Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-09 10:00:00,52.0595,-22.1705,56.583766316,36.4395,-12.5605,38.5435250139,15.62,-9.61,18.3394792729,92.4,52.7395,17.9795,55.7199899542,36.4395,-12.5605,38.5435250139,16.3,30.54,34.6176486781,131.09
2020-02-09 10:30:00,52.266,-22.609,56.9464804619,30.156,-9.879,31.732932058,22.11,-12.73,25.5128399046,92.4,53.256,18.431,56.3551532426,30.156,-9.879,31.732932058,23.1,28.31,36.5385563481,132.65
2020-02-09 11:00:00,53.034,-22.5675,57.6359021119,28.354,-9.1975,29.8084438079,24.68,-13.37,28.0688314684,92.4,54.154,18.3825,57.1889152043,28.354,-9.1975,29.8084438079,25.8,27.58,37.7663395102,132.37
2020-02-09 11:30:00,53.525,-22.1225,57.9165833872,27.795,-8.6625,29.1135867122,25.73,-13.46,29.0379837454,92.4,54.705,18.6775,57.8055882355,27.795,-8.6625,29.1135867122,26.91,27.34,38.3617478747,131.95
2020-02-09 12:00:00,54.4235,-22.166,58.7643506579,29.2435,-9.006,30.5988615515,25.18,-13.16,28.4115821453,92.4,55.5635,18.424,58.5384173706,29.2435,-9.006,30.5988615515,26.32,27.43,38.0150930553,131.69
2020-02-09 12:30:00,54.601,-22.213,58.9464720742,25.591,-8.603,26.9983497644,29.01,-13.61,32.0439104979,92.4,55.941,18.617,58.9575115655,25.591,-8.603,26.9983497644,30.35,27.22,40.7682584862,132.35
2020-02-09 13:00:00,54.07,-22.4195,58.5337413826,25.78,-8.4595,27.1324812771,28.29,-13.96,31.5468809869,92.4,55.37,18.5705,58.4012017877,25.78,-8.4595,27.1324812771,29.59,27.03,40.0772878324,132.52
2020-02-09 13:30:00,53.6005,-22.626,58.1803186331,26.2705,-8.886,27.7326552326,27.33,-13.74,30.589483487,92.4,54.8505,18.504,57.8876097818,26.2705,-8.886,27.7326552326,28.58,27.39,39.5857108058,132.84
2020-02-09 14:00:00,53.072,-22.781,57.7547499778,29.792,-9.591,31.2977722051,23.28,-13.19,26.7569523676,92.4,54.112,18.139,57.0712875709,29.792,-9.591,31.2977722051,24.32,27.73,36.8838081006,132.65
2020-02-09 14:30:00,53.763,-22.7195,58.3663931492,40.133,-13.5295,42.3521553082,13.63,-9.19,16.4387651604,92.4,54.293,18.5905,57.3875991766,40.133,-13.5295,42.3521553082,14.16,32.12,35.1027064484,133.1
2020-02-09 15:00:00,52.596,-23.178,57.4765943668,38.696,-11.808,40.4574996756,13.9,-11.37,17.9579202582,92.4,53.206,18.252,56.2495683539,38.696,-11.808,40.4574996756,14.51,30.06,33.3787911704,133.44
2020-02-09 15:30:00,51.878,-23.015,56.7540052243,37.688,-11.975,39.5447337708,14.19,-11.04,17.9788125303,92.4,52.478,18.225,55.55259768,37.688,-11.975,39.5447337708,14.79,30.2,33.6271333896,133.07
2020-02-09 16:00:00,52.0485,-22.75,56.803246846,34.4585,-13.39,36.9686397133,17.59,-9.36,19.925303009,92.4,52.8085,18.45,55.9387180069,34.4585,-13.39,36.9686397133,18.35,31.84,36.7492598565,132.89
2020-02-09 16:30:00,53.9135,-22.421,58.3897826957,35.9435,-12.871,38.1784996202,17.97,-9.55,20.350022113,92.4,54.6935,18.569,57.7597325414,35.9435,-12.871,38.1784996202,18.75,31.44,36.6065035205,132.54
2020-02-09 17:00:00,53.5705,-22.814,58.2260857885,35.7105,-11.974,37.6645255678,17.86,-10.84,20.8922282201,92.4,54.3505,18.236,57.3282526007,35.7105,-11.974,37.6645255678,18.64,30.21,35.4977985233,132.75
2020-02-09 17:30:00,54.6475,-22.931,59.2636483626,36.1375,-10.741,37.6999733057,18.51,-12.19,22.163397754000002,92.4,55.4775,17.909,58.2965289468,36.1375,-10.741,37.6999733057,19.34,28.65,34.5667195435,132.5
2020-02-09 18:00:00,55.701,-22.271,59.988322547,37.761,-11.511,39.4765277348,17.94,-10.76,20.9193976969,92.4,56.481,18.319,59.3775136057,37.761,-11.511,39.4765277348,18.72,29.83,35.2174289238,132.06
2020-02-09 18:30:00,55.2445,-22.5125,59.6554057609,36.5745,-11.0625,38.2109010166,18.67,-11.45,21.9014017816,92.4,56.0745,17.8675,58.8523330591,36.5745,-11.0625,38.2109010166,19.5,28.93,34.8883203952,131.69
2020-02-09 19:00:00,54.4205,-22.331,58.8240119445,36.4805,-12.591,38.5922292858,17.94,-9.74,20.4135053335,92.4,55.2005,18.029,58.0701303705,36.4805,-12.591,38.5922292858,18.72,30.62,35.889034537,131.64
2020-02-09 19:30:00,55.009,-21.7765,59.1625391041,38.739,-13.4665,41.0128850881,16.27,-8.31,18.2693459106,92.4,55.689,18.7435,58.758688832,38.739,-13.4665,41.0128850881,16.95,32.21,36.3976180539,131.82
2020-02-09 20:00:00,54.0655,-22.071,58.3969804977,39.2455,-13.261,41.4253954869,14.82,-8.81,17.2408961484,92.4,54.6855,18.629,57.7714769696,39.2455,-13.261,41.4253954869,15.44,31.89,35.4311402583,132.17
2020-02-09 20:30:00,51.378,-23.375,56.4454560527,32.538,-11.705,34.5793069479,18.84,-11.67,22.1615545484,92.4,52.208,17.415,55.0359654135,32.538,-11.705,34.5793069479,19.67,29.12,35.1409063628,132.44
2020-02-09 21:00:00,50.9905,-23.7735,56.2602025636,35.5305,-12.4335,37.6431713927,15.46,-11.34,19.1730853021,92.4,51.6405,17.3865,54.4888210783,35.5305,-12.4335,37.6431713927,16.11,29.82,33.8934285666,133.0
2020-02-09 21:30:00,50.266,-23.477,55.4782866084,37.516,-12.457,39.5300784846,12.75,-11.02,16.8523855878,92.4,50.796,17.253,53.6460588021,37.516,-12.457,39.5300784846,13.28,29.71,32.5429331806,132.31
2020-02-09 22:00:00,47.0875,-24.3065,52.9909293983,32.6075,-12.2565,34.8349084756,14.48,-12.05,18.8380704957,92.4,47.6975,16.8335,50.5808088953,32.6075,-12.2565,34.8349084756,15.09,29.09,32.7709658082,133.05
2020-02-09 22:30:00,47.9075,-24.09,53.6232846462,37.8175,-12.87,39.9474680831,10.09,-11.22,15.0896156346,92.4,48.3075,16.95,51.1948928727,37.8175,-12.87,39.9474680831,10.49,29.82,31.6112717239,132.82
2020-02-09 23:00:00,45.821,-24.085,51.7653481201,37.231,-13.745,39.6871816334,8.59,-10.34,13.4426076339,92.4,46.141,17.075,49.1990600113,37.231,-13.745,39.6871816334,8.91,30.82,32.0820900192,132.82
2020-02-09 23:30:00,45.861,-23.8175,51.6769254818,39.511,-13.5875,41.7820449147,6.35,-10.23,12.0405730761,92.4,46.081,16.9125,49.0865686033,39.511,-13.5875,41.7820449147,6.57,30.5,31.1995977538,132.1
2020-02-10 00:00:00,45.048,-24.0415,51.0618842803,39.288,-13.7315,41.6185179487,5.76,-10.31,11.8098983908,92.4,45.228,16.9685,48.3063347425,39.288,-13.7315,41.6185179487,5.94,30.7,31.2693715959,132.6
2020-02-10 00:30:00,44.3345,-24.4815,50.6447601683,38.3945,-14.1915,40.9333153128,5.94,-10.29,11.8814014325,92.4,44.5345,16.7385,47.576244834,38.3945,-14.1915,40.9333153128,6.14,30.93,31.53354563,132.98
2020-02-10 01:00:00,44.8545,-24.546,51.1315194987,38.3045,-13.436,40.5926202191,6.55,-11.11,12.8970771883,92.4,45.0945,16.514,48.0231832165,38.3045,-13.436,40.5926202191,6.79,29.95,30.7100407033,132.72
2020-02-10 01:30:00,44.7295,-25.175,51.3274662851,36.5795,-12.715,38.7263611155,8.15,-12.46,14.8887239211,92.4,45.0495,16.445,47.9572254749,36.5795,-12.715,38.7263611155,8.47,29.16,30.3652185897,133.83
2020-02-10 02:00:00,44.2895,-25.424,51.0679898395,35.7895,-12.014,37.7521457172,8.5,-13.41,15.8769675946,92.4,44.6295,16.126,47.4535577828,35.7895,-12.014,37.7521457172,8.84,28.14,29.4958505556,133.79
2020-02-10 02:30:00,44.0445,-25.689,50.9886526715,35.4345,-12.039,37.4238067445,8.61,-13.65,16.1386058877,92.4,44.3845,15.971,47.1705064765,35.4345,-12.039,37.4238067445,8.95,28.01,29.4051458082,133.89
2020-02-10 03:00:00,44.1365,-25.7815,51.1147373514,35.6065,-12.1815,37.632589394,8.53,-13.6,16.0536880498,92.4,44.4865,15.9685,47.2656500484,35.6065,-12.1815,37.632589394,8.88,28.15,29.517399953199998,134.09
2020-02-10 03:30:00,44.0895,-25.9015,51.1348385399,34.8895,-12.2815,36.9880041703,9.2,-13.62,16.4360700899,92.4,44.4695,15.9185,47.2327754054,34.8895,-12.2815,36.9880041703,9.58,28.2,29.7828205515,134.18
2020-02-10 04:00:00,43.6965,-26.0255,50.8597165004,34.3565,-12.525500000000001,36.568528033,9.34,-13.5,16.4160165692,92.4,44.0765,15.8845,46.8514161205,34.3565,-12.525500000000001,36.568528033,9.72,28.41,30.0267630623,134.24
2020-02-10 04:30:00,44.0595,-25.5975,50.9555840561,35.8095,-11.9875,37.7626859016,8.25,-13.61,15.915231698,92.4,44.3795,15.8925,47.1392784894,35.8095,-11.9875,37.7626859016,8.57,27.88,29.1674356089,133.6
2020-02-10 05:00:00,44.3105,-25.425,51.0867011584,36.1405,-11.925,38.0570803564,8.17,-13.5,15.7796989832,92.4,44.6405,15.985,47.4161835796,36.1405,-11.925,38.0570803564,8.5,27.91,29.175642238000002,133.46
2020-02-10 05:30:00,45.115,-25.247,51.6988803941,35.255,-11.767,37.1668846421,9.86,-13.48,16.7011975619,92.4,45.525,16.093,48.2857150097,35.255,-11.767,37.1668846421,10.27,27.86,29.6926337666,133.4
2020-02-10 06:00:00,46.3255,-25.098,52.6873946428,33.6855,-11.888,35.721666454,12.64,-13.21,18.2831534479,92.4,46.8655,16.412,49.6561057097,33.6855,-11.888,35.721666454,13.18,28.3,31.2186226474,133.65
2020-02-10 06:30:00,49.4685,-24.362,55.1419943079,34.4885,-12.032,36.5270537581,14.98,-12.33,19.4017860003,92.4,50.1085,17.248,52.9939173514,34.4885,-12.032,36.5270537581,15.62,29.28,33.1858825406,133.76
2020-02-10 07:00:00,52.525,-23.358,57.484535216,35.375,-12.578,37.544596269,17.15,-10.78,20.2566260764,92.4,53.265,18.002,56.2248364071,35.375,-12.578,37.544596269,17.89,30.58,35.4286395449,133.15
2020-02-10 07:30:00,55.6645,-21.7825,59.7746925253,37.4045,-13.4525,39.750048761,18.26,-8.33,20.0702889865,92.4,56.4345,18.8475,59.4985802057,37.4045,-13.4525,39.750048761,19.03,32.3,37.4890770759,131.88
2020-02-10 08:00:00,57.8545,-20.576999999999998,61.4048540365,38.0345,-13.977,40.5213489318,19.82,-6.6,20.8900071805,92.4,58.6945,19.733,61.9228198587,38.0345,-13.977,40.5213489318,20.66,33.71,39.5373203442,131.17
2020-02-10 08:30:00,59.51,-19.8655,62.7381717159,38.87,-15.4855,41.8410995344,20.64,-4.38,21.0996208497,92.4,60.37,20.7045,63.8217300004,38.87,-15.4855,41.8410995344,21.5,36.19,42.0947276984,131.53
2020-02-10 09:00:00,59.706,-19.493,62.807511374,38.666,-14.803,41.4027579395,21.04,-4.69,21.5563842051,92.4,60.596,21.117,64.1701091241,38.666,-14.803,41.4027579395,21.93,35.92,42.0852860273,131.69
2020-02-10 09:30:00,60.5505,-18.8655,63.4213697463,39.5105,-14.7955,42.1898854052,21.04,-4.07,21.4300373308,92.4,61.4305,21.7245,65.1587310381,39.5105,-14.7955,42.1898854052,21.92,36.52,42.5933891584,131.62
2020-02-10 10:00:00,61.8185,-18.079,64.4078969013,42.1285,-14.119,44.4314829063,19.69,-3.96,20.0842649853,92.4,62.6185,22.391,66.5013791079,42.1285,-14.119,44.4314829063,20.49,36.51,41.8666955945,131.47
2020-02-10 10:30:00,62.8845,-17.7975,65.3545051737,45.2245,-13.1375,47.0940474636,17.66,-4.66,18.2644791878,92.4,63.6045,22.8625,67.58865530919999,45.2245,-13.1375,47.0940474636,18.38,36.0,40.4205937611,131.73
2020-02-10 11:00:00,64.399,-16.7895,66.5516229047,47.809,-12.0195,49.2967429071,16.59,-4.77,17.2621261726,92.4,65.089,23.860500000000002,69.324608771,47.809,-12.0195,49.2967429071,17.28,35.88,39.8242740047,131.68
2020-02-10 11:30:00,64.8435,-16.8525,66.99765853,44.9835,-11.8725,46.5238812708,19.86,-4.98,20.4748626369,92.4,65.6835,23.8075,69.8650071817,44.9835,-11.8725,46.5238812708,20.7,35.68,41.2498775756,131.58
2020-02-10 12:00:00,64.144,-17.2345,66.4189786601,51.754,-12.4645,53.2338264288,12.39,-4.77,13.276482968,92.4,64.574,23.2255,68.623795627,51.754,-12.4645,53.2338264288,12.82,35.69,37.922664727,131.44
2020-02-10 12:30:00,64.573,-16.258,66.5882489108,53.823,-12.438,55.2414624444,10.75,-3.8200000000000003,11.4085450431,92.4,64.983,24.192,69.3400544635,53.823,-12.438,55.2414624444,11.16,36.63,38.2923295191,131.44
2020-02-10 13:00:00,64.1185,-16.502,66.2079908036,54.1385,-12.692,55.6063309907,9.98,-3.81,10.6825324713,92.4,64.4885,24.008,68.8124312625,54.1385,-12.692,55.6063309907,10.35,36.7,38.1315158366,131.57
2020-02-10 13:30:00,63.524,-18.1205,66.0579374205,44.954,-11.8605,46.4922958806,18.57,-6.26,19.5967471791,92.4,64.294,22.7595,68.203469679,44.954,-11.8605,46.4922958806,19.34,34.62,39.6557688111,132.16
2020-02-10 14:00:00,63.9805,-17.3385,66.2882188816,45.6005,-11.7285,47.0846398786,18.38,-5.61,19.2170887493,92.4,64.7705,23.2515,68.817511743,45.6005,-11.7285,47.0846398786,19.17,34.98,39.8884607374,131.76
2020-02-10 14:30:00,61.5905,-17.32,63.979466161,45.4905,-12.38,47.1449890259,16.1,-4.94,16.8408313334,92.4,62.2305,23.18,66.4074358054,45.4905,-12.38,47.1449890259,16.74,35.56,39.3031957988,131.64
2020-02-10 15:00:00,61.5495,-16.885,63.8235393507,54.5995,-12.585,56.0311308582,6.95,-4.3,8.1726678631,92.4,61.7295,23.525,66.0602512503,54.5995,-12.585,56.0311308582,7.13,36.11,36.8071867982,131.56
2020-02-10 15:30:00,61.5565,-16.665,63.7724463797,53.4865,-11.925,54.7997382042,8.07,-4.74,9.3590864939,92.4,61.8265,23.795,66.2474009094,53.4865,-11.925,54.7997382042,8.34,35.72,36.6807033738,131.62
2020-02-10 16:00:00,57.6135,-18.5615,60.5297006807,40.0935,-13.2715,42.2329427639,17.52,-5.29,18.3012158066,92.4,58.3335,21.7085,62.2419167001,40.0935,-13.2715,42.2329427639,18.24,34.98,39.449942965700004,131.13
2020-02-10 16:30:00,56.4915,-19.6585,59.8142641391,32.7915,-11.3185,34.6899252594,23.7,-8.34,25.1246014894,92.403,57.5015,20.8615,61.1688211796,32.7915,-11.3185,34.6899252594,24.71,32.18,40.5726077545,131.133
2020-02-10 17:00:00,59.472,-17.772,62.0706272564,48.632,-10.202,49.6905647784,10.84,-7.57,13.2215921885,92.4,59.882,22.428,63.9442656381,48.632,-10.202,49.6905647784,11.25,32.63,34.5149156163,131.26
2020-02-10 17:30:00,59.2895,-17.426,61.797332355500004,51.4095,-9.716,52.3195694387,7.88,-7.71,11.0244500997,92.4,59.5495,22.754,63.7486271715,51.4095,-9.716,52.3195694387,8.14,32.47,33.4747740844,131.23
2020-02-10 18:00:00,60.8185,-17.092,63.174570883,52.0685,-9.662,52.9573690458,8.75,-7.43,11.4789982141,92.4,61.1385,22.788,65.247292099,52.0685,-9.662,52.9573690458,9.07,32.45,33.6937293869,130.63
2020-02-10 18:30:00,61.0775,-17.2775,63.4741917042,50.1275,-10.5775,51.2313357478,10.95,-6.7,12.8371531112,92.4,61.4975,22.4425,65.464557682,50.1275,-10.5775,51.2313357478,11.37,33.02,34.9227332836,130.41
2020-02-10 19:00:00,61.529,-17.249,63.9010629176,51.489,-10.289,52.5069580342,10.04,-6.96,12.2165134142,92.4,61.889,22.521,65.8592724072,51.489,-10.289,52.5069580342,10.4,32.81,34.4188335073,130.59
2020-02-10 19:30:00,60.6145,-17.549,63.1037638438,53.3145,-10.739,54.385310804,7.3,-6.8100000000000005,9.9832910405,92.4,60.8545,22.221,64.7845893037,53.3145,-10.739,54.385310804,7.54,32.96,33.8114359352,130.65
2020-02-10 20:00:00,59.2135,-18.2535,61.9631248768,52.7035,-10.1535,53.6726417693,6.51,-8.1,10.3918285205,92.4,59.4135,21.3765,63.1420520295,52.7035,-10.1535,53.6726417693,6.71,31.53,32.2360822682,130.56
2020-02-10 20:30:00,57.8435,-18.8315,60.8317013119,53.5935,-10.6015,54.6319965268,4.25,-8.23,9.2625806339,92.4,57.9335,20.9685,61.6114308753,53.5935,-10.6015,54.6319965268,4.34,31.57,31.8669185834,130.8
2020-02-10 21:00:00,56.511,-18.7965,59.5550294539,50.511,-11.4565,51.7939428239,6.0,-7.34,9.4802742576,92.4,56.681,20.8535,60.3953990238,50.511,-11.4565,51.7939428239,6.17,32.31,32.8938444089,130.54
2020-02-10 21:30:00,55.3545,-19.325,58.6308476423,50.5045,-11.665,51.8341272257,4.85,-7.66,9.0663167825,92.4,55.4645,20.595,59.1647258529,50.5045,-11.665,51.8341272257,4.96,32.26,32.6390747418,131.05
2020-02-10 22:00:00,53.412,-19.9205,57.0058599115,49.522,-11.0005,50.7290792766,3.89,-8.92,9.7313154301,92.4,53.492,20.3195,57.2212910047,49.522,-11.0005,50.7290792766,3.9699999999999998,31.32,31.5706081665,131.58
2020-02-10 22:30:00,51.4845,-20.9395,55.5798200834,48.8045,-10.6895,49.9614314297,2.68,-10.25,10.5945693636,92.4,51.5245,19.6305,55.1373796122,48.8045,-10.6895,49.9614314297,2.7199999999999998,30.32,30.4417607901,132.31
2020-02-10 23:00:00,50.135,-21.646,54.6083101826,48.965,-11.326,50.2578302456,1.17,-10.32,10.386110918,92.4,50.085,19.614,53.7886253868,48.965,-11.326,50.2578302456,1.12,30.94,30.9602648567,133.41
2020-02-10 23:30:00,48.4765,-21.9225,53.2030737693,48.7165,-11.3125,50.0126986724,-0.24,-10.61,10.6127140732,92.4,48.3765,19.3375,52.0982212604,48.7165,-11.3125,50.0126986724,-0.34,30.65,30.6518857495,133.35
2020-02-11 00:00:00,47.2295,-22.428,52.2842314111,48.6995,-11.648,50.0731185792,-1.47,-10.78,10.8797656225,92.4,47.0695,19.052,50.7790954454,48.6995,-11.648,50.0731185792,-1.63,30.7,30.7432415337,133.83
2020-02-11 00:30:00,46.964,-22.2605,51.972561571,48.424,-11.2205,49.7069753279,-1.46,-11.04,11.1361214074,92.4,46.804,18.9195,50.4832833347,48.424,-11.2205,49.7069753279,-1.62,30.14,30.1835054293,133.33
2020-02-11 01:00:00,46.9545,-21.983,51.8457072403,49.2545,-10.913,50.4489775838,-2.3,-11.07,11.3064096865,92.4,46.7645,18.817,50.4083123031,49.2545,-10.913,50.4489775838,-2.49,29.73,29.834091238,132.62
2020-02-11 01:30:00,46.54,-22.445,51.6696199425,48.42,-10.895,49.6306097585,-1.88,-11.55,11.7020041019,92.4,46.36,18.645,49.9688465446,48.42,-10.895,49.6306097585,-2.06,29.54,29.6117409147,133.12
2020-02-11 02:00:00,46.203,-22.4525,51.3695626344,49.553,-11.5025,50.8704955279,-3.35,-10.95,11.4509824906,92.4,45.973,18.7775,49.6599560536,49.553,-11.5025,50.8704955279,-3.58,30.28,30.4908970022,133.34
2020-02-11 02:30:00,45.8435,-22.542,51.0858909705,49.8635,-11.052,51.0736266213,-4.02,-11.49,12.1729413044,92.4,45.5735,18.758,49.2829226634,49.8635,-11.052,51.0736266213,-4.29,29.81,30.1171080949,133.56
2020-02-11 03:00:00,45.4335,-22.703,50.7900495299,48.9835,-10.713,50.1413167084,-3.55,-11.99,12.5045031889,92.4,45.1735,18.707,48.8937312061,48.9835,-10.713,50.1413167084,-3.81,29.42,29.6656788225,133.73
2020-02-11 03:30:00,45.47,-22.6405,50.7948141078,48.59,-10.7705,49.7693858737,-3.12,-11.87,12.2731943682,92.4,45.24,18.8695,49.0175033049,48.59,-10.7705,49.7693858737,-3.35,29.64,29.8287126776,133.93
2020-02-11 04:00:00,45.6845,-22.741,51.0316237371,47.4845,-10.941,48.7286693975,-1.8,-11.8,11.9364986491,92.4,45.5045,18.889,49.2691976924,47.4845,-10.941,48.7286693975,-1.98,29.83,29.8956401504,134.13
2020-02-11 04:30:00,45.557,-22.5205,50.8194172463,48.187,-10.6105,49.341358709,-2.63,-11.91,12.1969258422,92.4,45.357,18.8595,49.1216672076,48.187,-10.6105,49.341358709,-2.83,29.47,29.6055704218,133.7
2020-02-11 05:00:00,45.727,-22.5035,50.9643605007,47.917,-10.5735,49.0697237739,-2.19,-11.93,12.1293445825,92.4,45.537,18.8165,49.2714830429,47.917,-10.5735,49.0697237739,-2.38,29.39,29.4862086407,133.59
2020-02-11 05:30:00,46.2495,-22.2085,51.3052991659,48.9295,-10.9885,50.1482113589,-2.68,-11.22,11.5356317556,92.4,46.0495,18.7215,49.7096671936,48.9295,-10.9885,50.1482113589,-2.88,29.71,29.8492629725,132.92
2020-02-11 06:00:00,47.2565,-22.1945,52.2089324015,48.9765,-11.1445,50.2284524199,-1.72,-11.05,11.1830630867,92.4,47.0865,19.2755,50.8791055592,48.9765,-11.1445,50.2284524199,-1.8900000000000001,30.42,30.4786564665,133.78
2020-02-11 06:30:00,49.708,-21.182,54.032975006,49.178,-10.552,50.2973198888,0.53,-10.63,10.6432044047,92.4,49.638,20.188,53.5862518562,49.178,-10.552,50.2973198888,0.46,30.74,30.743441577,133.54
2020-02-11 07:00:00,52.911,-20.0115,56.5688434852,49.321,-11.0115,50.5352765229,3.59,-9.0,9.6895871945,92.4,52.971,20.9185,56.951825987,49.321,-11.0115,50.5352765229,3.65,31.93,32.1379433069,132.65
2020-02-11 07:30:00,56.3495,-19.079,59.4918010422,48.2995,-10.649000000000001,49.4595076932,8.05,-8.43,11.6562172252,92.4,56.6195,21.461,60.5503286634,48.2995,-10.649000000000001,49.4595076932,8.32,32.11,33.1703858886,132.05
2020-02-11 08:00:00,58.1615,-18.1985,60.9421486699,49.1815,-10.7685,50.3466040017,8.98,-7.43,11.6552691947,92.4,58.4715,22.2215,62.551669638,49.1815,-10.7685,50.3466040017,9.29,32.99,34.2730827327,131.85
2020-02-11 08:30:00,59.808,-17.4045,62.2889515424,52.178,-11.7345,53.4812319814,7.63,-5.67,9.5060927831,92.4,60.038,23.0855,64.3234152875,52.178,-11.7345,53.4812319814,7.86,34.82,35.6961062302,131.81
2020-02-11 09:00:00,60.668,-16.9715,62.9971272063,52.288,-12.3315,53.7224425752,8.38,-4.64,9.5788308264,92.4,60.928,23.5785,65.3312088228,52.288,-12.3315,53.7224425752,8.64,35.91,36.9347762955,131.91
2020-02-11 09:30:00,61.444,-16.6175,63.6514449345,54.414,-12.8075,55.9009432143,7.03,-3.81,7.9960615305000005,92.4,61.624,23.8425,66.0755793183,54.414,-12.8075,55.9009432143,7.21,36.65,37.3524644435,131.76
2020-02-11 10:00:00,61.688,-16.5485,63.8691020467,53.848,-12.7985,55.3480686768,7.84,-3.75,8.6906904214,92.4,61.908,23.9215,66.3689583032,53.848,-12.7985,55.3480686768,8.06,36.72,37.5941750807,131.7
2020-02-11 10:30:00,61.36,-17.113,63.701682623,53.82,-12.793,55.3195557556,7.54,-4.32,8.6898791706,92.4,61.57,23.707,65.9764105495,53.82,-12.793,55.3195557556,7.75,36.5,37.3137039169,132.25
2020-02-11 11:00:00,60.5645,-17.5225,63.0483676751,58.2145,-14.0525,59.8865658266,2.35,-3.47,4.1908710312,92.4,60.5245,23.1875,64.8141593828,58.2145,-14.0525,59.8865658266,2.31,37.24,37.3115759517,132.16
2020-02-11 11:30:00,60.9755,-17.2325,63.3637961023,56.3955,-13.6825,58.0315709463,4.58,-3.55,5.7947303647,92.4,61.0255,23.6475,65.4470465835,56.3955,-13.6825,58.0315709463,4.63,37.33,37.6160311569,132.4
2020-02-11 12:00:00,61.1575,-17.2545,63.544925655,56.2275,-13.6645,57.8640675765,4.93,-3.59,6.0986063982,92.4,61.2075,23.6655,65.623272903,56.2275,-13.6645,57.8640675765,4.98,37.33,37.6607129513,132.4
2020-02-11 12:30:00,61.3875,-17.208,63.7537482839,56.0075,-13.498,57.611075847,5.38,-3.71,6.5351740604,92.4,61.4775,23.652,65.8703279956,56.0075,-13.498,57.611075847,5.47,37.15,37.5505446032,132.24
2020-02-11 13:00:00,60.8165,-17.771,63.3597278502,59.4365,-14.691,61.2251828356,1.38,-3.08,3.3750259258,92.4,60.7065,23.119,64.9597360159,59.4365,-14.691,61.2251828356,1.27,37.81,37.8313230009,132.46
2020-02-11 13:30:00,60.108,-18.1615,62.7918127326,60.768,-14.7015,62.5210678592,-0.66,-3.46,3.5223855553,92.4,59.908,22.6085,64.0321226905,60.768,-14.7015,62.5210678592,-0.86,37.31,37.3199102357,132.29
2020-02-11 14:00:00,59.81,-17.639,62.3567993165,59.93,-14.159,61.5798845484,-0.12,-3.48,3.4820683509,92.4,59.64,22.831,63.8606620777,59.93,-14.159,61.5798845484,-0.29,36.99,36.9911367763,131.7
2020-02-11 14:30:00,60.3485,-17.3005,62.7793656586,58.8285,-13.7805,60.4209780829,1.52,-3.52,3.8341622292,92.4,60.2385,22.9795,64.4727407708,58.8285,-13.7805,60.4209780829,1.4100000000000001,36.76,36.7870316824,131.44
2020-02-11 15:00:00,60.748,-17.209,63.1384921027,58.358,-14.509,60.1345761189,2.39,-2.7,3.6058424813,92.4,60.698,23.141,64.9596265768,58.358,-14.509,60.1345761189,2.34,37.65,37.7226470439,131.44
2020-02-11 15:30:00,60.997,-17.2225,63.3817680035,57.147,-14.0725,58.8541830735,3.85,-3.15,4.9744346412,92.4,61.017,23.0575,65.2282346477,57.147,-14.0725,58.8541830735,3.87,37.13,37.3311371378,131.36
2020-02-11 16:00:00,62.0785,-17.113,64.3940597513,56.2985,-13.773,57.9587493934,5.78,-3.34,6.6756273112999995,92.4,62.1985,23.187,66.3798943299,56.2985,-13.773,57.9587493934,5.9,36.96,37.4279521214,131.33
2020-02-11 16:30:00,61.8885,-17.392,64.2858312247,57.8285,-13.162,59.3074502592,4.06,-4.23,5.8631476188,92.4,61.9285,22.948,66.0435448492,57.8285,-13.162,59.3074502592,4.1,36.11,36.3420156293,131.45
2020-02-11 17:00:00,62.0595,-17.559,64.4957364579,57.0095,-12.769,58.4220031431,5.05,-4.79,6.9603591861,92.4,62.1595,22.971,66.2681694424,57.0095,-12.769,58.4220031431,5.15,35.74,36.1091415018,131.66
2020-02-11 17:30:00,62.5005,-17.9495,65.0268948244,55.4605,-12.0595,56.7564850964,7.04,-5.89,9.178981425,92.4,62.6805,22.5205,66.6034383534,55.4605,-12.0595,56.7564850964,7.22,34.58,35.3256960299,131.66
2020-02-11 18:00:00,63.112,-17.465,65.4839733752,55.972,-12.685,57.3914105856,7.14,-4.78,8.5923221541,92.4,63.312,22.675,67.2500183569,55.972,-12.685,57.3914105856,7.34,35.36,36.113781303,131.0
2020-02-11 18:30:00,63.1255,-17.8215,65.5929463624,54.6055,-13.2815,56.19749881,8.52,-4.54,9.6541182922,92.4,63.3755,22.2585,67.1706395868,54.6055,-13.2815,56.19749881,8.77,35.54,36.6060719007,130.89
2020-02-11 19:00:00,63.6225,-17.8,66.0655924536,55.8925,-13.82,57.5757236711,7.73,-3.98,8.6944407526,92.4,63.8325,22.49,67.6785649689,55.8925,-13.82,57.5757236711,7.94,36.31,37.1679929509,131.26
2020-02-11 19:30:00,63.9875,-17.505,66.3387155532,59.2975,-12.395,60.5791179471,4.69,-5.11,6.9360074971,92.4,64.0775,22.795,68.0113081131,59.2975,-12.395,60.5791179471,4.78,35.19,35.5131595328,131.35
2020-02-11 20:00:00,63.0825,-18.268,65.6743605241,57.9825,-12.568,59.3289552432,5.1,-5.7,7.6485292704,92.4,63.1925,22.422,67.0525028634,57.9825,-12.568,59.3289552432,5.21,34.99,35.3757572357,131.99
2020-02-11 20:30:00,60.219,-19.57,63.3191350304,52.639,-12.93,54.20377497,7.58,-6.64,10.0770035229,92.4,60.429,21.23,64.0498004759,52.639,-12.93,54.20377497,7.79,34.16,35.0369761823,132.21
2020-02-11 21:00:00,59.6155,-19.7665,62.8070247862,52.2455,-13.1665,53.879021822,7.37,-6.6,9.893275494000001,92.4,59.8255,21.4435,63.5524519,52.2455,-13.1665,53.879021822,7.58,34.61,35.4303330495,132.88
2020-02-11 21:30:00,58.055,-20.1265,61.4447640345,51.905,-13.2165,53.5612256885,6.15,-6.91,9.2504378275,92.4,58.205,20.9035,61.8447923212,51.905,-13.2165,53.5612256885,6.3,34.12,34.6967491273,132.68
2020-02-11 22:00:00,55.711,-20.8405,59.4814421585,50.501,-13.1905,52.1952132983,5.21,-7.65,9.2556253165,92.4,55.821,19.9495,59.278719548,50.501,-13.1905,52.1952132983,5.32,33.14,33.5642965069,132.4
2020-02-11 22:30:00,52.7885,-21.7915,57.1095018758,48.5285,-13.4715,50.3636438763,4.26,-8.32,9.3471920917,92.4,52.8685,19.0585,56.1987963795,48.5285,-13.4715,50.3636438763,4.34,32.53,32.8182342608,132.48
2020-02-11 23:00:00,49.9385,-22.869,54.9258130868,44.4285,-13.039,46.3023447921,5.51,-9.83,11.2689396129,92.4,50.0685,17.751,53.1220546784,44.4285,-13.039,46.3023447921,5.64,30.79,31.302295443,132.12
2020-02-11 23:30:00,48.104,-23.7765,53.6592654464,41.844,-12.9065,43.7892461485,6.26,-10.87,12.5437035998,92.4,48.274,17.1235,51.2210242796,41.844,-12.9065,43.7892461485,6.43,30.03,30.7106789244,132.7
2020-02-12 00:00:00,48.686,-23.2635,53.9584750364,44.726,-13.5935,46.7461048458,3.96,-9.67,10.4494258215,92.4,48.756,17.5765,51.8274144469,44.726,-13.5935,46.7461048458,4.03,31.17,31.4294416113,132.58
2020-02-12 00:30:00,48.198,-22.72,53.2845719135,46.098,-13.17,47.9424081998,2.1,-9.55,9.7781644494,92.4,48.178,17.73,51.3368540524,46.098,-13.17,47.9424081998,2.08,30.9,30.969927349,131.9
2020-02-12 01:00:00,46.6785,-23.271,52.1576629389,43.6885,-13.141,45.622044159,2.99,-10.13,10.5620547243,92.4,46.6785,16.799,49.6093616493,43.6885,-13.141,45.622044159,2.99,29.94,30.088929858,131.25
2020-02-12 01:30:00,46.5555,-24.0615,52.405823746,42.2055,-12.8815,44.1275115149,4.35,-11.18,11.9964536426,92.4,46.6355,16.7085,49.5383067181,42.2055,-12.8815,44.1275115149,4.43,29.59,29.9197760687,132.5
2020-02-12 02:00:00,45.615,-24.176,51.6256447998,41.135,-13.276,43.2243033605,4.48,-10.9,11.7847528612,92.4,45.705,16.654,48.6446578876,41.135,-13.276,43.2243033605,4.57,29.93,30.276885573,132.58
2020-02-12 02:30:00,45.408,-24.435,51.5650626781,39.918,-13.515,42.1438245654,5.49,-10.92,12.2223770192,92.4,45.538,16.745,48.5191144705,39.918,-13.515,42.1438245654,5.62,30.26,30.7774592844,133.2
2020-02-12 03:00:00,45.521,-24.4515,51.6724035947,40.001,-13.2815,42.1482887345,5.52,-11.17,12.4595064108,92.4,45.661,16.6885,48.6151514782,40.001,-13.2815,42.1482887345,5.66,29.97,30.4997786877,133.12
2020-02-12 03:30:00,46.8885,-23.811,52.5879753675,43.5385,-13.041,45.449627757,3.35,-10.77,11.2789804504,92.4,46.9285,17.549,50.1024102539,43.5385,-13.041,45.449627757,3.39,30.59,30.777267585,133.48
2020-02-12 04:00:00,46.467,-23.9755,52.2877298154,44.067,-13.4755,46.0813366695,2.4,-10.5,10.7707938426,92.4,46.467,17.4845,49.6476568354,44.067,-13.4755,46.0813366695,2.4,30.96,31.052883924,133.76
2020-02-12 04:30:00,46.5685,-23.441,52.1354550498,46.2185,-13.751,48.2207397626,0.35000000000000003,-9.69,9.6963188891,92.4,46.4585,17.779,49.7441962771,46.2185,-13.751,48.2207397626,0.24,31.53,31.5309134026,133.12
2020-02-12 05:00:00,46.467,-23.173,51.9246571293,46.407,-14.143,48.5142669531,0.06,-9.03,9.0301993333,92.4,46.347,17.787,49.6429428821,46.407,-14.143,48.5142669531,-0.06,31.93,31.9300563733,132.62
2020-02-12 05:30:00,48.374,-22.672,53.4234354942,49.174,-13.832,51.0823501809,-0.8,-8.84,8.8761252808,92.4,48.224,18.288,51.5752374692,49.174,-13.832,51.0823501809,-0.9500000000000001,32.12,32.1340458081,132.77
2020-02-12 06:00:00,49.4255,-21.9125,54.0651246785,50.1055,-13.2625,51.8310238805,-0.68,-8.65,8.6766871558,92.4,49.2555,18.5175,52.6213082933,50.1055,-13.2625,51.8310238805,-0.85,31.78,31.7913651799,131.8
2020-02-12 06:30:00,51.493,-21.48,55.7935430762,48.583,-13.59,50.4479532687,2.91,-7.89,8.4095303079,92.4,51.503,19.03,54.9062829647,48.583,-13.59,50.4479532687,2.92,32.62,32.7504320582,131.8
2020-02-12 07:00:00,55.159,-20.26,58.7620871055,50.099,-13.32,51.8394849608,5.06,-6.94,8.588783382999999,92.4,55.249,20.09,58.788264994,50.099,-13.32,51.8394849608,5.15,33.41,33.8045943623,131.51
2020-02-12 07:30:00,56.7885,-20.14,60.254073159,48.8585,-12.45,50.4197929612,7.93,-7.69,11.0463116016,92.4,57.0185,20.05,60.4409781709,48.8585,-12.45,50.4197929612,8.16,32.5,33.5087391586,131.33
2020-02-12 08:00:00,58.0,-19.9055,61.320705559,46.34,-12.6955,48.0475943232,11.66,-7.21,13.7091101097,92.4,58.38,20.2445,61.7904861629,46.34,-12.6955,48.0475943232,12.04,32.94,35.071429968,131.28
2020-02-12 08:30:00,58.741,-19.4625,61.8812894763,41.711,-13.9325,43.9763809021,17.03,-5.53,17.9053567404,92.4,59.381,20.7375,62.8979098798,41.711,-13.9325,43.9763809021,17.67,34.67,38.9132085544,131.25
2020-02-12 09:00:00,59.0745,-19.435,62.1893541955,43.5645,-14.595,45.9443106951,15.51,-4.84,16.2476367512,92.4,59.6245,21.165,63.2695679237,43.5645,-14.595,45.9443106951,16.06,35.76,39.2007806045,131.85
2020-02-12 09:30:00,58.943,-19.707,62.1501657118,45.193,-14.857,47.5724468364,13.75,-4.85,14.5802949216,92.4,59.413,21.353,63.1336295329,45.193,-14.857,47.5724468364,14.22,36.21,38.9020886329,132.57
2020-02-12 10:00:00,60.434,-19.153,63.3964176038,50.634,-15.433,52.9337269139,9.8,-3.7199999999999998,10.4822898262,92.4,60.724,21.987,64.5819815816,50.634,-15.433,52.9337269139,10.09,37.42,38.7564768781,132.79
2020-02-12 10:30:00,61.989,-18.5845,64.7149114289,56.379,-15.0345,58.3491887797,5.61,-3.55,6.6388703858,92.4,62.069,22.6255,66.0641658636,56.379,-15.0345,58.3491887797,5.69,37.66,38.0874218083,132.91
2020-02-12 11:00:00,62.765,-17.2885,65.1025149841,61.215,-15.0185,63.0304019284,1.55,-2.27,2.7487087878,92.4,62.685,23.2215,66.8479415334,61.215,-15.0185,63.0304019284,1.47,38.24,38.2682440151,131.61
2020-02-12 11:30:00,63.592,-17.1355,65.8602142742,62.902,-15.1055,64.6903217974,0.6900000000000001,-2.03,2.1440615663,92.4,63.422,23.6245,67.6791480757,62.902,-15.1055,64.6903217974,0.52,38.73,38.7334906767,132.04
2020-02-12 12:00:00,62.9395,-17.802,65.408652824,58.7195,-14.472,60.4765943506,4.22,-3.33,5.3756208944,92.4,62.9495,23.078,67.0465035199,58.7195,-14.472,60.4765943506,4.23,37.55,37.7875032253,132.34
2020-02-12 12:30:00,59.5005,-19.7425,62.6903166885,47.9305,-14.4325,50.056267205,11.57,-5.31,12.7303181421,92.4,59.8605,21.2675,63.5262624156,47.9305,-14.4325,50.056267205,11.93,35.7,37.6406017486,132.43
2020-02-12 13:00:00,59.5455,-19.8305,62.7607783612,48.1055,-14.0905,50.1266527957,11.44,-5.74,12.7992656039,92.4,59.9155,21.0695,63.512132467,48.1055,-14.0905,50.1266527957,11.81,35.16,37.0904529495,132.32
2020-02-12 13:30:00,59.877,-19.7065,63.0365074481,50.157,-15.3265,52.44641314,9.72,-4.38,10.661275721,92.4,60.157,21.4735,63.8746886587,50.157,-15.3265,52.44641314,10.0,36.8,38.1344988167,132.73
2020-02-12 14:00:00,60.0145,-19.3735,63.0640366017,48.5645,-14.5535,50.6982743543,11.45,-4.82,12.4231598235,92.4,60.3845,21.8365,64.2115299031,48.5645,-14.5535,50.6982743543,11.82,36.39,38.2615276747,132.73
2020-02-12 14:30:00,59.4065,-19.4025,62.4947137644,50.6965,-14.9425,52.852752232,8.71,-4.46,9.7854841475,92.4,59.6365,21.8075,63.4986550133,50.6965,-14.9425,52.852752232,8.94,36.75,37.821767542,132.73
2020-02-12 15:00:00,59.2645,-19.8315,62.4945545828,46.4745,-14.1015,48.5667731325,12.79,-5.73,14.0148849442,92.4,59.6945,21.3985,63.4139506142,46.4745,-14.1015,48.5667731325,13.22,35.5,37.8816367123,132.73
2020-02-12 15:30:00,58.0545,-20.7825,61.6622840681,42.5145,-14.2525,44.8398981544,15.54,-6.53,16.8562303022,92.4,58.6345,20.5575,62.1338506492,42.5145,-14.2525,44.8398981544,16.12,34.81,38.3613151495,132.88
2020-02-12 16:00:00,58.0415,-21.096,61.7564323634,39.6115,-14.746,42.2671911564,18.43,-6.35,19.4932655038,92.4,58.7515,20.184,62.1219172937,39.6115,-14.746,42.2671911564,19.14,34.93,39.8301958318,132.65
2020-02-12 16:30:00,58.545,-21.2765,62.2913033838,35.965,-13.9365,38.5708083562,22.58,-7.34,23.7430410858,92.4,59.485,19.9035,62.7265058588,35.965,-13.9365,38.5708083562,23.52,33.84,41.2108723518,132.65
2020-02-12 17:00:00,58.6805,-21.454,62.4793981745,38.2805,-13.934,40.7376120588,20.4,-7.52,21.7419042404,92.4,59.5205,19.586,62.6602052043,38.2805,-13.934,40.7376120588,21.24,33.52,39.6828426401,132.46
2020-02-12 17:30:00,60.4265,-21.2065,64.0396560305,39.9065,-13.586500000000001,42.1559215829,20.52,-7.62,21.8891479962,92.4,61.2665,19.9535,64.4338900308,39.9065,-13.586500000000001,42.1559215829,21.36,33.54,39.7640692083,132.58
2020-02-12 18:00:00,60.1665,-21.6425,63.940640663799996,37.8365,-14.1125,40.382711505,22.33,-7.53,23.5654365544,92.4,61.0965,19.3275,64.0806879528,37.8365,-14.1125,40.382711505,23.26,33.44,40.7340299995,132.01
2020-02-12 18:30:00,59.3815,-21.958,63.3112652397,34.1815,-13.828,36.8725985828,25.2,-8.13,26.4789897844,92.4,60.4415,18.982,63.3521210872,34.1815,-13.828,36.8725985828,26.26,32.81,42.0247986313,132.14
2020-02-12 19:00:00,61.871,-21.591,65.5300840988,40.591,-13.761,42.8601726781,21.28,-7.83,22.674816427,92.4,62.771,19.589,65.7565765684,40.591,-13.761,42.8601726781,22.18,33.35,40.0521522518,132.57
2020-02-12 19:30:00,60.488,-21.9295,64.3405091233,40.188,-13.9795,42.5499913543,20.3,-7.95,21.8012040952,92.4,61.328,19.1205,64.2395291409,40.188,-13.9795,42.5499913543,21.14,33.1,39.2747959893,132.32
2020-02-12 20:00:00,60.515,-22.0125,64.394218539,42.355,-13.6725,44.5071149509,18.16,-8.34,19.9835232129,92.4,61.255,18.9375,64.1155513994,42.355,-13.6725,44.5071149509,18.9,32.61,37.6911408689,132.36
2020-02-12 20:30:00,59.273,-21.9815,63.2176784709,38.093,-14.3315,40.6997363781,21.18,-7.65,22.5192117979,92.4,60.153,18.2985,62.8746253369,38.093,-14.3315,40.6997363781,22.06,32.63,39.3873139475,131.19
2020-02-12 21:00:00,58.185,-22.072,62.2307593478,38.195,-14.652,40.9089125864,19.99,-7.42,21.3226757233,92.4,58.995,17.798000000000002,61.6212530626,38.195,-14.652,40.9089125864,20.8,32.45,38.5440332607,130.48
2020-02-12 21:30:00,58.012,-22.276,62.1418725177,40.232,-14.266,42.6864449211,17.78,-8.01,19.5009871545,92.4,58.742,17.974,61.4303446189,40.232,-14.266,42.6864449211,18.51,32.24,37.1757676451,131.23
2020-02-12 22:00:00,56.7145,-22.6455,61.0684303098,40.9745,-14.3555,43.4164718799,15.74,-8.29,17.7896514862,92.4,57.3245,17.9545,60.0704783608,40.9745,-14.3555,43.4164718799,16.35,32.31,36.2113048646,131.96
2020-02-12 22:30:00,56.937,-23.312,61.5245586169,42.387,-14.122,44.6776079597,14.55,-9.19,17.2092591357,92.4,57.497,17.518,60.1064500116,42.387,-14.122,44.6776079597,15.11,31.64,35.0628250431,132.39
2020-02-12 23:00:00,59.0775,-22.448,63.1986052872,48.9675,-13.528,50.8017995769,10.11,-8.92,13.4825257278,92.4,59.4475,18.362,62.2187134249,48.9675,-13.528,50.8017995769,10.48,31.89,33.5678789917,132.33
2020-02-12 23:30:00,59.996,-21.9085,63.8709823648,53.116,-13.9085,54.9067921869,6.88,-8.0,10.55151174,92.4,60.206,18.8215,63.0794047075,53.116,-13.9085,54.9067921869,7.09,32.73,33.4891176354,132.01
2020-02-13 00:00:00,59.7765,-21.5425,63.5398241932,55.9965,-14.7725,57.9123023934,3.7800000000000002,-6.77,7.7537926204000005,92.4,59.8165,19.2275,62.8308079568,55.9965,-14.7725,57.9123023934,3.8200000000000003,34.0,34.2139211433,132.16
2020-02-13 00:30:00,59.15,-21.6835,62.9991799332,55.4,-14.9635,57.3852449001,3.75,-6.72,7.6955116789,92.4,59.18,19.1965,62.2155769261,55.4,-14.9635,57.3852449001,3.7800000000000002,34.16,34.3685030224,132.33
2020-02-13 01:00:00,58.7005,-21.2375,62.4241948807,56.1805,-14.2875,57.9687953687,2.52,-6.95,7.3927599718,92.4,58.6905,19.2125,61.755120812,56.1805,-14.2875,57.9687953687,2.51,33.5,33.5938997439,131.62
2020-02-13 01:30:00,58.5445,-21.3735,62.3240321425,57.1045,-14.6335,58.9496670262,1.44,-6.74,6.8921114326,92.4,58.4745,19.3365,61.5886952492,57.1045,-14.6335,58.9496670262,1.37,33.97,33.9976146222,132.14
2020-02-13 02:00:00,57.83,-21.7795,61.7952710185,57.0,-15.0595,58.9558185445,0.8300000000000001,-6.72,6.771063432,92.4,57.73,19.2305,60.8487060688,57.0,-15.0595,58.9558185445,0.73,34.29,34.2977696068,132.66
2020-02-13 02:30:00,54.9345,-23.0185,59.562157722,51.6745,-14.9985,53.8071459241,3.26,-8.02,8.6572512959,92.4,54.9245,17.8815,57.7620008526,51.6745,-14.9985,53.8071459241,3.25,32.88,33.0402315367,132.5
2020-02-13 03:00:00,50.3065,-25.4,56.3551589675,34.7865,-14.27,37.5996473687,15.52,-11.13,19.0983585682,92.4,50.8965,15.42,53.1811067227,34.7865,-14.27,37.5996473687,16.11,29.69,33.7791089284,132.53
2020-02-13 03:30:00,50.6005,-25.334,56.5881803582,35.9905,-14.714,38.882102389799996,14.61,-10.62,18.0620181597,92.4,51.1605,15.596,53.484876145,35.9905,-14.714,38.882102389799996,15.17,30.31,33.8943210583,132.74
2020-02-13 04:00:00,51.1575,-25.1855,57.0210418749,37.9375,-14.6955,40.6842921347,13.22,-10.49,16.8762703226,92.4,51.6475,15.8745,54.0320646144,37.9375,-14.6955,40.6842921347,13.71,30.57,33.5035669743,133.01
2020-02-13 04:30:00,52.312,-24.13,57.6090465465,43.402,-14.83,45.865700736,8.91,-9.3,12.8793672205,92.4,52.612,16.76,55.2170276636,43.402,-14.83,45.865700736,9.21,31.59,32.9052001969,132.58
2020-02-13 05:00:00,52.647,-23.9905,57.8554292979,43.257,-15.3105,45.8865934588,9.39,-8.68,12.7872788348,92.4,52.927,17.0595,55.6083974706,43.257,-15.3105,45.8865934588,9.67,32.37,33.7835137308,132.82
2020-02-13 05:30:00,53.9445,-23.5685,58.8683554425,44.3145,-14.5185,46.6321965224,9.63,-9.05,13.2151201281,92.4,54.2945,17.1315,56.9331276367,44.3145,-14.5185,46.6321965224,9.98,31.65,33.1861853789,132.3
2020-02-13 06:00:00,56.65,-22.046,60.7885566205,51.81,-14.975999999999999,53.9310362964,4.84,-7.07,8.5679927638,92.4,56.73,18.464,59.6591333829,51.81,-14.975999999999999,53.9310362964,4.92,33.44,33.8,131.88
2020-02-13 06:30:00,59.167,-21.503,62.9532596297,51.947,-14.633,53.96865292,7.22,-6.87,9.9662079047,92.4,59.357,19.207,62.3871965871,51.947,-14.633,53.96865292,7.41,33.84,34.6417912354,132.17
2020-02-13 07:00:00,62.3415,-20.2655,65.5526743352,53.9515,-15.1555,56.0397495756,8.39,-5.11,9.8236551242,92.4,62.5815,20.4645,65.8425387003,53.9515,-15.1555,56.0397495756,8.63,35.62,36.6505293277,132.05
2020-02-13 07:30:00,65.758,-18.8675,68.4112353364,55.338,-15.1975,57.3869170652,10.42,-3.67,11.0474114615,92.4,66.078,21.5025,69.4885572612,55.338,-15.1975,57.3869170652,10.74,36.7,38.2392154731,131.37
2020-02-13 08:00:00,67.472,-18.012,69.8348260397,53.742,-15.682,55.9832804326,13.73,-2.33,13.9262988622,92.4,67.952,22.248,71.5013832593,53.742,-15.682,55.9832804326,14.21,37.93,40.5044318563,131.09
2020-02-13 08:30:00,67.5885,-17.607,69.8441964751,53.0685,-15.647,55.3271569959,14.52,-1.96,14.6516893224,92.4,68.0985,22.343,71.6701845348,53.0685,-15.647,55.3271569959,15.03,37.99,40.8551220779,130.5
2020-02-13 09:00:00,67.836,-17.6895,70.104502753,51.416,-15.6095,53.7332443302,16.42,-2.08,16.5512174779,92.4,68.436,22.5705,72.0618731803,51.416,-15.6095,53.7332443302,17.02,38.18,41.8018277112,131.03
2020-02-13 09:30:00,68.325,-17.779,70.6002724216,52.455,-15.929,54.8202523343,15.87,-1.85,15.977465381,92.4,68.905,22.601,72.5169237213,52.455,-15.929,54.8202523343,16.45,38.53,41.8946703054,131.22
2020-02-13 10:00:00,66.9835,-18.5715,69.5103581094,49.6835,-16.9315,52.4892928558,17.3,-1.6400000000000001,17.377560243,92.4,67.6035,21.8885,71.0587056208,49.6835,-16.9315,52.4892928558,17.92,38.82,42.7565059377,131.16
2020-02-13 10:30:00,66.658,-18.8945,69.2841330627,50.388,-17.1845,53.23774586,16.27,-1.71,16.3596149099,92.4,67.218,21.735500000000002,70.6448263092,50.388,-17.1845,53.23774586,16.83,38.92,42.4030105063,131.47
2020-02-13 11:00:00,67.9955,-17.8665,70.3036260978,51.1855,-16.5165,53.7842930836,16.81,-1.35,16.8641216789,92.4,68.6155,22.7835,72.29920271,51.1855,-16.5165,53.7842930836,17.43,39.3,42.991800381,131.56
2020-02-13 11:30:00,69.2665,-17.3485,71.4060114731,59.1365,-16.8385,61.487077622,10.13,-0.51,10.1428299798,92.4,69.5565,23.3715,73.378019219,59.1365,-16.8385,61.487077622,10.42,40.21,41.5381812312,131.83
2020-02-13 12:00:00,69.9645,-17.1335,72.0318546374,62.8245,-17.0835,65.1057890859,7.14,-0.05,7.1401750679,92.4,70.0845,23.7265,73.9917829391,62.8245,-17.0835,65.1057890859,7.26,40.81,41.4507382323,132.04
2020-02-13 12:30:00,71.027,-17.2245,73.0856903179,57.097,-16.1645,59.3410352897,13.93,-1.06,13.9702720088,92.4,71.517,23.8355,75.3844304167,57.097,-16.1645,59.3410352897,14.42,40.0,42.5198353713,132.37
2020-02-13 13:00:00,72.6275,-16.803,74.545922526,59.8975,-16.493,62.1267217488,12.73,-0.31,12.7337739889,92.4,73.0275,24.407,76.9981649473,59.8975,-16.493,62.1267217488,13.13,40.9,42.9558715428,132.58
2020-02-13 13:30:00,70.5765,-18.2065,72.8870289866,61.6265,-17.4865,64.0593723393,8.95,-0.72,8.9789141883,92.4,70.8265,23.1035,74.499428283,61.6265,-17.4865,64.0593723393,9.2,40.59,41.6195639093,132.79
2020-02-13 14:00:00,71.2915,-17.3345,73.3686776663,65.6015,-17.3945,67.8684420957,5.69,0.06,5.6903163357,92.4,71.3515,23.8455,75.2306082821,65.6015,-17.3945,67.8684420957,5.75,41.24,41.6389252983,132.56
2020-02-13 14:30:00,69.8225,-17.8205,72.0607502494,58.8925,-16.7205,61.2201084326,10.93,-1.1,10.9852127881,92.4,70.1425,23.4395,73.9552598975,58.8925,-16.7205,61.2201084326,11.25,40.16,41.7059719944,132.75
2020-02-13 15:00:00,70.1385,-17.965,72.4026961325,60.9985,-17.415,63.4357882212,9.14,-0.55,9.1565331867,92.4,70.3885,23.455,74.1935169489,60.9985,-17.415,63.4357882212,9.39,40.87,41.9348184687,132.97
2020-02-13 15:30:00,72.093,-17.5805,74.2056239732,65.613,-17.4205,67.8862253277,6.48,-0.16,6.4819750077,92.4,72.193,24.0395,76.0902543645,65.613,-17.4205,67.8862253277,6.58,41.46,41.9788994615,133.21
2020-02-13 16:00:00,71.7805,-18.2855,74.0729349392,58.2605,-15.2155,60.2145937502,13.52,-3.07,13.8641732534,92.4,72.2305,23.3345,75.9061527183,58.2605,-15.2155,60.2145937502,13.97,38.55,41.0032120693,133.24
2020-02-13 16:30:00,71.451,-18.4295,73.7895105774,53.581,-14.7595,55.5766713761,17.87,-3.67,18.2429657677,92.4,72.161,23.2405,75.8111519583,53.581,-14.7595,55.5766713761,18.58,38.0,42.2991300147,133.28
2020-02-13 17:00:00,70.9465,-19.154,73.4866081558,51.7665,-14.604,53.7870554897,19.18,-4.55,19.7123032647,92.4,71.7165,22.406,75.1351130181,51.7665,-14.604,53.7870554897,19.95,37.01,42.0445311545,133.21
2020-02-13 17:30:00,71.443,-18.333,73.7577191757,59.743,-14.593,61.4994446967,11.7,-3.74,12.2832243324,92.4,71.863,22.917,75.4286395078,59.743,-14.593,61.4994446967,12.12,37.51,39.4194685403,132.78
2020-02-13 18:00:00,68.8925,-18.7,71.3853385244,57.1825,-13.79,58.8217851331,11.71,-4.91,12.6977242055,92.4,69.2825,22.49,72.8413680971,57.1825,-13.79,58.8217851331,12.1,36.28,38.244586545,132.75
2020-02-13 18:30:00,65.834,-19.708,68.7205996772,50.844,-14.478,52.8651569562,14.99,-5.23,15.8761771217,92.4,66.404,21.502,69.7984757713,50.844,-14.478,52.8651569562,15.56,35.98,39.2004336711,132.7
2020-02-13 19:00:00,65.3075,-19.7585,68.2309891362,51.3775,-15.4185,53.6411935783,13.93,-4.34,14.5904249424,92.4,65.8075,21.4715,69.2217622464,51.3775,-15.4185,53.6411935783,14.43,36.89,39.6118290413,132.64
2020-02-13 19:30:00,65.57,-19.39,68.3768747458,52.75,-15.43,54.9604166651,12.82,-3.96,13.4176749104,92.4,66.02,21.82,69.5323866986,52.75,-15.43,54.9604166651,13.27,37.25,39.5430828338,132.69
2020-02-13 20:00:00,66.8865,-19.558,69.6872961611,49.9565,-15.378,52.2698266331,16.93,-4.18,17.4383858198,92.4,67.5265,21.722,70.9342899186,49.9565,-15.378,52.2698266331,17.57,37.1,41.050151035,132.76
2020-02-13 20:30:00,67.438,-20.0235,70.3478812492,47.808,-14.0035,49.816692747,19.63,-6.02,20.5323476495,92.4,68.238,20.6265,71.287286007,47.808,-14.0035,49.816692747,20.43,34.63,40.2072356672,131.85
2020-02-13 21:00:00,67.9655,-20.6505,71.0334593026,46.4555,-12.1105,48.0081002592,21.51,-8.54,23.1432862835,92.4,68.8555,19.8395,71.6567208327,46.4555,-12.1105,48.0081002592,22.4,31.95,39.0200269093,131.76
2020-02-13 21:30:00,65.533,-20.964,68.8045302651,47.073,-13.664,49.0160404868,18.46,-7.3,19.8509848622,92.4,66.293,19.366,69.0637662237,47.073,-13.664,49.0160404868,19.22,33.03,38.2150402329,131.41
2020-02-13 22:00:00,61.0065,-22.601,65.0584217704,41.2765,-14.661,43.802903708,19.73,-7.94,21.2677337768,92.4,61.7965,17.999,64.3643644671,41.2765,-14.661,43.802903708,20.52,32.66,38.5713105818,131.85
2020-02-13 22:30:00,55.988,-24.473,61.1030594406,32.438,-14.623,35.5816803004,23.55,-9.85,25.5269465467,92.4,56.968,16.047,59.1849578271,32.438,-14.623,35.5816803004,24.53,30.67,39.2730161816,131.93
2020-02-13 23:00:00,53.649,-25.1625,59.2567853267,29.249,-14.5625,32.6736959533,24.4,-10.6,26.6030073488,92.4,54.669,16.0675,56.9812611062,29.249,-14.5625,32.6736959533,25.42,30.63,39.8041869657,133.09
2020-02-13 23:30:00,51.4875,-25.462,57.4393253812,27.8875,-14.392,31.3821975051,23.6,-11.07,26.0673147831,92.4,52.4675,15.998,54.8522976752,27.8875,-14.392,31.3821975051,24.58,30.39,39.08616763,133.47
2020-02-14 00:00:00,50.079,-25.7015,56.2891938408,25.579,-14.3815,29.3447232607,24.5,-11.32,26.9887458026,92.4,51.099,15.9385,53.5270360028,25.579,-14.3815,29.3447232607,25.52,30.32,39.6304529371,133.84
2020-02-14 00:30:00,49.456,-25.8645,55.8110051536,27.546,-14.4245,31.094184605,21.91,-11.44,24.7168302984,92.4,50.366,15.7655,52.7757988689,27.546,-14.4245,31.094184605,22.82,30.19,37.8442664085,133.9
2020-02-14 01:00:00,49.3895,-25.7975,55.7210347759,28.7295,-14.6675,32.257088004,20.66,-11.13,23.4672644337,92.4,50.2195,15.5925,52.5844486184,28.7295,-14.6675,32.257088004,21.49,30.26,37.1145214168,133.46
2020-02-14 01:30:00,48.8835,-25.828,55.2872693868,27.7235,-14.428,31.2531540208,21.16,-11.4,24.0355070677,92.4,49.7435,15.632,52.1418758413,27.7235,-14.428,31.2531540208,22.02,30.06,37.2623670746,133.59
2020-02-14 02:00:00,49.034,-26.129,55.561297654,28.724,-14.359,32.1130667642,20.31,-11.77,23.4740069013,92.4,49.864,15.561,52.2356508239,28.724,-14.359,32.1130667642,21.14,29.92,36.6347649099,134.02
2020-02-14 02:30:00,49.658500000000004,-26.3815,56.2312205496,30.8585,-14.6815,34.1729932037,18.8,-11.7,22.1433963068,92.4,50.4185,15.2985,52.6884166065,30.8585,-14.6815,34.1729932037,19.56,29.98,35.7965640809,134.02
2020-02-14 03:00:00,49.896,-26.2665,56.387408508,32.136,-14.6765,35.3287722437,17.76,-11.59,21.2072086801,92.4,50.596,15.2935,52.8568477896,32.136,-14.6765,35.3287722437,18.46,29.97,35.1990411801,133.89
2020-02-14 03:30:00,50.623,-26.043,56.9291311896,32.463,-14.243,35.4500975739,18.16,-11.8,21.6569988687,92.4,51.343,15.457,53.6192362683,32.463,-14.243,35.4500975739,18.88,29.7,35.1929595232,133.81
2020-02-14 04:00:00,50.4435,-26.2235,56.8526045534,32.4435,-14.5935,35.5745827031,18.0,-11.63,21.4302799795,92.4,51.1635,15.4665,53.4501296023,32.4435,-14.5935,35.5745827031,18.72,30.06,35.4124554359,134.08
2020-02-14 04:30:00,51.9935,-25.3715,57.8535829011,36.7235,-13.7515,39.2137629475,15.27,-11.62,19.1884678909,92.4,52.5935,16.0385,54.984631712,36.7235,-13.7515,39.2137629475,15.87,29.79,33.7535331484,133.63
2020-02-14 05:00:00,52.6295,-25.103,58.3097322859,37.6195,-13.683,40.0306291388,15.01,-11.42,18.8604480329,92.4,53.1995,16.447,55.6838451371,37.6195,-13.683,40.0306291388,15.58,30.13,33.919806898,133.77
2020-02-14 05:30:00,52.1155,-25.164,57.8727244585,36.9155,-14.114,39.5216287145,15.2,-11.05,18.7920861003,92.4,52.7055,15.886,55.0475678505,36.9155,-14.114,39.5216287145,15.79,30.0,33.9016828491,132.87
2020-02-14 06:00:00,52.4715,-25.1665,58.1945962655,35.7715,-14.4465,38.5785118233,16.7,-10.72,19.8446063201,92.4,53.1215,16.0435,55.4913295435,35.7715,-14.4465,38.5785118233,17.35,30.49,35.0808010171,133.12
2020-02-14 06:30:00,56.58,-23.6715,61.3321800709,37.67,-12.9815,39.8440490193,18.91,-10.69,21.7224354067,92.4,57.34,17.4585,59.9389257682,37.67,-12.9815,39.8440490193,19.67,30.44,36.242275039,132.98
2020-02-14 07:00:00,59.453,-22.2755,63.489031409,40.103,-13.2455,42.233800199,19.35,-9.03,21.3532995108,92.4,60.243,18.3345,62.971207224,40.103,-13.2455,42.233800199,20.14,31.58,37.4555202874,131.89
