Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-14 07:30:00,63.5405,-20.5425,66.7786601131,44.5505,-13.4525,46.5372625592,18.99,-7.09,20.2703774015,92.4,64.3105,19.8275,67.2976237805,44.5505,-13.4525,46.5372625592,19.76,33.28,38.7042116571,131.5
2020-02-14 08:00:00,66.101,-19.5265,68.9247880174,47.861,-13.9965,49.8655926792,18.24,-5.53,19.0598662115,92.4,66.821,20.7535,69.9696634496,47.861,-13.9965,49.8655926792,18.96,34.75,39.5859078461,131.22
2020-02-14 08:30:00,67.3635,-19.166,70.0369665837,47.0435,-13.476,48.9356053222,20.32,-5.69,21.1016231603,92.4,68.1835,20.994,71.3423976906,47.0435,-13.476,48.9356053222,21.14,34.47,40.4361286475,131.05
2020-02-14 09:00:00,66.598,-19.183,69.3057075067,46.188,-14.703,48.4717397356,20.41,-4.48,20.8958967264,92.4,67.408,21.157,70.6502449607,46.188,-14.703,48.4717397356,21.22,35.86,41.6680693097,131.21
2020-02-14 09:30:00,68.878,-18.9535,71.4381833913,45.168,-13.6335,47.1807221887,23.71,-5.32,24.2995164561,92.4,69.838,21.6365,73.1128195069,45.168,-13.6335,47.1807221887,24.67,35.27,43.0416286867,131.72
2020-02-14 10:00:00,70.082,-18.4265,72.4639401789,46.492,-13.2465,48.3422778347,23.59,-5.18,24.1520289003,92.4,71.052,22.1835,74.434497219,46.492,-13.2465,48.3422778347,24.56,35.43,43.1100742287,131.72
2020-02-14 10:30:00,72.3355,-17.1415,74.3387892187,53.2655,-13.4515,54.9377497036,19.07,-3.69,19.4237226092,92.4,73.0955,23.3485,76.7339857723,53.2655,-13.4515,54.9377497036,19.83,36.8,41.8027379486,131.48
2020-02-14 11:00:00,74.002,-15.967,75.7049608216,58.512,-13.827,60.1235400904,15.49,-2.14,15.637125695,92.4,74.592,24.533,78.5228282285,58.512,-13.827,60.1235400904,16.08,38.36,41.5939418666,131.37
2020-02-14 11:30:00,74.279,-15.799,75.9406231341,60.479,-14.429,62.1764061522,13.8,-1.37,13.8678368897,92.4,74.769,25.001,78.838146617,60.479,-14.429,62.1764061522,14.29,39.43,41.9395875039,131.92
2020-02-14 12:00:00,73.737,-15.873,75.4261048842,61.777,-14.183,63.3841874445,11.96,-1.69,12.0788120277,92.4,74.137,24.937,78.218595858,61.777,-14.183,63.3841874445,12.36,39.12,41.0261380098,131.98
2020-02-14 12:30:00,73.497,-16.0725,75.2338638198,60.167,-14.1925,61.8182412015,13.33,-1.88,13.4619203682,92.4,73.967,24.9075,78.0480662493,60.167,-14.1925,61.8182412015,13.8,39.1,41.4638396678,132.12
2020-02-14 13:00:00,73.3945,-16.1395,75.1480943903,60.1445,-13.8995,61.7297090589,13.25,-2.24,13.4380095252,92.4,73.8545,24.7505,77.891427131,60.1445,-13.8995,61.7297090589,13.71,38.65,41.009591561,131.98
2020-02-14 13:30:00,72.927,-16.4645,74.7624711286,59.627,-14.5245,61.3705159604,13.3,-1.94,13.440744027000001,92.4,73.397,24.4955,77.3766704456,59.627,-14.5245,61.3705159604,13.77,39.02,41.3784158711,132.11
2020-02-14 14:00:00,72.1255,-16.798000000000002,74.0557935225,58.4355,-14.978,60.3245235725,13.69,-1.82,13.8104489427,92.4,72.6155,24.242,76.5551135082,58.4355,-14.978,60.3245235725,14.18,39.22,41.7046855881,132.23
2020-02-14 14:30:00,70.8515,-17.406,72.9582338619,56.8215,-14.826,58.7238719623,14.03,-2.58,14.2652479824,92.4,71.3515,23.714,75.1890307708,56.8215,-14.826,58.7238719623,14.53,38.54,41.1880140332,132.37
2020-02-14 15:00:00,70.669,-17.928,72.9076178804,55.329,-14.678,57.2428329575,15.34,-3.25,15.680500629800001,92.4,71.239,23.382,74.9780837645,55.329,-14.678,57.2428329575,15.91,38.06,41.2515660309,132.61
2020-02-14 15:30:00,70.8895,-18.1855,73.18492755,54.0895,-14.0955,55.8959491421,16.8,-4.09,17.2906940289,92.4,71.5295,23.0245,75.1438418668,54.0895,-14.0955,55.8959491421,17.44,37.12,41.0127784965,132.56
2020-02-14 16:00:00,68.495,-18.735,71.0110220318,49.875,-15.035,52.0919077209,18.62,-3.7,18.9840564685,92.4,69.215,21.995,72.6257271909,49.875,-15.035,52.0919077209,19.34,37.03,41.776267186,131.65
2020-02-14 16:30:00,66.4445,-19.874,69.3530637842,45.0545,-15.084,47.5124723231,21.39,-4.79,21.9197673345,92.4,67.3245,20.596,70.4044282432,45.0545,-15.084,47.5124723231,22.27,35.68,42.0596635745,131.3
2020-02-14 17:00:00,67.605,-19.375,70.3265714364,48.885,-15.135,51.1743241284,18.72,-4.24,19.1941657803,92.4,68.335,21.335,71.5880887439,48.885,-15.135,51.1743241284,19.45,36.47,41.3323529454,131.63
2020-02-14 17:30:00,67.557,-19.9205,70.4327663041,46.737,-14.5005,48.934769533,20.82,-5.42,21.5139210745,92.4,68.397,20.9895,71.5451516125,46.737,-14.5005,48.934769533,21.66,35.49,41.57758651,132.0
2020-02-14 18:00:00,67.242,-19.8325,70.1057388539,45.132,-15.0825,47.5854939057,22.11,-4.75,22.6144776637,92.4,68.132,20.7675,71.2268101227,45.132,-15.0825,47.5854939057,23.0,35.85,42.5936908474,131.41
2020-02-14 18:30:00,67.8085,-20.011,70.6995954249,45.5285,-14.911,47.9080602117,22.28,-5.1,22.8562551613,92.4,68.7285,20.949,71.8503118521,45.5285,-14.911,47.9080602117,23.2,35.86,42.7104155915,132.1
2020-02-14 19:00:00,68.1085,-19.4715,70.8371871583,46.6485,-14.1015,48.7333033407,21.46,-5.37,22.1216748914,92.4,68.9885,20.8285,72.064134939,46.6485,-14.1015,48.7333033407,22.34,34.93,41.4630015797,131.07
2020-02-14 19:30:00,66.825,-19.84,69.708006893,47.195,-14.9,49.491191388,19.63,-4.94,20.2420478213,92.4,67.615,20.38,70.6196334244,47.195,-14.9,49.491191388,20.42,35.28,40.7634002507,130.92
2020-02-14 20:00:00,65.0595,-20.5635,68.2319285416,44.5095,-14.5435,46.825302802,20.55,-6.02,21.413614828,92.4,65.8995,19.7165,68.7857868495,44.5095,-14.5435,46.825302802,21.39,34.26,40.3891037286,131.08
2020-02-14 20:30:00,63.584,-20.6995,66.8684855238,45.384,-14.5695,47.6652681336,18.2,-6.13,19.2046062183,92.4,64.324,19.2605,67.145691122,45.384,-14.5695,47.6652681336,18.94,33.83,38.7710265533,130.56
2020-02-14 21:00:00,61.1745,-21.555,64.8609086835,42.4145,-14.595,44.8553657353,18.76,-6.96,20.0094777543,92.4,61.9145,18.415,64.5950271712,42.4145,-14.595,44.8553657353,19.5,33.01,38.3394066203,130.67
2020-02-14 21:30:00,60.487,-21.8615,64.316423651,44.007,-14.5215,46.3410186687,16.48,-7.34,18.0406762623,92.4,61.137,18.3985,63.8454193443,44.007,-14.5215,46.3410186687,17.13,32.92,37.1101509024,131.21
2020-02-14 22:00:00,58.2235,-22.546,62.4363521376,43.0435,-15.156,45.6338386315,15.18,-7.39,16.8832609409,92.4,58.8135,18.024,61.5133510569,43.0435,-15.156,45.6338386315,15.77,33.18,36.7369745624,131.67
2020-02-14 22:30:00,56.8235,-23.3,61.414983125,41.4635,-14.19,43.8243988236,15.36,-9.11,17.8583789858,92.4,57.4135,17.77,60.1006063385,41.4635,-14.19,43.8243988236,15.95,31.96,35.7189599513,132.58
2020-02-14 23:00:00,54.8045,-23.936,59.8035560502,37.5145,-13.906,40.0089308311,17.29,-10.03,19.9886217634,92.4,55.4945,16.644,57.9367091424,37.5145,-13.906,40.0089308311,17.98,30.55,35.4483130769,131.86
2020-02-14 23:30:00,52.0175,-24.865,57.6549089952,34.8275,-14.345,37.6660826374,17.19,-10.52,20.1535728842,92.4,52.6975,15.775,55.0079733425,34.8275,-14.345,37.6660826374,17.87,30.12,35.0221544169,132.03
2020-02-15 00:00:00,51.4495,-24.9265,57.1697599479,36.2995,-14.2765,39.0060527675,15.15,-10.65,18.5187742575,92.4,52.0395,15.9535,54.4299891834,36.2995,-14.2765,39.0060527675,15.74,30.23,34.0822607818,132.41
2020-02-15 00:30:00,51.275,-24.98,57.0361817183,36.985,-14.3,39.6532498668,14.29,-10.68,17.8400252242,92.4,51.825,15.93,54.2180368973,36.985,-14.3,39.6532498668,14.84,30.23,33.6760820168,132.47
2020-02-15 01:00:00,50.325,-25.005,56.1948009161,36.025,-13.995,38.6479061529,14.3,-11.01,18.0474402617,92.4,50.865,15.445,53.1582190258,36.025,-13.995,38.6479061529,14.84,29.44,32.9687609716,131.7
2020-02-15 01:30:00,51.2015,-25.1705,57.0539014661,37.3615,-14.3405,40.0191407017,13.84,-10.83,17.5736877177,92.4,51.7315,16.0995,54.1787965213,37.3615,-14.3405,40.0191407017,14.37,30.44,33.661409655599996,133.14
2020-02-15 02:00:00,51.4905,-24.856,57.1759768281,39.0105,-14.026,41.4553710181,12.48,-10.83,16.5239008712,92.4,51.9505,16.394,54.4758449797,39.0105,-14.026,41.4553710181,12.94,30.42,33.0578281198,133.14
2020-02-15 02:30:00,52.5985,-24.418,57.9900071241,42.1185,-13.468,44.2193969458,10.48,-10.95,15.1569423038,92.4,52.9785,17.052,55.6551180598,42.1185,-13.468,44.2193969458,10.86,30.52,32.3945983152,133.42
2020-02-15 03:00:00,52.2985,-24.748,57.858418629,41.9185,-13.028,43.8963486665,10.38,-11.72,15.6557593236,92.4,52.658500000000004,17.092,55.3629306147,41.9185,-13.028,43.8963486665,10.74,30.12,31.9775233563,134.09
2020-02-15 03:30:00,51.716,-25.1645,57.5134481339,40.956,-12.6145,42.854632728,10.76,-12.55,16.5311856804,92.4,52.106,16.7655,54.7367995616,40.956,-12.6145,42.854632728,11.15,29.38,31.4246225117,134.32
2020-02-15 04:00:00,51.925,-24.976,57.6194949735,42.795,-12.476,44.5764803568,9.13,-12.5,15.4792409375,92.4,52.245,16.944,54.9239397804,42.795,-12.476,44.5764803568,9.45,29.42,30.900467634,134.39
2020-02-15 04:30:00,51.61,-24.916,57.3096776819,42.51,-12.586,44.3340444354,9.1,-12.33,15.3244543133,92.4,51.92,17.114,54.6678643812,42.51,-12.586,44.3340444354,9.41,29.7,31.1550653987,134.47
2020-02-15 05:00:00,53.2085,-23.944,58.3477472423,48.8385,-13.334,50.6260272809,4.37,-10.61,11.4747113253,92.4,53.3185,18.236,56.3508131108,48.8385,-13.334,50.6260272809,4.48,31.57,31.8862870212,134.64
2020-02-15 05:30:00,55.456,-22.418,59.815839541,57.666,-13.478,59.2201320498,-2.21,-8.94,9.2091096204,92.4,55.236,19.492,58.5743438717,57.666,-13.478,59.2201320498,-2.43,32.97,33.0594283072,134.23
2020-02-15 06:00:00,55.783,-22.031,59.9758955748,59.733,-13.641,61.2707774555,-3.95,-8.39,9.2733273424,92.4,55.473,20.079,58.9950842867,59.733,-13.641,61.2707774555,-4.26,33.72,33.9880273037,134.47
2020-02-15 06:30:00,57.0095,-21.2135,60.828411721,60.7395,-12.9335,62.101226095,-3.73,-8.28,9.0813710419,92.4,56.7095,20.5265,60.310070407,60.7395,-12.9335,62.101226095,-4.03,33.46,33.7018174584,133.84
2020-02-15 07:00:00,58.018,-20.128,61.4102980615,61.528,-13.088,62.9046145207,-3.51,-7.04,7.8664922297,92.4,57.738,21.032,61.449342291,61.528,-13.088,62.9046145207,-3.79,34.12,34.3298485286,132.82
2020-02-15 07:30:00,59.341,-19.8475,62.57217862,61.031,-13.1775,62.4374043923,-1.69,-6.67,6.8807703057000005,92.4,59.131,21.3725,62.874946658,61.031,-13.1775,62.4374043923,-1.9,34.55,34.602203687,132.88
2020-02-15 08:00:00,60.6865,-19.498,63.7418487828,59.3065,-12.828,60.6779904599,1.38,-6.67,6.8112627317,92.4,60.6365,21.672,64.3930176048,59.3065,-12.828,60.6779904599,1.33,34.5,34.5256267141,132.78
2020-02-15 08:30:00,62.582,-19.093,65.4297285108,57.422,-11.953,58.652879665,5.16,-7.14,8.8093813631,92.4,62.702,21.917,66.42210244340001,57.422,-11.953,58.652879665,5.28,33.87,34.2790796259,132.43
2020-02-15 09:00:00,63.9105,-18.51,66.5369980556,57.4205,-11.65,58.5904115044,6.49,-6.86,9.4435004103,92.4,64.1005,22.18,67.8293925983,57.4205,-11.65,58.5904115044,6.68,33.83,34.4832031575,131.86
2020-02-15 09:30:00,65.4145,-18.1135,67.8760317969,57.2445,-11.7635,58.4406768655,8.17,-6.35,10.3475311065,92.4,65.6845,22.6265,69.472383308,57.2445,-11.7635,58.4406768655,8.44,34.39,35.4105309195,131.98
2020-02-15 10:00:00,66.206,-17.7245,68.5375250228,57.126,-11.6645,58.3047205314,9.08,-6.06,10.916501271,92.4,66.516,22.7055,70.2845501248,57.126,-11.6645,58.3047205314,9.39,34.37,35.6296084739,131.44
2020-02-15 10:30:00,66.911,-17.536,69.1707540583,56.641,-11.536,57.803824934,10.27,-6.0,11.8942381009,92.4,67.291,22.994,71.1111996594,56.641,-11.536,57.803824934,10.65,34.53,36.1350716064,131.44
2020-02-15 11:00:00,67.5505,-17.2455,69.7171235817,56.4005,-11.2855,57.5185092861,11.15,-5.96,12.6429466502,92.4,67.9605,23.1145,71.7837702444,56.4005,-11.2855,57.5185092861,11.56,34.4,36.2904064458,131.21
2020-02-15 11:30:00,67.891,-17.2515,70.0485698159,56.061,-11.5615,57.2407547404,11.83,-5.69,13.1272617099,92.4,68.341,23.0285,72.1166006773,56.061,-11.5615,57.2407547404,12.28,34.59,36.7051290694,131.0
2020-02-15 12:00:00,67.8905,-17.4915,70.1075784955,56.0805,-12.5515,57.4679269898,11.81,-4.94,12.8015506873,92.4,68.3305,22.9885,72.0938857498,56.0805,-12.5515,57.4679269898,12.25,35.54,37.5919419557,131.5
2020-02-15 12:30:00,68.4405,-17.363,70.6086100221,57.2105,-12.603,58.5822235772,11.23,-4.76,12.1971513068,92.4,68.8505,22.977,72.5832892562,57.2105,-12.603,58.5822235772,11.64,35.58,37.4356247444,131.18
2020-02-15 13:00:00,67.948,-17.5585,70.1799944874,56.428,-12.6885,57.8369883055,11.52,-4.87,12.5070899893,92.4,68.378,22.7615,72.0668909157,56.428,-12.6885,57.8369883055,11.95,35.45,37.4099585672,131.13
2020-02-15 13:30:00,68.0975,-17.7385,70.3699075493,56.4375,-11.5485,57.60693759,11.66,-6.19,13.201200703,92.4,68.5375,22.9615,72.2815286813,56.4375,-11.5485,57.60693759,12.1,34.51,36.5697976478,131.75
2020-02-15 14:00:00,68.0355,-17.801,70.325705551,56.8555,-11.671,58.0410210218,11.18,-6.13,12.7502666639,92.4,68.4555,22.729,72.1301803772,56.8555,-11.671,58.0410210218,11.6,34.4,36.3031679058,131.6
2020-02-15 14:30:00,67.364,-18.145,69.7649591199,58.304,-12.155,59.5575389099,9.06,-5.99,10.8611095197,92.4,67.684,22.445,71.3084979578,58.304,-12.155,59.5575389099,9.38,34.6,35.8489107226,131.66
2020-02-15 15:00:00,66.755,-18.2065,69.1932559376,57.865,-12.0865,59.113803018,8.89,-6.12,10.7928911789,92.4,67.055,22.5735,70.7526390126,57.865,-12.0865,59.113803018,9.19,34.66,35.8576588751,132.02
2020-02-15 15:30:00,66.4205,-18.2805,68.8901988711,57.1805,-11.8705,58.3996434107,9.24,-6.41,11.2456969548,92.4,66.7405,22.5295,70.440561543,57.1805,-11.8705,58.3996434107,9.56,34.4,35.7036916859,132.15
2020-02-15 16:00:00,66.254,-18.3505,68.7483335525,56.214,-11.5405,57.3863828469,10.04,-6.8100000000000005,12.1316816641,92.4,66.614,22.4795,70.3047147512,56.214,-11.5405,57.3863828469,10.4,34.02,35.5741535388,132.25
2020-02-15 16:30:00,65.678,-18.792,68.3135341495,53.208,-10.972,54.3274888799,12.47,-7.82,14.7191473938,92.4,66.168,21.918,69.7036795872,53.208,-10.972,54.3274888799,12.96,32.89,35.351289934,132.08
2020-02-15 17:00:00,63.957,-19.4275,66.8425433781,49.847,-11.5675,51.1715786863,14.11,-7.86,16.151523148,92.4,64.527,21.0825,67.8837648871,49.847,-11.5675,51.1715786863,14.68,32.65,35.798392422,131.58
2020-02-15 17:30:00,60.859,-20.9125,64.3517718268,43.259,-12.4425,45.0128524674,17.6,-8.47,19.5320480237,92.4,61.569,19.3775,64.5463342666,43.259,-12.4425,45.0128524674,18.31,31.82,36.7119667139,131.2
2020-02-15 18:00:00,59.2165,-22.4585,63.3322831935,35.0765,-11.9185,37.0460725921,24.14,-10.54,26.3406757696,92.4,60.2465,18.2615,62.9533410114,35.0765,-11.9185,37.0460725921,25.17,30.18,39.2983625613,131.85
2020-02-15 18:30:00,57.931,-22.697,62.2186030862,32.231,-11.267,34.1435594219,25.7,-11.43,28.1271203645,92.4,59.071,18.263,61.8297679924,32.231,-11.267,34.1435594219,26.84,29.53,39.904968362299996,132.23
2020-02-15 19:00:00,57.4415,-22.8535,61.8207763175,35.7815,-11.1035,37.4646961085,21.66,-11.75,24.6417957949,92.4,58.3815,18.0665,61.1129934179,35.7815,-11.1035,37.4646961085,22.6,29.17,36.9005270965,132.23
2020-02-15 19:30:00,58.0505,-21.669,61.9629414348,43.4905,-10.939,44.845125836,14.56,-10.73,18.0866387148,92.4,58.6605,18.971,61.651870217,43.4905,-10.939,44.845125836,15.17,29.91,33.5370988608,131.85
2020-02-15 20:00:00,57.2345,-21.228,61.0443770895,44.1545,-11.458,45.6169445957,13.08,-9.77,16.326031361,92.4,57.7645,19.322,60.9104025947,44.1545,-11.458,45.6169445957,13.61,30.78,33.6547247797,131.74
2020-02-15 20:30:00,56.536,-21.3685,60.4394911316,45.566,-12.0785,47.1396915375,10.97,-9.29,14.3751521731,92.4,56.946,19.3015,60.1281532915,45.566,-12.0785,47.1396915375,11.38,31.38,33.3797663263,132.06
2020-02-15 21:00:00,55.394,-21.866,59.553481779,46.134,-12.466,47.7885667498,9.26,-9.4,13.1949838954,92.4,55.734,18.784,58.8142619779,46.134,-12.466,47.7885667498,9.6,31.25,32.6913214783,131.94
2020-02-15 21:30:00,53.8395,-22.0735,58.1887546052,48.0895,-13.7335,50.0120888636,5.75,-8.34,10.1300592298,92.4,53.9895,18.6465,57.1188066446,48.0895,-13.7335,50.0120888636,5.9,32.38,32.9131341564,132.09
2020-02-15 22:00:00,53.5735,-21.8765,57.86796311,50.6135,-13.4565,52.3717841447,2.96,-8.42,8.9251330522,92.4,53.6035,18.9435,56.852364986,50.6135,-13.4565,52.3717841447,2.99,32.4,32.5376720126,132.27
2020-02-15 22:30:00,53.7105,-21.7995,57.965817604,52.7105,-12.8095,54.2446319971,1.0,-8.99,9.0454463682,92.4,53.6405,19.2205,56.9800917909,52.7105,-12.8095,54.2446319971,0.93,32.03,32.0434985606,132.46
2020-02-15 23:00:00,52.188,-21.922,56.6053127189,51.788,-13.042,53.4049689448,0.4,-8.88,8.8890044437,92.4,52.078,18.868,55.3906084819,51.788,-13.042,53.4049689448,0.29,31.91,31.9113177415,132.54
2020-02-15 23:30:00,48.5675,-23.394,53.9080818825,46.1275,-13.374,48.0271811816,2.44,-10.02,10.3128075712,92.4,48.5575,17.246,51.5291696251,46.1275,-13.374,48.0271811816,2.43,30.62,30.7162709325,132.3
2020-02-16 00:00:00,48.2095,-23.216,53.5083035262,48.0595,-13.426,49.89962942,0.15,-9.79,9.7911490643,92.4,48.1095,17.494,51.1914448541,48.0595,-13.426,49.89962942,0.05,30.92,30.9200404269,132.34
2020-02-16 00:30:00,45.125,-24.225,51.2163670129,42.925,-14.565,45.3287419856,2.2,-9.66,9.9073508063,92.4,45.095,16.205,47.9182746977,42.925,-14.565,45.3287419856,2.17,30.77,30.8464228072,131.76
2020-02-16 01:00:00,43.183,-24.602,49.6993952981,40.013,-14.602,42.5941143,3.17,-10.0,10.4904194387,92.4,43.193,15.738,45.9708591719,40.013,-14.602,42.5941143,3.18,30.34,30.5061960919,131.56
2020-02-16 01:30:00,43.9415,-24.3865,50.2549182121,43.1515,-14.8065,45.6210959371,0.79,-9.58,9.6125178803,92.4,43.8615,16.0135,46.6932903585,43.1515,-14.8065,45.6210959371,0.71,30.82,30.8281770463,131.65
2020-02-16 02:00:00,44.195,-24.465,50.514693407,44.465,-15.055,46.9445337606,-0.27,-9.41,9.4138727419,92.4,44.045,16.385,46.9939384389,44.465,-15.055,46.9445337606,-0.42,31.44,31.4428052184,132.34
2020-02-16 02:30:00,44.5665,-24.475,50.8448477945,44.8665,-14.585,47.1775905198,-0.30000000000000004,-9.89,9.8945490044,92.4,44.4265,16.655,47.4457893522,44.8665,-14.585,47.1775905198,-0.44,31.24,31.2430984379,132.87
2020-02-16 03:00:00,45.6815,-24.019,51.6111596774,46.9715,-13.349,48.8315227415,-1.29,-10.67,10.7476974278,92.4,45.5015,16.971,48.5633745044,46.9715,-13.349,48.8315227415,-1.47,30.32,30.3556139783,132.69
2020-02-16 03:30:00,46.2345,-23.129,51.6969982808,49.9745,-13.829,51.852597729,-3.74,-9.3,10.0238515552,92.4,45.9345,17.691,49.2234676882,49.9745,-13.829,51.852597729,-4.04,31.52,31.7778539238,132.45
2020-02-16 04:00:00,46.1625,-23.05,51.5972761515,50.7325,-14.0,52.6287616827,-4.57,-9.05,10.1384121045,92.4,45.8225,17.92,49.2019095793,50.7325,-14.0,52.6287616827,-4.91,31.92,32.2954253726,132.64
2020-02-16 04:30:00,46.143,-23.053,51.5811715454,50.793,-13.953,52.6746149298,-4.65,-9.1,10.2192220839,92.4,45.793,18.027,49.2135304363,50.793,-13.953,52.6746149298,-5.0,31.98,32.368509388,132.89
2020-02-16 05:00:00,46.0385,-23.0015,51.4646721985,50.8185,-13.8115,52.6619167378,-4.78,-9.19,10.3587885392,92.4,45.6885,18.0385,49.1205304786,50.8185,-13.8115,52.6619167378,-5.13,31.85,32.2604928667,132.78
2020-02-16 05:30:00,46.3055,-22.8345,51.6295818354,50.8355,-13.6945,52.6477671939,-4.53,-9.14,10.2010048525,92.4,45.9655,17.9655,49.3516603621,50.8355,-13.6945,52.6477671939,-4.87,31.66,32.032366444,132.49
2020-02-16 06:00:00,45.997,-23.191,51.5125857437,49.717,-13.131,51.4218168679,-3.7199999999999998,-10.06,10.7257633761,92.4,45.697,17.519,48.9400773395,49.717,-13.131,51.4218168679,-4.02,30.65,30.9125039426,132.34
2020-02-16 06:30:00,46.678,-23.3845,52.207954607,48.338,-13.0645,50.0723816515,-1.6600000000000001,-10.32,10.4526551651,92.4,46.458,17.4255,49.6184825871,48.338,-13.0645,50.0723816515,-1.88,30.49,30.5479050018,132.63
2020-02-16 07:00:00,51.5605,-23.032,56.4708613734,48.6905,-13.552,50.5412850475,2.87,-9.48,9.9049129224,92.4,51.5705,17.918,54.5946077397,48.6905,-13.552,50.5412850475,2.88,31.47,31.6015078754,132.63
2020-02-16 07:30:00,53.385,-22.6765,58.0015678861,49.425,-13.6965,51.2876665218,3.96,-8.98,9.814377209,92.4,53.435,18.3335,56.4926229454,49.425,-13.6965,51.2876665218,4.01,32.03,32.2800402726,132.63
2020-02-16 08:00:00,54.674,-22.158,58.9934169209,50.304,-13.478,52.0782958631,4.37,-8.68,9.717988475,92.4,54.754,18.792,57.8890298761,50.304,-13.478,52.0782958631,4.45,32.27,32.5753802741,132.45
2020-02-16 08:30:00,56.4575,-21.9635,60.5792426372,49.6775,-13.3935,51.4513347592,6.78,-8.57,10.9276392693,92.4,56.6475,19.2065,59.8149554752,49.6775,-13.3935,51.4513347592,6.97,32.6,33.3367799885,132.91
2020-02-16 09:00:00,58.2805,-21.222,62.0241079279,50.0805,-13.222,51.7965033979,8.2,-8.0,11.4560027933,92.4,58.5405,19.478,61.6958882281,50.0805,-13.222,51.7965033979,8.46,32.7,33.7766428172,132.04
2020-02-16 09:30:00,61.127,-20.3995,64.4410562394,49.807,-12.6195,51.3808235556,11.32,-7.78,13.7357489785,92.4,61.527,20.1305,64.7364561839,49.807,-12.6195,51.3808235556,11.72,32.75,34.7839172607,131.67
2020-02-16 10:00:00,62.4725,-19.8755,65.557980113,49.8825,-13.0255,51.5550914702,12.59,-6.85,14.3328503795,92.4,62.9225,20.2945,66.1143534832,49.8825,-13.0255,51.5550914702,13.04,33.32,35.7807769619,131.06
2020-02-16 10:30:00,63.4795,-19.3445,66.3615596599,48.1195,-13.7345,50.0412107218,15.36,-5.61,16.352421839,92.4,64.0695,20.3855,67.2344364184,48.1195,-13.7345,50.0412107218,15.95,34.12,37.6640000531,130.12
2020-02-16 11:00:00,64.1875,-19.267,67.0168071848,46.5075,-13.887,48.5365462847,17.68,-5.38,18.4804437176,92.4,64.8875,20.473,68.0406597943,46.5075,-13.887,48.5365462847,18.38,34.36,38.9670886775,130.07
2020-02-16 11:30:00,66.272,-18.0275,68.6801917604,49.492,-13.0375,51.1804110012,16.78,-4.99,17.506241744,92.4,66.942,20.7725,70.0908561815,49.492,-13.0375,51.1804110012,17.45,33.81,38.0475833661,130.35
2020-02-16 12:00:00,66.714,-18.9185,69.3445559381,48.284,-14.3685,50.3765664595,18.43,-4.55,18.9833453322,92.4,67.434,21.4515,70.7637704496,48.284,-14.3685,50.3765664595,19.15,35.82,40.6176673382,130.94
2020-02-16 12:30:00,68.233,-18.367,70.6617929153,49.743,-13.347,51.5025092398,18.49,-5.02,19.1593449784,92.4,68.983,21.833,72.3556091675,49.743,-13.347,51.5025092398,19.24,35.18,40.0975061569,130.71
2020-02-16 13:00:00,68.338,-18.8535,70.8910199267,50.008,-13.4035,51.7730999289,18.33,-5.45,19.1230593787,92.4,69.078,21.7365,72.4171631331,50.008,-13.4035,51.7730999289,19.07,35.14,39.9810517621,131.43
2020-02-16 13:30:00,67.128,-19.708,69.9612296061,48.878,-13.278,50.6494241626,18.25,-6.43,19.3496098152,92.4,67.858,21.072,71.0544674739,48.878,-13.278,50.6494241626,18.98,34.35,39.244909224,131.85
2020-02-16 14:00:00,64.986,-20.4505,68.1278441333,50.536,-13.4605,52.2979192344,14.45,-6.99,16.051872165,92.4,65.556,19.9895,68.5358975009,50.536,-13.4605,52.2979192344,15.02,33.45,36.6674637792,131.47
2020-02-16 14:30:00,63.21,-20.6305,66.4915154757,55.72,-14.8605,57.6676066804,7.49,-5.77,9.4547871473,92.4,63.42,19.6395,66.3913123854,55.72,-14.8605,57.6676066804,7.7,34.5,35.3488330783,131.25
2020-02-16 15:00:00,62.854,-20.9975,66.2685470057,54.974,-15.1175,57.0147303971,7.88,-5.88,9.8320292921,92.4,63.074,19.7525,66.0945590215,54.974,-15.1175,57.0147303971,8.1,34.87,35.7984203562,132.13
2020-02-16 15:30:00,62.2755,-21.092,65.7503639857,54.2955,-14.972,56.3219504656,7.98,-6.12,10.0565799355,92.4,62.4955,19.598,65.4963290899,54.2955,-14.972,56.3219504656,8.2,34.57,35.5292119248,132.02
2020-02-16 16:00:00,63.0685,-20.745,66.3927007829,51.0885,-14.315,53.0561406177,11.98,-6.43,13.5965179366,92.4,63.4785,19.905,66.5261526563,51.0885,-14.315,53.0561406177,12.39,34.22,36.3939624114,131.86
2020-02-16 16:30:00,63.657,-20.642,66.9201450462,51.127,-14.492,53.1412099317,12.53,-6.15,13.9579153171,92.4,64.107,20.038,67.1656824055,51.127,-14.492,53.1412099317,12.98,34.53,36.8890403779,131.89
2020-02-16 17:00:00,64.5455,-20.313,67.6663841154,49.2055,-13.963,51.1482805112,15.34,-6.35,16.602352243,92.4,65.1355,20.087,68.1624598239,49.2055,-13.963,51.1482805112,15.93,34.05,37.5921188549,131.44
2020-02-16 17:30:00,65.8085,-19.9825,68.7754242335,48.8485,-14.0725,50.8351375379,16.96,-5.91,17.9602254997,92.4,66.4885,20.3075,69.520609811,48.8485,-14.0725,50.8351375379,17.64,34.38,38.6413509081,131.11
2020-02-16 18:00:00,67.5965,-19.359,70.3139935806,53.6565,-13.399000000000001,55.3041878455,13.94,-5.96,15.1606464242,92.4,68.1265,20.681,71.1963746496,53.6565,-13.399000000000001,55.3041878455,14.47,34.08,37.0246850088,130.75
2020-02-16 18:30:00,67.196,-19.9465,70.0939746216,48.356,-13.4865,50.2014782477,18.84,-6.46,19.9167567641,92.4,67.966,20.0735,70.8683466595,48.356,-13.4865,50.2014782477,19.61,33.56,38.8693413888,130.6
2020-02-16 19:00:00,67.8225,-19.8095,70.6562650902,53.3125,-14.0795,55.1403207871,14.51,-5.73,15.6004166611,92.4,68.3725,20.4505,71.365409734,53.3125,-14.0795,55.1403207871,15.06,34.53,37.6712688929,131.16
2020-02-16 19:30:00,67.1045,-19.9085,69.9954447982,52.7145,-13.0885,54.3150747261,14.39,-6.82,15.9243367209,92.4,67.6645,20.5815,70.725403516,52.7145,-13.0885,54.3150747261,14.95,33.67,36.8398072742,131.45
2020-02-16 20:00:00,65.9865,-20.3215,69.0447792704,47.3665,-13.8315,49.3446624722,18.62,-6.49,19.7186333198,92.4,66.7365,20.1185,69.7030449442,47.3665,-13.8315,49.3446624722,19.37,33.95,39.0870745899,131.34
2020-02-16 20:30:00,64.758,-20.315,67.8697118677,47.718,-13.765,49.6636964895,17.04,-6.55,18.2555224521,92.4,65.438,19.385,68.2488832802,47.718,-13.765,49.6636964895,17.72,33.15,37.5888400992,130.54
2020-02-16 21:00:00,63.5225,-20.761,66.8290889303,47.2225,-13.891,49.223209843,16.3,-6.87,17.6886093292,92.4,64.1725,19.299,67.0116494145,47.2225,-13.891,49.223209843,16.95,33.19,37.2676615848,130.77
2020-02-16 21:30:00,62.491,-21.0845,65.9521130916,47.861,-14.0445,49.8790868125,14.63,-7.04,16.2357167997,92.4,63.061,19.0455,65.8742801953,47.861,-14.0445,49.8790868125,15.2,33.09,36.4141195143,130.96
2020-02-16 22:00:00,61.43,-21.5345,65.0951579632,48.31,-13.7445,50.2271577959,13.12,-7.79,15.2583911341,92.4,61.93,19.0255,64.7865306237,48.31,-13.7445,50.2271577959,13.62,32.77,35.487706322,131.77
2020-02-16 22:30:00,60.281,-22.0745,64.1956580405,48.651,-14.2245,50.687830899,11.63,-7.85,14.0313719928,92.4,60.691,18.9655,63.5852787306,48.651,-14.2245,50.687830899,12.04,33.19,35.3063407903,132.56
2020-02-16 23:00:00,58.6385,-22.4045,62.7728866829,47.9285,-14.1645,49.9777367685,10.71,-8.24,13.5130196477,92.4,59.0285,18.5555,61.8762506338,47.9285,-14.1645,49.9777367685,11.1,32.72,34.5515325275,132.56
2020-02-16 23:30:00,57.0785,-22.4825,61.3467029962,48.2585,-14.1525,50.2909144727,8.82,-8.33,12.1318300351,92.4,57.3585,18.3975,60.2367456666,48.2585,-14.1525,50.2909144727,9.1,32.55,33.7981138527,132.39
2020-02-17 00:00:00,55.1145,-22.804,59.6458760205,47.6345,-14.074,49.6701426035,7.48,-8.73,11.4962298168,92.4,55.3445,17.866,58.1567505647,47.6345,-14.074,49.6701426035,7.71,31.94,32.8573842538,132.11
2020-02-17 00:30:00,54.3695,-23.129,59.084627199,46.5795,-14.209,48.6985164173,7.79,-8.92,11.8427403923,92.4,54.6195,17.731,57.4254137229,46.5795,-14.209,48.6985164173,8.04,31.94,32.9363811005,132.46
2020-02-17 01:00:00,52.5995,-23.6045,57.653098967,45.5695,-14.7045,47.8832084399,7.03,-8.9,11.3415563306,92.4,52.7995,16.7755,55.4004025301,45.5695,-14.7045,47.8832084399,7.23,31.48,32.2995866847,131.7
2020-02-17 01:30:00,52.7785,-23.656,57.8374999308,46.4385,-14.646,48.6933219061,6.34,-9.01,11.0170640372,92.4,52.9485,16.974,55.602700728,46.4385,-14.646,48.6933219061,6.51,31.62,32.2831922213,132.18
2020-02-17 02:00:00,53.0095,-23.638,58.041038363,46.9295,-14.648,49.1624030561,6.08,-8.99,10.852948908,92.4,53.1595,17.182,55.8672852773,46.9295,-14.648,49.1624030561,6.23,31.83,32.4339605969,132.5
2020-02-17 02:30:00,53.3885,-23.4825,58.3246066296,47.2785,-14.1825,49.3599014231,6.11,-9.3,11.1275379128,92.4,53.5585,17.4175,56.3194658045,47.2785,-14.1825,49.3599014231,6.28,31.6,32.2179825563,132.53
2020-02-17 03:00:00,52.533,-23.739,57.6476904134,46.393,-14.569,48.6268054678,6.14,-9.17,11.035782709,92.4,52.703,17.071,55.3987838314,46.393,-14.569,48.6268054678,6.31,31.64,32.2630702197,132.37
2020-02-17 03:30:00,52.7375,-23.783,57.852182286,47.3275,-14.643,49.5409901521,5.41,-9.14,10.6210969302,92.4,52.8575,17.167,55.5753650033,47.3275,-14.643,49.5409901521,5.53,31.81,32.2871026882,132.56
2020-02-17 04:00:00,53.213,-23.7085,58.2556121009,47.633,-14.6085,49.8227955985,5.58,-9.1,10.6745679069,92.4,53.343,17.4615,56.1282427237,47.633,-14.6085,49.8227955985,5.71,32.07,32.5743610835,132.91
2020-02-17 04:30:00,53.156,-23.782,58.2335286583,47.116,-14.702,49.3565219601,6.04,-9.08,10.9054115007,92.4,53.306,17.558,56.1231948485,47.116,-14.702,49.3565219601,6.19,32.26,32.8484961604,133.24
2020-02-17 05:00:00,53.4835,-23.8595,58.5641572338,47.2835,-14.0095,49.3152660187,6.2,-9.85,11.6388358524,92.4,53.6435,17.9805,56.576704327,47.2835,-14.0095,49.3152660187,6.36,31.99,32.6160957198,134.06
2020-02-17 05:30:00,53.9745,-23.4995,58.8682694709,46.8345,-13.5095,48.7439943019,7.14,-9.99,12.279238575699999,92.4,54.1945,17.9005,57.0742650456,46.8345,-13.5095,48.7439943019,7.36,31.41,32.2607764941,133.29
2020-02-17 06:00:00,54.6625,-23.401,59.460875432899996,47.2825,-14.111,49.343237908,7.38,-9.29,11.8645901741,92.4,54.8825,18.059,57.777299065,47.2825,-14.111,49.343237908,7.6,32.17,33.0555426517,133.34
2020-02-17 06:30:00,57.5645,-22.4185,61.775891758,46.4945,-14.5085,48.7055962134,11.07,-7.91,13.6056238372,92.4,57.9345,18.7915,60.9058844653,46.4945,-14.5085,48.7055962134,11.44,33.3,35.2102769089,132.92
2020-02-17 07:00:00,60.4855,-21.0285,64.0366576462,47.9255,-14.1385,49.9674967604,12.56,-6.89,14.3257006809,92.4,60.9455,19.7815,64.0754376692,47.9255,-14.1385,49.9674967604,13.02,33.92,36.3329987752,132.12
2020-02-17 07:30:00,62.978,-20.6795,66.2862746294,46.858,-14.8095,49.1425829017,16.12,-5.87,17.1555034901,92.4,63.588,20.5305,66.8201704147,46.858,-14.8095,49.1425829017,16.73,35.34,39.0999808184,132.77
2020-02-17 08:00:00,64.9965,-19.5905,67.884701535,52.1965,-14.5805,54.1947007788,12.8,-5.01,13.7455483703,92.4,65.4565,21.2295,68.8131169364,52.1965,-14.5805,54.1947007788,13.26,35.81,38.1861715808,132.11
2020-02-17 08:30:00,67.029,-18.652,69.5757425041,49.159,-14.992,51.3942345502,17.87,-3.66,18.2409566635,92.4,67.709,21.688,71.0976653977,49.159,-14.992,51.3942345502,18.55,36.68,41.1038307217,131.11
2020-02-17 09:00:00,68.6225,-18.3095,71.0231321226,49.9325,-16.1195,52.4699231608,18.69,-2.19,18.8178691674,92.4,69.3325,22.0305,72.748460372,49.9325,-16.1195,52.4699231608,19.4,38.15,42.7993282658,131.11
2020-02-17 09:30:00,69.936,-17.6315,72.1242947158,50.706,-16.3415,53.2742250835,19.23,-1.29,19.2732197621,92.4,70.676,22.3685,74.1312806327,50.706,-16.3415,53.2742250835,19.97,38.71,43.5576055357,130.47
2020-02-17 10:00:00,71.3635,-17.463,73.4690785382,51.2235,-16.503,53.8163168681,20.14,-0.96,20.1628668597,92.4,72.1435,22.937,75.701985187,51.2235,-16.503,53.8163168681,20.92,39.44,44.6448205283,130.98
2020-02-17 10:30:00,71.7115,-17.514,73.8192348121,51.5215,-16.364,54.0577973862,20.19,-1.15,20.2227248411,92.4,72.5015,22.706,75.973876683,51.5215,-16.364,54.0577973862,20.98,39.07,44.3466492534,130.76
2020-02-17 11:00:00,71.5575,-17.756,73.7275480553,55.4075,-17.556,58.1223209469,16.15,-0.2,16.1512383426,92.4,72.1475,22.464,75.5638342876,55.4075,-17.556,58.1223209469,16.74,40.02,43.3800414938,130.94
2020-02-17 11:30:00,71.34,-17.555,73.4681810378,56.64,-17.815,59.3756164179,14.7,0.26,14.7022991399,92.4,71.83,22.535,75.2819707832,56.64,-17.815,59.3756164179,15.19,40.35,43.1144824856,130.53
2020-02-17 12:00:00,71.4305,-17.834,73.6231477611,58.3805,-18.724,61.3096318391,13.05,0.89,13.0803134519,92.4,71.8605,22.736,75.3714611524,58.3805,-18.724,61.3096318391,13.48,41.46,43.5963530585,131.27
2020-02-17 12:30:00,71.294,-18.111,73.5584309036,59.264,-19.221,62.3030379436,12.03,1.11,12.0811009432,92.4,71.644,22.299,75.0340465189,59.264,-19.221,62.3030379436,12.38,41.52,43.3263753388,131.14
2020-02-17 13:00:00,71.934,-18.15,74.1884280464,57.934,-18.32,60.7615894789,14.0,0.17,14.0010321048,92.4,72.404,22.64,75.8611153095,57.934,-18.32,60.7615894789,14.47,40.96,43.4407930406,131.66
2020-02-17 13:30:00,72.8075,-18.4375,75.1057485317,56.0075,-18.4075,58.9548650452,16.8,-0.03,16.8000267857,92.4,73.4175,22.4225,76.7652122546,56.0075,-18.4075,58.9548650452,17.41,40.83,44.386901221,131.79
2020-02-17 14:00:00,71.717,-19.338,74.278437874,55.907,-19.518,59.2160871132,15.81,0.18,15.8110246347,92.4,72.267,22.402,75.6595591647,55.907,-19.518,59.2160871132,16.36,41.92,44.9992888833,133.15
2020-02-17 14:30:00,71.663,-19.1695,74.1825808344,58.243,-19.7895,61.5131803701,13.42,0.62,13.4343142735,92.4,72.083,22.5305,75.5220651151,58.243,-19.7895,61.5131803701,13.84,42.32,44.5255881488,133.1
2020-02-17 15:00:00,71.7385,-18.84,74.1711398204,53.5885,-18.67,56.7476539801,18.15,-0.17,18.1507961258,92.4,72.3985,22.55,75.8290531541,53.5885,-18.67,56.7476539801,18.81,41.22,45.3089891743,132.51
2020-02-17 15:30:00,72.736,-18.5935,75.0749221661,51.756,-17.7435,54.7130270434,20.98,-0.85,20.9972117197,92.4,73.566,22.6065,76.9610953551,51.756,-17.7435,54.7130270434,21.81,40.35,45.8671843479,132.24
2020-02-17 16:00:00,72.229,-18.5035,74.5614374409,52.659,-17.7335,55.5648027374,19.57,-0.77,19.5851423278,92.4,72.969,22.2665,76.290707057,52.659,-17.7335,55.5648027374,20.31,40.0,44.8608526446,131.56
2020-02-17 16:30:00,68.902,-18.49,71.3397904679,50.492,-18.16,53.6584351617,18.41,-0.33,18.4129573942,92.4,69.612,22.15,73.0510304103,50.492,-18.16,53.6584351617,19.12,40.31,44.614689285,131.38
2020-02-17 17:00:00,68.553,-18.624,71.0377870221,50.643,-18.164,53.8018990836,17.91,-0.46,17.9159063405,92.4,69.223,21.986,72.6306266323,50.643,-18.164,53.8018990836,18.58,40.15,44.2406928065,131.26
2020-02-17 17:30:00,69.1225,-18.7075,71.6092910348,50.2325,-18.3675,53.4852233098,18.89,-0.34,18.8930595722,92.4,69.8525,21.7725,73.1670247618,50.2325,-18.3675,53.4852233098,19.62,40.14,44.6784511817,131.05
2020-02-17 18:00:00,70.221,-18.432,72.5997759294,55.041,-17.412,57.7294502399,15.18,-1.02,15.214230181,92.4,70.751,21.958,74.0800767076,55.041,-17.412,57.7294502399,15.71,39.37,42.3886895292,130.95
2020-02-17 18:30:00,71.485,-17.814,73.6711871833,56.855,-17.774,59.5684992341,14.63,-0.04,14.6300546821,92.4,72.015,22.386,75.4141447011,56.855,-17.774,59.5684992341,15.16,40.16,42.9261132645,130.62
2020-02-17 19:00:00,71.584,-17.517,73.696094503,57.154,-17.497,59.7722738818,14.43,-0.02,14.43001386,92.4,72.084,22.633,75.5536613607,57.154,-17.497,59.7722738818,14.93,40.13,42.8173072484,130.52
2020-02-17 19:30:00,70.8395,-17.6735,73.0108715364,55.8895,-17.9735,58.7084569078,14.95,0.30000000000000004,14.9530097305,92.4,71.3595,22.6765,74.8759099611,55.8895,-17.9735,58.7084569078,15.47,40.65,43.4941766217,130.66
2020-02-17 20:00:00,71.0655,-18.6725,73.4776669914,50.9155,-18.0725,54.0278020699,20.15,-0.6000000000000001,20.1589310232,92.4,71.8355,21.7075,75.043684721,50.9155,-18.0725,54.0278020699,20.92,39.78,44.9454647323,130.81
2020-02-17 20:30:00,70.0,-19.6325,72.700997629,47.13,-17.1925,50.1679076328,22.87,-2.44,22.9997934773,92.4,70.93,20.1175,73.7277336302,47.13,-17.1925,50.1679076328,23.8,37.31,44.2546731996,129.9
2020-02-17 21:00:00,68.38,-20.157,71.2890527992,45.97,-17.047,49.028982337,22.41,-3.11,22.6247696121,92.4,69.29,19.433,71.9635017839,45.97,-17.047,49.028982337,23.32,36.48,43.2967989579,129.64
2020-02-17 21:30:00,67.915,-20.3515,70.8987360765,48.155,-16.6415,50.9494214614,19.76,-3.71,20.1052654795,92.4,68.715,19.5685,71.4470252512,48.155,-16.6415,50.9494214614,20.56,36.21,41.6398571083,130.35
2020-02-17 22:00:00,66.9685,-20.7575,70.111723688,48.5885,-16.5575,51.3321842366,18.38,-4.2,18.85376355,92.4,67.6985,19.7225,70.5128634258,48.5885,-16.5575,51.3321842366,19.11,36.28,41.0052496639,131.34
2020-02-17 22:30:00,65.08,-21.2855,68.4724682646,48.74,-15.8855,51.2634051761,16.34,-5.4,17.2091719731,92.4,65.7,19.5045,68.5340464313,48.74,-15.8855,51.2634051761,16.96,35.39,39.2440275711,132.03
2020-02-17 23:00:00,63.374,-21.6575,66.9724658516,48.064,-15.5875,50.5283905567,15.31,-6.07,16.4693958602,92.4,63.974,19.2625,66.8110513482,48.064,-15.5875,50.5283905567,15.91,34.85,38.3099282171,132.34
2020-02-17 23:30:00,61.528,-22.0095,65.3461006813,48.078,-15.4195,50.49014819,13.45,-6.59,14.9776700458,92.4,62.028,18.8305,64.8233022473,48.078,-15.4195,50.49014819,13.95,34.25,36.9819550592,132.2
2020-02-18 00:00:00,60.168,-22.228,64.1425927758,47.388,-14.878,49.6686765276,12.78,-7.35,14.7428253737,92.4,60.648,18.272,63.340712721,47.388,-14.878,49.6686765276,13.26,33.15,35.7036426713,131.7
2020-02-18 00:30:00,60.1095,-22.4275,64.1571878007,47.5595,-15.0175,49.8741550956,12.55,-7.41,14.5743130198,92.4,60.5595,18.2725,63.256124577,47.5595,-15.0175,49.8741550956,13.0,33.29,35.7382722022,132.06
2020-02-18 01:00:00,59.8005,-22.655,63.9480165857,47.1905,-14.515,49.3723456527,12.61,-8.14,15.0090539342,92.4,60.2705,17.855,62.8596388412,47.1905,-14.515,49.3723456527,13.08,32.37,34.9127956486,131.7
2020-02-18 01:30:00,59.261,-22.602,63.424888845,47.711,-15.452,50.150810811,11.55,-7.15,13.5839979388,92.4,59.671,18.078,62.3493570536,47.711,-15.452,50.150810811,11.96,33.53,35.5991924066,131.88
2020-02-18 02:00:00,58.7525,-23.305,63.2058484735,45.9325,-15.185,48.3774615007,12.82,-8.12,15.1752034583,92.4,59.2225,17.755,61.8267299091,45.9325,-15.185,48.3774615007,13.29,32.94,35.5199619932,132.64
2020-02-18 02:30:00,58.839,-23.192,63.2447372119,47.129,-15.632,49.6538222597,11.71,-7.5600000000000005,13.9383535613,92.4,59.259,18.118,61.9668540835,47.129,-15.632,49.6538222597,12.13,33.75,35.8636222376,132.99
2020-02-18 03:00:00,58.863,-23.1295,63.2441818609,49.053,-15.8595,51.5530847695,9.81,-7.27,12.2102006536,92.4,59.183,18.610500000000002,62.0401337785,49.053,-15.8595,51.5530847695,10.13,34.47,35.9276745699,133.78
2020-02-18 03:30:00,58.9355,-23.214,63.3425840667,47.8955,-15.104,50.2206106718,11.04,-8.11,13.6986751184,92.4,59.3255,18.296,62.0826752504,47.8955,-15.104,50.2206106718,11.43,33.4,35.3016274412,133.36
2020-02-18 04:00:00,58.608,-23.235,63.045720624,47.808,-15.175,50.1586033398,10.8,-8.06,13.4760379934,92.4,58.968,18.425,61.7794921394,47.808,-15.175,50.1586033398,11.16,33.6,35.4048810194,133.71
2020-02-18 04:30:00,58.1025,-23.3755,62.628384192,46.7125,-15.6255,49.25661282,11.39,-7.75,13.7765960963,92.4,58.5025,17.8545,61.1663770098,46.7125,-15.6255,49.25661282,11.79,33.48,35.4952743334,132.87
2020-02-18 05:00:00,58.345,-23.4625,62.8858325162,45.695,-14.8325,48.0420241169,12.65,-8.63,15.3133732404,92.4,58.805,17.6975,61.4103373322,45.695,-14.8325,48.0420241169,13.11,32.53,35.0723965534,132.75
2020-02-18 05:30:00,59.101,-23.1365,63.468305738,46.911,-15.1365,49.2925506872,12.19,-8.0,14.5806755673,92.4,59.551,18.0135,62.2158161825,46.911,-15.1365,49.2925506872,12.64,33.15,35.4780509611,132.8
2020-02-18 06:00:00,59.878,-22.9355,64.1202935446,47.008,-15.1055,49.3753804466,12.87,-7.83,15.0647203758,92.4,60.348,17.9945,62.9736701666,47.008,-15.1055,49.3753804466,13.34,33.1,35.6870508728,132.42
2020-02-18 06:30:00,62.4215,-22.2555,66.2702870259,46.5215,-15.0555,48.8970146584,15.9,-7.2,17.4542258493,92.4,63.0315,18.4245,65.6691114033,46.5215,-15.0555,48.8970146584,16.51,33.48,37.3294856648,131.99
2020-02-18 07:00:00,65.3905,-21.0965,68.7093865676,48.2005,-15.8465,50.7385431649,17.19,-5.25,17.9738309773,92.4,66.0605,19.5735,68.8992856458,48.2005,-15.8465,50.7385431649,17.86,35.42,39.6680728042,131.84
2020-02-18 07:30:00,68.231,-19.514,70.96665102,50.611,-16.064,53.0992035439,17.62,-3.45,17.9545788032,92.4,68.911,20.856,71.9979073099,50.611,-16.064,53.0992035439,18.3,36.92,41.2065091945,131.16
2020-02-18 08:00:00,69.975,-18.935,72.4916191708,49.465,-16.435,52.1238472295,20.51,-2.5,20.6618029223,92.4,70.795,21.225,73.9082718645,49.465,-16.435,52.1238472295,21.33,37.66,43.2809946743,131.16
2020-02-18 08:30:00,72.1405,-18.261,74.4158307167,49.6805,-16.471,52.3397164804,22.46,-1.79,22.5312161234,92.4,73.0405,22.059,76.2988474438,49.6805,-16.471,52.3397164804,23.36,38.53,45.058301122,130.96
2020-02-18 09:00:00,74.488,-17.357,76.4835119029,49.838,-16.407,52.4691899404,24.65,-0.9500000000000001,24.6682994955,92.4,75.488,22.503,78.7706998382,49.838,-16.407,52.4691899404,25.65,38.91,46.6037616508,130.07
2020-02-18 09:30:00,76.0295,-17.078,77.9239562282,53.6395,-17.318,56.3658503373,22.39,0.24,22.3912862516,92.4,76.9095,22.862,80.2355422132,53.6395,-17.318,56.3658503373,23.27,40.18,46.4319426688,130.07
2020-02-18 10:00:00,77.038,-16.967,78.8842983933,53.268,-17.707,56.1339262211,23.77,0.74,23.7815159315,92.4,77.978,23.463,81.4314487959,53.268,-17.707,56.1339262211,24.71,41.17,48.0161743582,130.95
2020-02-18 10:30:00,76.782,-17.2535,78.6966249991,54.352,-18.1935,57.3161700243,22.43,0.9400000000000001,22.4496881938,92.4,77.652,23.3665,81.0914695036,54.352,-18.1935,57.3161700243,23.3,41.56,47.6458140869,131.24
2020-02-18 11:00:00,76.4145,-17.4235,78.3757243188,56.9145,-18.7035,59.9089410898,19.5,1.28,19.5419651008,92.4,77.1345,23.3165,80.5815752049,56.9145,-18.7035,59.9089410898,20.22,42.02,46.6318431975,131.45
2020-02-18 11:30:00,76.6855,-16.9655,78.539761271,53.3455,-17.5455,56.1568067157,23.34,0.58,23.3472054002,92.4,77.5955,23.6445,81.1179634884,53.3455,-17.5455,56.1568067157,24.25,41.19,47.7983116857,131.11
2020-02-18 12:00:00,76.6015,-17.037,78.4732385674,55.3615,-18.457,58.3571463597,21.24,1.42,21.287414122,92.4,77.4115,23.483,80.8949418768,55.3615,-18.457,58.3571463597,22.05,41.94,47.3831837259,130.97
2020-02-18 12:30:00,76.951,-17.0305,78.8130340188,55.451,-18.6605,58.5066462998,21.5,1.63,21.5616998402,92.4,77.771,23.5495,81.2582758324,55.451,-18.6605,58.5066462998,22.32,42.21,47.7479475999,131.02
2020-02-18 13:00:00,77.3335,-16.766,79.130076319,52.6735,-17.816,55.6049229678,24.66,1.05,24.6823438919,92.4,78.3135,23.734,81.8309662551,52.6735,-17.816,55.6049229678,25.64,41.55,48.824298254,130.81
2020-02-18 13:30:00,76.55,-17.328,78.4867000453,53.34,-18.108,56.3298789631,23.21,0.78,23.2231027212,92.4,77.46,23.232,80.8688903349,53.34,-18.108,56.3298789631,24.12,41.34,47.8619890936,131.01
2020-02-18 14:00:00,76.411,-17.0755,78.2956807318,52.351,-17.7255,55.2704310753,24.06,0.65,24.0687785315,92.4,77.371,23.4745,80.8537184751,52.351,-17.7255,55.2704310753,25.02,41.2,48.2020787933,130.98
2020-02-18 14:30:00,76.339,-16.937,78.1952996669,51.649,-17.327,54.4779233268,24.69,0.39,24.6930800023,129.78,77.329,23.563,80.839280118,51.649,-17.327,54.4779233268,25.68,40.89,48.285137464900004,130.81
2020-02-18 15:00:00,78.09,-16.3485,79.7829653012,54.69,-17.0885,57.2975822548,23.4,0.74,23.4116979307,92.4,79.02,24.1315,82.622573745,54.69,-17.0885,57.2975822548,24.33,41.22,47.864781416,130.85
2020-02-18 15:30:00,81.126,-15.472,82.5881992781,57.886,-16.012,60.0597464197,23.24,0.54,23.2462728195,92.4,82.076,24.928,85.7780564014,57.886,-16.012,60.0597464197,24.19,40.94,47.5524941512,130.62
2020-02-18 16:00:00,82.8275,-18.1915,84.8016829344,60.5675,-15.8815,62.6150469017,22.26,-2.31,22.3795375287,92.4,83.7475,22.3585,86.6807145708,60.5675,-15.8815,62.6150469017,23.18,38.24,44.7169990049,131.25
2020-02-18 16:30:00,79.7165,-18.6145,81.8609796087,61.0365,-16.0245,63.1049834205,18.68,-2.59,18.8586982584,92.4,80.4765,21.8255,83.3835685402,61.0365,-16.0245,63.1049834205,19.44,37.85,42.5503948278,131.25
2020-02-18 17:00:00,78.7045,-18.522,80.854578128,66.3845,-16.432,68.3879555496,12.32,-2.09,12.4960193662,92.4,79.1445,21.738,82.0755293876,66.3845,-16.432,68.3879555496,12.76,38.17,40.2463228134,130.96
2020-02-18 17:30:00,79.435,-18.8385,81.6382772188,66.335,-16.3685,68.3246662432,13.1,-2.47,13.3308251808,92.4,79.905,21.4915,82.7447496658,66.335,-16.3685,68.3246662432,13.57,37.86,40.218459692,131.06
2020-02-18 18:00:00,80.153,-18.603,82.2835039239,66.653,-16.253,68.6059940384,13.5,-2.35,13.7030106181,92.4,80.653,21.617,83.4997071731,66.653,-16.253,68.6059940384,14.0,37.87,40.3749538699,130.85
2020-02-18 18:30:00,81.1395,-18.336,83.1854996754,65.0495,-16.346,67.0718209552,16.09,-1.99,16.2125938702,92.4,81.7495,21.894,84.6305381423,65.0495,-16.346,67.0718209552,16.7,38.24,41.7275400665,130.85
2020-02-18 19:00:00,80.4185,-18.6265,82.5474508662,64.6185,-16.3765,66.6613853329,15.8,-2.25,15.9594016179,92.4,81.0285,21.6035,83.8589829684,64.6185,-16.3765,66.6613853329,16.41,37.98,41.3735241429,130.85
2020-02-18 19:30:00,79.022,-19.148,81.3088087971,60.582,-16.498,62.7882371786,18.44,-2.65,18.6294417522,92.4,79.742,21.182,82.507355357,60.582,-16.498,62.7882371786,19.16,37.68,42.2715980299,130.93
2020-02-18 20:00:00,79.841,-18.6585,81.9922246512,58.761,-16.2985,60.9794737863,21.08,-2.36,21.2116948875,92.4,80.691,21.3215,83.4604328005,58.761,-16.2985,60.9794737863,21.93,37.62,43.5452557691,130.47
2020-02-18 20:30:00,81.1775,-16.337,82.8050969159,62.6875,-15.547,64.586622959,18.49,-0.79,18.5068689951,92.4,81.8975,23.453,85.1894577706,62.6875,-15.547,64.586622959,19.21,39.0,43.474407414,130.06
2020-02-18 21:00:00,78.067,-17.5725,80.0203052059,58.347,-15.7025,60.4230164362,19.72,-1.87,19.8084653621,92.4,78.847,22.2575,81.9282961818,58.347,-15.7025,60.4230164362,20.5,37.96,43.1417616701,130.06
2020-02-18 21:30:00,76.209,-18.718,78.4740415998,56.909,-16.048,59.128441422,19.3,-2.67,19.4838112288,92.4,76.969,21.622,79.9483448547,56.909,-16.048,59.128441422,20.06,37.67,42.678243872,131.04
2020-02-18 22:00:00,74.374,-19.4655,76.8791100771,56.674,-16.2755,58.9646858403,17.7,-3.19,17.9851633298,92.4,75.054,21.3345,78.0273273043,56.674,-16.2755,58.9646858403,18.38,37.61,41.8609185279,131.89
2020-02-18 22:30:00,72.5735,-19.909,75.2547751525,57.2635,-15.059,59.2104882031,15.31,-4.85,16.059844333,92.4,73.1435,20.961,76.0876804302,57.2635,-15.059,59.2104882031,15.88,36.02,39.3651470212,132.15
2020-02-18 23:00:00,68.2875,-21.0365,71.4543000001,52.6675,-15.3065,54.8466452803,15.62,-5.73,16.6378273822,92.4,68.8775,19.6435,71.6238584447,52.6675,-15.3065,54.8466452803,16.21,34.95,38.5261807087,131.97
2020-02-18 23:30:00,65.081,-22.095,68.7293648014,49.671,-15.885,52.1492230623,15.41,-6.21,16.6142168037,92.4,65.661,19.055,68.3700222758,49.671,-15.885,52.1492230623,15.99,34.94,38.425040013,132.66
2020-02-19 00:00:00,65.537,-21.6605,69.0237323625,53.507,-16.1605,55.8941929833,12.03,-5.5,13.227656633,92.4,65.947,19.6595,68.8149892774,53.507,-16.1605,55.8941929833,12.44,35.82,37.9186761372,133.02
2020-02-19 00:30:00,63.8975,-22.173,67.6352898659,52.2175,-16.673000000000002,54.8147446884,11.68,-5.5,12.9101665365,92.4,64.2875,19.357,67.138484532,52.2175,-16.673000000000002,54.8147446884,12.07,36.03,37.9979709985,133.26
2020-02-19 01:00:00,66.0895,-20.9425,69.3282793418,57.5995,-15.6725,59.6936316243,8.49,-5.27,9.9926472969,92.4,66.3295,20.2175,69.3422661621,57.5995,-15.6725,59.6936316243,8.73,35.89,36.9364995634,132.63
2020-02-19 01:30:00,66.274,-21.2295,69.5911973331,58.164,-15.6695,60.2377300888,8.11,-5.5600000000000005,9.8328886905,92.4,66.504,20.2305,69.5129854506,58.164,-15.6695,60.2377300888,8.34,35.9,36.8560117213,133.18
2020-02-19 02:00:00,64.1595,-21.6825,67.7242367731,55.0995,-15.6925,57.2905703978,9.06,-5.99,10.8611095197,92.4,64.4395,19.3575,67.2841880868,55.0995,-15.6925,57.2905703978,9.34,35.05,36.2731043612,132.59
2020-02-19 02:30:00,63.7395,-21.8145,67.369104718,55.2295,-16.0245,57.5072366794,8.51,-5.79,10.2929198967,92.4,63.9795,19.485500000000002,66.8809474402,55.2295,-16.0245,57.5072366794,8.75,35.51,36.5721560754,132.9
2020-02-19 03:00:00,64.282,-21.791,67.8750558379,56.222,-15.901,58.4273487761,8.06,-5.89,9.9827701566,92.4,64.512,19.609,67.4263377695,56.222,-15.901,58.4273487761,8.29,35.51,36.4648351155,133.09
2020-02-19 03:30:00,64.428,-21.7545,68.0016577316,56.248,-15.3145,58.2955522682,8.18,-6.44,10.4108597147,92.4,64.658,19.5355,67.5447460892,56.248,-15.3145,58.2955522682,8.41,34.85,35.8503919086,132.92
2020-02-19 04:00:00,62.913,-22.8565,66.9362768702,51.893,-14.9065,53.9915474056,11.02,-7.95,13.5883369107,92.4,63.273,18.6835,65.97382588,51.893,-14.9065,53.9915474056,11.38,33.59,35.4653704337,133.38
2020-02-19 04:30:00,62.226,-22.9035,66.3072046481,51.036,-15.2935,53.2781797573,11.19,-7.61,13.5324868372,92.4,62.606,18.6965,65.3381232379,51.036,-15.2935,53.2781797573,11.57,33.99,35.9052224614,133.53
2020-02-19 05:00:00,60.4935,-23.3745,64.8523769225,47.4435,-15.2145,49.8233549904,13.05,-8.16,15.3911695462,92.4,60.9535,18.0155,63.5601085784,47.4435,-15.2145,49.8233549904,13.51,33.23,35.8713395345,133.16
