Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-19 05:30:00,60.1865,-23.6655,64.6720238782,45.0065,-16.0055,47.7677827882,15.18,-7.66,17.0031761739,92.4,60.7465,17.6445,63.2571390635,45.0065,-16.0055,47.7677827882,15.74,33.65,37.1492947443,132.93
2020-02-19 06:00:00,61.02,-23.4305,65.3638182043,44.32,-15.1005,46.8218698927,16.7,-8.33,18.6622319137,92.4,61.67,17.4395,64.0884159599,44.32,-15.1005,46.8218698927,17.35,32.54,36.8764708181,132.26
2020-02-19 06:30:00,64.3025,-22.241,68.0402350617,46.1725,-15.001,48.5482209484,18.13,-7.24,19.522154082,92.4,65.0025,18.439,67.5671645642,46.1725,-15.001,48.5482209484,18.83,33.44,38.3771090626,131.93
2020-02-19 07:00:00,67.2325,-21.581,70.6112499341,44.3625,-14.281,46.6044887028,22.87,-7.3,24.0068094507,92.4,68.1625,18.849,70.7206561568,44.3625,-14.281,46.6044887028,23.8,33.13,40.7926083991,131.53
2020-02-19 07:30:00,68.081,-21.5545,71.4116169208,41.721,-14.7345,44.2464386279,26.36,-6.82,27.2279635669,92.4,69.191,19.2455,71.8177119606,41.721,-14.7345,44.2464386279,27.47,33.98,43.6948658311,132.08
2020-02-19 08:00:00,71.3135,-19.74,73.9951544512,46.1435,-14.38,48.3322562297,25.17,-5.36,25.7343836141,92.4,72.3535,20.52,75.2070433021,46.1435,-14.38,48.3322562297,26.21,34.9,43.6460089813,131.04
2020-02-19 08:30:00,72.9765,-19.193,75.4582056588,45.0065,-14.583,47.310135608,27.97,-4.61,28.3473631931,92.4,74.1665,21.057,77.0977753975,45.0065,-14.583,47.310135608,29.16,35.64,46.0490521075,130.84
2020-02-19 09:00:00,74.4355,-18.5175,76.7042467305,44.6455,-14.8275,47.0433356226,29.79,-3.69,30.0176647992,92.4,75.6955,21.4625,78.6793977258,44.6455,-14.8275,47.0433356226,31.05,36.29,47.7605129788,130.38
2020-02-19 09:30:00,74.975,-18.418,77.2041018923,40.535,-15.218,43.2975028033,34.44,-3.2,34.5883448578,0.003,76.445,21.532,79.4195507983,40.535,-15.218,43.2975028033,35.91,36.75,51.3818119572,0.003
2020-02-19 10:00:00,75.4105,-18.623,77.6759913953,39.7305,-14.753,42.3811708103,35.68,-3.87,35.8892644115,92.4,76.9605,21.447,79.8930057593,39.7305,-14.753,42.3811708103,37.23,36.2,51.9279587506,130.44
2020-02-19 10:30:00,77.228,-18.1745,79.3377365082,42.318,-13.9945,44.571954795,34.91,-4.18,35.1593586403,92.4,78.768,21.8755,81.749222163,42.318,-13.9945,44.571954795,36.45,35.87,51.1396069598,130.51
2020-02-19 11:00:00,76.1205,-18.5045,78.3373923519,40.7505,-14.6045,43.288505062,35.37,-3.9,35.5843631389,92.4,77.6805,21.5655,80.6184276112,40.7505,-14.6045,43.288505062,36.93,36.17,51.6922992331,130.51
2020-02-19 11:30:00,77.0145,-17.6165,79.0036346158,45.0245,-15.0565,47.4752966552,31.99,-2.56,32.0922685393,92.4,78.4145,22.2935,81.5219844735,45.0245,-15.0565,47.4752966552,33.39,37.35,50.0990478951,130.18
2020-02-19 12:00:00,78.8665,-16.859,80.6483149436,49.6065,-14.909,51.7984857235,29.26,-1.9500000000000002,29.324905797,92.4,80.1365,22.991,83.3693271728,49.6065,-14.909,51.7984857235,30.53,37.9,48.6671439474,130.07
2020-02-19 12:30:00,82.406,-15.1065,83.7792049273,58.516,-14.7965,60.3577556595,23.89,-0.31,23.8920112171,92.4,83.396,24.7935,87.00350831,58.516,-14.7965,60.3577556595,24.88,39.59,46.758769231,130.12
2020-02-19 13:00:00,82.8625,-14.944,84.1992698439,59.9525,-14.844,61.762825326,22.91,-0.1,22.9102182443,92.4,83.8025,24.906,87.4252128522,59.9525,-14.844,61.762825326,23.85,39.75,46.356067564,129.95
2020-02-19 13:30:00,82.4685,-15.2155,83.8603895322,60.4085,-15.3455,62.3271308701,22.06,0.13,22.0603830429,92.4,83.3785,24.8445,87.0012841428,60.4085,-15.3455,62.3271308701,22.97,40.19,46.2910034456,130.41
2020-02-19 14:00:00,81.686,-15.058,83.0623016777,61.506,-15.878,63.52242848,20.18,0.8200000000000001,20.1966531881,92.4,82.486,25.032,86.200587121,61.506,-15.878,63.52242848,20.98,40.91,45.9759556725,130.41
2020-02-19 14:30:00,81.978,-14.9675,83.333177908,61.778,-15.4075,63.670341135,20.2,0.44,20.2047915109,92.4,82.778,25.2125,86.5324646607,61.778,-15.4075,63.670341135,21.0,40.62,45.7272828845,130.52
2020-02-19 15:00:00,82.223,-14.904,83.562856252,59.843,-15.084,61.7147608356,22.38,0.18,22.3807238489,92.4,83.133,25.196,86.8673362375,59.843,-15.084,61.7147608356,23.29,40.28,46.5285127637,130.38
2020-02-19 15:30:00,81.2755,-14.926,82.6346923286,54.8855,-14.836,56.8552988406,26.39,-0.09,26.3901534668,92.4,82.3855,24.994,86.0933832896,54.8855,-14.836,56.8552988406,27.5,39.83,48.4012282902,130.05
2020-02-19 16:00:00,79.302,-15.343,80.7726120229,54.262,-15.183,56.3461456801,25.04,-0.16,25.0405111769,92.4,80.342,24.427,83.9733010724,54.262,-15.183,56.3461456801,26.08,39.61,47.4248721664,129.99
2020-02-19 16:30:00,76.8425,-15.455,78.3812913344,54.3025,-15.595,56.4974825213,22.54,0.14,22.5404347784,92.4,77.7625,24.495,81.5292060016,54.3025,-15.595,56.4974825213,23.46,40.09,46.4497545742,130.18
2020-02-19 17:00:00,77.4935,-15.4865,79.025782024,55.0435,-15.5965,57.210468487,22.45,0.11,22.4502694861,92.4,78.4035,24.4535,82.128451066,55.0435,-15.5965,57.210468487,23.36,40.05,46.3647721875,130.02
2020-02-19 17:30:00,77.7685,-15.412,79.2809519131,53.5085,-15.142,55.6097090107,24.26,-0.27,24.2615024267,92.4,78.7785,24.268,82.4317165068,53.5085,-15.142,55.6097090107,25.27,39.41,46.8158199757,129.76
2020-02-19 18:00:00,78.2745,-15.594,79.8127194515,52.8145,-15.294,54.9843418279,25.46,-0.30000000000000004,25.4617674171,92.4,79.3345,24.086,82.9101820421,52.8145,-15.294,54.9843418279,26.52,39.38,47.4773082641,129.81
2020-02-19 18:30:00,79.473,-14.7285,80.8262732114,52.813,-14.9585,54.8905246035,26.66,0.23,26.6609921046,92.4,80.603,23.8415,84.0551053253,52.813,-14.9585,54.8905246035,27.79,38.8,47.7255078548,129.48
2020-02-19 19:00:00,79.0435,-15.034,80.4605247823,53.783500000000004,-15.124,55.8694930015,25.26,0.09,25.260160332,92.4,80.0935,23.976,83.6051273443,53.783500000000004,-15.124,55.8694930015,26.31,39.1,47.1277635794,129.09
2020-02-19 19:30:00,77.7445,-15.8265,79.339053325,53.5945,-15.2265,55.7154981356,24.15,-0.6000000000000001,24.1574522663,92.4,78.7545,23.6835,82.2385520453,53.5945,-15.2265,55.7154981356,25.16,38.91,46.3358791867,129.56
2020-02-19 20:00:00,76.044,-17.0315,77.9279277811,52.884,-15.6915,55.1628555121,23.16,-1.34,23.198732724,92.4,76.994,22.9485,80.3412079088,52.884,-15.6915,55.1628555121,24.11,38.64,45.5449415413,130.28
2020-02-19 20:30:00,76.9515,-16.315,78.6620148309,52.2815,-15.035,54.400427087,24.67,-1.28,24.7031840053,92.4,77.9915,21.195,80.8201837244,52.2815,-15.035,54.400427087,25.71,36.23,44.425409396,129.68
2020-02-19 21:00:00,76.9925,-14.466,78.3397103151,51.7225,-14.906,53.8275565324,25.27,0.44,25.2738303389,92.4,78.0625,19.014,80.3447951161,51.7225,-14.906,53.8275565324,26.34,33.92,42.9460359055,129.41
2020-02-19 21:30:00,76.15,-17.71,78.1822652524,53.56,-15.22,55.6805351986,22.59,-2.49,22.7268167591,92.4,77.09,21.89,80.1376328575,53.56,-15.22,55.6805351986,23.53,37.11,43.9410172845,129.66
2020-02-19 22:00:00,74.7835,-18.6475,77.0733490157,53.0135,-14.8175,55.0453402978,21.77,-3.83,22.1043389406,92.4,75.6935,21.5425,78.6993344858,53.0135,-14.8175,55.0453402978,22.68,36.36,42.8536112831,130.79
2020-02-19 22:30:00,72.232,-19.341,74.7765745739,50.322,-13.891,52.2040569784,21.91,-5.45,22.5776570972,92.4,73.152,21.369,76.2092465847,50.322,-13.891,52.2040569784,22.83,35.26,42.005672236,131.69
2020-02-19 23:00:00,70.452,-19.8705,73.2005537838,48.392,-12.7305,50.0384981214,22.06,-7.14,23.186703086,92.4,71.402,21.2695,74.5025988423,48.392,-12.7305,50.0384981214,23.01,34.0,41.0543554328,132.51
2020-02-19 23:30:00,68.8785,-20.146,71.7642604522,47.2685,-12.146,48.8040613909,21.61,-8.0,23.0432658276,92.4,69.8085,21.204,72.9577705817,47.2685,-12.146,48.8040613909,22.54,33.35,40.2526284856,132.84
2020-02-20 00:00:00,67.518,-20.512,70.5650229788,45.838,-11.932,47.3655451568,21.68,-8.58,23.3160631325,92.4,68.458,20.748,71.5330501796,45.838,-11.932,47.3655451568,22.62,32.68,39.7447707252,132.84
2020-02-20 00:30:00,67.0195,-20.621,70.1201755649,47.8495,-12.251,49.3929311871,19.17,-8.37,20.9175954641,92.4,67.8395,20.699,70.9270495738,47.8495,-12.251,49.3929311871,19.99,32.95,38.5396237657,132.84
2020-02-20 01:00:00,66.333,-20.6705,69.4790361134,49.043,-12.9205,50.7164191288,17.29,-7.75,18.947469488,92.4,67.043,20.4195,70.0836630696,49.043,-12.9205,50.7164191288,18.0,33.34,37.8887265555,132.5
2020-02-20 01:30:00,65.814,-20.7725,69.0143416418,49.394,-13.1925,51.1254270618,16.42,-7.58,18.0851541326,92.4,66.484,20.1975,69.4842519011,49.394,-13.1925,51.1254270618,17.09,33.39,37.5094681381,132.3
2020-02-20 02:00:00,65.9155,-21.0385,69.191557451,49.4755,-13.4485,51.2707251021,16.44,-7.59,18.1075039693,92.4,66.5855,20.2415,69.5941601896,49.4755,-13.4485,51.2707251021,17.11,33.69,37.7858200917,132.88
2020-02-20 02:30:00,65.844,-21.066,69.1318211246,50.914,-13.026,52.5538968298,14.93,-8.04,16.9571961126,92.4,66.444,20.384,69.5004503007,50.914,-13.026,52.5538968298,15.53,33.41,36.8430319056,133.18
2020-02-20 03:00:00,65.404,-21.2865,68.7807989067,49.914,-13.2065,51.6315701703,15.49,-8.08,17.4707326692,92.4,66.024,20.3835,69.0988831187,49.914,-13.2065,51.6315701703,16.11,33.59,37.2534588998,133.55
2020-02-20 03:30:00,65.3175,-21.324,68.7101796115,50.8475,-13.564,52.6255674768,14.47,-7.76,16.419454924,92.4,65.8775,20.486,68.989283242,50.8475,-13.564,52.6255674768,15.03,34.05,37.2196641575,133.73
2020-02-20 04:00:00,64.9295,-21.4065,68.3672305458,48.8895,-12.8165,50.5415263175,16.04,-8.59,18.1953208271,92.4,65.5795,20.3035,68.6505858132,48.8895,-12.8165,50.5415263175,16.69,33.12,37.0876057464,133.6
2020-02-20 04:30:00,64.7825,-21.1275,68.1406161001,49.9425,-12.9975,51.6060879403,14.84,-8.13,16.9210667512,92.4,65.3725,20.2925,68.4496114854,49.9425,-12.9975,51.6060879403,15.43,33.29,36.6920836149,133.04
2020-02-20 05:00:00,64.81,-20.9975,68.1265814954,49.7,-12.8675,51.3387042712,15.11,-8.13,17.1583507366,92.4,65.41,20.2625,68.4765434748,49.7,-12.8675,51.3387042712,15.71,33.13,36.6660742376,132.73
2020-02-20 05:30:00,65.364,-21.0945,68.6835528074,50.084,-12.9845,51.739774799,15.28,-8.11,17.2988583438,92.4,65.984,20.2955,69.0347418062,50.084,-12.9845,51.739774799,15.9,33.28,36.8831723148,132.99
2020-02-20 06:00:00,66.057,-20.9815,69.3090945782,49.487,-12.9815,51.1613380518,16.57,-8.0,18.4001331517,92.4,66.727,20.3085,69.749033694,49.487,-12.9815,51.1613380518,17.24,33.29,37.4892211175,132.76
2020-02-20 06:30:00,68.5215,-20.8075,71.611088656,46.8415,-12.6375,48.5163119837,21.68,-8.17,23.1683253603,92.4,69.4415,20.6125,72.4361586399,46.8415,-12.6375,48.5163119837,22.6,33.25,40.203513528,133.14
2020-02-20 07:00:00,70.787,-19.967,73.549170342,46.977,-12.777,48.6835727736,23.81,-7.19,24.8719158892,92.4,71.817,21.283,74.904256074,46.977,-12.777,48.6835727736,24.84,34.06,42.1557730329,132.72
2020-02-20 07:30:00,73.744,-18.7245,76.084061644,48.354,-12.8345,50.0283290372,25.39,-5.89,26.0642321966,92.4,74.834,22.2755,78.0789693596,48.354,-12.8345,50.0283290372,26.48,35.11,43.9761583133,132.24
2020-02-20 08:00:00,75.619,-17.5585,77.6307547513,48.959,-12.7885,50.6016740163,26.66,-4.77,27.0833620513,92.4,76.769,23.2315,80.2071190933,48.959,-12.7885,50.6016740163,27.81,36.02,45.5064445985,131.68
2020-02-20 08:30:00,78.1755,-16.0255,79.8011619621,49.7455,-13.1155,51.4454187513,28.43,-2.91,28.5785409005,92.4,79.4155,24.2145,83.0250784432,49.7455,-13.1155,51.4454187513,29.67,37.33,47.6847753481,130.59
2020-02-20 09:00:00,79.899,-15.2745,81.3459313749,50.119,-13.1045,51.8038809478,29.78,-2.17,29.8589567802,92.4,81.189,24.6955,84.8617784474,50.119,-13.1045,51.8038809478,31.07,37.8,48.9304087455,130.14
2020-02-20 09:30:00,80.317,-15.093,81.7228189553,48.847,-13.103,50.5738867203,31.47,-1.99,31.5328558808,92.4,81.707,24.707,85.3608206263,48.847,-13.103,50.5738867203,32.86,37.81,50.0936692607,129.81
2020-02-20 10:00:00,80.716,-15.0865,82.1137938367,47.766,-12.8165,49.4555702449,32.95,-2.27,33.0281001573,92.4,82.166,24.4635,85.7304752597,47.766,-12.8165,49.4555702449,34.4,37.28,50.7263087559,129.44
2020-02-20 10:30:00,81.8515,-14.835,83.1850063248,49.6015,-13.065,51.2933039221,32.25,-1.77,32.2985355705,92.4,83.2815,25.095,86.9802694135,49.6015,-13.065,51.2933039221,33.68,38.16,50.8972297871,130.11
2020-02-20 11:00:00,82.388,-14.574,83.667102376,51.478,-13.664,53.2605799818,30.91,-0.91,30.92339244,92.4,83.728,25.476,87.5180242007,51.478,-13.664,53.2605799818,32.25,39.14,50.7149100364,130.11
2020-02-20 11:30:00,82.814,-14.432,84.0621271442,51.164,-13.722,52.9721453219,31.65,-0.71,31.6579626634,92.4,84.194,25.558,87.9877320994,51.164,-13.722,52.9721453219,33.03,39.28,51.321528621,130.11
2020-02-20 12:00:00,83.2115,-14.349,84.4396087938,51.2215,-13.699,53.0217376483,31.99,-0.65,31.9966029447,92.4,84.6015,25.611,88.3930830057,51.2215,-13.699,53.0217376483,33.38,39.31,51.5703451608,130.11
2020-02-20 12:30:00,81.094,-15.5535,82.5720788054,45.874,-13.2135,47.7390873211,35.22,-2.34,35.2976486469,92.4,82.654,24.6365,86.2475556074,45.874,-13.2135,47.7390873211,36.78,37.85,52.7768026694,130.51
2020-02-20 13:00:00,79.323,-16.3945,80.999493574,45.423,-13.8445,47.4859885572,33.9,-2.55,33.9957717959,92.4,80.813,23.8555,84.2604643308,45.423,-13.8445,47.4859885572,35.39,37.7,51.7082401557,130.63
2020-02-20 13:30:00,81.235,-15.785,82.7544044145,53.415,-14.055,55.2331897504,27.82,-1.73,27.8737385365,92.4,82.455,24.495,86.0164638311,53.415,-14.055,55.2331897504,29.04,38.55,48.2641077821,130.87
2020-02-20 14:00:00,80.1495,-15.9065,81.7126617636,64.7195,-16.0065,66.669496192,15.43,0.1,15.4303240407,92.4,80.7195,24.4835,84.3509303594,64.7195,-16.0065,66.669496192,16.0,40.49,43.5366523748,131.07
2020-02-20 14:30:00,79.3295,-15.947,80.9164777981,59.5395,-14.937,61.3845748478,19.79,-1.01,19.815756357,92.4,80.1095,24.453,83.758469418,59.5395,-14.937,61.3845748478,20.57,39.39,44.4375629395,131.12
2020-02-20 15:00:00,77.4675,-16.937,79.2973866231,60.1275,-16.367,62.3152866097,17.34,-0.5700000000000001,17.3493659827,92.4,78.1275,23.653,81.6294717933,60.1275,-16.367,62.3152866097,18.0,40.02,43.8816635965,131.5
2020-02-20 15:30:00,77.8115,-17.1065,79.6697048727,62.8715,-15.2565,64.6961073365,14.94,-1.85,15.0541057523,92.4,78.3815,24.0235,81.980412871,62.8715,-15.2565,64.6961073365,15.51,39.28,42.2312502775,132.44
2020-02-20 16:00:00,77.731,-17.1845,79.6078852957,60.271,-14.5745,62.008140524,17.46,-2.61,17.6539995468,92.4,78.411,23.5255,81.8641195595,60.271,-14.5745,62.008140524,18.14,38.1,42.1979809944,131.79
2020-02-20 16:30:00,78.285,-16.63,80.0318569383,58.885,-14.49,60.6415973157,19.4,-2.14,19.5176740417,92.4,79.065,23.45,82.469247147,58.885,-14.49,60.6415973157,20.18,37.94,42.9729682475,130.54
2020-02-20 17:00:00,75.2765,-17.643,77.3164077105,56.6265,-15.133,58.6137201622,18.65,-2.51,18.8181454984,92.4,76.0265,22.727,79.35077335,56.6265,-15.133,58.6137201622,19.4,37.86,42.5410343081,131.08
2020-02-20 17:30:00,75.653,-19.807,78.2029005728,56.213,-15.187,58.2283980374,19.44,-4.62,19.9814413894,92.4,76.463,20.493,79.1615652827,56.213,-15.187,58.2283980374,20.25,35.68,41.0259052307,131.19
2020-02-20 18:00:00,75.767,-19.53,78.2435888045,56.027,-14.91,57.9770025872,19.74,-4.62,20.2734308887,92.4,76.577,20.31,79.2245733911,56.027,-14.91,57.9770025872,20.55,35.22,40.7768426929,130.28
2020-02-20 18:30:00,77.8775,-19.196,80.2084248832,55.2175,-14.975999999999999,57.2123490363,22.66,-4.22,23.049598695,92.4,78.8375,20.654,81.4980927522,55.2175,-14.975999999999999,57.2123490363,23.62,35.63,42.7481145783,130.21
2020-02-20 19:00:00,77.3675,-19.843,79.8716138891,49.0975,-13.703,50.9738826778,28.27,-6.14,28.9290943515,92.4,78.6375,20.347,81.2271925851,49.0975,-13.703,50.9738826778,29.54,34.05,45.0778670747,130.84
2020-02-20 19:30:00,77.0285,-20.008,79.5846082873,52.7785,-14.378,54.7018916149,24.25,-5.63,24.8949673629,92.4,78.0885,20.182,80.6543672485,52.7785,-14.378,54.7018916149,25.31,34.56,42.8367797576,130.84
2020-02-20 20:00:00,75.193,-20.8465,78.0292497161,52.133,-14.586500000000001,54.1351611363,23.06,-6.26,23.8945851607,92.4,76.183,19.4335,78.6225820693,52.133,-14.586500000000001,54.1351611363,24.05,34.02,41.6624879238,131.11
2020-02-20 20:30:00,74.774,-21.7805,77.881584834,48.804,-13.9905,50.7697203681,25.97,-7.79,27.1131886727,92.4,75.924,18.1595,78.0654931212,48.804,-13.9905,50.7697203681,27.12,32.15,42.0608713652,130.64
2020-02-20 21:00:00,74.197,-19.4035,76.6921809655,48.547,-13.7935,50.468523371,25.65,-5.61,26.2563249523,92.4,75.327,14.8865,76.7838837989,48.547,-13.7935,50.468523371,26.78,28.68,39.2391488185,130.23
2020-02-20 21:30:00,71.769,-22.2455,75.1375514057,48.719,-14.2855,50.7702321371,23.05,-7.96,24.3857355846,92.4,72.789,16.3445,74.6014825674,48.719,-14.2855,50.7702321371,24.07,30.63,38.9558955744,130.05
2020-02-20 22:00:00,70.4305,-22.6895,73.9950588925,50.8505,-14.7995,52.9603488518,19.58,-7.89,21.1099147322,92.4,71.2705,16.9805,73.2654185172,50.8505,-14.7995,52.9603488518,20.42,31.78,37.7749228987,130.39
2020-02-20 22:30:00,68.0235,-20.9525,71.177270308,49.7035,-15.0225,51.9241121108,18.32,-5.93,19.2558380758,92.4,68.7535,19.4675,71.4564714949,49.7035,-15.0225,51.9241121108,19.05,34.49,39.4013020089,131.34
2020-02-20 23:00:00,66.6415,-21.5875,70.0507650101,49.0315,-14.9175,51.2505590067,17.61,-6.67,18.830852344,92.4,67.3615,19.1725,70.0368220188,49.0315,-14.9175,51.2505590067,18.33,34.09,38.7055164027,131.99
2020-02-20 23:30:00,66.7095,-21.5905,70.1163823974,51.9295,-14.3105,53.8652335046,14.78,-7.28,16.4756426278,92.4,67.2995,19.3995,70.0397265878,51.9295,-14.3105,53.8652335046,15.37,33.71,37.0486302041,132.32
2020-02-21 00:00:00,61.0015,-21.784,64.774421327,53.0315,-14.154,54.8878466352,7.97,-7.63,11.0334853967,92.4,61.2415,19.386,64.2365808418,53.0315,-14.154,54.8878466352,8.21,33.54,34.5302143057,132.86
2020-02-21 00:30:00,59.309,-22.3295,63.3732124107,49.909,-13.4795,51.6972455867,9.4,-8.85,12.9105576952,92.4,59.629,18.6505,62.4776663397,49.909,-13.4795,51.6972455867,9.72,32.13,33.5680696496,132.56
2020-02-21 01:00:00,58.9875,-22.5915,63.1656633663,49.8875,-13.4715,51.674403417,9.1,-9.12,12.8834933151,92.4,59.2875,18.5385,62.1183035707,49.8875,-13.4715,51.674403417,9.4,32.01,33.361656134,132.76
2020-02-21 01:30:00,57.6135,-22.7455,61.9408843374,49.1235,-14.7355,51.2859943113,8.49,-8.01,11.6721977365,92.4,57.8835,18.4945,60.7663237534,49.1235,-14.7355,51.2859943113,8.76,33.23,34.3652513449,132.97
2020-02-21 02:00:00,59.1335,-21.6945,62.987476156,54.6235,-15.3045,56.7270171303,4.51,-6.39,7.8212658822000005,92.4,59.2035,19.8055,62.4284569928,54.6235,-15.3045,56.7270171303,4.58,35.11,35.4074639024,133.36
2020-02-21 02:30:00,58.8185,-21.541,62.6388906611,54.9285,-15.221,56.9984118485,3.89,-6.32,7.4212195763,92.4,58.8485,19.789,62.0866368331,54.9285,-15.221,56.9984118485,3.92,35.01,35.228773751,133.0
2020-02-21 03:00:00,59.1115,-21.443,62.8806145108,56.0615,-14.883,58.0034091347,3.05,-6.5600000000000005,7.2343693574,92.4,59.1215,19.877,62.3734470047,56.0615,-14.883,58.0034091347,3.06,34.76,34.8944293548,132.95
2020-02-21 03:30:00,59.331,-21.345,63.0537594914,56.901,-15.015,58.8487385251,2.43,-6.33,6.7803982184,92.4,59.291,19.995,62.5717404744,56.901,-15.015,58.8487385251,2.39,35.01,35.0914832972,133.03
2020-02-21 04:00:00,59.1715,-21.5445,62.9716753191,56.4415,-14.4045,58.2506012201,2.73,-7.14,7.6441153837,92.4,59.1715,20.0755,62.4843349368,56.4415,-14.4045,58.2506012201,2.73,34.48,34.5879068462,133.63
2020-02-21 04:30:00,58.7955,-21.3865,62.5643125312,55.7955,-13.8865,57.4975886668,3.0,-7.5,8.0777472107,92.4,58.8055,19.9935,62.1114069435,55.7955,-13.8865,57.4975886668,3.01,33.88,34.0134458707,133.18
2020-02-21 05:00:00,59.2005,-21.1595,62.8683039417,55.6705,-14.1595,57.4429805155,3.5300000000000002,-7.0,7.8397002494,92.4,59.2405,19.9405,62.506482707800004,55.6705,-14.1595,57.4429805155,3.5700000000000003,34.1,34.286366095,132.64
2020-02-21 05:30:00,59.0615,-21.541,62.8671254572,54.6215,-14.951,56.6307395612,4.44,-6.59,7.9461751806,92.4,59.1315,19.729,62.3359265051,54.6215,-14.951,56.6307395612,4.51,34.68,34.9720245339,132.92
2020-02-21 06:00:00,60.5595,-21.062,64.1175551955,56.6695,-14.852,58.5833946972,3.89,-6.21,7.3277691012,92.4,60.5995,20.218,63.8832288183,56.6695,-14.852,58.5833946972,3.93,35.07,35.2895140233,132.97
2020-02-21 06:30:00,62.264,-20.4305,65.5302298657,55.814,-15.0205,57.7998098288,6.45,-5.41,8.4184677941,92.4,62.404,20.8195,65.7853387637,55.814,-15.0205,57.7998098288,6.59,35.84,36.4408246339,132.86
2020-02-21 07:00:00,64.2515,-19.4465,67.1298861499,55.6815,-14.6765,57.5832362281,8.57,-4.77,9.808047716,92.4,64.5115,21.3835,67.9631348931,55.6815,-14.6765,57.5832362281,8.83,36.06,37.1253619511,132.13
2020-02-21 07:30:00,65.9275,-18.545,68.4861466375,54.8575,-14.435,56.7249022145,11.07,-4.11,11.8083445072,92.4,66.2875,22.035,69.8539467836,54.8575,-14.435,56.7249022145,11.43,36.47,38.2191810483,131.69
2020-02-21 08:00:00,67.0795,-18.131,69.4866352707,53.4195,-14.431,55.334408294,13.66,-3.7,14.1522295063,92.4,67.5595,22.429,71.1852939957,53.4195,-14.431,55.334408294,14.14,36.86,39.4790982673,131.55
2020-02-21 08:30:00,69.9745,-16.908,71.9882706713,54.9445,-15.008,56.9573361759,15.03,-1.9,15.1496171569,92.4,70.5245,23.232,74.2524809299,54.9445,-15.008,56.9573361759,15.58,38.24,41.2920573476,130.7
2020-02-21 09:00:00,72.48,-16.1535,74.258238346,55.2,-15.3535,57.2954619691,17.28,-0.8,17.2985086062,92.4,73.13,23.8765,76.9290852165,55.2,-15.3535,57.2954619691,17.93,39.23,43.1332563111,130.48
2020-02-21 09:30:00,73.364,-15.798,75.0456747588,55.024,-15.208,57.0869848564,18.34,-0.59,18.3494877313,92.4,74.064,24.272,77.9397593017,55.024,-15.208,57.0869848564,19.04,39.48,43.8314042668,130.48
2020-02-21 10:00:00,73.6855,-15.6555,75.3302568063,54.8955,-14.9155,56.8857456706,18.79,-0.74,18.8045659349,92.4,74.4155,24.2445,78.2653334529,54.8955,-14.9155,56.8857456706,19.52,39.16,43.7554110939,130.21
2020-02-21 10:30:00,70.7205,-15.3015,72.356927951,58.2005,-15.4515,60.2166675639,12.52,0.15,12.5208985301,92.4,71.1505,24.8085,75.3515449244,58.2005,-15.4515,60.2166675639,12.95,40.26,42.2914896876,130.47
2020-02-21 11:00:00,70.6575,-15.1325,72.2597734739,59.0175,-15.5725,61.0374316506,11.64,0.44,11.6483131826,92.4,71.0175,24.9775,75.2818757238,59.0175,-15.5725,61.0374316506,12.0,40.55,42.2883258122,130.47
2020-02-21 11:30:00,70.792,-15.037,72.3713937478,59.182,-15.757,61.2437112935,11.61,0.72,11.632304157,92.4,71.152,24.853,75.3676237717,59.182,-15.757,61.2437112935,11.97,40.61,42.3373711985,130.2
2020-02-21 12:00:00,70.092,-15.316,71.7458592533,58.332,-15.886,60.456490305,11.76,0.5700000000000001,11.7738056719,92.4,70.472,24.644,74.6567446384,58.332,-15.886,60.456490305,12.14,40.53,42.3091065848,130.26
2020-02-21 12:30:00,70.1025,-15.523,71.8005852013,56.4225,-15.843,58.6046001202,13.68,0.32,13.6837421782,92.4,70.5525,24.667,74.7403247601,56.4225,-15.843,58.6046001202,14.13,40.51,42.9035779394,130.68
2020-02-21 13:00:00,69.7415,-15.9895,71.5509673764,58.1115,-16.1295,60.3084339251,11.63,0.14,11.6308426178,92.4,70.1115,24.4405,74.2493129429,58.1115,-16.1295,60.3084339251,12.0,40.57,42.3075040625,131.1
2020-02-21 13:30:00,70.172,-16.2925,72.0385670336,59.962,-16.0725,62.0787137451,10.21,-0.22,10.2123699502,92.4,70.472,24.5375,74.6216569787,59.962,-16.0725,62.0787137451,10.51,40.61,41.9479701535,131.93
2020-02-21 14:00:00,70.1475,-16.1155,71.9748643382,59.8275,-15.7655,61.869869456,10.32,-0.35000000000000003,10.3259333719,92.4,70.4475,24.7145,74.6569271166,59.8275,-15.7655,61.869869456,10.62,40.48,41.8499080047,132.02
2020-02-21 14:30:00,69.3955,-16.5975,71.3527324389,58.9055,-15.1575,60.8244008314,10.49,-1.44,10.5883757017,92.4,69.7155,24.5725,73.9192714825,58.9055,-15.1575,60.8244008314,10.81,39.73,41.1743730978,132.56
2020-02-21 15:00:00,69.2015,-17.0315,71.2665390944,58.5715,-15.4415,60.5727705698,10.63,-1.5899999999999999,10.7482556724,92.4,69.5315,24.6085,73.7577640964,58.5715,-15.4415,60.5727705698,10.96,40.05,41.5225733788,133.21
2020-02-21 15:30:00,68.361,-17.377,70.535001595,58.681,-15.777,60.7649034394,9.68,-1.6,9.8113403773,92.4,68.641,24.223,72.7897012633,58.681,-15.777,60.7649034394,9.96,40.0,41.221373097,133.15
2020-02-21 16:00:00,67.732,-17.907,70.0591498164,56.782,-16.277,59.0689110531,10.95,-1.63,11.0706549038,92.4,68.072,23.783,72.1070611868,56.782,-16.277,59.0689110531,11.29,40.06,41.6205201794,133.4
2020-02-21 16:30:00,67.8965,-17.749,70.1780714558,57.4765,-15.729,59.5898438767,10.42,-2.02,10.6139907669,92.4,68.2165,23.681,72.2099759954,57.4765,-15.729,59.5898438767,10.74,39.41,40.8472238959,132.97
2020-02-21 17:00:00,72.157,-17.2295,74.1854993867,55.717,-16.2295,58.0325835996,16.44,-1.0,16.470385545,92.4,72.787,22.8805,76.2985232442,55.717,-16.2295,58.0325835996,17.07,39.11,42.6729070957,130.59
2020-02-21 17:30:00,72.109,-20.499,74.9661048875,56.199,-16.069,58.451179303800004,15.91,-4.43,16.5152353904,92.4,72.979,26.041,77.4859220891,56.199,-16.069,58.451179303800004,16.78,42.11,45.3301279504,129.91
2020-02-21 18:00:00,73.251,-21.74,76.4090086377,57.641,-16.22,59.879656654,15.61,-5.52,16.5572491677,92.4,74.371,28.03,79.4778367911,57.641,-16.22,59.879656654,16.73,44.25,47.3070333037,130.4
2020-02-21 18:30:00,73.9495,-21.868,77.1150956315,57.1895,-15.938,59.368836558,16.76,-5.93,17.7781466976,92.4,75.1495,28.442,80.3516939103,57.1895,-15.938,59.368836558,17.96,44.38,47.8763615994,130.23
2020-02-21 19:00:00,72.927,-22.2035,76.2321634302,56.707,-16.2335,58.9848317049,16.22,-5.97,17.2837872007,92.4,74.067,28.1065,79.2205518237,56.707,-16.2335,58.9848317049,17.36,44.34,47.6172783767,130.54
2020-02-21 19:30:00,71.698,-22.6435,75.1886380795,56.688,-16.1935,58.9555662024,15.01,-6.45,16.3371539749,92.4,72.808,27.6965,77.8980165104,56.688,-16.1935,58.9555662024,16.12,43.89,46.7566733205,130.41
2020-02-21 20:00:00,70.998,-22.9985,74.630067709,56.818,-16.0485,59.040998266,14.18,-6.95,15.7916085311,92.4,72.038,27.4715,77.0983576754,56.818,-16.0485,59.040998266,15.22,43.52,46.1046505246,130.41
2020-02-21 20:30:00,69.9895,-22.2305,73.4351771326,58.1495,-16.0005,60.3106984746,11.84,-6.23,13.3790321025,92.4,70.8995,26.2795,75.6131683009,58.1495,-16.0005,60.3106984746,12.75,42.28,44.1606261278,130.48
2020-02-21 21:00:00,68.8535,-25.0325,73.2627498699,58.0035,-16.1225,60.2025001017,10.85,-8.91,14.0396082566,92.4,69.7135,28.3075,75.2415220374,58.0035,-16.1225,60.2025001017,11.71,44.43,45.9472414841,130.61
2020-02-21 21:30:00,67.288,-27.0115,72.5072139601,57.748,-16.1315,59.9587924849,9.54,-10.88,14.4701762256,92.4,68.078,29.4685,74.1822524345,57.748,-16.1315,59.9587924849,10.33,45.6,46.7554157291,130.67
2020-02-21 22:00:00,66.085,-29.0,72.1680485049,57.405,-15.6,59.4869231428,8.68,-13.4,15.9656631557,92.4,66.845,30.74,73.5744631309,57.405,-15.6,59.4869231428,9.44,46.34,47.29174558,131.76
2020-02-21 22:30:00,64.374,-29.4465,70.789181647,56.524,-14.8065,58.4311134435,7.85,-14.64,16.6118060427,92.4,65.104,30.0735,71.7143376059,56.524,-14.8065,58.4311134435,8.58,44.88,45.692787177,131.58
2020-02-21 23:00:00,63.2,-30.0035,69.9603459986,56.62,-15.4235,58.6831215278,6.58,-14.58,15.9960245061,92.4,63.86,30.0165,70.56266627790001,56.62,-15.4235,58.6831215278,7.24,45.44,46.013163334,132.09
2020-02-21 23:30:00,61.3265,-30.554,68.5163230059,55.9265,-16.014,58.174062934,5.4,-14.54,15.5103707241,92.4,61.9165,29.636,68.6436119989,55.9265,-16.014,58.174062934,5.99,45.65,46.041314056,132.26
2020-02-22 00:00:00,60.851,-31.1355,68.3539579048,56.561,-15.9355,58.7629720253,4.29,-15.2,15.7937994162,92.4,61.381,29.9845,68.3132300601,56.561,-15.9355,58.7629720253,4.82,45.92,46.1722730651,133.3
2020-02-22 00:30:00,60.2345,-30.855,67.6773670827,57.4745,-15.905,59.6346139021,2.76,-14.95,15.2026346401,92.4,60.6845,29.975,67.6838914754,57.4745,-15.905,59.6346139021,3.21,45.88,45.9921569401,132.97
2020-02-22 01:00:00,60.2805,-31.009,67.7886182279,57.4505,-16.159,59.6797556232,2.83,-14.85,15.1172550418,92.4,60.7205,29.751,67.6173137684,57.4505,-16.159,59.6797556232,3.27,45.91,46.0263076946,132.79
2020-02-22 01:30:00,60.6405,-31.182,68.1878828257,57.6105,-16.522,59.9328473731,3.03,-14.66,14.9698530387,92.4,61.1005,29.578,67.8832025191,57.6105,-16.522,59.9328473731,3.49,46.1,46.2319164647,132.79
2020-02-22 02:00:00,58.9495,-31.3635,66.7735927033,56.8795,-15.7135,59.0100974622,2.07,-15.65,15.7863041907,92.4,59.3695,29.6865,66.3779015373,56.8795,-15.7135,59.0100974622,2.49,45.4,45.4682317668,133.17
2020-02-22 02:30:00,58.661,-31.6415,66.6505622126,57.051,-15.5415,59.1299824391,1.6099999999999999,-16.1,16.18029975,92.4,59.051,30.0085,66.2384380345,57.051,-15.5415,59.1299824391,2.0,45.55,45.5938866516,133.95
2020-02-22 03:00:00,57.85,-32.569,66.3879677427,54.27,-15.119,56.3366404838,3.58,-17.45,17.8134471678,92.4,58.36,29.191,65.2533836747,54.27,-15.119,56.3366404838,4.09,44.31,44.4983617676,134.4
2020-02-22 03:30:00,58.034,-33.089,66.8043941444,52.784,-14.439,54.723261754,5.25,-18.65,19.3748548382,92.4,58.634,28.861,65.3521482202,52.784,-14.439,54.723261754,5.85,43.3,43.6933919489,134.62
2020-02-22 04:00:00,56.7285,-33.7535,66.0107678678,50.7285,-15.0135,52.903552758800004,6.0,-18.74,19.6770831172,92.4,57.3685,28.8765,64.2261398848,50.7285,-15.0135,52.903552758800004,6.64,43.89,44.3894323009,134.96
2020-02-22 04:30:00,55.647,-33.761,65.0875850681,49.197,-14.871,51.3954419185,6.45,-18.89,19.9608266362,92.4,56.307,28.299,63.018343758,49.197,-14.871,51.3954419185,7.11,43.17,43.7515828285,134.24
2020-02-22 05:00:00,56.8865,-33.3255,65.9292259358,51.6465,-14.5955,53.6692610579,5.24,-18.73,19.4491773605,92.4,57.4965,28.9545,64.3755433569,51.6465,-14.5955,53.6692610579,5.85,43.55,43.941153831,134.4
2020-02-22 05:30:00,56.0395,-33.3235,65.1987822931,50.3095,-14.1235,52.2543686451,5.73,-19.2,20.0367886649,92.4,56.6695,28.5865,63.4714125611,50.3095,-14.1235,52.2543686451,6.36,42.71,43.1809413978,134.02
2020-02-22 06:00:00,55.3875,-33.6325,64.7990757071,50.4875,-14.3725,52.4933939891,4.9,-19.26,19.873540198,92.4,55.9775,28.4575,62.7957786201,50.4875,-14.3725,52.4933939891,5.49,42.83,43.1804238052,134.22
2020-02-22 06:30:00,55.8795,-32.6265,64.7070863391,49.9195,-13.6265,51.7458982191,5.96,-19.0,19.9128501225,92.4,56.5195,28.6435,63.3632699006,49.9195,-13.6265,51.7458982191,6.6,42.27,42.7821563271,133.3
2020-02-22 07:00:00,57.8925,-32.048,66.1711104656,50.4425,-12.938,52.0753074907,7.45,-19.11,20.5108410359,92.4,58.6125,29.302,65.5288666181,50.4425,-12.938,52.0753074907,8.17,42.24,43.0228602025,133.46
2020-02-22 07:30:00,60.1505,-30.851,67.6007903153,53.7505,-12.661,55.2215281503,6.4,-18.19,19.2830521443,92.4,60.8205,30.179,67.8962831181,53.7505,-12.661,55.2215281503,7.07,42.84,43.4194714385,133.29
2020-02-22 08:00:00,61.129,-29.6305,67.9317390566,56.919,-14.2405,58.673370461,4.21,-15.39,15.9554442119,92.4,61.649,31.3495,69.1620586106,56.919,-14.2405,58.673370461,4.73,45.59,45.8347139186,133.03
2020-02-22 08:30:00,62.9275,-28.8545,69.2275409537,58.0675,-14.7645,59.9151484727,4.86,-14.09,14.9046200891,92.4,63.4875,31.5555,70.8971948423,58.0675,-14.7645,59.9151484727,5.42,46.32,46.6360247019,132.37
2020-02-22 09:00:00,64.2145,-28.4055,70.2166251005,59.0845,-14.8355,60.918553828,5.13,-13.57,14.5073016099,92.4,64.7745,31.6545,72.0953758607,59.0845,-14.8355,60.918553828,5.69,46.49,46.8369106582,132.06
2020-02-22 09:30:00,65.689,-28.207,71.4890171285,61.639,-15.597,63.5817012198,4.05,-12.61,13.244417692,92.4,66.189,32.163,73.5896887478,61.639,-15.597,63.5817012198,4.55,47.76,47.9762451636,132.41
2020-02-22 10:00:00,66.5965,-28.1425,72.2986453435,59.4365,-14.8025,61.2520329336,7.16,-13.34,15.1400528401,92.4,67.2565,32.3075,74.6137477178,59.4365,-14.8025,61.2520329336,7.82,47.11,47.754628048,132.5
2020-02-22 10:30:00,66.9725,-27.7545,72.4957104007,60.3725,-14.9145,62.1874671176,6.6,-12.84,14.436952587,92.4,67.6125,32.4855,75.0117181946,60.3725,-14.9145,62.1874671176,7.24,47.4,47.9497403538,132.17
2020-02-22 11:00:00,66.8715,-27.9285,72.4692943563,63.8415,-15.8285,65.7744519894,3.03,-12.1,12.4736081388,92.4,67.3115,32.5515,74.7692328736,63.8415,-15.8285,65.7744519894,3.47,48.38,48.5042812543,132.44
2020-02-22 11:30:00,66.5935,-28.043,72.2572078844,66.3635,-16.233,68.3200147925,0.23,-11.81,11.8122394151,92.4,66.8835,32.227,74.2427242311,66.3635,-16.233,68.3200147925,0.52,48.46,48.4627898495,132.19
2020-02-22 12:00:00,66.339,-28.8175,72.3278039709,64.099,-16.4475,66.1755397201,2.24,-12.37,12.5711773514,92.4,66.719,32.0725,74.0274963595,64.099,-16.4475,66.1755397201,2.62,48.52,48.5906863504,132.94
2020-02-22 12:30:00,67.022,-28.6545,72.8905265055,63.402,-16.1545,65.4276812538,3.62,-12.5,13.0136236306,92.4,67.502,32.4055,74.8774761477,63.402,-16.1545,65.4276812538,4.1,48.56,48.7327774706,133.06
2020-02-22 13:00:00,67.924,-28.637,73.7139575996,62.114,-16.037,64.1508718959,5.8100000000000005,-12.6,13.8750171171,92.4,68.514,32.453,75.8113804452,62.114,-16.037,64.1508718959,6.4,48.49,48.9105315857,133.14
2020-02-22 13:30:00,67.7025,-28.669,73.5223780032,62.0025,-15.419,63.8909662413,5.7,-13.25,14.424025097,92.4,68.2925,32.211,75.5077087273,62.0025,-15.419,63.8909662413,6.29,47.63,48.0435323431,132.93
2020-02-22 14:00:00,67.627,-28.736,73.4790366363,60.667,-15.126,62.5242414188,6.96,-13.61,15.2863893709,92.4,68.307,32.014,75.437009783,60.667,-15.126,62.5242414188,7.64,47.14,47.7550960631,132.87
2020-02-22 14:30:00,67.5915,-28.783,73.4647668018,60.8015,-15.373,62.7148429899,6.79,-13.41,15.0310412148,92.4,68.2415,32.217,75.4641465283,60.8015,-15.373,62.7148429899,7.44,47.59,48.1680568427,133.08
2020-02-22 15:00:00,67.8295,-28.9745,73.7588145275,60.0195,-15.4745,61.9822598047,7.8100000000000005,-13.5,15.5963489317,92.4,68.5495,32.1555,75.7166436822,60.0195,-15.4745,61.9822598047,8.53,47.63,48.3877856489,133.26
2020-02-22 15:30:00,67.977,-29.3215,74.0312291621,61.167,-16.2115,63.2788639377,6.8100000000000005,-13.11,14.7732257818,92.4,68.637,32.2485,75.835371175,61.167,-16.2115,63.2788639377,7.47,48.46,49.0323617624,133.79
2020-02-22 16:00:00,67.648,-29.222,73.6897359746,60.778,-15.782,62.7936048336,6.87,-13.44,15.0940551211,92.4,68.308,32.038,75.4481034089,60.778,-15.782,62.7936048336,7.53,47.82,48.4092274262,133.42
2020-02-22 16:30:00,68.068,-29.3325,74.1191485397,57.948,-14.7425,59.7939128194,10.12,-14.59,17.7561961016,92.4,68.918,31.5575,75.7995153695,57.948,-14.7425,59.7939128194,10.97,46.3,47.5818337183,133.01
2020-02-22 17:00:00,71.8385,-28.452,77.2676283203,58.4585,-14.332,60.1897204367,13.38,-14.12,19.4524754209,92.4,72.8785,31.918,79.5615138509,58.4585,-14.332,60.1897204367,14.42,46.25,48.4458347023,132.37
2020-02-22 17:30:00,72.8065,-28.617,78.2286337044,58.0565,-13.717,59.6549518586,14.75,-14.9,20.9659843556,92.4,73.9265,31.403,80.3198344822,58.0565,-13.717,59.6549518586,15.87,45.12,47.8296069396,131.8
2020-02-22 18:00:00,73.0565,-28.102,78.2749934286,58.2065,-14.212,59.9164216743,14.85,-13.89,20.3335830586,92.4,74.1765,31.428,80.5597438939,58.2065,-14.212,59.9164216743,15.97,45.64,48.3533918148,131.3
2020-02-22 18:30:00,72.782,-28.517,78.1692958456,58.412,-14.147,60.1007433648,14.37,-14.37,20.3222488913,92.4,73.882,31.833,80.4480566142,58.412,-14.147,60.1007433648,15.47,45.98,48.5126921537,132.29
2020-02-22 19:00:00,72.151,-28.582,77.6060405188,58.911,-13.822,60.510772636,13.24,-14.76,19.8281416174,92.4,73.191,31.678,79.7522298434,58.911,-13.822,60.510772636,14.28,45.5,47.6882417374,132.15
2020-02-22 19:30:00,71.714,-28.674,77.2340344149,58.994,-13.674,60.5579913141,12.72,-15.0,19.6671909535,92.4,72.724,31.756,79.3550484342,58.994,-13.674,60.5579913141,13.73,45.43,47.4594332035,132.27
2020-02-22 20:00:00,70.603,-29.0305,76.3384145712,58.793,-13.4705,60.3164257831,11.81,-15.56,19.5343210786,92.4,71.573,31.5995,78.2382433932,58.793,-13.4705,60.3164257831,12.78,45.07,46.8469134522,132.65
2020-02-22 20:30:00,68.7905,-29.415,74.8156074309,58.4305,-13.275,59.9195206527,10.36,-16.14,19.1788737938,92.4,69.6905,31.205,76.3578274655,58.4305,-13.275,59.9195206527,11.26,44.48,45.8830905672,132.6
2020-02-22 21:00:00,67.606,-29.796,73.880801647,58.356,-13.186,59.8271955886,9.25,-16.61,19.011959394,92.4,68.436,30.894,75.0861194363,58.356,-13.186,59.8271955886,10.08,44.08,45.2178371884,132.73
2020-02-22 21:30:00,65.7805,-30.267,72.4097056288,56.9605,-12.717,58.3628361995,8.82,-17.55,19.6416623533,92.4,66.6005,30.363,73.1952072833,56.9605,-12.717,58.3628361995,9.64,43.08,44.145396136,132.67
2020-02-22 22:00:00,64.892,-30.405,71.6619542644,57.242,-12.925,58.6830656067,7.65,-17.48,19.0806944318,92.4,65.642,30.385,72.3333974662,57.242,-12.925,58.6830656067,8.4,43.31,44.117072659,132.98
2020-02-22 22:30:00,63.893,-30.8705,70.959870485,57.893,-14.2405,59.6187159309,6.0,-16.63,17.6792788314,92.4,64.553,30.4095,71.3570423942,57.893,-14.2405,59.6187159309,6.66,44.65,45.1439708045,133.4
2020-02-22 23:00:00,61.609,-31.1805,69.0499273081,57.519,-13.1205,58.9964649894,4.09,-18.06,18.5173351214,92.4,62.159,30.4495,69.2164238548,57.519,-13.1205,58.9964649894,4.64,43.57,43.8163725107,133.99
2020-02-22 23:30:00,59.1845,-32.2145,67.3838189071,55.1845,-13.5045,56.8128555918,4.0,-18.71,19.1328016767,92.4,59.7345,30.1255,66.9010929694,55.1845,-13.5045,56.8128555918,4.55,43.63,43.8666091692,134.61
2020-02-23 00:00:00,58.0145,-32.4115,66.4544019799,54.5245,-13.1315,56.0834859161,3.49,-19.28,19.593327946,92.4,58.5445,29.8985,65.7371948177,54.5245,-13.1315,56.0834859161,4.02,43.03,43.2173726642,134.66
2020-02-23 00:30:00,57.7385,-32.2485,66.1339559871,55.0885,-12.9785,56.5966809495,2.65,-19.27,19.4513598496,92.4,58.2185,30.1715,65.5721980301,55.0885,-12.9785,56.5966809495,3.13,43.15,43.2633724991,134.74
2020-02-23 01:00:00,55.3865,-33.366,64.6602995527,49.8065,-12.566,51.3672249421,5.58,-20.8,21.5354684184,92.4,56.0265,28.994,63.0842352593,49.8065,-12.566,51.3672249421,6.22,41.56,42.0228747232,134.79
2020-02-23 01:30:00,54.5395,-34.1515,64.349685411,47.5695,-12.7715,49.2541220864,6.97,-21.38,22.4874476097,92.4,55.2595,28.9085,62.3643625198,47.5695,-12.7715,49.2541220864,7.69,41.68,42.383469655,135.66
2020-02-23 02:00:00,56.212,-32.643,65.0027260428,55.332,-12.973,56.8324639005,0.88,-19.67,19.6896749592,92.4,56.622,30.127,64.1380309411,55.332,-12.973,56.8324639005,1.29,43.1,43.1193007828,135.18
2020-02-23 02:30:00,56.899,-32.06,65.309568985,58.999,-13.62,60.5506928201,-2.1,-18.44,18.5591917927,92.4,57.109,30.87,64.9183701351,58.999,-13.62,60.5506928201,-1.8900000000000001,44.49,44.5301268806,135.34
2020-02-23 03:00:00,54.643,-29.924500000000002,62.3003463012,52.953,-13.9445,54.7582805542,1.69,-15.98,16.0691163416,92.4,54.913,26.4755,60.9621986911,52.953,-13.9445,54.7582805542,1.96,40.42,40.4674931272,135.3
2020-02-23 03:30:00,53.3795,-13.007,54.9413602785,52.1295,-13.477,53.8434239183,1.25,0.47000000000000003,1.3354400024,92.4,52.8895,8.473,53.5638958558,52.1295,-13.477,53.8434239183,0.76,21.95,21.9631532345,133.64
2020-02-23 04:00:00,52.8635,-13.0825,54.4582540897,52.4035,-14.2925,54.317606432,0.46,1.21,1.2944883159,92.4,52.3435,8.5475,53.0367961749,52.4035,-14.2925,54.317606432,-0.06,22.84,22.840078809,134.15
2020-02-23 04:30:00,51.117,-14.443,53.1182448693,46.767,-14.073,48.8385259606,4.35,-0.37,4.3657072737,92.4,50.747,7.337,51.2746484922,46.767,-14.073,48.8385259606,3.98,21.41,21.7767881011,134.5
2020-02-23 05:00:00,52.295,-14.3565,54.229845263,46.785,-12.9265,48.5379297792,5.51,-1.43,5.6925389766,92.4,51.975,7.4235,52.5024663921,46.785,-12.9265,48.5379297792,5.19,20.35,21.0013951917,134.78
2020-02-23 05:30:00,50.953,-14.8715,53.0789009047,42.253,-13.4215,44.3334261168,8.7,-1.45,8.8200056689,92.4,50.753,6.9285,51.2237359166,42.253,-13.4215,44.3334261168,8.5,20.35,22.0538545384,134.58
2020-02-23 06:00:00,51.555,-14.751,53.6237822799,43.675,-13.071,45.5889972033,7.88,-1.6800000000000002,8.0570962511,92.4,51.315,7.029,51.7941701932,43.675,-13.071,45.5889972033,7.64,20.1,21.5030137423,134.58
2020-02-23 06:30:00,51.9825,-14.72,54.0264630181,44.0225,-12.08,45.6498292029,7.96,-2.64,8.3863698941,92.4,51.7925,6.93,52.2540711931,44.0225,-12.08,45.6498292029,7.77,19.01,20.5366258183,134.27
2020-02-23 07:00:00,53.815,-13.4255,55.4643874504,50.035,-12.7455,51.6328286582,3.7800000000000002,-0.68,3.8406770237,92.4,53.425,8.1245,54.0392276522,50.035,-12.7455,51.6328286582,3.39,20.87,21.1435332903,133.92
2020-02-23 07:30:00,56.642,-12.562,58.0182730525,52.312,-11.752,53.6158078182,4.33,-0.81,4.4051106683,92.4,56.292,8.958,57.0003072623,52.312,-11.752,53.6158078182,3.98,20.71,21.0889663094,133.89
2020-02-23 08:00:00,58.0765,-12.116,59.3268683503,50.7465,-11.316,51.992875649,7.33,-0.8,7.3735269715000005,92.4,57.8465,9.104,58.5585209705,50.7465,-11.316,51.992875649,7.1,20.42,21.6191211662,132.9
2020-02-23 08:30:00,60.158,-11.007,61.1566759479,53.028,-12.087,54.3880901761,7.13,1.08,7.2113313611,92.4,59.928,9.883,60.7374585655,53.028,-12.087,54.3880901761,6.9,21.97,23.028045944,131.62
2020-02-23 09:00:00,61.41,-10.342,62.2747546282,54.34,-12.162,55.6843770191,7.07,1.82,7.3004999829,92.4,61.18,10.428,62.0623523885,54.34,-12.162,55.6843770191,6.84,22.59,23.6028324571,131.27
2020-02-23 09:30:00,62.9475,-10.013,63.7389043305,55.1475,-12.493,56.544865419,7.8,2.48,8.1847663375,92.4,62.7475,10.617,63.6393702455,55.1475,-12.493,56.544865419,7.6,23.11,24.3275995528,130.76
2020-02-23 10:00:00,64.661,-9.4995,65.3550718862,57.641,-13.9095,59.2955231974,7.02,4.41,8.2902653757,92.4,64.401,11.0405,65.3405038338,57.641,-13.9095,59.2955231974,6.76,24.95,25.8495667275,130.33
2020-02-23 10:30:00,65.9875,-9.4365,66.6588155348,57.1175,-14.0365,58.8169375138,8.87,4.6,9.9918416721,92.4,65.8175,11.1035,66.7475169463,57.1175,-14.0365,58.8169375138,8.7,25.14,26.6028118815,130.44
2020-02-23 11:00:00,66.387,-9.1985,67.0212367183,58.847,-14.0385,60.4983379214,7.54,4.84,8.9597544609,92.4,66.157,11.2715,67.1103223152,58.847,-14.0385,60.4983379214,7.31,25.31,26.3444908852,130.21
2020-02-23 11:30:00,66.5125,-9.117,67.1344348695,62.1925,-14.617,63.8871172088,4.32,5.5,6.9937400581,92.4,66.1525,11.353,67.1196235482,62.1925,-14.617,63.8871172088,3.96,25.97,26.2701827173,130.17
2020-02-23 12:00:00,66.538,-9.094,67.1565803179,68.218,-15.994,70.0678496887,-1.6800000000000002,6.9,7.1015772896,92.4,65.918,11.286,66.8771748805,68.218,-15.994,70.0678496887,-2.3,27.28,27.3767857865,129.93
2020-02-23 12:30:00,67.9895,-8.549,68.524867831,66.0695,-14.829,67.7132045561,1.92,6.28,6.5669475405,92.4,67.5395,11.901,68.5800106536,66.0695,-14.829,67.7132045561,1.47,26.73,26.7703903595,130.08
2020-02-23 13:00:00,67.2395,-8.8795,67.8232694619,69.3995,-15.7095,71.155315968,-2.16,6.83,7.1634139905,92.4,66.5995,11.650500000000001,67.6108537921,69.3995,-15.7095,71.155315968,-2.8,27.36,27.5029016651,130.39
2020-02-23 13:30:00,66.021,-9.68,66.7268674598,67.071,-15.83,68.9137717804,-1.05,6.15,6.2389903029,92.4,65.431,10.98,66.3458827735,67.071,-15.83,68.9137717804,-1.6400000000000001,26.81,26.8601135515,130.87
2020-02-23 14:00:00,63.546,-10.5925,64.4227845739,56.786,-14.5125,58.6111120202,6.76,3.92,7.814345782,92.4,63.246,10.2075,64.0644173645,56.786,-14.5125,58.6111120202,6.46,24.72,25.5501467706,131.26
2020-02-23 14:30:00,62.6875,-11.6085,63.753273865,48.9575,-11.9185,50.3873738996,13.73,0.31,13.7334991899,92.4,62.7075,9.3415,63.3994809009,48.9575,-11.9185,50.3873738996,13.75,21.26,25.3189671985,131.81
2020-02-23 15:00:00,61.6275,-12.3825,62.859168484,39.5075,-10.6625,40.9210393624,22.12,-1.72,22.1867708331,92.4,61.9875,8.6475,62.5877736663,39.5075,-10.6625,40.9210393624,22.48,19.31,29.634886536,132.12
2020-02-23 15:30:00,59.7785,-13.473,61.2779796603,32.7885,-11.133,34.62700422,26.99,-2.34,27.0912476641,92.4,60.3485,7.607,60.8260462405,32.7885,-11.133,34.62700422,27.56,18.74,33.3277842048,132.25
2020-02-23 16:00:00,58.763,-13.934,60.3924376474,31.533,-12.194,33.8086338825,27.23,-1.74,27.2855364616,92.4,59.323,7.136,59.7506554357,31.533,-12.194,33.8086338825,27.79,19.33,33.8516321615,132.1
2020-02-23 16:30:00,59.063,-13.817,60.6576248958,31.253,-12.407,33.6256398898,27.81,-1.4100000000000001,27.8457213949,92.4,59.653,7.133,60.0779501814,31.253,-12.407,33.6256398898,28.4,19.54,34.4727660625,131.71
2020-02-23 17:00:00,58.0595,-13.5575,59.6214000716,28.0095,-11.7775,30.3848909246,30.05,-1.78,30.1026726388,92.4,58.7495,7.2625,59.1966861953,28.0095,-11.7775,30.3848909246,30.74,19.04,36.1589435686,131.27
2020-02-23 17:30:00,58.8195,-12.993500000000001,60.2375681988,28.0395,-11.5335,30.3188915117,30.78,-1.46,30.8146069259,92.4,59.5495,7.6665,60.0409707825,28.0395,-11.5335,30.3188915117,31.51,19.2,36.8987818227,130.54
2020-02-23 18:00:00,59.4115,-12.505,60.7132716731,32.3215,-11.205,34.2086449198,27.09,-1.3,27.1211743846,92.4,59.9815,8.015,60.514631018,32.3215,-11.205,34.2086449198,27.66,19.22,33.6821020722,130.15
2020-02-23 18:30:00,60.0985,-12.3545,61.3552228624,31.8085,-11.1345,33.7010053633,28.29,-1.22,28.3162938959,92.4,60.7385,8.1555,61.2835831402,31.8085,-11.1345,33.7010053633,28.93,19.29,34.771381911,130.18
2020-02-23 19:00:00,59.8885,-12.3485,61.148326915,31.8185,-10.8885,33.629992187,28.07,-1.46,28.107943717,92.4,60.4985,8.2515,61.0586255536,31.8185,-10.8885,33.629992187,28.68,19.14,34.480168213,130.56
2020-02-23 19:30:00,59.152,-12.456,60.4492435023,31.522,-10.316,33.1670972501,27.63,-2.14,27.7127497733,92.4,59.762,8.014,60.2969388941,31.522,-10.316,33.1670972501,28.24,18.33,33.6672912483,130.2
2020-02-23 20:00:00,58.2775,-12.733,59.6522949705,31.4775,-10.653,33.2313017387,26.8,-2.08,26.8805952315,92.4,58.8575,7.807,59.3730120109,31.4775,-10.653,33.2313017387,27.38,18.46,33.0217504079,130.51
2020-02-23 20:30:00,56.6805,-13.0885,58.1720543947,26.8505,-10.3785,28.7865005254,29.83,-2.71,29.9528462754,92.4,57.3705,7.4415,57.8511036412,26.8505,-10.3785,28.7865005254,30.52,17.82,35.3415166624,130.43
2020-02-23 21:00:00,54.7285,-13.4525,56.3575945947,26.1885,-10.1925,28.1020388673,28.54,-3.26,28.7255844153,92.4,55.3785,7.1675,55.840409369,26.1885,-10.1925,28.1020388673,29.19,17.36,33.9621215474,130.88
2020-02-23 21:30:00,53.7125,-13.8225,55.4625473856,26.0725,-10.5525,28.1270423703,27.64,-3.27,27.8327594751,92.4,54.3125,6.9275,54.7525151249,26.0725,-10.5525,28.1270423703,28.24,17.48,33.2121664454,131.34
2020-02-23 22:00:00,52.564,-14.806000000000001,54.6094472779,26.774,-11.676,29.2091775304,25.79,-3.13,25.9792417133,92.4,53.094,6.094,53.4425829466,26.774,-11.676,29.2091775304,26.32,17.77,31.7571299081,131.81
2020-02-23 22:30:00,52.027,-15.103,54.1748035345,28.087,-12.003,30.5442560558,23.94,-3.1,24.1398757246,92.4,52.477,5.777,52.7940267265,28.087,-12.003,30.5442560558,24.39,17.78,30.1827848284,131.81
2020-02-23 23:00:00,52.3725,-15.3515,54.5760690092,30.9725,-11.9215,33.1876169452,21.4,-3.43,21.6731377516,92.4,52.7125,5.6785,53.0174784246,30.9725,-11.9215,33.1876169452,21.74,17.6,27.9711923235,132.52
2020-02-23 23:30:00,51.822,-15.506,54.0921040449,30.992,-11.936,33.2110246756,20.83,-3.5700000000000003,21.1337124046,92.4,52.152,5.634,52.4554388029,30.992,-11.936,33.2110246756,21.16,17.57,27.503645213,132.88
2020-02-24 00:00:00,55.3705,-14.038,57.1223048752,39.0305,-9.638,40.2028727114,16.34,-4.4,16.9220447937,92.4,55.5505,6.9719999999999995,55.9863093466,39.0305,-9.638,40.2028727114,16.52,16.61,23.4265341013,132.78
2020-02-24 00:30:00,58.485,-12.623,59.8317253136,47.465,-8.593,48.2365615897,11.02,-4.03,11.7337675109,92.4,58.445,8.227,59.0211958029,47.465,-8.593,48.2365615897,10.98,16.82,20.0866323708,132.48
2020-02-24 01:00:00,56.6295,-13.211,58.1500712919,45.0995,-8.281,45.8534607336,11.53,-4.93,12.5397687379,92.4,56.6195,7.609,57.1284925519,45.0995,-8.281,45.8534607336,11.52,15.89,19.6265763698,132.33
2020-02-24 01:30:00,55.899,-13.3725,57.4762729937,45.699,-8.6125,46.5034811304,10.2,-4.76,11.2560028429,92.4,55.829,7.4775,56.3275265501,45.699,-8.6125,46.5034811304,10.13,16.09,19.0132848293,132.44
2020-02-24 02:00:00,54.7565,-13.878,56.487814405,43.2965,-8.888,44.1993603602,11.46,-4.99,12.4992679786,92.4,54.7265,7.082,55.1828281828,43.2965,-8.888,44.1993603602,11.43,15.97,19.6388848971,132.82
2020-02-24 02:30:00,53.093,-14.6345,55.0729991852,39.733,-9.3845,40.8262186499,13.36,-5.25,14.3545149692,92.4,53.123,6.6955,53.5432801503,39.733,-9.3845,40.8262186499,13.39,16.08,20.9250686976,133.89
