Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-24 03:00:00,52.7555,-14.7275,54.7726394882,38.4255,-9.0175,39.4694103896,14.33,-5.71,15.4257252666,92.4,52.8355,6.6425,53.2514118733,38.4255,-9.0175,39.4694103896,14.41,15.66,21.2810643531,134.07
2020-02-24 03:30:00,53.8685,-14.0615,55.6735222031,42.4585,-9.9215,43.6022979268,11.41,-4.14,12.13786225,92.4,53.8285,7.3385,54.3264299812,42.4585,-9.9215,43.6022979268,11.37,17.26,20.668442128,133.92
2020-02-24 04:00:00,55.199,-13.2915,56.7766992106,48.159,-10.9415,49.3862906407,7.04,-2.35,7.4218663421,92.4,54.989,8.0885,55.5806976679,48.159,-10.9415,49.3862906407,6.83,19.03,20.2185508877,133.92
2020-02-24 04:30:00,57.971,-11.1385,59.0313732116,57.641,-11.538499999999999,58.7845376204,0.33,0.4,0.5185556865000001,92.4,57.471,10.211500000000001,58.3711450397,57.641,-11.538499999999999,58.7845376204,-0.17,21.75,21.7506643577,133.66
2020-02-24 05:00:00,58.328,-10.896,59.3369901495,58.068,-11.536,59.202803312,0.26,0.64,0.6907966416,92.4,57.858,10.314,58.7701179172,58.068,-11.536,59.202803312,-0.21,21.85,21.85100913,133.19
2020-02-24 05:30:00,58.956,-10.781,59.9336290992,57.986,-12.141,59.2433969063,0.97,1.3599999999999999,1.6704789732,92.4,58.486,10.299,59.3858703481,57.986,-12.141,59.2433969063,0.5,22.44,22.4455697188,132.71
2020-02-24 06:00:00,60.0625,-10.741,61.0153504231,57.3925,-11.501,58.5335122579,2.67,0.76,2.7760583567,92.4,59.6725,10.289,60.553041024,57.3925,-11.501,58.5335122579,2.2800000000000002,21.79,21.9089593546,132.4
2020-02-24 06:30:00,62.648,-9.963,63.4352683686,56.748,-11.323,57.8666210608,5.9,1.3599999999999999,6.0547171693,92.4,62.378,11.007,63.3416840082,56.748,-11.323,57.8666210608,5.63,22.33,23.0288037032,132.21
2020-02-24 07:00:00,65.2235,-9.236,65.8741880273,56.1935,-12.036,57.4680323158,9.03,2.8,9.4541472381,92.4,65.0535,11.794,66.1139644723,56.1935,-12.036,57.4680323158,8.86,23.83,25.4237782401,132.21
2020-02-24 07:30:00,69.4775,-7.365,69.8667748737,61.1575,-12.685,62.4591789191,8.32,5.32,9.875464546,92.4,69.2875,13.135,70.5215277858,61.1575,-12.685,62.4591789191,8.13,25.82,27.0697118566,130.12
2020-02-24 08:00:00,70.85,-6.6545000000000005,71.1618217182,59.1,-12.9445,60.5009923906,11.75,6.29,13.3276629609,92.4,70.78,13.8555,72.1233892732,59.1,-12.9445,60.5009923906,11.68,26.8,29.2346096263,129.83
2020-02-24 08:30:00,71.995,-6.343,72.2738796108,57.495,-13.413,59.0388312384,14.5,7.07,16.1317977919,92.4,72.025,14.417,73.4537304294,57.495,-13.413,59.0388312384,14.53,27.83,31.3947415979,130.48
2020-02-24 09:00:00,71.61,-6.458,71.9006110127,55.25,-13.348,56.8395250156,16.36,6.89,17.7516675273,92.4,71.73,14.282,73.1380094342,55.25,-13.348,56.8395250156,16.48,27.63,32.1715293388,130.48
2020-02-24 09:30:00,73.1765,-5.8165,73.4073008937,56.7465,-13.1565,58.2516845636,16.43,7.34,17.9950131981,92.4,73.2865,14.8835,74.7825491308,56.7465,-13.1565,58.2516845636,16.54,28.04,32.5547723076,130.27
2020-02-24 10:00:00,75.026,-5.294,75.2125462406,58.256,-12.834,59.6529386703,16.77,7.54,18.3870742643,92.4,75.156,15.346,76.7067405904,58.256,-12.834,59.6529386703,16.9,28.18,32.8591296294,129.94
2020-02-24 10:30:00,74.671,-5.386,74.8649934015,57.291,-12.656,58.6722508261,17.38,7.27,18.8392489235,92.4,74.841,15.184,76.3657589303,57.291,-12.656,58.6722508261,17.55,27.84,32.91,129.76
2020-02-24 11:00:00,75.856,-4.943,76.0168796058,57.076,-12.333,58.3932587291,18.78,7.39,20.1816872436,92.4,76.066,15.647,77.6586438524,57.076,-12.333,58.3932587291,18.99,27.98,33.8156842308,129.99
2020-02-24 11:30:00,75.668,-5.0815,75.8384326463,56.648,-12.5415,58.01969602,19.02,7.46,20.4306632296,92.4,75.908,15.5285,77.4800540543,56.648,-12.5415,58.01969602,19.26,28.07,34.0422164378,130.03
2020-02-24 12:00:00,71.496,-5.157,71.6817456888,57.296,-13.267,58.8119452577,14.2,8.11,16.3527398316,92.4,71.506,15.603,73.1885349286,57.296,-13.267,58.8119452577,14.21,28.87,32.1776475212,130.57
2020-02-24 12:30:00,71.568,-5.191,71.7560109329,57.128,-12.981,58.5842533877,14.44,7.79,16.4072453508,92.4,71.588,15.579,73.2635447204,57.128,-12.981,58.5842533877,14.46,28.56,32.0119540172,130.48
2020-02-24 13:00:00,71.516,-5.272,71.7100567564,58.306,-13.432,59.8331702319,13.21,8.16,15.52706347,92.4,71.506,15.578,73.1832092764,58.306,-13.432,59.8331702319,13.2,29.01,31.8719327936,130.76
2020-02-24 13:30:00,70.619,-5.6535,70.8449378802,57.379,-13.0235,58.8384329605,13.24,7.37,15.1530359994,92.4,70.599,15.0965,72.1950352396,57.379,-13.0235,58.8384329605,13.22,28.12,31.0725409325,130.4
2020-02-24 14:00:00,70.419,-5.527,70.6355667493,60.189,-13.217,61.623086664,10.23,7.69,12.7980076574,92.4,70.279,15.253,71.9151712089,60.189,-13.217,61.623086664,10.09,28.47,30.2051154608,130.64
2020-02-24 14:30:00,70.0465,-5.445,70.2578122863,62.3265,-13.345,63.7391687054,7.72,7.9,11.0457412608,92.4,69.8065,15.375,71.4796339334,62.3265,-13.345,63.7391687054,7.48,28.72,29.6780861917,130.75
2020-02-24 15:00:00,69.6215,-5.7685,69.860066236,62.5815,-13.4885,64.0186205295,7.04,7.72,10.4479663093,92.4,69.3615,15.0715,70.9800520886,62.5815,-13.4885,64.0186205295,6.78,28.56,29.3537391145,131.02
2020-02-24 15:30:00,69.275,-5.953,69.5303087437,60.305,-13.553,61.8091970017,8.97,7.6,11.7567384933,92.4,69.075,14.947,70.6736756791,60.305,-13.553,61.8091970017,8.77,28.5,29.8188346519,131.07
2020-02-24 16:00:00,70.1405,-5.921,70.3899707434,57.1105,-13.541,58.6938488366,13.03,7.62,15.0945453724,92.4,70.1105,15.039,71.7053256826,57.1105,-13.541,58.6938488366,13.0,28.58,31.3977132925,131.18
2020-02-24 16:30:00,67.35,-5.989,67.6157571946,57.13,-14.099,58.8440200955,10.22,8.11,13.0468578593,92.4,67.21,14.861,68.8333743253,57.13,-14.099,58.8440200955,10.08,28.96,30.6641158359,130.86
2020-02-24 17:00:00,65.452,-6.57,65.7809182362,56.982,-14.57,58.8152465267,8.47,8.0,11.6507896728,92.4,65.222,14.33,66.7776772881,56.982,-14.57,58.8152465267,8.24,28.9,30.0517487012,131.07
2020-02-24 17:30:00,64.994,-6.889,65.3580779782,55.514,-14.169,57.2936711775,9.48,7.28,11.9527737367,92.4,64.814,13.991,66.3068825764,55.514,-14.169,57.2936711775,9.3,28.16,29.655953871,131.13
2020-02-24 18:00:00,64.831,-6.915,65.198740678,55.311,-13.285,56.8840746255,9.52,6.37,11.454575505,92.4,64.661,13.925,66.1434089385,55.311,-13.285,56.8840746255,9.35,27.21,28.7716283863,130.99
2020-02-24 18:30:00,65.4495,-6.968,65.8193746115,57.0195,-13.358,58.5632951963,8.43,6.39,10.5781378323,92.4,65.2295,13.752,66.6633720588,57.0195,-13.358,58.5632951963,8.21,27.11,28.3258927485,130.72
2020-02-24 19:00:00,65.578,-6.871,65.9369754008,60.178,-13.621,61.7002700561,5.4,6.75,8.6442177205,92.4,65.258,13.889,66.7196439214,60.178,-13.621,61.7002700561,5.08,27.51,27.9751050043,130.9
2020-02-24 19:30:00,63.727,-7.4215,64.1576900399,59.137,-13.7815,60.7216148604,4.59,6.36,7.8433220003,92.4,63.357,13.1985,64.7171526819,59.137,-13.7815,60.7216148604,4.22,26.98,27.3080354475,130.57
2020-02-24 20:00:00,62.979,-7.575,63.4329178424,60.829,-13.405,62.2885323796,2.15,5.83,6.2138072065,92.4,62.539,12.915,63.8586231139,60.829,-13.405,62.2885323796,1.71,26.32,26.3754905168,130.24
2020-02-24 20:30:00,60.997,-7.979,61.5166518107,60.157,-12.749,61.4931024587,0.84,4.77,4.8433975678,92.4,60.527,12.191,61.7425154169,60.157,-12.749,61.4931024587,0.37,24.94,24.942744436,129.44
2020-02-24 21:00:00,62.3735,-8.1565,62.9045466918,58.4235,-12.5165,59.7492102416,3.95,4.36,5.8832049089,92.4,62.0035,12.1235,63.1776326282,58.4235,-12.5165,59.7492102416,3.58,24.64,24.8987148263,129.8
2020-02-24 21:30:00,62.958,-8.4455,63.5219350638,56.518,-12.5755,57.900151331800004,6.44,4.13,7.6505228579,92.4,62.708,11.9845,63.8429440443,56.518,-12.5755,57.900151331800004,6.19,24.56,25.3280417719,130.16
2020-02-24 22:00:00,61.9055,-8.9425,62.5480554174,56.9255,-12.7025,58.325518056,4.98,3.76,6.2400320512,92.4,61.5855,11.5575,62.6605906172,56.9255,-12.7025,58.325518056,4.66,24.26,24.7035058241,130.58
2020-02-24 22:30:00,59.8795,-9.727,60.6643968836,56.4895,-12.687,57.8966629371,3.39,2.96,4.5004110923,92.4,59.4995,10.933,60.4956278523,56.4895,-12.687,57.8966629371,3.01,23.62,23.811016358,131.15
2020-02-24 23:00:00,58.011,-10.4285,58.9409003431,55.601,-12.3885,56.9644286661,2.41,1.96,3.1063966263,92.4,57.581,10.5615,58.5415821724,55.601,-12.3885,56.9644286661,1.98,22.95,23.0352534173,132.34
2020-02-24 23:30:00,56.8045,-10.7495,57.812654069,55.4145,-12.6195,56.8332525068,1.3900000000000001,1.87,2.3300214591,92.4,56.3245,10.3805,57.2730659254,55.4145,-12.6195,56.8332525068,0.91,23.0,23.0179951342,132.77
2020-02-25 00:00:00,55.8635,-10.751,56.8886160251,55.9135,-12.850999999999999,57.3713141147,-0.05,2.1,2.1005951538,92.4,55.3335,10.289,56.2819664124,55.9135,-12.850999999999999,57.3713141147,-0.58,23.14,23.1472676573,132.56
2020-02-25 00:30:00,54.3905,-11.177,55.5270368312,53.9905,-12.657,55.454249064,0.4,1.48,1.5331014317,92.4,53.8905,9.733,54.7623710156,53.9905,-12.657,55.454249064,-0.1,22.39,22.3902233129,132.12
2020-02-25 01:00:00,53.8295,-11.5595,55.0566718073,51.0795,-12.9395,52.6929405186,2.75,1.38,3.0768327871,92.4,53.4095,9.4805,54.2443966738,51.0795,-12.9395,52.6929405186,2.33,22.42,22.5407475475,132.58
2020-02-25 01:30:00,52.221,-12.277,53.6447347836,49.421,-13.157,51.1423688345,2.8,0.88,2.9350298125,92.4,51.771,8.883,52.5275559112,49.421,-13.157,51.1423688345,2.35,22.04,22.164929505899998,132.97
2020-02-25 02:00:00,51.439,-12.725999999999999,52.9898272973,47.479,-12.776,49.167892135,3.96,0.05,3.960315644,92.4,51.069,8.344,51.746160215,47.479,-12.776,49.167892135,3.59,21.12,21.4229433085,132.81
2020-02-25 02:30:00,51.865,-12.5875,53.3706228299,48.365,-13.0975,50.1070626883,3.5,0.51,3.5369619732,92.4,51.465,8.5625,52.1724317169,48.365,-13.0975,50.1070626883,3.1,21.66,21.8807129683,133.13
2020-02-25 03:00:00,52.245,-12.184,53.646900013,49.785,-12.474,51.3239408171,2.46,0.29,2.4770345173,92.4,51.805,9.006,52.5819936956,49.785,-12.474,51.3239408171,2.02,21.48,21.5747723047,133.13
2020-02-25 03:30:00,53.0595,-11.459,54.282770943,54.2695,-13.009,55.8069235064,-1.21,1.55,1.9663672088,92.4,52.4895,9.751,53.3875417232,54.2695,-13.009,55.8069235064,-1.78,22.76,22.8294984614,133.2
2020-02-25 04:00:00,51.2255,-12.154,52.6476169095,51.5555,-13.854,53.3844817925,-0.33,1.7000000000000002,1.7317332358000002,92.4,50.6555,9.166,51.4781044353,51.5555,-13.854,53.3844817925,-0.9,23.02,23.0375866792,133.49
2020-02-25 04:30:00,50.207,-12.805,51.8141956803,48.017,-13.325,49.8315955394,2.19,0.52,2.2508887134,92.4,49.757,8.625,50.4990066635,48.017,-13.325,49.8315955394,1.74,21.95,22.0188578269,133.93
2020-02-25 05:00:00,51.2665,-12.319,52.7258170468,49.4365,-11.999,50.8718343806,1.83,-0.32,1.8577674774,92.4,50.8065,8.971,51.5924343606,49.4365,-11.999,50.8718343806,1.37,20.97,21.0147043757,133.57
2020-02-25 05:30:00,52.6765,-12.2035,54.0716105225,50.3765,-12.0835,51.8054314189,2.3,-0.12,2.3031283073,92.4,52.2465,9.0065,53.0171086018,50.3765,-12.0835,51.8054314189,1.87,21.09,21.1727419103,133.24
2020-02-25 06:00:00,54.8925,-11.2265,56.028750285,54.3925,-12.8565,55.8912662989,0.5,1.63,1.7049633427000002,92.4,54.3625,10.0935,55.2915920236,54.3925,-12.8565,55.8912662989,-0.03,22.95,22.9500196078,133.53
2020-02-25 06:30:00,56.482,-10.271,57.4082726182,53.372,-12.781,54.8810016764,3.11,2.51,3.9965234892,92.4,56.072,10.899000000000001,57.1214266716,53.372,-12.781,54.8810016764,2.7,23.68,23.8334303028,132.69
2020-02-25 07:00:00,58.483,-9.9095,59.31660374,50.293,-12.9095,51.9234151347,8.19,3.0,8.7221614294,92.4,58.253,11.1905,59.3181194851,50.293,-12.9095,51.9234151347,7.96,24.1,25.3805358493,132.4
2020-02-25 07:30:00,59.3545,-9.6035,60.1263992145,47.9545,-12.3635,49.5226231383,11.4,2.76,11.729347808,92.4,59.2645,11.1365,60.3017627644,47.9545,-12.3635,49.5226231383,11.31,23.5,26.0799942485,131.19
2020-02-25 08:00:00,59.596,-10.044,60.4364554884,41.816,-13.544,43.9547243422,17.78,3.5,18.1212140874,92.4,59.746,10.916,60.7350275541,41.816,-13.544,43.9547243422,17.93,24.46,30.327817264,131.67
2020-02-25 08:30:00,59.587,-10.208,60.4550563063,38.437,-13.518,40.7448069452,21.15,3.31,21.407442631,92.4,59.877,10.682,60.8223663877,38.437,-13.518,40.7448069452,21.44,24.2,32.3313099023,131.34
2020-02-25 09:00:00,59.5065,-10.2925,60.3900579442,39.0565,-13.6025,41.3574442936,20.45,3.31,20.7161434635,92.4,59.7665,10.5775,60.695288355,39.0565,-13.6025,41.3574442936,20.71,24.18,31.836716225099998,131.34
2020-02-25 09:30:00,60.3075,-10.279,61.1772212286,34.8575,-13.099,37.2374691306,25.45,2.8200000000000003,25.6057591178,92.4,60.7675,10.511,61.6698482019,34.8575,-13.099,37.2374691306,25.91,23.61,35.0536759841,130.96
2020-02-25 10:00:00,65.517,-8.109,66.0169157868,43.407,-11.639,44.9403378937,22.11,3.5300000000000002,22.3900200982,92.4,65.857,12.511,67.0348384797,43.407,-11.639,44.9403378937,22.45,24.15,32.9730950928,130.4
2020-02-25 10:30:00,66.4115,-7.5685,66.8413758424,49.9515,-13.5185,51.7484511314,16.46,5.95,17.5024026922,92.4,66.5315,12.8115,67.7537823631,49.9515,-13.5185,51.7484511314,16.58,26.33,31.1153547304,129.63
2020-02-25 11:00:00,66.817,-7.5535,67.2425969996,55.467,-13.6935,57.1323028702,11.35,6.14,12.9043442298,92.4,66.717,13.0465,67.9806535071,55.467,-13.6935,57.1323028702,11.25,26.74,29.0101723538,130.34
2020-02-25 11:30:00,67.755,-7.014,68.1170773081,59.635,-13.534,61.1514708,8.12,6.52,10.4136833061,92.4,67.505,13.536,68.8487350719,59.635,-13.534,61.1514708,7.87,27.07,28.1908105595,130.27
2020-02-25 12:00:00,68.8585,-6.4155,69.1567181299,60.5785,-13.6255,62.091939191,8.28,7.21,10.9791848513,92.4,68.6085,14.3145,70.0858843313,60.5785,-13.6255,62.091939191,8.03,27.94,29.0710250937,130.8
2020-02-25 12:30:00,67.736,-6.8795,68.0844564952,51.676,-13.3795,53.3799587509,16.06,6.5,17.3255187513,92.4,67.796,13.8805,69.2023547016,51.676,-13.3795,53.3799587509,16.12,27.26,31.669575305,130.76
2020-02-25 13:00:00,68.9475,-6.9285,69.2947463268,49.6975,-12.7685,51.311559112,19.25,5.84,20.1163639856,92.4,69.1675,13.9415,70.5585464597,49.6975,-12.7685,51.311559112,19.47,26.71,33.0530633981,130.91
2020-02-25 13:30:00,65.9455,-8.4315,66.4823221804,43.9255,-13.1315,45.8463285607,22.02,4.7,22.5160031977,92.4,66.2555,12.3685,67.4000821402,43.9255,-13.1315,45.8463285607,22.33,25.5,33.8951161674,130.77
2020-02-25 14:00:00,61.956,-10.119,62.7769073545,35.046,-13.559,37.5775012075,26.91,3.44,27.1289826569,92.4,62.476,10.701,63.3858184218,35.046,-13.559,37.5775012075,27.43,24.26,36.6190182829,130.81
2020-02-25 14:30:00,61.4705,-10.074,62.2905116872,38.2305,-14.544,40.9035336646,23.24,4.47,23.6659776895,92.4,61.8305,10.646,62.7403223314,38.2305,-14.544,40.9035336646,23.6,25.19,34.5180546961,130.48
2020-02-25 15:00:00,66.3205,-7.6765,66.7632936013,57.4305,-14.7965,59.3059756053,8.89,7.12,11.3897541677,92.4,66.1205,13.0835,67.4025110252,57.4305,-14.7965,59.3059756053,8.69,27.88,29.2029193746,130.82
2020-02-25 15:30:00,67.5435,-6.7975,67.8846845651,59.8135,-14.2575,61.4892762073,7.73,7.46,10.7426486492,92.4,67.2735,13.9325,68.7010797477,59.8135,-14.2575,61.4892762073,7.46,28.19,29.1603789413,130.69
2020-02-25 16:00:00,68.317,-5.7045,68.5547504499,65.897,-14.3645,67.4444472826,2.42,8.66,8.9917740185,92.4,67.867,15.0055,69.5060768512,65.897,-14.3645,67.4444472826,1.97,29.37,29.4359949721,130.65
2020-02-25 16:30:00,65.6465,-5.7815,65.9005971483,64.1265,-14.4215,65.7281344973,1.52,8.64,8.7726848798,92.4,65.1165,14.9785,66.8170190483,64.1265,-14.4215,65.7281344973,0.99,29.4,29.4166636449,130.94
2020-02-25 17:00:00,64.702,-6.3629999999999995,65.0141259497,61.602,-14.423,63.2679170907,3.1,8.06,8.6356007319,92.4,64.252,14.437,65.8539784144,61.602,-14.423,63.2679170907,2.65,28.86,28.9814095585,130.9
2020-02-25 17:30:00,64.946,-6.774,65.2983153841,60.326,-14.464,62.0357443092,4.62,7.69,8.9710924641,92.4,64.566,14.076,66.0825402962,60.326,-14.464,62.0357443092,4.24,28.54,28.8532355205,131.13
2020-02-25 18:00:00,65.2755,-6.692,65.6176330284,60.4655,-14.512,62.1825926948,4.8100000000000005,7.82,9.1808768644,92.4,64.9055,14.128,66.4253288607,60.4655,-14.512,62.1825926948,4.44,28.64,28.9821186251,131.05
2020-02-25 18:30:00,66.2305,-6.6275,66.5612716713,62.3905,-14.3975,64.0301686434,3.84,7.77,8.6670929382,92.4,65.8205,14.0925,67.3122334832,62.3905,-14.3975,64.0301686434,3.43,28.49,28.6957313899,130.62
2020-02-25 19:00:00,66.585,-7.026,66.9546630266,60.895,-14.216,62.5323570722,5.69,7.19,9.1690893768,92.4,66.245,13.744,67.6557282202,60.895,-14.216,62.5323570722,5.35,27.96,28.4672460909,130.75
2020-02-25 19:30:00,66.201,-7.1125,66.5819799739,62.611,-14.1425,64.188376107,3.59,7.03,7.8936050066,92.4,65.801,13.5275,67.177115577,62.611,-14.1425,64.188376107,3.19,27.67,27.8532762884,130.53
2020-02-25 20:00:00,63.9495,-7.9335,64.4397313193,59.9795,-14.0535,61.6039063899,3.9699999999999998,6.12,7.2948817674,92.4,63.5595,12.4865,64.7743986657,59.9795,-14.0535,61.6039063899,3.58,26.54,26.7803659422,129.93
2020-02-25 20:30:00,64.6795,-7.2935,65.0894220477,64.2595,-13.9335,65.7527623944,0.42,6.64,6.6532698728,92.4,64.1595,13.2165,65.5066203715,64.2595,-13.9335,65.7527623944,-0.1,27.15,27.1501841614,130.33
2020-02-25 21:00:00,64.3015,-7.8925,64.7840602193,62.9215,-13.6425,64.3834836623,1.38,5.75,5.9132816608,92.4,63.8115,12.4375,65.0122983635,62.9215,-13.6425,64.3834836623,0.89,26.08,26.0951815476,129.78
2020-02-25 21:30:00,64.601,-8.29,65.1307400618,58.761,-13.43,60.2761977981,5.84,5.14,7.7797943418,92.4,64.301,11.9,65.3928788248,58.761,-13.43,60.2761977981,5.54,25.33,25.9287581654,129.35
2020-02-25 22:00:00,63.1265,-14.82,64.8427899018,59.3165,-12.84,60.6903021269,3.81,-1.98,4.2937745632,92.4,63.1365,18.12,65.6852497312,59.3165,-12.84,60.6903021269,3.8200000000000003,30.96,31.1947752035,129.57
2020-02-25 22:30:00,61.757,-18.6595,64.5143704088,60.727,-13.2895,62.1641322569,1.03,-5.37,5.4678880749,92.4,61.687,20.9105,65.134744793,60.727,-13.2895,62.1641322569,0.96,34.2,34.2134710312,130.5
2020-02-25 23:00:00,59.579,-19.7605,62.7704914849,58.929,-13.4205,60.4378760485,0.65,-6.34,6.3732330885,92.4,59.489,20.6595,62.9742491916,58.929,-13.4205,60.4378760485,0.56,34.08,34.0846006284,131.82
2020-02-25 23:30:00,56.8975,-20.988,60.6450463785,56.4275,-13.808,58.0923714463,0.47000000000000003,-7.18,7.1953665647,92.4,56.7775,20.162,60.251064308,56.4275,-13.808,58.0923714463,0.35000000000000003,33.97,33.9718030137,133.0
2020-02-26 00:00:00,56.195,-21.242,60.0757903735,56.325,-13.662,57.9582252057,-0.13,-7.58,7.5811146938,92.4,56.085,20.308,59.6484877344,56.325,-13.662,57.9582252057,-0.24,33.97,33.9708477963,133.7
2020-02-26 00:30:00,57.1695,-20.5085,60.7367294353,59.8795,-13.4785,61.3777197564,-2.71,-7.03,7.5342551058,92.4,56.9095,20.9415,60.6402309733,59.8795,-13.4785,61.3777197564,-2.9699999999999998,34.42,34.5478986336,133.48
2020-02-26 01:00:00,56.758,-20.421,60.3198790201,61.048,-13.231,62.4653317049,-4.29,-7.19,8.3725862193,92.4,56.448,20.609,60.0924919187,61.048,-13.231,62.4653317049,-4.6,33.84,34.1512166694,132.74
2020-02-26 01:30:00,56.3945,-20.7135,60.0781883257,61.1745,-13.8335,62.7190973508,-4.78,-6.88,8.3775175321,92.4,56.0445,20.6565,59.7300340909,61.1745,-13.8335,62.7190973508,-5.13,34.49,34.8694278703,133.25
2020-02-26 02:00:00,56.332,-20.8435,60.0645129527,60.432,-13.6935,61.9640102499,-4.1,-7.15,8.2421174464,92.4,56.022,20.5765,59.6812938554,60.432,-13.6935,61.9640102499,-4.41,34.27,34.5525831162,133.42
2020-02-26 02:30:00,56.285,-20.9665,60.0632612106,60.625,-13.3465,62.0767241988,-4.34,-7.62,8.7692645074,92.4,55.955,20.6835,59.6554205186,60.625,-13.3465,62.0767241988,-4.67,34.03,34.3489417595,133.76
2020-02-26 03:00:00,56.5355,-20.7565,60.2253688449,61.0555,-13.3465,62.4972250784,-4.52,-7.41,8.6797753427,92.4,56.2055,20.8735,59.9563277103,61.0555,-13.3465,62.4972250784,-4.85,34.22,34.5619863434,133.76
2020-02-26 03:30:00,56.4985,-21.1745,60.3360584767,60.4985,-13.9045,62.0757893425,-4.0,-7.27,8.2977647593,92.4,56.1885,20.7855,59.9098033923,60.4985,-13.9045,62.0757893425,-4.31,34.69,34.9567189536,134.36
2020-02-26 04:00:00,55.4945,-21.4465,59.4944694278,59.2745,-13.9865,60.9022867592,-3.7800000000000002,-7.46,8.3630138108,92.4,55.1945,20.6135,58.9181569001,59.2745,-13.9865,60.9022867592,-4.08,34.6,34.8397244536,134.46
2020-02-26 04:30:00,54.167,-22.1175,58.5085266884,56.507,-14.2175,58.2681590172,-2.34,-7.9,8.2392718125,92.4,53.927,19.8525,57.4651467,56.507,-14.2175,58.2681590172,-2.58,34.07,34.1675474683,134.29
2020-02-26 05:00:00,54.982,-22.16,59.279726079,56.932,-14.08,58.647242254,-1.9500000000000002,-8.08,8.3119732916,92.4,54.772,20.04,58.323010759,56.932,-14.08,58.647242254,-2.16,34.12,34.188302093,134.73
2020-02-26 05:30:00,55.8245,-21.436,59.7986362407,58.0545,-13.456,59.5935307416,-2.23,-7.98,8.2857286946,92.4,55.6145,20.024,59.1095016579,58.0545,-13.456,59.5935307416,-2.44,33.48,33.5687950335,133.47
2020-02-26 06:00:00,57.9015,-20.718,61.4964976747,60.4615,-13.788,62.0137236928,-2.56,-6.93,7.3877263079,92.4,57.6515,21.182,61.4196432442,60.4615,-13.788,62.0137236928,-2.81,34.97,35.0827165425,134.02
2020-02-26 06:30:00,59.946,-19.7175,63.1054888441,59.486,-13.5475,61.0091710503,0.46,-6.17,6.1871237259,92.4,59.836,21.6725,63.6399571987,59.486,-13.5475,61.0091710503,0.35000000000000003,35.22,35.2217390258,133.17
2020-02-26 07:00:00,62.658,-18.964,65.4649391659,59.268,-13.924,60.8816359833,3.39,-5.04,6.0740184392,92.4,62.678,22.096,66.4587458503,59.268,-13.924,60.8816359833,3.41,36.02,36.1810516707,132.62
2020-02-26 07:30:00,64.9545,-17.771,67.3416328229,59.3445,-13.481,60.8564461766,5.61,-4.29,7.0623084045,92.4,65.0845,22.859,68.9820702882,59.3445,-13.481,60.8564461766,5.74,36.34,36.7905313906,131.8
2020-02-26 08:00:00,66.2365,-17.567,68.5264432263,58.5965,-14.107,60.270699857,7.64,-3.46,8.3869660784,92.4,66.4465,23.483,70.4740282037,58.5965,-14.107,60.270699857,7.85,37.59,38.4009192598,132.42
2020-02-26 08:30:00,66.446,-17.576999999999998,68.7315200254,57.196,-14.227,58.9388661666,9.25,-3.35,9.8379367756,92.4,66.726,23.383,70.7044819301,57.196,-14.227,58.9388661666,9.53,37.61,38.7986211095,132.31
2020-02-26 09:00:00,66.9065,-17.7435,69.2193003035,59.0065,-15.0235,60.8890186692,7.9,-2.7199999999999998,8.3551421293,92.4,67.1165,23.5065,71.1138531828,59.0065,-15.0235,60.8890186692,8.11,38.53,39.3742682472,132.69
2020-02-26 09:30:00,67.018,-18.1785,69.4396874003,58.178,-15.3385,60.1660142128,8.84,-2.84,9.2849986537,92.4,67.268,23.0115,71.0950979762,58.178,-15.3385,60.1660142128,9.09,38.35,39.4125690612,132.66
2020-02-26 10:00:00,69.563,-17.1815,71.6534361441,60.953,-15.0415,62.781485577,8.61,-2.14,8.8719614517,92.4,69.803,24.0185,73.8196935191,60.953,-15.0415,62.781485577,8.85,39.06,40.0500449438,132.66
2020-02-26 10:30:00,70.5405,-16.524,72.450015295,66.7805,-15.624,68.5838505499,3.76,-0.9,3.866212617,92.4,70.5505,24.586,74.7117423585,66.7805,-15.624,68.5838505499,3.77,40.21,40.3863467028,132.47
2020-02-26 11:00:00,70.0535,-16.623,71.9987290947,69.0435,-16.293,70.9398811759,1.01,-0.33,1.0625441167,92.4,69.9235,24.347,74.0410174245,69.0435,-16.293,70.9398811759,0.88,40.64,40.6495264425,132.24
2020-02-26 11:30:00,69.303,-17.0435,71.3679669127,66.233,-15.7835,68.0876579216,3.07,-1.26,3.3185087012,92.4,69.263,23.8965,73.2694061751,66.233,-15.7835,68.0876579216,3.03,39.68,39.7955185919,132.3
2020-02-26 12:00:00,66.8965,-18.1055,69.3033249022,57.1165,-14.8155,59.0067251464,9.78,-3.29,10.318551254900001,92.4,67.1865,22.9545,70.9995412133,57.1165,-14.8155,59.0067251464,10.07,37.77,39.0893566076,132.55
2020-02-26 12:30:00,65.4025,-18.752,68.0376697885,55.9825,-14.652,57.8681381267,9.42,-4.1,10.2735777604,92.4,65.7025,22.288,69.3799210885,55.9825,-14.652,57.8681381267,9.72,36.94,38.197408289,132.55
2020-02-26 13:00:00,65.125,-18.668,67.7477663765,57.415,-15.118,59.3720148639,7.71,-3.55,8.4880268614,92.4,65.315,22.262,69.0046800514,57.415,-15.118,59.3720148639,7.9,37.38,38.2056854408,132.28
2020-02-26 13:30:00,65.1895,-18.9035,67.874982302,55.4395,-14.0735,57.1979157181,9.75,-4.83,10.880781222,92.4,65.4895,22.2365,69.1616696046,55.4395,-14.0735,57.1979157181,10.05,36.31,37.675172196,132.76
2020-02-26 14:00:00,63.5575,-19.5535,66.4973320405,58.3775,-15.2635,60.3399282275,5.18,-4.29,6.7258085015999995,92.4,63.6475,21.7065,67.2471292956,58.3775,-15.2635,60.3399282275,5.27,36.97,37.3437250418,132.93
2020-02-26 14:30:00,62.69,-20.121,65.8398871582,56.97,-14.871,58.8789227228,5.72,-5.25,7.764077537,92.4,62.78,21.359,66.3139146861,56.97,-14.871,58.8789227228,5.8100000000000005,36.23,36.6929012208,133.29
2020-02-26 15:00:00,62.701,-19.9865,65.8093882607,54.071,-14.4965,55.9805462036,8.63,-5.49,10.2282452063,92.4,62.951,21.2635,66.4452017323,54.071,-14.4965,55.9805462036,8.88,35.76,36.8460581338,132.84
2020-02-26 15:30:00,62.897,-19.6115,65.8835604779,54.917,-15.0015,56.9290952963,7.98,-4.61,9.2158830288,92.4,63.107,21.7885,66.7625058042,54.917,-15.0015,56.9290952963,8.19,36.79,37.6905850313,133.03
2020-02-26 16:00:00,63.455,-19.443,66.3669140009,54.115,-15.103,56.1830386683,9.34,-4.34,10.2990873382,92.4,63.735,22.027,67.433959946,54.115,-15.103,56.1830386683,9.62,37.13,38.3559812806,133.03
2020-02-26 16:30:00,57.9295,-20.838,61.5633755917,45.9595,-15.918,48.6380341323,11.97,-4.92,12.9416884524,92.4,58.3095,20.812,61.9123342659,45.9595,-15.918,48.6380341323,12.35,36.73,38.7506825746,133.35
2020-02-26 17:00:00,57.6125,-21.3415,61.4382598915,40.1025,-14.8215,42.7537994627,17.51,-6.52,18.6844989229,92.4,58.2825,20.3385,61.7292830713,40.1025,-14.8215,42.7537994627,18.18,35.16,39.5820413824,133.39
2020-02-26 17:30:00,58.17,-21.522,62.0237485484,41.74,-14.262,44.1093215092,16.43,-7.26,17.9625304453,92.4,58.81,19.978,62.1106801122,41.74,-14.262,44.1093215092,17.07,34.24,38.2591492326,133.2
2020-02-26 18:00:00,57.583,-21.733,61.5477471399,40.413,-14.783,43.031937651,17.17,-6.95,18.5232664506,92.4,58.243,19.587,61.4483329147,40.413,-14.783,43.031937651,17.83,34.37,38.7195790266,132.77
2020-02-26 18:30:00,59.562,-21.152,63.2063204751,40.822,-14.232,43.2317650345,18.74,-6.92,19.9768365864,92.4,60.302,19.798000000000002,63.4688270571,40.822,-14.232,43.2317650345,19.48,34.03,39.2111119455,132.22
2020-02-26 19:00:00,59.559,-21.338,63.2659839487,39.109,-13.788,41.4683352089,20.45,-7.55,21.7991972329,92.4,60.389,19.402,63.4292434528,39.109,-13.788,41.4683352089,21.28,33.19,39.4260637142,131.94
2020-02-26 19:30:00,58.7355,-21.744,62.631146375,37.8455,-14.134,40.3986611938,20.89,-7.61,22.2329530202,92.4,59.5955,18.906,62.5224796073,37.8455,-14.134,40.3986611938,21.75,33.04,39.5563408318,131.87
2020-02-26 20:00:00,57.6195,-22.4035,61.8217081008,34.5895,-14.2835,37.4226119145,23.03,-8.12,24.4195679732,92.4,58.5695,18.3865,61.3877000099,34.5895,-14.2835,37.4226119145,23.98,32.67,40.5261557516,132.06
2020-02-26 20:30:00,56.3255,-22.860500000000002,60.7878640067,32.4455,-14.4505,35.5179872811,23.88,-8.41,25.3176321958,92.4,57.3355,17.8895,60.0615831501,32.4455,-14.4505,35.5179872811,24.89,32.34,40.8091619615,131.97
2020-02-26 21:00:00,57.485,-22.9075,61.8811666119,31.755,-14.5675,34.9369729835,25.73,-8.34,27.047892709,92.4,58.585,17.0225,61.0079317077,31.755,-14.5675,34.9369729835,26.83,31.59,41.4460733966,130.66
2020-02-26 21:30:00,57.717,-22.7695,62.0459685979,30.387,-14.1595,33.5240392741,27.33,-8.61,28.6541620014,92.4,58.897,16.7405,61.2299024109,30.387,-14.1595,33.5240392741,28.51,30.9,42.043193266,129.97
2020-02-26 22:00:00,57.0035,-23.3095,61.5851589468,30.6735,-14.3395,33.8597823753,26.33,-8.97,27.8159989934,92.4,58.1435,16.3105,60.3879044387,30.6735,-14.3395,33.8597823753,27.47,30.65,41.1585155223,130.3
2020-02-26 22:30:00,54.9305,-24.0435,59.9620690312,30.5205,-14.7735,33.908070167700004,24.41,-9.27,26.110936406,92.4,55.9705,15.7765,58.1514816879,30.5205,-14.7735,33.908070167700004,25.45,30.55,39.7618535785,130.67
2020-02-26 23:00:00,53.7265,-24.4475,59.0272569115,31.1565,-15.0175,34.5868876671,22.57,-9.43,24.4607808543,92.4,54.6765,15.7425,56.8976797286,31.1565,-15.0175,34.5868876671,23.52,30.76,38.7216735176,131.23
2020-02-26 23:30:00,53.2735,-24.98,58.8393253042,32.7635,-14.69,35.9060305833,20.51,-10.29,22.9465509391,92.4,54.1435,15.88,56.4242234528,32.7635,-14.69,35.9060305833,21.38,30.57,37.3045479801,132.53
2020-02-27 00:00:00,53.104,-25.0615,58.7206403086,35.114,-13.9815,37.7951761241,17.99,-11.08,21.1283340564,92.4,53.844,16.1085,56.2019582243,35.114,-13.9815,37.7951761241,18.73,30.09,35.4432080941,133.11
2020-02-27 00:30:00,51.133,-25.6405,57.2015640455,31.503,-14.3905,34.6341666458,19.63,-11.25,22.6251939218,92.4,51.943,15.4295,54.1862041414,31.503,-14.3905,34.6341666458,20.44,29.82,36.1528145516,132.92
2020-02-27 01:00:00,50.7855,-25.5,56.8279597579,32.4755,-14.69,35.6434313759,18.31,-10.81,21.2629301838,92.4,51.5455,15.32,53.7739804204,32.4755,-14.69,35.6434313759,19.07,30.01,35.5565043276,132.41
2020-02-27 01:30:00,50.631,-25.7385,56.7976103657,31.381,-14.4785,34.5600075702,19.25,-11.26,22.3013474929,92.4,51.421,15.1915,53.6181024771,31.381,-14.4785,34.5600075702,20.04,29.67,35.8037777336,132.67
2020-02-27 02:00:00,49.707,-26.0355,56.1126822496,29.137,-14.6955,32.6331501582,20.57,-11.34,23.4887313408,92.4,50.577,15.0745,52.77569023,29.137,-14.6955,32.6331501582,21.44,29.77,36.6868709486,132.89
2020-02-27 02:30:00,49.9955,-26.01,56.3566333296,30.5955,-14.84,34.0045617565,19.4,-11.17,22.3859085141,92.4,50.7955,15.22,53.0267028982,30.5955,-14.84,34.0045617565,20.2,30.06,36.2166204939,133.1
2020-02-27 03:00:00,49.13,-26.1585,55.6598959957,29.68,-15.1885,33.3405598671,19.45,-10.97,22.330324673,92.4,49.93,15.1815,52.1869987856,29.68,-15.1885,33.3405598671,20.25,30.37,36.502046518,133.28
2020-02-27 03:30:00,49.202,-26.4775,55.8739188732,30.582,-15.9275,34.4810669825,18.62,-10.55,21.4010957663,92.4,49.962,15.0925,52.1918097047,30.582,-15.9275,34.4810669825,19.38,31.02,36.5762874004,133.83
2020-02-27 04:00:00,49.677,-26.2595,56.1904410843,33.067,-15.4795,36.5108396131,16.61,-10.78,19.8015277188,92.4,50.327,15.5305,52.6688082194,33.067,-15.4795,36.5108396131,17.26,31.01,35.4898253025,134.13
2020-02-27 04:30:00,49.6225,-26.1295,56.0815769794,33.3525,-15.2695,36.6816968869,16.27,-10.86,19.5615055658,92.4,50.2825,15.5205,52.6233382303,33.3525,-15.2695,36.6816968869,16.93,30.79,35.137572483,133.85
2020-02-27 05:00:00,49.759,-26.27,56.2678503321,32.249,-15.29,35.6900840711,17.51,-10.98,20.6678615246,92.4,50.459,15.58,52.8095358908,32.249,-15.29,35.6900840711,18.21,30.87,35.8407728711,134.19
2020-02-27 05:30:00,50.2865,-25.891,56.5603744971,32.0065,-15.091,35.3857926752,18.28,-10.8,21.2320135644,92.4,51.0365,15.519,53.3438252589,32.0065,-15.091,35.3857926752,19.03,30.61,36.0432101789,133.26
2020-02-27 06:00:00,53.4925,-24.761,58.9453533135,37.5525,-15.461,40.6107470659,15.94,-9.3,18.4546362738,92.4,54.1225,16.649,56.6253848309,37.5525,-15.461,40.6107470659,16.57,32.11,36.1333225707,133.31
2020-02-27 06:30:00,57.0585,-23.1675,61.5825095177,40.908500000000004,-14.8075,43.5059470475,16.15,-8.36,18.1854914699,92.4,57.6885,17.9125,60.4054690281,40.908500000000004,-14.8075,43.5059470475,16.78,32.72,36.7718207327,132.59
2020-02-27 07:00:00,62.8855,-20.8325,66.2463520996,48.1055,-13.6225,49.9971162818,14.78,-7.21,16.444832015,92.4,63.4755,19.9875,66.5480221832,48.1055,-13.6225,49.9971162818,15.37,33.61,36.9576649695,132.07
2020-02-27 07:30:00,64.3855,-19.6955,67.3305675789,49.2355,-15.1655,51.518218627,15.15,-4.53,15.8127606698,92.4,64.9755,20.7545,68.2097124353,49.2355,-15.1655,51.518218627,15.74,35.92,39.2172666054,131.32
2020-02-27 08:00:00,68.993,-18.098,71.3272153739,55.113,-15.058,57.1330563947,13.88,-3.04,14.2090112253,92.4,69.503,22.342,73.0056982228,55.113,-15.058,57.1330563947,14.39,37.4,40.0728349384,131.24
2020-02-27 08:30:00,70.241,-17.4665,72.3800849906,56.541,-15.5665,58.6446979978,13.7,-1.9,13.8311243216,92.4,70.741,23.0335,74.3964461735,56.541,-15.5665,58.6446979978,14.2,38.6,41.1290651486,131.28
2020-02-27 09:00:00,70.304,-17.061,72.3445238909,60.654,-16.451,62.8453905788,9.65,-0.61,9.6692605715,92.4,70.604,23.349,74.3646462844,60.654,-16.451,62.8453905788,9.95,39.8,41.0249009749,131.15
2020-02-27 09:30:00,70.3265,-17.3635,72.4383029515,61.4965,-16.9035,63.7773300202,8.83,-0.46,8.8419737616,92.4,70.5865,23.0065,74.2411814595,61.4965,-16.9035,63.7773300202,9.09,39.91,40.9320925436,131.06
2020-02-27 10:00:00,70.135,-17.603,72.3103300642,62.985,-17.573,65.3905234266,7.15,-0.03,7.1500629368,92.4,70.285,22.767,73.8804271374,62.985,-17.573,65.3905234266,7.3,40.34,40.9951899618,131.19
2020-02-27 10:30:00,71.026,-17.032,73.0395899496,65.846,-17.802,68.2100206715,5.18,0.77,5.236917032,92.4,71.086,23.408,74.8408568898,65.846,-17.802,68.2100206715,5.24,41.21,41.5418066531,131.19
2020-02-27 11:00:00,70.477,-17.3465,72.580359542,64.767,-18.0865,67.2449683712,5.71,0.74,5.7577512972000005,92.4,70.577,23.0835,74.2560495936,64.767,-18.0865,67.2449683712,5.8100000000000005,41.17,41.5779388619,131.33
2020-02-27 11:30:00,69.8545,-17.589,72.0348810733,64.9745,-18.549,67.5703415061,4.88,0.96,4.9735299336,92.4,69.8945,22.971,73.572467481,64.9745,-18.549,67.5703415061,4.92,41.52,41.8104867228,131.53
2020-02-27 12:00:00,69.249,-17.954,71.5385918019,64.269,-18.314,66.8274416464,4.98,0.36,4.9929950931,92.4,69.279,22.796,72.9331026147,64.269,-18.314,66.8274416464,5.01,41.11,41.4141545851,131.91
2020-02-27 12:30:00,67.951,-18.2745,70.365444298,63.091,-17.1845,65.3894587931,4.86,-1.09,4.9807328778,92.4,68.001,22.4455,71.6096115843,63.091,-17.1845,65.3894587931,4.91,39.63,39.9330063982,131.87
2020-02-27 13:00:00,68.139,-18.436,70.5890176798,66.649,-18.086,69.0593411278,1.49,-0.35000000000000003,1.5305554547,92.4,68.029,22.604,71.6860213501,66.649,-18.086,69.0593411278,1.38,40.69,40.7133946018,132.39
2020-02-27 13:30:00,67.456,-18.5535,69.9610198486,66.466,-18.2835,68.9348643884,0.99,-0.27,1.0261578826,92.4,67.306,22.5265,70.9756355255,66.466,-18.2835,68.9348643884,0.84,40.81,40.8186440245,132.43
2020-02-27 14:00:00,67.145,-18.4985,69.6465758473,66.495,-18.2285,68.9482649328,0.65,-0.27,0.7038465742000001,92.4,66.995,22.7615,70.7560308896,66.495,-18.2285,68.9482649328,0.5,40.99,40.9930494108,132.69
2020-02-27 14:30:00,66.934,-18.6975,69.4964521558,64.794,-18.3375,67.338891751,2.14,-0.36,2.1700691233000002,92.4,66.844,23.0125,70.69438091,64.794,-18.3375,67.338891751,2.05,41.35,41.4007850167,133.26
2020-02-27 15:00:00,66.6815,-19.096,69.3619467594,62.8015,-17.596,65.2199940068,3.88,-1.5,4.1598557667,92.4,66.6715,22.864,70.4829866581,62.8015,-17.596,65.2199940068,3.87,40.46,40.6446613961,133.71
2020-02-27 15:30:00,66.212,-19.2945,68.9659820074,60.832,-16.7245,63.0891521916,5.38,-2.5700000000000003,5.9623233726,92.4,66.282,22.8255,70.1021181866,60.832,-16.7245,63.0891521916,5.45,39.55,39.9237398048,134.08
2020-02-27 16:00:00,64.7765,-19.6505,67.6914847119,54.8165,-15.4005,56.9387747717,9.96,-4.25,10.8288549718,92.4,65.0865,22.1995,68.7682359996,54.8165,-15.4005,56.9387747717,10.27,37.6,38.9773382878,133.62
2020-02-27 16:30:00,61.016,-20.2595,64.291520407,49.106,-15.7195,51.5606624885,11.91,-4.54,12.7459679899,92.4,61.406,21.2105,64.9660076213,49.106,-15.7195,51.5606624885,12.3,36.93,38.9244768751,133.07
2020-02-27 17:00:00,60.6405,-20.793,64.1063108379,43.0905,-14.353,45.4180558726,17.55,-6.44,18.6942798738,92.4,61.3105,20.327,64.5922931877,43.0905,-14.353,45.4180558726,18.22,34.68,39.1748746009,132.51
2020-02-27 17:30:00,58.889,-21.3915,62.653895276,39.249,-13.5415,41.5193475774,19.64,-7.85,21.150699752,92.4,59.679,19.4385,62.7649450191,39.249,-13.5415,41.5193475774,20.43,32.98,38.7951710913,132.14
2020-02-27 18:00:00,56.858,-21.89,60.9262198401,35.478,-14.06,38.1624433704,21.38,-7.83,22.7686912228,92.4,57.728,18.66,60.6689177751,35.478,-14.06,38.1624433704,22.25,32.72,39.5684331254,131.61
2020-02-27 18:30:00,57.923,-21.4125,61.7541017686,33.173,-13.5225,35.823259696,24.75,-7.89,25.9771938438,92.4,58.963,18.9075,61.9203433877,33.173,-13.5225,35.823259696,25.79,32.43,41.4346352705,131.19
2020-02-27 19:00:00,58.1125,-21.143,61.8392197982,31.8825,-14.103,34.8624212477,26.23,-7.04,27.1583228495,92.4,59.2225,19.027,62.2039487111,31.8825,-14.103,34.8624212477,27.34,33.13,42.9543071181,130.81
2020-02-27 19:30:00,59.061,-21.5885,62.8829472373,35.291,-15.1085,38.3890798698,23.77,-6.48,24.6374369609,92.4,60.051,18.5815,62.8601204521,35.291,-15.1085,38.3890798698,24.76,33.69,41.8099712987,130.95
2020-02-27 20:00:00,58.1375,-21.944,62.1410334823,36.7175,-15.694,39.9308958358,21.42,-6.25,22.3132001291,92.4,59.0075,18.376,61.8026086201,36.7175,-15.694,39.9308958358,22.29,34.07,40.7137446079,131.2
2020-02-27 20:30:00,57.2195,-22.1725,61.365225792,34.9995,-15.5525,38.2994158767,22.22,-6.62,23.1851849249,92.4,58.1395,18.2475,60.9358081632,34.9995,-15.5525,38.2994158767,23.14,33.8,40.9621727939,131.36
2020-02-27 21:00:00,59.629,-22.166,63.615636419,35.339,-14.406,38.1625176973,24.29,-7.76,25.499445092,92.4,60.659,17.744,63.2009795573,35.339,-14.406,38.1625176973,25.32,32.15,40.9234028399,130.55
2020-02-27 21:30:00,58.986,-22.641,63.1819838008,32.316,-14.121,35.2665067309,26.67,-8.52,27.9978445599,92.4,60.136,17.019,62.49787882,32.316,-14.121,35.2665067309,27.82,31.14,41.7570592834,130.26
2020-02-27 22:00:00,57.293,-23.3065,61.8520880104,31.523,-14.4565,34.6798200868,25.77,-8.85,27.2473007837,92.4,58.403,16.6235,60.722740067,31.523,-14.4565,34.6798200868,26.88,31.08,41.091371357,130.73
2020-02-27 22:30:00,55.1545,-24.163,60.215192761,30.2045,-14.643,33.5667881879,24.95,-9.52,26.7045483017,92.4,56.2245,16.107,58.4861509184,30.2045,-14.643,33.5667881879,26.02,30.75,40.2815454023,131.31
2020-02-27 23:00:00,53.1465,-25.0385,58.7492718636,29.1965,-15.1685,32.9016565616,23.95,-9.87,25.9040421556,92.4,54.1665,15.7015,56.3963369777,29.1965,-15.1685,32.9016565616,24.97,30.87,39.7046319716,132.14
2020-02-27 23:30:00,52.147,-25.4545,58.0279344734,30.957,-15.4745,34.6091895203,21.19,-9.98,23.4225639075,92.4,53.027,15.8555,55.346721757,30.957,-15.4745,34.6091895203,22.07,31.33,38.3230191921,133.05
2020-02-28 00:00:00,52.1065,-25.5205,58.0205417288,33.3365,-15.0005,36.5559466093,18.77,-10.52,21.5170467304,92.4,52.8765,16.1595,55.2906293372,33.3365,-15.0005,36.5559466093,19.54,31.16,36.779847743,133.78
2020-02-28 00:30:00,51.0635,-26.0015,57.3023475479,29.9935,-14.7015,33.4027565404,21.07,-11.3,23.9088874689,92.4,51.9435,15.618500000000001,54.2408032251,29.9935,-14.7015,33.4027565404,21.95,30.32,37.431335803,133.68
2020-02-28 01:00:00,51.1305,-25.8245,57.2820463191,33.1605,-14.4945,36.18990592,17.97,-11.33,21.2435825604,92.4,51.8605,15.5955,54.1546958306,33.1605,-14.4945,36.18990592,18.7,30.09,35.4273637179,133.4
2020-02-28 01:30:00,51.4255,-25.611,57.4500249891,35.8555,-14.691,38.7484497916,15.57,-10.92,19.0176575845,92.4,52.0555,15.869,54.4205865574,35.8555,-14.691,38.7484497916,16.2,30.56,34.5883448578,133.54
2020-02-28 02:00:00,52.3545,-25.118,58.0681289026,39.1245,-14.418,41.6965852829,13.23,-10.7,17.0153724614,92.4,52.8545,16.582,55.3945926445,39.1245,-14.418,41.6965852829,13.73,31.0,33.9044672573,133.82
2020-02-28 02:30:00,51.3165,-25.687,57.3864543359,36.1765,-14.727,39.0592329834,15.14,-10.96,18.69067147,92.4,51.8965,16.203,54.3671216936,36.1765,-14.727,39.0592329834,15.72,30.93,34.6955804102,134.15
2020-02-28 03:00:00,50.477,-26.1335,56.8408950602,33.587,-14.2635,36.4901904798,16.89,-11.87,20.643861073,92.4,51.157,15.9365,53.5818129709,33.587,-14.2635,36.4901904798,17.57,30.2,34.9391599785,134.59
2020-02-28 03:30:00,50.363,-26.199,56.7698808348,34.573,-14.429,37.463160171,15.79,-11.77,19.6940854065,92.4,50.993,16.101,53.4745570342,34.573,-14.429,37.463160171,16.42,30.53,34.6655059101,134.91
2020-02-28 04:00:00,51.239,-25.7375,57.3398118871,38.399,-14.0575,40.8912766645,12.84,-11.68,17.3576496105,92.4,51.729,16.6525,54.3433086704,38.399,-14.0575,40.8912766645,13.33,30.71,33.4782466685,134.96
2020-02-28 04:30:00,52.3225,-25.3995,58.1616592482,39.5425,-13.4795,41.7768623343,12.78,-11.92,17.476120851,92.4,52.8125,16.9805,55.4751974895,39.5425,-13.4795,41.7768623343,13.27,30.46,33.2250583145,135.07
2020-02-28 05:00:00,54.751,-24.24,59.8769538387,45.071,-12.68,46.8206945805,9.68,-11.56,15.0776656018,92.4,55.101,17.63,57.8527190459,45.071,-12.68,46.8206945805,10.03,30.31,31.9264310564,134.22
2020-02-28 05:30:00,56.6045,-23.291,61.2089870954,49.2245,-12.661,50.8266890644,7.38,-10.63,12.9406839077,92.4,56.8445,18.209,59.6897383245,49.2245,-12.661,50.8266890644,7.62,30.87,31.7965611348,133.59
2020-02-28 06:00:00,58.891,-22.026,62.8752300751,53.001,-13.476,54.6873712753,5.89,-8.55,10.3824178302,92.4,59.051,19.224,62.1013911036,53.001,-13.476,54.6873712753,6.05,32.7,33.2549620358,133.13
2020-02-28 06:30:00,62.405,-20.4665,65.6754265098,56.755,-13.7365,58.3936765177,5.65,-6.73,8.7872293699,92.4,62.555,20.6635,65.8794980039,56.755,-13.7365,58.3936765177,5.8,34.4,34.885527085,132.67
2020-02-28 07:00:00,65.0715,-19.994,68.0739314881,56.7515,-14.694,58.6229169203,8.32,-5.3,9.8647047599,92.4,65.3315,21.806,68.8745709841,56.7515,-14.694,58.6229169203,8.58,36.5,37.4948849845,133.66
2020-02-28 07:30:00,68.2835,-18.583,70.7669715422,58.6935,-13.873,60.3107541923,9.59,-4.71,10.6842032927,92.4,68.6135,22.247,72.130031133,58.6935,-13.873,60.3107541923,9.92,36.12,37.4574531969,132.02
2020-02-28 08:00:00,70.7495,-17.8145,72.9578519455,58.1995,-13.6945,59.7889716461,12.55,-4.12,13.2089704368,92.4,71.2195,23.1255,74.8799434462,58.1995,-13.6945,59.7889716461,13.02,36.82,39.0542289644,132.19
2020-02-28 08:30:00,72.1665,-17.8975,74.3527015548,55.9765,-13.4375,57.5667869392,16.19,-4.46,16.7930848863,92.4,72.8065,23.2225,76.4203568985,55.9765,-13.4375,57.5667869392,16.83,36.66,40.3386229314,132.54
2020-02-28 09:00:00,72.699,-17.71,74.8250539659,55.319,-13.51,56.9448141713,17.38,-4.2,17.8802796399,92.4,73.389,23.28,76.9928809761,55.319,-13.51,56.9448141713,18.07,36.79,40.9881568261,132.23
2020-02-28 09:30:00,73.6875,-17.3535,75.7033131276,53.2775,-13.4335,54.9449809218,20.41,-3.92,20.783033946,92.4,74.5275,23.6265,78.1828610278,53.2775,-13.4335,54.9449809218,21.25,37.06,42.7200901216,132.01
2020-02-28 10:00:00,73.632,-17.6065,75.7077292372,49.482,-12.7265,51.0923881439,24.15,-4.88,24.6381188405,92.4,74.662,23.4735,78.2650589104,49.482,-12.7265,51.0923881439,25.18,36.2,44.0961721695,132.32
2020-02-28 10:30:00,71.7895,-18.6355,74.1688220919,42.4495,-12.1755,44.1611011015,29.34,-6.46,30.0427561985,92.4,73.0595,22.6045,76.4764928622,42.4495,-12.1755,44.1611011015,30.61,34.78,46.33163606,132.5
2020-02-28 11:00:00,70.0785,-19.0765,72.628568859,37.9885,-12.586500000000001,40.0193217646,32.09,-6.49,32.739703725,92.4,71.5085,22.1335,74.8555769098,37.9885,-12.586500000000001,40.0193217646,33.52,34.72,48.2604268527,132.38
2020-02-28 11:30:00,70.4775,-18.929,72.9752358492,40.8675,-13.169,42.9368736315,29.61,-5.76,30.1650410243,92.4,71.7675,22.231,75.1318269261,40.8675,-13.169,42.9368736315,30.9,35.4,46.9890412756,132.44
2020-02-28 12:00:00,73.264,-17.2715,75.2722950909,50.944,-14.0515,52.8463412948,22.32,-3.22,22.551070928,92.4,74.204,23.7985,77.9269030454,50.944,-14.0515,52.8463412948,23.26,37.85,44.425781929,132.15
2020-02-28 12:30:00,75.751,-15.544,77.3293601228,60.561,-14.674,62.3134094477,15.19,-0.87,15.2148940187,92.4,76.331,25.356,80.4322590569,60.561,-14.674,62.3134094477,15.77,40.03,43.0243396231,131.92
2020-02-28 13:00:00,75.38,-15.4975,76.9565910514,61.83,-15.4175,63.7232155988,13.55,-0.08,13.5502361603,92.4,75.87,25.3625,79.9969581062,61.83,-15.4175,63.7232155988,14.04,40.78,43.1292244308,131.98
2020-02-28 13:30:00,74.848,-15.812,76.4999506405,62.458,-15.252,64.2932754493,12.39,-0.56,12.4026489106,92.4,75.288,25.118,79.3674799146,62.458,-15.252,64.2932754493,12.83,40.37,42.3597190737,132.02
2020-02-28 14:00:00,73.878,-16.177,75.6283955469,62.368,-14.427,64.0148869639,11.51,-1.75,11.642276409699999,92.4,74.288,24.933,78.3604583511,62.368,-14.427,64.0148869639,11.92,39.36,41.1253692993,132.37
2020-02-28 14:30:00,72.528,-16.2345,74.3227406266,62.068,-14.1145,63.6526176543,10.46,-2.12,10.6726753909,92.4,72.878,24.9655,77.0355701884,62.068,-14.1145,63.6526176543,10.81,39.08,40.5475338338,132.59
2020-02-28 15:00:00,71.838,-16.536,73.7166028789,60.858,-13.906,62.42654083,10.98,-2.63,11.290584573,92.4,72.238,24.864,76.3972979889,60.858,-13.906,62.42654083,11.38,38.77,40.4056592571,132.95
2020-02-28 15:30:00,70.5695,-16.491,72.4707348607,60.6095,-13.461,62.0863109812,9.96,-3.03,10.4106916197,92.4,70.9095,24.619,75.0616569978,60.6095,-13.461,62.0863109812,10.3,38.08,39.448401742,132.47
2020-02-28 16:00:00,67.9195,-16.1025,69.8022133353,62.3495,-13.9225,63.8850229436,5.57,-2.18,5.9814128766,92.4,68.0395,24.4975,72.3152892997,62.3495,-13.9225,63.8850229436,5.69,38.42,38.8390589484,131.48
2020-02-28 16:30:00,68.1265,-16.1875,70.0232472719,62.1465,-14.4875,63.8128131217,5.98,-1.7000000000000002,6.2169445872,92.4,68.2565,24.2925,72.4505027484,62.1465,-14.4875,63.8128131217,6.11,38.78,39.2583812708,131.42
2020-02-28 17:00:00,67.7955,-16.5715,69.7914352374,60.7055,-13.9715,62.2925400229,7.09,-2.6,7.5516951739,92.4,67.9855,23.8785,72.0569980814,60.7055,-13.9715,62.2925400229,7.28,37.85,38.5437530606,131.38
2020-02-28 17:30:00,67.7955,-16.772,69.8393141737,57.5455,-12.842,58.9610170727,10.25,-3.93,10.9775862556,92.4,68.1555,23.648,72.141528153,57.5455,-12.842,58.9610170727,10.61,36.49,38.0012131385,131.27
2020-02-28 18:00:00,67.8205,-16.3895,69.7727448973,61.0005,-14.0095,62.5885539895,6.82,-2.38,7.2233510229,92.4,68.0005,23.7005,72.0123718572,61.0005,-14.0095,62.5885539895,7.0,37.71,38.3541927304,130.75
2020-02-28 18:30:00,68.3755,-16.2145,70.2717511558,60.8155,-14.0445,62.4161278878,7.5600000000000005,-2.17,7.865271769,92.4,68.5955,23.8055,72.608845539,60.8155,-14.0445,62.4161278878,7.78,37.85,38.6413107956,130.61
2020-02-28 19:00:00,67.8235,-16.3375,69.7634650695,60.3435,-14.2975,62.0141636927,7.48,-2.04,7.7531928907,92.4,68.0335,23.7225,72.0507746558,60.3435,-14.2975,62.0141636927,7.69,38.02,38.7899020365,130.71
2020-02-28 19:30:00,67.051,-16.7045,69.1004842331,60.611,-14.5545,62.3339938657,6.44,-2.15,6.7894108727999996,92.4,67.211,23.6155,71.2391069656,60.611,-14.5545,62.3339938657,6.6,38.17,38.7364027757,131.11
2020-02-28 20:00:00,65.5205,-17.215,67.7443144865,59.1505,-14.365,60.8698190834,6.37,-2.85,6.9784955399,92.4,65.6805,23.355,69.7092827768,59.1505,-14.365,60.8698190834,6.53,37.72,38.281056673,131.61
2020-02-28 20:30:00,63.3915,-18.125,65.9317669811,59.0415,-13.985,60.6751921896,4.35,-4.14,6.0051727702,92.4,63.4615,22.795,67.431253935,59.0415,-13.985,60.6751921896,4.42,36.78,37.0446325397,132.23
2020-02-28 21:00:00,62.6705,-19.1825,65.5405208745,54.3905,-13.4725,56.0342283475,8.28,-5.71,10.057957049,92.4,62.9105,21.5775,66.5080409913,54.3905,-13.4725,56.0342283475,8.52,35.05,36.0706653667,131.9
2020-02-28 21:30:00,52.167,-15.718,54.4834967031,29.887,-12.258,32.3031164596,22.28,-3.46,22.5470618928,92.4,56.067,6.612,56.455531465,29.887,-12.258,32.3031164596,26.18,18.87,32.2718034823,130.6
2020-02-28 22:00:00,61.1885,-25.609,66.3313908587,51.1485,-12.739,52.7110156727,10.04,-12.87,16.3229439747,92.4,61.7885,26.071,67.0635204359,51.1485,-12.739,52.7110156727,10.64,38.81,40.2420886635,130.91
2020-02-28 22:30:00,61.402,-29.9955,68.3369272374,56.112,-11.7555,57.3301694071,5.29,-18.24,18.991621837,92.4,61.962,30.2545,68.9537831758,56.112,-11.7555,57.3301694071,5.85,42.01,42.4153580676,132.56
2020-02-28 23:00:00,60.115,-30.8055,67.5484422859,56.215,-12.3455,57.5546487718,3.9,-18.46,18.8674746588,92.4,60.615,30.6645,67.930035958,56.215,-12.3455,57.5546487718,4.4,43.01,43.2344781396,133.87
2020-02-28 23:30:00,58.5535,-31.316,66.4018389674,56.7535,-12.276,58.0659964028,1.8,-19.04,19.124894771,92.4,58.9835,30.514,66.409016468,56.7535,-12.276,58.0659964028,2.23,42.79,42.8480688013,134.39
2020-02-29 00:00:00,57.7385,-31.2775,65.6659454246,57.1885,-11.8575,58.4048357459,0.55,-19.42,19.4277868014,92.4,58.1085,30.2025,65.4888446875,57.1885,-11.8575,58.4048357459,0.92,42.06,42.0700606132,134.05
2020-02-29 00:30:00,57.1505,-30.442,64.7525676267,58.6305,-11.952,59.8363253739,-1.48,-18.49,18.5491374463,92.4,57.3805,29.878,64.6932505309,58.6305,-11.952,59.8363253739,-1.25,41.83,41.8486726193,132.66
