Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-29 01:00:00,57.109,-30.419,64.7051268602,58.429,-12.059,59.6604351476,-1.32,-18.36,18.4073898204,92.4,57.359,29.691,64.5880047842,58.429,-12.059,59.6604351476,-1.07,41.75,41.7637091265,132.5
2020-02-29 01:30:00,56.8405,-30.656,64.5804364823,57.6305,-11.656,58.7974222756,-0.79,-19.0,19.016416592,92.4,57.1105,29.474,64.267611487,57.6305,-11.656,58.7974222756,-0.52,41.13,41.133287007,132.5
2020-02-29 02:00:00,56.261,-30.7195,64.1013868902,57.091,-12.2595,58.3924448987,-0.8300000000000001,-18.46,18.4786498425,92.4,56.521,29.8905,63.9379811321,57.091,-12.2595,58.3924448987,-0.5700000000000001,42.15,42.1538539163,133.0
2020-02-29 02:30:00,55.073,-31.489,63.439675677,54.383,-12.039,55.6996248641,0.6900000000000001,-19.45,19.4622352262,92.4,55.443,29.201,62.6627852078,54.383,-12.039,55.6996248641,1.06,41.24,41.2536204472,133.07
2020-02-29 03:00:00,53.9855,-31.4625,62.4845830305,54.1155,-13.5525,55.7867152331,-0.13,-17.91,17.9104717972,92.4,54.2955,29.5275,61.8051339008,54.1155,-13.5525,55.7867152331,0.18,43.08,43.0803760429,133.46
2020-02-29 03:30:00,55.606,-30.5585,63.4495796538,59.266,-12.3685,60.5428653786,-3.66,-18.19,18.5545600864,92.4,55.716,30.4515,63.4946179471,59.266,-12.3685,60.5428653786,-3.55,42.82,42.9669047058,133.39
2020-02-29 04:00:00,51.3865,-32.4295,60.763844945,49.4865,-13.2895,51.2398720968,1.9,-19.14,19.2340739314,92.4,51.8165,28.7505,59.2582561547,49.4865,-13.2895,51.2398720968,2.33,42.04,42.1045187599,133.63
2020-02-29 04:30:00,52.131,-31.9985,61.1681711616,51.701,-12.2085,53.1228846473,0.43,-19.79,19.794671,92.4,52.491,28.9115,59.9264542022,51.701,-12.2085,53.1228846473,0.79,41.12,41.1275880645,133.27
2020-02-29 05:00:00,53.554,-31.4025,62.081784142,55.174,-12.3925,56.5486015057,-1.62,-19.01,19.07890196,92.4,53.774,29.8475,61.5021652647,55.174,-12.3925,56.5486015057,-1.4,42.24,42.2631943894,133.6
2020-02-29 05:30:00,53.766,-30.9095,62.0175777199,58.596,-12.2495,59.8626884315,-4.83,-18.66,19.2749708171,92.4,53.816,30.0705,61.6473586316,58.596,-12.2495,59.8626884315,-4.78,42.32,42.5890925003,133.32
2020-02-29 06:00:00,53.9165,-31.1075,62.2468113922,61.4565,-12.3175,62.6787220554,-7.54,-18.79,20.2463749842,92.4,53.8165,30.3025,61.7612919109,61.4565,-12.3175,62.6787220554,-7.64,42.62,43.2993533439,133.82
2020-02-29 06:30:00,55.2415,-30.758,63.2271926172,61.6715,-12.048,62.8373154762,-6.43,-18.71,19.7840592397,92.4,55.2115,30.412,63.0333203651,61.6715,-12.048,62.8373154762,-6.46,42.46,42.9486111533,133.69
2020-02-29 07:00:00,56.5765,-30.3705,64.2126749365,60.6065,-12.0405,61.790949843,-4.03,-18.33,18.7677862307,92.4,56.6565,30.7995,64.4869614147,60.6065,-12.0405,61.790949843,-3.95,42.84,43.0217166092,133.62
2020-02-29 07:30:00,57.6455,-29.8485,64.9148413115,59.3755,-12.4685,60.6705323242,-1.73,-17.38,17.4658896138,92.4,57.8555,30.8815,65.5814449559,59.3755,-12.4685,60.6705323242,-1.52,43.35,43.3766400266,133.04
2020-02-29 08:00:00,59.4785,-29.2555,66.2840572272,59.8485,-12.2855,61.0964521269,-0.37,-16.97,16.9740331094,92.4,59.7585,31.2645,67.442918698,59.8485,-12.2855,61.0964521269,-0.09,43.55,43.5500929965,132.78
2020-02-29 08:30:00,61.605,-28.6725,67.9506312057,60.025,-12.5825,61.3296007752,1.58,-16.09,16.1673900182,92.4,61.985,31.8375,69.6833310861,60.025,-12.5825,61.3296007752,1.96,44.42,44.463220756,132.7
2020-02-29 09:00:00,60.396,-29.7385,67.320540686,54.886,-12.7885,56.3561773744,5.51,-16.95,17.8230917632,92.4,60.996,30.6515,68.2643865295,54.886,-12.7885,56.3561773744,6.11,43.44,43.867592822,132.6
2020-02-29 09:30:00,63.0685,-28.9955,69.4145137021,60.9385,-12.7355,62.2550700144,2.13,-16.26,16.3989176472,92.4,63.4885,31.1345,70.7117155958,60.9385,-12.7355,62.2550700144,2.55,43.87,43.9440485163,132.34
2020-02-29 10:00:00,65.23,-28.449,71.1638848082,62.93,-13.409,64.3427243828,2.3,-15.04,15.2148480111,92.4,65.63,32.371,73.179085407,62.93,-13.409,64.3427243828,2.7,45.78,45.8595508046,133.12
2020-02-29 10:30:00,64.7315,-28.292,70.6442096442,61.8815,-13.502,63.3373826918,2.85,-14.79,15.0620914882,92.4,65.1515,31.918,72.5498220277,61.8815,-13.502,63.3373826918,3.27,45.42,45.5375592231,132.37
2020-02-29 11:00:00,66.523,-27.6355,72.0349247883,63.663,-13.2155,65.0202046233,2.86,-14.42,14.7008843271,92.4,66.973,32.7045,74.5316513251,63.663,-13.2155,65.0202046233,3.31,45.92,46.0391409564,132.56
2020-02-29 11:30:00,65.2135,-28.842,71.3068127618,66.4535,-14.122,67.937460552,-1.24,-14.72,14.7721359322,92.4,65.4135,32.568,73.07257082,66.4535,-14.122,67.937460552,-1.04,46.69,46.7015813437,133.82
2020-02-29 12:00:00,66.582,-28.4825,72.4183369752,65.272,-13.3125,66.6157386828,1.31,-15.17,15.2264572373,92.4,66.932,33.7275,74.9495622419,65.272,-13.3125,66.6157386828,1.6600000000000001,47.04,47.0692808528,134.66
2020-02-29 12:30:00,65.4665,-29.1585,71.6664548063,67.5565,-14.4385,69.0822044705,-2.09,-14.72,14.867632629300001,92.4,65.6365,33.1715,73.542494821,67.5565,-14.4385,69.0822044705,-1.92,47.61,47.648698828,134.7
2020-02-29 13:00:00,65.544,-28.8775,71.6235013264,67.324,-13.7775,68.7192875563,-1.78,-15.1,15.20455195,92.4,65.734,32.7025,73.4194270085,67.324,-13.7775,68.7192875563,-1.5899999999999999,46.48,46.5071876165,133.96
2020-02-29 13:30:00,65.8795,-28.905,71.9416954572,60.9595,-12.765,62.2816655626,4.92,-16.14,16.8732332408,92.4,66.4395,33.225,74.2839672153,60.9595,-12.765,62.2816655626,5.48,45.99,46.3153376324,134.49
2020-02-29 14:00:00,64.892,-29.4645,71.2680042112,66.852,-14.0145,68.3051690156,-1.96,-15.45,15.5738274037,92.4,65.092,32.4755,72.7435671675,66.852,-14.0145,68.3051690156,-1.76,46.49,46.5233027632,134.34
2020-02-29 14:30:00,64.1885,-28.9995,70.4353216256,68.3885,-13.6795,69.7432122324,-4.2,-15.32,15.8852887918,92.4,64.2585,32.2105,71.8795599075,68.3885,-13.6795,69.7432122324,-4.13,45.89,46.0754706975,133.5
2020-02-29 15:00:00,63.661,-29.539,70.1803066536,62.281,-13.049,63.6333195897,1.38,-16.49,16.5476433367,92.4,64.031,31.831,71.5065138431,62.281,-13.049,63.6333195897,1.75,44.88,44.9141058021,133.75
2020-02-29 15:30:00,64.547,-29.1865,70.8390216706,64.507,-13.2065,65.8450050592,0.04,-15.98,15.9800500625,92.4,64.857,32.0335,72.336543816,64.507,-13.2065,65.8450050592,0.35000000000000003,45.24,45.2413538701,133.54
2020-02-29 16:00:00,64.945,-28.8845,71.0785999106,64.585,-12.8745,65.8557133076,0.36,-16.01,16.0140469588,92.4,65.275,32.4755,72.9073639988,64.585,-12.8745,65.8557133076,0.6900000000000001,45.35,45.3552488693,133.6
2020-02-29 16:30:00,65.013,-29.2415,71.2864327292,61.863,-12.3715,63.0879131154,3.15,-16.87,17.1615675275,92.4,65.493,32.1185,72.9447125654,61.863,-12.3715,63.0879131154,3.63,44.49,44.6378426898,133.66
2020-02-29 17:00:00,65.866,-28.9105,71.9315436109,61.396,-12.8005,62.716198994,4.47,-16.11,16.7186422894,92.4,66.396,32.2095,73.7962106497,61.396,-12.8005,62.716198994,5.0,45.01,45.2868645415,133.41
2020-02-29 17:30:00,66.29,-28.621,72.2047487427,61.38,-12.631,62.6661516371,4.91,-15.99,16.7268705979,92.4,66.86,31.979,74.1142094406,61.38,-12.631,62.6661516371,5.48,44.61,44.9453278996,132.87
2020-02-29 18:00:00,66.592,-28.4885,72.4298909032,62.702,-12.8185,63.998865195,3.89,-15.67,16.1456186007,92.4,67.092,31.8715,74.2773786307,62.702,-12.8185,63.998865195,4.39,44.69,44.90510216,132.51
2020-02-29 18:30:00,67.9495,-28.3675,73.6332099429,63.0795,-12.6675,64.33885977,4.87,-15.7,16.437971286,92.4,68.4995,31.9525,75.5853408837,63.0795,-12.6675,64.33885977,5.42,44.62,44.94797882,132.38
2020-02-29 19:00:00,67.6135,-28.5415,73.3907528542,60.2235,-11.961500000000001,61.399897675,7.39,-16.58,18.1523689914,92.4,68.3135,31.6385,75.2843208411,60.2235,-11.961500000000001,61.399897675,8.09,43.6,44.3442002972,132.41
2020-02-29 19:30:00,66.341,-28.753,72.3039645524,61.791,-12.273,62.9980492555,4.55,-16.48,17.0965756805,92.4,66.901,31.477,73.9360894963,61.791,-12.273,62.9980492555,5.11,43.75,44.0474130909,132.38
2020-02-29 20:00:00,66.306,-29.341,72.5077921123,58.256,-12.141,59.5076920826,8.05,-17.2,18.9905897749,92.4,67.036,31.459,74.0506176679,58.256,-12.141,59.5076920826,8.78,43.6,44.475256042,133.0
2020-02-29 20:30:00,65.806,-29.4275,72.0861109525,58.916,-13.7275,60.4941262624,6.89,-15.7,17.1453229774,92.4,66.476,31.6725,73.6356288236,58.916,-13.7275,60.4941262624,7.5600000000000005,45.4,46.0251409558,133.32
2020-02-29 21:00:00,65.4085,-29.916,71.9252315134,58.9485,-13.956,60.5780124158,6.46,-15.96,17.217816354,92.4,66.0485,31.384,73.1256439852,58.9485,-13.956,60.5780124158,7.1,45.34,45.8925440567,133.58
2020-02-29 21:30:00,64.313,-30.311,71.097951377,60.093,-14.761,61.8793646541,4.22,-15.55,16.1124455003,92.4,64.833,31.159,71.9319203831,60.093,-14.761,61.8793646541,4.74,45.92,46.1639902955,133.81
2020-02-29 22:00:00,62.896,-30.145,69.7468840953,59.926,-14.325,61.6143741427,2.9699999999999998,-15.82,16.0963753684,92.4,63.336,30.325,70.2214676648,59.926,-14.325,61.6143741427,3.41,44.65,44.7800245645,132.73
2020-02-29 22:30:00,62.116,-30.0825,69.0170577629,60.216,-14.3425,61.9005166558,1.9,-15.74,15.8542612568,92.4,62.506,30.3175,69.4705033971,60.216,-14.3425,61.9005166558,2.29,44.66,44.7186728336,132.57
2020-02-29 23:00:00,60.5585,-30.631,67.8644979592,60.0985,-14.850999999999999,61.9062347688,0.46,-15.78,15.7867032657,92.4,60.8585,30.409,68.03281784,60.0985,-14.850999999999999,61.9062347688,0.76,45.26,45.2663804606,133.32
2020-02-29 23:30:00,60.0535,-30.9825,67.5746858557,60.0935,-14.0525,61.7146781447,-0.04,-16.93,16.9300472533,92.4,60.3535,30.3075,67.535838771,60.0935,-14.0525,61.7146781447,0.26,44.36,44.3607619412,133.73
2020-03-01 00:00:00,58.452,-31.4015,66.3527731617,61.212,-14.1715,62.8310461177,-2.76,-17.23,17.4496561571,92.4,58.602,30.4885,66.0586333211,61.212,-14.1715,62.8310461177,-2.61,44.66,44.7362012245,134.43
2020-03-01 00:30:00,58.3945,-31.7305,66.4585755227,59.2345,-13.9405,60.8528021582,-0.84,-17.79,17.8098203248,92.4,58.6245,30.0795,65.8908819223,59.2345,-13.9405,60.8528021582,-0.61,44.02,44.0242262851,134.37
2020-03-01 01:00:00,58.834,-31.543,66.7562761469,59.354,-13.613,60.8950826011,-0.52,-17.93,17.9375388501,92.4,59.094,29.797,66.1812816815,59.354,-13.613,60.8950826011,-0.26,43.41,43.4107786155,133.85
2020-03-01 01:30:00,58.4955,-31.8755,66.6165971849,60.3955,-14.4155,62.0920531187,-1.9,-17.46,17.5630749016,92.4,58.6755,29.8745,65.8429954551,60.3955,-14.4155,62.0920531187,-1.72,44.29,44.3233854754,134.27
2020-03-01 02:00:00,57.953,-32.2825,66.3378475325,59.863,-14.8225,61.6707813738,-1.9100000000000001,-17.46,17.5641595301,92.4,58.143,29.9075,65.3839965531,59.863,-14.8225,61.6707813738,-1.72,44.73,44.7630573129,134.69
2020-03-01 02:30:00,57.5595,-32.5225,66.1120945554,58.4195,-14.6825,60.2363161764,-0.86,-17.84,17.860716671,92.4,57.7995,29.9975,65.1201367205,58.4195,-14.6825,60.2363161764,-0.62,44.68,44.6843014939,135.07
2020-03-01 03:00:00,57.3205,-32.4975,65.8917842109,59.3405,-14.8075,61.1600931695,-2.02,-17.69,17.8049571749,92.4,57.4905,30.1425,64.9132336007,59.3405,-14.8075,61.1600931695,-1.85,44.95,44.9880539699,135.19
2020-03-01 03:30:00,57.5105,-32.5585,66.0871661709,59.6005,-14.9985,61.4587227536,-2.09,-17.56,17.6839390408,92.4,57.6705,30.2415,65.118621703,59.6005,-14.9985,61.4587227536,-1.9300000000000002,45.24,45.2811494995,135.34
2020-03-01 04:00:00,57.635,-33.011,66.4192693877,57.315,-14.001,59.0003154737,0.32,-19.01,19.0126931285,92.4,57.955,30.249,65.3741847062,57.315,-14.001,59.0003154737,0.64,44.25,44.2546280066,135.84
2020-03-01 04:30:00,57.1665,-33.256,66.1359982026,54.9865,-12.776,56.4512299091,2.18,-20.48,20.59569858,92.4,57.5965,30.054,64.9661429381,54.9865,-12.776,56.4512299091,2.61,42.83,42.9094511734,135.79
2020-03-01 05:00:00,56.895,-33.3735,65.960833282,52.815,-12.3135,54.2314162387,4.08,-21.06,21.4515733689,92.4,57.425,29.7665,64.6813353855,52.815,-12.3135,54.2314162387,4.61,42.08,42.3317670314,136.14
2020-03-01 05:30:00,56.8695,-23.39,61.4917240793,51.7195,-12.37,53.1782246813,5.15,-11.02,12.1640001644,92.4,57.0095,19.16,60.1430685138,51.7195,-12.37,53.1782246813,5.29,31.53,31.9706897017,135.17
2020-03-01 06:00:00,56.5235,-22.83,60.9599454745,53.4635,-13.35,55.1050663029,3.06,-9.48,9.9616263732,92.4,56.5235,19.43,59.769816398,53.4635,-13.35,55.1050663029,3.06,32.78,32.9225150923,134.67
2020-03-01 06:30:00,57.0075,-22.171,61.1670523832,53.9375,-13.591,55.6234589652,3.07,-8.58,9.1126999292,92.4,57.0275,19.929,60.4094429477,53.9375,-13.591,55.6234589652,3.09,33.52,33.6621226306,134.36
2020-03-01 07:00:00,57.6695,-21.8765,61.6794332213,54.6595,-13.7965,56.3737913618,3.01,-8.08,8.6224416496,92.4,57.6695,20.2735,61.1292567638,54.6595,-13.7965,56.3737913618,3.01,34.07,34.2027045714,134.3
2020-03-01 07:30:00,57.127,-22.459,61.3832290614,51.507,-13.899000000000001,53.3493509801,5.62,-8.56,10.2400195312,92.4,57.267,19.811,60.5969059441,51.507,-13.899000000000001,53.3493509801,5.76,33.71,34.1985628353,134.47
2020-03-01 08:00:00,59.2605,-21.8315,63.1539488274,54.1005,-14.3815,55.9793858711,5.16,-7.45,9.0624555171,92.4,59.3605,20.3685,62.7578262251,54.1005,-14.3815,55.9793858711,5.26,34.75,35.1458404367,134.38
2020-03-01 08:30:00,62.008,-21.277,65.5568668638,53.698,-14.027,55.499837234,8.31,-7.25,11.0280823356,92.4,62.278,20.813,65.6637666678,53.698,-14.027,55.499837234,8.58,34.84,35.8809420166,134.28
2020-03-01 09:00:00,63.421,-20.8715,66.7670783639,55.671,-13.961500000000001,57.3949799482,7.75,-6.91,10.383188335,92.4,63.651,20.9085,66.997128097,55.671,-13.961500000000001,57.3949799482,7.98,34.87,35.7714592937,133.78
2020-03-01 09:30:00,64.9475,-20.919,68.2332933197,57.5675,-14.039,59.254624944,7.38,-6.88,10.0895391371,92.4,65.1575,20.801,68.3972324531,57.5675,-14.039,59.254624944,7.59,34.84,35.6571689847,133.74
2020-03-01 10:00:00,64.951,-20.4895,68.1061818872,58.481,-14.8795,60.3442365206,6.47,-5.61,8.5634689233,92.4,65.121,20.9105,68.3958598985,58.481,-14.8795,60.3442365206,6.64,35.79,36.4007376299,133.15
2020-03-01 10:30:00,64.6565,-20.1775,67.7317835178,61.1565,-16.0375,63.2243536819,3.5,-4.14,5.4212175754,92.4,64.6665,20.6225,67.8752070236,61.1565,-16.0375,63.2243536819,3.51,36.66,36.827648580900004,132.17
2020-03-01 11:00:00,66.033,-19.413,68.8274774926,64.613,-15.993,66.562871167,1.42,-3.42,3.7030797993,92.4,65.953,21.477,69.3618031628,64.613,-15.993,66.562871167,1.34,37.47,37.4939528458,132.34
2020-03-01 11:30:00,66.835,-18.2775,69.2891350159,69.095,-15.4575,70.8029189458,-2.26,-2.8200000000000003,3.6138621999,92.4,66.565,22.0125,70.1102658763,69.095,-15.4575,70.8029189458,-2.5300000000000002,37.47,37.5553165344,131.17
2020-03-01 12:00:00,66.949,-18.375,69.4248458839,69.269,-15.315,70.9418324122,-2.32,-3.06,3.840052083,92.4,66.669,22.095,70.2349242614,69.269,-15.315,70.9418324122,-2.6,37.41,37.5002413326,131.53
2020-03-01 12:30:00,68.2575,-17.982,70.5863912539,60.5275,-13.112,61.9314362844,7.73,-4.87,9.1361808213,92.4,68.4775,22.498,72.0786238094,60.5275,-13.112,61.9314362844,7.95,35.61,36.4866359096,131.47
2020-03-01 13:00:00,67.629,-18.6665,70.1578211125,62.939,-14.0065,64.4786768106,4.69,-4.66,6.6114824359,92.4,67.699,21.9735,71.1757634539,62.939,-14.0065,64.4786768106,4.76,35.98,36.2934980403,131.91
2020-03-01 13:30:00,66.0705,-19.233,68.8129294483,63.9805,-14.603,65.625848484,2.09,-4.63,5.0798622029,92.4,66.0305,21.557,69.4602849062,63.9805,-14.603,65.625848484,2.05,36.16,36.218063173,132.02
2020-03-01 14:00:00,66.8585,-18.792,69.449249717,61.9185,-13.842,63.4468407901,4.94,-4.95,6.9932896408000005,92.4,66.9485,21.838,70.4201668292,61.9185,-13.842,63.4468407901,5.03,35.68,36.032808661,131.78
2020-03-01 14:30:00,64.9855,-20.1195,68.0287401802,58.1755,-14.5095,59.957604943,6.8100000000000005,-5.61,8.823162698299999,92.4,65.1555,21.1005,68.4870081147,58.1755,-14.5095,59.957604943,6.98,35.61,36.2876356353,132.79
2020-03-01 15:00:00,63.639,-20.2465,66.7820565964,58.609,-14.2065,60.3062146321,5.03,-6.04,7.8601844762,92.4,63.739,20.8635,67.0667261259,58.609,-14.2065,60.3062146321,5.13,35.07,35.4432193797,132.74
2020-03-01 15:30:00,62.369,-19.8645,65.456019748,57.859,-13.3445,59.3779383378,4.51,-6.52,7.9278307247,92.4,62.429,20.9955,65.8649456179,57.859,-13.3445,59.3779383378,4.57,34.34,34.6427553754,132.25
2020-03-01 16:00:00,62.4565,-20.0005,65.5807471176,58.5465,-13.3405,60.0471614858,3.91,-6.66,7.7229333805,92.4,62.4765,21.1995,65.9752366612,58.5465,-13.3405,60.0471614858,3.93,34.54,34.7628609294,132.9
2020-03-01 16:30:00,62.139,-19.9965,65.2772190986,52.499,-11.8465,53.8189981628,9.64,-8.15,12.6234741652,92.4,62.479,20.9335,65.8926161512,52.499,-11.8465,53.8189981628,9.98,32.78,34.2655628875,132.46
2020-03-01 17:00:00,57.4875,-20.3835,60.9942597996,50.8675,-12.2735,52.3272525411,6.62,-8.11,10.4688347011,92.4,57.6575,20.1665,61.0825263762,50.8675,-12.2735,52.3272525411,6.79,32.44,33.1429887005,131.79
2020-03-01 17:30:00,54.9805,-20.7775,58.7755041365,44.0205,-11.2575,45.4371623949,10.96,-9.52,14.5173000245,92.4,55.3705,19.5925,58.7346433249,44.0205,-11.2575,45.4371623949,11.35,30.85,32.8716443154,131.56
2020-03-01 18:00:00,53.6735,-21.6365,57.8703960113,37.9335,-11.3965,39.6084667022,15.74,-10.24,18.7777847469,92.4,54.3035,18.8035,57.4668750194,37.9335,-11.3965,39.6084667022,16.37,30.2,34.3513740628,131.56
2020-03-01 18:30:00,54.596,-21.708,58.7533869662,38.516,-10.568,39.93951527,16.08,-11.14,19.5618506282,92.4,55.236,18.702,58.3162112967,38.516,-10.568,39.93951527,16.72,29.27,33.7089201844,131.59
2020-03-01 19:00:00,55.784,-21.167,59.6648685995,41.554,-9.767,42.6864053886,14.23,-11.4,18.2332909811,92.4,56.354,19.273,59.5585581172,41.554,-9.767,42.6864053886,14.8,29.04,32.5938889978,131.66
2020-03-01 19:30:00,52.1855,-22.496,56.8277786496,32.0155,-11.996,34.1891248243,20.17,-10.5,22.7393689446,92.4,53.0055,17.834,55.9252589288,32.0155,-11.996,34.1891248243,20.99,29.83,36.4747721035,131.38
2020-03-01 20:00:00,51.2695,-22.9865,56.1866604498,31.3295,-11.9165,33.519256294,19.94,-11.07,22.8067643474,92.4,52.0995,17.5135,54.9643573828,31.3295,-11.9165,33.519256294,20.77,29.43,36.0210743871,131.83
2020-03-01 20:30:00,49.568,-23.5115,54.8614368774,30.698,-12.3815,33.1008873937,18.87,-11.13,21.9078479089,92.4,50.348,17.1585,53.1914958076,30.698,-12.3815,33.1008873937,19.65,29.54,35.4786428715,132.11
2020-03-01 21:00:00,47.8845,-24.051,53.5852212951,30.6245,-11.781,32.8123751236,17.26,-12.27,21.1768859845,92.4,48.5845,16.789,51.4035423025,30.6245,-11.781,32.8123751236,17.96,28.57,33.7462071943,132.42
2020-03-01 21:30:00,45.187,-24.535,51.4181990544,27.677,-11.755,30.0698578979,17.51,-12.78,21.6778343014,92.4,45.897,16.275,48.6971275744,27.677,-11.755,30.0698578979,18.22,28.03,33.4312623154,132.45
2020-03-01 22:00:00,44.1845,-24.9105,50.7228060196,27.5445,-12.1405,30.1013491475,16.64,-12.77,20.9752830732,92.4,44.8745,16.2295,47.7191515065,27.5445,-12.1405,30.1013491475,17.33,28.37,33.244334855700004,132.98
2020-03-01 22:30:00,43.8545,-25.314,50.6361112868,29.0445,-12.514,31.6256727399,14.81,-12.8,19.5748844186,92.4,44.4345,15.946,47.2091061793,29.0445,-12.514,31.6256727399,15.39,28.46,32.3546549974,133.27
2020-03-01 23:00:00,41.845,-25.7715,49.1444222395,28.165,-13.0715,31.0504643645,13.68,-12.7,18.6663440448,92.4,42.375,15.9085,45.2627992644,28.165,-13.0715,31.0504643645,14.21,28.98,32.2763768103,133.89
2020-03-01 23:30:00,39.73,-25.8955,47.4241480709,25.45,-11.8355,28.0674466286,14.28,-14.06,20.04000998,92.4,40.27,16.0845,43.363395165200004,25.45,-11.8355,28.0674466286,14.82,27.92,31.6094732636,134.46
2020-03-02 00:00:00,38.865,-25.9155,46.7129678489,25.825,-11.5155,28.2760917605,13.04,-14.4,19.4268268124,92.4,39.345,15.8845,42.4304886285,25.825,-11.5155,28.2760917605,13.52,27.4,30.5540570138,134.29
2020-03-02 00:30:00,38.1605,-25.7845,46.0550127619,25.1605,-11.1145,27.5060515251,13.0,-14.67,19.6012474093,92.4,38.6405,15.8855,41.7784316424,25.1605,-11.1145,27.5060515251,13.48,27.0,30.1779787262,134.03
2020-03-02 01:00:00,38.211,-25.7125,46.0566301117,25.841,-11.0625,28.1093612032,12.37,-14.65,19.1739250025,92.4,38.671,15.8075,41.7770666425,25.841,-11.0625,28.1093612032,12.83,26.87,29.7759265179,133.78
2020-03-02 01:30:00,38.057,-25.763,45.9572346644,26.207,-11.073,28.4502755347,11.85,-14.69,18.8737542635,92.4,38.477,15.897,41.6316482739,26.207,-11.073,28.4502755347,12.27,26.97,29.6299476881,134.07
2020-03-02 02:00:00,38.058,-25.996,46.0890809195,27.248,-11.166,29.4471231192,10.81,-14.83,18.3517029183,92.4,38.438,15.804,41.5601523096,27.248,-11.166,29.4471231192,11.19,26.97,29.1992636893,134.34
2020-03-02 02:30:00,38.235,-26.2795,46.3953375378,27.465,-11.6995,29.8530488435,10.77,-14.58,18.1264806292,92.4,38.605,15.7505,41.6944153964,27.465,-11.6995,29.8530488435,11.14,27.45,29.6243497819,134.62
2020-03-02 03:00:00,38.422,-26.3615,46.5959093296,28.072,-12.0515,30.5495636016,10.35,-14.31,17.6606511771,92.4,38.772,15.618500000000001,41.7995876325,28.072,-12.0515,30.5495636016,10.7,27.67,29.6667979398,134.52
2020-03-02 03:30:00,39.8115,-26.6655,47.9166403507,29.5815,-13.5055,32.518666524,10.23,-13.16,16.6684882338,92.4,40.1415,15.6245,43.0751090829,29.5815,-13.5055,32.518666524,10.56,29.13,30.9850044376,134.92
2020-03-02 04:00:00,40.222,-26.8355,48.3523871619,29.002,-13.8555,32.1417311956,11.22,-12.98,17.1571792553,92.4,40.602,15.4645,43.4473608433,29.002,-13.8555,32.1417311956,11.6,29.32,31.5312923934,134.99
2020-03-02 04:30:00,41.44,-26.99,49.4543597674,26.94,-14.02,30.3697876186,14.5,-12.97,19.4543285672,92.4,41.98,15.53,44.7604881564,26.94,-14.02,30.3697876186,15.04,29.55,33.1572631561,135.29
2020-03-02 05:00:00,41.778,-26.861,49.6680441028,27.838,-13.391,30.8913114807,13.94,-13.47,19.3846459859,92.4,42.298,15.649000000000001,45.1000222284,27.838,-13.391,30.8913114807,14.46,29.04,32.440918606,135.24
2020-03-02 05:30:00,42.553,-26.77,50.2731609211,28.703,-13.72,31.8135287103,13.85,-13.05,19.029582234,92.4,43.073,15.84,45.893234022,28.703,-13.72,31.8135287103,14.37,29.56,32.8677729699,135.44
2020-03-02 06:00:00,44.0465,-26.1445,51.2213729072,29.3765,-13.2145,32.2118264384,14.67,-12.93,19.554891971099998,92.4,44.5965,15.9055,47.3479961825,29.3765,-13.2145,32.2118264384,15.22,29.12,32.8576140339,134.55
2020-03-02 06:30:00,48.1295,-24.858,54.1698157118,31.3395,-12.818,33.859494743,16.79,-12.04,20.660728448,92.4,48.7695,16.592,51.514644464,31.3395,-12.818,33.859494743,17.43,29.41,34.1870297043,133.55
2020-03-02 07:00:00,50.594,-24.362,56.1538946111,30.394,-14.752,33.7848596268,20.2,-9.61,22.3694456793,92.4,51.364,17.278,54.1921560745,30.394,-14.752,33.7848596268,20.97,32.03,38.2839626998,133.61
2020-03-02 07:30:00,53.8785,-23.172,58.650100991,32.2185,-14.182,35.2017168083,21.66,-8.99,23.4515607157,92.4,54.7285,17.758,57.5374250054,32.2185,-14.182,35.2017168083,22.51,31.94,39.0751033268,132.42
2020-03-02 08:00:00,56.9075,-22.2315,61.0958521383,36.7775,-14.2815,39.453082877,20.13,-7.95,21.642998868,92.4,57.6975,18.9285,60.7230567289,36.7775,-14.2815,39.453082877,20.92,33.21,39.2498471335,132.75
2020-03-02 08:30:00,58.8375,-21.3965,62.6072010115,40.7675,-14.4765,43.2615083937,18.07,-6.92,19.3497105922,92.4,59.5175,19.7035,62.6941840883,40.7675,-14.4765,43.2615083937,18.75,34.18,38.9850599589,132.59
2020-03-02 09:00:00,59.5925,-20.936,63.1631391893,43.2225,-15.046,45.7664355423,16.37,-5.89,17.3973848609,92.4,60.1725,19.944,63.3915837651,43.2225,-15.046,45.7664355423,16.95,34.99,38.879333842,132.34
2020-03-02 09:30:00,60.9515,-20.029,64.1579784068,45.7215,-15.889,48.4036763402,15.23,-4.14,15.7826645406,92.4,61.4615,20.701,64.8540467762,45.7215,-15.889,48.4036763402,15.74,36.59,39.8318427894,131.92
2020-03-02 10:00:00,61.78,-19.581,64.8088262585,50.91,-16.611,53.5514091411,10.87,-2.9699999999999998,11.2684426608,92.4,62.07,21.219,65.5967290419,50.91,-16.611,53.5514091411,11.16,37.83,39.4417862172,132.15
2020-03-02 10:30:00,63.336,-19.0985,66.152865382,55.116,-16.1485,57.432982756,8.22,-2.95,8.7333212468,92.4,63.496,21.8315,67.144295426,55.116,-16.1485,57.432982756,8.38,37.98,38.8935058847,132.35
2020-03-02 11:00:00,63.0905,-18.6025,65.7758633277,56.0805,-17.0525,58.6157848749,7.01,-1.55,7.1793175163,92.4,63.1705,21.9275,66.8679843161,56.0805,-17.0525,58.6157848749,7.09,38.98,39.6195469434,131.71
2020-03-02 11:30:00,62.255,-19.206,65.1502529619,53.185,-17.506,55.9920017592,9.07,-1.7000000000000002,9.2279412655,92.4,62.435,21.384,65.9954898535,53.185,-17.506,55.9920017592,9.25,38.89,39.9749246403,131.71
2020-03-02 12:00:00,62.2645,-19.489,65.2433067927,54.6045,-17.899,57.4632545306,7.66,-1.5899999999999999,7.8232793635,92.4,62.3945,21.171,65.8884274456,54.6045,-17.899,57.4632545306,7.79,39.07,39.839038643,131.71
2020-03-02 12:30:00,65.5275,-17.8325,67.9106126647,58.0075,-17.2925,60.5301628323,7.52,-0.54,7.5393633683,92.4,65.6475,22.7575,69.4801990678,58.0075,-17.2925,60.5301628323,7.64,40.05,40.7721976352,131.53
2020-03-02 13:00:00,62.766,-19.771,65.8062549991,54.746,-18.131,57.6702494966,8.02,-1.6400000000000001,8.1859635963,92.4,62.906,20.999,66.3183446491,54.746,-18.131,57.6702494966,8.16,39.13,39.9717712892,131.88
2020-03-02 13:30:00,65.2165,-18.4975,67.7890063248,62.5465,-17.9575,65.0733161019,2.67,-0.54,2.7240594707,92.4,65.0965,22.2025,68.7786690661,62.5465,-17.9575,65.0733161019,2.55,40.16,40.2408759845,131.71
2020-03-02 14:00:00,61.635,-19.669,64.6973166832,54.425,-18.429,57.4604965694,7.21,-1.24,7.3158526502,92.4,61.715,21.031,65.2000321012,54.425,-18.429,57.4604965694,7.29,39.46,40.1277422739,131.66
2020-03-02 14:30:00,65.462,-18.1105,67.9210104036,63.852,-17.0605,66.0918948454,1.6099999999999999,-1.05,1.9221342305,92.4,65.332,22.5995,69.1303668748,63.852,-17.0605,66.0918948454,1.48,39.66,39.687605118,131.79
2020-03-02 15:00:00,65.641,-17.7765,68.0054764945,65.311,-16.8065,67.4387511988,0.33,-0.97,1.0245974819,92.4,65.421,22.8735,69.3044316278,65.311,-16.8065,67.4387511988,0.11,39.68,39.6801524695,131.65
2020-03-02 15:30:00,65.142,-17.597,67.4769188167,63.752,-16.877,65.9480904424,1.3900000000000001,-0.72,1.5654072952,92.4,64.982,23.103,68.9667233744,63.752,-16.877,65.9480904424,1.23,39.98,39.9989162353,131.78
2020-03-02 16:00:00,65.2495,-17.9635,67.6770609771,60.7295,-16.0135,62.805289208,4.52,-1.9500000000000002,4.9226923528,92.4,65.2395,22.5065,69.0125706122,60.7295,-16.0135,62.805289208,4.51,38.52,38.7831213287,131.29
2020-03-02 16:30:00,66.0635,-17.9435,68.4569589195,57.3335,-15.9835,59.5197655783,8.73,-1.96,8.9473180339,92.4,66.2635,22.4765,69.9717406136,57.3335,-15.9835,59.5197655783,8.93,38.46,39.483116645,131.16
2020-03-02 17:00:00,66.117,-17.948,68.5097685954,54.947,-16.028,57.2369600258,11.17,-1.92,11.3338122448,92.4,66.437,22.222,70.0549231175,54.947,-16.028,57.2369600258,11.49,38.25,39.9384851991,130.65
2020-03-02 17:30:00,66.616,-18.109,69.033523284,52.916,-15.399000000000001,55.1110901453,13.7,-2.71,13.9654609663,92.4,67.076,21.931,70.5702383232,52.916,-15.399000000000001,55.1110901453,14.16,37.33,39.9253616139,130.4
2020-03-02 18:00:00,66.9785,-18.279,69.4279576486,51.8585,-15.219,54.0455547039,15.12,-3.06,15.42653558,92.4,67.5285,21.801,70.9604249794,51.8585,-15.219,54.0455547039,15.67,37.02,40.1998669152,130.57
2020-03-02 18:30:00,66.53,-18.3995,69.0274039802,51.6,-15.6095,53.9093358357,14.93,-2.79,15.1884495588,92.4,67.05,21.4705,70.403727673,51.6,-15.6095,53.9093358357,15.45,37.08,40.17,130.2
2020-03-02 19:00:00,66.5915,-19.0275,69.2565782327,48.9615,-15.1275,51.2451923452,17.63,-3.9,18.0562149965,92.4,67.2515,20.9325,70.4338967295,48.9615,-15.1275,51.2451923452,18.29,36.06,40.4332499312,130.42
2020-03-02 19:30:00,65.4645,-19.763,68.3825776733,44.6045,-15.823,47.3278855354,20.86,-3.94,21.2288294543,92.4,66.2845,20.557,69.3990287342,44.6045,-15.823,47.3278855354,21.68,36.38,42.3500507674,130.94
2020-03-02 20:00:00,65.343,-19.7105,68.2510912678,46.533,-16.0605,49.2266162685,18.81,-3.65,19.1608611498,92.4,66.063,20.5795,69.1941889847,46.533,-16.0605,49.2266162685,19.53,36.64,41.5200012042,130.99
2020-03-02 20:30:00,64.738,-19.6245,67.6470963475,48.948,-15.9945,51.4949583382,15.79,-3.63,16.2018826067,92.4,65.328,20.4355,68.449669424,48.948,-15.9945,51.4949583382,16.38,36.43,39.9430757454,130.75
2020-03-02 21:00:00,64.8825,-18.9415,67.590822073,53.6125,-15.8115,55.8954710911,11.27,-3.13,11.6965721474,92.4,65.2425,20.7785,68.4713799226,53.6125,-15.8115,55.8954710911,11.63,36.59,38.393814606,130.18
2020-03-02 21:30:00,58.678,-21.4015,62.4590416693,43.858,-17.6415,47.2731074317,14.82,-3.76,15.2895389074,92.4,59.188,18.5885,62.038308135,43.858,-17.6415,47.2731074317,15.33,36.23,39.3398246056,130.63
2020-03-02 22:00:00,58.464,-21.05,62.138086517,47.404,-17.07,50.3837683783,11.06,-3.98,11.7543183554,92.4,58.804,18.98,61.7911872034,47.404,-17.07,50.3837683783,11.4,36.05,37.8095556705,130.79
2020-03-02 22:30:00,56.971,-21.4555,60.8771986975,48.671,-16.9255,51.5299795386,8.3,-4.53,9.4557337103,92.4,57.181,18.9345,60.2343925947,48.671,-16.9255,51.5299795386,8.51,35.86,36.85593168,131.36
2020-03-02 23:00:00,55.612,-22.3995,59.9535832478,47.542,-15.5395,50.0171752926,8.07,-6.86,10.591718463,92.4,55.852,18.3905,58.8018400584,47.542,-15.5395,50.0171752926,8.31,33.93,34.9328069299,132.11
2020-03-02 23:30:00,53.636,-23.1125,58.4038367939,45.206,-15.4625,47.7773099101,8.43,-7.65,11.3836461646,92.4,53.876,17.8475,56.755234404,45.206,-15.4625,47.7773099101,8.67,33.31,34.4198343982,132.42
2020-03-03 00:00:00,52.66,-23.2055,57.546249489,44.61,-15.0455,47.0788611826,8.05,-8.16,11.4624648309,92.4,52.89,17.6045,55.7428965901,44.61,-15.0455,47.0788611826,8.28,32.65,33.6835404909,132.27
2020-03-03 00:30:00,52.1725,-23.082,57.0504029806,44.8125,-15.432,47.3952189598,7.36,-7.65,10.6156535362,92.4,52.3425,17.688,55.2503633495,44.8125,-15.432,47.3952189598,7.53,33.12,33.965207198,132.2
2020-03-03 01:00:00,52.451,-22.5375,57.0880574836,47.431,-15.2875,49.8337979413,5.02,-7.25,8.8183275058,92.4,52.531,17.7625,55.4527940437,47.431,-15.2875,49.8337979413,5.1,33.05,33.4411797041,131.42
2020-03-03 01:30:00,51.626,-23.0905,56.5545317923,46.326,-15.1905,48.7529441803,5.3,-7.9,9.5131487952,92.4,51.726,17.4695,54.596359826,46.326,-15.1905,48.7529441803,5.4,32.66,33.1034076796,131.86
2020-03-03 02:00:00,51.4685,-23.2015,56.4563202352,46.6485,-15.3315,49.1033343522,4.82,-7.87,9.2287214716,92.4,51.5285,17.5285,54.4282520801,46.6485,-15.3315,49.1033343522,4.88,32.86,33.2203853078,132.18
2020-03-03 02:30:00,52.757,-22.827,57.4836757523,49.337,-15.387,51.6807443638,3.42,-7.44,8.1884064384,92.4,52.757,18.163,55.7960179404,49.337,-15.387,51.6807443638,3.42,33.55,33.7238624715,132.61
2020-03-03 03:00:00,50.1765,-23.655,55.4728778526,45.2065,-16.195,48.0198465975,4.97,-7.46,8.9639556001,92.4,50.2465,17.105,53.0781667661,45.2065,-16.195,48.0198465975,5.04,33.3,33.6792458348,132.2
2020-03-03 03:30:00,51.6815,-23.141,56.6258185217,49.2415,-16.261,51.8569710189,2.44,-6.88,7.2998630124,92.4,51.6215,17.849,54.6201983084,49.2415,-16.261,51.8569710189,2.38,34.11,34.1929305559,132.58
2020-03-03 04:00:00,51.415,-23.3105,56.4524723573,48.925,-16.360500000000002,51.5879984614,2.49,-6.95,7.3825876222,92.4,51.355,17.8695,54.3751326918,48.925,-16.360500000000002,51.5879984614,2.43,34.23,34.3161448884,132.95
2020-03-03 04:30:00,51.11,-23.6135,56.3012387275,47.64,-15.9335,50.2339130693,3.47,-7.68,8.4275322604,92.4,51.11,17.5865,54.0510599549,47.64,-15.9335,50.2339130693,3.47,33.52,33.6991290689,133.04
2020-03-03 05:00:00,50.7245,-23.405,55.8638427362,46.9745,-15.795,49.5589111588,3.75,-7.61,8.4837845329,92.4,50.7345,17.645,53.715319186,46.9745,-15.795,49.5589111588,3.76,33.44,33.6507236178,132.73
2020-03-03 05:30:00,51.8665,-22.9365,56.7116994499,48.9565,-16.0965,51.5348057579,2.91,-6.84,7.4332832584,92.4,51.8165,18.1035,54.8879438903,48.9565,-16.0965,51.5348057579,2.86,34.2,34.3193764512,132.73
2020-03-03 06:00:00,53.145,-22.4845,57.705664932,49.915,-16.4445,52.5540560304,3.23,-6.04,6.8494160335,92.4,53.115,18.5455,56.2595662554,49.915,-16.4445,52.5540560304,3.2,34.99,35.1360228256,132.73
2020-03-03 06:30:00,57.065,-20.9075,60.774482978099996,52.875,-16.3475,55.3444340584,4.19,-4.5600000000000005,6.1927134602,92.4,57.055,19.7425,60.3741611225,52.875,-16.3475,55.3444340584,4.18,36.09,36.3312606442,132.02
2020-03-03 07:00:00,57.9705,-21.202,61.7260372473,48.0805,-16.162,50.7242025492,9.89,-5.04,11.1001666654,92.4,58.2105,19.388,61.3543548108,48.0805,-16.162,50.7242025492,10.13,35.55,36.9651105774,131.87
2020-03-03 07:30:00,60.0075,-20.5535,63.4298543156,44.8375,-16.3135,47.7130138275,15.17,-4.24,15.7513967635,92.4,60.5175,19.8065,63.6762534113,44.8375,-16.3135,47.7130138275,15.68,36.12,39.3766021896,131.31
2020-03-03 08:00:00,62.988,-18.9405,65.7740882434,48.258,-16.5905,51.0301798375,14.73,-2.35,14.916279697,92.4,63.468,21.2795,66.9403028395,48.258,-16.5905,51.0301798375,15.21,37.87,40.8103050711,131.02
2020-03-03 08:30:00,63.899,-18.5215,66.5291527321,47.399,-15.6815,49.9256912145,16.5,-2.84,16.7426282286,92.4,64.469,21.2085,67.8679042939,47.399,-15.6815,49.9256912145,17.07,36.89,40.6479642787,130.21
2020-03-03 09:00:00,62.7505,-19.0215,65.570135828,44.3005,-16.4715,47.2635653807,18.45,-2.55,18.625385902,92.4,63.4005,20.8585,66.7435421783,44.3005,-16.4715,47.2635653807,19.1,37.33,41.9325517945,130.5
2020-03-03 09:30:00,64.0745,-18.471,66.6837265849,45.7145,-16.891,48.7352171561,18.36,-1.58,18.4278593439,92.4,64.7145,21.769,68.27778461,45.7145,-16.891,48.7352171561,19.0,38.66,43.0766247517,131.0
2020-03-03 10:00:00,64.212,-18.656,66.8672362222,44.852,-16.706,47.8622224724,19.36,-1.9500000000000002,19.4579572412,0.003,64.892,21.524,68.3685179012,44.852,-16.706,47.8622224724,20.04,38.23,43.1640417477,0.003
2020-03-03 10:30:00,63.28,-19.516,66.2210892088,46.2,-17.306,49.3349534914,17.08,-2.21,17.222383691,92.4,63.86,20.894,67.1912110026,46.2,-17.306,49.3349534914,17.66,38.2,42.0846242706,131.27
2020-03-03 11:00:00,63.962,-19.2965,66.8093732664,49.262,-17.3065,52.2135957989,14.7,-1.99,14.8340857487,92.4,64.412,21.1935,67.8090715631,49.262,-17.3065,52.2135957989,15.15,38.5,41.3735724829,131.49
2020-03-03 11:30:00,65.2265,-18.7465,67.8669843481,55.0365,-17.7165,57.8177369369,10.19,-1.03,10.2419236474,92.4,65.4565,21.8235,68.9986850925,55.0365,-17.7165,57.8177369369,10.42,39.54,40.8899498655,131.63
2020-03-03 12:00:00,64.354,-18.7105,67.0188042735,52.354,-16.6905,54.9501056073,12.0,-2.02,12.1688290316,92.4,64.684,21.6595,68.2140293213,52.354,-16.6905,54.9501056073,12.33,38.35,40.283388636,131.17
2020-03-03 12:30:00,63.0185,-18.8955,65.7903584312,53.3085,-17.2255,56.0224421326,9.71,-1.67,9.8525631183,92.4,63.2385,21.2745,66.7211528115,53.3085,-17.2255,56.0224421326,9.93,38.5,39.7599660463,130.79
2020-03-03 13:00:00,63.514,-18.8245,66.2449243056,56.164,-17.7845,58.9125057713,7.35,-1.04,7.4232135898,92.4,63.604,21.3955,67.1061564706,56.164,-17.7845,58.9125057713,7.44,39.18,39.880145436,131.01
2020-03-03 13:30:00,62.303,-19.366,65.2434346505,54.223,-18.246,57.2105780866,8.08,-1.12,8.157254440100001,92.4,62.423,20.824,65.8047863381,54.223,-18.246,57.2105780866,8.2,39.07,39.9212336984,130.94
2020-03-03 14:00:00,60.218,-20.2135,63.5200213023,51.258,-18.8335,54.6084543477,8.96,-1.38,9.0656494527,92.4,60.398,20.2465,63.7011708389,51.258,-18.8335,54.6084543477,9.14,39.08,40.1345985404,131.29
2020-03-03 14:30:00,59.453,-20.9725,63.0436750614,45.603,-17.0125,48.6729777726,13.85,-3.96,14.4050026033,92.4,59.883,19.7075,63.0425193441,45.603,-17.0125,48.6729777726,14.28,36.72,39.398944148300004,131.8
2020-03-03 15:00:00,61.3565,-20.532,64.7007195961,43.0165,-14.952,45.5409878708,18.34,-5.58,19.1700808553,92.4,62.0465,20.528,65.3541654851,43.0165,-14.952,45.5409878708,19.03,35.48,40.2612878582,132.34
2020-03-03 15:30:00,64.387,-21.276,67.811163867,42.347,-14.806000000000001,44.8607405757,22.04,-6.47,22.970034828,92.4,65.267,19.944,68.2462044732,42.347,-14.806000000000001,44.8607405757,22.92,34.75,41.6279821755,132.7
2020-03-03 16:00:00,59.943,-21.493,63.6797636459,41.713,-14.613,44.1985761988,18.23,-6.88,19.485053246,92.4,60.633,19.717,63.7582996793,41.713,-14.613,44.1985761988,18.92,34.33,39.1984094065,132.67
2020-03-03 16:30:00,58.6885,-22.2095,62.7503141227,36.8085,-15.2295,39.8347002311,21.88,-6.98,22.9663841299,92.4,59.5585,19.0905,62.5432819134,36.8085,-15.2295,39.8347002311,22.75,34.32,41.1755376407,132.67
2020-03-03 17:00:00,59.1985,-22.341,63.2738704621,36.2085,-14.831,39.1281744175,22.99,-7.51,24.1855370004,92.4,60.1385,18.689,62.9755341641,36.2085,-14.831,39.1281744175,23.93,33.52,41.1853772594,132.37
2020-03-03 17:30:00,59.934,-22.2745,63.9393283219,38.894,-14.4245,41.4826401794,21.04,-7.85,22.4567161446,92.4,60.794,18.6655,63.5949001591,38.894,-14.4245,41.4826401794,21.9,33.09,39.6807018587,132.37
2020-03-03 18:00:00,59.618,-22.4165,63.693056107,35.218,-14.0065,37.9010496721,24.4,-8.41,25.8086826475,92.4,60.648,18.4535,63.393308529,35.218,-14.0065,37.9010496721,25.43,32.46,41.2351367162,132.07
2020-03-03 18:30:00,61.0775,-22.135,64.9647537612,34.7075,-13.955,37.4079213703,26.37,-8.18,27.609587103,92.4,62.1875,18.735,64.9483285485,34.7075,-13.955,37.4079213703,27.48,32.69,42.7058134216,132.01
2020-03-03 19:00:00,61.152,-22.1465,65.0387159025,33.072,-13.8065,35.8382006559,28.08,-8.34,29.2923539512,92.4,62.342,18.6635,65.075734312,33.072,-13.8065,35.8382006559,29.27,32.47,43.7153725822,132.01
2020-03-03 19:30:00,60.782,-22.4895,64.8091747691,33.782,-13.9795,36.5602235257,27.0,-8.51,28.3093641751,92.4,61.932,18.4605,64.6247838236,33.782,-13.9795,36.5602235257,28.15,32.44,42.9508568017,132.33
2020-03-03 20:00:00,59.084,-22.2785,63.1446800471,30.654,-14.1685,33.7700178894,28.43,-8.11,29.5641167634,92.4,60.314,17.8115,62.8890143686,30.654,-14.1685,33.7700178894,29.66,31.98,43.6169233211,130.79
2020-03-03 20:30:00,57.333,-22.7545,61.683386412,28.753,-14.2545,32.0924567344,28.58,-8.5,29.8172165032,92.4,58.573,17.2255,61.0533715633,28.753,-14.2545,32.0924567344,29.82,31.48,43.3615359507,130.69
2020-03-03 21:00:00,55.6795,-23.0925,60.2782736689,26.8295,-13.8125,30.1762692608,28.85,-9.28,30.3057898759,92.4,56.9395,16.9175,59.3995662147,26.8295,-13.8125,30.1762692608,30.11,30.73,43.0226103346,130.78
2020-03-03 21:30:00,53.84,-23.6655,58.8115761585,26.12,-13.9655,29.6190747703,27.72,-9.7,29.368152819,92.4,55.05,16.6445,57.5112326442,26.12,-13.9655,29.6190747703,28.93,30.61,42.1178940594,131.39
2020-03-03 22:00:00,52.435,-24.1345,57.7226412706,27.275,-14.2245,30.7613722914,25.16,-9.91,27.0413331772,92.4,53.525,16.1755,55.9157618677,27.275,-14.2245,30.7613722914,26.25,30.4,40.1649411801,131.33
2020-03-03 22:30:00,50.8685,-24.7455,56.5680480704,27.0585,-14.3855,30.6448206472,23.81,-10.36,25.9662415455,92.4,51.8885,15.8145,54.2449522306,27.0585,-14.3855,30.6448206472,24.83,30.2,39.0969167582,131.81
2020-03-03 23:00:00,49.0765,-25.087,55.1167889236,25.5265,-14.037,29.1314189708,23.55,-11.05,26.0135541593,92.4,50.0865,15.853,52.5354650807,25.5265,-14.037,29.1314189708,24.56,29.89,38.6859884196,132.53
2020-03-03 23:30:00,47.6165,-25.4655,53.9983588871,25.3265,-13.6555,28.7733258853,22.29,-11.81,25.2253880049,92.4,48.5665,15.7545,51.0579003926,25.3265,-13.6555,28.7733258853,23.24,29.41,37.4839392274,133.09
2020-03-04 00:00:00,46.428,-25.4975,52.9686859404,25.628,-13.4975,28.9650977946,20.8,-12.0,24.0133296317,92.4,47.308,15.5125,49.7863889055,25.628,-13.4975,28.9650977946,21.68,29.01,36.2160530704,132.77
2020-03-04 00:30:00,46.007,-25.385,52.5456208832,25.947,-13.395,29.2005622206,20.06,-11.99,23.3701454852,92.4,46.847,15.435,49.3242398218,25.947,-13.395,29.2005622206,20.9,28.83,35.6086913548,132.44
2020-03-04 01:00:00,46.18,-25.495,52.7502362554,26.9,-13.665,30.1718780489,19.28,-11.83,22.6200641025,92.4,46.98,15.335,49.4194559359,26.9,-13.665,30.1718780489,20.08,29.0,35.2733100233,132.44
2020-03-04 01:30:00,45.415,-25.585,52.125947953,21.545,-12.215,24.766777142,23.87,-13.37,27.3593457524,92.4,46.435,15.345,48.9047875979,21.545,-12.215,24.766777142,24.89,27.56,37.1357738576,132.69
2020-03-04 02:00:00,45.5565,-25.9295,52.4188292744,18.3565,-11.4095,21.6133704567,27.2,-14.52,30.832943421,92.4,46.7865,15.2205,49.2000020579,18.3565,-11.4095,21.6133704567,28.43,26.63,38.954098629,133.16
2020-03-04 02:30:00,45.182,-25.999,52.1283140433,22.382,-12.659,25.7138912847,22.8,-13.34,26.415821017,92.4,46.182,15.131,48.5975748881,22.382,-12.659,25.7138912847,23.8,27.79,36.5885788191,133.08
2020-03-04 03:00:00,44.835,-25.8835,51.7699990076,25.435,-13.4635,28.7785520353,19.4,-12.42,23.0351123288,92.4,45.645,15.1965,48.1082075872,25.435,-13.4635,28.7785520353,20.21,28.66,35.0690704182,132.94
2020-03-04 03:30:00,44.8005,-26.182,51.8900946641,26.5005,-14.072,30.004960994,18.3,-12.11,21.9440675354,92.4,45.5505,15.048,47.9717662198,26.5005,-14.072,30.004960994,19.05,29.12,34.7976565303,133.23
2020-03-04 04:00:00,44.6275,-26.476,51.8901949529,26.5575,-14.366,30.1940848884,18.07,-12.11,21.7526320247,92.4,45.3675,15.054,47.7999264879,26.5575,-14.366,30.1940848884,18.81,29.42,34.9192282274,133.74
2020-03-04 04:30:00,44.233,-26.5305,51.5793148389,25.563,-14.0805,29.1843699478,18.67,-12.45,22.4403966097,92.4,44.993,15.1095,47.4622696386,25.563,-14.0805,29.1843699478,19.43,29.19,35.0653817889,133.92
2020-03-04 05:00:00,44.0115,-26.3325,51.2875490592,24.2415,-13.7425,27.8658685223,19.77,-12.59,23.438451314,92.4,44.8215,15.3875,47.3892605819,24.2415,-13.7425,27.8658685223,20.58,29.13,35.6664169773,134.05
2020-03-04 05:30:00,44.6975,-26.2325,51.8267359815,24.5175,-13.8725,28.170091631,20.18,-12.36,23.6643613901,92.4,45.5375,15.4775,48.0959136778,24.5175,-13.8725,28.170091631,21.02,29.35,36.1007326795,133.99
2020-03-04 06:00:00,46.09,-26.0355,52.9351996336,25.97,-14.0455,29.5248534332,20.12,-11.99,23.421667319,92.4,46.91,15.6145,49.4404764363,25.97,-14.0455,29.5248534332,20.94,29.66,36.3070130966,133.8
2020-03-04 06:30:00,49.1185,-25.2455,55.2264638783,27.4485,-14.1755,30.8927977448,21.67,-11.07,24.3337995389,92.4,49.9885,16.1145,52.5216835459,27.4485,-14.1755,30.8927977448,22.54,30.29,37.7562670295,133.22
2020-03-04 07:00:00,51.4255,-24.5555,56.9873199098,27.7955,-13.9755,31.1111623135,23.63,-10.58,25.8904094213,92.4,52.4155,16.4145,54.9255901243,27.7955,-13.9755,31.1111623135,24.62,30.39,39.1113346742,132.52
2020-03-04 07:30:00,55.3095,-23.136,59.9534426555,30.0695,-14.276,33.2863186046,25.24,-8.86,26.7499009344,92.4,56.3595,17.454,59.0002996285,30.0695,-14.276,33.2863186046,26.29,31.73,41.2062737942,131.76
2020-03-04 08:00:00,58.445,-22.2625,62.5414816842,32.795,-13.7725,35.5695625676,25.65,-8.49,27.0185602873,92.4,59.525,18.6875,62.3894885478,32.795,-13.7725,35.5695625676,26.73,32.46,42.0493103392,132.31
2020-03-04 08:30:00,59.577,-21.8615,63.4613591979,34.877,-13.8915,37.5416955031,24.7,-7.97,25.9540151036,92.4,60.607,19.1085,63.5479600086,34.877,-13.8915,37.5416955031,25.73,33.0,41.8453450219,132.35
2020-03-04 09:00:00,61.2215,-21.068,64.7451363907,39.3715,-13.688,41.6830463888,21.85,-7.38,23.0626733056,92.4,62.1015,19.622,65.1277144252,39.3715,-13.688,41.6830463888,22.73,33.31,40.3262817527,131.96
2020-03-04 09:30:00,62.174,-20.6415,65.5108983166,40.614,-14.0315,42.9695239472,21.56,-6.61,22.5505144065,92.4,63.044,20.0285,66.1489739017,40.614,-14.0315,42.9695239472,22.43,34.06,40.7822081305,131.79
2020-03-04 10:00:00,63.4575,-20.176,66.5877262132,39.1875,-14.586,41.8140114346,24.27,-5.59,24.9054411726,92.4,64.4475,20.354,67.5852467055,39.1875,-14.586,41.8140114346,25.26,34.94,43.1146286079,131.48
2020-03-04 10:30:00,63.3745,-20.487,66.6036366819,42.9845,-15.847,45.812603607,20.39,-4.64,20.9112816441,92.4,64.1545,20.183,67.2543928621,42.9845,-15.847,45.812603607,21.17,36.03,41.7891110219,131.75
2020-03-04 11:00:00,64.648,-19.85,67.6268171955,44.858,-14.24,47.0639752252,19.79,-5.61,20.5697885259,92.4,65.428,20.91,68.6880723561,44.858,-14.24,47.0639752252,20.57,35.15,40.7264950616,131.98
2020-03-04 11:30:00,64.294,-19.9095,67.3060667864,42.304,-14.6695,44.7752459094,21.99,-5.24,22.6057006085,92.4,65.164,20.610500000000002,68.3457358308,42.304,-14.6695,44.7752459094,22.86,35.28,42.0387678221,131.53
2020-03-04 12:00:00,63.864,-19.9735,66.9145066353,40.234,-15.8035,43.2264429285,23.63,-4.17,23.9951203373,92.4,64.814,20.4165,67.953572888,40.234,-15.8035,43.2264429285,24.58,36.22,43.7728774471,131.14
2020-03-04 12:30:00,64.6945,-19.6495,67.6127294265,40.0245,-15.3595,42.8704425041,24.67,-4.29,25.0402276347,92.4,65.6945,20.6905,68.8757150271,40.0245,-15.3595,42.8704425041,25.67,36.05,44.255523949,131.01
2020-03-04 13:00:00,66.831,-18.7725,69.4175000792,44.731,-14.6125,47.0572791101,22.1,-4.16,22.4881213088,92.4,67.711,21.5575,71.0598714272,44.731,-14.6125,47.0572791101,22.98,36.17,42.8526463594,131.01
2020-03-04 13:30:00,67.583,-18.5475,70.0818924206,51.163,-14.9575,53.3045905645,16.42,-3.59,16.8078701804,92.4,68.193,21.8425,71.6057264138,51.163,-14.9575,53.3045905645,17.03,36.8,40.5494870498,131.14
2020-03-04 14:00:00,65.78,-18.768,68.4050160734,51.84,-15.678,54.1588892427,13.94,-3.09,14.2783647523,92.4,66.25,21.522,69.6581580578,51.84,-15.678,54.1588892427,14.41,37.2,39.8934593637,131.14
2020-03-04 14:30:00,66.6725,-17.971,69.0520028475,57.4625,-15.811,59.5980421428,9.21,-2.16,9.4598995766,92.4,66.9225,22.209,70.5114223885,57.4625,-15.811,59.5980421428,9.46,38.02,39.179229191,130.9
2020-03-04 15:00:00,67.7785,-17.4715,69.9941310004,62.4185,-16.1515,64.4743367124,5.36,-1.32,5.5201449256,92.4,67.8285,22.7185,71.5320603261,62.4185,-16.1515,64.4743367124,5.41,38.87,39.2446811683,130.9
2020-03-04 15:30:00,67.7345,-17.3835,69.9295971853,59.2345,-16.5535,61.5040189947,8.5,-0.8300000000000001,8.5404273898,92.4,67.9245,22.7865,71.6446947268,59.2345,-16.5535,61.5040189947,8.69,39.34,40.2883568789,130.8
2020-03-04 16:00:00,67.8155,-17.8935,70.1364340589,55.0355,-15.9335,57.2955729747,12.78,-1.96,12.9294238077,92.4,68.2155,22.4065,71.8011537686,55.0355,-15.9335,57.2955729747,13.18,38.34,40.5421755706,131.02
2020-03-04 16:30:00,68.1585,-18.2435,70.5578231984,54.8585,-15.6535,57.0481120152,13.3,-2.59,13.5498376374,92.4,68.6085,22.0565,72.066743124,54.8585,-15.6535,57.0481120152,13.75,37.71,40.1385924018,131.1
2020-03-04 17:00:00,68.2265,-18.7225,70.7487618867,56.2165,-15.2025,58.2358212658,12.01,-3.52,12.5152107453,92.4,68.6065,21.8375,71.9981128121,56.2165,-15.2025,58.2358212658,12.39,37.04,39.0573130156,131.54
2020-03-04 17:30:00,70.1205,-19.557,72.7967085056,52.7805,-14.807,54.8181396004,17.34,-4.75,17.9788236545,92.4,70.7805,21.363,73.9341392677,52.7805,-14.807,54.8181396004,18.0,36.17,40.4013477498,132.14
2020-03-04 18:00:00,69.1885,-19.816,71.9702882324,51.4985,-15.725999999999999,53.8461008639,17.69,-4.09,18.1566571813,92.4,69.8485,20.974,72.9295662146,51.4985,-15.725999999999999,53.8461008639,18.35,36.7,41.0318473871,131.91
2020-03-04 18:30:00,65.758,-20.3115,68.8234814308,47.478,-15.8115,50.0416228379,18.28,-4.5,18.8257377013,92.4,66.418,20.4185,69.4857241903,47.478,-15.8115,50.0416228379,18.94,36.23,40.881982584,131.82
2020-03-04 19:00:00,66.33,-20.402,69.3967614806,46.31,-15.562,48.8548047177,20.02,-4.84,20.596747316,92.4,67.11,20.438,70.1531463585,46.31,-15.562,48.8548047177,20.8,36.0,41.5769166726,131.96
2020-03-04 19:30:00,65.687,-20.68,68.8654076369,46.567,-15.72,49.1487933626,19.12,-4.96,19.7528732087,92.4,66.407,20.22,69.4171308036,46.567,-15.72,49.1487933626,19.84,35.94,41.0525175842,132.11
2020-03-04 20:00:00,62.7655,-21.626,66.3866844047,40.0255,-15.706,42.996733437,22.74,-5.92,23.497957358,92.4,63.6655,18.984,66.4355939708,40.0255,-15.706,42.996733437,23.64,34.69,41.9791102812,131.51
2020-03-04 20:30:00,61.136,-22.242,65.0562607287,37.656,-16.822,41.2426238254,23.48,-5.42,24.0974438478,92.4,62.076,18.408,64.7478512385,37.656,-16.822,41.2426238254,24.42,35.23,42.8659456912,131.65
2020-03-04 21:00:00,58.936,-22.8555,63.2125460352,35.216,-16.8755,39.0505973866,23.72,-5.98,24.4621912346,92.4,59.896,17.7245,62.4634990715,35.216,-16.8755,39.0505973866,24.68,34.6,42.5001458821,131.58
2020-03-04 21:30:00,57.3925,-23.078,61.8586545299,35.2225,-16.338,38.8272423725,22.17,-6.74,23.1718902984,92.4,58.2825,17.072,60.7314003646,35.2225,-16.338,38.8272423725,23.06,33.41,40.5954640323,130.98
