Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-04 22:00:00,56.6155,-23.247,61.2024333605,37.6055,-16.597,41.1051583046,19.01,-6.65,20.1395779499,92.4,57.3355,17.173,59.8520800745,37.6055,-16.597,41.1051583046,19.73,33.77,39.111197885,131.52
2020-03-04 22:30:00,54.7925,-23.6295,59.6705230956,37.0925,-16.4595,40.5803979342,17.7,-7.17,19.0970914016,92.4,55.4625,16.8405,57.9628445342,37.0925,-16.4595,40.5803979342,18.37,33.3,38.0308677261,131.66
2020-03-04 23:00:00,53.6945,-23.6265,58.6626868844,38.4845,-15.0665,41.3286361074,15.21,-8.56,17.4533005475,92.4,54.2545,16.8435,56.8089276655,38.4845,-15.0665,41.3286361074,15.77,31.91,35.5941146821,131.77
2020-03-04 23:30:00,52.9435,-23.475,57.9145043771,40.9035,-15.155,43.6207558079,12.04,-8.32,14.6350264776,92.4,53.3335,17.095,56.0062607862,40.9035,-15.155,43.6207558079,12.43,32.25,34.5625143761,131.94
2020-03-05 00:00:00,51.8745,-23.6145,56.9965644623,41.7145,-15.3745,44.4575613423,10.16,-8.24,13.0814066522,92.4,52.1845,16.985500000000002,54.8792242155,41.7145,-15.3745,44.4575613423,10.47,32.36,34.0116230133,132.05
2020-03-05 00:30:00,52.0515,-23.57,57.139334545,42.5215,-15.31,45.1937391931,9.53,-8.26,12.6114432164,92.4,52.3215,16.99,55.0109031216,42.5215,-15.31,45.1937391931,9.8,32.3,33.7539627303,132.08
2020-03-05 01:00:00,51.904,-23.3485,56.9137739765,43.604,-15.1685,46.1670034576,8.3,-8.18,11.65342868,92.4,52.114,16.9715,54.8078535271,43.604,-15.1685,46.1670034576,8.51,32.14,33.2475517896,131.59
2020-03-05 01:30:00,51.01,-23.792,56.2856941327,42.4,-15.742,45.2279843018,8.61,-8.05,11.7870522184,92.4,51.24,16.628,53.8704741394,42.4,-15.742,45.2279843018,8.84,32.37,33.5553646978,131.77
2020-03-05 02:00:00,51.9455,-23.1395,56.8662591569,46.0355,-15.4995,48.5747028864,5.91,-7.64,9.6590734545,92.4,52.0555,17.2405,54.8362099392,46.0355,-15.4995,48.5747028864,6.02,32.74,33.2888569945,131.77
2020-03-05 02:30:00,51.216,-23.245,56.2441879753,44.616,-16.145,47.4473232227,6.6,-7.1,9.6938124595,92.4,51.336,17.245,54.1551006,44.616,-16.145,47.4473232227,6.72,33.39,34.0595140893,131.92
2020-03-05 03:00:00,51.5935,-23.1345,56.5428539472,45.6635,-15.8645,48.3408480739,5.93,-7.27,9.381780214900001,92.4,51.6935,17.3255,54.5196376776,45.6635,-15.8645,48.3408480739,6.03,33.19,33.733321805,131.92
2020-03-05 03:30:00,53.039,-22.735500000000002,57.7064856082,48.839,-15.6655,51.2899191971,4.2,-7.07,8.2234360215,92.4,53.069,17.9445,56.0207447402,48.839,-15.6655,51.2899191971,4.23,33.61,33.8751383761,132.27
2020-03-05 04:00:00,54.452,-22.1715,58.7928202781,53.162,-15.2715,55.3119964949,1.29,-6.9,7.0195512677,92.4,54.332,18.5185,57.4012287869,53.162,-15.2715,55.3119964949,1.17,33.79,33.8102499251,132.31
2020-03-05 04:30:00,54.572,-22.1035,58.8784162172,54.412,-15.5535,56.5913165269,0.16,-6.55,6.551953907,92.4,54.412,18.7965,57.5671273927,54.412,-15.5535,56.5913165269,0.0,34.35,34.35,132.59
2020-03-05 05:00:00,55.4395,-21.666,59.5227159684,55.9895,-15.556000000000001,58.1103540365,-0.55,-6.11,6.1347045569,92.4,55.2195,19.094,58.4275107826,55.9895,-15.556000000000001,58.1103540365,-0.77,34.65,34.6585544996,132.41
2020-03-05 05:30:00,56.528,-20.9945,60.3007778909,58.748,-15.3545,60.7213979932,-2.22,-5.64,6.0611880024,92.4,56.258,19.5555,59.5598870403,58.748,-15.3545,60.7213979932,-2.49,34.91,34.9986885469,131.89
2020-03-05 06:00:00,57.6255,-20.9015,61.2990289687,59.0655,-15.6815,61.1117233639,-1.44,-5.22,5.4149792243,92.4,57.3755,19.8485,60.7117035875,59.0655,-15.6815,61.1117233639,-1.69,35.53,35.5701700867,132.26
2020-03-05 06:30:00,60.079,-20.059,63.3391642035,59.409,-15.409,61.3748039671,0.67,-4.65,4.6980208599,92.4,59.919,20.561,63.3485696918,59.409,-15.409,61.3748039671,0.51,35.97,35.9736153312,131.9
2020-03-05 07:00:00,62.8455,-19.074,65.676284504,59.7755,-15.374,61.7209063142,3.07,-3.7,4.8077957527,92.4,62.7955,21.396,66.3405127825,59.7755,-15.374,61.7209063142,3.02,36.77,36.8938111341,131.49
2020-03-05 07:30:00,64.71,-18.0675,67.1849585566,58.49,-16.8875,60.8791241416,6.22,-1.18,6.3309398986,92.4,64.8,22.1125,68.468990472,58.49,-16.8875,60.8791241416,6.31,39.0,39.5071651729,130.83
2020-03-05 08:00:00,66.6335,-17.524,68.8993025963,57.6535,-16.764,60.0413004377,8.98,-0.76,9.0121029732,92.4,66.8435,22.606,70.562629828,57.6535,-16.764,60.0413004377,9.19,39.37,40.4283687526,130.67
2020-03-05 08:30:00,67.058,-17.1795,69.2236273555,55.748,-16.4595,58.1270560432,11.31,-0.72,11.3328945994,92.4,67.398,22.8205,71.1566274092,55.748,-16.4595,58.1270560432,11.65,39.28,40.971220387,130.47
2020-03-05 09:00:00,66.9235,-16.922,69.0297684789,54.6935,-16.642,57.1693546076,12.23,-0.28,12.2332048131,92.4,67.3035,23.008,71.1275556746,54.6935,-16.642,57.1693546076,12.61,39.65,41.6069056768,130.39
2020-03-05 09:30:00,66.295,-17.272,68.5080214938,50.425,-16.652,53.1033871707,15.87,-0.62,15.8821062835,92.4,66.825,22.748,70.5907368498,50.425,-16.652,53.1033871707,16.4,39.4,42.6769258499,130.45
2020-03-05 10:00:00,66.1475,-18.1285,68.5866916282,45.7175,-15.9085,48.4063030865,20.43,-2.22,20.550262772,92.4,66.9175,22.0515,70.4572243173,45.7175,-15.9085,48.4063030865,21.2,37.96,43.478748832,130.85
2020-03-05 10:30:00,66.0075,-18.644,68.5900050463,44.4275,-15.824,47.16144328,21.58,-2.8200000000000003,21.7634739874,92.4,66.8475,21.626,70.2586089547,44.4275,-15.824,47.16144328,22.42,37.45,43.6481259621,131.03
2020-03-05 11:00:00,64.122,-19.2515,66.9496164011,39.682,-16.2715,42.8884930517,24.44,-2.98,24.6210072905,92.4,65.092,21.0185,68.4013582193,39.682,-16.2715,42.8884930517,25.41,37.29,45.1244080294,130.9
2020-03-05 11:30:00,64.4495,-19.1655,67.2387867269,40.0595,-16.4555,43.3075861773,24.39,-2.71,24.5400937244,92.4,65.4295,20.9845,68.712216603,40.0595,-16.4555,43.3075861773,25.37,37.44,45.225993632,130.75
2020-03-05 12:00:00,65.054,-18.7615,67.7053675734,43.574,-16.8415,46.7154107148,21.48,-1.92,21.5656393367,92.4,65.894,21.4385,69.2937841242,43.574,-16.8415,46.7154107148,22.32,38.28,44.311858458,130.82
2020-03-05 12:30:00,65.062,-18.73,67.7043332734,49.362,-17.61,52.4091513383,15.7,-1.12,15.7398983478,92.4,65.612,21.42,69.0199314981,49.362,-17.61,52.4091513383,16.25,39.03,42.2776938822,130.78
2020-03-05 13:00:00,63.023,-19.6435,66.0133745634,45.203,-18.0635,48.6785501145,17.82,-1.58,17.8899077695,92.4,63.663,20.5165,66.887250962,45.203,-18.0635,48.6785501145,18.46,38.58,42.7690074704,130.78
2020-03-05 13:30:00,62.4565,-20.3235,65.6799744557,40.6165,-17.5135,44.2314679216,21.84,-2.81,22.0200295186,92.4,63.3065,20.0765,66.4136943296,40.6165,-17.5135,44.2314679216,22.69,37.59,43.9072226405,131.17
2020-03-05 14:00:00,61.65,-20.53,64.9784841313,35.25,-16.57,38.9503196393,26.4,-3.96,26.6953479093,92.4,62.72,19.93,65.8103586071,35.25,-16.57,38.9503196393,27.47,36.5,45.6820632196,131.2
2020-03-05 14:30:00,61.4885,-20.563,64.8357355264,35.8985,-16.393,39.464322511,25.59,-4.17,25.9275336274,92.4,62.5485,19.787,65.6036601208,35.8985,-16.393,39.464322511,26.65,36.18,44.9356751368,131.04
2020-03-05 15:00:00,61.9825,-20.4025,65.2540597396,37.0425,-16.2125,40.4350338506,24.94,-4.19,25.2895175913,92.4,63.0025,19.9675,66.0909680857,37.0425,-16.2125,40.4350338506,25.96,36.18,44.5299225241,131.16
2020-03-05 15:30:00,63.3,-19.7855,66.3201026104,39.91,-16.1355,43.0483734913,23.39,-3.65,23.6730775355,92.4,64.25,20.6545,67.4883017289,39.91,-16.1355,43.0483734913,24.34,36.79,44.1128065305,131.21
2020-03-05 16:00:00,63.585,-19.625,66.5446680809,43.915,-16.365,46.8651304276,19.67,-3.26,19.9383173814,92.4,64.335,20.685,67.57855762,43.915,-16.365,46.8651304276,20.42,37.05,42.304596677,130.98
2020-03-05 16:30:00,61.275,-20.7725,64.700250241,35.025,-16.3825,38.6670005463,26.25,-4.39,26.6145561676,92.4,62.365,19.7075,65.4047305724,35.025,-16.3825,38.6670005463,27.34,36.09,45.2765248225,131.18
2020-03-05 17:00:00,61.001,-21.3485,64.6287896626,31.001,-16.1085,34.9363102409,30.0,-5.24,30.4541885461,92.4,62.261,19.3015,65.184200718,31.001,-16.1085,34.9363102409,31.26,35.41,47.2340523352,131.46
2020-03-05 17:30:00,60.0425,-21.3435,63.723204553,28.5225,-15.9235,32.6663566763,31.52,-5.42,31.9826015202,92.4,61.3825,19.1965,64.3142046402,28.5225,-15.9235,32.6663566763,32.86,35.12,48.0956754813,131.28
2020-03-05 18:00:00,60.0905,-21.315,63.7589006747,26.6905,-15.205,30.7176629197,33.4,-6.11,33.9542648279,92.4,61.5505,19.145,64.4592512775,26.6905,-15.205,30.7176629197,34.86,34.35,48.9401890066,131.12
2020-03-05 18:30:00,60.843,-21.082,64.3919356209,27.113,-15.172,31.0693474827,33.73,-5.91,34.2438461625,92.4,62.303,19.238,65.2055553845,27.113,-15.172,31.0693474827,35.19,34.41,49.2177224178,130.85
2020-03-05 19:00:00,61.38,-21.001,64.8733103903,27.31,-15.281,31.2944893072,34.07,-5.72,34.5468276402,92.4,62.87,19.259,65.7536765588,27.31,-15.281,31.2944893072,35.56,34.54,49.5734324008,130.79
2020-03-05 19:30:00,60.6995,-21.366,64.3500991161,27.2095,-15.446,31.2879498569,33.49,-5.92,34.0092119873,92.4,62.1495,19.064,65.0076645193,27.2095,-15.446,31.2879498569,34.94,34.51,49.1095072262,131.11
2020-03-05 20:00:00,59.785,-21.737,63.614018848,27.505,-15.707,31.6738831532,32.28,-6.03,32.838381507,92.4,61.175,18.833,64.0083003524,27.505,-15.707,31.6738831532,33.67,34.54,48.2356766305,131.41
2020-03-05 20:30:00,57.601,-22.24,61.7453868803,26.921,-15.54,31.084269993,30.68,-6.7,31.4030635448,92.4,58.931,18.28,61.7010628839,26.921,-15.54,31.084269993,32.01,33.82,46.5664310421,131.41
2020-03-05 21:00:00,56.01,-22.3915,60.3199749026,26.39,-15.1415,30.4252711122,29.62,-7.25,30.4943748911,92.4,57.29,18.0085,60.0537273802,26.39,-15.1415,30.4252711122,30.9,33.15,45.3181255129,131.19
2020-03-05 21:30:00,54.5025,-22.732,59.0530806161,25.9225,-14.952,29.9255461145,28.58,-7.78,29.6200067522,92.4,55.7325,17.498,58.4148231209,25.9225,-14.952,29.9255461145,29.81,32.45,44.0640284132,131.03
2020-03-05 22:00:00,53.191,-23.1205,57.998620684,25.501,-14.6405,29.4048506415,27.69,-8.48,28.9593939854,92.4,54.381,17.2595,57.0542154556,25.501,-14.6405,29.4048506415,28.88,31.9,43.0309702424,131.38
2020-03-05 22:30:00,51.261,-23.6165,56.4396066008,25.321,-14.2565,29.0585758985,25.94,-9.36,27.5770411756,92.4,52.361,16.6935,54.9576861162,25.321,-14.2565,29.0585758985,27.04,30.95,41.0982250225,131.38
2020-03-05 23:00:00,49.652,-23.8245,55.0720246972,25.552,-14.3145,29.2883870203,24.1,-9.51,25.9084947459,92.4,50.662,16.5055,53.2829219755,25.552,-14.3145,29.2883870203,25.11,30.82,39.7540501081,131.51
2020-03-05 23:30:00,48.1525,-24.349,53.9586606325,25.3925,-14.419,29.2007982297,22.76,-9.93,24.8318847452,92.4,49.0925,16.331,51.7375600241,25.3925,-14.419,29.2007982297,23.7,30.75,38.8233499327,132.1
2020-03-06 00:00:00,46.882,-24.29,52.8008146149,25.742,-14.13,29.3650721777,21.14,-10.16,23.4547479202,92.4,47.742,15.96,50.3390520769,25.742,-14.13,29.3650721777,22.0,30.09,37.2747649221,131.49
2020-03-06 00:30:00,46.1615,-24.3835,52.2057387123,25.7515,-13.9135,29.2698690551,20.41,-10.47,22.9388099081,92.4,46.9815,15.7565,49.5532908544,25.7515,-13.9135,29.2698690551,21.23,29.67,36.483171463,131.28
2020-03-06 01:00:00,45.9375,-24.4055,52.0180962406,25.1975,-13.4955,28.5839557532,20.74,-10.91,23.4344980744,92.4,46.7675,15.6345,49.3116279036,25.1975,-13.4955,28.5839557532,21.57,29.13,36.246679848,131.15
2020-03-06 01:30:00,45.204,-24.5205,51.4262242076,24.684,-13.2205,28.0014548952,20.52,-11.3,23.4256355303,92.4,46.044,15.4995,48.5827586315,24.684,-13.2205,28.0014548952,21.36,28.72,35.7922896725,131.15
2020-03-06 02:00:00,44.887,-24.6685,51.2189189778,24.897,-13.4585,28.3017990815,19.99,-11.21,22.9186430663,92.4,45.697,15.461500000000001,48.24182616,24.897,-13.4585,28.3017990815,20.8,28.92,35.6231160905,131.42
2020-03-06 02:30:00,44.803,-24.877,51.246209011,24.763,-13.897,28.3959993309,20.04,-10.98,22.8508643163,92.4,45.613,15.573,48.1981752559,24.763,-13.897,28.3959993309,20.85,29.47,36.0999085871,131.91
2020-03-06 03:00:00,44.4405,-25.136,51.0566012994,25.0705,-13.876,28.6543774361,19.37,-11.26,22.4050106003,92.4,45.2005,15.544,47.7985474282,25.0705,-13.876,28.6543774361,20.13,29.42,35.6476268495,132.23
2020-03-06 03:30:00,44.159,-25.629,51.0574472727,25.159,-14.179,28.8793926875,19.0,-11.45,22.1833834209,92.4,44.929,15.081,47.3925268581,25.159,-14.179,28.8793926875,19.77,29.26,35.3128942456,132.36
2020-03-06 04:00:00,44.015,-25.688,50.9626683858,25.255,-14.428,29.0857733093,18.76,-11.26,21.8797897613,92.4,44.735,15.212,47.2506631594,25.255,-14.428,29.0857733093,19.48,29.64,35.4682957019,132.63
2020-03-06 04:30:00,44.0745,-25.59,50.9647883371,25.5045,-14.43,29.3036588202,18.57,-11.16,21.6654217591,92.4,44.8045,15.32,47.3513000904,25.5045,-14.43,29.3036588202,19.3,29.75,35.46198669,132.56
2020-03-06 05:00:00,44.1095,-25.807,51.1042976593,25.6095,-14.807,29.5819833556,18.5,-11.0,21.52324325,92.4,44.8195,15.323,47.3664639724,25.6095,-14.807,29.5819833556,19.21,30.13,35.732912,132.89
2020-03-06 05:30:00,44.8035,-25.601,51.6019845864,23.5035,-14.381,27.5540863258,21.3,-11.22,24.0744345728,92.4,45.6535,15.769,48.3001389568,23.5035,-14.381,27.5540863258,22.15,30.15,37.4118296799,133.26
2020-03-06 06:00:00,45.5565,-25.236,52.0792702354,25.4265,-14.046,29.0481844226,20.13,-11.19,23.0311311055,92.4,46.3565,16.224,49.1135751931,25.4265,-14.046,29.0481844226,20.93,30.27,36.8013287804,133.44
2020-03-06 06:30:00,47.7585,-24.3155,53.592143664,25.7085,-13.6855,29.1242147104,22.05,-10.63,24.4785497936,92.4,48.6485,16.8945,51.4985502951,25.7085,-13.6855,29.1242147104,22.94,30.58,38.2280002093,132.96
2020-03-06 07:00:00,50.294,-23.13,55.3577757501,25.794,-13.48,29.103965984,24.5,-9.65,26.3319672641,92.4,51.304,17.67,54.2616744673,25.794,-13.48,29.103965984,25.51,31.15,40.2626700555,132.15
2020-03-06 07:30:00,53.182,-22.0075,57.5556702702,28.302,-13.5475,31.3773478843,24.88,-8.46,26.2790030252,92.4,54.212,18.6425,57.327861902,28.302,-13.5475,31.3773478843,25.91,32.19,41.3221998446,131.76
2020-03-06 08:00:00,55.3695,-21.5085,59.4003123098,30.9595,-13.3885,33.7304398504,24.41,-8.12,25.7251336245,92.4,56.3795,19.2915,59.5886733574,30.9595,-13.3885,33.7304398504,25.42,32.68,41.4024008966,132.05
2020-03-06 08:30:00,56.889,-20.8275,60.5817057968,30.649,-13.0975,33.330252133,26.24,-7.73,27.3548990128,92.4,57.979,19.7825,61.2610132731,30.649,-13.0975,33.330252133,27.33,32.88,42.755389134,131.69
2020-03-06 09:00:00,57.8395,-20.631,61.4088423702,31.2695,-13.711,34.1434203215,26.57,-6.92,27.4563526347,92.4,58.9395,19.979,62.2336331998,31.2695,-13.711,34.1434203215,27.67,33.69,43.596387465,131.73
2020-03-06 09:30:00,58.494,-20.6515,62.0325115423,29.074,-15.4415,32.9201670447,29.42,-5.21,29.8777592868,92.4,59.724,20.0785,63.0087481089,29.074,-15.4415,32.9201670447,30.65,35.52,46.9158065048,131.83
2020-03-06 10:00:00,57.755,-20.7925,61.3837770201,32.915,-15.9725,36.5857620018,24.84,-4.82,25.3033199403,92.4,58.745,19.9875,62.0521972314,32.915,-15.9725,36.5857620018,25.83,35.96,44.2753938435,131.97
2020-03-06 10:30:00,57.8155,-20.707,61.4118220642,31.8555,-15.727,35.5262073581,25.96,-4.98,26.4333501471,92.4,58.8455,20.143,62.1975346718,31.8555,-15.727,35.5262073581,26.99,35.87,44.8900545778,132.05
2020-03-06 11:00:00,57.5935,-20.7615,61.2213289998,31.1735,-15.3215,34.7352193674,26.42,-5.44,26.9742469774,92.4,58.6735,20.2185,62.0593856278,31.1735,-15.3215,34.7352193674,27.5,35.54,44.9370849077,132.34
2020-03-06 11:30:00,56.683,-21.218,60.5240944831,35.623,-15.548,38.8682188041,21.06,-5.67,21.8099174689,92.4,57.483,19.802,60.7981454734,35.623,-15.548,38.8682188041,21.86,35.35,41.562989546,132.44
2020-03-06 12:00:00,56.418,-21.2815,60.2983661988,34.838,-15.5015,38.1311256882,21.58,-5.78,22.3406535267,92.4,57.238,19.5685,60.4906177539,34.838,-15.5015,38.1311256882,22.4,35.07,41.613277929,132.14
2020-03-06 12:30:00,56.121,-21.7055,60.1722142791,28.581,-14.9755,32.2666881048,27.54,-6.73,28.3503880044,92.4,57.261,19.2845,60.4211391919,28.581,-14.9755,32.2666881048,28.68,34.26,44.6798612352,132.29
2020-03-06 13:00:00,56.248,-22.04,60.411911938,26.958,-15.07,30.8842785896,29.29,-6.97,30.1078893315,92.4,57.478,19.15,60.5841809716,26.958,-15.07,30.8842785896,30.52,34.22,45.8527948985,132.59
2020-03-06 13:30:00,54.584,-22.3455,58.9807970974,28.284,-14.8655,31.9525859087,26.3,-7.48,27.3430137329,92.4,55.684,18.8045,58.7734385267,28.284,-14.8655,31.9525859087,27.4,33.67,43.4100092145,132.52
2020-03-06 14:00:00,53.8135,-22.4105,58.2934240931,25.3235,-13.9405,28.9070439945,28.49,-8.47,29.7223989611,92.4,55.0035,18.8295,58.1372091048,25.3235,-13.9405,28.9070439945,29.68,32.77,44.2128408949,132.73
2020-03-06 14:30:00,53.9185,-22.216,58.3159952179,22.0385,-13.066,25.6206135416,31.88,-9.15,33.1671056922,92.4,55.2885,18.974,58.4536646264,22.0385,-13.066,25.6206135416,33.25,32.04,46.1749293448,132.56
2020-03-06 15:00:00,54.5415,-22.6265,59.048570893,22.3315,-13.5565,26.1242145241,32.21,-9.07,33.4626508215,92.4,55.9215,18.9835,59.05579933,22.3315,-13.5565,26.1242145241,33.59,32.54,46.766865407,133.34
2020-03-06 15:30:00,54.072,-22.5755,58.5955150523,22.132,-13.4455,25.8960787427,31.94,-9.13,33.2192790409,92.4,55.452,18.8745,58.5761987009,22.132,-13.4455,25.8960787427,33.32,32.32,46.4198750537,133.05
2020-03-06 16:00:00,54.802,-22.389,59.1990415885,21.402,-13.419,25.2609414908,33.4,-8.97,34.5835350998,92.4,56.262,18.921,59.3583767046,21.402,-13.419,25.2609414908,34.86,32.34,47.5509747534,132.74
2020-03-06 16:30:00,56.229,-22.2505,60.4713584373,20.379,-13.4205,24.4010954928,35.85,-8.83,36.9214219661,92.4,57.819,18.8095,60.8015957953,20.379,-13.4205,24.4010954928,37.44,32.23,49.4016851939,132.23
2020-03-06 17:00:00,56.6825,-22.2645,60.8983888662,20.2425,-13.6245,24.400528816,36.44,-8.64,37.4502763675,92.4,58.3025,18.5155,61.171931852,20.2425,-13.6245,24.400528816,38.06,32.14,49.8150900832,131.81
2020-03-06 17:30:00,58.6055,-22.285,62.6994884768,24.0455,-14.015,27.8317497698,34.56,-8.27,35.5357073941,92.4,60.1555,18.365,62.8964021646,24.0455,-14.015,27.8317497698,36.11,32.38,48.5015102858,131.54
2020-03-06 18:00:00,61.3905,-21.187,64.9436868314,32.1705,-12.837,34.6371136103,29.22,-8.35,30.3896511991,92.4,62.6705,19.333,65.5847273323,32.1705,-12.837,34.6371136103,30.5,32.17,44.3301127903,131.47
2020-03-06 18:30:00,61.765,-20.357,65.0332428378,34.505,-13.587,37.0837106288,27.26,-6.77,28.0880846624,92.4,62.955,19.553,65.9215581885,34.505,-13.587,37.0837106288,28.45,33.14,43.6767913199,130.46
2020-03-06 19:00:00,62.3225,-20.255,65.5313591439,38.4625,-14.795,41.209900888600004,23.86,-5.46,24.47674815,92.4,63.3125,19.695,66.3050954396,38.4625,-14.795,41.209900888600004,24.85,34.49,42.5097941656,130.5
2020-03-06 19:30:00,63.1695,-20.0075,66.2622500863,39.7995,-13.5475,42.0420617537,23.37,-6.46,24.2464121057,92.4,64.1595,19.9425,67.1873853227,39.7995,-13.5475,42.0420617537,24.36,33.49,41.4124341231,130.5
2020-03-06 20:00:00,61.0935,-20.729,64.514395163,32.783500000000004,-13.689,35.5267025384,28.31,-7.04,29.1722076641,92.4,62.3035,19.451,65.2691926812,32.783500000000004,-13.689,35.5267025384,29.52,33.14,44.3811897092,130.8
2020-03-06 20:30:00,56.3425,-22.36,60.6172162529,25.7525,-14.83,29.717337637299998,30.59,-7.53,31.5031585718,92.4,57.6725,17.97,60.407269068,25.7525,-14.83,29.717337637299998,31.92,32.8,45.7681810869,131.13
2020-03-06 21:00:00,53.5475,-22.782,58.1923902263,22.1675,-13.882,26.1554579438,31.38,-8.9,32.617700716,92.4,54.9175,17.298,57.5773619598,22.1675,-13.882,26.1554579438,32.75,31.18,45.2189661536,130.79
2020-03-06 21:30:00,52.502,-23.1125,57.3641670405,21.342,-13.7025,25.362166119,31.16,-9.41,32.5498648231,92.4,53.882,17.0475,56.5144864636,21.342,-13.7025,25.362166119,32.54,30.75,44.7706834882,130.95
2020-03-06 22:00:00,51.7655,-23.651,56.9125363277,22.0655,-13.771,26.0101274747,29.7,-9.88,31.3002300311,92.4,53.0555,16.659,55.6094269099,22.0655,-13.771,26.0101274747,30.99,30.43,43.432303646,131.31
2020-03-06 22:30:00,49.638,-24.438,55.3276322284,19.978,-12.958,23.8123969394,29.66,-11.48,31.8041821149,92.4,50.928,16.012,53.3858157941,19.978,-12.958,23.8123969394,30.95,28.97,42.3929640389,131.72
2020-03-06 23:00:00,48.971,-25.1465,55.0500254609,21.181,-13.3765,25.0512577179,27.79,-11.77,30.1797448631,92.4,50.181,15.7735,52.6016735784,21.181,-13.3765,25.0512577179,29.0,29.15,41.1183961263,132.53
2020-03-06 23:30:00,47.661,-25.6195,54.1103474508,21.691,-13.4295,25.5117806366,25.97,-12.19,28.6886214378,92.4,48.781,15.6405,51.2270553638,21.691,-13.4295,25.5117806366,27.09,29.07,39.7357899129,133.14
2020-03-07 00:00:00,46.054,-25.891,52.8328950276,20.914,-13.391,24.8337326433,25.14,-12.5,28.0761393357,92.4,47.134,15.379,49.5795078334,20.914,-13.391,24.8337326433,26.22,28.77,38.9255867008,133.18
2020-03-07 00:30:00,46.345,-25.8895,53.0860173233,23.945,-13.6395,27.5571948001,22.4,-12.25,25.5308147148,92.4,47.285,15.1205,49.643738228,23.945,-13.6395,27.5571948001,23.34,28.76,37.0390766624,132.89
2020-03-07 01:00:00,46.2645,-25.964,53.0521748494,26.2345,-13.354,29.4377021224,20.03,-12.61,23.6688191509,92.4,47.0945,15.096,49.4548394624,26.2345,-13.354,29.4377021224,20.86,28.45,35.2780682578,132.85
2020-03-07 01:30:00,45.4455,-26.192,52.4529725969,24.2655,-13.372,27.7060440022,21.18,-12.82,24.7577220277,92.4,46.3255,14.968,48.6836006706,24.2655,-13.372,27.7060440022,22.06,28.34,35.9137745162,133.09
2020-03-07 02:00:00,44.933,-26.448,52.1389604135,24.873,-13.888,28.4875880516,20.06,-12.56,23.6676403556,92.4,45.743,14.792,48.075204763,24.873,-13.888,28.4875880516,20.87,28.68,35.469695516,133.38
2020-03-07 02:30:00,45.8275,-26.248,52.8120938825,26.7975,-13.548,30.027559179,19.03,-12.7,22.8786122831,92.4,46.5875,15.162,48.9926668008,26.7975,-13.548,30.027559179,19.79,28.71,34.8698752507,133.62
2020-03-07 03:00:00,45.977,-26.0685,52.8531098541,29.587,-14.0985,32.7743538647,16.39,-11.97,20.2956399259,92.4,46.627,15.5815,49.1615731161,29.587,-14.0985,32.7743538647,17.04,29.68,34.2237344543,133.88
2020-03-07 03:30:00,46.3975,-25.7475,53.0628095986,32.7475,-14.7975,35.9355640348,13.65,-10.95,17.4992856997,92.4,46.9075,15.9325,49.5394601555,32.7475,-14.7975,35.9355640348,14.16,30.73,33.8354621662,133.88
2020-03-07 04:00:00,45.1755,-26.359,52.3031804124,30.1955,-14.959,33.697772942,14.98,-11.4,18.8244628077,92.4,45.7355,15.531,48.3005995951,30.1955,-14.959,33.697772942,15.54,30.49,34.2218015306,134.27
2020-03-07 04:30:00,43.9935,-27.1395,51.6912033377,25.3235,-14.8995,29.3815376129,18.67,-12.24,22.3245716644,92.4,44.7435,15.1305,47.2325398692,25.3235,-14.8995,29.3815376129,19.42,30.03,35.7622328721,134.8
2020-03-07 05:00:00,44.1395,-27.105,51.7974563589,24.6095,-14.265,28.4449945553,19.53,-12.84,23.3727726212,92.4,44.9395,15.175,47.4324707901,24.6095,-14.265,28.4449945553,20.33,29.44,35.7774020857,134.76
2020-03-07 05:30:00,44.8615,-26.886,52.301158479,25.1115,-13.516,28.5178836566,19.75,-13.37,23.8499350104,92.4,45.6815,15.324,48.1832379386,25.1115,-13.516,28.5178836566,20.57,28.84,35.424151366,134.64
2020-03-07 06:00:00,46.557,-25.909,53.2806768913,31.127,-13.469,33.9161331817,15.43,-12.44,19.8201538844,92.4,47.167,16.001,49.8072072094,31.127,-13.469,33.9161331817,16.04,29.47,33.552384416,134.25
2020-03-07 06:30:00,48.3825,-24.7305,54.3365800957,35.4125,-13.8205,38.0138313841,12.97,-10.91,16.9484217554,92.4,48.8825,16.5795,51.6176193417,35.4125,-13.8205,38.0138313841,13.47,30.4,33.2505774386,133.21
2020-03-07 07:00:00,49.66,-23.5945,54.9801421447,40.85,-14.2145,43.2524509161,8.81,-9.38,12.8685857809,92.4,49.93,17.6255,52.9496284241,40.85,-14.2145,43.2524509161,9.08,31.84,33.1093944372,133.02
2020-03-07 07:30:00,49.8735,-23.22,55.0139473429,37.9735,-14.86,40.7775220219,11.9,-8.36,14.54302582,92.4,50.2735,17.82,53.3383277039,37.9735,-14.86,40.7775220219,12.3,32.68,34.918081276,132.57
2020-03-07 08:00:00,51.807,-22.7555,56.5842560192,37.107,-14.3855,39.7978901357,14.7,-8.37,16.9158771573,92.4,52.347,17.9345,55.3340284025,37.107,-14.3855,39.7978901357,15.24,32.32,35.7328980073,131.91
2020-03-07 08:30:00,55.035,-21.986,59.2641157953,41.205,-15.286,43.9489911261,13.83,-6.7,15.36746238,92.4,55.525,19.274,58.7751027307,41.205,-15.286,43.9489911261,14.32,34.56,37.4093036556,132.7
2020-03-07 09:00:00,58.0835,-20.4735,61.5861768135,45.8735,-15.5835,48.4481524364,12.21,-4.89,13.1528019828,92.4,58.4635,20.4065,61.9225812971,45.8735,-15.5835,48.4481524364,12.59,35.99,38.1285745865,132.05
2020-03-07 09:30:00,59.8865,-19.7745,63.0668195845,47.5765,-15.8645,50.1518266118,12.31,-3.91,12.9160442861,92.4,60.2665,21.0255,63.8288545448,47.5765,-15.8645,50.1518266118,12.69,36.89,39.0116418521,131.87
2020-03-07 10:00:00,60.195,-19.662,63.324815586,48.255,-15.482,50.6777796376,11.94,-4.18,12.6505335856,92.4,60.565,21.038,64.1148708881,48.255,-15.482,50.6777796376,12.31,36.52,38.5388959364,131.81
2020-03-07 10:30:00,58.4,-20.448,61.8763339573,45.7,-16.548000000000002,48.6037684136,12.7,-3.9,13.2853302556,92.4,58.8,20.222,62.180135767,45.7,-16.548000000000002,48.6037684136,13.1,36.77,39.0338686271,131.71
2020-03-07 11:00:00,58.7415,-20.3985,62.1824945182,45.1915,-16.3685,48.0645343731,13.55,-4.03,14.1365978934,92.4,59.1815,20.2615,62.5538034375,45.1915,-16.3685,48.0645343731,13.99,36.63,39.210674567,131.78
2020-03-07 11:30:00,60.302,-20.1135,63.5679485767,47.302,-15.7835,49.8658006679,13.0,-4.33,13.7021494664,92.4,60.742,20.9365,64.2489501568,47.302,-15.7835,49.8658006679,13.44,36.72,39.1023272965,132.42
2020-03-07 12:00:00,61.1025,-20.036,64.3036297751,47.7225,-15.816,50.2750719766,13.38,-4.22,14.0297113299,92.4,61.5325,20.964,65.0056755388,47.7225,-15.816,50.2750719766,13.81,36.78,39.2872052964,132.33
2020-03-07 12:30:00,61.2245,-19.7425,64.3288870299,48.0345,-15.8625,50.5858883138,13.19,-3.88,13.7488363144,92.4,61.6445,20.6975,65.026386079,48.0345,-15.8625,50.5858883138,13.61,36.56,39.0110971391,131.34
2020-03-07 13:00:00,60.959,-19.8845,64.1201452061,47.889,-15.8845,50.4546693701,13.07,-4.0,13.6683905417,92.4,61.379,20.5155,64.7168245609,47.889,-15.8845,50.4546693701,13.49,36.4,38.8193263723,131.29
2020-03-07 13:30:00,61.338,-19.595,64.3918804586,49.208,-15.675,51.6442919305,12.13,-3.92,12.747678220000001,92.4,61.708,20.655,65.0730842131,49.208,-15.675,51.6442919305,12.5,36.33,38.4202928151,130.97
2020-03-07 14:00:00,61.906,-19.7175,64.9702442834,48.766,-15.1375,51.0614009037,13.14,-4.58,13.9153153037,92.4,62.336,20.8225,65.7217878808,48.766,-15.1375,51.0614009037,13.57,35.96,38.4352247294,131.56
2020-03-07 14:30:00,61.881,-19.73,64.9502198688,49.231,-15.39,51.5804561922,12.65,-4.34,13.3737840569,92.4,62.291,20.79,65.6688113262,49.231,-15.39,51.5804561922,13.06,36.18,38.4649970753,131.5
2020-03-07 15:00:00,62.577,-19.244,65.4691718674,51.897,-15.374,54.1263197068,10.68,-3.87,11.3595466459,92.4,62.887,21.316,66.4014052939,51.897,-15.374,54.1263197068,10.99,36.69,38.3006031284,131.53
2020-03-07 15:30:00,63.076,-19.2515,65.9484801057,53.226,-15.2815,55.3762703534,9.85,-3.9699999999999998,10.6199529189,92.4,63.356,21.4685,66.8945381048,53.226,-15.2815,55.3762703534,10.13,36.75,38.1205902368,131.76
2020-03-07 16:00:00,62.301,-19.4875,65.2776934125,51.641,-15.2175,53.8364670762,10.66,-4.27,11.4834010641,92.4,62.611,21.1525,66.0875599281,51.641,-15.2175,53.8364670762,10.97,36.37,37.9883903318,131.66
2020-03-07 16:30:00,62.608,-19.3355,65.525744744,52.758,-15.4055,54.9612226415,9.85,-3.93,10.6050648277,92.4,62.878,21.1045,66.3252802802,52.758,-15.4055,54.9612226415,10.12,36.51,37.8866005337,131.4
2020-03-07 17:00:00,62.7725,-19.004,65.5861172219,51.9425,-14.834,54.0191712473,10.83,-4.17,11.6050764754,92.4,63.0825,21.276,66.5737935095,51.9425,-14.834,54.0191712473,11.14,36.11,37.7893066885,131.12
2020-03-07 17:30:00,61.775,-19.674,64.8322211636,52.295,-15.274000000000001,54.4799238344,9.48,-4.4,10.451334843,92.4,62.025,20.826,65.4279978373,52.295,-15.274000000000001,54.4799238344,9.73,36.1,37.3882722254,131.48
2020-03-07 18:00:00,63.1085,-18.827,65.8569563619,56.7385,-15.047,58.6998261603,6.37,-3.7800000000000002,7.4071114478,92.4,63.1985,21.293,66.6891464277,56.7385,-15.047,58.6998261603,6.46,36.34,36.9097168778,130.83
2020-03-07 18:30:00,63.735,-18.8385,66.4608103114,57.845,-15.3285,59.8415151651,5.89,-3.51,6.8565443191,92.4,63.795,21.2715,67.2478902067,57.845,-15.3285,59.8415151651,5.95,36.6,37.0804867821,130.83
2020-03-07 19:00:00,64.4875,-19.0355,67.2382920403,57.5275,-14.6855,59.3723602908,6.96,-4.35,8.2075635849,92.4,64.6175,21.3245,68.045246759,57.5275,-14.6855,59.3723602908,7.09,36.01,36.7013378503,131.19
2020-03-07 19:30:00,64.2865,-19.0825,67.0588986526,55.3665,-15.1125,57.3919591798,8.92,-3.9699999999999998,9.7635700438,92.4,64.4965,21.3375,67.9344347036,55.3665,-15.1125,57.3919591798,9.13,36.45,37.5760482222,131.25
2020-03-07 20:00:00,62.99,-19.106,65.8238508141,54.53,-14.526,56.4316008633,8.46,-4.58,9.6201871084,92.4,63.21,20.914,66.5800232502,54.53,-14.526,56.4316008633,8.68,35.44,36.4874773039,130.59
2020-03-07 20:30:00,61.933,-19.7685,65.011461153,52.873,-14.6085,54.8540098922,9.06,-5.16,10.4263704135,92.4,62.183,20.3815,65.4379937899,52.873,-14.6085,54.8540098922,9.31,34.99,36.2074053199,130.96
2020-03-07 21:00:00,61.1385,-19.948,64.3104881512,50.8885,-14.218,52.8374011118,10.25,-5.73,11.742887208900001,92.4,61.4685,20.192,64.700025937,50.8885,-14.218,52.8374011118,10.58,34.41,35.9997847216,130.86
2020-03-07 21:30:00,60.1915,-20.0875,63.4548999566,51.6515,-14.2275,53.5751734342,8.54,-5.86,10.3571810837,92.4,60.4615,20.1125,63.7189582346,51.6515,-14.2275,53.5751734342,8.81,34.34,35.4521043099,130.95
2020-03-07 22:00:00,59.218,-20.3285,62.6100585869,52.558,-14.4785,54.515780525,6.66,-5.85,8.8644289156,92.4,59.378,20.3815,62.7785984731,52.558,-14.4785,54.515780525,6.82,34.86,35.5208671065,131.83
2020-03-07 22:30:00,58.164,-20.354,61.6225300681,52.964,-14.494,54.9113952837,5.2,-5.86,7.8345133863,92.4,58.274,20.146,61.6580926724,52.964,-14.494,54.9113952837,5.31,34.64,35.0446244095,131.4
2020-03-07 23:00:00,56.9465,-20.962,60.6820344604,52.8265,-14.532,54.7888503826,4.12,-6.43,7.6367074057,92.4,56.9965,20.048,60.4195607088,52.8265,-14.532,54.7888503826,4.17,34.58,34.8305225341,132.38
2020-03-07 23:30:00,55.66,-21.284,59.5906389964,52.88,-14.544,54.8436170944,2.7800000000000002,-6.74,7.2908161409,92.4,55.65,19.846,59.0828758271,52.88,-14.544,54.8436170944,2.77,34.39,34.5013767841,132.54
2020-03-08 00:00:00,54.6605,-21.6015,58.774101971,52.9805,-14.7015,54.9824288523,1.6800000000000002,-6.9,7.1015772896,92.4,54.6005,19.7585,58.0655915539,52.9805,-14.7015,54.9824288523,1.62,34.46,34.4980579164,132.9
2020-03-08 00:30:00,53.886,-21.883,58.159837388,52.376,-14.663,54.3897871388,1.51,-7.22,7.3762117649,92.4,53.816,19.437,57.2185182,52.376,-14.663,54.3897871388,1.44,34.1,34.1303911492,132.98
2020-03-08 01:00:00,53.4915,-21.4835,57.6444389729,53.0415,-14.6935,55.0390739793,0.45,-6.79,6.8048952968,92.4,53.3715,19.3365,56.7663390091,53.0415,-14.6935,55.0390739793,0.33,34.03,34.0316000212,132.0
2020-03-08 01:30:00,52.506,-21.967,56.9159830364,51.496,-14.947,53.621365378,1.01,-7.02,7.0922845403,92.4,52.416,19.153,55.8056848807,51.496,-14.947,53.621365378,0.92,34.1,34.1124082996,132.64
2020-03-08 02:00:00,51.6265,-22.5735,56.345881877,49.1965,-14.5335,51.298325845,2.43,-8.04,8.3991963901,92.4,51.5965,18.8965,54.9479437695,49.1965,-14.5335,51.298325845,2.4,33.43,33.5160394438,133.24
2020-03-08 02:30:00,52.3,-21.8335,56.6744362323,52.66,-14.8235,54.7065969719,-0.36,-7.01,7.0192378504,92.4,52.15,19.6865,55.7420916566,52.66,-14.8235,54.7065969719,-0.51,34.51,34.5137682672,133.41
2020-03-08 03:00:00,51.2715,-22.3145,55.9169350242,51.0415,-14.8845,53.1675000588,0.23,-7.43,7.4335590399,92.4,51.1315,19.3055,54.6546669782,51.0415,-14.8845,53.1675000588,0.09,34.19,34.1901184555,133.65
2020-03-08 03:30:00,51.127,-22.2645,55.7644877072,51.377,-14.6845,53.4343585088,-0.25,-7.58,7.5841215708,92.4,50.977,19.1255,54.4466645374,51.377,-14.6845,53.4343585088,-0.4,33.81,33.8123660811,133.15
2020-03-08 04:00:00,51.5575,-21.9565,56.0380558059,52.7175,-14.6265,54.7089508993,-1.16,-7.33,7.4212195763,92.4,51.3575,19.7235,55.0146276776,52.7175,-14.6265,54.7089508993,-1.3599999999999999,34.35,34.3769123104,133.63
2020-03-08 04:30:00,51.162,-22.069,55.7188568171,52.382,-14.699,54.4052803044,-1.22,-7.37,7.4702945056,92.4,50.952,19.561,54.5778253964,52.382,-14.699,54.4052803044,-1.43,34.26,34.2898308541,133.53
2020-03-08 05:00:00,50.9515,-22.1055,55.5401519848,52.1515,-14.775500000000001,54.2041912817,-1.2,-7.33,7.4275769939,92.4,50.7515,19.5045,54.3703988628,52.1515,-14.775500000000001,54.2041912817,-1.4,34.28,34.3085761873,133.53
2020-03-08 05:30:00,51.125,-22.28,55.7688445729,51.685,-14.57,53.6993866352,-0.56,-7.71,7.7303104724,92.4,50.965,19.65,54.6219161601,51.685,-14.57,53.6993866352,-0.72,34.22,34.2275736797,134.14
2020-03-08 06:00:00,51.473,-22.0885,56.0122447439,52.413,-14.6485,54.4215134046,-0.9400000000000001,-7.44,7.4991466181,92.4,51.283,19.7315,54.9479588452,52.413,-14.6485,54.4215134046,-1.13,34.38,34.3985653771,133.91
2020-03-08 06:30:00,52.189,-21.799,56.5587139352,51.599,-14.839,53.6903410494,0.59,-6.96,6.9849624194,92.4,52.069,19.761,55.6927094151,51.599,-14.839,53.6903410494,0.47000000000000003,34.6,34.6031920493,133.57
2020-03-08 07:00:00,52.4865,-21.7985,56.8331530403,51.6665,-14.8885,53.7689004398,0.8200000000000001,-6.91,6.9584840303,92.4,52.3765,19.8715,56.0194097122,51.6665,-14.8885,53.7689004398,0.71,34.76,34.7672503946,133.62
2020-03-08 07:30:00,53.499,-21.375,57.6110547204,51.949,-15.135,54.1088424012,1.55,-6.24,6.4296267388,92.4,53.419,20.055,57.0595529776,51.949,-15.135,54.1088424012,1.47,35.19,35.2206899421,133.25
2020-03-08 08:00:00,54.7505,-21.1695,58.700638672,52.5205,-15.1695,54.6673270839,2.23,-6.0,6.4010077332,92.4,54.6905,20.3105,58.3400994214,52.5205,-15.1695,54.6673270839,2.17,35.48,35.5462979788,133.25
2020-03-08 08:30:00,56.4745,-20.624,60.1225292736,53.1245,-15.594,55.3659221566,3.35,-5.03,6.0434592743,92.4,56.4645,20.416,60.0420920376,53.1245,-15.594,55.3659221566,3.34,36.01,36.1645641478,132.42
2020-03-08 09:00:00,57.271,-20.984,60.9942267514,52.891,-15.924,55.2361444799,4.38,-5.06,6.6923837308,92.4,57.311,20.236,60.77866745,52.891,-15.924,55.2361444799,4.42,36.16,36.4291366903,132.75
2020-03-08 09:30:00,58.946,-20.5785,62.4348106288,53.446,-15.5085,55.6505928832,5.5,-5.07,7.4803007961,92.4,59.036,20.5515,62.5109066344,53.446,-15.5085,55.6505928832,5.59,36.06,36.4907070362,132.63
2020-03-08 10:00:00,60.588,-19.774,63.7331689154,54.738,-15.314,56.8398384938,5.85,-4.46,7.3562286533,92.4,60.698,21.146,64.2759715601,54.738,-15.314,56.8398384938,5.96,36.46,36.9439196621,132.31
2020-03-08 10:30:00,61.0455,-19.484,64.0794766384,53.2055,-15.364,55.3793980308,7.84,-4.12,8.8566359302,92.4,61.2355,21.196,64.8001302178,53.2055,-15.364,55.3793980308,8.03,36.56,37.4314640376,131.88
2020-03-08 11:00:00,60.229,-20.3575,63.5764126642,49.679,-15.1675,51.9428156462,10.55,-5.19,11.757491229,92.4,60.569,20.3425,63.8938265191,49.679,-15.1675,51.9428156462,10.89,35.51,37.1423235676,131.84
2020-03-08 11:30:00,61.629,-19.779,64.72513022,56.209,-16.259,58.5133041453,5.42,-3.52,6.4627238839,92.4,61.719,20.871,65.1523875388,56.209,-16.259,58.5133041453,5.51,37.13,37.5366087973,131.67
2020-03-08 12:00:00,61.812,-19.9695,64.9577114302,60.412,-16.7495,62.6909522519,1.4,-3.22,3.5111821371,92.4,61.692,21.0105,65.1716500808,60.412,-16.7495,62.6909522519,1.28,37.76,37.7816886865,132.31
2020-03-08 12:30:00,62.6365,-19.504,65.6028745426,63.8665,-17.174,66.1352863323,-1.23,-2.33,2.6347295876,92.4,62.3865,21.396,65.9535002729,63.8665,-17.174,66.1352863323,-1.48,38.57,38.5983846812,132.07
2020-03-08 13:00:00,63.2005,-18.987,65.9909794536,64.3905,-16.777,66.5402451096,-1.19,-2.21,2.5100199202,92.4,62.9705,21.833,66.6480589308,64.3905,-16.777,66.5402451096,-1.42,38.61,38.636103582,131.91
2020-03-08 13:30:00,63.283,-18.914,66.0490536268,66.583,-17.084,68.7397915694,-3.3,-1.83,3.7734467003,92.4,62.933,22.006,66.6695322092,66.583,-17.084,68.7397915694,-3.65,39.09,39.2600382068,132.03
2020-03-08 14:00:00,62.5285,-19.361,65.4573268111,66.2485,-17.291,68.4678204213,-3.7199999999999998,-2.07,4.2571469319,92.4,62.1485,21.649,65.8112091763,66.2485,-17.291,68.4678204213,-4.1,38.94,39.1552499673,132.22
2020-03-08 14:30:00,62.6835,-19.534,65.6566700972,62.8535,-16.464,64.9740391099,-0.17,-3.07,3.0747032377,92.4,62.4835,21.626,66.1201304313,62.8535,-16.464,64.9740391099,-0.37,38.09,38.0917970172,132.6
2020-03-08 15:00:00,64.4925,-18.8965,67.2038709339,55.4725,-14.6565,57.3760511756,9.02,-4.24,9.9668450374,92.4,64.7525,22.3135,68.4892585629,55.4725,-14.6565,57.3760511756,9.28,36.97,38.1169161922,132.54
2020-03-08 15:30:00,62.823,-19.78,65.8633261307,58.253,-15.78,60.3524681268,4.57,-4.0,6.0732939991,92.4,62.873,21.22,66.3573848867,58.253,-15.78,60.3524681268,4.62,37.0,37.2873222423,132.31
2020-03-08 16:00:00,62.7565,-19.3185,65.6626433713,59.2965,-15.3985,61.2632737821,3.46,-3.92,5.2285753318,92.4,62.7365,21.4815,66.31231616,59.2965,-15.3985,61.2632737821,3.44,36.88,37.040086393,132.02
2020-03-08 16:30:00,62.6325,-19.3205,65.5447311117,57.1125,-15.5305,59.1864349873,5.52,-3.79,6.695856928,92.4,62.7125,21.2695,66.2212147767,57.1125,-15.5305,59.1864349873,5.6,36.8,37.2236483972,131.69
2020-03-08 17:00:00,63.622,-19.126,66.4346502964,52.692,-14.626,54.6842458118,10.93,-4.5,11.8201057525,92.4,63.962,21.604,67.5120008591,52.692,-14.626,54.6842458118,11.27,36.23,37.9424010837,131.87
2020-03-08 17:30:00,64.465,-18.6225,67.1009219851,52.915,-14.9425,54.9843207765,11.55,-3.68,12.1220831543,92.4,64.835,21.7275,68.3788087148,52.915,-14.9425,54.9843207765,11.92,36.67,38.558725342,131.18
2020-03-08 18:00:00,64.528,-19.164,67.3136069454,52.468,-13.814,54.2560376364,12.06,-5.35,13.1934112344,92.4,64.948,21.286,68.3471762401,52.468,-13.814,54.2560376364,12.48,35.1,37.2526562811,131.57
2020-03-08 18:30:00,65.433,-18.8485,68.0936373037,55.353,-14.0985,57.1202443206,10.08,-4.75,11.1431099788,92.4,65.743,21.4115,69.141842478,55.353,-14.0985,57.1202443206,10.39,35.51,36.9988134945,131.12
2020-03-08 19:00:00,66.1805,-18.9145,68.8303486153,55.4305,-14.5545,57.3094564666,10.75,-4.36,11.60052154,92.4,66.5105,21.7955,69.9906453071,55.4305,-14.5545,57.3094564666,11.08,36.35,38.0011697188,131.84
2020-03-08 19:30:00,65.3415,-19.2025,68.1046813993,54.3315,-14.6625,56.2752236646,11.01,-4.54,11.909311483,92.4,65.7015,21.4875,69.1259702174,54.3315,-14.6625,56.2752236646,11.37,36.15,37.8959021531,131.94
2020-03-08 20:00:00,62.9455,-19.4845,65.8921976451,52.5955,-14.8145,54.6420719821,10.35,-4.67,11.3547963434,92.4,63.2655,20.7955,66.5956178025,52.5955,-14.8145,54.6420719821,10.67,35.61,37.1741980411,131.25
2020-03-08 20:30:00,61.193,-19.7965,64.3155087149,51.663,-14.6965,53.7126864088,9.53,-5.1,10.8088343497,92.4,61.483,20.1835,64.7111502081,51.663,-14.6965,53.7126864088,9.82,34.88,36.2359876366,130.73
2020-03-08 21:00:00,60.9525,-19.5625,64.0148315822,50.3425,-14.7425,52.4567308598,10.61,-4.82,11.6535187819,92.4,61.2825,20.3675,64.5784783229,50.3425,-14.7425,52.4567308598,10.94,35.11,36.7749330387,130.73
2020-03-08 21:30:00,60.973,-19.3325,63.9644611112,53.743,-14.5025,55.6653622574,7.23,-4.83,8.6949295569,92.4,61.143,20.6875,64.5479597296,53.743,-14.5025,55.6653622574,7.4,35.19,35.9596454376,130.96
2020-03-08 22:00:00,59.6935,-20.194,63.0167563292,52.5635,-14.044,54.4073107978,7.13,-6.15,9.4159120642,92.4,59.8635,20.396,63.2426711031,52.5635,-14.044,54.4073107978,7.3,34.44,35.2051643939,131.94
2020-03-08 22:30:00,57.8495,-20.5165,61.3798942855,52.3895,-14.8165,54.4443604288,5.46,-5.7,7.8931362588,92.4,57.9295,20.3535,61.4010743595,52.3895,-14.8165,54.4443604288,5.54,35.17,35.6036585199,132.33
2020-03-08 23:00:00,55.921,-21.291,59.8369862376,50.731,-15.031,52.9109187408,5.19,-6.26,8.1316480494,92.4,56.011,20.039,59.4877604386,50.731,-15.031,52.9109187408,5.28,35.07,35.4652407295,133.1
2020-03-08 23:30:00,55.3985,-21.4915,59.4211946573,51.9685,-14.5915,53.9781146809,3.43,-6.9,7.7055110149,92.4,55.3985,20.4185,59.0415865683,51.9685,-14.5915,53.9781146809,3.43,35.01,35.1776207268,134.07
2020-03-09 00:00:00,53.2035,-21.833,57.5090627749,49.6335,-14.733,51.7739858544,3.5700000000000003,-7.1,7.9470057254,92.4,53.2235,19.657,56.7374532496,49.6335,-14.733,51.7739858544,3.59,34.39,34.5768737742,133.41
2020-03-09 00:30:00,51.3215,-22.4345,56.0107414029,47.0915,-15.2045,49.4852118567,4.23,-7.23,8.3765028502,92.4,51.3615,18.7155,54.6651042485,47.0915,-15.2045,49.4852118567,4.27,33.92,34.187706855,132.86
2020-03-09 01:00:00,52.5465,-22.1475,57.0232094721,49.0265,-14.9575,51.2574336901,3.52,-7.19,8.0054044245,92.4,52.5565,18.9425,55.8659466804,49.0265,-14.9575,51.2574336901,3.5300000000000002,33.9,34.0832935615,132.72
2020-03-09 01:30:00,54.137,-21.4875,58.2454069026,52.447,-14.6175,54.4459283625,1.69,-6.87,7.0748144852,92.4,54.057,19.6325,57.5116884229,52.447,-14.6175,54.4459283625,1.6099999999999999,34.25,34.2878199949,132.87
2020-03-09 02:00:00,54.2085,-21.5585,58.3380698558,53.8785,-14.8885,55.8977655591,0.33,-6.67,6.6781584288,92.4,54.0685,19.9615,57.6356155038,53.8785,-14.8885,55.8977655591,0.19,34.85,34.8505179302,133.55
2020-03-09 02:30:00,52.7635,-22.193,57.2408611156,51.7035,-14.973,53.8278983544,1.06,-7.22,7.2973967961,92.4,52.6835,19.397,56.1408477069,51.7035,-14.973,53.8278983544,0.98,34.37,34.3839686482,133.68
2020-03-09 03:00:00,51.6015,-22.7385,56.389309133,49.6315,-14.9285,51.8280416811,1.97,-7.8100000000000005,8.054626,92.4,51.5415,19.1615,54.9880832954,49.6315,-14.9285,51.8280416811,1.9100000000000001,34.09,34.1434649677,134.22
2020-03-09 03:30:00,50.876,-23.017,55.8403945634,48.706,-14.947,50.9478875421,2.17,-8.07,8.356662013,92.4,50.846,18.883,54.2391316763,48.706,-14.947,50.9478875421,2.14,33.83,33.8976179104,134.16
2020-03-09 04:00:00,50.491,-22.9885,55.4780336102,49.221,-15.2685,51.5347837218,1.27,-7.72,7.8237650783,92.4,50.401,19.1815,53.9276435907,49.221,-15.2685,51.5347837218,1.18,34.45,34.4702030745,134.54
2020-03-09 04:30:00,49.4285,-23.4735,54.7191174499,45.9185,-15.0135,48.3105974347,3.51,-8.46,9.1592412349,92.4,49.4385,18.3765,52.7433506188,45.9185,-15.0135,48.3105974347,3.52,33.39,33.5750279225,133.99
2020-03-09 05:00:00,50.606,-22.9915,55.5839572921,47.946,-14.6215,50.1259132411,2.66,-8.37,8.7825110305,92.4,50.596,18.8285,53.9858095081,47.946,-14.6215,50.1259132411,2.65,33.45,33.5548059151,133.86
2020-03-09 05:30:00,50.8275,-23.1265,55.8414698813,46.0075,-14.8465,48.343651274,4.82,-8.28,9.5807515363,92.4,50.9075,18.6235,54.2070872534,46.0075,-14.8465,48.343651274,4.9,33.47,33.8267778542,133.89
2020-03-09 06:00:00,51.956,-22.4355,56.593087884,46.686,-14.9255,49.0138056699,5.27,-7.51,9.1745844593,92.4,52.056,18.8845,55.3755494442,46.686,-14.9255,49.0138056699,5.37,33.81,34.233799088,133.25
2020-03-09 06:30:00,55.421,-21.2795,59.365851811,48.711,-15.3895,51.0842268342,6.71,-5.89,8.9283929125,92.4,55.581,19.9605,59.0564909324,48.711,-15.3895,51.0842268342,6.87,35.35,36.0113787573,132.9
2020-03-09 07:00:00,59.1945,-20.33,62.5883194394,50.7145,-15.22,52.9491162367,8.48,-5.11,9.900631293,92.4,59.4345,20.68,62.929501748,50.7145,-15.22,52.9491162367,8.72,35.9,36.9438546987,132.45
2020-03-09 07:30:00,61.7865,-20.0805,64.9676693633,50.1265,-15.1905,52.3776411506,11.66,-4.89,12.6438799425,92.4,62.1665,20.8095,65.5569142997,50.1265,-15.1905,52.3776411506,12.04,36.0,37.96,132.24
2020-03-09 08:00:00,61.635,-20.2095,64.8636810183,46.605,-15.8495,49.2263412743,15.03,-4.36,15.6496166087,92.4,62.155,20.7605,65.5304691365,46.605,-15.8495,49.2263412743,15.55,36.61,39.7755527931,132.24
2020-03-09 08:30:00,60.924,-20.3625,64.2367899435,40.654,-16.3925,43.8344815442,20.27,-3.9699999999999998,20.6551155891,92.4,61.694,20.5175,65.0162859771,40.654,-16.3925,43.8344815442,21.04,36.91,42.4856411038,131.99
2020-03-09 09:00:00,59.326,-21.2425,63.0144275722,36.056,-17.1125,39.9108104685,23.27,-4.13,23.6336582018,92.4,60.236,19.6175,63.3499960714,36.056,-17.1125,39.9108104685,24.18,36.73,43.9745983495,132.1
2020-03-09 09:30:00,59.6335,-21.336,63.3354499333,34.8935,-16.596,38.639145413,24.74,-4.74,25.1899821358,92.4,60.6135,19.654,63.7202958111,34.8935,-16.596,38.639145413,25.72,36.25,44.4475072417,132.1
2020-03-09 10:00:00,63.331,-19.9095,66.3867739181,41.461,-15.1695,44.1489326173,21.87,-4.74,22.3777679852,92.4,64.201,20.9105,67.5204962308,41.461,-15.1695,44.1489326173,22.74,36.08,42.64825905,132.03
2020-03-09 10:30:00,64.168,-19.6385,67.1059081322,43.748,-15.3285,46.3556945396,20.42,-4.31,20.8698945853,92.4,64.958,21.3515,68.3771037428,43.748,-15.3285,46.3556945396,21.21,36.68,42.3708213279,132.32
2020-03-09 11:00:00,63.231,-19.2525,66.0970356162,43.011,-16.7225,46.1474606804,20.22,-2.5300000000000002,20.3776666967,92.4,63.991,21.6075,67.5405962163,43.011,-16.7225,46.1474606804,20.98,38.33,43.6961016568,131.79
2020-03-09 11:30:00,62.7025,-19.9775,65.8080847047,43.1625,-16.8775,46.3449178713,19.54,-3.1,19.7843776753,92.4,63.4325,20.7825,66.75023867,43.1625,-16.8775,46.3449178713,20.27,37.66,42.7685456849,131.79
2020-03-09 12:00:00,64.453,-18.623,67.0895322535,47.293,-16.673000000000002,50.1459547521,17.16,-1.9500000000000002,17.2704400639,92.4,65.053,21.977,68.6649935411,47.293,-16.673000000000002,50.1459547521,17.76,38.65,42.5351631007,131.4
2020-03-09 12:30:00,65.818,-17.8865,68.2051024942,46.828,-16.3265,49.5925013107,18.99,-1.56,19.0539680907,92.4,66.528,22.6635,70.2823520967,46.828,-16.3265,49.5925013107,19.7,38.99,43.6842088174,131.32
2020-03-09 13:00:00,67.318,-17.188,69.4776256647,48.818,-16.288,51.4635411529,18.5,-0.9,18.5218789544,92.4,67.998,23.152,71.8313518458,48.818,-16.288,51.4635411529,19.18,39.44,43.8564248429,131.03
2020-03-09 13:30:00,67.0815,-17.383,69.2971596189,47.2915,-16.043,49.9386005135,19.79,-1.34,19.8353144669,92.4,67.8215,22.987,71.6111585666,47.2915,-16.043,49.9386005135,20.53,39.03,44.1001337866,131.03
2020-03-09 14:00:00,65.673,-18.3265,68.182134986,42.313,-15.1065,44.9287915623,23.36,-3.22,23.580882087,92.4,66.603,21.9635,70.1309841743,42.313,-15.1065,44.9287915623,24.29,37.07,44.3191719237,131.03
2020-03-09 14:30:00,66.23,-17.8385,68.5902688597,44.95,-15.5285,47.5566694823,21.28,-2.31,21.4050110955,92.4,67.06,22.3615,70.6900295816,44.95,-15.5285,47.5566694823,22.11,37.89,43.8691714077,130.87
2020-03-09 15:00:00,67.44,-17.622,69.7042931533,38.13,-12.772,40.2121981991,29.31,-4.85,29.7085610557,92.4,68.68,22.758,72.3523943211,38.13,-12.772,40.2121981991,30.55,35.53,46.858119894,131.12
2020-03-09 15:30:00,66.802,-18.372,69.2823035702,35.232,-7.842,36.0941932726,31.57,-10.53,33.2798106966,92.4,68.232,22.848,71.9557984321,35.232,-7.842,36.0941932726,33.0,30.69,45.0652427043,132.92
2020-03-09 16:00:00,67.5885,-18.033,69.9528013824,39.4085,-6.013,39.8645963387,28.18,-12.02,30.6364619367,92.4,68.8485,23.157,72.6385751598,39.4085,-6.013,39.8645963387,29.44,29.17,41.443968198,132.98
2020-03-09 16:30:00,68.7055,-18.509,71.1549633634,37.1855,-5.149,37.5402931695,31.52,-13.36,34.2344855372,92.4,70.1455,22.781,73.7520517087,37.1855,-5.149,37.5402931695,32.96,27.93,43.2023899802,133.05
2020-03-09 17:00:00,69.8595,-18.1305,72.1738510161,40.6895,-4.8705,40.9799607186,29.17,-13.26,32.0424171997,92.4,71.1895,23.1395,74.855737058,40.6895,-4.8705,40.9799607186,30.5,28.01,41.4102656355,132.98
2020-03-09 17:30:00,70.889,-17.378,72.9879798666,47.009,-4.838,47.2572991717,23.88,-12.54,26.972319143900002,92.4,71.959,23.612,75.7339040655,47.009,-4.838,47.2572991717,24.95,28.45,37.8405206095,132.59
2020-03-09 18:00:00,71.623,-17.1515,73.6480012034,55.583,-4.5615,55.7698589854,16.04,-12.59,20.3909219998,92.4,72.303,23.6885,76.0846163245,55.583,-4.5615,55.7698589854,16.72,28.25,32.8271366403,132.53
2020-03-09 18:30:00,71.9045,-17.4135,73.9830190145,55.3145,-5.0735,55.5466858822,16.59,-12.34,20.6761626033,92.4,72.6045,23.9965,76.4672834126,55.3145,-5.0735,55.5466858822,17.29,29.07,33.8232020956,133.41
2020-03-09 19:00:00,71.753,-17.6355,73.8884555885,55.743,-5.2155,55.9864580881,16.01,-12.42,20.2626873835,92.4,72.423,23.8845,76.2598208053,55.743,-5.2155,55.9864580881,16.68,29.1,33.5415026497,133.68
