Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-09 19:30:00,70.4655,-17.5475,72.6175009657,51.8355,-5.0175,52.0777722882,18.63,-12.53,22.4516769975,92.4,71.2655,23.5125,75.0440480418,51.8355,-5.0175,52.0777722882,19.43,28.53,34.5179054985,132.88
2020-03-09 20:00:00,68.9425,-17.927,71.2351432598,50.9525,-5.107,51.2077992619,17.99,-12.82,22.0905522792,92.4,69.6925,22.823,73.3343976947,50.9525,-5.107,51.2077992619,18.74,27.93,33.6343945984,132.53
2020-03-09 20:30:00,67.047,-18.714,69.6097263678,50.357,-5.204,50.6251821231,16.69,-13.51,21.4726849742,0.003,67.727,22.396,71.3339144096,50.357,-5.204,50.6251821231,17.37,27.6,32.6109935451,0.003
2020-03-09 21:00:00,65.663,-19.219,68.4178304976,50.713,-5.269,50.9859856235,14.95,-13.95,20.447615998,92.4,66.263,21.941,69.8010934728,50.713,-5.269,50.9859856235,15.55,27.21,31.3398564132,133.23
2020-03-09 21:30:00,66.118,-19.63,68.9704779163,49.338,-5.03,49.5937409761,16.78,-14.6,22.2424908677,92.4,66.828,21.12,70.0859185857,49.338,-5.03,49.5937409761,17.49,26.15,31.4598569609,132.59
2020-03-09 22:00:00,66.51,-19.9875,69.4483999546,49.78,-4.6775,49.9992740572,16.73,-15.31,22.6779408236,92.4,67.24,21.0025,70.4437549131,49.78,-4.6775,49.9992740572,17.46,25.68,31.0534056103,133.11
2020-03-09 22:30:00,65.0455,-20.5475,68.2137583373,50.5655,-4.2775,50.7461012936,14.48,-16.27,21.7803420542,92.4,65.6855,20.7525,68.8857834861,50.5655,-4.2775,50.7461012936,15.12,25.03,29.2423545564,133.6
2020-03-09 23:00:00,63.5255,-21.1235,66.9454360095,50.9755,-4.4135,51.1662054729,12.55,-16.71,20.8980046894,92.4,64.0955,20.8665,67.406557118,50.9755,-4.4135,51.1662054729,13.12,25.28,28.4817976961,134.7
2020-03-09 23:30:00,61.7745,-22.02,65.5817752905,50.4545,-4.36,50.6425332132,11.32,-17.66,20.9766060172,92.4,62.2845,20.67,65.624750211,50.4545,-4.36,50.6425332132,11.83,25.03,27.6848297809,135.84
2020-03-10 00:00:00,60.973,-21.653,64.7036253853,51.283,-4.223,51.4565818725,9.69,-17.43,19.9424421774,92.4,61.403,20.197,64.6393627599,51.283,-4.223,51.4565818725,10.12,24.42,26.4338949079,134.44
2020-03-10 00:30:00,60.15,-21.5645,63.8987492855,51.12,-4.1045,51.2845134544,9.03,-17.46,19.6568690284,92.4,60.55,19.7455,63.688203540800004,51.12,-4.1045,51.2845134544,9.43,23.85,25.6465865175,133.67
2020-03-10 01:00:00,59.723,-21.3065,63.4098073743,51.533,-3.9065000000000003,51.6808555584,8.19,-17.4,19.2311232121,92.4,60.083,19.6535,63.2157175966,51.533,-3.9065000000000003,51.6808555584,8.55,23.56,25.0634415035,132.88
2020-03-10 01:30:00,59.9255,-21.353,63.6161627203,51.4755,-3.733,51.6106809609,8.45,-17.62,19.5414149948,92.4,60.3055,19.897,63.5031018081,51.4755,-3.733,51.6106809609,8.83,23.63,25.2258954251,133.43
2020-03-10 02:00:00,60.142,-21.1935,63.7669554413,52.352,-3.8735,52.4951036407,7.79,-17.32,18.9912216563,92.4,60.492,20.2865,63.8030104795,52.352,-3.8735,52.4951036407,8.14,24.16,25.4944150747,133.73
2020-03-10 02:30:00,59.6855,-21.694,63.5058150585,51.9055,-4.044,52.0627973341,7.78,-17.65,19.2886209979,92.4,60.0155,20.256,63.3416590898,51.9055,-4.044,52.0627973341,8.11,24.3,25.6176130816,134.4
2020-03-10 03:00:00,59.2285,-21.815,63.1182179505,51.6885,-3.855,51.8320562707,7.54,-17.96,19.4785317722,92.4,59.5585,20.025,62.8348275023,51.6885,-3.855,51.8320562707,7.87,23.88,25.1434146448,134.28
2020-03-10 03:30:00,58.8755,-22.136,62.8993401893,51.5455,-3.866,51.6902749678,7.33,-18.27,19.6855733978,92.4,59.1855,19.884,62.4363425118,51.5455,-3.866,51.6902749678,7.64,23.75,24.9485891385,134.5
2020-03-10 04:00:00,58.59,-22.3485,62.7076036239,51.24,-3.6485000000000003,51.3697299219,7.35,-18.7,20.0925981396,92.4,58.92,19.8015,62.1583928545,51.24,-3.6485000000000003,51.3697299219,7.68,23.45,24.6755932046,134.69
2020-03-10 04:30:00,58.8305,-21.921,62.7818283522,52.3505,-3.8810000000000002,52.4941616873,6.48,-18.04,19.1685158528,92.4,59.1005,20.179,62.4504695038,52.3505,-3.8810000000000002,52.4941616873,6.75,24.06,24.9889195445,134.54
2020-03-10 05:00:00,59.218,-21.997,63.1715088707,51.228,-4.037,51.3868208104,7.99,-17.96,19.6571030419,92.4,59.548,20.503,62.978864018,51.228,-4.037,51.3868208104,8.32,24.54,25.9120435319,135.29
2020-03-10 05:30:00,59.8565,-21.8075,63.70531884,52.7365,-4.0075,52.888547801,7.12,-17.8,19.1711867134,92.4,60.1465,20.5525,63.5610471791,52.7365,-4.0075,52.888547801,7.41,24.56,25.6534929396,135.15
2020-03-10 06:00:00,60.7885,-21.146,64.3614406943,53.2585,-3.7960000000000003,53.3936085899,7.53,-17.35,18.9135771339,92.4,61.0885,20.574,64.4600210072,53.2585,-3.7960000000000003,53.3936085899,7.83,24.37,25.5969881041,134.08
2020-03-10 06:30:00,63.3295,-20.366,66.5236764337,53.1095,-3.816,53.2464162761,10.22,-16.55,19.4512441761,92.4,63.7495,21.354,67.2308862522,53.1095,-3.816,53.2464162761,10.64,25.17,27.3265164264,134.17
2020-03-10 07:00:00,65.553,-19.1355,68.2888217006,53.513,-3.6855,53.6397621103,12.04,-15.45,19.5873454046,92.4,66.033,21.9145,69.5744378292,53.513,-3.6855,53.6397621103,12.52,25.6,28.497550772,133.02
2020-03-10 07:30:00,68.261,-18.3745,70.6907799593,52.941,-3.9345,53.0870019049,15.32,-14.44,21.0526957894,92.4,68.901,22.7755,72.5677008128,52.941,-3.9345,53.0870019049,15.96,26.71,31.1150397718,133.1
2020-03-10 08:00:00,70.0315,-17.649,72.2211755183,52.2515,-4.059,52.4089184514,17.78,-13.59,22.3789298225,92.4,70.7615,23.251,74.4835477354,52.2515,-4.059,52.4089184514,18.51,27.31,32.9917595772,132.76
2020-03-10 08:30:00,70.9335,-16.913,72.9219513675,52.6535,-3.8529999999999998,52.7942863504,18.28,-13.06,22.4660187839,92.4,71.6835,23.657,75.4862757145,52.6535,-3.8529999999999998,52.7942863504,19.03,27.51,33.4505754808,132.08
2020-03-10 09:00:00,72.2845,-16.863,74.2253980067,50.1845,-4.503,50.386119609,22.1,-12.36,25.3215244407,92.4,73.2045,24.287,77.1281867364,50.1845,-4.503,50.386119609,23.02,28.79,36.8616942096,132.92
2020-03-10 09:30:00,73.7835,-16.0795,75.5152646324,35.8035,-9.2895,36.988990558,37.98,-6.79,38.5821785284,92.4,75.4735,24.360500000000002,79.3075227359,35.8035,-9.2895,36.988990558,39.67,33.65,52.0195290252,131.0
2020-03-10 10:00:00,73.991,-15.8565,75.6709764259,36.801,-9.6265,38.0392311075,37.19,-6.23,37.7082086554,92.4,75.631,24.5235,79.5075481527,36.801,-9.6265,38.0392311075,38.83,34.15,51.7106507404,130.85
2020-03-10 10:30:00,73.9605,-16.1515,75.7035435928,37.1405,-9.6415,38.3715423524,36.82,-6.51,37.3910751383,92.4,75.6005,24.5685,79.492432297,37.1405,-9.6415,38.3715423524,38.46,34.21,51.4732522773,131.48
2020-03-10 11:00:00,74.253,-16.0015,75.9575935062,37.643,-9.8015,38.8981342901,36.61,-6.2,37.1312819601,92.4,75.883,24.6685,79.7920082543,37.643,-9.8015,38.8981342901,38.24,34.47,51.482798098,131.35
2020-03-10 11:30:00,74.94,-16.2855,76.6891198949,37.36,-9.9155,38.6534182221,37.58,-6.37,38.116050425,92.4,76.61,24.9645,80.5749238923,37.36,-9.9155,38.6534182221,39.25,34.88,52.508826877,132.33
2020-03-10 12:00:00,74.632,-16.47,76.4277196049,37.062,-9.53,38.2676461779,37.57,-6.94,38.2056082271,92.4,76.302,24.9,80.2621031621,37.062,-9.53,38.2676461779,39.24,34.43,52.2034721067,132.53
2020-03-10 12:30:00,74.533,-16.2255,76.2786663442,37.753,-9.7655,38.9955638406,36.78,-6.46,37.3430046997,92.4,76.163,25.1645,80.2125590494,37.753,-9.7655,38.9955638406,38.41,34.93,51.9175596499,132.53
2020-03-10 13:00:00,74.6025,-16.4645,76.3977274957,37.0025,-9.7345,38.2615406969,37.6,-6.73,38.1975509686,92.4,76.2725,25.0155,80.2699787997,37.0025,-9.7345,38.2615406969,39.27,34.75,52.437538081,132.75
2020-03-10 13:30:00,73.746,-16.6875,75.6104832166,37.846,-9.9275,39.126397384,35.9,-6.76,36.5309129369,92.4,75.346,24.8125,79.3264134589,37.846,-9.9275,39.126397384,37.5,34.74,51.1186619543,132.69
2020-03-10 14:00:00,73.5445,-16.705,75.4178394364,37.7045,-10.195,39.0585118156,35.84,-6.51,36.4264423187,92.4,75.1245,24.995,79.1734837256,37.7045,-10.195,39.0585118156,37.42,35.19,51.3672317728,133.07
2020-03-10 14:30:00,73.4885,-16.8725,75.400536394,36.3585,-9.8725,37.6750153086,37.13,-7.0,37.7840826275,92.4,75.1485,25.0475,79.2128418156,36.3585,-9.8725,37.6750153086,38.79,34.92,52.1926287899,133.4
2020-03-10 15:00:00,73.008,-16.762,74.907494338,37.008,-10.152,38.3751894849,36.0,-6.61,36.6018046003,92.4,74.608,24.918,78.6591405242,37.008,-10.152,38.3751894849,37.6,35.07,51.4165819556,133.03
2020-03-10 15:30:00,72.5225,-17.011,74.4908526414,36.6625,-10.071,38.0205726844,35.86,-6.94,36.5253774792,92.4,74.1525,24.269,78.0229300735,36.6625,-10.071,38.0205726844,37.49,34.34,50.8402960259,132.37
2020-03-10 16:00:00,73.0455,-17.145,75.0306343786,39.3855,-8.905,40.3796562052,33.66,-8.24,34.6539059848,92.4,74.5755,24.295,78.4331066913,39.3855,-8.905,40.3796562052,35.19,33.2,48.3795008242,132.74
2020-03-10 16:30:00,72.9375,-17.4205,74.9890173725,47.8475,-5.8805,48.2075049811,25.09,-11.54,27.616656206000002,92.4,74.0675,24.2695,77.942306782,47.8475,-5.8805,48.2075049811,26.22,30.15,39.956362447000004,133.47
2020-03-10 17:00:00,73.4915,-17.3095,75.5024460696,48.6315,-5.5095,48.9425927235,24.86,-11.8,27.5183502412,92.4,74.6215,24.0405,78.3984304849,48.6315,-5.5095,48.9425927235,25.99,29.55,39.3533048167,132.95
2020-03-10 17:30:00,73.904,-17.3635,75.916350994,51.594,-4.2935,51.7723379639,22.31,-13.07,25.8565465598,92.4,74.924,23.7165,78.5880280211,51.594,-4.2935,51.7723379639,23.33,28.01,36.4533811875,132.68
2020-03-10 18:00:00,73.6855,-17.5075,75.7368171136,52.7055,-3.6975,52.8350379625,20.98,-13.81,25.1172550252,92.4,74.6455,23.4925,78.2550204556,52.7055,-3.6975,52.8350379625,21.94,27.19,34.9379406949,132.68
2020-03-10 18:30:00,74.353,-17.3645,76.3537456138,52.983,-3.7645,53.116567559,21.37,-13.6,25.3305526983,92.4,75.323,23.3155,78.8490131153,52.983,-3.7645,53.116567559,22.34,27.08,35.1055836015,132.13
2020-03-10 19:00:00,75.54,-17.0945,77.4500712088,57.36,-3.8445,57.4886926295,18.18,-13.25,22.4961085524,92.4,76.35,23.5355,79.8951954766,57.36,-3.8445,57.4886926295,18.99,27.38,33.3209318597,132.13
2020-03-10 19:30:00,74.322,-17.368,76.324354619,56.332,-3.648,56.449996705,17.99,-13.72,22.6247320426,92.4,75.132,23.242,78.6448217494,56.332,-3.648,56.449996705,18.8,26.89,32.8102438272,132.13
2020-03-10 20:00:00,72.505,-18.015,74.7095392169,51.145,-2.895,51.2268684383,21.36,-15.12,26.1699063812,92.4,73.485,22.875,76.9630486013,51.145,-2.895,51.2268684383,22.34,25.77,34.1052561931,132.6
2020-03-10 20:30:00,70.4855,-18.806,72.9511572646,50.3655,-2.426,50.4238938029,20.12,-16.38,25.9445331428,92.4,71.4155,22.264,74.8054766461,50.3655,-2.426,50.4238938029,21.05,24.69,32.4453170735,133.07
2020-03-10 21:00:00,68.781,-19.1355,71.39323022,49.901,-2.2355,49.9510486502,18.88,-16.9,25.3389897194,92.4,69.651,21.7745,72.9752742458,49.901,-2.2355,49.9510486502,19.75,24.01,31.0892682448,132.82
2020-03-10 21:30:00,67.675,-19.521,70.4341896099,49.825,-2.071,49.8680224793,17.85,-17.45,24.9624718327,92.4,68.495,21.399,71.759892879,49.825,-2.071,49.8680224793,18.67,23.47,29.9901617201,132.91
2020-03-10 22:00:00,65.324,-20.2835,68.4006238879,47.984,-2.5635,48.0524274959,17.34,-17.72,24.7926198696,92.4,66.094,20.9865,69.3458723952,47.984,-2.5635,48.0524274959,18.11,23.55,29.708157129,133.59
2020-03-10 22:30:00,62.501,-21.5535,66.1129969314,46.571,-2.5835,46.6426040573,15.93,-18.97,24.7714714944,92.4,63.221,20.1465,66.3534196801,46.571,-2.5835,46.6426040573,16.65,22.73,28.1757945762,134.38
2020-03-10 23:00:00,61.9805,-21.526,65.6121258324,48.3205,-2.576,48.3891154729,13.66,-18.95,23.3601819342,92.4,62.6205,20.394,65.8577425687,48.3205,-2.576,48.3891154729,14.3,22.97,27.0575479303,134.58
2020-03-10 23:30:00,60.0745,-22.2775,64.0720887478,46.7845,-3.2075,46.8943226468,13.29,-19.07,23.2441175354,92.4,60.6945,20.0025,63.905573595,46.7845,-3.2075,46.8943226468,13.91,23.21,27.059050242,135.24
2020-03-11 00:00:00,57.639,-23.2195,62.1401601322,42.179,-3.2995,42.3078567319,15.46,-19.92,25.2154317829,92.4,58.359,18.6805,61.2758840104,42.179,-3.2995,42.3078567319,16.18,21.98,27.2930907008,134.73
2020-03-11 00:30:00,57.3895,-23.0695,61.8527003493,42.5295,-3.1195,42.6437527722,14.86,-19.95,24.87613515,92.4,58.0995,18.4005,60.9436649743,42.5295,-3.1195,42.6437527722,15.57,21.52,26.5619144641,134.04
2020-03-11 01:00:00,58.1095,-22.623,62.3579515319,44.8895,-2.533,44.9609085679,13.22,-20.09,24.0494594534,92.4,58.7295,18.657,61.6217317125,44.8895,-2.533,44.9609085679,13.84,21.19,25.3093204176,133.64
2020-03-11 01:30:00,56.081,-23.3635,60.7530385516,41.801,-3.4335,41.9417753946,14.28,-19.93,24.5178159712,92.4,56.751,18.0265,59.5451988262,41.801,-3.4335,41.9417753946,14.95,21.46,26.1540455762,133.88
2020-03-11 02:00:00,55.489,-22.9505,60.0479356119,43.049,-3.4505,43.1870623133,12.44,-19.5,23.1301448331,92.4,56.069,18.2795,58.9734930392,43.049,-3.4505,43.1870623133,13.02,21.73,25.3320607136,133.62
2020-03-11 02:30:00,54.4455,-23.8015,59.4207360481,39.9255,-3.0615,40.0427063583,14.52,-20.74,25.3175433247,92.4,55.1255,17.8685,57.9491504899,39.9255,-3.0615,40.0427063583,15.2,20.93,25.8670620674,134.41
2020-03-11 03:00:00,53.83,-24.043,58.955362343,39.34,-3.283,39.4767487136,14.49,-20.76,25.3167474214,92.4,54.53,17.607,57.3020710708,39.34,-3.283,39.4767487136,15.19,20.89,25.828824983,134.41
2020-03-11 03:30:00,53.1,-24.614,58.5274208897,37.96,-3.434,38.1150095894,15.14,-21.18,26.034822834,92.4,53.81,17.296,56.5213916672,37.96,-3.434,38.1150095894,15.85,20.73,26.0951221496,134.82
2020-03-11 04:00:00,52.372,-24.8995,57.9897532694,36.142,-3.3295,36.2950373226,16.23,-21.57,26.9940326739,92.4,53.132,16.9605,55.7733626766,36.142,-3.3295,36.2950373226,16.99,20.29,26.4640170798,134.82
2020-03-11 04:30:00,52.2405,-24.929,57.8837186197,36.7705,-3.039,36.895869569,15.47,-21.89,26.8047197337,92.4,52.9805,17.061,55.6597799246,36.7705,-3.039,36.895869569,16.21,20.1,25.8219693285,134.82
2020-03-11 05:00:00,53.658,-24.1525,58.8432172833,39.748,-2.8525,39.8502228381,13.91,-21.3,25.4396953598,92.4,54.308,17.7975,57.1498895034,39.748,-2.8525,39.8502228381,14.56,20.65,25.2668973164,134.77
2020-03-11 05:30:00,56.8035,-22.54,61.1121036477,46.7435,-3.56,46.8788693576,10.06,-18.98,21.481247636,92.4,57.2535,19.29,60.4157873593,46.7435,-3.56,46.8788693576,10.51,22.85,25.1511948026,134.48
2020-03-11 06:00:00,58.0765,-22.2135,62.1797349182,46.8365,-3.2635,46.9500603248,11.24,-18.95,22.0327052356,92.4,58.5765,19.4865,61.7327306581,46.8365,-3.2635,46.9500603248,11.74,22.75,25.6005878839,134.34
2020-03-11 06:30:00,59.7695,-21.58,63.545963917899996,45.2995,-3.22,45.4137985666,14.47,-18.36,23.3767084937,92.4,60.3995,19.98,63.6183935686,45.2995,-3.22,45.4137985666,15.1,23.2,27.6812210713,134.0
2020-03-11 07:00:00,62.1595,-20.8895,65.5757169271,45.0595,-3.1395,45.1687391954,17.1,-17.75,24.6469572159,92.4,62.8995,20.7605,66.2370399437,45.0595,-3.1395,45.1687391954,17.84,23.9,29.8240775214,134.2
2020-03-11 07:30:00,64.8745,-19.6525,67.7858503414,44.3745,-3.1425,44.4856331471,20.5,-16.51,26.3216659807,92.4,65.7645,21.1475,69.0810119823,44.3745,-3.1425,44.4856331471,21.39,24.29,32.3656639048,132.83
2020-03-11 08:00:00,68.2555,-17.72,70.5181656047,50.2055,-5.14,50.4679287295,18.05,-12.58,22.0013385956,92.4,68.9955,22.79,72.6619785049,50.2055,-5.14,50.4679287295,18.79,27.93,33.6622785919,132.01
2020-03-11 08:30:00,69.243,-16.8805,71.2709220457,49.743,-15.4205,52.0783819761,19.5,-1.46,19.5545800262,92.4,69.933,23.3495,73.7280383521,49.743,-15.4205,52.0783819761,20.19,38.77,43.7121150255,130.7
2020-03-11 09:00:00,70.014,-16.6835,71.9742965804,49.144,-15.3235,51.4775911271,20.87,-1.3599999999999999,20.9142654664,92.4,70.774,24.1365,74.7765318014,49.144,-15.3235,51.4775911271,21.63,39.46,44.9994277741,131.58
2020-03-11 09:30:00,70.8515,-16.4385,72.7334815233,49.7015,-15.0885,51.9413316589,21.15,-1.35,21.1930413108,92.4,71.6115,23.9315,75.5044609576,49.7015,-15.0885,51.9413316589,21.91,39.02,44.7505139635,130.9
2020-03-11 10:00:00,71.387,-16.527,73.2751356055,53.657,-15.727,55.9143289149,17.73,-0.8,17.7480393283,92.4,71.987,24.123,75.9213230786,53.657,-15.727,55.9143289149,18.33,39.85,43.8635543475,131.53
2020-03-11 10:30:00,71.335,-16.6975,73.2631471563,56.625,-16.4075,58.9541913798,14.71,-0.29,14.7128583219,92.4,71.785,24.5825,75.8774375638,56.625,-16.4075,58.9541913798,15.16,40.99,43.7036119789,132.47
2020-03-11 11:00:00,71.2565,-16.739,73.1961946637,58.5165,-16.789,60.8773463059,12.74,0.05,12.7400981158,92.4,71.6065,24.411,75.6530750416,58.5165,-16.789,60.8773463059,13.09,41.2,43.2294818382,132.28
2020-03-11 11:30:00,70.946,-16.683,72.8811183023,59.586,-17.053,61.978191366,11.36,0.37,11.366023931,92.4,71.216,24.127,75.1919595768,59.586,-17.053,61.978191366,11.63,41.18,42.7907618535,131.79
2020-03-11 12:00:00,70.3725,-17.0495,72.4083849185,60.6525,-16.9695,62.9816615095,9.72,-0.08,9.7203292125,92.4,70.5725,24.1305,74.5839043393,60.6525,-16.9695,62.9816615095,9.92,41.1,42.2802128661,132.52
2020-03-11 12:30:00,71.9955,-16.5425,73.8715528908,58.9655,-16.1625,61.1404661129,13.03,-0.38,13.0355398814,92.4,72.3755,24.4675,76.3994211791,58.9655,-16.1625,61.1404661129,13.41,40.63,42.7858037204,132.14
2020-03-11 13:00:00,73.214,-16.649,75.0831472236,56.114,-15.829,58.3038441014,17.1,-0.8200000000000001,17.1196495291,92.4,73.804,24.871,77.8819430741,56.114,-15.829,58.3038441014,17.69,40.7,44.3782165031,132.95
2020-03-11 13:30:00,72.075,-16.7225,73.9895102785,55.745,-15.5125,57.8631374992,16.33,-1.21,16.3747671739,92.4,72.625,24.7575,76.7289021898,55.745,-15.5125,57.8631374992,16.88,40.27,43.6647145874,132.86
2020-03-11 14:00:00,70.9575,-16.4315,72.8351632009,54.4775,-14.961500000000001,56.494641237,16.48,-1.47,16.5454313936,92.4,71.5375,24.4485,75.599887953,54.4775,-14.961500000000001,56.494641237,17.06,39.41,42.9440531389,131.97
2020-03-11 14:30:00,70.2285,-16.7155,72.1903743757,57.5285,-15.2955,59.5271419816,12.7,-1.42,12.7791392511,92.4,70.6085,24.0545,74.5934262687,57.5285,-15.2955,59.5271419816,13.08,39.35,41.4669615477,131.88
2020-03-11 15:00:00,70.226,-16.7595,72.1981434405,58.216,-15.8795,60.3428635072,12.01,-0.88,12.0421966435,92.4,70.586,24.2305,74.6290863287,58.216,-15.8795,60.3428635072,12.37,40.11,41.9741468049,132.05
2020-03-11 15:30:00,70.4345,-16.7995,72.4102340177,56.9245,-15.7595,59.0657306778,13.51,-1.04,13.5499704797,92.4,70.8345,23.6805,74.6879673743,56.9245,-15.7595,59.0657306778,13.91,39.44,41.8210676573,131.36
2020-03-11 16:00:00,71.9335,-16.2435,73.7446927887,56.5335,-15.6835,58.6686355261,15.4,-0.56,15.4101784545,92.4,72.4335,24.2065,76.3712417373,56.5335,-15.6835,58.6686355261,15.9,39.89,42.9420784313,131.24
2020-03-11 16:30:00,72.501,-16.5415,74.3640788503,57.551,-15.5815,59.6229883791,14.95,-0.96,14.9807910339,92.4,72.981,24.5085,76.9863165326,57.551,-15.5815,59.6229883791,15.43,40.09,42.9568737224,132.21
2020-03-11 17:00:00,72.729,-16.7185,74.6258379065,60.329,-15.2185,62.218895709,12.4,-1.5,12.4903963108,92.4,73.099,24.3615,77.0515832624,60.329,-15.2185,62.218895709,12.77,39.58,41.5890526461,132.34
2020-03-11 17:30:00,72.2865,-17.128,74.2879967845,59.2365,-15.158,61.1451379608,13.05,-1.97,13.1978558865,92.4,72.6865,23.932,76.5249495671,59.2365,-15.158,61.1451379608,13.45,39.09,41.339213829,132.27
2020-03-11 18:00:00,72.848,-17.0045,74.8063107248,60.988,-14.7845,62.7544228262,11.86,-2.22,12.0659852478,92.4,73.208,23.6755,76.941150006,60.988,-14.7845,62.7544228262,12.22,38.46,40.354677548,131.77
2020-03-11 18:30:00,74.6225,-16.673000000000002,76.462451146,64.0225,-14.373,65.6160318463,10.6,-2.3,10.8466584716,92.4,74.9025,23.667,78.5526027274,64.0225,-14.373,65.6160318463,10.88,38.04,39.5653383658,131.11
2020-03-11 19:00:00,74.063,-17.521,76.1072493919,59.063,-14.831,60.896605242,15.0,-2.69,15.2392946031,92.4,74.573,22.789,77.9773739619,59.063,-14.831,60.896605242,15.51,37.62,40.691823503,131.03
2020-03-11 19:30:00,72.996,-17.662,75.1023452364,57.766,-14.732,59.6149526545,15.23,-2.93,15.5092810923,92.4,73.526,22.288,76.8298615123,57.766,-14.732,59.6149526545,15.76,37.02,40.2350344849,130.46
2020-03-11 20:00:00,73.055,-17.8645,75.2075354286,59.185,-13.8445,60.7826817872,13.87,-4.02,14.4408206138,92.4,73.525,22.3555,76.8485133574,59.185,-13.8445,60.7826817872,14.34,36.2,38.9368154835,130.98
2020-03-11 20:30:00,68.667,-18.873,71.2133907211,56.337,-14.273,58.1169174854,12.33,-4.6,13.1601253793,92.4,69.057,21.337,72.2781904726,56.337,-14.273,58.1169174854,12.72,35.61,37.8136284956,131.07
2020-03-11 21:00:00,66.0065,-20.3535,69.0733161539,51.1465,-13.5735,52.9169572491,14.86,-6.78,16.3336462555,92.4,66.5465,20.0865,69.5118993015,51.1465,-13.5735,52.9169572491,15.4,33.66,37.0156129221,131.75
2020-03-11 21:30:00,66.761,-19.905,69.6652003945,54.641,-12.575,56.0693276757,12.12,-7.33,14.1641554637,92.4,67.161,20.455,70.206886742,54.641,-12.575,56.0693276757,12.52,33.03,35.3232402251,131.6
2020-03-11 22:00:00,65.132,-19.4975,67.9877189664,56.932,-12.4575,58.2790007657,8.2,-7.04,10.807478892,92.4,65.362,20.5125,68.5051363056,56.932,-12.4575,58.2790007657,8.43,32.97,34.0306597056,131.03
2020-03-11 22:30:00,64.1405,-19.473,67.0313469151,59.3805,-13.773,60.9568643325,4.76,-5.7,7.4261430097,92.4,64.2005,20.817,67.4911230404,59.3805,-13.773,60.9568643325,4.82,34.59,34.9242108,131.45
2020-03-11 23:00:00,62.347,-20.397,65.5986739043,58.807,-13.987,60.4474930663,3.54,-6.41,7.322547371,92.4,62.377,20.653,65.7072030907,58.807,-13.987,60.4474930663,3.5700000000000003,34.64,34.8234762768,132.66
2020-03-11 23:30:00,59.9925,-20.5005,63.3985059485,58.6625,-13.8805,60.2823123851,1.33,-6.62,6.752281096,92.4,59.9225,20.3095,63.2707025131,58.6625,-13.8805,60.2823123851,1.26,34.19,34.2132094373,132.26
2020-03-12 00:00:00,58.939,-20.9915,62.5655559653,57.239,-14.1615,58.9648302232,1.7000000000000002,-6.83,7.0383875994,92.4,58.879,20.2185,62.2537097951,57.239,-14.1615,58.9648302232,1.6400000000000001,34.38,34.4190935383,132.97
2020-03-12 00:30:00,58.6965,-21.134,62.3852952886,58.1765,-13.974,59.8312445822,0.52,-7.16,7.1788578479,92.4,58.5965,19.836,61.8628863556,58.1765,-13.974,59.8312445822,0.42,33.81,33.812608595,132.57
2020-03-12 01:00:00,58.6745,-20.6925,62.2163684773,58.7645,-13.8325,60.3705600148,-0.09,-6.86,6.8605903536,92.4,58.5345,19.7475,61.7758160327,58.7645,-13.8325,60.3705600148,-0.23,33.58,33.580787662,131.71
2020-03-12 01:30:00,58.4725,-20.441,61.942455047,59.2425,-14.371,60.9606385076,-0.77,-6.07,6.1186436405,92.4,58.3025,20.309,61.7384563076,59.2425,-14.371,60.9606385076,-0.9400000000000001,34.68,34.6927369921,132.16
2020-03-12 02:00:00,58.8905,-20.7535,62.4403615661,58.7905,-15.2235,60.7295467009,0.1,-5.53,5.5309040851999995,92.4,58.7605,20.2365,62.1475043143,58.7905,-15.2235,60.7295467009,-0.03,35.46,35.4600126904,132.55
2020-03-12 02:30:00,58.827,-20.8395,62.4091394689,58.967,-15.5495,60.9827355835,-0.14,-5.29,5.2918522277,92.4,58.677,20.1605,62.0438239412,58.967,-15.5495,60.9827355835,-0.29,35.71,35.7111775219,132.58
2020-03-12 03:00:00,58.4015,-21.607,62.2703593313,57.1915,-15.687,59.303875432,1.21,-5.92,6.0423919105,92.4,58.3115,19.783,61.5759540831,57.1915,-15.687,59.303875432,1.12,35.47,35.4876781433,133.2
2020-03-12 03:30:00,57.3375,-22.442,61.572983282,54.7975,-14.932,56.7955159344,2.54,-7.51,7.9279064071,92.4,57.3475,19.258,60.4946800987,54.7975,-14.932,56.7955159344,2.55,34.19,34.2849617179,133.68
2020-03-12 04:00:00,56.515,-22.393,60.7897332944,54.705,-15.013,56.7276581043,1.81,-7.38,7.598716997,92.4,56.455,19.287,59.6586573265,54.705,-15.013,56.7276581043,1.75,34.3,34.3446138426,133.71
2020-03-12 04:30:00,56.887,-22.1425,61.0444188706,56.057,-15.1125,58.0583749794,0.8300000000000001,-7.03,7.0788275865,92.4,56.787,19.6675,60.0963719808,56.057,-15.1125,58.0583749794,0.73,34.78,34.7876601685,133.91
2020-03-12 05:00:00,56.5375,-21.8235,60.6032512205,55.8975,-15.0035,57.8760357877,0.64,-6.82,6.8499635036,92.4,56.4475,19.4965,59.7196263259,55.8975,-15.0035,57.8760357877,0.55,34.5,34.5043837795,133.02
2020-03-12 05:30:00,58.403,-21.299,62.1655677204,56.753,-15.769,58.9030081575,1.65,-5.53,5.770909807,92.4,58.343,20.011,61.6793788069,56.753,-15.769,58.9030081575,1.5899999999999999,35.78,35.8153109717,132.86
2020-03-12 06:00:00,58.7605,-20.97,62.3902016366,57.9605,-15.81,60.0780796984,0.8,-5.16,5.2216472497,92.4,58.6305,20.18,62.0061926766,57.9605,-15.81,60.0780796984,0.67,35.99,35.9962359143,132.66
2020-03-12 06:30:00,61.6175,-20.3945,64.9049453932,56.7975,-14.7645,58.6851468985,4.82,-5.63,7.4114303613,92.4,61.6775,20.5455,65.0094729751,56.7975,-14.7645,58.6851468985,4.88,35.31,35.6456238548,132.37
2020-03-12 07:00:00,64.1215,-20.2705,67.249237412,56.1015,-14.3605,57.910294961299996,8.02,-5.91,9.9623541395,92.4,64.3215,20.8895,67.628592862,56.1015,-14.3605,57.910294961299996,8.22,35.25,36.1957304112,132.69
2020-03-12 07:30:00,66.9675,-17.9915,69.3421958731,59.4575,-15.3415,61.4048526462,7.51,-2.65,7.9638307365,92.4,67.1175,22.3785,70.7499545477,59.4575,-15.3415,61.4048526462,7.66,37.72,38.4899207586,131.22
2020-03-12 08:00:00,68.083,-17.244,70.2328301081,60.983,-14.864,62.7683422196,7.1,-2.38,7.4882841826,92.4,68.193,23.316,72.0688636306,60.983,-14.864,62.7683422196,7.21,38.18,38.8548130867,131.62
2020-03-12 08:30:00,68.098,-17.2095,70.2389101158,59.828,-15.0095,61.6820449908,8.27,-2.2,8.5576223333,92.4,68.258,23.2105,72.0963374538,59.828,-15.0095,61.6820449908,8.43,38.22,39.1386420306,131.36
2020-03-12 09:00:00,68.941,-17.328,71.0853083626,62.421,-14.938,64.1835265859,6.52,-2.39,6.9442422193,92.4,69.031,23.312,72.8610204773,62.421,-14.938,64.1835265859,6.61,38.25,38.816937025,131.85
2020-03-12 09:30:00,69.133,-17.034,71.2006239088,63.823,-14.804,65.5174308486,5.31,-2.23,5.7592534238,92.4,69.163,23.456,73.0322155285,63.823,-14.804,65.5174308486,5.34,38.26,38.6308581318,131.51
2020-03-12 10:00:00,69.704,-16.5985,71.6530377461,68.564,-15.8285,70.3673468894,1.1400000000000001,-0.77,1.3756816492000001,92.4,69.514,23.9715,73.5311431181,68.564,-15.8285,70.3673468894,0.9500000000000001,39.8,39.8113363252,131.75
2020-03-12 10:30:00,69.813,-16.457,71.726479197,66.313,-15.297,68.0544794852,3.5,-1.16,3.6872211759,92.4,69.753,24.283,73.8589540814,66.313,-15.297,68.0544794852,3.44,39.58,39.7292083989,131.89
2020-03-12 11:00:00,68.954,-16.801,70.9713161566,69.384,-16.061,71.218643465,-0.43,-0.74,0.8558621384,92.4,68.704,24.029,72.7848367244,69.384,-16.061,71.218643465,-0.68,40.09,40.0957666095,132.07
2020-03-12 11:30:00,69.5575,-16.495,71.4865779797,59.7475,-14.505,61.4829958708,9.81,-1.99,10.0098051929,92.4,69.8175,24.435,73.9699434314,59.7475,-14.505,61.4829958708,10.07,38.94,40.2209957609,132.07
2020-03-12 12:00:00,70.25,-16.319,72.1205397997,62.79,-14.639,64.4739049616,7.46,-1.6800000000000002,7.6468294083,92.4,70.43,24.371,74.5273811495,62.79,-14.639,64.4739049616,7.64,39.01,39.7510968402,131.77
2020-03-12 12:30:00,70.169,-16.277,72.0321406735,67.079,-15.167,68.7723064176,3.09,-1.11,3.283321489,92.4,70.109,24.333,74.2116350042,67.079,-15.167,68.7723064176,3.03,39.5,39.6160434673,131.6
2020-03-12 13:00:00,69.9745,-15.973,71.77442009,65.8945,-15.103,67.6031488856,4.08,-0.87,4.1717262614,92.4,69.9845,24.277,74.0756570626,65.8945,-15.103,67.6031488856,4.09,39.38,39.5918236508,131.09
2020-03-12 13:30:00,69.659,-16.347,71.5513849621,69.979,-16.047,71.79531078,-0.32,-0.30000000000000004,0.438634244,92.4,69.429,23.963,73.4480184212,69.979,-16.047,71.79531078,-0.55,40.01,40.0137801264,131.21
2020-03-12 14:00:00,69.172,-16.0645,71.0129125177,72.812,-16.1845,74.5890433257,-3.64,0.12,3.6419774848,92.4,68.812,24.2755,72.9684263517,72.812,-16.1845,74.5890433257,-4.0,40.46,40.6572453568,131.13
2020-03-12 14:30:00,68.865,-16.007,70.700864733,68.905,-15.337,70.5912359574,-0.04,-0.67,0.6711929678,92.4,68.655,24.423,72.8696916008,68.905,-15.337,70.5912359574,-0.25,39.76,39.760785958,131.27
2020-03-12 15:00:00,68.366,-16.472,70.3223772351,70.986,-16.532,72.8856585344,-2.62,0.06,2.6206869328,92.4,68.046,24.138,72.2004235445,70.986,-16.532,72.8856585344,-2.94,40.67,40.7761265939,131.66
2020-03-12 15:30:00,67.9495,-16.5745,69.9417514829,68.9495,-15.1245,70.5888380022,-1.0,-1.45,1.7613914954,92.4,67.6995,24.0855,71.8563400856,68.9495,-15.1245,70.5888380022,-1.25,39.21,39.2299197042,131.82
2020-03-12 16:00:00,69.77,-16.055,71.5934069939,63.11,-13.635,64.566131408,6.66,-2.42,7.0860426191,92.4,69.88,24.345,73.9992798951,63.11,-13.635,64.566131408,6.77,37.98,38.5786637923,131.47
2020-03-12 16:30:00,70.6965,-15.895,72.4613423644,63.2665,-14.145,64.8284740469,7.43,-1.75,7.633308588,92.4,70.8565,24.345,74.9221103363,63.2665,-14.145,64.8284740469,7.59,38.49,39.2312146129,131.09
2020-03-12 17:00:00,71.1015,-15.803,72.8365163311,62.9115,-13.733,64.3929508661,8.19,-2.07,8.4475440218,92.4,71.3015,24.067,75.2537334041,62.9115,-13.733,64.3929508661,8.39,37.8,38.7199186466,130.47
2020-03-12 17:30:00,70.734,-15.979,72.5163926088,61.844,-13.519,63.3043734429,8.89,-2.46,9.2240826102,92.4,70.964,23.761,74.8363175003,61.844,-13.519,63.3043734429,9.12,37.28,38.379327769,130.33
2020-03-12 18:00:00,71.231,-16.074,73.022111973,61.441,-13.154,62.8333048391,9.79,-2.92,10.2161881345,92.4,71.511,23.716,75.3410364742,61.441,-13.154,62.8333048391,10.07,36.87,38.2204369415,130.37
2020-03-12 18:30:00,71.98,-15.9885,73.7343375386,66.3,-13.2885,67.6185938352,5.68,-2.7,6.2890698835,92.4,72.07,23.8815,75.9237179164,66.3,-13.2885,67.6185938352,5.77,37.17,37.6151804462,130.52
2020-03-12 19:00:00,72.7355,-15.6935,74.4092662408,66.8055,-13.5535,68.1665034493,5.93,-2.14,6.304323913,92.4,72.8355,24.0965,76.7179990126,66.8055,-13.5535,68.1665034493,6.03,37.65,38.1298229736,130.34
2020-03-12 19:30:00,71.8675,-16.109,73.6507802895,66.3275,-13.569,67.701218728,5.54,-2.54,6.0945221306,92.4,71.9375,23.701,75.7412787537,66.3275,-13.569,67.701218728,5.61,37.27,37.6898527458,130.46
2020-03-12 20:00:00,70.5975,-16.543,72.5098466089,60.6675,-13.223,62.0918133513,9.93,-3.32,10.4703056307,92.4,70.8975,23.207,74.5990640374,60.6675,-13.223,62.0918133513,10.23,36.43,37.839104112,130.42
2020-03-12 20:30:00,68.6285,-17.271,70.7683435814,59.9185,-13.411,61.4009899208,8.71,-3.86,9.526998478,92.4,68.8685,22.619,72.4878572814,59.9185,-13.411,61.4009899208,8.95,36.03,37.1249700337,130.65
2020-03-12 21:00:00,67.8355,-17.2785,70.0014401459,60.8955,-13.7485,62.4282241658,6.94,-3.5300000000000002,7.7861736431,92.4,67.9755,22.6515,71.6502550763,60.8955,-13.7485,62.4282241658,7.08,36.4,37.0821574345,130.72
2020-03-12 21:30:00,65.982,-18.0755,68.4130691042,59.992,-14.2955,61.6717227281,5.99,-3.7800000000000002,7.0829725398,92.4,66.082,22.1745,69.7032221224,59.992,-14.2955,61.6717227281,6.09,36.47,36.9749780257,131.22
2020-03-12 22:00:00,63.644,-18.661,66.3233869536,59.074,-13.881,60.6829435426,4.57,-4.78,6.6131157558,92.4,63.684,21.309,67.1544885842,59.074,-13.881,60.6829435426,4.61,35.19,35.4906776492,130.83
2020-03-12 22:30:00,60.989,-19.561,64.0491283469,57.859,-13.621,59.4406891111,3.13,-5.94,6.7142013673,92.4,60.979,20.429,64.310049619,57.859,-13.621,59.4406891111,3.12,34.05,34.1926439457,131.04
2020-03-12 23:00:00,59.01,-20.176,62.3638603359,57.37,-13.736,58.9914790118,1.6400000000000001,-6.44,6.6455398577,92.4,58.93,20.384,62.3558526203,57.37,-13.736,58.9914790118,1.56,34.12,34.1556437503,131.94
2020-03-12 23:30:00,57.6105,-20.649,61.1992721464,57.8505,-13.759,59.4641945312,-0.24,-6.89,6.8941787038,92.4,57.4705,20.441,60.9974823353,57.8505,-13.759,59.4641945312,-0.38,34.2,34.202111046,132.79
2020-03-13 00:00:00,55.519,-21.4225,59.5086789238,56.219,-13.4325,57.8014534181,-0.7000000000000001,-7.99,8.0206047154,92.4,55.359,19.9375,58.8398061456,56.219,-13.4325,57.8014534181,-0.86,33.37,33.3810799705,133.31
2020-03-13 00:30:00,54.921,-20.872,58.7533541596,54.951,-13.162,56.5053151925,-0.03,-7.71,7.7100583655,92.4,54.781,19.668,58.2047093026,54.951,-13.162,56.5053151925,-0.17,32.83,32.8304401433,131.98
2020-03-13 01:00:00,54.4755,-20.5635,58.2274645893,56.6655,-14.0535,58.3821869452,-2.19,-6.51,6.8684932846,92.4,54.2455,19.4765,57.6359984949,56.6655,-14.0535,58.3821869452,-2.42,33.53,33.6172173149,131.12
2020-03-13 01:30:00,55.202,-20.3635,58.8381928364,58.732,-14.3535,60.4604894642,-3.5300000000000002,-6.01,6.9700071736,92.4,54.912,19.9465,58.4225179725,58.732,-14.3535,60.4604894642,-3.8200000000000003,34.3,34.5120616597,131.62
2020-03-13 02:00:00,55.0575,-20.352,58.6986559493,60.2175,-13.472,61.7060944336,-5.16,-6.88,8.6,92.4,54.6875,20.048,58.2464158575,60.2175,-13.472,61.7060944336,-5.53,33.52,33.973096709000004,131.86
2020-03-13 02:30:00,55.0605,-20.5065,58.755214258,60.8605,-13.8265,62.4113175834,-5.8,-6.68,8.8466038682,92.4,54.6605,20.2835,58.3025782663,60.8605,-13.8265,62.4113175834,-6.2,34.11,34.6688923965,132.52
2020-03-13 03:00:00,54.8205,-20.7285,58.6085141639,60.9105,-13.7285,62.4384554782,-6.09,-7.0,9.2783673133,92.4,54.4005,20.1915,58.0268133926,60.9105,-13.7285,62.4384554782,-6.51,33.92,34.5390576015,132.79
2020-03-13 03:30:00,54.427,-20.807,58.2685985587,61.137,-13.627,62.6372724342,-6.71,-7.18,9.8273343283,92.4,53.987,20.183,57.6363570847,61.137,-13.627,62.6372724342,-7.15,33.81,34.5577574504,132.79
2020-03-13 04:00:00,54.7355,-20.8675,58.5783877936,61.6955,-13.7875,63.2173225983,-6.96,-7.08,9.9281418201,92.4,54.2955,20.2225,57.9391993947,61.6955,-13.7875,63.2173225983,-7.4,34.01,34.8057480885,132.96
2020-03-13 04:30:00,54.878,-20.9925,58.7561055572,61.728,-13.8925,63.2720122981,-6.85,-7.1,9.865723491,92.4,54.428,20.2775,58.0825635647,61.728,-13.8925,63.2720122981,-7.3,34.17,34.9410775449,133.2
2020-03-13 05:00:00,53.7755,-21.8155,58.0320639001,58.0555,-13.2255,59.5428831222,-4.28,-8.59,9.5972131372,92.4,53.4555,19.5945,56.9336008917,58.0555,-13.2255,59.5428831222,-4.6,32.82,33.1407966108,133.53
2020-03-13 05:30:00,51.147,-22.902,56.0403177454,51.437,-12.992,53.0523989373,-0.29,-9.91,9.9142422807,92.4,51.017,18.608,54.3046218383,51.437,-12.992,53.0523989373,-0.42,31.6,31.602791016,133.7
2020-03-13 06:00:00,52.0405,-22.566,56.7224646525,51.6705,-13.186,53.3264584072,0.37,-9.38,9.3872946049,92.4,51.9205,18.984,55.2822808525,51.6705,-13.186,53.3264584072,0.25,32.17,32.1709713873,133.74
2020-03-13 06:30:00,53.957,-21.816,58.2004785633,51.017,-13.686,52.8208376022,2.94,-8.13,8.6452588163,92.4,53.947,19.184,57.2564814235,51.017,-13.686,52.8208376022,2.93,32.87,33.0003303014,132.78
2020-03-13 07:00:00,55.2535,-21.669,59.3506092913,48.3435,-13.609,50.222493698,6.91,-8.06,10.6165766611,92.4,55.4135,19.531,58.7547099665,48.3435,-13.609,50.222493698,7.07,33.14,33.8857565948,133.09
2020-03-13 07:30:00,55.798,-20.83,59.5592621177,47.348,-13.89,49.3433400167,8.45,-6.94,10.9346284802,92.4,56.028,19.86,59.4437245132,47.348,-13.89,49.3433400167,8.68,33.75,34.8483127282,132.19
2020-03-13 08:00:00,53.697,-21.0865,57.6888922692,44.197,-14.0965,46.3905822474,9.5,-6.99,11.7944944784,92.4,53.947,19.6635,57.4189171027,44.197,-14.0965,46.3905822474,9.75,33.76,35.1397225373,132.27
2020-03-13 08:30:00,54.285,-20.92,58.1765212521,42.455,-14.51,44.8661021819,11.83,-6.41,13.454999071,92.4,54.655,19.56,58.0496565451,42.455,-14.51,44.8661021819,12.2,34.07,36.1884636314,131.78
2020-03-13 09:00:00,54.065,-20.763,57.9148201586,43.305,-14.863,45.784623991,10.76,-5.9,12.2714139365,92.4,54.365,19.517,57.7621546863,43.305,-14.863,45.784623991,11.06,34.38,36.1152045543,131.46
2020-03-13 09:30:00,54.304,-20.451,58.0273023412,43.964,-15.411,46.5868245001,10.34,-5.04,11.5029213681,92.4,54.584,19.539,57.975732656,43.964,-15.411,46.5868245001,10.62,34.95,36.5278920826,130.91
2020-03-13 10:00:00,53.925,-20.7585,57.7825315061,44.685,-15.9985,47.462629797,9.24,-4.76,10.3939982682,92.4,54.145,19.4615,57.5363450981,44.685,-15.9985,47.462629797,9.46,35.46,36.7001798361,131.22
2020-03-13 10:30:00,52.6555,-21.4965,56.8744335576,44.2855,-17.3965,47.5798667768,8.37,-4.1,9.3202414132,92.4,52.8155,18.9535,56.1133870168,44.2855,-17.3965,47.5798667768,8.53,36.35,37.3374262637,131.63
2020-03-13 11:00:00,52.3325,-21.459,56.5612874434,44.0725,-17.589,47.452694099,8.26,-3.87,9.12165007,92.4,52.4825,19.041,55.8298530112,44.0725,-17.589,47.452694099,8.41,36.63,37.5830413884,131.67
2020-03-13 11:30:00,52.509,-21.563,56.7640559685,45.649,-17.533,48.9002790381,6.86,-4.03,7.9561611346,92.4,52.589,19.167,55.9730007236,45.649,-17.533,48.9002790381,6.94,36.7,37.3504163297,132.03
2020-03-13 12:00:00,53.4915,-21.289,57.5722337004,48.0415,-16.479,50.7892032153,5.45,-4.8100000000000005,7.2690164397,92.4,53.5215,19.441,56.9429841442,48.0415,-16.479,50.7892032153,5.48,35.92,36.3356133841,132.16
2020-03-13 12:30:00,52.908500000000004,-21.3925,57.0696804661,48.0585,-17.1125,51.0142830833,4.85,-4.28,6.4684542203,92.4,52.908500000000004,19.3575,56.338460917,48.0585,-17.1125,51.0142830833,4.85,36.47,36.7910777227,132.1
2020-03-13 13:00:00,53.377,-21.373,57.497036949700004,45.527,-16.503,48.425785879,7.85,-4.87,9.2379326692,92.4,53.527,19.537,56.9809976922,45.527,-16.503,48.425785879,8.0,36.04,36.9172263313,132.37
2020-03-13 13:30:00,52.887,-21.8095,57.2074213652,43.747,-16.7695,46.850999341,9.14,-5.04,10.4374901198,92.4,53.107,19.2905,56.5020073913,43.747,-16.7695,46.850999341,9.36,36.06,37.2549755066,132.63
2020-03-13 14:00:00,51.4385,-22.2355,56.0387075377,45.0985,-17.1055,48.2335239486,6.34,-5.13,8.1555196033,92.4,51.5185,18.8145,54.8465245253,45.0985,-17.1055,48.2335239486,6.42,35.92,36.4892148449,132.73
2020-03-13 14:30:00,51.165,-22.1425,55.7507626069,37.475,-15.0425,40.3813376605,13.69,-7.1,15.4216114592,92.4,51.605,18.8475,54.9390961088,37.475,-15.0425,40.3813376605,14.13,33.89,36.7176932827,132.5
2020-03-13 15:00:00,50.4465,-22.2265,55.1259164504,33.1065,-14.6765,36.2138094447,17.34,-7.55,18.9123795436,92.4,51.0865,18.4835,54.3274355598,33.1065,-14.6765,36.2138094447,17.98,33.16,37.7208960657,132.02
2020-03-13 15:30:00,50.2535,-22.319,54.9868349994,32.8335,-14.719,35.9817687621,17.42,-7.6,19.0056938837,92.4,50.8935,18.341,54.097510324,32.8335,-14.719,35.9817687621,18.06,33.06,37.6713047292,132.02
2020-03-13 16:00:00,51.251,-22.047,55.7918919737,32.201,-14.367,35.2606734195,19.05,-7.68,20.539836903,92.4,51.981,18.533,55.1860167977,32.201,-14.367,35.2606734195,19.78,32.9,38.3882586216,131.76
2020-03-13 16:30:00,51.9365,-22.122,56.4515979955,29.8765,-13.802,32.9104915832,22.06,-8.32,23.576810641,92.4,52.8165,18.368,55.9192819719,29.8765,-13.802,32.9104915832,22.94,32.17,39.5114223991,131.72
2020-03-13 17:00:00,52.608,-21.982,57.0158748771,30.628,-13.302,33.3918790726,21.98,-8.68,23.6318175348,92.4,53.508,18.338,56.563135592,30.628,-13.302,33.3918790726,22.88,31.64,39.045921682,131.34
2020-03-13 17:30:00,53.1015,-21.903,57.4413675956,31.2815,-13.073,33.9033268463,21.82,-8.83,23.5389315815,92.4,54.0015,18.137,56.9658912969,31.2815,-13.073,33.9033268463,22.72,31.21,38.6039181949,130.86
2020-03-13 18:00:00,53.552,-21.6425,57.7599732535,31.732,-13.2525,34.3882040858,21.82,-8.39,23.377435702,92.4,54.432,18.1375,57.374310717,31.732,-13.2525,34.3882040858,22.7,31.39,38.737863906,130.43
2020-03-13 18:30:00,54.38,-20.6455,58.1671820725,32.97,-13.1555,35.4977193669,21.41,-7.49,22.6823323316,92.4,55.25,17.7345,58.0265024816,32.97,-13.1555,35.4977193669,22.28,30.89,38.0866183849,130.06
2020-03-13 19:00:00,54.1515,-20.4945,57.899995531100004,36.4315,-12.7145,38.5864315855,17.72,-7.78,19.3526949028,92.4,54.8515,18.5255,57.8954333475,36.4315,-12.7145,38.5864315855,18.42,31.24,36.2661550209,129.94
2020-03-13 19:30:00,55.358,-20.658,59.0868947229,38.438,-12.508,40.4218988668,16.92,-8.15,18.7805457855,92.4,56.018,18.952,59.1370833572,38.438,-12.508,40.4218988668,17.58,31.46,36.0387014194,130.36
2020-03-13 20:00:00,56.567,-20.635,60.2131938532,41.707,-12.705,43.5992072634,14.86,-7.93,16.8435299151,92.4,57.117,19.045,60.2085020076,41.707,-12.705,43.5992072634,15.41,31.75,35.2920755978,130.46
2020-03-13 20:30:00,56.5705,-20.6555,60.2235099484,43.8405,-12.0255,45.4598954079,12.73,-8.63,15.3795253503,92.4,57.0405,19.1145,60.1579816026,43.8405,-12.0255,45.4598954079,13.2,31.14,33.8221761571,130.66
2020-03-13 21:00:00,55.4915,-21.049,59.3495322075,44.8415,-12.429,46.5321411849,10.65,-8.62,13.7013466491,92.4,55.8515,18.841,58.9438150551,44.8415,-12.429,46.5321411849,11.01,31.27,33.1516666248,130.98
2020-03-13 21:30:00,54.348,-21.4915,58.443046432,46.558,-13.2515,48.4071236106,7.79,-8.24,11.3393871087,92.4,54.548,18.7585,57.6833219072,46.558,-13.2515,48.4071236106,7.99,32.01,32.9921233024,131.61
2020-03-13 22:00:00,52.6485,-22.4075,57.218533785,45.908500000000004,-13.0475,47.7265924669,6.74,-9.36,11.5341753065,92.4,52.8085,18.2325,55.8673583455,45.908500000000004,-13.0475,47.7265924669,6.9,31.28,32.0319902597,132.22
2020-03-13 22:30:00,50.681,-22.957,55.6380050865,43.481,-12.497,45.2412684393,7.2,-10.46,12.698488099,92.4,50.851,17.673000000000002,53.8345533092,43.481,-12.497,45.2412684393,7.37,30.17,31.0571376659,132.22
2020-03-13 23:00:00,48.575,-23.615,54.0110993223,41.505,-12.865,43.4531155385,7.07,-10.75,12.8665224517,92.4,48.765,17.265,51.7310878486,41.505,-12.865,43.4531155385,7.26,30.13,30.9923296962,132.51
2020-03-13 23:30:00,47.2495,-23.9745,52.9838834034,40.1995,-12.6545,42.1442305719,7.05,-11.32,13.3358501791,92.4,47.4295,16.9355,50.3623731619,40.1995,-12.6545,42.1442305719,7.23,29.59,30.4604825963,132.67
2020-03-14 00:00:00,46.2785,-23.903,52.0869750633,42.3385,-13.013,44.2931908001,3.94,-10.89,11.5808333034,92.4,46.3185,16.987,49.3351964752,42.3385,-13.013,44.2931908001,3.98,30.0,30.2628551198,132.62
2020-03-14 00:30:00,45.607,-24.2765,51.6657226916,40.797,-12.6165,42.7032935644,4.8100000000000005,-11.66,12.6131558303,92.4,45.677,16.6835,48.6284638998,40.797,-12.6165,42.7032935644,4.88,29.3,29.7036092083,132.78
2020-03-14 01:00:00,43.3365,-24.862,49.9616980921,36.7465,-12.932,38.95563998,6.59,-11.93,13.6291232293,92.4,43.5065,15.838,46.299652118,36.7465,-12.932,38.95563998,6.76,28.77,29.553519249,132.34
2020-03-14 01:30:00,40.788,-25.7965,48.2609609959,31.748,-14.3865,34.855514431,9.04,-11.41,14.5571185336,92.4,41.058,15.1435,43.7616836542,31.748,-14.3865,34.855514431,9.31,29.53,30.9628325578,132.7
2020-03-14 02:00:00,40.7775,-26.147,48.4403769107,32.5775,-14.747,35.7598589937,8.2,-11.4,14.0427917452,92.4,41.0175,15.353,43.7966884051,32.5775,-14.747,35.7598589937,8.44,30.1,31.2608957005,133.6
2020-03-14 02:30:00,39.5855,-26.516,47.6456720621,31.0655,-14.786,34.4048119636,8.52,-11.73,14.497699817600001,92.4,39.8355,14.984,42.5603961007,31.0655,-14.786,34.4048119636,8.77,29.77,31.0349125986,133.6
2020-03-14 03:00:00,37.763,-26.4295,46.092978199,27.883,-13.7395,31.0843296413,9.88,-12.69,16.0826148371,92.4,38.063,15.3005,41.023130905,27.883,-13.7395,31.0843296413,10.18,29.04,30.7726176982,134.05
2020-03-14 03:30:00,37.318,-26.138,45.5612573136,27.258,-12.868,30.1427269503,10.06,-13.27,16.6522220739,92.4,37.648,14.932,40.5010682328,27.258,-12.868,30.1427269503,10.39,27.8,29.6781417882,133.0
2020-03-14 04:00:00,37.139,-26.2195,45.4617146756,27.279,-13.2395,30.3220744879,9.86,-12.98,16.3003067456,92.4,37.469,14.900500000000001,40.323080999,27.279,-13.2395,30.3220744879,10.19,28.14,29.9281756878,133.15
2020-03-14 04:30:00,37.0625,-26.267,45.42669034,26.7225,-13.087,29.7550260502,10.34,-13.18,16.7519551098,92.4,37.4025,14.993,40.2956207949,26.7225,-13.087,29.7550260502,10.68,28.08,30.0424499667,133.29
2020-03-14 05:00:00,36.882,-26.0755,45.1687239608,28.042,-13.1955,30.9915308472,8.84,-12.88,15.6217796681,92.4,37.142,14.9245,40.0283507561,28.042,-13.1955,30.9915308472,9.1,28.12,29.5557845438,132.96
2020-03-14 05:30:00,36.982,-26.233,45.3413565412,27.192,-13.213,30.2322383062,9.79,-13.02,16.2900122775,92.4,37.292,15.117,40.2394949397,27.192,-13.213,30.2322383062,10.1,28.33,30.0765506666,133.52
2020-03-14 06:00:00,36.92,-26.369,45.3697097302,27.97,-12.589,30.6725255074,8.95,-13.78,16.4313998186,92.4,37.2,15.281,40.216277314,27.97,-12.589,30.6725255074,9.23,27.87,29.3586409767,134.0
2020-03-14 06:30:00,37.837,-26.0875,45.9586360247,27.887,-12.5875,30.5962403777,9.95,-13.5,16.7705843667,92.4,38.147,15.6025,41.214458813,27.887,-12.5875,30.5962403777,10.26,28.19,29.999061652,134.11
2020-03-14 07:00:00,38.5585,-25.763,46.3733769662,28.3285,-12.473,30.9528616003,10.23,-13.29,16.7713147964,92.4,38.8885,15.917,42.0198324753,28.3285,-12.473,30.9528616003,10.56,28.39,30.2903565512,133.98
2020-03-14 07:30:00,40.026,-25.375,47.39167966,28.816,-12.715,31.4965566531,11.21,-12.66,16.9097516244,92.4,40.396,16.495,43.6339528464,28.816,-12.715,31.4965566531,11.58,29.21,31.4216565445,134.22
2020-03-14 08:00:00,41.4905,-24.8545,48.3653570286,30.8505,-12.9945,33.4755191222,10.64,-11.86,15.9332733611,92.4,41.8405,16.7255,45.0596248375,30.8505,-12.9945,33.4755191222,10.99,29.72,31.6868821439,133.77
2020-03-14 08:30:00,43.252,-24.447,49.6829076544,32.542,-13.387,35.1879742668,10.71,-11.06,15.3957039462,92.4,43.592,17.203,46.8636924815,32.542,-13.387,35.1879742668,11.05,30.59,32.5246152937,133.77
2020-03-14 09:00:00,44.674,-23.8075,50.6217673758,32.674,-13.7375,35.4444520659,12.0,-10.07,15.6654045591,92.4,45.064,17.3225,48.2787023671,32.674,-13.7375,35.4444520659,12.39,31.06,33.4400313995,132.92
2020-03-14 09:30:00,44.199,-23.5805,50.0958239901,34.209,-14.1105,37.0048900991,9.99,-9.47,13.7652097696,92.4,44.499,17.4595,47.8016227889,34.209,-14.1105,37.0048900991,10.29,31.57,33.2046532884,132.75
2020-03-14 10:00:00,41.8055,-23.2385,47.8301966596,34.8255,-14.0785,37.5635410005,6.98,-9.16,11.5163362229,92.4,41.9555,17.6515,45.5174629401,34.8255,-14.0785,37.5635410005,7.13,31.73,32.5212207643,132.51
2020-03-14 10:30:00,42.095,-23.1345,48.0332605103,35.315,-14.1245,38.0348619723,6.78,-9.01,11.2760143668,92.4,42.225,17.7255,45.7945845625,35.315,-14.1245,38.0348619723,6.91,31.85,32.590958869,132.51
2020-03-14 11:00:00,42.3725,-23.0855,48.2531767503,35.2725,-14.3655,38.0856514517,7.1,-8.72,11.2449277454,92.4,42.5325,17.8545,46.1280470701,35.2725,-14.3655,38.0856514517,7.26,32.22,33.0278064667,132.63
2020-03-14 11:30:00,43.7365,-23.005,49.4177241205,37.2765,-14.915,40.1496535134,6.46,-8.09,10.3527629162,92.4,43.8565,17.895,47.3669042397,37.2765,-14.915,40.1496535134,6.58,32.81,33.4633007936,132.48
2020-03-14 12:00:00,46.6775,-22.8255,51.9595271004,41.1175,-15.6855,44.0077688198,5.5600000000000005,-7.14,9.0494861733,92.4,46.7475,17.7745,50.0126144738,41.1175,-15.6855,44.0077688198,5.63,33.46,33.930347773,131.89
2020-03-14 12:30:00,46.4545,-23.012,51.8418046971,40.8545,-15.662,43.7537245757,5.6,-7.35,9.2402651477,92.4,46.5345,17.588,49.7473359513,40.8545,-15.662,43.7537245757,5.68,33.25,33.7316602022,131.89
2020-03-14 13:00:00,45.804,-23.1005,51.2995079533,43.724,-16.5005,46.7338707604,2.08,-6.6,6.92,92.4,45.694,17.4295,48.9053075468,43.724,-16.5005,46.7338707604,1.97,33.93,33.9871416862,131.89
2020-03-14 13:30:00,46.1445,-23.203,51.6497249678,38.2345,-15.453,41.2392070638,7.91,-7.75,11.0738701455,92.4,46.3345,17.627,49.5741567679,38.2345,-15.453,41.2392070638,8.1,33.08,34.0572517975,132.44
2020-03-14 14:00:00,46.2225,-23.0915,51.6694965962,36.5325,-15.2815,39.5998459404,9.69,-7.8100000000000005,12.4455694928,92.4,46.4925,17.9185,49.8259490477,36.5325,-15.2815,39.5998459404,9.96,33.2,34.6618176096,132.66
2020-03-14 14:30:00,46.299,-23.322,51.8412295861,37.279,-15.142,40.2368488453,9.02,-8.18,12.1767319097,92.4,46.549,17.798000000000002,49.8355114853,37.279,-15.142,40.2368488453,9.27,32.94,34.2195338951,132.79
2020-03-14 15:00:00,46.4305,-23.3625,51.9768961799,35.5605,-15.0725,38.6229131022,10.87,-8.29,13.6704425678,92.4,46.7605,17.7875,50.0293865293,35.5605,-15.0725,38.6229131022,11.2,32.86,34.7162728414,132.83
2020-03-14 15:30:00,46.546,-23.153,51.9864552071,36.136,-15.353,39.2622605692,10.41,-7.8,13.0080013838,92.4,46.856,17.967,50.1826446593,36.136,-15.353,39.2622605692,10.72,33.32,35.0020113708,132.73
2020-03-14 16:00:00,46.5865,-23.216,52.0507890262,35.5865,-14.866,38.566785428,11.0,-8.35,13.8102317142,92.4,46.9165,17.574,50.0999346132,35.5865,-14.866,38.566785428,11.33,32.44,34.3616428594,132.31
2020-03-14 16:30:00,47.228,-22.9455,52.506951485,36.258,-15.2155,39.3211648384,10.97,-7.73,13.4199031293,92.4,47.568,17.8945,50.822512278,36.258,-15.2155,39.3211648384,11.31,33.11,34.9884009352,132.17
