Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-14 17:00:00,48.145,-22.3175,53.0661081223,38.295,-15.8475,41.4445446501,9.85,-6.47,11.7848801436,92.4,48.415,18.1025,51.6886131682,38.295,-15.8475,41.4445446501,10.12,33.95,35.4262176926,131.36
2020-03-14 17:30:00,51.4115,-21.7405,55.8192768898,43.0615,-16.2205,46.0151866507,8.35,-5.52,10.0096403532,92.4,51.6115,18.3795,54.7864303683,43.0615,-16.2205,46.0151866507,8.55,34.6,35.6407421359,130.94
2020-03-14 18:00:00,52.3875,-21.4715,56.6169185712,44.5275,-15.6715,47.2048108618,7.86,-5.8,9.7682956548,92.4,52.5575,18.5285,55.7278755965,44.5275,-15.6715,47.2048108618,8.03,34.2,35.1300569314,130.86
2020-03-14 18:30:00,52.912,-21.2415,57.0164981935,45.342,-15.711500000000001,47.986958606,7.57,-5.53,9.3747426631,92.4,53.072,18.7185,56.276277651,45.342,-15.711500000000001,47.986958606,7.73,34.43,35.2870769546,130.68
2020-03-14 19:00:00,52.8115,-21.7655,57.1208501556,44.0615,-16.0555,46.8955740182,8.75,-5.71,10.4482821555,92.4,53.0315,18.4745,56.15734273,44.0615,-16.0555,46.8955740182,8.97,34.53,35.6760676084,131.25
2020-03-14 19:30:00,51.6995,-22.411,56.3479477998,40.8195,-15.201,43.5580300433,10.88,-7.21,13.0521454175,92.4,52.0195,17.749,54.9641281314,40.8195,-15.201,43.5580300433,11.2,32.95,34.80147267,131.25
2020-03-14 20:00:00,50.1305,-22.991,55.1511841328,39.8605,-15.241,42.6749052869,10.27,-7.75,12.8660561168,92.4,50.4305,17.469,53.3704158804,39.8605,-15.241,42.6749052869,10.57,32.71,34.3754127248,131.73
2020-03-14 20:30:00,49.0935,-23.055,54.2374848905,42.2435,-16.065,45.1951050143,6.85,-6.99,9.7868585358,92.4,49.2235,17.535,52.2535087554,42.2435,-16.065,45.1951050143,6.98,33.6,34.3173483824,131.94
2020-03-14 21:00:00,48.493,-23.016,53.6778101733,44.233,-15.796,46.9688397238,4.26,-7.22,8.3830781936,92.4,48.513,17.814,51.6802647536,44.233,-15.796,46.9688397238,4.28,33.61,33.8814182112,132.32
2020-03-14 21:30:00,47.6425,-22.9165,52.8675115596,46.0525,-15.7065,48.6572389116,1.5899999999999999,-7.21,7.3832377721,92.4,47.5425,17.6535,50.714252124,46.0525,-15.7065,48.6572389116,1.49,33.36,33.3932583016,131.95
2020-03-14 22:00:00,47.373,-22.7995,52.5739320315,47.083,-15.4995,49.5685725965,0.29,-7.3,7.3057580031,92.4,47.213,17.5805,50.3799697226,47.083,-15.4995,49.5685725965,0.13,33.08,33.0802554404,131.71
2020-03-14 22:30:00,46.797,-22.909,52.1035650412,47.797,-15.699,50.3091622868,-1.0,-7.21,7.2790177909,92.4,46.587,17.541,49.7798679187,47.797,-15.699,50.3091622868,-1.21,33.24,33.262015874,131.83
2020-03-14 23:00:00,46.027,-23.3885,51.6285450236,47.877,-16.1985,50.5430364269,-1.85,-7.19,7.4241901915,92.4,45.767,17.6215,49.0421813468,47.877,-16.1985,50.5430364269,-2.11,33.82,33.8857565948,132.64
2020-03-14 23:30:00,45.1745,-23.8725,51.0943412376,48.0745,-16.2325,50.7410248862,-2.9,-7.64,8.171878609,92.4,44.8745,17.4175,48.1361616303,48.0745,-16.2325,50.7410248862,-3.2,33.65,33.8018120816,133.13
2020-03-15 00:00:00,44.201,-24.077,50.3331931234,48.941,-16.387,51.6115805803,-4.74,-7.69,9.0334766286,92.4,43.821,17.543,47.2020856531,48.941,-16.387,51.6115805803,-5.12,33.93,34.3141268285,133.66
2020-03-15 00:30:00,43.9235,-23.8575,49.9845391946,49.0135,-16.1475,51.604892583,-5.09,-7.71,9.2386254389,92.4,43.5135,17.2425,46.8052186033,49.0135,-16.1475,51.604892583,-5.5,33.39,33.839948286,132.89
2020-03-15 01:00:00,43.7795,-24.1285,49.9882899537,48.4795,-16.0285,51.0605007075,-4.7,-8.1,9.3648278148,92.4,43.3995,17.0515,46.6290708947,48.4795,-16.0285,51.0605007075,-5.08,33.08,33.4677874978,132.98
2020-03-15 01:30:00,43.1055,-24.5455,49.6040895542,47.1455,-15.5455,49.6423281132,-4.04,-9.0,9.8651710578,92.4,42.7555,16.8845,45.9686754269,47.1455,-15.5455,49.6423281132,-4.39,32.43,32.7257849409,133.52
2020-03-15 02:00:00,42.699,-24.726,49.341460021,47.649,-15.566,50.1271139903,-4.95,-9.16,10.4119210523,92.4,42.319,17.174,45.6710415581,47.649,-15.566,50.1271139903,-5.33,32.74,33.1710189774,134.27
2020-03-15 02:30:00,42.503,-24.659,49.1382874142,48.313,-15.819,50.8368638883,-5.8100000000000005,-8.84,10.5783599863,92.4,42.073,17.241,45.4685540786,48.313,-15.819,50.8368638883,-6.24,33.06,33.6437393879,134.31
2020-03-15 03:00:00,42.03,-24.745,48.773311605800004,48.16,-15.805,50.68711498,-6.13,-8.94,10.8397647576,92.4,41.58,17.405,45.0758297206,48.16,-15.805,50.68711498,-6.58,33.21,33.855582996,134.63
2020-03-15 03:30:00,42.039,-25.061,48.9421213476,47.779,-16.041,50.3998662895,-5.74,-9.02,10.691491944500001,92.4,41.619,17.219,45.0403721343,47.779,-16.041,50.3998662895,-6.16,33.26,33.8256293363,134.99
2020-03-15 04:00:00,41.641,-24.666,48.3981862987,48.511,-15.886,51.0458824686,-6.87,-8.78,11.1483317138,92.4,41.181,17.184,44.6224676256,48.511,-15.886,51.0458824686,-7.33,33.07,33.8726113549,134.21
2020-03-15 04:30:00,40.5365,-24.9945,47.6228187165,44.5365,-15.3045,47.0927547771,-4.0,-9.69,10.4831340734,92.4,40.2165,16.6055,43.5098782175,44.5365,-15.3045,47.0927547771,-4.32,31.91,32.2010947019,133.77
2020-03-15 05:00:00,40.392,-25.251,47.6353510011,43.452,-15.541,46.1475783222,-3.06,-9.71,10.1807514457,92.4,40.112,16.519,43.3802939709,43.452,-15.541,46.1475783222,-3.34,32.06,32.2335105131,133.97
2020-03-15 05:30:00,39.355,-26.125,47.2369733366,38.215,-14.875,41.0079486197,1.1400000000000001,-11.25,11.3076124801,92.4,39.265,15.565,42.2375360314,38.215,-14.875,41.0079486197,1.05,30.44,30.4581040119,133.97
2020-03-15 06:00:00,39.0775,-26.538,47.236812448,35.5475,-14.378,38.3451644963,3.5300000000000002,-12.16,12.662010109,92.4,39.1175,15.092,41.9278817763,35.5475,-14.378,38.3451644963,3.5700000000000003,29.47,29.6854476133,133.81
2020-03-15 06:30:00,39.3685,-26.233,47.3080234342,34.8785,-14.453,37.7544563098,4.49,-11.78,12.6066847347,92.4,39.4585,15.337,42.3343452914,34.8785,-14.453,37.7544563098,4.58,29.79,30.1400149303,133.64
2020-03-15 07:00:00,40.4245,-25.849,47.9824030375,36.6245,-15.149,39.6339021704,3.8,-10.7,11.3547346953,92.4,40.4745,15.811,43.4531111803,36.6245,-15.149,39.6339021704,3.85,30.96,31.1984631032,133.64
2020-03-15 07:30:00,40.984,-25.8275,48.4432452696,34.834,-14.4375,37.7074125637,6.15,-11.39,12.9442883157,92.4,41.144,15.9425,44.1247327726,34.834,-14.4375,37.7074125637,6.31,30.38,31.0283821686,133.91
2020-03-15 08:00:00,42.502,-25.429,49.5283155882,32.552,-13.959,35.4187292968,9.95,-11.47,15.1843142749,92.4,42.832,16.081,45.7512708567,32.552,-13.959,35.4187292968,10.28,30.04,31.7502755894,133.54
2020-03-15 08:30:00,44.134,-25.232,50.8376216989,32.114,-14.182,35.1060980458,12.02,-11.05,16.3273665972,92.4,44.544,16.608,47.5393899835,32.114,-14.182,35.1060980458,12.43,30.79,33.2043521244,134.04
2020-03-15 09:00:00,46.263,-24.587,52.3907027821,33.613,-14.307,36.53113765,12.65,-10.28,16.3003343524,92.4,46.703,16.613,49.5697687911,33.613,-14.307,36.53113765,13.09,30.92,33.5766957874,132.96
2020-03-15 09:30:00,48.4155,-23.8865,53.9872718564,34.5055,-14.2165,37.3194105326,13.91,-9.67,16.9409858037,92.4,48.9155,17.0435,51.7996817799,34.5055,-14.2165,37.3194105326,14.41,31.26,34.4214424451,132.5
2020-03-15 10:00:00,49.9695,-23.3715,55.1650065032,36.6295,-14.0315,39.2250336201,13.34,-9.34,16.2846921985,92.4,50.4395,17.3385,53.336354792,36.6295,-14.0315,39.2250336201,13.81,31.37,34.2752534637,132.05
2020-03-15 10:30:00,49.1265,-23.4715,54.4456087715,32.9965,-13.6915,35.7243080339,16.13,-9.78,18.8633321553,92.4,49.7265,17.3685,52.672474733,32.9965,-13.6915,35.7243080339,16.73,31.06,35.2791227215,132.28
2020-03-15 11:00:00,49.659,-23.173,54.7996734479,29.899,-12.793,32.5209324897,19.76,-10.38,22.3204390638,92.4,50.429,17.597,53.4110330363,29.899,-12.793,32.5209324897,20.53,30.39,36.6746915461,132.24
2020-03-15 11:30:00,50.533,-22.948,55.4995026374,29.863,-12.568,32.39989804,20.67,-10.38,23.1299221789,92.4,51.353,17.602,54.2859191043,29.863,-12.568,32.39989804,21.49,30.17,37.0411797868,131.92
2020-03-15 12:00:00,51.7975,-22.705,56.5552652832,32.3575,-14.155,35.3181515831,19.44,-8.55,21.2371396379,92.4,52.5375,17.595,55.4055315943,32.3575,-14.155,35.3181515831,20.18,31.75,37.6204053673,131.43
2020-03-15 12:30:00,51.846,-22.7475,56.6167508097,31.656,-14.1075,34.6572343422,20.19,-8.64,21.961004075399998,92.4,52.626,17.9125,55.5909482942,31.656,-14.1075,34.6572343422,20.97,32.02,38.2755966642,132.0
2020-03-15 13:00:00,51.259,-22.9355,56.1562306539,34.429,-14.3055,37.2827489766,16.83,-8.63,18.9136405803,92.4,51.859,17.8645,54.8497606307,34.429,-14.3055,37.2827489766,17.43,32.17,36.5884380645,132.21
2020-03-15 13:30:00,46.935,-23.424,52.4554859,37.265,-14.904,40.1348905692,9.67,-8.52,12.887951738,92.4,47.195,17.546,50.3510689162,37.265,-14.904,40.1348905692,9.93,32.45,33.9353414599,132.6
2020-03-15 14:00:00,45.2675,-24.142,51.3028529445,39.4775,-16.032,42.6086614464,5.79,-8.11,9.9647478643,92.4,45.3375,17.378,48.5539266203,39.4775,-16.032,42.6086614464,5.86,33.41,33.9200191627,133.57
2020-03-15 14:30:00,49.5155,-24.8265,55.3907920371,41.1655,-16.9165,44.5058014477,8.35,-7.91,11.5017650819,92.4,49.6855,16.7735,52.4404349,41.1655,-16.9165,44.5058014477,8.52,33.69,34.7506330878,133.67
2020-03-15 15:00:00,50.203,-25.0065,56.0862394108,40.383,-16.4665,43.6111489329,9.82,-8.54,13.0139924696,92.4,50.483,16.8435,53.2187634322,40.383,-16.4665,43.6111489329,10.1,33.31,34.8075580873,134.09
2020-03-15 15:30:00,52.406,-24.538,57.8662447373,44.496,-16.768,47.5506029404,7.91,-7.77,11.0878762619,92.4,52.576,17.362,55.3685363722,44.496,-16.768,47.5506029404,8.08,34.13,35.0733987518,134.02
2020-03-15 16:00:00,52.7165,-24.7735,58.2473662452,40.6365,-16.2535,43.7664414192,12.08,-8.52,14.7823137566,92.4,53.0965,17.1165,55.7872107611,40.6365,-16.2535,43.7664414192,12.46,33.37,35.6203382915,134.08
2020-03-15 16:30:00,56.7005,-22.986,61.1825375107,44.6205,-13.986,46.7610651745,12.08,-9.0,15.0640764735,92.4,57.1105,18.744,60.1077927248,44.6205,-13.986,46.7610651745,12.49,32.73,35.032170929,133.87
2020-03-15 17:00:00,57.056,-22.212,61.2271188282,44.676,-14.502,46.970767292,12.38,-7.71,14.5845294748,92.4,57.466,18.968,60.5155036334,44.676,-14.502,46.970767292,12.79,33.47,35.8305037643,132.83
2020-03-15 17:30:00,58.3345,-21.9195,62.316758344,44.4545,-13.3095,46.4041524058,13.88,-8.61,16.333600338,92.4,58.8445,19.1705,61.8884742945,44.4545,-13.3095,46.4041524058,14.39,32.48,35.5249560169,132.66
2020-03-15 18:00:00,58.959,-22.028,62.939625555,43.449,-12.918,45.3286920725,15.51,-9.11,17.9875568102,92.4,59.539,19.032,62.5068759818,43.449,-12.918,45.3286920725,16.09,31.95,35.7727633822,132.66
2020-03-15 18:30:00,59.8435,-21.487,63.5840833955,44.1335,-13.037,46.0187917187,15.71,-8.45,17.8383463359,92.4,60.4535,19.153,63.4150066723,44.1335,-13.037,46.0187917187,16.32,32.19,36.0906982476,131.94
2020-03-15 19:00:00,58.0255,-20.751,61.6243673497,45.8455,-13.121,47.6861668752,12.18,-7.63,14.3725189163,92.4,58.4455,19.519,61.6187295491,45.8455,-13.121,47.6861668752,12.6,32.64,34.9875635048,131.42
2020-03-15 19:30:00,57.248,-20.7965,60.9083567029,45.498,-13.9165,47.578745005,11.75,-6.88,13.6160530257,92.4,57.648,19.5635,60.8771092961,45.498,-13.9165,47.578745005,12.15,33.48,35.616469505,131.51
2020-03-15 20:00:00,55.1005,-21.9975,59.3292095557,42.8605,-14.5175,45.2524061957,12.24,-7.48,14.3446157146,92.4,55.5205,18.8425,58.6307575126,42.8605,-14.5175,45.2524061957,12.66,33.36,35.6814405539,132.3
2020-03-15 20:30:00,55.127,-21.4105,59.1387828692,46.917,-14.9605,49.2445067926,8.21,-6.45,10.4406225868,92.4,55.357,19.2395,58.6050834762,46.917,-14.9605,49.2445067926,8.44,34.2,35.2260358258,131.92
2020-03-15 21:00:00,55.44,-21.4455,59.4432760727,48.74,-14.7055,50.910110295,6.7,-6.74,9.5035572287,92.4,55.59,19.3645,58.8662208762,48.74,-14.7055,50.910110295,6.85,34.07,34.7517970758,132.3
2020-03-15 21:30:00,54.6885,-21.281,58.6831576626,50.8085,-15.201,53.0337069537,3.88,-6.08,7.2125446272,92.4,54.7085,19.489,58.0761663099,50.8085,-15.201,53.0337069537,3.9,34.69,34.90853907,132.26
2020-03-15 22:00:00,55.6745,-22.523,60.057767851,46.8345,-14.403,48.9991510054,8.84,-8.12,12.0033328705,92.4,55.9245,18.517,58.9103470474,46.8345,-14.403,48.9991510054,9.09,32.92,34.1519325954,132.8
2020-03-15 22:30:00,54.705,-23.54,59.5547531688,42.785,-14.35,45.1273611571,11.92,-9.19,15.051328845,92.4,55.125,17.75,57.9122450351,42.785,-14.35,45.1273611571,12.34,32.1,34.3901962774,133.16
2020-03-15 23:00:00,53.129,-23.9275,58.2684811648,41.249,-13.8375,43.5081188659,11.88,-10.09,15.5866128456,92.4,53.549,17.4025,56.3057937272,41.249,-13.8375,43.5081188659,12.3,31.24,33.5742103407,133.29
2020-03-15 23:30:00,51.704,-23.835,56.9333895091,42.404,-14.125,44.6946847063,9.3,-9.71,13.4452259185,92.4,52.004,17.415,54.8424857296,42.404,-14.125,44.6946847063,9.6,31.54,32.9686457107,133.13
2020-03-16 00:00:00,49.856,-24.494,55.5479682077,40.446,-14.644,43.0154117962,9.41,-9.85,13.6224300329,92.4,50.126,16.776,52.858774598,40.446,-14.644,43.0154117962,9.68,31.42,32.8773295753,133.3
2020-03-16 00:30:00,49.3235,-24.618,55.125797738,38.3635,-13.618,40.7088203741,10.96,-11.0,15.5280906746,92.4,49.6935,16.332,52.308490384,38.3635,-13.618,40.7088203741,11.33,29.95,32.0214209554,132.85
2020-03-16 01:00:00,48.019,-25.0745,54.1715322956,36.239,-13.9545,38.8328880107,11.78,-11.12,16.1994691271,92.4,48.419,15.9255,50.9707868416,36.239,-13.9545,38.8328880107,12.18,29.88,32.2671163881,132.85
2020-03-16 01:30:00,46.194,-25.7515,52.8869113132,33.704,-14.8115,36.8149446319,12.49,-10.94,16.603725485600002,92.4,46.604,15.1885,49.0165619791,33.704,-14.8115,36.8149446319,12.9,30.0,32.6559336109,132.85
2020-03-16 02:00:00,45.1845,-26.046,52.1539371117,33.5645,-15.376,36.9187897452,11.62,-10.67,15.7757186841,92.4,45.5445,14.974,47.9429051712,33.5645,-15.376,36.9187897452,11.98,30.35,32.6288660545,133.05
2020-03-16 02:30:00,44.4445,-26.1475,51.5655440823,34.7145,-15.9975,38.2232457609,9.73,-10.15,14.0604196239,92.4,44.7045,14.8525,47.1072083285,34.7145,-15.9975,38.2232457609,9.99,30.85,32.4271892091,132.93
2020-03-16 03:00:00,45.1215,-26.059,52.1058657279,36.2615,-15.819,39.5618142057,8.86,-10.24,13.5409453141,92.4,45.3615,15.231,47.8502773581,36.2615,-15.819,39.5618142057,9.1,31.05,32.3560272592,133.48
2020-03-16 03:30:00,44.139,-26.5245,51.4956349728,33.319,-15.8945,36.9159977686,10.82,-10.63,15.1680354694,92.4,44.449,14.8855,46.8752782525,33.319,-15.8945,36.9159977686,11.13,30.78,32.730494955,133.56
2020-03-16 04:00:00,43.5175,-26.7585,51.0861050433,32.2475,-16.3285,36.1458319658,11.27,-10.43,15.3557090361,92.4,43.8575,14.7515,46.2718819425,32.2475,-16.3285,36.1458319658,11.61,31.08,33.1776807508,133.73
2020-03-16 04:30:00,43.621,-26.8705,51.2329523964,31.111,-16.2005,35.0763527359,12.51,-10.67,16.4422930274,92.4,44.011,14.6895,46.3977319623,31.111,-16.2005,35.0763527359,12.9,30.89,33.475395442,133.87
2020-03-16 05:00:00,43.549,-26.9075,51.191102325,30.739,-16.2575,34.7734442822,12.81,-10.65,16.6588895188,92.4,43.959,14.7325,46.3620560076,30.739,-16.2575,34.7734442822,13.22,30.99,33.6919649175,133.99
2020-03-16 05:30:00,43.632,-26.6475,51.1257340314,29.402,-15.8975,33.4246632032,14.23,-10.75,17.8341077713,92.4,44.132,15.1025,46.6446023699,29.402,-15.8975,33.4246632032,14.73,31.0,34.3216098107,134.1
2020-03-16 06:00:00,44.8205,-26.2425,51.9379054882,29.4705,-15.7625,33.4210528933,15.35,-10.48,18.5863632806,92.4,45.4005,15.5175,47.9791434532,29.4705,-15.7625,33.4210528933,15.93,31.28,35.1027534533,133.95
2020-03-16 06:30:00,47.237,-25.363,53.6154449576,29.027,-15.403,32.8606016074,18.21,-9.96,20.7558594137,92.4,47.937,16.067,50.5579317022,29.027,-15.403,32.8606016074,18.91,31.47,36.714424958,133.38
2020-03-16 07:00:00,50.4095,-24.7255,56.1468435489,29.5895,-15.7155,33.5039617135,20.82,-9.01,22.6859538041,92.4,51.2295,16.5145,53.8255550877,29.5895,-15.7155,33.5039617135,21.64,32.23,38.8209028746,132.99
2020-03-16 07:30:00,52.8665,-23.3735,57.8030044591,30.0065,-15.4335,33.7428950225,22.86,-7.94,24.1996528901,92.4,53.7765,17.3365,56.5019131048,30.0065,-15.4335,33.7428950225,23.77,32.77,40.4831545214,132.03
2020-03-16 08:00:00,54.469,-22.121,58.7895450059,30.709,-15.811,34.5402721761,23.76,-6.31,24.583606326199998,92.4,55.399,18.219,58.3179317363,30.709,-15.811,34.5402721761,24.69,34.03,42.0432753244,131.23
2020-03-16 08:30:00,55.6825,-21.5485,59.7066048147,32.1925,-16.1585,36.0201912613,23.49,-5.39,24.1004605765,92.4,56.5925,18.6115,59.5743148387,32.1925,-16.1585,36.0201912613,24.4,34.77,42.4772044749,130.93
2020-03-16 09:00:00,56.0905,-21.21,59.966726526,33.2705,-16.27,37.0356459408,22.82,-4.94,23.3485759737,92.4,56.9705,18.87,60.0142880508,33.2705,-16.27,37.0356459408,23.7,35.14,42.3852521521,130.77
2020-03-16 09:30:00,57.0185,-20.843,60.7086484057,34.7185,-17.043,38.6760661295,22.3,-3.8,22.6214499977,92.4,57.8585,19.227,60.9695296952,34.7185,-17.043,38.6760661295,23.14,36.27,43.0229299328,130.77
2020-03-16 10:00:00,57.173,-21.001,60.9080777073,37.033,-17.541,40.9771859698,20.14,-3.46,20.4350483239,92.4,57.903,19.019,60.9465320588,37.033,-17.541,40.9771859698,20.87,36.56,42.0973930309,130.71
2020-03-16 10:30:00,56.929,-21.2555,60.7676502857,38.589,-18.2555,42.6892750143,18.34,-3.0,18.5837455859,92.4,57.549,18.9345,60.5838484355,38.589,-18.2555,42.6892750143,18.96,37.19,41.7441936082,130.98
2020-03-16 11:00:00,56.944,-21.3155,60.8027110929,39.144,-18.3855,43.2467264224,17.8,-2.93,18.0395371338,92.4,57.544,18.9945,60.5978792224,39.144,-18.3855,43.2467264224,18.4,37.38,41.6632259913,131.14
2020-03-16 11:30:00,56.308,-21.346,60.2182910751,41.328,-19.046,45.5055348282,14.98,-2.3,15.1555402411,92.4,56.788,19.084,59.9088975028,41.328,-19.046,45.5055348282,15.46,38.13,41.1449693158,131.31
2020-03-16 12:00:00,57.1795,-21.4445,61.0685008863,42.4995,-19.4245,46.7281360692,14.68,-2.02,14.8183264912,92.4,57.6295,19.0355,60.6919231076,42.4995,-19.4245,46.7281360692,15.13,38.46,41.3290273295,131.42
2020-03-16 12:30:00,56.5275,-21.295,60.4055898179,42.7875,-19.215,46.9040124216,13.74,-2.08,13.8965463335,92.4,56.9275,18.995,60.0129176199,42.7875,-19.215,46.9040124216,14.14,38.21,40.7424066545,131.08
2020-03-16 13:00:00,56.345,-21.5635,60.33028723,42.675,-19.3935,46.874976984,13.67,-2.17,13.8411632459,92.4,56.735,18.8565,59.7865186915,42.675,-19.3935,46.874976984,14.06,38.25,40.7522526985,131.28
2020-03-16 13:30:00,56.8355,-21.953,60.9278940162,46.0555,-19.923000000000002,50.1800259989,10.78,-2.03,10.9694712726,92.4,57.1055,18.607,60.060457701,46.0555,-19.923000000000002,50.1800259989,11.05,38.53,40.0832059596,131.56
2020-03-16 14:00:00,57.3945,-21.36,61.2403317288,47.7045,-19.37,51.4870490536,9.69,-1.99,9.8922292735,92.4,57.6045,18.88,60.6195745634,47.7045,-19.37,51.4870490536,9.9,38.25,39.5104100207,131.06
2020-03-16 14:30:00,57.893,-20.957,61.5694347708,44.893,-18.387,48.5125057897,13.0,-2.5700000000000003,13.2515999034,92.4,58.263,19.383,61.4025883656,44.893,-18.387,48.5125057897,13.37,37.77,40.0665671102,131.21
2020-03-16 15:00:00,57.534,-21.156,61.3003873723,42.134,-17.876,45.7692618686,15.4,-3.2800000000000002,15.7454247323,92.4,58.034,19.274,61.1508972297,42.134,-17.876,45.7692618686,15.9,37.15,40.4095595126,131.21
2020-03-16 15:30:00,58.7195,-20.7615,62.2817755246,43.4195,-17.3715,46.7656069404,15.3,-3.39,15.6710593133,92.4,59.1995,19.5885,62.3561555301,43.4195,-17.3715,46.7656069404,15.78,36.96,40.1876846808,131.28
2020-03-16 16:00:00,58.887,-20.539,62.3660908668,47.337,-17.329,50.4091837863,11.55,-3.21,11.9877687665,92.4,59.187,19.331,62.2638621513,47.337,-17.329,50.4091837863,11.85,36.66,38.5276277494,130.48
2020-03-16 16:30:00,61.044,-19.387,64.0486198524,51.464,-16.637,54.0863482313,9.58,-2.75,9.966890187,92.4,61.234,20.233,64.4901313768,51.464,-16.637,54.0863482313,9.77,36.87,38.1424933637,130.07
2020-03-16 17:00:00,62.2205,-19.1305,65.0950585721,48.8305,-15.6105,51.265050868,13.39,-3.52,13.8449449259,92.4,62.6305,20.1995,65.8072893417,48.8305,-15.6105,51.265050868,13.8,35.81,38.3770256794,129.58
2020-03-16 17:30:00,62.8,-19.091,65.6376894855,49.03,-15.761,51.5009710685,13.77,-3.33,14.1669262721,92.4,63.22,20.439,66.4418627147,49.03,-15.761,51.5009710685,14.19,36.2,38.881822231,129.96
2020-03-16 18:00:00,63.564,-18.7,66.2576191543,49.364,-15.76,51.8187427096,14.2,-2.94,14.5011585744,92.4,64.014,20.59,67.2438866812,49.364,-15.76,51.8187427096,14.65,36.35,39.1911342015,129.43
2020-03-16 18:30:00,59.314,-19.0895,62.3101886231,46.174,-15.5195,48.7123511673,13.14,-3.5700000000000003,13.6163321052,92.4,59.724,19.7505,62.9049952408,46.174,-15.5195,48.7123511673,13.55,35.27,37.7832687839,129.5
2020-03-16 19:00:00,60.334,-19.104,63.2862889732,45.834,-15.154,48.2742091805,14.5,-3.95,15.0283898006,92.4,60.814,20.296,64.1113890974,45.834,-15.154,48.2742091805,14.98,35.45,38.485099714,129.63
2020-03-16 19:30:00,64.8835,-19.029,67.6163546285,46.4135,-15.919,49.0675813878,18.47,-3.11,18.7300026695,92.4,65.5335,20.551,68.6802971983,46.4135,-15.919,49.0675813878,19.12,36.47,41.1780924765,129.92
2020-03-16 20:00:00,64.8765,-18.8855,67.5693892417,50.4265,-16.2655,52.9848883409,14.45,-2.62,14.6856017922,92.4,65.3365,20.9145,68.6022925455,50.4265,-16.2655,52.9848883409,14.91,37.18,40.0582138893,130.29
2020-03-16 20:30:00,62.792,-19.749,65.8244503585,48.972,-16.309,51.6162790697,13.82,-3.44,14.2416993368,92.4,63.222,20.381,66.4259470764,48.972,-16.309,51.6162790697,14.25,36.69,39.3601143291,130.87
2020-03-16 21:00:00,61.655,-19.725,64.733412161,50.545,-16.635,53.2120310644,11.11,-3.09,11.5317041238,92.4,61.955,20.295,65.1943943142,50.545,-16.635,53.2120310644,11.41,36.93,38.6524643458,130.66
2020-03-16 21:30:00,60.0065,-20.023,63.2589959709,50.4165,-16.543,53.0612318105,9.59,-3.48,10.2018870803,92.4,60.2465,19.697,63.3846398684,50.4165,-16.543,53.0612318105,9.83,36.24,37.5495206361,130.28
2020-03-16 22:00:00,60.6365,-20.109,63.8839339212,52.1265,-16.339,54.6272360938,8.51,-3.77,9.3076849968,92.4,60.8365,19.531,63.894754818,52.1265,-16.339,54.6272360938,8.71,35.87,36.9123421094,130.22
2020-03-16 22:30:00,59.416,-21.7085,63.2575689404,47.816,-15.1485,50.1582187508,11.6,-6.5600000000000005,13.326424876899999,92.4,59.786,18.2315,62.5040269763,47.816,-15.1485,50.1582187508,11.97,33.38,35.4613211824,130.74
2020-03-16 23:00:00,58.259,-22.543,62.4683754391,46.259,-15.233,48.7025601996,12.0,-7.31,14.0511956787,92.4,58.649,17.807,61.2926949155,46.259,-15.233,48.7025601996,12.39,33.04,35.2867354682,131.37
2020-03-16 23:30:00,55.821,-23.768,60.6704364992,43.101,-15.338,45.7487753388,12.72,-8.43,15.2598591081,92.4,56.271,17.452,58.9151741489,43.101,-15.338,45.7487753388,13.17,32.79,35.3360014716,132.89
2020-03-17 00:00:00,56.056,-23.3625,60.7295771618,45.206,-14.5025,47.4753087641,10.85,-8.86,14.007929897,92.4,56.426,17.6375,59.1183125795,45.206,-14.5025,47.4753087641,11.22,32.14,34.0421503434,132.61
2020-03-17 00:30:00,56.2895,-22.436,60.5960552037,49.3695,-14.926,51.5764772571,6.92,-7.51,10.2120761846,92.4,56.4695,18.094,59.2975317045,49.3695,-14.926,51.5764772571,7.1,33.02,33.7747005908,131.75
2020-03-17 01:00:00,55.3925,-22.8805,59.932014287,47.8425,-15.1805,50.1931507927,7.55,-7.7,10.7839000366,92.4,55.6025,17.6395,58.333437808,47.8425,-15.1805,50.1931507927,7.76,32.82,33.7249166048,131.75
2020-03-17 01:30:00,55.57,-22.943,60.1199313789,49.29,-15.633,51.7097165821,6.28,-7.31,9.6371416924,92.4,55.71,17.977,58.5386763516,49.29,-15.633,51.7097165821,6.42,33.61,34.2176635672,132.51
2020-03-17 02:00:00,56.3755,-22.578,60.7286018631,51.6655,-15.548,53.954278739,4.71,-7.03,8.461973765,92.4,56.4455,18.592,59.4285868438,51.6655,-15.548,53.954278739,4.78,34.14,34.4730039306,132.88
2020-03-17 02:30:00,56.935,-22.2285,61.1203766125,53.355,-15.5985,55.5883911195,3.58,-6.63,7.5348059033,92.4,56.945,19.0515,60.0474202381,53.355,-15.5985,55.5883911195,3.59,34.65,34.8354790408,133.09
2020-03-17 03:00:00,56.552,-22.2445,60.7696181019,55.182,-16.3245,57.5460026783,1.37,-5.92,6.0764545584,92.4,56.472,19.2355,59.6581196842,55.182,-16.3245,57.5460026783,1.29,35.56,35.5833907884,133.32
2020-03-17 03:30:00,56.063,-22.1245,60.2706683989,56.883,-16.9345,59.3502567749,-0.8200000000000001,-5.19,5.254379126,92.4,55.853,19.1555,59.0465137773,56.883,-16.9345,59.3502567749,-1.03,36.09,36.1046949856,132.98
2020-03-17 04:00:00,54.516,-22.884,59.1242058044,53.396,-17.024,56.0441735776,1.12,-5.86,5.9660707337000005,92.4,54.396,18.676,57.5127619924,53.396,-17.024,56.0441735776,1.0,35.7,35.714002856,133.38
2020-03-17 04:30:00,53.829,-23.249,58.6351195275,50.979,-16.999,53.7384819473,2.85,-6.25,6.869133861,92.4,53.799,18.221,56.8008559971,50.979,-16.999,53.7384819473,2.8200000000000003,35.22,35.3327157179,133.34
2020-03-17 05:00:00,52.763,-23.613,57.8057777216,49.433,-16.923000000000002,52.2494920358,3.33,-6.69,7.4729512242,92.4,52.763,17.997,55.7478804799,49.433,-16.923000000000002,52.2494920358,3.33,34.92,35.0784164409,133.48
2020-03-17 05:30:00,52.882,-23.6675,57.9366592086,48.632,-15.8675,51.1551461756,4.25,-7.8,8.8827079204,92.4,52.922,17.4725,55.7317354857,48.632,-15.8675,51.1551461756,4.29,33.34,33.6148731963,132.86
2020-03-17 06:00:00,54.084,-23.178,58.8413013112,49.234,-15.218,51.5322644564,4.85,-7.96,9.3211640904,92.4,54.164,18.002,57.0772362681,49.234,-15.218,51.5322644564,4.93,33.22,33.5838249757,132.94
2020-03-17 06:30:00,56.5065,-22.112,60.6788685314,50.6465,-14.982,52.8159851394,5.86,-7.13,9.2291115499,92.4,56.6065,18.938,59.6903986102,50.6465,-14.982,52.8159851394,5.96,33.92,34.4396283371,132.74
2020-03-17 07:00:00,58.8065,-21.106,62.4793380107,51.9065,-14.706,53.9495243561,6.9,-6.4,9.4111635837,92.4,58.9365,19.744,62.1557444509,51.9065,-14.706,53.9495243561,7.03,34.45,35.1599687144,132.38
2020-03-17 07:30:00,61.9145,-20.018,65.0701593225,52.5145,-14.998,54.614217144,9.4,-5.02,10.6564722118,92.4,62.1345,20.572,65.4515337807,52.5145,-14.998,54.614217144,9.62,35.57,36.8479212439,131.85
2020-03-17 08:00:00,63.0795,-19.394,65.9935645063,52.7295,-14.834,54.7763427608,10.35,-4.5600000000000005,11.31,92.4,63.3295,21.186,66.7792794679,52.7295,-14.834,54.7763427608,10.6,36.02,37.547308825,131.85
2020-03-17 08:30:00,64.818,-18.8115,67.4925600066,53.068,-15.8715,55.3905870726,11.75,-2.94,12.1122293571,92.4,65.128,21.7985,68.6791888875,53.068,-15.8715,55.3905870726,12.06,37.67,39.5534132535,131.75
2020-03-17 09:00:00,65.709,-18.479,68.2579381611,53.669,-16.029,56.0115202615,12.04,-2.45,12.2867448903,92.4,66.039,22.251,69.6868461189,53.669,-16.029,56.0115202615,12.37,38.28,40.2290355341,131.85
2020-03-17 09:30:00,66.764,-17.938,69.1317838624,54.754,-16.828,57.2816035041,12.01,-1.11,12.0611856797,92.4,67.084,22.462,70.7446429067,54.754,-16.828,57.2816035041,12.33,39.29,41.1792787698,131.3
2020-03-17 10:00:00,67.2795,-17.634,69.552060187,56.3095,-17.194,58.8760853509,10.97,-0.44,10.9788205195,92.4,67.5395,22.816,71.2892272104,56.3095,-17.194,58.8760853509,11.23,40.01,41.5561427469,131.24
2020-03-17 10:30:00,67.0845,-18.066,69.4745312777,55.3545,-17.176,57.9580507458,11.73,-0.89,11.7637153995,92.4,67.3845,22.634,71.0842373262,55.3545,-17.176,57.9580507458,12.03,39.81,41.5879429643,131.69
2020-03-17 11:00:00,67.648,-17.644,69.9111052695,54.648,-17.144,57.2740834933,13.0,-0.5,13.0096118313,92.4,68.008,22.806,71.7300613411,54.648,-17.144,57.2740834933,13.36,39.95,42.1247207706,131.34
2020-03-17 11:30:00,67.6155,-17.813,69.9225200436,54.5155,-17.083,57.1294024934,13.1,-0.73,13.1203239289,92.4,67.9755,22.567,71.6235861239,54.5155,-17.083,57.1294024934,13.46,39.65,41.872354841800004,131.17
2020-03-17 12:00:00,68.7975,-17.4585,70.9781320443,54.2175,-16.2385,56.5970510583,14.58,-1.22,14.6309534891,92.4,69.2375,22.8015,72.8954032056,54.2175,-16.2385,56.5970510583,15.02,39.04,41.8296784592,131.02
2020-03-17 12:30:00,69.2335,-17.484,71.4070569219,53.9535,-16.364,56.3804989181,15.28,-1.12,15.320992135000001,92.4,69.7135,23.066,73.430323697,53.9535,-16.364,56.3804989181,15.76,39.43,42.4629544427,131.42
2020-03-17 13:00:00,68.97,-17.679,71.1997748662,54.84,-16.009,57.1289215809,14.13,-1.67,14.2283449494,92.4,69.4,22.551,72.9719644864,54.84,-16.009,57.1289215809,14.56,38.56,41.2173167492,130.86
2020-03-17 13:30:00,67.5065,-18.689,70.0457440766,50.7765,-15.989,53.234397463,16.73,-2.7,16.9464716092,92.4,68.0665,21.771,71.4634512408,50.7765,-15.989,53.234397463,17.29,37.76,41.5302504206,131.26
2020-03-17 14:00:00,67.8565,-18.499,70.3329054799,50.4865,-15.439,52.7944069315,17.37,-3.06,17.637474309,92.4,68.4565,22.091,71.9326398323,50.4865,-15.439,52.7944069315,17.97,37.53,41.6103568838,131.53
2020-03-17 14:30:00,68.8435,-17.8635,71.1233585013,51.3435,-14.7935,53.4322246823,17.5,-3.07,17.7672423296,92.4,69.4335,22.7365,73.0613396709,51.3435,-14.7935,53.4322246823,18.09,37.53,41.6623211067,131.56
2020-03-17 15:00:00,69.3975,-17.364,71.536854154,53.9075,-15.504,56.0927140746,15.49,-1.8599999999999999,15.601272384,92.4,69.8875,23.386,73.6964561716,53.9075,-15.504,56.0927140746,15.98,38.89,42.0451245687,131.77
2020-03-17 15:30:00,69.5825,-17.3915,71.7229989508,55.7625,-16.1915,58.0656617847,13.82,-1.2,13.8720005767,92.4,69.9925,23.5485,73.8476939958,55.7625,-16.1915,58.0656617847,14.23,39.74,42.2109049891,132.1
2020-03-17 16:00:00,69.8785,-17.429,72.0192668891,55.5585,-16.049,57.8300728276,14.32,-1.38,14.3863407439,92.4,70.3085,23.461,74.1195230236,55.5585,-16.049,57.8300728276,14.75,39.51,42.1734821896,131.98
2020-03-17 16:30:00,70.3485,-17.9765,72.6089939642,54.908500000000004,-15.5565,57.069677277,15.44,-2.42,15.6284996081,92.4,70.8585,23.2935,74.5889681153,54.908500000000004,-15.5565,57.069677277,15.95,38.85,41.9967260629,132.59
2020-03-17 17:00:00,71.475,-17.616,73.6138511491,61.715,-15.346,63.5943467692,9.76,-2.27,10.0205039793,92.4,71.715,23.254,75.3909128543,61.715,-15.346,63.5943467692,10.0,38.6,39.8743025017,132.06
2020-03-17 17:30:00,70.5545,-18.266,72.8806162587,59.9845,-15.146,61.8671282366,10.57,-3.12,11.0208574984,92.4,70.8545,22.464,74.3302863324,59.9845,-15.146,61.8671282366,10.87,37.61,39.1493167246,131.92
2020-03-17 18:00:00,70.8245,-17.858,73.0412073028,56.9945,-15.348,59.0248603069,13.83,-2.51,14.055924018,92.4,71.2745,22.622,74.7784008538,56.9945,-15.348,59.0248603069,14.28,37.97,40.566480005,131.3
2020-03-17 18:30:00,70.3455,-18.282,72.6823286243,54.1755,-14.922,56.1929789587,16.17,-3.36,16.5154019025,92.4,70.9155,22.098,74.2787300931,54.1755,-14.922,56.1929789587,16.74,37.02,40.6289059661,131.21
2020-03-17 19:00:00,71.9165,-17.7685,74.0790291817,56.0065,-14.5085,57.8552038671,15.91,-3.26,16.2405572564,92.4,72.4765,22.6515,75.9337441754,56.0065,-14.5085,57.8552038671,16.47,37.16,40.6463590005,131.21
2020-03-17 19:30:00,71.4655,-18.0865,73.718648743,60.8155,-14.7965,62.5896273555,10.65,-3.29,11.1465958929,92.4,71.7655,22.4735,75.2020291781,60.8155,-14.7965,62.5896273555,10.95,37.27,38.845275131,131.57
2020-03-17 20:00:00,71.049,-18.1415,73.3285375775,62.099,-15.2015,63.9325535486,8.95,-2.94,9.4205148479,92.4,71.259,22.7985,74.817221836,62.099,-15.2015,63.9325535486,9.16,38.0,39.0884330717,132.21
2020-03-17 20:30:00,67.6285,-18.5685,70.131328267,55.0185,-15.7085,57.2170631412,12.61,-2.86,12.9302629517,92.4,68.0185,21.4015,71.3059642982,55.0185,-15.7085,57.2170631412,13.0,37.11,39.3211406244,130.59
2020-03-17 21:00:00,66.7405,-18.8155,69.3420318458,55.9605,-15.3355,58.0237461778,10.78,-3.48,11.3277888398,92.4,67.0605,20.6345,70.1633326639,55.9605,-15.3355,58.0237461778,11.1,35.97,37.6437365308,129.83
2020-03-17 21:30:00,66.409,-18.795,69.0174420418,56.609,-15.525,58.6992717672,9.8,-3.27,10.3311615997,92.4,66.659,20.745,69.8124437762,56.609,-15.525,58.6992717672,10.05,36.27,37.6366231216,130.01
2020-03-17 22:00:00,65.2805,-19.409,68.1047205504,55.1105,-15.309,57.1973136716,10.17,-4.1,10.9653499716,92.4,65.5605,20.481,68.6851550282,55.1105,-15.309,57.1973136716,10.45,35.79,37.2844015642,130.66
2020-03-17 22:30:00,63.637,-20.1,66.7358806715,56.117,-15.92,58.3315016865,7.52,-4.18,8.6036503881,92.4,63.807,20.14,66.910035488,56.117,-15.92,58.3315016865,7.69,36.06,36.8708516311,131.17
2020-03-17 23:00:00,62.2105,-20.3625,65.4582135144,57.7905,-16.0625,59.9812120293,4.42,-4.3,6.1665549539,92.4,62.2405,20.3275,65.4758512469,57.7905,-16.0625,59.9812120293,4.45,36.39,36.6610774528,131.83
2020-03-17 23:30:00,61.042,-20.3585,64.3474497261,59.102,-15.3885,61.0725170289,1.94,-4.97,5.3352132104,92.4,60.962,20.1215,64.196886266,59.102,-15.3885,61.0725170289,1.8599999999999999,35.51,35.5586796718,131.63
2020-03-18 00:00:00,60.0525,-20.549,63.4709709808,57.2925,-15.619,59.3833622932,2.76,-4.93,5.65,92.4,60.0425,19.801,63.2232663444,57.2925,-15.619,59.3833622932,2.75,35.42,35.526594264,131.42
2020-03-18 00:30:00,59.4135,-20.644,62.8978435103,57.9935,-15.854,60.1215049566,1.42,-4.79,4.9960484385,92.4,59.3335,19.586,62.4826025246,57.9935,-15.854,60.1215049566,1.34,35.44,35.4653239094,131.11
2020-03-18 01:00:00,59.0595,-20.7795,62.6084032738,57.5895,-16.3595,59.8680528371,1.47,-4.42,4.6580360668,92.4,58.9695,19.0205,61.9611277375,57.5895,-16.3595,59.8680528371,1.38,35.38,35.4069032817,130.44
2020-03-18 01:30:00,58.3555,-21.405,62.1573680689,56.3255,-16.345,58.64913448,2.03,-5.06,5.452017975,92.4,58.3155,18.665,61.2297294233,56.3255,-16.345,58.64913448,1.99,35.01,35.0665110896,131.0
2020-03-18 02:00:00,58.179,-21.5525,62.0427779621,57.089,-16.1125,59.3191923179,1.09,-5.44,5.5481258097,92.4,58.099,18.8275,61.0734685215,57.089,-16.1125,59.3191923179,1.01,34.94,34.9545948339,131.49
2020-03-18 02:30:00,57.684,-21.748,61.6475413946,57.444,-16.188,59.6813578934,0.24,-5.5600000000000005,5.5651774455,92.4,57.534,19.072,60.6127242417,57.444,-16.188,59.6813578934,0.09,35.26,35.2601148608,132.2
2020-03-18 03:00:00,56.0565,-22.4085,60.3694630132,54.9965,-16.3685,57.3806832,1.06,-6.04,6.1323078853,92.4,55.9565,18.5215,58.9421398874,54.9965,-16.3685,57.3806832,0.96,34.89,34.903204723900004,132.43
2020-03-18 03:30:00,56.078,-22.849,60.5542639704,54.828,-16.929,57.3820583894,1.25,-5.92,6.0505289025,92.4,55.958,18.641,58.9812228171,54.828,-16.929,57.3820583894,1.13,35.57,35.587944588,133.43
2020-03-18 04:00:00,56.7175,-22.308,60.9468758039,57.1075,-16.288,59.3848928622,-0.39,-6.02,6.0326196631,92.4,56.5575,18.862,59.6198444333,57.1075,-16.288,59.3848928622,-0.55,35.15,35.1543027238,132.91
2020-03-18 04:30:00,56.9425,-22.2595,61.1386428251,57.4825,-16.4195,59.781584008,-0.54,-5.84,5.8649126166,92.4,56.7525,19.0405,59.8613973818,57.4825,-16.4195,59.781584008,-0.73,35.46,35.4675133044,132.97
2020-03-18 05:00:00,57.1385,-22.091,61.260268227,57.5185,-16.461,59.8276053612,-0.38,-5.63,5.6428095839,92.4,56.9685,19.009,60.0562409184,57.5185,-16.461,59.8276053612,-0.55,35.47,35.4742639106,132.57
2020-03-18 05:30:00,57.676,-21.942,61.7087703653,57.306,-16.792,59.7155666472,0.37,-5.15,5.163274155,92.4,57.536,19.228,60.6638877752,57.306,-16.792,59.7155666472,0.23,36.02,36.0207343068,132.69
2020-03-18 06:00:00,58.7225,-21.525,62.5432460882,56.1825,-16.145,58.4562599834,2.54,-5.38,5.9494537564000005,92.4,58.6825,19.455,61.8234003533,56.1825,-16.145,58.4562599834,2.5,35.6,35.6876729418,132.44
2020-03-18 06:30:00,60.456,-20.7135,63.9060014259,57.266,-16.2635,59.5306323522,3.19,-4.45,5.4752716828,92.4,60.436,20.0065,63.661370848,57.266,-16.2635,59.5306323522,3.17,36.27,36.4082655451,132.05
2020-03-18 07:00:00,61.4895,-20.126,64.699416429,55.7095,-16.416,58.077822327,5.78,-3.71,6.8682239334,92.4,61.5495,20.364,64.8308063057,55.7095,-16.416,58.077822327,5.84,36.78,37.2407572426,131.53
2020-03-18 07:30:00,64.17,-18.985500000000002,66.919639197,56.11,-16.7455,58.5554768596,8.06,-2.24,8.365476675,92.4,64.33,20.9445,67.6536841587,56.11,-16.7455,58.5554768596,8.22,37.69,38.5759575383,130.49
2020-03-18 08:00:00,65.8575,-18.2785,68.3470106771,54.5175,-16.0985,56.8446963973,11.34,-2.18,11.5476404516,92.4,66.1875,21.5515,69.6078466015,54.5175,-16.0985,56.8446963973,11.67,37.65,39.4171460154,130.29
2020-03-18 08:30:00,66.609,-17.9755,68.9918653266,50.809,-15.9055,53.2403926662,15.8,-2.07,15.9350211798,92.4,67.129,21.9745,70.6341368692,50.809,-15.9055,53.2403926662,16.32,37.88,41.2460519323,130.49
2020-03-18 09:00:00,67.453,-17.3915,69.6589655482,53.573,-15.3915,55.7401525047,13.88,-2.0,14.0233519531,92.4,67.903,22.3485,71.4861725178,53.573,-15.3915,55.7401525047,14.33,37.74,40.3690041988,130.09
2020-03-18 09:30:00,69.613,-16.9585,71.6488694346,58.313,-15.0585,60.2259445028,11.3,-1.9,11.4586212085,92.4,69.923,22.6715,73.5066176698,58.313,-15.0585,60.2259445028,11.61,37.73,39.4758787109,130.06
2020-03-18 10:00:00,69.8775,-17.1435,71.9497366117,57.0775,-15.1735,59.0599365772,12.8,-1.97,12.9507104052,92.4,70.2575,22.7665,73.8541117914,57.0775,-15.1735,59.0599365772,13.18,37.94,40.1641133352,130.49
2020-03-18 10:30:00,69.3675,-17.2975,71.4916328146,57.0475,-15.5375,59.1255542257,12.32,-1.76,12.4450793489,92.4,69.7275,22.5225,73.2747382288,57.0475,-15.5375,59.1255542257,12.68,38.06,40.1166548954,130.33
2020-03-18 11:00:00,68.7055,-17.4525,70.8874846958,52.3255,-16.0925,54.7441915321,16.38,-1.3599999999999999,16.4363621279,92.4,69.2755,22.3475,72.790834976,52.3255,-16.0925,54.7441915321,16.95,38.44,42.0111425696,130.17
2020-03-18 11:30:00,69.071,-17.38,71.2240650412,50.891,-16.02,53.3529219537,18.18,-1.3599999999999999,18.2307981175,92.4,69.721,22.48,73.2554997321,50.891,-16.02,53.3529219537,18.83,38.5,42.8581252506,130.26
2020-03-18 12:00:00,69.244,-17.4035,71.3975724255,48.354,-15.4635,50.7664175243,20.89,-1.94,20.9798879883,92.4,70.044,22.5765,73.5925287529,48.354,-15.4635,50.7664175243,21.69,38.04,43.7892418295,130.41
2020-03-18 12:30:00,68.962,-17.852,71.2351833577,46.012,-15.452,48.5372892527,22.95,-2.4,23.0751489703,92.4,69.872,22.168,73.3042741455,46.012,-15.452,48.5372892527,23.86,37.62,44.5484455397,130.45
2020-03-18 13:00:00,68.091,-18.4715,70.5519708672,43.361,-15.8615,46.1710244986,24.73,-2.61,24.8673480693,92.4,69.061,21.7185,72.3955451893,43.361,-15.8615,46.1710244986,25.7,37.58,45.527424702,130.69
2020-03-18 13:30:00,65.8975,-19.635,68.7605535991,39.0675,-16.235,42.3065571898,26.83,-3.4,27.0445724684,92.4,66.9875,20.585,70.0790081355,39.0675,-16.235,42.3065571898,27.92,36.82,46.208644213,130.83
2020-03-18 14:00:00,63.517,-20.5355,66.7541463076,35.687,-16.2555,39.2148345559,27.83,-4.28,28.1571891353,92.4,64.687,19.8345,67.659554826,35.687,-16.2555,39.2148345559,29.0,36.09,46.2978196031,131.1
2020-03-18 14:30:00,62.0365,-20.863,65.4506844979,34.2065,-16.283,37.8843071898,27.83,-4.58,28.2043489554,92.4,63.1965,19.607,66.1682103525,34.2065,-16.283,37.8843071898,28.99,35.89,46.1358017162,131.17
2020-03-18 15:00:00,61.1075,-21.2,64.6804959493,33.1075,-16.3,36.9025277759,28.0,-4.9,28.4255167059,92.4,62.2675,19.42,65.2255928011,33.1075,-16.3,36.9025277759,29.16,35.72,46.1109965193,131.49
2020-03-18 15:30:00,60.854,-21.1415,64.421831224,30.334,-15.7315,34.1706255174,30.52,-5.41,30.9957819711,92.4,62.164,19.6785,65.2043423266,30.334,-15.7315,34.1706255174,31.83,35.41,47.6132019507,131.77
2020-03-18 16:00:00,60.9505,-21.1385,64.5120115366,28.3505,-14.9685,32.0594267338,32.6,-6.17,33.178741688,92.4,62.3705,19.5315,65.3571630543,28.3505,-14.9685,32.0594267338,34.02,34.5,48.4521454633,131.47
2020-03-18 16:30:00,61.417,-21.3245,65.0137077027,29.517,-14.7445,32.9947506317,31.9,-6.58,32.5715581451,92.4,62.807,19.3955,65.7335885925,29.517,-14.7445,32.9947506317,33.29,34.14,47.6839983642,131.65
2020-03-18 17:00:00,57.0435,-21.574,60.9868704579,32.1735,-14.144,35.1452249708,24.87,-7.43,25.9561514867,92.4,58.0835,19.126,61.1514255619,32.1735,-14.144,35.1452249708,25.91,33.27,42.168957777,131.72
2020-03-18 17:30:00,57.1635,-21.7985,61.178757216,32.783500000000004,-14.3485,35.7859934122,24.38,-7.45,25.492879398,92.4,58.1835,18.7615,61.1335714195,32.783500000000004,-14.3485,35.7859934122,25.4,33.11,41.7304696834,131.62
2020-03-18 18:00:00,57.3,-22.1075,61.4168670338,33.82,-14.8075,36.9195673898,23.48,-7.3,24.588623385600002,92.4,58.28,18.4725,61.1374815989,33.82,-14.8075,36.9195673898,24.46,33.28,41.3019370006,131.62
2020-03-18 18:30:00,57.728,-22.0635,61.8006473773,33.138,-14.5735,36.2010213426,24.59,-7.49,25.7054118815,92.4,58.748,18.4265,61.5699878695,33.138,-14.5735,36.2010213426,25.61,33.0,41.7716662344,131.4
2020-03-18 19:00:00,58.421,-21.6725,62.3113994166,31.011,-14.3325,34.1628844984,27.41,-7.34,28.3757590207,92.4,59.591,18.7175,62.461444806,31.011,-14.3325,34.1628844984,28.58,33.05,43.6934651865,131.21
2020-03-18 19:30:00,58.4605,-21.8775,62.4199893183,31.8505,-15.1075,35.2518213217,26.61,-6.77,27.4576947321,92.4,59.5705,18.4725,62.3688842813,31.8505,-15.1075,35.2518213217,27.72,33.58,43.5432520605,131.14
2020-03-18 20:00:00,57.1785,-22.071,61.2903736589,32.4785,-15.311,35.9065409536,24.7,-6.76,25.6083502007,92.4,58.1985,17.979,60.9123127393,32.4785,-15.311,35.9065409536,25.72,33.29,42.0683075486,130.63
2020-03-18 20:30:00,55.906,-22.585,60.2956305299,30.266,-15.455,33.9836399022,25.64,-7.13,26.6129010068,92.4,56.986,17.535,59.6228179559,30.266,-15.455,33.9836399022,26.72,32.99,42.4534863115,130.78
2020-03-18 21:00:00,54.861,-22.997,59.4860599637,30.321,-16.147,34.352418401,24.54,-6.85,25.4781102125,92.4,55.891,17.203,58.478603694,30.321,-16.147,34.352418401,25.57,33.35,42.0243667412,130.83
2020-03-18 21:30:00,56.442,-23.4615,61.1239833965,30.172,-16.1115,34.2042397409,26.27,-7.35,27.2788452835,92.4,57.552,16.8285,59.9619138808,30.172,-16.1115,34.2042397409,27.38,32.94,42.8334915691,131.07
2020-03-18 22:00:00,56.1635,-23.4695,60.869993942,28.1535,-14.9695,31.8858196147,28.01,-8.5,29.2713187267,92.4,57.3835,16.6605,59.7531449591,28.1535,-14.9695,31.8858196147,29.23,31.63,43.0679672146,130.82
2020-03-18 22:30:00,54.845,-24.1345,59.9203480902,29.475,-15.4045,33.257694527,25.37,-8.73,26.8300167723,92.4,55.925,16.1255,58.2034137766,29.475,-15.4045,33.257694527,26.45,31.53,41.1551138985,131.13
2020-03-18 23:00:00,54.4835,-24.642,59.7969893577,32.6935,-16.372,36.5637433293,21.79,-8.27,23.3065870517,92.4,55.3835,15.818,57.5981006306,32.6935,-16.372,36.5637433293,22.69,32.19,39.3831461415,131.5
2020-03-18 23:30:00,54.2135,-24.6795,59.5666123134,35.1535,-16.2995,38.7484485173,19.06,-8.38,20.8208549296,92.4,54.9835,16.0205,57.269902152,35.1535,-16.2995,38.7484485173,19.83,32.32,37.9184823009,131.95
2020-03-19 00:00:00,53.757,-24.325,59.0044123265,40.037,-16.055,43.13611473,13.72,-8.27,16.0197159775,92.4,54.277,16.605,56.7601863457,40.037,-16.055,43.13611473,14.24,32.66,35.6293867475,132.35
2020-03-19 00:30:00,54.1265,-23.896,59.166686727,42.0365,-15.846,44.9239696404,12.09,-8.05,14.5248270213,92.4,54.5565,16.794,57.0828356711,42.0365,-15.846,44.9239696404,12.52,32.64,34.9588329325,131.97
2020-03-19 01:00:00,53.513,-24.2225,58.7398559349,40.113,-15.8125,43.1171418957,13.4,-8.41,15.8204961996,92.4,54.013,16.2775,56.4124203988,40.113,-15.8125,43.1171418957,13.9,32.09,34.9711037858,131.73
2020-03-19 01:30:00,53.0035,-24.368,58.3366988803,40.0235,-16.078,43.1321531604,12.98,-8.29,15.4014447374,92.4,53.4735,16.262,55.8915722292,40.0235,-16.078,43.1321531604,13.45,32.34,35.0253922176,131.95
2020-03-19 02:00:00,53.912,-24.4085,59.1800525198,41.792,-16.1185,44.7926032538,12.12,-8.29,14.6839538272,92.4,54.342,16.8315,56.8889475755,41.792,-16.1185,44.7926032538,12.55,32.95,35.2591122974,133.01
2020-03-19 02:30:00,55.9315,-23.463,60.6534835047,47.1715,-15.393,49.6195008162,8.76,-8.07,11.9106045187,92.4,56.2115,17.927,59.0009327151,47.1715,-15.393,49.6195008162,9.04,33.32,34.5245419955,133.19
2020-03-19 03:00:00,55.735,-23.441,60.4637966555,48.855,-16.091,51.4366727734,6.88,-7.35,10.0676164011,92.4,55.905,18.199,58.7926239081,48.855,-16.091,51.4366727734,7.05,34.29,35.0072363948,133.62
2020-03-19 03:30:00,56.457,-23.104,61.0015382183,51.577,-15.814,53.9469139525,4.88,-7.29,8.7725993867,92.4,56.537,18.586,59.5136267169,51.577,-15.814,53.9469139525,4.96,34.4,34.7557419717,133.68
2020-03-19 04:00:00,57.723,-22.5105,61.956979746,54.893,-16.0605,57.1942401755,2.83,-6.45,7.0435360438,92.4,57.713,19.3395,60.8671227285,54.893,-16.0605,57.1942401755,2.8200000000000003,35.4,35.5121444016,133.92
2020-03-19 04:30:00,58.1945,-22.4915,62.3896417885,54.6845,-15.3415,56.7957407074,3.51,-7.15,7.9650863147,92.4,58.2045,19.2585,61.3078595492,54.6845,-15.3415,56.7957407074,3.52,34.6,34.7785911158,133.88
2020-03-19 05:00:00,58.6695,-22.204,62.7305973688,56.0395,-15.474,58.1366514021,2.63,-6.73,7.2256349202,92.4,58.6195,19.606,61.8113340436,56.0395,-15.474,58.1366514021,2.58,35.08,35.1747466231,134.0
2020-03-19 05:30:00,59.608,-21.73,63.445303719,57.038,-15.36,59.0699842898,2.5700000000000003,-6.37,6.868900931,92.4,59.568,19.88,62.7977788142,57.038,-15.36,59.0699842898,2.5300000000000002,35.24,35.330701946,133.64
2020-03-19 06:00:00,60.458,-21.769,64.2577553685,56.948,-15.379,58.9880356089,3.51,-6.39,7.2905555344,92.4,60.468,19.881,63.6524405267,56.948,-15.379,58.9880356089,3.52,35.26,35.4352649207,133.77
2020-03-19 06:30:00,61.962,-21.064,65.4444920524,56.372,-14.974,58.3268639651,5.59,-6.09,8.266571236,92.4,62.062,20.086,65.2314283149,56.372,-14.974,58.3268639651,5.69,35.06,35.5187232316,132.77
2020-03-19 07:00:00,64.542,-20.451,67.7046022439,56.252,-14.850999999999999,58.1793752545,8.29,-5.6,10.0042041163,92.4,64.782,20.699,68.0085003878,56.252,-14.850999999999999,58.1793752545,8.53,35.55,36.5590399217,132.7
2020-03-19 07:30:00,66.8185,-19.5145,69.6098243964,57.0285,-14.8945,58.9414619983,9.79,-4.62,10.8253637352,92.4,67.1285,21.3955,70.4556806262,57.0285,-14.8945,58.9414619983,10.1,36.29,37.6692726237,132.18
2020-03-19 08:00:00,68.6085,-18.513,71.0623489708,58.5285,-15.523,60.5520341628,10.08,-2.99,10.5141095676,92.4,68.9085,22.087,72.3617090819,58.5285,-15.523,60.5520341628,10.38,37.61,39.0161056488,131.56
2020-03-19 08:30:00,70.5285,-17.4885,72.6644131917,59.9785,-15.3985,61.9236163713,10.55,-2.09,10.7550267317,92.4,70.8485,23.0415,74.5011454576,59.9785,-15.3985,61.9236163713,10.87,38.44,39.9473465952,131.36
2020-03-19 09:00:00,71.391,-17.325,73.463123443,62.241,-14.955,64.0124527416,9.15,-2.37,9.4519521793,92.4,71.641,23.085,75.26852002,62.241,-14.955,64.0124527416,9.4,38.04,39.1842008978,131.31
2020-03-19 09:30:00,73.7505,-16.6725,75.6115633121,63.9505,-15.0825,65.7050093714,9.8,-1.5899999999999999,9.9281468563,92.4,74.0305,23.9175,77.7982116536,63.9505,-15.0825,65.7050093714,10.08,39.0,40.2815888465,131.61
2020-03-19 10:00:00,74.027,-16.6685,75.8804034073,63.567,-15.2285,65.3656691333,10.46,-1.44,10.5586552174,92.4,74.327,23.9015,78.0755059622,63.567,-15.2285,65.3656691333,10.76,39.13,40.5824407842,131.56
2020-03-19 10:30:00,73.6345,-17.1055,75.5952228682,61.4845,-15.3055,63.3608875451,12.15,-1.8,12.2826096576,92.4,74.0345,23.5445,77.6881630012,61.4845,-15.3055,63.3608875451,12.55,38.85,40.8267681797,131.7
2020-03-19 11:00:00,74.0355,-16.8,75.9176874006,62.0855,-15.48,63.9862462585,11.95,-1.32,12.0226827289,92.4,74.4055,23.68,78.0827819064,62.0855,-15.48,63.9862462585,12.32,39.16,41.0522593775,131.35
2020-03-19 11:30:00,74.1335,-16.7565,76.00365856,63.0235,-15.2765,64.8485389542,11.11,-1.48,11.2081443602,92.4,74.4635,23.6135,78.1179250524,63.0235,-15.2765,64.8485389542,11.44,38.89,40.5377071379,131.1
2020-03-19 12:00:00,73.4755,-16.925,75.3996334557,63.2255,-16.105,65.2444240932,10.25,-0.8200000000000001,10.2827476873,92.4,73.7655,23.365,77.3774658105,63.2255,-16.105,65.2444240932,10.54,39.47,40.8530598609,130.95
2020-03-19 12:30:00,73.388,-17.1915,75.374705414,60.048,-16.1115,62.1718805912,13.34,-1.08,13.3836467377,92.4,73.818,23.1185,77.353488391,60.048,-16.1115,62.1718805912,13.77,39.23,41.5765053847,130.95
2020-03-19 13:00:00,72.8175,-17.897,74.9846045215,58.2875,-15.937,60.4269859024,14.53,-1.96,14.6615995035,92.4,73.3275,22.513,76.7056544542,58.2875,-15.937,60.4269859024,15.04,38.45,41.2868514179,131.16
2020-03-19 13:30:00,72.985,-17.7865,75.1210343862,60.635,-16.2565,62.7764049405,12.35,-1.53,12.4444124008,92.4,73.365,22.6135,76.7710466729,60.635,-16.2565,62.7764049405,12.73,38.87,40.9014645215,131.22
2020-03-19 14:00:00,71.4065,-18.2245,73.6954587644,55.8465,-16.4545,58.2201179362,15.56,-1.77,15.6603480166,92.4,71.9465,22.2255,75.3012065806,55.8465,-16.4545,58.2201179362,16.1,38.68,41.8969259016,131.28
