Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-19 14:30:00,70.057,-18.837,72.5452673715,50.067,-15.817,52.5060184931,19.99,-3.02,20.2168370424,92.4,70.817,21.813,74.1002999859,50.067,-15.817,52.5060184931,20.75,37.63,42.9718442704,131.51
2020-03-19 15:00:00,70.573,-18.6415,72.9935192414,51.543,-15.9715,53.9608159802,19.03,-2.67,19.2163940426,92.4,71.303,21.9285,74.5987729205,51.543,-15.9715,53.9608159802,19.76,37.9,42.7418717419,131.45
2020-03-19 15:30:00,69.677,-19.073,72.2403187839,49.997,-16.183,52.5508277575,19.68,-2.89,19.8910658337,92.4,70.437,21.677,73.6971050856,49.997,-16.183,52.5508277575,20.44,37.86,43.0252623467,131.7
2020-03-19 16:00:00,69.467,-19.3715,72.1173980483,48.257,-15.9315,50.8188030285,21.21,-3.44,21.4871519751,92.4,70.307,21.4385,73.502949133,48.257,-15.9315,50.8188030285,22.05,37.37,43.3903145875,131.78
2020-03-19 16:30:00,67.947,-19.5015,70.6901924686,46.517,-16.2515,49.2741569309,21.43,-3.25,21.6750409458,92.4,68.787,21.2785,72.0029577951,46.517,-16.2515,49.2741569309,22.27,37.53,43.640048121,131.73
2020-03-19 17:00:00,64.7635,-19.6535,67.6799157395,46.6035,-17.3635,49.7330608801,18.16,-2.29,18.3038165419,92.4,65.4435,20.9965,68.7292128902,46.6035,-17.3635,49.7330608801,18.84,38.36,42.7368131708,131.48
2020-03-19 17:30:00,65.768,-19.48,68.5922752502,48.908,-16.89,51.7422898991,16.86,-2.59,17.0577753532,92.4,66.368,21.28,69.6961248851,48.908,-16.89,51.7422898991,17.46,38.17,41.9738073088,131.69
2020-03-19 18:00:00,66.2765,-19.585,69.1096713728,48.9265,-15.895,51.443691812,17.35,-3.69,17.7380551358,92.4,66.9265,21.095,70.1723266484,48.9265,-15.895,51.443691812,18.0,36.99,41.1370891046,131.65
2020-03-19 18:30:00,66.031,-19.785,68.9314092849,52.241,-16.255,54.7114897074,13.79,-3.5300000000000002,14.2346408455,92.4,66.491,20.835,69.6789086166,52.241,-16.255,54.7114897074,14.25,37.09,39.7332430088,131.61
2020-03-19 19:00:00,67.785,-19.2815,70.4739843293,53.205,-15.3715,55.3809988827,14.58,-3.91,15.0951813504,92.4,68.305,21.0985,71.489297991,53.205,-15.3715,55.3809988827,15.1,36.47,39.4724068179,131.23
2020-03-19 19:30:00,69.185,-18.8595,71.7094482286,57.985,-15.5695,60.0389003501,11.2,-3.29,11.6732214919,92.4,69.525,21.7405,72.8448691759,57.985,-15.5695,60.0389003501,11.54,37.31,39.053907615,131.65
2020-03-19 20:00:00,68.4315,-18.519,70.8930430525,56.4715,-15.929,58.6750658564,11.96,-2.59,12.2372259928,92.4,68.8315,21.991,72.259113427,56.4715,-15.929,58.6750658564,12.36,37.92,39.8835304355,131.37
2020-03-19 20:30:00,67.1305,-18.6755,69.6798272852,56.8105,-15.7455,58.9521304153,10.32,-2.93,10.7278749061,92.4,67.4405,21.6045,70.8164914444,56.8105,-15.7455,58.9521304153,10.63,37.35,38.8332254648,131.11
2020-03-19 21:00:00,65.4625,-19.2785,68.2422117791,57.1125,-16.1085,59.3407231882,8.35,-3.17,8.9314836394,92.4,65.6925,21.1715,69.0198302555,57.1125,-16.1085,59.3407231882,8.58,37.28,38.2546049516,131.38
2020-03-19 21:30:00,64.2715,-19.0985,67.049074673,58.5715,-16.0485,60.7303463229,5.7,-3.05,6.4647119039,92.4,64.3715,20.9215,67.6860338216,58.5715,-16.0485,60.7303463229,5.8,36.97,37.4221979579,130.76
2020-03-19 22:00:00,62.938,-19.174,65.7938760068,58.788,-15.884,60.8960622701,4.15,-3.29,5.2959040777,92.4,62.968,20.466,66.2104688097,58.788,-15.884,60.8960622701,4.18,36.35,36.5895463213,130.22
2020-03-19 22:30:00,61.2155,-19.804,64.3392248652,58.9755,-16.154,61.1478643638,2.24,-3.65,4.2825342964,92.4,61.1455,20.186,64.3913563007,58.9755,-16.154,61.1478643638,2.17,36.34,36.4047318353,130.82
2020-03-19 23:00:00,59.522,-20.112,62.8280274082,58.772,-16.422,61.0231928696,0.75,-3.69,3.7654481805,92.4,59.392,19.898,62.6365713302,58.772,-16.422,61.0231928696,0.62,36.32,36.3252914648,130.82
2020-03-19 23:30:00,58.605,-20.293,62.0189638256,60.165,-17.043,62.5323202352,-1.56,-3.25,3.6050104022,92.4,58.345,19.967,61.6670099324,60.165,-17.043,62.5323202352,-1.82,37.01,37.0547230458,131.27
2020-03-20 00:00:00,57.7595,-20.329,61.2325736945,61.2495,-17.129,63.5995588919,-3.49,-3.2,4.7349868004,92.4,57.3995,19.941,60.7646779079,61.2495,-17.129,63.5995588919,-3.85,37.07,37.2693895845,131.34
2020-03-20 00:30:00,57.0905,-20.4525,60.6434658187,60.9805,-16.8225,63.2583424261,-3.89,-3.63,5.3206202646000005,92.4,56.7005,19.6275,60.0015454509,60.9805,-16.8225,63.2583424261,-4.28,36.45,36.7004209785,131.16
2020-03-20 01:00:00,57.0785,-20.364,60.6023733714,61.3585,-16.794,63.6152808549,-4.28,-3.5700000000000003,5.5734459717,92.4,56.6785,19.656,59.9900883334,61.3585,-16.794,63.6152808549,-4.68,36.45,36.7492163182,131.05
2020-03-20 01:30:00,56.7625,-20.8045,60.4550132454,60.6925,-17.1145,63.0593820656,-3.93,-3.69,5.3908255397,92.4,56.3725,19.5755,59.6746089765,60.6925,-17.1145,63.0593820656,-4.32,36.69,36.9434500284,131.66
2020-03-20 02:00:00,56.0705,-21.138,59.9225835078,59.8505,-16.938,62.2011108763,-3.7800000000000002,-4.2,5.6505220998,92.4,55.7005,19.402,58.982906882,59.8505,-16.938,62.2011108763,-4.15,36.34,36.5761958109,131.91
2020-03-20 02:30:00,55.745,-21.4015,59.7120526129,59.555,-16.0815,61.6880269359,-3.81,-5.32,6.5435846445,92.4,55.385,19.3985,58.6838992165,59.555,-16.0815,61.6880269359,-4.17,35.48,35.7242116778,132.45
2020-03-20 03:00:00,55.527,-21.055,59.3848529004,60.757,-16.245,62.891279793,-5.23,-4.8100000000000005,7.1055612023,92.4,55.057,19.815,58.5141647296,60.757,-16.245,62.891279793,-5.7,36.06,36.5077197316,132.27
2020-03-20 03:30:00,55.361,-21.2435,59.2969359516,60.921,-16.5935,63.1404187763,-5.5600000000000005,-4.65,7.2481790817,92.4,54.901,19.6365,58.3070487441,60.921,-16.5935,63.1404187763,-6.02,36.23,36.7267382162,132.61
2020-03-20 04:00:00,55.1165,-21.8095,59.2746392861,60.5365,-16.9395,62.8618683504,-5.42,-4.87,7.286514942,92.4,54.6665,19.6805,58.1011901987,60.5365,-16.9395,62.8618683504,-5.87,36.62,37.0874817155,133.63
2020-03-20 04:30:00,55.0805,-21.747,59.2181854606,60.0105,-16.977,62.3656847894,-4.93,-4.77,6.8598688034,92.4,54.6605,19.593,58.0659617095,60.0105,-16.977,62.3656847894,-5.35,36.57,36.9592667676,133.37
2020-03-20 05:00:00,55.4745,-21.7395,59.5820947139,60.9345,-17.2795,63.3371487399,-5.46,-4.46,7.0500496452,92.4,55.0045,19.8205,58.4666335657,60.9345,-17.2795,63.3371487399,-5.93,37.1,37.5709315828,133.68
2020-03-20 05:30:00,55.947,-21.7475,60.0251660993,60.077,-16.8975,62.4081039229,-4.13,-4.85,6.3701962293,92.4,55.577,19.7525,58.9827448094,60.077,-16.8975,62.4081039229,-4.5,36.65,36.925228503,133.52
2020-03-20 06:00:00,56.1065,-21.78,60.1856107575,58.3165,-16.29,60.5489741635,-2.21,-5.49,5.918124703,92.4,55.8165,19.69,59.187648815,58.3165,-16.29,60.5489741635,-2.5,35.98,36.0667492297,133.45
2020-03-20 06:30:00,58.5375,-20.649,62.0727001769,60.0375,-16.529,62.2712553852,-1.5,-4.12,4.3845638324,92.4,58.2975,20.811,61.9006965005,60.0375,-16.529,62.2712553852,-1.74,37.34,37.3805189905,133.36
2020-03-20 07:00:00,60.7775,-19.867,63.9421785307,59.5675,-16.037,61.6885112906,1.21,-3.83,4.016590594,92.4,60.6675,21.193,64.2626548257,59.5675,-16.037,61.6885112906,1.1,37.23,37.2462467908,132.6
2020-03-20 07:30:00,63.3675,-18.8475,66.1110301879,61.3975,-16.3375,63.5339823441,1.97,-2.51,3.1907679326,92.4,63.2875,21.9825,66.9965518702,61.3975,-16.3375,63.5339823441,1.8900000000000001,38.32,38.3665805096,132.07
2020-03-20 08:00:00,65.5595,-17.774,67.9261592926,62.7595,-16.754,64.9573041024,2.8,-1.02,2.98,92.4,65.4995,22.526,69.2647469948,62.7595,-16.754,64.9573041024,2.74,39.28,39.3754492038,131.12
2020-03-20 08:30:00,67.4285,-16.973,69.5319016082,63.6385,-16.713,65.7965276534,3.79,-0.26,3.7989077378,92.4,67.4085,22.997,71.2233661185,63.6385,-16.713,65.7965276534,3.77,39.71,39.8885572564,130.57
2020-03-20 09:00:00,68.1175,-16.67,70.1276172863,65.5575,-16.63,67.6338872626,2.56,-0.04,2.5603124809,92.4,68.0175,23.01,71.8041809803,65.5575,-16.63,67.6338872626,2.46,39.64,39.7162586355,130.14
2020-03-20 09:30:00,68.628,-16.1025,70.4917930702,70.048,-17.9525,72.3119254359,-1.42,1.85,2.3321449355,92.4,68.318,23.2975,72.1811791969,70.048,-17.9525,72.3119254359,-1.73,41.25,41.2862616375,129.63
2020-03-20 10:00:00,68.7255,-16.005,70.5645404949,71.9155,-18.355,74.2209213447,-3.19,2.35,3.9621458832,92.4,68.3555,23.375,72.2417123638,71.9155,-18.355,74.2209213447,-3.56,41.73,41.8815770954,129.57
2020-03-20 10:30:00,68.792,-15.9865,70.6251190884,73.362,-18.8265,75.7391586054,-4.57,2.84,5.3805668846,92.4,68.342,23.5435,72.2836451505,73.362,-18.8265,75.7391586054,-5.02,42.37,42.6663485665,129.77
2020-03-20 11:00:00,68.449,-15.7695,70.2420296635,70.139,-18.2195,72.4667475553,-1.69,2.45,2.9763400343,92.4,68.179,23.6005,72.148178364,70.139,-18.2195,72.4667475553,-1.96,41.82,41.8659049825,129.4
2020-03-20 11:30:00,68.817,-15.581,70.5588197889,67.087,-17.591,69.3549482734,1.73,2.01,2.6519803921,92.4,68.657,23.899,72.6976330426,67.087,-17.591,69.3549482734,1.57,41.49,41.5196941222,129.61
2020-03-20 12:00:00,68.779,-15.7325,70.5553853171,65.749,-17.5725,68.0567686366,3.03,1.8399999999999999,3.5449259512999998,92.4,68.699,24.1075,72.8060722553,65.749,-17.5725,68.0567686366,2.95,41.68,41.7842661776,130.17
2020-03-20 12:30:00,68.737,-16.045,70.5848226887,65.117,-17.965,67.5497217907,3.62,1.92,4.0976578676,92.4,68.647,24.045,72.7363226593,65.117,-17.965,67.5497217907,3.5300000000000002,42.01,42.1580478675,130.61
2020-03-20 13:00:00,68.816,-16.2865,70.7169847933,65.756,-18.0065,68.1768698185,3.06,1.72,3.5102706448000003,92.4,68.716,23.8135,72.7253149753,65.756,-18.0065,68.1768698185,2.96,41.82,41.9246228367,130.73
2020-03-20 13:30:00,67.538,-17.1005,69.6692797742,64.708,-18.2405,67.2297635296,2.83,1.1400000000000001,3.050983448,92.4,67.428,23.2495,71.3237298117,64.708,-18.2405,67.2297635296,2.7199999999999998,41.49,41.579063241,131.2
2020-03-20 14:00:00,66.8575,-17.352,69.0725503384,64.3275,-17.902,66.7720664668,2.5300000000000002,0.55,2.5890925051,92.4,66.7375,23.028,70.5987442541,64.3275,-17.902,66.7720664668,2.41,40.93,41.0008902342,131.27
2020-03-20 14:30:00,66.0925,-17.5965,68.394848991,63.2625,-17.8365,65.7288721834,2.83,0.24,2.8401584463000003,92.4,65.9925,22.9735,69.8769758826,63.2625,-17.8365,65.7288721834,2.73,40.81,40.901210251,131.6
2020-03-20 15:00:00,65.9295,-17.565,68.2292327031,62.0195,-17.115,64.3377152629,3.91,-0.45,3.9358099548,92.4,65.8795,22.945,69.7608883634,62.0195,-17.115,64.3377152629,3.86,40.06,40.2455363985,131.64
2020-03-20 15:30:00,65.837,-17.717,68.1791951991,62.337,-17.327,64.700282055,3.5,-0.39,3.5216615397,92.4,65.767,22.903,69.6408335533,62.337,-17.327,64.700282055,3.43,40.23,40.3759557162,131.85
2020-03-20 16:00:00,65.764,-17.737,68.1139109507,63.304,-17.137,65.5825676914,2.46,-0.6000000000000001,2.5321137415,92.4,65.664,22.973,69.5666559855,63.304,-17.137,65.5825676914,2.36,40.11,40.1793690841,131.92
2020-03-20 16:30:00,65.821,-17.9125,68.2148202171,62.301,-16.8925,64.5505318123,3.52,-1.02,3.6648055883,92.4,65.771,22.8675,69.6329447693,62.301,-16.8925,64.5505318123,3.47,39.76,39.9111325322,131.92
2020-03-20 17:00:00,67.3205,-17.4165,69.5369268267,62.5805,-16.4665,64.7106220222,4.74,-0.9500000000000001,4.834263129,92.4,67.3205,23.1235,71.1810787534,62.5805,-16.4665,64.7106220222,4.74,39.59,39.8727438233,131.51
2020-03-20 17:30:00,67.68,-17.3985,69.8805423723,62.1,-16.9985,64.3844624288,5.58,-0.4,5.5943185465,92.4,67.73,23.0815,71.554933738,62.1,-16.9985,64.3844624288,5.63,40.08,40.4734888538,131.46
2020-03-20 18:00:00,66.9895,-17.612,69.2659776099,60.6095,-16.532,62.8237098097,6.38,-1.08,6.4707650243,92.4,67.0795,22.708,70.8188716674,60.6095,-16.532,62.8237098097,6.47,39.24,39.7698189586,131.01
2020-03-20 18:30:00,67.65,-17.394,69.8503667564,61.5,-15.884,63.5181191157,6.15,-1.51,6.3326613679,92.4,67.73,22.466,71.3587700006,61.5,-15.884,63.5181191157,6.23,38.35,38.8527399291,130.42
2020-03-20 19:00:00,68.2935,-17.373,70.468597767,61.1135,-16.243,63.2352348873,7.18,-1.13,7.2683767101,92.4,68.4235,22.497,72.0270113308,61.1135,-16.243,63.2352348873,7.31,38.74,39.4236439209,130.31
2020-03-20 19:30:00,67.574,-17.837,69.888511538,59.734,-16.557,61.9861678522,7.84,-1.28,7.9438026159,92.4,67.734,22.163,71.2677579625,59.734,-16.557,61.9861678522,8.0,38.72,39.5378097522,130.64
2020-03-20 20:00:00,66.8055,-18.157,69.228978609,59.2855,-16.627,61.5729456762,7.52,-1.53,7.6740667185,92.4,66.9455,22.163,70.5187814646,59.2855,-16.627,61.5729456762,7.66,38.79,39.5390907837,131.22
2020-03-20 20:30:00,65.587,-18.54,68.1570698387,59.797,-16.78,62.106759769,5.79,-1.76,6.0515865688,92.4,65.637,21.9,69.1941165779,59.797,-16.78,62.106759769,5.84,38.68,39.1183844247,131.44
2020-03-20 21:00:00,63.9735,-18.983,66.7305251834,59.3435,-16.633,61.6304119835,4.63,-2.35,5.1922442161,92.4,63.9735,21.507,67.4919236002,59.3435,-16.633,61.6304119835,4.63,38.14,38.4200013014,131.59
2020-03-20 21:30:00,62.606,-18.976,65.4186503377,59.676,-16.336,61.8715594761,2.93,-2.64,3.9439193704,92.4,62.526,21.154,66.0075176931,59.676,-16.336,61.8715594761,2.85,37.49,37.5981728279,130.99
2020-03-20 22:00:00,61.41,-19.4655,64.421221583,59.9,-16.4455,62.1165394259,1.51,-3.02,3.3764626460000002,92.4,61.26,20.8045,64.6963277184,59.9,-16.4455,62.1165394259,1.3599999999999999,37.25,37.2748185777,131.25
2020-03-20 22:30:00,59.564,-20.423,62.9680000079,59.414,-16.623,61.6956037737,0.15,-3.8,3.8029593740000003,92.4,59.364,20.387,62.7671431961,59.414,-16.623,61.6956037737,-0.05,37.01,37.0100337746,132.22
2020-03-20 23:00:00,58.064,-20.5105,61.5800999208,59.164,-15.6905,61.2092369357,-1.1,-4.82,4.9439255658,92.4,57.824,19.9695,61.1751248977,59.164,-15.6905,61.2092369357,-1.34,35.66,35.6851677872,131.86
2020-03-20 23:30:00,57.529,-20.6935,61.1376053117,59.899,-16.0235,62.0051832773,-2.37,-4.67,5.2369647698,92.4,57.219,19.9965,60.6124902413,59.899,-16.0235,62.0051832773,-2.68,36.02,36.1195625666,132.17
2020-03-21 00:00:00,56.3825,-21.283,60.2656817372,59.5425,-16.613,61.816673117,-3.16,-4.67,5.6386611886,92.4,56.0325,19.997,59.4938741826,59.5425,-16.613,61.816673117,-3.51,36.61,36.777876502,133.15
2020-03-21 00:30:00,55.985,-20.739,59.7028169017,60.165,-15.859,62.2200538894,-4.18,-4.88,6.4254805268,92.4,55.605,19.731,59.0019354428,60.165,-15.859,62.2200538894,-4.5600000000000005,35.59,35.8809378361,131.85
2020-03-21 01:00:00,55.645,-20.8845,59.4350768928,60.665,-15.9045,62.7151923002,-5.02,-4.98,7.0711243802,92.4,55.205,19.7155,58.6199024671,60.665,-15.9045,62.7151923002,-5.46,35.62,36.036037518,131.98
2020-03-21 01:30:00,54.984,-21.178,58.9215405433,59.994,-16.128,62.1240084025,-5.01,-5.05,7.1135504497,92.4,54.574,19.722,58.0282582885,59.994,-16.128,62.1240084025,-5.42,35.85,36.2573978658,132.46
2020-03-21 02:00:00,54.809,-21.68,58.9410627746,60.869,-16.74,63.1289375881,-6.06,-4.94,7.8183885808,92.4,54.349,19.94,57.8914276988,60.869,-16.74,63.1289375881,-6.52,36.68,37.2549701382,133.63
2020-03-21 02:30:00,54.416,-21.883,58.6512296973,60.896,-16.463,63.0821146205,-6.48,-5.42,8.4478873099,92.4,53.926,19.847,57.4623083856,60.896,-16.463,63.0821146205,-6.97,36.31,36.9729225245,133.85
2020-03-21 03:00:00,54.1295,-22.0785,58.4590705751,60.1495,-16.1185,62.2717302835,-6.02,-5.96,8.471245481,92.4,53.6895,20.0715,57.318648994,60.1495,-16.1185,62.2717302835,-6.46,36.19,36.7620415646,134.57
2020-03-21 03:30:00,53.898,-22.2375,58.3052382745,60.318,-16.2475,62.4679308145,-6.42,-5.99,8.7804612635,92.4,53.428,19.9925,57.0460449133,60.318,-16.2475,62.4679308145,-6.89,36.24,36.8891542326,134.7
2020-03-21 04:00:00,53.5625,-22.0325,57.9169445197,60.3425,-16.2425,62.4902881454,-6.78,-5.79,8.915856661,92.4,53.0825,19.6775,56.6123291563,60.3425,-16.2425,62.4902881454,-7.26,35.92,36.6463367883,133.91
2020-03-21 04:30:00,53.3435,-22.2775,57.8084422771,60.2535,-16.2275,62.4004488646,-6.91,-6.05,9.1842582716,92.4,52.8635,20.0025,56.5212317497,60.2535,-16.2275,62.4004488646,-7.39,36.23,36.9760057334,134.74
2020-03-21 05:00:00,53.235,-22.471,57.7833113104,60.295,-16.261,62.4492365526,-7.06,-6.21,9.4025368917,92.4,52.735,19.979,56.3927359329,60.295,-16.261,62.4492365526,-7.5600000000000005,36.24,37.0201458668,135.09
2020-03-21 05:30:00,53.26,-22.1345,57.6763702936,60.98,-16.0745,63.0630632799,-7.72,-6.06,9.814377209,92.4,52.73,19.9455,56.3761995017,60.98,-16.0745,63.0630632799,-8.25,36.02,36.9527116732,134.52
2020-03-21 06:00:00,53.5845,-22.0685,57.950990781,61.2845,-16.2685,63.4070503375,-7.7,-5.8,9.6400207469,92.4,53.0745,19.9615,56.7041800267,61.2845,-16.2685,63.4070503375,-8.21,36.23,37.1485800536,134.42
2020-03-21 06:30:00,53.731,-21.51,57.8765968333,60.221,-15.65,62.2213093803,-6.49,-5.86,8.7441237411,92.4,53.271,19.88,56.8595976155,60.221,-15.65,62.2213093803,-6.95,35.53,36.2033617224,133.29
2020-03-21 07:00:00,54.6195,-21.3615,58.6481326429,60.3195,-16.1115,62.4341454054,-5.7,-5.25,7.7493548119,92.4,54.1895,20.0385,57.7758028287,60.3195,-16.1115,62.4341454054,-6.13,36.15,36.6660524191,133.29
2020-03-21 07:30:00,56.0345,-20.734,59.74750159,60.8345,-15.864,62.8689341905,-4.8,-4.87,6.8379017249,92.4,55.6545,20.366,59.2637943963,60.8345,-15.864,62.8689341905,-5.18,36.23,36.5984330266,132.8
2020-03-21 08:00:00,56.943,-20.3785,60.4796536965,62.373,-16.0185,64.3970765738,-5.43,-4.36,6.9637992504,92.4,56.533,20.5715,60.1595104805,62.373,-16.0185,64.3970765738,-5.84,36.59,37.0531199766,132.5
2020-03-21 08:30:00,58.6325,-20.0625,61.9699440253,65.3025,-16.0625,67.2489435791,-6.67,-4.0,7.7774610253,92.4,58.1425,20.8575,61.7704266822,65.3025,-16.0625,67.2489435791,-7.16,36.92,37.6078715165,132.34
2020-03-21 09:00:00,59.7325,-20.039,63.0042306298,64.9225,-16.269,66.9298989036,-5.19,-3.77,6.4147486311,92.4,59.3225,20.811,62.8669764443,64.9225,-16.269,66.9298989036,-5.6,37.08,37.5004853302,132.3
2020-03-21 09:30:00,61.037,-19.3935,64.0439162704,68.607,-17.3135,70.757881054,-7.57,-2.08,7.8505604895,92.4,60.487,21.6265,64.2369260725,68.607,-17.3135,70.757881054,-8.12,38.94,39.7776067656,132.38
2020-03-21 10:00:00,61.7675,-18.9155,64.5989179205,69.1975,-17.1255,71.2851790802,-7.43,-1.79,7.642578099,92.4,61.2375,21.6845,64.9634431546,69.1975,-17.1255,71.2851790802,-7.96,38.81,39.6178962087,131.84
2020-03-21 10:30:00,61.9315,-18.8485,64.7362081412,69.8815,-17.1685,71.9595819506,-7.95,-1.6800000000000002,8.1255707492,92.4,61.3815,21.9915,65.2021059054,69.8815,-17.1685,71.9595819506,-8.5,39.16,40.0718804151,132.04
2020-03-21 11:00:00,61.9915,-18.928,64.8167822115,70.2915,-17.488,72.4342813608,-8.3,-1.44,8.4239895536,92.4,61.4215,21.862,65.1962246319,70.2915,-17.488,72.4342813608,-8.87,39.35,40.3373201886,132.04
2020-03-21 11:30:00,61.737,-18.997,64.5936775389,72.677,-18.267,74.937504749,-10.94,-0.73,10.9643285248,92.4,61.027,21.773,64.7947394315,72.677,-18.267,74.937504749,-11.65,40.04,41.7004088709,132.04
2020-03-21 12:00:00,61.4865,-19.1495,64.3994800639,74.0765,-18.5295,76.3588254395,-12.59,-0.62,12.605256839900001,92.4,60.7065,21.7505,64.4853734772,74.0765,-18.5295,76.3588254395,-13.37,40.28,42.4409625244,132.16
2020-03-21 12:30:00,61.5045,-19.2885,64.4581240225,74.7545,-18.5985,77.0333659689,-13.25,-0.6900000000000001,13.2679538739,92.4,60.6845,21.4815,64.3744000555,74.7545,-18.5985,77.0333659689,-14.07,40.08,42.4778918968,131.95
2020-03-21 13:00:00,61.3595,-19.437,64.3644716381,74.7395,-18.767,77.0596726521,-13.38,-0.67,13.3967645348,92.4,60.5295,21.403,64.2020932622,74.7395,-18.767,77.0596726521,-14.21,40.17,42.6093064952,132.08
2020-03-21 13:30:00,60.8005,-19.5775,63.8747157058,73.8605,-18.4475,76.129387995,-13.06,-1.13,13.1087947577,92.4,60.0105,21.2925,63.6759818652,73.8605,-18.4475,76.129387995,-13.85,39.74,42.0843213085,132.12
2020-03-21 14:00:00,60.3675,-19.8845,63.5580710571,72.1275,-18.3145,74.4163770047,-11.76,-1.57,11.8643373182,92.4,59.6475,21.2455,63.3182084909,72.1275,-18.3145,74.4163770047,-12.48,39.56,41.4818514534,132.59
2020-03-21 14:30:00,60.018,-20.189,63.3226345393,70.688,-18.209,72.9956233277,-10.67,-1.98,10.8521564677,92.4,59.358,21.101,62.9970186993,70.688,-18.209,72.9956233277,-11.33,39.31,40.9102065504,132.79
2020-03-21 15:00:00,59.917,-20.0295,63.1761644867,67.607,-17.3595,69.800133877,-7.69,-2.67,8.1403316886,92.4,59.387,21.2705,63.0812962712,67.607,-17.3595,69.800133877,-8.22,38.63,39.494876883,132.79
2020-03-21 15:30:00,59.72,-20.319,63.0820113899,66.27,-17.449,68.5286837828,-6.55,-2.87,7.1511817205,92.4,59.27,21.011,62.883980639,66.27,-17.449,68.5286837828,-7.0,38.46,39.0918354647,132.84
2020-03-21 16:00:00,60.4785,-20.0275,63.7083174986,66.0585,-16.8375,68.1705715723,-5.58,-3.19,6.4274800661,92.4,60.0685,21.0525,63.6508636901,66.0585,-16.8375,68.1705715723,-5.99,37.89,38.3605552619,132.48
2020-03-21 16:30:00,60.3445,-20.382,63.6936778986,64.6645,-17.082,66.8826755165,-4.32,-3.3,5.4362119164,92.4,60.0045,20.808,63.509943192,64.6645,-17.082,66.8826755165,-4.66,37.89,38.1754855896,132.66
2020-03-21 17:00:00,61.067,-19.96,64.2462457191,63.037,-16.08,65.0555898367,-1.97,-3.88,4.3514710156,92.4,60.847,20.73,64.281337175,63.037,-16.08,65.0555898367,-2.19,36.81,36.8750891524,131.83
2020-03-21 17:30:00,61.749,-19.8145,64.8502383284,61.279,-15.7145,63.2618475169,0.47000000000000003,-4.1,4.1268510998,92.4,61.629,20.6655,65.0015117613,61.279,-15.7145,63.2618475169,0.35000000000000003,36.38,36.3816835784,131.49
2020-03-21 18:00:00,62.261,-20.2035,65.4569593951,63.561,-15.2435,65.3633307998,-1.3,-4.96,5.1275335201,92.4,62.071,20.5765,65.3926707915,63.561,-15.2435,65.3633307998,-1.49,35.82,35.8509762768,132.08
2020-03-21 18:30:00,62.7075,-19.8215,65.7656629139,62.8675,-14.8415,64.5956088175,-0.16,-4.98,4.9825696182,92.4,62.5775,20.5485,65.8648947354,62.8675,-14.8415,64.5956088175,-0.29,35.39,35.3911881688,131.43
2020-03-21 19:00:00,63.6535,-19.4565,66.5606749853,62.9435,-15.836500000000001,64.9051532969,0.71,-3.62,3.688970046,92.4,63.5435,20.5535,66.7848991502,62.9435,-15.836500000000001,64.9051532969,0.6000000000000001,36.39,36.3949460777,130.7
2020-03-21 19:30:00,63.3505,-19.537,66.2946469879,63.1405,-16.367,65.2273058561,0.21,-3.17,3.1769482212,92.4,63.2005,20.563,66.4615691152,63.1405,-16.367,65.2273058561,0.06,36.93,36.9300487408,130.9
2020-03-21 20:00:00,63.164,-19.251,66.0325063662,65.294,-16.041,67.2355569398,-2.13,-3.21,3.8524018482,92.4,62.904,20.799,66.2533894756,65.294,-16.041,67.2355569398,-2.39,36.84,36.9174443861,130.84
2020-03-21 20:30:00,61.471,-19.947,64.6263618812,64.611,-16.047,66.5739253011,-3.14,-3.9,5.0069551626,92.4,61.181,20.483,64.5187418507,64.611,-16.047,66.5739253011,-3.43,36.53,36.690677289999996,131.54
2020-03-21 21:00:00,60.117,-20.4165,63.4892680793,62.337,-15.3065,64.1887101541,-2.22,-5.11,5.5714001831,92.4,59.907,19.9335,63.1363054926,62.337,-15.3065,64.1887101541,-2.43,35.24,35.3236818579,131.5
2020-03-21 21:30:00,57.918,-20.5655,61.4608372401,58.638,-15.7355,60.7126099278,-0.72,-4.83,4.8833697382,92.4,57.728,19.1645,60.8259816546,58.638,-15.7355,60.7126099278,-0.91,34.9,34.911861881,130.44
2020-03-21 22:00:00,56.8175,-20.621,60.4438081796,59.4375,-15.821,61.5070763998,-2.62,-4.8,5.4684915653,92.4,56.5575,19.089,59.6920491125,59.4375,-15.821,61.5070763998,-2.88,34.91,35.0285954614,130.44
2020-03-21 22:30:00,55.914,-21.0285,59.7375360075,58.604,-15.3085,60.5704464921,-2.69,-5.72,6.320957206,92.4,55.644,18.6015,58.6708661795,58.604,-15.3085,60.5704464921,-2.96,33.91,34.0389438732,130.41
2020-03-21 23:00:00,53.6725,-21.735,57.9063682271,56.5825,-15.565,58.68431248,-2.91,-6.17,6.8218032807,92.4,53.3925,18.285,56.4366926853,56.5825,-15.565,58.68431248,-3.19,33.85,33.9999794118,131.0
2020-03-21 23:30:00,51.544,-22.562,56.2656891898,54.324,-15.162,56.4002058507,-2.7800000000000002,-7.4,7.9049604680000005,92.4,51.264,17.828,54.2755495596,54.324,-15.162,56.4002058507,-3.06,32.99,33.131611793,131.73
2020-03-22 00:00:00,51.2405,-22.7955,56.0822936451,56.2405,-14.9455,58.1924549276,-5.0,-7.85,9.3071209297,92.4,50.8705,18.1845,54.0229933501,56.2405,-14.9455,58.1924549276,-5.37,33.13,33.5623866851,132.77
2020-03-22 00:30:00,51.336,-22.4935,56.0476800434,57.876,-14.8235,59.7441840538,-6.54,-7.67,10.079707337,92.4,50.886,18.3265,54.0855396409,57.876,-14.8235,59.7441840538,-6.99,33.15,33.8789403612,132.45
2020-03-22 01:00:00,50.725,-22.5325,55.5044068633,57.265,-14.6925,59.1197917896,-6.54,-7.84,10.2096620904,92.4,50.305,18.0975,53.4613180837,57.265,-14.6925,59.1197917896,-6.96,32.79,33.5205265472,132.16
2020-03-22 01:30:00,49.5195,-23.6295,54.8683346795,50.6495,-13.9595,52.5379814087,-1.13,-9.67,9.7357999158,92.4,49.3795,17.2905,52.3191782284,50.6495,-13.9595,52.5379814087,-1.27,31.25,31.2757957533,132.74
2020-03-22 02:00:00,48.7925,-24.097,54.4185029677,50.6325,-13.637,52.4367983886,-1.8399999999999999,-10.46,10.6206026194,92.4,48.5725,17.123,51.5022803888,50.6325,-13.637,52.4367983886,-2.06,30.76,30.8289020239,133.16
2020-03-22 02:30:00,48.721,-23.885,54.2607506951,51.531,-13.785,53.3429487936,-2.81,-10.1,10.4836110191,92.4,48.471,17.185,51.4272502279,51.531,-13.785,53.3429487936,-3.06,30.97,31.1208049382,133.01
2020-03-22 03:00:00,48.493,-24.2155,54.2029656869,51.363,-13.7655,53.1756218511,-2.87,-10.45,10.8369460643,92.4,48.233,17.1845,51.202825403,51.363,-13.7655,53.1756218511,-3.13,30.95,31.1078671721,133.57
2020-03-22 03:30:00,47.7845,-24.2395,53.5808902548,50.6845,-13.7495,52.5163526009,-2.9,-10.49,10.8834783043,92.4,47.5245,17.0605,50.4939477611,50.6845,-13.7495,52.5163526009,-3.16,30.81,30.9716273386,133.4
2020-03-22 04:00:00,47.8275,-24.0455,53.5318206911,49.9875,-14.2655,51.9832150458,-2.16,-9.78,10.0156876948,92.4,47.5975,17.4245,50.6866373564,49.9875,-14.2655,51.9832150458,-2.39,31.69,31.7799968534,133.63
2020-03-22 04:30:00,47.173,-24.123,52.9831205008,50.753,-14.723,52.8453757485,-3.58,-9.4,10.0586480205,92.4,46.873,17.327,49.9730233026,50.753,-14.723,52.8453757485,-3.88,32.05,32.284003779,133.66
2020-03-22 05:00:00,48.536,-23.543,53.9445654816,54.846,-15.053,56.8742166979,-6.31,-8.49,10.5781000184,92.4,48.106,18.047,51.3797766149,54.846,-15.053,56.8742166979,-6.74,33.1,33.7792480674,133.85
2020-03-22 05:30:00,48.4365,-23.489,53.8314745595,57.6465,-13.919,59.303098766,-9.21,-9.57,13.2819049838,92.4,47.8765,17.951,51.1311808318,57.6465,-13.919,59.303098766,-9.77,31.87,33.3339136616,133.76
2020-03-22 06:00:00,49.252,-23.4105,54.5326600694,58.572,-13.9105,60.2011726983,-9.32,-9.5,13.3083582759,92.4,48.692,18.1495,51.9645572891,58.572,-13.9105,60.2011726983,-9.88,32.06,33.5478464286,133.98
2020-03-22 06:30:00,49.18,-23.456,54.4872125916,58.8,-13.896,60.4196889764,-9.62,-9.56,13.5623744234,92.4,48.6,18.004,51.8276375692,58.8,-13.896,60.4196889764,-10.2,31.9,33.4910435788,133.83
2020-03-22 07:00:00,48.8335,-23.417,54.1577936335,57.6635,-14.007,59.340334354,-8.83,-9.41,12.9041466204,92.4,48.2835,17.863,51.4818719672,57.6635,-14.007,59.340334354,-9.38,31.87,33.2216992341,133.44
2020-03-22 07:30:00,49.614,-22.983,54.6787644795,58.214,-15.203,60.1664441778,-8.6,-7.78,11.5969133824,92.4,49.064,18.147,52.3124240023,58.214,-15.203,60.1664441778,-9.15,33.35,34.5824377394,133.08
2020-03-22 08:00:00,50.982,-22.5005,55.726446363,61.512,-16.3005,63.6351510114,-10.53,-6.2,12.2196931222,92.4,50.312,18.8495,53.7270973927,61.512,-16.3005,63.6351510114,-11.2,35.15,36.891225244,133.37
2020-03-22 08:30:00,53.2405,-22.386,57.7553792841,62.9905,-15.866,64.957932897,-9.75,-6.52,11.7291474541,92.4,52.6005,18.754,55.8437562871,62.9905,-15.866,64.957932897,-10.39,34.62,36.1454907284,133.11
2020-03-22 09:00:00,55.3855,-21.7725,59.511304527,65.5755,-15.0825,67.2876512185,-10.19,-6.69,12.1898400318,92.4,54.7255,19.0075,57.9324210309,65.5755,-15.0825,67.2876512185,-10.85,34.09,35.7749996506,132.52
2020-03-22 09:30:00,57.5145,-21.0385,61.2416214065,71.2845,-16.6585,73.2050924629,-13.77,-4.38,14.4498200681,92.4,56.6645,20.0415,60.1043033609,71.2845,-16.6585,73.2050924629,-14.62,36.7,39.5048655231,132.95
2020-03-22 10:00:00,57.969,-20.64,61.5338489045,69.449,-17.42,71.6004190002,-11.48,-3.22,11.923036526,92.4,57.209,20.06,60.6240322067,69.449,-17.42,71.6004190002,-12.24,37.48,39.428010348,132.14
2020-03-22 10:30:00,57.9435,-21.2615,61.7211517593,67.1535,-17.1215,69.3017916399,-9.21,-4.14,10.0977076607,92.4,57.2835,19.5085,60.5143036356,67.1535,-17.1215,69.3017916399,-9.87,36.63,37.9364442192,132.22
2020-03-22 11:00:00,56.088,-22.4065,60.3979717064,61.238,-17.6865,63.7409203436,-5.15,-4.72,6.9857640956000004,92.4,55.628,18.6435,58.6690248449,61.238,-17.6865,63.7409203436,-5.61,36.33,36.7605903108,132.71
2020-03-22 11:30:00,53.325,-23.7295,58.3664697857,54.455,-18.9195,57.6480225615,-1.13,-4.8100000000000005,4.9409513254,92.4,53.045,17.4705,55.8479220316,54.455,-18.9195,57.6480225615,-1.4100000000000001,36.39,36.4173063254,132.89
2020-03-22 12:00:00,53.394,-23.673000000000002,58.4065935062,54.634,-19.153,57.8939665682,-1.24,-4.52,4.687003307,92.4,53.124,17.437,55.9125061592,54.634,-19.153,57.8939665682,-1.51,36.59,36.6211441656,132.66
2020-03-22 12:30:00,53.678,-23.614,58.642550081,55.188,-19.024,58.3748911776,-1.51,-4.59,4.8319975165999995,92.4,53.388,17.486,56.1786324148,55.188,-19.024,58.3748911776,-1.8,36.51,36.554344475,132.66
2020-03-22 13:00:00,52.7355,-24.138,57.9972068659,53.4255,-19.068,56.7262961443,-0.6900000000000001,-5.07,5.1167372416,92.4,52.4955,17.102,55.2110127081,53.4255,-19.068,56.7262961443,-0.93,36.17,36.1819540655,132.91
2020-03-22 13:30:00,52.8875,-24.162,58.1454202861,53.2975,-18.242,56.3328862233,-0.41000000000000003,-5.92,5.9341806511,92.4,52.6675,16.858,55.2997081389,53.2975,-18.242,56.3328862233,-0.63,35.1,35.1056533909,132.62
2020-03-22 14:00:00,52.246,-24.3115,57.625459202100004,53.816,-18.9815,57.0653940515,-1.57,-5.33,5.5564197106,92.4,51.966,16.9885,54.6724271297,53.816,-18.9815,57.0653940515,-1.85,35.97,36.0175429478,133.07
2020-03-22 14:30:00,53.1275,-23.8505,58.235535599,56.7775,-18.7605,59.7966626703,-3.65,-5.09,6.2634335631999996,92.4,52.7675,17.5195,55.5998375582,56.7775,-18.7605,59.7966626703,-4.01,36.28,36.5009383441,133.16
2020-03-22 15:00:00,53.9045,-23.5615,58.828899382,58.0445,-18.0515,60.7866813743,-4.14,-5.51,6.8920026117,92.4,53.5145,17.9985,56.4601426893,58.0445,-18.0515,60.7866813743,-4.53,36.05,36.3335024461,133.51
2020-03-22 15:30:00,54.05,-23.6985,59.0171280414,54.68,-17.1085,57.2940064252,-0.63,-6.59,6.6200453171,92.4,53.84,17.8915,56.7349219815,54.68,-17.1085,57.2940064252,-0.84,35.0,35.0100785489,133.59
2020-03-22 16:00:00,53.926,-23.8815,58.9774492349,51.236,-16.6415,53.8708382917,2.69,-7.24,7.7235807758,92.4,53.856,17.5985,56.6584145406,51.236,-16.6415,53.8708382917,2.62,34.24,34.3400931857,133.39
2020-03-22 16:30:00,55.4135,-23.316,60.1189806821,51.2335,-16.096,53.7024462967,4.18,-7.22,8.342709392,92.4,55.4635,18.254,58.3901391354,51.2335,-16.096,53.7024462967,4.23,34.35,34.6094698024,133.55
2020-03-22 17:00:00,56.3355,-23.0325,60.8620129186,51.6055,-16.0025,54.0296921748,4.73,-7.03,8.4731222109,92.4,56.4155,18.4875,59.3674683349,51.6055,-16.0025,54.0296921748,4.8100000000000005,34.49,34.8237878468,133.31
2020-03-22 17:30:00,56.98,-22.6995,61.335044634,49.65,-15.1595,51.9127435246,7.33,-7.54,10.5157263182,92.4,57.19,18.4605,60.0956417742,49.65,-15.1595,51.9127435246,7.54,33.62,34.4551302421,132.85
2020-03-22 18:00:00,57.463,-22.3925,61.6718771017,48.223,-14.6325,50.3941245112,9.24,-7.76,12.0662836035,92.4,57.753,18.5375,60.6551557186,48.223,-14.6325,50.3941245112,9.53,33.17,34.5118791143,132.44
2020-03-22 18:30:00,58.836,-21.823,62.7528343981,48.596,-14.313,50.6599761646,10.24,-7.51,12.6987282828,92.4,59.176,18.597,62.029407421,48.596,-14.313,50.6599761646,10.58,32.91,34.5688371225,131.54
2020-03-22 19:00:00,60.6095,-20.815,64.0841299797,55.9295,-14.935,57.8892321183,4.68,-5.88,7.5151047897000005,92.4,60.6995,19.275,63.6863794327,55.9295,-14.935,57.8892321183,4.77,34.21,34.5409467155,131.09
2020-03-22 19:30:00,61.2645,-20.7745,64.6909484433,56.2645,-15.3245,58.3141000145,5.0,-5.45,7.3961138444,92.4,61.3445,19.4355,64.3497190398,56.2645,-15.3245,58.3141000145,5.08,34.76,35.1292470742,131.22
2020-03-22 20:00:00,60.3535,-21.4,64.0351853456,53.3335,-14.74,55.3328999986,7.02,-6.66,9.6765696401,92.4,60.5435,18.8,63.3952316208,53.3335,-14.74,55.3328999986,7.21,33.54,34.3062049781,131.22
2020-03-22 20:30:00,59.521,-21.2415,63.1977116931,52.811,-16.0815,55.2052204348,6.71,-5.16,8.4646145807,92.4,59.671,19.2485,62.6987479401,52.811,-16.0815,55.2052204348,6.86,35.33,35.9898388438,131.63
2020-03-22 21:00:00,57.193,-22.3555,61.4069021304,49.893,-16.4255,52.5272167476,7.3,-5.93,9.4050465177,92.4,57.353,18.5345,60.2734958274,49.893,-16.4255,52.5272167476,7.46,34.96,35.7470726074,132.38
2020-03-22 21:30:00,54.4125,-23.525,59.280230948,45.9225,-16.185,48.6911720053,8.49,-7.34,11.222998708,92.4,54.6325,17.775,57.4513766698,45.9225,-16.185,48.6911720053,8.71,33.96,35.059174263,133.07
2020-03-22 22:00:00,55.062,-23.326,59.7990478185,49.792,-15.246,52.0738300877,5.27,-8.08,9.6467248328,92.4,55.162,18.064,58.0444169581,49.792,-15.246,52.0738300877,5.37,33.31,33.7400800236,133.28
2020-03-22 22:30:00,54.9015,-23.052,59.5446841141,51.9415,-15.092,54.0896282687,2.96,-7.96,8.492537901,92.4,54.9115,18.168,57.8389925245,51.9415,-15.092,54.0896282687,2.9699999999999998,33.26,33.3923419364,133.0
2020-03-22 23:00:00,53.9825,-22.716,58.5672857682,55.3025,-16.216,57.6309392796,-1.32,-6.5,6.6326766844,92.4,53.7825,18.614,56.9125496024,55.3025,-16.216,57.6309392796,-1.52,34.83,34.8631510337,133.13
2020-03-22 23:30:00,52.0935,-23.8055,57.2750781099,52.5735,-16.0455,54.9675447196,-0.48,-7.76,7.7748311879,92.4,51.9435,18.1945,55.0378689858,52.5735,-16.0455,54.9675447196,-0.63,34.24,34.2457953624,134.37
2020-03-23 00:00:00,48.7115,-24.6665,54.6007917021,48.3515,-16.3465,51.0399413646,0.36,-8.32,8.3277848195,92.4,48.5815,17.1835,51.5309112524,48.3515,-16.3465,51.0399413646,0.23,33.53,33.5307888365,134.13
2020-03-23 00:30:00,49.0735,-24.491,54.8453961901,49.3335,-15.611,51.7445411928,-0.26,-8.88,8.8838054909,92.4,48.9435,17.289,51.9073762894,49.3335,-15.611,51.7445411928,-0.39,32.9,32.902311469,133.99
2020-03-23 01:00:00,48.8075,-24.069,54.4195628175,50.6875,-16.189,53.2100213987,-1.88,-7.88,8.1011604107,92.4,48.5775,17.431,51.6102050689,50.6875,-16.189,53.2100213987,-2.11,33.62,33.6861470044,133.51
2020-03-23 01:30:00,47.9985,-24.531,53.9038585191,48.5785,-16.111,51.1804160129,-0.58,-8.42,8.4399526065,92.4,47.8285,16.969,50.749506138,48.5785,-16.111,51.1804160129,-0.75,33.08,33.0885010238,133.63
2020-03-23 02:00:00,46.7215,-24.8555,52.9215876793,48.2715,-17.2155,51.2494990463,-1.55,-7.64,7.7956462208,92.4,46.5115,16.9745,49.5121528768,48.2715,-17.2155,51.2494990463,-1.76,34.19,34.2352698251,134.04
2020-03-23 02:30:00,46.6405,-24.701,52.7776054899,49.1505,-17.511,52.1766880058,-2.51,-7.19,7.6155236196,92.4,46.3605,16.849,49.3273226645,49.1505,-17.511,52.1766880058,-2.79,34.36,34.4730866039,133.51
2020-03-23 03:00:00,48.392,-23.8755,53.9613302676,52.602,-17.1855,55.3381587537,-4.21,-6.69,7.9044417893,92.4,48.052,17.7945,51.2409888102,52.602,-17.1855,55.3381587537,-4.55,34.98,35.2746778866,133.71
2020-03-23 03:30:00,49.5815,-23.153,54.7209882152,56.0415,-16.893,58.5322404428,-6.46,-6.26,8.9955099911,92.4,49.1315,18.497,52.4980314036,56.0415,-16.893,58.5322404428,-6.91,35.39,36.0582889222,133.68
2020-03-23 04:00:00,49.1135,-23.3625,54.3869680025,55.5835,-16.9225,58.1024653393,-6.47,-6.44,9.1287731925,92.4,48.6635,18.3075,51.9932763778,55.5835,-16.9225,58.1024653393,-6.92,35.23,35.9031934513,133.73
2020-03-23 04:30:00,51.054,-23.1415,56.0539020787,57.004,-14.8015,58.8943156701,-5.95,-8.34,10.2449060513,92.4,50.644,18.3985,53.8824603953,57.004,-14.8015,58.8943156701,-6.36,33.2,33.803692106,133.63
2020-03-23 05:00:00,50.4775,-23.297,55.5943181921,56.1875,-15.097,58.1803623678,-5.71,-8.2,9.992201959500001,92.4,50.0875,18.343,53.3406346536,56.1875,-15.097,58.1803623678,-6.1,33.44,33.9918166622,133.69
2020-03-23 05:30:00,47.0575,-25.0485,53.3088703548,44.6875,-15.9085,47.4347238687,2.37,-9.14,9.4422719724,92.4,47.0275,16.7215,49.9118655081,44.6875,-15.9085,47.4347238687,2.34,32.63,32.7137967836,133.94
2020-03-23 06:00:00,48.5815,-24.954,54.6156045307,45.2115,-14.994,47.6329693411,3.37,-9.96,10.5146802139,92.4,48.5915,17.136,51.5245220089,45.2115,-14.994,47.6329693411,3.38,32.13,32.3072948419,134.52
2020-03-23 06:30:00,49.5205,-24.6,55.2941219322,42.0905,-15.14,44.7306359249,7.43,-9.46,12.0289858259,92.4,49.7105,17.13,52.5791851425,42.0905,-15.14,44.7306359249,7.62,32.27,33.1574622069,133.91
2020-03-23 07:00:00,51.3175,-24.43,56.8358223856,38.9375,-14.69,41.6164030912,12.38,-9.74,15.7522061947,92.4,51.7475,17.29,54.5595807925,38.9375,-14.69,41.6164030912,12.81,31.98,34.4502031924,133.83
2020-03-23 07:30:00,55.523,-22.742,60.0000174417,44.233,-14.262,46.4754013754,11.29,-8.48,14.1200035411,92.4,55.893,18.338,58.82439709,44.233,-14.262,46.4754013754,11.66,32.6,34.6224724709,132.79
2020-03-23 08:00:00,57.6285,-21.839,61.627801626,47.1885,-14.259,49.2957768298,10.44,-7.58,12.9015502944,92.4,57.9385,18.971,60.9653067182,47.1885,-14.259,49.2957768298,10.75,33.23,34.9255694299,132.39
2020-03-23 08:30:00,55.9025,-21.653,59.9494947039,41.9825,-16.083,44.9576822718,13.92,-5.57,14.9930417194,92.4,56.3625,18.547,59.335677423,41.9825,-16.083,44.9576822718,14.38,34.63,37.4969505427,131.19
2020-03-23 09:00:00,54.7425,-21.985500000000002,58.992402193,36.7225,-16.4555,40.2408435113,18.02,-5.53,18.8494376574,92.4,55.3725,17.9645,58.2137184562,36.7225,-16.4555,40.2408435113,18.65,34.42,39.1479105445,130.62
2020-03-23 09:30:00,55.3345,-22.0095,59.5510283748,38.1645,-17.1295,41.8323897297,17.17,-4.88,17.8500224089,92.4,55.9245,18.7405,58.9809803284,38.1645,-17.1295,41.8323897297,17.76,35.87,40.0259228501,131.87
2020-03-23 10:00:00,55.11,-22.1865,59.4083570068,38.99,-16.6765,42.4066710819,16.12,-5.51,17.0356831386,92.4,55.66,18.6335,58.6961917185,38.99,-16.6765,42.4066710819,16.67,35.31,39.0472150095,132.07
2020-03-23 10:30:00,56.2135,-22.0555,60.3854507518,43.7435,-17.1155,46.9726956061,12.47,-4.94,13.4128483179,92.4,56.5835,18.6045,59.5635785737,43.7435,-17.1155,46.9726956061,12.84,35.72,37.9576606234,131.95
2020-03-23 11:00:00,56.521,-21.8355,60.5921818492,43.901,-17.2955,47.1850836732,12.62,-4.54,13.4117858617,92.4,56.911,18.9145,59.9718286469,43.901,-17.2955,47.1850836732,13.01,36.21,38.4762810053,132.08
2020-03-23 11:30:00,56.403,-21.7445,60.4493315865,50.063,-18.6445,53.4221054363,6.34,-3.1,7.0573082687,92.4,56.483,19.0755,59.6171450948,50.063,-18.6445,53.4221054363,6.42,37.72,38.262446341,132.11
2020-03-23 12:00:00,55.2655,-21.893,59.4439142322,50.5355,-19.093,54.0220270746,4.73,-2.8,5.496626238,92.4,55.2455,18.797,58.3557407566,50.5355,-19.093,54.0220270746,4.71,37.89,38.1816212333,131.81
2020-03-23 12:30:00,56.318,-21.9415,60.4412652602,50.858,-18.7815,54.2151353982,5.46,-3.16,6.3085021994,92.4,56.348,19.0785,59.490219921,50.858,-18.7815,54.2151353982,5.49,37.86,38.2559760038,132.28
2020-03-23 13:00:00,55.1155,-22.599,59.5687262013,48.7355,-19.299,52.4175577574,6.38,-3.3,7.1829241956,92.4,55.1955,18.631,58.255106053,48.7355,-19.299,52.4175577574,6.46,37.93,38.4761809435,132.74
2020-03-23 13:30:00,55.254,-22.822,59.7816711041,49.274,-19.102,52.8470763619,5.98,-3.7199999999999998,7.0426415499,92.4,55.304,18.348,58.2681861739,49.274,-19.102,52.8470763619,6.03,37.45,37.9323529457,132.7
2020-03-23 14:00:00,53.7085,-23.144,58.4828838914,46.4685,-19.274,50.3071423185,7.24,-3.87,8.2094153263,92.4,53.8285,17.926,56.7349000902,46.4685,-19.274,50.3071423185,7.36,37.2,37.9210970305,132.53
2020-03-23 14:30:00,51.927,-23.2665,56.9011717915,44.137,-18.8465,47.9923465904,7.79,-4.42,8.9565897528,92.4,52.077,17.7835,55.0296901795,44.137,-18.8465,47.9923465904,7.94,36.63,37.4806683505,132.38
2020-03-23 15:00:00,51.255,-23.3495,56.3229453709,42.035,-18.4595,45.9096325976,9.22,-4.89,10.4364984549,92.4,51.485,18.0205,54.5476273109,42.035,-18.4595,45.9096325976,9.45,36.48,37.6841199977,132.87
2020-03-23 15:30:00,51.206,-23.3125,56.2630170916,38.836,-17.5125,42.6019078475,12.37,-5.8,13.6622435932,92.4,51.586,17.8675,54.59270054,38.836,-17.5125,42.6019078475,12.75,35.38,37.6072719032,132.64
2020-03-23 16:00:00,51.509,-23.543,56.6343529141,37.919,-17.313,41.6844159129,13.59,-6.23,14.9499498327,92.4,51.969,17.727,54.9092295521,37.919,-17.313,41.6844159129,14.05,35.04,37.7518754501,132.74
2020-03-23 16:30:00,53.417,-23.4095,58.3213561163,38.987,-16.7595,42.4366234431,14.43,-6.65,15.8885933927,92.4,53.917,17.6705,56.7387826733,38.987,-16.7595,42.4366234431,14.93,34.43,37.527720421,132.41
2020-03-23 17:00:00,53.328,-23.537,58.2912167741,38.828,-16.327,42.1210697039,14.5,-7.21,16.1936438148,92.4,53.868,17.233,56.5573842482,38.828,-16.327,42.1210697039,15.04,33.56,36.7760139221,131.87
2020-03-23 17:30:00,53.1615,-24.0215,58.3367598046,38.4515,-15.4915,41.4548480217,14.71,-8.53,17.0042641711,92.4,53.7015,16.4285,56.1582292678,38.4515,-15.4915,41.4548480217,15.25,31.92,35.3758236653,131.44
2020-03-23 18:00:00,53.792,-23.592,58.7380773264,36.972,-15.102,39.9374409295,16.82,-8.49,18.841244651,92.4,54.452,16.388,56.864636181,36.972,-15.102,39.9374409295,17.48,31.49,36.0162532754,130.76
2020-03-23 18:30:00,55.0585,-21.7795,59.2096701773,37.5085,-15.4695,40.573304061900004,17.55,-6.31,18.6498954421,92.4,55.7485,15.0705,57.7495906695,37.5085,-15.4695,40.573304061900004,18.24,30.54,35.5723094555,129.84
2020-03-23 19:00:00,57.4715,-23.007,61.9055357884,41.0615,-15.017,43.7213571524,16.41,-7.99,18.2517999112,92.4,58.0915,17.633,60.7086901625,41.0615,-15.017,43.7213571524,17.03,32.65,36.8244945654,131.64
2020-03-23 19:30:00,58.5825,-22.989,62.9317362485,41.5525,-14.169,43.9018315933,17.03,-8.82,19.1784592708,92.4,59.2725,17.831,61.8964766142,41.5525,-14.169,43.9018315933,17.72,32.0,36.5786604457,132.02
2020-03-23 20:00:00,58.453,-22.8755,62.7697515468,42.143,-13.9555,44.3935629258,16.31,-8.92,18.5898493808,92.4,59.113,17.7845,61.7303426951,42.143,-13.9555,44.3935629258,16.97,31.74,35.9917837846,131.89
2020-03-23 20:30:00,57.8195,-22.445,62.023161845,42.3195,-14.355,44.687874253,15.5,-8.09,17.4842243179,92.4,58.4195,17.475,60.9771564215,42.3195,-14.355,44.687874253,16.1,31.83,35.6701401735,130.66
2020-03-23 21:00:00,56.882,-22.556,61.1909720465,46.002,-14.746,48.3076445296,10.88,-7.8100000000000005,13.3929272379,92.4,57.272,17.704,59.9459222967,46.002,-14.746,48.3076445296,11.27,32.45,34.3513522296,131.27
2020-03-23 21:30:00,56.83,-22.4815,61.1151924013,47.4,-14.7715,49.6483354429,9.43,-7.71,12.1806814259,92.4,57.13,17.9385,59.8801025571,47.4,-14.7715,49.6483354429,9.73,32.71,34.1264853157,131.45
2020-03-23 22:00:00,58.0565,-22.2995,62.1918394365,52.0565,-14.7695,54.1111570981,6.0,-7.53,9.6281306597,92.4,58.2065,18.4205,61.0517113806,52.0565,-14.7695,54.1111570981,6.15,33.19,33.754978892,132.02
2020-03-23 22:30:00,56.208,-23.2805,60.8384824289,49.818,-14.3305,51.8381746809,6.39,-8.95,10.997026870900001,92.4,56.368,18.1295,59.2117403413,49.818,-14.3305,51.8381746809,6.55,32.46,33.1142582583,133.29
2020-03-23 23:00:00,54.725,-23.1815,59.4323781053,50.045,-13.7215,51.8920185313,4.68,-9.46,10.554335602,92.4,54.815,17.7685,57.6229452323,50.045,-13.7215,51.8920185313,4.77,31.49,31.8492229105,132.63
2020-03-23 23:30:00,54.6265,-22.65,59.1360888312,53.9465,-14.01,55.7360293011,0.68,-8.64,8.6667179486,92.4,54.5565,18.29,57.5407315929,53.9465,-14.01,55.7360293011,0.61,32.3,32.3057595484,132.6
2020-03-24 00:00:00,52.712,-23.1805,57.5837696252,51.602,-13.8505,53.4284826123,1.11,-9.33,9.3957969327,92.4,52.652,17.6595,55.5345932213,51.602,-13.8505,53.4284826123,1.05,31.51,31.5274895924,132.56
2020-03-24 00:30:00,51.917,-23.401,56.9471833368,51.187,-14.231,53.1284324068,0.73,-9.17,9.1990108164,92.4,51.847,17.519,54.726837749,51.187,-14.231,53.1284324068,0.66,31.75,31.7568591016,132.69
2020-03-24 01:00:00,51.2175,-23.736,56.4502435978,48.3875,-13.516,50.2397493251,2.83,-10.22,10.6045886295,92.4,51.2475,16.964,53.9822521969,48.3875,-13.516,50.2397493251,2.86,30.48,30.6138857383,132.37
2020-03-24 01:30:00,48.8575,-24.693,54.7430320246,43.3775,-14.053,45.597086697,5.48,-10.64,11.9682914403,92.4,49.0075,16.257,51.6335656841,43.3775,-14.053,45.597086697,5.63,30.31,30.8284446575,132.79
2020-03-24 02:00:00,45.678,-25.8185,52.4697496301,37.468,-14.6885,40.2442922195,8.21,-11.13,13.8304374479,92.4,45.958,15.3815,48.4636802797,37.468,-14.6885,40.2442922195,8.49,30.07,31.2455596845,133.21
2020-03-24 02:30:00,43.438,-26.502,50.884337944,33.628,-15.272,36.933404500500004,9.81,-11.23,14.9113714996,92.4,43.798,14.778,46.2239557805,33.628,-15.272,36.933404500500004,10.17,30.05,31.7243029868,133.27
2020-03-24 03:00:00,42.5115,-26.741,50.222591662,33.1415,-15.331,36.5157306274,9.37,-11.41,14.7643150874,92.4,42.8315,14.799,45.3160875766,33.1415,-15.331,36.5157306274,9.69,30.13,31.6498499207,133.61
2020-03-24 03:30:00,43.327,-26.921,51.0095007817,34.987,-14.701,37.9500931488,8.34,-12.22,14.794728791,92.4,43.597,15.319,46.2100656784,34.987,-14.701,37.9500931488,8.61,30.02,31.2303137993,134.95
2020-03-24 04:00:00,41.8855,-26.7495,49.6983989732,32.7055,-14.6995,35.8570081086,9.18,-12.05,15.1484289614,92.4,42.1855,15.5205,44.9499981146,32.7055,-14.6995,35.8570081086,9.48,30.22,31.6720507704,135.01
2020-03-24 04:30:00,40.031,-26.801,48.1744181283,29.651,-14.671,33.0820199202,10.38,-12.13,15.9650023489,92.4,40.391,15.459,43.2482781391,29.651,-14.671,33.0820199202,10.74,30.13,31.9869426485,134.94
2020-03-24 05:00:00,39.379,-26.764,47.6132054897,29.209,-14.244,32.4970339723,10.17,-12.52,16.1300743954,92.4,39.739,15.176,42.5382074963,29.209,-14.244,32.4970339723,10.53,29.42,31.2476767136,134.48
2020-03-24 05:30:00,40.936,-26.6735,48.8593051347,30.156,-14.5635,33.4885035236,10.78,-12.11,16.2129732005,92.4,41.326,15.3965,44.1009125558,30.156,-14.5635,33.4885035236,11.17,29.96,31.9745289254,134.48
2020-03-24 06:00:00,41.355,-26.3205,49.0204523158,29.645,-13.8405,32.7167459453,11.71,-12.48,17.1135764818,92.4,41.785,15.3895,44.5289000004,29.645,-13.8405,32.7167459453,12.14,29.23,31.6507898796,134.0
2020-03-24 06:30:00,42.827,-25.365,49.7748445904,29.567,-13.985,32.7076094204,13.26,-11.38,17.4737517437,92.4,43.307,15.855,46.1180796868,29.567,-13.985,32.7076094204,13.74,29.84,32.8513804885,133.08
2020-03-24 07:00:00,44.4955,-24.982,51.0289118466,29.485500000000002,-14.262,32.7536158958,15.01,-10.72,18.4450128761,92.4,45.0555,16.218,47.8855051581,29.485500000000002,-14.262,32.7536158958,15.57,30.48,34.2265291842,132.97
2020-03-24 07:30:00,46.467,-24.32,52.44658701,30.787,-14.73,34.1293461555,15.68,-9.59,18.3801659405,92.4,47.057,16.89,49.9963333556,30.787,-14.73,34.1293461555,16.27,31.62,35.560333238,133.01
2020-03-24 08:00:00,47.4905,-23.773,53.1084091199,33.3005,-14.813,36.4465124429,14.19,-8.96,16.7820648312,92.4,47.9805,17.167,50.9591431369,33.3005,-14.813,36.4465124429,14.68,31.98,35.1883901308,132.5
2020-03-24 08:30:00,49.016,-23.503,54.3595370197,33.816,-15.173,37.0640227849,15.2,-8.33,17.3328849301,92.4,49.556,17.837,52.6683558221,33.816,-15.173,37.0640227849,15.74,33.01,36.5705851744,133.07
2020-03-24 09:00:00,49.83,-23.1695,54.9532040035,35.26,-15.4895,38.5122345528,14.57,-7.68,16.4701942915,92.4,50.31,18.2505,53.5180049166,35.26,-15.4895,38.5122345528,15.05,33.74,36.9444190643,133.07
2020-03-24 09:30:00,49.8925,-23.3445,55.0838200972,35.1525,-15.9045,38.5830451947,14.74,-7.44,16.5112446533,92.4,50.3925,18.0355,53.5227364444,35.1525,-15.9045,38.5830451947,15.24,33.94,37.2045857389,133.11
2020-03-24 10:00:00,49.828,-23.4645,55.0764227619,36.968,-16.4045,40.4442906261,12.86,-7.06,14.6704873811,92.4,50.218,17.9355,53.3247567669,36.968,-16.4045,40.4442906261,13.25,34.34,36.8075820993,133.14
2020-03-24 10:30:00,49.555,-23.3885,54.7970798241,37.645,-16.4185,41.069613673,11.91,-6.97,13.7996014435,92.4,49.915,17.7215,52.96752578,37.645,-16.4185,41.069613673,12.27,34.14,36.2779891946,132.73
2020-03-24 11:00:00,49.062,-23.249,54.2917659042,38.572,-16.389,41.9094083113,10.49,-6.86,12.5339419178,92.4,49.372,17.691,52.4458374421,38.572,-16.389,41.9094083113,10.8,34.08,35.7503342642,132.47
2020-03-24 11:30:00,48.8235,-22.966,53.9552713667,41.3535,-16.376,44.4779196709,7.47,-6.59,9.961375407,92.4,48.9935,17.764,52.1145156195,41.3535,-16.376,44.4779196709,7.64,34.14,34.9844136724,132.1
