Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-24 12:00:00,48.2975,-22.923000000000002,53.4613171859,40.8575,-16.343,44.0048742215,7.44,-6.58,9.9322706367,92.4,48.4575,17.867,51.6464809571,40.8575,-16.343,44.0048742215,7.6,34.21,35.0440308755,132.02
2020-03-24 12:30:00,48.469,-22.97,53.6364135732,40.239,-16.42,43.4602521967,8.23,-6.55,10.5183363704,92.4,48.669,18.11,51.9292177969,40.239,-16.42,43.4602521967,8.43,34.53,35.5441387573,132.45
2020-03-24 13:00:00,48.268,-22.9155,53.4314510775,41.568,-16.4555,44.7066225995,6.7,-6.46,9.3070725795,92.4,48.388,17.924500000000002,51.6012232825,41.568,-16.4555,44.7066225995,6.82,34.38,35.0499186875,132.13
2020-03-24 13:30:00,47.726,-23.3035,53.1114318038,42.056,-16.7935,45.284972985,5.67,-6.51,8.633018012299999,92.4,47.786,17.7365,50.971415796,42.056,-16.7935,45.284972985,5.73,34.53,35.0021970739,132.51
2020-03-24 14:00:00,46.807,-23.504,52.3768390131,42.747,-17.254,46.09779306,4.06,-6.25,7.4529256001,92.4,46.797,17.916,50.1093031782,42.747,-17.254,46.09779306,4.05,35.17,35.4024208212,133.07
2020-03-24 14:30:00,46.14,-23.42,51.7435599858,43.14,-17.24,46.4572620803,3.0,-6.18,6.8696724813,92.4,46.08,17.77,49.3876431914,43.14,-17.24,46.4572620803,2.94,35.01,35.133227862,132.68
2020-03-24 15:00:00,45.899,-23.6185,51.6192962297,42.019,-17.2385,45.4176424229,3.88,-6.38,7.4671815299,92.4,45.879,17.8415,49.226027295,42.019,-17.2385,45.4176424229,3.86,35.08,35.2917270759,133.12
2020-03-24 15:30:00,45.6885,-23.7945,51.5132726829,38.4185,-16.4145,41.7781875205,7.27,-7.38,10.3594063536,92.4,45.8385,17.6355,49.1139383729,38.4185,-16.4145,41.7781875205,7.42,34.05,34.849087506000004,133.05
2020-03-24 16:00:00,45.9685,-24.1045,51.9050085493,36.4885,-15.9845,39.8361001166,9.48,-8.12,12.4821792969,92.4,46.2285,17.4455,49.4107243673,36.4885,-15.9845,39.8361001166,9.74,33.43,34.820001436,133.27
2020-03-24 16:30:00,46.725,-23.914,52.4890943054,35.195,-15.304,38.3783850755,11.53,-8.61,14.3900312717,92.4,47.075,17.046,50.0661736205,35.195,-15.304,38.3783850755,11.88,32.35,34.4623983495,132.41
2020-03-24 17:00:00,47.438,-23.794,53.0708797741,32.628,-14.244,35.6016561413,14.81,-9.55,17.6221054361,92.4,47.978,16.756,50.819799488,32.628,-14.244,35.6016561413,15.35,31.0,34.5922317869,131.82
2020-03-24 17:30:00,47.9315,-23.619,53.4348748782,30.8015,-13.939,33.8086989287,17.13,-9.68,19.6758557628,92.4,48.6015,16.541,51.3391710417,30.8015,-13.939,33.8086989287,17.8,30.48,35.2968893814,130.92
2020-03-24 18:00:00,48.974,-23.4255,54.288182197,30.624,-14.2855,33.792083189,18.35,-9.14,20.5002951198,92.4,49.694,16.8445,52.4712379904,30.624,-14.2855,33.792083189,19.07,31.13,36.506736364700004,131.14
2020-03-24 18:30:00,49.269,-23.411,54.5482289538,33.359,-14.031,36.1896648506,15.91,-9.38,18.4692311697,92.4,49.879,16.809,52.6351320128,33.359,-14.031,36.1896648506,16.52,30.84,34.9859400331,131.05
2020-03-24 19:00:00,50.0695,-23.171,55.1710981516,34.1095,-13.561,36.7063851564,15.96,-9.61,18.6299141168,92.4,50.6795,17.079,53.4799398022,34.1095,-13.561,36.7063851564,16.57,30.64,34.8335255178,131.05
2020-03-24 19:30:00,50.7985,-23.623,56.0226180328,34.0485,-13.383,36.5842184726,16.75,-10.24,19.6321190909,92.4,51.4585,17.197,54.256004564,34.0485,-13.383,36.5842184726,17.41,30.58,35.1886984698,132.13
2020-03-24 20:00:00,49.5145,-23.937,54.9969606365,29.4245,-13.297,32.2894937906,20.09,-10.64,22.7336248759,92.4,50.3245,16.703,53.0240088003,29.4245,-13.297,32.2894937906,20.9,30.0,36.5624123931,131.84
2020-03-24 20:30:00,48.289,-24.1835,54.0061958783,28.839,-13.9035,32.0155467429,19.45,-10.28,21.9995659048,92.4,49.069,16.2265,51.6823573693,28.839,-13.9035,32.0155467429,20.23,30.13,36.2914562948,131.48
2020-03-24 21:00:00,47.4485,-24.3815,53.3462059991,29.1885,-14.5415,32.6101786947,18.26,-9.84,20.742545649,92.4,48.1785,16.0385,50.7779612086,29.1885,-14.5415,32.6101786947,18.99,30.58,35.9966178967,131.52
2020-03-24 21:30:00,46.32,-24.7715,52.5277984714,29.66,-15.0715,33.2695914049,16.66,-9.7,19.2781119407,92.4,46.94,15.9085,49.5625258865,29.66,-15.0715,33.2695914049,17.28,30.98,35.4733533797,131.89
2020-03-24 22:00:00,45.2805,-25.3675,51.9021554129,29.3405,-14.2775,32.6299240958,15.94,-11.09,19.4183341201,92.4,45.9105,15.7825,48.5475160693,29.3405,-14.2775,32.6299240958,16.57,30.06,34.3244592091,132.79
2020-03-24 22:30:00,44.063,-25.429,50.8741782243,29.643,-14.099,32.8251313783,14.42,-11.33,18.3386286292,92.4,44.613,15.321,47.1704654418,29.643,-14.099,32.8251313783,14.97,29.42,33.0096546483,132.25
2020-03-24 23:00:00,43.076,-25.563,50.0900064384,30.626,-14.503,33.8864115096,12.45,-11.06,16.6531108205,92.4,43.546,15.337,46.1679291825,30.626,-14.503,33.8864115096,12.92,29.84,32.5169494264,132.48
2020-03-24 23:30:00,41.803,-25.6695,49.0552141902,30.343,-14.4895,33.625039171,11.46,-11.18,16.0101217984,92.4,42.233,15.0405,44.8312717782,30.343,-14.4895,33.625039171,11.89,29.53,31.833834202,132.21
2020-03-25 00:00:00,40.96,-26.0275,48.5299119745,30.24,-14.8675,33.6971832094,10.72,-11.16,15.4746243896,92.4,41.35,15.0425,44.0011284656,30.24,-14.8675,33.6971832094,11.11,29.91,31.9067422342,132.82
2020-03-25 00:30:00,40.5805,-26.2465,48.328622394,30.3205,-14.9565,33.8087209533,10.26,-11.29,15.2555465323,92.4,40.9505,15.1735,43.6712554491,30.3205,-14.9565,33.8087209533,10.63,30.13,31.9501768383,133.26
2020-03-25 01:00:00,40.449,-26.0305,48.1010242225,30.209,-14.4505,33.4873204549,10.24,-11.58,15.4581370158,92.4,40.809,15.0595,43.4990002328,30.209,-14.4505,33.4873204549,10.6,29.51,31.3560217502,132.7
2020-03-25 01:30:00,40.008,-26.1925,47.8193174381,30.008,-14.5525,33.3504920541,10.0,-11.64,15.3456703992,92.4,40.358,15.0475,43.0719795256,30.008,-14.5525,33.3504920541,10.35,29.6,31.3573356649,133.02
2020-03-25 02:00:00,39.6125,-26.4295,47.6200443773,27.7925,-14.6095,31.3984163056,11.82,-11.82,16.7160043072,92.4,40.0425,15.1005,42.7951738693,27.7925,-14.6095,31.3984163056,12.25,29.71,32.1363750289,133.52
2020-03-25 02:30:00,39.217,-26.799,47.4990472536,30.867,-14.919,34.283352374,8.35,-11.88,14.5209125058,92.4,39.477,15.351,42.3566609874,30.867,-14.919,34.283352374,8.61,30.27,31.4707006595,134.59
2020-03-25 03:00:00,38.768,-26.854,47.1603131881,31.598,-14.684,34.8432699384,7.17,-12.17,14.1250769909,92.4,38.978,15.336,41.8864820676,31.598,-14.684,34.8432699384,7.38,30.02,30.9138286209,134.59
2020-03-25 03:30:00,38.65,-26.845,47.058224839,31.55,-14.785,34.8424844837,7.1,-12.06,13.9947704519,92.4,38.86,15.345,41.7800026927,31.55,-14.785,34.8424844837,7.31,30.13,31.0040803766,134.65
2020-03-25 04:00:00,38.7855,-27.3505,47.4590861743,32.0555,-15.8405,35.7557900276,6.73,-11.51,13.3331541655,92.4,38.9555,15.6895,41.9963259167,32.0555,-15.8405,35.7557900276,6.9,31.53,32.2761661292,136.05
2020-03-25 04:30:00,38.6015,-26.9365,47.0707003825,30.9915,-14.6865,34.2952818111,7.61,-12.25,14.4213244884,92.4,38.8315,15.3735,41.7639784324,30.9915,-14.6865,34.2952818111,7.84,30.06,31.0655629275,134.82
2020-03-25 05:00:00,38.7745,-26.9525,47.2218075311,30.3745,-14.5825,33.6936129927,8.4,-12.37,14.9524880873,92.4,39.0345,15.4375,41.9762861209,30.3745,-14.5825,33.6936129927,8.66,30.02,31.2441354497,134.99
2020-03-25 05:30:00,38.8845,-26.853,47.2555599824,30.7145,-14.553,33.9877966225,8.17,-12.3,14.7661403217,92.4,39.1345,15.377,42.0471309277,30.7145,-14.553,33.9877966225,8.42,29.93,31.0918204678,134.75
2020-03-25 06:00:00,39.2685,-26.7635,47.5215743058,29.0585,-14.4435,32.4501327347,10.21,-12.32,16.0008281036,92.4,39.6085,15.2965,42.4595829525,29.0585,-14.4435,32.4501327347,10.55,29.74,31.5558251358,134.53
2020-03-25 06:30:00,40.6435,-26.483,48.5102399628,30.4435,-14.673,33.7950236167,10.2,-11.81,15.6050024031,92.4,40.9735,15.877,43.942084967,30.4435,-14.673,33.7950236167,10.53,30.55,32.3138267619,134.94
2020-03-25 07:00:00,41.9595,-25.9235,49.3216736587,31.2995,-14.4135,34.4587823711,10.66,-11.51,15.6880750891,92.4,42.2795,15.9365,45.1832729282,31.2995,-14.4135,34.4587823711,10.98,30.35,32.2751127031,134.14
2020-03-25 07:30:00,43.5145,-24.83,50.1003054906,32.8845,-14.86,36.0861460986,10.63,-9.97,14.5738738845,92.4,43.8145,16.22,46.7204324707,32.8845,-14.86,36.0861460986,10.93,31.08,32.9458844167,132.84
2020-03-25 08:00:00,44.9105,-24.2365,51.0329397791,34.0905,-15.0665,37.2714584166,10.82,-9.17,14.1831343503,92.4,45.2105,16.5735,48.1525722314,34.0905,-15.0665,37.2714584166,11.12,31.64,33.5372032227,132.4
2020-03-25 08:30:00,46.284,-23.5635,51.9369539755,36.524,-15.743500000000001,39.7726082656,9.76,-7.82,12.5063983624,92.4,46.514,16.9365,49.5014871317,36.524,-15.743500000000001,39.7726082656,9.99,32.68,34.1728327769,131.79
2020-03-25 09:00:00,46.969,-22.913,52.2598558169,38.539,-16.613,41.9672049343,8.43,-6.3,10.5240153934,92.4,47.119,17.187,50.1556889096,38.539,-16.613,41.9672049343,8.58,33.8,34.8720002294,131.09
2020-03-25 09:30:00,47.343,-23.0435,52.6532291626,39.323,-16.7435,42.7392456795,8.02,-6.3,10.1985489164,92.4,47.473,17.5065,50.5980560027,39.323,-16.7435,42.7392456795,8.15,34.25,35.2063204553,131.83
2020-03-25 10:00:00,47.252,-22.925,52.5195880506,40.342,-16.225,43.4824975019,6.91,-6.7,9.6248688303,92.4,47.312,17.435,50.4222626327,40.342,-16.225,43.4824975019,6.97,33.66,34.3740672601,131.59
2020-03-25 10:30:00,47.107,-22.952,52.4009900002,40.607,-16.522,43.839536186,6.5,-6.43,9.1430246636,92.4,47.147,17.418,50.2615790938,40.607,-16.522,43.839536186,6.54,33.94,34.5643631505,131.66
2020-03-25 11:00:00,46.8515,-22.619,52.0257841195,41.4915,-17.259,44.9379311189,5.36,-5.36,7.5801846943,92.4,46.8315,17.551,50.0122684274,41.4915,-17.259,44.9379311189,5.34,34.81,35.2172074418,131.21
2020-03-25 11:30:00,46.529,-22.8005,51.8151584119,41.959,-17.1705,45.336340294,4.57,-5.63,7.2513309123,92.4,46.489,17.6495,49.7265720842,41.959,-17.1705,45.336340294,4.53,34.82,35.1134347508,131.72
2020-03-25 12:00:00,46.3745,-22.7445,51.6517814843,42.4645,-16.3945,45.5193737929,3.91,-6.35,7.4572515044,92.4,46.3045,17.5655,49.5242719331,42.4645,-16.3945,45.5193737929,3.84,33.96,34.1764129189,131.56
2020-03-25 12:30:00,46.8095,-22.738,52.0398494834,42.6795,-16.188,45.6463696722,4.13,-6.55,7.7433455302,92.4,46.7595,17.572,49.9522374299,42.6795,-16.188,45.6463696722,4.08,33.76,34.0056465899,131.56
2020-03-25 13:00:00,46.7845,-22.7875,52.0390199418,42.7145,-15.9775,45.6049231608,4.07,-6.8100000000000005,7.9335364120000005,92.4,46.7245,17.4425,49.8740384018,42.7145,-15.9775,45.6049231608,4.01,33.42,33.6597162793,131.47
2020-03-25 13:30:00,46.136,-23.292,51.6821802946,42.996,-16.382,46.0111501704,3.14,-6.91,7.5899736495,92.4,46.036,17.248,49.1610292813,42.996,-16.382,46.0111501704,3.04,33.63,33.767121583,131.93
2020-03-25 14:00:00,45.4385,-23.4825,51.1476792093,42.0185,-16.2325,45.0449597458,3.42,-7.25,8.0161649185,92.4,45.3685,17.2075,48.5221480203,42.0185,-16.2325,45.0449597458,3.35,33.44,33.6073816296,132.22
2020-03-25 14:30:00,45.5655,-23.7045,51.3626139376,40.7555,-16.2645,43.881029392,4.8100000000000005,-7.44,8.8594412916,92.4,45.5455,17.1755,48.6763841149,40.7555,-16.2645,43.881029392,4.79,33.44,33.7813217622,132.52
2020-03-25 15:00:00,45.2205,-23.798000000000002,51.100278123,39.3105,-15.848,42.3848382591,5.91,-7.95,9.9060890365,92.4,45.2605,17.032,48.3590930875,39.3105,-15.848,42.3848382591,5.95,32.88,33.4140225055,132.47
2020-03-25 15:30:00,44.5115,-24.2755,50.7008237852,37.9115,-15.6255,41.0053421215,6.6,-8.65,10.8803722363,92.4,44.6015,17.1745,47.7939039261,37.9115,-15.6255,41.0053421215,6.69,32.8,33.4753058238,133.43
2020-03-25 16:00:00,44.3875,-24.3905,50.6472767925,36.4975,-15.1305,39.5094866646,7.89,-9.26,12.1655127307,92.4,44.5575,17.0495,47.7080313627,36.4975,-15.1305,39.5094866646,8.06,32.18,33.1740259842,133.37
2020-03-25 16:30:00,45.322,-24.1795,51.3685886924,35.042,-14.3195,37.8548523211,10.28,-9.86,14.2442269007,92.4,45.642,17.0605,48.7263052596,35.042,-14.3195,37.8548523211,10.6,31.38,33.1219625022,133.04
2020-03-25 17:00:00,45.5165,-24.023,51.4670409218,32.8765,-13.023,35.3618831689,12.64,-11.0,16.7561809491,92.4,45.9765,16.997,49.0177168098,32.8765,-13.023,35.3618831689,13.1,30.02,32.7537845142,132.63
2020-03-25 17:30:00,46.0545,-24.4355,52.1355025918,29.8345,-12.9155,32.51011428,16.22,-11.52,19.8946927596,92.4,46.6945,16.7345,49.6026190891,29.8345,-12.9155,32.51011428,16.86,29.65,34.1083875315,132.9
2020-03-25 18:00:00,47.213,-24.2405,53.0723017143,28.603,-12.5305,31.227312392400002,18.61,-11.71,21.9876374356,92.4,47.973,16.7995,50.8294395921,28.603,-12.5305,31.227312392400002,19.37,29.33,35.1489089447,132.6
2020-03-25 18:30:00,47.661,-24.1865,53.4467744887,27.581,-12.2065,30.1614025412,20.08,-11.98,23.3821898034,92.4,48.501,16.8335,51.3392025966,27.581,-12.2065,30.1614025412,20.92,29.04,35.7906132945,132.6
2020-03-25 19:00:00,48.292,-24.102,53.9724343346,30.832,-12.132,33.1330295627,17.46,-11.97,21.1691402754,92.4,49.002,16.998,51.8664439498,30.832,-12.132,33.1330295627,18.17,29.13,34.3322850973,132.8
2020-03-25 19:30:00,48.6465,-24.079,54.2796481497,31.0065,-12.119,33.2907374993,17.64,-11.96,21.31223123,92.4,49.3765,17.091,52.2507515089,31.0065,-12.119,33.2907374993,18.37,29.21,34.5062458114,132.95
2020-03-25 20:00:00,47.8735,-24.398,53.7320612507,28.1935,-12.488,30.8354274537,19.68,-11.91,23.0032715065,92.4,48.7035,16.802,51.5202689846,28.1935,-12.488,30.8354274537,20.51,29.29,35.7570160947,132.95
2020-03-25 20:30:00,46.5955,-24.776,52.7730120066,28.7255,-12.696,31.4060944125,17.87,-12.08,21.5699629114,92.4,47.3455,16.334,50.083888889,28.7255,-12.696,31.4060944125,18.62,29.03,34.4883357093,132.89
2020-03-25 21:00:00,45.2825,-24.9675,51.7095819215,29.5225,-12.8375,32.1928472257,15.76,-12.13,19.8875463544,92.4,45.9225,16.0325,48.6406934829,29.5225,-12.8375,32.1928472257,16.4,28.87,33.202965229,132.69
2020-03-25 21:30:00,43.952,-25.378,50.7525485863,29.572,-13.148,32.3631439758,14.38,-12.23,18.8774283206,92.4,44.502,15.882,47.2510944635,29.572,-13.148,32.3631439758,14.93,29.03,32.6442307307,133.15
2020-03-25 22:00:00,42.6415,-25.639,49.7559628914,31.2015,-13.839,34.1328510859,11.44,-11.8,16.4351330996,92.4,43.0515,15.791,45.8561591637,31.2015,-13.839,34.1328510859,11.85,29.63,31.9117439198,133.51
2020-03-25 22:30:00,41.913,-25.517,49.0695104724,30.713,-13.567,33.5760607874,11.2,-11.95,16.3781103916,92.4,42.303,15.233,44.9620739958,30.713,-13.567,33.5760607874,11.59,28.8,31.0446146699,132.33
2020-03-25 23:00:00,41.2725,-25.7045,48.6224287392,30.1225,-13.8745,33.1642391214,11.15,-11.83,16.2564264216,92.4,41.6625,15.0555,44.2993452153,30.1225,-13.8745,33.1642391214,11.54,28.93,31.1466932434,132.43
2020-03-25 23:30:00,40.535,-25.5295,47.9045049578,30.935,-14.1295,34.0090722492,9.6,-11.4,14.903690818,92.4,40.825,14.8205,43.4318759122,30.935,-14.1295,34.0090722492,9.89,28.95,30.5927213566,131.75
2020-03-26 00:00:00,39.971,-25.8065,47.5778970032,31.591,-14.8465,34.9057279433,8.38,-10.96,13.7965937825,92.4,40.191,14.8135,42.8340549476,31.591,-14.8465,34.9057279433,8.6,29.66,30.8816385576,132.25
2020-03-26 00:30:00,39.841,-25.8345,47.4839622531,32.671,-15.2745,36.0652823537,7.17,-10.56,12.7641098397,92.4,39.991,14.9155,42.6819894247,32.671,-15.2745,36.0652823537,7.32,30.19,31.0647469006,132.4
2020-03-26 01:00:00,40.129,-25.824,47.7201803957,31.859,-14.954,35.1940051287,8.27,-10.87,13.658323469599999,92.4,40.339,14.746,42.9497315125,31.859,-14.954,35.1940051287,8.48,29.7,30.8868968982,132.18
2020-03-26 01:30:00,40.869,-25.9875,48.4316561481,30.189,-14.5575,33.5156161699,10.68,-11.43,15.6431230897,92.4,41.189,14.6425,43.7142599989,30.189,-14.5575,33.5156161699,11.0,29.2,31.2032049636,132.31
2020-03-26 02:00:00,40.5505,-26.0475,48.1955942644,30.8505,-14.4775,34.0786055539,9.7,-11.57,15.0981753864,92.4,40.8405,14.6825,43.3995650497,30.8505,-14.4775,34.0786055539,9.99,29.16,30.8237846476,132.54
2020-03-26 02:30:00,41.0655,-26.08,48.6471138944,31.6855,-15.09,35.0952847296,9.38,-10.99,14.4486850613,92.4,41.3355,14.76,43.8916980789,31.6855,-15.09,35.0952847296,9.65,29.85,31.3710854132,132.66
2020-03-26 03:00:00,43.5045,-26.129,50.7480655912,31.7145,-14.889,35.035579505,11.79,-11.24,16.2893124471,92.4,43.8845,14.921,46.3517592034,31.7145,-14.889,35.035579505,12.17,29.81,32.1985248109,132.94
2020-03-26 03:30:00,43.4655,-26.1655,50.733451297,31.4255,-14.7655,34.7214924866,12.04,-11.4,16.5807599343,92.4,43.8655,14.8945,46.3252438796,31.4255,-14.7655,34.7214924866,12.44,29.66,32.1631652671,132.94
2020-03-26 04:00:00,43.989,-26.287,51.2448874523,30.649,-14.477,33.8960872373,13.34,-11.81,17.8166130339,92.4,44.459,14.823,46.8649550304,30.649,-14.477,33.8960872373,13.81,29.3,32.3914510326,133.17
2020-03-26 04:30:00,44.069,-26.312,51.3263879988,30.289,-14.282,33.4872967706,13.78,-12.03,18.2923289933,92.4,44.549,14.858,46.9614050578,30.289,-14.282,33.4872967706,14.26,29.14,32.4420591208,133.17
2020-03-26 05:00:00,44.242,-26.3245,51.4813933791,28.342,-13.5645,31.4207674039,15.9,-12.76,20.3869468043,92.4,44.842,14.7655,47.2104326844,28.342,-13.5645,31.4207674039,16.5,28.33,32.7847357775,133.1
2020-03-26 05:30:00,44.6405,-26.216,51.7692273098,28.7305,-13.546,31.7637489325,15.91,-12.67,20.3385594377,92.4,45.2405,14.844,47.6135188392,28.7305,-13.546,31.7637489325,16.51,28.39,32.8416229806,133.04
2020-03-26 06:00:00,44.865,-26.266,51.9881811665,28.475,-13.466,31.4985520461,16.39,-12.8,20.7959635507,92.4,45.485,14.984,47.8895132675,28.475,-13.466,31.4985520461,17.01,28.45,33.1472864651,133.4
2020-03-26 06:30:00,45.735,-25.6915,52.4570624154,29.095,-13.3315,32.0038734726,16.64,-12.36,20.7282223068,92.4,46.375,15.6385,48.9408143297,29.095,-13.3315,32.0038734726,17.28,28.97,33.7321701051,133.3
2020-03-26 07:00:00,46.973,-25.1495,53.281892602,30.103,-13.2395,32.8857867361,16.87,-11.91,20.650544787,92.4,47.603,15.7805,50.1504714758,30.103,-13.2395,32.8857867361,17.5,29.02,33.8882044375,132.65
2020-03-26 07:30:00,48.4665,-24.7665,54.427760789,31.4565,-13.5765,34.2612426001,17.01,-11.19,20.3606532312,92.4,49.0865,16.0635,51.6480446338,31.4565,-13.5765,34.2612426001,17.63,29.64,34.4869033113,132.55
2020-03-26 08:00:00,49.6655,-24.402,55.3364210466,32.8855,-13.822,35.6721711457,16.78,-10.58,19.8369554116,92.4,50.2855,16.448,52.9071660009,32.8855,-13.822,35.6721711457,17.4,30.27,34.9146516523,132.61
2020-03-26 08:30:00,51.086,-23.7955,56.3560574938,35.226,-14.0955,37.9414574872,15.86,-9.7,18.591116158,92.4,51.656,16.8545,54.3361436454,35.226,-14.0955,37.9414574872,16.43,30.95,35.0406535327,132.15
2020-03-26 09:00:00,51.487,-23.341,56.530641691,36.647,-14.251,39.3203968698,14.84,-9.09,17.4026923204,92.4,51.997,17.079,54.7300671478,36.647,-14.251,39.3203968698,15.35,31.33,34.8882702351,131.73
2020-03-26 09:30:00,51.545,-22.9545,56.4251370867,37.935,-14.8945,40.754267939100004,13.61,-8.06,15.8175756676,92.4,51.975,17.1555,54.7330960686,37.935,-14.8945,40.754267939100004,14.04,32.05,34.9903429534,131.22
2020-03-26 10:00:00,51.4955,-22.8715,56.3461802831,41.7455,-16.0615,44.7287217848,9.75,-6.8100000000000005,11.8927961388,92.4,51.7055,17.3785,54.5478779835,41.7455,-16.0615,44.7287217848,9.96,33.44,34.8917640712,131.43
2020-03-26 10:30:00,51.2815,-22.73,56.0931826718,44.1415,-17.01,47.3055189407,7.14,-5.72,9.1486611042,92.4,51.3715,17.58,54.2962928039,44.1415,-17.01,47.3055189407,7.23,34.59,35.337529625,131.52
2020-03-26 11:00:00,51.0215,-22.975,55.9557332831,43.7515,-16.525,46.7682518088,7.27,-6.45,9.7188168004,92.4,51.1515,17.525,54.0703391634,43.7515,-16.525,46.7682518088,7.4,34.05,34.8448346244,131.81
2020-03-26 11:30:00,50.116,-23.217,55.2326221087,44.666,-16.307,47.5496562028,5.45,-6.91,8.8006022521,92.4,50.156,17.533,53.1321976301,44.666,-16.307,47.5496562028,5.49,33.84,34.2824401115,132.4
2020-03-26 12:00:00,49.2715,-23.2485,54.4809458848,44.5415,-15.8985,47.2938423529,4.73,-7.35,8.7404462129,92.4,49.2815,17.5215,52.3036251564,44.5415,-15.8985,47.2938423529,4.74,33.42,33.7544663711,132.4
2020-03-26 12:30:00,49.6835,-23.175,54.8227215418,44.0335,-15.715,46.7537201434,5.65,-7.46,9.3581034403,92.4,49.7235,17.625,52.7547825059,44.0335,-15.715,46.7537201434,5.69,33.34,33.8220593696,132.34
2020-03-26 13:00:00,49.882,-23.4055,55.1001937769,43.132,-15.8055,45.9367309922,6.75,-7.6,10.1647675822,92.4,50.002,17.4845,52.970819743,43.132,-15.8055,45.9367309922,6.87,33.29,33.9914842277,132.54
2020-03-26 13:30:00,49.524,-23.8315,54.9596849359,42.914,-16.3115,45.9094372461,6.61,-7.52,10.0121176581,92.4,49.614,17.2385,52.5234697849,42.914,-16.3115,45.9094372461,6.7,33.55,34.2124611801,132.85
2020-03-26 14:00:00,48.9725,-24.091,54.577303316,41.1325,-16.041,44.1497025726,7.84,-8.05,11.2369079377,92.4,49.1325,17.189,52.0525146102,41.1325,-16.041,44.1497025726,8.0,33.23,34.1794221718,133.17
2020-03-26 14:30:00,49.5905,-24.0675,55.1222481989,41.2905,-16.1775,44.3465545054,8.3,-7.89,11.4517291271,92.4,49.7805,17.2425,52.6820841131,41.2905,-16.1775,44.3465545054,8.49,33.42,34.4815385388,133.17
2020-03-26 15:00:00,49.1785,-24.23,54.8235146835,39.0885,-15.46,42.0347764625,10.09,-8.77,13.3686573746,92.4,49.4585,17.31,52.400184372300004,39.0885,-15.46,42.0347764625,10.37,32.77,34.3716423815,133.59
2020-03-26 15:30:00,48.99,-24.5125,54.780313583,38.29,-15.5925,41.3430786983,10.7,-8.92,13.9304127721,92.4,49.3,17.3175,52.2530937481,38.29,-15.5925,41.3430786983,11.01,32.91,34.7028557903,134.0
2020-03-26 16:00:00,49.347,-24.6955,55.1814654504,37.007,-15.4555,40.1047444731,12.34,-9.24,15.4160046705,92.4,49.747,17.2945,52.6674827503,37.007,-15.4555,40.1047444731,12.74,32.75,35.140718547,134.19
2020-03-26 16:30:00,50.251,-24.7305,56.0067909387,35.931,-15.3705,39.0805454318,14.32,-9.36,17.1076591035,92.4,50.751,17.1595,53.5734303666,35.931,-15.3705,39.0805454318,14.82,32.53,35.7467942619,134.08
2020-03-26 17:00:00,51.569,-24.616,57.1428842202,33.389,-14.566,36.4279244125,18.18,-10.05,20.7729367206,92.4,52.289,17.044,54.9967040558,33.389,-14.566,36.4279244125,18.9,31.61,36.8293646429,133.6
2020-03-26 17:30:00,52.6175,-24.83,58.1818718008,30.3075,-13.99,33.3806029941,22.31,-10.84,24.8040661989,92.4,53.5575,16.74,56.1126848961,30.3075,-13.99,33.3806029941,23.25,30.73,38.5343405289,133.44
2020-03-26 18:00:00,53.276,-24.4245,58.6079207638,29.796,-13.3545,32.6518649735,23.48,-11.07,25.958723004,92.4,54.296,16.6055,56.7785016203,29.796,-13.3545,32.6518649735,24.5,29.96,38.702087799,132.51
2020-03-26 18:30:00,53.899,-24.1815,59.074928212,30.019,-13.0315,32.725530603,23.88,-11.15,26.3548268824,92.4,54.929,16.5385,57.3647716221,30.019,-13.0315,32.725530603,24.91,29.57,38.6638461615,132.11
2020-03-26 19:00:00,54.339,-23.3665,59.1499809235,29.579,-12.2565,32.0177924481,24.76,-11.11,27.1383437225,92.4,55.419,16.8735,57.9308256738,29.579,-12.2565,32.0177924481,25.84,29.13,38.9392154518,131.18
2020-03-26 19:30:00,55.0605,-23.153,59.7303948526,33.4905,-12.943,35.9045239385,21.57,-10.21,23.8643876938,92.4,55.9805,16.757,58.4346937123,33.4905,-12.943,35.9045239385,22.49,29.7,37.2543970559,130.78
2020-03-26 20:00:00,53.6865,-23.4535,58.585893733,34.9865,-13.6835,37.5671845432,18.7,-9.77,21.0984098927,92.4,54.4665,16.6565,56.9564624472,34.9865,-13.6835,37.5671845432,19.48,30.34,36.055318609,131.02
2020-03-26 20:30:00,52.2795,-23.93,57.4960087332,32.4395,-13.98,35.3236685559,19.84,-9.95,22.1952269644,92.4,53.1095,16.29,55.551625451,32.4395,-13.98,35.3236685559,20.67,30.27,36.6540829922,131.23
2020-03-26 21:00:00,51.1335,-24.185,56.5645564576,32.8735,-14.455,35.9111964052,18.26,-9.73,20.6905896484,92.4,51.8935,16.315,54.3977441375,32.8735,-14.455,35.9111964052,19.02,30.77,36.1739312213,131.72
2020-03-26 21:30:00,50.2255,-24.469,55.8688894757,32.4055,-14.629,35.5545225147,17.82,-9.84,20.356276673300002,92.4,50.9455,16.251,53.4746572803,32.4055,-14.629,35.5545225147,18.54,30.88,36.0181343215,132.17
2020-03-26 22:00:00,49.3015,-24.65,55.1204172902,34.2615,-15.19,37.4778131999,15.04,-9.46,17.7677573149,92.4,49.8815,16.19,52.443113392,34.2615,-15.19,37.4778131999,15.62,31.38,35.0526575312,132.34
2020-03-26 22:30:00,48.251,-24.358,54.0506351952,33.821,-14.478,36.7895708727,14.43,-9.88,17.4882617775,92.4,48.791,15.582,51.2187505217,33.821,-14.478,36.7895708727,14.97,30.06,33.5813117671,130.98
2020-03-26 23:00:00,47.01,-24.7155,53.1111668131,33.72,-14.5955,36.7432581605,13.29,-10.12,16.7044455161,92.4,47.5,15.4745,49.9570830839,33.72,-14.5955,36.7432581605,13.78,30.07,33.0770811892,131.36
2020-03-26 23:30:00,46.296,-25.037,52.6324138246,33.906,-14.817,37.0021664906,12.39,-10.22,16.0611487759,92.4,46.726,15.313,49.1712013784,33.906,-14.817,37.0021664906,12.82,30.13,32.7439963963,131.78
2020-03-27 00:00:00,45.5985,-25.6875,52.3361333927,34.5285,-15.0775,37.6768936949,11.07,-10.61,15.3335253611,92.4,45.9585,15.5025,48.5026930026,34.5285,-15.0775,37.6768936949,11.43,30.58,32.6463060698,133.12
2020-03-27 00:30:00,45.301,-25.665,52.0660429263,34.291,-15.055,37.4503098252,11.01,-10.61,15.2902648767,92.4,45.651,15.295,48.1451017862,34.291,-15.055,37.4503098252,11.36,30.35,32.4063589439,132.86
2020-03-27 01:00:00,45.39,-25.562,52.0928780545,35.29,-15.482,38.5366893233,10.1,-10.08,14.2694218523,92.4,45.7,15.378,48.2179726243,35.29,-15.482,38.5366893233,10.41,30.86,32.5685077951,132.8
2020-03-27 01:30:00,45.068,-25.7765,51.9187112345,34.668,-15.3865,37.929073364,10.4,-10.39,14.7007516815,92.4,45.388,15.2435,47.8793779852,34.668,-15.3865,37.929073364,10.72,30.63,32.451738012,132.99
2020-03-27 02:00:00,44.84,-26.059,51.862289585,34.44,-15.539,37.7832518585,10.4,-10.52,14.7929172241,92.4,45.16,15.421,47.7203608641,34.44,-15.539,37.7832518585,10.72,30.96,32.7633942076,133.73
2020-03-27 02:30:00,44.325,-25.9505,51.3627693495,33.205,-14.8305,36.3664097107,11.12,-11.12,15.7260548136,92.4,44.665,15.1695,47.1707107775,33.205,-14.8305,36.3664097107,11.46,30.0,32.1143519318,133.2
2020-03-27 03:00:00,43.6555,-26.044,50.8339710848,33.5155,-14.884,36.6718174659,10.14,-11.16,15.0786338904,92.4,43.9655,15.316,46.5569011667,33.5155,-14.884,36.6718174659,10.45,30.2,31.9568850172,133.5
2020-03-27 03:30:00,43.302,-26.021,50.5188642489,32.482,-14.291,35.4868004334,10.82,-11.73,15.9582361181,92.4,43.642,15.249,46.2293863792,32.482,-14.291,35.4868004334,11.16,29.54,31.5777959966,133.32
2020-03-27 04:00:00,43.278,-26.1295,50.5542881885,32.648,-14.6395,35.779978539,10.63,-11.49,15.6530188782,92.4,43.608,15.3405,46.2275740684,32.648,-14.6395,35.779978539,10.96,29.98,31.9205576392,133.78
2020-03-27 04:30:00,43.061,-25.877,50.2381214816,34.981,-14.977,38.0523440802,8.08,-10.9,13.5682128521,92.4,43.271,15.453,45.9475206078,34.981,-14.977,38.0523440802,8.29,30.43,31.5390075938,133.5
2020-03-27 05:00:00,43.1245,-25.759,50.2319478146,35.8145,-15.219,38.9139611354,7.31,-10.54,12.826835151400001,92.4,43.2845,15.631,46.0203878868,35.8145,-15.219,38.9139611354,7.47,30.85,31.7415091009,133.57
2020-03-27 05:30:00,43.3175,-25.6355,50.3347262484,35.2475,-14.8455,38.2462432992,8.07,-10.79,13.4740120232,92.4,43.5275,15.4645,46.1930083075,35.2475,-14.8455,38.2462432992,8.28,30.31,31.4206062959,133.18
2020-03-27 06:00:00,43.5715,-25.576,50.5233350864,35.1715,-14.776,38.1492409918,8.4,-10.8,13.6821051012,92.4,43.8015,15.514,46.4677909767,35.1715,-14.776,38.1492409918,8.63,30.29,31.4954123643,133.1
2020-03-27 06:30:00,44.5755,-24.7055,50.9640749009,35.7455,-14.5755,38.602926968,8.83,-10.13,13.4382216085,92.4,44.8255,16.0445,47.6104130469,35.7455,-14.5755,38.602926968,9.08,30.62,31.9379210344,132.42
2020-03-27 07:00:00,45.909,-24.335,51.9598739991,37.219,-15.375,40.2696484464,8.69,-8.96,12.4818948882,92.4,46.129,16.655,49.0435894486,37.219,-15.375,40.2696484464,8.91,32.03,33.2461877514,132.79
2020-03-27 07:30:00,47.174,-23.757,52.8183805602,39.434,-15.617,42.4138072448,7.74,-8.14,11.2324173712,92.4,47.364,16.963,50.3099579109,39.434,-15.617,42.4138072448,7.93,32.58,33.5311989049,132.29
2020-03-27 08:00:00,48.197,-23.747,53.7296083924,39.657,-15.347,42.5230297368,8.54,-8.4,11.9787979364,92.4,48.397,17.023,51.3035294887,39.657,-15.347,42.5230297368,8.74,32.37,33.5291589516,132.44
2020-03-27 08:30:00,49.6025,-23.588,54.9254198914,40.1925,-15.098,42.9346789932,9.41,-8.49,12.6739180998,92.4,49.8625,17.172,52.7365763986,40.1925,-15.098,42.9346789932,9.67,32.27,33.6877099251,132.44
2020-03-27 09:00:00,50.6275,-23.101,55.6488989761,42.0175,-15.600999999999999,44.8203247116,8.61,-7.5,11.4184981499,92.4,50.8275,17.519,53.7619765006,42.0175,-15.600999999999999,44.8203247116,8.81,33.12,34.2717157435,132.24
2020-03-27 09:30:00,50.773,-22.9755,55.7294458007,42.823,-15.7855,45.6397999475,7.95,-7.19,10.7190764528,92.4,50.933,17.7145,53.9256339717,42.823,-15.7855,45.6397999475,8.11,33.5,34.4676964708,132.28
2020-03-27 10:00:00,51.3605,-23.257,56.3807503431,46.3905,-17.247,49.4928024995,4.97,-6.01,7.7987819562,92.4,51.3805,17.373,54.2381499431,46.3905,-17.247,49.4928024995,4.99,34.62,34.9777715128,132.14
2020-03-27 10:30:00,51.3795,-23.732,56.5955903251,46.1095,-17.082,49.1719504825,5.27,-6.65,8.4850103123,92.4,51.3995,16.958,54.1246927405,46.1095,-17.082,49.1719504825,5.29,34.04,34.4485950367,132.32
2020-03-27 11:00:00,51.0595,-23.9285,56.3883467793,46.2595,-17.5085,49.4619946272,4.8,-6.42,8.016008982,92.4,51.0695,17.0815,53.8504547102,46.2595,-17.5085,49.4619946272,4.8100000000000005,34.59,34.922832073,132.73
2020-03-27 11:30:00,51.3305,-23.8935,56.6190742816,49.1505,-17.8435,52.2892163118,2.18,-6.05,6.430777558,92.4,51.2205,17.1765,54.0238074602,49.1505,-17.8435,52.2892163118,2.07,35.02,35.0811245544,132.81
2020-03-27 12:00:00,51.3075,-23.9025,56.6020234841,48.3575,-17.2425,51.3395716042,2.95,-6.66,7.2840991207,92.4,51.2375,16.9675,53.9738590662,48.3575,-17.2425,51.3395716042,2.88,34.21,34.3310136757,132.49
2020-03-27 12:30:00,50.9175,-23.953,56.2702231669,47.5675,-16.783,50.4414129982,3.35,-7.17,7.9140002527,92.4,50.8775,16.817,53.584806571,47.5675,-16.783,50.4414129982,3.31,33.6,33.7626435576,132.33
2020-03-27 13:00:00,50.908500000000004,-24.3955,56.4518891845,45.658500000000004,-17.2355,48.8032896688,5.25,-7.16,8.8785190206,92.4,50.9585,16.7845,53.6515438967,45.658500000000004,-17.2355,48.8032896688,5.3,34.02,34.4303703146,133.05
2020-03-27 13:30:00,50.2,-24.7155,55.95440948,44.08,-17.1755,47.3079718467,6.12,-7.54,9.7111276379,92.4,50.29,16.7245,52.9980471362,44.08,-17.1755,47.3079718467,6.21,33.9,34.4640987116,133.38
2020-03-27 14:00:00,50.1455,-25.0915,56.0727611457,43.9455,-17.5315,47.3134279301,6.2,-7.5600000000000005,9.7771979626,92.4,50.2455,16.7585,52.9665705186,43.9455,-17.5315,47.3134279301,6.3,34.29,34.863936955,134.06
2020-03-27 14:30:00,50.6195,-25.5235,56.6902357774,44.9295,-16.9335,48.0146164465,5.69,-8.59,10.3036013122,92.4,50.6995,16.6865,53.3748871896,44.9295,-16.9335,48.0146164465,5.77,33.62,34.1115420349,134.66
2020-03-27 15:00:00,50.6835,-25.456,56.7170618796,44.1435,-16.246,47.0380814686,6.54,-9.21,11.295826663,92.4,50.8235,16.434,53.41445973,44.1435,-16.246,47.0380814686,6.68,32.68,33.3557311417,134.16
2020-03-27 15:30:00,51.0365,-25.724,57.1528521445,43.2765,-16.334,46.2564050511,7.76,-9.39,12.1815311025,92.4,51.2365,16.456,53.8142998491,43.2765,-16.334,46.2564050511,7.96,32.79,33.7423428351,134.67
2020-03-27 16:00:00,50.799,-25.9055,57.0230947183,43.129,-16.4955,46.1758828963,7.67,-9.41,12.1398929155,92.4,50.989,16.4145,53.5659773667,43.129,-16.4955,46.1758828963,7.86,32.91,33.835598118,134.76
2020-03-27 16:30:00,51.7885,-25.957,57.9293930682,41.9985,-16.227,45.0243215524,9.79,-9.73,13.8027895731,92.4,52.1085,16.483,54.6533170196,41.9985,-16.227,45.0243215524,10.11,32.71,34.2367667866,134.97
2020-03-27 17:00:00,54.0815,-25.102,59.6231418683,42.6615,-14.832,45.1662684561,11.42,-10.27,15.358688095,92.4,54.4915,16.918,57.0573597028,42.6615,-14.832,45.1662684561,11.83,31.75,33.882316922,134.21
2020-03-27 17:30:00,55.954,-24.2985,61.0021902742,44.884,-14.2185,47.0822599102,11.07,-10.08,14.9716832721,92.4,56.364,17.1815,58.9245656603,44.884,-14.2185,47.0822599102,11.48,31.4,33.432774339,133.34
2020-03-27 18:00:00,56.9445,-23.903,61.7578293761,46.1245,-13.793,48.1426666196,10.82,-10.11,14.8082578314,92.4,57.3445,17.187,59.8647195705,46.1245,-13.793,48.1426666196,11.22,30.98,32.9491851189,132.69
2020-03-27 18:30:00,57.3965,-23.7865,62.130152056,43.8565,-13.2465,45.813342538,13.54,-10.54,17.1587645243,92.4,57.9265,16.8535,60.3284333006,43.8565,-13.2465,45.813342538,14.07,30.1,33.2261177389,132.04
2020-03-27 19:00:00,59.5955,-22.8935,63.841490917,46.3155,-12.0035,47.8456847845,13.28,-10.89,17.1741229762,92.4,60.1355,17.7565,62.702245992499996,46.3155,-12.0035,47.8456847845,13.82,29.76,32.8123452377,132.04
2020-03-27 19:30:00,60.1695,-22.906,64.3820904153,45.5395,-12.036,47.1031990023,14.63,-10.87,18.2261844608,92.4,60.7695,17.804,63.323886064,45.5395,-12.036,47.1031990023,15.23,29.84,33.5019178555,132.17
2020-03-27 20:00:00,59.46,-22.902,63.7180759597,44.54,-11.912,46.105393871,14.92,-10.99,18.5306907588,92.4,60.07,17.748,62.6370210339,44.54,-11.912,46.105393871,15.53,29.66,33.4797924127,132.0
2020-03-27 20:30:00,58.513,-23.081,62.9007450671,45.303,-12.371,46.9617232435,13.21,-10.71,17.0061224269,92.4,59.043,17.899,61.696434662,45.303,-12.371,46.9617232435,13.74,30.27,33.2424502707,132.53
2020-03-27 21:00:00,58.6345,-22.604,62.8406349924,50.5645,-12.754,52.1481847838,8.07,-9.85,12.7337111637,92.4,58.9245,18.346,61.7144425256,50.5645,-12.754,52.1481847838,8.36,31.1,32.2040308036,132.53
2020-03-27 21:30:00,58.7855,-22.2765,62.8647553284,54.6255,-13.4665,56.2609266943,4.16,-8.81,9.7427768116,92.4,58.8655,19.0935,61.8846413297,54.6255,-13.4665,56.2609266943,4.24,32.56,32.8349082533,133.18
2020-03-27 22:00:00,58.2775,-21.6615,62.1730455141,57.6375,-13.8815,59.2855585155,0.64,-7.78,7.8062795236,92.4,58.1975,19.2485,61.2980730407,57.6375,-13.8815,59.2855585155,0.56,33.13,33.1347325325,132.47
2020-03-27 22:30:00,57.1775,-21.5265,61.0954720785,56.7775,-13.8665,58.4462516206,0.4,-7.66,7.6704367542,92.4,57.0675,18.6035,60.0232435686,56.7775,-13.8665,58.4462516206,0.29,32.47,32.4712950158,131.24
2020-03-27 23:00:00,55.7185,-21.5915,59.7557036148,55.8485,-14.0815,57.5963852555,-0.13,-7.51,7.5111250821999995,92.4,55.5985,18.4385,58.5762023735,55.8485,-14.0815,57.5963852555,-0.25,32.52,32.5209609329,131.11
2020-03-27 23:30:00,54.2815,-22.4215,58.72993193,55.2215,-14.6015,57.1193300425,-0.9400000000000001,-7.82,7.8762935446,92.4,54.1115,18.2185,57.0961309941,55.2215,-14.6015,57.1193300425,-1.11,32.82,32.8387652021,132.21
2020-03-28 00:00:00,52.128,-23.0765,57.0074840372,53.988,-15.0465,56.0455288694,-1.8599999999999999,-8.03,8.2426027443,92.4,51.918,17.8635,54.9052215755,53.988,-15.0465,56.0455288694,-2.07,32.91,32.9750360121,132.76
2020-03-28 00:30:00,51.102,-23.2745,56.1526201904,52.332,-15.1745,54.4876469876,-1.23,-8.1,8.1928566447,92.4,50.932,17.8155,53.9579527433,52.332,-15.1745,54.4876469876,-1.4,32.99,33.0196926091,132.98
2020-03-28 01:00:00,50.6865,-23.5515,55.8909154917,52.2965,-14.5215,54.2752049697,-1.6099999999999999,-9.03,9.172404265,92.4,50.4865,17.4185,53.4068424876,52.2965,-14.5215,54.2752049697,-1.81,31.94,31.9912441146,132.82
2020-03-28 01:30:00,49.4195,-24.1055,54.9851080794,49.0195,-14.5355,51.1291711306,0.4,-9.57,9.5783558088,92.4,49.3195,16.9145,52.1393650757,49.0195,-14.5355,51.1291711306,0.30000000000000004,31.45,31.4514308101,132.86
2020-03-28 02:00:00,49.483,-24.425,55.1828588785,48.353,-14.275,50.4161505274,1.13,-10.15,10.2127077702,92.4,49.423,17.045,52.2796801253,48.353,-14.275,50.4161505274,1.07,31.32,31.3382721285,133.65
2020-03-28 02:30:00,50.267,-23.7535,55.5967629566,52.007,-14.8635,54.0892935917,-1.74,-8.89,9.0586809194,92.4,50.057,17.6965,53.0930255424,52.007,-14.8635,54.0892935917,-1.9500000000000002,32.56,32.6183399332,133.62
2020-03-28 03:00:00,49.3805,-24.0465,54.9242017921,51.9205,-15.2365,54.1099736879,-2.54,-8.81,9.1688439838,92.4,49.1305,17.7035,52.2227914085,51.9205,-15.2365,54.1099736879,-2.79,32.94,33.0579445822,134.08
2020-03-28 03:30:00,50.7505,-23.4425,55.9031667842,54.8705,-14.6725,56.7983628857,-4.12,-8.77,9.689545913,92.4,50.4205,18.2975,53.6379094158,54.8705,-14.6725,56.7983628857,-4.45,32.97,33.2689554991,134.08
2020-03-28 04:00:00,51.682,-23.5665,56.8014880637,55.392,-13.9265,57.1158565221,-3.71,-9.64,10.3292642526,92.4,51.392,18.4835,54.6148096788,55.392,-13.9265,57.1158565221,-4.0,32.41,32.6559045197,134.59
2020-03-28 04:30:00,52.73,-23.4765,57.7200047839,55.23,-12.8665,56.7089033772,-2.5,-10.61,10.9005550317,92.4,52.49,18.2435,55.5700044291,55.23,-12.8665,56.7089033772,-2.74,31.11,31.2304290717,134.24
2020-03-28 05:00:00,53.31,-22.838,57.9959511001,56.32,-13.068,57.8162176556,-3.01,-9.77,10.2231599811,92.4,53.05,18.872,56.306792521,56.32,-13.068,57.8162176556,-3.27,31.94,32.1069540754,134.14
2020-03-28 05:30:00,53.5545,-22.2,57.9734807498,58.7945,-13.72,60.3740973452,-5.24,-8.48,9.968349913600001,92.4,53.1745,19.4,56.6028925961,58.7945,-13.72,60.3740973452,-5.62,33.12,33.5934338822,133.91
2020-03-28 06:00:00,52.114,-22.17,56.6337169538,60.654,-14.17,62.2872106937,-8.54,-8.0,11.7017776427,92.4,51.574,19.33,55.077457966,60.654,-14.17,62.2872106937,-9.08,33.5,34.7087366523,133.79
2020-03-28 06:30:00,51.888,-22.2855,56.4713029268,60.308,-13.9755,61.9061343023,-8.42,-8.31,11.8301521546,92.4,51.358,19.0945,54.792737605,60.308,-13.9755,61.9061343023,-8.95,33.07,34.2597051943,133.6
2020-03-28 07:00:00,51.633,-22.3165,56.2493809855,58.703,-14.1365,60.3811464056,-7.07,-8.18,10.811905475,92.4,51.163,18.9535,54.5608626329,58.703,-14.1365,60.3811464056,-7.54,33.09,33.938174671,133.33
2020-03-28 07:30:00,52.8175,-22.0445,57.2332795365,60.5075,-14.6545,62.256822329,-7.69,-7.39,10.6652801182,92.4,52.3275,19.1555,55.7234280756,60.5075,-14.6545,62.256822329,-8.18,33.81,34.7854639181,133.28
2020-03-28 08:00:00,51.631,-22.2175,56.2083398372,61.631,-14.8375,63.3918888128,-10.0,-7.38,12.4283707701,92.4,51.001,19.0425,54.4400478256,61.631,-14.8375,63.3918888128,-10.63,33.88,35.5084680041,133.28
2020-03-28 08:30:00,52.7175,-21.9575,57.1075004925,63.7275,-14.5375,65.3646170531,-11.01,-7.42,13.2769160576,92.4,52.0575,19.1325,55.4620218032,63.7275,-14.5375,65.3646170531,-11.67,33.67,35.6350641924,132.94
2020-03-28 09:00:00,54.5275,-20.991,58.4283350546,68.5775,-15.101,70.2204650173,-14.05,-5.89,15.2346512924,92.4,53.6875,19.829,57.2323064121,68.5775,-15.101,70.2204650173,-14.89,34.93,37.9712654517,132.52
2020-03-28 09:30:00,55.29,-20.809,59.0762099411,67.61,-15.149,69.2863933323,-12.32,-5.66,13.5579496975,92.4,54.56,20.011,58.1139718226,67.61,-15.149,69.2863933323,-13.05,35.16,37.5037078167,132.42
2020-03-28 10:00:00,56.6765,-20.807,60.3751347928,67.3365,-15.447,69.0855559524,-10.66,-5.36,11.9316888997,92.4,56.0065,20.273,59.5627616154,67.3365,-15.447,69.0855559524,-11.33,35.72,37.4738215292,132.89
2020-03-28 10:30:00,57.0995,-20.4705,60.6580107694,65.9695,-14.7405,67.5962814843,-8.87,-5.73,10.5598200742,92.4,56.5095,20.3995,60.0788081648,65.9695,-14.7405,67.5962814843,-9.46,35.14,36.3910868208,132.45
2020-03-28 11:00:00,56.078,-20.818,59.8174824612,65.638,-14.838,67.2942292325,-9.56,-5.98,11.2762582446,92.4,55.458,19.862,58.9074596974,65.638,-14.838,67.2942292325,-10.18,34.7,36.1624446076,132.13
2020-03-28 11:30:00,55.8605,-21.0515,59.6955702921,60.7805,-13.6515,62.294723954,-4.92,-7.4,8.8863040686,92.4,55.4705,19.6985,58.8643123845,60.7805,-13.6515,62.294723954,-5.31,33.35,33.7700843943,132.33
2020-03-28 12:00:00,55.855,-21.2735,59.7690791902,58.955,-12.7035,60.3081332595,-3.1,-8.57,9.11344611,92.4,55.575,19.3065,58.8329972656,58.955,-12.7035,60.3081332595,-3.38,32.01,32.187955822,132.14
2020-03-28 12:30:00,55.8115,-21.126,59.6760538931,56.7615,-12.516,58.1250216194,-0.9500000000000001,-8.61,8.6622514394,92.4,55.6415,18.794,58.7298131978,56.7615,-12.516,58.1250216194,-1.12,31.31,31.3300255346,130.97
2020-03-28 13:00:00,55.674,-21.557,59.701746415,56.494,-12.487,57.8575596184,-0.8200000000000001,-9.07,9.1069918195,92.4,55.514,18.563,58.535366788,56.494,-12.487,57.8575596184,-0.98,31.05,31.0654615288,131.4
2020-03-28 13:30:00,55.5335,-21.464,59.537155779,54.8435,-12.414,56.2309246612,0.6900000000000001,-9.05,9.0762657519,92.4,55.4435,18.746,58.5268674051,54.8435,-12.414,56.2309246612,0.6000000000000001,31.16,31.1657761014,131.64
2020-03-28 14:00:00,56.063,-21.462,60.0306372863,52.993,-11.882,54.3087467449,3.07,-9.58,10.0598856852,92.4,56.103,19.298,59.3292458489,52.993,-11.882,54.3087467449,3.11,31.18,31.334717168,132.42
2020-03-28 14:30:00,56.406,-21.362,60.3156022933,54.196,-12.152,55.5416737234,2.21,-9.21,9.4714412842,92.4,56.396,19.578,59.6976289311,54.196,-12.152,55.5416737234,2.2,31.73,31.806177073,132.62
2020-03-28 15:00:00,55.831,-21.605,59.8654874364,55.071,-11.985,56.360050266100004,0.76,-9.62,9.6499740932,92.4,55.751,19.325,59.0053355723,55.071,-11.985,56.360050266100004,0.68,31.31,31.3173833517,132.62
2020-03-28 15:30:00,56.232,-21.7435,60.2894486312,52.202,-11.1535,53.3802338535,4.03,-10.59,11.3308869909,92.4,56.342,19.4565,59.6068482328,52.202,-11.1535,53.3802338535,4.14,30.61,30.8886985805,133.1
2020-03-28 16:00:00,56.665,-21.5675,60.6306793732,55.115,-11.4375,56.2892496952,1.55,-10.13,10.2478973453,92.4,56.645,19.8525,60.0231437135,55.115,-11.4375,56.2892496952,1.53,31.29,31.327384187,133.53
2020-03-28 16:30:00,56.805,-21.9365,60.8934976598,52.855,-11.6465,54.1229340229,3.95,-10.29,11.0220959894,92.4,56.895,19.7935,60.239718353,52.855,-11.6465,54.1229340229,4.04,31.44,31.6985046966,133.89
2020-03-28 17:00:00,58.207,-21.3955,62.0146939785,53.157,-11.2955,54.3438586158,5.05,-10.1,11.2921432864,92.4,58.357,19.7245,61.6002869251,53.157,-11.2955,54.3438586158,5.2,31.02,31.4528281717,132.86
2020-03-28 17:30:00,58.991,-21.347,62.7346195493,51.691,-10.967,52.8415988592,7.3,-10.38,12.6899330179,92.4,59.261,19.413,62.3596880204,51.691,-10.967,52.8415988592,7.57,30.38,31.30893323,132.34
2020-03-28 18:00:00,59.983,-20.4825,63.3836973933,52.473,-10.9725,53.607942371,7.51,-9.51,12.1177638201,92.4,60.273,19.8075,63.444239969,52.473,-10.9725,53.607942371,7.8,30.78,31.7529274241,131.34
2020-03-28 18:30:00,60.1595,-20.328,63.5011261652,51.9995,-11.508,53.257694883,8.16,-8.82,12.0157396776,92.4,60.4895,19.862,63.6669353295,51.9995,-11.508,53.257694883,8.49,31.37,32.4985691993,131.13
2020-03-28 19:00:00,60.204,-20.094,63.4688147991,50.284,-11.234,51.5236199427,9.92,-8.86,13.3006014902,92.4,60.614,19.856,63.7833656371,50.284,-11.234,51.5236199427,10.33,31.09,32.7612118213,130.66
2020-03-28 19:30:00,60.525,-20.39,63.8672664594,50.655,-11.67,51.9818999749,9.87,-8.72,13.1702429742,92.4,60.925,19.81,64.0647463509,50.655,-11.67,51.9818999749,10.27,31.48,33.1128872193,131.12
2020-03-28 20:00:00,58.766,-20.701,62.3054905847,49.966,-11.871,51.3568086723,8.8,-8.83,12.466310601,92.4,59.116,19.399,62.2175430003,49.966,-11.871,51.3568086723,9.15,31.27,32.5812123777,131.01
2020-03-28 20:30:00,58.0695,-20.7715,61.6727009503,51.0395,-11.7015,52.3636864869,7.03,-9.07,11.4754433466,92.4,58.3395,19.2185,61.4235134334,51.0395,-11.7015,52.3636864869,7.3,30.92,31.7700550834,130.91
2020-03-28 21:00:00,56.881,-21.1105,60.672080657,50.331,-11.5105,51.6304287339,6.55,-9.6,11.6216392992,92.4,57.131,19.0195,60.2137238613,50.331,-11.5105,51.6304287339,6.8,30.53,31.2781217467,131.17
2020-03-28 21:30:00,56.618,-21.27,60.4814915821,51.508,-11.27,52.7265299825,5.11,-10.0,11.2299643811,92.4,56.778,19.12,59.9108978734,51.508,-11.27,52.7265299825,5.27,30.39,30.8435568636,131.74
2020-03-28 22:00:00,55.3565,-21.765,59.4815712406,51.4965,-10.525,52.5610610362,3.86,-11.24,11.8843258118,92.4,55.4765,18.645,58.5258752797,51.4965,-10.525,52.5610610362,3.98,29.17,29.4402666428,131.89
2020-03-28 22:30:00,53.5945,-22.485500000000002,58.1202902651,50.5045,-11.0955,51.7089415914,3.09,-11.39,11.8017032669,92.4,53.6645,18.2545,56.684259989,50.5045,-11.0955,51.7089415914,3.16,29.35,29.5196222876,132.41
2020-03-28 23:00:00,52.089,-23.271,57.0508839721,49.559,-11.491,50.87374138,2.5300000000000002,-11.78,12.0486223279,92.4,52.119,18.149,55.1885528167,49.559,-11.491,50.87374138,2.56,29.64,29.7503478971,133.65
2020-03-28 23:30:00,52.537,-23.049,57.3706612303,52.507,-11.339,53.7173898286,0.03,-11.71,11.7100384286,92.4,52.457,19.201,55.8606771352,52.507,-11.339,53.7173898286,-0.05,30.54,30.5400409299,135.05
2020-03-29 00:00:00,51.733,-22.552,56.4348827677,53.313,-10.602,54.3569533087,-1.58,-11.95,12.0539993363,92.4,51.553,18.958,54.9282948306,53.313,-10.602,54.3569533087,-1.76,29.56,29.6123487755,133.83
2020-03-29 00:30:00,51.495,-22.8785,56.348565086,52.335,-10.538499999999999,53.3855055914,-0.84,-12.34,12.3685569085,92.4,51.375,18.7715,54.6969819757,52.335,-10.538499999999999,53.3855055914,-0.96,29.31,29.3257173825,134.15
2020-03-29 01:00:00,51.317,-22.246,55.9313776426,53.687,-10.886,54.7795487842,-2.37,-11.36,11.6045896093,92.4,51.107,18.664,54.4083664982,53.687,-10.886,54.7795487842,-2.58,29.55,29.662415613,132.94
2020-03-29 01:30:00,50.847,-22.532,55.6157210957,53.197,-11.072,54.3370039016,-2.35,-11.46,11.6984657114,0.003,50.657,18.528,53.9390251395,53.197,-11.072,54.3370039016,-2.54,29.6,29.708779847,0.003
2020-03-29 02:00:00,50.4515,-22.185,55.113773934,54.3915,-11.245,55.5417437361,-3.94,-10.94,11.6278630883,0.003,50.1615,18.905,53.6057376337,54.3915,-11.245,55.5417437361,-4.23,30.15,30.4452853493,0.003
2020-03-29 02:30:00,49.8705,-22.3845,54.6638144525,53.6505,-11.3245,54.8326586124,-3.7800000000000002,-11.06,11.6881136203,92.4,49.6005,18.8055,53.0457955968,53.6505,-11.3245,54.8326586124,-4.05,30.13,30.400976958,133.17
2020-03-29 03:00:00,49.7985,-22.4645,54.6309835396,53.7585,-11.3045,54.9342155901,-3.96,-11.16,11.8417566264,92.4,49.5185,18.7155,52.9372438128,53.7585,-11.3045,54.9342155901,-4.24,30.02,30.317948479400002,133.17
2020-03-29 03:30:00,48.8645,-22.6655,53.8652415803,53.0545,-11.0555,54.1941329897,-4.19,-11.61,12.3429413026,92.4,48.5745,18.7245,52.0585146782,53.0545,-11.0555,54.1941329897,-4.48,29.78,30.1150925617,133.34
2020-03-29 04:00:00,48.6655,-22.673000000000002,53.6879485476,52.3855,-10.823,53.4918492787,-3.7199999999999998,-11.85,12.4201811581,92.4,48.4055,18.797,51.9270607607,52.3855,-10.823,53.4918492787,-3.98,29.62,29.8861974831,133.4
2020-03-29 04:30:00,48.0975,-23.105,53.3592590958,50.8275,-10.825,51.9674453985,-2.73,-12.28,12.5797972957,92.4,47.8875,18.495,51.3349557441,50.8275,-10.825,51.9674453985,-2.94,29.32,29.4670324261,133.67
2020-03-29 05:00:00,47.918,-23.5195,53.3788497839,49.888,-10.6795,51.0182738266,-1.97,-12.84,12.990246341,92.4,47.728,18.1805,51.0734036877,49.888,-10.6795,51.0182738266,-2.16,28.86,28.9407187195,133.82
2020-03-29 05:30:00,48.2695,-23.484,53.6790730755,49.1095,-10.484,50.2161054469,-0.84,-13.0,13.0271101937,92.4,48.1595,18.046,51.4295202802,49.1095,-10.484,50.2161054469,-0.9500000000000001,28.53,28.5458123023,134.12
2020-03-29 06:00:00,47.8205,-24.232,53.6096077606,45.5905,-10.072,46.6898155303,2.23,-14.16,14.3345212686,92.4,47.8205,17.558,50.9419629014,45.5905,-10.072,46.6898155303,2.23,27.63,27.7198448769,134.27
2020-03-29 06:30:00,46.826,-23.829,52.5404179371,46.126,-10.309,47.263975256,0.7000000000000001,-13.52,13.5381091737,92.4,46.756,17.651,49.9768079913,46.126,-10.309,47.263975256,0.63,27.96,27.9670967388,133.96
2020-03-29 07:00:00,45.548,-23.386,51.200833001,48.038,-10.796,49.2361966443,-2.49,-12.59,12.8338692529,92.4,45.328,17.954,48.7542172535,48.038,-10.796,49.2361966443,-2.71,28.75,28.8774410224,134.37
2020-03-29 07:30:00,46.218,-23.317,51.7666496212,49.288,-11.527,50.6179678869,-3.07,-11.79,12.1831440934,92.4,45.958,17.963,49.3437648847,49.288,-11.527,50.6179678869,-3.33,29.49,29.6774156557,133.89
2020-03-29 08:00:00,47.824,-23.109,53.1146011658,52.864,-11.619,54.1258132225,-5.04,-11.49,12.5467804635,92.4,47.464,18.201,50.834119418,52.864,-11.619,54.1258132225,-5.4,29.82,30.3049896882,133.59
2020-03-29 08:30:00,49.777,-21.8535,54.3629027118,57.737,-12.8935,59.1591371747,-7.96,-8.96,11.9851241128,92.4,49.257,18.9365,52.7716124564,57.737,-12.8935,59.1591371747,-8.48,31.83,32.9402383112,133.59
2020-03-29 09:00:00,50.5565,-21.3585,54.8830138977,60.5165,-13.538499999999999,62.012400006,-9.96,-7.82,12.6630959879,92.4,49.9365,19.0315,53.4401723846,60.5165,-13.538499999999999,62.012400006,-10.58,32.57,34.2453106279,133.59
