Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-29 09:30:00,51.004,-21.0395,55.1730783648,61.484,-13.8695,63.0289242035,-10.48,-7.17,12.6980037801,92.4,50.364,19.0105,53.8324400919,61.484,-13.8695,63.0289242035,-11.12,32.88,34.7094914973,132.68
2020-03-29 10:00:00,52.9525,-20.4305,56.7571368772,65.1225,-13.6305,66.5336797156,-12.17,-6.8,13.940907431,92.4,52.2325,19.5195,55.7606038032,65.1225,-13.6305,66.5336797156,-12.89,33.15,35.5678872018,131.95
2020-03-29 10:30:00,54.031,-20.5075,57.7919243255,66.131,-14.1475,67.6273681083,-12.1,-6.36,13.669659834800001,92.4,53.281,19.7425,56.8210459887,66.131,-14.1475,67.6273681083,-12.85,33.89,36.2443733564,131.38
2020-03-29 11:00:00,54.0325,-20.627,57.8358382428,65.1925,-14.927,66.879573752,-11.16,-5.7,12.531384600300001,92.4,53.3325,19.793,56.8868913305,65.1925,-14.927,66.879573752,-11.86,34.72,36.689753338,131.19
2020-03-29 11:30:00,54.304,-20.941,58.2018032109,64.514,-14.151,66.0477629977,-10.21,-6.79,12.2616556794,92.4,53.654,19.629,57.1318593869,64.514,-14.151,66.0477629977,-10.86,33.78,35.4827845581,131.67
2020-03-29 12:00:00,54.5215,-20.926,58.3994129958,63.8915,-14.066,65.4215264898,-9.37,-6.86,11.61277314,92.4,53.9115,19.464,57.3175115323,63.8915,-14.066,65.4215264898,-9.98,33.53,34.9837290751,131.91
2020-03-29 12:30:00,54.368,-21.0305,58.2937505591,64.258,-14.4305,65.8584079237,-9.89,-6.6,11.89,92.4,53.748,19.4595,57.1622221773,64.258,-14.4305,65.8584079237,-10.51,33.89,35.4822800846,132.09
2020-03-29 13:00:00,53.412,-21.3175,57.5089345254,62.912,-13.7675,64.4008058975,-9.5,-7.55,12.1347641098,92.4,52.812,19.2925,56.2255093374,62.912,-13.7675,64.4008058975,-10.1,33.06,34.5683901853,131.82
2020-03-29 13:30:00,52.226,-21.7155,56.5607462491,63.576,-14.8955,65.2976545999,-11.35,-6.82,13.2414085353,92.4,51.536,18.9645,54.9145841854,63.576,-14.8955,65.2976545999,-12.04,33.86,35.9369058212,132.04
2020-03-29 14:00:00,52.021,-22.349,56.6185679967,62.351,-14.599,64.0373172611,-10.33,-7.75,12.9140001549,92.4,51.391,18.731,54.6981283226,62.351,-14.599,64.0373172611,-10.96,33.33,35.0857592194,132.16
2020-03-29 14:30:00,51.5945,-22.562,56.3119549852,62.0145,-14.802,63.7565480108,-10.42,-7.76,12.9920745072,92.4,50.9445,18.648,54.2502533105,62.0145,-14.802,63.7565480108,-11.07,33.45,35.2341794285,132.22
2020-03-29 15:00:00,51.625,-22.6065,56.3577365341,61.315,-14.3665,62.9755948543,-9.69,-8.24,12.7198152502,92.4,51.025,18.5835,54.3037484641,61.315,-14.3665,62.9755948543,-10.29,32.95,34.5193655793,132.99
2020-03-29 15:30:00,52.2145,-22.8005,56.9755808264,58.9545,-13.6205,60.5074465706,-6.74,-9.18,11.388590782,92.4,51.7545,18.4895,54.9580738427,58.9545,-13.6205,60.5074465706,-7.2,32.11,32.9073259321,133.11
2020-03-29 16:00:00,52.4555,-22.4045,57.0398203056,55.8455,-12.4445,57.2152554001,-3.39,-9.96,10.5211073562,92.4,52.1955,18.5955,55.4090501678,55.8455,-12.4445,57.2152554001,-3.65,31.04,31.2538653609,133.04
2020-03-29 16:30:00,53.6975,-22.23,58.1170749974,54.8775,-11.57,56.0839095129,-1.18,-10.66,10.725110722,92.4,53.5375,18.47,56.6339545348,54.8775,-11.57,56.0839095129,-1.34,30.04,30.0698719651,133.32
2020-03-29 17:00:00,53.763,-22.165,58.1527935185,50.433,-11.065,51.6325644724,3.33,-11.1,11.5887402249,92.4,53.813,18.275,56.8314577853,50.433,-11.065,51.6325644724,3.38,29.34,29.5340481479,132.81
2020-03-29 17:30:00,54.1405,-22.0985,58.4768111519,49.3305,-10.2085,50.3757054789,4.8100000000000005,-11.89,12.8260750037,92.4,54.2905,18.1815,57.2540420625,49.3305,-10.2085,50.3757054789,4.96,28.39,28.8200225538,132.33
2020-03-29 18:00:00,52.52,-22.4595,57.1207452704,47.1,-10.6395,48.2867368979,5.42,-11.82,13.0034149361,92.4,52.69,17.7905,55.612390618,47.1,-10.6395,48.2867368979,5.59,28.43,28.9743507261,131.82
2020-03-29 18:30:00,53.0835,-22.0565,57.4834512229,49.2535,-10.1565,50.2897778331,3.83,-11.9,12.5011559466,92.4,53.1935,18.1035,56.1897246345,49.2535,-10.1565,50.2897778331,3.94,28.26,28.533334891,131.67
2020-03-29 19:00:00,52.6155,-21.8195,56.9603495469,50.2255,-10.0495,51.2210240087,2.39,-11.77,12.0102039949,92.4,52.6855,17.9105,55.6466344041,50.2255,-10.0495,51.2210240087,2.46,27.96,28.0680102608,131.67
2020-03-29 19:30:00,52.7395,-22.106,57.1850513356,46.4095,-10.536,47.5904295657,6.33,-11.57,13.188396415,92.4,52.9695,17.544,55.799281951,46.4095,-10.536,47.5904295657,6.5600000000000005,28.08,28.8360885003,131.54
2020-03-29 20:00:00,52.196,-22.152,56.702147402,43.696,-11.152,45.0966464385,8.5,-11.0,13.9014387745,92.4,52.536,17.738,55.449688367,43.696,-11.152,45.0966464385,8.84,28.89,30.2122111074,130.81
2020-03-29 20:30:00,48.0755,-23.704,53.6016167317,36.5255,-12.004,38.4474728201,11.55,-11.7,16.4405748075,92.4,48.5655,16.406,51.2617267194,36.5255,-12.004,38.4474728201,12.04,28.41,30.8559508037,130.59
2020-03-29 21:00:00,47.0045,-24.2625,52.8969935488,35.4345,-11.2325,37.1722052951,11.57,-13.03,17.4254354321,92.4,47.4845,16.0375,50.1196483078,35.4345,-11.2325,37.1722052951,12.05,27.27,29.813678069,130.99
2020-03-29 21:30:00,46.543,-24.056,52.3921939319,35.963,-10.856,37.56581032,10.58,-13.2,16.9167490967,92.4,46.973,16.264,49.7089571908,35.963,-10.856,37.56581032,11.01,27.12,29.2696856833,131.26
2020-03-29 22:00:00,44.584,-24.478,50.8616313148,36.384,-11.488,38.1545488769,8.2,-12.99,15.3616437923,92.4,44.884,16.232,47.7289354585,36.384,-11.488,38.1545488769,8.5,27.72,28.9939372973,131.71
2020-03-29 22:30:00,42.7785,-25.461,49.7821512517,34.6385,-11.141,36.386090244100004,8.14,-14.32,16.4718547832,92.4,43.0685,15.669,45.8302656904,34.6385,-11.141,36.386090244100004,8.43,26.81,28.1041100197,131.77
2020-03-29 23:00:00,40.4,-26.306,48.209601077,31.05,-11.346,33.0580431363,9.35,-14.96,17.6415447169,92.4,40.76,15.254,43.5208239352,31.05,-11.346,33.0580431363,9.71,26.6,28.316851873,132.5
2020-03-29 23:30:00,31.05,-11.346,33.0580431363,31.05,-11.346,33.0580431363,0.0,0.0,0.0,92.4,31.05,-11.346,33.0580431363,31.05,-11.346,33.0580431363,0.0,0.0,0.0,133.34
2020-03-30 00:00:00,31.05,-11.346,33.0580431363,31.05,-11.346,33.0580431363,0.0,0.0,0.0,92.4,31.05,-11.346,33.0580431363,31.05,-11.346,33.0580431363,0.0,0.0,0.0,134.03
2020-03-30 00:30:00,38.814,-26.6965,47.1087009824,28.354,-10.7465,30.3222126213,10.46,-15.95,19.0739115024,92.4,39.224,14.8535,41.9422059297,28.354,-10.7465,30.3222126213,10.87,25.6,27.8121717958,134.03
2020-03-30 01:00:00,38.9165,-26.576999999999998,47.1256925811,29.3465,-10.257,31.0873464813,9.57,-16.32,18.9189666737,92.4,39.2965,15.013,42.0666742357,29.3465,-10.257,31.0873464813,9.95,25.27,27.158339419,134.08
2020-03-30 01:30:00,38.9905,-26.6705,47.2395455154,28.7805,-10.3005,30.5682430064,10.21,-16.37,19.293029829399998,92.4,39.3905,14.8995,42.1142088908,28.7805,-10.3005,30.5682430064,10.61,25.2,27.3424962284,134.15
2020-03-30 02:00:00,38.3285,-26.6175,46.6643891903,27.1285,-11.0375,29.2879142054,11.2,-15.58,19.1879232852,92.4,38.7685,14.4025,41.3573282321,27.1285,-11.0375,29.2879142054,11.64,25.44,27.9764758324,133.15
2020-03-30 02:30:00,38.2845,-26.747,46.7023013271,25.9945,-11.077,28.256219833,12.29,-15.67,19.9146428539,92.4,38.7745,14.363,41.3492154611,25.9945,-11.077,28.256219833,12.78,25.44,28.4696680697,133.3
2020-03-30 03:00:00,38.1325,-26.839,46.6306709929,26.1325,-11.189,28.4271222119,12.0,-15.65,19.721118122500002,92.4,38.6125,14.391,41.2071114888,26.1325,-11.189,28.4271222119,12.48,25.58,28.4620238212,133.49
2020-03-30 03:30:00,38.604,-26.8505,47.0235915924,26.814,-11.0005,28.9827810303,11.79,-15.85,19.7541539935,92.4,39.074,14.7095,41.751010362,26.814,-11.0005,28.9827810303,12.26,25.71,28.4835338397,134.02
2020-03-30 04:00:00,38.9415,-26.5655,47.1398580025,31.0815,-9.9555,32.6369671155,7.86,-16.61,18.375845558800002,92.4,39.2315,14.8145,41.9354265806,31.0815,-9.9555,32.6369671155,8.15,24.77,26.0763379331,133.81
2020-03-30 04:30:00,39.144,-26.709,47.3880092112,32.364,-10.209,33.9360011934,6.78,-16.5,17.838677081,92.4,39.384,14.931000000000001,42.1192855709,32.364,-10.209,33.9360011934,7.02,25.14,26.101724081,134.37
2020-03-30 05:00:00,40.4915,-26.283,48.2737781953,30.8615,-9.083,32.1703756778,9.63,-17.2,19.7123539944,92.4,40.8715,15.367,43.6649081214,30.8615,-9.083,32.1703756778,10.01,24.45,26.4197388329,134.26
2020-03-30 05:30:00,38.9345,-27.1395,47.4599594448,27.9445,-10.5895,29.8836508897,10.99,-16.55,19.866620246,92.4,39.3745,14.7905,42.0607910113,27.9445,-10.5895,29.8836508897,11.43,25.38,27.8350372732,134.7
2020-03-30 06:00:00,39.0995,-26.8565,47.4346128107,29.7295,-11.2065,31.7715094464,9.37,-15.65,18.2405975779,92.4,39.4695,14.8135,42.1578131845,29.7295,-11.2065,31.7715094464,9.74,26.02,27.7832323533,134.24
2020-03-30 06:30:00,41.572,-25.8885,48.9739279234,32.232,-10.7385,33.9737723288,9.34,-15.15,17.7976992895,92.4,41.922,16.0015,44.872063539,32.232,-10.7385,33.9737723288,9.69,26.74,28.4415839925,134.5
2020-03-30 07:00:00,43.0755,-25.2605,49.9358744842,32.4555,-10.0605,33.9790102931,10.62,-15.2,18.542502528,92.4,43.4755,16.6695,46.5616938105,32.4555,-10.0605,33.9790102931,11.02,26.73,28.9125111327,134.58
2020-03-30 07:30:00,46.039,-24.265,52.0420959032,35.439,-9.015,36.567648899,10.6,-15.25,18.572089274,92.4,46.429,17.495,49.6157945215,35.439,-9.015,36.567648899,10.99,26.51,28.6977385869,134.36
2020-03-30 08:00:00,47.456,-23.834,53.1049102438,36.466,-9.184,37.6047206079,10.99,-14.65,18.3140001092,92.4,47.846,17.726,51.0240217153,36.466,-9.184,37.6047206079,11.38,26.91,29.2173321849,134.1
2020-03-30 08:30:00,47.2725,-23.9995,53.0157076393,34.5225,-10.0695,35.9610600025,12.75,-13.93,18.8840514721,92.4,47.7525,17.4605,50.8445701772,34.5225,-10.0695,35.9610600025,13.23,27.53,30.543965034,133.81
2020-03-30 09:00:00,47.8435,-23.868,53.4666430239,34.8535,-10.378,36.3657716301,12.99,-13.49,18.7275251969,92.4,48.3235,17.332,51.3376944968,34.8535,-10.378,36.3657716301,13.47,27.71,30.810469,133.41
2020-03-30 09:30:00,46.5945,-24.2795,52.5408560123,33.0145,-11.8995,35.0935223439,13.58,-12.38,18.3760931648,92.4,47.0645,16.7405,49.9530930023,33.0145,-11.8995,35.0935223439,14.05,28.64,31.9006598678,133.08
2020-03-30 10:00:00,47.871,-23.913,53.5113465538,35.911,-12.073,37.8861089319,11.96,-11.84,16.829355305500002,92.4,48.281,17.107,51.2221086056,35.911,-12.073,37.8861089319,12.37,29.18,31.6936791806,133.08
2020-03-30 10:30:00,49.763,-23.023,54.8307823946,42.373,-11.583,43.9276338766,7.39,-11.44,13.6193134922,92.4,49.943,17.727,52.9957524524,42.373,-11.583,43.9276338766,7.57,29.31,30.2717855436,132.57
2020-03-30 11:00:00,49.214,-23.378,54.4843893239,39.674,-12.088,41.4746430967,9.54,-11.29,14.7809235165,92.4,49.494,17.792,52.5947839619,39.674,-12.088,41.4746430967,9.82,29.88,31.452294034,133.16
2020-03-30 11:30:00,48.3595,-23.491,53.7630758165,42.3395,-12.971,44.2818258572,6.02,-10.52,12.1206765488,92.4,48.4595,17.429,51.4984774654,42.3395,-12.971,44.2818258572,6.12,30.4,31.009908094,132.76
2020-03-30 12:00:00,49.3625,-22.873,54.4043246006,44.7025,-12.483,46.4127007968,4.66,-10.39,11.3871726078,92.4,49.3925,17.747,52.4840458163,44.7025,-12.483,46.4127007968,4.69,30.23,30.5916491873,132.3
2020-03-30 12:30:00,49.8085,-22.628,54.7075228488,42.1885,-11.368,43.6932598492,7.62,-11.26,13.596028832,92.4,49.9985,17.812,53.0765234944,42.1885,-11.368,43.6932598492,7.8100000000000005,29.18,30.2070935378,132.04
2020-03-30 13:00:00,49.0755,-23.175,54.2723255928,41.5155,-12.785,43.4395322863,7.5600000000000005,-10.39,12.8493462869,92.4,49.2455,17.385,52.224108372,41.5155,-12.785,43.4395322863,7.73,30.17,31.14453082,132.25
2020-03-30 13:30:00,49.134,-23.2175,54.3433736738,40.304,-12.5675,42.2179401706,8.83,-10.65,13.8344280691,92.4,49.374,17.1925,52.2816787436,40.304,-12.5675,42.2179401706,9.07,29.76,31.1114528751,132.01
2020-03-30 14:00:00,50.7775,-22.998,55.7428247423,43.2075,-11.978,44.8370442854,7.57,-11.02,13.3695661859,92.4,50.9675,18.222,54.1269557637,43.2075,-11.978,44.8370442854,7.76,30.2,31.1810455245,133.37
2020-03-30 14:30:00,50.2295,-23.26,55.3536834389,44.4395,-12.52,46.16946567,5.79,-10.74,12.2012991112,92.4,50.3295,18.11,53.488603181,44.4395,-12.52,46.16946567,5.89,30.63,31.1911686219,133.54
2020-03-30 15:00:00,49.3995,-23.6645,54.7751691965,42.5195,-12.0645,44.1979642122,6.88,-11.6,13.486823199,92.4,49.5795,17.8855,52.706905909,42.5195,-12.0645,44.1979642122,7.06,29.95,30.7708644662,133.88
2020-03-30 15:30:00,49.369,-23.97,54.8804068954,38.549,-11.72,40.2912372731,10.82,-12.25,16.3442619901,92.4,49.739,17.78,52.8213642478,38.549,-11.72,40.2912372731,11.19,29.5,31.5510079078,134.13
2020-03-30 16:00:00,49.177,-23.9925,54.7176149448,34.387,-11.2825,36.1906144636,14.79,-12.71,19.5009794626,92.4,49.757,17.6375,52.7905337655,34.387,-11.2825,36.1906144636,15.37,28.92,32.7506228948,133.95
2020-03-30 16:30:00,50.815,-23.707,56.0730423109,32.775,-10.377,34.378521696,18.04,-13.33,22.430570657,92.4,51.565,17.923000000000002,54.5910537909,32.775,-10.377,34.378521696,18.79,28.3,33.9698999115,133.82
2020-03-30 17:00:00,50.7755,-23.823,56.0864219687,32.8855,-10.713,34.5864782719,17.89,-13.11,22.179364283,92.4,51.5055,17.407,54.3674551478,32.8855,-10.713,34.5864782719,18.62,28.12,33.7259366067,133.22
2020-03-30 17:30:00,53.183,-23.1445,58.0008566251,35.513,-10.7645,37.1085923911,17.67,-12.38,21.5752937408,92.4,53.913,17.8955,56.8054617907,35.513,-10.7645,37.1085923911,18.4,28.66,34.0581209112,132.84
2020-03-30 18:00:00,53.267,-23.2005,58.1002279621,36.257,-10.8505,37.8457844317,17.01,-12.35,21.0205280619,92.4,53.977,17.5195,56.749003597,36.257,-10.8505,37.8457844317,17.72,28.37,33.4492944619,132.3
2020-03-30 18:30:00,52.8675,-23.418,57.8219273308,34.8575,-11.428,36.6830272776,18.01,-11.99,21.6360855979,92.4,53.6375,17.392,56.3867277846,34.8575,-11.428,36.6830272776,18.78,28.82,34.3988488179,132.47
2020-03-30 19:00:00,52.141,-23.695,57.2724794819,34.541,-11.295,36.3408545029,17.6,-12.4,21.5295146253,92.4,52.881,17.275,55.6311584097,34.541,-11.295,36.3408545029,18.34,28.57,33.9499705449,132.67
2020-03-30 19:30:00,51.1185,-24.049,56.4929680867,34.0285,-11.319,35.861658819,17.09,-12.73,21.3101149692,92.4,51.8285,17.061,54.5643760456,34.0285,-11.319,35.861658819,17.8,28.38,33.5002149247,132.9
2020-03-30 20:00:00,51.933,-23.5285,57.0142684006,35.563,-10.3585,37.0408624528,16.37,-13.17,21.0101356493,92.4,52.613,17.4715,55.4380833115,35.563,-10.3585,37.0408624528,17.05,27.83,32.6375765032,132.81
2020-03-30 20:30:00,52.3395,-23.575,57.403866466,35.2795,-10.085,36.6926470189,17.06,-13.49,21.7491080277,92.4,53.0595,17.605,55.9039047406,35.2795,-10.085,36.6926470189,17.78,27.69,32.9069065699,133.15
2020-03-30 21:00:00,51.546,-23.817,56.7823881587,36.616,-10.427,38.0716926994,14.93,-13.39,20.0548497875,92.4,52.166,17.613,55.0591438818,36.616,-10.427,38.0716926994,15.55,28.04,32.063126797,133.59
2020-03-30 21:30:00,50.1275,-23.993,55.5736475791,36.4675,-10.133,37.849124762,13.66,-13.86,19.4600924972,92.4,50.6675,17.287,53.5353707865,36.4675,-10.133,37.849124762,14.2,27.42,30.8787370208,133.37
2020-03-30 22:00:00,49.856,-24.013,55.3375542015,38.936,-10.123,40.2304266072,10.92,-13.89,17.6685737964,92.4,50.256,17.507,53.2180475497,38.936,-10.123,40.2304266072,11.32,27.63,29.8589902709,133.92
2020-03-30 22:30:00,48.363,-24.5265,54.2266444771,38.623,-9.336500000000001,39.735454713,9.74,-15.19,18.0444922345,92.4,48.713,17.2835,51.6882553512,38.623,-9.336500000000001,39.735454713,10.09,26.62,28.468096178,134.43
2020-03-30 23:00:00,46.6005,-25.105,52.9326706794,38.0205,-9.975,39.3072390947,8.58,-15.13,17.3934844123,92.4,46.8805,17.165,49.9241274861,38.0205,-9.975,39.3072390947,8.86,27.14,28.549591941,135.21
2020-03-30 23:30:00,44.1585,-25.631,51.0580187948,35.0185,-10.171,36.4656630716,9.14,-15.46,17.9597104654,92.4,44.4685,16.429,47.4063237686,35.0185,-10.171,36.4656630716,9.45,26.6,28.228753072,134.91
2020-03-31 00:00:00,43.347,-25.9285,50.5098952805,35.207,-10.3985,36.7105114545,8.14,-15.53,17.5339812935,92.4,43.627,16.6915,46.7110404642,35.207,-10.3985,36.7105114545,8.42,27.09,28.3683714725,135.73
2020-03-31 00:30:00,42.3685,-25.8145,49.6132865521,37.3885,-10.8145,38.9211169226,4.98,-15.0,15.8050751343,92.4,42.4885,16.6255,45.6254302171,37.3885,-10.8145,38.9211169226,5.1,27.44,27.9099193836,135.36
2020-03-31 01:00:00,42.3485,-25.634,49.5024990102,36.9885,-9.844,38.2760168807,5.36,-15.79,16.6749422788,92.4,42.4885,16.526,45.5892674678,36.9885,-9.844,38.2760168807,5.5,26.37,26.937462761,135.0
2020-03-31 01:30:00,42.59,-25.258,49.516408028,37.9,-10.148,39.2350851152,4.69,-15.11,15.8211314387,92.4,42.67,16.412,45.7174216683,37.9,-10.148,39.2350851152,4.77,26.56,26.9849309801,134.27
2020-03-31 02:00:00,42.8855,-24.8275,49.5537169797,38.8155,-10.1975,40.132680529699996,4.07,-14.63,15.1855786851,92.4,42.9455,16.3925,45.9677063437,38.8155,-10.1975,40.132680529699996,4.13,26.59,26.9088275479,133.47
2020-03-31 02:30:00,42.2395,-25.1825,49.1765560659,37.6395,-10.2225,39.0029674063,4.6,-14.96,15.6512491514,92.4,42.3195,16.3475,45.3671779649,37.6395,-10.2225,39.0029674063,4.68,26.57,26.9790159198,134.04
2020-03-31 03:00:00,41.897,-25.2645,48.9249789908,37.967,-10.3045,39.3405110446,3.93,-14.96,15.4675951589,92.4,41.937,16.5755,45.0938928154,37.967,-10.3045,39.3405110446,3.9699999999999998,26.88,27.1715899424,134.45
2020-03-31 03:30:00,40.722,-25.5705,48.0846311647,37.192,-11.2705,38.8621799987,3.5300000000000002,-14.3,14.7292532058,92.4,40.752,16.3295,43.9019142436,37.192,-11.2705,38.8621799987,3.56,27.6,27.8286471105,134.62
2020-03-31 04:00:00,43.4475,-24.0355,49.6526989851,45.6775,-10.9455,46.9706075807,-2.23,-13.09,13.2785917928,92.4,43.1875,17.8045,46.7135994813,45.6775,-10.9455,46.9706075807,-2.49,28.75,28.857626375,134.47
2020-03-31 04:30:00,44.8545,-23.31,50.5497999032,48.9445,-11.16,50.2006940216,-4.09,-12.15,12.819929797,92.4,44.5145,18.58,48.2364707483,48.9445,-11.16,50.2006940216,-4.43,29.74,30.0681309695,134.63
2020-03-31 05:00:00,45.147,-23.907,51.0861650352,47.127,-10.097,48.1965096039,-1.98,-13.81,13.9512185848,92.4,44.917,18.203,48.4653081905,47.127,-10.097,48.1965096039,-2.21,28.3,28.3861603603,135.06
2020-03-31 05:30:00,44.576,-24.18,50.7118543932,45.526,-10.43,46.7054769379,-0.9500000000000001,-13.75,13.7827791102,92.4,44.396,18.14,47.9589868116,45.526,-10.43,46.7054769379,-1.13,28.57,28.5923381345,135.34
2020-03-31 06:00:00,44.0645,-24.1435,50.2452858734,44.0845,-10.3835,45.2908402715,-0.02,-13.76,13.7600145349,92.4,43.9445,17.9065,47.4527325083,44.0845,-10.3835,45.2908402715,-0.14,28.29,28.29034641,134.86
2020-03-31 06:30:00,44.318,-24.751,50.7611773406,40.468,-10.281,41.7535385926,3.85,-14.47,14.9734231223,92.4,44.378,17.699,47.7772067518,40.468,-10.281,41.7535385926,3.91,27.98,28.2518760439,135.47
2020-03-31 07:00:00,45.5035,-23.979,51.4350168003,40.6435,-10.189,41.901191072,4.86,-13.79,14.6213439875,92.4,45.6135,18.171,49.0996601134,40.6435,-10.189,41.901191072,4.97,28.36,28.792195123,135.1
2020-03-31 07:30:00,48.324,-22.8335,53.4469615437,44.924,-10.4535,46.1241958006,3.4,-12.38,12.8383955384,92.4,48.354,19.3065,52.0658262035,44.924,-10.4535,46.1241958006,3.43,29.76,29.9570108656,134.88
2020-03-31 08:00:00,49.561,-22.307,54.3497467335,46.961,-10.457,48.1111667911,2.6,-11.85,12.1318794917,92.4,49.551,19.443,53.2290508087,46.961,-10.457,48.1111667911,2.59,29.9,30.0119659469,134.23
2020-03-31 08:30:00,51.164,-21.3305,55.4323472915,51.524,-11.4605,52.7831946385,-0.36,-9.87,9.8765631674,92.4,50.994,20.1595,54.8342363515,51.524,-11.4605,52.7831946385,-0.53,31.62,31.624441497,133.8
2020-03-31 09:00:00,51.0825,-20.8995,55.1924895842,49.0125,-12.9095,50.6841232192,2.07,-7.99,8.2537870096,92.4,51.0025,20.2405,54.8719677659,49.0125,-12.9095,50.6841232192,1.99,33.15,33.2096763007,133.06
2020-03-31 09:30:00,52.0325,-21.1385,56.1624183819,49.6325,-12.4485,51.1698173585,2.4,-8.69,9.0153258399,92.4,51.9925,20.0315,55.7178701002,49.6325,-12.4485,51.1698173585,2.36,32.48,32.5656260496,133.16
2020-03-31 10:00:00,52.3355,-20.8065,56.3197567688,56.6155,-13.4565,58.1927163183,-4.28,-7.35,8.5053453781,92.4,51.9355,20.1335,55.7014719958,56.6155,-13.4565,58.1927163183,-4.68,33.59,33.9144585686,132.76
2020-03-31 10:30:00,53.2535,-20.8475,57.1887534267,54.7535,-11.9275,56.0375857662,-1.5,-8.92,9.0452418431,92.4,53.0035,19.8725,56.6064242688,54.7535,-11.9275,56.0375857662,-1.75,31.8,31.8481161138,132.54
2020-03-31 11:00:00,52.972,-20.9,56.94596372,57.392,-12.93,58.830490088,-4.42,-7.97,9.1135777826,92.4,52.592,19.8,56.1957157086,57.392,-12.93,58.830490088,-4.8,32.73,33.0800982465,132.45
2020-03-31 11:30:00,52.6145,-21.139,56.7022303904,57.5145,-13.259,59.0230361067,-4.9,-7.88,9.279245659,92.4,52.1845,19.461,55.6951753858,57.5145,-13.259,59.0230361067,-5.33,32.72,33.15127901,132.33
2020-03-31 12:00:00,51.044,-21.9185,55.550972793,49.544,-12.3985,51.0718194139,1.5,-9.52,9.6374477949,92.4,50.934,18.9115,54.3315487378,49.544,-12.3985,51.0718194139,1.3900000000000001,31.31,31.3408391719,132.69
2020-03-31 12:30:00,49.1715,-22.741,54.1755433129,45.7915,-13.161,47.6452872092,3.38,-9.58,10.1587794542,92.4,49.1415,17.979,52.3271579894,45.7915,-13.161,47.6452872092,3.35,31.14,31.3196759242,132.47
2020-03-31 13:00:00,49.322,-23.2085,54.5095785734,47.032,-13.6685,48.9779227433,2.29,-9.54,9.8109989298,92.4,49.242,17.8815,52.3881914772,47.032,-13.6685,48.9779227433,2.21,31.55,31.6273078209,133.13
2020-03-31 13:30:00,48.085,-23.5645,53.5486030187,46.395,-14.3445,48.5619264985,1.69,-9.22,9.3736065631,92.4,47.965,17.3655,51.0117811417,46.395,-14.3445,48.5619264985,1.57,31.71,31.7488424986,132.91
2020-03-31 14:00:00,47.1795,-23.664,52.7815319619,45.6295,-14.084,47.7536420208,1.55,-9.58,9.7045813923,92.4,47.0695,17.766,50.3107203909,45.6295,-14.084,47.7536420208,1.44,31.85,31.8825359719,133.65
2020-03-31 14:30:00,46.6145,-24.229,52.5352838695,45.9845,-13.569,47.9446764641,0.63,-10.66,10.6786000955,92.4,46.4745,17.321,49.5973405663,45.9845,-13.569,47.9446764641,0.49,30.89,30.8938861265,133.95
2020-03-31 15:00:00,46.5,-24.3025,52.4677187064,45.38,-13.7825,47.4268036689,1.12,-10.52,10.5794517816,92.4,46.39,17.5175,49.5872453989,45.38,-13.7825,47.4268036689,1.01,31.3,31.3162912874,134.34
2020-03-31 15:30:00,44.9025,-24.759,51.2761405261,41.5125,-13.639,43.6956516973,3.39,-11.12,11.6252526854,92.4,44.8725,16.821,47.9216787816,41.5125,-13.639,43.6956516973,3.36,30.46,30.6447581162,133.96
2020-03-31 16:00:00,44.903,-25.174,51.4782447739,40.063,-14.204,42.5064416883,4.84,-10.97,11.9902668861,92.4,44.963,16.996,48.0680287197,40.063,-14.204,42.5064416883,4.9,31.2,31.5824318253,134.83
2020-03-31 16:30:00,45.156,-25.4075,51.8131777857,37.126,-13.5375,39.5171327686,8.03,-11.87,14.3310083386,92.4,45.366,16.8525,48.395048427,37.126,-13.5375,39.5171327686,8.24,30.39,31.4872942629,134.97
2020-03-31 17:00:00,45.7025,-25.4785,52.3246831667,33.7725,-12.7485,36.0985596458,11.93,-12.73,17.4464265682,92.4,46.1325,16.6515,49.0456930678,33.7725,-12.7485,36.0985596458,12.36,29.4,31.8924693305,134.66
2020-03-31 17:30:00,46.2945,-25.862,53.0285184995,29.6545,-11.622,31.8505926829,16.64,-14.24,21.9013058971,92.4,46.9945,16.198,49.707728113900004,29.6545,-11.622,31.8505926829,17.34,27.82,32.7815191838,134.59
2020-03-31 18:00:00,46.4245,-25.857,53.1396146886,23.7045,-11.087,26.1691591239,22.72,-14.77,27.0989169525,92.4,47.4145,16.143,50.0872364904,23.7045,-11.087,26.1691591239,23.71,27.23,36.1059136431,134.4
2020-03-31 18:30:00,46.7425,-25.632,53.3091055098,23.8925,-11.292,26.4265173689,22.85,-14.34,26.9769920488,92.4,47.7425,16.248,50.4315755281,23.8925,-11.292,26.4265173689,23.85,27.54,36.4317732206,134.2
2020-03-31 19:00:00,46.209,-25.7945,52.9209590923,21.179,-10.8045,23.775770466,25.03,-14.99,29.1753491839,92.4,47.319,16.1855,50.010580593,21.179,-10.8045,23.775770466,26.14,26.99,37.5733908504,134.35
2020-03-31 19:30:00,46.4615,-25.631,53.0624080046,21.8315,-10.621,24.2779742411,24.63,-15.01,28.843318117,92.4,47.5515,16.219,50.2414282565,21.8315,-10.621,24.2779742411,25.72,26.84,37.1739693872,134.1
2020-03-31 20:00:00,46.7575,-25.3805,53.2018193909,22.2675,-10.4305,24.5893653131,24.49,-14.95,28.6925530408,92.4,47.8575,16.3295,50.5667170825,22.2675,-10.4305,24.5893653131,25.59,26.76,37.0262839075,133.86
2020-03-31 20:30:00,47.339,-25.3545,53.7013183381,20.649,-10.4945,23.1628092262,26.69,-14.86,30.5479246431,92.4,48.509,16.3655,51.195240709,20.649,-10.4945,23.1628092262,27.86,26.86,38.6993436637,133.91
2020-03-31 21:00:00,46.5215,-25.426,53.0163318068,21.0815,-10.496,23.5498547395,25.44,-14.93,29.4974320916,92.4,47.6615,15.954,50.2608067807,21.0815,-10.496,23.5498547395,26.58,26.45,37.4979852792,133.44
2020-03-31 21:30:00,44.58,-25.4515,51.3337632777,18.19,-10.4515,20.9787976836,26.39,-15.0,30.3551000657,92.4,45.74,15.1585,48.1863852374,18.19,-10.4515,20.9787976836,27.55,25.61,37.6148188883,132.27
2020-03-31 22:00:00,44.3735,-25.6335,51.2453297823,19.7135,-10.3535,22.2669496002,24.66,-15.28,29.0102395716,92.4,45.4735,15.0265,47.8919085494,19.7135,-10.3535,22.2669496002,25.76,25.38,36.162439077,132.37
2020-03-31 22:30:00,43.743,-25.9915,50.8822967372,20.043,-10.2415,22.5080023825,23.7,-15.75,28.4561504775,92.4,44.793,15.0985,47.2692029894,20.043,-10.2415,22.5080023825,24.75,25.34,35.4214356005,133.08
2020-03-31 23:00:00,43.8475,-25.7725,50.8608396755,22.6775,-9.5125,24.5918007169,21.17,-16.26,26.6937539511,92.4,44.7675,15.2975,47.3090114302,22.6775,-9.5125,24.5918007169,22.09,24.81,33.2190337006,133.27
2020-03-31 23:30:00,42.894,-26.07,50.195021028,24.544,-9.77,26.4170557784,18.35,-16.3,24.5440929757,92.4,43.684,15.68,46.4128673538,24.544,-9.77,26.4170557784,19.14,25.45,31.8440276975,134.32
2020-04-01 00:00:00,42.659,-25.614,49.7580875537,27.249,-9.424,28.8326165479,15.41,-16.19,22.3513802706,92.4,43.289,15.906,46.1187419278,27.249,-9.424,28.8326165479,16.04,25.33,29.9815026308,134.01
2020-04-01 00:30:00,36.8475,-26.667,45.4848012555,20.6175,-10.177,22.9924473523,16.23,-16.49,23.1372643154,92.4,37.5075,15.153,40.4527621461,20.6175,-10.177,22.9924473523,16.89,25.33,30.4447203962,134.48
2020-04-01 01:00:00,36.0855,-26.89,45.0026155934,17.6555,-10.11,20.3452397442,18.43,-16.78,24.9245521524,92.4,36.8555,14.78,39.7086423874,17.6555,-10.11,20.3452397442,19.2,24.89,31.4348866707,134.35
2020-04-01 01:30:00,35.986,-26.951,44.95941055,17.176,-10.041,19.8956441715,18.81,-16.91,25.2935604453,92.4,36.776,14.659,39.589903473,17.176,-10.041,19.8956441715,19.6,24.7,31.5317300509,134.31
2020-04-01 02:00:00,35.887,-26.782,44.7789268853,18.327,-10.102,20.9267611684,17.56,-16.68,24.2193311221,92.4,36.627,14.538,39.4067325847,18.327,-10.102,20.9267611684,18.3,24.64,30.692337806,133.78
2020-04-01 02:30:00,35.735,-26.878,44.7148421556,17.695,-10.168,20.4083622322,18.04,-16.71,24.5899511996,92.4,36.495,14.532,39.2818539405,17.695,-10.168,20.4083622322,18.8,24.7,31.0407796294,133.95
2020-04-01 03:00:00,35.0535,-26.934,44.2062011289,17.5535,-10.054,20.2288971091,17.5,-16.88,24.3142838677,92.4,35.783500000000004,14.596,38.6458547357,17.5535,-10.054,20.2288971091,18.23,24.65,30.6586920791,134.07
2020-04-01 03:30:00,34.994,-27.045,44.2268251291,16.934,-10.235,19.7867526643,18.06,-16.81,24.6726508507,92.4,35.744,14.575,38.6013492122,16.934,-10.235,19.7867526643,18.81,24.81,31.1344214656,134.24
2020-04-01 04:00:00,35.0705,-26.956,44.2330861036,16.4505,-10.186,19.3487350039,18.62,-16.77,25.0586771399,92.4,35.8505,14.624,38.7184675091,16.4505,-10.186,19.3487350039,19.4,24.81,31.4943820387,134.19
2020-04-01 04:30:00,35.2585,-27.065,44.4485775616,14.868500000000001,-9.885,17.8545657256,20.39,-17.18,26.6627924269,92.4,36.1185,14.585,38.9521278912,14.868500000000001,-9.885,17.8545657256,21.25,24.47,32.4090018359,134.41
2020-04-01 05:00:00,35.612,-27.0435,44.7165007156,15.612,-10.1435,18.617871421,20.0,-16.9,26.1841555144,92.4,36.462,14.6565,39.297460939,15.612,-10.1435,18.617871421,20.85,24.8,32.4000385802,134.38
2020-04-01 05:30:00,36.5035,-26.8865,45.3364025315,16.0535,-10.7865,19.3407198548,20.45,-16.1,26.0271492869,92.4,37.3635,14.5935,40.1123593734,16.0535,-10.7865,19.3407198548,21.31,25.38,33.1400135788,134.04
2020-04-01 06:00:00,37.328,-26.9535,46.0420541055,16.648,-10.9435,19.9227532297,20.68,-16.01,26.1530590945,92.4,38.178,14.7665,40.9342058217,16.648,-10.9435,19.9227532297,21.53,25.71,33.534236237,134.31
2020-04-01 06:30:00,38.694,-26.447,46.8686403152,15.034,-10.617,18.4049407769,23.66,-15.83,28.4672531165,92.4,39.694,15.103,42.4701571106,15.034,-10.617,18.4049407769,24.66,25.72,35.6319238886,134.05
2020-04-01 07:00:00,39.531,-26.1605,47.4032880848,14.171,-10.4905,17.6314443892,25.36,-15.67,29.8107111623,92.4,40.631,15.6695,43.5478058144,14.171,-10.4905,17.6314443892,26.46,26.16,37.2085635305,134.44
2020-04-01 07:30:00,40.882,-25.4795,48.1720130807,14.582,-10.4495,17.9395310488,26.3,-15.03,30.2917629068,92.4,42.012,16.0605,44.977192045,14.582,-10.4495,17.9395310488,27.43,26.51,38.14688716,133.71
2020-04-01 08:00:00,42.6305,-25.077,49.4592302735,14.5505,-10.667,18.0416722964,28.08,-14.41,31.561598502,92.4,43.8305,16.243,46.7434249842,14.5505,-10.667,18.0416722964,29.28,26.91,39.767656456,133.48
2020-04-01 08:30:00,44.0745,-24.5275,50.4396650118,15.4545,-11.0375,18.9912605295,28.62,-13.49,31.6399194057,92.4,45.3145,16.4525,48.2088027906,15.4545,-11.0375,18.9912605295,29.86,27.49,40.5871864016,132.76
2020-04-01 09:00:00,45.36,-24.07,51.3507010663,15.66,-11.12,19.2065093133,29.7,-12.95,32.4005015393,92.4,46.64,16.81,49.5768665811,15.66,-11.12,19.2065093133,30.98,27.93,41.7114528637,132.48
2020-04-01 09:30:00,46.498,-23.8005,52.2353118518,16.228,-11.6305,19.9653828977,30.27,-12.17,32.6248647507,92.4,47.798,16.8195,50.670942208,16.228,-11.6305,19.9653828977,31.57,28.45,42.4978517104,132.11
2020-04-01 10:00:00,47.1085,-23.6945,52.7317750744,17.2785,-11.8345,20.9428258003,29.83,-11.86,32.1012227181,92.4,48.3885,16.9555,51.2731500154,17.2785,-11.8345,20.9428258003,31.11,28.79,42.3874533323,132.11
2020-04-01 10:30:00,47.177,-23.6145,52.7571221661,18.017,-12.1145,21.7111353745,29.16,-11.5,31.3457429327,92.4,48.427,16.735500000000002,51.2372061031,18.017,-12.1145,21.7111353745,30.41,28.85,41.9176645342,131.65
2020-04-01 11:00:00,47.327,-23.463,52.8238326705,17.847,-11.653,21.314497836,29.48,-11.81,31.7576211326,92.4,48.597,16.967,51.4737554293,17.847,-11.653,21.314497836,30.75,28.62,42.0079385355,131.86
2020-04-01 11:30:00,46.871,-23.4615,52.415003799,21.171,-12.0115,24.3410635193,25.7,-11.45,28.1352536864,92.4,47.941,16.8685,50.8220992606,21.171,-12.0115,24.3410635193,26.77,28.88,39.3787671214,131.63
2020-04-01 12:00:00,45.179,-23.9545,51.1366806828,23.829,-12.2945,26.8137272913,21.35,-11.66,24.3264896769,92.4,46.039,16.5855,48.935348484,23.829,-12.2945,26.8137272913,22.21,28.88,36.4326570538,132.1
2020-04-01 12:30:00,45.479,-23.8365,51.347036655,20.439,-11.0765,23.2473992793,25.04,-12.76,28.1037221734,92.4,46.509,16.7235,49.424311156,20.439,-11.0765,23.2473992793,26.07,27.8,38.1114798978,132.18
2020-04-01 13:00:00,46.0105,-23.844,51.8218336828,20.0505,-11.094,22.9150471579,25.96,-12.75,28.9220348523,92.4,47.1005,16.766,49.9955583652,20.0505,-11.094,22.9150471579,27.05,27.86,38.8314576085,132.28
2020-04-01 13:30:00,45.764,-24.0185,51.6839630664,19.994,-11.0185,22.8290906137,25.77,-13.0,28.8633487316,92.4,46.844,16.7915,49.7625844209,19.994,-11.0185,22.8290906137,26.85,27.81,38.6564173198,132.54
2020-04-01 14:00:00,45.4985,-24.1325,51.5023403206,21.0185,-10.7425,23.6046319289,24.48,-13.39,27.9027328411,92.4,46.5185,16.7475,49.4413753702,21.0185,-10.7425,23.6046319289,25.5,27.49,37.4960011201,132.72
2020-04-01 14:30:00,45.4815,-23.9445,51.3994739516,18.8015,-10.3445,21.4593821556,26.68,-13.6,29.9463253171,92.4,46.6115,16.8855,49.5757202923,18.8015,-10.3445,21.4593821556,27.81,27.23,38.9213180661,132.54
2020-04-01 15:00:00,45.3065,-23.9955,51.2685377449,17.7165,-10.2755,20.4807292961,27.59,-13.72,30.8130897509,92.4,46.4765,16.8545,49.438236442,17.7165,-10.2755,20.4807292961,28.76,27.13,39.5370016567,132.59
2020-04-01 15:30:00,45.0685,-24.565,51.3284416016,17.7885,-10.245,20.5278044917,27.28,-14.32,30.8100762738,92.4,46.2385,16.815,49.2010478267,17.7885,-10.245,20.5278044917,28.45,27.06,39.2638013952,133.47
2020-04-01 16:00:00,44.8115,-24.808,51.2201854375,18.2515,-10.178,20.8975820671,26.56,-14.63,30.3227719709,92.4,45.9315,16.662,48.8602592733,18.2515,-10.178,20.8975820671,27.68,26.84,38.5560371408,133.66
2020-04-01 16:30:00,45.589,-24.935,51.9625937189,15.849,-10.045,18.7641366974,29.74,-14.89,33.259279908,92.4,46.879,16.915,49.8373139926,15.849,-10.045,18.7641366974,31.03,26.96,41.1059910475,134.16
2020-04-01 17:00:00,45.822,-24.481,51.9516606568,18.052,-10.501,20.8841017283,27.77,-13.98,31.0904052724,92.4,47.012,16.679,49.883035042,18.052,-10.501,20.8841017283,28.96,27.18,39.7169233451,133.04
2020-04-01 17:30:00,47.605,-24.2145,53.4095313146,18.505,-11.0045,21.5298408087,29.1,-13.21,31.9580052569,92.4,48.885,16.7455,51.6735425073,18.505,-11.0045,21.5298408087,30.38,27.75,41.1461650704,132.65
2020-04-01 18:00:00,48.576,-24.2075,54.2736661029,21.276,-11.4675,24.1696448515,27.3,-12.74,30.1263605502,92.4,49.746,16.4325,52.3898040868,21.276,-11.4675,24.1696448515,28.47,27.9,39.8616469805,132.1
2020-04-01 18:30:00,49.1795,-24.2315,54.8250746694,22.2195,-11.7415,25.131036638,26.96,-12.49,29.7126521872,92.4,50.3395,16.3785,52.9369485568,22.2195,-11.7415,25.131036638,28.12,28.12,39.7676853739,132.03
2020-04-01 19:00:00,48.8955,-24.252,54.5795696598,22.6655,-11.742,25.5264461735,26.23,-12.51,29.0605058456,92.4,50.0355,16.308,52.6260593646,22.6655,-11.742,25.5264461735,27.37,28.05,39.1908075957,131.93
2020-04-01 19:30:00,48.7295,-24.433,54.5117937629,23.5495,-12.023,26.4410945169,25.18,-12.41,28.0720590623,92.4,49.8095,16.287,52.4047007362,23.5495,-12.023,26.4410945169,26.26,28.31,38.6140350132,132.27
2020-04-01 20:00:00,48.323,-24.5655,54.2086350986,23.523,-11.9555,26.3868434878,24.8,-12.61,27.8217918186,92.4,49.393,16.3945,52.0427524181,23.523,-11.9555,26.3868434878,25.87,28.35,38.3794137527,132.63
2020-04-01 20:30:00,48.192,-24.766,54.183241136,22.332,-11.786,25.2512973924,25.86,-12.98,28.9347541894,92.4,49.322,16.184,51.9093588864,22.332,-11.786,25.2512973924,26.99,27.97,38.8687663812,132.59
2020-04-01 21:00:00,47.3255,-25.219,53.6255621066,21.2555,-11.759,24.2913639232,26.07,-13.46,29.339674504,92.4,48.4555,15.721,50.9419799502,21.2555,-11.759,24.2913639232,27.2,27.48,38.6651057156,132.72
2020-04-01 21:30:00,45.875,-25.572,52.5208797432,16.255,-11.522,19.9243948214,29.62,-14.05,32.7833326555,92.4,47.185,15.568,49.6868880994,16.255,-11.522,19.9243948214,30.93,27.09,41.1160917403,132.93
2020-04-01 22:00:00,44.6415,-26.109,51.7159878882,15.5615,-11.399000000000001,19.289828492,29.08,-14.71,32.588809429,92.4,45.9415,15.491,48.4829093934,15.5615,-11.399000000000001,19.289828492,30.38,26.89,40.5711288973,133.75
2020-04-01 22:30:00,43.3605,-26.013,50.5649001705,14.1105,-10.963,17.8687878506,29.25,-15.05,32.894756421,92.4,44.6705,14.987,47.1175523478,14.1105,-10.963,17.8687878506,30.56,25.95,40.0913469467,132.85
2020-04-01 23:00:00,42.1525,-26.4875,49.7837414474,13.8425,-10.9775,17.6669270814,28.31,-15.51,32.2802757113,92.4,43.4325,14.8825,45.911554782,13.8425,-10.9775,17.6669270814,29.59,25.86,39.2976805931,133.55
2020-04-01 23:30:00,41.117,-26.676,49.0124133766,14.477,-11.216,18.3134427402,26.64,-15.46,30.8009934905,92.4,42.317,14.934,44.8748576042,14.477,-11.216,18.3134427402,27.84,26.15,38.1953937013,133.79
2020-04-02 00:00:00,40.0995,-26.991,48.3371904567,14.5895,-11.361,18.4912366068,25.51,-15.63,29.9175032381,92.4,41.2695,14.829,43.8528319639,14.5895,-11.361,18.4912366068,26.68,26.19,37.3863410887,134.24
2020-04-02 00:30:00,39.131,-26.939,47.5073139843,15.331,-11.409,19.1103333828,23.8,-15.53,28.418671679,92.4,40.211,14.771,42.8381484427,15.331,-11.409,19.1103333828,24.88,26.18,36.1165723734,133.88
2020-04-02 01:00:00,38.6545,-27.3735,47.3653763048,15.7545,-11.6935,19.6199442532,22.9,-15.68,27.7537817243,92.4,39.6845,15.0365,42.4376704415,15.7545,-11.6935,19.6199442532,23.93,26.73,35.876702747,135.08
2020-04-02 01:30:00,38.4735,-27.2625,47.1535163959,16.0635,-11.7925,19.9273452447,22.41,-15.47,27.2310300944,92.4,39.4635,14.8375,42.1606361254,16.0635,-11.7925,19.9273452447,23.4,26.63,35.4502031024,134.6
2020-04-02 02:00:00,38.504,-27.2575,47.1755161313,16.074,-11.7475,19.9092248028,22.43,-15.51,27.2702218546,92.4,39.504,14.8325,42.1967898335,16.074,-11.7475,19.9092248028,23.43,26.58,35.4324893283,134.6
2020-04-02 02:30:00,38.0425,-27.231,46.7841764622,15.4925,-11.551,19.3246774165,22.55,-15.68,27.4657040689,92.4,39.0425,14.719,41.7248818722,15.4925,-11.551,19.3246774165,23.55,26.27,35.2805243725,134.39
2020-04-02 03:00:00,37.4695,-27.4455,46.4458706507,15.8195,-11.5655,19.5963611546,21.65,-15.88,26.8495232732,92.4,38.4395,14.8445,41.2062415236,15.8195,-11.5655,19.5963611546,22.62,26.41,34.772870172,134.93
2020-04-02 03:30:00,37.2045,-27.6825,46.3734366475,16.0945,-11.5725,19.8231099099,21.11,-16.11,26.5549279796,92.4,38.1445,15.0475,41.0052452316,16.0945,-11.5725,19.8231099099,22.05,26.62,34.5662682394,135.72
2020-04-02 04:00:00,36.733,-27.6895,46.0002358608,15.883,-11.1895,19.4287055475,20.85,-16.5,26.5889544736,92.4,37.643,15.0905,40.5551308622,15.883,-11.1895,19.4287055475,21.76,26.28,34.1194372755,135.81
2020-04-02 04:30:00,35.7455,-27.643,45.1871244853,16.6655,-10.313,19.5983892004,19.08,-17.33,25.775478657,92.4,36.5955,15.107,39.5910604714,16.6655,-10.313,19.5983892004,19.93,25.42,32.3014132818,135.81
2020-04-02 05:00:00,35.6095,-27.435,44.952371631,16.5795,-10.575,19.6649547482,19.03,-16.86,25.4244075644,92.4,36.4495,14.935,39.3906115115,16.5795,-10.575,19.6649547482,19.87,25.51,32.3353830965,135.13
2020-04-02 05:30:00,35.9495,-27.3695,45.1824753693,17.0295,-10.6095,20.0640315116,18.92,-16.76,25.275759138,92.4,36.7695,14.9505,39.6927396447,17.0295,-10.6095,20.0640315116,19.74,25.56,32.2952194605,135.08
2020-04-02 06:00:00,36.084,-27.3295,45.2654020887,15.994,-10.5595,19.165361365,20.09,-16.77,26.1694669415,92.4,36.984,14.650500000000001,39.7800629242,15.994,-10.5595,19.165361365,20.99,25.21,32.804332031,134.59
2020-04-02 06:30:00,37.1675,-27.0615,45.9755134664,16.6275,-10.4015,19.6128773641,20.54,-16.66,26.4470641093,92.4,38.0775,15.0985,40.9616980666,16.6275,-10.4015,19.6128773641,21.45,25.5,33.3219522237,134.82
2020-04-02 07:00:00,37.9705,-26.8895,46.527455126,16.3105,-10.3895,19.3384104957,21.66,-16.5,27.2287642026,92.4,38.9305,15.7705,42.0034820045,16.3105,-10.3895,19.3384104957,22.62,26.16,34.58337751,135.49
2020-04-02 07:30:00,39.2065,-26.077,47.0867239384,17.3265,-10.587,20.3049789768,21.88,-15.49,26.8081051177,92.4,40.1765,15.883,43.2020930193,17.3265,-10.587,20.3049789768,22.85,26.47,34.9683199482,134.24
2020-04-02 08:00:00,40.6355,-25.4795,47.9629938651,17.9255,-10.5795,20.8146431749,22.71,-14.9,27.1616291853,92.4,41.6455,15.9105,44.5812929433,17.9255,-10.5795,20.8146431749,23.72,26.49,35.557819112,133.34
2020-04-02 08:30:00,42.0105,-24.5205,48.6429545823,21.4905,-10.6205,23.9715792242,20.52,-13.9,24.7846807524,92.4,42.9105,16.2995,45.901903125,21.4905,-10.6205,23.9715792242,21.42,26.92,34.4020755188,132.38
2020-04-02 09:00:00,43.2565,-24.375,49.6514392264,21.1465,-10.785,23.7379587844,22.11,-13.59,25.9526530436,92.4,44.2165,16.985,47.3665398488,21.1465,-10.785,23.7379587844,23.07,27.77,36.1026010143,133.21
2020-04-02 09:30:00,43.292,-25.212,50.0983254012,22.902,-11.312,25.5433542825,20.39,-13.9,24.6771574538,92.4,44.172,17.308,47.4418849541,22.902,-11.312,25.5433542825,21.27,28.62,35.6583412402,135.17
2020-04-02 10:00:00,43.17,-25.435,50.1057693784,22.51,-11.715,25.3759989951,20.66,-13.72,24.8006854744,92.4,44.05,17.065,47.2399907388,22.51,-11.715,25.3759989951,21.54,28.78,35.948018026,135.17
2020-04-02 10:30:00,42.636,-25.7775,49.8227659032,26.186,-12.1375,28.8621811762,16.45,-13.64,21.3694197394,92.4,43.296,17.0425,46.5294575753,26.186,-12.1375,28.8621811762,17.11,29.18,33.8263876286,135.67
2020-04-02 11:00:00,43.0285,-25.366,49.9488315003,22.2785,-11.586,25.1110923349,20.75,-13.78,24.9088518403,92.4,43.908500000000004,17.574,47.294839552,22.2785,-11.586,25.1110923349,21.63,29.16,36.3065076811,135.81
2020-04-02 11:30:00,43.9685,-24.8175,50.4889819515,20.7785,-11.1375,23.5751981646,23.19,-13.68,26.9243105761,92.4,44.9885,17.9625,48.4418882632,20.7785,-11.1375,23.5751981646,24.21,29.1,37.8541160245,135.4
2020-04-02 12:00:00,44.8645,-24.0745,50.9156646868,22.7445,-11.2445,25.3722498116,22.12,-12.83,25.5715330006,92.4,45.8245,17.7055,49.126057551,22.7445,-11.2445,25.3722498116,23.08,28.95,37.0241664322,133.74
2020-04-02 12:30:00,45.9955,-23.845,51.808976493,23.0655,-11.405,25.7311351333,22.93,-12.44,26.0871328436,92.4,46.9855,17.875,50.2707950529,23.0655,-11.405,25.7311351333,23.92,29.28,37.8085281385,133.71
2020-04-02 13:00:00,46.241,-23.8175,52.0144536379,24.841,-11.1975,27.2481061223,21.4,-12.62,24.844001288,92.4,47.171,17.5125,50.3169046867,24.841,-11.1975,27.2481061223,22.33,28.71,36.3715960607,133.07
2020-04-02 13:30:00,45.3025,-24.324,51.4195826728,27.9825,-12.784,30.7644431487,17.32,-11.54,20.8123521016,92.4,46.0125,16.946,49.0338359936,27.9825,-12.784,30.7644431487,18.03,29.73,34.7700129422,133.12
2020-04-02 14:00:00,44.8145,-24.562,51.1041216953,25.2345,-12.082,27.9777539172,19.58,-12.48,23.2191042032,92.4,45.6445,17.268,48.801682391599996,25.2345,-12.082,27.9777539172,20.41,29.35,35.7489943915,134.04
2020-04-02 14:30:00,44.059,-24.84,50.5788600208,24.029,-11.65,26.704219535500002,20.03,-13.19,23.9828480377,92.4,44.919,17.31,48.1388892788,24.029,-11.65,26.704219535500002,20.89,28.96,35.7081741342,134.54
2020-04-02 15:00:00,44.4405,-24.7335,50.8596506329,26.6405,-12.0035,29.2198605832,17.8,-12.73,21.8836217295,92.4,45.1805,17.5465,48.4681054148,26.6405,-12.0035,29.2198605832,18.54,29.55,34.8845825545,134.71
2020-04-02 15:30:00,44.6245,-24.715,51.0115401184,27.1345,-11.585,29.5041236991,17.49,-13.13,21.8700022862,92.4,45.3645,17.815,48.737173546,27.1345,-11.585,29.5041236991,18.23,29.4,34.5932493415,135.09
2020-04-02 16:00:00,45.077,-24.4925,51.3012522776,27.547,-11.9125,30.0124118533,17.53,-12.58,21.5767768677,92.4,45.827,17.9575,49.2197697602,27.547,-11.9125,30.0124118533,18.28,29.87,35.0196416315,134.95
2020-04-02 16:30:00,45.6145,-24.1365,51.6067170289,31.1745,-11.9265,33.3779995281,14.44,-12.21,18.9102538322,92.4,46.2045,18.2835,49.6904637984,31.1745,-11.9265,33.3779995281,15.03,30.21,33.7423324624,134.91
2020-04-02 17:00:00,46.0075,-23.374,51.6045921624,30.4075,-11.344,32.4546205069,15.6,-12.03,19.6997690342,92.4,46.6775,17.376,49.8067704459,30.4075,-11.344,32.4546205069,16.27,28.72,33.0083519734,132.18
2020-04-02 17:30:00,46.035,-23.1125,51.5112500455,32.015,-11.5125,34.0220205345,14.02,-11.6,18.1967139891,92.4,46.625,16.8675,49.5822869708,32.015,-11.5125,34.0220205345,14.61,28.38,31.9198449244,130.94
2020-04-02 18:00:00,45.3615,-23.388,51.0359111435,29.0315,-11.438,31.2034587226,16.33,-11.95,20.2353996748,92.4,46.0715,16.262,48.857299928,29.0315,-11.438,31.2034587226,17.04,27.7,32.5215559283,130.31
2020-04-02 18:30:00,45.4415,-23.93,51.3573249133,29.6015,-10.45,31.3918986723,15.84,-13.48,20.7994230689,92.4,46.1415,15.71,48.7426109503,29.6015,-10.45,31.3918986723,16.54,26.16,30.9502374789,130.43
2020-04-02 19:00:00,45.216,-23.989,51.1855328877,27.856,-10.709,29.8435825095,17.36,-13.28,21.8569897287,92.4,45.986,15.691,48.5892959097,27.856,-10.709,29.8435825095,18.13,26.4,32.0258785984,130.37
2020-04-02 19:30:00,45.3275,-23.621,51.1129523433,31.1275,-10.361,32.8065782618,14.2,-13.26,19.4285254201,92.4,45.9475,16.089,48.6829403102,31.1275,-10.361,32.8065782618,14.82,26.45,30.3188868529,130.48
2020-04-02 20:00:00,45.257,-23.312,50.9082055567,32.867,-11.322,34.7624419884,12.39,-11.99,17.241583454,92.4,45.777,16.538,48.672776508,32.867,-11.322,34.7624419884,12.91,27.86,30.7058251802,130.71
2020-04-02 20:30:00,45.9685,-23.3755,51.5705050635,33.3485,-11.3455,35.2255989658,12.62,-12.03,17.4351742177,92.4,46.5085,16.9445,49.499057087,33.3485,-11.3455,35.2255989658,13.16,28.29,31.2011169672,131.49
2020-04-02 21:00:00,44.574,-24.2385,50.7380168932,29.964,-10.6385,31.796524625300002,14.61,-13.6,19.9602630243,92.4,45.224,16.1215,48.0115917071,29.964,-10.6385,31.796524625300002,15.26,26.76,30.8052787684,131.73
2020-04-02 21:30:00,43.675,-24.339,49.9989254485,28.185,-10.479,30.0699794812,15.49,-13.86,20.7855647025,92.4,44.365,15.931000000000001,47.1386252027,28.185,-10.479,30.0699794812,16.18,26.41,30.972253712,131.56
2020-04-02 22:00:00,42.338,-25.5045,49.4265694162,20.148,-10.3045,22.6301706633,22.19,-15.2,26.8967674638,92.4,43.358,15.5455,46.0605985008,20.148,-10.3045,22.6301706633,23.21,25.85,34.7408491548,132.83
2020-04-02 22:30:00,41.197,-26.112,48.7752944942,20.207,-10.172,22.622829907,20.99,-15.94,26.3564735881,92.4,42.167,15.508,44.9283201667,20.207,-10.172,22.622829907,21.96,25.68,33.7891106719,133.82
2020-04-02 23:00:00,40.037,-26.5255,48.0266959019,18.277,-10.3855,21.0215922149,21.76,-16.14,27.0923826933,92.4,41.027,15.3445,43.8026073339,18.277,-10.3855,21.0215922149,22.75,25.73,34.345238389,134.3
2020-04-02 23:30:00,38.641,-26.99,47.1337138469,19.051,-10.36,21.6857142147,19.59,-16.63,25.6967896828,92.4,39.541,15.43,42.4449712098,19.051,-10.36,21.6857142147,20.49,25.79,32.9387947563,135.18
2020-04-03 00:00:00,37.5345,-27.1135,46.3031378256,19.4445,-10.2835,21.996339525,18.09,-16.83,24.7082374928,92.4,38.3445,15.3265,41.2940950076,19.4445,-10.2835,21.996339525,18.9,25.61,31.8289506582,135.18
2020-04-03 00:30:00,36.767,-27.2845,45.7848908402,18.927,-10.3045,21.5502679624,17.84,-16.98,24.6289666856,92.4,37.577,15.2155,40.5406261576,18.927,-10.3045,21.5502679624,18.65,25.52,31.6084308374,135.41
2020-04-03 01:00:00,36.2155,-27.1745,45.2771011716,19.1955,-10.4645,21.8625931788,17.02,-16.71,23.8517190156,92.4,36.9855,15.0855,39.9437043913,19.1955,-10.4645,21.8625931788,17.79,25.55,31.1333679514,135.11
2020-04-03 01:30:00,35.7255,-26.947,44.7487671255,18.7255,-10.257,21.3506533682,17.0,-16.69,23.8234359403,92.4,36.4955,14.803,39.3833763059,18.7255,-10.257,21.3506533682,17.77,25.06,30.7209456235,134.21
2020-04-03 02:00:00,35.5865,-26.84,44.5733618011,17.5465,-9.97,20.1811932811,18.04,-16.87,24.6989574679,92.4,36.4065,14.64,39.2398119548,17.5465,-9.97,20.1811932811,18.86,24.61,31.0056720617,133.8
2020-04-03 02:30:00,35.1385,-26.5315,44.0299293038,18.9785,-9.8915,21.4015241163,16.16,-16.64,23.195585787,92.4,35.8785,14.5485,38.7159607204,18.9785,-9.8915,21.4015241163,16.9,24.44,29.714030356,133.19
2020-04-03 03:00:00,34.646,-26.228,43.4540366364,23.016,-10.698,25.3807694919,11.63,-15.53,19.402005051,92.4,35.136,14.962,38.1890028673,23.016,-10.698,25.3807694919,12.12,25.66,28.3783368082,133.4
2020-04-03 03:30:00,34.044,-26.27,43.0012422611,24.614,-10.69,26.8351466551,9.43,-15.58,18.2115704979,92.4,34.454,15.22,37.6659861944,24.614,-10.69,26.8351466551,9.84,25.91,27.7155858679,133.87
2020-04-03 04:00:00,33.786,-26.2655,42.794512338,23.446,-9.7855,25.4061198582,10.34,-16.48,19.4552306591,92.4,34.246,15.0445,37.4048859943,23.446,-9.7855,25.4061198582,10.8,24.83,27.0770917936,133.65
2020-04-03 04:30:00,33.7945,-26.401,42.8845080565,22.9045,-9.571,24.8237821705,10.89,-16.83,20.045972164,92.4,34.2645,15.159,37.4680028991,22.9045,-9.571,24.8237821705,11.36,24.73,27.2143803898,134.08
2020-04-03 05:00:00,33.9405,-26.413,43.0070239525,22.1305,-9.813,24.2085521924,11.81,-16.6,20.3724348078,92.4,34.4705,15.017,37.5995433383,22.1305,-9.813,24.2085521924,12.34,24.83,27.7273240685,133.76
2020-04-03 05:30:00,34.1655,-26.7385,43.3846605668,20.6355,-9.6885,22.7967298642,13.53,-17.05,21.7661066799,92.4,34.7755,14.961500000000001,37.8573887438,20.6355,-9.6885,22.7967298642,14.14,24.65,28.4176371291,134.23
2020-04-03 06:00:00,34.8775,-26.6845,43.9147190188,21.5475,-10.0445,23.773656355299998,13.33,-16.64,21.3208466061,92.4,35.4675,15.2555,38.6092454795,21.5475,-10.0445,23.773656355299998,13.92,25.3,28.8765718187,134.57
2020-04-03 06:30:00,36.2215,-26.246,44.7308571151,20.2715,-10.466,22.8138306352,15.95,-15.78,22.4368201847,92.4,36.9115,15.614,40.0781215659,20.2715,-10.466,22.8138306352,16.64,26.08,30.9363216947,134.34
