Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-03 07:00:00,37.372,-26.1015,45.5845882536,17.172,-10.5015,20.1285639391,20.2,-15.6,25.5225390586,92.4,38.252,16.1085,41.5054126139,17.172,-10.5015,20.1285639391,21.08,26.61,33.9478791679,134.8
2020-04-03 07:30:00,38.834,-26.3275,46.9171270673,20.034,-10.9675,22.8395974625,18.8,-15.36,24.2769355562,92.4,39.614,16.6525,42.9717901914,20.034,-10.9675,22.8395974625,19.58,27.62,33.8561781659,136.12
2020-04-03 08:00:00,39.988,-25.564,47.4611234591,17.068,-10.314,19.9422972598,22.92,-15.25,27.5297820551,92.4,40.958,16.336,44.0956081713,17.068,-10.314,19.9422972598,23.89,26.65,35.7904260941,134.44
2020-04-03 08:30:00,41.7175,-24.964,48.6163666089,18.4675,-10.594,21.2904061082,23.25,-14.37,27.332387382,92.4,42.6975,16.616,45.816677774,18.4675,-10.594,21.2904061082,24.23,27.21,36.4345577714,133.81
2020-04-03 09:00:00,42.6535,-24.559,49.2185487723,22.5835,-10.569,24.9342782781,20.07,-13.99,24.4647705896,92.4,43.4735,16.611,46.5389140747,22.5835,-10.569,24.9342782781,20.89,27.18,34.2803806863,133.22
2020-04-03 09:30:00,43.5485,-24.5335,49.9836420692,24.2385,-10.6535,26.4764413111,19.31,-13.88,23.7808851812,92.4,44.3185,16.7365,47.373408939,24.2385,-10.6535,26.4764413111,20.08,27.39,33.962015546800004,133.39
2020-04-03 10:00:00,43.888,-24.3965,50.2130038561,23.658,-11.0565,26.1141179489,20.23,-13.34,24.2323853551,92.4,44.708,16.8135,47.7650400005,23.658,-11.0565,26.1141179489,21.05,27.87,34.9261993352,133.31
2020-04-03 10:30:00,43.4345,-16.4085,46.4305358843,23.5545,-11.3385,26.1414623252,19.88,-5.07,20.5163178958,92.4,43.7545,8.2415,44.523910346,23.5545,-11.3385,26.1414623252,20.2,19.58,28.1321239866,132.49
2020-04-03 11:00:00,43.7785,-4.129,43.972783665,27.7485,-11.899000000000001,30.1921422435,16.03,7.77,17.8138653863,92.4,43.2685,-3.399,43.4018005761,27.7485,-11.899000000000001,30.1921422435,15.52,8.5,17.695208391,130.87
2020-04-03 11:30:00,43.394,-4.2065,43.5974067835,28.854,-12.2265,31.3375273155,14.54,8.02,16.6051799147,92.4,42.854,-3.4765,42.9947830353,28.854,-12.2265,31.3375273155,14.0,8.75,16.5094669811,130.99
2020-04-03 12:00:00,43.1935,-4.3735,43.4143518263,29.9135,-12.7635,32.5226753896,13.28,8.39,15.7082939876,92.4,42.5935,-3.6535,42.7499041461,29.9135,-12.7635,32.5226753896,12.68,9.11,15.6132796042,130.84
2020-04-03 12:30:00,43.3245,-4.2255,43.5300717953,30.924500000000002,-12.8455,33.4862892913,12.4,8.62,15.1018012171,92.4,42.6945,-3.4955,42.8373534488,30.924500000000002,-12.8455,33.4862892913,11.77,9.35,15.0318129312,130.87
2020-04-03 13:00:00,42.827,-4.3255,43.0448821493,30.327,-12.2555,32.7096959517,12.5,7.93,14.8032057339,92.4,42.227,-3.6255,42.3823522147,30.327,-12.2555,32.7096959517,11.9,8.63,14.6998945574,130.82
2020-04-03 13:30:00,42.498,-4.642,42.7507680399,27.658,-12.252,30.2502308752,14.84,7.61,16.6774608379,92.4,41.958,-3.922,42.1409046889,27.658,-12.252,30.2502308752,14.3,8.33,16.5492869937,131.3
2020-04-03 14:00:00,41.9685,-4.737,42.2349874068,25.8785,-11.727,28.4116048693,16.09,6.99,17.5427534897,92.4,41.4585,-4.017,41.6526531118,25.8785,-11.727,28.4116048693,15.58,7.71,17.3833397252,131.97
2020-04-03 14:30:00,41.188,-4.8925,41.4775589958,31.258,-13.2025,33.9318223833,9.93,8.31,12.9483975843,92.4,40.478,-4.2025,40.6955708923,31.258,-13.2025,33.9318223833,9.22,9.0,12.8844247058,131.97
2020-04-03 15:00:00,40.758,-5.0355,41.0678806886,30.338,-13.0255,33.0160248099,10.42,7.99,13.1307463611,92.4,40.058,-4.3455,40.2930109852,30.338,-13.0255,33.0160248099,9.72,8.68,13.0315309922,132.1
2020-04-03 15:30:00,40.689,-5.1395,41.0123052418,29.259,-12.8695,31.9642473906,11.43,7.73,13.7984709298,92.4,40.019,-4.4395,40.2644945485,29.259,-12.8695,31.9642473906,10.76,8.43,13.6690343478,132.67
2020-04-03 16:00:00,41.125,-5.204,41.4529521385,28.515,-12.654,31.1966174609,12.61,7.45,14.6463169432,92.4,40.515,-4.504,40.7645831697,28.515,-12.654,31.1966174609,12.0,8.15,14.5059470563,131.5
2020-04-03 16:30:00,41.9415,-5.2045,42.2631783294,26.5315,-12.3045,29.2458751365,15.41,7.1,16.9669708552,92.4,41.4115,-4.4845,41.653608157,26.5315,-12.3045,29.2458751365,14.88,7.82,16.8097233767,131.96
2020-04-03 17:00:00,43.0215,-5.0675,43.3189221761,25.3115,-12.1075,28.0582178426,17.71,7.04,19.0579563437,92.4,42.5715,-4.3275,42.7908853437,25.3115,-12.1075,28.0582178426,17.26,7.78,18.9324060806,131.96
2020-04-03 17:30:00,43.984,-5.185,44.2885592563,24.204,-12.025,27.0265469678,19.78,6.84,20.929261812100002,92.4,43.604,-4.435,43.8289634945,24.204,-12.025,27.0265469678,19.4,7.59,20.8319010174,131.56
2020-04-03 18:00:00,45.7725,-5.061,46.0514438129,20.9325,-11.741,24.0004299389,24.84,6.68,25.7225193167,92.4,45.5725,-4.251,45.7703370891,20.9325,-11.741,24.0004299389,24.64,7.49,25.7532463973,130.8
2020-04-03 18:30:00,47.1145,-4.91,47.3696549518,18.0145,-11.29,21.2599696672,29.1,6.38,29.7911799028,92.4,47.0545,-4.07,47.2301902415,18.0145,-11.29,21.2599696672,29.04,7.22,29.9240705787,130.95
2020-04-03 19:00:00,47.147,-4.91,47.4019800114,20.487,-11.28,23.3870812416,26.66,6.37,27.4104450894,92.4,47.007,-4.08,47.183730766,20.487,-11.28,23.3870812416,26.52,7.2,27.48,131.04
2020-04-03 19:30:00,46.7855,-4.9965,47.0515464411,19.2855,-11.1865,22.2950284256,27.5,6.19,28.188048886,92.4,46.6755,-4.1765,46.8619830193,19.2855,-11.1865,22.2950284256,27.39,7.01,28.272817334,130.75
2020-04-03 20:00:00,46.593,-5.034,46.8641526649,18.233,-10.944,21.2653103669,28.36,5.91,28.9692543915,92.4,46.513,-4.214,46.7035005647,18.233,-10.944,21.2653103669,28.28,6.73,29.0697660809,130.83
2020-04-03 20:30:00,46.8585,-5.0795,47.1330069325,18.4085,-10.8595,21.3729177348,28.45,5.78,29.0312056243,92.4,46.7985,-4.2595,46.9919455067,18.4085,-10.8595,21.3729177348,28.39,6.6,29.1470770404,130.37
2020-04-03 21:00:00,47.3755,-5.0885,47.6479887561,15.8655,-10.2885,18.9094506134,31.51,5.2,31.9361879378,92.4,47.4255,-4.2585,47.616308892,15.8655,-10.2885,18.9094506134,31.56,6.03,32.130896346,129.53
2020-04-03 21:30:00,48.547,-5.378,48.8439770391,14.337,-9.728,17.3258059841,34.21,4.35,34.4854549049,92.4,48.697,-4.538,48.9079876196,14.337,-9.728,17.3258059841,34.36,5.19,34.7497582725,130.27
2020-04-03 22:00:00,47.4985,-5.605,47.8280621315,14.0685,-9.255,16.83976595,33.43,3.65,33.6286693165,92.4,47.6285,-4.795,47.869259836,14.0685,-9.255,16.83976595,33.56,4.46,33.85506166,129.5
2020-04-03 22:30:00,46.6785,-5.879,47.0472635044,13.7085,-8.769,16.2732397896,32.97,2.89,33.0964197459,92.4,46.7985,-5.089,47.074382877,13.7085,-8.769,16.2732397896,33.09,3.68,33.2940009611,130.47
2020-04-03 23:00:00,44.289,-4.5475,44.5218516826,14.549,-7.6575,16.4411285273,29.74,3.11,29.9021688177,92.4,44.449,-6.6075,44.93743047,14.549,-7.6575,16.4411285273,29.9,1.05,29.9184307744,128.85
2020-04-03 23:30:00,42.9925,-3.3810000000000002,43.1252387501,14.2725,-7.901,16.3134931039,28.72,4.52,29.0735068404,92.4,43.0525,-8.161,43.8191702027,14.2725,-7.901,16.3134931039,28.78,-0.26,28.7811744027,128.94
2020-04-04 00:00:00,41.9295,-4.942,42.2197386805,14.1295,-8.172,16.3225106601,27.8,3.23,27.9870130596,92.4,41.9195,-6.962,42.4936927585,14.1295,-8.172,16.3225106601,27.79,1.21,27.8163297363,129.3
2020-04-04 00:30:00,40.8625,-6.4535,41.3689686661,13.7925,-8.2035,16.0477558711,27.07,1.75,27.1265073314,92.4,40.8325,-5.7735,41.2386512692,13.7925,-8.2035,16.0477558711,27.04,2.43,27.1489686729,130.13
2020-04-04 01:00:00,40.2155,-6.508,40.738685598,14.0855,-8.298,16.3480308982,26.13,1.79,26.1912389932,92.4,40.1555,-5.828,40.5762216606,14.0855,-8.298,16.3480308982,26.07,2.47,26.1867485572,130.87
2020-04-04 01:30:00,39.698,-6.517,40.2293735099,14.538,-8.237,16.7093271259,25.16,1.72,25.2187232032,92.4,39.618,-5.867,40.0500638327,14.538,-8.237,16.7093271259,25.08,2.37,25.1917307861,129.98
2020-04-04 02:00:00,39.601,-6.534,40.1364218261,14.461,-8.204,16.6260679958,25.14,1.67,25.1954063273,92.4,39.511,-5.884,39.9467217303,14.461,-8.204,16.6260679958,25.05,2.32,25.1572037397,130.05
2020-04-04 02:30:00,39.1455,-6.506,39.68246724,14.3555,-8.126,16.4958254189,24.79,1.62,24.8428762425,92.4,39.0455,-5.866,39.4836805054,14.3555,-8.126,16.4958254189,24.69,2.26,24.793218831,129.76
2020-04-04 03:00:00,38.7855,-6.5945,39.3421204373,14.6555,-8.1445,16.766530962,24.13,1.55,24.1797311813,92.4,38.6655,-5.9545,39.1213108229,14.6555,-8.1445,16.766530962,24.01,2.19,24.109670259,130.45
2020-04-04 03:30:00,38.802,-6.792,39.3919594334,14.322,-8.422,16.6147454991,24.48,1.63,24.5342067326,92.4,38.672,-6.132,39.15514025,14.322,-8.422,16.6147454991,24.35,2.29,24.4574446744,132.69
2020-04-04 04:00:00,39.292,-6.773,39.8714784401,14.522,-8.433,16.7929739177,24.77,1.6600000000000001,24.8255614237,92.4,39.152,-6.113,39.626353264,14.522,-8.433,16.7929739177,24.63,2.32,24.7390238288,133.24
2020-04-04 04:30:00,39.2825,-6.7795000000000005,39.8632214767,14.6425,-8.4695,16.9155324037,24.64,1.69,24.6978885737,92.4,39.1425,-6.1195,39.6179704995,14.6425,-8.4695,16.9155324037,24.5,2.35,24.6124460385,133.14
2020-04-04 05:00:00,39.271,-6.8095,39.8570035408,14.291,-8.5995,16.6788513169,24.98,1.79,25.0440511899,92.4,39.141,-6.1295,39.6180344193,14.291,-8.5995,16.6788513169,24.85,2.47,24.9724528231,133.72
2020-04-04 05:30:00,39.288,-6.7535,39.864228404,14.818,-8.8035,17.2358561218,24.47,2.05,24.555720311199998,92.4,39.128,-6.0735,39.5965628085,14.818,-8.8035,17.2358561218,24.31,2.73,24.462808506000002,133.69
2020-04-04 06:00:00,39.3795,-6.8015,39.9625502502,15.4995,-8.8815,17.8638053757,23.88,2.08,23.9704150986,92.4,39.2195,-6.1315,39.6958999457,15.4995,-8.8815,17.8638053757,23.72,2.75,23.8788797895,133.32
2020-04-04 06:30:00,39.8505,-6.8625,40.4370653794,15.3105,-8.8425,17.6805321328,24.54,1.98,24.6197481709,92.4,39.7105,-6.1925,40.1904325244,15.3105,-8.8425,17.6805321328,24.4,2.65,24.5434818231,133.19
2020-04-04 07:00:00,39.8795,-6.7355,40.4443009644,15.6695,-8.775500000000001,17.9594718881,24.21,2.04,24.2957959326,92.4,39.7295,-6.0655,40.1898427529,15.6695,-8.775500000000001,17.9594718881,24.06,2.71,24.2121395172,132.81
2020-04-04 07:30:00,40.6085,-6.629,41.1460072577,16.1085,-8.889,18.3983176745,24.5,2.26,24.6040159324,92.4,40.4685,-5.959,40.9048795775,16.1085,-8.889,18.3983176745,24.36,2.93,24.5355762109,132.81
2020-04-04 08:00:00,41.642,-6.4515,42.1387946701,16.392,-8.7615,18.5865958758,25.25,2.31,25.3554451746,92.4,41.522,-5.7615,41.9198206849,16.392,-8.7615,18.5865958758,25.13,3.0,25.3084353527,132.3
2020-04-04 08:30:00,42.964,-6.2575,43.4172961186,17.464,-9.1675,19.7239537682,25.5,2.91,25.6655040862,92.4,42.864,-5.5675,43.2240621905,17.464,-9.1675,19.7239537682,25.4,3.6,25.6538496137,132.18
2020-04-04 09:00:00,44.077,-6.0385,44.488711054,19.057,-9.2585,21.187002413,25.02,3.22,25.2263513018,92.4,43.957,-5.3285,44.2787845503,19.057,-9.2585,21.187002413,24.9,3.93,25.2082307987,132.3
2020-04-04 09:30:00,45.186,-5.7095,45.5452850057,19.476,-9.2295,21.5522213762,25.71,3.52,25.949845857,92.4,45.106,-4.9895,45.381123237,19.476,-9.2295,21.5522213762,25.63,4.24,25.9783467526,131.21
2020-04-04 10:00:00,45.894,-5.4205,46.2129966162,21.114,-9.4105,23.1161957564,24.78,3.99,25.0991732932,92.4,45.784,-4.7105,46.025682681,21.114,-9.4105,23.1161957564,24.67,4.7,25.1137193582,131.35
2020-04-04 10:30:00,46.2695,-5.265,46.5680883787,23.9695,-9.655,25.8409743479,22.3,4.39,22.7280025519,92.4,46.0895,-4.555,46.3140371297,23.9695,-9.655,25.8409743479,22.12,5.1,22.7003171784,130.71
2020-04-04 11:00:00,45.9875,-5.221,46.282923387,27.1875,-10.321,29.0806326831,18.8,5.1,19.479476379,92.4,45.6775,-4.541,45.9026653611,27.1875,-10.321,29.0806326831,18.49,5.78,19.3723643369,130.62
2020-04-04 11:30:00,45.7445,-5.0985,46.0277523077,34.1845,-11.8085,36.1665689899,11.56,6.71,13.3662896871,92.4,45.1845,-4.4485,45.4029535658,34.1845,-11.8085,36.1665689899,11.0,7.36,13.2351652804,130.23
2020-04-04 12:00:00,45.908,-4.758,46.1539058802,37.958,-12.288,39.8974273356,7.95,7.53,10.9500410958,92.4,45.238,-4.108,45.4241379445,37.958,-12.288,39.8974273356,7.28,8.18,10.9503789889,130.37
2020-04-04 12:30:00,45.856,-4.5535,46.0815266484,39.876,-12.2235,41.7074253371,5.98,7.67,9.7257030594,92.4,45.136,-3.9335,45.3070736006,39.876,-12.2235,41.7074253371,5.26,8.29,9.8179274799,130.18
2020-04-04 13:00:00,45.9255,-4.1995000000000005,46.1171047498,42.0255,-12.6995,43.9023911706,3.9,8.5,9.3520051326,92.4,45.1255,-3.5795,45.2672461113,42.0255,-12.6995,43.9023911706,3.1,9.12,9.632465935599999,130.09
2020-04-04 13:30:00,45.651,-3.8015,45.8090078833,44.021,-13.1815,45.9521531949,1.63,9.38,9.5205724618,92.4,44.771,-3.1715,44.8831912106,44.021,-13.1815,45.9521531949,0.75,10.01,10.038057581,130.22
2020-04-04 14:00:00,45.7035,-3.755,45.8574959767,40.0335,-12.205,41.8526360848,5.67,8.45,10.1760208333,92.4,44.9635,-3.115,45.0712719728,40.0335,-12.205,41.8526360848,4.93,9.09,10.3408413584,130.73
2020-04-04 14:30:00,45.5695,-3.7965,45.7273741046,40.1695,-12.1465,41.9657740605,5.4,8.35,9.9439680209,92.4,44.7995,-3.1565,44.9105632619,40.1695,-12.1465,41.9657740605,4.63,8.99,10.1122203299,131.27
2020-04-04 15:00:00,45.4685,-3.9975,45.6438878548,38.6685,-11.9575,40.4751120876,6.8,7.96,10.4690782784,92.4,44.7485,-3.3475,44.8735334969,38.6685,-11.9575,40.4751120876,6.08,8.61,10.5403273194,131.57
2020-04-04 15:30:00,45.5375,-4.1145,45.7230031439,38.4775,-11.7645,40.2358231741,7.06,7.65,10.4099039381,92.4,44.8375,-3.4745,44.9719196444,38.4775,-11.7645,40.2358231741,6.36,8.29,10.4486219187,131.91
2020-04-04 16:00:00,45.1485,-4.443,45.3665879393,39.7185,-12.153,41.5361848423,5.43,7.71,9.4302173888,92.4,44.3885,-3.823,44.5528255137,39.7185,-12.153,41.5361848423,4.67,8.33,9.5497539235,131.63
2020-04-04 16:30:00,46.421,-4.8325,46.671857658,37.141,-12.1325,39.0723871455,9.28,7.3,11.807133437000001,92.4,45.771,-4.1625,45.9598830204,37.141,-12.1325,39.0723871455,8.63,7.97,11.7472464859,132.12
2020-04-04 17:00:00,47.275,-4.703,47.5083554125,36.285,-12.043,38.2313362832,10.99,7.34,13.2157368315,92.4,46.685,-4.023,46.8580169661,36.285,-12.043,38.2313362832,10.4,8.02,13.1331793561,131.82
2020-04-04 17:30:00,48.447,-4.735,48.6778392495,35.647,-11.885,37.5760806099,12.8,7.15,14.6615995035,92.4,47.927,-4.035,48.096554492,35.647,-11.885,37.5760806099,12.28,7.85,14.574666377,132.28
2020-04-04 18:00:00,49.5675,-4.523,49.7734325243,36.4275,-11.413,38.1735422151,13.14,6.89,14.8368359161,92.4,49.0675,-3.833,49.216983301,36.4275,-11.413,38.1735422151,12.64,7.58,14.7385888063,131.87
2020-04-04 18:30:00,49.962,-4.6845,50.1811317554,33.042,-10.7145,34.7357780142,16.92,6.03,17.962385699,92.4,49.612,-3.9845,49.7717468475,33.042,-10.7145,34.7357780142,16.57,6.73,17.8845687675,130.91
2020-04-04 19:00:00,50.137,-4.5315,50.3413672962,31.797,-10.7215,33.5559200626,18.34,6.19,19.3564382054,92.4,49.837,-3.8115,49.9825379633,31.797,-10.7215,33.5559200626,18.04,6.91,19.3181184384,130.4
2020-04-04 19:30:00,49.997,-4.6735,50.21495406,30.327,-10.1835,31.9911019074,19.67,5.51,20.4271632881,92.4,49.737,-3.9635,49.894674077,30.327,-10.1835,31.9911019074,19.41,6.22,20.382259443,130.52
2020-04-04 20:00:00,49.5965,-4.9045000000000005,49.8384082059,28.6665,-9.6345,30.2422190406,20.93,4.73,21.4578144274,92.4,49.3765,-4.2045,49.5551871402,28.6665,-9.6345,30.2422190406,20.71,5.43,21.4100210182,130.86
2020-04-04 20:30:00,50.0665,-2.8325,50.1465599867,29.7665,-10.7925,31.662636948,20.3,7.96,21.8048526709,92.4,49.8465,-5.3625,50.1341198038,29.7665,-10.7925,31.662636948,20.08,5.43,20.8012331365,128.67
2020-04-04 21:00:00,49.6405,-1.362,49.6591812684,27.860500000000002,-10.512,29.7776695571,21.78,9.15,23.6239475956,92.4,49.4705,-6.532,49.8998736897,27.860500000000002,-10.512,29.7776695571,21.61,3.98,21.9734498884,128.32
2020-04-04 21:30:00,48.8485,-4.3715,49.0437148318,30.5185,-11.5815,32.642150427,18.33,7.21,19.697030233,92.4,48.5585,-3.6415,48.6948502873,30.5185,-11.5815,32.642150427,18.04,7.94,19.7100279046,128.64
2020-04-04 22:00:00,47.475,-4.588,47.696177719,30.575,-11.638,32.7150373529,16.9,7.05,18.3115400772,92.4,47.145,-3.888,47.3050480287,30.575,-11.638,32.7150373529,16.57,7.75,18.2928237295,128.28
2020-04-04 22:30:00,46.305,-4.4985,46.5229999812,31.245,-11.2485,33.2081131239,15.06,6.75,16.5035178068,92.4,45.915,-3.8185000000000002,46.073508302,31.245,-11.2485,33.2081131239,14.67,7.43,16.4442634374,128.89
2020-04-04 23:00:00,45.0585,-4.505,45.2831474972,31.7185,-10.955,33.557044972,13.34,6.45,14.8174930403,92.4,44.6185,-3.8449999999999998,44.7838650325,31.7185,-10.955,33.557044972,12.9,7.11,14.7296333967,128.98
2020-04-04 23:30:00,43.7335,-4.739,43.9895117414,32.1235,-11.319,34.0593454613,11.61,6.58,13.3449803297,92.4,43.2235,-4.109,43.4183697673,32.1235,-11.319,34.0593454613,11.1,7.21,13.2360908126,130.14
2020-04-05 00:00:00,42.511,-4.933,42.7962569625,30.671,-10.843,32.5312294572,11.84,5.91,13.2330533136,92.4,42.011,-4.313,42.231813719,30.671,-10.843,32.5312294572,11.34,6.53,13.0857365097,130.14
2020-04-05 00:30:00,40.95,-4.7385,41.2232444411,33.53,-10.9085,35.2598393679,7.42,6.17,9.6501450766,92.4,40.31,-4.1485,40.5229089806,33.53,-10.9085,35.2598393679,6.78,6.76,9.574236262,130.36
2020-04-05 01:00:00,40.1735,-4.4785,40.4223584728,34.9335,-10.8785,36.5881290107,5.24,6.4,8.2714932146,92.4,39.4635,-3.8985000000000003,39.6555939875,34.9335,-10.8785,36.5881290107,4.53,6.98,8.3211357398,130.6
2020-04-05 01:30:00,39.964,-4.4805,40.2143777305,35.664,-11.0805,37.3456607419,4.3,6.6,7.8771822373,92.4,39.214,-3.9105,39.4084991626,35.664,-11.0805,37.3456607419,3.55,7.17,8.0007124683,130.64
2020-04-05 02:00:00,39.628,-4.629,39.8974438404,34.428,-10.449,35.9787268396,5.2,5.82,7.8046396457,92.4,38.938,-4.079,39.1510674823,34.428,-10.449,35.9787268396,4.51,6.37,7.8049343367,129.88
2020-04-05 02:30:00,39.59,-4.837,39.8843912953,33.85,-10.497,35.4402244491,5.74,5.66,8.0612157892,92.4,38.9,-4.267,39.1333270883,33.85,-10.497,35.4402244491,5.05,6.23,8.0196882732,130.73
2020-04-05 03:00:00,40.001,-5.2185,40.3399645916,32.281,-10.5285,33.9545618916,7.72,5.31,9.3698719308,92.4,39.331,-4.6385000000000005,39.6035761422,32.281,-10.5285,33.9545618916,7.05,5.89,9.1866533624,132.05
2020-04-05 03:30:00,40.2485,-5.1295,40.5740498656,32.6085,-10.5695,34.2786902098,7.64,5.44,9.378869868,92.4,39.5685,-4.5495,39.829187068,32.6085,-10.5695,34.2786902098,6.96,6.02,9.2022823256,132.37
2020-04-05 04:00:00,40.279,-5.1595,40.6081061027,33.119,-11.1595,34.9485708041,7.16,6.0,9.3416058577,92.4,39.579,-4.5595,39.8407615546,33.119,-11.1595,34.9485708041,6.46,6.6,9.2353451479,132.42
2020-04-05 04:30:00,40.368,-5.305,40.7150887141,32.198,-11.385,34.1515655424,8.17,6.08,10.1840708953,92.4,39.708,-4.695,39.9846006482,32.198,-11.385,34.1515655424,7.51,6.69,10.0576438593,132.42
2020-04-05 05:00:00,40.669,-5.2515,41.0066557189,31.919,-11.2915,33.8573556742,8.75,6.04,10.6322198999,92.4,40.029,-4.6315,40.2960498467,31.919,-11.2915,33.8573556742,8.11,6.66,10.4941745745,132.09
2020-04-05 05:30:00,40.899,-5.112,41.2172384446,32.529,-11.922,34.6449119641,8.37,6.8100000000000005,10.790412411,92.4,40.239,-4.472,40.4867373963,32.529,-11.922,34.6449119641,7.71,7.45,10.7213152178,131.69
2020-04-05 06:00:00,41.1075,-4.5975,41.3637953106,34.8775,-12.6075,37.0862381821,6.23,8.01,10.1475612834,92.4,40.3975,-3.9675000000000002,40.5918595595,34.8775,-12.6075,37.0862381821,5.52,8.64,10.2528044944,131.45
2020-04-05 06:30:00,41.5325,-4.2795,41.7523972545,36.1025,-12.9095,38.3411749494,5.43,8.63,10.1961659461,92.4,40.7925,-3.6395,40.9545359698,36.1025,-12.9095,38.3411749494,4.69,9.27,10.3888882947,131.07
2020-04-05 07:00:00,41.577,-4.3065,41.7994362552,36.447,-12.9265,38.6714133599,5.13,8.62,10.0310168976,92.4,40.827,-3.6465,40.9895217251,36.447,-12.9265,38.6714133599,4.38,9.28,10.2617152562,131.14
2020-04-05 07:30:00,42.2095,-4.1175,42.4098537665,37.1595,-13.0675,39.3902017829,5.05,8.95,10.276429341,92.4,41.4695,-3.4775,41.6150506007,37.1595,-13.0675,39.3902017829,4.31,9.59,10.5140001902,130.68
2020-04-05 08:00:00,42.8925,-4.4685,43.1246338941,36.9425,-13.6085,39.3692720088,5.95,9.14,10.906057949600001,92.4,42.1425,-3.7984999999999998,42.313341968,36.9425,-13.6085,39.3692720088,5.2,9.81,11.1029770782,131.46
2020-04-05 08:30:00,44.106,-4.421,44.3270174611,36.826,-13.581,39.2504501503,7.28,9.16,11.7005982753,92.4,43.406,-3.741,43.5669130993,36.826,-13.581,39.2504501503,6.58,9.84,11.8373138845,131.46
2020-04-05 09:00:00,45.5555,-4.4665,45.7739358424,33.6955,-12.4365,35.9173113206,11.86,7.97,14.2891742239,92.4,45.0055,-3.7665,45.1628337519,33.6955,-12.4365,35.9173113206,11.31,8.67,14.2507894518,131.42
2020-04-05 09:30:00,46.663,-3.939,46.8289578146,35.103,-13.039,37.4464434893,11.56,9.1,14.7120222947,92.4,46.103,-3.209,46.2145463031,35.103,-13.039,37.4464434893,11.0,9.83,14.752250675700001,130.91
2020-04-05 10:00:00,47.461,-3.6135,47.5983603,36.971,-13.2935,39.2883186615,10.49,9.68,14.2738397077,92.4,46.861,-2.8935,46.9502466793,36.971,-13.2935,39.2883186615,9.89,10.4,14.3517281189,130.63
2020-04-05 10:30:00,48.0575,-4.6425,48.2812190453,38.3375,-13.5125,40.6491274507,9.72,8.87,13.1588487338,92.4,47.5175,-1.0425,47.5289344768,38.3375,-13.5125,40.6491274507,9.18,12.47,15.4846149452,129.4
2020-04-05 11:00:00,48.55,-12.8885,50.2316228311,38.54,-13.7685,40.9255811474,10.01,0.88,10.0486068686,92.4,48.41,7.6815,49.0156458924,38.54,-13.7685,40.9255811474,9.87,21.45,23.6118487205,130.71
2020-04-05 11:30:00,48.173,-13.0525,49.909975809,39.043,-13.7025,41.3777036005,9.13,0.65,9.1531087615,92.4,48.013,7.4875,48.5933207885,39.043,-13.7025,41.3777036005,8.97,21.19,23.0103672287,130.71
2020-04-05 12:00:00,48.477,-13.1115,50.2188307436,42.737,-14.3115,45.0696150555,5.74,1.2,5.8640941329,92.4,48.167,7.5885,48.7611035688,42.737,-14.3115,45.0696150555,5.43,21.9,22.5631314316,131.22
2020-04-05 12:30:00,48.861,-12.667,50.4762341107,44.481,-14.757,46.8650019738,4.38,2.09,4.853091798,92.4,48.481,8.023,49.1403692497,44.481,-14.757,46.8650019738,4.0,22.78,23.1285191917,131.19
2020-04-05 13:00:00,49.293,-12.7045,50.9038718493,41.273,-14.0945,43.6132486665,8.02,1.3900000000000001,8.1395638704,92.4,49.073,7.9955,49.7200899964,41.273,-14.0945,43.6132486665,7.8,22.09,23.4266536236,131.29
2020-04-05 13:30:00,49.165,-13.001,50.8549233211,40.365,-13.641,42.6076296689,8.8,0.64,8.8232420345,92.4,48.975,7.849,49.5999740524,40.365,-13.641,42.6076296689,8.61,21.49,23.1506414598,131.74
2020-04-05 14:00:00,48.4595,-13.59,50.3290297964,40.4795,-13.67,42.725388474,7.98,0.08,7.9804009924,92.4,48.2395,7.23,48.7782970208,40.4795,-13.67,42.725388474,7.76,20.9,22.2941158156,131.74
2020-04-05 14:30:00,48.183,-13.287,49.9814551409,41.553,-13.737,43.7647915338,6.63,0.45,6.6452539455,92.4,47.903,7.573,48.4979147799,41.553,-13.737,43.7647915338,6.35,21.31,22.2359753553,131.66
2020-04-05 15:00:00,47.1805,-13.7035,49.1302909873,43.9005,-14.493500000000001,46.2311090339,3.2800000000000002,0.79,3.3737960816,92.4,46.7705,7.1165,47.3088178092,43.9005,-14.493500000000001,46.2311090339,2.87,21.61,21.799747705,131.56
2020-04-05 15:30:00,47.358,-14.096,49.4113082199,40.788,-13.856,43.0772524658,6.57,-0.24,6.5743821002,92.4,47.078,6.744,47.5585914426,40.788,-13.856,43.0772524658,6.29,20.6,21.538897372,131.8
2020-04-05 16:00:00,47.4235,-14.0595,49.4637027779,41.8235,-14.0495,44.1202176162,5.6,-0.01,5.6000089286,92.4,47.1035,6.6405,47.5692752993,41.8235,-14.0495,44.1202176162,5.28,20.69,21.3530911111,131.32
2020-04-05 16:30:00,47.797,-14.301,49.8905984129,41.987,-13.891,44.2251970035,5.8100000000000005,-0.41000000000000003,5.8244484717,92.4,47.487,6.359,47.9108761139,41.987,-13.891,44.2251970035,5.5,20.25,20.9836245677,131.16
2020-04-05 17:00:00,48.285,-14.2375,50.3403181481,40.775,-13.2875,42.885408722,7.51,-0.9500000000000001,7.569848083,92.4,48.065,6.3725,48.4855956058,40.775,-13.2875,42.885408722,7.29,19.66,20.9680638114,131.02
2020-04-05 17:30:00,49.2005,-13.812,51.1024514505,38.3305,-12.932,40.4532304551,10.87,-0.88,10.9055628007,92.4,49.1205,6.998,49.6164844003,38.3305,-12.932,40.4532304551,10.79,19.93,22.6633845663,131.54
2020-04-05 18:00:00,49.1595,-13.396,50.9520289709,38.2595,-12.426,40.226792269,10.9,-0.97,10.943075436099999,92.4,49.0795,7.234,49.6097578733,38.2595,-12.426,40.226792269,10.82,19.66,22.4407664753,130.98
2020-04-05 18:30:00,46.0025,-14.381,48.1979581232,36.1225,-12.701,38.2903435248,9.88,-1.6800000000000002,10.0218162027,92.4,45.9625,8.389,46.7218014127,36.1225,-12.701,38.2903435248,9.84,21.09,23.2725954719,129.93
2020-04-05 19:00:00,45.5815,-22.491,50.8283210745,36.2615,-13.151,38.5725962731,9.32,-9.34,13.1946201158,92.4,45.9115,16.909,48.926272219,36.2615,-13.151,38.5725962731,9.65,30.06,31.5709692597,130.01
2020-04-05 19:30:00,45.0595,-22.811,50.5044578354,35.7195,-12.911,37.9812664514,9.34,-9.9,13.6104959498,92.4,45.4095,16.719,48.3895407216,35.7195,-12.911,37.9812664514,9.69,29.63,31.1742361574,130.15
2020-04-05 20:00:00,44.7245,-22.129,49.8996346805,35.0445,-12.409,37.1766090607,9.68,-9.72,13.717900714,92.4,45.0945,15.621,47.7234698157,35.0445,-12.409,37.1766090607,10.05,28.03,29.7772295555,130.0
2020-04-05 20:30:00,45.0305,-20.4305,49.44847076,34.4405,-13.1205,36.8550615316,10.59,-7.31,12.8679524401,92.4,45.4305,15.1895,47.9025181019,34.4405,-13.1205,36.8550615316,10.99,28.31,30.3683420687,130.16
2020-04-05 21:00:00,44.622,-23.0675,50.2317871497,33.122,-12.9975,35.580920312,11.5,-10.07,15.2857744325,92.4,45.062,16.8725,48.1172017084,33.122,-12.9975,35.580920312,11.94,29.87,32.16800429,130.94
2020-04-05 21:30:00,43.937,-19.757,48.1746719553,30.267,-12.177,32.6246933779,13.67,-7.58,15.6309084829,92.4,44.497,12.293,46.1638479549,30.267,-12.177,32.6246933779,14.23,24.47,28.3067801065,130.17
2020-04-05 22:00:00,42.883,-23.847,49.0676176108,30.053,-11.917,32.3295174415,12.83,-11.93,17.5195262493,92.4,43.403,16.003,46.2592306248,30.053,-11.917,32.3295174415,13.35,27.92,30.9475184789,130.83
2020-04-05 22:30:00,42.175,-22.782,47.934853176,32.205,-12.652,34.6010856622,9.97,-10.13,14.2132965916,92.4,42.565,15.218,45.2036143356,32.205,-12.652,34.6010856622,10.36,27.87,29.7332557921,130.29
2020-04-05 23:00:00,41.3275,-23.9645,47.7729998692,33.8275,-13.0245,36.2482738417,7.5,-10.94,13.2639963812,92.4,41.5875,16.2655,44.6551973067,33.8275,-13.0245,36.2482738417,7.76,29.29,30.3005230978,131.51
2020-04-05 23:30:00,40.1855,-24.546,47.0890701358,33.5055,-12.866,35.8908412586,6.68,-11.68,13.4552889229,92.4,40.3955,16.134,43.4983031422,33.5055,-12.866,35.8908412586,6.89,29.0,29.8072491183,132.14
2020-04-06 00:00:00,39.3265,-25.436,46.8354961354,30.5565,-12.836,33.143062445300004,8.77,-12.6,15.351641606,92.4,39.6465,15.334,42.5085464142,30.5565,-12.836,33.143062445300004,9.09,28.17,29.6002871608,132.51
2020-04-06 00:30:00,38.1465,-25.8045,46.0546162996,27.1365,-11.5545,29.4940011273,11.01,-14.25,18.007848289,92.4,38.5965,14.5355,41.2428244971,27.1365,-11.5545,29.4940011273,11.46,26.09,28.4959593627,131.73
2020-04-06 01:00:00,37.7005,-25.519,45.5252354332,28.7905,-11.699,31.0766711739,8.91,-13.82,16.4432508951,92.4,38.0505,14.981,40.8934091419,28.7905,-11.699,31.0766711739,9.26,26.68,28.2412818406,131.94
2020-04-06 01:30:00,37.2725,-25.558,45.1934798422,28.4025,-11.618,30.686803845500002,8.87,-13.94,16.5227267725,92.4,37.6125,14.762,40.4056530729,28.4025,-11.618,30.686803845500002,9.21,26.38,27.9415192858,131.68
2020-04-06 02:00:00,36.9615,-25.4555,44.8791149924,28.9915,-12.0555,31.3981233914,7.97,-13.4,15.5910519209,92.4,37.2615,14.6145,40.0250295753,28.9915,-12.0555,31.3981233914,8.27,26.67,27.9227828126,131.22
2020-04-06 02:30:00,36.59,-25.6475,44.6835803875,28.06,-12.5975,30.7580982223,8.53,-13.05,15.5904906914,92.4,36.91,14.5425,39.6715566401,28.06,-12.5975,30.7580982223,8.85,27.14,28.546490152,131.51
2020-04-06 03:00:00,36.1655,-26.026,44.5566613005,25.5555,-12.226,28.3294662189,10.61,-13.8,17.4072427455,92.4,36.5955,14.334,39.3025975764,25.5555,-12.226,28.3294662189,11.04,26.56,28.763087456,131.78
2020-04-06 03:30:00,35.6335,-26.131,44.1879563145,26.1835,-12.291,28.9248051549,9.45,-13.84,16.7585232046,92.4,36.0035,14.589,38.8470196186,26.1835,-12.291,28.9248051549,9.82,26.88,28.6175959857,132.35
2020-04-06 04:00:00,34.895,-25.4615,43.1966318971,30.175,-11.9315,32.4482868153,4.72,-13.53,14.3296650345,92.4,35.035,15.1285,38.1617968294,30.175,-11.9315,32.4482868153,4.86,27.06,27.4929663732,132.11
2020-04-06 04:30:00,34.732,-25.561,43.123967176,29.852,-11.811,32.1036076633,4.88,-13.75,14.5903015733,92.4,34.872,15.139,38.0163873218,29.852,-11.811,32.1036076633,5.02,26.95,27.4135532173,132.27
2020-04-06 05:00:00,34.266,-25.673000000000002,42.8166052484,29.916,-11.443,32.0298189973,4.35,-14.23,14.8800336021,92.4,34.386,14.857,37.4583427957,29.916,-11.443,32.0298189973,4.47,26.3,26.6771606435,132.06
2020-04-06 05:30:00,34.629,-25.3905,42.9400178301,30.619,-11.6405,32.7570511684,4.01,-13.75,14.3228000056,92.4,34.739,15.2095,37.9226450983,30.619,-11.6405,32.7570511684,4.12,26.85,27.1642577664,132.19
2020-04-06 06:00:00,35.0315,-25.403,43.2726056674,29.0615,-11.323,31.189439098,5.97,-14.08,15.2933743824,92.4,35.2215,15.017,38.2892197785,29.0615,-11.323,31.189439098,6.16,26.34,27.0507153325,131.91
2020-04-06 06:30:00,36.1155,-25.0445,43.9494746328,28.6555,-10.9345,30.6708488715,7.46,-14.11,15.9606923409,92.4,36.3955,15.6555,39.6197816816,28.6555,-10.9345,30.6708488715,7.74,26.59,27.6936039547,132.33
2020-04-06 07:00:00,36.9775,-24.3595,44.2800264962,27.2675,-11.0095,29.4062178204,9.71,-13.35,16.5077739262,92.4,37.3575,15.8105,40.5654374622,27.2675,-11.0095,29.4062178204,10.09,26.82,28.6552002261,131.37
2020-04-06 07:30:00,38.375,-24.4475,45.5007789082,26.075,-11.3075,28.4212100596,12.3,-13.14,17.9985999456,92.4,38.875,15.7725,41.9527994447,26.075,-11.3075,28.4212100596,12.8,27.08,29.9527361021,131.46
2020-04-06 08:00:00,39.6305,-23.938,46.2990753066,29.8805,-11.648,32.0705501083,9.75,-12.29,15.6877850572,92.4,40.0005,16.542,43.2859996333,29.8805,-11.648,32.0705501083,10.12,28.19,29.9514690792,131.9
2020-04-06 08:30:00,40.8785,-23.4825,47.1431815696,30.8085,-11.6225,32.9278936238,10.07,-11.86,15.5584221565,92.4,41.2685,16.5475,44.4624431234,30.8085,-11.6225,32.9278936238,10.46,28.17,30.0493011566,131.15
2020-04-06 09:00:00,42.05,-23.01,47.9339399591,32.97,-12.2,35.1548133262,9.08,-10.81,14.1174537364,92.4,42.38,16.92,45.632782076,32.97,-12.2,35.1548133262,9.41,29.12,30.6026551136,130.94
2020-04-06 09:30:00,42.6655,-23.222,48.5757776495,30.8255,-11.932,33.0542595477,11.84,-11.29,16.3600030562,92.4,43.1355,16.548000000000002,46.2007322913,30.8255,-11.932,33.0542595477,12.31,28.48,31.0265450864,130.57
2020-04-06 10:00:00,43.3535,-23.0485,49.0994838517,32.4035,-12.5085,34.7339802571,10.95,-10.54,15.1984900566,92.4,43.7735,17.0115,46.9628622903,32.4035,-12.5085,34.7339802571,11.37,29.52,31.6339580198,131.04
2020-04-06 10:30:00,42.091,-23.479,48.1966360029,30.871,-11.679,33.0063279084,11.22,-11.8,16.2827638931,92.4,42.531,16.831,45.7402287052,30.871,-11.679,33.0063279084,11.66,28.51,30.8022028433,131.56
2020-04-06 11:00:00,42.92,-23.7435,49.0497726014,32.06,-12.0435,34.2474742463,10.86,-11.7,15.9633831001,92.4,43.34,16.8365,46.4954119484,32.06,-12.0435,34.2474742463,11.28,28.88,31.004722221,132.06
2020-04-06 11:30:00,43.903,-23.5565,49.8235095236,34.203,-13.0465,36.6067803999,9.7,-10.51,14.3021012442,92.4,44.243,17.0835,47.4266699363,34.203,-13.0465,36.6067803999,10.04,30.13,31.7587546985,132.1
2020-04-06 12:00:00,43.6945,-23.536,49.6301584347,37.3645,-13.836,39.8439550779,6.33,-9.7,11.582698303899999,92.4,43.8645,16.924,47.0161263425,37.3645,-13.836,39.8439550779,6.5,30.76,31.4392684393,131.75
2020-04-06 12:30:00,44.0275,-23.589,49.948590343,36.6475,-13.859,39.1804943467,7.38,-9.73,12.2121783479,92.4,44.2475,16.771,47.3192106575,36.6475,-13.859,39.1804943467,7.6,30.63,31.5587848309,131.63
2020-04-06 13:00:00,44.01,-24.031,50.1434847313,33.38,-13.671,36.0710499015,10.63,-10.36,14.8433992064,92.4,44.4,16.709,47.4399692348,33.38,-13.671,36.0710499015,11.02,30.38,32.3169429247,132.31
2020-04-06 13:30:00,43.413,-24.2155,49.7099487955,34.453,-13.5555,37.0237868032,8.96,-10.66,13.9254156132,92.4,43.713,16.5145,46.7285253271,34.453,-13.5555,37.0237868032,9.26,30.07,31.4635106115,132.31
2020-04-06 14:00:00,42.2235,-24.642,48.8881592643,35.8035,-13.612,38.3037485927,6.42,-11.03,12.7623391273,92.4,42.4035,16.628,45.5471974577,35.8035,-13.612,38.3037485927,6.6,30.24,30.9518593949,133.08
2020-04-06 14:30:00,40.56,-25.1275,47.7127326429,37.38,-13.5575,39.76267353,3.18,-11.57,11.9990541294,92.4,40.59,16.4225,43.7863746644,37.38,-13.5575,39.76267353,3.21,29.98,30.1513598367,133.73
2020-04-06 15:00:00,40.2655,-25.1775,47.4891250341,36.6955,-13.3075,39.0339503061,3.5700000000000003,-11.87,12.3952329546,92.4,40.3255,16.4125,43.5375252684,36.6955,-13.3075,39.0339503061,3.63,29.72,29.940863381,133.73
2020-04-06 15:30:00,41.1585,-25.41,48.3703444504,34.3985,-13.39,36.9127200603,6.76,-12.02,13.7905039792,92.4,41.3585,16.32,44.4619828871,34.3985,-13.39,36.9127200603,6.96,29.71,30.5143523608,133.89
2020-04-06 16:00:00,40.8835,-25.471,48.1687908635,31.8835,-12.941,34.4096941755,9.0,-12.53,15.4272777897,92.4,41.2035,16.129,44.247859307,31.8835,-12.941,34.4096941755,9.32,29.07,30.5274843379,133.64
2020-04-06 16:30:00,41.7305,-25.833,49.0793084634,29.4705,-12.553,32.0326111838,12.26,-13.28,18.0739038395,92.4,42.2005,16.237,45.2163949166,29.4705,-12.553,32.0326111838,12.73,28.79,31.4788341588,134.46
2020-04-06 17:00:00,42.557,-25.274,49.4961950558,28.257,-11.984,30.6932289764,14.3,-13.29,19.5221438372,92.4,43.137,15.846,45.9553749305,28.257,-11.984,30.6932289764,14.88,27.83,31.5582524865,132.86
2020-04-06 17:30:00,43.9525,-25.009,50.5694802944,27.1725,-12.219,29.7934341299,16.78,-12.79,21.0986373968,92.4,44.6625,15.711,47.3452682667,27.1725,-12.219,29.7934341299,17.49,27.93,32.9542865194,132.2
2020-04-06 18:00:00,44.6165,-24.7555,51.0241790968,25.4065,-11.7055,27.9733618376,19.21,-13.05,23.2234062962,92.4,45.4565,15.4745,48.0182625935,25.4065,-11.7055,27.9733618376,20.05,27.18,33.7750632864,131.35
2020-04-06 18:30:00,44.9545,-24.8435,51.3625015211,21.2045,-11.2235,23.991618797,23.75,-13.62,27.3782194454,92.4,46.0245,15.5365,48.5760993957,21.2045,-11.2235,23.991618797,24.82,26.76,36.4983561274,131.52
2020-04-06 19:00:00,45.732,-24.6805,51.9667480631,21.082,-11.0105,23.7840668148,24.65,-13.67,28.1867238252,92.4,46.852,15.7595,49.4314853535,21.082,-11.0105,23.7840668148,25.77,26.77,37.1581188975,131.63
2020-04-06 19:30:00,46.107,-24.8485,52.3765539268,20.897,-10.8985,23.5682394601,25.21,-13.95,28.8122647496,92.4,47.237,15.5715,49.7373680571,20.897,-10.8985,23.5682394601,26.34,26.47,37.3424222567,131.6
2020-04-06 20:00:00,45.583,-25.075,52.0246625554,20.033,-10.795,22.7563862245,25.55,-14.28,29.2697950112,92.4,46.753,15.405,49.2255729677,20.033,-10.795,22.7563862245,26.72,26.2,37.421897333,131.88
2020-04-06 20:30:00,45.746,-25.017,52.1396855092,19.356,-10.447,21.9953300725,26.39,-14.57,30.1449332393,92.4,46.946,15.353,49.3927274505,19.356,-10.447,21.9953300725,27.59,25.8,37.7736429273,131.66
2020-04-06 21:00:00,45.585,-25.0665,52.0223187416,19.285,-10.4965,21.9564964703,26.3,-14.57,30.0661753471,92.4,46.785,15.3535,49.2398841109,19.285,-10.4965,21.9564964703,27.5,25.85,37.7421846215,131.66
2020-04-06 21:30:00,44.3525,-25.7855,51.3033748061,18.8025,-10.4955,21.5334513374,25.55,-15.29,29.7756041081,92.4,45.5025,15.1145,47.9471127024,18.8025,-10.4955,21.5334513374,26.7,25.61,36.9967849955,132.64
2020-04-06 22:00:00,42.922,-26.1435,50.2571455243,18.542,-10.3135,21.2173053485,24.38,-15.83,29.0684244499,92.4,44.022,14.9365,46.4869392007,18.542,-10.3135,21.2173053485,25.48,25.25,35.8718956845,132.94
2020-04-06 22:30:00,41.544,-26.385,49.2145523296,15.094,-10.365,18.3101627792,26.45,-16.02,30.9231773917,92.4,42.764,14.795,45.2509858567,15.094,-10.365,18.3101627792,27.67,25.16,37.3985895456,133.05
2020-04-06 23:00:00,40.302,-26.62,48.2998509729,14.342,-10.43,17.7335237333,25.96,-16.19,30.5947332069,92.4,41.482,14.57,43.9663646894,14.342,-10.43,17.7335237333,27.14,25.0,36.8995880736,133.15
2020-04-06 23:30:00,39.31,-26.956,47.6644735206,14.38,-10.666,17.9038531048,24.93,-16.29,29.7803458677,92.4,40.44,14.624,43.002964735,14.38,-10.666,17.9038531048,26.06,25.29,36.3140152007,133.82
2020-04-07 00:00:00,38.355,-26.9295,46.8647414935,13.915,-10.7595,17.5896010543,24.44,-16.17,29.3049910425,92.4,39.465,14.2905,41.9726650959,13.915,-10.7595,17.5896010543,25.55,25.05,35.7813498907,133.37
2020-04-07 00:30:00,37.479,-26.789,46.0687091419,14.019,-10.809,17.7021705449,23.46,-15.98,28.385418792,92.4,38.539,14.071,41.027400137,14.019,-10.809,17.7021705449,24.52,24.88,34.9320025192,132.69
2020-04-07 01:00:00,36.7525,-26.9215,45.5578030473,13.8625,-10.3315,17.2889791052,22.89,-16.59,28.2697753794,92.4,37.7825,14.0585,40.3132574782,13.8625,-10.3315,17.2889791052,23.92,24.39,34.1619452022,133.01
2020-04-07 01:30:00,36.449,-26.929,45.3177740186,14.189,-10.659,17.7466053655,22.26,-16.27,27.572096402,92.4,37.439,13.981,39.9643226141,14.189,-10.659,17.7466053655,23.25,24.64,33.8776046969,132.82
2020-04-07 02:00:00,36.448,-26.9155,45.3089488319,14.048,-10.6755,17.6440529428,22.4,-16.24,27.6676272926,92.4,37.438,13.9545,39.9541226189,14.048,-10.6755,17.6440529428,23.39,24.63,33.9665865226,132.77
2020-04-07 02:30:00,36.1535,-26.904,45.0655165093,14.1835,-10.434,17.6079535509,21.97,-16.47,27.4580006555,92.4,37.1335,13.906,39.6519061112,14.1835,-10.434,17.6079535509,22.95,24.34,33.4535214888,132.69
2020-04-07 03:00:00,35.9745,-27.046,45.0072301553,14.1245,-10.316,17.4906076581,21.85,-16.73,27.5193640915,92.4,36.9545,13.934,39.4941948424,14.1245,-10.316,17.4906076581,22.83,24.25,33.3057262344,132.98
2020-04-07 03:30:00,36.1245,-26.9535,45.0718389075,14.0845,-10.2235,17.4038240769,22.04,-16.73,27.670462591,92.4,37.1045,13.9565,39.6425000788,14.0845,-10.2235,17.4038240769,23.02,24.18,33.3855178184,132.8
2020-04-07 04:00:00,36.083,-27.104,45.1288123597,14.093,-10.204,17.3992604728,21.99,-16.9,27.7339160596,92.4,37.063,14.016,39.6246668756,14.093,-10.204,17.3992604728,22.97,24.22,33.3800733972,133.18
2020-04-07 04:30:00,36.1275,-27.2515,45.253071812900004,13.8975,-10.211500000000001,17.2457310225,22.23,-17.04,28.0095430166,92.4,37.1075,14.1185,39.7026270982,13.8975,-10.211500000000001,17.2457310225,23.21,24.33,33.6251840144,133.62
2020-04-07 05:00:00,36.2975,-27.3385,45.4411937398,13.7775,-10.4485,17.2913463472,22.52,-16.89,28.15,92.4,37.2875,14.2315,39.9110667422,13.7775,-10.4485,17.2913463472,23.51,24.68,34.0855174524,134.08
2020-04-07 05:30:00,36.447,-27.3345,45.558300004,14.057,-10.9745,17.8336451476,22.39,-16.36,27.7301586725,92.4,37.417,14.2455,40.0370598227,14.057,-10.9745,17.8336451476,23.36,25.22,34.3764163345,134.08
2020-04-07 06:00:00,36.5815,-27.48,45.7532134636,14.8115,-11.22,18.5814136236,21.77,-16.26,27.1720536581,92.4,37.5215,14.27,40.1434410863,14.8115,-11.22,18.5814136236,22.71,25.49,34.1391886254,134.28
2020-04-07 06:30:00,38.0815,-26.747,46.53603605,16.0615,-11.617,19.8223729974,22.02,-15.13,26.7169852341,92.4,39.0415,15.213,41.9007648051,16.0615,-11.617,19.8223729974,22.98,26.83,35.3260428013,134.48
2020-04-07 07:00:00,39.0125,-26.284,47.040661265,18.4425,-11.934,21.9669333829,20.57,-14.35,25.0808173711,92.4,39.8825,15.536,42.801648359,18.4425,-11.934,21.9669333829,21.44,27.47,34.8464417122,134.19
2020-04-07 07:30:00,40.588,-25.9375,48.1678279586,21.528,-12.0575,24.6746446834,19.06,-13.88,23.5783375156,92.4,41.378,15.7125,44.2608352864,21.528,-12.0575,24.6746446834,19.85,27.77,34.1349586202,133.9
2020-04-07 08:00:00,41.6245,-25.67,48.9034548907,21.6145,-12.09,24.7659990764,20.01,-13.58,24.1829795517,92.4,42.4545,15.72,45.2714365826,21.6145,-12.09,24.7659990764,20.84,27.81,34.75200282,133.58
2020-04-07 08:30:00,42.656,-25.432,49.662067617,22.586,-12.082,25.6144904302,20.07,-13.35,24.1045099515,92.4,43.486,16.088,46.3665390125,22.586,-12.082,25.6144904302,20.9,28.17,35.0764721715,133.67
2020-04-07 09:00:00,43.4615,-25.1325,50.2050250324,24.4415,-12.4225,27.4172469169,19.02,-12.71,22.875849711,92.4,44.2415,16.1475,47.0962002554,24.4415,-12.4225,27.4172469169,19.8,28.57,34.7603926905,133.33
2020-04-07 09:30:00,43.993,-24.899,50.5504129558,26.603,-12.929,29.578347655,17.39,-11.97,21.1114423951,92.4,44.673,16.341,47.5679010468,26.603,-12.929,29.578347655,18.07,29.27,34.3985145028,133.17
2020-04-07 10:00:00,44.54,-24.5975,50.8807292229,27.47,-13.2075,30.4801403581,17.07,-11.39,20.5211354462,92.4,45.21,16.5125,48.1311412315,27.47,-13.2075,30.4801403581,17.74,29.72,34.611934358,133.02
2020-04-07 10:30:00,44.097,-24.7335,50.5597807674,29.727,-13.7535,32.7544392602,14.37,-10.98,18.0847255992,92.4,44.617,16.4365,47.5482409901,29.727,-13.7535,32.7544392602,14.89,30.19,33.6622667092,133.07
2020-04-07 11:00:00,43.952,-24.185,50.1666475759,27.892,-13.915,31.170352725,16.06,-10.27,19.0629614698,92.4,44.562,15.965,47.3355370625,27.892,-13.915,31.170352725,16.67,29.88,34.2155417902,131.38
2020-04-07 11:30:00,44.0995,-24.0155,50.2146406987,31.5395,-14.2955,34.628043267,12.56,-9.72,15.8818134985,92.4,44.5395,16.1945,47.392287247,31.5395,-14.2955,34.628043267,13.0,30.49,33.1457402995,131.47
2020-04-07 12:00:00,43.8175,-23.997,49.9582757434,32.6275,-14.637,35.7602506318,11.19,-9.36,14.5885468776,92.4,44.2075,16.223,47.0902196348,32.6275,-14.637,35.7602506318,11.58,30.86,32.9611286215,131.43
2020-04-07 12:30:00,44.0905,-23.891,50.1473037286,33.1605,-14.781,36.3056017888,10.93,-9.11,14.2287385245,92.4,44.4405,16.249,47.3179462915,33.1605,-14.781,36.3056017888,11.28,31.03,33.0166518593,131.26
2020-04-07 13:00:00,44.0835,-24.1975,50.2879108584,32.2035,-14.6775,35.3905978828,11.88,-9.52,15.2238234357,92.4,44.4835,16.3025,47.3767166285,32.2035,-14.6775,35.3905978828,12.28,30.98,33.3250476369,131.82
2020-04-07 13:30:00,43.789,-24.5005,50.1771962275,30.849,-14.4605,34.0700287826,12.94,-10.04,16.3781928185,92.4,44.259,16.2295,47.1408077068,30.849,-14.4605,34.0700287826,13.41,30.69,33.4918527406,132.31
2020-04-07 14:00:00,42.6195,-24.7155,49.2674103287,30.3095,-14.3855,33.5500879358,12.31,-10.33,16.0700031114,92.4,43.0395,16.0745,45.9433141001,30.3095,-14.3855,33.5500879358,12.73,30.46,33.0130958863,132.43
2020-04-07 14:30:00,41.6005,-25.2175,48.6469311108,29.0705,-14.1375,32.3258855486,12.53,-11.08,16.726245843,92.4,42.0505,15.7925,44.9182324508,29.0705,-14.1375,32.3258855486,12.98,29.93,32.6233857838,132.76
2020-04-07 15:00:00,41.6955,-25.262,48.7512396176,28.0255,-13.872,31.2707696459,13.67,-11.39,17.7932852503,92.4,42.1955,15.828,45.0664598593,28.0255,-13.872,31.2707696459,14.17,29.7,32.9071253682,132.87
2020-04-07 15:30:00,41.185,-25.329,48.3504132971,27.505,-14.009,30.8670877473,13.68,-11.32,17.756260867599998,92.4,41.695,15.731,44.5638573959,27.505,-14.009,30.8670877473,14.19,29.74,32.9518390989,132.71
2020-04-07 16:00:00,40.941,-25.4175,48.1893638394,25.091,-13.2575,28.3781533446,15.85,-12.16,19.977189492,92.4,41.551,15.6225,44.3908561221,25.091,-13.2575,28.3781533446,16.46,28.88,33.2413296966,132.71
2020-04-07 16:30:00,41.8265,-25.447,48.9592270287,24.4565,-13.247,27.8137268493,17.37,-12.2,21.2263256359,92.4,42.5165,15.483,45.2479398564,24.4565,-13.247,27.8137268493,18.06,28.73,33.9348861793,132.57
2020-04-07 17:00:00,42.5825,-25.1855,49.4730099802,24.7025,-13.1555,27.9871521685,17.88,-12.03,21.5502969817,92.4,43.3025,15.2745,45.9175005472,24.7025,-13.1555,27.9871521685,18.6,28.43,33.9738855594,131.65
2020-04-07 17:30:00,44.103,-24.774,50.5848365125,24.933,-13.404,28.307626269300002,19.17,-11.37,22.2882435378,92.4,44.893,15.336,47.4402186441,24.933,-13.404,28.307626269300002,19.96,28.74,34.9912731978,131.02
2020-04-07 18:00:00,45.6245,-24.4165,51.7470817776,21.2545,-12.6865,24.7527988821,24.37,-11.73,27.0460681061,92.4,46.6745,15.6335,49.223117257,21.2545,-12.6865,24.7527988821,25.42,28.32,38.0552072652,131.02
2020-04-07 18:30:00,46.059,-24.2315,52.0441838561,22.619,-12.0615,25.6339412352,23.44,-12.17,26.4110298928,92.4,47.089,15.4985,49.5739591242,22.619,-12.0615,25.6339412352,24.47,27.56,36.8555898067,130.46
2020-04-07 19:00:00,45.944,-24.289,51.969285708,22.624,-12.019,25.6183866978,23.32,-12.27,26.3510018785,92.4,46.974,15.501,49.4655200822,22.624,-12.019,25.6183866978,24.35,27.52,36.7460596527,130.49
2020-04-07 19:30:00,45.5505,-24.274,51.6146793679,20.0005,-12.074,23.3623944888,25.55,-12.2,28.3132919315,92.4,46.6805,15.366,49.1445117612,20.0005,-12.074,23.3623944888,26.68,27.44,38.2723921385,130.27
2020-04-07 20:00:00,44.9655,-24.6,51.2548162639,17.6955,-11.93,21.3414062388,27.27,-12.67,30.0696158938,92.4,46.1855,15.37,48.6758390811,17.6955,-11.93,21.3414062388,28.49,27.3,39.4584604363,130.91
2020-04-07 20:30:00,45.286,-24.729,51.5979189212,21.716,-12.159,24.888269064,23.57,-12.57,26.7123529477,92.4,46.326,15.511,48.8537551986,21.716,-12.159,24.888269064,24.61,27.67,37.0308114953,131.31
2020-04-07 21:00:00,44.4855,-25.102,51.0790574918,21.2855,-12.002,24.4360494812,23.2,-13.1,26.6430103404,92.4,45.5255,15.188,47.9921503399,21.2855,-12.002,24.4360494812,24.24,27.19,36.4262776029,131.49
2020-04-07 21:30:00,43.262,-25.179,50.0557957184,17.812,-11.589,21.2502297635,25.45,-13.59,28.8511802185,92.4,44.402,14.991,46.8643540978,17.812,-11.589,21.2502297635,26.59,26.58,37.5968682206,131.21
2020-04-07 22:00:00,41.801,-25.3395,48.8816311231,15.981,-10.7195,19.2431816821,25.82,-14.62,29.6718182793,92.4,42.981,14.5605,45.3803318768,15.981,-10.7195,19.2431816821,27.0,25.28,36.9875438492,130.88
2020-04-07 22:30:00,40.5795,-25.8625,48.1203151122,14.1095,-10.0325,17.312684555,26.47,-15.83,30.8423377843,92.4,41.8195,14.4875,44.2578607312,14.1095,-10.0325,17.312684555,27.71,24.52,37.0010067431,131.79
2020-04-07 23:00:00,39.872,-26.4365,47.8399928538,3.672,-6.6365,7.5846368567999995,36.2,-19.8,41.2611197134,92.4,41.622,14.663499999999999,44.1294585991,3.672,-6.6365,7.5846368567999995,37.95,21.3,43.5188752152,133.13
2020-04-07 23:30:00,38.5835,-27.0935,47.1459883182,2.8535,-6.2935,6.9101812205,35.73,-20.8,41.3433537585,92.4,40.3235,14.8465,42.9697942106,2.8535,-6.2935,6.9101812205,37.47,21.14,43.0220931615,134.59
2020-04-08 00:00:00,37.0715,-27.384,46.0888225956,3.7415000000000003,-6.084,7.1424000343,33.33,-21.3,39.5547582473,92.4,38.6915,15.006,41.4995446752,3.7415000000000003,-6.084,7.1424000343,34.95,21.09,40.8202229293,135.37
2020-04-08 00:30:00,36.1885,-27.433,45.4111992932,3.7185,-5.993,7.0528924031,32.47,-21.44,38.9098252373,92.4,37.7585,14.967,40.6166888268,3.7185,-5.993,7.0528924031,34.04,20.96,39.9755325168,135.37
2020-04-08 01:00:00,35.7085,-27.548000000000002,45.0997702461,3.7785,-5.968,7.0635746085,31.93,-21.58,38.5385689926,92.4,37.2685,14.992,40.1708993707,3.7785,-5.968,7.0635746085,33.49,20.96,39.5082485059,135.56
2020-04-08 01:30:00,35.244,-27.42,44.6541816183,3.814,-5.92,7.0422294765,31.43,-21.5,38.080111607,92.4,36.774,14.86,39.6629131053,3.814,-5.92,7.0422294765,32.96,20.78,38.9637010562,135.14
2020-04-08 02:00:00,35.0775,-27.6645,44.6738801371,2.9275,-5.7045,6.4118309787,32.15,-21.96,38.9340994502,92.4,36.6475,14.8755,39.5514823553,2.9275,-5.7045,6.4118309787,33.72,20.58,39.5041111785,135.64
2020-04-08 02:30:00,34.7435,-27.759,44.4710340924,2.6335,-5.619,6.2055203851,32.11,-22.14,39.0029703997,92.4,36.3135,14.961,39.2746967302,2.6335,-5.619,6.2055203851,33.68,20.58,39.4699733975,135.91
2020-04-08 03:00:00,34.686,-12.6125,36.9079090745,2.336,-5.4125,5.8950871283,32.35,-7.2,33.1415524682,92.4,35.196,-0.1625,35.1963751294,2.336,-5.4125,5.8950871283,32.86,5.25,33.2767501418,135.02
2020-04-08 03:30:00,34.2935,-6.7755,34.9564234798,2.0235,-5.3155,5.6876262623,32.27,-1.46,32.3030106956,92.4,34.3935,-6.0855,34.9277275599,2.0235,-5.3155,5.6876262623,32.37,-0.77,32.379156876,134.93
2020-04-08 04:00:00,34.0345,-6.7745,34.7021763078,2.0045,-5.3045,5.6706031866,32.03,-1.47,32.0637146943,92.4,34.1045,-6.0945,34.6447665673,2.0045,-5.3045,5.6706031866,32.1,-0.79,32.1097197123,135.33
2020-04-08 04:30:00,33.933,-6.7995,34.6075380409,0.293,-5.3095,5.3175783256999996,33.64,-1.49,33.672981751,92.4,34.063,-6.0895,34.6030342492,0.293,-5.3095,5.3175783256999996,33.77,-0.78,33.7790067942,135.45
