Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-08 05:00:00,33.7645,-6.802,34.4428318268,1.7045,-5.2620000000000005,5.5311810900000005,32.06,-1.54,32.0969655887,92.4,33.8545,-6.112,34.4017981252,1.7045,-5.2620000000000005,5.5311810900000005,32.15,-0.85,32.161234429,135.45
2020-04-08 05:30:00,33.9075,-6.646,34.5526825623,2.0575,-5.316,5.7002773836,31.85,-1.33,31.8777571357,92.4,33.9775,-5.966,34.4972993472,2.0575,-5.316,5.7002773836,31.92,-0.65,31.9266174218,135.27
2020-04-08 06:00:00,34.107,-6.741,34.7667733619,2.497,-5.491,6.0320883614,31.61,-1.25,31.6347056253,92.4,34.177,-6.041,34.706786224,2.497,-5.491,6.0320883614,31.68,-0.55,31.6847739459,135.21
2020-04-08 06:30:00,35.116,-6.255,35.6687325399,2.416,-5.395,5.9112672922,32.7,-0.86,32.7113069137,92.4,35.216,-5.555,35.6514330848,2.416,-5.395,5.9112672922,32.8,-0.16,32.8003902416,134.52
2020-04-08 07:00:00,36.1415,-5.6555,36.5813163035,2.3715,-5.3055,5.8113976374,33.77,-0.35000000000000003,33.7718136913,92.4,36.2915,-4.9555,36.6282671239,2.3715,-5.3055,5.8113976374,33.92,0.35000000000000003,33.9218056713,134.21
2020-04-08 07:30:00,37.2925,-5.6855,37.7234074084,2.3125,-5.3155,5.7967401615,34.98,-0.37,34.9819567777,92.4,37.4825,-4.9555,37.808660205,2.3125,-5.3155,5.7967401615,35.17,0.36,35.1718424311,133.69
2020-04-08 08:00:00,38.584,-5.397,38.9596286558,2.594,-5.267,5.8711263826,35.99,-0.13,35.9902347867,92.4,38.804,-4.707,39.088441578,2.594,-5.267,5.8711263826,36.21,0.56,36.2143300366,133.31
2020-04-08 08:30:00,39.639,-5.2905,39.9904952614,4.199,-5.6705,7.0559316359,35.44,0.38,35.4420371875,92.4,39.819,-4.5105,40.0736493378,4.199,-5.6705,7.0559316359,35.62,1.16,35.6388832597,133.12
2020-04-08 09:00:00,40.7,-4.966,41.0018433244,6.3,-5.996,8.6972418616,34.4,1.03,34.4154166036,92.4,40.86,-4.196,41.0748830309,6.3,-5.996,8.6972418616,34.56,1.8,34.6068432539,132.64
2020-04-08 09:30:00,41.994,-4.788,42.2660736289,6.924,-6.718,9.6474504404,35.07,1.9300000000000002,35.1230664948,92.4,42.174,-3.988,42.3621342711,6.924,-6.718,9.6474504404,35.25,2.73,35.3555568475,132.14
2020-04-08 10:00:00,42.59,-4.838,42.8639049084,10.3,-7.828,12.9370624177,32.29,2.99,32.4281390154,92.4,42.67,-4.038,42.8606386327,10.3,-7.828,12.9370624177,32.37,3.79,32.591118422,132.41
2020-04-08 10:30:00,42.093,-4.7995,42.3657390972,10.753,-7.2495,12.9685102942,31.34,2.45,31.4356183333,92.4,42.123,-4.0395,42.3162461621,10.753,-7.2495,12.9685102942,31.37,3.21,31.5338072551,132.6
2020-04-08 11:00:00,42.6105,-4.6065000000000005,42.85877451,8.9705,-6.7165,11.2063036948,33.64,2.11,33.7061077551,92.4,42.7105,-3.8265000000000002,42.8815684473,8.9705,-6.7165,11.2063036948,33.74,2.89,33.8635452958,132.73
2020-04-08 11:30:00,42.91,-4.583,43.1540495087,7.5600000000000005,-6.423,9.9201073079,35.35,1.8399999999999999,35.3978544548,92.4,43.08,-3.783,43.2457800138,7.5600000000000005,-6.423,9.9201073079,35.52,2.64,35.6179729912,132.87
2020-04-08 12:00:00,43.6825,-4.356,43.8991519537,6.0825,-6.006,8.548031483900001,37.6,1.65,37.6361860448,92.4,43.9325,-3.526,44.073770343,6.0825,-6.006,8.548031483900001,37.85,2.48,37.9311600139,132.72
2020-04-08 12:30:00,43.7025,-4.555,43.9392368078,9.3025,-6.815,11.5317271581,34.4,2.26,34.4741584379,92.4,43.8325,-3.755,43.9930458283,9.3025,-6.815,11.5317271581,34.53,3.06,34.665321288,132.64
2020-04-08 13:00:00,43.3415,-4.7565,43.6017191691,11.3415,-7.3365,13.5075480565,32.0,2.58,32.1038377768,92.4,43.4015,-3.9665,43.5823740117,11.3415,-7.3365,13.5075480565,32.06,3.37,32.2366328887,132.53
2020-04-08 13:30:00,42.601,-4.8565000000000005,42.8769261171,14.331,-8.1465,16.4846299094,28.27,3.29,28.4607975995,92.4,42.521,-4.0965,42.7178739318,14.331,-8.1465,16.4846299094,28.19,4.05,28.479441708,133.14
2020-04-08 14:00:00,41.663,-4.984,41.9600503455,14.663,-8.174,16.7874311614,27.0,3.19,27.1877932168,92.4,41.543,-4.234,41.7582040442,14.663,-8.174,16.7874311614,26.88,3.94,27.1672228982,133.47
2020-04-08 14:30:00,41.0155,-5.046,41.3247305648,15.0755,-8.396,17.2558255743,25.94,3.35,26.155422,92.4,40.8655,-4.296,41.0906888023,15.0755,-8.396,17.2558255743,25.79,4.1,26.1138679632,134.02
2020-04-08 15:00:00,41.0925,-5.0225,41.3982978213,13.8225,-8.0925,16.0171802294,27.27,3.07,27.4422630262,92.4,40.9825,-4.2625,41.2035703853,13.8225,-8.0925,16.0171802294,27.16,3.83,27.4287167035,134.43
2020-04-08 15:30:00,41.0025,-5.118,41.3206840487,12.8725,-7.948,15.1285148065,28.13,2.83,28.2719967459,92.4,40.9325,-4.348,41.1627824649,12.8725,-7.948,15.1285148065,28.06,3.6,28.289991163,134.3
2020-04-08 16:00:00,40.951,-5.2205,41.2824178222,12.821,-7.7105,14.9609441965,28.13,2.49,28.2399893768,92.4,40.891,-4.4705,41.1346478197,12.821,-7.7105,14.9609441965,28.07,3.24,28.256370963,133.44
2020-04-08 16:30:00,41.278,-5.228,41.6077549022,11.718,-7.318,13.8153772297,29.56,2.09,29.6337932098,92.4,41.278,-4.478,41.520185067,11.718,-7.318,13.8153772297,29.56,2.84,29.6961142239,132.7
2020-04-08 17:00:00,42.1555,-5.0975,42.462579838,11.7555,-6.9675,13.6652053223,30.4,1.87,30.4574604982,92.4,42.1855,-4.3475,42.4089279103,11.7555,-6.9675,13.6652053223,30.43,2.62,30.5425817507,132.19
2020-04-08 17:30:00,43.0465,-5.1695,43.3557942206,8.0465,-6.4195,10.2935000121,35.0,1.25,35.0223143153,92.4,43.2465,-4.3995,43.4697062619,8.0465,-6.4195,10.2935000121,35.2,2.02,35.2579125871,131.66
2020-04-08 18:00:00,43.6545,-5.001,43.9400201553,6.6145,-5.811,8.8045063036,37.04,0.81,37.0488555829,92.4,43.9445,-4.211,44.1457993613,6.6145,-5.811,8.8045063036,37.33,1.6,37.3642730426,131.44
2020-04-08 18:30:00,44.1555,-4.962,44.43342913,4.5955,-5.372,7.0694415798,39.56,0.41000000000000003,39.5621245638,92.4,44.5055,-4.152,44.6987542807,4.5955,-5.372,7.0694415798,39.91,1.22,39.9286426015,131.39
2020-04-08 19:00:00,43.846,-4.934,44.1227387183,3.026,-5.014,5.8563531314,40.82,0.08,40.8200783929,92.4,44.266,-4.134,44.4586179722,3.026,-5.014,5.8563531314,41.24,0.88,41.2493878742,131.01
2020-04-08 19:30:00,43.863,-5.041,44.1517208045,4.933,-4.781,6.8696761205,38.93,-0.26,38.9308682153,92.4,44.223,-4.301,44.4316590957,4.933,-4.781,6.8696761205,39.29,0.48,39.2929319344,131.06
2020-04-08 20:00:00,43.6825,-5.048,43.9732090056,4.9125,-4.548,6.6945470534,38.77,-0.5,38.7732240083,92.4,44.0425,-4.308,44.2526911074,4.9125,-4.548,6.6945470534,39.13,0.24,39.1307360013,130.73
2020-04-08 20:30:00,43.7305,-5.0875,44.0254390836,5.0805,-4.0575,6.5019063743,38.65,-1.03,38.6637220143,92.4,44.1005,-4.3075,44.3103673704,5.0805,-4.0575,6.5019063743,39.02,-0.25,39.0208008631,130.45
2020-04-08 21:00:00,43.329,-5.3045,43.652490894,4.759,-4.2445,6.3768221906,38.57,-1.06,38.5845629754,92.4,43.699,-4.5245,43.93260408,4.759,-4.2445,6.3768221906,38.94,-0.28,38.9410066639,130.71
2020-04-08 21:30:00,42.14,-5.4905,42.496178537,2.04,-4.6005,5.032514307,40.1,-0.89,40.1098753426,92.4,42.55,-4.6905,42.8077480166,2.04,-4.6005,5.032514307,40.51,-0.09,40.5100999752,130.8
2020-04-08 22:00:00,40.896,-5.6785,41.2883540269,1.706,-4.3185,4.6432615961,39.19,-1.3599999999999999,39.2135907563,92.4,41.286,-4.9385,41.5803147926,1.706,-4.3185,4.6432615961,39.58,-0.62,39.58485569,130.8
2020-04-08 22:30:00,39.941,-5.8655,40.3693890374,1.361,-4.6455,4.8407634987,38.58,-1.22,38.5992849675,92.4,40.301,-5.1355,40.6268871716,1.361,-4.6455,4.8407634987,38.94,-0.49,38.9430828261,131.07
2020-04-08 23:00:00,38.6765,-6.0685,39.1496914994,1.3265,-4.6685,4.8532972812,37.35,-1.4,37.3762290768,92.4,38.9965,-5.3585,39.3629335098,1.3265,-4.6685,4.8532972812,37.67,-0.6900000000000001,37.6763188223,131.41
2020-04-08 23:30:00,37.5985,-6.156,38.0991277886,1.4685000000000001,-4.596,4.8249049991,36.13,-1.56,36.1636627017,92.4,37.8685,-5.466,38.260952004,1.4685000000000001,-4.596,4.8249049991,36.4,-0.87,36.4103954936,131.56
2020-04-09 00:00:00,36.712,-6.264,37.2425648956,1.522,-4.674,4.91556304,35.19,-1.5899999999999999,35.2259024015,92.4,36.942,-5.584,37.3616437005,1.522,-4.674,4.91556304,35.42,-0.91,35.431687795,131.33
2020-04-09 00:30:00,35.894,-6.324,36.4468409056,1.6440000000000001,-4.714,4.9924474960000005,34.25,-1.6099999999999999,34.2878199949,92.4,36.084,-5.634,36.5211857967,1.6440000000000001,-4.714,4.9924474960000005,34.44,-0.92,34.4522858458,131.95
2020-04-09 01:00:00,35.313,-6.443,35.8959638121,1.7730000000000001,-4.753,5.0729220376,33.54,-1.69,33.5825505285,92.4,35.483,-5.783,35.9511665736,1.7730000000000001,-4.753,5.0729220376,33.71,-1.03,33.7257320158,131.44
2020-04-09 01:30:00,34.8585,-6.516,35.4622796539,2.3185000000000002,-4.916,5.4353011186,32.54,-1.6,32.5793124544,92.4,34.9885,-5.866,35.4768246641,2.3185000000000002,-4.916,5.4353011186,32.67,-0.9500000000000001,32.6838094475,130.93
2020-04-09 02:00:00,34.8875,-6.508,35.4893183965,3.2275,-5.2780000000000005,6.1866016722,31.66,-1.23,31.683883916,92.4,35.0175,-5.858,35.5041049775,3.2275,-5.2780000000000005,6.1866016722,31.79,-0.58,31.7952905318,130.83
2020-04-09 02:30:00,34.609,-6.552,35.2237361022,3.559,-5.372,6.4439789727,31.05,-1.18,31.0724138103,92.4,34.709,-5.912,35.208896958,3.559,-5.372,6.4439789727,31.15,-0.54,31.154680226300002,130.86
2020-04-09 03:00:00,34.4305,-6.55,35.0479932414,4.0105,-5.58,6.871718144,30.42,-0.97,30.4354612254,92.4,34.4905,-5.85,34.9830972078,4.0105,-5.58,6.871718144,30.48,-0.27,30.4811958427,132.24
2020-04-09 03:30:00,34.274,-6.525,34.8895786876,4.744,-5.845,7.5279187695,29.53,-0.68,29.5378282885,92.4,34.304,-5.845,34.7983971039,4.744,-5.845,7.5279187695,29.56,0.0,29.56,132.38
2020-04-09 04:00:00,34.4495,-6.4995,35.0572610239,4.9695,-6.0595,7.8366747093,29.48,-0.44,29.4832833992,92.4,34.4595,-5.8995,34.9608529716,4.9695,-6.0595,7.8366747093,29.49,0.16,29.4904340422,132.6
2020-04-09 04:30:00,34.5085,-6.595,35.1330413891,5.2085,-6.065,7.9945417161000005,29.3,-0.53,29.3047931233,92.4,34.5185,-5.955,35.0284008663,5.2085,-6.065,7.9945417161000005,29.31,0.11,29.3102064135,132.74
2020-04-09 05:00:00,34.4965,-6.6055,35.1232279624,5.2565,-5.9755,7.9584792831,29.24,-0.63,29.2467861482,92.4,34.5065,-5.9755,35.0200677112,5.2565,-5.9755,7.9584792831,29.25,0.0,29.25,132.8
2020-04-09 05:30:00,34.91,-6.449,35.5006718387,5.69,-5.979,8.2537592041,29.22,-0.47000000000000003,29.2237797008,92.4,34.92,-5.889,35.4130868607,5.69,-5.979,8.2537592041,29.23,0.09,29.2301385559,132.46
2020-04-09 06:00:00,35.363,-6.5375,35.962211768,6.123,-5.9175,8.5151591441,29.24,-0.62,29.2465724488,92.4,35.393,-5.9075,35.882628182,6.123,-5.9175,8.5151591441,29.27,0.01,29.2700017082,132.46
2020-04-09 06:30:00,36.5835,-5.8105,37.0420623413,6.1435,-6.0805,8.6437880874,30.44,0.27,30.441197414,92.4,36.6135,-5.1305,36.9712105901,6.1435,-6.0805,8.6437880874,30.47,0.9500000000000001,30.4848060515,132.75
2020-04-09 07:00:00,37.271,-5.6715,37.7000444728,5.751,-6.1815,8.4430411138,31.52,0.51,31.5241256818,92.4,37.341,-4.9415,37.6665462081,5.751,-6.1815,8.4430411138,31.59,1.24,31.6143274482,132.87
2020-04-09 07:30:00,38.569,-5.6165,38.9757980451,4.449,-6.3865,7.7833786526,34.12,0.77,34.1286873466,92.4,38.709,-4.8665,39.0137091706,4.449,-6.3865,7.7833786526,34.26,1.52,34.2937020457,132.67
2020-04-09 08:00:00,39.8705,-5.4115,40.2360671848,10.1705,-6.3715,12.0014616818,29.7,0.96,29.7155111011,92.4,39.8805,-4.7115,40.1578449683,10.1705,-6.3715,12.0014616818,29.71,1.6600000000000001,29.7563388205,132.5
2020-04-09 08:30:00,41.0455,-5.1370000000000005,41.3657084945,12.3555,-6.717,14.0633022171,28.69,1.58,28.7334735109,92.4,41.0255,-4.427,41.263664152,12.3555,-6.717,14.0633022171,28.67,2.29,28.7613108185,132.57
2020-04-09 09:00:00,42.046,-4.739,42.3122232576,13.396,-6.789,15.0181003126,28.65,2.05,28.7232484235,92.4,42.006,-4.019,42.1978245529,13.396,-6.789,15.0181003126,28.61,2.77,28.7437819363,132.28
2020-04-09 09:30:00,43.0655,-4.569,43.3071939896,11.9755,-6.539,13.6444538641,31.09,1.97,31.1523514361,92.4,43.0955,-3.809,43.2635019531,11.9755,-6.539,13.6444538641,31.12,2.73,31.2395150411,132.83
2020-04-09 10:00:00,43.0915,-4.6055,43.3369127015,14.4815,-7.2855,16.2108714294,28.61,2.68,28.7352483894,92.4,43.0215,-3.8655,43.1948093236,14.4815,-7.2855,16.2108714294,28.54,3.42,28.74418202,132.7
2020-04-09 10:30:00,43.6175,-4.559,43.8551113013,13.3775,-8.389,15.7902763513,30.24,3.83,30.481576402800002,92.4,43.5675,-3.769,43.7302231557,13.3775,-8.389,15.7902763513,30.19,4.62,30.5414554336,132.42
2020-04-09 11:00:00,43.565,-4.5875,43.8058715385,14.305,-8.7275,16.7571561206,29.26,4.14,29.5514331294,92.4,43.495,-3.8175,43.6622071276,14.305,-8.7275,16.7571561206,29.19,4.91,29.6000709459,132.11
2020-04-09 11:30:00,43.1755,-4.621,43.4220847179,16.3955,-9.481,18.9394239947,26.78,4.86,27.2174208918,92.4,43.0255,-3.841,43.1966078674,16.3955,-9.481,18.9394239947,26.63,5.64,27.2206998441,132.0
2020-04-09 12:00:00,43.579,-4.6754999999999995,43.8290946889,17.069,-9.9455,19.7550938051,26.51,5.27,27.028743959,92.4,43.429,-3.8755,43.6015772794,17.069,-9.9455,19.7550938051,26.36,6.07,27.0498521253,132.0
2020-04-09 12:30:00,44.1035,-4.569,44.3395362318,18.2535,-10.209,20.9144434124,25.85,5.64,26.4581197367,92.4,43.9135,-3.779,44.0758020148,18.2535,-10.209,20.9144434124,25.66,6.43,26.4533646253,131.67
2020-04-09 13:00:00,44.1765,-4.618,44.4172159894,18.4265,-10.108,21.0168400634,25.75,5.49,26.3287409498,92.4,44.0065,-3.838,44.1735473587,18.4265,-10.108,21.0168400634,25.58,6.27,26.3372227086,131.63
2020-04-09 13:30:00,43.832,-4.7745,44.091269819,17.992,-10.2245,20.6942616261,25.84,5.45,26.408485378800002,92.4,43.642,-3.9945,43.8244246311,17.992,-10.2245,20.6942616261,25.65,6.23,26.3957458694,132.04
2020-04-09 14:00:00,43.3645,-4.89,43.6393395946,17.2345,-10.45,20.1551603876,26.13,5.5600000000000005,26.7149864308,92.4,43.1845,-4.1,43.3786933903,17.2345,-10.45,20.1551603876,25.95,6.35,26.715632128,132.28
2020-04-09 14:30:00,42.823,-5.017,43.1158859123,16.883,-10.437,19.8485933507,25.94,5.42,26.5001886786,92.4,42.653,-4.217,42.8609554023,16.883,-10.437,19.8485933507,25.77,6.22,26.510022633,132.71
2020-04-09 15:00:00,42.916,-5.0155,43.2080813766,15.866,-10.1555,18.8378378868,27.05,5.14,27.5340171424,92.4,42.786,-4.2055,42.9921856417,15.866,-10.1555,18.8378378868,26.92,5.95,27.569709828,132.41
2020-04-09 15:30:00,42.7525,-5.066,43.0516040613,14.7925,-9.776,17.7309963694,27.96,4.71,28.3539362347,92.4,42.6825,-4.246,42.893173375800004,14.7925,-9.776,17.7309963694,27.89,5.53,28.4329562304,132.73
2020-04-09 16:00:00,42.5705,-5.1805,42.8845549178,13.4105,-9.1605,16.2405748205,29.16,3.98,29.4303584756,92.4,42.5405,-4.3705,42.7644175747,13.4105,-9.1605,16.2405748205,29.13,4.79,29.5211957752,132.64
2020-04-09 16:30:00,42.964,-5.2305,43.2812133177,12.104,-8.8105,14.9710295655,30.86,3.58,31.0669599414,92.4,42.964,-4.4205,43.1908105533,12.104,-8.8105,14.9710295655,30.86,4.39,31.17068655,132.84
2020-04-09 17:00:00,43.3195,-5.155,43.6251430399,10.7595,-8.085,13.4586056206,32.56,2.93,32.6915661907,92.4,43.4195,-4.335,43.6353664503,10.7595,-8.085,13.4586056206,32.66,3.75,32.8745813662,132.43
2020-04-09 17:30:00,43.956,-5.105,44.2514515129,8.876,-7.615,11.6949391191,35.08,2.51,35.1696815453,92.4,44.136,-4.275,44.3425542904,8.876,-7.615,11.6949391191,35.26,3.34,35.417837314,132.12
2020-04-09 18:00:00,44.8185,-4.913,45.0869771802,7.1185,-7.243,10.1554956181,37.7,2.33,37.7719327014,92.4,45.0985,-4.073,45.2820497686,7.1185,-7.243,10.1554956181,37.98,3.17,38.112062395,131.36
2020-04-09 18:30:00,45.14,-4.9285,45.4082559922,4.69,-6.8085,8.2675130632,40.45,1.88,40.4936649366,92.4,45.53,-4.0685,45.7114164323,4.69,-6.8085,8.2675130632,40.84,2.74,40.9318115895,130.46
2020-04-09 19:00:00,45.0295,-4.812,45.2858831674,2.9395,-6.282,6.9357180054,42.09,1.47,42.1156621698,92.4,45.4595,-3.972,45.6326957811,2.9395,-6.282,6.9357180054,42.52,2.31,42.582701887,130.43
2020-04-09 19:30:00,44.8615,-4.89,45.1272232943,2.2315,-6.07,6.4671858061,42.63,1.18,42.6463280952,92.4,45.3215,-4.04,45.5012083603,2.2315,-6.07,6.4671858061,43.09,2.03,43.1377908567,130.57
2020-04-09 20:00:00,44.2145,-4.98,44.4940716304,5.0945,-6.02,7.8863382029,39.12,1.04,39.1338216892,92.4,44.5545,-4.18,44.750149388,5.0945,-6.02,7.8863382029,39.46,1.8399999999999999,39.5028758447,130.64
2020-04-09 20:30:00,44.44,-5.094,44.7310008383,5.75,-6.164,8.4295549111,38.69,1.07,38.7047929848,92.4,44.79,-4.304,44.9963166937,5.75,-6.164,8.4295549111,39.04,1.8599999999999999,39.0842832863,130.51
2020-04-09 21:00:00,44.4395,-5.2315,44.7463713892,7.1495,-6.5815,9.7175867632,37.29,1.35,37.3144288446,92.4,44.7295,-4.4215,44.9475008482,7.1495,-6.5815,9.7175867632,37.58,2.16,37.6420243876,131.31
2020-04-09 21:30:00,43.068,-5.725,43.4468439475,5.348,-6.945,8.7655079145,37.72,1.22,37.7397244293,92.4,43.338,-4.925,43.6169447463,5.348,-6.945,8.7655079145,37.99,2.02,38.0436657014,131.47
2020-04-09 22:00:00,41.7415,-5.938,42.1617441083,5.6315,-6.918,8.9203428325,36.11,0.98,36.1232958076,92.4,42.0115,-5.168,42.328174497,5.6315,-6.918,8.9203428325,36.38,1.75,36.4220661138,131.13
2020-04-09 22:30:00,40.5765,-6.0105,41.019245026,6.8665,-6.8705,9.713526265,33.71,0.86,33.7209682542,92.4,40.7865,-5.2705,41.1256216062,6.8665,-6.8705,9.713526265,33.92,1.6,33.9577148819,131.3
2020-04-09 23:00:00,39.1665,-6.0975,39.6382924519,6.8965,-6.6575,9.5856151863,32.27,0.56,32.2748586364,92.4,39.3365,-5.3775,39.7023643943,6.8965,-6.6575,9.5856151863,32.44,1.28,32.465242953,131.98
2020-04-09 23:30:00,37.871,-6.381,38.4048148284,7.191,-6.961,10.0082966583,30.68,0.58,30.6854819092,92.4,37.961,-5.661,38.3807821963,7.191,-6.961,10.0082966583,30.77,1.3,30.7974495697,133.21
2020-04-10 00:00:00,37.038,-6.4495000000000005,37.5953387304,8.048,-7.0095,10.6725533145,28.99,0.56,28.9954082572,92.4,37.078,-5.7495,37.521125173,8.048,-7.0095,10.6725533145,29.03,1.26,29.0573312608,133.73
2020-04-10 00:30:00,36.28,-6.5395,36.8646641142,8.68,-6.9595,11.1255130331,27.6,0.42,27.6031954672,92.4,36.25,-5.8295,36.7157400886,8.68,-6.9595,11.1255130331,27.57,1.13,27.5931477001,134.43
2020-04-10 01:00:00,35.7055,-6.617,36.3134605794,8.5155,-7.147,11.1172545734,27.19,0.53,27.1951650115,92.4,35.6755,-5.937,36.1661342868,8.5155,-7.147,11.1172545734,27.16,1.21,27.1869398793,133.72
2020-04-10 01:30:00,34.8785,-6.579,35.4935628424,9.4685,-6.579,11.529775941,25.41,0.0,25.41,92.4,34.7885,-5.969,35.2968652043,9.4685,-6.579,11.529775941,25.32,0.61,25.3273468804,133.6
2020-04-10 02:00:00,34.4615,-6.664,35.0999127955,9.3315,-6.664,11.4667252627,25.13,0.0,25.13,92.4,34.3815,-6.014,34.9035204277,9.3315,-6.664,11.4667252627,25.05,0.65,25.0584317147,132.72
2020-04-10 02:30:00,34.3545,-6.619,34.9863234886,9.9945,-6.979,12.1900152276,24.36,0.36,24.3626599533,92.4,34.2445,-5.969,34.76082193,9.9945,-6.979,12.1900152276,24.25,1.01,24.2710238762,132.58
2020-04-10 03:00:00,34.159,-6.474,34.767081514,11.509,-6.714,13.3242214407,22.65,0.24,22.6512714875,92.4,33.999,-5.844,34.4975990034,11.509,-6.714,13.3242214407,22.49,0.87,22.506821188300002,132.74
2020-04-10 03:30:00,34.053,-6.4905,34.6660265858,11.643,-6.9205000000000005,13.5444737532,22.41,0.43,22.4141250108,92.4,33.873,-5.8605,34.3762358214,11.643,-6.9205000000000005,13.5444737532,22.23,1.06,22.2552578057,132.82
2020-04-10 04:00:00,33.869,-6.552,34.4969254427,10.799,-6.672,12.6938561911,23.07,0.12,23.0703120915,92.4,33.729,-5.942,34.2483985757,10.799,-6.672,12.6938561911,22.93,0.73,22.9416172054,132.86
2020-04-10 04:30:00,33.8005,-6.4995,34.4197225512,11.6305,-6.6095,13.3773697153,22.17,0.11,22.1702728896,92.4,33.6205,-5.8995,34.134178187,11.6305,-6.6095,13.3773697153,21.99,0.71,22.0014590425,132.86
2020-04-10 05:00:00,33.8715,-6.485,34.4867182731,12.2815,-6.525,13.9072235637,21.59,0.04,21.5900370542,92.4,33.6815,-5.905,34.1952111742,12.2815,-6.525,13.9072235637,21.4,0.62,21.4089794245,132.86
2020-04-10 05:30:00,33.9465,-6.611,34.5842476172,11.2165,-6.571,12.9995351167,22.73,-0.04,22.7300351957,92.4,33.7865,-6.011,34.3170468317,11.2165,-6.571,12.9995351167,22.57,0.56,22.5769462063,132.86
2020-04-10 06:00:00,34.167,-6.5635,34.7917148363,10.317,-6.9735,12.4527182274,23.85,0.41000000000000003,23.8535238487,92.4,34.047,-5.9235,34.5584441382,10.317,-6.9735,12.4527182274,23.73,1.05,23.7532187293,132.55
2020-04-10 06:30:00,34.5705,-6.658,35.2058011448,7.6205,-6.578,10.0668815554,26.95,-0.08,26.9501187381,92.4,34.5205,-6.048,35.0463011493,7.6205,-6.578,10.0668815554,26.9,0.53,26.905220683,133.32
2020-04-10 07:00:00,34.996,-6.443,35.5841575002,10.366,-6.623,12.3011416137,24.63,0.18,24.6306577257,92.4,34.896,-5.813,35.376853803,10.366,-6.623,12.3011416137,24.53,0.81,24.5433697768,133.37
2020-04-10 07:30:00,35.674,-6.327,36.2307218393,10.654,-7.127,12.8180281245,25.02,0.8,25.0327865009,92.4,35.594,-5.687,36.0454547065,10.654,-7.127,12.8180281245,24.94,1.44,24.9815371825,132.73
2020-04-10 08:00:00,36.514,-6.3575,37.0633242202,10.654,-7.1575,12.8350115797,25.86,0.8,25.8723713641,92.4,36.434,-5.6975,36.8767930039,10.654,-7.1575,12.8350115797,25.78,1.46,25.821309029600002,132.69
2020-04-10 08:30:00,37.449,-6.177,37.955011922,13.609,-6.957,15.284133276,23.84,0.78,23.8527566541,92.4,37.329,-5.557,37.7403562516,13.609,-6.957,15.284133276,23.72,1.4,23.7612794268,132.24
2020-04-10 09:00:00,38.4295,-5.979,38.8918360488,14.1795,-7.179,15.8932772344,24.25,1.2,24.2796725678,92.4,38.2995,-5.329,38.6684618423,14.1795,-7.179,15.8932772344,24.12,1.85,24.190843309,132.24
2020-04-10 09:30:00,39.069,-5.8575,39.5056586738,15.449,-7.3875,17.1244491079,23.62,1.53,23.6695014734,92.4,38.919,-5.2075,39.2658454289,15.449,-7.3875,17.1244491079,23.47,2.18,23.5710267065,132.28
2020-04-10 10:00:00,39.3835,-5.6385000000000005,39.7850820597,16.7335,-7.5185,18.3449683701,22.65,1.88,22.7278881553,92.4,39.1935,-5.0085,39.5122198124,16.7335,-7.5185,18.3449683701,22.46,2.51,22.5998163709,131.1
2020-04-10 10:30:00,39.3145,-5.4585,39.6916254706,17.4845,-7.6585,19.0882257557,21.83,2.2,21.9405765649,92.4,39.0945,-4.8385,39.3927786847,17.4845,-7.6585,19.0882257557,21.61,2.8200000000000003,21.7932214232,130.5
2020-04-10 11:00:00,39.2855,-5.2915,39.640263401,17.8855,-7.4815000000000005,19.3872110552,21.4,2.19,21.5117665476,92.4,39.0755,-4.6715,39.3537496625,17.8855,-7.4815000000000005,19.3872110552,21.19,2.81,21.3755046724,129.87
2020-04-10 11:30:00,39.084,-5.256,39.4358287855,18.464,-7.646,19.984509301,20.62,2.39,20.7580466326,92.4,38.834,-4.646,39.1109303392,18.464,-7.646,19.984509301,20.37,3.0,20.5897280215,129.79
2020-04-10 12:00:00,38.487,-22.829,44.7483229853,19.187,-8.129,20.8379847874,19.3,-14.7,24.2606677567,92.4,39.237,13.041,41.3474285778,19.187,-8.129,20.8379847874,20.05,21.17,29.1576988118,131.31
2020-04-10 12:30:00,38.4885,-24.8395,45.8079184476,19.9585,-8.4595,21.6772890948,18.53,-16.38,24.7318681057,92.4,39.3285,15.1105,42.1314386474,19.9585,-8.4595,21.6772890948,19.37,23.57,30.5080612298,131.44
2020-04-10 13:00:00,38.3595,-25.1175,45.8512818414,20.4695,-8.3275,22.0985901473,17.89,-16.79,24.5347956992,92.4,39.1595,15.1125,41.9744457557,20.4695,-8.3275,22.0985901473,18.69,23.44,29.9791544244,131.91
2020-04-10 13:30:00,38.247,-25.3065,45.861224921,21.427,-8.6965,23.1245635905,16.82,-16.61,23.639046089,92.4,38.987,15.2735,41.8720189536,21.427,-8.6965,23.1245635905,17.56,23.97,29.7138772293,132.4
2020-04-10 14:00:00,38.163,-25.427,45.8578989706,20.623,-8.747,22.4012976856,17.54,-16.68,24.2048342279,92.4,38.923,15.213,41.7903732695,20.623,-8.747,22.4012976856,18.3,23.96,30.1491558754,132.5
2020-04-10 14:30:00,37.794,-25.6365,45.668551195,18.144,-8.9065,20.2121369046,19.65,-16.73,25.8072741683,92.4,38.674,15.1835,41.547767067,18.144,-8.9065,20.2121369046,20.53,24.09,31.6513664792,132.74
2020-04-10 15:00:00,37.7865,-25.6055,45.6449472834,17.8165,-8.7955,19.8692851532,19.97,-16.81,26.1031990377,92.4,38.7165,15.1145,41.5621881342,17.8165,-8.7955,19.8692851532,20.9,23.91,31.7568591016,132.63
2020-04-10 15:30:00,37.9425,-25.803,45.88494432,15.9225,-8.483,18.0412664536,22.02,-17.32,28.0154029063,92.4,38.9625,15.067,41.7742850956,15.9225,-8.483,18.0412664536,23.04,23.55,32.9460786741,132.94
2020-04-10 16:00:00,38.3375,-25.741,46.1775160359,14.9375,-8.161,17.0214813471,23.4,-17.58,29.2680098401,92.4,39.4175,14.909,42.1428236744,14.9375,-8.161,17.0214813471,24.48,23.07,33.6377065211,132.48
2020-04-10 16:30:00,39.372,-25.6615,46.9964569542,13.602,-7.7215,15.6408428881,25.77,-17.94,31.3996257939,92.4,40.572,14.9585,43.2416917598,13.602,-7.7215,15.6408428881,26.97,22.68,35.2386620064,132.4
2020-04-10 17:00:00,40.3435,-25.331,47.6367248376,14.3835,-6.771,15.8975316716,25.96,-18.56,31.9123048368,92.4,41.5835,14.899000000000001,44.172023649,14.3835,-6.771,15.8975316716,27.2,21.67,34.7768443077,131.86
2020-04-10 17:30:00,41.3125,-25.2705,48.4285125365,13.5925,-7.0205,15.2984795486,27.72,-18.25,33.1882644921,92.4,42.6425,14.9995,45.2036260327,13.5925,-7.0205,15.2984795486,29.05,22.02,36.4524745388,131.86
2020-04-10 18:00:00,42.1785,-25.1475,49.1062380813,11.5185,-6.3675,13.1613410601,30.66,-18.78,35.9544712101,92.4,43.658500000000004,15.1825,46.2230778778,11.5185,-6.3675,13.1613410601,32.14,21.55,38.6960217593,131.89
2020-04-10 18:30:00,42.5615,-25.23,49.4776129401,9.3115,-5.89,11.0179912983,33.25,-19.34,38.4655443222,92.4,44.2115,15.17,46.7416905155,9.3115,-5.89,11.0179912983,34.9,21.06,40.7619135959,131.96
2020-04-10 19:00:00,41.752,-25.2275,48.7817205544,8.322,-5.6275,10.0461156797,33.43,-19.6,38.7520954272,92.4,43.392,15.0925,45.9418025359,8.322,-5.6275,10.0461156797,35.07,20.72,40.7335647838,131.84
2020-04-10 19:30:00,41.48,-25.24,48.5556175947,6.55,-5.35,8.457245414399999,34.93,-19.89,40.1959823863,92.4,43.18,14.94,45.6915309439,6.55,-5.35,8.457245414399999,36.63,20.29,41.8741089457,131.66
2020-04-10 20:00:00,40.8775,-25.4045,48.12856352,6.6875,-5.4545,8.6298451029,34.19,-19.95,39.5848279016,92.4,42.5675,14.8155,45.0720655895,6.6875,-5.4545,8.6298451029,35.88,20.27,41.2097961655,131.84
2020-04-10 20:30:00,41.1585,-25.3025,48.3139589405,8.2785,-5.6025,9.9960776558,32.88,-19.7,38.3299412992,92.4,42.7685,14.8575,45.2757098067,8.2785,-5.6025,9.9960776558,34.49,20.46,40.1020161588,131.69
2020-04-10 21:00:00,41.137,-25.331,48.3105819671,8.717,-5.541,10.3290256075,32.42,-19.79,37.9828974671,92.4,42.747,14.729,45.2133768922,8.717,-5.541,10.3290256075,34.03,20.27,39.6095165333,131.59
2020-04-10 21:30:00,40.017,-25.5285,47.4664576438,6.067,-5.3685,8.1011901132,33.95,-20.16,39.484529882,92.4,41.697,14.5115,44.1500106597,6.067,-5.3685,8.1011901132,35.63,19.88,40.8008737652,131.51
2020-04-10 22:00:00,39.1245,-24.701,46.2694921222,6.2245,-5.251,8.1435496714,32.9,-19.45,38.2192687005,92.4,40.7645,13.359,42.8976379449,6.2245,-5.251,8.1435496714,34.54,18.61,39.2344708133,131.42
2020-04-10 22:30:00,38.317,-24.984,45.7426796876,6.457,-5.484,8.4715467891,31.86,-19.5,37.3538431758,92.4,39.897,13.476,42.1114376981,6.457,-5.484,8.4715467891,33.44,18.96,38.4410613797,131.39
2020-04-10 23:00:00,37.294,-26.2665,45.6154738904,6.894,-5.4365,8.7796792794,30.4,-20.83,36.8517150211,92.4,38.794,14.3635,41.367675403,6.894,-5.4365,8.7796792794,31.9,19.8,37.5453059649,132.68
2020-04-10 23:30:00,36.2305,-26.67,44.9881987887,6.9905,-5.42,8.845535046,29.24,-21.25,36.1460938415,92.4,37.6705,14.44,40.3432791212,6.9905,-5.42,8.845535046,30.68,19.86,36.5469834597,133.42
2020-04-11 00:00:00,35.409,-27.1795,44.6376802853,6.629,-5.5095,8.6196421764,28.78,-21.67,36.0260641758,92.4,36.839,14.5905,39.6231575124,6.629,-5.5095,8.6196421764,30.21,20.1,36.2857285995,134.59
2020-04-11 00:30:00,34.936,-27.183,44.2655575476,7.456,-5.803,9.4481080117,27.48,-21.38,34.8174496481,92.4,36.296,14.527,39.0951831432,7.456,-5.803,9.4481080117,28.84,20.33,35.2853298128,134.48
2020-04-11 01:00:00,34.6905,-27.3445,44.171851563,8.5705,-6.0145,10.4703238011,26.12,-21.33,33.7227415849,92.4,35.9805,14.6855,38.8620675016,8.5705,-6.0145,10.4703238011,27.41,20.7,34.3481891808,135.01
2020-04-11 01:30:00,34.4645,-27.095,43.8399450872,9.6445,-6.255,11.4952775195,24.82,-20.84,32.4089185256,92.4,35.7045,14.635,38.5874920829,9.6445,-6.255,11.4952775195,26.06,20.89,33.3993368198,134.46
2020-04-11 02:00:00,34.288,-27.0705,43.686140986,11.518,-6.1705,13.0667285213,22.77,-20.9,30.9076511563,92.4,35.418,14.8395,38.40111306,11.518,-6.1705,13.0667285213,23.9,21.01,31.821849412,134.8
2020-04-11 02:30:00,33.8715,-27.1605,43.4162558554,9.961500000000001,-6.3105,11.7921114522,23.91,-20.85,31.7239751608,92.4,35.0615,14.5595,37.9642966812,9.961500000000001,-6.3105,11.7921114522,25.1,20.87,32.6430222253,134.45
2020-04-11 03:00:00,33.4375,-27.643,43.3843503495,7.6575,-6.053,9.7609484811,25.78,-21.59,33.6264256203,92.4,34.7175,14.587,37.657474361,7.6575,-6.053,9.7609484811,27.06,20.64,34.0331191635,135.33
2020-04-11 03:30:00,32.9595,-27.757,43.0903665481,6.5895,-6.077,8.9638964324,26.37,-21.68,34.1379451637,92.4,34.2695,14.473,37.2003542893,6.5895,-6.077,8.9638964324,27.68,20.55,34.4744093495,135.29
2020-04-11 04:00:00,32.8565,-28.0525,43.2029206015,4.6765,-6.0825,7.6724480122,28.18,-21.97,35.7322445419,92.4,34.2465,14.5075,37.192611074,4.6765,-6.0825,7.6724480122,29.57,20.59,36.0323882084,135.88
2020-04-11 04:30:00,32.6335,-28.074,43.0475876008,3.5935,-5.734,6.766978517,29.04,-22.34,36.6387390613,92.4,34.0635,14.396,36.9806280132,3.5935,-5.734,6.766978517,30.47,20.13,36.5190060106,135.74
2020-04-11 05:00:00,32.597,-28.1035,43.0391812335,2.857,-5.4835,6.1831400801,29.74,-22.62,37.3648497923,92.4,34.057,14.4665,37.0021468465,2.857,-5.4835,6.1831400801,31.2,19.95,37.0329920476,135.93
2020-04-11 05:30:00,32.741,-27.9485,43.0475520007,3.931,-5.3485,6.6377114467,28.81,-22.6,36.6166096191,92.4,34.161,14.4115,37.0764784365,3.931,-5.3485,6.6377114467,30.23,19.76,36.1152391658,135.54
2020-04-11 06:00:00,32.894,-27.8835,43.1219759317,1.984,-4.9435,5.3267671481,30.91,-22.94,38.4924888777,92.4,34.424,14.4365,37.3285990663,1.984,-4.9435,5.3267671481,32.44,19.38,37.7880668995,135.45
2020-04-11 06:30:00,32.969,-27.607,43.0011791699,1.9689999999999999,-4.907,5.2873064976,31.0,-22.7,38.4225194385,92.4,34.499,14.293,37.342614397,1.9689999999999999,-4.907,5.2873064976,32.53,19.2,37.7735476226,134.79
2020-04-11 07:00:00,33.2435,-27.499,43.1430793204,2.2935,-4.969,5.4727601126,30.95,-22.53,38.2818938925,92.4,34.7935,14.391,37.6522047595,2.2935,-4.969,5.4727601126,32.5,19.36,37.8293483951,134.73
2020-04-11 07:30:00,34.133,-27.2575,43.6810370212,2.893,-4.7975,5.6022723292,31.24,-22.46,38.475826177,92.4,35.673,14.3625,38.4557451527,2.893,-4.7975,5.6022723292,32.78,19.16,37.9688556583,134.25
2020-04-11 08:00:00,34.6375,-27.137,44.0019678566,4.9775,-5.297,7.2686804339,29.66,-21.84,36.8334250376,92.4,36.0875,14.373,38.8444434282,4.9775,-5.297,7.2686804339,31.11,19.67,36.8068064358,134.05
2020-04-11 08:30:00,35.8075,-27.0295,44.8639156394,5.2675,-5.1495,7.3664039056,30.54,-21.88,37.5689499454,92.4,37.2975,14.7205,40.0973393943,5.2675,-5.1495,7.3664039056,32.03,19.87,37.6926756811,134.42
2020-04-11 09:00:00,36.829,-26.571,45.4135803698,4.659,-4.981,6.82031099,32.17,-21.59,38.7432187615,92.4,38.409,14.809,41.1650065225,4.659,-4.981,6.82031099,33.75,19.79,39.1242456796,133.83
2020-04-11 09:30:00,38.097,-26.3845,46.3413772913,6.3870000000000005,-5.8545,8.6642333331,31.71,-20.53,37.7757197152,92.4,39.637,15.0255,42.3893550228,6.3870000000000005,-5.8545,8.6642333331,33.25,20.88,39.2624107767,133.76
2020-04-11 10:00:00,38.519,-26.049,46.5001479783,9.469,-6.249,11.3451294395,29.05,-19.8,35.1559738878,92.4,39.899,14.861,42.5767486077,9.469,-6.249,11.3451294395,30.43,21.11,37.03534798,133.05
2020-04-11 10:30:00,39.121,-25.752,46.836077387,10.271,-6.412,12.1081453989,28.85,-19.34,34.7326661804,92.4,40.511,14.998,43.1981611298,10.271,-6.412,12.1081453989,30.24,21.41,37.0519324732,132.76
2020-04-11 11:00:00,39.2215,-25.503,46.7838548139,11.2715,-6.483,13.0029227964,27.95,-19.02,33.8077343222,92.4,40.5515,14.927,43.2115665216,11.2715,-6.483,13.0029227964,29.28,21.41,36.2726687742,132.18
2020-04-11 11:30:00,39.4245,-25.6365,47.0268150367,12.7445,-6.9665,14.5242694309,26.68,-18.67,32.5636499797,92.4,40.6845,15.2335,43.4429287974,12.7445,-6.9665,14.5242694309,27.94,22.2,35.6859019782,132.91
2020-04-11 12:00:00,39.603,-25.5915,47.1521206443,13.863,-7.4115,15.7198314638,25.74,-18.18,31.51285452,92.4,40.813,15.3385,43.6001210004,13.863,-7.4115,15.7198314638,26.95,22.75,35.2684703382,132.91
2020-04-11 12:30:00,39.852,-25.5765,47.3533447208,13.892,-7.7165,15.8912565976,25.96,-17.86,31.5103348126,92.4,41.062,15.3835,43.849058328,13.892,-7.7165,15.8912565976,27.17,23.1,35.662570014,132.97
2020-04-11 13:00:00,40.1795,-25.6415,47.6642291714,14.1695,-7.9415,16.243218662,26.01,-17.7,31.4612475913,92.4,41.3895,15.2785,44.1194205821,14.1695,-7.9415,16.243218662,27.22,23.22,35.7784404355,132.92
2020-04-11 13:30:00,39.743,-25.9305,47.454155553,15.063,-8.1105,17.1077227956,24.68,-17.82,30.4410052396,92.4,40.873,15.6395,43.7629533881,15.063,-8.1105,17.1077227956,25.81,23.75,35.0744721985,133.79
2020-04-11 14:00:00,39.32,-26.1375,47.2147361133,15.81,-8.4175,17.9111810401,23.51,-17.72,29.440083219999998,92.4,40.42,15.6425,43.3412529382,15.81,-8.4175,17.9111810401,24.61,24.06,34.4170844204,134.13
2020-04-11 14:30:00,38.8745,-26.1275,46.8387980898,15.5845,-8.3475,17.6792928733,23.29,-17.78,29.3010665335,92.4,39.9545,15.5125,42.8602347929,15.5845,-8.3475,17.6792928733,24.37,23.86,34.1056666846,133.9
2020-04-11 15:00:00,38.8975,-26.214,46.9061755236,14.8775,-8.204,16.9895739279,24.02,-18.01,30.0220002665,92.4,40.0175,15.496,42.9130087765,14.8775,-8.204,16.9895739279,25.14,23.7,34.5501027495,134.03
2020-04-11 15:30:00,38.831,-26.318,46.9093134143,14.311,-8.098,16.4433063889,24.52,-18.22,30.5483027352,92.4,40.011,15.522,42.9163442642,14.311,-8.098,16.4433063889,25.7,23.62,34.9055067289,134.22
2020-04-11 16:00:00,38.9265,-26.2975,46.9769188911,13.6265,-7.9275,15.7647314757,25.3,-18.37,31.2657464328,92.4,40.1565,15.4725,43.0342044018,13.6265,-7.9275,15.7647314757,26.53,23.4,35.3751452294,134.11
2020-04-11 16:30:00,39.095,-26.3595,47.151270028,12.705,-7.6795,14.8455968304,26.39,-18.68,32.3322517001,92.4,40.365,15.4705,43.2281111691,12.705,-7.6795,14.8455968304,27.66,23.15,36.0693512556,134.25
2020-04-11 17:00:00,39.6015,-26.4445,47.6192228255,11.1015,-7.3345,13.3055699803,28.5,-19.11,34.3138762019,92.4,40.9715,15.5655,43.8286276593,11.1015,-7.3345,13.3055699803,29.87,22.9,37.6381043625,134.53
2020-04-11 17:30:00,40.392,-26.5045,48.3115119226,9.462,-7.0145,11.7784826803,30.93,-19.49,36.5585147401,92.4,41.902,15.775500000000001,44.7732509904,9.462,-7.0145,11.7784826803,32.44,22.79,39.645147244,134.96
2020-04-11 18:00:00,40.975,-26.337,48.7092208314,9.545,-6.367,11.4736966144,31.43,-19.97,37.2376932691,92.4,42.525,15.773,45.3559605124,9.545,-6.367,11.4736966144,32.98,22.14,39.7222859362,134.72
2020-04-11 18:30:00,41.12,-25.952,48.6246923281,8.55,-5.882,10.3778814794,32.57,-20.07,38.2571535794,92.4,42.74,15.538,45.4767747757,8.55,-5.882,10.3778814794,34.19,21.42,40.3456627161,133.71
2020-04-11 19:00:00,41.2565,-25.808,48.6636584758,7.3365,-5.548,9.1980724203,33.92,-20.26,39.5099228043,92.4,42.9165,15.472,45.6202669463,7.3365,-5.548,9.1980724203,35.58,21.02,41.3252562001,133.27
2020-04-11 19:30:00,40.836,-25.8675,48.3394916424,6.486,-5.2475,8.3429282779,34.35,-20.62,40.0637853928,92.4,42.566,15.2725,45.2229323712,6.486,-5.2475,8.3429282779,36.08,20.52,41.5070692774,133.17
2020-04-11 20:00:00,40.028,-25.6875,47.5614175593,4.4879999999999995,-4.8275,6.5914262683,35.54,-20.86,41.2096008231,92.4,41.808,14.9425,44.3980536764,4.4879999999999995,-4.8275,6.5914262683,37.32,19.77,42.2331066818,132.38
2020-04-11 20:30:00,40.0395,-25.6985,47.5770371345,2.4095,-4.6785,5.2625138955,37.63,-21.02,43.102868814,92.4,41.9295,14.9515,44.5155065399,2.4095,-4.6785,5.2625138955,39.52,19.63,44.1267186634,132.38
2020-04-11 21:00:00,40.113,-25.743,47.6629291798,2.563,-4.713,5.364824135,37.55,-21.03,43.0379297829,92.4,41.993,14.837,44.5370477019,2.563,-4.713,5.364824135,39.43,19.55,44.0105373746,132.25
2020-04-11 21:30:00,39.183,-26.0585,47.0569114079,2.283,-4.6185,5.1519541196,36.9,-21.44,42.6764993878,92.4,41.033,14.6215,43.5602496693,2.283,-4.6185,5.1519541196,38.75,19.24,43.2636117309,132.44
2020-04-11 22:00:00,38.191,-26.143,46.2818423358,2.811,-4.833,5.5910294222,35.38,-21.31,41.3020641131,92.4,39.961,14.347,42.4584259011,2.811,-4.833,5.5910294222,37.15,19.18,41.8090289292,132.26
2020-04-11 22:30:00,37.309,-26.2435,45.6145017867,2.469,-4.6835,5.2944436204,34.84,-21.56,40.9714437139,92.4,39.049,14.1365,41.529086593,2.469,-4.6835,5.2944436204,36.58,18.82,41.1374379368,132.07
2020-04-11 23:00:00,36.258,-26.455,44.883288527,2.008,-4.565,4.9871122907,34.25,-21.89,40.6476887412,92.4,37.978,14.055,40.495327002,2.008,-4.565,4.9871122907,35.97,18.62,40.5036455149,132.36
2020-04-11 23:30:00,35.1785,-26.7065,44.167454132,1.6885,-4.5965,4.8968198354,33.49,-22.11,40.13019063,92.4,36.8585,13.9835,39.4219138868,1.6885,-4.5965,4.8968198354,35.17,18.58,39.7761901142,132.64
2020-04-12 00:00:00,34.3245,-26.841,43.5730487945,1.5845,-4.631,4.8945685458,32.74,-22.21,39.5625037125,92.4,35.9645,13.989,38.5893428455,1.5845,-4.631,4.8945685458,34.38,18.62,39.0984500972,132.93
2020-04-12 00:30:00,33.505,-26.967,43.0093491464,2.165,-4.787,5.2538170886,31.34,-22.18,38.3946350419,92.4,35.075,14.073,37.7929220093,2.165,-4.787,5.2538170886,32.91,18.86,37.9310914686,133.3
2020-04-12 01:00:00,33.0575,-26.9725,42.6651387259,2.0275,-4.7725,5.1853170106,31.03,-22.2,38.1536485804,92.4,34.5975,13.9675,37.310562345,2.0275,-4.7725,5.1853170106,32.57,18.74,37.5764886598,133.21
2020-04-12 01:30:00,32.8925,-27.1555,42.6536954612,1.6625,-4.8055,5.0849519663,31.23,-22.35,38.4035857701,92.4,34.4525,13.8845,37.1450413447,1.6625,-4.8055,5.0849519663,32.79,18.69,37.7425515831,133.37
2020-04-12 02:00:00,32.586,-27.2455,42.4754595767,1.576,-4.7855,5.0383316931,31.01,-22.46,38.2893157421,92.4,34.136,13.8145,36.8253568381,1.576,-4.7855,5.0383316931,32.56,18.6,37.4981812892,133.42
2020-04-12 02:30:00,32.2795,-27.3285,42.2943617105,1.5095,-4.7885,5.0207890316,30.77,-22.54,38.1424238873,92.4,33.7995,13.9215,36.5542659959,1.5095,-4.7885,5.0207890316,32.29,18.71,37.3190058817,133.73
2020-04-12 03:00:00,31.979,-27.3735,42.0947139585,1.499,-4.5235,4.7654016882,30.48,-22.85,38.09400084,92.4,33.499,14.0065,36.3092969259,1.499,-4.5235,4.7654016882,32.0,18.53,36.977843366,133.92
2020-04-12 03:30:00,31.7305,-27.5525,42.0233849957,1.5805,-4.6325,4.89469473,30.15,-22.92,37.8727989459,92.4,33.2305,14.0175,36.066001116,1.5805,-4.6325,4.89469473,31.65,18.65,36.7361538542,134.19
2020-04-12 04:00:00,31.404,-27.627,41.8265746267,1.744,-4.807,5.1135882705,29.66,-22.82,37.4228272582,92.4,32.864,14.153,35.7819773769,1.744,-4.807,5.1135882705,31.12,18.96,36.4408561919,134.55
2020-04-12 04:30:00,31.2065,-27.669,41.70634488,1.6665,-4.889,5.1652244143,29.54,-22.78,37.3033510559,92.4,32.6665,14.151,35.5998739218,1.6665,-4.889,5.1652244143,31.0,19.04,36.3802363929,134.63
2020-04-12 05:00:00,31.086,-27.738,41.6621655702,1.796,-4.898,5.2168975455,29.29,-22.84,37.1425591472,92.4,32.536,14.182,35.492540343,1.796,-4.898,5.2168975455,30.74,19.08,36.1800221117,134.77
2020-04-12 05:30:00,31.3465,-27.7795,41.8844085848,0.29650000000000004,-4.9795,4.9883196068,31.05,-22.8,38.5219742485,92.4,32.8765,14.2705,35.840081229,0.29650000000000004,-4.9795,4.9883196068,32.58,19.25,37.84202558,134.96
2020-04-12 06:00:00,31.47,-28.0665,42.1673964367,1.76,-5.0965,5.3918375578,29.71,-22.97,37.5540277467,92.4,32.94,14.4435,35.9674615764,1.76,-5.0965,5.3918375578,31.18,19.54,36.7967933386,135.79
2020-04-12 06:30:00,31.506,-28.0355,42.173656425,1.776,-5.0855,5.3866952995,29.73,-22.95,37.5576277206,92.4,32.956,14.4245,35.9744928561,1.776,-5.0855,5.3866952995,31.18,19.51,36.7808713872,135.76
2020-04-12 07:00:00,31.7815,-27.91,42.2969483799,2.3915,-5.17,5.6963297175,29.39,-22.74,37.1601897196,92.4,33.2315,14.52,36.2651760267,2.3915,-5.17,5.6963297175,30.84,19.69,36.5896392439,135.62
2020-04-12 07:30:00,32.453,-27.755,42.7028949136,3.203,-5.325,6.2140835205,29.25,-22.43,36.8601058056,92.4,33.893,14.415,36.8310694116,3.203,-5.325,6.2140835205,30.69,19.74,36.4903233748,135.18
2020-04-12 08:00:00,33.3095,-27.7255,43.3385064406,3.8795,-5.4655000000000005,6.7024033376,29.43,-22.26,36.9003048768,92.4,34.7295,14.5345,37.648238478,3.8795,-5.4655000000000005,6.7024033376,30.85,20.0,36.7657789255,135.36
2020-04-12 08:30:00,34.1615,-27.4705,43.8364739971,5.6715,-5.6905,8.0341584811,28.49,-21.78,35.8615183728,92.4,35.5415,14.5595,38.4080364312,5.6715,-5.6905,8.0341584811,29.87,20.25,36.0871085015,134.91
2020-04-12 09:00:00,35.1835,-27.354,44.5659061195,7.0135,-6.044,9.2584619808,28.17,-21.31,35.322301737,92.4,36.5435,14.686,39.3840829302,7.0135,-6.044,9.2584619808,29.53,20.73,36.0798253876,134.97
2020-04-12 09:30:00,36.255,-26.7715,45.0681510299,10.715,-5.9215,12.2423603627,25.54,-20.85,32.9698968758,92.4,37.475,14.6885,40.2508093987,10.715,-5.9215,12.2423603627,26.76,20.61,33.7767627223,133.97
2020-04-12 10:00:00,37.214,-26.3415,45.5933812987,12.454,-6.5715,14.081432038300001,24.76,-19.77,31.6845467066,92.4,38.384,14.8085,41.1415012882,12.454,-6.5715,14.081432038300001,25.93,21.38,33.6075780145,133.36
2020-04-12 10:30:00,37.7065,-25.8565,45.7202223803,12.4265,-6.2165,13.8947031095,25.28,-19.64,32.0126225105,92.4,38.9065,14.8335,41.6383052549,12.4265,-6.2165,13.8947031095,26.48,21.05,33.8273986585,132.68
2020-04-12 11:00:00,38.4745,-25.6825,46.2588149059,12.1645,-5.6925,13.4305478853,26.31,-19.99,33.0426421462,92.4,39.7445,14.9775,42.4729418159,12.1645,-5.6925,13.4305478853,27.58,20.67,34.466002089,132.68
2020-04-12 11:30:00,39.1415,-25.3675,46.6429745889,11.4415,-5.2175,12.5749842346,27.7,-20.15,34.2536494406,92.4,40.4715,14.9325,43.1384036388,11.4415,-5.2175,12.5749842346,29.03,20.15,35.3378465671,132.06
2020-04-12 12:00:00,39.7015,-25.3385,47.0982874901,13.0215,-5.5985,14.1740137047,26.68,-19.74,33.1887028972,92.4,40.9915,14.9815,43.6434234966,13.0215,-5.5985,14.1740137047,27.97,20.58,34.7254560805,132.03
2020-04-12 12:30:00,40.6805,-25.3615,47.9385936642,12.8105,-5.6515,14.0017271256,27.87,-19.71,34.1353336002,92.4,42.0005,14.9785,44.5914505539,12.8105,-5.6515,14.0017271256,29.19,20.63,35.7442722684,132.15
2020-04-12 13:00:00,40.9295,-25.449,48.1962194705,13.7395,-6.089,15.0282993466,27.19,-19.36,33.3782219419,92.4,42.2395,14.991,44.8208148214,13.7395,-6.089,15.0282993466,28.5,21.08,35.4487855927,132.31
2020-04-12 13:30:00,41.143,-25.5005,48.4047719678,10.463,-5.4205,11.7837256099,30.68,-20.08,36.6669987864,92.4,42.613,15.1695,45.2325270049,10.463,-5.4205,11.7837256099,32.15,20.59,38.1781429616,132.7
2020-04-12 14:00:00,40.9695,-25.6515,48.337349767,6.1995000000000005,-5.5715,8.3351912096,34.77,-20.08,40.1517035753,92.4,42.6595,15.3985,45.3535747489,6.1995000000000005,-5.5715,8.3351912096,36.46,20.97,42.0603435554,133.16
2020-04-12 14:30:00,40.9055,-25.842,48.3845935629,5.4955,-5.682,7.9047861609000005,35.41,-20.16,40.746701707,92.4,42.6055,15.358,45.2890361373,5.4955,-5.682,7.9047861609000005,37.11,21.04,42.6595089048,133.44
2020-04-12 15:00:00,40.308,-26.106,48.0235161145,8.088,-6.336,10.274270777,32.22,-19.77,37.8018690014,92.4,41.848,15.254,44.541437112,8.088,-6.336,10.274270777,33.76,21.59,40.0732541728,133.59
2020-04-12 15:30:00,39.7885,-26.2685,47.6776554006,9.2085,-6.6685,11.3694927108,30.58,-19.6,36.3221199822,92.4,41.2385,15.1515,43.9338347347,9.2085,-6.6685,11.3694927108,32.03,21.82,38.7560743626,133.66
2020-04-12 16:00:00,39.6765,-26.3015,47.6024532404,8.5265,-6.5515,10.7528300693,31.15,-19.75,36.8833973489,92.4,41.1565,15.1485,43.8558382031,8.5265,-6.5515,10.7528300693,32.63,21.7,39.1868204885,133.77
2020-04-12 16:30:00,39.775,-26.1065,47.5773051701,12.535,-6.6265,14.1787420898,27.24,-19.48,33.4886249344,92.4,41.085,14.9435,43.718250391,12.535,-6.6265,14.1787420898,28.55,21.57,35.7822218427,133.18
2020-04-12 17:00:00,40.093,-25.859,47.7088726549,11.743,-6.309,13.330473735,28.35,-19.55,34.4372617959,92.4,41.453,14.781,44.0094213777,11.743,-6.309,13.330473735,29.71,21.09,36.4344918998,132.5
2020-04-12 17:30:00,40.5515,-25.645,47.9801018887,9.711500000000001,-5.945,11.3866701564,30.84,-19.7,36.5950215193,92.4,42.0415,14.845,44.5854432214,9.711500000000001,-5.945,11.3866701564,32.33,20.79,38.4376508127,132.21
2020-04-12 18:00:00,41.022,-25.4335,48.2666282876,8.892,-5.7535,10.591054067,32.13,-19.68,37.6781010668,92.4,42.562,14.6865,45.0246279968,8.892,-5.7535,10.591054067,33.67,20.44,39.3886087594,131.72
2020-04-12 18:30:00,40.991,-25.627,48.3425817474,8.021,-5.667,9.820963802,32.97,-19.96,38.5411792762,92.4,42.601,14.683,45.0603560794,8.021,-5.667,9.820963802,34.58,20.35,40.1235454565,132.05
2020-04-12 19:00:00,40.645,-25.694,48.0853164802,5.815,-5.734,8.1665770675,34.83,-19.96,40.1438725088,92.4,42.345,14.806000000000001,44.8588526492,5.815,-5.734,8.1665770675,36.53,20.54,41.9086208315,132.17
2020-04-12 19:30:00,40.5925,-25.8795,48.1404152091,5.6525,-6.0495,8.2793240364,34.94,-19.83,40.1750233354,92.4,42.3025,14.8805,44.8434029318,5.6525,-6.0495,8.2793240364,36.65,20.93,42.205300615,132.6
2020-04-12 20:00:00,40.4035,-25.754,47.9135818766,6.3935,-5.874,8.6822069919,34.01,-19.88,39.3940921967,92.4,42.0535,14.706,44.5506823545,6.3935,-5.874,8.6822069919,35.66,20.58,41.172466528,132.2
2020-04-12 20:30:00,40.805,-25.39,48.059339623,7.295,-5.85,9.3509103835,33.51,-19.54,38.7908713488,92.4,42.455,14.53,44.8725743077,7.295,-5.85,9.3509103835,35.16,20.38,40.6395127924,131.24
2020-04-12 21:00:00,41.058,-25.667,48.4205974044,8.318,-5.877,10.1847068195,32.74,-19.79,38.2563942368,92.4,42.658,14.783,45.1468941678,8.318,-5.877,10.1847068195,34.34,20.66,40.0758181451,132.19
2020-04-12 21:30:00,40.73,-25.934,48.2856630482,8.62,-5.874,10.4311205534,32.11,-20.06,37.8610050052,92.4,42.32,14.716,44.8056141125,8.62,-5.874,10.4311205534,33.7,20.59,39.4922536708,132.5
2020-04-12 22:00:00,40.7255,-26.1265,48.3855386712,9.8255,-6.2365,11.6376278726,30.9,-19.89,36.7480897463,92.4,42.2255,14.9035,44.7784229568,9.8255,-6.2365,11.6376278726,32.4,21.14,38.686685048,133.03
2020-04-12 22:30:00,43.791,-26.033,50.944761948600004,12.741,-6.053,14.1057396119,31.05,-19.98,36.9229318988,92.4,45.331,15.277,47.8360354754,12.741,-6.053,14.1057396119,32.59,21.33,38.9496726559,133.39
2020-04-12 23:00:00,43.6075,-25.517,50.5245618017,18.6675,-7.377,20.0722615878,24.94,-18.14,30.8393125734,92.4,44.8075,16.043,47.5929606691,18.6675,-7.377,20.0722615878,26.14,23.42,35.0969514346,133.91
2020-04-12 23:30:00,42.8725,-24.7335,49.4954268443,22.4825,-8.2735,23.9564940778,20.39,-16.46,26.2046503507,92.4,43.8625,16.5065,46.8655891727,22.4825,-8.2735,23.9564940778,21.38,24.78,32.7284707862,133.33
2020-04-13 00:00:00,40.3605,-24.601,47.2671044306,23.9405,-9.081,25.6049233791,16.42,-15.52,22.5939549437,92.4,41.1205,17.009,44.4994561905,23.9405,-9.081,25.6049233791,17.18,26.09,31.238445864,134.0
2020-04-13 00:30:00,37.237,-24.7275,44.6994790266,25.557,-9.8975,27.4065823344,11.68,-14.83,18.8772694,92.4,37.747,16.9925,41.3954232404,25.557,-9.8975,27.4065823344,12.19,26.89,29.524027503,134.23
2020-04-13 01:00:00,37.903,-24.6715,45.2252177579,24.023,-10.1715,26.0876204597,13.88,-14.5,20.0724786711,92.4,38.533,16.9185,42.0835803046,24.023,-10.1715,26.0876204597,14.51,27.09,30.7312251627,133.79
2020-04-13 01:30:00,40.5065,-24.7985,47.4946538518,23.7265,-9.9385,25.7239301916,16.78,-14.86,22.4140134737,92.4,41.2665,16.9415,44.6087261026,23.7265,-9.9385,25.7239301916,17.54,26.88,32.0965107138,134.08
2020-04-13 02:00:00,40.8645,-24.9195,47.863230569,24.2645,-10.0795,26.2747460597,16.6,-14.84,22.266243509,92.4,41.6145,17.0805,44.9834424038,24.2645,-10.0795,26.2747460597,17.35,27.16,32.2286844286,134.42
2020-04-13 02:30:00,41.093,-25.016,48.1085741319,24.003,-9.996,26.0012312208,17.09,-15.02,22.7523295511,92.4,41.863,16.934,45.1582896598,24.003,-9.996,26.0012312208,17.86,26.93,32.3141532459,134.42
2020-04-13 03:00:00,40.898,-25.145,48.0095556009,24.008,-10.045,26.0247207286,16.89,-15.1,22.6557299595,92.4,41.658,16.985,44.9875448208,24.008,-10.045,26.0247207286,17.65,27.03,32.2822458946,134.77
2020-04-13 03:30:00,40.7565,-25.2445,47.9413920584,23.6365,-10.0945,25.7018104907,17.12,-15.15,22.860815821,92.4,41.5365,16.8555,44.8262056447,23.6365,-10.0945,25.7018104907,17.9,26.95,32.3529364973,134.66
