Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-13 04:00:00,40.635,-25.366,47.9023713505,23.955,-10.066,25.9839639201,16.68,-15.3,22.6343190752,92.4,41.395,16.994,44.7475369266,23.955,-10.066,25.9839639201,17.44,27.06,32.1931234893,135.1
2020-04-13 04:30:00,40.782,-25.643,48.1740072342,23.792,-10.163,25.8717187871,16.99,-15.48,22.9845709118,92.4,41.542,17.027,44.8960632239,23.792,-10.163,25.8717187871,17.75,27.19,32.4708885003,135.73
2020-04-13 05:00:00,40.78,-18.1235,44.6258854506,23.84,-10.0835,25.8847942285,16.94,-8.04,18.7511386321,92.4,41.14,9.6265,42.2512615463,23.84,-10.0835,25.8847942285,17.3,19.71,26.2254475653,134.88
2020-04-13 05:30:00,41.117,-14.832,43.7103639083,24.057,-9.952,26.0342380914,17.06,-4.88,17.7442385016,92.4,41.307,6.788,41.8610223597,24.057,-9.952,26.0342380914,17.25,16.74,24.0372648194,134.56
2020-04-13 06:00:00,41.0705,-14.8305,43.66611616,24.1305,-9.8105,26.0485496813,16.94,-5.02,17.6681634586,92.4,41.2605,6.8495,41.8251659949,24.1305,-9.8105,26.0485496813,17.13,16.66,23.8954493576,134.78
2020-04-13 06:30:00,41.06,-14.683,43.606353768700004,24.14,-9.653,25.998461666,16.92,-5.03,17.6518355986,92.4,41.24,6.877,41.809457411,24.14,-9.653,25.998461666,17.1,16.53,23.7834164913,134.42
2020-04-13 07:00:00,41.2975,-14.7395,43.849017851,22.3675,-9.8295,24.4320307486,18.93,-4.91,19.5564056002,92.4,41.5675,6.8505,42.1282139011,22.3675,-9.8295,24.4320307486,19.2,16.68,25.433489733000002,134.42
2020-04-13 07:30:00,41.992,-14.822,44.5311098896,23.662,-9.912,25.6542002019,18.33,-4.91,18.9762219633,92.4,42.242,6.648,42.7619277863,23.662,-9.912,25.6542002019,18.58,16.56,24.8887524798,134.19
2020-04-13 08:00:00,42.9485,-14.6005,45.3624101267,25.2685,-10.0305,27.1865412015,17.68,-4.57,18.2610870432,92.4,43.1585,7.0595,43.7320553199,25.2685,-10.0305,27.1865412015,17.89,17.09,24.7410630329,134.73
2020-04-13 08:30:00,43.8475,-14.4295,46.1607379328,26.7275,-10.4995,28.7158276304,17.12,-3.93,17.565286789600002,92.4,44.0275,7.1205,44.5995770888,26.7275,-10.4995,28.7158276304,17.3,17.62,24.6932055432,134.4
2020-04-13 09:00:00,44.507,-14.19,46.7143355834,27.667,-10.54,29.6066629156,16.84,-3.65,17.2310214439,92.4,44.677,7.25,45.2614276067,27.667,-10.54,29.6066629156,17.01,17.79,24.6134962978,134.05
2020-04-13 09:30:00,45.3775,-13.7285,47.4087462237,30.5275,-11.0685,32.4721411136,14.85,-2.66,15.0863547618,92.4,45.4775,7.4815000000000005,46.0887822415,30.5275,-11.0685,32.4721411136,14.95,18.55,23.8244622185,133.25
2020-04-13 10:00:00,46.0125,-13.422,47.9301600274,32.1425,-11.032,33.9830153202,13.87,-2.39,14.0744094015,92.4,46.0525,7.718,46.6947564535,32.1425,-11.032,33.9830153202,13.91,18.75,23.3463187676,132.94
2020-04-13 10:30:00,46.5845,-13.578,48.5229607943,33.2245,-11.268,35.0832613115,13.36,-2.31,13.5582336608,92.4,46.6145,7.542,47.22068799,33.2245,-11.268,35.0832613115,13.39,18.81,23.0891359734,132.94
2020-04-13 11:00:00,46.63,-13.6925,48.5987803988,34.57,-11.4525,36.4176421017,12.06,-2.24,12.2662626745,92.4,46.58,7.4675,47.1747809348,34.57,-11.4525,36.4176421017,12.01,18.92,22.4099643016,133.09
2020-04-13 11:30:00,46.8495,-13.684,48.8070436131,36.2095,-11.814,38.0880359989,10.64,-1.87,10.803078265,92.4,46.7495,7.506,47.3482395264,36.2095,-11.814,38.0880359989,10.54,19.32,22.008043984,133.13
2020-04-13 12:00:00,47.1945,-13.3405,49.0437536339,37.9645,-11.8705,39.77702893,9.23,-1.47,9.3463254812,92.4,47.0345,7.7695,47.6718923528,37.9645,-11.8705,39.77702893,9.07,19.64,21.6331805336,132.88
2020-04-13 12:30:00,47.3515,-13.0455,49.1156759345,38.3715,-11.9955,40.2027863773,8.98,-1.05,9.0411780206,92.4,47.1915,7.7845,47.829239096,38.3715,-11.9955,40.2027863773,8.82,19.78,21.6573497917,132.07
2020-04-13 13:00:00,47.457,-12.9715,49.1978318755,37.847,-12.6315,39.8992506352,9.61,-0.34,9.6160126872,92.4,47.307,7.7785,47.9422288932,37.847,-12.6315,39.8992506352,9.46,20.41,22.4957707136,131.88
2020-04-13 13:30:00,47.3335,-13.198,49.1390621222,37.9535,-12.808,40.056373104,9.38,-0.39,9.388104175,92.4,47.1735,7.662,47.7916869994,37.9535,-12.808,40.056373104,9.22,20.47,22.450596874,132.21
2020-04-13 14:00:00,47.65,-13.97,49.6556482185,35.84,-12.39,37.9212038311,11.81,-1.58,11.9152213576,92.4,47.59,6.97,48.0977026478,35.84,-12.39,37.9212038311,11.75,19.36,22.6466796683,132.47
2020-04-13 14:30:00,47.082,-14.416,49.2395753434,34.552,-11.796,36.510085182,12.53,-2.62,12.8009882431,92.4,47.052,6.694,47.5257860535,34.552,-11.796,36.510085182,12.5,18.49,22.3188283743,133.1
2020-04-13 15:00:00,46.7035,-15.338,49.1576154451,30.1235,-11.208,32.1410098822,16.58,-4.13,17.0866409806,92.4,46.8335,5.962,47.2114622338,30.1235,-11.208,32.1410098822,16.71,17.17,23.9589857882,133.72
2020-04-13 15:30:00,46.3875,-15.7255,48.9805217051,27.8675,-10.6255,29.8244665753,18.52,-5.1,19.2093831239,92.4,46.6175,5.6745,46.9615934195,27.8675,-10.6255,29.8244665753,18.75,16.3,24.8445668105,134.03
2020-04-13 16:00:00,46.47,-15.8265,49.0911295679,26.23,-10.3265,28.1895282375,20.24,-5.5,20.9739743492,92.4,46.76,5.6735,47.1029319921,26.23,-10.3265,28.1895282375,20.53,16.0,26.0284632662,134.32
2020-04-13 16:30:00,46.804,-15.9535,49.4482414071,25.114,-10.3235,27.1530412339,21.69,-5.63,22.4087706044,92.4,47.164,5.6465,47.5007985012,25.114,-10.3235,27.1530412339,22.05,15.97,27.2257855718,134.5
2020-04-13 17:00:00,47.53,-15.822,50.0942769586,24.15,-9.742,26.0409113512,23.38,-6.08,24.1576240554,92.4,47.96,5.668,48.2937658917,24.15,-9.742,26.0409113512,23.81,15.41,28.361667793,134.14
2020-04-13 17:30:00,48.7685,-15.461500000000001,51.1607718325,25.6285,-8.9315,27.1402230002,23.14,-6.53,24.043720594,92.4,49.2185,5.8385,49.5635836527,25.6285,-8.9315,27.1402230002,23.59,14.77,27.8323732369,133.54
2020-04-13 18:00:00,49.521,-14.912,51.717474658,26.281,-8.722,27.6905082113,23.24,-6.19,24.0502328471,92.4,49.991,6.108,50.362761491,26.281,-8.722,27.6905082113,23.71,14.83,27.9659256954,132.66
2020-04-13 18:30:00,49.877,-15.2655,52.1608149788,20.657,-7.6754999999999995,22.0368997196,29.22,-7.59,30.1896753875,92.4,50.607,5.7845,50.9365182286,20.657,-7.6754999999999995,22.0368997196,29.95,13.46,32.8355615149,132.66
2020-04-13 19:00:00,49.6445,-15.5805,52.0319936241,15.6345,-6.6405,16.9862835988,34.01,-8.94,35.1653764376,92.4,50.5845,5.4395,50.8761221056,15.6345,-6.6405,16.9862835988,34.95,12.08,36.9787628241,132.66
2020-04-13 19:30:00,49.1415,-15.6,51.5581906417,14.0815,-6.51,15.5135019338,35.06,-9.09,36.2192172748,92.4,50.1115,5.37,50.3984060487,14.0815,-6.51,15.5135019338,36.03,11.88,37.938045548,132.49
2020-04-13 20:00:00,49.025,-15.397,51.385973125,16.005,-6.897,17.427812083,33.02,-8.5,34.0964866225,92.4,49.915,5.573,50.225148621,16.005,-6.897,17.427812083,33.91,12.47,36.1301674505,132.53
2020-04-13 20:30:00,49.425,-14.7765,51.5865833066,16.075,-7.0465,17.5516035521,33.35,-7.73,34.2341262485,92.4,50.345,6.2135,50.7269810579,16.075,-7.0465,17.5516035521,34.27,13.26,36.7458909267,132.39
2020-04-13 21:00:00,49.9005,-15.1205,52.1410531204,14.9405,-6.8705,16.4445222035,34.96,-8.25,35.92024638,92.4,50.8605,5.8895,51.2003581091,14.9405,-6.8705,16.4445222035,35.92,12.76,38.119076589,132.46
2020-04-13 21:30:00,49.351,-15.057,51.5968453493,15.381,-7.457,17.0933323258,33.97,-7.6,34.8097816712,92.4,50.281,6.053,50.6440299542,15.381,-7.457,17.0933323258,34.9,13.51,37.4236569565,132.82
2020-04-13 22:00:00,48.326,-15.0435,50.6133299463,17.236,-6.8035,18.5301729147,31.09,-8.24,32.1634217707,92.4,49.146,5.8565000000000005,49.4937158461,17.236,-6.8035,18.5301729147,31.91,12.66,34.3296329721,132.4
2020-04-13 22:30:00,47.6145,-15.385,50.0383736271,15.7545,-5.955,16.8423957693,31.86,-9.43,33.2262622033,92.4,48.4745,5.515,48.7872152848,15.7545,-5.955,16.8423957693,32.72,11.47,34.6721689544,132.52
2020-04-13 23:00:00,46.6815,-14.8345,48.9818826966,19.4715,-7.2645,20.782499188,27.21,-7.57,28.2433886069,92.4,47.3415,6.1755,47.7425850002,19.4715,-7.2645,20.782499188,27.87,13.44,30.9414042991,132.87
2020-04-13 23:30:00,45.6005,-14.275,47.7826456493,22.6405,-9.085,24.3952754699,22.96,-5.19,23.539279938,92.4,46.0605,6.905,46.5751938831,22.6405,-9.085,24.3952754699,23.42,15.99,28.3580059243,133.09
2020-04-14 00:00:00,45.0165,-14.9405,47.4310427094,20.1665,-9.2705,22.1952673446,24.85,-5.67,25.4886523771,92.4,45.5565,6.5695,46.0277418792,20.1665,-9.2705,22.1952673446,25.39,15.84,29.9258700792,134.26
2020-04-14 00:30:00,44.507,-15.993,47.2932246522,17.057,-8.213,18.931313161,27.45,-7.78,28.5312267525,92.4,45.167,5.6370000000000005,45.5173995083,17.057,-8.213,18.931313161,28.11,13.85,31.3367930714,134.77
2020-04-14 01:00:00,44.1925,-16.027,47.0089543093,18.3525,-8.527,20.2366989712,25.84,-7.5,26.906423025,92.4,44.7725,5.763,45.1418755176,18.3525,-8.527,20.2366989712,26.42,14.29,30.0369855345,135.32
2020-04-14 01:30:00,43.937,-16.0275,46.769014585,18.617,-7.9975000000000005,20.2620999714,25.32,-8.03,26.5628179981,92.4,44.507,5.7625,44.8784965797,18.617,-7.9975000000000005,20.2620999714,25.89,13.76,29.3194423549,135.32
2020-04-14 02:00:00,43.7705,-15.7965,46.5337090989,18.5305,-8.1065,20.2260913797,25.24,-7.69,26.3854827509,92.4,44.3405,5.7835,44.7160912033,18.5305,-8.1065,20.2260913797,25.81,13.89,29.3102064135,134.62
2020-04-14 02:30:00,43.454,-16.3185,46.4170610686,16.804,-7.5185,18.4092981466,26.65,-8.8,28.0653255816,92.4,44.084,5.5015,44.425955907,16.804,-7.5185,18.4092981466,27.28,13.02,30.2277819233,135.46
2020-04-14 03:00:00,42.872,-16.405,45.9035119463,16.262,-7.325,17.8355899538,26.61,-9.08,28.1165164983,92.4,43.502,5.285,43.8218578908,16.262,-7.325,17.8355899538,27.24,12.61,30.0171567608,135.13
2020-04-14 03:30:00,42.58,-16.3435,45.6088411632,16.76,-7.5035,18.3630093462,25.82,-8.84,27.2913539422,92.4,43.17,5.5965,43.5312498356,16.76,-7.5035,18.3630093462,26.41,13.1,29.4804698063,135.78
2020-04-14 04:00:00,42.2615,-15.9085,45.1565582668,18.7815,-8.3685,20.5615304513,23.48,-7.54,24.6609407769,92.4,42.7415,6.0415,43.1663705273,18.7815,-8.3685,20.5615304513,23.96,14.41,27.959429536400002,135.78
2020-04-14 04:30:00,41.9295,-16.245,44.9664652297,16.0295,-7.815,17.8330898963,25.9,-8.43,27.2373805642,92.4,42.5195,5.605,42.8873396849,16.0295,-7.815,17.8330898963,26.49,13.42,29.6953952659,135.54
2020-04-14 05:00:00,41.6055,-13.9395,43.8785515998,14.7855,-7.2395,16.4627267031,26.82,-6.7,27.6442109672,92.4,42.0455,2.8005,42.1386624194,14.7855,-7.2395,16.4627267031,27.26,10.04,29.0501153182,135.98
2020-04-14 05:30:00,41.785,-5.927,42.2032647315,14.115,-6.827,15.6793224981,27.67,0.9,27.6846329215,92.4,41.755,-5.227,42.0808929801,14.115,-6.827,15.6793224981,27.64,1.6,27.6862709659,134.57
2020-04-14 06:00:00,42.382,-6.287,42.8457733388,10.832,-5.837,12.304584227,31.55,-0.45,31.5532090286,92.4,42.502,-5.647,42.8755013149,10.832,-5.837,12.304584227,31.67,0.19,31.6705699349,134.69
2020-04-14 06:30:00,42.8215,-5.6345,43.1906060678,13.0015,-5.8145,14.2424510707,29.82,0.18,29.8205432546,92.4,42.8715,-4.9645,43.1579861961,13.0015,-5.8145,14.2424510707,29.87,0.85,29.8820916269,133.73
2020-04-14 07:00:00,43.544,-5.219,43.8556484047,13.294,-5.219,14.2817504879,30.25,0.0,30.25,92.4,43.624,-4.549,43.8605378102,13.294,-5.219,14.2817504879,30.33,0.67,30.3373993612,133.03
2020-04-14 07:30:00,44.9595,-4.6565,45.1999959347,14.9895,-5.4265,15.941518513,29.97,0.77,29.9798899264,92.4,45.0295,-3.9465,45.2021098235,14.9895,-5.4265,15.941518513,30.04,1.48,30.0764359591,132.63
2020-04-14 08:00:00,44.905,-4.487,45.128618348,15.515,-5.717,16.5347910177,29.39,1.23,29.415727086,92.4,44.945,-3.787,45.104261373,15.515,-5.717,16.5347910177,29.43,1.9300000000000002,29.4932161691,131.95
2020-04-14 08:30:00,42.6005,-4.588,42.8468475416,14.4505,-6.948,16.0340779046,28.15,2.36,28.2487539548,92.4,42.5805,-3.868,42.7558230449,14.4505,-6.948,16.0340779046,28.13,3.08,28.2981147782,132.35
2020-04-14 09:00:00,43.3945,-4.737,43.6522828641,13.5945,-7.647,15.5976613391,29.8,2.91,29.9417451061,92.4,43.4045,-3.977,43.5863183723,13.5945,-7.647,15.5976613391,29.81,3.67,30.0350628433,132.74
2020-04-14 09:30:00,43.98,-4.666,44.226823942,14.53,-8.306,16.7365030995,29.45,3.64,29.6740981329,92.4,43.96,-3.896,44.1323058088,14.53,-8.306,16.7365030995,29.43,4.41,29.7585785951,132.36
2020-04-14 10:00:00,44.203,-4.6585,44.4477989472,14.623,-8.6085,16.9687477808,29.58,3.95,29.8425685892,92.4,44.193,-3.8685,44.3619943336,14.623,-8.6085,16.9687477808,29.57,4.74,29.9474957217,132.14
2020-04-14 10:30:00,44.23,-4.532,44.4615780647,15.04,-8.592,17.3212027296,29.19,4.06,29.4709976078,92.4,44.21,-3.7720000000000002,44.3706218573,15.04,-8.592,17.3212027296,29.17,4.82,29.5655424439,131.22
2020-04-14 11:00:00,44.454,-4.538,44.6850261273,15.944,-8.878,18.2491101153,28.51,4.34,28.8384413587,92.4,44.394,-3.768,44.5536200549,15.944,-8.878,18.2491101153,28.45,5.11,28.9052694158,131.48
2020-04-14 11:30:00,44.799,-4.462,45.0206602017,16.349,-9.062,18.6925023739,28.45,4.6,28.8194812583,92.4,44.739,-3.692,44.8910791249,16.349,-9.062,18.6925023739,28.39,5.37,28.8934075526,131.4
2020-04-14 12:00:00,44.723,-4.4835,44.9471745636,16.023,-8.8535,18.3063101484,28.7,4.37,29.030792273,92.4,44.673,-3.7035,44.8262516975,16.023,-8.8535,18.3063101484,28.65,5.15,29.1091909884,131.6
2020-04-14 12:30:00,44.824,-4.5545,45.054793821,16.114,-8.7945,18.3576748596,28.71,4.24,29.0214007243,92.4,44.774,-3.7745,44.9328156947,16.114,-8.7945,18.3576748596,28.66,5.02,29.0963227917,131.65
2020-04-14 13:00:00,44.767,-4.7285,45.0160304919,15.737,-8.6485,17.9568850653,29.03,3.92,29.2934685553,92.4,44.737,-3.9685,44.9126726131,15.737,-8.6485,17.9568850653,29.0,4.68,29.3752004248,131.44
2020-04-14 13:30:00,44.459,-4.8375,44.7214052468,15.839,-8.6675,18.055455609,28.62,3.83,28.8751329001,92.4,44.429,-4.0675,44.6148024455,15.839,-8.6675,18.055455609,28.59,4.6,28.957695005,131.23
2020-04-14 14:00:00,44.016,-4.8525,44.2826716928,15.776,-8.8025,18.0656077188,28.24,3.95,28.5149101349,92.4,43.966,-4.0825,44.1551351742,15.776,-8.8025,18.0656077188,28.19,4.72,28.5824159231,131.84
2020-04-14 14:30:00,43.8865,-4.9925,44.1695589575,15.7165,-8.9725,18.0973514222,28.17,3.98,28.4497680131,92.4,43.8265,-4.2425,44.0313627827,15.7165,-8.9725,18.0973514222,28.11,4.73,28.5051749688,131.73
2020-04-14 15:00:00,43.832,-4.991,44.1152389204,15.702,-9.201,18.1992089114,28.13,4.21,28.4432944646,92.4,43.772,-4.211,43.9740890184,15.702,-9.201,18.1992089114,28.07,4.99,28.5100859346,132.28
2020-04-14 15:30:00,43.8525,-5.0085,44.137589745,15.3025,-9.0985,17.8030673902,28.55,4.09,28.8414736101,92.4,43.7825,-4.2385,43.9871820932,15.3025,-9.0985,17.8030673902,28.48,4.86,28.8916943082,131.99
2020-04-14 16:00:00,44.0315,-5.167,44.3336314918,15.0815,-8.947,17.5356907834,28.95,3.7800000000000002,29.1957342775,92.4,44.0015,-4.3870000000000005,44.2196536763,15.0815,-8.947,17.5356907834,28.92,4.5600000000000005,29.277294957,132.66
2020-04-14 16:30:00,44.5895,-5.1915,44.8907026287,13.7995,-8.6915,16.3085367983,30.79,3.5,30.9882897237,92.4,44.6195,-4.4015,44.8360678751,13.7995,-8.6915,16.3085367983,30.82,4.29,31.1171415782,132.73
2020-04-14 17:00:00,45.4745,-5.1945,45.7702193626,12.0045,-8.4345,14.671360213,33.47,3.24,33.6264553588,92.4,45.5845,-4.3845,45.7948739544,12.0045,-8.4345,14.671360213,33.58,4.05,33.8233484445,132.47
2020-04-14 17:30:00,46.198,-5.34,46.5055997058,10.068,-7.97,12.8407758333,36.13,2.63,36.2255959233,92.4,46.438,-4.53,46.6584262915,10.068,-7.97,12.8407758333,36.37,3.44,36.5323213059,130.34
2020-04-14 18:00:00,46.728,-5.2615,47.0232853621,8.198,-7.4915,11.105394016,38.53,2.23,38.5944788798,92.4,47.058,-4.4415,47.2671374874,8.198,-7.4915,11.105394016,38.86,3.05,38.9795087193,129.92
2020-04-14 18:30:00,47.227,-5.115,47.5031867773,5.827,-6.915,9.0427404032,41.4,1.8,41.4391119596,92.4,47.677,-4.275,47.8682771154,5.827,-6.915,9.0427404032,41.85,2.64,41.9331861418,129.62
2020-04-14 19:00:00,47.204,-5.023,47.4704976275,4.014,-6.563,7.6931895206,43.19,1.54,43.2174467085,92.4,47.694,-4.173,47.8762108463,4.014,-6.563,7.6931895206,43.68,2.39,43.7453368943,129.67
2020-04-14 19:30:00,47.054,-11.408,48.4171599745,2.124,-6.408,6.7508399477,44.93,-5.0,45.2073544902,92.4,48.164,2.062,48.2081190257,2.124,-6.408,6.7508399477,46.04,8.47,46.8126318423,129.94
2020-04-14 20:00:00,46.4275,-15.162,48.8405466825,1.7974999999999999,-6.422,6.668814756,44.63,-8.74,45.4777363113,92.4,47.8275,5.428,48.1345296045,1.7974999999999999,-6.422,6.668814756,46.03,11.85,47.530867865,130.69
2020-04-14 20:30:00,46.309,-15.1175,48.714087154,1.7690000000000001,-6.3175,6.5605005335,44.54,-8.8,45.4010087994,92.4,47.699,5.3325,47.9961473167,1.7690000000000001,-6.3175,6.5605005335,45.93,11.65,47.3844636986,130.28
2020-04-14 21:00:00,46.653,-15.214,49.0710526176,1.843,-6.384,6.6447050348,44.81,-8.83,45.6717089674,92.4,48.053,5.446,48.3606216358,1.843,-6.384,6.6447050348,46.21,11.83,47.7002410895,130.97
2020-04-14 21:30:00,45.731,-15.6155,48.3235781089,2.3609999999999998,-6.6355,7.0430235872,43.37,-8.98,44.2899232332,92.4,47.081,5.2445,47.3722000888,2.3609999999999998,-6.6355,7.0430235872,44.72,11.88,46.2710795206,131.7
2020-04-14 22:00:00,44.4295,-15.963,47.2101455118,3.0195,-6.893,7.5253457894,41.41,-9.07,42.391661916,92.4,45.6895,4.917,45.9533165207,3.0195,-6.893,7.5253457894,42.67,11.81,44.2742024208,131.88
2020-04-14 22:30:00,43.1275,-15.9205,45.9722043903,4.3375,-7.1305,8.3461330267,38.79,-8.79,39.773461001,92.4,44.2975,4.6195,44.5377175717,4.3375,-7.1305,8.3461330267,39.96,11.75,41.6516998453,130.9
2020-04-14 23:00:00,41.9615,-16.2965,45.0149241308,6.3015,-7.4365,9.7473296087,35.66,-8.86,36.7441859346,92.4,42.9715,4.6535,43.2227356203,6.3015,-7.4365,9.7473296087,36.67,12.09,38.6116174227,132.46
2020-04-14 23:30:00,40.574,-16.5295,43.8118003083,7.444,-7.5895,10.630787659,33.13,-8.94,34.3150185779,92.4,41.484,4.5805,41.7361142927,7.444,-7.5895,10.630787659,34.04,12.17,36.1501106499,133.03
2020-04-15 00:00:00,39.4595,-16.798000000000002,42.8861859373,7.0795,-7.388,10.2323928897,32.38,-9.41,33.7196159527,92.4,40.3295,4.522,40.5822258415,7.0795,-7.388,10.2323928897,33.25,11.91,35.3187004291,133.77
2020-04-15 00:30:00,38.604,-16.634,42.0352087184,9.114,-7.214,11.6235447261,29.49,-9.42,30.9579795852,92.4,39.354,4.696,39.6331897783,9.114,-7.214,11.6235447261,30.24,11.91,32.5008569118,133.85
2020-04-15 01:00:00,37.9835,-16.638,41.4676900279,10.3735,-6.938,12.4797975244,27.61,-9.7,29.2643486174,92.4,38.6535,4.812,38.9518729492,10.3735,-6.938,12.4797975244,28.28,11.75,30.6238616115,134.36
2020-04-15 01:30:00,37.6805,-16.787,41.2507387722,8.7205,-6.917,11.1306787417,28.96,-9.87,30.5957268258,92.4,38.4005,4.573,38.6718337974,8.7205,-6.917,11.1306787417,29.68,11.49,31.826443408,133.97
2020-04-15 02:00:00,37.5405,-17.002,41.2111288883,6.2405,-6.9719999999999995,9.3569559286,31.3,-10.03,32.8677790549,92.4,38.3505,4.388,38.6007175354,6.2405,-6.9719999999999995,9.3569559286,32.11,11.36,34.0602657065,133.97
2020-04-15 02:30:00,36.5645,-17.1895,40.4034846331,5.5245,-6.9395,8.8699921364,31.04,-10.25,32.6885928116,92.4,37.3745,4.3505,37.6268534494,5.5245,-6.9395,8.8699921364,31.85,11.29,33.7918126179,134.47
2020-04-15 03:00:00,35.931,-17.2795,39.8700123056,4.921,-6.7695,8.3691320488,31.01,-10.51,32.7426358133,92.4,36.731,4.3105,36.9830605987,4.921,-6.7695,8.3691320488,31.81,11.08,33.6844548716,134.76
2020-04-15 03:30:00,35.462,-17.4125,39.5063108914,4.492,-6.5425,7.9361432856,30.97,-10.87,32.822215038,92.4,36.262,4.2375,36.5087530635,4.492,-6.5425,7.9361432856,31.77,10.78,33.5490879161,134.98
2020-04-15 04:00:00,35.098,-17.398,39.1734605058,5.348,-6.408,8.3464703917,29.75,-10.99,31.7150216774,92.4,35.858,4.272,36.1115791402,5.348,-6.408,8.3464703917,30.51,10.68,32.3252610198,135.01
2020-04-15 04:30:00,34.5915,-17.485500000000002,38.7597030755,5.5315,-6.1555,8.2757279136,29.06,-11.33,31.1905835149,92.4,35.3015,4.3145,35.5641787829,5.5315,-6.1555,8.2757279136,29.77,10.47,31.5574682128,135.48
2020-04-15 05:00:00,33.928,-17.5805,38.2123430877,4.428,-6.0105,7.465473478,29.5,-11.57,31.6877720896,92.4,34.668,4.2595,34.9286925643,4.428,-6.0105,7.465473478,30.24,10.27,31.9363507621,135.73
2020-04-15 05:30:00,33.963,-17.5545,38.2314770739,5.413,-5.8145,7.9441160144000005,28.55,-11.74,30.8695659186,92.4,34.653,4.2755,34.9157601843,5.413,-5.8145,7.9441160144000005,29.24,10.09,30.931952735,135.73
2020-04-15 06:00:00,34.6695,-17.4045,38.7929226857,5.1695,-5.8145,7.7802403883,29.5,-11.59,31.6950800598,92.4,35.4095,4.3255,35.6727156311,5.1695,-5.8145,7.7802403883,30.24,10.14,31.8947832725,135.41
2020-04-15 06:30:00,35.6735,-16.8035,39.4329331207,5.8035,-5.9635,8.3212946409,29.87,-10.84,31.7761309791,92.4,36.4235,4.8765,36.7484911867,5.8035,-5.9635,8.3212946409,30.62,10.84,32.4821489437,135.09
2020-04-15 07:00:00,36.5165,-16.5305,40.0838147199,6.1165,-6.0805,8.6246189771,30.4,-10.45,32.1459561998,92.4,37.2665,5.0895,37.6124318876,6.1165,-6.0805,8.6246189771,31.15,11.17,33.0921652359,134.95
2020-04-15 07:30:00,37.735,-16.222,41.074122133,7.405,-6.142,9.620716657300001,30.33,-10.08,31.961152983,92.4,38.465,5.368,38.8377606074,7.405,-6.142,9.620716657300001,31.06,11.51,33.1240652698,134.83
2020-04-15 08:00:00,38.816,-15.624,41.8424572892,11.716,-6.474,13.3857137277,27.1,-9.15,28.6030155753,92.4,39.396,5.816,39.822991751,11.716,-6.474,13.3857137277,27.68,12.29,30.285747473,134.29
2020-04-15 08:30:00,40.121,-15.1755,42.8951097592,13.091,-6.9655000000000005,14.8287717377,27.03,-8.21,28.2493362754,92.4,40.691,6.0445,41.1374945913,13.091,-6.9655000000000005,14.8287717377,27.6,13.01,30.5126219785,133.49
2020-04-15 09:00:00,40.7195,-15.142,43.4437319328,12.2595,-7.202,14.2184438055,28.46,-7.94,29.5468306253,92.4,41.3395,5.9879999999999995,41.7709277399,12.2595,-7.202,14.2184438055,29.08,13.19,31.9315283067,133.23
2020-04-15 09:30:00,41.181,-14.9055,43.7955327773,15.181,-7.6355,16.9930462616,26.0,-7.27,26.9972757885,92.4,41.691,6.3045,42.1649878602,15.181,-7.6355,16.9930462616,26.51,13.94,29.9516894348,133.58
2020-04-15 10:00:00,41.344,-14.552,43.8302069354,18.894,-8.542,20.7352115977,22.45,-6.01,23.2405378595,92.4,41.694,6.698,42.2285784748,18.894,-8.542,20.7352115977,22.8,15.24,27.4243978968,133.63
2020-04-15 10:30:00,40.9935,-14.669,43.5390239125,19.2935,-9.549,21.5272511773,21.7,-5.12,22.2958381767,92.4,41.2935,6.481,41.7990012231,19.2935,-9.549,21.5272511773,22.0,16.03,27.220596981,133.14
2020-04-15 11:00:00,40.9055,-14.731,43.4771467699,18.7055,-9.261,20.8725142532,22.2,-5.47,22.8639650979,92.4,41.2155,6.449,41.7169874422,18.7055,-9.261,20.8725142532,22.51,15.71,27.4500309654,133.27
2020-04-15 11:30:00,40.2095,-14.7045,42.8138553566,18.3195,-9.2845,20.5379166543,21.89,-5.42,22.5510199326,92.4,40.5095,6.4555,41.020642005,18.3195,-9.2845,20.5379166543,22.19,15.74,27.2055821478,133.27
2020-04-15 12:00:00,40.2985,-14.848,42.9468532753,18.1185,-9.258,20.3467591093,22.18,-5.59,22.8735764584,92.4,40.6285,6.322,41.1174257007,18.1185,-9.258,20.3467591093,22.51,15.58,27.3758378867,133.27
2020-04-15 12:30:00,40.9895,-14.8485,43.5960670531,18.8395,-8.8585,20.8182559908,22.15,-5.99,22.9456444669,92.4,41.3295,6.4015,41.8223238534,18.8395,-8.8585,20.8182559908,22.49,15.26,27.1784418244,133.45
2020-04-15 13:00:00,40.708,-15.074,43.4092932446,17.188,-8.654,19.2436758443,23.52,-6.42,24.3804593886,92.4,41.098,6.326,41.5820139002,17.188,-8.654,19.2436758443,23.91,14.98,28.2150403154,133.94
2020-04-15 13:30:00,40.572,-15.283,43.3550143928,16.332,-8.603,18.4593020724,24.24,-6.68,25.1435876517,92.4,41.012,6.187,41.4760546942,16.332,-8.603,18.4593020724,24.68,14.79,28.7723217694,134.1
2020-04-15 14:00:00,39.6335,-15.6325,42.6050393557,16.0835,-8.7325,18.3012439058,23.55,-6.9,24.5400183374,92.4,40.0235,5.8775,40.4527571186,16.0835,-8.7325,18.3012439058,23.94,14.61,28.0459569279,134.31
2020-04-15 14:30:00,39.1395,-15.963,42.2695851559,16.1895,-8.883,18.4663910727,22.95,-7.08,24.0172625418,92.4,39.5295,5.577,39.9209756801,16.1895,-8.883,18.4663910727,23.34,14.46,27.4562779706,134.47
2020-04-15 15:00:00,38.9575,-16.0435,42.13170657,17.0075,-9.1635,19.319026593,21.95,-6.88,23.0029758944,92.4,39.2975,5.5665,39.689789978,17.0075,-9.1635,19.319026593,22.29,14.73,26.717353910900002,134.59
2020-04-15 15:30:00,39.201,-16.181,42.4092343954,16.341,-9.181,18.7435066623,22.86,-7.0,23.9077309672,92.4,39.591,5.469,39.9669518728,16.341,-9.181,18.7435066623,23.25,14.65,27.4806295416,134.68
2020-04-15 16:00:00,39.7265,-16.1555,42.8858366189,15.2265,-9.0655,17.7208801277,24.5,-7.09,25.505256321,92.4,40.1665,5.5344999999999995,40.5460036563,15.2265,-9.0655,17.7208801277,24.94,14.6,28.8991972207,134.73
2020-04-15 16:30:00,40.5095,-16.2235,43.6373869807,14.2495,-8.8935,16.7971007171,26.26,-7.33,27.2638313522,92.4,41.0495,5.5265,41.4198461187,14.2495,-8.8935,16.7971007171,26.8,14.42,30.4331464032,134.9
2020-04-15 17:00:00,41.5845,-16.212,44.6329428141,13.1145,-8.622,15.6948715907,28.47,-7.59,29.4643683116,92.4,42.2145,5.538,42.5762076077,13.1145,-8.622,15.6948715907,29.1,14.16,32.3622557928,134.9
2020-04-15 17:30:00,42.451,-15.975999999999999,45.357689282,10.221,-8.196,13.1012692897,32.23,-7.78,33.1557129316,92.4,43.241,5.434,43.5811018332,10.221,-8.196,13.1012692897,33.02,13.63,35.7225041116,133.76
2020-04-15 18:00:00,43.002,-15.633,45.7554662636,10.502,-7.533,12.9243217617,32.5,-8.1,33.4941785987,92.4,43.812,5.517,44.1579962521,10.502,-7.533,12.9243217617,33.31,13.05,35.7751114603,132.82
2020-04-15 18:30:00,43.175,-15.43,45.8493786763,8.745,-6.75,11.0470595635,34.43,-8.68,35.507285168,92.4,44.105,5.62,44.4616174357,8.745,-6.75,11.0470595635,35.36,12.37,37.461266663,132.48
2020-04-15 19:00:00,43.271,-15.143,45.8441914532,6.121,-6.033,8.5944010844,37.15,-9.11,38.2506810397,92.4,44.291,5.767,44.6648740063,6.121,-6.033,8.5944010844,38.17,11.8,39.952332848,132.11
2020-04-15 19:30:00,43.191,-15.281,45.8145330872,5.731,-5.781,8.140290044,37.46,-9.5,38.6458484187,92.4,44.251,5.619,44.6063242377,5.731,-5.781,8.140290044,38.52,11.4,40.1715122942,132.19
2020-04-15 20:00:00,42.864,-15.4185,45.5527456719,8.094,-5.7385,9.921855585,34.77,-9.68,36.0923163568,92.4,43.814,5.5115,44.1592937925,8.094,-5.7385,9.921855585,35.72,11.25,37.4497116144,132.32
2020-04-15 20:30:00,42.7455,-15.431,45.4455006711,5.4555,-5.521,7.7616957715,37.29,-9.91,38.5843517504,92.4,43.7955,5.369,44.1233722788,5.4555,-5.521,7.7616957715,38.34,10.89,39.8565891667,131.88
2020-04-15 21:00:00,43.1385,-15.326,45.7800880105,5.0485,-5.676,7.5963365019,38.09,-9.65,39.2933913018,92.4,44.2385,5.374,44.5637157141,5.0485,-5.676,7.5963365019,39.19,11.05,40.718037772,131.52
2020-04-15 21:30:00,42.5625,-15.577,45.3233861847,6.7225,-5.8870000000000005,8.9358141907,35.84,-9.69,37.1268326147,92.4,43.5625,5.353,43.8901585239,6.7225,-5.8870000000000005,8.9358141907,36.84,11.24,38.5165315157,132.22
2020-04-15 22:00:00,41.314,-15.8725,44.258138825,9.004,-6.1525,10.9052864359,32.31,-9.72,33.7403986343,92.4,42.194,5.1675,42.5092541954,9.004,-6.1525,10.9052864359,33.19,11.32,35.0673423572,132.79
2020-04-15 22:30:00,40.1185,-15.6915,43.0780363352,11.1985,-6.4915,12.9439551336,28.92,-9.2,30.3480872544,92.4,40.8485,5.1085,41.1666943596,11.1985,-6.4915,12.9439551336,29.65,11.6,31.8383809262,132.16
2020-04-15 23:00:00,39.1095,-15.69,42.1394006869,14.0895,-6.71,15.6057076177,25.02,-8.98,26.5827161893,92.4,39.6495,5.45,40.0223106561,14.0895,-6.71,15.6057076177,25.56,12.16,28.3051090795,133.3
2020-04-15 23:30:00,37.9925,-15.9825,41.2173551129,13.3325,-6.8825,15.004144844,24.66,-9.1,26.2854636634,92.4,38.5225,5.3875,38.8974056011,13.3325,-6.8825,15.004144844,25.19,12.27,28.0194396803,134.05
2020-04-16 00:00:00,36.9655,-16.393,40.4373421388,12.3355,-6.473,13.9306959356,24.63,-9.92,26.5526514684,92.4,37.4955,5.217,37.8566983406,12.3355,-6.473,13.9306959356,25.16,11.69,27.7431378903,134.99
2020-04-16 00:30:00,36.1445,-16.76,39.841215848,9.2045,-5.55,10.7482705702,26.94,-11.21,29.1792340544,92.4,36.7845,4.93,37.1133983926,9.2045,-5.55,10.7482705702,27.58,10.48,29.5040132863,135.23
2020-04-16 01:00:00,35.363,-17.076,39.2699827476,7.343,-5.606,9.2383377834,28.02,-11.47,30.2767452016,92.4,36.053,4.644,36.3508671836,7.343,-5.606,9.2383377834,28.71,10.25,30.4848585367,135.27
2020-04-16 01:30:00,35.1745,-17.062,39.0942104953,7.4945,-5.632,9.3748042246,27.68,-11.43,29.9470749824,92.4,35.8345,4.668,36.1372607464,7.4945,-5.632,9.3748042246,28.34,10.3,30.1536996072,135.35
2020-04-16 02:00:00,35.22,-16.8925,39.0615534285,9.64,-5.7025,11.200361880300001,25.58,-11.19,27.920467403,92.4,35.8,4.8075,36.1213518054,9.64,-5.7025,11.200361880300001,26.16,10.51,28.1922985938,135.27
2020-04-16 02:30:00,34.86,-17.113,38.8339332157,9.11,-5.723,10.7584770762,25.75,-11.39,28.1566084605,92.4,35.45,4.667,35.7558860749,9.11,-5.723,10.7584770762,26.34,10.39,28.3151496553,135.61
2020-04-16 03:00:00,34.5555,-17.2225,38.6095465721,8.6455,-5.9325,10.4851908185,25.91,-11.29,28.2629120934,92.4,35.1355,4.6375,35.4402280819,8.6455,-5.9325,10.4851908185,26.49,10.57,28.5209572069,135.8
2020-04-16 03:30:00,34.3105,-17.334,38.4405770801,8.2605,-6.044,10.2355164134,26.05,-11.29,28.3913120514,92.4,34.9005,4.556,35.1966196708,8.2605,-6.044,10.2355164134,26.64,10.6,28.6714073599,135.99
2020-04-16 04:00:00,34.0945,-17.3195,38.241339026,8.4945,-6.2495,10.5457470338,25.6,-11.07,27.8909465598,92.4,34.6745,4.5705,34.9744252347,8.4945,-6.2495,10.5457470338,26.18,10.82,28.3278096576,135.87
2020-04-16 04:30:00,34.049,-17.304,38.1937536385,9.359,-6.584,11.4428989771,24.69,-10.72,26.9168070172,92.4,34.579,4.596,34.8830970099,9.359,-6.584,11.4428989771,25.22,11.18,27.5869679378,135.87
2020-04-16 05:00:00,33.8455,-17.3295,38.0240639661,8.1255,-6.6395,10.493174472,25.72,-10.69,27.8530878001,92.4,34.4155,4.5805,34.718980695,8.1255,-6.6395,10.493174472,26.29,11.22,28.5841302124,135.94
2020-04-16 05:30:00,34.086,-17.329,38.2380652884,7.496,-6.549,9.9538644254,26.59,-10.78,28.6920982154,92.4,34.696,4.511,34.9880199068,7.496,-6.549,9.9538644254,27.2,11.06,29.3626224987,135.71
2020-04-16 06:00:00,34.29,-17.3285,38.4197997425,6.99,-6.7285,9.702206566000001,27.3,-10.6,29.2856620209,92.4,34.93,4.4015,35.2062224933,6.99,-6.7285,9.702206566000001,27.94,11.13,30.0752472974,135.3
2020-04-16 06:30:00,34.8125,-16.731,38.6242995697,7.4925,-6.661,10.0252918785,27.32,-10.07,29.1167872541,92.4,35.4525,4.789,35.7744919915,7.4925,-6.661,10.0252918785,27.96,11.45,30.213640959,134.59
2020-04-16 07:00:00,35.9785,-16.328,39.5102017997,7.3585,-6.698,9.9504133708,28.62,-9.63,30.1967100857,92.4,36.658500000000004,5.282,37.0370779929,7.3585,-6.698,9.9504133708,29.3,11.98,31.6545478565,134.82
2020-04-16 07:30:00,36.9645,-15.8915,40.2357307937,8.4045,-6.9115,10.8813810015,28.56,-8.98,29.9385036366,92.4,37.6245,5.5585,38.0328794926,8.4045,-6.9115,10.8813810015,29.22,12.47,31.7696285783,134.19
2020-04-16 08:00:00,37.9625,-15.5755,41.0334937155,10.8725,-7.5355,13.2285681954,27.09,-8.04,28.2579139357,92.4,38.5525,5.9245,39.0050632162,10.8725,-7.5355,13.2285681954,27.68,13.46,30.7791162966,134.31
2020-04-16 08:30:00,38.959,-14.957,41.7314693008,13.739,-7.827,15.8120855677,25.22,-7.13,26.2084967139,92.4,39.459,6.343,39.9655643023,13.739,-7.827,15.8120855677,25.72,14.17,29.3650693852,133.57
2020-04-16 09:00:00,39.259,-14.861,41.9775940473,15.069,-7.9510000000000005,17.0379917244,24.19,-6.91,25.1575873247,92.4,39.719,6.399,40.2311590934,15.069,-7.9510000000000005,17.0379917244,24.65,14.35,28.5227102499,133.57
2020-04-16 09:30:00,39.6955,-14.7225,42.3377458835,15.7055,-8.1625,17.6999756073,23.99,-6.5600000000000005,24.8707398362,92.4,40.1355,6.4175,40.6453277327,15.7055,-8.1625,17.6999756073,24.43,14.58,28.4499789104,133.08
2020-04-16 10:00:00,39.7005,-14.6525,42.318145712,17.9505,-8.4425,19.8367400674,21.75,-6.21,22.6191644408,92.4,40.0605,6.4175,40.5712702106,17.9505,-8.4425,19.8367400674,22.11,14.86,26.6396640369,132.97
2020-04-16 10:30:00,39.666,-14.624,42.2759143248,19.816,-8.624,21.6112755755,19.85,-6.0,20.7369838694,92.4,39.916,6.396,40.4251885834,19.816,-8.624,21.6112755755,20.1,15.02,25.092038578,132.89
2020-04-16 11:00:00,39.761,-14.45,42.3053143352,17.821,-8.27,19.6463976596,21.94,-6.18,22.793771079,92.4,40.091,6.49,40.6129090438,17.821,-8.27,19.6463976596,22.27,14.76,26.7172322668,132.56
2020-04-16 11:30:00,39.9925,-14.2635,42.4599515838,16.9425,-8.0635,18.7634841781,23.05,-6.2,23.8692794194,92.4,40.3925,6.7365,40.9503905781,16.9425,-8.0635,18.7634841781,23.45,14.8,27.7298124768,132.69
2020-04-16 12:00:00,38.7525,-14.2565,41.2916946673,22.8225,-8.2865,24.2802921832,15.93,-5.97,17.0119311073,92.4,38.8525,6.6835,39.4231648717,22.8225,-8.2865,24.2802921832,16.03,14.97,21.9331210729,132.63
2020-04-16 12:30:00,40.048,-14.243,42.5053567565,20.918,-8.623,22.6256238146,19.13,-5.62,19.9384377522,92.4,40.278,6.677,40.827681945,20.918,-8.623,22.6256238146,19.36,15.3,24.675891068,132.47
2020-04-16 13:00:00,40.4745,-14.351,42.9434087055,21.2645,-8.311,22.8309369332,19.21,-6.04,20.1371720954,92.4,40.7145,6.599,41.2458156817,21.2645,-8.311,22.8309369332,19.45,14.91,24.5073580787,132.68
2020-04-16 13:30:00,40.099,-14.435,42.6180598573,23.409,-8.805,25.0101840457,16.69,-5.63,17.6140001135,92.4,40.229,6.575,40.7627656814,23.409,-8.805,25.0101840457,16.82,15.38,22.791594942,132.92
2020-04-16 14:00:00,39.3435,-14.5115,41.9344085984,21.8135,-8.2315,23.3149388697,17.53,-6.28,18.6209371408,92.4,39.5135,6.5685,40.0557346019,21.8135,-8.2315,23.3149388697,17.7,14.8,23.0722777376,133.24
2020-04-16 14:30:00,38.5335,-15.0135,41.3549973341,23.1835,-8.4135,24.6629611868,15.35,-6.6,16.70875519,92.4,38.6135,6.1165,39.0949351515,23.1835,-8.4135,24.6629611868,15.43,14.53,21.1944756953,133.32
2020-04-16 15:00:00,38.968,-15.0865,41.7864512282,19.568,-8.1365,21.1921980042,19.4,-6.95,20.607340925,92.4,39.218,6.1235,39.6931829947,19.568,-8.1365,21.1921980042,19.65,14.26,24.2790053338,133.53
2020-04-16 15:30:00,39.132,-15.232,41.9919902839,16.492,-8.082,18.3658593047,22.64,-7.15,23.7422008247,92.4,39.522,5.9879999999999995,39.9730487704,16.492,-8.082,18.3658593047,23.03,14.07,26.987882466,133.53
2020-04-16 16:00:00,38.9155,-15.288,41.8107532131,15.9055,-8.128,17.8619515801,23.01,-7.16,24.0982509739,92.4,39.3355,6.042,39.7968255549,15.9055,-8.128,17.8619515801,23.43,14.17,27.3816325299,133.74
2020-04-16 16:30:00,39.2865,-15.3215,42.1684413335,15.8065,-8.1215,17.7708808026,23.48,-7.2,24.5591205054,92.4,39.7265,6.0985,40.1918711246,15.8065,-8.1215,17.7708808026,23.92,14.22,27.8275906251,133.98
2020-04-16 17:00:00,40.0455,-15.2675,42.8571887377,15.2155,-7.3975,16.9184646614,24.83,-7.87,26.0473760675,92.4,40.5455,6.1225,41.0051530481,15.2155,-7.3975,16.9184646614,25.33,13.52,28.7123544837,133.9
2020-04-16 17:30:00,41.185,-15.186,43.8955444322,10.695,-6.526,12.5288347822,30.49,-8.66,31.6959887052,92.4,41.935,5.994,42.3612117508,10.695,-6.526,12.5288347822,31.24,12.52,33.6554304682,133.13
2020-04-16 18:00:00,42.0305,-15.0375,44.6395490177,13.4805,-6.1975,14.8368759009,28.55,-8.84,29.8872564817,92.4,42.7205,5.9125,43.1277031211,13.4805,-6.1975,14.8368759009,29.24,12.11,31.6485339313,132.54
2020-04-16 18:30:00,41.9935,-15.139,44.6390340761,11.8735,-5.939,13.2759829485,30.12,-9.2,31.4937200089,92.4,42.7435,5.731,43.1259916205,11.8735,-5.939,13.2759829485,30.87,11.67,33.002209017,132.28
2020-04-16 19:00:00,41.4685,-15.096,44.1307796017,6.4785,-5.996,8.8273992914,34.99,-9.1,36.1539776512,92.4,42.4285,5.714,42.8115335891,6.4785,-5.996,8.8273992914,35.95,11.71,37.8090809198,131.89
2020-04-16 19:30:00,41.309,-15.1865,44.0120808784,5.179,-5.7665,7.7507782351,36.13,-9.42,37.3378266641,92.4,42.319,5.7035,42.7016120685,5.179,-5.7665,7.7507782351,37.14,11.47,38.870818103,132.14
2020-04-16 20:00:00,40.699,-15.3595,43.5008372477,4.499,-5.6295,7.2064048769,36.2,-9.73,37.4848356005,92.4,41.729,5.6205,42.1058126777,4.499,-5.6295,7.2064048769,37.23,11.25,38.8926136946,132.44
2020-04-16 20:30:00,40.7465,-15.329,43.5345323077,4.0965,-5.449,6.8171044623,36.65,-9.88,37.958357446,92.4,41.7865,5.521,42.1496503337,4.0965,-5.449,6.8171044623,37.69,10.97,39.254006165,132.08
2020-04-16 21:00:00,40.91,-15.3205,43.6846176617,3.27,-5.1805,6.1262125534,37.64,-10.14,38.9819086244,92.4,42.0,5.4595,42.3533486309,3.27,-5.1805,6.1262125534,38.73,10.64,40.1649411801,131.81
2020-04-16 21:30:00,40.3535,-15.663499999999999,43.2868362727,2.7835,-5.1735,5.8747744212,37.57,-10.49,39.0069865537,92.4,41.4335,5.2665,41.7668641928,2.7835,-5.1735,5.8747744212,38.65,10.44,40.0351857745,132.33
2020-04-16 22:00:00,39.34,-15.9275,42.4419704567,3.1,-5.3675,6.1983914244000005,36.24,-10.56,37.7472012208,92.4,40.38,4.8925,40.6753113848,3.1,-5.3675,6.1983914244000005,37.28,10.26,38.6660833289,132.14
2020-04-16 22:30:00,41.6005,-15.935,44.5480170743,4.4005,-5.175,6.7930129729,37.2,-10.76,38.7248963846,92.4,42.7005,4.815,42.9711173377,4.4005,-5.175,6.7930129729,38.3,9.99,39.5814363054,131.76
2020-04-16 23:00:00,41.2255,-16.162,44.2803804664,4.9655000000000005,-5.172,7.1697820225,36.26,-10.99,37.8888862333,92.4,42.2955,4.808,42.5679008673,4.9655000000000005,-5.172,7.1697820225,37.33,9.98,38.6410313009,132.43
2020-04-16 23:30:00,40.5915,-16.44,43.7943315082,4.7815,-5.19,7.0568294758,35.81,-11.25,37.5355644689,92.4,41.6415,4.7,41.9059008047,4.7815,-5.19,7.0568294758,36.86,9.89,38.1637485056,133.18
2020-04-17 00:00:00,39.6755,-16.4595,42.954166742,3.9455,-4.9895,6.3609810957,35.73,-11.47,37.5259083834,92.4,40.7155,4.4705,40.9601917781,3.9455,-4.9895,6.3609810957,36.77,9.46,37.9674136596,132.56
2020-04-17 00:30:00,39.028,-16.6065,42.4141559653,3.488,-4.9665,6.0689592394,35.54,-11.64,37.3976095493,92.4,40.078,4.4535,40.3246791215,3.488,-4.9665,6.0689592394,36.59,9.42,37.7831245399,133.03
2020-04-17 01:00:00,38.435,-16.8045,41.9480684329,3.505,-5.0345,6.1344286816,34.93,-11.77,36.8597042853,92.4,39.435,4.5255,39.693820366,3.505,-5.0345,6.1344286816,35.93,9.56,37.1800820333,133.9
2020-04-17 01:30:00,37.911,-16.9375,41.5225580528,3.811,-5.0975,6.3646073917,34.1,-11.84,36.0970303488,92.4,38.871,4.6325,39.146068733,3.811,-5.0975,6.3646073917,35.06,9.73,36.3851137143,134.6
2020-04-17 02:00:00,37.564,-16.8835,41.1838156106,5.054,-5.3635,7.3695351448,32.51,-11.52,34.4907306388,92.4,38.454,4.7065,38.7409506627,5.054,-5.3635,7.3695351448,33.4,10.07,34.8850240074,134.6
2020-04-17 02:30:00,37.1985,-16.8705,40.8453445634,6.5585,-5.7905,8.7489320777,30.64,-11.08,32.5818354302,92.4,38.0085,4.7195,38.3003884119,6.5585,-5.7905,8.7489320777,31.45,10.51,33.1596531948,134.69
2020-04-17 03:00:00,37.006,-16.849,40.6611957153,9.366,-5.889,11.0635562547,27.64,-10.96,29.7336711491,92.4,37.686,4.931,38.0072276942,9.366,-5.889,11.0635562547,28.32,10.82,30.3165763239,135.35
2020-04-17 03:30:00,36.745,-16.6805,40.3538610947,12.335,-6.3205,13.8600485299,24.41,-10.36,26.5174979966,92.4,37.295,5.1995000000000005,37.6557010989,12.335,-6.3205,13.8600485299,24.96,11.52,27.4902164415,135.7
2020-04-17 04:00:00,36.7215,-16.4485,40.2370689104,14.4415,-6.2285,15.7274007547,22.28,-10.22,24.5121765659,92.4,37.1715,5.4915,37.5749515569,14.4415,-6.2285,15.7274007547,22.73,11.72,25.5736446366,135.97
2020-04-17 04:30:00,36.777,-16.438,40.2834404315,14.517,-6.018,15.7149487113,22.26,-10.42,24.5781203512,92.4,37.227,5.442,37.6226646186,14.517,-6.018,15.7149487113,22.71,11.46,25.4376826775,135.84
2020-04-17 05:00:00,36.9775,-16.1635,40.355845159,15.9575,-6.7035,17.3083424539,21.02,-9.46,23.0506399043,92.4,37.3675,5.7065,37.8007169046,15.9575,-6.7035,17.3083424539,21.41,12.41,24.746640176,135.79
2020-04-17 05:30:00,36.958,-16.3985,40.4327165331,14.838,-6.0785,16.0347873778,22.12,-10.32,24.4089491785,92.4,37.398,5.4515,37.7932435265,14.838,-6.0785,16.0347873778,22.56,11.53,25.3356369567,135.79
2020-04-17 06:00:00,37.3255,-15.989,40.6059240906,16.8555,-6.839,18.1901017383,20.47,-9.15,22.421940148,92.4,37.6955,5.731,38.1286648239,16.8555,-6.839,18.1901017383,20.84,12.57,24.3374300204,135.31
2020-04-17 06:30:00,37.8375,-15.2935,40.8113654329,18.0575,-6.6935,19.2581475874,19.78,-8.6,21.5686902709,92.4,38.1975,6.0065,38.666872753,18.0575,-6.6935,19.2581475874,20.14,12.7,23.8098635023,133.98
2020-04-17 07:00:00,38.929,-14.736,41.6247130561,19.209,-6.896,20.4093237762,19.72,-7.84,21.2213100444,92.4,39.269,6.504,39.803974387,19.209,-6.896,20.4093237762,20.06,13.4,24.1239217376,133.76
2020-04-17 07:30:00,40.1055,-13.8305,42.4232702712,21.9555,-7.4505,23.1852093046,18.15,-6.38,19.2386823873,92.4,40.3755,7.1695,41.0071058537,21.9555,-7.4505,23.1852093046,18.42,14.62,23.5168195129,132.87
2020-04-17 08:00:00,40.8495,-13.841,43.1306727428,23.6095,-7.681,24.8275301077,17.24,-6.16,18.3074629591,92.4,41.0895,7.319,41.7362524821,23.6095,-7.681,24.8275301077,17.48,15.0,23.0336796887,133.23
2020-04-17 08:30:00,41.9855,-13.359,44.0595629943,24.5055,-7.789,25.7135771772,17.48,-5.57,18.3459886624,92.4,42.2255,7.541,42.8935838005,24.5055,-7.789,25.7135771772,17.72,15.33,23.4309048054,132.35
2020-04-17 09:00:00,43.0925,-12.535,44.8786116235,25.9625,-7.915,27.1421928232,17.13,-4.62,17.742077105,92.4,43.3225,8.215,44.0945034131,25.9625,-7.915,27.1421928232,17.36,16.13,23.6969723805,131.81
2020-04-17 09:30:00,43.6725,-12.8425,45.5216109392,24.5625,-7.5225,25.6886047208,19.11,-5.32,19.8366957934,92.4,44.0025,7.7375,44.6776108638,24.5625,-7.5225,25.6886047208,19.44,15.26,24.7139879421,131.32
2020-04-17 10:00:00,40.643,-12.899000000000001,42.6407979522,23.393,-7.419,24.5412715644,17.25,-5.48,18.0995276181,92.4,40.883,7.521,41.569040523,23.393,-7.419,24.5412715644,17.49,14.94,23.0022542374,130.95
2020-04-17 10:30:00,40.887,-12.4325,42.7353931215,23.467,-7.8925,24.7586680831,17.42,-4.54,18.0018887898,92.4,41.117,8.0475,41.8971352869,23.467,-7.8925,24.7586680831,17.65,15.94,23.78247464,131.06
2020-04-17 11:00:00,30.121,-10.3215,31.8403518079,22.331,-7.7415,23.6348129514,7.79,-2.58,8.2061257607,92.4,30.651,5.4685,31.135001096,22.331,-7.7415,23.6348129514,8.32,13.21,15.6117423755,131.24
2020-04-17 11:30:00,22.5685,-7.9745,23.9359529265,22.5685,-7.9745,23.9359529265,0.0,0.0,0.0,92.4,23.6485,2.1155,23.7429335277,22.5685,-7.9745,23.9359529265,1.08,10.09,10.1476351925,130.76
2020-04-17 12:00:00,22.243,-8.2025,23.7072152572,22.243,-8.2025,23.7072152572,0.0,0.0,0.0,92.4,26.283,2.5875,26.4100595465,22.243,-8.2025,23.7072152572,4.04,10.79,11.5215320162,130.71
2020-04-17 12:30:00,22.286,-7.8885000000000005,23.6409438951,22.286,-7.8885000000000005,23.6409438951,0.0,0.0,0.0,92.4,30.536,2.4615,30.6350498327,22.286,-7.8885000000000005,23.6409438951,8.25,10.35,13.2357470511,130.86
2020-04-17 13:00:00,21.9765,-7.987,23.3828723909,21.9765,-7.987,23.3828723909,0.0,0.0,0.0,92.4,34.2165,1.083,34.2336349407,21.9765,-7.987,23.3828723909,12.24,9.07,15.2342541662,131.08
2020-04-17 13:30:00,22.5645,-8.582,24.1414039412,22.5645,-8.582,24.1414039412,0.0,0.0,0.0,92.4,31.2445,0.878,31.2568338808,22.5645,-8.582,24.1414039412,8.68,9.46,12.8387694114,131.23
2020-04-17 14:00:00,23.4765,-8.4985,24.9673898215,23.4765,-8.4985,24.9673898215,0.0,0.0,0.0,92.4,30.6265,-0.11850000000000001,30.6267292491,23.4765,-8.4985,24.9673898215,7.15,8.38,11.0157568964,131.75
2020-04-17 14:30:00,23.3675,-8.1145,24.7363127103,23.3675,-8.1145,24.7363127103,0.0,0.0,0.0,92.4,30.1075,0.4955,30.1115771174,23.3675,-8.1145,24.7363127103,6.74,8.61,10.934335828,132.07
2020-04-17 15:00:00,27.634,-9.6745,29.2785571067,24.574,-8.4845,25.9974655736,3.06,-1.19,3.2832453457,92.4,30.324,2.4355,30.421647494,24.574,-8.4845,25.9974655736,5.75,10.92,12.3413491969,132.44
2020-04-17 15:30:00,41.1585,-12.883,43.1276455565,27.0785,-8.713,28.4457647331,14.08,-4.17,14.6845258691,92.4,41.2385,7.8870000000000005,41.985933969,27.0785,-8.713,28.4457647331,14.16,16.6,21.818927563,131.91
2020-04-17 16:00:00,40.824,-12.8725,42.8053762073,27.784,-8.5625,29.0734769549,13.04,-4.31,13.73381593,92.4,40.854,7.9675,41.6236756216,27.784,-8.5625,29.0734769549,13.07,16.53,21.0728688128,132.18
2020-04-17 16:30:00,41.929,-12.614,43.7853175962,24.999,-8.204,26.3107509775,16.93,-4.41,17.4949421262,92.4,42.119,8.396,42.9476772015,24.999,-8.204,26.3107509775,17.12,16.6,23.8464756306,132.68
2020-04-17 17:00:00,42.71,-12.7315,44.5671986134,23.42,-7.8115,24.6883764604,19.29,-4.92,19.9075488195,92.4,43.0,8.2285,43.78022627,23.42,-7.8115,24.6883764604,19.58,16.04,25.3112228073,132.41
2020-04-17 17:30:00,43.727,-12.4385,45.4617070868,22.427,-7.7985,23.7441978439,21.3,-4.64,21.7995321051,92.4,44.107,8.1915,44.8612095384,22.427,-7.7985,23.7441978439,21.68,15.99,26.9388659746,131.24
2020-04-17 18:00:00,44.369,-12.384,46.0648631497,23.329,-7.504,24.5061677339,21.04,-4.88,21.5985184677,92.4,44.759,8.106,45.487089564,23.329,-7.504,24.5061677339,21.43,15.61,26.5125819188,130.82
2020-04-17 18:30:00,44.3415,-12.47,46.061584018,26.3615,-7.59,27.432403873,17.98,-4.88,18.6304804018,92.4,44.5915,8.02,45.3069781849,26.3615,-7.59,27.432403873,18.23,15.61,24.0001041664,130.94
2020-04-17 19:00:00,44.0655,-12.693,45.8571754391,26.1655,-7.673,27.267348959,17.9,-5.02,18.5905997752,92.4,44.3255,7.947,45.0322635368,26.1655,-7.673,27.267348959,18.16,15.62,23.9534966132,131.35
2020-04-17 19:30:00,43.3675,-13.451,45.405610416,23.9975,-7.251,25.0690448013,19.37,-6.2,20.3380652964,92.4,43.6875,7.309,44.2946852032,23.9975,-7.251,25.0690448013,19.69,14.56,24.4885626365,131.99
2020-04-17 20:00:00,42.6325,-13.5025,44.7196552145,24.6625,-7.5525,25.7930060772,17.97,-5.95,18.9294321098,92.4,42.8825,7.2375,43.4889665605,24.6625,-7.5525,25.7930060772,18.22,14.79,23.4672644337,131.92
2020-04-17 20:30:00,41.881,-13.65,44.0492980761,20.661,-7.55,21.9972593975,21.22,-6.1,22.0793659329,92.4,42.271,6.97,42.8417826543,20.661,-7.55,21.9972593975,21.61,14.52,26.0350244863,131.38
2020-04-17 21:00:00,41.692,-13.1095,43.7044832283,22.452,-7.7495,23.7517800228,19.24,-5.36,19.9726613149,92.4,42.012,7.3405000000000005,42.648459342,22.452,-7.7495,23.7517800228,19.56,15.09,24.7042850534,130.86
2020-04-17 21:30:00,40.804,-13.3825,42.9424932002,22.354,-7.8325,23.6864807907,18.45,-5.55,19.266681084200002,92.4,41.094,7.1275,41.7075304022,22.354,-7.8325,23.6864807907,18.74,14.96,23.9789324199,130.98
2020-04-17 22:00:00,39.8835,-14.1805,42.3294241929,20.2735,-7.9505,21.7767135376,19.61,-6.23,20.5758353415,92.4,40.2035,6.5295,40.7302809038,20.2735,-7.9505,21.7767135376,19.93,14.48,24.6348391511,131.79
2020-04-17 22:30:00,39.0515,-14.6575,41.7116525506,19.4715,-7.6675,20.926773963,19.58,-6.99,20.7902982182,92.4,39.3715,6.1125,39.8431633847,19.4715,-7.6675,20.926773963,19.9,13.78,24.2053382542,132.05
2020-04-17 23:00:00,38.1875,-14.723,40.9273977337,20.0775,-7.563,21.4547191837,18.11,-7.16,19.4740262914,92.4,38.4675,6.097,38.9476824118,20.0775,-7.563,21.4547191837,18.39,13.66,22.9082452405,132.25
2020-04-17 23:30:00,37.7585,-14.3415,40.3903818316,22.8285,-8.2915,24.2876385122,14.93,-6.05,16.1092333772,92.4,37.8785,6.7385,38.4732133373,22.8285,-8.2915,24.2876385122,15.05,15.03,21.2697766796,133.08
2020-04-18 00:00:00,37.114,-14.142,39.7170638391,23.594,-8.532,25.0892777895,13.52,-5.61,14.6377081539,92.4,37.174,7.108,37.8474561893,23.594,-8.532,25.0892777895,13.58,15.64,20.7129428136,133.66
2020-04-18 00:30:00,36.502,-14.273,39.1932970417,23.922,-8.513,25.3915980789,12.58,-5.76,13.8359676207,92.4,36.522,6.897,37.1675273996,23.922,-8.513,25.3915980789,12.6,15.41,19.9054791452,133.37
2020-04-18 01:00:00,36.038,-14.6485,38.9013623958,22.338,-8.2285,23.8053451193,13.7,-6.42,15.1296530033,92.4,36.118,6.5215,36.7020419902,22.338,-8.2285,23.8053451193,13.78,14.75,20.18541305,133.53
2020-04-18 01:30:00,36.0445,-14.7005,38.9269916703,22.1845,-8.2505,23.6690259728,13.86,-6.45,15.2873182737,92.4,36.1145,6.5695,36.7071578919,22.1845,-8.2505,23.6690259728,13.93,14.82,20.3390584836,133.79
2020-04-18 02:00:00,36.0295,-14.449,38.8187901827,22.3095,-8.499,23.873558412,13.72,-5.95,14.9546280462,92.4,36.1095,6.711,36.7278302007,22.3095,-8.499,23.873558412,13.8,15.21,20.5373829881,133.34
2020-04-18 02:30:00,35.8525,-15.0935,38.9000706747,19.6525,-8.6335,21.4652761105,16.2,-6.46,17.4405160474,92.4,36.0125,6.1865,36.5400183155,19.6525,-8.6335,21.4652761105,16.36,14.82,22.0744648859,133.75
2020-04-18 03:00:00,35.809,-15.415,38.9859808906,18.799,-9.265,20.9581159936,17.01,-6.15,18.0876366615,92.4,35.999,5.905,36.4800908168,18.799,-9.265,20.9581159936,17.2,15.17,22.9340118601,133.8
