Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-18 03:30:00,36.3,-15.6835,39.543168465,17.63,-9.9435,20.2408026582,18.67,-5.74,19.5324473633,92.4,36.54,5.7765,36.9937772098,17.63,-9.9435,20.2408026582,18.91,15.72,24.5907807928,134.25
2020-04-18 04:00:00,37.1295,-15.718,40.3194158471,16.9295,-10.088,19.7072502965,20.2,-5.63,20.9699046254,92.4,37.4395,5.652,37.8637196304,16.9295,-10.088,19.7072502965,20.51,15.74,25.8535819569,133.92
2020-04-18 04:30:00,37.162,-16.177,40.5303537241,14.632,-9.847,17.6368600663,22.53,-6.33,23.4023460362,92.4,37.572,5.263,37.938823822,14.632,-9.847,17.6368600663,22.94,15.11,27.469177272,134.25
2020-04-18 05:00:00,36.5815,-16.7245,40.2233146633,10.6415,-8.5645,13.6598749079,25.94,-8.16,27.1931829693,92.4,37.1315,4.6855,37.425956267,10.6415,-8.5645,13.6598749079,26.49,13.25,29.6189567676,134.05
2020-04-18 05:30:00,36.6675,-16.6715,40.2795788024,10.6275,-8.461500000000001,13.5845772293,26.04,-8.21,27.3035840138,92.4,37.2275,4.7285,37.5265968148,10.6275,-8.461500000000001,13.5845772293,26.6,13.19,29.6906736198,134.05
2020-04-18 06:00:00,37.03,-16.698,40.6207349023,11.71,-8.758,14.6228131356,25.32,-7.94,26.5357494712,92.4,37.55,4.712,37.8444902727,11.71,-8.758,14.6228131356,25.84,13.47,29.1401183937,133.99
2020-04-18 06:30:00,37.2575,-16.8035,40.8714927364,12.9275,-8.9435,15.7196198586,24.33,-7.86,25.568114909,92.4,37.7475,4.8965,38.0637553126,12.9275,-8.9435,15.7196198586,24.82,13.84,28.4179168835,134.91
2020-04-18 07:00:00,37.6385,-16.7585,41.2007767463,10.5485,-8.6785,13.6596930602,27.09,-8.08,28.2693208266,92.4,38.2285,4.8115,38.5301017972,10.5485,-8.6785,13.6596930602,27.68,13.49,30.7922474009,134.48
2020-04-18 07:30:00,38.4465,-16.7985,41.9562029323,10.0265,-8.5585,13.1825120709,28.42,-8.24,29.5904376446,92.4,39.0965,4.5815,39.3640248768,10.0265,-8.5585,13.1825120709,29.07,13.14,31.9017946204,133.82
2020-04-18 08:00:00,39.2515,-16.8105,42.6998028391,9.2915,-8.7105,12.735964137,29.96,-8.1,31.0356504685,92.4,39.9615,4.6595,40.23223114,9.2915,-8.7105,12.735964137,30.67,13.37,33.4575223231,134.03
2020-04-18 08:30:00,40.987,-16.63,44.2322401535,9.167,-9.19,12.9803693707,31.82,-7.44,32.6782190457,92.4,41.787,4.8100000000000005,42.0629227349,9.167,-9.19,12.9803693707,32.62,14.0,35.4973858192,133.84
2020-04-18 09:00:00,41.9125,-16.434,45.01926268,10.3225,-9.304,13.8967054459,31.59,-7.13,32.3846414215,92.4,42.6925,5.006,42.9849926399,10.3225,-9.304,13.8967054459,32.37,14.31,35.3919906193,133.76
2020-04-18 09:30:00,43.3415,-16.276,46.2968011665,10.4115,-9.326,13.9776109636,32.93,-6.95,33.6554215543,92.4,44.1715,5.184,44.4746587199,10.4115,-9.326,13.9776109636,33.76,14.51,36.7461249658,133.86
2020-04-18 10:00:00,44.2415,-15.884,47.0065078287,11.5815,-9.564,15.0200279044,32.66,-6.32,33.2658683939,92.4,45.0615,5.476,45.3930100153,11.5815,-9.564,15.0200279044,33.48,15.04,36.7030243985,133.43
2020-04-18 10:30:00,44.8415,-15.7715,47.5342017341,10.8115,-9.2915,14.2555429395,34.03,-6.48,34.641467925,92.4,45.7215,5.5285,46.0545315306,10.8115,-9.2915,14.2555429395,34.91,14.82,37.9254597863,133.14
2020-04-18 11:00:00,45.3935,-15.6515,48.0160316405,8.1235,-8.961500000000001,12.0954427162,37.27,-6.69,37.8656704681,92.4,46.4135,5.6385000000000005,46.754739487,8.1235,-8.961500000000001,12.0954427162,38.29,14.6,40.9790690475,133.02
2020-04-18 11:30:00,45.8955,-15.5845,48.4693053437,12.4355,-8.7745,15.2195108496,33.46,-6.8100000000000005,34.1459763369,92.4,46.7555,5.6655,47.0975017437,12.4355,-8.7745,15.2195108496,34.32,14.44,37.2340704194,133.02
2020-04-18 12:00:00,46.094,-15.6065,48.6643573702,14.434,-8.4365,16.7186987607,31.66,-7.17,32.4617390169,92.4,46.894,5.6435,47.2323652621,14.434,-8.4365,16.7186987607,32.46,14.08,35.3821706513,133.13
2020-04-18 12:30:00,46.4945,-15.504,49.011351198,13.4545,-7.714,15.5090091963,33.04,-7.79,33.945923172,92.4,47.3445,5.666,47.6823367323,13.4545,-7.714,15.5090091963,33.89,13.38,36.4356487523,132.95
2020-04-18 13:00:00,46.462,-15.5525,48.9958947285,12.952,-7.5125,14.973041115600001,33.51,-8.04,34.4610171063,92.4,47.342,5.5775,47.6694186062,12.952,-7.5125,14.973041115600001,34.39,13.09,36.7970134658,132.95
2020-04-18 13:30:00,45.9595,-15.788,48.5956436756,12.9595,-7.608,15.0276513218,33.0,-8.18,33.9987117403,92.4,46.7995,5.462,47.1171587031,12.9595,-7.608,15.0276513218,33.84,13.07,36.2763076952,133.33
2020-04-18 14:00:00,45.84,-15.806000000000001,48.4885062257,10.64,-7.146,12.8169776469,35.2,-8.66,36.2496289636,92.4,46.79,5.484,47.1102786661,10.64,-7.146,12.8169776469,36.15,12.63,38.2928113358,133.48
2020-04-18 14:30:00,45.512,-16.0105,48.2460180144,10.672,-7.4105,12.9925784296,34.84,-8.6,35.8857297543,92.4,46.432,5.3895,46.7437411238,10.672,-7.4105,12.9925784296,35.76,12.8,37.9818061708,133.71
2020-04-18 15:00:00,45.158,-16.185,47.9708160135,12.488,-7.825,14.737054285,32.67,-8.36,33.7226704162,92.4,45.988,5.285,46.2906833931,12.488,-7.825,14.737054285,33.5,13.11,35.9739086005,134.1
2020-04-18 15:30:00,45.106,-16.3985,47.9943959046,13.286,-8.2985,15.6647023033,31.82,-8.1,32.8347742493,92.4,45.906,5.1115,46.1896987244,13.286,-8.2985,15.6647023033,32.62,13.41,35.2688602027,134.18
2020-04-18 16:00:00,45.2135,-16.392,48.0932245358,13.6835,-8.582,16.1520554807,31.53,-7.8100000000000005,32.4828724099,92.4,45.9935,5.038,46.268601516,13.6835,-8.582,16.1520554807,32.31,13.62,35.0633783312,133.93
2020-04-18 16:30:00,45.7555,-16.2515,48.555916555,7.7955,-8.2815,11.3733487813,37.96,-7.97,38.7876591199,92.4,46.7955,5.1785,47.08116059,7.7955,-8.2815,11.3733487813,39.0,13.46,41.2573823697,133.62
2020-04-18 17:00:00,46.6985,-15.997,49.3624747278,6.0685,-8.177,10.182829727,40.63,-7.82,41.3757090574,92.4,47.8585,5.243,48.1448343153,6.0685,-8.177,10.182829727,41.79,13.42,43.8919183905,133.04
2020-04-18 17:30:00,47.9795,-15.6775,50.475899462,8.0195,-7.7775,11.1714764691,39.96,-7.9,40.7334211674,92.4,49.1295,5.4525,49.4311392393,8.0195,-7.7775,11.1714764691,41.11,13.23,43.1863983217,132.57
2020-04-18 18:00:00,50.795,-15.4565,53.0945893406,8.795,-7.3965,11.4917464839,42.0,-8.06,42.766383994899996,92.4,52.025,5.5535,52.3205694469,8.795,-7.3965,11.4917464839,43.23,12.95,45.1279890977,132.21
2020-04-18 18:30:00,52.629,-15.4175,54.8407781423,8.839,-6.9575,11.2487655878,43.79,-8.46,44.5997275776,92.4,53.959,5.5325,54.2418863725,8.839,-6.9575,11.2487655878,45.12,12.49,46.8168185591,132.02
2020-04-18 19:00:00,52.2685,-15.4435,54.5022732049,8.9285,-6.9035,11.286116449,43.34,-8.54,44.1733765972,92.4,53.5685,5.5265,53.852821602,8.9285,-6.9035,11.286116449,44.64,12.43,46.3382617283,132.02
2020-04-18 19:30:00,52.016,-15.55,54.2905770461,8.656,-6.98,11.1196553903,43.36,-8.57,44.198806545,92.4,53.336,5.41,53.6096725974,8.656,-6.98,11.1196553903,44.68,12.39,46.3660921364,132.06
2020-04-18 20:00:00,51.3305,-15.731,53.6869126627,8.7205,-7.161,11.2839284493,42.61,-8.57,43.463283355,92.4,52.6005,5.249,52.8617498883,8.7205,-7.161,11.2839284493,43.88,12.41,45.6011238897,132.21
2020-04-18 20:30:00,50.7065,-15.6905,53.0786297157,8.5965,-7.2105,11.2201213229,42.11,-8.48,42.9553547302,92.4,51.9765,5.0895,52.2250855672,8.5965,-7.2105,11.2201213229,43.38,12.3,45.0900698602,131.54
2020-04-18 21:00:00,50.272,-15.8785,52.720022252,7.482,-7.2285,10.4034386743,42.79,-8.65,43.6555448941,92.4,51.562,4.9815000000000005,51.8020770457,7.482,-7.2285,10.4034386743,44.08,12.21,45.7398130735,131.76
2020-04-18 21:30:00,49.4055,-15.9215,51.9075870418,3.7455,-6.9615,7.9051408906,45.66,-8.96,46.5308198939,92.4,50.8255,4.7985,51.0515137141,3.7455,-6.9615,7.9051408906,47.08,11.76,48.526528827,131.27
2020-04-18 22:00:00,49.052,-16.2045,51.6593120768,3.332,-6.8545,7.6214430556,45.72,-9.35,46.6662715459,92.4,50.472,4.6055,50.6816871685,3.332,-6.8545,7.6214430556,47.14,11.46,48.5130003195,131.65
2020-04-18 22:30:00,47.5865,-16.3755,50.3252618721,3.6165000000000003,-7.0055,7.8839141611,43.97,-9.37,44.9572886193,92.4,48.9265,4.4245,49.1261498848,3.6165000000000003,-7.0055,7.8839141611,45.31,11.43,46.7294446789,131.7
2020-04-18 23:00:00,42.281,-16.472,45.3763125981,3.6109999999999998,-7.522,8.3438483328,38.67,-8.95,39.6922083034,92.4,43.411,4.108,43.6049376218,3.6109999999999998,-7.522,8.3438483328,39.8,11.63,41.464405217,131.16
2020-04-18 23:30:00,41.192,-16.6515,44.4303197856,4.012,-7.5815,8.5776037592,37.18,-9.07,38.2703187862,92.4,42.242,4.0485,42.4355619292,4.012,-7.5815,8.5776037592,38.23,11.63,39.9598523521,131.56
2020-04-19 00:00:00,40.298,-16.853,43.6801146175,4.168,-7.723,8.7759303211,36.13,-9.13,37.2657188311,92.4,41.308,3.9370000000000003,41.4951904803,4.168,-7.723,8.7759303211,37.14,11.66,38.9273066112,131.95
2020-04-19 00:30:00,39.5645,-17.1665,43.1281622899,4.2945,-7.8865,8.9799561525,35.27,-9.28,36.4704167785,92.4,40.5245,3.9535,40.7168916115,4.2945,-7.8865,8.9799561525,36.23,11.84,38.1155939216,133.09
2020-04-19 01:00:00,39.0505,-17.3035,42.7124415422,4.7905,-7.9835,9.3104866951,34.26,-9.32,35.5050700605,92.4,39.9705,3.9065000000000003,40.1609463596,4.7905,-7.9835,9.3104866951,35.18,11.89,37.1349498451,133.36
2020-04-19 01:30:00,41.4635,-17.324,44.9370983515,4.2135,-7.764,8.8336446753,37.25,-9.56,38.4571982859,92.4,42.5235,3.846,42.6970697853,4.2135,-7.764,8.8336446753,38.31,11.61,40.0305908025,133.23
2020-04-19 02:00:00,42.987,-17.197,46.2992330174,4.697,-7.427,8.7876127589,38.29,-9.77,39.5167938983,92.4,44.087,3.813,44.251582322,4.697,-7.427,8.7876127589,39.39,11.24,40.9622960782,132.64
2020-04-19 02:30:00,43.1595,-17.207,46.4631390378,5.4695,-7.607,9.3691984316,37.69,-9.6,38.8933940406,92.4,44.2495,3.813,44.4134801524,5.4695,-7.607,9.3691984316,38.78,11.42,40.4265358397,132.73
2020-04-19 03:00:00,43.0125,-17.2315,46.3357286389,6.6125,-7.5615,10.0449708063,36.4,-9.67,37.662566296,92.4,44.0425,3.7885,44.2051415392,6.6125,-7.5615,10.0449708063,37.43,11.35,39.1130080664,132.82
2020-04-19 03:30:00,42.472,-17.2165,45.8287972377,6.062,-7.6465,9.7579099325,36.41,-9.57,37.6466864412,92.4,43.492,3.8435,43.6614997023,6.062,-7.6465,9.7579099325,37.43,11.49,39.1538631555,132.82
2020-04-19 04:00:00,42.2325,-17.2965,45.6371884377,5.6425,-7.6565,9.5110356166,36.59,-9.64,37.8385742332,92.4,43.2725,3.7535,43.4349861114,5.6425,-7.6565,9.5110356166,37.63,11.41,39.3218132847,132.91
2020-04-19 04:30:00,42.007,-17.319,45.4371633137,5.407,-7.599,9.3263310042,36.6,-9.72,37.868699476,92.4,43.037,3.751,43.2001547451,5.407,-7.599,9.3263310042,37.63,11.35,39.3044450412,132.91
2020-04-19 05:00:00,41.903,-17.291,45.3303440313,6.253,-7.461,9.734810219,35.65,-9.83,36.9804191431,92.4,42.893,3.779,43.0591487375,6.253,-7.461,9.734810219,36.64,11.24,38.3252814732,132.91
2020-04-19 05:30:00,42.068,-17.2785,45.4781616411,5.638,-7.5385,9.4136085669,36.43,-9.74,37.7095810107,92.4,43.098,3.8015,43.2653326146,5.638,-7.5385,9.4136085669,37.46,11.34,39.1388196041,132.98
2020-04-19 06:00:00,42.1865,-17.241,45.5735983136,5.4265,-7.541,9.2905103869,36.76,-9.7,38.0182535106,92.4,43.2365,3.819,43.4048349064,5.4265,-7.541,9.2905103869,37.81,11.36,39.4796871821,132.94
2020-04-19 06:30:00,42.1135,-17.105,45.4546797068,6.3335,-7.535,9.8432437362,35.78,-9.57,37.0377280621,92.4,43.1235,3.935,43.3026613183,6.3335,-7.535,9.8432437362,36.79,11.47,38.5365411006,132.8
2020-04-19 07:00:00,42.7275,-17.002,45.9859463342,7.9475,-7.672,11.0463722665,34.78,-9.33,36.0096834199,92.4,43.6775,4.108,43.8702595188,7.9475,-7.672,11.0463722665,35.73,11.78,37.6218194669,133.01
2020-04-19 07:30:00,43.482,-16.967,46.6750834279,7.742,-8.137,11.2316220111,35.74,-8.83,36.8146234532,92.4,44.482,4.163,44.676379587,7.742,-8.137,11.2316220111,36.74,12.3,38.7442589295,133.01
2020-04-19 08:00:00,44.1305,-16.7935,47.2178215561,9.3405,-8.2935,12.4910801174,34.79,-8.5,35.8133229399,92.4,45.0805,4.2565,45.2810034396,9.3405,-8.2935,12.4910801174,35.74,12.55,37.8794152542,132.73
2020-04-19 08:30:00,44.813,-16.3825,47.7136382521,13.483,-8.8625,16.1349061122,31.33,-7.52,32.2198587831,92.4,45.623,4.5075,45.8451271702,13.483,-8.8625,16.1349061122,32.14,13.37,34.8100057455,132.21
2020-04-19 09:00:00,45.9095,-16.2965,48.7160969547,13.9395,-8.8665,16.5204262203,31.97,-7.43,32.8220322345,92.4,46.7295,4.6135,46.9566880487,13.9395,-8.8665,16.5204262203,32.79,13.48,35.4527079361,132.21
2020-04-19 09:30:00,47.017,-16.144,49.7114375672,13.447,-9.174,16.2783317634,33.57,-6.97,34.2859417254,92.4,47.907,4.746,48.1415118687,13.447,-9.174,16.2783317634,34.46,13.92,37.1652794958,132.1
2020-04-19 10:00:00,47.9685,-15.7345,50.483180194,17.0085,-9.6945,19.5773441125,30.96,-6.04,31.5436713145,92.4,48.7485,5.1055,49.015124018,17.0085,-9.6945,19.5773441125,31.74,14.8,35.0209594386,131.93
2020-04-19 10:30:00,48.8845,-15.5125,51.2867623905,16.0945,-9.6825,18.782538074,32.79,-5.83,33.3042489782,92.4,49.7345,5.1875,50.0043062796,16.0945,-9.6825,18.782538074,33.64,14.87,36.7799741707,131.41
2020-04-19 11:00:00,49.4755,-15.4765,51.8396291702,15.9155,-9.4765,18.5231528769,33.56,-6.0,34.0921339901,92.4,50.3555,5.1935,50.6226117708,15.9155,-9.4765,18.5231528769,34.44,14.67,37.4342423457,131.41
2020-04-19 11:30:00,49.8205,-15.297,52.1160285253,18.1905,-10.297,20.9026911964,31.63,-5.0,32.0227559713,92.4,50.6005,5.273,50.8745037249,18.1905,-10.297,20.9026911964,32.41,15.57,35.9559869841,130.99
2020-04-19 12:00:00,49.9875,-15.21,52.2503038867,20.1675,-10.4,22.691144886300002,29.82,-4.8100000000000005,30.2054382521,92.4,50.7175,5.35,50.9988951473,20.1675,-10.4,22.691144886300002,30.55,15.75,34.3709906753,130.86
2020-04-19 12:30:00,49.9805,-14.986,52.1788326455,20.3905,-10.186,22.7931368234,29.59,-4.8,29.9767926903,92.4,50.6905,5.414,50.9788013418,20.3905,-10.186,22.7931368234,30.3,15.6,34.0800528169,130.38
2020-04-19 13:00:00,49.615,-14.8665,51.7944113515,22.245,-10.3065,24.5166059488,27.37,-4.5600000000000005,27.7472611261,92.4,50.245,5.5135000000000005,50.5465993639,22.245,-10.3065,24.5166059488,28.0,15.82,32.1601057212,130.38
2020-04-19 13:30:00,48.8125,-15.043,51.0779013395,22.2325,-9.933,24.3505348042,26.58,-5.11,27.0667415845,92.4,49.4125,5.437,49.7107244491,22.2325,-9.933,24.3505348042,27.18,15.37,31.2248186544,130.72
2020-04-19 14:00:00,47.8635,-15.2595,50.2371075252,21.4335,-9.7795,23.5591498679,26.43,-5.48,26.9921340394,92.4,48.4535,5.2105,48.7328531127,21.4335,-9.7795,23.5591498679,27.02,14.99,30.89952265,130.87
2020-04-19 14:30:00,47.1095,-15.5175,49.5993729446,19.9795,-9.6275,22.1781238273,27.13,-5.89,27.7620064116,92.4,47.7295,5.0925,48.0004033993,19.9795,-9.6275,22.1781238273,27.75,14.72,31.4124322522,131.15
2020-04-19 15:00:00,46.443,-15.551,48.9774014215,19.603,-9.381,21.7320217651,26.84,-6.17,27.5400526506,92.4,47.033,5.039,47.302162847,19.603,-9.381,21.7320217651,27.43,14.42,30.9893739853,131.1
2020-04-19 15:30:00,46.2085,-15.7605,48.8223189996,18.5485,-9.1705,20.6916631159,27.66,-6.59,28.4341994788,92.4,46.8585,4.9595,47.1202256202,18.5485,-9.1705,20.6916631159,28.31,14.13,31.6403697829,131.51
2020-04-19 16:00:00,46.661,-15.7675,49.253050436,18.151,-8.9975,20.258672396,28.51,-6.77,29.3027814379,92.4,47.341,4.9825,47.6024745917,18.151,-8.9975,20.258672396,29.19,13.98,32.3650505947,131.57
2020-04-19 16:30:00,47.5925,-15.9065,50.1803028937,16.3525,-8.7065,18.5258575645,31.24,-7.2,32.0589706635,92.4,48.3825,4.8635,48.6263296836,16.3525,-8.7065,18.5258575645,32.03,13.57,34.7860000575,131.72
2020-04-19 17:00:00,48.151,-15.7315,50.6556896434,15.731,-8.0815,17.6854460857,32.42,-7.65,33.3103422378,92.4,49.021,4.8585,49.2611760238,15.731,-8.0815,17.6854460857,33.29,12.94,35.7164905891,131.09
2020-04-19 17:30:00,48.8855,-15.6215,51.320788892,14.7855,-7.8215,16.7268309162,34.1,-7.8,34.9807089694,92.4,49.8055,4.9385,50.0497413829,14.7855,-7.8215,16.7268309162,35.02,12.76,37.2722148524,131.04
2020-04-19 18:00:00,49.463,-15.4295,51.8136838996,13.573,-7.2295,15.3782963702,35.89,-8.2,36.8148353249,92.4,50.483,5.1405,50.7440442737,13.573,-7.2295,15.3782963702,36.91,12.37,38.927689374,131.0
2020-04-19 18:30:00,49.564,-15.1215,51.819396544599996,15.354,-6.7015,16.7527734495,34.21,-8.42,35.2309593965,92.4,50.514,5.2985,50.7911242074,15.354,-6.7015,16.7527734495,35.16,12.0,37.1513875919,130.44
2020-04-19 19:00:00,49.268,-15.22,51.5653393667,12.608,-6.58,14.2217461656,36.66,-8.64,37.6643757415,92.4,50.328,5.25,50.6010877749,12.608,-6.58,14.2217461656,37.72,11.83,39.5315987534,130.63
2020-04-19 19:30:00,48.8705,-15.252,51.1952075321,11.650500000000001,-6.122,13.1610422935,37.22,-9.13,38.3234301701,92.4,49.9705,5.068,50.2268403769,11.650500000000001,-6.122,13.1610422935,38.32,11.19,39.9204020521,130.24
2020-04-19 20:00:00,48.4315,-15.086,50.7266950259,13.4815,-6.286,14.8749668319,34.95,-8.8,36.0408448847,92.4,49.4215,5.314,49.7063703991,13.4815,-6.286,14.8749668319,35.94,11.6,37.7656404686,130.47
2020-04-19 20:30:00,48.1365,-14.7245,50.3381915895,14.1065,-5.7945,15.2502318835,34.03,-8.93,35.1821801485,92.4,49.1165,5.2755,49.399002748,14.1065,-5.7945,15.2502318835,35.01,11.07,36.7184558499,129.89
2020-04-19 21:00:00,48.6555,-13.56,50.5097147116,15.1355,-6.04,16.2961639735,33.52,-7.52,34.3531774367,92.4,49.6055,4.39,49.7993747978,15.1355,-6.04,16.2961639735,34.47,10.43,36.0134113908,130.12
2020-04-19 21:30:00,48.0965,-14.7855,50.3178330465,15.0465,-6.3855,16.3453899464,33.05,-8.4,34.100769786,92.4,49.0265,5.7445,49.3618980845,15.0465,-6.3855,16.3453899464,33.98,12.13,36.0801510529,131.0
2020-04-19 22:00:00,46.842,-15.2935,49.2753904728,15.532,-6.7735,16.944713814300002,31.31,-8.52,32.4485207675,92.4,47.692,5.4765,48.0054050733,15.532,-6.7735,16.944713814300002,32.16,12.25,34.4140683442,131.84
2020-04-19 22:30:00,46.23,-15.511,48.7627318861,16.21,-7.181,17.7293784719,30.02,-8.33,31.1542822097,92.4,47.01,5.469,47.3270542185,16.21,-7.181,17.7293784719,30.8,12.65,33.2965839089,132.56
2020-04-19 23:00:00,44.97,-15.756,47.6503141228,17.0,-7.276,18.4916244825,27.97,-8.48,29.227235586,92.4,45.67,5.484,45.9980777424,17.0,-7.276,18.4916244825,28.67,12.76,31.3813081308,133.53
2020-04-19 23:30:00,43.931,-15.898,46.719152015,17.771,-7.588,19.32320328,26.16,-8.31,27.448163873,92.4,44.531,5.712,44.895845075,17.771,-7.588,19.32320328,26.76,13.3,29.8828981192,134.73
2020-04-20 00:00:00,43.1355,-15.874,45.9636294939,18.1455,-7.374,19.5866037447,24.99,-8.5,26.3960243219,92.4,43.7055,5.596,44.0622961981,18.1455,-7.374,19.5866037447,25.56,12.97,28.6624231355,134.44
2020-04-20 00:30:00,42.5405,-15.613,45.3151178885,19.2005,-8.013,20.8054648891,23.34,-7.6,24.5461931875,92.4,43.0405,5.6370000000000005,43.408068481,19.2005,-8.013,20.8054648891,23.84,13.65,27.4712231253,133.54
2020-04-20 01:00:00,41.9365,-15.787,44.8095905053,17.6765,-8.597,19.6562219475,24.26,-7.19,25.3030373671,92.4,42.4565,5.323,42.7888854874,17.6765,-8.597,19.6562219475,24.78,13.92,28.4220829638,133.04
2020-04-20 01:30:00,41.969,-15.678,44.801748236,17.349,-8.788,19.4477953763,24.62,-6.89,25.5659245872,92.4,42.519,5.392,42.8595266539,17.349,-8.788,19.4477953763,25.17,14.18,28.8894669387,132.88
2020-04-20 02:00:00,42.136,-15.49,44.8930127748,18.376,-8.9,20.4178200599,23.76,-6.59,24.6569604777,92.4,42.646,5.54,43.0043360139,18.376,-8.9,20.4178200599,24.27,14.44,28.2408657799,132.76
2020-04-20 02:30:00,41.8125,-15.5195,44.5997761934,18.0625,-8.9395,20.153624153,23.75,-6.58,24.644652564,92.4,42.3125,5.5305,42.6724042737,18.0625,-8.9395,20.153624153,24.25,14.47,28.239040352,132.89
2020-04-20 03:00:00,41.502,-15.7515,44.3906043691,17.562,-7.6615,19.1604390934,23.94,-8.09,25.2699762564,92.4,42.022,5.3585,42.3622710233,17.562,-7.6615,19.1604390934,24.46,13.02,27.7094207807,133.32
2020-04-20 03:30:00,41.186,-15.708,44.0797897,18.636,-7.368,20.0396586797,22.55,-8.34,24.0428388507,92.4,41.656,5.482,42.0151717835,18.636,-7.368,20.0396586797,23.02,12.85,26.3636662852,133.45
2020-04-20 04:00:00,41.3815,-15.3655,44.1421242409,20.3815,-7.8355,21.8357642985,21.0,-7.53,22.3092111021,92.4,41.7815,5.9945,42.2093327654,20.3815,-7.8355,21.8357642985,21.4,13.83,25.4799705651,134.15
2020-04-20 04:30:00,41.299,-15.0735,43.9638238015,20.729,-7.6535,22.0967758564,20.57,-7.42,21.8673569505,92.4,41.679,6.1265,42.1268684244,20.729,-7.6535,22.0967758564,20.95,13.78,25.07570338,133.42
2020-04-20 05:00:00,41.4165,-15.4265,44.1961918552,19.0865,-7.7465,20.5986102565,22.33,-7.68,23.6137946972,92.4,41.8665,5.8035,42.2668242774,19.0865,-7.7465,20.5986102565,22.78,13.55,26.5052994701,133.49
2020-04-20 05:30:00,41.986,-15.425,44.7297979092,18.486,-7.805,20.0661461422,23.5,-7.62,24.7045420925,92.4,42.496,5.745,42.8825726957,18.486,-7.805,20.0661461422,24.01,13.55,27.5695955719,133.26
2020-04-20 06:00:00,42.5525,-15.02,45.1255543595,19.4225,-8.14,21.0592760144,23.13,-6.88,24.1315416002,92.4,43.0325,6.09,43.4612949215,19.4225,-8.14,21.0592760144,23.61,14.23,27.5667372027,133.13
2020-04-20 06:30:00,43.4295,-14.748,45.8652916076,19.9495,-8.688,21.7592254975,23.48,-6.06,24.249412364,92.4,43.9195,6.522,44.4011144483,19.9495,-8.688,21.7592254975,23.97,15.21,28.3884659677,133.39
2020-04-20 07:00:00,44.146,-14.268,46.3944516079,20.226,-8.588,21.973730225,23.92,-5.68,24.5851337194,92.4,44.646,6.852,45.1687416252,20.226,-8.588,21.973730225,24.42,15.44,28.8916943082,132.87
2020-04-20 07:30:00,45.864,-14.011,47.9563824428,18.734,-8.011,20.3749571042,27.13,-6.0,27.785552001,92.4,46.494,7.029,47.0223231774,18.734,-8.011,20.3749571042,27.76,15.04,31.5724436812,132.52
2020-04-20 08:00:00,44.045,-14.1135,46.2509773653,17.945,-8.3235,19.7813972522,26.1,-5.79,26.7345114038,92.4,44.635,6.8665,45.1600713823,17.945,-8.3235,19.7813972522,26.69,15.19,30.7098062514,132.4
2020-04-20 08:30:00,43.8855,-13.608,45.9468690364,20.1355,-9.398,22.2207282565,23.75,-4.21,24.1202529008,92.4,44.3555,7.252,44.9444310705,20.1355,-9.398,22.2207282565,24.22,16.65,29.3910003232,131.87
2020-04-20 09:00:00,44.3225,-13.8025,46.421902293,21.0525,-8.8725,22.8457657455,23.27,-4.93,23.7865045772,92.4,44.7725,6.9275,45.3052647327,21.0525,-8.8725,22.8457657455,23.72,15.8,28.5004982413,131.62
2020-04-20 09:30:00,44.9765,-13.44,46.9416568972,24.2765,-9.83,26.1911693563,20.7,-3.61,21.0124272753,92.4,45.3165,7.41,45.918332638,24.2765,-9.83,26.1911693563,21.04,17.24,27.2010882135,132.03
2020-04-20 10:00:00,45.3155,-13.1415,47.1825557012,26.6055,-9.9415,28.4022191475,18.71,-3.2,18.981678008,92.4,45.5655,7.6985,46.2112723532,26.6055,-9.9415,28.4022191475,18.96,17.64,25.8969341815,132.03
2020-04-20 10:30:00,45.35,-13.0475,47.1896149195,28.92,-10.8975,30.9050466146,16.43,-2.15,16.5700754374,92.4,45.48,7.7925,46.1427508527,28.92,-10.8975,30.9050466146,16.56,18.69,24.9709771535,131.84
2020-04-20 11:00:00,45.618,-12.549,47.3125704755,31.508,-11.689,33.6063503672,14.11,-0.86,14.1361840678,92.4,45.648,8.221,46.3823753704,31.508,-11.689,33.6063503672,14.14,19.91,24.4202313666,131.7
2020-04-20 11:30:00,45.4325,-12.6525,47.1614017232,31.4225,-11.9825,33.6296567407,14.01,-0.67,14.02601155,92.4,45.4525,8.1575,46.1787241324,31.4225,-11.9825,33.6296567407,14.03,20.14,24.5450707882,131.77
2020-04-20 12:00:00,45.2425,-12.589,46.9613322559,32.4425,-12.229,34.6707981917,12.8,-0.36,12.8050614993,92.4,45.2225,8.231,45.9654638533,32.4425,-12.229,34.6707981917,12.78,20.46,24.1234325916,131.77
2020-04-20 12:30:00,45.3345,-12.368,46.9913216908,34.0145,-11.988,36.0651958854,11.32,-0.38,11.3263762961,92.4,45.2745,8.422,46.0511719096,34.0145,-11.988,36.0651958854,11.26,20.41,23.30999142,131.83
2020-04-20 13:00:00,45.467,-12.472,47.1465679875,33.867,-12.282,36.0252857449,11.6,-0.19,11.6015559301,92.4,45.417,8.288,46.1670318842,33.867,-12.282,36.0252857449,11.55,20.57,23.5908329654,131.6
2020-04-20 13:30:00,45.535,-12.9535,47.3416242566,32.615,-12.4535,34.911715616,12.92,-0.5,12.9296713029,92.4,45.535,7.8165,46.2010161928,32.615,-12.4535,34.911715616,12.92,20.27,24.0374561882,131.6
2020-04-20 14:00:00,44.874,-13.446,46.8451789622,30.054,-11.796,32.2860423713,14.82,-1.65,14.9115693339,92.4,44.944,7.354,45.541678186,30.054,-11.796,32.2860423713,14.89,19.15,24.2576709517,131.74
2020-04-20 14:30:00,44.7625,-12.868500000000001,46.5755268194,32.6725,-11.8085,34.7409402363,12.09,-1.06,12.1363791964,92.4,44.7225,7.9115,45.416889353,32.6725,-11.8085,34.7409402363,12.05,19.72,23.110190393,131.74
2020-04-20 15:00:00,44.5635,-12.382,46.2516967932,35.3535,-12.702,37.5660853197,9.21,0.32,9.2155574981,92.4,44.4135,8.458,45.2116881597,35.3535,-12.702,37.5660853197,9.06,21.16,23.0180190286,131.78
2020-04-20 15:30:00,44.6815,-12.587,46.4205666839,35.0015,-12.517,37.1723054336,9.68,-0.07,9.6802530959,92.4,44.5515,8.513,45.3575497712,35.0015,-12.517,37.1723054336,9.55,21.03,23.0968266219,132.62
2020-04-20 16:00:00,44.779,-12.442,46.4753935433,34.719,-12.312,36.8374036137,10.06,-0.13,10.0608399252,92.4,44.669,8.728,45.513707221,34.719,-12.312,36.8374036137,9.95,21.04,23.2741079313,132.76
2020-04-20 16:30:00,44.9865,-13.227,46.8907102873,32.4265,-12.047,34.5920238097,12.56,-1.18,12.6153081611,92.4,44.9665,7.953,45.6643879982,32.4265,-12.047,34.5920238097,12.54,20.0,23.6061771577,132.86
2020-04-20 17:00:00,45.201,-13.217,47.0937308991,30.911,-11.617,33.0218807762,14.29,-1.6,14.3792941412,92.4,45.271,7.683,45.9183180223,30.911,-11.617,33.0218807762,14.36,19.3,24.0561759222,131.92
2020-04-20 17:30:00,46.3715,-13.1975,48.2129652531,28.3315,-11.0775,30.4201396857,18.04,-2.12,18.1641404971,92.4,46.6015,7.4825,47.1983856557,28.3315,-11.0775,30.4201396857,18.27,18.56,26.0435500652,131.23
2020-04-20 18:00:00,46.8755,-13.22,48.7040131842,26.3855,-10.39,28.3574806753,20.49,-2.83,20.6845111134,92.4,47.2255,7.23,47.7757339059,26.3855,-10.39,28.3574806753,20.84,17.62,27.2904745287,130.49
2020-04-20 18:30:00,47.0565,-12.73,48.7479957767,25.5465,-9.94,27.4121736141,21.51,-2.79,21.6901867212,92.4,47.4565,7.53,48.0501851427,25.5465,-9.94,27.4121736141,21.91,17.47,28.0222946955,129.82
2020-04-20 19:00:00,46.77,-18.823,50.4156546025,24.32,-9.303,26.0385907645,22.45,-9.52,24.3850958579,92.4,47.6,13.787,49.5564462911,24.32,-9.303,26.0385907645,23.28,23.09,32.7888166911,130.2
2020-04-20 19:30:00,46.2695,-22.2605,51.345851736,23.7595,-9.5105,25.5922537206,22.51,-12.75,25.870110166,92.4,47.3095,17.5695,50.4665841969,23.7595,-9.5105,25.5922537206,23.55,27.08,35.8877263142,130.66
2020-04-20 20:00:00,45.9515,-22.794,51.29431536,22.7015,-9.174,24.4851052326,23.25,-13.62,26.945628588,92.4,47.0215,17.666,50.2305586098,22.7015,-9.174,24.4851052326,24.32,26.84,36.2194422928,131.73
2020-04-20 20:30:00,45.5725,-22.5165,50.8315406859,23.6725,-9.4465,25.4877150506,21.9,-13.07,25.5036252325,92.4,46.5925,17.9235,49.9210667805,23.6725,-9.4465,25.4877150506,22.92,27.37,35.6993459324,131.73
2020-04-20 21:00:00,46.027,-22.1395,51.0748684702,23.857,-9.4095,25.6455676336,22.17,-12.73,25.5648547815,92.4,47.057,17.8505,50.3289340166,23.857,-9.4095,25.6455676336,23.2,27.26,35.7959159682,130.9
2020-04-20 21:30:00,45.23,-22.5185,50.5255949223,22.94,-9.2185,24.7229517301,22.29,-13.3,25.956388423699998,92.4,46.27,17.5015,49.4693380009,22.94,-9.2185,24.7229517301,23.33,26.72,35.4717817427,131.04
2020-04-20 22:00:00,43.8385,-23.181,49.5900478246,23.9985,-9.121,25.6733449953,19.84,-14.06,24.316850125,92.4,44.7585,17.579,48.0868439727,23.9985,-9.121,25.6733449953,20.76,26.7,33.8211117499,132.54
2020-04-20 22:30:00,42.4495,-23.5445,48.5417709864,24.1195,-8.9345,25.7211113776,18.33,-14.61,23.4401578493,92.4,43.2995,17.485500000000002,46.6967815861,24.1195,-8.9345,25.7211113776,19.18,26.42,32.6479524626,132.97
2020-04-20 23:00:00,41.0785,-23.669,47.4095425337,24.7685,-8.969,26.3423908036,16.31,-14.7,21.9569146284,92.4,41.8385,17.851,45.4875618521,24.7685,-8.969,26.3423908036,17.07,26.82,31.791465836,133.87
2020-04-20 23:30:00,42.586,-23.791,48.7809294397,24.826,-8.850999999999999,26.356602152,17.76,-14.94,23.2082140631,92.4,43.406,17.849,46.932586089,24.826,-8.850999999999999,26.356602152,18.58,26.7,32.5285474622,133.96
2020-04-21 00:00:00,42.7185,-24.4745,49.2328284024,23.2485,-8.0145,24.5911561847,19.47,-16.46,25.495342712,92.4,43.6385,17.1755,46.8968707112,23.2485,-8.0145,24.5911561847,20.39,25.19,32.4081502095,134.18
2020-04-21 00:30:00,41.8785,-24.707,48.6234985501,22.0085,-7.547,23.2665270561,19.87,-17.16,26.2541901418,92.4,42.8185,16.733,45.9719178548,22.0085,-7.547,23.2665270561,20.81,24.28,31.9777188054,133.75
2020-04-21 01:00:00,38.525,-24.5515,45.6831673294,23.225,-8.1215,24.6040522526,15.3,-16.43,22.450721592,92.4,39.245,16.9485,42.7483529186,23.225,-8.1215,24.6040522526,16.02,25.07,29.7513915641,133.89
2020-04-21 01:30:00,36.6895,-25.0155,44.4060204308,22.2795,-8.6455,23.8981336196,14.41,-16.37,21.8088284876,92.4,37.3495,16.4645,40.8174584032,22.2795,-8.6455,23.8981336196,15.07,25.11,29.2850985998,133.89
2020-04-21 02:00:00,36.3105,-24.585,43.8505944686,23.6605,-8.955,25.2984443247,12.65,-15.63,20.1076950444,92.4,36.8905,16.895,40.5752389426,23.6605,-8.955,25.2984443247,13.23,25.85,29.0388601705,133.81
2020-04-21 02:30:00,36.0285,-24.722,43.6947376265,23.9085,-9.152,25.6003022687,12.12,-15.57,19.7311758393,92.4,36.5685,16.898,40.2839620227,23.9085,-9.152,25.6003022687,12.66,26.05,28.9633924118,134.14
2020-04-21 03:00:00,35.7815,-24.8575,43.5684639217,23.8215,-9.0675,25.4888881378,11.96,-15.79,19.8082230399,92.4,36.3215,17.0425,40.1210439607,23.8215,-9.0675,25.4888881378,12.5,26.11,28.947920478,134.6
2020-04-21 03:30:00,35.632,-24.7935,43.4091818196,23.612,-9.1835,25.3350195629,12.02,-15.61,19.7015862306,92.4,36.162,16.9565,39.940119382,23.612,-9.1835,25.3350195629,12.55,26.14,28.9965877303,134.25
2020-04-21 04:00:00,35.727,-25.298,43.7767898892,22.017,-8.838,23.7246397865,13.71,-16.46,21.4218509938,92.4,36.347,16.722,40.0091201228,22.017,-8.838,23.7246397865,14.33,25.56,29.3029435381,134.74
2020-04-21 04:30:00,36.073,-25.43,44.1355438281,22.283,-9.13,24.0808843069,13.79,-16.3,21.350740034,92.4,36.693,16.78,40.347796086,22.283,-9.13,24.0808843069,14.41,25.91,29.647532781,135.04
2020-04-21 05:00:00,36.4925,-25.3075,44.4091444694,22.0925,-9.5175,24.0553811547,14.4,-15.79,21.3701684598,92.4,37.1425,16.6325,40.6965030746,22.0925,-9.5175,24.0553811547,15.05,26.15,30.1715925997,134.57
2020-04-21 05:30:00,37.2045,-25.375,45.0340476223,20.8245,-9.375,22.8374785222,16.38,-16.0,22.8976942071,92.4,37.9545,16.365,41.3322790958,20.8245,-9.375,22.8374785222,17.13,25.74,30.9189990136,134.25
2020-04-21 06:00:00,38.1465,-25.4165,45.838345678,20.7865,-8.9965,22.6498475602,17.36,-16.42,23.895313348,92.4,38.9465,16.3935,42.2560848222,20.7865,-8.9965,22.6498475602,18.16,25.39,31.2159846873,134.34
2020-04-21 06:30:00,38.7345,-24.89,46.0420849903,19.6345,-8.45,21.3755956701,19.1,-16.44,25.2008650645,92.4,39.6145,16.62,42.9596672502,19.6345,-8.45,21.3755956701,19.98,25.07,32.0578430341,133.82
2020-04-21 07:00:00,39.9045,-24.25,46.695092036,20.6345,-8.58,22.3472367475,19.27,-15.67,24.8371053064,92.4,40.7845,16.99,44.1818462748,20.6345,-8.58,22.3472367475,20.15,25.57,32.555297572,133.35
2020-04-21 07:30:00,41.2815,-23.52,47.5116053428,21.7515,-9.07,23.5667700852,19.53,-14.45,24.294513784,92.4,42.1815,17.16,45.5383853716,21.7515,-9.07,23.5667700852,20.43,26.23,33.247523216,132.37
2020-04-21 08:00:00,42.415,-23.9995,48.7340561133,21.755,-8.8895,23.5011326376,20.66,-15.11,25.5958531798,92.4,43.355,16.860500000000002,46.5180877213,21.755,-8.8895,23.5011326376,21.6,25.75,33.6098571851,132.83
2020-04-21 08:30:00,43.8375,-23.4475,49.7143003823,23.1775,-9.3375,24.9877052268,20.66,-14.11,25.0185471201,92.4,44.7775,17.0025,47.8968632846,23.1775,-9.3375,24.9877052268,21.6,26.34,34.0639927196,131.92
2020-04-21 09:00:00,44.6825,-23.299,50.3921542232,25.2225,-9.709,27.0266384748,19.46,-13.59,23.7356209104,92.4,45.5525,17.761,48.892569755,25.2225,-9.709,27.0266384748,20.33,27.47,34.1746953169,132.9
2020-04-21 09:30:00,45.2545,-23.247,50.8762496579,26.0645,-9.857,27.8660834932,19.19,-13.39,23.3997478619,92.4,46.1045,17.823,49.4295888032,26.0645,-9.857,27.8660834932,20.04,27.68,34.1728547242,132.9
2020-04-21 10:00:00,45.648,-23.653,51.4121027872,25.728,-9.863,27.5537429944,19.92,-13.79,24.2274740739,92.4,46.528,17.837,49.8298439994,25.728,-9.863,27.5537429944,20.8,27.7,34.6400057737,133.59
2020-04-21 10:30:00,45.635,-23.194,51.1909646422,29.245,-10.494,31.0707911229,16.39,-12.7,20.7345629325,92.4,46.315,18.046,49.7065120583,29.245,-10.494,31.0707911229,17.07,28.54,33.2553228822,133.27
2020-04-21 11:00:00,45.7655,-22.3785,50.9438735522,33.4755,-11.9885,35.5574638086,12.29,-10.39,16.0933588787,92.4,46.2455,18.6315,49.8575878127,33.4755,-11.9885,35.5574638086,12.77,30.62,33.176155594,132.85
2020-04-21 11:30:00,45.6615,-22.6515,50.9711980877,33.5915,-11.9115,35.6408852934,12.07,-10.74,16.1565002398,92.4,46.1415,18.4285,49.6854871617,33.5915,-11.9115,35.6408852934,12.55,30.34,32.8331859557,132.93
2020-04-21 12:00:00,45.74,-22.598,51.0178126148,33.64,-12.498,35.8866215183,12.1,-10.1,15.7613451203,92.4,46.22,18.302,49.7116847834,33.64,-12.498,35.8866215183,12.58,30.8,33.2700525999,132.64
2020-04-21 12:30:00,46.0325,-22.8325,51.3839869269,32.6125,-12.1825,34.8136246676,13.42,-10.65,17.1323932946,92.4,46.5825,18.0575,49.9600101331,32.6125,-12.1825,34.8136246676,13.97,30.24,33.3109366425,132.5
2020-04-21 13:00:00,46.2675,-22.839,51.5974948738,33.5175,-12.499,35.7721652581,12.75,-10.34,16.4157881322,92.4,46.7875,18.121,50.1741048475,33.5175,-12.499,35.7721652581,13.27,30.62,33.3718039668,132.65
2020-04-21 13:30:00,46.125,-22.9575,51.5224458974,33.645,-12.3775,35.8495262347,12.48,-10.58,16.3611368798,92.4,46.625,18.1525,50.034027234,33.645,-12.3775,35.8495262347,12.98,30.53,33.1747087402,132.91
2020-04-21 14:00:00,45.364,-23.358,51.024392794,31.064,-12.078,33.3294191369,14.3,-11.28,18.2134126401,92.4,45.954,17.602,49.209760414,31.064,-12.078,33.3294191369,14.89,29.68,33.2056395813,132.7
2020-04-21 14:30:00,44.5725,-23.451,50.3652375875,31.7425,-12.141,33.985146568,12.83,-11.31,17.1033622426,92.4,45.1025,17.449,48.3601396529,31.7425,-12.141,33.985146568,13.36,29.59,32.4662547886,132.6
2020-04-21 15:00:00,44.162,-23.699,50.1191065862,29.522,-11.329,31.621112014,14.64,-12.37,19.1662855035,92.4,44.782,17.221,47.9790617353,29.522,-11.329,31.621112014,15.26,28.55,32.3723663021,132.65
2020-04-21 15:30:00,44.115,-23.927,50.1859995816,28.855,-11.977,31.2419518276,15.26,-11.95,19.382210916200002,92.4,44.775,17.263,47.987621258,28.855,-11.977,31.2419518276,15.92,29.24,33.2930022677,132.98
2020-04-21 16:00:00,44.057,-24.037,50.1876141892,27.927,-11.367,30.1517166675,16.13,-12.67,20.5111140604,92.4,44.767,17.053,47.9050007619,27.927,-11.367,30.1517166675,16.84,28.42,33.0345576632,132.89
2020-04-21 16:30:00,44.6255,-25.028,51.1647929171,23.5555,-10.478,25.7808080605,21.07,-14.55,25.605612666,92.4,45.5755,16.662,48.5257503214,23.5555,-10.478,25.7808080605,22.02,27.14,34.9493919833,133.89
2020-04-21 17:00:00,45.3435,-24.7275,51.6476741829,22.6635,-10.0175,24.7787113971,22.68,-14.71,27.0326931696,92.4,46.3835,16.4825,49.2250127323,22.6635,-10.0175,24.7787113971,23.72,26.5,35.5652695758,133.06
2020-04-21 17:30:00,45.905,-24.276,51.928731941,21.245,-9.806000000000001,23.3988816186,24.66,-14.47,28.5918957049,92.4,47.035,16.224,49.7544912646,21.245,-9.806000000000001,23.3988816186,25.79,26.03,36.6426663877,131.99
2020-04-21 18:00:00,46.5795,-23.871,52.3399891216,19.7795,-10.071,22.1958027845,26.8,-13.8,30.1443195312,92.4,47.8195,16.169,50.4791158921,19.7795,-10.071,22.1958027845,28.04,26.24,38.4028540606,131.07
2020-04-21 18:30:00,46.7015,-23.9165,52.469315552,16.6915,-9.4665,19.1890800848,30.01,-14.45,33.3076958074,92.4,48.1015,16.0635,50.7128221903,16.6915,-9.4665,19.1890800848,31.41,25.53,40.4767711163,130.91
2020-04-21 19:00:00,46.6205,-23.5715,52.2406607204,15.4805,-8.8715,17.84234829,31.14,-14.7,34.435295846,92.4,48.0905,15.6985,50.5879342581,15.4805,-8.8715,17.84234829,32.61,24.57,40.8300991917,131.25
2020-04-21 19:30:00,47.6775,-24.2505,53.4904735116,11.8075,-8.1005,14.3190487289,35.87,-16.15,39.3380146932,92.4,49.3775,15.7095,51.8162705769,11.8075,-8.1005,14.3190487289,37.57,23.81,44.4794446908,130.95
2020-04-21 20:00:00,49.735,-24.218,55.3180056492,13.985,-7.108,15.6876986521,35.75,-17.11,39.633503504,92.4,51.465,16.262,53.9731309913,13.985,-7.108,15.6876986521,37.48,23.37,44.1690762865,131.89
2020-04-21 20:30:00,49.731,-23.9475,55.1965136331,17.211,-6.5975,18.4321872617,32.52,-17.35,36.8588239096,92.4,51.321,16.4425,53.8906378442,17.211,-6.5975,18.4321872617,34.11,23.04,41.162284922,131.71
2020-04-21 21:00:00,50.3035,-22.9905,55.308274268,20.8535,-7.3405000000000005,22.1077226891,29.45,-15.65,33.3500374812,92.4,51.7235,16.5195,54.2974615659,20.8535,-7.3405000000000005,22.1077226891,30.87,23.86,39.0161056488,131.04
2020-04-21 21:30:00,49.76,-23.4325,55.0012695876,22.08,-7.4125,23.2910187894,27.68,-16.02,31.9816009606,92.4,51.11,16.8475,53.8151498767,22.08,-7.4125,23.2910187894,29.03,24.26,37.832373703,131.59
2020-04-21 22:00:00,46.682,-23.6965,52.352012724,21.022,-7.8965,22.4561616544,25.66,-15.8,30.1342927576,92.4,47.912,16.9835,50.8330504323,21.022,-7.8965,22.4561616544,26.89,24.88,36.6344987682,132.26
2020-04-21 22:30:00,43.387,-24.2155,49.6872439289,21.857,-8.5055,23.4536133517,21.53,-15.71,26.6522982123,92.4,44.407,17.2445,47.6377416472,21.857,-8.5055,23.4536133517,22.55,25.75,34.2281317048,133.61
2020-04-21 23:00:00,42.0345,-25.0365,48.9257143279,20.5045,-8.1665,22.0709366022,21.53,-16.87,27.3521077798,92.4,43.0545,17.0935,46.3236193804,20.5045,-8.1665,22.0709366022,22.55,25.26,33.8610410354,134.8
2020-04-21 23:30:00,40.9395,-24.37,47.6438827159,22.3895,-8.83,24.0677919687,18.55,-15.54,24.1990516343,92.4,41.8095,17.1,45.1712772705,22.3895,-8.83,24.0677919687,19.42,25.93,32.3960074701,133.7
2020-04-22 00:00:00,42.6545,-24.2235,49.0528727242,22.8045,-8.9335,24.4918893208,19.85,-15.29,25.0560691251,92.4,43.5845,17.2165,46.8616742392,22.8045,-8.9335,24.4918893208,20.78,26.15,33.4010613604,133.62
2020-04-22 00:30:00,43.6935,-24.3155,50.0036546914,22.6435,-8.8055,24.2953683343,21.05,-15.51,26.1469424599,92.4,44.6935,17.2545,47.9085244242,22.6435,-8.8055,24.2953683343,22.05,26.06,34.1368730261,133.79
2020-04-22 01:00:00,43.1725,-25.2,49.9890463627,19.9725,-8.17,21.5789169388,23.2,-17.03,28.7795222337,92.4,44.2925,16.51,47.269500275,19.9725,-8.17,21.5789169388,24.32,24.68,34.6491673782,134.17
2020-04-22 01:30:00,42.9715,-25.6865,50.0634207231,17.6915,-7.7865,19.3292202248,25.28,-17.9,30.9756097599,92.4,44.1815,16.0135,46.9940115813,17.6915,-7.7865,19.3292202248,26.49,23.8,35.6112355865,134.17
2020-04-22 02:00:00,42.9005,-25.6865,50.0024917629,17.9905,-8.3465,19.8323511592,24.91,-17.34,30.3510082205,92.4,44.0905,16.2735,46.9978615737,17.9905,-8.3465,19.8323511592,26.1,24.62,35.8797212921,134.5
2020-04-22 02:30:00,42.4545,-26.744,50.1759514733,11.1945,-8.914,14.3100044113,31.26,-17.83,35.9874492011,92.4,43.9245,15.386,46.5412794866,11.1945,-8.914,14.3100044113,32.73,24.3,40.7644808626,134.77
2020-04-22 03:00:00,42.1335,-27.1165,50.1052531627,9.6135,-8.7065,12.9700626251,32.52,-18.41,37.3694862154,92.4,43.6835,15.2335,46.2634596037,9.6135,-8.7065,12.9700626251,34.07,23.94,41.6399867915,135.12
2020-04-22 03:30:00,41.9025,-27.0575,49.8791320343,10.0425,-8.9875,13.4769047819,31.86,-18.07,36.6276466621,92.4,43.4125,15.4125,46.0672368663,10.0425,-8.9875,13.4769047819,33.37,24.4,41.3390481264,135.27
2020-04-22 04:00:00,41.914,-27.0135,49.8649433796,10.204,-9.1935,13.7347026997,31.71,-17.82,36.374118546,92.4,43.424,15.5765,46.1331890102,10.204,-9.1935,13.7347026997,33.22,24.77,41.4381623627,135.49
2020-04-22 04:30:00,41.772,-26.983,49.7290888012,9.442,-8.993,13.0393793181,32.33,-17.99,36.9982296874,92.4,43.302,15.637,46.0388854448,9.442,-8.993,13.0393793181,33.86,24.63,41.8704728896,135.53
2020-04-22 05:00:00,41.7415,-26.8415,49.6267966375,9.9215,-9.2015,13.5315839612,31.82,-17.64,36.3824408197,92.4,43.2415,15.7185,46.0097659688,9.9215,-9.2015,13.5315839612,33.32,24.92,41.608037685,135.38
2020-04-22 05:30:00,41.981,-26.9095,49.8650734608,8.871,-8.7695,12.473923651,33.11,-18.14,37.7535653945,92.4,43.551,15.5805,46.2540979941,8.871,-8.7695,12.473923651,34.68,24.35,42.3748144539,135.33
2020-04-22 06:00:00,41.926,-27.192,49.9719355239,8.266,-8.502,11.8579407993,33.66,-18.69,38.5008012904,92.4,43.536,15.388,46.1754679457,8.266,-8.502,11.8579407993,35.27,23.89,42.5993544552,135.56
2020-04-22 06:30:00,42.436,-26.5275,50.0452030893,7.846,-8.0875,11.2679799543,34.59,-18.44,39.1982359297,92.4,44.086,15.5925,46.7621797209,7.846,-8.0875,11.2679799543,36.24,23.68,43.2906456408,134.7
2020-04-22 07:00:00,43.483,-25.9195,50.6220482522,10.813,-8.5695,13.7970032706,32.67,-17.35,36.9912340967,92.4,45.043,15.7805,47.727309051,10.813,-8.5695,13.7970032706,34.23,24.35,42.0073255516,134.05
2020-04-22 07:30:00,43.742,-25.2855,50.5244403655,12.582,-8.7655,15.3342986227,31.16,-16.52,35.268342745300004,92.4,45.202,15.8745,47.9084601532,12.582,-8.7655,15.3342986227,32.62,24.64,40.8802397253,133.1
2020-04-22 08:00:00,41.42,-24.9435,48.3507455191,13.77,-9.5335,16.7481498157,27.65,-15.41,31.6542351037,92.4,42.7,16.1765,45.661462441,13.77,-9.5335,16.7481498157,28.93,25.71,38.7033461086,132.91
2020-04-22 08:30:00,42.694,-24.585,49.26662015,15.384,-9.885,18.2860788853,27.31,-14.7,31.0149334998,92.4,43.954,16.655,47.0036502944,15.384,-9.885,18.2860788853,28.57,26.54,38.9950830234,133.09
2020-04-22 09:00:00,43.767,-24.74,50.2754203264,16.367,-9.94,19.1489500757,27.4,-14.8,31.1416120328,92.4,45.007,16.92,48.082392297,16.367,-9.94,19.1489500757,28.64,26.86,39.2646049261,133.82
2020-04-22 09:30:00,43.827,-24.565,50.2418665457,19.447,-10.655,22.174643943,24.38,-13.91,28.0690666036,92.4,44.927,17.125,48.0801513517,19.447,-10.655,22.174643943,25.48,27.78,37.6956071711,133.77
2020-04-22 10:00:00,43.908500000000004,-24.155,50.1140738441,21.8185,-11.385,24.6102654852,22.09,-12.77,25.51550509,92.4,44.8585,17.185,48.0375816133,21.8185,-11.385,24.6102654852,23.04,28.57,36.7026770141,133.24
2020-04-22 10:30:00,43.8745,-24.0065,50.0128362773,23.5545,-11.9265,26.4018157046,20.32,-12.08,23.6395600636,92.4,44.7545,17.1935,47.9435262835,23.5545,-11.9265,26.4018157046,21.2,29.12,36.0196390876,133.0
2020-04-22 11:00:00,43.927,-24.2235,50.1633260585,22.637,-11.3335,25.3156471624,21.29,-12.89,24.8880734489,92.4,44.847,17.0365,47.9739068792,22.637,-11.3335,25.3156471624,22.21,28.37,36.0297238402,133.2
2020-04-22 11:30:00,43.8375,-24.2545,50.0999718213,22.0075,-10.9745,24.5920659258,21.83,-13.28,25.5520507983,92.4,44.7775,17.0255,47.9050326845,22.0075,-10.9745,24.5920659258,22.77,28.0,36.0897894147,133.2
2020-04-22 12:00:00,44.0495,-24.1465,50.2335735589,22.2595,-10.5365,24.6272851224,21.79,-13.61,25.6911696892,92.4,45.0095,17.1135,48.1531616044,22.2595,-10.5365,24.6272851224,22.75,27.65,35.8062145444,133.06
2020-04-22 12:30:00,44.375,-23.6835,50.2995904283,27.135,-11.2235,29.364522425,17.24,-12.46,21.2713234191,92.4,45.115,17.3465,48.3349178881,27.135,-11.2235,29.364522425,17.98,28.57,33.7568556,132.76
2020-04-22 13:00:00,44.435,-23.5675,50.2980743294,27.385,-11.2575,29.6086056958,17.05,-12.31,21.0294697984,92.4,45.165,17.4225,48.4088910351,27.385,-11.2575,29.6086056958,17.78,28.68,33.7441965381,132.76
2020-04-22 13:30:00,43.9545,-23.963,50.0621957094,26.2045,-10.803,28.3439698922,17.75,-13.16,22.0963368005,92.4,44.7045,17.107,47.8658726991,26.2045,-10.803,28.3439698922,18.5,27.91,33.4845949654,132.76
2020-04-22 14:00:00,43.3355,-24.458,49.7610221383,23.2255,-10.138,25.341722401,20.11,-14.32,24.6875373417,92.4,44.2255,16.732,47.2848249891,23.2255,-10.138,25.341722401,21.0,26.87,34.1027403591,133.15
2020-04-22 14:30:00,42.947,-24.4445,49.4163777431,22.407,-10.3545,24.6837865663,20.54,-14.09,24.908225549,92.4,43.847,16.735500000000002,46.9322529744,22.407,-10.3545,24.6837865663,21.44,27.09,34.5476728594,132.9
2020-04-22 15:00:00,42.8955,-24.5055,49.4018567515,20.5955,-10.1155,22.945543369,22.3,-14.39,26.5398210243,92.4,43.8855,16.7445,46.971431642,20.5955,-10.1155,22.945543369,23.29,26.86,35.5511420351,133.09
2020-04-22 15:30:00,42.621,-24.6655,49.2436445772,19.221,-9.8255,21.5867387822,23.4,-14.84,27.7089444043,92.4,43.691,16.6545,46.7576288027,19.221,-9.8255,21.5867387822,24.47,26.48,36.0551147551,133.17
2020-04-22 16:00:00,42.883,-24.735,49.5052715779,17.103,-9.675,19.6498914501,25.78,-15.06,29.8565235753,92.4,44.063,16.645,47.1020593393,17.103,-9.675,19.6498914501,26.96,26.32,37.6773672116,133.28
2020-04-22 16:30:00,43.558,-24.7585,50.1027213458,18.188,-9.4785,20.5096393496,25.37,-15.28,29.6161324281,92.4,44.728,16.7015,47.7444665511,18.188,-9.4785,20.5096393496,26.54,26.18,37.2795386238,133.51
2020-04-22 17:00:00,44.235,-24.7165,50.6718915894,17.405,-8.7965,19.5016008894,26.83,-15.92,31.1976810036,92.4,45.475,16.6535,48.4284491518,17.405,-8.7965,19.5016008894,28.07,25.45,37.8896740551,133.31
2020-04-22 17:30:00,45.1435,-24.8025,51.5082478687,14.7635,-7.9925,16.7881204576,30.38,-16.81,34.7206062735,92.4,46.5635,16.3075,49.3365390811,14.7635,-7.9925,16.7881204576,31.8,24.3,40.0216191577,132.91
2020-04-22 18:00:00,45.737,-24.5285,51.8991375771,12.907,-7.4685,14.9120468498,32.83,-17.06,36.9980067031,92.4,47.297,16.2915,50.0241859629,12.907,-7.4685,14.9120468498,34.39,23.76,41.7996375582,132.36
2020-04-22 18:30:00,46.0075,-24.499,52.1238050918,11.3475,-7.139,13.4063819597,34.66,-17.36,38.7644837448,92.4,47.6575,16.301,50.3682430431,11.3475,-7.139,13.4063819597,36.31,23.44,43.2186267713,132.36
2020-04-22 19:00:00,45.8495,-24.7445,52.1005463551,10.2395,-7.0545,12.4343608802,35.61,-17.69,39.7618938181,92.4,47.5495,16.2255,50.2416341345,10.2395,-7.0545,12.4343608802,37.31,23.28,43.9772043222,132.71
2020-04-22 19:30:00,45.516,-24.917,51.8899137116,9.236,-6.907,11.5330110986,36.28,-18.01,40.5043022406,92.4,47.246,16.133,49.9245250854,9.236,-6.907,11.5330110986,38.01,23.04,44.4477412249,132.85
2020-04-22 20:00:00,44.856,-25.2215,51.4605168867,8.676,-6.8515,11.0551358314,36.18,-18.37,40.5764623889,92.4,46.596,16.0085,49.2692529703,8.676,-6.8515,11.0551358314,37.92,22.86,44.2776015611,133.21
2020-04-22 20:30:00,44.526,-25.35,51.236580448,8.846,-6.92,11.2311226509,35.68,-18.43,40.1587761268,92.4,46.246,15.98,48.9290600359,8.846,-6.92,11.2311226509,37.4,22.9,43.8539621927,133.37
2020-04-22 21:00:00,45.1235,-25.2985,51.7314638735,9.3735,-7.1685,11.800419251,35.75,-18.13,40.0844034507,92.4,46.8335,15.9915,49.4884309157,9.3735,-7.1685,11.800419251,37.46,23.16,44.0413124237,133.27
2020-04-22 21:30:00,44.4605,-25.4715,51.239958748,10.9605,-7.3115,13.1753782678,33.5,-18.16,38.1055848925,92.4,46.0705,15.7985,48.7040406178,10.9605,-7.3115,13.1753782678,35.11,23.11,42.0331321698,133.27
2020-04-22 22:00:00,42.5795,-25.6455,49.7061916717,7.1795,-7.1655,10.1434516068,35.4,-18.48,39.9333244296,92.4,44.2895,15.0645,46.7813955596,7.1795,-7.1655,10.1434516068,37.11,22.23,43.2588141308,132.4
2020-04-22 22:30:00,41.422,-25.9655,48.8875165482,8.002,-7.3555,10.86901027,33.42,-18.61,38.2521698731,92.4,43.042,15.1045,45.6153448332,8.002,-7.3555,10.86901027,35.04,22.46,41.6203459861,133.0
2020-04-22 23:00:00,40.0075,-26.0815,47.7581898579,9.4475,-7.0615,11.7949157903,30.56,-19.02,35.9954719375,92.4,41.4675,15.1385,44.1443964564,9.4475,-7.0615,11.7949157903,32.02,22.2,38.9630645612,133.28
2020-04-22 23:30:00,38.857,-26.28,46.9095389979,10.147,-7.63,12.6956098317,28.71,-18.65,34.2357503204,92.4,40.247,15.19,43.0181021083,10.147,-7.63,12.6956098317,30.1,22.82,37.7725085214,133.68
2020-04-23 00:00:00,38.25,-26.0965,46.3043174256,11.42,-7.8065,13.8332151812,26.83,-18.29,32.4711102366,92.4,39.52,15.4135,42.419410442,11.42,-7.8065,13.8332151812,28.1,23.22,36.4524128145,133.85
2020-04-23 00:30:00,37.322,-26.6335,45.8505725837,11.732,-7.6735,14.0186456639,25.59,-18.96,31.8485431378,92.4,38.542,15.7565,41.6383603934,11.732,-7.6735,14.0186456639,26.81,23.43,35.6053507215,135.29
2020-04-23 01:00:00,36.8425,-26.5935,45.4376941371,12.5825,-7.4535,14.6244305359,24.26,-19.14,30.9012491657,92.4,38.0025,15.6165,41.0860691537,12.5825,-7.4535,14.6244305359,25.42,23.07,34.3278502094,135.02
2020-04-23 01:30:00,36.558,-26.5895,45.2049651504,12.418,-7.6695,14.5954771847,24.14,-18.92,30.670930863,92.4,37.708,15.5205,40.777189509,12.418,-7.6695,14.5954771847,25.29,23.19,34.3126827864,134.93
