Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-23 02:00:00,36.3215,-26.6685,45.0606286519,11.2715,-8.3885,14.0503965958,25.05,-18.28,31.0106578453,92.4,37.5115,15.2515,40.493467183,11.2715,-8.3885,14.0503965958,26.24,23.64,35.3183691583,134.57
2020-04-23 02:30:00,36.048,-26.631,44.8181711474,11.738,-8.321,14.3881786547,24.31,-18.31,30.434063153,92.4,37.208,15.129,40.1661786208,11.738,-8.321,14.3881786547,25.47,23.45,34.6211409402,134.37
2020-04-23 03:00:00,35.683,-26.6445,44.5331996296,12.103,-7.9545,14.4829789494,23.58,-18.69,30.0887437425,92.4,36.803,15.1855,39.8128147617,12.103,-7.9545,14.4829789494,24.7,23.14,33.845968740800004,134.51
2020-04-23 03:30:00,35.905,-27.1225,44.9977669585,12.905,-8.4925,15.4486757119,23.0,-18.63,29.5985962505,92.4,36.975,15.8575,40.2319640491,12.905,-8.4925,15.4486757119,24.07,24.35,34.2386828018,136.28
2020-04-23 04:00:00,36.2995,-9.725999999999999,37.5798985663,11.2295,-8.276,13.9496898263,25.07,-1.45,25.1118975786,92.4,36.3595,-1.716,36.3999711023,11.2295,-8.276,13.9496898263,25.13,6.5600000000000005,25.9721100414,135.19
2020-04-23 04:30:00,36.3225,-6.2465,36.8557019808,8.8225,-7.6065000000000005,11.6488346413,27.5,1.3599999999999999,27.5336085539,92.4,36.2425,-5.5265,36.6614376218,8.8225,-7.6065000000000005,11.6488346413,27.42,2.08,27.4987781547,135.0
2020-04-23 05:00:00,36.2635,-6.3755,36.8196745301,7.2335,-7.2055,10.2099340106,29.03,0.8300000000000001,29.0418628879,92.4,36.2335,-5.6555,36.672212948,7.2335,-7.2055,10.2099340106,29.0,1.55,29.0413928729,135.28
2020-04-23 05:30:00,36.7075,-6.2675,37.2387179223,8.1875,-7.3575,11.0076320115,28.52,1.09,28.540821642,92.4,36.6575,-5.5575,37.0763821388,8.1875,-7.3575,11.0076320115,28.47,1.8,28.5268452514,135.02
2020-04-23 06:00:00,36.459,-6.4985,37.033622335,7.459,-7.2785,10.4217677603,29.0,0.78,29.0104877587,92.4,36.429,-5.7785,36.8844561198,7.459,-7.2785,10.4217677603,28.97,1.5,29.0088072833,135.1
2020-04-23 06:30:00,37.204,-5.8605,37.6627544963,7.914,-7.0305,10.585807775,29.29,1.17,29.3133587294,92.4,37.184,-5.1505,37.539013123,7.914,-7.0305,10.585807775,29.27,1.88,29.3303136703,134.32
2020-04-23 07:00:00,38.0705,-5.5415,38.4716933927,8.9205,-7.0815,11.3895988735,29.15,1.54,29.1906509006,92.4,38.0605,-4.8115,38.3634225858,8.9205,-7.0815,11.3895988735,29.14,2.27,29.2282825359,133.21
2020-04-23 07:30:00,39.5905,-5.0935,39.9168063915,9.5205,-7.1735,11.9205294555,30.07,2.08,30.1418529623,92.4,39.6205,-4.3535,39.8589636406,9.5205,-7.1735,11.9205294555,30.1,2.8200000000000003,30.2318110605,132.32
2020-04-23 08:00:00,40.8795,-4.743,41.1537309275,10.6695,-7.513,13.04926815,30.21,2.77,30.3367269164,92.4,40.9195,-3.983,41.1128905485,10.6695,-7.513,13.04926815,30.25,3.5300000000000002,30.4552688381,132.02
2020-04-23 08:30:00,42.218,-4.55,42.4624778363,14.758,-8.24,16.9025490385,27.46,3.69,27.7068168507,92.4,42.168,-3.79,42.3379773253,14.758,-8.24,16.9025490385,27.41,4.45,27.7688782633,131.35
2020-04-23 09:00:00,43.662,-4.142,43.8580255826,14.262,-8.172,16.4373424859,29.4,4.03,29.6749203874,92.4,43.662,-3.362,43.7912467052,14.262,-8.172,16.4373424859,29.4,4.8100000000000005,29.7908727633,130.86
2020-04-23 09:30:00,44.3275,-4.106,44.5172606104,12.9275,-7.496,14.9435695953,31.4,3.39,31.5824650716,92.4,44.4075,-3.316,44.53113419,12.9275,-7.496,14.9435695953,31.48,4.18,31.7563033113,130.58
2020-04-23 10:00:00,44.1415,-4.2455,44.3451946946,10.5215,-7.8155,13.1066396342,33.62,3.5700000000000003,33.8090121122,92.4,44.2815,-3.4255,44.4137961956,10.5215,-7.8155,13.1066396342,33.76,4.39,34.0442315231,130.35
2020-04-23 10:30:00,44.375,-4.2575,44.5787722044,10.965,-8.2175,13.7025009122,33.41,3.96,33.6438657113,92.4,44.485,-3.4475,44.618387255100004,10.965,-8.2175,13.7025009122,33.52,4.77,33.8576918883,130.22
2020-04-23 11:00:00,43.9955,-4.1895,44.1945237614,12.5055,-8.5395,15.1430046721,31.49,4.35,31.7890327,92.4,44.0555,-3.3795,44.1849306948,12.5055,-8.5395,15.1430046721,31.55,5.16,31.9691742152,129.86
2020-04-23 11:30:00,44.1075,-4.163,44.3035227183,13.7675,-9.143,16.5269024699,30.34,4.98,30.7459916087,92.4,44.1175,-3.343,44.2439764855,13.7675,-9.143,16.5269024699,30.35,5.8,30.899231382,129.75
2020-04-23 12:00:00,44.117,-4.0835,44.3055827323,14.287,-8.9735,16.871338751,29.83,4.89,30.2281491329,92.4,44.147,-3.2735,44.2681986447,14.287,-8.9735,16.871338751,29.86,5.7,30.3991710413,129.39
2020-04-23 12:30:00,44.064,-3.985,44.2438280554,16.574,-9.435,19.071358132,27.49,5.45,28.0250352364,92.403,44.014,-3.185,44.1290881506,16.574,-9.435,19.071358132,27.44,6.25,28.1427806018,129.02
2020-04-23 13:00:00,43.7555,-4.109,43.9480108907,17.0055,-9.559,19.5079858327,26.75,5.45,27.2995421207,92.403,43.6755,-3.319,43.8014276166,17.0055,-9.559,19.5079858327,26.67,6.24,27.3902628684,129.09
2020-04-23 13:30:00,43.216,-4.2,43.4196114216,17.076,-9.62,19.5993412134,26.14,5.42,26.6959922086,92.403,43.106,-3.44,43.2430437874,17.076,-9.62,19.5993412134,26.03,6.18,26.7535661174,129.3
2020-04-23 14:00:00,42.286,-4.352,42.5093601457,16.666,-9.502,19.1844614206,25.62,5.15,26.1324874438,92.403,42.156,-3.602,42.3096057651,16.666,-9.502,19.1844614206,25.49,5.9,26.1639083472,129.45
2020-04-23 14:30:00,42.236,-4.129,42.4373460174,16.776,-9.499,19.2786196861,25.46,5.37,26.020155649,92.403,42.096,-3.349,42.22900682,16.776,-9.499,19.2786196861,25.32,6.15,26.056187365,129.55
2020-04-23 15:00:00,41.953,-4.22,42.1647080981,16.013,-9.42,18.5782821865,25.94,5.2,26.456069247,92.4,41.843,-3.44,41.9841666465,16.013,-9.42,18.5782821865,25.83,5.98,26.5131910565,130.31
2020-04-23 15:30:00,41.941,-4.247,42.1554799522,14.001,-8.957,16.6209461223,27.94,4.71,28.3342143,92.4,41.901,-3.447,42.0425452369,14.001,-8.957,16.6209461223,27.9,5.51,28.4388835927,130.73
2020-04-23 16:00:00,41.8335,-4.3985,42.0641001865,13.5535,-8.618500000000001,16.0616283265,28.28,4.22,28.5931250478,92.4,41.7935,-3.5985,41.9481327892,13.5535,-8.618500000000001,16.0616283265,28.24,5.02,28.6827125635,131.15
2020-04-23 16:30:00,42.482,-4.513,42.7210427424,11.192,-8.103,13.8173612893,31.29,3.59,31.4952726611,92.4,42.542,-3.7030000000000003,42.7028567311,11.192,-8.103,13.8173612893,31.35,4.4,31.6572661485,131.66
2020-04-23 17:00:00,43.6245,-4.572,43.8634264992,10.9445,-7.962,13.5342352665,32.68,3.39,32.8553572496,92.4,43.7245,-3.752,43.885184336500004,10.9445,-7.962,13.5342352665,32.78,4.21,33.0492435617,130.96
2020-04-23 17:30:00,44.5395,-4.8105,44.7985264322,11.9295,-7.7605,14.2315962035,32.61,2.95,32.743161118,92.4,44.6695,-4.0105,44.8491732421,11.9295,-7.7605,14.2315962035,32.74,3.75,32.9540604478,130.59
2020-04-23 18:00:00,43.8975,-4.767,44.1555749057,10.1775,-7.047,12.3790837807,33.72,2.2800000000000002,33.7969939492,92.4,44.0775,-3.977,44.2565535853,10.1775,-7.047,12.3790837807,33.9,3.07,34.0387264744,130.25
2020-04-23 18:30:00,43.882,-4.755,44.1388711795,8.512,-6.395,10.6466036368,35.37,1.6400000000000001,35.4080005084,92.4,44.102,-3.965,44.2798783761,8.512,-6.395,10.6466036368,35.59,2.43,35.6728608329,130.19
2020-04-23 19:00:00,44.003,-4.691,44.2523388082,6.093,-5.891,8.4751713847,37.91,1.2,37.9289875952,92.4,44.313,-3.901,44.4843766956,6.093,-5.891,8.4751713847,38.22,1.99,38.2717715817,130.34
2020-04-23 19:30:00,43.7635,-4.813,44.027365368,4.4635,-5.673,7.2184320493,39.3,0.86,39.309408543,92.4,44.1135,-4.013,44.2956549929,4.4635,-5.673,7.2184320493,39.65,1.6600000000000001,39.6847338406,130.34
2020-04-23 20:00:00,43.1925,-4.8685,43.4660137176,3.3025,-5.9085,6.7688166248,39.89,1.04,39.9035549795,92.4,43.5725,-4.0485,43.7601771991,3.3025,-5.9085,6.7688166248,40.27,1.8599999999999999,40.3129321682,130.21
2020-04-23 20:30:00,43.2815,-4.9955,43.5688336142,3.3915,-6.4655000000000005,7.3010247568,39.89,1.47,39.9170765463,92.4,43.6515,-4.1755,43.850749737,3.3915,-6.4655000000000005,7.3010247568,40.26,2.29,40.3250753254,130.21
2020-04-23 21:00:00,43.8755,-5.085,44.1691829815,3.8155,-6.605,7.6278480091,40.06,1.52,40.0888263734,92.4,44.2655,-4.245,44.4685789659,3.8155,-6.605,7.6278480091,40.45,2.36,40.5187870006,130.1
2020-04-23 21:30:00,43.5545,-5.295,43.8751808572,4.1045,-6.665,7.8274609708,39.45,1.37,39.4737811718,92.4,43.9245,-4.485,44.1528812791,4.1045,-6.665,7.8274609708,39.82,2.18,39.8796288849,130.01
2020-04-23 22:00:00,42.702,-5.4765,43.0517462625,5.042,-6.8865,8.5349660954,37.66,1.4100000000000001,37.6863861361,92.4,43.022,-4.6665,43.2743423549,5.042,-6.8865,8.5349660954,37.98,2.22,38.0448261923,130.12
2020-04-23 22:30:00,41.5285,-5.557,41.8986462938,6.1385,-6.777,9.1437908577,35.39,1.22,35.4110222953,92.4,41.7685,-4.787,42.0419190957,6.1385,-6.777,9.1437908577,35.63,1.99,35.6855292801,130.63
2020-04-23 23:00:00,39.7195,-5.73,40.1306812832,6.6895,-6.35,9.2234435137,33.03,0.62,33.03581844,92.4,39.8795,-5.0,40.1917220364,6.6895,-6.35,9.2234435137,33.19,1.35,33.2174442123,131.56
2020-04-23 23:30:00,39.4025,-6.0145,39.8588913105,6.1325,-6.9545,9.2721424978,33.27,0.9400000000000001,33.2832765815,92.4,39.5425,-5.2645,39.8914059228,6.1325,-6.9545,9.2721424978,33.41,1.69,33.4527158838,132.58
2020-04-24 00:00:00,38.6555,-6.134,39.1391573268,6.2055,-7.164,9.4779283733,32.45,1.03,32.466342572,92.4,38.7755,-5.404,39.1502569117,6.2055,-7.164,9.4779283733,32.57,1.76,32.6175182992,132.08
2020-04-24 00:30:00,38.4725,-6.1205,38.9563059915,6.6025,-7.5605,10.0376374959,31.87,1.44,31.9025155748,92.4,38.5725,-5.3805,38.945956613,6.6025,-7.5605,10.0376374959,31.97,2.18,32.044239732,131.92
2020-04-24 01:00:00,38.114,-6.195,38.6141816047,6.834,-7.745,10.3290164585,31.28,1.55,31.3183795877,92.4,38.204,-5.455,38.5914840476,6.834,-7.745,10.3290164585,31.37,2.29,31.4534735761,132.05
2020-04-24 01:30:00,37.814,-6.272,38.3306219621,5.824,-7.622,9.5923855219,31.99,1.35,32.0184727931,92.4,37.924,-5.542,38.3267992402,5.824,-7.622,9.5923855219,32.1,2.08,32.167318819,131.0
2020-04-24 02:00:00,37.9795,-6.178,38.4786967587,7.0195,-7.788,10.4845755398,30.96,1.6099999999999999,31.0018338167,92.4,38.0695,-5.458,38.458764856,7.0195,-7.788,10.4845755398,31.05,2.33,31.1372991764,130.92
2020-04-24 02:30:00,38.0045,-6.2535,38.5155589665,7.6545000000000005,-7.9335,11.0241458853,30.35,1.6800000000000002,30.3964619652,92.4,38.0445,-5.5235,38.4433743641,7.6545000000000005,-7.9335,11.0241458853,30.39,2.41,30.4854096249,132.24
2020-04-24 03:00:00,37.7005,-6.4185,38.2429711516,6.6205,-8.0485,10.4215820536,31.08,1.63,31.1227135706,92.4,37.7605,-5.6685,38.1835992607,6.6205,-8.0485,10.4215820536,31.14,2.38,31.2308181129,133.08
2020-04-24 03:30:00,37.5395,-6.5025,38.0985113423,5.4595,-8.0125,9.6956844266,32.08,1.51,32.1155180559,92.4,37.6095,-5.7425,38.0453781227,5.4595,-8.0125,9.6956844266,32.15,2.27,32.2300387837,133.27
2020-04-24 04:00:00,37.4165,-6.5485,37.9852250816,5.2165,-7.9585,9.5157550673,32.2,1.4100000000000001,32.2308563336,92.4,37.4965,-5.7985,37.9421943817,5.2165,-7.9585,9.5157550673,32.28,2.16,32.3521869431,133.48
2020-04-24 04:30:00,37.3705,-6.52,37.9350058686,5.3505,-7.9,9.5413757001,32.02,1.38,32.0497238678,92.4,37.4305,-5.76,37.8710962378,5.3505,-7.9,9.5413757001,32.08,2.14,32.1512985741,133.61
2020-04-24 05:00:00,37.319,-6.5415,37.8879794031,4.939,-7.7815,9.2165863122,32.38,1.24,32.4037343527,92.4,37.399,-5.7915,37.8447707517,4.939,-7.7815,9.2165863122,32.46,1.99,32.5209424833,133.53
2020-04-24 05:30:00,37.653,-6.549,38.2182915631,4.113,-7.579,8.6231090681,33.54,1.03,33.5558117172,92.4,37.773,-5.779,38.2125158816,4.113,-7.579,8.6231090681,33.66,1.8,33.7080939835,133.53
2020-04-24 06:00:00,37.6815,-6.7255,38.2769877668,3.5115,-7.4055,8.1958564226,34.17,0.68,34.1767654994,92.4,37.8215,-5.9755,38.2906315239,3.5115,-7.4055,8.1958564226,34.31,1.43,34.3397874193,133.53
2020-04-24 06:30:00,38.0895,-6.3525,38.6155961562,3.8795,-7.4325,8.3840668234,34.21,1.08,34.2270434014,92.4,38.2395,-5.5825,38.6448401019,3.8795,-7.4325,8.3840668234,34.36,1.85,34.4097675087,132.95
2020-04-24 07:00:00,39.2675,-5.976,39.7196315724,4.3075,-7.596,8.732340594,34.96,1.62,34.9975141974,92.4,39.4475,-5.186,39.7869306714,4.3075,-7.596,8.732340594,35.14,2.41,35.2225453368,133.1
2020-04-24 07:30:00,40.7165,-5.5445,41.0922724183,5.5665,-7.8345,9.6106874104,35.15,2.29,35.22451703,92.4,40.8765,-4.7345,41.1497720832,5.5665,-7.8345,9.6106874104,35.31,3.1,35.4458192175,132.94
2020-04-24 08:00:00,41.565,-5.1365,41.8811754521,6.235,-7.8365,10.0142876556,35.33,2.7,35.4330199108,92.4,41.755,-4.3065,41.9764930318,6.235,-7.8365,10.0142876556,35.52,3.5300000000000002,35.6949758369,132.15
2020-04-24 08:30:00,42.769,-4.8455,43.0426094847,7.849,-8.1555,11.3189655557,34.92,3.31,35.0765234879,92.4,42.939,-4.0055,43.125418853,7.849,-8.1555,11.3189655557,35.09,4.15,35.3345524947,131.62
2020-04-24 09:00:00,43.475,-4.5625,43.7137510544,9.265,-8.5725,12.6225188156,34.21,4.01,34.4442186731,92.4,43.605,-3.7125,43.762754498,9.265,-8.5725,12.6225188156,34.34,4.86,34.6822029289,132.19
2020-04-24 09:30:00,43.5605,-4.564,43.7989412686,10.8405,-8.894,14.0221138296,32.72,4.33,33.0052617017,92.4,43.6405,-3.734,43.7999542951,10.8405,-8.894,14.0221138296,32.8,5.16,33.2033974165,131.49
2020-04-24 10:00:00,43.7775,-4.417,43.9997658545,9.5175,-8.397,12.692218689,34.26,3.98,34.4904044627,92.4,43.9275,-3.557,44.0712775541,9.5175,-8.397,12.692218689,34.41,4.84,34.7487222787,131.49
2020-04-24 10:30:00,43.76,-4.428,43.9834603459,12.83,-9.178,15.774808525000001,30.93,4.75,31.2926093511,92.4,43.77,-3.598,43.9176331785,12.83,-9.178,15.774808525000001,30.94,5.58,31.4391475711,131.87
2020-04-24 11:00:00,43.7405,-4.2125,43.9428776538,14.1505,-9.3825,16.9784556571,29.59,5.17,30.0382589376,92.4,43.7005,-3.4025,43.832758372,14.1505,-9.3825,16.9784556571,29.55,5.98,30.1490115924,131.35
2020-04-24 11:30:00,43.587,-4.1515,43.7842611134,15.257,-9.6515,18.0534623064,28.33,5.5,28.8589483523,92.4,43.517,-3.3415,43.6451018013,15.257,-9.6515,18.0534623064,28.26,6.31,28.9558923192,131.29
2020-04-24 12:00:00,43.7085,-4.069,43.8974911954,16.3985,-10.109,19.2640256242,27.31,6.04,27.9699427958,92.4,43.5885,-3.239,43.7086770933,16.3985,-10.109,19.2640256242,27.19,6.87,28.0444825233,131.53
2020-04-24 12:30:00,43.7865,-4.134,43.9812180169,16.5165,-10.154,19.3881017186,27.27,6.02,27.9265697858,92.4,43.6765,-3.314,43.8020461651,16.5165,-10.154,19.3881017186,27.16,6.84,28.0080559839,131.21
2020-04-24 13:00:00,43.7755,-4.1865,43.9752337401,16.6955,-10.1165,19.5213547814,27.08,5.93,27.7216756348,92.4,43.6755,-3.3765,43.8058221302,16.6955,-10.1165,19.5213547814,26.98,6.74,27.8091351897,130.88
2020-04-24 13:30:00,43.2315,-4.343,43.4490994297,17.4815,-9.853,20.0669990594,25.75,5.51,26.3329185621,92.4,43.0815,-3.553,43.2277625057,17.4815,-9.853,20.0669990594,25.6,6.3,26.3638009399,131.4
2020-04-24 14:00:00,42.6175,-4.3635,42.8403015687,19.0275,-9.7735,21.3908171536,23.59,5.41,24.2024007074,92.4,42.3775,-3.6135,42.5312812939,19.0275,-9.7735,21.3908171536,23.35,6.16,24.1488736797,131.56
2020-04-24 14:30:00,42.145,-4.4615,42.3804908802,18.275,-9.7915,20.7328024456,23.87,5.33,24.4578371897,92.4,41.945,-3.7015000000000002,42.1080055007,18.275,-9.7915,20.7328024456,23.67,6.09,24.4408878726,131.42
2020-04-24 15:00:00,41.8845,-4.504,42.1259700927,16.5545,-9.904,19.2909482984,25.33,5.4,25.8992065516,92.4,41.7145,-3.714,41.8795093841,16.5545,-9.904,19.2909482984,25.16,6.19,25.9102624456,131.47
2020-04-24 15:30:00,42.1135,-4.53,42.3564373177,14.8035,-9.73,17.7148669837,27.31,5.2,27.800649273,92.4,42.0235,-3.71,42.1869488379,14.8035,-9.73,17.7148669837,27.22,6.02,27.8777473982,132.22
2020-04-24 16:00:00,42.177,-4.5855,42.425536405,13.017,-9.1355,15.9028189089,29.16,4.55,29.5128463554,92.4,42.137,-3.7655000000000003,42.3049141265,13.017,-9.1355,15.9028189089,29.12,5.37,29.6109996454,132.62
2020-04-24 16:30:00,42.508,-4.626,42.7589749643,11.858,-8.906,14.8300033715,30.65,4.28,30.9473892275,92.4,42.508,-3.7960000000000003,42.6771564189,11.858,-8.906,14.8300033715,30.65,5.11,31.0730526341,132.69
2020-04-24 17:00:00,43.1965,-4.664,43.4475604407,10.1365,-8.434,13.1863940579,33.06,3.77,33.274261825,92.4,43.2865,-3.834,43.4559620564,10.1365,-8.434,13.1863940579,33.15,4.6,33.4676336182,132.26
2020-04-24 17:30:00,44.021,-4.7805,44.2798105376,8.721,-7.9405,11.7943792227,35.3,3.16,35.441156866,92.4,44.201,-3.9405,44.376299319,8.721,-7.9405,11.7943792227,35.48,4.0,35.7047671887,131.91
2020-04-24 18:00:00,44.547,-4.7545,44.8000053488,6.997,-7.2245,10.0574056918,37.55,2.47,37.6311493314,92.4,44.807,-3.9045,44.9767981214,6.997,-7.2245,10.0574056918,37.81,3.32,37.9554805002,131.77
2020-04-24 18:30:00,45.0035,-4.7155000000000005,45.2498724031,4.2035,-6.7555,7.9565188682,40.8,2.04,40.8509681648,92.4,45.3535,-3.8555,45.5170829744,4.2035,-6.7555,7.9565188682,41.15,2.9,41.2520605546,131.67
2020-04-24 19:00:00,44.9065,-4.9115,45.1742910791,6.3865,-6.6215,9.1995458855,38.52,1.71,38.5579369261,92.4,45.2165,-4.0815,45.4003360615,6.3865,-6.6215,9.1995458855,38.83,2.54,38.9129862642,131.4
2020-04-24 19:30:00,44.6425,-4.98,44.9194079018,7.5425,-6.69,10.0819346482,37.1,1.71,37.1393874478,92.4,44.9225,-4.18,45.1165535724,7.5425,-6.69,10.0819346482,37.38,2.51,37.4641762221,131.18
2020-04-24 20:00:00,44.276,-5.1155,44.5705341706,6.956,-6.1455,9.2818697605,37.32,1.03,37.3342108528,92.4,44.546,-4.3155,44.7545490006,6.956,-6.1455,9.2818697605,37.59,1.83,37.6345187295,131.36
2020-04-24 20:30:00,44.07,-5.22,44.378072288,6.49,-6.06,8.8793975021,37.58,0.84,37.5893868,92.4,44.36,-4.43,44.5806516327,6.49,-6.06,8.8793975021,37.87,1.63,37.9050629864,131.36
2020-04-24 21:00:00,44.04,-5.2475,44.3515259743,2.86,-5.8575,6.5184282039,41.18,0.61,41.1845177221,92.4,44.44,-4.4075,44.658030143,2.86,-5.8575,6.5184282039,41.58,1.45,41.605274906,131.36
2020-04-24 21:30:00,43.2855,-5.5885,43.6447687873,1.6555,-5.8285,6.0590504619,41.63,0.24,41.630691803,92.4,43.7155,-4.7285,43.9704861526,1.6555,-5.8285,6.0590504619,42.06,1.1,42.0743817542,131.55
2020-04-24 22:00:00,42.391,-5.9245,42.8029973396,1.411,-5.9245,6.0902069957,40.98,0.0,40.98,92.4,42.781,-5.1045,43.0844505738,1.411,-5.9245,6.0902069957,41.37,0.8200000000000001,41.3781258638,132.08
2020-04-24 22:30:00,41.503,-6.074,41.9451127666,1.683,-6.634,6.8441540748000005,39.82,0.56,39.8239375251,92.4,41.863,-5.264,42.1926588994,1.683,-6.634,6.8441540748000005,40.18,1.37,40.203349363,131.52
2020-04-24 23:00:00,40.501,-6.2355,40.9781949487,2.021,-6.8955,7.1855661746,38.48,0.66,38.4856596669,92.4,40.811,-5.4455,41.1726995866,2.021,-6.8955,7.1855661746,38.79,1.45,38.8170915964,131.9
2020-04-24 23:30:00,39.652,-6.226,40.1378148384,2.112,-6.866,7.1834880107,37.54,0.64,37.5454551178,92.4,39.932,-5.436,40.3003066986,2.112,-6.866,7.1834880107,37.82,1.43,37.8470249822,132.58
2020-04-25 00:00:00,38.873,-6.3645,39.390569801,3.073,-7.3245000000000005,7.9430239361,35.8,0.96,35.8128691953,92.4,39.073,-5.5745000000000005,39.4686505882,3.073,-7.3245000000000005,7.9430239361,36.0,1.75,36.0425096241,133.77
2020-04-25 00:30:00,38.063,-6.4295,38.6022076992,3.643,-7.3695,8.2207651256,34.42,0.9400000000000001,34.4328331684,92.4,38.223,-5.6595,38.639716216,3.643,-7.3695,8.2207651256,34.58,1.71,34.6222544038,133.02
2020-04-25 01:00:00,37.497,-6.4035,38.0398451791,4.187,-7.4335,8.5315819899,33.31,1.03,33.3259208425,92.4,37.637,-5.6635,38.0607278077,4.187,-7.4335,8.5315819899,33.45,1.77,33.4967968618,131.94
2020-04-25 01:30:00,37.283,-6.3765,37.8243551333,4.743,-7.6165,8.9725760654,32.54,1.24,32.5636177351,92.4,37.403,-5.6265,37.8238272951,4.743,-7.6165,8.9725760654,32.66,1.99,32.7205699828,131.76
2020-04-25 02:00:00,37.1915,-6.329,37.7261701376,5.4915,-7.839,9.5711281075,31.7,1.51,31.735943345,92.4,37.2815,-5.589,37.6981055658,5.4915,-7.839,9.5711281075,31.79,2.25,31.8695246278,132.05
2020-04-25 02:30:00,36.9495,-6.365,37.4937164769,6.0395,-8.135,10.1318204312,30.91,1.77,30.9606362984,92.4,36.9995,-5.615,37.4231375655,6.0395,-8.135,10.1318204312,30.96,2.52,31.0623888328,132.93
2020-04-25 03:00:00,36.5645,-6.4635,37.1313815054,6.6145,-8.2535,10.5769500566,29.95,1.79,30.0034431357,92.4,36.5745,-5.7235,37.0196232085,6.6145,-8.2535,10.5769500566,29.96,2.5300000000000002,30.0666343311,133.01
2020-04-25 03:30:00,36.4275,-6.5215,37.0066577591,5.9575,-8.0715,10.0319947418,30.47,1.55,30.5093985519,92.4,36.4475,-5.7815,36.9031976731,5.9575,-8.0715,10.0319947418,30.49,2.29,30.5758761117,133.29
2020-04-25 04:00:00,36.259,-6.5655,36.8486210224,5.559,-7.8555,9.6234796851,30.7,1.29,30.727090653,92.4,36.299,-5.8255,36.7634852979,5.559,-7.8555,9.6234796851,30.74,2.03,30.8069553835,133.15
2020-04-25 04:30:00,36.0,-6.539,36.5890491951,5.72,-7.779,9.6556326049,30.28,1.24,30.3053790605,92.4,36.02,-5.809,36.4854064113,5.72,-7.779,9.6556326049,30.3,1.97,30.3639737189,133.76
2020-04-25 05:00:00,35.616,-6.604,36.2230903154,7.446,-7.974,10.9099767186,28.17,1.37,28.2032941338,92.4,35.566,-5.904,36.0527054741,7.446,-7.974,10.9099767186,28.12,2.07,28.1960866079,133.53
2020-04-25 05:30:00,34.8295,-6.6965,35.4674101465,8.2895,-7.4465,11.1429875931,26.54,0.75,26.5505950969,92.4,34.7495,-6.0265,35.2682073899,8.2895,-7.4465,11.1429875931,26.46,1.42,26.4980754018,133.72
2020-04-25 06:00:00,34.5155,-6.781,35.1752995901,8.2855,-7.101,10.9120901412,26.23,0.32,26.2319518908,92.4,34.4155,-6.081,34.9486080016,8.2855,-7.101,10.9120901412,26.13,1.02,26.1499005734,133.5
2020-04-25 06:30:00,34.6335,-6.5875,35.2544249492,7.1835,-6.5475,9.7196928192,27.45,-0.04,27.4500291439,92.4,34.5835,-5.9375,35.089490998,7.1835,-6.5475,9.7196928192,27.4,0.61,27.4067893048,133.32
2020-04-25 07:00:00,35.0935,-6.616,35.7116955387,5.8335,-6.316,8.5977658871,29.26,-0.30000000000000004,29.2615378953,92.4,35.0835,-6.066,35.6040493238,5.8335,-6.316,8.5977658871,29.25,0.25,29.2510683566,133.68
2020-04-25 07:30:00,35.8395,-6.5485,36.4328507325,6.8395,-6.5585,9.4759000892,29.0,0.01,29.0000017241,92.4,35.8195,-5.8685,36.2970504656,6.8395,-6.5585,9.4759000892,28.98,0.6900000000000001,28.9882131219,133.73
2020-04-25 08:00:00,36.576,-6.3855,37.1292120338,8.316,-6.9254999999999995,10.8221257732,28.26,0.54,28.2651587648,92.4,36.536,-5.7055,36.9788050949,8.316,-6.9254999999999995,10.8221257732,28.22,1.22,28.2463590574,133.59
2020-04-25 08:30:00,37.385,-6.3315,37.917359049,8.925,-7.1515,11.4367642823,28.46,0.8200000000000001,28.4718106203,92.4,37.355,-5.6415,37.7785990642,8.925,-7.1515,11.4367642823,28.43,1.51,28.4700720055,132.89
2020-04-25 09:00:00,38.0185,-6.1835,38.518073868,9.5785,-7.0835,11.9131706317,28.44,0.9,28.4542369429,92.4,37.9685,-5.4835,38.3624264678,9.5785,-7.0835,11.9131706317,28.39,1.6,28.4350505538,133.06
2020-04-25 09:30:00,38.56,-5.9275,39.0129319105,11.43,-7.3375,13.582481594,27.13,1.4100000000000001,27.1666155419,92.4,38.48,-5.2375,38.8348014833,11.43,-7.3375,13.582481594,27.05,2.1,27.1313932558,132.46
2020-04-25 10:00:00,39.0815,-5.629,39.4847981285,16.6015,-7.619,18.2663341492,22.48,1.99,22.5679086315,92.4,38.8515,-4.979,39.1692416732,16.6015,-7.619,18.2663341492,22.25,2.64,22.4060728375,132.22
2020-04-25 10:30:00,39.3125,-5.4635,39.6903324312,19.3825,-8.0635,20.9928878075,19.93,2.6,20.0988780781,92.4,38.9825,-4.8335,39.281013588,19.3825,-8.0635,20.9928878075,19.6,3.23,19.8643625621,132.61
2020-04-25 11:00:00,39.313,-5.5455,39.7021981665,17.353,-8.2155,19.1995064845,21.96,2.67,22.1217200959,92.4,39.023,-4.8855,39.3276320066,17.353,-8.2155,19.1995064845,21.67,3.33,21.9243654412,132.42
2020-04-25 11:30:00,39.1875,-5.5285,39.5755539254,15.9675,-8.4585,18.0695124035,23.22,2.93,23.4041299774,92.4,38.9475,-4.8485,39.24813,15.9675,-8.4585,18.0695124035,22.98,3.61,23.2618249499,132.19
2020-04-25 12:00:00,39.2145,-5.531,39.602638438,17.2145,-8.751,19.3111110827,22.0,3.22,22.2343967762,92.4,38.9545,-4.861,39.2566222598,17.2145,-8.751,19.3111110827,21.74,3.89,22.0852824297,132.26
2020-04-25 12:30:00,39.2295,-5.5705,39.623025383,17.2995,-8.7505,19.3866951928,21.93,3.18,22.1593614529,92.4,38.9695,-4.8805,39.2739253258,17.2995,-8.7505,19.3866951928,21.67,3.87,22.012855335,132.46
2020-04-25 13:00:00,39.305,-5.6135,39.7038336594,16.265,-8.3935,18.3030343727,23.04,2.7800000000000002,23.2071109792,92.4,39.075,-4.9235,39.3839621832,16.265,-8.3935,18.3030343727,22.81,3.47,23.0724294343,132.22
2020-04-25 13:30:00,39.1255,-5.668,39.5339218172,14.7255,-7.9879999999999995,16.7525667959,24.4,2.32,24.5100469196,92.4,38.9355,-4.9879999999999995,39.2537043379,14.7255,-7.9879999999999995,16.7525667959,24.21,3.0,24.3951655047,132.57
2020-04-25 14:00:00,38.451,-5.7775,38.8826298911,16.271,-8.5675,18.3887872697,22.18,2.79,22.3547869594,92.4,38.171,-5.1175,38.5125180591,16.271,-8.5675,18.3887872697,21.9,3.45,22.1700811906,133.06
2020-04-25 14:30:00,37.791,-5.8905,38.2473224063,16.801,-8.6705,18.9063791153,20.99,2.7800000000000002,21.1732968618,92.4,37.491,-5.2205,37.8527238287,16.801,-8.6705,18.9063791153,20.69,3.45,20.975666854700002,132.52
2020-04-25 15:00:00,37.6205,-5.954,38.0887402817,15.9305,-8.504,18.0582071715,21.69,2.55,21.8393818594,92.4,37.3605,-5.284,37.7323152782,15.9305,-8.504,18.0582071715,21.43,3.22,21.670562983,132.86
2020-04-25 15:30:00,37.6565,-5.975,38.1275834174,14.5065,-8.085,16.6074009782,23.15,2.11,23.2459587886,92.4,37.4365,-5.305,37.8105085558,14.5065,-8.085,16.6074009782,22.93,2.7800000000000002,23.0979068316,132.86
2020-04-25 16:00:00,37.723,-5.948,38.1890486004,13.963,-7.848,16.0173803414,23.76,1.9,23.8358469537,92.4,37.553,-5.268,37.9207019054,13.963,-7.848,16.0173803414,23.59,2.58,23.7306658145,132.25
2020-04-25 16:30:00,38.4355,-5.929,38.8901105842,12.4755,-7.489,14.550712053,25.96,1.56,26.0068298722,92.4,38.3155,-5.229,38.6706604708,12.4755,-7.489,14.550712053,25.84,2.26,25.9386429869,132.06
2020-04-25 17:00:00,39.128,-5.842,39.5617156857,11.428,-7.172,13.4921002072,27.7,1.33,27.7319112216,92.4,39.068,-5.142,39.404933549,11.428,-7.172,13.4921002072,27.64,2.03,27.7144456917,132.44
2020-04-25 17:30:00,40.111,-5.76,40.5224619316,9.881,-6.85,12.0231718361,30.23,1.09,30.249644626,92.4,40.131,-5.05,40.4474926417,9.881,-6.85,12.0231718361,30.25,1.8,30.3035063978,132.53
2020-04-25 18:00:00,40.7565,-5.665,41.1483233832,7.8665,-6.285,10.0689148993,32.89,0.62,32.8958432024,92.4,40.8765,-4.9350000000000005,41.1733223975,7.8665,-6.285,10.0689148993,33.01,1.35,33.037593738,131.7
2020-04-25 18:30:00,41.26,-5.5185,41.6274121493,5.73,-5.7485,8.1165357296,35.53,0.23,35.5307444335,92.4,41.48,-4.7485,41.750911993,5.73,-5.7485,8.1165357296,35.75,1.0,35.7639832793,130.41
2020-04-25 19:00:00,41.1805,-5.328,41.5237421754,4.0905,-5.248,6.6538480784,37.09,-0.08,37.0900862765,92.4,41.4805,-4.628,41.7378756557,4.0905,-5.248,6.6538480784,37.39,0.62,37.3951400586,130.13
2020-04-25 19:30:00,41.028,-5.4905,41.3937480092,2.578,-4.9005,5.5372361562,38.45,-0.59,38.4545263916,92.4,41.358,-4.7905,41.6345175816,2.578,-4.9005,5.5372361562,38.78,0.11,38.7801560079,130.45
2020-04-25 20:00:00,40.7565,-5.6075,41.1404466249,1.8065,-4.7275,5.0608989814,38.95,-0.88,38.9599396817,92.4,41.1065,-4.7975,41.3855089192,1.8065,-4.7275,5.0608989814,39.3,-0.07,39.3000623409,130.53
2020-04-25 20:30:00,40.4805,-5.7135,40.8817191725,1.3105,-4.5735,4.7575532052,39.17,-1.1400000000000001,39.186585715,92.4,40.8305,-4.9635,41.1310838965,1.3105,-4.5735,4.7575532052,39.52,-0.39,39.5219242953,130.85
2020-04-25 21:00:00,40.8885,-5.7385,41.2892215294,1.4585,-4.4485,4.6814927641,39.43,-1.29,39.4510963092,92.4,41.2685,-4.9485,41.5641280974,1.4585,-4.4485,4.6814927641,39.81,-0.5,39.8131397908,130.47
2020-04-25 21:30:00,41.0815,-5.8469999999999995,41.4955063983,1.5015,-4.277,4.5329053873,39.58,-1.57,39.6111259623,92.4,41.4515,-5.117,41.7661410864,1.5015,-4.277,4.5329053873,39.95,-0.84,39.958830063,130.77
2020-04-25 22:00:00,40.3685,-6.007,40.8129861839,1.8385,-4.237,4.6186850131,38.53,-1.77,38.5706339072,92.4,40.7185,-5.287,41.0603045684,1.8385,-4.237,4.6186850131,38.88,-1.05,38.8941756565,130.97
2020-04-25 22:30:00,39.6745,-6.178,40.1526292321,1.6644999999999999,-4.258,4.5717747375,38.01,-1.92,38.0584616084,92.4,40.0045,-5.468,40.3764664656,1.6644999999999999,-4.258,4.5717747375,38.34,-1.21,38.3590888839,130.76
2020-04-25 23:00:00,38.704,-6.3115,39.2152348998,1.674,-4.3015,4.6157532701,37.03,-2.01,37.0845115918,92.4,39.004,-5.6215,39.4070206721,1.674,-4.3015,4.6157532701,37.33,-1.32,37.3533305075,130.66
2020-04-25 23:30:00,37.812,-6.3995,38.3497189592,1.832,-4.6795,5.0253302628,35.98,-1.72,36.0210882678,92.4,38.072,-5.7095,38.4977346639,1.832,-4.6795,5.0253302628,36.24,-1.03,36.2546341865,131.54
2020-04-26 00:00:00,37.013,-6.646,37.6049396356,1.633,-4.876,5.1421848469,35.38,-1.77,35.4242473456,92.4,37.213,-5.956,37.6866197078,1.633,-4.876,5.1421848469,35.58,-1.08,35.5963874572,133.0
2020-04-26 00:30:00,36.4665,-6.71,37.0786963397,1.6065,-4.64,4.9102385125,34.86,-2.07,34.9214046109,92.4,36.6565,-6.02,37.1475354802,1.6065,-4.64,4.9102385125,35.05,-1.38,35.0771563842,133.71
2020-04-26 01:00:00,35.7005,-6.8755,36.3565427468,1.4205,-4.3455,4.571781983,34.28,-2.5300000000000002,34.3732352274,92.4,35.8705,-6.2055,36.4033102959,1.4205,-4.3455,4.571781983,34.45,-1.8599999999999999,34.5001753619,133.17
2020-04-26 01:30:00,35.326,-6.9115,35.9957651433,1.186,-4.3515,4.510227073,34.14,-2.56,34.2358467107,92.4,35.496,-6.2515,36.0422983209,1.186,-4.3515,4.510227073,34.31,-1.9,34.3625682975,133.47
2020-04-26 02:00:00,35.043,-6.966,35.7286580353,1.113,-4.366,4.505632586,33.93,-2.6,34.0294710508,92.4,35.213,-6.306,35.7731883538,1.113,-4.366,4.505632586,34.1,-1.94,34.1551401695,133.4
2020-04-26 02:30:00,34.729,-6.9535,35.4182806366,1.549,-4.3935,4.6585666519,33.18,-2.56,33.2786117499,92.4,34.859,-6.3035,35.4243418182,1.549,-4.3935,4.6585666519,33.31,-1.9100000000000001,33.3647148946,133.53
2020-04-26 03:00:00,34.4105,-6.938,35.1029678838,1.8205,-4.408,4.7691387325,32.59,-2.5300000000000002,32.6880559226,92.4,34.5305,-6.288,35.0983528709,1.8205,-4.408,4.7691387325,32.71,-1.88,32.7639817483,133.58
2020-04-26 03:30:00,34.283,-6.9815000000000005,34.9866464705,1.693,-4.5615,4.8655453189,32.59,-2.42,32.679726131,92.4,34.383,-6.3315,34.9611009731,1.693,-4.5615,4.8655453189,32.69,-1.77,32.7378832547,133.83
2020-04-26 04:00:00,34.194,-7.087,34.9206988046,1.314,-4.467,4.6562522483,32.88,-2.62,32.9842204698,92.4,34.314,-6.437,34.9125416577,1.314,-4.467,4.6562522483,33.0,-1.97,33.0587492201,134.07
2020-04-26 04:30:00,34.1145,-7.0765,34.8407227609,1.4145,-4.6765,4.885740732,32.7,-2.4,32.787955105500004,92.4,34.2245,-6.4265,34.8226406595,1.4145,-4.6765,4.885740732,32.81,-1.75,32.8566370769,134.19
2020-04-26 05:00:00,34.212,-7.0635,34.9335651809,1.462,-4.4935,4.7253556744,32.75,-2.5700000000000003,32.8506834023,92.4,34.312,-6.4135,34.9062505327,1.462,-4.4935,4.7253556744,32.85,-1.92,32.9060617516,134.25
2020-04-26 05:30:00,34.305,-7.078,35.0275764077,1.255,-4.518,4.6890669648,33.05,-2.56,33.1489984766,92.4,34.425,-6.428,35.019991562,1.255,-4.518,4.6890669648,33.17,-1.9100000000000001,33.2249454477,134.25
2020-04-26 06:00:00,34.101,-7.073,34.8267932776,1.121,-4.543,4.6792616939,32.98,-2.5300000000000002,33.0768997943,92.4,34.221,-6.423,34.8185549671,1.121,-4.543,4.6792616939,33.1,-1.88,33.1533467391,134.42
2020-04-26 06:30:00,34.175,-6.896,34.863812772,1.605,-4.426,4.7080251699,32.57,-2.47,32.6635239985,92.4,34.275,-6.256,34.8412565933,1.605,-4.426,4.7080251699,32.67,-1.83,32.7212133027,134.09
2020-04-26 07:00:00,34.568,-6.9485,35.2594423701,1.718,-4.5485,4.8621370044,32.85,-2.4,32.937554554,92.4,34.668,-6.2885,35.2337261193,1.718,-4.5485,4.8621370044,32.95,-1.74,32.9959103526,134.47
2020-04-26 07:30:00,35.2145,-6.814,35.8676958592,2.5145,-4.644,5.2810459428,32.7,-2.17,32.7719224337,92.4,35.3345,-6.154,35.8663994046,2.5145,-4.644,5.2810459428,32.82,-1.51,32.8547180782,133.88
2020-04-26 08:00:00,35.9935,-6.709,36.6134227197,3.8035,-5.009,6.2894112006,32.19,-1.7000000000000002,32.234858461,92.4,36.0635,-6.049,36.5672863807,3.8035,-5.009,6.2894112006,32.26,-1.04,32.2767594408,134.46
2020-04-26 08:30:00,36.972,-6.5175,37.542064278,5.7620000000000005,-5.3775,7.8815068515,31.21,-1.1400000000000001,31.2308133099,92.4,37.012,-5.8475,37.4710741806,5.7620000000000005,-5.3775,7.8815068515,31.25,-0.47000000000000003,31.2535342002,134.29
2020-04-26 09:00:00,37.774,-6.35,38.304015142,7.684,-5.71,9.573293895,30.09,-0.64,30.0968054783,92.4,37.784,-5.63,38.2011460038,7.684,-5.71,9.573293895,30.1,0.08,30.1001063121,133.54
2020-04-26 09:30:00,39.094,-6.1525,39.5751701481,9.054,-6.1625,10.9522290996,30.04,0.01,30.0400016644,92.4,39.094,-5.4725,39.4751705791,9.054,-6.1625,10.9522290996,30.04,0.6900000000000001,30.0479233891,133.93
2020-04-26 10:00:00,39.8565,-6.081,40.3177275308,10.2565,-6.511,12.1486177506,29.6,0.43,29.603123146,92.4,39.8365,-5.361,40.1956098753,10.2565,-6.511,12.1486177506,29.58,1.15,29.6023461908,133.87
2020-04-26 10:30:00,40.3895,-5.829,40.807952059,11.8295,-7.009,13.7500236818,28.56,1.18,28.5843663565,92.4,40.2995,-5.129,40.624578044,11.8295,-7.009,13.7500236818,28.47,1.88,28.5320048367,133.45
2020-04-26 11:00:00,40.8415,-5.7275,41.2411490929,12.7215,-7.5775,14.8072640451,28.12,1.85,28.180789556,92.4,40.7715,-5.0175,41.0790764076,12.7215,-7.5775,14.8072640451,28.05,2.56,28.1665777119,132.77
2020-04-26 11:30:00,41.1335,-5.552,41.5064998073,13.7035,-7.842,15.7886945708,27.43,2.29,27.5254246107,92.4,41.0135,-4.842,41.2983310347,13.7035,-7.842,15.7886945708,27.31,3.0,27.4742807003,132.73
2020-04-26 12:00:00,41.368,-5.4515,41.725654893,14.808,-8.1215,16.8889202216,26.56,2.67,26.6938663367,92.4,41.238,-4.7315000000000005,41.5085501584,14.808,-8.1215,16.8889202216,26.43,3.39,26.6465194725,132.73
2020-04-26 12:30:00,41.3965,-5.3955,41.7466361819,15.7665,-8.3755,17.853053590400002,25.63,2.98,25.8026607155,92.4,41.2465,-4.6754999999999995,41.5106499889,15.7665,-8.3755,17.853053590400002,25.48,3.7,25.7472406289,132.73
2020-04-26 13:00:00,41.3385,-5.4325,41.6939280771,15.2785,-8.2625,17.3695557946,26.06,2.83,26.2132123175,92.4,41.1985,-4.7025,41.4660090737,15.2785,-8.2625,17.3695557946,25.92,3.56,26.163333121,132.73
2020-04-26 13:30:00,41.1175,-5.5245,41.4869727324,14.3775,-8.1845,16.5438371154,26.74,2.66,26.8719779696,92.4,40.9975,-4.7945,41.2768971278,14.3775,-8.1845,16.5438371154,26.62,3.39,26.8349864915,132.87
2020-04-26 14:00:00,40.8985,-5.5515,41.2735563588,12.9385,-7.8815,15.1500107096,27.96,2.33,28.0569153686,92.4,40.8085,-4.8315,41.0935160883,12.9385,-7.8815,15.1500107096,27.87,3.05,28.0363942047,133.05
2020-04-26 14:30:00,40.3215,-5.7595,40.730764816,14.4115,-8.3895,16.6755822237,25.91,2.63,26.0431372918,92.4,40.1815,-5.0395,40.4962899844,14.4115,-8.3895,16.6755822237,25.77,3.35,25.9868312805,133.01
2020-04-26 15:00:00,39.519,-5.85,39.9496415628,15.699,-8.53,17.8667148911,23.82,2.68,23.970289944,92.4,39.309,-5.16,39.6462240447,15.699,-8.53,17.8667148911,23.61,3.37,23.8492976836,133.24
2020-04-26 15:30:00,39.064,-5.9845,39.5197461562,14.984,-8.2545,17.1072214649,24.08,2.27,24.1867587742,92.4,38.874,-5.2745,39.2301953379,14.984,-8.2545,17.1072214649,23.89,2.98,24.0751427825,133.24
2020-04-26 16:00:00,39.186,-6.0535,39.6508191372,13.326,-7.9235,15.5036811193,25.86,1.87,25.9275239851,92.4,39.066,-5.3435,39.4297520693,13.326,-7.9235,15.5036811193,25.74,2.58,25.86897756,133.4
2020-04-26 16:30:00,40.189,-5.9195,40.6226070218,11.269,-7.3495,13.4538288695,28.92,1.43,28.9553328422,92.4,40.149,-5.1895,40.4829978046,11.269,-7.3495,13.4538288695,28.88,2.16,28.9606629758,133.02
2020-04-26 17:00:00,41.8125,-5.5625,42.1808791101,7.7025,-6.4925,10.0737809436,34.11,0.93,34.122675745,92.4,41.9625,-4.8125,42.2375610387,7.7025,-6.4925,10.0737809436,34.26,1.6800000000000002,34.3011661609,132.68
2020-04-26 17:30:00,43.269,-5.409,43.6057753285,9.939,-5.849,11.5323250908,33.33,0.44,33.3329041639,92.4,43.439,-4.6690000000000005,43.6892009769,9.939,-5.849,11.5323250908,33.5,1.18,33.5207756474,130.35
2020-04-26 18:00:00,43.282,-5.556,43.637147707,11.562,-5.986,13.0196789515,31.72,0.43,31.7229144311,92.4,43.402,-4.8260000000000005,43.6694845401,11.562,-5.986,13.0196789515,31.84,1.16,31.8611236462,129.98
2020-04-26 18:30:00,43.2795,-5.6195,43.6427989536,8.5695,-5.7895,10.3418876662,34.71,0.17,34.710416304,92.4,43.4995,-4.8395,43.7678793238,8.5695,-5.7895,10.3418876662,34.93,0.9500000000000001,34.9429163065,130.09
2020-04-26 19:00:00,42.7955,-5.534,43.1518247152,9.4055,-5.474,10.8824678382,33.39,-0.06,33.3900539083,92.4,42.9755,-4.914,43.2555313948,9.4055,-5.474,10.8824678382,33.57,0.56,33.5746705122,129.88
2020-04-26 19:30:00,42.0575,-5.5875,42.4270369281,8.7575,-5.2275,10.1990471369,33.3,-0.36,33.3019458891,92.4,42.2375,-5.0375,42.5368406502,8.7575,-5.2275,10.1990471369,33.48,0.19,33.4805391235,129.55
2020-04-26 20:00:00,41.789,-5.7195,42.1785869992,7.209,-4.9895,8.7672567688,34.58,-0.73,34.5877044627,92.4,42.019,-4.9895,42.3141994046,7.209,-4.9895,8.7672567688,34.81,0.0,34.81,129.94
2020-04-26 20:30:00,41.5955,-5.814,41.999859717,6.8455,-4.834,8.3802402263,34.75,-0.98,34.7638159586,92.4,41.8455,-5.074,42.1520028735,6.8455,-4.834,8.3802402263,35.0,-0.24,35.0008228475,129.7
2020-04-26 21:00:00,41.822,-5.85,42.2291627196,7.472,-5.01,8.9961594028,34.35,-0.84,34.3602692073,92.4,42.052,-5.12,42.3625436441,7.472,-5.01,8.9961594028,34.58,-0.11,34.5801749562,129.65
2020-04-26 21:30:00,41.789,-5.874,42.1998151299,3.079,-5.264,6.0983552701,38.71,-0.61,38.7148059533,92.4,42.149,-5.204,42.4690453978,3.079,-5.264,6.0983552701,39.07,0.06,39.0700460711,129.22
2020-04-26 22:00:00,41.1665,-6.0115,41.6031111156,2.2665,-5.1415,5.6189006487,38.9,-0.87,38.9097275755,92.4,41.5465,-5.1715,41.8671240295,2.2665,-5.1415,5.6189006487,39.28,-0.03,39.2800114562,129.55
2020-04-26 22:30:00,40.388,-6.1385,40.8518264739,2.258,-5.2185,5.6860624557,38.13,-0.92,38.1410972574,92.4,40.728,-5.2885,41.0699186297,2.258,-5.2185,5.6860624557,38.47,-0.07,38.4700636859,129.79
2020-04-26 23:00:00,39.188,-6.345,39.6983421442,2.258,-5.295,5.7563520566,36.93,-1.05,36.9449238732,92.4,39.458,-5.565,39.8485004611,2.258,-5.295,5.7563520566,37.2,-0.27,37.2009798258,131.48
2020-04-26 23:30:00,38.3575,-6.5865,38.9188872978,1.8875000000000002,-5.3165,5.6416157703,36.47,-1.27,36.4921059957,92.4,38.6175,-5.8765,39.0620603463,1.8875000000000002,-5.3165,5.6416157703,36.73,-0.56,36.7342687419,132.46
2020-04-27 00:00:00,37.708,-6.5945,38.2802911986,2.208,-5.4045,5.8381404788,35.5,-1.19,35.5199394707,92.4,37.938,-5.8845,38.3916551382,2.208,-5.4045,5.8381404788,35.73,-0.48,35.7332240359,132.26
2020-04-27 00:30:00,36.8265,-6.6495,37.4220116041,2.2665,-5.3495,5.8098341198,34.56,-1.3,34.5844415887,92.4,37.0065,-5.9495000000000005,37.4816967666,2.2665,-5.3495,5.8098341198,34.74,-0.6000000000000001,34.7451809608,132.39
2020-04-27 01:00:00,36.155,-6.667,36.7645605713,2.705,-5.437,6.0727254178,33.45,-1.23,33.4726067106,92.4,36.325,-5.987,36.8150756349,2.705,-5.437,6.0727254178,33.62,-0.55,33.6244985093,131.77
2020-04-27 01:30:00,35.8585,-6.8135,36.5000795136,2.3985,-5.4735,5.9759521835000005,33.46,-1.34,33.4868212884,92.4,36.0285,-6.1435,36.5485349159,2.3985,-5.4735,5.9759521835000005,33.63,-0.67,33.6366734384,131.72
2020-04-27 02:00:00,35.8095,-6.8215,36.4534381437,2.2595,-5.4915,5.9381741723,33.55,-1.33,33.5763517971,92.4,35.9695,-6.1515,36.4917234794,2.2595,-5.4915,5.9381741723,33.71,-0.66,33.7164603718,131.95
2020-04-27 02:30:00,35.3825,-6.844,36.0383357309,1.9825,-5.354,5.7092575918,33.4,-1.49,33.4332185109,92.4,35.5425,-6.174,36.0747499264,1.9825,-5.354,5.7092575918,33.56,-0.8200000000000001,33.5700163837,132.11
2020-04-27 03:00:00,35.175,-6.8455,35.8349200536,1.925,-5.3755,5.7097832927,33.25,-1.47,33.282478874,92.4,35.325,-6.1755,35.8607365408,1.925,-5.3755,5.7097832927,33.4,-0.8,33.4095794646,132.34
2020-04-27 03:30:00,35.1765,-6.8205,35.831625312,2.2065,-5.3405000000000005,5.7783719593,32.97,-1.48,33.0032013599,92.4,35.3265,-6.1505,35.8579175706,2.2065,-5.3405000000000005,5.7783719593,33.12,-0.81,33.1299034107,132.19
2020-04-27 04:00:00,35.1745,-6.993,35.8628986454,2.5145,-5.6129999999999995,6.1504860987,32.66,-1.38,32.6891419282,92.4,35.2945,-6.313,35.8546468292,2.5145,-5.6129999999999995,6.1504860987,32.78,-0.7000000000000001,32.7874732177,133.36
2020-04-27 04:30:00,35.288,-6.9715,35.9700536037,2.038,-5.5515,5.91376329,33.25,-1.42,33.2803079914,92.4,35.398,-6.2915,35.9527659054,2.038,-5.5515,5.91376329,33.36,-0.74,33.3682064247,134.13
2020-04-27 05:00:00,35.363,-7.0115,36.0513925008,1.873,-5.5815,5.8873823767,33.49,-1.43,33.5205161058,92.4,35.473,-6.3215,36.0318621674,1.873,-5.5815,5.8873823767,33.6,-0.74,33.6081478216,134.79
2020-04-27 05:30:00,35.4915,-6.9985,36.1749301934,2.0615,-5.7285,6.0881437647,33.43,-1.27,33.4541148441,92.4,35.6215,-6.2985,36.1740565115,2.0615,-5.7285,6.0881437647,33.56,-0.5700000000000001,33.564840235,134.65
2020-04-27 06:00:00,35.746,-6.8915,36.4042482171,1.876,-5.6915,5.992707923,33.87,-1.2,33.8912510834,92.4,35.856,-6.1715,36.3832399361,1.876,-5.6915,5.992707923,33.98,-0.48,33.9833900604,134.89
2020-04-27 06:30:00,36.743,-6.2745,37.2748896611,1.883,-5.6545000000000005,5.959786846,34.86,-0.62,34.8655130466,92.4,36.893,-5.5745000000000005,37.311774271,1.883,-5.6545000000000005,5.959786846,35.01,0.08,35.0100914023,134.6
2020-04-27 07:00:00,37.8215,-6.057,38.3034347187,1.3615,-5.397,5.5660840139,36.46,-0.66,36.4659731805,92.4,38.0415,-5.3870000000000005,38.4210292841,1.3615,-5.397,5.5660840139,36.68,0.01,36.6800013631,134.34
2020-04-27 07:30:00,39.058,-5.6145,39.4594725541,3.098,-5.2045,6.0567668149,35.96,-0.41000000000000003,35.9623372433,92.4,39.278,-4.9445,39.5879952037,3.098,-5.2045,6.0567668149,36.18,0.26,36.1809342057,132.86
2020-04-27 08:00:00,40.6405,-5.075,40.9561456347,1.7205,-4.885,5.1791259156,38.92,-0.19,38.9204637691,92.4,40.9605,-4.295,41.1850650752,1.7205,-4.885,5.1791259156,39.24,0.59,39.2444352743,132.49
2020-04-27 08:30:00,42.2375,-4.5455,42.4813838816,2.4275,-4.7255,5.3125423763,39.81,0.18,39.8104069309,92.4,42.5675,-3.7055,42.7284774653,2.4275,-4.7255,5.3125423763,40.14,1.02,40.1529575498,132.23
2020-04-27 09:00:00,43.034,-4.2205,43.2404645702,2.944,-4.7805,5.6142957038,40.09,0.56,40.093911009,92.4,43.394,-3.4005,43.5270333959,2.944,-4.7805,5.6142957038,40.45,1.38,40.4735333273,131.47
2020-04-27 09:30:00,43.4745,-4.0345,43.6613025516,3.1345,-4.8545,5.7785171541,40.34,0.8200000000000001,40.3483332989,92.4,43.8345,-3.2245,43.9529383603,3.1345,-4.8545,5.7785171541,40.7,1.63,40.7326269715,131.47
2020-04-27 10:00:00,43.921,-3.862,44.0904670535,3.801,-4.942,6.2346583708,40.12,1.08,40.1345337583,92.4,44.271,-3.022,44.3740230878,3.801,-4.942,6.2346583708,40.47,1.92,40.5155192488,131.83
2020-04-27 10:30:00,43.823,-4.026,44.0075448645,4.043,-5.066,6.4815279834,39.78,1.04,39.793592449,92.4,44.163,-3.206,44.2792164,4.043,-5.066,6.4815279834,40.12,1.8599999999999999,40.1630925104,131.9
2020-04-27 11:00:00,44.1835,-3.856,44.3514420087,4.1235,-5.066,6.532044722,40.06,1.21,40.0782696732,92.4,44.5235,-3.026,44.6262112245,4.1235,-5.066,6.532044722,40.4,2.04,40.4514721611,131.9
2020-04-27 11:30:00,44.691,-3.7825,44.8507835745,4.001,-5.0925,6.4762301727,40.69,1.31,40.7110820293,92.4,45.061,-2.9425,45.1569709707,4.001,-5.0925,6.4762301727,41.06,2.15,41.1162510451,131.81
2020-04-27 12:00:00,44.8325,-3.718,44.9864043934,4.6825,-5.258,7.040764891,40.15,1.54,40.1795233919,92.4,45.1725,-2.878,45.2640877545,4.6825,-5.258,7.040764891,40.49,2.38,40.5598878204,131.77
2020-04-27 12:30:00,45.402,-3.6725,45.5502893542,4.682,-5.3125,7.0812273124,40.72,1.6400000000000001,40.7530121586,92.4,45.772,-2.8225,45.8589412247,4.682,-5.3125,7.0812273124,41.09,2.49,41.1653762281,131.36
2020-04-27 13:00:00,45.475,-3.799,45.633409099,4.035,-5.239,6.6127411865,41.44,1.44,41.4650117569,92.4,45.865,-2.949,45.9597087241,4.035,-5.239,6.6127411865,41.83,2.29,41.8926365845,131.82
2020-04-27 13:30:00,45.2405,-3.941,45.4118301905,3.5105,-5.071,6.1675482365,41.73,1.13,41.7452967411,92.4,45.6505,-3.091,45.7550262949,3.5105,-5.071,6.1675482365,42.14,1.98,42.1864907287,131.74
2020-04-27 14:00:00,44.6805,-3.9035,44.8506899891,3.4005,-4.9035,5.96721983,41.28,1.0,41.2921106266,92.4,45.0505,-3.0635,45.1545411061,3.4005,-4.9035,5.96721983,41.65,1.8399999999999999,41.6906236461,131.96
2020-04-27 14:30:00,44.475,-3.8529999999999998,44.6415863741,4.315,-5.223,6.7748766778,40.16,1.37,40.1833609844,92.4,44.825,-3.023,44.9268199854,4.315,-5.223,6.7748766778,40.51,2.2,40.5696943543,132.1
2020-04-27 15:00:00,43.9435,-4.1305,44.1371977192,4.9235,-5.1205,7.1035464734,39.02,0.99,39.0325569237,92.4,44.2535,-3.3105,44.3771525957,4.9235,-5.1205,7.1035464734,39.33,1.81,39.3716268396,131.95
2020-04-27 15:30:00,43.3455,-4.365,43.5647287981,5.4255,-4.875,7.2939478508,37.92,0.51,37.9234294335,92.4,43.6255,-3.575,43.7717360319,5.4255,-4.875,7.2939478508,38.2,1.3,38.2221140179,132.09
2020-04-27 16:00:00,43.597,-4.5585,43.8346704248,4.557,-4.6385000000000005,6.5024557861,39.04,0.08,39.0400819671,92.4,43.907,-3.6585,44.0591564973,4.557,-4.6385000000000005,6.5024557861,39.35,0.98,39.362201412,132.58
2020-04-27 16:30:00,43.877,-4.764,44.1348708506,5.047,-4.844,6.9954660317,38.83,0.08,38.8300824104,92.4,44.187,-3.914,44.3600086226,5.047,-4.844,6.9954660317,39.14,0.93,39.1510472401,132.5
2020-04-27 17:00:00,44.432,-4.716,44.6815765165,4.132,-4.656,6.225091164,40.3,-0.06,40.300044665,92.4,44.792,-3.996,44.9698930397,4.132,-4.656,6.225091164,40.66,0.66,40.665356263,132.5
2020-04-27 17:30:00,44.862,-4.6975,45.1072671556,4.092,-4.4975,6.0804580625,40.77,-0.2,40.7704905538,92.4,45.262,-3.9775,45.4364297701,4.092,-4.4975,6.0804580625,41.17,0.52,41.1732838137,131.17
2020-04-27 18:00:00,45.3865,-4.592,45.6182073985,7.8065,-4.102,8.8186079542,37.58,-0.49,37.5831943826,92.4,45.7065,-3.932,45.8753176147,7.8065,-4.102,8.8186079542,37.9,0.17,37.9003812646,129.95
2020-04-27 18:30:00,45.2585,-4.5440000000000005,45.4860391576,7.4285,-3.824,8.3549738629,37.83,-0.72,37.8368510846,92.4,45.5985,-3.814,45.7577293826,7.4285,-3.824,8.3549738629,38.17,0.01,38.1700013099,129.48
2020-04-27 19:00:00,44.8795,-4.683,45.1231648851,7.1295,-3.943,8.1472092921,37.75,-0.74,37.7572522835,92.4,45.2095,-3.943,45.3811209563,7.1295,-3.943,8.1472092921,38.08,0.0,38.08,129.57
2020-04-27 19:30:00,44.1325,-4.814,44.3942806254,6.7725,-4.264,8.0030276927,37.36,-0.55,37.3640482282,92.4,44.4625,-4.204,44.6608052127,6.7725,-4.264,8.0030276927,37.69,0.06,37.690047758,129.52
2020-04-27 20:00:00,43.3715,-4.932,43.6510210219,2.0415,-4.382,4.8342161981,41.33,-0.55,41.3336594073,92.4,43.8015,-4.252,44.0073960403,2.0415,-4.382,4.8342161981,41.76,0.13,41.7602023463,129.57
2020-04-27 20:30:00,42.988,-5.027,43.2809296689,1.408,-4.427,4.6455132117,41.58,-0.6000000000000001,41.584328779,92.4,43.448,-4.377,43.6679153727,1.408,-4.427,4.6455132117,42.04,0.05,42.0400297336,129.57
2020-04-27 21:00:00,42.759,-5.159,43.0690998513,1.8290000000000002,-4.459,4.8195354548000005,40.93,-0.7000000000000001,40.9359853918,92.4,43.189,-4.449,43.4175462457,1.8290000000000002,-4.459,4.8195354548000005,41.36,0.01,41.3600012089,129.77
2020-04-27 21:30:00,42.141,-5.3125,42.474539871,1.871,-4.4225,4.801994091,40.27,-0.89,40.279833664,92.4,42.541,-4.4725,42.7754595212,1.871,-4.4225,4.801994091,40.67,-0.05,40.6700307352,129.9
2020-04-27 22:00:00,41.009,-5.553,41.3832561551,2.199,-4.633,5.1283808361,38.81,-0.92,38.8209028746,92.4,41.389,-4.703,41.6553421544,2.199,-4.633,5.1283808361,39.19,-0.07,39.1900625159,130.37
2020-04-27 22:30:00,40.088,-5.7465,40.497777794,3.5380000000000003,-5.1665,6.2618021567,36.55,-0.58,36.5546016255,92.4,40.368,-5.1265,40.6922157943,3.5380000000000003,-5.1665,6.2618021567,36.83,0.04,36.8300217214,130.26
2020-04-27 23:00:00,38.7385,-5.8155,39.1725850883,4.8885000000000005,-5.4155,7.2955515556,33.85,-0.4,33.8523632853,92.4,38.9585,-5.2055,39.3047319352,4.8885000000000005,-5.4155,7.2955515556,34.07,0.21,34.0706471908,130.03
2020-04-27 23:30:00,37.6945,-5.9825,38.1662892681,5.2645,-5.3825,7.5290282574,32.43,-0.6000000000000001,32.4355499414,92.4,37.8345,-5.3325,38.2084407756,5.2645,-5.3825,7.5290282574,32.57,0.05,32.5700383789,131.23
2020-04-28 00:00:00,36.804,-6.217,37.3254002658,6.414,-5.717,8.5920594155,30.39,-0.5,30.3941129168,92.4,36.844,-5.627,37.2712149654,6.414,-5.717,8.5920594155,30.43,0.09,30.4301330921,134.15
