Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-28 00:30:00,35.8465,-6.3035,36.3965063502,6.9165,-5.8035,9.0287642842,28.93,-0.5,28.9343204517,92.4,35.8365,-5.6535,36.2797022383,6.9165,-5.8035,9.0287642842,28.92,0.15,28.9203890015,134.12
2020-04-28 01:00:00,35.392,-6.5615,35.9950961417,6.642,-5.8215,8.832102029,28.75,-0.74,28.7595219015,92.4,35.362,-5.8515,35.8428667415,6.642,-5.8215,8.832102029,28.72,-0.03,28.7200156685,134.64
2020-04-28 01:30:00,35.6015,-6.62,36.2117550286,6.3715,-5.9,8.683663527,29.23,-0.72,29.2388662571,92.4,35.6015,-5.9,36.0870725087,6.3715,-5.9,8.683663527,29.23,0.0,29.23,134.9
2020-04-28 02:00:00,35.719,-6.5655,36.3173891029,7.869,-6.2355,10.0400508589,27.85,-0.33,27.8519550481,92.4,35.669,-6.0055,36.171032488,7.869,-6.2355,10.0400508589,27.8,0.23,27.8009514226,134.73
2020-04-28 02:30:00,35.4975,-6.5125,36.0899593031,8.3875,-6.2825,10.4795020158,27.11,-0.23,27.1109756372,92.4,35.4175,-5.9325,35.9109156455,8.3875,-6.2825,10.4795020158,27.03,0.35000000000000003,27.0322659058,134.91
2020-04-28 03:00:00,35.319,-6.487,35.9097887769,9.159,-6.677,11.3344435241,26.16,0.19,26.1606899756,92.4,35.209,-5.857,35.6928302324,9.159,-6.677,11.3344435241,26.05,0.8200000000000001,26.0629027547,134.44
2020-04-28 03:30:00,35.253,-6.5185,35.8505906681,9.613,-6.8885000000000005,11.826292794,25.64,0.37,25.6426695178,92.4,35.133,-5.8385,35.614825161,9.613,-6.8885000000000005,11.826292794,25.52,1.05,25.5415915714,134.44
2020-04-28 04:00:00,35.076,-6.608,35.6930166839,8.926,-6.698,11.1596003513,26.15,0.09,26.1501548753,92.4,34.966,-5.938,35.4666181077,8.926,-6.698,11.1596003513,26.04,0.76,26.051088269,134.56
2020-04-28 04:30:00,35.2185,-6.5809999999999995,35.8280937708,8.4985,-6.431,10.6574979826,26.72,-0.15,26.7204210296,92.4,35.1285,-6.001,35.6373892597,8.4985,-6.431,10.6574979826,26.63,0.43,26.6334714223,134.56
2020-04-28 05:00:00,35.3435,-6.6635,35.9661677761,7.8335,-6.3735,10.0987734156,27.51,-0.29,27.5115284926,92.4,35.2835,-6.0635,35.8007179327,7.8335,-6.3735,10.0987734156,27.45,0.31,27.4517503996,134.71
2020-04-28 05:30:00,35.7625,-6.5344999999999995,36.354588383,8.3625,-6.4745,10.5759423457,27.4,-0.06,27.4000656934,92.4,35.6825,-5.9245,36.1709898468,8.3625,-6.4745,10.5759423457,27.32,0.55,27.3255356764,134.36
2020-04-28 06:00:00,35.881,-6.5165,36.4679439131,8.281,-6.4465,10.4943948492,27.6,-0.07,27.600088768,92.4,35.831,-5.9065,36.3145604854,8.281,-6.4465,10.4943948492,27.55,0.54,27.5552916878,134.26
2020-04-28 06:30:00,36.8535,-5.8375,37.3129584528,9.7535,-6.5775,11.7641093373,27.1,0.74,27.1101014384,92.4,36.7935,-5.1575,37.1532158568,9.7535,-6.5775,11.7641093373,27.04,1.42,27.0772598318,133.31
2020-04-28 07:00:00,38.101,-5.079,38.4380337947,12.381,-6.699,14.0771361434,25.72,1.62,25.7709681619,92.4,38.001,-4.399,38.2547670493,12.381,-6.699,14.0771361434,25.62,2.3,25.7230324806,132.95
2020-04-28 07:30:00,39.628,-4.764,39.9133321085,11.778,-6.484,13.4448332083,27.85,1.72,27.9030625559,92.4,39.588,-4.074,39.7970755207,11.778,-6.484,13.4448332083,27.81,2.41,27.9142293463,132.04
2020-04-28 08:00:00,42.194,-4.217,42.4042064541,12.824,-6.8469999999999995,14.5374132844,29.37,2.63,29.4875193938,92.4,42.224,-3.467,42.366098062,12.824,-6.8469999999999995,14.5374132844,29.4,3.38,29.5936547253,131.68
2020-04-28 08:30:00,43.6975,-3.507,43.83800355,15.1075,-7.657,16.9371250586,28.59,4.15,28.8896278965,92.4,43.6875,-2.737,43.773151877000004,15.1075,-7.657,16.9371250586,28.58,4.92,29.0003931008,131.68
2020-04-28 09:00:00,45.063,-3.377,45.1893582384,15.363,-7.977,17.3105256419,29.7,4.6,30.0541178543,92.4,45.093,-2.567,45.1660064429,15.363,-7.977,17.3105256419,29.73,5.41,30.2182229789,131.34
2020-04-28 09:30:00,46.1845,-3.033,46.2839835067,17.2945,-8.673,19.3473682771,28.89,5.64,29.4353817709,92.4,46.1845,-2.223,46.2379689135,17.2945,-8.673,19.3473682771,28.89,6.45,29.6012601083,131.16
2020-04-28 10:00:00,46.4775,-3.375,46.599878017500004,15.7575,-9.055,18.1739327403,30.72,5.68,31.2406914136,92.4,46.5375,-2.525,46.6059495263,15.7575,-9.055,18.1739327403,30.78,6.53,31.4650488638,131.21
2020-04-28 10:30:00,46.843,-3.573,46.9790695736,16.133,-9.423,18.6833245971,30.71,5.85,31.2622232095,92.4,46.883,-2.733,46.9625912616,16.133,-9.423,18.6833245971,30.75,6.69,31.4693279242,131.44
2020-04-28 11:00:00,47.1615,-3.292,47.2762556285,16.8215,-9.182,19.1643415293,30.34,5.89,30.9064346051,92.4,47.1915,-2.432,47.254124648,16.8215,-9.182,19.1643415293,30.37,6.75,31.111081627,131.63
2020-04-28 11:30:00,47.383,-3.152,47.4877225501,16.713,-9.652,19.2998827199,30.67,6.5,31.3512184771,92.4,47.423,-2.292,47.4783549947,16.713,-9.652,19.2998827199,30.71,7.36,31.5796405933,131.4
2020-04-28 12:00:00,47.446,-3.1465,47.5502195395,16.936,-9.4465,19.3923814487,30.51,6.3,31.1536530763,92.4,47.486,-2.2765,47.5405368948,16.936,-9.4465,19.3923814487,30.55,7.17,31.3801115358,131.31
2020-04-28 12:30:00,48.2295,-3.169,48.3335000931,16.1795,-9.399000000000001,18.7114248856,32.05,6.23,32.6498912709,92.4,48.3195,-2.299,48.3741612976,16.1795,-9.399000000000001,18.7114248856,32.14,7.1,32.9148841711,131.27
2020-04-28 13:00:00,48.629,-3.5195,48.7561946962,16.729,-9.3795,19.179010956,31.9,5.86,32.4337725219,92.4,48.719,-2.6495,48.790991087,16.729,-9.3795,19.179010956,31.99,6.73,32.6902584878,131.35
2020-04-28 13:30:00,48.389,-3.544,48.5186073275,15.769,-8.894,18.1042701317,32.62,5.35,33.0558149196,92.4,48.479,-2.694,48.5537957013,15.769,-8.894,18.1042701317,32.71,6.2,33.2924030373,131.44
2020-04-28 14:00:00,47.8525,-3.6265,47.989720342,15.2025,-8.7365,17.5340365718,32.65,5.11,33.0474598116,92.4,47.9625,-2.7665,48.0422202703,15.2025,-8.7365,17.5340365718,32.76,5.97,33.2995270237,131.84
2020-04-28 14:30:00,47.5425,-3.871,47.6998317319,11.4625,-8.131,14.0535428718,36.08,4.26,36.3306206938,92.4,47.7525,-3.001,47.846705814,11.4625,-8.131,14.0535428718,36.29,5.13,36.6507980814,132.02
2020-04-28 15:00:00,47.3225,-4.211,47.5094888128,10.3325,-8.011,13.0742754006,36.99,3.8,37.184675607,92.4,47.5425,-3.351,47.6604501369,10.3325,-8.011,13.0742754006,37.21,4.66,37.5006626608,132.41
2020-04-28 15:30:00,47.186,-4.307,47.382157454,7.496,-8.167,11.0855719293,39.69,3.86,39.8772579298,92.4,47.496,-3.407,47.6180392813,7.496,-8.167,11.0855719293,40.0,4.76,40.2822243676,132.31
2020-04-28 16:00:00,46.922,-4.3805,47.1260317049,8.522,-8.3705,11.9452816731,38.4,3.99,38.6067364588,92.4,47.192,-3.5005,47.3216479452,8.522,-8.3705,11.9452816731,38.67,4.87,38.9754512482,132.24
2020-04-28 16:30:00,47.248,-4.3655,47.4492475625,7.218,-8.0855,10.8385808227,40.03,3.7199999999999998,40.2024787793,92.4,47.578,-3.4555,47.7033181681,7.218,-8.0855,10.8385808227,40.36,4.63,40.6247030758,132.02
2020-04-28 17:00:00,47.7695,-4.4525,47.9765555923,7.5395,-7.8625,10.893253256,40.23,3.41,40.3742616032,92.4,48.0895,-3.5725,48.2220153716,7.5395,-7.8625,10.893253256,40.55,4.29,40.7762994888,132.02
2020-04-28 17:30:00,48.516,-4.3785,48.713176023,8.586,-7.2285,11.2236628714,39.93,2.85,40.0315800338,92.4,48.856,-3.5085,48.9818160979,8.586,-7.2285,11.2236628714,40.27,3.7199999999999998,40.4414552162,131.89
2020-04-28 18:00:00,49.1445,-4.3635,49.3378355068,7.7445,-6.9835,10.428161511,41.4,2.62,41.4828205406,92.4,49.5345,-3.5035,49.6582440537,7.7445,-6.9835,10.428161511,41.79,3.48,41.934645581,131.6
2020-04-28 18:30:00,48.612,-4.699,48.838582545,7.5120000000000005,-7.149,10.3700696719,41.1,2.45,41.1729583586,92.4,48.992,-3.819,49.140622961,7.5120000000000005,-7.149,10.3700696719,41.48,3.33,41.6134509504,131.6
2020-04-28 19:00:00,48.031,-4.697,48.2601157272,6.591,-6.797,9.4678661799,41.44,2.1,41.4931753425,92.4,48.421,-3.827,48.5719998559,6.591,-6.797,9.4678661799,41.83,2.9699999999999998,41.9353049351,132.03
2020-04-28 19:30:00,47.2145,-4.7605,47.4538867797,6.6245,-6.1005,9.0055594218,40.59,1.34,40.6121127251,92.4,47.5945,-3.9405,47.757344676,6.6245,-6.1005,9.0055594218,40.97,2.16,41.0268997123,131.27
2020-04-28 20:00:00,45.9955,-5.018,46.2684162713,6.5255,-5.768,8.7093038901,39.47,0.75,39.477125022,92.4,46.3555,-4.218,46.5470074683,6.5255,-5.768,8.7093038901,39.83,1.55,39.8601480178,130.29
2020-04-28 20:30:00,45.339,-5.1145,45.6265605897,4.489,-5.5045,7.1028614832,40.85,0.39,40.8518616467,92.4,45.739,-4.3045,45.9411018724,4.489,-5.5045,7.1028614832,41.25,1.2,41.2674508542,130.33
2020-04-28 21:00:00,45.0585,-5.209,45.3585945908,1.5885,-5.319,5.5511344111,43.47,0.11,43.4701391762,92.4,45.5485,-4.309,45.751866992000004,1.5885,-5.319,5.5511344111,43.96,1.01,43.9716010625,130.14
2020-04-28 21:30:00,44.6325,-5.268,44.942317255,1.3925,-5.138,5.3233542292,43.24,-0.13,43.2401954205,92.4,45.1225,-4.4879999999999995,45.3451447263,1.3925,-5.138,5.3233542292,43.73,0.65,43.734830513,130.58
2020-04-28 22:00:00,43.372,-5.5855,43.730174871,1.412,-4.9555,5.1527394898,41.96,-0.63,41.9647292378,92.4,43.822,-4.8955,44.0945983568,1.412,-4.9555,5.1527394898,42.41,0.06,42.4100424428,130.69
2020-04-28 22:30:00,41.8975,-5.7620000000000005,42.2918567841,1.3875,-4.602,4.8066162994,40.51,-1.16,40.5266048418,92.4,42.2875,-4.952,42.5764601658,1.3875,-4.602,4.8066162994,40.9,-0.35000000000000003,40.9014975276,131.4
2020-04-28 23:00:00,40.0405,-5.95,40.4801697162,1.3205,-4.58,4.7665627291,38.72,-1.37,38.7442292477,92.4,40.3705,-5.24,40.7091497117,1.3205,-4.58,4.7665627291,39.05,-0.66,39.0555770665,131.85
2020-04-28 23:30:00,38.69,-6.2225,39.1871867611,1.52,-4.7625,4.9991805579,37.17,-1.46,37.1986626104,92.4,38.96,-5.5025,39.3466530502,1.52,-4.7625,4.9991805579,37.44,-0.74,37.447312320099996,133.08
2020-04-29 00:00:00,37.566,-6.371,38.1024145823,1.896,-4.851,5.2083602986,35.67,-1.52,35.7023710697,92.4,37.746,-5.651,38.1666649971,1.896,-4.851,5.2083602986,35.85,-0.8,35.8589249699,134.6
2020-04-29 00:30:00,36.6745,-6.649,37.2723510293,1.7645,-4.939,5.2447289015,34.91,-1.71,34.9518554586,92.4,36.8345,-5.939,37.3102145699,1.7645,-4.939,5.2447289015,35.07,-1.0,35.084254303,134.85
2020-04-29 01:00:00,36.0555,-6.814,36.6937280233,1.7455,-4.924,5.2242268567,34.31,-1.8900000000000001,34.3620168209,92.4,36.1955,-6.124,36.7099114171,1.7455,-4.924,5.2242268567,34.45,-1.2,34.470893519,135.2
2020-04-29 01:30:00,35.858,-6.8245000000000005,36.5016433089,1.748,-4.8445,5.1502120587,34.11,-1.98,34.1674186909,92.4,35.988,-6.1345,36.5070984091,1.748,-4.8445,5.1502120587,34.24,-1.29,34.2642919086,135.03
2020-04-29 02:00:00,35.821,-6.84,36.468200408,1.831,-4.9,5.2309235322,33.99,-1.94,34.0453183272,92.4,35.941,-6.14,36.461693337,1.831,-4.9,5.2309235322,34.11,-1.24,34.1325314033,135.47
2020-04-29 02:30:00,35.8005,-6.931,36.4652514217,1.3805,-4.881,5.0724689501,34.42,-2.05,34.4809933152,92.4,35.9205,-6.231,36.4569291253,1.3805,-4.881,5.0724689501,34.54,-1.35,34.566372387,135.87
2020-04-29 03:00:00,35.323,-6.9925,36.0084626893,1.653,-4.9625,5.2305654809,33.67,-2.03,33.7311399155,92.4,35.443,-6.3125,36.0007486762,1.653,-4.9625,5.2305654809,33.79,-1.35,33.8169572848,135.64
2020-04-29 03:30:00,34.924,-7.044,35.6272888668,1.6640000000000001,-5.074,5.3398850175,33.26,-1.97,33.3182907725,92.4,35.014,-6.354,35.5858611249,1.6640000000000001,-5.074,5.3398850175,33.35,-1.28,33.3745546787,135.59
2020-04-29 04:00:00,34.7585,-7.073,35.4708422687,1.4885000000000002,-4.973,5.1909884656,33.27,-2.1,33.3362100425,92.4,34.8685,-6.393,35.4497213141,1.4885000000000002,-4.973,5.1909884656,33.38,-1.42,33.4101900623,135.66
2020-04-29 04:30:00,34.918,-7.103,35.6331212919,1.308,-5.003,5.1711578007,33.61,-2.1,33.6755415695,92.4,35.028,-6.423,35.612016413,1.308,-5.003,5.1711578007,33.72,-1.42,33.7498859257,135.66
2020-04-29 05:00:00,34.7045,-6.9805,35.3995720384,2.0845,-5.1205,5.5285314958,32.62,-1.8599999999999999,32.6729857834,92.4,34.7745,-6.2905,35.3388771822,2.0845,-5.1205,5.5285314958,32.69,-1.17,32.7109308947,135.58
2020-04-29 05:30:00,34.908,-6.9065,35.5846625142,2.968,-5.5065,6.25544293,31.94,-1.4,31.9706678066,92.4,34.968,-6.2265,35.5180281864,2.968,-5.5065,6.25544293,32.0,-0.72,32.0080989751,135.37
2020-04-29 06:00:00,35.087,-6.812,35.7421447734,3.6470000000000002,-5.642,6.7180929586,31.44,-1.17,31.4617625063,92.4,35.117,-6.132,35.6483535805,3.6470000000000002,-5.642,6.7180929586,31.47,-0.49,31.473814513,135.42
2020-04-29 06:30:00,36.1265,-6.181,36.6514496746,5.8665,-5.671,8.1594156194,30.26,-0.51,30.2642974477,92.4,36.1465,-5.551,36.5702483345,5.8665,-5.671,8.1594156194,30.28,0.12,30.2802377798,134.75
2020-04-29 07:00:00,37.6575,-5.5865,38.0696242233,8.3575,-5.8165,10.182312041,29.3,0.23,29.3009027165,92.4,37.6575,-4.8665,37.9706482497,8.3575,-5.8165,10.182312041,29.3,0.9500000000000001,29.3153969784,134.19
2020-04-29 07:30:00,39.3365,-5.0695,39.6618212202,9.5365,-6.2495,11.4018017217,29.8,1.18,29.8233532655,92.4,39.3265,-4.3595,39.5673962057,9.5365,-6.2495,11.4018017217,29.79,1.8900000000000001,29.8498944722,133.73
2020-04-29 08:00:00,40.7405,-4.251,40.9616813772,13.9705,-6.131,15.2566061511,26.77,1.88,26.8359330004,92.4,40.6805,-3.551,40.835189252,13.9705,-6.131,15.2566061511,26.71,2.58,26.834315717,132.88
2020-04-29 08:30:00,42.4435,-3.7039999999999997,42.6048155524,15.1035,-6.284,16.3586175531,27.34,2.58,27.4614639085,92.4,42.3935,-2.974,42.4976883871,15.1035,-6.284,16.3586175531,27.29,3.31,27.4900018188,132.31
2020-04-29 09:00:00,43.8415,-3.391,43.9724459548,13.1615,-5.731,14.3551190608,30.68,2.34,30.7691078844,92.4,43.9215,-2.651,44.0014313773,13.1615,-5.731,14.3551190608,30.76,3.08,30.9138156817,131.58
2020-04-29 09:30:00,45.268,-3.227,45.3828751072,11.918,-5.6370000000000005,13.1838724584,33.35,2.41,33.4369645752,92.4,45.418,-2.447,45.4838711303,11.918,-5.6370000000000005,13.1838724584,33.5,3.19,33.6515393407,131.39
2020-04-29 10:00:00,46.035,-2.7195,46.1152567514,14.485,-5.6495,15.5477353737,31.55,2.93,31.6857602086,92.4,46.155,-1.9495,46.1961532517,14.485,-5.6495,15.5477353737,31.67,3.7,31.8854026162,131.02
2020-04-29 10:30:00,46.2865,-2.7199999999999998,46.3663507541,15.1065,-6.13,16.3028599408,31.18,3.41,31.3659130267,92.4,46.3865,-1.96,46.4278901335,15.1065,-6.13,16.3028599408,31.28,4.17,31.5567314531,130.68
2020-04-29 11:00:00,46.773,-2.1515,46.8224570185,17.653,-6.5615,18.8329947499,29.12,4.41,29.452037281,92.4,46.813,-1.3715,46.8330863947,17.653,-6.5615,18.8329947499,29.16,5.19,29.6182663233,130.4
2020-04-29 11:30:00,47.711,-1.3945,47.7313749147,20.971,-7.3945,22.2364896342,26.74,6.0,27.4048827766,92.4,47.681,-0.6045,47.6848317733,20.971,-7.3945,22.2364896342,26.71,6.79,27.5595391834,130.08
2020-04-29 12:00:00,47.892,-1.3065,47.9098174308,24.892,-8.2665,26.2287377937,23.0,6.96,24.0300145651,92.4,47.752,-0.5265000000000001,47.7549024316,24.892,-8.2665,26.2287377937,22.86,7.74,24.1347715962,129.83
2020-04-29 12:30:00,46.8835,-1.762,46.9165985153,32.0535,-10.062,33.5956947577,14.83,8.3,16.9946726947,92.4,46.4735,-1.052,46.4854053037,32.0535,-10.062,33.5956947577,14.42,9.01,17.0034261253,129.4
2020-04-29 13:00:00,46.044,-1.189,46.0593492898,36.174,-11.289,37.8945879645,9.87,10.1,14.1218589428,92.4,45.454,-0.47900000000000004,45.4565238112,36.174,-11.289,37.8945879645,9.28,10.81,14.2469119461,129.69
2020-04-29 13:30:00,45.7775,-1.671,45.8079878105,34.6675,-11.561,36.5443877668,11.11,9.89,14.8742798145,92.4,45.2275,-0.931,45.2370812194,34.6675,-11.561,36.5443877668,10.56,10.63,14.9836744492,130.13
2020-04-29 14:00:00,45.4415,-2.25,45.4971693872,30.4815,-10.84,32.3516219416,14.96,8.59,17.2507883878,92.4,44.9915,-1.51,45.0168320992,30.4815,-10.84,32.3516219416,14.51,9.33,17.2507680988,130.86
2020-04-29 14:30:00,45.5545,-2.7585,45.6379424657,28.7445,-11.2485,30.8670541597,16.81,8.49,18.8323179667,92.4,45.1445,-1.9985,45.1887141054,28.7445,-11.2485,30.8670541597,16.4,9.25,18.8287678832,131.33
2020-04-29 15:00:00,45.4305,-3.0175,45.5306010997,28.6905,-11.1475,30.7800511127,16.74,8.13,18.6097958076,92.4,45.0305,-2.2575,45.087051761,28.6905,-11.1475,30.7800511127,16.34,8.89,18.6018198034,131.72
2020-04-29 15:30:00,45.231,-3.476,45.3643685837,26.941,-11.016,29.1061803918,18.29,7.54,19.7832176352,92.4,44.871,-2.716,44.9531233286,26.941,-11.016,29.1061803918,17.93,8.3,19.7579072778,132.01
2020-04-29 16:00:00,45.4005,-3.541,45.5383803099,25.3905,-11.081,27.7031776381,20.01,7.54,21.3834445308,92.4,45.0705,-2.751,45.1543793142,25.3905,-11.081,27.7031776381,19.68,8.33,21.3703369183,132.45
2020-04-29 16:30:00,45.9855,-4.1815,46.1752222788,22.3555,-10.0715,24.5194513091,23.63,5.89,24.3530080278,92.4,45.7755,-3.4015,45.9017058779,22.3555,-10.0715,24.5194513091,23.42,6.67,24.3512894936,133.16
2020-04-29 17:00:00,46.303,-4.6075,46.5316759342,16.513,-9.1775,18.8919473652,29.79,4.57,30.1384969765,92.4,46.283,-3.7875,46.4377136092,16.513,-9.1775,18.8919473652,29.77,5.39,30.2540079989,132.9
2020-04-29 17:30:00,46.8045,-4.883,47.0585264245,10.7745,-8.273,13.5842695516,36.03,3.39,36.1891282017,92.4,46.9845,-4.033,47.1572722838,10.7745,-8.273,13.5842695516,36.21,4.24,36.4573956832,132.19
2020-04-29 18:00:00,48.3175,-4.6535,48.5410740353,5.4675,-7.2535,9.0833264006,42.85,2.6,42.9288073443,92.4,48.7275,-3.7535,48.8718530291,5.4675,-7.2535,9.0833264006,43.26,3.5,43.4013548176,131.54
2020-04-29 18:30:00,48.545,-4.405,48.7444463503,8.765,-6.895,11.1519617108,39.78,2.49,39.8578536803,92.4,48.895,-3.535,49.022619779,8.765,-6.895,11.1519617108,40.13,3.36,40.2704171818,131.46
2020-04-29 19:00:00,48.429,-3.86,48.5825857793,14.019,-6.9,15.625055551900001,34.41,3.04,34.5440255326,92.4,48.619,-3.05,48.7145733944,14.019,-6.9,15.625055551900001,34.6,3.85,34.813539033,131.17
2020-04-29 19:30:00,48.3175,-3.215,48.4243433745,18.4875,-7.545,19.9678411765,29.83,4.33,30.1426243051,92.4,48.3875,-2.425,48.4482278443,18.4875,-7.545,19.9678411765,29.9,5.12,30.3352006751,130.44
2020-04-29 20:00:00,47.6325,-3.1075,47.7337575778,19.4525,-7.3675,20.8009570092,28.18,4.26,28.5001754381,92.4,47.6525,-2.3375,47.7097962949,19.4525,-7.3675,20.8009570092,28.2,5.03,28.6450850933,130.79
2020-04-29 20:30:00,47.666,-2.6605,47.7401907856,21.826,-8.0905,23.2772521198,25.84,5.43,26.4043651694,92.4,47.606,-1.8705,47.6427329847,21.826,-8.0905,23.2772521198,25.78,6.22,26.5197435885,130.79
2020-04-29 21:00:00,47.1145,-2.188,47.1652780576,22.7145,-8.898,24.3951412017,24.4,6.71,25.3058115855,92.4,46.9945,-1.388,47.0149930793,22.7145,-8.898,24.3951412017,24.28,7.51,25.4149267164,130.62
2020-04-29 21:30:00,47.47,-4.3635,47.6701272523,15.79,-8.1435,17.7662796401,31.68,3.7800000000000002,31.9047143852,92.4,47.57,-3.5535,47.702539369,15.79,-8.1435,17.7662796401,31.78,4.59,32.1097570841,131.36
2020-04-29 22:00:00,45.889,-4.65,46.1239939836,16.449,-7.71,18.1662792283,29.44,3.06,29.5986013183,92.4,45.929,-3.88,46.0925963795,16.449,-7.71,18.1662792283,29.48,3.83,29.7277530264,131.98
2020-04-29 22:30:00,43.71,-4.1315,43.9048219704,19.18,-8.1715,20.8481608841,24.53,4.04,24.860460575,92.4,43.6,-3.4015,43.7324845195,19.18,-8.1715,20.8481608841,24.42,4.77,24.8815051796,132.23
2020-04-29 23:00:00,42.4985,-3.379,42.6326183016,23.7085,-9.459,25.5257840869,18.79,6.08,19.7491898568,92.4,42.1885,-2.649,42.2715830464,23.7085,-9.459,25.5257840869,18.48,6.8100000000000005,19.6948343481,132.47
2020-04-29 23:30:00,41.002,-3.6109999999999998,41.1607012209,24.262,-9.401,26.019674190899998,16.74,5.79,17.7130375712,92.4,40.632,-2.911,40.7361429814,24.262,-9.401,26.019674190899998,16.37,6.49,17.6095712611,132.33
2020-04-30 00:00:00,39.5935,-3.826,39.7779275258,24.1135,-9.056,25.7579505833,15.48,5.23,16.3396236187,92.4,39.1835,-3.156,39.3103931327,24.1135,-9.056,25.7579505833,15.07,5.9,16.183785095,132.77
2020-04-30 00:30:00,38.9175,-4.005,39.1230345353,23.6175,-9.175,25.3370663505,15.3,5.17,16.1498885445,92.4,38.4775,-3.335,38.6217585209,23.6175,-9.175,25.3370663505,14.86,5.84,15.966377172,133.86
2020-04-30 01:00:00,38.2665,-4.638,38.5465441544,21.4465,-9.098,23.2964796965,16.82,4.46,17.4012643219,92.4,37.8865,-3.968,38.0937252871,21.4465,-9.098,23.2964796965,16.44,5.13,17.2218030415,134.34
2020-04-30 01:30:00,38.1965,-4.02,38.4074603723,23.9565,-9.57,25.7972632705,14.24,5.55,15.2833275173,92.4,37.7165,-3.35,37.8649821372,23.9565,-9.57,25.7972632705,13.76,6.22,15.100529792,133.94
2020-04-30 02:00:00,37.9295,-4.397,38.1835118769,22.4295,-9.837,24.4918157606,15.5,5.44,16.4269169353,92.4,37.4895,-3.707,37.6723301542,22.4295,-9.837,24.4918157606,15.06,6.13,16.2597816714,133.89
2020-04-30 02:30:00,37.9155,-4.4395,38.1745242341,22.2155,-9.6395,24.2166967297,15.7,5.2,16.5387423948,92.4,37.5455,-3.7395,37.7312659541,22.2155,-9.6395,24.2166967297,15.33,5.9,16.4261651033,134.12
2020-04-30 03:00:00,37.3875,-4.5235,37.6601541221,22.2975,-9.5035,24.2382965264,15.09,4.98,15.8905160394,92.4,36.9275,-3.8635,37.1290571992,22.2975,-9.5035,24.2382965264,14.63,5.64,15.6794929765,134.18
2020-04-30 03:30:00,37.119,-4.371,37.3754705924,22.459,-9.591,24.4211785547,14.66,5.22,15.561619453,92.4,36.669,-3.701,36.8552976111,22.459,-9.591,24.4211785547,14.21,5.89,15.3823340232,134.18
2020-04-30 04:00:00,36.823,-4.915,37.1495700379,20.613,-8.985,22.4861289243,16.21,4.07,16.7131385443,92.4,36.403,-4.265,36.6519935883,20.613,-8.985,22.4861289243,15.79,4.72,16.4803671076,134.26
2020-04-30 04:30:00,36.7805,-5.0605,37.1269961147,20.1105,-8.9805,22.0245678845,16.67,3.92,17.1246985375,92.4,36.3505,-4.4005,36.6158879518,20.1105,-8.9805,22.0245678845,16.24,4.58,16.873470301,134.37
2020-04-30 05:00:00,36.7775,-4.6395,37.0689825393,21.4875,-9.2895,23.4095592974,15.29,4.65,15.9814454916,92.4,36.3375,-3.9795,36.5547579188,21.4875,-9.2895,23.4095592974,14.85,5.31,15.7708148173,134.37
2020-04-30 05:30:00,36.8685,-5.171,37.2293638577,19.3185,-8.911,21.274641319,17.55,3.74,17.9440825901,92.4,36.4785,-4.511,36.7563611263,19.3185,-8.911,21.274641319,17.16,4.4,17.7151234825,134.43
2020-04-30 06:00:00,36.841,-5.386,37.2326238264,18.191,-8.306,19.9975527753,18.65,2.92,18.8772058314,92.4,36.511,-4.746,36.8181699301,18.191,-8.306,19.9975527753,18.32,3.56,18.6626900526,134.47
2020-04-30 06:30:00,37.714,-4.8805,38.028477175,17.574,-8.8805,19.6903213851,20.14,4.0,20.5333777056,92.4,37.394,-4.1805,37.6269559791,17.574,-8.8805,19.6903213851,19.82,4.7,20.3696440813,133.78
2020-04-30 07:00:00,38.6605,-4.5315,38.9251686252,15.8505,-7.9815000000000005,17.7466248199,22.81,3.45,23.0694299886,92.4,38.4805,-3.8315,38.6707806037,15.8505,-7.9815000000000005,17.7466248199,22.63,4.15,23.0073770778,133.51
2020-04-30 07:30:00,39.9765,-4.802,40.2638765676,10.7865,-7.332,13.0425,29.19,2.5300000000000002,29.2994368547,92.4,39.9765,-4.062,40.1823393576,10.7865,-7.332,13.0425,29.19,3.27,29.3725892628,132.44
2020-04-30 08:00:00,41.578,-4.201,41.789693526,11.648,-6.961,13.5695034913,29.93,2.76,30.0569875403,92.4,41.598,-3.451,41.7409032605,11.648,-6.961,13.5695034913,29.95,3.51,30.1549763721,131.65
2020-04-30 08:30:00,42.698,-3.766,42.863760451,11.388,-6.636,13.1804036357,31.31,2.87,31.4412626973,92.4,42.808,-2.996,42.9127123356,11.388,-6.636,13.1804036357,31.42,3.64,31.6301438504,131.16
2020-04-30 09:00:00,43.798,-4.0815,43.9877647335,7.198,-7.2815,10.2387228818,36.6,3.2,36.7396243857,92.4,44.048,-3.2415,44.167110232,7.198,-7.2815,10.2387228818,36.85,4.04,37.0707984807,130.6
2020-04-30 09:30:00,44.74,-3.6505,44.8886817611,7.64,-7.7005,10.8474559345,37.1,4.05,37.3204032668,92.4,44.98,-2.7905,45.0664763461,7.64,-7.7005,10.8474559345,37.34,4.91,37.6614351824,129.81
2020-04-30 10:00:00,45.2985,-3.4485,45.4295746678,8.1085,-7.4185,10.990082552,37.19,3.9699999999999998,37.401296769,92.4,45.5785,-2.5785,45.6513781227,8.1085,-7.4185,10.990082552,37.47,4.84,37.781298283699996,129.97
2020-04-30 10:30:00,45.449,-3.6,45.5913544545,5.899,-7.18,9.2925024079,39.55,3.58,39.7116972692,92.4,45.779,-2.7199999999999998,45.8597344192,5.899,-7.18,9.2925024079,39.88,4.46,40.1286182169,130.12
2020-04-30 11:00:00,46.084,-3.473,46.2146814876,5.354,-7.543,9.2499818919,40.73,4.07,40.9328450025,92.4,46.434,-2.553,46.504130623,5.354,-7.543,9.2499818919,41.08,4.99,41.3819586293,130.55
2020-04-30 11:30:00,45.8445,-3.7285,45.9958682112,9.2645,-8.1785,12.3579457233,36.58,4.45,36.8496797815,92.4,46.0345,-2.8485,46.1225448398,9.2645,-8.1785,12.3579457233,36.77,5.33,37.1542971943,131.14
2020-04-30 12:00:00,45.939,-3.6095,46.0805838857,10.869,-8.5295,13.8162053853,35.07,4.92,35.4134338917,92.4,46.119,-2.7295,46.1997005537,10.869,-8.5295,13.8162053853,35.25,5.8,35.7239765424,130.82
2020-04-30 12:30:00,46.8665,-3.274,46.9807183667,12.8465,-8.514,15.4117084793,34.02,5.24,34.4211853369,92.4,46.9965,-2.394,47.0574356319,12.8465,-8.514,15.4117084793,34.15,6.12,34.6940470398,130.35
2020-04-30 13:00:00,46.838,-2.906,46.9280628196,22.048,-10.216,24.2998139911,24.79,7.31,25.8453129213,92.4,46.698,-2.086,46.7445675988,22.048,-10.216,24.2998139911,24.65,8.13,25.9561052548,129.64
2020-04-30 13:30:00,46.084,-3.398,46.2091058126,24.874,-11.118,27.2456565346,21.21,7.72,22.5712759941,92.4,45.794,-2.608,45.8682035837,24.874,-11.118,27.2456565346,20.92,8.51,22.584651868,129.84
2020-04-30 14:00:00,45.615,-2.7395,45.6971890301,27.485,-11.1995,29.6791850503,18.13,8.46,20.0067113739,92.4,45.265,-1.9695,45.3078266445,27.485,-11.1995,29.6791850503,17.78,9.23,20.033005266300002,130.34
2020-04-30 14:30:00,45.494,-1.879,45.5327868354,31.324,-11.729,33.4479060182,14.17,9.85,17.2572129847,92.4,45.004,-1.109,45.0176620561,31.324,-11.729,33.4479060182,13.68,10.62,17.3183948448,130.54
2020-04-30 15:00:00,44.7295,-1.5965,44.7579823328,36.2995,-12.3265,38.3353140394,8.43,10.73,13.6454314699,92.4,44.0695,-0.8565,44.077822343,36.2995,-12.3265,38.3353140394,7.77,11.47,13.8540174679,130.75
2020-04-30 15:30:00,44.5655,-2.067,44.6134091866,35.7955,-12.307,37.8520814388,8.77,10.24,13.4822290442,92.4,43.9155,-1.347,43.9361531003,35.7955,-12.307,37.8520814388,8.12,10.96,13.6402346021,130.52
2020-04-30 16:00:00,44.493,-2.1135,44.5431692996,35.863,-12.4435,37.9604460096,8.63,10.33,13.4605274785,92.4,43.843,-1.3835,43.8648232785,35.863,-12.4435,37.9604460096,7.98,11.06,13.6383283433,131.03
2020-04-30 16:30:00,45.031,-2.1345,45.0815599913,34.511,-11.7245,36.4482238422,10.52,9.59,14.2351150329,92.4,44.441,-1.4145,44.4635051615,34.511,-11.7245,36.4482238422,9.93,10.31,14.3143634158,131.33
2020-04-30 17:00:00,45.576,-1.807,45.6118079558,33.636,-11.247,35.4665406404,11.94,9.44,15.2209460941,92.4,45.046,-1.077,45.0588730995,33.636,-11.247,35.4665406404,11.41,10.17,15.284534667399999,130.75
2020-04-30 17:30:00,46.129,-1.9945,46.1720984064,33.989,-11.1445,35.7694283048,12.14,9.15,15.2020426259,92.4,45.619,-1.2745,45.6367999672,33.989,-11.1445,35.7694283048,11.63,9.87,15.2536487438,130.31
2020-04-30 18:00:00,46.4725,-1.7455,46.5052688037,36.4425,-10.7955,38.0078758483,10.03,9.05,13.5093819252,92.4,45.9225,-1.0555,45.9346284028,36.4425,-10.7955,38.0078758483,9.48,9.74,13.5918357848,129.83
2020-04-30 18:30:00,46.825,-2.3285,46.8828597384,31.055,-10.1185,32.6618595192,15.77,7.79,17.5891159528,92.4,46.455,-1.6085,46.4828387392,31.055,-10.1185,32.6618595192,15.4,8.51,17.5948884623,130.11
2020-04-30 19:00:00,46.7485,-2.3455,46.8073030894,25.0885,-9.6955,26.896757286,21.66,7.35,22.8730868052,92.4,46.5685,-1.5755,46.5951434433,25.0885,-9.6955,26.896757286,21.48,8.12,22.9635537319,130.35
2020-04-30 19:30:00,46.327,-2.478,46.3932259387,23.327,-9.578,25.2168002133,23.0,7.1,24.0709368326,92.4,46.147,-1.698,46.1782287772,23.327,-9.578,25.2168002133,22.82,7.88,24.142220279,130.06
2020-04-30 20:00:00,45.446,-2.7395,45.5284941136,22.606,-9.6795,24.5911357251,22.84,6.94,23.8710954922,92.4,45.296,-1.9795,45.3392328591,22.606,-9.6795,24.5911357251,22.69,7.7,23.9609286131,130.31
2020-04-30 20:30:00,45.506,-3.261,45.6226934431,20.626,-9.101,22.5446241264,24.88,5.84,25.5562125519,92.4,45.406,-2.491,45.4742775314,20.626,-9.101,22.5446241264,24.78,6.61,25.6464519963,130.46
2020-04-30 21:00:00,44.7605,-3.3175,44.8832726804,21.7705,-9.1675,23.6219754995,22.99,5.85,23.7226178994,92.4,44.6105,-2.5875,44.6854771318,21.7705,-9.1675,23.6219754995,22.84,6.58,23.7689292986,129.95
2020-04-30 21:30:00,44.415,-3.8095,44.5780721347,20.335,-8.8295,22.1691744377,24.08,5.02,24.5976990794,92.4,44.315,-3.0895,44.422564483,20.335,-8.8295,22.1691744377,23.98,5.74,24.657412678500002,130.06
2020-04-30 22:00:00,43.475,-3.9735,43.6562060565,20.645,-9.2035,22.603549218,22.83,5.23,23.4213962009,92.4,43.315,-3.2535,43.4370174765,20.645,-9.2035,22.603549218,22.67,5.95,23.4378198645,130.43
2020-04-30 22:30:00,42.765,-3.3325,42.8946474662,23.765,-9.3225,25.5281066914,19.0,5.99,19.9218498137,92.4,42.465,-2.6225,42.5459014624,23.765,-9.3225,25.5281066914,18.7,6.7,19.8640378574,131.14
2020-04-30 23:00:00,41.7485,-3.7595,41.9174318452,22.4085,-9.1295,24.1968725768,19.34,5.37,20.071684035,92.4,41.4685,-3.0695,41.5819470744,22.4085,-9.1295,24.1968725768,19.06,6.06,20.0001799992,131.47
2020-04-30 23:30:00,40.3535,-3.8970000000000002,40.5412329764,22.5135,-8.967,24.2335464027,17.84,5.07,18.5464417072,92.4,40.0235,-3.227,40.1533819404,22.5135,-8.967,24.2335464027,17.51,5.74,18.4268201272,131.76
2020-05-01 00:00:00,38.997,-4.548,39.2613080908,20.887,-8.618,22.5950590395,18.11,4.07,18.5617078956,92.4,38.647,-3.888,38.8420796688,20.887,-8.618,22.5950590395,17.76,4.73,18.3790777788,133.62
2020-05-01 00:30:00,37.976,-4.5955,38.2530416601,21.756,-9.0655,23.5691923122,16.22,4.47,16.8246634439,92.4,37.556,-3.9355,37.7616378915,21.756,-9.0655,23.5691923122,15.8,5.13,16.6119505176,134.57
2020-05-01 01:00:00,36.821,-4.69,37.1184878598,22.491,-9.01,24.2286025391,14.33,4.32,14.9670070488,92.4,36.331,-4.05,36.5560400071,22.491,-9.01,24.2286025391,13.84,4.96,14.7019454495,134.31
2020-05-01 01:30:00,36.5025,-4.7735,36.8132966264,21.8525,-9.1535,23.6921573205,14.65,4.38,15.2907455672,92.4,36.0425,-4.1435,36.2798897256,21.8525,-9.1535,23.6921573205,14.19,5.01,15.0484617154,134.31
2020-05-01 02:00:00,35.9495,-5.626,36.387063996,18.0495,-9.146,20.2344697546,17.9,3.52,18.2428177648,92.4,35.5895,-4.966,35.9342965181,18.0495,-9.146,20.2344697546,17.54,4.18,18.0311951906,134.16
2020-05-01 02:30:00,35.484,-6.4815000000000005,36.0710978243,11.034,-8.5015,13.9292734286,24.45,2.02,24.5333018569,92.4,35.334,-5.8115,35.8087292186,11.034,-8.5015,13.9292734286,24.3,2.69,24.4484375779,134.32
2020-05-01 03:00:00,35.207,-6.6695,35.8331561441,11.187,-8.1095,13.8171255784,24.02,1.44,24.0631253166,92.4,34.997,-6.0095,35.5092114704,11.187,-8.1095,13.8171255784,23.81,2.1,23.9024287469,134.67
2020-05-01 03:30:00,35.128,-6.5715,35.7373893318,11.858,-8.0715,14.3443813478,23.27,1.5,23.3182953922,92.4,34.918,-5.9215,35.4165340801,11.858,-8.0715,14.3443813478,23.06,2.15,23.1600107945,134.77
2020-05-01 04:00:00,35.0285,-6.6855,35.6607869024,10.2585,-7.6455,12.7941585304,24.77,0.96,24.7885961684,92.4,34.8585,-6.0355,35.377143504,10.2585,-7.6455,12.7941585304,24.6,1.6099999999999999,24.6526286631,134.9
2020-05-01 04:30:00,35.172,-6.634,35.7921714904,9.662,-7.454,12.2031291069,25.51,0.8200000000000001,25.5231757428,92.4,35.042,-5.964,35.5459007482,9.662,-7.454,12.2031291069,25.38,1.49,25.4236995734,134.99
2020-05-01 05:00:00,35.249,-6.6845,35.8772147923,8.619,-7.4045,11.3628245278,26.63,0.72,26.6397316053,92.4,35.139,-6.0145,35.6500144635,8.619,-7.4045,11.3628245278,26.52,1.3900000000000001,26.5564022413,135.1
2020-05-01 05:30:00,35.7755,-6.687,36.3950871582,7.0155,-7.357,10.1657606331,28.76,0.67,28.7678031834,92.4,35.7455,-5.987,36.2434123566,7.0155,-7.357,10.1657606331,28.73,1.37,28.7626459144,134.77
2020-05-01 06:00:00,36.098,-6.7525,36.7241318515,5.088,-7.2925,8.8920357765,31.01,0.54,31.0147013527,92.4,36.128,-6.0125,36.6248896278,5.088,-7.2925,8.8920357765,31.04,1.28,31.0663805423,134.68
2020-05-01 06:30:00,37.0355,-6.291,37.5660077896,4.4655000000000005,-6.811,8.1443484239,32.57,0.52,32.5741507948,92.4,37.1155,-5.551,37.5283085317,4.4655000000000005,-6.811,8.1443484239,32.65,1.26,32.6743033591,133.92
2020-05-01 07:00:00,38.298,-5.679,38.7167643922,3.948,-6.469,7.5785661573,34.35,0.79,34.3590832241,92.4,38.458,-4.929,38.772578003,3.948,-6.469,7.5785661573,34.51,1.54,34.5443439654,133.09
2020-05-01 07:30:00,39.501,-5.3,39.8549746079,3.401,-6.0,6.8968689273,36.1,0.7000000000000001,36.1067860658,92.4,39.711,-4.53,39.9685428931,3.401,-6.0,6.8968689273,36.31,1.47,36.3397440828,132.59
2020-05-01 08:00:00,39.8745,-5.138,40.2041638919,4.1245,-6.088,7.3535871689,35.75,0.9500000000000001,35.7626201501,92.4,40.0545,-4.358,40.2908815273,4.1245,-6.088,7.3535871689,35.93,1.73,35.9716249285,133.02
2020-05-01 08:30:00,40.9685,-4.881,41.2582373987,7.0485,-6.331,9.4743291715,33.92,1.45,33.9509778946,92.4,41.0885,-4.131,41.2956413348,7.0485,-6.331,9.4743291715,34.04,2.2,34.1110187476,132.62
2020-05-01 09:00:00,41.787,-4.513,42.0299956936,10.077,-6.923,12.225950188,31.71,2.41,31.8014496525,92.4,41.857,-3.743,42.0240228679,10.077,-6.923,12.225950188,31.78,3.18,31.9387037934,131.94
2020-05-01 09:30:00,42.5425,-4.221,42.7513876646,11.4325,-7.381,13.6081305568,31.11,3.16,31.2700767508,92.4,42.5825,-3.441,42.7213036698,11.4325,-7.381,13.6081305568,31.15,3.94,31.3981862533,131.9
2020-05-01 10:00:00,42.75,-4.1855,42.9544050157,15.69,-8.2955,17.7479976406,27.06,4.11,27.3703434396,92.4,42.64,-3.4255,42.7773731107,15.69,-8.2955,17.7479976406,26.95,4.87,27.3864820669,131.52
2020-05-01 10:30:00,42.5175,-4.01,42.7061811246,20.3875,-8.97,22.2735505982,22.13,4.96,22.6790321663,92.4,42.2675,-3.29,42.3953494649,20.3875,-8.97,22.2735505982,21.88,5.68,22.605238331,131.2
2020-05-01 11:00:00,42.862,-3.509,43.0053964637,23.482,-9.519,25.3380284355,19.38,6.01,20.2905027045,92.4,42.532,-2.789,42.6233450705,23.482,-9.519,25.3380284355,19.05,6.73,20.2038461685,130.81
2020-05-01 11:30:00,42.9325,-3.5745,43.0810469522,25.1425,-9.6045,26.9145263102,17.79,6.03,18.7841688664,92.4,42.5325,-2.8845,42.6301993486,25.1425,-9.6045,26.9145263102,17.39,6.72,18.6432427437,131.65
2020-05-01 12:00:00,43.848,-3.5825,43.99410654,24.038,-9.2825,25.7680082709,19.81,5.7,20.6137357119,92.4,43.548,-2.8525,43.6413228517,24.038,-9.2825,25.7680082709,19.51,6.43,20.5422734866,131.52
2020-05-01 12:30:00,43.615,-3.7855,43.7789702397,25.335,-9.3155,26.9933466849,18.28,5.53,19.098149125,92.4,43.265,-3.0955,43.3755961947,25.335,-9.3155,26.9933466849,17.93,6.22,18.9782322675,131.21
2020-05-01 13:00:00,44.0085,-3.624,44.157461977,26.8985,-9.184,28.4231447636,17.11,5.5600000000000005,17.9907114923,92.4,43.6085,-2.944,43.7077614189,26.8985,-9.184,28.4231447636,16.71,6.24,17.8370877668,131.37
2020-05-01 13:30:00,44.1915,-3.6654999999999998,44.3432583658,26.4615,-9.1355,27.9940769182,17.73,5.47,18.5546166762,92.4,43.7815,-2.9655,43.8818177894,26.4615,-9.1355,27.9940769182,17.32,6.17,18.386171434,132.48
2020-05-01 14:00:00,42.2615,-4.012,42.4515079385,31.3115,-9.832,32.8188704292,10.95,5.82,12.4006007919,92.4,41.6715,-3.392,41.8093240348,31.3115,-9.832,32.8188704292,10.36,6.44,12.19849171,132.98
2020-05-01 14:30:00,41.309,-4.418,41.5445809342,27.699,-9.378,29.2434861978,13.61,4.96,14.4856377146,92.4,40.819,-3.778,40.9934634424,27.699,-9.378,29.2434861978,13.12,5.6,14.2651463364,132.78
2020-05-01 15:00:00,41.1875,-4.7155000000000005,41.4565567371,27.1775,-10.0055,28.960775827,14.01,5.29,14.975453248600001,92.4,40.6875,-4.0655,40.8901081742,27.1775,-10.0055,28.960775827,13.51,5.94,14.758174006299999,133.3
2020-05-01 15:30:00,43.915,-4.839,44.1808006492,27.975,-10.039,29.7217453391,15.94,5.2,16.7667408878,92.4,43.465,-4.159,43.6635260372,27.975,-10.039,29.7217453391,15.49,5.88,16.5684791094,133.5
2020-05-01 16:00:00,44.6005,-4.4045,44.8174544179,30.0205,-10.4045,31.7723785779,14.58,6.0,15.7663058451,92.4,44.1405,-3.7245,44.2973547799,30.0205,-10.4045,31.7723785779,14.12,6.68,15.620396922,133.08
2020-05-01 16:30:00,45.499,-4.2035,45.6927610596,30.149,-9.6335,31.6506954623,15.35,5.43,16.2821190267,92.4,45.059,-3.5535,45.19890312,30.149,-9.6335,31.6506954623,14.91,6.08,16.102002981,132.95
2020-05-01 17:00:00,46.3905,-4.343,46.5933486589,28.1305,-8.773,29.4667704245,18.26,4.43,18.7896913226,92.4,46.0505,-3.6630000000000003,46.1959534943,28.1305,-8.773,29.4667704245,17.92,5.11,18.634336586,132.68
2020-05-01 17:30:00,47.236,-3.7315,47.3831593317,28.496,-8.5815,29.7601101854,18.74,4.85,19.357430098000002,92.4,46.926,-3.0415,47.0244638274,28.496,-8.5815,29.7601101854,18.43,5.54,19.2446486068,132.33
2020-05-01 18:00:00,48.017,-3.08,48.115680282,28.687,-8.16,29.8249822967,19.33,5.08,19.9863778609,92.4,47.747,-2.4,47.8072798745,28.687,-8.16,29.8249822967,19.06,5.76,19.9113334561,132.18
2020-05-01 18:30:00,48.639,-3.4205,48.7591236719,24.679,-7.5105,25.7965240149,23.96,4.09,24.3065772992,92.4,48.509,-2.6905,48.5835555641,24.679,-7.5105,25.7965240149,23.83,4.82,24.3125749356,132.32
2020-05-01 19:00:00,48.866,-3.1535,48.9676476691,27.626,-7.1135,28.5271407304,21.24,3.96,21.6059991669,92.4,48.636,-2.4735,48.6988572582,27.626,-7.1135,28.5271407304,21.01,4.64,21.51626594,132.25
2020-05-01 19:30:00,49.484,-3.7815000000000003,49.6282782116,24.324,-7.8715,25.5659439147,25.16,4.09,25.4902667699,92.4,49.404,-3.0515,49.4981501498,24.324,-7.8715,25.5659439147,25.08,4.82,25.5389663064,132.28
2020-05-01 20:00:00,48.9285,-4.479,49.1330800302,20.6985,-7.469,22.0048599916,28.23,2.99,28.3879023529,92.4,48.908500000000004,-3.739,49.0512129641,20.6985,-7.469,22.0048599916,28.21,3.73,28.455526704,133.03
2020-05-01 20:30:00,48.684,-3.94,48.843172051,22.954,-7.36,24.1050973033,25.73,3.42,25.9562959607,92.4,48.614,-3.22,48.7205233552,22.954,-7.36,24.1050973033,25.66,4.14,25.9918294854,130.98
2020-05-01 21:00:00,48.8565,-3.908,49.0125499872,23.7465,-7.598,24.9324260001,25.11,3.69,25.3796808491,92.4,48.8065,-3.208,48.9118156098,23.7465,-7.598,24.9324260001,25.06,4.39,25.4416135495,130.21
2020-05-01 21:30:00,48.682,-4.261,48.8681209481,22.552,-7.741,23.8435690491,26.13,3.48,26.3607150889,92.4,48.662,-3.551,48.7913910952,22.552,-7.741,23.8435690491,26.11,4.19,26.4440579337,129.91
2020-05-01 22:00:00,48.046,-4.947,48.3000095756,19.026,-7.457,20.4351541467,29.02,2.51,29.1283453014,92.4,48.116,-4.227,48.3013145266,19.026,-7.457,20.4351541467,29.09,3.23,29.2687717542,129.91
2020-05-01 22:30:00,47.026,-5.0815,47.2997496637,15.336,-7.4415,17.0460792633,31.69,2.36,31.777754798,92.4,47.156,-4.3415,47.3554321937,15.336,-7.4415,17.0460792633,31.82,3.1,31.9706490394,130.71
2020-05-01 23:00:00,45.8395,-5.3405000000000005,46.1495471321,14.6895,-7.2605,16.3858558062,31.15,1.92,31.2091156555,92.4,45.9395,-4.6105,46.1702758331,14.6895,-7.2605,16.3858558062,31.25,2.65,31.3621587267,131.43
2020-05-01 23:30:00,44.853,-5.0295,45.1341054996,15.553,-7.7195,17.3633662995,29.3,2.69,29.4232238206,92.4,44.913,-4.2895,45.1173733638,15.553,-7.7195,17.3633662995,29.36,3.43,29.5596769265,131.64
2020-05-02 00:00:00,43.9345,-5.74,44.307876165,11.0245,-7.9,13.5628020796,32.91,2.16,32.9808080556,92.4,44.0845,-4.98,44.3648908513,11.0245,-7.9,13.5628020796,33.06,2.92,33.1887028972,132.05
2020-05-02 00:30:00,42.7395,-5.9215,43.147758024,11.6895,-7.5615,13.9219500251,31.05,1.6400000000000001,31.0932806246,92.4,42.8195,-5.2015,43.1342692357,11.6895,-7.5615,13.9219500251,31.13,2.36,31.2193289486,131.86
2020-05-02 01:00:00,42.07,-6.425,42.5577904149,10.19,-7.535,12.6732917981,31.88,1.11,31.8993181745,92.4,42.19,-5.705,42.5739723892,10.19,-7.535,12.6732917981,32.0,1.83,32.05228385,132.53
2020-05-02 01:30:00,41.9185,-6.2745,42.3854927127,11.3985,-7.5445,13.6691361285,30.52,1.27,30.546412228,92.4,41.9785,-5.5645,42.3456978039,11.3985,-7.5445,13.6691361285,30.58,1.98,30.644033677,132.74
2020-05-02 02:00:00,41.724,-6.0575,42.1614217295,12.844,-7.6075,14.9279064925,28.88,1.55,28.9215646188,92.4,41.744,-5.3575,42.086391414,12.844,-7.6075,14.9279064925,28.9,2.25,28.9874541828,132.74
2020-05-02 02:30:00,41.397,-6.377,41.8852926216,10.947,-7.787,13.4340678128,30.45,1.4100000000000001,30.4826278395,92.4,41.467,-5.657,41.8510900455,10.947,-7.787,13.4340678128,30.52,2.13,30.5942363853,132.62
2020-05-02 03:00:00,41.0925,-6.509,41.6048150729,10.7325,-7.519,13.1042709545,30.36,1.01,30.3767954202,92.4,41.1425,-5.799,41.5491721608,10.7325,-7.519,13.1042709545,30.41,1.72,30.458603054,133.39
2020-05-02 03:30:00,40.945,-6.74,41.4960314368,9.615,-7.16,11.9880701116,31.33,0.42,31.3328150666,92.4,41.025,-6.02,41.464334373,9.615,-7.16,11.9880701116,31.41,1.1400000000000001,31.4306808708,133.86
2020-05-02 04:00:00,40.8835,-6.8615,41.4552862069,8.5535,-6.4415,10.7077207892,32.33,-0.42,32.3327280012,92.4,41.0135,-6.2715,41.4902264937,8.5535,-6.4415,10.7077207892,32.46,0.17,32.4604451602,133.86
2020-05-02 04:30:00,40.921,-6.9015,41.4989029162,7.311,-6.7215,9.9312276809,33.61,-0.18,33.6104819959,92.4,41.081,-6.2715,41.5569521651,7.311,-6.7215,9.9312276809,33.77,0.45,33.7729980902,134.02
2020-05-02 05:00:00,40.84,-7.1065,41.4536843025,5.42,-6.3865,8.3763824083,35.42,-0.72,35.4273171437,92.4,41.05,-6.3965,41.5453693238,5.42,-6.3865,8.3763824083,35.63,-0.01,35.6300014033,133.88
2020-05-02 05:30:00,40.981,-7.092,41.590128937,4.721,-6.402,7.9544606982,36.26,-0.6900000000000001,36.2665644913,92.4,41.211,-6.382,41.7022354916,4.721,-6.402,7.9544606982,36.49,0.02,36.490005481,133.99
2020-05-02 06:00:00,40.669,-6.889,41.248343991,4.779,-6.339,7.938624692,35.89,-0.55,35.8942140184,92.4,40.879,-6.239,41.3523610209,4.779,-6.339,7.938624692,36.1,0.1,36.1001385039,133.9
2020-05-02 06:30:00,41.2415,-6.644,41.7732457232,5.5815,-6.464,8.5402832652,35.66,-0.18,35.6604542876,92.4,41.4515,-5.994,41.8826322985,5.5815,-6.464,8.5402832652,35.87,0.47000000000000003,35.8730790426,133.65
2020-05-02 07:00:00,41.5865,-6.5755,42.1031374425,6.0965,-6.3655,8.8140173871,35.49,-0.21,35.4906212963,92.4,41.8165,-5.9555,42.2384617677,6.0965,-6.3655,8.8140173871,35.72,0.41000000000000003,35.722352946,133.08
2020-05-02 07:30:00,42.367,-6.5205,42.8658326555,6.647,-6.5504999999999995,9.3322912112,35.72,0.03,35.720012598,92.4,42.577,-5.7505,42.9635796838,6.647,-6.5504999999999995,9.3322912112,35.93,0.8,35.938905103,133.01
2020-05-02 08:00:00,43.036,-6.411,43.5108976809,9.106,-6.631,11.2645193861,33.93,0.22,33.9307132256,92.4,43.196,-5.641,43.5627742115,9.106,-6.631,11.2645193861,34.09,0.99,34.1043721537,133.09
2020-05-02 08:30:00,43.694,-6.3215,44.1489184267,10.444,-7.5015,12.8588350269,33.25,1.18,33.2709317573,92.4,43.824,-5.5715,44.176742617,10.444,-7.5015,12.8588350269,33.38,1.9300000000000002,33.4357488326,132.87
2020-05-02 09:00:00,44.567,-6.079,44.9796813017,12.617,-8.049,14.9657973393,31.95,1.97,32.010676344,92.4,44.647,-5.319,44.9627220039,12.617,-8.049,14.9657973393,32.03,2.73,32.1461319602,132.37
2020-05-02 09:30:00,45.556,-5.8265,45.9270861067,12.056,-7.6165,14.2603719534,33.5,1.79,33.5477883027,92.4,45.716,-5.0465,45.9936932443,12.056,-7.6165,14.2603719534,33.66,2.5700000000000003,33.7579694295,132.01
2020-05-02 10:00:00,45.897,-5.6185,46.2396166858,13.947,-7.9985,16.0777738276,31.95,2.38,32.0385221257,92.4,45.987,-4.8585,46.2429366633,13.947,-7.9985,16.0777738276,32.04,3.14,32.1934962376,131.73
2020-05-02 10:30:00,46.469,-5.515,46.795119254,10.159,-7.405,12.5713685015,36.31,1.8900000000000001,36.3591556558,92.4,46.679,-4.705,46.9155205236,10.159,-7.405,12.5713685015,36.52,2.7,36.6196723087,132.1
2020-05-02 11:00:00,46.168,-5.6645,46.5141998131,12.678,-7.8145,14.8928873712,33.49,2.15,33.5589421764,92.4,46.308,-4.8945,46.5659424285,12.678,-7.8145,14.8928873712,33.63,2.92,33.7565297387,131.95
2020-05-02 11:30:00,46.2755,-5.5755,46.610171642,12.7055,-7.8455,14.9325684495,33.57,2.27,33.6466610528,92.4,46.4055,-4.8055,46.6536521668,12.7055,-7.8455,14.9325684495,33.7,3.04,33.8368379137,131.75
2020-05-02 12:00:00,46.718,-5.601,47.0525528,14.568,-7.811,16.5299227161,32.15,2.21,32.225868491,92.4,46.808,-4.841,47.0576682912,14.568,-7.811,16.5299227161,32.24,2.9699999999999998,32.3765115477,131.85
2020-05-02 12:30:00,46.9,-5.6795,47.2426366776,18.01,-8.2395,19.8052886939,28.89,2.56,29.0032015474,92.4,46.87,-4.9295,47.1285144074,18.01,-8.2395,19.8052886939,28.86,3.31,29.0491944811,132.0
2020-05-02 13:00:00,46.8245,-5.664,47.1658212719,18.0945,-8.054,19.8060053077,28.73,2.39,28.8292386303,92.4,46.8245,-4.934,47.0837355809,18.0945,-8.054,19.8060053077,28.73,3.12,28.8989152046,131.95
2020-05-02 13:30:00,46.098,-5.7155000000000005,46.4509692498,18.448,-8.1055,20.1501323631,27.65,2.39,27.7531007277,92.4,46.048,-4.9855,46.317097429,18.448,-8.1055,20.1501323631,27.6,3.12,27.7757880176,132.0
2020-05-02 14:00:00,45.5325,-5.9365,45.9178678566,19.9225,-8.4865,21.6547151563,25.61,2.55,25.7366392522,92.4,45.4225,-5.2365,45.7233467552,19.9225,-8.4865,21.6547151563,25.5,3.25,25.7062735534,131.57
2020-05-02 14:30:00,45.0095,-5.9545,45.4016647327,16.8595,-8.8245,19.0293074099,28.15,2.87,28.2959255017,92.4,44.9795,-5.2145,45.280751214,16.8595,-8.8245,19.0293074099,28.12,3.61,28.3507760035,131.2
2020-05-02 15:00:00,44.816,-6.003,45.2162566451,17.926,-9.173,20.1366681703,26.89,3.17,27.0762072676,92.4,44.746,-5.273,45.0556216803,17.926,-9.173,20.1366681703,26.82,3.9,27.1020737214,131.0
2020-05-02 15:30:00,44.816,-6.0795,45.2264764961,18.966,-9.8095,21.3526449474,25.85,3.73,26.1177219527,92.4,44.706,-5.3495,45.024921835,18.966,-9.8095,21.3526449474,25.74,4.46,26.1235372796,131.28
2020-05-02 16:00:00,45.0095,-6.084,45.4188303047,17.7895,-9.544,20.1879728118,27.22,3.46,27.4390233062,92.4,44.9495,-5.334,45.2648771814,17.7895,-9.544,20.1879728118,27.16,4.21,27.4843537308,131.57
2020-05-02 16:30:00,45.518,-6.139,45.9301169713,14.898,-8.759,17.282085667,30.62,2.62,30.7318857215,92.4,45.568,-5.379,45.8843793137,14.898,-8.759,17.282085667,30.67,3.38,30.8556850515,131.65
2020-05-02 17:00:00,46.611,-5.993,46.9946951262,10.351,-7.503,12.784295444,36.26,1.51,36.2914273624,92.4,46.871,-5.213,47.1600043469,10.351,-7.503,12.784295444,36.52,2.29,36.5917272071,131.44
2020-05-02 17:30:00,47.996,-5.7955,48.3446360649,10.356,-7.2855,12.6619606006,37.64,1.49,37.6694796885,92.4,48.276,-4.9955,48.5337737689,10.356,-7.2855,12.6619606006,37.92,2.29,37.9890839584,131.28
2020-05-02 18:00:00,48.7865,-5.8325,49.1339051827,12.8565,-7.3625,14.8153973453,35.93,1.53,35.9625610879,92.4,49.0365,-5.0425,49.2950822953,12.8565,-7.3625,14.8153973453,36.18,2.32,36.2543073303,131.34
2020-05-02 18:30:00,49.102,-5.6805,49.4294900262,10.382,-6.5504999999999995,12.2757881315,38.72,0.87,38.7297727853,92.4,49.442,-4.8905,49.6832804296,10.382,-6.5504999999999995,12.2757881315,39.06,1.6600000000000001,39.0952580245,130.57
2020-05-02 19:00:00,48.957,-5.5815,49.2741412026,8.507,-5.8315,10.3138470635,40.45,0.25,40.4507725513,92.4,49.377,-4.7715,49.6070089932,8.507,-5.8315,10.3138470635,40.87,1.06,40.8837437131,129.58
2020-05-02 19:30:00,48.633,-4.314,48.823962201,6.383,-5.314,8.3054972759,42.25,1.0,42.2618326626,92.4,49.123,-6.024,49.4909860985,6.383,-5.314,8.3054972759,42.74,-0.71,42.7458968791,129.23
2020-05-02 20:00:00,48.4815,-5.5035,48.792871964,5.3615,-5.1335,7.4228366882,43.12,-0.37,43.1215874012,92.4,48.9915,-4.8235,49.2283782437,5.3615,-5.1335,7.4228366882,43.63,0.31,43.6311012925,129.04
2020-05-02 20:30:00,48.1555,-5.667,48.487803304,4.9055,-5.287,7.212232612,43.25,-0.38,43.2516693319,92.4,48.6755,-4.997,48.9313223738,4.9055,-5.287,7.212232612,43.77,0.29,43.7709606931,129.08
2020-05-02 21:00:00,47.7465,-5.817,48.0995400316,4.6765,-4.957,6.8148001621,43.07,-0.86,43.0785851671,92.4,48.2665,-5.057,48.5306941147,4.6765,-4.957,6.8148001621,43.59,-0.1,43.5901147051,128.97
2020-05-02 21:30:00,47.79,-11.3825,49.1268298005,5.24,-4.7625,7.0808902159,42.55,-6.62,43.0618961496,92.4,48.76,0.6875,48.7648465213,5.24,-4.7625,7.0808902159,43.52,5.45,43.8599236205,129.81
2020-05-02 22:00:00,46.9405,-15.862,49.548093649,1.5405,-4.842,5.0811518625,45.4,-11.02,46.7183090447,92.4,48.4005,4.668,48.6250822544,1.5405,-4.842,5.0811518625,46.86,9.51,47.8152663906,130.86
2020-05-02 22:30:00,45.8285,-16.2945,48.6391009631,1.3285,-5.3145,5.4780308962,44.5,-10.98,45.8345982856,92.4,47.2085,4.5055,47.4230113183,1.3285,-5.3145,5.4780308962,45.88,9.82,46.91915174,131.8
2020-05-02 23:00:00,44.638,-16.5425,47.604677819,1.3679999999999999,-5.6625,5.8254038701,43.27,-10.88,44.6168947821,92.4,45.968,4.2975,46.168447345,1.3679999999999999,-5.6625,5.8254038701,44.6,9.96,45.6985951644,132.01
