Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-02 23:30:00,43.4095,-16.6935,46.5086834097,1.7395,-5.7135,5.9724318749,41.67,-10.98,43.0923345852,92.4,44.6695,4.1665,44.8633921199,1.7395,-5.7135,5.9724318749,42.93,9.88,44.0522337686,132.08
2020-05-03 00:00:00,42.359,-17.1875,45.7131823137,1.469,-5.8675,6.0485963041,40.89,-11.32,42.4279919393,92.4,43.569,4.1325,43.7645440654,1.469,-5.8675,6.0485963041,42.1,10.0,43.2713531103,133.73
2020-05-03 00:30:00,41.5475,-17.2675,44.9929029126,1.9675,-5.9475,6.2644882073,39.58,-11.32,41.1669624821,92.4,42.6975,4.0825,42.8922290456,1.9675,-5.9475,6.2644882073,40.73,10.03,41.9467972556,133.79
2020-05-03 01:00:00,40.721,-17.3365,44.2578136971,2.811,-6.1565,6.7678810015,37.91,-11.18,39.5241761457,92.4,41.811,4.1135,42.0128623549,2.811,-6.1565,6.7678810015,39.0,10.27,40.3295536797,134.17
2020-05-03 01:30:00,40.7075,-17.356,44.2530370963,2.8275,-6.176,6.7924761501,37.88,-11.18,39.4954022641,92.4,41.7975,4.014,41.9897987879,2.8275,-6.176,6.7924761501,38.97,10.19,40.2802308832,133.93
2020-05-03 02:00:00,40.4105,-17.435,44.0112228329,2.5605,-6.095,6.610989733,37.85,-11.34,39.5122525301,92.4,41.4905,4.075,41.6901333081,2.5605,-6.095,6.610989733,38.93,10.17,40.2364735035,134.27
2020-05-03 02:30:00,40.1385,-17.337,43.7226571842,2.6185,-6.077,6.6171346707000005,37.52,-11.26,39.1731796003,92.4,41.1985,4.063,41.3983619392,2.6185,-6.077,6.6171346707000005,38.58,10.14,39.8902995727,133.94
2020-05-03 03:00:00,39.918,-17.429,43.5570518401,2.248,-6.119,6.5188699174,37.67,-11.31,39.3312216947,92.4,40.998,4.111,41.2035960203,2.248,-6.119,6.5188699174,38.75,10.23,40.0776171946,134.42
2020-05-03 03:30:00,39.555,-17.479,43.2448085439,2.455,-6.099,6.5745589966,37.1,-11.38,38.8061129205,92.4,40.595,4.021,40.7936571785,2.455,-6.099,6.5745589966,38.14,10.12,39.4597769887,134.39
2020-05-03 04:00:00,39.519,-17.762,43.3271278185,2.8689999999999998,-6.472,7.0794028703,36.65,-11.29,38.3495319398,92.4,40.539,4.088,40.7445979855,2.8689999999999998,-6.472,7.0794028703,37.67,10.56,39.1221484584,135.49
2020-05-03 04:30:00,39.3685,-17.666,43.150508088,2.9385,-6.496,7.1297123539,36.43,-11.17,38.1039866681,92.4,40.3785,4.114,40.5875382137,2.9385,-6.496,7.1297123539,37.44,10.61,38.9143379746,135.22
2020-05-03 05:00:00,39.3225,-17.6375,43.0968724213,2.3525,-6.2775,6.7038244682,36.97,-11.36,38.6759679905,92.4,40.3625,4.0625,40.5664308573,2.3525,-6.2775,6.7038244682,38.01,10.34,39.3913150326,134.97
2020-05-03 05:30:00,39.2645,-17.818,43.1182337793,2.7545,-6.498,7.0577102696,36.51,-11.32,38.2246321107,92.4,40.2845,4.012,40.4837879187,2.7545,-6.498,7.0577102696,37.53,10.51,38.9738502075,135.45
2020-05-03 06:00:00,38.9345,-17.694,42.7664930319,3.2545,-6.504,7.2728114406,35.68,-11.19,37.3935622802,92.4,39.9145,4.016,40.1160263018,3.2545,-6.504,7.2728114406,36.66,10.52,38.139559515,135.05
2020-05-03 06:30:00,39.3015,-17.5475,43.0409416544,3.1815,-6.4375,7.1807623899,36.12,-11.11,37.7900317544,92.4,40.2915,4.2425,40.514241675,3.1815,-6.4375,7.1807623899,37.11,10.68,38.6162465809,135.19
2020-05-03 07:00:00,39.771,-17.4265,43.4213696611,4.311,-6.6265,7.9053920365,35.46,-10.8,37.0682020066,92.4,40.751,4.3835,40.9860838975,4.311,-6.6265,7.9053920365,36.44,11.01,38.0669633672,135.14
2020-05-03 07:30:00,40.538,-17.3795,44.1064220296,5.558,-6.8895,8.8519248895,34.98,-10.49,36.5190429776,92.4,41.478,4.4605,41.7171492824,5.558,-6.8895,8.8519248895,35.92,11.35,37.6705309227,135.24
2020-05-03 08:00:00,41.358,-17.2475,44.81027137,5.798,-6.7475000000000005,8.8963790527,35.56,-10.5,37.0778046815,92.4,42.348,4.5125,42.5877419013,5.798,-6.7475000000000005,8.8963790527,36.55,11.26,38.2451317163,134.9
2020-05-03 08:30:00,42.3135,-17.0435,45.6170272431,5.8335,-6.7935,8.9544047541,36.48,-10.25,37.892649683,92.4,43.3335,4.6265,43.5797742594,5.8335,-6.7935,8.9544047541,37.5,11.42,39.2003367332,134.49
2020-05-03 09:00:00,43.195,-16.902,46.3841096605,7.005,-6.592,9.6189650691,36.19,-10.31,37.6299375498,92.4,44.195,4.768,44.4514549706,7.005,-6.592,9.6189650691,37.19,11.36,38.8863176452,134.59
2020-05-03 09:30:00,44.297,-16.592,47.3024172004,8.927,-6.732,11.1808386537,35.37,-9.86,36.7186124466,92.4,45.277,4.898,45.5411586699,8.927,-6.732,11.1808386537,36.35,11.63,38.1651595044,134.08
2020-05-03 10:00:00,45.3435,-16.2835,48.1786816393,6.6935,-6.7035,9.4731121866,38.65,-9.58,39.8195793549,92.4,46.4535,5.1865,46.7421377827,6.6935,-6.7035,9.4731121866,39.76,11.89,41.499755421,133.95
2020-05-03 10:30:00,45.729,-16.024,48.4552372505,11.189,-6.114,12.750479089,34.54,-9.91,35.9335456085,92.4,46.659,5.326,46.9619905562,11.189,-6.114,12.750479089,35.47,11.44,37.2692165198,133.68
2020-05-03 11:00:00,46.3845,-15.749,48.9852308482,12.6745,-5.799,13.9381258155,33.71,-9.95,35.1477822913,92.4,47.2945,5.561,47.6203155308,12.6745,-5.799,13.9381258155,34.62,11.36,36.4361633546,133.54
2020-05-03 11:30:00,46.8835,-15.5185,49.3850829148,14.7735,-5.7785,15.8633970038,32.11,-9.74,33.5547269397,92.4,47.7335,5.6415,48.0657210962,14.7735,-5.7785,15.8633970038,32.96,11.42,34.8823451047,133.22
2020-05-03 12:00:00,47.614,-15.4405,50.0549901234,15.784,-6.0305,16.8967921882,31.83,-9.41,33.1918212818,92.4,48.464,5.6895,48.7968206572,15.784,-6.0305,16.8967921882,32.68,11.72,34.7180183766,133.0
2020-05-03 12:30:00,48.609,-15.254,50.946240263600004,13.339,-5.514,14.4337492357,35.27,-9.74,36.5901694448,92.4,49.599,5.776,49.9341864558,13.339,-5.514,14.4337492357,36.26,11.29,37.9769890855,132.71
2020-05-03 13:00:00,49.0105,-15.278,51.3365989743,13.6605,-5.748,14.8205520899,35.35,-9.53,36.612066317,92.4,50.0005,5.742,50.3291224268,13.6605,-5.748,14.8205520899,36.34,11.49,38.1131958775,132.6
2020-05-03 13:30:00,48.5225,-15.418,50.9131390728,12.3025,-5.598,13.5162535582,36.22,-9.82,37.5276005095,92.4,49.5425,5.582,49.8559728643,12.3025,-5.598,13.5162535582,37.24,11.18,38.8820009773,132.6
2020-05-03 14:00:00,48.0925,-15.7025,50.5910769059,10.0425,-5.7425,11.5684101112,38.05,-9.96,39.3319729991,92.4,49.1925,5.5275,49.5020738202,10.0425,-5.7425,11.5684101112,39.15,11.27,40.7398502697,133.26
2020-05-03 14:30:00,47.881,-15.6285,50.3670544429,10.521,-5.3385,11.7979245315,37.36,-10.29,38.7511767563,92.4,48.951,5.4515,49.2536217272,10.521,-5.3385,11.7979245315,38.43,10.79,39.9160243511,132.8
2020-05-03 15:00:00,47.736,-15.7585,50.2698320889,10.096,-5.2185,11.3649442696,37.64,-10.54,39.0878651246,92.4,48.816,5.3815,49.1117338143,10.096,-5.2185,11.3649442696,38.72,10.6,40.144718208,133.0
2020-05-03 15:30:00,47.689,-15.803,50.2391832139,9.609,-5.073,10.8659196574,38.08,-10.73,39.5628525261,92.4,48.789,5.277,49.0735493927,9.609,-5.073,10.8659196574,39.18,10.35,40.5240039976,132.8
2020-05-03 16:00:00,48.1905,-15.7285,50.6923071333,8.7605,-4.8685,10.0224075202,39.43,-10.86,40.8982212327,92.4,49.3705,5.4015,49.6651031661,8.7605,-4.8685,10.0224075202,40.61,10.27,41.888482904,132.9
2020-05-03 16:30:00,48.8155,-15.8055,51.3104947404,8.3955,-4.9355,9.7387668881,40.42,-10.87,41.856102303,92.4,50.0155,5.3145,50.2970590641,8.3955,-4.9355,9.7387668881,41.62,10.25,42.8635847778,132.96
2020-05-03 17:00:00,49.1655,-15.650500000000001,51.5963616983,8.2255,-4.7005,9.4738350471,40.94,-10.95,42.3790762051,92.4,50.4055,5.3995,50.6938756705,8.2255,-4.7005,9.4738350471,42.18,10.1,43.3723690845,132.57
2020-05-03 17:30:00,50.389,-15.5165,52.7239328318,7.409,-4.8465,8.8533520912,42.98,-10.67,44.2846395492,92.4,51.719,5.3235,51.9922553199,7.409,-4.8465,8.8533520912,44.31,10.17,45.462127095,131.88
2020-05-03 18:00:00,49.5435,-15.4325,51.891429432,7.2835,-4.6525,8.6426343495,42.26,-10.78,43.6132548659,92.4,50.8435,5.1775,51.1064379359,7.2835,-4.6525,8.6426343495,43.56,9.83,44.6553748165,131.24
2020-05-03 18:30:00,49.226,-15.3405,51.5609349823,6.766,-4.4205,8.082052725,42.46,-10.92,43.8417381042,92.4,50.546,5.0095,50.7936335208,6.766,-4.4205,8.082052725,43.78,9.43,44.7840741782,130.48
2020-05-03 19:00:00,48.89,-15.4855,51.2838455096,6.02,-4.4255,7.4716430757,42.87,-11.06,44.273699868,92.4,50.23,5.0045,50.4786877826,6.02,-4.4255,7.4716430757,44.21,9.43,45.2045241099,130.96
2020-05-03 19:30:00,48.165,-15.5515,50.6134011626,5.765,-4.4015,7.253166705,42.4,-11.15,43.8415613317,92.4,49.485,4.9185,49.728833359,5.765,-4.4015,7.253166705,43.72,9.32,44.7023578796,130.79
2020-05-03 20:00:00,47.256,-15.773,49.8188424695,6.106,-4.693,7.7011353059,41.15,-11.08,42.6155945635,92.4,48.526,4.697,48.7527895099,6.106,-4.693,7.7011353059,42.42,9.39,43.4468468361,130.92
2020-05-03 20:30:00,46.5065,-15.715,49.0898743862,6.8465,-4.825,8.3758693429,39.66,-10.89,41.1279430558,92.4,47.7065,4.715,47.9389337308,6.8465,-4.825,8.3758693429,40.86,9.54,41.9589227698,130.75
2020-05-03 21:00:00,42.346,-15.899000000000001,45.2323105424,6.166,-5.219,8.0782124879,36.18,-10.68,37.7233985744,92.4,43.386,4.461,43.6147396759,6.166,-5.219,8.0782124879,37.22,9.68,38.4581694832,130.69
2020-05-03 21:30:00,41.5025,-15.831,44.4193433906,6.5825,-4.991,8.2607134831,34.92,-10.84,36.5638072416,92.4,42.5025,4.469,42.736804598,6.5825,-4.991,8.2607134831,35.92,9.46,37.1448246732,130.49
2020-05-03 22:00:00,40.83,-16.1405,43.9044945336,5.73,-4.8905,7.5332523023,35.1,-11.25,36.8588184835,92.4,41.84,4.3295,42.063406546,5.73,-4.8905,7.5332523023,36.11,9.22,37.2684920543,131.05
2020-05-03 22:30:00,39.7905,-16.19,42.958119026,2.9705,-5.11,5.9106658043,36.82,-11.08,38.4509921849,92.4,40.8705,4.26,41.0919136844,2.9705,-5.11,5.9106658043,37.9,9.37,39.041092454,130.98
2020-05-03 23:00:00,38.611,-16.401,41.9499954946,2.771,-5.101,5.8050531436,35.84,-11.3,37.5791910504,92.4,39.641,4.229,39.8659418803,2.771,-5.101,5.8050531436,36.87,9.33,38.0321679634,131.56
2020-05-03 23:30:00,37.538,-16.7215,41.0939169008,3.128,-5.3315,6.1813652416,34.41,-11.39,36.2461059977,92.4,38.478,4.2085,38.7074664148,3.128,-5.3315,6.1813652416,35.35,9.54,36.614670557,132.57
2020-05-04 00:00:00,36.908500000000004,-17.2075,40.7226648011,3.1685,-5.5975,6.4320602065,33.74,-11.61,35.6816437402,92.4,37.8285,4.2125,38.0623247911,3.1685,-5.5975,6.4320602065,34.66,9.81,36.0215449419,134.23
2020-05-04 00:30:00,36.0905,-17.284,40.0157574744,3.4905,-5.584,6.5851838433,32.6,-11.7,34.6359639681,92.4,36.9505,4.106,37.1779327861,3.4905,-5.584,6.5851838433,33.46,9.69,34.8348632838,134.12
2020-05-04 01:00:00,35.8055,-17.3045,39.76782054,3.3755,-5.6645,6.5939791098,32.43,-11.64,34.4556889352,92.4,36.6655,4.1155,36.8957481358,3.3755,-5.6645,6.5939791098,33.29,9.78,34.6968658527,134.28
2020-05-04 01:30:00,35.507,-17.297,39.4959904041,3.757,-5.777,6.8912101985,31.75,-11.52,33.7753297541,92.4,36.337,3.973,36.5535538354,3.757,-5.777,6.8912101985,32.58,9.75,34.0076300262,133.82
2020-05-04 02:00:00,35.5555,-17.321,39.5501026705,3.7655000000000003,-5.781,6.8991993195,31.79,-11.54,33.8197531038,92.4,36.3855,3.949,36.5991695432,3.7655000000000003,-5.781,6.8991993195,32.62,9.73,34.0402306103,133.79
2020-05-04 02:30:00,35.2795,-17.3455,39.3129684773,4.3495,-5.8055,7.2541009436,30.93,-11.54,33.0126718095,92.4,36.0795,3.9145000000000003,36.2912335213,4.3495,-5.8055,7.2541009436,31.73,9.72,33.1854079378,133.89
2020-05-04 03:00:00,34.971,-17.38,39.0516995917,2.811,-5.52,6.1945234684,32.16,-11.86,34.2771819145,92.4,35.841,3.81,36.0429380184,2.811,-5.52,6.1945234684,33.03,9.33,34.3224387245,133.69
2020-05-04 03:30:00,34.8675,-17.4185,38.9762324821,2.5675,-5.4885,6.0593472007999996,32.3,-11.93,34.4327591111,92.4,35.7075,3.8415,35.9135444993,2.5675,-5.4885,6.0593472007999996,33.14,9.33,34.4283095722,133.84
2020-05-04 04:00:00,34.613,-17.373,38.7282958313,3.053,-5.603,6.3807850614,31.56,-11.77,33.6833267359,92.4,35.433,3.797,35.6358625264,3.053,-5.603,6.3807850614,32.38,9.4,33.7168266597,133.61
2020-05-04 04:30:00,34.626,-17.436,38.768208264,3.436,-5.816,6.7551426336,31.19,-11.62,33.2842380114,92.4,35.426,3.854,35.6350219868,3.436,-5.816,6.7551426336,31.99,9.67,33.4195900633,133.99
2020-05-04 05:00:00,34.671,-17.3065,38.7503959109,4.741,-5.8965,7.5660949802,29.93,-11.41,32.0311254876,92.4,35.431,3.9435000000000002,35.6497819523,4.741,-5.8965,7.5660949802,30.69,9.84,32.2288954201,133.91
2020-05-04 05:30:00,34.8605,-17.2685,38.9031560738,5.0905,-5.8885000000000005,7.7838051427,29.77,-11.38,31.8709475855,92.4,35.6005,3.9515000000000002,35.8191283046,5.0905,-5.8885000000000005,7.7838051427,30.51,9.84,32.0575373352,133.75
2020-05-04 06:00:00,35.1485,-16.943,39.0189992343,6.3885,-5.823,8.6440882255,28.76,-11.12,30.8349152747,92.4,35.8585,4.257,36.1103042254,6.3885,-5.823,8.6440882255,29.47,10.08,31.1462244903,133.65
2020-05-04 06:30:00,36.3865,-16.218,39.8371799485,7.4865,-5.838,9.4936782255,28.9,-10.38,30.7075625864,92.4,37.1065,4.612,37.3920163437,7.4865,-5.838,9.4936782255,29.62,10.45,31.4093441511,132.37
2020-05-04 07:00:00,37.44,-15.948,40.6951140065,7.91,-5.928,9.8848006556,29.53,-10.02,31.1836704062,92.4,38.18,4.9719999999999995,38.5023789395,7.91,-5.928,9.8848006556,30.27,10.9,32.1727042693,132.64
2020-05-04 07:30:00,38.9685,-15.539,41.952407717,8.9285,-6.299,10.9268253967,30.04,-9.24,31.4289548029,92.4,39.7385,5.251,40.0839292392,8.9285,-6.299,10.9268253967,30.81,11.55,32.9037778986,132.14
2020-05-04 08:00:00,39.967,-15.2175,42.7660308569,12.557,-6.8075,14.2835676653,27.41,-8.41,28.6711736767,92.4,40.607,5.7325,41.0096330787,12.557,-6.8075,14.2835676653,28.05,12.54,30.7254633814,132.59
2020-05-04 08:30:00,41.5005,-14.8095,44.0637355486,12.5905,-6.8795,14.3474112822,28.91,-7.93,29.9778751749,92.4,42.1905,6.0905,42.6278369203,12.5905,-6.8795,14.3474112822,29.6,12.97,32.3168825848,132.21
2020-05-04 09:00:00,42.238,-14.5275,44.6665075896,12.098,-6.9075,13.931086111599999,30.14,-7.62,31.0883257832,92.4,42.998,6.2425,43.4487837603,12.098,-6.9075,13.931086111599999,30.9,13.15,33.5817286631,131.84
2020-05-04 09:30:00,42.967,-14.2725,45.2754607403,13.527,-7.2825,15.3627645705,29.44,-6.99,30.258448407,92.4,43.667,6.5575,44.1566268554,13.527,-7.2825,15.3627645705,30.14,13.84,33.1657232697,131.95
2020-05-04 10:00:00,43.125,-14.2495,45.4182108328,16.015,-7.9595,17.8838996097,27.11,-6.29,27.8301311531,92.4,43.725,6.5005,44.2055666772,16.015,-7.9595,17.8838996097,27.71,14.46,31.2559706296,131.77
2020-05-04 10:30:00,43.03,-14.3375,45.355758248,18.02,-8.6475,19.9874874922,25.01,-5.69,25.64909745,92.4,43.53,6.6025,44.0278764676,18.02,-8.6475,19.9874874922,25.51,15.25,29.7207435977,132.28
2020-05-04 11:00:00,43.234,-14.2055,45.5079661845,20.444,-8.9855,22.331510165,22.79,-5.22,23.380173224300002,92.4,43.634,6.8545,44.16910828,20.444,-8.9855,22.331510165,23.19,15.84,28.0834773488,132.73
2020-05-04 11:30:00,43.243,-14.0925,45.4813764661,22.033,-9.0725,23.827785152,21.21,-5.02,21.795974399,92.4,43.573,6.9775,44.1281297502,22.033,-9.0725,23.827785152,21.54,16.05,26.8621313376,132.73
2020-05-04 12:00:00,43.3255,-13.7645,45.4594369796,23.5755,-8.9345,25.211693527,19.75,-4.83,20.3320289199,92.4,43.6255,6.9955,44.1828164618,23.5755,-8.9345,25.211693527,20.05,15.93,25.607955795,131.79
2020-05-04 12:30:00,43.684,-13.7265,45.7898313848,20.204,-8.1965,21.8033077364,23.48,-5.53,24.1224231784,92.4,44.134,7.0735,44.697252245,20.204,-8.1965,21.8033077364,23.93,15.27,28.3869300912,131.87
2020-05-04 13:00:00,43.696,-13.8455,45.8370841814,21.526,-8.6755,23.2084677704,22.17,-5.17,22.7648369201,92.4,44.116,6.8845,44.6499473264,21.526,-8.6755,23.2084677704,22.59,15.56,27.4303062323,131.61
2020-05-04 13:30:00,43.109,-14.502,45.4828966206,19.059,-8.422,20.8368799248,24.05,-6.08,24.8066301621,92.4,43.569,6.478,44.0479539252,19.059,-8.422,20.8368799248,24.51,14.9,28.6836207617,132.42
2020-05-04 14:00:00,47.6885,-14.211,49.7608837668,22.2685,-9.161,24.0792444493,25.42,-5.05,25.9167687029,92.4,48.2385,6.899,48.7293451962,22.2685,-9.161,24.0792444493,25.97,16.06,30.5346442586,132.73
2020-05-04 14:30:00,47.455,-14.1605,49.5226896003,17.545,-8.3105,19.4136919531,29.91,-5.85,30.4767222647,92.4,48.185,6.9495000000000005,48.6835678155,17.545,-8.3105,19.4136919531,30.64,15.26,34.2297706682,132.69
2020-05-04 15:00:00,46.4005,-13.8395,48.42043123,21.6005,-9.0095,23.4041169562,24.8,-4.83,25.2659632708,92.4,46.8905,7.3205,47.4584946084,21.6005,-9.0095,23.4041169562,25.29,16.33,30.1040362742,132.92
2020-05-04 15:30:00,46.89,-13.7245,48.8572819572,23.96,-9.3545,25.7213582505,22.93,-4.37,23.3427033567,92.4,47.31,7.3555,47.8783821808,23.96,-9.3545,25.7213582505,23.35,16.71,28.7131781592,132.53
2020-05-04 16:00:00,47.497,-13.0025,49.2445937667,23.297,-9.4525,25.1415983034,24.2,-3.55,24.4589962999,92.4,47.987,8.2375,48.6888958105,23.297,-9.4525,25.1415983034,24.69,17.69,30.3732151739,132.86
2020-05-04 16:30:00,47.3945,-12.714,49.0701989628,23.6445,-9.304,25.409187241,23.75,-3.41,23.9935533008,92.4,47.8545,8.626,48.6257241206,23.6445,-9.304,25.409187241,24.21,17.93,30.1265497527,133.12
2020-05-04 17:00:00,49.722,-12.3375,51.2297881144,23.172,-8.3875,24.643289964,26.55,-3.95,26.8422241999,92.4,50.282,8.7325,51.0346556788,23.172,-8.3875,24.643289964,27.11,17.12,32.0631642231,132.18
2020-05-04 17:30:00,47.212,-12.718,48.8949943041,23.212,-8.448,24.701531288600002,24.0,-4.27,24.376892747,92.4,47.752,8.212,48.4529715085,23.212,-8.448,24.701531288600002,24.54,16.66,29.6608698456,132.05
2020-05-04 18:00:00,53.873,-13.262,55.4813551835,23.173,-8.072,24.5386452968,30.7,-5.19,31.1356082324,92.4,54.653,7.498,55.1649382579,23.173,-8.072,24.5386452968,31.48,15.57,35.1200128132,131.4
2020-05-04 18:30:00,52.2675,-15.8,54.6034024238,22.6475,-7.97,24.008959916,29.62,-7.83,30.6374493064,92.4,53.0275,4.68,53.2336186657,22.6475,-7.97,24.008959916,30.38,12.65,32.9084624375,130.88
2020-05-04 19:00:00,47.46,-16.0365,50.0961169378,21.7,-7.8365,23.0716434666,25.76,-8.2,27.0336383049,92.4,48.08,4.4235,48.2830586464,21.7,-7.8365,23.0716434666,26.38,12.26,29.0897232713,130.92
2020-05-04 19:30:00,45.718,-15.518,48.2798492955,22.388,-7.698,23.6744957285,23.33,-7.82,24.6057168154,92.4,46.238,4.832,46.4897931594,22.388,-7.698,23.6744957285,23.85,12.53,26.9411098509,130.56
2020-05-04 20:00:00,46.092,-15.809,48.7277841175,22.212,-7.349,23.3961694514,23.88,-8.46,25.3342850698,92.4,46.672,4.081,46.8500815901,22.212,-7.349,23.3961694514,24.46,11.43,26.9988240485,130.23
2020-05-04 20:30:00,47.347,-11.267,48.6691246891,23.027,-7.367,24.1767536696,24.32,-3.9,24.6307206553,92.4,47.947,0.273,47.9477771956,23.027,-7.367,24.1767536696,24.92,7.64,26.0648422209,129.91
2020-05-04 21:00:00,49.7615,-13.1485,51.4693106084,19.9315,-7.2285,21.2017901249,29.83,-5.92,30.411762527,92.4,50.5715,1.6115,50.5971693329,19.9315,-7.2285,21.2017901249,30.64,8.84,31.8897350256,130.25
2020-05-04 21:30:00,48.315,-12.337,49.8652263005,22.155,-7.947,23.5371798226,26.16,-4.39,26.5257931078,92.4,48.955,1.353,48.9736932853,22.155,-7.947,23.5371798226,26.8,9.3,28.3677633944,129.87
2020-05-04 22:00:00,45.489,-15.433,48.0356805927,25.029,-8.853,26.548567758,20.46,-6.58,21.49204504,92.4,45.849,4.927,46.1129713855,25.029,-8.853,26.548567758,20.82,13.78,24.967194476,130.68
2020-05-04 22:30:00,41.2595,-15.3785,44.0323131632,26.1295,-9.2185,27.7079683936,15.13,-6.16,16.3359266649,92.4,41.4495,5.0015,41.7501623051,26.1295,-9.2185,27.7079683936,15.32,14.22,20.9024113441,130.74
2020-05-04 23:00:00,45.0025,-15.148,47.483543573,26.0625,-9.398,27.705167573,18.94,-5.75,19.7935873454,92.4,45.3325,5.232,45.6334239374,26.0625,-9.398,27.705167573,19.27,14.63,24.1944167113,130.64
2020-05-04 23:30:00,41.8295,-15.013,44.4420661001,26.4695,-9.883,28.2543469089,15.36,-5.13,16.1940266765,92.4,41.9995,5.567,42.366844221,26.4695,-9.883,28.2543469089,15.53,15.45,21.9062411198,131.3
2020-05-05 00:00:00,39.7065,-15.3945,42.5863449066,26.5165,-10.1245,28.3836268384,13.19,-5.27,14.2038375096,92.4,39.7965,5.1155,40.1239299234,26.5165,-10.1245,28.3836268384,13.28,15.24,20.2142523978,131.3
2020-05-05 00:30:00,40.697,-15.121,43.4153250592,26.387,-10.151,28.2721872164,14.31,-4.97,15.1484982754,92.4,40.847,5.659,41.2371396923,26.387,-10.151,28.2721872164,14.46,15.81,21.4253984794,132.0
2020-05-05 01:00:00,42.3815,-15.3205,45.0656106416,26.5515,-10.1005,28.4077850685,15.83,-5.22,16.6684522377,92.4,42.5715,5.3595,42.9075384111,26.5515,-10.1005,28.4077850685,16.02,15.46,22.2632432498,131.71
2020-05-05 01:30:00,40.288,-15.4925,43.1641112529,26.118,-10.0825,27.9965485417,14.17,-5.41,15.167630006,92.4,40.398,5.3675,40.7530178054,26.118,-10.0825,27.9965485417,14.28,15.45,21.0385574601,132.44
2020-05-05 02:00:00,39.1545,-15.7965,42.2208986463,26.4845,-10.1265,28.3544483723,12.67,-5.67,13.8808429139,92.4,39.2245,4.8635,39.5248660023,26.4845,-10.1265,28.3544483723,12.74,14.99,19.672511278400002,131.89
2020-05-05 02:30:00,38.475,-15.5735,41.5073430522,26.335,-10.1435,28.2209641446,12.14,-5.43,13.2990413188,92.4,38.505,5.2965,38.8675692223,26.335,-10.1435,28.2209641446,12.17,15.44,19.6596668334,132.44
2020-05-05 03:00:00,37.9225,-15.1535,40.83802846,27.0025,-10.1535,28.8483720251,10.92,-5.0,12.0102622786,92.4,37.9225,5.5865,38.3317751807,27.0025,-10.1535,28.8483720251,10.92,15.74,19.1570874613,131.98
2020-05-05 03:30:00,37.1845,-15.796,40.4005031683,26.9645,-10.166,28.8172138877,10.22,-5.63,11.6681318128,92.4,37.1445,5.074,37.4894566012,26.9645,-10.166,28.8172138877,10.18,15.24,18.3273020382,132.43
2020-05-05 04:00:00,34.2925,-16.024,37.8516067327,26.3025,-10.194,28.2088486516,7.99,-5.83,9.8908543615,92.4,34.1425,4.946,34.498887261,26.3025,-10.194,28.2088486516,7.84,15.14,17.0494926611,132.92
2020-05-05 04:30:00,39.6225,-15.3375,42.4874265224,26.9725,-10.1475,28.8181802427,12.65,-5.19,13.6732805135,92.4,39.6725,5.5925,40.064739017,26.9725,-10.1475,28.8181802427,12.7,15.74,20.224677995,132.51
2020-05-05 05:00:00,40.6925,-15.268,43.4625284613,26.8025,-10.148,28.6593075675,13.89,-5.12,14.8035975357,92.4,40.8225,5.682,41.2160360812,26.8025,-10.148,28.6593075675,14.02,15.83,21.1459050409,132.51
2020-05-05 05:30:00,40.1555,-15.1375,42.9139614403,26.6555,-10.1875,28.5359569053,13.5,-4.95,14.3788907778,92.4,40.2155,5.6925,40.6163882749,26.6555,-10.1875,28.5359569053,13.56,15.88,20.8817623777,132.22
2020-05-05 06:00:00,39.3165,-14.7125,41.979099901,27.0765,-10.1825,28.9278440002,12.24,-4.53,13.0513792375,92.4,39.3565,6.1375,39.8321854598,27.0765,-10.1825,28.9278440002,12.28,16.32,20.4240250685,132.15
2020-05-05 06:30:00,40.227,-14.841,42.8773461166,26.777,-10.351,28.7080290163,13.45,-4.49,14.1796544387,92.4,40.327,5.709,40.7291002847,26.777,-10.351,28.7080290163,13.55,16.06,21.0125224569,131.22
2020-05-05 07:00:00,40.5875,-14.8435,43.2166015381,27.1675,-10.3635,29.0770560494,13.42,-4.48,14.1480316652,92.4,40.6875,5.8565000000000005,41.1068272736,27.1675,-10.3635,29.0770560494,13.52,16.22,21.1158423938,131.62
2020-05-05 07:30:00,40.149,-14.612,42.7253173774,27.239,-10.642,29.2440640985,12.91,-3.9699999999999998,13.5066280026,92.4,40.179,5.958,40.6183432085,27.239,-10.642,29.2440640985,12.94,16.6,21.0476507003,131.14
2020-05-05 08:00:00,42.481,-14.62,44.9263815703,29.231,-10.73,31.1381480021,13.25,-3.89,13.8092215566,92.4,42.561,5.88,42.9652548113,29.231,-10.73,31.1381480021,13.33,16.61,21.2974411609,130.95
2020-05-05 08:30:00,43.7265,-14.383,46.0312664528,29.4465,-10.483,31.2568336728,14.28,-3.9,14.8029861852,92.4,43.8465,6.237,44.2878734108,29.4465,-10.483,31.2568336728,14.4,16.72,22.0662275888,131.35
2020-05-05 09:00:00,43.791,-14.7325,46.2027946909,28.641,-9.9025,30.3045605025,15.15,-4.83,15.9013018335,92.4,43.961,5.6875,44.327386312,28.641,-9.9025,30.3045605025,15.32,15.59,21.8575044321,131.35
2020-05-05 09:30:00,45.539,-14.776,47.8762017813,27.749,-9.306,29.2678772206,17.79,-5.47,18.6119585213,92.4,45.809,5.634,46.1541594767,27.749,-9.306,29.2678772206,18.06,14.94,23.438583575,130.76
2020-05-05 10:00:00,44.4935,-14.6025,46.8284587457,28.1435,-9.2425,29.6222956318,16.35,-5.36,17.206164593,92.4,44.6935,5.8675,45.077006317,28.1435,-9.2425,29.6222956318,16.55,15.11,22.4101450241,131.03
2020-05-05 10:30:00,45.8785,-14.522,48.1219829834,29.4985,-9.342,30.9424379494,16.38,-5.18,17.1795459777,92.4,46.0885,6.058,46.4849351538,29.4985,-9.342,30.9424379494,16.59,15.4,22.6359912529,131.45
2020-05-05 11:00:00,42.9715,-14.0235,45.2018624008,28.4615,-8.5835,29.727654709,14.51,-5.44,15.496247933,92.4,43.0915,6.5565,43.5874415916,28.4615,-8.5835,29.727654709,14.63,15.14,21.0536576395,131.45
2020-05-05 11:30:00,46.912,-13.5735,48.8362124478,29.822,-8.7335,31.0745186005,17.09,-4.84,17.7621423257,92.4,47.202,6.8965,47.7031499615,29.822,-8.7335,31.0745186005,17.38,15.63,23.3743727189,131.03
2020-05-05 12:00:00,51.6695,-13.5065,53.405643639,28.9495,-8.4565,30.1593425409,22.72,-5.05,23.2744688446,92.4,52.0895,7.3235,52.6018028446,28.9495,-8.4565,30.1593425409,23.14,15.78,28.0083558961,131.94
2020-05-05 12:30:00,49.885,-12.83,51.5084665371,28.925,-8.58,30.1707146916,20.96,-4.25,21.3865401596,92.4,50.315,7.71,50.9022919425,28.925,-8.58,30.1707146916,21.39,16.29,26.8867290684,130.86
2020-05-05 13:00:00,49.723,-12.789,51.3413600326,29.093,-8.599,30.3371958164,20.63,-4.19,21.0511994908,92.4,50.073,7.971,50.703472958,29.093,-8.599,30.3371958164,20.98,16.57,26.734346822,131.66
2020-05-05 13:30:00,44.9805,-14.042,47.1213661119,32.6105,-9.432,33.9471255668,12.37,-4.61,13.2010984391,92.4,44.9805,6.628,45.4662046387,32.6105,-9.432,33.9471255668,12.37,16.06,20.2716674203,131.71
2020-05-05 14:00:00,45.539,-13.9505,47.6279011846,36.509,-10.4505,37.9752555126,9.03,-3.5,9.6845702021,92.4,45.399,6.8095,45.9068457994,36.509,-10.4505,37.9752555126,8.89,17.26,19.4149349729,132.01
2020-05-05 14:30:00,43.28,-14.9115,45.7767542782,36.68,-11.2215,38.3581081683,6.6,-3.69,7.5614879488,92.4,43.1,5.7885,43.486971983,36.68,-11.2215,38.3581081683,6.42,17.01,18.1812128308,131.78
2020-05-05 15:00:00,45.8745,-15.45,48.4063244861,36.4245,-14.16,39.0800435037,9.45,-1.29,9.537641217800001,92.4,45.7345,5.14,46.0224302949,36.4245,-14.16,39.0800435037,9.31,19.3,21.428161377,131.18
2020-05-05 15:30:00,45.0915,-15.874,47.8040505423,34.6615,-13.514,37.2027926136,10.43,-2.36,10.6936663498,92.4,45.0415,4.716,45.2877177417,34.6615,-13.514,37.2027926136,10.38,18.23,20.9780194489,131.18
2020-05-05 16:00:00,45.0905,-16.2065,47.9145471908,30.4405,-12.5765,32.9361866721,14.65,-3.63,15.0930248791,92.4,45.2205,4.6135,45.4552307496,30.4405,-12.5765,32.9361866721,14.78,17.19,22.6703440644,131.93
2020-05-05 16:30:00,45.076,-16.6425,48.0501673488,29.156,-12.5725,31.7512219017,15.92,-4.07,16.4320205696,92.4,45.206,4.2075,45.4013820522,29.156,-12.5725,31.7512219017,16.05,16.78,23.2200538328,132.14
2020-05-05 17:00:00,45.426,-16.8495,48.4502541402,27.736,-11.7295,30.1142302948,17.69,-5.12,18.416039205,92.4,45.696,3.8205,45.8554319165,27.736,-11.7295,30.1142302948,17.96,15.55,23.7563486252,131.54
2020-05-05 17:30:00,46.283,-17.522,49.4887519847,23.053,-10.452,25.3117583941,23.23,-7.07,24.2820468659,92.4,46.803,3.058,46.902794938,23.053,-10.452,25.3117583941,23.75,13.51,27.3236637368,131.27
2020-05-05 18:00:00,52.575,-17.6015,55.4431549179,23.935,-9.3715,25.7042649623,28.64,-8.23,29.7990352193,92.4,53.325,2.8285,53.3999628956,23.935,-9.3715,25.7042649623,29.39,12.2,31.8215665862,130.76
2020-05-05 18:30:00,51.0865,-17.878,54.1244248584,20.4365,-8.418,22.1023359908,30.65,-9.46,32.0766909141,92.4,51.8865,2.372,51.94068989,20.4365,-8.418,22.1023359908,31.45,10.79,33.249460146,130.51
2020-05-05 19:00:00,54.262,-13.7505,55.9771461782,20.102,-8.1305,21.6839902751,34.16,-5.62,34.6192143181,92.4,55.222,0.8995000000000001,55.229325401,20.102,-8.1305,21.6839902751,35.12,9.03,36.2623123918,129.87
2020-05-05 19:30:00,55.6895,-14.658,57.5862602905,17.6095,-7.568,19.1668754431,38.08,-7.09,38.734409767,92.4,56.8495,1.9020000000000001,56.8813084787,17.6095,-7.568,19.1668754431,39.24,9.47,40.3665517477,129.91
2020-05-05 20:00:00,53.704,-17.1295,56.3696672533,14.794,-7.0395,16.3834366435,38.91,-10.09,40.1969675473,92.4,54.904,3.1105,54.9920396626,14.794,-7.0395,16.3834366435,40.11,10.15,41.3743229552,130.34
2020-05-05 20:30:00,53.1105,-16.623,55.6511396042,13.0105,-6.3629999999999995,14.4831239465,40.1,-10.26,41.3917576336,92.4,54.3105,1.697,54.3370059835,13.0105,-6.3629999999999995,14.4831239465,41.3,8.06,42.0791349721,130.16
2020-05-05 21:00:00,49.7685,-16.668,52.4854819569,8.5285,-6.468,10.7037533721,41.24,-10.2,42.4826741155,92.4,51.0385,0.502,51.0409687041,8.5285,-6.468,10.7037533721,42.51,6.97,43.0776159972,130.1
2020-05-05 21:30:00,45.872,-15.0755,48.2857233999,8.762,-6.6655,11.0091568365,37.11,-8.41,38.0510210113,92.4,46.972,-1.2955,46.9898617177,8.762,-6.6655,11.0091568365,38.21,5.37,38.5855024588,130.13
2020-05-05 22:00:00,44.7195,-18.6345,48.4466538628,10.4095,-7.1145,12.6084812924,34.31,-11.52,36.1923541649,92.4,45.6895,1.7955,45.7247660519,10.4095,-7.1145,12.6084812924,35.28,8.91,36.3877245785,131.01
2020-05-05 22:30:00,42.263,-18.574,46.1644305174,13.193,-7.904,15.3794819484,29.07,-10.67,30.9663333315,92.4,43.023,1.746,43.0584143345,13.193,-7.904,15.3794819484,29.83,9.65,31.352055754,130.72
2020-05-05 23:00:00,44.6825,-18.446,48.3402598488,14.6925,-8.286,16.8679385892,29.99,-10.16,31.6642653475,92.4,45.4925,2.034,45.5379480461,14.6925,-8.286,16.8679385892,30.8,10.32,32.4829555306,131.15
2020-05-05 23:30:00,46.5815,-17.393,49.7227572772,16.2915,-8.593,18.4188116134,30.29,-8.8,31.5424174723,92.4,47.4015,3.197,47.5091887033,16.2915,-8.593,18.4188116134,31.11,11.79,33.2691478701,131.19
2020-05-06 00:00:00,46.6665,-17.2535,49.7538489416,16.6465,-8.7635,18.8123601523,30.02,-8.49,31.1974438055,92.4,47.4665,3.4965,47.5951062033,16.6465,-8.7635,18.8123601523,30.82,12.26,33.1689613947,131.73
2020-05-06 00:30:00,44.5115,-17.2305,47.730113791,16.4815,-8.6105,18.5951755168,28.03,-8.62,29.3255059632,92.4,45.2315,3.4595000000000002,45.3636058146,16.4815,-8.6105,18.5951755168,28.75,12.07,31.1808819632,131.64
2020-05-06 01:00:00,43.463,-17.4655,46.8409656097,16.613,-8.6655,18.7371998775,26.85,-8.8,28.2553092356,92.4,44.083,3.4645,44.2189286307,16.613,-8.6655,18.7371998775,27.47,12.13,30.0289493656,132.31
2020-05-06 01:30:00,40.2805,-17.862,44.0632468646,17.7105,-8.962,19.8489106565,22.57,-8.9,24.2613870172,92.4,40.7705,3.058,40.8850221261,17.7105,-8.962,19.8489106565,23.06,12.02,26.0046918844,132.46
2020-05-06 02:00:00,40.195,-17.582,43.8721409211,20.225,-9.722,22.4403188257,19.97,-7.86,21.4611392987,92.4,40.555,3.328,40.6913210525,20.225,-9.722,22.4403188257,20.33,13.05,24.158050418,132.46
2020-05-06 02:30:00,39.5655,-17.715,43.3503173604,20.2855,-9.915,22.5789445114,19.28,-7.8,20.798038369,92.4,39.9055,3.285,40.0404814563,20.2855,-9.915,22.5789445114,19.62,13.2,23.647080158,132.84
2020-05-06 03:00:00,39.5115,-18.312,43.5486851265,19.4415,-9.742,21.7457693874,20.07,-8.57,21.8231482605,92.4,39.8715,3.048,39.9878333528,19.4415,-9.742,21.7457693874,20.43,12.79,24.1032985295,133.99
2020-05-06 03:30:00,39.7,-14.452,42.2486722158,18.4,-9.212,20.5771947554,21.3,-5.24,21.9350769317,92.4,40.09,7.088,40.7117654248,18.4,-9.212,20.5771947554,21.69,16.3,27.1320124576,134.07
2020-05-06 04:00:00,39.9985,-13.705,42.2812845979,19.0085,-9.455,21.2301695059,20.99,-4.25,21.4159426596,92.4,40.3485,7.845,41.1040810291,19.0085,-9.455,21.2301695059,21.34,17.3,27.4715416386,134.02
2020-05-06 04:30:00,41.11,-14.0175,43.4341156955,15.48,-9.0175,17.9149576123,25.63,-5.0,26.1131556883,92.4,41.65,7.6025,42.3381684329,15.48,-9.0175,17.9149576123,26.17,16.62,31.0015048022,134.17
2020-05-06 05:00:00,41.0785,-13.4805,43.2338645335,19.2685,-9.650500000000001,21.5501100345,21.81,-3.83,22.1437350056,92.4,41.4685,8.1395,42.2597675396,19.2685,-9.650500000000001,21.5501100345,22.2,17.79,28.4486221107,134.26
2020-05-06 05:30:00,41.926,-13.764,44.1275103762,19.276,-9.864,21.6532369866,22.65,-3.9,22.9833091612,92.4,42.336,7.806,43.0496287092,19.276,-9.864,21.6532369866,23.06,17.67,29.0515490121,134.09
2020-05-06 06:00:00,39.752,-13.659,42.0331986054,19.072,-9.659,21.3784345779,20.68,-4.0,21.0632950889,92.4,40.072,8.021,40.8668768687,19.072,-9.659,21.3784345779,21.0,17.68,27.4514553348,134.49
2020-05-06 06:30:00,43.432,-12.978,45.3295390226,19.832,-9.888,22.1603422356,23.6,-3.09,23.8014306293,92.4,43.892,8.422,44.6927035208,19.832,-9.888,22.1603422356,24.06,18.31,30.23474326,133.36
2020-05-06 07:00:00,43.1535,-13.815,45.3109124522,17.2035,-9.115,19.4690430492,25.95,-4.7,26.3721917936,92.4,43.7135,7.435,44.3412822012,17.2035,-9.115,19.4690430492,26.51,16.55,31.2519215409,133.02
2020-05-06 07:30:00,41.8085,-13.984,44.0851781016,19.6885,-9.904,22.0391979947,22.12,-4.08,22.4931278394,92.4,42.2085,7.026,42.7892760893,19.6885,-9.904,22.0391979947,22.52,16.93,28.1740181728,132.36
2020-05-06 08:00:00,45.199,-13.908,47.2904014045,19.369,-9.488,21.5680389697,25.83,-4.42,26.2054440909,92.4,45.779,6.872,46.2919131707,19.369,-9.488,21.5680389697,26.41,16.36,31.0666654149,131.49
2020-05-06 08:30:00,47.7405,-14.07,49.7706765099,19.9605,-9.36,22.0461144025,27.78,-4.71,28.176452935,92.4,48.3905,6.61,48.8398668124,19.9605,-9.36,22.0461144025,28.43,15.97,32.6083700911,131.16
2020-05-06 09:00:00,49.996,-15.216,52.2601824719,18.156,-8.906,20.2226895343,31.84,-6.31,32.4592313526,92.4,50.816,5.354,51.0972716688,18.156,-8.906,20.2226895343,32.66,14.26,35.6373848648,130.9
2020-05-06 09:30:00,51.2715,-17.209,54.0824961818,18.5115,-8.889,20.5350907777,32.76,-8.32,33.8,92.4,52.1615,3.201,52.2596257473,18.5115,-8.889,20.5350907777,33.65,12.09,35.7559869113,130.55
2020-05-06 10:00:00,50.53,-17.631,53.5175958074,20.6,-9.351,22.6230236927,29.93,-8.28,31.054199394,92.4,51.29,2.769,51.3646908002,20.6,-9.351,22.6230236927,30.69,12.12,32.9965225441,130.61
2020-05-06 10:30:00,47.5755,-19.28,51.3336790056,20.3855,-9.36,22.4316341413,27.19,-9.92,28.9430907126,92.4,48.1955,1.12,48.2085119066,20.3855,-9.36,22.4316341413,27.81,10.48,29.7191268378,131.05
2020-05-06 11:00:00,43.9315,-19.9115,48.2332305004,21.3315,-9.6915,23.4298541289,22.6,-10.22,24.8033949289,92.4,44.3815,0.4685,44.383972721,21.3315,-9.6915,23.4298541289,23.05,10.16,25.1898412063,131.12
2020-05-06 11:30:00,45.5145,-20.068,49.7422791421,22.1145,-10.418,24.445568806,23.4,-9.65,25.3117067777,92.4,45.9945,0.272,45.995304263,22.1145,-10.418,24.445568806,23.88,10.69,26.1635337827,130.91
2020-05-06 12:00:00,45.61,-19.9735,49.7916941091,22.76,-10.7835,25.1853424088,22.85,-9.19,24.6288164555,92.4,46.09,0.3265,46.091156443,22.76,-10.7835,25.1853424088,23.33,11.11,25.8402979859,130.73
2020-05-06 12:30:00,46.187,-20.3285,50.4627276438,21.817,-10.618500000000001,24.2638420546,24.37,-9.71,26.2332041505,92.4,46.727,-0.0485,46.7270251701,21.817,-10.618500000000001,24.2638420546,24.91,10.57,27.0598041382,130.64
2020-05-06 13:00:00,47.187,-20.1845,51.3227728133,21.067,-10.6045,23.5854596998,26.12,-9.58,27.8214090225,92.4,47.797,0.0955,47.797095406,21.067,-10.6045,23.5854596998,26.73,10.7,28.792063142499998,130.64
2020-05-06 13:30:00,46.529,-19.906,50.608266884,21.149,-10.696,23.6998864343,25.38,-9.21,26.9994166604,92.4,47.109,0.41400000000000003,47.1108191077,21.149,-10.696,23.6998864343,25.96,11.11,28.2374520805,130.59
2020-05-06 14:00:00,46.4875,-19.5125,50.4165182505,21.1875,-10.7825,23.7733561472,25.3,-8.73,26.7638356743,92.4,47.0575,0.8775000000000001,47.0656808354,21.1875,-10.7825,23.7733561472,25.87,11.66,28.3762664916,130.76
2020-05-06 14:30:00,46.3645,-19.404,50.2611388276,19.6945,-10.634,22.3820304318,26.67,-8.77,28.0749318788,92.4,46.9845,1.066,46.9965913259,19.6945,-10.634,22.3820304318,27.29,11.7,29.6923239239,130.99
2020-05-06 15:00:00,46.498,-19.379,50.3746925053,18.958,-10.519,21.6807547147,27.54,-8.86,28.9301088833,92.4,47.158,1.101,47.1708507979,18.958,-10.519,21.6807547147,28.2,11.62,30.5002360647,130.99
2020-05-06 15:30:00,46.761,-19.1525,50.5312712808,17.961,-10.2525,20.6811817179,28.8,-8.9,30.1438219209,92.4,47.481,1.5875,47.5075311635,17.961,-10.2525,20.6811817179,29.52,11.84,31.8059114002,131.71
2020-05-06 16:00:00,45.2,-19.542,49.2435758653,16.36,-9.912,19.128443324,28.84,-9.63,30.4053038136,92.4,45.92,1.448,45.9428242928,16.36,-9.912,19.128443324,29.56,11.36,31.6676996323,132.56
2020-05-06 16:30:00,46.315,-19.402,50.2147072978,14.885,-9.602,17.7133178428,31.43,-9.8,32.9224072631,92.4,47.125,1.6179999999999999,47.1527682008,14.885,-9.602,17.7133178428,32.24,11.22,34.1365786218,132.56
2020-05-06 17:00:00,46.2845,-19.7785,50.3333289432,12.6145,-9.0385,15.5183791841,33.67,-10.74,35.341427532,92.4,47.2045,1.1815,47.2192837991,12.6145,-9.0385,15.5183791841,34.59,10.22,36.0682200836,132.49
2020-05-06 17:30:00,48.3005,-19.5975,52.1248530597,11.0405,-8.6375,14.0178117586,37.26,-10.96,38.8385015159,92.4,49.3905,1.2925,49.407408822,11.0405,-8.6375,14.0178117586,38.35,9.93,39.6147371568,132.04
2020-05-06 18:00:00,50.8945,-19.677,54.5658726609,9.3445,-8.347,12.5296484089,41.55,-11.33,43.0670570158,92.4,52.2045,0.923,52.2126588985,9.3445,-8.347,12.5296484089,42.86,9.27,43.8510262138,130.96
2020-05-06 18:30:00,50.917,-19.3535,54.4710827068,6.987,-7.5835,10.3115295301,43.93,-11.77,45.4794217202,92.4,52.297,1.1265,52.3091312416,6.987,-7.5835,10.3115295301,45.31,8.71,46.1395730366,130.62
2020-05-06 19:00:00,48.9665,-19.2575,52.6171970795,8.4165,-7.3175,11.1527251602,40.55,-11.94,42.2713389899,92.4,50.1965,1.1925,50.2106628964,8.4165,-7.3175,11.1527251602,41.78,8.51,42.6378763542,130.66
2020-05-06 19:30:00,49.685,-19.1275,53.2396514005,8.215,-7.1375,10.8825608774,41.47,-11.99,43.1685186218,92.4,50.965,1.3325,50.9824163928,8.215,-7.1375,10.8825608774,42.75,8.47,43.5809981529,130.73
2020-05-06 20:00:00,51.74,-18.822,55.0572001104,7.1,-6.932,9.9228334663,44.64,-11.89,46.1963385995,92.4,53.17,1.678,53.1964715371,7.1,-6.932,9.9228334663,46.07,8.61,46.8676540911,130.69
2020-05-06 20:30:00,50.034,-18.805,53.451185029,1.454,-6.755,6.9097135252,48.58,-12.05,50.0521617915,92.4,51.614,1.7650000000000001,51.6441692837,1.454,-6.755,6.9097135252,50.16,8.52,50.8784433724,130.85
2020-05-06 21:00:00,52.6995,-18.3955,55.8178441047,1.4695,-6.7755,6.9330246285,51.23,-11.62,52.5312982897,92.4,54.3795,2.1745,54.4229590384,1.4695,-6.7755,6.9330246285,52.91,8.95,53.6616306126,130.59
2020-05-06 21:30:00,49.5575,-19.035,53.0874470214,2.1075,-7.015,7.3247376233,47.45,-12.02,48.94877833,92.4,51.0875,1.5150000000000001,51.1099587287,2.1075,-7.015,7.3247376233,48.98,8.53,49.7172133169,130.74
2020-05-06 22:00:00,48.3605,-19.0325,51.9708958601,2.9605,-7.1425,7.7317440788,45.4,-11.89,46.9311421127,92.4,49.8005,1.6275,49.8270865745,2.9605,-7.1425,7.7317440788,46.84,8.77,47.6539452721,131.17
2020-05-06 22:30:00,52.0975,-18.631,55.3286875612,5.2175,-7.321,8.9899581339,46.88,-11.31,48.224998704,92.4,53.6475,1.869,53.6800467329,5.2175,-7.321,8.9899581339,48.43,9.19,49.2942288711,130.47
2020-05-06 23:00:00,51.8935,-18.519,55.0988992925,6.2335,-7.399,9.6747983571,45.66,-11.12,46.9945741549,92.4,53.3435,1.991,53.380643245,6.2335,-7.399,9.6747983571,47.11,9.39,48.0366963893,130.63
2020-05-06 23:30:00,44.635,-19.1835,48.5828148346,7.565,-7.4935,10.6480874926,37.07,-11.69,38.8695382015,92.4,45.725,1.4965,45.7494823714,7.565,-7.4935,10.6480874926,38.16,8.99,39.2046642633,131.62
2020-05-07 00:00:00,43.949,-19.376,48.0306566372,6.239,-6.996,9.3738539033,37.71,-12.38,39.6901562103,92.4,45.099,1.294,45.1175601845,6.239,-6.996,9.3738539033,38.86,8.29,39.7344145546,131.78
2020-05-07 00:30:00,43.026,-19.2325,47.1288206117,5.316,-6.4825,8.3834755472,37.71,-12.75,39.807117454,92.4,44.156,1.5575,44.1834600529,5.316,-6.4825,8.3834755472,38.84,8.04,39.6634239571,132.17
2020-05-07 01:00:00,44.7865,-19.0425,48.6666969138,4.7065,-5.8125,7.479057327,40.08,-13.23,42.2071001136,92.4,46.0365,1.7675,46.0704177157,4.7065,-5.8125,7.479057327,41.33,7.58,42.0193443547,132.24
2020-05-07 01:30:00,43.733,-19.0695,47.7097591615,5.583,-5.9795,8.1807279169,38.15,-13.09,40.3332443525,92.4,44.883,1.7505000000000002,44.9171230073,5.583,-5.9795,8.1807279169,39.3,7.73,40.053001136,132.29
2020-05-07 02:00:00,46.2225,-18.6365,49.8381243477,7.2025,-6.3665,9.6129250751,39.02,-12.27,40.9037076559,92.4,47.4325,2.1535,47.4813607482,7.2025,-6.3665,9.6129250751,40.23,8.52,41.1222968716,132.09
2020-05-07 02:30:00,45.3705,-18.684,49.0670370641,9.1505,-6.7940000000000005,11.3969331949,36.22,-11.89,38.1216539515,92.4,46.4405,2.136,46.4895960001,9.1505,-6.7940000000000005,11.3969331949,37.29,8.93,38.344347693,132.24
2020-05-07 03:00:00,45.926,-18.3995,49.4746306328,9.966,-6.9995,12.1784299583,35.96,-11.4,37.7237537899,92.4,46.986,2.4905,47.0519583679,9.966,-6.9995,12.1784299583,37.02,9.49,38.2170184604,132.44
2020-05-07 03:30:00,46.433,-18.265,49.8962294567,11.483,-7.365,13.6419395249,34.95,-10.9,36.610278611300004,92.4,47.483,2.705,47.5599864802,11.483,-7.365,13.6419395249,36.0,10.07,37.3818793,132.61
2020-05-07 04:00:00,47.0485,-17.8595,50.324179998299996,13.5085,-7.9595,15.6790692485,33.54,-9.9,34.9705819225,92.4,47.9985,3.1305,48.1004785059,13.5085,-7.9595,15.6790692485,34.49,11.09,36.2291070826,132.56
2020-05-07 04:30:00,44.0465,-18.104,47.6219379934,14.4065,-8.304,16.6283991487,29.64,-9.8,31.2180973155,92.4,44.7965,2.886,44.8893685437,14.4065,-8.304,16.6283991487,30.39,11.19,32.3846908276,132.81
2020-05-07 05:00:00,46.432,-18.082,49.8285996994,13.752,-8.042,15.9308275993,32.68,-10.04,34.1874830896,92.4,47.382,2.938,47.4730004108,13.752,-8.042,15.9308275993,33.63,10.98,35.3770730841,132.73
2020-05-07 05:30:00,46.683,-18.4305,50.1894990934,12.473,-7.6905,14.6533108631,34.21,-10.74,35.8562644457,92.4,47.673,2.5695,47.7421957942,12.473,-7.6905,14.6533108631,35.2,10.26,36.6648005586,132.68
2020-05-07 06:00:00,45.054,-18.974,48.8863538424,10.144,-7.014,12.3327584911,34.91,-11.96,36.9018929054,92.4,46.074,1.986,46.1167829754,10.144,-7.014,12.3327584911,35.93,9.0,37.0400445464,132.68
2020-05-07 06:30:00,40.534,-19.7955,45.1094998448,8.964,-6.8355,11.2728592757,31.57,-12.96,34.1266245035,92.4,41.404,1.0645,41.4176819275,8.964,-6.8355,11.2728592757,32.44,7.9,33.3880757157,132.64
2020-05-07 07:00:00,45.3045,-19.137,49.1805092415,7.8845,-6.577,10.2675347211,37.42,-12.56,39.4716353854,92.4,46.4645,1.843,46.501036647,7.8845,-6.577,10.2675347211,38.58,8.42,39.4881349268,132.73
2020-05-07 07:30:00,47.056,-19.097,50.7834869323,7.356,-6.467,9.7945303614,39.7,-12.63,41.660615694,92.4,48.226,1.833,48.2608222578,7.356,-6.467,9.7945303614,40.87,8.3,41.7042791569,132.42
2020-05-07 08:00:00,50.0405,-18.415,53.3213265519,8.3005,-6.515,10.5519441455,41.74,-11.9,43.4031980389,92.4,51.3305,2.285,51.3813337239,8.3005,-6.515,10.5519441455,43.03,8.8,43.9206204419,131.52
2020-05-07 08:30:00,49.4325,-18.825,52.8956773399,9.0525,-6.695,11.2592531391,40.38,-12.13,42.1625580344,92.4,50.6925,1.655,50.7195088822,9.0525,-6.695,11.2592531391,41.64,8.35,42.4689545433,130.84
2020-05-07 09:00:00,50.7075,-18.214,53.879498441,6.9375,-6.094,9.2339451076,43.77,-12.12,45.417037552,92.4,52.1175,2.096,52.1596301966,6.9375,-6.094,9.2339451076,45.18,8.19,45.9163206279,130.28
2020-05-07 09:30:00,49.4125,-18.599,52.7969502647,8.0925,-6.459,10.3540927777,41.32,-12.14,43.0664834877,92.4,50.6825,1.661,50.7097103842,8.0925,-6.459,10.3540927777,42.59,8.12,43.357150506,130.14
2020-05-07 10:00:00,53.517,-17.154,56.1990124913,5.787,-5.7940000000000005,8.1890051288,47.73,-11.36,49.0632499943,92.4,55.057,3.306,55.1561681501,5.787,-5.7940000000000005,8.1890051288,49.27,9.1,50.1033222451,130.56
2020-05-07 10:30:00,54.849,-16.812,57.3677273822,5.509,-5.712,7.9357435064,49.34,-11.1,50.5731707529,92.4,56.429,3.8280000000000003,56.5586918608,5.509,-5.712,7.9357435064,50.92,9.54,51.8059649075,131.03
2020-05-07 11:00:00,53.323,-17.74,56.1965295103,6.223,-5.94,8.6028674871,47.1,-11.8,48.5556381896,92.4,54.823,2.99,54.9044754915,6.223,-5.94,8.6028674871,48.6,8.93,49.4136104732,131.49
2020-05-07 11:30:00,50.603,-18.151,53.7598587238,9.353,-6.271,11.2607304381,41.25,-11.88,42.9266455713,92.4,51.863,2.539,51.9251123253,9.353,-6.271,11.2607304381,42.51,8.81,43.413318233,131.53
2020-05-07 12:00:00,49.599,-18.4115,52.9059933585,11.239,-6.8015,13.1368003429,38.36,-11.61,40.0784443311,92.4,50.719,2.1785,50.7657642831,11.239,-6.8015,13.1368003429,39.48,8.98,40.488403278,131.36
2020-05-07 12:30:00,49.6405,-18.24,52.8855069017,10.1605,-6.87,12.265099276,39.48,-11.37,41.0846358144,92.4,50.8305,2.32,50.8834170457,10.1605,-6.87,12.265099276,40.67,9.19,41.6953834375,131.1
2020-05-07 13:00:00,53.436,-18.2355,56.4618415946,12.476,-7.3955,14.5032408878,40.96,-10.84,42.3701215481,92.4,54.706,2.3045,54.7545172223,12.476,-7.3955,14.5032408878,42.23,9.7,43.3296999759,131.0
2020-05-07 13:30:00,55.262,-17.541,57.9790938615,12.522,-7.591,14.6432156646,42.74,-9.95,43.8829135314,92.4,56.552,3.159,56.6401622967,12.522,-7.591,14.6432156646,44.03,10.75,45.323320708,131.33
2020-05-07 14:00:00,52.9385,-17.97,55.9053278521,14.538499999999999,-8.03,16.6086989933,38.4,-9.94,39.665647606,92.4,54.0385,2.76,54.1089371754,14.538499999999999,-8.03,16.6086989933,39.5,10.79,40.9472111382,131.53
2020-05-07 14:30:00,52.7795,-18.037,55.7764196525,15.2095,-8.407,17.3783353417,37.57,-9.63,38.7845562048,92.4,53.8895,2.763,53.9602852036,15.2095,-8.407,17.3783353417,38.68,11.17,40.2605427186,131.6
2020-05-07 15:00:00,53.0525,-17.8675,55.9804904632,14.7725,-8.9075,17.2502264478,38.28,-8.96,39.3146283208,92.4,54.1525,2.9825,54.2345698102,14.7725,-8.9075,17.2502264478,39.38,11.89,41.135829881,131.71
2020-05-07 15:30:00,53.6665,-18.042,56.6180800297,14.0865,-9.012,16.7226082371,39.58,-9.03,40.5970109737,92.4,54.8465,2.938,54.9251345583,14.0865,-9.012,16.7226082371,40.76,11.95,42.4756412547,132.11
2020-05-07 16:00:00,51.237,-18.395,54.4390135289,12.927,-8.885,15.6859986612,38.31,-9.51,39.4727272937,92.4,52.357,2.585,52.4207752136,12.927,-8.885,15.6859986612,39.43,11.47,41.0644103817,132.11
2020-05-07 16:30:00,50.1595,-17.1615,53.0140785311,6.7895,-7.6215,10.207084427,43.37,-9.54,44.4068519488,92.4,51.4895,3.8385,51.6323802715,6.7895,-7.6215,10.207084427,44.7,11.46,46.1456563503,132.02
2020-05-07 17:00:00,45.21,-14.638,47.5206812241,5.82,-7.378,9.3971955391,39.39,-7.26,40.0534605247,92.4,46.35,6.252,46.7697552271,5.82,-7.378,9.3971955391,40.53,13.63,42.7604700629,131.73
2020-05-07 17:30:00,45.2515,-14.737,47.5907283118,7.1215,-7.667,10.4641603223,38.13,-7.07,38.779914904500004,92.4,46.3115,6.023,46.7015156205,7.1215,-7.667,10.4641603223,39.19,13.69,41.5123138358,131.21
2020-05-07 18:00:00,45.7525,-14.602,48.0261351792,7.7125,-7.882,11.0276280428,38.04,-6.72,38.6290046468,92.4,46.8525,6.058,47.2425244907,7.7125,-7.882,11.0276280428,39.14,13.94,41.5483236726,130.74
2020-05-07 18:30:00,46.1435,-14.59,48.3951515366,7.8435,-7.58,10.9076529212,38.3,-7.01,38.9362311992,92.4,47.2335,6.03,47.6168501924,7.8435,-7.58,10.9076529212,39.39,13.61,41.6749829034,130.78
2020-05-07 19:00:00,46.0185,-14.476,48.2416512803,8.0985,-6.816,10.5850629781,37.92,-7.66,38.6859405986,92.4,47.1085,6.094,47.5010274442,8.0985,-6.816,10.5850629781,39.01,12.91,41.090731315,130.66
2020-05-07 19:30:00,45.689,-14.6215,47.9715851651,7.759,-6.8215,10.331260487,37.93,-7.8,38.7236994617,92.4,46.769,6.0185,47.1546572806,7.759,-6.8215,10.331260487,39.01,12.84,41.0687922881,130.88
2020-05-07 20:00:00,44.6275,-14.8965,47.0480548854,7.0075,-6.3965,9.4879011641,37.62,-8.5,38.5683082336,92.4,45.6975,5.8535,46.0708689792,7.0075,-6.3965,9.4879011641,38.69,12.25,40.582984119,131.34
2020-05-07 20:30:00,44.0865,-15.105,46.6023658976,6.6765,-6.475,9.300606284,37.41,-8.63,38.3925122908,92.4,45.1465,5.635,45.4968096381,6.6765,-6.475,9.300606284,38.47,12.11,40.3310426347,131.29
2020-05-07 21:00:00,43.606,-15.348,46.2281769054,6.166,-6.688,9.0966422377,37.44,-8.66,38.4284946361,92.4,44.686,5.382,45.0089382234,6.166,-6.688,9.0966422377,38.52,12.07,40.3667598402,131.34
2020-05-07 21:30:00,43.5195,-15.425,46.1722590443,1.8995000000000002,-6.505,6.7766603316000005,41.62,-8.92,42.5651359683,92.4,44.7695,5.265,45.0780251924,1.8995000000000002,-6.505,6.7766603316000005,42.87,11.77,44.4563808693,131.03
2020-05-07 22:00:00,43.045,-15.427,45.7259702357,1.895,-6.447,6.7197346674,41.15,-8.98,42.1184389549,92.4,44.275,5.033,44.5601471497,1.895,-6.447,6.7197346674,42.38,11.48,43.9073433494,130.35
