Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-07 22:30:00,42.193,-15.727,45.0287439088,1.7229999999999999,-6.517,6.7409211537000004,40.47,-9.21,41.5047587633,92.4,43.393,4.873,43.6657597896,1.7229999999999999,-6.517,6.7409211537000004,41.67,11.39,43.1986226632,130.92
2020-05-07 23:00:00,41.277,-15.9655,44.25706632,1.267,-6.4955,6.6179157784000004,40.01,-9.47,41.1154593797,92.4,42.457,4.6945,42.7157486093,1.267,-6.4955,6.6179157784000004,41.19,11.19,42.6829263289,131.25
2020-05-07 23:30:00,40.0385,-16.0985,43.153715767,1.6385,-6.4885,6.6921830892,38.4,-9.61,39.584240551,92.4,41.1485,4.6515,41.4105723759,1.6385,-6.4885,6.6921830892,39.51,11.14,41.0504531035,131.45
2020-05-08 00:00:00,39.0895,-16.426,42.4005010141,1.3795,-6.366,6.5137528545,37.71,-10.06,39.0288060284,92.4,40.1595,4.564,40.4180100481,1.3795,-6.366,6.5137528545,38.78,10.93,40.2908587647,132.47
2020-05-08 00:30:00,38.1375,-16.7485,41.6531050283,1.2775,-6.1285,6.2602331027,36.86,-10.62,38.3594056263,92.4,39.1675,4.4415,39.4185232917,1.2775,-6.1285,6.2602331027,37.89,10.57,39.3367131316,133.16
2020-05-08 01:00:00,37.5135,-16.9045,41.1463826174,1.2535,-6.3745,6.4965769833,36.26,-10.53,37.7580256369,92.4,38.5235,4.3155,38.7644630106,1.2535,-6.3745,6.4965769833,37.27,10.69,38.7727868485,133.37
2020-05-08 01:30:00,37.0655,-17.1575,40.8439848264,1.0755,-6.5875,6.6747177094,35.99,-10.57,37.5100653159,92.4,38.0755,4.1325,38.2991025548,1.0755,-6.5875,6.6747177094,37.0,10.72,38.5216614387,133.58
2020-05-08 02:00:00,37.005,-17.1295,40.7773196183,1.385,-6.4295,6.5769822297000005,35.62,-10.7,37.1923970725,92.4,37.985,4.2505,38.2220744499,1.385,-6.4295,6.5769822297000005,36.6,10.68,38.1264003022,133.84
2020-05-08 02:30:00,36.6985,-17.152,40.5089003338,1.4285,-6.132,6.2961922024,35.27,-11.02,36.951499293,92.4,37.6685,4.248,37.9072736589,1.4285,-6.132,6.2961922024,36.24,10.38,37.6972412784,133.92
2020-05-08 03:00:00,36.337,-17.282,40.2373594188,1.227,-6.152,6.2731677006,35.11,-11.13,36.831901933,92.4,37.297,4.178,37.5302796819,1.227,-6.152,6.2731677006,36.07,10.33,37.5200453091,134.24
2020-05-08 03:30:00,36.2255,-17.403,40.1889444904,1.3054999999999999,-6.153,6.2899713235,34.92,-11.25,36.6874488075,92.4,37.1755,4.177,37.4094256739,1.3054999999999999,-6.153,6.2899713235,35.87,10.33,37.327815366,134.61
2020-05-08 04:00:00,36.0875,-17.5345,40.1218936056,1.1975,-6.2345,6.3484641056,34.89,-11.3,36.6742702722,92.4,37.0275,4.2355,37.2689578134,1.1975,-6.2345,6.3484641056,35.83,10.47,37.3284047342,135.17
2020-05-08 04:30:00,35.9875,-17.51,40.0212475599,1.4475,-6.54,6.6982726318,34.54,-10.97,36.2402055734,92.4,36.9075,4.29,37.1559908528,1.4475,-6.54,6.6982726318,35.46,10.83,37.0769537584,135.22
2020-05-08 05:00:00,35.9175,-17.522,39.963574543,1.5675,-6.2620000000000005,6.4552072198,34.35,-11.26,36.1484453331,92.4,36.8475,4.308,37.0984786784,1.5675,-6.2620000000000005,6.4552072198,35.28,10.57,36.8293809342,135.26
2020-05-08 05:30:00,35.8855,-17.6855,40.006824674,0.9955,-6.2155,6.2947168721,34.89,-11.47,36.7270064122,92.4,36.8255,4.2145,37.0658800044,0.9955,-6.2155,6.2947168721,35.83,10.43,37.3172051472,135.67
2020-05-08 06:00:00,35.7155,-17.543,39.7913783281,1.3155000000000001,-6.143,6.2822758018,34.4,-11.4,36.2397571736,92.4,36.6355,4.277,36.8843135933,1.3155000000000001,-6.143,6.2822758018,35.32,10.42,36.8249752206,135.35
2020-05-08 06:30:00,36.2755,-17.35,40.2111228424,1.6855,-6.2,6.4250221984,34.59,-11.15,36.3426828949,92.4,37.1955,4.35,37.4490015922,1.6855,-6.2,6.4250221984,35.51,10.55,37.0440629521,134.87
2020-05-08 07:00:00,36.837,-17.212,40.6597775818,2.547,-6.392,6.8807610771,34.29,-10.82,35.9565918852,92.4,37.757,4.428,38.0157629543,2.547,-6.392,6.8807610771,35.21,10.82,36.8349901588,134.7
2020-05-08 07:30:00,37.616,-17.183,41.3547934948,3.136,-6.573,7.2827759131,34.48,-10.61,36.0755110844,92.4,38.536,4.517,38.7998271259,3.136,-6.573,7.2827759131,35.4,11.09,37.0964701825,134.82
2020-05-08 08:00:00,38.2295,-16.8525,41.7791984904,3.9895,-6.5625,7.6800075846,34.24,-10.29,35.7527859054,92.4,39.1395,4.6275,39.4121074862,3.9895,-6.5625,7.6800075846,35.15,11.19,36.8881905222,134.15
2020-05-08 08:30:00,39.412,-16.501,42.72690891,4.612,-6.941,8.3335481639,34.8,-9.56,36.0892449353,92.4,40.352,4.799,40.636366779,4.612,-6.941,8.3335481639,35.74,11.74,37.6188144417,133.37
2020-05-08 09:00:00,40.0925,-16.231,43.2533688543,7.0825,-7.811,10.5438857757,33.01,-8.42,34.0669414536,92.4,40.9325,4.929,41.2282014797,7.0825,-7.811,10.5438857757,33.85,12.74,36.1680812319,132.93
2020-05-08 09:30:00,40.823,-15.8285,43.7842293669,9.623,-8.3085,12.7135086129,31.2,-7.52,32.0934635089,92.4,41.603,4.9015,41.8907425483,9.623,-8.3085,12.7135086129,31.98,13.21,34.6009320684,131.56
2020-05-08 10:00:00,41.7725,-15.478,44.5478421503,8.3025,-8.028,11.5490384989,33.47,-7.45,34.2891148909,92.4,42.6525,5.172,42.9649315169,8.3025,-8.028,11.5490384989,34.35,13.2,36.7989469958,131.21
2020-05-08 10:30:00,41.78,-15.188,44.4549630975,10.11,-8.138,12.9784106885,31.67,-7.05,32.4452061174,92.4,42.58,5.362,42.9162841355,10.11,-8.138,12.9784106885,32.47,13.5,35.1646256912,130.85
2020-05-08 11:00:00,41.672,-15.0455,44.3048829617,10.612,-8.2155,13.4204688536,31.06,-6.83,31.8020832651,92.4,42.432,5.3845,42.7722744807,10.612,-8.2155,13.4204688536,31.82,13.6,34.6045141564,130.44
2020-05-08 11:30:00,41.4865,-15.0175,44.1209132782,11.9065,-8.5675,14.6685649775,29.58,-6.45,30.2750540875,92.4,42.1865,5.3325,42.5221864266,11.9065,-8.5675,14.6685649775,30.28,13.9,33.317989135,130.24
2020-05-08 12:00:00,41.874,-14.876,44.4379033259,12.494,-8.725999999999999,15.2395246645,29.38,-6.15,30.0167769756,92.4,42.574,5.244,42.8957458497,12.494,-8.725999999999999,15.2395246645,30.08,13.97,33.1657549288,129.67
2020-05-08 12:30:00,42.891,-14.998,45.4376263134,9.081,-8.068,12.1473118425,33.81,-6.93,34.5129106278,92.4,43.781,5.522,44.1278647229,9.081,-8.068,12.1473118425,34.7,13.59,37.2663132064,130.76
2020-05-08 13:00:00,42.601,-14.9895,45.1611593214,9.871,-8.1795,12.8195499628,32.73,-6.8100000000000005,33.430958706,92.4,43.451,5.2905,43.7718949927,9.871,-8.1795,12.8195499628,33.58,13.47,36.1808968933,130.09
2020-05-08 13:30:00,42.113,-15.1165,44.7438637273,12.223,-8.7665,15.0417170313,29.89,-6.35,30.5570711947,92.4,42.823,5.1435,43.1307885535,12.223,-8.7665,15.0417170313,30.6,13.91,33.6132131758,129.94
2020-05-08 14:00:00,41.7065,-15.203,44.3910278238,12.9365,-9.093,15.8125166008,28.77,-6.11,29.4116473527,92.4,42.3665,5.067,42.6684287413,12.9365,-9.093,15.8125166008,29.43,14.16,32.6593095457,129.98
2020-05-08 14:30:00,41.451,-15.2075,44.1526155199,13.121,-9.1175,15.9777797973,28.33,-6.09,28.9771806772,92.4,42.111,4.9125,42.396567989,13.121,-9.1175,15.9777797973,28.99,14.03,32.2065366036,129.93
2020-05-08 15:00:00,41.026,-15.4185,43.8276490158,14.616,-9.5285,17.4476293017,26.41,-5.89,27.0588285038,92.4,41.606,5.0115,41.9067341635,14.616,-9.5285,17.4476293017,26.99,14.54,30.6573270198,130.48
2020-05-08 15:30:00,40.8035,-15.5615,43.6701945782,13.3935,-9.3015,16.3065552616,27.41,-6.26,28.1157553695,92.4,41.4535,4.9585,41.7490045929,13.3935,-9.3015,16.3065552616,28.06,14.26,31.475565126,130.74
2020-05-08 16:00:00,40.582,-15.798,43.5485422029,13.122,-9.188,16.0189334227,27.46,-6.61,28.2443569585,92.4,41.212,4.942,41.5072560885,13.122,-9.188,16.0189334227,28.09,14.13,31.4436798101,131.58
2020-05-08 16:30:00,40.8035,-15.712,43.7240500897,10.8735,-8.562,13.8398282594,29.93,-7.15,30.7721854927,92.4,41.5435,4.968,41.8394958891,10.8735,-8.562,13.8398282594,30.67,13.53,33.5217809789,131.31
2020-05-08 17:00:00,41.2865,-15.629,44.1456761558,7.9965,-7.839,11.1979432598,33.29,-7.79,34.1892994956,92.4,42.1765,5.041,42.4766857611,7.9965,-7.839,11.1979432598,34.18,12.88,36.5262480964,131.15
2020-05-08 17:30:00,41.9755,-15.641,44.7949046349,7.6555,-7.751,10.8942499168,34.32,-7.89,35.2152594765,92.4,42.9155,4.949,43.1999159866,7.6555,-7.751,10.8942499168,35.26,12.7,37.4774278733,130.9
2020-05-08 18:00:00,42.15,-15.6,44.9442154231,7.44,-7.71,10.7143688568,34.71,-7.89,35.5954519567,92.4,43.11,4.94,43.3921156433,7.44,-7.71,10.7143688568,35.67,12.65,37.8466828137,130.67
2020-05-08 18:30:00,42.61,-15.374,45.2986972881,5.51,-7.234,9.09345127,37.1,-8.14,37.982490703,92.4,43.68,5.026,43.9682052852,5.51,-7.234,9.09345127,38.17,12.26,40.0906036373,130.18
2020-05-08 19:00:00,42.6265,-15.1805,45.2489346007,4.5765,-6.6705,8.0894945763,38.05,-8.51,38.9900320595,92.4,43.7365,4.9995,44.0213179323,4.5765,-6.6705,8.0894945763,39.16,11.67,40.8618954529,129.88
2020-05-08 19:30:00,42.592,-15.138,45.2021847702,2.742,-6.198,6.7774455365,39.85,-8.94,40.8404958344,92.4,43.782,4.932,44.058916782,2.742,-6.198,6.7774455365,41.04,11.13,42.5224470133,129.73
2020-05-08 20:00:00,42.375,-15.376,45.0783983855,4.995,-6.066,7.8578865479,37.38,-9.31,38.5219482893,92.4,43.445,4.904,43.720901649,4.995,-6.066,7.8578865479,38.45,10.97,39.9842894147,130.05
2020-05-08 20:30:00,42.2165,-15.563,44.9937755834,6.2665,-6.123,8.7612870773,35.95,-9.44,37.1687516605,92.4,43.2565,4.747,43.5161901049,6.2665,-6.123,8.7612870773,36.99,10.87,38.5540789022,130.16
2020-05-08 21:00:00,42.023,-15.553,44.8087975514,6.393,-6.513,9.1263145902,35.63,-9.04,36.7589240865,92.4,43.043,4.717,43.3006921192,6.393,-6.513,9.1263145902,36.65,11.23,38.3319109881,130.2
2020-05-08 21:30:00,42.4705,-15.532,45.2215257842,1.8505,-6.562,6.8179318162,40.62,-8.97,41.5986213714,92.4,43.7105,4.618,43.9537681462,1.8505,-6.562,6.8179318162,41.86,11.18,43.3272662419,129.92
2020-05-08 22:00:00,42.2795,-14.937,44.8404960861,1.7295,-6.587,6.8102671937,40.55,-8.35,41.4007850167,92.4,43.5195,3.903,43.69416768,1.7295,-6.587,6.8102671937,41.79,10.49,43.0864735155,130.15
2020-05-08 22:30:00,41.678,-12.5115,43.5154376773,1.6680000000000001,-6.7015,6.9059630936000005,40.01,-5.8100000000000005,40.429645064,92.4,42.918,1.1385,42.9330980276,1.6680000000000001,-6.7015,6.9059630936000005,41.25,7.84,41.9884281678,129.87
2020-05-08 23:00:00,40.872,-13.7805,43.1326160145,1.862,-6.7405,6.9929524702,39.01,-7.04,39.6401526233,92.4,42.022,2.1495,42.0769394592,1.862,-6.7405,6.9929524702,40.16,8.89,41.1321978503,130.01
2020-05-08 23:30:00,39.783,-16.1285,42.9280281547,2.743,-6.9085,7.4331299767,37.04,-9.22,38.1702763941,92.4,40.853,4.3115,41.0798812224,2.743,-6.9085,7.4331299767,38.11,11.22,39.727326867,130.46
2020-05-09 00:00:00,38.668,-16.28,41.9553646629,3.038,-6.92,7.5575024975,35.63,-9.36,36.838926423,92.4,39.678,4.25,39.9049644029,3.038,-6.92,7.5575024975,36.64,11.17,38.3048104029,130.86
2020-05-09 00:30:00,37.6335,-16.2445,40.9898048605,2.9335,-6.7445,7.3548421125,34.7,-9.5,35.976937057,92.4,38.6135,4.1155,38.8321995578,2.9335,-6.7445,7.3548421125,35.68,10.86,37.2961392104,130.29
2020-05-09 01:00:00,36.9675,-16.5025,40.4836826697,2.1975,-6.6425,6.9965571891,34.77,-9.86,36.1410085637,92.4,37.9375,4.0475,38.1528001921,2.1975,-6.6425,6.9965571891,35.74,10.69,37.3044729222,131.13
2020-05-09 01:30:00,36.5095,-16.607,40.1090518368,1.4895,-6.427,6.5973433479,35.02,-10.18,36.4696147498,92.4,37.4995,3.983,37.710433427,1.4895,-6.427,6.5973433479,36.01,10.41,37.4845061325,131.18
2020-05-09 02:00:00,36.024,-16.6895,39.7022415771,1.984,-6.4995,6.7955688688,34.04,-10.19,35.5324879512,92.4,36.964,3.9205,37.1713278785,1.984,-6.4995,6.7955688688,34.98,10.42,36.4989972465,131.31
2020-05-09 02:30:00,35.775,-16.7715,39.5111862293,2.155,-6.6515,6.9918865301,33.62,-10.12,35.1100954143,92.4,36.695,3.9885,36.9111251149,2.155,-6.6515,6.9918865301,34.54,10.64,36.1416823073,131.82
2020-05-09 03:00:00,35.3745,-16.78,39.1525688844,2.7745,-6.76,7.3072190504,32.6,-10.02,34.1051374429,92.4,36.2445,3.98,36.4623666299,2.7745,-6.76,7.3072190504,33.47,10.74,35.150938821,131.86
2020-05-09 03:30:00,35.0585,-16.9615,38.9459998524,2.7885,-6.8115,7.36018101,32.27,-10.15,33.8286180622,92.4,35.9185,3.8985000000000003,36.129447055,2.7885,-6.8115,7.36018101,33.13,10.71,34.8181131022,132.16
2020-05-09 04:00:00,34.982,-16.988,38.8887190326,2.362,-6.728,7.1305699632,32.62,-10.26,34.1954967795,92.4,35.872,3.822,36.07503386,2.362,-6.728,7.1305699632,33.51,10.55,35.13150438,132.16
2020-05-09 04:30:00,34.9455,-16.9345,38.8325283815,2.1155,-6.6445,6.9731427993,32.83,-10.29,34.4048397758,92.4,35.8255,3.9055,36.0377493817,2.1155,-6.6445,6.9731427993,33.71,10.55,35.3223243856,132.12
2020-05-09 05:00:00,34.91,-16.9445,38.8049504606,2.27,-6.6845,7.0594220904,32.64,-10.26,34.2145758413,92.4,35.79,3.8655,35.9981414833,2.27,-6.6845,7.0594220904,33.52,10.55,35.1410429555,131.99
2020-05-09 05:30:00,34.9285,-17.0965,38.8881784672,2.3885,-6.8865,7.2889515364,32.54,-10.21,34.1041888923,92.4,35.7885,3.8135,35.9911032687,2.3885,-6.8865,7.2889515364,33.4,10.7,35.0720686587,132.41
2020-05-09 06:00:00,34.8195,-17.0285,38.7603843183,3.2795,-6.9885,7.7197313749,31.54,-10.04,33.0994441041,92.4,35.6495,3.8515,35.8569505466,3.2795,-6.9885,7.7197313749,32.37,10.84,34.1368202972,132.25
2020-05-09 06:30:00,35.3615,-16.924500000000002,39.2029894587,3.5615,-7.1645,8.000896356,31.8,-9.76,33.264058682,92.4,36.2015,3.9155,36.4126316338,3.5615,-7.1645,8.000896356,32.64,11.08,34.4693487029,132.17
2020-05-09 07:00:00,36.0625,-16.7565,39.7653643074,3.0525,-7.3365,7.9461933339,33.01,-9.42,34.3277802953,92.4,36.9525,4.0435,37.1730702055,3.0525,-7.3365,7.9461933339,33.9,11.38,35.7591163202,131.77
2020-05-09 07:30:00,36.8345,-16.637,40.4174486979,5.5745000000000005,-7.667,9.4793427647,31.26,-8.97,32.5215082676,92.4,37.6445,4.203,37.8784053156,5.5745000000000005,-7.667,9.4793427647,32.07,11.87,34.1962249378,132.09
2020-05-09 08:00:00,37.465,-16.5395,40.9534038298,7.145,-7.9695,10.7034552949,30.32,-8.57,31.507892662,92.4,38.225,4.2505,38.4605950975,7.145,-7.9695,10.7034552949,31.08,12.22,33.3960297041,132.0
2020-05-09 08:30:00,38.1835,-16.382,41.5493633676,8.3835,-8.292,11.7915366365,29.8,-8.09,30.8786026238,92.4,38.9135,4.428,39.1646226364,8.3835,-8.292,11.7915366365,30.53,12.72,33.0738461628,132.0
2020-05-09 09:00:00,39.0005,-16.0405,42.1703289115,9.8805,-8.5205,13.0469613512,29.12,-7.52,30.0753187847,92.4,39.7005,4.6495,39.971834465,9.8805,-8.5205,13.0469613512,29.82,13.17,32.5987929224,131.46
2020-05-09 09:30:00,40.1615,-15.671,43.1106288895,7.6715,-7.921,11.0269738936,32.49,-7.75,33.4015358928,92.4,41.0215,4.929,41.3165645141,7.6715,-7.921,11.0269738936,33.35,12.85,35.7399636262,131.08
2020-05-09 10:00:00,40.613,-15.5695,43.4951158091,9.773,-8.3495,12.8540141298,30.84,-7.22,31.6738693563,92.4,41.363,4.9605,41.659384648,9.773,-8.3495,12.8540141298,31.59,13.31,34.2795011632,130.94
2020-05-09 10:30:00,40.673,-15.2855,43.4504250756,12.593,-8.9855,15.470063324,28.08,-6.3,28.7780541385,92.4,41.303,5.1245,41.6196865588,12.593,-8.9855,15.470063324,28.71,14.11,31.9899390434,130.45
2020-05-09 11:00:00,40.6995,-14.964,43.3632401493,13.9595,-9.264,16.7537857289,26.74,-5.7,27.3407680946,92.4,41.2895,5.226,41.6189126029,13.9595,-9.264,16.7537857289,27.33,14.49,30.9336224843,129.74
2020-05-09 11:30:00,40.775,-14.8075,43.3804412293,17.425,-9.4475,19.8213491279,23.35,-5.36,23.9572974269,92.4,41.205,5.2225,41.5346425439,17.425,-9.4475,19.8213491279,23.78,14.67,27.9409609713,129.34
2020-05-09 12:00:00,40.9675,-14.751,43.5422559963,20.0275,-9.461,22.1497466633,20.94,-5.29,21.5978633202,92.4,41.3175,5.219,41.645813322,20.0275,-9.461,22.1497466633,21.29,14.68,25.860520103,129.31
2020-05-09 12:30:00,41.137,-12.474,42.9866658977,18.427,-9.014,20.5135692896,22.71,-3.46,22.9720634685,92.4,41.547,3.366,41.6831280616,18.427,-9.014,20.5135692896,23.12,12.38,26.2259184777,129.61
2020-05-09 13:00:00,40.766,-14.807,43.3718111796,21.016,-9.667,23.1327288706,19.75,-5.14,20.4078930809,92.4,41.056,5.583,41.4338632642,21.016,-9.667,23.1327288706,20.04,15.25,25.182615035,130.57
2020-05-09 13:30:00,40.3225,-15.1035,43.0583292581,20.4225,-9.5335,22.5381039242,19.9,-5.57,20.6648227672,92.4,40.6025,5.3565000000000005,40.9543050057,20.4225,-9.5335,22.5381039242,20.18,14.89,25.0787659186,130.88
2020-05-09 14:00:00,39.7415,-15.397,42.6198830506,13.8715,-9.117,16.5993433982,25.87,-6.28,26.6213316722,92.4,40.3115,5.263,40.653612401,13.8715,-9.117,16.5993433982,26.44,14.38,30.0974749771,131.36
2020-05-09 14:30:00,39.1875,-15.52,42.1489093127,15.6075,-9.64,18.3445811141,23.58,-5.88,24.3020739856,92.4,39.6175,5.05,39.9380621244,15.6075,-9.64,18.3445811141,24.01,14.69,28.147401301,131.12
2020-05-09 15:00:00,39.2315,-15.6175,42.2257847588,12.3415,-8.7575,15.1329583525,26.89,-6.86,27.7512468188,92.4,39.8415,5.1425,40.1720105111,12.3415,-8.7575,15.1329583525,27.5,13.9,30.8133088129,131.72
2020-05-09 15:30:00,39.034,-15.587,42.0310328805,11.594,-8.467,14.3565638298,27.44,-7.12,28.3486860366,92.4,39.654,5.123,39.9835571829,11.594,-8.467,14.3565638298,28.06,13.59,31.1777436644,131.46
2020-05-09 16:00:00,39.248,-15.607,42.2372342016,11.798,-8.387,14.4753090813,27.45,-7.22,28.3836378923,92.4,39.868,5.193,40.2047842054,11.798,-8.387,14.4753090813,28.07,13.58,31.1823876571,131.8
2020-05-09 16:30:00,40.368,-15.455,43.2253681187,12.598,-7.425,14.6232769583,27.77,-8.03,28.907677181,92.4,41.028,5.295,41.3682705585,12.598,-7.425,14.6232769583,28.43,12.72,31.1458392085,131.72
2020-05-09 17:00:00,41.535,-15.3185,44.269771484,11.405,-7.5585,13.6822858927,30.13,-7.76,31.1132528033,92.4,42.285,5.3915,42.6273327485,11.405,-7.5585,13.6822858927,30.88,12.95,33.4854729696,131.47
2020-05-09 17:30:00,42.357,-15.1685,44.9910973555,11.317,-7.4885,13.5702660715,31.04,-7.68,31.9759909932,92.4,43.167,5.3215,43.4937725571,11.317,-7.4885,13.5702660715,31.85,12.81,34.3295586922,130.69
2020-05-09 18:00:00,42.6895,-15.1525,45.2989146283,10.5595,-7.2725,12.8215559313,32.13,-7.88,33.0821900726,92.4,43.5295,5.2975,43.8506656335,10.5595,-7.2725,12.8215559313,32.97,12.57,35.2849231259,130.58
2020-05-09 18:30:00,42.7205,-14.982,45.2714197287,9.8805,-6.992,12.1042283624,32.84,-7.99,33.7980132552,92.4,43.6205,5.138,43.9220566942,9.8805,-6.992,12.1042283624,33.74,12.13,35.854211747,129.89
2020-05-09 19:00:00,42.5835,-14.964,45.1361913352,8.2235,-6.644,10.5720711429,34.36,-8.32,35.3529631007,92.4,43.5435,4.976,43.8268977712,8.2235,-6.644,10.5720711429,35.32,11.62,37.182345273,129.82
2020-05-09 19:30:00,42.583,-15.087,45.1766472638,7.263,-6.517,9.7581995266,35.32,-8.57,36.3448386982,92.4,43.583,4.9030000000000005,43.8579217246,7.263,-6.517,9.7581995266,36.32,11.42,38.0730718487,129.85
2020-05-09 20:00:00,41.8875,-15.072,44.5166018498,7.0175,-6.292,9.4252092948,34.87,-8.78,35.9583828891,92.4,42.8675,4.708,43.1252573355,7.0175,-6.292,9.4252092948,35.85,11.0,37.4996333315,129.78
2020-05-09 20:30:00,41.4045,-12.5635,43.2686278093,6.5145,-6.3335,9.0858094026,34.89,-6.23,35.441853789,92.4,42.3845,1.7865000000000002,42.4221336392,6.5145,-6.3335,9.0858094026,35.87,8.12,36.7775923627,130.1
2020-05-09 21:00:00,41.386,-15.498,44.192635133,6.026,-6.258,8.6876487038,35.36,-9.24,36.5473282197,92.4,42.406,4.5120000000000005,42.6453629367,6.026,-6.258,8.6876487038,36.38,10.77,37.9407076898,129.79
2020-05-09 21:30:00,42.0835,-15.663499999999999,44.9039664673,7.7735,-6.8035,10.330291114,34.31,-8.86,35.435514671,92.4,43.0435,4.7965,43.3099215481,7.7735,-6.8035,10.330291114,35.27,11.6,37.1285994888,130.69
2020-05-09 22:00:00,41.5865,-11.707,43.2029030419,8.9065,-6.817,11.2159364856,32.68,-4.89,33.0438269575,92.4,42.4765,0.973,42.4876426888,8.9065,-6.817,11.2159364856,33.57,7.79,34.4619935581,129.74
2020-05-09 22:30:00,40.737,-15.747,43.6746056422,7.107,-7.177,10.1004345451,33.63,-8.57,34.7047806505,92.4,41.677,4.743,41.9460174272,7.107,-7.177,10.1004345451,34.57,11.92,36.5673529258,130.73
2020-05-09 23:00:00,39.5125,-16.0145,42.6345149673,4.7025,-7.1545,8.561563905,34.81,-8.86,35.9198510576,92.4,40.4825,4.5555,40.7380091131,4.7025,-7.1545,8.561563905,35.78,11.71,37.6474766751,131.01
2020-05-09 23:30:00,38.4515,-16.336,41.7777781632,3.8015,-6.976,7.9445565169000005,34.65,-9.36,35.891950351,92.4,39.3915,4.474,39.6447594046,3.8015,-6.976,7.9445565169000005,35.59,11.45,37.3865029121,131.83
2020-05-10 00:00:00,37.299,-16.517,40.7924832537,3.559,-6.767,7.6458335059,33.74,-9.75,35.1205082537,92.4,38.219,4.4030000000000005,38.4717866754,3.559,-6.767,7.6458335059,34.66,11.17,36.4154431526,132.21
2020-05-10 00:30:00,36.5875,-16.8035,40.2616786597,3.3175,-6.7935,7.5602545261,33.27,-10.01,34.7432439476,92.4,37.4875,4.3365,37.7374865154,3.3175,-6.7935,7.5602545261,34.17,11.13,35.9369698222,133.01
2020-05-10 01:00:00,36.0915,-16.82,39.8184476374,3.3415,-6.71,7.4959804062,32.75,-10.11,34.2749850474,92.4,36.9615,4.24,37.2038987507,3.3415,-6.71,7.4959804062,33.62,10.95,35.3582649461,132.82
2020-05-10 01:30:00,35.796,-16.954,39.607975611,3.686,-6.894,7.8175336264,32.11,-10.06,33.6490074148,92.4,36.636,4.186,36.8743690387,3.686,-6.894,7.8175336264,32.95,11.08,34.7630392802,133.14
2020-05-10 02:00:00,35.6205,-16.807,39.3864858708,5.2105,-7.247,8.9257111341,30.41,-9.56,31.8772912902,92.4,36.4005,4.273,36.6504424155,5.2105,-7.247,8.9257111341,31.19,11.52,33.2494586422,132.84
2020-05-10 02:30:00,35.2925,-16.8465,39.1070980578,5.8025,-7.4365,9.4324195464,29.49,-9.41,30.9549382167,92.4,36.0225,4.3135,36.2798399735,5.8025,-7.4365,9.4324195464,30.22,11.75,32.4239248087,133.09
2020-05-10 03:00:00,35.1515,-16.8765,38.9928737656,6.2215,-7.5965,9.8190567011,28.93,-9.28,30.3819568165,92.4,35.8615,4.3135,36.1199870501,6.2215,-7.5965,9.8190567011,29.64,11.91,31.9433514209,133.25
2020-05-10 03:30:00,34.8995,-16.8765,38.7658529185,6.4895,-7.6365,10.0214640896,28.41,-9.24,29.8748338908,92.4,35.5895,4.2735,35.8451574484,6.4895,-7.6365,10.0214640896,29.1,11.91,31.4429340234,133.11
2020-05-10 04:00:00,34.744,-16.834,38.6073709543,6.934,-7.654,10.3278299754,27.81,-9.18,29.2859778734,92.4,35.414,4.276,35.6712148938,6.934,-7.654,10.3278299754,28.48,11.93,30.877747651,133.0
2020-05-10 04:30:00,34.408,-16.8515,38.3129679906,7.338,-7.5715,10.5439013771,27.07,-9.28,28.6164865069,92.4,35.048,4.2985,35.3106132239,7.338,-7.5715,10.5439013771,27.71,11.87,30.1453313135,133.11
2020-05-10 05:00:00,34.1565,-16.8205,38.0735566043,7.2365,-7.3305,10.3006389365,26.92,-9.49,28.5437646431,92.4,34.7965,4.2395,35.0538125245,7.2365,-7.3305,10.3006389365,27.56,11.57,29.890107059,132.94
2020-05-10 05:30:00,33.764,-16.8485,37.734329837,7.394,-7.2185,10.3333430336,26.37,-9.63,28.0733646006,92.4,34.374,4.1715,34.6261936726,7.394,-7.2185,10.3333430336,26.98,11.39,29.2857047038,132.79
2020-05-10 06:00:00,32.8705,-16.867,36.9454389506,7.8905,-6.817,10.4274387675,24.98,-10.05,26.9258778873,92.4,33.4305,4.203,33.6936720951,7.8905,-6.817,10.4274387675,25.54,11.02,27.8160385389,133.06
2020-05-10 06:30:00,33.056,-16.416,36.9077795593,9.316,-7.046,11.6804953662,23.74,-9.37,25.5222354037,92.4,33.566,4.264,33.8357510926,9.316,-7.046,11.6804953662,24.25,11.31,26.7577764398,131.66
2020-05-10 07:00:00,33.176,-16.695,37.1398707725,7.386,-6.495,9.8355488408,25.79,-10.2,27.7338078886,92.4,33.776,4.175,34.0330545353,7.386,-6.495,9.8355488408,26.39,10.67,28.4654351802,132.37
2020-05-10 07:30:00,33.6945,-16.6195,37.5702955871,7.7745,-6.6395,10.223786505,25.92,-9.98,27.774931143,92.4,34.2845,4.0605,34.5241162161,7.7745,-6.6395,10.223786505,26.51,10.7,28.5879362669,131.8
2020-05-10 08:00:00,34.412,-16.27,38.0644012694,11.342,-7.33,13.5044386777,23.07,-8.94,24.74163495,92.4,34.892,4.47,35.1771596921,11.342,-7.33,13.5044386777,23.55,11.8,26.3408902659,131.96
2020-05-10 08:30:00,35.1185,-15.982,38.5841076902,12.0785,-7.172,14.0473394723,23.04,-8.81,24.666935358899998,92.4,35.5985,4.7379999999999995,35.912419108899996,12.0785,-7.172,14.0473394723,23.52,11.91,26.3635828369,131.78
2020-05-10 09:00:00,35.7845,-15.89,39.1538317442,11.5545,-7.06,13.5406820452,24.23,-8.83,25.7887921392,92.4,36.3045,4.87,36.6296822297,11.5545,-7.06,13.5406820452,24.75,11.93,27.4752142849,131.92
2020-05-10 09:30:00,36.698,-15.296,39.7581541322,15.098,-8.056,17.1128238465,21.6,-7.24,22.781079869,92.4,37.098,5.024,37.4366422105,15.098,-8.056,17.1128238465,22.0,13.08,25.5946556922,130.87
2020-05-10 10:00:00,37.1875,-15.374,40.240154476,20.6975,-9.384,22.7254474598,16.49,-5.99,17.5442355205,92.4,37.3475,5.396,37.7352961066,20.6975,-9.384,22.7254474598,16.65,14.78,22.2636677122,131.82
2020-05-10 10:30:00,37.9345,-14.943,40.771553064,22.9045,-10.423,25.1645593891,15.03,-4.52,15.6949450461,92.4,38.0045,5.657,38.4232178409,22.9045,-10.423,25.1645593891,15.1,16.08,22.0584768286,131.17
2020-05-10 11:00:00,38.647,-13.8935,41.0684788037,28.147,-11.8835,30.5527606159,10.5,-2.01,10.6906547975,92.4,38.547,6.5665,39.1023034008,28.147,-11.8835,30.5527606159,10.4,18.45,21.1792941337,130.55
2020-05-10 11:30:00,38.888,-13.454,41.1495645177,30.048,-12.424,32.5151976774,8.84,-1.03,8.8998033686,92.4,38.708,6.816,39.3035255416,30.048,-12.424,32.5151976774,8.66,19.24,21.0991279441,129.91
2020-05-10 12:00:00,39.947,-12.3635,41.8164912594,31.147,-12.8435,33.6911130901,8.8,0.48,8.8130811865,92.4,39.787,7.9465,40.5728016194,31.147,-12.8435,33.6911130901,8.64,20.79,22.5138557337,129.78
2020-05-10 12:30:00,41.3645,-11.662,42.9770183267,32.6345,-13.662,35.3788190059,8.73,2.0,8.9561654741,92.4,41.1945,8.608,42.0842547071,32.6345,-13.662,35.3788190059,8.56,22.27,23.8584680984,129.6
2020-05-10 13:00:00,41.912,-15.2035,44.5843263519,31.502,-13.3635,34.2192801831,10.41,-1.8399999999999999,10.5713622585,92.4,41.982,11.3765,43.4961271408,31.502,-13.3635,34.2192801831,10.48,24.74,26.8681595946,129.99
2020-05-10 13:30:00,41.7765,-21.2145,46.8543590555,32.4065,-13.3545,35.0503054552,9.37,-7.86,12.2301471782,92.4,42.1465,18.1455,45.8866716215,32.4065,-13.3545,35.0503054552,9.74,31.5,32.9714664521,130.14
2020-05-10 14:00:00,41.664,-21.6835,46.9687456534,31.924,-13.3335,34.596589402,9.74,-8.35,12.8292673212,92.4,42.044,18.4765,45.9247099964,31.924,-13.3335,34.596589402,10.12,31.81,33.3809900992,130.99
2020-05-10 14:30:00,41.341,-21.66,46.6715532311,33.521,-13.73,36.2238918533,7.82,-7.93,11.1372034192,92.4,41.621,18.46,45.5310799455,33.521,-13.73,36.2238918533,8.1,32.19,33.1934647182,130.88
2020-05-10 15:00:00,41.081,-21.8535,46.531967756,33.601,-13.993500000000001,36.3984236369,7.48,-7.86,10.8503456166,92.4,41.341,18.3465,45.2291094678,33.601,-13.993500000000001,36.3984236369,7.74,32.34,33.2533186314,131.02
2020-05-10 15:30:00,41.2555,-21.9615,46.7367495928,32.8855,-13.9315,35.7147420892,8.37,-8.03,11.599043064,92.4,41.5655,18.3985,45.4554242363,32.8855,-13.9315,35.7147420892,8.68,32.33,33.4749353995,131.39
2020-05-10 16:00:00,41.728,-21.568,46.972381332,32.198,-13.818,35.0378128313,9.53,-7.75,12.2834604245,92.4,42.098,18.222,45.8724632868,32.198,-13.818,35.0378128313,9.9,32.04,33.5346328443,130.66
2020-05-10 16:30:00,42.8195,-21.608,47.9626442583,30.1495,-13.138,32.8876784564,12.67,-8.47,15.2404002572,92.4,43.3595,18.522,47.1498751244,30.1495,-13.138,32.8876784564,13.21,31.66,34.3053887895,130.96
2020-05-10 17:00:00,43.319,-21.485,48.3543274796,30.189,-13.025,32.8789650993,13.13,-8.46,15.6194910288,92.4,43.879,18.395,47.5788047979,30.189,-13.025,32.8789650993,13.69,31.42,34.2729120444,130.52
2020-05-10 17:30:00,44.0445,-21.503,49.0132327974,33.5745,-13.143,36.0553116649,10.47,-8.36,13.3981528578,92.4,44.4545,18.537,48.1645402682,33.5745,-13.143,36.0553116649,10.88,31.68,33.4962206823,130.98
2020-05-10 18:00:00,44.1235,-21.393,49.0361468842,34.1235,-12.833,36.4568120006,10.0,-8.56,13.1633430404,92.4,44.5335,18.647,48.2798429083,34.1235,-12.833,36.4568120006,10.41,31.48,33.1565755168,130.93
2020-05-10 18:30:00,43.883,-21.54,48.8844483348,30.543,-12.8,33.1166853565,13.34,-8.74,15.9481409575,92.4,44.453,18.69,48.2222491076,30.543,-12.8,33.1166853565,13.91,31.49,34.425400506,131.11
2020-05-10 19:00:00,43.413,-21.8705,48.610773901,27.403,-12.6705,30.1904948494,16.01,-9.2,18.4651049279,92.4,44.113,18.6895,47.9088110816,27.403,-12.6705,30.1904948494,16.71,31.36,35.5341202227,131.75
2020-05-10 19:30:00,42.2435,-20.912,47.1362390974,27.4435,-12.622,30.2069623804,14.8,-8.29,16.9636110543,92.4,42.8835,17.178,46.1960848585,27.4435,-12.622,30.2069623804,15.44,29.8,33.5623837056,130.73
2020-05-10 20:00:00,42.227,-21.4475,47.3615327587,27.297,-12.6575,30.0888437008,14.93,-8.79,17.3253859986,92.4,42.877,17.5025,46.3117116424,27.297,-12.6575,30.0888437008,15.58,30.16,33.9464578417,130.02
2020-05-10 20:30:00,42.618,-19.904,47.0368274866,27.418,-13.274000000000001,30.4622028094,15.2,-6.63,16.583030483,92.4,43.278,15.876,46.0980765325,27.418,-13.274000000000001,30.4622028094,15.86,29.15,33.1852693224,130.15
2020-05-10 21:00:00,42.5665,-21.081,47.5006892924,26.8265,-13.461,30.0143236347,15.74,-7.62,17.4874812366,92.4,43.2665,16.909,46.4532485759,26.8265,-13.461,30.0143236347,16.44,30.37,34.5341932004,130.03
2020-05-10 21:30:00,43.186,-20.266,47.7047309184,26.206,-13.696,29.5691537248,16.98,-6.57,18.2067377638,92.4,43.926,15.754,46.6656403792,26.206,-13.696,29.5691537248,17.72,29.45,34.3700581902,129.99
2020-05-10 22:00:00,43.07,-20.5225,47.7095158878,26.64,-14.0725,30.1284725177,16.43,-6.45,17.6507053683,92.4,43.77,16.1275,46.6466414252,26.64,-14.0725,30.1284725177,17.13,30.2,34.7199783986,130.13
2020-05-10 22:30:00,42.3465,-22.221,47.822577338,26.7265,-14.161,30.2463175155,15.62,-8.06,17.5769166807,92.4,43.0265,17.589,46.4828207325,26.7265,-14.161,30.2463175155,16.3,31.75,35.6896693736,130.6
2020-05-10 23:00:00,40.883,-22.859,46.8396580901,25.903,-13.899000000000001,29.3963877033,14.98,-8.96,17.4551425087,92.4,41.513,17.881,45.2002138269,25.903,-13.899000000000001,29.3963877033,15.61,31.78,35.4067860727,132.14
2020-05-10 23:30:00,39.4055,-22.8765,45.564544138,26.1955,-13.6765,29.5508184743,13.21,-9.2,16.0979532861,92.4,39.9455,17.7435,43.7089780537,26.1955,-13.6765,29.5508184743,13.75,31.42,34.2969226025,131.85
2020-05-11 00:00:00,38.304,-23.005,44.6813880827,26.424,-13.685,29.7574696673,11.88,-9.32,15.0995629076,92.4,38.794,17.705,42.6431877444,26.424,-13.685,29.7574696673,12.37,31.39,33.7394279738,132.11
2020-05-11 00:30:00,37.5235,-23.096,44.0617551653,26.4935,-13.766,29.8564615829,11.03,-9.33,14.4467920315,92.4,37.9635,17.584,41.838073429,26.4935,-13.766,29.8564615829,11.47,31.35,33.3823815807,132.04
2020-05-11 01:00:00,36.8135,-23.7625,43.8165515359,25.0135,-13.5125,28.4299637443,11.8,-10.25,15.6301791416,92.4,37.3035,17.0375,41.0100904474,25.0135,-13.5125,28.4299637443,12.29,30.55,32.9294184583,132.32
2020-05-11 01:30:00,36.545,-24.371,43.925876952,23.335,-13.161,26.7905607631,13.21,-11.21,17.3253629111,92.4,37.105,16.479,40.5997348021,23.335,-13.161,26.7905607631,13.77,29.64,32.6824494186,132.47
2020-05-11 02:00:00,36.4045,-24.839,44.0711191286,21.9545,-12.849,25.4380988136,14.45,-11.99,18.7766503935,92.4,37.0245,16.261,40.4380232115,21.9545,-12.849,25.4380988136,15.07,29.11,32.7795210459,132.84
2020-05-11 02:30:00,36.057,-24.5035,43.595054321,22.927,-13.0435,26.3776462417,13.13,-11.46,17.4278082386,92.4,36.607,16.5465,40.1728653602,22.927,-13.0435,26.3776462417,13.68,29.59,32.5992407887,132.81
2020-05-11 03:00:00,35.8635,-24.3935,43.373188429,24.2235,-13.3535,27.6603310627,11.64,-11.04,16.0427927743,92.4,36.3335,17.0765,40.1463581723,24.2235,-13.3535,27.6603310627,12.11,30.43,32.7511373848,133.4
2020-05-11 03:30:00,35.582,-24.4415,43.1678774814,24.072,-13.1915,27.4495328968,11.51,-11.25,16.0948004026,92.4,36.052,17.1185,39.9097700601,24.072,-13.1915,27.4495328968,11.98,30.31,32.5916630444,133.63
2020-05-11 04:00:00,35.0475,-24.7285,42.893192566,22.7675,-12.3585,25.9054353081,12.28,-12.37,17.4302983336,92.4,35.5675,16.5215,39.2174325842,22.7675,-12.3585,25.9054353081,12.8,28.88,31.5894665989,133.23
2020-05-11 04:30:00,34.9785,-24.515,42.7139401981,23.3285,-12.215,26.3329667385,11.65,-12.3,16.9414432679,92.4,35.4585,16.645,39.1709234924,23.3285,-12.215,26.3329667385,12.13,28.86,31.3055346544,133.06
2020-05-11 05:00:00,34.3775,-23.9075,41.8733932528,25.1275,-12.5075,28.0682883785,9.25,-11.4,14.6806845889,92.4,34.7275,17.2425,38.7724523663,25.1275,-12.5075,28.0682883785,9.6,29.75,31.2605582164,132.98
2020-05-11 05:30:00,33.971,-24.1205,41.6632615292,24.111,-11.9605,26.9145663396,9.86,-12.16,15.6551972201,92.4,34.371,17.0895,38.3851097595,24.111,-11.9605,26.9145663396,10.26,29.05,30.8086043176,133.17
2020-05-11 06:00:00,34.074,-23.753,41.5360383884,24.494,-11.843,27.2068499647,9.58,-11.91,15.2847800115,92.4,34.454,17.347,38.5745580014,24.494,-11.843,27.2068499647,9.96,29.19,30.8424658547,132.89
2020-05-11 06:30:00,35.452,-22.976,42.2461936747,23.752,-11.566,26.4183621748,11.7,-11.41,16.3425242848,92.4,35.942,17.564,40.0040180482,23.752,-11.566,26.4183621748,12.19,29.13,31.5777294941,131.96
2020-05-11 07:00:00,36.63,-22.5925,43.0369371151,23.7,-11.3525,26.2786844467,12.93,-11.24,17.1324983584,92.4,37.17,17.7275,41.1809805159,23.7,-11.3525,26.2786844467,13.47,29.08,32.0482027577,131.55
2020-05-11 07:30:00,37.969,-22.127,43.9459792245,24.579,-11.297,27.0508678234,13.39,-10.83,17.2215272261,92.4,38.519,18.033,42.5311938464,24.579,-11.297,27.0508678234,13.94,29.33,32.4741820528,131.23
2020-05-11 08:00:00,38.9285,-21.5795,44.5095824795,26.7585,-11.7195,29.2123946725,12.17,-9.86,15.662965875,92.4,39.4185,18.4905,43.5398292659,26.7585,-11.7195,29.2123946725,12.66,30.21,32.7554529811,131.03
2020-05-11 08:30:00,40.189,-21.1415,45.4105576188,29.029,-12.3515,31.5474625485,11.16,-8.79,14.2059740954,92.4,40.619,18.9885,44.8382235738,29.029,-12.3515,31.5474625485,11.59,31.34,33.4144235324,131.16
2020-05-11 09:00:00,41.0325,-20.962,46.0768000218,30.2525,-12.402,32.6959226854,10.78,-8.56,13.765246093,92.4,41.4525,18.988,45.5944503229,30.2525,-12.402,32.6959226854,11.2,31.39,33.3282477787,130.85
2020-05-11 09:30:00,41.6495,-20.4035,46.37869837,33.0895,-13.3635,35.6861057346,8.56,-7.04,11.0831042583,92.4,41.9495,19.3965,46.2167151851,33.0895,-13.3635,35.6861057346,8.86,32.76,33.9369592038,130.47
2020-05-11 10:00:00,41.924,-20.0485,46.4711106845,34.814,-13.7485,37.4304134128,7.11,-6.3,9.4995842014,92.4,42.174,19.5315,46.4771531857,34.814,-13.7485,37.4304134128,7.36,33.28,34.084131205,130.09
2020-05-11 10:30:00,42.139,-18.6895,46.0976434457,35.929,-13.8495,38.5058656733,6.21,-4.84,7.8733537962,92.4,42.349,18.9705,46.403854056,35.929,-13.8495,38.5058656733,6.42,32.82,33.44202147,129.94
2020-05-11 11:00:00,42.528,-19.81,46.9155292414,33.978,-13.08,36.4086649577,8.55,-6.73,10.8809650307,92.4,42.838,20.07,47.3064387161,33.978,-13.08,36.4086649577,8.86,33.15,34.3135847734,130.76
2020-05-11 11:30:00,42.3445,-19.709,46.706545165,35.9445,-13.739,38.4807380549,6.4,-5.97,8.7521940106,92.4,42.5245,20.171,47.065936103,35.9445,-13.739,38.4807380549,6.58,33.91,34.5425028045,130.56
2020-05-11 12:00:00,42.228,-20.311,46.8587313635,36.418,-13.811,38.9488696242,5.8100000000000005,-6.5,8.7181477391,92.4,42.418,19.489,46.6809152117,36.418,-13.811,38.9488696242,6.0,33.3,33.8362231935,130.56
2020-05-11 12:30:00,42.3025,-20.49,47.0036339686,35.8825,-13.6,38.3733476029,6.42,-6.89,9.417457194,92.403,42.5225,19.36,46.7222923908,35.8825,-13.6,38.3733476029,6.64,32.96,33.6221831534,130.563
2020-05-11 13:00:00,41.7345,-21.108,46.7687518996,35.2545,-13.328,37.6897247834,6.48,-7.78,10.1251567889,92.403,41.9345,19.352,46.1844367103,35.2545,-13.328,37.6897247834,6.68,32.68,33.3557311417,131.63
2020-05-11 13:30:00,41.798,-20.66,46.6251906591,36.838,-13.84,39.352050061,4.96,-6.82,8.4329117154,92.403,41.928,19.76,46.3509955017,36.838,-13.84,39.352050061,5.09,33.6,33.9833503351,131.53
2020-05-11 14:00:00,41.4965,-21.533,46.7507176549,33.9065,-13.463,36.4815448035,7.59,-8.07,11.0784926773,92.403,41.7765,19.417,46.0683822296,33.9065,-13.463,36.4815448035,7.87,32.88,33.8087459099,132.56
2020-05-11 14:30:00,40.447,-22.954,46.5064073543,30.597,-12.204,32.9410689717,9.85,-10.75,14.5802949216,92.403,40.827,18.166,44.6860994606,30.597,-12.204,32.9410689717,10.23,30.37,32.0466815755,132.91
2020-05-11 15:00:00,40.3115,-22.6785,46.2529068762,31.2115,-12.2785,33.5398165544,9.1,-10.4,13.8191895566,92.403,40.6615,18.6115,44.7185142251,31.2115,-12.2785,33.5398165544,9.45,30.89,32.3031670274,133.13
2020-05-11 15:30:00,40.6655,-22.5535,46.5010027042,30.0755,-11.8335,32.3197682928,10.59,-10.72,15.0687258917,92.403,41.1055,18.7765,45.1909181418,30.0755,-11.8335,32.3197682928,11.03,30.61,32.5366408838,133.21
2020-05-11 16:00:00,40.6665,-23.262,46.8495983574,28.6165,-11.682,30.9091118645,12.05,-11.58,16.7122380309,92.4,41.1565,18.488,45.1183292715,28.6165,-11.682,30.9091118645,12.54,30.17,32.672320089,133.79
2020-05-11 16:30:00,41.011,-22.9475,46.9945728489,25.451,-10.7775,27.6388839726,15.56,-12.17,19.7540502176,92.4,41.711,17.7325,45.3238246097,25.451,-10.7775,27.6388839726,16.26,28.51,32.820842463299996,132.15
2020-05-11 17:00:00,41.856,-22.593,47.5643604498,23.886,-10.473,26.08111817,17.97,-12.12,21.6752231822,92.4,42.656,17.427,46.0785705616,23.886,-10.473,26.08111817,18.77,27.9,33.6262233978,131.04
2020-05-11 17:30:00,42.6455,-22.6965,48.3091066208,22.8755,-10.0965,25.0045558349,19.77,-12.6,23.4438243467,92.4,43.5355,17.1635,46.7966397565,22.8755,-10.0965,25.0045558349,20.66,27.26,34.2044324613,130.82
2020-05-11 18:00:00,43.1215,-22.5305,48.6527202991,23.8815,-10.2205,25.9766176108,19.24,-12.31,22.841052953,92.4,44.0115,17.6895,47.4334327505,23.8815,-10.2205,25.9766176108,20.13,27.91,34.4119891898,131.29
2020-05-11 18:30:00,43.381,-23.2955,49.2401409548,21.641,-8.7855,23.3563244379,21.74,-14.51,26.1374769249,92.4,44.381,17.1245,47.5701761743,21.641,-8.7855,23.3563244379,22.74,25.91,34.4736957694,131.85
2020-05-11 19:00:00,42.995,-23.144,48.8284216517,21.365,-8.424,22.9657789112,21.63,-14.72,26.1636255133,92.4,44.005,17.256,47.2674260035,21.365,-8.424,22.9657789112,22.64,25.68,34.234952899,131.85
2020-05-11 19:30:00,42.302,-23.145,48.219811582,18.662,-7.885,20.2594044582,23.64,-15.26,28.1374696801,92.4,43.422,16.635,46.4993904154,18.662,-7.885,20.2594044582,24.76,24.52,34.8466354186,130.74
2020-05-11 20:00:00,41.565,-23.4355,47.7165787253,13.905,-7.1455,15.6335279208,27.66,-16.29,32.1004626135,92.4,42.895,16.6145,46.0002460347,13.905,-7.1455,15.6335279208,28.99,23.76,37.4827653729,131.15
2020-05-11 20:30:00,40.9595,-23.244,47.095267026,11.8795,-7.254,13.9191607595,29.08,-15.99,33.1862396183,92.4,42.3595,16.626,45.5055064388,11.8795,-7.254,13.9191607595,30.48,23.88,38.7205991689,130.87
2020-05-11 21:00:00,40.904,-21.962,46.4270035647,10.854,-6.9719999999999995,12.9003139497,30.05,-14.99,33.5812834776,92.4,42.344,15.028,44.9316716805,10.854,-6.9719999999999995,12.9003139497,31.49,22.0,38.4138009054,130.57
2020-05-11 21:30:00,41.1595,-20.6715,46.0588249145,12.3795,-7.5915,14.5218074805,28.78,-13.08,31.6128897762,92.4,42.5195,14.1685,44.8180128129,12.3795,-7.5915,14.5218074805,30.14,21.76,37.1741469304,130.88
2020-05-11 22:00:00,40.436,-21.871,45.971847222,11.276,-7.731,13.6717422811,29.16,-14.14,32.4074867893,92.4,41.846,14.929,44.4293006585,11.276,-7.731,13.6717422811,30.57,22.66,38.0526017507,130.56
2020-05-11 22:30:00,39.658,-24.065,46.3883734248,9.878,-6.855,12.0235564206,29.78,-17.21,34.3952394962,92.4,41.088,15.705,43.9871659578,9.878,-6.855,12.0235564206,31.21,22.56,38.5099688392,131.07
2020-05-11 23:00:00,38.298,-24.468,45.4468901906,8.938,-6.598,11.1095206017,29.36,-17.87,34.3707215519,92.4,39.728,15.472,42.6344551742,8.938,-6.598,11.1095206017,30.79,22.07,37.8828325235,131.23
2020-05-11 23:30:00,37.0255,-24.966,44.6563411651,6.0655,-5.846,8.424132373700001,30.96,-19.12,36.3881299327,92.4,38.5155,15.174,41.3967875112,6.0655,-5.846,8.424132373700001,32.45,21.02,38.663198264,131.51
2020-05-12 00:00:00,35.9895,-23.8215,43.1591006915,5.7695,-5.6715,8.0903054639,30.22,-18.15,35.2515375551,92.4,37.4595,13.6385,39.8650576633,5.7695,-5.6715,8.0903054639,31.69,19.31,37.1097318772,131.44
2020-05-12 00:30:00,35.3265,-25.8775,43.790485365,4.3565000000000005,-5.5575,7.0615082312,30.97,-20.32,37.0411028454,92.4,36.8265,15.2925,39.8754518282,4.3565000000000005,-5.5575,7.0615082312,32.47,20.85,38.5878659685,133.29
2020-05-12 01:00:00,34.506,-26.16,43.301381456,3.656,-5.3,6.4386594878,30.85,-20.86,37.240597471,92.4,36.006,15.06,39.0286514756,3.656,-5.3,6.4386594878,32.35,20.36,38.2237112275,133.38
2020-05-12 01:30:00,34.2045,-26.414,43.216284156,1.9745,-4.974,5.3515723157,32.23,-21.44,38.7097726679,92.4,35.7645,15.006,38.7850421716,1.9745,-4.974,5.3515723157,33.79,19.98,39.2551206851,133.75
2020-05-12 02:00:00,34.0265,-26.2905,42.9999196802,1.4465,-4.7505,4.9658445908,32.58,-21.54,39.0567279736,92.4,35.6065,14.8695,38.5865892831,1.4465,-4.7505,4.9658445908,34.16,19.62,39.3935273871,133.29
2020-05-12 02:30:00,33.8665,-26.2985,42.8783269788,1.1965,-4.6485,4.8000171354,32.67,-21.65,39.1924916279,92.4,35.4565,14.8015,38.4219702059,1.1965,-4.6485,4.8000171354,34.26,19.45,39.3960670626,133.2
2020-05-12 03:00:00,33.628,-26.406,42.7565108492,1.468,-4.516,4.7486082172,32.16,-21.89,38.9029266251,92.4,35.178,14.694,38.1235533496,1.468,-4.516,4.7486082172,33.71,19.21,38.7993324685,133.33
2020-05-12 03:30:00,33.35,-26.4895,42.590094039,1.42,-4.2895,4.5184300647,31.93,-22.2,38.8891360151,92.4,34.89,14.6605,37.8449780057,1.42,-4.2895,4.5184300647,33.47,18.95,38.4622334245,133.43
2020-05-12 04:00:00,33.418,-26.4725,42.6328040393,1.518,-4.1925,4.4588541409,31.9,-22.28,38.9102608575,92.4,34.978,14.7875,37.9753951954,1.518,-4.1925,4.4588541409,33.46,18.98,38.4683246321,133.57
2020-05-12 04:30:00,33.0645,-26.4875,42.3656560967,1.4245,-4.0175,4.26257041,31.64,-22.47,38.8070934238,92.4,34.5945,14.7125,37.5930457199,1.4245,-4.0175,4.26257041,33.17,18.73,38.0928050949,133.54
2020-05-12 05:00:00,32.1625,-26.552,41.706535582,1.2125,-3.592,3.7911238769,30.95,-22.96,38.5365294234,92.4,33.6725,14.708,36.7445576957,1.2125,-3.592,3.7911238769,32.46,18.3,37.2631399643,133.75
2020-05-12 05:30:00,32.938,-26.3555,42.1844073592,1.038,-4.5855,4.701516165,31.9,-21.77,38.6204984432,92.4,34.478,14.7445,37.4984368241,1.038,-4.5855,4.701516165,33.44,19.33,38.6248948219,133.32
2020-05-12 06:00:00,33.3405,-26.2895,42.4585297732,1.0105,-4.6395,4.748270264,32.33,-21.65,38.909528396,92.4,34.9005,14.9205,37.9561091328,1.0105,-4.6395,4.748270264,33.89,19.56,39.1296013269,133.46
2020-05-12 06:30:00,34.835,-25.3525,43.0839469089,1.605,-4.7725,5.0351545408,33.23,-20.58,39.0866895503,92.4,36.435,15.4075,39.558820524,1.605,-4.7725,5.0351545408,34.83,20.18,40.2537116301,132.69
2020-05-12 07:00:00,35.9615,-25.3305,43.9870857468,2.3915,-5.0105,5.5519710464,33.57,-20.32,39.2408881143,92.4,37.5715,16.0495,40.8558938527,2.3915,-5.0105,5.5519710464,35.18,21.06,41.0019023949,133.67
2020-05-12 07:30:00,37.5355,-24.631,44.8954331892,3.9555,-5.331,6.6381880999,33.58,-19.3,38.7312070558,92.4,39.1355,16.499,42.4712180335,3.9555,-5.331,6.6381880999,35.18,21.83,41.402672619,133.16
2020-05-12 08:00:00,38.877,-24.1065,45.7443381333,5.397,-5.6565,7.8181584309000005,33.48,-18.45,38.2271225702,92.4,40.467,16.9435,43.8709503117,5.397,-5.6565,7.8181584309000005,35.07,22.6,41.7212763467,132.99
2020-05-12 08:30:00,39.7965,-23.4795,46.206583216,6.8065,-5.8995,9.0073604624,32.99,-17.58,37.3817669459,92.4,41.3565,16.9305,44.6878274533,6.8065,-5.8995,9.0073604624,34.55,22.83,41.4114887441,131.95
2020-05-12 09:00:00,40.9165,-23.2635,47.067509011,8.6565,-6.4635,10.8033246966,32.26,-16.8,36.3723466386,92.4,42.4265,17.3465,45.8356734924,8.6565,-6.4635,10.8033246966,33.77,23.81,41.3198378506,132.22
2020-05-12 09:30:00,41.6495,-22.955,47.5564178135,10.2795,-6.895,12.3777681853,31.37,-16.06,35.2420274672,92.4,43.0995,17.415,46.4849343901,10.2795,-6.895,12.3777681853,32.82,24.31,40.842728851,131.79
2020-05-12 10:00:00,41.537,-22.651,47.3116282747,11.917,-6.551,13.5989150303,29.62,-16.1,33.7128224864,92.4,42.927,17.339,46.2965252476,11.917,-6.551,13.5989150303,31.01,23.89,39.1452704678,131.18
2020-05-12 10:30:00,41.2465,-22.868,47.1616283248,12.1865,-6.258,13.6993921854,29.06,-16.61,33.4720136831,92.4,42.5765,17.382,45.9879579482,12.1865,-6.258,13.6993921854,30.39,23.64,38.5019700795,131.71
2020-05-12 11:00:00,41.4165,-22.4465,47.1080867209,13.0665,-6.4565,14.5746291376,28.35,-15.99,32.5484654016,92.4,42.7165,17.4435,46.1408177702,13.0665,-6.4565,14.5746291376,29.65,23.9,38.083231218,131.05
2020-05-12 11:30:00,41.205,-22.2435,46.8254772239,13.435,-6.8435,15.0775567401,27.77,-15.4,31.7542579822,92.4,42.455,17.1365,45.7830389691,13.435,-6.8435,15.0775567401,29.02,23.98,37.6457275132,130.72
2020-05-12 12:00:00,41.271,-22.6005,47.0539907048,14.091,-6.9105,15.6943076066,27.18,-15.69,31.3835705426,92.4,42.531,17.2895,45.9109221346,14.091,-6.9105,15.6943076066,28.44,24.2,37.3426512181,131.07
2020-05-12 12:30:00,40.5015,-22.6755,46.417128331,15.2015,-6.8055,16.6553424612,25.3,-15.87,29.8654800732,92.4,41.6515,17.4045,45.141600243,15.2015,-6.8055,16.6553424612,26.45,24.21,35.8570299941,131.29
2020-05-12 13:00:00,39.727,-22.6945,45.7523208073,15.437,-6.4845,16.7436468325,24.29,-16.21,29.202195123,92.4,40.847,17.2755,44.3499753016,15.437,-6.4845,16.7436468325,25.41,23.76,34.7880108658,131.21
2020-05-12 13:30:00,39.4695,-23.0415,45.7028680993,15.3995,-6.6115,16.7587747911,24.07,-16.43,29.142920238,92.4,40.5595,17.3785,44.1257895397,15.3995,-6.6115,16.7587747911,25.16,23.99,34.7641438842,132.03
2020-05-12 14:00:00,39.75,-23.0975,45.9734380512,16.49,-6.9575,17.897678795,23.26,-16.14,28.3112557122,92.4,40.8,17.1825,44.2705128302,16.49,-6.9575,17.897678795,24.31,24.14,34.2595344393,131.77
2020-05-12 14:30:00,39.2275,-23.3205,45.6359778738,18.0475,-7.4905,19.5402110147,21.18,-15.83,26.4420366084,92.4,40.1875,17.0695,43.6623749526,18.0475,-7.4905,19.5402110147,22.14,24.56,33.0661942171,131.94
2020-05-12 15:00:00,39.6805,-23.6965,46.217596135,18.1305,-7.8865,19.7714924196,21.55,-15.81,26.7274877233,92.4,40.6805,16.8235,44.0219630696,18.1305,-7.8865,19.7714924196,22.55,24.71,33.4527517553,132.11
2020-05-12 15:30:00,39.991,-23.963,46.620869254,18.101,-8.483,19.9901848416,21.89,-15.48,26.8104923491,92.4,40.991,16.867,44.3255882082,18.101,-8.483,19.9901848416,22.89,25.35,34.1551548086,132.51
2020-05-12 16:00:00,40.4075,-24.248,47.1246385689,16.2275,-8.198,18.1807304652,24.18,-16.05,29.0219727103,92.4,41.5075,16.872,44.8055458649,16.2275,-8.198,18.1807304652,25.28,25.07,35.6031360978,133.01
2020-05-12 16:30:00,41.1695,-24.3915,47.8526175094,13.9295,-7.6715,15.9022917374,27.24,-16.72,31.9621025591,92.4,42.4495,16.7085,45.619447854,13.9295,-7.6715,15.9022917374,28.52,24.38,37.5203251585,133.01
2020-05-12 17:00:00,41.878,-24.1595,48.3471645937,14.988,-7.8795,16.9330051748,26.89,-16.28,31.4342249785,92.4,43.128,16.5505,46.1946255992,14.988,-7.8795,16.9330051748,28.14,24.43,37.2650573594,132.23
2020-05-12 17:30:00,43.1445,-24.0795,49.4092116968,11.8145,-7.0295,13.747591807300001,31.33,-17.05,35.6689136364,92.4,44.6545,16.6305,47.6507911844,11.8145,-7.0295,13.747591807300001,32.84,23.66,40.4754394664,132.23
2020-05-12 18:00:00,43.7535,-23.904,49.8574967106,9.9735,-6.534,11.923248645,33.78,-17.37,37.9842770104,92.4,45.3835,16.666,48.3468471387,9.9735,-6.534,11.923248645,35.41,23.2,42.333297769,132.03
2020-05-12 18:30:00,43.7535,-23.8965,49.8539012967,7.9735,-5.9465,9.9467363743,35.78,-17.95,40.0301249061,92.4,45.4735,16.8735,48.5031360275,7.9735,-5.9465,9.9467363743,37.5,22.82,43.8976354716,132.25
2020-05-12 19:00:00,43.3535,-23.7715,49.4429992466,8.0835,-6.1615,10.1640077971,35.27,-17.61,39.421884785,92.4,45.0535,16.7685,48.0728660941,8.0835,-6.1615,10.1640077971,36.97,22.93,43.5036297336,131.92
2020-05-12 19:30:00,42.8585,-23.8,49.023372204,7.0485,-6.11,9.3281001415,35.81,-17.69,39.9411091483,92.4,44.5985,16.67,47.612131881,7.0485,-6.11,9.3281001415,37.55,22.78,43.9195958542,131.82
2020-05-12 20:00:00,42.167,-23.7535,48.3971554045,5.267,-5.5735,7.6684542934,36.9,-18.18,41.1354153984,92.4,43.947,16.4765,46.9341438747,5.267,-5.5735,7.6684542934,38.68,22.05,44.5235319803,131.36
2020-05-12 20:30:00,41.56,-24.039,48.0115311253,3.15,-5.599,6.4242743559,38.41,-18.44,42.6070616213,92.4,43.42,16.291,46.3755655599,3.15,-5.599,6.4242743559,40.27,21.89,45.8349757281,131.54
2020-05-12 21:00:00,41.1685,-24.196,47.7524010731,5.7685,-5.996,8.3203129899,35.4,-18.2,39.8045223561,92.4,42.8785,16.184,45.831076992,5.7685,-5.996,8.3203129899,37.11,22.18,43.2331412229,131.76
