Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-12 21:30:00,41.357,-24.187,47.9104625108,6.447,-6.147,8.9078290284,34.91,-18.04,39.295670245,92.4,43.057,16.223,46.0118569284,6.447,-6.147,8.9078290284,36.61,22.37,42.903484707,131.79
2020-05-12 22:00:00,41.0065,-24.386,47.7096430321,6.2965,-6.136,8.7918375923,34.71,-18.25,39.2153872861,92.4,42.6965,16.074,45.621974839399996,6.2965,-6.136,8.7918375923,36.4,22.21,42.6408735839,131.95
2020-05-12 22:30:00,40.2135,-24.4465,47.0612042398,7.2435,-6.2865,9.5910570064,32.97,-18.16,37.6404901668,92.4,41.8035,15.9635,44.7478037953,7.2435,-6.2865,9.5910570064,34.56,22.25,41.1029938082,131.91
2020-05-12 23:00:00,39.0745,-24.082,45.8994474286,9.4145,-6.782,11.602945068,29.66,-17.3,34.3366509724,92.4,40.5045,15.968,43.538391613,9.4145,-6.782,11.602945068,31.09,22.75,38.5246752095,131.22
2020-05-12 23:30:00,37.712,-24.2965,44.8610616933,10.392,-6.9165,12.4832542332,27.32,-17.38,32.3797282262,92.4,39.032,15.8935,42.1438057874,10.392,-6.9165,12.4832542332,28.64,22.81,36.6134633707,131.55
2020-05-13 00:00:00,36.677,-24.481,44.096731058,9.647,-6.711,11.751686262,27.03,-17.77,32.348010758,92.4,37.977,15.669,41.0824791121,9.647,-6.711,11.751686262,28.33,22.38,36.1033696488,131.63
2020-05-13 00:30:00,35.9395,-24.72,43.6202482828,9.8395,-7.03,12.0928350791,26.1,-17.69,31.530082461,92.4,37.1895,15.92,40.453742846,9.8395,-7.03,12.0928350791,27.35,22.95,35.7032911648,132.45
2020-05-13 01:00:00,35.1785,-25.069,43.1970094248,8.3985,-6.599,10.6808989907,26.78,-18.47,32.5316661117,92.4,36.4585,15.691,39.6916830488,8.3985,-6.599,10.6808989907,28.06,22.29,35.835843788,132.66
2020-05-13 01:30:00,34.984,-25.578,43.3372165696,6.654,-6.328,9.1825541109,28.33,-19.25,34.2512977856,92.4,36.364,15.562,39.5539674369,6.654,-6.328,9.1825541109,29.71,21.89,36.9033358926,133.34
2020-05-13 02:00:00,34.894,-25.5955,43.2749449018,6.884,-6.3555,9.3691961368,28.01,-19.24,33.9814316944,92.4,36.234,15.6545,39.4710796185,6.884,-6.3555,9.3691961368,29.35,22.01,36.6860000545,133.46
2020-05-13 02:30:00,34.278,-25.8735,42.9467028566,5.498,-6.0035,8.1406397937,28.78,-19.87,34.9729223829,92.4,35.668,14.9765,38.6846452259,5.498,-6.0035,8.1406397937,30.17,20.98,36.7476434619,132.9
2020-05-13 03:00:00,34.25,-26.219,43.1334958124,4.87,-6.019,7.7424324989,29.38,-20.2,35.6542339702,92.4,35.66,15.221,38.7725991004,4.87,-6.019,7.7424324989,30.79,21.24,37.4053699353,133.85
2020-05-13 03:30:00,34.256,-26.2735,43.1714064891,4.766,-6.0735,7.7202434061,29.49,-20.2,35.7449311092,92.4,35.676,15.2565,38.8012598797,4.766,-6.0735,7.7202434061,30.91,21.33,37.5552526286,133.91
2020-05-13 04:00:00,33.906,-26.394,42.9681285606,4.076,-5.734,7.0350928921,29.83,-20.66,36.2858719063,92.4,35.346,15.296,38.5137291365,4.076,-5.734,7.0350928921,31.27,21.03,37.6838665744,134.17
2020-05-13 04:30:00,33.988,-26.411,43.0432929154,4.668,-6.001,7.602777453,29.32,-20.41,35.7243684339,92.4,35.398,15.379,38.5944561433,4.668,-6.001,7.602777453,30.73,21.38,37.4357756698,134.4
2020-05-13 05:00:00,33.981,-26.34,42.9942317178,5.651,-6.24,8.4185153679,28.33,-20.1,34.7361324848,92.4,35.331,15.61,38.625790102,5.651,-6.24,8.4185153679,29.68,21.85,36.8554595684,134.63
2020-05-13 05:30:00,34.0195,-26.2315,42.9583283253,6.7495,-6.5715,9.4202103214,27.27,-19.66,33.6179788209,92.4,35.3195,15.7685,38.6796157233,6.7495,-6.5715,9.4202103214,28.57,22.34,36.2673475733,134.67
2020-05-13 06:00:00,34.1805,-26.1845,43.0573410756,6.9805,-6.5245,9.5549191781,27.2,-19.66,33.5612216703,92.4,35.4805,15.7255,38.8092415605,6.9805,-6.5245,9.5549191781,28.5,22.25,36.1567766816,134.56
2020-05-13 06:30:00,35.483,-25.222,43.5338095393,7.6530000000000005,-6.582,10.0941137798,27.83,-18.64,33.4956489712,92.4,36.813,16.188,40.2150259605,7.6530000000000005,-6.582,10.0941137798,29.16,22.77,36.997006635700004,133.64
2020-05-13 07:00:00,36.719,-24.8255,44.3237003335,7.719,-6.6255,10.1725223642,29.0,-18.2,34.2379905952,92.4,38.089,16.8045,41.6312759983,7.719,-6.6255,10.1725223642,30.37,23.43,38.3575520595,133.89
2020-05-13 07:30:00,38.3155,-24.3955,45.4226591086,8.0755,-6.7155000000000005,10.5029348517,30.24,-17.68,35.0291307343,92.4,39.7455,17.0845,43.2618181599,8.0755,-6.7155000000000005,10.5029348517,31.67,23.8,39.616018225,133.66
2020-05-13 08:00:00,39.379,-23.9075,46.0681473173,12.419,-6.9675,14.2400006057,26.96,-16.94,31.8403077875,92.4,40.629,17.1125,44.085749367,12.419,-6.9675,14.2400006057,28.21,24.08,37.0897627385,133.03
2020-05-13 08:30:00,40.5605,-23.1275,46.6908493872,12.1005,-7.0375,13.9981608256,28.46,-16.09,32.6934198272,92.4,41.9105,17.5025,45.4183610063,12.1005,-7.0375,13.9981608256,29.81,24.54,38.6114969925,132.23
2020-05-13 09:00:00,41.2685,-22.7885,47.142388829,11.5285,-7.1285,13.5544024029,29.74,-15.66,33.6110577043,92.4,42.6685,17.6515,46.175495065,11.5285,-7.1285,13.5544024029,31.14,24.78,39.7963314892,131.9
2020-05-13 09:30:00,42.007,-22.394,47.6033537159,9.887,-6.494,11.8289815707,32.12,-15.9,35.8399832589,92.4,43.517,17.876,47.045516949,9.887,-6.494,11.8289815707,33.63,24.37,41.5316000173,131.54
2020-05-13 10:00:00,42.785,-21.9705,48.0963522032,10.405,-6.6405,12.343430044,32.38,-15.33,35.8255955987,92.4,44.295,17.8095,47.7412328627,10.405,-6.6405,12.343430044,33.89,24.45,41.7891684531,130.76
2020-05-13 10:30:00,42.7615,-22.2215,48.1906727957,10.6915,-6.6915,12.6128642465,32.07,-15.53,35.6323701148,92.4,44.2915,17.7485,47.7152619662,10.6915,-6.6915,12.6128642465,33.6,24.44,41.5484488278,131.21
2020-05-13 11:00:00,42.6805,-22.086,48.0563885061,10.7305,-6.756,12.6801879422,31.95,-15.33,35.437429365,92.4,44.1705,17.874,47.6498997507,10.7305,-6.756,12.6801879422,33.44,24.63,41.5315602885,131.08
2020-05-13 11:30:00,42.334,-22.2175,47.8098824748,15.514,-8.0475,17.4770264133,26.82,-14.17,30.3331716113,92.4,43.574,17.6925,47.0289063476,15.514,-8.0475,17.4770264133,28.06,25.74,38.0776995103,131.05
2020-05-13 12:00:00,42.331,-22.079,47.7430183587,16.151,-7.709,17.8964656287,26.18,-14.37,29.8645157336,92.4,43.531,17.761,47.014902765,16.151,-7.709,17.8964656287,27.38,25.47,37.3949903062,130.83
2020-05-13 12:30:00,42.9645,-22.146,48.3362552982,15.0045,-7.636,16.8357808328,27.96,-14.51,31.5008206242,92.4,44.3045,17.644,47.6885673537,15.0045,-7.636,16.8357808328,29.3,25.28,38.6984289087,130.79
2020-05-13 13:00:00,43.1605,-22.2415,48.5542282659,15.0605,-7.6415,16.8881965437,28.1,-14.6,31.6665438594,92.4,44.4505,17.6385,47.8222085699,15.0605,-7.6415,16.8881965437,29.39,25.28,38.7666157925,130.92
2020-05-13 13:30:00,43.103,-22.475,48.610639103,16.323,-8.365,18.341579921,26.78,-14.11,30.269795176,92.4,44.343,17.695,47.7432159998,16.323,-8.365,18.341579921,28.02,26.06,38.2654413277,131.4
2020-05-13 14:00:00,42.706,-22.7805,48.4020001265,14.276,-7.8705,16.3018080669,28.43,-14.91,32.1025388404,92.4,44.036,17.7595,47.4823034008,14.276,-7.8705,16.3018080669,29.76,25.63,39.2753675985,132.03
2020-05-13 14:30:00,42.2185,-23.059,48.1052930897,14.8185,-8.009,16.8443469226,27.4,-15.05,31.2611979937,92.4,43.4985,17.801,46.9999479069,14.8185,-8.009,16.8443469226,28.68,25.81,38.5836558662,132.59
2020-05-13 15:00:00,42.436,-23.387,48.4537497517,14.186,-7.817,16.1971628688,28.25,-15.57,32.2565869242,92.4,43.736,17.633,47.1567639369,14.186,-7.817,16.1971628688,29.55,25.45,38.9987820323,132.86
2020-05-13 15:30:00,42.5525,-23.405,48.5644858024,15.6725,-8.155,17.6672375104,26.88,-15.25,30.9046420461,92.4,43.8125,17.495,47.1763731252,15.6725,-8.155,17.6672375104,28.14,25.65,38.0760042546,132.65
2020-05-13 16:00:00,43.034,-23.4595,49.0129910967,15.484,-8.1695,17.5069982079,27.55,-15.29,31.5085163091,92.4,44.294,17.4905,47.6222219793,15.484,-8.1695,17.5069982079,28.81,25.66,38.5804574882,132.75
2020-05-13 16:30:00,43.4715,-23.652,49.4892757701,14.8915,-7.9719999999999995,16.8911087928,28.58,-15.68,32.5987545774,92.4,44.8015,17.378,48.0538165628,14.8915,-7.9719999999999995,16.8911087928,29.91,25.35,39.2075324396,132.89
2020-05-13 17:00:00,44.204,-23.6035,50.1110649283,14.024,-7.5735,15.9383336096,30.18,-16.03,34.1729907968,92.4,45.614,17.2465,48.765548887,14.024,-7.5735,15.9383336096,31.59,24.82,40.1741272463,132.57
2020-05-13 17:30:00,44.854,-23.5515,50.6611731827,13.554,-7.5515,15.5156716983,31.3,-16.0,35.1523825651,92.4,46.334,17.2385,49.4368833792,13.554,-7.5515,15.5156716983,32.78,24.79,41.0983272166,132.4
2020-05-13 18:00:00,45.924,-23.565,51.617080516,13.464,-8.005,15.6639497254,32.46,-15.56,35.9967387412,92.4,47.424,17.195,50.4450572504,13.464,-8.005,15.6639497254,33.96,25.2,42.2885516423,132.24
2020-05-13 18:30:00,44.9055,-23.6055,50.7318791343,12.2455,-7.1555,14.1828576281,32.66,-16.45,36.5688132156,92.4,46.4555,16.9045,49.435570195,12.2455,-7.1555,14.1828576281,34.21,24.06,41.8235304583,131.94
2020-05-13 19:00:00,44.5175,-23.2205,50.2095551315,11.6575,-6.9105,13.5518381226,32.86,-16.31,36.6850882512,92.4,46.0875,16.9695,49.1123363983,11.6575,-6.9105,13.5518381226,34.43,23.88,41.9008269608,131.47
2020-05-13 19:30:00,44.102,-23.3845,49.918145440800004,8.572,-6.1645,10.5584205377,35.53,-17.22,39.4830254666,92.4,45.772,16.7855,48.7527331977,8.572,-6.1645,10.5584205377,37.2,22.95,43.7097529163,131.33
2020-05-13 20:00:00,43.3135,-23.5355,49.2948176029,9.8535,-6.5655,11.8404920717,33.46,-16.97,37.5173626472,92.4,44.9135,16.8445,47.9683193629,9.8535,-6.5655,11.8404920717,35.06,23.41,42.1572259524,131.74
2020-05-13 20:30:00,42.746,-23.6415,48.8481426285,9.056,-6.3615,11.0670600545,33.69,-17.28,37.8631020916,92.4,44.346,16.5485,47.3330811193,9.056,-6.3615,11.0670600545,35.29,22.91,42.074365117,131.44
2020-05-13 21:00:00,41.6795,-23.834,48.012917806,7.1895,-5.924,9.3157225297,34.49,-17.91,38.8629412165,92.4,43.3495,16.246,46.2937540738,7.1895,-5.924,9.3157225297,36.16,22.17,42.4152625832,131.35
2020-05-13 21:30:00,42.403,-23.847,48.6486774538,6.203,-5.677,8.4086585137,36.2,-18.17,40.5041837345,92.4,44.133,16.153,46.9961817385,6.203,-5.677,8.4086585137,37.93,21.83,43.7633842384,131.22
2020-05-13 22:00:00,42.019,-24.1265,48.4529087182,5.759,-5.5065,7.967912101,36.26,-18.62,40.7614033124,92.4,43.769,16.0235,46.6098478141,5.759,-5.5065,7.967912101,38.01,21.53,43.6841046606,131.45
2020-05-13 22:30:00,41.431,-24.364,48.0638352298,6.351,-5.924,8.6849857225,35.08,-18.44,39.6313007609,92.4,43.101,16.006,45.9770403245,6.351,-5.924,8.6849857225,36.75,21.93,42.7958806429,131.84
2020-05-13 23:00:00,40.1535,-24.488,47.0315394842,7.1835,-6.108,9.4292277653,32.97,-18.38,37.7471230692,92.4,41.7135,16.212,44.7531566065,7.1835,-6.108,9.4292277653,34.53,22.32,41.1157305663,132.39
2020-05-13 23:30:00,38.478,-25.1495,45.9679653047,7.378,-6.1895,9.6304098693,31.1,-18.96,36.4237779479,92.4,39.968,16.0405,43.0666769585,7.378,-6.1895,9.6304098693,32.59,22.23,39.4497275022,133.29
2020-05-14 00:00:00,37.1845,-25.1065,44.8667291264,6.8245000000000005,-5.8465,8.9863987503,30.36,-19.26,35.9538203812,92.4,38.6345,15.4335,41.603094987,6.8245000000000005,-5.8465,8.9863987503,31.81,21.28,38.2715886788,132.24
2020-05-14 00:30:00,36.4895,-25.306,44.4058244631,6.9895,-5.896,9.1441744433,29.5,-19.41,35.3128602636,92.4,37.8895,15.534,40.9502059366,6.9895,-5.896,9.1441744433,30.9,21.43,37.6039213381,132.73
2020-05-14 01:00:00,36.0185,-25.3885,44.067088337,8.0185,-6.2285,10.153351885,28.0,-19.16,33.9279471822,92.4,37.3585,15.5915,40.481506821,8.0185,-6.2285,10.153351885,29.34,21.82,36.5642995284,133.03
2020-05-14 01:30:00,35.5885,-25.728,43.914363439,6.8085,-5.938,9.0341306306,28.78,-19.79,34.9275321201,92.4,36.9585,15.132,39.9363011088,6.8085,-5.938,9.0341306306,30.15,21.07,36.7827051751,132.89
2020-05-14 02:00:00,35.9905,-25.7295,44.2416462228,6.1105,-5.7995,8.4245124785,29.88,-19.93,35.9168386693,92.4,37.4205,15.1305,40.3636699335,6.1105,-5.7995,8.4245124785,31.31,20.93,37.6613993367,132.94
2020-05-14 02:30:00,35.945,-25.8745,44.2891947912,6.335,-5.8345,8.6124105365,29.61,-20.04,35.7540724953,92.4,37.225,15.1355,40.1843748894,6.335,-5.8345,8.6124105365,30.89,20.97,37.3354121445,133.02
2020-05-14 03:00:00,35.9155,-25.8635,44.2588270574,6.0655,-5.9035,8.4641362524,29.85,-19.96,35.9085519062,92.4,37.3455,15.2065,40.3227480772,6.0655,-5.9035,8.4641362524,31.28,21.11,37.7368586398,133.26
2020-05-14 03:30:00,36.0245,-25.8515,44.3403276093,5.7845,-5.8315,8.2138196048,30.24,-20.02,36.2664859064,92.4,37.4645,15.3285,40.4790275637,5.7845,-5.8315,8.2138196048,31.68,21.16,38.0968240146,133.41
2020-05-14 04:00:00,36.221,-25.961,44.563823467,5.921,-5.881,8.3453221627,30.3,-20.08,36.3496409886,92.4,37.661,15.319,40.6573816422,5.921,-5.881,8.3453221627,31.74,21.2,38.1689350127,133.54
2020-05-14 04:30:00,35.9885,-26.1195,44.4679706362,5.5485,-5.8195,8.0406736347,30.44,-20.3,36.5880253635,92.4,37.4385,15.2905,40.440582,5.5485,-5.8195,8.0406736347,31.89,21.11,38.2440086811,133.82
2020-05-14 05:00:00,36.2375,-25.979,44.5877208125,6.2275,-6.059,8.6886844372,30.01,-19.92,36.019529425,92.4,37.6675,15.371,40.6830209946,6.2275,-6.059,8.6886844372,31.44,21.43,38.0488961732,133.69
2020-05-14 05:30:00,36.2255,-25.722,44.4286859388,7.3355,-6.272,9.6512975423,28.89,-19.45,34.8272106262,92.4,37.5955,15.498,40.6645991527,7.3355,-6.272,9.6512975423,30.26,21.77,37.2773456673,133.44
2020-05-14 06:00:00,36.508,-25.6655,44.626807574,7.588,-6.2655,9.8404387224,28.92,-19.4,34.8242214558,92.4,37.888,15.3945,40.896102189,7.588,-6.2655,9.8404387224,30.3,21.66,37.2457460658,133.19
2020-05-14 06:30:00,37.632,-25.158,45.2669016832,8.022,-6.338,10.2236357525,29.61,-18.82,35.0848186542,92.4,39.042,15.922,42.1638215536,8.022,-6.338,10.2236357525,31.02,22.26,38.1804662098,133.08
2020-05-14 07:00:00,38.752,-24.9,46.0622134075,8.402,-6.58,10.6719259743,30.35,-18.32,35.4505980203,92.4,40.172,16.38,43.3831071271,8.402,-6.58,10.6719259743,31.77,22.96,39.1981440887,133.44
2020-05-14 07:30:00,40.187,-24.432,47.0310279815,9.147,-6.792,11.3929308345,31.04,-17.64,35.7022576317,92.4,41.647,16.848,44.9258023078,9.147,-6.792,11.3929308345,32.5,23.64,40.1883017805,133.33
2020-05-14 08:00:00,41.4905,-24.224,48.0443937026,9.5705,-7.224,11.9908567771,31.92,-17.0,36.1647120824,92.4,42.9805,16.936,46.1968773431,9.5705,-7.224,11.9908567771,33.41,24.16,41.2302522427,133.24
2020-05-14 08:30:00,42.765,-23.3835,48.7404687837,12.575,-7.5335,14.6589306312,30.19,-15.85,34.0977799864,92.4,44.165,17.2765,47.4238829837,12.575,-7.5335,14.6589306312,31.59,24.81,40.1679499103,132.38
2020-05-14 09:00:00,42.769,-22.8275,48.4797083041,14.719,-7.9175,16.713340996,28.05,-14.91,31.7665012238,92.4,44.059,17.4325,47.3823547035,14.719,-7.9175,16.713340996,29.34,25.35,38.7744516402,131.63
2020-05-14 09:30:00,43.542,-22.489,49.0067432605,15.712,-8.139,17.6949220117,27.83,-14.35,31.3118412106,92.4,44.802,17.551,48.11711551,15.712,-8.139,17.6949220117,29.09,25.69,38.8098466887,131.15
2020-05-14 10:00:00,43.9345,-22.402,49.3162234386,17.8245,-8.552,19.7699141184,26.11,-13.85,29.5559570984,92.4,45.1145,17.648,48.4434723595,17.8245,-8.552,19.7699141184,27.29,26.2,37.8309939071,131.2
2020-05-14 10:30:00,44.5535,-22.4425,49.8866732555,19.8335,-9.2025,21.8644398167,24.72,-13.24,28.0423964739,92.4,45.6635,17.6375,48.9513701391,19.8335,-9.2025,21.8644398167,25.83,26.84,37.2501610735,131.37
2020-05-14 11:00:00,44.509,-22.107,49.6967859122,22.259,-9.607,24.2437111433,22.25,-12.5,25.5208248299,92.4,45.469,17.803,48.8300805856,22.259,-9.607,24.2437111433,23.21,27.41,35.9167398298,130.93
2020-05-14 11:30:00,44.4575,-22.044,49.6226484808,22.2675,-9.624,24.25825493,22.19,-12.42,25.4293629492,92.4,45.4075,17.866,48.7958503589,22.2675,-9.624,24.25825493,23.14,27.49,35.9327107244,130.89
2020-05-14 12:00:00,44.4705,-22.301,49.7489695496,20.0705,-8.881,21.9475996694,24.4,-13.42,27.8470177937,92.4,45.5505,17.669,48.8573598473,20.0705,-8.881,21.9475996694,25.48,26.55,36.7985448082,131.01
2020-05-14 12:30:00,44.6285,-22.4685,49.9653530409,19.8385,-8.8785,21.7346231736,24.79,-13.59,28.2706950746,92.4,45.7385,17.5515,48.9904637098,19.8385,-8.8785,21.7346231736,25.9,26.43,37.0047956352,131.15
2020-05-14 13:00:00,44.7205,-22.808,50.2008763295,18.4105,-8.598,20.3192547661,26.31,-14.21,29.9021771783,92.4,45.9005,17.312,49.0567145684,18.4105,-8.598,20.3192547661,27.49,25.91,37.7760267895,131.46
2020-05-14 13:30:00,44.644,-22.7695,50.1152358694,16.684,-8.2995,18.6343112631,27.96,-14.47,31.4824157269,92.4,45.914,17.5505,49.1539972561,16.684,-8.2995,18.6343112631,29.23,25.85,39.0207047604,131.75
2020-05-14 14:00:00,43.7935,-22.773,49.3607148576,17.5935,-8.303,19.4543324545,26.2,-14.47,29.9302672892,92.4,44.9635,17.587,48.2806265623,17.5935,-8.303,19.4543324545,27.37,25.89,37.6750447909,131.75
2020-05-14 14:30:00,43.208,-23.1975,49.0413628507,16.808,-8.2575,18.7268569239,26.4,-14.94,30.3341985225,92.4,44.398,17.6125,47.7638206203,16.808,-8.2575,18.7268569239,27.59,25.87,37.8214886011,132.6
2020-05-14 15:00:00,43.399,-23.4455,49.3271190244,15.289,-7.8355,17.1798888602,28.11,-15.61,32.1534477156,92.4,44.669,17.8045,48.0865862923,15.289,-7.8355,17.1798888602,29.38,25.64,38.9947945244,133.25
2020-05-14 15:30:00,43.376,-23.647,49.4030159504,16.446,-8.197,18.3755741407,26.93,-15.45,31.0471802262,92.4,44.616,17.813,48.0405081676,16.446,-8.197,18.3755741407,28.17,26.01,38.3414788447,133.63
2020-05-14 16:00:00,43.414,-23.772,49.4962966291,16.414,-8.312,18.3986070125,27.0,-15.46,31.1128847907,92.4,44.624,18.038,48.1318067394,16.414,-8.312,18.3986070125,28.21,26.35,38.6021579708,134.1
2020-05-14 16:30:00,43.7395,-24.187,49.9815448866,14.6595,-8.077,16.7373495288,29.08,-16.11,33.2442250624,92.4,45.0695,17.993,48.5284234161,14.6595,-8.077,16.7373495288,30.41,26.07,40.0551245161,134.69
2020-05-14 17:00:00,44.2675,-24.3635,50.5291172345,14.0375,-7.7535,16.0364637155,30.23,-16.61,34.4926803829,92.4,45.6475,17.7465,48.9758360674,14.0375,-7.7535,16.0364637155,31.61,25.5,40.6133241683,134.47
2020-05-14 17:30:00,44.608,-24.462,50.8749752629,12.588,-7.272,14.5375282631,32.02,-17.19,36.3424889076,92.4,46.108,17.088,49.1726286464,12.588,-7.272,14.5375282631,33.52,24.36,41.4366987102,133.56
2020-05-14 18:00:00,45.2885,-23.9815,51.2460786256,10.9985,-6.7315000000000005,12.8949639201,34.29,-17.25,38.3844577922,92.4,46.908500000000004,16.9685,49.8832373097,10.9985,-6.7315000000000005,12.8949639201,35.91,23.7,43.02578413,132.54
2020-05-14 18:30:00,45.311,-23.903,51.2292897667,9.071,-6.263,11.0230762494,36.24,-17.64,40.3051758463,92.4,47.041,16.787,49.9465619437,9.071,-6.263,11.0230762494,37.97,23.05,44.4187280322,132.08
2020-05-14 19:00:00,45.325,-23.666,51.1315478056,7.125,-5.886,9.2417866779,38.2,-17.78,42.1351207427,92.4,47.135,16.914,50.0778555951,7.125,-5.886,9.2417866779,40.01,22.8,46.0504082501,131.94
2020-05-14 19:30:00,44.9875,-23.5955,50.7998304771,5.5275,-5.4855,7.7874236112,39.46,-18.11,43.4173202766,92.4,46.8775,16.9845,49.8595351613,5.5275,-5.4855,7.7874236112,41.35,22.47,47.0608478462,131.89
2020-05-14 20:00:00,44.218,-23.8495,50.2397270519,3.7880000000000003,-5.1495,6.3926750465,40.43,-18.7,44.5452006394,92.4,46.158,16.8705,49.144427296,3.7880000000000003,-5.1495,6.3926750465,42.37,22.02,47.7503643965,132.09
2020-05-14 20:30:00,43.931,-24.0585,50.0873655052,2.8609999999999998,-4.9285,5.6987220717,41.07,-19.13,45.3067522561,92.4,45.911,16.7415,48.8681669725,2.8609999999999998,-4.9285,5.6987220717,43.05,21.67,48.1963836818,132.26
2020-05-14 21:00:00,43.4115,-24.258,49.7293564834,2.2815,-4.728,5.249688205,41.13,-19.53,45.5312837508,92.4,45.3915,16.752,48.3840653134,2.2815,-4.728,5.249688205,43.11,21.48,48.1649509498,132.67
2020-05-14 21:30:00,43.8625,-24.176,50.0839084163,2.0825,-4.746,5.1827909711,41.78,-19.43,46.0770365801,92.4,45.8825,16.764,48.8491095338,2.0825,-4.746,5.1827909711,43.8,21.51,48.796722226,132.54
2020-05-14 22:00:00,43.4725,-24.0595,49.686193218,2.4525,-4.6595,5.265519585,41.02,-19.4,45.3762096257,92.4,45.4525,16.1805,48.2466406758,2.4525,-4.6595,5.265519585,43.0,20.84,47.7839470952,131.44
2020-05-14 22:30:00,42.4595,-24.472,49.0070191325,3.3295,-4.942,5.9589373423000005,39.13,-19.53,43.7330287083,92.4,44.3595,15.928,47.1324349493,3.3295,-4.942,5.9589373423000005,41.03,20.87,46.0327904868,131.7
2020-05-14 23:00:00,41.0675,-24.599,47.8711850412,5.3875,-5.449,7.6626860336,35.68,-19.15,40.4942576176,92.4,42.7975,16.001,45.6908963279,5.3875,-5.449,7.6626860336,37.41,21.45,43.1232025712,132.13
2020-05-14 23:30:00,40.066,-24.7445,47.0911311847,7.266,-6.0145,9.4323362032,32.8,-18.73,37.7710590267,92.4,41.656,16.0555,44.643044433,7.266,-6.0145,9.4323362032,34.39,22.07,40.8626602169,132.51
2020-05-15 00:00:00,39.0005,-24.443,46.0271577359,9.8005,-6.673,11.856590119,29.2,-17.77,34.1820552337,92.4,40.4105,15.737,43.3665963531,9.8005,-6.673,11.856590119,30.61,22.41,37.9365285708,131.6
2020-05-15 00:30:00,38.0195,-24.118,45.0239969822,12.8095,-7.328,14.7574684228,25.21,-16.79,30.2894073894,92.4,39.2195,16.022,42.3659493491,12.8095,-7.328,14.7574684228,26.41,23.35,35.2521006466,131.48
2020-05-15 01:00:00,37.3545,-24.636,44.7469682353,12.6645,-7.386,14.6609193521,24.69,-17.25,30.1190736909,92.4,38.5345,15.774000000000001,41.6380446977,12.6645,-7.386,14.6609193521,25.87,23.16,34.7223631108,131.97
2020-05-15 01:30:00,37.2555,-24.5435,44.6134023865,13.0055,-7.6335,15.0802305188,24.25,-16.91,29.5636702728,92.4,38.3955,15.8165,41.5256076717,13.0055,-7.6335,15.0802305188,25.39,23.45,34.5623292039,131.84
2020-05-15 02:00:00,36.8285,-25.0125,44.5192494153,9.5685,-6.5925,11.6196922722,27.26,-18.42,32.8999088145,92.4,38.1285,15.3675,41.1089110595,9.5685,-6.5925,11.6196922722,28.56,21.96,36.02659018,131.92
2020-05-15 02:30:00,36.499,-25.5415,44.5482347939,5.349,-5.4715,7.6517392304000005,31.15,-20.07,37.0557336994,92.4,37.989,15.0585,40.8646857721,5.349,-5.4715,7.6517392304000005,32.64,20.53,38.5597004656,132.48
2020-05-15 03:00:00,36.267,-25.348,44.2472190426,6.357,-5.638,8.4969696363,29.91,-19.71,35.8202763808,92.4,37.707,15.132,40.6299799778,6.357,-5.638,8.4969696363,31.35,20.77,37.6060553635,132.14
2020-05-15 03:30:00,36.2955,-25.2585,44.219397808,6.9355,-5.9085,9.1110664853,29.36,-19.35,35.162936453,92.4,37.7155,15.2215,40.6712798237,6.9355,-5.9085,9.1110664853,30.78,21.13,37.3347733353,132.14
2020-05-15 04:00:00,36.037,-25.5155,44.1554765488,6.317,-5.8455,8.6066462254,29.72,-19.67,35.6396871479,92.4,37.467,15.2245,40.4420757288,6.317,-5.8455,8.6066462254,31.15,21.07,37.6067467351,132.6
2020-05-15 04:30:00,36.13,-25.416,44.1740869289,7.47,-6.226,9.7244010612,28.66,-19.19,34.4913278956,92.4,37.5,15.304,40.5026223349,7.47,-6.226,9.7244010612,30.03,21.53,36.9505317959,132.51
2020-05-15 05:00:00,36.1815,-25.4775,44.2515982593,6.9915,-5.9975000000000005,9.2114645144,29.19,-19.48,35.0931118597,92.4,37.5715,15.3025,40.5682649185,6.9915,-5.9975000000000005,9.2114645144,30.58,21.3,37.2669612391,132.67
2020-05-15 05:30:00,35.863,-25.6435,44.087910602,4.243,-5.2335,6.7374009269,31.62,-20.41,37.634990368,92.4,37.373,15.2165,40.3519888141,4.243,-5.2335,6.7374009269,33.13,20.45,38.9332685502,132.8
2020-05-15 06:00:00,35.99,-25.5615,44.143746808,3.42,-5.0115,6.0672507983,32.57,-20.55,38.5111334551,92.4,37.55,15.2185,40.5167279312,3.42,-5.0115,6.0672507983,34.13,20.23,39.675052615,132.68
2020-05-15 06:30:00,37.257,-24.9595,44.8448513126,4.327,-5.2195,6.7798310635,32.93,-19.74,38.3933913584,92.4,38.837,15.6305,41.8643655064,4.327,-5.2195,6.7798310635,34.51,20.85,40.3195064454,132.34
2020-05-15 07:00:00,38.612,-24.683,45.8272520778,5.062,-5.543,7.5065766498,33.55,-19.14,38.6256663373,92.4,40.212,16.397,43.426565061,5.062,-5.543,7.5065766498,35.15,21.94,41.4353243019,133.08
2020-05-15 07:30:00,40.054,-24.315,46.8566125643,5.804,-5.775,8.1876150984,34.25,-18.54,38.9460408771,92.4,41.674,16.625,44.8677267198,5.804,-5.775,8.1876150984,35.87,22.4,42.2896784097,132.83
2020-05-15 08:00:00,41.4825,-23.785,47.817612145,7.6525,-6.245,9.8772861278,33.83,-17.54,38.1066988862,92.4,43.0825,16.755,46.2258783719,7.6525,-6.245,9.8772861278,35.43,23.0,42.2407966307,132.17
2020-05-15 08:30:00,42.848,-23.006,48.633600936,10.308,-6.716,12.3028256917,32.54,-16.29,36.3897746627,92.4,44.378,17.194,47.5924418369,10.308,-6.716,12.3028256917,34.07,23.91,41.6227461852,131.46
2020-05-15 09:00:00,43.7685,-22.7075,49.3083375151,11.7485,-7.0275,13.6898870887,32.02,-15.68,35.6530896277,92.4,45.2485,17.3725,48.4688612255,11.7485,-7.0275,13.6898870887,33.5,24.4,41.4440586816,131.26
2020-05-15 09:30:00,44.334,-22.6855,49.8009584873,11.804,-7.0755,13.7621624845,32.53,-15.61,36.0814772425,92.4,45.854,17.6145,49.1208705771,11.804,-7.0755,13.7621624845,34.05,24.69,42.0594650465,131.66
2020-05-15 10:00:00,44.6015,-22.531,49.9693882617,11.2515,-6.841,13.1679737716,33.35,-15.69,36.8564594067,92.4,46.1415,17.689,49.4159765992,11.2515,-6.841,13.1679737716,34.89,24.53,42.6501230948,131.46
2020-05-15 10:30:00,44.554,-22.3035,49.8247431328,6.894,-5.5635,8.8588807561,37.66,-16.74,41.2129008928,92.4,46.334,17.8565,49.6557564463,6.894,-5.5635,8.8588807561,39.44,23.42,45.8694887698,131.42
2020-05-15 11:00:00,44.834,-22.241,50.0474738324,11.704,-6.931,13.6022930787,33.13,-15.31,36.4964792823,92.4,46.374,17.829,49.6832075957,11.704,-6.931,13.6022930787,34.67,24.76,42.603597266,131.16
2020-05-15 11:30:00,44.7235,-22.367,50.0047411877,13.6035,-7.317,15.4464786036,31.12,-15.05,34.5681486343,92.4,46.1535,17.853,49.4861108924,13.6035,-7.317,15.4464786036,32.55,25.17,41.1464627884,131.53
2020-05-15 12:00:00,45.013,-22.1675,50.1753746897,14.393,-7.2775,16.1282502228,30.62,-14.89,34.0484434299,92.4,46.403,17.7825,49.693618456,14.393,-7.2775,16.1282502228,32.01,25.06,40.6527206962,131.25
2020-05-15 12:30:00,44.9115,-21.565,49.8205987243,15.0615,-7.6850000000000005,16.9088144839,29.85,-13.88,32.9192481688,92.4,46.2815,17.285,49.4039316983,15.0615,-7.6850000000000005,16.9088144839,31.22,24.97,39.9773598428,131.82
2020-05-15 13:00:00,44.4675,-22.824,49.9829324095,16.6575,-8.104,18.524230679,27.81,-14.72,31.4654493055,92.4,45.7275,18.246,49.233329892,16.6575,-8.104,18.524230679,29.07,26.35,39.2350277176,132.83
2020-05-15 13:30:00,44.6815,-23.352,50.4157946109,17.5815,-8.462,19.5119088315,27.1,-14.89,30.9212241025,92.4,45.8915,18.118,49.3385416916,17.5815,-8.462,19.5119088315,28.31,26.58,38.8323640795,133.57
2020-05-15 14:00:00,44.118,-23.679,50.0708794111,18.138,-8.659,20.0988886509,25.98,-15.02,30.0093452111,92.4,45.278,17.961,48.7103151807,18.138,-8.659,20.0988886509,27.14,26.62,38.0158388044,133.88
2020-05-15 14:30:00,43.0775,-24.1665,49.3932255325,18.8875,-8.9565,20.903505651,24.19,-15.21,28.5744676241,92.4,44.1575,17.9535,47.6677350888,18.8875,-8.9565,20.903505651,25.27,26.91,36.9150511309,134.57
2020-05-15 15:00:00,42.387,-24.2765,48.8467626486,20.467,-9.4065,22.525104467,21.92,-14.87,26.4877953027,92.4,43.357,17.8135,46.8737691172,20.467,-9.4065,22.525104467,22.89,27.22,35.5651585122,134.49
2020-05-15 15:30:00,42.1045,-24.4795,48.7035403282,19.2445,-9.2695,21.3605807622,22.86,-15.21,27.4576710593,92.4,43.1245,17.5405,46.5552536294,19.2445,-9.2695,21.3605807622,23.88,26.81,35.9030708993,134.42
2020-05-15 16:00:00,42.0875,-24.735,48.817802913,17.6375,-8.825,19.7221203538,24.45,-15.91,29.1707147667,92.4,43.1775,17.485,46.5834920465,17.6375,-8.825,19.7221203538,25.54,26.31,36.6675292323,134.76
2020-05-15 16:30:00,42.3795,-24.902,49.1541618202,17.0895,-8.782,19.2139151203,25.29,-16.12,29.9906402066,92.4,43.5295,17.488,46.9110596155,17.0895,-8.782,19.2139151203,26.44,26.27,37.2717922832,135.01
2020-05-15 17:00:00,42.9545,-24.8945,49.6470059571,17.5745,-8.9345,19.7151804582,25.38,-15.96,29.9810940427,92.4,44.1045,17.3655,47.4000792246,17.5745,-8.9345,19.7151804582,26.53,26.3,37.3568052703,134.82
2020-05-15 17:30:00,43.6255,-24.7555,50.1599345145,15.7355,-8.3855,17.8303833526,27.89,-16.37,32.339279522,92.4,44.9255,17.0845,48.0643390727,15.7355,-8.3855,17.8303833526,29.19,25.47,38.7398631903,134.06
2020-05-15 18:00:00,44.215,-24.174,50.3919487716,14.155,-7.774,16.1492755565,30.06,-16.4,34.2427160138,92.4,45.635,17.196,48.7673624569,14.155,-7.774,16.1492755565,31.48,24.97,40.180732945,133.24
2020-05-15 18:30:00,44.5705,-23.819,50.535870738,12.9905,-7.549,15.0246627666,31.58,-16.27,35.5247702315,92.4,46.0605,17.241,49.1815182894,12.9905,-7.549,15.0246627666,33.07,24.79,41.3300012098,132.73
2020-05-15 19:00:00,44.3635,-23.7765,50.3333098902,10.7935,-6.9965,12.86276232,33.57,-16.78,37.5301652008,92.4,45.9535,17.2835,49.0962680303,10.7935,-6.9965,12.86276232,35.16,24.28,42.7287257006,132.78
2020-05-15 19:30:00,44.033,-23.7405,50.0251579633,9.353,-6.7705,11.5463535045,34.68,-16.97,38.6093680342,92.4,45.683,17.1595,48.7994357473,9.353,-6.7705,11.5463535045,36.33,23.93,43.5030320782,132.38
2020-05-15 20:00:00,44.3155,-23.8335,50.3179815026,8.775500000000001,-7.3735,11.4620200009,35.54,-16.46,39.1666082269,92.4,46.0055,16.8965,49.0101799884,8.775500000000001,-7.3735,11.4620200009,37.23,24.27,44.4421624136,132.11
2020-05-15 20:30:00,43.776,-23.714,49.7864637427,7.406,-6.844,10.0841049181,36.37,-16.87,40.0920665469,92.4,45.526,16.446,48.4054500237,7.406,-6.844,10.0841049181,38.12,23.29,44.6716744705,131.22
2020-05-15 21:00:00,43.306,-23.837,49.432906095,5.236,-6.1370000000000005,8.0671224733,38.07,-17.7,41.9835074762,92.4,45.126,16.283,47.9738675218,5.236,-6.1370000000000005,8.0671224733,39.89,22.42,45.7588078953,131.18
2020-05-15 21:30:00,43.427,-23.392,49.3263620491,5.297,-6.052,8.0426931435,38.13,-17.34,41.8876175021,92.4,45.267,15.778,47.9379450227,5.297,-6.052,8.0426931435,39.97,21.83,45.5428347822,130.77
2020-05-15 22:00:00,44.664,-24.0195,50.7130089449,6.524,-5.7395,8.6893288722,38.14,-18.28,42.2944204358,92.4,46.514,16.0905,49.2184557483,6.524,-5.7395,8.6893288722,39.99,21.83,45.560388497,131.32
2020-05-15 22:30:00,45.1055,-24.4395,51.3010262129,5.3755,-5.0895,7.4026353753,39.73,-19.35,44.1915761203,92.4,47.0455,16.0205,49.6984455542,5.3755,-5.0895,7.4026353753,41.67,21.11,46.7121076382,131.87
2020-05-15 23:00:00,43.94,-24.696,50.4045237652,5.55,-5.186,7.5958604516,38.39,-19.51,43.0631187909,92.4,45.81,15.904,48.4921985066,5.55,-5.186,7.5958604516,40.26,21.09,45.4494851456,132.24
2020-05-15 23:30:00,42.7875,-25.367,49.7418822045,5.1775,-5.217,7.3500745064,37.61,-20.15,42.667723164,92.4,44.6175,15.943,47.3803815439,5.1775,-5.217,7.3500745064,39.44,21.16,44.7577836806,133.4
2020-05-16 00:00:00,41.783,-25.723,49.0661983243,3.973,-5.133,6.4909489291,37.81,-20.59,43.0528071094,92.4,43.633,15.717,46.3773951187,3.973,-5.133,6.4909489291,39.66,20.85,44.806674726,133.76
2020-05-16 00:30:00,41.303,-25.8525,48.7266822721,3.813,-5.1725,6.4260193938,37.49,-20.68,42.8154469789,92.4,43.113,15.9775,45.9783783452,3.813,-5.1725,6.4260193938,39.3,21.15,44.6297266404,134.4
2020-05-16 01:00:00,40.1695,-25.6465,47.6584902457,4.5095,-5.0065,6.7379991466,35.66,-20.64,41.202490216,92.4,41.9195,15.5135,44.6980219081,4.5095,-5.0065,6.7379991466,37.41,20.52,42.6682376013,133.24
2020-05-16 01:30:00,39.6805,-25.8985,47.3843263379,3.9505,-4.8585,6.2619064589,35.73,-21.04,41.4646174467,92.4,41.4205,15.2215,44.1288101188,3.9505,-4.8585,6.2619064589,37.47,20.08,42.5112608611,133.24
2020-05-16 02:00:00,39.2615,-26.315,47.2646232107,2.3415,-4.435,5.0151617372,36.92,-21.88,42.9164397405,92.4,41.0515,15.105,43.7422756295,2.3415,-4.435,5.0151617372,38.71,19.54,43.362145934,133.67
2020-05-16 02:30:00,39.044,-26.346,47.1014400204,1.584,-4.216,4.5037442201,37.46,-22.13,43.5084876777,92.4,40.874,15.004,43.5408301712,1.584,-4.216,4.5037442201,39.29,19.22,43.7391415096,133.6
2020-05-16 03:00:00,38.832,-26.44,46.9786954268,1.752,-4.27,4.6154527405,37.08,-22.17,43.2022603575,92.4,40.642,15.11,43.3599384686,1.752,-4.27,4.6154527405,38.89,19.38,43.4513118329,133.93
2020-05-16 03:30:00,38.754,-26.501,46.9486476589,1.6640000000000001,-4.391,4.6957190078,37.09,-22.11,43.1800903195,92.4,40.554,15.089,43.270137936,1.6640000000000001,-4.391,4.6957190078,38.89,19.48,43.4960055637,134.11
2020-05-16 04:00:00,38.5565,-26.69,46.8930676353,1.2965,-4.42,4.6062253799,37.26,-22.27,43.4080695263,92.4,40.3765,15.16,43.1287300097,1.2965,-4.42,4.6062253799,39.08,19.58,43.7106714659,134.51
2020-05-16 04:30:00,38.505,-26.448,46.7132928512,2.025,-4.388,4.8327185931,36.48,-22.06,42.6313734238,92.4,40.285,15.202,43.0578915996,2.025,-4.388,4.8327185931,38.26,19.59,42.9836678286,134.13
2020-05-16 05:00:00,38.482,-26.689,46.8312614073,2.052,-4.539,4.9812874842,36.43,-22.15,42.6352835103,92.4,40.252,15.251,43.0443550887,2.052,-4.539,4.9812874842,38.2,19.79,43.0219025614,134.69
2020-05-16 05:30:00,38.0425,-26.892,46.5876750896,1.4725000000000001,-4.382,4.6227892284,36.57,-22.51,42.9425779385,92.4,39.8225,15.028,42.5637438467,1.4725000000000001,-4.382,4.6227892284,38.35,19.41,42.9822126001,134.66
2020-05-16 06:00:00,37.756,-26.9895,46.4106522929,1.576,-4.2595,4.5417085166,36.18,-22.73,42.7275707243,92.4,39.526,15.0405,42.2909129276,1.576,-4.2595,4.5417085166,37.95,19.3,42.5757266526,134.72
2020-05-16 06:30:00,38.2925,-26.607,46.6288323385,1.9325,-4.237,4.6569008203,36.36,-22.37,42.6903560538,92.4,40.0525,14.953,42.7527188054,1.9325,-4.237,4.6569008203,38.12,19.19,42.6777518152,133.99
2020-05-16 07:00:00,38.738,-26.595,46.9885801977,2.628,-4.545,5.2500865707,36.11,-22.05,42.3099822737,92.4,40.498,15.205,43.2582943376,2.628,-4.545,5.2500865707,37.87,19.75,42.7106473845,134.39
2020-05-16 07:30:00,39.21,-26.3785,47.2572678246,3.7,-4.6985,5.9804600367,35.51,-21.68,41.6050778151,92.4,40.92,15.1915,43.64891834,3.7,-4.6985,5.9804600367,37.22,19.89,42.2011907415,133.91
2020-05-16 08:00:00,40.06,-26.095,47.8095453335,4.26,-4.715,6.3544334917,35.8,-21.38,41.6982541601,92.4,41.79,15.225,44.4770134451,4.26,-4.715,6.3544334917,37.53,19.94,42.4982882008,133.53
2020-05-16 08:30:00,40.9765,-25.9765,48.5165137299,5.2265,-4.9565,7.2029989935,35.75,-21.02,41.4717120457,92.4,42.7165,15.2635,45.3615895279,5.2265,-4.9565,7.2029989935,37.49,20.22,42.595169914,133.37
2020-05-16 09:00:00,41.686,-25.619,48.9290890678,7.776,-5.459,9.5008871691,33.91,-20.16,39.4501419516,92.4,43.326,15.481,46.0087343556,7.776,-5.459,9.5008871691,35.55,20.94,41.2587699768,133.13
2020-05-16 09:30:00,42.4725,-25.2855,49.4294423042,9.6725,-5.9755,11.3694263927,32.8,-19.31,38.0620033629,92.4,44.0525,15.5445,46.714604103,9.6725,-5.9755,11.3694263927,34.38,21.52,40.5597682439,132.66
2020-05-16 10:00:00,42.8095,-25.1245,49.6376247468,11.8695,-6.4045,13.4871290681,30.94,-18.72,36.162439077,92.4,44.2795,15.4455,46.8960295814,11.8695,-6.4045,13.4871290681,32.41,21.85,39.0874736968,132.29
2020-05-16 10:30:00,43.174,-25.0415,49.9106301127,13.874,-6.9815000000000005,15.5315555644,29.3,-18.06,34.4187971899,92.4,44.554,15.6885,47.2354522393,13.874,-6.9815000000000005,15.5315555644,30.68,22.67,38.1469697355,132.45
2020-05-16 11:00:00,43.2455,-25.0835,49.9935520092,14.7955,-7.2235,16.4646825812,28.45,-17.86,33.5913991968,92.4,44.5855,15.8765,47.3278994093,14.7955,-7.2235,16.4646825812,29.79,23.1,37.696871223,132.85
2020-05-16 11:30:00,43.4335,-24.826,50.0279841514,13.0235,-6.546,14.5760649096,30.41,-18.28,35.4813542583,92.4,44.8635,15.854,47.5823806492,13.0235,-6.546,14.5760649096,31.84,22.4,38.9300089905,132.25
2020-05-16 12:00:00,43.5185,-24.958,50.167336049,13.8985,-6.948,15.5384364159,29.62,-18.01,34.6656097595,92.4,44.9385,15.712,47.6060471605,13.8985,-6.948,15.5384364159,31.04,22.66,38.431200866,132.34
2020-05-16 12:30:00,43.5855,-24.8315,50.1627272235,12.8855,-6.5915,14.4735615002,30.7,-18.24,35.7097689715,92.4,45.0355,15.7785,47.7195695968,12.8855,-6.5915,14.4735615002,32.15,22.37,39.1668150352,132.18
2020-05-16 13:00:00,43.4365,-25.0395,50.1368735812,14.7465,-7.1595,16.3926112166,28.69,-17.88,33.8054803249,92.4,44.8065,15.6305,47.4545569203,14.7465,-7.1595,16.3926112166,30.06,22.79,37.7225091954,132.3
2020-05-16 13:30:00,42.546,-25.212,49.4551014558,19.336,-7.962,20.9111056618,23.21,-17.25,28.918274499,92.4,43.616,15.518,46.2943169298,19.336,-7.962,20.9111056618,24.28,23.48,33.7761572711,132.3
2020-05-16 14:00:00,42.494,-25.481,49.548172489,16.244,-7.521,17.9006418041,26.25,-17.96,31.8060387348,92.4,43.714,15.639,46.4272777255,16.244,-7.521,17.9006418041,27.47,23.16,35.9303005832,133.1
2020-05-16 14:30:00,42.2495,-25.521,49.3593121027,16.8195,-7.881,18.5743301696,25.43,-17.64,30.949224546,92.4,43.4595,15.889,46.2729776571,16.8195,-7.881,18.5743301696,26.64,23.77,35.7029760664,133.45
2020-05-16 15:00:00,42.0605,-25.735,49.3089838189,19.3105,-8.575,21.1287963512,22.75,-17.16,28.4961067516,92.4,43.1205,16.015,45.9984537267,19.3105,-8.575,21.1287963512,23.81,24.59,34.2284121747,134.04
2020-05-16 15:30:00,42.5895,-25.615,49.6990315323,21.2195,-9.185,23.1220977692,21.37,-16.43,26.9559232823,92.4,43.5795,16.155,46.4774875101,21.2195,-9.185,23.1220977692,22.36,25.34,33.7947510717,134.04
2020-05-16 16:00:00,42.4855,-25.6315,49.6184592919,22.3655,-9.4015,24.261158103,20.12,-16.23,25.8500928432,92.4,43.4055,16.1885,46.3260721678,22.3655,-9.4015,24.261158103,21.04,25.59,33.1289857979,134.04
2020-05-16 16:30:00,43.281,-25.657,50.3142783909,19.211,-8.717,21.0961752458,24.07,-16.94,29.4334588521,92.4,44.401,16.293,47.2959897877,19.211,-8.717,21.0961752458,25.19,25.01,35.4969886047,134.32
2020-05-16 17:00:00,44.263,-25.444,51.0549733621,17.953,-8.434,19.8353866864,26.31,-17.01,31.3297973182,92.4,45.503,16.386,48.3634573309,17.953,-8.434,19.8353866864,27.55,24.82,37.081463024,134.07
2020-05-16 17:30:00,45.5075,-25.225,52.0310789937,14.1975,-7.485,16.0497424045,31.31,-17.74,35.9864377231,92.4,46.9875,16.195,49.700132608,14.1975,-7.485,16.0497424045,32.79,23.68,40.4465882368,133.48
2020-05-16 18:00:00,46.4775,-25.082,52.8134900404,13.1375,-7.222,14.9917040476,33.34,-17.86,37.8224166335,92.4,48.0775,16.378,50.7905984435,13.1375,-7.222,14.9917040476,34.94,23.6,42.1635340075,133.48
2020-05-16 18:30:00,47.2525,-24.9275,53.4245169608,14.9925,-6.4575,16.3240424681,32.26,-18.47,37.1732228896,92.4,48.8125,16.2225,51.4376288577,14.9925,-6.4575,16.3240424681,33.82,22.68,40.7206925285,133.03
2020-05-16 19:00:00,47.0165,-24.9955,53.247782043,13.7565,-6.0355,15.0222685537,33.26,-18.96,38.284581753,92.4,48.6265,16.1345,51.2333738153,13.7565,-6.0355,15.0222685537,34.87,22.17,41.3210091842,132.92
2020-05-16 19:30:00,46.663,-25.1925,53.0292148278,10.813,-5.3625,12.0696882831,35.85,-19.83,40.9689077228,92.4,48.403,15.8875,50.9437244933,10.813,-5.3625,12.0696882831,37.59,21.25,43.1806739179,132.92
2020-05-16 20:00:00,45.8535,-25.347,52.3928799671,5.5635,-4.967,7.4581245129,40.29,-20.38,45.1511738496,92.4,47.7935,15.643,50.288389229,5.5635,-4.967,7.4581245129,42.23,20.61,46.990903375,132.72
2020-05-16 20:30:00,45.631,-25.558,52.3010470736,3.981,-5.198,6.547332663,41.65,-20.36,46.3600269629,92.4,47.651,15.672,50.1620313086,3.981,-5.198,6.547332663,43.67,20.87,48.4006797473,133.1
2020-05-16 21:00:00,45.943,-25.369,52.481857913,2.843,-5.239,5.9606853633,43.1,-20.13,47.5691801485,92.4,48.053,15.301,50.4302628389,2.843,-5.239,5.9606853633,45.21,20.54,49.6571817565,132.15
2020-05-16 21:30:00,46.891,-21.836,51.7259777771,2.511,-5.266,5.8340275111,44.38,-16.57,47.3724529658,92.4,49.041,11.994,50.486391404,2.511,-5.266,5.8340275111,46.53,17.26,49.6281019182,131.15
2020-05-16 22:00:00,46.942,-24.0585,52.7481069447,2.162,-5.5085,5.9175853395,44.78,-18.55,48.4701031565,92.4,49.142,13.9415,51.0813232625,2.162,-5.5085,5.9175853395,46.98,19.45,50.8470539953,131.01
2020-05-16 22:30:00,46.551,-23.162,51.9949405712,1.891,-5.812,6.1118920966,44.66,-17.35,47.911774127,92.4,48.721,12.638,50.3334370474,1.891,-5.812,6.1118920966,46.83,18.45,50.3334024282,131.01
2020-05-16 23:00:00,45.5225,-25.2665,52.0643258719,1.6925,-5.6665,5.9138632466,43.83,-19.6,48.0127993352,92.4,47.6725,14.4235,49.8066723291,1.6925,-5.6665,5.9138632466,45.98,20.09,50.1773703974,131.04
2020-05-16 23:30:00,44.3355,-25.725,51.2582889419,2.3155,-5.945,6.3800129506,42.02,-19.78,46.4427475501,92.4,46.3955,14.635,48.6490045659,2.3155,-5.945,6.3800129506,44.08,20.58,48.6475364227,131.68
2020-05-17 00:00:00,43.3385,-25.874,50.4746417347,1.7485,-5.824,6.0808081905,41.59,-20.05,46.170668178,92.4,45.3685,14.346,47.5826492353,1.7485,-5.824,6.0808081905,43.62,20.17,48.0576039769,131.68
2020-05-17 00:30:00,42.5965,-25.9965,49.9027035791,2.1465,-5.8365,6.2186971706,40.45,-20.16,45.1954433544,92.4,44.5765,14.6135,46.9107528665,2.1465,-5.8365,6.2186971706,42.43,20.45,47.1010339589,132.16
2020-05-17 01:00:00,42.231,-26.4195,49.8141279282,1.831,-5.9595,6.2344367228,40.4,-20.46,45.2854457856,92.4,44.201,14.5105,46.5218552,1.831,-5.9595,6.2344367228,42.37,20.47,47.0556882853,132.82
2020-05-17 01:30:00,41.752,-26.5625,49.485310045,2.102,-6.0525,6.4071179363,39.65,-20.51,44.640593634,92.4,43.682,14.4875,46.0217859307,2.102,-6.0525,6.4071179363,41.58,20.54,46.3765889216,133.0
2020-05-17 02:00:00,41.426,-26.4675,49.1593534564,2.206,-6.0275,6.418503895,39.22,-20.44,44.2267113858,92.4,43.336,14.4825,45.6919216301,2.206,-6.0275,6.418503895,41.13,20.51,45.9601675367,132.82
2020-05-17 02:30:00,40.9765,-26.821,48.9738664315,1.7565,-6.111,6.3584285205,39.22,-20.71,44.3521420001,92.4,42.8965,14.549,45.2966126024,1.7565,-6.111,6.3584285205,41.14,20.66,46.0362379002,133.56
2020-05-17 03:00:00,40.0805,-26.969,48.3091444889,1.8905,-5.749,6.0518584955,38.19,-21.22,43.6894094719,92.4,41.9505,14.611,44.4221315478,1.8905,-5.749,6.0518584955,40.06,20.36,44.9369914436,133.95
2020-05-17 03:30:00,38.657,-27.027,47.1680228333,2.107,-4.957,5.386213698,36.55,-22.07,42.6964565274,92.4,40.437,14.673,43.0168327286,2.107,-4.957,5.386213698,38.33,19.63,43.064205554,134.2
2020-05-17 04:00:00,38.054,-27.021,46.6716333226,2.184,-4.591,5.0840079662,35.87,-22.43,42.3055764646,92.4,39.824,14.599,42.4155841289,2.184,-4.591,5.0840079662,37.64,19.19,42.2495644948,134.16
2020-05-17 04:30:00,37.7545,-27.0935,46.4699904508,2.2845,-4.6035,5.1391781931,35.47,-22.49,41.9990595133,92.4,39.4745,14.6865,42.1180416508,2.2845,-4.6035,5.1391781931,37.19,19.29,41.8951094998,134.32
2020-05-17 05:00:00,37.768,-27.1745,46.5282201922,1.488,-4.3845,4.6301170882000005,36.28,-22.79,42.844165297,92.4,39.548,14.6155,42.1622715736,1.488,-4.3845,4.6301170882000005,38.06,19.0,42.5389656668,134.5
2020-05-17 05:30:00,37.47,-27.418,46.4300293345,1.7000000000000002,-4.478,4.7898313123000005,35.77,-22.94,42.4939583941,92.4,39.22,14.902,41.9556671261,1.7000000000000002,-4.478,4.7898313123000005,37.52,19.38,42.2295488965,135.2
2020-05-17 06:00:00,37.531,-27.504,46.5300545562,2.261,-4.734,5.2462250238,35.27,-22.77,41.9814935418,92.4,39.251,15.266,42.115220016,2.261,-4.734,5.2462250238,36.99,20.0,42.0506848934,135.8
2020-05-17 06:30:00,38.054,-27.3245,46.848001198,2.7039999999999997,-4.8445,5.5480443627,35.35,-22.48,41.8923966848,92.4,39.784,15.1955,42.5872031983,2.7039999999999997,-4.8445,5.5480443627,37.08,20.04,42.1488789887,135.44
2020-05-17 07:00:00,38.6995,-26.898,47.1291173719,3.8395,-5.038,6.3342879829,34.86,-21.86,41.1470436362,92.4,40.3795,15.102,43.1111867646,3.8395,-5.038,6.3342879829,36.54,20.14,41.7227899355,134.63
2020-05-17 07:30:00,39.224,-26.7945,47.5022884317,4.214,-5.1445,6.6500884393,35.01,-21.65,41.1633647799,92.4,40.934,15.1655,43.6530038629,4.214,-5.1445,6.6500884393,36.72,20.31,41.9625368633,134.57
2020-05-17 08:00:00,39.9185,-26.6135,47.9767133566,4.5285,-5.1035,6.8229776857,35.39,-21.51,41.4141545851,92.4,41.6285,15.1865,44.3120953522,4.5285,-5.1035,6.8229776857,37.1,20.29,42.2858617034,134.28
2020-05-17 08:30:00,41.072,-26.35,48.7978655681,4.572,-5.15,6.8866308163,36.5,-21.2,42.2100698886,92.4,42.832,15.27,45.4725535241,4.572,-5.15,6.8866308163,38.26,20.42,43.368237225,134.04
2020-05-17 09:00:00,41.856,-25.8705,49.2057670019,5.156,-5.0205,7.1965100049,36.7,-20.85,42.2091518512,92.4,43.646,15.3595,46.2697261311,5.156,-5.0205,7.1965100049,38.49,20.38,43.5525487199,133.35
2020-05-17 09:30:00,42.8065,-25.495,49.8236035153,5.9565,-5.045,7.8058899076,36.85,-20.45,42.1440980447,92.4,44.5865,15.325,47.1467030369,5.9565,-5.045,7.8058899076,38.63,20.37,43.6716590021,132.73
2020-05-17 10:00:00,43.916,-25.245,50.65496107,6.686,-5.155,8.4425482527,37.23,-20.09,42.3046214969,92.4,45.716,15.875,48.3938868143,6.686,-5.155,8.4425482527,39.03,21.03,44.3351079845,133.03
2020-05-17 10:30:00,44.512,-25.0855,51.0940354078,9.482,-5.8255,11.1285567011,35.03,-19.26,39.9755988073,92.4,46.212,15.7845,48.8333839115,9.482,-5.8255,11.1285567011,36.73,21.61,42.6155488056,132.72
2020-05-17 11:00:00,45.2735,-24.9185,51.6780557345,10.0135,-5.9785,11.6624459056,35.26,-18.94,40.0248822609,92.4,46.9535,15.9015,49.5730659179,10.0135,-5.9785,11.6624459056,36.94,21.88,42.9336464792,132.6
2020-05-17 11:30:00,45.487,-24.6155,51.7203055796,12.227,-6.3655,13.7847422627,33.26,-18.25,37.9379770151,92.4,47.107,15.7545,49.6716591151,12.227,-6.3655,13.7847422627,34.88,22.12,41.3026488255,131.91
2020-05-17 12:00:00,45.884,-24.435,51.9847158403,15.464,-7.075,17.0056143964,30.42,-17.36,35.0249339757,92.4,47.324,16.145,50.0022199607,15.464,-7.075,17.0056143964,31.86,23.22,39.4236984566,132.15
2020-05-17 12:30:00,46.233,-24.2985,52.2293728782,18.293,-7.8985,19.9253645199,27.94,-16.4,32.3975863298,92.4,47.573,16.1515,50.2400366366,18.293,-7.8985,19.9253645199,29.28,24.05,37.8909078804,131.89
2020-05-17 13:00:00,46.625,-24.2075,52.5346902651,20.495,-8.6475,22.2446461255,26.13,-15.56,30.4120124293,92.4,47.845,16.4425,50.5914995948,20.495,-8.6475,22.2446461255,27.35,25.09,37.1150993532,132.11
2020-05-17 13:30:00,46.4785,-24.2805,52.43847483,22.5285,-9.3805,24.4034237864,23.95,-14.9,28.2066038367,92.4,47.6085,16.3695,50.3441138814,22.5285,-9.3805,24.4034237864,25.08,25.75,35.9453599231,132.11
2020-05-17 14:00:00,46.899,-24.546,52.9341318716,22.499,-10.076,24.6521961902,24.4,-14.47,28.3679555132,92.4,48.019,16.464,50.7630540551,22.499,-10.076,24.6521961902,25.52,26.54,36.8190439854,132.72
2020-05-17 14:30:00,46.7075,-24.886,52.9235632989,22.4475,-10.296,24.696110468,24.26,-14.59,28.3092864622,92.4,47.8275,16.184,50.4915003961,22.4475,-10.296,24.696110468,25.38,26.48,36.6788058693,132.88
2020-05-17 15:00:00,46.8015,-25.003,53.0615718882,21.0015,-10.253,23.3706442198,25.8,-14.75,29.7187230547,92.4,47.9815,16.097,50.6096606514,21.0015,-10.253,23.3706442198,26.98,26.35,37.7126358135,132.95
2020-05-17 15:30:00,46.9695,-25.154,53.2809313568,19.5195,-10.074,21.9657996952,27.45,-15.08,31.3194651934,92.4,48.2495,16.076,50.8571728102,19.5195,-10.074,21.9657996952,28.73,26.15,38.8488790057,133.1
2020-05-17 16:00:00,47.2165,-25.14,53.492218801,19.6765,-10.16,22.1447567666,27.54,-14.98,31.3504704909,92.4,48.5065,16.16,51.1275477825,19.6765,-10.16,22.1447567666,28.83,26.32,39.0373065157,133.1
2020-05-17 16:30:00,47.581,-25.1065,53.7985864429,21.351,-10.6065,23.8403658372,26.23,-14.5,29.971034349900002,92.4,48.811,16.2735,51.4523130991,21.351,-10.6065,23.8403658372,27.46,26.88,38.4263711532,133.23
2020-05-17 17:00:00,47.9675,-24.701,53.9538734221,22.0375,-10.621,24.4633817623,25.93,-14.08,29.5061230934,92.4,49.1675,16.369,51.8207218905,22.0375,-10.621,24.4633817623,27.13,26.99,38.2687470398,132.75
2020-05-17 17:30:00,48.5845,-24.5895,54.4527056307,21.1945,-10.1495,23.4993442568,27.39,-14.44,30.9632960132,92.4,49.8745,16.3405,52.4831181476,21.1945,-10.1495,23.4993442568,28.68,26.49,39.0418045177,132.5
2020-05-17 18:00:00,48.922,-24.3205,54.6337698155,22.782,-9.5505,24.7028657093,26.14,-14.77,30.0241985738,92.4,50.142,16.5195,52.7931249714,22.782,-9.5505,24.7028657093,27.36,26.07,37.7917252848,132.29
2020-05-17 18:30:00,48.8035,-24.558,54.6340276407,19.7935,-8.828,21.672937647,29.01,-15.73,33.0001969691,92.4,50.1835,16.182,52.727988737,19.7935,-8.828,21.672937647,30.39,25.01,39.3580004573,132.25
2020-05-17 19:00:00,47.953,-24.7685,53.9719260473,17.723,-8.2685,19.5569123649,30.23,-16.5,34.439844657,92.4,49.393,16.0915,51.9480973785,17.723,-8.2685,19.5569123649,31.67,24.36,39.9549558878,132.48
2020-05-17 19:30:00,47.3125,-24.7705,53.4045908748,16.2625,-7.7705,18.0235838972,31.05,-17.0,35.3991878438,92.4,48.7925,15.9095,51.3207584365,16.2625,-7.7705,18.0235838972,32.53,23.68,40.2360944924,132.08
2020-05-17 20:00:00,46.5905,-25.121,52.9314588052,15.2205,-7.751,17.0804455811,31.37,-17.37,35.8579670366,92.4,48.1005,15.879,50.6537337345,15.2205,-7.751,17.0804455811,32.88,23.63,40.4903852785,132.68
