Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-17 20:30:00,46.3815,-24.727,52.5610889466,16.2315,-8.037,18.1122875764,30.15,-16.69,34.46126231,92.4,47.8315,15.723,50.3494301979,16.2315,-8.037,18.1122875764,31.6,23.76,39.536029138,131.88
2020-05-17 21:00:00,46.077,-24.3335,52.1076688334,17.447,-8.5035,19.4089495143,28.63,-15.83,32.7149170869,92.4,47.457,15.7865,50.0138024074,17.447,-8.5035,19.4089495143,30.01,24.29,38.6083436578,131.27
2020-05-17 21:30:00,45.889,-24.052,51.8102212406,13.899000000000001,-8.512,16.298354058,31.99,-15.54,35.5647536193,92.4,47.419,15.768,49.9719059572,13.899000000000001,-8.512,16.298354058,33.52,24.28,41.3897185301,130.66
2020-05-17 22:00:00,45.7985,-23.779,51.6037154016,15.2985,-9.139,17.8203654073,30.5,-14.64,33.8316360822,92.4,47.2685,15.961,49.8905262876,15.2985,-9.139,17.8203654073,31.97,25.1,40.6459210746,130.93
2020-05-17 22:30:00,44.939,-24.0375,50.9638609924,14.349,-8.9075,16.8889714681,30.59,-15.13,34.1271885745,92.4,46.409,15.7725,49.0159875678,14.349,-8.9075,16.8889714681,32.06,24.68,40.4591893147,130.75
2020-05-17 23:00:00,43.698,-24.344,50.0214507986,13.518,-8.634,16.040021197,30.18,-15.71,34.0240576651,92.4,45.148,15.456,47.7203294205,13.518,-8.634,16.040021197,31.63,24.09,39.7590870117,130.75
2020-05-17 23:30:00,42.739,-24.173,49.1014872484,12.579,-8.553,15.2113460943,30.16,-15.62,33.964834756,92.4,44.179,14.607,46.5311561215,12.579,-8.553,15.2113460943,31.6,23.16,39.178381794,130.99
2020-05-18 00:00:00,42.223,-24.308,48.7202277601,15.313,-9.288,17.9096318499,26.91,-15.02,30.817989876,92.4,43.523,15.662,46.2552675163,15.313,-9.288,17.9096318499,28.21,24.95,37.660411575,130.99
2020-05-18 00:30:00,41.8305,-24.6655,48.5610710395,14.4905,-9.1155,17.1191977178,27.34,-15.55,31.452791609,92.4,43.1405,15.5545,45.8589708836,14.4905,-9.1155,17.1191977178,28.65,24.67,37.807821942,131.47
2020-05-18 01:00:00,41.6325,-24.476,48.2943022752,16.0325,-9.516,18.6439081807,25.6,-14.96,29.6506593519,92.4,42.8525,15.764,45.6600531346,16.0325,-9.516,18.6439081807,26.82,25.28,36.8563535907,131.53
2020-05-18 01:30:00,41.531,-24.828,48.3865016818,14.231,-9.088,16.8852925648,27.3,-15.74,31.5124991075,92.4,42.831,15.322,45.4891002879,14.231,-9.088,16.8852925648,28.6,24.41,37.6006396222,131.41
2020-05-18 02:00:00,41.3685,-24.5855,48.1227555581,15.9885,-9.3255,18.509378231,25.38,-15.26,29.6143883948,92.4,42.5785,15.6845,45.375458152,15.9885,-9.3255,18.509378231,26.59,25.01,36.50381076,131.44
2020-05-18 02:30:00,40.832,-25.229,47.997444359,12.832,-8.359,15.3144737095,28.0,-16.87,32.6894004228,92.4,42.162,15.231,44.8287586823,12.832,-8.359,15.3144737095,29.33,23.59,37.6395669476,131.84
2020-05-18 03:00:00,40.78,-24.5285,47.5883989251,16.91,-9.538499999999999,19.4147130355,23.87,-14.99,28.1864683847,92.4,41.93,15.7515,44.791010842,16.91,-9.538499999999999,19.4147130355,25.02,25.29,35.5750544624,131.57
2020-05-18 03:30:00,40.703,-24.5415,47.5291429678,16.913,-9.6615,19.4780427982,23.79,-14.88,28.0602655012,92.4,41.823,15.7985,44.7074482749,16.913,-9.6615,19.4780427982,24.91,25.46,35.6190917908,131.61
2020-05-18 04:00:00,40.393,-25.1425,47.5787742092,13.523,-8.6225,16.0380496087,26.87,-16.52,31.5421511632,92.4,41.653,15.3975,44.4078305623,13.523,-8.6225,16.0380496087,28.13,24.02,36.9899621519,131.88
2020-05-18 04:30:00,40.4735,-25.5805,47.8797053301,11.2935,-8.0905,13.8924199656,29.18,-17.49,34.0201778361,92.4,41.8735,15.1495,44.5297355988,11.2935,-8.0905,13.8924199656,30.58,23.24,38.408775039,132.24
2020-05-18 05:00:00,40.4255,-25.6115,47.8557204783,10.7055,-7.9415,13.3294843299,29.72,-17.67,34.5761088036,92.4,41.8655,14.9585,44.4575844204,10.7055,-7.9415,13.3294843299,31.16,22.9,38.6698280317,132.07
2020-05-18 05:30:00,40.913,-25.378,48.1447448119,10.663,-8.048,13.3592616937,30.25,-17.33,34.8624640552,92.4,42.363,15.132,44.984455015,10.663,-8.048,13.3592616937,31.7,23.18,39.2708848894,131.93
2020-05-18 06:00:00,41.7905,-24.3575,48.3707938378,10.3305,-8.3975,13.3130476038,31.46,-15.96,35.2768082456,92.4,43.2905,15.4525,45.9657170781,10.3305,-8.3975,13.3130476038,32.96,23.85,40.6839538393,131.33
2020-05-18 06:30:00,43.4105,-23.113,49.1801004396,12.0105,-8.513,14.7215243521,31.4,-14.6,34.628312116000004,92.4,44.9005,15.507,47.5028625374,12.0105,-8.513,14.7215243521,32.89,24.02,40.7272942877,130.77
2020-05-18 07:00:00,44.541,-22.5575,49.9273621099,13.051,-8.6375,15.6503995876,31.49,-13.92,34.4294423423,92.4,46.041,16.0225,48.7492993514,13.051,-8.6375,15.6503995876,32.99,24.66,41.1880528794,130.63
2020-05-18 07:30:00,46.105,-23.3135,51.6642072159,12.805,-8.6835,15.4716255529,33.3,-14.63,36.3720620807,92.4,47.675,17.4565,50.7704147831,12.805,-8.6835,15.4716255529,34.87,26.14,43.5800011473,132.07
2020-05-18 08:00:00,47.5785,-22.5225,52.64006714,14.9085,-9.1825,17.5094739641,32.67,-13.34,35.2885888071,92.4,49.1285,17.7275,52.2290510013,14.9085,-9.1825,17.5094739641,34.22,26.91,43.5333952271,131.24
2020-05-18 08:30:00,49.2075,-20.1055,53.1564594993,16.3875,-9.5455,18.9648813996,32.82,-10.56,34.4770358355,92.4,50.7475,16.5845,53.3887103843,16.3875,-9.5455,18.9648813996,34.36,26.13,43.1669607455,130.31
2020-05-18 09:00:00,50.3305,-20.3365,54.283814001,17.5505,-9.9965,20.1977737016,32.78,-10.34,34.372139881,92.4,51.8505,17.2035,54.6299804366,17.5505,-9.9965,20.1977737016,34.3,27.2,43.7759066154,130.31
2020-05-18 09:30:00,51.114,-20.453,55.0542115101,18.654,-9.613,20.9852682852,32.46,-10.84,34.2221740981,92.4,52.654,17.637,55.529338957,18.654,-9.613,20.9852682852,34.0,27.25,43.5724970595,130.5
2020-05-18 10:00:00,51.621,-21.099,55.7664365188,24.991,-10.499,27.1068087757,26.63,-10.6,28.6621161117,92.4,52.841,18.901,56.1196853341,24.991,-10.499,27.1068087757,27.85,29.4,40.4966973962,130.72
2020-05-18 10:30:00,51.7675,-21.0435,55.8811502074,25.4275,-10.7335,27.6001046828,26.34,-10.31,28.2858922433,92.4,52.9775,19.1165,56.3210092106,25.4275,-10.7335,27.6001046828,27.55,29.85,40.6204997507,131.13
2020-05-18 11:00:00,51.8075,-20.965,55.8887133619,25.6575,-10.825,27.8475839392,26.15,-10.14,28.0471406742,92.4,53.0075,19.275,56.4031974382,25.6575,-10.825,27.8475839392,27.35,30.1,40.6697983767,131.13
2020-05-18 11:30:00,51.506,-21.2785,55.7282926192,21.786,-10.618500000000001,24.235971989,29.72,-10.66,31.5739449547,92.4,52.856,18.9815,56.1609657881,21.786,-10.618500000000001,24.235971989,31.07,29.6,42.9127591749,131.23
2020-05-18 12:00:00,51.876,-21.3025,56.0795495903,19.316,-10.2525,21.868278676,32.56,-11.05,34.3839511982,92.4,53.396,19.0175,56.6815501045,19.316,-10.2525,21.868278676,34.08,29.27,44.9241505206,131.23
2020-05-18 12:30:00,52.4195,-21.18,56.536681723,20.2195,-10.49,22.7786803887,32.2,-10.69,33.9281019216,92.4,53.9095,18.83,57.1034420175,20.2195,-10.49,22.7786803887,33.69,29.32,44.6618237424,130.76
2020-05-18 13:00:00,52.2085,-21.5245,56.4715111583,20.3885,-10.6245,22.9906705535,31.82,-10.9,33.6351363904,92.4,53.6885,19.0755,56.9765717861,20.3885,-10.6245,22.9906705535,33.3,29.7,44.6203989225,131.73
2020-05-18 13:30:00,51.466,-22.135,56.0241678296,18.676,-10.065,21.2154943614,32.79,-12.07,34.9409358776,92.4,52.986,18.395,56.0882538594,18.676,-10.065,21.2154943614,34.31,28.46,44.5774348746,131.63
2020-05-18 14:00:00,50.736,-22.188,55.3755274467,19.276,-9.978,21.705406239,31.46,-12.21,33.7463435056,92.4,52.196,18.792,55.4757756142,19.276,-9.978,21.705406239,32.92,28.77,43.7200102928,132.42
2020-05-18 14:30:00,50.1135,-22.281,54.8434667326,18.2135,-9.921,20.7402464607,31.9,-12.36,34.2108111567,92.4,51.5735,18.939,54.9409830932,18.2135,-9.921,20.7402464607,33.36,28.86,44.1111006437,132.79
2020-05-18 15:00:00,49.521,-22.3765,54.3418548934,17.251,-9.0565,19.4837674296,32.27,-13.32,34.9109624617,92.4,51.031,18.8735,54.4093003378,17.251,-9.0565,19.4837674296,33.78,27.93,43.8311909489,132.89
2020-05-18 15:30:00,48.4655,-23.025,53.6568291576,16.7055,-8.585,18.7823309323,31.76,-14.44,34.888553997,92.4,49.9555,18.425,53.24502423,16.7055,-8.585,18.7823309323,33.25,27.01,42.8380975301,133.22
2020-05-18 16:00:00,45.3635,-23.0835,50.898871348,16.9235,-8.2435,18.8244560214,28.44,-14.84,32.0789526014,92.4,46.6735,18.2565,50.1170170152,16.9235,-8.2435,18.8244560214,29.75,26.5,39.8410905975,133.09
2020-05-18 16:30:00,43.2025,-23.171,49.023986448,17.7025,-8.891,19.8098053309,25.5,-14.28,29.2261595151,92.4,44.3525,18.419,48.0250332353,17.7025,-8.891,19.8098053309,26.65,27.31,38.1583359176,133.54
2020-05-18 17:00:00,43.552,-23.3295,49.4069051272,14.812,-7.9295,16.8009617061,28.74,-15.4,32.6059442433,92.4,44.872,18.1605,48.4076455144,14.812,-7.9295,16.8009617061,30.06,26.09,39.8031619347,133.43
2020-05-18 17:30:00,43.926,-23.7285,49.9252960757,14.116,-7.4385,15.9559624671,29.81,-16.29,33.9705784466,92.4,45.316,17.6515,48.6324511849,14.116,-7.4385,15.9559624671,31.2,25.09,40.0368342904,133.29
2020-05-18 18:00:00,44.5925,-23.615,50.4594815793,14.6825,-6.735,16.153514517,29.91,-16.88,34.3444682591,92.4,45.9925,17.595,49.2432135553,14.6825,-6.735,16.153514517,31.31,24.33,39.6517969328,133.08
2020-05-18 18:30:00,45.0665,-23.6975,50.9171967856,13.0365,-6.4775,14.5570717694,32.03,-17.22,36.3654960093,92.4,46.5765,17.6025,49.791749904,13.0365,-6.4775,14.5570717694,33.54,24.08,41.2889573615,133.2
2020-05-18 19:00:00,44.7445,-23.7095,50.6380358081,12.0045,-6.1995000000000005,13.5108038436,32.74,-17.51,37.1282601262,92.4,46.3045,17.5905,49.533144565,12.0045,-6.1995000000000005,13.5108038436,34.3,23.79,41.7427131365,133.13
2020-05-18 19:30:00,44.09,-23.7605,50.0848226537,11.72,-6.1105,13.2172845263,32.37,-17.65,36.869220225,92.4,45.63,17.2995,48.7992786858,11.72,-6.1105,13.2172845263,33.91,23.41,41.205778721,132.78
2020-05-18 20:00:00,43.514,-23.9815,49.6848119474,11.934,-6.3515,13.51894627,31.58,-17.63,36.1678489822,92.4,45.014,17.4585,48.2810461594,11.934,-6.3515,13.51894627,33.08,23.81,40.7578520042,133.44
2020-05-18 20:30:00,43.2645,-23.9885,49.4698402312,10.9745,-6.0885,12.5502781842,32.29,-17.9,36.9195625651,92.4,44.7945,17.4015,48.0557949939,10.9745,-6.0885,12.5502781842,33.82,23.49,41.177329928,133.4
2020-05-18 21:00:00,43.1505,-24.38,49.5615783672,10.0405,-6.43,11.9229417616,33.11,-17.95,37.6626419679,92.4,44.7305,17.45,48.0137493875,10.0405,-6.43,11.9229417616,34.69,23.88,42.1147302022,134.03
2020-05-18 21:30:00,43.1695,-24.724,49.7481849543,12.0795,-6.374,13.6580451108,31.09,-18.35,36.1013933249,92.4,44.6595,17.186,47.8521633393,12.0795,-6.374,13.6580451108,32.58,23.56,40.2060940655,134.2
2020-05-18 22:00:00,42.9255,-24.817,49.5830821879,8.0655,-6.657,10.4579127578,34.86,-18.16,39.3065541609,92.4,44.5755,17.253,47.7979205536,8.0655,-6.657,10.4579127578,36.51,23.91,43.6425045111,134.39
2020-05-18 22:30:00,41.872,-24.836,48.6835832699,8.122,-6.776,10.5773843648,33.75,-18.06,38.2782719046,92.4,43.492,16.954,46.6796763056,8.122,-6.776,10.5773843648,35.37,23.73,42.592837426,133.97
2020-05-18 23:00:00,40.8065,-24.7005,47.6999490828,9.5365,-7.0905,11.8836030942,31.27,-17.61,35.887671978,92.4,42.3065,16.8595,45.542097915,9.5365,-7.0905,11.8836030942,32.77,23.95,40.5891044493,133.64
2020-05-18 23:30:00,40.41,-24.8195,47.4233663952,8.74,-7.2595,11.3616873857,31.67,-17.56,36.2124633241,92.4,41.92,16.2605,44.963210075,8.74,-7.2595,11.3616873857,33.18,23.52,40.6706626452,132.86
2020-05-19 00:00:00,40.013,-24.74,47.0436793735,8.783,-7.6,11.614692807,31.23,-17.14,35.624324555,92.4,41.503,16.31,44.5927696942,8.783,-7.6,11.614692807,32.72,23.91,40.5251341762,132.86
2020-05-19 00:30:00,39.185,-24.992,46.4764917889,8.665,-7.522,11.4744371975,30.52,-17.47,35.1663375972,92.4,40.635,16.048,43.6891465813,8.665,-7.522,11.4744371975,31.97,23.57,39.7193378595,132.92
2020-05-19 01:00:00,38.7085,-24.864,46.0061568516,9.9185,-7.934,12.7013778091,28.79,-16.93,33.3989371088,92.4,40.0785,15.866,43.1047110911,9.9185,-7.934,12.7013778091,30.16,23.8,38.419599165,132.44
2020-05-19 01:30:00,38.611,-24.418,45.684220963,12.291,-8.638,15.0227735455,26.32,-15.78,30.6879585505,92.4,39.861,16.042,42.9679541635,12.291,-8.638,15.0227735455,27.57,24.68,37.0028012453,131.97
2020-05-19 02:00:00,38.545,-24.429,45.634340863,12.195,-8.769,15.0204322841,26.35,-15.66,30.652211992,92.4,39.785,16.121,42.9270644932,12.195,-8.769,15.0204322841,27.59,24.89,37.1580435438,132.08
2020-05-19 02:30:00,38.4515,-24.4315,45.5567343485,12.8415,-9.0915,15.7340234683,25.61,-15.34,29.8527670409,92.4,39.6615,16.1385,42.8192219044,12.8415,-9.0915,15.7340234683,26.82,25.23,36.8220762587,132.08
2020-05-19 03:00:00,38.016,-24.5705,45.2650607671,14.096,-9.5605,17.0323332591,23.92,-15.01,28.2394493572,92.4,39.126,16.3995,42.4239021808,14.096,-9.5605,17.0323332591,25.03,25.96,36.0613712995,132.71
2020-05-19 03:30:00,37.708,-24.7955,45.1299244875,13.988,-9.6355,16.985493936,23.72,-15.16,28.1507371129,92.4,38.818,16.3345,42.1147600521,13.988,-9.6355,16.985493936,24.83,25.97,35.9300681881,132.91
2020-05-19 04:00:00,37.386,-24.8115,44.8700738605,13.816,-9.4715,16.7508557468,23.57,-15.34,28.122242087,92.4,38.486,16.3885,41.8300744471,13.816,-9.4715,16.7508557468,24.67,25.86,35.7400125909,132.91
2020-05-19 04:30:00,37.4615,-24.9065,44.9855279451,12.1915,-9.0865,15.2051686771,25.27,-15.82,29.8135086831,92.4,38.6215,16.3535,41.9411161571,12.1915,-9.0865,15.2051686771,26.43,25.44,36.6843086346,133.1
2020-05-19 05:00:00,37.237,-25.123,44.9194757093,11.257,-8.753,14.2595602316,25.98,-16.37,30.7072841521,92.4,38.467,16.227,41.7495582971,11.257,-8.753,14.2595602316,27.21,24.98,36.937575719,133.3
2020-05-19 05:30:00,37.1165,-25.208,44.8673359611,11.3865,-8.618,14.2801367728,25.73,-16.59,30.6147186824,92.4,38.3165,16.242,41.6167843093,11.3865,-8.618,14.2801367728,26.93,24.86,36.6503001352,133.46
2020-05-19 06:00:00,37.198,-25.009,44.8234457065,9.858,-7.739,12.5328482397,27.34,-17.27,32.3377256467,92.4,38.488,16.061,41.7046983564,9.858,-7.739,12.5328482397,28.63,23.8,37.2305909166,132.86
2020-05-19 06:30:00,38.2335,-24.4315,45.3728852345,8.5235,-7.0915,11.0878052156,29.71,-17.34,34.3999956395,92.4,39.6235,16.5185,42.9288084449,8.5235,-7.0915,11.0878052156,31.1,23.61,39.0466656707,132.58
2020-05-19 07:00:00,39.307,-23.7565,45.9283304862,8.067,-6.7965,10.548407522,31.24,-16.96,35.5468592143,92.4,40.787,17.1335,44.2395319963,8.067,-6.7965,10.548407522,32.72,23.93,40.5369374768,132.46
2020-05-19 07:30:00,40.1005,-23.6065,46.5329661906,7.6605,-6.3365,9.9415538272,32.44,-17.27,36.7505986346,92.4,41.6305,17.6535,45.2188521803,7.6605,-6.3365,9.9415538272,33.97,23.99,41.5870292279,133.03
2020-05-19 08:00:00,41.23,-23.157,47.288048691,9.38,-6.697,11.5253724018,31.85,-16.46,35.8518353784,92.4,42.74,17.703,46.2612560249,9.38,-6.697,11.5253724018,33.36,24.4,41.3309762769,132.48
2020-05-19 08:30:00,42.615,-22.5405,48.2090485827,11.745,-7.5205,13.9464312729,30.87,-15.02,34.3301223418,92.4,44.065,17.9695,47.5880988825,11.745,-7.5205,13.9464312729,32.32,25.49,41.1621488749,131.81
2020-05-19 09:00:00,43.3535,-22.3785,48.7885562863,14.9635,-6.9385,16.4939114373,28.39,-15.44,32.3169568493,92.4,44.6835,17.9415,48.1509355517,14.9635,-6.9385,16.4939114373,29.72,24.88,38.7594220803,131.62
2020-05-19 09:30:00,43.913,-21.931,49.0848279003,15.213,-6.881,16.6968119712,28.7,-15.05,32.4066736954,92.4,45.263,18.239,48.7995931335,15.213,-6.881,16.6968119712,30.05,25.12,39.1665278012,131.33
2020-05-19 10:00:00,44.0245,-22.09,49.2557072861,14.5845,-6.85,16.113042551,29.44,-15.24,33.1507345318,92.4,45.3945,18.26,48.9294209065,14.5845,-6.85,16.113042551,30.81,25.11,39.7462979408,131.69
2020-05-19 10:30:00,44.014,-22.5235,49.4422921015,11.554,-6.3135,13.1664421257,32.46,-16.21,36.2824434128,92.4,45.524,18.5065,49.1418876138,11.554,-6.3135,13.1664421257,33.97,24.82,42.0712883092,132.71
2020-05-19 11:00:00,44.054,-22.5045,49.4692574863,11.744,-5.9745,13.1763495039,32.31,-16.53,36.2929331964,92.4,45.564,18.6055,49.2162851732,11.744,-5.9745,13.1763495039,33.82,24.58,41.8087167945,132.93
2020-05-19 11:30:00,44.2395,-22.5055,49.6349764833,11.3495,-5.9355,12.8078612774,32.89,-16.57,36.8282092967,92.4,45.7895,18.5745,49.4134633526,11.3495,-5.9355,12.8078612774,34.44,24.51,42.2711923182,132.93
2020-05-19 12:00:00,44.5295,-22.3185,49.8095554337,12.3895,-6.0385,13.7827135391,32.14,-16.28,36.0280168758,92.4,46.0295,18.3715,49.5603357787,12.3895,-6.0385,13.7827135391,33.64,24.41,41.5631772125,132.37
2020-05-19 12:30:00,44.6305,-22.2585,49.8730623934,13.6305,-6.3585,15.0406466783,31.0,-15.9,34.8397761187,92.4,46.0905,18.2315,49.5653284313,13.6305,-6.3585,15.0406466783,32.46,24.59,40.7224716833,132.01
2020-05-19 13:00:00,44.876,-22.4185,50.1641756461,13.486,-6.3685,14.9140869063,31.39,-16.05,35.2552776191,92.4,46.336,18.1415,49.7608170979,13.486,-6.3685,14.9140869063,32.85,24.51,40.9861269212,132.17
2020-05-19 13:30:00,44.05,-22.9035,49.6484925476,11.62,-7.2635,13.7033876195,32.43,-15.64,36.0043677906,92.4,45.57,17.8565,48.9436358708,11.62,-7.2635,13.7033876195,33.95,25.12,42.2328888427,132.33
2020-05-19 14:00:00,43.4695,-22.8175,49.0941517546,13.9595,-7.8775,16.0288067709,29.51,-14.94,33.0763314169,92.4,44.8195,18.2025,48.3747722113,13.9595,-7.8775,16.0288067709,30.86,26.08,40.4042819513,132.74
2020-05-19 14:30:00,43.6525,-22.7845,49.2409808645,11.3725,-7.1545,13.4357964595,32.28,-15.63,35.8649592221,92.4,45.1525,18.2955,48.7183084323,11.3725,-7.1545,13.4357964595,33.78,25.45,42.2941000614,132.81
2020-05-19 15:00:00,43.6375,-22.9145,49.2879875477,11.9875,-7.3845,14.0794529901,31.65,-15.53,35.2548351294,92.4,45.1175,18.1655,48.6371688783,11.9875,-7.3845,14.0794529901,33.13,25.55,41.8377747974,132.91
2020-05-19 15:30:00,43.4145,-23.1875,49.2186851358,14.8945,-8.1475,16.9772755912,28.52,-15.04,32.2427046012,92.4,44.7245,17.9925,48.2079968107,14.8945,-8.1475,16.9772755912,29.83,26.14,39.6626839737,132.98
2020-05-19 16:00:00,43.811,-23.164,49.5577906792,14.581,-7.974,16.6189722005,29.23,-15.19,32.9412962708,92.4,45.141,18.026,48.6070628304,14.581,-7.974,16.6189722005,30.56,26.0,40.1237286403,132.98
2020-05-19 16:30:00,44.245,-23.3455,50.0263170266,12.665,-7.6055,14.7731464235,31.58,-15.74,35.2851810255,92.4,45.725,17.9045,49.1054655334,12.665,-7.6055,14.7731464235,33.06,25.51,41.7579178121,133.12
2020-05-19 17:00:00,45.0125,-23.287,50.6794783443,11.1425,-7.127,13.2268452493,33.87,-16.16,37.5276231595,92.4,46.5925,17.683,49.835223941,11.1425,-7.127,13.2268452493,35.45,24.81,43.2693725399,132.61
2020-05-19 17:30:00,46.093,-23.54,51.7561228165,9.613,-6.84,11.7981087044,36.48,-16.7,40.120822524,92.4,47.813,17.68,50.9771063223,9.613,-6.84,11.7981087044,38.2,24.52,45.392404651,133.05
2020-05-19 18:00:00,46.953,-23.3925,52.4575377353,9.933,-6.4425,11.8393536669,37.02,-16.95,40.7158801943,92.4,48.713,17.8175,51.869255588,9.933,-6.4425,11.8393536669,38.78,24.26,45.743152493,132.98
2020-05-19 18:30:00,47.086,-23.4085,52.5837357769,10.836,-5.8785,12.3278407781,36.25,-17.53,40.2661570056,92.4,48.816,17.7215,51.933162991,10.836,-5.8785,12.3278407781,37.98,23.6,44.7151025941,132.92
2020-05-19 19:00:00,46.702,-23.388,52.2309807298,10.272,-5.768,11.7806539717,36.43,-17.62,40.4673856334,92.4,48.432,17.792,51.5966460926,10.272,-5.768,11.7806539717,38.16,23.56,44.8470645639,132.98
2020-05-19 19:30:00,45.881,-23.639,51.6126775318,8.611,-5.349,10.1371160593,37.27,-18.29,41.5159848733,92.4,47.661,17.491,50.7691441921,8.611,-5.349,10.1371160593,39.05,22.84,45.2390108203,132.94
2020-05-19 20:00:00,44.9735,-23.9595,50.9575641343,7.5935,-5.1895,9.1973992248,37.38,-18.77,41.8279487903,92.4,46.7735,17.4305,49.9157553534,7.5935,-5.1895,9.1973992248,39.18,22.62,45.2408753231,133.46
2020-05-19 20:30:00,44.5615,-24.1335,50.6769484529,6.9315,-5.0035,8.5487253143,37.63,-19.13,42.2134315118,92.4,46.3715,17.3665,49.516778313,6.9315,-5.0035,8.5487253143,39.44,22.37,45.3423698101,133.65
2020-05-19 21:00:00,43.781,-24.415,50.1285166946,6.741,-4.735,8.2377973998,37.04,-19.68,41.9435811537,92.4,45.571,17.175,48.7000684394,6.741,-4.735,8.2377973998,38.83,21.91,44.584941404,133.79
2020-05-19 21:30:00,43.4695,-24.549,49.9224481696,2.6695,-4.709,5.4130316136,40.8,-19.84,45.3681121494,92.4,45.4195,17.081,48.5251640002,2.6695,-4.709,5.4130316136,42.75,21.79,47.9829824,133.73
2020-05-19 22:00:00,43.338,-24.489,49.778442774,1.858,-4.469,4.8398476216,41.48,-20.02,46.0585583795,92.4,45.348,16.901,48.3950917449,1.858,-4.469,4.8398476216,43.49,21.37,48.4567539152,133.4
2020-05-19 22:30:00,42.451,-24.7825,49.1554646733,2.051,-4.7525,5.176181725,40.4,-20.03,45.0928031952,92.4,44.391,16.9975,47.5339445791,2.051,-4.7525,5.176181725,42.34,21.75,47.5997699574,134.0
2020-05-19 23:00:00,41.228,-24.8835,48.1553377753,1.8780000000000001,-4.3835,4.7688527184,39.35,-20.5,44.3697250386,92.4,43.148,16.7165,46.2730080744,1.8780000000000001,-4.3835,4.7688527184,41.27,21.1,46.351083051,133.86
2020-05-19 23:30:00,39.789,-25.042,47.013469187,1.599,-4.442,4.7210343146,38.19,-20.6,43.3916593368,92.4,41.639,16.378,44.7442197943,1.599,-4.442,4.7210343146,40.04,20.82,45.1295247039,133.63
2020-05-20 00:00:00,38.471,-25.1185,45.9451508132,1.471,-4.5785,4.8090023134,37.0,-20.54,42.3189272076,92.4,40.251,15.9815,43.3076360848,1.471,-4.5785,4.8090023134,38.78,20.56,43.8930746246,133.2
2020-05-20 00:30:00,37.2345,-25.488,45.122567904,1.5645,-4.678,4.9326812435,35.67,-20.81,41.2965494927,92.4,38.9745,15.772,42.0448288646,1.5645,-4.678,4.9326812435,37.41,20.45,42.6346173901,133.38
2020-05-20 01:00:00,36.3795,-25.83,44.6167784611,1.4195,-4.61,4.8235961947,34.96,-21.22,40.8960878325,92.4,38.0595,15.75,41.189659385,1.4195,-4.61,4.8235961947,36.64,20.36,41.9168128559,133.96
2020-05-20 01:30:00,35.6525,-26.001,44.1265538792,1.2525,-4.671,4.8360104684,34.4,-21.33,40.4762757674,92.4,37.3325,15.709,40.5029410938,1.2525,-4.671,4.8360104684,36.08,20.38,41.4380356677,134.27
2020-05-20 02:00:00,35.2365,-25.4405,43.4606715606,1.8965,-4.5605,4.9391165707999996,33.34,-20.88,39.3386578317,92.4,36.8465,15.0995,39.8203398089,1.8965,-4.5605,4.9391165707999996,34.95,19.66,40.1001009974,132.38
2020-05-20 02:30:00,35.024,-25.746,43.4688059647,1.524,-4.556,4.8041348857,33.5,-21.19,39.6391990333,92.4,36.644,15.194,39.6691362649,1.524,-4.556,4.8041348857,35.12,19.75,40.2923925822,133.08
2020-05-20 03:00:00,34.5335,-25.9615,43.2037279005,1.8635000000000002,-4.5815,4.9459856955,32.67,-21.38,39.0439918553,92.4,36.1135,15.0885,39.1388261768,1.8635000000000002,-4.5815,4.9459856955,34.25,19.67,39.4964732603,133.3
2020-05-20 03:30:00,34.515,-26.029,43.229550842,2.505,-4.769,5.3868716339,32.01,-21.26,38.4269137454,92.4,36.065,15.141,39.1143721156,2.505,-4.769,5.3868716339,33.56,19.91,39.0215543002,133.44
2020-05-20 04:00:00,34.635,-25.8725,43.2315796756,3.125,-4.9125,5.8222230505,31.51,-20.96,37.8444408071,92.4,36.165,15.1575,39.2129701916,3.125,-4.9125,5.8222230505,33.04,20.07,38.6580716022,133.22
2020-05-20 04:30:00,34.577,-25.891,43.1962129127,2.807,-4.821,5.578645893,31.77,-21.07,38.121880856,92.4,36.107,15.049,39.1176155971,2.807,-4.821,5.578645893,33.3,19.87,38.7776598056,133.05
2020-05-20 05:00:00,34.9605,-25.9845,43.5595087266,1.8205,-4.7145,5.0537837805,33.14,-21.27,39.3785792024,92.4,36.5605,15.0955,39.55432063,1.8205,-4.7145,5.0537837805,34.74,19.81,39.9912953029,133.31
2020-05-20 05:30:00,34.8695,-25.922,43.4491900298,3.3595,-4.752,5.8196000077,31.51,-21.17,37.9611511943,92.4,36.3895,15.098,39.3972754673,3.3595,-4.752,5.8196000077,33.03,19.85,38.5357418509,133.14
2020-05-20 06:00:00,35.2875,-25.664,43.633113025,1.7475,-4.684,4.9993611842,33.54,-20.98,39.5612436609,92.4,36.8975,15.256,39.9270715461,1.7475,-4.684,4.9993611842,35.15,19.94,40.4119549144,132.98
2020-05-20 06:30:00,36.6815,-24.7465,44.2484090618,2.4915000000000003,-4.8665,5.467210852,34.19,-19.88,39.5495954467,92.4,38.3115,16.2335,41.6088638934,2.4915000000000003,-4.8665,5.467210852,35.82,21.1,41.572615987,132.92
2020-05-20 07:00:00,38.026,-24.7985,45.39760212,2.936,-5.0685,5.857455783,35.09,-19.73,40.2564404785,92.4,39.696,17.0815,43.2151600512,2.936,-5.0685,5.857455783,36.76,22.15,42.9175966242,134.31
2020-05-20 07:30:00,39.392,-24.428,46.3514492546,3.552,-5.148,6.2544870293,35.84,-19.28,40.6967320555,92.4,41.102,17.172,44.5449434616,3.552,-5.148,6.2544870293,37.55,22.32,43.6827757818,133.86
2020-05-20 08:00:00,40.525,-23.868,47.0314474474,5.415,-5.368,7.62480485,35.11,-18.5,39.685792168,92.4,42.175,17.262,45.5709037545,5.415,-5.368,7.62480485,36.76,22.63,43.1672850664,132.98
2020-05-20 08:30:00,41.3895,-23.337,47.5153267825,7.0295,-5.5969999999999995,8.9855594845,34.36,-17.74,38.6693315174,92.4,43.0095,17.213,46.3260667362,7.0295,-5.5969999999999995,8.9855594845,35.98,22.81,42.6011326141,132.06
2020-05-20 09:00:00,42.1885,-22.846,47.977174242,9.0485,-5.916,10.810846786900001,33.14,-16.93,37.2140363304,92.4,43.7385,17.514,47.114717215,9.0485,-5.916,10.810846786900001,34.69,23.43,41.8612111626,131.7
2020-05-20 09:30:00,42.7035,-22.39,48.2172273389,10.4635,-6.28,12.203410681,32.24,-16.11,36.0409447712,92.4,44.2135,17.94,47.7145384789,10.4635,-6.28,12.203410681,33.75,24.22,41.5411952163,131.62
2020-05-20 10:00:00,42.822,-22.1845,48.2273337875,11.072,-6.4945,12.8361876837,31.75,-15.69,35.4152311866,92.4,44.292,18.0555,47.8307677573,11.072,-6.4945,12.8361876837,33.22,24.55,41.307032089,131.51
2020-05-20 10:30:00,42.5435,-22.1615,47.9695890591,12.1235,-6.6915,13.8475782901,30.42,-15.47,34.1276618009,92.4,43.9435,18.0685,47.5131759042,12.1235,-6.6915,13.8475782901,31.82,24.76,40.3183581015,131.41
2020-05-20 11:00:00,42.4185,-22.166,47.8608472371,13.0785,-6.996,14.8320995901,29.34,-15.17,33.0297517399,92.4,43.7485,17.974,47.296891317000004,13.0785,-6.996,14.8320995901,30.67,24.97,39.5493337491,131.41
2020-05-20 11:30:00,42.483,-22.1085,47.8914508159,14.093,-7.4385,15.9356183203,28.39,-14.67,31.9562356982,92.4,43.763,18.0315,47.3321789193,14.093,-7.4385,15.9356183203,29.67,25.47,39.1028106407,131.33
2020-05-20 12:00:00,42.5495,-22.046,47.9216659378,14.4495,-7.446,16.2551827504,28.1,-14.6,31.6665438594,92.4,43.8095,18.004,47.3647158363,14.4495,-7.446,16.2551827504,29.36,25.45,38.8550138335,131.22
2020-05-20 12:30:00,43.0985,-21.9475,48.3650024139,14.6285,-7.4875,16.4333705764,28.47,-14.46,31.9316848913,92.4,44.3885,18.0825,47.9303217024,14.6285,-7.4875,16.4333705764,29.76,25.57,39.2362396261,131.1
2020-05-20 13:00:00,42.994,-22.1495,48.3640815715,15.114,-7.6295,16.9305128762,27.88,-14.52,31.4344524368,92.4,44.244,18.0905,47.7995578039,15.114,-7.6295,16.9305128762,29.13,25.72,38.8596873379,131.36
2020-05-20 13:30:00,42.711,-22.403,48.229907008,15.441,-7.753,17.278121715,27.27,-14.65,30.9560236465,92.4,43.951,17.967,47.4816121251,15.441,-7.753,17.278121715,28.51,25.72,38.3971157771,131.58
2020-05-20 14:00:00,42.7465,-22.2535,48.1921313546,15.2465,-7.8035,17.1274742592,27.5,-14.45,31.0652941399,92.4,43.9865,18.1865,47.597909245,15.2465,-7.8035,17.1274742592,28.74,25.99,38.7487767549,131.7
2020-05-20 14:30:00,42.6835,-22.2465,48.133023326,15.0235,-7.7965,16.9260439708,27.66,-14.45,31.2070200436,92.4,43.9535,18.0935,47.5319356275,15.0235,-7.7965,16.9260439708,28.93,25.89,38.8231503101,131.58
2020-05-20 15:00:00,42.538,-22.1795,47.9730305927,15.348,-7.8395,17.2342352383,27.19,-14.34,30.7397413782,92.4,43.768,18.2005,47.4014348332,15.348,-7.8395,17.2342352383,28.42,26.04,38.5457909505,131.58
2020-05-20 15:30:00,42.585,-22.346,48.0918490079,14.625,-7.726,16.5403053478,27.96,-14.62,31.5516402109,92.4,43.855,18.124,47.4525067936,14.625,-7.726,16.5403053478,29.23,25.85,39.0207047604,131.73
2020-05-20 16:00:00,42.578,-22.6025,48.2053844529,14.408,-7.6925,16.3329427921,28.17,-14.91,31.8725116676,92.4,43.858,18.2875,47.5179631324,14.408,-7.6925,16.3329427921,29.45,25.98,39.2716551727,132.38
2020-05-20 16:30:00,43.197,-22.8935,48.8885789449,13.237,-7.5735,15.2504449525,29.96,-15.32,33.6497251103,92.4,44.577,18.3165,48.1933927136,13.237,-7.5735,15.2504449525,31.34,25.89,40.6508019601,132.92
2020-05-20 17:00:00,43.3825,-23.1075,49.1528011664,12.0525,-7.1975,14.0380469617,31.33,-15.91,35.1382555059,92.4,44.8325,18.1325,48.3605274216,12.0525,-7.1975,14.0380469617,32.78,25.33,41.4262875479,132.98
2020-05-20 17:30:00,43.345,-23.6845,49.3937705106,11.485,-7.0345,13.468088775,31.86,-16.65,35.948325413,92.4,44.835,17.3255,48.0661021433,11.485,-7.0345,13.468088775,33.35,24.36,41.2992990255,132.56
2020-05-20 18:00:00,43.732,-23.43,49.6130297805,10.682,-6.75,12.6359654954,33.05,-16.68,37.0206010216,92.4,45.292,17.31,48.4871257552,10.682,-6.75,12.6359654954,34.61,24.06,42.1513428019,132.02
2020-05-20 18:30:00,44.0515,-23.345,49.8550265996,8.6515,-6.285,10.6934408518,35.4,-17.06,39.2963560652,92.4,45.7315,17.165,48.8467738674,8.6515,-6.285,10.6934408518,37.08,23.45,43.8728720282,131.72
2020-05-20 19:00:00,43.7545,-23.3885,49.6132865521,9.3445,-5.6485,10.9190307491,34.41,-17.74,38.7137662854,92.4,45.4245,17.1515,48.5547026816,9.3445,-5.6485,10.9190307491,36.08,22.8,42.6802811612,131.72
2020-05-20 19:30:00,43.4535,-23.71,49.5012198057,9.0835,-5.27,10.5015652286,34.37,-18.44,39.0042369493,92.4,45.1135,17.3,48.3168488444,9.0835,-5.27,10.5015652286,36.03,22.57,42.5154771818,132.56
2020-05-20 20:00:00,42.942,-24.016,49.2014595312,6.862,-4.866,8.4121935308,36.08,-19.15,40.8471406588,92.4,44.692,17.114,47.8567013071,6.862,-4.866,8.4121935308,37.83,21.98,43.7519062442,132.84
2020-05-20 20:30:00,42.684,-24.182,49.0580572383,6.684,-4.962,8.324499985,36.0,-19.22,40.8094155802,92.4,44.444,17.188,47.6518255684,6.684,-4.962,8.324499985,37.76,22.15,43.7771641384,133.21
2020-05-20 21:00:00,42.1995,-23.9975,48.5456260285,2.9095,-4.5775,5.4239004877,39.29,-19.42,43.8273944012,92.4,44.0895,16.8325,47.1934006668,2.9095,-4.5775,5.4239004877,41.18,21.41,46.4131500762,132.25
2020-05-20 21:30:00,41.944,-24.168,48.4085876679,1.444,-4.458,4.6860324369,40.5,-19.71,45.0414708907,92.4,43.914,16.492,46.9086927978,1.444,-4.458,4.6860324369,42.47,20.95,47.3561337104,132.05
2020-05-20 22:00:00,41.902,-24.1535,48.3649580404,1.432,-4.4935,4.7161601171,40.47,-19.66,44.9926271738,92.4,43.882,16.5765,46.9085309539,1.432,-4.4935,4.7161601171,42.45,21.07,47.3914274949,132.22
2020-05-20 22:30:00,40.631,-24.5745,47.484568138,1.611,-4.5645,4.8404525873,39.02,-20.01,43.8515735179,92.4,42.551,16.5055,45.6401044176,1.611,-4.5645,4.8404525873,40.94,21.07,46.0437672221,132.77
2020-05-20 23:00:00,39.4215,-24.871,46.6113859829,1.9815,-4.771,5.1661187801,37.44,-20.1,42.4942772618,92.4,41.2415,16.399,44.3822996616,1.9815,-4.771,5.1661187801,39.26,21.17,44.6039964577,133.22
2020-05-20 23:30:00,38.179,-24.937,45.601425526,2.479,-4.877,5.4708838408,35.7,-20.06,40.9498913307,92.4,39.919,16.203,43.0820585627,2.479,-4.877,5.4708838408,37.44,21.08,42.9664985774,133.04
2020-05-21 00:00:00,37.237,-25.136,44.9267477679,2.457,-4.896,5.4779252459,34.78,-20.24,40.2406013872,92.4,38.917,16.174,42.1441711865,2.457,-4.896,5.4779252459,36.46,21.07,42.1102897164,133.42
2020-05-21 00:30:00,36.4075,-25.2285,44.2942803136,3.5075000000000003,-5.1385,6.2214739813,32.9,-20.09,38.5489053022,92.4,37.9975,16.1915,41.3034463272,3.5075000000000003,-5.1385,6.2214739813,34.49,21.33,40.5527927522,133.5
2020-05-21 01:00:00,35.843,-25.098,43.7564881246,4.413,-5.268,6.8721461713,31.43,-19.83,37.1628012938,92.4,37.373,15.772,40.5647274489,4.413,-5.268,6.8721461713,32.96,21.04,39.1029819835,132.72
2020-05-21 01:30:00,35.607,-25.232,43.6407180624,3.667,-5.152,6.323764148,31.94,-20.08,37.7275761215,92.4,37.167,15.658,40.3306192985,3.667,-5.152,6.323764148,33.5,20.81,39.4373693342,132.85
2020-05-21 02:00:00,35.4635,-25.204,43.5074872666,3.6734999999999998,-5.114,6.2966338825,31.79,-20.09,37.6060128171,92.4,36.9835,15.756,40.1998856746,3.6734999999999998,-5.114,6.2966338825,33.31,20.87,39.3079254095,132.85
2020-05-21 02:30:00,35.23,-25.3425,43.398101413,3.35,-5.0525,6.0621989616,31.88,-20.29,37.7891320355,92.4,36.78,15.7075,39.9936739529,3.35,-5.0525,6.0621989616,33.43,20.76,39.3515247481,133.07
2020-05-21 03:00:00,34.8215,-25.664,43.2571122274,5.9215,-5.904,8.361900397,28.9,-19.76,35.0095358438,92.4,36.2115,15.956,39.5710331966,5.9215,-5.904,8.361900397,30.29,21.86,37.3542996187,133.98
2020-05-21 03:30:00,34.477,-25.9315,43.1405403449,4.177,-5.4615,6.8757044185,30.3,-20.47,36.5665270432,92.4,35.927,15.7685,39.2351235661,4.177,-5.4615,6.8757044185,31.75,21.23,38.1939183641,134.12
2020-05-21 04:00:00,34.497,-25.859,43.1130014033,4.857,-5.599,7.4121015913,29.64,-20.26,35.9026071477,92.4,35.917,15.881,39.2713260535,4.857,-5.599,7.4121015913,31.06,21.48,37.7639245842,134.17
2020-05-21 04:30:00,34.4205,-25.8675,43.0569201929,6.1505,-6.0175,8.6045892697,28.27,-19.85,34.5429500767,92.4,35.7805,15.9125,39.1593135346,6.1505,-6.0175,8.6045892697,29.63,21.93,36.8627427086,134.26
2020-05-21 05:00:00,34.418,-25.986,43.126220794299996,5.898,-6.106,8.4893839588,28.52,-19.88,34.7649938875,92.4,35.778,15.984,39.1861396415,5.898,-6.106,8.4893839588,29.88,22.09,37.1588818454,134.66
2020-05-21 05:30:00,34.1545,-26.2135,43.0543546288,4.2145,-5.6935,7.0836397777,29.94,-20.52,36.2970246715,92.4,35.5845,15.9565,38.9982888407,4.2145,-5.6935,7.0836397777,31.37,21.65,38.1156057278,134.96
2020-05-21 06:00:00,34.549,-25.825,43.1342558299,3.939,-5.475,6.744727274,30.61,-20.35,36.7572387429,92.4,35.999,16.105,39.4372796476,3.939,-5.475,6.744727274,32.06,21.58,38.6463452347,134.55
2020-05-21 06:30:00,35.7765,-25.006,43.6492610275,4.5765,-5.656,7.2756228771,31.2,-19.35,36.7132469281,92.4,37.2665,16.534,40.7696600213,4.5765,-5.656,7.2756228771,32.69,22.19,39.5099000252,133.84
2020-05-21 07:00:00,37.119,-24.3095,44.3708457351,5.689,-5.7695,8.1025829986,31.43,-18.54,36.4907728063,92.4,38.619,17.0605,42.2195194341,5.689,-5.7695,8.1025829986,32.93,22.83,40.0698614921,133.41
2020-05-21 07:30:00,38.6205,-23.654,45.2885718063,7.7905,-6.274,10.0027479349,30.83,-17.38,35.3914297535,92.4,40.0805,17.316,43.6610849184,7.7905,-6.274,10.0027479349,32.29,23.59,39.9891510287,132.8
2020-05-21 08:00:00,39.7455,-23.1625,46.0022409943,7.2055,-5.9625,9.3525737901,32.54,-17.2,36.8061353581,92.4,41.2655,17.5275,44.8336340987,7.2055,-5.9625,9.3525737901,34.06,23.49,41.3746746211,132.21
2020-05-21 08:30:00,41.171,-22.6525,46.9913502386,7.431,-6.0325,9.5713539925,33.74,-16.62,37.6113280808,92.4,42.771,17.7475,46.3069346562,7.431,-6.0325,9.5713539925,35.34,23.78,42.5958213913,131.71
2020-05-21 09:00:00,42.3455,-22.3345,47.8745366609,5.9955,-5.6445,8.2344641902,36.35,-16.69,39.9984824712,92.4,44.0455,18.1255,47.6291908445,5.9955,-5.6445,8.2344641902,38.05,23.77,44.8644112856,131.81
2020-05-21 09:30:00,43.016,-22.2655,48.4368531828,6.716,-5.6955,8.8058716917,36.3,-16.57,39.9030688043,92.4,44.726,18.3245,48.3342774462,6.716,-5.6955,8.8058716917,38.01,24.02,44.9635463459,132.05
2020-05-21 10:00:00,43.021,-22.265,48.4410638405,6.081,-5.615,8.2768826257,36.94,-16.65,40.5189597596,92.4,44.761,18.245,48.3366025492,6.081,-5.615,8.2768826257,38.68,23.86,45.4471341231,132.0
2020-05-21 10:30:00,43.0665,-22.2715,48.4844628154,8.0765,-6.0215,10.0741408815,34.99,-16.25,38.5793027412,92.4,44.7065,18.2585,48.2912410743,8.0765,-6.0215,10.0741408815,36.63,24.28,43.9462774305,132.04
2020-05-21 11:00:00,42.998,-22.2075,48.3942254846,9.128,-6.0275,10.9385163642,33.87,-16.18,37.5362398223,92.4,44.598,18.2225,48.1771845405,9.128,-6.0275,10.9385163642,35.47,24.25,42.9672363552,131.89
2020-05-21 11:30:00,43.015,-22.089,48.3550839726,11.115,-6.439,12.8453861756,31.9,-15.65,35.5321333443,92.4,44.495,18.271,48.1002543237,11.115,-6.439,12.8453861756,33.38,24.71,41.5308138615,131.67
2020-05-21 12:00:00,42.849,-22.1485,48.2347680957,12.589,-6.9085,14.3600241382,30.26,-15.24,33.8810448481,92.4,44.269,18.5215,47.9873975461,12.589,-6.9085,14.3600241382,31.68,25.43,40.6239744486,132.18
2020-05-21 12:30:00,43.1205,-22.2035,48.5012673288,15.1705,-7.6235,16.9782750154,27.95,-14.58,31.5242589128,92.4,44.3905,18.3565,48.0362111589,15.1705,-7.6235,16.9782750154,29.22,25.98,39.0994731422,131.95
2020-05-21 13:00:00,42.805,-22.6305,48.4190825527,15.405,-7.7305,17.235853772,27.4,-14.9,31.1892609723,92.4,44.045,18.0695,47.6074453762,15.405,-7.7305,17.235853772,28.64,25.8,38.5472385522,132.31
2020-05-21 13:30:00,42.1135,-22.9935,47.9817457425,15.5935,-7.5335,17.3179347643,26.52,-15.46,30.6972637217,92.4,43.3035,17.8265,46.8292346136,15.5935,-7.5335,17.3179347643,27.71,25.36,37.5629298644,132.54
2020-05-21 14:00:00,41.722,-23.0375,47.6597491627,15.842,-7.7375,17.630594722,25.88,-15.3,30.0643376777,92.4,42.882,17.9625,46.4921211632,15.842,-7.7375,17.630594722,27.04,25.7,37.3048468701,132.75
2020-05-21 14:30:00,41.461,-23.1475,47.4849584316,15.881,-7.9875,17.7765665203,25.58,-15.16,29.7348616947,92.4,42.611,17.8925,46.2151368845,15.881,-7.9875,17.7765665203,26.73,25.88,37.2057428363,132.75
2020-05-21 15:00:00,41.678,-23.1675,47.684260928,14.768,-7.8375,16.7188585211,26.91,-15.33,30.9702599279,92.4,42.898,18.0225,46.5300860761,14.768,-7.8375,16.7188585211,28.13,25.86,38.2104239704,133.0
2020-05-21 15:30:00,41.5455,-23.5095,47.735994391,13.9755,-7.5695,15.8937701789,27.57,-15.94,31.8463263187,92.4,42.8155,17.9905,46.4416314367,13.9755,-7.5695,15.8937701789,28.84,25.56,38.5364658473,133.45
2020-05-21 16:00:00,41.745,-23.5725,47.9406693868,12.095,-7.0525,14.0009564405,29.65,-16.52,33.9416101563,92.4,43.125,17.9475,46.7105810417,12.095,-7.0525,14.0009564405,31.03,25.0,39.8479723449,133.49
2020-05-21 16:30:00,42.2135,-23.597,48.3611206575,11.0535,-6.8870000000000005,13.0234646408,31.16,-16.71,35.3577388983,92.4,43.6635,17.923000000000002,47.198889407,11.0535,-6.8870000000000005,13.0234646408,32.61,24.81,40.9749704088,133.46
2020-05-21 17:00:00,42.869,-23.623,48.9468823318,9.899000000000001,-6.733,11.9717788987,32.97,-16.89,37.044473272,92.4,44.409,17.827,47.8535391586,9.899000000000001,-6.733,11.9717788987,34.51,24.56,42.357215442,133.31
2020-05-21 17:30:00,44.1915,-23.4375,50.0220459248,9.0415,-6.3075,11.0242132826,35.15,-17.13,39.1019104393,92.4,45.8715,17.9725,49.2666750299,9.0415,-6.3075,11.0242132826,36.83,24.28,44.1131193637,133.19
2020-05-21 18:00:00,44.4735,-23.475,50.2888439641,12.5235,-6.115,13.9366881737,31.95,-17.36,36.3616845044,92.4,45.9935,17.815,49.3231818443,12.5235,-6.115,13.9366881737,33.47,23.93,41.144693461,133.11
2020-05-21 18:30:00,44.507,-23.446,50.3049497068,13.037,-6.236,14.4516803521,31.47,-17.21,35.8684401668,92.4,46.017,17.694,49.3015407974,13.037,-6.236,14.4516803521,32.98,23.93,40.7470894666,132.98
2020-05-21 19:00:00,44.123,-23.4175,49.9521614672,13.083,-6.2875,14.515424391,31.04,-17.13,35.4530464135,92.4,45.603,17.7825,48.947430119,13.083,-6.2875,14.515424391,32.52,24.07,40.4588099182,133.05
2020-05-21 19:30:00,43.7695,-23.2385,49.5559987539,11.9695,-6.3785,13.5629713743,31.8,-16.86,35.993049329,92.4,45.2895,17.8415,48.6770781015,11.9695,-6.3785,13.5629713743,33.32,24.22,41.1926061327,132.81
2020-05-21 20:00:00,43.123,-22.934,48.8422100749,12.043,-7.294,14.079640798,31.08,-15.64,34.7933326946,92.4,44.623,18.006,48.1188961324,12.043,-7.294,14.079640798,32.58,25.3,41.249804848,132.54
2020-05-21 20:30:00,42.603,-22.877,48.3567238138,12.453,-7.3870000000000005,14.4791221419,30.15,-15.49,33.896350836,92.4,44.043,17.623,47.4379170917,12.453,-7.3870000000000005,14.4791221419,31.59,25.01,40.2917882452,131.8
2020-05-21 21:00:00,41.7745,-23.022,47.6982319824,13.9545,-7.702,15.9389106984,27.82,-15.32,31.7593261893,92.4,43.1145,17.278,46.4477060171,13.9545,-7.702,15.9389106984,29.16,24.98,38.3966925659,131.56
2020-05-21 21:30:00,41.7925,-22.9535,47.6809838248,14.6125,-7.8635,16.5939684374,27.18,-15.09,31.0879478255,92.4,43.0825,17.1965,46.3877291802,14.6125,-7.8635,16.5939684374,28.47,25.06,37.9281491771,131.23
2020-05-21 22:00:00,41.2105,-23.3965,47.3888333102,13.5705,-7.3965,15.4553124362,27.64,-16.0,31.9369629113,92.4,42.5405,16.9535,45.7942715031,13.5705,-7.3965,15.4553124362,28.97,24.35,37.8441990271,131.66
2020-05-21 22:30:00,40.375,-23.403,46.667344407,14.355,-7.623,16.2534966699,26.02,-15.78,30.4310499326,92.4,41.635,17.017,44.9783449451,14.355,-7.623,16.2534966699,27.28,24.64,36.7604134906,131.74
2020-05-21 23:00:00,39.2425,-23.034,45.5031752985,17.2525,-8.474,19.2212755105,21.99,-14.56,26.3733520812,92.4,40.2825,17.386,43.8742840654,17.2525,-8.474,19.2212755105,23.03,25.86,34.6283193355,131.71
2020-05-21 23:30:00,39.1615,-23.154,45.4942941285,17.9615,-8.814,20.007550531,21.2,-14.34,25.5944447097,92.4,40.1615,17.486,43.8030396006,17.9615,-8.814,20.007550531,22.2,26.3,34.417001612600004,132.16
2020-05-22 00:00:00,40.91,-22.4245,46.6528273554,21.17,-9.0545,23.0250487567,19.74,-13.37,23.8416547245,92.4,41.85,17.8955,45.5156173225,21.17,-9.0545,23.0250487567,20.68,26.95,33.9700588754,131.57
2020-05-22 00:30:00,40.908500000000004,-21.909,46.4059226096,23.7585,-9.889,25.7343863974,17.15,-12.02,20.9428484214,92.4,41.7085,18.401,45.5872325685,23.7585,-9.889,25.7343863974,17.95,28.29,33.5041281039,131.48
2020-05-22 01:00:00,40.716,-22.3405,46.4423362488,23.716,-9.4605,25.5333060188,17.0,-12.88,21.3282535619,92.4,41.506,18.1395,45.2966830601,23.716,-9.4605,25.5333060188,17.79,27.6,32.8366274151,131.89
2020-05-22 01:30:00,40.3475,-22.993,46.4391947093,20.7775,-8.933,22.6164319743,19.57,-14.06,24.0970641365,92.4,41.2575,17.387,44.7715208056,20.7775,-8.933,22.6164319743,20.48,26.32,33.3492548642,131.7
2020-05-22 02:00:00,40.0555,-23.15,46.2640852093,19.1055,-8.42,20.8786141841,20.95,-14.73,25.6100644279,92.4,41.0555,17.31,44.5554730673,19.1055,-8.42,20.8786141841,21.95,25.73,33.8206357125,131.76
2020-05-22 02:30:00,39.4285,-23.316,45.8065766921,18.9985,-8.356,20.7548967294,20.43,-14.96,25.321660688,92.4,40.3985,16.934,43.8040997881,18.9985,-8.356,20.7548967294,21.4,25.29,33.1292031296,131.47
2020-05-22 03:00:00,38.6465,-24.2435,45.6212588,15.2265,-7.4735,16.9617070043,23.42,-16.77,28.8050221316,92.4,39.7765,16.1565,42.9325336371,15.2265,-7.4735,16.9617070043,24.55,23.63,34.0746151849,131.85
2020-05-22 03:30:00,38.826,-22.911,45.0818388822,19.456,-8.871,21.3829506149,19.37,-14.04,23.9231791366,92.4,39.746,17.279,43.3394549689,19.456,-8.871,21.3829506149,20.29,26.15,33.0984380296,131.29
2020-05-22 04:00:00,38.7585,-22.6875,44.9103994471,21.0085,-9.3975,23.0145623139,17.75,-13.29,22.1740073059,92.4,39.5885,17.5525,43.3051912419,21.0085,-9.3975,23.0145623139,18.58,26.95,32.734063298,131.44
2020-05-22 04:30:00,38.7735,-22.2355,44.6967757506,23.4835,-10.0255,25.5340052185,15.29,-12.21,19.5670181683,92.4,39.4735,17.7345,43.2743537502,23.4835,-10.0255,25.5340052185,15.99,27.76,32.0358814457,130.93
2020-05-22 05:00:00,38.8035,-21.7135,44.4655787604,25.8435,-10.6035,27.9342210291,12.96,-11.11,17.0702577602,92.4,39.4035,18.1765,43.3937894692,25.8435,-10.6035,27.9342210291,13.56,28.78,31.8144935525,130.72
2020-05-22 05:30:00,38.627,-21.46,44.1879704105,26.117,-10.69,28.2200954818,12.51,-10.77,16.507361994,92.4,39.177,18.41,43.2870122439,26.117,-10.69,28.2200954818,13.06,29.1,31.8962944556,130.72
2020-05-22 06:00:00,39.1615,-21.1195,44.4933294158,26.3915,-10.6495,28.4591483095,12.77,-10.47,16.5134430087,92.4,39.7315,18.6405,43.8869038837,26.3915,-10.6495,28.4591483095,13.34,29.29,32.1847743506,130.4
2020-05-22 06:30:00,40.166,-21.056,45.350443129,26.476,-10.836,28.6076470895,13.69,-10.22,17.0840422617,92.4,40.756,18.824,44.8931454902,26.476,-10.836,28.6076470895,14.28,29.66,32.9185965679,130.81
2020-05-22 07:00:00,41.515,-20.5215,46.3101197067,27.215,-10.9815,29.3470538087,14.3,-9.54,17.190159976,92.4,42.145,19.8285,46.5765009125,27.215,-10.9815,29.3470538087,14.93,30.81,34.2368368866,131.31
2020-05-22 07:30:00,42.792,-20.248,47.3406460454,26.982,-10.958,29.1222610386,15.81,-9.29,18.3373989431,92.4,43.482,19.932,47.832718384,26.982,-10.958,29.1222610386,16.5,30.89,35.020595369,131.06
2020-05-22 08:00:00,43.809,-20.279,48.2749036457,27.249,-10.979,29.3776520845,16.56,-9.3,18.992724923,92.4,44.539,19.941,48.7992418179,27.249,-10.979,29.3776520845,17.29,30.92,35.4258450852,131.11
2020-05-22 08:30:00,45.092,-19.538,49.1428724028,27.952,-11.068,30.0635148976,17.14,-8.47,19.1185904292,92.4,45.852,19.982,50.0168594376,27.952,-11.068,30.0635148976,17.9,31.05,35.840096261,129.98
2020-05-22 09:00:00,46.2435,-18.492,49.8037684945,28.4535,-11.072,30.5318005733,17.79,-7.42,19.275385858699998,92.4,47.0335,20.028,51.1201614459,28.4535,-11.072,30.5318005733,18.58,31.1,36.2274260747,129.84
2020-05-22 09:30:00,47.047,-18.988,50.7342522661,29.277,-11.378,31.4102151059,17.77,-7.61,19.3309337591,92.4,47.817,21.002,52.2259465496,29.277,-11.378,31.4102151059,18.54,32.38,37.3121427956,130.63
2020-05-22 10:00:00,47.1475,-19.168,50.8949799121,29.3875,-11.348,31.5024167367,17.76,-7.82,19.4054116164,92.4,47.9175,21.272,52.4269471765,29.3875,-11.348,31.5024167367,18.53,32.62,37.5156673938,131.42
2020-05-22 10:30:00,47.084,-19.091,50.8071780067,31.224,-11.581,33.3025184783,15.86,-7.51,17.548210735,92.4,47.774,20.859,52.1291948624,31.224,-11.581,33.3025184783,16.55,32.44,36.4177992196,130.68
2020-05-22 11:00:00,47.0115,-19.0765,50.7345442918,33.9515,-12.3265,36.1198969337,13.06,-6.75,14.7012278399,92.4,47.5415,21.1735,52.0433600424,33.9515,-12.3265,36.1198969337,13.59,33.5,36.1515988581,131.18
2020-05-22 11:30:00,47.5005,-18.95,51.1409816121,31.9505,-11.8,34.0598656816,15.55,-7.15,17.115051855,92.4,48.1505,21.32,52.6594060947,31.9505,-11.8,34.0598656816,16.2,33.12,36.8696948726,131.26
2020-05-22 12:00:00,47.636,-19.047,51.3027943196,32.586,-11.977,34.7173720924,15.05,-7.07,16.6279102716,92.4,48.276,21.303,52.7673192895,32.586,-11.977,34.7173720924,15.69,33.28,36.7931311524,131.39
2020-05-22 12:30:00,47.6925,-18.9595,51.3228720601,35.7025,-12.7895,37.9241323764,11.99,-6.17,13.4843983922,92.4,48.1725,21.1505,52.6111528718,35.7025,-12.7895,37.9241323764,12.47,33.94,36.158325459,130.95
2020-05-22 13:00:00,47.1145,-19.085,50.8331912755,38.7445,-13.455,41.0143061047,8.37,-5.63,10.0873088582,92.4,47.4245,21.115,51.912680775,38.7445,-13.455,41.0143061047,8.68,34.57,35.6430540218,131.16
2020-05-22 13:30:00,46.7935,-19.4085,50.6588739956,39.4635,-13.9085,41.8427318002,7.33,-5.5,9.1640002182,92.4,47.0335,20.8815,51.4605398777,39.4635,-13.9085,41.8427318002,7.57,34.79,35.6040587574,131.25
2020-05-22 14:00:00,45.9575,-19.5175,49.930197401,39.4375,-13.7175,41.7550740929,6.52,-5.8,8.7264196553,92.4,46.1575,20.8125,50.6327459506,39.4375,-13.7175,41.7550740929,6.72,34.53,35.1778239805,131.38
2020-05-22 14:30:00,44.5675,-19.5545,48.6686811666,37.9175,-13.5645,40.2707395822,6.65,-5.99,8.9500055866,92.4,44.7875,20.9055,49.4263096589,37.9175,-13.5645,40.2707395822,6.87,34.47,35.1479416183,131.53
2020-05-22 15:00:00,45.811,-19.468,49.7760057156,38.121,-14.078,40.6374300984,7.69,-5.39,9.3908572559,92.4,46.071,20.862,50.5743026151,38.121,-14.078,40.6374300984,7.95,34.94,35.8330308514,131.35
2020-05-22 15:30:00,46.2665,-19.6655,50.2724667437,38.7865,-14.4255,41.3822139632,7.48,-5.24,9.1327980378,92.4,46.5165,20.8145,50.9610457359,38.7865,-14.4255,41.3822139632,7.73,35.24,36.0778394586,131.4
2020-05-22 16:00:00,46.93,-20.0875,51.0483354895,36.04,-13.7975,38.5908357807,10.89,-6.29,12.5760168575,92.4,47.33,20.4425,51.556034625,36.04,-13.7975,38.5908357807,11.29,34.24,36.0533174618,131.69
2020-05-22 16:30:00,47.5015,-20.3405,51.6732855787,34.5415,-13.4305,37.0606739348,12.96,-6.91,14.687058929500001,92.4,48.0215,20.4195,52.1825683778,34.5415,-13.4305,37.0606739348,13.48,33.85,36.4353248922,131.99
2020-05-22 17:00:00,47.1235,-20.1135,51.2364824564,34.0835,-12.6235,36.3460826569,13.04,-7.49,15.0380085118,92.4,47.6735,20.2065,51.7790038964,34.0835,-12.6235,36.3460826569,13.59,32.83,35.531633793,131.21
2020-05-22 17:30:00,47.057,-19.8785,51.0834220785,32.807,-11.9585,34.9185476681,14.25,-7.92,16.3030334601,92.4,47.667,20.2015,51.7710680907,32.807,-11.9585,34.9185476681,14.86,32.16,35.4271816548,130.89
2020-05-22 18:00:00,47.6655,-19.753,51.5963264124,32.4155,-11.783,34.4906324855,15.25,-7.97,17.2070741266,92.4,48.3055,20.087,52.3154747589,32.4155,-11.783,34.4906324855,15.89,31.87,35.611641355,130.4
2020-05-22 18:30:00,47.9945,-19.649,51.8609220054,30.2645,-11.219,32.277018469,17.73,-8.43,19.6320605134,92.4,48.7745,20.091,52.7503566931,30.2645,-11.219,32.277018469,18.51,31.31,36.3721899258,130.33
