Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-22 19:00:00,47.65,-19.744,51.5785617869,29.55,-11.144,31.5815014843,18.1,-8.6,20.0392115613,92.4,48.45,20.536,52.6225217564,29.55,-11.144,31.5815014843,18.9,31.68,36.8894619099,131.11
2020-05-22 19:30:00,47.202,-20.7665,51.5681716396,27.692,-11.0465,29.8139569036,19.51,-9.72,21.7972131246,92.4,48.062,20.5435,52.2684535475,27.692,-11.0465,29.8139569036,20.37,31.59,37.58809652,132.83
2020-05-22 20:00:00,46.5875,-20.2235,50.7876472038,27.3075,-10.493500000000001,29.2542834214,19.28,-9.73,21.5960945543,92.4,47.4675,20.0265,51.5191639926,27.3075,-10.493500000000001,29.2542834214,20.16,30.52,36.5772606957,131.13
2020-05-22 20:30:00,46.203,-20.385,50.5001528116,30.833,-10.545,32.5863608585,15.37,-9.84,18.25,92.4,46.873,19.945,50.9399759914,30.833,-10.545,32.5863608585,16.04,30.49,34.4517300001,131.48
2020-05-22 21:00:00,45.4305,-20.742,49.9415748075,30.0705,-10.162,31.7411596236,15.36,-10.58,18.6511661834,92.4,46.1205,19.288,49.991273881,30.0705,-10.162,31.7411596236,16.05,29.45,33.5396034562,130.97
2020-05-22 21:30:00,45.341,-20.646,49.8203130962,30.561,-10.396,32.2808230533,14.78,-10.25,17.9864087577,92.4,46.001,19.324,49.8949794769,30.561,-10.396,32.2808230533,15.44,29.72,33.4913720233,130.87
2020-05-22 22:00:00,45.281,-20.67,49.7756753947,30.911,-10.26,32.5692726508,14.37,-10.41,17.7444357476,92.4,45.921,19.54,49.9054089353,30.911,-10.26,32.5692726508,15.01,29.8,33.3667514151,131.17
2020-05-22 22:30:00,44.5365,-20.909,49.2004686284,30.4665,-10.369,32.1826627744,14.07,-10.54,17.5800028441,92.4,45.1565,18.981,48.9835467606,30.4665,-10.369,32.1826627744,14.69,29.35,32.8210085159,130.93
2020-05-22 23:00:00,44.0395,-20.948,48.7677789555,28.1995,-10.598,30.1252287004,15.84,-10.35,18.9216304794,92.4,44.7395,18.902,48.5685954527,28.1995,-10.598,30.1252287004,16.54,29.5,33.8204316945,130.6
2020-05-22 23:30:00,41.9765,-21.4605,47.144242623,25.5065,-10.3205,27.515345945500002,16.47,-11.14,19.8836742078,92.4,42.7165,18.5395,46.5662155699,25.5065,-10.3205,27.515345945500002,17.21,28.86,33.6018407234,130.94
2020-05-23 00:00:00,41.1485,-21.625,46.4848327656,25.1785,-10.295,27.2019096251,15.97,-11.33,19.5808528926,92.4,41.8685,18.465,45.7594527639,25.1785,-10.295,27.2019096251,16.69,28.76,33.2519728738,131.13
2020-05-23 00:30:00,40.0765,-21.77,45.6076611136,25.5665,-10.32,27.5707874797,14.51,-11.45,18.4835764937,92.4,40.7265,18.47,44.7189971069,25.5665,-10.32,27.5707874797,15.16,28.79,32.5375121975,131.33
2020-05-23 01:00:00,39.675,-21.582,45.1651231483,25.905,-10.352,27.8968265041,13.77,-11.23,17.7686746833,92.4,40.275,18.578,44.3533280487,25.905,-10.352,27.8968265041,14.37,28.93,32.3023497597,131.23
2020-05-23 01:30:00,39.3665,-21.789,44.9942423344,25.6565,-10.429,27.6951265253,13.71,-11.36,17.8048785449,92.4,39.9865,18.571,44.0885724792,25.6565,-10.429,27.6951265253,14.33,29.0,32.3473167357,131.68
2020-05-23 02:00:00,35.975,-21.833,42.0818311626,25.975,-11.023,28.2171429099,10.0,-10.81,14.7260347684,92.4,36.395,18.567,40.8574291164,25.975,-11.023,28.2171429099,10.42,29.59,31.371077444,131.68
2020-05-23 02:30:00,34.73,-21.888,41.0518872161,25.97,-11.418,28.3692020332,8.76,-10.47,13.6513186176,92.4,35.07,18.562,39.6793742894,25.97,-11.418,28.3692020332,9.1,29.98,31.3306622975,131.79
2020-05-23 03:00:00,37.301,-22.182,43.3982226019,26.281,-10.802,28.4143302754,11.02,-11.38,15.8412373254,92.4,37.761,18.578,42.083669101,26.281,-10.802,28.4143302754,11.48,29.38,31.5432211418,132.29
2020-05-23 03:30:00,37.4905,-22.4255,43.6857029301,26.1805,-10.6955,28.2809529631,11.31,-11.73,16.2944469068,92.4,37.9805,18.2245,42.126604189,26.1805,-10.6955,28.2809529631,11.8,28.92,31.2346986539,132.17
2020-05-23 04:00:00,37.7195,-22.578,43.9605136941,26.3295,-10.778,28.4500940991,11.39,-11.8,16.4003688983,92.4,38.2195,18.252,42.3540515683,26.3295,-10.778,28.4500940991,11.89,29.03,31.3705753852,132.43
2020-05-23 04:30:00,37.581,-22.521,43.8124069414,26.561,-10.861,28.6957843942,11.02,-11.66,16.0435656885,92.4,38.051,18.189,42.1748541432,26.561,-10.861,28.6957843942,11.49,29.05,31.2397599223,132.16
2020-05-23 05:00:00,37.5395,-22.9235,43.9852351648,25.9795,-10.8635,28.1593688228,11.56,-12.06,16.7056038502,92.4,38.0395,18.0565,42.107490456,25.9795,-10.8635,28.1593688228,12.06,28.92,31.3338475135,132.67
2020-05-23 05:30:00,37.206,-22.7735,43.6224568113,26.186,-10.8335,28.3385129859,11.02,-11.94,16.2481999003,92.4,37.676,18.1265,41.8096995714,26.186,-10.8335,28.3385129859,11.49,28.96,31.1560860828,132.47
2020-05-23 06:00:00,37.095,-22.849,43.5673711165,26.255,-10.879,28.4196704063,10.84,-11.97,16.1488854105,92.4,37.565,18.151,41.720355056,26.255,-10.879,28.4196704063,11.31,29.03,31.1553687187,132.64
2020-05-23 06:30:00,37.76,-22.3865,43.8973003982,26.46,-11.0165,28.6617318432,11.3,-11.37,16.030187148,92.4,38.25,18.3735,42.4340429638,26.46,-11.0165,28.6617318432,11.79,29.39,31.6666417544,132.25
2020-05-23 07:00:00,37.9765,-21.985500000000002,43.8813942634,27.6265,-11.1155,29.7788153307,10.35,-10.87,15.0093104439,92.4,38.3965,18.7545,42.7319843033,27.6265,-11.1155,29.7788153307,10.77,29.87,31.7523196003,132.13
2020-05-23 07:30:00,38.808,-21.891,44.5564444834,27.778,-11.261,29.973778624,11.03,-10.63,15.3185443173,92.4,39.278,18.839,43.5622451786,27.778,-11.261,29.973778624,11.5,30.1,32.2220421451,132.21
2020-05-23 08:00:00,39.688,-21.4795,45.1276662841,29.058,-11.4695,31.2396669997,10.63,-10.01,14.6012670683,92.4,40.118,18.9905,44.3857298492,29.058,-11.4695,31.2396669997,11.06,30.46,32.4057896062,131.71
2020-05-23 08:30:00,40.7585,-21.09,45.8916487201,30.6585,-11.78,32.843751647,10.1,-9.31,13.7363059081,92.4,41.1485,19.29,45.4456065231,30.6585,-11.78,32.843751647,10.49,31.07,32.7930632909,131.44
2020-05-23 09:00:00,41.7895,-20.7565,46.6604179418,30.8595,-11.7465,33.019524565,10.93,-9.01,14.1649214611,92.4,42.2495,19.3835,46.4837640741,30.8595,-11.7465,33.019524565,11.39,31.13,33.1482880403,131.04
2020-05-23 09:30:00,42.612,-20.3805,47.2350222213,32.362,-12.1105,34.5537733721,10.25,-8.27,13.1702467707,92.4,43.012,19.2295,47.114815231,32.362,-12.1105,34.5537733721,10.65,31.34,33.1001223563,130.25
2020-05-23 10:00:00,43.1135,-20.5715,47.7698701537,33.7335,-12.5415,35.9894185074,9.38,-8.03,12.3476839934,92.4,43.4835,19.2485,47.5533334741,33.7335,-12.5415,35.9894185074,9.75,31.79,33.2515653767,130.59
2020-05-23 10:30:00,43.8505,-20.3175,48.3287404812,31.9505,-12.1675,34.18892374,11.9,-8.15,14.4233317926,92.4,44.3305,19.1925,48.3067830279,31.9505,-12.1675,34.18892374,12.38,31.36,33.7151894552,130.21
2020-05-23 11:00:00,43.9225,-19.113,47.9008640345,31.9025,-11.963,34.0717313216,12.02,-7.15,13.9858106665,92.4,44.3925,18.157,47.9621799468,31.9025,-11.963,34.0717313216,12.49,30.12,32.6069701138,130.35
2020-05-23 11:30:00,44.224,-20.5625,48.7706733832,32.484,-12.0325,34.6408907543,11.74,-8.53,14.5116677195,92.4,44.724,19.3275,48.7215397155,32.484,-12.0325,34.6408907543,12.24,31.36,33.6640342205,130.76
2020-05-23 12:00:00,44.9835,-20.119,49.2776768248,30.2735,-11.509,32.3873722807,14.71,-8.61,17.0445357813,92.4,45.6035,19.881,49.7487022268,30.2735,-11.509,32.3873722807,15.33,31.39,34.9333794529,130.85
2020-05-23 12:30:00,44.882,-20.363,49.2853496792,33.102,-12.263,35.300475535,11.78,-8.1,14.2960973696,92.4,45.382,19.467,49.3810693789,33.102,-12.263,35.300475535,12.28,31.73,34.0233934228,130.57
2020-05-23 13:00:00,44.459,-20.496,48.9559873458,35.659,-12.846,37.9022954054,8.8,-7.65,11.6602958796,92.4,44.799,19.134,48.714067342,35.659,-12.846,37.9022954054,9.14,31.98,33.260487068,130.25
2020-05-23 13:30:00,43.7195,-20.4775,48.2775588291,37.7595,-13.3775,40.0591730631,5.96,-7.1,9.2699298811,92.4,43.9095,19.1725,47.9127221779,37.7595,-13.3775,40.0591730631,6.15,32.55,33.1258962143,130.25
2020-05-23 14:00:00,43.612,-20.592,48.2290058782,37.062,-13.332,39.3869784066,6.55,-7.26,9.7780417262,92.4,43.822,19.248,47.8628581261,37.062,-13.332,39.3869784066,6.76,32.58,33.2739237241,130.63
2020-05-23 14:30:00,43.4675,-20.7195,48.1531020444,35.7475,-12.9395,38.01729102,7.72,-7.78,10.9602372237,92.4,43.7475,19.3005,47.815824331499996,35.7475,-12.9395,38.01729102,8.0,32.24,33.2177302054,130.84
2020-05-23 15:00:00,42.5745,-21.205,47.5630116293,37.1545,-13.405,39.4987454896,5.42,-7.8,9.4982314143,92.4,42.7645,18.815,46.7205167485,37.1545,-13.405,39.4987454896,5.61,32.22,32.7047473618,130.98
2020-05-23 15:30:00,42.4495,-21.3885,47.533440676,36.6395,-13.2285,38.9544114639,5.8100000000000005,-8.16,10.01707043,92.4,42.6295,18.5415,46.4872185929,36.6395,-13.2285,38.9544114639,5.99,31.77,32.3297540974,130.76
2020-05-23 16:00:00,42.811,-21.3825,47.8538716015,35.371,-12.7725,37.6064409011,7.44,-8.61,11.3791783535,92.4,43.091,18.5975,46.9329445832,35.371,-12.7725,37.6064409011,7.72,31.37,32.3059638457,130.89
2020-05-23 16:30:00,43.436,-21.436,48.4374668206,34.436,-12.596,36.6673875808,9.0,-8.84,12.6152923074,92.4,43.796,18.684,47.6149290874,34.436,-12.596,36.6673875808,9.36,31.28,32.650390503,131.06
2020-05-23 17:00:00,43.949,-21.37,48.8691262557,35.999,-12.51,38.1107347213,7.95,-8.86,11.9038691189,92.4,44.259,18.66,48.031809054,35.999,-12.51,38.1107347213,8.26,31.17,32.2458757053,131.02
2020-05-23 17:30:00,44.743,-20.183,49.0845142382,38.063,-12.073,39.9318080983,6.68,-8.11,10.5068786992,92.4,44.993,17.877,48.4144315055,38.063,-12.073,39.9318080983,6.93,29.95,30.7412979557,130.16
2020-05-23 18:00:00,45.652,-21.0425,50.2681997912,35.492,-11.4525,37.2939917446,10.16,-9.59,13.9711738948,92.4,46.052,19.0775,49.8471434513,35.492,-11.4525,37.2939917446,10.56,30.53,32.3047132784,131.02
2020-05-23 18:30:00,46.275,-21.0335,50.8309329764,28.945,-11.1935,31.0339727919,17.33,-9.84,19.9287355344,92.4,47.045,19.1565,50.7957037283,28.945,-11.1935,31.0339727919,18.1,30.35,35.3374093561,131.12
2020-05-23 19:00:00,45.908,-21.395,50.6486968144,27.838,-11.105,29.9712406984,18.07,-10.29,20.794446374,92.4,46.728,19.115,50.486525024,27.838,-11.105,29.9712406984,18.89,30.22,35.6381887867,131.68
2020-05-23 19:30:00,45.103,-21.4165,49.9294209985,28.623,-11.2265,30.7459010479,16.48,-10.19,19.3759257843,92.4,45.833,18.9535,49.5973693985,28.623,-11.2265,30.7459010479,17.21,30.18,34.7421429967,131.41
2020-05-23 20:00:00,44.5035,-21.576,49.4579143136,26.3035,-10.566,28.3463307723,18.2,-11.01,21.271109515,92.4,45.3335,18.394,48.9230565097,26.3035,-10.566,28.3463307723,19.03,28.96,34.6528858827,130.91
2020-05-23 20:30:00,43.738,-21.3365,48.6647601068,25.778,-10.3665,27.784341026,17.96,-10.97,21.04524887,92.4,44.558,17.7035,47.9461080407,25.778,-10.3665,27.784341026,18.78,28.07,33.7729670003,130.45
2020-05-23 21:00:00,43.16,-22.2885,48.5753315197,23.97,-9.8885,25.9295841126,19.19,-12.4,22.8476716538,92.4,44.05,17.5215,47.4068081846,23.97,-9.8885,25.9295841126,20.08,27.41,33.9781473892,130.65
2020-05-23 21:30:00,43.007,-22.6595,48.6112640162,22.067,-9.4195,23.9933213468,20.94,-13.24,24.7746079686,92.4,43.967,16.9705,47.1284941331,22.067,-9.4195,23.9933213468,21.9,26.39,34.2934702239,130.57
2020-05-23 22:00:00,42.9225,-23.5945,48.9800105808,19.1625,-8.6245,21.0138860399,23.76,-14.97,28.0827082027,92.4,44.0525,16.4555,47.0255912935,19.1625,-8.6245,21.0138860399,24.89,25.08,35.3343812738,131.09
2020-05-23 22:30:00,42.1195,-24.1915,48.5724299629,16.0395,-8.211500000000001,18.019275582,26.08,-15.98,30.586382591,92.4,43.3495,15.8985,46.1729515247,16.0395,-8.211500000000001,18.019275582,27.31,24.11,36.4297707926,131.29
2020-05-23 23:00:00,41.2895,-22.343,46.9471240786,19.8895,-8.713,21.7142483004,21.4,-13.63,25.3719707551,92.4,42.3195,15.067,44.9216492267,19.8895,-8.713,21.7142483004,22.43,23.78,32.689345359,130.92
2020-05-23 23:30:00,40.218,-23.34,46.4999260645,20.298,-9.08,22.2363487111,19.92,-14.26,24.498040738,92.4,41.158,15.7,44.0507771101,20.298,-9.08,22.2363487111,20.86,24.78,32.3911716367,131.22
2020-05-24 00:00:00,39.1605,-24.369,46.1236698589,18.9005,-8.289,20.6382271828,20.26,-16.08,25.8656915624,92.4,40.1005,15.991,43.1713120168,18.9005,-8.289,20.6382271828,21.2,24.28,32.2328776252,131.82
2020-05-24 00:30:00,38.4755,-24.727,45.7360757964,17.5055,-7.8469999999999995,19.1837936616,20.97,-16.88,26.9197938328,92.4,39.4655,15.733,42.485915069,17.5055,-7.8469999999999995,19.1837936616,21.96,23.58,32.2220111104,132.1
2020-05-24 01:00:00,37.7745,-25.373,45.5049665339,16.3345,-7.763,18.0853548279,21.44,-17.61,27.7450121644,92.4,38.8045,15.317,41.718098102,16.3345,-7.763,18.0853548279,22.47,23.08,32.2116019471,132.58
2020-05-24 01:30:00,37.403,-24.902,44.934330005,18.253,-8.232,20.0234320984,19.15,-16.67,25.3891984907,92.4,38.313,15.658,41.3891161176,18.253,-8.232,20.0234320984,20.06,23.89,31.1951230163,132.23
2020-05-24 02:00:00,37.459,-24.1165,44.5508950892,21.169,-9.1465,23.0604645064,16.29,-14.97,22.1238559026,92.4,38.229,16.3235,41.5681740428,21.169,-9.1465,23.0604645064,17.06,25.47,30.6555786114,132.02
2020-05-24 02:30:00,37.091,-24.432,44.414692445200004,19.931,-8.852,21.8083164183,17.16,-15.58,23.1776185144,92.4,37.881,16.178,41.1909922799,19.931,-8.852,21.8083164183,17.95,25.03,30.8010292036,132.34
2020-05-24 03:00:00,36.7475,-24.436,44.1304526631,19.7875,-8.776,21.6463237583,16.96,-15.66,23.0841330788,92.4,37.5475,16.164,40.8789634439,19.7875,-8.776,21.6463237583,17.76,24.94,30.6173349591,132.27
2020-05-24 03:30:00,36.528,-24.9555,44.2388038293,18.168,-8.6055,20.1030060998,18.36,-16.35,24.5847940809,92.4,37.388,15.9845,40.6616131536,18.168,-8.6055,20.1030060998,19.22,24.59,31.2101986536,132.88
2020-05-24 04:00:00,36.249,-25.4575,44.2953079598,16.389,-8.0075,18.2405969543,19.86,-17.45,26.4371348675,92.4,37.189,15.5325,40.3023606908,16.389,-8.0075,18.2405969543,20.8,23.54,31.4129209084,132.98
2020-05-24 04:30:00,36.0445,-25.861,44.3621156084,15.4245,-7.771,17.2714689951,20.62,-18.09,27.4305030942,92.4,37.0145,15.489,40.1245851225,15.4245,-7.771,17.2714689951,21.59,23.26,31.735716472100002,133.55
2020-05-24 05:00:00,35.965,-26.2295,44.5136821129,13.215,-7.0995,15.0013041183,22.75,-19.13,29.7240542322,92.4,37.055,15.1205,40.0212761572,13.215,-7.0995,15.0013041183,23.84,22.22,32.5894768292,133.72
2020-05-24 05:30:00,35.6645,-26.076,44.1804746042,13.9245,-7.016,15.592176123,21.74,-19.06,28.9121289427,92.4,36.6945,15.184,39.7119652781,13.9245,-7.016,15.592176123,22.77,22.2,31.8011462058,133.44
2020-05-24 06:00:00,35.751,-25.988,44.1985310276,13.821,-6.858,15.4289405015,21.93,-19.13,29.1012336508,92.4,36.801,15.372,39.8824771673,13.821,-6.858,15.4289405015,22.98,22.23,31.9726961641,133.61
2020-05-24 06:30:00,36.1805,-25.9755,44.5393666378,12.8805,-7.0355,14.6767005999,23.3,-18.94,30.0268812899,92.4,37.2905,15.3745,40.3355505789,12.8805,-7.0355,14.6767005999,24.41,22.41,33.1369310589,133.61
2020-05-24 07:00:00,36.577,-25.9975,44.8747917572,12.807,-7.1375,14.6616218492,23.77,-18.86,30.3432447177,92.4,37.707,15.3425,40.7088461547,12.807,-7.1375,14.6616218492,24.9,22.48,33.5463917583,133.61
2020-05-24 07:30:00,36.7145,-26.1505,45.0755272903,12.8545,-6.8405000000000005,14.5612709095,23.86,-19.31,30.6948806807,92.4,37.8745,15.2895,40.8441741317,12.8545,-6.8405000000000005,14.5612709095,25.02,22.13,33.4026540862,133.77
2020-05-24 08:00:00,33.5865,-26.1745,42.5811863679,13.5165,-7.6045,15.5088423972,20.07,-18.57,27.3431856227,92.4,34.5065,15.1155,37.6719641444,13.5165,-7.6045,15.5088423972,20.99,22.72,30.9318363503,133.57
2020-05-24 08:30:00,34.632,-26.024,43.3200184672,15.032,-7.924,16.9926690075,19.6,-18.1,26.6790179729,92.4,35.552,15.156,38.6477559504,15.032,-7.924,16.9926690075,20.52,23.08,30.8829532267,133.33
2020-05-24 09:00:00,35.7685,-25.682,44.0335180999,15.2285,-8.002,17.2028839515,20.54,-17.68,27.1011807861,92.4,36.7085,15.288,39.7647697875,15.2285,-8.002,17.2028839515,21.48,23.29,31.6830317362,132.92
2020-05-24 09:30:00,36.9755,-25.3705,44.8425007164,14.7955,-7.8305,16.7398790468,22.18,-17.54,28.2772700238,92.4,38.0155,15.4095,41.0198845744,14.7955,-7.8305,16.7398790468,23.22,23.24,32.8521840979,132.67
2020-05-24 10:00:00,38.2525,-24.879,45.6313313114,16.2225,-8.069,18.1184510169,22.03,-16.81,27.7109545126,92.4,39.2625,15.801,42.3227540131,16.2225,-8.069,18.1184510169,23.04,23.87,33.1755708316,132.44
2020-05-24 10:30:00,38.9735,-24.5365,46.0540284286,15.1335,-7.7465,17.0009142254,23.84,-16.79,29.1590414794,92.4,40.0735,15.8035,43.0770938493,15.1335,-7.7465,17.0009142254,24.94,23.55,34.3016923781,131.78
2020-05-24 11:00:00,39.422,-24.709,46.5255710873,17.552,-8.509,19.5057884998,21.87,-16.2,27.2164821386,92.4,40.452,16.251,43.5942577067,17.552,-8.509,19.5057884998,22.9,24.76,33.7263635751,132.71
2020-05-24 11:30:00,39.7675,-24.7095,46.8189432442,19.8275,-9.0895,21.8116658351,19.94,-15.62,25.3295874424,92.4,40.6675,16.2905,43.8089710733,19.8275,-9.0895,21.8116658351,20.84,25.38,32.8397624839,132.8
2020-05-24 12:00:00,40.2235,-24.4395,47.0661142702,22.7735,-9.7595,24.7766047412,17.45,-14.68,22.8036159413,92.4,41.0135,16.3905,44.167359809,22.7735,-9.7595,24.7766047412,18.24,26.15,31.8829123513,132.54
2020-05-24 12:30:00,40.558,-24.385,47.3241966546,24.738,-10.135,26.7336280553,15.82,-14.25,21.2916626875,92.4,41.248,16.415,44.394253333099996,24.738,-10.135,26.7336280553,16.51,26.55,31.264718134,132.49
2020-05-24 13:00:00,40.4515,-24.647,47.3687498384,25.2515,-10.347,27.2891674708,15.2,-14.3,20.8693555243,92.4,41.1015,16.353,44.2352112152,25.2515,-10.347,27.2891674708,15.85,26.7,31.0501610302,132.83
2020-05-24 13:30:00,39.875,-24.705,46.9079167092,26.425,-10.695,28.5072560938,13.45,-14.01,19.4211894589,92.4,40.435,16.435,43.647433487,26.425,-10.695,28.5072560938,14.01,27.13,30.5338664437,133.05
2020-05-24 14:00:00,39.196,-25.13,46.5601043384,24.876,-10.11,26.8519547892,14.32,-15.02,20.7524167267,92.4,39.796,16.22,42.974527525,24.876,-10.11,26.8519547892,14.92,26.33,30.2634317287,133.47
2020-05-24 14:30:00,38.5065,-25.415,46.1375418423,24.0465,-9.955,26.0256832235,14.46,-15.46,21.168448219,92.4,39.1465,16.025,42.299516395,24.0465,-9.955,26.0256832235,15.1,25.98,30.0494658854,133.66
2020-05-24 15:00:00,38.194,-25.3225,45.8258730659,23.624,-9.9325,25.6270937145,14.57,-15.39,21.1928525687,92.4,38.824,15.8975,41.9527529758,23.624,-9.9325,25.6270937145,15.2,25.83,29.9704671302,133.33
2020-05-24 15:30:00,38.1835,-25.32,45.815740442,24.8635,-10.51,26.9935868726,13.32,-14.81,19.9187976545,92.4,38.7535,16.06,41.9494620019,24.8635,-10.51,26.9935868726,13.89,26.57,29.9816110308,133.53
2020-05-24 16:00:00,38.18,-25.2025,45.7479880022,25.41,-10.7625,27.5952805068,12.77,-14.44,19.2765790533,92.4,38.71,15.9175,41.8548791212,25.41,-10.7625,27.5952805068,13.3,26.68,29.8112797444,133.02
2020-05-24 16:30:00,38.8695,-25.4485,46.4592744509,22.3295,-9.9685,24.4535797482,16.54,-15.48,22.6539621259,92.4,39.5795,15.8315,42.6283146805,22.3295,-9.9685,24.4535797482,17.25,25.8,31.0355038625,133.25
2020-05-24 17:00:00,39.832,-25.496,47.2930675681,19.012,-8.966,21.0201165553,20.82,-16.53,26.5840798223,92.4,40.772,15.604,43.655936595200004,19.012,-8.966,21.0201165553,21.76,24.57,32.8204585586,132.97
2020-05-24 17:30:00,40.7135,-25.554,48.06865921,18.6935,-8.324,20.4630378549,22.02,-17.23,27.9598515733,92.4,41.7435,15.576,44.5548153206,18.6935,-8.324,20.4630378549,23.05,23.9,33.204103662,133.06
2020-05-24 18:00:00,41.193,-25.423,48.4065303239,17.973,-7.393,19.4341240605,23.22,-18.03,29.3981172867,92.4,42.283,15.607,45.0713937881,17.973,-7.393,19.4341240605,24.31,23.0,33.4660439849,132.89
2020-05-24 18:30:00,41.4725,-25.2405,48.5494706099,12.9025,-6.5005,14.4475259647,28.57,-18.74,34.1677113661,92.4,42.8025,15.2395,45.4345283512,12.9025,-6.5005,14.4475259647,29.9,21.74,36.9680618913,131.97
2020-05-24 19:00:00,41.3995,-25.218,48.4754177316,11.9395,-5.888,13.3124079058,29.46,-19.33,35.2355005641,92.4,42.8095,15.182,45.4218715406,11.9395,-5.888,13.3124079058,30.87,21.07,37.375149498,131.91
2020-05-24 19:30:00,40.9135,-25.34,48.125150205,9.2435,-5.43,10.7204100784,31.67,-19.91,37.4085150734,92.4,42.4235,15.11,45.0340477,9.2435,-5.43,10.7204100784,33.18,20.54,39.0231213513,132.0
2020-05-24 20:00:00,40.5905,-25.489,47.929926051,8.0505,-5.429,9.7100252961,32.54,-20.06,38.226367863,92.4,42.1605,15.201,44.8171636904,8.0505,-5.429,9.7100252961,34.11,20.63,39.8633791844,132.37
2020-05-24 20:30:00,40.1095,-25.677,47.6243668646,6.3095,-4.957,8.023817,33.8,-20.72,39.6454083092,92.4,41.7495,15.153,44.4143463224,6.3095,-4.957,8.023817,35.44,20.11,40.7480760282,132.65
2020-05-24 21:00:00,39.4565,-25.8205,47.1541473521,6.3465,-5.0305,8.0983944396,33.11,-20.79,39.0959870063,92.4,41.0565,14.9295,43.686681752,6.3465,-5.0305,8.0983944396,34.71,19.96,40.0398014481,132.6
2020-05-24 21:30:00,39.568,-25.651,47.1550678613,6.648,-4.981,8.307000963,32.92,-20.67,38.871265737,92.4,41.158,14.789,43.734374181,6.648,-4.981,8.307000963,34.51,19.77,39.7717613389,132.01
2020-05-24 22:00:00,40.1035,-25.644,47.6015277932,6.5335,-4.914,8.1752075356,33.57,-20.73,39.4547563673,92.4,41.7335,14.806000000000001,44.2820805547,6.5335,-4.914,8.1752075356,35.2,19.72,40.3474708005,132.01
2020-05-24 22:30:00,39.7615,-25.8645,47.4336298685,5.8015,-4.8445,7.5582129171,33.96,-21.02,39.9389784546,92.4,41.4115,14.6955,43.9416664739,5.8015,-4.8445,7.5582129171,35.61,19.54,40.6187604439,132.29
2020-05-24 23:00:00,38.8335,-25.953,46.7075896536,6.1035,-4.973,7.8729563221,32.73,-20.98,38.8768993105,92.4,40.4235,14.557,42.9647018057,6.1035,-4.973,7.8729563221,34.32,19.53,39.4877613951,132.24
2020-05-24 23:30:00,37.751,-26.166,45.9325326648,6.941,-5.326,8.7489289059,30.81,-20.84,37.196259220499996,92.4,39.261,14.494,41.8509516857,6.941,-5.326,8.7489289059,32.32,19.82,37.9132536193,132.57
2020-05-25 00:00:00,36.436,-26.202,44.8790251677,6.866,-5.052,8.5243568672,29.57,-21.15,36.3552939749,92.4,37.876,14.378,40.5131862484,6.866,-5.052,8.5243568672,31.01,19.43,36.5943301619,132.47
2020-05-25 00:30:00,35.5555,-26.3645,44.2637599002,2.6955,-4.9245,5.613948744,32.86,-21.44,39.2358662451,92.4,37.1355,14.4555,39.849803519,2.6955,-4.9245,5.613948744,34.44,19.38,39.5183248633,132.81
2020-05-25 01:00:00,34.8635,-26.343,43.6968795368,1.8735,-4.643,5.0067405815,32.99,-21.7,39.487087763,92.4,36.4635,14.267,39.1552566235,1.8735,-4.643,5.0067405815,34.59,18.91,39.4215195039,132.55
2020-05-25 01:30:00,34.5605,-26.295,43.4264341761,1.7405,-4.625,4.9416561242,32.82,-21.67,39.3286320637,92.4,36.1705,14.135,38.8343056491,1.7405,-4.625,4.9416561242,34.43,18.76,39.2092144782,132.22
2020-05-25 02:00:00,34.366,-26.4195,43.3475712843,1.6960000000000002,-4.5695,4.8740892739,32.67,-21.85,39.303325559,92.4,35.946,14.0905,38.6090288178,1.6960000000000002,-4.5695,4.8740892739,34.25,18.66,39.003308834,132.4
2020-05-25 02:30:00,34.184,-26.4885,43.2456528249,1.8439999999999999,-4.6785,5.0287869561,32.34,-21.81,39.0070724356,92.4,35.764,14.2015,38.4804664505,1.8439999999999999,-4.6785,5.0287869561,33.92,18.88,38.8203657891,132.67
2020-05-25 03:00:00,33.8535,-26.682,43.1043917281,1.9635,-4.662,5.0586140641,31.89,-22.02,38.753741754800004,92.4,35.3935,14.398,38.2099757426,1.9635,-4.662,5.0586140641,33.43,19.06,38.4817943968,133.29
2020-05-25 03:30:00,33.6325,-26.817,43.0150734656,1.6525,-4.627,4.913235721,31.98,-22.19,38.9244974277,92.4,35.1825,14.523,38.0621312494,1.6525,-4.627,4.913235721,33.53,19.15,38.6132542011,133.72
2020-05-25 04:00:00,33.4915,-26.862,42.9330597122,1.4915,-4.632,4.8662096389,32.0,-22.23,38.9637382703,92.4,35.0415,14.498,37.9222721662,1.4915,-4.632,4.8662096389,33.55,19.13,38.6207120597,133.82
2020-05-25 04:30:00,33.4375,-26.8345,42.8737308442,1.5975000000000001,-4.6545000000000005,4.9210137675,31.84,-22.18,38.8038400162,92.4,34.9875,14.3555,37.8180583386,1.5975000000000001,-4.6545000000000005,4.9210137675,33.39,19.01,38.4222878028,133.44
2020-05-25 05:00:00,33.1675,-26.9365,42.7277203757,1.3675,-4.5265,4.7285577611,31.8,-22.41,38.9030602909,92.4,34.7075,14.2035,37.5013328896,1.3675,-4.5265,4.7285577611,33.34,18.73,38.2409270285,133.44
2020-05-25 05:30:00,32.988,-26.993,42.6242911143,1.388,-4.093,4.3219431972,31.6,-22.9,39.0252482375,92.4,34.528,14.367,37.3977736369,1.388,-4.093,4.3219431972,33.14,18.46,37.9345647135,133.8
2020-05-25 06:00:00,33.0845,-26.9385,42.6645862807,1.7345000000000002,-4.1085,4.4596258251,31.35,-22.83,38.7818436901,92.4,34.6045,14.4515,37.500896955900004,1.7345000000000002,-4.1085,4.4596258251,32.87,18.56,37.7479867013,133.8
2020-05-25 06:30:00,33.6545,-26.7525,42.9921112124,3.8545,-4.2225,5.7172262943,29.8,-22.53,37.3582775299,92.4,35.1145,14.4475,37.9704933666,3.8545,-4.2225,5.7172262943,31.26,18.67,36.4109392903,133.55
2020-05-25 07:00:00,34.0785,-26.8885,43.4089345009,6.0085,-4.8885000000000005,7.745934708,28.07,-22.0,35.664056135,92.4,35.4285,14.8515,38.4154352377,6.0085,-4.8885000000000005,7.745934708,29.42,19.74,35.4288582938,134.39
2020-05-25 07:30:00,34.65,-27.1185,44.0004038874,7.74,-5.3985,9.4367050526,26.91,-21.72,34.581881094,92.4,35.94,15.0915,38.9799560319,7.74,-5.3985,9.4367050526,28.2,20.49,34.857999082,135.05
2020-05-25 08:00:00,35.4085,-26.881,44.4561585526,9.4285,-5.641,10.98715128,25.98,-21.24,33.5573836882,92.4,36.6485,15.059,39.6217873556,9.4285,-5.641,10.98715128,27.22,20.7,34.1967600805,134.64
2020-05-25 08:30:00,36.1945,-26.578,44.9046981312,11.2745,-5.918,12.7333057079,24.92,-20.66,32.3703877023,92.4,37.3645,15.122,40.3085691169,11.2745,-5.918,12.7333057079,26.09,21.04,33.5167077739,134.25
2020-05-25 09:00:00,36.8765,-26.18,45.2246465133,9.4665,-6.39,11.421327517,27.41,-19.79,33.807576074,92.4,38.1665,15.31,41.1227166205,9.4665,-6.39,11.421327517,28.7,21.7,35.980272372499996,133.74
2020-05-25 09:30:00,37.604,-25.739,45.569254295,10.504,-6.539,12.373056898,27.1,-19.2,33.2121965549,92.4,38.874,15.401,41.8136183199,10.504,-6.539,12.373056898,28.37,21.94,35.8639164063,133.2
2020-05-25 10:00:00,38.182,-25.489,45.9081065282,10.912,-6.639,12.7729426915,27.27,-18.85,33.1507978788,92.4,39.452,15.641,42.4393824767,10.912,-6.639,12.7729426915,28.54,22.28,36.2067673233,133.16
2020-05-25 10:30:00,38.0065,-25.0175,45.5013115031,12.4765,-6.9775,14.2950536375,25.53,-18.04,31.2605582164,92.4,39.1765,15.6625,42.1913742191,12.4765,-6.9775,14.2950536375,26.7,22.64,35.0065650986,132.37
2020-05-25 11:00:00,37.906,-24.985,45.3995050744,13.166,-7.205,15.0085169487,24.74,-17.78,30.4663092612,92.4,39.046,15.735,42.0972723701,13.166,-7.205,15.0085169487,25.88,22.94,34.5834931723,132.47
2020-05-25 11:30:00,37.801,-24.7485,45.1818974065,14.671,-7.5585,16.5036106125,23.13,-17.19,28.8182754515,92.4,38.841,15.6715,41.8833999724,14.671,-7.5585,16.5036106125,24.17,23.23,33.5234514929,131.94
2020-05-25 12:00:00,37.748,-24.589,45.0503099323,15.958,-7.779,17.7530449501,21.79,-16.81,27.5205414191,92.4,38.728,15.641,41.7671984337,15.958,-7.779,17.7530449501,22.77,23.42,32.6644960163,131.58
2020-05-25 12:30:00,38.83,-24.294,45.8035733977,16.42,-7.964,18.2494300185,22.41,-16.33,27.7286314123,92.4,39.86,15.576,42.7952260889,16.42,-7.964,18.2494300185,23.44,23.54,33.2199518362,130.96
2020-05-25 13:00:00,38.682,-24.34,45.7026555465,17.532,-8.25,19.3761070393,21.15,-16.09,26.5746232335,92.4,39.622,15.45,42.5277013722,17.532,-8.25,19.3761070393,22.09,23.7,32.398427431,130.84
2020-05-25 13:30:00,38.6745,-24.7605,45.9216649361,17.4245,-8.5105,19.3917975056,21.25,-16.25,26.7511681988,92.4,39.6145,15.6495,42.5936082118,17.4245,-8.5105,19.3917975056,22.19,24.16,32.8039890867,131.9
2020-05-25 14:00:00,38.307,-24.735,45.5987551804,18.127,-8.635,20.0786292859,20.18,-16.1,25.8155457041,92.4,39.217,15.675,42.2336206594,18.127,-8.635,20.0786292859,21.09,24.31,32.1832906956,131.79
2020-05-25 14:30:00,38.293,-24.752,45.5962208193,17.993,-8.662,19.9694339679,20.3,-16.09,25.9032449705,92.4,39.203,15.418,42.1258819848,17.993,-8.662,19.9694339679,21.21,24.08,32.0891025116,131.47
2020-05-25 15:00:00,38.2105,-24.7945,45.5500772831,18.7905,-8.9445,20.8107417095,19.42,-15.85,25.067087984,92.4,39.1005,15.5855,42.092242878,18.7905,-8.9445,20.8107417095,20.31,24.53,31.8467737769,131.79
2020-05-25 15:30:00,38.2855,-24.7885,45.6097494238,19.8355,-9.2685,21.8941122793,18.45,-15.52,24.1096018217,92.4,39.1355,15.6815,42.160370047,19.8355,-9.2685,21.8941122793,19.3,24.95,31.543501708,131.88
2020-05-25 16:00:00,38.6875,-24.598,45.8452206915,20.1275,-9.308,22.1755523099,18.56,-15.29,24.0469894166,92.4,39.5375,15.782,42.5709458463,20.1275,-9.308,22.1755523099,19.41,25.09,31.7215415767,131.62
2020-05-25 16:30:00,39.3515,-25.0505,46.6483451207,18.6615,-9.0205,20.7273008976,20.69,-16.03,26.1732114957,92.4,40.3115,16.0995,43.4074985746,18.6615,-9.0205,20.7273008976,21.65,25.12,33.1622812846,133.02
2020-05-25 17:00:00,39.7215,-24.848,46.8531820291,18.3515,-8.858,20.3774806159,21.37,-15.99,26.6900168602,92.4,40.6915,15.892,43.6847094102,18.3515,-8.858,20.3774806159,22.34,24.75,33.3412372296,132.28
2020-05-25 17:30:00,40.389,-24.994,47.4970668252,15.459,-8.104,17.4543833177,24.93,-16.89,30.1127381684,92.4,41.559,15.766,44.4490409008,15.459,-8.104,17.4543833177,26.1,23.87,35.3692931793,132.28
2020-05-25 18:00:00,41.411,-24.5805,48.1567430507,13.621,-7.6805,15.6371903247,27.79,-16.9,32.5252840111,92.4,42.731,15.5695,45.4790907039,13.621,-7.6805,15.6371903247,29.11,23.25,37.2552627155,131.26
2020-05-25 18:30:00,41.686,-24.678,48.4430209628,11.346,-7.198,13.4366260646,30.34,-17.48,35.0152252599,92.4,43.136,15.502,45.8369556144,11.346,-7.198,13.4366260646,31.79,22.7,39.0626944795,131.34
2020-05-25 19:00:00,41.505,-24.61,48.2526385289,11.535,-6.83,13.4054140182,29.97,-17.78,34.8472280103,92.4,42.955,15.59,45.6966095569,11.535,-6.83,13.4054140182,31.42,22.42,38.5988704498,131.34
2020-05-25 19:30:00,41.3145,-24.819,48.1961686366,12.3245,-6.159,13.7777567568,28.99,-18.66,34.4763063567,92.4,42.7045,15.511,45.4341880223,12.3245,-6.159,13.7777567568,30.38,21.67,37.3166624981,131.64
2020-05-25 20:00:00,41.2315,-24.963,48.1994601759,10.1915,-5.683,11.6688971737,31.04,-19.28,36.5403886131,92.4,42.7415,15.447,45.4471740733,10.1915,-5.683,11.6688971737,32.55,21.13,38.8069504084,131.83
2020-05-25 20:30:00,41.0775,-25.201,48.191818883,9.5875,-5.5809999999999995,11.0935890157,31.49,-19.62,37.1020821518,92.4,42.5975,15.299,45.2615334169,9.5875,-5.5809999999999995,11.0935890157,33.01,20.88,39.0593714747,131.96
2020-05-25 21:00:00,41.2135,-25.512,48.4707615605,9.3235,-5.592,10.8718957064,31.89,-19.92,37.6002460098,92.4,42.7735,15.258,45.4134216532,9.3235,-5.592,10.8718957064,33.45,20.85,39.4160500304,132.48
2020-05-25 21:30:00,41.099,-25.463,48.3476180385,9.089,-5.493,10.619932674,32.01,-19.97,37.728517066,92.4,42.659,15.097,45.2516263796,9.089,-5.493,10.619932674,33.57,20.59,39.3813788484,132.12
2020-05-25 22:00:00,41.4255,-25.5435,48.6676734856,8.2455,-5.2035,9.7501119224,33.18,-20.34,38.9182219532,92.4,43.0555,15.0165,45.5990279776,8.2455,-5.2035,9.7501119224,34.81,20.22,40.2564839498,132.12
2020-05-25 22:30:00,40.5375,-25.41,47.8430455369,4.1275,-5.29,6.7097210262,36.41,-20.12,41.5993088885,92.4,42.2975,14.63,44.7561772971,4.1275,-5.29,6.7097210262,38.17,19.92,43.05525868,131.29
2020-05-25 23:00:00,39.4245,-25.7265,47.0759386789,3.7545,-5.3565000000000005,6.5412814112,35.67,-20.37,41.0765845708,92.4,41.1745,14.6735,43.7109946409,3.7545,-5.3565000000000005,6.5412814112,37.42,20.03,42.4435778416,132.02
2020-05-25 23:30:00,38.574,-25.8925,46.4583149958,4.134,-5.4925,6.8744099565,34.44,-20.4,40.028409911,92.4,40.254,14.7375,42.8669852246,4.134,-5.4925,6.8744099565,36.12,20.23,41.3993635217,132.33
2020-05-26 00:00:00,38.5285,-26.2495,46.6206130644,3.8385,-6.0895,7.1983395655,34.69,-20.16,40.1225834163,92.4,40.1985,14.8505,42.8539000851,3.8385,-6.0895,7.1983395655,36.36,20.94,41.9587082737,133.11
2020-05-26 00:30:00,38.303,-26.476,46.5628433947,4.243,-6.686,7.9186896012,34.06,-19.79,39.3919750711,92.4,39.953,14.714,42.5763315118,4.243,-6.686,7.9186896012,35.71,21.4,41.6312875131,133.42
2020-05-26 01:00:00,38.019,-26.4495,46.3143650637,5.129,-6.9695,8.6533560686,32.89,-19.48,38.2259401454,92.4,39.599,14.7605,42.2605390554,5.129,-6.9695,8.6533560686,34.47,21.73,40.7476845968,133.32
2020-05-26 01:30:00,38.024,-26.6115,46.4111679259,4.564,-7.1015,8.4416466551,33.46,-19.51,38.7325664009,92.4,39.634,14.7985,42.3066136467,4.564,-7.1015,8.4416466551,35.07,21.9,41.3462803647,133.66
2020-05-26 02:00:00,38.085,-26.5315,46.4153823344,5.295,-7.4415,9.1330688846,32.79,-19.09,37.9422218643,92.4,39.655,14.8385,42.3402894091,5.295,-7.4415,9.1330688846,34.36,22.28,40.951288136,133.54
2020-05-26 02:30:00,37.7825,-26.703,46.2662675742,3.9425,-7.193,8.2025944219,33.84,-19.51,39.0613069418,92.4,39.4125,14.687,42.0601132339,3.9425,-7.193,8.2025944219,35.47,21.88,41.6755959765,133.66
2020-05-26 03:00:00,37.5025,-26.6055,45.9814107711,4.5525,-7.4155,8.7014307157,32.95,-19.19,38.1308090656,92.4,39.0825,14.6445,41.7361136967,4.5525,-7.4155,8.7014307157,34.53,22.06,40.9751693102,133.3
2020-05-26 03:30:00,37.487,-26.75,46.0525533386,4.077,-7.5600000000000005,8.5892682459,33.41,-19.19,38.5290046588,92.4,39.077,14.57,41.7048777603,4.077,-7.5600000000000005,8.5892682459,35.0,22.13,41.4093817872,133.54
2020-05-26 04:00:00,37.2265,-26.9575,45.9621486497,3.9965,-7.3775,8.390442092,33.23,-19.58,38.5695384987,92.4,38.8165,14.8625,41.564583223,3.9965,-7.3775,8.390442092,34.82,22.24,41.3164616104,134.26
2020-05-26 04:30:00,36.9675,-27.4395,46.0382690433,3.3175,-7.1195,7.8544946687,33.65,-20.32,39.3093487608,92.4,38.5775,15.0205,41.3985377338,3.3175,-7.1195,7.8544946687,35.26,22.14,41.6346874613,135.4
2020-05-26 05:00:00,36.7895,-27.3755,45.857227462,3.3895,-6.9155,7.7014836558,33.4,-20.46,39.168502652,92.4,38.3895,15.0645,41.2394576892,3.3895,-6.9155,7.7014836558,35.0,21.98,41.329413255,135.33
2020-05-26 05:30:00,36.8135,-27.1375,45.7348629439,3.7035,-6.9175,7.8465099567,33.11,-20.22,38.7958825135,92.4,38.4035,15.1825,41.2957276059,3.7035,-6.9175,7.8465099567,34.7,22.1,41.1400048614,135.11
2020-05-26 06:00:00,37.497,-26.706,46.0351544474,3.767,-6.846,7.8139621832,33.73,-19.86,39.1424641534,92.4,39.097,15.804,42.1703903824,3.767,-6.846,7.8139621832,35.33,22.65,41.9670275335,135.43
2020-05-26 06:30:00,38.471,-25.961,46.411112484,3.281,-6.571,7.3445899817,35.19,-19.39,40.1784544252,92.4,40.131,16.189,43.2733276049,3.281,-6.571,7.3445899817,36.85,22.76,43.3121241686,134.86
2020-05-26 07:00:00,39.492,-25.391,46.950196432,3.502,-6.381,7.2788161812,35.99,-19.01,40.7020908554,92.4,41.192,16.859,44.5085019406,3.502,-6.381,7.2788161812,37.69,23.24,44.2790435759,134.86
2020-05-26 07:30:00,40.7605,-24.5395,47.5773624794,4.2105,-6.3495,7.6186915215,36.55,-18.19,40.8261999211,92.4,42.5005,17.1705,45.8379599295,4.2105,-6.3495,7.6186915215,38.29,23.52,44.936783374,133.98
2020-05-26 08:00:00,41.825,-23.9395,48.1915997374,5.735,-6.5095,8.6754720477,36.09,-17.43,40.0785853044,92.4,43.545,17.3005,46.8558889068,5.735,-6.5095,8.6754720477,37.81,23.81,44.6823477449,133.21
2020-05-26 08:30:00,42.872,-23.422,48.8528245652,7.402,-6.892,10.1138156993,35.47,-16.53,39.1326181082,92.4,44.542,17.538,47.8703583442,7.402,-6.892,10.1138156993,37.14,24.43,44.4545217048,132.66
2020-05-26 09:00:00,43.9115,-22.8215,49.4877832854,7.6215,-6.6915,10.1421612342,36.29,-16.13,39.7132345699,92.4,45.6215,17.8485,48.9886743493,7.6215,-6.6915,10.1421612342,38.0,24.54,45.2350704653,132.15
2020-05-26 09:30:00,44.6995,-22.649,50.1101037841,9.4195,-7.159,11.8312409007,35.28,-15.49,38.5307474623,92.4,46.3595,18.151,49.7861631505,9.4195,-7.159,11.8312409007,36.94,25.31,44.7790095915,132.31
2020-05-26 10:00:00,44.6475,-22.3875,49.9459649271,11.1875,-7.3875,13.4065399153,33.46,-15.0,36.6684005651,92.4,46.2175,18.2125,49.6764779599,11.1875,-7.3875,13.4065399153,35.03,25.6,43.3873357099,131.96
2020-05-26 10:30:00,43.7705,-22.3475,49.1453703466,12.3605,-7.2375,14.3235249328,31.41,-15.11,34.8554185171,92.4,45.2205,18.0625,48.6944301384,12.3605,-7.2375,14.3235249328,32.86,25.3,41.4713105653,131.74
2020-05-26 11:00:00,43.9395,-21.8225,49.0601790305,12.3095,-7.2725,14.297309065,31.63,-14.55,34.8160796185,92.4,45.3795,18.0175,48.8254987327,12.3095,-7.2725,14.297309065,33.07,25.29,41.6318267675,130.84
2020-05-26 11:30:00,43.786,-21.908,48.9609462735,13.296,-7.538,15.2841440716,30.49,-14.37,33.706631395,92.4,45.186,18.262,48.736795545,13.296,-7.538,15.2841440716,31.89,25.8,41.0196550449,131.41
2020-05-26 12:00:00,43.6105,-21.9765,48.8348468053,14.3405,-7.6665,16.2611550174,29.27,-14.31,32.5808072337,92.4,44.9505,18.0435,48.4367148194,14.3405,-7.6665,16.2611550174,30.61,25.71,39.9746944954,131.22
2020-05-26 12:30:00,43.659,-22.0785,48.9241090185,15.979,-8.0185,17.8780531169,27.68,-14.06,31.0461913928,92.4,44.929,17.8715,48.3529270391,15.979,-8.0185,17.8780531169,28.95,25.89,38.8380560791,131.02
2020-05-26 13:00:00,43.5445,-22.166,48.8615906029,16.3945,-8.056,18.2668762039,27.15,-14.11,30.5976240908,92.4,44.7645,17.904,48.2121735275,16.3945,-8.056,18.2668762039,28.37,25.96,38.454889156,131.3
2020-05-26 13:30:00,43.4535,-22.3435,48.8614229684,16.4835,-8.2235,18.4209588377,26.97,-14.12,30.4426559288,92.4,44.6535,17.9765,48.1361570392,16.4835,-8.2235,18.4209588377,28.17,26.2,38.4706238577,131.7
2020-05-26 14:00:00,43.011,-22.447,48.5161203107,16.451,-8.157,18.3622452331,26.56,-14.29,30.1602005961,92.4,44.201,18.103,47.7644952868,16.451,-8.157,18.3622452331,27.75,26.26,38.205367424,132.11
2020-05-26 14:30:00,42.769,-22.2745,48.2217866866,16.179,-8.1045,18.0953850816,26.59,-14.17,30.1300016595,92.4,43.969,18.0855,47.5432252929,16.179,-8.1045,18.0953850816,27.79,26.19,38.186387627,131.72
2020-05-26 15:00:00,42.8755,-22.4725,48.4078687457,15.6655,-8.1625,17.6644925345,27.21,-14.31,30.7434578407,92.4,44.1155,18.1075,47.6870936051,15.6655,-8.1625,17.6644925345,28.45,26.27,38.7235767976,132.09
2020-05-26 15:30:00,42.691,-22.774,48.3857061228,15.091,-8.054,17.1057065624,27.6,-14.72,31.28,92.4,43.971,17.996,47.5111024604,15.091,-8.054,17.1057065624,28.88,26.05,38.8928900957,132.34
2020-05-26 16:00:00,42.8855,-22.753,48.5475552345,14.0155,-7.743,16.0121294415,28.87,-15.01,32.5388536983,92.4,44.2355,17.917,47.7262857265,14.0155,-7.743,16.0121294415,30.22,25.66,39.6444699801,132.21
2020-05-26 16:30:00,43.492,-23.2215,49.3030640655,13.192,-7.7415,15.2957407879,30.3,-15.48,34.0252905939,92.4,44.882,17.9885,48.3526633832,13.192,-7.7415,15.2957407879,31.69,25.73,40.8202033312,133.17
2020-05-26 17:00:00,44.098,-23.3795,49.9122692757,12.138,-7.3395,14.1844740562,31.96,-16.04,35.7592393655,92.4,45.588,18.1405,49.0646867334,12.138,-7.3395,14.1844740562,33.45,25.48,42.0491724056,133.54
2020-05-26 17:30:00,44.3175,-24.1015,50.44723093,11.0075,-7.0015,13.045537877,33.31,-17.1,37.4428377664,92.4,45.9075,17.5285,49.140073957,11.0075,-7.0015,13.045537877,34.9,24.53,42.6583039982,133.73
2020-05-26 18:00:00,45.1185,-23.47,50.8578405189,14.2385,-6.55,15.6728230466,30.88,-16.92,35.2116571607,92.4,46.5985,17.24,49.6853882168,14.2385,-6.55,15.6728230466,32.36,23.79,40.1638357232,132.29
2020-05-26 18:30:00,45.204,-23.3395,50.8737051555,12.664,-6.1495,14.0781123113,32.54,-17.19,36.8014632861,92.4,46.744,17.3105,49.8463132664,12.664,-6.1495,14.0781123113,34.08,23.46,41.3741223472,132.17
2020-05-26 19:00:00,45.2295,-23.269,50.8640740725,9.2295,-5.369,10.6775386326,36.0,-17.9,40.2046017267,92.4,46.9495,17.321,50.042707673,9.2295,-5.369,10.6775386326,37.72,22.69,44.018569945,132.17
2020-05-26 19:30:00,44.702,-23.513,50.5087118525,8.762,-5.193,10.1852782485,35.94,-18.32,40.3398810112,92.4,46.432,17.207,49.51778946,8.762,-5.193,10.1852782485,37.67,22.4,43.8268057244,132.35
2020-05-26 20:00:00,43.8945,-23.5365,49.8065654558,7.6745,-4.8765,9.0927554954,36.22,-18.66,40.7441284113,92.4,45.6545,17.1835,48.7812058328,7.6745,-4.8765,9.0927554954,37.98,22.06,43.9217941346,132.35
2020-05-26 20:30:00,42.799,-23.803,48.9728211358,6.819,-4.643,8.2496187791,35.98,-19.16,40.7635376286,92.4,44.529,16.927,47.6377494221,6.819,-4.643,8.2496187791,37.71,21.57,43.4431697739,132.35
2020-05-26 21:00:00,41.8405,-23.817,48.1443343422,1.9405000000000001,-4.3870000000000005,4.7970104492,39.9,-19.43,44.3794423129,92.4,43.7805,16.773,46.8835334553,1.9405000000000001,-4.3870000000000005,4.7970104492,41.84,21.16,46.8863647557,132.14
2020-05-26 21:30:00,41.7465,-23.925,48.116274661,0.1265,-4.315,4.3168538602,41.62,-19.61,46.0084394432,92.4,43.7565,16.485,46.7588121882,0.1265,-4.315,4.3168538602,43.63,20.8,48.3344276888,131.89
2020-05-26 22:00:00,41.7215,-23.7125,47.9892302345,1.8915000000000002,-4.1225,4.5357224893,39.83,-19.59,44.386901221,92.4,43.6615,16.2775,46.597034117,1.8915000000000002,-4.1225,4.5357224893,41.77,20.4,46.4854052365,131.13
2020-05-26 22:30:00,40.9315,-23.9465,47.421751913,1.5514999999999999,-4.2165,4.4928859879,39.38,-19.73,44.046081551,92.4,42.8615,16.0935,45.7832821508,1.5514999999999999,-4.2165,4.4928859879,41.31,20.31,46.0327296605,131.35
2020-05-26 23:00:00,39.8385,-24.1035,46.5626974573,1.0885,-4.1735,4.3131119276,38.75,-19.93,43.5748482499,92.4,41.7285,15.8865,44.6502922107,1.0885,-4.1735,4.3131119276,40.64,20.06,45.3212224019,131.47
2020-05-26 23:30:00,38.7815,-24.292,45.7614030188,1.2115,-4.382,4.5463893641,37.57,-19.91,42.5195602047,92.4,40.6215,16.068,43.683943117,1.2115,-4.382,4.5463893641,39.41,20.45,44.399894144,132.05
2020-05-27 00:00:00,37.6655,-24.3045,44.8263160487,1.6955,-4.4045,4.7195699486,35.97,-19.9,41.1077960976,92.4,39.4155,15.9755,42.5299687338,1.6955,-4.4045,4.7195699486,37.72,20.38,42.8735676146,131.91
2020-05-27 00:30:00,36.895,-24.414,44.2412072733,2.045,-4.454,4.9010346867,34.85,-19.96,40.1612263259,92.4,38.585,16.046,41.7884713886,2.045,-4.454,4.9010346867,36.54,20.5,41.8977517297,132.18
2020-05-27 01:00:00,36.223,-24.869,43.9382850143,1.903,-4.569,4.9494615869,34.32,-20.3,39.8742072022,92.4,37.883,15.721,41.0155035322,1.903,-4.569,4.9494615869,35.98,20.29,41.3067125296,132.51
2020-05-27 01:30:00,35.71,-24.8525,43.5069058455,2.48,-4.7425,5.3517946756,33.23,-20.11,38.8412795876,92.4,37.32,15.7475,40.5063717982,2.48,-4.7425,5.3517946756,34.84,20.49,40.4186306052,132.56
2020-05-27 02:00:00,35.3575,-24.8365,43.2088479191,2.4575,-4.7565,5.3538396035,32.9,-20.08,38.5436946854,92.4,36.9575,15.743500000000001,40.1710666836,2.4575,-4.7565,5.3538396035,34.5,20.5,40.1310353716,132.56
2020-05-27 02:30:00,34.866,-25.259,43.0540943117,2.806,-4.859,5.6110174657,32.06,-20.4,38.0000473684,92.4,36.416,16.121,39.8247623596,2.806,-4.859,5.6110174657,33.61,20.98,39.620607012,133.73
2020-05-27 03:00:00,34.3475,-25.492,42.7737398441,2.7675,-4.832,5.5684181102,31.58,-20.66,37.7376734842,92.4,35.8775,15.838,39.21781802,2.7675,-4.832,5.5684181102,33.11,20.67,39.0323071314,133.69
2020-05-27 03:30:00,33.9745,-25.8315,42.6794217686,2.5545,-4.7915,5.4299118317,31.42,-21.04,37.8139921193,92.4,35.4945,15.6985,38.8111122296,2.5545,-4.7915,5.4299118317,32.94,20.49,38.7928305232,134.03
2020-05-27 04:00:00,33.731,-26.0475,42.617515381,2.6710000000000003,-4.8575,5.5434237841,31.06,-21.19,37.5997300522,92.4,35.221,15.6125,38.5262118207,2.6710000000000003,-4.8575,5.5434237841,32.55,20.47,38.4515721395,134.26
2020-05-27 04:30:00,33.8925,-25.9915,42.711352454600004,2.4925,-4.8115,5.4187718627,31.4,-21.18,37.8754854754,92.4,35.4125,15.7085,38.7401875125,2.4925,-4.8115,5.4187718627,32.92,20.52,38.7917104547,134.34
2020-05-27 05:00:00,33.579,-25.9845,42.4587267973,2.859,-4.8245000000000005,5.608001538,30.72,-21.16,37.3023323668,92.4,35.059,15.8055,38.4570840191,2.859,-4.8245000000000005,5.608001538,32.2,20.63,38.2418213478,134.4
2020-05-27 05:30:00,33.6055,-26.0375,42.5121281107,2.7055,-4.8975,5.5951082653,30.9,-21.14,37.4394123886,92.4,35.1055,15.7225,38.4654798033,2.7055,-4.8975,5.5951082653,32.4,20.62,38.4050048822,134.44
2020-05-27 06:00:00,33.9495,-25.8735,42.6849686951,2.9195,-4.9235,5.7240136705,31.03,-20.95,37.4401308758,92.4,35.4395,15.8565,38.8250789117,2.9195,-4.9235,5.7240136705,32.52,20.78,38.5922116495,134.39
2020-05-27 06:30:00,35.112,-24.95,43.073832474,3.302,-5.02,6.0086274639,31.81,-19.93,37.5377276883,92.4,36.632,15.96,39.9577905295,3.302,-5.02,6.0086274639,33.33,20.98,39.3833632388,132.96
2020-05-27 07:00:00,36.39,-24.409,43.818162684,3.77,-5.259,6.4707017394,32.62,-19.15,37.825743879,92.4,37.95,16.311,41.3067938843,3.77,-5.259,6.4707017394,34.18,21.57,40.4170421976,132.68
2020-05-27 07:30:00,37.74,-23.8785,44.6597174448,4.75,-5.5285,7.2888141868,32.99,-18.35,37.7500013245,92.4,39.3,16.8115,42.7447836847,4.75,-5.5285,7.2888141868,34.55,22.34,41.1433846444,132.57
2020-05-27 08:00:00,39.124,-23.346,45.5601041702,5.734,-5.646,8.0471157566,33.39,-17.7,37.7912966171,92.4,40.704,17.624,44.3556196214,5.734,-5.646,8.0471157566,34.97,23.27,42.0046878336,132.86
2020-05-27 08:30:00,40.486,-22.8035,46.4662867921,9.846,-5.8035,11.429100063,30.64,-17.0,35.0401141551,92.4,41.946,17.7365,45.5417429206,9.846,-5.8035,11.429100063,32.1,23.54,39.8063010088,132.15
2020-05-27 09:00:00,41.281,-22.3945,46.9641841327,13.491,-5.8245000000000005,14.694620827,27.79,-16.57,32.3550459743,92.4,42.581,17.8455,46.1692909979,13.491,-5.8245000000000005,14.694620827,29.09,23.67,37.5032931887,131.66
2020-05-27 09:30:00,41.858,-22.006,47.2901279339,14.558,-5.8260000000000005,15.6804859619,27.3,-16.18,31.7345616009,92.4,43.128,18.044,46.7505114411,14.558,-5.8260000000000005,15.6804859619,28.57,23.87,37.2293137192,131.33
2020-05-27 10:00:00,42.2665,-21.876,47.5921884163,15.6865,-5.696,16.6886397963,26.58,-16.18,31.1173392179,92.4,43.5065,18.054,47.1037414464,15.6865,-5.696,16.6886397963,27.82,23.75,36.5788859863,131.21
2020-05-27 10:30:00,41.6755,-22.025,47.1375426306,12.9355,-6.275,14.3771619331,28.74,-15.75,32.7727035809,92.4,42.9955,18.195,46.6869472685,12.9355,-6.275,14.3771619331,30.06,24.47,38.7606050004,131.44
2020-05-27 11:00:00,41.7345,-21.8445,47.1057392522,13.5945,-6.4845,15.0618448571,28.14,-15.36,32.0591515795,92.4,43.0345,18.2955,46.7620948044,13.5945,-6.4845,15.0618448571,29.44,24.78,38.4806704723,131.35
2020-05-27 11:30:00,41.551,-21.887,46.9630319507,14.291,-6.697,15.7823474173,27.26,-15.19,31.2064688807,92.4,42.791,18.163,46.4861726753,14.291,-6.697,15.7823474173,28.5,24.86,37.8189053252,131.18
2020-05-27 12:00:00,41.634,-21.885,47.0355523089,14.624,-6.855,16.150925701,27.01,-15.03,30.9102086696,92.4,42.884,17.965,46.4949317776,14.624,-6.855,16.150925701,28.26,24.82,37.611966181,130.89
2020-05-27 12:30:00,42.455,-21.521,47.5981141013,15.075,-6.881,16.5711733441,27.38,-14.64,31.0482527689,92.4,43.685,18.319,47.3705075548,15.075,-6.881,16.5711733441,28.61,25.2,38.1257406485,130.8
2020-05-27 13:00:00,42.5815,-21.56,47.7285841216,15.0415,-6.86,16.531978776,27.54,-14.7,31.2176488545,92.4,43.8415,18.2,47.4691175634,15.0415,-6.86,16.531978776,28.8,25.06,38.1764796701,130.76
2020-05-27 13:30:00,41.787,-21.713,47.0914826481,15.097,-7.023,16.6505837135,26.69,-14.69,30.4655904259,92.4,43.007,18.207,46.7022151295,15.097,-7.023,16.6505837135,27.91,25.23,37.6234102654,130.97
2020-05-27 14:00:00,41.382,-21.694,46.7236509704,14.782,-7.044,16.37453694,26.6,-14.65,30.3674579114,92.4,42.602,18.286,46.360632006,14.782,-7.044,16.37453694,27.82,25.33,37.6239458324,131.14
2020-05-27 14:30:00,41.1185,-21.805,46.5423362891,14.8985,-7.085,16.4973490977,26.22,-14.72,30.0693664715,92.4,42.3285,18.365,46.1408185585,14.8985,-7.085,16.4973490977,27.43,25.45,37.4180090331,131.34
2020-05-27 15:00:00,40.9385,-21.897,46.4267098904,14.2885,-6.877,15.8573125482,26.65,-15.02,30.5912225973,92.4,42.1685,18.153,45.9098442739,14.2885,-6.877,15.8573125482,27.88,25.03,37.4672563714,131.25
2020-05-27 15:30:00,41.138,-22.1895,46.740870277,13.338,-6.8495,14.9939285796,27.8,-15.34,31.7514661079,92.4,42.408,18.4405,46.2438158487,13.338,-6.8495,14.9939285796,29.07,25.29,38.531143248,132.21
2020-05-27 16:00:00,41.1255,-22.3225,46.793169977,12.5155,-6.5225,14.1131409155,28.61,-15.8,32.6829022579,92.4,42.4455,18.3275,46.2332967297,12.5155,-6.5225,14.1131409155,29.93,24.85,38.9015089682,132.21
2020-05-27 16:30:00,41.2335,-22.77,47.1028069466,11.493500000000001,-6.54,13.2239231036,29.74,-16.23,33.8803851808,92.4,42.6135,17.95,46.2397327225,11.493500000000001,-6.54,13.2239231036,31.12,24.49,39.6006881253,132.38
