Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-27 17:00:00,41.2945,-23.1755,47.3533476166,10.6845,-6.2455,12.3759771533,30.61,-16.93,34.9799514008,92.4,42.7445,17.7245,46.2736445561,10.6845,-6.2455,12.3759771533,32.06,23.97,40.0300449663,132.6
2020-05-27 17:30:00,41.977,-23.2595,47.9903414163,9.007,-5.7995,10.7126210262,32.97,-17.46,37.3078074939,92.4,43.537,17.5205,46.9301426511,9.007,-5.7995,10.7126210262,34.53,23.32,41.6670529315,132.48
2020-05-27 18:00:00,42.5575,-23.2455,48.492206348,11.9275,-5.4555,13.1159344501,30.63,-17.79,35.4214765361,92.4,44.0275,17.5945,47.4129432381,11.9275,-5.4555,13.1159344501,32.1,23.05,39.5185083221,132.65
2020-05-27 18:30:00,42.934,-23.2255,48.8134428846,10.254,-4.9355,11.3799682007,32.68,-18.29,37.4500534045,92.4,44.474,17.7545,47.8869392032,10.254,-4.9355,11.3799682007,34.22,22.69,41.0590367642,132.74
2020-05-27 19:00:00,42.911,-23.2985,48.8280044979,7.871,-4.2785,8.9586942827,35.04,-19.02,39.8693115065,92.4,44.601,17.7115,47.9890240915,7.871,-4.2785,8.9586942827,36.73,21.99,42.80949661,132.86
2020-05-27 19:30:00,42.809,-22.9555,48.5753585808,7.269,-3.7555,8.1818177229,35.54,-19.2,40.3946976718,92.4,44.549,17.3345,47.802701715,7.269,-3.7555,8.1818177229,37.28,21.09,42.8320732629,131.71
2020-05-27 20:00:00,42.3725,-23.099,48.2596369366,7.3025,-3.769,8.2177775128,35.07,-19.33,40.0443978604,92.4,44.0925,17.191,47.3252473554,7.3025,-3.769,8.2177775128,36.79,20.96,42.3417725184,131.68
2020-05-27 20:30:00,41.552,-23.461,47.717787302,2.382,-3.981,4.6392116787,39.17,-19.48,43.7465347199,92.4,43.452,16.799,46.5862931022,2.382,-3.981,4.6392116787,41.07,20.78,46.0277448937,131.63
2020-05-27 21:00:00,40.671,-23.7595,47.1024848734,2.221,-4.4595,4.981965601,38.45,-19.3,43.022000186,92.4,42.571,16.4705,45.6461105818,2.221,-4.4595,4.981965601,40.35,20.93,45.4553341204,131.6
2020-05-27 21:30:00,40.489,-23.934,47.0339821512,2.649,-4.584,5.2943608679,37.84,-19.35,42.5004482329,92.4,42.359,16.306,45.389101302,2.649,-4.584,5.2943608679,39.71,20.89,44.8695464653,131.6
2020-05-27 22:00:00,40.756,-23.622,47.1067980232,4.486,-4.912,6.6522131656,36.27,-18.71,40.8114812277,92.4,42.546,16.458,45.6182844921,4.486,-4.912,6.6522131656,38.06,21.37,43.6490607001,131.32
2020-05-27 22:30:00,39.91,-24.04,46.59109035,4.91,-5.13,7.1010562595,35.0,-18.91,39.7817558687,92.4,41.64,16.17,44.6694358594,4.91,-5.13,7.1010562595,36.73,21.3,42.4591909956,131.7
2020-05-27 23:00:00,38.765,-24.381,45.7947419034,5.435,-5.181,7.5087939111,33.33,-19.2,38.4646448053,92.4,40.395,16.319,43.5667968297,5.435,-5.181,7.5087939111,34.96,21.5,41.0420710978,132.49
2020-05-27 23:30:00,37.411,-24.556,44.7501961672,5.461,-5.116,7.4830459707,31.95,-19.44,37.399413097,92.4,38.991,16.254,42.243231375,5.461,-5.116,7.4830459707,33.53,21.37,39.7610085385,132.66
2020-05-28 00:00:00,36.2875,-25.297,44.2348376876,5.2075,-5.287,7.4209450375,31.08,-20.01,36.9643950309,92.4,37.8075,16.063,41.0783035829,5.2075,-5.287,7.4209450375,32.6,21.35,38.968994085,133.73
2020-05-28 00:30:00,35.4395,-25.4025,43.6032701354,6.4695,-5.5925,8.5516364808,28.97,-19.81,35.0955410273,92.4,36.8595,16.0975,40.2212909601,6.4695,-5.5925,8.5516364808,30.39,21.69,37.3364192177,133.85
2020-05-28 01:00:00,35.0005,-24.7285,42.8547980103,8.7505,-6.0985,10.6659717091,26.25,-18.63,32.1891192797,92.4,36.2805,15.9215,39.6203084604,8.7505,-6.0985,10.6659717091,27.53,22.02,35.2531034095,132.43
2020-05-28 01:30:00,34.674,-24.819,42.6411659902,8.494,-6.029,10.4161834181,26.18,-18.79,32.2250911558,92.4,35.954,15.861,39.2970919662,8.494,-6.029,10.4161834181,27.46,21.89,35.1172849178,132.43
2020-05-28 02:00:00,34.783,-24.735500000000002,42.6814016786,10.463,-6.4255,12.2784941768,24.32,-18.31,30.4420515077,92.4,35.953,16.2945,39.4731419987,10.463,-6.4255,12.2784941768,25.49,22.72,34.1458416209,133.04
2020-05-28 02:30:00,34.6115,-24.809,42.5845325588,10.0215,-6.419,11.9010093374,24.59,-18.39,30.706028724,92.4,35.7915,16.491,39.4079250056,10.0215,-6.419,11.9010093374,25.77,22.91,34.4813137801,133.47
2020-05-28 03:00:00,34.183,-25.2015,42.4687307469,9.513,-6.4115,11.471900507299999,24.67,-18.79,31.0108529389,92.4,35.363,16.2985,38.9381929633,9.513,-6.4115,11.471900507299999,25.85,22.71,34.4088157309,133.92
2020-05-28 03:30:00,33.977,-25.702,42.6031610682,10.827,-6.332,12.5426533477,23.15,-19.37,30.18475443,92.4,35.087,16.038,38.5786859937,10.827,-6.332,12.5426533477,24.26,22.37,32.9994621168,134.32
2020-05-28 04:00:00,34.0585,-25.893,42.7835116751,7.3685,-5.8629999999999995,9.4164516273,26.69,-20.03,33.3700014984,92.4,35.3285,16.177,38.8561223136,7.3685,-5.8629999999999995,9.4164516273,27.96,22.04,35.602292061,134.89
2020-05-28 04:30:00,34.0815,-25.758,42.7202903343,7.2615,-5.858,9.3298202689,26.82,-19.9,33.3964429244,92.4,35.3615,16.272,38.9257455452,7.2615,-5.858,9.3298202689,28.1,22.13,35.7679591255,134.72
2020-05-28 05:00:00,33.8945,-25.7245,42.5509932963,7.5445,-5.9345,9.5988421437,26.35,-19.79,32.9540073436,92.4,35.1745,16.1355,38.6988347434,7.5445,-5.9345,9.5988421437,27.63,22.07,35.3624348709,134.43
2020-05-28 05:30:00,33.7275,-25.7225,42.4168747375,8.3075,-6.2125,10.373510134,25.42,-19.51,32.0439775933,92.4,34.9275,16.0375,38.4334706018,8.3075,-6.2125,10.373510134,26.62,22.25,34.6941911564,134.29
2020-05-28 06:00:00,34.187,-25.332,42.5495146036,9.257,-6.322,11.2098052169,24.93,-19.01,31.3509967944,92.4,35.377,16.278,38.9423344575,9.257,-6.322,11.2098052169,26.12,22.6,34.5400405327,133.95
2020-05-28 06:30:00,35.136,-24.863,43.0430861463,8.636,-6.173,10.6153862389,26.5,-18.69,32.4278599356,92.4,36.396,16.407,39.9231570019,8.636,-6.173,10.6153862389,27.76,22.58,35.7837113782,133.44
2020-05-28 07:00:00,35.906,-24.5415,43.4916780344,9.536,-6.1515,11.3479622951,26.37,-18.39,32.1491679519,92.4,37.166,16.7985,40.7860412182,9.536,-6.1515,11.3479622951,27.63,22.95,35.9182321391,133.39
2020-05-28 07:30:00,37.184,-24.1135,44.3182889815,10.454,-6.4135,12.264546394,26.73,-17.7,32.0590533235,92.4,38.444,17.2365,42.1312006505,10.454,-6.4135,12.264546394,27.99,23.65,36.6437252473,133.39
2020-05-28 08:00:00,38.5125,-23.9525,45.353444329,11.0925,-6.5225,12.8680442376,27.42,-17.43,32.4909418146,92.4,39.8025,17.8375,43.6166873169,11.0925,-6.5225,12.8680442376,28.71,24.36,37.6520079146,134.12
2020-05-28 08:30:00,39.694,-23.5665,46.1626857781,12.064,-6.6965,13.7979421745,27.63,-16.87,32.3730412535,92.4,41.004,17.8335,44.7142229973,12.064,-6.6965,13.7979421745,28.94,24.53,37.9373760295,133.48
2020-05-28 09:00:00,40.544,-23.0465,46.6364353081,13.354,-6.8565000000000005,15.0113593072,27.19,-16.19,31.6450975666,92.4,41.814,18.0735,45.5528484098,13.354,-6.8565000000000005,15.0113593072,28.46,24.93,37.8348582659,132.91
2020-05-28 09:30:00,41.058,-22.7455,46.937374599,14.038,-7.0555,15.7113183486,27.02,-15.69,31.2451036164,92.4,42.308,18.1945,46.0543884364,14.038,-7.0555,15.7113183486,28.27,25.25,37.9045564543,132.6
2020-05-28 10:00:00,41.2135,-22.8135,47.1063516365,14.6335,-7.2435,16.3281234225,26.58,-15.57,30.80456622,92.4,42.4435,18.2365,46.1954610811,14.6335,-7.2435,16.3281234225,27.81,25.48,37.7177212991,132.89
2020-05-28 10:30:00,41.2435,-22.7115,47.0833147145,15.3935,-7.4415,17.0978292336,25.85,-15.27,30.0232476591,92.4,42.4335,18.5685,46.3183669239,15.3935,-7.4415,17.0978292336,27.04,26.01,37.5190844771,133.11
2020-05-28 11:00:00,41.3105,-22.58,47.0788042568,15.6305,-7.59,17.375863439,25.68,-14.99,29.7348701023,92.4,42.4705,18.42,46.2929775479,15.6305,-7.59,17.375863439,26.84,26.01,37.3752016717,132.87
2020-05-28 11:30:00,41.1385,-22.6045,46.9397443804,16.1185,-7.7745,17.8954992247,25.02,-14.83,29.0848637611,92.4,42.2585,18.5055,46.1327904261,16.1185,-7.7745,17.8954992247,26.14,26.28,37.0666696643,132.99
2020-05-28 12:00:00,41.3595,-22.6125,47.1373885202,16.0295,-7.7025,17.7840764871,25.33,-14.91,29.3924650208,92.4,42.5095,18.6075,46.4036275145,16.0295,-7.7025,17.7840764871,26.48,26.31,37.3283605319,133.21
2020-05-28 12:30:00,41.542,-22.58,47.2820702169,16.862,-7.9,18.6208765637,24.68,-14.68,28.7159328597,92.4,42.652,18.56,46.5152308819,16.862,-7.9,18.6208765637,25.79,26.46,36.9493667063,132.89
2020-05-28 13:00:00,41.707,-22.647,47.4590397922,16.837,-7.827,18.5673503225,24.87,-14.82,28.9508082789,92.4,42.817,18.503,46.6439331318,16.837,-7.827,18.5673503225,25.98,26.33,36.9895836689,132.95
2020-05-28 13:30:00,41.2785,-22.9435,47.2262506928,16.6985,-7.7935,18.427657054,24.58,-15.15,28.8738445656,92.4,42.4085,18.4465,46.2466672799,16.6985,-7.7935,18.427657054,25.71,26.24,36.7361089393,133.26
2020-05-28 14:00:00,41.201,-22.7055,47.0431943138,16.361,-7.7155000000000005,18.0889817638,24.84,-14.99,29.012509371,92.4,42.341,18.6145,46.2521339102,16.361,-7.7155000000000005,18.0889817638,25.98,26.33,36.9895836689,133.18
2020-05-28 14:30:00,40.7755,-22.598,46.6187838135,16.4155,-7.7780000000000005,18.1649641962,24.36,-14.82,28.5138913514,92.4,41.8955,18.332,45.7306805575,16.4155,-7.7780000000000005,18.1649641962,25.48,26.11,36.4823587505,132.55
2020-05-28 15:00:00,40.6155,-22.6895,46.5234591416,16.5055,-7.9595,18.3244418878,24.11,-14.73,28.2535838435,92.4,41.7055,18.2705,45.5319656999,16.5055,-7.9595,18.3244418878,25.2,26.23,36.3737941381,132.7
2020-05-28 15:30:00,40.552,-22.582,46.4156377528,16.692,-7.992,18.5066184918,23.86,-14.59,27.9672612174,92.4,41.632,18.178,45.4275589043,16.692,-7.992,18.5066184918,24.94,26.17,36.1506915563,132.27
2020-05-28 16:00:00,40.8905,-22.6915,46.7646999616,16.4705,-7.9015,18.2677604676,24.42,-14.79,28.5496147084,92.4,41.9905,18.2185,45.7724352913,16.4705,-7.9015,18.2677604676,25.52,26.12,36.5174588382,132.53
2020-05-28 16:30:00,41.4655,-22.9925,47.4135291504,15.7155,-7.7725,17.5325039997,25.75,-15.22,29.9117184394,92.4,42.6455,18.4275,46.4565541824,15.7155,-7.7725,17.5325039997,26.93,26.2,37.5721292982,133.35
2020-05-28 17:00:00,41.959,-23.131,47.9124288885,14.759,-7.461,16.5376722062,27.2,-15.67,31.3909047337,92.4,43.219,18.389,46.9684711482,14.759,-7.461,16.5376722062,28.46,25.85,38.4472898915,133.4
2020-05-28 17:30:00,42.3535,-23.155,48.2697937353,12.2535,-7.115,14.1693855636,30.1,-16.04,34.1070608526,92.4,43.7635,18.005,47.3225523112,12.2535,-7.115,14.1693855636,31.51,25.12,40.2975743687,132.93
2020-05-28 18:00:00,42.8265,-22.9485,48.5874752843,17.0665,-6.7585,18.3560002315,25.76,-16.19,30.4252148719,92.4,44.0365,18.1715,47.6383956961,17.0665,-6.7585,18.3560002315,26.97,24.93,36.7271806705,132.83
2020-05-28 18:30:00,43.02,-23.022,48.7927544211,15.08,-6.292,16.3400019584,27.94,-16.73,32.5658793832,92.4,44.34,17.988,47.8498040121,15.08,-6.292,16.3400019584,29.26,24.28,38.0219147335,132.72
2020-05-28 19:00:00,42.965,-23.044,48.7546629667,13.935,-6.084,15.2052386038,29.03,-16.96,33.6211614909,92.4,44.335,17.946,47.8293962015,13.935,-6.084,15.2052386038,30.4,24.03,38.7504954807,132.72
2020-05-28 19:30:00,42.256,-22.975,48.0980265811,9.396,-5.915,11.1027942879,32.86,-17.06,37.0246296403,92.4,43.826,18.045,47.3955725886,9.396,-5.915,11.1027942879,34.43,23.96,41.9464718421,132.63
2020-05-28 20:00:00,41.6425,-23.1595,47.6493467584,7.4225,-5.7195,9.3704955312,34.22,-17.44,38.4078377418,92.4,43.3025,17.9705,46.8833166116,7.4225,-5.7195,9.3704955312,35.88,23.69,42.9952381084,132.8
2020-05-28 20:30:00,41.167,-23.2865,47.2967543416,6.917,-5.6765,8.9480467841,34.25,-17.61,38.5120059202,92.4,42.827,17.9635,46.4417835709,6.917,-5.6765,8.9480467841,35.91,23.64,42.9927633445,133.03
2020-05-28 21:00:00,40.67,-23.1795,46.8117305838,8.18,-5.8695,10.0679407155,32.49,-17.31,36.8135328378,92.4,42.28,17.5205,45.766432243,8.18,-5.8695,10.0679407155,34.1,23.39,41.3509625039,132.18
2020-05-28 21:30:00,40.385,-23.36,46.6544512882,7.515,-5.65,9.4020064348,32.87,-17.71,37.3373941244,92.4,41.985,17.17,45.3602152222,7.515,-5.65,9.4020064348,34.47,22.82,41.3392464856,131.93
2020-05-28 22:00:00,40.606,-23.2485,46.7903835018,8.776,-6.0085,10.6358003107,31.83,-17.24,36.1989847924,92.4,42.176,17.1115,45.5150349692,8.776,-6.0085,10.6358003107,33.4,23.12,40.6213539902,131.62
2020-05-28 22:30:00,40.1885,-23.359,46.4839586659,10.3585,-6.539,12.2497772735,29.83,-16.82,34.2453106279,92.4,41.6385,17.131,45.0248358492,10.3585,-6.539,12.2497772735,31.28,23.67,39.2263597597,131.8
2020-05-28 23:00:00,39.3585,-23.451,45.8152913693,11.8585,-6.981,13.7607551846,27.5,-16.47,32.0548108714,92.4,40.7185,17.129,44.1746407258,11.8585,-6.981,13.7607551846,28.86,24.11,37.6057402533,132.05
2020-05-28 23:30:00,38.447,-23.4155,45.0161909678,14.287,-7.8155,16.2849749539,24.16,-15.6,28.7587482342,92.4,39.617,17.4445,43.2876110365,14.287,-7.8155,16.2849749539,25.33,25.26,35.7725663044,132.61
2020-05-29 00:00:00,37.4605,-23.302,44.1165758446,14.4405,-7.822,16.4229024308,23.02,-15.48,27.740778648,92.4,38.5605,17.578,42.3780396461,14.4405,-7.822,16.4229024308,24.12,25.4,35.027623385,132.7
2020-05-29 00:30:00,36.724,-23.4895,43.5936782831,15.144,-8.2495,17.2451438454,21.58,-15.24,26.4188190501,92.4,37.744,17.860500000000002,41.756520404,15.144,-8.2495,17.2451438454,22.6,26.11,34.5324789148,133.41
2020-05-29 01:00:00,36.309,-23.7025,43.3607194042,16.799,-9.0025,19.0591554705,19.51,-14.7,24.4280596855,92.4,37.219,17.9575,41.3246387431,16.799,-9.0025,19.0591554705,20.42,26.96,33.8203784722,133.95
2020-05-29 01:30:00,36.059,-23.38,42.9752938443,17.619,-9.48,20.0074876234,18.44,-13.9,23.0920679022,92.4,36.909,18.02,41.0730408054,17.619,-9.48,20.0074876234,19.29,27.5,33.5909824209,133.41
2020-05-29 02:00:00,35.917,-23.538,42.9426167461,18.317,-9.668,20.7118978609,17.6,-13.87,22.4084113672,92.4,36.717,17.922,40.857510607,18.317,-9.668,20.7118978609,18.4,27.59,33.1627516952,133.64
2020-05-29 02:30:00,35.7165,-23.407,42.7031148893,19.2765,-9.917,21.6778767699,16.44,-13.49,21.2662573106,92.4,36.4665,18.123,40.7216005487,19.2765,-9.917,21.6778767699,17.19,28.04,32.8897810877,133.71
2020-05-29 03:00:00,35.085,-23.874,42.4373078906,18.395,-9.574,20.737345563,16.69,-14.3,21.9783097621,92.4,35.845,17.776,40.0106261011,18.395,-9.574,20.737345563,17.45,27.35,32.4426416927,133.89
2020-05-29 03:30:00,34.821,-24.1535,42.377984889,18.611,-9.7235,20.9979945054,16.21,-14.43,21.7022809861,92.4,35.551,17.5365,39.6409186731,18.611,-9.7235,20.9979945054,16.94,27.26,32.0947223076,133.98
2020-05-29 04:00:00,34.5365,-24.2995,42.2283735479,18.2865,-9.5795,20.6437133893,16.25,-14.72,21.9258044322,92.4,35.2665,17.4805,39.3610709013,18.2865,-9.5795,20.6437133893,16.98,27.06,31.9462673876,134.13
2020-05-29 04:30:00,34.3895,-24.306,42.111985779,17.9795,-9.466,20.3191430983,16.41,-14.84,22.1249564971,92.4,35.1395,17.414,39.2177492502,17.9795,-9.466,20.3191430983,17.16,26.88,31.8904374382,134.02
2020-05-29 05:00:00,34.086,-24.42,41.9307977029,17.976,-9.37,20.2714941729,16.11,-15.05,22.046192415,92.4,34.806,17.35,38.8906175832,17.976,-9.37,20.2714941729,16.83,26.72,31.5785892655,134.15
2020-05-29 05:30:00,33.895,-24.1935,41.6436846022,18.695,-9.1735,20.8244118104,15.2,-15.02,21.369145982,92.4,34.575,17.4965,38.7499437064,18.695,-9.1735,20.8244118104,15.88,26.67,31.0397052177,134.03
2020-05-29 06:00:00,34.2915,-23.7675,41.7229077187,19.4515,-9.1475,21.4950600953,14.84,-14.62,20.8319466205,92.4,34.9715,17.7025,39.1967386207,19.4515,-9.1475,21.4950600953,15.52,26.85,31.0127860728,133.61
2020-05-29 06:30:00,35.371,-23.1155,42.2543959991,18.321,-8.9455,20.3882566996,17.05,-14.17,22.169605319,92.4,36.131,17.9545,40.3461674915,18.321,-8.9455,20.3882566996,17.81,26.9,32.2615266223,132.98
2020-05-29 07:00:00,36.2825,-23.2235,43.0784256734,17.0325,-8.4735,19.023833959,19.25,-14.75,24.2512886256,92.4,37.1525,17.9865,41.2773841044,17.0325,-8.4735,19.023833959,20.12,26.46,33.2407280305,133.08
2020-05-29 07:30:00,37.7135,-22.851,44.0962162011,16.7335,-8.501,18.7690442817,20.98,-14.35,25.4181608304,92.4,38.6635,18.059,42.673102925,16.7335,-8.501,18.7690442817,21.93,26.56,34.4435552753,132.62
2020-05-29 08:00:00,38.783,-22.4365,44.8053302772,17.903,-8.7065,19.9078012661,20.88,-13.73,24.9897438962,92.4,39.733,18.2635,43.7294719983,17.903,-8.7065,19.9078012661,21.83,26.97,34.6976915659,132.27
2020-05-29 08:30:00,40.051,-22.3305,45.8555757924,19.031,-8.8105,20.9715014067,21.02,-13.52,24.9926149092,92.4,40.991,18.6195,45.0216377007,19.031,-8.8105,20.9715014067,21.96,27.43,35.1375369086,132.59
2020-05-29 09:00:00,40.8835,-22.2115,46.5275327575,20.0035,-8.961500000000001,21.9191353502,20.88,-13.25,24.7292721284,92.4,41.8035,19.0085,45.9222787381,20.0035,-8.961500000000001,21.9191353502,21.8,27.97,35.4621051265,133.05
2020-05-29 09:30:00,41.386,-22.2635,46.9943020828,19.896,-8.8735,21.7850824706,21.49,-13.39,25.3201935222,92.4,42.336,19.2665,46.5138142733,19.896,-8.8735,21.7850824706,22.44,28.14,35.9918490773,133.53
2020-05-29 10:00:00,42.301,-22.234,47.7883391321,19.711,-9.214,21.7582471031,22.59,-13.02,26.0735210511,92.4,43.291,19.236,47.372295458400004,19.711,-9.214,21.7582471031,23.58,28.45,36.9515750679,133.45
2020-05-29 10:30:00,41.076,-22.328,46.7522979114,19.776,-8.698,21.6042907775,21.3,-13.63,25.2876827724,92.4,42.006,18.742,45.9974629735,19.776,-8.698,21.6042907775,22.23,27.44,35.3146782514,132.87
2020-05-29 11:00:00,41.567,-22.011,47.0350891357,21.877,-9.271,23.7603571101,19.69,-12.74,23.4521576832,92.4,42.437,19.079,46.5285633778,21.877,-9.271,23.7603571101,20.56,28.35,35.020509705,132.87
2020-05-29 11:30:00,41.856,-21.7905,47.1884586128,23.396,-9.6005,25.2891758713,18.46,-12.19,22.1216568096,92.4,42.626,19.1995,46.75036552,23.396,-9.6005,25.2891758713,19.23,28.8,34.6299422466,132.65
2020-05-29 12:00:00,42.5265,-21.7855,47.7819130268,24.3465,-9.8855,26.2768942704,18.18,-11.9,21.7283777581,92.4,43.3065,19.3445,47.4306084981,24.3465,-9.8855,26.2768942704,18.96,29.23,34.8407017725,132.93
2020-05-29 12:30:00,42.911,-21.734,48.1011504748,24.541,-9.774000000000001,26.4157482764,18.37,-11.96,21.9202760019,92.4,43.691,19.076,47.6738634579,24.541,-9.774000000000001,26.4157482764,19.15,28.85,34.6272291701,132.35
2020-05-29 13:00:00,42.916,-22.128,48.2848986744,24.316,-9.878,26.2458137614,18.6,-12.25,22.2715625855,92.4,43.696,18.952,47.6289693359,24.316,-9.878,26.2458137614,19.38,28.83,34.7383548833,132.9
2020-05-29 13:30:00,41.9925,-22.606,47.6906834953,22.8325,-9.426,24.7016706368,19.16,-13.18,23.2554939745,92.4,42.8325,18.564,46.6823858886,22.8325,-9.426,24.7016706368,20.0,27.99,34.4011642245,132.94
2020-05-29 14:00:00,41.473,-22.3655,47.1192669643,21.873,-9.0855,23.6848989707,19.6,-13.28,23.6752697978,92.4,42.343,18.2945,46.1261138538,21.873,-9.0855,23.6848989707,20.47,27.38,34.1860395483,132.14
2020-05-29 14:30:00,41.2665,-22.2225,46.869643998,21.6365,-9.0025,23.4346567822,19.63,-13.22,23.6665438964,92.4,42.1365,18.3675,45.9657447291,21.6365,-9.0025,23.4346567822,20.5,27.37,34.1960070769,131.96
2020-05-29 15:00:00,40.927,-22.5395,46.7231033778,21.987,-9.1195,23.8032235054,18.94,-13.42,23.2124966344,92.4,41.737,18.5805,45.6860169992,21.987,-9.1195,23.8032235054,19.75,27.7,34.0198838916,132.85
2020-05-29 15:30:00,40.869,-22.6445,46.7231050044,21.739,-9.0645,23.5531161686,19.13,-13.58,23.4600362319,92.4,41.699,18.5255,45.6289464184,21.739,-9.0645,23.5531161686,19.96,27.59,34.0530424485,132.91
2020-05-29 16:00:00,40.8825,-22.8115,46.8160585537,20.7425,-8.8715,22.5600270057,20.14,-13.94,24.4937379752,92.4,41.7525,18.5285,45.6790605037,20.7425,-8.8715,22.5600270057,21.01,27.4,34.527961133,133.17
2020-05-29 16:30:00,41.0215,-23.384,47.2183747947,18.1815,-8.334,20.0005624483,22.84,-15.05,27.3526616621,92.4,42.0415,18.196,45.8102841974,18.1815,-8.334,20.0005624483,23.86,26.53,35.6810944339,133.67
2020-05-29 17:00:00,42.3075,-23.5855,48.4375924928,16.1275,-8.2255,18.1040080231,26.18,-15.36,30.3532864777,92.4,43.4975,17.9745,47.0650098959,16.1275,-8.2255,18.1040080231,27.37,26.2,37.888743711000004,133.55
2020-05-29 17:30:00,42.4785,-23.6215,48.6045082734,14.2285,-7.4915,16.0801985218,28.25,-16.13,32.5305917561,92.4,43.7685,17.8285,47.2603110919,14.2285,-7.4915,16.0801985218,29.54,25.32,38.9064776098,133.38
2020-05-29 18:00:00,42.5235,-23.582,48.6246725053,12.5935,-7.042,14.4286522673,29.93,-16.54,34.1961474438,92.4,43.9235,17.778,47.3849252004,12.5935,-7.042,14.4286522673,31.33,24.82,39.9700050038,133.22
2020-05-29 18:30:00,43.128,-23.5135,49.1213707692,11.008,-6.7935,12.9355211047,32.12,-16.72,36.2112247791,92.4,44.638,17.8965,48.0919510547,11.008,-6.7935,12.9355211047,33.63,24.69,41.7201749757,133.25
2020-05-29 19:00:00,42.8645,-23.4275,48.8488804017,8.8345,-6.1775,10.7800694107,34.03,-17.25,38.1523708307,92.4,44.4645,17.8225,47.9033742705,8.8345,-6.1775,10.7800694107,35.63,24.0,42.9592469673,132.96
2020-05-29 19:30:00,42.306,-23.6195,48.4528473493,4.596,-5.6795,7.3061574203,37.71,-17.94,41.7598814653,92.4,44.106,17.6905,47.5215006734,4.596,-5.6795,7.3061574203,39.51,23.37,45.9042154927,133.04
2020-05-29 20:00:00,41.916,-23.6505,48.1279254306,4.856,-5.3705,7.2403733502,37.06,-18.28,41.3231412165,92.4,43.706,17.7495,47.172652949,4.856,-5.3705,7.2403733502,38.85,23.12,45.2090356013,133.28
2020-05-29 20:30:00,41.6615,-23.7705,47.9657925245,4.2715,-5.3505,6.8464269879,37.39,-18.42,41.6810328567,92.4,43.4515,17.8195,46.9634691276,4.2715,-5.3505,6.8464269879,39.18,23.17,45.5183622289,133.57
2020-05-29 21:00:00,40.968,-23.539,47.248931681,4.288,-5.139,6.6930011953,36.68,-18.4,41.0363546139,92.4,42.748,16.821,45.9384103447,4.288,-5.139,6.6930011953,38.46,21.96,44.2878448335,131.71
2020-05-29 21:30:00,40.7725,-23.5835,47.1017858313,5.3925,-5.4035,7.6339287723,35.38,-18.18,39.7775916817,92.4,42.5025,16.6165,45.6351901333,5.3925,-5.4035,7.6339287723,37.11,22.02,43.1512746046,131.39
2020-05-29 22:00:00,41.3915,-23.2785,47.488365254,7.0615,-5.7885,9.1308003209,34.33,-17.49,38.5285478574,92.4,43.0415,16.6115,46.1358066419,7.0615,-5.7885,9.1308003209,35.98,22.4,42.383020185,130.91
2020-05-29 22:30:00,41.265,-23.387,47.4315506177,8.185,-6.297,10.3269760337,33.08,-17.09,37.2337817043,92.4,42.865,16.743,46.0188686736,8.185,-6.297,10.3269760337,34.68,23.04,41.6358499373,131.23
2020-05-29 23:00:00,40.3405,-23.4035,46.6377502942,9.7305,-6.7635000000000005,11.8502136057,30.61,-16.64,34.8405180788,92.4,41.8405,16.5365,44.9898129858,9.7305,-6.7635000000000005,11.8502136057,32.11,23.3,39.6729391399,131.05
2020-05-29 23:30:00,39.2555,-23.544,45.7746023058,10.8255,-7.044,12.9154708102,28.43,-16.5,32.8711864708,92.4,40.6255,16.556,43.86949266,10.8255,-7.044,12.9154708102,29.8,23.6,38.0131556175,131.31
2020-05-30 00:00:00,38.0645,-23.8705,44.9300225963,9.0045,-6.5105,11.1115989173,29.06,-17.36,33.8504534682,92.4,39.4645,16.2795,42.6903839348,9.0045,-6.5105,11.1115989173,30.46,22.79,38.0420254456,131.41
2020-05-30 00:30:00,36.919,-24.4225,44.2659131528,5.789,-5.6625,8.0979273428,31.13,-18.76,36.3457631644,92.4,38.409,16.0375,41.6227424283,5.789,-5.6625,8.0979273428,32.62,21.7,39.1784941007,131.97
2020-05-30 01:00:00,36.356,-24.699,43.9522392717,5.546,-5.689,7.9449881687,30.81,-19.01,36.2027098433,92.4,37.846,15.891,41.0468463709,5.546,-5.689,7.9449881687,32.3,21.58,38.8456741478,132.31
2020-05-30 01:30:00,35.8135,-24.7815,43.551458351,6.4835,-5.9515,8.8009161171,29.33,-18.83,34.8542364713,92.4,37.2335,15.7285,40.4192928501,6.4835,-5.9515,8.8009161171,30.75,21.68,37.6242594612,132.18
2020-05-30 02:00:00,35.6145,-24.7675,43.3799684935,7.9145,-6.4175,10.1893874448,27.7,-18.35,33.226683554,92.4,36.9545,15.8825,40.2229894028,7.9145,-6.4175,10.1893874448,29.04,22.3,36.6143633019,132.42
2020-05-30 02:30:00,35.4075,-24.5585,43.0907296121,9.8475,-7.0285,12.0984738087,25.56,-17.53,30.9937816344,92.4,36.6375,15.8515,39.9196249795,9.8475,-7.0285,12.0984738087,26.79,22.88,35.2306471698,132.09
2020-05-30 03:00:00,34.955,-24.5155,42.6949852471,12.245,-7.6355,14.4305538788,22.71,-16.88,28.2962630041,92.4,36.035,15.7845,39.3404583762,12.245,-7.6355,14.4305538788,23.79,23.42,33.3835363615,131.89
2020-05-30 03:30:00,34.619,-24.4325,42.372422839,14.499,-8.1725,16.6436401442,20.12,-16.26,25.8689389036,92.4,35.579,15.8375,38.9447255383,14.499,-8.1725,16.6436401442,21.08,24.01,31.9506885685,131.75
2020-05-30 04:00:00,34.374,-24.1095,41.9861866124,16.234,-8.5895,18.3663351339,18.14,-15.52,23.8732067389,92.4,35.234,16.1805,38.7716821437,16.234,-8.5895,18.3663351339,19.0,24.77,31.2178298413,131.75
2020-05-30 04:30:00,34.207,-24.6895,42.186375279800004,14.327,-8.0895,16.4530525815,19.88,-16.6,25.8993127322,92.4,35.127,15.7405,38.4924599013,14.327,-8.0895,16.4530525815,20.8,23.83,31.6308219937,132.08
2020-05-30 05:00:00,33.3165,-25.0325,41.6727156363,14.8965,-8.4425,17.1225441597,18.42,-16.59,24.7896046762,92.4,34.1865,15.5675,37.5641296785,14.8965,-8.4425,17.1225441597,19.29,24.01,30.7990941425,132.42
2020-05-30 05:30:00,32.687,-24.7855,41.0214697354,14.847,-8.4855,17.1007929421,17.84,-16.3,24.1651732872,92.4,33.527,15.5245,36.9468514119,14.847,-8.4855,17.1007929421,18.68,24.01,30.4207577157,131.85
2020-05-30 06:00:00,32.8505,-24.876,41.2064403492,16.0005,-8.266,18.0095184902,16.85,-16.61,23.6604015181,92.4,33.6305,15.484,37.023840782,16.0005,-8.266,18.0095184902,17.63,23.75,29.5783603332,131.94
2020-05-30 06:30:00,33.4935,-24.9015,41.7360664713,14.8535,-8.3615,17.0452675104,18.64,-16.54,24.9202969485,92.4,34.3635,16.0085,37.9093946734,14.8535,-8.3615,17.0452675104,19.51,24.37,31.2175751781,132.81
2020-05-30 07:00:00,34.101,-24.7765,42.1515498321,15.531,-8.6765,17.7902673743,18.57,-16.1,24.5775283542,92.4,34.971,16.5835,38.7037893914,15.531,-8.6765,17.7902673743,19.44,25.26,31.8744599954,133.54
2020-05-30 07:30:00,34.7165,-24.72,42.6182328617,17.3365,-9.13,19.5936503044,17.38,-15.59,23.347644420800002,92.4,35.4865,16.91,39.3095380569,17.3365,-9.13,19.5936503044,18.15,26.04,31.7412050811,133.92
2020-05-30 08:00:00,35.23,-24.7925,43.0792404326,17.44,-8.9025,19.5808096424,17.79,-15.89,23.8532220046,92.4,36.04,16.8475,39.7834118226,17.44,-8.9025,19.5808096424,18.6,25.75,31.7651145126,133.82
2020-05-30 08:30:00,36.0605,-24.967,43.8601271002,16.5505,-8.487,18.5996833105,19.51,-16.48,25.5388038091,92.4,36.9405,16.573,40.4878360653,16.5505,-8.487,18.5996833105,20.39,25.06,32.307208174,133.71
2020-05-30 09:00:00,36.7295,-24.8975,44.3727582701,16.9395,-8.4775,18.9424039261,19.79,-16.42,25.7149859032,92.4,37.6095,16.5525,41.0908718148,16.9395,-8.4775,18.9424039261,20.67,25.03,32.4615125957,133.59
2020-05-30 09:30:00,37.759,-24.689,45.1141751781,17.319,-8.509,19.2963945337,20.44,-16.18,26.0688703246,92.4,38.689,16.501,42.0609286868,17.319,-8.509,19.2963945337,21.37,25.01,32.896458776,133.11
2020-05-30 10:00:00,38.8535,-24.422,45.8914866424,16.8635,-8.382,18.831769865,21.99,-16.04,27.2184073744,92.4,39.8535,16.518,43.1409989019,16.8635,-8.382,18.831769865,22.99,24.9,33.890265564,132.75
2020-05-30 10:30:00,39.7895,-24.33,46.638537822800004,17.0395,-8.43,19.010772216,22.75,-15.9,27.7555850236,92.4,40.8095,16.56,44.0414451426,17.0395,-8.43,19.010772216,23.77,24.99,34.4893171866,132.64
2020-05-30 11:00:00,40.457,-24.1765,47.1303723861,18.377,-8.7665,20.360885325799998,22.08,-15.41,26.925721903,92.4,41.457,16.5735,44.6471023836,18.377,-8.7665,20.360885325799998,23.08,25.34,34.2753847535,132.44
2020-05-30 11:30:00,40.1,-24.1375,46.8041547969,19.73,-9.1475,21.7474057361,20.37,-14.99,25.2910458463,92.4,41.0,16.7025,44.2715880249,19.73,-9.1475,21.7474057361,21.27,25.85,33.4758928186,132.53
2020-05-30 12:00:00,39.85,-24.045,46.5422874921,20.21,-9.115,22.1704155351,19.64,-14.93,24.670518843300002,92.4,40.73,16.635,43.996092156,20.21,-9.115,22.1704155351,20.52,25.75,32.9261734795,132.27
2020-05-30 12:30:00,39.7435,-24.445,46.6594451023,20.2035,-9.125,22.1686047655,19.54,-15.32,24.8296999579,92.4,40.6035,16.395,43.7885856959,20.2035,-9.125,22.1686047655,20.4,25.52,32.671553376,132.53
2020-05-30 13:00:00,39.37,-24.551,46.39772086,19.62,-8.850999999999999,21.5240470405,19.75,-15.7,25.2299920729,92.4,40.25,16.089,43.3464926032,19.62,-8.850999999999999,21.5240470405,20.63,24.94,32.3666572262,132.3
2020-05-30 13:30:00,38.947,-24.621,46.0767018134,19.677,-8.841,21.571917161000002,19.27,-15.78,24.906651722,92.4,39.827,16.179,42.9877886149,19.677,-8.841,21.571917161000002,20.15,25.02,32.1251132294,132.39
2020-05-30 14:00:00,38.4885,-24.8845,45.8323354467,18.9385,-8.7645,20.8682352512,19.55,-16.12,25.3388417257,92.4,39.3885,15.9655,42.5011896598,18.9385,-8.7645,20.8682352512,20.45,24.73,32.0901137424,132.66
2020-05-30 14:30:00,37.8055,-25.099,45.3785811948,17.8155,-8.539,19.7561777996,19.99,-16.56,25.9583069556,92.4,38.7155,15.811,41.8195846614,17.8155,-8.539,19.7561777996,20.9,24.35,32.0894453053,132.69
2020-05-30 15:00:00,37.666,-25.0665,45.2444137795,17.276,-8.4165,19.2171186251,20.39,-16.65,26.3244107246,92.4,38.586,15.7935,41.6930934119,17.276,-8.4165,19.2171186251,21.31,24.21,32.2527549211,132.61
2020-05-30 15:30:00,37.581,-25.082,45.1822784397,16.701,-8.282,18.6417521977,20.88,-16.8,26.7995223838,92.4,38.531,15.928,41.6933945008,16.701,-8.282,18.6417521977,21.83,24.21,32.5986656169,132.79
2020-05-30 16:00:00,37.545,-25.1895,45.2121436701,15.255,-7.8695,17.1651989575,22.29,-17.32,28.2281154171,92.4,38.545,15.7805,41.6502245522,15.255,-7.8695,17.1651989575,23.29,23.65,33.1925684454,132.79
2020-05-30 16:30:00,38.256,-25.355,45.8955069805,13.986,-7.625,15.9294953153,24.27,-17.73,30.0563770272,92.4,39.366,16.005,42.4951995054,13.986,-7.625,15.9294953153,25.38,23.63,34.6773888867,133.4
2020-05-30 17:00:00,38.9995,-24.9155,46.2789708237,12.5695,-6.9955,14.3850391206,26.43,-17.92,31.9322924326,92.4,40.2395,15.9045,43.2685853767,12.5695,-6.9955,14.3850391206,27.67,22.9,35.9171115208,132.4
2020-05-30 17:30:00,40.484,-24.8145,47.4838253119,11.524000000000001,-6.9045000000000005,13.4340871015,28.96,-17.91,34.0506930913,92.4,41.824,15.8555,44.7285575025,11.524000000000001,-6.9045000000000005,13.4340871015,30.3,22.76,37.8960103441,132.2
2020-05-30 18:00:00,41.6025,-24.696,48.3803722831,9.5025,-6.796,11.6825991222,32.1,-17.9,36.7535032344,92.4,43.1325,15.764,45.9229381927,9.5025,-6.796,11.6825991222,33.63,22.56,40.4960553635,131.77
2020-05-30 18:30:00,42.514,-24.548000000000002,49.0922040654,11.034,-6.558,12.8357516336,31.48,-17.99,36.2578336363,92.4,44.024,15.752,46.7572248963,11.034,-6.558,12.8357516336,32.99,22.31,39.8255721867,131.64
2020-05-30 19:00:00,42.5995,-24.1545,48.970983965,10.8395,-6.4245,12.6003555704,31.76,-17.73,36.3737611473,92.4,44.1195,15.5855,46.7914318065,10.8395,-6.4245,12.6003555704,33.28,22.01,39.8998558895,131.0
2020-05-30 19:30:00,42.2565,-22.5435,47.893853306,10.0365,-6.5135000000000005,11.964824048,32.22,-16.03,35.9873491661,92.4,43.8065,14.0065,45.9912109484,10.0365,-6.5135000000000005,11.964824048,33.77,20.52,39.5156083086,130.81
2020-05-30 20:00:00,41.801,-23.1105,47.7642001006,7.621,-6.6405,10.1082086074,34.18,-16.47,37.9411821113,92.4,43.441,14.1795,45.6965939787,7.621,-6.6405,10.1082086074,35.82,20.82,41.4312056305,130.94
2020-05-30 20:30:00,41.498,-24.617,48.2501885281,8.718,-6.837,11.079173841,32.78,-17.78,37.2915110984,92.4,43.088,15.513,45.795511930800004,8.718,-6.837,11.079173841,34.37,22.35,40.9977975018,131.29
2020-05-30 21:00:00,40.883,-24.565,47.6954810648,5.033,-6.6850000000000005,8.367814171,35.85,-17.88,40.0614141038,92.4,42.613,15.165,45.2310180518,5.033,-6.6850000000000005,8.367814171,37.58,21.85,43.4704370808,131.03
2020-05-30 21:30:00,40.8325,-24.6055,47.6730918496,3.5225,-6.7055,7.5744132776,37.31,-17.9,41.3817121444,92.4,42.6325,15.0745,45.2191398249,3.5225,-6.7055,7.5744132776,39.11,21.78,44.7656173866,130.72
2020-05-30 22:00:00,41.2165,-22.83,47.1169690478,4.8065,-7.05,8.5325812185,36.41,-15.78,39.6824457412,92.4,43.0065,13.36,45.0338610631,4.8065,-7.05,8.5325812185,38.2,20.41,43.3106003191,130.56
2020-05-30 22:30:00,41.17,-24.7115,48.0169463028,7.1,-7.7315000000000005,10.4969563327,34.07,-16.98,38.0668530352,92.4,42.82,15.2985,45.4708313345,7.1,-7.7315000000000005,10.4969563327,35.72,23.03,42.500579996,130.96
2020-05-30 23:00:00,40.3745,-24.8315,47.3994055079,9.5045,-8.3215,12.6326118637,30.87,-16.51,35.007670588,92.4,41.8645,15.4285,44.6169807641,9.5045,-8.3215,12.6326118637,32.36,23.75,40.1401557047,131.5
2020-05-30 23:30:00,39.753,-25.337,47.1409013278,9.413,-8.587,12.74131618,30.34,-16.75,34.656573691,92.4,41.223,15.503,44.0417840011,9.413,-8.587,12.74131618,31.81,24.09,39.9024335097,132.54
2020-05-31 00:00:00,38.8745,-25.245,46.3523114337,12.9645,-9.545,16.0992324429,25.91,-15.7,30.2955128691,92.4,40.1245,15.885,43.1544751474,12.9645,-9.545,16.0992324429,27.16,25.43,37.2068609264,133.02
2020-05-31 00:30:00,38.1105,-25.610500000000002,45.9163143175,12.2405,-9.2105,15.3187189575,25.87,-16.4,30.6303264756,92.4,39.3305,16.0095,42.4640120632,12.2405,-9.2105,15.3187189575,27.09,25.22,37.012383063,133.75
2020-05-31 01:00:00,37.525,-25.8805,45.5842725647,11.275,-9.1105,14.4957523175,26.25,-16.77,31.149565005,92.4,38.775,15.7995,41.8703334743,11.275,-9.1105,14.4957523175,27.5,24.91,37.1046910781,133.98
2020-05-31 01:30:00,37.102,-26.174,45.4052494762,11.252,-9.164,14.5115953637,25.85,-17.01,30.944508398099998,92.4,38.322,15.696,41.4118352648,11.252,-9.164,14.5115953637,27.07,24.86,36.7532923695,134.33
2020-05-31 02:00:00,36.6325,-25.717,44.758285772,13.0525,-9.417,16.0949571373,23.58,-16.3,28.6654216784,92.4,37.7425,15.763,40.9019373044,13.0525,-9.417,16.0949571373,24.69,25.18,35.2651173258,133.62
2020-05-31 02:30:00,36.4,-25.993,44.728023084,12.19,-9.463,15.4319301774,24.21,-16.53,29.3149279378,92.4,37.54,15.477,40.605284496,12.19,-9.463,15.4319301774,25.35,24.94,35.5615817983,133.74
2020-05-31 03:00:00,36.0265,-25.715,44.2625115335,13.2165,-9.655,16.3674951428,22.81,-16.06,27.8965893973,92.4,37.1065,15.285,40.1313289993,13.2165,-9.655,16.3674951428,23.89,24.94,34.536005849,132.98
2020-05-31 03:30:00,35.8815,-25.4585,43.995650518,14.1315,-9.8885,17.2476585222,21.75,-15.57,26.7485962248,92.4,36.9015,15.5715,40.052369649,14.1315,-9.8885,17.2476585222,22.77,25.46,34.1567636055,132.92
2020-05-31 04:00:00,35.833,-25.421,43.9343957509,14.143,-9.961,17.2987274098,21.69,-15.46,26.6358348846,92.4,36.843,15.669,40.0365359391,14.143,-9.961,17.2987274098,22.7,25.63,34.2372151321,133.1
2020-05-31 04:30:00,35.6155,-25.6505,43.8909101125,13.0555,-9.5805,16.1935808424,22.56,-16.07,27.6983483262,92.4,36.6655,15.4995,39.8069515349,13.0555,-9.5805,16.1935808424,23.61,25.08,34.444716576,133.18
2020-05-31 05:00:00,35.3885,-25.6515,43.7074980352,13.6985,-9.7915,16.8381226537,21.69,-15.86,26.8699776703,92.4,36.4185,15.5685,39.6066324559,13.6985,-9.7915,16.8381226537,22.72,25.36,34.048906003,133.37
2020-05-31 05:30:00,35.154,-25.461,43.4058318317,15.114,-10.171,18.2176353295,20.04,-15.29,25.2068581938,92.4,36.074,15.749,39.3619673924,15.114,-10.171,18.2176353295,20.96,25.92,33.3341866557,133.26
2020-05-31 06:00:00,35.227,-25.7365,43.6269293126,14.657,-10.0765,17.7866101675,20.57,-15.66,25.8526691079,92.4,36.177,15.7135,39.4422287815,14.657,-10.0765,17.7866101675,21.52,25.79,33.589202134,133.63
2020-05-31 06:30:00,35.6495,-25.852,44.0364934373,12.8295,-9.702,16.0849269271,22.82,-16.15,27.9566611025,92.4,36.7095,15.738,39.940856704,12.8295,-9.702,16.0849269271,23.88,25.44,34.8919474951,133.81
2020-05-31 07:00:00,36.3675,-26.101,44.7644642239,11.8075,-9.661,15.256211104,24.56,-16.44,29.55447851,92.4,37.4975,15.969,40.7562445185,11.8075,-9.661,15.256211104,25.69,25.63,36.2887448116,134.66
2020-05-31 07:30:00,36.9075,-25.942,45.11264701,11.9175,-9.652,15.3358374486,24.99,-16.29,29.8305916804,92.4,38.0575,15.818,41.2138621128,11.9175,-9.652,15.3358374486,26.14,25.47,36.496856029,134.17
2020-05-31 08:00:00,37.269,-26.028,45.4580591865,12.859,-9.658,16.082003762,24.41,-16.37,29.3908999522,92.4,38.399,15.822,41.530938889,12.859,-9.658,16.082003762,25.54,25.48,36.0766129231,134.31
2020-05-31 08:30:00,38.2775,-25.4995,45.9933854647,15.2175,-9.9495,18.1814426408,23.06,-15.55,27.8130562866,92.4,39.3375,15.8405,42.4070789668,15.2175,-9.9495,18.1814426408,24.12,25.79,35.3114499844,133.3
2020-05-31 09:00:00,39.0375,-25.2115,46.4709171257,16.3475,-10.0615,19.1956906232,22.69,-15.15,27.282936059,92.4,40.0575,15.9185,43.1045467265,16.3475,-10.0615,19.1956906232,23.71,25.98,35.1727806691,132.92
2020-05-31 09:30:00,39.914,-24.9805,47.0866517842,16.784,-10.1205,19.5991626416,23.13,-14.86,27.492117052,92.4,40.964,15.9595,43.9631088101,16.784,-10.1205,19.5991626416,24.18,26.08,35.5645722595,132.6
2020-05-31 10:00:00,40.41,-24.7305,47.3768480405,17.9,-10.4005,20.7021834658,22.51,-14.33,26.6842462888,92.4,41.43,16.0495,44.4300725888,17.9,-10.4005,20.7021834658,23.53,26.45,35.4014604219,132.42
2020-05-31 10:30:00,40.719,-24.5705,47.5578219776,18.929,-10.3205,21.5596790619,21.79,-14.25,26.0358714085,92.4,41.679,16.3595,44.7746834858,18.929,-10.3205,21.5596790619,22.75,26.68,35.0625854723,132.6
2020-05-31 11:00:00,40.879,-24.5435,47.6809818822,19.319,-10.1135,21.8061148133,21.56,-14.43,25.9433710223,92.4,41.829,16.6965,45.0381877216,19.319,-10.1135,21.8061148133,22.51,26.81,35.0068021961,133.05
2020-05-31 11:30:00,40.7475,-24.1875,47.3855876032,20.3975,-10.0275,22.7290290708,20.35,-14.16,24.7916941737,92.4,41.6575,16.5425,44.8218876499,20.3975,-10.0275,22.7290290708,21.26,26.57,34.0287011213,132.21
2020-05-31 12:00:00,41.008,-23.876,47.4522859302,22.118,-10.366,24.4266223617,18.89,-13.51,23.2239574578,92.4,41.838,16.694,45.0456199869,22.118,-10.366,24.4266223617,19.72,27.06,33.4831599465,131.9
2020-05-31 12:30:00,41.329,-23.7525,47.6683070525,23.889,-10.8425,26.2344073165,17.44,-12.91,21.6984262102,92.4,42.079,16.7975,45.3078166242,23.889,-10.8425,26.2344073165,18.19,27.64,33.0884526686,131.9
2020-05-31 13:00:00,41.411,-23.6925,47.7095952325,25.471,-11.1725,27.8136045354,15.94,-12.52,20.2690404312,92.4,42.141,16.8875,45.3988054606,25.471,-11.1725,27.8136045354,16.67,28.06,32.6382061394,131.95
2020-05-31 13:30:00,40.9255,-23.8585,47.3721919748,25.0955,-10.9885,27.3958254575,15.83,-12.87,20.4016126814,92.4,41.5955,16.9215,44.9057099098,25.0955,-10.9885,27.3958254575,16.5,27.91,32.4224937351,132.31
2020-05-31 14:00:00,40.1,-24.0875,46.7783887736,25.75,-11.0775,28.0316518645,14.35,-13.01,19.369630869,92.4,40.73,16.9525,44.1171186304,25.75,-11.0775,28.0316518645,14.98,28.03,31.7817762247,132.66
2020-05-31 14:30:00,39.946,-24.379,46.7976340962,24.106,-10.759,26.398017293,15.84,-13.62,20.8904284303,92.4,40.626,16.571,43.8756187079,24.106,-10.759,26.398017293,16.52,27.33,31.9349228902,132.7
2020-05-31 15:00:00,39.836,-24.7375,46.8919055088,21.696,-10.2375,23.9900567371,18.14,-14.5,23.2230402833,92.4,40.636,16.5025,43.8590583831,21.696,-10.2375,23.9900567371,18.94,26.74,32.7681430661,133.14
2020-05-31 15:30:00,39.658500000000004,-24.8515,46.8016417928,21.7285,-10.3315,24.0596675891,17.93,-14.52,23.0719591713,92.4,40.4485,16.3185,43.6162193971,21.7285,-10.3315,24.0596675891,18.72,26.65,32.5677893017,133.14
2020-05-31 16:00:00,39.7375,-24.986,46.9400586094,20.8975,-10.006,23.1694959429,18.84,-14.98,24.0696073919,92.4,40.5775,16.444,43.7828578584,20.8975,-10.006,23.1694959429,19.68,26.45,32.9682407781,133.45
2020-05-31 16:30:00,39.9675,-24.8135,47.0437119975,19.9675,-9.6035,22.1569011484,20.0,-15.21,25.126561643,92.4,40.8475,16.2565,43.9635308921,19.9675,-9.6035,22.1569011484,20.88,25.86,33.2372381524,132.86
2020-05-31 17:00:00,40.5165,-24.983,47.5997590461,17.6165,-8.973,19.7700733749,22.9,-16.01,27.941547917,92.4,41.5665,16.437,44.6984215745,17.6165,-8.973,19.7700733749,23.95,25.41,34.9180555014,133.43
2020-05-31 17:30:00,40.392,-24.6595,47.3244609504,16.712,-8.1795,18.6063205457,23.68,-16.48,28.850178509,92.4,41.502,16.1305,44.5264981135,16.712,-8.1795,18.6063205457,24.79,24.31,34.7206019533,132.41
2020-05-31 18:00:00,40.6645,-24.5005,47.4750045866,18.3145,-7.2305,19.6901254567,22.35,-17.27,28.244918127,92.4,41.7045,15.8095,44.6005113255,18.3145,-7.2305,19.6901254567,23.39,23.04,32.8319006456,131.69
2020-05-31 18:30:00,40.989,-24.506,47.7560693211,14.629,-6.716,16.0969654594,26.36,-17.79,31.8014732363,92.4,42.229,15.814,45.0929155966,14.629,-6.716,16.0969654594,27.6,22.53,35.6280914448,131.76
2020-05-31 19:00:00,40.846,-24.3725,47.5648449199,13.756,-6.1425,15.0651200543,27.09,-18.23,32.6527334231,92.4,42.146,15.7375,44.9883787466,13.756,-6.1425,15.0651200543,28.39,21.88,35.8430816197,131.4
2020-05-31 19:30:00,40.781,-24.085,47.3621915245,13.281,-6.285,14.6930659156,27.5,-17.8,32.7580524452,92.4,42.091,15.705,44.9254861521,13.281,-6.285,14.6930659156,28.81,21.99,36.2432917931,130.86
2020-05-31 20:00:00,40.44,-24.387,47.2241396851,12.07,-6.077,13.5135054298,28.37,-18.31,33.7655593764,92.4,41.81,15.683,44.6545920259,12.07,-6.077,13.5135054298,29.74,21.76,36.8505793713,131.3
2020-05-31 20:30:00,39.9195,-24.407,46.7896156134,12.6695,-6.027,14.0300021115,27.25,-18.38,32.8692394193,92.4,41.2395,15.723,44.1351230796,12.6695,-6.027,14.0300021115,28.57,21.75,35.9069269083,131.4
2020-05-31 21:00:00,39.4305,-24.7715,46.5659912651,11.2705,-5.8115,12.6806033965,28.16,-18.96,33.9480073053,92.4,40.7905,15.5885,43.6676793808,11.2705,-5.8115,12.6806033965,29.52,21.4,36.4608063542,131.91
2020-05-31 21:30:00,39.266,-24.8365,46.4614946838,11.076,-5.7265,12.4687841528,28.19,-19.11,34.0568377863,92.4,40.656,15.4535,43.4939190951,11.076,-5.7265,12.4687841528,29.58,21.18,36.3808850909,131.8
2020-05-31 22:00:00,39.438,-24.7615,46.5670240218,12.298,-5.9715,13.6711234451,27.14,-18.79,33.0097515895,92.4,40.768,15.4085,43.5826995062,12.298,-5.9715,13.6711234451,28.47,21.38,35.604006797,131.63
2020-05-31 22:30:00,39.391,-24.649,46.4674518561,8.331,-6.319,10.4563531884,31.06,-18.33,36.0653919984,92.4,40.881,15.591,43.7531192259,8.331,-6.319,10.4563531884,32.55,21.91,39.2371074367,131.63
2020-05-31 23:00:00,38.4295,-24.922,45.8031937123,7.3195,-6.172,9.5743753974,31.11,-18.75,36.3234717504,92.4,39.9495,15.398,42.8142611083,7.3195,-6.172,9.5743753974,32.63,21.57,39.1149817845,131.76
2020-05-31 23:30:00,37.385,-25.194,45.0818795194,6.995,-6.094,9.2772226986,30.39,-19.1,35.8937612964,92.4,38.865,15.216,41.7374517789,6.995,-6.094,9.2772226986,31.87,21.31,38.3381402783,132.03
2020-06-01 00:00:00,36.468,-25.4005,44.4421019333,7.518,-6.3505,9.8411978057,28.95,-19.05,34.655519041,92.4,37.868,15.3095,40.8456388645,7.518,-6.3505,9.8411978057,30.35,21.66,37.2864331896,132.5
2020-06-01 00:30:00,37.752,-25.6805,45.6585324364,11.042,-7.0005,13.0741257547,26.71,-18.68,32.5939641652,92.4,39.052,15.1895,41.9020239875,11.042,-7.0005,13.0741257547,28.01,22.19,35.734523923,132.82
2020-06-01 01:00:00,37.5795,-25.9225,45.6529826682,10.8795,-6.9825,12.9274447011,26.7,-18.94,32.7355097715,92.4,38.8595,14.9675,41.6423678061,10.8795,-6.9825,12.9274447011,27.98,21.95,35.562380404,133.04
2020-06-01 01:30:00,35.1955,-25.522,43.4752309281,11.525500000000001,-7.382,13.6868942514,23.67,-18.14,29.8216112911,92.4,36.3455,15.558,39.5353858493,11.525500000000001,-7.382,13.6868942514,24.82,22.94,33.7975738774,133.14
2020-06-01 02:00:00,35.3465,-25.3615,43.5038014948,12.2265,-7.7215,14.4605969621,23.12,-17.64,29.0809903545,92.4,36.4265,15.5785,39.6179197397,12.2265,-7.7215,14.4605969621,24.2,23.3,33.5936005811,132.88
2020-06-01 02:30:00,35.294,-25.5665,43.5811009298,11.614,-7.6365,13.8996808686,23.68,-17.93,29.7023113579,92.4,36.544,15.7835,39.806818615,11.614,-7.6365,13.8996808686,24.93,23.42,34.2052817559,133.4
2020-06-01 03:00:00,35.0515,-25.5605,43.3814109095,11.1815,-7.5005,13.4641539838,23.87,-18.06,29.9322651999,92.4,36.2015,15.6395,39.4352958972,11.1815,-7.5005,13.4641539838,25.02,23.14,34.0801995299,133.31
2020-06-01 03:30:00,35.0655,-25.7435,43.5007710564,11.1855,-7.4235,13.424744411,23.88,-18.32,30.0977872941,92.4,36.1955,15.5965,39.4127521559,11.1855,-7.4235,13.424744411,25.01,23.02,33.9914768729,133.53
2020-06-01 04:00:00,34.9765,-25.6425,43.3692674425,12.8465,-7.9725,15.1193028444,22.13,-17.67,28.3190006886,92.4,36.0165,15.6875,39.2846780374,12.8465,-7.9725,15.1193028444,23.17,23.66,33.1156232011,133.53
2020-06-01 04:30:00,35.096,-25.712,43.5067369496,13.616,-8.302,15.9473715703,21.48,-17.41,27.6495660002,92.4,36.116,15.788,39.4160677897,13.616,-8.302,15.9473715703,22.5,24.09,32.9632841204,133.91
2020-06-01 05:00:00,34.794,-25.9555,43.4086444876,13.954,-8.2855,16.2284819453,20.84,-17.67,27.3227835332,92.4,35.764,15.9545,39.1613299857,13.954,-8.2855,16.2284819453,21.81,24.24,32.6075712067,134.56
2020-06-01 05:30:00,35.1665,-25.766,43.5955213095,13.2665,-7.976,15.4795542006,21.9,-17.79,28.2151395531,92.4,36.1965,16.024,39.5847848074,13.2665,-7.976,15.4795542006,22.93,24.0,33.1931453767,134.4
2020-06-01 06:00:00,36.0225,-25.014,43.8556803875,14.3725,-8.244,16.5690160314,21.65,-16.77,27.3853135823,92.4,37.0325,16.616,40.5893768399,14.3725,-8.244,16.5690160314,22.66,24.86,33.6377050347,134.04
2020-06-01 06:30:00,36.96,-23.8745,44.0003789785,15.52,-8.5945,17.7407956487,21.44,-15.28,26.3277800052,92.4,37.95,17.3355,41.7219613663,15.52,-8.5945,17.7407956487,22.43,25.93,34.2851250545,133.22
2020-06-01 07:00:00,37.782,-23.701,44.6006381681,14.512,-8.441,16.7883478937,23.27,-15.26,27.8273336847,92.4,38.862,17.599,42.6612217945,14.512,-8.441,16.7883478937,24.35,26.04,35.6511444417,133.27
2020-06-01 07:30:00,38.924,-23.339,45.3848729975,13.464,-8.109,15.7173527351,25.46,-15.23,29.6675664658,92.4,40.114,17.481,43.7574948666,13.464,-8.109,15.7173527351,26.65,25.59,36.9468618424,132.57
2020-06-01 08:00:00,39.666,-23.019,45.8613771817,14.346,-7.749,16.3050518858,25.32,-15.27,29.5681467123,92.4,40.826,17.461,44.4032520994,14.346,-7.749,16.3050518858,26.48,25.21,36.5613798974,131.93
2020-06-01 08:30:00,40.582,-22.964,46.6287896047,19.002,-7.984,20.611168331800002,21.58,-14.98,26.269693565,92.4,41.542,17.816,45.201190471,19.002,-7.984,20.611168331800002,22.54,25.8,34.2591827106,132.44
2020-06-01 09:00:00,41.3805,-22.5375,47.1198969279,22.0805,-8.4175,23.6305477402,19.3,-14.12,23.9136864578,92.4,42.2205,18.1825,45.9692715463,22.0805,-8.4175,23.6305477402,20.14,26.6,33.3643462397,132.44
2020-06-01 09:30:00,41.5125,-22.218,47.0842561824,21.4125,-8.008,22.8609540538,20.1,-14.21,24.6157287115,92.4,42.3925,18.272,46.1626476737,21.4125,-8.008,22.8609540538,20.98,26.28,33.6273519624,131.99
2020-06-01 10:00:00,41.698,-21.973,47.1331723206,22.538,-8.263,24.0049705894,19.16,-13.71,23.5599172325,92.4,42.538,18.497,46.3855629803,22.538,-8.263,24.0049705894,20.0,26.76,33.4080469348,131.99
2020-06-01 10:30:00,41.271,-21.774,46.6626458423,23.331,-8.314,24.7680874716,17.94,-13.46,22.4280003567,92.4,42.041,18.316,45.8576224525,23.331,-8.314,24.7680874716,18.71,26.63,32.545675596,131.41
2020-06-01 11:00:00,41.383,-21.6535,46.7057464478,24.273,-8.6735,25.776115519,17.11,-12.98,21.4763241734,92.4,42.093,18.7365,46.0746902458,24.273,-8.6735,25.776115519,17.82,27.41,32.6934320621,131.77
2020-06-01 11:30:00,40.9555,-21.889,46.4379295539,23.1155,-8.259,24.5466376771,17.84,-13.63,22.4508908509,92.4,41.7155,18.411,45.5976738579,23.1155,-8.259,24.5466376771,18.6,26.67,32.5153640607,131.71
2020-06-01 12:00:00,40.7125,-21.9095,46.2334710626,22.4325,-7.9295,23.792730539,18.28,-13.98,23.0130137096,92.4,41.5025,18.4005,45.3986333109,22.4325,-7.9295,23.792730539,19.07,26.33,32.5105182979,131.75
2020-06-01 12:30:00,40.441,-22.0555,46.0642981196,20.761,-7.6754999999999995,22.1344171202,19.68,-14.38,24.3738958724,92.4,41.281,18.3145,45.1612873073,20.761,-7.6754999999999995,22.1344171202,20.52,25.99,33.114203901,131.87
2020-06-01 13:00:00,40.212,-22.3375,45.9996614145,20.032,-7.3275,21.3301026779,20.18,-15.01,25.1501988064,92.4,41.102,18.2525,44.9725267274,20.032,-7.3275,21.3301026779,21.07,25.58,33.1403273973,132.21
2020-06-01 13:30:00,39.7505,-22.666,45.7586036309,19.7505,-7.236,21.0343040353,20.0,-15.43,25.2603424363,92.4,40.6205,17.784,44.3429326528,19.7505,-7.236,21.0343040353,20.87,25.02,32.5815484592,132.04
2020-06-01 14:00:00,39.501,-22.3405,45.3809094361,16.471,-7.4005,18.0571659252,23.03,-14.94,27.4514935841,92.4,40.521,18.2395,44.436818082,16.471,-7.4005,18.0571659252,24.05,25.64,35.1541192465,132.14
2020-06-01 14:30:00,39.3775,-22.247,45.2273867833,15.6875,-7.407,17.3482363729,23.69,-14.84,27.9542787423,92.4,40.4175,18.323,44.3768704986,15.6875,-7.407,17.3482363729,24.73,25.73,35.6876140979,132.14
