Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-01 15:00:00,37.783,-22.1285,43.786134806,14.003,-7.2985,15.7908869684,23.78,-14.83,28.0252975007,92.4,38.853,18.3515,42.9689790576,14.003,-7.2985,15.7908869684,24.85,25.65,35.7133728455,131.88
2020-06-01 15:30:00,38.805,-22.3205,44.7664243072,13.905,-7.2105,15.6633436804,24.9,-15.11,29.1259695118,92.4,39.905,18.2395,43.8758291688,13.905,-7.2105,15.6633436804,26.0,25.45,36.3827225479,132.12
2020-06-01 16:00:00,39.6155,-22.5055,45.5618850631,13.7955,-7.0455,15.4904774136,25.82,-15.46,30.0945842304,92.4,40.7855,18.1545,44.6435088283,13.7955,-7.0455,15.4904774136,26.99,25.2,36.9256022293,132.25
2020-06-01 16:30:00,40.081,-22.7525,46.0886408701,12.641,-6.8325,14.3693401814,27.44,-15.92,31.7238080942,92.4,41.331,18.5775,45.3141817453,12.641,-6.8325,14.3693401814,28.69,25.41,38.3247204817,133.23
2020-06-01 17:00:00,40.287,-23.1995,46.4893446851,11.577,-6.5995,13.3259269565,28.71,-16.6,33.1635960053,92.4,41.607,18.360500000000002,45.4780211668,11.577,-6.5995,13.3259269565,30.03,24.96,39.0487195693,133.56
2020-06-01 17:30:00,40.7085,-23.234,46.8721743495,10.0985,-6.124,11.8102954345,30.61,-17.11,35.0674236293,92.4,42.1385,18.356,45.9629842183,10.0985,-6.124,11.8102954345,32.04,24.48,40.3216071108,133.56
2020-06-01 18:00:00,41.182,-23.308,47.3203971665,9.222,-5.768,10.8772748425,31.96,-17.54,36.4567305171,92.4,42.672,18.212,46.3958675746,9.222,-5.768,10.8772748425,33.45,23.98,41.1575375843,133.56
2020-06-01 18:30:00,41.13,-23.3725,47.3069831658,10.55,-5.3525,11.83012072,30.58,-18.02,35.4944615398,92.4,42.59,17.9875,46.2326535714,10.55,-5.3525,11.83012072,32.04,23.34,39.639843592,133.31
2020-06-01 19:00:00,41.061,-23.304,47.2131563973,8.911,-4.904,10.1712898395,32.15,-18.4,37.0429817914,92.4,42.601,17.896,46.2072723389,8.911,-4.904,10.1712898395,33.69,22.8,40.6799225663,133.02
2020-06-01 19:30:00,40.684,-23.529,46.9978903463,7.314,-4.699,8.6933996227,33.37,-18.83,38.3161297628,92.4,42.284,17.771,45.8666011058,7.314,-4.699,8.6933996227,34.97,22.47,41.5668353378,133.22
2020-06-01 20:00:00,40.531,-23.3365,46.769158569,6.531,-4.4865,7.9235499147,34.0,-18.85,38.8757315044,92.4,42.141,17.8135,45.751335098,6.531,-4.4865,7.9235499147,35.61,22.3,42.0162123471,132.99
2020-06-01 20:30:00,39.9615,-23.136,46.1757076638,6.3115,-4.106,7.5295596319,33.65,-19.03,38.6582901846,92.4,41.5715,17.394,45.0637420578,6.3115,-4.106,7.5295596319,35.26,21.5,41.2979127802,131.97
2020-06-01 21:00:00,39.6525,-23.1975,45.9395773,6.3425,-4.0675,7.534710512,33.31,-19.13,38.4124068499,92.4,41.2525,17.2925,44.7302952427,6.3425,-4.0675,7.534710512,34.91,21.36,40.9262470793,131.93
2020-06-01 21:30:00,39.544,-23.3755,45.9362812627,5.604,-4.1955,7.0005025712,33.94,-19.18,38.9845610467,92.4,41.174,16.924500000000002,44.516704463,5.604,-4.1955,7.0005025712,35.57,21.12,41.3676117271,131.75
2020-06-01 22:00:00,39.5485,-23.5125,46.0100153065,5.9585,-4.0525,7.2060029489,33.59,-19.46,38.8198364242,92.4,41.1685,17.0375,44.554705683,5.9585,-4.0525,7.2060029489,35.21,21.09,41.0430530054,132.09
2020-06-01 22:30:00,39.2925,-23.4505,45.758349036,3.1225,-4.4005,5.3957767281,36.17,-19.05,40.8799633072,92.4,41.0325,17.1595,44.4759991063,3.1225,-4.4005,5.3957767281,37.91,21.56,43.6119444648,132.12
2020-06-01 23:00:00,38.433,-23.9775,45.2991831632,3.233,-4.7475000000000005,5.7437831827,35.2,-19.23,40.1102592861,92.4,40.123,17.0825,43.608106302,3.233,-4.7475000000000005,5.7437831827,36.89,21.83,42.8651490141,132.96
2020-06-01 23:30:00,37.0625,-24.192,44.2592563228,3.3825,-4.682,5.7760220091,33.68,-19.51,38.9227761086,92.4,38.6725,16.938,42.2191674509,3.3825,-4.682,5.7760220091,35.29,21.62,41.3860906586,132.96
2020-06-02 00:00:00,35.988,-24.768,43.6874120085,3.298,-4.758,5.7892458922,32.69,-20.01,38.3280080359,92.4,37.548,16.822,41.1440395197,3.298,-4.758,5.7892458922,34.25,21.58,40.4815871724,133.79
2020-06-02 00:30:00,35.0625,-25.1905,43.1733736984,3.1825,-4.7205,5.6931034154999995,31.88,-20.47,37.8860831969,92.4,36.5925,16.5095,40.1444223585,3.1825,-4.7205,5.6931034154999995,33.41,21.23,39.5846055936,134.04
2020-06-02 01:00:00,34.705,-25.2415,42.9135217298,5.075,-5.3215,7.3535016999,29.63,-19.92,35.7035474428,92.4,36.115,16.4485,39.684334154,5.075,-5.3215,7.3535016999,31.04,21.77,37.9132496629,134.11
2020-06-02 01:30:00,34.215,-25.161,42.4704855871,7.895,-5.971,9.898680013,26.32,-19.19,32.5729719246,92.4,35.465,16.379,39.0645346318,7.895,-5.971,9.898680013,27.57,22.35,35.4912299026,133.94
2020-06-02 02:00:00,34.2615,-25.1555,42.5047004754,9.8815,-6.5555,11.8582723236,24.38,-18.6,30.6650354639,92.4,35.4115,16.7145,39.1579984486,9.8815,-6.5555,11.8582723236,25.53,23.27,34.5437953908,134.45
2020-06-02 02:30:00,34.0535,-24.9955,42.2423470288,10.9035,-6.8855,12.8955970199,23.15,-18.11,29.3920839683,92.4,35.1435,16.7645,38.9373092612,10.9035,-6.8855,12.8955970199,24.24,23.65,33.8659135415,134.24
2020-06-02 03:00:00,33.622,-25.205,42.0206010071,11.132,-6.995,13.1472981635,22.49,-18.21,28.9379370377,92.4,34.672,16.725,38.4951062994,11.132,-6.995,13.1472981635,23.54,23.72,33.4181088633,134.59
2020-06-02 03:30:00,33.3535,-25.419,41.9354447127,10.7135,-6.939,12.7643567503,22.64,-18.48,29.2246471322,92.4,34.4135,16.581,38.1997191515,10.7135,-6.939,12.7643567503,23.7,23.52,33.3898247974,134.66
2020-06-02 04:00:00,33.368,-25.3775,41.9218431161,8.968,-6.4175,11.0276620482,24.4,-18.96,30.9005113226,92.4,34.508,16.6025,38.2941910771,8.968,-6.4175,11.0276620482,25.54,23.02,34.3833099047,134.57
2020-06-02 04:30:00,33.372,-25.6495,42.090227301,6.852,-5.8795,9.0287554098,26.52,-19.77,33.0781393068,92.4,34.642,16.5005,38.3710133336,6.852,-5.8795,9.0287554098,27.79,22.38,35.6812065379,134.91
2020-06-02 05:00:00,33.1625,-25.814,42.0251591579,4.8425,-5.324,7.1968591934,28.32,-20.49,34.9551498352,92.4,34.5025,16.366,38.18728142,4.8425,-5.324,7.1968591934,29.66,21.69,36.7446826085,135.0
2020-06-02 05:30:00,33.055,-25.797,41.9299205103,3.4050000000000002,-4.947,6.0055669175,29.65,-20.85,36.2469998759,92.4,34.465,16.483,38.2037369115,3.4050000000000002,-4.947,6.0055669175,31.06,21.43,37.7355071518,135.05
2020-06-02 06:00:00,33.624,-25.4875,42.1922508555,2.814,-4.7875,5.5532650081,30.81,-20.7,37.1180023708,92.4,35.094,16.6825,38.8573627804,2.814,-4.7875,5.5532650081,32.28,21.47,38.7680190363,134.85
2020-06-02 06:30:00,34.541,-24.8825,42.5701713322,2.301,-4.5525,5.1009663055,32.24,-20.33,38.1146494146,92.4,36.081,17.0275,39.8970464728,2.301,-4.5525,5.1009663055,33.78,21.58,40.0847202809,134.42
2020-06-02 07:00:00,35.9675,-24.1015,43.2959970263,2.5175,-4.5815,5.2276140351,33.45,-19.52,38.7289671951,92.4,37.5475,17.7485,41.5310005719,2.5175,-4.5815,5.2276140351,35.03,22.33,41.5419041451,134.18
2020-06-02 07:30:00,37.229,-23.531,44.0420980654,3.6189999999999998,-4.661,5.9010238095,33.61,-18.87,38.5448959008,92.4,38.819,17.889,42.7426143562,3.6189999999999998,-4.661,5.9010238095,35.2,22.55,41.8036182645,133.52
2020-06-02 08:00:00,38.292,-22.85,44.5914763604,5.232,-4.82,7.1138051702,33.06,-18.03,37.6569316328,92.4,39.852,17.82,43.6547168585,5.232,-4.82,7.1138051702,34.62,22.64,41.3656137389,132.34
2020-06-02 08:30:00,39.127,-22.3595,45.0651680264,6.907,-4.9995,8.5265262124,32.22,-17.36,36.5991529957,92.4,40.627,18.360500000000002,44.583192901,6.907,-4.9995,8.5265262124,33.72,23.36,41.0210677579,132.27
2020-06-02 09:00:00,40.0195,-21.735,45.5408674187,8.7495,-5.525,10.347916469,31.27,-16.21,35.2218256199,92.4,41.4695,18.415,45.3743501909,8.7495,-5.525,10.347916469,32.72,23.94,40.5428415383,131.3
2020-06-02 09:30:00,40.6805,-21.8595,46.1816069502,9.7605,-6.1195,11.52022745,30.92,-15.74,34.6957346082,92.4,42.1105,18.4405,45.9711458472,9.7605,-6.1195,11.52022745,32.35,24.56,40.6166973054,131.6
2020-06-02 10:00:00,41.265,-21.486,46.5236329299,11.435,-6.636,13.2210332803,29.83,-14.85,33.3219357181,92.4,42.635,18.764,46.5814439557,11.435,-6.636,13.2210332803,31.2,25.4,40.2318281961,131.37
2020-06-02 10:30:00,40.727,-21.5315,46.0683624763,12.847,-6.8015,14.5363616923,27.88,-14.73,31.5320043765,92.4,42.017,18.7285,46.0020108392,12.847,-6.8015,14.5363616923,29.17,25.53,38.7642851088,131.34
2020-06-02 11:00:00,40.7545,-21.5385,46.0959461612,13.6045,-7.0885,15.3404449903,27.15,-14.45,30.7558937441,92.4,42.0145,18.6115,45.9522158606,13.6045,-7.0885,15.3404449903,28.41,25.7,38.3095040427,131.24
2020-06-02 11:30:00,40.8155,-21.743,46.2456818444,14.0455,-7.273,15.8168454266,26.77,-14.47,30.4304748566,92.4,42.0355,18.347,45.8649721383,14.0455,-7.273,15.8168454266,27.99,25.62,37.945019436,131.24
2020-06-02 12:00:00,41.286,-21.3715,46.4895128846,12.296,-6.7015,14.0036323234,28.99,-14.67,32.4904447492,92.4,42.646,18.4285,46.4574098315,12.296,-6.7015,14.0036323234,30.35,25.13,39.4035455258,130.68
2020-06-02 12:30:00,41.717,-21.421,46.8952804662,13.337,-7.091,15.104894902,28.38,-14.33,31.7926611028,92.4,43.017,18.669,46.8934307766,13.337,-7.091,15.104894902,29.68,25.76,39.2998727733,131.15
2020-06-02 13:00:00,41.813,-21.63,47.0763621046,14.633,-7.5600000000000005,16.4705278908,27.18,-14.07,30.6058376785,92.4,43.063,18.58,46.9003024404,14.633,-7.5600000000000005,16.4705278908,28.43,26.14,38.6207780864,131.35
2020-06-02 13:30:00,41.072,-21.8525,46.5235525326,15.122,-7.7225,16.9797494166,25.95,-14.13,29.547578581,92.4,42.262,18.5675,46.1609001239,15.122,-7.7225,16.9797494166,27.14,26.29,37.7854958946,131.7
2020-06-02 14:00:00,41.2295,-21.6565,46.5711891892,15.0095,-7.6265,16.8359315899,26.22,-14.03,29.7376747578,92.4,42.4395,18.6835,46.3700801433,15.0095,-7.6265,16.8359315899,27.43,26.31,38.0081701743,131.58
2020-06-02 14:30:00,40.988,-21.5085,46.2885700389,14.948,-7.3685,16.665458177,26.04,-14.14,29.6314225106,92.4,42.168,18.7715,46.1574418296,14.948,-7.3685,16.665458177,27.22,26.14,37.7389454013,131.48
2020-06-02 15:00:00,40.255,-21.4305,45.604071696,16.975,-7.9705,18.7531196138,23.28,-13.46,26.8910765869,92.4,41.305,18.8295,45.3944170053,16.975,-7.9705,18.7531196138,24.33,26.8,36.1965316018,131.35
2020-06-02 15:30:00,40.177,-21.368,45.505854052,18.677,-8.528,20.5318560535,21.5,-12.84,25.0422762544,92.4,41.147,18.902,45.2809144453,18.677,-8.528,20.5318560535,22.47,27.43,35.4585081468,131.42
2020-06-02 16:00:00,40.015,-21.548000000000002,45.4479540684,18.805,-8.428,20.6072610747,21.21,-13.12,24.9398977544,92.4,40.985,18.852,45.1128377405,18.805,-8.428,20.6072610747,22.18,27.28,35.1589362751,131.66
2020-06-02 16:30:00,40.657,-21.565,46.0221780667,18.367,-8.415,20.2029432014,22.29,-13.15,25.879849304,92.4,41.667,18.835,45.7263175207,18.367,-8.415,20.2029432014,23.3,27.25,35.8532076668,131.66
2020-06-02 17:00:00,41.061,-21.8185,46.497878051,18.901,-8.6585,20.7898394234,22.16,-13.16,25.7730712178,92.4,42.071,18.3315,45.8913165343,18.901,-8.6585,20.7898394234,23.17,26.99,35.5711821563,131.29
2020-06-02 17:30:00,41.4255,-22.4605,47.1226708761,21.5655,-8.3705,23.1330080297,19.86,-14.09,24.3505174483,92.4,42.3455,17.8795,45.9653988398,21.5655,-8.3705,23.1330080297,20.78,26.25,33.4794100904,131.73
2020-06-02 18:00:00,41.608,-22.434,47.2706041848,20.908,-7.924,22.3592092883,20.7,-14.51,25.2790446813,92.4,42.578,17.726,46.120463571,20.908,-7.924,22.3592092883,21.67,25.65,33.578436533,131.36
2020-06-02 18:30:00,41.843,-22.4725,47.4957882896,19.243,-7.6725,20.716184621,22.6,-14.8,27.0148107526,92.4,42.913,17.8875,46.4918081521,19.243,-7.6725,20.716184621,23.67,25.56,34.8365110193,131.52
2020-06-02 19:00:00,41.7145,-22.5505,47.4196642808,17.0845,-7.0505,18.4821451812,24.63,-15.5,29.1013212758,92.4,42.8945,18.0995,46.5567399041,17.0845,-7.0505,18.4821451812,25.81,25.15,36.0371835747,132.01
2020-06-02 19:30:00,41.0885,-22.68,46.9323687049,14.3385,-6.36,15.6857318047,26.75,-16.32,31.3353618138,92.4,42.3785,17.7,45.9263242841,14.3385,-6.36,15.6857318047,28.04,24.06,36.947600734,131.69
2020-06-02 20:00:00,40.746,-22.7005,46.64278311,12.076,-5.9205000000000005,13.449241474899999,28.67,-16.78,33.2195319052,92.4,42.146,17.7895,45.7466023465,12.076,-5.9205000000000005,13.449241474899999,30.07,23.71,38.2931978294,131.84
2020-06-02 20:30:00,40.3065,-22.924500000000002,46.3696737373,11.7565,-5.8345,13.1246593289,28.55,-17.09,33.2741731678,92.4,41.6565,17.7655,45.2866093067,11.7565,-5.8345,13.1246593289,29.9,23.6,38.0916001239,132.16
2020-06-02 21:00:00,40.009,-23.031,46.1643481704,11.169,-5.741,12.558090698800001,28.84,-17.29,33.6257297319,92.4,41.409,17.679,45.0250188451,11.169,-5.741,12.558090698800001,30.24,23.42,38.2485816731,132.28
2020-06-02 21:30:00,39.921,-23.13,46.1376542642,10.671,-5.62,12.0604577442,29.25,-17.51,34.0905060097,92.4,41.321,17.67,44.9405600877,10.671,-5.62,12.0604577442,30.65,23.29,38.4947606825,132.4
2020-06-02 22:00:00,39.961,-22.6915,45.9541694871,8.641,-6.2915,10.6887722985,31.32,-16.4,35.3539587599,92.4,41.481,17.9585,45.2015606285,8.641,-6.2915,10.6887722985,32.84,24.25,40.823131923,132.07
2020-06-02 22:30:00,39.562,-23.2075,45.8665444551,7.472,-6.1575,9.6822306443,32.09,-17.05,36.3382800914,92.4,41.112,17.8025,44.8009547917,7.472,-6.1575,9.6822306443,33.64,23.96,41.3004987863,132.72
2020-06-02 23:00:00,38.687,-23.775,45.4085299696,5.647,-5.665,7.9988020353,33.04,-18.11,37.6777613454,92.4,40.287,17.805,44.0461166733,5.647,-5.665,7.9988020353,34.64,23.47,41.8422095497,133.73
2020-06-02 23:30:00,37.393,-24.4,44.6497082745,5.4030000000000005,-5.62,7.7959482425,31.99,-18.78,37.0951277124,92.4,38.933,17.62,42.7345631661,5.4030000000000005,-5.62,7.7959482425,33.53,23.24,40.7965500992,134.49
2020-06-03 00:00:00,36.757,-24.515,44.182148816,5.3870000000000005,-5.735,7.8682904115,31.37,-18.78,36.5618011044,92.4,38.277,17.335,42.0194116332,5.3870000000000005,-5.735,7.8682904115,32.89,23.07,40.1743326018,134.18
2020-06-03 00:30:00,36.6225,-24.7145,44.1816026927,4.4025,-5.6245,7.1426190225,32.22,-19.09,37.4507209543,92.4,38.1825,17.2755,41.9087843596,4.4025,-5.6245,7.1426190225,33.78,22.9,40.810518252,134.37
2020-06-03 01:00:00,37.5445,-24.6765,44.9279326533,4.5344999999999995,-6.2565,7.7269322826,33.01,-18.42,37.8015409739,92.4,39.1545,17.1035,42.7270942436,4.5344999999999995,-6.2565,7.7269322826,34.62,23.36,41.7640275836,134.11
2020-06-03 01:30:00,37.629,-24.658,44.9884274564,3.3890000000000002,-6.208,7.0728060202,34.24,-18.45,38.8944739005,92.4,39.279,17.252,42.9007149707,3.3890000000000002,-6.208,7.0728060202,35.89,23.46,42.8773098503,134.24
2020-06-03 02:00:00,37.258,-24.814,44.7648652405,3.008,-6.164,6.8587870647999996,34.25,-18.65,38.9985256132,92.4,38.928,17.256,42.5812014861,3.008,-6.164,6.8587870647999996,35.92,23.42,42.880564362,134.51
2020-06-03 02:30:00,36.8595,-25.2945,44.7038529715,2.1995,-5.9845,6.3758952705,34.66,-19.31,39.6760847363,92.4,38.5195,17.3855,42.2611818398,2.1995,-5.9845,6.3758952705,36.32,23.37,43.1891108962,135.49
2020-06-03 03:00:00,36.2855,-25.642,44.4314041445,1.9055,-5.882,6.1829486695,34.38,-19.76,39.6540287991,92.4,37.9555,17.278,41.7031085682,1.9055,-5.882,6.1829486695,36.05,23.16,42.8484317099,135.89
2020-06-03 03:30:00,36.353,-25.734,44.5396381328,2.293,-6.014,6.4363067826,34.06,-19.72,39.3568545491,92.4,38.003,17.156,41.6959991486,2.293,-6.014,6.4363067826,35.71,23.17,42.5682158423,135.76
2020-06-03 04:00:00,35.133,-25.819,43.5998675457,2.933,-5.499,6.2322941201,32.2,-20.32,38.0754829254,92.4,36.693,17.171,40.5119672443,2.933,-5.499,6.2322941201,33.76,22.67,40.6652984743,135.97
2020-06-03 04:30:00,35.0015,-25.831,43.5010984143,3.0215,-5.301,6.1016443071,31.98,-20.53,38.0026485919,92.4,36.5615,17.089,40.3581119882,3.0215,-5.301,6.1016443071,33.54,22.39,40.3267119909,135.89
2020-06-03 05:00:00,35.0625,-25.6545,43.4457394516,7.7525,-6.6145,10.1908226606,27.31,-19.04,33.2920065481,92.4,36.3725,17.2655,40.2623427845,7.7525,-6.6145,10.1908226606,28.62,23.88,37.274103611,135.86
2020-06-03 05:30:00,35.414,-24.6915,43.1719998176,12.584,-8.0115,14.9178144596,22.83,-16.68,28.2742161695,92.4,36.514,17.8485,40.6428486729,12.584,-8.0115,14.9178144596,23.93,25.86,35.233286818,135.12
2020-06-03 06:00:00,35.8785,-24.9605,43.7069024583,9.6785,-7.0105,11.9507519638,26.2,-17.95,31.7591325448,92.4,37.1485,17.4895,41.0596354404,9.6785,-7.0105,11.9507519638,27.47,24.5,36.8082993359,135.12
2020-06-03 06:30:00,36.776,-24.7635,44.3362730532,3.7960000000000003,-5.4135,6.6117772384,32.98,-19.35,38.2374541517,92.4,38.376,17.5465,42.1971212081,3.7960000000000003,-5.4135,6.6117772384,34.58,22.96,41.508288329,134.81
2020-06-03 07:00:00,38.0745,-24.1185,45.0707176834,3.0145,-5.2285,6.0352649072,35.06,-18.89,39.8250637162,92.4,39.7545,18.1215,43.6899191176,3.0145,-5.2285,6.0352649072,36.74,23.35,43.5321731596,134.7
2020-06-03 07:30:00,39.5455,-23.354,45.9266359126,2.4555,-5.154,5.7090451259,37.09,-18.2,41.3147443415,92.4,41.3355,18.656,45.3505225576,2.4555,-5.154,5.7090451259,38.88,23.81,45.5913423799,134.2
2020-06-03 08:00:00,40.7145,-23.169,46.8452032897,2.0445,-5.079,5.4750544518,38.67,-18.09,42.6921187106,92.4,42.5645,18.881,46.564244021,2.0445,-5.079,5.4750544518,40.52,23.96,47.0738993499,134.31
2020-06-03 08:30:00,41.4715,-22.6705,47.2634836052,2.0015,-4.5405,4.9620703844000005,39.47,-18.13,43.4347533664,92.4,43.3615,19.0195,47.3493512363,2.0015,-4.5405,4.9620703844000005,41.36,23.56,47.5996134438,133.65
2020-06-03 09:00:00,42.083,-22.383,47.6652659491,2.313,-4.583,5.1336008805,39.77,-17.8,43.5716983832,92.4,44.003,19.097,47.9683168143,2.313,-4.583,5.1336008805,41.69,23.68,47.9457870933,133.25
2020-06-03 09:30:00,42.637,-22.3455,48.1376686105,2.147,-4.6055,5.0813619483,40.49,-17.74,44.2057428396,92.4,44.577,19.2445,48.5536786377,2.147,-4.6055,5.0813619483,42.43,23.85,48.6736828276,133.34
2020-06-03 10:00:00,42.974,-22.3075,48.4188933398,2.584,-4.9975000000000005,5.6260165526,40.39,-17.31,43.9430108208,92.4,44.914,19.2625,48.8703519759,2.584,-4.9975000000000005,5.6260165526,42.33,24.26,48.7891022668,133.5
2020-06-03 10:30:00,42.8065,-22.406,48.3158905356,4.8665,-5.526,7.3633890465,37.94,-16.88,41.5256306394,92.4,44.6165,19.194,48.5699671428,4.8665,-5.526,7.3633890465,39.75,24.72,46.8096240105,133.5
2020-06-03 11:00:00,43.156,-21.9255,48.4062794093,5.096,-5.4255,7.4434713844000004,38.06,-16.5,41.482690366,92.4,44.976,19.1645,48.8888395879,5.096,-5.4255,7.4434713844000004,39.88,24.59,46.8517075463,132.71
2020-06-03 11:30:00,44.0235,-21.288,48.9003833957,3.6635,-5.208,6.3674560265,40.36,-16.08,43.4453219576,92.4,45.9635,19.002,49.7364990349,3.6635,-5.208,6.3674560265,42.3,24.21,48.7382201152,131.38
2020-06-03 12:00:00,44.339,-21.163,49.1306369794,3.659,-5.163,6.3281000308,40.68,-16.0,43.7134121295,92.4,46.289,19.027,50.0469604472,3.659,-5.163,6.3281000308,42.63,24.19,49.0150283077,131.22
2020-06-03 12:30:00,44.743,-21.1215,49.4778113021,4.713,-5.3815,7.1535243936,40.03,-15.74,43.013352578,92.4,46.663,18.8985,50.344700528,4.713,-5.3815,7.1535243936,41.95,24.28,48.4697936864,130.93
2020-06-03 13:00:00,44.682,-21.394,49.5397250699,4.772,-5.414,7.216881598,39.91,-15.98,42.9903303081,92.4,46.592,18.636,50.1808226318,4.772,-5.414,7.216881598,41.82,24.05,48.2422522277,131.09
2020-06-03 13:30:00,43.9815,-21.772,49.0753739288,5.2715,-5.482,7.6053294636,38.71,-16.29,41.9979547121,92.4,45.8315,18.488,49.419960909,5.2715,-5.482,7.6053294636,40.56,23.97,47.1134216546,131.41
2020-06-03 14:00:00,44.2545,-21.541,49.2186494253,5.3645,-5.621,7.7700386904,38.89,-15.92,42.0223571447,92.4,46.1245,18.909,49.8499727307,5.3645,-5.621,7.7700386904,40.76,24.53,47.5720348524,131.68
2020-06-03 14:30:00,44.554,-21.2525,49.3632218585,5.484,-5.6325,7.8612538599,39.07,-15.62,42.0767073332,92.4,46.414,19.2975,50.265822407,5.484,-5.6325,7.8612538599,40.93,24.93,47.9246262375,131.77
2020-06-03 15:00:00,44.6135,-21.242,49.4124169238,9.5035,-6.732,11.6463013979,35.11,-14.51,37.9901592521,92.4,46.2835,19.408,50.1879750164,9.5035,-6.732,11.6463013979,36.78,26.14,45.1228101962,131.97
2020-06-03 15:30:00,44.5575,-21.441,49.4478238879,12.8475,-7.651,14.9531286776,31.71,-13.79,34.5787246728,92.4,46.0375,19.339,49.9344402917,12.8475,-7.651,14.9531286776,33.19,26.99,42.7789223801,132.24
2020-06-03 16:00:00,44.406,-21.42,49.3022234387,15.446,-8.22,17.4970659255,28.96,-13.2,31.8264292688,92.4,45.776,19.4,49.7172221267,15.446,-8.22,17.4970659255,30.33,27.62,41.0216199095,132.31
2020-06-03 16:30:00,44.462,-21.466,49.3726503238,15.182,-8.106,17.2104723933,29.28,-13.36,32.1839711658,92.4,45.832,19.124,49.6618525631,15.182,-8.106,17.2104723933,30.65,27.23,40.9987243704,131.95
2020-06-03 17:00:00,44.854,-21.572,49.7718042671,11.924,-7.312,13.9873914652,32.93,-14.26,35.8849898983,92.4,46.424,18.758,50.0704537627,11.924,-7.312,13.9873914652,34.5,26.07,43.2422813922,131.46
2020-06-03 17:30:00,45.004,-22.3315,50.2399831633,9.354,-6.7515,11.5360334713,35.65,-15.58,38.905769495,92.4,46.704,18.0885,50.0845030748,9.354,-6.7515,11.5360334713,37.35,24.84,44.8558591491,131.65
2020-06-03 18:00:00,45.2045,-22.4385,50.4671487455,12.8445,-6.6185,14.449419452,32.36,-15.82,36.0200222099,92.4,46.7545,17.9215,50.0715830836,12.8445,-6.6185,14.449419452,33.91,24.54,41.8580900185,131.65
2020-06-03 18:30:00,45.3245,-22.1675,50.4550131949,13.9645,-6.9375,15.592824199,31.36,-15.23,34.8626232518,92.4,46.8145,18.1225,50.1998248652,13.9645,-6.9375,15.592824199,32.85,25.06,41.3173825405,131.54
2020-06-03 19:00:00,44.9505,-22.1455,50.1095861138,16.9305,-7.9055,18.6852551628,28.02,-14.24,31.430844723,92.4,46.2905,18.1745,49.7305021139,16.9305,-7.9055,18.6852551628,29.36,26.08,39.2705487611,131.58
2020-06-03 19:30:00,44.4995,-22.438,49.8364258776,16.3395,-7.968,18.1787866551,28.16,-14.47,31.660172141,92.4,45.8395,18.072,49.2732883442,16.3395,-7.968,18.1787866551,29.5,26.04,39.348844964,131.97
2020-06-03 20:00:00,43.9865,-22.3515,49.3396568138,14.6365,-8.3215,16.8367008199,29.35,-14.03,32.5309606375,92.4,45.3665,18.2585,48.902884828,14.6365,-8.3215,16.8367008199,30.73,26.58,40.6303987182,131.97
2020-06-03 20:30:00,44.593,-21.9765,49.714205226,16.683,-9.5965,19.2461762761,27.91,-12.38,30.5324827029,92.4,45.913,18.6735,49.5651406863,16.683,-9.5965,19.2461762761,29.23,28.27,40.6643062156,131.97
2020-06-03 21:00:00,44.4815,-21.787,49.5305684527,19.1615,-10.857,22.0235676322,25.32,-10.93,27.5783846518,92.4,45.6615,18.773,49.3700122671,19.1615,-10.857,22.0235676322,26.5,29.63,39.7515647491,131.79
2020-06-03 21:30:00,44.7585,-21.884,49.8220109816,18.7385,-11.114,21.7865182682,26.02,-10.77,28.1608469333,92.4,45.9685,18.586,49.5836907486,18.7385,-11.114,21.7865182682,27.23,29.7,40.2934597671,131.6
2020-06-03 22:00:00,44.729,-21.5415,49.6459430694,18.879,-11.3015,22.0031939329,25.85,-10.24,27.80431801,92.4,45.929,18.9185,49.6727559458,18.879,-11.3015,22.0031939329,27.05,30.22,40.5579942798,131.51
2020-06-03 22:30:00,43.941,-22.098,49.1846834391,18.011,-11.098,21.1556546814,25.93,-11.0,28.166733925,92.4,45.141,18.802,48.9001542431,18.011,-11.098,21.1556546814,27.13,29.9,40.3738393022,132.31
2020-06-03 23:00:00,43.093,-22.932,48.8147853934,15.323,-10.202,18.408561405,27.77,-12.73,30.5487446551,92.4,44.403,18.588,48.1366819899,15.323,-10.202,18.408561405,29.08,28.79,40.9207832281,133.35
2020-06-03 23:30:00,42.3055,-22.3365,47.8400936715,17.2855,-10.9765,20.4761339735,25.02,-11.36,27.4781731562,92.4,43.4655,18.8335,47.3703537299,17.2855,-10.9765,20.4761339735,26.18,29.81,39.6740280284,132.79
2020-06-04 00:00:00,41.5065,-21.8035,46.8847752954,20.3665,-12.1635,23.7222480912,21.14,-9.64,23.2342247557,92.4,42.4565,19.4465,46.6981879145,20.3665,-12.1635,23.7222480912,22.09,31.61,38.5637161072,132.86
2020-06-04 00:30:00,40.787,-21.8175,46.2556231744,21.267,-12.4675,24.6520555989,19.52,-9.35,21.6437727765,92.4,41.677,19.3925,45.9678298949,21.267,-12.4675,24.6520555989,20.41,31.86,37.8368563705,132.81
2020-06-04 01:00:00,39.787,-22.5105,45.7135426242,19.567,-11.5105,22.7015219589,20.22,-11.0,23.0184360894,92.4,40.717,18.6595,44.78896102,19.567,-11.5105,22.7015219589,21.15,30.17,36.8449643778,132.96
2020-06-04 01:30:00,39.1735,-22.4345,45.1427723174,18.8735,-11.0945,21.8928511734,20.3,-11.34,23.2526471611,92.4,40.1035,18.8155,44.2980107059,18.8735,-11.0945,21.8928511734,21.23,29.91,36.6786177493,133.05
2020-06-04 02:00:00,38.804,-23.2405,45.2313083632,14.414,-9.6805,17.3630491634,24.39,-13.56,27.9060154805,92.4,39.954,18.0595,43.8459537044,14.414,-9.6805,17.3630491634,25.54,27.74,37.7067527109,133.17
2020-06-04 02:30:00,38.164,-24.433,45.3151452055,8.464,-7.8629999999999995,11.5527514039,29.7,-16.57,34.0096295187,92.4,39.594,17.147,43.1474732169,8.464,-7.8629999999999995,11.5527514039,31.13,25.01,39.9321549631,133.82
2020-06-04 03:00:00,37.3015,-25.0365,44.924695152,7.2315,-7.2765,10.2587545297,30.07,-17.76,34.9230940783,92.4,38.7315,16.5835,42.1324288939,7.2315,-7.2765,10.2587545297,31.5,23.86,39.5164472087,134.02
2020-06-04 03:30:00,35.671,-25.477,43.8348921523,6.081,-6.117,8.6253260808,29.59,-19.36,35.3606801405,92.4,37.101,16.273,40.5128958481,6.081,-6.117,8.6253260808,31.02,22.39,38.2564046925,134.3
2020-06-04 04:00:00,35.304,-25.543,43.5754204225,4.064,-5.4030000000000005,6.7608065347,31.24,-20.14,37.1693045402,92.4,36.824,16.227,40.2408064656,4.064,-5.4030000000000005,6.7608065347,32.76,21.63,39.2565217512,134.34
2020-06-04 04:30:00,35.0545,-25.479,43.3358674916,3.7945,-5.209,6.4445256808,31.26,-20.27,37.2566839641,92.4,36.5545,16.221,39.9919030711,3.7945,-5.209,6.4445256808,32.76,21.43,39.1466792972,134.26
2020-06-04 05:00:00,34.6565,-25.5635,43.0646667757,3.3265000000000002,-5.1235,6.1086704364,31.33,-20.44,37.4080539456,92.4,36.1665,16.1565,39.611213242,3.3265000000000002,-5.1235,6.1086704364,32.84,21.28,39.1318795869,134.34
2020-06-04 05:30:00,34.6395,-25.534,43.0334766926,2.9795,-5.144,5.9445905031,31.66,-20.39,37.6577707784,92.4,36.1595,16.136,39.5964636836,2.9795,-5.144,5.9445905031,33.18,21.28,39.4176457947,134.19
2020-06-04 06:00:00,35.089,-25.3905,43.311839158,5.439,-5.8405000000000005,7.9808621871,29.65,-19.55,35.5151376176,92.4,36.509,16.4395,40.0395334794,5.439,-5.8405000000000005,7.9808621871,31.07,22.28,38.2327516666,134.38
2020-06-04 06:30:00,36.0375,-24.744,43.7146078817,6.5475,-5.994,8.8768120544,29.49,-18.75,34.9459954787,92.4,37.4575,16.696,41.0100075866,6.5475,-5.994,8.8768120544,30.91,22.69,38.3440243063,133.71
2020-06-04 07:00:00,36.9525,-24.722,44.4596956833,7.3625,-6.292,9.6848164799,29.59,-18.43,34.8601921968,92.4,38.3525,17.318,42.0811998433,7.3625,-6.292,9.6848164799,30.99,23.61,38.9591093327,134.63
2020-06-04 07:30:00,38.2175,-24.2605,45.2675288314,6.9075,-6.3105,9.3560657597,31.31,-17.95,36.0904225523,92.4,39.6975,17.6495,43.4441751734,6.9075,-6.3105,9.3560657597,32.79,23.96,40.6111524092,134.32
2020-06-04 08:00:00,39.4265,-23.6615,45.9816864034,5.5765,-5.8915,8.1121590529,33.85,-17.77,38.2308174121,92.4,41.0365,17.9785,44.8020177503,5.5765,-5.8915,8.1121590529,35.46,23.87,42.7456255072,133.85
2020-06-04 08:30:00,41.4475,-22.8095,47.3092860494,6.2575,-6.0395,8.6966583525,35.19,-16.77,38.981649529,92.4,43.1075,18.4305,46.882191571,6.2575,-6.0395,8.6966583525,36.85,24.47,44.2346402721,133.15
2020-06-04 09:00:00,42.0975,-22.651,47.8044695321,9.3175,-5.711,10.9284640847,32.78,-16.94,36.8984010494,92.4,43.6475,18.479,47.3980769362,9.3175,-5.711,10.9284640847,34.33,24.19,41.9964879484,133.05
2020-06-04 09:30:00,42.8565,-22.2235,48.2759106025,10.9165,-5.7935,12.3585846479,31.94,-16.43,35.9180804053,92.4,44.3665,18.6765,48.1372825833,10.9165,-5.7935,12.3585846479,33.45,24.47,41.4449442031,132.6
2020-06-04 10:00:00,42.922,-22.208,48.3269422579,13.622,-6.368,15.0369647203,29.3,-15.84,33.3075907264,92.4,44.292,18.552,48.0203911688,13.622,-6.368,15.0369647203,30.67,24.92,39.5177846039,132.36
2020-06-04 10:30:00,43.109,-21.944,48.3727714422,16.319,-7.174,17.8262737834,26.79,-14.77,30.5917799417,92.403,44.349,18.416,48.0206503184,16.319,-7.174,17.8262737834,28.03,25.59,37.954301469,132.363
2020-06-04 11:00:00,43.228,-21.6415,48.342677897,19.208,-8.0115,20.8118090576,24.02,-13.63,27.6176990352,92.4,44.318,18.5585,48.046883835,19.208,-8.0115,20.8118090576,25.11,26.57,36.5578582524,131.49
2020-06-04 11:30:00,43.086,-21.5455,48.1727305252,22.326,-8.6455,23.9414900591,20.76,-12.9,24.4415138647,92.4,44.016,18.7445,47.8410340215,22.326,-8.6455,23.9414900591,21.69,27.39,34.9380623389,131.63
2020-06-04 12:00:00,43.3525,-21.25,48.2804490063,24.0625,-9.21,25.7648599113,19.29,-12.04,22.7390786973,92.4,44.2125,19.16,48.1855866027,24.0625,-9.21,25.7648599113,20.15,28.37,34.7976924522,131.63
2020-06-04 12:30:00,43.9335,-21.1845,48.7743320047,21.6835,-8.3845,23.2480969651,22.25,-12.8,25.6690962054,92.4,44.9435,19.0455,48.8123884122,21.6835,-8.3845,23.2480969651,23.26,27.43,35.9643225989,131.4
2020-06-04 13:00:00,43.735,-21.3775,48.6800547581,17.655,-8.3075,19.511883078,26.08,-13.07,29.1717551752,92.4,44.935,18.8825,48.7411841388,17.655,-8.3075,19.511883078,27.28,27.19,38.5161589466,131.33
2020-06-04 13:30:00,43.43,-21.349,48.3936431879,15.98,-8.619,18.1561989689,27.45,-12.73,30.2581460106,92.4,44.72,18.941,48.5658303852,15.98,-8.619,18.1561989689,28.74,27.56,39.8188548303,131.33
2020-06-04 14:00:00,43.543,-21.672,48.6381376391,9.083,-6.752,11.3177026379,34.46,-14.92,37.5512716163,92.4,45.163,18.808,48.9227700871,9.083,-6.752,11.3177026379,36.08,25.56,44.2162865922,131.85
2020-06-04 14:30:00,43.6565,-21.511,48.6683995345,9.4065,-6.631,11.5087967768,34.25,-14.88,37.3426954035,92.4,45.2565,19.079,49.1137356882,9.4065,-6.631,11.5087967768,35.85,25.71,44.1160583008,131.85
2020-06-04 15:00:00,43.549,-21.708,48.6595588246,12.719,-7.688,14.8619751379,30.83,-14.02,33.8681162748,92.4,45.009,18.822,48.7860406776,12.719,-7.688,14.8619751379,32.29,26.51,41.7782742583,131.76
2020-06-04 15:30:00,43.9645,-21.5295,48.9530043051,9.4945,-6.8595,11.7131665445,34.47,-14.67,37.4618445889,92.4,45.5945,19.0505,49.4143701822,9.4945,-6.8595,11.7131665445,36.1,25.91,44.4357750017,131.76
2020-06-04 16:00:00,44.49,-21.708,49.5035086029,8.72,-6.758,11.03217857,35.77,-14.95,38.7684846235,92.4,46.18,18.952,49.917639207,8.72,-6.758,11.03217857,37.46,25.71,45.4340808205,131.96
2020-06-04 16:30:00,45.061,-21.774,50.0459868221,10.561,-7.134,12.7447509587,34.5,-14.64,37.4777213822,92.4,46.691,18.906,50.3734683837,10.561,-7.134,12.7447509587,36.13,26.04,44.5360359709,131.96
2020-06-04 17:00:00,44.945,-21.898,49.9957541097,12.855,-7.918,15.0978723335,32.09,-13.98,35.0029784447,92.4,46.455,18.642,50.0558806635,12.855,-7.918,15.0978723335,33.6,26.56,42.8298213865,131.8
2020-06-04 17:30:00,44.923,-22.3385,50.1705542251,13.673,-8.0585,15.8710538796,31.25,-14.28,34.3581271317,92.4,46.413,18.1115,49.821611789,13.673,-8.0585,15.8710538796,32.74,26.17,41.9139177362,131.61
2020-06-04 18:00:00,44.9825,-22.688,50.3802605219,16.5625,-8.408,18.574468236,28.42,-14.28,31.805892535799998,92.4,46.3025,17.702,49.5709825427,16.5625,-8.408,18.574468236,29.74,26.11,39.5752409974,131.65
2020-06-04 18:30:00,45.079,-22.9935,50.6045184075,16.359,-7.7435,18.0991345995,28.72,-15.25,32.5177013333,92.4,46.439,17.4965,49.6256811868,16.359,-7.7435,18.0991345995,30.08,25.24,39.2665761176,131.89
2020-06-04 19:00:00,44.684,-23.1165,50.3093672018,15.694,-7.4665,17.3795931555,28.99,-15.65,32.9445382423,92.4,46.054,17.4735,49.2574270364,15.694,-7.4665,17.3795931555,30.36,24.94,39.2903703215,132.04
2020-06-04 19:30:00,43.8705,-23.315,49.6810828711,16.4705,-7.635,18.1540793005,27.4,-15.68,31.5693268854,92.4,45.1605,17.365,48.3840261372,16.4705,-7.635,18.1540793005,28.69,25.0,38.0541206704,132.21
2020-06-04 20:00:00,43.255,-23.2115,49.0893955682,17.935,-7.8315,19.5702993654,25.32,-15.38,29.6251042192,92.4,44.455,17.4185,47.7456926565,17.935,-7.8315,19.5702993654,26.52,25.25,36.6179313998,132.13
2020-06-04 20:30:00,42.4295,-23.1315,48.3252393941,12.2095,-7.2015,14.175101146,30.22,-15.93,34.1615763688,92.4,43.8595,17.2185,47.1182818288,12.2095,-7.2015,14.175101146,31.65,24.42,39.9757288864,131.62
2020-06-04 21:00:00,41.8355,-22.6865,47.5908220406,11.2955,-7.2565,13.4255395609,30.54,-15.43,34.2166114629,92.4,43.2955,16.8435,46.4564722348,11.2955,-7.2565,13.4255395609,32.0,24.1,40.0600798801,130.36
2020-06-04 21:30:00,41.182,-22.6435,46.9966511174,12.182,-7.4335,14.2708810607,29.0,-15.21,32.7466654791,92.4,42.562,16.8765,45.7858067118,12.182,-7.4335,14.2708810607,30.38,24.31,38.909131319,130.24
2020-06-04 22:00:00,40.7465,-22.912,46.7465186538,9.336500000000001,-6.612,11.4406632784,31.41,-16.3,35.3875415931,92.4,42.2465,16.658,45.4120658664,9.336500000000001,-6.612,11.4406632784,32.91,23.27,40.3058432488,130.41
2020-06-04 22:30:00,39.841,-23.284,46.1459633879,6.461,-5.954,8.7860478601,33.38,-17.33,37.6105477227,92.4,41.451,16.506,44.6165152942,6.461,-5.954,8.7860478601,34.99,22.46,41.5782599444,130.87
2020-06-04 23:00:00,38.839,-23.285,45.2842041555,7.829,-6.245,10.0146525651,31.01,-17.04,35.3833534307,92.4,40.319,16.705,43.6426257918,7.829,-6.245,10.0146525651,32.49,22.95,39.7781673786,131.19
2020-06-04 23:30:00,37.8845,-23.4605,44.5604129301,9.5545,-6.7705,11.7101725222,28.33,-16.69,32.8807694557,92.4,39.2245,16.9895,42.7458127832,9.5545,-6.7705,11.7101725222,29.67,23.76,38.011136526,131.98
2020-06-05 00:00:00,37.031,-24.054,44.1575574166,9.551,-6.804,11.7267223468,27.48,-17.25,32.4455374435,92.4,38.321,16.916,41.8885437441,9.551,-6.804,11.7267223468,28.77,23.72,37.2874147669,132.86
2020-06-05 00:30:00,36.6725,-24.01,43.8332334679,13.6725,-8.09,15.8866408108,23.0,-15.92,27.9722433852,92.4,37.7525,17.23,41.4984837825,13.6725,-8.09,15.8866408108,24.08,25.32,34.942077786,133.21
2020-06-05 01:00:00,36.7235,-23.875,43.8021811928,15.2035,-8.635,17.484554248,21.52,-15.24,26.3698312471,92.4,37.7235,17.545,41.6039598746,15.2035,-8.635,17.484554248,22.52,26.18,34.5332129985,133.57
2020-06-05 01:30:00,36.3565,-24.1905,43.6689292575,11.8565,-7.5005,14.0297573928,24.5,-16.69,29.6446639381,92.4,37.5265,16.8895,41.1520766487,11.8565,-7.5005,14.0297573928,25.67,24.39,35.4093349274,133.04
2020-06-05 02:00:00,36.657,-24.2265,43.9392643458,10.037,-7.0365,12.2578016483,26.62,-17.19,31.6878604516,92.4,37.927,16.9435,41.5396138794,10.037,-7.0365,12.2578016483,27.89,23.98,36.7816870195,133.27
2020-06-05 02:30:00,36.6185,-24.2915,43.9430485344,10.7285,-7.1815,12.9102538511,25.89,-17.11,31.0329534527,92.4,37.8485,16.9785,41.4822662652,10.7285,-7.1815,12.9102538511,27.12,24.16,36.3207929429,133.37
2020-06-05 03:00:00,36.1205,-24.4945,43.6425371685,11.8905,-7.5545,14.0873865745,24.23,-16.94,29.5644465533,92.4,37.2605,16.9255,40.9245331128,11.8905,-7.5545,14.0873865745,25.37,24.48,35.2548904409,133.68
2020-06-05 03:30:00,35.888,-24.2495,43.3126632089,13.818,-8.2295,16.0829659656,22.07,-16.02,27.2713274338,92.4,36.928,17.0005,40.6533416123,13.818,-8.2295,16.0829659656,23.11,25.23,34.2143975542,133.31
2020-06-05 04:00:00,36.099,-23.4085,43.0243613927,18.439,-9.5585,20.7692475369,17.66,-13.85,22.443219466,92.4,36.909,17.8315,40.9906900802,18.439,-9.5585,20.7692475369,18.47,27.39,33.0356322779,133.19
2020-06-05 04:30:00,36.05,-23.187,42.8630314957,20.56,-10.297,22.9943864671,15.49,-12.89,20.1517294543,92.4,36.75,18.033,40.9359449506,20.56,-10.297,22.9943864671,16.19,28.33,32.629817652,133.09
2020-06-05 05:00:00,35.8455,-23.067,42.6261229676,20.2255,-10.487,22.782625381,15.62,-12.58,20.055941763,92.4,36.5555,18.173,40.8235533638,20.2255,-10.487,22.782625381,16.33,28.66,32.9858227122,133.13
2020-06-05 05:30:00,35.54,-23.0345,42.351856987,19.04,-10.0145,21.5130613872,16.5,-13.02,21.0183348532,92.4,36.28,18.0855,40.5379292793,19.04,-10.0145,21.5130613872,17.24,28.1,32.9670684168,132.93
2020-06-05 06:00:00,35.885,-23.1685,42.7143139621,18.665,-9.5485,20.9655926997,17.22,-13.62,21.9552453869,92.4,36.665,17.8215,40.7667522284,18.665,-9.5485,20.9655926997,18.0,27.37,32.7584630287,132.73
2020-06-05 06:30:00,37.558,-21.61,43.3312296618,21.918,-10.45,24.2817055414,15.64,-11.16,19.2134119823,92.4,38.258,18.76,42.610000751,21.918,-10.45,24.2817055414,16.34,29.21,33.469683297,131.59
2020-06-05 07:00:00,38.6325,-21.065,44.0023213166,20.8425,-10.005,23.1194686628,17.79,-11.06,20.947737348,92.4,39.4425,18.655,43.631637962,20.8425,-10.005,23.1194686628,18.6,28.66,34.1665860162,131.04
2020-06-05 07:30:00,40.0905,-21.3555,45.4236234849,19.4405,-9.7455,21.7464436288,20.65,-11.61,23.6899683411,92.4,41.0205,18.1545,44.8583023586,19.4405,-9.7455,21.7464436288,21.58,27.9,35.2718924925,130.82
2020-06-05 08:00:00,41.1035,-20.7365,46.038029329,22.3535,-10.5765,24.7293613848,18.75,-10.16,21.3257614167,92.4,41.9335,18.8135,45.9604852509,22.3535,-10.5765,24.7293613848,19.58,29.39,35.3149897352,130.54
2020-06-05 08:30:00,42.4175,-20.15,46.9602683792,24.7175,-10.9,27.014159366,17.7,-9.25,19.9712918961,92.4,43.1875,19.05,47.2023585878,24.7175,-10.9,27.014159366,18.47,29.95,35.1872618997,130.23
2020-06-05 09:00:00,43.511,-19.024,47.4881005832,25.611,-11.424,28.0433788442,17.9,-7.6,19.446593532,92.4,44.291,19.706,48.4769957506,25.611,-11.424,28.0433788442,18.68,31.13,36.3045355293,129.81
2020-06-05 09:30:00,43.993,-18.563,47.7490211209,29.883,-12.713,32.4748219087,14.11,-5.85,15.274639111900001,92.4,44.563,20.017,48.8522390275,29.883,-12.713,32.4748219087,14.68,32.73,35.8713715935,130.36
2020-06-05 10:00:00,44.439,-20.3175,48.8633352039,26.809,-12.2475,29.4741197875,17.63,-8.07,19.3892186537,92.4,45.199,20.4625,49.6151540081,26.809,-12.2475,29.4741197875,18.39,32.71,37.5251409058,132.13
2020-06-05 10:30:00,44.736,-20.069,49.0313619737,24.976,-11.589,27.533715641,19.76,-8.48,21.5027440109,92.4,45.596,20.681,50.0669449537,24.976,-11.589,27.533715641,20.62,32.27,38.2953952846,131.95
2020-06-05 11:00:00,44.5855,-20.5075,49.0757003669,25.0055,-11.5075,27.5263071715,19.58,-9.0,21.549394423,92.4,45.4355,20.6325,49.9007486567,25.0055,-11.5075,27.5263071715,20.43,32.14,38.0836513481,132.63
2020-06-05 11:30:00,44.0125,-20.981,48.7575893298,23.5825,-10.801,25.9383096452,20.43,-10.18,22.8258033813,92.4,44.9125,20.049,49.1842968563,23.5825,-10.801,25.9383096452,21.33,30.85,37.5058848716,132.47
2020-06-05 12:00:00,43.9045,-21.025,48.6791099472,24.6045,-10.885,26.9047327667,19.3,-10.14,21.8015962718,92.4,44.7445,19.835,48.9438198882,24.6045,-10.885,26.9047327667,20.14,30.72,36.7333363581,132.21
2020-06-05 12:30:00,44.246,-20.222,48.6481017101,28.316,-12.152,30.8134217509,15.93,-8.07,17.8574858253,92.4,44.906,20.468,49.3506622043,28.316,-12.152,30.8134217509,16.59,32.62,36.596345446,131.88
2020-06-05 13:00:00,44.0415,-20.6405,48.6382972821,27.2015,-11.7005,29.6112023143,16.84,-8.94,19.0659172347,92.4,44.7515,20.3095,49.1444049969,27.2015,-11.7005,29.6112023143,17.55,32.01,36.505377686,132.29
2020-06-05 13:30:00,43.0545,-20.608,47.7323751164,29.6145,-12.678,32.2141319028,13.44,-7.93,15.6050793013,92.4,43.5945,20.802,48.3032466223,29.6145,-12.678,32.2141319028,13.98,33.48,36.2815490298,133.05
2020-06-05 14:00:00,42.171,-20.6295,46.94645366,33.211,-13.4695,35.8384981724,8.96,-7.16,11.4694027743,92.4,42.481,20.9005,47.3441259424,33.211,-13.4695,35.8384981724,9.27,34.37,35.5981713013,133.18
2020-06-05 14:30:00,42.0805,-20.805,46.9426938431,31.5005,-12.885,34.033876142,10.58,-7.92,13.2160054479,92.4,42.4905,20.835,47.3237764263,31.5005,-12.885,34.033876142,10.99,33.72,35.4657369866,133.34
2020-06-05 15:00:00,41.846,-21.3865,46.9943624092,29.676,-12.6065,32.2426552605,12.17,-8.78,15.0065752255,92.4,42.326,20.4935,47.0263098515,29.676,-12.6065,32.2426552605,12.65,33.1,35.4349051078,133.88
2020-06-05 15:30:00,41.3975,-21.492,46.643960705,31.9975,-12.792,34.4597630614,9.4,-8.7,12.8082004981,92.4,41.7375,20.048,46.3027127742,31.9975,-12.792,34.4597630614,9.74,32.84,34.2539515969,133.28
2020-06-05 16:00:00,41.755,-21.5285,46.9782538761,32.135,-13.0685,34.6906892011,9.62,-8.46,12.8107767134,92.4,42.105,20.0715,46.6443580431,32.135,-13.0685,34.6906892011,9.97,33.14,34.6072319032,133.4
2020-06-05 16:30:00,41.901,-21.393,47.0462990043,30.161,-12.633,32.6998258405,11.74,-8.76,14.6480442381,92.4,42.381,20.077,46.8960029214,30.161,-12.633,32.6998258405,12.22,32.71,34.918082708,133.07
2020-06-05 17:00:00,42.5845,-22.3115,48.0753853079,21.6445,-10.2415,23.9452020768,20.94,-12.07,24.1695779856,92.4,43.5145,19.0685,47.5091507238,21.6445,-10.2415,23.9452020768,21.87,29.31,36.5701107463,133.07
2020-06-05 17:30:00,43.164,-23.19,48.9990509704,15.394,-8.68,17.6725107441,27.77,-14.51,31.3322996283,92.4,44.454,18.45,48.1306619111,15.394,-8.68,17.6725107441,29.06,27.13,39.7557605889,133.6
2020-06-05 18:00:00,43.878,-22.9415,49.5135466943,14.768,-8.4815,17.0302573747,29.11,-14.46,32.5035951858,92.4,45.238,18.1985,48.7612760933,14.768,-8.4815,17.0302573747,30.47,26.68,40.4999172839,132.74
2020-06-05 18:30:00,45.018,-22.6295,50.3856586168,15.428,-8.3895,17.5615174245,29.59,-14.24,32.8381744316,92.4,46.378,18.5805,49.9615238383,15.428,-8.3895,17.5615174245,30.95,26.97,41.0522033513,132.79
2020-06-05 19:00:00,44.6575,-22.8995,50.1864464422,17.9075,-8.0095,19.6171008689,26.75,-14.89,30.6149407969,92.4,45.9075,18.4105,49.461551396,17.9075,-8.0095,19.6171008689,28.0,26.42,38.4969661142,132.96
2020-06-05 19:30:00,43.4755,-23.7945,49.5610465033,11.1355,-6.2945,12.7914069007,32.34,-17.5,36.7712605169,92.4,45.0155,17.6755,48.3613331133,11.1355,-6.2945,12.7914069007,33.88,23.97,41.5019915185,133.47
2020-06-05 20:00:00,42.4365,-23.708,48.6099351599,10.8865,-5.878,12.372015448199999,31.55,-17.83,36.2396385192,92.4,43.9165,17.442,47.2533843894,10.8865,-5.878,12.372015448199999,33.03,23.32,40.4327008744,132.87
2020-06-05 20:30:00,41.3,-23.571,47.5529393518,9.13,-6.711,11.3311262018,32.17,-16.86,36.3203593044,92.4,42.84,17.429,46.2497096315,9.13,-6.711,11.3311262018,33.71,24.14,41.4620754425,132.58
2020-06-05 21:00:00,40.9355,-23.5115,47.2070523598,10.5655,-7.4315,12.9173132849,30.37,-16.08,34.3642735992,92.4,42.3555,17.6485,45.8852692321,10.5655,-7.4315,12.9173132849,31.79,25.08,40.4921041686,132.85
2020-06-05 21:30:00,41.6735,-22.554,47.3852668901,18.1735,-9.714,20.6067439992,23.5,-12.84,26.779014171500002,92.4,42.7435,18.456,46.5578213435,18.1735,-9.714,20.6067439992,24.57,28.17,37.379590688,132.45
2020-06-05 22:00:00,44.5175,-22.899,50.0616820258,17.2775,-8.939,19.4529619146,27.24,-13.96,30.6088091895,92.4,45.8075,18.071,49.2431527956,17.2775,-8.939,19.4529619146,28.53,27.01,39.2874152879,132.48
2020-06-05 22:30:00,44.398,-22.6375,49.8361195344,16.288,-8.2975,18.2797004967,28.11,-14.34,31.5564208997,92.4,45.738,17.6125,49.0118842757,16.288,-8.2975,18.2797004967,29.45,25.91,39.2253820886,131.32
2020-06-05 23:00:00,43.5875,-22.9645,49.2670114427,15.9575,-8.5645,18.1105622911,27.63,-14.4,31.1572928863,92.4,44.8875,17.5855,48.2093089195,15.9575,-8.5645,18.1105622911,28.93,26.15,38.9970178347,131.97
2020-06-05 23:30:00,42.39,-22.7775,48.1219971141,16.19,-8.3975,18.2382594085,26.2,-14.38,29.886859989,92.4,43.63,17.5625,47.0320986801,16.19,-8.3975,18.2382594085,27.44,25.96,37.7740016413,131.56
2020-06-06 00:00:00,41.19,-22.1285,46.7577438747,23.34,-10.4085,25.5556739737,17.85,-11.72,21.3537092797,92.4,41.99,18.8015,46.0071353406,23.34,-10.4085,25.5556739737,18.65,29.21,34.6561192288,132.52
2020-06-06 00:30:00,40.0415,-22.359,45.8611666146,20.9615,-9.859,23.1642906917,19.08,-12.5,22.8100065761,92.4,40.9215,18.381,44.8601195189,20.9615,-9.859,23.1642906917,19.96,28.24,34.5817755472,132.11
2020-06-06 01:00:00,39.458,-22.539,45.4416140228,20.058,-9.609,22.2408688005,19.4,-12.93,23.3140494123,92.4,40.368,18.281,44.3144489416,20.058,-9.609,22.2408688005,20.31,27.89,34.5014231591,132.34
2020-06-06 01:30:00,39.182,-23.117,45.4931292944,20.332,-9.517,22.4491316759,18.85,-13.6,23.2439777147,92.4,40.052,18.253,44.0151645799,20.332,-9.517,22.4491316759,19.72,27.77,34.0595258335,133.26
2020-06-06 02:00:00,39.163,-22.374,45.103618979,23.453,-10.424,25.6652096231,15.71,-11.95,19.7384548534,92.4,39.863,18.756,44.0550372262,23.453,-10.424,25.6652096231,16.41,29.18,33.4777612752,132.9
2020-06-06 02:30:00,38.5755,-22.702,44.7599151502,23.6555,-10.522,25.8900591782,14.92,-12.18,19.2602907559,92.4,39.2455,18.268,43.2889026686,23.6555,-10.522,25.8900591782,15.59,28.79,32.7400702504,132.65
2020-06-06 03:00:00,38.5625,-22.6925,44.743893019,24.6325,-11.0425,26.994385758900002,13.93,-11.65,18.1594988918,92.4,39.1825,18.4675,43.3164733387,24.6325,-11.0425,26.994385758900002,14.55,29.51,32.9020151359,133.0
2020-06-06 03:30:00,38.4085,-22.611,44.5698350148,25.9785,-11.381,28.3621159868,12.43,-11.23,16.7516506649,92.4,38.9485,18.409,43.0798901258,25.9785,-11.381,28.3621159868,12.97,29.79,32.4909987535,132.69
2020-06-06 04:00:00,38.414,-22.859,44.7008867585,24.944,-11.069,27.2896664875,13.47,-11.79,17.9009776269,92.4,39.014,18.141,43.0254352331,24.944,-11.069,27.2896664875,14.07,29.21,32.4220449694,132.64
2020-06-06 04:30:00,38.6625,-22.898,44.9344779679,25.1125,-11.298,27.5369290272,13.55,-11.6,17.837110192,92.4,39.2625,18.222,43.2849302905,25.1125,-11.298,27.5369290272,14.15,29.52,32.7361100316,132.93
2020-06-06 05:00:00,38.005,-23.2105,44.5320933176,25.435,-11.3305,27.8445588087,12.57,-11.88,17.2956439603,92.4,38.555,17.9795,42.541161776,25.435,-11.3305,27.8445588087,13.12,29.31,32.1124664266,133.07
2020-06-06 05:30:00,37.444,-23.2065,44.0521824459,26.254,-11.4965,28.660809972,11.19,-11.71,16.1969194602,92.4,37.934,18.0135,41.9937440371,26.254,-11.4965,28.660809972,11.68,29.51,31.7373990743,133.1
2020-06-06 06:00:00,37.4515,-23.4105,44.1663487567,25.8315,-11.3805,28.2273302404,11.62,-12.03,16.725588181,92.4,37.9615,17.7695,41.9145632507,25.8315,-11.3805,28.2273302404,12.13,29.15,31.5730803059,133.07
2020-06-06 06:30:00,37.938,-23.0935,44.4139796264,25.838,-11.1535,28.1425444168,12.1,-11.94,16.9992235117,92.4,38.468,17.7265,42.3558239945,25.838,-11.1535,28.1425444168,12.63,28.88,31.5209660385,132.45
2020-06-06 07:00:00,38.371,-22.798000000000002,44.6327508115,27.041,-11.468,29.3722778313,11.33,-11.33,16.0230396617,92.4,38.861,17.952,42.8071445556,27.041,-11.468,29.3722778313,11.82,29.42,31.7056588009,132.35
2020-06-06 07:30:00,39.1305,-22.2825,45.0300548134,27.9805,-11.8025,30.3678676647,11.15,-10.48,15.3020554175,92.4,39.6005,18.2875,43.6191730378,27.9805,-11.8025,30.3678676647,11.62,30.09,32.255735924,131.87
2020-06-06 08:00:00,39.853,-21.8965,45.4721708438,29.403,-12.0465,31.7750620967,10.45,-9.85,14.3605362017,92.4,40.293,18.9035,44.5069450901,29.403,-12.0465,31.7750620967,10.89,30.95,32.8099771411,132.22
2020-06-06 08:30:00,40.615,-21.57,45.9874235525,30.305,-12.27,32.6947384911,10.31,-9.3,13.8847434258,92.4,41.035,19.3,45.347119258,30.305,-12.27,32.6947384911,10.73,31.57,33.3436320757,132.22
2020-06-06 09:00:00,41.515,-21.607,46.801257184,28.705,-11.947,31.0919255435,12.81,-9.66,16.0440549737,92.4,42.065,19.163,46.2242879231,28.705,-11.947,31.0919255435,13.36,31.11,33.8573729046,132.09
2020-06-06 09:30:00,42.62,-21.6665,47.8111035456,27.62,-11.6065,29.9595601144,15.0,-10.06,18.0611073858,92.4,43.29,18.8635,47.221348268,27.62,-11.6065,29.9595601144,15.67,30.47,34.2632426953,131.82
2020-06-06 10:00:00,43.6345,-21.5075,48.6471185837,26.4945,-11.7975,29.0024057019,17.14,-9.71,19.699332476,92.4,44.3845,19.1125,48.3246468844,26.4945,-11.7975,29.0024057019,17.89,30.91,35.7138656547,131.82
2020-06-06 10:30:00,43.682,-20.834,48.3959985949,27.902,-11.334,30.1161279052,15.78,-9.5,18.4189684836,92.4,44.372,19.196,48.346259421,27.902,-11.334,30.1161279052,16.47,30.53,34.6892173449,130.92
2020-06-06 11:00:00,43.5705,-21.516,48.5934844012,26.3105,-10.566,28.3528264244,17.26,-10.95,20.4404036164,92.4,44.3405,18.524,48.0543287982,26.3105,-10.566,28.3528264244,18.03,29.09,34.2243918865,131.01
2020-06-06 11:30:00,43.936,-22.0295,49.1494757475,24.956,-10.0595,26.9071640321,18.98,-11.97,22.4392802915,92.4,44.806,18.1105,48.3277130252,24.956,-10.0595,26.9071640321,19.85,28.17,34.4611578447,131.25
2020-06-06 12:00:00,44.428,-21.854,49.5120641864,27.388,-10.854,29.4603438541,17.04,-11.0,20.2820511783,92.4,45.178,18.526,48.8289295398,27.388,-10.854,29.4603438541,17.79,29.38,34.3463025667,131.55
2020-06-06 12:30:00,44.443,-21.5665,49.3993337126,29.403,-11.5665,31.5962075454,15.04,-10.0,18.0610520181,92.4,45.093,18.4835,48.7341607217,29.403,-11.5665,31.5962075454,15.69,30.05,33.89953687,131.01
