Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-06 13:00:00,44.6915,-21.484,49.5872204126,29.9415,-11.834,32.1952943495,14.75,-9.65,17.6262588203,92.4,45.3215,18.656,49.0110670997,29.9415,-11.834,32.1952943495,15.38,30.49,34.1494436265,131.05
2020-06-06 13:30:00,44.269,-21.954,49.4137883288,30.309,-12.444,32.76413614,13.96,-9.51,16.8914682606,92.4,44.869,18.056,48.3657554164,30.309,-12.444,32.76413614,14.56,30.5,33.7970945497,130.87
2020-06-06 14:00:00,44.2525,-22.169,49.4949322381,30.8825,-12.079,33.1606852651,13.37,-10.09,16.7500746267,92.4,44.8225,18.711,48.5711645655,30.8825,-12.079,33.1606852651,13.94,30.79,33.7986345878,132.38
2020-06-06 14:30:00,43.7275,-22.672,49.2555970449,29.9075,-11.742,32.1299411803,13.82,-10.93,17.6197985233,92.4,44.3375,18.188,47.9230346519,29.9075,-11.742,32.1299411803,14.43,29.93,33.2269438859,132.34
2020-06-06 15:00:00,43.683,-22.87,49.3076199892,28.423,-11.43,30.6351404273,15.26,-11.44,19.0720004195,92.4,44.353,18.15,47.9229705778,28.423,-11.43,30.6351404273,15.93,29.58,33.5967453781,132.63
2020-06-06 15:30:00,43.8265,-22.5695,49.296495134,27.3165,-11.2395,29.5384077516,16.51,-11.33,20.0237109448,92.4,44.5565,18.4705,48.2331946122,27.3165,-11.2395,29.5384077516,17.24,29.71,34.349697233,132.73
2020-06-06 16:00:00,43.9005,-22.524,49.341508654,28.0605,-11.424,30.2968552205,15.84,-11.1,19.3420681417,92.4,44.6105,18.816,48.4163047562,28.0605,-11.424,30.2968552205,16.55,30.24,34.4725992638,133.07
2020-06-06 16:30:00,43.5925,-23.237,49.3990306104,27.1025,-10.837,29.1888005106,16.49,-12.4,20.6320163823,92.4,44.3525,17.983,47.85950841,27.1025,-10.837,29.1888005106,17.25,28.82,33.5880172085,133.04
2020-06-06 17:00:00,43.7085,-23.209,49.4882880412,27.6185,-10.699,29.6184088575,16.09,-12.51,20.3810745546,92.4,44.4385,18.021,47.9534849959,27.6185,-10.699,29.6184088575,16.82,28.72,33.2828904995,133.04
2020-06-06 17:30:00,45.1445,-23.3305,50.8167109374,26.2645,-9.0405,27.7768716831,18.88,-14.29,23.6782283966,92.4,46.0345,16.9995,49.0729883999,26.2645,-9.0405,27.7768716831,19.77,26.04,32.6945637683,131.79
2020-06-06 18:00:00,46.2085,-22.595,51.4369468111,28.5385,-9.805,30.1758845314,17.67,-12.79,21.8131382428,92.4,47.0285,17.785,50.2790815076,28.5385,-9.805,30.1758845314,18.49,27.59,33.2127716398,131.69
2020-06-06 18:30:00,46.6505,-23.0845,52.0496233464,23.5305,-8.5245,25.0270160127,23.12,-14.56,27.3226645846,92.4,47.7505,16.8655,50.6414389655,23.5305,-8.5245,25.0270160127,24.22,25.39,35.0893217375,131.16
2020-06-06 19:00:00,46.674,-23.002,52.034164546,22.714,-8.522,24.2600552349,23.96,-14.48,27.9955710783,92.4,47.814,17.178,50.806124434,22.714,-8.522,24.2600552349,25.1,25.7,35.9235298934,131.51
2020-06-06 19:30:00,45.846,-23.538,51.5353583474,21.366,-7.7379999999999995,22.7240533356,24.48,-15.8,29.1360669961,92.4,47.026,16.682,49.8972323882,21.366,-7.7379999999999995,22.7240533356,25.66,24.42,35.4227610443,131.56
2020-06-06 20:00:00,45.0925,-24.148,51.1513387924,17.6425,-6.798,18.906893194,27.45,-17.35,32.4734506944,92.4,46.4325,16.142,49.1583280864,17.6425,-6.798,18.906893194,28.79,22.94,36.8117875143,131.8
2020-06-06 20:30:00,44.235,-24.2675,50.4544029917,15.505,-6.1875,16.6940163307,28.73,-18.08,33.945534316,92.4,45.625,15.8125,48.2874288118,15.505,-6.1875,16.6940163307,30.12,22.0,37.2989865814,131.44
2020-06-06 21:00:00,43.8585,-24.0025,49.9968801877,13.1985,-7.0825,14.978725196100001,30.66,-16.92,35.0188806217,92.4,45.3485,16.2175,48.1611228949,13.1985,-7.0825,14.978725196100001,32.15,23.3,39.7053208021,131.63
2020-06-06 21:30:00,43.4735,-24.035,49.6752093831,13.1635,-7.265,15.0352238843,30.31,-16.77,34.6399913395,92.4,44.9535,16.205,47.7851356308,13.1635,-7.265,15.0352238843,31.79,23.47,39.515123687,131.63
2020-06-06 22:00:00,43.211,-24.671,49.7579015032,8.691,-5.7010000000000005,10.3939829709,34.52,-18.97,39.3889743456,92.4,44.891,15.629,47.5338565866,8.691,-5.7010000000000005,10.3939829709,36.2,21.33,42.0167692713,131.76
2020-06-06 22:30:00,42.8495,-25.062,49.6405428481,6.6495,-5.352,8.5357925379,36.2,-19.71,41.2180069872,92.4,44.6195,15.358,47.1886421107,6.6495,-5.352,8.5357925379,37.97,20.71,43.2507225373,131.99
2020-06-06 23:00:00,41.8495,-25.6,49.0585430914,5.8895,-5.24,7.8831345447,35.96,-20.36,41.3237365203,92.4,43.5995,15.38,46.2326810844,5.8895,-5.24,7.8831345447,37.71,20.62,42.9793962266,132.97
2020-06-06 23:30:00,41.0905,-25.6945,48.4627333164,6.4405,-5.5445,8.4983245702,34.65,-20.15,40.0829764364,92.4,42.7805,15.2455,45.4158171841,6.4405,-5.5445,8.4983245702,36.34,20.79,41.8666896231,132.85
2020-06-07 00:00:00,40.3425,-26.0015,47.9957842784,7.4425,-5.9815000000000005,9.548253688500001,32.9,-20.02,38.5124707076,92.4,41.9625,15.5085,44.7366178706,7.4425,-5.9815000000000005,9.548253688500001,34.52,21.49,40.6626425605,133.86
2020-06-07 00:30:00,39.751,-26.1815,47.5984552612,7.911,-6.1915,10.0458246675,31.84,-19.99,37.595022276899996,92.4,41.311,15.3385,44.0666348074,7.911,-6.1915,10.0458246675,33.4,21.53,39.7379025617,133.93
2020-06-07 01:00:00,39.352,-26.387,47.3798867981,6.652,-5.977,8.9427978284,32.7,-20.41,38.5468299605,92.4,40.942,15.483,43.7718020305,6.652,-5.977,8.9427978284,34.29,21.46,40.4516464436,134.42
2020-06-07 01:30:00,38.993,-26.4695,47.1284253848,6.253,-5.8895,8.5898905261,32.74,-20.58,38.6709710248,92.4,40.593,15.2805,43.3737861992,6.253,-5.8895,8.5898905261,34.34,21.17,40.3411018689,134.23
2020-06-07 02:00:00,38.9875,-26.3545,47.059375543,6.6375,-6.0345,8.9705962176,32.35,-20.32,38.2024200804,92.4,40.5775,14.9655,43.2492739419,6.6375,-6.0345,8.9705962176,33.94,21.0,39.9114469795,133.65
2020-06-07 02:30:00,38.807,-26.7175,47.1148390133,6.017,-6.0475,8.5309170228,32.79,-20.67,38.7612306306,92.4,40.407,15.3125,43.2110900725,6.017,-6.0475,8.5309170228,34.39,21.36,40.4835979132,134.78
2020-06-07 03:00:00,38.5695,-26.838,46.9881322703,6.3295,-6.078,8.7752295839,32.24,-20.76,38.3457324875,92.4,40.1495,15.412,43.0059541721,6.3295,-6.078,8.7752295839,33.82,21.49,40.0700948339,135.13
2020-06-07 03:30:00,38.3495,-26.701,46.7293007785,5.9495000000000005,-5.831,8.3304928576,32.4,-20.87,38.5398092886,92.4,39.9395,15.139,42.7124452736,5.9495000000000005,-5.831,8.3304928576,33.99,20.97,39.9382147823,134.44
2020-06-07 04:00:00,38.5995,-26.954,47.0790772663,5.0495,-5.714,7.625434168,33.55,-21.24,39.7081868133,92.4,40.2395,15.176,43.006143006,5.0495,-5.714,7.625434168,35.19,20.89,40.9234431591,135.01
2020-06-07 04:30:00,38.5035,-26.8285,46.9285406176,5.2435,-5.6085,7.6778619745,33.26,-21.22,39.4527058641,92.4,40.1335,15.3515,42.9693655352,5.2435,-5.6085,7.6778619745,34.89,20.96,40.701765318,134.95
2020-06-07 05:00:00,38.049,-26.8915,46.5926944193,5.059,-5.5215,7.4886876854,32.99,-21.37,39.3067042628,92.4,39.669,15.2985,42.5167456804,5.059,-5.5215,7.4886876854,34.61,20.82,40.3896583298,134.95
2020-06-07 05:30:00,38.1125,-26.9105,46.6555212863,5.1825,-5.5405,7.5865305971,32.93,-21.37,39.2563599943,92.4,39.7325,15.3595,42.5979553089,5.1825,-5.5405,7.5865305971,34.55,20.9,40.3796050005,135.08
2020-06-07 06:00:00,38.2515,-26.9925,46.816367955,4.8215,-5.4625,7.2859981128,33.43,-21.53,39.7631211049,92.4,39.8915,15.2775,42.716902726,4.8215,-5.4625,7.2859981128,35.07,20.74,40.7437418507,135.08
2020-06-07 06:30:00,38.816,-26.5005,46.9995569793,8.016,-6.4605,10.29535411,30.8,-20.04,36.7456337542,92.4,40.316,15.7495,43.2830983901,8.016,-6.4605,10.29535411,32.3,22.21,39.1991594298,135.0
2020-06-07 07:00:00,39.239,-26.1065,47.1301226738,8.489,-6.5565,10.7261742131,30.75,-19.55,36.4385098488,92.4,40.739,15.8635,43.7186087753,8.489,-6.5565,10.7261742131,32.25,22.42,39.2774604576,134.51
2020-06-07 07:30:00,39.6415,-26.22,47.5282749766,8.1715,-6.4,10.3794707115,31.47,-19.82,37.1913067799,92.4,41.1615,15.9,44.1257190565,8.1715,-6.4,10.3794707115,32.99,22.3,39.81997112,134.72
2020-06-07 08:00:00,40.1085,-25.8215,47.7015894337,8.6385,-6.1915,10.6281867927,31.47,-19.63,37.0904003753,92.4,41.6385,15.6285,44.4748771162,8.6385,-6.1915,10.6281867927,33.0,21.82,39.5615014882,133.57
2020-06-07 08:30:00,41.1435,-25.5725,48.4431661692,7.9235,-5.9025,9.8803521445,33.22,-19.67,38.6067001957,92.4,42.7635,15.6375,45.5329368534,7.9235,-5.9025,9.8803521445,34.84,21.54,40.9609228412,133.26
2020-06-07 09:00:00,41.9575,-25.1635,48.9247742815,8.0075,-5.6235,9.784876519400001,33.95,-19.54,39.1715981293,92.4,43.5975,15.6465,46.3201356701,8.0075,-5.6235,9.784876519400001,35.59,21.27,41.4615605109,132.61
2020-06-07 09:30:00,42.9315,-25.2665,49.8147539841,9.1615,-6.0565,10.9824530274,33.77,-19.21,38.8514735885,92.4,44.5615,15.9435,47.3278192451,9.1615,-6.0565,10.9824530274,35.4,22.0,41.6792514328,133.27
2020-06-07 10:00:00,43.5205,-24.773,50.0772947477,10.8605,-6.4030000000000005,12.6074925838,32.66,-18.37,37.4717560304,92.4,45.0905,16.127,47.8877157448,10.8605,-6.4030000000000005,12.6074925838,34.23,22.53,40.9791874004,132.69
2020-06-07 10:30:00,44.4925,-24.172,50.6346535512,11.3325,-6.542,13.0852329077,33.16,-17.63,37.555325854,92.4,46.0825,16.258,48.8663418955,11.3325,-6.542,13.0852329077,34.75,22.8,41.5620319523,131.85
2020-06-07 11:00:00,45.0855,-23.5645,50.8722711357,11.2555,-6.3645,12.9303186542,33.83,-17.2,37.9514018186,92.4,46.7155,15.9955,49.3780716564,11.2555,-6.3645,12.9303186542,35.46,22.36,41.9211307099,131.01
2020-06-07 11:30:00,45.309,-21.931,50.3376026644,13.229,-6.871,14.9069474407,32.08,-15.06,35.4391026974,92.4,46.849,14.509,49.0442645169,13.229,-6.871,14.9069474407,33.62,21.38,39.8422991304,131.01
2020-06-07 12:00:00,45.7555,-24.463,51.8845270697,14.1655,-7.353,15.9602004765,31.59,-17.11,35.9260379112,92.4,47.2555,16.617,50.09198508,14.1655,-7.353,15.9602004765,33.09,23.97,40.8596255489,133.01
2020-06-07 12:30:00,45.8415,-24.137,51.8077010805,20.9715,-7.697,22.3393737882,24.87,-16.44,29.8125896225,92.4,47.0115,16.363,49.777795263,20.9715,-7.697,22.3393737882,26.04,24.06,35.453705025,132.07
2020-06-07 13:00:00,45.3825,-24.197,51.4302062532,19.5025,-6.957,20.7062153773,25.88,-17.24,31.0964949793,92.4,46.6225,16.343,49.4039589026,19.5025,-6.957,20.7062153773,27.12,23.3,35.7545018145,132.07
2020-06-07 13:30:00,45.389,-24.338,51.5024229042,19.399,-7.118,20.663666785,25.99,-17.22,31.1770508548,92.4,46.629,16.252,49.3800682968,19.399,-7.118,20.663666785,27.23,23.37,35.8835589093,132.16
2020-06-07 14:00:00,44.5045,-24.6145,50.857881695,17.2745,-6.6345,18.5047275176,27.23,-17.98,32.6305577642,92.4,45.8045,16.2555,48.603430954,17.2745,-6.6345,18.5047275176,28.53,22.89,36.5774930798,132.61
2020-06-07 14:30:00,43.872,-24.8025,50.3975831787,20.102,-7.4425,21.4355128292,23.77,-17.36,29.4343761612,92.4,45.002,16.2075,47.8316115163,20.102,-7.4425,21.4355128292,24.9,23.65,34.3414108621,132.83
2020-06-07 15:00:00,43.678,-24.8815,50.2678498272,22.448,-8.0815,23.8584020054,21.23,-16.8,27.0731028883,92.4,44.668,16.3385,47.5623465175,22.448,-8.0815,23.8584020054,22.22,24.42,33.0161293916,133.18
2020-06-07 15:30:00,43.4285,-24.9725,50.0965105422,21.0585,-7.4725,22.3449922466,22.37,-17.5,28.4018819799,92.4,44.5085,16.4475,47.4502563586,21.0585,-7.4725,22.3449922466,23.45,23.92,33.4972969059,133.5
2020-06-07 16:00:00,43.6275,-25.236,50.400540198,22.8375,-8.416,24.3388673165,20.79,-16.82,26.7420361977,92.4,44.6175,16.544,47.5859773699,22.8375,-8.416,24.3388673165,21.78,24.96,33.1265754342,134.04
2020-06-07 16:30:00,44.0245,-25.253,50.7530354683,21.8145,-8.163,23.2917792204,22.21,-17.09,28.0241360259,92.4,45.0845,16.367,47.9634322088,21.8145,-8.163,23.2917792204,23.27,24.53,33.8114448079,133.86
2020-06-07 17:00:00,44.6385,-24.992,51.1585354193,19.7885,-7.392,21.1240714885,24.85,-17.6,30.4513136006,92.4,45.8285,16.368,48.6637733458,19.7885,-7.392,21.1240714885,26.04,23.76,35.2508042461,133.39
2020-06-07 17:30:00,44.9995,-24.969,51.4626657029,19.6795,-7.399,21.0244600704,25.32,-17.57,30.8189438495,92.4,46.2195,16.241,48.9899199964,19.6795,-7.399,21.0244600704,26.54,23.64,35.5418232509,133.08
2020-06-07 18:00:00,45.3965,-25.317,51.9787716404,17.2165,-7.677,18.8505756212,28.18,-17.64,33.2457816873,92.4,46.7665,16.063,49.4482101926,17.2165,-7.677,18.8505756212,29.55,23.74,37.9050141802,133.34
2020-06-07 18:30:00,45.409,-24.8715,51.7742097308,17.989,-7.1215,19.3473482227,27.42,-17.75,32.6637245274,92.4,46.739,16.2285,49.476240088,17.989,-7.1215,19.3473482227,28.75,23.35,37.037616014,132.91
2020-06-07 19:00:00,45.271,-25.1695,51.7973664509,15.841,-6.6995000000000005,17.1994354922,29.43,-18.47,34.745730673,92.4,46.701,16.5205,49.5369591442,15.841,-6.6995000000000005,17.1994354922,30.86,23.22,38.6200466079,133.89
2020-06-07 19:30:00,44.9615,-25.116,51.5009702651,14.3315,-6.246,15.6334387852,30.63,-18.87,35.9760170113,92.4,46.4515,16.534,49.3063384186,14.3315,-6.246,15.6334387852,32.12,22.78,39.3779481436,133.85
2020-06-07 20:00:00,44.712,-24.968,51.2109750737,12.052,-5.608,13.2928690658,32.66,-19.36,37.966896107,92.4,46.322,16.262,49.0935874428,12.052,-5.608,13.2928690658,34.27,21.87,40.6537796521,133.21
2020-06-07 20:30:00,44.362,-24.773,50.8103195522,10.802,-5.273,12.0203050294,33.56,-19.5,38.8139614057,92.4,46.012,15.677,48.6093866758,10.802,-5.273,12.0203050294,35.21,20.95,40.971289948,132.02
2020-06-07 21:00:00,43.6115,-24.788,50.163810424,5.6815,-5.108,7.6400985759,37.93,-19.68,42.7315726366,92.4,45.4815,15.542,48.0637140289,5.6815,-5.108,7.6400985759,39.8,20.65,44.8381812744,131.76
2020-06-07 21:30:00,43.6615,-24.3295,49.9825084655,6.5715,-5.1995000000000005,8.3797024112,37.09,-19.13,41.7327808803,92.4,45.5015,15.4705,48.059576283,6.5715,-5.1995000000000005,8.3797024112,38.93,20.67,44.0771346619,131.17
2020-06-07 22:00:00,43.979,-21.865,49.1144649365,4.889,-4.915,6.9324992607,39.09,-16.95,42.6066966567,92.4,45.919,12.625,47.6229481028,4.889,-4.915,6.9324992607,41.03,17.54,44.6218836447,131.17
2020-06-07 22:30:00,43.6485,-21.278,48.5586741608,4.1985,-4.808,6.3831235496,39.45,-16.47,42.7500105263,92.4,45.5885,11.842,47.1014256286,4.1985,-4.808,6.3831235496,41.39,16.65,44.6133903666,131.21
2020-06-07 23:00:00,42.5985,-25.098,49.4423078572,3.7085,-4.748,6.0246556956,38.89,-20.35,43.8925346728,92.4,44.5285,15.312,47.0876274222,3.7085,-4.748,6.0246556956,40.82,20.06,45.4827000078,132.01
2020-06-07 23:30:00,41.2085,-25.2525,48.3304172184,3.5885,-4.6525,5.8756351572,37.62,-20.6,42.8908428455,92.4,43.0585,15.2375,45.6751116966,3.5885,-4.6525,5.8756351572,39.47,19.89,44.1983370728,132.13
2020-06-08 00:00:00,40.2135,-25.896,47.8302038282,4.3835,-5.046,6.6840996589,35.83,-20.85,41.4549321553,92.4,41.9835,15.354,44.7030154268,4.3835,-5.046,6.6840996589,37.6,20.4,42.777564213,133.49
2020-06-08 00:30:00,39.2045,-25.956,47.0181534755,4.6545000000000005,-5.096,6.9017089369,34.55,-20.86,40.3589159914,92.4,40.9245,15.134,43.6331600535,4.6545000000000005,-5.096,6.9017089369,36.27,20.23,41.5302997822,133.31
2020-06-08 01:00:00,38.6225,-26.1105,46.6203358686,5.4725,-5.3605,7.6604971444,33.15,-20.75,39.108630761,92.4,40.2525,15.3895,43.0940885331,5.4725,-5.3605,7.6604971444,34.78,20.75,40.4995172811,133.92
2020-06-08 01:30:00,38.2575,-26.2255,46.3833284327,6.2875,-5.5955,8.4167854018,31.97,-20.63,38.0483613313,92.4,39.8275,15.4645,42.7244721032,6.2875,-5.5955,8.4167854018,33.54,21.06,39.6037270973,134.21
2020-06-08 02:00:00,38.069,-26.327,46.2856315718,6.309,-5.667,8.4804699162,31.76,-20.66,37.8884309519,92.4,39.639,15.323,42.497584049,6.309,-5.667,8.4804699162,33.33,20.99,39.3886912705,134.21
2020-06-08 02:30:00,37.911,-26.3545,46.1714586216,6.941,-5.7545,9.0161938339,30.97,-20.6,37.1954419251,92.4,39.431,15.3555,42.3154243893,6.941,-5.7545,9.0161938339,32.49,21.11,38.7457378301,134.34
2020-06-08 03:00:00,37.5115,-26.466,45.908188684,6.5515,-5.746,8.71427956,30.96,-20.72,37.253724646,92.4,39.0415,15.394,41.96681973,6.5515,-5.746,8.71427956,32.49,21.14,38.7620910169,134.64
2020-06-08 03:30:00,37.17,-26.464,45.628414349,4.87,-5.234,7.1492416381,32.3,-21.23,38.6523336941,92.4,38.76,15.216,41.6396956761,4.87,-5.234,7.1492416381,33.89,20.45,39.5819984336,134.25
2020-06-08 04:00:00,37.18,-26.4155,45.6084536051,4.44,-4.6055,6.3972048779,32.74,-21.81,39.3393403605,92.4,38.79,15.2545,41.6816970654,4.44,-4.6055,6.3972048779,34.35,19.86,39.6779800393,134.3
2020-06-08 04:30:00,37.415,-26.8015,46.0239353733,4.435,-5.3615,6.9580821532,32.98,-21.44,39.3364207828,92.4,39.045,15.2585,41.9205659223,4.435,-5.3615,6.9580821532,34.61,20.62,40.2869271601,134.86
2020-06-08 05:00:00,37.404,-26.686,45.9478161831,5.934,-5.786,8.2879522199,31.47,-20.9,37.7779155063,92.4,38.954,15.204,41.815974603,5.934,-5.786,8.2879522199,33.02,20.99,39.1267236042,134.61
2020-06-08 05:30:00,38.229,-26.1855,46.3372080649,5.989,-5.6855,8.2579071955,32.24,-20.5,38.2055964487,92.4,39.809,15.3445,42.6639210721,5.989,-5.6855,8.2579071955,33.82,21.03,39.825284682,133.94
2020-06-08 06:00:00,39.344,-25.534,46.9034699356,5.984,-5.604,8.1983578844,33.36,-19.93,38.8599343798,92.4,40.974,16.186,44.0551389965,5.984,-5.604,8.1983578844,34.99,21.79,41.2201916541,134.04
2020-06-08 06:30:00,40.7005,-24.477,47.4937283149,5.2105,-5.217,7.3733573933,35.49,-19.26,40.3792979137,92.4,42.4305,16.423,45.4979368681,5.2105,-5.217,7.3733573933,37.22,21.64,43.0536641878,132.65
2020-06-08 07:00:00,42.003,-24.1755,48.4634584945,4.583,-4.9655000000000005,6.7572242267,37.42,-19.21,42.0628161207,92.4,43.833,16.6945,46.904565015,4.583,-4.9655000000000005,6.7572242267,39.25,21.66,44.8298795448,132.65
2020-06-08 07:30:00,43.3535,-23.4185,49.274253972,4.6335,-4.5085,6.4649744392,38.72,-18.91,43.0909097142,92.4,45.2435,17.1615,48.3889592211,4.6335,-4.5085,6.4649744392,40.61,21.67,46.0300010862,132.09
2020-06-08 08:00:00,44.9215,-23.097,50.5115092949,4.8415,-4.507,6.6146179973,40.08,-18.59,44.1813818254,92.4,46.8715,17.723,50.1103007499,4.8415,-4.507,6.6146179973,42.03,22.23,47.5467538324,132.48
2020-06-08 08:30:00,46.0965,-22.4275,51.2628527152,6.8065,-4.7675,8.3100841452,39.29,-17.66,43.0764401965,92.4,47.9965,18.0725,51.2862483372,6.8065,-4.7675,8.3100841452,41.19,22.84,47.0986379846,131.88
2020-06-08 09:00:00,47.2205,-21.8,52.0097646625,12.7405,-5.09,13.7196370305,34.48,-16.71,38.3157213165,92.4,48.8805,18.53,52.2748905331,12.7405,-5.09,13.7196370305,36.14,23.62,43.1741126139,131.65
2020-06-08 09:30:00,48.04,-21.4455,52.6094199764,14.17,-5.3055,15.1306718374,33.87,-16.14,37.519015179,92.4,49.67,18.7445,53.0892190586,14.17,-5.3055,15.1306718374,35.5,24.05,42.8795114245,131.36
2020-06-08 10:00:00,48.489,-21.3205,52.9693009322,13.589,-5.2705,14.5752904345,34.9,-16.05,38.4137019825,92.4,50.179,18.8695,53.6096080125,13.589,-5.2705,14.5752904345,36.59,24.14,43.8356897972,131.36
2020-06-08 10:30:00,48.198,-21.222,52.6632745659,12.438,-5.142,13.4589749981,35.76,-16.08,39.2089785636,92.4,49.908,18.838,53.3449032992,12.438,-5.142,13.4589749981,37.47,23.98,44.4864170281,131.12
2020-06-08 11:00:00,43.9345,-21.2755,48.8148255195,12.6545,-5.6754999999999995,13.8689462649,31.28,-15.6,34.9542329339,92.4,45.4245,18.7945,49.1591134023,12.6545,-5.6754999999999995,13.8689462649,32.77,24.47,40.89809042,131.2
2020-06-08 11:30:00,43.9925,-21.0455,48.7673366763,12.6225,-5.4355,13.743077039,31.37,-15.61,35.0392494212,92.4,45.4825,19.2345,49.3824239634,12.6225,-5.4355,13.743077039,32.86,24.67,41.0900048674,131.5
2020-06-08 12:00:00,43.675,-21.192,48.544891482,13.685,-5.982,14.9353121494,29.99,-15.21,33.6265401134,92.4,45.085,19.108,48.9670592235,13.685,-5.982,14.9353121494,31.4,25.09,40.1928861865,131.58
2020-06-08 12:30:00,43.977,-21.2345,48.835238499,15.357,-6.2345,16.5742703987,28.62,-15.0,32.3126043519,92.4,45.307,19.1855,49.2017038247,15.357,-6.2345,16.5742703987,29.95,25.42,39.2833157969,131.76
2020-06-08 13:00:00,43.775,-21.463,48.7535741664,17.675,-6.673,18.892711663500002,26.1,-14.79,29.9992349902,92.4,45.005,18.807,48.7765648032,17.675,-6.673,18.892711663500002,27.33,25.48,37.3652151071,131.55
2020-06-08 13:30:00,43.2025,-21.8855,48.4296512118,17.0625,-6.8455,18.3844982662,26.14,-15.04,30.1579375953,92.4,44.4025,18.4745,48.0925062406,17.0625,-6.8455,18.3844982662,27.34,25.32,37.2636283794,131.76
2020-06-08 14:00:00,43.1175,-21.637,48.2418757435,17.3175,-6.957,18.6626808163,25.8,-14.68,29.6840428513,92.4,44.2875,18.803,48.1137762522,17.3175,-6.957,18.6626808163,26.97,25.76,37.2955560355,131.84
2020-06-08 14:30:00,43.363,-21.432,48.3702428462,14.653,-6.202,15.9114805408,28.71,-15.23,32.4994923037,92.4,44.703,19.138,48.6273714383,14.653,-6.202,15.9114805408,30.05,25.34,39.3079902819,132.04
2020-06-08 15:00:00,43.158,-21.462,48.1999004978,13.488,-6.172,14.833061990000001,29.67,-15.29,33.3780316975,92.4,44.558,19.098,48.4783350374,13.488,-6.172,14.833061990000001,31.07,25.27,40.0489425578,132.0
2020-06-08 15:30:00,43.045,-21.584,48.1533081003,14.455,-6.5440000000000005,15.867292176,28.59,-15.04,32.3046389858,92.4,44.385,18.786,48.1969088324,14.455,-6.5440000000000005,15.867292176,29.93,25.33,39.2098686557,131.71
2020-06-08 16:00:00,42.6975,-21.7405,47.9137333809,16.0475,-7.4405,17.6885074695,26.65,-14.3,30.2442143227,92.4,43.9375,18.4495,47.6538346463,16.0475,-7.4405,17.6885074695,27.89,25.89,38.0544898796,131.41
2020-06-08 16:30:00,43.24,-21.7225,48.3897159141,13.28,-6.3725,14.729805031,29.96,-15.35,33.6633940654,92.4,44.66,18.7075,48.4198942197,13.28,-6.3725,14.729805031,31.38,25.08,40.1710194045,131.71
2020-06-08 17:00:00,43.9775,-22.1415,49.236841171,10.6875,-5.5715,12.0525627358,33.29,-16.57,37.1858709727,92.4,45.5775,18.5285,49.1997339271,10.6875,-5.5715,12.0525627358,34.89,24.1,42.4042698322,132.22
2020-06-08 17:30:00,44.362,-22.4655,49.7261071697,10.052,-5.3155,11.3708946108,34.31,-17.15,38.3575103467,92.4,46.012,18.0445,49.4237607255,10.052,-5.3155,11.3708946108,35.96,23.36,42.8813619187,131.87
2020-06-08 18:00:00,44.9095,-22.5585,50.2568315008,9.5495,-5.1785,10.8632321387,35.36,-17.38,39.4004314697,92.4,46.6195,17.9315,49.9491388564,9.5495,-5.1785,10.8632321387,37.07,23.11,43.683601042,131.87
2020-06-08 18:30:00,44.6565,-22.9415,50.2047349809,10.4265,-5.3015,11.6969143153,34.23,-17.64,38.5079537239,92.4,46.3065,17.5785,49.5307541281,10.4265,-5.3015,11.6969143153,35.88,22.88,42.5543041301,131.97
2020-06-08 19:00:00,43.7945,-23.153,49.5380625302,11.3945,-5.813,12.791622229,32.4,-17.34,36.7482734288,92.4,45.3445,17.517,48.6103792338,11.3945,-5.813,12.791622229,33.95,23.33,41.193341695,132.26
2020-06-08 19:30:00,43.2085,-23.121,49.0056640936,10.4785,-5.621,11.8909462723,32.73,-17.5,37.1147261879,92.4,44.7885,17.599,48.1220794776,10.4785,-5.621,11.8909462723,34.31,23.22,41.4287882999,132.26
2020-06-08 20:00:00,42.584,-23.443,48.610403259,9.064,-5.423,10.5624346152,33.52,-18.02,38.0566787831,92.4,44.204,17.576999999999998,47.5704166999,9.064,-5.423,10.5624346152,35.14,23.0,41.997852326,132.87
2020-06-08 20:30:00,41.9325,-23.4935,48.065362773,9.0225,-5.4835,10.5581380224,32.91,-18.01,37.5157060443,92.4,43.5325,17.5365,46.9319442225,9.0225,-5.4835,10.5581380224,34.51,23.02,41.4832556582,132.87
2020-06-08 21:00:00,41.594,-23.4775,47.7624731589,8.734,-5.4375,10.2883022044,32.86,-18.04,37.4862801569,92.4,43.184,17.4825,46.5885786674,8.734,-5.4375,10.2883022044,34.45,22.92,41.377879356,132.74
2020-06-08 21:30:00,41.218,-23.341,47.3679829104,8.468,-5.171,9.9220091211,32.75,-18.17,37.4527889482,92.4,42.818,17.139,46.1207810537,8.468,-5.171,9.9220091211,34.35,22.31,40.9592309498,131.92
2020-06-08 22:00:00,41.086,-23.356,47.2605769326,3.946,-5.156,6.4927076016,37.14,-18.2,41.3596373292,92.4,42.886,17.174,46.1969184254,3.946,-5.156,6.4927076016,38.94,22.33,44.888222286,131.92
2020-06-08 22:30:00,40.7195,-23.5905,47.0594238224,3.6195,-5.2305,6.3607319154,37.1,-18.36,41.3944392401,92.4,42.5295,17.1195,45.8457811636,3.6195,-5.2305,6.3607319154,38.91,22.35,44.8721584059,132.27
2020-06-08 23:00:00,39.806,-23.8865,46.4228663295,3.686,-5.3365,6.4857403779,36.12,-18.55,40.6048876368,92.4,41.556,17.1235,44.9456937676,3.686,-5.3365,6.4857403779,37.87,22.46,44.0294049471,132.81
2020-06-08 23:30:00,38.537,-23.833,45.311281796,4.407,-5.383,6.9568914035,34.13,-18.45,38.7976726106,92.4,40.207,16.897,43.6132027946,4.407,-5.383,6.9568914035,35.8,22.28,42.1667926217,132.37
2020-06-09 00:00:00,37.464,-24.109,44.5510401338,3.754,-5.299,6.4939908377,33.71,-18.81,38.6028522262,92.4,39.094,16.681,42.5040774162,3.754,-5.299,6.4939908377,35.34,21.98,41.6177366035,132.5
2020-06-09 00:30:00,36.4465,-24.387,43.8528577319,5.0165,-5.687,7.5833529029,31.43,-18.7,36.5723242357,92.4,37.9665,16.473,41.3861673902,5.0165,-5.687,7.5833529029,32.95,22.16,39.7085393839,132.69
2020-06-09 01:00:00,35.777,-24.527,43.3770383729,4.747,-5.517,7.2781383609,31.03,-19.01,36.3901222861,92.4,37.287,16.253,40.6753042767,4.747,-5.517,7.2781383609,32.54,21.77,39.1507918183,132.64
2020-06-09 01:30:00,35.439,-24.6535,43.1707978065,3.769,-5.1335,6.3685306979,31.67,-19.52,37.2024098682,92.4,36.969,16.2865,40.3974880809,3.769,-5.1335,6.3685306979,33.2,21.42,39.5102062764,132.93
2020-06-09 02:00:00,35.1625,-24.5925,42.9091186404,3.6525,-4.9825,6.1778687668,31.51,-19.61,37.1137737235,92.4,36.6825,16.4075,40.1847217547,3.6525,-4.9825,6.1778687668,33.03,21.39,39.3511499197,132.93
2020-06-09 02:30:00,35.157,-24.9165,43.091143188,2.867,-5.0165,5.7779720707,32.29,-19.9,37.9295939868,92.4,36.717,16.5535,40.276003417,2.867,-5.0165,5.7779720707,33.85,21.57,40.1383532298,133.78
2020-06-09 03:00:00,34.8625,-25.0925,42.953782866,2.2525,-4.9225,5.4133873407,32.61,-20.17,38.3437217808,92.4,36.4325,16.4275,39.9648572186,2.2525,-4.9225,5.4133873407,34.18,21.35,40.300060794,133.92
2020-06-09 03:30:00,34.528,-25.294,42.8015095528,2.408,-4.814,5.3826629098,32.12,-20.48,38.0936320138,92.4,36.078,16.146,39.5261356573,2.408,-4.814,5.3826629098,33.67,20.96,39.6609442651,133.85
2020-06-09 04:00:00,34.347,-25.5265,42.7939085765,2.987,-4.9765,5.8041124429,31.36,-20.55,37.4933607456,92.4,35.867,16.0235,39.2835110606,2.987,-4.9765,5.8041124429,32.88,21.0,39.0140282463,133.99
2020-06-09 04:30:00,34.3295,-25.483,42.7539221505,3.9295,-5.243,6.5521003693,30.4,-20.24,36.5214676594,92.4,35.7995,15.967,39.1988429581,3.9295,-5.243,6.5521003693,31.87,21.21,38.282646199,133.92
2020-06-09 05:00:00,34.0035,-25.53,42.5208056397,4.4435,-5.39,6.9854700808,29.56,-20.14,35.7688859206,92.4,35.4235,16.01,38.8734414768,4.4435,-5.39,6.9854700808,30.98,21.4,37.6526280623,134.05
2020-06-09 05:30:00,33.874,-25.507,42.4034777465,4.034,-5.277,6.6422801055,29.84,-20.23,36.0510540761,92.4,35.304,15.963,38.7451904757,4.034,-5.277,6.6422801055,31.27,21.24,37.801461612,133.85
2020-06-09 06:00:00,34.41,-24.985500000000002,42.5243848897,3.45,-5.0755,6.1370351351,30.96,-19.91,36.8093697311,92.4,35.9,16.3545,39.4497106485,3.45,-5.0755,6.1370351351,32.45,21.43,38.8876252811,133.61
2020-06-09 06:30:00,35.6845,-24.141,43.0833079191,3.8345000000000002,-5.211,6.469769026,31.85,-18.93,37.0508758331,92.4,37.2245,16.759,40.8231243445,3.8345000000000002,-5.211,6.469769026,33.39,21.97,39.9696509867,132.76
2020-06-09 07:00:00,36.6725,-23.7235,43.6769585537,3.7125,-5.0935,6.3028881078,32.96,-18.63,37.8607778578,92.4,38.2525,16.8865,41.813964635,3.7125,-5.0935,6.3028881078,34.54,21.98,40.9405911047,132.31
2020-06-09 07:30:00,38.0955,-23.092,44.5478123397,4.8355,-5.282,7.1611161316,33.26,-17.81,37.7282877958,92.4,39.6855,17.208,43.2556837219,4.8355,-5.282,7.1611161316,34.85,22.49,41.4767718127,131.7
2020-06-09 08:00:00,39.3125,-22.8945,45.4931949472,6.1525,-5.6345,8.3427121789,33.16,-17.26,37.3830603349,92.4,40.8825,17.7155,44.5557824137,6.1525,-5.6345,8.3427121789,34.73,23.35,41.8496762234,132.09
2020-06-09 08:30:00,40.685,-22.389,46.4385243736,10.035,-5.9190000000000005,11.6505702006,30.65,-16.47,34.7948760596,92.4,42.125,18.021,45.8178138501,10.035,-5.9190000000000005,11.6505702006,32.09,23.94,40.0361299328,131.79
2020-06-09 09:00:00,41.679,-21.9165,47.0900415507,13.419,-6.0865,14.7348241676,28.26,-15.83,32.3916115684,92.4,43.009,18.3835,46.773145642,13.419,-6.0865,14.7348241676,29.59,24.47,38.3972525059,131.6
2020-06-09 09:30:00,32.218,-23.2295,39.7191288204,15.688,-6.6995000000000005,17.0586237502,16.53,-16.53,23.376950186,92.4,32.948,17.0205,37.0846076459,15.688,-6.6995000000000005,17.0586237502,17.26,23.72,29.3350643429,131.76
2020-06-09 10:00:00,32.9935,-12.7045,35.3549906307,15.0735,-6.6245,16.4649446552,17.92,-6.08,18.9233400857,92.4,28.4035,6.4555,29.1278611041,15.0735,-6.6245,16.4649446552,13.33,13.08,18.6755267663,131.71
2020-06-09 10:30:00,44.3825,-6.8100000000000005,44.9019198504,18.3925,-7.48,19.8553382306,25.99,0.67,25.9986345795,92.4,18.3925,-7.48,19.8553382306,18.3925,-7.48,19.8553382306,0.0,0.0,0.0,92.4
2020-06-09 11:00:00,46.726,-8.5515,47.5020760415,18.436,-7.5615,19.926424121,28.29,-0.99,28.3073170753,92.4,18.436,-7.5615,19.926424121,18.436,-7.5615,19.926424121,0.0,0.0,0.0,92.4
2020-06-09 11:30:00,38.166,-8.099,39.0158603263,14.786,-7.6690000000000005,16.6565109492,23.38,-0.43,23.3839539001,92.4,14.786,-7.6690000000000005,16.6565109492,14.786,-7.6690000000000005,16.6565109492,0.0,0.0,0.0,92.4
2020-06-09 12:00:00,29.712,-7.6155,30.672443402,15.802,-7.7255,17.5893875462,13.91,0.11,13.9104349321,92.4,15.802,-7.7255,17.5893875462,15.802,-7.7255,17.5893875462,0.0,0.0,0.0,92.4
2020-06-09 12:30:00,28.738,-8.034,29.8398693027,14.588,-7.714,16.5019859411,14.15,-0.32,14.153617912,92.4,14.588,-7.714,16.5019859411,14.588,-7.714,16.5019859411,0.0,0.0,0.0,92.4
2020-06-09 13:00:00,30.9295,-8.3415,32.0345843191,17.0195,-8.2615,18.9186617524,13.91,-0.08,13.9102300484,92.4,17.0195,-8.2615,18.9186617524,17.0195,-8.2615,18.9186617524,0.0,0.0,0.0,92.4
2020-06-09 13:30:00,27.918,-9.5015,29.4905616469,17.138,-8.5115,19.135220831,10.78,-0.99,10.8253637352,92.4,17.138,-8.5115,19.135220831,17.138,-8.5115,19.135220831,0.0,0.0,0.0,92.4
2020-06-09 14:00:00,30.9945,-9.2785,32.3535097401,17.5445,-8.3685,19.4381396358,13.45,-0.91,13.4807492373,92.4,17.5445,-8.3685,19.4381396358,17.5445,-8.3685,19.4381396358,0.0,0.0,0.0,92.4
2020-06-09 14:30:00,34.005,-8.9395,35.1604136103,16.115,-8.0595,18.0180122447,17.89,-0.88,17.9116302999,92.4,16.115,-8.0595,18.0180122447,16.115,-8.0595,18.0180122447,0.0,0.0,0.0,92.4
2020-06-09 15:00:00,39.1685,-9.3405,40.266814283,16.9185,-8.3905,18.8848122178,22.25,-0.9500000000000001,22.2702716643,92.4,16.9185,-8.3905,18.8848122178,16.9185,-8.3905,18.8848122178,0.0,0.0,0.0,92.4
2020-06-09 15:30:00,42.962,-8.586,43.8115605748,18.162,-8.686,20.1321841835,24.8,0.1,24.8002016121,92.4,18.162,-8.686,20.1321841835,18.162,-8.686,20.1321841835,0.0,0.0,0.0,92.4
2020-06-09 16:00:00,41.015,-7.7885,41.7479455453,11.745,-7.4285,13.8970369953,29.27,-0.36,29.2722137871,92.4,11.745,-7.4285,13.8970369953,11.745,-7.4285,13.8970369953,0.0,0.0,0.0,92.4
2020-06-09 16:30:00,40.3415,-6.4865,40.8596537491,10.2015,-7.1165,12.4384554708,30.14,0.63,30.1465835544,92.4,10.2015,-7.1165,12.4384554708,10.2015,-7.1165,12.4384554708,0.0,0.0,0.0,92.4
2020-06-09 17:00:00,38.634,-7.198,39.2988188118,12.674,-7.9879999999999995,14.9812689716,25.96,0.79,25.9720176344,92.4,12.674,-7.9879999999999995,14.9812689716,12.674,-7.9879999999999995,14.9812689716,0.0,0.0,0.0,92.4
2020-06-09 17:30:00,37.496,-8.233,38.3892212086,13.026,-8.423,15.5120470925,24.47,0.19,24.4707376268,92.4,13.026,-8.423,15.5120470925,13.026,-8.423,15.5120470925,0.0,0.0,0.0,92.4
2020-06-09 18:00:00,41.187,-7.2225,41.8154693295,9.057,-7.8025,11.9544240869,32.13,0.58,32.1352345565,92.4,9.057,-7.8025,11.9544240869,9.057,-7.8025,11.9544240869,0.0,0.0,0.0,92.4
2020-06-09 18:30:00,38.4525,-7.4335,39.1644185263,7.4125,-7.3535,10.4412220789,31.04,-0.08,31.0401030926,92.4,7.4125,-7.3535,10.4412220789,7.4125,-7.3535,10.4412220789,0.0,0.0,0.0,92.4
2020-06-09 19:00:00,37.244,-8.3535,38.169313568,8.174,-7.3735,11.0083049672,29.07,-0.98,29.0865140572,92.4,8.174,-7.3735,11.0083049672,8.174,-7.3735,11.0083049672,0.0,0.0,0.0,92.4
2020-06-09 19:30:00,38.7515,-9.3535,39.8643539331,10.6915,-7.4435,13.0274273938,28.06,-1.9100000000000001,28.1249302221,92.4,10.6915,-7.4435,13.0274273938,10.6915,-7.4435,13.0274273938,0.0,0.0,0.0,92.4
2020-06-09 20:00:00,42.1395,-8.6435,43.0168287127,12.8895,-7.2235,14.7755934737,29.25,-1.42,29.2844480911,92.4,12.8895,-7.2235,14.7755934737,12.8895,-7.2235,14.7755934737,0.0,0.0,0.0,92.4
2020-06-09 20:30:00,44.199,-8.737,45.054264726,6.089,-6.427,8.8533750627,38.11,-2.31,38.1799449973,92.4,6.089,-6.427,8.8533750627,6.089,-6.427,8.8533750627,0.0,0.0,0.0,92.4
2020-06-09 21:00:00,44.1085,-8.47,44.9143704425,3.9485,-6.21,7.3589912522,40.16,-2.26,40.2235403713,92.4,3.9485,-6.21,7.3589912522,3.9485,-6.21,7.3589912522,0.0,0.0,0.0,92.4
2020-06-09 21:30:00,41.7055,-9.816,42.8450999094,3.5655,-5.556,6.6016608706,38.14,-4.26,38.3771702969,92.4,3.5655,-5.556,6.6016608706,3.5655,-5.556,6.6016608706,0.0,0.0,0.0,92.4
2020-06-09 22:00:00,42.4285,-9.182,43.410675372,3.5085,-5.532,6.5507706608,38.92,-3.65,39.0907776848,92.4,3.5085,-5.532,6.5507706608,3.5085,-5.532,6.5507706608,0.0,0.0,0.0,92.4
2020-06-09 22:30:00,39.6995,-9.618500000000001,40.8480824825,2.7695,-5.3985,6.0674485989,36.93,-4.22,37.1703282202,92.4,2.7695,-5.3985,6.0674485989,2.7695,-5.3985,6.0674485989,0.0,0.0,0.0,92.4
2020-06-09 23:00:00,37.2325,-10.658,38.7279230046,2.2725,-5.308,5.7740038318,34.96,-5.35,35.366991673,92.4,2.2725,-5.308,5.7740038318,2.2725,-5.308,5.7740038318,0.0,0.0,0.0,92.4
2020-06-09 23:30:00,40.861,-12.422,42.7074631066,2.451,-5.302,5.8411133357,38.41,-7.12,39.0643379568,92.4,2.451,-5.302,5.8411133357,2.451,-5.302,5.8411133357,0.0,0.0,0.0,92.4
2020-06-10 00:00:00,40.993,-13.61,43.1932650884,2.543,-5.27,5.8514740878,38.45,-8.34,39.344098668,92.4,2.543,-5.27,5.8514740878,2.543,-5.27,5.8514740878,0.0,0.0,0.0,92.4
2020-06-10 00:30:00,37.005,-12.914,39.1936400581,2.165,-5.094,5.5349851852,34.84,-7.82,35.7068340798,92.4,2.165,-5.094,5.5349851852,2.165,-5.094,5.5349851852,0.0,0.0,0.0,92.4
2020-06-10 01:00:00,33.727,-13.3255,36.264024587,1.9969999999999999,-5.0855,5.4635445683,31.73,-8.24,32.782472451,92.4,1.9969999999999999,-5.0855,5.4635445683,1.9969999999999999,-5.0855,5.4635445683,0.0,0.0,0.0,92.4
2020-06-10 01:30:00,34.1145,-14.5395,37.0836375036,2.2745,-5.1995000000000005,5.6752225067,31.84,-9.34,33.1816395014,92.4,2.2745,-5.1995000000000005,5.6752225067,2.2745,-5.1995000000000005,5.6752225067,0.0,0.0,0.0,92.4
2020-06-10 02:00:00,35.0535,-14.9165,38.0952731254,2.4035,-5.2265,5.7526615145,32.65,-9.69,34.0575777177,92.4,2.4035,-5.2265,5.7526615145,2.4035,-5.2265,5.7526615145,0.0,0.0,0.0,92.4
2020-06-10 02:30:00,37.353,-14.351,40.0149698238,1.803,-5.081,5.391416326,35.55,-9.27,36.7387452154,92.4,1.803,-5.081,5.391416326,1.803,-5.081,5.391416326,0.0,0.0,0.0,92.4
2020-06-10 03:00:00,37.6925,-12.591,39.739877167,2.0325,-5.061,5.4538772676,35.66,-7.53,36.4463509833,92.4,2.0325,-5.061,5.4538772676,2.0325,-5.061,5.4538772676,0.0,0.0,0.0,92.4
2020-06-10 03:30:00,40.884,-13.3005,42.9930780039,2.204,-5.0905,5.5471439724,38.68,-8.21,39.5417058307,92.4,2.204,-5.0905,5.5471439724,2.204,-5.0905,5.5471439724,0.0,0.0,0.0,92.4
2020-06-10 04:00:00,41.2685,-13.2275,43.3365417229,2.5285,-5.1075,5.6991112026,38.74,-8.12,39.58183927,92.4,2.5285,-5.1075,5.6991112026,2.5285,-5.1075,5.6991112026,0.0,0.0,0.0,92.4
2020-06-10 04:30:00,40.501,-13.1705,42.5886495589,2.451,-5.1005,5.6588427483,38.05,-8.07,38.8963674396,92.4,2.451,-5.1005,5.6588427483,2.451,-5.1005,5.6588427483,0.0,0.0,0.0,92.4
2020-06-10 05:00:00,39.052,-11.329,40.6620823987,2.082,-4.909,5.3322607776,36.97,-6.42,37.5232901009,92.4,2.082,-4.909,5.3322607776,2.082,-4.909,5.3322607776,0.0,0.0,0.0,92.4
2020-06-10 05:30:00,37.9555,-10.172,39.2949050673,1.6455000000000002,-4.792,5.0666492132,36.31,-5.38,36.706409522,92.4,1.6455000000000002,-4.792,5.0666492132,1.6455000000000002,-4.792,5.0666492132,0.0,0.0,0.0,92.4
2020-06-10 06:00:00,41.254,-10.681000000000001,42.6142731605,1.6440000000000001,-4.911,5.1788663817,39.61,-5.77,40.0280526631,92.4,1.6440000000000001,-4.911,5.1788663817,1.6440000000000001,-4.911,5.1788663817,0.0,0.0,0.0,92.4
2020-06-10 06:30:00,32.1255,-8.9805,33.3571151406,1.7455,-4.8505,5.1550092628,30.38,-4.13,30.6594406342,92.4,1.7455,-4.8505,5.1550092628,1.7455,-4.8505,5.1550092628,0.0,0.0,0.0,92.4
2020-06-10 07:00:00,37.0515,-10.771,38.5853352098,2.0115,-5.041,5.427505251,35.04,-5.73,35.50541508,92.4,2.0115,-5.041,5.427505251,2.0115,-5.041,5.427505251,0.0,0.0,0.0,92.4
2020-06-10 07:30:00,41.938,-10.736,43.2903862307,2.658,-5.046,5.7032517041,39.28,-5.69,39.6899798438,92.4,2.658,-5.046,5.7032517041,2.658,-5.046,5.7032517041,0.0,0.0,0.0,92.4
2020-06-10 08:00:00,41.9835,-8.5135,42.837996621,3.5735,-5.3635,6.444923157,38.41,-3.15,38.5389491294,92.4,3.5735,-5.3635,6.444923157,3.5735,-5.3635,6.444923157,0.0,0.0,0.0,92.4
2020-06-10 08:30:00,41.001,-8.219,41.8166708622,4.331,-5.389,6.9136735532,36.67,-2.83,36.7790402267,92.4,4.331,-5.389,6.9136735532,4.331,-5.389,6.9136735532,0.0,0.0,0.0,92.4
2020-06-10 09:00:00,39.4595,-8.9595,40.4638700633,10.6595,-5.9095,12.1879912414,28.8,-3.05,28.9610514312,92.4,10.6595,-5.9095,12.1879912414,10.6595,-5.9095,12.1879912414,0.0,0.0,0.0,92.4
2020-06-10 09:30:00,38.569,-8.7255,39.5436734668,11.689,-6.0155,13.1460625759,26.88,-2.71,27.0162636203,92.4,11.689,-6.0155,13.1460625759,11.689,-6.0155,13.1460625759,0.0,0.0,0.0,92.4
2020-06-10 10:00:00,37.936,-7.6285,38.6954016422,9.366,-5.2985,10.7608576912,28.57,-2.33,28.6648530434,92.4,9.366,-5.2985,10.7608576912,9.366,-5.2985,10.7608576912,0.0,0.0,0.0,92.4
2020-06-10 10:30:00,31.483,-7.7775,32.4294433386,9.393,-5.3375,10.803580668,22.09,-2.44,22.2243492593,92.4,9.393,-5.3375,10.803580668,9.393,-5.3375,10.803580668,0.0,0.0,0.0,92.4
2020-06-10 11:00:00,32.2355,-7.7865,33.1625849792,10.3155,-5.5165,11.6979191526,21.92,-2.27,22.0372253244,92.4,10.3155,-5.5165,11.6979191526,10.3155,-5.5165,11.6979191526,0.0,0.0,0.0,92.4
2020-06-10 11:30:00,43.178,-8.746,44.054877142,13.298,-6.646,14.8662745838,29.88,-2.1,29.9537042784,92.4,13.298,-6.646,14.8662745838,13.298,-6.646,14.8662745838,0.0,0.0,0.0,92.4
2020-06-10 12:00:00,46.661,-6.9285,47.1725877311,14.781,-6.7285,16.2404024966,31.88,-0.2,31.8806273464,92.4,14.781,-6.7285,16.2404024966,14.781,-6.7285,16.2404024966,0.0,0.0,0.0,92.4
2020-06-10 12:30:00,42.5495,-5.8655,42.9518805234,13.7695,-6.3255,15.1529231668,28.78,0.46,28.7836759292,92.4,13.7695,-6.3255,15.1529231668,13.7695,-6.3255,15.1529231668,0.0,0.0,0.0,92.4
2020-06-10 13:00:00,42.638,-5.497,42.9908833708,11.618,-5.717,12.948436701,31.02,0.22,31.020780132,92.4,11.618,-5.717,12.948436701,11.618,-5.717,12.948436701,0.0,0.0,0.0,92.4
2020-06-10 13:30:00,45.9225,-6.228,46.3428957905,12.2125,-5.998,13.6059237191,33.71,-0.23,33.7107846245,92.4,12.2125,-5.998,13.6059237191,12.2125,-5.998,13.6059237191,0.0,0.0,0.0,92.4
2020-06-10 14:00:00,48.318,-6.4885,48.7517154185,12.108,-5.9985,13.5124263643,36.21,-0.49,36.2133152307,92.4,12.108,-5.9985,13.5124263643,12.108,-5.9985,13.5124263643,0.0,0.0,0.0,92.4
2020-06-10 14:30:00,46.0025,-7.1805,46.559527344,9.4825,-5.6805,11.0537725008,36.52,-1.5,36.5507920571,92.4,9.4825,-5.6805,11.0537725008,9.4825,-5.6805,11.0537725008,0.0,0.0,0.0,92.4
2020-06-10 15:00:00,47.801,-7.2925,48.3540707413,7.961,-5.6225000000000005,9.7462827401,39.84,-1.67,39.8749858934,92.4,7.961,-5.6225000000000005,9.7462827401,7.961,-5.6225000000000005,9.7462827401,0.0,0.0,0.0,92.4
2020-06-10 15:30:00,46.4465,-6.718,46.9298293865,6.3765,-5.758,8.591525839500001,40.07,-0.96,40.0814982255,92.4,6.3765,-5.758,8.591525839500001,6.3765,-5.758,8.591525839500001,0.0,0.0,0.0,92.4
2020-06-10 16:00:00,50.203,-6.3685,50.605325819,4.213,-5.2285,6.7146542167,45.99,-1.1400000000000001,46.0041269888,92.4,4.213,-5.2285,6.7146542167,4.213,-5.2285,6.7146542167,0.0,0.0,0.0,92.4
2020-06-10 16:30:00,51.8645,-5.8755,52.1962437394,3.0545,-4.9855,5.8468094291,48.81,-0.89,48.8181134416,92.4,3.0545,-4.9855,5.8468094291,3.0545,-4.9855,5.8468094291,0.0,0.0,0.0,92.4
2020-06-10 17:00:00,44.448,-5.3485,44.7686403217,4.028,-5.0785,6.4819708616,40.42,-0.27,40.4209017712,92.4,4.028,-5.0785,6.4819708616,4.028,-5.0785,6.4819708616,0.0,0.0,0.0,92.4
2020-06-10 17:30:00,43.7455,-6.374,44.2074275009,4.1955,-5.044,6.5608045429,39.55,-1.33,39.5723565131,92.4,4.1955,-5.044,6.5608045429,4.1955,-5.044,6.5608045429,0.0,0.0,0.0,92.4
2020-06-10 18:00:00,45.845,-6.219,46.2648893439,4.585,-5.189,6.9244455374000005,41.26,-1.03,41.2728542749,92.4,4.585,-5.189,6.9244455374000005,4.585,-5.189,6.9244455374000005,0.0,0.0,0.0,92.4
2020-06-10 18:30:00,51.6305,-5.612,51.934603823,6.2605,-5.192,8.1333095509,45.37,-0.42,45.3719439742,92.4,6.2605,-5.192,8.1333095509,6.2605,-5.192,8.1333095509,0.0,0.0,0.0,92.4
2020-06-10 19:00:00,50.2045,-5.5855,50.5142517563,7.2145,-5.3855,9.0029228865,42.99,-0.2,42.990465222,92.4,7.2145,-5.3855,9.0029228865,7.2145,-5.3855,9.0029228865,0.0,0.0,0.0,92.4
2020-06-10 19:30:00,48.478,-6.4835,48.909633573,8.538,-5.5835,10.2016134141,39.94,-0.9,39.9501389234,92.4,8.538,-5.5835,10.2016134141,8.538,-5.5835,10.2016134141,0.0,0.0,0.0,92.4
2020-06-10 20:00:00,41.5425,-8.634,42.4302399504,8.9125,-5.524,10.4855725762,32.63,-3.11,32.7778736345,92.4,8.9125,-5.524,10.4855725762,8.9125,-5.524,10.4855725762,0.0,0.0,0.0,92.4
2020-06-10 20:30:00,34.46,-11.446,36.3111899557,6.46,-5.906,8.7528530206,28.0,-5.54,28.5428029458,92.4,6.46,-5.906,8.7528530206,6.46,-5.906,8.7528530206,0.0,0.0,0.0,92.4
2020-06-10 21:00:00,31.0665,-12.031,33.3147472338,7.4965,-6.121,9.6780242431,23.57,-5.91,24.2996502032,92.4,7.4965,-6.121,9.6780242431,7.4965,-6.121,9.6780242431,0.0,0.0,0.0,92.4
2020-06-10 21:30:00,33.606,-11.275,35.4469866279,7.286,-6.265,9.6091633871,26.32,-5.01,26.7925829289,92.4,7.286,-6.265,9.6091633871,7.286,-6.265,9.6091633871,0.0,0.0,0.0,92.4
2020-06-10 22:00:00,29.849,-10.5575,31.6610740066,9.089,-6.7775,11.3377434814,20.76,-3.7800000000000002,21.1013269725,92.4,9.089,-6.7775,11.3377434814,9.089,-6.7775,11.3377434814,0.0,0.0,0.0,92.4
2020-06-10 22:30:00,25.299,-10.518,27.3983160979,11.399000000000001,-6.658,13.2009910613,13.9,-3.86,14.4260042978,92.4,11.399000000000001,-6.658,13.2009910613,11.399000000000001,-6.658,13.2009910613,0.0,0.0,0.0,92.4
2020-06-10 23:00:00,27.243,-12.9975,30.1846990253,7.933,-6.2675,10.1100962038,19.31,-6.73,20.4491809127,92.4,7.933,-6.2675,10.1100962038,7.933,-6.2675,10.1100962038,0.0,0.0,0.0,92.4
2020-06-10 23:30:00,43.132,-16.8045,46.2899626728,10.212,-7.1845,12.48607161,32.92,-9.62,34.2968045159,92.4,10.212,-7.1845,12.48607161,10.212,-7.1845,12.48607161,0.0,0.0,0.0,92.4
2020-06-11 00:00:00,41.403,-17.316,44.8781936468,13.163,-7.546,15.1725635606,28.24,-9.77,29.8822773563,92.4,13.163,-7.546,15.1725635606,13.163,-7.546,15.1725635606,0.0,0.0,0.0,92.4
2020-06-11 00:30:00,41.2215,-17.731,44.8731592742,11.3915,-6.941,13.3395559615,29.83,-10.79,31.7214911377,92.4,11.3915,-6.941,13.3395559615,11.3915,-6.941,13.3395559615,0.0,0.0,0.0,92.4
2020-06-11 01:00:00,40.616,-18.2305,44.5197774731,12.786,-7.2805,14.713513389100001,27.83,-10.95,29.9067116213,92.4,12.786,-7.2805,14.713513389100001,12.786,-7.2805,14.713513389100001,0.0,0.0,0.0,92.4
2020-06-11 01:30:00,35.8815,-18.151,40.211202957,14.4715,-7.761,16.4212494424,21.41,-10.39,23.797903269,92.4,14.4715,-7.761,16.4212494424,14.4715,-7.761,16.4212494424,0.0,0.0,0.0,92.4
2020-06-11 02:00:00,33.695,-16.967,37.7257486871,16.905,-8.417,18.884515191,16.79,-8.55,18.8416188264,92.4,16.905,-8.417,18.884515191,16.905,-8.417,18.884515191,0.0,0.0,0.0,92.4
2020-06-11 02:30:00,31.184,-17.602,35.8088293581,11.974,-6.982,13.8609162756,19.21,-10.62,21.9501366738,92.4,11.974,-6.982,13.8609162756,11.974,-6.982,13.8609162756,0.0,0.0,0.0,92.4
2020-06-11 03:00:00,30.7915,-16.3925,34.8830980347,14.8015,-8.0325,16.8405896126,15.99,-8.36,18.0435500941,92.4,14.8015,-8.0325,16.8405896126,14.8015,-8.0325,16.8405896126,0.0,0.0,0.0,92.4
2020-06-11 03:30:00,30.988,-16.227,34.9795893772,18.138,-8.837,20.1762140403,12.85,-7.39,14.8234476422,92.4,18.138,-8.837,20.1762140403,18.138,-8.837,20.1762140403,0.0,0.0,0.0,92.4
2020-06-11 04:00:00,31.872,-16.95,36.0988487905,17.742,-8.78,19.7956299218,14.13,-8.17,16.3219422864,92.4,17.742,-8.78,19.7956299218,17.742,-8.78,19.7956299218,0.0,0.0,0.0,92.4
2020-06-11 04:30:00,29.8405,-15.8005,33.7655333217,21.0405,-9.9905,23.291902681,8.8,-5.8100000000000005,10.5449561403,92.4,21.0405,-9.9905,23.291902681,21.0405,-9.9905,23.291902681,0.0,0.0,0.0,92.4
2020-06-11 05:00:00,23.964,-14.782,28.1563637567,21.494,-10.012,23.7114356377,2.47,-4.77,5.3715733263,92.4,21.494,-10.012,23.7114356377,21.494,-10.012,23.7114356377,0.0,0.0,0.0,92.4
2020-06-11 05:30:00,21.3495,-14.0365,25.5504301823,22.5795,-10.5565,24.9253588239,-1.23,-3.48,3.6909754808,92.4,22.5795,-10.5565,24.9253588239,22.5795,-10.5565,24.9253588239,0.0,0.0,0.0,92.4
2020-06-11 06:00:00,19.989,-12.935,23.8091231674,24.509,-11.425,27.0411114047,-4.52,-1.51,4.7655534831,92.4,24.509,-11.425,27.0411114047,24.509,-11.425,27.0411114047,0.0,0.0,0.0,92.4
2020-06-11 06:30:00,21.1095,-12.338,24.4507103015,25.2995,-11.498,27.789722997,-4.19,-0.84,4.2733710347,92.4,25.2995,-11.498,27.789722997,25.2995,-11.498,27.789722997,0.0,0.0,0.0,92.4
2020-06-11 07:00:00,25.32,-10.2945,27.3327483113,26.58,-11.8545,29.1037037205,-1.26,1.56,2.005292996,92.4,26.58,-11.8545,29.1037037205,26.58,-11.8545,29.1037037205,0.0,0.0,0.0,92.4
2020-06-11 07:30:00,24.8255,-10.295,26.8754995349,28.8255,-12.355,31.3616880166,-4.0,2.06,4.4992888327,92.4,28.8255,-12.355,31.3616880166,28.8255,-12.355,31.3616880166,0.0,0.0,0.0,92.4
2020-06-11 08:00:00,24.047,-10.37,26.187690028,30.137,-12.53,32.6380095747,-6.09,2.16,6.4617102999,92.4,30.137,-12.53,32.6380095747,30.137,-12.53,32.6380095747,0.0,0.0,0.0,92.4
2020-06-11 08:30:00,22.8625,-7.814,24.1609706396,32.0325,-13.024,34.578976738,-9.17,5.21,10.5467056468,92.4,32.0325,-13.024,34.578976738,32.0325,-13.024,34.578976738,0.0,0.0,0.0,92.4
2020-06-11 09:00:00,24.8975,-8.312,26.2483304279,32.1075,-12.542,34.4701801598,-7.21,4.23,8.3592463775,92.4,32.1075,-12.542,34.4701801598,32.1075,-12.542,34.4701801598,0.0,0.0,0.0,92.4
2020-06-11 09:30:00,21.063,-6.7335,22.1131180807,31.003,-11.4435,33.0475369922,-9.94,4.71,10.9994408949,92.4,31.003,-11.4435,33.0475369922,31.003,-11.4435,33.0475369922,0.0,0.0,0.0,92.4
2020-06-11 10:00:00,25.8835,-7.5225,26.9544723284,33.2735,-12.2025,35.4404685141,-7.39,4.68,8.7472567128,92.4,33.2735,-12.2025,35.4404685141,33.2735,-12.2025,35.4404685141,0.0,0.0,0.0,92.4
2020-06-11 10:30:00,20.5535,-8.749,22.3381145858,33.3235,-11.959,35.4044253343,-12.77,3.21,13.1672700284,92.4,33.3235,-11.959,35.4044253343,33.3235,-11.959,35.4044253343,0.0,0.0,0.0,92.4
2020-06-11 11:00:00,20.7375,-8.495,22.4100185464,33.6475,-11.935,35.7015193129,-12.91,3.44,13.3604528366,92.4,33.6475,-11.935,35.7015193129,33.6475,-11.935,35.7015193129,0.0,0.0,0.0,92.4
2020-06-11 11:30:00,27.519,-10.2055,29.3504274458,36.959,-12.7455,39.094954294,-9.44,2.54,9.7757454959,92.4,36.959,-12.7455,39.094954294,36.959,-12.7455,39.094954294,0.0,0.0,0.0,92.4
2020-06-11 12:00:00,29.059,-10.816,31.006633758,34.629,-12.136,36.6940068267,-5.57,1.32,5.7242728796,92.4,34.629,-12.136,36.6940068267,34.629,-12.136,36.6940068267,0.0,0.0,0.0,92.4
2020-06-11 12:30:00,25.227,-10.9945,27.5187310618,33.187,-11.4445,35.1048935228,-7.96,0.45,7.9727097024999996,92.4,33.187,-11.4445,35.1048935228,33.187,-11.4445,35.1048935228,0.0,0.0,0.0,92.4
2020-06-11 13:00:00,23.551,-10.586500000000001,25.8209911361,32.361,-11.3765,34.3024645361,-8.81,0.79,8.8453490604,92.4,32.361,-11.3765,34.3024645361,32.361,-11.3765,34.3024645361,0.0,0.0,0.0,92.4
2020-06-11 13:30:00,22.2645,-11.551,25.0825349845,34.4045,-12.061,36.4573359045,-12.14,0.51,12.1507077983,92.4,34.4045,-12.061,36.4573359045,34.4045,-12.061,36.4573359045,0.0,0.0,0.0,92.4
2020-06-11 14:00:00,26.77,-12.5265,29.555813341,33.94,-12.2665,36.0886494933,-7.17,-0.26,7.1747125378,92.4,33.94,-12.2665,36.0886494933,33.94,-12.2665,36.0886494933,0.0,0.0,0.0,92.4
2020-06-11 14:30:00,31.475,-12.2065,33.7590620019,31.335,-11.836500000000001,33.4960439045,0.14,-0.37,0.3956008089,92.4,31.335,-11.836500000000001,33.4960439045,31.335,-11.836500000000001,33.4960439045,0.0,0.0,0.0,92.4
