Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-11 15:00:00,33.2145,-13.4675,35.8409900324,34.1345,-13.2675,36.6222698163,-0.92,-0.2,0.9414881837,92.4,34.1345,-13.2675,36.6222698163,34.1345,-13.2675,36.6222698163,0.0,0.0,0.0,92.4
2020-06-11 15:30:00,30.785,-13.0145,33.4229477343,30.515,-12.5645,33.0004831063,0.27,-0.45,0.5247856705,92.4,30.515,-12.5645,33.0004831063,30.515,-12.5645,33.0004831063,0.0,0.0,0.0,92.4
2020-06-11 16:00:00,29.3115,-12.766,31.9708427829,27.8315,-11.686,30.1853439313,1.48,-1.08,1.8321571985,92.4,27.8315,-11.686,30.1853439313,27.8315,-11.686,30.1853439313,0.0,0.0,0.0,92.4
2020-06-11 16:30:00,29.837,-13.0725,32.5750951687,29.497,-11.5025,31.6603934791,0.34,-1.57,1.6063934761,92.4,29.497,-11.5025,31.6603934791,29.497,-11.5025,31.6603934791,0.0,0.0,0.0,92.4
2020-06-11 17:00:00,27.938,-12.913,30.7778721324,30.828,-11.083,32.7597080726,-2.89,-1.83,3.4206724485,92.4,30.828,-11.083,32.7597080726,30.828,-11.083,32.7597080726,0.0,0.0,0.0,92.4
2020-06-11 17:30:00,27.987,-13.6535,31.1398495701,34.697,-12.2635,36.8004788182,-6.71,-1.3900000000000001,6.8524594125,92.4,34.697,-12.2635,36.8004788182,34.697,-12.2635,36.8004788182,0.0,0.0,0.0,92.4
2020-06-11 18:00:00,24.2025,-14.3855,28.1549927455,30.0425,-10.8055,31.926644617,-5.84,-3.58,6.8499635036,92.4,30.0425,-10.8055,31.926644617,30.0425,-10.8055,31.926644617,0.0,0.0,0.0,92.4
2020-06-11 18:30:00,22.776,-13.781,26.6207087997,29.976,-10.931000000000001,31.906854075600002,-7.2,-2.85,7.7435456995,92.4,29.976,-10.931000000000001,31.906854075600002,29.976,-10.931000000000001,31.906854075600002,0.0,0.0,0.0,92.4
2020-06-11 19:00:00,17.8775,-12.3815,21.7464146125,31.5175,-11.3615,33.5027832948,-13.64,-1.02,13.6780846612,92.4,31.5175,-11.3615,33.5027832948,31.5175,-11.3615,33.5027832948,0.0,0.0,0.0,92.4
2020-06-11 19:30:00,18.864,-12.144,22.4349555828,31.234,-11.234,33.1928533272,-12.37,-0.91,12.4034269458,92.4,31.234,-11.234,33.1928533272,31.234,-11.234,33.1928533272,0.0,0.0,0.0,92.4
2020-06-11 20:00:00,18.97,-13.3295,23.184832763,28.92,-10.5595,30.7874883719,-9.95,-2.77,10.3283783819,92.4,28.92,-10.5595,30.7874883719,28.92,-10.5595,30.7874883719,0.0,0.0,0.0,92.4
2020-06-11 20:30:00,19.024,-12.843,22.9533271009,30.694,-11.333,32.7193906575,-11.67,-1.51,11.7672851584,92.4,30.694,-11.333,32.7193906575,30.694,-11.333,32.7193906575,0.0,0.0,0.0,92.4
2020-06-11 21:00:00,27.0905,-13.188,30.13002712,31.9805,-11.958,34.1430248257,-4.89,-1.23,5.0423208942,92.4,31.9805,-11.958,34.1430248257,31.9805,-11.958,34.1430248257,0.0,0.0,0.0,92.4
2020-06-11 21:30:00,24.941,-13.911,28.5581757471,28.131,-11.141,30.2568181077,-3.19,-2.77,4.2248076879,92.4,28.131,-11.141,30.2568181077,28.131,-11.141,30.2568181077,0.0,0.0,0.0,92.4
2020-06-11 22:00:00,31.4015,-17.3045,35.8538690032,23.9915,-10.2245,26.0793495414,7.41,-7.08,10.2486340553,92.4,23.9915,-10.2245,26.0793495414,23.9915,-10.2245,26.0793495414,0.0,0.0,0.0,92.4
2020-06-11 22:30:00,29.842,-17.6065,34.6487201243,16.282,-8.6265,18.4260692024,13.56,-8.98,16.2638863744,92.4,16.282,-8.6265,18.4260692024,16.282,-8.6265,18.4260692024,0.0,0.0,0.0,92.4
2020-06-11 23:00:00,35.551,-18.7505,40.1927213715,17.541,-9.2305,19.821423038,18.01,-9.52,20.3713156178,92.4,17.541,-9.2305,19.821423038,17.541,-9.2305,19.821423038,0.0,0.0,0.0,92.4
2020-06-11 23:30:00,38.961,-20.0305,43.8084518244,14.511,-8.3005,16.7172791222,24.45,-11.73,27.1181747173,92.4,14.511,-8.3005,16.7172791222,14.511,-8.3005,16.7172791222,0.0,0.0,0.0,92.4
2020-06-12 00:00:00,34.958,-19.312,39.9376402408,18.398,-9.422,20.6702803077,16.56,-9.89,19.2884862029,92.4,18.398,-9.422,20.6702803077,18.398,-9.422,20.6702803077,0.0,0.0,0.0,92.4
2020-06-12 00:30:00,31.4255,-18.372,36.4018191063,23.2555,-10.952,25.705341550900002,8.17,-7.42,11.0365438431,92.4,23.2555,-10.952,25.705341550900002,23.2555,-10.952,25.705341550900002,0.0,0.0,0.0,92.4
2020-06-12 01:00:00,28.9695,-18.9365,34.609579057,21.6495,-10.4665,24.0467975519,7.32,-8.47,11.1947889663,92.4,21.6495,-10.4665,24.0467975519,21.6495,-10.4665,24.0467975519,0.0,0.0,0.0,92.4
2020-06-12 01:30:00,33.8235,-13.5305,36.4294329149,18.1835,-9.3205,20.4330955193,15.64,-4.21,16.1967188035,92.4,18.1835,-9.3205,20.4330955193,18.1835,-9.3205,20.4330955193,0.0,0.0,0.0,92.4
2020-06-12 02:00:00,36.359,-14.2995,39.06984235,15.139,-8.2895,17.2599284833,21.22,-6.01,22.0546707071,92.4,15.139,-8.2895,17.2599284833,15.139,-8.2895,17.2599284833,0.0,0.0,0.0,92.4
2020-06-12 02:30:00,36.812,-13.9065,39.3511637217,15.482,-8.3065,17.5695835537,21.33,-5.6,22.0528660269,92.4,15.482,-8.3065,17.5695835537,15.482,-8.3065,17.5695835537,0.0,0.0,0.0,92.4
2020-06-12 03:00:00,37.762,-13.9285,40.2488727327,17.502,-8.8285,19.6026124853,20.26,-5.1,20.8920463335,92.4,17.502,-8.8285,19.6026124853,17.502,-8.8285,19.6026124853,0.0,0.0,0.0,92.4
2020-06-12 03:30:00,37.2235,-14.7875,40.0532034736,18.6635,-9.1675,20.7934914937,18.56,-5.62,19.3922149328,92.4,18.6635,-9.1675,20.7934914937,18.6635,-9.1675,20.7934914937,0.0,0.0,0.0,92.4
2020-06-12 04:00:00,37.6225,-15.417,40.6587800512,18.2825,-9.017,20.3851930393,19.34,-6.4,20.3714407934,92.4,18.2825,-9.017,20.3851930393,18.2825,-9.017,20.3851930393,0.0,0.0,0.0,92.4
2020-06-12 04:30:00,35.834,-14.653,38.714157165,18.864,-9.203,20.9891806653,16.97,-5.45,17.8236752663,92.4,18.864,-9.203,20.9891806653,18.864,-9.203,20.9891806653,0.0,0.0,0.0,92.4
2020-06-12 05:00:00,34.353,-14.229,37.1832361421,20.823,-10.059,23.125328322,13.53,-4.17,14.1580295239,92.4,20.823,-10.059,23.125328322,20.823,-10.059,23.125328322,0.0,0.0,0.0,92.4
2020-06-12 05:30:00,35.8035,-14.1625,38.5028183189,20.6835,-10.0025,22.975142622,15.12,-4.16,15.681836627100001,92.4,20.6835,-10.0025,22.975142622,20.6835,-10.0025,22.975142622,0.0,0.0,0.0,92.4
2020-06-12 06:00:00,33.9635,-14.4245,36.8996684606,18.9635,-9.2645,21.1055749152,15.0,-5.16,15.8627109915,92.4,18.9635,-9.2645,21.1055749152,18.9635,-9.2645,21.1055749152,0.0,0.0,0.0,92.4
2020-06-12 06:30:00,35.954,-13.758,38.4963982731,17.634,-8.918,19.7607864216,18.32,-4.84,18.9485619507,92.4,17.634,-8.918,19.7607864216,17.634,-8.918,19.7607864216,0.0,0.0,0.0,92.4
2020-06-12 07:00:00,38.72,-10.728,40.1787056038,21.62,-10.338,23.9645288708,17.1,-0.39,17.1044467902,92.4,21.62,-10.338,23.9645288708,21.62,-10.338,23.9645288708,0.0,0.0,0.0,92.4
2020-06-12 07:30:00,36.873,-8.493500000000001,37.8385738533,26.033,-11.8835,28.6170344594,10.84,3.39,11.3577154393,92.4,26.033,-11.8835,28.6170344594,26.033,-11.8835,28.6170344594,0.0,0.0,0.0,92.4
2020-06-12 08:00:00,26.3165,-7.146,27.2694607253,27.9265,-12.236,30.4894916037,-1.6099999999999999,5.09,5.3385578577,92.4,27.9265,-12.236,30.4894916037,27.9265,-12.236,30.4894916037,0.0,0.0,0.0,92.4
2020-06-12 08:30:00,16.964,-4.0205,17.4339242929,27.834,-12.0205,30.3187067048,-10.87,8.0,13.4965514114,92.4,27.834,-12.0205,30.3187067048,27.834,-12.0205,30.3187067048,0.0,0.0,0.0,92.4
2020-06-12 09:00:00,14.095,-0.997,14.1302170542,33.245,-13.267,35.794459264,-19.15,12.27,22.7436892346,92.4,33.245,-13.267,35.794459264,33.245,-13.267,35.794459264,0.0,0.0,0.0,92.4
2020-06-12 09:30:00,16.9575,0.7665000000000001,16.9748145351,33.4075,-12.3635,35.6218639111,-16.45,13.13,21.0475509264,92.4,33.4075,-12.3635,35.6218639111,33.4075,-12.3635,35.6218639111,0.0,0.0,0.0,92.4
2020-06-12 10:00:00,16.7725,0.425,16.777883694,32.2325,-12.385,34.5300200007,-15.46,12.81,20.0775421803,92.4,32.2325,-12.385,34.5300200007,32.2325,-12.385,34.5300200007,0.0,0.0,0.0,92.4
2020-06-12 10:30:00,15.581,-0.8795000000000001,15.605802807,30.051,-12.5395,32.5622735885,-14.47,11.66,18.5832316888,92.4,30.051,-12.5395,32.5622735885,30.051,-12.5395,32.5622735885,0.0,0.0,0.0,92.4
2020-06-12 11:00:00,17.666,0.441,17.6715035297,33.626,-13.369,36.1861580857,-15.96,13.81,21.1053950449,92.4,33.626,-13.369,36.1861580857,33.626,-13.369,36.1861580857,0.0,0.0,0.0,92.4
2020-06-12 11:30:00,13.2145,1.8915000000000002,13.3491865857,35.1445,-13.7085,37.7234522877,-21.93,15.6,26.912541686,92.4,35.1445,-13.7085,37.7234522877,35.1445,-13.7085,37.7234522877,0.0,0.0,0.0,92.4
2020-06-12 12:00:00,11.306,1.7245,11.4367624899,38.316,-14.3055,40.8994277008,-27.01,16.03,31.4086134683,92.4,38.316,-14.3055,40.8994277008,38.316,-14.3055,40.8994277008,0.0,0.0,0.0,92.4
2020-06-12 12:30:00,12.584,1.714,12.7001910222,40.224,-13.926,42.5664615866,-27.64,15.64,31.7581359654,92.4,40.224,-13.926,42.5664615866,40.224,-13.926,42.5664615866,0.0,0.0,0.0,92.4
2020-06-12 13:00:00,14.6525,-0.022500000000000003,14.6525172752,40.4725,-14.0025,42.8263150703,-25.82,13.98,29.3617574406,92.4,40.4725,-14.0025,42.8263150703,40.4725,-14.0025,42.8263150703,0.0,0.0,0.0,92.4
2020-06-12 13:30:00,15.503,-1.1425,15.5450415004,40.353,-13.8825,42.6742125323,-24.85,12.74,27.925438224,92.4,40.353,-13.8825,42.6742125323,40.353,-13.8825,42.6742125323,0.0,0.0,0.0,92.4
2020-06-12 14:00:00,15.0545,-1.75,15.1558724675,42.2445,-14.26,44.5863811074,-27.19,12.51,29.9298546605,92.4,42.2445,-14.26,44.5863811074,42.2445,-14.26,44.5863811074,0.0,0.0,0.0,92.4
2020-06-12 14:30:00,5.6695,-1.6295000000000002,5.8990253856,38.1795,-13.1195,40.3707257861,-32.51,11.49,34.4807221502,92.4,38.1795,-13.1195,40.3707257861,38.1795,-13.1195,40.3707257861,0.0,0.0,0.0,92.4
2020-06-12 15:00:00,7.52,-4.0075,8.5211769287,38.21,-12.6475,40.2487683818,-30.69,8.64,31.8830001725,92.4,38.21,-12.6475,40.2487683818,38.21,-12.6475,40.2487683818,0.0,0.0,0.0,92.4
2020-06-12 15:30:00,8.3955,-2.591,8.78622224,34.9955,-12.001,36.9960676458,-26.6,9.41,28.2153876458,92.4,34.9955,-12.001,36.9960676458,34.9955,-12.001,36.9960676458,0.0,0.0,0.0,92.4
2020-06-12 16:00:00,8.5825,-2.7065,8.9991359863,31.4925,-11.1665,33.413594217,-22.91,8.46,24.422114978,92.4,31.4925,-11.1665,33.413594217,31.4925,-11.1665,33.413594217,0.0,0.0,0.0,92.4
2020-06-12 16:30:00,2.3575,-2.2745,3.275844395,28.5775,-10.6845,30.5095402538,-26.22,8.41,27.5357313322,92.4,28.5775,-10.6845,30.5095402538,28.5775,-10.6845,30.5095402538,0.0,0.0,0.0,92.4
2020-06-12 17:00:00,13.026,-3.5895,13.511520501,27.546,-10.5395,29.4934429365,-14.52,6.95,16.097605412,92.4,27.546,-10.5395,29.4934429365,27.546,-10.5395,29.4934429365,0.0,0.0,0.0,92.4
2020-06-12 17:30:00,13.306,-4.023,13.9008692174,26.016,-10.163,27.9306073153,-12.71,6.14,14.1153710543,92.4,26.016,-10.163,27.9306073153,26.016,-10.163,27.9306073153,0.0,0.0,0.0,92.4
2020-06-12 18:00:00,18.699,-5.395,19.4617220718,21.639,-8.605,23.2871712752,-2.94,3.21,4.352895588,92.4,21.639,-8.605,23.2871712752,21.639,-8.605,23.2871712752,0.0,0.0,0.0,92.4
2020-06-12 18:30:00,30.443,-7.5045,31.3543261648,22.153,-8.7545,23.8200898246,8.29,1.25,8.3837103958,92.4,22.153,-8.7545,23.8200898246,22.153,-8.7545,23.8200898246,0.0,0.0,0.0,92.4
2020-06-12 19:00:00,37.021,-9.876,38.3156602057,23.591,-7.046,24.6207513492,13.43,-2.83,13.7249335153,92.4,23.591,-7.046,24.6207513492,23.591,-7.046,24.6207513492,0.0,0.0,0.0,92.4
2020-06-12 19:30:00,41.39,-11.084,42.8484206943,31.26,-5.034,31.6627344997,10.13,-6.05,11.7991270864,92.4,31.26,-5.034,31.6627344997,31.26,-5.034,31.6627344997,0.0,0.0,0.0,92.4
2020-06-12 20:00:00,38.6295,-10.9,40.1378657909,36.1295,-10.65,37.6664740884,2.5,-0.25,2.5124689053,92.4,36.1295,-10.65,37.6664740884,36.1295,-10.65,37.6664740884,0.0,0.0,0.0,92.4
2020-06-12 20:30:00,34.835,-11.028,36.5389382577,37.805,-13.428,40.1189382836,-2.9699999999999998,2.4,3.8184944677,92.4,37.805,-13.428,40.1189382836,37.805,-13.428,40.1189382836,0.0,0.0,0.0,92.4
2020-06-12 21:00:00,27.178,-10.552,29.1545603294,38.258,-13.762,40.6579292144,-11.08,3.21,11.5356187524,92.4,38.258,-13.762,40.6579292144,38.258,-13.762,40.6579292144,0.0,0.0,0.0,92.4
2020-06-12 21:30:00,29.3225,-10.5515,31.1631699046,35.7925,-13.3415,38.1981501974,-6.47,2.79,7.0459208057,92.4,35.7925,-13.3415,38.1981501974,35.7925,-13.3415,38.1981501974,0.0,0.0,0.0,92.4
2020-06-12 22:00:00,32.441,-9.609,33.834174469,38.081,-13.819,40.5108296879,-5.64,4.21,7.038018187,92.4,38.081,-13.819,40.5108296879,38.081,-13.819,40.5108296879,0.0,0.0,0.0,92.4
2020-06-12 22:30:00,29.9235,-9.624,31.4330594796,36.7435,-13.554,39.1637039649,-6.82,3.93,7.8712959543,92.4,36.7435,-13.554,39.1637039649,36.7435,-13.554,39.1637039649,0.0,0.0,0.0,92.4
2020-06-12 23:00:00,25.146,-11.284,27.561748348000002,32.996,-12.814,35.3968164105,-7.85,1.53,7.9977121729,92.4,32.996,-12.814,35.3968164105,32.996,-12.814,35.3968164105,0.0,0.0,0.0,92.4
2020-06-12 23:30:00,28.853,-9.0645,30.2433590934,32.473,-12.5345,34.8081803496,-3.62,3.47,5.014508949,92.4,32.473,-12.5345,34.8081803496,32.473,-12.5345,34.8081803496,0.0,0.0,0.0,92.4
2020-06-13 00:00:00,34.389,-10.634,35.9956285818,31.709,-12.304,34.0124844285,2.68,1.67,3.1577365311,92.4,31.709,-12.304,34.0124844285,31.709,-12.304,34.0124844285,0.0,0.0,0.0,92.4
2020-06-13 00:30:00,36.196,-11.2465,37.9029573813,25.796,-12.1965,28.5339837431,10.4,0.9500000000000001,10.4432992871,92.4,25.796,-12.1965,28.5339837431,25.796,-12.1965,28.5339837431,0.0,0.0,0.0,92.4
2020-06-13 01:00:00,37.347,-11.5585,39.0947225499,25.137,-12.2185,27.9492488495,12.21,0.66,12.227824827,92.4,25.137,-12.2185,27.9492488495,25.137,-12.2185,27.9492488495,0.0,0.0,0.0,92.4
2020-06-13 01:30:00,41.108,-11.139,42.590433022,25.488,-12.209,28.2612424532,15.62,1.07,15.6566056347,92.4,25.488,-12.209,28.2612424532,25.488,-12.209,28.2612424532,0.0,0.0,0.0,92.4
2020-06-13 02:00:00,42.7545,-11.6235,44.3063542,26.0745,-12.2935,28.8272387249,16.68,0.67,16.6934508116,92.4,26.0745,-12.2935,28.8272387249,26.0745,-12.2935,28.8272387249,0.0,0.0,0.0,92.4
2020-06-13 02:30:00,42.4785,-12.2655,44.2138604116,25.8685,-12.3455,28.663402842300002,16.61,0.08,16.6101926539,92.4,25.8685,-12.3455,28.663402842300002,25.8685,-12.3455,28.663402842300002,0.0,0.0,0.0,92.4
2020-06-13 03:00:00,40.9325,-12.3045,42.7419030519,27.5625,-12.7145,30.3537463339,13.37,0.41000000000000003,13.376284985,92.4,27.5625,-12.7145,30.3537463339,27.5625,-12.7145,30.3537463339,0.0,0.0,0.0,92.4
2020-06-13 03:30:00,40.6215,-12.7805,42.5845916089,28.3615,-12.9805,31.1908329882,12.26,0.2,12.2616312129,92.4,28.3615,-12.9805,31.1908329882,28.3615,-12.9805,31.1908329882,0.0,0.0,0.0,92.4
2020-06-13 04:00:00,40.1855,-12.5945,42.1128939934,27.6055,-12.8145,30.4347669697,12.58,0.22,12.5819235413,92.4,27.6055,-12.8145,30.4347669697,27.6055,-12.8145,30.4347669697,0.0,0.0,0.0,92.4
2020-06-13 04:30:00,39.507,-11.901,41.2605968207,29.187,-13.201,32.0335350843,10.32,1.3,10.4015575757,92.4,29.187,-13.201,32.0335350843,29.187,-13.201,32.0335350843,0.0,0.0,0.0,92.4
2020-06-13 05:00:00,36.888,-11.1235,38.5286490322,32.538,-14.0535,35.4432265214,4.35,2.93,5.2447497557,92.4,32.538,-14.0535,35.4432265214,32.538,-14.0535,35.4432265214,0.0,0.0,0.0,92.4
2020-06-13 05:30:00,32.5525,-11.404,34.4922668471,31.3625,-14.234,34.4414454146,1.19,2.83,3.0700162866,92.4,31.3625,-14.234,34.4414454146,31.3625,-14.234,34.4414454146,0.0,0.0,0.0,92.4
2020-06-13 06:00:00,31.3665,-12.187,33.6508587,31.0365,-13.517,33.8522321458,0.33,1.33,1.3703284278,92.4,31.0365,-13.517,33.8522321458,31.0365,-13.517,33.8522321458,0.0,0.0,0.0,92.4
2020-06-13 06:30:00,34.444,-11.7165,36.3822141746,29.134,-12.9865,31.8973218037,5.31,1.27,5.4597618996,92.4,29.134,-12.9865,31.8973218037,29.134,-12.9865,31.8973218037,0.0,0.0,0.0,92.4
2020-06-13 07:00:00,35.6575,-11.939,37.603151826,31.8975,-13.789,34.7503529083,3.76,1.85,4.1904772998,92.4,31.8975,-13.789,34.7503529083,31.8975,-13.789,34.7503529083,0.0,0.0,0.0,92.4
2020-06-13 07:30:00,31.031,-11.052,32.9403956412,34.001,-14.222,36.8555733234,-2.9699999999999998,3.17,4.3439383053,92.4,34.001,-14.222,36.8555733234,34.001,-14.222,36.8555733234,0.0,0.0,0.0,92.4
2020-06-13 08:00:00,13.869,-9.624,16.8810703748,32.689,-11.394,34.617827156,-18.82,1.77,18.9030500184,92.4,32.689,-11.394,34.617827156,32.689,-11.394,34.617827156,0.0,0.0,0.0,92.4
2020-06-13 08:30:00,5.212,-9.265,10.6303889393,37.742,-10.575,39.1955251145,-32.53,1.31,32.5563665049,92.4,37.742,-10.575,39.1955251145,37.742,-10.575,39.1955251145,0.0,0.0,0.0,92.4
2020-06-13 09:00:00,1.301,-10.2925,10.3743991272,35.971,-10.2225,37.395351947099996,-34.67,-0.07,34.6700706662,92.4,35.971,-10.2225,37.395351947099996,35.971,-10.2225,37.395351947099996,0.0,0.0,0.0,92.4
2020-06-13 09:30:00,0.5835,-11.0835,11.0988487917,39.1935,-11.0035,40.7088129832,-38.61,-0.08,38.61008288,92.4,39.1935,-11.0035,40.7088129832,39.1935,-11.0035,40.7088129832,0.0,0.0,0.0,92.4
2020-06-13 10:00:00,-3.1085,-11.1385,11.5641235941,39.2215,-11.0585,40.7506623811,-42.33,-0.08,42.3300755964,92.4,39.2215,-11.0585,40.7506623811,39.2215,-11.0585,40.7506623811,0.0,0.0,0.0,92.4
2020-06-13 10:30:00,4.4655000000000005,-10.922,11.7996090719,35.1955,-10.032,36.5973256434,-30.73,-0.89,30.7428853558,92.4,35.1955,-10.032,36.5973256434,35.1955,-10.032,36.5973256434,0.0,0.0,0.0,92.4
2020-06-13 11:00:00,7.4030000000000005,-11.032,13.2856852665,34.603,-9.972,36.0112259303,-27.2,-1.06,27.220646575700002,92.4,34.603,-9.972,36.0112259303,34.603,-9.972,36.0112259303,0.0,0.0,0.0,92.4
2020-06-13 11:30:00,9.5515,-10.886,14.4822701345,35.3815,-10.096,36.793746184,-25.83,-0.79,25.8420780898,92.4,35.3815,-10.096,36.793746184,35.3815,-10.096,36.793746184,0.0,0.0,0.0,92.4
2020-06-13 12:00:00,4.136,-9.664,10.5118691012,35.506,-10.084,36.910203088,-31.37,0.42,31.3728114775,92.4,35.506,-10.084,36.910203088,35.506,-10.084,36.910203088,0.0,0.0,0.0,92.4
2020-06-13 12:30:00,8.583,-10.0395,13.2083098559,36.033,-10.0895,37.4189136567,-27.45,0.05,27.4500455373,92.4,36.033,-10.0895,37.4189136567,36.033,-10.0895,37.4189136567,0.0,0.0,0.0,92.4
2020-06-13 13:00:00,10.107,-11.3895,15.2273490552,36.737,-10.1995,38.1265913668,-26.63,-1.19,26.6565751739,92.4,36.737,-10.1995,38.1265913668,36.737,-10.1995,38.1265913668,0.0,0.0,0.0,92.4
2020-06-13 13:30:00,15.5195,-12.29,19.7964385749,35.9695,-9.84,37.2911588751,-20.45,-2.45,20.5962375205,92.4,35.9695,-9.84,37.2911588751,35.9695,-9.84,37.2911588751,0.0,0.0,0.0,92.4
2020-06-13 14:00:00,12.669,-13.421,18.456077644,35.899,-9.951,37.2526589923,-23.23,-3.47,23.4877372261,92.4,35.899,-9.951,37.2526589923,35.899,-9.951,37.2526589923,0.0,0.0,0.0,92.4
2020-06-13 14:30:00,10.3815,-12.71,16.4109610398,35.1215,-9.77,36.4550773178,-24.74,-2.94,24.9140763425,92.4,35.1215,-9.77,36.4550773178,35.1215,-9.77,36.4550773178,0.0,0.0,0.0,92.4
2020-06-13 15:00:00,5.4425,-11.463,12.6894119348,32.1425,-8.833,33.3340995866,-26.7,-2.63,26.8292172827,92.4,32.1425,-8.833,33.3340995866,32.1425,-8.833,33.3340995866,0.0,0.0,0.0,92.4
2020-06-13 15:30:00,8.1135,-12.0695,14.5430984491,32.0935,-9.2595,33.4025610171,-23.98,-2.81,24.1440779488,92.4,32.0935,-9.2595,33.4025610171,32.0935,-9.2595,33.4025610171,0.0,0.0,0.0,92.4
2020-06-13 16:00:00,6.045,-10.3155,11.956235413,30.315,-8.8055,31.567959314,-24.27,-1.51,24.31692826,92.4,30.315,-8.8055,31.567959314,30.315,-8.8055,31.567959314,0.0,0.0,0.0,92.4
2020-06-13 16:30:00,6.5,-10.348,12.2201106378,29.56,-8.628,30.7934406002,-23.06,-1.72,23.1240567375,92.4,29.56,-8.628,30.7934406002,29.56,-8.628,30.7934406002,0.0,0.0,0.0,92.4
2020-06-13 17:00:00,15.0335,-10.6595,18.4290819766,31.1235,-9.0795,32.4208200467,-16.09,-1.58,16.1673900182,92.4,31.1235,-9.0795,32.4208200467,31.1235,-9.0795,32.4208200467,0.0,0.0,0.0,92.4
2020-06-13 17:30:00,14.2745,-11.034,18.0419097174,29.9345,-8.454,31.1053758416,-15.66,-2.58,15.8711058216,92.4,29.9345,-8.454,31.1053758416,29.9345,-8.454,31.1053758416,0.0,0.0,0.0,92.4
2020-06-13 18:00:00,15.2415,-11.6035,19.1557963682,29.5515,-7.9335,30.5979014722,-14.31,-3.67,14.7731174774,92.4,29.5515,-7.9335,30.5979014722,29.5515,-7.9335,30.5979014722,0.0,0.0,0.0,92.4
2020-06-13 18:30:00,18.9185,-11.6015,22.1924411568,29.6785,-7.3915,30.5850884337,-10.76,-4.21,11.5542935743,92.4,29.6785,-7.3915,30.5850884337,29.6785,-7.3915,30.5850884337,0.0,0.0,0.0,92.4
2020-06-13 19:00:00,19.0335,-10.6885,21.8292957857,30.6435,-7.4985,31.54760838,-11.61,-3.19,12.0402740833,92.4,30.6435,-7.4985,31.54760838,30.6435,-7.4985,31.54760838,0.0,0.0,0.0,92.4
2020-06-13 19:30:00,18.659,-11.868500000000001,22.1137869495,29.839,-7.4285,30.7497728975,-11.18,-4.44,12.0293806989,92.4,29.839,-7.4285,30.7497728975,29.839,-7.4285,30.7497728975,0.0,0.0,0.0,92.4
2020-06-13 20:00:00,20.543,-12.0555,23.8191084898,31.503,-7.9155,32.4822128133,-10.96,-4.14,11.7158525085,92.4,31.503,-7.9155,32.4822128133,31.503,-7.9155,32.4822128133,0.0,0.0,0.0,92.4
2020-06-13 20:30:00,22.477,-12.189,25.5692637751,31.697,-8.179,32.7352386581,-9.22,-4.01,10.0542776966,92.4,31.697,-8.179,32.7352386581,31.697,-8.179,32.7352386581,0.0,0.0,0.0,92.4
2020-06-13 21:00:00,22.4445,-11.076,25.0286507077,27.9645,-8.446,29.2121237888,-5.52,-2.63,6.1145155164,92.4,27.9645,-8.446,29.2121237888,27.9645,-8.446,29.2121237888,0.0,0.0,0.0,92.4
2020-06-13 21:30:00,30.516,-10.902,32.4049357352,27.866,-8.432,29.1137867685,2.65,-2.47,3.6226233588,92.4,27.866,-8.432,29.1137867685,27.866,-8.432,29.1137867685,0.0,0.0,0.0,92.4
2020-06-13 22:00:00,32.9145,-11.146,34.75050541,28.8845,-8.536,30.1193897058,4.03,-2.61,4.8013539757,92.4,28.8845,-8.536,30.1193897058,28.8845,-8.536,30.1193897058,0.0,0.0,0.0,92.4
2020-06-13 22:30:00,28.086,-12.1555,30.6035876369,29.976,-9.1755,31.3488496799,-1.8900000000000001,-2.98,3.5288099977,92.4,29.976,-9.1755,31.3488496799,29.976,-9.1755,31.3488496799,0.0,0.0,0.0,92.4
2020-06-13 23:00:00,28.699,-12.5565,31.325681050100002,30.569,-9.6165,32.0459175754,-1.87,-2.94,3.4843220287,92.4,30.569,-9.6165,32.0459175754,30.569,-9.6165,32.0459175754,0.0,0.0,0.0,92.4
2020-06-13 23:30:00,29.3175,-13.4255,32.2453075113,37.0275,-10.6455,38.5274243429,-7.71,-2.7800000000000002,8.1958831129,92.4,37.0275,-10.6455,38.5274243429,37.0275,-10.6455,38.5274243429,0.0,0.0,0.0,92.4
2020-06-14 00:00:00,24.059,-13.348,27.5137163066,37.759,-11.128,39.3646346992,-13.7,-2.22,13.8787031094,92.4,37.759,-11.128,39.3646346992,37.759,-11.128,39.3646346992,0.0,0.0,0.0,92.4
2020-06-14 00:30:00,18.389,-12.4745,22.220901675,33.379,-11.0545,35.1619056829,-14.99,-1.42,15.057107956,92.4,33.379,-11.0545,35.1619056829,33.379,-11.0545,35.1619056829,0.0,0.0,0.0,92.4
2020-06-14 01:00:00,11.5685,-12.416,16.9701870423,32.2285,-10.906,34.023771811,-20.66,-1.51,20.715108013200002,92.4,32.2285,-10.906,34.023771811,32.2285,-10.906,34.023771811,0.0,0.0,0.0,92.4
2020-06-14 01:30:00,12.9805,-13.0135,18.380548482000002,30.1305,-10.4135,31.8792724588,-17.15,-2.6,17.3459649487,92.4,30.1305,-10.4135,31.8792724588,30.1305,-10.4135,31.8792724588,0.0,0.0,0.0,92.4
2020-06-14 02:00:00,16.1935,-13.4445,21.0471856195,29.1035,-9.9245,30.7491367765,-12.91,-3.52,13.3812742293,92.4,29.1035,-9.9245,30.7491367765,29.1035,-9.9245,30.7491367765,0.0,0.0,0.0,92.4
2020-06-14 02:30:00,16.0085,-13.6485,21.0369585373,27.5785,-9.5085,29.1716512131,-11.57,-4.14,12.2883888285,92.4,27.5785,-9.5085,29.1716512131,27.5785,-9.5085,29.1716512131,0.0,0.0,0.0,92.4
2020-06-14 03:00:00,22.087,-14.949,26.6703612649,26.327,-9.279,27.914347028,-4.24,-5.67,7.0800070621,92.4,26.327,-9.279,27.914347028,26.327,-9.279,27.914347028,0.0,0.0,0.0,92.4
2020-06-14 03:30:00,25.375,-14.963,29.4581396901,26.775,-9.573,28.4348897308,-1.4,-5.39,5.5688508689,92.4,26.775,-9.573,28.4348897308,26.775,-9.573,28.4348897308,0.0,0.0,0.0,92.4
2020-06-14 04:00:00,25.0695,-15.1245,29.2784960423,26.8095,-9.6245,28.484737852,-1.74,-5.5,5.7686740244,92.4,26.8095,-9.6245,28.484737852,26.8095,-9.6245,28.484737852,0.0,0.0,0.0,92.4
2020-06-14 04:30:00,28.013,-14.567,31.5741295684,25.103,-10.057,27.0426303824,2.91,-4.51,5.3673270815,92.4,25.103,-10.057,27.0426303824,25.103,-10.057,27.0426303824,0.0,0.0,0.0,92.4
2020-06-14 05:00:00,28.8505,-16.3045,33.1389207806,24.9205,-10.0945,26.8873622823,3.93,-6.21,7.3490815753,92.4,24.9205,-10.0945,26.8873622823,24.9205,-10.0945,26.8873622823,0.0,0.0,0.0,92.4
2020-06-14 05:30:00,28.2795,-16.0635,32.5233170587,24.2495,-9.9335,26.205203157,4.03,-6.13,7.3360616137,92.4,24.2495,-9.9335,26.205203157,24.2495,-9.9335,26.205203157,0.0,0.0,0.0,92.4
2020-06-14 06:00:00,27.936,-15.1795,31.7936678641,23.436,-9.7495,25.383042494,4.5,-5.43,7.052297498,92.4,23.436,-9.7495,25.383042494,23.436,-9.7495,25.383042494,0.0,0.0,0.0,92.4
2020-06-14 06:30:00,29.046,-14.4965,32.46257273,23.026,-10.0965,25.1423146955,6.02,-4.4,7.456567575,92.4,23.026,-10.0965,25.1423146955,23.026,-10.0965,25.1423146955,0.0,0.0,0.0,92.4
2020-06-14 07:00:00,30.3295,-13.6025,33.2401350253,23.2895,-10.3425,25.4827022998,7.04,-3.26,7.7581698873,92.4,23.2895,-10.3425,25.4827022998,23.2895,-10.3425,25.4827022998,0.0,0.0,0.0,92.4
2020-06-14 07:30:00,30.8475,-14.064,33.9022765054,24.1575,-10.704,26.4227254887,6.69,-3.36,7.4863676105,92.4,24.1575,-10.704,26.4227254887,24.1575,-10.704,26.4227254887,0.0,0.0,0.0,92.4
2020-06-14 08:00:00,33.651,-14.22,36.5321529752,23.951,-10.83,26.2857242814,9.7,-3.39,10.2753150803,92.4,23.951,-10.83,26.2857242814,23.951,-10.83,26.2857242814,0.0,0.0,0.0,92.4
2020-06-14 08:30:00,32.1195,-14.5,35.2407758179,24.5895,-11.02,26.9459442264,7.53,-3.48,8.2952576814,92.4,24.5895,-11.02,26.9459442264,24.5895,-11.02,26.9459442264,0.0,0.0,0.0,92.4
2020-06-14 09:00:00,33.545,-13.431,36.1339007858,22.605,-10.541,24.9419066232,10.94,-2.89,11.315286121,92.4,22.605,-10.541,24.9419066232,22.605,-10.541,24.9419066232,0.0,0.0,0.0,92.4
2020-06-14 09:30:00,31.3675,-13.2015,34.0323325457,21.0375,-9.4915,23.0795359247,10.33,-3.71,10.9760193149,92.4,21.0375,-9.4915,23.0795359247,21.0375,-9.4915,23.0795359247,0.0,0.0,0.0,92.4
2020-06-14 10:00:00,35.557,-13.493,38.0310570192,19.347,-9.413,21.5153660903,16.21,-4.08,16.715576568,92.4,19.347,-9.413,21.5153660903,19.347,-9.413,21.5153660903,0.0,0.0,0.0,92.4
2020-06-14 10:30:00,33.3415,-15.018,36.5676899223,22.1215,-10.338,24.4179238726,11.22,-4.68,12.156923953,92.4,22.1215,-10.338,24.4179238726,22.1215,-10.338,24.4179238726,0.0,0.0,0.0,92.4
2020-06-14 11:00:00,33.052,-14.4245,36.0624583778,27.382,-10.7545,29.4182459411,5.67,-3.67,6.7540950541,92.4,27.382,-10.7545,29.4182459411,27.382,-10.7545,29.4182459411,0.0,0.0,0.0,92.4
2020-06-14 11:30:00,33.052,-12.7675,35.432241818,27.262,-10.7375,29.3003506848,5.79,-2.03,6.1355521349,92.4,27.262,-10.7375,29.3003506848,27.262,-10.7375,29.3003506848,0.0,0.0,0.0,92.4
2020-06-14 12:00:00,32.461,-11.26,34.3584650559,25.601,-10.44,27.6478715456,6.86,-0.8200000000000001,6.9088349235,92.4,25.601,-10.44,27.6478715456,25.601,-10.44,27.6478715456,0.0,0.0,0.0,92.4
2020-06-14 12:30:00,46.0505,-12.2365,47.6485097616,27.6705,-11.8165,30.0879750482,18.38,-0.42,18.384798068,92.4,27.6705,-11.8165,30.0879750482,27.6705,-11.8165,30.0879750482,0.0,0.0,0.0,92.4
2020-06-14 13:00:00,41.778,-12.841,43.7068937926,29.008,-11.491,31.2010760231,12.77,-1.35,12.8411603837,92.4,29.008,-11.491,31.2010760231,29.008,-11.491,31.2010760231,0.0,0.0,0.0,92.4
2020-06-14 13:30:00,39.5915,-12.4295,41.4967389381,27.5115,-13.1195,30.4795654907,12.08,0.6900000000000001,12.0996900787,92.4,27.5115,-13.1195,30.4795654907,27.5115,-13.1195,30.4795654907,0.0,0.0,0.0,92.4
2020-06-14 14:00:00,36.1315,-12.703,38.2994974021,27.3415,-12.923,30.2417187218,8.79,0.22,8.7927526975,92.4,27.3415,-12.923,30.2417187218,27.3415,-12.923,30.2417187218,0.0,0.0,0.0,92.4
2020-06-14 14:30:00,36.143,-11.7715,38.0116384973,23.003,-12.0915,25.9873504084,13.14,0.32,13.1438959217,92.4,23.003,-12.0915,25.9873504084,23.003,-12.0915,25.9873504084,0.0,0.0,0.0,92.4
2020-06-14 15:00:00,38.0755,-13.639,40.4446043527,25.9055,-13.199,29.074190122,12.17,-0.44,12.1779513877,92.4,25.9055,-13.199,29.074190122,25.9055,-13.199,29.074190122,0.0,0.0,0.0,92.4
2020-06-14 15:30:00,38.9285,-13.6085,41.2385667125,23.6985,-12.4785,26.7830518145,15.23,-1.13,15.2718630167,92.4,23.6985,-12.4785,26.7830518145,23.6985,-12.4785,26.7830518145,0.0,0.0,0.0,92.4
2020-06-14 16:00:00,40.966,-14.025,43.3002746065,23.826,-12.785,27.0394989044,17.14,-1.24,17.1847956054,92.4,23.826,-12.785,27.0394989044,23.826,-12.785,27.0394989044,0.0,0.0,0.0,92.4
2020-06-14 16:30:00,43.482,-14.6535,45.884740233,26.522,-13.493500000000001,29.7572012503,16.96,-1.16,16.9996235252,92.4,26.522,-13.493500000000001,29.7572012503,26.522,-13.493500000000001,29.7572012503,0.0,0.0,0.0,92.4
2020-06-14 17:00:00,42.892,-13.7495,45.0418962106,26.072,-13.4895,29.3549960697,16.82,-0.26,16.8220093925,92.4,26.072,-13.4895,29.3549960697,26.072,-13.4895,29.3549960697,0.0,0.0,0.0,92.4
2020-06-14 17:30:00,38.4585,-12.894,40.5624390077,24.6085,-12.944,27.805132768100002,13.85,0.05,13.8500902524,92.4,24.6085,-12.944,27.805132768100002,24.6085,-12.944,27.805132768100002,0.0,0.0,0.0,92.4
2020-06-14 18:00:00,36.482,-12.8015,38.6628339139,27.722,-12.6715,30.4807512416,8.76,-0.13,8.7609645588,92.4,27.722,-12.6715,30.4807512416,27.722,-12.6715,30.4807512416,0.0,0.0,0.0,92.4
2020-06-14 18:30:00,36.185,-13.294,38.5497686245,26.505,-12.264,29.2048064709,9.68,-1.03,9.7346443181,92.4,26.505,-12.264,29.2048064709,26.505,-12.264,29.2048064709,0.0,0.0,0.0,92.4
2020-06-14 19:00:00,38.3345,-12.3725,40.2816663819,24.7145,-11.9825,27.4661030454,13.62,-0.39,13.6255825564,92.4,24.7145,-11.9825,27.4661030454,24.7145,-11.9825,27.4661030454,0.0,0.0,0.0,92.4
2020-06-14 19:30:00,41.791,-13.2855,43.8519348632,23.161,-11.9455,26.0600631475,18.63,-1.34,18.6781289213,92.4,23.161,-11.9455,26.0600631475,23.161,-11.9455,26.0600631475,0.0,0.0,0.0,92.4
2020-06-14 20:00:00,43.492,-12.495,45.2512882579,21.872,-11.535,24.7273251485,21.62,-0.96,21.6413031031,92.4,21.872,-11.535,24.7273251485,21.872,-11.535,24.7273251485,0.0,0.0,0.0,92.4
2020-06-14 20:30:00,37.1305,-12.641,39.2233210125,20.1505,-11.011,22.9626821441,16.98,-1.63,17.0580567475,92.4,20.1505,-11.011,22.9626821441,20.1505,-11.011,22.9626821441,0.0,0.0,0.0,92.4
2020-06-14 21:00:00,41.567,-11.646,43.1676360831,21.087,-11.186,23.8702359645,20.48,-0.46,20.4851653642,92.4,21.087,-11.186,23.8702359645,21.087,-11.186,23.8702359645,0.0,0.0,0.0,92.4
2020-06-14 21:30:00,40.7725,-12.16,42.5471780057,21.1425,-10.63,23.6643657479,19.63,-1.53,19.6895352916,92.4,21.1425,-10.63,23.6643657479,21.1425,-10.63,23.6643657479,0.0,0.0,0.0,92.4
2020-06-14 22:00:00,47.0335,-12.2665,48.6067602757,21.2835,-11.4365,24.1615584038,25.75,-0.8300000000000001,25.7633732263,92.4,21.2835,-11.4365,24.1615584038,21.2835,-11.4365,24.1615584038,0.0,0.0,0.0,92.4
2020-06-14 22:30:00,44.034,-11.9945,45.6383740535,16.844,-11.3745,20.3248514447,27.19,-0.62,27.1970678567,92.4,16.844,-11.3745,20.3248514447,16.844,-11.3745,20.3248514447,0.0,0.0,0.0,92.4
2020-06-14 23:00:00,46.3455,-12.653,48.0416879309,17.2755,-12.113,21.0989968778,29.07,-0.54,29.0750150473,92.4,17.2755,-12.113,21.0989968778,17.2755,-12.113,21.0989968778,0.0,0.0,0.0,92.4
2020-06-14 23:30:00,48.942,-14.52,51.0504629166,17.382,-12.2,21.2361466373,31.56,-2.32,31.6451576074,92.4,17.382,-12.2,21.2361466373,17.382,-12.2,21.2361466373,0.0,0.0,0.0,92.4
2020-06-15 00:00:00,46.6615,-14.5445,48.875741043,17.4015,-12.1445,21.2202988315,29.26,-2.4,29.3582628914,92.4,17.4015,-12.1445,21.2202988315,17.4015,-12.1445,21.2202988315,0.0,0.0,0.0,92.4
2020-06-15 00:30:00,42.215,-14.538,44.6481765473,17.215,-12.038,21.0064197092,25.0,-2.5,25.1246890528,92.4,17.215,-12.038,21.0064197092,17.215,-12.038,21.0064197092,0.0,0.0,0.0,92.4
2020-06-15 01:00:00,42.2455,-14.7055,44.7318007742,17.0555,-12.3555,21.060590222,25.19,-2.35,25.299379439,92.4,17.0555,-12.3555,21.060590222,17.0555,-12.3555,21.060590222,0.0,0.0,0.0,92.4
2020-06-15 01:30:00,42.5955,-14.6855,45.055971086,17.3555,-12.3255,21.286881652799998,25.24,-2.36,25.350092702,92.4,17.3555,-12.3255,21.286881652799998,17.3555,-12.3255,21.286881652799998,0.0,0.0,0.0,92.4
2020-06-15 02:00:00,41.7185,-14.7275,44.2417506265,17.3285,-11.6075,20.8569165626,24.39,-3.12,24.5887474264,92.4,17.3285,-11.6075,20.8569165626,17.3285,-11.6075,20.8569165626,0.0,0.0,0.0,92.4
2020-06-15 02:30:00,43.071,-14.436,45.4258641855,17.341,-12.386,21.3101683945,25.73,-2.05,25.8115361806,92.4,17.341,-12.386,21.3101683945,17.341,-12.386,21.3101683945,0.0,0.0,0.0,92.4
2020-06-15 03:00:00,42.665,-15.213,45.296110142,17.685,-12.413,21.6065220246,24.98,-2.8,25.136435706,92.4,17.685,-12.413,21.6065220246,17.685,-12.413,21.6065220246,0.0,0.0,0.0,92.4
2020-06-15 03:30:00,40.199,-14.706,42.8045095405,17.609,-12.076,21.351970799,22.59,-2.63,22.7425812079,92.4,17.609,-12.076,21.351970799,17.609,-12.076,21.351970799,0.0,0.0,0.0,92.4
2020-06-15 04:00:00,40.1105,-15.171,42.8836968002,17.8705,-12.311,21.700587348,22.24,-2.86,22.4231398337,92.4,17.8705,-12.311,21.700587348,17.8705,-12.311,21.700587348,0.0,0.0,0.0,92.4
2020-06-15 04:30:00,43.5805,-14.7845,46.0200110876,17.1705,-12.1445,21.0312850416,26.41,-2.64,26.5416220303,92.4,17.1705,-12.1445,21.0312850416,17.1705,-12.1445,21.0312850416,0.0,0.0,0.0,92.4
2020-06-15 05:00:00,41.491,-15.1885,44.1836351294,18.231,-12.3385,22.013812556,23.26,-2.85,23.4339518648,92.4,18.231,-12.3385,22.013812556,18.231,-12.3385,22.013812556,0.0,0.0,0.0,92.4
2020-06-15 05:30:00,41.017,-16.2525,44.1195879995,19.037,-12.4925,22.7699346782,21.98,-3.76,22.2992824997,92.4,19.037,-12.4925,22.7699346782,19.037,-12.4925,22.7699346782,0.0,0.0,0.0,92.4
2020-06-15 06:00:00,44.201,-14.7675,46.6026550451,21.011,-13.0275,24.7220119984,23.19,-1.74,23.2551865183,92.4,21.011,-13.0275,24.7220119984,21.011,-13.0275,24.7220119984,0.0,0.0,0.0,92.4
2020-06-15 06:30:00,48.6975,-13.8475,50.6280531178,22.0575,-13.4375,25.8282735099,26.64,-0.41000000000000003,26.6431548432,92.4,22.0575,-13.4375,25.8282735099,22.0575,-13.4375,25.8282735099,0.0,0.0,0.0,92.4
2020-06-15 07:00:00,46.29,-10.246,47.4103851071,22.05,-13.116,25.6560315715,24.24,2.87,24.4093117478,92.4,22.05,-13.116,25.6560315715,22.05,-13.116,25.6560315715,0.0,0.0,0.0,92.4
2020-06-15 07:30:00,34.95,-8.539,35.9780074629,18.39,-12.489,22.2298722668,16.56,3.95,17.0245734161,92.4,18.39,-12.489,22.2298722668,18.39,-12.489,22.2298722668,0.0,0.0,0.0,92.4
2020-06-15 08:00:00,34.7415,-5.8425,35.2293432879,20.0215,-12.0125,23.3486748767,14.72,6.17,15.9608051175,92.4,20.0215,-12.0125,23.3486748767,20.0215,-12.0125,23.3486748767,0.0,0.0,0.0,92.4
2020-06-15 08:30:00,36.411,-5.1375,36.7716579345,20.461,-12.0875,23.7646834031,15.95,6.95,17.3984194684,92.4,20.461,-12.0875,23.7646834031,20.461,-12.0875,23.7646834031,0.0,0.0,0.0,92.4
2020-06-15 09:00:00,34.4585,-5.1645,34.843367841,24.2885,-11.8145,27.0095102233,10.17,6.65,12.1511892422,92.4,24.2885,-11.8145,27.0095102233,24.2885,-11.8145,27.0095102233,0.0,0.0,0.0,92.4
2020-06-15 09:30:00,35.506,-8.801,36.5805089768,26.426,-12.631,29.2895141134,9.08,3.83,9.854709534,92.4,26.426,-12.631,29.2895141134,26.426,-12.631,29.2895141134,0.0,0.0,0.0,92.4
2020-06-15 10:00:00,40.934,-11.9275,42.6363414501,26.504,-13.0775,29.5547461882,14.43,1.15,14.4757521394,92.4,26.504,-13.0775,29.5547461882,26.504,-13.0775,29.5547461882,0.0,0.0,0.0,92.4
2020-06-15 10:30:00,38.3575,-12.5355,40.3538915905,25.4875,-12.9955,28.609363441,12.87,0.46,12.8782180444,92.4,25.4875,-12.9955,28.609363441,25.4875,-12.9955,28.609363441,0.0,0.0,0.0,92.4
2020-06-15 11:00:00,29.6595,-11.08,31.6615277624,28.5695,-13.31,31.5178113176,1.09,2.23,2.4821361768,92.4,28.5695,-13.31,31.5178113176,28.5695,-13.31,31.5178113176,0.0,0.0,0.0,92.4
2020-06-15 11:30:00,27.8235,-10.999,29.9186422361,33.0035,-14.579,36.0801642631,-5.18,3.58,6.2967293097,92.4,33.0035,-14.579,36.0801642631,33.0035,-14.579,36.0801642631,0.0,0.0,0.0,92.4
2020-06-15 12:00:00,28.6435,-10.2215,30.4126479363,34.1435,-14.6415,37.1503985779,-5.5,4.42,7.0559478456,92.4,34.1435,-14.6415,37.1503985779,34.1435,-14.6415,37.1503985779,0.0,0.0,0.0,92.4
2020-06-15 12:30:00,26.9885,-9.5295,28.621504197,31.6085,-13.7695,34.4774767421,-4.62,4.24,6.2707256358,92.4,31.6085,-13.7695,34.4774767421,31.6085,-13.7695,34.4774767421,0.0,0.0,0.0,92.4
2020-06-15 13:00:00,28.996,-9.6615,30.563255688,28.126,-14.4015,31.5986562729,0.87,4.74,4.8191804282,92.4,28.126,-14.4015,31.5986562729,28.126,-14.4015,31.5986562729,0.0,0.0,0.0,92.4
2020-06-15 13:30:00,29.4335,-10.999,31.4214723279,33.1635,-15.969,36.8079705125,-3.73,4.97,6.2140003219,92.4,33.1635,-15.969,36.8079705125,33.1635,-15.969,36.8079705125,0.0,0.0,0.0,92.4
2020-06-15 14:00:00,27.17,-10.1375,28.9996173466,33.63,-16.2375,37.3447895462,-6.46,6.1,8.8849085533,92.4,33.63,-16.2375,37.3447895462,33.63,-16.2375,37.3447895462,0.0,0.0,0.0,92.4
2020-06-15 14:30:00,23.3495,-11.209,25.900595191,34.2095,-16.669,38.0545063199,-10.86,5.46,12.1552951424,92.4,34.2095,-16.669,38.0545063199,34.2095,-16.669,38.0545063199,0.0,0.0,0.0,92.4
2020-06-15 15:00:00,20.7095,-12.0585,23.9643654725,34.8795,-16.8985,38.7574357059,-14.17,4.84,14.9737937745,92.4,34.8795,-16.8985,38.7574357059,34.8795,-16.8985,38.7574357059,0.0,0.0,0.0,92.4
2020-06-15 15:30:00,20.6545,-12.5945,24.1915233191,34.8045,-16.8445,38.6663988561,-14.15,4.25,14.7744712257,92.4,34.8045,-16.8445,38.6663988561,34.8045,-16.8445,38.6663988561,0.0,0.0,0.0,92.4
2020-06-15 16:00:00,20.1665,-12.488,23.7199887489,33.6665,-16.198,37.3605196196,-13.5,3.71,14.0005035624,92.4,33.6665,-16.198,37.3605196196,33.6665,-16.198,37.3605196196,0.0,0.0,0.0,92.4
2020-06-15 16:30:00,21.165,-13.653,25.1865367607,32.545,-15.853,36.2007546054,-11.38,2.2,11.5907031711,92.4,32.545,-15.853,36.2007546054,32.545,-15.853,36.2007546054,0.0,0.0,0.0,92.4
2020-06-15 17:00:00,26.011,-13.312,29.2195390963,29.221,-15.692,33.1678414281,-3.21,2.38,3.9960605601,92.4,29.221,-15.692,33.1678414281,29.221,-15.692,33.1678414281,0.0,0.0,0.0,92.4
2020-06-15 17:30:00,19.8255,-12.9775,23.6952728725,29.8755,-15.2475,33.5414930571,-10.05,2.27,10.3031742682,92.4,29.8755,-15.2475,33.5414930571,29.8755,-15.2475,33.5414930571,0.0,0.0,0.0,92.4
2020-06-15 18:00:00,20.186,-13.502,24.2853577285,32.916,-15.012,36.177661616,-12.73,1.51,12.8192433474,92.4,32.916,-15.012,36.177661616,32.916,-15.012,36.177661616,0.0,0.0,0.0,92.4
2020-06-15 18:30:00,19.572,-13.88,23.994115612,31.552,-14.73,34.8209937251,-11.98,0.85,12.010116569,92.4,31.552,-14.73,34.8209937251,31.552,-14.73,34.8209937251,0.0,0.0,0.0,92.4
2020-06-15 19:00:00,19.858,-14.638,24.6700467774,28.308,-14.138,31.6421539722,-8.45,-0.5,8.4647799735,92.4,28.308,-14.138,31.6421539722,28.308,-14.138,31.6421539722,0.0,0.0,0.0,92.4
2020-06-15 19:30:00,28.486,-14.8095,32.1056612804,28.536,-14.1495,31.8513994394,-0.05,-0.66,0.6618912297,92.4,28.536,-14.1495,31.8513994394,28.536,-14.1495,31.8513994394,0.0,0.0,0.0,92.4
2020-06-15 20:00:00,24.051,-15.7175,28.7313488589,27.371,-13.7275,30.6205143205,-3.32,-1.99,3.8707234466,92.4,27.371,-13.7275,30.6205143205,27.371,-13.7275,30.6205143205,0.0,0.0,0.0,92.4
2020-06-15 20:30:00,24.5735,-15.663,29.1408042314,26.5735,-13.273,29.7039295591,-2.0,-2.39,3.116424233,92.4,26.5735,-13.273,29.7039295591,26.5735,-13.273,29.7039295591,0.0,0.0,0.0,92.4
2020-06-15 21:00:00,29.4915,-15.6725,33.3972428278,21.6115,-13.0925,25.2679735733,7.88,-2.58,8.2916102176,92.4,21.6115,-13.0925,25.2679735733,21.6115,-13.0925,25.2679735733,0.0,0.0,0.0,92.4
2020-06-15 21:30:00,29.395,-15.4075,33.1882069605,20.695,-12.9175,24.3955904058,8.7,-2.49,9.0493148912,92.4,20.695,-12.9175,24.3955904058,20.695,-12.9175,24.3955904058,0.0,0.0,0.0,92.4
2020-06-15 22:00:00,25.9695,-15.1475,30.0642925495,20.2095,-12.8475,23.947487269,5.76,-2.3,6.2022254071,92.4,20.2095,-12.8475,23.947487269,20.2095,-12.8475,23.947487269,0.0,0.0,0.0,92.4
2020-06-15 22:30:00,22.643,-15.907,27.6719731497,19.733,-12.737,23.4866442473,2.91,-3.17,4.3031383896,92.4,19.733,-12.737,23.4866442473,19.733,-12.737,23.4866442473,0.0,0.0,0.0,92.4
2020-06-15 23:00:00,29.4105,-16.2105,33.5821056591,20.2805,-13.0205,24.1004585122,9.13,-3.19,9.6712460417,92.4,20.2805,-13.0205,24.1004585122,20.2805,-13.0205,24.1004585122,0.0,0.0,0.0,92.4
2020-06-15 23:30:00,30.093,-17.3385,34.7305662385,21.073,-13.1985,24.8650705056,9.02,-4.14,9.9247166206,92.4,21.073,-13.1985,24.8650705056,21.073,-13.1985,24.8650705056,0.0,0.0,0.0,92.4
2020-06-16 00:00:00,28.3025,-16.189,32.6054478155,21.2225,-13.109,24.9447466864,7.08,-3.08,7.7209325862,92.4,21.2225,-13.109,24.9447466864,21.2225,-13.109,24.9447466864,0.0,0.0,0.0,92.4
2020-06-16 00:30:00,29.847,-17.2755,34.4860306392,21.197,-13.1555,24.9475447539,8.65,-4.12,9.581069877600001,92.4,21.197,-13.1555,24.9475447539,21.197,-13.1555,24.9475447539,0.0,0.0,0.0,92.4
2020-06-16 01:00:00,31.2465,-17.059,35.5999051017,21.2765,-13.409,25.1493684463,9.97,-3.65,10.6171276718,92.4,21.2765,-13.409,25.1493684463,21.2765,-13.409,25.1493684463,0.0,0.0,0.0,92.4
2020-06-16 01:30:00,32.506,-17.7195,37.0218950926,21.376,-13.1795,25.1123992532,11.13,-4.54,12.0203369337,92.4,21.376,-13.1795,25.1123992532,21.376,-13.1795,25.1123992532,0.0,0.0,0.0,92.4
2020-06-16 02:00:00,35.4315,-17.4135,39.4793765718,21.1815,-13.1735,24.9438778962,14.25,-4.24,14.8674173951,92.4,21.1815,-13.1735,24.9438778962,21.1815,-13.1735,24.9438778962,0.0,0.0,0.0,92.4
2020-06-16 02:30:00,34.442,-18.271,38.9882136677,21.622,-13.761,25.629592369,12.82,-4.51,13.5901618828,92.4,21.622,-13.761,25.629592369,21.622,-13.761,25.629592369,0.0,0.0,0.0,92.4
2020-06-16 03:00:00,34.9965,-18.7195,39.6884705236,21.6865,-13.7795,25.6939468066,13.31,-4.94,14.1971722537,92.4,21.6865,-13.7795,25.6939468066,21.6865,-13.7795,25.6939468066,0.0,0.0,0.0,92.4
2020-06-16 03:30:00,33.722,-18.3635,38.3978048363,21.852,-13.5035,25.6876315812,11.87,-4.86,12.8263985592,92.4,21.852,-13.5035,25.6876315812,21.852,-13.5035,25.6876315812,0.0,0.0,0.0,92.4
2020-06-16 04:00:00,35.543,-16.9635,39.3835648621,21.663,-13.5935,25.5747690361,13.88,-3.37,14.2832524307,92.4,21.663,-13.5935,25.5747690361,21.663,-13.5935,25.5747690361,0.0,0.0,0.0,92.4
2020-06-16 04:30:00,35.6615,-17.156,39.5736139145,22.0815,-13.646,25.957772598,13.58,-3.51,14.0262789078,92.4,22.0815,-13.646,25.957772598,22.0815,-13.646,25.957772598,0.0,0.0,0.0,92.4
2020-06-16 05:00:00,34.481,-16.689,38.3074677054,22.231,-13.689,26.1075866751,12.25,-3.0,12.6119982556,92.4,22.231,-13.689,26.1075866751,22.231,-13.689,26.1075866751,0.0,0.0,0.0,92.4
2020-06-16 05:30:00,23.425,-15.1065,27.8735890629,21.635,-13.4565,25.4784343563,1.79,-1.65,2.434460926,92.4,21.635,-13.4565,25.4784343563,21.635,-13.4565,25.4784343563,0.0,0.0,0.0,92.4
2020-06-16 06:00:00,25.6645,-14.689,29.5708180687,22.9145,-13.719,26.7074010576,2.75,-0.97,2.9160589843,92.4,22.9145,-13.719,26.7074010576,22.9145,-13.719,26.7074010576,0.0,0.0,0.0,92.4
2020-06-16 06:30:00,25.242,-14.06,28.8936353545,22.872,-13.8,26.7127007994,2.37,-0.26,2.3842189497,92.4,22.872,-13.8,26.7127007994,22.872,-13.8,26.7127007994,0.0,0.0,0.0,92.4
2020-06-16 07:00:00,29.01,-15.419,32.8530921071,22.39,-13.569,26.180715441,6.62,-1.85,6.8736380469,92.4,22.39,-13.569,26.180715441,22.39,-13.569,26.180715441,0.0,0.0,0.0,92.4
2020-06-16 07:30:00,36.9195,-15.3405,39.9797501305,22.3995,-13.5705,26.1896176089,14.52,-1.77,14.6274844044,92.4,22.3995,-13.5705,26.1896176089,22.3995,-13.5705,26.1896176089,0.0,0.0,0.0,92.4
2020-06-16 08:00:00,35.6265,-14.2425,38.3679072729,22.5565,-12.9725,26.0207887755,13.07,-1.27,13.1315574095,92.4,22.5565,-12.9725,26.0207887755,22.5565,-12.9725,26.0207887755,0.0,0.0,0.0,92.4
2020-06-16 08:30:00,38.5015,-12.8105,40.5767718344,26.7715,-12.9805,29.7524216241,11.73,0.17,11.7312318194,92.4,26.7715,-12.9805,29.7524216241,26.7715,-12.9805,29.7524216241,0.0,0.0,0.0,92.4
2020-06-16 09:00:00,43.36,-12.9755,45.2598409216,29.89,-13.9055,32.9662711002,13.47,0.93,13.5020665085,92.4,29.89,-13.9055,32.9662711002,29.89,-13.9055,32.9662711002,0.0,0.0,0.0,92.4
2020-06-16 09:30:00,38.3725,-12.962,40.5026196714,31.3825,-14.112,34.4094442014,6.99,1.15,7.0839678147,92.4,31.3825,-14.112,34.4094442014,31.3825,-14.112,34.4094442014,0.0,0.0,0.0,92.4
2020-06-16 10:00:00,43.627,-12.5105,45.3853251531,30.547,-14.0805,33.6359880076,13.08,1.57,13.1738870498,92.4,30.547,-14.0805,33.6359880076,30.547,-14.0805,33.6359880076,0.0,0.0,0.0,92.4
2020-06-16 10:30:00,35.56,-12.547,37.7086304312,28.8,-13.877,31.9689087865,6.76,1.33,6.8895936019,92.4,28.8,-13.877,31.9689087865,28.8,-13.877,31.9689087865,0.0,0.0,0.0,92.4
2020-06-16 11:00:00,36.9265,-11.6695,38.7265236305,29.9465,-14.4795,33.2633248864,6.98,2.81,7.5243936633,92.4,29.9465,-14.4795,33.2633248864,29.9465,-14.4795,33.2633248864,0.0,0.0,0.0,92.4
2020-06-16 11:30:00,42.6265,-13.4245,44.6904430779,35.0565,-16.0245,38.5453342507,7.57,2.6,8.0040552222,92.4,35.0565,-16.0245,38.5453342507,35.0565,-16.0245,38.5453342507,0.0,0.0,0.0,92.4
2020-06-16 12:00:00,46.848,-13.39,48.7239900254,35.538,-16.2,39.0562343807,11.31,2.81,11.653849149500001,92.4,35.538,-16.2,39.0562343807,35.538,-16.2,39.0562343807,0.0,0.0,0.0,92.4
2020-06-16 12:30:00,51.4215,-14.863,53.5264367509,36.4615,-16.273,39.9280792332,14.96,1.4100000000000001,15.0263002765,92.4,36.4615,-16.273,39.9280792332,36.4615,-16.273,39.9280792332,0.0,0.0,0.0,92.4
2020-06-16 13:00:00,50.4355,-15.2475,52.6899033639,37.8555,-16.9075,41.459648292,12.58,1.6600000000000001,12.689050397900001,92.4,37.8555,-16.9075,41.459648292,37.8555,-16.9075,41.459648292,0.0,0.0,0.0,92.4
2020-06-16 13:30:00,47.77,-16.2305,50.4519774662,38.35,-16.4905,41.7451684659,9.42,0.26,9.4235874273,92.4,38.35,-16.4905,41.7451684659,38.35,-16.4905,41.7451684659,0.0,0.0,0.0,92.4
2020-06-16 14:00:00,47.711,-15.273,50.095948439,35.071,-16.743,38.862618156799996,12.64,1.47,12.7251915506,92.4,35.071,-16.743,38.862618156799996,35.071,-16.743,38.862618156799996,0.0,0.0,0.0,92.4
2020-06-16 14:30:00,43.803,-12.291,45.4947413445,33.973,-17.221,38.0884177933,9.83,4.93,10.9969904974,92.4,33.643,-14.231,36.5290680144,33.973,-17.221,38.0884177933,-0.33,2.99,3.0081555811,131.34
2020-06-16 15:00:00,31.753,-3.7425,31.9727902325,31.583,-16.5525,35.657694054,0.17,12.81,12.8111279753,92.4,30.753,-3.4325,30.9439665403,31.583,-16.5525,35.657694054,-0.8300000000000001,13.12,13.1462275958,130.58
2020-06-16 15:30:00,37.9305,-3.097,38.056723969,30.7805,-16.407,34.8802068407,7.15,13.31,15.1088914219,92.4,37.1505,-2.287,37.2208277615,30.7805,-16.407,34.8802068407,6.37,14.12,15.4903615193,130.29
2020-06-16 16:00:00,43.3095,-2.191,43.3648852328,28.8995,-15.761,32.9179316065,14.41,13.57,19.7937616435,92.4,42.7195,-1.2810000000000001,42.7387019135,28.8995,-15.761,32.9179316065,13.82,14.48,20.0165631416,130.4
2020-06-16 16:30:00,44.0265,-2.3075,44.0869284312,26.3465,-15.4375,30.5361174431,17.68,13.13,22.0222455712,92.4,43.5465,-1.3775,43.5682816795,26.3465,-15.4375,30.5361174431,17.2,14.06,22.2153910612,130.66
2020-06-16 17:00:00,45.146,-2.343,45.2067579572,24.996,-15.413,29.3659766567,20.15,13.07,24.0176476783,92.4,44.736,-1.383,44.7573724095,24.996,-15.413,29.3659766567,19.74,14.03,24.217937567,131.07
2020-06-16 17:30:00,45.8805,-2.598,45.9539974785,24.1005,-15.448,28.6264703422,21.78,12.85,25.2881573073,92.4,45.5205,-1.6280000000000001,45.5496026794,24.1005,-15.448,28.6264703422,21.42,13.82,25.4913475517,130.82
2020-06-16 18:00:00,47.0875,-2.4645,47.1519502937,27.4275,-15.1545,31.3357084889,19.66,12.69,23.3998226489,92.4,46.6675,-1.5245000000000002,46.6923939898,27.4275,-15.1545,31.3357084889,19.24,13.63,23.5786874105,130.82
2020-06-16 18:30:00,45.8265,-2.664,45.9038669204,27.0265,-14.474,30.6582513893,18.8,11.81,22.2017138978,92.4,45.3865,-1.764,45.4207670372,27.0265,-14.474,30.6582513893,18.36,12.71,22.3301074785,130.53
2020-06-16 19:00:00,45.0935,-2.846,45.1832209814,23.3735,-15.106,27.8300509926,21.72,12.26,24.941250971,92.4,44.7435,-1.896,44.7836533598,23.3735,-15.106,27.8300509926,21.37,13.21,25.123315864,130.27
2020-06-16 19:30:00,43.9675,-3.032,44.0719194074,22.5375,-14.932,27.035227579,21.43,11.9,24.5123417894,92.4,43.6175,-2.102,43.6681200677,22.5375,-14.932,27.035227579,21.08,12.83,24.6774249062,129.74
2020-06-16 20:00:00,43.25,-3.3715,43.381211512,20.85,-15.0915,25.7386066494,22.4,11.72,25.2807911269,92.4,42.93,-2.4314999999999998,42.9988033816,20.85,-15.0915,25.7386066494,22.08,12.66,25.4519547383,129.74
2020-06-16 20:30:00,42.2435,-3.527,42.390482673,21.1435,-14.737,25.7725970994,21.1,11.21,23.89297177,92.4,41.8935,-2.437,41.9643218848,21.1435,-14.737,25.7725970994,20.75,12.3,24.1216189341,129.96
2020-06-16 21:00:00,41.719,-3.3275,41.8514900243,21.569,-14.9975,26.2706445914,20.15,11.67,23.2854332148,92.4,41.309,-2.7275,41.3989460886,21.569,-14.9975,26.2706445914,19.74,12.27,23.2426439976,131.11
