Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-16 21:30:00,41.473,-3.438,41.6152564933,21.323,-14.948,26.0406035452,20.15,11.51,23.2056587926,92.4,41.063,-2.858,41.1623387698,21.323,-14.948,26.0406035452,19.74,12.09,23.1481251941,130.96
2020-06-16 22:00:00,41.36,-3.563,41.5131854837,21.11,-14.793,25.777217635,20.25,11.23,23.1554615588,92.4,40.97,-2.973,41.0777266776,21.11,-14.793,25.777217635,19.86,11.82,23.1112959394,131.21
2020-06-16 22:30:00,41.2515,-3.705,41.4175479386,20.9215,-14.835,25.6473465928,20.33,11.13,23.1772690367,92.4,40.8415,-3.115,40.9601189848,20.9215,-14.835,25.6473465928,19.92,11.72,23.1120055382,131.58
2020-06-16 23:00:00,39.9215,-3.9699999999999998,40.1184130076,20.9115,-14.46,25.424052239,19.01,10.49,21.712213153,92.4,39.5015,-3.42,39.6492736661,20.9115,-14.46,25.424052239,18.59,11.04,21.6210476157,130.57
2020-06-16 23:30:00,38.5925,-4.125,38.8123264086,21.0825,-14.505,25.5903659851,17.51,10.38,20.3554538146,92.4,38.1225,-3.5949999999999998,38.2916313475,21.0825,-14.505,25.5903659851,17.04,10.91,20.2333808347,130.83
2020-06-17 00:00:00,36.6265,-4.2805,36.8757804324,21.5965,-14.3705,25.9407031998,15.03,10.09,18.1027346001,92.4,36.0765,-3.8005,36.2761306164,21.5965,-14.3705,25.9407031998,14.48,10.57,17.9275012202,131.03
2020-06-17 00:30:00,37.4665,-4.428,37.7272554826,21.3765,-15.348,26.3156960054,16.09,10.92,19.4456807543,92.4,36.9165,-3.898,37.121723778,21.3765,-15.348,26.3156960054,15.54,11.45,19.3026967028,131.49
2020-06-17 01:00:00,36.0985,-4.5465,36.3836826682,21.2785,-14.4565,25.7247926036,14.82,9.91,17.8280817813,92.4,35.5385,-4.0665,35.7703984392,21.2785,-14.4565,25.7247926036,14.26,10.39,17.6436872564,131.49
2020-06-17 01:30:00,35.79,-4.515,36.073665256,21.61,-14.555,26.0545605413,14.18,10.04,17.3745215761,92.4,35.19,-4.035,35.4205777056,21.61,-14.555,26.0545605413,13.58,10.52,17.1780906972,131.55
2020-06-17 02:00:00,35.599,-4.554,35.8891030398,21.529,-14.864,26.1617342124,14.07,10.31,17.4430788567,92.4,35.009,-4.074,35.2452487153,21.529,-14.864,26.1617342124,13.48,10.79,17.2665717501,131.6
2020-06-17 02:30:00,35.3135,-4.7375,35.6298637171,21.5635,-14.9375,26.2319164092,13.75,10.2,17.1202365638,92.4,34.7035,-4.2575,34.963684281,21.5635,-14.9375,26.2319164092,13.14,10.68,16.9328674477,131.68
2020-06-17 03:00:00,34.985,-4.741,35.3047773821,21.685,-14.921,26.3225277282,13.3,10.18,16.7488029423,92.4,34.355,-4.281,34.6207016971,21.685,-14.921,26.3225277282,12.67,10.64,16.5450445753,131.81
2020-06-17 03:30:00,35.245,-4.83,35.5744139094,21.535,-15.14,26.324433992,13.71,10.31,17.1540141075,92.4,34.635,-4.34,34.9058566003,21.535,-15.14,26.324433992,13.1,10.8,16.9779268463,131.85
2020-06-17 04:00:00,35.0605,-4.7525,35.3811378633,21.5805,-14.8425,26.1919412511,13.48,10.09,16.8380076019,92.4,34.4505,-4.2925,34.7168907954,21.5805,-14.8425,26.1919412511,12.87,10.55,16.641496327,132.05
2020-06-17 04:30:00,35.02,-4.6615,35.3288831164,21.25,-14.7715,25.879716232,13.77,10.11,17.082886173,92.4,34.4,-4.1815,34.6532096962,21.25,-14.7715,25.879716232,13.15,10.59,16.8840338782,132.49
2020-06-17 05:00:00,34.6925,-4.6745,35.0060067203,21.0725,-14.5845,25.6272881222,13.62,9.91,16.8437673933,92.4,34.0725,-4.2245,34.3333898195,21.0725,-14.5845,25.6272881222,13.0,10.36,16.6231645603,132.22
2020-06-17 05:30:00,34.4305,-4.7785,34.760514848,21.3405,-14.3885,25.7380238655,13.09,9.61,16.2388484813,92.4,33.7905,-4.3185,34.0653391661,21.3405,-14.3885,25.7380238655,12.45,10.07,16.0127261889,132.53
2020-06-17 06:00:00,34.9465,-4.6575,35.2554984151,21.7365,-14.4975,26.1276278774,13.21,9.84,16.4720885136,92.4,34.3065,-4.1975,34.5623342455,21.7365,-14.4975,26.1276278774,12.57,10.3,16.2509968925,133.14
2020-06-17 06:30:00,36.111,-4.1535,36.3490836645,22.021,-14.6035,26.423221856,14.09,10.45,17.5422518509,92.4,35.481,-3.6535,35.6686055692,22.021,-14.6035,26.423221856,13.46,10.95,17.351486968,133.14
2020-06-17 07:00:00,37.2795,-3.757,37.4683355548,22.8695,-14.767,27.2227537044,14.41,11.01,18.1347235987,92.4,36.6695,-3.237,36.812095828,22.8695,-14.767,27.2227537044,13.8,11.53,17.9827945548,133.76
2020-06-17 07:30:00,38.6495,-3.4185,38.8003864994,23.6095,-15.0185,27.9814908913,15.04,11.6,18.9937252797,92.4,38.0495,-2.8885,38.1589816754,23.6095,-15.0185,27.9814908913,14.44,12.13,18.8586982584,133.6
2020-06-17 08:00:00,40.2445,-3.0135,40.3571674241,24.6445,-15.3635,29.0411520519,15.6,12.35,19.8967962245,92.4,39.6645,-2.4435000000000002,39.7396936639,24.6445,-15.3635,29.0411520519,15.02,12.92,19.8122891156,133.12
2020-06-17 08:30:00,41.867,-2.653,41.9509725513,27.017,-16.123,31.4621902925,14.85,13.47,20.0490249139,92.4,41.247,-2.053,41.2980607051,27.017,-16.123,31.4621902925,14.23,14.07,20.0114417272,133.07
2020-06-17 09:00:00,42.694,-2.1735,42.7492893304,27.014,-15.9335,31.3629178848,15.68,13.76,20.8614476966,92.4,42.104,-1.5735000000000001,42.1333919623,27.014,-15.9335,31.3629178848,15.09,14.36,20.8306912991,132.83
2020-06-17 09:30:00,43.504,-1.9304999999999999,43.546812125,27.594,-16.5405,32.1716797238,15.91,14.61,21.6004675875,92.4,42.914,-1.2905,42.9333994257,27.594,-16.5405,32.1716797238,15.32,15.25,21.6163109711,132.52
2020-06-17 10:00:00,43.1305,-1.94,43.1741083318,28.6205,-16.43,33.0011805887,14.51,14.49,20.506101531,92.4,42.4905,-1.32,42.5109984622,28.6205,-16.43,33.0011805887,13.87,15.11,20.5107045223,132.52
2020-06-17 10:30:00,45.3525,-2.113,45.4016962816,26.3225,-15.743,30.671094784,19.03,13.63,23.4076440506,92.4,44.8825,-1.463,44.9063378072,26.3225,-15.743,30.671094784,18.56,14.28,23.4177710297,132.77
2020-06-17 11:00:00,52.3945,-1.7775,52.4246424547,26.2345,-15.4975,30.4700097883,26.16,13.72,29.5395328331,92.4,52.1445,-1.0475,52.1550202425,26.2345,-15.4975,30.4700097883,25.91,14.45,29.6669951293,132.61
2020-06-17 11:30:00,57.117,-1.8455,57.1468070783,28.197,-16.0055,32.4229369313,28.92,14.16,32.2004968906,92.4,56.947,-1.0655000000000001,56.9569670826,28.197,-16.0055,32.4229369313,28.75,14.94,32.4000941357,132.4
2020-06-17 12:00:00,57.4905,-1.51,57.510326814,24.1005,-14.82,28.2925166829,33.39,13.31,35.9450719849,92.4,57.4705,-0.7000000000000001,57.4747628986,24.1005,-14.82,28.2925166829,33.37,14.12,36.2343938821,132.3
2020-06-17 12:30:00,58.637,-1.8045,58.6647593471,23.767,-14.7945,27.9954910521,34.87,12.99,37.2109795625,92.4,58.667,-1.0045,58.6755989254,23.767,-14.7945,27.9954910521,34.9,13.79,37.5256458972,132.19
2020-06-17 13:00:00,58.1215,-2.147,58.1611414198,25.5415,-14.977,29.608761393400002,32.58,12.83,35.0152152642,92.4,58.0815,-1.367,58.0975845561,25.5415,-14.977,29.608761393400002,32.54,13.61,35.271570705,132.19
2020-06-17 13:30:00,58.674,-2.5140000000000002,58.727833878,27.194,-15.154,31.1312921672,31.48,12.64,33.9228536535,92.4,58.594,-1.754,58.6202469459,27.194,-15.154,31.1312921672,31.4,13.4,34.1397129455,132.31
2020-06-17 14:00:00,55.2565,-2.102,55.2964663993,25.1865,-14.642,29.1332790164,30.07,12.54,32.5800015347,92.4,55.1365,-1.3519999999999999,55.1530736791,25.1865,-14.642,29.1332790164,29.95,13.29,32.7662417741,132.53
2020-06-17 14:30:00,53.8335,-2.497,53.8913790068,32.9735,-16.257,36.7633207321,20.86,13.76,24.9895418125,92.4,53.4035,-1.827,53.4347428295,32.9735,-16.257,36.7633207321,20.43,14.43,25.0121930266,132.5
2020-06-17 15:00:00,53.0285,-2.46,53.085529217,29.9885,-15.95,33.9663455828,23.04,13.49,26.6987209431,92.4,52.6785,-1.76,52.7078927889,29.9885,-15.95,33.9663455828,22.69,14.19,26.7617675052,132.56
2020-06-17 15:30:00,53.4595,-2.0125,53.4973671922,26.7195,-14.9225,30.6041285859,26.74,12.91,29.6933612109,92.4,53.2395,-1.3025,53.2554303945,26.7195,-14.9225,30.6041285859,26.52,13.62,29.8129971657,132.78
2020-06-17 16:00:00,55.2755,-2.2055,55.3194823774,29.1155,-15.8955,33.171964978,26.16,13.69,29.5256109166,92.4,55.0055,-1.4655,55.0250190413,29.1155,-15.8955,33.171964978,25.89,14.43,29.6397874486,132.59
2020-06-17 16:30:00,53.7765,-2.3705,53.8287211672,31.9665,-17.3505,36.3716506705,21.81,14.98,26.4589587853,92.4,53.3965,-1.6405,53.4216945866,31.9665,-17.3505,36.3716506705,21.43,15.71,26.5715825648,132.21
2020-06-17 17:00:00,57.444,-2.215,57.4866885548,27.784,-15.955,32.0392365858,29.66,13.74,32.6879672051,92.4,57.304,-1.435,57.3219647343,27.784,-15.955,32.0392365858,29.52,14.52,32.8977324447,132.07
2020-06-17 17:30:00,59.4605,-2.0005,59.4941430773,25.8305,-15.3105,30.0270901104,33.63,13.31,36.1681213225,92.4,59.4405,-1.1905000000000001,59.4524207287,25.8305,-15.3105,30.0270901104,33.61,14.12,36.4555414169,131.95
2020-06-17 18:00:00,61.7575,-1.9035000000000002,61.786828034,28.2075,-14.5835,31.7543938456,33.55,12.68,35.8662083304,92.4,61.7675,-1.1135,61.7775358727,28.2075,-14.5835,31.7543938456,33.56,13.47,36.1623353781,132.01
2020-06-17 18:30:00,61.2375,-1.9365,61.268111106,29.7875,-14.8765,33.2957265801,31.45,12.94,34.0080299341,92.4,61.1675,-1.1565,61.1784320533,29.7875,-14.8765,33.2957265801,31.38,13.72,34.2482525102,132.16
2020-06-17 19:00:00,60.4325,-2.134,60.4701662992,30.0525,-14.774000000000001,33.4876668678,30.38,12.64,32.9046197364,92.4,60.3525,-1.384,60.3683668178,30.0525,-14.774000000000001,33.4876668678,30.3,13.39,33.1267580666,132.06
2020-06-17 19:30:00,58.587,-2.2265,58.6292919218,23.907,-14.5365,27.9795368305,34.68,12.31,36.7999796196,92.4,58.617,-1.4365,58.6345991821,23.907,-14.5365,27.9795368305,34.71,13.1,37.0997857137,131.77
2020-06-17 20:00:00,57.711,-1.9835,57.7450759221,21.341,-13.7835,25.405179654,36.37,11.8,38.2363295833,92.4,57.811,-1.1835,57.8231129675,21.341,-13.7835,25.405179654,36.47,12.6,38.5852419974,132.2
2020-06-17 20:30:00,57.423,-2.002,57.4578883444,22.413,-14.612,26.7554314673,35.01,12.61,37.2117212717,92.4,57.443,-1.202,57.4555746033,22.413,-14.612,26.7554314673,35.03,13.41,37.5090522408,132.38
2020-06-17 21:00:00,54.1215,-1.9545,54.1567801157,23.0815,-14.6045,27.3138620942,31.04,12.65,33.5187126841,92.4,54.0415,-1.1844999999999999,54.0544795785,23.0815,-14.6045,27.3138620942,30.96,13.42,33.7434141722,132.72
2020-06-17 21:30:00,53.9665,-2.8120000000000003,54.0397119371,22.6765,-14.422,26.8741090317,31.29,11.61,33.3744842657,92.4,53.9065,-2.092,53.9470778286,22.6765,-14.422,26.8741090317,31.23,12.33,33.5759110077,132.1
2020-06-17 22:00:00,54.2,-3.343,54.3029985268,21.12,-14.093,25.3902943858,33.08,10.75,34.7828822843,92.4,54.21,-2.613,54.2729386435,21.12,-14.093,25.3902943858,33.09,11.48,35.0248269089,131.31
2020-06-17 22:30:00,53.177,-4.082,53.3334421634,21.167,-14.102,25.434391933,32.01,10.02,33.5416233954,92.4,53.167,-3.392,53.2750931768,21.167,-14.102,25.434391933,32.0,10.71,33.7446899526,130.62
2020-06-17 23:00:00,53.9655,-3.865,54.1037282934,20.5655,-13.875,24.8083738937,33.4,10.01,34.8677515765,92.4,54.0255,-3.165,54.1181288964,20.5655,-13.875,24.8083738937,33.46,10.71,35.1322601038,130.36
2020-06-17 23:30:00,53.1075,-3.544,53.2256187587,20.4675,-13.844,24.709813683,32.64,10.3,34.226592001,92.4,53.0975,-2.844,53.1736103932,20.4675,-13.844,24.709813683,32.63,11.0,34.4342402268,131.11
2020-06-18 00:00:00,51.462,-3.4895,51.5801711344,20.392,-13.8295,24.6391707298,31.07,10.34,32.7453889884,92.4,51.412,-2.7995,51.488163147,20.392,-13.8295,24.6391707298,31.02,11.03,32.9226563327,131.69
2020-06-18 00:30:00,52.209,-2.9175,52.2904531177,20.899,-14.1675,25.2484901974,31.31,11.25,33.269785091,92.4,52.139,-2.2075,52.1857104699,20.899,-14.1675,25.2484901974,31.24,11.96,33.4511464676,132.13
2020-06-18 01:00:00,48.568,-3.062,48.6644271311,20.948,-14.192,25.3027976319,27.62,11.13,29.778201759,92.4,48.378,-2.402,48.437593747,20.948,-14.192,25.3027976319,27.43,11.79,29.8564733349,132.43
2020-06-18 01:30:00,48.5835,-3.17,48.6868090169,21.1035,-14.3,25.4921107845,27.48,11.13,29.6483945602,92.4,48.3935,-2.5,48.458031762,21.1035,-14.3,25.4921107845,27.29,11.8,29.731870106,132.53
2020-06-18 02:00:00,47.082,-3.3085,47.1981026764,22.772,-14.7585,27.136272888,24.31,11.45,26.8715202398,92.4,46.782,-2.6685,46.8580453738,22.772,-14.7585,27.136272888,24.01,12.09,26.882116732100002,132.62
2020-06-18 02:30:00,47.826,-3.2275,47.9347789423,22.696,-14.9475,27.1760220093,25.13,11.72,27.7286007581,92.4,47.556,-2.5675,47.6252579232,22.696,-14.9475,27.1760220093,24.86,12.38,27.7720002881,132.74
2020-06-18 03:00:00,46.1105,-3.9475,46.2791634162,21.9005,-14.4875,26.2587043949,24.21,10.54,26.4048423589,92.4,45.8305,-3.3375,45.9518621657,21.9005,-14.4875,26.2587043949,23.93,11.15,26.4001401511,132.24
2020-06-18 03:30:00,45.9405,-3.718,46.0907047489,22.3405,-14.608,26.6925383628,23.6,10.89,25.9913851112,92.4,45.6405,-3.098,45.7455226689,22.3405,-14.608,26.6925383628,23.3,11.51,25.9878837153,132.44
2020-06-18 04:00:00,47.307,-3.825,47.4613829761,21.847,-14.785,26.3796822195,25.46,10.96,27.7188239289,92.4,47.057,-3.195,47.1653397528,21.847,-14.785,26.3796822195,25.21,11.59,27.7465709593,132.59
2020-06-18 04:30:00,48.364,-3.811,48.5139177659,21.624,-14.501,26.036059168,26.74,10.69,28.7976335833,92.4,48.144,-3.161,48.2476596013,21.624,-14.501,26.036059168,26.52,11.34,28.8427807259,132.48
2020-06-18 05:00:00,48.007,-3.8665000000000003,48.1624529198,20.927,-14.1565,25.2655065504,27.08,10.29,28.9691301216,92.4,47.817,-3.2265,47.9257320367,20.927,-14.1565,25.2655065504,26.89,10.93,29.0264879033,132.69
2020-06-18 05:30:00,47.2575,-4.067,47.4321810088,21.2575,-14.247,25.5901995938,26.0,10.18,27.9218982163,92.4,47.0275,-3.437,47.1529291269,21.2575,-14.247,25.5901995938,25.77,10.81,27.9454647483,132.76
2020-06-18 06:00:00,48.312,-3.0,48.4050549426,21.442,-13.69,25.439643551,26.87,10.69,28.9183851555,92.4,48.082,-2.35,48.1393936813,21.442,-13.69,25.439643551,26.64,11.34,28.9531552685,133.69
2020-06-18 06:30:00,50.4855,-3.033,50.5765241911,21.5255,-13.763,25.549311522,28.96,10.73,30.8838873848,92.4,50.3255,-2.343,50.380011902,21.5255,-13.763,25.549311522,28.8,11.42,30.981549348,133.27
2020-06-18 07:00:00,51.466,-2.8890000000000002,51.5470219993,21.656,-13.819,25.6894355135,29.81,10.93,31.7506062934,92.4,51.346,-2.209,51.3934956682,21.656,-13.819,25.6894355135,29.69,11.61,31.8792753995,133.19
2020-06-18 07:30:00,53.3995,-2.6814999999999998,53.4667844788,21.4595,-13.9315,25.5850900428,31.94,11.25,33.8633444893,92.4,53.3395,-1.9515,53.3751872362,21.4595,-13.9315,25.5850900428,31.88,11.98,34.0566410557,132.95
2020-06-18 08:00:00,55.457,-2.0825,55.4960868463,21.407,-13.6025,25.3631160398,34.05,11.52,35.9459719579,92.4,55.477,-1.3225,55.4927611067,21.407,-13.6025,25.3631160398,34.07,12.28,36.2155118699,132.45
2020-06-18 08:30:00,56.4615,-1.3495,56.4776250607,21.5015,-13.3595,25.3138448779,34.96,12.01,36.965412212,92.4,56.4915,-0.5595,56.4942706166,21.5015,-13.3595,25.3138448779,34.99,12.8,37.2577522135,132.45
2020-06-18 09:00:00,54.8775,-1.336,54.8937601395,21.8975,-13.336,25.63882607,32.98,12.0,35.0953045292,92.4,54.8575,-0.586,54.8606298018,21.8975,-13.336,25.63882607,32.96,12.75,35.3401202601,132.33
2020-06-18 09:30:00,53.799,-1.353,53.8160107217,21.929,-13.243,25.617534815,31.87,11.89,34.0157169555,92.4,53.749,-0.603,53.7523823658,21.929,-13.243,25.617534815,31.82,12.64,34.2386039435,131.99
2020-06-18 10:00:00,52.449,-1.5030000000000001,52.4705308721,22.669,-13.343,26.3043572436,29.78,11.84,32.047371187,92.4,52.319,-0.793,52.3250094123,22.669,-13.343,26.3043572436,29.65,12.55,32.1966613176,132.18
2020-06-18 10:30:00,55.6285,-1.2525,55.642598506,22.8285,-13.5425,26.5431670774,32.8,12.29,35.0269053729,92.4,55.5985,-0.48250000000000004,55.6005935985,22.8285,-13.5425,26.5431670774,32.77,13.06,35.2765715454,132.07
2020-06-18 11:00:00,56.694,-1.039,56.7035197937,22.944,-13.589,26.6662343986,33.75,12.55,36.0078463671,92.4,56.694,-0.249,56.6945468013,22.944,-13.589,26.6662343986,33.75,13.34,36.290743999,131.93
2020-06-18 11:30:00,57.6715,-0.9795,57.6798173758,23.4115,-13.7995,27.1758078537,34.26,12.82,36.5800492072,92.4,57.6815,-0.1895,57.6818112796,23.4115,-13.7995,27.1758078537,34.27,13.61,36.873635568,131.85
2020-06-18 12:00:00,58.2755,-1.037,58.2847258658,30.8655,-14.087,33.9281985854,27.41,13.05,30.3580401212,92.4,58.0755,-0.307,58.0763114294,30.8655,-14.087,33.9281985854,27.21,13.78,30.5003688502,131.85
2020-06-18 12:30:00,60.2525,-0.96,60.2601473301,31.9925,-14.11,34.9658713069,28.26,13.15,31.1696984265,92.4,60.0925,-0.21,60.0928669332,31.9925,-14.11,34.9658713069,28.1,13.9,31.3499601276,131.85
2020-06-18 13:00:00,60.1455,-0.9735,60.1533778977,30.4055,-13.7535,33.3714427692,29.74,12.78,32.3696771686,92.4,60.0155,-0.2335,60.015954233,30.4055,-13.7535,33.3714427692,29.61,13.52,32.5506144335,131.85
2020-06-18 13:30:00,60.593,-0.9400000000000001,60.6002908326,28.313,-13.19,31.2346293239,32.28,12.25,34.5262349526,92.4,60.573,-0.18,60.5732674453,28.313,-13.19,31.2346293239,32.26,13.01,34.7845899789,132.02
2020-06-18 14:00:00,58.6645,-0.7875000000000001,58.6697853797,26.6045,-13.1775,29.6891550318,32.06,12.39,34.3708553865,92.4,58.6145,-0.0275,58.614506451,26.6045,-13.1775,29.6891550318,32.01,13.15,34.60581743,132.07
2020-06-18 14:30:00,56.7715,-0.9135000000000001,56.7788490065,22.9715,-13.3235,26.5557049332,33.8,12.41,36.0062230732,92.4,56.7615,-0.1335,56.7616569922,22.9715,-13.3235,26.5557049332,33.79,13.19,36.2731333083,132.29
2020-06-18 15:00:00,57.7365,-0.5935,57.739550349,22.0465,-13.2235,25.7081526855,35.69,12.63,37.8588562955,92.4,57.7965,0.2165,57.7969054924,22.0465,-13.2235,25.7081526855,35.75,13.44,38.1928802266,132.86
2020-06-18 15:30:00,58.522,-0.1685,58.5222425771,22.142,-13.3885,25.8750864008,36.38,13.22,38.7075289834,92.4,58.582,0.6615,58.5857346651,22.142,-13.3885,25.8750864008,36.44,14.05,39.0547833178,132.99
2020-06-18 16:00:00,59.6925,0.0645,59.6925348473,23.4325,-14.0055,27.2990125554,36.26,14.07,38.8941190927,92.4,59.7525,0.9245000000000001,59.7596515761,23.4325,-14.0055,27.2990125554,36.32,14.93,39.2689100944,133.05
2020-06-18 16:30:00,61.898,-0.05,61.8980201945,22.508,-14.02,26.517361558,39.39,13.97,41.7939349667,92.4,62.038,0.85,62.0438227707,22.508,-14.02,26.517361558,39.53,14.87,42.2343201674,133.26
2020-06-18 17:00:00,61.2,0.059500000000000004,61.2000289236,21.02,-12.8705,24.6473156804,40.18,12.93,42.2092087109,92.4,61.37,0.9295,61.377038624,21.02,-12.8705,24.6473156804,40.35,13.8,42.6446069275,133.32
2020-06-18 17:30:00,62.982,-0.3225,62.9828256769,26.702,-13.1225,29.7522572295,36.28,12.8,38.4717870653,92.4,63.042,0.5075000000000001,63.0440427023,26.702,-13.1225,29.7522572295,36.34,13.63,38.8120148923,133.29
2020-06-18 18:00:00,64.828,-0.605,64.8308229857,27.858,-13.525,30.9676248524,36.97,12.92,39.1625752473,92.4,64.918,0.225,64.9183899138,27.858,-13.525,30.9676248524,37.06,13.75,39.5285479116,133.26
2020-06-18 18:30:00,63.7755,-0.968,63.7828458463,27.1955,-13.298,30.272628301,36.58,12.33,38.6021411323,92.4,63.8555,-0.148,63.855671512,27.1955,-13.298,30.272628301,36.66,13.15,38.9471192773,133.45
2020-06-18 19:00:00,61.0585,-0.9805,61.0663721086,27.3285,-13.2705,30.380142898,33.73,12.29,35.8992618309,92.4,61.0385,-0.1905,61.0387972727,27.3285,-13.2705,30.380142898,33.71,13.08,36.1586849872,133.55
2020-06-18 19:30:00,58.1755,-1.48,58.1943227493,26.4755,-13.13,29.5524787497,31.7,11.65,33.7729551565,92.4,58.1155,-0.74,58.1202111167,26.4755,-13.13,29.5524787497,31.64,12.39,33.9794305426,133.55
2020-06-18 20:00:00,60.7575,-1.5465,60.7771788462,26.2975,-12.8565,29.2719677934,34.46,11.31,36.2685497367,92.4,60.7975,-0.7765000000000001,60.8024584906,26.2975,-12.8565,29.2719677934,34.5,12.08,36.55374673,132.94
2020-06-18 20:30:00,60.4635,-1.6345,60.4855885522,25.7235,-12.8245,28.743107913,34.74,11.19,36.4977218467,92.4,60.5035,-0.8745,60.5098195544,25.7235,-12.8245,28.743107913,34.78,11.95,36.7756835423,132.99
2020-06-18 21:00:00,58.8,-2.061,58.8361089893,23.55,-12.871,26.8377558861,35.25,10.81,36.870294276,92.4,58.87,-1.311,58.884595787,23.55,-12.871,26.8377558861,35.32,11.56,37.1636381427,132.32
2020-06-18 21:30:00,57.6645,-2.683,57.7268832456,21.1945,-13.013,24.8705649162,36.47,10.33,37.9047464046,92.4,57.7745,-1.933,57.8068277909,21.1945,-13.013,24.8705649162,36.58,11.08,38.2212349356,131.91
2020-06-18 22:00:00,58.3375,-2.8915,58.4091146868,22.3175,-13.3715,26.0166834647,36.02,10.48,37.5136081976,92.4,58.4375,-2.1415,58.4767255282,22.3175,-13.3715,26.0166834647,36.12,11.23,37.8254847953,131.51
2020-06-18 22:30:00,57.3325,-3.181,57.4206784813,22.1925,-13.251,25.8475541831,35.14,10.07,36.5544046594,92.4,57.4025,-2.451,57.4548031695,22.1925,-13.251,25.8475541831,35.21,10.8,36.8291202719,131.6
2020-06-18 23:00:00,56.4695,-2.8120000000000003,56.5394709407,22.5495,-13.252,26.1552184898,33.92,10.44,35.4902803596,92.4,56.4995,-2.102,56.5385877455,22.5495,-13.252,26.1552184898,33.95,11.15,35.7340873677,131.91
2020-06-18 23:30:00,53.5295,-3.481,53.6425645477,23.2095,-13.701,26.9517771446,30.32,10.22,31.9961060131,92.4,53.4695,-2.821,53.5438649263,23.2095,-13.701,26.9517771446,30.26,10.88,32.1565234439,131.31
2020-06-19 00:00:00,47.557,-3.792,47.7079397271,25.227,-14.572,29.1332235257,22.33,10.78,24.7959129697,92.4,47.217,-3.182,47.3240975931,25.227,-14.572,29.1332235257,21.99,11.39,24.7647370267,131.86
2020-06-19 00:30:00,46.7225,-3.299,46.8388237176,29.1325,-16.409,33.4358764989,17.59,13.11,21.9380992796,92.4,46.2125,-2.699,46.2912492513,29.1325,-16.409,33.4358764989,17.08,13.71,21.9018378224,132.22
2020-06-19 01:00:00,48.5135,-3.263,48.6231102589,30.3935,-16.383,34.5277791242,18.12,13.12,22.3711600057,92.4,48.0435,-2.643,48.1161442891,30.3935,-16.383,34.5277791242,17.65,13.74,22.367612747,131.73
2020-06-19 01:30:00,46.0065,-3.347,46.1280874441,31.5065,-16.697,35.6573884525,14.5,13.35,19.7097057309,92.4,45.4165,-2.777,45.5013208737,31.5065,-16.697,35.6573884525,13.91,13.92,19.6787829908,131.87
2020-06-19 02:00:00,46.313,-3.4785,46.4434487441,31.383,-16.6885,35.5443205203,14.93,13.21,19.9351197639,92.4,45.743,-2.8985000000000003,45.8347395678,31.383,-16.6885,35.5443205203,14.36,13.79,19.9091360938,132.04
2020-06-19 02:30:00,45.682,-3.7575000000000003,45.8362730842,31.052,-16.7175,35.266152473,14.63,12.96,19.5447819123,92.4,45.092,-3.1875,45.2045199095,31.052,-16.7175,35.266152473,14.04,13.53,19.498269154,132.27
2020-06-19 03:00:00,47.0965,-3.593,47.233356447,31.3165,-16.573,35.4314479135,15.78,12.98,20.4325426709,92.4,46.5565,-3.013,46.6538943846,31.3165,-16.573,35.4314479135,15.24,13.56,20.3992941054,132.18
2020-06-19 03:30:00,47.197,-3.2995,47.3121919726,32.457,-16.6995,36.5010979184,14.74,13.4,19.9205321214,92.4,46.607,-2.7195,46.6862734564,32.457,-16.6995,36.5010979184,14.15,13.98,19.8912769826,132.37
2020-06-19 04:00:00,46.3635,-3.106,46.4674226556,31.9435,-16.486,35.9468411443,14.42,13.38,19.6713192237,92.4,45.7635,-2.516,45.8326105328,31.9435,-16.486,35.9468411443,13.82,13.97,19.6507836994,132.42
2020-06-19 04:30:00,46.8325,-3.337,46.9512366743,30.6325,-16.037,34.5765155163,16.2,12.7,20.5847030583,92.4,46.3025,-2.767,46.3851031609,30.6325,-16.037,34.5765155163,15.67,13.27,20.5339182817,132.2
2020-06-19 05:00:00,47.981,-3.274,48.0925715366,29.671,-15.724,33.5799406938,18.31,12.45,22.1417840293,92.4,47.521,-2.684,47.5967362011,29.671,-15.724,33.5799406938,17.85,13.04,22.1057481212,132.17
2020-06-19 05:30:00,45.8205,-3.62,45.9632746902,30.5105,-16.01,34.4559241677,15.31,12.39,19.6953852463,92.4,45.2605,-3.06,45.3638232543,30.5105,-16.01,34.4559241677,14.75,12.95,19.628168534,131.92
2020-06-19 06:00:00,48.104,-2.7439999999999998,48.1821995347,32.134,-16.304,36.0335173415,15.97,13.56,20.9502863942,92.4,47.544,-2.134,47.5918679188,32.134,-16.304,36.0335173415,15.41,14.17,20.9345886036,132.73
2020-06-19 06:30:00,46.2245,-1.043,46.2362655202,42.0945,-19.413,46.3552747727,4.13,18.37,18.8285368523,92.4,45.2945,-0.433,45.296569619,42.0945,-19.413,46.3552747727,3.2,18.98,19.2478674143,131.84
2020-06-19 07:00:00,47.1965,0.028,47.1965083057,44.2365,-19.922,48.5155028445,2.96,19.95,20.16839359,92.4,46.2465,0.648,46.2510396235,44.2365,-19.922,48.5155028445,2.01,20.57,20.667970389,131.56
2020-06-19 07:30:00,46.9555,-1.078,46.9678726818,45.1155,-20.128,49.4018696433,1.8399999999999999,19.05,19.1386546027,92.4,45.9755,-0.858,45.9835053497,45.1155,-20.128,49.4018696433,0.86,19.27,19.2891809054,130.06
2020-06-19 08:00:00,47.961,-1.919,47.9993758501,44.661,-19.969,48.9220388169,3.3,18.05,18.3491825431,92.4,47.061,-1.339,47.080045051,44.661,-19.969,48.9220388169,2.4,18.63,18.783953258,130.46
2020-06-19 08:30:00,51.799,-1.834,51.8314572147,44.589,-19.894,48.8257120481,7.21,18.06,19.4460201584,92.4,51.009,-1.224,51.0236832951,44.589,-19.894,48.8257120481,6.42,18.67,19.7429810312,129.95
2020-06-19 09:00:00,54.8185,-1.288,54.8336291545,47.4385,-19.558,51.3120516667,7.38,18.27,19.7042457354,92.4,54.0385,-1.348,54.0553104352,47.4385,-19.558,51.3120516667,6.6,18.21,19.3691533114,129.56
2020-06-19 09:30:00,55.789,-9.3325,56.5641943039,45.449,-19.3725,49.4055195019,10.34,10.04,14.4123974411,92.4,55.559,8.3975,56.1900390394,45.449,-19.3725,49.4055195019,10.11,27.77,29.5530878251,130.09
2020-06-19 10:00:00,56.661,-9.7445,57.4928186929,44.531,-18.6045,48.2611373804,12.13,8.86,15.021201683,92.4,56.491,10.4855,57.4558856102,44.531,-18.6045,48.2611373804,11.96,29.09,31.4526580753,131.45
2020-06-19 10:30:00,51.872,-10.9295,53.0109267439,46.672,-19.2995,50.5049134664,5.2,8.37,9.853775926,92.4,51.432,9.1605,52.2414144549,46.672,-19.2995,50.5049134664,4.76,28.46,28.855314935,131.3
2020-06-19 11:00:00,51.563,-11.027,52.7289076124,45.873,-18.987,49.6471378631,5.69,7.96,9.7845643746,92.4,51.143,9.073,51.9415611818,45.873,-18.987,49.6471378631,5.27,28.06,28.5505954404,131.49
2020-06-19 11:30:00,53.77,-9.775,54.6512902409,49.25,-19.985,53.1503784088,4.52,10.21,11.1657735961,92.4,53.31,10.605,54.3545961718,49.25,-19.985,53.1503784088,4.06,30.59,30.8582517327,132.08
2020-06-19 12:00:00,54.6395,-9.8415,55.5187363194,50.6895,-20.2515,54.5852421676,3.95,10.41,11.1342085484,92.4,54.1295,10.538499999999999,55.1458316874,50.6895,-20.2515,54.5852421676,3.44,30.79,30.9815703282,132.13
2020-06-19 12:30:00,54.3005,-9.8075,55.1790844116,42.3705,-19.1275,46.4878535372,11.93,9.32,15.1389332517,92.4,54.0905,10.7325,55.1449793408,42.3705,-19.1275,46.4878535372,11.72,29.86,32.077686949,132.45
2020-06-19 13:00:00,53.926,-10.3585,54.9118566272,42.076,-19.2285,46.2614849335,11.85,8.87,14.8020066207,92.4,53.716,10.3215,54.6986473165,42.076,-19.2285,46.2614849335,11.64,29.55,31.759913413,132.95
2020-06-19 13:30:00,51.554,-11.1775,52.7517907018,45.764,-20.2475,50.0430310058,5.79,9.07,10.7605297267,92.4,51.114,9.3425,51.9607861974,45.764,-20.2475,50.0430310058,5.35,29.59,30.0697622205,132.54
2020-06-19 14:00:00,52.6135,-10.9515,53.7411921574,47.5735,-20.8115,51.9264521655,5.04,9.86,11.0734457149,92.4,52.1335,9.6885,53.0261148351,47.5735,-20.8115,51.9264521655,4.5600000000000005,30.5,30.8389947956,132.94
2020-06-19 14:30:00,55.1545,-10.951,56.2311592558,50.2145,-21.651,54.6832863977,4.94,10.7,11.7853128936,92.4,54.6645,9.759,55.5287820977,50.2145,-21.651,54.6832863977,4.45,31.41,31.7236599402,133.01
2020-06-19 15:00:00,55.5565,-11.1015,56.6548143982,51.0665,-21.2515,55.3119668291,4.49,10.15,11.0987656971,92.4,55.0765,9.4685,55.8844642499,51.0665,-21.2515,55.3119668291,4.01,30.72,30.9806149067,132.64
2020-06-19 15:30:00,56.234,-10.857,57.2724820922,48.274,-21.167,52.7107291261,7.96,10.31,13.0252715903,92.4,55.864,9.903,56.7349619283,48.274,-21.167,52.7107291261,7.59,31.07,31.9836364412,133.01
2020-06-19 16:00:00,56.2115,-11.3625,57.3484013596,48.8215,-21.1925,53.2227481299,7.39,9.83,12.2980079688,92.4,55.8415,9.3375,56.6167998787,48.8215,-21.1925,53.2227481299,7.02,30.53,31.3266867064,132.84
2020-06-19 16:30:00,54.8745,-11.4865,56.0638067964,49.0545,-21.5065,53.5618662156,5.82,10.02,11.5876140771,92.4,54.4445,9.2435,55.2235988731,49.0545,-21.5065,53.5618662156,5.39,30.75,31.218818043,133.01
2020-06-19 17:00:00,56.1375,-12.071,57.4206230134,44.7275,-20.101,49.0367154003,11.41,8.03,13.952383309,92.4,55.9175,8.629,56.579381821,44.7275,-20.101,49.0367154003,11.19,28.73,30.8322720538,132.85
2020-06-19 17:30:00,57.254,-12.8835,58.6856463562,39.104,-18.4435,43.2352345692,18.15,5.5600000000000005,18.9825209074,92.4,57.314,7.7065,57.8297910964,39.104,-18.4435,43.2352345692,18.21,26.15,31.8657590526,132.59
2020-06-19 18:00:00,57.692,-13.147,59.1710273107,37.742,-17.767,41.7148037632,19.95,4.62,20.4779613243,92.4,57.822,7.383,58.2914433944,37.742,-17.767,41.7148037632,20.08,25.15,32.1827422697,132.46
2020-06-19 18:30:00,57.69,-12.9185,59.1187258172,38.03,-17.7285,41.9592732569,19.66,4.8100000000000005,20.2398542485,92.4,57.82,7.5915,58.3162350658,38.03,-17.7285,41.9592732569,19.79,25.32,32.1363734731,132.34
2020-06-19 19:00:00,57.5555,-12.781,58.9575231947,40.8655,-17.381,44.4082002703,16.69,4.6,17.3123106488,92.4,57.5755,7.749,58.0946228256,40.8655,-17.381,44.4082002703,16.71,25.13,30.1784857142,132.56
2020-06-19 19:30:00,56.615,-13.0755,58.1053089248,34.925,-15.9055,38.3763020007,21.69,2.83,21.8738428265,92.4,56.845,7.4445,57.3303986141,34.925,-15.9055,38.3763020007,21.92,23.35,32.0266904316,132.56
2020-06-19 20:00:00,53.6095,-13.664,55.3234433694,30.3995,-15.884,34.2991407509,23.21,2.22,23.3159280321,92.4,53.8795,6.876,54.3164790487,30.3995,-15.884,34.2991407509,23.48,22.76,32.7005810346,132.6
2020-06-19 20:30:00,53.4135,-13.1775,55.0149842179,30.5135,-15.8975,34.4064556225,22.9,2.7199999999999998,23.0609713586,92.4,53.6535,7.6525,54.1964834514,30.5135,-15.8975,34.4064556225,23.14,23.55,33.0160885024,133.46
2020-06-19 21:00:00,51.439,-13.3735,53.1490472469,33.389,-16.9235,37.4330091397,18.05,3.55,18.3957875613,92.4,51.509,7.3865,52.0359247371,33.389,-16.9235,37.4330091397,18.12,24.31,30.3201335749,133.46
2020-06-19 21:30:00,53.024,-13.3,54.6665764064,32.554,-16.27,36.3933485132,20.47,2.9699999999999998,20.6843370694,92.4,53.184,7.41,53.6977276614,32.554,-16.27,36.3933485132,20.63,23.68,31.4060392281,133.1
2020-06-19 22:00:00,52.0835,-13.2965,53.7539569195,30.7435,-15.8665,34.5963670708,21.34,2.5700000000000003,21.4941968913,92.4,52.2735,7.5535,52.8164194593,30.7435,-15.8665,34.5963670708,21.53,23.42,31.8125336935,133.63
2020-06-19 22:30:00,52.514,-13.642,54.2570212968,30.604,-15.902,34.4888158683,21.91,2.26,22.0262502483,92.4,52.754,7.018,53.2187639841,30.604,-15.902,34.4888158683,22.15,22.92,31.8739533161,132.98
2020-06-19 23:00:00,52.673,-13.5205,54.380592579099996,28.573,-15.3505,32.4353846786,24.1,1.83,24.169379388,92.4,52.983,7.3295,53.4875673334,28.573,-15.3505,32.4353846786,24.41,22.68,33.3201215484,133.63
2020-06-19 23:30:00,52.1045,-13.02,53.7066040655,27.7945,-15.2,31.679239736,24.31,2.18,24.4075500614,92.4,52.4045,8.14,53.0329258126,27.7945,-15.2,31.679239736,24.61,23.34,33.9176605915,134.55
2020-06-20 00:00:00,51.442,-13.121,53.0889819548,25.492,-15.541,29.8557321967,25.95,2.42,26.0625958032,92.4,51.812,8.229,52.4614123428,25.492,-15.541,29.8557321967,26.32,23.77,35.4648459746,135.11
2020-06-20 00:30:00,49.7665,-13.153,51.4752943775,25.8965,-15.053,29.9536562251,23.87,1.9,23.9454985331,92.4,50.0565,8.187,50.7215946245,25.8965,-15.053,29.9536562251,24.16,23.24,33.5231740741,135.23
2020-06-20 01:00:00,50.0445,-13.9255,51.9458519085,25.0045,-14.6455,28.9778482724,25.04,0.72,25.050349299,92.4,50.4045,7.1645,50.9111351327,25.0045,-14.6455,28.9778482724,25.4,21.81,33.4788903639,134.36
2020-06-20 01:30:00,49.817,-13.856,51.7080479713,24.747,-14.576,28.7206160275,25.07,0.72,25.0803369196,92.4,50.157,7.294,50.6845842935,24.747,-14.576,28.7206160275,25.41,21.87,33.5255872432,134.55
2020-06-20 02:00:00,49.881,-13.786,51.7510188982,25.091,-14.636,29.0477327342,24.79,0.85,24.8045681277,92.4,50.231,7.354,50.7664719771,25.091,-14.636,29.0477327342,25.14,21.99,33.4002949089,134.48
2020-06-20 02:30:00,50.4085,-13.91,52.292494416,23.6985,-14.47,27.7668831929,26.71,0.56,26.7158698155,92.4,50.8185,7.33,51.3444139342,23.6985,-14.47,27.7668831929,27.12,21.8,34.7956089184,134.9
2020-06-20 03:00:00,49.53,-13.5425,51.3480302081,24.66,-14.5925,28.6540862051,24.87,1.05,24.8921553908,92.4,49.86,7.7575,50.4598692651,24.66,-14.5925,28.6540862051,25.2,22.35,33.6832673593,135.08
2020-06-20 03:30:00,46.987,-13.7795,48.9658328761,25.297,-14.7295,29.2727924744,21.69,0.9500000000000001,21.7107945502,92.4,47.187,7.5105,47.780964612,25.297,-14.7295,29.2727924744,21.89,22.24,31.2056036634,135.14
2020-06-20 04:00:00,49.454,-13.6665,51.3076148174,23.214,-14.2665,27.2474369116,26.24,0.6000000000000001,26.2468588597,92.4,49.854,7.7035,50.4456660998,23.214,-14.2665,27.2474369116,26.64,21.97,34.5307182086,135.21
2020-06-20 04:30:00,49.9005,-13.7225,51.752941042,22.5705,-14.1325,26.6299648235,27.33,0.41000000000000003,27.333075202,92.4,50.3405,7.6675,50.9210810618,22.5705,-14.1325,26.6299648235,27.77,21.8,35.3045733581,135.16
2020-06-20 05:00:00,49.245,-13.8875,51.1657373762,22.925,-14.4775,27.1137166624,26.32,0.59,26.3266120114,92.4,49.635,7.5825,50.2108308162,22.925,-14.4775,27.1137166624,26.71,22.06,34.6419933029,135.61
2020-06-20 05:30:00,48.0985,-14.057,50.1105273496,23.9085,-14.697,28.0645360063,24.19,0.64,24.1984648273,92.4,48.3985,7.353,48.9538702377,23.9085,-14.697,28.0645360063,24.49,22.05,32.9539466529,135.49
2020-06-20 06:00:00,47.3025,-13.9285,49.3105426709,25.8825,-15.0385,29.934266126,21.42,1.11,21.4487412218,92.4,47.5025,7.4515,48.083389632,25.8825,-15.0385,29.934266126,21.62,22.49,31.1965462832,135.38
2020-06-20 06:30:00,44.382,-14.2435,46.6115781352,26.972,-15.3435,31.0308197805,17.41,1.1,17.4447155322,92.4,44.422,6.9565,44.9633959599,26.972,-15.3435,31.0308197805,17.45,22.3,28.3159407402,135.03
2020-06-20 07:00:00,43.8325,-14.116,46.049424668,25.9825,-15.116,30.059670029,17.85,1.0,17.8779892605,92.4,43.8925,7.184,44.4765265309,25.9825,-15.116,30.059670029,17.91,22.3,28.6017149835,135.27
2020-06-20 07:30:00,45.197,-14.3515,47.4208220221,25.687,-15.0815,29.7871383528,19.51,0.73,19.5236523222,92.4,45.317,6.9185,45.8420781733,25.687,-15.0815,29.7871383528,19.63,22.0,29.4845196671,135.32
2020-06-20 08:00:00,45.587,-14.27,47.7682684321,27.077,-15.25,31.0761392229,18.51,0.98,18.535924579,92.4,45.667,6.94,46.191324824,27.077,-15.25,31.0761392229,18.59,22.19,28.94795675,135.05
2020-06-20 08:30:00,47.116,-14.8005,49.3859520132,27.856,-15.1705,31.719092141,19.26,0.37,19.2635536701,92.4,47.246,6.0095,47.6266585669,27.856,-15.1705,31.719092141,19.39,21.18,28.71523115,133.77
2020-06-20 09:00:00,47.666,-14.775500000000001,49.9035365105,30.956,-14.9555,34.3793675953,16.71,0.18,16.7109694512,92.4,47.716,5.7245,48.0581580614,30.956,-14.9555,34.3793675953,16.76,20.68,26.6187903557,132.92
2020-06-20 09:30:00,49.1815,-14.894,51.3872666937,33.9715,-15.124,37.1859945174,15.21,0.23,15.2117388881,92.4,49.1715,5.566,49.485520794,33.9715,-15.124,37.1859945174,15.2,20.69,25.6732565133,132.88
2020-06-20 10:00:00,48.2835,-15.445,50.6936327091,35.2935,-15.405,38.5090270878,12.99,-0.04,12.9900615857,92.4,48.1835,4.785,48.4205111213,35.2935,-15.405,38.5090270878,12.89,20.19,23.953876513,132.26
2020-06-20 10:30:00,49.0105,-15.125,51.2912734805,37.0405,-16.025,40.3583853152,11.97,0.9,12.0037869025,92.4,48.8605,5.335,49.1508970951,37.0405,-16.025,40.3583853152,11.82,21.36,24.4123329487,132.82
2020-06-20 11:00:00,52.366,-14.7525,54.4043583939,37.226,-15.9625,40.5040304445,15.14,1.21,15.1882750831,92.4,52.326,5.6375,52.6288103822,37.226,-15.9625,40.5040304445,15.1,21.6,26.3546959762,132.57
2020-06-20 11:30:00,55.114,-14.2335,56.9222761162,38.424,-16.1935,41.6969209685,16.69,1.96,16.804692797,92.4,55.134,6.1565,55.4766657997,38.424,-16.1935,41.6969209685,16.71,22.35,27.9060316061,132.34
2020-06-20 12:00:00,56.406,-14.3535,58.2036064024,39.566,-16.6235,42.916303525000004,16.84,2.27,16.9923070829,92.4,56.426,6.0165,56.7458522559,39.566,-16.6235,42.916303525000004,16.86,22.64,28.2281632417,132.34
2020-06-20 12:30:00,56.1955,-14.6495,58.0735918512,39.9055,-16.5895,43.2164371565,16.29,1.94,16.4051120082,92.4,56.1855,5.7305,56.4769779689,39.9055,-16.5895,43.2164371565,16.28,22.32,27.626451093100002,132.37
2020-06-20 13:00:00,55.995,-14.9,57.9435071859,34.585,-16.75,38.4276557313,21.41,1.85,21.4897789658,92.4,56.205,5.52,56.4754143411,34.585,-16.75,38.4276557313,21.62,22.27,31.0383198643,132.33
2020-06-20 13:30:00,55.1265,-14.672,57.045583407,34.3065,-16.572,38.0994373482,20.82,1.9,20.9065157307,92.4,55.2965,5.818,55.6017269179,34.3065,-16.572,38.0994373482,20.99,22.39,30.6902622993,132.53
2020-06-20 14:00:00,53.0745,-14.9945,55.1519499247,36.6945,-17.3545,40.5914399905,16.38,2.36,16.5491389504,92.4,53.0645,5.5055,53.3493363642,36.6945,-17.3545,40.5914399905,16.37,22.86,28.116836593,132.73
2020-06-20 14:30:00,52.3,-15.163,54.4537103327,37.59,-17.793,41.5884473021,14.71,2.63,14.94325935,92.4,52.23,5.457,52.5143004238,37.59,-17.793,41.5884473021,14.64,23.25,27.4752998164,133.11
2020-06-20 15:00:00,52.0225,-15.142,54.1813682944,37.8225,-17.942,41.8623562434,14.2,2.8,14.4734239211,92.4,51.9525,5.498,52.2426096233,37.8225,-17.942,41.8623562434,14.13,23.44,27.3695177159,133.15
2020-06-20 15:30:00,53.4895,-14.9855,55.5490037759,34.9695,-17.1155,38.9333567844,18.52,2.13,18.642084111,92.4,53.5995,5.7445,53.9064530506,34.9695,-17.1155,38.9333567844,18.63,22.86,29.4899389623,133.24
2020-06-20 16:00:00,53.373,-14.618,55.3386217121,33.793,-16.458,37.587665703,19.58,1.8399999999999999,19.6662655326,92.4,53.513,6.172,53.8677524406,33.793,-16.458,37.587665703,19.72,22.63,30.0165837497,133.44
2020-06-20 16:30:00,53.75,-14.7205,55.729306655,33.28,-16.7805,37.2712165115,20.47,2.06,20.5733930114,92.4,53.92,6.2495,54.2809602923,33.28,-16.7805,37.2712165115,20.64,23.03,30.925563859,133.98
2020-06-20 17:00:00,53.0,-14.77,55.0195683371,32.59,-16.49,36.5243507814,20.41,1.72,20.482346057,92.4,53.16,6.15,53.5145597011,32.59,-16.49,36.5243507814,20.57,22.64,30.5891238842,133.86
2020-06-20 17:30:00,53.137,-14.865,55.1770694582,29.867,-15.605,33.6979778919,23.27,0.74,23.2817632494,92.4,53.437,5.965,53.7688961575,29.867,-15.605,33.6979778919,23.57,21.57,31.9501142408,133.57
2020-06-20 18:00:00,56.4535,-14.7535,58.349493781,32.0435,-15.0335,35.3948020831,24.41,0.28,24.4116058464,92.4,56.8135,5.9565,57.1248954003,32.0435,-15.0335,35.3948020831,24.77,20.99,32.4674144336,133.13
2020-06-20 18:30:00,54.464,-15.017,56.4963501918,29.614,-14.277,32.8758532209,24.85,-0.74,24.8610156671,92.4,54.834,5.633,55.1225747312,29.614,-14.277,32.8758532209,25.22,19.91,32.131861135,133.04
2020-06-20 19:00:00,54.4845,-15.0555,56.5263550965,28.6445,-14.0855,31.9203491601,25.84,-0.97,25.85819986,92.4,54.9045,5.5945,55.1887900801,28.6445,-14.0855,31.9203491601,26.26,19.68,32.8160021941,133.04
2020-06-20 19:30:00,54.184,-14.7595,56.1582469122,30.214,-14.4295,33.4827756653,23.97,-0.33,23.972271481900002,92.4,54.514,5.9305,54.8356364625,30.214,-14.4295,33.4827756653,24.3,20.36,31.7020440981,133.2
2020-06-20 20:00:00,52.4915,-15.117,54.6249142906,30.8915,-14.647,34.1880005448,21.6,-0.47000000000000003,21.6051128208,92.4,52.7515,5.423,53.0295170754,30.8915,-14.647,34.1880005448,21.86,20.07,29.6759919801,132.85
2020-06-20 20:30:00,51.93,-15.41,54.1681917734,31.46,-14.66,34.7080278898,20.47,-0.75,20.483735011,92.4,52.15,4.96,52.3853424156,31.46,-14.66,34.7080278898,20.69,19.62,28.5135143397,132.41
2020-06-20 21:00:00,51.9905,-13.3455,53.6760138283,33.8705,-15.3155,37.1722384381,18.12,1.97,18.2267742621,92.4,52.1405,1.8045,52.1717160969,33.8705,-15.3155,37.1722384381,18.27,17.12,25.0377175477,131.2
2020-06-20 21:30:00,50.115,-13.008,51.7756824098,36.475,-16.158,39.8936910927,13.64,3.15,13.999003536,92.4,50.085,1.482,50.1069211686,36.475,-16.158,39.8936910927,13.61,17.64,22.2800740573,131.08
2020-06-20 22:00:00,51.0235,-10.501,52.0928839022,38.0235,-16.581,41.4815153201,13.0,6.08,14.3515295352,92.4,50.9735,-0.5710000000000001,50.9766980419,38.0235,-16.581,41.4815153201,12.95,16.01,20.5918090512,131.17
2020-06-20 22:30:00,49.867,-14.0785,51.8162315423,38.117,-16.6985,41.614247455,11.75,2.62,12.0385588839,92.4,49.757,2.7415000000000003,49.8324680429,38.117,-16.6985,41.614247455,11.64,19.44,22.658402415,131.27
2020-06-20 23:00:00,49.4985,-15.2155,51.7842924302,36.6385,-16.7755,40.296365624,12.86,1.56,12.9542734262,92.4,49.4185,5.0345,49.6742824055,36.6385,-16.7755,40.296365624,12.78,21.81,25.278538328,132.17
2020-06-20 23:30:00,45.596,-14.647,47.8908114882,36.336,-17.567,40.3596876227,9.26,2.92,9.7094799037,92.4,45.356,5.643,45.7056909476,36.336,-17.567,40.3596876227,9.02,23.21,24.9010943535,132.21
2020-06-21 00:00:00,42.8195,-14.5535,45.2251472358,37.6595,-17.9835,41.7330110644,5.16,3.43,6.1960067786,92.4,42.3995,5.9165,42.8103091848,37.6595,-17.9835,41.7330110644,4.74,23.9,24.3655002001,133.01
2020-06-21 00:30:00,43.7585,-14.9925,46.2556091572,36.3585,-17.3525,40.2870919588,7.4,2.36,7.7672131424,92.4,43.4485,5.5175,43.7974309578,36.3585,-17.3525,40.2870919588,7.09,22.87,23.9437883385,133.01
2020-06-21 01:00:00,42.063,-14.7185,44.5637768962,38.383,-18.1885,42.4744184333,3.68,3.47,5.0579936734,92.4,41.603,5.8515,42.0124941089,38.383,-18.1885,42.4744184333,3.22,24.04,24.2546902681,133.31
2020-06-21 01:30:00,39.8435,-14.8215,42.5109556997,40.7935,-18.9815,44.9934104564,-0.9500000000000001,4.16,4.2670950306,92.4,39.2035,5.5885,39.5998200059,40.7935,-18.9815,44.9934104564,-1.5899999999999999,24.57,24.6213931369,132.81
2020-06-21 02:00:00,36.227,-14.0785,38.8664339919,43.277,-19.8385,47.6074029039,-7.05,5.76,9.1038508336,92.4,35.357,6.3015,35.9141525203,43.277,-19.8385,47.6074029039,-7.92,26.14,27.3134765272,132.72
2020-06-21 02:30:00,37.921,-14.7685,40.6953416652,39.011,-18.4385,43.1490023436,-1.09,3.67,3.82844616,92.4,37.281,5.7315000000000005,37.7190012229,39.011,-18.4385,43.1490023436,-1.73,24.17,24.2318344332,133.11
2020-06-21 03:00:00,37.65,-14.7585,40.4392856298,39.64,-18.8185,43.8801269626,-1.99,4.06,4.5214709996,92.4,36.97,5.8015,37.4224304696,39.64,-18.8185,43.8801269626,-2.67,24.62,24.7643554328,133.28
2020-06-21 03:30:00,41.123,-14.027,43.44948628,41.973,-19.767,46.3946873898,-0.85,5.74,5.8025942474,92.4,40.483,6.563,41.0115381082,41.973,-19.767,46.3946873898,-1.49,26.33,26.3721254358,133.19
2020-06-21 04:00:00,41.9655,-15.2545,44.6520207885,38.4255,-18.7145,42.7405142751,3.54,3.46,4.9500707066,92.4,41.5055,5.2955,41.8419508448,38.4255,-18.7145,42.7405142751,3.08,24.01,24.2067449278,133.13
2020-06-21 04:30:00,37.732,-13.879,40.2036125864,42.342,-19.969,46.8145909413,-4.61,6.09,7.6380756738999995,92.4,36.922,6.551,37.4986624428,42.342,-19.969,46.8145909413,-5.42,26.52,27.0681879704,132.81
2020-06-21 05:00:00,38.0585,-14.857,40.8555977958,38.6385,-19.047,43.0780906175,-0.58,4.19,4.2299527184,92.4,37.4385,5.683,37.8673707993,38.6385,-19.047,43.0780906175,-1.2,24.73,24.759097318,133.15
2020-06-21 05:30:00,38.608,-15.0745,41.446570597,37.518,-18.7145,41.9265170775,1.09,3.64,3.7996973564000003,92.4,38.038,5.5455,38.4401094464,37.518,-18.7145,41.9265170775,0.52,24.26,24.2655723196,133.44
2020-06-21 06:00:00,36.487,-15.11,39.4919392915,36.157,-18.64,40.6789656825,0.33,3.5300000000000002,3.5453913747,92.4,35.877,5.72,36.3301187584,36.157,-18.64,40.6789656825,-0.28,24.36,24.3616091423,134.17
2020-06-21 06:30:00,38.6815,-14.9325,41.4636949451,36.2515,-18.2525,40.5872517978,2.43,3.32,4.1142800099,92.4,38.1615,5.7175,38.5874317427,36.2515,-18.2525,40.5872517978,1.9100000000000001,23.97,24.0459767945,133.47
2020-06-21 07:00:00,41.282,-14.975,43.9141679757,37.342,-18.445,41.6490454753,3.94,3.47,5.2501904727,92.4,40.842,5.475,41.2073365919,37.342,-18.445,41.6490454753,3.5,23.92,24.1747057893,132.76
2020-06-21 07:30:00,40.561,-14.529,43.0846441554,39.911,-19.389,44.3714011724,0.65,4.86,4.9032744161,92.4,39.951,5.911,40.3859173723,39.911,-19.389,44.3714011724,0.04,25.3,25.3000316205,132.65
2020-06-21 08:00:00,41.378,-13.894,43.6483919521,43.258,-20.204,47.7436506773,-1.88,6.31,6.5841096589,92.4,40.698,6.506,41.2147454196,43.258,-20.204,47.7436506773,-2.56,26.71,26.8324001908,132.51
2020-06-21 08:30:00,41.8635,-13.217,43.9003612884,44.2935,-20.617,48.8566764245,-2.43,7.4,7.7887675533,92.4,41.1335,7.333,41.7820261745,44.2935,-20.617,48.8566764245,-3.16,27.95,28.1280660551,132.99
2020-06-21 09:00:00,43.24,-13.267,45.2295355824,44.69,-20.657,49.2331976313,-1.45,7.39,7.5309096396,92.4,42.55,7.4030000000000005,43.1891989854,44.69,-20.657,49.2331976313,-2.14,28.06,28.1414853908,133.33
2020-06-21 09:30:00,45.8085,-13.4285,47.7361842264,43.9385,-20.4385,48.4595095363,1.87,7.01,7.2551361117,92.4,45.2385,7.1515,45.8002820352,43.9385,-20.4385,48.4595095363,1.3,27.59,27.6206100584,132.95
2020-06-21 10:00:00,45.648,-13.729,47.6678649092,44.118,-20.589,48.685776619,1.53,6.86,7.0285489256,92.4,45.088,6.511,45.5556897105,44.118,-20.589,48.685776619,0.97,27.1,27.117354222,131.93
2020-06-21 10:30:00,45.931,-13.994,48.0155057976,47.121,-21.324,51.7213845232,-1.19,7.33,7.4259679504000005,92.4,45.251,6.136,45.6651234204,47.121,-21.324,51.7213845232,-1.87,27.46,27.5235989653,131.57
2020-06-21 11:00:00,44.845,-13.164,46.7371899134,47.945,-21.504,52.546598757699996,-3.1,8.34,8.8975052683,92.4,44.095,7.116,44.6654954187,47.945,-21.504,52.546598757699996,-3.85,28.62,28.8777925057,131.88
2020-06-21 11:30:00,44.9,-13.2245,46.80702298,49.46,-21.9945,54.1299328491,-4.5600000000000005,8.77,9.8846598323,92.4,44.09,6.9155,44.6290515276,49.46,-21.9945,54.1299328491,-5.37,28.91,29.4045064573,131.49
2020-06-21 12:00:00,45.307,-13.6315,47.3132332572,48.277,-21.5915,52.8853628261,-2.9699999999999998,7.96,8.4960284839,92.4,44.567,6.6585,45.0616589935,48.277,-21.5915,52.8853628261,-3.71,28.25,28.4925709616,132.03
2020-06-21 12:30:00,45.3465,-13.577,47.3353989235,46.6065,-21.177,51.1921006724,-1.26,7.6,7.7037393518,92.4,44.6665,6.543,45.1431841062,46.6065,-21.177,51.1921006724,-1.94,27.72,27.7878030798,131.49
2020-06-21 13:00:00,46.169,-13.659,48.147116653,51.769,-22.549,56.4666871881,-5.6,8.89,10.5067644877,92.4,45.319,6.591,45.7957753728,51.769,-22.549,56.4666871881,-6.45,29.14,29.845302813,131.85
2020-06-21 13:30:00,45.484,-13.4045,47.4180859615,51.014,-22.4345,55.7291215277,-5.53,9.03,10.5887581897,92.4,44.624,6.9755,45.1659050197,51.014,-22.4345,55.7291215277,-6.39,29.41,30.0961824822,132.35
2020-06-21 14:00:00,44.4235,-13.217,46.3479928503,53.2635,-23.017,58.0239840174,-8.84,9.8,13.1979392331,92.4,43.4335,7.383,44.0565274534,53.2635,-23.017,58.0239840174,-9.83,30.4,31.9497871667,133.08
2020-06-21 14:30:00,45.3915,-12.987,47.2128207296,56.3015,-23.997,61.2022459657,-10.91,11.01,15.4999419354,92.4,44.3215,7.493,44.9504217027,56.3015,-23.997,61.2022459657,-11.98,31.49,33.691846194600004,132.64
2020-06-21 15:00:00,44.011,-12.461,45.7410607879,52.811,-23.011,57.6064913183,-8.8,10.55,13.7383587084,92.4,43.011,8.329,43.810025816,52.811,-23.011,57.6064913183,-9.8,31.34,32.8364979862,133.48
2020-06-21 15:30:00,45.0045,-13.224,46.9071337458,53.1045,-23.034,57.8848259585,-8.1,9.81,12.7218748618,92.4,44.0345,7.446,44.6596026208,53.1045,-23.034,57.8848259585,-9.07,30.48,31.800869485,133.27
2020-06-21 16:00:00,44.557,-13.2805,46.4940633764,52.137,-22.7205,56.8725583146,-7.58,9.44,12.1066097649,92.4,43.627,7.4895,44.2651978336,52.137,-22.7205,56.8725583146,-8.51,30.21,31.3857324273,133.61
2020-06-21 16:30:00,42.663,-13.1435,44.6417199629,53.693,-23.1135,58.4565833012,-11.03,9.97,14.868147161,92.4,41.583,7.4365,42.2427203344,53.693,-23.1135,58.4565833012,-12.11,30.55,32.862662704,132.94
2020-06-21 17:00:00,42.903,-12.975,44.8220708357,50.133,-22.145,54.8061922961,-7.23,9.17,11.6774055338,92.4,41.973,7.975,42.7239201619,50.133,-22.145,54.8061922961,-8.16,30.12,31.2057686975,134.1
2020-06-21 17:30:00,43.3715,-12.9295,45.2576952849,49.9015,-22.4295,54.7105307276,-6.53,9.5,11.5278315394,92.4,42.4715,8.1605,43.2483765302,49.9015,-22.4295,54.7105307276,-7.43,30.59,31.4794059664,134.56
2020-06-21 18:00:00,43.8155,-13.254,45.7762662987,48.8955,-22.014,53.6226269055,-5.08,8.76,10.1264011376,92.4,42.9655,7.806,43.66884274,48.8955,-22.014,53.6226269055,-5.93,29.82,30.40390271,134.33
2020-06-21 18:30:00,43.6645,-13.387,45.6705630494,46.6745,-21.517,51.3954301398,-3.01,8.13,8.6693136983,92.4,42.9045,7.6129999999999995,43.5746932204,46.6745,-21.517,51.3954301398,-3.77,29.13,29.3729433323,134.23
