Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-21 19:00:00,44.484,-13.4565,46.4747635631,45.974,-21.0365,50.558312949,-1.49,7.58,7.7250566340999995,92.4,43.794,7.4735,44.4271047701,45.974,-21.0365,50.558312949,-2.18,28.51,28.593224722,134.04
2020-06-21 19:30:00,46.8785,-14.117,48.9579763803,41.9185,-19.907,46.4052722355,4.96,5.79,7.6240212487,92.4,46.4385,6.643,46.9112324636,41.9185,-19.907,46.4052722355,4.52,26.55,26.932005124,133.44
2020-06-21 20:00:00,45.1995,-14.1215,47.3541081903,39.9995,-19.3915,44.4521121264,5.2,5.27,7.4035734615,92.4,44.7695,6.6685,45.2634181487,39.9995,-19.3915,44.4521121264,4.77,26.06,26.4929518929,133.57
2020-06-21 20:30:00,47.9855,-15.214,50.3395868701,37.4855,-19.154,42.0955867788,10.5,3.94,11.2148829686,92.4,47.7955,5.226,48.0803587367,37.4855,-19.154,42.0955867788,10.31,24.38,26.4703702279,132.48
2020-06-21 21:00:00,48.9005,-15.7865,51.3855279481,37.9105,-18.7065,42.2745686258,10.99,2.92,11.3713015966,92.4,48.7305,4.4235,48.9308592046,37.9105,-18.7065,42.2745686258,10.82,23.13,25.5356476323,131.84
2020-06-21 21:30:00,49.1,-15.5595,51.5063883441,41.58,-18.0995,45.3485203755,7.52,2.54,7.9373799204,92.4,48.82,4.7005,49.0457653651,41.58,-18.0995,45.3485203755,7.24,22.8,23.9219062786,132.19
2020-06-21 22:00:00,49.7395,-15.6915,52.155929984,38.1295,-17.1015,41.7889946338,11.61,1.4100000000000001,11.695306751,92.4,49.5995,4.6085,49.8131375492,38.1295,-17.1015,41.7889946338,11.47,21.71,24.5537166229,132.3
2020-06-21 22:30:00,50.9215,-15.222,53.1479862859,35.5615,-16.422,39.1701718946,15.36,1.2,15.4068036919,92.4,50.9315,5.328,51.2094256583,35.5615,-16.422,39.1701718946,15.37,21.75,26.6326754195,132.98
2020-06-21 23:00:00,49.618,-15.5575,51.999824329,33.808,-15.9675,37.3890615053,15.81,0.41000000000000003,15.815315362,92.4,49.638,5.0625,49.8954902797,33.808,-15.9675,37.3890615053,15.83,21.03,26.3220401945,133.17
2020-06-21 23:30:00,46.14,-14.998,48.5163849024,35.73,-16.538,39.3717963014,10.41,1.54,10.5232932108,92.4,45.92,5.892,46.2964584391,35.73,-16.538,39.3717963014,10.19,22.43,24.6361725923,134.27
2020-06-22 00:00:00,45.7935,-14.317,47.9793823559,35.4035,-16.747,39.1646501484,10.39,2.43,10.6703795621,92.4,45.5535,6.913,46.0750575827,35.4035,-16.747,39.1646501484,10.15,23.66,25.7452539316,135.4
2020-06-22 00:30:00,45.585,-1.3495,45.6049709489,27.665,-15.7995,31.858694657,17.92,14.45,23.0201846213,92.4,44.785,-12.2295,46.4247444285,27.665,-15.7995,31.858694657,17.12,3.5700000000000003,17.4882617775,134.06
2020-06-22 01:00:00,45.1685,2.178,45.2209804875,26.1585,-15.422,30.3661852436,19.01,17.6,25.9063718031,92.4,44.1285,-17.902,47.6214879676,26.1585,-15.422,30.3661852436,17.97,-2.48,18.1403224889,133.27
2020-06-22 01:30:00,45.4385,2.1445,45.4890773978,25.6885,-15.3455,29.9229577833,19.75,17.49,26.3811030854,92.4,44.4285,-17.9755,47.9271344073,25.6885,-15.3455,29.9229577833,18.74,-2.63,18.9236492252,133.41
2020-06-22 02:00:00,41.331,1.8735,41.373440312,27.801,-15.9265,32.0398034209,13.53,17.8,22.3584637218,92.4,40.181,-18.3065,44.1547359096,27.801,-15.9265,32.0398034209,12.38,-2.38,12.6066966331,133.38
2020-06-22 02:30:00,43.7435,2.312,43.8045561129,29.2235,-16.118,33.3736853861,14.52,18.43,23.4626362543,92.4,42.6235,-17.828,46.2017352082,29.2235,-16.118,33.3736853861,13.4,-1.71,13.5086675879,133.23
2020-06-22 03:00:00,45.002,2.345,45.0630561436,27.572,-15.675,31.7162546496,17.43,18.02,25.0704068575,92.4,43.942,-17.845,47.4272431098,27.572,-15.675,31.7162546496,16.37,-2.17,16.51320078,133.43
2020-06-22 03:30:00,43.8795,2.114,43.9303939915,26.7395,-15.516,30.9151599745,17.14,17.63,24.5885440805,92.4,42.8095,-18.026,46.4498650832,26.7395,-15.516,30.9151599745,16.07,-2.51,16.2648393782,133.37
2020-06-22 04:00:00,43.8775,2.42,43.9441851244,25.4375,-15.14,29.6021284074,18.44,17.56,25.4634483132,92.4,42.8375,-17.84,46.4038468906,25.4375,-15.14,29.6021284074,17.4,-2.7,17.608236709,133.65
2020-06-22 04:30:00,44.2745,2.4695,44.3433172023,24.5345,-14.9105,28.710010458,19.74,17.38,26.300798467,92.4,43.2545,-17.7205,46.7436401075,24.5345,-14.9105,28.710010458,18.72,-2.81,18.9297253018,133.55
2020-06-22 05:00:00,41.447,3.8935,41.6294745493,5.927,-8.8565,10.6567781834,35.52,12.75,37.7390103209,92.4,40.807,-16.4265,43.989102642,5.927,-8.8565,10.6567781834,34.88,-7.57,35.6920061078,134.08
2020-06-22 05:30:00,41.6075,3.583,41.7614887815,6.2475,-8.817,10.8060513255,35.36,12.4,37.4711835949,92.4,40.9775,-16.617,44.2185503522,6.2475,-8.817,10.8060513255,34.73,-7.8,35.5951246662,133.71
2020-06-22 06:00:00,43.2805,4.0505,43.4696242277,7.4905,-9.1895,11.8555683331,35.79,13.24,38.1604730055,92.4,42.6405,-16.0695,45.567982954,7.4905,-9.1895,11.8555683331,35.15,-6.88,35.8169917776,133.48
2020-06-22 06:30:00,41.678,4.0615,41.875427953,9.618,-9.6285,13.6093326894,32.06,13.69,34.860575153,92.4,40.988,-15.7485,43.9093543137,9.618,-9.6285,13.6093326894,31.37,-6.12,31.9614032858,132.37
2020-06-22 07:00:00,43.554,4.216,43.7575773095,8.574,-9.484,12.7851371522,34.98,13.7,37.5671452203,92.4,42.934,-15.374,45.6035988931,8.574,-9.484,12.7851371522,34.36,-5.89,34.8611775475,131.87
2020-06-22 07:30:00,48.07,4.324,48.2640847422,10.67,-8.986,13.9498063069,37.4,13.31,39.6978097633,92.4,47.51,-14.956,49.8084534592,10.67,-8.986,13.9498063069,36.84,-5.97,37.3205908313,130.88
2020-06-22 08:00:00,47.1805,4.3395,47.3796458461,13.0205,-9.1805,15.9315724428,34.16,13.52,36.7382089928,92.4,46.5505,-14.9905,48.9046433429,13.0205,-9.1805,15.9315724428,33.53,-5.8100000000000005,34.0296488374,130.99
2020-06-22 08:30:00,47.871,4.482,48.0803594517,15.161,-9.578,17.9330422684,32.71,14.06,35.6037596329,92.4,47.231,-14.718,49.4710711932,15.161,-9.578,17.9330422684,32.07,-5.14,32.4792934036,130.56
2020-06-22 09:00:00,49.9575,5.5965,50.2699972001,16.4675,-9.993500000000001,19.2626217971,33.49,15.59,36.9408743806,92.4,49.2975,-13.6835,51.1613299133,16.4675,-9.993500000000001,19.2626217971,32.83,-3.69,33.0367219924,130.88
2020-06-22 09:30:00,51.1115,5.7620000000000005,51.4352610205,15.0115,-9.738,17.8934003546,36.1,15.5,39.2868934888,92.4,50.5115,-13.528,52.2916667955,15.0115,-9.738,17.8934003546,35.5,-3.79,35.7017380529,130.95
2020-06-22 10:00:00,50.1135,6.3015,50.5081358248,15.1535,-9.538499999999999,17.9056288496,34.96,15.84,38.3810786717,92.4,49.4635,-13.2285,51.201865635,15.1535,-9.538499999999999,17.9056288496,34.31,-3.69,34.5078570763,131.81
2020-06-22 10:30:00,52.1325,6.056,52.4830705299,15.7625,-11.064,19.2579464702,36.37,17.12,40.1979016865,92.4,51.5025,-13.304,53.1930815262,15.7625,-11.064,19.2579464702,35.74,-2.24,35.8101270593,131.35
2020-06-22 11:00:00,51.7475,6.124,52.1086090032,17.4275,-11.766,21.0275179765,34.32,17.89,38.7029004081,92.4,51.0675,-13.176,52.7398950724,17.4275,-11.766,21.0275179765,33.64,-1.4100000000000001,33.6695366763,131.13
2020-06-22 11:30:00,51.7615,5.854,52.0914791329,18.2415,-11.916,21.7886066156,33.52,17.77,37.9389417354,92.4,51.0715,-13.536,52.8348503192,18.2415,-11.916,21.7886066156,32.83,-1.62,32.8699452388,131.35
2020-06-22 12:00:00,48.561,5.9165,48.9200949841,16.641,-11.4835,20.2186461775,31.92,17.4,36.3544550227,92.4,47.821,-13.5835,49.7127701225,16.641,-11.4835,20.2186461775,31.18,-2.1,31.2506383935,131.72
2020-06-22 12:30:00,50.405,6.5855,50.8333830789,15.915,-11.2345,19.4807909298,34.49,17.82,38.8215468522,92.4,49.755,-12.8245,51.381201088,15.915,-11.2345,19.4807909298,33.84,-1.5899999999999999,33.87733313,131.46
2020-06-22 13:00:00,53.4595,6.19,53.8166725119,16.7295,-11.43,20.2613195585,36.73,17.62,40.7376643906,92.4,52.8395,-13.13,54.4463925366,16.7295,-11.43,20.2613195585,36.11,-1.7000000000000002,36.1499944675,131.33
2020-06-22 13:30:00,53.141,6.6835,53.5596401524,17.791,-11.6765,21.2805153427,35.35,18.36,39.8335549506,92.4,52.491,-12.836500000000001,54.0377720974,17.791,-11.6765,21.2805153427,34.7,-1.16,34.7193836351,131.81
2020-06-22 14:00:00,52.7775,7.3145,53.281952071,18.0775,-11.9555,21.673255097,34.7,19.27,39.6915973475,92.4,52.0875,-12.2355,53.505281202,18.0775,-11.9555,21.673255097,34.01,-0.28,34.0111525826,132.04
2020-06-22 14:30:00,52.2305,7.2995,52.7381060572,19.2105,-11.4805,22.3795708292,33.02,18.78,37.9869556559,92.4,51.5205,-12.2205,52.9500003824,19.2105,-11.4805,22.3795708292,32.31,-0.74,32.3184730456,131.77
2020-06-22 15:00:00,51.4055,7.1995000000000005,51.9072078858,18.7755,-12.0105,22.2883716431,32.63,19.21,37.8647725465,92.4,50.6855,-12.3505,52.1685226981,18.7755,-12.0105,22.2883716431,31.91,-0.34,31.911811293,131.96
2020-06-22 15:30:00,51.226,6.704,51.6628173061,18.466,-12.096,22.0750169196,32.76,18.8,37.7711212436,92.4,50.526,-12.846,52.1334479197,18.466,-12.096,22.0750169196,32.06,-0.75,32.0687714139,131.96
2020-06-22 16:00:00,50.9265,6.611,51.353809238,18.9365,-12.199,22.5256882969,31.99,18.81,37.1103247089,92.4,50.1965,-12.959,51.84230216,18.9365,-12.199,22.5256882969,31.26,-0.76,31.2692372788,131.9
2020-06-22 16:30:00,51.7715,6.955,52.2365794942,17.2815,-11.875,20.9682108738,34.49,18.83,39.2954068563,92.4,51.1015,-12.635,52.6403507516,17.2815,-11.875,20.9682108738,33.82,-0.76,33.8285382481,132.06
2020-06-22 17:00:00,50.0735,6.719,50.5222759112,21.4135,-11.761,24.4307000156,28.66,18.48,34.1014075956,92.4,49.2835,-12.961,50.9593062477,21.4135,-11.761,24.4307000156,27.87,-1.2,27.8958222679,132.06
2020-06-22 17:30:00,51.493,6.409,51.8903105599,24.713,-12.171,27.547515496,26.78,18.58,32.5942448908,92.4,50.683,-13.191,52.3714518607,24.713,-12.171,27.547515496,25.97,-1.02,25.9900230858,131.76
2020-06-22 18:00:00,51.2955,6.383,51.6911115111,22.4455,-11.677,25.3012410615,28.85,18.06,34.0365406585,92.4,50.5355,-13.157,52.2201437115,22.4455,-11.677,25.3012410615,28.09,-1.48,28.1289619432,131.56
2020-06-22 18:30:00,51.5255,5.7715,51.8477324721,23.7855,-12.3185,26.7861055867,27.74,18.09,33.1173021244,92.4,50.7455,-13.6385,52.5463076962,23.7855,-12.3185,26.7861055867,26.96,-1.32,26.992295197,131.21
2020-06-22 19:00:00,49.7525,5.879,50.0986416707,23.0925,-12.171,26.1035782461,26.66,18.05,32.1956223732,92.4,48.9525,-13.541,50.790805636900004,23.0925,-12.171,26.1035782461,25.86,-1.37,25.8962642093,131.08
2020-06-22 19:30:00,48.8325,5.5195,49.1434424568,21.0325,-11.8705,24.1510833401,27.8,17.39,32.7910368851,92.4,48.0725,-13.7805,50.0086736127,21.0325,-11.8705,24.1510833401,27.04,-1.9100000000000001,27.1073735356,130.66
2020-06-22 20:00:00,51.2385,5.5525,51.5384724114,21.7485,-10.7675,24.2680099823,29.49,16.32,33.7046361796,92.4,50.5085,-13.8675,52.377630039,21.7485,-10.7675,24.2680099823,28.76,-3.1,28.9265898439,131.11
2020-06-22 20:30:00,51.2405,6.1575,51.6091430514,28.4205,-8.1025,29.5529241616,22.82,14.26,26.9091062654,92.4,50.3905,-13.5025,52.1681895076,28.4205,-8.1025,29.5529241616,21.97,-5.4,22.6239010783,131.52
2020-06-22 21:00:00,42.6775,7.2645,43.291361338,29.5475,-4.3955,29.872649305,13.13,11.66,17.5599686788,92.4,41.6275,-12.8555,43.5673345122,29.5475,-4.3955,29.872649305,12.08,-8.46,14.7478133972,132.52
2020-06-22 21:30:00,37.7305,5.3105,38.102388908,26.9105,-9.3195,28.478554923,10.82,14.63,18.1964089864,92.4,36.6305,-14.4195,39.366426184,26.9105,-9.3195,28.478554923,9.72,-5.1,10.9767208218,131.33
2020-06-22 22:00:00,39.4255,4.5205,39.6838124492,27.4155,-10.2195,29.2582949008,12.01,14.74,19.0133558322,92.4,38.3455,-15.0195,41.1820683126,27.4155,-10.2195,29.2582949008,10.93,-4.8,11.937541623,130.84
2020-06-22 22:30:00,43.0055,4.1425,43.2045522659,29.6455,-12.8175,32.2977394952,13.36,16.96,21.5900717924,92.4,41.9455,-15.2975,44.647939219,29.6455,-12.8175,32.2977394952,12.3,-2.48,12.5475256525,130.73
2020-06-22 23:00:00,41.6295,4.2165,41.8424920685,30.4195,-14.0735,33.5172997495,11.21,18.29,21.451997576,92.4,40.5095,-15.2835,43.2967084488,30.4195,-14.0735,33.5172997495,10.09,-1.21,10.1622930483,130.85
2020-06-22 23:30:00,43.458,4.49,43.6893335266,30.628,-14.14,33.7344628533,12.83,18.63,22.6204730278,92.4,42.388,-17.22,45.7522780198,30.628,-14.14,33.7344628533,11.76,-3.08,12.1566442738,130.34
2020-06-23 00:00:00,45.3465,3.1155,45.4533981403,31.3265,-13.9245,34.28179258,14.02,17.04,22.0663091613,92.4,44.3365,-16.2045,47.2049896992,31.3265,-13.9245,34.28179258,13.01,-2.2800000000000002,13.2082739221,129.64
2020-06-23 00:30:00,43.5155,2.898,43.6118922342,30.3855,-13.782,33.3649836543,13.13,16.68,21.2277954578,92.4,42.4755,-16.472,45.5575996322,30.3855,-13.782,33.3649836543,12.09,-2.69,12.3856449166,129.79
2020-06-23 01:00:00,42.432,3.1565,42.5492434275,29.972,-13.663499999999999,32.9395205832,12.46,16.82,20.9323672813,92.4,41.372,-16.2135,44.4355709567,29.972,-13.663499999999999,32.9395205832,11.4,-2.55,11.6817164835,130.33
2020-06-23 01:30:00,42.6035,2.926,42.7038603437,29.5935,-13.724,32.6209046204,13.01,16.65,21.1301348789,92.4,41.5435,-16.464,44.686974480800004,29.5935,-13.724,32.6209046204,11.95,-2.74,12.2601019572,130.44
2020-06-23 02:00:00,41.8755,2.834,41.971288475,26.8955,-13.536,30.1096532071,14.98,16.37,22.1895763817,92.4,40.8555,-16.596,44.0976087362,26.8955,-13.536,30.1096532071,13.96,-3.06,14.291437996199999,130.64
2020-06-23 02:30:00,41.5605,3.7225,41.7268758296,27.9205,-12.9475,30.7764857724,13.64,16.67,21.5392316483,92.4,40.4805,-16.0275,43.5379333053,27.9205,-12.9475,30.7764857724,12.56,-3.08,12.9321305283,131.71
2020-06-23 03:00:00,41.8955,3.995,42.0855431859,27.9455,-13.705,31.1251987182,13.95,17.7,22.5364704424,92.4,40.7955,-15.965,43.8081504432,27.9455,-13.705,31.1251987182,12.85,-2.26,13.0472257588,132.49
2020-06-23 03:30:00,41.225,4.2905,41.4476659807,20.265,-11.5195,23.3102789612,20.96,15.81,26.2540987276,92.4,40.305,-15.7095,43.2583103606,20.265,-11.5195,23.3102789612,20.04,-4.19,20.4733412026,132.76
2020-06-23 04:00:00,40.836,5.401,41.1916216845,7.496,-7.409,10.5396061122,33.34,12.81,35.7162666022,92.4,40.176,-14.659,42.7667774914,7.496,-7.409,10.5396061122,32.68,-7.25,33.4745410723,133.15
2020-06-23 04:30:00,40.573,5.375,40.9274840908,7.623,-7.545,10.7255374691,32.95,12.92,35.3924977926,92.4,39.913,-14.755,42.5529974737,7.623,-7.545,10.7255374691,32.29,-7.21,33.0851658602,133.4
2020-06-23 05:00:00,38.4405,5.283,38.8018315193,7.2805,-7.457,10.421733505,31.16,12.74,33.6638262828,92.4,37.7305,-15.017,40.6091235962,7.2805,-7.457,10.421733505,30.45,-7.5600000000000005,31.374449796,133.87
2020-06-23 05:30:00,36.004,4.4195,36.2742332276,5.124,-7.4205,9.0177156891,30.88,11.84,33.0720425738,92.4,35.304,-15.8005,38.6785239668,5.124,-7.4205,9.0177156891,30.18,-8.38,31.3218262558,133.55
2020-06-23 06:00:00,37.842,4.702,38.1330010358,5.682,-7.158,9.1390419629,32.16,11.86,34.2771819145,92.4,37.142,-15.538,40.2611178186,5.682,-7.158,9.1390419629,31.46,-8.38,32.5569654606,133.6
2020-06-23 06:30:00,41.5925,4.646,41.8511812527,4.8325,-6.944,8.4600350029,36.76,11.59,38.5438153275,92.4,41.0425,-15.134,43.743853994,4.8325,-6.944,8.4600350029,36.21,-8.19,37.1246575742,132.36
2020-06-23 07:00:00,42.643,5.4365,42.9881493118,4.223,-6.9435,8.1268641708,38.42,12.38,40.3653415692,92.4,42.083,-14.4235,44.4861353823,4.223,-6.9435,8.1268641708,37.86,-7.48,38.5918385154,132.8
2020-06-23 07:30:00,40.883,5.175,41.2092260786,4.923,-6.665,8.2860216027,35.96,11.84,37.8590438337,92.4,40.313,-14.435,42.8194721359,4.923,-6.665,8.2860216027,35.39,-7.77,36.232927014,131.73
2020-06-23 08:00:00,42.573,5.4825,42.9245633088,5.963,-6.8875,9.1101605502,36.61,12.37,38.6433564795,92.4,41.993,-14.0975,44.2961799171,5.963,-6.8875,9.1101605502,36.03,-7.21,36.7443192888,131.73
2020-06-23 08:30:00,44.7145,5.374,45.0362785568,7.6545000000000005,-7.456,10.6856589057,37.06,12.83,39.2180124433,92.4,44.1545,-14.126,46.3590740444,7.6545000000000005,-7.456,10.6856589057,36.5,-6.67,37.1044323498,131.55
2020-06-23 09:00:00,45.6875,5.859,46.061649311,8.8175,-7.841,11.7995587735,36.87,13.7,39.3330255638,92.4,45.1175,-13.501,47.0942226526,8.8175,-7.841,11.7995587735,36.3,-5.66,36.738611841,131.17
2020-06-23 09:30:00,45.0995,5.8985,45.4835926736,9.3895,-7.9715,12.3169607655,35.71,13.87,38.3090198256,92.4,44.4895,-13.4215,46.4699071712,9.3895,-7.9715,12.3169607655,35.1,-5.45,35.5205926189,130.89
2020-06-23 10:00:00,46.853,5.9885,47.2341586275,12.793,-9.0315,15.659784201899999,34.06,15.02,37.2247766951,92.4,46.213,-13.3615,48.10583178,12.793,-9.0315,15.659784201899999,33.42,-4.33,33.6993367887,131.06
2020-06-23 10:30:00,45.8145,6.2085,46.2332551579,14.3045,-10.0315,17.4713969819,31.51,16.24,35.448803929,92.4,45.1145,-13.2515,47.0204249502,14.3045,-10.0315,17.4713969819,30.81,-3.22,30.9778065718,131.39
2020-06-23 11:00:00,46.31,6.3485,46.7431230477,14.84,-10.2815,18.0536656181,31.47,16.63,35.593788784,92.4,45.59,-13.1415,47.4462550919,14.84,-10.2815,18.0536656181,30.75,-2.86,30.8827152304,131.53
2020-06-23 11:30:00,45.3395,6.0095,45.7360290198,14.0995,-10.5805,17.6279006266,31.24,16.59,35.3718207052,92.4,44.6195,-13.4605,46.6056309956,14.0995,-10.5805,17.6279006266,30.52,-2.88,30.6555835045,131.53
2020-06-23 12:00:00,46.0605,6.511,46.518413357,16.360500000000002,-10.619,19.5045923118,29.7,17.13,34.285957767,92.4,45.3005,-13.009,47.1314054665,16.360500000000002,-10.619,19.5045923118,28.94,-2.39,29.0385209678,131.68
2020-06-23 12:30:00,47.299,6.4135,47.7318382555,17.629,-10.9165,20.7352746124,29.67,17.33,34.3604103584,92.4,46.569,-13.0065,48.3512233894,17.629,-10.9165,20.7352746124,28.94,-2.09,29.0153700648,131.34
2020-06-23 13:00:00,45.7625,6.5225,46.2249868848,18.8325,-11.3975,22.0128612974,26.93,17.92,32.347353833,92.4,44.9425,-13.0475,46.7981363144,18.8325,-11.3975,22.0128612974,26.11,-1.65,26.1620832504,131.85
2020-06-23 13:30:00,45.327,6.2225,45.7521194618,19.807,-11.5375,22.9222851228,25.52,17.76,31.0916065844,92.4,44.487,-13.3875,46.457704692,19.807,-11.5375,22.9222851228,24.68,-1.85,24.7492403924,131.79
2020-06-23 14:00:00,43.867,6.497,44.3455149705,19.547,-11.683,22.7723011134,24.32,18.18,30.3640379396,92.4,43.017,-13.123,44.9741638944,19.547,-11.683,22.7723011134,23.47,-1.44,23.5141340474,131.98
2020-06-23 14:30:00,44.222,6.6585,44.7204752462,20.102,-11.7915,23.3051469905,24.12,18.45,30.3673657073,92.4,43.352,-12.9515,45.24530093,20.102,-11.7915,23.3051469905,23.25,-1.16,23.2789196485,131.86
2020-06-23 15:00:00,45.935,7.1905,46.494381545,26.565,-9.2595,28.13250016,19.37,16.45,25.4125834972,92.4,44.985,-12.5695,46.7080566418,26.565,-9.2595,28.13250016,18.42,-3.31,18.7150340636,131.95
2020-06-23 15:30:00,44.7365,6.695,45.2346930712,30.3765,-11.065,32.3290268528,14.36,17.76,22.8391593541,92.4,43.6565,-13.075,45.5724216742,30.3765,-11.065,32.3290268528,13.28,-2.01,13.4312508725,131.78
2020-06-23 16:00:00,44.4,5.8135,44.7789770121,31.23,-14.7665,34.545078119,13.17,20.58,24.4332826284,92.4,43.28,-13.8465,45.440994292,31.23,-14.7665,34.545078119,12.05,0.92,12.0850693006,131.6
2020-06-23 16:30:00,45.3575,5.713,45.7158744338,30.3175,-14.667,33.6789503288,15.04,20.38,25.328758358800002,92.4,44.2775,-13.997,46.4371943085,30.3175,-14.667,33.6789503288,13.96,0.67,13.9760688321,131.69
2020-06-23 17:00:00,46.21,5.3875,46.5229970687,29.78,-14.6525,33.189518771,16.43,20.04,25.9142142462,92.4,45.16,-14.3225,47.3767834097,29.78,-14.6525,33.189518771,15.38,0.33,15.3835399047,131.81
2020-06-23 17:30:00,47.0755,4.652,47.3047968419,29.6155,-14.608,33.0222879924,17.46,19.26,25.9961381747,92.4,46.0755,-14.828,48.4026991422,29.6155,-14.608,33.0222879924,16.46,-0.22,16.4614701652,131.52
2020-06-23 18:00:00,48.8445,4.922,49.0918655609,33.2145,-14.248,36.1415068066,15.63,19.17,24.7343041139,92.4,47.8045,-14.748,50.0277295532,33.2145,-14.248,36.1415068066,14.59,-0.5,14.598564998,131.75
2020-06-23 18:30:00,49.954,4.4335,50.1503543183,30.594,-13.6065,33.4832746046,19.36,18.04,26.4622599186,92.4,48.984,-15.1365,51.2693464777,30.594,-13.6065,33.4832746046,18.39,-1.53,18.4535362465,131.4
2020-06-23 19:00:00,51.4985,4.7295,51.7152170304,29.0785,-13.3705,32.0051469689,22.42,18.1,28.8143436503,92.4,50.6085,-14.8505,52.7423702776,29.0785,-13.3705,32.0051469689,21.53,-1.48,21.5808086039,131.54
2020-06-23 19:30:00,51.6885,4.0125,51.8440082218,28.5185,-13.4975,31.5513446385,23.17,17.51,29.0421934433,92.4,50.8385,-15.2775,53.084414742,28.5185,-13.4975,31.5513446385,22.32,-1.78,22.3908642084,130.53
2020-06-23 20:00:00,51.057,3.2255,51.1587832073,27.817,-12.5345,30.5106404267,23.24,15.76,28.0798005691,92.4,50.207,-15.9245,52.6719332211,27.817,-12.5345,30.5106404267,22.39,-3.39,22.6451805027,129.92
2020-06-23 20:30:00,48.9905,2.9575,49.0796892462,27.1205,-12.4825,29.8552227675,21.87,15.44,26.7710758095,92.4,48.1205,-16.2425,50.7878068684,27.1205,-12.4825,29.8552227675,21.0,-3.76,21.3339541576,130.05
2020-06-23 21:00:00,49.5515,3.2895,49.6605674806,26.2615,-12.4505,29.063401943,23.29,15.74,28.1099928851,92.4,48.6715,-16.1305,51.2748275716,26.2615,-12.4505,29.063401943,22.41,-3.68,22.7101409067,130.82
2020-06-23 21:30:00,49.5525,3.0415,49.645754889,27.0725,-12.5685,29.8477377451,22.48,15.61,27.3682754298,92.4,48.6825,-16.3085,51.3415326855,27.0725,-12.5685,29.8477377451,21.61,-3.74,21.931249394399998,130.63
2020-06-23 22:00:00,50.5545,2.847,50.6346016006,29.3745,-13.283,32.2381658791,21.18,16.13,26.6227214987,92.4,49.6345,-16.563,52.3251044839,29.3745,-13.283,32.2381658791,20.26,-3.2800000000000002,20.5237910728,130.77
2020-06-23 22:30:00,51.8965,3.0115,51.9838036748,30.0465,-13.5085,32.9434626975,21.85,16.52,27.3922050956,92.4,51.0165,-16.3385,53.5689262026,30.0465,-13.5085,32.9434626975,20.97,-2.83,21.1600992436,130.66
2020-06-23 23:00:00,53.6815,4.064,53.8351143609,29.7915,-13.316,32.6320291776,23.89,17.38,29.5431294889,92.4,52.8115,-15.446,55.0239352305,29.7915,-13.316,32.6320291776,23.02,-2.13,23.1183325523,131.36
2020-06-23 23:30:00,53.447,3.6575,53.5719993583,26.747,-13.7625,30.0800334982,26.7,17.42,31.8801882052,92.4,52.667,-15.6725,54.9494326199,26.747,-13.7625,30.0800334982,25.92,-1.9100000000000001,25.9902770282,130.81
2020-06-24 00:00:00,48.205,3.419,48.3260963249,27.895,-14.321,31.3563720159,20.31,17.74,26.9667146683,92.4,47.255,-16.111,49.9259386091,27.895,-14.321,31.3563720159,19.36,-1.79,19.442574418,131.4
2020-06-24 00:30:00,49.991,3.652,50.12421755,26.921,-13.888,30.2921901651,23.07,17.54,28.9806228366,92.4,49.121,-15.798,51.5989287195,26.921,-13.888,30.2921901651,22.2,-1.9100000000000001,22.2820129252,131.12
2020-06-24 01:00:00,50.1405,4.1025,50.3080534954,25.3905,-13.8075,28.9019817054,24.75,17.91,30.5504598983,92.4,49.2805,-15.5375,51.6718645541,25.3905,-13.8075,28.9019817054,23.89,-1.73,23.9525572747,132.06
2020-06-24 01:30:00,47.97,4.626,48.1925385926,25.07,-14.074,28.7503456675,22.9,18.7,29.565182225,92.4,47.03,-15.284,49.4512037872,25.07,-14.074,28.7503456675,21.96,-1.21,21.9933103466,132.93
2020-06-24 02:00:00,47.793,5.0245,48.0563882252,25.843,-14.1955,29.4851296292,21.95,19.22,29.1755188471,92.4,46.823,-15.0455,49.1808946569,25.843,-14.1955,29.4851296292,20.98,-0.85,20.9972117197,133.39
2020-06-24 02:30:00,47.64,5.7115,47.9811508016,25.92,-14.1785,29.544479387,21.72,19.89,29.4511544765,92.4,46.65,-14.5585,48.8689310529,25.92,-14.1785,29.544479387,20.73,-0.38,20.7334825825,134.03
2020-06-24 03:00:00,49.779,5.507,50.0826905228,25.919,-14.233,29.5697962455,23.86,19.74,30.9671955463,92.4,48.849,-14.733,51.0224077244,25.919,-14.233,29.5697962455,22.93,-0.5,22.9354507259,134.03
2020-06-24 03:30:00,48.426,4.876,48.6708624538,26.276,-14.384,29.9554274214,22.15,19.26,29.3525143727,92.4,47.456,-15.444,49.9058019873,26.276,-14.384,29.9554274214,21.18,-1.06,21.2065084349,134.14
2020-06-24 04:00:00,50.3605,4.913,50.5995803268,24.6305,-13.937,28.3002031662,25.73,18.85,31.8960091548,92.4,49.4805,-15.357,51.8088537728,24.6305,-13.937,28.3002031662,24.85,-1.42,24.890538363,134.14
2020-06-24 04:30:00,49.0075,4.489,49.2126627734,24.7475,-13.911,28.389340909,24.26,18.4,30.4484416678,92.4,48.0875,-15.711,50.5889629984,24.7475,-13.911,28.389340909,23.34,-1.8,23.4093058419,133.75
2020-06-24 05:00:00,50.3085,4.3215,50.4937672837,24.8685,-14.0085,28.5426061266,25.44,18.33,31.3557411011,92.4,49.4285,-15.8585,51.9101977891,24.8685,-14.0085,28.5426061266,24.56,-1.85,24.6295777471,133.75
2020-06-24 05:30:00,50.4915,4.3055,50.6747363338,26.1515,-14.1245,29.7220869473,24.34,18.43,30.5303209941,92.4,49.5915,-15.8045,52.0490066428,26.1515,-14.1245,29.7220869473,23.44,-1.6800000000000002,23.5001276592,133.4
2020-06-24 06:00:00,50.937,4.496,51.1350367654,26.837,-14.254,30.3875152818,24.1,18.75,30.5347752571,92.4,50.037,-15.514,52.3868835206,26.837,-14.254,30.3875152818,23.2,-1.26,23.2341903237,133.13
2020-06-24 06:30:00,52.3645,4.173,52.5305129353,26.5345,-14.077,30.0373370865,25.83,18.25,31.6267513349,92.4,51.5145,-15.457,53.7834784971,26.5345,-14.077,30.0373370865,24.98,-1.38,25.0180894554,131.95
2020-06-24 07:00:00,53.8995,4.423,54.0806714941,26.1795,-14.047,29.7100055411,27.72,18.47,33.3097478225,92.4,53.0995,-15.157,55.2203907017,26.1795,-14.047,29.7100055411,26.92,-1.11,26.9428747538,131.84
2020-06-24 07:30:00,56.6465,4.978,56.8648085045,26.2865,-13.912,29.7409452817,30.36,18.89,35.7569811366,92.4,55.9065,-14.482,57.7517537937,26.2865,-13.912,29.7409452817,29.62,-0.5700000000000001,29.6254839623,131.53
2020-06-24 08:00:00,55.454,4.8775,55.6680889042,24.214,-13.2225,27.5889887863,31.24,18.1,36.1046755975,92.4,54.744,-14.5925,56.6555080486,24.214,-13.2225,27.5889887863,30.53,-1.37,30.560723159,131.46
2020-06-24 08:30:00,60.69,5.3485,60.9252209865,23.1,-12.5415,26.2849619031,37.59,17.89,41.6300396349,92.4,60.11,-13.8815,61.692042779,23.1,-12.5415,26.2849619031,37.01,-1.34,37.0342503637,130.96
2020-06-24 09:00:00,61.8045,5.4395,62.0434072283,24.2545,-12.7205,27.3878055072,37.55,18.16,41.7107671951,92.4,61.2145,-13.6905,62.7267470901,24.2545,-12.7205,27.3878055072,36.96,-0.97,36.9727264345,130.59
2020-06-24 09:30:00,59.522,5.557,59.7808391795,25.512,-13.033,28.6482326331,34.01,18.59,38.7591047368,92.4,58.842,-13.583,60.3893935472,25.512,-13.033,28.6482326331,33.33,-0.55,33.3345376449,130.59
2020-06-24 10:00:00,56.1665,5.7645,56.4615371957,26.4565,-13.6655,29.7773787043,29.71,19.43,35.4994225305,92.4,55.3965,-13.6255,57.0475806893,26.4565,-13.6655,29.7773787043,28.94,0.04,28.9400276434,131.32
2020-06-24 10:30:00,54.7025,5.5565,54.98398129,27.7325,-13.8935,31.0180737394,26.97,19.45,33.2518179954,92.4,53.8525,-13.8535,55.6058559731,27.7325,-13.8935,31.0180737394,26.12,0.04,26.1200306279,131.32
2020-06-24 11:00:00,54.131,5.2085,54.381004342,28.611,-14.0615,31.8796973519,25.52,19.27,31.9781691158,92.4,53.281,-14.1215,55.1206106937,28.611,-14.0615,31.8796973519,24.67,-0.06,24.670072963,131.13
2020-06-24 11:30:00,55.0595,5.0495,55.290559687,29.7795,-14.5205,33.1310057273,25.28,19.57,31.9697247408,92.4,54.1995,-14.4105,56.082513411,29.7795,-14.5205,33.1310057273,24.42,0.11,24.4202477465,131.33
2020-06-24 12:00:00,58.3455,5.085,58.5666679541,30.4055,-14.725,33.7834287077,27.94,19.81,34.250251094,92.4,57.5455,-14.235,59.2800117683,30.4055,-14.725,33.7834287077,27.14,0.49,27.1444229999,131.01
2020-06-24 12:30:00,59.144,5.208,59.3728557508,30.724,-14.652,34.0388789475,28.42,19.86,34.6715445286,92.4,58.364,-14.062,60.0341264615,30.724,-14.652,34.0388789475,27.64,0.59,27.6462963161,130.95
2020-06-24 13:00:00,56.784,4.954,56.9996909816,31.744,-14.986,35.1035857428,25.04,19.94,32.0094548532,92.4,55.914,-14.416,57.7425012621,31.744,-14.986,35.1035857428,24.17,0.5700000000000001,24.1767202077,131.17
2020-06-24 13:30:00,57.321,4.9115,57.5310340012,32.301,-15.0385,35.6301990347,25.02,19.95,32.0000453125,92.4,56.451,-14.4985,58.28311851,32.301,-15.0385,35.6301990347,24.15,0.54,24.1560365126,131.17
2020-06-24 14:00:00,57.2515,5.125,57.480430385,31.9215,-15.055,35.2935573051,25.33,20.18,32.3858194276,92.4,56.3915,-14.255,58.1653358733,31.9215,-15.055,35.2935573051,24.47,0.8,24.4830737449,131.26
2020-06-24 14:30:00,56.8915,5.082,57.1180312708,31.4615,-15.078,34.8879931531,25.43,20.16,32.4516640559,92.4,56.0315,-14.318,57.831947194,31.4615,-15.078,34.8879931531,24.57,0.76,24.5817513615,131.32
2020-06-24 15:00:00,57.1435,5.2620000000000005,57.3852614898,30.2735,-14.788,33.6922802174,26.87,20.05,33.5261002802,92.4,56.3035,-14.158,58.0562923054,30.2735,-14.788,33.6922802174,26.03,0.63,26.0376227794,131.41
2020-06-24 15:30:00,58.9285,5.13,59.151373714,30.4885,-14.69,33.8429421335,28.44,19.82,34.6650544497,92.4,58.1385,-14.25,59.8593992807,30.4885,-14.69,33.8429421335,27.65,0.44,27.6535006826,131.28
2020-06-24 16:00:00,59.2895,4.7175,59.4768830429,30.2295,-15.0425,33.76535912,29.06,19.76,35.1417301794,92.4,58.5295,-14.6925,60.3454383239,30.2295,-15.0425,33.76535912,28.3,0.35000000000000003,28.3021642282,131.45
2020-06-24 16:30:00,60.9525,5.328,61.1849233084,30.7225,-14.132,33.8169399894,30.23,19.46,35.951974911,92.4,60.1825,-14.192,61.8332125176,30.7225,-14.132,33.8169399894,29.46,-0.06,29.4600610997,131.79
2020-06-24 17:00:00,58.0175,5.0835,58.2397826103,31.5675,-13.5165,34.3395228345,26.45,18.6,32.3351588832,92.4,57.1975,-14.3765,58.976586528,31.5675,-13.5165,34.3395228345,25.63,-0.86,25.6444243453,131.41
2020-06-24 17:30:00,57.1695,4.7945,57.3701922648,29.7195,-12.9855,32.4325745278,27.45,17.78,32.7052121228,92.4,56.3795,-14.7055,58.2657682563,29.7195,-12.9855,32.4325745278,26.66,-1.72,26.7154262553,131.5
2020-06-24 18:00:00,57.65,5.0425,57.8701071906,27.45,-12.0875,29.9935019004,30.2,17.13,34.7199783986,92.4,56.92,-14.4975,58.737244626,27.45,-12.0875,29.9935019004,29.47,-2.41,29.5683783796,131.6
2020-06-24 18:30:00,57.3145,4.7245,57.5088933166,25.3345,-11.7855,27.9416338194,31.98,16.51,35.9902834109,92.4,56.6145,-14.775500000000001,58.5108281474,25.3345,-11.7855,27.9416338194,31.28,-2.99,31.4225794613,131.51
2020-06-24 19:00:00,57.838,4.9325,58.0479439795,25.608,-11.9075,28.2410732843,32.23,16.84,36.3642475517,92.4,57.168,-14.5375,58.9874489214,25.608,-11.9075,28.2410732843,31.56,-2.63,31.6693937422,131.46
2020-06-24 19:30:00,60.2265,4.8725000000000005,60.4232782833,24.1665,-11.4575,26.7449813703,36.06,16.33,39.585256093699996,92.4,59.6365,-14.5075,61.3757255639,24.1665,-11.4575,26.7449813703,35.47,-3.05,35.6008904383,131.2
2020-06-24 20:00:00,58.627,4.9295,58.8338771394,22.097,-10.9705,24.6704130336,36.53,15.9,39.8403175188,92.4,58.037,-14.4905,59.8186255212,22.097,-10.9705,24.6704130336,35.94,-3.52,36.1119647762,131.4
2020-06-24 20:30:00,59.4925,4.7235,59.6797202448,21.7425,-11.5965,24.6417352981,37.75,16.32,41.1266932782,92.4,58.9525,-14.6465,60.744688809,21.7425,-11.5965,24.6417352981,37.21,-3.05,37.3347907454,131.22
2020-06-24 21:00:00,60.345,4.2055,60.4913651297,21.535,-11.4845,24.4059411875,38.81,15.69,41.861583821,92.4,59.815,-14.9745,61.6609266493,21.535,-11.4845,24.4059411875,38.28,-3.49,38.4387629874,130.66
2020-06-24 21:30:00,58.8385,3.883,58.9664885443,22.1585,-11.747,25.0796955972,36.68,15.63,39.8712841529,92.4,58.2985,-15.267,60.2643874212,22.1585,-11.747,25.0796955972,36.14,-3.52,36.3110176117,130.45
2020-06-24 22:00:00,54.8125,3.473,54.9224169648,22.4525,-11.867,25.3956776883,32.36,15.34,35.8118025237,92.4,54.1625,-15.787,56.4163608827,22.4525,-11.867,25.3956776883,31.71,-3.92,31.9513771221,130.6
2020-06-24 22:30:00,56.4745,3.9335,56.6113201798,18.9445,-11.4465,22.1340561692,37.53,15.38,40.5591580287,92.4,55.9145,-15.2865,57.9664419514,18.9445,-11.4465,22.1340561692,36.97,-3.84,37.1688915627,130.72
2020-06-24 23:00:00,55.371,4.4775,55.5517384719,17.391,-11.2025,20.686780495,37.98,15.68,41.0894487673,92.4,54.821,-14.8525,56.7973485055,17.391,-11.2025,20.686780495,37.43,-3.65,37.6075444559,131.05
2020-06-24 23:30:00,55.8355,5.075,56.065664049,17.5255,-11.415,20.9151948413,38.31,16.49,41.7082270062,92.4,55.2855,-14.315,57.1087185572,17.5255,-11.415,20.9151948413,37.76,-2.9,37.8711974989,131.51
2020-06-25 00:00:00,54.2125,5.8175,54.5237421909,18.4025,-11.5225,21.7122088351,35.81,17.34,39.7873308982,92.4,53.6025,-13.6725,55.3187604932,18.4025,-11.5225,21.7122088351,35.2,-2.15,35.2655993852,131.76
2020-06-25 00:30:00,51.51,5.612,51.8148110486,17.81,-11.838,21.385376873,33.7,17.45,37.9498682475,92.4,50.83,-14.088,52.7461908009,17.81,-11.838,21.385376873,33.02,-2.25,33.0965693086,132.48
2020-06-25 01:00:00,50.5455,4.849,50.7775577519,17.4755,-11.641,20.997761339,33.07,16.49,36.9532813157,92.4,49.8755,-14.701,51.9969701161,17.4755,-11.641,20.997761339,32.4,-3.06,32.544179203,131.94
2020-06-25 01:30:00,50.409,4.7395,50.6313158159,19.249,-12.0805,22.7258109041,31.16,16.82,35.4098573846,92.4,49.699,-14.8005,51.8560064144,19.249,-12.0805,22.7258109041,30.45,-2.7199999999999998,30.5712430235,131.86
2020-06-25 02:00:00,48.0695,4.8415,48.312699702,20.8695,-12.5085,24.3310214027,27.2,17.35,32.2624007166,92.4,47.2495,-14.7885,49.5097463385,20.8695,-12.5085,24.3310214027,26.38,-2.2800000000000002,26.4783458698,131.96
2020-06-25 02:30:00,47.837,5.08,48.1059764374,22.017,-12.77,25.4523317007,25.82,17.85,31.389407449,92.4,46.997,-14.58,49.2066500485,22.017,-12.77,25.4523317007,24.98,-1.81,25.0454886157,132.07
2020-06-25 03:00:00,48.7205,5.242,49.0016906264,25.9305,-13.878,29.4107074762,22.79,19.12,29.7482520495,92.4,47.8205,-14.418,49.9467610987,25.9305,-13.878,29.4107074762,21.89,-0.54,21.8966595626,132.07
2020-06-25 03:30:00,49.7875,4.9525,50.0332130939,24.9075,-13.6575,28.4061764851,24.88,18.61,31.0700257483,92.4,48.9375,-14.6875,51.094046253,24.9075,-13.6575,28.4061764851,24.03,-1.03,24.0520643605,132.07
2020-06-25 04:00:00,50.6745,5.0025,50.9208204618,23.9745,-13.4975,27.5128907333,26.7,18.5,32.4829185881,92.4,49.8645,-14.6275,51.9656821037,23.9745,-13.4975,27.5128907333,25.89,-1.13,25.9146483673,132.1
2020-06-25 04:30:00,49.5465,4.885,49.7867340488,25.1165,-13.715,28.617124196,24.43,18.6,30.704802556,92.4,48.6865,-14.765,50.8761290514,25.1165,-13.715,28.617124196,23.57,-1.05,23.5933761891,132.01
2020-06-25 05:00:00,48.999,4.872,49.2406172281,25.099,-13.688,28.5888290246,23.9,18.56,30.2602643743,92.4,48.139,-14.798,50.3621298696,25.099,-13.688,28.5888290246,23.04,-1.11,23.0667227841,132.01
2020-06-25 05:30:00,47.373,4.37,47.5741319311,24.773,-13.56,28.2413726472,22.6,17.93,28.8486550813,92.4,46.483,-15.24,48.9175519522,24.773,-13.56,28.2413726472,21.71,-1.6800000000000002,21.7749052811,131.84
2020-06-25 06:00:00,46.378,4.124,46.5609950495,25.698,-13.846,29.1907334612,20.68,17.97,27.3967753577,92.4,45.448,-15.486,48.0139240221,25.698,-13.846,29.1907334612,19.75,-1.6400000000000001,19.8179741649,131.68
2020-06-25 06:30:00,48.046,4.2335,48.2321535726,29.416,-14.5465,32.8161807383,18.63,18.78,26.4530773257,92.4,47.096,-15.1465,49.4717058353,29.416,-14.5465,32.8161807383,17.68,-0.6000000000000001,17.6901780658,130.9
2020-06-25 07:00:00,50.612,4.6705,50.8270411715,29.952,-14.3695,33.2205483737,20.66,19.04,28.0955014193,92.4,49.702,-14.5395,51.7849965168,29.952,-14.3695,33.2205483737,19.75,-0.17,19.750731632,130.45
2020-06-25 07:30:00,54.369,4.9385,54.5928286797,30.929,-14.6315,34.2152573167,23.44,19.57,30.5355284873,92.4,53.529,-14.1215,55.3603703316,30.929,-14.6315,34.2152573167,22.6,0.51,22.6057536924,129.94
2020-06-25 08:00:00,56.8195,5.823,57.1170982215,31.8395,-14.907,35.1563992646,24.98,20.73,32.4612584476,92.4,55.9695,-13.347,57.5389202128,31.8395,-14.907,35.1563992646,24.13,1.56,24.1803742734,130.46
2020-06-25 08:30:00,56.084,5.8725000000000005,56.3906136892,31.294,-14.6375,34.5480946255,24.79,20.51,32.1745893525,92.4,55.234,-13.2975,56.8121312947,31.294,-14.6375,34.5480946255,23.94,1.34,23.9774727609,130.5
2020-06-25 09:00:00,58.074,5.861,58.3690054481,30.444,-14.309,33.639034127,27.63,20.17,34.2088555786,92.4,57.284,-13.179,58.7804618645,30.444,-14.309,33.639034127,26.84,1.13,26.8637767263,130.19
2020-06-25 09:30:00,56.4885,5.7595,56.7813567335,31.7185,-14.5905,34.9134062002,24.77,20.35,32.0573766862,92.4,55.6285,-13.3205,57.2010990498,31.7185,-14.5905,34.9134062002,23.91,1.27,23.9437048094,130.27
2020-06-25 10:00:00,59.8045,5.943,60.0990637968,33.8445,-14.997,37.0183763724,25.96,20.94,33.352739018,92.4,58.9845,-12.997,60.399447425,33.8445,-14.997,37.0183763724,25.14,2.0,25.2194290181,129.96
2020-06-25 10:30:00,56.975,5.6205,57.2515558326,34.745,-15.2695,37.9522417684,22.23,20.89,30.5051634973,92.4,56.095,-13.3595,57.6638991506,34.745,-15.2695,37.9522417684,21.35,1.9100000000000001,21.4352653354,129.96
2020-06-25 11:00:00,60.4505,6.3115,60.7790916558,32.5605,-15.0985,35.8908186379,27.89,21.41,35.1602076217,92.4,59.6705,-12.5085,60.9674597019,32.5605,-15.0985,35.8908186379,27.11,2.59,27.2334390043,129.62
2020-06-25 11:30:00,58.7015,6.1905,59.027014091,32.6415,-15.2295,36.0195112751,26.06,21.42,33.7333662714,92.4,57.9015,-12.6095,59.2586128128,32.6415,-15.2295,36.0195112751,25.26,2.62,25.3955114144,129.55
2020-06-25 12:00:00,58.496,6.211,58.8248122564,32.976,-15.309,36.3563207297,25.52,21.52,33.382342638,92.4,57.666,-12.609,59.028420587,32.976,-15.309,36.3563207297,24.69,2.7,24.8371918703,129.55
2020-06-25 12:30:00,56.387,5.9265,56.6975940517,33.767,-15.3935,37.1102429425,22.62,21.32,31.0838671983,92.4,55.477,-12.9635,56.9714828774,33.767,-15.3935,37.1102429425,21.71,2.43,21.8455716336,129.6
2020-06-25 13:00:00,56.8805,5.8055,57.1760011762,34.2805,-15.6345,37.6774504246,22.6,21.44,31.1517832555,92.4,56.0005,-13.0745,57.5065087664,34.2805,-15.6345,37.6774504246,21.72,2.56,21.870345219,129.7
2020-06-25 13:30:00,55.9985,5.9825,56.3171582069,35.1885,-15.7675,38.5596238117,20.81,21.75,30.1018039327,92.4,55.0585,-13.0075,56.5741414296,35.1885,-15.7675,38.5596238117,19.87,2.76,20.060770174600002,129.9
2020-06-25 14:00:00,54.1165,5.9355,54.4410298626,34.6865,-15.8045,38.1173910768,19.43,21.74,29.1573747104,92.4,53.1165,-13.1845,54.7283620484,34.6865,-15.8045,38.1173910768,18.43,2.62,18.615297472800002,130.33
2020-06-25 14:30:00,55.088,6.3629999999999995,55.4542650569,34.318,-15.617,37.7043208797,20.77,21.98,30.2409209516,92.4,54.138,-12.707,55.6092698478,34.318,-15.617,37.7043208797,19.82,2.91,20.0324861163,130.22
2020-06-25 15:00:00,54.5335,6.3255,54.8991308902,34.3235,-15.7545,37.7664788205,20.21,22.08,29.9327663272,92.4,53.5735,-12.8245,55.0870919772,34.3235,-15.7545,37.7664788205,19.25,2.93,19.4717076806,130.49
2020-06-25 15:30:00,53.5495,6.503,53.9429138928,34.5295,-15.177,37.7177371968,19.02,21.68,28.8406449304,92.4,52.5495,-12.747,54.073431177,34.5295,-15.177,37.7177371968,18.02,2.43,18.1831047954,130.71
2020-06-25 16:00:00,51.7095,6.206,52.0805801259,32.8695,-15.204,36.2155442628,18.84,21.41,28.5190059434,92.4,50.6995,-13.124,52.3705898024,32.8695,-15.204,36.2155442628,17.83,2.08,17.9509136258,130.81
2020-06-25 16:30:00,51.083,5.709,51.4010269353,30.393,-14.641,33.7356388705,20.69,20.35,29.0206581593,92.4,50.123,-13.681000000000001,51.9565673423,30.393,-14.641,33.7356388705,19.73,0.96,19.7533414895,131.1
2020-06-25 17:00:00,56.538,5.9675,56.8520580124,33.428,-14.6325,36.4902896707,23.11,20.6,30.9585545528,92.4,55.638,-13.2825,57.2015021678,33.428,-14.6325,36.4902896707,22.21,1.35,22.2509909892,130.66
2020-06-25 17:30:00,56.169,5.941,56.4823161883,31.359,-14.139,34.3991017615,24.81,20.08,31.9177458477,92.4,55.309,-13.359,56.899458363,31.359,-14.139,34.3991017615,23.95,0.78,23.9626980952,130.75
2020-06-25 18:00:00,56.384,5.938,56.6958137784,28.114,-13.232,31.0722194251,28.27,19.17,34.1567240818,92.4,55.604,-13.252,57.161353378,28.114,-13.232,31.0722194251,27.49,-0.02,27.4900072754,130.48
2020-06-25 18:30:00,61.5215,5.439,61.7614579107,27.5315,-13.551,30.6857148075,33.99,18.99,38.9350767304,92.4,60.8915,-13.631,62.3985491278,27.5315,-13.551,30.6857148075,33.36,-0.08,33.3600959231,130.48
2020-06-25 19:00:00,60.8655,5.976,61.1581692519,25.6455,-12.784,28.6552320921,35.22,18.76,39.9047115013,92.4,60.2455,-13.054,61.6435494294,25.6455,-12.784,28.6552320921,34.6,-0.27,34.6010534522,130.35
2020-06-25 19:30:00,62.488,5.7325,62.7503920326,24.438,-12.5075,27.4527485008,38.05,18.24,42.1959725566,92.4,61.938,-13.2875,63.3472454038,24.438,-12.5075,27.4527485008,37.5,-0.78,37.5081111228,130.28
2020-06-25 20:00:00,62.455,5.498,62.6965312358,24.185,-12.542,27.2436412581,38.27,18.04,42.3087993212,92.4,61.925,-13.582,63.396974289,24.185,-12.542,27.2436412581,37.74,-1.04,37.7543269043,130.42
2020-06-25 20:30:00,61.111,5.2945,61.3399221653,23.801,-12.4955,26.8816874703,37.31,17.79,41.334249721,92.4,60.541,-13.7955,62.0929021809,23.801,-12.4955,26.8816874703,36.74,-1.3,36.7629922612,130.42
2020-06-25 21:00:00,59.9615,5.077,60.1760534702,23.1715,-12.413,26.2868975204,36.79,17.49,40.7357852508,92.4,59.3815,-14.123,61.0378707955,23.1715,-12.413,26.2868975204,36.21,-1.71,36.250354481,130.79
2020-06-25 21:30:00,59.73,5.311,59.9656536778,20.95,-11.719,24.0049465944,38.78,17.03,42.3545664598,92.4,59.2,-13.909,60.8120077041,20.95,-11.719,24.0049465944,38.25,-2.19,38.3126428219,130.85
2020-06-25 22:00:00,60.3955,4.7435,60.5814923265,20.9655,-11.6265,23.9734789403,39.43,16.37,42.6931118566,92.4,59.8755,-14.5265,61.6124557415,20.9655,-11.6265,23.9734789403,38.91,-2.9,39.0179202419,131.03
2020-06-25 22:30:00,60.62,5.2645,60.8481664494,16.75,-10.9955,20.0365546003,43.87,16.26,46.7863708787,92.4,60.2,-14.0655,61.8213417054,16.75,-10.9955,20.0365546003,43.45,-3.07,43.5583218226,131.38
2020-06-25 23:00:00,59.217,5.183,59.4433896914,16.947,-10.977,20.1914669601,42.27,16.16,45.2537125549,92.4,58.747,-14.197,60.438107333,16.947,-10.977,20.1914669601,41.8,-3.22,41.9238404729,131.45
2020-06-25 23:30:00,59.176,5.712,59.4510380061,17.796,-11.538,21.2090325098,41.38,17.25,44.8315391215,92.4,58.676,-13.828,60.2833854391,17.796,-11.538,21.2090325098,40.88,-2.29,40.9440899276,132.06
2020-06-26 00:00:00,61.5785,5.814,61.8523585504,16.9685,-11.326,20.401183011,44.61,17.14,47.789451765,92.4,61.1485,-13.636,62.6504552916,16.9685,-11.326,20.401183011,44.18,-2.31,44.2403492301,131.88
2020-06-26 00:30:00,60.2275,5.5855,60.485945198,16.3175,-11.4645,19.9423059474,43.91,17.05,47.1040401664,92.4,59.7775,-13.9045,61.3733217815,16.3175,-11.4645,19.9423059474,43.46,-2.44,43.5284412769,132.14
2020-06-26 01:00:00,58.79,5.408,59.038212744,17.95,-11.902,21.5374117294,40.84,17.31,44.356980285,92.4,58.28,-14.142,59.9712811602,17.95,-11.902,21.5374117294,40.33,-2.24,40.3921588925,132.25
2020-06-26 01:30:00,57.698,5.3175,57.9425147042,18.568,-11.8725,22.0392123328,39.13,17.19,42.7393612493,92.4,57.138,-14.3525,58.9130316675,18.568,-11.8725,22.0392123328,38.57,-2.48,38.6496481226,132.55
2020-06-26 02:00:00,56.7895,5.5,57.0552128228,21.2695,-12.65,24.7470024498,35.52,18.15,39.8885058632,92.4,56.1595,-14.18,57.9220324251,21.2695,-12.65,24.7470024498,34.89,-1.53,34.9235307493,132.58
2020-06-26 02:30:00,57.3085,5.6465,57.5859977295,22.0385,-12.9135,25.5431784338,35.27,18.56,39.8553195948,92.4,56.658500000000004,-14.0735,58.380210898,22.0385,-12.9135,25.5431784338,34.62,-1.16,34.639428401800004,132.66
2020-06-26 03:00:00,58.2525,5.6065000000000005,58.5216763131,19.5125,-12.3535,23.0942983981,38.74,17.96,42.7006932028,92.4,57.6825,-14.1535,59.3935381039,19.5125,-12.3535,23.0942983981,38.17,-1.8,38.2124181386,132.98
2020-06-26 03:30:00,56.9125,5.4515,57.1729963226,21.4825,-12.8385,25.0264837422,35.43,18.29,39.8724090067,92.4,56.2825,-14.3485,58.0826932786,21.4825,-12.8385,25.0264837422,34.8,-1.51,34.8327446521,132.92
2020-06-26 04:00:00,56.8905,5.4975,57.1555027666,21.7405,-12.9125,25.2860039646,35.15,18.41,39.6793472729,92.4,56.2405,-14.3125,58.0331069003,21.7405,-12.9125,25.2860039646,34.5,-1.4,34.5283941127,132.92
2020-06-26 04:30:00,58.09,5.5695,58.3563829435,22.19,-13.0905,25.7634875405,35.9,18.66,40.4599258526,92.4,57.45,-14.2005,59.1790224678,22.19,-13.0905,25.7634875405,35.26,-1.11,35.2774673127,132.84
2020-06-26 05:00:00,56.976,5.2105,57.2137560928,21.416,-12.9795,25.0422138848,35.56,18.19,39.9423296767,92.4,56.336,-14.6295,58.2045287435,21.416,-12.9795,25.0422138848,34.92,-1.65,34.9589602248,133.06
2020-06-26 05:30:00,55.5065,4.828,55.7160760127,20.3165,-12.432,23.8183709823,35.19,17.26,39.1949448271,92.4,54.8765,-14.872,56.8560167111,20.3165,-12.432,23.8183709823,34.56,-2.44,34.6460271893,132.43
2020-06-26 06:00:00,54.473,5.0035,54.7023102003,20.543,-12.3765,23.983173294,33.93,17.38,38.1222940023,92.4,53.813,-14.7465,55.796937472,20.543,-12.3765,23.983173294,33.27,-2.37,33.3543070682,132.58
2020-06-26 06:30:00,55.845,4.702,56.0425983427,22.465,-12.148,25.5391881038,33.38,16.85,37.391802577600004,92.4,55.175,-14.848,57.1379359883,22.465,-12.148,25.5391881038,32.71,-2.7,32.8212446443,131.94
2020-06-26 07:00:00,55.133,4.7635000000000005,55.338400964,22.423,-11.9965,25.4304333673,32.71,16.76,36.7537984432,92.4,54.463,-14.7365,56.4214746462,22.423,-11.9965,25.4304333673,32.04,-2.74,32.1569463724,131.73
2020-06-26 07:30:00,58.3505,5.369,58.5969880732,22.9005,-11.600999999999999,25.6713089119,35.45,16.97,39.3024604828,92.4,57.7505,-13.861,59.3906353835,22.9005,-11.600999999999999,25.6713089119,34.85,-2.26,34.9232028886,130.83
2020-06-26 08:00:00,61.5145,5.336,61.745498672,24.3045,-11.844,27.0368092838,37.21,17.18,40.9845885669,92.4,60.9645,-13.664,62.4769970169,24.3045,-11.844,27.0368092838,36.66,-1.82,36.7051495025,130.22
2020-06-26 08:30:00,62.3145,6.177,62.6199029004,25.2945,-12.583,28.2514357025,37.02,18.76,41.502024047,92.4,61.7545,-12.893,63.0860342647,25.2945,-12.583,28.2514357025,36.46,-0.31,36.4613178588,130.64
2020-06-26 09:00:00,62.275,6.003,62.5636606506,25.295,-12.737,28.3208084983,36.98,18.74,41.4573033373,92.4,61.715,-12.967,63.0625428761,25.295,-12.737,28.3208084983,36.42,-0.23,36.4207262421,130.31
2020-06-26 09:30:00,63.5535,6.19,63.8542360556,24.2635,-12.43,27.2621043254,39.29,18.62,43.4788281811,92.4,63.0435,-12.67,64.3040573545,24.2635,-12.43,27.2621043254,38.78,-0.24,38.7807426437,130.12
2020-06-26 10:00:00,66.0855,5.93,66.3510226767,27.3755,-13.06,30.3311984638,38.71,18.99,43.1170986965,92.4,65.5755,-12.9,66.8322990795,27.3755,-13.06,30.3311984638,38.2,0.16,38.2003350771,129.94
2020-06-26 10:30:00,64.919,6.1,65.2049581014,28.439,-13.2,31.3530974706,36.48,19.3,41.2708177772,92.4,64.359,-12.66,65.5923507812,28.439,-13.2,31.3530974706,35.92,0.54,35.9240587907,129.69
2020-06-26 11:00:00,64.7245,5.9045000000000005,64.9932613469,26.3945,-13.0155,29.4291160333,38.33,18.92,42.7452371616,92.4,64.2045,-12.8255,65.4729812251,26.3945,-13.0155,29.4291160333,37.81,0.19,37.8104773839,129.57
2020-06-26 11:30:00,65.2535,6.3685,65.5635344875,23.6835,-12.711500000000001,26.8791816189,41.57,19.08,45.7396031902,92.4,64.8035,-12.2615,65.9533016194,23.6835,-12.711500000000001,26.8791816189,41.12,0.45,41.1224622317,129.36
2020-06-26 12:00:00,63.5195,6.263,63.827517962499996,24.3895,-12.897,27.5894965385,39.13,19.16,43.569054385,92.4,63.0095,-12.427,64.2232622906,24.3895,-12.897,27.5894965385,38.62,0.47000000000000003,38.6228598113,129.52
2020-06-26 12:30:00,63.0085,6.09,63.3021261274,24.0185,-12.69,27.1647647192,38.99,18.78,43.2771128889,92.4,62.4885,-12.68,63.7620187278,24.0185,-12.69,27.1647647192,38.47,0.01,38.4700012997,129.74
2020-06-26 13:00:00,63.3945,6.1005,63.6873514169,22.6345,-12.3395,25.779523861,40.76,18.44,44.7371344634,92.4,62.9245,-12.6195,64.1774452631,22.6345,-12.3395,25.779523861,40.29,-0.28,40.2909729344,129.78
2020-06-26 13:30:00,59.2855,5.514,59.5413697042,22.3055,-12.376,25.5088358466,36.98,17.89,41.0800742453,92.4,58.7255,-13.326,60.2184907337,22.3055,-12.376,25.5088358466,36.42,-0.9500000000000001,36.4323880634,129.78
2020-06-26 14:00:00,58.1225,5.2875,58.3625107625,22.2725,-12.6525,25.6154252844,35.85,17.94,40.0882289457,92.4,57.5325,-13.5925,59.1163650143,22.2725,-12.6525,25.6154252844,35.26,-0.9400000000000001,35.2725275533,129.92
2020-06-26 14:30:00,60.264,5.158,60.4843340048,22.024,-12.792,25.4694295185,38.24,17.95,42.2433438544,92.4,59.744,-13.652,61.283950917,22.024,-12.792,25.4694295185,37.72,-0.86,37.7298025439,129.85
2020-06-26 15:00:00,59.839,5.3325,60.0761306781,21.799,-12.7175,25.2374960575,38.04,18.05,42.1051552663,92.4,59.299,-13.5475,60.8268539154,21.799,-12.7175,25.2374960575,37.5,-0.8300000000000001,37.5091842087,129.99
2020-06-26 15:30:00,59.9325,4.9945,60.1402493053,21.3125,-12.5555,24.7358694308,38.62,17.55,42.4205952339,92.4,59.4025,-13.8955,61.0060810616,21.3125,-12.5555,24.7358694308,38.09,-1.34,38.1135632026,130.03
