Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-26 16:00:00,61.4455,4.599,61.6173698826,21.5855,-12.301,24.8444845237,39.86,16.9,43.2946832764,92.4,60.9655,-14.221,62.602148775,21.5855,-12.301,24.8444845237,39.38,-1.92,39.4267777025,129.75
2020-06-26 16:30:00,62.149,4.1935,62.2903174117,24.969,-13.1765,28.2324478792,37.18,17.37,41.0374134175,92.4,61.589,-14.6765,63.3135417841,24.969,-13.1765,28.2324478792,36.62,-1.5,36.6507080423,129.93
2020-06-26 17:00:00,61.0735,4.218,61.2189833814,28.2335,-13.112,31.1296493114,32.84,17.33,37.1321222124,92.4,60.4335,-14.792,62.2174508177,28.2335,-13.112,31.1296493114,32.2,-1.6800000000000002,32.2437963025,130.04
2020-06-26 17:30:00,66.246,4.112,66.3734966685,30.256,-14.038,33.3540249445,35.99,18.15,40.3075997797,92.4,65.686,-14.718,67.3147095366,30.256,-14.038,33.3540249445,35.43,-0.68,35.4365249425,129.87
2020-06-26 18:00:00,60.94,3.6215,61.0475131537,28.97,-13.7485,32.0668388253,31.97,17.37,36.3840322119,92.4,60.29,-15.3585,62.2154934261,28.97,-13.7485,32.0668388253,31.32,-1.6099999999999999,31.361353606,130.12
2020-06-26 18:30:00,59.587,5.737,59.8625403571,26.317,-13.273,29.4746843579,33.27,19.01,38.3180505767,92.4,58.947,-13.233,60.4140802959,26.317,-13.273,29.4746843579,32.63,0.04,32.6300245173,130.18
2020-06-26 19:00:00,58.7595,7.0905,59.1857586798,25.1995,-13.0595,28.3824829869,33.56,20.15,39.1445538996,92.4,58.1195,-11.7895,59.3031920768,25.1995,-13.0595,28.3824829869,32.92,1.27,32.9444881581,130.1
2020-06-26 19:30:00,58.0745,6.9175,58.485035321,26.3445,-13.3425,29.5305771447,31.73,20.26,37.6465204235,92.4,57.3945,-12.0325,58.6422176124,26.3445,-13.3425,29.5305771447,31.05,1.31,31.0776221742,130.19
2020-06-26 20:00:00,57.5285,6.8715,57.9374302545,25.7585,-13.3585,29.0163720079,31.77,20.23,37.6641182029,92.4,56.8285,-12.1085,58.1041666707,25.7585,-13.3585,29.0163720079,31.07,1.25,31.095134667700002,130.31
2020-06-26 20:30:00,56.7165,6.7115,57.1122193974,25.5165,-13.1885,28.7233059466,31.2,19.9,37.0060805814,92.4,56.0265,-12.3185,57.3647465304,25.5165,-13.1885,28.7233059466,30.51,0.87,30.5224016093,130.31
2020-06-26 21:00:00,56.057,6.7095,56.4571044179,25.297,-13.2505,28.5572050322,30.76,19.96,36.6685041964,92.4,55.337,-12.4805,56.7269464122,25.297,-13.2505,28.5572050322,30.04,0.77,30.0498668882,130.85
2020-06-26 21:30:00,55.969,6.5095,56.3462736235,25.639,-13.4405,28.9483222528,30.33,19.95,36.3030494587,92.4,55.249,-12.6605,56.681039698,25.639,-13.4405,28.9483222528,29.61,0.78,29.6202717746,130.85
2020-06-26 22:00:00,55.8805,6.4795,56.2549037907,25.9905,-13.3805,29.232582344,29.89,19.86,35.8863720652,92.4,55.1705,-12.6005,56.5911359711,25.9905,-13.3805,29.232582344,29.18,0.78,29.190423087,130.47
2020-06-26 22:30:00,55.721,6.4995,56.0987819944,28.581,-14.1905,31.909933426,27.14,20.69,34.1270523192,92.4,54.961,-12.3505,56.3315752598,28.581,-14.1905,31.909933426,26.38,1.8399999999999999,26.4440919678,129.75
2020-06-26 23:00:00,54.548,6.14,54.8924758414,25.648,-14.3,29.3651137236,28.9,20.44,35.3977908915,92.4,53.828,-12.56,55.2739286102,25.648,-14.3,29.3651137236,28.18,1.74,28.2336678453,129.29
2020-06-26 23:30:00,53.3395,5.784,53.6521846363,23.3695,-13.796,27.1378544887,29.97,19.58,35.799124291,92.4,52.6295,-13.236,54.2683698507,23.3695,-13.796,27.1378544887,29.26,0.56,29.265358361,130.19
2020-06-27 00:00:00,52.374,5.57,52.6693532901,22.634,-13.59,26.4004934802,29.74,19.16,35.3775804713,92.4,51.654,-13.56,53.4042069129,22.634,-13.59,26.4004934802,29.02,0.03,29.0200155065,130.55
2020-06-27 00:30:00,51.309,5.4845,51.6012908874,24.369,-13.8355,28.0226554996,26.94,19.32,33.1515610492,92.4,50.549,-13.4555,52.3091949972,24.369,-13.8355,28.0226554996,26.18,0.38,26.1827576852,129.85
2020-06-27 01:00:00,50.544,5.721,50.8667452959,25.104,-13.989,28.7385270499,25.44,19.71,32.1819468025,92.4,49.744,-13.299,51.4910568643,25.104,-13.989,28.7385270499,24.64,0.6900000000000001,24.6496592269,129.99
2020-06-27 01:30:00,50.5205,5.998,50.8753076084,28.2105,-15.032,31.9655022524,22.31,21.03,30.6593705089,92.4,49.6305,-13.272,51.3744344421,28.2105,-15.032,31.9655022524,21.42,1.76,21.492184626,130.98
2020-06-27 02:00:00,50.2965,6.378,50.6992780644,31.8565,-16.012,35.6541825912,18.44,22.39,29.0059597324,92.4,49.3365,-12.702,50.9453730603,31.8565,-16.012,35.6541825912,17.48,3.31,17.790629556,130.32
2020-06-27 02:30:00,49.8255,6.3595,50.2297092416,33.0355,-16.2905,36.833743368,16.79,22.65,28.1944427148,92.4,48.8255,-12.7405,50.4603784221,33.0355,-16.2905,36.833743368,15.79,3.55,16.1841465638,130.35
2020-06-27 03:00:00,49.328,6.8,49.7944935108,35.078,-17.06,39.0065338629,14.25,23.86,27.7914033471,92.4,48.268,-12.52,49.8653208553,35.078,-17.06,39.0065338629,13.19,4.54,13.949469524,130.94
2020-06-27 03:30:00,49.046,6.388,49.4602533354,33.226,-16.422,37.0627732368,15.82,22.81,27.7591156199,92.4,48.016,-12.992,49.7426207593,33.226,-16.422,37.0627732368,14.79,3.43,15.182522847,131.21
2020-06-27 04:00:00,49.094,6.31,49.4978477916,32.944,-16.67,36.921484748,16.15,22.98,28.0874153314,92.4,48.064,-13.09,49.8146182962,32.944,-16.67,36.921484748,15.12,3.58,15.5380436349,131.33
2020-06-27 04:30:00,48.879,6.0705,49.2545186886,30.979,-16.0195,34.8758200083,17.9,22.09,28.431990785,92.4,47.899,-13.3595,49.7271599958,30.979,-16.0195,34.8758200083,16.92,2.66,17.1278136375,131.39
2020-06-27 05:00:00,48.4595,5.4225,48.7619385023,27.0795,-14.9075,30.9116948177,21.38,20.33,29.5027676668,92.4,47.5495,-14.0475,49.581117439,27.0795,-14.9075,30.9116948177,20.47,0.86,20.488057497,131.6
2020-06-27 05:30:00,48.0585,5.004,48.3183136942,26.6485,-14.996,30.578138731,21.41,20.0,29.2982610405,92.4,47.1285,-14.556000000000001,49.3251725618,26.6485,-14.996,30.578138731,20.48,0.44,20.4847260172,131.76
2020-06-27 06:00:00,48.046,5.7065,48.3836982697,31.546,-16.1435,35.4367423482,16.5,21.85,27.3801479178,92.4,47.036,-13.7835,49.0139793146,31.546,-16.1435,35.4367423482,15.49,2.36,15.6687491524,131.59
2020-06-27 06:30:00,47.752,6.112,48.1415625837,31.712,-15.478,35.2876667973,16.04,21.59,26.896276694,92.4,46.732,-13.328,48.595425793,31.712,-15.478,35.2876667973,15.02,2.15,15.1730979039,131.31
2020-06-27 07:00:00,47.972,6.446,48.403137295,33.042,-15.914,36.6746391939,14.93,22.36,26.8863255206,92.4,46.932,-12.894,48.6710166321,33.042,-15.914,36.6746391939,13.89,3.02,14.2145172271,130.87
2020-06-27 07:30:00,48.09,5.822,48.4411373112,30.28,-14.988,33.7863662444,17.81,20.81,27.3907320092,92.4,47.11,-13.598,49.0332306095,30.28,-14.988,33.7863662444,16.83,1.3900000000000001,16.8873029226,131.18
2020-06-27 08:00:00,48.9075,5.833,49.2541109477,29.1375,-14.447,32.5224494042,19.77,20.28,28.3219226042,92.4,47.9575,-13.657,49.8641700548,29.1375,-14.447,32.5224494042,18.82,0.79,18.8365734676,131.45
2020-06-27 08:30:00,50.093,5.984,50.4491516777,28.893,-14.176,32.1832941912,21.2,20.16,29.2551807378,92.4,49.183,-13.346,50.9615855817,28.893,-14.176,32.1832941912,20.29,0.8300000000000001,20.306969247,130.95
2020-06-27 09:00:00,51.096,6.3055,51.4835949235,30.276,-14.3945,33.5236902242,20.82,20.7,29.3591961743,92.4,50.186,-12.9245,51.8235206856,30.276,-14.3945,33.5236902242,19.91,1.47,19.9641929464,130.64
2020-06-27 09:30:00,52.3805,6.6935,52.8064363738,32.6205,-15.2365,36.00344362,19.76,21.93,29.5191886745,92.4,51.4505,-12.4365,52.9322253689,32.6205,-15.2365,36.00344362,18.83,2.8,19.0370402111,130.45
2020-06-27 10:00:00,52.9765,6.5155,53.3756619865,32.3465,-14.9345,35.6277329127,20.63,21.45,29.760702276700002,92.4,52.0565,-12.5245,53.5419675815,32.3465,-14.9345,35.6277329127,19.71,2.41,19.8567922888,130.19
2020-06-27 10:30:00,53.297,6.4575,53.6867722558,33.287,-15.2525,36.6150669158,20.01,21.71,29.5249758679,92.4,52.367,-12.5725,53.8550874593,33.287,-15.2525,36.6150669158,19.08,2.68,19.2672987209,130.19
2020-06-27 11:00:00,54.496,6.6125,54.8957117838,27.786,-13.8975,31.0677051333,26.71,20.51,33.6761666465,92.4,53.706,-12.3975,55.1183494151,27.786,-13.8975,31.0677051333,25.92,1.5,25.9633664997,130.31
2020-06-27 11:30:00,54.323,7.292,54.8102325574,38.413,-15.948,41.5920337685,15.91,23.24,28.1642628166,92.4,53.293,-11.718,54.5660642982,38.413,-15.948,41.5920337685,14.88,4.23,15.4695604333,130.05
2020-06-27 12:00:00,54.4525,7.8295,55.0125060918,39.2425,-16.8505,42.7072962911,15.21,24.68,28.9904553258,92.4,53.4425,-10.9605,54.5548656538,39.2425,-16.8505,42.7072962911,14.2,5.89,15.3730966302,129.35
2020-06-27 12:30:00,54.915,7.6785,55.4492253079,39.835,-17.0915,43.3468176139,15.08,24.77,28.9992982674,92.4,53.885,-11.1215,55.0207323402,39.835,-17.0915,43.3468176139,14.05,5.97,15.2657590705,129.35
2020-06-27 13:00:00,54.8225,8.0145,55.4052228269,44.0625,-18.5855,47.8218016861,10.76,26.6,28.6938599704,92.4,53.7025,-10.6755,54.7533086352,44.0625,-18.5855,47.8218016861,9.64,7.91,12.4698716914,129.06
2020-06-27 13:30:00,54.1115,7.8855,54.6830462072,45.0915,-18.9445,48.909482235,9.02,26.83,28.3056407806,92.4,52.9515,-10.9645,54.07477797,45.0915,-18.9445,48.909482235,7.86,7.98,11.2008928216,129.57
2020-06-27 14:00:00,53.3645,7.9335,53.9509989018,47.5145,-19.4665,51.3475640367,5.85,27.4,28.0175391496,92.4,52.1345,-10.8865,53.2590083695,47.5145,-19.4665,51.3475640367,4.62,8.58,9.7447832198,129.41
2020-06-27 14:30:00,53.8425,8.185,54.4610781315,45.8925,-19.205,49.7489053272,7.95,27.39,28.5204242605,92.4,52.6525,-10.675,53.7237506253,45.8925,-19.205,49.7489053272,6.76,8.53,10.8838642035,129.49
2020-06-27 15:00:00,53.814,7.8905,54.3893977375,44.544,-19.2295,48.5174361055,9.27,27.12,28.6605530303,92.4,52.654,-10.8895,53.768252029,44.544,-19.2295,48.5174361055,8.11,8.34,11.633043453900001,129.42
2020-06-27 15:30:00,53.4345,7.9365,54.020679582,44.7045,-18.9335,48.5486327562,8.73,26.87,28.2526069594,92.4,52.2645,-10.9635,53.4020251723,44.7045,-18.9335,48.5486327562,7.5600000000000005,7.97,10.9851945818,129.64
2020-06-27 16:00:00,53.106,7.8895,53.6888391218,46.996,-19.5305,50.8926757623,6.11,27.42,28.0924989988,92.4,51.856,-11.1305,53.0370885914,46.996,-19.5305,50.8926757623,4.86,8.4,9.7046174577,129.96
2020-06-27 16:30:00,53.567,8.1115,54.1776699504,45.797,-19.0385,49.5966701629,7.77,27.15,28.2399610481,92.4,52.377,-10.7585,53.4705101084,45.797,-19.0385,49.5966701629,6.58,8.28,10.5761429642,129.5
2020-06-27 17:00:00,53.661,8.246,54.2908780275,48.111,-19.564,51.9366769923,5.55,27.81,28.3583955823,92.4,52.421,-10.674,53.4966869722,48.111,-19.564,51.9366769923,4.31,8.89,9.8796862298,129.58
2020-06-27 17:30:00,54.069,8.372,54.7133178029,48.889,-19.858,52.7681199684,5.18,28.23,28.7013118167,92.4,52.819,-10.548,53.861925931,48.889,-19.858,52.7681199684,3.93,9.31,10.1054935555,129.67
2020-06-27 18:00:00,54.715,8.365,55.3507402841,50.375,-19.615,54.0591236518,4.34,27.98,28.3145898787,92.4,53.435,-10.595,54.4752535561,50.375,-19.615,54.0591236518,3.06,9.02,9.5249146978,129.79
2020-06-27 18:30:00,55.022,8.549,55.6821864244,50.652,-19.331,54.2154282931,4.37,27.88,28.2204057377,92.4,53.772,-10.411,54.770584304,50.652,-19.331,54.2154282931,3.12,8.92,9.4499100525,129.68
2020-06-27 19:00:00,54.738,8.4395,55.384779536,50.168,-19.2305,53.7274636871,4.57,27.67,28.0448533603,92.4,53.468,-10.6605,54.5203932877,50.168,-19.2305,53.7274636871,3.3,8.57,9.1834035085,130.11
2020-06-27 19:30:00,54.259,8.0465,54.8523950548,45.069,-18.9335,48.8844779378,9.19,26.98,28.5022192118,92.4,53.089,-11.2135,54.2603400584,45.069,-18.9335,48.8844779378,8.02,7.72,11.1318821409,130.78
2020-06-27 20:00:00,53.662,7.78,54.2230453221,42.332,-18.38,46.1500013434,11.33,26.16,28.5081479581,92.4,52.542,-11.31,53.7454915691,42.332,-18.38,46.1500013434,10.21,7.07,12.4188968914,130.14
2020-06-27 20:30:00,53.667,7.7135,54.2184928899,41.027,-18.0565,44.8246798232,12.64,25.77,28.7030050692,92.4,52.577,-11.3165,53.7810756796,41.027,-18.0565,44.8246798232,11.55,6.74,13.3727371918,129.92
2020-06-27 21:00:00,53.079,7.642,53.6263032942,41.709,-18.438,45.6026372593,11.37,26.08,28.4507170384,92.4,51.969,-11.458,53.2171281168,41.709,-18.438,45.6026372593,10.26,6.98,12.4091901428,130.2
2020-06-27 21:30:00,52.082,7.5085,52.6204551125,42.312,-18.4415,46.1561942349,9.77,25.95,27.7282419205,92.4,50.942,-11.4315,52.2088743055,42.312,-18.4415,46.1561942349,8.63,7.01,11.1183182181,129.56
2020-06-27 22:00:00,51.871,5.743,52.1879554112,42.751,-18.507,46.5849444563,9.12,24.25,25.908240002,92.4,50.821,-9.507,51.7025830109,42.751,-18.507,46.5849444563,8.07,9.0,12.0882132675,129.34
2020-06-27 22:30:00,51.7455,-2.347,51.7986986251,42.1655,-18.547,46.0643093864,9.58,16.2,18.8206376088,92.4,51.0855,-1.7469999999999999,51.1153628496,42.1655,-18.547,46.0643093864,8.92,16.8,19.021209215,130.68
2020-06-27 23:00:00,51.1865,-2.415,51.2434386751,41.8965,-18.565,45.8254944027,9.29,16.15,18.6313338224,92.4,50.5165,-1.815,50.5490949202,41.8965,-18.565,45.8254944027,8.62,16.75,18.837911243,131.05
2020-06-27 23:30:00,49.1185,-2.646,49.1897180135,41.7785,-18.656,45.7546653168,7.34,16.01,17.6123734914,92.4,48.3785,-2.076,48.4230217794,41.7785,-18.656,45.7546653168,6.6,16.58,17.8453467324,131.05
2020-06-28 00:00:00,48.2225,-3.3225,48.3368235665,40.5625,-18.2225,44.4676951561,7.66,14.9,16.7536742239,92.4,47.4925,-2.7825,47.5739410024,40.5625,-18.2225,44.4676951561,6.93,15.44,16.9239032141,131.79
2020-06-28 00:30:00,47.6755,-2.7965,47.7574466707,42.4455,-18.8665,46.449599487,5.23,16.07,16.8996390494,92.4,46.8755,-2.2465,46.929300682,42.4455,-18.8665,46.449599487,4.43,16.62,17.2002703467,130.81
2020-06-28 01:00:00,46.8695,-2.8615,46.9567696131,42.2795,-18.5015,46.1504238605,4.59,15.64,16.299622695,92.4,46.0595,-2.3415,46.1189783332,42.2795,-18.5015,46.1504238605,3.7800000000000002,16.16,16.5962043853,131.46
2020-06-28 01:30:00,46.0475,-2.9325,46.1407825302,41.9475,-18.1825,45.7186620813,4.1,15.25,15.7915325412,92.4,45.2175,-2.4325,45.2828815614,41.9475,-18.1825,45.7186620813,3.27,15.75,16.0858757921,131.25
2020-06-28 02:00:00,45.441,-2.8295,45.5290078,42.081,-17.7695,45.6789414419,3.36,14.94,15.3131708016,92.4,44.601,-2.3395,44.6623158966,42.081,-17.7695,45.6789414419,2.52,15.43,15.6344267564,130.89
2020-06-28 02:30:00,45.449,-2.829,45.5369612732,42.049,-17.739,45.6375998712,3.4,14.91,15.2927466467,92.4,44.609,-2.339,44.6702787321,42.049,-17.739,45.6375998712,2.56,15.4,15.6113292195,131.11
2020-06-28 03:00:00,42.2605,-2.8175,42.354316976,41.8705,-16.9375,45.1665548443,0.39,14.12,14.1253849505,92.4,41.3305,-2.3875,41.3994007988,41.8705,-16.9375,45.1665548443,-0.54,14.55,14.5600171703,131.25
2020-06-28 03:30:00,38.588,-2.7725,38.6874721357,42.238,-16.5625,45.3692081731,-3.65,13.79,14.2648729402,92.4,37.528,-2.3925,37.6041864724,42.238,-16.5625,45.3692081731,-4.71,14.17,14.9322804688,131.53
2020-06-28 04:00:00,38.6025,-2.8120000000000003,38.7047845912,41.9625,-16.492,45.0869989049,-3.36,13.68,14.0865893672,92.4,37.5625,-2.432,37.6411480995,41.9625,-16.492,45.0869989049,-4.4,14.06,14.7323996688,131.53
2020-06-28 04:30:00,38.8125,-2.766,38.9109356383,41.9925,-16.326,45.0545040174,-3.18,13.56,13.9278856974,92.4,37.7725,-2.386,37.8477839807,41.9925,-16.326,45.0545040174,-4.22,13.94,14.5647519718,131.59
2020-06-28 05:00:00,38.857,-2.7735000000000003,38.9558564435,42.547,-16.5335,45.6465095188,-3.69,13.76,14.2461819446,92.4,37.807,-2.4035,37.8833216766,42.547,-16.5335,45.6465095188,-4.74,14.13,14.9038417866,131.49
2020-06-28 05:30:00,38.8965,-2.7265,38.9919416611,42.5665,-16.4665,45.6404704676,-3.67,13.74,14.2216911793,92.4,37.8465,-2.3465,37.9191722549,42.5665,-16.4665,45.6404704676,-4.72,14.12,14.8880085975,131.7
2020-06-28 06:00:00,38.991,-3.0475,39.1099135418,41.901,-16.2875,44.9552717404,-2.91,13.24,13.556020802599999,92.4,37.951,-2.6775,38.0453335805,41.901,-16.2875,44.9552717404,-3.95,13.61,14.17161247,131.94
2020-06-28 06:30:00,39.42,-2.7800000000000002,39.5179048028,42.78,-16.73,45.9349681615,-3.36,13.95,14.3489407275,92.4,38.36,-2.39,38.4343817434,42.78,-16.73,45.9349681615,-4.42,14.34,15.005732238,132.46
2020-06-28 07:00:00,39.658,-2.8315,39.7589531584,43.728,-17.1415,46.9677443172,-4.07,14.31,14.8775333977,92.4,38.568,-2.4314999999999998,38.6445703334,43.728,-17.1415,46.9677443172,-5.16,14.71,15.5887683927,133.37
2020-06-28 07:30:00,40.042,-2.7965,40.139533832,43.772,-16.9865,46.952413849,-3.73,14.19,14.6720482551,92.4,38.952,-2.4065,39.0262673881,43.772,-16.9865,46.952413849,-4.82,14.58,15.3560672049,133.19
2020-06-28 08:00:00,40.7785,-2.7775,40.8729809104,43.7685,-16.9975,46.9531319349,-2.99,14.22,14.5309497281,92.4,39.7185,-2.3875,39.79019224,43.7685,-16.9975,46.9531319349,-4.05,14.61,15.1609564342,133.01
2020-06-28 08:30:00,41.8415,-2.972,41.9469177205,42.9915,-16.662,46.107388955,-1.15,13.69,13.7382167693,92.4,40.8415,-2.5620000000000003,40.9217786301,42.9915,-16.662,46.107388955,-2.15,14.1,14.2629765477,132.72
2020-06-28 09:00:00,42.5565,-2.716,42.6430808954,45.0065,-16.876,48.0664583494,-2.45,14.16,14.3703896955,92.4,41.5065,-2.306,41.5705085157,45.0065,-16.876,48.0664583494,-3.5,14.57,14.9844886466,132.45
2020-06-28 09:30:00,43.9785,-2.5315,44.0512991239,46.0385,-17.2815,49.1751331925,-2.06,14.75,14.8931561464,92.4,42.9585,-2.1115,43.0103610134,46.0385,-17.2815,49.1751331925,-3.08,15.17,15.4795122662,132.29
2020-06-28 10:00:00,45.1515,-2.002,45.1958621585,47.3015,-17.592,50.4669234871,-2.15,15.59,15.7375538125,92.4,44.1215,-1.552,44.1487878231,47.3015,-17.592,50.4669234871,-3.18,16.04,16.3521863982,131.8
2020-06-28 10:30:00,48.339,-2.4050000000000002,48.3987907494,47.609,-17.755,50.8119760096,0.73,15.35,15.3673485026,92.4,47.389,-1.935,47.4284887594,47.609,-17.755,50.8119760096,-0.22,15.82,15.8215296353,131.89
2020-06-28 11:00:00,48.52,-2.169,48.5684564404,49.9,-17.909,53.0164340653,-1.38,15.74,15.8003797423,92.4,47.5,-1.709,47.5307340675,49.9,-17.909,53.0164340653,-2.4,16.2,16.3768128767,131.95
2020-06-28 11:30:00,45.9545,-1.6605,45.9844901081,47.1245,-16.4405,49.9100044129,-1.17,14.78,14.8262368793,92.4,44.9445,-1.2305,44.9613412889,47.1245,-16.4405,49.9100044129,-2.18,15.21,15.3654319822,131.99
2020-06-28 12:00:00,45.8025,-1.336,45.8219805579,48.4225,-16.916,51.2921978692,-2.62,15.58,15.798759445,92.4,44.7725,-0.896,44.7814646059,48.4225,-16.916,51.2921978692,-3.65,16.02,16.4305477693,131.6
2020-06-28 12:30:00,46.6395,-1.0585,46.6515099702,50.1095,-17.5585,53.0967316555,-3.47,16.5,16.860928207,92.4,45.5695,-0.6085,45.573562539,50.1095,-17.5585,53.0967316555,-4.54,16.95,17.5474813007,131.6
2020-06-28 13:00:00,46.605,-1.2155,46.6208479679,53.025,-18.6855,56.2209794939,-6.42,17.47,18.6122889511,92.4,45.425,-0.7455,45.4311170372,53.025,-18.6855,56.2209794939,-7.6,17.94,19.4834185912,131.95
2020-06-28 13:30:00,47.0455,-1.5979999999999999,47.0726319027,51.2755,-18.698,54.5783116654,-4.23,17.1,17.6154165435,92.4,45.9155,-1.1280000000000001,45.9293536233,51.2755,-18.698,54.5783116654,-5.36,17.57,18.3693903002,132.38
2020-06-28 14:00:00,47.258,-1.464,47.2806711035,47.038,-17.714,50.2629012294,0.22,16.25,16.2514891625,92.4,46.288,-0.964,46.2980371074,47.038,-17.714,50.2629012294,-0.75,16.75,16.7667826371,132.43
2020-06-28 14:30:00,46.843,-1.691,46.8735120297,49.473,-18.181,52.7079357403,-2.63,16.49,16.6984130983,92.4,45.763,-1.231,45.7795536239,49.473,-18.181,52.7079357403,-3.71,16.95,17.3512708468,132.64
2020-06-28 15:00:00,45.9905,-1.7635,46.024298175,53.0105,-19.1635,56.3680125825,-7.02,17.4,18.762739672,92.4,44.7705,-1.3035,44.7894717819,53.0105,-19.1635,56.3680125825,-8.24,17.86,19.6691941879,132.64
2020-06-28 15:30:00,44.4075,-1.6615,44.4385715173,49.8775,-18.5515,53.2158168076,-5.47,16.89,17.7536756758,92.4,43.2475,-1.2015,43.264186788800004,49.8775,-18.5515,53.2158168076,-6.63,17.35,18.5736210794,132.35
2020-06-28 16:00:00,43.834,-1.642,43.8647434735,47.844,-18.222,51.196578206,-4.01,16.58,17.0580332981,92.4,42.724,-1.182,42.7403474483,47.844,-18.222,51.196578206,-5.12,17.04,17.7925827243,132.26
2020-06-28 16:30:00,43.7155,-1.67,43.7473866677,48.1555,-18.35,51.5332385966,-4.44,16.68,17.2608226919,92.4,42.5855,-1.21,42.6026866553,48.1555,-18.35,51.5332385966,-5.57,17.14,18.0223333672,131.81
2020-06-28 17:00:00,44.145,-1.5390000000000001,44.1718184593,46.735,-17.989,50.0775832684,-2.59,16.45,16.6526454355,92.4,43.095,-1.059,43.1080097662,46.735,-17.989,50.0775832684,-3.64,16.93,17.3168848238,131.63
2020-06-28 17:30:00,44.5435,-1.49,44.568413616,47.3035,-18.17,50.6731685634,-2.76,16.68,16.9068033643,92.4,43.4735,-1.02,43.4854642639,47.3035,-18.17,50.6731685634,-3.83,17.15,17.5724614098,131.94
2020-06-28 18:00:00,46.897,-1.457,46.9196276413,46.627,-17.747,49.8902108434,0.27,16.29,16.2922374154,92.4,45.927,-0.9570000000000001,45.9369696214,46.627,-17.747,49.8902108434,-0.7000000000000001,16.79,16.8045856837,132.05
2020-06-28 18:30:00,48.8685,-1.4465,48.8899034004,44.9785,-17.1365,48.1323705473,3.89,15.69,16.1650301577,92.4,48.0085,-0.9265,48.0174392747,44.9785,-17.1365,48.1323705473,3.03,16.21,16.4907549857,132.34
2020-06-28 19:00:00,48.6625,-1.4889999999999999,48.6852752611,44.2725,-16.949,47.405936941,4.39,15.46,16.0712071731,92.4,47.8125,-0.979,47.8225218621,44.2725,-16.949,47.405936941,3.54,15.97,16.3576434733,132.37
2020-06-28 19:30:00,47.8615,-1.624,47.8890442403,44.0315,-16.764,47.1148032815,3.83,15.14,15.616929916,92.4,47.0215,-1.134,47.0351721401,44.0315,-16.764,47.1148032815,2.99,15.63,15.9134220079,131.47
2020-06-28 20:00:00,47.176,-1.8519999999999999,47.2123382179,43.216,-16.622,46.3024139759,3.96,14.77,15.2916480472,92.4,46.336,-1.362,46.3560129865,43.216,-16.622,46.3024139759,3.12,15.26,15.5756861807,131.47
2020-06-28 20:30:00,46.677,-1.8165,46.7123324321,43.797,-16.7065,46.8751997462,2.88,14.89,15.1659651852,92.4,45.817,-1.3465,45.8367816415,43.797,-16.7065,46.8751997462,2.02,15.36,15.4922561301,131.25
2020-06-28 21:00:00,45.85,-2.403,45.9129274715,41.76,-16.343,44.8440770782,4.09,13.94,14.5276185247,92.4,45.0,-1.933,45.0414974107,41.76,-16.343,44.8440770782,3.24,14.41,14.7697562607,132.34
2020-06-28 21:30:00,45.3585,-2.3529999999999998,45.4194906538,42.0085,-16.223,45.0322084874,3.35,13.87,14.2688261606,92.4,44.5085,-1.903,44.5491636425,42.0085,-16.223,45.0322084874,2.5,14.32,14.5365883205,131.63
2020-06-28 22:00:00,45.259,-2.116,45.3084378124,42.789,-16.366,45.8120560224,2.47,14.25,14.4624824978,92.4,44.369,-1.666,44.4002670825,42.789,-16.366,45.8120560224,1.58,14.7,14.7846677338,131.78
2020-06-28 22:30:00,45.527,-2.3505000000000003,45.5876362543,41.227,-16.6705,44.4698898048,4.3,14.32,14.9516688032,92.4,44.697,-1.8705,44.7361216384,41.227,-16.6705,44.4698898048,3.47,14.8,15.2013453352,131.96
2020-06-28 23:00:00,44.3935,-2.586,44.4687557533,42.0635,-16.316,45.1170687019,2.33,13.73,13.9262988622,92.4,43.5035,-2.156,43.5568920867,42.0635,-16.316,45.1170687019,1.44,14.16,14.2330320031,132.6
2020-06-28 23:30:00,43.4555,-2.563,43.5310170941,44.4255,-17.143,47.6183525466,-0.97,14.58,14.612231178,92.4,42.4455,-2.133,42.4990606867,44.4255,-17.143,47.6183525466,-1.98,15.01,15.1400297226,132.67
2020-06-29 00:00:00,42.6535,-2.6445,42.7354003433,46.2535,-17.8945,49.5943483927,-3.6,15.25,15.6691576034,92.4,41.5535,-2.2145,41.6124665515,46.2535,-17.8945,49.5943483927,-4.7,15.68,16.3692516628,133.36
2020-06-29 00:30:00,41.9335,-2.721,42.0216880105,46.3535,-18.011,49.7297002128,-4.42,15.29,15.9160453631,92.4,40.8035,-2.301,40.8683277521,46.3535,-18.011,49.7297002128,-5.55,15.71,16.6615305419,133.76
2020-06-29 01:00:00,41.5245,-2.7935,41.6183582389,45.9645,-17.8735,49.3173119959,-4.44,15.08,15.7200508905,92.4,40.3945,-2.3835,40.4647587723,45.9645,-17.8735,49.3173119959,-5.57,15.49,16.4610145495,133.76
2020-06-29 01:30:00,41.004,-2.797,41.0992849694,45.984,-17.697,49.2718181621,-4.98,14.9,15.710200508,92.4,39.854,-2.3970000000000002,39.9260181461,45.984,-17.697,49.2718181621,-6.13,15.3,16.4823208317,133.7
2020-06-29 02:00:00,40.7765,-2.9619999999999997,40.8839381206,45.7065,-17.492,48.9392910273,-4.93,14.53,15.3435914961,92.4,39.6665,-2.572,39.7497975624,45.7065,-17.492,48.9392910273,-6.04,14.92,16.0962107342,132.35
2020-06-29 02:30:00,40.629,-3.065,40.7444458301,45.709,-17.655,49.0001194488,-5.08,14.59,15.4490938246,92.4,39.499,-2.665,39.5888017752,45.709,-17.655,49.0001194488,-6.21,14.99,16.2254183305,132.66
2020-06-29 03:00:00,40.553,-2.817,40.6507232162,46.343,-17.917,49.6859390371,-5.79,15.1,16.1720159535,92.4,39.393,-2.427,39.4676928386,46.343,-17.917,49.6859390371,-6.95,15.49,16.9777089149,132.9
2020-06-29 03:30:00,40.295,-2.6415,40.38148768,47.055,-17.8915,50.3416209239,-6.76,15.25,16.6811300576,92.4,39.115,-2.2515,39.1797457527,47.055,-17.8915,50.3416209239,-7.94,15.64,17.54004561,132.63
2020-06-29 04:00:00,40.373,-2.6265,40.4583443958,46.983,-18.0565,50.3332840301,-6.61,15.43,16.7862145822,92.4,39.183,-2.2265,39.2462073486,46.983,-18.0565,50.3332840301,-7.8,15.83,17.6473482427,132.99
2020-06-29 04:30:00,40.434,-2.63,40.5194429379,46.074,-17.89,49.4253535749,-5.64,15.26,16.2689028518,92.4,39.294,-2.22,39.3566619011,46.074,-17.89,49.4253535749,-6.78,15.67,17.0738777084,132.69
2020-06-29 05:00:00,40.321,-2.705,40.411632805400004,46.101,-17.955,49.4740763026,-5.78,15.25,16.3086142882,92.4,39.161,-2.305,39.2287770138,46.101,-17.955,49.4740763026,-6.94,15.65,17.1197575917,132.78
2020-06-29 05:30:00,40.985,-2.465,41.0590605104,46.495,-17.815,49.7911563433,-5.51,15.35,16.3089729904,92.4,39.845,-2.065,39.8984742816,46.495,-17.815,49.7911563433,-6.65,15.75,17.0963446385,132.61
2020-06-29 06:00:00,41.7445,-1.911,41.7882184503,46.9645,-17.741,50.2036586441,-5.22,15.83,16.6684522377,92.4,40.6045,-1.4809999999999999,40.6314998646,46.9645,-17.741,50.2036586441,-6.36,16.26,17.459587624,132.61
2020-06-29 06:30:00,43.2835,-1.4705,43.3084719483,46.5035,-17.6705,49.747583685,-3.22,16.2,16.5169125444,92.4,42.1935,-1.0105,42.2055985919,46.5035,-17.6705,49.747583685,-4.31,16.66,17.2084775619,132.73
2020-06-29 07:00:00,44.8805,-0.852,44.8885863472,47.2505,-17.892,50.5245822768,-2.37,17.04,17.2040256917,92.4,43.8205,-0.362,43.8219952107,47.2505,-17.892,50.5245822768,-3.43,17.53,17.8624130509,132.28
2020-06-29 07:30:00,46.7175,-0.377,46.719021129,47.8075,-17.967,51.0722052123,-1.09,17.59,17.6237396713,92.4,45.6775,0.14300000000000002,45.6777238405,47.8075,-17.967,51.0722052123,-2.13,18.11,18.234829311,131.92
2020-06-29 08:00:00,48.6765,0.051000000000000004,48.6765267172,51.1665,-18.209,54.3100212047,-2.49,18.26,18.4289907483,92.4,47.6265,0.5710000000000001,47.6299227718,51.1665,-18.209,54.3100212047,-3.54,18.78,19.1107299704,131.09
2020-06-29 08:30:00,50.42,0.906,50.4281393272,52.47,-18.134,55.5152488601,-2.05,19.04,19.1500417754,92.4,49.38,1.466,49.4017566084,52.47,-18.134,55.5152488601,-3.09,19.6,19.8420790241,131.16
2020-06-29 09:00:00,51.4975,1.0245,51.5076897803,52.6875,-17.9555,55.6630275542,-1.19,18.98,19.0172684684,92.4,50.4875,1.5745,50.5120451625,52.6875,-17.9555,55.6630275542,-2.2,19.53,19.653521313,130.18
2020-06-29 09:30:00,52.403,1.492,52.42423555,54.203,-18.368,57.2306616509,-1.8,19.86,19.9414041632,92.4,51.363,2.092,51.4055856206,54.203,-18.368,57.2306616509,-2.84,20.46,20.6561661496,130.47
2020-06-29 10:00:00,53.2045,1.81,53.2352789065,54.0245,-18.24,57.0205594523,-0.8200000000000001,20.05,20.066761074,92.4,52.2045,2.41,52.2600987394,54.0245,-18.24,57.0205594523,-1.82,20.65,20.7300482392,130.36
2020-06-29 10:30:00,53.019,1.5310000000000001,53.0411003091,55.919,-18.819,59.0007569612,-2.9,20.35,20.5555953453,92.4,51.929,2.121,51.9722972554,55.919,-18.819,59.0007569612,-3.99,20.94,21.3167469376,130.77
2020-06-29 11:00:00,53.3285,1.5305,53.3504577534,55.0585,-18.5595,58.1024393851,-1.73,20.09,20.1643497292,92.4,52.2885,2.1205,52.3314795558,55.0585,-18.5595,58.1024393851,-2.77,20.68,20.8646902685,130.74
2020-06-29 11:30:00,53.295,1.6635,53.320955142,56.805,-19.1065,59.9321813991,-3.51,20.77,21.0644961962,92.4,52.185,2.2635,52.2340660609,56.805,-19.1065,59.9321813991,-4.62,21.37,21.8636982233,130.74
2020-06-29 12:00:00,53.914,1.7000000000000002,53.9407952852,51.224,-18.65,54.5134907706,2.69,20.35,20.5270212159,92.4,52.984,2.35,53.0360891846,51.224,-18.65,54.5134907706,1.76,21.0,21.073623324,131.15
2020-06-29 12:30:00,54.0505,1.6995,54.0772119335,51.0605,-18.6205,54.3497716693,2.99,20.32,20.5388047364,92.4,53.1405,2.3395,53.1919730834,51.0605,-18.6205,54.3497716693,2.08,20.96,21.0629532592,130.72
2020-06-29 13:00:00,53.7825,1.359,53.7996671667,54.1525,-19.341,57.5027611272,-0.37,20.7,20.7033064992,92.4,52.7725,1.9889999999999999,52.8099694873,54.1525,-19.341,57.5027611272,-1.38,21.33,21.374594733,130.46
2020-06-29 13:30:00,53.5605,1.3445,53.5773724673,54.7205,-19.5655,58.1131818996,-1.16,20.91,20.9421512744,92.4,52.5205,1.9745,52.5576024044,54.7205,-19.5655,58.1131818996,-2.2,21.54,21.6520576389,130.66
2020-06-29 14:00:00,52.6645,1.1455,52.6769563519,54.7045,-19.5645,58.0977794799,-2.04,20.71,20.8102306571,92.4,51.5845,1.7555,51.6143625409,54.7045,-19.5645,58.0977794799,-3.12,21.32,21.5470833293,130.86
2020-06-29 14:30:00,52.8175,1.358,52.8349550038,53.4675,-19.172,56.8008727068,-0.65,20.53,20.5402872424,92.4,51.7775,1.978,51.8152679261,53.4675,-19.172,56.8008727068,-1.69,21.15,21.2174126604,131.61
2020-06-29 15:00:00,52.579,1.018,52.5888539997,55.579,-19.952,59.0517361726,-3.0,20.97,21.1835053756,92.4,51.469,1.6280000000000001,51.4947409451,55.579,-19.952,59.0517361726,-4.11,21.58,21.9678970318,131.82
2020-06-29 15:30:00,52.789,1.246,52.8037028721,53.919,-19.644,57.3859329191,-1.13,20.89,20.920540146,92.4,51.729,1.876,51.7630062593,53.919,-19.644,57.3859329191,-2.19,21.52,21.6311465253,132.09
2020-06-29 16:00:00,52.4545,1.047,52.4649481011,54.2145,-19.493,57.6124036927,-1.76,20.54,20.6152661879,92.4,51.3745,1.647,51.4008935647,54.2145,-19.493,57.6124036927,-2.84,21.14,21.3299132675,131.81
2020-06-29 16:30:00,53.127,1.064,53.1376535519,51.597,-19.036,54.9965426641,1.53,20.1,20.1581472363,92.4,52.157,1.704,52.1848279196,51.597,-19.036,54.9965426641,0.56,20.74,20.7475588926,132.17
2020-06-29 17:00:00,53.5415,0.7055,53.5461478773,49.7515,-18.5345,53.0918020272,3.79,19.24,19.6097348274,92.4,52.6415,1.3255,52.6581852374,49.7515,-18.5345,53.0918020272,2.89,19.86,20.0691728778,132.27
2020-06-29 17:30:00,54.296,0.487,54.2981839936,48.156,-18.233,51.4921608111,6.14,18.72,19.7012182364,92.4,53.476,1.117,53.487664606,48.156,-18.233,51.4921608111,5.32,19.35,20.0680068766,132.19
2020-06-29 18:00:00,54.411,0.48650000000000004,54.4131749051,46.591,-17.6235,49.8127396682,7.82,18.11,19.7262388711,92.4,53.661,1.1165,53.6726139968,46.591,-17.6235,49.8127396682,7.07,18.74,20.0292910509,131.52
2020-06-29 18:30:00,54.6495,0.7095,54.6541054313,46.3495,-17.5005,49.543351224,8.3,18.21,20.0123486877,92.4,53.9195,1.3395000000000001,53.9361357579,46.3495,-17.5005,49.543351224,7.57,18.84,20.3039528171,131.39
2020-06-29 19:00:00,54.457,0.20600000000000002,54.4573896271,45.377,-17.464,48.6216353592,9.08,17.67,19.8664365199,92.4,53.747,0.836,53.7535013278,45.377,-17.464,48.6216353592,8.37,18.3,20.1232924741,131.66
2020-06-29 19:30:00,53.566,-0.223,53.5664641824,44.256,-17.083,47.438617444,9.31,16.86,19.2596910671,92.4,52.856,0.387,52.8574167454,44.256,-17.083,47.438617444,8.6,17.47,19.4720543344,131.41
2020-06-29 20:00:00,52.577,-0.53,52.5796712523,43.907,-17.13,47.1302614994,8.67,16.6,18.7277574739,92.4,51.867,0.07,51.8670472362,43.907,-17.13,47.1302614994,7.96,17.2,18.9526145954,131.69
2020-06-29 20:30:00,51.643,-0.523,51.6456482,45.043,-17.403,48.288055024,6.6,16.88,18.1244144733,92.4,50.853,0.057,50.853031945,45.043,-17.403,48.288055024,5.8100000000000005,17.46,18.40129615,131.53
2020-06-29 21:00:00,50.651,-1.0415,50.6617066753,43.711,-17.0015,46.9009863782,6.94,15.96,17.4035973293,92.4,49.891,-0.47150000000000003,49.8932279298,43.711,-17.0015,46.9009863782,6.18,16.53,17.6474729069,131.53
2020-06-29 21:30:00,49.913,-1.6405,49.9399520349,42.223,-16.7905,45.4389988804,7.69,15.15,16.9899558563,92.4,49.193,-1.1005,49.205308141,42.223,-16.7905,45.4389988804,6.97,15.69,17.1684885765,131.29
2020-06-29 22:00:00,49.43,-2.472,49.4917739023,38.89,-15.702,41.9402539811,10.54,13.23,16.915215044500002,92.4,48.8,-1.9420000000000002,48.8386257382,38.89,-15.702,41.9402539811,9.91,13.76,16.9571725237,131.63
2020-06-29 22:30:00,48.976,-2.227,49.026606093,39.096,-15.827,42.1780884465,9.88,13.6,16.8099494348,92.4,48.336,-1.7069999999999999,48.3661322105,39.096,-15.827,42.1780884465,9.24,14.12,16.8745962915,131.16
2020-06-29 23:00:00,47.968,-1.908,48.0059318001,41.048,-16.538,44.2543076773,6.92,14.63,16.1840446119,92.4,47.208,-1.388,47.2284004387,41.048,-16.538,44.2543076773,6.16,15.15,16.3544519933,132.07
2020-06-29 23:30:00,46.615,-2.678,46.6918612715,38.175,-15.608,41.2424573589,8.44,12.93,15.4408063261,92.4,45.925,-2.188,45.9770917849,38.175,-15.608,41.2424573589,7.75,13.42,15.4970610117,132.44
2020-06-30 00:00:00,45.583,-3.0265,45.6833623024,37.453,-15.2065,40.4223310962,8.13,12.18,14.6440875441,92.4,44.863,-2.5564999999999998,44.9357815249,37.453,-15.2065,40.4223310962,7.41,12.65,14.6605115873,132.91
2020-06-30 00:30:00,44.6655,-2.993,44.7656669698,38.3855,-15.503,41.3979422103,6.28,12.51,13.9978033991,92.4,43.8855,-2.533,43.9585395486,38.3855,-15.503,41.3979422103,5.5,12.97,14.0879700454,133.24
2020-06-30 01:00:00,44.2195,-3.65,44.3698848348,34.1495,-14.19,36.9803251777,10.07,10.54,14.5772596876,92.4,43.5595,-3.22,43.678352078,34.1495,-14.19,36.9803251777,9.41,10.97,14.4529927697,133.45
2020-06-30 01:30:00,43.756,-3.599,43.9037622192,35.146,-14.469,38.0078054747,8.61,10.87,13.8668309285,92.4,43.066,-3.149,43.1809744795,35.146,-14.469,38.0078054747,7.92,11.32,13.8155274963,133.21
2020-06-30 02:00:00,43.631,-3.6455,43.7830313164,34.881,-14.4655,37.7615525535,8.75,10.82,13.9152757788,92.4,42.931,-3.2155,43.0512508674,34.881,-14.4655,37.7615525535,8.05,11.25,13.8334738949,133.24
2020-06-30 02:30:00,43.259,-3.4685,43.3978291306,36.039,-14.6785,38.9135950954,7.22,11.21,13.3338854052,92.4,42.489,-3.0285,42.5967948706,36.039,-14.6785,38.9135950954,6.45,11.65,13.3163433419,132.94
2020-06-30 03:00:00,42.987,-3.435,43.1240233976,36.707,-14.995,39.6516566363,6.28,11.56,13.1556831826,92.4,42.197,-3.015,42.3045746226,36.707,-14.995,39.6516566363,5.49,11.98,13.1780309607,132.98
2020-06-30 03:30:00,42.738,-4.104,42.9345951419,32.578,-13.774000000000001,35.3701733103,10.16,9.67,14.0262076129,92.4,42.058,-3.684,42.2190385963,32.578,-13.774000000000001,35.3701733103,9.48,10.09,13.844800468,133.03
2020-06-30 04:00:00,42.387,-4.475,42.6225690685,30.576999999999998,-13.095,33.2630719267,11.81,8.62,14.621234558,92.4,41.767,-4.065,41.9643481303,30.576999999999998,-13.095,33.2630719267,11.19,9.03,14.3790472563,133.26
2020-06-30 04:30:00,42.601,-4.465,42.8343486702,30.521,-13.065,33.1997841258,12.08,8.6,14.8285670245,92.4,41.991,-4.075,42.1882650271,30.521,-13.065,33.1997841258,11.47,8.99,14.5732974992,133.84
2020-06-30 05:00:00,41.9245,-4.6315,42.1795506436,29.8745,-12.8215,32.509638763,12.05,8.19,14.5697838007,92.4,41.3145,-4.2315,41.5306333024,29.8745,-12.8215,32.509638763,11.44,8.59,14.3060022368,133.74
2020-06-30 05:30:00,41.87,-4.5445,42.1159041248,29.25,-12.5645,31.83440215,12.62,8.02,14.952752255,92.4,41.26,-4.1445,41.4676317174,29.25,-12.5645,31.83440215,12.01,8.42,14.6675321714,133.48
2020-06-30 06:00:00,42.849,-4.191,43.0534700344,30.479,-13.181,33.2070504863,12.37,8.99,15.291729791,92.4,42.239,-3.771,42.4069989742,30.479,-13.181,33.2070504863,11.76,9.41,15.0613976775,133.62
2020-06-30 06:30:00,43.8175,-3.892,43.9900098915,29.0975,-12.522,31.6775155315,14.72,8.63,17.0632734257,92.4,43.2875,-3.452,43.4249232613,29.0975,-12.522,31.6775155315,14.19,9.07,16.8410510361,132.64
2020-06-30 07:00:00,45.424,-3.403,45.5512918039,28.184,-12.203,30.7123926942,17.24,8.8,19.3560739821,92.4,44.984,-2.933,45.0795158026,28.184,-12.203,30.7123926942,16.8,9.27,19.1878320818,132.09
2020-06-30 07:30:00,47.22,-2.8525,47.3060794851,28.98,-12.3825,31.514547533600002,18.24,9.53,20.5795651072,92.4,46.81,-2.3525,46.8690767591,28.98,-12.3825,31.514547533600002,17.83,10.03,20.4575120677,131.27
2020-06-30 08:00:00,48.129,-2.2435,48.1812612252,29.759,-12.5535,32.2984278758,18.37,10.31,21.0654456397,92.4,47.709,-1.7135,47.739760821,29.759,-12.5535,32.2984278758,17.95,10.84,20.9692179158,131.55
2020-06-30 08:30:00,49.3975,-2.128,49.4433149197,28.7175,-12.358,31.2636365487,20.68,10.23,23.0719591713,92.4,49.0575,-1.5779999999999998,49.0828726772,28.7175,-12.358,31.2636365487,20.34,10.78,23.0200781927,131.39
2020-06-30 09:00:00,51.3865,-1.744,51.4160861818,25.6765,-11.534,28.1481048785,25.71,9.79,27.5108742137,92.4,51.1965,-1.154,51.2095042766,25.6765,-11.534,28.1481048785,25.52,10.38,27.5502232296,131.63
2020-06-30 09:30:00,52.7985,-1.3635,52.8161029848,26.5485,-11.3835,28.8861026187,26.25,10.02,28.0973824404,92.4,52.6185,-0.7535000000000001,52.6238948055,26.5485,-11.3835,28.8861026187,26.07,10.63,28.1538949348,131.05
2020-06-30 10:00:00,53.1095,-1.237,53.1239038405,30.4795,-11.947,32.737298747,22.63,10.71,25.0363935102,92.4,52.8095,-0.647,52.8134632386,30.4795,-11.947,32.737298747,22.33,11.3,25.0263640987,131.99
2020-06-30 10:30:00,53.2125,-1.3885,53.2306123251,30.7425,-11.9385,32.9792220724,22.47,10.55,24.8234445636,92.4,52.9025,-0.8085,52.908677724,30.7425,-11.9385,32.9792220724,22.16,11.13,24.7980341963,132.95
2020-06-30 11:00:00,53.1175,-1.5070000000000001,53.1388732968,28.1875,-11.497,30.4420131603,24.93,9.99,26.8571219605,92.4,52.8775,-0.897,52.8851076887,28.1875,-11.497,30.4420131603,24.69,10.6,26.8692407783,132.95
2020-06-30 11:30:00,53.138,-1.6019999999999999,53.1621429967,27.718,-11.342,29.9487643819,25.42,9.74,27.2221233558,92.4,52.918,-1.012,52.9276758228,27.718,-11.342,29.9487643819,25.2,10.33,27.2350674682,133.02
2020-06-30 12:00:00,53.6545,-1.5145,53.6758705612,28.5845,-11.2345,30.7129879774,25.07,9.72,26.8883487779,92.4,53.4345,-0.9245000000000001,53.4424970459,28.5845,-11.2345,30.7129879774,24.85,10.31,26.903877044,132.21
2020-06-30 12:30:00,54.457,-1.444,54.4761414291,28.697,-11.544,30.9318888043,25.76,10.1,27.6692536943,92.4,54.247,-0.8240000000000001,54.2532578284,28.697,-11.544,30.9318888043,25.55,10.72,27.7077768866,132.55
2020-06-30 13:00:00,54.5215,-1.47,54.5413133528,29.6315,-11.65,31.8394141317,24.89,10.18,26.8913461917,92.4,54.2915,-0.88,54.2986314031,29.6315,-11.65,31.8394141317,24.66,10.77,26.909264204,132.87
2020-06-30 13:30:00,53.796,-1.8155000000000001,53.8266259044,30.366,-11.7655,32.5656405779,23.43,9.95,25.4552037902,92.4,53.516,-1.2255,53.5300299482,30.366,-11.7655,32.5656405779,23.15,10.54,25.4364718465,132.79
2020-06-30 14:00:00,53.3175,-1.721,53.3452682742,30.6375,-11.691,32.792314454,22.68,9.97,24.7746503507,92.4,52.9975,-1.141,53.0097810527,30.6375,-11.691,32.792314454,22.36,10.55,24.7239175698,133.11
2020-06-30 14:30:00,53.0245,-1.6724999999999999,53.0508704594,29.8745,-11.3425,31.955250844,23.15,9.67,25.088471456,92.4,52.7445,-1.1125,52.7562312575,29.8745,-11.3425,31.955250844,22.87,10.23,25.053738244,133.04
2020-06-30 15:00:00,53.1475,-1.631,53.1725203207,32.2375,-12.061,34.4198217202,20.91,10.43,23.3669210638,92.4,52.8075,-1.051,52.8179577156,32.2375,-12.061,34.4198217202,20.57,11.01,23.3312022836,132.35
2020-06-30 15:30:00,53.1895,-1.7149999999999999,53.2171413668,36.3995,-13.265,38.7412419167,16.79,11.55,20.3790725991,92.4,52.7295,-1.165,52.7423681233,36.3995,-13.265,38.7412419167,16.33,12.1,20.3243425478,131.85
2020-06-30 16:00:00,53.433,-1.3855,53.4509597599,38.363,-14.1955,40.9051584675,15.07,12.81,19.7788017837,92.4,52.903,-0.8155,52.9092850949,38.363,-14.1955,40.9051584675,14.54,13.38,19.7594534337,132.5
2020-06-30 16:30:00,53.682,-1.502,53.7030085563,38.232,-14.062,40.7360487529,15.45,12.56,19.9112053879,92.4,53.172,-0.932,53.1801674311,38.232,-14.062,40.7360487529,14.94,13.13,19.889708394,132.38
2020-06-30 17:00:00,54.262,-1.7770000000000001,54.2910892597,36.912,-13.697,39.3713544725,17.35,11.92,21.0501520185,92.4,53.812,-1.217,53.8257599389,36.912,-13.697,39.3713544725,16.9,12.48,21.0085791999,132.38
2020-06-30 17:30:00,54.6035,-2.0185,54.6407956979,36.7035,-13.4985,39.1069867735,17.9,11.48,21.2650041147,92.4,54.1735,-1.4585,54.1931298644,36.7035,-13.4985,39.1069867735,17.47,12.04,21.2170332516,132.34
2020-06-30 18:00:00,54.799,-2.11,54.8396070464,36.669,-13.67,39.1341853243,18.13,11.56,21.5018720115,92.4,54.379,-1.54,54.4008018415,36.669,-13.67,39.1341853243,17.71,12.13,21.4658100243,132.18
2020-06-30 18:30:00,54.726,-1.9705,54.7614640623,38.086,-14.2105,40.6507282376,16.64,12.24,20.6568923123,92.4,54.246,-1.4005,54.2640757431,38.086,-14.2105,40.6507282376,16.16,12.81,20.6213893809,132.91
2020-06-30 19:00:00,53.8695,-2.3415,53.920363987100004,37.1795,-14.1515,39.7816562312,16.69,11.81,20.4458357618,92.4,53.3895,-1.7715,53.4188817039,37.1795,-14.1515,39.7816562312,16.21,12.38,20.3967767061,133.03
2020-06-30 19:30:00,53.2055,-2.436,53.2612366196,36.9155,-14.146,39.5330678831,16.29,11.71,20.0621085632,92.4,52.7155,-1.8860000000000001,52.7492268782,36.9155,-14.146,39.5330678831,15.8,12.26,19.9986899571,133.19
2020-06-30 20:00:00,52.313,-2.6975,52.3825016131,33.733,-13.1375,36.2009557229,18.58,10.44,21.3122030771,92.4,51.893,-2.1675,51.9382470367,33.733,-13.1375,36.2009557229,18.16,10.97,21.2161848597,133.44
2020-06-30 20:30:00,51.5835,-3.0665,51.6745671922,31.5435,-12.836500000000001,34.0553685122,20.04,9.77,22.2947191057,92.4,51.2035,-2.5265,51.2657938054,31.5435,-12.836500000000001,34.0553685122,19.66,10.31,22.1993626035,134.01
2020-06-30 21:00:00,50.5625,-3.459,50.6806776518,30.2125,-12.459,32.6806033795,20.35,9.0,22.2513482738,92.4,50.2025,-2.939,50.2884552084,30.2125,-12.459,32.6806033795,19.99,9.52,22.1411494733,133.44
2020-06-30 21:30:00,50.081,-3.559,50.2073006843,26.981,-12.119,29.5777707409,23.1,8.56,24.6350076111,92.4,49.821,-3.029,49.912993118,26.981,-12.119,29.5777707409,22.84,9.09,24.5823859704,132.38
2020-06-30 22:00:00,49.7285,-3.666,49.8634462131,26.1285,-11.946,28.7298699658,23.6,8.28,25.010365851,92.4,49.4785,-3.136,49.5777819013,26.1285,-11.946,28.7298699658,23.35,8.81,24.956734562,132.38
2020-06-30 22:30:00,49.3635,-3.5075000000000003,49.487954984,28.9835,-12.6975,31.6428471933,20.38,9.19,22.3562183743,92.4,49.0335,-2.9975,49.125035659,28.9835,-12.6975,31.6428471933,20.05,9.7,22.2731340408,131.8
2020-06-30 23:00:00,48.694,-2.9210000000000003,48.7815321305,34.884,-14.491,37.7740987583,13.81,11.57,18.0161316603,92.4,48.134,-2.401,48.1938456341,34.884,-14.491,37.7740987583,13.25,12.09,17.9368503367,131.72
2020-06-30 23:30:00,47.385,-2.258,47.4387688394,38.395,-15.778,41.5104963714,8.99,13.52,16.2360863511,92.4,46.695,-1.748,46.7277062245,38.395,-15.778,41.5104963714,8.3,14.03,16.3012545529,131.72
2020-07-01 00:00:00,46.1715,-2.531,46.2408193402,38.4415,-15.681000000000001,41.5167759255,7.73,13.15,15.2537011902,92.4,45.4515,-2.041,45.4973024832,38.4415,-15.681000000000001,41.5167759255,7.01,13.64,15.3358958004,131.46
2020-07-01 00:30:00,45.2795,-2.46,45.3462757043,38.6195,-15.81,41.7303472338,6.66,13.35,14.9190515784,92.4,44.4895,-1.97,44.5330945506,38.6195,-15.81,41.7303472338,5.87,13.84,15.0333795269,132.27
2020-07-01 01:00:00,44.772,-3.05,44.8757672246,36.142,-15.16,39.1927259067,8.63,12.11,14.8704068539,92.4,44.052,-2.58,44.1274869441,36.142,-15.16,39.1927259067,7.91,12.58,14.8601648712,132.52
2020-07-01 01:30:00,44.5505,-3.417,44.6813488969,35.8705,-15.057,38.902519446,8.68,11.64,14.5200550963,92.4,43.8305,-2.957,43.93013293,35.8705,-15.057,38.902519446,7.96,12.1,14.4834940536,133.11
2020-07-01 02:00:00,44.3985,-3.0635,44.5040653705,37.7085,-15.6235,40.8169661354,6.69,12.56,14.2305902899,92.4,43.6085,-2.5935,43.6855526977,37.7085,-15.6235,40.8169661354,5.9,13.03,14.3035275369,132.94
2020-07-01 02:30:00,44.1975,-2.8445,44.2889397762,38.9675,-16.2245,42.210193751,5.23,13.38,14.3658379498,92.4,43.3475,-2.3745,43.412486757799996,38.9675,-16.2245,42.210193751,4.38,13.85,14.5260765522,133.73
2020-07-01 03:00:00,43.643,-3.6215,43.7929984273,35.363,-15.0715,38.4407580733,8.28,11.45,14.1301415421,92.4,42.893,-3.1715,43.010090226,35.363,-15.0715,38.4407580733,7.53,11.9,14.0822902967,134.29
2020-07-01 03:30:00,43.192,-4.112,43.3872954677,33.992,-14.542,36.9719600238,9.2,10.43,13.9077280675,92.4,42.482,-3.682,42.6412646154,33.992,-14.542,36.9719600238,8.49,10.86,13.7847633277,134.2
2020-07-01 04:00:00,42.8655,-4.4285,43.0936503733,32.2655,-14.0085,35.1752834033,10.6,9.58,14.2876310143,92.4,42.1855,-4.0085,42.3755174895,32.2655,-14.0085,35.1752834033,9.92,10.0,14.0856806722,134.43
2020-07-01 04:30:00,43.105,-3.5324999999999998,43.2495038266,37.195,-15.6325,40.3465374134,5.91,12.1,13.4661835722,92.4,42.285,-3.0825,42.3972054651,37.195,-15.6325,40.3465374134,5.09,12.55,13.5429169679,134.43
2020-07-01 05:00:00,42.9415,-3.638,43.0953299819,37.0515,-15.598,40.200886262,5.89,11.96,13.3316803142,92.4,42.1115,-3.188,42.2319994347,37.0515,-15.598,40.200886262,5.06,12.41,13.4019289656,134.68
2020-07-01 05:30:00,43.112,-4.0925,43.305809082,35.232,-14.9325,38.2658252263,7.88,10.84,13.4014924542,92.4,42.382,-3.6625,42.5399556917,35.232,-14.9325,38.2658252263,7.15,11.27,13.346737429000001,132.66
2020-07-01 06:00:00,43.7315,-3.1965,43.8481664896,39.0515,-15.9265,42.1743174752,4.68,12.73,13.5630122023,92.4,42.9115,-2.7365,42.9986658456,39.0515,-15.9265,42.1743174752,3.86,13.19,13.743205594,132.24
2020-07-01 06:30:00,45.4545,-2.2325,45.5092916502,41.0745,-16.7425,44.3556744566,4.38,14.51,15.1566652005,92.4,44.6145,-1.7425000000000002,44.6485152777,41.0745,-16.7425,44.3556744566,3.54,15.0,15.4120602127,131.82
2020-07-01 07:00:00,46.7745,-2.2285,46.8275566574,37.7745,-15.6285,40.8798588855,9.0,13.4,16.1418710192,92.4,46.0845,-1.6985000000000001,46.115789514,37.7745,-15.6285,40.8798588855,8.31,13.93,16.2203884047,132.02
2020-07-01 07:30:00,48.1845,-2.4005,48.2442581091,33.9545,-14.4505,36.9015585104,14.23,12.05,18.646592182,92.4,47.6545,-1.8705,47.6911956288,33.9545,-14.4505,36.9015585104,13.7,12.58,18.599634405,131.61
2020-07-01 08:00:00,49.9485,-2.028,49.989653292,31.8885,-13.868,34.7735223446,18.06,11.84,21.5951198191,92.4,49.5285,-1.458,49.5499553607,31.8885,-13.868,34.7735223446,17.64,12.41,21.5679785794,131.88
2020-07-01 08:30:00,51.4495,-1.7335,51.4786953263,32.2395,-13.8235,35.0781201392,19.21,12.09,22.6978457128,92.4,51.0695,-1.1335,51.0820776056,32.2395,-13.8235,35.0781201392,18.83,12.69,22.706937266,132.06
2020-07-01 09:00:00,52.3685,-1.5725,52.3921038755,33.9285,-13.7825,36.6210379222,18.44,12.21,22.1160055164,92.4,51.9685,-0.9825,51.9777865872,33.9285,-13.7825,36.6210379222,18.04,12.8,22.1197106672,131.8
2020-07-01 09:30:00,53.396,-0.843,53.4026541007,40.896,-14.893,43.5233760754,12.5,14.05,18.8056507465,92.4,52.806,-0.253,52.8066060735,40.896,-14.893,43.5233760754,11.91,14.64,18.8726707172,131.41
2020-07-01 10:00:00,53.384,-0.7865000000000001,53.3897933902,42.304,-15.2765,44.9777708235,11.08,14.49,18.2407921977,92.4,52.734,-0.2265,52.7344864225,42.304,-15.2765,44.9777708235,10.43,15.05,18.3108547042,131.41
2020-07-01 10:30:00,53.279,-0.8955000000000001,53.286525137699996,38.449,-15.1355,41.3208054284,14.83,14.24,20.5598273339,92.4,52.759,-0.28550000000000003,52.7597724716,38.449,-15.1355,41.3208054284,14.31,14.85,20.6227689702,131.36
2020-07-01 11:00:00,53.356,-1.0465,53.3662617976,37.936,-14.8565,40.7413265401,15.42,13.81,20.7000603864,92.4,52.846,-0.4465,52.8478862231,37.936,-14.8565,40.7413265401,14.91,14.41,20.7353852147,131.27
2020-07-01 11:30:00,53.49,-1.004,53.4994216417,38.03,-15.194,40.952881901,15.46,14.19,20.9849398379,92.4,52.99,-0.394,52.9914647467,38.03,-15.194,40.952881901,14.96,14.8,21.0438019379,131.41
2020-07-01 12:00:00,53.6825,-0.8515,53.6892527281,37.6325,-14.9915,40.5086426396,16.05,14.14,21.3902337528,92.4,53.1825,-0.2215,53.1829612611,37.6325,-14.9915,40.5086426396,15.55,14.77,21.4465708215,131.48
2020-07-01 12:30:00,54.201,-0.779,54.2065977719,37.711,-15.009,40.5880475263,16.49,14.23,21.781023851,92.4,53.721,-0.159,53.7212352985,37.711,-15.009,40.5880475263,16.01,14.85,21.8367259451,131.45
2020-07-01 13:00:00,54.4865,-0.9505,54.4947899574,35.8965,-14.650500000000001,38.7710699169,18.59,13.7,23.0928148999,92.4,54.0665,-0.3105,54.0673915822,35.8965,-14.650500000000001,38.7710699169,18.17,14.34,23.1470192465,131.59
