Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-01 13:30:00,53.678,-1.3375,53.6946607239,37.248,-14.9475,40.1352869711,16.43,13.61,21.3348775483,92.4,53.198,-0.7275,53.2029741673,37.248,-14.9475,40.1352869711,15.95,14.22,21.3684557233,131.65
2020-07-01 14:00:00,53.0645,-1.1415,53.0767763009,40.4245,-15.9515,43.457917029,12.64,14.81,19.4706368668,92.4,52.4645,-0.5415,52.467294408,40.4245,-15.9515,43.457917029,12.04,15.41,19.5558098784,131.65
2020-07-01 14:30:00,52.329,-1.092,52.3403926714,43.179,-16.572,46.2499429729,9.15,15.48,17.982016016,92.4,51.609,-0.502,51.6114414156,43.179,-16.572,46.2499429729,8.43,16.07,18.1468950512,131.74
2020-07-01 15:00:00,52.057,-1.199,52.0708061201,41.697,-15.549,44.5018113115,10.36,14.35,17.6989293461,92.4,51.387,-0.629,51.3908494773,41.697,-15.549,44.5018113115,9.69,14.92,17.7905171369,131.86
2020-07-01 15:30:00,51.9585,-1.6105,51.9834534492,40.7185,-15.5105,43.5726043805,11.24,13.9,17.8758943832,92.4,51.3085,-1.0505,51.3192529418,40.7185,-15.5105,43.5726043805,10.59,14.46,17.9231609935,132.16
2020-07-01 16:00:00,51.805,-1.8735,51.8388659912,40.945,-16.0935,43.994246979,10.86,14.22,17.8926800676,92.4,51.135,-1.3035,51.1516112869,40.945,-16.0935,43.994246979,10.19,14.79,17.9605178099,132.08
2020-07-01 16:30:00,52.0375,-1.9595,52.0743799435,41.2475,-15.9095,44.2093705734,10.79,13.95,17.6359462462,92.4,51.3775,-1.3995,51.3965573409,41.2475,-15.9095,44.2093705734,10.13,14.51,17.696242539,132.33
2020-07-01 17:00:00,51.8945,-2.3755,51.9488414741,40.7245,-15.8555,43.7021942298,11.17,13.48,17.5065502027,92.4,51.2345,-1.8255,51.2670112304,40.7245,-15.8555,43.7021942298,10.51,14.03,17.5300028523,132.33
2020-07-01 17:30:00,52.4415,-2.4065,52.4966871764,38.8015,-15.3265,41.7187967768,13.64,12.92,18.7876555216,92.4,51.8715,-1.8465,51.9043550629,38.8015,-15.3265,41.7187967768,13.07,13.48,18.7759234127,132.33
2020-07-01 18:00:00,52.818,-2.135,52.8611326874,37.718,-15.135,40.641305946,15.1,13.0,19.9251097864,92.4,52.298,-1.5550000000000002,52.3211126506,37.718,-15.135,40.641305946,14.58,13.58,19.9246781655,132.06
2020-07-01 18:30:00,52.5775,-2.5085,52.6373069077,35.4275,-14.618500000000001,38.3250348793,17.15,12.11,20.9946326474,92.4,52.1275,-1.9385,52.1635316912,35.4275,-14.618500000000001,38.3250348793,16.7,12.68,20.9683666507,132.15
2020-07-01 19:00:00,52.3475,-2.527,52.4084581461,37.8875,-14.177,40.4530590345,14.46,11.65,18.5691706869,92.4,51.8175,-1.9969999999999999,51.8559670168,37.8875,-14.177,40.4530590345,13.93,12.18,18.5039806528,132.35
2020-07-01 19:30:00,51.8175,-2.674,51.886448927,35.3075,-13.414,37.7697624066,16.51,10.74,19.6958802799,92.4,51.3575,-2.144,51.4022328528,35.3075,-13.414,37.7697624066,16.05,11.27,19.6116139061,132.52
2020-07-01 20:00:00,51.3595,-2.797,51.4356048788,33.3495,-12.867,35.7456128672,18.01,10.07,20.6340737616,92.4,50.9395,-2.277,50.9903656513,33.3495,-12.867,35.7456128672,17.59,10.59,20.5318338197,132.76
2020-07-01 20:30:00,50.9825,-2.9915000000000003,51.0701907036,27.5225,-12.3315,30.1588112912,23.46,9.34,25.250885133,92.4,50.7325,-2.4215,50.7902571218,27.5225,-12.3315,30.1588112912,23.21,9.91,25.237119487,132.8
2020-07-01 21:00:00,50.304,-3.228,50.4074637331,27.854,-12.528,30.5417108231,22.45,9.3,24.3000514403,92.4,50.024,-2.688,50.0961667196,27.854,-12.528,30.5417108231,22.17,9.84,24.2556075991,133.03
2020-07-01 21:30:00,49.4725,-3.2965,49.5822061681,31.0525,-13.3965,33.8189882832,18.42,10.1,21.0072939714,92.4,49.0725,-2.7665,49.1504199219,31.0525,-13.3965,33.8189882832,18.02,10.63,20.921694482,132.83
2020-07-01 22:00:00,49.6455,-3.1975,49.748363556,31.3255,-13.7475,34.2093657717,18.32,10.55,21.1405983832,92.4,49.2355,-2.6675,49.3077074756,31.3255,-13.7475,34.2093657717,17.91,11.08,21.0602587828,132.98
2020-07-01 22:30:00,49.106,-3.409,49.224186301,29.146,-13.029,31.9256034712,19.96,9.62,22.1573012797,92.4,48.746,-2.879,48.8309446663,29.146,-13.029,31.9256034712,19.6,10.15,22.0722110356,133.24
2020-07-01 23:00:00,47.7675,-3.5725,47.9009061762,28.9675,-12.8525,31.6907370141,18.8,9.28,20.965648094,92.4,47.3775,-3.0525,47.4757334067,28.9675,-12.8525,31.6907370141,18.41,9.8,20.8558888566,133.34
2020-07-01 23:30:00,46.529,-3.5635,46.6652587398,31.849,-13.8135,34.7155812748,14.68,10.25,17.9043262928,92.4,45.999,-3.0835,46.1022339291,31.849,-13.8135,34.7155812748,14.15,10.73,17.7582487875,133.82
2020-07-02 00:00:00,45.4145,-4.061,45.5957073774,29.8745,-13.381,32.7343384117,15.54,9.32,18.1205408308,92.4,44.8945,-3.601,45.0386870507,29.8745,-13.381,32.7343384117,15.02,9.78,17.9234148532,134.33
2020-07-02 00:30:00,44.2465,-4.3045,44.4553875531,28.5565,-12.9745,31.3657670479,15.69,8.67,17.9260982927,92.4,43.7465,-3.8545,43.9159815158,28.5565,-12.9745,31.3657670479,15.19,9.12,17.7175195781,134.08
2020-07-02 01:00:00,43.5715,-4.54,43.8073876447,28.0215,-12.88,30.8398907626,15.55,8.34,17.6453421616,92.4,43.0715,-4.12,43.2681004003,28.0215,-12.88,30.8398907626,15.05,8.76,17.4137905121,134.15
2020-07-02 01:30:00,43.156,-4.412,43.3809414375,30.266,-13.392,33.0964714131,12.89,8.98,15.7096308041,92.4,42.576,-3.982,42.7618065568,30.266,-13.392,33.0964714131,12.31,9.41,15.4946506898,133.69
2020-07-02 02:00:00,43.0155,-4.5525,43.2557336835,27.8355,-12.7825,30.6301708533,15.18,8.23,17.2674636238,92.4,42.4955,-4.1325,42.6959608921,27.8355,-12.7825,30.6301708533,14.66,8.65,17.0216949802,133.83
2020-07-02 02:30:00,42.8485,-4.6105,43.0958311499,27.3385,-12.6305,30.1151641619,15.51,8.02,17.4608275863,92.4,42.3485,-4.1905,42.5553256655,27.3385,-12.6305,30.1151641619,15.01,8.44,17.2201538901,134.13
2020-07-02 03:00:00,42.5805,-4.48,42.8155273265,30.3805,-13.47,33.2327501157,12.2,8.99,15.1545405737,92.4,41.9705,-4.08,42.1683444096,30.3805,-13.47,33.2327501157,11.59,9.39,14.916440594200001,133.72
2020-07-02 03:30:00,42.0675,-4.8425,42.3452991783,30.5975,-13.3825,33.3960822927,11.47,8.54,14.3000874123,92.4,41.4475,-4.4525,41.6859690124,30.5975,-13.3825,33.3960822927,10.85,8.93,14.0523094187,133.34
2020-07-02 04:00:00,41.813,-4.647,42.0704359141,32.373,-13.897,35.2297848134,9.44,9.25,13.2165086161,92.4,41.143,-4.257,41.3626461678,32.373,-13.897,35.2297848134,8.77,9.64,13.0323635615,133.26
2020-07-02 04:30:00,42.009,-4.2705,42.2255047483,33.159,-14.1405,36.0482041335,8.85,9.87,13.256673791,92.4,41.319,-3.8605,41.4989544597,33.159,-14.1405,36.0482041335,8.16,10.28,13.1249380951,132.78
2020-07-02 05:00:00,42.058,-4.69,42.3186892992,31.388,-14.19,34.4465186049,10.67,9.5,14.2863186301,92.4,41.428,-4.29,41.649529217,31.388,-14.19,34.4465186049,10.04,9.9,14.1000567375,133.12
2020-07-02 05:30:00,42.023,-4.4965,42.2628801817,31.593,-13.7665,34.4620685863,10.43,9.27,13.9541320045,92.4,41.363,-4.0865,41.5643747848,31.593,-13.7665,34.4620685863,9.77,9.68,13.7533741315,133.32
2020-07-02 06:00:00,42.667,-4.2875,42.8818789846,31.697,-13.8175,34.5777835503,10.97,9.53,14.5314073647,92.4,42.037,-3.8675,42.214534526,31.697,-13.8175,34.5777835503,10.34,9.95,14.3498466891,133.24
2020-07-02 06:30:00,44.1505,-3.49,44.2882236068,32.7305,-14.19,35.6741044772,11.42,10.7,15.6494856145,92.4,43.5205,-3.03,43.6258503671,32.7305,-14.19,35.6741044772,10.79,11.16,15.5231987683,132.76
2020-07-02 07:00:00,45.6515,-3.052,45.7534059525,31.6815,-13.732,34.5294840137,13.97,10.68,17.5847462308,92.4,45.1115,-2.5620000000000003,45.1841927697,31.6815,-13.732,34.5294840137,13.43,11.17,17.4680794594,132.76
2020-07-02 07:30:00,47.568,-2.1855,47.6181796612,35.008,-14.8155,38.0139330279,12.56,12.63,17.8120885917,92.4,46.958,-1.6555,46.9871731885,35.008,-14.8155,38.0139330279,11.95,13.16,17.7760541178,133.21
2020-07-02 08:00:00,49.3115,-1.2875,49.3283051452,41.7715,-16.2375,44.8164547739,7.54,14.95,16.743777948800002,92.4,48.5615,-0.7475,48.5672527378,41.7715,-16.2375,44.8164547739,6.79,15.49,16.9128412752,132.84
2020-07-02 08:30:00,50.658500000000004,-1.3295,50.6759429365,41.4085,-15.4195,44.1862518494,9.25,14.09,16.8549873925,92.4,49.9485,-0.7895000000000001,49.9547391395,41.4085,-15.4195,44.1862518494,8.54,14.63,16.9401446275,132.6
2020-07-02 09:00:00,51.451,-1.006,51.46083401,41.411,-15.316,44.1525851678,10.04,14.31,17.480780875,92.4,50.781,-0.456,50.7830473387,41.411,-15.316,44.1525851678,9.37,14.86,17.5674841682,132.14
2020-07-02 09:30:00,52.6455,-1.0765,52.656505035,38.0755,-14.1265,40.6115956655,14.57,13.05,19.5598415127,92.4,52.1155,-0.5065000000000001,52.1179612274,38.0755,-14.1265,40.6115956655,14.04,13.62,19.5608282033,132.24
2020-07-02 10:00:00,53.176,-0.883,53.1833307062,37.216,-13.923,39.7351303634,15.96,13.04,20.6097840843,92.4,52.676,-0.303,52.6768714428,37.216,-13.923,39.7351303634,15.46,13.62,20.6037860598,132.37
2020-07-02 10:30:00,53.262,-1.146,53.2743274007,37.362,-13.975999999999999,39.8904452219,15.9,12.83,20.4308320927,92.4,52.762,-0.5660000000000001,52.7650357718,37.362,-13.975999999999999,39.8904452219,15.4,13.41,20.4202864818,132.62
2020-07-02 11:00:00,53.722,-1.0115,53.731521626,36.552,-13.5815,38.9936641809,17.17,12.57,21.2794219846,92.4,53.242,-0.42150000000000004,53.2436684147,36.552,-13.5815,38.9936641809,16.69,13.16,21.2542160524,132.52
2020-07-02 11:30:00,53.797,-1.141,53.8090985801,30.327,-12.931000000000001,32.9687380711,23.47,11.79,26.2649005328,92.4,53.527,-0.511,53.5294390966,30.327,-12.931000000000001,32.9687380711,23.2,12.42,26.3153263328,132.45
2020-07-02 12:00:00,54.5255,-1.0775,54.5361454129,32.3855,-13.1775,34.9637972266,22.14,12.1,25.2307272983,92.4,54.2255,-0.4575,54.2274299271,32.3855,-13.1775,34.9637972266,21.84,12.72,25.2741765444,132.45
2020-07-02 12:30:00,55.083,-1.113,55.0942434198,34.583,-13.133,36.9926962791,20.5,12.02,23.7640568927,92.4,54.713,-0.513,54.7154049423,34.583,-13.133,36.9926962791,20.13,12.62,23.7588152062,132.59
2020-07-02 13:00:00,54.5015,-1.4325,54.5203224358,34.4815,-13.1025,36.8869807452,20.02,11.67,23.1730295818,92.4,54.1215,-0.8325,54.1279024026,34.4815,-13.1025,36.8869807452,19.64,12.27,23.1577740727,132.86
2020-07-02 13:30:00,53.291,-1.7625000000000002,53.3201377272,32.561,-13.5125,35.2534590821,20.73,11.75,23.8284577764,92.4,52.931,-1.1625,52.9437641961,32.561,-13.5125,35.2534590821,20.37,12.35,23.8214063397,132.86
2020-07-02 14:00:00,53.347,-1.2705,53.3621268246,29.507,-13.0205,32.2520769758,23.84,11.75,26.5783389248,92.4,53.087,-0.6405000000000001,53.0908637079,29.507,-13.0205,32.2520769758,23.58,12.38,26.6323262221,132.9
2020-07-02 14:30:00,52.816,-1.376,52.8339212249,32.866,-13.946,35.7024491037,19.95,12.57,23.5798091595,92.4,52.416,-0.746,52.4213083774,32.866,-13.946,35.7024491037,19.55,13.2,23.589033469,132.9
2020-07-02 15:00:00,51.998,-1.495,52.0194870121,35.078,-14.135,37.8188353734,16.92,12.64,21.1200378788,92.4,51.508,-0.915,51.5161264945,35.078,-14.135,37.8188353734,16.43,13.22,21.0882265731,133.04
2020-07-02 15:30:00,51.548,-1.8975,51.5829119985,37.678,-14.8775,40.5089087763,13.87,12.98,18.9962443657,92.4,50.968,-1.3175,50.9850255492,37.678,-14.8775,40.5089087763,13.29,13.56,18.9867769777,132.98
2020-07-02 16:00:00,51.1305,-2.028,51.1707026945,39.8905,-15.708,42.8718235471,11.24,13.68,17.7053664181,92.4,50.4705,-1.468,50.4918448291,39.8905,-15.708,42.8718235471,10.58,14.24,17.7401803824,132.84
2020-07-02 16:30:00,51.6485,-2.121,51.6920322027,35.7885,-14.861,38.7513361479,15.86,12.74,20.3432347477,92.4,51.1185,-1.5510000000000002,51.1420242389,35.7885,-14.861,38.7513361479,15.33,13.31,20.3018472066,133.17
2020-07-02 17:00:00,52.124,-2.4395,52.1810553386,35.184,-14.3795,38.0089973066,16.94,11.94,20.7250379976,92.4,51.634,-1.8695,51.6678331871,35.184,-14.3795,38.0089973066,16.45,12.51,20.6664607517,133.24
2020-07-02 17:30:00,51.917,-2.6015,51.9821381943,35.587,-14.2415,38.3308608206,16.33,11.64,20.053889897,92.4,51.417,-2.0415,51.4575126804,35.587,-14.2415,38.3308608206,15.83,12.2,19.9857174002,133.24
2020-07-02 18:00:00,52.0595,-2.644,52.1265985486,35.2195,-14.064,37.9237297249,16.84,11.42,20.3470390966,92.4,51.5995,-2.084,51.6415671359,35.2195,-14.064,37.9237297249,16.38,11.98,20.293466929,133.05
2020-07-02 18:30:00,52.2255,-2.6405000000000003,52.2922086979,37.3855,-13.8105,39.8548054882,14.84,11.17,18.5740275654,92.4,51.6755,-2.1105,51.7185799351,37.3855,-13.8105,39.8548054882,14.29,11.7,18.4687330372,133.41
2020-07-02 19:00:00,51.82,-2.785,51.8947841791,36.44,-13.655,38.914426952,15.38,10.87,18.8335153384,92.4,51.3,-2.275,51.3504199106,36.44,-13.655,38.914426952,14.86,11.38,18.716944195,133.41
2020-07-02 19:30:00,51.47,-2.8055,51.5464036597,35.44,-13.5055,37.9261404608,16.03,10.7,19.2730615108,92.4,50.97,-2.2655,51.020323306,35.44,-13.5055,37.9261404608,15.53,11.24,19.1707720241,133.34
2020-07-02 20:00:00,51.068,-2.9115,51.1509282052,35.578,-13.7215,38.1323176092,15.49,10.81,18.8890497379,92.4,50.538,-2.4015,50.5950259042,35.578,-13.7215,38.1323176092,14.96,11.32,18.760170574900002,133.73
2020-07-02 20:30:00,50.5735,-3.112,50.6691567549,36.2835,-14.192,38.9603033388,14.29,11.08,18.0823256248,92.4,50.0235,-2.602,50.0911265221,36.2835,-14.192,38.9603033388,13.74,11.59,17.9754193275,133.87
2020-07-02 21:00:00,49.8535,-3.2625,49.960137795,37.5035,-14.3025,40.1381865373,12.35,11.04,16.5651471469,92.4,49.2335,-2.7825,49.3120657497,37.5035,-14.3025,40.1381865373,11.73,11.52,16.4409032599,134.04
2020-07-02 21:30:00,49.6005,-3.3605,49.7142088391,31.5805,-13.6605,34.4083891006,18.02,10.3,20.7559726344,92.4,49.1705,-2.8305,49.2519014912,31.5805,-13.6605,34.4083891006,17.59,10.83,20.6566454198,133.45
2020-07-02 22:00:00,49.4385,-3.1975,49.5417933517,31.7985,-13.6075,34.5876951892,17.64,10.41,20.4826194614,92.4,49.0185,-2.6875,49.0921174783,31.7985,-13.6075,34.5876951892,17.22,10.92,20.3905566378,132.14
2020-07-02 22:30:00,48.5875,-3.762,48.7329231655,29.6175,-13.142,32.4022911266,18.97,9.38,21.162355729,92.4,48.2175,-3.252,48.3270401561,29.6175,-13.142,32.4022911266,18.6,9.89,21.0658989839,132.53
2020-07-02 23:00:00,47.2945,-4.087,47.4707625729,27.2945,-12.287,29.9325925915,20.0,8.2,21.6157350095,92.4,46.9445,-3.607,47.0828687449,27.2945,-12.287,29.9325925915,19.65,8.68,21.4817341013,132.95
2020-07-02 23:30:00,46.191,-4.394,46.39952281,27.121,-12.664,29.9320152512,19.07,8.27,20.7860000962,92.4,45.781,-3.914,45.9480071059,27.121,-12.664,29.9320152512,18.66,8.75,20.6096603563,134.5
2020-07-03 00:00:00,44.9275,-4.4655000000000005,45.1488753625,28.1775,-12.7455,30.9260291098,16.75,8.28,18.6847772264,92.4,44.4575,-4.0155,44.6384760773,28.1775,-12.7455,30.9260291098,16.28,8.73,18.4729883885,134.05
2020-07-03 00:30:00,44.1005,-4.5120000000000005,44.3307144568,27.2105,-12.352,29.8828247368,16.89,7.84,18.6208941783,92.4,43.6505,-4.082,43.8409497417,27.2105,-12.352,29.8828247368,16.44,8.27,18.4028937942,132.88
2020-07-03 01:00:00,43.3675,-4.7165,43.6232212073,27.9075,-12.5765,30.6104052325,15.46,7.86,17.343333013,92.4,42.8775,-4.2865,43.0912298328,27.9075,-12.5765,30.6104052325,14.97,8.29,17.1121302005,133.23
2020-07-03 01:30:00,43.194,-4.5280000000000005,43.4306852352,30.334,-13.398,33.1610910556,12.86,8.87,15.6223077681,92.4,42.604,-4.118,42.8025552976,30.334,-13.398,33.1610910556,12.27,9.28,15.3841249345,133.34
2020-07-03 02:00:00,43.0655,-4.3425,43.2838837964,32.9455,-14.1425,35.8527024993,10.12,9.8,14.0873844272,92.4,42.4055,-3.9225000000000003,42.5865288149,32.9455,-14.1425,35.8527024993,9.46,10.22,13.9262342361,133.25
2020-07-03 02:30:00,42.9925,-3.649,43.1470770418,37.7725,-15.489,40.8248806153,5.22,11.84,12.9396290519,92.4,42.1825,-3.229,42.3059067655,37.7725,-15.489,40.8248806153,4.41,12.26,13.0290329649,133.25
2020-07-03 03:00:00,42.5965,-3.453,42.7362260998,39.3965,-15.903,42.4851694271,3.2,12.45,12.8546684127,92.4,41.7165,-3.033,41.8266118787,39.3965,-15.903,42.4851694271,2.32,12.87,13.0774347637,133.4
2020-07-03 03:30:00,42.3485,-3.345,42.4804010957,40.4085,-16.195,43.5330322543,1.94,12.85,12.9956184924,92.4,41.4285,-2.935,41.5323348399,40.4085,-16.195,43.5330322543,1.02,13.26,13.2991729066,133.1
2020-07-03 04:00:00,42.0425,-3.6029999999999998,42.1966043095,40.4825,-16.263,43.6270326203,1.56,12.66,12.7557516439,92.4,41.1225,-3.193,41.2462756531,40.4825,-16.263,43.6270326203,0.64,13.07,13.0856600903,133.26
2020-07-03 04:30:00,42.099,-3.525,42.2463184905,40.669,-16.115,43.7454087419,1.43,12.59,12.6709510298,92.4,41.179,-3.125,41.2974050759,40.669,-16.115,43.7454087419,0.51,12.99,13.0000076923,132.81
2020-07-03 05:00:00,41.8785,-3.6365,42.0360903808,39.6885,-16.2065,42.8698924013,2.19,12.57,12.7593495132,92.4,40.9785,-3.2265,41.1053252572,39.6885,-16.2065,42.8698924013,1.29,12.98,13.0439449554,132.88
2020-07-03 05:30:00,42.047,-2.9415,42.1497643084,41.957,-16.1715,44.9656231053,0.09,13.23,13.2303061189,92.4,41.077,-2.5515,41.1561669893,41.957,-16.1715,44.9656231053,-0.88,13.62,13.6483991735,132.38
2020-07-03 06:00:00,42.966,-2.8115,43.0578876427,41.236,-16.6415,44.4673725135,1.73,13.83,13.937783181,92.4,42.046,-2.3615,42.1122642261,41.236,-16.6415,44.4673725135,0.81,14.28,14.3029542403,132.96
2020-07-03 06:30:00,44.69,-1.5775000000000001,44.7178332016,44.32,-17.4275,47.6233152589,0.37,15.85,15.8543180238,92.4,43.72,-1.0875,43.7335232545,44.32,-17.4275,47.6233152589,-0.6000000000000001,16.34,16.3510122011,132.6
2020-07-03 07:00:00,46.011,-1.298,46.0293050675,45.021,-17.648,48.3564095545,0.99,16.35,16.3799450549,92.4,45.071,-0.798,45.0780639003,45.021,-17.648,48.3564095545,0.05,16.85,16.8500741838,131.5
2020-07-03 07:30:00,47.1805,-1.105,47.1934381588,48.5305,-17.645,51.6387011383,-1.35,16.54,16.5950022597,92.4,46.1505,-0.615,46.1545975527,48.5305,-17.645,51.6387011383,-2.38,17.03,17.1955023189,132.25
2020-07-03 08:00:00,48.5805,-0.4545,48.5826260149,48.3505,-17.1245,51.2934630387,0.23,16.67,16.6715866072,92.4,47.6105,0.0555,47.6105323484,48.3505,-17.1245,51.2934630387,-0.74,17.18,17.195929751,131.5
2020-07-03 08:30:00,50.199,0.48850000000000005,50.2013768063,48.549,-16.9115,51.4101569075,1.65,17.4,17.4780576724,92.4,49.299,1.0285,49.3097273695,48.549,-16.9115,51.4101569075,0.75,17.94,17.955670413500002,131.16
2020-07-03 09:00:00,51.1735,0.7185,51.1785437903,49.0535,-17.1615,51.9688651454,2.12,17.88,18.0052436807,92.4,50.2535,1.2885,50.2700158594,49.0535,-17.1615,51.9688651454,1.2,18.45,18.4889832062,131.46
2020-07-03 09:30:00,51.927,0.669,51.9313093422,44.637,-17.261,47.8581642983,7.29,17.93,19.3553351818,92.4,51.177,1.289,51.1932305095,44.637,-17.261,47.8581642983,6.54,18.55,19.6691153843,131.4
2020-07-03 10:00:00,52.3665,0.915,52.3744932887,43.8165,-17.055,47.0187058228,8.55,17.97,19.9003366806,92.4,51.6465,1.545,51.6696040942,43.8165,-17.055,47.0187058228,7.83,18.6,20.1809043405,131.33
2020-07-03 10:30:00,52.718,0.92,52.7260270075,44.208,-17.15,47.4180320553,8.51,18.07,19.973607586,92.4,51.998,1.55,52.0210967205,44.208,-17.15,47.4180320553,7.79,18.7,20.2576923661,131.43
2020-07-03 11:00:00,53.2365,1.2425,53.2509975353,43.7065,-17.0075,46.8989679897,9.53,18.25,20.588428789,92.4,52.5365,1.8925,52.5705753107,43.7065,-17.0075,46.8989679897,8.83,18.9,20.860941973,131.37
2020-07-03 11:30:00,53.439,1.166,53.4517191211,43.629,-16.794,46.7496318381,9.81,17.96,20.464547393,92.4,52.759,1.806,52.7899016574,43.629,-16.794,46.7496318381,9.13,18.6,20.7199638031,131.09
2020-07-03 12:00:00,53.9945,1.218,54.0082359854,44.0645,-17.082,47.2596538736,9.93,18.3,20.8205403388,92.4,53.3145,1.8780000000000001,53.3475659637,44.0645,-17.082,47.2596538736,9.25,18.96,21.0960683541,130.86
2020-07-03 12:30:00,54.616,1.4965,54.6364984992,44.016,-17.0635,47.207746062,10.6,18.56,21.3736660402,92.4,53.956,2.1765,53.9998804466,44.016,-17.0635,47.207746062,9.94,19.24,21.6559737717,130.86
2020-07-03 13:00:00,54.274,1.2745,54.2889622875,42.934,-16.6455,46.0478123938,11.34,17.92,21.2066499004,92.4,53.644,1.9344999999999999,53.6788694576,42.934,-16.6455,46.0478123938,10.71,18.58,21.4457571561,130.86
2020-07-03 13:30:00,53.2375,0.844,53.2441897511,45.4975,-17.356,48.6955156277,7.74,18.2,19.7774518076,92.4,52.4975,1.484,52.518470677,45.4975,-17.356,48.6955156277,7.0,18.84,20.0983979461,130.91
2020-07-03 14:00:00,53.3925,1.1745,53.4054164528,44.5525,-17.2455,47.7737639976,8.84,18.42,20.4313974069,92.4,52.6925,1.8245,52.7240775785,44.5525,-17.2455,47.7737639976,8.14,19.07,20.7346208068,130.88
2020-07-03 14:30:00,53.061,0.9075000000000001,53.0687598993,43.451,-17.0225,46.6664216247,9.61,17.93,20.3429840486,92.4,52.381,1.5575,52.4041502865,43.451,-17.0225,46.6664216247,8.93,18.58,20.6145894939,131.05
2020-07-03 15:00:00,52.9065,0.9425,52.9148943918,42.3465,-16.6375,45.4976094812,10.56,17.58,20.5078033929,92.4,52.2465,1.5725,52.2701589676,42.3465,-16.6375,45.4976094812,9.9,18.21,20.7271343895,131.05
2020-07-03 15:30:00,53.068,0.7715000000000001,53.0736077184,42.628,-16.7485,45.8002034521,10.44,17.52,20.3947051952,92.4,52.418,1.4215,52.4372709649,42.628,-16.7485,45.8002034521,9.79,18.17,20.6395978643,131.22
2020-07-03 16:00:00,53.504,0.764,53.509454417,42.654,-16.526,45.7435502776,10.85,17.29,20.4124128902,92.4,52.874,1.404,52.8926374082,42.654,-16.526,45.7435502776,10.22,17.93,20.6381515645,131.01
2020-07-03 16:30:00,53.8595,0.41350000000000003,53.8610872755,41.8095,-16.6665,45.0089603579,12.05,17.08,20.9028443041,92.4,53.2595,1.0535,53.2699183639,41.8095,-16.6665,45.0089603579,11.45,17.72,21.0974145335,131.32
2020-07-03 17:00:00,53.8465,0.2535,53.8470967138,41.5965,-16.5865,44.7814782527,12.25,16.84,20.824219073000002,92.4,53.2565,0.8935000000000001,53.2639947291,41.5965,-16.5865,44.7814782527,11.66,17.48,21.0120441652,130.85
2020-07-03 17:30:00,54.503,0.1915,54.5033364231,41.893,-16.6885,45.0946724265,12.61,16.88,21.0700379686,92.4,53.913,0.8415,53.9195668682,41.893,-16.6885,45.0946724265,12.02,17.53,21.2551476118,131.11
2020-07-03 18:00:00,54.63,0.14350000000000002,54.6301884698,40.61,-16.3565,43.7802146209,14.02,16.5,21.6520299279,92.4,54.09,0.7835000000000001,54.0956742471,40.61,-16.3565,43.7802146209,13.48,17.14,21.8057331911,131.29
2020-07-03 18:30:00,54.72,-0.1535,54.7202152979,40.37,-16.4835,43.6055348809,14.35,16.33,21.7391674174,92.4,54.18,0.5065000000000001,54.1823674478,40.37,-16.4835,43.6055348809,13.81,16.99,21.8946614498,132.33
2020-07-03 19:00:00,54.1625,-0.308,54.163375728,40.7025,-16.568,43.9453311542,13.46,16.26,21.1082732596,92.4,53.5925,0.322,53.5934673281,40.7025,-16.568,43.9453311542,12.89,16.89,21.2467456332,132.73
2020-07-03 19:30:00,53.149,-0.5845,53.1522138885,41.139,-16.6245,44.3710640085,12.01,16.04,20.0380063879,92.4,52.539,0.035500000000000004,52.5390119935,41.139,-16.6245,44.3710640085,11.4,16.66,20.1870156289,132.73
2020-07-03 20:00:00,52.3815,-0.728,52.386558641,40.1715,-16.598,43.4654232264,12.21,15.87,20.0235111806,92.4,51.7615,-0.128,51.7616582641,40.1715,-16.598,43.4654232264,11.59,16.47,20.1392403034,132.73
2020-07-03 20:30:00,51.528,-1.115,51.540062175,39.058,-16.305,42.3247018773,12.47,15.19,19.65291327,92.4,50.938,-0.525,50.9407054231,39.058,-16.305,42.3247018773,11.88,15.78,19.7520328068,132.63
2020-07-03 21:00:00,50.377,-1.067,50.3882984233,39.857,-16.497,43.1361966103,10.52,15.43,18.6749912985,92.4,49.737,-0.47700000000000004,49.7392872687,39.857,-16.497,43.1361966103,9.88,16.02,18.8216577378,132.6
2020-07-03 21:30:00,49.74,-1.4955,49.7624770309,38.81,-16.2055,42.0575121738,10.93,14.71,18.3261834543,92.4,49.09,-0.9355,49.0989130251,38.81,-16.2055,42.0575121738,10.28,15.27,18.4079140589,132.98
2020-07-03 22:00:00,49.216,-1.7925,49.2486315774,38.426,-15.9125,41.5904452038,10.79,14.12,17.7707203005,92.4,48.586,-1.2525,48.6021414369,38.426,-15.9125,41.5904452038,10.16,14.66,17.8365131122,132.34
2020-07-03 22:30:00,48.304,-2.055,48.3476932335,38.464,-15.735,41.5580259517,9.84,13.68,16.8513500943,92.4,47.654,-1.5350000000000001,47.678715807,38.464,-15.735,41.5580259517,9.19,14.2,16.9143755427,132.09
2020-07-03 23:00:00,47.4105,-1.5825,47.4369035298,40.1405,-16.2525,43.3059291148,7.27,14.67,16.3725929529,92.4,46.6705,-1.0725,46.6828215353,40.1405,-16.2525,43.3059291148,6.53,15.18,16.5249296519,131.75
2020-07-03 23:30:00,46.6825,-1.6955,46.7132799801,40.0025,-16.6955,43.3467383606,6.68,15.0,16.420182703000002,92.4,45.9125,-1.1655,45.9272908683,40.0025,-16.6955,43.3467383606,5.91,15.53,16.6165279165,133.12
2020-07-04 00:00:00,46.042,-1.6045,46.0699488197,40.802,-17.0145,44.2074248769,5.24,15.41,16.2765383298,92.4,45.212,-1.0845,45.2250050774,40.802,-17.0145,44.2074248769,4.41,15.93,16.5291560583,133.12
2020-07-04 00:30:00,45.23,-1.62,45.2590024194,41.37,-17.1,44.7647953195,3.86,15.48,15.9539963645,92.4,44.38,-1.12,44.3941302426,41.37,-17.1,44.7647953195,3.01,15.98,16.2610116536,132.82
2020-07-04 01:00:00,45.003,-1.7595,45.0373827975,40.923,-17.1195,44.3595447367,4.08,15.36,15.8926398059,92.4,44.153,-1.2595,44.1709604746,40.923,-17.1195,44.3595447367,3.23,15.86,16.1855645561,133.13
2020-07-04 01:30:00,44.416,-2.1345,44.4672592617,41.066,-17.1545,44.5049797916,3.35,15.02,15.3890513028,92.4,43.536,-1.6345,43.5666717371,41.066,-17.1545,44.5049797916,2.47,15.52,15.7153205503,132.85
2020-07-04 02:00:00,44.402,-1.888,44.4421213265,41.342,-17.498,44.8925491368,3.06,15.61,15.9070959009,92.4,43.512,-1.388,43.534132448,41.342,-17.498,44.8925491368,2.17,16.11,16.2554913798,133.27
2020-07-04 02:30:00,44.9805,-2.03,45.0262843265,41.4905,-18.17,45.2947070887,3.49,16.14,16.5130160782,92.4,44.1005,-1.5,44.126002541,41.4905,-18.17,45.2947070887,2.61,16.67,16.8730850765,133.09
2020-07-04 03:00:00,43.36,-2.4375,43.4284584835,40.92,-17.4775,44.4961729394,2.44,15.04,15.2366400496,92.4,42.45,-1.9575,42.4951092039,40.92,-17.4775,44.4961729394,1.53,15.52,15.5952332461,133.53
2020-07-04 03:30:00,42.9425,-2.516,43.0161430425,41.3625,-17.536,44.9262473644,1.58,15.02,15.1028738987,92.4,42.0125,-2.046,42.0622903828,41.3625,-17.536,44.9262473644,0.65,15.49,15.5036318326,133.6
2020-07-04 04:00:00,42.705,-2.6295,42.7858772874,41.265,-17.4795,44.8144301007,1.44,14.85,14.9196548217,92.4,41.755,-2.1595,41.8108056039,41.265,-17.4795,44.8144301007,0.49,15.32,15.3278341588,133.42
2020-07-04 04:30:00,42.2605,-2.7515,42.3499777155,41.0905,-17.6515,44.7214114547,1.17,14.9,14.9458656491,92.4,41.3005,-2.2815,41.3634686952,41.0905,-17.6515,44.7214114547,0.21,15.37,15.3714345459,133.98
2020-07-04 05:00:00,41.7025,-2.872,41.801278572,41.3325,-17.912,45.0468123206,0.37,15.04,15.0445505084,92.4,40.7225,-2.412,40.7938690277,41.3325,-17.912,45.0468123206,-0.61,15.5,15.5119985817,133.94
2020-07-04 05:30:00,40.983,-3.026,41.0945612582,40.513,-17.556,44.1533272246,0.47000000000000003,14.53,14.5375995267,92.4,40.003,-2.576,40.0858551736,40.513,-17.556,44.1533272246,-0.51,14.98,14.9886790612,134.37
2020-07-04 06:00:00,41.2755,-2.941,41.3801447708,40.6355,-17.521,44.2518847197,0.64,14.58,14.5940398793,92.4,40.3255,-2.501,40.4029819599,40.6355,-17.521,44.2518847197,-0.31,15.02,15.0231987273,134.07
2020-07-04 06:30:00,42.061,-2.657,42.1448379995,40.631,-17.377,44.1909299517,1.43,14.72,14.7892968055,92.4,41.101,-2.187,41.1591444275,40.631,-17.377,44.1909299517,0.47000000000000003,15.19,15.1972694916,134.0
2020-07-04 07:00:00,42.389,-2.6225,42.4700462356,40.879,-17.5525,44.4880084658,1.51,14.93,15.0061653996,92.4,41.439,-2.1625,41.4953868189,40.879,-17.5525,44.4880084658,0.56,15.39,15.4001850638,134.05
2020-07-04 07:30:00,42.44,-2.773,42.5304964584,40.93,-17.543,44.531132357,1.51,14.77,14.8469862262,92.4,41.49,-2.313,41.5544229776,40.93,-17.543,44.531132357,0.56,15.23,15.240291992,133.89
2020-07-04 08:00:00,42.7745,-2.564,42.8512770667,41.5645,-17.554,45.1192927277,1.21,14.99,15.0387565975,92.4,41.8145,-2.094,41.8668991717,41.5645,-17.554,45.1192927277,0.25,15.46,15.4620212133,133.57
2020-07-04 08:30:00,43.8135,-2.8485,43.9059988441,38.7735,-16.6885,42.2124428871,5.04,13.84,14.7291276049,92.4,42.9835,-2.3785,43.0492570726,38.7735,-16.6885,42.2124428871,4.21,14.31,14.916440594200001,133.54
2020-07-04 09:00:00,45.2465,-2.468,45.313759348,39.6365,-17.098,43.1670445624,5.61,14.63,15.6687268149,92.4,44.4265,-1.9580000000000002,44.4696263336,39.6365,-17.098,43.1670445624,4.79,15.14,15.8796630947,133.37
2020-07-04 09:30:00,46.761,-2.44,46.8246166135,38.921,-16.78,42.3841083544,7.84,14.34,16.3432310147,92.4,46.031,-1.92,46.0710251785,38.921,-16.78,42.3841083544,7.11,14.86,16.4733633481,132.15
2020-07-04 10:00:00,47.8695,-2.1875,47.9194551983,39.0495,-16.6375,42.4460817567,8.82,14.45,16.9291139756,92.4,47.1595,-1.6475,47.1882686322,39.0495,-16.6375,42.4460817567,8.11,14.99,17.0432449962,132.03
2020-07-04 10:30:00,48.494,-2.357,48.5512459675,41.104,-15.907,44.074612477,7.39,13.55,15.434202279400001,92.4,47.744,-1.867,47.7804900038,41.104,-15.907,44.074612477,6.64,14.04,15.5309755006,132.42
2020-07-04 11:00:00,48.855,-2.301,48.9091568727,41.795,-16.061,44.7747445107,7.06,13.76,15.4654841502,92.4,48.105,-1.811,48.1390771204,41.795,-16.061,44.7747445107,6.31,14.25,15.5845628748,132.6
2020-07-04 11:30:00,49.414,-2.6995,49.4876822679,39.254,-15.6595,42.2622343973,10.16,12.96,16.4677624467,92.4,48.764,-2.1795,48.8126819203,39.254,-15.6595,42.2622343973,9.51,13.48,16.4969845729,132.5
2020-07-04 12:00:00,49.741,-2.5625,49.8069622367,41.721,-15.5825,44.5360095569,8.02,13.02,15.2918540406,92.4,49.011,-2.0725,49.0547997371,41.721,-15.5825,44.5360095569,7.29,13.51,15.3513582461,132.59
2020-07-04 12:30:00,50.434,-2.2800000000000002,50.4855103569,43.044,-15.98,45.9145547294,7.39,13.7,15.5660560194,92.4,49.694,-1.78,49.7258688813,43.044,-15.98,45.9145547294,6.65,14.2,15.6800031888,132.25
2020-07-04 13:00:00,50.6735,-2.0555,50.7151721135,44.2435,-16.5455,47.2360123476,6.43,14.49,15.85260231,92.4,49.9035,-1.5455,49.9274261554,44.2435,-16.5455,47.2360123476,5.66,15.0,16.0323298369,132.56
2020-07-04 13:30:00,50.4825,-2.3775,50.5384538001,44.6025,-16.7175,47.6325289324,5.88,14.34,15.4987096237,92.4,49.6925,-1.8775,49.7279555431,44.6025,-16.7175,47.6325289324,5.09,14.84,15.6886487627,132.91
2020-07-04 14:00:00,50.2985,-1.9605000000000001,50.3366930032,46.1085,-17.1705,49.2018276337,4.19,15.21,15.7765712371,92.4,49.4485,-1.4505,49.469769582,46.1085,-17.1705,49.2018276337,3.34,15.72,16.0709053883,132.79
2020-07-04 14:30:00,49.7945,-2.0265,49.835719444,46.2045,-17.1165,49.2730189099,3.59,15.09,15.511163721700001,92.4,48.9245,-1.5265,48.9483084743,46.2045,-17.1165,49.2730189099,2.7199999999999998,15.59,15.8255015718,132.85
2020-07-04 15:00:00,49.383,-2.186,49.4313593279,41.123,-17.126,44.5466160892,8.26,14.94,17.0713561266,92.4,48.663,-1.646,48.6908295781,41.123,-17.126,44.5466160892,7.54,15.48,17.2186526767,132.85
2020-07-04 15:30:00,49.4395,-2.186,49.4878041163,40.2395,-17.156,43.7440932727,9.2,14.97,17.5710244437,92.4,48.7195,-1.6360000000000001,48.7469606873,40.2395,-17.156,43.7440932727,8.48,15.52,17.6856099697,133.39
2020-07-04 16:00:00,49.5705,-1.9935,49.6105685565,41.0005,-17.2635,44.486733219,8.57,15.27,17.5105054182,92.4,48.8605,-1.4335,48.881523938,41.0005,-17.2635,44.486733219,7.86,15.83,17.6739497566,133.2
2020-07-04 16:30:00,49.799,-1.841,49.8330179901,42.909,-17.451,46.3219136263,6.89,15.61,17.0629481626,92.4,49.029,-1.291,49.0459939445,42.909,-17.451,46.3219136263,6.12,16.16,17.2800462962,133.2
2020-07-04 17:00:00,50.195,-1.491,50.2171395641,46.715,-17.731,49.9667848275,3.48,16.24,16.6086724334,92.4,49.315,-0.961,49.3243626011,46.715,-17.731,49.9667848275,2.6,16.77,16.9703535614,133.0
2020-07-04 17:30:00,50.9475,-1.3940000000000001,50.9665673972,46.7075,-17.634,49.9254295149,4.24,16.24,16.7843736851,92.4,50.1075,-0.854,50.1147769849,46.7075,-17.634,49.9254295149,3.4,16.78,17.1209929619,132.63
2020-07-04 18:00:00,50.9335,-1.6219999999999999,50.9593201117,46.1535,-17.442,49.3393243392,4.78,15.82,16.5263668119,92.4,50.1135,-1.102,50.125615071,46.1535,-17.442,49.3393243392,3.96,16.34,16.8130068697,132.21
2020-07-04 18:30:00,51.0905,-1.683,51.118212794,45.8005,-17.483,49.0238828455,5.29,15.8,16.6620556955,92.4,50.2905,-1.143,50.3034873468,45.8005,-17.483,49.0238828455,4.49,16.34,16.9456690632,132.31
2020-07-04 19:00:00,50.799,-1.5505,50.8226568693,46.509,-17.3705,49.6469671909,4.29,15.82,16.3913544285,92.4,49.969,-1.0205,49.979419577,46.509,-17.3705,49.6469671909,3.46,16.35,16.7120944229,131.32
2020-07-04 19:30:00,50.5855,-1.8695,50.6200339836,45.6355,-17.6595,48.9331871075,4.95,15.79,16.5477067898,92.4,49.7955,-1.3495,49.8137829371,45.6355,-17.6595,48.9331871075,4.16,16.31,16.8321626656,131.03
2020-07-04 20:00:00,49.1055,-1.7595,49.137012226,42.8855,-17.3695,46.2694893045,6.22,15.61,16.8035859268,92.4,48.3355,-1.2195,48.3508814863,42.8855,-17.3695,46.2694893045,5.45,16.15,17.0447939266,131.15
2020-07-04 20:30:00,48.095,-2.1905,48.14485762,41.135,-17.0005,44.5096082352,6.96,14.81,16.3639145683,92.4,47.365,-1.6705,47.3944489919,41.135,-17.0005,44.5096082352,6.23,15.33,16.5475617539,130.73
2020-07-04 21:00:00,47.6335,-2.2525,47.6867285364,41.4635,-17.1325,44.8636198774,6.17,14.88,16.1084853416,92.4,46.8835,-1.7425000000000002,46.91587022,41.4635,-17.1325,44.8636198774,5.42,15.39,16.3165100435,130.81
2020-07-04 21:30:00,47.231,-2.275,47.2857588075,41.831,-17.145,45.2082247605,5.4,14.87,15.8201422244,92.4,46.451,-1.7650000000000001,46.4845202836,41.831,-17.145,45.2082247605,4.62,15.38,16.0589165263,130.81
2020-07-04 22:00:00,47.143,-2.535,47.2111075278,41.303,-17.115,44.7086237095,5.84,14.58,15.706113459400001,92.4,46.363,-2.035,46.4076393927,41.303,-17.115,44.7086237095,5.06,15.08,15.9062880648,131.39
2020-07-04 22:30:00,46.6685,-2.7565,46.7498361976,40.9685,-17.0165,44.3619123179,5.7,14.26,15.3570049163,92.4,45.8985,-2.2765,45.9549208954,40.9685,-17.0165,44.3619123179,4.93,14.74,15.5426027421,131.31
2020-07-04 23:00:00,45.9895,-2.696,46.0684547847,41.5595,-17.106,44.9422660338,4.43,14.41,15.0755762742,92.4,45.1695,-2.206,45.2233365228,41.5595,-17.106,44.9422660338,3.61,14.9,15.3310828059,131.71
2020-07-04 23:30:00,45.016,-2.5105,45.0859497654,42.486,-17.7405,46.0411287465,2.5300000000000002,15.23,15.4387110861,92.4,44.106,-2.0305,44.1527141436,42.486,-17.7405,46.0411287465,1.62,15.71,15.7933055438,133.76
2020-07-05 00:00:00,44.1145,-2.594,44.190699771,42.8845,-18.134,46.5609524844,1.23,15.54,15.588601605000001,92.4,43.1545,-2.114,43.2062480001,42.8845,-18.134,46.5609524844,0.27,16.02,16.0222751193,134.53
2020-07-05 00:30:00,43.2045,-2.6565000000000003,43.2860925991,42.8245,-18.2165,46.5379272476,0.38,15.56,15.5646394112,92.4,42.1745,-2.1665,42.2301097856,42.8245,-18.2165,46.5379272476,-0.65,16.05,16.0631566014,134.05
2020-07-05 01:00:00,37.3415,-5.571,37.7547833162,30.8515,-14.231,33.975526681,6.49,8.66,10.8220007392,92.4,36.5415,-5.221,36.9126003317,30.8515,-14.231,33.975526681,5.69,9.01,10.6562751466,135.64
2020-07-05 01:30:00,36.9395,-4.7115,37.2387552491,35.3195,-15.7715,38.6808388288,1.62,11.06,11.1780141349,92.4,36.0095,-4.3415,36.2702731241,35.3195,-15.7715,38.6808388288,0.6900000000000001,11.43,11.4508078318,134.19
2020-07-05 02:00:00,36.8265,-4.2905,37.0755916001,36.9365,-16.0905,40.2890707575,-0.11,11.8,11.8005127007,92.4,35.8465,-3.9205,36.0602535002,36.9365,-16.0905,40.2890707575,-1.09,12.17,12.2187151534,134.1
2020-07-05 02:30:00,36.7375,-4.431,37.0037520699,36.4675,-15.991,39.8194756024,0.27,11.56,11.5631526843,92.4,35.7875,-4.081,36.0194352711,36.4675,-15.991,39.8194756024,-0.68,11.91,11.9293964642,134.1
2020-07-05 03:00:00,36.57,-4.3995,36.8336870304,36.55,-15.9595,39.8824289663,0.02,11.56,11.560017301,92.4,35.56,-4.0395,35.7887015726,36.55,-15.9595,39.8824289663,-0.99,11.92,11.9610409246,134.53
2020-07-05 03:30:00,36.2495,-4.2715,36.5003008549,36.4595,-15.9815,39.8083343347,-0.21,11.71,11.7118828546,92.4,35.2795,-3.9115,35.4956751239,36.4595,-15.9815,39.8083343347,-1.18,12.07,12.1275430323,134.53
2020-07-05 04:00:00,36.0755,-4.1735,36.3161094075,37.0755,-16.2035,40.4616622558,-1.0,12.03,12.0714912086,92.4,35.0455,-3.8135,35.2523737144,37.0755,-16.2035,40.4616622558,-2.03,12.39,12.5551981267,134.6
2020-07-05 04:30:00,36.1615,-4.126,36.3961255939,37.4615,-16.366,40.8804346632,-1.3,12.24,12.3088423501,92.4,35.1415,-3.766,35.3427188859,37.4615,-16.366,40.8804346632,-2.32,12.6,12.8118070544,134.54
2020-07-05 05:00:00,36.152,-4.149,36.3893020681,37.392,-16.419,40.8380364979,-1.24,12.27,12.3324977194,92.4,35.122,-3.779,35.3247183287,37.392,-16.419,40.8380364979,-2.27,12.64,12.8422155409,134.71
2020-07-05 05:30:00,35.767,-4.4835,36.0469147258,36.517,-16.0935,39.9060400347,-0.75,11.61,11.6341995857,92.4,34.737,-4.1235,34.9808865132,36.517,-16.0935,39.9060400347,-1.78,11.97,12.101623858,134.71
2020-07-05 06:00:00,35.762,-4.588,36.0551021077,36.192,-16.018,39.5782413455,-0.43,11.43,11.4380855041,92.4,34.762,-4.238,35.0193844606,36.192,-16.018,39.5782413455,-1.43,11.78,11.8664779948,135.11
2020-07-05 06:30:00,36.111,-4.377,36.3752999988,35.941,-15.747,39.2393105189,0.17,11.37,11.3712708173,92.4,35.141,-4.017,35.3698483175,35.941,-15.747,39.2393105189,-0.8,11.73,11.7572488279,134.42
2020-07-05 07:00:00,36.593,-4.3625,36.852124162,36.533,-16.0225,39.8921119427,0.06,11.66,11.6601543729,92.4,35.593,-4.0025,35.8173373557,36.533,-16.0225,39.8921119427,-0.9400000000000001,12.02,12.0566993825,134.69
2020-07-05 07:30:00,37.0525,-4.2285,37.2930016022,36.7925,-15.8485,40.0607414871,0.26,11.62,11.622908414,92.4,36.0825,-3.8785,36.2903509008,36.7925,-15.8485,40.0607414871,-0.71,11.97,11.9910383203,133.98
2020-07-05 08:00:00,37.833,-4.1355,38.0583532125,37.413,-16.0155,40.6967911419,0.42,11.88,11.887421924,92.4,36.883,-3.7555,37.0737032039,37.413,-16.0155,40.6967911419,-0.53,12.26,12.271450607,133.48
2020-07-05 08:30:00,39.1255,-3.9130000000000003,39.3206856406,38.9655,-16.453,42.2967067187,0.16,12.54,12.5410206921,92.4,38.1455,-3.523,38.3078412241,38.9655,-16.453,42.2967067187,-0.8200000000000001,12.93,12.9559754554,133.73
2020-07-05 09:00:00,40.566,-3.656,40.7304148273,38.636,-16.356,41.9554434132,1.9300000000000002,12.7,12.8458125473,92.4,39.636,-3.236,39.7678788974,38.636,-16.356,41.9554434132,1.0,13.12,13.1580545675,133.2
2020-07-05 09:30:00,41.6955,-3.4965,41.8418478619,44.1055,-17.0565,47.2886807016,-2.41,13.56,13.7724979579,92.4,40.6255,-3.0965,40.7433376456,44.1055,-17.0565,47.2886807016,-3.48,13.96,14.387216548,133.85
2020-07-05 10:00:00,42.679,-2.914,42.7783641225,47.569,-17.584,50.7149565414,-4.89,14.67,15.4635377582,92.4,41.519,-2.504,41.5944392557,47.569,-17.584,50.7149565414,-6.05,15.08,16.2483506855,133.72
2020-07-05 10:30:00,43.219,-3.034,43.3253634376,43.239,-17.564,46.6701748122,-0.02,14.53,14.5300137646,92.4,42.229,-2.584,42.3079838447,43.239,-17.564,46.6701748122,-1.01,14.98,15.0140101239,133.17
2020-07-05 11:00:00,46.2055,-2.815,46.2911703811,44.3355,-17.705,47.7399579519,1.87,14.89,15.0069650496,92.4,45.2355,-2.335,45.295724801,44.3355,-17.705,47.7399579519,0.9,15.37,15.3963274842,133.61
2020-07-05 11:30:00,47.5155,-1.808,47.5498854284,48.2855,-18.448,51.6896335279,-0.77,16.64,16.657805978,92.4,46.4955,-1.318,46.5141768093,48.2855,-18.448,51.6896335279,-1.79,17.13,17.2232691438,132.14
2020-07-05 12:00:00,48.5285,-0.9075000000000001,48.5369845427,50.0985,-19.3675,53.7118214037,-1.57,18.46,18.5266429771,92.4,47.4685,-0.3675,47.4699225668,50.0985,-19.3675,53.7118214037,-2.63,19.0,19.1811600275,131.88
2020-07-05 12:30:00,49.163,-0.5525,49.1661044344,51.373,-19.6625,55.0072634772,-2.21,19.11,19.2373646844,92.4,48.093,-0.0025,48.093000065,51.373,-19.6625,55.0072634772,-3.2800000000000002,19.66,19.9317334921,131.29
2020-07-05 13:00:00,49.1975,-0.6355000000000001,49.2016043082,51.6775,-19.6655,55.2928195745,-2.48,19.03,19.1909171224,92.4,48.1275,-0.0855,48.1275759466,51.6775,-19.6655,55.2928195745,-3.55,19.58,19.8992185776,131.4
2020-07-05 13:30:00,49.1695,-0.686,49.1742852134,50.2795,-19.056,53.7695011717,-1.11,18.37,18.4035051009,92.4,48.1395,-0.146,48.1397213977,50.2795,-19.056,53.7695011717,-2.14,18.91,19.0307041383,131.64
2020-07-05 14:00:00,48.501,-1.116,48.5138377888,50.911,-19.426,54.4912781737,-2.41,18.31,18.4679235433,92.4,47.441,-0.5760000000000001,47.4444965934,50.911,-19.426,54.4912781737,-3.47,18.85,19.1667263767,132.29
2020-07-05 14:30:00,48.371,-1.188,48.3855865419,51.261,-19.418,54.815589434,-2.89,18.23,18.4576542388,92.4,47.291,-0.678,47.295859914,51.261,-19.418,54.815589434,-3.9699999999999998,18.74,19.1558998745,132.15
2020-07-05 15:00:00,47.5205,-1.2770000000000001,47.5376550668,52.8105,-19.777,56.3921859769,-5.29,18.5,19.2414682392,92.4,46.3605,-0.767,46.3668442882,52.8105,-19.777,56.3921859769,-6.45,19.01,20.0744265173,132.49
2020-07-05 15:30:00,47.745,-1.233,47.7609182701,53.945,-19.463,57.348682583,-6.2,18.23,19.2554641596,92.4,46.555,-0.733,46.5607701182,53.945,-19.463,57.348682583,-7.39,18.73,20.1351682387,132.55
2020-07-05 16:00:00,48.178,-1.0795,48.1900923868,56.598,-19.5895,59.8922542091,-8.42,18.51,20.3351051141,92.4,46.938,-0.6095,46.9419570773,56.598,-19.5895,59.8922542091,-9.66,18.98,21.2968542278,132.11
2020-07-05 16:30:00,48.5265,-1.3,48.5439100429,51.2865,-19.25,54.7801750841,-2.76,17.95,18.160949865,92.4,47.4665,-0.78,47.4729082978,51.2865,-19.25,54.7801750841,-3.8200000000000003,18.47,18.8608934041,131.49
2020-07-05 17:00:00,48.922,-1.4849999999999999,48.9445329838,48.092,-19.225,51.7922879298,0.8300000000000001,17.74,17.7594059585,92.4,47.952,-0.9450000000000001,47.9613107515,48.092,-19.225,51.7922879298,-0.14,18.28,18.2805360972,131.69
2020-07-05 17:30:00,49.037,-1.304,49.0543350276,50.797,-19.214,54.3094191186,-1.76,17.91,17.9962690578,92.4,48.027,-0.784,48.0333986409,50.797,-19.214,54.3094191186,-2.77,18.43,18.6370008317,130.61
2020-07-05 18:00:00,49.1695,-1.3765,49.188763783,50.3595,-19.1165,53.8657573278,-1.19,17.74,17.7798678285,92.4,48.1695,-0.8465,48.1769373508,50.3595,-19.1165,53.8657573278,-2.19,18.27,18.4007880266,131.12
2020-07-05 18:30:00,48.947,-1.2945,48.9641148113,49.427,-18.8345,52.8939194922,-0.48,17.54,17.5465666157,92.4,47.977,-0.8545,47.984608983,49.427,-18.8345,52.8939194922,-1.45,17.98,18.0383729865,130.69
2020-07-05 19:00:00,48.827,-1.4035,48.8471671773,47.547,-18.5135,51.0241794765,1.28,17.11,17.157811632,92.4,47.897,-0.8635,47.9047830728,47.547,-18.5135,51.0241794765,0.35000000000000003,17.65,17.6534699139,131.37
2020-07-05 19:30:00,48.4845,-1.629,48.5118581509,46.0245,-18.119,49.4626400554,2.46,16.49,16.6724833183,92.4,47.6045,-1.119,47.6176498921,46.0245,-18.119,49.4626400554,1.58,17.0,17.0732656513,130.6
2020-07-05 20:00:00,47.7415,-1.501,47.7650900057,45.5715,-17.911,48.9649418794,2.17,16.41,16.5528547387,92.4,46.8415,-0.981,46.8517713993,45.5715,-17.911,48.9649418794,1.27,16.93,16.9775675525,131.13
2020-07-05 20:30:00,47.796,-1.6935,47.8259924962,44.906,-18.0835,48.4103481525,2.89,16.39,16.6428423053,92.4,46.936,-1.1835,46.9509187157,44.906,-18.0835,48.4103481525,2.03,16.9,17.0214834841,131.32
2020-07-05 21:00:00,47.135,-1.774,47.168371829,45.165,-18.094,48.6545995873,1.97,16.32,16.4384701235,92.4,46.225,-1.254,46.2420062389,45.165,-18.094,48.6545995873,1.06,16.84,16.8733280653,131.62
2020-07-05 21:30:00,46.897,-1.724,46.9286776396,45.817,-18.184,49.2935629165,1.08,16.46,16.4953932963,92.4,45.967,-1.234,45.9835605951,45.817,-18.184,49.2935629165,0.15,16.95,16.9506637038,131.26
2020-07-05 22:00:00,46.62,-1.799,46.6546975234,46.39,-18.479,49.9350131771,0.23,16.68,16.681585656,92.4,45.66,-1.299,45.6784741536,46.39,-18.479,49.9350131771,-0.73,17.18,17.1955023189,131.71
2020-07-05 22:30:00,46.391,-1.8005,46.4259268217,46.391,-18.4105,49.9106340498,0.0,16.61,16.61,92.4,45.431,-1.2905,45.4493250912,46.391,-18.4105,49.9106340498,-0.96,17.12,17.1468947626,131.08
2020-07-05 23:00:00,45.505,-2.1245,45.5545664588,45.365,-18.4845,48.9863242676,0.14,16.36,16.360599011,92.4,44.535,-1.6445,44.5653520714,45.365,-18.4845,48.9863242676,-0.8300000000000001,16.84,16.8604418685,133.0
2020-07-05 23:30:00,44.184,-2.179,44.237697691,47.164,-18.859,50.7947317839,-2.98,16.68,16.9441081205,92.4,43.114,-1.709,43.147858313,47.164,-18.859,50.7947317839,-4.05,17.15,17.6217195529,132.68
2020-07-06 00:00:00,43.451,-2.4395,43.5194274003,47.351,-19.0795,51.0504115679,-3.9,16.64,17.0909215667,92.4,42.341,-1.9795,42.3872469176,47.351,-19.0795,51.0504115679,-5.01,17.1,17.8188130918,133.31
2020-07-06 00:30:00,42.5985,-2.463,42.6696446112,47.6685,-19.293,51.4247580573,-5.07,16.83,17.577081669000002,92.4,41.4385,-2.013,41.4873649591,47.6685,-19.293,51.4247580573,-6.23,17.28,18.368758804,133.99
2020-07-06 01:00:00,42.089,-2.4085,42.1578556529,47.509,-19.2585,51.2639727611,-5.42,16.85,17.7002514106,92.4,40.919,-1.9685000000000001,40.9663221836,47.509,-19.2585,51.2639727611,-6.59,17.29,18.5033024079,134.21
2020-07-06 01:30:00,41.8145,-2.363,41.8812151119,48.0145,-19.313,51.7531079188,-6.2,16.95,18.0483378736,92.4,40.6245,-1.913,40.669516462,48.0145,-19.313,51.7531079188,-7.39,17.4,18.9042878734,134.11
2020-07-06 02:00:00,41.754,-2.608,41.8353699637,47.444,-19.258,51.2035516346,-5.69,16.65,17.5954141753,92.4,40.574,-2.158,40.6313479963,47.444,-19.258,51.2035516346,-6.87,17.1,18.4284264114,135.06
2020-07-06 02:30:00,41.5875,-2.672,41.6732496963,47.3775,-19.262,51.1434467967,-5.79,16.59,17.5713459928,92.4,40.3975,-2.232,40.459113068,47.3775,-19.262,51.1434467967,-6.98,17.03,18.4049259711,134.99
2020-07-06 03:00:00,41.136,-2.867,41.2357876728,46.506,-18.977,50.2288220547,-5.37,16.11,16.9814310351,92.4,39.966,-2.437,40.0402313305,46.506,-18.977,50.2288220547,-6.54,16.54,17.7860394692,134.17
2020-07-06 03:30:00,40.874,-2.909,40.977385922,46.494,-18.759,50.1357369249,-5.62,15.85,16.8168635601,92.4,39.704,-2.489,39.7819398346,46.494,-18.759,50.1357369249,-6.79,16.27,17.6300028361,133.91
2020-07-06 04:00:00,40.8175,-2.9735,40.9256644234,45.9775,-18.5135,49.5649088418,-5.16,15.54,16.3742847172,92.4,39.6675,-2.5635,39.7502463955,45.9775,-18.5135,49.5649088418,-6.31,15.95,17.1528015205,133.91
2020-07-06 04:30:00,40.9965,-2.8335,41.0943029446,45.7965,-18.6335,49.4421554395,-4.8,15.8,16.513025162,92.4,39.8665,-2.4035,39.9388862451,45.7965,-18.6335,49.4421554395,-5.93,16.23,17.2794039249,133.84
2020-07-06 05:00:00,41.0695,-2.612,41.1524771338,46.2895,-18.932,50.0113830468,-5.22,16.32,17.1344915302,92.4,39.8995,-2.162,39.958032287,46.2895,-18.932,50.0113830468,-6.39,16.77,17.9461695077,134.59
2020-07-06 05:30:00,41.8085,-2.1435,41.8634120026,45.7885,-18.4435,49.3634421865,-3.98,16.3,16.7788676614,92.4,40.6885,-1.7035,40.7241444907,45.7885,-18.4435,49.3634421865,-5.1,16.74,17.4996457107,133.19
2020-07-06 06:00:00,43.025,-2.158,43.0790852851,44.745,-18.258,48.326696442,-1.72,16.1,16.191615114,92.4,41.975,-1.678,42.0085266226,44.745,-18.258,48.326696442,-2.77,16.58,16.8097977382,133.19
2020-07-06 06:30:00,44.688,-1.344,44.7082059582,45.568,-18.384,49.1366877191,-0.88,17.04,17.0627078742,92.4,43.688,-0.844,43.6961517756,45.568,-18.384,49.1366877191,-1.88,17.54,17.6404648465,131.93
2020-07-06 07:00:00,46.3395,-0.8555,46.3473962645,46.2195,-18.6155,49.827492617,0.12,17.76,17.7604054008,92.4,45.3495,-0.3155,45.3505974657,46.2195,-18.6155,49.827492617,-0.87,18.3,18.3206686559,131.51
2020-07-06 07:30:00,48.1045,-0.9510000000000001,48.11389946,45.3645,-18.151,48.8609932487,2.74,17.2,17.4168768727,92.4,47.2045,-0.401,47.2062032073,45.3645,-18.151,48.8609932487,1.8399999999999999,17.75,17.8451141773,131.57
2020-07-06 08:00:00,49.588,-1.494,49.610500703,40.808,-16.884,44.1629066072,8.78,15.39,17.7183661775,92.4,48.848,-0.934,48.8569284749,40.808,-16.884,44.1629066072,8.04,15.95,17.8618056198,133.14
2020-07-06 08:30:00,50.942,-1.508,50.9643152412,41.592,-16.718,44.8261752551,9.35,15.21,17.8540359583,92.4,50.212,-0.9380000000000001,50.2207605279,41.592,-16.718,44.8261752551,8.62,15.78,17.9809009785,132.47
2020-07-06 09:00:00,52.5,-0.3865,52.5014226688,41.46,-16.5765,44.6510016937,11.04,16.19,19.5958592565,92.4,51.83,0.21350000000000002,51.8304397266,41.46,-16.5765,44.6510016937,10.37,16.79,19.7342595503,132.43
2020-07-06 09:30:00,53.076,-0.24650000000000002,53.0765724049,40.046,-15.8965,43.0857381073,13.03,15.65,20.3642677256,92.4,52.476,0.3835,52.47740131,40.046,-15.8965,43.0857381073,12.43,16.28,20.4827561622,131.49
2020-07-06 10:00:00,53.714,-0.0975,53.7140884894,41.074,-16.5975,44.3006826386,12.64,16.5,20.7850811882,92.4,53.084,0.5425,53.0867720082,41.074,-16.5975,44.3006826386,12.01,17.14,20.9289201824,131.56
