Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-06 10:30:00,53.8385,-0.9515,53.846907381,36.8485,-15.8815,40.1252289028,16.99,14.93,22.6178027226,92.4,53.3585,-0.3115,53.3594092405,36.8485,-15.8815,40.1252289028,16.51,15.57,22.6937215987,131.5
2020-07-06 11:00:00,54.018,-0.2725,54.0186873244,38.948,-15.6125,41.9606584821,15.07,15.34,21.5039647507,92.4,53.478,0.3675,53.4792627123,38.948,-15.6125,41.9606584821,14.53,15.98,21.5981781639,131.93
2020-07-06 11:30:00,54.5155,-0.47600000000000003,54.5175780483,40.9255,-15.676,43.8250331004,13.59,15.2,20.3894114677,92.4,53.9155,0.14400000000000002,53.9156923006,40.9255,-15.676,43.8250331004,12.99,15.82,20.4697948207,132.81
2020-07-06 12:00:00,54.362,-0.8555,54.368731126,41.782,-15.7455,44.6503784334,12.58,14.89,19.4927807149,92.4,53.712,-0.2655,53.7126561832,41.782,-15.7455,44.6503784334,11.93,15.48,19.5436767268,132.9
2020-07-06 12:30:00,54.592,-0.8335,54.5983624869,39.252,-14.8935,41.9825659798,15.34,14.06,20.8086328239,92.4,54.052,-0.2235,54.0524620739,39.252,-14.8935,41.9825659798,14.8,14.67,20.8386395909,132.27
2020-07-06 13:00:00,54.602,-1.0045,54.6112389921,37.522,-14.4845,40.220656686,17.08,13.48,21.7586028963,92.4,54.122,-0.4045,54.1235115661,37.522,-14.4845,40.220656686,16.6,14.08,21.7670944317,132.87
2020-07-06 13:30:00,53.782,-1.478,53.8023048577,36.702,-14.298,39.3886989884,17.08,12.82,21.3560014984,92.4,53.302,-0.888,53.3093964325,36.702,-14.298,39.3886989884,16.6,13.41,21.3398242729,132.69
2020-07-06 14:00:00,53.394,-1.437,53.4133335882,38.874,-14.977,41.6593135445,14.52,13.54,19.8535135429,92.4,52.804,-0.857,52.8109540247,38.874,-14.977,41.6593135445,13.93,14.12,19.8348002259,133.45
2020-07-06 14:30:00,52.8065,-1.359,52.8239843561,38.7665,-14.689,41.4561001935,14.04,13.33,19.3600232438,92.4,52.2165,-0.789,52.2224606204,38.7665,-14.689,41.4561001935,13.45,13.9,19.3419880054,133.42
2020-07-06 15:00:00,53.16,-1.456,53.1799354644,38.82,-15.196,41.6882575313,14.34,13.74,19.8600906342,92.4,52.59,-0.876,52.5972953297,38.82,-15.196,41.6882575313,13.77,14.32,19.8664365199,133.42
2020-07-06 15:30:00,52.7885,-1.4575,52.8086170857,40.4185,-15.0875,43.1426447787,12.37,13.63,18.4063521644,92.4,52.1485,-0.8975000000000001,52.1562226249,40.4185,-15.0875,43.1426447787,11.73,14.19,18.4105676175,132.6
2020-07-06 16:00:00,52.642,-1.2425,52.6566612144,37.632,-15.0025,40.5122503726,15.01,13.76,20.3626545421,92.4,52.082,-0.6525000000000001,52.0860872043,37.632,-15.0025,40.5122503726,14.45,14.35,20.3647980594,133.22
2020-07-06 16:30:00,53.148,-1.0555,53.1584798903,39.118,-15.8255,42.1979190749,14.03,14.77,20.3713966139,92.4,52.558,-0.4555,52.5599737847,39.118,-15.8255,42.1979190749,13.44,15.37,20.4174067893,133.08
2020-07-06 17:00:00,52.969,-1.6675,52.9952405151,38.949,-15.9475,42.0873776476,14.02,14.28,20.0119664201,92.4,52.399,-1.0775,52.4100773444,38.949,-15.9475,42.0873776476,13.45,14.87,20.050421442,132.52
2020-07-06 17:30:00,52.646,-2.4555,52.7032332618,36.616,-15.1555,39.6285331075,16.03,12.7,20.4511833398,92.4,52.136,-1.8755000000000002,52.1697229842,36.616,-15.1555,39.6285331075,15.52,13.28,20.4261792805,132.44
2020-07-06 18:00:00,52.3985,-2.4205,52.454376581,39.7085,-16.0205,42.8184702261,12.69,13.6,18.6009704048,92.4,51.8085,-1.8505,51.841537617,39.7085,-16.0205,42.8184702261,12.1,14.17,18.6332740011,131.99
2020-07-06 18:30:00,52.736,-2.818,52.8112376299,33.766,-14.958,36.930807194,18.97,12.14,22.5220003552,92.4,52.326,-2.248,52.374266391,33.766,-14.958,36.930807194,18.56,12.71,22.4948371855,132.2
2020-07-06 19:00:00,52.4555,-2.5585,52.517857939,33.0155,-14.1485,35.9193999463,19.44,11.59,22.6327572337,92.4,52.0655,-1.9785,52.103078148,33.0155,-14.1485,35.9193999463,19.05,12.17,22.6055612627,132.15
2020-07-06 19:30:00,52.047,-2.451,52.1046793484,30.017,-13.321,32.8400567905,22.03,10.87,24.5657851493,92.4,51.757,-1.871,51.7908070028,30.017,-13.321,32.8400567905,21.74,11.45,24.5709198037,131.53
2020-07-06 20:00:00,51.497,-2.5635,51.5607655223,29.117,-12.7935,31.8036685187,22.38,10.23,24.6072611235,92.4,51.217,-1.9935,51.2557814422,29.117,-12.7935,31.8036685187,22.1,10.8,24.597764126,131.47
2020-07-06 20:30:00,51.2195,-2.8325,51.2977605408,31.1895,-12.8025,33.7148174621,20.03,9.97,22.3741323854,92.4,50.8795,-2.2925,50.9311209036,31.1895,-12.8025,33.7148174621,19.69,10.51,22.3194130747,131.16
2020-07-06 21:00:00,50.7505,-2.9595000000000002,50.836717936,27.0805,-12.3195,29.7510262092,23.67,9.36,25.4534575255,92.4,50.5105,-2.3995,50.5674619741,27.0805,-12.3195,29.7510262092,23.43,9.92,25.4434922917,131.55
2020-07-06 21:30:00,50.4675,-3.071,50.5608504403,24.2775,-11.981,27.0728898947,26.19,8.91,27.6641320124,92.4,50.3075,-2.491,50.3691337751,24.2775,-11.981,27.0728898947,26.03,9.49,27.705974085,131.1
2020-07-06 22:00:00,50.4215,-3.061,50.5143284945,23.5915,-11.781,26.3695057453,26.83,8.72,28.2114746158,92.4,50.2815,-2.481,50.3426717929,23.5915,-11.781,26.3695057453,26.69,9.3,28.2638656238,131.58
2020-07-06 22:30:00,49.8415,-3.384,49.9562466389,23.0515,-11.854,25.9208211338,26.79,8.47,28.0970639035,92.4,49.6915,-2.8040000000000003,49.7705494068,23.0515,-11.854,25.9208211338,26.64,9.05,28.1352465779,132.23
2020-07-06 23:00:00,48.6405,-3.46,48.7634067744,23.0705,-11.78,25.9039836753,25.57,8.32,26.8895388581,92.4,48.4405,-2.91,48.5278285136,23.0705,-11.78,25.9039836753,25.37,8.87,26.8758962641,132.55
2020-07-06 23:30:00,47.419,-3.717,47.5644578441,22.539,-11.897,25.4861752721,24.88,8.18,26.1902042756,92.4,47.199,-3.177,47.3058022868,22.539,-11.897,25.4861752721,24.66,8.72,26.1563376641,133.28
2020-07-07 00:00:00,46.1895,-3.956,46.358600564,22.5995,-11.896,25.5392289674,23.59,7.94,24.8903937293,92.4,45.9395,-3.436,46.0678169252,22.5995,-11.896,25.5392289674,23.34,8.46,24.8259380487,132.99
2020-07-07 00:30:00,45.4395,-4.0795,45.6222586081,22.5795,-11.9195,25.5324949917,22.86,7.84,24.1670271237,92.4,45.1395,-3.5795,45.2812022864,22.5795,-11.9195,25.5324949917,22.56,8.34,24.0522181929,133.76
2020-07-07 01:00:00,44.9795,-4.2135,45.1764208686,23.0395,-12.1635,26.0532011949,21.94,7.95,23.3359400925,92.4,44.6695,-3.7135,44.8235910264,23.0395,-12.1635,26.0532011949,21.63,8.45,23.221959435,134.02
2020-07-07 01:30:00,44.8375,-4.0995,45.024518948,22.7475,-12.0295,25.7324236422,22.09,7.93,23.4702577745,92.4,44.4975,-3.5995,44.6428483242,22.7475,-12.0295,25.7324236422,21.75,8.43,23.3265385345,134.44
2020-07-07 02:00:00,44.6005,-4.152,44.7933444191,22.6305,-11.922,25.5787727276,21.97,7.77,23.3035147564,92.4,44.2805,-3.662,44.431665783,22.6305,-11.922,25.5787727276,21.65,8.26,23.1721837555,134.38
2020-07-07 02:30:00,44.339,-4.2745,44.5445650024,22.019,-11.8745,25.0167965825,22.32,7.6,23.5784308214,92.4,44.009,-3.7745,44.1705663451,22.019,-11.8745,25.0167965825,21.99,8.1,23.4343785921,134.73
2020-07-07 03:00:00,43.87,-4.395,44.0896010982,22.71,-12.105,25.7347066235,21.16,7.71,22.5208725408,92.4,43.5,-3.9050000000000002,43.6749244418,22.71,-12.105,25.7347066235,20.79,8.2,22.3486934741,135.3
2020-07-07 03:30:00,43.2225,-4.748,43.4825023458,24.2425,-12.418,27.2379428417,18.98,7.67,20.4711821837,92.4,42.8025,-4.288,43.0167519723,24.2425,-12.418,27.2379428417,18.56,8.13,20.2625393275,135.04
2020-07-07 04:00:00,43.192,-4.82,43.4601111826,24.122,-12.47,27.1545904775,19.07,7.65,20.5471993225,92.4,42.752,-4.35,42.972735589,24.122,-12.47,27.1545904775,18.63,8.12,20.3226794493,135.35
2020-07-07 04:30:00,43.0405,-4.6125,43.2869471839,23.6305,-12.2725,26.6273315693,19.41,7.66,20.8668085725,92.4,42.6305,-4.1425,42.8312950598,23.6305,-12.2725,26.6273315693,19.0,8.13,20.6663228466,134.98
2020-07-07 05:00:00,42.9725,-4.8735,43.2479682586,22.5425,-12.1635,25.6147426007,20.43,7.29,21.6916804328,92.4,42.5925,-4.4035,42.8195267197,22.5425,-12.1635,25.6147426007,20.05,7.76,21.4993046399,135.63
2020-07-07 05:30:00,42.674,-5.007,42.9667350982,22.564,-11.907,25.5129524948,20.11,6.9,21.2608113674,92.4,42.284,-4.557,42.5288479153,22.564,-11.907,25.5129524948,19.72,7.35,21.0452108566,134.76
2020-07-07 06:00:00,43.233,-4.808,43.4995304917,24.253,-12.348,27.215457244,18.98,7.54,20.4228303621,92.4,42.813,-4.348,43.0332205743,24.253,-12.348,27.215457244,18.56,8.0,20.2107298235,134.52
2020-07-07 06:30:00,44.814,-3.958,44.9884469614,24.704,-12.268,27.5824480422,20.11,8.31,21.759324438,92.4,44.454,-3.468,44.5890697369,24.704,-12.268,27.5824480422,19.75,8.8,21.6218061225,132.43
2020-07-07 07:00:00,46.177,-3.4865,46.3084334787,25.357,-12.3965,28.2250006422,20.82,8.91,22.6464235587,92.4,45.837,-2.9665,45.9328933473,25.357,-12.3965,28.2250006422,20.48,9.43,22.5467359057,132.27
2020-07-07 07:30:00,47.6605,-2.8965,47.748434241300004,26.3105,-12.6565,29.1963936557,21.35,9.76,23.475095314,92.4,47.3305,-2.3465,47.3886304138,26.3105,-12.6565,29.1963936557,21.02,10.31,23.4123151354,132.08
2020-07-07 08:00:00,49.3265,-2.225,49.3766567039,28.3365,-13.225,31.2707188477,20.99,11.0,23.6976813212,92.4,48.9865,-1.635,49.0137777288,28.3365,-13.225,31.2707188477,20.65,11.59,23.6801731413,131.94
2020-07-07 08:30:00,51.0535,-1.7585000000000002,51.0837761378,28.8235,-13.3285,31.7559925762,22.23,11.57,25.060682353,92.4,50.7535,-1.1385,50.7662677819,28.8235,-13.3285,31.7559925762,21.93,12.19,25.0902570732,131.36
2020-07-07 09:00:00,51.767,-1.6005,51.7917357235,31.407,-14.0705,34.4148023276,20.36,12.47,23.875311516300002,92.4,51.397,-0.9805,51.4063516431,31.407,-14.0705,34.4148023276,19.99,13.09,23.8945223848,131.04
2020-07-07 09:30:00,52.7095,-1.323,52.7261009297,31.6695,-14.203,34.7085355388,21.04,12.88,24.6693331892,92.4,52.3695,-0.6930000000000001,52.3740849968,31.6695,-14.203,34.7085355388,20.7,13.51,24.7186184889,131.18
2020-07-07 10:00:00,53.144,-1.237,53.1583944923,32.604,-14.377,35.6331158475,20.54,13.14,24.3834205968,92.4,52.784,-0.587,52.7872638522,32.604,-14.377,35.6331158475,20.18,13.79,24.4416959313,131.3
2020-07-07 10:30:00,53.492,-1.053,53.5023632469,35.152,-15.243,38.3146467164,18.34,14.19,23.1886114289,92.4,53.062,-0.41300000000000003,53.063607237,35.152,-15.243,38.3146467164,17.91,14.83,23.2528922932,131.34
2020-07-07 11:00:00,53.2835,-0.9265,53.2915544388,35.5735,-15.1865,38.6794995379,17.71,14.26,22.7374514843,92.4,52.8035,-0.28650000000000003,52.8042772368,35.5735,-15.1865,38.6794995379,17.23,14.9,22.7790012951,131.65
2020-07-07 11:30:00,53.52,-1.106,53.5314266203,37.48,-15.486,40.5532562934,16.04,14.38,21.5421911606,92.4,53.01,-0.47600000000000003,53.0121370631,37.48,-15.486,40.5532562934,15.53,15.01,21.5981712189,131.65
2020-07-07 12:00:00,54.082,-0.7685000000000001,54.0874598798,37.932,-15.1785,40.8561315625,16.15,14.41,21.6441816662,92.4,53.572,-0.1385,53.5721790321,37.932,-15.1785,40.8561315625,15.64,15.04,21.6981842558,131.9
2020-07-07 12:30:00,54.7015,-0.71,54.7061075407,38.1815,-15.43,41.1814502203,16.52,14.72,22.1266536105,92.4,54.2115,-0.07,54.2115451933,38.1815,-15.43,41.1814502203,16.03,15.36,22.2011373583,131.38
2020-07-07 13:00:00,54.9885,-0.7395,54.9934722717,38.3885,-15.3795,41.3546364088,16.6,14.64,22.1334497989,92.4,54.4885,-0.0995,54.4885908471,38.3885,-15.3795,41.3546364088,16.1,15.28,22.196585323,132.33
2020-07-07 13:30:00,54.302,-1.06,54.3123448582,41.122,-16.33,44.2457657183,13.18,15.27,20.1713980676,92.4,53.682,-0.44,53.6838031812,41.122,-16.33,44.2457657183,12.56,15.89,20.2545229517,133.22
2020-07-07 14:00:00,54.019,-0.3435,54.0200921255,41.209,-16.9535,44.5601037168,12.81,16.61,20.9758956901,92.4,53.389,0.3165,53.3899381274,41.209,-16.9535,44.5601037168,12.18,17.27,21.1330381157,133.4
2020-07-07 14:30:00,53.9345,-0.2025,53.9348801473,40.0345,-16.5025,43.3023520897,13.9,16.3,21.4219513584,92.4,53.3345,0.4475,53.3363773282,40.0345,-16.5025,43.3023520897,13.3,16.95,21.5451270593,133.28
2020-07-07 15:00:00,54.088,0.042,54.0880163068,42.348,-17.038,45.6469774246,11.74,17.08,20.7256845484,92.4,53.418,0.7020000000000001,53.4226125157,42.348,-17.038,45.6469774246,11.07,17.74,20.9105834448,133.21
2020-07-07 15:30:00,54.5705,0.313,54.5713976296,42.4005,-17.217,45.7627303518,12.17,17.53,21.3403327059,92.4,53.9305,0.983,53.9394579065,42.4005,-17.217,45.7627303518,11.53,18.2,21.5448578552,133.09
2020-07-07 16:00:00,55.248,0.7895000000000001,55.253640733,43.288,-17.8805,46.8354910751,11.96,18.67,22.1722912664,92.4,54.588,1.4995,54.6085913044,43.288,-17.8805,46.8354910751,11.3,19.38,22.4337781036,132.89
2020-07-07 16:30:00,55.924,0.561,55.9268137569,45.934,-17.799,49.2619199484,9.99,18.36,20.9019066116,92.4,55.224,1.221,55.2374964766,45.934,-17.799,49.2619199484,9.29,19.02,21.167534103,132.89
2020-07-07 17:00:00,56.451,0.5965,56.4541514262,46.541,-17.7935,49.8264319739,9.91,18.39,20.8901938718,92.4,55.761,1.2665,55.7753811574,46.541,-17.7935,49.8264319739,9.22,19.06,21.1729072165,132.56
2020-07-07 17:30:00,56.547,0.14200000000000002,56.547178293900004,46.767,-17.758,50.0249822889,9.78,17.9,20.3975096519,92.4,55.867,0.792,55.8726136224,46.767,-17.758,50.0249822889,9.1,18.55,20.661861000400002,131.83
2020-07-07 18:00:00,56.915,0.53,56.9174676615,48.835,-18.35,52.1687619654,8.08,18.88,20.5363287858,92.4,56.185,1.18,56.1973898415,48.835,-18.35,52.1687619654,7.35,19.53,20.8672806086,131.47
2020-07-07 18:30:00,56.5845,0.718,56.5890551631,48.6945,-18.292,52.0168395258,7.89,19.01,20.5823273708,92.4,55.8445,1.3780000000000001,55.8614989438,48.6945,-18.292,52.0168395258,7.15,19.67,20.929199698,131.6
2020-07-07 19:00:00,55.8655,0.5485,55.8681925831,48.9955,-18.3315,52.3125502389,6.87,18.88,20.091075133,92.4,55.1055,1.1985000000000001,55.1185316613,48.9955,-18.3315,52.3125502389,6.11,19.53,20.4634552312,131.03
2020-07-07 19:30:00,55.042,0.5685,55.0449357911,48.742,-18.0615,51.980769004,6.3,18.63,19.666390111,92.4,54.282,1.2085,54.295450972,48.742,-18.0615,51.980769004,5.54,19.27,20.0505486209,130.25
2020-07-07 20:00:00,54.349,0.17650000000000002,54.3492865938,48.459,-18.2135,51.7687769148,5.89,18.39,19.3102097347,92.4,53.569,0.8065,53.5750707256,48.459,-18.2135,51.7687769148,5.11,19.02,19.6944789218,130.81
2020-07-07 20:30:00,53.149,0.0055000000000000005,53.1490002846,48.419,-18.0645,51.6790646321,4.73,18.07,18.6788061717,92.4,52.329,0.6055,52.3325030096,48.419,-18.0645,51.6790646321,3.91,18.67,19.0750360419,130.66
2020-07-07 21:00:00,52.237,-0.29150000000000004,52.2378133276,47.887,-17.9415,51.1376787824,4.35,17.65,18.1781462201,92.4,51.417,0.2985,51.4178664595,47.887,-17.9415,51.1376787824,3.5300000000000002,18.24,18.5784418076,130.66
2020-07-07 21:30:00,51.8135,-0.3145,51.8144544746,48.7035,-18.1845,51.9875653642,3.11,17.87,18.1386052386,92.4,50.9435,0.2655,50.9441918426,48.7035,-18.1845,51.9875653642,2.24,18.45,18.5854808924,130.73
2020-07-07 22:00:00,51.208,-0.47750000000000004,51.2102262273,46.998,-17.9375,50.3047304957,4.21,17.46,17.9603925347,92.4,50.378,0.0925,50.3780849204,46.998,-17.9375,50.3047304957,3.38,18.03,18.3440807892,130.88
2020-07-07 22:30:00,50.4505,-1.082,50.4621013658,43.5105,-17.882,47.0417849815,6.94,16.8,18.1770074545,92.4,49.6805,-0.492,49.6829361476,43.5105,-17.882,47.0417849815,6.17,17.39,18.4521272486,131.5
2020-07-07 23:00:00,48.8015,-1.885,48.8378913063,40.2115,-16.835,43.5933705654,8.59,14.95,17.2421170394,92.4,48.1115,-1.335,48.1300182552,40.2115,-16.835,43.5933705654,7.9,15.5,17.3971261995,131.89
2020-07-07 23:30:00,47.78,-2.396,47.8400377926,38.71,-16.606,42.1215305515,9.07,14.21,16.8579061571,92.4,47.07,-1.8559999999999999,47.1065774176,38.71,-16.606,42.1215305515,8.36,14.75,16.954412405,133.34
2020-07-08 00:00:00,46.783,-2.8155,46.8676448016,37.583,-16.2255,40.9359101432,9.2,13.41,16.2624752114,92.4,46.083,-2.3055,46.1406352281,37.583,-16.2255,40.9359101432,8.5,13.92,16.3100091968,132.8
2020-07-08 00:30:00,46.0985,-3.0235,46.1975459792,35.7285,-15.5835,38.9791121564,10.37,12.56,16.2877407887,92.4,45.4385,-2.5135,45.5079659455,35.7285,-15.5835,38.9791121564,9.71,13.07,16.2821681603,131.92
2020-07-08 01:00:00,45.7,-3.269,45.81676943,34.92,-15.399000000000001,38.1645856914,10.78,12.13,16.2279173032,92.4,45.06,-2.769,45.1449992912,34.92,-15.399000000000001,38.1645856914,10.14,12.63,16.1968052405,132.0
2020-07-08 01:30:00,45.5205,-3.3475,45.6434187644,32.9905,-14.7475,36.1367105102,12.53,11.4,16.9399203068,92.4,44.9305,-2.8475,45.0206406718,32.9905,-14.7475,36.1367105102,11.94,11.9,16.8574493919,132.24
2020-07-08 02:00:00,45.167,-3.432,45.2972020438,31.427,-14.172,34.4746560969,13.74,10.74,17.4394724691,92.4,44.617,-2.952,44.7145501263,31.427,-14.172,34.4746560969,13.19,11.22,17.3165960858,132.34
2020-07-08 02:30:00,45.192,-3.262,45.3095741317,35.032,-15.702,38.3900225059,10.16,12.44,16.0617309154,92.4,44.542,-2.692,44.6232745101,35.032,-15.702,38.3900225059,9.51,13.01,16.1152164118,133.0
2020-07-08 03:00:00,44.6835,-3.014,44.7850350927,37.4835,-16.564,40.9802253319,7.2,13.55,15.3441356876,92.4,43.9035,-2.524,43.9759921804,37.4835,-16.564,40.9802253319,6.42,14.04,15.4381993769,133.15
2020-07-08 03:30:00,44.4235,-3.1765,44.5369229348,36.1435,-15.9365,39.5009446026,8.28,12.76,15.2110486161,92.4,43.7135,-2.6965,43.7965888455,36.1435,-15.9365,39.5009446026,7.57,13.24,15.251311419,132.59
2020-07-08 04:00:00,44.2725,-3.3385,44.3981963429,35.3725,-15.6885,38.6955138033,8.9,12.35,15.2227625614,92.4,43.5725,-2.8585000000000003,43.6661628552,35.3725,-15.6885,38.6955138033,8.2,12.83,15.2265853033,132.76
2020-07-08 04:30:00,44.1795,-3.224,44.2969795387,35.3495,-15.374,38.5479834265,8.83,12.15,15.0197003965,92.4,43.4695,-2.7439999999999998,43.5560210103,35.3495,-15.374,38.5479834265,8.12,12.63,15.0150357975,132.37
2020-07-08 05:00:00,43.969,-3.357,44.0969659954,35.669,-15.437,38.8661617606,8.3,12.08,14.6566162534,92.4,43.269,-2.8970000000000002,43.3658733338,35.669,-15.437,38.8661617606,7.6,12.54,14.66327385,132.31
2020-07-08 05:30:00,43.509,-4.029,43.6951475796,33.019,-14.619,36.110518163,10.49,10.59,14.9059786663,92.4,42.869,-3.589,43.0189735117,33.019,-14.619,36.110518163,9.85,11.03,14.787947795400001,132.26
2020-07-08 06:00:00,43.9605,-4.0655,44.1480899983,30.9605,-14.2055,34.0638927679,13.0,10.14,16.486952417,92.4,43.4005,-3.5955,43.5491793321,30.9605,-14.2055,34.0638927679,12.44,10.61,16.350097859,132.7
2020-07-08 06:30:00,45.5745,-3.347,45.6972368886,30.4945,-14.167,33.6246698014,15.08,10.82,18.5601400857,92.4,45.0645,-2.847,45.1543416434,30.4945,-14.167,33.6246698014,14.57,11.32,18.4506720745,133.25
2020-07-08 07:00:00,47.0655,-3.0545,47.1645127241,29.5855,-13.9745,32.7198481124,17.48,10.92,20.610599215,92.4,46.6155,-2.5145,46.6832684214,29.5855,-13.9745,32.7198481124,17.03,11.46,20.5268726308,133.47
2020-07-08 07:30:00,48.624,-2.6630000000000003,48.6968679178,27.994,-13.373,31.0242028906,20.63,10.71,23.2443756638,92.4,48.294,-2.103,48.339766704,27.994,-13.373,31.0242028906,20.3,11.27,23.2185895351,132.85
2020-07-08 08:00:00,50.508,-2.083,50.5509342446,26.908,-12.993,29.8807381602,23.6,10.91,25.9997711528,92.4,50.238,-1.473,50.259589861,26.908,-12.993,29.8807381602,23.33,11.52,26.0192102109,132.79
2020-07-08 08:30:00,51.805,-1.7885,51.8358636202,28.985,-13.0085,31.7702895368,22.82,11.22,25.4291328991,92.4,51.515,-1.1785,51.52847841,28.985,-13.0085,31.7702895368,22.53,11.83,25.4469998232,132.84
2020-07-08 09:00:00,52.6765,-1.3845,52.6946913123,29.8065,-12.9545,32.4999463461,22.87,11.57,25.6300955909,92.4,52.3865,-0.7645000000000001,52.392078051,29.8065,-12.9545,32.4999463461,22.58,12.19,25.6603293042,132.84
2020-07-08 09:30:00,53.658,-0.9560000000000001,53.6665156313,26.938,-12.776,29.814124505,26.72,11.82,29.2176453535,92.4,53.508,-0.28600000000000003,53.5087643288,26.938,-12.776,29.814124505,26.57,12.49,29.359240453399998,132.47
2020-07-08 10:00:00,53.7285,-0.977,53.7373821585,26.4385,-12.567,29.2732603454,27.29,11.59,29.6491517585,92.4,53.5485,-0.297,53.5493236302,26.4385,-12.567,29.2732603454,27.11,12.27,29.7574360455,132.56
2020-07-08 10:30:00,53.926,-1.139,53.938027374,29.216,-12.779,31.8885166949,24.71,11.64,27.3143497085,92.4,53.686,-0.499,53.6883189996,29.216,-12.779,31.8885166949,24.47,12.28,27.3784459018,132.68
2020-07-08 11:00:00,54.225,-1.056,54.2352815149,28.995,-12.766,31.6809214039,25.23,11.71,27.8150498831,92.4,54.015,-0.406,54.0165258139,28.995,-12.766,31.6809214039,25.02,12.36,27.9064508671,132.65
2020-07-08 11:30:00,54.101,-0.911,54.1086695641,27.611,-12.991,30.5144785635,26.49,12.08,29.1143693045,92.4,53.911,-0.221,53.9114529762,27.611,-12.991,30.5144785635,26.3,12.77,29.2363284289,132.41
2020-07-08 12:00:00,54.365,-0.8565,54.3717464981,28.185,-13.1865,31.1171657972,26.18,12.33,28.9382324961,92.4,54.175,-0.17650000000000002,54.1752875142,28.185,-13.1865,31.1171657972,25.99,13.01,29.0644146681,132.36
2020-07-08 12:30:00,55.1025,-0.756,55.1076858728,28.8725,-13.486,31.8668080022,26.23,12.73,29.1558879131,92.4,54.9025,-0.056,54.9025285597,28.8725,-13.486,31.8668080022,26.03,13.43,29.2903704313,132.36
2020-07-08 13:00:00,54.86,-0.843,54.8664765499,31.23,-13.663,34.0879812984,23.63,12.82,26.8836251276,92.4,54.57,-0.183,54.5703068436,31.23,-13.663,34.0879812984,23.34,13.48,26.9530332245,132.36
2020-07-08 13:30:00,54.1615,-1.193,54.174637343,35.1515,-13.993,37.8342701958,19.01,12.8,22.9176809473,92.4,53.7215,-0.5730000000000001,53.7245557567,35.1515,-13.993,37.8342701958,18.57,13.42,22.9115975,132.52
2020-07-08 14:00:00,53.9415,-0.8265,53.9478315088,35.8915,-14.1065,38.5641428597,18.05,13.28,22.408946874,92.4,53.5115,-0.20650000000000002,53.5118984386,35.8915,-14.1065,38.5641428597,17.62,13.9,22.4426914607,132.59
2020-07-08 14:30:00,53.838,-0.6825,53.842325825,36.618,-14.3225,39.3193582126,17.22,13.64,21.9676580454,92.4,53.358,-0.052500000000000005,53.3580258279,36.618,-14.3225,39.3193582126,16.74,14.27,21.996829317,132.65
2020-07-08 15:00:00,53.9425,-0.5750000000000001,53.9455645188,34.3925,-14.205,37.2105641082,19.55,13.63,23.8323183933,92.4,53.5625,0.065,53.5625394399,34.3925,-14.205,37.2105641082,19.17,14.27,23.8981547405,132.81
2020-07-08 15:30:00,54.2405,-0.41850000000000004,54.242114473,32.5805,-14.2385,35.5559258423,21.66,13.82,25.693345442000002,92.4,53.9105,0.2615,53.9111342164,32.5805,-14.2385,35.5559258423,21.33,14.5,25.7918378562,132.86
2020-07-08 16:00:00,54.7925,-0.1015,54.7925940114,34.0425,-14.7615,37.1051706437,20.75,14.66,25.4062610394,92.4,54.4125,0.5785,54.4155751463,34.0425,-14.7615,37.1051706437,20.37,15.34,25.5000490196,132.71
2020-07-08 16:30:00,55.098,-0.4005,55.0994555713,37.418,-14.5005,40.1294308987,17.68,14.1,22.6139868223,92.4,54.648,0.23950000000000002,54.6485248131,37.418,-14.5005,40.1294308987,17.23,14.74,22.6746664805,132.87
2020-07-08 17:00:00,55.454,-0.7315,55.4588244398,35.874,-14.1515,38.5643465944,19.58,13.42,23.7375820167,92.4,55.064,-0.0915,55.0640760228,35.874,-14.1515,38.5643465944,19.19,14.06,23.789487174,132.87
2020-07-08 17:30:00,55.2835,-1.1645,55.2957632419,37.5435,-14.5545,40.2659640702,17.74,13.39,22.2261040221,92.4,54.8435,-0.5445,54.8462028996,37.5435,-14.5545,40.2659640702,17.3,14.01,22.2614038192,132.78
2020-07-08 18:00:00,55.434,-0.9925,55.4428842346,38.904,-15.0625,41.7181030519,16.53,14.07,21.7072752781,92.4,54.954,-0.3725,54.9552624618,38.904,-15.0625,41.7181030519,16.05,14.69,21.7577250649,132.53
2020-07-08 18:30:00,55.3645,-1.1495,55.3764319047,38.7945,-15.1495,41.6475759259,16.57,14.0,21.6925079232,92.4,54.8845,-0.5295,54.8870541248,38.7945,-15.1495,41.6475759259,16.09,14.62,21.7401126952,132.6
2020-07-08 19:00:00,54.467,-1.2905,54.4822859217,38.727,-15.0405,41.5451220873,15.74,13.75,20.9000023923,92.4,53.957,-0.6905,53.9614180619,38.727,-15.0405,41.5451220873,15.23,14.35,20.9254725156,132.76
2020-07-08 19:30:00,53.9935,-1.3519999999999999,54.0104244221,39.9035,-15.352,42.754803429,14.09,14.0,19.8627314335,92.4,53.4235,-0.752,53.42879239,39.9035,-15.352,42.754803429,13.52,14.6,19.8985024562,132.76
2020-07-08 20:00:00,53.3665,-1.0565,53.3769567744,42.2365,-15.9565,45.1501032612,11.13,14.9,18.5980348424,92.4,52.7265,-0.48650000000000004,52.7287443858,42.2365,-15.9565,45.1501032612,10.49,15.47,18.6912011385,132.93
2020-07-08 20:30:00,52.517,-1.1915,52.5305145725,42.597,-16.0915,45.5350500302,9.92,14.9,17.9001787701,92.4,51.827,-0.6115,51.8306073787,42.597,-16.0915,45.5350500302,9.23,15.48,18.0228549348,132.8
2020-07-08 21:00:00,51.841,-1.4375,51.8609264018,39.791,-16.9975,43.2693735482,12.05,15.56,19.680348066,92.4,51.221,-0.8275,51.227683895,39.791,-16.9975,43.2693735482,11.43,16.17,19.8018635487,132.84
2020-07-08 21:30:00,50.777,-1.846,50.8105446241,39.107,-16.996,42.6406081687,11.67,15.15,19.1235823004,92.4,50.147,-1.246,50.1624772614,39.107,-16.996,42.6406081687,11.04,15.75,19.2339309555,132.92
2020-07-08 22:00:00,50.3815,-2.0315,50.4224407828,37.5015,-16.4315,40.9433351658,12.88,14.4,19.3197929596,92.4,49.8015,-1.4615,49.8229403438,37.5015,-16.4315,40.9433351658,12.3,14.97,19.3750070968,133.25
2020-07-08 22:30:00,49.7575,-1.893,49.793496114,37.3075,-16.253,40.6940974252,12.45,14.36,19.0055807593,92.4,49.1475,-1.313,49.165035597,37.3075,-16.253,40.6940974252,11.84,14.94,19.0627699981,133.1
2020-07-08 23:00:00,48.8935,-1.462,48.9153532774,40.0035,-16.382,43.2278837818,8.89,14.92,17.3677430888,92.4,48.1535,-0.912,48.1621356072,40.0035,-16.382,43.2278837818,8.15,15.47,17.4855197235,133.4
2020-07-08 23:30:00,47.9355,-1.5225,47.9596722935,40.2755,-17.0125,43.7211740064,7.66,15.49,17.2805005715,92.4,47.1555,-0.9625,47.1653218636,40.2755,-17.0125,43.7211740064,6.88,16.05,17.4624425554,134.2
2020-07-09 00:00:00,46.8995,-1.7095,46.9306455368,41.3295,-17.3995,44.8427270636,5.57,15.69,16.6493543418,92.4,46.0595,-1.1795,46.0745999494,41.3295,-17.3995,44.8427270636,4.73,16.22,16.8956000189,134.23
2020-07-09 00:30:00,45.9345,-2.1135,45.9830965954,41.1045,-17.1935,44.5555424442,4.83,15.08,15.8346234562,92.4,45.0745,-1.6035,45.1030127874,41.1045,-17.1935,44.5555424442,3.9699999999999998,15.59,16.0875417637,133.89
2020-07-09 01:00:00,45.2,-2.137,45.2504891576,42.0,-17.597,45.5373957204,3.2,15.46,15.7877040763,92.4,44.29,-1.637,44.3202422038,42.0,-17.597,45.5373957204,2.29,15.96,16.1234518637,133.89
2020-07-09 01:30:00,45.036,-2.239,45.0916224703,41.246,-17.459,44.7889405657,3.79,15.22,15.6847856217,92.4,44.156,-1.7389999999999999,44.1902303343,41.246,-17.459,44.7889405657,2.91,15.72,15.9870729028,134.25
2020-07-09 02:00:00,44.8455,-1.704,44.8778618725,43.7755,-18.244,47.4250770822,1.07,16.54,16.574573901,92.4,43.8555,-1.184,43.8714797591,43.7755,-18.244,47.4250770822,0.08,17.06,17.0601875722,134.11
2020-07-09 02:30:00,44.778,-1.6815,44.8095606567,43.668,-18.3015,47.3480635956,1.11,16.62,16.6570255448,92.4,43.768,-1.2315,43.785321927,43.668,-18.3015,47.3480635956,0.1,17.07,17.070292909,134.79
2020-07-09 03:00:00,44.369,-1.459,44.3929819003,44.559,-18.599,48.2848556175,-0.19,17.14,17.1410530598,92.4,43.329,-0.9390000000000001,43.339173527,44.559,-18.599,48.2848556175,-1.23,17.66,17.7027822672,134.98
2020-07-09 03:30:00,44.276,-1.4925000000000002,44.3011482046,44.796,-18.7525,48.5627210137,-0.52,17.26,17.2678313635,92.4,43.246,-0.9625,43.2567095634,44.796,-18.7525,48.5627210137,-1.55,17.79,17.8573962268,135.07
2020-07-09 04:00:00,44.1475,-1.537,44.1742473082,45.2375,-18.847,49.0065384949,-1.09,17.31,17.3442843611,92.4,43.0675,-1.027,43.0797433285,45.2375,-18.847,49.0065384949,-2.17,17.82,17.9516378083,135.07
2020-07-09 04:30:00,43.8285,-1.491,43.8538538016,45.7385,-18.861,49.4747178188,-1.9100000000000001,17.37,17.4746959916,92.4,42.7385,-0.981,42.7497572303,45.7385,-18.861,49.4747178188,-3.0,17.88,18.1299310534,134.91
2020-07-09 05:00:00,43.9455,-1.5190000000000001,43.9717446919,45.5155,-18.789,49.2411135257,-1.57,17.27,17.341216797,92.4,42.8655,-1.009,42.8773736515,45.5155,-18.789,49.2411135257,-2.65,17.78,17.9763984157,134.97
2020-07-09 05:30:00,43.9115,-1.4775,43.9363498541,45.7415,-18.8575,49.4761571719,-1.83,17.38,17.4760779353,92.4,42.8315,-0.9575,42.8422011398,45.7415,-18.8575,49.4761571719,-2.91,17.9,18.1349965536,134.81
2020-07-09 06:00:00,44.665,-1.2005,44.6811305279,45.925,-18.8905,49.6583992417,-1.26,17.69,17.7348160408,92.4,43.595,-0.6805,43.6003108389,45.925,-18.8905,49.6583992417,-2.33,18.21,18.358458541,134.59
2020-07-09 06:30:00,46.2035,-0.581,46.2071528364,45.8135,-18.881,49.55167952,0.39,18.3,18.3041552659,92.4,45.1935,-0.021,45.193504879,45.8135,-18.881,49.55167952,-0.62,18.86,18.8701881284,134.46
2020-07-09 07:00:00,47.5095,-0.48750000000000004,47.5120010787,45.5195,-18.6675,49.1985816513,1.99,18.18,18.2885893387,92.4,46.5495,0.0925,46.5495919048,45.5195,-18.6675,49.1985816513,1.03,18.76,18.7882543095,134.41
2020-07-09 07:30:00,49.2895,-0.2185,49.2899843021,44.7495,-18.5485,48.4413521952,4.54,18.33,18.883868777300002,92.4,48.3995,0.3915,48.4010833815,44.7495,-18.5485,48.4413521952,3.65,18.94,19.2884965718,133.83
2020-07-09 08:00:00,50.892,0.13,50.8921660376,43.652,-18.05,47.2366341307,7.24,18.18,19.5685972926,92.4,50.102,0.74,50.1074645537,43.652,-18.05,47.2366341307,6.45,18.79,19.8662175564,133.43
2020-07-09 08:30:00,52.4895,0.0945,52.4895850669,41.4295,-17.3955,44.933360552,11.06,17.49,20.6935666331,92.4,51.8095,0.7545000000000001,51.8149935878,41.4295,-17.3955,44.933360552,10.38,18.15,20.9085365342,133.21
2020-07-09 09:00:00,53.406,-0.095,53.4060844942,37.636,-16.145,40.9527718354,15.77,16.05,22.5010088663,92.4,52.886,0.5650000000000001,52.8890179621,37.636,-16.145,40.9527718354,15.25,16.71,22.6227009882,132.73
2020-07-09 09:30:00,54.2565,-0.48050000000000004,54.2586276319,32.8865,-14.7905,36.0594061584,21.37,14.31,25.7187285844,92.4,53.8965,0.1995,53.8968692273,32.8865,-14.7905,36.0594061584,21.01,14.99,25.8093045238,133.16
2020-07-09 10:00:00,54.689,-0.433,54.6907141113,30.899,-13.973,33.911545674,23.79,13.54,27.3732661551,92.4,54.409,0.23700000000000002,54.4095161713,30.899,-13.973,33.911545674,23.51,14.21,27.470788121200002,133.24
2020-07-09 10:30:00,52.92,-0.365,52.9212587246,29.41,-13.265,32.2631109008,23.51,12.9,26.8166012015,92.4,52.64,0.305,52.6408835887,29.41,-13.265,32.2631109008,23.23,13.57,26.9031187783,133.32
2020-07-09 11:00:00,51.736,-0.3915,51.737481270800004,28.656,-14.3515,32.0488983937,23.08,13.96,26.9734684459,92.4,51.416,0.2985,51.4168664764,28.656,-14.3515,32.0488983937,22.76,14.65,27.0673253204,133.05
2020-07-09 11:30:00,51.756,-0.3855,51.7574356615,26.936,-13.7855,30.2586864594,24.82,13.4,28.2062475349,92.4,51.486,0.3145,51.4869605459,26.936,-13.7855,30.2586864594,24.55,14.1,28.3109960969,132.73
2020-07-09 12:00:00,51.6225,-0.2795,51.6232566437,30.2425,-14.5395,33.5560108848,21.38,14.26,25.6992606898,92.4,51.2425,0.4005,51.2440650856,30.2425,-14.5395,33.5560108848,21.0,14.94,25.7721477568,132.89
2020-07-09 12:30:00,51.492,-0.34550000000000003,51.4931591015,33.482,-15.3255,36.8227548433,18.01,14.98,23.4256376647,92.4,51.012,0.3145,51.012969471,33.482,-15.3255,36.8227548433,17.53,15.64,23.4927754852,132.82
2020-07-09 13:00:00,51.5005,-0.6960000000000001,51.5052028076,34.4905,-15.816,37.943911847,17.01,15.12,22.7586137539,92.4,50.9905,-0.026000000000000002,50.9905066287,34.4905,-15.816,37.943911847,16.5,15.79,22.8379968474,132.82
2020-07-09 13:30:00,50.803,-1.0385,50.8136132473,32.703,-15.2485,36.0832781389,18.1,14.21,23.0116079403,92.4,50.323,-0.3985,50.324577805,32.703,-15.2485,36.0832781389,17.62,14.85,23.0431529961,132.96
2020-07-09 14:00:00,50.4845,-1.1695,50.4980442245,29.9145,-14.6095,33.2913622506,20.57,13.44,24.5714977158,92.4,50.0845,-0.5195000000000001,50.0871941768,29.9145,-14.6095,33.2913622506,20.17,14.09,24.6040037392,133.17
2020-07-09 14:30:00,50.493,-1.0745,50.5044314813,28.693,-14.3345,32.0743844719,21.8,13.26,25.5160263364,92.4,50.133,-0.4045,50.1346318352,28.693,-14.3345,32.0743844719,21.44,13.93,25.5679193522,133.22
2020-07-09 15:00:00,50.215,-1.133,50.2277803013,26.395,-13.423,29.6120406929,23.82,12.29,26.8036657941,92.4,49.925,-0.493,49.9274340819,26.395,-13.423,29.6120406929,23.53,12.93,26.8485716566,133.4
2020-07-09 15:30:00,50.759,-1.2145000000000001,50.7735274651,24.569,-13.2545,27.9162592632,26.19,12.04,28.8249492627,92.4,50.549,-0.5345,50.5518257954,24.569,-13.2545,27.9162592632,25.98,12.72,28.9267834368,133.56
2020-07-09 16:00:00,48.9725,-1.302,48.9898046562,24.7825,-12.492,27.7528803956,24.19,11.19,26.6528084824,92.4,48.7025,-0.682,48.7072749212,24.7825,-12.492,27.7528803956,23.92,11.81,26.6766283477,133.73
2020-07-09 16:30:00,48.376,-1.38,48.3956793113,26.536,-12.38,29.2817980322,21.84,11.0,24.4537440896,92.4,48.046,-0.79,48.0524943785,26.536,-12.38,29.2817980322,21.51,11.59,24.433751247,133.77
2020-07-09 17:00:00,48.514,-1.5255,48.5379783906,31.714,-12.4355,34.0649300051,16.8,10.91,20.0316774135,92.4,48.024,-0.9955,48.0343168604,31.714,-12.4355,34.0649300051,16.31,11.44,19.9220907537,133.73
2020-07-09 17:30:00,48.5325,-2.034,48.5751038316,31.9725,-12.574,34.3561673103,16.56,10.54,19.6297019845,92.4,48.0525,-1.514,48.0763450384,31.9725,-12.574,34.3561673103,16.08,11.06,19.5164033572,133.62
2020-07-09 18:00:00,48.3715,-2.0335,48.4142245058,32.3015,-12.493500000000001,34.6334295804,16.07,10.46,19.1743709154,92.4,47.8915,-1.5335,47.9160452719,32.3015,-12.493500000000001,34.6334295804,15.59,10.96,19.0570118329,133.44
2020-07-09 18:30:00,47.9515,-2.218,48.0027694644,31.8415,-12.418,34.1773001603,16.11,10.2,19.0675667037,92.4,47.4615,-1.708,47.4922230081,31.8415,-12.418,34.1773001603,15.62,10.71,18.939073367,133.24
2020-07-09 19:00:00,47.493,-2.287,47.5480327458,30.833,-12.087,33.11750984,16.66,9.8,19.3286212648,92.4,47.043,-1.7970000000000002,47.0773093751,30.833,-12.087,33.11750984,16.21,10.29,19.2002135405,133.06
2020-07-09 19:30:00,46.795,-2.3195,46.8524503655,30.595,-11.8695,32.8167496143,16.2,9.55,18.8053848671,92.4,46.325,-1.8395000000000001,46.3615075817,30.595,-11.8695,32.8167496143,15.73,10.03,18.6556640193,132.98
2020-07-09 20:00:00,46.3895,-2.4175,46.4524489828,29.1395,-11.6875,31.39598886,17.25,9.27,19.5830385793,92.4,45.9195,-1.9275,45.9599362108,29.1395,-11.6875,31.39598886,16.78,9.76,19.4120065939,133.81
2020-07-09 20:30:00,45.606,-2.732,45.6877561279,28.556,-11.542,30.800371751,17.05,8.81,19.1916283832,92.4,45.146,-2.262,45.2026322242,28.556,-11.542,30.800371751,16.59,9.28,19.0091162341,133.92
2020-07-09 21:00:00,44.8985,-2.8625,44.9896566835,29.3785,-11.7125,31.6271863829,15.52,8.85,17.8659704466,92.4,44.3785,-2.4125,44.4440256784,29.3785,-11.7125,31.6271863829,15.0,9.3,17.6490792961,133.64
2020-07-09 21:30:00,44.007,-3.212,44.1240636501,28.957,-11.742,31.2471184751,15.05,8.53,17.2992311968,92.4,43.477,-2.782,43.5659161846,28.957,-11.742,31.2471184751,14.52,8.96,17.0620045716,133.86
2020-07-09 22:00:00,44.5365,-3.2485,44.6548159161,29.1865,-12.3185,31.6796026569,15.35,9.07,17.8293970734,92.4,44.0165,-2.7785,44.1041079096,29.1865,-12.3185,31.6796026569,14.83,9.54,17.6335050401,134.09
2020-07-09 22:30:00,44.201,-3.116,44.3106968688,26.511,-12.486,29.3041518731,17.69,9.37,20.0183166125,92.4,43.741,-2.636,43.8203557379,26.511,-12.486,29.3041518731,17.23,9.85,19.8467982304,134.45
2020-07-09 23:00:00,41.824,-3.553,41.9746445488,25.674,-11.833,28.2696686397,16.15,8.28,18.1488539583,92.4,41.324,-3.113,41.4410876426,25.674,-11.833,28.2696686397,15.65,8.72,17.9153816593,134.48
2020-07-09 23:30:00,40.244,-3.7345,40.4169027296,26.884,-11.9345,29.4139719564,13.36,8.2,15.6757647341,92.4,39.664,-3.3245,39.8030802357,26.884,-11.9345,29.4139719564,12.78,8.61,15.4097534049,134.29
2020-07-10 00:00:00,39.1025,-3.9210000000000003,39.2985972682,26.6325,-11.731,29.1016566066,12.47,7.8100000000000005,14.7138370251,92.4,38.4925,-3.541,38.6550286153,26.6325,-11.731,29.1016566066,11.86,8.19,14.4130392354,134.57
2020-07-10 00:30:00,38.3765,-4.2335,38.6093029528,26.7665,-12.0035,29.3347836962,11.61,7.77,13.9701467423,92.4,37.7165,-3.8535,37.9128452441,26.7665,-12.0035,29.3347836962,10.95,8.15,13.6500915748,135.43
2020-07-10 01:00:00,38.7215,-4.1205,38.9401217576,28.1915,-12.7305,30.9326090477,10.53,8.61,13.6019483898,92.4,38.0415,-3.7305,38.2239761472,28.1915,-12.7305,30.9326090477,9.85,9.0,13.3425072606,134.64
2020-07-10 01:30:00,38.7905,-3.989,38.9950639344,29.5405,-13.279,32.3878523717,9.25,9.29,13.1097902348,92.4,38.0805,-3.589,38.2492536038,29.5405,-13.279,32.3878523717,8.54,9.69,12.9161797758,134.32
2020-07-10 02:00:00,38.7615,-3.425,38.9125237841,33.2615,-14.505,36.2866698286,5.5,11.08,12.3699797898,92.4,37.9315,-3.015,38.051135558,33.2615,-14.505,36.2866698286,4.67,11.49,12.402781946,134.32
2020-07-10 02:30:00,39.135,-3.8375,39.3226986771,30.815,-14.1975,33.9283543846,8.32,10.36,13.2872871573,92.4,38.375,-3.4275,38.5277611762,30.815,-14.1975,33.9283543846,7.5600000000000005,10.77,13.1585143538,134.62
2020-07-10 03:00:00,38.821,-4.113,39.0382736555,28.561,-13.513,31.5963904584,10.26,9.4,13.9150134747,92.4,38.131,-3.693,38.3094167275,28.561,-13.513,31.5963904584,9.57,9.82,13.7119400524,135.02
2020-07-10 03:30:00,38.2565,-4.126,38.4783532424,29.6265,-13.596,32.5972501639,8.63,9.47,12.8124080485,92.4,37.4965,-3.7359999999999998,37.6821603448,29.6265,-13.596,32.5972501639,7.87,9.86,12.6157243153,135.02
2020-07-10 04:00:00,38.016,-4.1605,38.2429864975,28.936,-13.3505,31.8673492191,9.08,9.19,12.9190750443,92.4,37.276,-3.7705,37.4662093926,28.936,-13.3505,31.8673492191,8.34,9.58,12.7016534357,135.37
2020-07-10 04:30:00,37.8845,-4.3265,38.1307479929,28.4545,-13.1565,31.3488765748,9.43,8.83,12.9187383285,92.4,37.1545,-3.9365,37.3624531114,28.4545,-13.1565,31.3488765748,8.7,9.22,12.6766872644,135.27
2020-07-10 05:00:00,37.889,-4.4185,38.1457659938,28.199,-13.3885,31.2159499815,9.69,8.97,13.2044310745,92.4,37.179,-4.0185,37.395539617,28.199,-13.3885,31.2159499815,8.98,9.37,12.9783396473,135.27
2020-07-10 05:30:00,37.705,-3.883,37.9044154948,32.495,-14.333,35.5156291511,5.21,10.45,11.6767546861,92.4,36.855,-3.493,37.0201576712,32.495,-14.333,35.5156291511,4.36,10.84,11.6839719274,134.93
2020-07-10 06:00:00,38.1695,-3.62,38.3407763386,33.4795,-14.79,36.6008336005,4.69,11.17,12.11466054,92.4,37.2995,-3.22,37.4382304637,33.4795,-14.79,36.6008336005,3.8200000000000003,11.57,12.1843054788,134.67
2020-07-10 06:30:00,39.8365,-3.3115,39.9739010418,31.1365,-14.1615,34.2056971059,8.7,10.85,13.9072822651,92.4,39.1165,-2.8815,39.2224886322,31.1365,-14.1615,34.2056971059,7.98,11.28,13.8173369359,133.44
2020-07-10 07:00:00,41.2315,-3.1985,41.3553744331,29.8315,-13.5485,32.7640083705,11.4,10.35,15.3974835606,92.4,40.5815,-2.7385,40.6737940755,29.8315,-13.5485,32.7640083705,10.75,10.81,15.2452812372,133.0
2020-07-10 07:30:00,42.7225,-2.8045,42.8144511409,28.7625,-13.1245,31.6154061574,13.96,10.32,17.3604147416,92.4,42.1625,-2.3345000000000002,42.2270801323,28.7625,-13.1245,31.6154061574,13.4,10.79,17.2041884435,133.0
2020-07-10 08:00:00,44.487,-2.044,44.533932063099996,35.577,-13.624,38.0964080328,8.91,11.58,14.6111087875,92.4,43.767,-1.574,43.7952938682,35.577,-13.624,38.0964080328,8.19,12.05,14.5697838007,132.07
2020-07-10 08:30:00,46.109,-1.56,46.1353820944,36.159,-13.62,38.6390693599,9.95,12.06,15.6347721442,92.4,45.429,-1.07,45.4415992346,36.159,-13.62,38.6390693599,9.27,12.55,15.6024164795,132.07
2020-07-10 09:00:00,47.101,-1.3835,47.1213144262,36.171,-13.6235,38.6515328706,10.93,12.24,16.4098293714,92.4,46.431,-0.8735,46.4392157906,36.171,-13.6235,38.6515328706,10.26,12.75,16.3655155739,132.37
2020-07-10 09:30:00,47.827,-1.0595,47.8387339846,37.977,-14.5395,40.6650905477,9.85,13.48,16.6952957446,92.4,47.127,-0.5295,47.1299745305,37.977,-14.5395,40.6650905477,9.15,14.01,16.7332782204,132.02
2020-07-10 10:00:00,48.153,-0.649,48.1573733711,36.653,-14.819,39.5353660663,11.5,14.17,18.2493534132,92.4,47.493,-0.079,47.4930657044,36.653,-14.819,39.5353660663,10.84,14.74,18.2968084649,131.92
2020-07-10 10:30:00,48.0135,-0.876,48.0214905875,38.3035,-15.536,41.334312722600004,9.71,14.66,17.5840751818,92.4,47.2935,-0.306,47.2944899354,38.3035,-15.536,41.334312722600004,8.99,15.23,17.6853894501,132.08
2020-07-10 11:00:00,48.0255,-0.8155,48.0324233253,36.3055,-14.8555,39.2272253735,11.72,14.04,18.2887943834,92.4,47.3755,-0.2555,47.3761889613,36.3055,-14.8555,39.2272253735,11.07,14.6,18.3222514992,131.76
2020-07-10 11:30:00,48.55,-0.7375,48.5556011831,38.37,-14.8775,41.1533340843,10.18,14.14,17.4233177093,92.4,47.84,-0.1875,47.8403674343,38.37,-14.8775,41.1533340843,9.47,14.69,17.4779003316,131.71
2020-07-10 12:00:00,48.917,-0.6175,48.9208973267,39.607,-14.8775,42.3090351491,9.31,14.26,17.0300822077,92.4,48.207,-0.0575,48.2070342922,39.607,-14.8775,42.3090351491,8.6,14.82,17.1345382196,131.71
2020-07-10 12:30:00,48.138,-1.332,48.1564249919,39.448,-14.142,41.9063344615,8.69,12.81,15.4794121335,92.4,47.388,-0.812,47.3949563561,39.448,-14.142,41.9063344615,7.94,13.33,15.5155567093,132.59
2020-07-10 13:00:00,48.9555,-0.8240000000000001,48.9624341332,39.0355,-14.204,41.5394255648,9.92,13.38,16.6562540807,92.4,48.2555,-0.28400000000000003,48.256335711,39.0355,-14.204,41.5394255648,9.22,13.92,16.696550542,132.15
2020-07-10 13:30:00,47.8985,-1.3014999999999999,47.916178943,37.7785,-15.5615,40.8579899714,10.12,14.26,17.486051584,92.4,47.1885,-0.7315,47.1941693909,37.7785,-15.5615,40.8579899714,9.41,14.83,17.563513316,132.3
2020-07-10 14:00:00,47.6015,-1.5125000000000002,47.6255231835,37.7815,-15.6825,40.9069987716,9.82,14.17,17.2401073083,92.4,46.8915,-0.9725,46.9015834328,37.7815,-15.6825,40.9069987716,9.11,14.71,17.3024911501,132.06
2020-07-10 14:30:00,47.5795,-1.529,47.6040613945,36.1695,-15.039,39.1714724162,11.41,13.51,17.6835573344,92.4,46.9095,-0.969,46.9195071505,36.1695,-15.039,39.1714724162,10.74,14.07,17.7006355818,132.14
2020-07-10 15:00:00,47.3575,-1.4555,47.3798616133,36.4175,-15.1955,39.4605819331,10.94,13.74,17.5633482002,92.4,46.6775,-0.9055000000000001,46.6862821019,36.4175,-15.1955,39.4605819331,10.26,14.29,17.5918077525,132.2
2020-07-10 15:30:00,46.854,-1.784,46.8879512455,37.064,-15.374,40.1260510392,9.79,13.59,16.749095498,92.4,46.144,-1.244,46.1607655049,37.064,-15.374,40.1260510392,9.08,14.13,16.7959310549,132.2
2020-07-10 16:00:00,46.991,-1.7645,47.0241165919,35.201,-14.5845,38.1027301023,11.79,12.82,17.4171323702,92.4,46.351,-1.2245,46.3671715899,35.201,-14.5845,38.1027301023,11.15,13.36,17.401497062,132.23
2020-07-10 16:30:00,47.548,-2.0815,47.5935389129,35.418,-14.9815,38.4562097229,12.13,12.9,17.707255575,92.4,46.898,-1.5415,46.9233271012,35.418,-14.9815,38.4562097229,11.48,13.44,17.6755197943,132.51
2020-07-10 17:00:00,47.7225,-2.172,47.7719016813,35.9825,-15.502,39.1797436215,11.74,13.33,17.7627841286,92.4,47.0525,-1.6219999999999999,47.0804485986,35.9825,-15.502,39.1797436215,11.07,13.88,17.7538531029,133.19
2020-07-10 17:30:00,47.702,-2.589,47.7722066164,38.872,-16.199,42.1122308243,8.83,13.61,16.2234706521,92.4,46.952,-2.069,46.9975644582,38.872,-16.199,42.1122308243,8.08,14.13,16.2770789763,133.35
2020-07-10 18:00:00,47.724,-2.6975,47.8001745002,35.184,-15.1975,38.3259424183,12.54,12.5,17.7059763922,92.4,47.084,-2.1475,47.132948266,35.184,-15.1975,38.3259424183,11.9,13.05,17.661044703,133.57
2020-07-10 18:30:00,47.661,-2.583,47.7309418512,35.121,-15.283,38.3021504618,12.54,12.7,17.8477337497,92.4,47.031,-2.043,47.0753524681,35.121,-15.283,38.3021504618,11.91,13.24,17.8085850084,133.5
2020-07-10 19:00:00,47.1435,-2.74,47.2230578452,33.4035,-14.61,36.4588248885,13.74,11.87,18.1572161963,92.4,46.5535,-2.21,46.6059273296,33.4035,-14.61,36.4588248885,13.15,12.4,18.074360293,132.98
2020-07-10 19:30:00,46.6745,-2.982,46.7696619001,30.4945,-14.092,33.5931390949,16.18,11.11,19.6271368263,92.4,46.1745,-2.452,46.2395583267,30.4945,-14.092,33.5931390949,15.68,11.64,19.5282359674,132.63
2020-07-10 20:00:00,46.4105,-3.346,46.5309598681,26.0905,-13.606,29.425115569,20.32,10.26,22.7633477327,92.4,46.0305,-2.7960000000000003,46.1153395981,26.0905,-13.606,29.425115569,19.94,10.81,22.6817040806,132.81
2020-07-10 20:30:00,45.7435,-3.444,45.8729651129,29.6335,-12.774000000000001,32.2694809108,16.11,9.33,18.6166860639,92.4,45.2535,-2.954,45.3498112262,29.6335,-12.774000000000001,32.2694809108,15.62,9.82,18.4503875298,132.89
2020-07-10 21:00:00,44.9925,-3.56,45.1331214991,26.5625,-13.01,29.5774661905,18.43,9.45,20.7115281908,92.4,44.5725,-3.05,44.6767305904,26.5625,-13.01,29.5774661905,18.01,9.96,20.5806146653,133.1
2020-07-10 21:30:00,44.22,-4.0245,44.4027589261,25.27,-12.9645,28.4016048886,18.95,8.94,20.952949673,92.4,43.81,-3.5145,43.950743,25.27,-12.9645,28.4016048886,18.54,9.45,20.8094714013,133.51
2020-07-10 22:00:00,44.0225,-4.111,44.2140342793,24.8625,-12.731,27.9324590262,19.16,8.62,21.0097596369,92.4,43.6125,-3.6310000000000002,43.763390148,24.8625,-12.731,27.9324590262,18.75,9.1,20.8416050246,133.19
2020-07-10 22:30:00,43.957,-4.3465,44.1713698141,23.867,-12.6065,26.9918048906,20.09,8.26,21.721779393,92.4,43.597,-3.8465,43.7663566138,23.867,-12.6065,26.9918048906,19.73,8.76,21.5872763451,133.05
2020-07-10 23:00:00,43.1815,-4.448,43.4099832556,25.2815,-12.848,28.3588671539,17.9,8.4,19.7729613361,92.4,42.7415,-3.9779999999999998,42.9262193333,25.2815,-12.848,28.3588671539,17.46,8.87,19.5838836802,133.36
2020-07-10 23:30:00,41.962,-4.5605,42.2090938572,26.352,-13.2505,29.4958243528,15.61,8.69,17.8658389112,92.4,41.452,-4.1005,41.6543203552,26.352,-13.2505,29.4958243528,15.1,9.15,17.6559480063,133.54
2020-07-11 00:00:00,40.9105,-4.6395,41.1727333377,27.6005,-13.5795,30.7602083949,13.31,8.94,16.0337051239,92.4,40.3305,-4.1995000000000005,40.5485515216,27.6005,-13.5795,30.7602083949,12.73,9.38,15.8125677864,133.44
2020-07-11 00:30:00,40.2485,-4.535,40.5031847791,29.4685,-14.155,32.6918417537,10.78,9.62,14.4482801745,92.4,39.5885,-4.125,39.8028259958,29.4685,-14.155,32.6918417537,10.12,10.03,14.2483437634,134.24
2020-07-11 01:00:00,39.58,-4.4145,39.8254216582,31.05,-14.3445,34.2033211874,8.53,9.93,13.0906760712,92.4,38.86,-4.0045,39.065785801,31.05,-14.3445,34.2033211874,7.8100000000000005,10.34,12.9580747027,133.03
2020-07-11 01:30:00,39.397,-4.6785,39.6738197209,27.327,-13.5885,30.5190475154,12.07,8.91,15.002433136,92.4,38.767,-4.2585,39.0001937335,27.327,-13.5885,30.5190475154,11.44,9.33,14.7621983458,133.75
2020-07-11 02:00:00,39.2275,-4.5795,39.4939055615,28.3075,-13.9195,31.5446831732,10.92,9.34,14.3694815495,92.4,38.5675,-4.1695,38.7922258513,28.3075,-13.9195,31.5446831732,10.26,9.75,14.1538016095,133.75
2020-07-11 02:30:00,38.818,-4.624,39.0924353296,27.478,-13.514,30.6213761938,11.34,8.89,14.4092921408,92.4,38.178,-4.224,38.4109601546,27.478,-13.514,30.6213761938,10.7,9.29,14.1701834851,133.5
2020-07-11 03:00:00,38.263,-4.7755,38.5598569662,27.543,-13.525500000000001,30.6847844909,10.72,8.75,13.8376623748,92.4,37.603,-4.3755,37.8567115483,27.543,-13.525500000000001,30.6847844909,10.06,9.15,13.5987536194,133.5
2020-07-11 03:30:00,37.736,-4.937,38.0575835413,26.916,-13.147,29.9552109824,10.82,8.21,13.5822126327,92.4,37.076,-4.557,37.355,26.916,-13.147,29.9552109824,10.16,8.59,13.3046495632,133.6
2020-07-11 04:00:00,37.619,-5.145,37.969200492,25.989,-13.035,29.0747200502,11.63,7.89,14.0537895245,92.4,36.979,-4.765,37.2847377086,25.989,-13.035,29.0747200502,10.99,8.27,13.7540175949,134.31
2020-07-11 04:30:00,37.429,-5.249,37.7952648092,24.879,-12.809,27.9827647312,12.55,7.5600000000000005,14.6511467128,92.4,36.809,-4.879,37.1309456114,24.879,-12.809,27.9827647312,11.93,7.93,14.3251457235,134.44
2020-07-11 05:00:00,36.996,-5.4315,37.3925822624,24.276,-12.7415,27.4166007785,12.72,7.31,14.670872503,92.4,36.386,-5.0615,36.7363549941,24.276,-12.7415,27.4166007785,12.11,7.68,14.3399616457,134.53
2020-07-11 05:30:00,36.5355,-5.5695,36.9575714908,23.8855,-12.6695,27.0376282336,12.65,7.1,14.5062917384,92.4,35.9155,-5.2095,36.2913492516,23.8855,-12.6695,27.0376282336,12.03,7.46,14.155299361,134.6
2020-07-11 06:00:00,36.628,-5.622,37.0569462854,23.528,-12.512,26.6480192134,13.1,6.89,14.801422229,92.4,36.028,-5.242,36.4073529387,23.528,-12.512,26.6480192134,12.5,7.27,14.4603907278,134.28
2020-07-11 06:30:00,37.471,-5.3195,37.8467029112,24.051,-12.6995,27.1979392832,13.42,7.38,15.3153778928,92.4,36.891,-4.9295,37.2188910535,24.051,-12.6995,27.1979392832,12.84,7.77,15.0079478944,133.99
2020-07-11 07:00:00,38.057,-5.095,38.3965398701,24.507,-12.755,27.6275781421,13.55,7.66,15.5652850922,92.4,37.477,-4.705,37.7711868228,24.507,-12.755,27.6275781421,12.97,8.05,15.2651039957,133.59
