Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-11 07:30:00,38.899,-5.0075,39.2199854315,24.649,-12.7775,27.7639641847,14.25,7.77,16.230693146,92.4,38.329,-4.5975,38.6037465442,24.649,-12.7775,27.7639641847,13.68,8.18,15.9390965867,133.93
2020-07-11 08:00:00,39.5805,-4.9655000000000005,39.8907529448,25.2505,-12.8155,28.3165109168,14.33,7.85,16.3392594691,92.4,39.0105,-4.5455,39.2744278189,25.2505,-12.8155,28.3165109168,13.76,8.27,16.0539870437,133.77
2020-07-11 08:30:00,40.7415,-4.8105,41.0245137997,26.3715,-13.1505,29.4684859214,14.37,8.34,16.614827715,92.4,40.1815,-4.3905,40.4206560127,26.3715,-13.1505,29.4684859214,13.81,8.76,16.3540117402,133.64
2020-07-11 09:00:00,41.709,-4.3845,41.938818787,28.649,-13.5345,31.6851367561,13.06,9.15,15.9463506797,92.4,41.109,-3.9445,41.2978081894,28.649,-13.5345,31.6851367561,12.46,9.59,15.7232216801,133.15
2020-07-11 09:30:00,42.5145,-4.0985,42.7115957616,29.9845,-13.8885,33.0448282262,12.53,9.79,15.9011005908,92.4,41.8745,-3.6485000000000003,42.0331452844,29.9845,-13.8885,33.0448282262,11.89,10.24,15.6917080014,133.27
2020-07-11 10:00:00,43.0245,-3.8725,43.1984242363,29.6145,-13.6225,32.5974096594,13.41,9.75,16.5798250895,92.4,42.4445,-3.4125,42.581460009,29.6145,-13.6225,32.5974096594,12.83,10.21,16.3967374804,132.68
2020-07-11 10:30:00,43.67,-3.6855,43.8252417021,29.97,-13.9255,33.0472457287,13.7,10.24,17.1040229186,92.4,43.08,-3.2155,43.1998361137,29.97,-13.9255,33.0472457287,13.11,10.71,16.9285616636,132.91
2020-07-11 11:00:00,43.6745,-3.518,43.8159591274,28.0745,-13.168,31.0092530424,15.6,9.65,18.3434593248,92.4,43.1445,-3.038,43.2513274276,28.0745,-13.168,31.0092530424,15.07,10.13,18.1582433071,132.71
2020-07-11 11:30:00,43.062,-3.68,43.2189569981,31.422,-14.12,34.4487515594,11.64,10.44,15.6359585571,92.4,42.392,-3.24,42.5156355239,31.422,-14.12,34.4487515594,10.97,10.88,15.4504142339,132.74
2020-07-11 12:00:00,42.6775,-4.048,42.8690483945,35.4075,-14.468,38.2493670569,7.27,10.42,12.7054830683,92.4,41.8875,-3.648,42.0460528498,35.4075,-14.468,38.2493670569,6.48,10.82,12.6120101491,132.56
2020-07-11 12:30:00,42.763,-4.237,42.9723904152,37.803,-14.547,40.5053332044,4.96,10.31,11.4410532732,92.4,41.913,-3.857,42.0900940602,37.803,-14.547,40.5053332044,4.11,10.69,11.4528686363,132.92
2020-07-11 13:00:00,42.2505,-4.417,42.480756105,37.0805,-14.977,39.990924086,5.17,10.56,11.7576570795,92.4,41.3805,-4.037,41.5769545452,37.0805,-14.977,39.990924086,4.3,10.94,11.7547267089,132.83
2020-07-11 13:30:00,41.834,-4.6235,42.0887194893,35.644,-15.1635,38.7353387522,6.19,10.54,12.2232442502,92.4,41.004,-4.2135,41.2199174945,35.644,-15.1635,38.7353387522,5.36,10.95,12.1914765308,132.99
2020-07-11 14:00:00,41.361,-4.5825,41.6140796756,36.681,-15.4325,39.7951984195,4.68,10.85,11.8162980667,92.4,40.461,-4.2025,40.6786618173,36.681,-15.4325,39.7951984195,3.7800000000000002,11.23,11.8491054515,133.31
2020-07-11 14:30:00,40.986,-4.5760000000000005,41.2406592091,37.176,-15.476,40.2686174583,3.81,10.9,11.546692167,92.4,40.086,-4.176,40.3029325484,37.176,-15.476,40.2686174583,2.91,11.3,11.6686803024,133.21
2020-07-11 15:00:00,40.9705,-4.6185,41.229994088,36.4805,-15.4085,39.6011205965,4.49,10.79,11.6869243174,92.4,40.0905,-4.2185,40.3118336534,36.4805,-15.4085,39.6011205965,3.61,11.19,11.7578994723,133.48
2020-07-11 15:30:00,40.8565,-4.6495,41.1202072283,37.4865,-15.7495,40.6606004936,3.37,11.1,11.60029741,92.4,39.9665,-4.2495,40.1917824001,37.4865,-15.7495,40.6606004936,2.48,11.5,11.7643699364,133.25
2020-07-11 16:00:00,40.828,-4.782,41.1070931592,36.758,-15.702,39.9712817908,4.07,10.92,11.6538105356,92.4,39.948,-4.362,40.1854419909,36.758,-15.702,39.9712817908,3.19,11.34,11.7801400671,133.53
2020-07-11 16:30:00,41.251,-4.7925,41.52846081,36.581,-15.6825,39.8008840009,4.67,10.89,11.8490927923,92.4,40.381,-4.3925,40.6191976441,36.581,-15.6825,39.8008840009,3.8,11.29,11.9123507336,133.6
2020-07-11 17:00:00,41.783500000000004,-4.7005,42.0470637798,34.9535,-15.2105,38.1196336879,6.83,10.51,12.534312905,92.4,40.9935,-4.2905,41.217416616,34.9535,-15.2105,38.1196336879,6.04,10.92,12.4791025318,133.51
2020-07-11 17:30:00,42.336,-4.651,42.5907113934,34.376,-15.011,37.5105251496,7.96,10.36,13.0648842322,92.4,41.576,-4.221,41.7897190347,34.376,-15.011,37.5105251496,7.2,10.79,12.9716652747,133.05
2020-07-11 18:00:00,42.906,-4.608,43.1527345599,32.446,-14.418,35.5052339804,10.46,9.81,14.3404218906,92.4,42.246,-4.178,42.4520929991,32.446,-14.418,35.5052339804,9.8,10.24,14.1738350491,132.61
2020-07-11 18:30:00,42.9005,-4.901,43.1795403085,29.5605,-13.831,32.636171976,13.34,8.93,16.0530526692,92.4,42.3405,-4.471,42.5759061119,29.5605,-13.831,32.636171976,12.78,9.36,15.8410226943,131.84
2020-07-11 19:00:00,43.056,-4.7365,43.31574273,31.966,-13.5565,34.7218065234,11.09,8.82,14.1697035961,92.4,42.426,-4.3265,42.6460323858,31.966,-13.5565,34.7218065234,10.46,9.23,13.9500716844,132.13
2020-07-11 19:30:00,43.285,-4.6315,43.532080323,31.575,-13.1015,34.185229665,11.71,8.47,14.4521624679,92.4,42.685,-4.2315,42.894228251,31.575,-13.1015,34.185229665,11.11,8.87,14.216504493,132.13
2020-07-11 20:00:00,43.1375,-4.763,43.3996552434,29.1575,-12.763,31.8285088443,13.98,8.0,16.1071536902,92.4,42.5975,-4.3629999999999995,42.8203546838,29.1575,-12.763,31.8285088443,13.44,8.4,15.8490883019,132.61
2020-07-11 20:30:00,42.3445,-4.959,42.6338874752,28.2045,-12.589,30.8865139057,14.14,7.63,16.0672492979,92.4,41.8145,-4.549,42.0612150472,28.2045,-12.589,30.8865139057,13.61,8.04,15.8073938396,132.81
2020-07-11 21:00:00,41.79,-5.1165,42.1020506894,28.08,-12.6165,30.7841269529,13.71,7.5,15.6273510231,92.4,41.25,-4.7365,41.521042042,28.08,-12.6165,30.7841269529,13.17,7.88,15.3474199786,132.94
2020-07-11 21:30:00,41.4995,-5.129,41.8152501039,28.0195,-12.499,30.6808960308,13.48,7.37,15.3631800094,92.4,40.9395,-4.739,41.2128715482,28.0195,-12.499,30.6808960308,12.92,7.76,15.0712972235,132.89
2020-07-11 22:00:00,41.567,-5.2295,41.8946674321,23.167,-12.4095,26.2812781129,18.4,7.18,19.7512632507,92.4,41.167,-4.8095,41.4469924029,23.167,-12.4095,26.2812781129,18.0,7.6,19.5386795869,132.69
2020-07-11 22:30:00,41.439,-5.3855,41.7874901286,22.119,-12.2355,25.2776110669,19.32,6.85,20.4984121336,92.4,41.059,-4.9455,41.3557668439,22.119,-12.2355,25.2776110669,18.94,7.29,20.2945238919,132.69
2020-07-11 23:00:00,40.5965,-5.5925,40.9798959064,21.6765,-12.1925,24.870217299,18.92,6.6,20.0381236647,92.4,40.2065,-5.1725,40.5378514293,21.6765,-12.1925,24.870217299,18.53,7.02,19.8151785256,133.46
2020-07-11 23:30:00,39.639,-5.7219999999999995,40.0498639823,21.139,-12.042,24.3283185814,18.5,6.32,19.5497416863,92.4,39.219,-5.312,39.5771058189,21.139,-12.042,24.3283185814,18.08,6.73,19.291949098,134.02
2020-07-12 00:00:00,38.766,-5.8435,39.2039442945,21.946,-12.1735,25.096235141,16.82,6.33,17.9716805002,92.4,38.286,-5.4435,38.6710419856,21.946,-12.1735,25.096235141,16.34,6.73,17.6716863938,134.47
2020-07-12 00:30:00,37.8115,-5.997,38.2841160437,22.0315,-11.607,24.9019967322,15.78,5.61,16.7475520599,92.4,37.3115,-5.6370000000000005,37.7349148833,22.0315,-11.607,24.9019967322,15.28,5.97,16.4048559884,134.69
2020-07-12 01:00:00,37.241,-6.001,37.7214008489,22.291,-11.521,25.092272157,14.95,5.52,15.9365272252,92.4,36.701,-5.641,37.1319846224,22.291,-11.521,25.092272157,14.41,5.88,15.5634989639,134.49
2020-07-12 01:30:00,36.8135,-6.13,37.3203789135,22.1835,-11.57,25.0194438837,14.63,5.44,15.6086674639,92.4,36.2835,-5.78,36.7409957983,22.1835,-11.57,25.0194438837,14.1,5.79,15.2425096359,134.49
2020-07-12 02:00:00,36.6575,-6.0775,37.1578835848,21.8475,-11.5075,24.6928291716,14.81,5.43,15.7740609863,92.4,36.1175,-5.7275,36.5688127029,21.8475,-11.5075,24.6928291716,14.27,5.78,15.3961456216,135.27
2020-07-12 02:30:00,36.272,-6.18,36.7947059235,21.742,-11.47,24.5820150517,14.53,5.29,15.4630204035,92.4,35.712,-5.84,36.1863585347,21.742,-11.47,24.5820150517,13.97,5.63,15.0617993613,135.38
2020-07-12 03:00:00,35.961,-6.1915,36.4901108967,21.701,-11.4315,24.527792262,14.26,5.24,15.1922743524,92.4,35.401,-5.8515,35.8813440837,21.701,-11.4315,24.527792262,13.7,5.58,14.7927820237,135.34
2020-07-12 03:30:00,35.957,-6.392,36.5207271696,20.307,-12.102,23.6396415582,15.65,5.71,16.6591296291,92.4,35.437,-6.022,35.9450337738,20.307,-12.102,23.6396415582,15.13,6.08,16.3059283698,135.23
2020-07-12 04:00:00,35.6615,-6.194,36.195417089,21.9615,-12.014,25.0328519799,13.7,5.82,14.8849722875,92.4,35.0815,-5.854,35.5665707969,21.9615,-12.014,25.0328519799,13.12,6.16,14.4941367456,135.28
2020-07-12 04:30:00,35.7505,-6.1995000000000005,36.2840467768,21.8905,-11.9395,24.9348280624,13.86,5.74,15.0015732508,92.4,35.1605,-5.8395,35.6421172281,21.8905,-11.9395,24.9348280624,13.27,6.1,14.6048930157,135.1
2020-07-12 05:00:00,35.7215,-6.233,36.2612169025,21.4815,-11.803,24.5105212358,14.24,5.57,15.2906016886,92.4,35.1615,-5.893,35.6519078206,21.4815,-11.803,24.5105212358,13.68,5.91,14.902030063,135.67
2020-07-12 05:30:00,35.574,0.7935,35.5828486528,21.914,-11.7465,24.86370162,13.66,12.54,18.5431173215,92.4,34.614,-13.0265,36.9840330176,21.914,-11.7465,24.86370162,12.7,-1.28,12.7643409544,135.51
2020-07-12 06:00:00,35.4825,4.249,35.7360015566,22.3025,-12.221,25.4313654224,13.18,16.47,21.0943902495,92.4,34.3125,-16.521,38.0826876317,22.3025,-12.221,25.4313654224,12.01,-4.3,12.7565708558,135.21
2020-07-12 06:30:00,35.702,4.289,35.9587030495,22.422,-12.211,25.531443457,13.28,16.5,21.1803777115,92.4,34.562,-16.361,38.2389090456,22.422,-12.211,25.531443457,12.14,-4.15,12.8297349934,134.76
2020-07-12 07:00:00,36.103,4.1305,36.3385145438,22.203,-12.1095,25.2905753048,13.9,16.24,21.376332707,92.4,34.993,-16.2195,38.5691875627,22.203,-12.1095,25.2905753048,12.79,-4.11,13.4341430691,133.88
2020-07-12 07:30:00,36.9705,4.1495,37.2026372788,23.2305,-12.2805,26.2767351568,13.74,16.43,21.4180414604,92.4,35.8605,-16.0105,39.2722748323,23.2305,-12.2805,26.2767351568,12.63,-3.73,13.1692748472,133.38
2020-07-12 08:00:00,37.737,4.2915,37.9802335597,25.797,-12.6585,28.7353933547,11.94,16.95,20.7332124863,92.4,36.577,-15.868500000000001,39.8708693315,25.797,-12.6585,28.7353933547,10.78,-3.21,11.2477775583,133.32
2020-07-12 08:30:00,38.9325,4.4655000000000005,39.1877563341,27.0425,-13.1745,30.0809616951,11.89,17.64,21.2730275231,92.4,37.7925,-15.4745,40.8378893492,27.0425,-13.1745,30.0809616951,10.75,-2.3,10.9932934101,132.66
2020-07-12 09:00:00,39.908,4.7895,40.1943749081,28.558,-13.0205,31.3861877942,11.35,17.81,21.1191524451,92.4,38.738,-15.2005,41.6135536124,28.558,-13.0205,31.3861877942,10.18,-2.18,10.4108020825,132.72
2020-07-12 09:30:00,41.098,4.9705,41.3974814965,33.248,-13.5895,35.918017961,7.85,18.56,20.15182622,92.4,39.858,-15.0195,42.593961359,33.248,-13.5895,35.918017961,6.61,-1.43,6.7629135733,132.72
2020-07-12 10:00:00,42.274,5.2325,42.5965976605,31.184,-13.5675,34.0076302063,11.09,18.8,21.82723299,92.4,41.114,-14.5175,43.6018210887,31.184,-13.5675,34.0076302063,9.93,-0.9500000000000001,9.9753395932,132.12
2020-07-12 10:30:00,42.8015,5.5344999999999995,43.1578392937,30.6715,-13.7655,33.6188920475,12.13,19.3,22.7953262754,92.4,41.6515,-14.2855,44.0332029553,30.6715,-13.7655,33.6188920475,10.98,-0.52,10.9923064004,132.38
2020-07-12 11:00:00,43.0775,5.6585,43.4475503164,32.6575,-14.3315,35.6637659046,10.42,19.99,22.5427704597,92.4,41.8475,-14.2815,44.2173551731,32.6575,-14.3315,35.6637659046,9.19,0.05,9.1901360164,132.61
2020-07-12 11:30:00,43.2225,5.7165,43.5988862071,33.5525,-14.5735,36.5808304785,9.67,20.29,22.4764988377,92.4,42.0025,-14.2635,44.3582848913,33.5525,-14.5735,36.5808304785,8.45,0.31,8.4556844785,132.66
2020-07-12 12:00:00,43.389,5.6415,43.7542208621,35.679,-14.6785,38.5804277225,7.71,20.32,21.733533997,92.4,42.109,-14.2685,44.4607464315,35.679,-14.6785,38.5804277225,6.43,0.41000000000000003,6.44305828,132.39
2020-07-12 12:30:00,43.654,5.6835,44.0224248338,37.614,-14.4965,40.3108113073,6.04,20.18,21.0645199328,92.4,42.354,-14.1665,44.6603967543,37.614,-14.4965,40.3108113073,4.74,0.33,4.7514734557,132.28
2020-07-12 13:00:00,43.4155,5.5785,43.7724262807,35.0855,-14.9215,38.1266766517,8.33,20.5,22.1277857003,92.4,42.1455,-14.2515,44.4898687624,35.0855,-14.9215,38.1266766517,7.06,0.67,7.0917205247,132.28
2020-07-12 13:30:00,42.931,5.666,43.3032829818,35.491,-14.934,38.50500535,7.44,20.6,21.9023651691,92.4,41.661,-14.154,43.9997117831,35.491,-14.934,38.50500535,6.17,0.78,6.219107653,132.06
2020-07-12 14:00:00,42.5185,5.623,42.8887044716,35.3585,-15.117,38.4544823298,7.16,20.74,21.9411303264,92.4,41.2185,-14.307,43.6308949169,35.3585,-15.117,38.4544823298,5.86,0.81,5.9157163556,132.56
2020-07-12 14:30:00,42.1275,5.694,42.5105621258,36.9475,-15.516,40.0732331145,5.18,21.21,21.8333804071,92.4,40.7775,-14.356,43.2307673104,36.9475,-15.516,40.0732331145,3.83,1.16,4.0018120895,132.9
2020-07-12 15:00:00,41.9775,5.7005,42.3627927137,37.8875,-15.9795,41.1194245643,4.09,21.68,22.0624228044,92.4,40.6075,-14.5995,43.1522242358,37.8875,-15.9795,41.1194245643,2.7199999999999998,1.38,3.0500491799,133.76
2020-07-12 15:30:00,41.878,5.5545,42.2447553461,37.478,-15.8355,40.6861591238,4.4,21.39,21.8378593273,92.4,40.538,-14.5855,43.0820873943,37.478,-15.8355,40.6861591238,3.06,1.25,3.3054651715,133.21
2020-07-12 16:00:00,42.2335,5.492,42.5890899909,36.1335,-15.518,39.3247777648,6.1,21.01,21.877616415,92.4,40.9235,-14.628,43.4593055196,36.1335,-15.518,39.3247777648,4.79,0.89,4.8719811165,133.15
2020-07-12 16:30:00,42.592,5.625,42.9618329334,33.942,-14.875,37.0583997091,8.65,20.5,22.250224718,92.4,41.352,-14.525,43.8287979415,33.942,-14.875,37.0583997091,7.41,0.35000000000000003,7.4182612518,133.46
2020-07-12 17:00:00,43.0645,5.705,43.4407433782,31.8845,-14.265,34.9300954085,11.18,19.97,22.8865309735,92.4,41.8645,-14.475,44.2962976472,31.8845,-14.265,34.9300954085,9.98,-0.21,9.9822091743,133.72
2020-07-12 17:30:00,43.017,5.484,43.3651535798,31.987,-14.316,35.0444863709,11.03,19.8,22.664970769900002,92.4,41.837,-14.526,44.28700989,31.987,-14.316,35.0444863709,9.85,-0.21,9.8522383244,133.08
2020-07-12 18:00:00,43.0785,5.6925,43.4529828493,30.9485,-13.9175,33.9338541651,12.13,19.61,23.0583824238,92.4,41.9385,-14.2675,44.2989767207,30.9485,-13.9175,33.9338541651,10.99,-0.35000000000000003,10.995571836,132.9
2020-07-12 18:30:00,43.414,5.6205,43.7763111311,29.094,-13.5995,32.1155295184,14.32,19.22,23.9681204937,92.4,42.304,-14.1095,44.5949145783,29.094,-13.5995,32.1155295184,13.21,-0.51,13.2198411488,132.18
2020-07-12 19:00:00,43.7685,5.526,44.1159638708,27.2785,-13.134,30.2757083856,16.49,18.66,24.9021223995,92.4,42.7285,-14.174,45.0180740176,27.2785,-13.134,30.2757083856,15.45,-1.04,15.4849636745,131.91
2020-07-12 19:30:00,43.224,5.3945,43.5593251354,27.464,-13.3155,30.521694518,15.76,18.71,24.4630680823,92.4,42.164,-14.3455,44.5375826269,27.464,-13.3155,30.521694518,14.7,-1.03,14.7360408523,131.99
2020-07-12 20:00:00,43.0915,5.2965,43.4157838176,24.4915,-12.6335,27.5579189073,18.6,17.93,25.8349550029,92.4,42.1115,-14.3835,44.5001517357,24.4915,-12.6335,27.5579189073,17.62,-1.75,17.7066908258,131.9
2020-07-12 20:30:00,42.8875,5.1605,43.1968565581,23.8575,-12.4495,26.9104135327,19.03,17.61,25.9278421779,92.4,41.9075,-14.4195,44.318850803,23.8575,-12.4495,26.9104135327,18.05,-1.97,18.1571859053,131.51
2020-07-12 21:00:00,42.5305,5.0415,42.8282634775,22.5505,-12.1885,25.6336611217,19.98,17.23,26.3832010946,92.4,41.5705,-14.6585,44.0792251803,22.5505,-12.1885,25.6336611217,19.02,-2.47,19.1797106339,132.04
2020-07-12 21:30:00,42.2075,5.1325,42.518414981,22.8975,-12.2275,25.9577977205,19.31,17.36,25.9662415455,92.4,41.2275,-14.6575,43.7555603609,22.8975,-12.2275,25.9577977205,18.33,-2.43,18.4903704668,132.21
2020-07-12 22:00:00,42.199,4.9535,42.4887368987,22.889,-12.2165,25.9451188714,19.31,17.17,25.8396013901,92.4,41.229,-14.7365,43.7835000114,22.889,-12.2165,25.9451188714,18.34,-2.52,18.5123202219,131.98
2020-07-12 22:30:00,42.0405,4.8415,42.3183620016,23.0605,-12.4885,26.2249745948,18.98,17.33,25.7015427553,92.4,41.0605,-14.9385,43.6935171679,23.0605,-12.4885,26.2249745948,18.0,-2.45,18.1659709347,132.37
2020-07-12 23:00:00,40.8595,4.994,41.1635612678,23.3695,-12.316,26.416233385,17.49,17.31,24.607645153500002,92.4,39.8395,-14.896,42.5332408388,23.3695,-12.316,26.416233385,16.47,-2.58,16.6708518079,132.5
2020-07-12 23:30:00,40.128,5.176,40.4604419155,23.688,-12.444,26.7576994527,16.44,17.62,24.0985061778,92.4,39.058,-15.074,41.8658911287,23.688,-12.444,26.7576994527,15.37,-2.63,15.5933896251,133.58
2020-07-13 00:00:00,39.322,5.0575,39.6459076104,24.682,-12.9425,27.8695071763,14.64,18.0,23.2019309541,92.4,38.202,-15.1825,41.1084068075,24.682,-12.9425,27.8695071763,13.52,-2.24,13.7043058927,133.66
2020-07-13 00:30:00,38.2945,4.923,38.6096446403,24.8145,-13.057,28.0400545515,13.48,17.98,22.472000356,92.4,37.1645,-15.457,40.2507007299,24.8145,-13.057,28.0400545515,12.35,-2.4,12.5810373181,134.07
2020-07-13 01:00:00,37.7775,4.8405000000000005,38.0863485582,25.1275,-12.9995,28.2909571507,12.65,17.84,21.8697988102,92.4,36.6175,-15.4695,39.7510595645,25.1275,-12.9995,28.2909571507,11.49,-2.47,11.7524890981,133.78
2020-07-13 01:30:00,37.201,4.536,37.4765219437,25.261,-12.994,28.4070793465,11.94,17.53,21.2100094295,92.4,36.041,-15.704,39.3137291159,25.261,-12.994,28.4070793465,10.78,-2.71,11.1154172211,133.49
2020-07-13 02:00:00,36.9755,4.583,37.2584418521,26.7255,-13.317,29.8595853831,10.25,17.9,20.626984753,92.4,35.7855,-15.617,39.0447525187,26.7255,-13.317,29.8595853831,9.06,-2.3,9.347384661,133.27
2020-07-13 02:30:00,36.708,4.757,37.0149471565,28.138,-13.653,31.2754129149,8.57,18.41,20.306969247,92.4,35.478,-15.583,38.7494306152,28.138,-13.653,31.2754129149,7.34,-1.9300000000000002,7.5894993247,133.64
2020-07-13 03:00:00,36.422,4.7305,36.7279146461,28.992,-13.9095,32.1560298272,7.43,18.64,20.0662527643,92.4,35.162,-15.4995,38.4265630033,28.992,-13.9095,32.1560298272,6.17,-1.5899999999999999,6.3715775127,133.38
2020-07-13 03:30:00,36.2325,4.6305,36.527189688,29.8325,-14.1895,33.0351323064,6.4,18.82,19.8784405827,92.4,34.9725,-15.4795,38.2451392532,29.8325,-14.1895,33.0351323064,5.14,-1.29,5.299405627,132.97
2020-07-13 04:00:00,36.247,4.91,36.57804135,30.576999999999998,-13.77,33.5345467988,5.67,18.68,19.5215598762,92.4,34.977,-15.22,38.1449725259,30.576999999999998,-13.77,33.5345467988,4.4,-1.45,4.632763754,132.93
2020-07-13 04:30:00,36.536,4.647,36.8303394635,26.576,-13.213,29.6794060756,9.96,17.86,20.449479211,92.4,35.346,-15.573,38.6245782501,26.576,-13.213,29.6794060756,8.77,-2.36,9.0819876679,133.3
2020-07-13 05:00:00,36.5135,4.677,36.8118189071,25.9635,-12.983,29.0286345054,10.55,17.66,20.5712931047,92.4,35.3235,-15.553,38.5959254488,25.9635,-12.983,29.0286345054,9.36,-2.5700000000000003,9.7064154043,133.3
2020-07-13 05:30:00,37.095,5.098,37.4436727499,24.985,-12.832,28.0875497151,12.11,17.93,21.6364738347,92.4,35.945,-15.212,39.0313716003,24.985,-12.832,28.0875497151,10.96,-2.38,11.2154357918,133.58
2020-07-13 06:00:00,38.206,5.4795,38.5969345447,24.796,-12.8205,27.9142765668,13.41,18.3,22.6873995866,92.4,37.066,-14.6605,39.8599876599,24.796,-12.8205,27.9142765668,12.27,-1.8399999999999999,12.4071954929,133.24
2020-07-13 06:30:00,40.0875,6.196,40.5635066562,25.5475,-13.094,28.7076225461,14.54,19.29,24.1560696306,92.4,38.9975,-13.644,41.3154177306,25.5475,-13.094,28.7076225461,13.45,-0.55,13.461240656,132.57
2020-07-13 07:00:00,41.676,6.933,42.2487332946,25.976,-13.187,29.1315901557,15.7,20.12,25.5206661355,92.4,40.586,-13.027,42.6254164203,25.976,-13.187,29.1315901557,14.61,0.16,14.610876086,132.76
2020-07-13 07:30:00,43.474,7.4535,44.108313709,25.644,-12.8665,28.6907922207,17.83,20.32,27.0335217831,92.4,42.444,-12.0665,44.1258830875,25.644,-12.8665,28.6907922207,16.8,0.8,16.8190368333,131.49
2020-07-13 08:00:00,44.894,7.8425,45.5738526158,26.984,-13.0075,29.9554888501,17.91,20.85,27.4861892593,92.4,43.894,-11.3675,45.3420697835,26.984,-13.0075,29.9554888501,16.91,1.6400000000000001,16.9893407759,130.57
2020-07-13 08:30:00,46.377,8.4445,47.1395344615,27.877,-13.3455,30.9067872683,18.5,21.79,28.5841582,92.4,45.377,-10.7555,46.6342460993,27.877,-13.3455,30.9067872683,17.5,2.59,17.6906218093,130.69
2020-07-13 09:00:00,46.7595,8.7915,47.5787905742,28.7095,-13.4285,31.6947945647,18.05,22.22,28.6274501135,92.4,45.7195,-10.618500000000001,46.9363954997,28.7095,-13.4285,31.6947945647,17.01,2.81,17.2405394347,131.32
2020-07-13 09:30:00,47.4065,8.918,48.2380240707,28.4865,-13.282,31.4307525562,18.92,22.2,29.1685858416,92.4,46.3965,-10.472,47.5636205124,28.4865,-13.282,31.4307525562,17.91,2.81,18.1290981574,131.48
2020-07-13 10:00:00,47.742,8.9705,48.5774477947,26.832,-12.5895,29.6386864461,20.91,21.56,30.0343420104,92.4,46.782,-10.2795,47.8980547021,26.832,-12.5895,29.6386864461,19.95,2.31,20.0832915629,131.01
2020-07-13 10:30:00,48.163,9.119,49.0186773587,27.443,-12.661,30.2228253147,20.72,21.78,30.061383867,92.4,47.233,-9.941,48.2677922636,27.443,-12.661,30.2228253147,19.79,2.7199999999999998,19.9760481577,130.41
2020-07-13 11:00:00,48.4435,9.586500000000001,49.3829289785,29.1935,-13.0135,31.9626598471,19.25,22.6,29.6870763128,92.4,47.4235,-9.9135,48.4485896028,29.1935,-13.0135,31.9626598471,18.23,3.1,18.4916981373,131.79
2020-07-13 11:30:00,48.465,9.2705,49.3436763451,28.895,-12.9595,31.6681174883,19.57,22.23,29.6168499338,92.4,47.475,-10.1095,48.5394439116,28.895,-12.9595,31.6681174883,18.58,2.85,18.7973109779,131.43
2020-07-13 12:00:00,49.3495,9.736,50.3007241126,28.4795,-12.894,31.262392043,20.87,22.63,30.7843109392,92.4,48.3895,-9.644,49.3411638113,28.4795,-12.894,31.262392043,19.91,3.25,20.1735123367,131.52
2020-07-13 12:30:00,50.063,9.71,50.9959613009,28.663,-12.83,31.4034467694,21.4,22.54,31.0807271472,92.4,49.113,-9.55,50.0328818778,28.663,-12.83,31.4034467694,20.45,3.2800000000000002,20.7113712728,131.21
2020-07-13 13:00:00,49.363,9.3545,50.2415409721,29.533,-13.1855,32.3427812541,19.83,22.54,30.0213340809,92.4,48.383,-9.9655,49.3986424839,29.533,-13.1855,32.3427812541,18.85,3.22,19.1230463054,131.29
2020-07-13 13:30:00,49.332,9.182,50.179232238,31.032,-13.718,33.9288748414,18.3,22.9,29.3138192667,92.4,48.322,-10.138,49.3740288816,31.032,-13.718,33.9288748414,17.29,3.58,17.6567409224,131.23
2020-07-13 14:00:00,49.485,9.3085,50.3528886684,29.845,-13.6315,32.8106966895,19.64,22.94,30.1988940195,92.4,48.495,-10.0615,49.5277579469,29.845,-13.6315,32.8106966895,18.65,3.5700000000000003,18.9886123769,131.52
2020-07-13 14:30:00,49.6525,9.635,50.57869098,30.8725,-14.095,33.9378885797,18.78,23.73,30.2622091064,92.4,48.6525,-9.625,49.5954270195,30.8725,-14.095,33.9378885797,17.78,4.47,18.3332839393,131.11
2020-07-13 15:00:00,49.135,9.3545,50.0175458739,32.145,-14.1855,35.1358710615,16.99,23.54,29.0308749438,92.4,48.085,-10.0455,49.1231034774,32.145,-14.1855,35.1358710615,15.94,4.14,16.4688554551,131.41
2020-07-13 15:30:00,49.112,9.282,49.9814372342,30.262,-13.568,33.1644277502,18.85,22.85,29.6216981282,92.4,48.112,-10.058,49.1520895588,30.262,-13.568,33.1644277502,17.85,3.51,18.1918278356,131.21
2020-07-13 16:00:00,49.3425,9.3405,50.2187937579,30.4225,-13.7195,33.3729409327,18.92,23.06,29.8283422268,92.4,48.3325,-10.0895,49.3743715555,30.4225,-13.7195,33.3729409327,17.91,3.63,18.2741620875,131.61
2020-07-13 16:30:00,50.898,9.294,51.7395867784,30.018,-14.376,33.2828739745,20.88,23.67,31.5633220685,92.4,49.928,-10.326,50.9846198378,30.018,-14.376,33.2828739745,19.91,4.05,20.3177410162,132.29
2020-07-13 17:00:00,51.851,9.235,52.6669861108,33.891,-14.625,36.9119290474,17.96,23.86,29.8640452719,92.4,50.821,-10.375,51.8692073007,33.891,-14.625,36.9119290474,16.93,4.25,17.4552971903,132.19
2020-07-13 17:30:00,52.3365,9.03,53.1097931859,37.1865,-15.44,40.2644928225,15.15,24.47,28.7802605965,92.4,51.2565,-10.45,52.3109098779,37.1865,-15.44,40.2644928225,14.07,4.99,14.9286637044,131.63
2020-07-13 18:00:00,52.998,9.0115,53.758674986,38.388,-16.4085,41.7477833693,14.61,25.42,29.3194218906,92.4,51.908,-10.4685,52.9530920367,38.388,-16.4085,41.7477833693,13.52,5.94,14.7673288038,131.63
2020-07-13 18:30:00,52.7685,9.5485,53.6254458676,43.0685,-17.6315,46.5377855565,9.7,27.18,28.859008992,92.4,51.5685,-9.8615,52.5029463411,43.0685,-17.6315,46.5377855565,8.5,7.77,11.5162016307,131.31
2020-07-13 19:00:00,52.0575,9.0795,52.8433593415,41.9475,-17.6905,45.5252297798,10.11,26.77,28.6154678452,92.4,50.8775,-10.0405,51.8587663419,41.9475,-17.6905,45.5252297798,8.93,7.65,11.7587159163,130.39
2020-07-13 19:30:00,50.8065,8.435,51.5019384805,37.2865,-17.205,41.0645237066,13.52,25.64,28.9862036148,92.4,49.6965,-10.795,50.8554238725,37.2865,-17.205,41.0645237066,12.41,6.41,13.9676841316,130.77
2020-07-13 20:00:00,49.454,7.9935,50.0958497108,35.984,-15.8865,39.3348336497,13.47,23.88,27.4170622059,92.4,48.334,-11.3465,49.6479467677,35.984,-15.8865,39.3348336497,12.35,4.54,13.1580431676,131.02
2020-07-13 20:30:00,48.777,7.4115,49.3368631071,33.457,-14.4085,36.4276779558,15.32,21.82,26.6611102545,92.4,47.707,-12.0185,49.1975831851,33.457,-14.4085,36.4276779558,14.25,2.39,14.4490345698,131.24
2020-07-13 21:00:00,47.63,7.169,48.1664972881,31.07,-13.491,33.8725845043,16.56,20.66,26.4777113815,92.4,46.59,-12.301,48.1865406623,31.07,-13.491,33.8725845043,15.52,1.19,15.565554921,131.34
2020-07-13 21:30:00,46.646,6.9405,47.1595150129,30.836,-13.0595,33.4874519223,15.81,20.0,25.4942366036,92.4,45.596,-12.5795,47.2994612681,30.836,-13.0595,33.4874519223,14.76,0.48,14.7678028156,131.51
2020-07-13 22:00:00,45.253,6.9350000000000005,45.7813087843,29.533,-11.795,31.8012596291,15.72,18.73,24.452633805,92.4,44.203,-12.645,45.9760941577,29.533,-11.795,31.8012596291,14.67,-0.85,14.694604452,131.51
2020-07-13 22:30:00,44.2285,6.5765,44.7147689751,28.2385,-11.2935,30.4130896901,15.99,17.87,23.9795120884,92.4,43.1985,-12.8535,45.0701992951,28.2385,-11.2935,30.4130896901,14.96,-1.56,15.0411169798,131.05
2020-07-13 23:00:00,43.022,6.356,43.4889781439,26.602,-10.814,28.7160059897,16.42,17.17,23.757636667,92.4,42.022,-12.894,43.9557017917,26.602,-10.814,28.7160059897,15.42,-2.08,15.5596529524,130.49
2020-07-13 23:30:00,41.755,6.4325,42.2475689389,26.205,-10.5275,28.2405786281,15.55,16.96,23.0096523224,92.4,40.735,-12.9275,42.7371089482,26.205,-10.5275,28.2405786281,14.53,-2.4,14.7268767904,130.58
2020-07-14 00:00:00,40.9175,6.2065,41.3855342904,21.7475,-10.4835,24.1424424717,19.17,16.69,25.4174152895,92.4,39.9675,-12.993500000000001,42.0265642005,21.7475,-10.4835,24.1424424717,18.22,-2.51,18.3920770986,130.2
2020-07-14 00:30:00,40.3235,6.1285,40.7865561736,21.7235,-10.8715,24.2919732525,18.6,17.0,25.1984126484,92.4,39.3435,-13.2815,41.5248026425,21.7235,-10.8715,24.2919732525,17.62,-2.41,17.7840518443,130.91
2020-07-14 01:00:00,39.7965,6.0515,40.2539695496,21.9965,-10.9585,24.5750836113,17.8,17.01,24.6207250096,92.4,38.8165,-13.3585,41.0508245289,21.9965,-10.9585,24.5750836113,16.82,-2.4,16.9903619738,130.91
2020-07-14 01:30:00,39.5025,6.0775,39.9672805242,21.8525,-10.9125,24.4256916483,17.65,16.99,24.4986244512,92.4,38.4925,-13.4625,40.7788114405,21.8525,-10.9125,24.4256916483,16.64,-2.55,16.8342537702,131.36
2020-07-14 02:00:00,39.64,5.7505,40.0549354044,20.33,-10.9995,23.1148848202,19.31,16.75,25.56244511,92.4,38.67,-13.6995,41.0249338848,20.33,-10.9995,23.1148848202,18.34,-2.7,18.5376805453,131.08
2020-07-14 02:30:00,39.2065,5.879,39.6448266896,21.5965,-10.600999999999999,24.0580550596,17.61,16.48,24.1185094896,92.4,38.2165,-13.651,40.5814079752,21.5965,-10.600999999999999,24.0580550596,16.62,-3.05,16.8975412413,131.22
2020-07-14 03:00:00,38.831,5.8815,39.2738921327,21.291,-10.4185,23.7034137468,17.54,16.3,23.9445526164,92.4,37.821,-13.6585,40.211722958,21.291,-10.4185,23.7034137468,16.53,-3.24,16.8445391745,131.3
2020-07-14 03:30:00,38.732,5.6975,39.1488100745,20.732,-10.6225,23.2949206964,18.0,16.32,24.2969627732,92.4,37.742,-13.8225,40.1935326918,20.732,-10.6225,23.2949206964,17.01,-3.2,17.3083823623,131.3
2020-07-14 04:00:00,38.6065,5.803,39.0401927666,21.6965,-10.857,24.2613388182,16.91,16.66,23.7382328744,92.4,37.5865,-13.737,40.0181227852,21.6965,-10.857,24.2613388182,15.89,-2.88,16.1488854105,131.22
2020-07-14 04:30:00,38.386,5.752,38.814565565,21.376,-10.728,23.9170098466,17.01,16.48,23.6839713731,92.4,37.376,-13.848,39.8589071601,21.376,-10.728,23.9170098466,16.0,-3.12,16.3013619063,131.47
2020-07-14 05:00:00,37.8585,5.593,38.2694090789,21.6285,-10.567,24.0718404209,16.23,16.16,22.9032421286,92.4,36.8185,-14.017,39.3964240922,21.6285,-10.567,24.0718404209,15.19,-3.45,15.5768610445,131.39
2020-07-14 05:30:00,37.387,5.526,37.7931798742,21.357,-10.674,23.8758397758,16.03,16.2,22.7903685797,92.4,36.347,-14.184,39.0165383523,21.357,-10.674,23.8758397758,14.99,-3.51,15.3954603699,131.69
2020-07-14 06:00:00,37.853,5.475,38.2468983579,21.563,-10.885,24.1546309018,16.29,16.36,23.0870894658,92.4,36.833,-13.965,39.391510684400004,21.563,-10.885,24.1546309018,15.27,-3.08,15.5775254774,131.0
2020-07-14 06:30:00,38.953,6.345,39.4663810603,22.073,-10.835,24.5889112,16.88,17.18,24.0849911771,92.4,37.933,-13.115,40.1362144951,22.073,-10.835,24.5889112,15.86,-2.2800000000000002,16.0230459027,131.06
2020-07-14 07:00:00,40.5695,7.0035,41.1695681602,23.3395,-11.0965,25.8430759102,17.23,18.1,24.98965586,92.4,39.5495,-12.2865,41.4140197578,23.3395,-11.0965,25.8430759102,16.21,-1.19,16.253621135,130.63
2020-07-14 07:30:00,42.3085,7.7945,43.0204997937,26.1385,-11.2355,28.450969096,16.17,19.03,24.9721805215,92.4,41.2585,-11.6755,42.8786791133,26.1385,-11.2355,28.450969096,15.12,-0.44,15.1264007616,131.3
2020-07-14 08:00:00,43.7045,8.2245,44.4716282645,28.0845,-11.3255,30.2821084223,15.62,19.55,25.0237267408,92.4,42.6145,-11.8555,44.2328892398,28.0845,-11.3255,30.2821084223,14.53,-0.53,14.5396629947,133.29
2020-07-14 08:30:00,44.897,8.792,45.7497527097,27.177,-10.678,29.1994693959,17.72,19.47,26.326399298,92.4,43.837,-11.158,45.2347602293,27.177,-10.678,29.1994693959,16.66,-0.48,16.666913331499998,132.89
2020-07-14 09:00:00,45.9965,8.967,46.8624060549,27.2965,-10.383,29.2045476125,18.7,19.35,26.9093385277,92.4,44.9965,-10.613,46.2311667736,27.2965,-10.383,29.2045476125,17.7,-0.23,17.7014942872,131.92
2020-07-14 09:30:00,47.016,9.377,47.9419689312,29.346,-11.173,31.4010134391,17.67,20.55,27.1022397598,92.4,45.976,-10.253,47.1053774531,29.346,-11.173,31.4010134391,16.63,0.92,16.6554285445,132.04
2020-07-14 10:00:00,46.858,9.326,47.7770493019,30.498,-10.954,32.405526072,16.36,20.28,26.0562468518,92.4,45.818,-10.114,46.921020023,30.498,-10.954,32.405526072,15.32,0.84,15.3430114384,131.14
2020-07-14 10:30:00,46.34,8.988,47.2035988459,31.1,-11.162,33.0424006997,15.24,20.15,25.2642059048,92.4,45.27,-10.492,46.4699361308,31.1,-11.162,33.0424006997,14.17,0.67,14.1858309591,131.31
2020-07-14 11:00:00,46.238,9.156,47.1358141969,34.058,-12.024,36.1181940302,12.18,21.18,24.4324538268,92.4,45.088,-10.194,46.226024921,34.058,-12.024,36.1181940302,11.03,1.83,11.1807781482,130.92
2020-07-14 11:30:00,46.15,9.306,47.0789139212,35.16,-12.264,37.2374985196,10.99,21.57,24.2083663224,92.4,44.93,-10.354,46.1075939082,35.16,-12.264,37.2374985196,9.77,1.9100000000000001,9.9549485182,132.04
2020-07-14 12:00:00,46.5075,9.618,47.4916148415,35.8775,-12.172,37.886047435,10.63,21.79,24.2446076479,92.4,45.3075,-9.942,46.3854817831,35.8775,-12.172,37.886047435,9.43,2.23,9.6900877189,131.61
2020-07-14 12:30:00,46.5855,10.0335,47.6537504558,30.3555,-11.9365,32.6180381461,16.23,21.97,27.3147176445,92.4,45.5055,-9.5565,46.4981421403,30.3555,-11.9365,32.6180381461,15.15,2.38,15.335804511,131.87
2020-07-14 13:00:00,46.472,9.9755,47.5305941921,31.962,-12.6645,34.379630659,14.51,22.64,26.8906991356,92.4,45.362,-9.6045,46.3676338004,31.962,-12.6645,34.379630659,13.4,3.06,13.7449481629,131.84
2020-07-14 13:30:00,45.2875,9.408,46.2543848759,35.0475,-13.622,37.6016773595,10.24,23.03,25.2039381843,92.4,44.0775,-10.222,45.2472683181,35.0475,-13.622,37.6016773595,9.03,3.4,9.6488807641,131.88
2020-07-14 14:00:00,44.9045,9.574,45.9137843817,35.1545,-13.626,37.7028745091,9.75,23.2,25.1655021806,92.4,43.6845,-10.066,44.8292303776,35.1545,-13.626,37.7028745091,8.53,3.56,9.2430784915,131.96
2020-07-14 14:30:00,44.7735,9.881,45.8508501911,34.9435,-13.439,37.4386820448,9.83,23.32,25.3071393089,92.4,43.5635,-9.769,44.6454017033,34.9435,-13.439,37.4386820448,8.62,3.67,9.368740577,131.89
2020-07-14 15:00:00,45.4765,9.7125,46.5020935927,31.4065,-12.4475,33.7832576656,14.07,22.16,26.2493904691,92.4,44.3565,-9.9475,45.4582429104,31.4065,-12.4475,33.7832576656,12.95,2.5,13.1891053525,132.05
2020-07-14 15:30:00,45.047,9.2085,45.9785676294,35.607,-12.3115,37.6753431471,9.44,21.52,23.499446802,92.4,43.847,-10.4815,45.0823829367,35.607,-12.3115,37.6753431471,8.24,1.83,8.4407641834,131.87
2020-07-14 16:00:00,45.861,9.405,46.8154391841,33.641,-11.925,35.6920510198,12.22,21.33,24.5824591935,92.4,44.721,-10.345,45.9019266044,33.641,-11.925,35.6920510198,11.08,1.58,11.19208649,132.22
2020-07-14 16:30:00,46.1415,9.0155,47.0140113424,33.7715,-11.9945,35.8382790114,12.37,21.01,24.3810787292,92.4,45.0315,-10.7045,46.2863080457,33.7715,-11.9945,35.8382790114,11.26,1.29,11.3336534269,132.05
2020-07-14 17:00:00,46.2985,8.5535,47.0819866244,33.4085,-11.8265,35.4400052836,12.89,20.38,24.1142385325,92.4,45.1985,-11.1265,46.5478614385,33.4085,-11.8265,35.4400052836,11.79,0.7000000000000001,11.8107620415,131.97
2020-07-14 17:30:00,45.731,7.979,46.4218569426,34.231,-11.901,36.240794169,11.5,19.88,22.96659313,92.4,44.601,-11.841,46.1460559745,34.231,-11.901,36.240794169,10.37,0.06,10.3701735762,132.18
2020-07-14 18:00:00,45.8245,7.9915,46.5161141165,31.7145,-12.2185,33.9867805551,14.11,20.21,24.6482494307,92.4,44.7345,-11.6985,46.2388407348,31.7145,-12.2185,33.9867805551,13.02,0.52,13.030379887,131.87
2020-07-14 18:30:00,45.89,7.9145,46.5674930638,29.87,-12.3355,32.3168912529,16.02,20.25,25.8205906207,92.4,44.86,-11.5555,46.3243907704,29.87,-12.3355,32.3168912529,14.99,0.78,15.0102798108,131.24
2020-07-14 19:00:00,45.6685,7.8275,46.3344542268,31.1085,-12.4425,33.5045456394,14.56,20.27,24.9572935231,92.4,44.6185,-11.6225,46.10740774,31.1085,-12.4425,33.5045456394,13.51,0.8200000000000001,13.5348623931,131.24
2020-07-14 19:30:00,45.0825,7.6725,45.730723398,35.4725,-12.5375,37.622960576,9.61,20.21,22.3784762663,92.4,43.9325,-11.7775,45.4837780148,35.4725,-12.5375,37.622960576,8.46,0.76,8.4940685187,130.86
2020-07-14 20:00:00,44.494,7.385,45.1027079121,33.364,-12.155,35.5091610856,11.13,19.54,22.4875187604,92.4,43.374,-12.125,45.0368682415,33.364,-12.155,35.5091610856,10.01,0.03,10.0100449549,131.28
2020-07-14 20:30:00,43.9795,7.068,44.5438328419,31.7695,-11.802,33.8908296483,12.21,18.87,22.4757869718,92.4,42.8795,-12.422,44.642553738,31.7695,-11.802,33.8908296483,11.11,-0.62,11.1272862819,131.21
2020-07-14 21:00:00,43.107,6.78,43.6369321676,32.657,-12.03,34.8023066621,10.45,18.81,21.5178669947,92.4,41.987,-12.69,43.8627891156,32.657,-12.03,34.8023066621,9.33,-0.66,9.3533149204,131.21
2020-07-14 21:30:00,42.356,6.7585,42.8918180805,29.936,-12.2215,32.3346433141,12.42,18.98,22.6825219056,92.4,41.266,-12.6615,43.1647580585,29.936,-12.2215,32.3346433141,11.33,-0.44,11.3385404704,131.04
2020-07-14 22:00:00,42.3465,6.6905,42.8717722109,31.7165,-12.0395,33.9247097629,10.63,18.73,21.5362438693,92.4,41.2165,-12.8495,43.1730184548,31.7165,-12.0395,33.9247097629,9.5,-0.81,9.5344690466,131.26
2020-07-14 22:30:00,41.705,6.6055,42.2248701034,26.725,-11.5345,29.1079081222,14.98,18.14,23.5257305944,92.4,40.665,-12.9245,42.669484708,26.725,-11.5345,29.1079081222,13.94,-1.3900000000000001,14.0091291664,131.38
2020-07-14 23:00:00,40.5255,6.4675,41.0383321603,25.7555,-11.5025,28.207326823,14.77,17.97,23.2609931,92.4,39.4755,-13.1825,41.6184262857,25.7555,-11.5025,28.207326823,13.72,-1.6800000000000002,13.8224744529,131.82
2020-07-14 23:30:00,39.0745,6.4845,39.608904182,26.3745,-11.7155,28.8594384994,12.7,18.2,22.1930169197,92.4,37.9845,-13.1355,40.1915861904,26.3745,-11.7155,28.8594384994,11.61,-1.42,11.6965165755,131.55
2020-07-15 00:00:00,37.8915,6.5785,38.4583207447,28.6215,-12.5415,31.2486717238,9.27,19.12,21.2487011368,92.4,36.7215,-13.1215,38.9954141471,28.6215,-12.5415,31.2486717238,8.1,-0.58,8.1207388826,131.85
2020-07-15 00:30:00,36.952,6.055,37.444803765,25.022,-11.425,27.5069283818,11.93,17.48,21.1630645229,92.4,35.822,-13.795,38.3864261035,25.022,-11.425,27.5069283818,10.8,-2.37,11.0569842181,132.32
2020-07-15 01:00:00,36.3575,6.0295,36.8540727261,23.9675,-11.1205,26.4217065403,12.39,17.15,21.1573769641,92.4,35.2175,-14.0805,37.9279947598,23.9675,-11.1205,26.4217065403,11.25,-2.96,11.6328887212,133.07
2020-07-15 01:30:00,35.9865,5.6145,36.4218449903,23.8265,-10.9155,26.207827886,12.16,16.53,20.5208796108,92.4,34.8865,-13.8755,37.5446052383,23.8265,-10.9155,26.207827886,11.06,-2.96,11.4492445166,131.05
2020-07-15 02:00:00,35.9435,5.8965,36.4239468551,25.3535,-11.3435,27.7754379713,10.59,17.24,20.2327877466,92.4,34.7935,-13.8335,37.4426677001,25.3535,-11.3435,27.7754379713,9.44,-2.49,9.7628735524,131.82
2020-07-15 02:30:00,35.7335,5.8055,36.2020282926,24.1635,-11.0445,26.5679452066,11.57,16.85,20.439848336,92.4,34.5935,-14.0745,37.3470452981,24.1635,-11.0445,26.5679452066,10.43,-3.03,10.8612061945,132.32
2020-07-15 03:00:00,35.387,5.7625,35.8531194633,21.227,-10.0275,23.4762919826,14.16,15.79,21.2091890463,92.4,34.317,-14.1875,37.1341035337,21.227,-10.0275,23.4762919826,13.09,-4.16,13.7351265011,132.46
2020-07-15 03:30:00,35.0005,5.634,35.4510501431,19.2205,-9.386,21.3898250636,15.78,15.02,21.7855181256,92.4,33.9605,-14.346,36.8662891576,19.2205,-9.386,21.3898250636,14.74,-4.96,15.5521445467,132.58
2020-07-15 04:00:00,35.0885,5.8525,35.5732285364,19.1285,-9.2975,21.2683572121,15.96,15.15,22.005547028,92.4,34.0585,-14.1275,36.872315882,19.1285,-9.2975,21.2683572121,14.93,-4.83,15.6918386431,132.54
2020-07-15 04:30:00,35.161,5.8945,35.6516626716,18.201,-9.0855,20.3426328495,16.96,14.98,22.6283450566,92.4,34.151,-14.0455,36.9265063505,18.201,-9.0855,20.3426328495,15.95,-4.96,16.7034158183,132.5
2020-07-15 05:00:00,34.994,5.7435,35.4622028116,19.714,-9.6365,21.9431977672,15.28,15.38,21.6800092251,92.4,33.954,-14.2165,36.8100935648,19.714,-9.6365,21.9431977672,14.24,-4.58,14.9584090063,132.53
2020-07-15 05:30:00,34.765,5.655,35.2219285389,19.685,-9.625,21.9120936928,15.08,15.28,21.4682276865,92.4,33.695,-14.315,36.6097288982,19.685,-9.625,21.9120936928,14.01,-4.69,14.7741734117,132.58
2020-07-15 06:00:00,35.391,5.91,35.8810671664,21.771,-10.44,24.1447725398,13.62,16.35,21.2797297915,92.4,34.291,-14.09,37.0729116876,21.771,-10.44,24.1447725398,12.52,-3.65,13.0412000982,132.74
2020-07-15 06:30:00,37.226,6.7845,37.8391928594,23.196,-10.9955,25.6701273127,14.03,17.78,22.6488255766,92.4,36.096,-13.3255,38.4771382284,23.196,-10.9955,25.6701273127,12.9,-2.33,13.1087337298,133.14
2020-07-15 07:00:00,38.789,7.313,39.4723509561,24.209,-11.067,26.6186808464,14.58,18.38,23.4606223276,92.4,37.679,-12.697,39.7607953894,24.209,-11.067,26.6186808464,13.47,-1.63,13.5682644432,132.89
2020-07-15 07:30:00,40.511,7.7415,41.2440534289,24.321,-11.0585,26.7170631479,16.19,18.8,24.81040306,92.4,39.461,-11.9985,41.2448120768,24.321,-11.0585,26.7170631479,15.14,-0.9400000000000001,15.1691529098,131.99
2020-07-15 08:00:00,42.1585,8.0265,42.9157759396,23.7985,-10.8535,26.1565874016,18.36,18.88,26.3352235609,92.4,41.1585,-11.5235,42.7412350605,23.7985,-10.8535,26.1565874016,17.36,-0.67,17.3729243364,131.55
2020-07-15 08:30:00,43.732,8.2835,44.5095966759,26.622,-10.3865,28.5763935137,17.11,18.67,25.3243163777,92.4,42.722,-11.2165,44.1698897016,26.622,-10.3865,28.5763935137,16.1,-0.8300000000000001,16.1213802139,131.41
2020-07-15 09:00:00,44.719,8.6045,45.5392839343,26.029,-9.8955,27.8465394843,18.69,18.5,26.2976443812,92.4,43.759,-10.7455,45.0590263016,26.029,-9.8955,27.8465394843,17.73,-0.85,17.7503633766,130.94
2020-07-15 09:30:00,45.7535,8.9095,46.612894702,27.0835,-10.1605,28.9266612747,18.67,19.07,26.6877087814,92.4,44.7735,-10.3205,45.9475681892,27.0835,-10.1605,28.9266612747,17.69,-0.16,17.6907235578,130.7
2020-07-15 10:00:00,46.1425,8.9895,47.0100140023,28.0825,-10.3905,29.9431009834,18.06,19.38,26.4905266086,92.4,45.1725,-10.2405,46.3187067663,28.0825,-10.3905,29.9431009834,17.09,0.15,17.090658267,130.7
2020-07-15 10:30:00,46.2205,8.949,47.0788617242,28.4405,-10.541,30.3310850655,17.78,19.49,26.3815939625,92.4,45.2305,-10.371,46.4042645804,28.4405,-10.541,30.3310850655,16.79,0.17,16.7908606093,130.78
2020-07-15 11:00:00,46.409,9.076,47.2881492237,29.679,-10.734,31.5604467174,16.73,19.81,25.9293077424,92.4,45.389,-10.184,46.5174717391,29.679,-10.734,31.5604467174,15.71,0.55,15.7196246775,130.6
2020-07-15 11:30:00,46.32,8.8795,47.1634171816,28.54,-11.0305,30.5974431979,17.78,19.91,26.693379329,92.4,45.34,-10.3205,46.4997668838,28.54,-11.0305,30.5974431979,16.8,0.71,16.8149962831,130.54
2020-07-15 12:00:00,46.2415,8.993500000000001,47.1079543655,28.2215,-11.6565,30.5340310883,18.02,20.65,27.4069863356,92.4,45.2415,-10.1265,46.360967683,28.2215,-11.6565,30.5340310883,17.02,1.53,17.0886307234,130.36
2020-07-15 12:30:00,46.6475,9.033,47.5140436634,26.6875,-11.317,28.9878792817,19.96,20.35,28.5048083663,92.4,45.6975,-10.067,46.7932259547,26.6875,-11.317,28.9878792817,19.01,1.25,19.0510524644,130.3
2020-07-15 13:00:00,46.7675,9.2625,47.6759159587,26.2475,-11.1175,28.5049129537,20.52,20.38,28.920836779,92.4,45.8275,-9.8975,46.8841152471,26.2475,-11.1175,28.5049129537,19.58,1.22,19.6179713528,130.48
2020-07-15 13:30:00,45.962,8.2495,46.696463402,26.142,-11.1705,28.4285812915,19.82,19.42,27.7483116604,92.4,45.032,-10.9905,46.3537713056,26.142,-11.1705,28.4285812915,18.89,0.18,18.8908575771,130.74
2020-07-15 14:00:00,45.779,8.2885,46.5232852801,26.709,-11.3615,29.025064397,19.07,19.65,27.382246073,92.4,44.809,-10.9815,46.1350173214,26.709,-11.3615,29.025064397,18.1,0.38,18.1039885108,130.85
2020-07-15 14:30:00,45.418,8.3335,46.176205412,27.838,-11.5965,30.1568077928,17.58,19.93,26.5755771339,92.4,44.418,-10.9365,45.7445707844,27.838,-11.5965,30.1568077928,16.58,0.66,16.593131109,130.68
2020-07-15 15:00:00,45.0685,8.3685,45.8388643457,28.6785,-11.8815,31.0423324591,16.39,20.25,26.0517676943,92.4,44.0485,-10.9115,45.3798543905,28.6785,-11.8815,31.0423324591,15.37,0.97,15.4005779112,130.68
2020-07-15 15:30:00,44.9635,8.178,45.7011599005,29.1935,-12.152,31.6216942343,15.77,20.33,25.72939564,92.4,43.9335,-11.112,45.3169831989,29.1935,-12.152,31.6216942343,14.74,1.04,14.7766437326,130.77
2020-07-15 16:00:00,44.938,8.175,45.6755346876,28.698,-11.885,31.0616874783,16.24,20.06,25.8097113506,92.4,43.908,-11.165,45.3052942712,28.698,-11.885,31.0616874783,15.21,0.72,15.2270318841,130.94
2020-07-15 16:30:00,44.9045,7.9145,45.5966383684,28.1245,-11.7255,30.4708852924,16.78,19.64,25.8321117991,92.4,43.8945,-11.5755,45.3951465522,28.1245,-11.7255,30.4708852924,15.77,0.15,15.7707133637,131.2
2020-07-15 17:00:00,45.2775,7.8625,45.9550966978,31.2175,-11.5775,33.29520705,14.06,19.44,23.9916068657,92.4,44.2175,-11.5775,45.708049756,31.2175,-11.5775,33.29520705,13.0,0.0,13.0,131.1
2020-07-15 17:30:00,45.247,7.4435,45.8551709325,32.297,-11.7065,34.3531417959,12.95,19.15,23.117633962,92.4,44.157,-11.9865,45.7549650994,32.297,-11.7065,34.3531417959,11.86,-0.28,11.8633047672,131.06
2020-07-15 18:00:00,44.9495,7.1795,45.5192571391,31.0995,-11.3405,33.1026560943,13.85,18.52,23.1260221396,92.4,43.8795,-12.3005,45.570964665,31.0995,-11.3405,33.1026560943,12.78,-0.96,12.816005618,131.06
2020-07-15 18:30:00,44.8215,7.251,45.404227372,30.5715,-11.069,32.5136797864,14.25,18.32,23.2095863815,92.4,43.7715,-12.199,45.4396282253,30.5715,-11.069,32.5136797864,13.2,-1.13,13.2482791335,130.98
2020-07-15 19:00:00,44.3845,7.182,44.9618167365,31.0945,-11.018,32.9888504536,13.29,18.2,22.5358403438,92.4,43.3045,-12.278,45.0114319285,31.0945,-11.018,32.9888504536,12.21,-1.26,12.2748401212,130.98
2020-07-15 19:30:00,44.1215,7.3870000000000005,44.7356069731,31.0215,-11.323,33.0233824926,13.1,18.71,22.8401860763,92.4,43.0415,-12.073,44.702662686400004,31.0215,-11.323,33.0233824926,12.02,-0.75,12.0433757726,131.05
2020-07-15 20:00:00,43.8765,7.343,44.4867047695,31.6265,-11.657,33.7063962958,12.25,19.0,22.6066914873,92.4,42.7765,-12.187,44.4786681596,31.6265,-11.657,33.7063962958,11.15,-0.53,11.1625893054,131.3
2020-07-15 20:30:00,43.532,7.2945,44.1389256128,32.912,-12.2055,35.1023357378,10.62,19.5,22.2043779467,92.4,42.382,-12.2755,44.1239370892,32.912,-12.2055,35.1023357378,9.47,-0.07,9.4702587082,131.38
2020-07-15 21:00:00,43.056,6.8225,43.5931834379,29.796,-11.8375,32.0613166019,13.26,18.66,22.8915530273,92.4,41.986,-12.4975,43.8065257953,29.796,-11.8375,32.0613166019,12.19,-0.66,12.2078540293,130.58
2020-07-15 21:30:00,42.6555,6.498,43.1476034589,26.5355,-11.602,28.9609938409,16.12,18.1,24.237664904,92.4,41.6455,-12.722,43.5453436575,26.5355,-11.602,28.9609938409,15.11,-1.12,15.1514520756,130.32
2020-07-15 22:00:00,42.8925,6.6125,43.3992132705,24.2925,-10.9575,26.6494345625,18.6,17.57,25.5864202264,92.4,41.9325,-12.6275,43.7925600131,24.2925,-10.9575,26.6494345625,17.64,-1.67,17.7188741177,130.36
2020-07-15 22:30:00,42.648,6.505,43.1412439436,23.088,-10.805,25.4912488709,19.56,17.31,26.119527178,92.4,41.708,-12.805,43.6294085337,23.088,-10.805,25.4912488709,18.62,-2.0,18.7271033532,130.66
2020-07-15 23:00:00,41.719,6.526,42.2263381908,23.089,-10.724,25.4579279793,18.63,17.25,25.3897499003,92.4,40.739,-12.904,42.7338195929,23.089,-10.724,25.4579279793,17.65,-2.18,17.7841193203,130.97
2020-07-15 23:30:00,40.256,6.1355,40.7208778914,22.106,-10.6445,24.5352932783,18.15,16.78,24.7182301146,92.4,39.276,-13.4245,41.5068834803,22.106,-10.6445,24.5352932783,17.17,-2.7800000000000002,17.3935993975,131.39
2020-07-16 00:00:00,39.121,6.1755,39.6054218668,23.101,-10.7845,25.4943452799,16.02,16.96,23.3298521213,92.4,38.081,-13.4645,40.3912777868,23.101,-10.7845,25.4943452799,14.98,-2.68,15.2178447883,131.55
2020-07-16 00:30:00,38.385,6.0955,38.8659664134,25.065,-11.4645,27.5624560816,13.32,17.56,22.0403266763,92.4,37.275,-13.7045,39.714467707,25.065,-11.4645,27.5624560816,12.21,-2.24,12.4137705795,132.02
2020-07-16 01:00:00,37.5345,6.0875,38.0249437409,26.924500000000002,-11.9125,29.4420847852,10.61,18.0,20.8943078373,92.4,36.3745,-13.8325,38.9158361917,26.924500000000002,-11.9125,29.4420847852,9.45,-1.92,9.6430752356,132.35
2020-07-16 01:30:00,37.3205,6.1255,37.8198555061,27.9505,-12.1645,30.4828724122,9.37,18.29,20.5504501167,92.4,36.1305,-13.8145,38.6814353469,27.9505,-12.1645,30.4828724122,8.18,-1.65,8.3447528424,132.43
2020-07-16 02:00:00,37.1795,6.1865,37.6906885384,28.0395,-12.1335,30.5521747589,9.14,18.32,20.473446217,92.4,35.9695,-13.8535,38.54509557,28.0395,-12.1335,30.5521747589,7.93,-1.72,8.1143884551,132.74
2020-07-16 02:30:00,36.9385,6.027,37.4269623567,25.8585,-11.763,28.4082768089,11.08,17.79,20.9583038436,92.4,35.7585,-14.243,38.4906920079,25.8585,-11.763,28.4082768089,9.9,-2.48,10.2059002543,133.54
2020-07-16 03:00:00,36.5565,5.9555,37.0384350709,25.8365,-11.6545,28.3434666634,10.72,17.61,20.6162678485,92.4,35.3665,-14.3945,38.1836477108,25.8365,-11.6545,28.3434666634,9.53,-2.74,9.9160728114,133.7
2020-07-16 03:30:00,36.457,5.7985,36.915246867,26.147,-11.9215,28.7365232979,10.31,17.72,20.5010853371,92.4,35.247,-14.5715,38.1402624696,26.147,-11.9215,28.7365232979,9.1,-2.65,9.4780008441,133.85
2020-07-16 04:00:00,36.6285,5.956,37.1095802759,27.7685,-12.484,30.4456868579,8.86,18.44,20.4580839768,92.4,35.4085,-14.454,38.2449995195,27.7685,-12.484,30.4456868579,7.64,-1.97,7.8898986052,133.81
2020-07-16 04:30:00,37.1505,5.9955,37.6311794992,26.9405,-12.3245,29.6257293665,10.21,18.32,20.9729945406,92.4,35.9405,-14.3445,38.6973412588,26.9405,-12.3245,29.6257293665,9.0,-2.02,9.2239037289,133.7
2020-07-16 05:00:00,36.9835,5.8945,37.4502924221,26.9635,-12.4355,29.6929620028,10.02,18.33,20.8899329822,92.4,35.7735,-14.6355,38.6515350601,26.9635,-12.4355,29.6929620028,8.81,-2.2,9.0805341253,134.34
