Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-16 05:30:00,36.8445,5.714,37.2849430233,26.9345,-12.456,29.6752291693,9.91,18.17,20.6967871903,92.4,35.6345,-14.706,38.5497603916,26.9345,-12.456,29.6752291693,8.7,-2.25,8.9862394805,133.92
2020-07-16 06:00:00,37.595,6.24,38.1093377665,30.245,-13.34,33.0562494092,7.35,19.58,20.9140837715,92.4,36.345,-13.94,38.9266313081,30.245,-13.34,33.0562494092,6.1,-0.6000000000000001,6.1294371683,133.21
2020-07-16 06:30:00,39.158,7.0825,39.7933508296,32.968,-14.0575,35.839954384,6.19,21.14,22.0276122174,92.4,37.888,-12.9375,40.0359769489,32.968,-14.0575,35.839954384,4.92,1.12,5.045869598,132.8
2020-07-16 07:00:00,40.551,7.922,41.3175711411,34.041,-14.048,36.8257516556,6.51,21.97,22.9142095652,92.4,39.291,-11.898,41.052954644,34.041,-14.048,36.8257516556,5.25,2.15,5.6731825284,132.23
2020-07-16 07:30:00,42.1445,7.9545,42.8886109649,32.0345,-13.2955,34.6839950193,10.11,21.25,23.5324159406,92.4,40.9645,-11.7855,42.6261453864,32.0345,-13.2955,34.6839950193,8.93,1.51,9.056765427,131.95
2020-07-16 08:00:00,43.6625,8.47,44.4764522669,36.4125,-13.88,38.9682506183,7.25,22.35,23.4964890994,92.4,42.4325,-11.05,43.8476858711,36.4125,-13.88,38.9682506183,6.02,2.83,6.6520147324,131.32
2020-07-16 08:30:00,45.2625,8.399000000000001,46.0351725016,32.9025,-12.611,35.2365126999,12.36,21.01,24.3760066459,92.4,44.1525,-10.951,45.4903028925,32.9025,-12.611,35.2365126999,11.25,1.6600000000000001,11.3718116411,130.86
2020-07-16 09:00:00,46.376,8.505,47.1494263062,30.076,-11.845,32.3244458731,16.3,20.35,26.0732142246,92.4,45.346,-10.805,46.6155311136,30.076,-11.845,32.3244458731,15.27,1.04,15.3053748729,130.9
2020-07-16 09:30:00,47.343,8.7935,48.1527288038,30.543,-11.9765,32.8071852077,16.8,20.77,26.7139083625,92.4,46.323,-10.4765,47.4929192749,30.543,-11.9765,32.8071852077,15.78,1.5,15.8511324517,130.7
2020-07-16 10:00:00,47.8705,8.9645,48.7026388453,29.9605,-11.8155,32.206173329,17.91,20.78,27.4331277838,92.4,46.8705,-10.2255,47.972957179,29.9605,-11.8155,32.206173329,16.91,1.5899999999999999,16.9845871307,130.58
2020-07-16 10:30:00,48.1195,8.7795,48.9138620485,29.8895,-11.8805,32.1640869682,18.23,20.66,27.5530125395,92.4,47.1395,-10.3105,48.2539000548,29.8895,-11.8805,32.1640869682,17.25,1.57,17.3212990275,130.34
2020-07-16 11:00:00,48.283,8.821,49.0821569412,31.513,-12.169,33.7809669785,16.77,20.99,26.8665777501,92.4,47.263,-10.219,48.355135508000004,31.513,-12.169,33.7809669785,15.75,1.9500000000000002,15.8702551964,130.06
2020-07-16 11:30:00,48.2885,8.7325,49.0717412418,33.2585,-12.4975,35.5290772256,15.03,21.23,26.0118011679,92.4,47.2385,-10.1875,48.3245386786,33.2585,-12.4975,35.5290772256,13.98,2.31,14.1695624491,129.62
2020-07-16 12:00:00,48.4905,8.852,49.2918501808,29.4905,-11.308,31.5841804429,19.0,20.16,27.7024475453,92.4,47.5205,-10.098,48.5815553914,29.4905,-11.308,31.5841804429,18.03,1.21,18.0705561619,129.81
2020-07-16 12:30:00,48.668,8.682,49.4363363125,30.738,-12.078,33.0257888324,17.93,20.76,27.4310499252,92.4,47.668,-10.308,48.7697968829,30.738,-12.078,33.0257888324,16.93,1.77,17.0222736437,130.02
2020-07-16 13:00:00,48.654,8.7135,49.428097255,32.434,-12.2965,34.68671602,16.22,21.01,26.5425790005,92.4,47.614,-10.3765,48.7315580322,32.434,-12.2965,34.68671602,15.18,1.92,15.3009411475,130.26
2020-07-16 13:30:00,48.0985,8.795,48.8959888667,37.2285,-12.865,39.3886968209,10.87,21.66,24.2345311488,92.4,46.9385,-10.345,48.0649748492,37.2285,-12.865,39.3886968209,9.71,2.52,10.0316748352,130.26
2020-07-16 14:00:00,47.5005,8.625,48.2772008846,34.0005,-13.355,36.5293036513,13.5,21.98,25.7947746646,92.4,46.3905,-10.425,47.5474406803,34.0005,-13.355,36.5293036513,12.39,2.93,12.731732011,129.97
2020-07-16 14:30:00,47.238,8.7455,48.0407370286,36.408,-14.2445,39.0953736937,10.83,22.99,25.4131658791,92.4,46.088,-10.2445,47.2128533797,36.408,-14.2445,39.0953736937,9.68,4.0,10.4738913494,129.73
2020-07-16 15:00:00,47.738,8.9185,48.5639401846,35.558,-14.0615,38.2373789145,12.18,22.98,26.0083217452,92.4,46.598,-10.0815,47.6760972212,35.558,-14.0615,38.2373789145,11.04,3.98,11.7355016936,129.89
2020-07-16 15:30:00,47.7325,8.833,48.5429031399,35.7125,-14.277,38.4605692268,12.02,23.11,26.0490402894,92.4,46.5925,-10.197,47.695281373,35.7125,-14.277,38.4605692268,10.88,4.08,11.6198450936,130.0
2020-07-16 16:00:00,47.1165,8.522,47.8809884636,35.3865,-13.968,38.0435198983,11.73,22.49,25.365192686,92.4,45.9865,-10.448,47.1584444851,35.3865,-13.968,38.0435198983,10.6,3.52,11.1691718583,129.67
2020-07-16 16:30:00,46.8955,8.206,47.60804928,33.2155,-13.434,35.8293426712,13.68,21.64,25.6014062114,92.4,45.7955,-10.804,47.0526751232,33.2155,-13.434,35.8293426712,12.58,2.63,12.8519765017,129.73
2020-07-16 17:00:00,47.4835,7.89,48.1345496733,32.1035,-12.88,34.5908819236,15.38,20.77,25.8444829703,92.4,46.4435,-11.08,47.7468856812,32.1035,-12.88,34.5908819236,14.34,1.8,14.4525291904,129.73
2020-07-16 17:30:00,47.1905,7.447,47.7744816743,32.9505,-12.383,35.2004849292,14.24,19.83,24.4132443563,92.4,46.1205,-11.663,47.5723248249,32.9505,-12.383,35.2004849292,13.17,0.72,13.1896664097,129.9
2020-07-16 18:00:00,47.6535,7.3585,48.2182909745,29.6235,-11.7715,31.876636656,18.03,19.13,26.2875978362,92.4,46.6735,-11.6215,48.0985952446,29.6235,-11.7715,31.876636656,17.05,0.15,17.0506598113,129.59
2020-07-16 18:30:00,47.688,7.373,48.2546005372,28.248,-11.067,30.3385562115,19.44,18.44,26.7945367566,92.4,46.758,-11.467,48.1435629446,28.248,-11.067,30.3385562115,18.51,-0.4,18.5143214837,129.38
2020-07-16 19:00:00,47.342,7.1335,47.8764220285,27.972,-11.0565,30.0778818445,19.37,18.19,26.5720341713,92.4,46.402,-11.8565,47.892819882,27.972,-11.0565,30.0778818445,18.43,-0.8,18.4473548239,129.71
2020-07-16 19:30:00,46.747,7.0115,47.2698967764,28.227,-11.1985,30.3672509663,18.52,18.21,25.97295709,92.4,45.807,-11.8985,47.3271122217,28.227,-11.1985,30.3672509663,17.58,-0.7000000000000001,17.5939307717,129.47
2020-07-16 20:00:00,46.5825,7.27,47.1463912325,27.9125,-11.26,30.0980938973,18.67,18.53,26.3045585403,92.4,45.6325,-11.68,47.1035822019,27.9125,-11.26,30.0980938973,17.72,-0.42,17.7249767278,129.67
2020-07-16 20:30:00,46.031,7.1375,46.5810784252,24.171,-10.5825,26.3861051929,21.86,17.72,28.1399715707,92.4,45.151,-11.8425,46.6782348343,24.171,-10.5825,26.3861051929,20.98,-1.26,21.0178019783,129.64
2020-07-16 21:00:00,45.166,6.957,45.6986586783,22.756,-10.403,25.0211499536,22.41,17.36,28.3474460931,92.4,44.296,-12.163,45.9355438087,22.756,-10.403,25.0211499536,21.54,-1.76,21.6117838227,130.11
2020-07-16 21:30:00,44.956,6.8515,45.4751029493,22.376,-10.6685,24.7891562634,22.58,17.52,28.5798320499,92.4,44.076,-12.2685,45.7516105536,22.376,-10.6685,24.7891562634,21.7,-1.6,21.7589062225,130.15
2020-07-16 22:00:00,44.8275,6.878,45.3520852911,23.7075,-11.022,26.1444074373,21.12,17.9,27.685093462,92.4,43.9275,-12.242,45.6014453746,23.7075,-11.022,26.1444074373,20.22,-1.22,20.2567717073,130.05
2020-07-16 22:30:00,44.2035,6.549,44.6860024309,23.6035,-11.131,26.0964436897,20.6,17.68,27.1466830386,92.4,43.2835,-12.541,45.0637110461,23.6035,-11.131,26.0964436897,19.68,-1.4100000000000001,19.7304460162,130.02
2020-07-16 23:00:00,43.0765,6.3765,43.5458907878,22.5065,-10.8135,24.9694678458,20.57,17.19,26.8071072665,92.4,42.1665,-12.7835,44.0616794335,22.5065,-10.8135,24.9694678458,19.66,-1.97,19.7584538869,130.22
2020-07-16 23:30:00,41.6985,6.254,42.1648837097,21.8685,-10.576,24.2916254757,19.83,16.83,26.0091868385,92.4,40.7585,-13.086,42.807694615,21.8685,-10.576,24.2916254757,18.89,-2.51,19.0560279177,130.76
2020-07-17 00:00:00,40.55,6.1195,41.0091548346,21.74,-10.5505,24.1648639609,18.81,16.67,25.133742260200002,92.4,39.57,-13.4805,41.8032149511,21.74,-10.5505,24.1648639609,17.83,-2.93,18.0691394372,131.53
2020-07-17 00:30:00,39.867,5.9155,40.3034840833,21.777,-10.7545,24.2877952736,18.09,16.67,24.599532515900002,92.4,38.877,-13.6045,41.1886337386,21.777,-10.7545,24.2877952736,17.1,-2.85,17.3358732113,131.34
2020-07-17 01:00:00,39.4465,5.9145,39.8874375274,22.3065,-11.0255,24.882555988100002,17.14,16.94,24.098614068,92.4,38.4365,-13.7355,40.8170122927,22.3065,-11.0255,24.882555988100002,16.13,-2.71,16.3560692099,131.7
2020-07-17 01:30:00,38.7955,5.9215,39.2448083509,22.7955,-11.2785,25.4330372252,16.0,17.2,23.491274976,92.4,37.7355,-13.9585,40.2344091854,22.7955,-11.2785,25.4330372252,14.94,-2.68,15.1784715963,132.44
2020-07-17 02:00:00,38.784,5.9275,39.234346079,22.934,-11.2325,25.5369812674,15.85,17.16,23.3599678938,92.4,37.724,-13.9525,40.221541893,22.934,-11.2325,25.5369812674,14.79,-2.7199999999999998,15.038035111,132.31
2020-07-17 02:30:00,38.6655,5.846,39.1049435014,22.6555,-11.454,25.3863308938,16.01,17.3,23.5713830735,92.4,37.5955,-14.124,40.1610382865,22.6555,-11.454,25.3863308938,14.94,-2.67,15.1767091295,132.66
2020-07-17 03:00:00,38.501,5.704,38.9212360672,22.341,-11.586,25.166558704,16.16,17.29,23.6662143149,92.4,37.431,-14.286,40.0645673507,22.341,-11.586,25.166558704,15.09,-2.7,15.3296477455,132.77
2020-07-17 03:30:00,39.1625,5.5115,39.5484264984,21.9925,-12.0885,25.0958540102,17.17,17.6,24.5879828372,92.4,38.1225,-14.4385,40.7651234329,21.9925,-12.0885,25.0958540102,16.13,-2.35,16.300288341,132.77
2020-07-17 04:00:00,39.596,5.633,39.9946734578,22.576,-12.507,25.8089291719,17.02,18.14,24.8744849193,92.4,38.546,-14.277,41.1050707942,22.576,-12.507,25.8089291719,15.97,-1.77,16.0677876511,132.56
2020-07-17 04:30:00,39.91,5.7145,40.3170387088,22.14,-12.5155,25.4326038826,17.77,18.23,25.4579221462,92.4,38.87,-14.2255,41.3913245771,22.14,-12.5155,25.4326038826,16.73,-1.71,16.8171638513,132.72
2020-07-17 05:00:00,39.963,5.5625,40.3482685533,22.613,-12.9475,26.0573506951,17.35,18.51,25.3701123372,92.4,38.913,-14.3875,41.4876092978,22.613,-12.9475,26.0573506951,16.3,-1.44,16.3634837367,132.78
2020-07-17 05:30:00,39.8325,5.3629999999999995,40.1919124358,22.5425,-13.127,26.0860582544,17.29,18.49,25.314505723,92.4,38.7825,-14.497,41.403445693,22.5425,-13.127,26.0860582544,16.24,-1.37,16.2976838845,132.53
2020-07-17 06:00:00,40.044,5.7985,40.4616428022,23.144,-13.0815,26.5851533426,16.9,18.88,25.3389897194,92.4,38.994,-14.0515,41.4484823395,23.144,-13.0815,26.5851533426,15.85,-0.97,15.8796536486,132.48
2020-07-17 06:30:00,41.579,6.2620000000000005,42.0478998881,22.739,-13.208,26.296642086,18.84,19.47,27.0929234303,92.4,40.579,-13.278,42.6961418046,22.739,-13.208,26.296642086,17.84,-0.07,17.8401373313,131.49
2020-07-17 07:00:00,43.259,6.927,43.8100948413,23.359,-13.593,27.0261453041,19.9,20.52,28.5846182413,92.4,42.259,-12.663,44.115469509,23.359,-13.593,27.0261453041,18.9,0.93,18.9228671189,131.89
2020-07-17 07:30:00,44.649,7.287,45.2397344157,23.769,-13.613,27.3912235944,20.88,20.9,29.5429247029,92.4,43.669,-12.453,45.4098972692,23.769,-13.613,27.3912235944,19.9,1.16,19.933780374,132.34
2020-07-17 08:00:00,46.025,7.504,46.632720712,24.235,-13.626,27.8029333165,21.79,21.13,30.3526110903,92.4,45.085,-11.836,46.6127463362,24.235,-13.626,27.8029333165,20.85,1.79,20.9266958692,131.18
2020-07-17 08:30:00,47.2285,7.8275,47.8727581042,23.3985,-13.2125,26.8711733741,23.83,21.04,31.7891569564,92.4,46.3385,-11.3125,47.6993630827,23.3985,-13.2125,26.8711733741,22.94,1.9,23.018549042,130.56
2020-07-17 09:00:00,49.0195,8.3445,49.7246624976,23.2295,-13.8455,27.0426984693,25.79,22.19,34.0223485374,92.4,48.1595,-10.8155,49.3590162027,23.2295,-13.8455,27.0426984693,24.93,3.03,25.1134585432,130.8
2020-07-17 09:30:00,49.706,8.584,50.4417633712,23.886,-13.496,27.4350690176,25.82,22.08,33.9735014386,92.4,48.856,-10.466,49.9644462793,23.886,-13.496,27.4350690176,24.97,3.03,25.1531667986,130.59
2020-07-17 10:00:00,49.841,8.75,50.603238839,24.991,-13.39,28.3521106974,24.85,22.14,33.2821588843,92.4,48.981,-10.18,50.0276999371,24.991,-13.39,28.3521106974,23.99,3.21,24.2038054859,130.07
2020-07-17 10:30:00,49.3295,8.556000000000001,50.0660034979,26.8095,-13.664,30.090765797,22.52,22.22,31.636668598299998,92.4,48.3995,-10.454,49.5156310295,26.8095,-13.664,30.090765797,21.59,3.21,21.8273269092,130.23
2020-07-17 11:00:00,49.3445,8.7505,50.1143784806,29.2145,-14.1495,32.4606740611,20.13,22.9,30.4897835348,92.4,48.3845,-10.1995,49.4478476832,29.2145,-14.1495,32.4606740611,19.17,3.95,19.5727208124,130.08
2020-07-17 11:30:00,49.484,8.706,50.2440115039,32.184,-14.814,35.4297114298,17.3,23.52,29.1972669954,92.4,48.444,-10.244,49.5152569619,32.184,-14.814,35.4297114298,16.26,4.57,16.8900118413,129.99
2020-07-17 12:00:00,48.475,8.9775,49.299301529,31.435,-13.6325,34.263745873,17.04,22.61,28.3120769284,92.4,47.455,-10.0525,48.5080383158,31.435,-13.6325,34.263745873,16.02,3.58,16.4151393537,130.11
2020-07-17 12:30:00,48.7165,9.113,49.5615187545,29.9165,-12.917,32.5859764508,18.8,22.03,28.9613690975,92.4,47.7265,-9.937,48.7500027821,29.9165,-12.917,32.5859764508,17.81,2.98,18.0575884326,130.18
2020-07-17 13:00:00,48.046,8.794,48.8441659976,32.216,-13.646,34.9869114384,15.83,22.44,27.4616550849,92.4,46.986,-10.336,48.1094283067,32.216,-13.646,34.9869114384,14.77,3.31,15.1363469833,130.39
2020-07-17 13:30:00,46.951,8.171,47.6567061598,35.711,-14.629,38.5912316725,11.24,22.8,25.4200236035,92.4,45.781,-10.999,47.0837335181,35.711,-14.629,38.5912316725,10.07,3.63,10.7042888601,130.51
2020-07-17 14:00:00,46.6595,8.359,47.4023398289,37.9995,-15.361,40.9868554692,8.66,23.72,25.2514158019,92.4,45.4195,-10.951,46.7210378871,37.9995,-15.361,40.9868554692,7.42,4.41,8.6315989249,130.97
2020-07-17 14:30:00,46.378,8.365,47.1263419862,37.368,-15.055,40.286727951,9.01,23.42,25.0933556943,92.4,45.158,-11.005,46.4796190712,37.368,-15.055,40.286727951,7.79,4.05,8.7798974937,131.11
2020-07-17 15:00:00,45.7445,8.3795,46.5056480495,40.9545,-15.7705,43.8859856959,4.79,24.15,24.6204508488,92.4,44.4145,-11.0805,45.7758155635,40.9545,-15.7705,43.8859856959,3.46,4.69,5.8281815346,131.27
2020-07-17 15:30:00,45.4305,8.4745,46.2141480555,40.0705,-15.7055,43.038444448,5.36,24.18,24.7669537893,92.4,44.1205,-11.1255,45.5015963511,40.0705,-15.7055,43.038444448,4.05,4.58,6.1138285877,131.66
2020-07-17 16:00:00,45.2745,8.468,46.0596067531,41.3045,-15.892,44.2562694344,3.9699999999999998,24.36,24.6813796211,92.4,43.9245,-11.222,45.3353613005,41.3045,-15.892,44.2562694344,2.62,4.67,5.3547455588,131.89
2020-07-17 16:30:00,45.6075,8.47,46.3873361625,37.6075,-15.01,40.4922727968,8.0,23.48,24.8054510138,92.4,44.3475,-11.19,45.7374775895,37.6075,-15.01,40.4922727968,6.74,3.8200000000000003,7.7472575793,131.89
2020-07-17 17:00:00,46.507,8.3855,47.2569323936,33.407,-14.1845,36.2936315247,13.1,22.57,26.0962621845,92.4,45.387,-11.2045,46.7495517545,33.407,-14.1845,36.2936315247,11.98,2.98,12.3450718912,131.72
2020-07-17 17:30:00,46.734,7.963,47.4075534593,32.994,-14.137,35.8951083715,13.74,22.1,26.0230205779,92.4,45.634,-11.447,47.0478029774,32.994,-14.137,35.8951083715,12.64,2.69,12.9230685211,131.14
2020-07-17 18:00:00,47.3905,8.2715,48.106935077,36.1005,-15.2685,39.1965966954,11.29,23.54,26.1073878433,92.4,46.2305,-10.9685,47.5138624246,36.1005,-15.2685,39.1965966954,10.13,4.3,11.0048580182,130.58
2020-07-17 18:30:00,48.15,7.9510000000000005,48.8020583685,34.77,-15.469,38.0557861698,13.38,23.42,26.9725934978,92.4,47.06,-11.149,48.3626281441,34.77,-15.469,38.0557861698,12.29,4.32,13.027144737,130.14
2020-07-17 19:00:00,47.8095,7.7515,48.4338109434,33.4695,-15.1585,36.7421767523,14.34,22.91,27.0278319515,92.4,46.7395,-11.3185,48.0904283876,33.4695,-15.1585,36.7421767523,13.27,3.84,13.8144308605,129.97
2020-07-17 19:30:00,47.7565,7.588,48.3555688236,32.1365,-15.152,35.529392568,15.62,22.74,27.5878958966,92.4,46.7165,-11.542,48.121192174,32.1365,-15.152,35.529392568,14.58,3.61,15.0202696381,130.32
2020-07-17 20:00:00,47.1385,7.5815,47.7442910147,31.5985,-15.0185,34.9860049806,15.54,22.6,27.4272054719,92.4,46.0885,-11.618500000000001,47.5304047374,31.5985,-15.0185,34.9860049806,14.49,3.4,14.8835513235,130.55
2020-07-17 20:30:00,47.34,7.169,47.8797468769,30.13,-14.801,33.5691301794,17.21,21.97,27.9081529306,92.4,46.32,-12.041,47.8594617709,30.13,-14.801,33.5691301794,16.19,2.76,16.4235714752,130.67
2020-07-17 21:00:00,48.6455,6.831,49.1227771126,29.5255,-14.329,32.8188267805,19.12,21.16,28.5187657517,92.4,47.6955,-12.279,49.2507315809,29.5255,-14.329,32.8188267805,18.17,2.05,18.2852782314,130.32
2020-07-17 21:30:00,49.8965,6.543,50.3236680027,26.5365,-13.187,29.6324619505,23.36,19.73,30.5771565061,92.4,49.0265,-12.747,50.6565268376,26.5365,-13.187,29.6324619505,22.49,0.44,22.4943037234,130.83
2020-07-17 22:00:00,50.038,6.383,50.4434746325,23.848,-12.337,26.8501149532,26.19,18.72,32.1924602974,92.4,49.218,-12.947,50.8923995602,23.848,-12.337,26.8501149532,25.37,-0.61,25.3773324051,131.12
2020-07-17 22:30:00,49.397,6.255,49.7914514149,24.847,-12.725,27.9159279624,24.55,18.98,31.0313212738,92.4,48.547,-13.155,50.2977656959,24.847,-12.725,27.9159279624,23.7,-0.43,23.7039005229,131.42
2020-07-17 23:00:00,48.4235,6.0105,48.7950967055,24.8235,-12.8795,27.9658304454,23.6,18.89,30.2289943597,92.4,47.5435,-13.6395,49.461301565,24.8235,-12.8795,27.9658304454,22.72,-0.76,22.7327077138,132.04
2020-07-17 23:30:00,47.4085,6.0525,47.7932906222,24.8885,-13.2075,28.1757961467,22.52,19.26,29.6327184038,92.4,46.4485,-14.1775,48.5640263827,24.8885,-13.2075,28.1757961467,21.56,-0.97,21.58180947,133.91
2020-07-18 00:00:00,46.422,6.004,46.8086541144,25.912,-13.456,29.1975286625,20.51,19.46,28.2728084916,92.4,45.412,-14.356,47.6271401619,25.912,-13.456,29.1975286625,19.5,-0.9,19.520758182,134.19
2020-07-18 00:30:00,45.703,5.8260000000000005,46.0728389075,25.533,-13.294,28.7865337441,20.17,19.12,27.7921445736,92.4,44.713,-14.284,46.9391630198,25.533,-13.294,28.7865337441,19.18,-0.99,19.2055330569,133.4
2020-07-18 01:00:00,45.448,5.6345,45.7959418972,24.058,-13.4855,27.579812803,21.39,19.12,28.6898326938,92.4,44.468,-14.6055,46.805166961,24.058,-13.4855,27.579812803,20.41,-1.12,20.4407069349,133.89
2020-07-18 01:30:00,44.8485,5.774,45.218657966,25.7085,-13.366,28.975453892,19.14,19.14,27.0680475838,92.4,43.8185,-14.496,46.1540351242,25.7085,-13.366,28.975453892,18.11,-1.13,18.1452197562,133.89
2020-07-18 02:00:00,44.472,5.8605,44.8564849743,26.462,-13.6595,29.7795128276,18.01,19.52,26.5591886171,92.4,43.402,-14.5395,45.7725973072,26.462,-13.6595,29.7795128276,16.94,-0.88,16.9628417431,134.34
2020-07-18 02:30:00,44.3405,5.801,44.7183579892,28.4705,-14.279,31.8505763095,15.87,20.08,25.5942044221,92.4,43.2405,-14.449,45.5907275797,28.4705,-14.279,31.8505763095,14.77,-0.17,14.7709783021,133.83
2020-07-18 03:00:00,43.739,5.7265,44.1122763327,30.549,-14.9335,34.0036883771,13.19,20.66,24.5114605848,92.4,42.579,-14.5635,45.0007419189,30.549,-14.9335,34.0036883771,12.03,0.37,12.0356885968,133.76
2020-07-18 03:30:00,43.1975,5.545,43.5519348738,30.4075,-14.665,33.7591214526,12.79,20.21,23.9171110296,92.4,42.0575,-14.575,44.511391028,30.4075,-14.665,33.7591214526,11.65,0.09,11.6503476343,133.19
2020-07-18 04:00:00,42.916,5.3865,43.2527159639,30.566,-14.5435,33.8495753038,12.35,19.93,23.4462662273,92.4,41.776,-14.5535,44.2384282977,30.566,-14.5435,33.8495753038,11.21,-0.01,11.2100044603,132.63
2020-07-18 04:30:00,41.7565,5.3475,42.0975183176,30.3865,-13.9125,33.4200095527,11.37,19.26,22.3656991842,92.4,40.5965,-14.6325,43.1530516708,30.3865,-13.9125,33.4200095527,10.21,-0.72,10.235355392,132.66
2020-07-18 05:00:00,41.218,5.153,41.5388605164,29.408,-13.537,32.3740765583,11.81,18.69,22.1086453678,92.4,40.068,-14.967,42.7721371105,29.408,-13.537,32.3740765583,10.66,-1.43,10.7554869718,133.07
2020-07-18 05:30:00,40.577,4.8725000000000005,40.8684986909,26.887,-12.5675,29.6791648341,13.69,17.44,22.17137118,92.4,39.477,-15.1875,42.297679431,26.887,-12.5675,29.6791648341,12.59,-2.62,12.859723947300001,132.87
2020-07-18 06:00:00,40.4825,4.938,40.7825532581,28.2925,-13.022,31.1454336982,12.19,17.96,21.7061673264,92.4,39.3325,-15.182,42.1608666923,28.2925,-13.022,31.1454336982,11.04,-2.16,11.2493199794,133.03
2020-07-18 06:30:00,41.2925,5.3335,41.6355230362,28.3325,-13.0365,31.187832379,12.96,18.37,22.4815146287,92.4,40.1825,-14.6965,42.7857501804,28.3325,-13.0365,31.187832379,11.85,-1.6600000000000001,11.965705161,132.86
2020-07-18 07:00:00,41.9685,5.773,42.3636934326,29.5885,-13.207,32.4022249429,12.38,18.98,22.660644298,92.4,40.8285,-14.217,43.232967759,29.5885,-13.207,32.4022249429,11.24,-1.01,11.2852868816,132.67
2020-07-18 07:30:00,42.526,5.835,42.9244440966,29.226,-12.915,31.9524068108,13.3,18.75,22.9880947449,92.4,41.426,-14.005,43.7293208385,29.226,-12.915,31.9524068108,12.2,-1.09,12.2485958379,132.21
2020-07-18 08:00:00,43.3345,5.734,43.7122139253,28.5045,-12.486,31.1192338635,14.83,18.22,23.4924945461,92.4,42.2545,-14.086,44.5405227433,28.5045,-12.486,31.1192338635,13.75,-1.6,13.8427779004,132.21
2020-07-18 08:30:00,44.6595,6.008,45.0618131487,29.4795,-12.852,32.1592105663,15.18,18.86,24.2101631552,92.4,43.5995,-13.742,45.7138815268,29.4795,-12.852,32.1592105663,14.12,-0.89,14.148021063,132.11
2020-07-18 09:00:00,45.831,6.2685,46.2576983134,28.961,-12.461500000000001,31.5282175717,16.87,18.73,25.2073362337,92.4,44.811,-13.3015,46.7435088889,28.961,-12.461500000000001,31.5282175717,15.85,-0.84,15.8722430677,131.55
2020-07-18 09:30:00,46.6845,6.4235,47.1243450087,29.4645,-12.4765,31.9971844464,17.22,18.9,25.5683085088,92.4,45.6845,-12.9565,47.4862551956,29.4645,-12.4765,31.9971844464,16.22,-0.48,16.2271007885,131.09
2020-07-18 10:00:00,47.3365,6.3995,47.7671208312,32.0965,-12.0105,34.2700659833,15.24,18.41,23.8994916264,92.4,46.3065,-12.9605,48.0860323015,32.0965,-12.0105,34.2700659833,14.21,-0.9500000000000001,14.2417204017,130.87
2020-07-18 10:30:00,48.016,6.5295,48.4579263511,32.526,-12.1905,34.7354137193,15.49,18.72,24.297705653,92.4,46.986,-12.7705,48.6905521251,32.526,-12.1905,34.7354137193,14.46,-0.58,14.4716274137,130.91
2020-07-18 11:00:00,47.782,6.514,48.2239745355,31.362,-12.436,33.7376516669,16.42,18.95,25.0742676862,92.4,46.762,-12.816,48.4864362477,31.362,-12.436,33.7376516669,15.4,-0.38,15.4046875983,130.99
2020-07-18 11:30:00,47.74,6.5725,48.1903035501,33.02,-13.2775,35.5894985389,14.72,19.85,24.7123633026,92.4,46.67,-12.9575,48.4353765986,33.02,-13.2775,35.5894985389,13.65,0.32,13.6537504005,131.37
2020-07-18 12:00:00,47.4205,6.3895,47.849028522,33.9105,-13.5605,36.5213522545,13.51,19.95,24.0940366066,92.4,46.3205,-13.2305,48.1729680474,33.9105,-13.5605,36.5213522545,12.41,0.33,12.4143868153,131.69
2020-07-18 12:30:00,46.8805,5.999,47.2627684467,33.3205,-13.281,35.8697739225,13.56,19.28,23.5709991303,92.4,45.7805,-13.481,47.7241190725,33.3205,-13.281,35.8697739225,12.46,-0.2,12.4616050331,131.45
2020-07-18 13:00:00,46.843,5.9025,47.2134107564,33.763,-13.5775,36.3907773378,13.08,19.48,23.4639468121,92.4,45.733,-13.7375,47.7517140556,33.763,-13.5775,36.3907773378,11.97,-0.16,11.9710692923,131.86
2020-07-18 13:30:00,46.589,5.809,46.9497540143,31.229,-12.971,33.815636649300004,15.36,18.78,24.2614509047,92.4,45.529,-13.911,47.606782731,31.229,-12.971,33.815636649300004,14.3,-0.9400000000000001,14.3308618024,132.15
2020-07-18 14:00:00,46.3355,5.999,46.7222277,30.5055,-12.711,33.0477692326,15.83,18.71,24.5082231098,92.4,45.2755,-13.811,47.3351309415,30.5055,-12.711,33.0477692326,14.77,-1.1,14.8109047664,132.34
2020-07-18 14:30:00,46.4495,6.1435,46.8540141557,33.4195,-13.7065,36.1210620345,13.03,19.85,23.7445446366,92.4,45.3395,-13.6165,47.3400394222,33.4195,-13.7065,36.1210620345,11.92,0.09,11.9203397603,132.12
2020-07-18 15:00:00,45.624,6.017,46.0190576283,35.864,-14.243,38.5887230289,9.76,20.26,22.4883347538,92.4,44.444,-13.893,46.5648428001,35.864,-14.243,38.5887230289,8.58,0.35000000000000003,8.5871357274,132.49
2020-07-18 15:30:00,45.577,6.0675,45.9790983519,35.117,-14.0925,37.8391628508,10.46,20.16,22.7120496653,92.4,44.397,-13.8325,46.5019533488,35.117,-14.0925,37.8391628508,9.28,0.26,9.2836415269,132.45
2020-07-18 16:00:00,45.897,6.1655,46.3092647237,36.577,-14.0745,39.1914337483,9.32,20.24,22.2827287377,92.4,44.697,-13.8345,46.789049993,36.577,-14.0745,39.1914337483,8.12,0.24,8.1235460238,132.74
2020-07-18 16:30:00,46.8845,6.2795,47.3031548684,37.6445,-13.5405,40.0056686046,9.24,19.82,21.8680131699,92.4,45.6845,-13.7605,47.7118947486,37.6445,-13.5405,40.0056686046,8.04,-0.22,8.043009387,132.93
2020-07-18 17:00:00,47.123,6.2685,47.538102836,37.633,-13.3215,39.9212355927,9.49,19.59,21.7675951818,92.4,45.943,-13.6415,47.9254605742,37.633,-13.3215,39.9212355927,8.31,-0.32,8.3161589691,132.61
2020-07-18 17:30:00,47.767,6.1455,48.1607045136,37.407,-13.3645,39.7227077281,10.36,19.51,22.0900362155,92.4,46.607,-13.7345,48.5885679893,37.407,-13.3645,39.7227077281,9.2,-0.37,9.2074372113,132.53
2020-07-18 18:00:00,47.7485,6.028,48.1274977144,37.0285,-13.122,39.2848150848,10.72,19.15,21.9463185979,92.4,46.6085,-13.822,48.6148121075,37.0285,-13.122,39.2848150848,9.58,-0.7000000000000001,9.6055400681,132.33
2020-07-18 18:30:00,47.987,5.943,48.3536081177,35.157,-12.627,37.3557997907,12.83,18.57,22.5710832704,92.4,46.887,-13.907,48.9059855028,35.157,-12.627,37.3557997907,11.73,-1.28,11.7996313502,132.33
2020-07-18 19:00:00,48.0625,5.8845,48.4213924469,35.1925,-12.7355,37.4259938612,12.87,18.62,22.6349574773,92.4,46.9625,-13.8955,48.9751092546,35.1925,-12.7355,37.4259938612,11.77,-1.16,11.8270241397,132.06
2020-07-18 19:30:00,47.654,5.777,48.0028899651,35.594,-12.883,37.8537253781,12.06,18.66,22.2179927086,92.4,46.534,-14.043,48.606779414,35.594,-12.883,37.8537253781,10.94,-1.16,11.0013271927,132.17
2020-07-18 20:00:00,47.2215,5.848,47.5822358265,35.9315,-13.132,38.2560075838,11.29,18.98,22.0840326933,92.4,46.0915,-14.082,48.1946998772,35.9315,-13.132,38.2560075838,10.16,-0.9500000000000001,10.2043177136,132.46
2020-07-18 20:30:00,46.49,5.4435,46.8076040003,34.45,-12.5165,36.6533118865,12.04,17.96,21.6222848006,92.4,45.4,-14.1665,47.5589079169,34.45,-12.5165,36.6533118865,10.95,-1.65,11.0736172952,131.3
2020-07-18 21:00:00,46.0695,5.238,46.3663183167,31.8595,-11.852,33.9926116127,14.21,17.09,22.2259353009,92.4,45.0295,-14.322,47.2522544885,31.8595,-11.852,33.9926116127,13.17,-2.47,13.3996193976,131.14
2020-07-18 21:30:00,46.294,4.959,46.5588457439,31.714,-12.151,33.9621053087,14.58,17.11,22.4795128951,92.4,45.254,-14.581,47.5450320959,31.714,-12.151,33.9621053087,13.54,-2.43,13.7563258176,131.27
2020-07-18 22:00:00,46.1735,4.9585,46.4389795807,31.6735,-12.1715,33.9316373684,14.5,17.13,22.4429699461,92.4,45.1335,-14.6315,47.4459019779,31.6735,-12.1715,33.9316373684,13.46,-2.46,13.6829528977,131.36
2020-07-18 22:30:00,45.669,4.833,45.9240182258,30.549,-11.927,32.7947363155,15.12,16.76,22.5723724938,92.4,44.649,-14.817,47.0433490517,30.549,-11.927,32.7947363155,14.1,-2.89,14.3931268319,131.56
2020-07-18 23:00:00,45.713,4.832,45.9676689968,30.793,-12.388,33.1914355369,14.92,17.22,22.7845298393,92.4,44.663,-14.948,47.0980495668,30.793,-12.388,33.1914355369,13.87,-2.56,14.1042724024,132.01
2020-07-18 23:30:00,45.2255,4.82,45.4816254135,30.4455,-12.84,33.0423072779,14.78,17.66,23.0287646217,92.4,44.1455,-15.17,46.6792680989,30.4455,-12.84,33.0423072779,13.7,-2.33,13.8967226352,132.73
2020-07-19 00:00:00,44.567,4.7845,44.8230847806,30.347,-12.9255,32.9849808132,14.22,17.71,22.7123864884,92.4,43.497,-15.2155,46.0814545045,30.347,-12.9255,32.9849808132,13.15,-2.29,13.3479062028,132.69
2020-07-19 00:30:00,44.0025,4.434,44.2253362028,28.5125,-13.266,31.4475660783,15.49,17.7,23.5208439474,92.4,42.9325,-15.636,45.6911813401,28.5125,-13.266,31.4475660783,14.42,-2.37,14.6134629708,132.95
2020-07-19 01:00:00,43.5085,4.5385,43.7445717147,28.2085,-13.1815,31.1363359196,15.3,17.72,23.4112878757,92.4,42.4285,-15.6815,45.2336937968,28.2085,-13.1815,31.1363359196,14.22,-2.5,14.4380885161,133.52
2020-07-19 01:30:00,43.054,4.26,43.2642406151,22.724,-12.49,25.9302964889,20.33,16.75,26.3414388369,92.4,42.104,-15.53,44.8768059915,22.724,-12.49,25.9302964889,19.38,-3.04,19.6169824387,132.27
2020-07-19 02:00:00,42.88,4.335,43.0985687117,22.41,-12.485,25.653134798700002,20.47,16.82,26.4940238544,92.4,41.92,-15.635,44.7408049212,22.41,-12.485,25.653134798700002,19.51,-3.15,19.762656704,132.88
2020-07-19 02:30:00,42.609,4.42,42.8376386021,24.379,-13.22,27.7327250915,18.23,17.64,25.3673510639,92.4,41.599,-15.65,44.4454643468,24.379,-13.22,27.7327250915,17.22,-2.43,17.390609535,133.17
2020-07-19 03:00:00,42.3015,4.342,42.5237564927,25.3415,-13.528,28.7262668346,16.96,17.87,24.6369336566,92.4,41.2615,-15.748,44.1645886005,25.3415,-13.528,28.7262668346,15.92,-2.22,16.0740411845,133.25
2020-07-19 03:30:00,41.945,4.334,42.1683125226,23.885,-13.056,27.2204401324,18.06,17.39,25.0714120065,92.4,40.915,-15.966,43.919817634,23.885,-13.056,27.2204401324,17.03,-2.91,17.2768342007,133.82
2020-07-19 04:00:00,41.6165,4.2395,41.8318829662,23.6065,-12.9105,26.9062790534,18.01,17.15,24.8693104046,92.4,40.5865,-15.9105,43.5936691791,23.6065,-12.9105,26.9062790534,16.98,-3.0,17.2429811808,133.4
2020-07-19 04:30:00,41.3935,4.234,41.6094772648,24.2135,-13.246,27.5998206199,17.18,17.48,24.5092390743,92.4,40.3535,-16.016,43.4156333393,24.2135,-13.246,27.5998206199,16.14,-2.77,16.3759732535,133.74
2020-07-19 05:00:00,41.225,4.721,41.4944389768,28.825,-14.529,32.2795982937,12.4,19.25,22.89808944,92.4,40.075,-15.609,43.0075168546,28.825,-14.529,32.2795982937,11.25,-1.08,11.3017211079,133.91
2020-07-19 05:30:00,40.951,4.96,41.2502848596,31.511,-15.28,35.020301555,9.44,20.24,22.3331860692,92.4,39.731,-15.36,42.5967365065,31.511,-15.28,35.020301555,8.22,-0.08,8.2203892852,133.79
2020-07-19 06:00:00,40.862,5.3565000000000005,41.2115898292,34.202,-16.0035,37.760943,6.66,21.36,22.3742083659,92.4,39.602,-14.8935,42.309984002,34.202,-16.0035,37.760943,5.4,1.11,5.5129030465,133.53
2020-07-19 06:30:00,41.609,5.4405,41.9631733935,34.089,-16.0695,37.6867184994,7.52,21.51,22.7866298517,92.4,40.359,-14.7295,42.9628566468,34.089,-16.0695,37.6867184994,6.27,1.34,6.4115910662,133.36
2020-07-19 07:00:00,42.1145,5.5775,42.4822270662,33.7345,-15.7725,37.2396058854,8.38,21.35,22.9357123282,92.4,40.8845,-14.5025,43.3804661858,33.7345,-15.7725,37.2396058854,7.15,1.27,7.2619143482,133.05
2020-07-19 07:30:00,42.8245,5.4085,43.1646808456,33.7245,-15.6715,37.1878718469,9.1,21.08,22.9603222974,92.4,41.6245,-14.6115,44.1145659902,33.7245,-15.6715,37.1878718469,7.9,1.06,7.9707966979,132.79
2020-07-19 08:00:00,43.587,5.4325,43.9242373326,35.297,-16.1375,38.8110437279,8.29,21.57,23.1082020071,92.4,42.357,-14.4675,44.759624722,35.297,-16.1375,38.8110437279,7.06,1.67,7.25482598,132.5
2020-07-19 08:30:00,44.88,5.1355,45.1728653093,33.22,-15.4745,36.6473539324,11.66,20.61,23.6796896095,92.4,43.73,-14.7145,46.1392393766,33.22,-15.4745,36.6473539324,10.51,0.76,10.5374427638,132.34
2020-07-19 09:00:00,45.8355,5.3595,46.1477767666,32.7055,-14.9205,35.9481717268,13.13,20.28,24.1593729223,92.4,44.7055,-14.5005,46.9983641258,32.7055,-14.9205,35.9481717268,12.0,0.42,12.0073477504,132.26
2020-07-19 09:30:00,46.8575,5.4515,47.173553592,30.9675,-14.2085,34.0715061085,15.89,19.66,25.2786016227,92.4,45.7975,-14.2385,47.9598362018,30.9675,-14.2085,34.0715061085,14.83,-0.03,14.8300303439,131.78
2020-07-19 10:00:00,47.6145,5.5795,47.940290263,31.6845,-14.2605,34.7457824851,15.93,19.84,25.4438695956,92.4,46.5445,-13.9505,48.5901937689,31.6845,-14.2605,34.7457824851,14.86,0.31,14.8632331611,131.24
2020-07-19 10:30:00,48.168,5.73,48.5076192366,35.668,-14.27,38.41665165,12.5,20.0,23.5849528301,92.4,47.038,-13.7,48.9924835459,35.668,-14.27,38.41665165,11.37,0.5700000000000001,11.3842786333,130.85
2020-07-19 11:00:00,48.863,5.9215,49.2204930009,31.593,-13.5685,34.3834530152,17.27,19.49,26.0406029116,92.4,47.843,-13.3185,49.6622098909,31.593,-13.5685,34.3834530152,16.25,0.25,16.2519229631,130.66
2020-07-19 11:30:00,49.199,6.1015,49.575900428,27.309,-12.8385,30.1762914098,21.89,18.94,28.9464281043,92.4,48.289,-12.9685,50.0000951324,27.309,-12.8385,30.1762914098,20.98,-0.13,20.9804027607,130.27
2020-07-19 12:00:00,49.548,6.132,49.9260025237,28.318,-13.088,31.1962316314,21.23,19.22,28.6377600381,92.4,48.608,-13.198,50.3678952111,28.318,-13.088,31.1962316314,20.29,-0.11,20.2902981743,131.09
2020-07-19 12:30:00,49.4155,5.882,49.7643402875,29.0455,-13.618,32.07944816,20.37,19.5,28.1990584949,92.4,48.4355,-13.618,50.3134930635,29.0455,-13.618,32.07944816,19.39,0.0,19.39,131.44
2020-07-19 13:00:00,49.0655,5.867,49.4150278686,28.4955,-13.133,31.3762523137,20.57,19.0,28.0022302683,92.4,48.0955,-13.613,49.9849066144,28.4955,-13.133,31.3762523137,19.6,-0.48,19.60587667,131.44
2020-07-19 13:30:00,47.966,5.6695,48.2999004787,31.656,-14.3405,34.7527304863,16.31,20.01,25.8150382529,92.4,46.866,-13.9905,48.909672318,31.656,-14.3405,34.7527304863,15.21,0.35000000000000003,15.214026423,131.98
2020-07-19 14:00:00,47.788,5.5975,48.1147061744,32.848,-14.6825,35.9800904703,14.94,20.28,25.1889261383,92.4,46.678,-14.0725,48.7531633871,32.848,-14.6825,35.9800904703,13.83,0.61,13.8434461028,131.88
2020-07-19 14:30:00,47.4365,5.7475000000000005,47.7834206446,33.8965,-14.3725,36.8176787495,13.54,20.12,24.2517215884,92.4,46.2965,-14.0725,48.3880271193,33.8965,-14.3725,36.8176787495,12.4,0.30000000000000004,12.4036285014,132.24
2020-07-19 15:00:00,46.6745,5.506,46.9981381147,32.4045,-14.394,35.4575641613,14.27,19.9,24.4876070697,92.4,45.5445,-14.414,47.7709626892,32.4045,-14.394,35.4575641613,13.14,-0.02,13.1400152207,132.73
2020-07-19 15:30:00,46.666,5.45,46.9831677944,32.506,-14.65,35.6547687694,14.16,20.1,24.5868989505,92.4,45.536,-14.55,47.8040771901,32.506,-14.65,35.6547687694,13.03,0.1,13.0303837242,132.93
2020-07-19 16:00:00,46.531,5.477,46.8522303631,33.731,-14.873,36.8644339438,12.8,20.35,24.0408506505,92.4,45.371,-14.533,47.6417435659,33.731,-14.873,36.8644339438,11.64,0.34,11.644964577,132.93
2020-07-19 16:30:00,46.8285,5.537,47.1547111247,31.6585,-14.243,34.7148912032,15.17,19.78,24.927440703,92.4,45.7285,-14.433,47.9521344806,31.6585,-14.243,34.7148912032,14.07,-0.19,14.0712828129,132.78
2020-07-19 17:00:00,47.0455,5.493,47.3650938904,29.1255,-13.497,32.1008373606,17.92,18.99,26.110275755,92.4,45.9955,-14.337,48.1781650673,29.1255,-13.497,32.1008373606,16.87,-0.84,16.8908999168,132.55
2020-07-19 17:30:00,47.274,5.3355,47.5741383133,31.864,-14.0445,34.8218677881,15.41,19.38,24.7598970111,92.4,46.194,-14.3645,48.3758668785,31.864,-14.0445,34.8218677881,14.33,-0.32,14.3335724786,132.03
2020-07-19 18:00:00,47.7945,5.4895,48.1087189655,33.9145,-13.5105,36.506532573,13.88,19.0,23.529861878,92.4,46.6945,-14.3105,48.8381688897,33.9145,-13.5105,36.506532573,12.78,-0.8,12.8050146427,132.15
2020-07-19 18:30:00,48.399,5.53,48.7139004905,32.489,-13.36,35.1286880057,15.91,18.89,24.6973723299,92.4,47.339,-14.34,49.4632845755,32.489,-13.36,35.1286880057,14.85,-0.98,14.882301569300001,132.48
2020-07-19 19:00:00,48.2865,5.4665,48.5949452567,31.8265,-12.9835,34.3729162932,16.46,18.45,24.7251713846,92.4,47.2465,-14.4135,49.3961612324,31.8265,-12.9835,34.3729162932,15.42,-1.43,15.4861647931,132.56
2020-07-19 19:30:00,47.8405,5.563,48.1628530016,33.0605,-13.497,35.7094619009,14.78,19.06,24.1191210453,92.4,46.7705,-14.297,48.9068898955,33.0605,-13.497,35.7094619009,13.71,-0.8,13.7333207929,132.43
2020-07-19 20:00:00,47.527,5.6129999999999995,47.857303497,34.107,-13.707,36.758254828,13.42,19.32,23.5235796596,92.4,46.437,-14.127,48.538305471,34.107,-13.707,36.758254828,12.33,-0.42,12.3371512109,132.07
2020-07-19 20:30:00,47.2755,5.671,47.6144215679,34.6155,-13.799,37.2645306055,12.66,19.47,23.2240500344,92.4,46.1755,-14.099,48.2800020842,34.6155,-13.799,37.2645306055,11.56,-0.30000000000000004,11.5638920784,132.19
2020-07-19 21:00:00,46.927,5.6655,47.2677608868,35.567,-14.2645,38.3208487543,11.36,19.93,22.9402375751,92.4,45.797,-14.1945,47.9463141362,35.567,-14.2645,38.3208487543,10.23,0.07,10.2302394889,132.19
2020-07-19 21:30:00,46.5865,5.647,46.9275035693,35.4365,-13.923,38.0735533048,11.15,19.57,22.5234855207,92.4,45.4665,-14.033,47.5828510206,35.4365,-13.923,38.0735533048,10.03,-0.11,10.0306031723,131.87
2020-07-19 22:00:00,47.204,6.593,47.6621995401,41.234,-15.817,44.1635624129,5.97,22.41,23.1915717449,92.4,45.984,-13.047,47.7990843532,41.234,-15.817,44.1635624129,4.75,2.77,5.4986725671,131.5
2020-07-19 22:30:00,47.495,6.9425,47.9997221997,42.895,-16.8475,46.0849138141,4.6,23.79,24.2306438214,92.4,46.225,-12.6875,47.9345729224,42.895,-16.8475,46.0849138141,3.33,4.16,5.3286489845,131.59
2020-07-19 23:00:00,46.4525,6.3625,46.8862043943,41.4325,-16.2675,44.5116121085,5.02,22.63,23.1801056943,92.4,45.2125,-13.0675,47.0630397711,41.4325,-16.2675,44.5116121085,3.7800000000000002,3.2,4.9526154706,130.9
2020-07-19 23:30:00,45.4005,6.254,45.829225569,40.5305,-16.156,43.631843489,4.87,22.41,22.9330547464,92.4,44.1405,-13.256,46.0880166231,40.5305,-16.156,43.631843489,3.61,2.9,4.630561521,131.1
2020-07-20 00:00:00,44.4805,5.703,44.8446104816,34.7305,-15.917,38.2041688727,9.75,21.62,23.7168062774,92.4,43.3005,-13.987,45.5035105157,34.7305,-15.917,38.2041688727,8.57,1.9300000000000002,8.7846343123,131.92
2020-07-20 00:30:00,43.5845,5.441,43.9228086676,33.1845,-15.479,36.6170790923,10.4,20.92,23.3624998662,92.4,42.4145,-14.299,44.7599286332,33.1845,-15.479,36.6170790923,9.23,1.18,9.3051222453,132.02
2020-07-20 01:00:00,43.0815,5.837,43.4751217508,35.2415,-16.143,38.7628658802,7.84,21.98,23.3363664695,92.4,41.8615,-13.903,44.109846874,35.2415,-16.143,38.7628658802,6.62,2.24,6.9887051733,132.02
2020-07-20 01:30:00,42.9335,6.315,43.3954450058,36.5935,-16.675,40.2136776141,6.34,22.99,23.8481802241,92.4,41.6735,-13.415,43.7794795224,36.5935,-16.675,40.2136776141,5.08,3.26,6.0360583165,131.96
2020-07-20 02:00:00,42.69,6.17,43.1335716119,37.05,-16.85,40.7016584429,5.64,23.02,23.7008438668,92.4,41.41,-13.66,43.6048586742,37.05,-16.85,40.7016584429,4.36,3.19,5.4023791055,132.31
2020-07-20 02:30:00,42.391,5.7095,42.7737684948,35.661,-16.4405,39.26826914,6.73,22.15,23.1498466518,92.4,41.141,-14.1905,43.5195607888,35.661,-16.4405,39.26826914,5.48,2.25,5.923926063,132.49
2020-07-20 03:00:00,41.879,4.5125,42.1214113872,28.309,-14.2975,31.7146336452,13.57,18.81,23.1939862896,92.4,40.759,-15.6975,43.6773120424,28.309,-14.2975,31.7146336452,12.45,-1.4,12.5284675839,133.57
2020-07-20 03:30:00,41.662,4.1955,41.8727174214,24.992,-13.3045,28.3127141802,16.67,17.5,24.1689656378,92.4,40.602,-15.9545,43.6241730495,24.992,-13.3045,28.3127141802,15.61,-2.65,15.8333382456,133.37
2020-07-20 04:00:00,41.666,4.1505,41.8722128177,23.636,-13.0595,27.0039077959,18.03,17.21,24.9251880635,92.4,40.636,-16.0695,43.6979785145,23.636,-13.0595,27.0039077959,17.0,-3.01,17.2644171636,133.66
2020-07-20 04:30:00,41.782,4.307,42.0034019217,23.852,-13.023,27.1756588329,17.93,17.33,24.9361945774,92.4,40.762,-15.893,43.7507496279,23.852,-13.023,27.1756588329,16.91,-2.87,17.1518220606,133.53
2020-07-20 05:00:00,41.9305,4.351,42.1556405627,22.6705,-12.719,25.9947019843,19.26,17.07,25.7358213391,92.4,40.9105,-15.999,43.9276337998,22.6705,-12.719,25.9947019843,18.24,-3.2800000000000002,18.5325659314,134.06
2020-07-20 05:30:00,42.409,4.6595,42.6642030425,23.129,-12.8705,26.4688573847,19.28,17.53,26.057998772,92.4,41.399,-15.7305,44.2868584486,23.129,-12.8705,26.4688573847,18.27,-2.86,18.4924984791,134.24
2020-07-20 06:00:00,43.542,5.263,43.8589207916,23.392,-12.847,26.687657690400002,20.15,18.11,27.0923347093,92.4,42.562,-14.857,45.080531197,23.392,-12.847,26.687657690400002,19.17,-2.01,19.2750875484,133.49
2020-07-20 06:30:00,44.89,5.6735,45.2471071147,22.55,-12.5165,25.7907982089,22.34,18.19,28.8088823108,92.4,43.96,-14.1665,46.1862676804,22.55,-12.5165,25.7907982089,21.41,-1.65,21.4734859769,132.67
2020-07-20 07:00:00,46.2935,6.0115,46.6821836946,26.4135,-12.5485,29.2427398597,19.88,18.56,27.1972057388,92.4,45.3035,-13.7585,47.3466306563,26.4135,-12.5485,29.2427398597,18.89,-1.21,18.9287136383,132.4
2020-07-20 07:30:00,47.971,6.465,48.4046802076,27.861,-12.445,30.5141499308,20.11,18.91,27.6043511063,92.4,47.031,-13.035,48.8039566634,27.861,-12.445,30.5141499308,19.17,-0.59,19.1790771415,131.63
2020-07-20 08:00:00,49.5825,6.962,50.0688900441,28.7725,-12.548,31.389633006,20.81,19.51,28.5253606463,92.4,48.6425,-12.438,50.2075357915,28.7725,-12.548,31.389633006,19.87,0.11,19.8703044768,131.15
2020-07-20 08:30:00,51.2495,7.997,51.8696757195,26.5595,-13.103,29.6158006687,24.69,21.1,32.477778557,92.4,50.4095,-10.933,51.5814712785,26.5595,-13.103,29.6158006687,23.85,2.17,23.9485156116,129.98
2020-07-20 09:00:00,52.2315,8.487,52.9165263528,27.6315,-13.593,30.7939838483,24.6,22.08,33.0558073567,92.4,51.3815,-10.373,52.4181044225,27.6315,-13.593,30.7939838483,23.75,3.22,23.9672881236,129.84
2020-07-20 09:30:00,52.6475,8.937,53.4006481726,29.4875,-13.803,32.5581858409,23.16,22.74,32.4575599822,92.4,51.7575,-9.753,52.6683948422,29.4875,-13.803,32.5581858409,22.27,4.05,22.6352689403,129.11
2020-07-20 10:00:00,52.8745,9.129,53.6567925919,30.6545,-14.171,33.7715207127,22.22,23.3,32.1965588223,92.4,51.9545,-9.651,52.8432764999,30.6545,-14.171,33.7715207127,21.3,4.52,21.7743059591,129.51
2020-07-20 10:30:00,54.066,9.2215,54.8467721771,14.376,-8.9685,16.9441248889,39.69,18.19,43.6597320193,92.4,53.556,-9.6885,54.4252897856,14.376,-8.9685,16.9441248889,39.18,-0.72,39.1866150618,130.24
2020-07-20 11:00:00,53.7995,9.243,54.5877206819,13.0395,-8.347,15.4822792008,40.76,17.59,44.3935321866,92.4,53.3195,-9.657,54.1869608785,13.0395,-8.347,15.4822792008,40.28,-1.31,40.3012965052,130.15
2020-07-20 11:30:00,53.1965,9.0915,53.9677958092,13.7965,-8.0685,15.9826188248,39.4,17.16,42.9747088414,92.4,52.6965,-9.7385,53.5888000845,13.7965,-8.0685,15.9826188248,38.9,-1.67,38.9358305421,129.83
2020-07-20 12:00:00,52.9465,9.364,53.7681723536,15.7865,-7.626,17.5319553459,37.16,16.99,40.8598299066,92.4,52.3965,-9.456,53.2429258047,15.7865,-7.626,17.5319553459,36.61,-1.83,36.6557089687,129.68
2020-07-20 12:30:00,52.584,9.399000000000001,53.4173965764,15.974,-7.5809999999999995,17.6816355861,36.61,16.98,40.3560714143,92.4,52.034,-9.451,52.8853340445,15.974,-7.5809999999999995,17.6816355861,36.06,-1.87,36.1084546886,129.78
2020-07-20 13:00:00,52.374,9.519,53.2320132721,12.194,-7.411,14.2694273536,40.18,16.93,43.6011158114,92.4,51.884,-9.511,52.748540994,12.194,-7.411,14.2694273536,39.69,-2.1,39.7455167283,130.51
2020-07-20 13:30:00,51.889,9.443,52.7412416426,11.719,-6.927,13.6131660535,40.17,16.37,43.3774803325,92.4,51.379,-9.867,52.3178681714,11.719,-6.927,13.6131660535,39.66,-2.94,39.7688219589,131.42
2020-07-20 14:00:00,51.0865,9.5105,51.9642193485,11.4865,-6.8495,13.3736805891,39.6,16.36,42.8463487359,92.4,50.5565,-9.8695,51.510840825,11.4865,-6.8495,13.3736805891,39.07,-3.02,39.1865448847,131.63
2020-07-20 14:30:00,44.223,7.717,44.8912666117,11.343,-6.783,13.2163814261,32.88,14.5,35.9352807141,92.4,46.313,-8.993,47.1780459324,11.343,-6.783,13.2163814261,34.97,-2.21,35.0397631271,131.72
2020-07-20 15:00:00,45.871,7.2055,46.4334779146,12.361,-6.8945,14.1537433653,33.51,14.1,36.3556061702,92.4,49.311,-7.8045,49.9247928513,12.361,-6.8945,14.1537433653,36.95,-0.91,36.9612039847,131.72
2020-07-20 15:30:00,47.4135,7.213,47.9590174133,13.9135,-7.357,15.73883513,33.5,14.57,36.5312865911,92.4,51.2635,-7.8870000000000005,51.8666675356,13.9135,-7.357,15.73883513,37.35,-0.53,37.3537601856,131.72
2020-07-20 16:00:00,49.2325,7.5120000000000005,49.8023011542,13.4725,-7.5280000000000005,15.4330502575,35.76,15.04,38.7940614012,92.4,52.8025,-7.718,53.3635786867,13.4725,-7.5280000000000005,15.4330502575,39.33,-0.19,39.3304589345,131.77
2020-07-20 16:30:00,46.7425,7.3195,47.3121166986,12.7525,-7.5405,14.8150395376,33.99,14.86,37.096356964,92.4,50.5225,-8.3705,51.21121241,12.7525,-7.5405,14.8150395376,37.77,-0.8300000000000001,37.779118571,132.23
2020-07-20 17:00:00,48.09,7.041,48.6027137205,11.96,-7.489,14.1112267716,36.13,14.53,38.9422367103,92.4,51.74,-8.659,52.4595642471,11.96,-7.489,14.1112267716,39.78,-1.17,39.797202163,132.2
2020-07-20 17:30:00,48.7865,6.8955,49.2713963928,11.3565,-7.6045,13.667425233,37.43,14.5,40.1404397086,92.4,51.8265,-8.8345,52.5740857505,11.3565,-7.6045,13.667425233,40.47,-1.23,40.4886873089,132.41
2020-07-20 18:00:00,47.067,6.6165,47.5297860425,9.557,-7.2735,12.0099979704,37.51,13.89,39.999152491,92.4,50.787,-9.2135,51.6159660498,9.557,-7.2735,12.0099979704,41.23,-1.94,41.2756162886,132.41
2020-07-20 18:30:00,47.275,6.3975,47.7059077185,7.525,-6.9925,10.2723259903,39.75,13.39,41.9446611621,92.4,51.125,-9.3325,51.9698102868,7.525,-6.9925,10.2723259903,43.6,-2.34,43.6627484247,132.26
2020-07-20 19:00:00,47.152,6.4575,47.5921255067,5.962,-6.8525,9.0830721813,41.19,13.31,43.2870904543,92.4,51.042,-9.2325,51.8702691361,5.962,-6.8525,9.0830721813,45.08,-2.38,45.1427823688,132.26
2020-07-20 19:30:00,44.3275,4.7335,44.5795163556,8.1575,-6.3865,10.3601249269,36.17,11.12,37.840762413,92.4,47.9575,-10.1765,49.0253297643,8.1575,-6.3865,10.3601249269,39.8,-3.79,39.9800462731,131.4
2020-07-20 20:00:00,47.9775,4.386,48.1775622282,6.0775,-5.984,8.5290246951,41.9,10.37,43.1641853856,92.4,51.9475,-9.964,52.8944614516,6.0775,-5.984,8.5290246951,45.87,-3.98,46.0423424686,130.32
2020-07-20 20:30:00,46.732,4.106,46.9120353428,5.502,-5.644,7.8820517633,41.23,9.75,42.3671500104,92.4,50.702,-10.284,51.734451384,5.502,-5.644,7.8820517633,45.2,-4.64,45.4375351444,129.98
2020-07-20 21:00:00,47.065,4.36,47.2665190701,5.215,-5.61,7.6595251158,41.85,9.97,43.021197101,92.4,51.305,-10.13,52.295505782,5.215,-5.61,7.6595251158,46.09,-4.52,46.3111055795,130.29
2020-07-20 21:30:00,45.3195,3.851,45.4828240246,5.1395,-5.509,7.5341582974,40.18,9.36,41.2558117118,92.4,49.3395,-10.599,50.4650875482,5.1395,-5.509,7.5341582974,44.2,-5.09,44.4921127842,130.17
2020-07-20 22:00:00,45.8625,3.6055,46.0040056571,4.2925,-5.7945,7.2112264214,41.57,9.4,42.6195366,92.4,50.0425,-10.8845,51.2125389578,4.2925,-5.7945,7.2112264214,45.75,-5.09,46.0322778059,130.38
2020-07-20 22:30:00,43.008,3.3715,43.1399475689,0.908,-5.7185,5.7901387073,42.1,9.09,43.0701532386,92.4,47.218,-10.9585,48.4729640753,0.908,-5.7185,5.7901387073,46.31,-5.24,46.6055114766,130.29
2020-07-20 23:00:00,44.036,4.3225,44.2476361205,0.726,-5.7275,5.7733293904,43.31,10.05,44.4607534799,92.4,47.896,-9.9975,48.9282824372,0.726,-5.7275,5.7733293904,47.17,-4.27,47.3628736459,130.74
2020-07-20 23:30:00,41.6255,4.074,41.8243915228,0.7855000000000001,-5.836,5.8886251579,40.84,9.91,42.0251555619,92.4,43.5555,-10.476,44.79763561,0.7855000000000001,-5.836,5.8886251579,42.77,-4.64,43.0209541968,130.67
2020-07-21 00:00:00,43.8945,4.373,44.1117927458,0.6345000000000001,-5.827,5.8614434442,43.26,10.2,44.4462326862,92.4,44.2545,-10.137,45.4006557139,0.6345000000000001,-5.827,5.8614434442,43.62,-4.31,43.8324138053,131.02
2020-07-21 00:30:00,41.721,4.4245,41.9549525235,0.561,-5.8655,5.8922670722,41.16,10.29,42.4267568876,92.4,41.621,-10.1355,42.837320192199996,0.561,-5.8655,5.8922670722,41.06,-4.27,41.28143045,131.36
2020-07-21 01:00:00,42.9515,4.1805,43.1544659624,0.6715,-5.8295,5.8680475884,42.28,10.01,43.4488032056,92.4,43.1415,-10.3595,44.3678742166,0.6715,-5.8295,5.8680475884,42.47,-4.53,42.7109096134,131.16
2020-07-21 01:30:00,41.444,4.1455,41.6508139926,0.634,-5.7645,5.7992599743,40.81,9.91,41.9960021907,92.4,41.374,-10.2845,42.6330718604,0.634,-5.7645,5.7992599743,40.74,-4.52,40.989974384,131.16
2020-07-21 02:00:00,39.509,3.981,39.7090599486,0.649,-5.749,5.7855165716,38.86,9.73,40.0596118304,92.4,39.339,-10.489,40.7133398532,0.649,-5.749,5.7855165716,38.69,-4.74,38.9792726972,131.11
2020-07-21 02:30:00,38.625,3.9395,38.8253819717,0.855,-5.8405000000000005,5.9027506512,37.77,9.78,39.0156545504,92.4,38.485,-10.6705,39.9368851471,0.855,-5.8405000000000005,5.9027506512,37.63,-4.83,37.9387111009,131.45
2020-07-21 03:00:00,37.0085,3.645,37.1875664336,0.6785,-5.855,5.8941824921,36.33,9.5,37.5515499014,92.4,36.7685,-11.215,38.4408482899,0.6785,-5.855,5.8941824921,36.09,-5.36,36.4858561637,131.92
2020-07-21 03:30:00,36.1445,3.7975,36.3434435146,0.8345,-5.9025,5.9611992502,35.31,9.7,36.6181116389,92.4,35.9845,-11.0825,37.6524374576,0.8345,-5.9025,5.9611992502,35.15,-5.18,35.5296341101,132.23
