Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-21 04:00:00,36.09,3.5755,36.266683061,0.65,-6.0345,6.0694060871,35.44,9.61,36.7198270693,92.4,35.93,-11.3445,37.6784100016,0.65,-6.0345,6.0694060871,35.28,-5.31,35.677366775,132.27
2020-07-21 04:30:00,39.1815,3.488,39.3364473008,0.6215,-5.872,5.9047985783,38.56,9.36,39.6797580638,92.4,39.1315,-11.232,40.7115722645,0.6215,-5.872,5.9047985783,38.51,-5.36,38.8812255465,131.83
2020-07-21 05:00:00,35.244,3.251,35.3936228295,0.674,-5.959,5.9969956645,34.57,9.21,35.7758158537,92.4,34.954,-11.569,36.8187978755,0.674,-5.959,5.9969956645,34.28,-5.61,34.736011573,131.93
2020-07-21 05:30:00,30.7135,2.513,30.8161362155,0.7135,-5.937,5.9797199976,30.0,8.45,31.1673306525,92.4,30.0735,-12.337,32.5056452213,0.7135,-5.937,5.9797199976,29.36,-6.4,30.049452574,131.75
2020-07-21 06:00:00,31.72,3.2605,31.8871331457,1.0,-6.0195,6.1019980539,30.72,9.28,32.0910704091,92.4,31.19,-11.3795,33.2010409513,1.0,-6.0195,6.1019980539,30.19,-5.36,30.6621215835,132.65
2020-07-21 06:30:00,35.366,4.539,35.6560861144,7.316,-5.251,9.0053793368,28.05,9.79,29.7093688927,92.4,35.236,-10.600999999999999,36.7961532908,7.316,-5.251,9.0053793368,27.92,-5.35,28.4279598283,133.47
2020-07-21 07:00:00,36.454,4.845,36.7745583386,10.094,-3.535,10.6950951842,26.36,8.38,27.6599710774,92.4,38.054,-10.605,39.5040876493,10.094,-3.535,10.6950951842,27.96,-7.07,28.8400156033,133.82
2020-07-21 07:30:00,38.366,1.944,38.415219536,12.876,-8.546,15.453979811,25.49,10.49,27.5641107239,92.4,41.986,-13.296,44.0409787811,12.876,-8.546,15.453979811,29.11,-4.75,29.4949927954,132.62
2020-07-21 08:00:00,38.737,1.683,38.7735432737,17.617,-9.407,19.9712377684,21.12,11.09,23.8546117135,92.4,42.157,-13.617,44.3016403534,17.617,-9.407,19.9712377684,24.54,-4.21,24.8985079874,132.5
2020-07-21 08:30:00,40.226,1.1595,40.2427076158,21.396,-10.4705,23.8205832475,18.83,11.63,22.1320084945,92.4,43.576,-13.9505,45.7546087979,21.396,-10.4705,23.8205832475,22.18,-3.48,22.4513429442,131.9
2020-07-21 09:00:00,42.658500000000004,1.4075,42.6817136312,24.6585,-11.0525,27.022201585,18.0,12.46,21.8918158224,92.4,46.0085,-13.5425,47.9602061974,24.6585,-11.0525,27.022201585,21.35,-2.49,21.4947109774,131.53
2020-07-21 09:30:00,44.644,1.1675,44.65926323,25.994,-11.4525,28.4050663131,18.65,12.62,22.518590098,92.4,47.994,-12.5125,49.5982529153,25.994,-11.4525,28.4050663131,22.0,-1.06,22.0255215602,131.31
2020-07-21 10:00:00,44.631,6.2665,45.068782802,25.681,-13.0435,28.8035875066,18.95,19.31,27.0551030307,92.4,48.441,-8.6235,49.2025937655,25.681,-13.0435,28.8035875066,22.76,4.42,23.1852108034,134.26
2020-07-21 10:30:00,44.8045,5.808,45.1793767581,28.0545,-13.742,31.2393587362,16.75,19.55,25.7442226529,92.4,48.4145,-8.722,49.1938725275,28.0545,-13.742,31.2393587362,20.36,5.02,20.9697401033,133.82
2020-07-21 11:00:00,45.4695,5.733,45.8294961706,30.6095,-14.617,33.9204684409,14.86,20.35,25.1980574648,92.4,48.5095,-8.667,49.277667145,30.6095,-14.617,33.9204684409,17.9,5.95,18.8629928696,133.73
2020-07-21 11:30:00,46.4215,4.797,46.6686926242,33.3215,-15.193,36.6217095621,13.1,19.99,23.9000020921,92.4,49.7015,-9.063,50.5210557218,33.3215,-15.193,36.6217095621,16.38,6.13,17.489462541800002,133.27
2020-07-21 12:00:00,47.7545,-9.191,48.6309238165,37.2845,-15.481,40.3707233184,10.47,6.29,12.2141311603,92.4,51.3045,7.419,51.8381450406,37.2845,-15.481,40.3707233184,14.02,22.9,26.8508919777,133.77
2020-07-21 12:30:00,48.653,-13.158,50.4008667882,36.553,-15.758,39.8049792488,12.1,2.6,12.3761868118,92.4,52.173,11.522,53.430126455,36.553,-15.758,39.8049792488,15.62,27.28,31.4353749779,134.05
2020-07-21 13:00:00,46.693,-13.235,48.5324785479,36.913,-15.455,40.0178284518,9.78,2.22,10.0287985322,92.4,50.103,11.315,51.3647723055,36.913,-15.455,40.0178284518,13.19,26.77,29.8430728981,134.05
2020-07-21 13:30:00,46.3005,-5.158,46.5869216009,37.0305,-15.208,40.0317523255,9.27,10.05,13.6724321172,92.4,49.4405,-5.338,49.7278320888,37.0305,-15.208,40.0317523255,12.41,9.87,15.8563867259,131.77
2020-07-21 14:00:00,45.5855,-4.908,45.8489506341,36.8455,-15.158,39.8416344325,8.74,10.25,13.4703414953,92.4,48.7455,-6.728,49.2076188639,36.8455,-15.158,39.8416344325,11.9,8.43,14.5833775237,131.22
2020-07-21 14:30:00,44.043,-4.884,44.3129699411,34.563,-15.434,37.8524678852,9.48,10.55,14.1835432809,92.4,47.083,-6.704,47.557885834,34.563,-15.434,37.8524678852,12.52,8.73,15.2631353267,131.22
2020-07-21 15:00:00,45.3095,-4.0015,45.4858526632,33.9095,-15.2015,37.160998271,11.4,11.2,15.9812390008,92.4,48.3995,-5.7515,48.7400384951,33.9095,-15.2015,37.160998271,14.49,9.45,17.2992080744,131.22
2020-07-21 15:30:00,44.7775,-1.4875,44.8022004203,33.7075,-15.1375,36.9505001658,11.07,13.65,17.5746237513,92.4,47.8075,-6.3675,48.2296808252,33.7075,-15.1375,36.9505001658,14.1,8.77,16.6049059016,131.09
2020-07-21 16:00:00,45.152,2.044,45.1982415587,33.102,-14.346,36.0770026471,12.05,16.39,20.3429250601,92.4,48.012,-11.796,49.4398398056,33.102,-14.346,36.0770026471,14.91,2.55,15.1264867038,130.76
2020-07-21 16:30:00,45.2525,2.363,45.3141536967,31.7625,-13.837,34.6456198566,13.49,16.2,21.0812736807,92.4,47.0525,-11.517,48.4415012696,31.7625,-13.837,34.6456198566,15.29,2.32,15.465008891,130.95
2020-07-21 17:00:00,46.1415,2.083,46.1884932775,34.2215,-13.727,36.8719621291,11.92,15.81,19.8000631312,92.4,48.8615,-11.977,50.3079984819,34.2215,-13.727,36.8719621291,14.64,1.75,14.7442225973,131.11
2020-07-21 17:30:00,45.8685,0.491,45.8711278829,33.4385,-13.169,35.9382225945,12.43,13.66,18.4689063022,92.4,48.7285,-13.879,50.6664914243,33.4385,-13.169,35.9382225945,15.29,-0.71,15.3064757537,129.97
2020-07-21 18:00:00,46.3475,0.586,46.3512044315,32.1475,-13.004,34.6780301091,14.2,13.59,19.6552308559,92.4,49.2775,-13.854,51.18794118,32.1475,-13.004,34.6780301091,17.13,-0.85,17.151075768,130.04
2020-07-21 18:30:00,45.7185,0.1945,45.7189137283,29.9985,-13.1055,32.7362815924,15.72,13.3,20.591464251,92.4,48.5785,-14.3055,50.6410702148,29.9985,-13.1055,32.7362815924,18.58,-1.2,18.6187110188,130.04
2020-07-21 19:00:00,45.774,-0.794,45.7808858805,27.964,-12.754,30.7351559619,17.81,11.96,21.4531512837,92.4,48.734,-11.704,50.1197203903,27.964,-12.754,30.7351559619,20.77,1.05,20.796523748,130.26
2020-07-21 19:30:00,45.745,-1.171,45.7599854239,25.215,-12.311,28.0598814324,20.53,11.14,23.3576646949,92.4,48.815,-11.411,50.1309799027,25.215,-12.311,28.0598814324,23.6,0.9,23.617154782100002,130.35
2020-07-21 20:00:00,44.9965,0.5825,45.0002702047,23.6965,-12.0175,26.5696145719,21.3,12.6,24.7477271684,92.4,48.1365,-13.8775,50.0969823293,23.6965,-12.0175,26.5696145719,24.44,-1.8599999999999999,24.510675225299998,130.16
2020-07-21 20:30:00,44.5085,0.774,44.5152293968,22.5685,-11.756,25.4468215746,21.94,12.53,25.265876197,92.4,47.658500000000004,-13.826,49.6234913952,22.5685,-11.756,25.4468215746,25.09,-2.07,25.1752457783,130.53
2020-07-21 21:00:00,44.1735,0.4985,44.1763127083,22.8735,-11.711500000000001,25.6973974266,21.3,12.21,24.5514582052,92.4,47.3335,-14.0615,49.3779910942,22.8735,-11.711500000000001,25.6973974266,24.46,-2.35,24.572629082,130.46
2020-07-21 21:30:00,44.279,0.5315,44.2821897974,21.079,-11.538499999999999,24.0304228687,23.2,12.07,26.1519578617,92.4,47.479,-13.9385,49.4826962003,21.079,-11.538499999999999,24.0304228687,26.4,-2.4,26.5088664412,130.37
2020-07-21 22:00:00,44.0505,0.5535,44.0539772609,20.7905,-11.5165,23.7670920076,23.26,12.07,26.2051998657,92.4,47.1905,-13.9465,49.2082122465,20.7905,-11.5165,23.7670920076,26.4,-2.43,26.5115993482,130.46
2020-07-21 22:30:00,43.5255,0.6890000000000001,43.5309530248,20.6155,-11.351,23.5338913325,22.91,12.04,25.8810683705,92.4,46.7755,-13.881,48.7916956177,20.6155,-11.351,23.5338913325,26.16,-2.5300000000000002,26.2820566166,130.76
2020-07-21 23:00:00,42.099,0.8290000000000001,42.1071614099,20.789,-11.341,23.6812331182,21.31,12.17,24.5402730221,92.4,45.139,-13.811,47.2045870864,20.789,-11.341,23.6812331182,24.35,-2.47,24.4749545454,130.89
2020-07-21 23:30:00,40.9605,1.175,40.9773496611,20.7805,-11.685,23.8404782932,20.18,12.86,23.9293125685,92.4,42.1605,-13.445,44.2524099372,20.7805,-11.685,23.8404782932,21.38,-1.76,21.4523192219,131.32
2020-07-22 00:00:00,39.31,1.231,39.3292697746,21.06,-11.849,24.1644863591,18.25,13.08,22.4532603423,92.4,38.52,-13.279,40.744597691,21.06,-11.849,24.1644863591,17.46,-1.43,17.5184616905,131.57
2020-07-22 00:30:00,38.4705,1.3065,38.492678687,21.3305,-11.9035,24.4271067157,17.14,13.21,21.6398636779,92.4,37.3405,-13.2135,39.6094625374,21.3305,-11.9035,24.4271067157,16.01,-1.31,16.0635052215,131.81
2020-07-22 01:00:00,38.3075,1.4745,38.3358671025,21.1975,-11.7055,24.214721483,17.11,13.18,21.5977892387,92.4,37.1875,-13.0355,39.406020054,21.1975,-11.7055,24.214721483,15.99,-1.33,16.045217356,131.77
2020-07-22 01:30:00,38.7155,1.57,38.7473204267,20.9255,-11.98,24.1121743161,17.79,13.55,22.362616126,92.4,37.6655,-12.99,39.8425650561,20.9255,-11.98,24.1121743161,16.74,-1.01,16.770441258399998,132.07
2020-07-22 02:00:00,40.1445,2.166,40.2028908942,21.1945,-12.614,24.6641404928,18.95,14.78,24.0322886967,92.4,39.7645,-12.894,41.8027594334,21.1945,-12.614,24.6641404928,18.57,-0.28,18.572110811599998,132.77
2020-07-22 02:30:00,42.3345,2.7745,42.4253195686,21.3745,-12.6255,24.824836364,20.96,15.4,26.0092598895,92.4,41.9245,-12.6655,43.7958741265,21.3745,-12.6255,24.824836364,20.55,-0.04,20.5500389294,132.51
2020-07-22 03:00:00,42.205,2.379,42.2719962386,21.495,-12.731,24.9822614269,20.71,15.11,25.6362282717,92.4,41.925,-13.131,43.9332309989,21.495,-12.731,24.9822614269,20.43,-0.4,20.4339154349,132.17
2020-07-22 03:30:00,39.657,2.0005,39.7074256185,21.177,-12.6295,24.6570395476,18.48,14.63,23.5700509121,92.4,39.067,-13.5595,41.3532408555,21.177,-12.6295,24.6570395476,17.89,-0.93,17.9141564133,132.11
2020-07-22 04:00:00,42.492,2.2525,42.5516606051,20.592,-12.3575,24.015375705,21.9,14.61,26.3260726277,92.4,42.192,-13.2975,44.2378612757,20.592,-12.3575,24.015375705,21.6,-0.9400000000000001,21.6204440287,132.21
2020-07-22 04:30:00,44.9405,2.419,45.0055563375,21.2705,-12.391,24.6164792619,23.67,14.81,27.9214075576,92.4,44.4905,-12.821,46.3010003267,21.2705,-12.391,24.6164792619,23.22,-0.43,23.2239811402,131.62
2020-07-22 05:00:00,41.7295,2.003,41.777543959,21.1995,-12.407,24.5632336888,20.53,14.41,25.0824440595,92.4,41.1495,-13.297,43.2445552555,21.1995,-12.407,24.5632336888,19.95,-0.89,19.9698422628,131.69
2020-07-22 05:30:00,40.2845,1.752,40.3225798313,21.0645,-12.418,24.4524003781,19.22,14.17,23.8788044089,92.4,39.6945,-13.278,41.8564046981,21.0645,-12.418,24.4524003781,18.63,-0.86,18.6498391414,131.69
2020-07-22 06:00:00,45.107,2.685,45.1868418237,21.057,-12.425,24.4494963956,24.05,15.11,28.4027217006,92.4,44.687,-12.215,46.3263876641,21.057,-12.425,24.4494963956,23.63,0.21,23.6309331174,132.07
2020-07-22 06:30:00,45.9995,2.8615,46.0884170101,23.6195,-12.1385,26.5560532177,22.38,15.0,26.9418707591,92.4,45.3195,-11.9685,46.8732554075,23.6195,-12.1385,26.5560532177,21.7,0.17,21.7006658884,131.8
2020-07-22 07:00:00,47.695,2.911,47.7837519038,24.415,-12.369,27.3694060221,23.28,15.28,27.8466658686,92.4,48.415,-11.859,49.8462446529,24.415,-12.369,27.3694060221,24.0,0.51,24.0054181384,131.99
2020-07-22 07:30:00,49.3725,2.9735,49.4619597115,25.6925,-12.3965,28.526790364500002,23.68,15.37,28.2308218088,92.4,52.0725,-11.8165,53.3963943399,25.6925,-12.3965,28.526790364500002,26.38,0.58,26.3863752721,131.64
2020-07-22 08:00:00,47.9635,2.478,48.0274693925,26.8335,-12.592,29.6411063601,21.13,15.07,25.9534544907,92.4,50.8835,-12.402,52.3730863732,26.8335,-12.592,29.6411063601,24.05,0.19,24.050750508,131.4
2020-07-22 08:30:00,48.8985,2.4495,48.9598136485,26.1085,-13.1105,29.2153894805,22.79,15.56,27.5952477793,92.4,51.4585,-12.2205,52.8896761429,26.1085,-13.1105,29.2153894805,25.35,0.89,25.3656184628,131.15
2020-07-22 09:00:00,48.4965,2.4275,48.557216441,28.0365,-13.9325,31.3075053062,20.46,16.36,26.196587564,92.4,51.3265,-12.1825,52.7524682693,28.0365,-13.9325,31.3075053062,23.29,1.75,23.3556545616,130.77
2020-07-22 09:30:00,50.8785,2.2805,50.9295831762,30.0585,-14.6295,33.4295631515,20.82,16.91,26.8220152114,92.4,53.5185,-12.1695,54.8846660963,30.0585,-14.6295,33.4295631515,23.46,2.46,23.588624377,130.58
2020-07-22 10:00:00,48.869,2.4445,48.9301005645,29.399,-14.4055,32.7386565279,19.47,16.85,25.7488524016,92.4,51.479,-11.9955,52.858106864,29.399,-14.4055,32.7386565279,22.08,2.41,22.2111345951,130.53
2020-07-22 10:30:00,46.0195,2.4185,46.0830068735,29.8395,-14.461500000000001,33.1591728259,16.18,16.88,23.3821898034,92.4,48.1595,-12.0215,49.6372229531,29.8395,-14.461500000000001,33.1591728259,18.32,2.44,18.4817748065,130.63
2020-07-22 11:00:00,48.775,2.6105,48.8448086827,32.865,-15.2795,36.2432248186,15.91,17.89,23.9411820928,92.4,49.775,-11.2195,51.0237964606,32.865,-15.2795,36.2432248186,16.91,4.06,17.3905635331,130.31
2020-07-22 11:30:00,49.488,2.1135,49.5331104035,36.508,-16.1765,39.9313563037,12.98,18.29,22.4277618143,92.4,49.638,-11.2665,50.900540923,36.508,-16.1765,39.9313563037,13.13,4.91,14.0180241118,130.18
2020-07-22 12:00:00,51.656,1.8085,51.6876485076,37.956,-16.4015,41.3481213388,13.7,18.21,22.7880253642,92.4,51.586,-11.8015,52.9187187888,37.956,-16.4015,41.3481213388,13.63,4.6,14.3853015262,129.66
2020-07-22 12:30:00,51.85,1.73,51.8788531099,39.26,-16.49,42.5824811395,12.59,18.22,22.1467040437,92.4,51.77,-11.86,53.1111334844,39.26,-16.49,42.5824811395,12.51,4.63,13.3393028304,129.48
2020-07-22 13:00:00,51.6145,1.678,51.6417688916,40.4445,-16.722,43.7650872757,11.17,18.4,21.5250760742,92.4,51.5745,-11.962,52.9435406282,40.4445,-16.722,43.7650872757,11.13,4.76,12.1051435349,129.61
2020-07-22 13:30:00,51.0515,1.8250000000000002,51.0841098312,40.6215,-16.765,43.9450962822,10.43,18.59,21.3160268343,92.4,50.9315,-11.955,52.3157692981,40.6215,-16.765,43.9450962822,10.31,4.8100000000000005,11.3768273258,130.01
2020-07-22 14:00:00,49.663,2.071,49.7061626964,42.993,-17.349,46.3614694547,6.67,19.42,20.5335165035,92.4,49.353,-11.769,50.7368502176,42.993,-17.349,46.3614694547,6.36,5.58,8.460851021,130.14
2020-07-22 14:30:00,49.6655,2.069,49.7085772403,43.2855,-17.261,46.6001784465,6.38,19.33,20.3556699718,92.4,49.5555,-11.721,50.9227790016,43.2855,-17.261,46.6001784465,6.27,5.54,8.3668691875,130.0
2020-07-22 15:00:00,49.0565,2.2785,49.109385605,44.4365,-17.9315,47.9180678294,4.62,20.21,20.7313410082,92.4,48.7265,-11.4515,50.0540573231,44.4365,-17.9315,47.9180678294,4.29,6.48,7.7713898371,129.83
2020-07-22 15:30:00,50.0015,2.358,50.0570690937,45.6615,-18.492,49.2638472538,4.34,20.85,21.2969035308,92.4,50.0215,-11.342,51.2912412235,45.6615,-18.492,49.2638472538,4.36,7.15,8.3744910293,129.83
2020-07-22 16:00:00,47.4395,2.3135,47.4958781633,43.8395,-18.1965,47.4659285435,3.6,20.51,20.823546768,92.4,47.2695,-11.5465,48.6592981094,43.8395,-18.1965,47.4659285435,3.43,6.65,7.4824728533,130.27
2020-07-22 16:30:00,50.429,2.3609999999999998,50.4842387483,43.889,-16.799,46.9941562537,6.54,19.16,20.2454241744,92.4,50.169,-11.549,51.4811418094,43.889,-16.799,46.9941562537,6.28,5.25,8.1854077479,130.4
2020-07-22 17:00:00,53.018,2.4055,53.072542376,41.948,-16.0745,44.9224248483,11.07,18.48,21.5419428093,92.4,53.128,-11.5545,54.3699444018,41.948,-16.0745,44.9224248483,11.18,4.52,12.0591376143,130.43
2020-07-22 17:30:00,54.274,2.1355,54.315996136,40.864,-15.6545,43.7599116344,13.41,17.79,22.2780654456,92.4,55.064,-11.9845,56.3531040516,40.864,-15.6545,43.7599116344,14.2,3.67,14.6665912877,130.65
2020-07-22 18:00:00,53.992,1.905,54.0255966094,39.162,-15.305,42.0464655946,14.83,17.21,22.7181205209,92.4,55.352,-12.245,56.6902454484,39.162,-15.305,42.0464655946,16.19,3.06,16.4766410412,130.65
2020-07-22 18:30:00,53.9875,1.9515,54.0227591715,36.7875,-14.6885,39.6115158571,17.2,16.64,23.9317696797,92.4,54.8175,-11.9985,56.1152591413,36.7875,-14.6885,39.6115158571,18.03,2.69,18.2295639004,130.57
2020-07-22 19:00:00,50.8775,1.957,50.9151240326,34.9375,-14.443,37.8051472058,15.94,16.4,22.8701464796,92.4,51.2975,-11.983,52.6785136014,34.9375,-14.443,37.8051472058,16.36,2.46,16.5439173112,130.57
2020-07-22 19:30:00,47.742,1.708,47.772542616,32.122,-13.722,34.9301612936,15.62,15.43,21.9560766076,92.4,48.992,-12.392,50.5349159295,32.122,-13.722,34.9301612936,16.87,1.33,16.922346173,130.64
2020-07-22 20:00:00,50.5925,2.2555,50.6427520629,26.5825,-13.4445,29.7889893501,24.01,15.7,28.6874554466,92.4,51.7325,-11.7345,53.0466779968,26.5825,-13.4445,29.7889893501,25.15,1.71,25.2080661694,130.71
2020-07-22 20:30:00,48.882,1.963,48.9213991317,24.982,-13.167,28.2395150985,23.9,15.13,28.2865144548,92.4,51.592,-12.247,53.0256869168,24.982,-13.167,28.2395150985,26.61,0.92,26.6258990459,130.71
2020-07-22 21:00:00,51.9575,2.3735,52.0116843459,23.3175,-12.6765,26.5405248347,28.64,15.05,32.3535484916,92.4,53.8275,-11.6965,55.0836442921,23.3175,-12.6765,26.5405248347,30.51,0.98,30.5257350444,130.98
2020-07-22 21:30:00,50.473,2.2305,50.5222610267,24.333,-12.7795,27.4847322936,26.14,15.01,30.1429875759,92.4,51.743,-11.7995,53.0713317079,24.333,-12.7795,27.4847322936,27.41,0.98,27.4275135585,130.98
2020-07-22 22:00:00,48.7015,1.72,48.731863316,24.5415,-13.05,27.7954622601,24.16,14.77,28.3171061375,92.4,50.6115,-12.39,52.1060076407,24.5415,-13.05,27.7954622601,26.07,0.66,26.0783530922,130.85
2020-07-22 22:30:00,47.6785,1.8785,47.7154914519,24.4885,-12.9815,27.7165289042,23.19,14.86,27.5426160704,92.4,49.4085,-12.2215,50.8975926199,24.4885,-12.9815,27.7165289042,24.92,0.76,24.9315863916,130.98
2020-07-22 23:00:00,43.4255,2.124,43.4774128284,23.4555,-12.986,26.8103837393,19.97,15.11,25.0422243421,92.4,44.9055,-12.196,46.5322076228,23.4555,-12.986,26.8103837393,21.45,0.79,21.4645428556,131.53
2020-07-22 23:30:00,44.656,1.6520000000000001,44.6865465213,22.906,-12.678,26.1804606529,21.75,14.33,26.0463317955,92.4,45.276,-12.768,47.0418749626,22.906,-12.678,26.1804606529,22.37,-0.09,22.3701810453,130.96
2020-07-23 00:00:00,42.165,1.8725,42.2065573253,22.535,-12.5375,25.7878872971,19.63,14.41,24.3512833337,92.4,41.425,-12.4475,43.2547209129,22.535,-12.5375,25.7878872971,18.89,0.09,18.8902143979,131.06
2020-07-23 00:30:00,35.2015,1.831,35.2490874102,22.3715,-13.189,25.9698620183,12.83,15.02,19.7537161061,92.4,33.6215,-12.379,35.8279904997,22.3715,-13.189,25.9698620183,11.25,0.81,11.2791223063,131.47
2020-07-23 01:00:00,40.0705,2.2275,40.1323650748,23.610500000000002,-13.7525,27.3237436399,16.46,15.98,22.9410549016,92.4,39.1205,-12.0225,40.9262021998,23.610500000000002,-13.7525,27.3237436399,15.51,1.73,15.6061846715,131.99
2020-07-23 01:30:00,40.4525,2.009,40.5023559469,23.8125,-13.661,27.4528336834,16.64,15.67,22.8569136149,92.4,39.5325,-12.251,41.3872632249,23.8125,-13.661,27.4528336834,15.72,1.4100000000000001,15.7831080589,131.95
2020-07-23 02:00:00,40.97,2.23,41.0306446452,23.46,-13.61,27.1220150431,17.51,15.84,23.6115586101,92.4,40.1,-12.05,41.8713804406,23.46,-13.61,27.1220150431,16.64,1.56,16.7129650272,132.09
2020-07-23 02:30:00,42.272,2.8645,42.3689431571,23.512,-13.7455,27.2351411645,18.76,16.61,25.056530087,92.4,41.612,-12.1455,43.3482607984,23.512,-13.7455,27.2351411645,18.1,1.6,18.1705806181,132.49
2020-07-23 03:00:00,42.6245,2.7715,42.7145082203,23.1345,-13.5485,26.8098292143,19.49,16.32,25.4205133701,92.4,42.2845,-12.4385,44.0760164092,23.1345,-13.5485,26.8098292143,19.15,1.11,19.1821427375,132.7
2020-07-23 03:30:00,41.0035,1.8105,41.0434516397,23.2035,-13.5195,26.8547815575,17.8,15.33,23.4914644073,92.4,40.6535,-13.3595,42.7923276126,23.2035,-13.5195,26.8547815575,17.45,0.16,17.4507335089,131.88
2020-07-23 04:00:00,41.7345,1.2845,41.7542624231,23.0545,-13.5455,26.739307031,18.68,14.83,23.8510230389,92.4,41.4445,-13.8455,43.6960461655,23.0545,-13.5455,26.739307031,18.39,-0.30000000000000004,18.3924468193,131.29
2020-07-23 04:30:00,40.7705,1.096,40.7852287753,23.8505,-13.594,27.4525624715,16.92,14.69,22.4071975044,92.4,40.3705,-14.014,42.7337041017,23.8505,-13.594,27.4525624715,16.52,-0.42,16.5253381206,131.11
2020-07-23 05:00:00,44.1425,1.0895,44.1559431617,23.4825,-13.6205,27.1467461494,20.66,14.71,25.3617763573,92.4,43.8625,-13.9805,46.0366515561,23.4825,-13.6205,27.1467461494,20.38,-0.36,20.3831793398,131.04
2020-07-23 05:30:00,44.08,0.8325,44.087860645,24.57,-14.0375,28.2972844324,19.51,14.87,24.5307358226,92.4,43.48,-14.2175,45.7454665104,24.57,-14.0375,28.2972844324,18.91,-0.18,18.9108566702,131.04
2020-07-23 06:00:00,43.1485,0.896,43.1578019395,25.8385,-14.394,29.5772770594,17.31,15.29,23.0958914095,92.4,42.1985,-14.134,44.5026219256,25.8385,-14.394,29.5772770594,16.36,0.26,16.3620658842,130.87
2020-07-23 06:30:00,40.621,1.5925,40.6522040885,29.401,-14.7775,32.9058248225,11.22,16.37,19.8460399072,92.4,39.261,-13.2975,41.4517747177,29.401,-14.7775,32.9058248225,9.86,1.48,9.9704563587,131.69
2020-07-23 07:00:00,46.9785,2.0295,47.0223173876,32.6485,-14.7905,35.8424809758,14.33,16.82,22.0966354905,92.4,47.3785,-13.1205,49.1616698506,32.6485,-14.7905,35.8424809758,14.73,1.67,14.8243650792,132.18
2020-07-23 07:30:00,46.5255,1.629,46.5540094004,32.1255,-14.621,35.2961951384,14.4,16.25,21.7122661185,92.4,47.7855,-13.591,49.6806732166,32.1255,-14.621,35.2961951384,15.66,1.03,15.6938363697,132.06
2020-07-23 08:00:00,48.264,2.1685,48.3126907577,31.854,-14.6215,35.0494732949,16.41,16.79,23.4774828293,92.4,49.584,-12.7515,51.1974004052,31.854,-14.6215,35.0494732949,17.73,1.87,17.8283426038,132.62
2020-07-23 08:30:00,48.7625,1.838,48.7971274795,32.2625,-14.582,35.4048532019,16.5,16.42,23.2780239711,92.4,49.1525,-12.832,50.7998866165,32.2625,-14.582,35.4048532019,16.89,1.75,16.9804181338,131.89
2020-07-23 09:00:00,47.0805,1.931,47.120083205,34.6205,-14.969,37.718032574,12.46,16.9,20.9967045033,92.4,47.3005,-12.629,48.9574196752,34.6205,-14.969,37.718032574,12.68,2.34,12.8941071812,131.53
2020-07-23 09:30:00,44.7185,2.034,44.7647338677,33.2885,-15.846,36.8676002508,11.43,17.88,21.2211993064,92.4,45.3385,-12.566,47.0476772886,33.2885,-15.846,36.8676002508,12.05,3.2800000000000002,12.488430646,131.53
2020-07-23 10:00:00,49.601,2.508,49.6643661492,32.811,-15.882,36.4527042207,16.79,18.39,24.9017308635,92.4,50.091,-11.992,51.5064689626,32.811,-15.882,36.4527042207,17.28,3.89,17.7124391319,131.47
2020-07-23 10:30:00,50.013,2.3515,50.068250631,34.163,-16.4085,37.8992010635,15.85,18.76,24.5593179873,92.4,50.753,-12.1885,52.1960395169,34.163,-16.4085,37.8992010635,16.59,4.22,17.1183089118,131.47
2020-07-23 11:00:00,45.9315,2.1685,45.982660694,32.6115,-16.1415,36.3876071555,13.32,18.31,22.6424049076,92.4,47.0915,-12.4915,48.7200876898,32.6115,-16.1415,36.3876071555,14.48,3.65,14.9329467956,131.57
2020-07-23 11:30:00,49.209,2.3925,49.2671263344,32.539,-16.0575,36.2853941311,16.67,18.45,24.8654660121,92.4,50.519,-12.1175,51.951931314,32.539,-16.0575,36.2853941311,17.98,3.94,18.4066292406,131.18
2020-07-23 12:00:00,50.666,2.2075,50.7140672028,31.086,-15.7825,34.862970359,19.58,17.99,26.589781872,92.4,52.336,-12.2925,53.7602311402,31.086,-15.7825,34.862970359,21.25,3.49,21.534683652200002,130.97
2020-07-23 12:30:00,51.2015,1.832,51.2342641818,33.1515,-15.208,36.4733493972,18.05,17.04,24.8226529606,92.4,53.2915,-12.768,54.7996879211,33.1515,-15.208,36.4733493972,20.14,2.44,20.2872669426,130.88
2020-07-23 13:00:00,47.084,1.224,47.0999069214,34.534,-15.466,37.8390580221,12.55,16.69,20.8820161862,92.4,48.774,-13.446,50.5934579961,34.534,-15.466,37.8390580221,14.24,2.02,14.3825588822,130.95
2020-07-23 13:30:00,52.1955,1.6440000000000001,52.2213840898,33.2155,-15.786,36.7759056483,18.98,17.43,25.7690764289,92.4,53.6655,-12.846,55.1815694435,33.2155,-15.786,36.7759056483,20.45,2.94,20.6602541127,130.89
2020-07-23 14:00:00,51.073,1.9515,51.1102698217,33.913,-16.1285,37.5528971086,17.16,18.08,24.9269332249,92.4,52.003,-12.4185,53.4652331076,33.913,-16.1285,37.5528971086,18.09,3.71,18.4665156432,130.73
2020-07-23 14:30:00,50.4055,2.072,50.4480684888,33.6155,-15.888,37.1810487245,16.79,17.96,24.5858841614,92.4,50.8855,-12.368,52.3669889744,33.6155,-15.888,37.1810487245,17.27,3.52,17.6250758864,131.04
2020-07-23 15:00:00,48.304,2.4155,48.3643572918,35.884,-16.8345,39.6366225384,12.42,19.25,22.9089262079,92.4,47.914,-11.9245,49.375551604500004,35.884,-16.8345,39.6366225384,12.03,4.91,12.9934214124,131.04
2020-07-23 15:30:00,46.9645,2.7085,47.0425364165,35.5445,-17.1615,39.4706037767,11.42,19.87,22.9179689327,92.4,46.6145,-11.6715,48.0534652497,35.5445,-17.1615,39.4706037767,11.07,5.49,12.356577196,131.23
2020-07-23 16:00:00,47.8755,2.9865,47.9685593123,35.3855,-17.0635,39.2848144007,12.49,20.05,23.6220786554,92.4,47.5555,-11.3735,48.8966469454,35.3855,-17.0635,39.2848144007,12.17,5.69,13.4344705888,131.23
2020-07-23 16:30:00,43.5785,2.6995,43.6620311312,37.5385,-17.1905,41.2874348016,6.04,19.89,20.7868636403,92.4,43.0185,-11.8505,44.6209109331,37.5385,-17.1905,41.2874348016,5.48,5.34,7.6515357936,131.45
2020-07-23 17:00:00,48.313,2.386,48.3718819667,37.973,-16.334,41.3370086605,10.34,18.72,21.3858364344,92.4,49.053,-12.284,50.5677116844,37.973,-16.334,41.3370086605,11.08,4.05,11.7969869034,131.4
2020-07-23 17:30:00,52.8525,2.2115,52.8987475135,37.2925,-15.7985,40.5009031813,15.56,18.01,23.8007079727,92.4,52.7025,-12.5685,54.1804457208,37.2925,-15.7985,40.5009031813,15.41,3.23,15.7448721811,131.66
2020-07-23 18:00:00,54.3685,1.5455,54.3904620545,36.3685,-15.4845,39.5276805859,18.0,17.03,24.7794451108,92.4,54.8785,-13.3845,56.4871189078,36.3685,-15.4845,39.5276805859,18.51,2.1,18.628743919,130.92
2020-07-23 18:30:00,50.7665,0.9185000000000001,50.774808365,34.9465,-15.2515,38.1295963065,15.82,16.17,22.6216997593,92.4,51.4865,-14.0915,53.3800529646,34.9465,-15.2515,38.1295963065,16.54,1.16,16.5806272499,130.92
2020-07-23 19:00:00,45.5965,0.9835,45.6071056361,32.5665,-14.6665,35.7167067981,13.03,15.65,20.3642677256,92.4,46.4765,-14.1865,48.5934340678,32.5665,-14.6665,35.7167067981,13.91,0.48,13.9182793477,131.24
2020-07-23 19:30:00,44.33,0.6375000000000001,44.3345836368,32.27,-14.4325,35.3503883465,12.06,15.07,19.3015154845,92.4,46.38,-14.3125,48.5381505236,32.27,-14.4325,35.3503883465,14.11,0.12,14.1105102672,130.85
2020-07-23 20:00:00,43.004,0.1665,43.0043223206,32.694,-14.5735,35.7950351061,10.31,14.74,17.9878764728,92.4,44.954,-14.4135,47.208167707,32.694,-14.5735,35.7950351061,12.26,0.16,12.2610440012,130.59
2020-07-23 20:30:00,42.8195,0.0015,42.8195000263,31.7795,-14.2885,34.8439069638,11.04,14.29,18.0578431713,92.4,44.8495,-14.5685,47.1563234625,31.7795,-14.2885,34.8439069638,13.07,-0.28,13.0729988908,130.59
2020-07-23 21:00:00,42.5595,-0.0425,42.5595212203,29.5295,-13.7825,32.5875540122,13.03,13.74,18.9359050483,92.4,44.9195,-14.7925,47.2924892187,29.5295,-13.7825,32.5875540122,15.39,-1.01,15.4231060426,130.98
2020-07-23 21:30:00,41.181,-0.28850000000000003,41.1820105538,28.381,-13.4685,31.4146725791,12.8,13.18,18.3725991629,92.4,43.671,-15.0885,46.2041023422,28.381,-13.4685,31.4146725791,15.29,-1.62,15.3755812898,130.98
2020-07-23 22:00:00,42.462,-0.075,42.4620662356,27.232,-13.155,30.2429470951,15.23,13.08,20.0758387122,92.4,45.052,-14.895,47.4504344448,27.232,-13.155,30.2429470951,17.82,-1.74,17.9047479737,131.11
2020-07-23 22:30:00,42.7865,-0.20450000000000002,42.7869887057,27.6065,-13.2745,30.6321920943,15.18,13.07,20.0314078387,92.4,45.3665,-15.0745,47.8054376876,27.6065,-13.2745,30.6321920943,17.76,-1.8,17.8509831662,131.2
2020-07-23 23:00:00,44.911,0.23600000000000002,44.9116200665,23.061,-13.284,26.6134247514,21.85,13.52,25.6946083839,92.4,46.871,-14.494,49.0608466804,23.061,-13.284,26.6134247514,23.81,-1.21,23.8407256601,131.54
2020-07-23 23:30:00,40.556,-0.2,40.5564931423,22.956,-13.27,26.5154829486,17.6,13.07,21.9222466914,92.4,40.646,-15.02,43.3324095337,22.956,-13.27,26.5154829486,17.69,-1.75,17.7763494565,131.42
2020-07-24 00:00:00,37.7585,-0.2545,37.7593576812,23.4485,-13.3445,26.979767095,14.31,13.09,19.3939217282,92.4,35.5085,-14.7045,38.4327450555,23.4485,-13.3445,26.979767095,12.06,-1.3599999999999999,12.136440994,131.42
2020-07-24 00:30:00,36.6965,0.039,36.696520724,24.8865,-13.231,28.1850535435,11.81,13.27,17.764261876,92.4,33.8065,-14.371,36.7342494581,24.8865,-13.231,28.1850535435,8.92,-1.1400000000000001,8.9925524741,131.52
2020-07-24 01:00:00,36.0085,0.115,36.0086836367,24.7585,-13.105,28.0129317861,11.25,13.22,17.3588853329,92.4,33.0985,-14.265,36.0416554455,24.7585,-13.105,28.0129317861,8.34,-1.16,8.4202850308,131.66
2020-07-24 01:30:00,42.168,1.021,42.1803587586,24.658,-13.079,27.9119545177,17.51,14.1,22.4813278078,92.4,39.608,-13.149,41.7335580199,24.658,-13.079,27.9119545177,14.95,-0.07,14.9501638787,131.75
2020-07-24 02:00:00,44.2865,1.286,44.3051676247,25.6065,-13.294,28.8517465373,18.68,14.58,23.6963879104,92.4,41.9165,-12.944,43.869580671,25.6065,-13.294,28.8517465373,16.31,0.35000000000000003,16.3137549326,131.8
2020-07-24 02:30:00,41.598,0.8125,41.6059341951,25.048,-13.1975,28.3121230262,16.55,14.01,21.6836943347,92.4,39.678,-13.6075,41.9464866258,25.048,-13.1975,28.3121230262,14.63,-0.41000000000000003,14.6357439169,132.11
2020-07-24 03:00:00,39.4165,0.489,39.4195331435,24.5165,-13.111,27.8021059139,14.9,13.6,20.1734974657,92.4,37.5465,-14.021,40.0790232322,24.5165,-13.111,27.8021059139,13.03,-0.91,13.0617380161,132.25
2020-07-24 03:30:00,40.897,0.8775000000000001,40.9064128866,23.167,-12.6325,26.3873065175,17.73,13.51,22.2906482633,92.4,39.317,-13.6325,41.6133577743,23.167,-12.6325,26.3873065175,16.15,-1.0,16.180930134,132.21
2020-07-24 04:00:00,42.007,1.143,42.0225474954,21.767,-12.717,25.2096088427,20.24,13.86,24.5307398992,92.4,40.757,-13.347,42.8867748613,21.767,-12.717,25.2096088427,18.99,-0.63,19.0004473632,132.57
2020-07-24 04:30:00,36.5035,0.7635000000000001,36.5114837346,21.6835,-12.2165,24.8880904149,14.82,12.98,19.7005786717,92.4,34.4635,-13.7965,37.1224493333,21.6835,-12.2165,24.8880904149,12.78,-1.58,12.8772978532,132.26
2020-07-24 05:00:00,42.085,1.151,42.1007366444,20.555,-12.339,23.9741307663,21.53,13.49,25.407105305400002,92.4,40.255,-13.129,42.3418902034,20.555,-12.339,23.9741307663,19.7,-0.79,19.7158337384,132.15
2020-07-24 05:30:00,40.918,1.0725,40.9320532132,20.118,-12.1875,23.5216725649,20.8,13.26,24.6671360316,92.4,38.868,-13.0775,41.009053028,20.118,-12.1875,23.5216725649,18.75,-0.89,18.7711107823,131.81
2020-07-24 06:00:00,40.3485,1.2415,40.3675955997,22.4585,-12.0285,25.4768332903,17.89,13.27,22.2743125595,92.4,38.1085,-12.9785,40.2579089683,22.4585,-12.0285,25.4768332903,15.65,-0.9500000000000001,15.6788073526,131.61
2020-07-24 06:30:00,40.4375,1.4615,40.4639022896,26.5975,-12.1485,29.2406063292,13.84,13.61,19.4107624786,92.4,37.9475,-12.8985,40.0797212877,26.5975,-12.1485,29.2406063292,11.35,-0.75,11.3747527446,131.79
2020-07-24 07:00:00,38.5665,1.604,38.5998411687,27.4865,-12.326,30.1237108977,11.08,13.93,17.799193802,92.4,35.9465,-12.856,38.1762700935,27.4865,-12.326,30.1237108977,8.46,-0.53,8.4765853974,131.86
2020-07-24 07:30:00,42.8235,1.83,42.8625833595,27.8835,-12.52,30.5653393937,14.94,14.35,20.7153590362,92.4,40.3635,-12.53,42.263613573,27.8835,-12.52,30.5653393937,12.48,-0.01,12.4800040064,131.53
2020-07-24 08:00:00,38.7285,1.45,38.7556345871,28.3685,-12.69,31.0774498994,10.36,14.14,17.5290958124,92.4,36.1585,-12.97,38.4142945041,28.3685,-12.69,31.0774498994,7.79,-0.28,7.7950304682,130.98
2020-07-24 08:30:00,40.986,1.104,41.0008659909,28.256,-12.616,30.9445470479,12.73,13.72,18.7160706346,92.4,38.476,-13.306,40.7118190701,28.256,-12.616,30.9445470479,10.22,-0.6900000000000001,10.2432660807,130.27
2020-07-24 09:00:00,47.467,1.9485000000000001,47.5069757115,28.167,-12.4715,30.804515923,19.3,14.42,24.0920401793,92.4,45.237,-12.2615,46.8692921992,28.167,-12.4715,30.804515923,17.07,0.21,17.071291691,129.99
2020-07-24 09:30:00,43.5145,-5.393,43.8474190717,29.1445,-12.903,31.8730182011,14.37,7.51,16.2140988032,92.4,41.4545,-4.143,41.6610131808,29.1445,-12.903,31.8730182011,12.31,8.76,15.1087292649,130.34
2020-07-24 10:00:00,41.8705,-5.6655,42.2520610207,29.9105,-13.1555,32.6757584533,11.96,7.49,14.1117575093,92.4,39.8505,-2.7955,39.9484313897,29.9105,-13.1555,32.6757584533,9.94,10.36,14.3573395864,130.69
2020-07-24 10:30:00,41.1605,-5.9865,41.5935685233,30.4305,-12.9265,33.0622100365,10.73,6.94,12.7787518952,92.4,39.0005,-3.2665,39.1370543411,30.4305,-12.9265,33.0622100365,8.57,9.66,12.9135781254,130.31
2020-07-24 11:00:00,49.5135,-5.24,49.7900018302,31.6635,-13.1,34.266415515,17.85,7.86,19.5038996101,92.4,47.7135,-2.36,47.7718293794,31.6635,-13.1,34.266415515,16.05,10.74,19.3119160106,130.13
2020-07-24 11:30:00,51.6235,-5.035,51.8684584044,33.9835,-13.685,36.6354677498,17.64,8.65,19.6466816537,92.4,49.7135,-2.095,49.7576236094,33.9835,-13.685,36.6354677498,15.73,11.59,19.5387051772,130.05
2020-07-24 12:00:00,50.6955,-5.198,50.9612884869,36.2455,-14.068,38.8798777551,14.45,8.87,16.9552174861,92.4,48.5855,-2.328,48.6412417014,36.2455,-14.068,38.8798777551,12.34,11.74,17.0324161527,129.89
2020-07-24 12:30:00,51.7615,-5.05,52.0072627837,37.1415,-14.69,39.9410455828,14.62,9.64,17.5121100956,92.4,49.7915,-2.01,49.8320536628,37.1415,-14.69,39.9410455828,12.65,12.68,17.9110273296,130.23
2020-07-24 13:00:00,45.61,-6.235,46.0341973428,37.04,-14.985,39.9563740222,8.57,8.75,12.2477508139,92.4,43.25,-3.455,43.3877808259,37.04,-14.985,39.9563740222,6.21,11.53,13.0959917532,129.93
2020-07-24 13:30:00,43.348,-6.1295,43.7792173782,37.158,-15.2195,40.1540800449,6.19,9.09,10.9974633439,92.4,40.798,-3.2295,40.9256212445,37.158,-15.2195,40.1540800449,3.64,11.99,12.5303511523,130.27
2020-07-24 14:00:00,46.1515,-5.9025,46.5274162027,36.7215,-15.1025,39.7058442613,9.43,9.2,13.1744032123,92.4,43.8415,-3.0025,43.9441933422,36.7215,-15.1025,39.7058442613,7.12,12.1,14.039387451,130.18
2020-07-24 14:30:00,48.2715,-5.714,48.6085127138,35.8415,-15.034,38.8668789363,12.43,9.32,15.5360001287,92.4,46.1115,-2.7039999999999997,46.1907138747,35.8415,-15.034,38.8668789363,10.27,12.33,16.0468626217,130.35
2020-07-24 15:00:00,45.6115,-5.694,45.9655367449,36.4515,-15.384,39.5648746775,9.16,9.69,13.3342303865,92.4,43.2715,-2.694,43.3552805117,36.4515,-15.384,39.5648746775,6.82,12.69,14.4065436521,130.51
2020-07-24 15:30:00,42.5955,-5.5795,42.9593696474,40.3555,-16.5495,43.6171105244,2.24,10.97,11.196361016,92.4,39.8855,-2.4995,39.9637411975,40.3555,-16.5495,43.6171105244,-0.47000000000000003,14.05,14.057859012,130.85
2020-07-24 16:00:00,46.2465,-4.638,46.4784875641,36.4065,-16.458,39.9537107945,9.84,11.82,15.3797919362,92.4,44.0765,-1.258,44.0944488144,36.4065,-16.458,39.9537107945,7.67,15.2,17.0255367023,131.26
2020-07-24 16:30:00,47.722,-5.0565,47.9891391489,35.212,-15.8065,38.597025614,12.51,10.75,16.4943202346,92.4,45.612,-1.9065,45.651826757,35.212,-15.8065,38.597025614,10.4,13.9,17.3600115207,130.77
2020-07-24 17:00:00,47.4665,-5.6575,47.8024678076,35.3765,-15.6075,38.666404132,12.09,9.95,15.657924511200001,92.4,45.2465,-2.6275,45.3227262916,35.3765,-15.6075,38.666404132,9.87,12.98,16.3063576558,130.88
2020-07-24 17:30:00,49.1215,-6.277,49.520929830200004,36.6615,-15.387,39.7595944553,12.46,9.11,15.4351449621,92.4,46.7515,-3.317,46.8690221922,36.6615,-15.387,39.7595944553,10.09,12.07,15.7319102464,130.73
2020-07-24 18:00:00,47.2415,-5.604,47.5727247301,35.1315,-14.464,37.9924938409,12.11,8.86,15.0050558146,92.4,44.8715,-2.604,44.946994652,35.1315,-14.464,37.9924938409,9.74,11.86,15.3468954515,130.94
2020-07-24 18:30:00,49.285,-5.614,49.6037117664,35.665,-14.434,38.4750903963,13.62,8.82,16.226422896,92.4,46.855,-2.644,46.9295403877,35.665,-14.434,38.4750903963,11.19,11.79,16.2548515835,130.68
2020-07-24 19:00:00,49.09,-5.1995000000000005,49.3645915637,36.28,-15.0095,39.2622400055,12.81,9.81,16.134813293,92.4,46.77,-2.0395,46.8144471317,36.28,-15.0095,39.2622400055,10.49,12.97,16.6811570342,131.14
2020-07-24 19:30:00,49.117,-5.4375,49.4170627946,37.137,-14.9975,40.0509896913,11.98,9.56,15.3269044494,92.4,46.777,-2.2575,46.8314428056,37.137,-14.9975,40.0509896913,9.64,12.74,15.9761447164,131.14
2020-07-24 20:00:00,46.546,-5.205,46.8361200464,38.656,-15.525,41.6570757615,7.89,10.32,12.9905542607,92.4,43.776,-1.9649999999999999,43.8200798835,38.656,-15.525,41.6570757615,5.12,13.56,14.4944127166,131.25
2020-07-24 20:30:00,44.19,-4.9235,44.4634338783,41.72,-16.3835,44.8216183582,2.47,11.46,11.7231608366,92.4,40.86,-1.6135000000000002,40.8918449358,41.72,-16.3835,44.8216183582,-0.86,14.77,14.7950160527,131.15
2020-07-24 21:00:00,43.0975,-3.9475,43.2779073258,39.6075,-17.0675,43.1283388563,3.49,13.12,13.5762476406,92.4,39.8175,-0.4675,39.8202443802,39.6075,-17.0675,43.1283388563,0.21,16.6,16.6013282601,131.03
2020-07-24 21:30:00,38.7885,-4.6955,39.0716707155,37.7785,-16.7055,41.3072486678,1.01,12.01,12.0523939531,92.4,35.1485,-1.3255,35.1734843668,37.7785,-16.7055,41.3072486678,-2.63,15.38,15.6032464571,130.8
2020-07-24 22:00:00,38.399,-5.486,38.7889081697,36.379,-16.466,39.931952081,2.02,10.98,11.1642644182,92.4,34.609,-2.106,34.6730171315,36.379,-16.466,39.931952081,-1.77,14.36,14.468673056,131.23
2020-07-24 22:30:00,39.5565,-4.9885,39.8698109414,36.8965,-16.6785,40.491036965,2.66,11.69,11.9888156212,92.4,35.7665,-1.7885,35.8111889568,36.8965,-16.6785,40.491036965,-1.13,14.89,14.9328162113,131.67
2020-07-24 23:00:00,33.903,-3.915,34.1282966759,38.823,-17.145,42.4402680717,-4.92,13.23,14.115215195,92.4,29.803,-0.925,29.8173512237,38.823,-17.145,42.4402680717,-9.02,16.22,18.5593318845,131.89
2020-07-24 23:30:00,35.349,-3.782,35.5507429599,38.549,-17.202,42.2129625234,-3.2,13.42,13.7962458662,92.4,31.969,-0.812,31.9793105773,38.549,-17.202,42.2129625234,-6.58,16.39,17.6614976715,132.61
2020-07-25 00:00:00,36.9345,-4.7165,37.2344284567,34.8145,-16.2465,38.4187216406,2.12,11.53,11.7232802577,92.4,34.4145,-1.7565,34.4592963146,34.8145,-16.2465,38.4187216406,-0.4,14.49,14.4955199976,132.52
2020-07-25 00:30:00,39.3435,-5.2355,39.6903193802,32.3935,-15.6855,35.9913010671,6.95,10.45,12.5500996012,92.4,37.9335,-2.3755,38.0078073887,32.3935,-15.6855,35.9913010671,5.54,13.31,14.4169240825,133.28
2020-07-25 01:00:00,39.207,-5.635,39.6098734408,30.507,-15.175,34.0728289697,8.7,9.54,12.9112973787,92.4,38.067,-2.775,38.168011659,30.507,-15.175,34.0728289697,7.5600000000000005,12.4,14.5228647312,133.43
2020-07-25 01:30:00,38.4025,-5.365,38.7754462418,29.6525,-14.675,33.0851383744,8.75,9.31,12.7764862149,92.4,37.2325,-2.465,37.3140091822,29.6525,-14.675,33.0851383744,7.58,12.21,14.3715169693,133.43
2020-07-25 02:00:00,42.244,-4.712,42.5059816967,33.454,-15.072,36.692442001,8.79,10.36,13.5865264141,92.4,41.184,-1.732,41.2204036856,33.454,-15.072,36.692442001,7.73,13.34,15.4177981567,133.4
2020-07-25 02:30:00,36.4775,-4.9105,36.80653497,40.0075,-17.4205,43.6356949813,-3.5300000000000002,12.51,12.9984999135,92.4,34.5175,-2.1605,34.5850483085,40.0075,-17.4205,43.6356949813,-5.49,15.26,16.2175121397,132.47
2020-07-25 03:00:00,35.149,-5.2965,35.5458170992,38.789,-17.2165,42.43812429,-3.64,11.92,12.463386377700001,92.4,33.179,-2.5465,33.2765788994,38.789,-17.2165,42.43812429,-5.61,14.67,15.7060816246,132.92
2020-07-25 03:30:00,39.801,-5.3629999999999995,40.1606943416,38.381,-17.253,42.0804844316,1.42,11.89,11.9744937262,92.4,38.121,-2.613,38.2104489636,38.381,-17.253,42.0804844316,-0.26,14.64,14.6423085612,132.92
2020-07-25 04:00:00,39.841,-4.559,40.1009945263,33.281,-15.879,36.8750268068,6.5600000000000005,11.32,13.0834246281,92.4,38.801,-1.729,38.8395036271,33.281,-15.879,36.8750268068,5.52,14.15,15.1885779453,133.4
2020-07-25 04:30:00,35.967,-2.844,36.07926586,20.407,-11.524000000000001,23.4360454215,15.56,8.68,17.8172949687,92.4,35.167,-0.044,35.1670275258,20.407,-11.524000000000001,23.4360454215,14.76,11.48,18.6988769716,133.4
2020-07-25 05:00:00,39.2635,-3.151,39.3897351254,18.0835,-10.781,21.0533354424,21.18,7.63,22.512425458,92.4,38.7935,-0.35100000000000003,38.7950878753,18.0835,-10.781,21.0533354424,20.71,10.43,23.1881219593,133.48
2020-07-25 05:30:00,37.682,-3.5700000000000003,37.8507334671,18.752,-11.39,21.9401368273,18.93,7.82,20.4816332357,92.4,36.952,-0.8300000000000001,36.9613203768,18.752,-11.39,21.9401368273,18.2,10.56,21.041710957,133.52
2020-07-25 06:00:00,35.181,-2.941,35.3037142805,20.061,-11.591,23.168836872,15.12,8.65,17.4194402895,92.4,34.431,-0.131,34.4312492077,20.061,-11.591,23.168836872,14.37,11.46,18.3801115339,133.64
2020-07-25 06:30:00,34.78,-2.966,34.9062394996,21.5,-11.846,24.5474584428,13.28,8.88,15.9753810596,92.4,33.73,-0.266,33.7310488423,21.5,-11.846,24.5474584428,12.23,11.58,16.842484971,132.7
2020-07-25 07:00:00,33.916,-3.2800000000000002,34.0742344888,21.466,-11.78,24.4858644119,12.45,8.5,15.0748963512,92.4,32.656,-0.6000000000000001,32.6615115388,21.466,-11.78,24.4858644119,11.19,11.18,15.8179802756,132.42
2020-07-25 07:30:00,39.4395,-3.6385,39.6069797195,21.6295,-11.9685,24.7200376719,17.81,8.33,19.661764925900002,92.4,38.6595,-0.9885,38.6721356082,21.6295,-11.9685,24.7200376719,17.03,10.98,20.2628058274,132.1
2020-07-25 08:00:00,44.305,-3.931,44.4790488432,20.585,-11.281,23.4734570526,23.72,7.35,24.8326579326,92.4,43.805,-1.381,43.826763353,20.585,-11.281,23.4734570526,23.22,9.9,25.2423929135,131.36
2020-07-25 08:30:00,43.5225,-3.9105,43.6978262217,20.1625,-11.2605,23.0938361149,23.36,7.35,24.4890199886,92.4,43.0225,-1.4005,43.0452890163,20.1625,-11.2605,23.0938361149,22.86,9.86,24.8957667084,131.69
2020-07-25 09:00:00,40.787,-4.5120000000000005,41.0358076928,21.807,-11.552,24.677802839800002,18.98,7.04,20.2435668794,92.4,39.407,-2.182,39.4673633905,21.807,-11.552,24.677802839800002,17.6,9.37,19.9388289526,131.06
2020-07-25 09:30:00,38.0535,-4.7165,38.3446767427,18.2535,-10.7865,21.20233111,19.8,6.07,20.7095364506,92.4,36.2935,-2.3865,36.3718782097,18.2535,-10.7865,21.20233111,18.04,8.4,19.8997889436,130.92
2020-07-25 10:00:00,45.2055,-5.289,45.5138523007,18.5755,-9.399000000000001,20.8180306766,26.63,4.11,26.9452964356,92.4,43.9355,-3.529,44.0770008196,18.5755,-9.399000000000001,20.8180306766,25.36,5.87,26.0304917357,130.86
2020-07-25 10:30:00,47.812,-4.871,48.0594838195,17.322,-9.041,19.5394822091,30.49,4.17,30.7738362899,92.4,46.902,-3.051,47.0011298268,17.322,-9.041,19.5394822091,29.58,5.99,30.1803992684,131.07
2020-07-25 11:00:00,48.7505,-4.338,48.9431250969,18.1205,-9.108,20.2807343124,30.63,4.77,30.999190312,92.4,47.8105,-2.428,47.8721118633,18.1205,-9.108,20.2807343124,29.69,6.68,30.4321951229,131.61
2020-07-25 11:30:00,48.8,-3.9095,48.9563498461,18.02,-8.9095,20.1022284896,30.78,5.0,31.1834635664,92.4,47.97,-1.9095,48.0079898585,18.02,-8.9095,20.1022284896,29.95,7.0,30.7571536394,132.04
2020-07-25 12:00:00,47.1965,-3.3175,47.3129519107,18.8665,-9.1175,20.9540838144,28.33,5.8,28.9176226547,92.4,46.2865,-1.6275,46.3151037838,18.8665,-9.1175,20.9540838144,27.42,7.49,28.424575634500002,132.21
2020-07-25 12:30:00,45.908500000000004,-3.096,46.0127763589,19.1985,-9.336,21.3481450775,26.71,6.24,27.4292125297,92.4,44.8085,-1.3860000000000001,44.8299304957,19.1985,-9.336,21.3481450775,25.61,7.95,26.8155663748,132.21
2020-07-25 13:00:00,40.4245,-3.783,40.6011242363,18.0845,-9.373,20.3691499393,22.34,5.59,23.0287581081,92.4,38.9145,-2.163,38.9745670823,18.0845,-9.373,20.3691499393,20.83,7.21,22.0425270784,132.27
2020-07-25 13:30:00,46.982,-4.0555,47.1567111263,13.352,-8.0155,15.5731867082,33.63,3.96,33.8623463452,92.4,46.272,-2.3755,46.3329362792,13.352,-8.0155,15.5731867082,32.92,5.64,33.3996407166,132.27
2020-07-25 14:00:00,46.0695,-4.184,46.2591038202,11.4295,-7.204,13.5104065908,34.64,3.02,34.7713962906,92.4,45.5895,-2.504,45.6582142254,11.4295,-7.204,13.5104065908,34.16,4.7,34.4818154974,132.68
2020-07-25 14:30:00,46.048,-4.138,46.2335521889,9.618,-6.658,11.6976445492,36.43,2.52,36.5170549196,92.4,45.788,-2.468,45.8544650825,9.618,-6.658,11.6976445492,36.17,4.19,36.4118799295,133.15
2020-07-25 15:00:00,44.523,-3.8565,44.689709344,12.883,-7.2965,14.8057624339,31.64,3.44,31.8264544051,92.4,43.963,-2.2065,44.0183372159,12.883,-7.2965,14.8057624339,31.08,5.09,31.4940391185,133.18
2020-07-25 15:30:00,45.6465,-4.8115,45.8993844676,12.9965,-7.4015,14.95631019,32.65,2.59,32.7525663117,92.4,45.1765,-2.4815,45.2446018272,12.9965,-7.4015,14.95631019,32.18,4.92,32.5539367819,133.14
2020-07-25 16:00:00,48.4135,-4.1595,48.5918555161,11.2335,-7.1195,13.2995790347,37.18,2.96,37.2976406761,92.4,48.2135,-1.5594999999999999,48.2387149756,11.2335,-7.1195,13.2995790347,36.98,5.5600000000000005,37.3956414573,133.17
2020-07-25 16:30:00,47.1355,-4.5105,47.3508180552,11.6855,-7.0905,13.6684344568,35.45,2.58,35.5437603526,92.4,46.5855,-1.9905,46.6280055385,11.6855,-7.0905,13.6684344568,34.9,5.1,35.2706676999,132.81
2020-07-25 17:00:00,45.9305,-5.2035,46.2243144081,15.900500000000001,-7.8935,17.7519926346,30.03,2.69,30.1502404634,92.4,44.8505,-2.8435,44.940547866,15.900500000000001,-7.8935,17.7519926346,28.95,5.05,29.3871570588,132.31
2020-07-25 17:30:00,44.3255,-4.7425,44.5784842329,21.1455,-9.4525,23.1620794943,23.18,4.71,23.6536783609,92.4,42.4355,-2.4125,42.5040211804,21.1455,-9.4525,23.1620794943,21.29,7.04,22.4237753289,131.99
2020-07-25 18:00:00,43.5635,-5.309,43.8858065125,20.5635,-9.239,22.5436610436,23.0,3.93,23.3333430952,92.4,41.4535,-3.039,41.5647468806,20.5635,-9.239,22.5436610436,20.89,6.2,21.7906424871,131.76
2020-07-25 18:30:00,37.735,-5.433,38.1241093535,20.025,-9.703,22.2519400053,17.71,4.27,18.2174915946,92.4,35.495,-3.163,35.6356506044,20.025,-9.703,22.2519400053,15.47,6.54,16.7956095454,131.85
2020-07-25 19:00:00,38.761,-4.922,39.0722562057,20.491,-10.092,22.8413998039,18.27,5.17,18.9874116193,92.4,36.551,-2.542,36.6392871792,20.491,-10.092,22.8413998039,16.06,7.55,17.7461573305,131.61
2020-07-25 19:30:00,37.522,-5.225,37.8840482129,19.192,-9.725,21.5153082478,18.33,4.5,18.8742920397,92.4,35.322,-2.835,35.4355881707,19.192,-9.725,21.5153082478,16.13,6.89,17.5399258835,131.79
2020-07-25 20:00:00,39.1925,-5.132,39.5270727508,17.1825,-8.952,19.3746383257,22.01,3.8200000000000003,22.3390353418,92.4,37.3625,-2.7119999999999997,37.4607975122,17.1825,-8.952,19.3746383257,20.18,6.24,21.1227365651,132.06
2020-07-25 20:30:00,39.432,-5.0725,39.7569224192,14.932,-8.5325,17.1979120898,24.5,3.46,24.7431121729,92.4,37.942,-2.5525,38.0277611785,14.932,-8.5325,17.1979120898,23.01,5.98,23.7743664479,132.44
2020-07-25 21:00:00,38.109,-5.5945,38.517454631,11.909,-8.2345,14.4786488061,26.2,2.64,26.3326717216,92.4,36.779,-3.2445,36.9218312283,11.909,-8.2345,14.4786488061,24.87,4.99,25.3656657709,132.27
2020-07-25 21:30:00,35.963,-5.931,36.4487877713,14.113,-8.241,16.3429143668,21.85,2.31,21.9717682493,92.4,34.443,-3.691,34.6402039544,14.113,-8.241,16.3429143668,20.33,4.55,20.832940263,131.94
2020-07-25 22:00:00,36.275,-5.896,36.7510331964,13.105,-8.216,15.4675040326,23.17,2.32,23.2858605166,92.4,34.835,-3.566,35.0170470057,13.105,-8.216,15.4675040326,21.73,4.65,22.2219576095,132.14
2020-07-25 22:30:00,36.1585,-5.8955,36.6359665152,14.0785,-8.5655,16.479440296900002,22.08,2.67,22.2408475558,92.4,34.7185,-3.5355,34.8980515574,14.0785,-8.5655,16.479440296900002,20.64,5.03,21.2440697608,132.42
2020-07-25 23:00:00,40.416,-5.313,40.7637219228,14.056,-8.383,16.3659959978,26.36,3.07,26.5381706227,92.4,39.196,-2.903,39.3033564088,14.056,-8.383,16.3659959978,25.14,5.48,25.7303322948,132.74
2020-07-25 23:30:00,39.7615,-4.655,40.0330601784,13.1915,-8.665,15.7828355263,26.57,4.01,26.8708950353,92.4,38.6815,-2.065,38.7365804796,13.1915,-8.665,15.7828355263,25.49,6.6,26.3305924734,133.65
2020-07-26 00:00:00,39.39,-4.8565000000000005,39.6882563518,14.26,-9.1265,16.9304637341,25.13,4.27,25.49019027,92.4,38.24,-2.2565,38.3065189263,14.26,-9.1265,16.9304637341,23.98,6.87,24.9446848046,133.89
2020-07-26 00:30:00,38.515,-4.6175,38.7908047255,14.445,-8.9275,16.9811154301,24.07,4.31,24.4528321468,92.4,37.435,-1.8275000000000001,37.4795808574,14.445,-8.9275,16.9811154301,22.99,7.1,24.0613819221,133.89
2020-07-26 01:00:00,35.581,-5.0145,35.9326143114,14.211,-8.6445,16.6336977624,21.37,3.63,21.6761112749,92.4,34.731,-2.3345000000000002,34.8093701645,14.211,-8.6445,16.6336977624,20.52,6.31,21.4682672799,133.99
