Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-26 01:30:00,41.708,-4.7525,41.9778932326,12.598,-9.5025,15.7799591333,29.11,4.75,29.4949927954,92.4,42.068,-2.0125,42.1161106971,12.598,-9.5025,15.7799591333,29.47,7.49,30.4069235537,133.99
2020-07-26 02:00:00,45.214,-5.075,45.4979276561,13.404,-9.725,16.5602790133,31.81,4.65,32.1480730371,92.4,46.004,-2.375,46.0652650161,13.404,-9.725,16.5602790133,32.6,7.35,33.4182958871,133.63
2020-07-26 02:30:00,42.494,-4.7385,42.7573785241,13.294,-9.7785,16.5030148231,29.2,5.04,29.6317667377,92.4,43.234,-2.2685,43.2934735064,13.294,-9.7785,16.5030148231,29.94,7.51,30.8675185268,134.09
2020-07-26 03:00:00,43.037,-4.7780000000000005,43.3014162932,7.967,-8.208,11.4387216506,35.07,3.43,35.2373353136,92.4,44.247,-2.338,44.308726601000004,7.967,-8.208,11.4387216506,36.28,5.87,36.7518067583,134.32
2020-07-26 03:30:00,41.43,-4.456,41.6689433031,8.05,-8.196,11.488120647,33.38,3.74,33.5888672033,92.4,42.51,-1.936,42.5540620388,8.05,-8.196,11.488120647,34.46,6.26,35.0239803563,134.58
2020-07-26 04:00:00,41.641,-4.49,41.8823707662,8.391,-8.44,11.9013646697,33.25,3.95,33.4838020541,92.4,42.511,-1.99,42.557551868,8.391,-8.44,11.9013646697,34.12,6.45,34.724298409,134.45
2020-07-26 04:30:00,40.1995,-4.1575,40.4139160006,8.8795,-8.4775,12.2765437522,31.32,4.32,31.6165273235,92.4,40.8795,-1.5275,40.9080282646,8.8795,-8.4775,12.2765437522,32.0,6.95,32.7460302938,134.62
2020-07-26 05:00:00,37.5785,-4.7219999999999995,37.8740141291,7.7985,-8.332,11.4122226691,29.78,3.61,29.9980082672,92.4,38.0985,-2.192,38.1615063415,7.7985,-8.332,11.4122226691,30.3,6.14,30.9158470691,134.56
2020-07-26 05:30:00,40.1645,-4.3335,40.397602435,9.1745,-8.6335,12.5979669987,30.99,4.3,31.2868998145,92.4,40.9045,-1.7635,40.9424969011,9.1745,-8.6335,12.5979669987,31.73,6.87,32.4652090706,134.42
2020-07-26 06:00:00,42.297,-4.093,42.4945744537,10.947,-9.013,14.1799498589,31.35,4.92,31.7337186601,92.4,43.257,-1.5230000000000001,43.2838027211,10.947,-9.013,14.1799498589,32.31,7.49,33.1667936346,134.34
2020-07-26 06:30:00,40.9645,-4.2595,41.1853566271,13.9945,-9.8595,17.1188717648,26.97,5.6,27.5452518594,92.4,41.5545,-1.7395,41.5908923985,13.9945,-9.8595,17.1188717648,27.56,8.12,28.7313069664,134.08
2020-07-26 07:00:00,38.9175,-4.282,39.1523604684,15.6475,-10.562,18.8785619222,23.27,6.28,24.1025164661,92.4,39.2275,-1.722,39.2652777941,15.6475,-10.562,18.8785619222,23.58,8.84,25.1825733395,134.19
2020-07-26 07:30:00,41.7565,-4.8835,42.0410973275,13.6865,-10.0035,16.9525896104,28.07,5.12,28.5331263622,92.4,42.3565,-2.4335,42.4263481165,13.6865,-10.0035,16.9525896104,28.67,7.57,29.6525513236,133.79
2020-07-26 08:00:00,40.4305,-4.735,40.7068244309,15.8205,-10.565,19.0238651501,24.61,5.83,25.2911249256,92.4,40.6605,-2.255,40.7229822735,15.8205,-10.565,19.0238651501,24.84,8.31,26.1931613212,133.63
2020-07-26 08:30:00,40.023,-4.7225,40.3006517968,19.903,-11.1525,22.8146370835,20.12,6.43,21.122483282,92.4,39.603,-2.4125,39.6764132105,19.903,-11.1525,22.8146370835,19.7,8.74,21.551742389,132.75
2020-07-26 09:00:00,41.983,-5.6015,42.355036197,18.723,-11.1215,21.7770175013,23.26,5.52,23.9060243453,92.4,41.733,-3.3515,41.8673600941,18.723,-11.1215,21.7770175013,23.01,7.77,24.2864777191,132.34
2020-07-26 09:30:00,46.2845,-5.724,46.6371002127,16.9645,-10.024,19.7046907169,29.32,4.3,29.6336362939,92.4,46.2445,-3.564,46.3816329623,16.9645,-10.024,19.7046907169,29.28,6.46,29.9841624862,131.49
2020-07-26 10:00:00,46.89,-4.8375,47.1388746816,25.19,-12.7675,28.240841989,21.7,7.93,23.1035689884,92.4,46.15,-2.5075000000000003,46.2180706678,25.19,-12.7675,28.240841989,20.96,10.26,23.3364350319,131.05
2020-07-26 10:30:00,38.8565,-5.145,39.1956453863,26.1365,-12.935,29.162147679,12.72,7.79,14.9158472773,92.4,37.6365,-3.355,37.785740131,26.1365,-12.935,29.162147679,11.5,9.58,14.9675114832,131.05
2020-07-26 11:00:00,42.887,-4.2345,43.0955422202,25.567,-12.6745,28.5361952483,17.32,8.44,19.266966549,92.4,41.777,-2.9345,41.8799357599,25.567,-12.6745,28.5361952483,16.21,9.74,18.9111527941,130.61
2020-07-26 11:30:00,40.8935,-4.089,41.0974240464,26.2335,-12.889,29.2288016048,14.66,8.8,17.0984092827,92.4,39.7535,-2.779,39.8505157213,26.2335,-12.889,29.2288016048,13.52,10.11,16.8820170596,130.61
2020-07-26 12:00:00,43.0065,-4.442,43.2352912127,23.2665,-12.132,26.2395778596,19.74,7.69,21.1849876092,92.4,42.1565,-3.162,42.2749185245,23.2665,-12.132,26.2395778596,18.89,8.97,20.9115518315,130.42
2020-07-26 12:30:00,43.949,-4.7575,44.2057508391,26.019,-12.7975,28.9959370818,17.93,8.04,19.650101780900002,92.4,43.049,-3.5975,43.1990556291,26.019,-12.7975,28.9959370818,17.03,9.2,19.3561592265,130.67
2020-07-26 13:00:00,39.8005,-3.847,39.9859876613,28.5205,-13.357,31.4933067373,11.28,9.51,14.7539316794,92.4,38.5505,-2.517,38.6325813175,28.5205,-13.357,31.4933067373,10.03,10.84,14.7684291649,131.39
2020-07-26 13:30:00,37.5475,-4.234,37.785466945,31.9375,-14.504,35.0766292886,5.61,10.27,11.7023501913,92.4,35.9275,-2.964,36.0495568939,31.9375,-14.504,35.0766292886,3.99,11.54,12.2103112163,131.18
2020-07-26 14:00:00,36.353,-4.5675,36.6388136441,25.153,-12.8175,28.2305103611,11.2,8.25,13.9105176036,92.4,34.953,-3.4075,35.1187024995,25.153,-12.8175,28.2305103611,9.8,9.41,13.586320326,131.07
2020-07-26 14:30:00,37.076,-3.8305,37.2733484711,25.756,-13.0405,28.8691215012,11.32,9.21,14.5933717831,92.4,35.806,-2.5705,35.8981490644,25.756,-13.0405,28.8691215012,10.05,10.47,14.5128701503,131.38
2020-07-26 15:00:00,40.116,-4.4435,40.361344728,26.466,-13.0735,29.5189017114,13.65,8.63,16.1492848139,92.4,38.816,-3.2635,38.9529496733,26.466,-13.0735,29.5189017114,12.35,9.81,15.7720829316,131.24
2020-07-26 15:30:00,39.031,-4.131,39.2490015414,22.311,-11.850999999999999,25.2631534453,16.72,7.72,18.4162102508,92.4,37.941,-2.911,38.052508485,22.311,-11.850999999999999,25.2631534453,15.63,8.94,18.0061239583,131.59
2020-07-26 16:00:00,37.84,-3.9005,38.0404981599,22.41,-11.8905,25.3691168599,15.43,7.99,17.3759891805,92.4,36.5,-2.6905,36.5990271763,22.41,-11.8905,25.3691168599,14.09,9.2,16.8275993534,131.53
2020-07-26 16:30:00,41.6545,-3.2805,41.7834782001,27.4545,-12.8705,30.3215985809,14.2,9.59,17.1349963525,92.4,40.1445,-2.0005,40.194314032,27.4545,-12.8705,30.3215985809,12.69,10.87,16.7090693936,130.92
2020-07-26 17:00:00,43.826,-3.8645,43.9960525076,28.756,-12.4945,31.3531508185,15.07,8.63,17.3661106757,92.4,41.886,-2.6045,41.9668966717,28.756,-12.4945,31.3531508185,13.13,9.89,16.4380351624,130.89
2020-07-26 17:30:00,38.395,-4.1735,38.6211616507,28.975,-12.5135,31.5616588165,9.42,8.34,12.5814148648,92.4,35.655,-3.0435,35.7846603624,28.975,-12.5135,31.5616588165,6.68,9.47,11.5889300628,130.48
2020-07-26 18:00:00,40.201,-3.7475,40.37529142,28.881,-12.3875,31.4255042481,11.32,8.64,14.240505609,92.4,37.681,-2.6075,37.7711108819,28.881,-12.3875,31.4255042481,8.8,9.78,13.1563064726,130.48
2020-07-26 18:30:00,36.2635,-4.2780000000000005,36.5149656477,27.6935,-12.358,30.3257334,8.57,8.08,11.7784251918,92.4,33.0035,-3.168,33.1551992341,27.6935,-12.358,30.3257334,5.31,9.19,10.6137740696,130.01
2020-07-26 19:00:00,35.654,-3.856,35.861908092,26.664,-12.226,29.3333252803,8.99,8.37,12.2831999088,92.4,32.524,-2.626,32.6298399015,26.664,-12.226,29.3333252803,5.86,9.6,11.247204097000001,130.33
2020-07-26 19:30:00,39.6235,-4.17,39.8423223752,27.1835,-12.15,29.7752442853,12.44,7.98,14.7795128472,92.4,36.7635,-2.98,36.8840796584,27.1835,-12.15,29.7752442853,9.58,9.17,13.2614214924,130.05
2020-07-26 20:00:00,37.7955,-3.2315,37.9333944236,28.8555,-12.7815,31.5595725969,8.94,9.55,13.0815174961,92.4,34.6755,-1.9215,34.7286979672,28.8555,-12.7815,31.5595725969,5.82,10.86,12.3212012401,130.24
2020-07-26 20:30:00,39.5195,-3.8265000000000002,39.7043194439,26.6095,-12.0465,29.2093076347,12.91,8.22,15.3047868329,92.4,36.6995,-2.5265,36.7863629964,26.6095,-12.0465,29.2093076347,10.09,9.52,13.8722204423,130.46
2020-07-26 21:00:00,38.0235,-4.333,38.2695889872,24.2335,-11.513,26.8293065742,13.79,7.18,15.5472344808,92.4,35.2935,-3.013,35.4218761678,24.2335,-11.513,26.8293065742,11.06,8.5,13.9489641192,130.78
2020-07-26 21:30:00,37.2845,-4.8715,37.6014022677,21.4545,-10.7415,23.9932363907,15.83,5.87,16.8832994406,92.4,34.6445,-3.5915,34.8301629698,21.4545,-10.7415,23.9932363907,13.19,7.15,15.0032863067,130.69
2020-07-26 22:00:00,36.4175,-4.6995000000000005,36.7194717623,19.8875,-10.2195,22.3595804187,16.53,5.52,17.4273147673,92.4,33.8175,-3.3695,33.9849501471,19.8875,-10.2195,22.3595804187,13.93,6.85,15.5231246854,131.22
2020-07-26 22:30:00,38.6515,-4.2415,38.8835283186,19.7615,-10.2415,22.2576998924,18.89,6.0,19.8199924319,92.4,36.8315,-2.7815000000000003,36.9363795532,19.7615,-10.2415,22.2576998924,17.07,7.46,18.6289156958,131.86
2020-07-26 23:00:00,37.991,-4.2285,38.2255973564,15.531,-10.2085,18.5856243707,22.46,5.98,23.2424611433,92.4,36.821,-2.8285,36.9294794609,15.531,-10.2085,18.5856243707,21.29,7.38,22.5328316019,132.18
2020-07-26 23:30:00,39.3055,-3.803,39.4890508781,16.9655,-10.663,20.0381575812,22.34,6.86,23.369535725,92.4,38.1255,-1.923,38.173965988,16.9655,-10.663,20.0381575812,21.16,8.74,22.8939555342,132.54
2020-07-27 00:00:00,35.3125,-2.5755,35.4062968482,20.9825,-11.6955,24.0218655916,14.33,9.12,16.9859736253,92.4,33.6825,0.0045000000000000005,33.6825003006,20.9825,-11.6955,24.0218655916,12.7,11.7,17.2678892746,132.66
2020-07-27 00:30:00,34.2285,-2.887,34.3500361172,19.1685,-11.297,22.2498000272,15.06,8.41,17.2491072233,92.4,32.6485,-0.177,32.6489797888,19.1685,-11.297,22.2498000272,13.48,11.12,17.4746902691,132.43
2020-07-27 01:00:00,35.2615,-2.6125,35.3581467062,17.5115,-10.7625,20.5544165205,17.75,8.15,19.5316409961,92.4,34.1115,0.24750000000000003,34.1123978709,17.5115,-10.7625,20.5544165205,16.6,11.01,19.9193398485,133.13
2020-07-27 01:30:00,38.3215,-4.4415,38.5780285201,11.9715,-9.0915,15.0323712201,26.35,4.65,26.7571485775,92.4,37.8715,-1.8014999999999999,37.9143233422,11.9715,-9.0915,15.0323712201,25.9,7.29,26.9063951506,132.83
2020-07-27 02:00:00,34.488,-4.948,34.8411372949,11.548,-8.818,14.5297428745,22.94,3.87,23.2641462341,92.4,33.708,-2.428,33.7953317486,11.548,-8.818,14.5297428745,22.16,6.39,23.062907449,132.83
2020-07-27 02:30:00,36.7345,-4.9485,37.0663073761,9.6945,-8.4785,12.8789864702,27.04,3.5300000000000002,27.2694426052,92.4,36.2345,-2.3885,36.3131370512,9.6945,-8.4785,12.8789864702,26.54,6.09,27.2297576192,133.02
2020-07-27 03:00:00,37.026,-4.6125,37.3121941495,10.416,-8.6225,13.5218549855,26.61,4.01,26.9104477852,92.4,36.636,-2.0125,36.6912339974,10.416,-8.6225,13.5218549855,26.22,6.61,27.04034948,133.26
2020-07-27 03:30:00,35.0455,-4.4585,35.3279675682,13.3955,-9.3885,16.3579751956,21.65,4.93,22.2042203196,92.4,34.3955,-1.8985,34.4478551219,13.3955,-9.3885,16.3579751956,21.0,7.49,22.2957417459,133.22
2020-07-27 04:00:00,27.9765,-4.318,28.3077670658,14.5765,-9.748,17.5356167913,13.4,5.43,14.4583851104,92.4,26.6165,-1.758,26.6744941142,14.5765,-9.748,17.5356167913,12.04,7.99,14.4499723183,133.37
2020-07-27 04:30:00,31.4915,-3.6225,31.699165265,16.6415,-10.2625,19.5514303441,14.85,6.64,16.2669019792,92.4,29.8715,-0.9925,29.8879836807,16.6415,-10.2625,19.5514303441,13.23,9.27,16.1544359233,133.17
2020-07-27 05:00:00,32.631,-3.787,32.8500156773,16.961,-10.447,19.9202241453,15.67,6.66,17.0265821585,92.4,31.321,-1.137,31.3416306213,16.961,-10.447,19.9202241453,14.36,9.31,17.1139037043,133.4
2020-07-27 05:30:00,32.3885,-3.7735000000000003,32.6075794026,17.0085,-10.5935,20.0377472411,15.38,6.82,16.8242919613,92.4,30.9085,-1.1135,30.9285507986,17.0085,-10.5935,20.0377472411,13.9,9.48,16.8249933135,133.18
2020-07-27 06:00:00,31.771,-3.7135,31.9872869004,16.401,-10.4035,19.4222968068,15.37,6.69,16.7628458204,92.4,30.141,-1.1135,30.1615610214,16.401,-10.4035,19.4222968068,13.74,9.29,16.5858885804,132.89
2020-07-27 06:30:00,31.833,-3.2715,32.0006656376,21.603,-10.6215,24.0729281819,10.23,7.35,12.5966424098,92.4,29.653,-0.7615000000000001,29.6627761892,21.603,-10.6215,24.0729281819,8.05,9.86,12.7287902017,132.49
2020-07-27 07:00:00,33.7025,-2.304,33.7811622395,21.7325,-11.964,24.8080400727,11.97,9.66,15.3816936649,92.4,31.6725,0.496,31.6763835096,21.7325,-11.964,24.8080400727,9.94,12.46,15.9391091345,131.99
2020-07-27 07:30:00,33.325,-3.0085,33.4605244617,20.665,-11.7785,23.7860313472,12.66,8.77,15.4009252969,92.4,31.115,-0.2685,31.1161584591,20.665,-11.7785,23.7860313472,10.45,11.51,15.5461442165,130.92
2020-07-27 08:00:00,36.7025,-4.123,36.933353967,20.3325,-11.463,23.3411851724,16.37,7.34,17.9402480473,92.4,34.6425,-1.483,34.6742281133,20.3325,-11.463,23.3411851724,14.31,9.98,17.4463893113,130.15
2020-07-27 08:30:00,39.2935,-3.202,39.4237485058,20.9735,-11.772,24.0513551853,18.32,8.57,20.2254122331,92.4,37.6535,-0.542,37.6574006837,20.9735,-11.772,24.0513551853,16.68,11.23,20.1080904116,131.14
2020-07-27 09:00:00,39.323,-3.4705,39.4758495697,20.873,-11.5805,23.8702766899,18.45,8.11,20.1537738402,92.4,37.543,-0.9605,37.5552847047,20.873,-11.5805,23.8702766899,16.67,10.62,19.7654572424,130.71
2020-07-27 09:30:00,41.742,-2.4225,41.8122358915,22.402,-11.8025,25.3209125082,19.34,9.38,21.4946504973,92.4,39.832,0.0475,39.8320283221,22.402,-11.8025,25.3209125082,17.43,11.85,21.0767027782,130.54
2020-07-27 10:00:00,37.879,-2.5045,37.9617065113,20.899,-11.7345,23.968034780700002,16.98,9.23,19.3264921804,92.4,35.379,-0.3345,35.3805812735,20.899,-11.7345,23.968034780700002,14.48,11.4,18.4290640023,130.86
2020-07-27 10:30:00,33.178,-2.157,33.2480425439,22.488,-12.047,25.5115729229,10.69,9.89,14.563248264,92.4,30.088,0.10300000000000001,30.088176299,22.488,-12.047,25.5115729229,7.6,12.15,14.3311723177,130.79
2020-07-27 11:00:00,32.1105,-0.4635,32.1138450283,26.1705,-13.1935,29.3080793042,5.94,12.73,14.0476510492,92.4,28.610500000000002,0.5365,28.6155297435,26.1705,-13.1935,29.3080793042,2.44,13.73,13.9451245961,130.56
2020-07-27 11:30:00,33.74,0.7285,33.7478638176,24.38,-12.7615,27.5179992414,9.36,13.49,16.419186947,92.4,30.58,1.0185,30.5969564214,24.38,-12.7615,27.5179992414,6.2,13.78,15.1105393683,131.33
2020-07-27 12:00:00,35.221,1.5235,35.2539344365,22.721,-12.3465,25.8588457447,12.5,13.87,18.6715532294,92.4,32.271,1.9835,32.331899314,22.721,-12.3465,25.8588457447,9.55,14.33,17.2206678152,131.48
2020-07-27 12:30:00,27.7265,1.9300000000000002,27.7935910283,27.3365,-13.81,30.6267910864,0.39,15.74,15.7448308978,92.4,24.0965,2.39,24.2147354363,27.3365,-13.81,30.6267910864,-3.24,16.2,16.520823224,131.38
2020-07-27 13:00:00,26.7515,1.7245,26.8070261779,30.5915,-14.3855,33.8050659295,-3.84,16.11,16.5613314682,92.4,22.8315,2.0645,22.9246494521,30.5915,-14.3855,33.8050659295,-7.76,16.45,18.1884606276,131.07
2020-07-27 13:30:00,24.622,1.4385,24.6639852062,29.872,-14.2715,33.1060734043,-5.25,15.71,16.5640152137,92.4,20.352,1.8985,20.4403572926,29.872,-14.2715,33.1060734043,-9.52,16.17,18.7643092066,131.13
2020-07-27 14:00:00,27.4145,1.413,27.450890318,31.8245,-14.797,35.0962962327,-4.41,16.21,16.7991725987,92.4,23.2745,1.903,23.3521681916,31.8245,-14.797,35.0962962327,-8.55,16.7,18.7614631626,131.13
2020-07-27 14:30:00,32.2445,1.541,32.2813020377,30.6645,-14.429,33.889638553,1.58,15.97,16.0479687188,92.4,28.3845,2.001,28.4549440563,30.6645,-14.429,33.889638553,-2.2800000000000002,16.43,16.5874440466,131.35
2020-07-27 15:00:00,36.0745,1.599,36.1099203994,30.5245,-14.221,33.6746483463,5.55,15.82,16.7652885451,92.4,32.6245,2.1390000000000002,32.6945457416,30.5245,-14.221,33.6746483463,2.1,16.36,16.4942292939,131.75
2020-07-27 15:30:00,35.967,1.3485,35.9922705765,28.637,-13.7615,31.771947552,7.33,15.11,16.7940763366,92.4,32.717,1.8085,32.7669461691,28.637,-13.7615,31.771947552,4.08,15.57,16.0956919702,132.0
2020-07-27 16:00:00,32.9265,0.8265,32.9368715044,26.5865,-13.2035,29.6845817639,6.34,14.03,15.3959897376,92.4,29.8265,1.2165,29.8512977021,26.5865,-13.2035,29.6845817639,3.24,14.42,14.7795128472,132.39
2020-07-27 16:30:00,32.6595,-0.28150000000000003,32.6607131352,23.5095,-12.2515,26.5102969146,9.15,11.97,15.0666320059,92.4,29.2695,0.0385,29.2695253207,23.5095,-12.2515,26.5102969146,5.76,12.29,13.5728294766,131.93
2020-07-27 17:00:00,32.596,-0.995,32.6111827599,22.226,-11.495,25.0225918122,10.37,10.5,14.757604819200001,92.4,29.326,-0.705,29.3344729116,22.226,-11.495,25.0225918122,7.1,10.79,12.9164275247,132.2
2020-07-27 17:30:00,34.938,-2.1685,35.0052315554,19.308,-10.6985,22.0738933188,15.63,8.53,17.8061169265,92.4,31.638,-1.9785,31.6998029371,19.308,-10.6985,22.0738933188,12.33,8.72,15.1018972318,132.27
2020-07-27 18:00:00,32.7155,-2.3529999999999998,32.8000083727,22.8355,-10.943,25.3221110741,9.88,8.59,13.0920777572,92.4,29.0055,-2.283,29.09520784,22.8355,-10.943,25.3221110741,6.17,8.66,10.6331792047,132.21
2020-07-27 18:30:00,37.775,-2.5575,37.8614768762,18.875,-10.7075,21.7006032462,18.9,8.15,20.5823346586,92.4,34.695,-2.1975,34.7645225949,18.875,-10.7075,21.7006032462,15.82,8.51,17.9636438397,132.05
2020-07-27 19:00:00,37.158,-3.3725,37.3107319715,16.828,-10.6125,19.8948923156,20.33,7.24,21.5806973937,92.4,34.188,-2.6525,34.2907436526,16.828,-10.6125,19.8948923156,17.36,7.96,19.0979370614,130.84
2020-07-27 19:30:00,38.375,-3.1635,38.5051731232,14.615,-9.8735,17.6375799715,23.76,6.71,24.6893033519,92.4,35.835,-2.3935,35.9148446641,14.615,-9.8735,17.6375799715,21.22,7.48,22.4997511097,131.24
2020-07-27 20:00:00,36.7945,-3.065,36.9219373171,16.1045,-9.035,18.4658101704,20.69,5.97,21.534089254,92.4,34.1445,-2.415,34.2297984985,16.1045,-9.035,18.4658101704,18.04,6.62,19.2162951684,131.81
2020-07-27 20:30:00,40.656,-2.8,40.752304671,18.426,-9.8,20.8700137997,22.23,7.0,23.3060700248,92.4,38.216,-2.1,38.2736548555,18.426,-9.8,20.8700137997,19.79,7.7,21.23520897,131.97
2020-07-27 21:00:00,37.118,-3.898,37.3221158028,18.808,-10.148,21.3710731598,18.31,6.25,19.3473150592,92.4,34.588,-3.018,34.7194191772,18.808,-10.148,21.3710731598,15.78,7.13,17.3160416955,131.73
2020-07-27 21:30:00,37.229,-4.0925,37.4532641735,16.349,-9.2625,18.7905217397,20.88,5.17,21.5105392773,92.4,34.939,-3.0225,35.0694914028,16.349,-9.2625,18.7905217397,18.59,6.24,19.6093268625,131.87
2020-07-27 22:00:00,39.4565,-4.2135,39.6808388835,15.7365,-8.9835,18.1201739644,23.72,4.77,24.1948610246,92.4,37.4565,-3.1835,37.5915424597,15.7365,-8.9835,18.1201739644,21.72,5.8,22.4810675903,131.99
2020-07-27 22:30:00,39.336,-4.155,39.5548343569,12.926,-9.395,15.9795963967,26.41,5.24,26.9248156911,92.4,37.546,-3.035,37.6684661355,12.926,-9.395,15.9795963967,24.62,6.36,25.428212678,132.11
2020-07-27 23:00:00,40.2695,-3.9255,40.4603779085,14.8295,-10.3755,18.098758811,25.44,6.45,26.2449252237,92.4,39.1595,-2.5655,39.2434482494,14.8295,-10.3755,18.098758811,24.33,7.8100000000000005,25.5527884975,132.77
2020-07-27 23:30:00,39.9335,-4.7985,40.2207660854,16.3135,-11.0985,19.7308637545,23.62,6.3,24.4457440059,92.4,39.0835,-2.8085,39.184278027,16.3135,-11.0985,19.7308637545,22.77,8.29,24.2321480682,132.71
2020-07-28 00:00:00,43.1965,-4.7325,43.4549671327,18.0165,-11.5425,21.3968123444,25.18,6.8100000000000005,26.0846410748,92.4,42.8965,-2.7225,42.9828072431,18.0165,-11.5425,21.3968123444,24.88,8.82,26.397098325400002,132.95
2020-07-28 00:30:00,40.3535,-5.058,40.669255295,18.8835,-11.658,22.192240451300002,21.47,6.6,22.4615426897,92.4,39.6735,-3.118,39.795835539,18.8835,-11.658,22.192240451300002,20.79,8.54,22.4756690668,132.14
2020-07-28 01:00:00,36.451,-4.601,36.740231382,20.271,-12.081,23.5979660564,16.18,7.48,17.8253415115,92.4,35.461,-2.601,35.5562613614,20.271,-12.081,23.5979660564,15.19,9.48,17.9054879855,132.63
2020-07-28 01:30:00,38.0315,-4.5280000000000005,38.3001015175,21.8015,-12.418,25.090080236,16.23,7.89,18.0461907338,92.4,36.9615,-2.518,37.0471700168,21.8015,-12.418,25.090080236,15.16,9.9,18.1062309717,132.44
2020-07-28 02:00:00,41.2675,-3.8605,41.4476780592,22.9375,-12.7005,26.2189169589,18.33,8.84,20.3502948382,92.4,40.4275,-1.6905000000000001,40.4628291954,22.9375,-12.7005,26.2189169589,17.49,11.01,20.666886558,132.85
2020-07-28 02:30:00,42.519,-4.741,42.7825015865,20.699,-11.671,23.7625933349,21.82,6.93,22.8940450773,92.4,41.829,-2.661,41.9135558262,20.699,-11.671,23.7625933349,21.13,9.01,22.9707857941,132.68
2020-07-28 03:00:00,42.3085,-4.176,42.514093525,26.2685,-8.376,27.5715699272,16.04,4.2,16.5807599343,92.4,41.5085,-2.276,41.5708521473,26.2685,-8.376,27.5715699272,15.24,6.1,16.415468315,133.5
2020-07-28 03:30:00,46.741,-5.217,47.0312467409,28.811,-11.367,30.972284546,17.93,6.15,18.9554055615,92.4,46.151,-3.157,46.2588526663,28.811,-11.367,30.972284546,17.34,8.21,19.1854033056,133.24
2020-07-28 04:00:00,44.6195,-6.7045,45.1203956155,31.2895,-15.3045,34.8318895626,13.33,8.6,15.8634454013,92.4,43.7195,-4.6345,43.9644546253,31.2895,-15.3045,34.8318895626,12.43,10.67,16.3815078671,132.77
2020-07-28 04:30:00,43.973,-6.6695,44.4759143723,35.523,-16.7095,39.2567308783,8.45,10.04,13.1226559812,92.4,42.713,-4.5295,42.9524939817,35.523,-16.7095,39.2567308783,7.19,12.18,14.1438502537,132.53
2020-07-28 05:00:00,44.2415,-6.9675,44.7867879904,32.6115,-15.7075,36.1971751453,11.63,8.74,14.5480067363,92.4,43.0915,-4.8975,43.3689160402,32.6115,-15.7075,36.1971751453,10.48,10.81,15.0561117158,132.58
2020-07-28 05:30:00,44.0045,-7.257,44.598879686000004,31.8545,-15.527,35.4372247679,12.15,8.27,14.697462366,92.4,42.8745,-5.227,43.1919469259,31.8545,-15.527,35.4372247679,11.02,10.3,15.0841108455,132.34
2020-07-28 06:00:00,45.1535,-7.284,45.7372410433,33.7235,-16.024,37.336885626,11.43,8.74,14.3886239787,92.4,43.9235,-5.294,44.2413865995,33.7235,-16.024,37.336885626,10.2,10.73,14.804489184,131.86
2020-07-28 06:30:00,46.1635,-6.475,46.6153875587,35.9435,-16.795,39.6737598073,10.22,10.32,14.5241454138,92.4,45.0235,-4.445,45.2423869535,35.9435,-16.795,39.6737598073,9.08,12.35,15.328695313,132.08
2020-07-28 07:00:00,44.4125,-6.731,44.9196673769,34.6825,-16.361,38.3478568795,9.73,9.63,13.6897699031,92.4,43.1625,-4.871,43.4364829061,34.6825,-16.361,38.3478568795,8.48,11.49,14.2804236632,132.31
2020-07-28 07:30:00,46.377,-5.8975,46.7504720324,33.707,-16.2775,37.4315222139,12.67,10.38,16.379050644,92.4,44.707,-3.8575,44.8731117179,33.707,-16.2775,37.4315222139,11.0,12.42,16.5908529015,132.44
2020-07-28 08:00:00,41.751,-6.7895,42.2994481199,33.251,-15.9295,36.8697433033,8.5,9.14,12.481570414,92.4,38.961,-4.3695,39.2052554035,33.251,-15.9295,36.8697433033,5.71,11.56,12.8933199759,131.0
2020-07-28 08:30:00,42.8495,-6.0635,43.2763871239,34.6695,-16.1635,38.2522282031,8.18,10.1,12.9970150419,92.4,39.8395,-3.1435,39.9633250931,34.6695,-16.1635,38.2522282031,5.17,13.02,14.008900742,130.62
2020-07-28 09:00:00,40.821,-5.9765,41.2561824852,35.321,-16.3165,38.9075983999,5.5,10.34,11.7117718557,92.4,37.511,-3.0265,37.6328954938,35.321,-16.3165,38.9075983999,2.19,13.29,13.4692316039,130.62
2020-07-28 09:30:00,44.489,-5.4725,44.8243168074,34.819,-16.2025,38.404215488,9.67,10.73,14.4444383761,92.4,41.499,-2.4425,41.5708167739,34.819,-16.2025,38.404215488,6.68,13.76,15.295751044,130.5
2020-07-28 10:00:00,43.9535,-5.273,44.2686648912,34.2035,-15.713,37.6401086774,9.75,10.44,14.2848206149,92.4,41.1235,-2.263,41.1857186565,34.2035,-15.713,37.6401086774,6.92,13.45,15.1257694019,130.43
2020-07-28 10:30:00,38.0695,-5.9215,38.5272759548,33.5695,-15.6415,37.0346844526,4.5,9.72,10.7111343937,92.4,34.8495,-3.0015,34.978517014,33.5695,-15.6415,37.0346844526,1.28,12.64,12.7046448199,130.57
2020-07-28 11:00:00,34.8605,-5.746,35.3308785095,32.4705,-15.206,35.8546483214,2.39,9.46,9.7572383388,92.4,31.3805,-2.866,31.5111049671,32.4705,-15.206,35.8546483214,-1.09,12.34,12.388046658,130.62
2020-07-28 11:30:00,34.95,-5.9265,35.4489196203,40.48,-16.2765,43.629747332,-5.53,10.35,11.7347091996,92.4,30.93,-3.0965,31.0846137542,40.48,-16.2765,43.629747332,-9.55,13.18,16.2762065605,130.51
2020-07-28 12:00:00,33.721,-5.839,34.2227959407,40.361,-17.069,43.8219246725,-6.64,11.23,13.0461680198,92.4,29.411,-2.9290000000000003,29.5564876465,40.361,-17.069,43.8219246725,-10.95,14.14,17.8841298363,130.31
2020-07-28 12:30:00,33.3565,-5.6955,33.8392495854,44.0965,-18.7255,47.9076785338,-10.74,13.03,16.8857484288,92.4,28.7865,-2.7955,28.9219190667,44.0965,-18.7255,47.9076785338,-15.31,15.93,22.0943657976,130.27
2020-07-28 13:00:00,34.577,-4.9945,34.9358549237,44.757,-19.0745,48.6520873062,-10.18,14.08,17.3746597089,92.4,29.997,-2.3345000000000002,30.0877034559,44.757,-19.0745,48.6520873062,-14.76,16.74,22.3178224744,130.61
2020-07-28 13:30:00,33.344,-5.102,33.7320728684,45.674,-19.282,49.577311343,-12.33,14.18,18.7909898622,92.4,28.704,-2.5620000000000003,28.8181099311,45.674,-19.282,49.577311343,-16.97,16.72,23.8230833437,130.61
2020-07-28 14:00:00,33.2255,-5.0495,33.6070126685,48.5155,-20.1795,52.5448947139,-15.29,15.13,21.5104858151,92.4,28.5055,-2.6495,28.6283667103,48.5155,-20.1795,52.5448947139,-20.01,17.53,26.6026502439,130.27
2020-07-28 14:30:00,33.4815,-4.8875,33.8363487761,48.2215,-20.0675,52.2304280903,-14.74,15.18,21.1589224678,92.4,28.7515,-2.3875,28.8504576827,48.2215,-20.0675,52.2304280903,-19.47,17.68,26.2994923905,130.27
2020-07-28 15:00:00,33.7765,-4.4875,34.0732975877,46.2065,-19.4375,50.128405605,-12.43,14.95,19.4424124018,92.4,29.5465,-1.9875,29.6132709862,46.2065,-19.4375,50.128405605,-16.66,17.45,24.1258802948,130.89
2020-07-28 15:30:00,40.562,-5.4285,40.9236417765,44.372,-18.7385,48.1664381728,-3.81,13.31,13.8445729439,92.4,37.412,-3.1685,37.5459336846,44.372,-18.7385,48.1664381728,-6.96,15.57,17.0548087061,131.57
2020-07-28 16:00:00,40.3205,-5.7010000000000005,40.7215436993,43.1205,-18.471,46.9100773955,-2.8,12.77,13.0733660547,92.4,37.2505,-3.441,37.4090928953,43.1205,-18.471,46.9100773955,-5.87,15.03,16.135606589200002,131.72
2020-07-28 16:30:00,41.494,-5.561,41.8649824675,42.014,-18.161,45.7711493957,-0.52,12.6,12.6107255937,92.4,38.574,-3.201,38.7065869976,42.014,-18.161,45.7711493957,-3.44,14.96,15.3504136752,132.13
2020-07-28 17:00:00,41.37,-4.7645,41.6434551911,38.06,-16.8745,41.6330679899,3.31,12.11,12.5542104491,92.4,38.32,-2.1945,38.3827855978,38.06,-16.8745,41.6330679899,0.26,14.68,14.6823022718,132.33
2020-07-28 17:30:00,38.9345,-5.2085,39.2813411495,37.2145,-16.8185,40.8384739247,1.72,11.61,11.736715895,92.4,35.2845,-2.5185,35.3742672362,37.2145,-16.8185,40.8384739247,-1.9300000000000002,14.3,14.4296534955,132.01
2020-07-28 18:00:00,40.881,-5.3765,41.2330318222,40.351,-16.2065,43.48394926,0.53,10.83,10.8429608502,92.4,37.031,-2.7965,37.1364426574,40.351,-16.2065,43.48394926,-3.32,13.41,13.8148651821,131.85
2020-07-28 18:30:00,42.5245,-5.868,42.9274565313,40.2945,-16.048,43.3726300131,2.23,10.18,10.421386664,92.4,38.7945,-3.478,38.950092609,40.2945,-16.048,43.3726300131,-1.5,12.57,12.6591824381,131.3
2020-07-28 19:00:00,43.1925,-6.7005,43.7091381349,37.6425,-15.3405,40.6483547822,5.55,8.64,10.2689872918,92.4,39.7525,-4.2305,39.9769732033,37.6425,-15.3405,40.6483547822,2.11,11.11,11.3085896557,130.35
2020-07-28 19:30:00,45.0915,-6.5655,45.5669744716,35.2215,-14.9455,38.2612340692,9.87,8.38,12.94763685,92.4,41.9515,-4.0655,42.1480324867,35.2215,-14.9455,38.2612340692,6.73,10.88,12.7932521276,130.55
2020-07-28 20:00:00,43.0875,-6.487,43.5730860194,33.7475,-14.617,36.7770369286,9.34,8.13,12.3827500984,92.4,39.8475,-3.967,40.0444795852,33.7475,-14.617,36.7770369286,6.1,10.65,12.2732432551,130.81
2020-07-28 20:30:00,41.8985,-6.4030000000000005,42.3849349563,33.1185,-14.333,36.0869773083,8.78,7.93,11.8310312315,92.4,38.5785,-3.843,38.7694378506,33.1185,-14.333,36.0869773083,5.46,10.49,11.8258910869,130.63
2020-07-28 21:00:00,41.051,-6.221,41.519699445,32.231,-14.071,35.1685996594,8.82,7.85,11.8074086912,92.4,37.831,-3.601,38.001996816,32.231,-14.071,35.1685996594,5.6,10.47,11.8735378047,130.71
2020-07-28 21:30:00,40.2695,-6.198,40.7436845934,30.8395,-13.728,33.7569658626,9.43,7.53,12.0675515329,92.4,37.0695,-3.568,37.240817046,30.8395,-13.728,33.7569658626,6.23,10.16,11.9179906024,130.92
2020-07-28 22:00:00,40.781,-6.4875,41.2937963531,30.331,-13.7075,33.2846078128,10.45,7.22,12.7016101342,92.4,37.881,-3.8675,38.0779163985,30.331,-13.7075,33.2846078128,7.55,9.84,12.4027456638,130.92
2020-07-28 22:30:00,39.9625,-7.219,40.6093014869,30.3325,-13.749,33.3030863022,9.63,6.53,11.6351966034,92.4,37.0125,-4.639,37.3020840872,30.3325,-13.749,33.3030863022,6.68,9.11,11.2966587981,130.77
2020-07-28 23:00:00,34.4795,-7.4325,35.2714895702,29.6195,-13.6925,32.6312631766,4.86,6.26,7.9250993685,92.4,31.3295,-4.8425,31.7015358697,29.6195,-13.6925,32.6312631766,1.71,8.85,9.0136895886,131.19
2020-07-28 23:30:00,34.5545,-7.7035,35.4027877786,29.2845,-13.3935,32.2019841392,5.27,5.69,7.7555786373,92.4,31.4745,-5.0835,31.8823794987,29.2845,-13.3935,32.2019841392,2.19,8.31,8.5937302727,131.19
2020-07-29 00:00:00,36.767,-7.5635,37.5368994624,24.237,-13.1235,27.5619016262,12.53,5.5600000000000005,13.708190982,92.4,34.107,-4.8435,34.4491936226,24.237,-13.1235,27.5619016262,9.87,8.28,12.8831401452,131.27
2020-07-29 00:30:00,35.383,-7.46,36.1608668176,23.273,-13.22,26.7656669822,12.11,5.76,13.4100596568,92.4,33.183,-4.69,33.5127973914,23.273,-13.22,26.7656669822,9.91,8.53,13.0755114623,132.32
2020-07-29 01:00:00,36.1835,-8.167,37.0937401896,23.1235,-13.067,26.5601720862,13.06,4.9,13.9489641192,92.4,34.3935,-5.527,34.8347609616,23.1235,-13.067,26.5601720862,11.27,7.54,13.5596644501,131.97
2020-07-29 01:30:00,36.9035,-7.9895,37.7584483593,23.7235,-13.1195,27.1095136898,13.18,5.13,14.1431714972,92.4,35.0635,-5.2795,35.4587387325,23.7235,-13.1195,27.1095136898,11.34,7.84,13.7862685307,131.97
2020-07-29 02:00:00,35.323,-7.8260000000000005,36.1795605971,22.653,-12.706,25.973079236,12.67,4.88,13.5773082752,92.4,33.303,-5.106,33.6921510889,22.653,-12.706,25.973079236,10.65,7.6,13.0836730317,131.85
2020-07-29 02:30:00,34.6985,-7.075,35.412448761,22.6585,-12.795,26.0215227696,12.04,5.72,13.3296661624,92.4,32.3885,-4.025,32.6376401912,22.6585,-12.795,26.0215227696,9.73,8.77,13.0990763033,132.16
2020-07-29 03:00:00,35.299,-6.912,35.9693639783,22.349,-12.722,25.7162805437,12.95,5.8100000000000005,14.1936112389,92.4,33.009,-3.792,33.2260943386,22.349,-12.722,25.7162805437,10.66,8.93,13.9061317411,132.31
2020-07-29 03:30:00,35.1755,-6.8735,35.8407701159,21.2255,-12.9835,24.8815819935,13.95,6.11,15.2293992002,92.4,32.9555,-3.6635,33.1585013609,21.2255,-12.9835,24.8815819935,11.73,9.32,14.9818323312,132.31
2020-07-29 04:00:00,34.1205,-6.963,34.823725953,23.5005,-13.323,27.0143633878,10.62,6.36,12.3787721524,92.4,31.7605,-3.753,31.981469154,23.5005,-13.323,27.0143633878,8.26,9.57,12.6416968798,132.36
2020-07-29 04:30:00,31.029,-7.092,31.8291580944,23.459,-13.382,27.007454619,7.57,6.29,9.8422050375,92.4,28.449,-3.932,28.7194398448,23.459,-13.382,27.007454619,4.99,9.45,10.6865616547,132.27
2020-07-29 05:00:00,29.2555,-7.302,30.1530012478,23.0755,-13.252,26.6100395387,6.18,5.95,8.5787469948,92.4,26.5855,-4.172,26.9108601544,23.0755,-13.252,26.6100395387,3.51,9.08,9.7348086781,132.36
2020-07-29 05:30:00,36.9355,-7.1825,37.6273765562,22.7855,-13.3925,26.4298707242,14.15,6.21,15.4527214432,92.4,35.1055,-4.0225,35.3352039261,22.7855,-13.3925,26.4298707242,12.32,9.37,15.4783493952,132.65
2020-07-29 06:00:00,41.282,-7.104,41.8887853727,23.162,-13.304,26.7109464452,18.12,6.2,19.1513550434,92.4,40.062,-4.014,40.2625885904,23.162,-13.304,26.7109464452,16.9,9.29,19.2850745397,132.8
2020-07-29 06:30:00,41.3215,-6.8525,41.8858343417,28.7315,-13.2725,31.648986532,12.59,6.42,14.1323918712,92.4,39.4115,-3.7925,39.5935523602,28.7315,-13.2725,31.648986532,10.68,9.48,14.2805041928,131.73
2020-07-29 07:00:00,40.971,-6.429,41.4723387573,28.041,-12.999,30.9074696797,12.93,6.57,14.503440971,92.4,38.821,-3.3689999999999998,38.9669116303,28.041,-12.999,30.9074696797,10.78,9.63,14.4549403319,131.8
2020-07-29 07:30:00,42.54,-6.4565,43.0271773679,28.76,-13.2065,31.6472627924,13.78,6.75,15.3444094054,92.4,40.51,-3.4665,40.6580462178,28.76,-13.2065,31.6472627924,11.75,9.74,15.2620477001,131.47
2020-07-29 08:00:00,39.4175,-6.4275,39.9381028906,27.8875,-13.4575,30.9647696988,11.53,7.03,13.5041401059,92.4,37.2375,-3.4475,37.3967466834,27.8875,-13.4575,30.9647696988,9.35,10.01,13.6975399251,131.52
2020-07-29 08:30:00,36.716,-6.828,37.3454982561,26.716,-14.208,30.2590799596,10.0,7.38,12.4283707701,92.4,34.396,-3.948,34.6218358843,26.716,-14.208,30.2590799596,7.68,10.26,12.816005618,131.26
2020-07-29 09:00:00,40.1675,-6.499,40.6898643061,27.9575,-14.419,31.4567857107,12.21,7.92,14.553710867,92.4,37.9775,-3.5789999999999997,38.1457697163,27.9575,-14.419,31.4567857107,10.02,10.84,14.7616394753,130.86
2020-07-29 09:30:00,42.147,-5.967,42.5672961086,32.607,-14.967,35.8779533697,9.54,9.0,13.115319287,92.4,39.827,-2.957,39.9366220154,32.607,-14.967,35.8779533697,7.22,12.01,14.0131545342,130.82
2020-07-29 10:00:00,43.67,-5.4025,44.0029079295,31.42,-14.4625,34.5887309141,12.25,9.06,15.2363414244,92.4,41.42,-2.3525,41.4867527803,31.42,-14.4625,34.5887309141,10.0,12.11,15.7051615719,130.72
2020-07-29 10:30:00,45.959,-5.2780000000000005,46.2610739715,28.359,-14.488,31.8454867289,17.6,9.21,19.8641410587,92.4,44.059,-2.168,44.112307863,28.359,-14.488,31.8454867289,15.7,12.32,19.9567632646,130.53
2020-07-29 11:00:00,46.7455,-4.7655,46.9877830984,28.7655,-14.1955,32.0775031837,17.98,9.43,20.3028397029,92.4,44.8955,-1.6555,44.926012515,28.7655,-14.1955,32.0775031837,16.13,12.54,20.4310670304,130.53
2020-07-29 11:30:00,48.308,-4.946,48.5605372705,32.178,-14.426,35.2637655391,16.13,9.48,18.7095510368,92.4,46.278,-1.916,46.3176460974,32.178,-14.426,35.2637655391,14.1,12.51,18.8496710847,130.53
2020-07-29 12:00:00,46.461,-4.486,46.6770684277,33.881,-14.656,36.915044318,12.58,10.17,16.1766900199,92.4,44.001,-1.6960000000000002,44.0336736714,33.881,-14.656,36.915044318,10.12,12.96,16.4431140603,130.73
2020-07-29 12:30:00,43.8375,-4.5565,44.073666724,36.0475,-15.336500000000001,39.1743600905,7.79,10.78,13.3000939846,92.4,41.2775,-1.8765,41.320131395,36.0475,-15.336500000000001,39.1743600905,5.23,13.46,14.4403774189,131.08
2020-07-29 13:00:00,42.457,-4.612,42.706760507,34.207,-15.482,37.5474522837,8.25,10.87,13.6462229206,92.4,39.927,-1.9220000000000002,39.9732337071,34.207,-15.482,37.5474522837,5.72,13.56,14.7170649248,131.19
2020-07-29 13:30:00,39.974,-5.164,40.3061728771,34.034,-15.754,37.5033554765,5.94,10.59,12.1421456094,92.4,37.424,-2.4939999999999998,37.5070101714,34.034,-15.754,37.5033554765,3.39,13.26,13.686478729000001,131.19
2020-07-29 14:00:00,44.7535,-4.605,44.9897964793,34.6835,-15.845,38.1314725293,10.07,11.24,15.0911397847,92.4,42.4535,-1.855,42.4940076628,34.6835,-15.845,38.1314725293,7.77,13.99,16.0029059861,131.19
2020-07-29 14:30:00,46.25,-4.5535,46.4736146889,34.51,-15.9735,38.0275269016,11.74,11.42,16.3781561844,92.4,44.03,-1.7435,44.0645060366,34.51,-15.9735,38.0275269016,9.52,14.23,17.1208440213,131.35
2020-07-29 15:00:00,45.948,-4.5325,46.1710110378,32.928,-15.5225,36.4033129021,13.02,10.99,17.0382070653,92.4,43.918,-1.7125,43.9513751804,32.928,-15.5225,36.4033129021,10.99,13.81,17.6492549418,131.47
2020-07-29 15:30:00,47.331,-4.5195,47.5462873551,32.881,-15.5495,36.3723399199,14.45,11.03,18.1786523153,92.4,45.481,-1.7195,45.5134929581,32.881,-15.5495,36.3723399199,12.6,13.83,18.709059302900002,131.62
2020-07-29 16:00:00,47.1535,-4.588,47.3761786793,33.0735,-15.698,36.6098839967,14.08,11.11,17.9353979605,92.4,45.2535,-1.8479999999999999,45.2912173191,33.0735,-15.698,36.6098839967,12.18,13.85,18.443830947,131.75
2020-07-29 16:30:00,46.4085,-4.612,46.637103429,31.4485,-15.192,34.9257070974,14.96,10.58,18.3231547502,92.4,44.5685,-1.8719999999999999,44.6077972584,31.4485,-15.192,34.9257070974,13.12,13.32,18.6964381635,131.81
2020-07-29 17:00:00,43.8915,-4.311,44.1027039222,26.8815,-13.881,30.2538791438,17.01,9.57,19.5173000182,92.4,42.0815,-1.611,42.1123255502,26.8815,-13.881,30.2538791438,15.2,12.27,19.5344029855,131.81
2020-07-29 17:30:00,47.465,-5.376,47.7684791573,24.295,-13.926,28.0032230466,23.17,8.55,24.6971941726,92.4,46.075,-2.666,46.1520658368,24.295,-13.926,28.0032230466,21.78,11.26,24.5184828242,131.7
2020-07-29 18:00:00,50.987,-5.211,51.2525969098,27.017,-13.781,30.3287693453,23.97,8.57,25.4559580452,92.4,49.577,-2.531,49.6415641373,27.017,-13.781,30.3287693453,22.56,11.25,25.2094446587,131.54
2020-07-29 18:30:00,51.4635,-5.5945,51.7666906659,29.5835,-13.8245,32.6542535131,21.88,8.23,23.3766400494,92.4,49.9335,-2.9345,50.0196532625,29.5835,-13.8245,32.6542535131,20.35,10.89,23.0806109105,131.84
2020-07-29 19:00:00,52.1115,-5.207,52.3709965654,28.4015,-13.367,31.3898373881,23.71,8.16,25.0748818542,92.4,50.7115,-2.477,50.7719584146,28.4015,-13.367,31.3898373881,22.31,10.89,24.825958189,131.98
2020-07-29 19:30:00,49.097,-5.7065,49.4275181579,28.327,-13.3565,31.317966429,20.77,7.65,22.1340326195,92.4,47.467,-3.0265,47.5633870877,28.327,-13.3565,31.317966429,19.14,10.33,21.7496781585,132.07
2020-07-29 20:00:00,46.739,-5.7455,47.0908153598,27.219,-12.9055,30.1235106063,19.52,7.16,20.7917291248,92.4,45.059,-3.0755,45.1638370962,27.219,-12.9055,30.1235106063,17.84,9.83,20.3689592272,132.07
2020-07-29 20:30:00,46.1465,-6.6515,46.6234052221,27.5865,-12.7715,30.3994439834,18.56,6.12,19.5429782787,92.4,44.3965,-3.7815000000000003,44.557254790900004,27.5865,-12.7715,30.3994439834,16.81,8.99,19.0629536012,131.67
2020-07-29 21:00:00,40.7505,-7.37,41.411594394,26.7005,-12.74,29.5841900388,14.05,5.37,15.0412565964,92.4,38.8005,-4.64,39.0769548487,26.7005,-12.74,29.5841900388,12.1,8.1,14.5609065652,131.67
2020-07-29 21:30:00,39.896,-7.2585,40.5509141481,27.256,-12.5485,30.0059058895,12.64,5.29,13.7023246203,92.4,37.696,-4.5185,37.9658433101,27.256,-12.5485,30.0059058895,10.44,8.03,13.17097187,131.34
2020-07-29 22:00:00,37.9605,-7.157,38.6292921143,25.9005,-12.267,28.6585971263,12.06,5.11,13.0979273169,92.4,35.7105,-4.377,35.9777422756,25.9005,-12.267,28.6585971263,9.81,7.89,12.5892096654,131.67
2020-07-29 22:30:00,34.638,-6.507,35.2438944074,25.588,-12.227,28.3592184836,9.05,5.72,10.706115075,92.4,32.288,-3.6870000000000003,32.4978293583,25.588,-12.227,28.3592184836,6.7,8.54,10.8545658596,131.67
2020-07-29 23:00:00,32.015,-6.9475,32.7601584436,23.285,-12.5675,26.4600317696,8.73,5.62,10.3825478569,92.4,29.815,-4.1475,30.1020926391,23.285,-12.5675,26.4600317696,6.53,8.42,10.655388308300001,131.17
2020-07-29 23:30:00,31.2875,-6.9905,32.0589261595,21.4175,-12.7505,24.9255803644,9.87,5.76,11.4277950629,92.4,29.2275,-4.1605,29.5221360423,21.4175,-12.7505,24.9255803644,7.8100000000000005,8.59,11.6096597711,131.17
2020-07-30 00:00:00,38.234,-6.4135,38.7681794549,21.444,-12.5335,24.8381512647,16.79,6.12,17.8706043546,92.4,36.694,-3.4535,36.8561568568,21.444,-12.5335,24.8381512647,15.25,9.08,17.7484900766,131.35
2020-07-30 00:30:00,37.718,-6.364,38.2511178922,20.948,-12.474,24.3807173807,16.77,6.11,17.8483892831,92.4,36.218,-3.334,36.3711297597,20.948,-12.474,24.3807173807,15.27,9.14,17.7964181789,131.58
2020-07-30 01:00:00,29.575,-6.8025,30.3472343262,21.225,-12.6125,24.6895885193,8.35,5.8100000000000005,10.1724431677,92.4,27.515,-3.8525,27.7833939836,21.225,-12.6125,24.6895885193,6.29,8.76,10.78432659,131.89
2020-07-30 01:30:00,35.3975,-6.324,35.9579752246,21.0875,-12.564,24.54662405,14.31,6.24,15.6113324223,92.4,33.7375,-3.2640000000000002,33.8950232667,21.0875,-12.564,24.54662405,12.65,9.3,15.7007165442,131.85
2020-07-30 02:00:00,37.3145,-6.433,37.8649626865,21.0445,-12.643,24.5502836898,16.27,6.21,17.414849985,92.4,35.7745,-3.333,35.9294272046,21.0445,-12.643,24.5502836898,14.73,9.31,17.4255272517,132.08
2020-07-30 02:30:00,38.934,-5.0645,39.2620111081,22.154,-12.8445,25.6082193104,16.78,7.78,18.495858996,92.4,37.424,-1.8545,37.469920553,22.154,-12.8445,25.6082193104,15.27,10.99,18.8136386699,131.97
2020-07-30 03:00:00,39.9455,-4.8235,40.2356697782,22.3855,-12.9135,25.8431633609,17.56,8.09,19.3339520016,92.4,38.4955,-1.5935000000000001,38.5284669108,22.3855,-12.9135,25.8431633609,16.11,11.32,19.6894514906,132.02
2020-07-30 03:30:00,37.847,-4.9965,38.1753902567,21.837,-12.7365,25.2798932207,16.01,7.74,17.7827922442,92.4,36.307,-1.7765,36.3504360531,21.837,-12.7365,25.2798932207,14.47,10.96,18.152203723,132.1
2020-07-30 04:00:00,35.638,-5.553,36.0680309,21.938,-12.903,25.4511935477,13.7,7.35,15.54710584,92.4,33.928,-2.393,34.0122865006,21.938,-12.903,25.4511935477,11.99,10.51,15.9442842423,132.24
2020-07-30 04:30:00,37.7315,-5.784,38.1722510241,21.3315,-12.744,24.8483888462,16.4,6.96,17.8157682967,92.4,36.1415,-2.614,36.2359078574,21.3315,-12.744,24.8483888462,14.81,10.13,17.9430487933,132.16
2020-07-30 05:00:00,36.275,-6.314,36.8204049543,21.875,-12.894,25.392338628,14.4,6.58,15.8321318842,92.4,34.615,-3.184,34.7611288798,21.875,-12.894,25.392338628,12.74,9.71,16.0184799529,132.22
2020-07-30 05:30:00,34.7075,-6.965,35.399460183,21.7275,-13.015,25.3273465102,12.98,6.05,14.3207157642,92.4,32.8575,-3.895,33.0875555345,21.7275,-13.015,25.3273465102,11.13,9.12,14.3892772577,132.03
2020-07-30 06:00:00,34.5005,-6.811,35.1663791319,22.9605,-13.281,26.5248849432,11.54,6.47,13.2299848828,92.4,32.6105,-3.741,32.8243780025,22.9605,-13.281,26.5248849432,9.65,9.54,13.5696020575,132.08
2020-07-30 06:30:00,35.252,-6.3965,35.8276250434,24.362,-13.6865,27.9432876779,10.89,7.29,13.1048159087,92.4,33.092,-3.3265000000000002,33.2587742746,24.362,-13.6865,27.9432876779,8.73,10.36,13.5477857969,131.95
2020-07-30 07:00:00,36.49,-6.259,37.0229007643,25.34,-13.719,28.8153875733,11.15,7.46,13.4154425943,92.4,34.22,-3.229,34.3720066479,25.34,-13.719,28.8153875733,8.88,10.49,13.7438895514,131.88
2020-07-30 07:30:00,37.276,-6.148,37.7795987274,29.066,-13.518,32.0557121275,8.21,7.37,11.0327240517,92.4,34.866,-3.228,35.0151101669,29.066,-13.518,32.0557121275,5.8,10.29,11.8120320013,131.88
2020-07-30 08:00:00,41.7895,-5.166,42.1075986759,29.7595,-13.276,32.5865005217,12.03,8.11,14.5083768906,92.4,39.6295,-2.516,39.7092876573,29.7595,-13.276,32.5865005217,9.87,10.76,14.601181459,131.34
2020-07-30 08:30:00,46.425,-3.942,46.592059291300004,29.835,-13.432,32.7191969492,16.59,9.49,19.112514225,92.4,44.595,-1.432,44.617985712,29.835,-13.432,32.7191969492,14.76,12.0,19.0225550334,131.44
2020-07-30 09:00:00,45.889,-4.042,46.0666700012,32.729,-13.962,35.5826486507,13.16,9.92,16.4800485436,92.4,43.799,-1.562,43.8268438859,32.729,-13.962,35.5826486507,11.07,12.4,16.6224216046,131.24
2020-07-30 09:30:00,46.209,-3.8905000000000003,46.3724883013,32.269,-13.9105,35.1395841075,13.94,10.02,17.1675274865,92.4,44.149,-1.4105,44.1715260236,32.269,-13.9105,35.1395841075,11.88,12.5,17.2448369085,130.95
2020-07-30 10:00:00,44.393,-4.3245000000000005,44.6031360921,34.813,-14.7445,37.8066826004,9.58,10.42,14.1546034914,92.4,42.023,-1.9245,42.0670444558,34.813,-14.7445,37.8066826004,7.21,12.82,14.708381964,130.83
2020-07-30 10:30:00,43.41,-4.226,43.6152172527,36.0,-15.006,39.0023080855,7.41,10.78,13.081150561,92.4,40.88,-1.986,40.9282127145,36.0,-15.006,39.0023080855,4.88,13.02,13.9044884839,130.59
2020-07-30 11:00:00,43.1045,-2.5615,43.1805419431,37.4445,-14.7715,40.2527985673,5.66,12.21,13.4580719273,92.4,40.3645,-0.5515,40.3682673953,37.4445,-14.7715,40.2527985673,2.92,14.22,14.5167076157,131.08
2020-07-30 11:30:00,37.4305,-3.474,37.5913687733,37.4405,-15.164,40.394776101,-0.01,11.69,11.6900042772,92.4,34.2405,-1.634,34.2794661022,37.4405,-15.164,40.394776101,-3.2,13.53,13.903269399700001,130.72
2020-07-30 12:00:00,37.1875,-3.848,37.38605703,38.8275,-15.458,41.7914407535,-1.6400000000000001,11.61,11.725259059,92.4,33.9175,-2.078,33.9810960719,38.8275,-15.458,41.7914407535,-4.91,13.38,14.2524559287,130.52
2020-07-30 12:30:00,40.9175,-4.212,41.133717924,39.1575,-15.462,42.0996823058,1.76,11.25,11.3868388941,92.4,37.5975,-2.352,37.67099561,39.1575,-15.462,42.0996823058,-1.56,13.11,13.2024884018,129.97
2020-07-30 13:00:00,46.37,-2.6635,46.4464329335,39.07,-15.4035,41.9968178824,7.3,12.74,14.6832421488,92.4,43.45,-0.7135,43.4558578589,39.07,-15.4035,41.9968178824,4.38,14.69,15.3290736837,131.27
2020-07-30 13:30:00,46.429,-2.8635,46.5172191049,38.659,-15.1635,41.5264977243,7.77,12.3,14.5486391116,92.4,43.729,-0.9835,43.7400584505,38.659,-15.1635,41.5264977243,5.07,14.18,15.0591268007,131.55
2020-07-30 14:00:00,44.682,-2.9395,44.7785862243,35.612,-15.6695,38.9069116514,9.07,12.73,15.6306685718,92.4,42.162,-0.9795,42.1733762491,35.612,-15.6695,38.9069116514,6.55,14.69,16.0841101712,131.55
2020-07-30 14:30:00,38.868,-3.318,39.0093648756,35.438,-15.858,38.8243223766,3.43,12.54,13.0006345999,92.4,36.008,-1.448,36.0371026582,35.438,-15.858,38.8243223766,0.5700000000000001,14.41,14.4212690149,131.67
2020-07-30 15:00:00,42.2485,-3.132,42.3644329155,35.1285,-15.982,38.5932097169,7.12,12.85,14.6907079475,92.4,39.5285,-1.192,39.5464685686,35.1285,-15.982,38.5932097169,4.4,14.79,15.4306221521,131.53
2020-07-30 15:30:00,42.347,-2.906,42.446592855,34.367,-15.906,37.8694009063,7.98,13.0,15.253865084,92.4,39.447,-0.836,39.4558576766,34.367,-15.906,37.8694009063,5.08,15.07,15.9031852155,131.47
2020-07-30 16:00:00,37.981,-3.069,38.104791326,33.891,-15.759,37.375740287,4.09,12.69,13.3328241569,92.4,34.691,-1.009,34.7056704589,33.891,-15.759,37.375740287,0.8,14.75,14.7716789838,131.52
2020-07-30 16:30:00,37.429,-2.404,37.5061229268,32.409,-15.394,35.8792212429,5.02,12.99,13.9262521879,92.4,34.399,-0.684,34.4057997582,32.409,-15.394,35.8792212429,1.99,14.71,14.843995419,132.44
2020-07-30 17:00:00,36.9555,-3.0605,37.0820123577,32.4855,-15.0805,35.8152089272,4.47,12.02,12.8242465666,92.4,33.5455,-1.6705,33.5870680545,32.4855,-15.0805,35.8152089272,1.06,13.41,13.4518288719,132.22
2020-07-30 17:30:00,43.557,-2.2845,43.6168681733,34.967,-14.6045,37.8943598607,8.59,12.32,15.0190046275,92.4,40.407,-0.8045,40.4150079704,34.967,-14.6045,37.8943598607,5.44,13.8,14.8335295867,132.42
2020-07-30 18:00:00,43.511,-2.871,43.605616175,34.861,-14.471,37.7451872694,8.65,11.6,14.4700552867,92.4,40.161,-1.491,40.1886675818,34.861,-14.471,37.7451872694,5.3,12.98,14.0203566288,132.38
2020-07-30 18:30:00,44.543,-3.3905,44.6718517553,32.803,-13.8605,35.6110975575,11.74,10.47,15.73049586,92.4,41.003,-1.9905,41.051286207,32.803,-13.8605,35.6110975575,8.2,11.87,14.4269504747,131.96
2020-07-30 19:00:00,43.3795,-4.154,43.5779386416,30.4495,-13.444,33.2853298955,12.93,9.29,15.9213378835,92.4,39.8995,-2.544,39.9805207101,30.4495,-13.444,33.2853298955,9.45,10.9,14.4261048104,131.92
2020-07-30 19:30:00,43.5835,-4.526,43.8178747573,29.0935,-13.016,31.8723704523,14.49,8.49,16.7940525187,92.4,40.2035,-2.776,40.2992256532,29.0935,-13.016,31.8723704523,11.11,10.24,15.1092587508,131.72
2020-07-30 20:00:00,42.0005,-4.747,42.267907557,29.7505,-13.167,32.5340151111,12.25,8.42,14.8646863405,92.4,38.5305,-3.027,38.6492193873,29.7505,-13.167,32.5340151111,8.78,10.14,13.4129787892,131.78
2020-07-30 20:30:00,44.626,-5.2815,44.937446726,29.726,-13.2015,32.5256003519,14.9,7.92,16.8741340519,92.4,41.306,-3.1615,41.4268115868,29.726,-13.2015,32.5256003519,11.58,10.04,15.3263824825,131.08
2020-07-30 21:00:00,42.489,-5.7035,42.8700948594,29.469,-13.1335,32.2631489977,13.02,7.43,14.9908405368,92.4,39.149,-3.0835,39.2702453933,29.469,-13.1335,32.2631489977,9.68,10.05,13.9536697682,130.85
2020-07-30 21:30:00,43.7605,-5.7895,44.1418131764,31.0905,-13.4695,33.8828366655,12.67,7.68,14.8159137416,92.4,40.3605,-3.2095000000000002,40.48790993,31.0905,-13.4695,33.8828366655,9.27,10.26,13.8275268938,130.48
2020-07-30 22:00:00,45.6275,-5.464,45.9534988031,34.7275,-14.904,37.7905870853,10.9,9.44,14.4195561652,92.4,42.2675,-2.7039999999999997,42.3539038608,34.7275,-14.904,37.7905870853,7.54,12.2,14.3419524473,131.02
2020-07-30 22:30:00,43.0035,-6.037,43.4251814187,33.8835,-14.537,36.8702582205,9.12,8.5,12.466932261,92.4,39.6535,-3.367,39.79619016,33.8835,-14.537,36.8702582205,5.77,11.17,12.5722631216,130.46
2020-07-30 23:00:00,40.845,-5.978,41.2801466688,36.645,-15.348,39.7292981186,4.2,9.37,10.2682471727,92.4,37.215,-3.188,37.3512994285,36.645,-15.348,39.7292981186,0.5700000000000001,12.16,12.1733520445,130.46
