Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-30 23:30:00,35.9685,-6.1015,36.4823422288,34.8885,-15.8415,38.3165832832,1.08,9.74,9.7996938728,92.4,32.2485,-2.9815,32.3860323982,34.8885,-15.8415,38.3165832832,-2.64,12.86,13.1281834235,130.39
2020-07-31 00:00:00,38.61,-5.9375,39.0638708559,34.53,-15.7875,37.9679609177,4.08,9.85,10.6615617993,92.4,35.01,-2.6275,35.1084584716,34.53,-15.7875,37.9679609177,0.48,13.16,13.1687508899,130.28
2020-07-31 00:30:00,35.869,-5.648,36.3109496571,34.679,-16.068,38.2205921592,1.19,10.42,10.4877309271,92.4,32.189,-2.248,32.2674018942,34.679,-16.068,38.2205921592,-2.49,13.82,14.0425247018,130.66
2020-07-31 01:00:00,34.6835,-5.8395,35.1716495561,34.6935,-15.9995,38.2050120076,-0.01,10.16,10.1600049213,92.4,30.9635,-2.4795,31.0626182493,34.6935,-15.9995,38.2050120076,-3.73,13.52,14.0250953651,130.66
2020-07-31 01:30:00,33.876,-5.8525,34.3778290799,37.036,-16.7325,40.6403968023,-3.16,10.88,11.3296072306,92.4,29.976,-2.4325,30.074534614,37.036,-16.7325,40.6403968023,-7.06,14.3,15.9478399791,130.66
2020-07-31 02:00:00,31.142,-5.967,31.708504427,37.672,-17.017,41.3371246339,-6.53,11.05,12.8352405509,92.4,27.102,-2.657,27.2319307615,37.672,-17.017,41.3371246339,-10.57,14.36,17.8307178767,130.62
2020-07-31 02:30:00,34.379,-5.0445,34.7471239277,40.079,-17.7745,43.8435752562,-5.7,12.73,13.9478636357,92.4,30.959,-1.7845,31.0103873122,40.079,-17.7745,43.8435752562,-9.12,15.99,18.4080009778,131.4
2020-07-31 03:00:00,38.472,-4.2145,38.7021549045,40.892,-18.1145,44.7246103868,-2.42,13.9,14.109089269,92.4,35.382,-1.0345,35.3971201406,40.892,-18.1145,44.7246103868,-5.51,17.08,17.9467685114,131.53
2020-07-31 03:30:00,38.471,-4.441,38.7264808884,41.801,-18.591,45.7487582564,-3.33,14.15,14.5365539245,92.4,35.131,-1.2610000000000001,35.1536240237,41.801,-18.591,45.7487582564,-6.67,17.33,18.5692703142,131.37
2020-07-31 04:00:00,34.6005,-4.7735,34.9282250122,41.3605,-18.3935,45.2660115594,-6.76,13.62,15.2053280136,92.4,31.0905,-1.6635,31.1349710535,41.3605,-18.3935,45.2660115594,-10.27,16.73,19.6307361044,131.46
2020-07-31 04:30:00,35.489,-4.7755,35.808860932,39.909,-17.7555,43.6804997825,-4.42,12.98,13.7119218201,92.4,31.829,-1.5755,31.8679688912,39.909,-17.7555,43.6804997825,-8.08,16.18,18.0853200138,131.19
2020-07-31 05:00:00,33.2965,-5.2185,33.7029621028,39.5765,-17.6185,43.3210213926,-6.28,12.4,13.8995827275,92.4,29.3465,-2.1185,29.422867034,39.5765,-17.6185,43.3210213926,-10.23,15.5,18.5715615929,130.88
2020-07-31 05:30:00,36.0,-5.3845,36.4004510995,40.47,-18.0045,44.2942763825,-4.47,12.62,13.3882523131,92.4,32.38,-2.2345,32.457008338,40.47,-18.0045,44.2942763825,-8.09,15.77,17.7240232453,131.16
2020-07-31 06:00:00,34.4595,-5.8485,34.9522830799,41.0695,-18.0385,44.8563408282,-6.61,12.19,13.8668020827,92.4,30.8895,-2.9185,31.0270664501,41.0695,-18.0385,44.8563408282,-10.18,15.12,18.227638355,131.11
2020-07-31 06:30:00,37.3995,-5.0285,37.7360359935,41.1295,-17.8485,44.8353066511,-3.73,12.82,13.3516029,92.4,33.3595,-2.2385,33.4345199233,41.1295,-17.8485,44.8353066511,-7.77,15.61,17.4368861899,130.22
2020-07-31 07:00:00,40.104,-4.5615,40.3625828986,41.624,-17.4515,45.1343796706,-1.52,12.89,12.9793104593,92.4,36.044,-1.9615,36.0973325642,41.624,-17.4515,45.1343796706,-5.58,15.49,16.4644009912,130.26
2020-07-31 07:30:00,39.724,-4.734,40.0050863266,43.154,-17.334,46.5052176858,-3.43,12.6,13.0585182927,92.4,35.554,-2.324,35.6298735894,43.154,-17.334,46.5052176858,-7.6,15.01,16.8243900335,130.41
2020-07-31 08:00:00,40.7245,-4.079,40.9282682415,45.2645,-17.649,48.5835585486,-4.54,13.57,14.3093151478,92.4,36.4945,-1.629,36.5308386333,45.2645,-17.649,48.5835585486,-8.77,16.02,18.2634416253,130.63
2020-07-31 08:30:00,40.7615,-4.084,40.9655823619,41.2515,-16.334,44.3676211696,-0.49,12.25,12.2597960831,92.4,36.6615,-1.744,36.7029578951,41.2515,-16.334,44.3676211696,-4.59,14.59,15.2949730304,130.43
2020-07-31 09:00:00,36.639,-4.2465,36.8842660663,36.769,-14.8965,39.6719683561,-0.13,10.65,10.6507933977,92.4,32.519,-2.4865,32.6139240701,36.769,-14.8965,39.6719683561,-4.25,12.41,13.1175683722,130.56
2020-07-31 09:30:00,36.174,-3.5789999999999997,36.3506192107,34.024,-14.199,36.8679288407,2.15,10.62,10.8354464606,92.4,32.214,-2.239,32.2917159191,34.024,-14.199,36.8679288407,-1.81,11.96,12.0961853491,130.77
2020-07-31 10:00:00,36.276,-3.54,36.4483165043,30.036,-12.86,32.6732443446,6.24,9.32,11.2160599142,92.4,32.556,-2.24,32.6329700763,30.036,-12.86,32.6732443446,2.52,10.62,10.9148889138,130.44
2020-07-31 10:30:00,41.192,-3.3735,41.3299088585,25.392,-12.0435,28.1033726846,15.8,8.67,18.0224554376,92.4,37.942,-1.9835,37.9938104992,25.392,-12.0435,28.1033726846,12.55,10.06,16.0843433189,130.22
2020-07-31 11:00:00,40.997,-2.5945,41.0790145847,27.237,-12.0945,29.8015284717,13.76,9.5,16.7208731829,92.4,37.917,-1.0245,37.9308382355,27.237,-12.0945,29.8015284717,10.68,11.07,15.3820447275,130.88
2020-07-31 11:30:00,40.0975,-3.3125,40.2340920427,29.8275,-12.8925,32.4945581983,10.27,9.58,14.0445469845,92.4,36.8175,-1.8525,36.8640755004,29.8275,-12.8925,32.4945581983,6.99,11.04,13.0668167508,130.56
2020-07-31 12:00:00,41.16,-3.776,41.3328413734,31.08,-13.706,33.9679383537,10.08,9.93,14.1496042347,92.4,37.79,-2.396,37.8658806315,31.08,-13.706,33.9679383537,6.71,11.31,13.1506729866,130.16
2020-07-31 12:30:00,39.443,-2.976,39.5551112374,30.933,-14.846,34.3111382061,8.51,11.87,14.6053757227,92.4,35.853,-1.776,35.8969606652,30.933,-14.846,34.3111382061,4.92,13.07,13.9653607186,130.64
2020-07-31 13:00:00,36.784,-1.861,36.8310463739,27.274,-13.841,30.5850348537,9.51,11.98,15.2957673884,92.4,33.314,-0.651,33.3203600971,27.274,-13.841,30.5850348537,6.04,13.19,14.507160301,131.39
2020-07-31 13:30:00,36.658500000000004,-2.2445,36.7271480311,30.8485,-15.0745,34.3346836668,5.8100000000000005,12.83,14.084211018,92.4,33.0085,-0.9845,33.023178413,30.8485,-15.0745,34.3346836668,2.16,14.09,14.2546027654,131.79
2020-07-31 14:00:00,35.941,-1.626,35.9777619788,24.641,-13.506,28.0996604428,11.3,11.88,16.3958653325,92.4,32.731,-0.676,32.7379800385,24.641,-13.506,28.0996604428,8.09,12.83,15.167630006,132.27
2020-07-31 14:30:00,36.637,-1.7005,36.6764429743,20.477,-12.2505,23.8617325283,16.16,10.55,19.2989144772,92.4,33.687,-1.1505,33.7066405809,20.477,-12.2505,23.8617325283,13.21,11.1,17.2543936434,132.52
2020-07-31 15:00:00,36.582,-1.9689999999999999,36.6349516855,19.822,-11.819,23.0781378148,16.76,9.85,19.4401671804,92.4,33.622,-1.419,33.6519307767,19.822,-11.819,23.0781378148,13.8,10.4,17.2800462962,132.61
2020-07-31 15:30:00,44.1975,-2.5435,44.2706268139,22.9375,-12.7135,26.2252166531,21.26,10.17,23.5672760412,92.4,41.4475,-2.2035,41.5060317123,22.9375,-12.7135,26.2252166531,18.51,10.51,21.2856806328,131.88
2020-07-31 16:00:00,46.206,-2.1035,46.2538554961,21.796,-10.8835,24.3621876737,24.41,8.78,25.9410196407,92.4,43.186,-1.7934999999999999,43.2232256808,21.796,-10.8835,24.3621876737,21.39,9.09,23.2413467768,131.41
2020-07-31 16:30:00,47.2635,-1.6225,47.291341052,22.7635,-11.1425,25.344274274500002,24.5,9.52,26.2846038585,92.4,44.3335,-1.2125,44.3500775478,22.7635,-11.1425,25.344274274500002,21.57,9.93,23.7459428114,132.01
2020-07-31 17:00:00,45.6995,-2.135,45.7493445336,27.1695,-12.225,29.7931595379,18.53,10.09,21.0990284136,92.4,42.3795,-1.8250000000000002,42.4187770362,27.1695,-12.225,29.7931595379,15.21,10.4,18.425637031,131.72
2020-07-31 17:30:00,44.582,-2.975,44.6811520554,28.022,-12.675,30.7552939996,16.56,9.7,19.1917586479,92.4,41.502,-2.675,41.5881188442,28.022,-12.675,30.7552939996,13.48,10.0,16.7842306943,131.36
2020-07-31 18:00:00,44.3575,-3.009,44.4594409237,28.2475,-12.819,31.0201227794,16.11,9.81,18.8618185762,92.4,41.8075,-2.849,41.9044610662,28.2475,-12.819,31.0201227794,13.56,9.97,16.8307605295,131.15
2020-07-31 18:30:00,44.669,-3.123,44.7780380321,30.129,-13.823,33.1486345118,14.54,10.7,18.0527449436,92.4,41.589,-2.843,41.6860596603,30.129,-13.823,33.1486345118,11.46,10.98,15.8711058216,131.54
2020-07-31 19:00:00,47.0185,-2.7495000000000003,47.0988226233,29.6785,-13.4295,32.5755250533,17.34,10.68,20.3651172351,92.4,44.2885,-2.4695,44.3572954823,29.6785,-13.4295,32.5755250533,14.61,10.96,18.2640001095,131.41
2020-07-31 19:30:00,48.011,-2.9865,48.1037971812,31.911,-14.2365,34.9426652282,16.1,11.25,19.6410921285,92.4,44.991,-2.6665,45.0699490043,31.911,-14.2365,34.9426652282,13.08,11.57,17.462854864,130.87
2020-07-31 20:00:00,45.8775,-2.989,45.9747662011,33.3175,-14.589,36.3716198051,12.56,11.6,17.0971810542,92.4,43.4375,-2.749,43.5244001366,33.3175,-14.589,36.3716198051,10.12,11.84,15.575621978000001,131.16
2020-07-31 20:30:00,45.2255,-2.911,45.3190883762,33.9955,-14.681000000000001,37.0300659093,11.23,11.77,16.2679377919,92.4,42.4755,-2.6710000000000003,42.5593978018,33.9955,-14.681000000000001,37.0300659093,8.48,12.01,14.7020576791,131.05
2020-07-31 21:00:00,43.909,-3.0715,44.0162969052,33.259,-14.6215,36.3311071019,10.65,11.55,15.7106651673,92.4,41.059,-2.7515,41.1510903045,33.259,-14.6215,36.3311071019,7.8,11.87,14.203411562,131.54
2020-07-31 21:30:00,42.424,-3.707,42.5856504588,29.944,-14.167,33.1262286565,12.48,10.46,16.2837956263,92.4,39.774,-3.157,39.899094288,29.944,-14.167,33.1262286565,9.83,11.01,14.7597086692,131.12
2020-07-31 22:00:00,39.92,-4.537,40.1769930308,28.45,-14.407,31.8898753369,11.47,9.87,15.132012424,92.4,37.37,-3.867,37.5695433696,28.45,-14.407,31.8898753369,8.92,10.54,13.8078962916,131.12
2020-07-31 22:30:00,40.663,-4.4625,40.9071323274,24.463,-14.1925,28.2818921794,16.2,9.73,18.8974310423,92.4,38.633,-3.7125,38.8109693933,24.463,-14.1925,28.2818921794,14.17,10.48,17.6243950251,131.55
2020-07-31 23:00:00,41.253,-4.6195,41.5108394188,24.843,-13.6095,28.3265447814,16.41,8.99,18.711178477,92.4,39.513,-3.4995,39.6676652861,24.843,-13.6095,28.3265447814,14.67,10.11,17.8163127498,131.41
2020-07-31 23:30:00,41.5775,-5.61,41.9542680338,24.9375,-13.41,28.31443106,16.64,7.8,18.377420929,92.4,39.9075,-4.51,40.1615320456,24.9375,-13.41,28.31443106,14.97,8.9,17.4158232651,131.03
2020-08-01 00:00:00,41.521,-5.316,41.8599247133,24.271,-12.736,27.4096176004,17.25,7.42,18.7781495361,92.4,39.751,-4.186,39.9707968022,24.271,-12.736,27.4096176004,15.48,8.55,17.6842557095,131.45
2020-08-01 00:30:00,35.4755,-5.5755,35.9109635139,26.4555,-12.8955,29.431061831,9.02,7.32,11.6164882817,92.4,33.1255,-4.5655,33.4386384367,26.4555,-12.8955,29.431061831,6.67,8.33,10.6713541784,131.56
2020-08-01 01:00:00,33.007,-6.023,33.5520279268,28.417,-14.103,31.7241311623,4.59,8.08,9.2927121983,92.4,30.447,-4.953,30.8472367968,28.417,-14.103,31.7241311623,2.03,9.15,9.3724809949,131.87
2020-08-01 01:30:00,35.8835,-5.9895,36.3799351635,30.2635,-14.6695,33.6314386029,5.62,8.68,10.3405415719,92.4,34.3435,-5.0695,34.7156423317,30.2635,-14.6695,33.6314386029,4.08,9.6,10.4310306298,132.71
2020-08-01 02:00:00,44.137,-5.2785,44.4515166361,30.297,-14.618500000000001,33.639392849000004,13.84,9.34,16.6967421972,92.4,43.257,-4.2585,43.4661117567,30.297,-14.618500000000001,33.639392849000004,12.96,10.36,16.5919016391,132.38
2020-08-01 02:30:00,45.8775,-4.5785,46.1053973901,27.9975,-14.0485,31.3244370819,17.88,9.47,20.2330249839,92.4,45.0075,-3.3685,45.1333784299,27.9975,-14.0485,31.3244370819,17.01,10.68,20.0848823746,132.38
2020-08-01 03:00:00,41.5795,-4.746,41.8494843009,27.3095,-14.496,30.9183247646,14.27,9.75,17.2828064851,92.4,40.5695,-3.556,40.7250471608,27.3095,-14.496,30.9183247646,13.26,10.94,17.1904392032,132.57
2020-08-01 03:30:00,41.185,-4.9625,41.4828956469,25.455,-14.2325,29.1636945748,15.73,9.27,18.2583076981,92.4,40.665,-3.0925,40.7824200024,25.455,-14.2325,29.1636945748,15.21,11.14,18.85321458,132.96
2020-08-01 04:00:00,38.1905,-5.259,38.5508932614,29.5105,-15.329,33.2542907194,8.68,10.07,13.294634256,92.4,37.1305,-3.269,37.2741249562,29.5105,-15.329,33.2542907194,7.62,12.06,14.2656230148,132.86
2020-08-01 04:30:00,38.826,-4.9625,39.1418533318,34.156,-16.5925,37.9729297296,4.67,11.63,12.5325895169,92.4,37.616,-2.9125,37.7285848164,34.156,-16.5925,37.9729297296,3.46,13.68,14.110776024,132.82
2020-08-01 05:00:00,40.42,-5.1,40.7404761877,32.52,-16.12,36.2960714128,7.9,11.02,13.5591445158,92.4,39.39,-3.05,39.507905538,32.52,-16.12,36.2960714128,6.87,13.07,14.7655612829,132.85
2020-08-01 05:30:00,38.1805,-5.5955,38.588342805799996,29.8405,-15.4255,33.5916878186,8.34,9.83,12.8912567269,92.4,37.1105,-3.5755,37.2823471699,29.8405,-15.4255,33.5916878186,7.27,11.85,13.9023523189,133.01
2020-08-01 06:00:00,37.522,-5.833,37.9726792971,29.732,-15.243,33.4116876706,7.79,9.41,12.2160631956,92.4,36.662,-3.923,36.8712919898,29.732,-15.243,33.4116876706,6.93,11.32,13.2728030197,133.05
2020-08-01 06:30:00,42.6225,-5.693,43.0010203978,27.0525,-14.563,30.7232603291,15.57,8.87,17.9193136029,92.4,42.0025,-3.773,42.1716200216,27.0525,-14.563,30.7232603291,14.95,10.79,18.4370984702,132.34
2020-08-01 07:00:00,42.5935,-5.222,42.9124169239,24.7635,-13.992,28.4430482939,17.83,8.77,19.8701233011,92.4,42.0335,-3.132,42.1500242734,24.7635,-13.992,28.4430482939,17.27,10.86,20.4007965531,132.58
2020-08-01 07:30:00,40.3025,-5.902,40.7323594977,24.7525,-13.832,28.3550785619,15.55,7.93,17.4552971903,92.4,39.7025,-3.792,39.8831765316,24.7525,-13.832,28.3550785619,14.95,10.04,18.0084452411,132.1
2020-08-01 08:00:00,37.816,-5.977,38.2854330653,28.086,-14.537,31.6251128852,9.73,8.56,12.9594174252,92.4,36.396,-3.357,36.550489258,28.086,-14.537,31.6251128852,8.31,11.18,13.9301292169,131.62
2020-08-01 08:30:00,36.464,-5.5195,36.8793733169,30.304,-15.2895,33.9426166677,6.16,9.77,11.5498268385,92.4,34.444,-2.7895000000000003,34.5567713516,30.304,-15.2895,33.9426166677,4.14,12.5,13.1677484788,131.76
2020-08-01 09:00:00,39.908,-5.949,40.3489660958,30.688,-15.339,34.3079912703,9.22,9.39,13.159806229600001,92.4,37.798,-3.3689999999999998,37.9478453275,30.688,-15.339,34.3079912703,7.11,11.97,13.9223920359,130.95
2020-08-01 09:30:00,44.294,-5.9755,44.6952462377,30.294,-15.1655,33.8779991477,14.0,9.19,16.7468235794,92.4,42.214,-3.8055,42.3851816824,30.294,-15.1655,33.8779991477,11.92,11.36,16.4662078209,130.31
2020-08-01 10:00:00,46.1765,-5.854,46.5460897203,30.2765,-14.944,33.7637318472,15.9,9.09,18.3149692874,92.4,44.2765,-4.104,44.4662936194,30.2765,-14.944,33.7637318472,14.0,10.84,17.706089348,130.13
2020-08-01 10:30:00,40.2095,-5.6375,40.6027744926,30.9895,-15.2375,34.5330351475,9.22,9.6,13.3104620506,92.4,37.9495,-4.1175,38.1722196957,30.9895,-15.2375,34.5330351475,6.96,11.12,13.1185365037,130.71
2020-08-01 11:00:00,40.616,-5.24,40.9526196476,30.656,-15.23,34.2307352536,9.96,9.99,14.1067962344,92.4,38.376,-3.88,38.5716447147,30.656,-15.23,34.2307352536,7.72,11.35,13.7266492634,130.78
2020-08-01 11:30:00,45.4875,-4.659,45.7254736143,34.2075,-15.979,37.7555492246,11.28,11.32,15.9806382851,92.4,43.5275,-3.119,43.6391042214,34.2075,-15.979,37.7555492246,9.32,12.86,15.8821283209,130.87
2020-08-01 12:00:00,47.5985,-4.6905,47.8290496717,38.1585,-16.3705,41.5218543962,9.44,11.68,15.0178560387,92.4,45.4885,-3.1805,45.5995527664,38.1585,-16.3705,41.5218543962,7.33,13.19,15.0898972826,130.87
2020-08-01 12:30:00,47.297,-5.2355,47.5858872908,40.077,-17.7555,43.8340473747,7.22,12.52,14.4526398973,92.4,45.127,-3.6155,45.2716022386,40.077,-17.7555,43.8340473747,5.05,14.14,15.0147294348,131.1
2020-08-01 13:00:00,44.111,-5.284,44.426354532,40.781,-17.854,44.5180331663,3.33,12.57,13.0036071919,92.4,41.641,-3.714,41.8062994894,40.781,-17.854,44.5180331663,0.86,14.14,14.1661286172,130.81
2020-08-01 13:30:00,47.772,-5.316,48.0668684231,38.932,-17.286,42.5970236049,8.84,11.97,14.8804065805,92.4,45.902,-3.356,46.0245189003,38.932,-17.286,42.5970236049,6.97,13.93,15.5764501733,130.61
2020-08-01 14:00:00,44.0275,-5.644,44.3877853947,38.8975,-17.384,42.6053865403,5.13,11.74,12.8118890098,92.4,41.8475,-3.714,42.0119870067,38.8975,-17.384,42.6053865403,2.95,13.67,13.9846844798,130.52
2020-08-01 14:30:00,40.007,-5.2775,40.3535878857,38.527,-17.1975,42.1910385657,1.48,11.92,12.0115277962,92.4,37.717,-3.2775,37.8591348983,38.527,-17.1975,42.1910385657,-0.81,13.92,13.9435468945,131.0
2020-08-01 15:00:00,37.554,-5.955,38.0232158161,40.754,-17.945,44.5298949134,-3.2,11.99,12.4096776751,92.4,34.984,-4.065,35.2193764993,40.754,-17.945,44.5298949134,-5.77,13.88,15.0315435003,130.88
2020-08-01 15:30:00,41.032,-5.8355,41.4448800728,40.512,-17.7955,44.2481859995,0.52,11.96,11.9712990106,92.4,38.812,-3.8755,39.0050105019,40.512,-17.7955,44.2481859995,-1.7000000000000002,13.92,14.0234232625,131.15
2020-08-01 16:00:00,43.3055,-5.71,43.6803208579,41.4855,-17.95,45.2023142134,1.82,12.24,12.3745706996,92.4,41.1255,-3.71,41.29250356,41.4855,-17.95,45.2023142134,-0.36,14.24,14.2445498349,130.98
2020-08-01 16:30:00,38.881,-6.43,39.4090987083,41.681,-18.2,45.4812682431,-2.8,11.77,12.098466845,92.4,36.641,-4.62,36.9311153501,41.681,-18.2,45.4812682431,-5.04,13.58,14.4850957884,130.94
2020-08-01 17:00:00,36.0335,-6.2575,36.5727962904,38.3735,-17.1175,42.0182616073,-2.34,10.86,11.1092393979,92.4,33.4235,-4.4375,33.7167874878,38.3735,-17.1175,42.0182616073,-4.95,12.68,13.611939612,130.73
2020-08-01 17:30:00,42.2825,-6.21,42.7360960577,32.6425,-15.62,36.1872519853,9.64,9.41,13.4713659293,92.4,40.2625,-4.43,40.5054787189,32.6425,-15.62,36.1872519853,7.62,11.19,13.538112867,130.49
2020-08-01 18:00:00,42.6045,-6.173,43.0493826814,39.1045,-16.003,42.2523127089,3.5,9.83,10.434505259,92.4,40.1845,-4.443,40.4293740893,39.1045,-16.003,42.2523127089,1.08,11.56,11.610340219,130.42
2020-08-01 18:30:00,41.4625,-6.532,41.973871995,38.8925,-16.152,42.1131055641,2.5700000000000003,9.62,9.9573741519,92.4,38.8125,-4.832,39.1121257445,38.8925,-16.152,42.1131055641,-0.08,11.32,11.320282682,130.35
2020-08-01 19:00:00,43.17,-6.044,43.5910407767,35.52,-15.344,38.6924894004,7.65,9.3,12.0421136019,92.4,40.68,-4.284,40.9049514851,35.52,-15.344,38.6924894004,5.16,11.06,12.2044745893,130.48
2020-08-01 19:30:00,40.456,-6.344,40.9503879347,35.176,-15.264,38.3450214761,5.28,8.92,10.3655583545,92.4,37.806,-4.684,38.0950586297,35.176,-15.264,38.3450214761,2.63,10.58,10.9019860576,130.37
2020-08-01 20:00:00,40.678,-6.3375,41.1687210179,34.928,-15.2675,38.1190469483,5.75,8.93,10.6210828073,92.4,38.118,-4.6775,38.4039181627,34.928,-15.2675,38.1190469483,3.19,10.59,11.0600271247,130.6
2020-08-01 20:30:00,42.8035,-5.8695,43.2040581717,33.9635,-15.2795,37.2422133137,8.84,9.41,12.9109914414,92.4,40.4435,-4.0795,40.6487270711,33.9635,-15.2795,37.2422133137,6.48,11.2,12.9394899436,130.91
2020-08-01 21:00:00,42.7235,-5.7695,43.111304579,32.1635,-15.2295,35.5869133601,10.56,9.46,14.1776302674,92.4,40.3335,-4.0095,40.5322996202,32.1635,-15.2295,35.5869133601,8.17,11.22,13.8793839921,130.66
2020-08-01 21:30:00,37.985,-6.4965,38.5365376915,29.605,-15.1065,33.2364614129,8.38,8.61,12.0148449844,92.4,35.625,-4.7965,35.9464467959,29.605,-15.1065,33.2364614129,6.02,10.31,11.9388651052,130.72
2020-08-01 22:00:00,44.4305,-6.3015,44.8751404733,28.8805,-15.2015,32.6369251386,15.55,8.9,17.9168217048,92.4,42.5205,-4.5015,42.7581152824,28.8805,-15.2015,32.6369251386,13.64,10.7,17.3360779878,130.91
2020-08-01 22:30:00,43.4805,-5.3815,43.8122633802,28.7805,-15.1015,32.5018842915,14.7,9.72,17.6229509447,92.4,41.4205,-3.8615,41.600108203,28.7805,-15.1015,32.5018842915,12.64,11.24,16.9147036628,131.98
2020-08-01 23:00:00,43.159,-5.9995,43.5739977653,28.559,-15.2095,32.356535217,14.6,9.21,17.2622159644,92.4,40.989,-4.8395,41.2737068998,28.559,-15.2095,32.356535217,12.43,10.37,16.1877052111,131.53
2020-08-01 23:30:00,39.1855,-6.148,39.6648624635,28.8655,-15.148,32.5987575568,10.32,9.0,13.693151573,92.4,36.9755,-5.068,37.3212034137,28.8655,-15.148,32.5987575568,8.11,10.08,12.9374842995,132.12
2020-08-02 00:00:00,43.4585,-5.1395,43.7613491851,28.7585,-15.2195,32.537432328,14.7,10.08,17.8240399461,92.4,41.7185,-3.7595,41.8875528349,28.7585,-15.2195,32.537432328,12.96,11.46,17.3000924853,132.83
2020-08-02 00:30:00,41.435,-4.809,41.7131358927,27.595,-14.819,31.322304928,13.84,10.01,17.0805649789,92.4,39.645,-3.3890000000000002,39.789588412,27.595,-14.819,31.322304928,12.05,11.43,16.6086543705,133.0
2020-08-02 01:00:00,38.8675,-4.9395,39.1801125126,26.8775,-14.6395,30.6057995566,11.99,9.7,15.4223895684,92.4,37.0575,-3.5595,37.2280585916,26.8775,-14.6395,30.6057995566,10.18,11.08,15.0465544229,133.35
2020-08-02 01:30:00,39.209,-5.3205,39.5683383686,28.709,-15.4305,32.5930515793,10.5,10.11,14.576079719900001,92.4,37.469,-3.7205,37.6532612299,28.709,-15.4305,32.5930515793,8.76,11.71,14.6240110777,133.48
2020-08-02 02:00:00,40.137,-6.0405,40.588993696,29.207,-15.5705,33.0981769777,10.93,9.53,14.5012344302,92.4,38.497,-3.9005,38.6940939841,29.207,-15.5705,33.0981769777,9.29,11.67,14.9161992478,133.3
2020-08-02 02:30:00,33.854,-6.787,34.5276220583,29.114,-15.337,32.9066644466,4.74,8.55,9.7759961129,92.4,31.734,-4.867,32.1050532627,29.114,-15.337,32.9066644466,2.62,10.47,10.7928355866,132.95
2020-08-02 03:00:00,35.3965,-6.423,35.9745346217,29.9765,-15.563,33.7756942379,5.42,9.14,10.6261940506,92.4,33.4065,-4.493,33.7072883995,29.9765,-15.563,33.7756942379,3.43,11.07,11.5892104994,132.95
2020-08-02 03:30:00,39.669,-5.658,40.0704694881,31.999,-16.548000000000002,36.0246069375,7.67,10.89,13.3199474473,92.4,37.719,-3.528,37.8836342634,31.999,-16.548000000000002,36.0246069375,5.72,13.02,14.2210688768,133.1
2020-08-02 04:00:00,41.9915,-5.15,42.3061292516,30.9915,-16.18,34.9609134928,11.0,11.03,15.5775768334,92.4,40.4415,-3.02,40.5541036425,30.9915,-16.18,34.9609134928,9.45,13.16,16.2014844999,133.15
2020-08-02 04:30:00,41.253,-5.376,41.6018194915,29.483,-15.386,33.2562217487,11.77,10.01,15.4509870235,92.4,39.713,-3.286,39.8487159768,29.483,-15.386,33.2562217487,10.23,12.1,15.8449644998,132.91
2020-08-02 05:00:00,39.6575,-5.3595,40.0180152744,29.3975,-15.3395,33.1589093081,10.26,9.98,14.313210681,92.4,38.0975,-3.2595,38.2366819494,29.3975,-15.3395,33.1589093081,8.7,12.08,14.886786087,133.02
2020-08-02 05:30:00,35.7425,-6.258,36.2862077138,28.5725,-15.208,32.3677466045,7.17,8.95,11.467841994,92.4,33.7725,-4.288,34.0436293637,28.5725,-15.208,32.3677466045,5.2,10.92,12.0948914836,132.78
2020-08-02 06:00:00,35.48,-6.0945,35.9996295849,28.54,-15.1345,32.3045614465,6.94,9.04,11.396718826,92.4,33.58,-4.0945,33.8287057135,28.54,-15.1345,32.3045614465,5.04,11.04,12.1360290046,132.91
2020-08-02 06:30:00,37.2155,-5.911,37.6820031481,27.2355,-14.511,30.8600321006,9.98,8.6,13.1742324255,92.4,35.3855,-3.941,35.6042847316,27.2355,-14.511,30.8600321006,8.15,10.57,13.3471869695,132.59
2020-08-02 07:00:00,35.6835,-6.1335,36.2067948664,25.4935,-14.1835,29.1734505073,10.19,8.05,12.9860925609,92.4,34.0335,-4.1935,34.2908816524,25.4935,-14.1835,29.1734505073,8.54,9.99,13.1427432448,132.93
2020-08-02 07:30:00,38.9495,-6.214,39.442075836,24.8395,-13.834,28.4320297596,14.11,7.62,16.0360998999,92.4,37.5695,-4.374,37.8232627658,24.8395,-13.834,28.4320297596,12.73,9.46,15.8601544759,132.41
2020-08-02 08:00:00,40.3475,-5.317,40.6963296287,27.0275,-14.417,30.6322647751,13.32,9.1,16.131720305,92.4,38.8375,-3.237,38.9721641079,27.0275,-14.417,30.6322647751,11.81,11.18,16.2624875096,132.55
2020-08-02 08:30:00,39.0385,-5.8545,39.4750510133,29.3985,-15.1445,33.0700420698,9.64,9.29,13.3878190905,92.4,37.2385,-3.9145000000000003,37.4436802745,29.3985,-15.1445,33.0700420698,7.84,11.23,13.6959300524,132.28
2020-08-02 09:00:00,38.0175,-6.066,38.4983981777,28.2675,-14.586,31.8088502189,9.75,8.52,12.9480848005,92.4,35.9375,-3.706,36.1280824602,28.2675,-14.586,31.8088502189,7.67,10.88,13.3117729848,131.68
2020-08-02 09:30:00,36.4415,-7.093,37.1253763786,31.3915,-15.273,34.909752237,5.05,8.18,9.6132668745,92.4,34.0315,-4.643,34.3467675517,31.3915,-15.273,34.909752237,2.64,10.63,10.9529219846,130.89
2020-08-02 10:00:00,35.2065,-7.393,35.974353243,31.9865,-15.233,35.4285262359,3.22,7.84,8.4754940859,92.4,32.6365,-4.693,32.972191029,31.9865,-15.233,35.4285262359,0.65,10.54,10.5600236742,130.43
2020-08-02 10:30:00,35.061,-7.584,35.8718660931,32.981,-15.614,36.490318675,2.08,8.03,8.2950165762,92.4,32.381,-5.204,32.7965055608,32.981,-15.614,36.490318675,-0.6000000000000001,10.41,10.4272767298,130.21
2020-08-02 11:00:00,35.8615,-6.7625,36.4935417369,32.4715,-15.3325,35.9093841287,3.39,8.57,9.2161271693,92.4,33.3815,-4.2425,33.6500126077,32.4715,-15.3325,35.9093841287,0.91,11.09,11.1272728015,130.66
2020-08-02 11:30:00,34.736,-7.6705,35.5728304504,38.396,-16.6305,41.8428768878,-3.66,8.96,9.6786982596,92.4,31.566,-5.2905,32.0062766696,38.396,-16.6305,41.8428768878,-6.83,11.34,13.2379945611,130.05
2020-08-02 12:00:00,36.016,-7.3245000000000005,36.7532387178,40.276,-16.1345,43.3875358398,-4.26,8.81,9.7858929077,92.4,32.956,-4.8845,33.316006307,40.276,-16.1345,43.3875358398,-7.32,11.25,13.4218068828,130.18
2020-08-02 12:30:00,37.1415,-7.774,37.9463581685,42.4515,-16.704,45.6196609835,-5.31,8.93,10.3894658188,92.4,34.0615,-5.424,34.4906589999,42.4515,-16.704,45.6196609835,-8.39,11.28,14.0581115375,129.71
2020-08-02 13:00:00,36.8345,-7.849,37.6614815329,39.3745,-17.179,42.9589256296,-2.54,9.33,9.6695656573,92.4,33.7345,-5.389,34.1622278438,39.3745,-17.179,42.9589256296,-5.64,11.79,13.0695715308,129.87
2020-08-02 13:30:00,35.5525,-7.971,36.4351080313,39.6125,-17.241,43.2018777051,-4.06,9.27,10.1201037544,92.4,32.3525,-5.501,32.8168441086,39.6125,-17.241,43.2018777051,-7.26,11.74,13.8034488444,130.08
2020-08-02 14:00:00,35.9835,-7.9795,36.8576273314,39.0435,-17.1495,42.6438769638,-3.06,9.17,9.6670833244,92.4,33.0735,-5.5995,33.5441619734,39.0435,-17.1495,42.6438769638,-5.97,11.55,13.0016691236,130.45
2020-08-02 14:30:00,36.958,-7.889,37.7906084233,39.548,-17.339,43.1820011695,-2.59,9.45,9.7984998852,92.4,33.908,-5.389,34.3335664474,39.548,-17.339,43.1820011695,-5.64,11.95,13.21408718,130.41
2020-08-02 15:00:00,38.355,-7.242,39.0327117813,39.605,-17.452,43.279652598,-1.25,10.21,10.2862335186,92.4,35.775,-4.572,36.0659646897,39.605,-17.452,43.279652598,-3.83,12.88,13.4373844181,131.44
2020-08-02 15:30:00,39.491,-6.747,40.0632136754,36.361,-16.717,40.0197502491,3.13,9.97,10.4497751172,92.4,37.251,-3.987,37.463758087,36.361,-16.717,40.0197502491,0.89,12.73,12.7610736225,131.75
2020-08-02 16:00:00,43.7965,-6.0925,44.2182311779,35.1865,-16.1925,38.7335363542,8.61,10.1,13.2718536761,92.4,41.7065,-3.2425,41.8323552827,35.1865,-16.1925,38.7335363542,6.52,12.95,14.4987206332,131.17
2020-08-02 16:30:00,44.588,-6.362,45.0395913392,33.068,-15.792,36.6453255955,11.52,9.43,14.8874208646,92.4,42.628,-3.612,42.7807541776,33.068,-15.792,36.6453255955,9.56,12.18,15.4837333999,130.7
2020-08-02 17:00:00,45.847,-6.458,46.2996022985,35.837,-16.588,39.4899014053,10.01,10.13,14.2413833598,92.4,43.887,-3.628,44.0367023402,35.837,-16.588,39.4899014053,8.05,12.96,15.2566084042,130.95
2020-08-02 17:30:00,46.782,-6.7515,47.2666719396,35.252,-16.4615,38.906098317,11.53,9.71,15.0739842112,92.4,44.812,-3.9415,44.9850060159,35.252,-16.4615,38.906098317,9.56,12.52,15.7525870891,130.81
2020-08-02 18:00:00,44.5925,-7.328,45.1906034508,30.9325,-15.848,34.7559874015,13.66,8.52,16.0992546411,92.4,42.8225,-4.588,43.0675777151,30.9325,-15.848,34.7559874015,11.89,11.26,16.3755824324,130.94
2020-08-02 18:30:00,43.537,-7.921,44.2516961257,32.477,-14.661,35.6328563267,11.06,6.74,12.9518801724,92.4,41.607,-5.491,41.967767751,32.477,-14.661,35.6328563267,9.13,9.17,12.9400850074,130.62
2020-08-02 19:00:00,42.719,-7.291,43.3367239417,31.659,-14.321,34.7474218036,11.06,7.03,13.1051325823,92.4,40.389,-4.651,40.6559112799,31.659,-14.321,34.7474218036,8.73,9.67,13.0277319592,131.15
2020-08-02 19:30:00,42.786,-6.8795,43.3355433363,29.816,-14.0895,32.9773841632,12.97,7.21,14.8393059137,92.4,40.646,-4.1195,40.854223726,29.816,-14.0895,32.9773841632,10.83,9.97,14.7203872232,131.63
2020-08-02 20:00:00,42.3125,-6.4585,42.802568597,30.7925,-14.2185,33.9167185692,11.52,7.76,13.889852411,92.4,40.0925,-3.6485000000000003,40.258168220900004,30.7925,-14.2185,33.9167185692,9.3,10.57,14.0788813476,131.8
2020-08-02 20:30:00,44.82,-6.959,45.3570290143,31.01,-14.169,34.0937041255,13.81,7.21,15.5788382109,92.4,42.71,-4.289,42.9248135814,31.01,-14.169,34.0937041255,11.7,9.88,15.3135364955,131.21
2020-08-02 21:00:00,45.881,-7.138,46.4329323326,31.131,-14.258,34.2407611627,14.75,7.12,16.3785499969,92.4,43.851,-4.468,44.07803563,31.131,-14.258,34.2407611627,12.72,9.79,16.0512460575,131.11
2020-08-02 21:30:00,45.8235,-8.102,46.5342406863,31.8035,-14.372,34.9001002327,14.02,6.27,15.3581672084,92.4,43.7335,-5.612,44.0921032187,31.8035,-14.372,34.9001002327,11.93,8.76,14.8007601156,130.21
2020-08-02 22:00:00,45.547,-8.107,46.2628647838,31.727,-14.417,34.8489945049,13.82,6.31,15.1923829599,92.4,43.517,-5.587,43.8741821348,31.727,-14.417,34.8489945049,11.79,8.83,14.7300033944,130.58
2020-08-02 22:30:00,41.404,-8.193,42.2068296014,26.354,-14.433,30.0473760086,15.05,6.24,16.2923325525,92.4,39.374,-5.593,39.7692535132,26.354,-14.433,30.0473760086,13.02,8.84,15.737407664500001,131.07
2020-08-02 23:00:00,40.6325,-7.5455,41.3271657206,25.2625,-14.2255,28.9923913553,15.37,6.68,16.7588573596,92.4,38.8225,-4.9555,39.1374946375,25.2625,-14.2255,28.9923913553,13.56,9.27,16.4257876523,131.82
2020-08-02 23:30:00,43.2515,-6.6495,43.7596629615,23.7015,-13.5795,27.3160012172,19.55,6.93,20.7419237295,92.4,41.5815,-4.3695,41.8104493219,23.7015,-13.5795,27.3160012172,17.88,9.21,20.112645276,131.66
2020-08-03 00:00:00,42.468,-6.161,42.912573274,24.148,-13.801,27.8135489465,18.32,7.64,19.8492317232,92.4,40.818,-3.811,40.9955222555,24.148,-13.801,27.8135489465,16.67,9.99,19.4342223925,132.05
2020-08-03 00:30:00,43.901,-5.8035,44.282935915,25.801,-14.3135,29.5053873598,18.1,8.51,20.0007524858,92.4,42.251,-3.3635,42.3846686108,25.801,-14.3135,29.5053873598,16.45,10.95,19.7611993563,132.25
2020-08-03 01:00:00,43.5275,-5.555,43.8805341951,24.7875,-14.025,28.4801822545,18.74,8.47,20.5652255033,92.4,42.1875,-3.275,42.314427578,24.7875,-14.025,28.4801822545,17.4,10.75,20.4529337749,132.85
2020-08-03 01:30:00,39.1255,-5.7219999999999995,39.5416999413,24.2255,-13.952,27.9559144771,14.9,8.23,17.0218359762,92.4,37.4755,-4.072,37.6960778364,24.2255,-13.952,27.9559144771,13.25,9.88,16.5280640125,132.97
2020-08-03 02:00:00,42.343,-5.365,42.6815284872,23.733,-13.825,27.466086616,18.61,8.46,20.4426930711,92.4,41.643,-3.725,41.8092701921,23.733,-13.825,27.466086616,17.91,10.1,20.5615685199,133.6
2020-08-03 02:30:00,39.1025,-5.3235,39.463212724,23.7425,-13.8435,27.4836096337,15.36,8.52,17.564737402,92.4,37.7725,-3.6835,37.9516788627,23.7425,-13.8435,27.4836096337,14.03,10.16,17.322427659,133.08
2020-08-03 03:00:00,39.5415,-5.014,39.8581286346,24.2215,-13.904,27.9285208747,15.32,8.89,17.7125520465,92.4,38.2215,-3.324,38.3657664885,24.2215,-13.904,27.9285208747,14.0,10.58,17.5481167081,133.03
2020-08-03 03:30:00,34.857,-5.0525,35.2212748953,23.927,-13.8225,27.6326407578,10.93,8.77,14.0134863614,92.4,33.017,-3.3425000000000002,33.1857589223,23.927,-13.8225,27.6326407578,9.09,10.48,13.8729412887,133.13
2020-08-03 04:00:00,36.5825,-4.6455,36.8762793202,24.2725,-13.9555,27.9983970345,12.31,9.31,15.4341245298,92.4,35.1225,-2.8755,35.2400128618,24.2725,-13.9555,27.9983970345,10.85,11.08,15.5077045368,133.32
2020-08-03 04:30:00,36.3655,-4.3345,36.6229092304,24.5655,-14.1545,28.3516077234,11.8,9.82,15.3516253211,92.4,34.9455,-2.4845,35.0337082037,24.5655,-14.1545,28.3516077234,10.38,11.67,15.6183641909,133.5
2020-08-03 05:00:00,35.672,-4.1355,35.9109167838,26.202,-14.5055,29.9491958865,9.47,10.37,14.043425508,92.4,34.272,-2.2155,34.343535407,26.202,-14.5055,29.9491958865,8.07,12.29,14.7026868293,133.62
2020-08-03 05:30:00,36.7685,-4.7915,37.0793886748,25.8785,-14.0815,29.4615920225,10.89,9.29,14.3141957511,92.4,35.1685,-3.1215,35.3067579154,25.8785,-14.0815,29.4615920225,9.29,10.96,14.367522403,132.69
2020-08-03 06:00:00,37.104,-4.48,37.3734827919,26.074,-14.57,29.8686855419,11.03,10.09,14.9488795567,92.4,35.634,-2.7,35.7361435524,26.074,-14.57,29.8686855419,9.56,11.87,15.2410793581,133.24
2020-08-03 06:30:00,38.0445,-5.1645,38.3934374666,25.6945,-14.5145,29.5106428344,12.35,9.35,15.4901581658,92.4,36.4545,-3.6745,36.6392210684,25.6945,-14.5145,29.5106428344,10.76,10.84,15.2736112298,132.2
2020-08-03 07:00:00,40.9455,-5.1645,41.2699167736,25.3355,-14.4445,29.1638670361,15.61,9.28,18.1601349114,92.4,39.5855,-3.7045,39.7584598608,25.3355,-14.4445,29.1638670361,14.25,10.74,17.8440494283,131.87
2020-08-03 07:30:00,42.8855,-5.0785,43.1851510649,25.0955,-14.2985,28.8830611691,17.79,9.22,20.0372777592,92.4,41.3955,-3.4085,41.5355906723,25.0955,-14.2985,28.8830611691,16.3,10.89,19.6031145485,131.28
2020-08-03 08:00:00,42.6575,-4.82,42.9289495125,24.9175,-13.93,28.5469211343,17.74,9.11,19.9424095836,92.4,41.0875,-2.87,41.1876141121,24.9175,-13.93,28.5469211343,16.17,11.06,19.5906227568,131.15
2020-08-03 08:30:00,39.898,-3.9165,40.0897664779,25.688,-14.336500000000001,29.4178275243,14.21,10.42,17.6210243743,92.4,38.278,-1.8765,38.3239681694,25.688,-14.336500000000001,29.4178275243,12.59,12.46,17.7132633922,132.03
2020-08-03 09:00:00,44.064,-4.5795,44.3013308632,28.604,-14.9295,32.2657525288,15.46,10.35,18.6046795189,92.4,42.374,-2.4795,42.4464815532,28.604,-14.9295,32.2657525288,13.77,12.45,18.5638196501,130.66
2020-08-03 09:30:00,45.1355,-5.0135,45.4130877887,28.2555,-14.8235,31.9078271354,16.88,9.81,19.5235882972,92.4,43.5255,-2.8035,43.6156939931,28.2555,-14.8235,31.9078271354,15.27,12.02,19.4333038879,130.37
2020-08-03 10:00:00,47.2155,-4.1835,47.4004758679,29.0255,-14.7335,32.5508167716,18.19,10.55,21.0280431805,92.4,45.9955,-1.7535,46.0289124627,29.0255,-14.7335,32.5508167716,16.97,12.98,21.3649549496,130.74
2020-08-03 10:30:00,49.1295,-4.1025,49.3004896172,32.9395,-15.0925,36.2325022114,16.19,10.99,19.567733645,92.4,47.6895,-1.6525,47.7181219926,32.9395,-15.0925,36.2325022114,14.75,13.44,19.9548515404,130.68
2020-08-03 11:00:00,50.685,-4.684,50.9009732815,33.455,-14.514,36.4677010655,17.23,9.83,19.836879795,92.4,49.175,-2.394,49.2332393917,33.455,-14.514,36.4677010655,15.72,12.12,19.849755666,130.1
2020-08-03 11:30:00,54.6075,-5.208,54.8552852536,35.0675,-14.958,38.1244189497,19.54,9.75,21.8374471951,92.4,53.1575,-2.998,53.2419741393,35.0675,-14.958,38.1244189497,18.09,11.96,21.6861637917,129.58
2020-08-03 12:00:00,53.6985,-4.866,53.9185205495,32.6785,-14.306,35.6727626944,21.02,9.44,23.042439107,92.4,52.2685,-2.526,52.3295018919,32.6785,-14.306,35.6727626944,19.59,11.78,22.8590572859,130.16
2020-08-03 12:30:00,53.693,-4.687,53.8971819115,33.663,-14.757,36.7554977928,20.03,10.07,22.4188715149,92.4,52.153,-2.287,52.2031203857,33.663,-14.757,36.7554977928,18.49,12.47,22.3020402654,130.46
2020-08-03 13:00:00,50.8375,-5.3045,51.1134926071,36.3275,-15.3945,39.4547574635,14.51,10.09,17.6733754558,92.4,49.5775,-2.9745,49.6666503451,36.3275,-15.3945,39.4547574635,13.25,12.42,18.1609168271,130.9
2020-08-03 13:30:00,55.157,-4.7865,55.3642956358,31.837,-15.0965,35.2349099793,23.32,10.31,25.4974214383,92.4,54.527,-2.3365,54.5770369409,31.837,-15.0965,35.2349099793,22.69,12.76,26.0317824976,130.86
2020-08-03 14:00:00,54.985,-4.1705,55.1429351345,27.535,-14.6705,31.1993556865,27.45,10.5,29.3896665514,92.4,54.165,-1.5505,54.1871873716,27.535,-14.6705,31.1993556865,26.63,13.12,29.6865508269,130.9
2020-08-03 14:30:00,54.797,-5.159,55.0393176738,30.947,-15.489,34.6067324375,23.85,10.33,25.9909868993,92.4,52.947,-2.279,52.9960248509,30.947,-15.489,34.6067324375,22.0,13.21,25.6613347276,129.9
2020-08-03 15:00:00,52.8125,-6.197,53.1748339466,38.2625,-16.847,41.8071801877,14.55,10.65,18.0312229203,92.4,50.2125,-3.387,50.3266025602,38.2625,-16.847,41.8071801877,11.95,13.46,17.9992805412,129.79
2020-08-03 15:30:00,48.3295,-6.559,48.7725440309,34.4595,-16.039,38.009297037,13.87,9.48,16.8002172605,92.4,45.8695,-3.809,46.0273778446,34.4595,-16.039,38.009297037,11.41,12.23,16.7260575151,129.9
2020-08-03 16:00:00,46.346,-6.2615,46.7670621084,35.166,-16.1815,38.7103151402,11.18,9.92,14.9465313702,92.4,43.496,-3.5315,43.6391281793,35.166,-16.1815,38.7103151402,8.33,12.65,15.1463328895,129.95
2020-08-03 16:30:00,44.159,-5.9035,44.5518640828,35.919,-16.7535,39.634004633,8.24,10.85,13.6242467682,92.4,41.429,-3.2035,41.5526708317,35.919,-16.7535,39.634004633,5.51,13.55,14.6274604768,130.21
2020-08-03 17:00:00,45.901,-5.7725,46.2625502675,34.491,-16.3325,38.1625423321,11.41,10.56,15.5467585046,92.4,43.221,-3.0225,43.3265547586,34.491,-16.3325,38.1625423321,8.73,13.31,15.9175689099,130.18
2020-08-03 17:30:00,43.391,-6.3245000000000005,43.8494946522,35.331,-16.6745,39.0681265388,8.06,10.35,13.1181591696,92.4,40.541,-3.6445,40.7044845349,35.331,-16.6745,39.0681265388,5.21,13.03,14.0329968289,130.26
2020-08-03 18:00:00,40.421,-6.3545,40.9174401845,32.931,-15.7845,36.5185049153,7.49,9.43,12.0426326025,92.4,37.471,-3.7645,37.6596242845,32.931,-15.7845,36.5185049153,4.54,12.02,12.8488131748,130.1
2020-08-03 18:30:00,40.5465,-6.624,41.0840119542,30.2765,-15.304,33.9246056462,10.27,8.68,13.4467579736,92.4,37.9065,-4.094,38.1269403211,30.2765,-15.304,33.9246056462,7.63,11.21,13.5602728586,129.96
2020-08-03 19:00:00,40.943,-6.6515,41.4797746046,32.443,-14.9215,35.7099343496,8.5,8.27,11.8592959319,92.4,38.133,-4.1615,38.3594026446,32.443,-14.9215,35.7099343496,5.69,10.76,12.1718404525,130.14
2020-08-03 19:30:00,40.039,-6.8185,40.615433806,32.489,-14.5585,35.6017561821,7.55,7.74,10.8124973988,92.4,37.179,-4.3285,37.4301209356,32.489,-14.5585,35.6017561821,4.69,10.23,11.2538437878,130.52
2020-08-03 20:00:00,40.6135,-6.6195,41.1494126629,30.2235,-14.0695,33.3378281011,10.39,7.45,12.7849364488,92.4,37.9035,-4.1095,38.1256252736,30.2235,-14.0695,33.3378281011,7.68,9.96,12.5771220873,130.76
2020-08-03 20:30:00,40.166,-6.699,40.7208074208,29.076,-13.769,32.1714024718,11.09,7.07,13.1519200119,92.4,37.566,-4.129,37.7922346124,29.076,-13.769,32.1714024718,8.49,9.64,12.8456101451,130.9
2020-08-03 21:00:00,43.193,-6.2465,43.6423419542,28.623,-13.4965,31.6454047414,14.57,7.25,16.2741328494,92.4,40.893,-3.5965,41.0508497019,28.623,-13.4965,31.6454047414,12.27,9.9,15.7658777111,130.9
2020-08-03 21:30:00,45.3585,-6.066,45.7623194151,27.6885,-13.336,30.7327500925,17.67,7.27,19.1071138585,92.4,43.3485,-3.416,43.4828875335,27.6885,-13.336,30.7327500925,15.66,9.92,18.5375834455,131.08
2020-08-03 22:00:00,46.626,-5.9775,47.0075991968,27.926,-13.5775,31.0517307448,18.7,7.6,20.1853907567,92.4,44.806,-3.2175,44.9213751153,27.926,-13.5775,31.0517307448,16.88,10.36,19.8056557579,131.52
2020-08-03 22:30:00,46.15,-5.7915,46.5119766539,27.38,-13.5215,30.5367870322,18.77,7.73,20.2994039321,92.4,44.33,-2.8915,44.424201425,27.38,-13.5215,30.5367870322,16.95,10.63,20.0074835999,131.89
2020-08-03 23:00:00,45.043,-5.7,45.4022229522,28.243,-13.48,31.2950067742,16.8,7.78,18.5140055093,92.4,43.283,-2.77,43.371545845200004,28.243,-13.48,31.2950067742,15.04,10.71,18.4636318204,132.04
2020-08-03 23:30:00,38.9535,-6.3355,39.4653483768,23.6035,-13.5655,27.2240335457,15.35,7.23,16.9674806615,92.4,36.9535,-3.8155,37.1499556191,23.6035,-13.5655,27.2240335457,13.35,9.75,16.5313338845,131.89
2020-08-04 00:00:00,38.6235,-5.8755,39.0678416668,22.9435,-13.7355,26.7407582634,15.68,7.86,17.5397263377,92.4,36.5935,-3.4055,36.7516213588,22.9435,-13.7355,26.7407582634,13.65,10.33,17.1181599478,132.53
2020-08-04 00:30:00,35.295,-6.9455,35.9718917386,22.575,-13.5155,26.3115823403,12.72,6.57,14.3165393863,92.4,32.975,-4.6055,33.2950635267,22.575,-13.5155,26.3115823403,10.4,8.91,13.6948201887,131.82
2020-08-04 01:00:00,38.3615,-6.555,38.9175115758,22.9615,-13.555,26.6639927102,15.4,7.0,16.916264363,92.4,36.5215,-4.145,36.7559653288,22.9615,-13.555,26.6639927102,13.56,9.41,16.5052022102,132.14
2020-08-04 01:30:00,42.113,-6.477,42.608171728,22.683,-13.617,26.456401456000002,19.43,7.14,20.7003502386,92.4,41.273,-4.127,41.478821801,22.683,-13.617,26.456401456000002,18.59,9.49,20.8721872356,132.59
2020-08-04 02:00:00,43.6695,-6.9305,44.2160271904,21.9095,-13.5505,25.7612546375,21.76,6.62,22.7447136715,92.4,43.3995,-4.7005,43.6533080133,21.9095,-13.5505,25.7612546375,21.49,8.85,23.2409681382,132.59
2020-08-04 02:30:00,43.398,-6.896,43.9424762616,22.098,-13.546,25.9194081723,21.3,6.65,22.3139530339,92.4,43.028,-4.586,43.2717018385,22.098,-13.546,25.9194081723,20.93,8.96,22.7672242489,132.78
2020-08-04 03:00:00,41.4955,-7.4185,42.1534181591,22.1455,-13.5185,25.9455778987,19.35,6.1,20.2887283978,92.4,41.1655,-5.2785,41.5025415186,22.1455,-13.5185,25.9455778987,19.02,8.24,20.7281933607,132.64
2020-08-04 03:30:00,40.4925,-6.7125,41.045099738,22.0125,-13.5925,25.8709530652,18.48,6.88,19.7191480546,92.4,39.6825,-4.2425,39.908640825,22.0125,-13.5925,25.8709530652,17.67,9.35,19.9912831004,133.31
2020-08-04 04:00:00,40.048,-7.28,40.7043081749,21.608,-13.48,25.4679418878,18.44,6.2,19.4543979604,92.4,38.988,-4.91,39.2959570948,21.608,-13.48,25.4679418878,17.38,8.57,19.3780623386,132.92
2020-08-04 04:30:00,40.6385,-7.908,41.4007747059,21.5985,-13.328,25.3797318002,19.04,5.42,19.7964138166,92.4,39.0385,-5.598,39.4378255771,21.5985,-13.328,25.3797318002,17.44,7.73,19.0763335052,132.06
2020-08-04 05:00:00,42.404,-7.546,43.0701907588,22.634,-13.406,26.3062500558,19.77,5.86,20.6201964103,92.4,40.754,-5.126,41.0751067193,22.634,-13.406,26.3062500558,18.12,8.28,19.9221685567,132.06
2020-08-04 05:30:00,41.9715,-8.3505,42.7941311689,22.1915,-13.3705,25.9081636265,19.78,5.02,20.4070772038,92.4,39.7615,-6.0405,40.2177140387,22.1915,-13.3705,25.9081636265,17.57,7.33,19.0376941881,131.23
2020-08-04 06:00:00,40.411,-7.592,41.1179691254,22.921,-13.332,26.5163056439,17.49,5.74,18.407816274600002,92.4,37.691,-5.172,38.044198835,22.921,-13.332,26.5163056439,14.77,8.16,16.8741962772,131.3
2020-08-04 06:30:00,40.1445,-7.8285,40.9006881666,23.4445,-13.4485,27.027888051,16.7,5.62,17.6202837662,92.4,37.1745,-5.5685,37.5892490281,23.4445,-13.4485,27.027888051,13.73,7.88,15.8305811643,130.53
2020-08-04 07:00:00,41.2635,-6.5125,41.7742634705,28.1635,-13.6125,31.2807111252,13.1,7.1,14.9003355667,92.4,37.6435,-4.2725,37.8851863992,28.1635,-13.6125,31.2807111252,9.48,9.34,13.3081178233,131.4
2020-08-04 07:30:00,42.281,-5.82,42.6796832345,29.011,-13.63,32.0533152887,13.27,7.8100000000000005,15.3976946326,92.4,38.231,-3.8,38.419387827,29.011,-13.63,32.0533152887,9.22,9.83,13.4772883029,131.48
2020-08-04 08:00:00,41.288,-6.048,41.7286142593,30.168,-13.968,33.2447476754,11.12,7.92,13.6521353641,92.4,36.878,-4.228,37.119575267,30.168,-13.968,33.2447476754,6.71,9.74,11.8275821705,130.51
2020-08-04 08:30:00,40.0045,-6.148,40.4741636634,30.3345,-13.998,33.4084703967,9.67,7.85,12.455175631,92.4,35.3845,-4.398,35.6567699638,30.3345,-13.998,33.4084703967,5.05,9.6,10.8472346706,130.28
2020-08-04 09:00:00,43.76,-5.134,44.0601356784,31.73,-14.374,34.8339600964,12.03,9.24,15.1689979893,92.4,39.22,-3.204,39.3506545816,31.73,-14.374,34.8339600964,7.49,11.17,13.4487545892,130.63
2020-08-04 09:30:00,45.404,-5.7565,45.7674612389,32.504,-14.4965,35.590146505,12.9,8.74,15.5819639327,92.4,41.054,-3.6165000000000003,41.2129832486,32.504,-14.4965,35.590146505,8.55,10.88,13.837517841,129.95
2020-08-04 10:00:00,46.6475,-5.3255,46.9505080537,34.5575,-15.1655,37.7387492705,12.09,9.84,15.5882551942,92.4,42.1675,-2.9055,42.2674814308,34.5575,-15.1655,37.7387492705,7.61,12.26,14.4298198187,130.29
2020-08-04 10:30:00,44.6795,-5.991,45.0793722366,35.8395,-15.101,38.8910010317,8.84,9.11,12.6940025209,92.4,39.7395,-3.751,39.9161353496,35.8395,-15.101,38.8910010317,3.9,11.35,12.0013540903,129.6
2020-08-04 11:00:00,45.353,-5.7005,45.7098491493,37.803,-15.7305,40.9452737108,7.55,10.03,12.5540192767,92.4,40.353,-3.3305,40.4902067079,37.803,-15.7305,40.9452737108,2.55,12.4,12.6594826119,129.96
2020-08-04 11:30:00,46.6245,-4.974,46.889067769,36.8845,-15.634,40.0610571035,9.74,10.66,14.4396398847,92.4,41.9145,-2.464,41.9868623054,36.8845,-15.634,40.0610571035,5.03,13.17,14.0978650866,130.08
2020-08-04 12:00:00,44.3025,-5.332,44.6222111762,35.6125,-15.432,38.812327684,8.69,10.1,13.323892074,92.4,39.4425,-3.012,39.557337502,35.6125,-15.432,38.812327684,3.83,12.42,12.9971266055,130.05
2020-08-04 12:30:00,41.07,-4.993,41.3723935614,34.43,-15.683,37.8336013221,6.64,10.69,12.5843434473,92.4,35.93,-3.003,36.0552757443,34.43,-15.683,37.8336013221,1.5,12.68,12.7684141537,130.51
2020-08-04 13:00:00,41.6125,-4.791,41.8873947298,34.2825,-15.591,37.6612411804,7.33,10.8,13.0525438134,92.4,36.5025,-2.721,36.603775041,34.2825,-15.591,37.6612411804,2.22,12.87,13.0600650841,130.51
2020-08-04 13:30:00,43.594,-5.082,43.8892191774,36.314,-15.992,39.6793480289,7.28,10.91,13.1158873127,92.4,37.984,-3.082,38.1088307351,36.314,-15.992,39.6793480289,1.67,12.91,13.0175650565,129.86
2020-08-04 14:00:00,47.4565,-4.0925,47.6326353302,34.5065,-15.1425,37.6828057408,12.95,11.05,17.023660006,92.4,42.4865,-1.7925,42.5242958613,34.5065,-15.1425,37.6828057408,7.98,13.35,15.5532279608,130.83
2020-08-04 14:30:00,50.1245,-3.9939999999999998,50.2833723635,31.7545,-13.874,34.6530827813,18.37,9.88,20.8583628312,92.4,45.9345,-1.754,45.9679758772,31.7545,-13.874,34.6530827813,14.18,12.12,18.6538682315,130.8
2020-08-04 15:00:00,49.1475,-3.7025,49.2867655918,29.5275,-13.6025,32.5100178791,19.62,9.9,21.9762235154,92.4,45.1875,-1.4525000000000001,45.2108384406,29.5275,-13.6025,32.5100178791,15.66,12.15,19.8206483244,130.7
2020-08-04 15:30:00,46.785,-4.2115,46.9741733003,28.145,-13.9215,31.399827822,18.64,9.71,21.0174617878,92.4,42.545,-2.0215,42.5929981012,28.145,-13.9215,31.399827822,14.4,11.9,18.6807387434,130.48
2020-08-04 16:00:00,44.2805,-4.112,44.4710155523,30.5505,-14.802,33.9474926062,13.73,10.69,17.4008333134,92.4,39.4705,-1.9420000000000002,39.5182455867,30.5505,-14.802,33.9474926062,8.92,12.86,15.6507507807,130.48
2020-08-04 16:30:00,47.1025,-4.2535,47.2941620975,31.8025,-14.6135,34.9993341151,15.3,10.36,18.4775431267,92.4,42.0925,-2.1635,42.1480638761,31.8025,-14.6135,34.9993341151,10.29,12.45,16.1519843982,130.06
2020-08-04 17:00:00,44.738,-4.446,44.9583758603,34.698,-15.326,37.9320112833,10.04,10.88,14.8045938816,92.4,39.158,-2.396,39.2312347499,34.698,-15.326,37.9320112833,4.46,12.93,13.6775911622,129.99
2020-08-04 17:30:00,48.764,-4.2395,48.9479423086,38.204,-16.5695,41.6424536531,10.56,12.33,16.2339921153,92.4,43.134,-2.3395,43.1973982579,38.204,-16.5695,41.6424536531,4.93,14.23,15.0598074357,130.02
2020-08-04 18:00:00,47.1455,-3.893,47.305957545,39.5555,-15.833,42.606589505,7.59,11.94,14.1482048331,92.4,41.2655,-2.273,41.3280536591,39.5555,-15.833,42.606589505,1.71,13.56,13.667395509,130.56
2020-08-04 18:30:00,46.531,-4.277,46.7271515288,39.121,-15.337,42.0199501428,7.41,11.06,13.312839667,92.4,40.631,-2.707,40.7210757471,39.121,-15.337,42.0199501428,1.51,12.63,12.7199449684,130.77
2020-08-04 19:00:00,46.796,-4.153,46.9799215091,37.996,-15.553,41.055959677,8.8,11.4,14.4013888219,92.4,40.876,-2.523,40.9537898735,37.996,-15.553,41.055959677,2.88,13.03,13.3444857525,130.93
2020-08-04 19:30:00,46.325,-4.087,46.5049373078,33.735,-15.167,36.9876751635,12.59,11.08,16.7712402642,92.4,40.535,-2.417,40.6069958751,33.735,-15.167,36.9876751635,6.8,12.75,14.45,130.63
2020-08-04 20:00:00,45.506,-3.325,45.6273126647,33.296,-15.205,36.6034921968,12.21,11.88,17.0358005389,92.4,39.806,-1.405,39.8307878531,33.296,-15.205,36.6034921968,6.51,13.8,15.2584435641,131.54
2020-08-04 20:30:00,42.3475,-5.401,42.6905324077,32.4675,-14.991,35.7612728695,9.88,9.59,13.7688961068,92.4,36.4975,-3.3609999999999998,36.6519280155,32.4675,-14.991,35.7612728695,4.03,11.63,12.3084442559,130.46
2020-08-04 21:00:00,44.366,-4.9875,44.6454601527,32.776,-15.0275,36.056787603,11.59,10.04,15.3339394808,92.4,38.736,-2.8775,38.8427303655,32.776,-15.0275,36.056787603,5.96,12.15,13.5330742997,130.46
2020-08-04 21:30:00,42.5545,-5.245,42.8765144951,35.2145,-15.665,38.5415780067,7.34,10.42,12.74566593,92.4,36.4145,-3.305,36.5641742044,35.2145,-15.665,38.5415780067,1.2,12.36,12.4181157991,130.36
