Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-04 22:00:00,39.946,-4.322,40.1791313993,37.206,-16.182,40.5726947589,2.74,11.86,12.1723949985,92.4,33.966,-2.382,34.0494211405,37.206,-16.182,40.5726947589,-3.24,13.8,14.1752460296,131.83
2020-08-04 22:30:00,43.528,-6.6895,44.0390303509,37.118,-16.4395,40.5956042479,6.41,9.75,11.6683589249,92.4,39.298,-4.1995000000000005,39.5217484969,37.118,-16.4395,40.5956042479,2.18,12.24,12.4326183887,130.12
2020-08-04 23:00:00,47.721,-7.0425,48.2378549197,38.761,-16.8825,42.2780549133,8.96,9.84,13.3081629085,92.4,45.201,-4.5625,45.4306813426,38.761,-16.8825,42.2780549133,6.44,12.32,13.9016545778,129.99
2020-08-04 23:30:00,46.0365,-6.276,46.4623235348,40.7165,-17.446,44.2966848449,5.32,11.17,12.3721986728,92.4,43.2665,-3.666,43.4215335778,40.7165,-17.446,44.2966848449,2.55,13.78,14.0139537604,130.29
2020-08-05 00:00:00,46.3145,-6.659,46.7907596781,39.8145,-17.519,43.4983881454,6.5,10.86,12.6566030198,92.4,43.7645,-4.059,43.9523257775,39.8145,-17.519,43.4983881454,3.95,13.46,14.027619185,130.63
2020-08-05 00:30:00,44.53,-6.3165,44.9757609413,40.77,-17.7465,44.4649430704,3.76,11.43,12.0325599936,92.4,41.92,-3.5965,42.0739968656,40.77,-17.7465,44.4649430704,1.15,14.15,14.1966545355,130.93
2020-08-05 01:00:00,43.6565,-6.2295,44.0987149756,41.5065,-18.0995,45.2811378225,2.15,11.87,12.0631422109,92.4,41.1265,-3.5595,41.2802500295,41.5065,-18.0995,45.2811378225,-0.38,14.54,14.5449647645,130.76
2020-08-05 01:30:00,44.0825,-5.4435,44.4173220546,43.6725,-18.6235,47.4775948053,0.41000000000000003,13.18,13.1863755445,92.4,41.4325,-2.5835,41.5129681967,43.6725,-18.6235,47.4775948053,-2.24,16.04,16.195653738,130.45
2020-08-05 02:00:00,42.426,-4.818,42.6986955304,43.996,-18.678,47.7966076202,-1.57,13.86,13.9486379263,92.4,39.686,-1.8479999999999999,39.7290032596,43.996,-18.678,47.7966076202,-4.31,16.83,17.3731114082,130.51
2020-08-05 02:30:00,44.436,-4.6965,44.6835004028,43.116,-18.3365,46.8531395773,1.32,13.64,13.7037221221,92.4,42.036,-1.6165,42.0670698795,43.116,-18.3365,46.8531395773,-1.08,16.72,16.7548440757,130.95
2020-08-05 03:00:00,43.0445,-4.294,43.2581485532,42.3845,-18.224,46.1363199253,0.66,13.93,13.9456265546,92.4,40.6345,-1.174,40.6514558934,42.3845,-18.224,46.1363199253,-1.75,17.05,17.1395740904,131.31
2020-08-05 03:30:00,40.618,-4.586,40.8760727076,41.158,-17.826,44.8525053927,-0.54,13.24,13.2510075089,92.4,38.188,-1.486,38.2169012349,41.158,-17.826,44.8525053927,-2.9699999999999998,16.34,16.6077241066,131.66
2020-08-05 04:00:00,42.3495,-4.779,42.6182940913,40.2395,-17.489,43.875761888,2.11,12.71,12.8839512573,92.4,40.0995,-2.069,40.15284126,40.2395,-17.489,43.875761888,-0.14,15.42,15.4206355252,131.92
2020-08-05 04:30:00,42.566,-4.4815000000000005,42.8012639796,40.096,-17.4115,43.7132651291,2.47,12.93,13.1638064404,92.4,40.386,-1.7315,40.4231009232,40.096,-17.4115,43.7132651291,0.29,15.68,15.6826815309,131.92
2020-08-05 05:00:00,42.7055,-5.1805,43.0185693684,38.4155,-17.0905,42.0456398512,4.29,11.91,12.6590757956,92.4,40.6855,-2.4805,40.7610450124,38.4155,-17.0905,42.0456398512,2.27,14.61,14.7852967505,132.17
2020-08-05 05:30:00,42.4665,-5.184,42.7817423471,37.7865,-16.914,41.3993113258,4.68,11.73,12.6291448642,92.4,40.4965,-2.504,40.5738404425,37.7865,-16.914,41.3993113258,2.71,14.41,14.6626123184,132.31
2020-08-05 06:00:00,43.1155,-5.8495,43.5104928782,34.6655,-15.3995,37.9320641476,8.45,9.55,12.7516665577,92.4,41.8455,-3.3095,41.9761677682,34.6655,-15.3995,37.9320641476,7.18,12.09,14.0613121721,132.03
2020-08-05 06:30:00,47.2645,-6.2865,47.6807407923,32.4945,-14.8065,35.7088920649,14.77,8.52,17.051196439,92.4,46.6945,-3.8565,46.8534835685,32.4945,-14.8065,35.7088920649,14.2,10.95,17.9316061746,131.92
2020-08-05 07:00:00,44.3895,-5.476,44.7259911712,31.7795,-14.876,35.0889155753,12.61,9.4,15.7280672684,92.4,43.1195,-3.416,43.2545990185,31.7795,-14.876,35.0889155753,11.34,11.46,16.1222579064,132.95
2020-08-05 07:30:00,46.7765,-4.616,47.0037063246,36.0865,-15.866,39.420368317,10.69,11.25,15.5189754816,92.4,44.7465,-2.7359999999999998,44.8300675691,36.0865,-15.866,39.420368317,8.66,13.13,15.7287157772,132.63
2020-08-05 08:00:00,43.091,-4.044,43.2803444649,42.201,-15.854,45.0807466331,0.89,11.81,11.843487662,92.4,38.471,-2.104,38.5284914966,42.201,-15.854,45.0807466331,-3.73,13.75,14.2469435319,131.7
2020-08-05 08:30:00,38.7745,-3.5425,38.9359879353,41.9345,-15.3425,44.6530468893,-3.16,11.8,12.2157930565,92.4,32.9445,-1.5625,32.9815325068,41.9345,-15.3425,44.6530468893,-8.99,13.78,16.453221569,130.46
2020-08-05 09:00:00,40.8195,-3.9055,41.0059082389,41.3795,-15.2255,44.0917097707,-0.56,11.32,11.3338431258,92.4,35.0695,-1.9955,35.1262273878,41.3795,-15.2255,44.0917097707,-6.31,13.23,14.657728337,130.0
2020-08-05 09:30:00,43.4635,-4.35,43.6806402454,38.8735,-14.65,41.542406072,4.59,10.3,11.2764400411,92.4,38.0835,-2.47,38.1635149357,38.8735,-14.65,41.542406072,-0.79,12.18,12.2055929803,130.3
2020-08-05 10:00:00,44.415,-4.2755,44.6203106808,36.165,-14.0155,38.7858410409,8.25,9.74,12.764407546,92.4,39.495,-2.3155,39.562817964,36.165,-14.0155,38.7858410409,3.33,11.7,12.164657825,130.6
2020-08-05 10:30:00,44.517,-4.2295,44.7174681668,38.677,-14.4795,41.2985017797,5.84,10.25,11.7969529964,92.4,39.407,-2.3295,39.4757928261,38.677,-14.4795,41.2985017797,0.73,12.15,12.1719102856,130.45
2020-08-05 11:00:00,43.726,-3.6255,43.876045016,45.056,-16.1855,47.8749782898,-1.33,12.56,12.6302216924,92.4,37.976,-1.6955,38.0138303286,45.056,-16.1855,47.8749782898,-7.08,14.49,16.1271975247,130.09
2020-08-05 11:30:00,38.9495,-3.315,39.0903156197,42.9795,-16.905,46.1845909936,-4.03,13.59,14.1749426807,92.4,32.9795,-1.625,33.0195100698,42.9795,-16.905,46.1845909936,-10.0,15.28,18.2613909656,129.85
2020-08-05 12:00:00,41.4075,-2.5225,41.4842628294,43.6275,-17.5625,47.0297795285,-2.22,15.04,15.2029602381,92.4,36.2275,-1.1825,36.2467938237,43.6275,-17.5625,47.0297795285,-7.4,16.38,17.9739923222,131.22
2020-08-05 12:30:00,44.7915,-2.035,44.8377039694,41.6715,-16.405,44.7843492445,3.12,14.37,14.704805337,92.4,40.0815,-0.615,40.0862179215,41.6715,-16.405,44.7843492445,-1.5899999999999999,15.79,15.8698519212,130.97
2020-08-05 13:00:00,44.592,-2.3875,44.655868822,40.582,-15.3875,43.4013119646,4.01,13.0,13.6044147246,92.4,40.142,-1.0375,40.1554052433,40.582,-15.3875,43.4013119646,-0.44,14.35,14.3567440598,131.26
2020-08-05 13:30:00,45.32,-3.2245,45.4345661391,40.17,-15.1145,42.9194246263,5.15,11.89,12.9574148656,92.4,41.17,-1.5945,41.2008656493,40.17,-15.1145,42.9194246263,1.0,13.52,13.5569318063,130.74
2020-08-05 14:00:00,45.927,-3.1215,46.0329565773,39.897,-15.0515,42.6417431779,6.03,11.93,13.3673407976,92.4,42.007,-1.4015,42.0303729611,39.897,-15.0515,42.6417431779,2.11,13.65,13.812117868,130.6
2020-08-05 14:30:00,47.9825,-3.5540000000000003,48.1139399992,41.4725,-15.434,44.2512893852,6.51,11.88,13.5467523783,92.4,43.6525,-1.744,43.6873241599,41.4725,-15.434,44.2512893852,2.18,13.69,13.8624853472,130.64
2020-08-05 15:00:00,47.185,-3.658,47.3265801532,40.365,-15.228,43.141919394,6.82,11.57,13.4304616451,92.4,42.845,-1.828,42.8839784652,40.365,-15.228,43.141919394,2.48,13.4,13.6275603099,130.79
2020-08-05 15:30:00,47.9775,-3.571,48.1102125047,43.1275,-15.971,45.9897172991,4.85,12.4,13.3147474629,92.4,43.7075,-1.7810000000000001,43.7437711823,43.1275,-15.971,45.9897172991,0.58,14.19,14.2018484712,130.85
2020-08-05 16:00:00,46.16,-3.9125,46.3255140959,41.83,-16.8825,45.1083995088,4.33,12.97,13.6736900652,92.4,41.93,-2.1725,41.9862436549,41.83,-16.8825,45.1083995088,0.1,14.71,14.7103399009,130.62
2020-08-05 16:30:00,45.856,-3.5945,45.9966647296,41.996,-17.2545,45.4024425141,3.86,13.66,14.1949004928,92.4,41.236,-1.8145,41.2759022463,41.996,-17.2545,45.4024425141,-0.76,15.44,15.4586933471,130.06
2020-08-05 17:00:00,45.93,-3.8975,46.0950692184,41.0,-17.0775,44.4144234033,4.93,13.18,14.0718619948,92.4,41.22,-2.1575,41.2764243394,41.0,-17.0775,44.4144234033,0.22,14.92,14.9216218958,129.83
2020-08-05 17:30:00,39.7395,-3.8255,39.9232051632,37.8595,-16.3855,41.2531980639,1.88,12.56,12.6999212596,92.4,34.5095,-1.9955,34.5671464038,37.8595,-16.3855,41.2531980639,-3.35,14.39,14.7747961069,130.48
2020-08-05 18:00:00,37.496,-3.569,37.6654719471,39.756,-16.829,43.1712262624,-2.26,13.26,13.4512155585,92.4,31.886,-1.749,31.9339317498,39.756,-16.829,43.1712262624,-7.87,15.08,17.0100940621,130.48
2020-08-05 18:30:00,38.549,-3.474,38.705220281,42.689,-17.744,46.2298632596,-4.14,14.27,14.8584151241,92.4,33.019,-1.554,33.0555483542,42.689,-17.744,46.2298632596,-9.67,16.19,18.8580221656,130.56
2020-08-05 19:00:00,42.3915,-3.79,42.5605847264,45.1315,-17.18,48.2908344539,-2.74,13.39,13.6674686757,92.4,37.1515,-1.92,37.2010799877,45.1315,-17.18,48.2908344539,-7.98,15.26,17.2205690963,130.8
2020-08-05 19:30:00,36.983,-4.2855,37.230468695,39.073,-17.0355,42.6251989937,-2.09,12.75,12.9201625377,92.4,31.793,-2.3555,31.880138476,39.073,-17.0355,42.6251989937,-7.28,14.68,16.3859940193,131.01
2020-08-05 20:00:00,39.6635,-5.405,40.030079406,34.7535,-15.715,38.1414077775,4.91,10.31,11.4194658369,92.4,34.9135,-3.4050000000000002,35.0791463301,34.7535,-15.715,38.1414077775,0.16,12.31,12.3110397611,130.78
2020-08-05 20:30:00,43.1515,-6.5885,43.651578259,31.8615,-14.8185,35.1389118286,11.29,8.23,13.9712919947,92.4,39.0915,-4.1785,39.3141861737,31.8615,-14.8185,35.1389118286,7.23,10.64,12.8640001555,130.05
2020-08-05 21:00:00,41.6335,-6.123,42.0813432681,32.6635,-14.973,35.93180988,8.97,8.85,12.6009285372,92.4,37.3735,-3.4130000000000003,37.5290163907,32.6635,-14.973,35.93180988,4.71,11.56,12.4826960229,130.53
2020-08-05 21:30:00,43.5655,-6.065,43.9856455591,33.5255,-14.825,36.6570562818,10.04,8.76,13.324383663,92.4,39.2855,-3.295,39.4234389069,33.5255,-14.825,36.6570562818,5.76,11.53,12.8886965982,130.79
2020-08-05 22:00:00,41.8875,-6.851,42.4440673976,36.6275,-15.011,39.5841366869,5.26,8.16,9.7084087265,92.4,37.6675,-4.341,37.9168147034,36.6275,-15.011,39.5841366869,1.04,10.67,10.7205643508,130.6
2020-08-05 22:30:00,42.549,-7.4225,43.1915606022,33.519,-14.2025,36.4037685858,9.03,6.78,11.292001594,92.4,38.789,-5.0225,39.1128115488,33.519,-14.2025,36.4037685858,5.27,9.18,10.5851452517,130.55
2020-08-05 23:00:00,42.2925,-7.0015,42.8681298694,31.5825,-13.5115,34.3513455122,10.71,6.51,12.5333235816,92.4,38.6925,-4.4815000000000005,38.9511668439,31.5825,-13.5115,34.3513455122,7.11,9.03,11.493171886,131.15
2020-08-05 23:30:00,41.5285,-6.075,41.970488885,25.6085,-13.455,28.9280538103,15.92,7.38,17.5473872699,92.4,38.7985,-3.8449999999999998,38.9885576452,25.6085,-13.455,28.9280538103,13.19,9.61,16.3195649452,132.43
2020-08-06 00:00:00,36.0505,-6.382,36.6110430642,23.1405,-12.802,26.4456791225,12.91,6.42,14.4182003038,92.4,33.2205,-4.292,33.4966100412,23.1405,-12.802,26.4456791225,10.08,8.51,13.1919103999,132.69
2020-08-06 00:30:00,35.7205,-5.931,36.2095413013,23.2905,-12.941,26.6442652601,12.43,7.01,14.2704239601,92.4,32.9905,-3.751,33.2030584623,23.2905,-12.941,26.6442652601,9.7,9.19,13.362114353599999,133.34
2020-08-06 01:00:00,35.6465,-5.691,36.0979285174,22.9865,-12.811,26.3154118959,12.66,7.12,14.524806367,92.4,33.0065,-3.201,33.1613546655,22.9865,-12.811,26.3154118959,10.02,9.61,13.8835334119,133.71
2020-08-06 01:30:00,36.0835,-5.862,36.5565591413,19.2635,-11.612,22.4926871727,16.82,5.75,17.775682828,92.4,33.8735,-2.7119999999999997,33.981891446,19.2635,-11.612,22.4926871727,14.61,8.9,17.1073697569,133.82
2020-08-06 02:00:00,32.418,-5.1735,32.8282169216,3.778,-6.7635000000000005,7.7471424571,28.64,1.5899999999999999,28.6841018685,92.4,30.908,-2.0135,30.9735152388,3.778,-6.7635000000000005,7.7471424571,27.13,4.75,27.5426832389,133.82
2020-08-06 02:30:00,30.695,-5.549,31.1925379859,2.855,-6.509,7.1076090213,27.84,0.96,27.8565468068,92.4,29.335,-2.509,29.4421009101,2.855,-6.509,7.1076090213,26.48,4.0,26.7804107511,133.73
2020-08-06 03:00:00,32.476,-5.0135,32.8607023396,2.026,-6.3235,6.640130138,30.45,1.31,30.4781659553,92.4,31.546,-1.8335,31.5992379378,2.026,-6.3235,6.640130138,29.52,4.49,29.8595127221,134.24
2020-08-06 03:30:00,32.663,-5.443,33.1134084322,1.983,-6.233,6.5408392428,30.68,0.79,30.6901694358,92.4,31.723,-2.3529999999999998,31.8101452056,1.983,-6.233,6.5408392428,29.74,3.88,29.9920322753,133.95
2020-08-06 04:00:00,36.152,-4.534,36.4352063258,1.512,-6.264,6.4438994406,34.64,1.73,34.6831731536,92.4,35.652,-1.214,35.6726632031,1.512,-6.264,6.4438994406,34.14,5.05,34.5114778009,134.63
2020-08-06 04:30:00,35.8465,-4.992,36.1924249844,1.9065,-6.142,6.4310890407,33.94,1.15,33.9594773222,92.4,34.9665,-1.792,35.0123890395,1.9065,-6.142,6.4310890407,33.06,4.35,33.3449561403,134.0
2020-08-06 05:00:00,35.838,-4.796,36.1574869149,1.828,-6.146,6.4120901428,34.01,1.35,34.0367830442,92.4,34.988,-1.576,35.0234766978,1.828,-6.146,6.4120901428,33.16,4.57,33.4734297615,134.19
2020-08-06 05:30:00,30.0625,-5.434,30.5496687748,1.7425000000000002,-6.214,6.4536890419,28.32,0.78,28.3307394891,92.4,28.7025,-2.284,28.793231188100002,1.7425000000000002,-6.214,6.4536890419,26.96,3.93,27.2449353092,134.19
2020-08-06 06:00:00,33.5445,-5.4915,33.9910290003,1.8645,-6.1715,6.4469971692,31.68,0.68,31.687297139400002,92.4,32.3045,-2.3915,32.392900341,1.8645,-6.1715,6.4469971692,30.44,3.7800000000000002,30.673799895,133.63
2020-08-06 06:30:00,36.6355,-4.222,36.8779764121,1.5755,-6.242,6.4377608103,35.06,2.02,35.1181434589,92.4,35.6155,-1.252,35.6374991301,1.5755,-6.242,6.4377608103,34.04,4.99,34.4038035688,133.8
2020-08-06 07:00:00,33.9515,-3.5324999999999998,34.1347756474,2.1215,-6.2525,6.60261452,31.83,2.7199999999999998,31.9460060101,92.4,32.4115,-1.3625,32.440125439,2.1215,-6.2525,6.60261452,30.29,4.89,30.6821804962,133.64
2020-08-06 07:30:00,35.0325,-3.4745,35.204377661,2.9825,-6.2745,6.9472769126,32.05,2.8,32.1720764017,92.4,33.3525,-1.0645,33.3694833119,2.9825,-6.2745,6.9472769126,30.37,5.21,30.8136495729,133.31
2020-08-06 08:00:00,37.936,-3.2945,38.0787844639,7.106,-6.3145,9.5062161899,30.83,3.02,30.9775612339,92.4,35.946,-0.8745,35.956635914,7.106,-6.3145,9.5062161899,28.84,5.44,29.3485808856,133.18
2020-08-06 08:30:00,39.6965,-3.421,39.8436362955,7.2265,-6.261,9.5615073733,32.47,2.84,32.5939641652,92.4,38.2365,-1.111,38.2526372065,7.2265,-6.261,9.5615073733,31.01,5.15,31.4347355643,132.94
2020-08-06 09:00:00,36.507,-3.503,36.6746787034,7.467,-6.303,9.7715862581,29.04,2.8,29.1746739485,92.4,34.637,-1.303,34.6614999387,7.467,-6.303,9.7715862581,27.17,5.0,27.626235719,132.61
2020-08-06 09:30:00,37.0065,-3.675,37.1885287051,8.0765,-6.255,10.2154234983,28.93,2.58,29.0448153721,92.4,35.0565,-2.865,35.1733765404,8.0765,-6.255,10.2154234983,26.98,3.39,27.1921404086,131.67
2020-08-06 10:00:00,37.0785,-3.5465,37.2477224069,10.1185,-6.9865,12.2961467338,26.96,3.44,27.178579801,92.4,35.1085,-2.8265000000000002,35.2220935565,10.1185,-6.9865,12.2961467338,24.99,4.16,25.3338844238,131.78
2020-08-06 10:30:00,38.225,-4.0745,38.441542311,7.185,-6.7345,9.847726399999999,31.04,2.66,31.1537670274,92.4,36.255,-3.3745,36.4117051956,7.185,-6.7345,9.847726399999999,29.07,3.36,29.2635353298,131.59
2020-08-06 11:00:00,39.1185,-3.2665,39.254643859,9.2685,-6.5865,11.3704474186,29.85,3.32,30.0340623293,92.4,37.2185,-2.4465,37.2988217575,9.2685,-6.5865,11.3704474186,27.95,4.14,28.2549482392,131.99
2020-08-06 11:30:00,40.602,-3.7265,40.7726526762,10.162,-6.6065000000000005,12.1207296088,30.44,2.88,30.5759382522,92.4,38.632,-2.9565,38.7449650439,10.162,-6.6065000000000005,12.1207296088,28.47,3.65,28.703020747,131.22
2020-08-06 12:00:00,41.959,-3.543,42.1083190118,10.569,-7.023,12.6896134693,31.39,3.48,31.5823130882,92.4,40.109,-2.643,40.1959864912,10.569,-7.023,12.6896134693,29.54,4.38,29.8629536382,131.84
2020-08-06 12:30:00,40.0015,-3.6125,40.1642895929,11.6115,-7.4425,13.7919446961,28.39,3.83,28.6471813622,92.4,38.1315,-2.6825,38.2257386914,11.6115,-7.4425,13.7919446961,26.52,4.76,26.9437933484,132.11
2020-08-06 13:00:00,40.1165,-4.161,40.3317182035,11.0265,-6.861,12.9868018869,29.09,2.7,29.2150320897,92.4,38.2865,-3.351,38.4328672265,11.0265,-6.861,12.9868018869,27.26,3.51,27.4850450245,131.98
2020-08-06 13:30:00,41.8955,-3.952,42.0814831517,9.9755,-6.632,11.9788991251,31.92,2.68,32.0323086898,92.4,40.2855,-3.002,40.3971968613,9.9755,-6.632,11.9788991251,30.31,3.63,30.5265949624,132.2
2020-08-06 14:00:00,42.4955,-3.668,42.6535079947,10.2655,-6.628,12.2192828861,32.23,2.96,32.3656376424,92.4,40.9855,-2.578,41.0664984416,10.2655,-6.628,12.2192828861,30.72,4.05,30.9858177236,132.2
2020-08-06 14:30:00,43.4665,-3.147,43.5802734187,12.5665,-7.557,14.663736606,30.9,4.41,31.2131078235,92.4,41.8165,-1.9969999999999999,41.8641574769,12.5665,-7.557,14.663736606,29.25,5.5600000000000005,29.7737485043,132.2
2020-08-06 15:00:00,39.271,-4.4395,39.5211411937,12.251,-9.2195,15.3325203815,27.02,4.78,27.4395481012,92.4,37.351,-3.4295,37.5081147387,12.251,-9.2195,15.3325203815,25.1,5.79,25.7591556539,131.73
2020-08-06 15:30:00,38.287,-3.3755,38.4355092232,10.197,-8.5455,13.3042992769,28.09,5.17,28.5618101667,92.4,36.657,-2.2155,36.7238898981,10.197,-8.5455,13.3042992769,26.46,6.33,27.2066260312,132.32
2020-08-06 16:00:00,37.7855,-2.922,37.8983125515,7.8955,-8.202,11.3847145002,29.89,5.28,30.3527675839,92.4,36.1455,-1.682,36.1846140542,7.8955,-8.202,11.3847145002,28.25,6.52,28.9926352717,132.6
2020-08-06 16:30:00,40.3645,-1.774,40.403464409,5.0445,-7.694,9.2002508797,35.32,5.92,35.8126904881,92.4,38.9045,-0.444,38.9070335062,5.0445,-7.694,9.2002508797,33.86,7.25,34.6274760848,132.68
2020-08-06 17:00:00,40.915,-2.3405,40.9818882587,5.445,-7.5805,9.3333812335,35.47,5.24,35.8549647887,92.4,39.355,-1.1405,39.3715222623,5.445,-7.5805,9.3333812335,33.91,6.44,34.5161078339,132.25
2020-08-06 17:30:00,41.479,-3.044,41.590544322,5.129,-7.484,9.072865975,36.35,4.44,36.6201597484,92.4,39.859,-1.924,39.905408869,5.129,-7.484,9.072865975,34.73,5.5600000000000005,35.1722404746,132.01
2020-08-06 18:00:00,41.1775,-3.0615,41.2911526662,6.7975,-7.5015,10.1231669205,34.38,4.44,34.6655160065,92.4,39.2975,-1.9715,39.3469226052,6.7975,-7.5015,10.1231669205,32.5,5.53,32.9671184667,131.94
2020-08-06 18:30:00,40.763,-3.3885,40.9035952118,10.413,-7.2185,12.6703319313,30.35,3.83,30.5907077394,92.4,37.993,-2.4785,38.0737575142,10.413,-7.2185,12.6703319313,27.58,4.74,27.9843527708,131.54
2020-08-06 19:00:00,39.974,-3.4775,40.1249757913,10.414,-7.4475,12.8029938784,29.56,3.9699999999999998,29.8254002488,92.4,37.084,-2.5775,37.1734658359,10.414,-7.4475,12.8029938784,26.67,4.87,27.1109903914,131.44
2020-08-06 19:30:00,39.6575,-3.6965,39.8294039436,7.5575,-6.8765,10.2177325518,32.1,3.18,32.2571294445,92.4,36.9275,-2.8765,37.0393643101,7.5575,-6.8765,10.2177325518,29.37,4.0,29.6411352684,131.25
2020-08-06 20:00:00,39.0175,-3.884,39.2103399915,8.1175,-6.994,10.7149354758,30.9,3.11,31.0561121198,92.4,36.2275,-3.074,36.3576846382,8.1175,-6.994,10.7149354758,28.11,3.92,28.3820101473,131.41
2020-08-06 20:30:00,40.503,-3.262,40.6341439309,9.003,-6.882,11.3320754057,31.5,3.62,31.707324075,92.4,37.923,-2.2720000000000002,37.9909977889,9.003,-6.882,11.3320754057,28.92,4.61,29.2851242101,132.0
2020-08-06 21:00:00,39.486,-3.6790000000000003,39.6570200217,8.216,-6.629,10.556812824,31.27,2.95,31.4088427039,92.4,36.926,-2.799,37.031930506,8.216,-6.629,10.556812824,28.71,3.83,28.9643401444,131.76
2020-08-06 21:30:00,38.2875,-3.8035,38.4759570186,7.8375,-6.6135,10.254988469,30.45,2.81,30.5793819427,92.4,35.5975,-2.9235,35.717346745,7.8375,-6.6135,10.254988469,27.76,3.69,28.0041729033,131.86
2020-08-06 22:00:00,36.1905,-4.122,36.4244859161,7.2605,-6.602,9.8133207555,28.93,2.48,29.0361033887,92.4,33.5105,-2.942,33.6393961636,7.2605,-6.602,9.8133207555,26.25,3.66,26.5039261243,132.26
2020-08-06 22:30:00,36.4145,-4.502,36.6917404091,2.9345,-6.742,7.3529486772,33.48,2.24,33.5548506181,92.4,34.0345,-3.022,34.1684016929,2.9345,-6.742,7.3529486772,31.1,3.7199999999999998,31.3216921637,131.85
2020-08-06 23:00:00,35.8695,-4.5465,36.1564889404,2.4995,-6.7865,7.2321561446,33.37,2.24,33.4450968006,92.4,33.5195,-3.0765,33.6603881811,2.4995,-6.7865,7.2321561446,31.02,3.71,31.2410707243,131.92
2020-08-06 23:30:00,34.6475,-4.2705,34.909689579,2.6675,-6.8905,7.3888122523,31.98,2.62,32.087143843,92.4,32.4875,-2.1005,32.5553337642,2.6675,-6.8905,7.3888122523,29.82,4.79,30.2022598492,132.96
2020-08-07 00:00:00,31.8295,-5.328,32.2723512352,2.7395,-6.898,7.4220795098,29.09,1.57,29.132335986,92.4,29.3295,-2.948,29.4772840379,2.7395,-6.898,7.4220795098,26.59,3.95,26.881789375,132.79
2020-08-07 00:30:00,31.83,-4.914,32.2070845623,2.24,-6.834,7.191742209,29.59,1.92,29.6522258861,92.4,30.9,-2.774,31.024265922,2.24,-6.834,7.191742209,28.66,4.06,28.9461430937,133.81
2020-08-07 01:00:00,35.6905,-5.874,36.1706464727,2.5605,-6.814,7.279200248,33.13,0.9400000000000001,33.1433326628,92.4,35.3005,-3.684,35.4922126142,2.5605,-6.814,7.279200248,32.74,3.13,32.8892763678,132.75
2020-08-07 01:30:00,35.904,-5.3655,36.3026969556,2.334,-6.6455,7.0434527222,33.57,1.28,33.5943938776,92.4,35.644,-3.0755,35.7764368859,2.334,-6.6455,7.0434527222,33.31,3.5700000000000003,33.5007611854,133.21
2020-08-07 02:00:00,34.8945,-5.6085,35.3423457413,1.7445,-6.5885,6.8155419814,33.15,0.98,33.1644825076,92.4,34.5745,-3.3185000000000002,34.7333916066,1.7445,-6.5885,6.8155419814,32.83,3.27,32.9924506516,133.47
2020-08-07 02:30:00,35.8255,-4.869,36.1548559844,2.0455,-6.639,6.946969933,33.78,1.77,33.8263403282,92.4,35.6455,-2.379,35.724799667,2.0455,-6.639,6.946969933,33.6,4.26,33.8689769553,133.82
2020-08-07 03:00:00,34.659,-5.197,35.0464704357,2.009,-6.5969999999999995,6.8961213736,32.65,1.4,32.68000153,92.4,34.229,-2.757,34.3398527953,2.009,-6.5969999999999995,6.8961213736,32.22,3.84,32.4480199704,133.59
2020-08-07 03:30:00,35.283,-4.995,35.6348160371,1.483,-6.565,6.7304170747,33.8,1.57,33.836443371,92.4,34.853,-2.435,34.9379569237,1.483,-6.565,6.7304170747,33.37,4.13,33.6246011129,133.94
2020-08-07 04:00:00,35.6005,-5.24,35.9840687006,1.5705,-6.47,6.6578803121,34.03,1.23,34.0522216603,92.4,35.5305,-2.79,35.6398727586,1.5705,-6.47,6.6578803121,33.96,3.68,34.1588055997,133.87
2020-08-07 04:30:00,33.7145,-5.3665,34.1389342613,1.3645,-6.7365,6.8733028814,32.35,1.37,32.3789962785,92.4,32.9345,-2.7965,33.0530135162,1.3645,-6.7365,6.8733028814,31.57,3.94,31.8149100266,133.97
2020-08-07 05:00:00,33.913,-5.44,34.3465452266,1.803,-6.67,6.9093928098,32.11,1.23,32.133549446,92.4,32.953,-2.89,33.0794847149,1.803,-6.67,6.9093928098,31.15,3.7800000000000002,31.3785101622,133.73
2020-08-07 05:30:00,29.893,-5.9995,30.4891037791,1.673,-6.5695,6.779178361,28.22,0.5700000000000001,28.2257559686,92.4,27.683,-3.3395,27.8837004225,1.673,-6.5695,6.779178361,26.01,3.23,26.2097882479,132.84
2020-08-07 06:00:00,29.271,-5.453,29.7745973944,1.661,-6.553,6.7602315049,27.61,1.1,27.6319036623,92.4,27.261,-2.843,27.4088447403,1.661,-6.553,6.7602315049,25.6,3.71,25.8674331931,133.23
2020-08-07 06:30:00,32.791,-5.2345,33.2061691746,1.411,-6.6845,6.8317978051,31.38,1.45,31.4134827741,92.4,31.201,-2.6545,31.3137153856,1.411,-6.6845,6.8317978051,29.79,4.03,30.0613539283,133.05
2020-08-07 07:00:00,35.9535,-5.322,36.345258924,4.4435,-6.672,8.0162507602,31.51,1.35,31.538906132,92.4,34.3335,-2.822,34.4492801993,4.4435,-6.672,8.0162507602,29.89,3.85,30.1369308325,132.67
2020-08-07 07:30:00,36.8375,-6.239,37.3621001451,7.2175,-6.619,9.7930315659,29.62,0.38,29.6224374419,92.4,35.1475,-3.409,35.3124345982,7.2175,-6.619,9.7930315659,27.93,3.21,28.1138577929,131.71
2020-08-07 08:00:00,40.862,-5.2715,41.200628105,13.812,-5.3715,14.8197286159,27.05,0.1,27.0501848423,92.4,39.012,-2.5715,39.0966591444,13.812,-5.3715,14.8197286159,25.2,2.8,25.3550783868,131.71
2020-08-07 08:30:00,43.368,-5.7445,43.7468022174,20.848,-7.7745,22.2504371699,22.52,2.03,22.6113091173,92.4,41.218,-3.5345,41.3692665423,20.848,-7.7745,22.2504371699,20.37,4.24,20.8065975114,130.59
2020-08-07 09:00:00,44.5755,-4.8875,44.8426455118,23.2255,-11.5275,25.9288855622,21.35,6.64,22.3587141849,92.4,42.3455,-3.3675,42.4791881573,23.2255,-11.5275,25.9288855622,19.12,8.16,20.7884583363,130.62
2020-08-07 09:30:00,42.459,-5.1135,42.7658106815,26.949,-12.3235,29.6330432668,15.51,7.21,17.1039235265,92.4,40.029,-3.7035,40.1999596175,26.949,-12.3235,29.6330432668,13.08,8.62,15.6649545164,130.59
2020-08-07 10:00:00,40.0035,-4.5085,40.2567582463,20.7635,-11.7785,23.8716567188,19.24,7.27,20.5677052682,92.4,37.7635,-2.9985,37.8823565067,20.7635,-11.7785,23.8716567188,17.0,8.78,19.1334367012,130.83
2020-08-07 10:30:00,39.7365,-4.79,40.0241618557,21.8565,-12.2,25.0309127331,17.88,7.41,19.3546506039,92.4,37.4865,-3.31,37.632350209,21.8565,-12.2,25.0309127331,15.63,8.89,17.9813514509,130.86
2020-08-07 11:00:00,38.828,-5.283,39.1857585482,24.278,-12.553,27.3312841447,14.55,7.27,16.2651590831,92.4,36.218,-3.9530000000000003,36.4330856914,24.278,-12.553,27.3312841447,11.94,8.6,14.7147409084,130.45
2020-08-07 11:30:00,44.0115,-4.997,44.294267589,31.6115,-13.367,34.3214746369,12.4,8.37,14.9605113549,92.4,41.3615,-3.6470000000000002,41.5219735953,31.6115,-13.367,34.3214746369,9.75,9.72,13.7673853727,130.19
2020-08-07 12:00:00,46.4895,-5.152,46.7741030299,31.8695,-14.772,35.1265855763,14.62,9.62,17.5011085363,92.4,44.0395,-3.722,44.1965026246,31.8695,-14.772,35.1265855763,12.17,11.05,16.4381081637,129.79
2020-08-07 12:30:00,46.533,-5.5125,46.8583796695,32.703,-16.1125,36.4568082153,13.83,10.6,17.4249505021,92.4,43.943,-4.0725,44.1313098066,32.703,-16.1125,36.4568082153,11.24,12.04,16.4711626791,129.64
2020-08-07 13:00:00,45.376,-5.7515,45.7390547372,35.306,-15.8215,38.6889325034,10.07,10.07,14.2411305731,92.4,42.446,-4.4215,42.6756672854,35.306,-15.8215,38.6889325034,7.14,11.4,13.4513791115,129.45
2020-08-07 13:30:00,47.261,-5.222,47.5486214837,37.511,-15.172,40.4631277214,9.75,9.95,13.9307214458,92.4,44.061,-3.792,44.2238734735,37.511,-15.172,40.4631277214,6.55,11.38,13.1303808018,129.93
2020-08-07 14:00:00,40.208,-6.1035,40.6686116833,37.158,-14.8635,40.0205021989,3.05,8.76,9.2757802906,92.4,36.348,-4.8535,36.6706090248,37.158,-14.8635,40.0205021989,-0.81,10.01,10.0427187554,129.76
2020-08-07 14:30:00,41.2065,-5.973,41.6371513345,37.6965,-15.183,40.6392618197,3.51,9.21,9.856175729,92.4,37.6165,-4.723,37.911842493500004,37.6965,-15.183,40.6392618197,-0.08,10.46,10.4603059229,129.8
2020-08-07 15:00:00,44.0225,-6.037,44.434512209,33.0425,-15.317,36.4200122906,10.98,9.28,14.3763277648,92.4,40.7025,-4.667,40.9691883646,33.0425,-15.317,36.4200122906,7.66,10.65,13.1186165429,129.69
2020-08-07 15:30:00,44.7265,-5.7355,45.0927462293,32.0165,-15.3555,35.5084166431,12.71,9.62,15.9401537006,92.4,41.3965,-4.2455,41.613633373,32.0165,-15.3555,35.5084166431,9.38,11.11,14.5401684997,130.05
2020-08-07 16:00:00,43.351,-5.8755,43.7473507912,32.201,-14.8155,35.4457817131,11.15,8.94,14.2914694836,92.4,39.931,-4.4955,40.1832587187,32.201,-14.8155,35.4457817131,7.73,10.32,12.8940024818,129.89
2020-08-07 16:30:00,43.279,-5.432,43.6185564296,33.919,-14.542,36.9048550329,9.36,9.11,13.0614585709,92.4,39.889,-3.9619999999999997,40.0852811516,33.919,-14.542,36.9048550329,5.97,10.58,12.1481397753,130.4
2020-08-07 17:00:00,45.568,-5.346,45.8805224469,30.658,-13.416,33.4649371731,14.91,8.07,16.9538491205,92.4,42.268,-3.876,42.4453436787,30.658,-13.416,33.4649371731,11.61,9.54,15.0267661192,130.27
2020-08-07 17:30:00,43.863,-4.9165,44.1376793822,25.613,-13.1865,28.808150778,18.25,8.27,20.0363519634,0.003,41.103,-3.3965,41.243094225,25.613,-13.1865,28.808150778,15.49,9.79,18.3244154068,0.003
2020-08-07 18:00:00,44.928,-5.0725,45.2134431364,23.908,-13.3225,27.3693527554,21.02,8.25,22.5810296488,92.4,42.368,-3.4525,42.5084365773,23.908,-13.3225,27.3693527554,18.46,9.87,20.9329524912,130.78
2020-08-07 18:30:00,45.015,-5.438,45.3422768396,23.155,-12.998,26.5537573424,21.86,7.5600000000000005,23.1303523536,92.4,42.365,-3.708,42.5269619065,23.155,-12.998,26.5537573424,19.21,9.29,21.3384207476,130.71
2020-08-07 19:00:00,41.3435,-6.287,41.8187919631,23.6635,-13.157,27.0752263379,17.68,6.87,18.9678491137,92.4,38.3935,-4.357,38.6399313049,23.6635,-13.157,27.0752263379,14.73,8.8,17.1584643835,130.27
2020-08-07 19:30:00,43.9395,-6.1835,44.3724614203,23.6195,-13.1935,27.0545601055,20.32,7.01,21.4951738769,92.4,41.3995,-4.2035,41.6123540851,23.6195,-13.1935,27.0545601055,17.78,8.99,19.9235664478,130.22
2020-08-07 20:00:00,42.65,-6.207,43.0992963864,22.94,-13.087,26.4104746076,19.71,6.88,20.8762664287,92.4,40.19,-4.237,40.4127240977,22.94,-13.087,26.4104746076,17.25,8.85,19.3877538668,130.44
2020-08-07 20:30:00,41.434,-6.404,41.9259772933,22.234,-12.954,25.7324089817,19.2,6.55,20.2865102963,92.4,38.754,-4.444,39.0079690833,22.234,-12.954,25.7324089817,16.52,8.51,18.5830702522,130.69
2020-08-07 21:00:00,43.397,-5.841,43.7883191045,21.937,-12.651,25.3235023249,21.46,6.8100000000000005,22.5146108116,92.4,41.087,-3.841,41.2661465368,21.937,-12.651,25.3235023249,19.15,8.81,21.0793405969,130.81
2020-08-07 21:30:00,42.931,-6.0105,43.3497043963,21.381,-12.7305,24.883986643,21.55,6.72,22.5734556504,92.4,40.841,-4.0005,41.0364628258,21.381,-12.7305,24.883986643,19.46,8.73,21.3284903357,130.98
2020-08-07 22:00:00,42.908,-5.9445,43.3178201696,21.288,-12.8045,24.8421851746,21.62,6.86,22.6822397483,92.4,40.948,-3.8445,41.1280790246,21.288,-12.8045,24.8421851746,19.66,8.96,21.605490043,131.27
2020-08-07 22:30:00,43.173,-5.8395,43.5661300697,21.243,-12.8095,24.8062157382,21.93,6.97,23.0109930251,92.4,40.973,-3.6495,41.1352109421,21.243,-12.8095,24.8062157382,19.73,9.16,21.7526665032,131.62
2020-08-07 23:00:00,41.3215,-6.2125,41.7859009536,22.1715,-12.8725,25.637407601,19.15,6.66,20.2750610357,92.4,38.9115,-4.1325,39.1303256887,22.1715,-12.8725,25.637407601,16.74,8.74,18.8842579944,131.36
2020-08-07 23:30:00,44.3325,-6.489,44.8048845245,21.9525,-12.959,25.4921151976,22.38,6.47,23.2964653971,92.4,43.8625,-5.269,44.1778368331,21.9525,-12.959,25.4921151976,21.91,7.69,23.2203402215,131.6
2020-08-08 00:00:00,42.7115,-6.7105,43.235437346,22.1815,-13.2105,25.8173633917,20.53,6.5,21.5344119957,92.4,42.6415,-5.5205,42.9973655298,22.1815,-13.2105,25.8173633917,20.46,7.69,21.8574403808,131.96
2020-08-08 00:30:00,41.4345,-6.7955,41.9880531878,22.2245,-13.2355,25.8670999631,19.21,6.44,20.2607428294,92.4,41.2945,-5.7155000000000005,41.6881598359,22.2245,-13.2355,25.8670999631,19.07,7.52,20.4991536411,132.08
2020-08-08 01:00:00,41.251,-6.4195,41.7475146715,21.411,-13.1195,25.1107984989,19.84,6.7,20.9407640739,92.4,41.301,-4.2595,41.5200667298,21.411,-13.1195,25.1107984989,19.89,8.86,21.7741061814,133.21
2020-08-08 01:30:00,40.016,-7.551,40.722203489,21.776,-13.191,25.459706538,18.24,5.64,19.0920716529,92.4,39.896,-5.051,40.2144677573,21.776,-13.191,25.459706538,18.12,8.14,19.8643902499,133.04
2020-08-08 02:00:00,38.9725,-7.1475,39.6225000789,21.5525,-13.1075,25.2253208602,17.42,5.96,18.4113551918,92.4,38.6825,-4.4975,38.9430778509,21.5525,-13.1075,25.2253208602,17.13,8.61,19.172089088,133.48
2020-08-08 02:30:00,39.034,-7.301,39.7109274256,21.804,-13.131,25.4526536338,17.23,5.83,18.1896069226,92.4,38.614,-4.661,38.8942915734,21.804,-13.131,25.4526536338,16.81,8.47,18.8233100171,133.43
2020-08-08 03:00:00,38.555,-6.775,39.1457360386,21.265,-12.735,24.7866990541,17.29,5.96,18.2884034295,92.4,38.225,-4.025,38.4363272179,21.265,-12.735,24.7866990541,16.96,8.71,19.0658254476,134.06
2020-08-08 03:30:00,38.095,-6.953,38.7243235448,21.355,-12.473,24.7307855516,16.74,5.52,17.6266275844,92.4,37.755,-4.283,37.9971592886,21.355,-12.473,24.7307855516,16.4,8.19,18.3312874616,134.13
2020-08-08 04:00:00,39.007,-6.4785,39.5413329473,22.217,-12.8585,25.6697508996,16.79,6.38,17.9613056318,92.4,38.737,-3.6685,38.9103207549,22.217,-12.8585,25.6697508996,16.52,9.19,18.9041397583,134.47
2020-08-08 04:30:00,38.42,-7.091,39.0688965931,21.47,-12.641,24.9149710215,16.95,5.55,17.835498311,92.4,38.09,-4.091,38.3090639536,21.47,-12.641,24.9149710215,16.62,8.55,18.6902889223,133.13
2020-08-08 05:00:00,37.4515,-7.5765,38.2101845651,21.3015,-12.5065,24.701547411,16.15,4.93,16.8857158569,92.4,37.0415,-4.3265,37.2933147427,21.3015,-12.5065,24.701547411,15.74,8.18,17.7386583484,132.38
2020-08-08 05:30:00,37.318,-7.398,38.0442312053,20.788,-12.838,24.432666412,16.53,5.44,17.4021406729,92.4,36.988,-3.868,37.1896970679,20.788,-12.838,24.432666412,16.2,8.97,18.5175835357,132.68
2020-08-08 06:00:00,38.0675,-7.811,38.8606005776,21.1275,-12.951,24.7810342248,16.94,5.14,17.7026325726,92.4,37.8375,-4.401,38.0925873005,21.1275,-12.951,24.7810342248,16.71,8.55,18.7703649405,132.47
2020-08-08 06:30:00,39.528,-7.7455,40.2797164122,21.298,-12.9355,24.9185064611,18.23,5.19,18.9543926307,92.4,39.188,-4.3155,39.4249018293,21.298,-12.9355,24.9185064611,17.89,8.62,19.8584113161,131.9
2020-08-08 07:00:00,41.125,-7.647,41.8299203203,21.825,-12.917,25.3609840897,19.3,5.27,20.0065714204,92.4,40.745,-4.6370000000000005,41.0080089007,21.825,-12.917,25.3609840897,18.92,8.28,20.652476849,131.13
2020-08-08 07:30:00,39.8795,-7.5435,40.5866839308,22.2295,-12.9235,25.713177993,17.65,5.38,18.4517451749,92.4,39.2995,-5.2535,39.6490852669,22.2295,-12.9235,25.713177993,17.07,7.67,18.7140001069,130.88
2020-08-08 08:00:00,41.497,-7.1615,42.1104273458,22.647,-12.6815,25.9558673762,18.85,5.52,19.641611441,92.4,40.977,-5.0615,41.2884161872,22.647,-12.6815,25.9558673762,18.33,7.62,19.8507758035,131.28
2020-08-08 08:30:00,44.516,-7.5045,45.144122278,23.796,-13.3145,27.267664481,20.72,5.8100000000000005,21.519165876,92.4,44.176,-5.4245,44.5077990497,23.796,-13.3145,27.267664481,20.38,7.89,21.8539813306,130.9
2020-08-08 09:00:00,47.819,-8.018,48.4865454018,23.909,-13.178,27.3001825085,23.91,5.16,24.4604517538,92.4,47.579,-5.9879999999999995,47.9543260301,23.909,-13.178,27.3001825085,23.67,7.19,24.737926348,130.58
2020-08-08 09:30:00,50.4615,-8.0505,51.0996431739,26.2915,-13.2005,29.419316316,24.17,5.15,24.712575746,92.4,50.1715,-6.1105,50.5422360259,26.2915,-13.2005,29.419316316,23.88,7.09,24.9102890389,130.44
2020-08-08 10:00:00,50.2975,-7.787,50.8967177257,29.3575,-13.347,32.2491118521,20.94,5.5600000000000005,21.6655763828,92.4,49.9775,-5.827,50.3160455049,29.3575,-13.347,32.2491118521,20.62,7.52,21.9484578046,130.63
2020-08-08 10:30:00,48.759,-8.627,49.5163125646,27.769,-14.067,31.1287302986,20.99,5.44,21.6834891104,92.4,48.499,-6.837,48.9785419342,27.769,-14.067,31.1287302986,20.73,7.23,21.9546304911,129.87
2020-08-08 11:00:00,50.4685,-8.1575,51.1235200128,30.1485,-14.6075,33.5009120547,20.32,6.45,21.319120526,92.4,50.2885,-6.2975,50.6812760149,30.1485,-14.6075,33.5009120547,20.14,8.31,21.7870534951,130.12
2020-08-08 11:30:00,51.498,-7.246,52.0052739633,31.988,-14.956,35.311670592,19.51,7.71,20.9781839061,92.4,51.198,-6.586,51.6198663307,31.988,-14.956,35.311670592,19.21,8.37,20.9542597101,130.39
2020-08-08 12:00:00,51.2865,-7.143,51.7815365864,33.0065,-15.323,36.3898800664,18.28,8.18,20.0267521081,92.4,50.8665,-6.453,51.2741848424,33.0065,-15.323,36.3898800664,17.86,8.87,19.9413264353,130.89
2020-08-08 12:30:00,49.4225,-7.6625,50.0129724422,33.6625,-15.4725,37.0481060582,15.76,7.8100000000000005,17.5890221445,92.4,48.8225,-7.0425,49.3278147955,33.6625,-15.4725,37.0481060582,15.16,8.43,17.3461955483,130.8
2020-08-08 13:00:00,45.988,-8.305,46.7318859987,32.528,-15.875,36.1951158169,13.46,7.57,15.4426843521,92.4,45.308,-7.085,45.8586097587,32.528,-15.875,36.1951158169,12.78,8.79,15.5110444523,131.17
2020-08-08 13:30:00,50.5195,-7.4655000000000005,51.0681267573,34.0395,-15.525500000000001,37.4129484337,16.48,8.06,18.3454081448,92.4,50.0095,-5.8955,50.3558041391,34.0395,-15.525500000000001,37.4129484337,15.97,9.63,18.6488015701,130.98
2020-08-08 14:00:00,53.027,-6.5035,53.4243225624,33.877,-15.6035,37.2977256847,19.15,9.1,21.2021814915,92.4,52.817,-4.7535,53.0304747409,33.877,-15.6035,37.2977256847,18.94,10.85,21.8276453151,131.36
2020-08-08 14:30:00,51.0545,-6.4985,51.4664208247,33.9645,-15.4885,37.3293569795,17.09,8.99,19.3103133066,92.4,50.5645,-4.7685,50.7888496867,33.9645,-15.4885,37.3293569795,16.6,10.72,19.7605263088,131.47
2020-08-08 15:00:00,51.263,-6.3055,51.6493417117,33.413,-15.1455,36.6853477461,17.85,8.84,19.9190386314,92.4,51.013,-4.6355,51.2231786328,33.413,-15.1455,36.6853477461,17.6,10.51,20.4992707187,131.4
2020-08-08 15:30:00,49.754,-6.096,50.1260584128,32.974,-15.466,36.4208982866,16.78,9.37,19.2188787394,92.4,49.234,-4.306,49.4219424143,32.974,-15.466,36.4208982866,16.26,11.16,19.7213894034,131.6
2020-08-08 16:00:00,49.582,-5.725,49.9114250348,32.122,-15.135,35.5090285561,17.46,9.41,19.8343061386,92.4,48.892,-3.895,49.0469029501,32.122,-15.135,35.5090285561,16.77,11.24,20.188375368,131.78
2020-08-08 16:30:00,47.5875,-6.2785,47.9998929009,31.1275,-15.0385,34.5698964202,16.46,8.76,18.6458896275,92.4,46.7975,-4.5385,47.017060611,31.1275,-15.0385,34.5698964202,15.67,10.5,18.862632372,131.43
2020-08-08 17:00:00,48.711,-6.354,49.1236688064,31.001,-14.444,34.2007476088,17.71,8.09,19.4702901879,92.4,47.731,-4.694,47.961255165,31.001,-14.444,34.2007476088,16.73,9.75,19.3637651297,131.2
2020-08-08 17:30:00,49.305,-6.1695,49.6894934091,31.315,-14.1895,34.3798070857,17.99,8.02,19.6967129237,92.4,48.275,-4.5095,48.4851648987,31.315,-14.1895,34.3798070857,16.96,9.68,19.5280311348,131.34
2020-08-08 18:00:00,50.7685,-6.6825,51.2064097404,30.2385,-13.6225,33.1653341382,20.53,6.94,21.6712828416,92.4,49.8485,-5.1725,50.1161421949,30.2385,-13.6225,33.1653341382,19.61,8.45,21.3530934527,130.86
2020-08-08 18:30:00,46.008,-7.0005,46.5375446736,28.048,-13.3505,31.0632605219,17.96,6.35,19.0495170542,92.4,44.908,-5.5405,45.2484873145,28.048,-13.3505,31.0632605219,16.86,7.8100000000000005,18.5810575587,130.9
2020-08-08 19:00:00,48.6745,-7.078,49.1864314039,25.7345,-12.858,28.7679101474,22.94,5.78,23.6569651477,92.4,47.8345,-5.638,48.1656146462,25.7345,-12.858,28.7679101474,22.1,7.22,23.2494817147,130.45
2020-08-08 19:30:00,46.907,-6.799,47.3971839881,24.817,-12.699,27.8773759526,22.09,5.9,22.8643412326,92.4,46.027,-5.309,46.3321725154,24.817,-12.699,27.8773759526,21.21,7.39,22.4605476336,130.6
2020-08-08 20:00:00,46.3875,-6.7635000000000005,46.8779808492,24.2875,-12.5435,27.3353626005,22.1,5.78,22.8433447638,92.4,45.6575,-5.2635,45.9598927164,24.2875,-12.5435,27.3353626005,21.37,7.28,22.5759894578,130.75
2020-08-08 20:30:00,46.5115,-6.703,46.9920189101,24.8115,-12.593,27.8243451181,21.7,5.89,22.4851528792,92.4,45.5315,-5.253,45.8335194072,24.8115,-12.593,27.8243451181,20.72,7.34,21.9816741856,130.5
2020-08-08 21:00:00,46.8535,-6.3845,47.286491755,25.9535,-13.1345,29.0877852801,20.9,6.75,21.9629802167,92.4,45.8435,-4.7945,46.0935323283,25.9535,-13.1345,29.0877852801,19.89,8.34,21.567746753,130.86
2020-08-08 21:30:00,44.116,-7.2665,44.7104403719,25.606,-13.5465,28.9685156377,18.51,6.28,19.5463167886,92.4,42.796,-5.7965,43.1867691342,25.606,-13.5465,28.9685156377,17.19,7.75,18.8562615595,130.19
2020-08-08 22:00:00,41.7105,-7.33,42.3496719025,27.4405,-14.23,30.9107415028,14.27,6.9,15.8506435201,92.4,40.1705,-5.61,40.5603398685,27.4405,-14.23,30.9107415028,12.73,8.62,15.373916222,130.41
2020-08-08 22:30:00,42.6715,-7.6525,43.35225102,28.3415,-14.6325,31.8959351407,14.33,6.98,15.9395514366,92.4,41.2615,-5.5825,41.6374313389,28.3415,-14.6325,31.8959351407,12.92,9.05,15.7743113954,129.75
2020-08-08 23:00:00,41.8585,-6.7865,42.4050775792,30.4585,-14.9565,33.9325376961,11.4,8.17,14.0252950058,92.4,40.4085,-4.5765,40.6668319949,30.4585,-14.9565,33.9325376961,9.95,10.38,14.3786960466,130.33
2020-08-08 23:30:00,38.8815,-6.9535,39.4983823023,32.3315,-15.6035,35.8997925412,6.55,8.65,10.8501152068,92.4,37.2215,-4.8135,37.5314514041,32.3315,-15.6035,35.8997925412,4.89,10.79,11.8463580901,130.42
2020-08-09 00:00:00,39.92,-6.6155,40.4644441485,33.42,-16.2855,37.1767926299,6.5,9.67,11.651562127,92.4,38.33,-4.2955,38.5699393343,33.42,-16.2855,37.1767926299,4.91,11.99,12.9563961039,130.63
2020-08-09 00:30:00,42.1175,-6.339,42.5918622186,33.4575,-16.079,37.1205946511,8.66,9.74,13.0331577141,92.4,40.6875,-3.819,40.86633599,33.4575,-16.079,37.1205946511,7.23,12.26,14.2330776714,130.44
2020-08-09 01:00:00,41.4725,-5.4465,41.8286100474,33.6325,-16.4665,37.4471718358,7.84,11.02,13.5242744722,92.4,40.1825,-2.6765,40.2715403045,33.6325,-16.4665,37.4471718358,6.55,13.79,15.2665189221,131.38
2020-08-09 01:30:00,41.084,-5.456,41.4446979962,32.844,-16.326,36.6778763289,8.24,10.87,13.6401796176,92.4,39.834,-2.626,39.920463825,32.844,-16.326,36.6778763289,6.99,13.7,15.3801853045,131.79
2020-08-09 02:00:00,41.1625,-5.4265,41.5186501286,31.8525,-15.8165,35.5632314125,9.31,10.39,13.9509211165,92.4,40.1325,-2.5665,40.2144809552,31.8525,-15.8165,35.5632314125,8.28,13.25,15.6243687873,132.17
2020-08-09 02:30:00,42.1615,-5.455,42.512928707,30.3515,-15.495,34.0779778926,11.81,10.04,15.5008935226,92.4,41.4515,-2.535,41.5289426455,30.3515,-15.495,34.0779778926,11.1,12.96,17.063751053,132.71
2020-08-09 03:00:00,41.8555,-5.852,42.2626168647,30.3755,-15.712,34.1985079243,11.48,9.86,15.1330763561,92.4,41.3955,-2.502,41.4710432019,30.3755,-15.712,34.1985079243,11.02,13.21,17.2030375225,133.11
2020-08-09 03:30:00,41.89,-5.9215,42.3064565078,29.46,-15.3615,33.2244982242,12.43,9.44,15.6082830574,92.4,41.57,-2.0415,41.6200987775,29.46,-15.3615,33.2244982242,12.11,13.32,18.0020693255,133.24
2020-08-09 04:00:00,40.9725,-5.9075,41.3961871735,26.8325,-14.4675,30.4842846808,14.14,8.56,16.5291621082,92.4,40.7625,-2.0675,40.814898781,26.8325,-14.4675,30.4842846808,13.93,12.4,18.6495281442,133.4
2020-08-09 04:30:00,42.438,-5.8855,42.8441705982,23.978,-13.8955,27.7133434333,18.46,8.01,20.1229147988,92.4,42.618,-1.9955,42.6646920093,23.978,-13.8955,27.7133434333,18.64,11.9,22.114691949,133.66
2020-08-09 05:00:00,41.652,-6.6305,42.1764464393,23.182,-13.5205,26.8367107569,18.47,6.89,19.7132696426,92.4,41.722,-2.9105,41.823394102500004,23.182,-13.5205,26.8367107569,18.54,10.61,21.3612663482,132.85
2020-08-09 05:30:00,40.8415,-7.0325,41.4425406859,22.9315,-13.5725,26.6470720437,17.91,6.54,19.0667170745,92.4,40.8015,-3.3225,40.9365534517,22.9315,-13.5725,26.6470720437,17.87,10.25,20.6009562885,132.25
2020-08-09 06:00:00,42.9875,-7.4355,43.6258159408,22.0975,-13.2655,25.7734940685,20.89,5.83,21.6882687184,92.4,43.1575,-3.8455,43.3284857398,22.0975,-13.2655,25.7734940685,21.06,9.42,23.0707607157,131.85
2020-08-09 06:30:00,41.038,-7.6905,41.7523799831,22.668,-13.0505,26.1563333487,18.37,5.36,19.1360001045,92.4,41.008,-4.1505,41.2175049494,22.668,-13.0505,26.1563333487,18.34,8.9,20.3854261667,131.66
2020-08-09 07:00:00,40.1765,-8.2365,41.0120846154,24.3165,-13.4965,27.8109274297,15.86,5.26,16.7094943071,92.4,40.1365,-5.0465,40.452512833,24.3165,-13.4965,27.8109274297,15.82,8.45,17.9352976,131.25
2020-08-09 07:30:00,40.3495,-7.1635,40.9804573242,24.5595,-13.7535,28.1483179338,15.79,6.59,17.1100029223,92.4,40.0395,-4.7935,40.3254163339,24.5595,-13.7535,28.1483179338,15.48,8.96,17.8860839761,132.48
2020-08-09 08:00:00,40.678,-6.4855,41.1917636701,25.628,-13.9655,29.1861195477,15.05,7.48,16.8063351151,92.4,39.928,-4.5355,40.184772542,25.628,-13.9655,29.1861195477,14.3,9.43,17.1293578397,133.24
2020-08-09 08:30:00,42.153,-6.098,42.5917951371,26.763,-14.138,30.2678247154,15.39,8.04,17.3635739409,92.4,41.163,-4.098,41.3664861089,26.763,-14.138,30.2678247154,14.4,10.04,17.5545321783,132.95
2020-08-09 09:00:00,42.83,-6.645,43.3424148497,29.51,-14.265,32.7769785825,13.32,7.62,15.345579168,92.4,41.73,-4.425,41.9639550686,29.51,-14.265,32.7769785825,12.22,9.84,15.689295714,132.55
2020-08-09 09:30:00,42.987,-7.598,43.6533134252,33.207,-13.908,36.0019070745,9.78,6.31,11.6389217714,92.4,41.637,-5.358,41.9803279287,33.207,-13.908,36.0019070745,8.43,8.55,12.0069729741,131.58
2020-08-09 10:00:00,43.354,-7.7025,44.0329174851,34.404,-14.0125,37.1481543586,8.95,6.31,10.9507351351,92.4,41.904,-4.7925,42.1771652941,34.404,-14.0125,37.1481543586,7.5,9.22,11.885217709399999,131.37
2020-08-09 10:30:00,44.6985,-7.8615,45.3845687927,34.7785,-14.5015,37.6807320059,9.92,6.64,11.9371688436,92.4,43.3885,-4.9715,43.6723911012,34.7785,-14.5015,37.6807320059,8.61,9.53,12.8434029758,130.83
2020-08-09 11:00:00,45.481,-7.5465,46.1028309678,34.581,-14.5565,37.519824803,10.9,7.01,12.9595563196,92.4,44.391,-4.5865,44.6273107329,34.581,-14.5565,37.519824803,9.81,9.97,13.9870297061,130.95
2020-08-09 11:30:00,46.84,-7.9545,47.5106269191,34.17,-14.5045,37.1210104961,12.67,6.55,14.2629379863,92.4,46.0,-5.1145,46.2834539577,34.17,-14.5045,37.1210104961,11.83,9.39,15.1036750495,130.51
2020-08-09 12:00:00,47.6565,-7.7925,48.2893885704,32.8365,-13.6425,35.5577493453,14.82,5.85,15.9328246083,92.4,47.1365,-5.0525,47.4065120896,32.8365,-13.6425,35.5577493453,14.3,8.59,16.6816695807,130.31
2020-08-09 12:30:00,46.4045,-7.905,47.0729927373,32.9445,-13.625,35.6508163336,13.46,5.72,14.6249786325,92.4,45.9045,-5.165,46.1941592114,32.9445,-13.625,35.6508163336,12.96,8.46,15.4768601467,130.39
2020-08-09 13:00:00,50.5165,-8.011,51.1477555055,33.4765,-13.751,36.1906901461,17.04,5.74,17.980800872,92.4,50.2565,-5.241,50.5290399003,33.4765,-13.751,36.1906901461,16.78,8.51,18.8145821107,130.35
2020-08-09 13:30:00,49.6615,-7.8445,50.2772390103,30.3215,-14.1945,33.4795040659,19.34,6.35,20.3557878747,92.4,49.6915,-4.9545,49.9378838408,30.3215,-14.1945,33.4795040659,19.37,9.24,21.4609995107,130.59
2020-08-09 14:00:00,49.629,-7.8575,50.2471685496,30.209,-14.1875,33.3746735902,19.42,6.33,20.4256040302,92.4,49.689,-4.9875,49.9386811725,30.209,-14.1875,33.3746735902,19.48,9.2,21.5432216718,130.59
2020-08-09 14:30:00,50.372,-7.3535,50.9059166134,30.802,-14.4735,34.0330046609,19.57,7.12,20.8249681873,92.4,50.492,-4.2935,50.6742163852,30.802,-14.4735,34.0330046609,19.69,10.18,22.1659310655,131.21
2020-08-09 15:00:00,48.0575,-7.5895,48.6530966795,29.9075,-14.3895,33.1890986093,18.15,6.8,19.3820148591,92.4,48.0575,-4.6295,48.2799707591,29.9075,-14.3895,33.1890986093,18.15,9.76,20.6077679529,131.1
2020-08-09 15:30:00,50.313,-7.3805,50.851447858,29.953,-14.5405,33.2957707412,20.36,7.16,21.5822890352,92.4,50.403,-4.3105,50.5869827055,29.953,-14.5405,33.2957707412,20.45,10.23,22.8660315752,131.18
2020-08-09 16:00:00,47.9025,-7.5515,48.4940682816,30.6725,-14.6115,33.9749641427,17.23,7.06,18.6203249166,92.4,47.5125,-4.5215,47.7271580811,30.6725,-14.6115,33.9749641427,16.84,10.09,19.6314467118,131.26
2020-08-09 16:30:00,47.329,-7.6295,47.9399990744,30.029,-14.1695,33.2041499101,17.3,6.54,18.4949074072,92.4,46.849,-4.6495,47.079153043,30.029,-14.1695,33.2041499101,16.82,9.52,19.3272553665,131.14
2020-08-09 17:00:00,45.8485,-7.416,46.4443969522,33.4885,-13.586,36.139438682,12.36,6.17,13.8144308605,92.4,44.9785,-4.516,45.2046426626,33.4885,-13.586,36.139438682,11.49,9.07,14.6384766967,131.14
2020-08-09 17:30:00,47.358,-7.368,47.9277329737,32.488,-13.398,35.1422331106,14.87,6.03,16.0461147946,92.4,46.548,-4.478,46.7628996962,32.488,-13.398,35.1422331106,14.06,8.92,16.6508258053,130.82
2020-08-09 18:00:00,49.739,-7.27,50.267494676,31.189,-12.94,33.7668079777,18.55,5.67,19.397200829,92.4,49.079,-4.38,49.2740564699,31.189,-12.94,33.7668079777,17.89,8.56,19.8324405962,130.49
2020-08-09 18:30:00,50.04,-7.567,50.6089032582,30.14,-12.797,32.7442026777,19.9,5.23,20.5757843107,92.4,49.32,-4.687,49.5422079544,30.14,-12.797,32.7442026777,19.18,8.11,20.824132635,130.4
2020-08-09 19:00:00,49.616,-7.2735,50.1462985498,28.416,-12.4835,31.0371846057,21.2,5.21,21.8308062151,92.4,48.956,-4.3335,49.147422702,28.416,-12.4835,31.0371846057,20.54,8.15,22.0978302102,130.71
2020-08-09 19:30:00,49.6325,-7.6415,50.2173035766,27.9125,-12.3415,30.5191788635,21.72,4.7,22.222700106,92.4,49.1325,-4.8115,49.367530711,27.9125,-12.3415,30.5191788635,21.22,7.53,22.5164228953,130.48
2020-08-09 20:00:00,47.673,-7.625,48.2789348888,27.133,-12.385,29.8259604036,20.54,4.76,21.0843354176,92.4,47.133,-4.805,47.3772911214,27.133,-12.385,29.8259604036,20.0,7.58,21.3882304083,130.66
