Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-09 20:30:00,48.1785,-7.561,48.7681923312,26.4785,-12.451,29.2598421604,21.7,4.89,22.2441475449,92.4,47.6985,-4.7010000000000005,47.9295973617,26.4785,-12.451,29.2598421604,21.22,7.75,22.590947302,130.78
2020-08-09 21:00:00,45.7665,-7.8165,46.429195497,26.7265,-12.5265,29.5164192357,19.04,4.71,19.6139159782,92.4,45.0765,-5.0365,45.3569970842,26.7265,-12.5265,29.5164192357,18.35,7.49,19.8197527734,130.5
2020-08-09 21:30:00,47.444,-7.7010000000000005,48.0649408301,26.564,-12.511,29.3627522041,20.88,4.8100000000000005,21.4268639796,92.4,46.744,-4.851,46.9950394935,26.564,-12.511,29.3627522041,20.18,7.66,21.5849021309,130.35
2020-08-09 22:00:00,45.691,-7.4065,46.2874035052,26.631,-12.4365,29.391779348100002,19.06,5.03,19.712546766,92.4,45.051,-4.3665,45.2621135526,26.631,-12.4365,29.391779348100002,18.42,8.07,20.1102287406,131.34
2020-08-09 22:30:00,46.493,-7.5405,47.1005115604,26.453,-12.2705,29.160356295,20.04,4.73,20.5906410779,92.4,45.923,-4.5805,46.1508711646,26.453,-12.2705,29.160356295,19.47,7.69,20.933633225,131.21
2020-08-09 23:00:00,44.1335,-7.652,44.7919515789,26.4035,-12.072,29.0323611897,17.73,4.42,18.2726380143,92.4,43.4635,-4.752,43.7225037738,26.4035,-12.072,29.0323611897,17.06,7.32,18.5641051495,131.34
2020-08-09 23:30:00,43.0175,-7.397,43.6488363562,21.9175,-12.387,25.175674276,21.1,4.99,21.6820225071,92.4,42.5975,-4.3870000000000005,42.8228067185,21.9175,-12.387,25.175674276,20.68,8.0,22.1734616152,131.6
2020-08-10 00:00:00,42.7895,-7.8345,43.5008126418,21.6795,-12.7445,25.1480218009,21.11,4.91,21.6734907202,92.4,42.2695,-4.6145,42.520633115,21.6795,-12.7445,25.1480218009,20.59,8.13,22.1369600442,130.58
2020-08-10 00:30:00,39.479,-8.3185,40.3458657516,21.229,-12.7885,24.783385024,18.25,4.47,18.789449167,92.4,38.809,-5.1985,39.1556239032,21.229,-12.7885,24.783385024,17.58,7.59,19.1484855798,130.71
2020-08-10 01:00:00,38.507,-8.0155,39.3323949087,21.617,-12.8355,25.140500179,16.89,4.82,17.5642961715,92.4,37.867,-4.8255,38.1732254237,21.617,-12.8355,25.140500179,16.25,8.01,18.1169147484,131.16
2020-08-10 01:30:00,37.487,-7.8495,38.2999976403,21.937,-12.7795,25.3879418081,15.55,4.93,16.3127986563,92.4,36.617,-4.6695,36.9135330096,21.937,-12.7795,25.3879418081,14.68,8.11,16.7712402642,131.16
2020-08-10 02:00:00,36.565,-7.46,37.3182371636,22.315,-12.85,25.7503732983,14.25,5.39,15.2353076766,92.4,35.725,-4.12,35.9617856203,22.315,-12.85,25.7503732983,13.41,8.73,16.0012811987,131.84
2020-08-10 02:30:00,34.8845,-6.9735,35.5746826058,22.6145,-13.1935,26.1817503712,12.27,6.22,13.7565002817,92.4,34.0245,-3.4035,34.1943038019,22.6145,-13.1935,26.1817503712,11.41,9.79,15.0343672963,132.74
2020-08-10 03:00:00,35.2635,-7.0955,35.970273178,22.7735,-13.0955,26.2702193082,12.49,6.0,13.856410069,92.4,34.3935,-3.6055,34.5819674469,22.7735,-13.0955,26.2702193082,11.62,9.49,15.0028164023,132.41
2020-08-10 03:30:00,35.871,-6.946,36.5373173208,23.541,-13.306,27.0412336442,12.33,6.36,13.8736620977,92.4,34.961,-3.676,35.1537266446,23.541,-13.306,27.0412336442,11.42,9.63,14.9383165049,132.41
2020-08-10 04:00:00,38.9295,-6.5795,39.4815879936,23.7695,-13.3795,27.2763661528,15.16,6.8,16.6152219365,92.4,38.1995,-3.6695,38.3753440441,23.7695,-13.3795,27.2763661528,14.43,9.71,17.3927858608,132.33
2020-08-10 04:30:00,37.7535,-6.753,38.3527022679,23.7735,-13.433,27.3061310194,13.98,6.68,15.4939601135,92.4,36.9635,-3.843,37.1627364607,23.7735,-13.433,27.3061310194,13.19,9.59,16.3077956818,132.37
2020-08-10 05:00:00,36.5855,-7.093,37.2667339493,22.2955,-12.843,25.7299819131,14.29,5.75,15.4034606501,92.4,35.7955,-4.373,36.0616271021,22.2955,-12.843,25.7299819131,13.5,8.47,15.9370919556,132.43
2020-08-10 05:30:00,38.037,-6.9985,38.6754750617,20.627,-12.4185,24.0767994395,17.41,5.42,18.2341575073,92.4,37.177,-4.2285,37.4167013678,20.627,-12.4185,24.0767994395,16.55,8.19,18.465605866,132.31
2020-08-10 06:00:00,38.0795,-6.5120000000000005,38.6322982005,20.1895,-12.332,23.6578556562,17.89,5.82,18.8128812254,92.4,37.3395,-3.622,37.514759019,20.1895,-12.332,23.6578556562,17.15,8.71,19.2350357421,132.88
2020-08-10 06:30:00,38.5825,-6.235,39.0830465963,20.9125,-12.565,24.3969645909,17.67,6.33,18.7695977581,92.4,37.6125,-3.415,37.7672130458,20.9125,-12.565,24.3969645909,16.7,9.15,19.0423869302,132.47
2020-08-10 07:00:00,39.73,-6.611,40.2762736732,21.86,-12.761,25.3121062142,17.87,6.15,18.8986613283,92.4,38.38,-3.561,38.5448455828,21.86,-12.761,25.3121062142,16.52,9.2,18.9090031466,131.85
2020-08-10 07:30:00,39.281,-6.6795,39.8448576513,22.801,-12.4395,25.9735781372,16.48,5.76,17.4576057923,92.4,36.991,-3.4395,37.1505617892,22.801,-12.4395,25.9735781372,14.19,9.0,16.8034550019,131.05
2020-08-10 08:00:00,39.251,-7.119,39.8913670109,26.891,-12.519,29.6622865268,12.36,5.4,13.4881281133,92.4,36.141,-4.019,36.363776509,26.891,-12.519,29.6622865268,9.25,8.5,12.5623445264,130.1
2020-08-10 08:30:00,39.0435,-6.518,39.5838251847,28.3835,-12.788,31.1312707137,10.66,6.27,12.3672349375,92.4,35.9735,-3.9779999999999998,36.1927780952,28.3835,-12.788,31.1312707137,7.59,8.81,11.6285940681,130.56
2020-08-10 09:00:00,38.4865,-6.4635,39.0254726365,29.9365,-13.1535,32.6987552439,8.55,6.69,10.8562700777,92.4,35.2165,-4.0435,35.4478739066,29.9365,-13.1535,32.6987552439,5.28,9.11,10.5295061613,130.56
2020-08-10 09:30:00,41.7605,-6.6035,42.2793752615,33.6805,-14.1535,36.5335139632,8.08,7.55,11.0584311726,92.4,38.4405,-4.3735,38.6884936706,33.6805,-14.1535,36.5335139632,4.76,9.78,10.8768561634,129.77
2020-08-10 10:00:00,43.942,-5.2485,44.2543344346,34.182,-13.9385,36.9146435206,9.76,8.69,13.0680411692,92.4,40.802,-3.6285,40.9630225478,34.182,-13.9385,36.9146435206,6.62,10.31,12.2523671182,130.01
2020-08-10 10:30:00,44.6695,-5.483,45.0047499632,33.2595,-13.853,36.0291541567,11.41,8.37,14.1507950307,92.4,41.5595,-3.933,41.7451857015,33.2595,-13.853,36.0291541567,8.3,9.92,12.9343109596,129.76
2020-08-10 11:00:00,43.667,-5.074,43.9608048721,30.227,-13.104,32.9452021545,13.44,8.03,15.6561329836,92.4,41.017,-3.4939999999999998,41.1655477918,30.227,-13.104,32.9452021545,10.79,9.61,14.4490899367,129.92
2020-08-10 11:30:00,46.126,-4.649,46.3596923739,29.486,-12.999,32.2241865219,16.64,8.35,18.6175213173,92.4,43.786,-3.289,43.9093534113,29.486,-12.999,32.2241865219,14.3,9.71,17.2850831644,129.92
2020-08-10 12:00:00,46.978,-3.273,47.0918784187,30.758,-13.493,33.5874323669,16.22,10.22,19.1712493072,92.4,44.638,-1.803,44.6743981829,30.758,-13.493,33.5874323669,13.88,11.69,18.1469143383,131.17
2020-08-10 12:30:00,44.9455,-3.274,45.0645874967,30.0455,-13.294,32.8551747256,14.9,10.02,17.9557901525,92.4,42.5455,-1.9340000000000002,42.5894344439,30.0455,-13.294,32.8551747256,12.5,11.36,16.8908140716,130.9
2020-08-10 13:00:00,41.455,-3.7825,41.6272066232,29.115,-13.3925,32.04750039,12.34,9.61,15.6405786338,92.4,38.765,-2.5125,38.8463367803,29.115,-13.3925,32.04750039,9.65,10.88,14.5429329917,131.12
2020-08-10 13:30:00,42.7125,-3.9745,42.8970197858,26.1725,-14.2245,29.7881882044,16.54,10.25,19.4585225544,92.4,40.1525,-2.5945,40.2362359882,26.1725,-14.2245,29.7881882044,13.98,11.63,18.1850845475,130.95
2020-08-10 14:00:00,44.314,-3.674,44.4660417847,28.554,-14.314,31.940906562,15.76,10.64,19.0154463529,92.4,41.624,-2.284,41.6866169412,28.554,-14.314,31.940906562,13.07,12.03,17.7636088676,130.79
2020-08-10 14:30:00,42.291,-4.349,42.5140268853,31.341,-15.279,34.8669775289,10.95,10.93,15.4715028359,92.4,39.041,-3.149,39.1677913853,31.341,-15.279,34.8669775289,7.7,12.13,14.367564163800001,130.0
2020-08-10 15:00:00,42.4975,-3.721,42.6600908022,34.1275,-15.681000000000001,37.5576891894,8.37,11.96,14.5978936837,92.4,38.8975,-2.3810000000000002,38.9703049417,34.1275,-15.681000000000001,37.5576891894,4.77,13.3,14.1295045915,130.11
2020-08-10 15:30:00,41.707,-4.268,41.9248097551,40.387,-16.028,43.4511973713,1.32,11.76,11.833849754,92.4,37.287,-3.068,37.4130056665,40.387,-16.028,43.4511973713,-3.1,12.96,13.3255994237,130.02
2020-08-10 16:00:00,39.6925,-3.166,39.8185649195,43.8525,-16.966,47.0200692497,-4.16,13.8,14.4133826703,92.4,34.9625,-1.746,35.0060697915,43.8525,-16.966,47.0200692497,-8.89,15.22,17.6261311694,130.36
2020-08-10 16:30:00,40.856,-2.918,40.9600715331,44.136,-17.048,47.3140655619,-3.2800000000000002,14.13,14.5056988801,92.4,36.216,-1.498,36.2469675973,44.136,-17.048,47.3140655619,-7.92,15.55,17.4507564306,130.47
2020-08-10 17:00:00,42.6435,-3.4915000000000003,42.7861971259,41.7435,-16.5715,44.9125194628,0.9,13.08,13.1109267407,92.4,38.3335,-2.2915,38.4019295674,41.7435,-16.5715,44.9125194628,-3.41,14.28,14.681501966799999,130.94
2020-08-10 17:30:00,42.911,-4.141,43.1103444895,32.651,-14.261,35.6295372128,10.26,10.12,14.4111762185,92.4,39.371,-3.091,39.4921501314,32.651,-14.261,35.6295372128,6.72,11.17,13.0356165945,131.15
2020-08-10 18:00:00,42.8355,-4.5005,43.0712730309,35.0455,-14.8505,38.0621126647,7.79,10.35,12.9540186815,92.4,39.0755,-3.5105,39.2328728301,35.0455,-14.8505,38.0621126647,4.03,11.34,12.0348036959,131.15
2020-08-10 18:30:00,45.539,-3.7355,45.6919520403,32.289,-14.0355,35.2075955051,13.25,10.3,16.7825057724,92.4,42.289,-2.5255,42.3643443387,32.289,-14.0355,35.2075955051,10.0,11.51,15.2472981213,131.75
2020-08-10 19:00:00,45.908500000000004,-4.478,46.1263791799,28.6585,-13.158,31.5347837514,17.25,8.68,19.3107457132,92.4,42.7785,-3.468,42.9188430209,28.6585,-13.158,31.5347837514,14.12,9.69,17.1251423352,131.43
2020-08-10 19:30:00,45.0835,-4.1545,45.27451648,26.9235,-12.4245,29.6520328561,18.16,8.27,19.95441054,92.4,42.2135,-3.1445,42.330455496,26.9235,-12.4245,29.6520328561,15.29,9.28,17.8858184045,131.72
2020-08-10 20:00:00,44.127,-4.29,44.3350451562,26.667,-12.29,29.3627823784,17.46,8.0,19.2055096261,92.4,41.187,-3.21,41.3118998474,26.667,-12.29,29.3627823784,14.52,9.08,17.1253262743,131.76
2020-08-10 20:30:00,44.979,-4.2155,45.1761096294,26.459,-11.8255,28.9813928452,18.52,7.61,20.0225497877,92.4,42.259,-2.6555,42.3423518625,26.459,-11.8255,28.9813928452,15.8,9.17,18.2682484108,131.24
2020-08-10 21:00:00,45.759,-4.4855,45.9783187084,26.289,-11.9655,28.8839871079,19.47,7.48,20.8574039612,92.4,43.179,-2.9455,43.2793485539,26.289,-11.9655,28.8839871079,16.89,9.02,19.1476499864,130.73
2020-08-10 21:30:00,44.89,-4.924,45.1592501709,26.27,-12.304,29.0086420916,18.62,7.38,20.0291986859,92.4,41.9,-3.404,42.0380448641,26.27,-12.304,29.0086420916,15.63,8.9,17.9862975623,131.04
2020-08-10 22:00:00,45.453,-5.173,45.7464221333,25.653,-12.513,28.5421018497,19.8,7.34,21.1167137595,92.4,42.583,-3.633,42.7376950478,25.653,-12.513,28.5421018497,16.93,8.88,19.1175129136,131.56
2020-08-10 22:30:00,39.769,-5.9955,40.2183960552,25.959,-12.4855,28.8055097377,13.81,6.49,15.2589711318,92.4,36.619,-5.0455,36.9649595056,25.959,-12.4855,28.8055097377,10.66,7.44,12.9995846087,131.42
2020-08-10 23:00:00,38.5685,-6.513,39.1145543404,26.7285,-12.763,29.6193666585,11.84,6.25,13.388356882,92.4,35.3485,-5.373,35.7545183334,26.7285,-12.763,29.6193666585,8.62,7.39,11.354140214,131.09
2020-08-10 23:30:00,40.2155,-5.962,40.6550351648,21.8255,-12.612,25.207439264,18.39,6.65,19.5554238001,92.4,37.7255,-4.7219999999999995,38.0198715707,21.8255,-12.612,25.207439264,15.9,7.89,17.7499887324,131.43
2020-08-11 00:00:00,39.757,-5.6129999999999995,40.1512741765,21.627,-12.453,24.9560481247,18.13,6.84,19.3773708227,92.4,37.377,-4.293,37.6227321974,21.627,-12.453,24.9560481247,15.75,8.16,17.7383229196,131.83
2020-08-11 00:30:00,40.9305,-5.6850000000000005,41.3234201785,21.7105,-12.345,24.9748840888,19.22,6.66,20.341189739,92.4,38.6205,-4.295,38.8585903662,21.7105,-12.345,24.9748840888,16.91,8.05,18.7283368188,132.19
2020-08-11 01:00:00,40.6875,-5.715,41.0869064454,21.8675,-12.475,25.1756465905,18.82,6.76,19.9972498109,92.4,38.5575,-4.195,38.7850335987,21.8675,-12.475,25.1756465905,16.69,8.28,18.6310090977,132.07
2020-08-11 01:30:00,37.9625,-6.331,38.486789516,21.3325,-12.401,24.6750958914,16.63,6.07,17.7031579104,92.4,35.6125,-4.981,35.9591506748,21.3325,-12.401,24.6750958914,14.28,7.42,16.0926939945,131.79
2020-08-11 02:00:00,37.484,-5.6395,37.9058599197,21.594,-12.6095,25.0060058036,15.89,6.97,17.3514552704,92.4,35.134,-4.1095,35.3735204108,21.594,-12.6095,25.0060058036,13.54,8.5,15.9869196533,132.47
2020-08-11 02:30:00,43.2505,-5.9235,43.6542506808,21.0805,-12.6735,24.5968510688,22.17,6.75,23.17480097,92.4,42.7805,-4.4735,43.0137580606,21.0805,-12.6735,24.5968510688,21.7,8.2,23.1976291892,133.06
2020-08-11 03:00:00,44.031,-5.1925,44.3361141424,21.351,-12.7925,24.8900232473,22.68,7.6,23.9194983225,92.4,44.001,-3.4625,44.1370242229,21.351,-12.7925,24.8900232473,22.65,9.33,24.4963548309,133.41
2020-08-11 03:30:00,43.1605,-5.61,43.5235667225,20.8805,-12.67,24.4238445018,22.28,7.06,23.3718206394,92.4,43.0305,-3.93,43.2095918778,20.8805,-12.67,24.4238445018,22.15,8.74,23.8119738787,133.41
2020-08-11 04:00:00,42.872,-5.098,43.1740429888,21.152,-12.728,24.6862125082,21.72,7.63,23.0211924105,92.4,42.722,-3.248,42.8452889826,21.152,-12.728,24.6862125082,21.57,9.48,23.5613093864,133.98
2020-08-11 04:30:00,35.1435,-6.0365,35.6581677109,21.8235,-12.5665,25.1829719156,13.32,6.53,14.8345306633,92.4,32.7735,-4.1465,33.0347659974,21.8235,-12.5665,25.1829719156,10.95,8.42,13.8129975024,132.96
2020-08-11 05:00:00,36.055,-5.563,36.4816391353,21.585,-12.383,24.8847526409,14.47,6.82,15.9966652775,92.4,33.775,-3.473,33.9530904926,21.585,-12.383,24.8847526409,12.19,8.91,15.0991456712,133.26
2020-08-11 05:30:00,34.747,-6.569,35.3624910039,22.087,-12.529,25.393137065,12.66,5.96,13.9927552684,92.4,32.067,-4.649,32.4022482245,22.087,-12.529,25.393137065,9.98,7.88,12.7159270209,132.66
2020-08-11 06:00:00,35.0655,-6.5504999999999995,35.672094703,22.0655,-12.5705,25.394955414400002,13.0,6.02,14.3262137357,92.4,32.4455,-4.5905000000000005,32.7686307389,22.0655,-12.5705,25.394955414400002,10.38,7.98,13.0929293896,132.9
2020-08-11 06:30:00,34.792,-6.44,35.3830024729,22.052,-12.62,25.4077764474,12.74,6.18,14.1598022585,92.4,31.992,-4.5600000000000005,32.3153471898,22.052,-12.62,25.4077764474,9.94,8.06,12.797155934,132.29
2020-08-11 07:00:00,38.7325,-5.861,39.1734333095,22.0025,-12.531,25.3206628517,16.73,6.67,18.010602433,92.4,36.1625,-3.891,36.3712288389,22.0025,-12.531,25.3206628517,14.16,8.64,16.5878027478,132.15
2020-08-11 07:30:00,39.445,-6.9235,40.048007157,22.575,-12.5535,25.8306211162,16.87,5.63,17.7846506854,92.4,36.775,-4.8935,37.0991504923,22.575,-12.5535,25.8306211162,14.2,7.66,16.1342988692,130.78
2020-08-11 08:00:00,42.6105,-5.9465,43.0234305059,23.2205,-12.7265,26.4793395405,19.39,6.78,20.5411903258,92.4,40.0905,-4.0765,40.2972212752,23.2205,-12.7265,26.4793395405,16.87,8.65,18.9583596337,130.9
2020-08-11 08:30:00,42.654,-5.969,43.0696259213,24.164,-12.789,27.3396674632,18.49,6.82,19.7076761695,92.4,40.194,-4.359,40.4296737187,24.164,-12.789,27.3396674632,16.03,8.43,18.1114825456,130.31
2020-08-11 09:00:00,46.76,-4.119,46.9410668924,25.21,-13.119,28.4192234412,21.55,9.0,23.3538540717,92.4,44.43,-2.549,44.5030594566,25.21,-13.119,28.4192234412,19.22,10.57,21.9347509674,131.18
2020-08-11 09:30:00,44.9425,-4.8135,45.1995363748,25.9825,-13.5235,29.2912164053,18.96,8.71,20.8649394919,92.4,42.5025,-3.4435000000000002,42.6417658933,25.9825,-13.5235,29.2912164053,16.52,10.08,19.3524365391,130.6
2020-08-11 10:00:00,48.656,-4.405,48.8549932044,26.706,-13.665,29.9990443348,21.95,9.26,23.8233100135,92.4,46.586,-2.895,46.6758655088,26.706,-13.665,29.9990443348,19.88,10.77,22.609893852,130.56
2020-08-11 10:30:00,50.162,-4.952,50.4058384317,29.992,-14.302,33.2275077007,20.17,9.35,22.2317655619,92.4,47.972,-3.602,48.1070388613,29.992,-14.302,33.2275077007,17.98,10.7,20.9229634612,130.04
2020-08-11 11:00:00,49.422,-4.9855,49.6728224913,30.472,-14.5555,33.7698884252,18.95,9.57,21.2293994263,92.4,47.172,-3.6555,47.3134258351,30.472,-14.5555,33.7698884252,16.7,10.9,19.9424171053,130.04
2020-08-11 11:30:00,50.156,-5.3445,50.4399446496,31.326,-14.4945,34.5167902078,18.83,9.15,20.9354101942,92.4,48.096,-3.8945,48.2534179748,31.326,-14.4945,34.5167902078,16.77,10.6,19.8391758901,129.57
2020-08-11 12:00:00,51.7235,-5.808,52.0485668991,31.5035,-14.538,34.6961663048,20.22,8.73,22.0241072464,92.4,49.9035,-1.858,49.9380764172,31.5035,-14.538,34.6961663048,18.4,12.68,22.345970554,129.52
2020-08-11 12:30:00,51.9065,-10.954,53.0497394739,32.3865,-15.104,35.7353634129,19.52,4.15,19.9562747025,92.4,50.6265,6.796,51.0806041296,32.3865,-15.104,35.7353634129,18.24,21.9,28.5010105084,131.34
2020-08-11 13:00:00,52.339,-10.645,53.4105508865,32.729,-15.195,36.0842828112,19.61,4.55,20.1309363915,92.4,51.019,7.225,51.5280407739,32.729,-15.195,36.0842828112,18.29,22.42,28.9340716112,131.52
2020-08-11 13:30:00,51.17,-10.8645,52.3106706156,32.78,-14.8545,35.9886728048,18.39,3.99,18.8178691674,92.4,49.61,6.9155,50.0896819739,32.78,-14.8545,35.9886728048,16.83,21.77,27.5169366028,131.36
2020-08-11 14:00:00,50.064,-10.5645,51.1665198763,32.174,-14.4445,35.2676885584,17.89,3.88,18.3059143448,92.4,48.504,7.3755,49.0615533412,32.174,-14.4445,35.2676885584,16.33,21.82,27.2540143832,131.79
2020-08-11 14:30:00,50.5355,-10.34,51.582481137,32.3855,-14.38,35.4345172149,18.15,4.04,18.5941953308,92.4,48.9855,7.65,49.5792467697,32.3855,-14.38,35.4345172149,16.6,22.03,27.584069678,131.84
2020-08-11 15:00:00,48.0635,-10.4875,49.194386758,28.2335,-13.5975,31.3372386866,19.83,3.11,20.0723939778,92.4,46.4735,7.4125,47.0609324015,28.2335,-13.5975,31.3372386866,18.24,21.01,27.8229707256,131.7
2020-08-11 15:30:00,45.3905,-10.3355,46.5523366814,26.5905,-13.0655,29.6270481233,18.8,2.73,18.9971813699,92.4,43.9705,7.8245000000000005,44.6612546902,26.5905,-13.0655,29.6270481233,17.38,20.89,27.1745561141,132.4
2020-08-11 16:00:00,48.7515,-10.708,49.9136255571,32.3815,-13.368,35.032341718,16.37,2.66,16.5847068108,92.4,47.0115,7.082,47.5419378681,32.3815,-13.368,35.032341718,14.63,20.45,25.1443711395,131.8
2020-08-11 16:30:00,48.7905,-10.3735,49.8810825113,31.9305,-12.9235,34.4466788312,16.86,2.55,17.051747711,92.4,47.1305,7.4265,47.7120208386,31.9305,-12.9235,34.4466788312,15.2,20.35,25.4000492126,132.02
2020-08-11 17:00:00,48.339,-10.2,49.403430255399996,28.979,-11.82,31.2968822888,19.36,1.62,19.4276606929,92.4,46.719,7.68,47.3460384932,28.979,-11.82,31.2968822888,17.74,19.5,26.3620484788,132.28
2020-08-11 17:30:00,45.1985,-11.301,46.5898809105,30.1985,-12.521,32.6913573173,15.0,1.22,15.0495315542,92.4,43.2285,6.589,43.7277730196,30.1985,-12.521,32.6913573173,13.03,19.11,23.1294833492,132.72
2020-08-11 18:00:00,45.804,-11.3535,47.1901300936,29.704,-12.5135,32.2322090191,16.1,1.16,16.1417347271,92.4,43.564,6.4865,44.0442593109,29.704,-12.5135,32.2322090191,13.86,19.0,23.5180696487,133.48
2020-08-11 18:30:00,45.8045,-12.0695,47.3679749462,28.5045,-12.3595,31.0686942194,17.3,0.29,17.3024304651,92.4,43.4645,6.0305,43.8808579052,28.5045,-12.3595,31.0686942194,14.96,18.39,23.706406307199998,133.24
2020-08-11 19:00:00,45.61,-13.39,47.5348735141,28.11,-12.01,30.568156634,17.5,-1.38,17.5543271019,92.4,43.26,4.61,43.5049388001,28.11,-12.01,30.568156634,15.15,16.62,22.488817221,132.11
2020-08-11 19:30:00,45.7655,-13.381,47.6815703522,27.3455,-12.251,29.9643683606,18.42,-1.13,18.4546281458,92.4,43.6455,4.809,43.9096362004,27.3455,-12.251,29.9643683606,16.3,17.06,23.5952029023,132.18
2020-08-11 20:00:00,44.855,-13.621,46.8775283691,26.725,-11.841,29.2307185338,18.13,-1.78,18.2171704718,92.4,42.825,4.509,43.0617197288,26.725,-11.841,29.2307185338,16.1,16.35,22.9462959974,132.04
2020-08-11 20:30:00,43.4155,-13.5895,45.492638421,26.7555,-11.7295,29.2136603407,16.66,-1.8599999999999999,16.7635079861,92.4,41.4155,4.6105,41.6713372776,26.7555,-11.7295,29.2136603407,14.66,16.34,21.9524759424,132.33
2020-08-11 21:00:00,42.586,-14.0355,44.839298124,26.076,-11.4855,28.4934112779,16.51,-2.55,16.7057654718,92.4,40.456,3.9545,40.6488130977,26.076,-11.4855,28.4934112779,14.38,15.44,21.0992416925,132.21
2020-08-11 21:30:00,45.3995,-13.666,47.4117512464,26.0795,-11.846,28.6438132282,19.32,-1.82,19.4055352928,92.4,43.2395,4.674,43.4913857706,26.0795,-11.846,28.6438132282,17.16,16.52,23.819655749,132.42
2020-08-11 22:00:00,45.92,-14.8795,48.2705492019,25.7,-11.7595,28.2626226711,20.22,-3.12,20.4592961756,92.4,43.92,3.6105,44.0681530161,25.7,-11.7595,28.2626226711,18.22,15.37,23.8370572848,131.79
2020-08-11 22:30:00,43.3905,-14.697,45.8119776832,24.8005,-11.517,27.3442149138,18.59,-3.18,18.86002386,92.4,41.2505,3.983,41.442345967,24.8005,-11.517,27.3442149138,16.45,15.5,22.6020463675,132.33
2020-08-11 23:00:00,41.44,-14.6965,43.9688607113,24.79,-11.5465,27.3471344431,16.65,-3.15,16.9453533454,92.4,39.46,4.0335,39.6656113308,24.79,-11.5465,27.3471344431,14.67,15.58,21.3996565393,132.38
2020-08-11 23:30:00,41.29,-14.5615,43.7824323473,21.34,-12.0815,24.5226067589,19.95,-2.48,20.1035544121,92.4,39.73,4.2885,39.9607824279,21.34,-12.0815,24.5226067589,18.39,16.37,24.6204995888,132.48
2020-08-12 00:00:00,39.1355,-14.5915,41.7672028331,21.9655,-12.4215,25.2344378281,17.17,-2.17,17.3065825627,92.4,37.2755,4.3585,37.5294474047,21.9655,-12.4215,25.2344378281,15.31,16.78,22.7148519696,132.79
2020-08-12 00:30:00,38.282,-14.5085,40.9390778627,21.642,-12.4485,24.9668042859,16.64,-2.06,16.7670271664,92.4,36.512,4.6915,36.8121761955,21.642,-12.4485,24.9668042859,14.87,17.14,22.6913309438,133.0
2020-08-12 01:00:00,40.009,-14.2355,42.4660987289,21.629,-12.2955,24.8795691532,18.38,-1.94,18.4820994478,92.4,38.569,4.9745,38.8884740154,21.629,-12.2955,24.8795691532,16.94,17.27,24.1912484176,133.0
2020-08-12 01:30:00,39.2035,-13.4205,41.436991113,20.9835,-12.1005,24.2224972391,18.22,-1.32,18.2677530091,92.4,37.9635,6.2295,38.4712100473,20.9835,-12.1005,24.2224972391,16.98,18.33,24.9861821814,133.9
2020-08-12 02:00:00,40.2835,-13.3355,42.4334294219,21.1535,-11.7355,24.1907528304,19.13,-1.6,19.1967940032,92.4,39.1035,6.4145,39.6261217191,21.1535,-11.7355,24.1907528304,17.95,18.15,25.5269465467,134.14
2020-08-12 02:30:00,40.7195,-12.6,42.6243789427,20.9795,-11.93,24.1342975918,19.74,-0.67,19.7513670413,92.4,39.7195,6.79,40.2956918324,20.9795,-11.93,24.1342975918,18.74,18.72,26.4882237985,134.43
2020-08-12 03:00:00,42.388,-12.221,44.1145711188,21.248,-12.321,24.5618514164,21.14,0.1,21.1402365171,92.4,41.548,7.119,42.1534869851,21.248,-12.321,24.5618514164,20.3,19.44,28.1070026862,134.43
2020-08-12 03:30:00,40.3085,-12.2245,42.1214146545,21.4185,-12.2745,24.686342226,18.89,0.05,18.8900661725,92.4,39.3385,7.1555,39.9839813238,21.4185,-12.2745,24.686342226,17.92,19.43,26.4320127875,134.63
2020-08-12 04:00:00,40.8465,-11.8615,42.5338893648,21.2265,-11.9515,24.3598574401,19.62,0.09,19.6202064209,92.4,39.9465,7.5885,40.6608926919,21.2265,-11.9515,24.3598574401,18.72,19.54,27.0601182555,134.75
2020-08-12 04:30:00,38.96,-12.0165,40.7710420795,21.33,-11.7265,24.3409059455,17.63,-0.29,17.6323849776,92.4,37.72,7.4535,38.449357111,21.33,-11.7265,24.3409059455,16.39,19.18,25.2290408062,134.85
2020-08-12 05:00:00,37.2555,-12.2815,39.2276372281,22.1755,-11.8315,25.1343826759,15.08,-0.45,15.0867126969,92.4,35.7355,7.1385,36.4415167426,22.1755,-11.8315,25.1343826759,13.56,18.97,23.3181152755,134.85
2020-08-12 05:30:00,35.9645,-12.389,38.0385670241,22.0045,-11.639,24.8930580936,13.96,-0.75,13.9801323313,92.4,34.2845,6.941,34.9800574792,22.0045,-11.639,24.8930580936,12.28,18.58,22.2713897187,134.51
2020-08-12 06:00:00,37.9945,-12.215,39.9097513805,22.5845,-11.635,25.4053707954,15.41,-0.58,15.4209111274,92.4,36.2945,7.045,36.9719184686,22.5845,-11.635,25.4053707954,13.71,18.68,23.1712429533,134.31
2020-08-12 06:30:00,38.327,-11.9135,40.1358992829,23.007,-11.5935,25.7629829649,15.32,-0.32,15.3233416721,92.4,36.667,7.1365,37.3550334125,23.007,-11.5935,25.7629829649,13.66,18.73,23.182072815,133.81
2020-08-12 07:00:00,41.051,-11.3495,42.5910289997,22.711,-11.4095,25.4158653453,18.34,0.06,18.3400981459,92.4,39.691,7.6605,40.4234924425,22.711,-11.4095,25.4158653453,16.98,19.07,25.5340028198,133.28
2020-08-12 07:30:00,42.7715,-10.5695,44.0580928151,24.3615,-11.8895,27.1079857699,18.41,1.32,18.4572614437,92.4,41.5415,8.0105,42.3067882556,24.3615,-11.8895,27.1079857699,17.18,19.9,26.2899676683,132.83
2020-08-12 08:00:00,44.8165,-10.2545,45.9747043764,25.7465,-12.1945,28.488385221,19.07,1.94,19.1684245571,92.4,43.6165,7.9655000000000005,44.3378874384,25.7465,-12.1945,28.488385221,17.87,20.16,26.9399795843,132.35
2020-08-12 08:30:00,46.161,-10.47,47.3334851981,26.371,-12.78,29.3045737215,19.79,2.31,19.9243619722,92.4,45.081,7.51,45.7022610053,26.371,-12.78,29.3045737215,18.71,20.29,27.5997862311,132.15
2020-08-12 09:00:00,41.256,-11.042,42.7081174954,27.516,-13.312,30.5669691006,13.74,2.27,13.9262521879,92.4,39.676,7.028,40.2936441638,27.516,-13.312,30.5669691006,12.16,20.34,23.6977045302,132.0
2020-08-12 09:30:00,40.455,-11.274000000000001,41.9965486796,27.315,-12.984,30.2438998973,13.14,1.71,13.2507999759,92.4,38.865,7.006,39.4914200935,27.315,-12.984,30.2438998973,11.55,19.99,23.0868490704,131.49
2020-08-12 10:00:00,42.4285,-10.755,43.7703968139,28.2485,-12.925,31.0649863552,14.18,2.17,14.3450792957,92.4,40.9785,7.655,41.6873660388,28.2485,-12.925,31.0649863552,12.73,20.58,24.1989524567,131.44
2020-08-12 10:30:00,45.6235,-10.4905,46.8140400147,29.5735,-13.3905,32.4637858621,16.05,2.9,16.3098896379,92.4,44.4035,7.9395,45.1077207637,29.5735,-13.3905,32.4637858621,14.83,21.33,25.9787951992,131.39
2020-08-12 11:00:00,44.783,-10.644,46.0305531685,28.513,-12.794,31.2518416257,16.27,2.15,16.4114411311,92.4,43.683,7.486,44.3198001462,28.513,-12.794,31.2518416257,15.17,20.28,25.3260202164,130.81
2020-08-12 11:30:00,44.088,-10.276,45.269724099,29.818,-13.156,32.5913095779,14.27,2.88,14.5577230362,92.4,42.958,7.664,43.6362997973,29.818,-13.156,32.5913095779,13.14,20.82,24.6197481709,130.94
2020-08-12 12:00:00,39.445,-10.41,40.7955405038,31.255,-13.64,34.1016806771,8.19,3.23,8.8039195816,92.4,37.795,7.44,38.5203274259,31.255,-13.64,34.1016806771,6.54,21.08,22.0712029577,131.19
2020-08-12 12:30:00,39.497,-10.3465,40.8296837025,32.827,-14.1165,35.7335626722,6.67,3.77,7.6617099919000005,92.4,37.277,7.6335,38.050559145,32.827,-14.1165,35.7335626722,4.45,21.75,22.2005630559,131.26
2020-08-12 13:00:00,43.128,-9.543,44.1711810234,33.128,-13.223,35.6694843389,10.0,3.68,10.6556276211,92.4,40.988,8.557,41.8716896363,33.128,-13.223,35.6694843389,7.86,21.78,23.1548698981,131.49
2020-08-12 13:30:00,46.548,-9.8415,47.5770052257,34.598,-13.5615,37.1609457125,11.95,3.7199999999999998,12.5156262328,92.4,44.678,8.3385,45.4494693726,34.598,-13.5615,37.1609457125,10.08,21.9,24.1084300609,131.78
2020-08-12 14:00:00,46.6785,-10.1105,47.7609105074,36.1085,-14.1005,38.7640022766,10.57,3.99,11.2980086741,92.4,44.8585,8.0895,45.5820691994,36.1085,-14.1005,38.7640022766,8.75,22.19,23.8528530788,131.82
2020-08-12 14:30:00,45.122,-10.103,46.2392202897,34.642,-14.393,37.5130192467,10.48,4.29,11.3240672905,92.4,43.462,8.097,44.2098049419,34.642,-14.393,37.5130192467,8.82,22.49,24.1576592409,131.75
2020-08-12 15:00:00,47.9425,-9.7425,48.9223835529,31.3025,-13.9125,34.2549874106,16.64,4.17,17.154547502,92.4,47.0925,8.6775,47.8853063319,31.3025,-13.9125,34.2549874106,15.79,22.59,27.5614259428,131.75
2020-08-12 15:30:00,48.322,-9.6165,49.269592613,29.672,-13.6465,32.6596776814,18.65,4.03,19.0804454875,92.4,47.612,8.8635,48.4299925279,29.672,-13.6465,32.6596776814,17.94,22.51,28.7844350301,131.83
2020-08-12 16:00:00,50.0875,-9.55,50.9898044343,27.6775,-12.93,30.5487954959,22.41,3.38,22.6634617832,92.4,49.4775,8.99,50.2876039025,27.6775,-12.93,30.5487954959,21.8,21.92,30.9148249227,132.03
2020-08-12 16:30:00,47.046,-9.973,48.091442534,26.226,-12.663,29.1230947016,20.82,2.69,20.9930583765,92.4,46.196,8.637,46.9964699206,26.226,-12.663,29.1230947016,19.97,21.3,29.1974468062,132.4
2020-08-12 17:00:00,46.391,-10.3115,47.523172382,26.261,-12.4215,29.050538433,20.13,2.11,20.2402816186,92.4,45.401,8.3285,46.1585822275,26.261,-12.4215,29.050538433,19.14,20.75,28.2294544758,132.63
2020-08-12 17:30:00,45.888,-10.7045,47.1200049263,24.358,-12.1645,27.2265903897,21.53,1.46,21.5794462394,92.4,44.858,7.9955,45.5649885795,24.358,-12.1645,27.2265903897,20.5,20.16,28.7519668892,132.84
2020-08-12 18:00:00,47.694,-10.3745,48.8093012268,22.894,-11.5545,25.6445258535,24.8,1.18,24.8280567101,92.4,46.614,8.2655,47.3411394693,22.894,-11.5545,25.6445258535,23.72,19.82,30.9106907073,132.72
2020-08-12 18:30:00,47.8515,-10.4775,48.9851412012,22.7215,-11.2975,25.3751860781,25.13,0.8200000000000001,25.1433748729,92.4,46.8615,8.0625,47.5500167035,22.7215,-11.2975,25.3751860781,24.14,19.36,30.9442918807,132.5
2020-08-12 19:00:00,47.581,-10.5215,48.7304168179,21.591,-11.0115,24.2368400013,25.99,0.49,25.9946186739,92.4,46.741,8.0085,47.4221167099,21.591,-11.0115,24.2368400013,25.15,19.02,31.5322517433,132.42
2020-08-12 19:30:00,47.025,-10.4805,48.1787453682,20.395,-10.7705,23.0642514565,26.63,0.29,26.6315789994,92.4,46.165,8.1695,46.8822776244,20.395,-10.7705,23.0642514565,25.77,18.94,31.9815024663,132.69
2020-08-12 20:00:00,46.463,-10.3545,47.6027944479,20.593,-10.9145,23.3066076307,25.87,0.56,25.8760603647,92.4,45.603,8.4055,46.3711768155,20.593,-10.9145,23.3066076307,25.01,19.32,31.6032039515,132.98
2020-08-12 20:30:00,45.264,-11.935,46.8110448612,20.364,-10.875,23.085885753,24.9,-1.06,24.9225520363,92.4,43.974,6.705,44.4822402876,20.364,-10.875,23.085885753,23.61,17.58,29.4361767219,131.72
2020-08-12 21:00:00,43.095,-10.7685,44.420036214,34.175,-15.0285,37.3334493082,8.92,4.26,9.8850392007,92.4,40.485,8.0115,41.2700782317,34.175,-15.0285,37.3334493082,6.31,23.04,23.8884428124,131.41
2020-08-12 21:30:00,41.5965,-10.8905,42.9985093056,37.6865,-15.8105,40.8686211231,3.91,4.92,6.2844649732,92.4,38.3065,8.1495,39.1637880254,37.6865,-15.8105,40.8686211231,0.62,23.96,23.9680203605,131.44
2020-08-12 22:00:00,39.637,-12.19,41.4691194626,34.017,-14.88,37.1291083787,5.62,2.69,6.230609922,92.4,36.577,6.8,37.2037219778,34.017,-14.88,37.1291083787,2.56,21.68,21.8306206966,131.23
2020-08-12 22:30:00,39.334,-12.467,41.2624483641,35.544,-15.237,38.6722394619,3.79,2.77,4.6943583161,92.4,36.154,6.453,36.7253716795,35.544,-15.237,38.6722394619,0.61,21.69,21.6985759901,130.9
2020-08-12 23:00:00,38.741,-11.445,40.3962016284,38.271,-16.245,41.5760684288,0.47000000000000003,4.8,4.8229555254,92.4,35.291,7.675,36.1159287019,38.271,-16.245,41.5760684288,-2.98,23.92,24.1049123624,131.19
2020-08-12 23:30:00,36.676,-11.675,38.4894089458,36.616,-15.505,39.7635069002,0.06,3.83,3.8304699451,92.4,33.176,7.625,34.0409694486,36.616,-15.505,39.7635069002,-3.44,23.13,23.384407198,131.63
2020-08-13 00:00:00,30.971,-12.2265,33.2969990127,35.941,-15.5365,39.1553101539,-4.97,3.31,5.9713482565,92.4,27.411,6.5535,28.1835285805,35.941,-15.5365,39.1553101539,-8.53,22.09,23.6797170591,132.07
2020-08-13 00:30:00,30.344,-10.0645,31.9695557719,43.164,-18.0045,46.7685034639,-12.82,7.94,15.0796551685,92.4,26.044,8.5655,27.4163769716,43.164,-18.0045,46.7685034639,-17.12,26.57,31.6078993291,131.68
2020-08-13 01:00:00,26.4085,-9.155,27.9503648858,44.6485,-18.415,48.2970058829,-18.24,9.26,20.4559331246,92.4,21.6085,9.455,23.5865278761,44.6485,-18.415,48.2970058829,-23.04,27.87,36.1604549197,131.52
2020-08-13 01:30:00,28.254,-10.3885,30.1033129115,42.164,-17.5085,45.6546872539,-13.91,7.12,15.6263399425,92.4,24.164,8.3215,25.5567262819,42.164,-17.5085,45.6546872539,-18.0,25.83,31.4831526376,132.16
2020-08-13 02:00:00,31.0265,-11.3275,33.0296224396,39.8565,-16.8375,43.2671006482,-8.83,5.51,10.4081218286,92.4,27.9065,7.4525,28.8844681187,39.8565,-16.8375,43.2671006482,-11.95,24.29,27.0704008097,132.76
2020-08-13 02:30:00,35.2285,-11.2215,36.9725475793,38.5585,-16.5915,41.9766100882,-3.33,5.37,6.3186865724,92.4,33.6885,7.6585,34.5480484905,38.5585,-16.5915,41.9766100882,-4.87,24.25,24.7341747386,133.42
2020-08-13 03:00:00,38.4845,-10.742,39.9555666241,34.0645,-15.102,37.2620526038,4.42,4.36,6.2085425021,92.4,37.6945,8.348,38.6078286653,34.0645,-15.102,37.2620526038,3.63,23.45,23.7292941319,133.93
2020-08-13 03:30:00,40.0175,-10.4695,41.3643655397,35.9575,-15.3395,39.0927367487,4.06,4.87,6.3403864236,92.4,39.0975,8.5705,40.0258413591,35.9575,-15.3395,39.0927367487,3.14,23.91,24.1153001225,133.3
2020-08-13 04:00:00,38.766,-10.908,40.2714193939,34.706,-14.998,37.8080208421,4.06,4.09,5.7629593092,92.4,37.856,8.042,38.7007816459,34.706,-14.998,37.8080208421,3.15,23.04,23.2543350797,133.24
2020-08-13 04:30:00,38.0735,-10.5725,39.5141640238,33.3235,-14.6125,36.3865470813,4.75,4.04,6.2357116675,92.4,35.8835,8.8175,36.9509658669,33.3235,-14.6125,36.3865470813,2.56,23.43,23.5694399594,133.35
2020-08-13 05:00:00,35.6235,-11.4345,37.4136544927,34.2535,-14.7445,37.2921244031,1.37,3.31,3.5823176855,92.4,32.9035,7.5655,33.7620660283,34.2535,-14.7445,37.2921244031,-1.35,22.31,22.3508075917,132.54
2020-08-13 05:30:00,33.993,-11.154,35.7761899173,34.513,-14.914,37.5975340282,-0.52,3.76,3.7957871384,92.4,30.813,7.556,31.7259216572,34.513,-14.914,37.5975340282,-3.7,22.47,22.7725909813,132.54
2020-08-13 06:00:00,31.8345,-10.4955,33.5200076149,33.8645,-14.8555,36.9795922165,-2.03,4.36,4.8094178442,92.4,28.4045,8.1845,29.560136341,33.8645,-14.8555,36.9795922165,-5.46,23.04,23.6781164791,132.96
2020-08-13 06:30:00,33.6925,-10.0895,35.1707629502,32.6225,-14.4895,35.6955615798,1.07,4.4,4.5282336512,92.4,30.5525,8.5805,31.7345275134,32.6225,-14.4895,35.6955615798,-2.07,23.07,23.162681192,132.74
2020-08-13 07:00:00,34.851,-10.5975,36.4266277227,30.741,-13.8775,33.7282387214,4.11,3.2800000000000002,5.2583742735,92.4,31.951,7.8425,32.8994104392,30.741,-13.8775,33.7282387214,1.21,21.72,21.75367785,132.38
2020-08-13 07:30:00,38.53,-10.227,39.8641747563,29.56,-13.467,32.4831292981,8.97,3.24,9.5372165751,92.4,35.93,7.953,36.7996618055,29.56,-13.467,32.4831292981,6.37,21.42,22.3471094328,132.05
2020-08-13 08:00:00,38.9725,-9.6095,40.1397340113,28.8725,-12.9095,31.6271473026,10.1,3.3,10.6254411673,92.4,36.2725,8.1605,37.1791341548,28.8725,-12.9095,31.6271473026,7.4,21.07,22.3317016817,131.89
2020-08-13 08:30:00,41.273,-9.107,42.2658015185,28.503,-12.947,31.3056834776,12.77,3.84,13.3348603292,92.4,39.203,8.723,40.161747198,28.503,-12.947,31.3056834776,10.7,21.67,24.1677243447,132.08
2020-08-13 09:00:00,43.3285,-7.9845,44.0580429944,28.4585,-12.4545,31.0644618898,14.87,4.47,15.5273243027,92.4,41.2785,9.5755,42.3745768415,28.4585,-12.4545,31.0644618898,12.82,22.03,25.4886896485,132.49
2020-08-13 09:30:00,45.557,-6.938,46.0822752585,30.957,-12.028,33.2115737808,14.6,5.09,15.4618271883,92.4,43.667,10.832,44.990433572,30.957,-12.028,33.2115737808,12.71,22.86,26.1557584482,132.83
2020-08-13 10:00:00,44.3975,-7.9435,45.10251876,29.5075,-11.5735,31.6960322201,14.89,3.63,15.3260888683,92.4,42.4475,9.5365,43.5055753726,29.5075,-11.5735,31.6960322201,12.94,21.11,24.7603655062,132.53
2020-08-13 10:30:00,43.855,-8.961500000000001,44.7612500635,29.475,-11.3915,31.5997135628,14.38,2.43,14.5838712282,92.4,42.005,8.9085,42.9392756955,29.475,-11.3915,31.5997135628,12.53,20.3,23.8556261708,131.85
2020-08-13 11:00:00,43.3655,-9.308,44.3531898994,29.1755,-11.428,31.333831305,14.19,2.12,14.3474910699,92.4,41.7455,9.062,42.7177552576,29.1755,-11.428,31.333831305,12.57,20.49,24.0384067692,131.72
2020-08-13 11:30:00,42.9355,-10.0785,44.1025319285,30.6155,-11.9385,32.8608676468,12.32,1.8599999999999999,12.4596147613,92.4,41.1055,7.9315,41.8637172561,30.6155,-11.9385,32.8608676468,10.49,19.87,22.4690231207,131.1
2020-08-13 12:00:00,43.7325,-9.969,44.8543478077,28.9625,-11.759,31.2586066108,14.77,1.79,14.8780711115,92.4,42.1625,8.121,42.9374783523,28.9625,-11.759,31.2586066108,13.2,19.88,23.8632437024,131.35
2020-08-13 12:30:00,45.0255,-9.068,45.9295577406,27.9055,-11.548,30.2005502309,17.12,2.48,17.2986935923,92.4,43.6655,9.292,44.6432206975,27.9055,-11.548,30.2005502309,15.76,20.84,26.1282069802,132.43
2020-08-13 13:00:00,44.785,-9.4455,45.7702271706,25.905,-10.8255,28.0759768352,18.88,1.38,18.9303671385,92.4,43.325,8.6245,44.1750792331,25.905,-10.8255,28.0759768352,17.42,19.45,26.1105132083,132.23
2020-08-13 13:30:00,42.71,-9.9045,43.8433942601,26.04,-10.7645,28.1772259147,16.67,0.86,16.6921688225,92.4,41.09,8.1355,41.887640901,26.04,-10.7645,28.1772259147,15.05,18.9,24.1601427976,132.36
2020-08-13 14:00:00,42.874,-9.8195,43.9841159539,26.734,-11.0095,28.9122092938,16.14,1.19,16.183809811,92.4,41.274,8.2605,42.0925045139,26.734,-11.0095,28.9122092938,14.54,19.27,24.1401014911,132.41
2020-08-13 14:30:00,42.476,-9.518,43.5293337877,26.836,-11.088,29.0364364205,15.64,1.57,15.7186036275,92.4,41.056,8.662,41.9598067202,26.836,-11.088,29.0364364205,14.22,19.75,24.3366164452,132.61
2020-08-13 15:00:00,41.622,-9.2745,42.6427864269,27.442,-11.2345,29.6526112552,14.18,1.96,14.314817498,92.4,40.142,9.1155,41.1639709485,27.442,-11.2345,29.6526112552,12.7,20.35,23.9877572941,132.57
2020-08-13 15:30:00,41.7685,-10.025,42.9547228748,29.3285,-11.515,31.5080329004,12.44,1.49,12.5289145579,92.4,40.0385,8.125,40.8545848988,29.3285,-11.515,31.5080329004,10.71,19.64,22.3703754998,132.06
2020-08-13 16:00:00,45.507,-9.703,46.5299393724,30.157,-11.583,32.3049615075,15.35,1.88,15.4646985098,92.4,43.907,8.567,44.7349766737,30.157,-11.583,32.3049615075,13.75,20.15,24.3943641032,132.26
2020-08-13 16:30:00,46.9665,-9.7475,47.9673417911,26.9965,-10.7475,29.0571810143,19.97,1.0,19.9950218805,92.4,45.7365,8.6725,46.5514735374,26.9965,-10.7475,29.0571810143,18.74,19.42,26.987478578,132.62
2020-08-13 17:00:00,46.6205,-10.4975,47.787744522,28.3305,-11.4475,30.5558911914,18.29,0.9500000000000001,18.3146553339,92.4,44.9005,7.7325,45.5614580155,28.3305,-11.4475,30.5558911914,16.57,19.18,25.3463468768,132.26
2020-08-13 17:30:00,47.3295,-10.722,48.5287837706,28.6395,-11.652,30.9190889945,18.69,0.93,18.7131237371,92.4,45.3895,7.618,46.0243482762,28.6395,-11.652,30.9190889945,16.75,19.27,25.5322423614,132.32
2020-08-13 18:00:00,47.874,-10.671,49.0488543903,28.364,-11.451,30.5882640403,19.51,0.78,19.5255857787,92.4,45.854,7.629,46.4843087181,28.364,-11.451,30.5882640403,17.49,19.08,25.8833247478,132.04
2020-08-13 18:30:00,45.201,-10.1405,46.3245090773,10.871,-5.9405,12.3882275266,34.33,-4.2,34.585963916,92.4,43.961,8.0195,44.6864845479,10.871,-5.9405,12.3882275266,33.09,13.96,35.9141991418,132.09
2020-08-13 19:00:00,45.6975,-9.632,46.7015731025,8.5875,-5.422,10.1559460539,37.11,-4.21,37.348041448000004,92.4,44.7675,8.768,45.6180543234,8.5875,-5.422,10.1559460539,36.18,14.19,38.8632023899,132.58
2020-08-13 19:30:00,45.391,-9.836500000000001,46.4445864795,8.291,-5.4165,9.9034919725,37.1,-4.42,37.3623660921,92.4,44.831,8.4835,45.6266186918,8.291,-5.4165,9.9034919725,36.54,13.9,39.0945213553,132.54
2020-08-13 20:00:00,40.1885,-11.0235,41.6729298766,8.0485,-5.8135,9.9285011205,32.14,-5.21,32.5595408444,92.4,39.2985,7.4165,39.992206422,8.0485,-5.8135,9.9285011205,31.25,13.23,33.9351646526,132.54
2020-08-13 20:30:00,42.066,-10.3825,43.3283355583,5.616,-6.1225,8.3080961869,36.45,-4.26,36.698093956,92.4,41.516,8.6275,42.4029717384,5.616,-6.1225,8.3080961869,35.9,14.75,38.8120148923,132.66
2020-08-13 21:00:00,40.2445,-11.457,41.8435494342,6.2045,-6.147,8.7339240465,34.04,-5.31,34.4516719478,92.4,39.5445,7.603,40.2687607116,6.2045,-6.147,8.7339240465,33.34,13.75,36.0640832408,131.83
2020-08-13 21:30:00,41.9455,-11.568,43.5114191248,5.1755,-5.888,7.8392821259000005,36.77,-5.68,37.2061191204,92.4,41.6555,7.522,42.3291999009,5.1755,-5.888,7.8392821259000005,36.48,13.41,38.8666759577,132.08
2020-08-13 22:00:00,41.274,-11.8225,42.9338395936,4.424,-5.7325,7.2410863998,36.85,-6.09,37.3498406958,92.4,41.064,7.1275,41.6779720266,4.424,-5.7325,7.2410863998,36.64,12.86,38.8312915057,132.17
2020-08-13 22:30:00,40.8685,-11.62,42.4883359553,7.9785,-6.67,10.3992962382,32.89,-4.95,33.2604058905,92.4,40.3185,7.54,41.017472402,7.9785,-6.67,10.3992962382,32.34,14.21,35.3242084129,132.42
2020-08-13 23:00:00,38.1535,-11.5315,39.858061349,9.1235,-7.0415,11.5247982412,29.03,-4.49,29.3751765952,92.4,37.2035,7.7485,38.0018376464,9.1235,-7.0415,11.5247982412,28.08,14.79,31.7368949332,132.79
2020-08-13 23:30:00,37.0935,-11.38,38.7998987402,7.6535,-6.82,10.251266373,29.44,-4.5600000000000005,29.7910590614,92.4,36.1135,8.06,37.0020064625,7.6535,-6.82,10.251266373,28.46,14.88,32.115198894,133.34
2020-08-14 00:00:00,35.031,-11.975,37.021231557,6.421,-6.275,8.9780212742,28.61,-5.7,29.1722830783,92.4,34.001,6.635,34.6423328602,6.421,-6.275,8.9780212742,27.58,12.91,30.4520032182,132.12
2020-08-14 00:30:00,32.0345,-11.579,34.062918713,6.2845,-6.289,8.8908076827,25.75,-5.29,26.287765215,92.4,30.7645,7.281,31.6143546708,6.2845,-6.289,8.8908076827,24.48,13.57,27.9895569811,132.41
2020-08-14 01:00:00,30.6045,-11.0245,32.5296022186,6.3545,-6.1545,8.8463292105,24.25,-4.87,24.7341747386,92.4,29.2645,8.1455,30.376967105,6.3545,-6.1545,8.8463292105,22.91,14.3,27.0066306673,133.09
2020-08-14 01:30:00,27.4075,-11.4415,29.6998144523,5.5675,-6.0415,8.215642306,21.84,-5.4,22.4976798804,92.4,25.9875,7.7185,27.1095075296,5.5675,-6.0415,8.215642306,20.42,13.76,24.6234441133,133.34
2020-08-14 02:00:00,30.508,-10.876,32.3886622138,5.238,-5.806,7.8196086859000005,25.27,-5.07,25.7735872552,92.4,29.408,8.424,30.5907541587,5.238,-5.806,7.8196086859000005,24.17,14.23,28.0478484023,133.41
2020-08-14 02:30:00,32.516,-10.2905,34.1054929044,5.026,-5.9105,7.7585234581,27.49,-4.38,27.8367472956,92.4,31.506,9.3795,32.8725273785,5.026,-5.9105,7.7585234581,26.48,15.29,30.5773527304,133.94
2020-08-14 03:00:00,30.386,-11.2805,32.4123229073,4.596,-5.8405000000000005,7.4320021697,25.79,-5.44,26.3574979844,92.4,29.356,8.0495,30.4395989831,4.596,-5.8405000000000005,7.4320021697,24.76,13.89,28.3899577316,133.58
2020-08-14 03:30:00,31.2495,-10.8845,33.0908384678,4.9495000000000005,-5.8645,7.6739761858,26.3,-5.02,26.7748090563,92.4,30.1695,8.3955,31.3158610052,4.9495000000000005,-5.8645,7.6739761858,25.22,14.26,28.9723316286,133.94
2020-08-14 04:00:00,30.2255,-11.123,32.2071727919,5.5655,-5.993,8.1786819996,24.66,-5.13,25.1879435445,92.4,28.9655,7.907,30.0253366218,5.5655,-5.993,8.1786819996,23.4,13.9,27.2170902192,133.84
2020-08-14 04:30:00,26.85,-11.2595,29.1152681638,2.8200000000000003,-5.3795,6.0738307723,24.03,-5.88,24.7389429847,92.4,25.46,7.8205,26.6340349975,2.8200000000000003,-5.3795,6.0738307723,22.64,13.2,26.2070524859,133.95
2020-08-14 05:00:00,30.979,-11.2605,32.9620585105,1.389,-4.6105,4.8151875612,29.59,-6.65,30.328049723,92.4,30.039,7.6895,31.0075786099,1.389,-4.6105,4.8151875612,28.65,12.3,31.1787187036,133.69
2020-08-14 05:30:00,28.1865,-11.5855,30.4746221059,1.4265,-4.8755,5.0799018199,26.76,-6.71,27.5884341709,92.4,26.8765,7.3245000000000005,27.8566787773,1.4265,-4.8755,5.0799018199,25.45,12.2,28.2230845231,133.57
2020-08-14 06:00:00,30.6295,-11.2955,32.6458969933,1.5195,-4.9455,5.1736689593,29.11,-6.35,29.7945397682,92.4,29.3895,7.5745000000000005,30.3498889701,1.5195,-4.9455,5.1736689593,27.87,12.52,30.5530244002,133.35
2020-08-14 06:30:00,33.6855,-10.374,35.2467414983,1.3555000000000001,-4.824,5.0108239093,32.33,-5.55,32.8029175532,92.4,33.0955,8.476,34.1636458278,1.3555000000000001,-4.824,5.0108239093,31.74,13.3,34.41391579,133.15
2020-08-14 07:00:00,33.8675,-10.2905,35.3963549889,1.4775,-4.5905000000000005,4.8224160439,32.39,-5.7,32.8877195926,92.4,33.0475,8.3095,34.0761653726,1.4775,-4.5905000000000005,4.8224160439,31.57,12.9,34.103883943,132.56
2020-08-14 07:30:00,37.864,-10.0535,39.1759538269,1.744,-4.3535,4.6898292346,36.12,-5.7,36.5669851095,92.4,37.404,8.4665,38.3502390899,1.744,-4.3535,4.6898292346,35.66,12.82,37.8944323087,132.17
2020-08-14 08:00:00,36.347,-10.6345,37.8707934859,2.117,-4.2045,4.7073887932,34.23,-6.43,34.8286921948,92.4,35.847,8.3855,36.8147255762,2.117,-4.2045,4.7073887932,33.73,12.59,36.0030693136,131.77
2020-08-14 08:30:00,41.849,-9.58,42.9315175716,5.879,-4.76,7.5644061895,35.97,-4.82,36.2915045155,92.4,41.349,9.68,42.4669542233,5.879,-4.76,7.5644061895,35.47,14.44,38.2966643456,131.77
2020-08-14 09:00:00,42.7525,-10.1775,43.9472156399,6.8325,-4.7975,8.3485964389,35.92,-5.38,36.3206662934,92.4,42.0025,8.6025,42.8743864388,6.8325,-4.7975,8.3485964389,35.17,13.4,37.6362710693,131.5
2020-08-14 09:30:00,47.9095,-9.0535,48.7574204865,6.9895,-4.4335,8.2770183339,40.92,-4.62,41.1799805731,92.4,47.6295,9.8465,48.6366408431,6.9895,-4.4335,8.2770183339,40.64,14.28,43.0758400963,131.5
2020-08-14 10:00:00,45.9675,-8.546,46.7551619851,7.3375,-4.406,8.558723167,38.63,-4.14,38.8512097624,92.4,45.4475,9.904,46.5141319628,7.3375,-4.406,8.558723167,38.11,14.31,40.708085192,131.76
2020-08-14 10:30:00,45.911,-8.6415,46.7171857377,6.301,-4.7515,7.8917268864,39.61,-3.89,39.8005552725,92.4,45.421,9.868500000000001,46.4806898965,6.301,-4.7515,7.8917268864,39.12,14.62,41.7626483835,131.92
2020-08-14 11:00:00,45.314,-8.399000000000001,46.0858090631,7.944,-3.799,8.8056536952,37.37,-4.6,37.652050409,92.4,44.674,9.951,45.7688614344,7.944,-3.799,8.8056536952,36.73,13.75,39.2193243185,131.77
2020-08-14 11:30:00,47.3605,-8.071,48.0432929892,7.1805,-4.401,8.42189891,40.18,-3.67,40.3472588908,92.4,46.8505,10.449,48.0015723831,7.1805,-4.401,8.42189891,39.67,14.85,42.3583687127,131.9
2020-08-14 12:00:00,46.0425,-8.521,46.8243446003,7.5825,-5.121,9.1498058586,38.46,-3.4,38.609993525,92.4,45.5625,9.849,46.6148496431,7.5825,-5.121,9.1498058586,37.98,14.97,40.8237835091,131.53
2020-08-14 12:30:00,44.333,-8.7035,45.179262956,4.973,-5.8435,7.6731493697,39.36,-2.86,39.4637707271,92.4,43.803,9.7865,44.8829409826,4.973,-5.8435,7.6731493697,38.83,15.63,41.8576850769,131.7
2020-08-14 13:00:00,41.4015,-9.4205,42.4597459072,4.2215,-5.9805,7.320344425,37.18,-3.44,37.338800195,92.4,40.5915,8.8795,41.5513584916,4.2215,-5.9805,7.320344425,36.37,14.86,39.288630671,131.53
2020-08-14 13:30:00,41.908500000000004,-8.54,42.7697787258,2.4485,-5.02,5.5852978658,39.46,-3.52,39.6166884027,92.4,41.4585,10.13,42.6781457218,2.4485,-5.02,5.5852978658,39.01,15.15,41.8485674785,132.34
2020-08-14 14:00:00,44.744,-8.245,45.4973137778,2.084,-4.565,5.0181949942,42.66,-3.68,42.8184306111,92.4,44.504,10.435,45.7109969373,2.084,-4.565,5.0181949942,42.42,15.0,44.9939595946,132.34
2020-08-14 14:30:00,44.773,-8.5885,45.5892954678,3.393,-4.8885000000000005,5.9506202408,41.38,-3.7,41.5450887591,92.4,44.393,10.0915,45.5255622837,3.393,-4.8885000000000005,5.9506202408,41.0,14.98,43.6508923162,132.45
2020-08-14 15:00:00,48.4095,-8.3745,49.1285247132,6.7195,-5.0545,8.4083084208,41.69,-3.32,41.8219858448,92.4,48.0595,9.9655,49.0818370734,6.7195,-5.0545,8.4083084208,41.34,15.02,43.9840425609,133.18
2020-08-14 15:30:00,44.473,-8.7825,45.3318876206,3.653,-4.7025,5.9546549228,40.82,-4.08,41.0233933262,92.4,44.243,9.4175,45.2341945352,3.653,-4.7025,5.9546549228,40.59,14.12,42.9758362339,133.26
2020-08-14 16:00:00,43.947,-9.029,44.8649267246,2.237,-4.239,4.7930460044,41.71,-4.79,41.9841422444,92.4,43.917,9.201,44.8704946485,2.237,-4.239,4.7930460044,41.68,13.44,43.7933328259,133.3
2020-08-14 16:30:00,48.014,-8.2925,48.7248371188,2.7439999999999998,-4.0425,4.8858307635,45.27,-4.25,45.4690598099,92.4,48.324,10.2275,49.394440297,2.7439999999999998,-4.0425,4.8858307635,45.58,14.27,47.7615881227,133.89
2020-08-14 17:00:00,47.601,-9.0695,48.4573114323,6.661,-3.5295,7.5383215141,40.94,-5.54,41.3131359255,92.4,47.431,9.2405,48.3227337932,6.661,-3.5295,7.5383215141,40.77,12.77,42.723129567,133.74
2020-08-14 17:30:00,46.7215,-9.5375,47.6850340096,6.4715,-3.3275,7.2768515513,40.25,-6.21,40.7262396987,92.4,46.4615,8.5925,47.2493601914,6.4715,-3.3275,7.2768515513,39.99,11.92,41.7287251183,133.47
2020-08-14 18:00:00,46.5765,-9.1385,47.4645397586,6.4865,-3.3485,7.2998037302,40.09,-5.79,40.505952649,92.4,46.2165,9.1315,47.1099688442,6.4865,-3.3485,7.2998037302,39.73,12.48,41.6440067717,133.76
2020-08-14 18:30:00,48.69,-9.4285,49.5944826795,6.02,-3.1485,6.7936332143,42.67,-6.28,43.12965685,92.4,48.44,8.8015,49.2331189572,6.02,-3.1485,6.7936332143,42.42,11.95,44.0710664722,133.66
