Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-14 19:00:00,47.81,-9.608,48.7658667923,5.84,-3.018,6.5737298393,41.97,-6.59,42.4842206001,92.4,47.68,9.062,48.5335167075,5.84,-3.018,6.5737298393,41.84,12.08,43.548960952,133.4
2020-08-14 19:30:00,45.7245,-11.538499999999999,47.1578931092,5.8045,-2.4785,6.3115119029,39.92,-9.06,40.9351926831,92.4,45.4845,6.8315,45.9946641742,5.8045,-2.4785,6.3115119029,39.68,9.31,40.7575575814,131.96
2020-08-14 20:00:00,43.907,-11.4085,45.3649481566,5.557,-2.8085,6.226389102,38.35,-8.6,39.3024490331,92.4,43.647,7.2115,44.2387425369,5.557,-2.8085,6.226389102,38.09,10.02,39.3858921443,132.58
2020-08-14 20:30:00,44.824,-10.7895,46.1042762252,5.734,-3.4695,6.7019539129,39.09,-7.32,39.7694669313,92.4,44.774,8.1805,45.5151805033,5.734,-3.4695,6.7019539129,39.04,11.65,40.7411843225,132.95
2020-08-14 21:00:00,41.8575,-11.516,43.4127695759,5.6275,-3.516,6.6355868052,36.23,-8.0,37.1027344006,92.4,41.5475,7.214,42.1691421806,5.6275,-3.516,6.6355868052,35.92,10.73,37.4883888691,132.72
2020-08-14 21:30:00,42.845,-11.5285,44.3689118331,5.315,-3.5484999999999998,6.3907024066,37.53,-7.98,38.3690148427,92.4,42.425,7.3215,43.0521194281,5.315,-3.5484999999999998,6.3907024066,37.11,10.87,38.66922549,133.02
2020-08-14 22:00:00,42.4885,-11.249,43.9523905294,5.8985,-3.659,6.9412234692,36.59,-7.59,37.3689202413,92.4,42.2885,7.731,42.9893660485,5.8985,-3.659,6.9412234692,36.39,11.39,38.130882497,133.26
2020-08-14 22:30:00,42.678,-11.221,44.1284774834,2.238,-3.9210000000000003,4.5147408564,40.44,-7.3,41.0935956081,92.4,42.898,7.839,43.6083515511,2.238,-3.9210000000000003,4.5147408564,40.66,11.76,42.3265070612,132.97
2020-08-14 23:00:00,42.433,-11.0285,43.8427565426,2.173,-4.0085,4.5596053831,40.26,-7.02,40.8674442558,92.4,42.583,8.0915,43.3449450484,2.173,-4.0085,4.5596053831,40.41,12.1,42.1826753538,133.13
2020-08-14 23:30:00,44.4985,-11.961,46.0779993408,2.7385,-4.441,5.2174575465,41.76,-7.52,42.4316862734,92.4,45.7285,6.819,46.2341267166,2.7385,-4.441,5.2174575465,42.99,11.26,44.4401586406,133.17
2020-08-15 00:00:00,45.1095,-12.1625,46.720374533,3.6095,-4.3025,5.6160481212,41.5,-7.86,42.2377745626,92.4,46.9595,6.4875,47.4055091366,3.6095,-4.3025,5.6160481212,43.35,10.79,44.6726605431,132.89
2020-08-15 00:30:00,42.115,-12.2825,43.8695000114,4.735,-4.6425,6.6312164231,37.38,-7.64,38.1527718521,92.4,43.845,6.3375,44.3006538468,4.735,-4.6425,6.6312164231,39.11,10.98,40.622069125,132.89
2020-08-15 01:00:00,41.7645,-11.8535,43.4140406148,6.0645,-4.9935,7.855775105,35.7,-6.86,36.3531236622,92.4,43.4345,6.9165,43.9817435136,6.0645,-4.9935,7.855775105,37.37,11.91,39.2219963796,133.22
2020-08-15 01:30:00,38.7485,-12.3575,40.6712928059,7.1585,-5.2475,8.8758311442,31.59,-7.11,32.3802439768,92.4,40.0385,6.3725,40.5424498335,7.1585,-5.2475,8.8758311442,32.88,11.62,34.8728949185,133.1
2020-08-15 02:00:00,39.6325,-12.0555,41.4254769013,6.5225,-4.9855,8.2096416791,33.11,-7.07,33.8564174124,92.4,41.1025,6.8245000000000005,41.6652049857,6.5225,-4.9855,8.2096416791,34.58,11.81,36.5411069893,133.19
2020-08-15 02:30:00,40.6145,-11.9015,42.3223736633,4.8945,-4.6215,6.7315965788,35.72,-7.28,36.4543111305,92.4,42.3145,7.1385,42.91241187,4.8945,-4.6215,6.7315965788,37.42,11.76,39.2244056679,133.45
2020-08-15 03:00:00,40.305,-12.003,42.0543105282,5.715,-4.873,7.5104829405,34.59,-7.13,35.3172054387,92.4,42.045,7.017,42.6265212514,5.715,-4.873,7.5104829405,36.33,11.89,38.2261821269,133.38
2020-08-15 03:30:00,40.253,-12.134,42.0420975333,5.433,-4.784,7.2390707277,34.82,-7.35,35.5872856509,92.4,42.023,6.926,42.5899284456,5.433,-4.784,7.2390707277,36.59,11.71,38.4181233274,133.61
2020-08-15 04:00:00,39.4675,-12.4705,41.3907831105,5.9875,-4.9805,7.7881664402,33.48,-7.49,34.3075866245,92.4,41.0575,6.4595,41.5625245444,5.9875,-4.9805,7.7881664402,35.07,11.44,36.8887313417,133.42
2020-08-15 04:30:00,37.143,-12.1955,39.0938955497,5.283,-4.8155,7.148365495,31.86,-7.38,32.7035777859,92.4,38.863,6.9745,39.4838754335,5.283,-4.8155,7.148365495,33.58,11.79,35.5896122485,134.07
2020-08-15 05:00:00,37.111,-12.6905,39.2208504657,4.421,-4.5705,6.3588293931,32.69,-8.12,33.6833861124,92.4,39.061,6.2695,39.560944772,4.421,-4.5705,6.3588293931,34.64,10.84,36.2964901884,133.81
2020-08-15 05:30:00,37.862,-11.9685,39.708639315,4.692,-4.7885,6.7040731089,33.17,-7.18,33.9381982433,92.4,39.602,7.3415,40.2767429946,4.692,-4.7885,6.7040731089,34.91,12.13,36.9573402723,134.18
2020-08-15 06:00:00,36.7605,-11.9485,38.6536028398,3.9505,-4.5785,6.047240073,32.81,-7.37,33.6275630993,92.4,38.4205,7.4215,39.130723,3.9505,-4.5785,6.047240073,34.47,12.0,36.4990534124,134.38
2020-08-15 06:30:00,37.555,-11.9295,39.4042002235,4.395,-4.6795,6.4197932404,33.16,-7.25,33.9433071459,92.4,39.185,7.3505,39.8684596548,4.395,-4.6795,6.4197932404,34.79,12.03,36.8112075325,134.09
2020-08-15 07:00:00,37.771,-12.7665,39.8701889041,4.521,-4.4765,6.3622710764,33.25,-8.29,34.2678654135,92.4,39.131,5.9835,39.5858236399,4.521,-4.4765,6.3622710764,34.61,10.46,36.1561018363,133.04
2020-08-15 07:30:00,40.472,-12.725999999999999,42.4256273967,5.062,-4.696,6.9047997799,35.41,-8.03,36.3090760004,92.4,42.212,5.864,42.6173607817,5.062,-4.696,6.9047997799,37.15,10.56,38.6217050375,132.69
2020-08-15 08:00:00,42.1985,-12.828,44.1052262918,6.0385,-4.768,7.6939785709,36.16,-8.06,37.0473912712,92.4,43.9585,5.632,44.3178197371,6.0385,-4.768,7.6939785709,37.92,10.4,39.320305187,132.17
2020-08-15 08:30:00,41.582,-12.2195,43.340268853,6.122,-4.8695,7.8224621603,35.46,-7.35,36.2137280599,92.4,43.172,5.8004999999999995,43.5599286529,6.122,-4.8695,7.8224621603,37.05,10.67,38.5558218691,132.17
2020-08-15 09:00:00,43.393,-11.3,44.8401878787,6.333,-4.8,7.9465016831,37.06,-6.5,37.6257039801,92.4,44.993,6.58,45.471600466699996,6.333,-4.8,7.9465016831,38.66,11.38,40.3001240693,132.31
2020-08-15 09:30:00,44.6125,-11.138,45.9818464206,10.3425,-4.628,11.33074094,34.27,-6.51,34.8828467875,92.4,45.7925,6.462,46.2461944407,10.3425,-4.628,11.33074094,35.45,11.09,37.1441866246,132.42
2020-08-15 10:00:00,48.888,-10.4875,50.0002420019,10.798,-4.6375,11.7517322234,38.09,-5.85,38.5366137589,92.4,50.338,7.2225,50.8535028317,10.798,-4.6375,11.7517322234,39.54,11.86,41.2803972849,132.37
2020-08-15 10:30:00,49.1675,-10.992,50.3812179314,10.8475,-4.322,11.676812075600001,38.32,-6.67,38.8961604789,92.4,50.5175,6.408,50.9222963961,10.8475,-4.322,11.676812075600001,39.67,10.73,41.0955204371,131.78
2020-08-15 11:00:00,47.365,-10.525,48.5202931772,18.165,-2.495,18.3355460786,29.2,-8.03,30.2840040285,92.4,48.095,6.915,48.5895693539,18.165,-2.495,18.3355460786,29.93,9.41,31.3744003927,132.44
2020-08-15 11:30:00,50.937,-11.0845,52.1291099986,24.017,-6.9445,25.0008473706,26.92,-4.14,27.236482886,92.4,51.497,6.4055,51.8938477977,24.017,-6.9445,25.0008473706,27.48,13.35,30.5511521878,132.24
2020-08-15 12:00:00,51.8415,-10.182,52.8319434268,25.5015,-9.502,27.2142335231,26.34,-0.68,26.3487760627,92.4,52.2615,7.868,52.8504475501,25.5015,-9.502,27.2142335231,26.76,17.37,31.9032051681,134.19
2020-08-15 12:30:00,51.379,-10.258,52.393016758,25.349,-9.308,27.0039009219,26.03,-0.9500000000000001,26.0473299975,92.4,51.659,7.322,52.1753195007,25.349,-9.308,27.0039009219,26.31,16.63,31.1251184737,134.19
2020-08-15 13:00:00,52.469,-9.9255,53.3995459836,26.499,-9.8255,28.2619435151,25.97,-0.1,25.9701925291,92.4,53.049,7.8745,53.6302540666,26.499,-9.8255,28.2619435151,26.55,17.7,31.9091287879,134.6
2020-08-15 13:30:00,49.7215,-10.531,50.8244972749,26.1315,-9.781,27.9020295543,23.59,-0.75,23.6019194135,92.4,50.2115,7.119,50.7136558853,26.1315,-9.781,27.9020295543,24.08,16.9,29.4186403493,134.6
2020-08-15 14:00:00,50.752,-10.65,51.8573813839,25.542,-9.62,27.2935553565,25.21,-1.03,25.2310324799,92.4,51.482,7.27,51.9927804988,25.542,-9.62,27.2935553565,25.94,16.89,30.9540901982,134.63
2020-08-15 14:30:00,51.4955,-11.392,52.7405364426,27.5555,-10.122,29.3557569184,23.94,-1.27,23.9736626321,92.4,52.2455,6.598,52.6604773454,27.5555,-10.122,29.3557569184,24.69,16.72,29.818693801,134.03
2020-08-15 15:00:00,50.623,-11.5615,51.9264519417,27.913,-10.2615,29.7394342793,22.71,-1.3,22.7471778469,92.4,51.473,6.4285,51.8728767397,27.913,-10.2615,29.7394342793,23.56,16.69,28.8726462244,134.1
2020-08-15 15:30:00,50.3085,-11.9825,51.715814588,24.9485,-11.2525,27.3687122185,25.36,-0.73,25.3705045279,92.4,51.3185,6.0375,51.6724283201,24.9485,-11.2525,27.3687122185,26.37,17.29,31.5328558808,134.24
2020-08-15 16:00:00,50.7205,-12.1085,52.1458041697,26.9305,-11.4885,29.2786178379,23.79,-0.62,23.798077653500002,92.4,51.6305,5.8615,51.962156542,26.9305,-11.4885,29.2786178379,24.7,17.35,30.1846401337,133.89
2020-08-15 16:30:00,51.351,-11.8835,52.7080902068,30.761,-10.3635,32.4598406227,20.59,-1.52,20.6460286738,92.4,52.141,6.5165,52.5466331295,30.761,-10.3635,32.4598406227,21.38,16.88,27.2403891308,134.04
2020-08-15 17:00:00,52.907,-12.0205,54.2553506048,30.107,-10.1905,31.784866513,22.8,-1.83,22.8733228893,92.4,53.507,6.3595,53.8835994459,30.107,-10.1905,31.784866513,23.4,16.55,28.6611671081,133.48
2020-08-15 17:30:00,50.946,-13.453,52.6922966381,30.706,-10.983,32.6111135198,20.24,-2.47,20.3901569391,92.4,51.326,4.777,51.5478225049,30.706,-10.983,32.6111135198,20.62,15.76,25.9530730358,132.52
2020-08-15 18:00:00,53.0485,-12.974,54.6119769671,30.6385,-11.384,32.685059863,22.41,-1.5899999999999999,22.4663348146,92.4,53.4085,5.436,53.6844294768,30.6385,-11.384,32.685059863,22.77,16.82,28.3087495308,132.76
2020-08-15 18:30:00,53.993,-13.3455,55.6178606137,29.743,-11.1055,31.7486720864,24.25,-2.24,24.3532359246,92.4,54.263,4.9145,54.4850941015,29.743,-11.1055,31.7486720864,24.52,16.02,29.2894315411,132.62
2020-08-15 19:00:00,53.4115,-12.9605,54.961467343,29.0615,-11.0605,31.0951031917,24.35,-1.9,24.4240148215,92.4,53.7215,5.5595,54.008403073,29.0615,-11.0605,31.0951031917,24.66,16.62,29.7378546637,133.18
2020-08-15 19:30:00,51.8505,-13.1605,53.4946082377,29.0505,-10.9105,31.0317669574,22.8,-2.25,22.9107507516,92.4,52.2805,5.3495,52.5534759126,29.0505,-10.9105,31.0317669574,23.23,16.26,28.3552552448,133.11
2020-08-15 20:00:00,52.589,-13.675,54.3379107622,28.809,-10.655,30.7162417297,23.78,-3.02,23.9709991448,92.4,53.079,4.545,53.2732321715,28.809,-10.655,30.7162417297,24.27,15.2,28.6369149875,132.32
2020-08-15 20:30:00,51.534,-13.5135,53.2763346923,28.964,-10.7335,30.8888542722,22.57,-2.7800000000000002,22.7405650765,92.4,51.904,4.7765,52.1233169345,28.964,-10.7335,30.8888542722,22.94,15.51,27.6912206304,132.44
2020-08-15 21:00:00,49.862,-13.856,51.7514036525,29.212,-10.846,31.1604983914,20.65,-3.01,20.868219857,92.4,50.252,4.244,50.4308937061,29.212,-10.846,31.1604983914,21.04,15.09,25.891884829,132.11
2020-08-15 21:30:00,53.1395,-13.1,54.7303979544,28.8695,-10.83,30.8340222846,24.27,-2.27,24.3759266491,92.4,53.8495,5.36,54.1156008028,28.8695,-10.83,30.8340222846,24.98,16.19,29.767709015,132.63
2020-08-15 22:00:00,48.1225,-13.908,50.0919900808,29.2525,-11.058,31.2728016054,18.87,-2.85,19.0840090128,92.4,48.6225,4.482,48.8286373991,29.2525,-11.058,31.2728016054,19.37,15.54,24.8332136462,132.83
2020-08-15 22:30:00,44.4845,-14.176,46.6886465455,28.2445,-10.856,30.25895762,16.24,-3.32,16.575886099999998,92.4,44.9045,4.414,45.1209210483,28.2445,-10.856,30.25895762,16.66,15.27,22.5993030866,133.34
2020-08-15 23:00:00,45.1035,-13.7955,47.1661057593,27.2035,-10.4955,29.1579480159,17.9,-3.3,18.201648277,92.4,45.6335,4.9145,45.8973706491,27.2035,-10.4955,29.1579480159,18.43,15.41,24.0235925706,133.47
2020-08-15 23:30:00,44.94,-13.67,46.9731040064,24.54,-11.02,26.9007806578,20.4,-2.65,20.5714000496,92.4,45.46,5.1,45.745181167,24.54,-11.02,26.9007806578,20.92,16.12,26.4102404381,133.05
2020-08-16 00:00:00,46.475,-13.7865,48.4767285122,25.015,-11.0965,27.3657182849,21.46,-2.69,21.6279379507,92.4,46.775,4.8335,47.0240719978,25.015,-11.0965,27.3657182849,21.76,15.93,26.9678048792,132.79
2020-08-16 00:30:00,46.3995,-13.5515,48.3379431968,24.8095,-11.1115,27.1841262964,21.59,-2.44,21.7274411747,92.4,46.8595,5.2185,47.1491832644,24.8095,-11.1115,27.1841262964,22.05,16.33,27.4385021457,132.99
2020-08-16 01:00:00,44.097,-13.4735,46.1094416714,24.277,-11.0035,26.6542630971,19.82,-2.47,19.9733146974,92.4,44.387,5.4465,44.7199075497,24.277,-11.0035,26.6542630971,20.11,16.45,25.9810430891,133.47
2020-08-16 01:30:00,45.439,-12.7455,47.1926953166,23.929,-11.0255,26.3468914912,21.51,-1.72,21.5786584384,92.4,45.939,7.0745,46.4805364776,23.929,-11.0255,26.3468914912,22.01,18.1,28.4964927667,134.66
2020-08-16 02:00:00,44.95,-12.9845,46.7878161518,23.4,-10.8645,25.799173635,21.55,-2.12,21.654027339,92.4,45.49,6.7955,45.994770575,23.4,-10.8645,25.799173635,22.09,17.66,28.2815080927,134.19
2020-08-16 02:30:00,44.8625,-12.815,46.6569194359,23.5025,-11.025,25.9599331904,21.36,-1.79,21.4348711216,92.4,45.5525,7.245,46.1250504742,23.5025,-11.025,25.9599331904,22.05,18.27,28.635561807,134.48
2020-08-16 03:00:00,42.119,-13.193,44.1368939777,23.939,-11.403,26.5161107631,18.18,-1.79,18.267909021,92.4,42.529,6.747,43.0608621604,23.939,-11.403,26.5161107631,18.59,18.15,25.9809661098,134.57
2020-08-16 03:30:00,43.3515,-12.711500000000001,45.1767062157,24.6115,-11.7315,27.2645195171,18.74,-0.98,18.765606838,92.4,43.9015,7.3585,44.5139216931,24.6115,-11.7315,27.2645195171,19.29,19.09,27.1391267361,134.52
2020-08-16 04:00:00,42.3455,-13.09,44.3225616391,23.2955,-11.51,25.9838492193,19.05,-1.58,19.1154100139,92.4,42.9055,6.9,43.4567823274,23.2955,-11.51,25.9838492193,19.61,18.41,26.8975872524,134.39
2020-08-16 04:30:00,40.702,-12.5115,42.5815739053,23.202,-11.6515,25.9632481837,17.5,-0.86,17.5211186857,92.4,41.312,7.8985,42.0602858555,23.202,-11.6515,25.9632481837,18.11,19.55,26.6491012982,135.35
2020-08-16 05:00:00,39.577,-13.38,41.7775457513,22.697,-11.26,25.3365626911,16.88,-2.12,17.01260709,92.4,40.007,6.61,40.5493791444,22.697,-11.26,25.3365626911,17.31,17.87,24.8791679925,134.62
2020-08-16 05:30:00,38.011,-13.38,40.2971527654,22.901,-11.24,25.5106526965,15.11,-2.14,15.2607896257,92.4,38.361,6.7,38.9417041358,22.901,-11.24,25.5106526965,15.46,17.94,23.682381637,134.91
2020-08-16 06:00:00,40.768,-13.1005,42.8211737841,24.098,-11.2905,26.6118205738,16.67,-1.81,16.7679754294,92.4,41.158,6.8495,41.7240531858,24.098,-11.2905,26.6118205738,17.06,18.14,24.9018714156,134.53
2020-08-16 06:30:00,40.952,-12.797,42.9048891503,24.682,-11.167,27.0906443814,16.27,-1.63,16.3514464192,92.4,41.102,7.293,41.7440085881,24.682,-11.167,27.0906443814,16.42,18.46,24.7060316522,134.59
2020-08-16 07:00:00,41.266,-13.0225,43.2720263248,23.446,-10.5625,25.715390766,17.82,-2.46,17.9889966368,92.4,41.466,6.7875,42.0178451643,23.446,-10.5625,25.715390766,18.02,17.35,25.0148535874,134.09
2020-08-16 07:30:00,44.2215,-13.1755,46.1425493715,24.5815,-11.0055,26.932715654,19.64,-2.17,19.7595166945,92.4,44.9815,6.9745,45.5189959522,24.5815,-11.0055,26.932715654,20.4,17.98,27.1926534196,133.88
2020-08-16 08:00:00,44.861,-13.177,46.7562044011,25.551,-11.367,27.965376629,19.31,-1.81,19.3946435904,92.4,45.301,6.763,45.8030432395,25.551,-11.367,27.965376629,19.75,18.13,26.8096885472,133.85
2020-08-16 08:30:00,44.6405,-12.8595,46.4557959839,26.5505,-11.6795,29.0058575205,18.09,-1.18,18.1284445003,92.4,44.8205,7.2205,45.3983792717,26.5505,-11.6795,29.0058575205,18.27,18.9,26.2869340167,134.15
2020-08-16 09:00:00,43.753,-13.4515,45.7740959632,26.083,-11.461500000000001,28.4901539352,17.67,-1.99,17.7817040803,92.4,43.913,6.2785,44.3595664006,26.083,-11.461500000000001,28.4901539352,17.83,17.74,25.1518687179,133.52
2020-08-16 09:30:00,44.054,-13.54,46.0878130963,25.864,-11.27,28.2127523648,18.19,-2.27,18.3310938026,92.4,44.294,5.22,44.6005250642,25.864,-11.27,28.2127523648,18.43,16.49,24.7302446409,133.17
2020-08-16 10:00:00,46.262,-13.5,48.1915204574,25.602,-11.1,27.9047021844,20.66,-2.4,20.7989326649,92.4,46.662,4.82,46.9102829239,25.602,-11.1,27.9047021844,21.06,15.92,26.4001893933,132.53
2020-08-16 10:30:00,48.521,-13.036,50.2416633582,24.761,-10.786,27.008237947,23.76,-2.25,23.8662963193,92.4,49.081,5.244,49.3603494416,24.761,-10.786,27.008237947,24.32,16.03,29.1277067412,132.29
2020-08-16 11:00:00,49.9185,-12.4405,51.4453368392,24.8285,-10.7705,27.0639628011,25.09,-1.67,25.145516499,92.4,50.6885,6.0695,51.0505912062,24.8285,-10.7705,27.0639628011,25.86,16.84,30.8597666874,132.6
2020-08-16 11:30:00,49.641,-13.364,51.408417375,25.511,-10.794,27.7005696151,24.13,-2.5700000000000003,24.2664748161,92.4,50.271,4.666,50.4870775248,25.511,-10.794,27.7005696151,24.76,15.46,29.1902243911,131.91
2020-08-16 12:00:00,50.074,-13.2825,51.8056973918,31.424,-10.9625,33.2812887709,18.65,-2.32,18.7937463003,92.4,50.434,4.8875,50.6702675368,31.424,-10.9625,33.2812887709,19.01,15.85,24.7508100878,132.57
2020-08-16 12:30:00,53.392,-13.455,55.0612630531,35.182,-11.805,37.1097177165,18.21,-1.65,18.2846000777,92.4,53.502,4.485,53.6896566296,35.182,-11.805,37.1097177165,18.32,16.29,24.5150260045,131.91
2020-08-16 13:00:00,53.973,-12.894,55.4918008809,33.903,-11.494,35.7984000341,20.07,-1.4,20.1187698431,92.4,54.073,5.206,54.3230316256,33.903,-11.494,35.7984000341,20.17,16.7,26.1862349336,132.17
2020-08-16 13:30:00,52.4945,-13.3425,54.1635932754,34.9445,-11.8325,36.8934430014,17.55,-1.51,17.6148403342,92.4,52.2445,4.6875,52.4543652759,34.9445,-11.8325,36.8934430014,17.3,16.52,23.9207106918,132.17
2020-08-16 14:00:00,52.059,-12.92,53.638287454,32.129,-11.17,34.0153133309,19.93,-1.75,20.0066838831,92.4,52.129,5.4,52.4079444455,32.129,-11.17,34.0153133309,20.0,16.57,25.9723872603,132.76
2020-08-16 14:30:00,51.4985,-12.955,53.1029898146,32.2485,-11.585,34.26628047,19.25,-1.37,19.2986890746,92.4,51.4485,5.455,51.7368841084,32.2485,-11.585,34.26628047,19.2,17.04,25.6710264695,133.09
2020-08-16 15:00:00,51.2885,-12.836500000000001,52.8704640087,30.5185,-11.5465,32.6297487655,20.77,-1.29,20.8100216242,92.4,51.3485,5.6435,51.6576958884,30.5185,-11.5465,32.6297487655,20.83,17.19,27.0071286886,133.09
2020-08-16 15:30:00,50.866,-12.925,52.4824311651,28.046,-11.425,30.2838032783,22.82,-1.5,22.8692457243,92.4,51.096,5.605,51.4025022834,28.046,-11.425,30.2838032783,23.05,17.03,28.6587403771,133.21
2020-08-16 16:00:00,50.0715,-12.821,51.6868760253,25.8315,-10.581,27.9145831645,24.24,-2.24,24.343278333,92.4,50.4615,5.649,50.7767090628,25.8315,-10.581,27.9145831645,24.63,16.23,29.4966065845,133.21
2020-08-16 16:30:00,49.5785,-12.8085,51.2063017069,30.4085,-10.9085,32.3059165556,19.17,-1.9,19.2639274293,92.4,49.7285,5.7515,50.0599986466,30.4085,-10.9085,32.3059165556,19.32,16.66,25.5111348238,133.48
2020-08-16 17:00:00,50.1765,-12.79,51.7809352199,32.1665,-11.22,34.0671707403,18.01,-1.57,18.0783019114,92.4,50.0465,5.66,50.3655414172,32.1665,-11.22,34.0671707403,17.88,16.88,24.589200881700002,133.34
2020-08-16 17:30:00,51.818,-12.668,53.3440094856,29.818,-10.478,31.6054047277,22.0,-2.19,22.1087335684,92.4,52.058,5.732,52.3726186857,29.818,-10.478,31.6054047277,22.24,16.21,27.5205686715,133.06
2020-08-16 18:00:00,51.8145,-13.152,53.4576235372,28.5745,-9.992,30.2711432597,23.24,-3.16,23.453852562,92.4,52.0645,5.068,52.3105800412,28.5745,-9.992,30.2711432597,23.49,15.06,27.9031127296,132.62
2020-08-16 18:30:00,51.8825,-13.1545,53.5241504043,26.4525,-9.4645,28.0946884037,25.43,-3.69,25.6963226941,92.4,52.2625,5.1755,52.5181369291,26.4525,-9.4645,28.0946884037,25.81,14.64,29.6729792909,132.89
2020-08-16 19:00:00,53.051,-13.076,54.6387259826,26.281,-9.236,27.8566806529,26.77,-3.84,27.0440104274,92.4,53.701,5.294,53.9613179694,26.281,-9.236,27.8566806529,27.42,14.53,31.0318755476,133.09
2020-08-16 19:30:00,53.4545,-12.623,54.9247093688,25.7345,-8.973,27.2539762099,27.72,-3.65,27.9592721651,92.4,54.3945,6.047,54.7295883344,25.7345,-8.973,27.2539762099,28.66,15.02,32.357317565,133.58
2020-08-16 20:00:00,54.431,-11.973,55.7322751195,25.351,-9.363,27.0247843655,29.08,-2.61,29.1968919579,92.4,55.511,6.787,55.9243640107,25.351,-9.363,27.0247843655,30.16,16.15,34.2118122876,134.18
2020-08-16 20:30:00,53.6025,-12.609,55.0655508213,25.2725,-9.299,26.9289928748,28.33,-3.31,28.5227102499,92.4,54.4325,5.901,54.7514279015,25.2725,-9.299,26.9289928748,29.16,15.2,32.8838197295,133.74
2020-08-16 21:00:00,51.888,-12.8585,53.4575117851,25.698,-9.4085,27.3661666342,26.19,-3.45,26.4162563585,92.4,52.538,5.6215,52.8378908195,25.698,-9.4085,27.3661666342,26.84,15.03,30.7617701051,133.79
2020-08-16 21:30:00,50.693,-13.0255,52.3396971643,25.793,-9.7555,27.5762330504,24.9,-3.27,25.1137989958,92.4,51.193,5.5245,51.4902257642,25.793,-9.7555,27.5762330504,25.4,15.28,29.6418353008,134.15
2020-08-16 22:00:00,49.3345,-13.826,51.2352531588,26.2545,-9.975999999999999,28.0859279044,23.08,-3.85,23.3989080942,92.4,49.9045,4.694,50.1247718823,26.2545,-9.975999999999999,28.0859279044,23.65,14.67,27.8304042371,132.76
2020-08-16 22:30:00,48.115,-14.513,50.2561478229,21.955,-10.083,24.1596546747,26.16,-4.43,26.5324424055,92.4,48.905,3.677,49.0430357339,21.955,-10.083,24.1596546747,26.95,13.76,30.2595456013,131.52
2020-08-16 23:00:00,48.739,-13.963,50.6996596636,21.329,-9.993,23.5539017999,27.41,-3.9699999999999998,27.696010543,92.4,49.629,4.527,49.8350415872,21.329,-9.993,23.5539017999,28.3,14.52,31.8075525622,132.17
2020-08-16 23:30:00,45.391,-13.9295,47.4802469586,21.371,-9.9595,23.5777709135,24.02,-3.9699999999999998,24.3458682326,92.4,45.871,4.6705,46.1081577516,21.371,-9.9595,23.5777709135,24.5,14.63,28.5357127123,132.46
2020-08-17 00:00:00,42.0925,-13.7275,44.2744035815,21.3225,-9.5575,23.3665318886,20.77,-4.17,21.1844707274,92.4,42.1825,5.0125,42.4792709742,21.3225,-9.5575,23.3665318886,20.86,14.57,25.4445377242,132.75
2020-08-17 00:30:00,43.3995,-13.0515,45.3195129332,21.5195,-9.9815,23.7217036172,21.88,-3.07,22.0943273263,92.4,43.6495,6.0185,44.0624692057,21.5195,-9.9815,23.7217036172,22.13,16.0,27.3081837551,133.37
2020-08-17 01:00:00,40.725,-12.923,42.7262162378,21.065,-9.863,23.2596860254,19.66,-3.06,19.8967132964,92.4,40.945,6.337,41.4324823538,21.065,-9.863,23.2596860254,19.88,16.2,25.6447733466,133.88
2020-08-17 01:30:00,40.5405,-13.002,42.5744541274,21.0205,-9.512,23.0724850038,19.52,-3.49,19.8295360511,92.4,40.7505,6.258,41.228216239,21.0205,-9.512,23.0724850038,19.73,15.77,25.2579848761,134.08
2020-08-17 02:00:00,40.653,-13.051,42.6965456448,21.273,-9.571,23.3269065673,19.38,-3.48,19.6899669883,92.4,40.913,6.319,41.398107807,21.273,-9.571,23.3269065673,19.64,15.89,25.263050093,134.42
2020-08-17 02:30:00,37.8875,-13.599,40.2541359024,21.5575,-9.939,23.7383556139,16.33,-3.66,16.7351277258,92.4,38.0775,5.541,38.4785484036,21.5575,-9.939,23.7383556139,16.52,15.48,22.6393639487,135.2
2020-08-17 03:00:00,37.918,-13.405,40.2177665839,21.708,-10.035,23.9152354996,16.21,-3.37,16.5565998925,92.4,38.158,5.585,38.5645587165,21.708,-10.035,23.9152354996,16.45,15.62,22.6845079294,135.59
2020-08-17 03:30:00,38.642,-13.7045,41.000213222,21.922,-10.1045,24.1386620228,16.72,-3.6,17.1031692969,92.4,38.942,5.2555,39.295033328,21.922,-10.1045,24.1386620228,17.02,15.36,22.9261859017,135.59
2020-08-17 04:00:00,40.0755,-13.3585,42.2432861234,21.7055,-9.9885,23.8934899607,18.37,-3.37,18.6765574986,92.4,40.5355,5.6315,40.9248158518,21.7055,-9.9885,23.8934899607,18.83,15.62,24.4653489654,135.62
2020-08-17 04:30:00,42.557,-12.483,44.3500117024,21.587,-9.963,23.7751958562,20.97,-2.52,21.1208735615,92.4,43.217,5.317,43.5428476101,21.587,-9.963,23.7751958562,21.63,15.28,26.4827358859,135.58
2020-08-17 05:00:00,42.2385,-5.5905000000000005,42.6068606271,21.6185,-10.0105,23.8237203749,20.62,4.42,21.0884043967,92.4,42.1585,-4.1505,42.3623154761,21.6185,-10.0105,23.8237203749,20.54,5.86,21.359569284,134.89
2020-08-17 05:30:00,42.519,-6.013,42.9420717945,21.299,-9.783,23.4383124393,21.22,3.77,21.5522922215,92.4,42.519,-4.773,42.7860595288,21.299,-9.783,23.4383124393,21.22,5.01,21.8034056973,134.37
2020-08-17 06:00:00,41.2885,-5.721,41.6829710223,21.4685,-9.911,23.6458117486,19.82,4.19,20.2580477835,92.4,40.6085,-4.351,40.840928898,21.4685,-9.911,23.6458117486,19.14,5.5600000000000005,19.9312117043,134.47
2020-08-17 06:30:00,40.3325,-5.4030000000000005,40.6927876318,21.4625,-9.683,23.5456874024,18.87,4.28,19.3492971449,92.4,39.4625,-4.013,39.6660191505,21.4625,-9.683,23.5456874024,18.0,5.67,18.8719076937,134.01
2020-08-17 07:00:00,41.522,-5.468,41.8804907803,21.422,-9.438,23.4089283821,20.1,3.9699999999999998,20.4883113018,92.4,40.292,-4.058,40.4958346994,21.422,-9.438,23.4089283821,18.87,5.38,19.6219596371,133.42
2020-08-17 07:30:00,43.9025,-5.2535,44.21570726,21.7125,-9.6035,23.7415220342,22.19,4.35,22.6123550299,92.4,42.2225,-3.5335,42.3700971028,21.7125,-9.6035,23.7415220342,20.51,6.07,21.389366517,132.15
2020-08-17 08:00:00,44.4005,-3.7095000000000002,44.5551881435,26.4205,-9.5595,28.0967411011,17.98,5.85,18.9077470895,92.4,41.7805,-2.6895,41.8669749385,26.4205,-9.5595,28.0967411011,15.36,6.87,16.8263632434,132.34
2020-08-17 08:30:00,46.3655,-3.267,46.4804569604,26.8055,-9.447,28.4214820031,19.56,6.18,20.5130690049,92.4,43.9355,-2.287,43.9949830009,26.8055,-9.447,28.4214820031,17.13,7.16,18.566165463,132.13
2020-08-17 09:00:00,43.607,-3.134,43.719473979,26.797,-9.484,28.4257887314,16.81,6.35,17.9693795107,92.4,40.827,-2.224,40.887529945,26.797,-9.484,28.4257887314,14.03,7.26,15.797104165,131.98
2020-08-17 09:30:00,46.1035,-2.51,46.1717750606,27.1535,-9.79,28.8644532644,18.95,7.28,20.3002684711,92.4,43.3235,-1.51,43.3498068306,27.1535,-9.79,28.8644532644,16.17,8.28,18.1666535168,131.8
2020-08-17 10:00:00,44.6365,-2.8345000000000002,44.7264074401,28.2465,-10.2045,30.0332579402,16.39,7.37,17.9707818416,92.4,41.6665,-1.9344999999999999,41.7113834882,28.2465,-10.2045,30.0332579402,13.42,8.27,15.7635433834,131.73
2020-08-17 10:30:00,47.6035,-2.5735,47.6730124337,27.7235,-10.663499999999999,29.7035803313,19.88,8.09,21.4630496435,92.4,45.0135,-1.6335000000000002,45.0431293817,27.7235,-10.663499999999999,29.7035803313,17.29,9.03,19.5060247103,131.56
2020-08-17 11:00:00,45.6775,-3.1795,45.7880249246,26.4575,-10.8195,28.5842769106,19.22,7.64,20.6827947821,92.4,43.0675,-2.2195,43.1246534653,26.4575,-10.8195,28.5842769106,16.61,8.6,18.7043337224,130.87
2020-08-17 11:30:00,48.934,-3.653,49.0701616566,27.974,-11.243,30.1487930936,20.96,7.59,22.2919200609,92.4,46.384,-2.6029999999999998,46.4569807994,27.974,-11.243,30.1487930936,18.41,8.64,20.3366098453,130.8
2020-08-17 12:00:00,51.223,-3.4885,51.3416532773,30.023,-11.9185,32.3021852395,21.2,8.43,22.8145764808,92.4,48.703,-2.3385,48.7591098283,30.023,-11.9185,32.3021852395,18.68,9.58,20.9933036943,131.04
2020-08-17 12:30:00,53.6395,-3.5125,53.7543823004,30.5595,-12.1625,32.8908717808,23.08,8.65,24.6476956327,92.4,51.0695,-2.3425000000000002,51.1231956797,30.5595,-12.1625,32.8908717808,20.51,9.82,22.7396679835,130.63
2020-08-17 13:00:00,52.8265,-3.702,52.9560563699,29.9465,-12.332,32.38627929,22.88,8.63,24.4534516991,92.4,50.4765,-2.5220000000000002,50.5394651362,29.9465,-12.332,32.38627929,20.53,9.81,22.753395351,130.63
2020-08-17 13:30:00,49.298,-4.125,49.4702782386,26.708,-12.775,29.6060448051,22.59,8.65,24.189472917,92.4,46.948,-3.085,47.0492500365,26.708,-12.775,29.6060448051,20.24,9.69,22.4400022282,131.12
2020-08-17 14:00:00,47.6815,-2.8895,47.76897165,29.4915,-13.7195,32.5265007724,18.19,10.83,21.1699078883,92.4,45.0515,-2.5795,45.125286398,29.4915,-13.7195,32.5265007724,15.56,11.14,19.1366977298,132.07
2020-08-17 14:30:00,49.537,-2.856,49.6192614314,31.597,-14.156,34.6231533082,17.94,11.3,21.2022074322,92.4,46.717,-2.596,46.7890724956,31.597,-14.156,34.6231533082,15.12,11.56,19.0328137699,131.83
2020-08-17 15:00:00,50.1265,-2.118,50.1712260788,31.3365,-14.438,34.5026386853,18.79,12.32,22.4687894645,92.4,47.6065,-1.638,47.6346710522,31.3365,-14.438,34.5026386853,16.27,12.8,20.7015192679,132.4
2020-08-17 15:30:00,48.681,-1.8865,48.7175393801,31.381,-14.5465,34.5885504647,17.3,12.66,21.4374811953,92.4,46.311,-1.4565000000000001,46.3338981012,31.381,-14.5465,34.5885504647,14.93,13.09,19.8558051965,132.72
2020-08-17 16:00:00,48.491,-1.448,48.5126146997,29.641,-14.008,32.7843399354,18.85,12.56,22.6511831921,92.4,46.311,-1.058,46.3230837164,29.641,-14.008,32.7843399354,16.67,12.95,21.1090359799,133.08
2020-08-17 16:30:00,47.6615,-1.4889999999999999,47.6847533626,30.6215,-14.149,33.7323355736,17.04,12.66,21.2282170707,92.4,44.6815,-0.979,44.6922239685,30.6215,-14.149,33.7323355736,14.06,13.17,19.2647995058,132.98
2020-08-17 17:00:00,48.7275,-1.4775,48.7498949999,30.7275,-12.7975,33.2859619434,18.0,11.32,21.263640328,92.4,45.3975,-1.0275,45.409126423000004,30.7275,-12.7975,33.2859619434,14.67,11.77,18.808024883,133.27
2020-08-17 17:30:00,48.3075,-1.686,48.3369129367,31.2075,-12.956,33.7900280001,17.1,11.27,20.4798168937,92.4,44.9775,-1.276,44.995596254,31.2075,-12.956,33.7900280001,13.77,11.68,18.0564476019,133.46
2020-08-17 18:00:00,47.694,-1.683,47.7236851574,31.374,-13.033,33.9733272583,16.32,11.35,19.8787549912,92.4,44.504,-1.2530000000000001,44.5216354709,31.374,-13.033,33.9733272583,13.13,11.78,17.6398781175,133.34
2020-08-17 18:30:00,49.476,-1.5975000000000001,49.501783627,30.856,-12.9775,33.4739935211,18.62,11.38,21.8222088708,92.4,46.206,-1.0075,46.2169827255,30.856,-12.9775,33.4739935211,15.35,11.97,19.4654411715,133.57
2020-08-17 19:00:00,51.5455,-2.816,51.6223636252,29.3455,-12.256,31.802011041,22.2,9.44,24.1237144735,92.4,48.7655,-1.8359999999999999,48.800050064,29.3455,-12.256,31.802011041,19.42,10.42,22.0388928942,132.69
2020-08-17 19:30:00,49.9815,-4.2645,50.1630970186,28.8415,-11.8745,31.190316967,21.14,7.61,22.4680150436,92.4,47.3915,-3.5245,47.5223775973,28.8415,-11.8745,31.190316967,18.55,8.35,20.3426891044,131.49
2020-08-17 20:00:00,48.695,-4.1025,48.867509976,29.985,-12.4625,32.4717435819,18.71,8.36,20.4927718965,92.4,45.605,-3.1225,45.7117712548,29.985,-12.4625,32.4717435819,15.62,9.34,18.1994505412,131.05
2020-08-17 20:30:00,47.7745,-4.3635,47.9733570068,30.0745,-12.3835,32.5242466861,17.7,8.02,19.4322000813,92.4,44.5345,-3.3635,44.6613347595,30.0745,-12.3835,32.5242466861,14.46,9.02,17.0426523757,130.44
2020-08-17 21:00:00,47.129,-7.133,47.6657353872,33.749,-13.313,36.2798976018,13.38,6.18,14.7382766971,92.4,43.719,-0.603,43.7231582803,33.749,-13.313,36.2798976018,9.97,12.71,16.1537921245,129.75
2020-08-17 21:30:00,41.781,-11.9275,43.4501693581,33.421,-13.3375,35.9840540691,8.36,1.4100000000000001,8.4780717147,92.4,38.651,5.9125,39.1006068655,33.421,-13.3375,35.9840540691,5.23,19.25,19.9478169232,130.62
2020-08-17 22:00:00,43.878,-11.709,45.4134293464,33.118,-14.939,36.331469073,10.76,3.23,11.2343446627,92.4,40.938,6.201,41.404978505,33.118,-14.939,36.331469073,7.82,21.14,22.5400088731,130.41
2020-08-17 22:30:00,43.465,-11.741,45.0228531526,28.785,-13.791,31.918143837,14.68,2.05,14.8224458171,92.4,40.755,6.589,41.2841972915,28.785,-13.791,31.918143837,11.97,20.38,23.635255446,131.31
2020-08-17 23:00:00,40.3585,-12.132,42.1425431868,25.6585,-12.802,28.6748988882,14.7,0.67,14.715260786,92.4,37.6385,6.168,38.1405415044,25.6585,-12.802,28.6748988882,11.98,18.97,22.436160545,131.27
2020-08-17 23:30:00,40.0335,-12.082,41.8169325304,24.4235,-12.482,27.4282277271,15.61,0.4,15.6151240789,92.4,37.2935,6.248,37.8132601907,24.4235,-12.482,27.4282277271,12.87,18.73,22.725531897,131.24
2020-08-18 00:00:00,37.3535,-11.483,39.0786802649,27.3835,-13.343,30.4613151596,9.97,1.8599999999999999,10.1420165648,92.4,34.0135,6.957,34.7176904654,27.3835,-13.343,30.4613151596,6.63,20.3,21.3552546227,131.98
2020-08-18 00:30:00,35.997,-11.011,37.6434075238,30.967,-14.401,34.1517772598,5.03,3.39,6.0657233699,92.4,31.997,7.469,32.8571753199,30.967,-14.401,34.1517772598,1.03,21.87,21.894241252,132.19
2020-08-18 01:00:00,35.7785,-10.967,37.4216000627,31.0285,-14.557,34.273518367,4.75,3.59,5.9540406448,92.4,31.8085,7.673,32.7208740906,31.0285,-14.557,34.273518367,0.78,22.23,22.2436800013,132.48
2020-08-18 01:30:00,36.9115,-10.853,38.4739709576,31.1515,-14.663,34.4299218885,5.76,3.81,6.906062554,92.4,33.2315,9.047,34.4409756141,31.1515,-14.663,34.4299218885,2.08,23.71,23.8010609007,133.28
2020-08-18 02:00:00,36.0005,-12.216,38.0166628763,34.1905,-15.246,37.4356889378,1.81,3.03,3.5294475488,92.4,31.9305,7.404,32.7776760349,34.1905,-15.246,37.4356889378,-2.26,22.65,22.762471307,131.87
2020-08-18 02:30:00,35.626,-11.16,37.3330614335,36.906,-16.12,40.2729094554,-1.28,4.96,5.1224993899,92.4,31.246,8.67,32.4265541802,36.906,-16.12,40.2729094554,-5.66,24.79,25.4279314928,132.29
2020-08-18 03:00:00,32.6325,-10.6585,34.329050067,38.0625,-16.6785,41.5563023921,-5.43,6.02,8.1071141598,92.4,28.0125,9.4115,29.551251894,38.0625,-16.6785,41.5563023921,-10.05,26.09,27.9587303002,132.77
2020-08-18 03:30:00,29.0135,-10.3975,30.8203048087,39.6535,-16.9575,43.1272172589,-10.64,6.5600000000000005,12.499727997,92.4,23.8135,9.4725,25.6283249258,39.6535,-16.9575,43.1272172589,-15.84,26.43,30.8131546584,132.28
2020-08-18 04:00:00,32.7455,-10.852,34.4968647017,37.2055,-16.192,40.576225727,-4.46,5.34,6.9575282967,92.4,28.0455,9.048,29.4689052096,37.2055,-16.192,40.576225727,-9.16,25.24,26.8507579036,132.44
2020-08-18 04:30:00,34.4805,-11.7605,36.4309516826,34.4705,-15.3905,37.7502696745,0.01,3.63,3.6300137741,92.4,30.1105,8.0295,31.1627194016,34.4705,-15.3905,37.7502696745,-4.36,23.42,23.8223844315,132.55
2020-08-18 05:00:00,32.5625,-12.068,34.7268344404,32.2225,-15.018,35.5503843896,0.34,2.95,2.9695285821,92.4,28.3525,8.072,29.4791695991,32.2225,-15.018,35.5503843896,-3.87,23.09,23.4120695369,133.59
2020-08-18 05:30:00,29.9345,-12.788,32.5516087813,32.3145,-14.918,35.5917635732,-2.38,2.13,3.1939474009,92.4,25.3045,7.022,26.2607350287,32.3145,-14.918,35.5917635732,-7.01,21.94,23.0326659334,133.34
2020-08-18 06:00:00,31.4935,-13.303,34.1878684806,29.7835,-13.603,32.7429149779,1.71,0.30000000000000004,1.7361163555,92.4,27.2035,6.327,27.9295782505,29.7835,-13.603,32.7429149779,-2.58,19.93,20.0963006546,133.07
2020-08-18 06:30:00,34.5575,-12.764,36.839387919,28.1575,-13.114,31.0615808073,6.4,0.35000000000000003,6.4095631676,92.4,30.7275,6.696,31.4486195603,28.1575,-13.114,31.0615808073,2.5700000000000003,19.81,19.9760106127,132.73
2020-08-18 07:00:00,35.2735,-13.038,37.6059735448,27.1235,-12.998,30.077105184,8.15,-0.04,8.1500981589,92.4,31.6935,6.112,32.2774609635,27.1235,-12.998,30.077105184,4.57,19.11,19.6488422051,132.27
2020-08-18 07:30:00,37.725,-11.9815,39.5819651767,28.805,-13.5315,31.8249825962,8.92,1.55,9.0536677651,92.4,34.705,7.3785,35.4806889343,28.805,-13.5315,31.8249825962,5.9,20.91,21.726437812,132.62
2020-08-18 08:00:00,39.163,-11.711,40.8764980154,27.773,-13.191,30.7464145877,11.39,1.48,11.4857520433,92.4,36.233,7.129,36.9276716027,27.773,-13.191,30.7464145877,8.46,20.32,22.010770091,132.46
2020-08-18 08:30:00,43.7865,-10.897,45.1220809721,28.7965,-13.317,31.7266591568,14.99,2.42,15.1840870651,92.4,41.0965,7.933,41.8551645708,28.7965,-13.317,31.7266591568,12.3,21.25,24.5530547998,132.14
2020-08-18 09:00:00,46.031,-10.4915,47.2114873018,28.581,-13.5115,31.6138291456,17.45,3.02,17.709401458,92.4,43.411,7.3885,44.0352682886,28.581,-13.5115,31.6138291456,14.83,20.9,25.6269174892,131.72
2020-08-18 09:30:00,46.788,-9.5475,47.7521905283,30.008,-13.9675,33.0994126874,16.78,4.42,17.3523715958,92.4,44.518,7.6325,45.1675478663,30.008,-13.9675,33.0994126874,14.51,21.6,26.0211471692,131.83
2020-08-18 10:00:00,45.1795,-8.9755,46.0624230854,33.5695,-15.0655,36.7951168024,11.61,6.09,13.1103089208,92.4,42.4995,8.0445,43.2541498645,33.5695,-15.0655,36.7951168024,8.93,23.11,24.7753304721,131.6
2020-08-18 10:30:00,41.4395,-9.289,42.4678429079,37.2195,-15.789,40.429985175,4.22,6.5,7.7497354794,92.4,38.2195,7.621,38.9719106697,37.2195,-15.789,40.429985175,1.0,23.41,23.4313486594,131.82
2020-08-18 11:00:00,38.51,-9.322,39.6222132648,36.64,-15.312,39.7107912789,1.87,5.99,6.2751095608,92.4,35.0,7.548,35.8046408165,36.64,-15.312,39.7107912789,-1.6400000000000001,22.86,22.9187521475,131.82
2020-08-18 11:30:00,39.4065,-9.332,40.496400658,33.7965,-14.942,36.9522228865,5.61,5.61,7.9337380849,92.4,36.4665,7.4879999999999995,37.2273523938,33.7965,-14.942,36.9522228865,2.67,22.43,22.5883554072,132.19
2020-08-18 12:00:00,38.1805,-9.8515,39.4309856902,35.7905,-15.0215,38.815014524,2.39,5.17,5.6957001326,92.4,34.7305,6.7385,35.3781714126,35.7905,-15.0215,38.815014524,-1.06,21.76,21.7858027164,131.73
2020-08-18 12:30:00,38.33,-9.7555,39.5519744166,37.11,-15.1655,40.0892066553,1.22,5.41,5.5458543075,92.4,34.75,6.9845,35.4449677705,37.11,-15.1655,40.0892066553,-2.36,22.15,22.2753698061,132.03
2020-08-18 13:00:00,36.995,-10.0415,38.3335590214,37.075,-15.1215,40.0401721681,-0.08,5.08,5.0806298822,92.4,33.065,6.6085,33.7189338095,37.075,-15.1215,40.0401721681,-4.01,21.73,22.0969002351,132.03
2020-08-18 13:30:00,36.7445,-9.5015,37.9530866004,38.7745,-15.5115,41.7620459568,-2.03,6.01,6.3435794312,92.4,32.6545,7.4085,33.4843581766,38.7745,-15.5115,41.7620459568,-6.12,22.92,23.7230014964,132.31
2020-08-18 14:00:00,37.5075,-9.9135,38.7954899247,39.5875,-15.8235,42.6327727048,-2.08,5.91,6.2653411719,92.4,33.5075,6.9365,34.2179424937,39.5875,-15.8235,42.6327727048,-6.08,22.76,23.5580983952,132.31
2020-08-18 14:30:00,37.9055,-9.7015,39.1273054592,39.0355,-15.8515,42.1312272845,-1.13,6.15,6.2529513032,92.4,33.9855,7.3485,34.7708881466,39.0355,-15.8515,42.1312272845,-5.05,23.2,23.7432622021,132.71
2020-08-18 15:00:00,38.2445,-9.565,39.4224682795,38.7945,-15.685,41.8453397077,-0.55,6.12,6.1446643521,92.4,34.5845,7.645,35.4193967375,38.7945,-15.685,41.8453397077,-4.21,23.33,23.7068133666,132.83
2020-08-18 15:30:00,38.3885,-9.871,39.6372750482,36.6185,-15.141,39.6253002922,1.77,5.27,5.5592985169,92.4,34.8785,7.159,35.6056321844,36.6185,-15.141,39.6253002922,-1.74,22.3,22.3677803995,132.33
2020-08-18 16:00:00,38.4855,-8.9155,39.5046813745,36.2955,-15.1255,39.3210385227,2.19,6.21,6.5848462397,92.4,35.0455,8.4545,36.0508757245,36.2955,-15.1255,39.3210385227,-1.25,23.58,23.6131086475,132.94
2020-08-18 16:30:00,38.412,-9.5705,39.5863134713,34.742,-15.0505,37.8619084866,3.67,5.48,6.5953999120999995,92.4,35.012,7.5595,35.8187965215,34.742,-15.0505,37.8619084866,0.27,22.61,22.6116120611,132.59
2020-08-18 17:00:00,38.8995,-9.816,40.1188852817,32.7495,-14.536,35.8305044097,6.15,4.72,7.7524770235,92.4,35.7795,7.324,36.5214128458,32.7495,-14.536,35.8305044097,3.03,21.86,22.0689940867,132.82
2020-08-18 17:30:00,37.9195,-10.0465,39.2278044568,30.4495,-13.5165,33.3146787843,7.47,3.47,8.2366133817,92.4,34.6895,6.9835,35.3854586306,30.4495,-13.5165,33.3146787843,4.24,20.5,20.9338864046,132.67
2020-08-18 18:00:00,38.723,-10.282,40.064825633,28.853,-13.242,31.7465930928,9.87,2.96,10.3042952209,92.4,35.703,6.838,36.3519250247,28.853,-13.242,31.7465930928,6.85,20.08,21.2162414202,133.04
2020-08-18 18:30:00,37.644,-10.309,39.0300681142,25.094,-12.239,27.9195622638,12.55,1.9300000000000002,12.6975351939,92.4,34.464,6.761,35.1209113919,25.094,-12.239,27.9195622638,9.37,19.0,21.1848271175,133.09
2020-08-18 19:00:00,38.626,-10.3425,39.9866875629,23.966,-11.9425,26.7767149264,14.66,1.6,14.7470539431,92.4,35.826,6.9375,36.4915220599,23.966,-11.9425,26.7767149264,11.86,18.88,22.2960534624,132.92
2020-08-18 19:30:00,39.247,-11.221,40.8195767984,22.677,-11.511,25.4312691386,16.57,0.29,16.5725375245,92.4,36.467,6.079,36.9702086821,22.677,-11.511,25.4312691386,13.79,17.59,22.3511118292,132.21
2020-08-18 20:00:00,40.575,-10.8395,41.9979212015,22.075,-11.3895,24.8400147997,18.5,0.55,18.5081738699,92.4,38.265,6.6605,38.8403461011,22.075,-11.3895,24.8400147997,16.19,18.05,24.2470328082,132.68
2020-08-18 20:30:00,41.1155,-12.129,42.8672016961,22.1355,-11.389,24.8935670656,18.98,-0.74,18.9944202333,92.4,38.7155,5.301,39.0767263374,22.1355,-11.389,24.8935670656,16.58,16.69,23.5255711939,131.75
2020-08-18 21:00:00,43.5375,-12.461,45.2856536582,26.6775,-11.521,29.0589478001,16.86,-0.9400000000000001,16.8861837015,92.4,41.7775,5.009,42.0767107466,26.6775,-11.521,29.0589478001,15.1,16.53,22.3886332767,132.34
2020-08-18 21:30:00,49.2,-14.1575,51.1964335306,27.49,-11.7375,29.8909519127,21.71,-2.42,21.8444615406,92.4,50.58,2.9725,50.6672690822,27.49,-11.7375,29.8909519127,23.09,14.71,27.3775857226,132.07
2020-08-18 22:00:00,50.094,-16.071,52.608800376,26.304,-11.461,28.6924195041,23.79,-4.61,24.2325442329,92.4,52.714,1.5590000000000002,52.737048429,26.304,-11.461,28.6924195041,26.41,13.02,29.4450080659,130.62
2020-08-18 22:30:00,48.4655,-16.1505,51.0856471086,22.2655,-11.5605,25.0877988373,26.2,-4.59,26.5990244182,92.4,51.2255,1.7995,51.2570975622,22.2655,-11.5605,25.0877988373,28.96,13.36,31.8931215155,130.62
2020-08-18 23:00:00,47.673,-15.4595,50.1169738637,21.633,-11.6095,24.551317261,26.04,-3.85,26.3230716293,92.4,50.593,2.6405000000000003,50.661858328,21.633,-11.6095,24.551317261,28.96,14.25,32.2760607881,131.43
2020-08-18 23:30:00,47.985,-15.355,50.3819039934,22.375,-11.835,25.3122075292,25.61,-3.52,25.8507736828,92.4,51.055,2.145,51.1000396282,22.375,-11.835,25.3122075292,28.68,13.98,31.9058427251,131.34
2020-08-19 00:00:00,47.913,-15.7935,50.4488871161,22.343,-11.8135,25.2738685454,25.57,-3.98,25.8778921089,92.4,50.903,1.6165,50.9286607054,22.343,-11.8135,25.2738685454,28.56,13.43,31.5600776298,131.24
2020-08-19 00:30:00,47.553,-14.842,49.8153869101,21.903,-11.742,24.8518806733,25.65,-3.1,25.8366503247,92.4,50.533,3.018,50.6230423128,21.903,-11.742,24.8518806733,28.63,14.76,32.2107823562,131.83
2020-08-19 01:00:00,46.8895,-15.291,49.3197718086,21.8595,-11.561,24.7284140464,25.03,-3.73,25.3063984004,92.4,49.8195,2.3689999999999998,49.8757931391,21.8595,-11.561,24.7284140464,27.96,13.93,31.2379016581,131.48
2020-08-19 01:30:00,46.031,-15.529,48.5798600451,22.121,-11.809,25.0757078066,23.91,-3.7199999999999998,24.197654845,92.4,48.971,2.281,49.0240940967,22.121,-11.809,25.0757078066,26.85,14.09,30.3224438329,132.11
2020-08-19 02:00:00,45.2015,-15.3535,47.737883955,22.9915,-11.8335,25.8580895369,22.21,-3.52,22.4872074745,92.4,48.0415,2.4165,48.1022368971,22.9915,-11.8335,25.8580895369,25.05,14.25,28.8195246317,132.07
2020-08-19 02:30:00,43.377,-15.2245,45.9711815081,24.927,-12.3545,27.8206577789,18.45,-2.87,18.6718879602,92.4,46.017,2.8455,46.1048930077,24.927,-12.3545,27.8206577789,21.09,15.2,25.9966940206,132.87
2020-08-19 03:00:00,41.8705,-14.9505,44.4596021181,25.6705,-12.5405,28.5698916781,16.2,-2.41,16.3782813506,92.4,44.4205,3.4895,44.5573499044,25.6705,-12.5405,28.5698916781,18.75,16.03,24.6682670652,133.62
2020-08-19 03:30:00,42.3455,-15.504,45.0945161439,27.2755,-13.584,30.4709362549,15.07,-1.92,15.1918168762,92.4,44.7755,4.446,44.9956921966,27.2755,-13.584,30.4709362549,17.5,18.03,25.1262989714,133.92
2020-08-19 04:00:00,42.9645,-15.2265,45.5828318833,28.9045,-14.1965,32.2026510166,14.06,-1.03,14.0976771136,92.4,45.3545,4.7835,45.6060581776,28.9045,-14.1965,32.2026510166,16.45,18.98,25.1165861534,133.92
2020-08-19 04:30:00,44.4785,-14.8435,46.8899398006,30.1885,-14.4735,33.4787654268,14.29,-0.37,14.2947892604,92.4,46.7085,5.1965,46.9966763133,30.1885,-14.4735,33.4787654268,16.52,19.67,25.6869480476,133.77
2020-08-19 05:00:00,43.944,-14.9045,46.4027936255,31.514,-14.8045,34.818176521,12.43,-0.1,12.4304022461,92.4,46.004,5.1055,46.2864358776,31.514,-14.8045,34.818176521,14.49,19.91,24.6245446658,133.64
2020-08-19 05:30:00,42.9795,-15.0515,45.5388303813,32.7795,-15.0515,36.0699774397,10.2,0.0,10.2,92.4,44.7895,4.8685,45.0533195503,32.7795,-15.0515,36.0699774397,12.01,19.92,23.2604062733,133.24
2020-08-19 06:00:00,42.558,-14.429,44.9375055494,36.898,-16.099,40.25717582,5.66,1.67,5.9012286856,92.4,43.868,5.451,44.2053709972,36.898,-16.099,40.25717582,6.97,21.55,22.6491368489,132.99
2020-08-19 06:30:00,42.2815,-14.219,44.6083535142,35.3715,-15.809,38.7436122896,6.91,1.5899999999999999,7.0905712041,92.4,43.4615,5.591,43.8196447184,35.3715,-15.809,38.7436122896,8.09,21.4,22.8781139957,132.63
2020-08-19 07:00:00,41.406,-13.8065,43.647179499399996,37.726,-16.3265,41.1072460553,3.68,2.52,4.4601345271,92.4,42.236,5.0135,42.5325155411,37.726,-16.3265,41.1072460553,4.51,21.34,21.8113663029,131.84
2020-08-19 07:30:00,42.0935,-12.736,43.9780449571,39.2035,-16.726,42.6224528652,2.89,3.99,4.9266824537,92.4,43.0435,5.354,43.3752026883,39.2035,-16.726,42.6224528652,3.84,22.08,22.4114256575,131.76
2020-08-19 08:00:00,42.9125,-12.1295,44.5938047995,41.1025,-17.2695,44.5830812809,1.81,5.14,5.4493761111,92.4,43.7325,5.8004999999999995,44.1155001842,41.1025,-17.2695,44.5830812809,2.63,23.07,23.2194272109,131.37
2020-08-19 08:30:00,44.43,-11.402,45.8697122729,43.98,-17.132,47.1990023623,0.45,5.73,5.7476429952,92.4,44.81,6.318,45.2532123059,43.98,-17.132,47.1990023623,0.8300000000000001,23.45,23.4646841019,132.22
2020-08-19 09:00:00,47.525,-11.2535,48.8391941708,44.555,-16.9135,47.6572608031,2.9699999999999998,5.66,6.391908948,92.4,47.965,6.4065,48.3909543949,44.555,-16.9135,47.6572608031,3.41,23.32,23.5679973693,132.08
2020-08-19 09:30:00,49.809,-11.178,51.0478615125,45.479,-17.228,48.632740258,4.33,6.05,7.4398521491,92.4,50.019,6.452,50.4334082231,45.479,-17.228,48.632740258,4.54,23.68,24.1112836655,132.01
2020-08-19 10:00:00,50.7815,-10.772,51.9114315565,46.2415,-17.202,49.3374616924,4.54,6.43,7.8712451366,92.4,50.8515,6.788,51.3025535061,46.2415,-17.202,49.3374616924,4.61,23.99,24.4289213843,131.8
2020-08-19 10:30:00,51.0765,-10.852,52.2166137953,46.1365,-16.702,49.0666224255,4.94,5.85,7.6567682478,92.4,51.0165,6.668,51.4504178433,46.1365,-16.702,49.0666224255,4.88,23.37,23.8740717097,131.9
2020-08-19 11:00:00,50.1125,-10.101,51.1203761454,46.7725,-16.901,49.7323894183,3.34,6.8,7.5759883844,92.4,49.9125,7.319,50.4462626688,46.7725,-16.901,49.7323894183,3.14,24.22,24.4226943641,131.42
2020-08-19 11:30:00,49.3985,-9.772,50.3557721245,44.4785,-15.952,47.2525477223,4.92,6.18,7.8992911074,92.4,49.2685,7.588,49.8494015636,44.4785,-15.952,47.2525477223,4.79,23.54,24.0223999634,131.29
2020-08-19 12:00:00,48.153,-10.386,49.260332977,44.413,-15.936,47.185492103,3.74,5.55,6.6925406237,92.4,48.253,6.904,48.7444071151,44.413,-15.936,47.185492103,3.84,22.84,23.1605526704,131.19
2020-08-19 12:30:00,49.7875,-10.824,50.9505066928,44.4175,-15.864,47.1654619637,5.37,5.04,7.3646792191,92.4,50.0475,6.426,50.4583564165,44.4175,-15.864,47.1654619637,5.63,22.29,22.9900195737,131.19
2020-08-19 13:00:00,50.806,-11.5835,52.1097602014,46.246,-16.4535,49.0857431262,4.5600000000000005,4.87,6.6716189939,92.4,51.136,5.6565,51.4479007176,46.246,-16.4535,49.0857431262,4.89,22.11,22.6442972953,131.27
2020-08-19 13:30:00,53.896,-12.64,55.3583635596,47.226,-16.23,49.9370401205,6.67,3.59,7.5747607223,92.4,54.606,4.61,54.8002494155,47.226,-16.23,49.9370401205,7.38,20.84,22.1081432961,131.6
2020-08-19 14:00:00,55.649,-12.53,57.042195794,38.539,-15.07,41.3806648207,17.11,2.54,17.2975056005,92.4,57.079,4.8,57.2804699789,38.539,-15.07,41.3806648207,18.54,19.87,27.1762488214,131.73
2020-08-19 14:30:00,50.7655,-12.4015,52.2583313214,37.1755,-14.2915,39.8279395965,13.59,1.8900000000000001,13.7207944376,92.4,51.9755,4.9285,52.2086459554,37.1755,-14.2915,39.8279395965,14.8,19.22,24.2579553961,131.98
2020-08-19 15:00:00,51.2885,-12.425,52.7720651221,41.4585,-15.615,44.3016415864,9.83,3.19,10.3346504537,92.4,52.1485,4.925,52.3805467445,41.4585,-15.615,44.3016415864,10.69,20.54,23.1552952907,131.86
2020-08-19 15:30:00,51.124,-11.7985,52.4677803823,40.504,-15.2285,43.2721761441,10.62,3.43,11.1601657694,92.4,51.834,5.6015,52.1357876919,40.504,-15.2285,43.2721761441,11.33,20.83,23.7119758772,131.69
2020-08-19 16:00:00,51.3715,-11.885,52.7284006703,38.8415,-14.565,41.4825426806,12.53,2.68,12.8134031389,92.4,52.3115,5.435,52.5930818383,38.8415,-14.565,41.4825426806,13.47,20.0,24.113085659,131.5
2020-08-19 16:30:00,50.445,-12.1345,51.8839485318,36.165,-14.0145,38.785479696,14.28,1.88,14.4032218618,92.4,51.145,5.1355,51.4021826896,36.165,-14.0145,38.785479696,14.98,19.15,24.3130191461,131.75
2020-08-19 17:00:00,48.8065,-12.498,50.381290637,32.9865,-13.108,35.4954764195,15.82,0.61,15.8317560618,92.4,49.6665,4.802,49.8981004273,32.9865,-13.108,35.4954764195,16.68,17.91,24.4742824205,132.07
