Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-19 17:30:00,49.433,-12.2755,50.9343635402,37.643,-13.2655,39.9120149736,11.79,0.99,11.8314918755,92.4,49.953,5.2745,50.2306933981,37.643,-13.2655,39.9120149736,12.31,18.54,22.2546107582,133.4
2020-08-19 18:00:00,50.8915,-12.558,52.418013471,37.8815,-13.428,40.1910341525,13.01,0.87,13.0390567143,92.4,51.5415,5.032,51.786554686,37.8815,-13.428,40.1910341525,13.66,18.46,22.9644769154,133.5
2020-08-19 18:30:00,48.6415,-12.131,50.1313941882,38.0615,-13.311,40.3219605581,10.58,1.18,10.6456000301,92.4,48.9715,5.569,49.2871339525,38.0615,-13.311,40.3219605581,10.91,18.88,21.8055612173,133.57
2020-08-19 19:00:00,48.1105,-12.681000000000001,49.7536729423,37.6805,-12.971,39.8505573518,10.43,0.29,10.4340308606,92.4,48.3605,5.149,48.6338376159,37.6805,-12.971,39.8505573518,10.68,18.12,21.0332308503,131.65
2020-08-19 19:30:00,46.8395,-12.3015,48.4279429927,37.1695,-13.8415,39.6630666048,9.67,1.54,9.7918588634,92.4,46.8395,5.9585,47.2169723987,37.1695,-13.8415,39.6630666048,9.67,19.8,22.0351741541,130.01
2020-08-19 20:00:00,45.695,-12.2445,47.3070904331,37.315,-13.9845,39.8494098482,8.38,1.74,8.5587382248,92.4,45.475,6.2155,45.8978002223,37.315,-13.9845,39.8494098482,8.16,20.2,21.7859036994,130.72
2020-08-19 20:30:00,45.3435,-11.6565,46.817806276,38.5735,-14.4465,41.1900019968,6.77,2.79,7.3223630066,92.4,45.0035,6.7935,45.5133678659,38.5735,-14.4465,41.1900019968,6.43,21.24,22.1919467375,130.51
2020-08-19 21:00:00,46.782,-11.1115,48.0834790365,41.302,-14.6715,43.8304473654,5.48,3.56,6.5348297606,92.4,46.562,7.3985,47.1461307665,41.302,-14.6715,43.8304473654,5.26,22.07,22.688157704,130.42
2020-08-19 21:30:00,45.086,-11.1365,46.4410274246,41.666,-15.4565,44.4405102159,3.42,4.32,5.5098820314,92.4,44.726,7.6335,45.3727384919,41.666,-15.4565,44.4405102159,3.06,23.09,23.2918805595,129.85
2020-08-19 22:00:00,42.3585,-10.4785,43.6353238157,42.9485,-16.0385,45.8454701634,-0.59,5.5600000000000005,5.5912163256,92.4,41.4985,8.5215,42.3643891081,42.9485,-16.0385,45.8454701634,-1.45,24.56,24.6027661046,130.29
2020-08-19 22:30:00,41.669,-10.124,42.8812422511,43.529,-16.234,46.4576860918,-1.8599999999999999,6.11,6.3868380283,92.4,40.729,9.186,41.7520542848,43.529,-16.234,46.4576860918,-2.8,25.42,25.5737443485,130.85
2020-08-19 23:00:00,40.5615,-9.5105,41.6615517294,44.8915,-16.4905,47.8245058783,-4.33,6.98,8.2139698076,92.4,39.5815,9.8195,40.7813403715,44.8915,-16.4905,47.8245058783,-5.31,26.31,26.8404955245,131.49
2020-08-19 23:30:00,37.506,-8.945,38.5579182659,45.596,-16.915,48.6324217061,-8.09,7.97,11.3564519107,92.4,36.566,9.825,37.8629499775,45.596,-16.915,48.6324217061,-9.03,26.74,28.2235451352,131.1
2020-08-20 00:00:00,35.4045,-8.731,36.4651749105,46.8845,-17.411,50.0129909249,-11.48,8.68,14.392108949,92.4,34.2845,10.069,35.732502029,46.8845,-17.411,50.0129909249,-12.6,27.48,30.2309510271,131.1
2020-08-20 00:30:00,34.026,-8.6425,35.106430782,47.046,-17.6225,50.2382187408,-13.02,8.98,15.8164724259,92.4,32.626,10.0675,34.1439662642,47.046,-17.6225,50.2382187408,-14.42,27.69,31.2197453545,130.83
2020-08-20 01:00:00,35.498,-9.1745,36.6644167313,46.268,-17.4545,49.4508583773,-10.77,8.28,13.5849659551,92.4,34.318,9.6555,35.6504390471,46.268,-17.4545,49.4508583773,-11.95,27.11,29.6269235662,131.31
2020-08-20 01:30:00,35.357,-8.549,36.3758553164,45.147,-16.789,48.1676460915,-9.79,8.24,12.7961595801,92.4,34.107,10.561,35.7046519378,45.147,-16.789,48.1676460915,-11.04,27.35,29.4941367055,131.89
2020-08-20 02:00:00,36.899,-8.901,37.9573971974,45.779,-17.121,48.8758169446,-8.88,8.22,12.1005289141,92.4,35.699,9.969,37.0648021983,45.779,-17.121,48.8758169446,-10.08,27.09,28.9045757623,131.25
2020-08-20 02:30:00,36.385,-9.2045,37.5312009567,46.325,-17.1645,49.4026890488,-9.94,7.96,12.7344100766,92.4,34.975,9.7255,36.3020106227,46.325,-17.1645,49.4026890488,-11.35,26.89,29.1872335106,131.33
2020-08-20 03:00:00,38.2435,-9.441,39.3915952108,44.5535,-16.761,47.6019483136,-6.31,7.32,9.6642899377,92.4,37.3135,9.899000000000001,38.6042417779,44.5535,-16.761,47.6019483136,-7.24,26.66,27.6255895865,132.47
2020-08-20 03:30:00,39.4245,-11.0565,40.9455417903,38.3345,-14.6765,41.0479420008,1.09,3.62,3.7805422891,92.4,39.0845,8.1635,39.927946009,38.3345,-14.6765,41.0479420008,0.75,22.84,22.8523106053,132.6
2020-08-20 04:00:00,39.44,-11.567,41.1012054446,36.88,-14.117,39.4895440465,2.56,2.55,3.6133225707000003,92.4,39.29,7.413,39.9832048365,36.88,-14.117,39.4895440465,2.41,21.53,21.6644639906,132.28
2020-08-20 04:30:00,38.9615,-11.478,40.6170280332,38.5415,-14.558,41.1993032253,0.42,3.08,3.1085044636,92.4,38.5715,7.272,39.2510203211,38.5415,-14.558,41.1993032253,0.03,21.83,21.8300206138,131.56
2020-08-20 05:00:00,39.1735,-11.693,40.8814059353,37.2835,-14.353,39.9508195316,1.8900000000000001,2.66,3.2630813658,92.4,38.8435,6.987,39.4668932303,37.2835,-14.353,39.9508195316,1.56,21.34,21.396943707,131.26
2020-08-20 05:30:00,39.4455,-11.8885,41.1981055693,36.8855,-14.2785,39.5526948829,2.56,2.39,3.502242139,92.4,39.2455,6.7515,39.8220042502,36.8855,-14.2785,39.5526948829,2.36,21.03,21.1620060486,131.26
2020-08-20 06:00:00,41.213,-11.694,42.8399463702,38.153,-14.674,40.8775939238,3.06,2.98,4.271299568,92.4,41.033,6.976,41.6217691239,38.153,-14.674,40.8775939238,2.88,21.65,21.8407165633,131.26
2020-08-20 06:30:00,40.415,-10.493500000000001,41.7550687612,35.885,-14.1235,38.5643161128,4.53,3.63,5.8049806201,92.4,40.335,7.9165,41.1045398618,35.885,-14.1235,38.5643161128,4.45,22.04,22.4847526115,131.32
2020-08-20 07:00:00,41.8045,-9.522,42.875222498,33.8545,-13.602,36.4848129261,7.95,4.08,8.935821171,92.4,42.0945,9.068,43.060138809,33.8545,-13.602,36.4848129261,8.24,22.67,24.1210799924,132.78
2020-08-20 07:30:00,42.531,-9.8645,43.6599853556,34.921,-13.4045,37.4053052554,7.61,3.54,8.3930745261,92.4,42.511,8.0455,43.265635223,34.921,-13.4045,37.4053052554,7.59,21.45,22.7532547122,131.39
2020-08-20 08:00:00,44.5255,-8.5105,45.3315426662,39.0855,-13.5005,41.3514184823,5.44,4.99,7.3819848279,92.4,44.2255,9.2995,45.1926492972,39.0855,-13.5005,41.3514184823,5.14,22.8,23.3721971582,131.73
2020-08-20 08:30:00,45.9725,-7.751,46.6213337138,42.2025,-14.431,44.6016229217,3.77,6.68,7.6704171986,92.4,45.6325,9.849,46.6832717068,42.2025,-14.431,44.6016229217,3.43,24.28,24.5210786875,131.45
2020-08-20 09:00:00,48.285,-8.3795,49.0067061253,42.145,-14.2195,44.4791547272,6.14,5.84,8.4737948996,92.4,48.075,8.8905,48.8901484478,42.145,-14.2195,44.4791547272,5.93,23.11,23.858688145,130.57
2020-08-20 09:30:00,50.2845,-8.3055,50.9657951032,45.7745,-15.1355,48.211909426,4.51,6.83,8.1846808123,92.4,50.0345,9.6545,50.9574387161,45.7745,-15.1355,48.211909426,4.26,24.79,25.1533635922,130.31
2020-08-20 10:00:00,51.9245,-7.9325,52.5269288699,49.5745,-15.9825,52.0871515491,2.35,8.05,8.3860002385,92.4,51.6045,10.1875,52.6004712574,49.5745,-15.9825,52.0871515491,2.03,26.17,26.2486152016,131.02
2020-08-20 10:30:00,50.9865,-7.702,51.5649492024,50.5265,-15.752,52.924972425600004,0.46,8.05,8.0631321458,92.4,50.5865,10.428,51.6501419771,50.5265,-15.752,52.924972425600004,0.06,26.18,26.1800687547,131.12
2020-08-20 11:00:00,49.6415,-7.088,50.1449724923,48.8915,-15.198,51.1991989806,0.75,8.11,8.1446055767,92.4,49.3115,10.732,50.465828599700004,48.8915,-15.198,51.1991989806,0.42,25.93,25.9334012424,132.43
2020-08-20 11:30:00,50.5375,-7.3435,51.0682474587,49.4475,-15.5835,51.8449682081,1.09,8.24,8.311780796,92.4,50.3775,10.1265,51.3851973675,49.4475,-15.5835,51.8449682081,0.93,25.71,25.7268148048,133.11
2020-08-20 12:00:00,49.8525,-7.4465,50.4055762639,48.6125,-15.6865,51.0807345141,1.24,8.24,8.3327786482,92.4,49.6425,9.9035,50.6207182733,48.6125,-15.6865,51.0807345141,1.03,25.59,25.6107204116,132.92
2020-08-20 12:30:00,49.343,-8.3535,50.0451057672,44.143,-15.1735,46.6780414247,5.2,6.82,8.5762695853,92.4,49.403,9.5165,50.3112331518,44.143,-15.1735,46.6780414247,5.26,24.69,25.2440824749,131.48
2020-08-20 13:00:00,48.0135,-8.189,48.7068363092,42.8035,-14.999,45.3553702802,5.21,6.8100000000000005,8.5743921067,92.4,48.1035,10.101,49.1525880626,42.8035,-14.999,45.3553702802,5.3,25.1,25.6534598056,131.96
2020-08-20 13:30:00,48.995,-9.1585,49.8436369786,42.675,-15.0285,45.2439104991,6.32,5.87,8.6255028839,92.4,48.985,8.8915,49.7854295678,42.675,-15.0285,45.2439104991,6.31,23.92,24.7382800534,131.4
2020-08-20 14:00:00,50.3425,-8.309,51.0235904974,38.9425,-14.309,41.4881403205,11.4,6.0,12.8825463322,92.4,50.8025,10.241,51.8244352333,38.9425,-14.309,41.4881403205,11.86,24.55,27.2646676121,132.2
2020-08-20 14:30:00,50.7815,-8.269,51.4503362793,37.8515,-14.059,40.3781071034,12.93,5.79,14.1671803828,92.4,51.4115,10.301,52.4333189227,37.8515,-14.059,40.3781071034,13.56,24.36,27.8797991384,132.17
2020-08-20 15:00:00,49.896,-8.4575,50.6077081308,40.446,-14.5075,42.9691339481,9.45,6.05,11.2207397261,92.4,50.266,10.1625,51.283010464,40.446,-14.5075,42.9691339481,9.82,24.67,26.5526138073,132.22
2020-08-20 15:30:00,50.5865,-8.178,51.2432792301,44.2065,-16.078,47.0395230232,6.38,7.9,10.1545260845,92.4,50.5865,10.572,51.6794075648,44.2065,-16.078,47.0395230232,6.38,26.65,27.4030454512,132.22
2020-08-20 16:00:00,51.916,-7.98,52.5257218513,45.486,-17.61,48.7758987206,6.43,9.63,11.5793695856,92.4,51.876,10.83,52.9944174041,45.486,-17.61,48.7758987206,6.39,28.44,29.1490257127,132.11
2020-08-20 16:30:00,50.5695,-7.6754999999999995,51.1486816106,42.9995,-16.2055,45.95187951,7.57,8.53,11.4046394068,92.4,50.6995,11.0645,51.892797771,42.9995,-16.2055,45.95187951,7.7,27.27,28.3362471051,132.07
2020-08-20 17:00:00,50.832,-8.209,51.4905807406,41.752,-15.689,44.6024015609,9.08,7.48,11.764216931,92.4,51.062,10.491,52.1285806924,41.752,-15.689,44.6024015609,9.31,26.18,27.786120636,132.21
2020-08-20 17:30:00,49.93,-9.965,50.9146945881,42.03,-15.905,44.9387352403,7.9,5.94,9.8840072845,92.4,49.86,8.785,50.6280142313,42.03,-15.905,44.9387352403,7.83,24.69,25.9018339119,132.71
2020-08-20 18:00:00,46.9315,-10.997,48.2026939211,43.2715,-16.317,46.2457263025,3.66,5.32,6.4573988571,92.4,46.3315,7.423,46.9223701581,43.2715,-16.317,46.2457263025,3.06,23.74,23.9363990608,132.25
2020-08-20 18:30:00,44.921,-10.937,46.2332586998,47.311,-16.287,50.0359579702,-2.39,5.35,5.8595733633,92.4,43.731,7.543,44.376764303,47.311,-16.287,50.0359579702,-3.58,23.83,24.0974127242,132.45
2020-08-20 19:00:00,45.572,-10.866,46.8495158993,48.632,-16.346,51.3055858557,-3.06,5.48,6.2764639727,92.4,44.252,7.604,44.9005603529,48.632,-16.346,51.3055858557,-4.38,23.95,24.3472154465,132.23
2020-08-20 19:30:00,44.172,-11.2945,45.5931059948,49.412,-16.6745,52.1496375275,-5.24,5.38,7.5101264969,92.4,42.622,6.8655,43.1714022734,49.412,-16.6745,52.1496375275,-6.79,23.54,24.4997081615,131.15
2020-08-20 20:00:00,44.84,-11.183,46.2134730246,47.31,-16.033,49.9529097151,-2.47,4.85,5.4427382814,92.4,43.54,7.067,44.1097958395,47.31,-16.033,49.9529097151,-3.77,23.1,23.4056168472,131.63
2020-08-20 20:30:00,43.546,-12.5275,45.3121658305,44.516,-14.8875,46.9394494242,-0.97,2.36,2.5515681453,92.4,42.326,5.6125,42.6964920368,44.516,-14.8875,46.9394494242,-2.19,20.5,20.616646187,130.82
2020-08-20 21:00:00,43.76,-12.396,45.4818471041,44.07,-15.706,46.7850759965,-0.31,3.31,3.3244849225,92.4,42.69,6.064,43.1185365707,44.07,-15.706,46.7850759965,-1.38,21.77,21.8136952395,130.61
2020-08-20 21:30:00,41.95,-12.2475,43.7013015395,42.61,-15.9175,45.4860297921,-0.66,3.67,3.7288738246,92.4,40.67,6.1625,41.1342352093,42.61,-15.9175,45.4860297921,-1.94,22.08,22.1650625986,130.66
2020-08-20 22:00:00,40.7595,-12.228,42.5542104174,41.6595,-15.758,44.5401897644,-0.9,3.5300000000000002,3.6429246492000003,92.4,39.5695,6.582,40.1131905269,41.6595,-15.758,44.5401897644,-2.09,22.34,22.4375511141,131.59
2020-08-20 22:30:00,39.4175,-12.756,41.4301199884,41.7975,-15.725999999999999,44.6580125202,-2.38,2.9699999999999998,3.8059558589,92.4,38.2575,5.934,38.7149669023,41.7975,-15.725999999999999,44.6580125202,-3.54,21.66,21.9473734192,131.33
2020-08-20 23:00:00,37.242,-12.567,39.3051657292,42.572,-15.877,45.4362664949,-5.33,3.31,6.2741533293,92.4,36.092,6.283,36.6347997538,42.572,-15.877,45.4362664949,-6.48,22.16,23.088005544,131.33
2020-08-20 23:30:00,33.4445,-11.627,35.4079328576,45.2245,-16.977,48.306044438,-11.78,5.35,12.9379635183,92.4,32.0245,7.253,32.8355692695,45.2245,-16.977,48.306044438,-13.2,24.23,27.5922615963,130.88
2020-08-21 00:00:00,33.277,-11.224,35.1188966939,45.537,-17.094,48.6397286691,-12.26,5.87,13.5928105997,92.4,31.937,7.886,32.8962150558,45.537,-17.094,48.6397286691,-13.6,24.98,28.4422291672,131.42
2020-08-21 00:30:00,32.951,-11.744,34.9812798079,45.111,-17.004,48.2093179479,-12.16,5.26,13.2488942935,92.4,31.581,7.356,32.4263827307,45.111,-17.004,48.2093179479,-13.53,24.36,27.8652202575,131.47
2020-08-21 01:00:00,31.14,-10.701,32.9273594599,47.16,-17.891,50.4396023081,-16.02,7.19,17.5595130912,92.4,29.62,8.759,30.8879342301,47.16,-17.891,50.4396023081,-17.54,26.65,31.9041392299,132.06
2020-08-21 01:30:00,30.254,-10.611,32.060845856,46.254,-17.431,49.4294676989,-16.0,6.82,17.3928836022,92.4,28.404,8.689,29.7032984195,46.254,-17.431,49.4294676989,-17.85,26.12,31.6366385699,131.73
2020-08-21 02:00:00,30.032,-10.7415,31.8951539618,44.772,-16.8615,47.8418453475,-14.74,6.12,15.9600125313,92.4,28.182,8.6285,29.4733122714,44.772,-16.8615,47.8418453475,-16.59,25.49,30.4132898582,132.04
2020-08-21 02:30:00,31.114,-10.4505,32.8221563315,45.014,-17.4405,48.274540249,-13.9,6.99,15.5586021223,92.4,29.544,8.7595,30.8152036542,45.014,-17.4405,48.274540249,-15.47,26.2,30.426319199,132.61
2020-08-21 03:00:00,30.2665,-10.1205,31.9137202861,46.8565,-18.3505,50.3216895831,-16.59,8.23,18.5192062465,92.4,28.4765,8.9995,29.8647292387,46.8565,-18.3505,50.3216895831,-18.38,27.35,32.9521911259,132.45
2020-08-21 03:30:00,34.448,-11.301,36.2543418779,45.718,-18.531,49.3308573309,-11.27,7.23,13.3897647477,92.4,33.168,8.019,34.1236074441,45.718,-18.531,49.3308573309,-12.55,26.55,29.3667328792,133.26
2020-08-21 04:00:00,32.8095,-10.836500000000001,34.5527570897,46.3195,-18.9965,50.0635904875,-13.51,8.16,15.7830827154,92.4,31.4595,8.3935,32.559959805,46.3195,-18.9965,50.0635904875,-14.86,27.39,31.1613815483,132.98
2020-08-21 04:30:00,33.0695,-11.0675,34.8723584878,45.4595,-19.1575,49.3312877036,-12.39,8.09,14.7973038085,92.4,31.9395,8.2525,32.9884133674,45.4595,-19.1575,49.3312877036,-13.52,27.41,30.5630250466,133.17
2020-08-21 05:00:00,33.664,-11.53,35.5837855771,47.154,-19.4,50.9888195196,-13.49,7.87,15.6178423606,92.4,32.544,7.65,33.4310400078,47.154,-19.4,50.9888195196,-14.61,27.05,30.7433667642,132.95
2020-08-21 05:30:00,33.4375,-11.462,35.3474730391,47.9875,-19.432,51.7726064657,-14.55,7.97,16.5898583478,92.4,32.2575,7.628,33.1471369842,47.9875,-19.432,51.7726064657,-15.73,27.06,31.2997843443,132.53
2020-08-21 06:00:00,33.5555,-11.312,35.4109153264,47.6355,-19.242,51.375046708,-14.08,7.93,16.1595575434,92.4,32.2655,7.608,33.1503266085,47.6355,-19.242,51.375046708,-15.37,26.85,30.9379928244,131.89
2020-08-21 06:30:00,34.574,-9.9535,35.9782383984,47.814,-19.4835,51.6312441091,-13.24,9.53,16.3131388764,92.4,33.164,9.1665,34.4074936351,47.814,-19.4835,51.6312441091,-14.65,28.65,32.1783312184,132.96
2020-08-21 07:00:00,35.512,-10.0185,36.898136623,47.082,-19.2285,50.8571522625,-11.57,9.21,14.7881371376,92.4,33.992,8.8315,35.1205275622,47.082,-19.2285,50.8571522625,-13.09,28.06,30.9630699382,132.24
2020-08-21 07:30:00,37.3445,-10.364,38.7559566551,46.7345,-19.104,50.4883779325,-9.39,8.74,12.8280824756,92.4,36.1745,8.046,37.0585019429,46.7345,-19.104,50.4883779325,-10.56,27.15,29.1313593916,131.25
2020-08-21 08:00:00,39.966,-9.324,41.0392267471,50.526,-19.154,54.0347332,-10.56,9.83,14.4271445546,92.4,38.656,8.656,39.6132890833,50.526,-19.154,54.0347332,-11.87,27.81,30.2372783167,130.93
2020-08-21 08:30:00,42.2365,-9.5025,43.2922561031,54.3765,-19.4525,57.7512208399,-12.14,9.95,15.6965633181,92.4,40.9065,8.1375,41.7080405737,54.3765,-19.4525,57.7512208399,-13.47,27.59,30.7025894673,130.59
2020-08-21 09:00:00,43.602,-8.1645,44.3598181269,53.492,-19.4545,56.9198702937,-9.89,11.29,15.009203843,92.4,42.392,9.6955,43.4866000539,53.492,-19.4545,56.9198702937,-11.1,29.15,31.1918659269,131.69
2020-08-21 09:30:00,43.434,-8.032,44.170412948,52.844,-19.202,56.2245955077,-9.41,11.17,14.6053757227,92.4,42.104,10.048,43.2863618245,52.844,-19.202,56.2245955077,-10.74,29.25,31.1594303542,131.69
2020-08-21 10:00:00,43.9915,-8.4045,44.7871375788,48.7915,-19.2145,52.438606794,-4.8,10.81,11.8277681749,92.4,43.0815,11.1355,44.4973595003,48.7915,-19.2145,52.438606794,-5.71,30.35,30.8824642799,131.69
2020-08-21 10:30:00,52.4385,-7.3885,52.956455834,48.0885,-19.4285,51.8649249927,4.35,12.04,12.8017225403,92.4,51.9785,13.0915,53.6017894711,48.0885,-19.4285,51.8649249927,3.89,32.52,32.7518320098,132.1
2020-08-21 11:00:00,54.041,-6.956,54.4868389338,49.431,-19.966,53.3110205961,4.61,13.01,13.8026156941,92.4,53.691,13.364,55.3291964247,49.431,-19.966,53.3110205961,4.26,33.33,33.6011383736,131.76
2020-08-21 11:30:00,54.2195,-6.212,54.5741983381,47.8395,-19.282,51.5791942962,6.38,13.07,14.5440468921,92.4,53.8195,11.938,55.1276194321,47.8395,-19.282,51.5791942962,5.98,31.22,31.7875573141,131.7
2020-08-21 12:00:00,54.476,-7.031,54.9278575679,52.106,-19.741,55.7202146173,2.37,12.71,12.9290757597,92.4,53.936,13.309,55.5537719421,52.106,-19.741,55.7202146173,1.83,33.05,33.1006253717,131.62
2020-08-21 12:30:00,55.493,-6.9055,55.9210066008,52.503,-18.7555,55.7524330344,2.99,11.85,12.2213992652,92.4,55.003,13.4445,56.6222976331,52.503,-18.7555,55.7524330344,2.5,32.2,32.2969038764,131.68
2020-08-21 13:00:00,53.8935,-7.062,54.3542195809,53.4335,-18.722,56.6184793707,0.46,11.66,11.6690702286,92.4,53.2435,13.228,54.8621023681,53.4335,-18.722,56.6184793707,-0.19,31.95,31.9505649402,132.88
2020-08-21 13:30:00,52.9175,-7.2780000000000005,53.4156446207,54.3475,-18.938,57.5525724903,-1.43,11.66,11.7473614059,92.4,52.2475,13.412,53.9414775497,54.3475,-18.938,57.5525724903,-2.1,32.35,32.4180890862,132.96
2020-08-21 14:00:00,52.402,-7.5015,52.9362078945,53.742,-18.9615,56.988955476,-1.34,11.46,11.5380760961,92.4,51.752,13.1685,53.4011132492,53.742,-18.9615,56.988955476,-1.99,32.13,32.1915672188,133.03
2020-08-21 14:30:00,51.7165,-7.802,52.3016976421,53.1565,-18.752,56.3671091706,-1.44,10.95,11.044279062,92.4,51.0565,12.878,52.65557023,53.1565,-18.752,56.3671091706,-2.1,31.63,31.6996356446,133.08
2020-08-21 15:00:00,50.943,-7.451,51.485013839,55.693,-18.641,58.7298657414,-4.75,11.19,12.156422170999999,92.4,50.163,12.979,51.8148724789,55.693,-18.641,58.7298657414,-5.53,31.62,32.0999267912,132.32
2020-08-21 15:30:00,50.193,-7.4045,50.7362185155,55.423,-18.2945,58.364352641400004,-5.23,10.89,12.080769843,92.4,49.393,13.0055,51.0765257163,55.423,-18.2945,58.364352641400004,-6.03,31.3,31.8755533285,132.28
2020-08-21 16:00:00,49.9155,-7.844,50.5280662231,54.9355,-18.264,57.8919930236,-5.02,10.42,11.5661921132,92.4,49.1355,12.666,50.7417472723,54.9355,-18.264,57.8919930236,-5.8,30.93,31.4691102512,132.6
2020-08-21 16:30:00,49.63,-8.2265,50.3071784366,56.97,-18.7265,59.9688477649,-7.34,10.5,12.8111513924,92.4,48.76,12.3135,50.2907534468,56.97,-18.7265,59.9688477649,-8.21,31.04,32.1074088023,132.79
2020-08-21 17:00:00,49.508,-8.2905,50.1973550523,55.418,-17.9705,58.2588499221,-5.91,9.68,11.3415386963,92.4,48.698,11.8995,50.1307620553,55.418,-17.9705,58.2588499221,-6.72,29.87,30.6165853746,131.61
2020-08-21 17:30:00,49.158,-8.659,49.9147998594,55.228,-17.719,58.0008184856,-6.07,9.06,10.9054344251,92.4,48.378,11.091,49.6330652388,55.228,-17.719,58.0008184856,-6.85,28.81,29.6131491064,130.37
2020-08-21 18:00:00,49.0775,-13.5195,50.9055781472,56.1975,-17.8695,58.9701452983,-7.12,4.35,8.3436742506,92.4,48.4375,16.2005,51.0749215026,56.1975,-17.8695,58.9701452983,-7.76,34.07,34.9425600092,129.76
2020-08-21 18:30:00,49.393,-18.116,52.6104353242,54.183,-17.696,56.9995254805,-4.79,-0.42,4.8083781049,92.4,49.023,20.604,53.1768685144,54.183,-17.696,56.9995254805,-5.16,38.3,38.6460295503,130.7
2020-08-21 19:00:00,49.457,-18.0625,52.652148629,52.207,-17.0425,54.9182816123,-2.75,-1.02,2.9330700639,92.4,49.197,20.3975,53.2578896996,52.207,-17.0425,54.9182816123,-3.01,37.44,37.5608000447,130.13
2020-08-21 19:30:00,49.0925,-18.351,52.4102352337,50.8825,-16.881,53.6096723293,-1.79,-1.47,2.3162469644,92.4,48.8625,20.469,52.9766351069,50.8825,-16.881,53.6096723293,-2.02,37.35,37.4045839437,130.82
2020-08-21 20:00:00,48.4915,-18.659,51.9575196988,49.8915,-16.719,52.6183117674,-1.4,-1.94,2.392404648,92.4,48.2915,20.261,52.3696199456,49.8915,-16.719,52.6183117674,-1.6,36.98,37.0145971206,130.91
2020-08-21 20:30:00,48.327,-18.807,51.857518047,50.317,-16.757,53.0339281781,-1.99,-2.05,2.8570264262,92.4,48.107,20.173,52.1654423733,50.317,-16.757,53.0339281781,-2.21,36.93,36.9960673586,131.04
2020-08-21 21:00:00,48.168,-19.3495,51.9091453816,49.728,-16.9195,52.527549574,-1.56,-2.43,2.8876461002,92.4,47.948,19.7805,51.8678983982,49.728,-16.9195,52.527549574,-1.78,36.7,36.7431408565,131.44
2020-08-21 21:30:00,47.4265,-20.1275,51.5207643431,49.0465,-17.0175,51.9148771404,-1.62,-3.11,3.5066365651,92.4,47.2165,19.5125,51.0894854985,49.0465,-17.0175,51.9148771404,-1.83,36.53,36.5758089453,132.37
2020-08-21 22:00:00,46.508,-20.115,50.6715629224,48.768,-16.415,51.4564869477,-2.26,-3.7,4.3356199095,92.4,46.278,19.265,50.1277718336,48.768,-16.415,51.4564869477,-2.49,35.68,35.7667792791,131.93
2020-08-21 22:30:00,45.265,-20.428,49.6610854593,45.395,-17.078,48.5011763672,-0.13,-3.35,3.3525214392000002,92.4,45.115,19.222,49.0392547761,45.395,-17.078,48.5011763672,-0.28,36.3,36.3010798737,132.28
2020-08-21 23:00:00,44.328,-20.853,48.987949467199996,43.698,-16.813,46.8208519038,0.63,-4.04,4.0888262374,92.4,44.208,19.087,48.1524748377,43.698,-16.813,46.8208519038,0.51,35.9,35.9036223799,132.82
2020-08-21 23:30:00,43.123,-21.697,48.2737292738,43.083,-16.647,46.1873088413,0.04,-5.05,5.0501584134,92.4,42.983,18.893,46.9519300775,43.083,-16.647,46.1873088413,-0.1,35.54,35.5401406863,133.94
2020-08-22 00:00:00,42.1165,-22.0085,47.5202445753,44.4365,-17.3785,47.713884714,-2.32,-4.63,5.1787353669,92.4,41.8665,19.0115,45.9808759649,44.4365,-17.3785,47.713884714,-2.5700000000000003,36.39,36.4806387005,134.78
2020-08-22 00:30:00,41.1235,-22.065,46.6691169538,44.4935,-17.265,47.725797712,-3.37,-4.8,5.8648870407,92.4,40.8335,18.625,44.8805675906,44.4935,-17.265,47.725797712,-3.66,35.89,36.0761375427,134.18
2020-08-22 01:00:00,40.4315,-22.0615,46.0588316667,44.9715,-17.4015,48.2208255269,-4.54,-4.66,6.5059357513,92.4,40.0915,18.7385,44.2544885238,44.9715,-17.4015,48.2208255269,-4.88,36.14,36.4679859603,134.33
2020-08-22 01:30:00,40.1675,-22.148,45.8689651099,44.2775,-17.028,47.4389058711,-4.11,-5.12,6.5655540513,92.4,39.8375,18.502,43.9243714838,44.2775,-17.028,47.4389058711,-4.44,35.53,35.8063472027,134.09
2020-08-22 02:00:00,39.843,-21.5295,45.2877910617,46.423,-17.0495,49.4548317078,-6.58,-4.48,7.9603266265,92.4,39.423,18.7505,43.6549444994,46.423,-17.0495,49.4548317078,-7.0,35.8,36.4779385382,133.47
2020-08-22 02:30:00,39.498,-21.922,45.1737322788,44.918,-17.172,48.0885049466,-5.42,-4.75,7.206864783,92.4,39.108,18.468,43.2493085263,44.918,-17.172,48.0885049466,-5.8100000000000005,35.64,36.1104652421,133.7
2020-08-22 03:00:00,39.244,-21.8585,44.9208810939,45.524,-17.3385,48.7140447741,-6.28,-4.52,7.7374931341,92.4,38.824,18.6815,43.0848165628,45.524,-17.3385,48.7140447741,-6.7,36.02,36.6378274465,133.79
2020-08-22 03:30:00,39.012,-22.052,44.8132441138,44.802,-17.162,47.9765927094,-5.79,-4.89,7.578667429,92.4,38.622,18.348,42.7587182689,44.802,-17.162,47.9765927094,-6.18,35.51,36.0437581281,133.7
2020-08-22 04:00:00,39.147,-22.1155,44.9620167391,44.707,-17.0455,47.8462633781,-5.5600000000000005,-5.07,7.5245265632,92.4,38.757,18.4545,42.9263744014,44.707,-17.0455,47.8462633781,-5.95,35.5,35.9951732875,133.86
2020-08-22 04:30:00,39.007,-22.2285,44.8960160955,44.747,-17.1985,47.9383188196,-5.74,-5.03,7.6320704923000005,92.4,38.617,18.3815,42.7685893063,44.747,-17.1985,47.9383188196,-6.13,35.58,36.1042005866,134.03
2020-08-22 05:00:00,38.62,-22.5205,44.706569095,44.6,-17.0905,47.7623825856,-5.98,-5.43,8.0774562828,92.4,38.21,18.2295,42.3357859293,44.6,-17.0905,47.7623825856,-6.39,35.32,35.8933768264,134.27
2020-08-22 05:30:00,38.159,-22.4635,44.2799967621,45.049,-17.3235,48.2650603776,-6.89,-5.14,8.5960281526,92.4,37.719,18.1265,41.84845234,45.049,-17.3235,48.2650603776,-7.33,35.45,36.1998812153,134.02
2020-08-22 06:00:00,38.477,-22.282,44.4630976541,45.077,-17.362,48.3050201635,-6.6,-4.92,8.2320349853,92.4,38.057,18.138,42.1583004045,45.077,-17.362,48.3050201635,-7.02,35.5,36.1874342832,133.8
2020-08-22 06:30:00,38.987,-21.816,44.6757655223,45.157,-17.336,48.3703581235,-6.17,-4.48,7.6249131143,92.4,38.567,18.604,42.8196485857,45.157,-17.336,48.3703581235,-6.59,35.94,36.5391803411,133.73
2020-08-22 07:00:00,39.6885,-21.1485,44.9715030269,44.9285,-17.0885,48.0685650348,-5.24,-4.06,6.6288158822,92.4,39.3085,18.8415,43.5908281006,44.9285,-17.0885,48.0685650348,-5.62,35.93,36.366870913,132.97
2020-08-22 07:30:00,40.861,-20.8225,45.8606348326,45.181,-17.1025,48.3096084361,-4.32,-3.7199999999999998,5.7009472897,92.4,40.531,19.3775,44.9249314663,45.181,-17.1025,48.3096084361,-4.65,36.48,36.7751668929,133.19
2020-08-22 08:00:00,41.775,-20.9425,46.7304925209,43.385,-16.6125,46.4567904751,-1.6099999999999999,-4.33,4.61963202,92.4,41.565,18.7775,45.6096890063,43.385,-16.6125,46.4567904751,-1.82,35.39,35.4367676291,132.53
2020-08-22 08:30:00,42.9275,-20.0685,47.3868647254,46.9675,-17.3185,50.0587304923,-4.04,-2.75,4.8871361757,92.4,42.5875,19.3915,46.7945021183,46.9675,-17.3185,50.0587304923,-4.38,36.71,36.9703732737,132.01
2020-08-22 09:00:00,43.822,-19.9615,48.154222725,47.052,-17.2815,50.1252525804,-3.23,-2.68,4.1970584938,92.4,43.532,19.1785,47.5694217565,47.052,-17.2815,50.1252525804,-3.52,36.46,36.6295236114,131.48
2020-08-22 09:30:00,45.1105,-19.732,49.2372728149,48.4105,-17.682,51.538622743,-3.3,-2.05,3.8849066913,92.4,44.8105,19.938,49.0459453395,48.4105,-17.682,51.538622743,-3.6,37.62,37.7918562656,132.24
2020-08-22 10:00:00,45.708,-19.613,49.7382250689,48.338,-17.663,51.4640050229,-2.63,-1.9500000000000002,3.2740494804,92.4,45.428,19.817,49.5622504836,48.338,-17.663,51.4640050229,-2.91,37.48,37.5927985125,131.89
2020-08-22 10:30:00,46.0725,-19.5535,50.0501210638,52.6825,-18.8935,55.9679385765,-6.61,-0.66,6.6428683564,92.4,45.6225,20.0465,49.8324660086,52.6825,-18.8935,55.9679385765,-7.06,38.94,39.574830385,132.24
2020-08-22 11:00:00,46.695,-19.124,50.4593935853,51.395,-17.664,54.3457718779,-4.7,-1.46,4.921544473,92.4,46.325,20.366,50.6041458875,51.395,-17.664,54.3457718779,-5.07,38.03,38.3664671295,132.02
2020-08-22 11:30:00,46.822,-19.694,50.7952096167,53.832,-17.544,56.6186909068,-7.01,-2.15,7.3322984118,92.4,46.352,19.876,50.4337513973,53.832,-17.544,56.6186909068,-7.48,37.42,38.1602777768,132.27
2020-08-22 12:00:00,46.6165,-19.5925,50.5664328236,52.8365,-18.4525,55.9659761686,-6.22,-1.1400000000000001,6.3236065659000005,92.4,46.1865,19.8375,50.2664817597,52.8365,-18.4525,55.9659761686,-6.65,38.29,38.8631779452,131.89
2020-08-22 12:30:00,46.261,-19.9785,50.3906795276,52.561,-18.8285,55.8316320131,-6.3,-1.15,6.4041002491,92.4,45.821,19.5415,49.8139966601,52.561,-18.8285,55.8316320131,-6.74,38.37,38.9574704004,132.06
2020-08-22 13:00:00,46.638,-20.0095,50.7492180654,51.618,-18.6595,54.8871101831,-4.98,-1.35,5.1597383655,92.4,46.268,19.5405,50.2250830188,51.618,-18.6595,54.8871101831,-5.35,38.2,38.5728207421,132.06
2020-08-22 13:30:00,46.48,-20.181,50.6721142346,53.95,-19.381,57.3256108646,-7.47,-0.8,7.5127158871,92.4,45.98,19.539,49.9593126554,53.95,-19.381,57.3256108646,-7.97,38.92,39.7276641649,132.41
2020-08-22 14:00:00,46.191,-20.3525,50.4760610314,54.281,-19.4725,57.6680606337,-8.09,-0.88,8.1377208111,92.4,45.671,19.6975,49.7376290875,54.281,-19.4725,57.6680606337,-8.61,39.17,40.1051243609,132.93
2020-08-22 14:30:00,45.3815,-20.731,49.8924333266,56.7115,-20.201,60.2019487496,-11.33,-0.53,11.342389519,92.4,44.6915,19.879,48.9132376075,56.7115,-20.201,60.2019487496,-12.02,40.08,41.8435992716,133.86
2020-08-22 15:00:00,45.3545,-20.493,49.7694054541,56.5045,-20.123,59.9807773312,-11.15,-0.37,11.1561373244,92.4,44.6945,20.007,48.9681363669,56.5045,-20.123,59.9807773312,-11.81,40.13,41.8317224125,133.67
2020-08-22 15:30:00,45.247,-20.4775,49.6650683605,53.937,-19.3975,57.3189582534,-8.69,-1.08,8.7568544581,92.4,44.707,19.7625,48.8801826434,53.937,-19.3975,57.3189582534,-9.23,39.16,40.2330523326,133.27
2020-08-22 16:00:00,45.554,-20.3985,49.9125807613,51.344,-18.5885,54.6052989027,-5.79,-1.81,6.0663168397,92.4,45.144,19.5115,49.1800708443,51.344,-18.5885,54.6052989027,-6.2,38.1,38.6011657855,132.67
2020-08-22 16:30:00,46.1295,-20.309,50.4022445061,52.1495,-18.769,55.4242339708,-6.02,-1.54,6.2138554859,92.4,45.7095,19.611,49.7388149361,52.1495,-18.769,55.4242339708,-6.44,38.38,38.9165517486,132.67
2020-08-22 17:00:00,47.3645,-20.197,51.4909183182,50.3245,-18.897,53.7554825971,-2.96,-1.3,3.2328934409,92.4,47.0845,19.383,50.9180795911,50.3245,-18.897,53.7554825971,-3.24,38.28,38.4168712937,132.09
2020-08-22 17:30:00,47.954,-19.98,51.9498461595,54.394,-18.94,57.5971426027,-6.44,-1.04,6.5234346781,92.4,47.524,19.42,51.3387473162,54.394,-18.94,57.5971426027,-6.87,38.36,38.9703284564,131.81
2020-08-22 18:00:00,48.6925,-20.168,52.7039636104,54.0025,-19.198,57.3134644761,-5.31,-0.97,5.3978699503,92.4,48.3125,19.192,51.9849066581,54.0025,-19.198,57.3134644761,-5.69,38.39,38.8093828861,131.72
2020-08-22 18:30:00,49.314,-19.646,53.0832922114,52.514,-18.446,55.6594566269,-3.2,-1.2,3.4176014981,92.4,49.034,19.494,52.7669327515,52.514,-18.446,55.6594566269,-3.48,37.94,38.0992650848,131.32
2020-08-22 19:00:00,49.3045,-19.468,53.0088364733,51.9145,-18.158,54.9984388347,-2.61,-1.31,2.9203082029000003,92.4,49.0545,19.182,52.6715586845,51.9145,-18.158,54.9984388347,-2.86,37.34,37.449368486,130.56
2020-08-22 19:30:00,48.791,-19.6895,52.614048421,52.101,-18.2195,55.1947858158,-3.31,-1.47,3.6217399134,92.4,48.511,19.4605,52.2688069622,52.101,-18.2195,55.1947858158,-3.59,37.68,37.8506340766,131.31
2020-08-22 20:00:00,48.369,-19.894,52.3003957633,50.939,-18.174,54.0839717199,-2.5700000000000003,-1.72,3.0924585688,92.4,48.119,19.156,51.791799515,50.939,-18.174,54.0839717199,-2.8200000000000003,37.33,37.4363633383,131.31
2020-08-22 20:30:00,48.025,-20.152,52.0817024395,51.065,-18.042,54.1585449306,-3.04,-2.11,3.7004999661999998,92.4,47.755,19.048,51.4136784232,51.065,-18.042,54.1585449306,-3.31,37.09,37.2374032392,131.5
2020-08-22 21:00:00,48.2355,-20.107,52.2585391037,51.8755,-18.507,55.0779134431,-3.64,-1.6,3.9761287706,92.4,47.9455,18.823,51.5080216981,51.8755,-18.507,55.0779134431,-3.93,37.33,37.5362997644,131.11
2020-08-22 21:30:00,47.6465,-20.425,51.8398455558,51.2965,-18.245,54.4445675642,-3.65,-2.18,4.2514585732,92.4,47.3465,18.885,50.9738588617,51.2965,-18.245,54.4445675642,-3.95,37.13,37.339515262,131.79
2020-08-22 22:00:00,46.7495,-20.73,51.1395018577,51.3595,-18.11,54.4588866968,-4.61,-2.62,5.3024994107,92.4,46.4095,18.82,50.0802764594,51.3595,-18.11,54.4588866968,-4.95,36.93,37.2602656995,132.12
2020-08-22 22:30:00,45.9425,-21.297,50.6386760811,50.6925,-18.237,53.8731633121,-4.75,-3.06,5.6503185751,92.4,45.6025,18.463,49.198276141,50.6925,-18.237,53.8731633121,-5.09,36.7,37.051290126,132.66
2020-08-22 23:00:00,44.842,-21.401,49.687098577,50.362,-17.931,53.4588795711,-5.52,-3.47,6.520069018,92.4,44.472,18.239,48.0668274905,50.362,-17.931,53.4588795711,-5.89,36.17,36.6464322957,132.44
2020-08-22 23:30:00,43.825,-21.849,48.9694744305,49.825,-17.949,52.9593922359,-6.0,-3.9,7.1561162651,92.4,43.435,18.021,47.0250535991,49.825,-17.949,52.9593922359,-6.39,35.97,36.5331767028,132.83
2020-08-23 00:00:00,43.059,-22.61,48.634242885,48.199,-17.78,51.3738454955,-5.14,-4.83,7.0532616569,92.4,42.709,17.71,46.2352979984,48.199,-17.78,51.3738454955,-5.49,35.49,35.912117732,133.68
2020-08-23 00:30:00,42.061,-22.455,47.6797100033,45.001,-18.195,48.5401692004,-2.94,-4.26,5.1760216383,92.4,41.781,17.805,45.4166267572,45.001,-18.195,48.5401692004,-3.22,36.0,36.1437186797,133.38
2020-08-23 01:00:00,41.433,-23.0575,47.4166826681,43.433,-18.0075,47.0180342555,-2.0,-5.05,5.4316203844,92.4,41.213,17.4525,44.7560177546,43.433,-18.0075,47.0180342555,-2.22,35.46,35.5294244254,133.92
2020-08-23 01:30:00,40.9845,-23.029,47.0113186504,43.8145,-18.099,47.405529332,-2.83,-4.93,5.6845228472,92.4,40.7245,17.531,44.3375784324,43.8145,-18.099,47.405529332,-3.09,35.63,35.7637386189,134.02
2020-08-23 02:00:00,40.636,-23.22,46.8022744746,44.316,-18.17,47.8963125512,-3.68,-5.05,6.2485918414,92.4,40.336,17.64,44.0245669598,44.316,-18.17,47.8963125512,-3.98,35.81,36.0304940294,134.48
2020-08-23 02:30:00,40.407,-23.518,46.7527750299,43.767,-18.168,47.3880418777,-3.36,-5.35,6.3176023933,92.4,40.117,17.412,43.7327272532,43.767,-18.168,47.3880418777,-3.65,35.58,35.766728953,134.65
2020-08-23 03:00:00,40.033,-24.001,46.6764297049,41.983,-17.531,45.4962443505,-1.9500000000000002,-6.47,6.7574699407,92.4,39.813,17.049,43.309853036,41.983,-17.531,45.4962443505,-2.17,34.58,34.6480201455,134.92
2020-08-23 03:30:00,39.7095,-24.3395,46.5752686573,40.9195,-17.1395,44.3640388209,-1.21,-7.2,7.3009656896,92.4,39.5195,16.8505,42.9619626007,40.9195,-17.1395,44.3640388209,-1.4,33.99,34.0188197914,135.13
2020-08-23 04:00:00,39.4565,-24.579,46.4859401674,39.1765,-16.579,42.5401151062,0.28,-8.0,8.0048985003,92.4,39.3265,16.581,42.6790717243,39.1765,-16.579,42.5401151062,0.15,33.16,33.1603392624,135.13
2020-08-23 04:30:00,39.4335,-24.779,46.572521547,38.9035,-16.609,42.3006051168,0.53,-8.17,8.1871728942,92.4,39.3435,16.521,42.6714709525,38.9035,-16.609,42.3006051168,0.44,33.13,33.1329216943,135.36
2020-08-23 05:00:00,39.359,-24.745,46.491353024,38.489,-16.405,41.8393014521,0.87,-8.34,8.385254915600001,92.4,39.249,16.415,42.543345261,38.489,-16.405,41.8393014521,0.76,32.82,32.8287983332,135.13
2020-08-23 05:30:00,39.458,-25.0735,46.7505525769,38.388,-16.5035,41.7852133685,1.07,-8.57,8.6365386585,92.4,39.388,16.2465,42.6070804709,38.388,-16.5035,41.7852133685,1.0,32.75,32.7652636187,135.44
2020-08-23 06:00:00,39.591,-25.1525,46.9051760177,37.601,-16.1925,40.9393729465,1.99,-8.96,9.1783277344,92.4,39.551,15.9875,42.6600721665,37.601,-16.1925,40.9393729465,1.9500000000000002,32.18,32.2390275908,135.23
2020-08-23 06:30:00,40.1295,-24.849,47.2001013903,36.3895,-15.919,39.7191423781,3.74,-8.93,9.6815546272,92.4,40.1495,16.301,43.3324930191,36.3895,-15.919,39.7191423781,3.76,32.22,32.4386497869,135.23
2020-08-23 07:00:00,40.2995,-24.684,47.2583279037,34.8495,-15.204,38.0216946788,5.45,-9.48,10.9349394146,92.4,40.4095,16.326,43.5828632177,34.8495,-15.204,38.0216946788,5.5600000000000005,31.53,32.0164723229,134.91
2020-08-23 07:30:00,39.9285,-24.329,46.7566610575,35.1285,-15.159,38.2597280865,4.8,-9.17,10.3503091741,92.4,40.0085,16.381,43.2321319536,35.1285,-15.159,38.2597280865,4.88,31.54,31.9152941393,134.34
2020-08-23 08:00:00,39.784,-23.955,46.4393010391,35.054,-15.055,38.1501761595,4.73,-8.9,10.078834258,92.4,39.864,16.395,43.1037645804,35.054,-15.055,38.1501761595,4.8100000000000005,31.45,31.8156973835,133.79
2020-08-23 08:30:00,39.104,-23.5845,45.6656485364,35.194,-15.3245,38.3856475294,3.91,-8.26,9.1386924666,92.4,39.134,16.5955,42.5074178968,35.194,-15.3245,38.3856475294,3.94,31.92,32.1622449465,133.47
2020-08-23 09:00:00,40.315,-23.37,46.598885448,35.035,-14.97,38.099240478,5.28,-8.4,9.9216127721,92.4,40.405,16.73,43.7316467218,35.035,-14.97,38.099240478,5.37,31.7,32.1516235982,133.25
2020-08-23 09:30:00,41.8285,-22.6025,47.5446781302,37.5785,-15.9725,40.832149325,4.25,-6.63,7.8752396789,92.4,41.8685,17.0275,45.1985292736,37.5785,-15.9725,40.832149325,4.29,33.0,33.2776817101,132.47
2020-08-23 10:00:00,42.837,-22.5625,48.4156480412,37.707,-15.7825,40.8767067564,5.13,-6.78,8.502076217,92.4,42.917,17.0875,46.1936310031,37.707,-15.7825,40.8767067564,5.21,32.87,33.2803395415,132.5
2020-08-23 10:30:00,44.1095,-22.23,49.3945431222,41.9395,-15.59,44.7433767194,2.17,-6.64,6.9855923156,92.4,44.0595,17.22,47.3050519527,41.9395,-15.59,44.7433767194,2.12,32.81,32.8784199742,132.24
2020-08-23 11:00:00,44.197,-22.26,49.4861840214,43.267,-15.65,46.010387838,0.93,-6.61,6.6751029955,92.4,44.097,17.54,47.4573177603,43.267,-15.65,46.010387838,0.8300000000000001,33.19,33.2003765039,132.72
2020-08-23 11:30:00,44.777,-22.3785,50.0577365774,39.777,-15.7985,42.7995599422,5.0,-6.58,8.2641635995,92.4,44.827,17.3415,48.0644104432,39.777,-15.7985,42.7995599422,5.05,33.14,33.5225610597,132.48
2020-08-23 12:00:00,44.7045,-22.6375,50.1093676522,42.3345,-17.0875,45.6529576972,2.37,-5.55,6.0348487968,92.4,44.6345,17.4925,47.9398179648,42.3345,-17.0875,45.6529576972,2.3,34.58,34.6564048914,133.24
2020-08-23 12:30:00,44.7765,-22.5245,50.1227298987,43.2565,-17.3745,46.615427087,1.52,-5.15,5.3696275476,92.4,44.6665,17.4055,47.937956282100004,43.2565,-17.3745,46.615427087,1.4100000000000001,34.78,34.8085693472,132.91
2020-08-23 13:00:00,44.997,-21.99,50.0828324778,43.107,-17.54,46.538855261,1.8900000000000001,-4.45,4.8347285343,92.4,44.907,17.96,48.3652793748,43.107,-17.54,46.538855261,1.8,35.5,35.5456045103,132.83
2020-08-23 13:30:00,43.7225,-22.2205,49.0449551585,45.8325,-17.9905,49.2369388417,-2.11,-4.23,4.7270498199,92.4,43.4725,17.8595,46.9980850301,45.8325,-17.9905,49.2369388417,-2.36,35.85,35.9275952438,133.13
2020-08-23 14:00:00,43.237,-21.776,48.4110766767,47.877,-18.386,51.285983709,-4.64,-3.39,5.7464510787,92.4,42.867,18.564,46.714042696,47.877,-18.386,51.285983709,-5.01,36.95,37.2881026602,133.57
2020-08-23 14:30:00,42.856,-21.378,47.8921248224,50.036,-19.088,53.5532729159,-7.18,-2.29,7.5363452681,92.4,42.366,18.892,46.3873433169,50.036,-19.088,53.5532729159,-7.67,37.98,38.7467327655,133.4
2020-08-23 15:00:00,42.314,-21.5105,47.4676332489,51.234,-19.360500000000002,54.7699891934,-8.92,-2.15,9.1754509426,92.4,41.754,18.9095,45.8362924575,51.234,-19.360500000000002,54.7699891934,-9.48,38.27,39.4266825893,133.65
2020-08-23 15:30:00,41.9575,-22.029,47.3889084834,51.1575,-19.289,54.6731682569,-9.2,-2.74,9.5993541449,92.4,41.3675,18.321,45.2430005332,51.1575,-19.289,54.6731682569,-9.79,37.61,38.8633014552,133.6
2020-08-23 16:00:00,42.1895,-21.721,47.4526685367,51.7795,-19.491,55.3264466711,-9.59,-2.23,9.845862075,92.4,41.5895,18.679,45.5915732482,51.7795,-19.491,55.3264466711,-10.19,38.17,39.5067715715,133.6
2020-08-23 16:30:00,42.6195,-22.0135,47.968906205,46.5395,-18.1535,49.9547257274,-3.92,-3.86,5.5014543532,92.4,42.2895,18.1665,46.0263352061,46.5395,-18.1535,49.9547257274,-4.25,36.32,36.5678123491,133.28
2020-08-23 17:00:00,43.2395,-21.5665,48.3194400061,46.7595,-18.3065,50.21532418,-3.52,-3.26,4.797707786,92.4,42.9195,18.8035,46.8578178376,46.7595,-18.3065,50.21532418,-3.84,37.11,37.3081452233,133.5
2020-08-23 17:30:00,43.674,-21.064,48.4882498344,45.904,-18.074,49.3340317833,-2.23,-2.99,3.7300134048,92.4,43.424,18.716,47.2856472093,45.904,-18.074,49.3340317833,-2.48,36.79,36.8734931896,132.59
2020-08-23 18:00:00,44.4605,-21.203,49.2575199259,48.0405,-17.473,51.1194226224,-3.58,-3.73,5.1700386846,92.4,44.1505,18.667,47.9345756135,48.0405,-17.473,51.1194226224,-3.89,36.14,36.3487510102,132.89
2020-08-23 18:30:00,44.309,-21.538,49.2663467795,43.799,-17.198,47.0544748669,0.51,-4.34,4.3698626981,92.4,44.179,18.102,47.7437581784,43.799,-17.198,47.0544748669,0.38,35.3,35.3020452665,132.39
2020-08-23 19:00:00,43.772,-21.815,48.9068728197,42.692,-17.125,45.99861399,1.08,-4.69,4.8127435003,92.4,43.682,17.805,47.1713382151,42.692,-17.125,45.99861399,0.99,34.93,34.9440266712,132.44
2020-08-23 19:30:00,43.561,-21.6345,48.6375607042,41.861,-17.1545,45.2395865504,1.7000000000000002,-4.48,4.7917011593000005,92.4,43.481,17.6955,46.9438822558,41.861,-17.1545,45.2395865504,1.62,34.85,34.8876324791,131.85
2020-08-23 20:00:00,43.1595,-21.5815,48.2545705866,42.1395,-17.0615,45.4624267115,1.02,-4.52,4.6336594609,92.4,43.0395,17.6385,46.5136027684,42.1395,-17.0615,45.4624267115,0.9,34.7,34.7116695075,131.6
2020-08-23 20:30:00,43.085,-21.595,48.1939959954,44.705,-16.675,47.7136526583,-1.62,-4.92,5.1798455575,92.4,42.885,17.875,46.4611542043,44.705,-16.675,47.7136526583,-1.82,34.55,34.5979031157,132.13
2020-08-23 21:00:00,43.4845,-21.499,48.5088521947,46.0245,-16.719,48.9671273535,-2.54,-4.78,5.4129474411,92.4,43.2245,17.841,46.761722394,46.0245,-16.719,48.9671273535,-2.8,34.56,34.6732404024,131.98
2020-08-23 21:30:00,42.912,-21.84,48.1500295327,43.082,-17.19,46.3848555457,-0.17,-4.65,4.6531064892,92.4,42.772,17.67,46.2782117632,43.082,-17.19,46.3848555457,-0.31,34.86,34.8613783434,132.28
2020-08-23 22:00:00,42.057,-22.5105,47.7023464753,39.527,-16.7705,42.9375523202,2.5300000000000002,-5.74,6.2728382731,92.4,42.027,17.2095,45.4140464972,39.527,-16.7705,42.9375523202,2.5,33.98,34.0718417465,132.71
2020-08-23 22:30:00,41.106,-23.071,47.1378221495,38.156,-16.451,41.5513626371,2.95,-6.62,7.2475444117,92.4,41.096,16.959,44.4577203307,38.156,-16.451,41.5513626371,2.94,33.41,33.5391070245,133.08
2020-08-23 23:00:00,39.891,-23.227,46.1604312155,39.241,-16.727,42.6573394623,0.65,-6.5,6.5324191537,92.4,39.771,17.163,43.3162903536,39.241,-16.727,42.6573394623,0.53,33.89,33.894144037,133.68
2020-08-23 23:30:00,38.685,-23.837,45.4393199113,36.895,-15.817,40.1424776764,1.79,-8.02,8.2173292498,92.4,38.635,16.563,42.0356538429,36.895,-15.817,40.1424776764,1.74,32.38,32.4267173793,133.82
2020-08-24 00:00:00,37.814,-24.5055,45.0601611876,34.434,-15.0855,37.5935189394,3.38,-9.42,10.0080367705,92.4,37.814,16.2045,41.139815462,34.434,-15.0855,37.5935189394,3.38,31.29,31.4720272623,134.43
2020-08-24 00:30:00,37.642,-24.851,45.1053474103,32.622,-14.691,35.7773722484,5.02,-10.16,11.3325195786,92.4,37.742,15.939,40.9696263713,32.622,-14.691,35.7773722484,5.12,30.63,31.0549722267,134.51
2020-08-24 01:00:00,36.6695,-24.966,44.361620645,30.8795,-14.176,33.9779707494,5.79,-10.79,12.2453338052,92.4,36.7895,15.444,39.8996797763,30.8795,-14.176,33.9779707494,5.91,29.62,30.2038490925,134.06
2020-08-24 01:30:00,36.919,-25.093,44.6393459854,29.799,-14.063,32.9506960473,7.12,-11.03,13.128415746,92.4,37.099,15.397,40.1671932054,29.799,-14.063,32.9506960473,7.3,29.46,30.3509736252,134.18
2020-08-24 02:00:00,37.5775,-25.2185,45.2552897295,28.7175,-14.2085,32.0402290644,8.86,-11.01,14.1322220475,92.4,37.8375,15.4315,40.863279341,28.7175,-14.2085,32.0402290644,9.12,29.64,31.0113527599,134.35
2020-08-24 02:30:00,37.5685,-25.1285,45.1977179125,29.9285,-14.7385,33.3607328232,7.64,-10.39,12.8965770653,92.4,37.7685,15.4315,40.7993968644,29.9285,-14.7385,33.3607328232,7.84,30.17,31.1720146927,134.18
2020-08-24 03:00:00,37.224,-25.1615,44.9302488114,28.834,-14.5015,32.2752700725,8.39,-10.66,13.5656809634,92.4,37.454,15.4485,40.5149141459,28.834,-14.5015,32.2752700725,8.62,29.95,31.1657969576,134.22
2020-08-24 03:30:00,37.4765,-25.3365,45.2374433904,27.5265,-14.6265,31.1711838803,9.95,-10.71,14.6187071932,92.4,37.7765,15.3235,40.7660839976,27.5265,-14.6265,31.1711838803,10.25,29.95,31.6554102801,134.27
2020-08-24 04:00:00,37.547,-25.524,45.4010108368,25.697,-14.274000000000001,29.3952867821,11.85,-11.25,16.3396756394,92.4,37.937,15.216,40.8747186535,25.697,-14.274000000000001,29.3952867821,12.24,29.49,31.9292608746,134.47
2020-08-24 04:30:00,37.691,-25.8845,45.7232853287,24.901,-14.1645,28.6477374543,12.79,-11.72,17.3476943713,92.4,38.111,15.2655,41.0546442105,24.901,-14.1645,28.6477374543,13.21,29.43,32.2587817501,135.15
2020-08-24 05:00:00,37.8485,-25.783,45.7959828069,25.1385,-14.113,28.8291684107,12.71,-11.67,17.2549413213,92.4,38.2885,15.367,41.2571681196,25.1385,-14.113,28.8291684107,13.15,29.48,32.2799148078,135.06
2020-08-24 05:30:00,38.4635,-25.6875,46.2524430544,24.0135,-13.8475,27.7200548069,14.45,-11.84,18.6812231934,92.4,38.9635,15.7025,42.0086043389,24.0135,-13.8475,27.7200548069,14.95,29.55,33.1165366547,135.42
2020-08-24 06:00:00,39.4465,-25.3745,46.9030021694,21.8765,-13.8445,25.889214598,17.57,-11.53,21.0153705654,92.4,40.0865,15.6355,43.0278554253,21.8765,-13.8445,25.889214598,18.21,29.48,34.6507503526,134.89
2020-08-24 06:30:00,40.679,-24.334,47.4017362235,22.429,-13.464,26.1598802941,18.25,-10.87,21.2419255248,92.4,41.349,16.526,44.5291867992,22.429,-13.464,26.1598802941,18.92,29.99,35.4593640665,134.54
2020-08-24 07:00:00,42.287,-23.4845,48.3705706939,21.537,-13.1245,25.2209212609,20.75,-10.36,23.1925009432,92.4,43.067,17.1255,46.3470521096,21.537,-13.1245,25.2209212609,21.53,30.25,37.1295488796,134.05
2020-08-24 07:30:00,44.3545,-22.8205,49.8808268827,21.2345,-13.0705,24.9347540694,23.12,-9.75,25.0917695669,92.4,45.2345,17.6295,48.5485248025,21.2345,-13.0705,24.9347540694,24.0,30.7,38.967807226,133.74
2020-08-24 08:00:00,45.964,-22.0415,50.9756512293,21.754,-12.8615,25.2716184335,24.21,-9.18,25.892016144,92.4,46.904,18.0485,50.2566768524,21.754,-12.8615,25.2716184335,25.15,30.91,39.8490978568,133.05
2020-08-24 08:30:00,47.5335,-21.4675,52.1563723671,22.4135,-13.1975,26.0103630982,25.12,-8.27,26.4463097615,92.4,48.5035,18.5425,51.9270047133,22.4135,-13.1975,26.0103630982,26.09,31.74,41.0866851912,132.86
2020-08-24 09:00:00,48.532,-20.864,52.8267121824,23.352,-13.294,26.8709199694,25.18,-7.57,26.2932938218,92.4,49.502,18.686,52.9113844083,23.352,-13.294,26.8709199694,26.15,31.98,41.3103243754,132.03
2020-08-24 09:30:00,49.71,-21.0325,53.9763851721,23.96,-13.5325,27.5174518488,25.75,-7.5,26.8200018643,92.4,50.7,19.2175,54.2199438053,23.96,-13.5325,27.5174518488,26.74,32.75,42.2799018447,133.21
2020-08-24 10:00:00,26.8675,-15.83,31.1841539287,23.8875,-13.62,27.4975827347,2.98,-2.21,3.710053908,92.4,48.4675,19.88,52.386190511,23.8875,-13.62,27.4975827347,24.58,33.5,41.5502876043,133.5
2020-08-24 10:30:00,27.335,-14.4765,30.9317195974,27.335,-14.4765,30.9317195974,0.0,0.0,0.0,92.4,49.375,19.7235,53.1686663106,27.335,-14.4765,30.9317195974,22.04,34.2,40.6866267955,133.03
2020-08-24 11:00:00,26.5375,-13.8025,29.9123371287,26.5375,-13.8025,29.9123371287,0.0,0.0,0.0,92.4,48.6575,20.0775,52.6370431588,26.5375,-13.8025,29.9123371287,22.12,33.88,40.4616954662,133.11
2020-08-24 11:30:00,23.8215,-13.0865,27.1794103045,23.8215,-13.0865,27.1794103045,0.0,0.0,0.0,92.4,46.3115,19.6835,50.3209221348,23.8215,-13.0865,27.1794103045,22.49,32.77,39.745100327,133.0
2020-08-24 12:00:00,26.449,-13.682,29.778292849,26.449,-13.682,29.778292849,0.0,0.0,0.0,92.4,48.379,19.778,52.2656380904,26.449,-13.682,29.778292849,21.93,33.46,40.0062057686,132.94
2020-08-24 12:30:00,29.6035,-14.468,32.9498139031,29.6035,-14.468,32.9498139031,0.0,0.0,0.0,92.4,45.9735,18.572,49.583080645,29.6035,-14.468,32.9498139031,16.37,33.04,36.8730050308,132.7
2020-08-24 13:00:00,29.066,-14.4075,32.4408448141,29.066,-14.4075,32.4408448141,0.0,0.0,0.0,92.4,46.076,19.9425,50.2065840528,29.066,-14.4075,32.4408448141,17.01,34.35,38.3309613759,132.7
2020-08-24 13:30:00,28.6005,-14.4605,32.0483175923,28.6005,-14.4605,32.0483175923,0.0,0.0,0.0,92.4,41.3005,18.7495,45.3571940325,28.6005,-14.4605,32.0483175923,12.7,33.21,35.555507309,132.82
2020-08-24 14:00:00,27.342,-14.059,30.7447628874,27.342,-14.059,30.7447628874,0.0,0.0,0.0,92.4,44.522,20.541,49.0320422275,27.342,-14.059,30.7447628874,17.18,34.6,38.6304594847,133.12
2020-08-24 14:30:00,30.443,-15.0295,33.9508780336,30.443,-15.0295,33.9508780336,0.0,0.0,0.0,92.4,42.083,19.1105,46.2189365872,30.443,-15.0295,33.9508780336,11.64,34.14,36.069782367,133.24
2020-08-24 15:00:00,30.8595,-15.174,34.3883558236,30.8595,-15.174,34.3883558236,0.0,0.0,0.0,92.4,42.4295,19.786,46.8161111825,30.8595,-15.174,34.3883558236,11.57,34.96,36.824808214,133.49
2020-08-24 15:30:00,30.161,-14.9965,33.6835409844,30.161,-14.9965,33.6835409844,0.0,0.0,0.0,92.4,40.111,19.1435,44.4450887416,30.161,-14.9965,33.6835409844,9.95,34.14,35.5604007289,133.89
