Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-24 16:00:00,31.0215,-15.0185,34.4657627871,31.0215,-15.0185,34.4657627871,0.0,0.0,0.0,92.4,38.3515,17.9015,42.3237670169,31.0215,-15.0185,34.4657627871,7.33,32.92,33.7261812247,134.17
2020-08-24 16:30:00,28.1865,-14.3055,31.6089562071,28.1865,-14.3055,31.6089562071,0.0,0.0,0.0,92.4,40.7065,18.1945,44.5876549338,28.1865,-14.3055,31.6089562071,12.52,32.5,34.828155277,134.24
2020-08-24 17:00:00,27.113,-13.0405,30.0860334582,27.113,-13.0405,30.0860334582,0.0,0.0,0.0,92.4,43.833,18.2895,47.4956597938,27.113,-13.0405,30.0860334582,16.72,31.33,35.5123541884,134.2
2020-08-24 17:30:00,28.4705,-12.7965,31.2140958943,28.4705,-12.7965,31.2140958943,0.0,0.0,0.0,92.4,48.5205,18.1435,51.8017906302,28.4705,-12.7965,31.2140958943,20.05,30.94,36.8684973928,133.85
2020-08-24 18:00:00,26.5685,-12.2215,29.244661983,26.5685,-12.2215,29.244661983,0.0,0.0,0.0,92.4,51.9685,18.0885,55.0265283704,26.5685,-12.2215,29.244661983,25.4,30.31,39.5456204908,133.73
2020-08-24 18:30:00,24.516,-11.635,27.1368288678,24.516,-11.635,27.1368288678,0.0,0.0,0.0,92.4,47.596,17.685,50.7753723866,24.516,-11.635,27.1368288678,23.08,29.32,37.3141903302,133.85
2020-08-24 19:00:00,24.496,-11.697,27.1454199636,24.496,-11.697,27.1454199636,0.0,0.0,0.0,92.4,47.796,17.223,50.8044224945,24.496,-11.697,27.1454199636,23.3,28.92,37.1383413738,133.58
2020-08-24 19:30:00,28.9515,-13.009,31.7399343611,28.9515,-13.009,31.7399343611,0.0,0.0,0.0,92.4,46.9615,16.881,49.9034131423,28.9515,-13.009,31.7399343611,18.01,29.89,34.8965929569,132.9
2020-08-24 20:00:00,32.2795,-13.8155,35.1117382153,32.2795,-13.8155,35.1117382153,0.0,0.0,0.0,92.4,44.2795,16.0545,47.1001177334,32.2795,-13.8155,35.1117382153,12.0,29.87,32.1903230801,132.78
2020-08-24 20:30:00,29.6265,-13.1445,32.4115316284,29.6265,-13.1445,32.4115316284,0.0,0.0,0.0,92.4,44.9365,15.5355,47.5461964041,29.6265,-13.1445,32.4115316284,15.31,28.68,32.5105905821,132.98
2020-08-24 21:00:00,27.0575,-12.7935,29.9296165779,27.0575,-12.7935,29.9296165779,0.0,0.0,0.0,92.4,41.8475,15.3165,44.562410488,27.0575,-12.7935,29.9296165779,14.79,28.11,31.7634412493,133.38
2020-08-24 21:30:00,26.711,-12.739,29.5932364232,26.711,-12.739,29.5932364232,0.0,0.0,0.0,92.4,38.701,14.301,41.2587687892,26.711,-12.739,29.5932364232,11.99,27.04,29.5790753743,133.28
2020-08-24 22:00:00,24.5425,-13.4105,27.9674063241,24.5425,-13.4105,27.9674063241,0.0,0.0,0.0,92.4,33.8525,13.6595,36.5044339293,24.5425,-13.4105,27.9674063241,9.31,27.07,28.6262292312,132.95
2020-08-24 22:30:00,23.9895,-13.003,27.2868854809,23.9895,-13.003,27.2868854809,0.0,0.0,0.0,92.4,30.8895,14.747,34.2291574429,23.9895,-13.003,27.2868854809,6.9,27.75,28.5949733345,133.03
2020-08-24 23:00:00,22.793,-12.508,25.9994406286,22.793,-12.508,25.9994406286,0.0,0.0,0.0,92.4,29.973,14.052,33.1034655739,22.793,-12.508,25.9994406286,7.18,26.56,27.5133785639,133.58
2020-08-24 23:30:00,23.4465,-13.039,26.8282292232,23.4465,-13.039,26.8282292232,0.0,0.0,0.0,92.4,26.4865,12.271,29.1909596151,23.4465,-13.039,26.8282292232,3.04,25.31,25.4919144044,133.27
2020-08-25 00:00:00,27.346,-14.2065,30.8160405998,27.346,-14.2065,30.8160405998,0.0,0.0,0.0,92.4,23.356,10.8535,25.7546345004,27.346,-14.2065,30.8160405998,-3.99,25.06,25.3756517158,132.54
2020-08-25 00:30:00,28.003,-14.32,31.4520334637,28.003,-14.32,31.4520334637,0.0,0.0,0.0,92.4,19.663,11.84,22.9525416675,28.003,-14.32,31.4520334637,-8.34,26.16,27.4572613347,132.79
2020-08-25 01:00:00,30.114,-14.9585,33.6245404169,30.114,-14.9585,33.6245404169,0.0,0.0,0.0,92.4,15.854,13.2915,20.688482019,30.114,-14.9585,33.6245404169,-14.26,28.25,31.6450643861,133.09
2020-08-25 01:30:00,32.3215,-15.4275,35.8146215742,32.3215,-15.4275,35.8146215742,0.0,0.0,0.0,92.4,11.0215,12.5325,16.6894283455,32.3215,-15.4275,35.8146215742,-21.3,27.96,35.1489914507,132.82
2020-08-25 02:00:00,38.5365,-17.0935,42.1574379499,38.5365,-17.0935,42.1574379499,0.0,0.0,0.0,92.4,4.2265,13.9665,14.5919986465,38.5365,-17.0935,42.1574379499,-34.31,31.06,46.2806622684,132.45
2020-08-25 02:30:00,40.998,-17.738,44.6707135381,40.998,-17.738,44.6707135381,0.0,0.0,0.0,92.4,-2.142,15.222,15.371969555,40.998,-17.738,44.6707135381,-43.14,32.96,54.2901574873,131.72
2020-08-25 03:00:00,41.141,-17.7175,44.79388002,41.141,-17.7175,44.79388002,0.0,0.0,0.0,92.4,-4.319,15.7925,16.3724407847,41.141,-17.7175,44.79388002,-45.46,33.51,56.4759391246,132.16
2020-08-25 03:30:00,43.611,-18.4185,47.3408963081,43.611,-18.4185,47.3408963081,0.0,0.0,0.0,92.4,-7.189,15.2515,16.8609007248,43.611,-18.4185,47.3408963081,-50.8,33.67,60.9451302402,131.63
2020-08-25 04:00:00,45.1635,-18.946,48.9764499351,45.1635,-18.946,48.9764499351,0.0,0.0,0.0,92.4,-8.2965,16.944,18.8661349579,45.1635,-18.946,48.9764499351,-53.46,35.89,64.3899347724,131.92
2020-08-25 04:30:00,42.801,-17.7835,46.3484462873,42.801,-17.7835,46.3484462873,0.0,0.0,0.0,92.4,-9.859,15.6765,18.5189776513,42.801,-17.7835,46.3484462873,-52.66,33.46,62.3910826962,131.78
2020-08-25 05:00:00,42.435,-17.8085,46.0203422114,42.435,-17.8085,46.0203422114,0.0,0.0,0.0,92.4,-3.795,14.6615,15.1446890774,42.435,-17.8085,46.0203422114,-46.23,32.47,56.4934845801,133.67
2020-08-25 05:30:00,45.721,-19.06,49.5347700207,45.721,-19.06,49.5347700207,0.0,0.0,0.0,92.4,0.321,15.2,15.2033891287,45.721,-19.06,49.5347700207,-45.4,34.26,56.8762481182,134.05
2020-08-25 06:00:00,44.9875,-18.524,48.6519653483,44.9875,-18.524,48.6519653483,0.0,0.0,0.0,92.4,0.17750000000000002,14.996,14.9970504517,44.9875,-18.524,48.6519653483,-44.81,33.52,55.9600437813,133.62
2020-08-25 06:30:00,46.0675,-18.9945,49.8297660691,46.0675,-18.9945,49.8297660691,0.0,0.0,0.0,92.4,2.4675000000000002,16.8555,17.0351529638,46.0675,-18.9945,49.8297660691,-43.6,35.85,56.4462797711,133.62
2020-08-25 07:00:00,46.3185,-18.927,50.0363345105,46.3185,-18.927,50.0363345105,0.0,0.0,0.0,92.4,5.5585,18.493,19.3103073836,46.3185,-18.927,50.0363345105,-40.76,37.42,55.3320341213,133.34
2020-08-25 07:30:00,46.3405,-18.9735,50.0743012183,46.3405,-18.9735,50.0743012183,0.0,0.0,0.0,92.4,5.2405,19.8865,20.5654011023,46.3405,-18.9735,50.0743012183,-41.1,38.86,56.5624398342,132.77
2020-08-25 08:00:00,50.917,-18.518,54.1798598466,50.917,-18.518,54.1798598466,0.0,0.0,0.0,92.4,1.827,21.792,21.8684520028,50.917,-18.518,54.1798598466,-49.09,40.31,63.5194789021,132.48
2020-08-25 08:30:00,46.5745,-18.8035,50.2270411482,46.5745,-18.8035,50.2270411482,0.0,0.0,0.0,92.4,0.0645,23.4565,23.4565886799,46.5745,-18.8035,50.2270411482,-46.51,42.26,62.8417671617,131.86
2020-08-25 09:00:00,47.7415,-18.598,51.2360851964,47.7415,-18.598,51.2360851964,0.0,0.0,0.0,92.4,-2.2285,23.782,23.8861829569,47.7415,-18.598,51.2360851964,-49.97,42.38,65.5214873152,131.3
2020-08-25 09:30:00,49.5755,-18.627,52.9593743283,49.5755,-18.627,52.9593743283,0.0,0.0,0.0,92.4,-0.1245,24.523,24.5233160329,49.5755,-18.627,52.9593743283,-49.7,43.15,65.8180256465,131.55
2020-08-25 10:00:00,47.856,-18.367,51.2595691067,47.856,-18.367,51.2595691067,0.0,0.0,0.0,92.4,5.756,23.773,24.4599072975,47.856,-18.367,51.2595691067,-42.1,42.14,59.5666819623,131.45
2020-08-25 10:30:00,44.0875,-18.2695,47.7229744096,44.0875,-18.2695,47.7229744096,0.0,0.0,0.0,92.4,0.0175,24.4505,24.4505062627,44.0875,-18.2695,47.7229744096,-44.07,42.72,61.3772213447,131.49
2020-08-25 11:00:00,44.41,-18.523,48.1180800635,44.41,-18.523,48.1180800635,0.0,0.0,0.0,92.4,2.92,24.857,25.0279213879,44.41,-18.523,48.1180800635,-41.49,43.38,60.0270314109,131.14
2020-08-25 11:30:00,42.286,-17.48,45.7564880208,42.286,-17.48,45.7564880208,0.0,0.0,0.0,92.4,4.266,24.63,24.9967129039,42.286,-17.48,45.7564880208,-38.02,42.11,56.7342268829,131.71
2020-08-25 12:00:00,43.5995,-16.267,46.5352736024,43.5995,-16.267,46.5352736024,0.0,0.0,0.0,92.4,3.7795,23.553,23.8543167844,43.5995,-16.267,46.5352736024,-39.82,39.82,56.3139840537,131.98
2020-08-25 12:30:00,39.6595,-15.563,42.6037898461,39.6595,-15.563,42.6037898461,0.0,0.0,0.0,92.4,4.9095,22.907,23.4272029754,39.6595,-15.563,42.6037898461,-34.75,38.47,51.8411361758,132.8
2020-08-25 13:00:00,44.0375,-17.4055,47.3524322131,44.0375,-17.4055,47.3524322131,0.0,0.0,0.0,92.4,2.5875,22.3845,22.5335526826,44.0375,-17.4055,47.3524322131,-41.45,39.79,57.4573459185,132.4
2020-08-25 13:30:00,45.11,-16.885,48.1665373989,45.11,-16.885,48.1665373989,0.0,0.0,0.0,92.4,5.95,21.785,22.5829299472,45.11,-16.885,48.1665373989,-39.16,38.67,55.0352114559,132.77
2020-08-25 14:00:00,43.806,-16.693,46.8787999526,43.806,-16.693,46.8787999526,0.0,0.0,0.0,92.4,4.206,21.527,21.9340412373,43.806,-16.693,46.8787999526,-39.6,38.22,55.0357011403,132.92
2020-08-25 14:30:00,43.884,-16.492,46.8806092111,43.884,-16.492,46.8806092111,0.0,0.0,0.0,92.4,4.444,21.898,22.344384977,43.884,-16.492,46.8806092111,-39.44,38.39,55.0391288085,133.36
2020-08-25 15:00:00,37.965,-15.6735,41.0731034529,37.965,-15.6735,41.0731034529,0.0,0.0,0.0,92.4,7.345,21.6165,22.8302890312,37.965,-15.6735,41.0731034529,-30.62,37.29,48.250683933,133.7
2020-08-25 15:30:00,36.8945,-15.749,40.1152730422,36.8945,-15.749,40.1152730422,0.0,0.0,0.0,92.4,5.1645,21.241,21.8598293966,36.8945,-15.749,40.1152730422,-31.73,36.99,48.7345154895,133.7
2020-08-25 16:00:00,37.947,-15.731,41.078451407,37.947,-15.731,41.078451407,0.0,0.0,0.0,92.4,4.567,22.949,23.3990189965,37.947,-15.731,41.078451407,-33.38,38.68,51.0917488446,134.05
2020-08-25 16:30:00,44.632,-16.826,47.6983196769,44.632,-16.826,47.6983196769,0.0,0.0,0.0,92.4,5.902,22.354,23.1200112457,44.632,-16.826,47.6983196769,-38.73,39.18,55.0916082539,133.94
2020-08-25 17:00:00,44.3685,-16.4885,47.3332274887,44.3685,-16.4885,47.3332274887,0.0,0.0,0.0,92.4,4.9385,21.0315,21.6035361573,44.3685,-16.4885,47.3332274887,-39.43,37.52,54.4286257405,133.7
2020-08-25 17:30:00,45.0705,-17.1,48.2053935805,45.0705,-17.1,48.2053935805,0.0,0.0,0.0,92.4,9.1005,19.93,21.9094500216,45.0705,-17.1,48.2053935805,-35.97,37.03,51.6242365561,133.31
2020-08-25 18:00:00,44.157,-16.405,47.105887891,44.157,-16.405,47.105887891,0.0,0.0,0.0,92.4,9.837,19.535,21.8719636521,44.157,-16.405,47.105887891,-34.32,35.94,49.694526861599996,133.46
2020-08-25 18:30:00,43.4455,-15.8915,46.2606878732,43.4455,-15.8915,46.2606878732,0.0,0.0,0.0,92.4,10.1955,18.7585,21.3501649291,43.4455,-15.8915,46.2606878732,-33.25,34.65,48.022755023,133.01
2020-08-25 19:00:00,39.318,-14.512,41.9106581671,39.318,-14.512,41.9106581671,0.0,0.0,0.0,92.4,11.268,18.048,21.2767038801,39.318,-14.512,41.9106581671,-28.05,32.56,42.9762271494,132.76
2020-08-25 19:30:00,39.189,-14.8825,41.9197629675,39.189,-14.8825,41.9197629675,0.0,0.0,0.0,92.4,8.909,18.0475,20.1266623475,39.189,-14.8825,41.9197629675,-30.28,32.93,44.7354814437,132.46
2020-08-25 20:00:00,31.305,-13.631,34.1439187265,31.305,-13.631,34.1439187265,0.0,0.0,0.0,92.4,5.475,17.279,18.1256576708,31.305,-13.631,34.1439187265,-25.83,30.91,40.2817204201,132.99
2020-08-25 20:30:00,29.8455,-13.075,32.5838839804,29.8455,-13.075,32.5838839804,0.0,0.0,0.0,92.4,9.3155,16.045,18.5531820788,29.8455,-13.075,32.5838839804,-20.53,29.12,35.6294162175,132.8
2020-08-25 21:00:00,29.4205,-13.041,32.1812600942,29.4205,-13.041,32.1812600942,0.0,0.0,0.0,92.4,8.3905,15.829,17.9152932226,29.4205,-13.041,32.1812600942,-21.03,28.87,35.717471915,133.26
2020-08-25 21:30:00,31.895,-13.4735,34.6240700561,31.895,-13.4735,34.6240700561,0.0,0.0,0.0,92.4,5.955,15.3565,16.4707048195,31.895,-13.4735,34.6240700561,-25.94,28.83,38.7821157236,133.69
2020-08-25 22:00:00,33.797,-13.682,36.4614088181,33.797,-13.682,36.4614088181,0.0,0.0,0.0,92.4,10.647,13.618,17.2860791679,33.797,-13.682,36.4614088181,-23.15,27.3,35.7940288316,133.83
2020-08-25 22:30:00,34.219,-13.806000000000001,36.8991273203,34.219,-13.806000000000001,36.8991273203,0.0,0.0,0.0,92.4,3.789,13.624,14.1410712819,34.219,-13.806000000000001,36.8991273203,-30.43,27.43,40.9681559263,132.96
2020-08-25 23:00:00,36.8375,-14.4895,39.584681589,36.8375,-14.4895,39.584681589,0.0,0.0,0.0,92.4,7.5775,11.6905,13.9314857966,36.8375,-14.4895,39.584681589,-29.26,26.18,39.2624502547,134.04
2020-08-25 23:30:00,37.195,-14.462,39.9076116675,37.195,-14.462,39.9076116675,0.0,0.0,0.0,92.4,11.155,11.228,15.8272552579,37.195,-14.462,39.9076116675,-26.04,25.69,36.5794710186,133.72
2020-08-26 00:00:00,37.2405,-14.4745,39.9545490589,37.2405,-14.4745,39.9545490589,0.0,0.0,0.0,92.4,10.8005,10.6755,15.1860824606,37.2405,-14.4745,39.9545490589,-26.44,25.15,36.4910413663,134.34
2020-08-26 00:30:00,36.8685,-14.827,39.7382211636,36.8685,-14.827,39.7382211636,0.0,0.0,0.0,92.4,15.8085,10.613,19.0405998133,36.8685,-14.827,39.7382211636,-21.06,25.44,33.0260079331,134.92
2020-08-26 01:00:00,36.925,-14.8095,39.7841289367,36.925,-14.8095,39.7841289367,0.0,0.0,0.0,92.4,13.645,10.9505,17.4956987643,36.925,-14.8095,39.7841289367,-23.28,25.76,34.7208294832,134.87
2020-08-26 01:30:00,36.4425,-14.6915,39.2924417477,36.4425,-14.6915,39.2924417477,0.0,0.0,0.0,92.4,15.8625,12.5285,20.2134167943,36.4425,-14.6915,39.2924417477,-20.58,27.22,34.1242553032,135.28
2020-08-26 02:00:00,35.351,-14.2885,38.129443128,35.351,-14.2885,38.129443128,0.0,0.0,0.0,92.4,16.441,12.2915,20.5277240153,35.351,-14.2885,38.129443128,-18.91,26.58,32.6203080917,135.34
2020-08-26 02:30:00,34.919,-14.209,37.699233971,34.919,-14.209,37.699233971,0.0,0.0,0.0,92.4,15.559,12.681000000000001,20.072125996,34.919,-14.209,37.699233971,-19.36,26.89,33.1342979404,135.64
2020-08-26 03:00:00,34.3575,-14.0875,37.1334816911,34.3575,-14.0875,37.1334816911,0.0,0.0,0.0,92.4,16.7675,14.9325,22.452808566,34.3575,-14.0875,37.1334816911,-17.59,29.02,33.9347683063,135.64
2020-08-26 03:30:00,34.294,-13.868,36.991889111,34.294,-13.868,36.991889111,0.0,0.0,0.0,92.4,19.074,19.392,27.2004988925,34.294,-13.868,36.991889111,-15.22,33.26,36.5769873008,134.89
2020-08-26 04:00:00,33.0175,-13.2745,35.586059862,33.0175,-13.2745,35.586059862,0.0,0.0,0.0,92.4,18.6575,19.4955,26.9847517406,33.0175,-13.2745,35.586059862,-14.36,32.77,35.778240594,134.6
2020-08-26 04:30:00,33.473,-13.3135,36.0234786112,33.473,-13.3135,36.0234786112,0.0,0.0,0.0,92.4,18.783,19.3165,26.9430559004,33.473,-13.3135,36.0234786112,-14.69,32.63,35.7842563148,134.67
2020-08-26 05:00:00,33.052,-13.0775,35.5451221724,33.052,-13.0775,35.5451221724,0.0,0.0,0.0,92.4,18.402,20.2725,27.3789674796,33.052,-13.0775,35.5451221724,-14.65,33.35,36.4258836543,134.5
2020-08-26 05:30:00,32.394,-12.577,34.7498512946,32.394,-12.577,34.7498512946,0.0,0.0,0.0,92.4,16.404,19.463,25.4538717094,32.394,-12.577,34.7498512946,-15.99,32.04,35.8084026452,133.99
2020-08-26 06:00:00,32.362,-12.627,34.7381659418,32.362,-12.627,34.7381659418,0.0,0.0,0.0,92.4,17.992,18.753,25.9882102693,32.362,-12.627,34.7381659418,-14.37,31.38,34.5137842028,134.42
2020-08-26 06:30:00,32.767,-13.091,35.2852741239,32.767,-13.091,35.2852741239,0.0,0.0,0.0,92.4,21.777,18.909,28.8407352542,32.767,-13.091,35.2852741239,-10.99,32.0,33.8345991553,134.81
2020-08-26 07:00:00,33.741,-12.718,36.058322271,33.741,-12.718,36.058322271,0.0,0.0,0.0,92.4,15.921,21.132,26.4582626981,33.741,-12.718,36.058322271,-17.82,33.85,38.2540834422,134.46
2020-08-26 07:30:00,40.3275,-14.4675,42.8440872525,40.3275,-14.4675,42.8440872525,0.0,0.0,0.0,92.4,11.4175,24.0025,26.5796785628,40.3275,-14.4675,42.8440872525,-28.91,38.47,48.122021985800004,133.7
2020-08-26 08:00:00,44.342,-15.996,47.138996383,44.342,-15.996,47.138996383,0.0,0.0,0.0,92.4,9.872,24.624,26.5291869457,44.342,-15.996,47.138996383,-34.47,40.62,53.2744338309,133.11
2020-08-26 08:30:00,40.9585,-15.472,43.7833473623,40.9585,-15.472,43.7833473623,0.0,0.0,0.0,92.4,20.5685,24.198,31.7585641402,40.9585,-15.472,43.7833473623,-20.39,39.67,44.6033743118,133.15
2020-08-26 09:00:00,39.258,-14.36,41.8019157934,39.258,-14.36,41.8019157934,0.0,0.0,0.0,92.4,26.088,24.05,35.4821961553,39.258,-14.36,41.8019157934,-13.17,38.41,40.6051351432,132.69
2020-08-26 09:30:00,37.2255,-13.818,39.7073667504,37.2255,-13.818,39.7073667504,0.0,0.0,0.0,92.4,32.3455,23.902,40.2186147729,37.2255,-13.818,39.7073667504,-4.88,37.72,38.0343634099,132.55
2020-08-26 10:00:00,32.385,-12.2795,34.6348718093,32.385,-12.2795,34.6348718093,0.0,0.0,0.0,92.4,40.835,23.8405,47.2849517844,32.385,-12.2795,34.6348718093,8.45,36.12,37.0952409347,132.93
2020-08-26 10:30:00,31.977,-12.2875,34.2565495234,31.977,-12.2875,34.2565495234,0.0,0.0,0.0,92.4,45.257,23.0225,50.7762893017,31.977,-12.2875,34.2565495234,13.28,35.31,37.7247200122,133.13
2020-08-26 11:00:00,30.2175,-11.5515,32.3501848295,30.2175,-11.5515,32.3501848295,0.0,0.0,0.0,92.4,46.4475,23.5885,52.0940264186,30.2175,-11.5515,32.3501848295,16.23,35.14,38.7070084093,132.96
2020-08-26 11:30:00,33.144,-12.4545,35.4067692151,33.144,-12.4545,35.4067692151,0.0,0.0,0.0,92.4,44.394,24.0355,50.4829921483,33.144,-12.4545,35.4067692151,11.25,36.49,38.1848477802,132.57
2020-08-26 12:00:00,26.537,-12.064,29.1505139749,26.537,-12.064,29.1505139749,0.0,0.0,0.0,92.4,42.287,24.936,49.0916944605,26.537,-12.064,29.1505139749,15.75,37.0,40.2127156506,132.42
2020-08-26 12:30:00,29.2895,-12.336,31.781310644,29.2895,-12.336,31.781310644,0.0,0.0,0.0,92.4,41.5595,24.444,48.2151550475,29.2895,-12.336,31.781310644,12.27,36.78,38.7726875519,132.3
2020-08-26 13:00:00,35.216,-12.5595,37.3886038286,35.216,-12.5595,37.3886038286,0.0,0.0,0.0,92.4,36.426,24.0805,43.6660503853,35.216,-12.5595,37.3886038286,1.21,36.64,36.6599740862,132.18
2020-08-26 13:30:00,38.969,-14.021,41.4146278747,38.969,-14.021,41.4146278747,0.0,0.0,0.0,92.4,35.889,22.979,42.6151940275,38.969,-14.021,41.4146278747,-3.08,37.0,37.1279732816,132.31
2020-08-26 14:00:00,42.368,-14.844,44.8931148396,42.368,-14.844,44.8931148396,0.0,0.0,0.0,92.4,34.008,23.446,41.3068878034,42.368,-14.844,44.8931148396,-8.36,38.29,39.1920106654,132.21
2020-08-26 14:30:00,41.7525,-14.678,44.2573715922,41.7525,-14.678,44.2573715922,0.0,0.0,0.0,92.4,28.3125,23.542,36.8215075771,41.7525,-14.678,44.2573715922,-13.44,38.22,40.5142197259,132.33
2020-08-26 15:00:00,41.8315,-14.6735,44.3304183885,41.8315,-14.6735,44.3304183885,0.0,0.0,0.0,92.4,26.4315,23.6065,35.4385529403,41.8315,-14.6735,44.3304183885,-15.4,38.28,41.2615850398,132.37
2020-08-26 15:30:00,41.5485,-14.4885,44.0022099956,41.5485,-14.4885,44.0022099956,0.0,0.0,0.0,92.4,27.7185,23.9215,36.6135685846,41.5485,-14.4885,44.0022099956,-13.83,38.41,40.8239757985,132.37
2020-08-26 16:00:00,45.259,-15.352,47.7918506128,45.259,-15.352,47.7918506128,0.0,0.0,0.0,92.4,27.989,23.638,36.6352175509,45.259,-15.352,47.7918506128,-17.27,38.99,42.6435575439,132.24
2020-08-26 16:30:00,45.5235,-15.6985,48.1542516763,45.5235,-15.6985,48.1542516763,0.0,0.0,0.0,92.4,27.3535,22.9615,35.7133650683,45.5235,-15.6985,48.1542516763,-18.17,38.66,42.7170282206,132.47
2020-08-26 17:00:00,39.632,-14.723,42.2783887228,39.632,-14.723,42.2783887228,0.0,0.0,0.0,92.4,26.452,23.507,35.3876723309,39.632,-14.723,42.2783887228,-13.18,38.23,40.4381663778,132.66
2020-08-26 17:30:00,34.8995,-14.2895,37.7116018024,34.8995,-14.2895,37.7116018024,0.0,0.0,0.0,92.4,32.0995,23.9505,40.0500231024,34.8995,-14.2895,37.7116018024,-2.8,38.24,38.3423734268,132.76
2020-08-26 18:00:00,31.547,-13.5005,34.3143805022,31.547,-13.5005,34.3143805022,0.0,0.0,0.0,92.4,29.417,24.1695,38.0726229626,31.547,-13.5005,34.3143805022,-2.13,37.67,37.7301709511,133.02
2020-08-26 18:30:00,29.429,-13.600999999999999,32.4199512955,29.429,-13.600999999999999,32.4199512955,0.0,0.0,0.0,92.4,32.729,23.849,40.4964472763,29.429,-13.600999999999999,32.4199512955,3.3,37.45,37.5951127143,132.88
2020-08-26 19:00:00,30.6695,-12.7075,33.1978732225,30.6695,-12.7075,33.1978732225,0.0,0.0,0.0,92.4,26.7095,17.6325,32.0047253777,30.6695,-12.7075,33.1978732225,-3.96,30.34,30.5973397536,132.99
2020-08-26 19:30:00,32.296,-12.484,34.6248736027,32.296,-12.484,34.6248736027,0.0,0.0,0.0,92.4,27.996,17.426,32.9763777877,32.296,-12.484,34.6248736027,-4.3,29.91,30.2175131339,133.33
2020-08-26 20:00:00,30.615,-12.314,32.9986790796,30.615,-12.314,32.9986790796,0.0,0.0,0.0,92.4,31.475,16.806,35.6807687838,30.615,-12.314,32.9986790796,0.86,29.12,29.132696408,133.53
2020-08-26 20:30:00,29.0485,-11.7255,31.3257514275,29.0485,-11.7255,31.3257514275,0.0,0.0,0.0,92.4,32.3185,15.9145,36.0243910774,29.0485,-11.7255,31.3257514275,3.27,27.64,27.8327594751,133.39
2020-08-26 21:00:00,27.668,-11.3465,29.904201816,27.668,-11.3465,29.904201816,0.0,0.0,0.0,92.4,27.768,15.6135,31.8566038091,27.668,-11.3465,29.904201816,0.1,26.96,26.9601854593,133.39
2020-08-26 21:30:00,27.074,-11.3475,29.3558721937,27.074,-11.3475,29.3558721937,0.0,0.0,0.0,92.4,29.614,15.2425,33.3064978983,27.074,-11.3475,29.3558721937,2.54,26.59,26.7110407884,133.81
2020-08-26 22:00:00,27.8155,-11.525,30.1085978626,27.8155,-11.525,30.1085978626,0.0,0.0,0.0,92.4,29.2355,13.575,32.2334466859,27.8155,-11.525,30.1085978626,1.42,25.1,25.1401352423,133.75
2020-08-26 22:30:00,27.323,-11.4375,29.6203095063,27.323,-11.4375,29.6203095063,0.0,0.0,0.0,92.4,26.973,13.7225,30.2630093555,27.323,-11.4375,29.6203095063,-0.35000000000000003,25.16,25.162434302,134.07
2020-08-26 23:00:00,27.7375,-11.333,29.9634076041,27.7375,-11.333,29.9634076041,0.0,0.0,0.0,92.4,29.4875,13.157,32.2896160592,27.7375,-11.333,29.9634076041,1.75,24.49,24.5524459067,134.43
2020-08-26 23:30:00,27.972,-11.5825,30.2751893512,27.972,-11.5825,30.2751893512,0.0,0.0,0.0,92.4,34.002,13.5175,36.5904196512,27.972,-11.5825,30.2751893512,6.03,25.1,25.8141608425,134.78
2020-08-27 00:00:00,28.346,-11.856,30.7255667482,28.346,-11.856,30.7255667482,0.0,0.0,0.0,92.4,31.436,13.034,34.0309748905,28.346,-11.856,30.7255667482,3.09,24.89,25.0810725448,134.94
2020-08-27 00:30:00,23.115,-11.493,25.8145748367,23.115,-11.493,25.8145748367,0.0,0.0,0.0,92.4,29.935,11.877,32.2050827355,23.115,-11.493,25.8145748367,6.82,23.37,24.3448002662,133.73
2020-08-27 01:00:00,23.442,-11.724,26.2102945424,23.442,-11.724,26.2102945424,0.0,0.0,0.0,92.4,30.562,11.416,32.6245444413,23.442,-11.724,26.2102945424,7.12,23.14,24.2106175055,134.37
2020-08-27 01:30:00,22.7535,-11.321,25.4143031234,22.7535,-11.321,25.4143031234,0.0,0.0,0.0,92.4,28.1635,11.039,30.2496653411,22.7535,-11.321,25.4143031234,5.41,22.36,23.005166811,134.33
2020-08-27 02:00:00,23.2275,-11.476,25.9078237652,23.2275,-11.476,25.9078237652,0.0,0.0,0.0,92.4,27.4375,10.974,29.5507205031,23.2275,-11.476,25.9078237652,4.21,22.45,22.8413353375,134.38
2020-08-27 02:30:00,22.7335,-11.5055,25.4791788035,22.7335,-11.5055,25.4791788035,0.0,0.0,0.0,92.4,24.6835,10.2745,26.7365016878,22.7335,-11.5055,25.4791788035,1.9500000000000002,21.78,21.8671191518,134.52
2020-08-27 03:00:00,22.077,-11.3495,24.8234783874,22.077,-11.3495,24.8234783874,0.0,0.0,0.0,92.4,24.627,10.8805,26.923491773,22.077,-11.3495,24.8234783874,2.55,22.23,22.3757770815,134.92
2020-08-27 03:30:00,22.926,-11.458,25.6298115483,22.926,-11.458,25.6298115483,0.0,0.0,0.0,92.4,23.916,10.762,26.2258593758,22.926,-11.458,25.6298115483,0.99,22.22,22.2420435212,134.61
2020-08-27 04:00:00,22.2885,-11.3655,25.0190292078,22.2885,-11.3655,25.0190292078,0.0,0.0,0.0,92.4,25.1285,11.3245,27.5623985259,22.2885,-11.3655,25.0190292078,2.84,22.69,22.8670439716,134.76
2020-08-27 04:30:00,22.1805,-11.2355,24.863850074,22.1805,-11.2355,24.863850074,0.0,0.0,0.0,92.4,24.6205,10.9045,26.9272564607,22.1805,-11.2355,24.863850074,2.44,22.14,22.2740476789,134.57
2020-08-27 05:00:00,21.885,-11.0885,24.5338145679,21.885,-11.0885,24.5338145679,0.0,0.0,0.0,92.4,25.045,11.6615,27.6268457709,21.885,-11.0885,24.5338145679,3.16,22.75,22.9684152697,134.64
2020-08-27 05:30:00,23.293,-11.5145,25.9836017374,23.293,-11.5145,25.9836017374,0.0,0.0,0.0,92.4,26.243,12.3355,28.9975793688,23.293,-11.5145,25.9836017374,2.95,23.85,24.0317498323,134.77
2020-08-27 06:00:00,23.6485,-11.638,26.3570597042,23.6485,-11.638,26.3570597042,0.0,0.0,0.0,92.4,27.2785,12.612,30.0529383963,23.6485,-11.638,26.3570597042,3.63,24.25,24.520183523,134.69
2020-08-27 06:30:00,22.946,-11.5505,25.6891604816,22.946,-11.5505,25.6891604816,0.0,0.0,0.0,92.4,24.456,13.8195,28.0904702034,22.946,-11.5505,25.6891604816,1.51,25.37,25.4148972062,134.61
2020-08-27 07:00:00,23.2395,-11.3655,25.869846356300002,23.2395,-11.3655,25.869846356300002,0.0,0.0,0.0,92.4,24.8795,14.9545,29.0280311165,23.2395,-11.3655,25.869846356300002,1.6400000000000001,26.32,26.3710447271,134.21
2020-08-27 07:30:00,26.1555,-11.2895,28.4879446521,26.1555,-11.2895,28.4879446521,0.0,0.0,0.0,92.4,36.0955,15.5805,39.3145914452,26.1555,-11.2895,28.4879446521,9.94,26.87,28.6496160533,134.83
2020-08-27 08:00:00,28.067,-11.4095,30.2974120883,28.067,-11.4095,30.2974120883,0.0,0.0,0.0,92.4,30.237,15.8305,34.130351584,28.067,-11.4095,30.2974120883,2.17,27.24,27.3262968585,133.97
2020-08-27 08:30:00,28.8075,-11.641,31.0706443005,28.8075,-11.641,31.0706443005,0.0,0.0,0.0,92.4,38.4275,16.819,41.9470084422,28.8075,-11.641,31.0706443005,9.62,28.46,30.0419040675,133.69
2020-08-27 09:00:00,27.8035,-11.8895,30.2389619944,27.8035,-11.8895,30.2389619944,0.0,0.0,0.0,92.4,38.3635,18.2405,42.4791004201,27.8035,-11.8895,30.2389619944,10.56,30.13,31.9269556958,133.14
2020-08-27 09:30:00,26.934,-12.3795,29.642745761,26.934,-12.3795,29.642745761,0.0,0.0,0.0,92.4,33.624,20.6005,39.4329047402,26.934,-12.3795,29.642745761,6.69,32.98,33.6516938652,132.48
2020-08-27 10:00:00,26.1425,-12.299,28.8911008314,26.1425,-12.299,28.8911008314,0.0,0.0,0.0,92.4,35.6825,21.261,41.5363807673,26.1425,-12.299,28.8911008314,9.54,33.56,34.8896145006,132.6
2020-08-27 10:30:00,24.716,-11.7405,27.3627483314,24.716,-11.7405,27.3627483314,0.0,0.0,0.0,92.4,38.656,20.4695,43.741133573,24.716,-11.7405,27.3627483314,13.94,32.21,35.0971181153,132.3
2020-08-27 11:00:00,24.372,-11.7925,27.0750335226,24.372,-11.7925,27.0750335226,0.0,0.0,0.0,92.4,35.252,20.7775,40.9195309143,24.372,-11.7925,27.0750335226,10.88,32.57,34.3391802465,133.73
2020-08-27 11:30:00,25.0635,-12.0055,27.7904851073,25.0635,-12.0055,27.7904851073,0.0,0.0,0.0,92.4,42.9935,21.7645,48.1885308191,25.0635,-12.0055,27.7904851073,17.93,33.77,38.2347721322,133.27
2020-08-27 12:00:00,24.5305,-11.84,27.2384109347,24.5305,-11.84,27.2384109347,0.0,0.0,0.0,92.4,30.9905,21.27,37.587551001,24.5305,-11.84,27.2384109347,6.46,33.11,33.7343104272,133.09
2020-08-27 12:30:00,23.326,-11.5555,26.0313629349,23.326,-11.5555,26.0313629349,0.0,0.0,0.0,92.4,28.076,21.8145,35.5546647608,23.326,-11.5555,26.0313629349,4.75,33.37,33.7063703178,133.02
2020-08-27 13:00:00,24.134,-11.796,26.8625310051,24.134,-11.796,26.8625310051,0.0,0.0,0.0,92.4,36.854,23.134,43.5132080178,24.134,-11.796,26.8625310051,12.72,34.93,37.173959972,133.02
2020-08-27 13:30:00,23.671,-11.539,26.3337191069,23.671,-11.539,26.3337191069,0.0,0.0,0.0,92.4,36.891,22.731,43.3317925085,23.671,-11.539,26.3337191069,13.22,34.27,36.7314756034,132.85
2020-08-27 14:00:00,21.5485,-10.865,24.1326765455,21.5485,-10.865,24.1326765455,0.0,0.0,0.0,92.4,34.2285,23.665,41.6127677192,21.5485,-10.865,24.1326765455,12.68,34.53,36.7845524643,132.93
2020-08-27 14:30:00,24.8655,-11.0165,27.1966241012,24.8655,-11.0165,27.1966241012,0.0,0.0,0.0,92.4,26.7655,23.3235,35.5017977362,24.8655,-11.0165,27.1966241012,1.9,34.34,34.3925224431,132.96
2020-08-27 15:00:00,37.0345,-13.6175,39.4587188908,37.0345,-13.6175,39.4587188908,0.0,0.0,0.0,92.4,30.1945,21.6925,37.1789239556,37.0345,-13.6175,39.4587188908,-6.84,35.31,35.966396817,133.48
2020-08-27 15:30:00,45.188,-15.9105,47.9071952242,45.188,-15.9105,47.9071952242,0.0,0.0,0.0,92.4,32.948,18.8795,37.9737570468,45.188,-15.9105,47.9071952242,-12.24,34.79,36.8803701174,133.83
2020-08-27 16:00:00,37.2055,-13.847,39.6987233957,37.2055,-13.847,39.6987233957,0.0,0.0,0.0,92.4,38.0155,17.653,41.9142773915,37.2055,-13.847,39.6987233957,0.81,31.5,31.5104125647,134.65
2020-08-27 16:30:00,32.118,-12.2545,34.3764264322,32.118,-12.2545,34.3764264322,0.0,0.0,0.0,92.4,36.058,17.2555,39.9741371921,32.118,-12.2545,34.3764264322,3.94,29.51,29.7718608757,134.97
2020-08-27 17:00:00,31.734,-11.7915,33.8538953187,31.734,-11.7915,33.8538953187,0.0,0.0,0.0,92.4,35.664,17.3785,39.6728264464,31.734,-11.7915,33.8538953187,3.93,29.17,29.4335488856,135.29
2020-08-27 17:30:00,28.5405,-11.1745,30.6501156686,28.5405,-11.1745,30.6501156686,0.0,0.0,0.0,92.4,33.8805,17.8755,38.3069416751,28.5405,-11.1745,30.6501156686,5.34,29.05,29.5367245984,134.89
2020-08-27 18:00:00,28.303,-11.4045,30.5142987671,28.303,-11.4045,30.5142987671,0.0,0.0,0.0,92.4,36.103,18.5255,40.5785751259,28.303,-11.4045,30.5142987671,7.8,29.93,30.9296766876,134.72
2020-08-27 18:30:00,26.936,-11.097,29.1323103272,26.936,-11.097,29.1323103272,0.0,0.0,0.0,92.4,33.616,19.203,38.7142178663,26.936,-11.097,29.1323103272,6.68,30.3,31.0276070621,134.77
2020-08-27 19:00:00,26.285,-11.0185,28.5010274771,26.285,-11.0185,28.5010274771,0.0,0.0,0.0,92.4,38.765,19.8015,43.5295833572,26.285,-11.0185,28.5010274771,12.48,30.82,33.2509067546,134.77
2020-08-27 19:30:00,24.201,-11.0235,26.5933441532,24.201,-11.0235,26.5933441532,0.0,0.0,0.0,92.4,39.731,19.7165,44.3541737974,24.201,-11.0235,26.5933441532,15.53,30.74,34.4402163176,133.86
2020-08-27 20:00:00,27.143,-12.534,29.8972173454,27.143,-12.534,29.8972173454,0.0,0.0,0.0,92.4,39.613,19.386,44.1022308393,27.143,-12.534,29.8972173454,12.47,31.92,34.2693346886,134.21
2020-08-27 20:30:00,28.399,-13.0285,31.2449197991,28.399,-13.0285,31.2449197991,0.0,0.0,0.0,92.4,40.429,18.2015,44.3373278767,28.399,-13.0285,31.2449197991,12.03,31.23,33.4669060416,133.99
2020-08-27 21:00:00,31.45,-14.012,34.4301995928,31.45,-14.012,34.4301995928,0.0,0.0,0.0,92.4,39.6,16.398,42.8608726463,31.45,-14.012,34.4301995928,8.15,30.41,31.4831796361,133.77
2020-08-27 21:30:00,29.138,-13.2385,32.0043891716,29.138,-13.2385,32.0043891716,0.0,0.0,0.0,92.4,35.788,16.1615,39.2679898422,29.138,-13.2385,32.0043891716,6.65,29.4,30.1427022677,133.37
2020-08-27 22:00:00,29.3545,-13.1035,32.1463587751,29.3545,-13.1035,32.1463587751,0.0,0.0,0.0,92.4,31.4545,14.7365,34.7354286356,29.3545,-13.1035,32.1463587751,2.1,27.84,27.9190902431,132.25
2020-08-27 22:30:00,27.5905,-13.0635,30.5268852407,27.5905,-13.0635,30.5268852407,0.0,0.0,0.0,92.4,32.1405,14.7565,35.3661707356,27.5905,-13.0635,30.5268852407,4.55,27.82,28.1896239776,132.6
2020-08-27 23:00:00,27.955,-12.9045,30.7897409091,27.955,-12.9045,30.7897409091,0.0,0.0,0.0,92.4,29.645,14.4355,32.972862861,27.955,-12.9045,30.7897409091,1.69,27.34,27.3921831916,132.86
2020-08-27 23:30:00,31.508,-14.069,34.5063881767,31.508,-14.069,34.5063881767,0.0,0.0,0.0,92.4,29.028,14.871,32.6155089643,31.508,-14.069,34.5063881767,-2.48,28.94,29.0460668594,133.21
2020-08-28 00:00:00,29.572,-13.8955,32.6739667664,29.572,-13.8955,32.6739667664,0.0,0.0,0.0,92.4,30.652,14.5945,33.9491462963,29.572,-13.8955,32.6739667664,1.08,28.49,28.5104629917,134.79
2020-08-28 00:30:00,24.914,-12.664,27.9478852867,24.914,-12.664,27.9478852867,0.0,0.0,0.0,92.4,31.994,13.306,34.650622967,24.914,-12.664,27.9478852867,7.08,25.97,26.9177877991,135.41
2020-08-28 01:00:00,24.6855,-12.5335,27.6850597344,24.6855,-12.5335,27.6850597344,0.0,0.0,0.0,92.4,35.8255,11.3465,37.579376159,24.6855,-12.5335,27.6850597344,11.14,23.88,26.3505977162,135.85
2020-08-28 01:30:00,23.6805,-12.306,26.6871451499,23.6805,-12.306,26.6871451499,0.0,0.0,0.0,92.4,34.5105,10.754,36.1472423049,23.6805,-12.306,26.6871451499,10.83,23.06,25.4765087875,135.61
2020-08-28 02:00:00,22.429,-11.819,25.3524910413,22.429,-11.819,25.3524910413,0.0,0.0,0.0,92.4,39.919,12.001,41.6839364984,22.429,-11.819,25.3524910413,17.49,23.82,29.5515228034,134.55
2020-08-28 02:30:00,22.0025,-11.68,24.9104878766,22.0025,-11.68,24.9104878766,0.0,0.0,0.0,92.4,44.1425,12.05,45.7576529801,22.0025,-11.68,24.9104878766,22.14,23.73,32.4544681053,135.23
2020-08-28 03:00:00,22.154,-11.7555,25.079702874,22.154,-11.7555,25.079702874,0.0,0.0,0.0,92.4,44.064,12.1845,45.7175911029,22.154,-11.7555,25.079702874,21.91,23.94,32.4526069831,135.83
2020-08-28 03:30:00,22.369,-11.7425,25.2637777708,22.369,-11.7425,25.2637777708,0.0,0.0,0.0,92.4,42.479,10.5875,43.7785403737,22.369,-11.7425,25.2637777708,20.11,22.33,30.0506405922,135.38
2020-08-28 04:00:00,23.3685,-11.9245,26.2351003905,23.3685,-11.9245,26.2351003905,0.0,0.0,0.0,92.4,40.7985,10.7455,42.1898491642,23.3685,-11.9245,26.2351003905,17.43,22.67,28.5960451811,135.06
2020-08-28 04:30:00,22.694,-11.8245,25.5897721023,22.694,-11.8245,25.5897721023,0.0,0.0,0.0,92.4,39.224,11.4455,40.859780301,22.694,-11.8245,25.5897721023,16.53,23.27,28.5435421768,135.61
2020-08-28 05:00:00,23.3975,-11.8345,26.2201906267,23.3975,-11.8345,26.2201906267,0.0,0.0,0.0,92.4,36.8075,11.3455,38.5163916599,23.3975,-11.8345,26.2201906267,13.41,23.18,26.7794790838,134.77
2020-08-28 05:30:00,23.6905,-11.886,26.505033224800002,23.6905,-11.886,26.505033224800002,0.0,0.0,0.0,92.4,26.2605,12.704,29.1719981532,23.6905,-11.886,26.505033224800002,2.5700000000000003,24.59,24.7239357708,134.27
2020-08-28 06:00:00,24.4805,-12.1415,27.3260114634,24.4805,-12.1415,27.3260114634,0.0,0.0,0.0,92.4,26.3305,13.0585,29.39080898,24.4805,-12.1415,27.3260114634,1.85,25.2,25.2678154972,134.93
2020-08-28 06:30:00,25.15,-12.2545,27.976691553,25.15,-12.2545,27.976691553,0.0,0.0,0.0,92.4,29.29,14.9855,32.9009013592,25.15,-12.2545,27.976691553,4.14,27.24,27.5528074795,134.16
2020-08-28 07:00:00,24.7235,-12.078,27.5159869212,24.7235,-12.078,27.5159869212,0.0,0.0,0.0,92.4,27.9235,17.502,32.9551491614,24.7235,-12.078,27.5159869212,3.2,29.58,29.7525864422,135.03
2020-08-28 07:30:00,27.192,-12.1115,29.7673192654,27.192,-12.1115,29.7673192654,0.0,0.0,0.0,92.4,42.522,16.5585,45.6322737353,27.192,-12.1115,29.7673192654,15.33,28.67,32.511194995,135.49
2020-08-28 08:00:00,28.9745,-12.0515,31.3808907219,28.9745,-12.0515,31.3808907219,0.0,0.0,0.0,92.4,41.1445,16.0685,44.1708792362,28.9745,-12.0515,31.3808907219,12.17,28.12,30.6405499298,134.67
2020-08-28 08:30:00,30.8695,-12.2715,33.2192074334,30.8695,-12.2715,33.2192074334,0.0,0.0,0.0,92.4,31.5395,18.1185,36.3733432956,30.8695,-12.2715,33.2192074334,0.67,30.39,30.3973847559,133.5
2020-08-28 09:00:00,31.984,-12.7165,34.4192624594,31.984,-12.7165,34.4192624594,0.0,0.0,0.0,92.4,30.414,17.4735,35.0761257588,31.984,-12.7165,34.4192624594,-1.57,30.19,30.2307955568,133.5
2020-08-28 09:30:00,33.418,-13.2435,35.9465299612,33.418,-13.2435,35.9465299612,0.0,0.0,0.0,92.4,38.748,17.9665,42.7106851531,33.418,-13.2435,35.9465299612,5.33,31.21,31.6618540203,133.4
2020-08-28 10:00:00,33.609,-13.1795,36.100749317,33.609,-13.1795,36.100749317,0.0,0.0,0.0,92.4,36.479,18.6905,40.9884402149,33.609,-13.1795,36.100749317,2.87,31.87,31.9989656083,133.45
2020-08-28 10:30:00,32.133,-13.494,34.8513661856,32.133,-13.494,34.8513661856,0.0,0.0,0.0,92.4,33.663,18.656,38.4869316132,32.133,-13.494,34.8513661856,1.53,32.15,32.1863853205,133.23
2020-08-28 11:00:00,35.645,-14.7065,38.5596572502,35.645,-14.7065,38.5596572502,0.0,0.0,0.0,92.4,39.085,18.1935,43.1119550386,35.645,-14.7065,38.5596572502,3.44,32.9,33.0793530771,133.06
2020-08-28 11:30:00,30.546,-13.2005,33.2762875972,30.546,-13.2005,33.2762875972,0.0,0.0,0.0,92.4,31.386,19.0695,36.7250163547,30.546,-13.2005,33.2762875972,0.84,32.27,32.2809309036,133.35
2020-08-28 12:00:00,35.0245,-14.7975,38.0221199633,35.0245,-14.7975,38.0221199633,0.0,0.0,0.0,92.4,35.9745,18.3725,40.3944724746,35.0245,-14.7975,38.0221199633,0.9500000000000001,33.17,33.1836013718,133.97
2020-08-28 12:30:00,35.0725,-14.765,38.053718363,35.0725,-14.765,38.053718363,0.0,0.0,0.0,92.4,35.8025,17.055,39.6571813326,35.0725,-14.765,38.053718363,0.73,31.82,31.8283725629,133.97
2020-08-28 13:00:00,35.6735,-14.383,38.4638699464,35.6735,-14.383,38.4638699464,0.0,0.0,0.0,92.4,36.2635,16.307,39.7612836972,35.6735,-14.383,38.4638699464,0.59,30.69,30.6956707045,134.35
2020-08-28 13:30:00,36.221,-13.6255,38.6990321746,36.221,-13.6255,38.6990321746,0.0,0.0,0.0,92.4,31.331,16.3245,35.3287540291,36.221,-13.6255,38.6990321746,-4.89,29.95,30.3465747655,134.28
2020-08-28 14:00:00,41.361,-14.845,43.9443551096,41.361,-14.845,43.9443551096,0.0,0.0,0.0,92.4,34.631,16.325,38.2859215117,41.361,-14.845,43.9443551096,-6.73,31.17,31.8882705709,134.5
2020-08-28 14:30:00,36.274,-14.9145,39.22047152,36.274,-14.9145,39.22047152,0.0,0.0,0.0,92.4,25.004,18.6755,31.2085615857,36.274,-14.9145,39.22047152,-11.27,33.59,35.4302272079,134.39
2020-08-28 15:00:00,35.7935,-15.347,38.9448976279,35.7935,-15.347,38.9448976279,0.0,0.0,0.0,92.4,22.6935,18.993,29.5927185512,35.7935,-15.347,38.9448976279,-13.1,34.34,36.7538514989,134.8
2020-08-28 15:30:00,35.702,-15.0095,38.7287734669,35.702,-15.0095,38.7287734669,0.0,0.0,0.0,92.4,12.432,18.3505,22.1651860865,35.702,-15.0095,38.7287734669,-23.27,33.36,40.6741010964,134.72
2020-08-28 16:00:00,41.096,-16.259,44.195432988,41.096,-16.259,44.195432988,0.0,0.0,0.0,92.4,12.346,17.021,21.0270815141,41.096,-16.259,44.195432988,-28.75,33.28,43.9786414069,133.87
2020-08-28 16:30:00,38.433,-15.754,41.5365381923,38.433,-15.754,41.5365381923,0.0,0.0,0.0,92.4,11.653,18.036,21.4729994412,38.433,-15.754,41.5365381923,-26.78,33.79,43.1153394977,133.96
2020-08-28 17:00:00,39.0695,-15.702,42.1067528343,39.0695,-15.702,42.1067528343,0.0,0.0,0.0,92.4,21.1295,17.628,27.5173064498,39.0695,-15.702,42.1067528343,-17.94,33.33,37.8514530765,133.7
2020-08-28 17:30:00,43.2715,-16.306,46.2418462894,43.2715,-16.306,46.2418462894,0.0,0.0,0.0,92.4,23.0815,17.254,28.8176362363,43.2715,-16.306,46.2418462894,-20.19,33.56,39.1651592618,133.7
2020-08-28 18:00:00,41.3955,-15.9515,44.3625717525,41.3955,-15.9515,44.3625717525,0.0,0.0,0.0,92.4,18.4055,16.9985,25.0541699623,41.3955,-15.9515,44.3625717525,-22.99,32.95,40.177638059,133.23
2020-08-28 18:30:00,39.431,-16.887,42.8949242918,39.431,-16.887,42.8949242918,0.0,0.0,0.0,92.4,25.761,17.423,31.0996792588,39.431,-16.887,42.8949242918,-13.67,34.31,36.9329798419,132.99
2020-08-28 19:00:00,42.635,-17.927,46.2506276066,42.635,-17.927,46.2506276066,0.0,0.0,0.0,92.4,27.905,17.653,33.0199550878,42.635,-17.927,46.2506276066,-14.73,35.58,38.5085613857,132.81
2020-08-28 19:30:00,44.5085,-17.3905,47.7853122047,44.5085,-17.3905,47.7853122047,0.0,0.0,0.0,92.4,28.8085,17.6295,33.774679014,44.5085,-17.3905,47.7853122047,-15.7,35.02,38.3782542594,133.43
2020-08-28 20:00:00,39.88,-16.291,43.0791258152,39.88,-16.291,43.0791258152,0.0,0.0,0.0,92.4,27.09,15.499,31.2103684855,39.88,-16.291,43.0791258152,-12.79,31.79,34.266429636,133.69
2020-08-28 20:30:00,42.638,-17.004,45.903540822,42.638,-17.004,45.903540822,0.0,0.0,0.0,92.4,30.908,15.076,34.3888098078,42.638,-17.004,45.903540822,-11.73,32.08,34.1572730176,133.41
2020-08-28 21:00:00,45.1855,-17.708,48.5314606647,45.1855,-17.708,48.5314606647,0.0,0.0,0.0,92.4,27.1555,14.292,30.6868448077,45.1855,-17.708,48.5314606647,-18.03,32.0,36.7298366454,132.49
2020-08-28 21:30:00,43.8495,-17.3835,47.169531718,43.8495,-17.3835,47.169531718,0.0,0.0,0.0,92.4,29.5595,14.5265,32.9360477668,43.8495,-17.3835,47.169531718,-14.29,31.91,34.9635839124,132.72
2020-08-28 22:00:00,40.253,-16.98,43.687806182,40.253,-16.98,43.687806182,0.0,0.0,0.0,92.4,32.893,14.93,36.1227677373,40.253,-16.98,43.687806182,-7.36,31.91,32.7477892384,132.9
2020-08-28 22:30:00,37.6235,-16.117,40.9302509307,37.6235,-16.117,40.9302509307,0.0,0.0,0.0,92.4,29.9735,13.663,32.940678063,37.6235,-16.117,40.9302509307,-7.65,29.78,30.746884395,133.56
2020-08-28 23:00:00,35.9865,-15.871,39.3308634948,35.9865,-15.871,39.3308634948,0.0,0.0,0.0,92.4,29.9765,12.249,32.3825346946,35.9865,-15.871,39.3308634948,-6.01,28.12,28.7550778124,134.03
2020-08-28 23:30:00,37.823,-16.427,41.2362177946,37.823,-16.427,41.2362177946,0.0,0.0,0.0,92.4,40.063,10.903,41.5201081164,37.823,-16.427,41.2362177946,2.24,27.33,27.4216429121,134.89
2020-08-29 00:00:00,38.9555,-16.9015,42.4640045509,38.9555,-16.9015,42.4640045509,0.0,0.0,0.0,92.4,40.0055,11.3685,41.5894556649,38.9555,-16.9015,42.4640045509,1.05,28.27,28.2894927491,135.6
2020-08-29 00:30:00,39.9485,-16.6315,43.2722710809,39.9485,-16.6315,43.2722710809,0.0,0.0,0.0,92.4,38.0385,11.0585,39.613355128,39.9485,-16.6315,43.2722710809,-1.9100000000000001,27.69,27.7557957911,134.17
2020-08-29 01:00:00,41.128,-17.016,44.509062448,41.128,-17.016,44.509062448,0.0,0.0,0.0,92.4,33.978,10.954,35.7000644257,41.128,-17.016,44.509062448,-7.15,27.97,28.8694198071,134.56
2020-08-29 01:30:00,40.659,-15.8805,43.6502527055,40.659,-15.8805,43.6502527055,0.0,0.0,0.0,92.4,30.259,11.1095,32.2339583553,40.659,-15.8805,43.6502527055,-10.4,26.99,28.9243859053,134.61
2020-08-29 02:00:00,40.5885,-15.995,43.6264410335,40.5885,-15.995,43.6264410335,0.0,0.0,0.0,92.4,35.908500000000004,11.045,37.5687689078,40.5885,-15.995,43.6264410335,-4.68,27.04,27.4420115881,135.26
2020-08-29 02:30:00,40.801,-16.108,43.8655817812,40.801,-16.108,43.8655817812,0.0,0.0,0.0,92.4,40.881,10.222,42.1395947418,40.801,-16.108,43.8655817812,0.08,26.33,26.3301215341,134.63
2020-08-29 03:00:00,40.845,-16.1245,43.912566826,40.845,-16.1245,43.912566826,0.0,0.0,0.0,92.4,38.425,9.1655,39.5030000791,40.845,-16.1245,43.912566826,-2.42,25.29,25.4055210535,134.52
2020-08-29 03:30:00,39.697,-16.087,42.8327372228,39.697,-16.087,42.8327372228,0.0,0.0,0.0,92.4,36.947,10.393,38.3809230999,39.697,-16.087,42.8327372228,-2.75,26.48,26.6224134894,135.84
2020-08-29 04:00:00,41.7995,-16.847,45.0668349149,41.7995,-16.847,45.0668349149,0.0,0.0,0.0,92.4,37.7795,10.813,39.2964577189,41.7995,-16.847,45.0668349149,-4.02,27.66,27.950599278,136.14
2020-08-29 04:30:00,41.6845,-16.6935,44.9029006023,41.6845,-16.6935,44.9029006023,0.0,0.0,0.0,92.4,36.4045,10.3865,37.8571922163,41.6845,-16.6935,44.9029006023,-5.28,27.08,27.5899401957,135.84
2020-08-29 05:00:00,40.496,-16.1095,43.5825883381,40.496,-16.1095,43.5825883381,0.0,0.0,0.0,92.4,33.856,9.7905,35.2431926228,40.496,-16.1095,43.5825883381,-6.64,25.9,26.7376064748,135.79
2020-08-29 05:30:00,41.402,-16.5075,44.5715510191,41.402,-16.5075,44.5715510191,0.0,0.0,0.0,92.4,35.532,9.4525,36.7678226205,41.402,-16.5075,44.5715510191,-5.87,25.96,26.6153808915,135.24
2020-08-29 06:00:00,39.8215,-17.0985,43.33717301,39.8215,-17.0985,43.33717301,0.0,0.0,0.0,92.4,36.6315,9.4215,37.8236890652,39.8215,-17.0985,43.33717301,-3.19,26.52,26.7111680763,135.59
2020-08-29 06:30:00,40.7795,-17.5155,44.3819823859,40.7795,-17.5155,44.3819823859,0.0,0.0,0.0,92.4,35.1295,10.1345,36.5621369794,40.7795,-17.5155,44.3819823859,-5.65,27.65,28.2213571608,135.59
2020-08-29 07:00:00,39.743,-17.2535,43.3265428029,39.743,-17.2535,43.3265428029,0.0,0.0,0.0,92.4,35.563,10.9965,37.2243197554,39.743,-17.2535,43.3265428029,-4.18,28.25,28.5575716755,135.5
2020-08-29 07:30:00,38.1835,-16.8215,41.7246034673,38.1835,-16.8215,41.7246034673,0.0,0.0,0.0,92.4,34.2835,11.4785,36.1540362131,38.1835,-16.8215,41.7246034673,-3.9,28.3,28.5674640107,135.06
2020-08-29 08:00:00,35.3595,-15.9405,38.7865154467,35.3595,-15.9405,38.7865154467,0.0,0.0,0.0,92.4,33.2095,12.5795,35.5121769327,35.3595,-15.9405,38.7865154467,-2.15,28.52,28.6009248102,134.13
2020-08-29 08:30:00,37.9865,-16.3795,41.3674050733,37.9865,-16.3795,41.3674050733,0.0,0.0,0.0,92.4,39.4365,11.8605,41.1814156204,37.9865,-16.3795,41.3674050733,1.45,28.24,28.2772010638,134.49
2020-08-29 09:00:00,35.8335,-15.821,39.1707003161,35.8335,-15.821,39.1707003161,0.0,0.0,0.0,92.4,38.6835,12.319,40.597671525,35.8335,-15.821,39.1707003161,2.85,28.14,28.2839548154,133.82
2020-08-29 09:30:00,36.213,-15.838,39.5249745477,36.213,-15.838,39.5249745477,0.0,0.0,0.0,92.4,41.133,12.592,43.0172308848,36.213,-15.838,39.5249745477,4.92,28.43,28.8525787409,133.4
2020-08-29 10:00:00,36.8655,-16.2455,40.2862428194,36.8655,-16.2455,40.2862428194,0.0,0.0,0.0,92.4,39.0955,12.9245,41.176459543,36.8655,-16.2455,40.2862428194,2.23,29.17,29.2551157919,133.69
2020-08-29 10:30:00,38.904,-16.471,42.247071579,38.904,-16.471,42.247071579,0.0,0.0,0.0,92.4,35.204,14.079,37.9149028352,38.904,-16.471,42.247071579,-3.7,30.55,30.773243248,133.5
2020-08-29 11:00:00,39.0745,-16.584,42.4481519769,39.0745,-16.584,42.4481519769,0.0,0.0,0.0,92.4,30.6245,14.656,33.9508223207,39.0745,-16.584,42.4481519769,-8.45,31.24,32.362634318,133.21
2020-08-29 11:30:00,35.3295,-15.3525,38.5210699034,35.3295,-15.3525,38.5210699034,0.0,0.0,0.0,92.4,28.7195,14.6375,32.2345480269,35.3295,-15.3525,38.5210699034,-6.61,29.99,30.7098062514,133.08
2020-08-29 12:00:00,33.408,-14.966,36.6070433114,33.408,-14.966,36.6070433114,0.0,0.0,0.0,92.4,25.728,14.604,29.583894267,33.408,-14.966,36.6070433114,-7.68,29.57,30.5510605381,133.08
2020-08-29 12:30:00,35.6475,-15.4,38.8317428948,35.6475,-15.4,38.8317428948,0.0,0.0,0.0,92.4,27.4975,14.97,31.3083600058,35.6475,-15.4,38.8317428948,-8.15,30.37,31.4445448369,132.97
2020-08-29 13:00:00,36.7245,-15.2815,39.7770429079,36.7245,-15.2815,39.7770429079,0.0,0.0,0.0,92.4,27.8445,15.5785,31.9062038246,36.7245,-15.2815,39.7770429079,-8.88,30.86,32.112209516,133.21
2020-08-29 13:30:00,36.293,-14.775,39.1852328563,36.293,-14.775,39.1852328563,0.0,0.0,0.0,92.4,27.753,14.905,31.5021909397,36.293,-14.775,39.1852328563,-8.54,29.68,30.8842030818,133.91
2020-08-29 14:00:00,37.5835,-14.834,40.4050371643,37.5835,-14.834,40.4050371643,0.0,0.0,0.0,92.4,26.7235,15.076,30.6827513149,37.5835,-14.834,40.4050371643,-10.86,29.91,31.8205546778,134.25
2020-08-29 14:30:00,43.258,-16.1655,46.1798435927,43.258,-16.1655,46.1798435927,0.0,0.0,0.0,92.4,23.748,13.5345,27.3340482595,43.258,-16.1655,46.1798435927,-19.51,29.7,35.5349138173,134.15
2020-08-29 15:00:00,36.2905,-14.596,39.115771835,36.2905,-14.596,39.115771835,0.0,0.0,0.0,92.4,15.7605,14.244,21.2434671429,36.2905,-14.596,39.115771835,-20.53,28.84,35.4009392531,134.99
2020-08-29 15:30:00,39.1365,-15.369,42.0460675123,39.1365,-15.369,42.0460675123,0.0,0.0,0.0,92.4,19.0365,11.781,22.3870563775,39.1365,-15.369,42.0460675123,-20.1,27.15,33.7806527468,134.95
2020-08-29 16:00:00,32.751,-15.4255,36.2018514893,32.751,-15.4255,36.2018514893,0.0,0.0,0.0,92.4,20.591,12.7545,24.2212004502,32.751,-15.4255,36.2018514893,-12.16,28.18,30.691660105,134.57
2020-08-29 16:30:00,33.031,-14.9065,36.2388010736,33.031,-14.9065,36.2388010736,0.0,0.0,0.0,92.4,19.481,13.2335,23.5506875324,33.031,-14.9065,36.2388010736,-13.55,28.14,31.2323886374,134.19
2020-08-29 17:00:00,33.9335,-15.216,37.1888300199,33.9335,-15.216,37.1888300199,0.0,0.0,0.0,92.4,21.4135,12.864,24.9804018833,33.9335,-15.216,37.1888300199,-12.52,28.08,30.7447036089,134.92
2020-08-29 17:30:00,37.808,-15.1245,40.7209450314,37.808,-15.1245,40.7209450314,0.0,0.0,0.0,92.4,23.278,12.5455,26.4434274301,37.808,-15.1245,40.7209450314,-14.53,27.67,31.2529966563,135.09
2020-08-29 18:00:00,35.932,-14.465,38.7342851877,35.932,-14.465,38.7342851877,0.0,0.0,0.0,92.4,25.102,13.215,28.3680564897,35.932,-14.465,38.7342851877,-10.83,27.68,29.7232451122,135.09
2020-08-29 18:30:00,36.435,-14.668,39.2767036422,36.435,-14.668,39.2767036422,0.0,0.0,0.0,92.4,28.055,12.262,30.617636567799998,36.435,-14.668,39.2767036422,-8.38,26.93,28.2037107488,134.96
2020-08-29 19:00:00,34.5905,-14.063,37.339933841,34.5905,-14.063,37.339933841,0.0,0.0,0.0,92.4,30.3905,12.847,32.9943616282,34.5905,-14.063,37.339933841,-4.2,26.91,27.2357871192,135.06
2020-08-29 19:30:00,32.2495,-13.689,35.0345396894,32.2495,-13.689,35.0345396894,0.0,0.0,0.0,92.4,33.2895,12.521,35.5663640432,32.2495,-13.689,35.0345396894,1.04,26.21,26.2306252308,135.21
2020-08-29 20:00:00,32.1135,-13.565,34.8609539062,32.1135,-13.565,34.8609539062,0.0,0.0,0.0,92.4,33.8235,12.165,35.9446293241,32.1135,-13.565,34.8609539062,1.71,25.73,25.7867601687,134.62
2020-08-29 20:30:00,32.5705,-13.9535,35.433566466,32.5705,-13.9535,35.433566466,0.0,0.0,0.0,92.4,36.2605,12.7065,38.4223763255,32.5705,-13.9535,35.433566466,3.69,26.66,26.9141542687,134.48
2020-08-29 21:00:00,33.178,-14.1235,36.0590201787,33.178,-14.1235,36.0590201787,0.0,0.0,0.0,92.4,36.348,12.1265,38.3174778169,33.178,-14.1235,36.0590201787,3.17,26.25,26.4407148164,134.38
2020-08-29 21:30:00,36.142,-14.927,39.1031903174,36.142,-14.927,39.1031903174,0.0,0.0,0.0,92.4,36.762,11.233,38.4398872657,36.142,-14.927,39.1031903174,0.62,26.16,26.1673460634,134.38
