Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-29 22:00:00,36.658500000000004,-15.2025,39.6857862276,36.658500000000004,-15.2025,39.6857862276,0.0,0.0,0.0,92.4,41.7185,10.5975,43.0434692898,36.658500000000004,-15.2025,39.6857862276,5.06,25.8,26.2915119383,134.62
2020-08-29 22:30:00,32.854,-15.3995,36.2840173665,32.854,-15.3995,36.2840173665,0.0,0.0,0.0,92.4,32.454,10.5705,34.1320609728,32.854,-15.3995,36.2840173665,-0.4,25.97,25.9730802948,134.36
2020-08-29 23:00:00,34.767,-16.063,38.2983584244,34.767,-16.063,38.2983584244,0.0,0.0,0.0,92.4,40.027,9.537,41.1474798499,34.767,-16.063,38.2983584244,5.26,25.6,26.1347967277,134.91
2020-08-29 23:30:00,33.8855,-15.8905,37.4263957722,33.8855,-15.8905,37.4263957722,0.0,0.0,0.0,92.4,41.0655,8.9795,42.035778933,33.8855,-15.8905,37.4263957722,7.18,24.87,25.8856968228,134.69
2020-08-30 00:00:00,32.9435,-15.6515,36.4725053225,32.9435,-15.6515,36.4725053225,0.0,0.0,0.0,92.4,46.9135,7.5185,47.5121492305,32.9435,-15.6515,36.4725053225,13.97,23.17,27.0556796255,134.81
2020-08-30 00:30:00,30.5565,-15.095,34.0816478071,30.5565,-15.095,34.0816478071,0.0,0.0,0.0,92.4,47.5065,7.245,48.0557755868,30.5565,-15.095,34.0816478071,16.95,22.34,28.0424339172,135.08
2020-08-30 01:00:00,34.164,-16.419,37.9046495433,34.164,-16.419,37.9046495433,0.0,0.0,0.0,92.4,45.854,8.191,46.5798432479,34.164,-16.419,37.9046495433,11.69,24.61,27.2453335454,134.53
2020-08-30 01:30:00,35.894,-16.657,39.5706315972,35.894,-16.657,39.5706315972,0.0,0.0,0.0,92.4,44.224,8.363,45.0077987131,35.894,-16.657,39.5706315972,8.33,25.02,26.3702351146,134.41
2020-08-30 02:00:00,36.4,-16.76,40.0731531078,36.4,-16.76,40.0731531078,0.0,0.0,0.0,92.4,44.26,8.84,45.1341688746,36.4,-16.76,40.0731531078,7.86,25.6,26.7794622799,134.58
2020-08-30 02:30:00,37.554,-17.4115,41.394000148,37.554,-17.4115,41.394000148,0.0,0.0,0.0,92.4,44.864,9.8985,45.9429950945,37.554,-17.4115,41.394000148,7.31,27.31,28.2714025121,134.72
2020-08-30 03:00:00,34.223,-16.261,37.8897591705,34.223,-16.261,37.8897591705,0.0,0.0,0.0,92.4,44.883,8.569,45.6936696929,34.223,-16.261,37.8897591705,10.66,24.83,27.0215562098,135.21
2020-08-30 03:30:00,32.667,-15.886,36.3248934616,32.667,-15.886,36.3248934616,0.0,0.0,0.0,92.4,43.417,7.354,44.0354085368,32.667,-15.886,36.3248934616,10.75,23.24,25.6058606573,135.43
2020-08-30 04:00:00,35.3225,-16.7435,39.0899449795,35.3225,-16.7435,39.0899449795,0.0,0.0,0.0,92.4,43.8225,8.4765,44.6347684939,35.3225,-16.7435,39.0899449795,8.5,25.22,26.61387608,135.46
2020-08-30 04:30:00,35.907,-16.723,39.6102433469,35.907,-16.723,39.6102433469,0.0,0.0,0.0,92.4,45.767,8.527,46.5545703234,35.907,-16.723,39.6102433469,9.86,25.25,27.1068644443,135.46
2020-08-30 05:00:00,36.3555,-16.8805,40.0833339494,36.3555,-16.8805,40.0833339494,0.0,0.0,0.0,92.4,44.7155,8.5195,45.5198618243,36.3555,-16.8805,40.0833339494,8.36,25.4,26.7404113656,135.43
2020-08-30 05:30:00,38.687,-17.5495,42.4813949777,38.687,-17.5495,42.4813949777,0.0,0.0,0.0,92.4,43.407,8.7805,44.2861697288,38.687,-17.5495,42.4813949777,4.72,26.33,26.7497158863,135.24
2020-08-30 06:00:00,38.9115,-17.5445,42.6838882074,38.9115,-17.5445,42.6838882074,0.0,0.0,0.0,92.4,43.4715,8.9655,44.3863887076,38.9115,-17.5445,42.6838882074,4.5600000000000005,26.51,26.8993252703,135.31
2020-08-30 06:30:00,38.5625,-17.468,42.3343528384,38.5625,-17.468,42.3343528384,0.0,0.0,0.0,92.4,42.0325,8.402,42.8640252455,38.5625,-17.468,42.3343528384,3.47,25.87,26.1016819381,135.56
2020-08-30 07:00:00,37.594,-17.1595,41.3250199788,37.594,-17.1595,41.3250199788,0.0,0.0,0.0,92.4,43.854,13.6805,45.9383216525,37.594,-17.1595,41.3250199788,6.26,30.84,31.468924354,135.94
2020-08-30 07:30:00,35.276,-16.3085,38.8633934217,35.276,-16.3085,38.8633934217,0.0,0.0,0.0,92.4,43.496,15.8615,46.2978314638,35.276,-16.3085,38.8633934217,8.22,32.17,33.2035736029,134.93
2020-08-30 08:00:00,34.3885,-15.9785,37.9194065684,34.3885,-15.9785,37.9194065684,0.0,0.0,0.0,92.4,45.4685,15.6615,48.0901972807,34.3885,-15.9785,37.9194065684,11.08,31.64,33.5239615797,134.83
2020-08-30 08:30:00,35.399,-16.258,38.9539698234,35.399,-16.258,38.9539698234,0.0,0.0,0.0,92.4,45.609,15.412,48.1426071687,35.399,-16.258,38.9539698234,10.21,31.67,33.2751108187,134.34
2020-08-30 09:00:00,37.1675,-16.1525,40.5256253807,37.1675,-16.1525,40.5256253807,0.0,0.0,0.0,92.4,45.1375,17.1975,48.3026698279,37.1675,-16.1525,40.5256253807,7.97,33.35,34.2891148909,133.86
2020-08-30 09:30:00,42.842,-16.2,45.8025868702,42.842,-16.2,45.8025868702,0.0,0.0,0.0,92.4,40.352,17.54,43.9992670848,42.842,-16.2,45.8025868702,-2.49,33.74,33.8317557925,133.29
2020-08-30 10:00:00,44.1695,-17.015,47.3334443628,44.1695,-17.015,47.3334443628,0.0,0.0,0.0,92.4,42.2495,16.875,45.4948994421,44.1695,-17.015,47.3334443628,-1.92,33.89,33.9443441533,133.62
2020-08-30 10:30:00,42.9465,-16.551,46.0254001965,42.9465,-16.551,46.0254001965,0.0,0.0,0.0,92.4,39.7965,16.629,43.1310219361,42.9465,-16.551,46.0254001965,-3.15,33.18,33.3291899091,133.16
2020-08-30 11:00:00,38.8455,-16.111,42.0539794936,38.8455,-16.111,42.0539794936,0.0,0.0,0.0,92.4,38.0055,16.779,41.5445889527,38.8455,-16.111,42.0539794936,-0.84,32.89,32.900724916,133.34
2020-08-30 11:30:00,37.2655,-16.0965,40.5932851898,37.2655,-16.0965,40.5932851898,0.0,0.0,0.0,92.4,35.7955,16.5735,39.4461496537,37.2655,-16.0965,40.5932851898,-1.47,32.67,32.7030549032,132.92
2020-08-30 12:00:00,37.2905,-16.1105,40.6217872637,37.2905,-16.1105,40.6217872637,0.0,0.0,0.0,92.4,35.0305,16.9695,38.9242836864,37.2905,-16.1105,40.6217872637,-2.26,33.08,33.1571108512,132.88
2020-08-30 12:30:00,36.92,-15.879,40.1899121796,36.92,-15.879,40.1899121796,0.0,0.0,0.0,92.4,31.14,16.131,35.070055047,36.92,-15.879,40.1899121796,-5.78,32.01,32.5276574625,132.78
2020-08-30 13:00:00,40.149,-15.5495,43.0549550139,40.149,-15.5495,43.0549550139,0.0,0.0,0.0,92.4,28.199,16.0705,32.4568108607,40.149,-15.5495,43.0549550139,-11.95,31.62,33.8027646798,132.96
2020-08-30 13:30:00,39.7245,-15.609,42.6811056704,39.7245,-15.609,42.6811056704,0.0,0.0,0.0,92.4,29.4845,17.211,34.1402147218,39.7245,-15.609,42.6811056704,-10.24,32.82,34.3803723075,133.77
2020-08-30 14:00:00,38.163,-15.271,41.1049633256,38.163,-15.271,41.1049633256,0.0,0.0,0.0,92.4,31.373,16.019,35.2260342644,38.163,-15.271,41.1049633256,-6.79,31.29,32.0182479221,134.21
2020-08-30 14:30:00,38.0205,-15.083,40.9029987807,38.0205,-15.083,40.9029987807,0.0,0.0,0.0,92.4,42.0305,16.537,45.1667499301,38.0205,-15.083,40.9029987807,4.01,31.62,31.8732568151,134.52
2020-08-30 15:00:00,31.4365,-14.512,34.6244375586,31.4365,-14.512,34.6244375586,0.0,0.0,0.0,92.4,40.6165,16.538,43.8543671286,31.4365,-14.512,34.6244375586,9.18,31.05,32.3786179446,134.63
2020-08-30 15:30:00,31.0125,-14.618,34.284997889,31.0125,-14.618,34.284997889,0.0,0.0,0.0,92.4,40.8125,16.382,43.977608851,31.0125,-14.618,34.284997889,9.8,31.0,32.5121515744,134.63
2020-08-30 16:00:00,28.689,-13.8795,31.8700367312,28.689,-13.8795,31.8700367312,0.0,0.0,0.0,92.4,39.149,17.3505,42.821537236,28.689,-13.8795,31.8700367312,10.46,31.23,32.935155988700004,134.49
2020-08-30 16:30:00,30.8615,-13.222,33.5745955486,30.8615,-13.222,33.5745955486,0.0,0.0,0.0,92.4,44.6915,17.418,47.9657888109,30.8615,-13.222,33.5745955486,13.83,30.64,33.6166402247,134.6
2020-08-30 17:00:00,31.1605,-13.2955,33.8784161451,31.1605,-13.2955,33.8784161451,0.0,0.0,0.0,92.4,48.5505,16.7245,51.3503646579,31.1605,-13.2955,33.8784161451,17.39,30.02,34.6931189143,134.69
2020-08-30 17:30:00,28.069,-12.418,30.6932481989,28.069,-12.418,30.6932481989,0.0,0.0,0.0,92.4,48.759,16.982,51.6316608778,28.069,-12.418,30.6932481989,20.69,29.4,35.9504673127,134.49
2020-08-30 18:00:00,27.318,-12.413,30.0059276311,27.318,-12.413,30.0059276311,0.0,0.0,0.0,92.4,45.238,17.007,48.3292322823,27.318,-12.413,30.0059276311,17.92,29.42,34.4479723641,134.57
2020-08-30 18:30:00,24.936,-12.52,27.9025894139,24.936,-12.52,27.9025894139,0.0,0.0,0.0,92.4,45.946,17.42,49.1374736428,24.936,-12.52,27.9025894139,21.01,29.94,36.5762723634,134.28
2020-08-30 19:00:00,22.8095,-12.715,26.1140673824,22.8095,-12.715,26.1140673824,0.0,0.0,0.0,92.4,48.9395,18.605,52.3566680113,22.8095,-12.715,26.1140673824,26.13,31.32,40.7887153512,134.45
2020-08-30 19:30:00,22.209,-12.618500000000001,25.543418394,22.209,-12.618500000000001,25.543418394,0.0,0.0,0.0,92.4,49.879,17.5815,52.8868961393,22.209,-12.618500000000001,25.543418394,27.67,30.2,40.9593566844,134.02
2020-08-30 20:00:00,22.159,-12.383,25.3842464927,22.159,-12.383,25.3842464927,0.0,0.0,0.0,92.4,48.809,17.617,51.8910124203,22.159,-12.383,25.3842464927,26.65,30.0,40.1275777988,133.92
2020-08-30 20:30:00,21.351,-12.008,24.4960663169,21.351,-12.008,24.4960663169,0.0,0.0,0.0,92.4,44.821,17.542,48.131526103,21.351,-12.008,24.4960663169,23.47,29.55,37.7364995727,133.74
2020-08-30 21:00:00,25.3965,-11.98,28.0802886782,25.3965,-11.98,28.0802886782,0.0,0.0,0.0,92.4,48.3665,16.73,51.178229964,25.3965,-11.98,28.0802886782,22.97,28.71,36.7679887946,133.79
2020-08-30 21:30:00,25.6995,-12.769,28.6968928849,25.6995,-12.769,28.6968928849,0.0,0.0,0.0,92.4,50.6695,16.681,53.3446716294,25.6995,-12.769,28.6968928849,24.97,29.45,38.6109233249,134.34
2020-08-30 22:00:00,22.0625,-13.0975,25.6573266826,22.0625,-13.0975,25.6573266826,0.0,0.0,0.0,92.4,46.2525,15.2425,48.6993589537,22.0625,-13.0975,25.6573266826,24.19,28.34,37.2600550187,134.34
2020-08-30 22:30:00,21.3335,-13.0515,25.0091957987,21.3335,-13.0515,25.0091957987,0.0,0.0,0.0,92.4,44.8835,13.9385,46.9979824514,21.3335,-13.0515,25.0091957987,23.55,26.99,35.8198632047,134.45
2020-08-30 23:00:00,21.942,-13.1485,25.5799612246,21.942,-13.1485,25.5799612246,0.0,0.0,0.0,92.4,43.212,14.8715,45.6994360605,21.942,-13.1485,25.5799612246,21.27,28.02,35.1785915011,135.07
2020-08-30 23:30:00,22.261,-13.26,25.9109961406,22.261,-13.26,25.9109961406,0.0,0.0,0.0,92.4,39.791,14.95,42.5067780595,22.261,-13.26,25.9109961406,17.53,28.21,33.2130245536,135.07
2020-08-31 00:00:00,22.6685,-13.3725,26.3189028742,22.6685,-13.3725,26.3189028742,0.0,0.0,0.0,92.4,38.6985,15.9375,41.8518554965,22.6685,-13.3725,26.3189028742,16.03,29.31,33.4071399554,135.76
2020-08-31 00:30:00,23.054,-13.594,26.7634779504,23.054,-13.594,26.7634779504,0.0,0.0,0.0,92.4,35.494,14.646,38.3969966534,23.054,-13.594,26.7634779504,12.44,28.24,30.858567692,135.68
2020-08-31 01:00:00,23.904,-13.838,27.6204898581,23.904,-13.838,27.6204898581,0.0,0.0,0.0,92.4,33.774,14.312,36.6812816025,23.904,-13.838,27.6204898581,9.87,28.15,29.8301759968,135.17
2020-08-31 01:30:00,23.5445,-13.8645,27.323393649,23.5445,-13.8645,27.323393649,0.0,0.0,0.0,92.4,33.4245,15.1455,36.6958222486,23.5445,-13.8645,27.323393649,9.88,29.01,30.6462803616,134.73
2020-08-31 02:00:00,23.766,-13.704,27.4339638405,23.766,-13.704,27.4339638405,0.0,0.0,0.0,92.4,33.736,15.196,37.0004879968,23.766,-13.704,27.4339638405,9.97,28.9,30.5714065754,134.11
2020-08-31 02:30:00,23.2085,-13.6075,26.903504019,23.2085,-13.6075,26.903504019,0.0,0.0,0.0,92.4,32.9685,15.5625,36.4570075363,23.2085,-13.6075,26.903504019,9.76,29.17,30.7594944692,134.43
2020-08-31 03:00:00,23.251,-13.6955,26.9847312614,23.251,-13.6955,26.9847312614,0.0,0.0,0.0,92.4,30.661,14.4545,33.8973375245,23.251,-13.6955,26.9847312614,7.41,28.15,29.1089436428,134.48
2020-08-31 03:30:00,23.4585,-13.7975,27.2152940183,23.4585,-13.7975,27.2152940183,0.0,0.0,0.0,92.4,30.9385,14.6425,34.2285493192,23.4585,-13.7975,27.2152940183,7.48,28.44,29.4072100003,134.92
2020-08-31 04:00:00,23.0805,-13.4805,26.7288862563,23.0805,-13.4805,26.7288862563,0.0,0.0,0.0,92.4,30.2905,14.2195,33.4620467171,23.0805,-13.4805,26.7288862563,7.21,27.7,28.6229645565,134.6
2020-08-31 04:30:00,23.435,-13.7095,27.1504993554,23.435,-13.7095,27.1504993554,0.0,0.0,0.0,92.4,31.535,15.2405,35.0246922221,23.435,-13.7095,27.1504993554,8.1,28.95,30.0618113227,134.6
2020-08-31 05:00:00,23.629,-13.717,27.32189104,23.629,-13.717,27.32189104,0.0,0.0,0.0,92.4,29.809,14.353,33.0845143534,23.629,-13.717,27.32189104,6.18,28.07,28.7422563484,134.73
2020-08-31 05:30:00,23.645,-13.7505,27.3525551869,23.645,-13.7505,27.3525551869,0.0,0.0,0.0,92.4,29.925,15.2395,33.5819592229,23.645,-13.7505,27.3525551869,6.28,28.99,29.6624088705,135.03
2020-08-31 06:00:00,24.0455,-13.7815,27.7149023541,24.0455,-13.7815,27.7149023541,0.0,0.0,0.0,92.4,32.7955,16.5285,36.7251430562,24.0455,-13.7815,27.7149023541,8.75,30.31,31.5477194104,135.21
2020-08-31 06:30:00,27.436,-13.502,30.5783926981,27.436,-13.502,30.5783926981,0.0,0.0,0.0,92.4,33.156,17.338,37.4155927389,27.436,-13.502,30.5783926981,5.72,30.84,31.3659688197,135.64
2020-08-31 07:00:00,27.8665,-13.3865,30.9150481885,27.8665,-13.3865,30.9150481885,0.0,0.0,0.0,92.4,35.8365,17.1735,39.7389460668,27.8665,-13.3865,30.9150481885,7.97,30.56,31.5821864348,135.24
2020-08-31 07:30:00,28.0915,-13.3665,31.1094148852,28.0915,-13.3665,31.1094148852,0.0,0.0,0.0,92.4,37.8015,16.5735,41.2751051422,28.0915,-13.3665,31.1094148852,9.71,29.94,31.4751918183,135.18
2020-08-31 08:00:00,29.3645,-13.492,32.3157534996,29.3645,-13.492,32.3157534996,0.0,0.0,0.0,92.4,37.5045,16.458,40.9567245303,29.3645,-13.492,32.3157534996,8.14,29.95,31.0364640383,134.85
2020-08-31 08:30:00,29.6755,-13.4685,32.5888906301,29.6755,-13.4685,32.5888906301,0.0,0.0,0.0,92.4,41.6955,16.7115,44.9198057932,29.6755,-13.4685,32.5888906301,12.02,30.18,32.4855783387,134.51
2020-08-31 09:00:00,28.505,-13.258,31.4373915744,28.505,-13.258,31.4373915744,0.0,0.0,0.0,92.4,37.155,15.082,40.0993858931,28.505,-13.258,31.4373915744,8.65,28.34,29.6306952332,134.38
2020-08-31 09:30:00,28.5565,-13.108,31.4212246141,28.5565,-13.108,31.4212246141,0.0,0.0,0.0,92.4,36.3765,16.702,40.0275724501,28.5565,-13.108,31.4212246141,7.82,29.81,30.8186388408,134.24
2020-08-31 10:00:00,29.687,-13.386,32.5653644997,29.687,-13.386,32.5653644997,0.0,0.0,0.0,92.4,45.717,17.704,49.0252557872,29.687,-13.386,32.5653644997,16.03,31.09,34.9792652867,134.05
2020-08-31 10:30:00,28.6685,-14.337,32.0535873382,28.6685,-14.337,32.0535873382,0.0,0.0,0.0,92.4,45.3685,18.013,48.8136145071,28.6685,-14.337,32.0535873382,16.7,32.35,36.4062151287,133.87
2020-08-31 11:00:00,29.5825,-14.557,32.9701464245,29.5825,-14.557,32.9701464245,0.0,0.0,0.0,92.4,50.6225,17.723,53.6352704407,29.5825,-14.557,32.9701464245,21.04,32.28,38.5315455179,134.34
2020-08-31 11:30:00,29.3985,-14.5145,32.7863159336,29.3985,-14.5145,32.7863159336,0.0,0.0,0.0,92.4,51.3285,17.5255,54.2379762021,29.3985,-14.5145,32.7863159336,21.93,32.04,38.8263634661,134.58
2020-08-31 12:00:00,29.118,-14.478,32.5187700874,29.118,-14.478,32.5187700874,0.0,0.0,0.0,92.4,46.268,15.952,48.940720550500004,29.118,-14.478,32.5187700874,17.15,30.43,34.9300357858,134.21
2020-08-31 12:30:00,29.8055,-14.872,33.3098215884,29.8055,-14.872,33.3098215884,0.0,0.0,0.0,92.4,47.0055,15.508,49.4976271578,29.8055,-14.872,33.3098215884,17.2,30.38,34.911092793,134.1
2020-08-31 13:00:00,28.5575,-14.39,31.9781629593,28.5575,-14.39,31.9781629593,0.0,0.0,0.0,92.4,47.7275,16.83,50.6079357043,28.5575,-14.39,31.9781629593,19.17,31.22,36.6357380163,133.63
2020-08-31 13:30:00,30.528,-14.782,33.9185245552,30.528,-14.782,33.9185245552,0.0,0.0,0.0,92.4,44.618,17.168,47.8069675675,30.528,-14.782,33.9185245552,14.09,31.95,34.9189146452,133.74
2020-08-31 14:00:00,34.145,-14.948,37.2736331607,34.145,-14.948,37.2736331607,0.0,0.0,0.0,92.4,41.455,15.872,44.3896092459,34.145,-14.948,37.2736331607,7.31,30.82,31.6750453828,133.5
2020-08-31 14:30:00,31.5125,-13.951,34.4625602248,31.5125,-13.951,34.4625602248,0.0,0.0,0.0,92.4,38.3225,15.679,41.4058576442,31.5125,-13.951,34.4625602248,6.8100000000000005,29.63,30.4025163432,134.02
2020-08-31 15:00:00,30.13,-13.0025,32.8158788736,30.13,-13.0025,32.8158788736,0.0,0.0,0.0,92.4,38.15,15.9875,41.3645096218,30.13,-13.0025,32.8158788736,8.02,28.99,30.0789045678,134.08
2020-08-31 15:30:00,31.4475,-13.619,34.2698470561,31.4475,-13.619,34.2698470561,0.0,0.0,0.0,92.4,38.7375,15.911,41.8778441094,31.4475,-13.619,34.2698470561,7.29,29.53,30.4165251138,134.08
2020-08-31 16:00:00,31.826,-13.8505,34.7092296983,31.826,-13.8505,34.7092296983,0.0,0.0,0.0,92.4,41.696,16.4295,44.8161230613,31.826,-13.8505,34.7092296983,9.87,30.28,31.8480030771,134.3
2020-08-31 16:30:00,30.0835,-13.392,32.9296619517,30.0835,-13.392,32.9296619517,0.0,0.0,0.0,92.4,35.5735,17.358,39.5824969684,30.0835,-13.392,32.9296619517,5.49,30.75,31.23623857,134.09
2020-08-31 17:00:00,28.807,-12.9695,31.5919480129,28.807,-12.9695,31.5919480129,0.0,0.0,0.0,92.4,38.987,18.3305,43.081241849,28.807,-12.9695,31.5919480129,10.18,31.3,32.9138633405,134.0
2020-08-31 17:30:00,28.0145,-13.1065,30.9288304418,28.0145,-13.1065,30.9288304418,0.0,0.0,0.0,92.4,39.9545,18.4635,44.0143488251,28.0145,-13.1065,30.9288304418,11.94,31.57,33.7524591697,134.0
2020-08-31 18:00:00,26.5385,-12.8445,29.4834387835,26.5385,-12.8445,29.4834387835,0.0,0.0,0.0,92.4,39.6385,17.4455,43.307691609,26.5385,-12.8445,29.4834387835,13.1,30.29,33.0014257268,133.89
2020-08-31 18:30:00,24.728,-12.4035,27.6644319705,24.728,-12.4035,27.6644319705,0.0,0.0,0.0,92.4,40.818,17.2565,44.3158652883,24.728,-12.4035,27.6644319705,16.09,29.66,33.7432022784,133.45
2020-08-31 19:00:00,23.404,-12.027,26.313417585,23.404,-12.027,26.313417585,0.0,0.0,0.0,92.4,41.204,16.683,44.4532575297,23.404,-12.027,26.313417585,17.8,28.71,33.7802323852,133.39
2020-08-31 19:30:00,21.519,-11.5055,24.401719022400002,21.519,-11.5055,24.401719022400002,0.0,0.0,0.0,92.4,43.339,17.2245,46.6363840928,21.519,-11.5055,24.401719022400002,21.82,28.73,36.076658659,133.45
2020-08-31 20:00:00,21.7255,-12.144,24.8892363533,21.7255,-12.144,24.8892363533,0.0,0.0,0.0,92.4,43.5655,17.906,47.1017794383,21.7255,-12.144,24.8892363533,21.84,30.05,37.1481910731,133.15
2020-08-31 20:30:00,24.444,-12.609,27.5044726726,24.444,-12.609,27.5044726726,0.0,0.0,0.0,92.4,46.534,19.871,50.5991086582,24.444,-12.609,27.5044726726,22.09,32.48,39.2800012729,132.8
2020-08-31 21:00:00,25.464,-12.527,28.3785310578,25.464,-12.527,28.3785310578,0.0,0.0,0.0,92.4,48.824,19.313,52.5049992382,25.464,-12.527,28.3785310578,23.36,31.84,39.4901911872,133.26
2020-08-31 21:30:00,25.463,-12.5405,28.3835957773,25.463,-12.5405,28.3835957773,0.0,0.0,0.0,92.4,49.203,17.7295,52.2998124208,25.463,-12.5405,28.3835957773,23.74,30.27,38.4689550157,133.69
2020-08-31 22:00:00,22.169,-12.681000000000001,25.5396225892,22.169,-12.681000000000001,25.5396225892,0.0,0.0,0.0,92.4,51.559,17.179,54.3456394019,22.169,-12.681000000000001,25.5396225892,29.39,29.86,41.8973949071,133.96
2020-08-31 22:30:00,21.3985,-12.84,24.9551878825,21.3985,-12.84,24.9551878825,0.0,0.0,0.0,92.4,42.3785,15.54,45.1378872152,21.3985,-12.84,24.9551878825,20.98,28.38,35.2928434672,134.03
2020-08-31 23:00:00,21.4205,-12.9595,25.0357037149,21.4205,-12.9595,25.0357037149,0.0,0.0,0.0,92.4,45.2605,14.8905,47.6470340158,21.4205,-12.9595,25.0357037149,23.84,27.85,36.6601704851,134.45
2020-08-31 23:30:00,21.582,-13.3305,25.3670052282,21.582,-13.3305,25.3670052282,0.0,0.0,0.0,92.4,42.072,14.9395,44.6457371341,21.582,-13.3305,25.3670052282,20.49,28.27,34.9146530843,134.87
2020-09-01 00:00:00,21.692,-13.3655,25.47900026,21.692,-13.3655,25.47900026,0.0,0.0,0.0,92.4,40.642,15.4745,43.4883008894,21.692,-13.3655,25.47900026,18.95,28.84,34.5086670273,135.29
2020-09-01 00:30:00,21.1365,-13.2225,24.9316292789,21.1365,-13.2225,24.9316292789,0.0,0.0,0.0,92.4,39.2465,14.7775,41.9364074344,21.1365,-13.2225,24.9316292789,18.11,28.0,33.3462456657,134.46
2020-09-01 01:00:00,21.474,-12.837,25.0184181155,21.474,-12.837,25.0184181155,0.0,0.0,0.0,92.4,38.844,15.283,41.7423816402,21.474,-12.837,25.0184181155,17.37,28.12,33.052251058,134.46
2020-09-01 01:30:00,21.435,-12.7365,24.9334646058,21.435,-12.7365,24.9334646058,0.0,0.0,0.0,92.4,38.105,14.1635,40.6521310296,21.435,-12.7365,24.9334646058,16.67,26.9,31.6464674174,134.52
2020-09-01 02:00:00,21.9685,-12.791,25.4209494954,21.9685,-12.791,25.4209494954,0.0,0.0,0.0,92.4,38.9485,15.239,41.823591109,21.9685,-12.791,25.4209494954,16.98,28.03,32.7719590504,134.6
2020-09-01 02:30:00,21.952,-12.8735,25.4483261974,21.952,-12.8735,25.4483261974,0.0,0.0,0.0,92.4,38.022,15.1465,40.9278504963,21.952,-12.8735,25.4483261974,16.07,28.02,32.3011656136,134.6
2020-09-01 03:00:00,21.754,-12.8915,25.2868995381,21.754,-12.8915,25.2868995381,0.0,0.0,0.0,92.4,38.514,15.9385,41.6816983609,21.754,-12.8915,25.2868995381,16.76,28.83,33.3476610874,134.79
2020-09-01 03:30:00,21.9485,-12.8635,25.4402493011,21.9485,-12.8635,25.4402493011,0.0,0.0,0.0,92.4,36.8985,15.4465,40.0011707891,21.9485,-12.8635,25.4402493011,14.95,28.31,32.0149746213,134.76
2020-09-01 04:00:00,21.9645,-12.9385,25.4920388063,21.9645,-12.9385,25.4920388063,0.0,0.0,0.0,92.4,37.1045,15.5415,40.2278776783,21.9645,-12.9385,25.4920388063,15.14,28.48,32.2541470202,135.06
2020-09-01 04:30:00,21.7805,-12.9215,25.3249944225,21.7805,-12.9215,25.3249944225,0.0,0.0,0.0,92.4,36.9005,15.5285,40.0347500617,21.7805,-12.9215,25.3249944225,15.12,28.45,32.2182696618,134.78
2020-09-01 05:00:00,21.7215,-12.781,25.202728488200002,21.7215,-12.781,25.202728488200002,0.0,0.0,0.0,92.4,37.5515,15.829,40.7513483611,21.7215,-12.781,25.202728488200002,15.83,28.61,32.6974158,135.15
2020-09-01 05:30:00,22.0115,-12.9225,25.5244419821,22.0115,-12.9225,25.5244419821,0.0,0.0,0.0,92.4,37.6915,15.2975,40.6775451386,22.0115,-12.9225,25.5244419821,15.68,28.22,32.2835995515,135.54
2020-09-01 06:00:00,22.5185,-13.376,26.1916058738,22.5185,-13.376,26.1916058738,0.0,0.0,0.0,92.4,42.8085,14.364,45.1540935935,22.5185,-13.376,26.1916058738,20.29,27.74,34.3684695615,136.1
2020-09-01 06:30:00,22.347,-13.8285,26.279570416,22.347,-13.8285,26.279570416,0.0,0.0,0.0,92.4,46.317,15.7315,48.9156884982,22.347,-13.8285,26.279570416,23.97,29.56,38.0572529224,135.92
2020-09-01 07:00:00,26.3615,-13.56,29.6445995461,26.3615,-13.56,29.6445995461,0.0,0.0,0.0,92.4,44.8015,16.5,47.7433178806,26.3615,-13.56,29.6445995461,18.44,30.06,35.2652406769,135.53
2020-09-01 07:30:00,26.9205,-13.724,30.2169074568,26.9205,-13.724,30.2169074568,0.0,0.0,0.0,92.4,45.3205,19.096,49.1793141092,26.9205,-13.724,30.2169074568,18.4,32.82,37.6259538085,134.21
2020-09-01 08:00:00,27.774,-13.7175,30.9768442913,27.774,-13.7175,30.9768442913,0.0,0.0,0.0,92.4,41.694,20.1325,46.3001856611,27.774,-13.7175,30.9768442913,13.92,33.85,36.6003948066,133.37
2020-09-01 08:30:00,28.5125,-14.0375,31.7807184076,28.5125,-14.0375,31.7807184076,0.0,0.0,0.0,92.4,43.5425,20.7925,48.252226503,28.5125,-14.0375,31.7807184076,15.03,34.83,37.9345462606,132.98
2020-09-01 09:00:00,30.1275,-14.3945,33.3896374119,30.1275,-14.3945,33.3896374119,0.0,0.0,0.0,92.4,47.3875,21.1455,51.8913029948,30.1275,-14.3945,33.3896374119,17.26,35.54,39.5094824061,132.6
2020-09-01 09:30:00,31.6385,-14.023,34.6069243252,31.6385,-14.023,34.6069243252,0.0,0.0,0.0,92.4,50.0985,22.167,54.7835339427,31.6385,-14.023,34.6069243252,18.46,36.19,40.6261947517,132.48
2020-09-01 10:00:00,33.4395,-15.0205,36.6580902462,33.4395,-15.0205,36.6580902462,0.0,0.0,0.0,92.4,56.4295,21.4995,60.3863972307,33.4395,-15.0205,36.6580902462,22.99,36.52,43.1538005279,132.48
2020-09-01 10:30:00,33.959,-14.7705,37.0321664401,33.959,-14.7705,37.0321664401,0.0,0.0,0.0,92.4,51.789,21.3895,56.0322338592,33.959,-14.7705,37.0321664401,17.83,36.16,40.3169257261,132.6
2020-09-01 11:00:00,35.164,-15.1995,38.3083763197,35.164,-15.1995,38.3083763197,0.0,0.0,0.0,92.4,50.044,21.8705,54.6142903117,35.164,-15.1995,38.3083763197,14.88,37.07,39.9449533734,132.1
2020-09-01 11:30:00,32.4955,-15.9405,36.1947103939,32.4955,-15.9405,36.1947103939,0.0,0.0,0.0,92.4,49.7055,22.3395,54.494862056,32.4955,-15.9405,36.1947103939,17.21,38.28,41.9707338511,132.15
2020-09-01 12:00:00,29.8275,-15.4355,33.5847348732,29.8275,-15.4355,33.5847348732,0.0,0.0,0.0,92.4,44.6475,22.8345,50.1479176686,29.8275,-15.4355,33.5847348732,14.82,38.27,41.0393140781,132.01
2020-09-01 12:30:00,33.091,-16.3135,36.8936927299,33.091,-16.3135,36.8936927299,0.0,0.0,0.0,92.4,45.351,20.5365,49.7841443961,33.091,-16.3135,36.8936927299,12.26,36.85,38.8359382531,132.09
2020-09-01 13:00:00,33.4115,-16.1395,37.1054145981,33.4115,-16.1395,37.1054145981,0.0,0.0,0.0,92.4,43.6815,20.8805,48.4155834675,33.4115,-16.1395,37.1054145981,10.27,37.02,38.4181376436,132.26
2020-09-01 13:30:00,34.0525,-16.4015,37.7965865985,34.0525,-16.4015,37.7965865985,0.0,0.0,0.0,92.4,47.8625,20.3985,52.0280473255,34.0525,-16.4015,37.7965865985,13.81,36.8,39.3059295781,132.26
2020-09-01 14:00:00,34.392,-16.581,38.1803512949,34.392,-16.581,38.1803512949,0.0,0.0,0.0,92.4,47.162,20.249,51.3252008764,34.392,-16.581,38.1803512949,12.77,36.83,38.9810441112,132.26
2020-09-01 14:30:00,34.309,-16.548000000000002,38.0912560176,34.309,-16.548000000000002,38.0912560176,0.0,0.0,0.0,92.4,45.269,20.172,49.5599833031,34.309,-16.548000000000002,38.0912560176,10.96,36.72,38.3207515584,132.43
2020-09-01 15:00:00,33.3085,-15.844,36.8848005044,33.3085,-15.844,36.8848005044,0.0,0.0,0.0,92.4,45.3785,20.036,49.6049348175,33.3085,-15.844,36.8848005044,12.07,35.88,37.8557697056,132.58
2020-09-01 15:30:00,32.159,-15.368,35.6423442691,32.159,-15.368,35.6423442691,0.0,0.0,0.0,92.4,45.199,20.072,49.4553817597,32.159,-15.368,35.6423442691,13.04,35.44,37.762881246,132.65
2020-09-01 16:00:00,31.048,-14.9545,34.4617958651,31.048,-14.9545,34.4617958651,0.0,0.0,0.0,92.4,46.168,20.0455,50.3319609617,31.048,-14.9545,34.4617958651,15.12,35.0,38.1262953878,132.84
2020-09-01 16:30:00,29.9645,-14.826,33.4317444392,29.9645,-14.826,33.4317444392,0.0,0.0,0.0,92.4,46.9545,19.564,50.8672307704,29.9645,-14.826,33.4317444392,16.99,34.39,38.3579483289,133.05
2020-09-01 17:00:00,28.665,-14.355,32.05851291,28.665,-14.355,32.05851291,0.0,0.0,0.0,92.4,43.495,18.895,47.4218942051,28.665,-14.355,32.05851291,14.83,33.25,36.4072987188,133.09
2020-09-01 17:30:00,30.633,-13.9345,33.6533947656,30.633,-13.9345,33.6533947656,0.0,0.0,0.0,92.4,43.553,17.8955,47.0862265344,30.633,-13.9345,33.6533947656,12.92,31.83,34.352224091,133.25
2020-09-01 18:00:00,30.6205,-13.607,33.5076926877,30.6205,-13.607,33.5076926877,0.0,0.0,0.0,92.4,42.9705,17.373,46.3495954594,30.6205,-13.607,33.5076926877,12.35,30.98,33.3509055349,133.3
2020-09-01 18:30:00,25.746,-13.046,28.8626858071,25.746,-13.046,28.8626858071,0.0,0.0,0.0,92.4,43.726,18.184,47.3563188181,25.746,-13.046,28.8626858071,17.98,31.23,36.0360000555,133.38
2020-09-01 19:00:00,22.739,-12.3705,25.8861235269,22.739,-12.3705,25.8861235269,0.0,0.0,0.0,92.4,47.329,19.2195,51.0825158078,22.739,-12.3705,25.8861235269,24.59,31.59,40.0324393461,132.88
2020-09-01 19:30:00,23.529,-11.7035,26.2789983304,23.529,-11.7035,26.2789983304,0.0,0.0,0.0,92.4,48.659,18.9565,52.2211372267,23.529,-11.7035,26.2789983304,25.13,30.66,39.6428114543,132.76
2020-09-01 20:00:00,25.5525,-11.679,28.0950048452,25.5525,-11.679,28.0950048452,0.0,0.0,0.0,92.4,45.0925,19.811,49.2525052891,25.5525,-11.679,28.0950048452,19.54,31.49,37.0598394492,132.71
2020-09-01 20:30:00,25.6515,-11.491,28.1076952675,25.6515,-11.491,28.1076952675,0.0,0.0,0.0,92.4,46.3415,19.999,50.4727116693,25.6515,-11.491,28.1076952675,20.69,31.49,37.6788561398,132.6
2020-09-01 21:00:00,25.6365,-11.401,28.0573151469,25.6365,-11.401,28.0573151469,0.0,0.0,0.0,92.4,46.9365,18.769,50.5500780736,25.6365,-11.401,28.0573151469,21.3,30.17,36.9312726561,132.85
2020-09-01 21:30:00,23.0565,-11.157,25.6140750614,23.0565,-11.157,25.6140750614,0.0,0.0,0.0,92.4,43.6865,18.593,47.4785207357,23.0565,-11.157,25.6140750614,20.63,29.75,36.2030302599,134.06
2020-09-01 22:00:00,21.3005,-11.3525,24.1369127375,21.3005,-11.3525,24.1369127375,0.0,0.0,0.0,92.4,47.4705,18.0275,50.7783332387,21.3005,-11.3525,24.1369127375,26.17,29.38,39.3453084878,134.55
2020-09-01 22:30:00,21.0975,-11.4515,24.0050277754,21.0975,-11.4515,24.0050277754,0.0,0.0,0.0,92.4,42.1575,17.2885,45.5647565395,21.0975,-11.4515,24.0050277754,21.06,28.74,35.630200673,134.52
2020-09-01 23:00:00,21.29,-11.2735,24.0905770427,21.29,-11.2735,24.0905770427,0.0,0.0,0.0,92.4,37.92,17.7965,41.8884448536,21.29,-11.2735,24.0905770427,16.63,29.07,33.4906225681,134.66
2020-09-01 23:30:00,21.0115,-11.3475,23.8798845998,21.0115,-11.3475,23.8798845998,0.0,0.0,0.0,92.4,33.6215,18.2025,38.23265971,21.0115,-11.3475,23.8798845998,12.61,29.55,32.1280967379,135.41
2020-09-02 00:00:00,21.8445,-11.7385,24.7986806605,21.8445,-11.7385,24.7986806605,0.0,0.0,0.0,92.4,30.6645,18.1015,35.6086487037,21.8445,-11.7385,24.7986806605,8.82,29.84,31.1162015677,135.36
2020-09-02 00:30:00,22.026,-11.7035,24.9422650986,22.026,-11.7035,24.9422650986,0.0,0.0,0.0,92.4,27.066,18.0065,32.5084973238,22.026,-11.7035,24.9422650986,5.04,29.71,30.1344603403,134.95
2020-09-02 01:00:00,22.4085,-11.677,25.2684230068,22.4085,-11.677,25.2684230068,0.0,0.0,0.0,92.4,25.1885,17.903,30.9027173765,22.4085,-11.677,25.2684230068,2.7800000000000002,29.58,29.7103483655,135.11
2020-09-02 01:30:00,22.8375,-11.715,25.6669560184,22.8375,-11.715,25.6669560184,0.0,0.0,0.0,92.4,21.8775,17.205,27.8323019395,22.8375,-11.715,25.6669560184,-0.96,28.92,28.935929223,134.56
2020-09-02 02:00:00,22.891,-11.674,25.695917127,22.891,-11.674,25.695917127,0.0,0.0,0.0,92.4,21.141,16.186,26.6257108262,22.891,-11.674,25.695917127,-1.75,27.86,27.9149082033,134.78
2020-09-02 02:30:00,23.014,-11.869,25.894349905,23.014,-11.869,25.894349905,0.0,0.0,0.0,92.4,22.224,17.241,28.1275355657,23.014,-11.869,25.894349905,-0.79,29.11,29.1207177109,135.61
2020-09-02 03:00:00,23.1795,-11.902,26.0566080726,23.1795,-11.902,26.0566080726,0.0,0.0,0.0,92.4,21.4695,17.338,27.596117014,23.1795,-11.902,26.0566080726,-1.71,29.24,29.2899590304,135.79
2020-09-02 03:30:00,23.0985,-12.015,26.0365306301,23.0985,-12.015,26.0365306301,0.0,0.0,0.0,92.4,20.7085,16.955,26.7640429915,23.0985,-12.015,26.0365306301,-2.39,28.97,29.0684192897,136.01
2020-09-02 04:00:00,22.9195,-11.9095,25.8290470304,22.9195,-11.9095,25.8290470304,0.0,0.0,0.0,92.4,19.7095,16.2805,25.56401906,22.9195,-11.9095,25.8290470304,-3.21,28.19,28.3721729869,136.25
2020-09-02 04:30:00,22.463,-11.5845,25.2742360765,22.463,-11.5845,25.2742360765,0.0,0.0,0.0,92.4,18.743,16.3855,24.8954746741,22.463,-11.5845,25.2742360765,-3.7199999999999998,27.97,28.2162949375,135.76
2020-09-02 05:00:00,22.4115,-11.526,25.2016667752,22.4115,-11.526,25.2016667752,0.0,0.0,0.0,92.4,16.3715,16.084,22.9504045335,22.4115,-11.526,25.2016667752,-6.04,27.61,28.2629386299,135.84
2020-09-02 05:30:00,22.3995,-11.6365,25.2417458291,22.3995,-11.6365,25.2417458291,0.0,0.0,0.0,92.4,16.4795,16.3935,23.2448007628,22.3995,-11.6365,25.2417458291,-5.92,28.03,28.6483385208,135.02
2020-09-02 06:00:00,23.0655,-11.5375,25.790137582,23.0655,-11.5375,25.790137582,0.0,0.0,0.0,92.4,17.9355,17.3925,24.9836189632,23.0655,-11.5375,25.790137582,-5.13,28.93,29.3813171931,135.02
2020-09-02 06:30:00,27.1565,-11.6125,29.5351595306,27.1565,-11.6125,29.5351595306,0.0,0.0,0.0,92.4,25.5065,17.9475,31.1880473659,27.1565,-11.6125,29.5351595306,-1.65,29.56,29.6060145916,136.13
2020-09-02 07:00:00,24.814,-11.468,27.3358669151,24.814,-11.468,27.3358669151,0.0,0.0,0.0,92.4,29.304,19.122,34.9910745762,24.814,-11.468,27.3358669151,4.49,30.59,30.9177651197,135.38
2020-09-02 07:30:00,22.5535,-11.78,25.4446214798,22.5535,-11.78,25.4446214798,0.0,0.0,0.0,92.4,30.7435,18.87,36.0727000965,22.5535,-11.78,25.4446214798,8.19,30.65,31.7253620941,134.7
2020-09-02 08:00:00,23.0775,-11.6175,25.8367434577,23.0775,-11.6175,25.8367434577,0.0,0.0,0.0,92.4,30.8575,20.3625,36.9704843422,23.0775,-11.6175,25.8367434577,7.78,31.98,32.9127452516,133.51
2020-09-02 08:30:00,23.48,-11.943,26.3428481566,23.48,-11.943,26.3428481566,0.0,0.0,0.0,92.4,37.47,22.757,43.8392740474,23.48,-11.943,26.3428481566,13.99,34.7,37.4140361362,133.15
2020-09-02 09:00:00,23.767,-11.893,26.5765636981,23.767,-11.893,26.5765636981,0.0,0.0,0.0,92.4,39.447,23.587,45.9609875655,23.767,-11.893,26.5765636981,15.68,35.48,38.7903699389,132.98
2020-09-02 09:30:00,24.3195,-12.184,27.2008811668,24.3195,-12.184,27.2008811668,0.0,0.0,0.0,92.4,32.8095,23.546,40.3841231953,24.3195,-12.184,27.2008811668,8.49,35.73,36.724828114,132.84
2020-09-02 10:00:00,25.032,-12.182,27.8388603933,25.032,-12.182,27.8388603933,0.0,0.0,0.0,92.4,34.712,23.288,41.8001661241,25.032,-12.182,27.8388603933,9.68,35.47,36.76714974,132.89
2020-09-02 10:30:00,25.4725,-12.249,28.264576014,25.4725,-12.249,28.264576014,0.0,0.0,0.0,92.4,38.8525,22.931,45.114825914,25.4725,-12.249,28.264576014,13.38,35.18,37.6385015642,132.85
2020-09-02 11:00:00,24.45,-11.894,27.1895151851,24.45,-11.894,27.1895151851,0.0,0.0,0.0,92.4,36.41,22.896,43.0106372424,24.45,-11.894,27.1895151851,11.96,34.79,36.7883908319,132.85
2020-09-02 11:30:00,25.2685,-12.1185,28.0241883825,25.2685,-12.1185,28.0241883825,0.0,0.0,0.0,92.4,37.1285,23.1315,43.7446202921,25.2685,-12.1185,28.0241883825,11.86,35.25,37.1916939652,132.62
2020-09-02 12:00:00,26.5535,-12.216,29.2287361726,26.5535,-12.216,29.2287361726,0.0,0.0,0.0,92.4,37.9035,22.754,44.2088207064,26.5535,-12.216,29.2287361726,11.35,34.97,36.7657911652,132.35
2020-09-02 12:30:00,24.6265,-11.905,27.3531264621,24.6265,-11.905,27.3531264621,0.0,0.0,0.0,92.4,31.9565,20.455,37.942389451,24.6265,-11.905,27.3531264621,7.33,32.36,33.1797905358,132.27
2020-09-02 13:00:00,24.5315,-11.8245,27.2325777792,24.5315,-11.8245,27.2325777792,0.0,0.0,0.0,92.4,34.8115,18.0055,39.1923278525,24.5315,-11.8245,27.2325777792,10.28,29.83,31.5516608121,133.05
2020-09-02 13:30:00,26.1045,-12.294,28.8545898645,26.1045,-12.294,28.8545898645,0.0,0.0,0.0,92.4,27.3145,16.886,32.112597314,26.1045,-12.294,28.8545898645,1.21,29.18,29.2050766135,133.25
2020-09-02 14:00:00,27.798000000000002,-12.6975,30.5606824245,27.798000000000002,-12.6975,30.5606824245,0.0,0.0,0.0,92.4,23.028,16.8525,28.5358641055,27.798000000000002,-12.6975,30.5606824245,-4.77,29.55,29.932514094200002,133.37
2020-09-02 14:30:00,26.859,-13.239,29.9445654836,26.859,-13.239,29.9445654836,0.0,0.0,0.0,92.4,22.409,17.691,28.5505650032,26.859,-13.239,29.9445654836,-4.45,30.93,31.248478363,133.31
2020-09-02 15:00:00,29.3125,-13.271,32.1767322339,29.3125,-13.271,32.1767322339,0.0,0.0,0.0,92.4,20.3725,17.559,26.8953013973,29.3125,-13.271,32.1767322339,-8.94,30.83,32.1000389408,133.35
2020-09-02 15:30:00,28.358,-12.988,31.1907728022,28.358,-12.988,31.1907728022,0.0,0.0,0.0,92.4,20.978,17.972,27.6237084404,28.358,-12.988,31.1907728022,-7.38,30.96,31.8274409904,133.19
2020-09-02 16:00:00,30.354,-13.5815,33.2539089168,30.354,-13.5815,33.2539089168,0.0,0.0,0.0,92.4,18.124,19.2885,26.467444309,30.354,-13.5815,33.2539089168,-12.23,32.87,35.0714955484,132.96
2020-09-02 16:30:00,35.728,-14.3985,38.5202126974,35.728,-14.3985,38.5202126974,0.0,0.0,0.0,92.4,15.648,18.7515,24.4229125259,35.728,-14.3985,38.5202126974,-20.08,33.15,38.757307698,133.24
2020-09-02 17:00:00,35.609,-13.4215,38.0544024161,35.609,-13.4215,38.0544024161,0.0,0.0,0.0,92.4,11.819,18.4685,21.9265650126,35.609,-13.4215,38.0544024161,-23.79,31.89,39.7861307493,133.24
2020-09-02 17:30:00,33.5305,-13.0535,35.9817772282,33.5305,-13.0535,35.9817772282,0.0,0.0,0.0,92.4,19.6505,17.6765,26.4310575365,33.5305,-13.0535,35.9817772282,-13.88,30.73,33.7192422809,133.68
2020-09-02 18:00:00,33.461,-13.0525,35.9166573786,33.461,-13.0525,35.9166573786,0.0,0.0,0.0,92.4,16.291,17.7175,24.0687865762,33.461,-13.0525,35.9166573786,-17.17,30.77,35.2363704147,133.59
2020-09-02 18:30:00,31.723,-12.406,34.0625537064,31.723,-12.406,34.0625537064,0.0,0.0,0.0,92.4,22.553,17.104,28.3052049101,31.723,-12.406,34.0625537064,-9.17,29.51,30.9019255063,133.47
2020-09-02 19:00:00,30.983,-12.0935,33.2595705211,30.983,-12.0935,33.2595705211,0.0,0.0,0.0,92.4,24.293,17.2065,29.7693381057,30.983,-12.0935,33.2595705211,-6.69,29.3,30.0540529713,133.47
2020-09-02 19:30:00,30.237,-11.888,32.4900094337,30.237,-11.888,32.4900094337,0.0,0.0,0.0,92.4,23.797,16.732,29.0904972972,30.237,-11.888,32.4900094337,-6.44,28.62,29.3356097602,133.12
2020-09-02 20:00:00,28.8855,-11.674,31.1553267717,28.8855,-11.674,31.1553267717,0.0,0.0,0.0,92.4,20.0555,17.036,26.3144138496,28.8855,-11.674,31.1553267717,-8.83,28.71,30.0371936106,133.53
2020-09-02 20:30:00,30.855,-11.9665,33.0942313289,30.855,-11.9665,33.0942313289,0.0,0.0,0.0,92.4,14.015,15.0335,20.5530130942,30.855,-11.9665,33.0942313289,-16.84,27.0,31.8211501992,133.41
2020-09-02 21:00:00,31.4905,-12.2095,33.7745981545,31.4905,-12.2095,33.7745981545,0.0,0.0,0.0,92.4,17.8405,14.4005,22.9272292373,31.4905,-12.2095,33.7745981545,-13.65,26.61,29.906765121,134.02
2020-09-02 21:30:00,32.4095,-12.1745,34.6207183707,32.4095,-12.1745,34.6207183707,0.0,0.0,0.0,92.4,17.6095,12.8655,21.8086125304,32.4095,-12.1745,34.6207183707,-14.8,25.04,29.0867942544,134.26
2020-09-02 22:00:00,33.814,-12.373,36.0066344581,33.814,-12.373,36.0066344581,0.0,0.0,0.0,92.4,14.554,12.367,19.0987330732,33.814,-12.373,36.0066344581,-19.26,24.74,31.3530732146,133.99
2020-09-02 22:30:00,29.0225,-12.707,31.6823824112,29.0225,-12.707,31.6823824112,0.0,0.0,0.0,92.4,16.0325,11.383,19.6624959059,29.0225,-12.707,31.6823824112,-12.99,24.09,27.3691103253,134.47
2020-09-02 23:00:00,29.1125,-12.9175,31.8496383417,29.1125,-12.9175,31.8496383417,0.0,0.0,0.0,92.4,15.3025,11.3825,19.0716494436,29.1125,-12.9175,31.8496383417,-13.81,24.3,27.9500644006,134.74
2020-09-02 23:30:00,26.777,-12.525,29.5615181275,26.777,-12.525,29.5615181275,0.0,0.0,0.0,92.4,21.737,9.765,23.8296536693,26.777,-12.525,29.5615181275,-5.04,22.29,22.8526956834,135.33
2020-09-03 00:00:00,29.2395,-13.022,32.0081371568,29.2395,-13.022,32.0081371568,0.0,0.0,0.0,92.4,28.1295,9.818,29.7936552684,29.2395,-13.022,32.0081371568,-1.11,22.84,22.8669565093,135.6
2020-09-03 00:30:00,35.4685,-14.77,38.420923886,35.4685,-14.77,38.420923886,0.0,0.0,0.0,92.4,25.2485,10.47,27.3332700614,35.4685,-14.77,38.420923886,-10.22,25.24,27.2306077787,135.02
2020-09-03 01:00:00,36.579,-15.137,39.5872708077,36.579,-15.137,39.5872708077,0.0,0.0,0.0,92.4,25.019,11.453,27.5158421641,36.579,-15.137,39.5872708077,-11.56,26.59,28.9941666547,134.95
2020-09-03 01:30:00,35.8975,-15.0315,38.9175602845,35.8975,-15.0315,38.9175602845,0.0,0.0,0.0,92.4,24.6575,10.9385,26.974860305500002,35.8975,-15.0315,38.9175602845,-11.24,25.97,28.2980299668,134.79
2020-09-03 02:00:00,38.2875,-15.7095,41.3850340884,38.2875,-15.7095,41.3850340884,0.0,0.0,0.0,92.4,21.9275,11.4905,24.7557437073,38.2875,-15.7095,41.3850340884,-16.36,27.2,31.7409766705,134.68
2020-09-03 02:30:00,39.603,-16.3325,42.8386293577,39.603,-16.3325,42.8386293577,0.0,0.0,0.0,92.4,23.683,11.4375,26.3002071332,39.603,-16.3325,42.8386293577,-15.92,27.77,32.0096750999,134.68
2020-09-03 03:00:00,41.2,-16.8445,44.5104165365,41.2,-16.8445,44.5104165365,0.0,0.0,0.0,92.4,23.18,12.2455,26.2157332579,41.2,-16.8445,44.5104165365,-18.02,29.09,34.2191247696,135.14
2020-09-03 03:30:00,43.531,-17.558,46.9385909993,43.531,-17.558,46.9385909993,0.0,0.0,0.0,92.4,21.401,11.182,24.1462196834,43.531,-17.558,46.9385909993,-22.13,28.74,36.272916894,134.54
2020-09-03 04:00:00,41.9895,-17.0455,45.3174048297,41.9895,-17.0455,45.3174048297,0.0,0.0,0.0,92.4,23.9295,11.0045,26.3385647008,41.9895,-17.0455,45.3174048297,-18.06,28.05,33.361146563,134.81
2020-09-03 04:30:00,40.6115,-16.502,43.836171551,40.6115,-16.502,43.836171551,0.0,0.0,0.0,92.4,22.4115,10.368,24.6935367303,40.6115,-16.502,43.836171551,-18.2,26.87,32.4536115094,134.35
2020-09-03 05:00:00,40.326,-16.2905,43.4921448799,40.326,-16.2905,43.4921448799,0.0,0.0,0.0,92.4,22.486,11.0995,25.0762655962,40.326,-16.2905,43.4921448799,-17.84,27.39,32.687577151,134.71
2020-09-03 05:30:00,40.8725,-16.474,44.0676063821,40.8725,-16.474,44.0676063821,0.0,0.0,0.0,92.4,20.2425,9.566,22.3889964547,40.8725,-16.474,44.0676063821,-20.63,26.04,33.2216570929,134.55
2020-09-03 06:00:00,41.8215,-16.399,44.92176603,41.8215,-16.399,44.92176603,0.0,0.0,0.0,92.4,14.3715,11.831,18.614848193,41.8215,-16.399,44.92176603,-27.45,28.23,39.3755685673,134.17
2020-09-03 06:30:00,46.6705,-16.360500000000002,49.4550455515,46.6705,-16.360500000000002,49.4550455515,0.0,0.0,0.0,92.4,13.3705,13.5395,19.0286187229,46.6705,-16.360500000000002,49.4550455515,-33.3,29.9,44.7537707909,133.68
2020-09-03 07:00:00,46.6205,-16.607,49.4900340397,46.6205,-16.607,49.4900340397,0.0,0.0,0.0,92.4,15.8705,15.993,22.5310634292,46.6205,-16.607,49.4900340397,-30.75,32.6,44.8143113302,134.49
2020-09-03 07:30:00,41.283,-15.600999999999999,44.1324969835,41.283,-15.600999999999999,44.1324969835,0.0,0.0,0.0,92.4,16.173,16.229,22.9117081423,41.283,-15.600999999999999,44.1324969835,-25.11,31.83,40.5420892407,133.82
2020-09-03 08:00:00,35.794,-14.2205,38.5153613023,35.794,-14.2205,38.5153613023,0.0,0.0,0.0,92.4,18.164,16.4595,24.5121609869,35.794,-14.2205,38.5153613023,-17.63,30.68,35.3847325834,133.44
2020-09-03 08:30:00,38.477,-13.5315,40.7870202546,38.477,-13.5315,40.7870202546,0.0,0.0,0.0,92.4,15.447,16.1585,22.354125598,38.477,-13.5315,40.7870202546,-23.03,29.69,37.5749517631,133.11
2020-09-03 09:00:00,37.657,-12.7935,39.7708849694,37.657,-12.7935,39.7708849694,0.0,0.0,0.0,92.4,14.327,15.2665,20.9363070108,37.657,-12.7935,39.7708849694,-23.33,28.06,36.4918141506,133.21
2020-09-03 09:30:00,39.897,-13.482,42.1133581302,39.897,-13.482,42.1133581302,0.0,0.0,0.0,92.4,22.747,16.808,28.2831199304,39.897,-13.482,42.1133581302,-17.15,30.29,34.8081398526,132.7
2020-09-03 10:00:00,38.5865,-13.1995,40.7816721396,38.5865,-13.1995,40.7816721396,0.0,0.0,0.0,92.4,25.1165,17.5905,30.6637287768,38.5865,-13.1995,40.7816721396,-13.47,30.79,33.6075140408,133.02
2020-09-03 10:30:00,37.0185,-12.743500000000001,39.1505572693,37.0185,-12.743500000000001,39.1505572693,0.0,0.0,0.0,92.4,25.1185,17.4465,30.5829920789,37.0185,-12.743500000000001,39.1505572693,-11.9,30.19,32.4506717958,133.05
2020-09-03 11:00:00,37.761,-12.8575,39.889953964,37.761,-12.8575,39.889953964,0.0,0.0,0.0,92.4,22.841,18.4825,29.382206984,37.761,-12.8575,39.889953964,-14.92,31.34,34.7102578498,132.9
2020-09-03 11:30:00,37.5305,-12.5895,39.5857795237,37.5305,-12.5895,39.5857795237,0.0,0.0,0.0,92.4,14.0205,17.7305,22.6040936669,37.5305,-12.5895,39.5857795237,-23.51,30.32,38.3669454088,132.59
2020-09-03 12:00:00,37.639,-12.8715,39.779012472,37.639,-12.8715,39.779012472,0.0,0.0,0.0,92.4,16.309,18.3285,24.5340048351,37.639,-12.8715,39.779012472,-21.33,31.2,37.7942971889,132.88
2020-09-03 12:30:00,38.8505,-13.223,41.0391164531,38.8505,-13.223,41.0391164531,0.0,0.0,0.0,92.4,20.2505,18.497,27.4266614674,38.8505,-13.223,41.0391164531,-18.6,31.72,36.7711626142,132.67
2020-09-03 13:00:00,38.378,-13.215,40.5894950572,38.378,-13.215,40.5894950572,0.0,0.0,0.0,92.4,15.608,18.345,24.0862759471,38.378,-13.215,40.5894950572,-22.77,31.56,38.9166609565,132.91
2020-09-03 13:30:00,41.39,-13.819,43.6359583486,41.39,-13.819,43.6359583486,0.0,0.0,0.0,92.4,10.24,16.911,19.7696616309,41.39,-13.819,43.6359583486,-31.15,30.73,43.7567754753,132.99
2020-09-03 14:00:00,44.895,-14.9395,47.3154275607,44.895,-14.9395,47.3154275607,0.0,0.0,0.0,92.4,11.055,16.7905,20.1030822326,44.895,-14.9395,47.3154275607,-33.84,31.73,46.3889911509,132.99
2020-09-03 14:30:00,40.2685,-14.772,42.8924710905,40.2685,-14.772,42.8924710905,0.0,0.0,0.0,92.4,4.0485,16.398,16.8903746628,40.2685,-14.772,42.8924710905,-36.22,31.17,47.785534422,132.53
2020-09-03 15:00:00,36.853,-14.194,39.4919389876,36.853,-14.194,39.4919389876,0.0,0.0,0.0,92.4,3.203,16.886,17.1870941407,36.853,-14.194,39.4919389876,-33.65,31.08,45.8070835134,133.06
2020-09-03 15:30:00,45.1405,-16.4365,48.0398092471,45.1405,-16.4365,48.0398092471,0.0,0.0,0.0,92.4,2.9105,16.8935,17.1423846795,45.1405,-16.4365,48.0398092471,-42.23,33.33,53.7983438407,132.76
2020-09-03 16:00:00,41.1305,-15.397,43.9179421108,41.1305,-15.397,43.9179421108,0.0,0.0,0.0,92.4,2.7605,17.613,17.8280152919,41.1305,-15.397,43.9179421108,-38.37,33.01,50.6153830372,133.03
2020-09-03 16:30:00,37.4185,-14.5305,40.1407470347,37.4185,-14.5305,40.1407470347,0.0,0.0,0.0,92.4,11.7985,17.6695,21.2465487197,37.4185,-14.5305,40.1407470347,-25.62,32.2,41.1488080022,133.86
2020-09-03 17:00:00,40.784,-15.5545,43.6494802518,40.784,-15.5545,43.6494802518,0.0,0.0,0.0,92.4,16.384,16.3055,23.1150337713,40.784,-15.5545,43.6494802518,-24.4,31.86,40.1300336407,134.09
2020-09-03 17:30:00,43.1695,-16.0425,46.0539633094,43.1695,-16.0425,46.0539633094,0.0,0.0,0.0,92.4,15.1395,15.8775,21.9385383857,43.1695,-16.0425,46.0539633094,-28.03,31.92,42.4801989167,134.47
2020-09-03 18:00:00,39.0835,-14.879,41.8199069015,39.0835,-14.879,41.8199069015,0.0,0.0,0.0,92.4,23.5835,13.961,27.4060393572,39.0835,-14.879,41.8199069015,-15.5,28.84,32.7413438942,133.91
2020-09-03 18:30:00,41.4215,-14.674,43.9439067249,41.4215,-14.674,43.9439067249,0.0,0.0,0.0,92.4,21.5115,14.846,26.1371067307,41.4215,-14.674,43.9439067249,-19.91,29.52,35.6067198714,133.7
2020-09-03 19:00:00,42.633,-14.173,44.927125637,42.633,-14.173,44.927125637,0.0,0.0,0.0,92.4,21.843,14.957,26.4731656211,42.633,-14.173,44.927125637,-20.79,29.13,35.7880007824,133.56
2020-09-03 19:30:00,44.813,-15.078,47.2816143231,44.813,-15.078,47.2816143231,0.0,0.0,0.0,92.4,25.473,15.982,30.0715488959,44.813,-15.078,47.2816143231,-19.34,31.06,36.5890584738,133.37
2020-09-03 20:00:00,44.032,-14.9655,46.5057331331,44.032,-14.9655,46.5057331331,0.0,0.0,0.0,92.4,27.492,15.7145,31.6663160827,44.032,-14.9655,46.5057331331,-16.54,30.68,34.854468867,132.86
2020-09-03 20:30:00,42.743,-15.1275,45.3409892399,42.743,-15.1275,45.3409892399,0.0,0.0,0.0,92.4,29.713,15.1025,33.3308847055,42.743,-15.1275,45.3409892399,-13.03,30.23,32.9185935301,133.15
2020-09-03 21:00:00,39.873,-15.650500000000001,42.8344987043,39.873,-15.650500000000001,42.8344987043,0.0,0.0,0.0,92.4,36.833,14.9695,39.7587200404,39.873,-15.650500000000001,42.8344987043,-3.04,30.62,30.7705378569,133.31
2020-09-03 21:30:00,38.96,-15.351,41.8752289665,38.96,-15.351,41.8752289665,0.0,0.0,0.0,92.4,34.14,12.879,36.4884672328,38.96,-15.351,41.8752289665,-4.82,28.23,28.6385282443,133.62
2020-09-03 22:00:00,39.715,-15.539,42.6467085014,39.715,-15.539,42.6467085014,0.0,0.0,0.0,92.4,29.695,12.371,32.1688462025,39.715,-15.539,42.6467085014,-10.02,27.91,29.6541481078,134.16
2020-09-03 22:30:00,37.457,-14.896,40.3102674886,37.457,-14.896,40.3102674886,0.0,0.0,0.0,92.4,25.257,11.594,27.7909496959,37.457,-14.896,40.3102674886,-12.2,26.49,29.1643635281,134.55
2020-09-03 23:00:00,35.658,-14.335,38.4315650085,35.658,-14.335,38.4315650085,0.0,0.0,0.0,92.4,23.968,10.155,26.0305406974,35.658,-14.335,38.4315650085,-11.69,24.49,27.1369895162,135.09
2020-09-03 23:30:00,36.3845,-14.89,39.3134066223,36.3845,-14.89,39.3134066223,0.0,0.0,0.0,92.4,34.2945,9.73,35.6480803165,36.3845,-14.89,39.3134066223,-2.09,24.62,24.708551151400002,135.2
2020-09-04 00:00:00,35.2295,-14.512,38.1013886131,35.2295,-14.512,38.1013886131,0.0,0.0,0.0,92.4,35.3095,7.138,36.0237676299,35.2295,-14.512,38.1013886131,0.08,21.65,21.6501478055,135.28
2020-09-04 00:30:00,35.9055,-14.8395,38.8511993444,35.9055,-14.8395,38.8511993444,0.0,0.0,0.0,92.4,30.7055,7.6605,31.6466584413,35.9055,-14.8395,38.8511993444,-5.2,22.5,23.0930725543,135.58
2020-09-04 01:00:00,36.278,-14.812,39.1853113807,36.278,-14.812,39.1853113807,0.0,0.0,0.0,92.4,27.858,7.7379999999999995,28.9127101462,36.278,-14.812,39.1853113807,-8.42,22.55,24.070706263,135.06
2020-09-04 01:30:00,36.8205,-15.0125,39.7633546937,36.8205,-15.0125,39.7633546937,0.0,0.0,0.0,92.4,30.7905,9.0475,32.0922443357,36.8205,-15.0125,39.7633546937,-6.03,24.06,24.8041226412,135.12
2020-09-04 02:00:00,36.7015,-14.707,39.5385375457,36.7015,-14.707,39.5385375457,0.0,0.0,0.0,92.4,33.4015,8.973,34.585761973,36.7015,-14.707,39.5385375457,-3.3,23.68,23.908835187,134.76
2020-09-04 02:30:00,35.6315,-14.217,38.3630926966,35.6315,-14.217,38.3630926966,0.0,0.0,0.0,92.4,35.6015,9.543,36.8583186167,35.6315,-14.217,38.3630926966,-0.03,23.76,23.7600189394,134.24
2020-09-04 03:00:00,33.3265,-13.7955,36.0689814453,33.3265,-13.7955,36.0689814453,0.0,0.0,0.0,92.4,36.7165,9.8545,38.0159511587,33.3265,-13.7955,36.0689814453,3.39,23.65,23.8917266015,135.42
