Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-04 03:30:00,31.3595,-13.1655,34.0110074902,31.3595,-13.1655,34.0110074902,0.0,0.0,0.0,92.4,35.4595,8.5645,36.4791282859,31.3595,-13.1655,34.0110074902,4.1,21.73,22.1134099587,135.08
2020-09-04 04:00:00,31.8915,-13.33,34.5652523823,31.8915,-13.33,34.5652523823,0.0,0.0,0.0,92.4,35.4315,7.9,36.3015315414,31.8915,-13.33,34.5652523823,3.54,21.23,21.5231154808,134.87
2020-09-04 04:30:00,30.658,-12.833,33.2355059086,30.658,-12.833,33.2355059086,0.0,0.0,0.0,92.4,36.248,8.217,37.1676821042,30.658,-12.833,33.2355059086,5.59,21.05,21.7795913644,134.96
2020-09-04 05:00:00,31.177,-13.1115,33.8218385256,31.177,-13.1115,33.8218385256,0.0,0.0,0.0,92.4,35.407,7.9485,36.2882116017,31.177,-13.1115,33.8218385256,4.23,21.06,21.4806075333,134.85
2020-09-04 05:30:00,32.619,-13.602,35.3413860085,32.619,-13.602,35.3413860085,0.0,0.0,0.0,92.4,35.789,8.158,36.7070222846,32.619,-13.602,35.3413860085,3.17,21.76,21.9896907664,134.92
2020-09-04 06:00:00,31.8375,-13.251,34.4850026425,31.8375,-13.251,34.4850026425,0.0,0.0,0.0,92.4,34.9075,7.889,35.7878453843,31.8375,-13.251,34.4850026425,3.07,21.14,21.3617532052,135.09
2020-09-04 06:30:00,30.9325,-13.0005,33.5534283867,30.9325,-13.0005,33.5534283867,0.0,0.0,0.0,92.4,32.7225,8.9895,33.9348363264,30.9325,-13.0005,33.5534283867,1.79,21.99,22.0627332849,134.69
2020-09-04 07:00:00,28.18,-12.1785,30.6989944827,28.18,-12.1785,30.6989944827,0.0,0.0,0.0,92.4,33.32,13.1415,35.8178924876,28.18,-12.1785,30.6989944827,5.14,25.32,25.8364471242,135.39
2020-09-04 07:30:00,28.2955,-12.0555,30.7566318133,28.2955,-12.0555,30.7566318133,0.0,0.0,0.0,92.4,33.7455,14.6745,36.7980939792,28.2955,-12.0555,30.7566318133,5.45,26.73,27.2799450146,134.23
2020-09-04 08:00:00,31.089,-11.1215,33.0183840194,31.089,-11.1215,33.0183840194,0.0,0.0,0.0,92.4,34.509,15.9085,37.9993612216,31.089,-11.1215,33.0183840194,3.42,27.03,27.245500546,133.13
2020-09-04 08:30:00,29.689,-10.9225,31.6344389432,29.689,-10.9225,31.6344389432,0.0,0.0,0.0,92.4,37.149,16.7475,40.7495638903,29.689,-10.9225,31.6344389432,7.46,27.67,28.6579919045,132.5
2020-09-04 09:00:00,28.808,-11.3545,30.9649081098,28.808,-11.3545,30.9649081098,0.0,0.0,0.0,92.4,35.718,16.0755,39.1688297534,28.808,-11.3545,30.9649081098,6.91,27.43,28.2869758016,132.8
2020-09-04 09:30:00,32.3425,-11.793,34.4254579527,32.3425,-11.793,34.4254579527,0.0,0.0,0.0,92.4,28.7425,17.247,33.5199987358,32.3425,-11.793,34.4254579527,-3.6,29.04,29.2622897259,133.06
2020-09-04 10:00:00,33.5075,-12.0215,35.598722147,33.5075,-12.0215,35.598722147,0.0,0.0,0.0,92.4,31.8875,16.8785,36.0790301768,33.5075,-12.0215,35.598722147,-1.62,28.9,28.9453692324,133.01
2020-09-04 10:30:00,33.1475,-12.205,35.3230630219,33.1475,-12.205,35.3230630219,0.0,0.0,0.0,92.4,34.4675,17.475,38.644329225,33.1475,-12.205,35.3230630219,1.32,29.68,29.7093385992,132.96
2020-09-04 11:00:00,33.6195,-11.731,35.6074028995,33.6195,-11.731,35.6074028995,0.0,0.0,0.0,92.4,31.1195,17.419,35.6629337163,33.6195,-11.731,35.6074028995,-2.5,29.15,29.2570077076,132.69
2020-09-04 11:30:00,40.5935,-13.961500000000001,42.9273307405,40.5935,-13.961500000000001,42.9273307405,0.0,0.0,0.0,92.4,29.8335,17.4985,34.5866336104,40.5935,-13.961500000000001,42.9273307405,-10.76,31.46,33.2491984866,132.73
2020-09-04 12:00:00,40.7155,-14.2865,43.1492296861,40.7155,-14.2865,43.1492296861,0.0,0.0,0.0,92.4,34.7455,18.9335,39.5692708108,40.7155,-14.2865,43.1492296861,-5.97,33.22,33.7521747447,133.13
2020-09-04 12:30:00,42.028,-15.673,44.855275197,42.028,-15.673,44.855275197,0.0,0.0,0.0,92.4,36.418,17.387,40.3556500753,42.028,-15.673,44.855275197,-5.61,33.06,33.5326065196,132.84
2020-09-04 13:00:00,43.345,-16.481,46.3725391369,43.345,-16.481,46.3725391369,0.0,0.0,0.0,92.4,36.945,16.769,40.5725570552,43.345,-16.481,46.3725391369,-6.4,33.25,33.8603381554,133.14
2020-09-04 13:30:00,37.812,-14.8185,40.6120091383,37.812,-14.8185,40.6120091383,0.0,0.0,0.0,92.4,32.632,17.1415,36.8602556455,37.812,-14.8185,40.6120091383,-5.18,31.96,32.37705978,133.37
2020-09-04 14:00:00,35.5505,-14.4215,38.3642765147,35.5505,-14.4215,38.3642765147,0.0,0.0,0.0,92.4,36.0505,16.8985,39.8145432286,35.5505,-14.4215,38.3642765147,0.5,31.32,31.3239908058,133.77
2020-09-04 14:30:00,32.332,-13.602,35.0766678577,32.332,-13.602,35.0766678577,0.0,0.0,0.0,92.4,33.882,17.398,38.087797626,32.332,-13.602,35.0766678577,1.55,31.0,31.0387258115,134.11
2020-09-04 15:00:00,30.038,-12.882,32.6837477655,30.038,-12.882,32.6837477655,0.0,0.0,0.0,92.4,27.758,16.248,32.1637073112,30.038,-12.882,32.6837477655,-2.2800000000000002,29.13,29.2190913616,134.11
2020-09-04 15:30:00,32.8725,-13.6345,35.5879311916,32.8725,-13.6345,35.5879311916,0.0,0.0,0.0,92.4,30.2525,17.3155,34.8574281395,32.8725,-13.6345,35.5879311916,-2.62,30.95,31.0606970302,133.89
2020-09-04 16:00:00,32.787,-13.2985,35.3813152843,32.787,-13.2985,35.3813152843,0.0,0.0,0.0,92.4,32.047,16.8015,36.184259164,32.787,-13.2985,35.3813152843,-0.74,30.1,30.1090949715,133.96
2020-09-04 16:30:00,34.9145,-12.869,37.2106634078,34.9145,-12.869,37.2106634078,0.0,0.0,0.0,92.4,28.1345,17.751,33.266320675,34.9145,-12.869,37.2106634078,-6.78,30.62,31.361645365,134.24
2020-09-04 17:00:00,37.503,-13.7015,39.9275107069,37.503,-13.7015,39.9275107069,0.0,0.0,0.0,92.4,27.143,16.0385,31.5273838314,37.503,-13.7015,39.9275107069,-10.36,29.74,31.4928118783,133.59
2020-09-04 17:30:00,37.9555,-13.69,40.3489291091,37.9555,-13.69,40.3489291091,0.0,0.0,0.0,92.4,33.0855,15.09,36.3642463176,37.9555,-13.69,40.3489291091,-4.87,28.78,29.189129826,133.69
2020-09-04 18:00:00,37.681,-13.5085,40.0292060032,37.681,-13.5085,40.0292060032,0.0,0.0,0.0,92.4,34.341,14.6115,37.3202386548,37.681,-13.5085,40.0292060032,-3.34,28.12,28.3176623329,133.54
2020-09-04 18:30:00,38.239,-13.834,40.6644891398,38.239,-13.834,40.6644891398,0.0,0.0,0.0,92.4,33.829,15.166,37.0730197988,38.239,-13.834,40.6644891398,-4.41,29.0,29.3333956439,133.67
2020-09-04 19:00:00,38.3065,-13.725,40.6910747861,38.3065,-13.725,40.6910747861,0.0,0.0,0.0,92.4,32.0165,14.835,35.2864492015,38.3065,-13.725,40.6910747861,-6.29,28.56,29.2444473362,133.75
2020-09-04 19:30:00,37.723,-13.626,40.1085103812,37.723,-13.626,40.1085103812,0.0,0.0,0.0,92.4,24.893,14.654,28.8860029253,37.723,-13.626,40.1085103812,-12.83,28.28,31.0542637974,134.11
2020-09-04 20:00:00,34.215,-12.523,36.4347602435,34.215,-12.523,36.4347602435,0.0,0.0,0.0,92.4,26.515,13.937,29.9547190606,34.215,-12.523,36.4347602435,-7.7,26.46,27.5576051209,134.63
2020-09-04 20:30:00,32.46,-12.1075,34.6445256318,32.46,-12.1075,34.6445256318,0.0,0.0,0.0,92.4,25.1,13.7925,28.6398857583,32.46,-12.1075,34.6445256318,-7.36,25.9,26.9254452145,135.04
2020-09-04 21:00:00,30.9405,-12.454,33.3529107613,30.9405,-12.454,33.3529107613,0.0,0.0,0.0,92.4,31.6805,13.686,34.5102981188,30.9405,-12.454,33.3529107613,0.74,26.14,26.1504722711,135.42
2020-09-04 21:30:00,32.9815,-11.864,35.0504470478,32.9815,-11.864,35.0504470478,0.0,0.0,0.0,92.4,34.6915,13.126,37.0916708743,32.9815,-11.864,35.0504470478,1.71,24.99,25.048437077,134.42
2020-09-04 22:00:00,34.4385,-12.062,36.4897537159,34.4385,-12.062,36.4897537159,0.0,0.0,0.0,92.4,36.2485,13.038,38.5219832855,34.4385,-12.062,36.4897537159,1.81,25.1,25.165176335600002,135.29
2020-09-04 22:30:00,30.0735,-12.167,32.4415056872,30.0735,-12.167,32.4415056872,0.0,0.0,0.0,92.4,35.2835,11.673,37.1642879826,30.0735,-12.167,32.4415056872,5.21,23.84,24.4026576422,135.47
2020-09-04 23:00:00,28.541,-11.9525,30.9427041037,28.541,-11.9525,30.9427041037,0.0,0.0,0.0,92.4,36.871,8.4975,37.8375230063,28.541,-11.9525,30.9427041037,8.33,20.45,22.0814718712,135.37
2020-09-04 23:30:00,29.3265,-12.197,31.7617759461,29.3265,-12.197,31.7617759461,0.0,0.0,0.0,92.4,41.1665,7.593,41.8608931014,29.3265,-12.197,31.7617759461,11.84,19.79,23.0614331732,135.92
2020-09-05 00:00:00,30.5555,-12.755,33.1108532848,30.5555,-12.755,33.1108532848,0.0,0.0,0.0,92.4,41.4455,8.355,42.2792560868,30.5555,-12.755,33.1108532848,10.89,21.11,23.7534039666,136.17
2020-09-05 00:30:00,30.0595,-12.397,32.5155216666,30.0595,-12.397,32.5155216666,0.0,0.0,0.0,92.4,37.0895,7.933,37.92839964,30.0595,-12.397,32.5155216666,7.03,20.33,21.5111552456,135.34
2020-09-05 01:00:00,30.7775,-12.7885,33.328669918,30.7775,-12.7885,33.328669918,0.0,0.0,0.0,92.4,37.0875,8.2615,37.9965135045,30.7775,-12.7885,33.328669918,6.31,21.05,21.9754089837,135.83
2020-09-05 01:30:00,31.3065,-12.71,33.7881790313,31.3065,-12.71,33.7881790313,0.0,0.0,0.0,92.4,34.9465,8.29,35.916318885,31.3065,-12.71,33.7881790313,3.64,21.0,21.3131321021,135.54
2020-09-05 02:00:00,32.3575,-12.9825,34.8647832705,32.3575,-12.9825,34.8647832705,0.0,0.0,0.0,92.4,36.7375,7.8475,37.5663035512,32.3575,-12.9825,34.8647832705,4.38,20.83,21.2855185514,135.2
2020-09-05 02:30:00,30.865,-12.6085,33.341003243,30.865,-12.6085,33.341003243,0.0,0.0,0.0,92.4,39.075,7.7015,39.826733826,30.865,-12.6085,33.341003243,8.21,20.31,21.9066245688,135.69
2020-09-05 03:00:00,28.395,-11.838,30.7638467848,28.395,-11.838,30.7638467848,0.0,0.0,0.0,92.4,36.475,7.212,37.1811587904,28.395,-11.838,30.7638467848,8.08,19.05,20.692725775,135.23
2020-09-05 03:30:00,28.249,-11.759,30.5986941225,28.249,-11.759,30.5986941225,0.0,0.0,0.0,92.4,36.169,6.961,36.832758273,28.249,-11.759,30.5986941225,7.92,18.72,20.3264556674,135.41
2020-09-05 04:00:00,28.8805,-12.1415,31.3288892637,28.8805,-12.1415,31.3288892637,0.0,0.0,0.0,92.4,37.3405,6.7085,37.9383303863,28.8805,-12.1415,31.3288892637,8.46,18.85,20.6614157308,135.37
2020-09-05 04:30:00,27.9835,-11.871,30.3973175338,27.9835,-11.871,30.3973175338,0.0,0.0,0.0,92.4,36.0935,6.799,36.7282880523,27.9835,-11.871,30.3973175338,8.11,18.67,20.3553678424,135.37
2020-09-05 05:00:00,27.6925,-11.6725,30.0519851674,27.6925,-11.6725,30.0519851674,0.0,0.0,0.0,92.4,34.0625,6.9175,34.7578151284,27.6925,-11.6725,30.0519851674,6.37,18.59,19.6510813952,135.15
2020-09-05 05:30:00,27.2745,-11.569,29.6266790452,27.2745,-11.569,29.6266790452,0.0,0.0,0.0,92.4,34.9145,7.321,35.6737908169,27.2745,-11.569,29.6266790452,7.64,18.89,20.3764987179,135.25
2020-09-05 06:00:00,26.7795,-11.4525,29.1256137532,26.7795,-11.4525,29.1256137532,0.0,0.0,0.0,92.4,33.4195,7.3575,34.2198156994,26.7795,-11.4525,29.1256137532,6.64,18.81,19.9475737873,135.66
2020-09-05 06:30:00,27.6755,-11.767,30.0731705886,27.6755,-11.767,30.0731705886,0.0,0.0,0.0,92.4,37.2555,7.423,37.9878034275,27.6755,-11.767,30.0731705886,9.58,19.19,21.4483682363,135.87
2020-09-05 07:00:00,28.581,-11.682,30.87624791,28.581,-11.682,30.87624791,0.0,0.0,0.0,92.4,39.921,9.358,41.0031511594,28.581,-11.682,30.87624791,11.34,21.04,23.9014058164,135.18
2020-09-05 07:30:00,27.7725,-11.663,30.1220405227,27.7725,-11.663,30.1220405227,0.0,0.0,0.0,92.4,43.3225,9.287,44.3067418713,27.7725,-11.663,30.1220405227,15.55,20.95,26.0903238769,135.67
2020-09-05 08:00:00,28.0225,-11.5485,30.3088825017,28.0225,-11.5485,30.3088825017,0.0,0.0,0.0,92.4,42.5825,9.7315,43.6803319413,28.0225,-11.5485,30.3088825017,14.56,21.28,25.7843363304,135.19
2020-09-05 08:30:00,31.4355,-12.437,33.8063548649,31.4355,-12.437,33.8063548649,0.0,0.0,0.0,92.4,34.9855,9.713,36.3087810213,31.4355,-12.437,33.8063548649,3.55,22.15,22.4326770583,134.76
2020-09-05 09:00:00,32.1315,-12.5015,34.4778304784,32.1315,-12.5015,34.4778304784,0.0,0.0,0.0,92.4,40.7515,9.6285,41.8735329833,32.1315,-12.5015,34.4778304784,8.62,22.13,23.749553679999998,134.59
2020-09-05 09:30:00,32.1375,-12.6295,34.5300329641,32.1375,-12.6295,34.5300329641,0.0,0.0,0.0,92.4,40.1575,8.7105,41.0913326202,32.1375,-12.6295,34.5300329641,8.02,21.34,22.7972805396,135.62
2020-09-05 10:00:00,36.336,-13.6435,38.8130131303,36.336,-13.6435,38.8130131303,0.0,0.0,0.0,92.4,37.826,10.5465,39.2687526954,36.336,-13.6435,38.8130131303,1.49,24.19,24.2358453535,135.5
2020-09-05 10:30:00,38.8275,-14.3825,41.4056887698,38.8275,-14.3825,41.4056887698,0.0,0.0,0.0,92.4,34.8075,9.3675,36.0459722091,38.8275,-14.3825,41.4056887698,-4.02,23.75,24.0878164224,135.47
2020-09-05 11:00:00,38.256,-14.237,40.8192810446,38.256,-14.237,40.8192810446,0.0,0.0,0.0,92.4,35.586,10.153,37.0060374128,38.256,-14.237,40.8192810446,-2.67,24.39,24.5357086712,135.64
2020-09-05 11:30:00,37.63,-13.9845,40.1445281483,37.63,-13.9845,40.1445281483,0.0,0.0,0.0,92.4,33.05,9.0655,34.2707716611,37.63,-13.9845,40.1445281483,-4.58,23.05,23.5006148856,135.23
2020-09-05 12:00:00,36.254,-13.679,38.7487749097,36.254,-13.679,38.7487749097,0.0,0.0,0.0,92.4,33.184,10.171,34.707738287,36.254,-13.679,38.7487749097,-3.07,23.85,24.0467752516,135.77
2020-09-05 12:30:00,38.8035,-14.5155,41.4295951284,38.8035,-14.5155,41.4295951284,0.0,0.0,0.0,92.4,32.8335,6.9145,33.5536739047,38.8035,-14.5155,41.4295951284,-5.97,21.43,22.2460288591,135.64
2020-09-05 13:00:00,37.685,-14.0355,40.2138593678,37.685,-14.0355,40.2138593678,0.0,0.0,0.0,92.4,36.695,6.7245,37.3060574874,37.685,-14.0355,40.2138593678,-0.99,20.76,20.7835920861,136.22
2020-09-05 13:30:00,37.1865,-13.9565,39.7192607497,37.1865,-13.9565,39.7192607497,0.0,0.0,0.0,92.4,35.3965,7.2835,36.1380904933,37.1865,-13.9565,39.7192607497,-1.79,21.24,21.3152926323,136.03
2020-09-05 14:00:00,38.4385,-14.1,40.942988194,38.4385,-14.1,40.942988194,0.0,0.0,0.0,92.4,32.4785,7.48,33.3287167807,38.4385,-14.1,40.942988194,-5.96,21.58,22.3878985168,136.09
2020-09-05 14:30:00,39.323,-14.673,41.9713623558,39.323,-14.673,41.9713623558,0.0,0.0,0.0,92.4,32.513,7.537,33.3751634902,39.323,-14.673,41.9713623558,-6.8100000000000005,22.21,23.2305875948,136.57
2020-09-05 15:00:00,42.076,-15.496,44.8387755408,42.076,-15.496,44.8387755408,0.0,0.0,0.0,92.4,38.856,6.944,39.4716084294,42.076,-15.496,44.8387755408,-3.22,22.44,22.669847816,136.61
2020-09-05 15:30:00,43.1245,-15.817,45.933647680600004,43.1245,-15.817,45.933647680600004,0.0,0.0,0.0,92.4,32.6045,7.343,33.4211470367,43.1245,-15.817,45.933647680600004,-10.52,23.16,25.4372954537,136.7
2020-09-05 16:00:00,40.789,-15.1785,43.5215967452,40.789,-15.1785,43.5215967452,0.0,0.0,0.0,92.4,31.139,8.211500000000001,32.2035099523,40.789,-15.1785,43.5215967452,-9.65,23.39,25.3024623308,137.39
2020-09-05 16:30:00,35.978,-14.0185,38.6126252183,35.978,-14.0185,38.6126252183,0.0,0.0,0.0,92.4,34.598,10.1215,36.0481118264,35.978,-14.0185,38.6126252183,-1.38,24.14,24.1794127307,136.35
2020-09-05 17:00:00,35.2725,-13.3375,37.7099212741,35.2725,-13.3375,37.7099212741,0.0,0.0,0.0,92.4,32.6925,9.8525,34.1448577754,35.2725,-13.3375,37.7099212741,-2.58,23.19,23.3330773795,136.15
2020-09-05 17:30:00,39.013,-12.894,41.0885556451,39.013,-12.894,41.0885556451,0.0,0.0,0.0,92.4,39.453,9.276,40.5287969844,39.013,-12.894,41.0885556451,0.44,22.17,22.1743658308,136.15
2020-09-05 18:00:00,39.3065,-12.993500000000001,41.3984538902,39.3065,-12.993500000000001,41.3984538902,0.0,0.0,0.0,92.4,35.7565,10.3965,37.237273054,39.3065,-12.993500000000001,41.3984538902,-3.55,23.39,23.6578654997,135.45
2020-09-05 18:30:00,38.119,-13.007,40.2770432132,38.119,-13.007,40.2770432132,0.0,0.0,0.0,92.4,37.149,11.483,38.883254622,38.119,-13.007,40.2770432132,-0.97,24.49,24.5092023534,134.51
2020-09-05 19:00:00,34.377,-11.57,36.2717938487,34.377,-11.57,36.2717938487,0.0,0.0,0.0,92.4,35.527,11.86,37.4543365847,34.377,-11.57,36.2717938487,1.15,23.43,23.4582053875,134.23
2020-09-05 19:30:00,30.762,-10.67,32.5599377149,30.762,-10.67,32.5599377149,0.0,0.0,0.0,92.4,33.792,11.58,35.7210815066,30.762,-10.67,32.5599377149,3.03,22.25,22.4553646152,134.3
2020-09-05 20:00:00,29.2585,-10.2075,30.9879473102,29.2585,-10.2075,30.9879473102,0.0,0.0,0.0,92.4,35.5785,11.9625,37.5357305577,29.2585,-10.2075,30.9879473102,6.32,22.17,23.0532275398,134.57
2020-09-05 20:30:00,26.5325,-10.747,28.6264137686,26.5325,-10.747,28.6264137686,0.0,0.0,0.0,92.4,35.7025,11.723,37.5778822614,26.5325,-10.747,28.6264137686,9.17,22.47,24.2691120563,134.35
2020-09-05 21:00:00,26.7865,-11.3885,29.1069495911,26.7865,-11.3885,29.1069495911,0.0,0.0,0.0,92.4,38.6265,11.5415,40.3139271778,26.7865,-11.3885,29.1069495911,11.84,22.93,25.8064042439,134.63
2020-09-05 21:30:00,29.065,-12.007,31.4474525836,29.065,-12.007,31.4474525836,0.0,0.0,0.0,92.4,32.575,10.633,34.266475074,29.065,-12.007,31.4474525836,3.51,22.64,22.910471405,135.01
2020-09-05 22:00:00,28.1475,-11.771,30.5096410541,28.1475,-11.771,30.5096410541,0.0,0.0,0.0,92.4,33.7575,9.509,35.0712116593,28.1475,-11.771,30.5096410541,5.61,21.28,22.0070556868,135.55
2020-09-05 22:30:00,28.15,-11.7275,30.4951923465,28.15,-11.7275,30.4951923465,0.0,0.0,0.0,92.4,32.73,8.9525,33.9322878134,28.15,-11.7275,30.4951923465,4.58,20.68,21.1810953447,134.93
2020-09-05 23:00:00,29.2885,-12.353,31.7869916986,29.2885,-12.353,31.7869916986,0.0,0.0,0.0,92.4,32.6385,9.947,34.1205874986,29.2885,-12.353,31.7869916986,3.35,22.3,22.5502217284,135.61
2020-09-05 23:30:00,26.8795,-11.36,29.1814516474,26.8795,-11.36,29.1814516474,0.0,0.0,0.0,92.4,29.7195,10.59,31.5499093541,26.8795,-11.36,29.1814516474,2.84,21.95,22.1329641033,136.13
2020-09-06 00:00:00,28.3595,-12.03,30.8055537241,28.3595,-12.03,30.8055537241,0.0,0.0,0.0,92.4,26.6595,11.0,28.8397111679,28.3595,-12.03,30.8055537241,-1.7000000000000002,23.03,23.0926590067,136.59
2020-09-06 00:30:00,28.5015,-11.9815,30.9175006186,28.5015,-11.9815,30.9175006186,0.0,0.0,0.0,92.4,25.7715,12.0585,28.453077768500002,28.5015,-11.9815,30.9175006186,-2.73,24.04,24.194513841,135.15
2020-09-06 01:00:00,27.108,-11.6135,29.4909655022,27.108,-11.6135,29.4909655022,0.0,0.0,0.0,92.4,32.798,11.8165,34.8617050107,27.108,-11.6135,29.4909655022,5.69,23.43,24.1110140807,135.42
2020-09-06 01:30:00,25.702,-11.002,27.9577682943,25.702,-11.002,27.9577682943,0.0,0.0,0.0,92.4,33.722,11.508,35.6315498961,25.702,-11.002,27.9577682943,8.02,22.51,23.896035236,135.35
2020-09-06 02:00:00,25.095,-10.732,27.2934946278,25.095,-10.732,27.2934946278,0.0,0.0,0.0,92.4,29.025,10.508,30.8685712173,25.095,-10.732,27.2934946278,3.93,21.24,21.6005208271,135.11
2020-09-06 02:30:00,24.7405,-10.802,26.995843092,24.7405,-10.802,26.995843092,0.0,0.0,0.0,92.4,25.1105,10.468,27.2050773616,24.7405,-10.802,26.995843092,0.37,21.27,21.2732179042,135.48
2020-09-06 03:00:00,23.3875,-10.4805,25.6284224349,23.3875,-10.4805,25.6284224349,0.0,0.0,0.0,92.4,30.1375,10.2995,31.8488399553,23.3875,-10.4805,25.6284224349,6.75,20.78,21.8488191901,135.59
2020-09-06 03:30:00,22.8405,-10.2235,25.0241561796,22.8405,-10.2235,25.0241561796,0.0,0.0,0.0,92.4,30.6205,10.6965,32.4350139895,22.8405,-10.2235,25.0241561796,7.78,20.92,22.3198297485,135.65
2020-09-06 04:00:00,22.6835,-10.156,24.8532796276,22.6835,-10.156,24.8532796276,0.0,0.0,0.0,92.4,28.4735,10.504,30.3492045736,22.6835,-10.156,24.8532796276,5.79,20.66,21.4559945004,135.61
2020-09-06 04:30:00,22.7675,-10.2315,24.9608222721,22.7675,-10.2315,24.9608222721,0.0,0.0,0.0,92.4,26.2075,11.1685,28.4880404468,22.7675,-10.2315,24.9608222721,3.44,21.4,21.6747226049,135.78
2020-09-06 05:00:00,21.972,-10.0905,24.1782334808,21.972,-10.0905,24.1782334808,0.0,0.0,0.0,92.4,26.432,10.8595,28.5758528175,21.972,-10.0905,24.1782334808,4.46,20.95,21.4194794521,135.78
2020-09-06 05:30:00,21.7495,-9.9055,23.8989472676,21.7495,-9.9055,23.8989472676,0.0,0.0,0.0,92.4,26.4095,11.4045,28.7667222759,21.7495,-9.9055,23.8989472676,4.66,21.31,21.8135668794,135.78
2020-09-06 06:00:00,22.674,-10.0885,24.8170930661,22.674,-10.0885,24.8170930661,0.0,0.0,0.0,92.4,26.144,11.0715,28.3916686415,22.674,-10.0885,24.8170930661,3.47,21.16,21.4426327675,135.57
2020-09-06 06:30:00,23.6985,-10.364,25.8656412689,23.6985,-10.364,25.8656412689,0.0,0.0,0.0,92.4,34.2885,11.356,36.1200770798,23.6985,-10.364,25.8656412689,10.59,21.72,24.164157341,135.57
2020-09-06 07:00:00,25.339,-10.8405,27.5605036465,25.339,-10.8405,27.5605036465,0.0,0.0,0.0,92.4,37.219,11.1895,38.8646223608,25.339,-10.8405,27.5605036465,11.88,22.03,25.0290890765,136.15
2020-09-06 07:30:00,25.5435,-11.184,27.8846238678,25.5435,-11.184,27.8846238678,0.0,0.0,0.0,92.4,36.2335,11.316,37.9594306892,25.5435,-11.184,27.8846238678,10.69,22.5,24.9103612981,135.89
2020-09-06 08:00:00,25.5875,-11.295,27.9695759934,25.5875,-11.295,27.9695759934,0.0,0.0,0.0,92.4,36.9575,11.185,38.6129645488,25.5875,-11.295,27.9695759934,11.37,22.48,25.1918101771,135.35
2020-09-06 08:30:00,25.2875,-11.296,27.6957988195,25.2875,-11.296,27.6957988195,0.0,0.0,0.0,92.4,41.1775,12.274000000000001,42.9678668571,25.2875,-11.296,27.6957988195,15.89,23.57,28.4259916274,135.01
2020-09-06 09:00:00,25.4685,-11.2135,27.8278111698,25.4685,-11.2135,27.8278111698,0.0,0.0,0.0,92.4,42.1085,12.4865,43.9208202849,25.4685,-11.2135,27.8278111698,16.64,23.7,28.9582388967,134.2
2020-09-06 09:30:00,26.603,-11.6895,29.0579424469,26.603,-11.6895,29.0579424469,0.0,0.0,0.0,92.4,46.393,12.7905,48.1238749401,26.603,-11.6895,29.0579424469,19.79,24.48,31.4787944496,134.31
2020-09-06 10:00:00,27.665,-11.8945,30.1136406841,27.665,-11.8945,30.1136406841,0.0,0.0,0.0,92.4,47.685,12.2555,49.2347083392,27.665,-11.8945,30.1136406841,20.02,24.15,31.3691392933,133.79
2020-09-06 10:30:00,28.535,-12.1975,31.0326478285,28.535,-12.1975,31.0326478285,0.0,0.0,0.0,92.4,49.315,12.4025,50.850675819,28.535,-12.1975,31.0326478285,20.78,24.6,32.2019937271,134.14
2020-09-06 11:00:00,28.737,-12.3055,31.2608461058,28.737,-12.3055,31.2608461058,0.0,0.0,0.0,92.4,49.907,11.7345,51.2679933219,28.737,-12.3055,31.2608461058,21.17,24.04,32.0326474085,133.81
2020-09-06 11:30:00,26.65,-11.547,29.0440305226,26.65,-11.547,29.0440305226,0.0,0.0,0.0,92.4,45.9,12.823,47.6575212217,26.65,-11.547,29.0440305226,19.25,24.37,31.0557466502,133.73
2020-09-06 12:00:00,29.4495,-12.417,31.960208686,29.4495,-12.417,31.960208686,0.0,0.0,0.0,92.4,43.9795,11.393,45.4312323105,29.4495,-12.417,31.960208686,14.53,23.81,27.8933146112,133.8
2020-09-06 12:30:00,31.3385,-12.7925,33.8489237421,31.3385,-12.7925,33.8489237421,0.0,0.0,0.0,92.4,38.0685,11.0675,39.6446749072,31.3385,-12.7925,33.8489237421,6.73,23.86,24.7909761809,133.88
2020-09-06 13:00:00,31.977,-12.8055,34.4457451545,31.977,-12.8055,34.4457451545,0.0,0.0,0.0,92.4,35.397,12.4645,37.5274748584,31.977,-12.8055,34.4457451545,3.42,25.27,25.5003784286,133.94
2020-09-06 13:30:00,32.302,-12.8905,34.7790769609,32.302,-12.8905,34.7790769609,0.0,0.0,0.0,92.4,31.852,11.5395,33.8778683546,32.302,-12.8905,34.7790769609,-0.45,24.43,24.434144143,133.86
2020-09-06 14:00:00,31.6845,-12.7855,34.1668926082,31.6845,-12.7855,34.1668926082,0.0,0.0,0.0,92.4,33.0245,11.9745,35.128425107,31.6845,-12.7855,34.1668926082,1.34,24.76,24.796233585,134.15
2020-09-06 14:30:00,27.388,-11.846,29.840078083,27.388,-11.846,29.840078083,0.0,0.0,0.0,92.4,36.078,11.504,37.867718442,27.388,-11.846,29.840078083,8.69,23.35,24.9146262264,134.08
2020-09-06 15:00:00,25.8955,-11.5495,28.3543271918,25.8955,-11.5495,28.3543271918,0.0,0.0,0.0,92.4,35.4855,11.2305,37.2202208551,25.8955,-11.5495,28.3543271918,9.59,22.78,24.716320519,134.42
2020-09-06 15:30:00,25.2315,-11.4465,27.7065146581,25.2315,-11.4465,27.7065146581,0.0,0.0,0.0,92.4,35.9615,11.3035,37.6961350075,25.2315,-11.4465,27.7065146581,10.73,22.75,25.1534371409,134.45
2020-09-06 16:00:00,26.4045,-12.556000000000001,29.2378309088,26.4045,-12.556000000000001,29.2378309088,0.0,0.0,0.0,92.4,36.8545,11.634,38.6471748806,26.4045,-12.556000000000001,29.2378309088,10.45,24.19,26.3506850006,134.53
2020-09-06 16:30:00,32.7725,-12.672,35.1371077388,32.7725,-12.672,35.1371077388,0.0,0.0,0.0,92.4,42.0625,11.668,43.6508434082,32.7725,-12.672,35.1371077388,9.29,24.34,26.0526332642,134.53
2020-09-06 17:00:00,31.3765,-11.650500000000001,33.4696713832,31.3765,-11.650500000000001,33.4696713832,0.0,0.0,0.0,92.4,41.7865,12.2595,43.5477545058,31.3765,-11.650500000000001,33.4696713832,10.41,23.91,26.0778871844,134.19
2020-09-06 17:30:00,29.418,-11.3565,31.5339311893,29.418,-11.3565,31.5339311893,0.0,0.0,0.0,92.4,40.638,11.9335,42.3539309421,29.418,-11.3565,31.5339311893,11.22,23.29,25.8517407538,134.28
2020-09-06 18:00:00,29.4975,-11.291,31.5846353034,29.4975,-11.291,31.5846353034,0.0,0.0,0.0,92.4,43.5375,12.459,45.2851033702,29.4975,-11.291,31.5846353034,14.04,23.75,27.5895650564,134.2
2020-09-06 18:30:00,28.079,-11.431,30.3166291332,28.079,-11.431,30.3166291332,0.0,0.0,0.0,92.4,44.139,12.509,45.8772972395,28.079,-11.431,30.3166291332,16.06,23.94,28.8278892741,134.2
2020-09-06 19:00:00,27.765,-11.3995,30.0140604592,27.765,-11.3995,30.0140604592,0.0,0.0,0.0,92.4,41.585,11.7205,43.2051194333,27.765,-11.3995,30.0140604592,13.82,23.12,26.9356046897,134.15
2020-09-06 19:30:00,26.432,-10.948,28.6096020245,26.432,-10.948,28.6096020245,0.0,0.0,0.0,92.4,41.232,11.222,42.7318512119,26.432,-10.948,28.6096020245,14.8,22.17,26.656123124,133.92
2020-09-06 20:00:00,26.839,-10.965,28.9924670561,26.839,-10.965,28.9924670561,0.0,0.0,0.0,92.4,39.089,11.375,40.7104476271,26.839,-10.965,28.9924670561,12.25,22.34,25.4781887111,133.74
2020-09-06 20:30:00,26.6565,-11.221,28.9219610893,26.6565,-11.221,28.9219610893,0.0,0.0,0.0,92.4,39.9365,10.989,41.4207937303,26.6565,-11.221,28.9219610893,13.28,22.21,25.8774515747,133.04
2020-09-06 21:00:00,26.1755,-11.1285,28.4429308001,26.1755,-11.1285,28.4429308001,0.0,0.0,0.0,92.4,42.7755,10.5015,44.0457137813,26.1755,-11.1285,28.4429308001,16.6,21.63,27.2656725573,133.08
2020-09-06 21:30:00,22.7175,-11.6115,25.5129719653,22.7175,-11.6115,25.5129719653,0.0,0.0,0.0,92.4,44.5275,10.8085,45.8205404649,22.7175,-11.6115,25.5129719653,21.81,22.42,31.2783071793,133.63
2020-09-06 22:00:00,21.9465,-11.5925,24.8200507352,21.9465,-11.5925,24.8200507352,0.0,0.0,0.0,92.4,42.4465,10.8475,43.8106564491,21.9465,-11.5925,24.8200507352,20.5,22.44,30.3941375926,134.11
2020-09-06 22:30:00,21.9735,-11.5705,24.8336701375,21.9735,-11.5705,24.8336701375,0.0,0.0,0.0,92.4,41.7335,8.9995,42.6928099626,21.9735,-11.5705,24.8336701375,19.76,20.57,28.5233676132,133.63
2020-09-06 23:00:00,21.4845,-11.4105,24.3265955386,21.4845,-11.4105,24.3265955386,0.0,0.0,0.0,92.4,37.8445,8.4095,38.767587886,21.4845,-11.4105,24.3265955386,16.36,19.82,25.6998443575,134.64
2020-09-06 23:30:00,21.6325,-11.1515,24.3376459112,21.6325,-11.1515,24.3376459112,0.0,0.0,0.0,92.4,34.9825,7.8885000000000005,35.8608942791,21.6325,-11.1515,24.3376459112,13.35,19.04,23.2539050484,134.56
2020-09-07 00:00:00,21.784,-11.358,24.5671899085,21.784,-11.358,24.5671899085,0.0,0.0,0.0,92.4,32.544,8.932,33.7474822765,21.784,-11.358,24.5671899085,10.76,20.29,22.9665343489,135.56
2020-09-07 00:30:00,22.39,-11.2465,25.0558548497,22.39,-11.2465,25.0558548497,0.0,0.0,0.0,92.4,29.79,8.9035,31.092063493,22.39,-11.2465,25.0558548497,7.4,20.15,21.4658449636,135.56
2020-09-07 01:00:00,21.5895,-11.0265,24.2423227538,21.5895,-11.0265,24.2423227538,0.0,0.0,0.0,92.4,29.8395,9.4435,31.2981701142,21.5895,-11.0265,24.2423227538,8.25,20.47,22.0699660172,136.07
2020-09-07 01:30:00,21.4725,-10.93,24.0942556691,21.4725,-10.93,24.0942556691,0.0,0.0,0.0,92.4,29.0925,9.13,30.4914816998,21.4725,-10.93,24.0942556691,7.62,20.06,21.4585181222,136.03
2020-09-07 02:00:00,21.817,-10.888,24.382986548,21.817,-10.888,24.382986548,0.0,0.0,0.0,92.4,29.527,9.552,31.0336016762,21.817,-10.888,24.382986548,7.71,20.44,21.8457707577,135.9
2020-09-07 02:30:00,21.1205,-10.7845,23.7145727455,21.1205,-10.7845,23.7145727455,0.0,0.0,0.0,92.4,28.7705,8.9355,30.1261486171,21.1205,-10.7845,23.7145727455,7.65,19.72,21.1518533467,135.95
2020-09-07 03:00:00,21.1625,-10.841,23.7776930599,21.1625,-10.841,23.7776930599,0.0,0.0,0.0,92.4,28.6325,9.419,30.1419577541,21.1625,-10.841,23.7776930599,7.47,20.26,21.5932512605,136.15
2020-09-07 03:30:00,21.9775,-11.2645,24.6961427454,21.9775,-11.2645,24.6961427454,0.0,0.0,0.0,92.4,27.7775,9.1855,29.2568439258,21.9775,-11.2645,24.6961427454,5.8,20.45,21.2565872143,135.84
2020-09-07 04:00:00,22.0845,-11.6805,24.9831787509,22.0845,-11.6805,24.9831787509,0.0,0.0,0.0,92.4,27.3345,9.1595,28.8283077981,22.0845,-11.6805,24.9831787509,5.25,20.84,21.4911167695,135.92
2020-09-07 04:30:00,22.1545,-11.75,25.077567072,22.1545,-11.75,25.077567072,0.0,0.0,0.0,92.4,27.1745,9.43,28.764185200500002,22.1545,-11.75,25.077567072,5.02,21.18,21.7667820313,135.58
2020-09-07 05:00:00,22.474,-12.0455,25.4985243936,22.474,-12.0455,25.4985243936,0.0,0.0,0.0,92.4,26.234,9.4045,27.8687526856,22.474,-12.0455,25.4985243936,3.76,21.45,21.7770544381,135.75
2020-09-07 05:30:00,23.7045,-12.3535,26.7303625583,23.7045,-12.3535,26.7303625583,0.0,0.0,0.0,92.4,23.7645,7.9665,25.0642490911,23.7045,-12.3535,26.7303625583,0.06,20.32,20.3200885825,135.52
2020-09-07 06:00:00,24.9305,-12.7445,27.9991448173,24.9305,-12.7445,27.9991448173,0.0,0.0,0.0,92.4,24.1905,7.9355,25.4588383572,24.9305,-12.7445,27.9991448173,-0.74,20.68,20.6932356097,136.39
2020-09-07 06:30:00,29.6575,-12.5075,32.187029414,29.6575,-12.5075,32.187029414,0.0,0.0,0.0,92.4,24.4775,9.2225,26.1572650042,29.6575,-12.5075,32.187029414,-5.18,21.73,22.3388741883,135.94
2020-09-07 07:00:00,30.2965,-12.84,32.9050681849,30.2965,-12.84,32.9050681849,0.0,0.0,0.0,92.4,26.1065,10.58,28.1688789669,30.2965,-12.84,32.9050681849,-4.19,23.42,23.791857851,135.35
2020-09-07 07:30:00,30.0135,-12.534,32.5255490077,30.0135,-12.534,32.5255490077,0.0,0.0,0.0,92.4,26.9535,11.456,29.2870465949,30.0135,-12.534,32.5255490077,-3.06,23.99,24.1843689188,134.48
2020-09-07 08:00:00,30.203,-12.6675,32.7518971244,30.203,-12.6675,32.7518971244,0.0,0.0,0.0,92.4,25.273,13.5025,28.6538310746,30.203,-12.6675,32.7518971244,-4.93,26.17,26.6303173094,134.94
2020-09-07 08:30:00,31.6005,-12.9525,34.1519963765,31.6005,-12.9525,34.1519963765,0.0,0.0,0.0,92.4,27.1305,14.2275,30.6347153814,31.6005,-12.9525,34.1519963765,-4.47,27.18,27.5451139043,134.39
2020-09-07 09:00:00,33.0125,-13.417,35.6348291037,33.0125,-13.417,35.6348291037,0.0,0.0,0.0,92.4,28.7925,14.863,32.4024200524,33.0125,-13.417,35.6348291037,-4.22,28.28,28.5931250478,134.11
2020-09-07 09:30:00,30.4175,-14.2345,33.5834080537,30.4175,-14.2345,33.5834080537,0.0,0.0,0.0,92.4,33.7475,15.9755,37.337787247,30.4175,-14.2345,33.5834080537,3.33,30.21,30.3929761623,133.94
2020-09-07 10:00:00,31.879,-14.657,35.0870102745,31.879,-14.657,35.0870102745,0.0,0.0,0.0,92.4,40.469,15.813,43.4487160915,31.879,-14.657,35.0870102745,8.59,30.47,31.657684691100002,133.82
2020-09-07 10:30:00,31.923000000000002,-14.5435,35.0797850799,31.923000000000002,-14.5435,35.0797850799,0.0,0.0,0.0,92.4,38.013,17.0265,41.6520092102,31.923000000000002,-14.5435,35.0797850799,6.09,31.57,32.1520294849,133.5
2020-09-07 11:00:00,32.583,-14.723,35.7549803244,32.583,-14.723,35.7549803244,0.0,0.0,0.0,92.4,40.163,17.177,43.6819859668,32.583,-14.723,35.7549803244,7.58,31.9,32.7882051964,133.42
2020-09-07 11:30:00,32.686,-14.7515,35.8605820958,32.686,-14.7515,35.8605820958,0.0,0.0,0.0,92.4,31.776,17.2785,36.169887175,32.686,-14.7515,35.8605820958,-0.91,32.03,32.042924336,133.42
2020-09-07 12:00:00,35.3205,-15.381,38.5241856663,35.3205,-15.381,38.5241856663,0.0,0.0,0.0,92.4,33.3505,18.509,38.1423508878,35.3205,-15.381,38.5241856663,-1.97,33.89,33.9472090164,133.19
2020-09-07 12:30:00,39.01,-16.548000000000002,42.3747142055,39.01,-16.548000000000002,42.3747142055,0.0,0.0,0.0,92.4,35.21,19.392,40.1969372465,39.01,-16.548000000000002,42.3747142055,-3.8,35.94,36.1403320405,133.16
2020-09-07 13:00:00,39.5825,-16.4735,42.8736575125,39.5825,-16.4735,42.8736575125,0.0,0.0,0.0,92.4,36.1725,21.1465,41.9001696715,39.5825,-16.4735,42.8736575125,-3.41,37.62,37.7742306341,132.79
2020-09-07 13:30:00,22.34,-11.244,25.0100606956,22.34,-11.244,25.0100606956,0.0,0.0,0.0,92.4,33.11,20.626,39.0090242893,22.34,-11.244,25.0100606956,10.77,31.87,33.6405974977,133.2
2020-09-07 14:00:00,18.3,-10.1145,20.9091633082,18.3,-10.1145,20.9091633082,0.0,0.0,0.0,92.4,27.04,20.0855,33.6836593952,18.3,-10.1145,20.9091633082,8.74,30.2,31.4392684393,133.34
2020-09-07 14:30:00,23.5255,-11.5775,26.2199858219,23.5255,-11.5775,26.2199858219,0.0,0.0,0.0,92.4,23.6855,20.4725,31.3069667406,23.5255,-11.5775,26.2199858219,0.16,32.05,32.0503993735,133.22
2020-09-07 15:00:00,25.92,-12.138,28.6212760722,25.92,-12.138,28.6212760722,0.0,0.0,0.0,92.4,24.18,20.582,31.7536001738,25.92,-12.138,28.6212760722,-1.74,32.72,32.7662326184,133.4
2020-09-07 15:30:00,32.029,-9.874,33.5164544217,32.029,-9.874,33.5164544217,0.0,0.0,0.0,92.4,25.519,18.416,31.470119431,32.029,-9.874,33.5164544217,-6.51,28.29,29.0293678884,134.44
2020-09-07 16:00:00,37.899,-7.127,38.5633028928,37.899,-7.127,38.5633028928,0.0,0.0,0.0,92.4,23.369,16.893,28.8354575133,37.899,-7.127,38.5633028928,-14.53,24.02,28.0727857542,134.31
2020-09-07 16:30:00,42.4015,-12.1615,44.1111016015,42.4015,-12.1615,44.1111016015,0.0,0.0,0.0,92.4,29.3515,17.5485,34.197374234,42.4015,-12.1615,44.1111016015,-13.05,29.71,32.4497550068,134.82
2020-09-07 17:00:00,47.3355,-17.9335,50.6187710489,47.3355,-17.9335,50.6187710489,0.0,0.0,0.0,92.4,23.9355,17.7265,29.7848445103,47.3355,-17.9335,50.6187710489,-23.4,35.66,42.65202926,133.27
2020-09-07 17:30:00,46.9235,-17.4095,50.0490313842,46.9235,-17.4095,50.0490313842,0.0,0.0,0.0,92.4,24.6835,17.1105,30.0340537141,46.9235,-17.4095,50.0490313842,-22.24,34.52,41.0639501266,132.75
2020-09-07 18:00:00,45.257,-16.5255,48.17974885,45.257,-16.5255,48.17974885,0.0,0.0,0.0,92.4,27.887,17.4245,32.8830954937,45.257,-16.5255,48.17974885,-17.37,33.95,38.1355398546,132.28
2020-09-07 18:30:00,44.6945,-16.4475,47.6247686241,44.6945,-16.4475,47.6247686241,0.0,0.0,0.0,92.4,27.5945,18.2125,33.0628429888,44.6945,-16.4475,47.6247686241,-17.1,34.66,38.6487464221,132.59
2020-09-07 19:00:00,42.6445,-16.0795,45.5752531589,42.6445,-16.0795,45.5752531589,0.0,0.0,0.0,92.4,28.5645,17.2005,33.3434830289,42.6445,-16.0795,45.5752531589,-14.08,33.28,36.1359211865,132.68
2020-09-07 19:30:00,41.025,-15.5655,43.878644182,41.025,-15.5655,43.878644182,0.0,0.0,0.0,92.4,29.565,17.0545,34.1312934893,41.025,-15.5655,43.878644182,-11.46,32.62,34.5744992733,133.21
2020-09-07 20:00:00,38.5655,-14.9395,41.3580276428,38.5655,-14.9395,41.3580276428,0.0,0.0,0.0,92.4,27.5855,15.4405,31.6127956768,38.5655,-14.9395,41.3580276428,-10.98,30.38,32.3033249063,133.29
2020-09-07 20:30:00,37.0965,-14.493500000000001,39.8272752583,37.0965,-14.493500000000001,39.8272752583,0.0,0.0,0.0,92.4,37.3965,15.3165,40.4115501373,37.0965,-14.493500000000001,39.8272752583,0.30000000000000004,29.81,29.8115095223,133.29
2020-09-07 21:00:00,35.2475,-14.8255,38.2384846261,35.2475,-14.8255,38.2384846261,0.0,0.0,0.0,92.4,40.9275,15.0345,43.6015647254,35.2475,-14.8255,38.2384846261,5.68,29.86,30.3954272877,133.67
2020-09-07 21:30:00,30.9075,-14.3845,34.0908696941,30.9075,-14.3845,34.0908696941,0.0,0.0,0.0,92.4,40.0275,13.5555,42.2605292974,30.9075,-14.3845,34.0908696941,9.12,27.94,29.3907808675,133.75
2020-09-07 22:00:00,29.954,-13.996,33.0625185369,29.954,-13.996,33.0625185369,0.0,0.0,0.0,92.4,37.244,12.434,39.264741079,29.954,-13.996,33.0625185369,7.29,26.43,27.4169473137,133.75
2020-09-07 22:30:00,29.3295,-13.9,32.4565797682,29.3295,-13.9,32.4565797682,0.0,0.0,0.0,92.4,34.1395,10.97,35.8586999241,29.3295,-13.9,32.4565797682,4.8100000000000005,24.87,25.3308704943,134.47
2020-09-07 23:00:00,29.6735,-14.012,32.8154345735,29.6735,-14.012,32.8154345735,0.0,0.0,0.0,92.4,37.6935,8.648,38.6728308538,29.6735,-14.012,32.8154345735,8.02,22.66,24.0373875452,134.84
2020-09-07 23:30:00,30.5195,-14.4095,33.750164007,30.5195,-14.4095,33.750164007,0.0,0.0,0.0,92.4,44.6195,6.7305,45.1242663154,30.5195,-14.4095,33.750164007,14.1,21.14,25.4108165945,135.49
2020-09-08 00:00:00,28.5935,-13.72,31.7147700961,28.5935,-13.72,31.7147700961,0.0,0.0,0.0,92.4,47.4935,11.43,48.8495388131,28.5935,-13.72,31.7147700961,18.9,25.15,31.4600143039,134.54
2020-09-08 00:30:00,29.8065,-14.414,33.1087728291,29.8065,-14.414,33.1087728291,0.0,0.0,0.0,92.4,46.8665,12.206,48.4299004567,29.8065,-14.414,33.1087728291,17.06,26.62,31.617526785,133.6
2020-09-08 01:00:00,30.2185,-15.006,33.7392616732,30.2185,-15.006,33.7392616732,0.0,0.0,0.0,92.4,47.8385,13.234,49.6352781623,30.2185,-15.006,33.7392616732,17.62,28.24,33.2860631496,133.9
2020-09-08 01:30:00,28.662,-14.98,32.3405418013,28.662,-14.98,32.3405418013,0.0,0.0,0.0,92.4,45.342,12.46,47.0228515086,28.662,-14.98,32.3405418013,16.68,27.44,32.1119292476,134.22
2020-09-08 02:00:00,28.4225,-15.0665,32.1688969115,28.4225,-15.0665,32.1688969115,0.0,0.0,0.0,92.4,47.4125,12.5835,49.0539461053,28.4225,-15.0665,32.1688969115,18.99,27.65,33.5431453504,134.4
2020-09-08 02:30:00,26.5245,-15.243,30.5924524883,26.5245,-15.243,30.5924524883,0.0,0.0,0.0,92.4,47.9345,12.657,49.5773732589,26.5245,-15.243,30.5924524883,21.41,27.9,35.1681404115,134.63
2020-09-08 03:00:00,27.088,-14.7945,30.8648177421,27.088,-14.7945,30.8648177421,0.0,0.0,0.0,92.4,48.468,13.0055,50.1825672345,27.088,-14.7945,30.8648177421,21.38,27.8,35.0705631549,134.73
2020-09-08 03:30:00,28.2435,-15.163,32.0563856548,28.2435,-15.163,32.0563856548,0.0,0.0,0.0,92.4,48.3935,12.197,49.9068898174,28.2435,-15.163,32.0563856548,20.15,27.36,33.9792892804,134.34
2020-09-08 04:00:00,29.125,-15.3525,32.923621934,29.125,-15.3525,32.923621934,0.0,0.0,0.0,92.4,49.205,12.7175,50.8219129043,29.125,-15.3525,32.923621934,20.08,28.07,34.5127701004,134.34
2020-09-08 04:30:00,28.8255,-15.225,32.599234274,28.8255,-15.225,32.599234274,0.0,0.0,0.0,92.4,47.5555,11.975,49.040046954,28.8255,-15.225,32.599234274,18.73,27.2,33.0250344436,134.16
2020-09-08 05:00:00,28.1935,-14.8965,31.886974684,28.1935,-14.8965,31.886974684,0.0,0.0,0.0,92.4,48.8835,12.8135,50.5349617047,28.1935,-14.8965,31.886974684,20.69,27.71,34.582079174,134.16
2020-09-08 05:30:00,26.421,-14.6555,30.2134559634,26.421,-14.6555,30.2134559634,0.0,0.0,0.0,92.4,50.351,12.6445,51.914415929,26.421,-14.6555,30.2134559634,23.93,27.3,36.3033731215,134.0
2020-09-08 06:00:00,25.91,-14.4505,29.6672386691,25.91,-14.4505,29.6672386691,0.0,0.0,0.0,92.4,51.7,12.9595,53.299518199,25.91,-14.4505,29.6672386691,25.79,27.41,37.635517799,133.91
2020-09-08 06:30:00,24.8135,-13.900500000000001,28.4417594832,24.8135,-13.900500000000001,28.4417594832,0.0,0.0,0.0,92.4,43.9535,13.1495,45.8783120058,24.8135,-13.900500000000001,28.4417594832,19.14,27.05,33.1367183046,133.34
2020-09-08 07:00:00,25.456,-14.274000000000001,29.1848421616,25.456,-14.274000000000001,29.1848421616,0.0,0.0,0.0,92.4,46.176,14.576,48.4219242906,25.456,-14.274000000000001,29.1848421616,20.72,28.85,35.5195847386,134.83
2020-09-08 07:30:00,27.6945,-13.975999999999999,31.0211847977,27.6945,-13.975999999999999,31.0211847977,0.0,0.0,0.0,92.4,36.1845,15.274000000000001,39.276113813,27.6945,-13.975999999999999,31.0211847977,8.49,29.25,30.4572257437,134.17
2020-09-08 08:00:00,29.1295,-14.2855,32.4438481149,29.1295,-14.2855,32.4438481149,0.0,0.0,0.0,92.4,38.2495,18.3245,42.4123985469,29.1295,-14.2855,32.4438481149,9.12,32.61,33.8612832007,133.11
2020-09-08 08:30:00,28.795,-14.3655,32.1794905996,28.795,-14.3655,32.1794905996,0.0,0.0,0.0,92.4,36.545,21.1445,42.2211665548,28.795,-14.3655,32.1794905996,7.75,35.51,36.345874594,133.39
2020-09-08 09:00:00,28.1875,-14.264,31.5910881777,28.1875,-14.264,31.5910881777,0.0,0.0,0.0,92.4,42.3575,21.636,47.5633714349,28.1875,-14.264,31.5910881777,14.17,35.9,38.5953222554,133.42
2020-09-08 09:30:00,27.6345,-13.9815,30.9701135371,27.6345,-13.9815,30.9701135371,0.0,0.0,0.0,92.4,42.5145,21.8885,47.8182929693,27.6345,-13.9815,30.9701135371,14.88,35.87,38.8338937013,133.21
2020-09-08 10:00:00,25.9205,-14.464,29.6829852988,25.9205,-14.464,29.6829852988,0.0,0.0,0.0,92.4,42.4905,21.866,47.7866565712,25.9205,-14.464,29.6829852988,16.57,36.33,39.9303618817,133.21
2020-09-08 10:30:00,25.4715,-14.4115,29.2658272478,25.4715,-14.4115,29.2658272478,0.0,0.0,0.0,92.4,52.8315,22.2185,57.3134289194,25.4715,-14.4115,29.2658272478,27.36,36.63,45.7200885826,133.51
2020-09-08 11:00:00,26.949,-14.9035,30.79550151,26.949,-14.9035,30.79550151,0.0,0.0,0.0,92.4,51.229,21.9265,55.7241585244,26.949,-14.9035,30.79550151,24.28,36.83,44.1131193637,133.09
2020-09-08 11:30:00,26.584,-14.7245,30.3894711413,26.584,-14.7245,30.3894711413,0.0,0.0,0.0,92.4,51.454,23.4655,56.5521335252,26.584,-14.7245,30.3894711413,24.87,38.19,45.5740386624,132.73
2020-09-08 12:00:00,29.4325,-14.2655,32.7074387028,29.4325,-14.2655,32.7074387028,0.0,0.0,0.0,92.4,51.7725,23.5145,56.8623202701,29.4325,-14.2655,32.7074387028,22.34,37.78,43.8908190855,132.73
2020-09-08 12:30:00,31.337,-14.7365,34.6290629566,31.337,-14.7365,34.6290629566,0.0,0.0,0.0,92.4,50.847,23.4535,55.9953933038,31.337,-14.7365,34.6290629566,19.51,38.19,42.8849180948,132.49
2020-09-08 13:00:00,30.2705,-15.5905,34.0494766553,30.2705,-15.5905,34.0494766553,0.0,0.0,0.0,92.4,53.1505,23.0695,57.9411553259,30.2705,-15.5905,34.0494766553,22.88,38.66,44.9231566122,132.6
2020-09-08 13:30:00,29.7605,-15.5655,33.5852966415,29.7605,-15.5655,33.5852966415,0.0,0.0,0.0,92.4,52.8505,22.0345,57.259885963,29.7605,-15.5655,33.5852966415,23.09,37.6,44.1237815696,132.86
2020-09-08 14:00:00,28.1705,-14.968,31.9001268689,28.1705,-14.968,31.9001268689,0.0,0.0,0.0,92.4,46.5605,20.832,51.0083560238,28.1705,-14.968,31.9001268689,18.39,35.8,40.2471377864,133.03
2020-09-08 14:30:00,28.539,-15.2045,32.3365326102,28.539,-15.2045,32.3365326102,0.0,0.0,0.0,92.4,45.879,21.1955,50.5384196552,28.539,-15.2045,32.3365326102,17.34,36.4,40.3191716185,133.03
2020-09-08 15:00:00,29.593,-15.203,33.2697589111,29.593,-15.203,33.2697589111,0.0,0.0,0.0,92.4,49.243,21.747,53.8312646888,29.593,-15.203,33.2697589111,19.65,36.95,41.850029868600004,133.0
2020-09-08 15:30:00,34.963,-15.6245,38.2953831323,34.963,-15.6245,38.2953831323,0.0,0.0,0.0,92.4,45.873,20.9155,50.4161707119,34.963,-15.6245,38.2953831323,10.91,36.54,38.1339704201,132.86
2020-09-08 16:00:00,34.746,-15.4105,38.0101042652,34.746,-15.4105,38.0101042652,0.0,0.0,0.0,92.4,48.076,21.6095,52.7093185903,34.746,-15.4105,38.0101042652,13.33,37.02,39.3467825877,132.83
2020-09-08 16:30:00,34.4235,-15.498,37.7513623099,34.4235,-15.498,37.7513623099,0.0,0.0,0.0,92.4,41.1735,21.822,46.5988925432,34.4235,-15.498,37.7513623099,6.75,37.32,37.9255177948,132.83
2020-09-08 17:00:00,35.576,-15.512,38.810744904,35.576,-15.512,38.810744904,0.0,0.0,0.0,92.4,45.156,21.858,50.1680824828,35.576,-15.512,38.810744904,9.58,37.37,38.5784045808,132.67
2020-09-08 17:30:00,34.8415,-15.5045,38.135543034,34.8415,-15.5045,38.135543034,0.0,0.0,0.0,92.4,44.3615,20.0155,48.6678838917,34.8415,-15.5045,38.135543034,9.52,35.52,36.773642735,132.54
2020-09-08 18:00:00,34.269,-15.29,37.5253042759,34.269,-15.29,37.5253042759,0.0,0.0,0.0,92.4,42.219,19.35,46.4420764071,34.269,-15.29,37.5253042759,7.95,34.64,35.540569776,132.54
2020-09-08 18:30:00,34.1325,-15.205,37.3660217477,34.1325,-15.205,37.3660217477,0.0,0.0,0.0,92.4,34.8125,19.665,39.9827760573,34.1325,-15.205,37.3660217477,0.68,34.87,34.876629711,132.34
2020-09-08 19:00:00,33.806,-15.188,37.061043968,33.806,-15.188,37.061043968,0.0,0.0,0.0,92.4,32.886,20.582,38.7957178049,33.806,-15.188,37.061043968,-0.92,35.77,35.7818291875,132.59
2020-09-08 19:30:00,34.512,-15.302,37.7522098426,34.512,-15.302,37.7522098426,0.0,0.0,0.0,92.4,35.472,20.118,40.7798566452,34.512,-15.302,37.7522098426,0.96,35.42,35.4330072108,132.38
2020-09-08 20:00:00,31.5825,-14.325,34.6793877,31.5825,-14.325,34.6793877,0.0,0.0,0.0,92.4,37.6225,20.545,42.866648239,31.5825,-14.325,34.6793877,6.04,34.87,35.3892427158,132.51
2020-09-08 20:30:00,25.9665,-12.7395,28.9232429458,25.9665,-12.7395,28.9232429458,0.0,0.0,0.0,92.4,41.5465,20.9405,46.5254360807,25.9665,-12.7395,28.9232429458,15.58,33.68,37.1090123824,133.06
2020-09-08 21:00:00,25.2985,-12.6675,28.2927492213,25.2985,-12.6675,28.2927492213,0.0,0.0,0.0,92.4,44.0485,19.8025,48.2950241588,25.2985,-12.6675,28.2927492213,18.75,32.47,37.494844979,133.86
2020-09-08 21:30:00,27.1255,-14.014,30.5317039526,27.1255,-14.014,30.5317039526,0.0,0.0,0.0,92.4,41.3255,19.116,45.5326081644,27.1255,-14.014,30.5317039526,14.2,33.13,36.0449289082,133.55
2020-09-08 22:00:00,24.935,-14.0515,28.6216504984,24.935,-14.0515,28.6216504984,0.0,0.0,0.0,92.4,44.345,17.6285,47.7204676973,24.935,-14.0515,28.6216504984,19.41,31.68,37.1533376697,133.85
2020-09-08 22:30:00,26.782,-14.5265,30.467929471,26.782,-14.5265,30.467929471,0.0,0.0,0.0,92.4,43.872,16.3135,46.8068655888,26.782,-14.5265,30.467929471,17.09,30.84,35.2586684377,133.4
2020-09-08 23:00:00,27.5355,-14.813,31.267055014,27.5355,-14.813,31.267055014,0.0,0.0,0.0,92.4,43.9355,15.507,46.591793368,27.5355,-14.813,31.267055014,16.4,30.32,34.4711821671,133.12
2020-09-08 23:30:00,26.676,-14.428,30.3278116586,26.676,-14.428,30.3278116586,0.0,0.0,0.0,92.4,48.776,14.362,50.846486801,26.676,-14.428,30.3278116586,22.1,28.79,36.2942708978,133.27
2020-09-09 00:00:00,27.4955,-14.684,31.1708578042,27.4955,-14.684,31.1708578042,0.0,0.0,0.0,92.4,45.7255,14.046,47.8342081177,27.4955,-14.684,31.1708578042,18.23,28.73,34.0256638436,134.04
2020-09-09 00:30:00,28.815,-15.071,32.5182912528,28.815,-15.071,32.5182912528,0.0,0.0,0.0,92.4,41.075,13.229,43.1527758783,28.815,-15.071,32.5182912528,12.26,28.3,30.8414915333,133.11
2020-09-09 01:00:00,28.912,-15.1915,32.660150279,28.912,-15.1915,32.660150279,0.0,0.0,0.0,92.4,42.592,13.9685,44.8240722854,28.912,-15.1915,32.660150279,13.68,29.16,32.2094396102,133.73
2020-09-09 01:30:00,26.9305,-14.62,30.6430453815,26.9305,-14.62,30.6430453815,0.0,0.0,0.0,92.4,43.2605,13.71,45.3809977882,26.9305,-14.62,30.6430453815,16.33,28.33,32.6995076416,133.86
2020-09-09 02:00:00,27.558,-14.7355,31.250253187,27.558,-14.7355,31.250253187,0.0,0.0,0.0,92.4,38.228,13.5845,40.5699226552,27.558,-14.7355,31.250253187,10.67,28.32,30.2633656423,133.74
2020-09-09 02:30:00,29.2115,-15.2755,32.9644146391,29.2115,-15.2755,32.9644146391,0.0,0.0,0.0,92.4,40.8215,13.9245,43.1310394322,29.2115,-15.2755,32.9644146391,11.61,29.2,31.4234323396,133.87
2020-09-09 03:00:00,28.1595,-14.892,31.8548128899,28.1595,-14.892,31.8548128899,0.0,0.0,0.0,92.4,44.2795,13.788,46.3765357077,28.1595,-14.892,31.8548128899,16.12,28.68,32.8997993915,134.14
2020-09-09 03:30:00,29.043,-15.225,32.7917134959,29.043,-15.225,32.7917134959,0.0,0.0,0.0,92.4,38.783,13.855,41.183517504,29.043,-15.225,32.7917134959,9.74,29.08,30.6678007037,134.3
2020-09-09 04:00:00,28.1155,-14.852,31.7972207001,28.1155,-14.852,31.7972207001,0.0,0.0,0.0,92.4,43.4655,13.818,45.6090650447,28.1155,-14.852,31.7972207001,15.35,28.67,32.5206303752,134.34
2020-09-09 04:30:00,29.677,-15.295,33.3865445052,29.677,-15.295,33.3865445052,0.0,0.0,0.0,92.4,37.967,14.115,40.5058799929,29.677,-15.295,33.3865445052,8.29,29.41,30.5560501374,134.2
2020-09-09 05:00:00,30.6015,-15.624,34.3592953689,30.6015,-15.624,34.3592953689,0.0,0.0,0.0,92.4,42.0215,13.836,44.2407205892,30.6015,-15.624,34.3592953689,11.42,29.46,31.5960124066,133.77
2020-09-09 05:30:00,32.104,-16.174,35.9480888505,32.104,-16.174,35.9480888505,0.0,0.0,0.0,92.4,44.524,13.736,46.5946807265,32.104,-16.174,35.9480888505,12.42,29.91,32.3861776071,133.77
2020-09-09 06:00:00,32.4155,-16.1425,36.2124971039,32.4155,-16.1425,36.2124971039,0.0,0.0,0.0,92.4,44.1655,14.5275,46.4934365959,32.4155,-16.1425,36.2124971039,11.75,30.67,32.8437421741,133.77
2020-09-09 06:30:00,31.847,-16.802,36.007479959,31.847,-16.802,36.007479959,0.0,0.0,0.0,92.4,43.817,15.728,46.5542637467,31.847,-16.802,36.007479959,11.97,32.53,34.6623974935,134.47
2020-09-09 07:00:00,32.782,-16.253,36.5898829323,32.782,-16.253,36.5898829323,0.0,0.0,0.0,92.4,41.502,17.757,45.1411902036,32.782,-16.253,36.5898829323,8.72,34.01,35.110091142,134.21
2020-09-09 07:30:00,32.651,-16.237,36.4654352778,32.651,-16.237,36.4654352778,0.0,0.0,0.0,92.4,41.601,19.733,46.0438322688,32.651,-16.237,36.4654352778,8.95,35.97,37.0667425059,132.93
2020-09-09 08:00:00,31.015,-15.66,34.7442919772,31.015,-15.66,34.7442919772,0.0,0.0,0.0,92.4,42.475,22.9,48.2549026007,31.015,-15.66,34.7442919772,11.46,38.56,40.2269213339,132.77
2020-09-09 08:30:00,29.747,-15.6885,33.6305373322,29.747,-15.6885,33.6305373322,0.0,0.0,0.0,92.4,40.557,23.9615,47.1065147432,29.747,-15.6885,33.6305373322,10.81,39.65,41.0971848184,132.97
2020-09-09 09:00:00,27.439,-14.8965,31.2218582607,27.439,-14.8965,31.2218582607,0.0,0.0,0.0,92.4,42.109,24.2135,48.5742880879,27.439,-14.8965,31.2218582607,14.67,39.11,41.7708151704,132.76
