Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-09 09:30:00,25.536,-14.549,29.3898060048,25.536,-14.549,29.3898060048,0.0,0.0,0.0,92.4,40.436,23.411,46.7241374131,25.536,-14.549,29.3898060048,14.9,37.96,40.7795487959,132.57
2020-09-09 10:00:00,25.299,-14.3225,29.0718662499,25.299,-14.3225,29.0718662499,0.0,0.0,0.0,92.4,39.959,23.5075,46.3608049677,25.299,-14.3225,29.0718662499,14.66,37.83,40.5712274894,132.66
2020-09-09 10:30:00,24.7745,-13.936,28.4251287816,24.7745,-13.936,28.4251287816,0.0,0.0,0.0,92.4,47.6145,23.354,53.0334792961,24.7745,-13.936,28.4251287816,22.84,37.29,43.7288200161,132.72
2020-09-09 11:00:00,25.9735,-14.2285,29.6154168382,25.9735,-14.2285,29.6154168382,0.0,0.0,0.0,92.4,37.3135,23.7815,44.247678182,25.9735,-14.2285,29.6154168382,11.34,38.01,39.6655480234,132.52
2020-09-09 11:30:00,25.104,-13.921,28.7054882732,25.104,-13.921,28.7054882732,0.0,0.0,0.0,92.4,36.714,23.549,43.6173497246,25.104,-13.921,28.7054882732,11.61,37.47,39.2274521222,132.61
2020-09-09 12:00:00,25.5485,-14.0115,29.1384279689,25.5485,-14.0115,29.1384279689,0.0,0.0,0.0,92.4,32.1285,23.5485,39.8343113973,25.5485,-14.0115,29.1384279689,6.58,37.56,38.1320075527,132.51
2020-09-09 12:30:00,26.9625,-14.3605,30.5483283749,26.9625,-14.3605,30.5483283749,0.0,0.0,0.0,92.4,34.2425,23.5395,41.553060856,26.9625,-14.3605,30.5483283749,7.28,37.9,38.5928542609,132.31
2020-09-09 13:00:00,29.893,-14.889,33.3957148449,29.893,-14.889,33.3957148449,0.0,0.0,0.0,92.4,29.123,23.891,37.6686741205,29.893,-14.889,33.3957148449,-0.77,38.78,38.787643651,132.18
2020-09-09 13:30:00,33.149,-15.629,36.648626741,33.149,-15.629,36.648626741,0.0,0.0,0.0,92.4,28.579,23.381,36.9246584548,33.149,-15.629,36.648626741,-4.57,39.01,39.2767743075,132.48
2020-09-09 14:00:00,33.1885,-15.663,36.6988569475,33.1885,-15.663,36.6988569475,0.0,0.0,0.0,92.4,26.7485,23.367,35.5175863658,33.1885,-15.663,36.6988569475,-6.44,39.03,39.5577362851,132.61
2020-09-09 14:30:00,34.244,-15.9455,37.7744689738,34.244,-15.9455,37.7744689738,0.0,0.0,0.0,92.4,24.424,22.9445,33.5109214473,34.244,-15.9455,37.7744689738,-9.82,38.89,40.1106531984,132.54
2020-09-09 15:00:00,35.1545,-16.2055,38.7099095904,35.1545,-16.2055,38.7099095904,0.0,0.0,0.0,92.4,23.4145,22.6745,32.5940448625,35.1545,-16.2055,38.7099095904,-11.74,38.88,40.6138153834,132.69
2020-09-09 15:30:00,33.6095,-15.8385,37.1544959931,33.6095,-15.8385,37.1544959931,0.0,0.0,0.0,92.4,19.3195,21.7115,29.0625586021,33.6095,-15.8385,37.1544959931,-14.29,37.55,40.1771900461,132.73
2020-09-09 16:00:00,34.007,-15.886,37.5345313678,34.007,-15.886,37.5345313678,0.0,0.0,0.0,92.4,22.767,21.724,31.4685313448,34.007,-15.886,37.5345313678,-11.24,37.61,39.2536584282,132.8
2020-09-09 16:30:00,34.404,-15.456,37.7163512551,34.404,-15.456,37.7163512551,0.0,0.0,0.0,92.4,24.864,21.394,32.801245891,34.404,-15.456,37.7163512551,-9.54,36.85,38.0648670036,133.11
2020-09-09 17:00:00,35.551,-14.2415,38.2974401658,35.551,-14.2415,38.2974401658,0.0,0.0,0.0,92.4,16.191,21.0385,26.5474473961,35.551,-14.2415,38.2974401658,-19.36,35.28,40.2428627212,133.27
2020-09-09 17:30:00,38.4235,-14.617,41.1098776604,38.4235,-14.617,41.1098776604,0.0,0.0,0.0,92.4,17.7935,20.963,27.4964727056,38.4235,-14.617,41.1098776604,-20.63,35.58,41.1282542785,133.22
2020-09-09 18:00:00,38.5605,-14.681000000000001,41.2606825107,38.5605,-14.681000000000001,41.2606825107,0.0,0.0,0.0,92.4,18.1005,21.379,28.0123141002,38.5605,-14.681000000000001,41.2606825107,-20.46,36.06,41.4600434153,133.13
2020-09-09 18:30:00,32.6715,-14.595,35.7832493948,32.6715,-14.595,35.7832493948,0.0,0.0,0.0,92.4,27.2615,21.985,35.0218447151,32.6715,-14.595,35.7832493948,-5.41,36.58,36.9778920438,132.92
2020-09-09 19:00:00,37.231,-14.7605,40.0502149963,37.231,-14.7605,40.0502149963,0.0,0.0,0.0,92.4,31.111,21.2695,37.686681351,37.231,-14.7605,40.0502149963,-6.12,36.03,36.5460709242,132.51
2020-09-09 19:30:00,35.1155,-13.8645,37.7534462069,35.1155,-13.8645,37.7534462069,0.0,0.0,0.0,92.4,35.5855,19.8555,40.750075957,35.1155,-13.8645,37.7534462069,0.47000000000000003,33.72,33.7232753451,132.41
2020-09-09 20:00:00,35.8215,-13.9945,38.4581056801,35.8215,-13.9945,38.4581056801,0.0,0.0,0.0,92.4,34.2915,18.9455,39.1770205924,35.8215,-13.9945,38.4581056801,-1.53,32.94,32.9755136427,132.51
2020-09-09 20:30:00,38.0585,-15.079,40.9368496987,38.0585,-15.079,40.9368496987,0.0,0.0,0.0,92.4,38.2985,19.511,42.9820220935,38.0585,-15.079,40.9368496987,0.24,34.59,34.5908326006,132.85
2020-09-09 21:00:00,40.282,-15.804,43.2713061971,40.282,-15.804,43.2713061971,0.0,0.0,0.0,92.4,37.312,18.826,41.7923871058,40.282,-15.804,43.2713061971,-2.9699999999999998,34.63,34.7571258881,132.85
2020-09-09 21:30:00,36.434,-14.8805,39.3556302992,36.434,-14.8805,39.3556302992,0.0,0.0,0.0,92.4,40.954,18.4795,44.930190699,36.434,-14.8805,39.3556302992,4.52,33.36,33.6648184311,133.32
2020-09-09 22:00:00,33.9985,-14.214,36.8501804371,33.9985,-14.214,36.8501804371,0.0,0.0,0.0,92.4,37.5285,16.736,41.0911426983,33.9985,-14.214,36.8501804371,3.5300000000000002,30.95,31.1506564939,133.32
2020-09-09 22:30:00,28.2285,-14.3395,31.6617983144,28.2285,-14.3395,31.6617983144,0.0,0.0,0.0,92.4,37.6885,16.9005,41.3043573065,28.2285,-14.3395,31.6617983144,9.46,31.24,32.6409129774,133.59
2020-09-09 23:00:00,28.6585,-14.7635,32.237719437,28.6585,-14.7635,32.237719437,0.0,0.0,0.0,92.4,35.3485,16.3965,38.966160505,28.6585,-14.7635,32.237719437,6.69,31.16,31.8700753058,133.59
2020-09-09 23:30:00,30.667,-15.496,34.3597279529,30.667,-15.496,34.3597279529,0.0,0.0,0.0,92.4,32.277,16.204,36.1161230616,30.667,-15.496,34.3597279529,1.6099999999999999,31.7,31.7408585265,133.64
2020-09-10 00:00:00,30.195,-15.5235,33.9516873992,30.195,-15.5235,33.9516873992,0.0,0.0,0.0,92.4,33.275,15.1065,36.5435625966,30.195,-15.5235,33.9516873992,3.08,30.63,30.7844652382,134.31
2020-09-10 00:30:00,29.247,-15.4985,33.0997056067,29.247,-15.4985,33.0997056067,0.0,0.0,0.0,92.4,32.977,14.6915,36.1015609254,29.247,-15.4985,33.0997056067,3.73,30.19,30.4195496351,135.1
2020-09-10 01:00:00,28.1835,-15.3685,32.1014090734,28.1835,-15.3685,32.1014090734,0.0,0.0,0.0,92.4,32.9135,14.9015,36.1296718017,28.1835,-15.3685,32.1014090734,4.73,30.27,30.6373269069,135.37
2020-09-10 01:30:00,26.8415,-15.091,30.7929278122,26.8415,-15.091,30.7929278122,0.0,0.0,0.0,92.4,34.2015,14.119,37.0011994839,26.8415,-15.091,30.7929278122,7.36,29.21,30.1229762806,135.7
2020-09-10 02:00:00,25.832,-14.878,29.8101846355,25.832,-14.878,29.8101846355,0.0,0.0,0.0,92.4,35.822,14.332,38.5826633088,25.832,-14.878,29.8101846355,9.99,29.21,30.8710900358,135.9
2020-09-10 02:30:00,25.0015,-14.7785,29.0427110391,25.0015,-14.7785,29.0427110391,0.0,0.0,0.0,92.4,38.9615,12.8915,41.0388749176,25.0015,-14.7785,29.0427110391,13.96,27.67,30.9921038331,136.6
2020-09-10 03:00:00,24.711,-14.586500000000001,28.6949386347,24.711,-14.586500000000001,28.6949386347,0.0,0.0,0.0,92.4,40.041,13.4235,42.2311737139,24.711,-14.586500000000001,28.6949386347,15.33,28.01,31.9306905657,136.68
2020-09-10 03:30:00,24.806,-14.8615,28.9171543941,24.806,-14.8615,28.9171543941,0.0,0.0,0.0,92.4,41.156,13.0085,43.1629170498,24.806,-14.8615,28.9171543941,16.35,27.87,32.3119080217,136.88
2020-09-10 04:00:00,25.144,-14.753,29.1525598361,25.144,-14.753,29.1525598361,0.0,0.0,0.0,92.4,40.214,13.207,42.3271856494,25.144,-14.753,29.1525598361,15.07,27.96,31.7626588937,136.71
2020-09-10 04:30:00,24.4465,-14.395,28.3698323444,24.4465,-14.395,28.3698323444,0.0,0.0,0.0,92.4,35.1465,14.135,37.8823796408,24.4465,-14.395,28.3698323444,10.7,28.53,30.4704922835,135.17
2020-09-10 05:00:00,23.265,-14.152,27.2312197487,23.265,-14.152,27.2312197487,0.0,0.0,0.0,92.4,35.765,14.838,38.7208144155,23.265,-14.152,27.2312197487,12.5,28.99,31.5700823566,135.09
2020-09-10 05:30:00,22.1775,-13.752,26.0951913243,22.1775,-13.752,26.0951913243,0.0,0.0,0.0,92.4,34.3675,14.308,37.2269246682,22.1775,-13.752,26.0951913243,12.19,28.06,30.5934584511,134.58
2020-09-10 06:00:00,21.1815,-13.512,25.1242927512,21.1815,-13.512,25.1242927512,0.0,0.0,0.0,92.4,38.9915,16.498,42.3381751644,21.1815,-13.512,25.1242927512,17.81,30.01,34.8969368283,134.97
2020-09-10 06:30:00,21.6065,-13.0425,25.237821786,21.6065,-13.0425,25.237821786,0.0,0.0,0.0,92.4,45.9465,18.3275,49.4669396517,21.6065,-13.0425,25.237821786,24.34,31.37,39.7053208021,134.85
2020-09-10 07:00:00,21.1105,-12.6005,24.585072920400002,21.1105,-12.6005,24.585072920400002,0.0,0.0,0.0,92.4,49.3105,19.7095,53.1035761555,21.1105,-12.6005,24.585072920400002,28.2,32.31,42.8856164699,134.14
2020-09-10 07:30:00,25.669,-12.3465,28.4839186779,25.669,-12.3465,28.4839186779,0.0,0.0,0.0,92.4,43.339,19.0035,47.3223196098,25.669,-12.3465,28.4839186779,17.67,31.35,35.9868225883,133.78
2020-09-10 08:00:00,26.154,-12.758,29.0997986247,26.154,-12.758,29.0997986247,0.0,0.0,0.0,92.4,44.304,19.532,48.4184204616,26.154,-12.758,29.0997986247,18.15,32.29,37.0414173595,133.27
2020-09-10 08:30:00,23.703,-13.223,27.1418484632,23.703,-13.223,27.1418484632,0.0,0.0,0.0,92.4,46.183,21.767,51.055575386,23.703,-13.223,27.1418484632,22.48,34.99,41.589067073,132.7
2020-09-10 09:00:00,24.0455,-14.1355,27.8926232273,24.0455,-14.1355,27.8926232273,0.0,0.0,0.0,92.4,44.4855,20.3645,48.925173178,24.0455,-14.1355,27.8926232273,20.44,34.5,40.1004189504,133.5
2020-09-10 09:30:00,26.161,-13.5615,29.4671376834,26.161,-13.5615,29.4671376834,0.0,0.0,0.0,92.4,46.991,20.7985,51.3880500044,26.161,-13.5615,29.4671376834,20.83,34.36,40.1808225401,133.47
2020-09-10 10:00:00,25.8065,-13.7515,29.2417372004,25.8065,-13.7515,29.2417372004,0.0,0.0,0.0,92.4,45.5765,19.6185,49.6195817647,25.8065,-13.7515,29.2417372004,19.77,33.37,38.7867219548,134.11
2020-09-10 10:30:00,26.355,-13.8765,29.7849505162,26.355,-13.8765,29.7849505162,0.0,0.0,0.0,92.4,51.415,18.5135,54.6466092933,26.355,-13.8765,29.7849505162,25.06,32.39,40.9526030919,134.02
2020-09-10 11:00:00,27.715,-14.2295,31.1544522541,27.715,-14.2295,31.1544522541,0.0,0.0,0.0,92.4,51.505,19.1005,54.932632608,27.715,-14.2295,31.1544522541,23.79,33.33,40.9493955999,133.71
2020-09-10 11:30:00,27.2415,-14.315,30.7736664577,27.2415,-14.315,30.7736664577,0.0,0.0,0.0,92.4,48.9815,19.775,52.8227031422,27.2415,-14.315,30.7736664577,21.74,34.09,40.4321122377,133.44
2020-09-10 12:00:00,24.67,-13.8115,28.2730690278,24.67,-13.8115,28.2730690278,0.0,0.0,0.0,92.4,49.19,22.2485,53.9875157073,24.67,-13.8115,28.2730690278,24.52,36.06,43.6068113946,133.51
2020-09-10 12:30:00,26.5015,-14.184,30.0585322039,26.5015,-14.184,30.0585322039,0.0,0.0,0.0,92.4,47.0815,20.496,51.3493296767,26.5015,-14.184,30.0585322039,20.58,34.68,40.3266512371,133.48
2020-09-10 13:00:00,28.4215,-14.695,31.9956979491,28.4215,-14.695,31.9956979491,0.0,0.0,0.0,92.4,49.5415,19.795,53.3498101894,28.4215,-14.695,31.9956979491,21.12,34.49,40.4427311145,133.57
2020-09-10 13:30:00,29.38,-14.808,32.9007790789,29.38,-14.808,32.9007790789,0.0,0.0,0.0,92.4,42.96,19.402,47.1380865543,29.38,-14.808,32.9007790789,13.58,34.21,36.8067996435,133.63
2020-09-10 14:00:00,30.7085,-14.9025,34.133509613,30.7085,-14.9025,34.133509613,0.0,0.0,0.0,92.4,51.6385,19.3975,55.161559881,30.7085,-14.9025,34.133509613,20.93,34.3,40.1815243613,133.63
2020-09-10 14:30:00,32.8625,-15.874,36.4955857913,32.8625,-15.874,36.4955857913,0.0,0.0,0.0,92.4,50.8225,19.616,54.4767286302,32.8625,-15.874,36.4955857913,17.96,35.49,39.7756420438,133.95
2020-09-10 15:00:00,32.3785,-15.715,35.9906722256,32.3785,-15.715,35.9906722256,0.0,0.0,0.0,92.4,45.8685,19.145,49.7036247898,32.3785,-15.715,35.9906722256,13.49,34.86,37.3791345539,134.07
2020-09-10 15:30:00,33.5765,-15.4345,36.9540950708,33.5765,-15.4345,36.9540950708,0.0,0.0,0.0,92.4,45.0165,20.0755,49.2900697149,33.5765,-15.4345,36.9540950708,11.44,35.51,37.3072874919,134.1
2020-09-10 16:00:00,35.5485,-15.0225,38.5923743569,35.5485,-15.0225,38.5923743569,0.0,0.0,0.0,92.4,50.4285,19.6775,54.131669275,35.5485,-15.0225,38.5923743569,14.88,34.7,37.7558525265,133.98
2020-09-10 16:30:00,34.501,-14.713,37.507217572100004,34.501,-14.713,37.507217572100004,0.0,0.0,0.0,92.4,46.541,19.017,50.2763460287,34.501,-14.713,37.507217572100004,12.04,33.73,35.8144454096,134.2
2020-09-10 17:00:00,32.077,-13.397,34.7622429944,32.077,-13.397,34.7622429944,0.0,0.0,0.0,92.4,40.517,18.913,44.7138553247,32.077,-13.397,34.7622429944,8.44,32.31,33.3941566745,134.11
2020-09-10 17:30:00,31.2645,-12.871,33.8102292398,31.2645,-12.871,33.8102292398,0.0,0.0,0.0,92.4,41.2445,19.839,45.7678347887,31.2645,-12.871,33.8102292398,9.98,32.71,34.1986037727,134.37
2020-09-10 18:00:00,30.9585,-12.8675,33.5261282957,30.9585,-12.8675,33.5261282957,0.0,0.0,0.0,92.4,43.6885,19.1225,47.690198558,30.9585,-12.8675,33.5261282957,12.73,31.99,34.4298271852,134.22
2020-09-10 18:30:00,30.234,-12.8545,32.8532026787,30.234,-12.8545,32.8532026787,0.0,0.0,0.0,92.4,42.624,19.8955,47.038668096,30.234,-12.8545,32.8532026787,12.39,32.75,35.0153480634,134.22
2020-09-10 19:00:00,25.551,-12.771,28.5648742689,25.551,-12.771,28.5648742689,0.0,0.0,0.0,92.4,45.991,20.809,50.4795657866,25.551,-12.771,28.5648742689,20.44,33.58,39.3117030921,134.01
2020-09-10 19:30:00,23.7645,-12.671,26.9315001671,23.7645,-12.671,26.9315001671,0.0,0.0,0.0,92.4,42.8045,19.519,47.0448358617,23.7645,-12.671,26.9315001671,19.04,32.19,37.3994344877,133.78
2020-09-10 20:00:00,27.7245,-12.2025,30.291069748399998,27.7245,-12.2025,30.291069748399998,0.0,0.0,0.0,92.4,46.9845,20.3275,51.1932661246,27.7245,-12.2025,30.291069748399998,19.26,32.53,37.8040804676,133.65
2020-09-10 20:30:00,26.566,-11.827,29.0797229182,26.566,-11.827,29.0797229182,0.0,0.0,0.0,92.4,48.406,20.073,52.4029213403,26.566,-11.827,29.0797229182,21.84,31.9,38.66,133.68
2020-09-10 21:00:00,22.276,-12.567,25.57634972,22.276,-12.567,25.57634972,0.0,0.0,0.0,92.4,52.726,19.543,56.2313073385,22.276,-12.567,25.57634972,30.45,32.11,44.2521705682,134.05
2020-09-10 21:30:00,22.473,-12.628,25.777938494,22.473,-12.628,25.777938494,0.0,0.0,0.0,92.4,41.133,17.242,44.6005633709,22.473,-12.628,25.777938494,18.66,29.87,35.2194903427,134.05
2020-09-10 22:00:00,23.2015,-12.837,26.5159984019,23.2015,-12.837,26.5159984019,0.0,0.0,0.0,92.4,43.3715,17.163,46.6439233046,23.2015,-12.837,26.5159984019,20.17,30.0,36.1500885199,134.75
2020-09-10 22:30:00,23.996,-13.0695,27.3243453032,23.996,-13.0695,27.3243453032,0.0,0.0,0.0,92.4,34.806,15.0805,37.9325601067,23.996,-13.0695,27.3243453032,10.81,28.15,30.1542467988,134.14
2020-09-10 23:00:00,23.9485,-12.8845,27.1945029831,23.9485,-12.8845,27.1945029831,0.0,0.0,0.0,92.4,32.0485,14.5855,35.21140671,23.9485,-12.8845,27.1945029831,8.1,27.47,28.6393243635,134.18
2020-09-10 23:30:00,25.09,-13.242,28.3700310892,25.09,-13.242,28.3700310892,0.0,0.0,0.0,92.4,34.46,13.708,37.0863972907,25.09,-13.242,28.3700310892,9.37,26.95,28.5324271663,135.07
2020-09-11 00:00:00,26.495,-13.776,29.8624044745,26.495,-13.776,29.8624044745,0.0,0.0,0.0,92.4,30.525,13.464,33.3624777407,26.495,-13.776,29.8624044745,4.03,27.24,27.5364939671,134.87
2020-09-11 00:30:00,25.913,-13.7735,29.3460878355,25.913,-13.7735,29.3460878355,0.0,0.0,0.0,92.4,31.203,13.4565,33.9809446786,25.913,-13.7735,29.3460878355,5.29,27.23,27.7390879446,135.55
2020-09-11 01:00:00,25.1355,-13.692,28.6227920415,25.1355,-13.692,28.6227920415,0.0,0.0,0.0,92.4,31.4655,14.348,34.5824058482,25.1355,-13.692,28.6227920415,6.33,28.04,28.7456170572,135.55
2020-09-11 01:30:00,25.696,-13.9755,29.2506242027,25.696,-13.9755,29.2506242027,0.0,0.0,0.0,92.4,30.096,14.5045,33.4088272205,25.696,-13.9755,29.2506242027,4.4,28.48,28.8178833366,134.81
2020-09-11 02:00:00,25.154,-13.7315,28.6579449412,25.154,-13.7315,28.6579449412,0.0,0.0,0.0,92.4,30.304,14.6485,33.6587428204,25.154,-13.7315,28.6579449412,5.15,28.38,28.8434897334,134.6
2020-09-11 02:30:00,25.5545,-13.926,29.1026793655,25.5545,-13.926,29.1026793655,0.0,0.0,0.0,92.4,30.4345,14.634,33.7699977236,25.5545,-13.926,29.1026793655,4.88,28.56,28.9739193069,134.49
2020-09-11 03:00:00,26.054,-14.0555,29.6035132417,26.054,-14.0555,29.6035132417,0.0,0.0,0.0,92.4,27.454,13.8345,30.7427309498,26.054,-14.0555,29.6035132417,1.4,27.89,27.9251159353,134.89
2020-09-11 03:30:00,27.009,-14.4095,30.6124120456,27.009,-14.4095,30.6124120456,0.0,0.0,0.0,92.4,25.869,13.3505,29.1108400987,27.009,-14.4095,30.6124120456,-1.1400000000000001,27.76,27.7833979203,134.67
2020-09-11 04:00:00,28.344,-15.31,32.2145686918,28.344,-15.31,32.2145686918,0.0,0.0,0.0,92.4,25.274,13.37,28.5925160838,28.344,-15.31,32.2145686918,-3.07,28.68,28.8438433639,134.73
2020-09-11 04:30:00,28.3845,-15.2825,32.237162507,28.3845,-15.2825,32.237162507,0.0,0.0,0.0,92.4,25.8245,13.3175,29.0561629693,28.3845,-15.2825,32.237162507,-2.56,28.6,28.7143448471,134.33
2020-09-11 05:00:00,28.5235,-15.463,32.4452526766,28.5235,-15.463,32.4452526766,0.0,0.0,0.0,92.4,26.4535,13.727,29.8029896361,28.5235,-15.463,32.4452526766,-2.07,29.19,29.2633046664,134.98
2020-09-11 05:30:00,28.0775,-15.405,32.0259274846,28.0775,-15.405,32.0259274846,0.0,0.0,0.0,92.4,27.7375,12.425,30.3932481194,28.0775,-15.405,32.0259274846,-0.34,27.83,27.8320768179,135.66
2020-09-11 06:00:00,29.6425,-15.802,33.5913829761,29.6425,-15.802,33.5913829761,0.0,0.0,0.0,92.4,28.4625,13.608,31.5482419518,29.6425,-15.802,33.5913829761,-1.18,29.41,29.4336627011,135.78
2020-09-11 06:30:00,34.694,-15.818,38.1298145812,34.694,-15.818,38.1298145812,0.0,0.0,0.0,92.4,30.814,14.992,34.2675161049,34.694,-15.818,38.1298145812,-3.88,30.81,31.0533492558,135.0
2020-09-11 07:00:00,34.8635,-15.6545,38.2168418698,34.8635,-15.6545,38.2168418698,0.0,0.0,0.0,92.4,34.4235,16.8355,38.3198566346,34.8635,-15.6545,38.2168418698,-0.44,32.49,32.4929792417,134.31
2020-09-11 07:30:00,33.109,-15.2555,36.4545766846,33.109,-15.2555,36.4545766846,0.0,0.0,0.0,92.4,30.349,18.1245,35.3491060884,33.109,-15.2555,36.4545766846,-2.76,33.38,33.4939098942,133.57
2020-09-11 08:00:00,33.297,-15.134,36.5749663705,33.297,-15.134,36.5749663705,0.0,0.0,0.0,92.4,29.107,19.566,35.0720088532,33.297,-15.134,36.5749663705,-4.19,34.7,34.952054303,132.75
2020-09-11 08:30:00,33.6485,-15.7325,37.1447588295,33.6485,-15.7325,37.1447588295,0.0,0.0,0.0,92.4,33.9885,20.6675,39.7789352359,33.6485,-15.7325,37.1447588295,0.34,36.4,36.4015878775,132.88
2020-09-11 09:00:00,32.7115,-16.621,36.6919592452,32.7115,-16.621,36.6919592452,0.0,0.0,0.0,92.4,34.1415,22.299,40.7785166877,32.7115,-16.621,36.6919592452,1.43,38.92,38.9462616948,132.51
2020-09-11 09:30:00,35.1105,-17.228,39.1094770388,35.1105,-17.228,39.1094770388,0.0,0.0,0.0,92.4,39.4905,23.132,45.7666801751,35.1105,-17.228,39.1094770388,4.38,40.36,40.5969703303,132.03
2020-09-11 10:00:00,36.1055,-17.391,40.0756036916,36.1055,-17.391,40.0756036916,0.0,0.0,0.0,92.4,37.4755,22.389,43.6540997072,36.1055,-17.391,40.0756036916,1.37,39.78,39.8035840095,132.03
2020-09-11 10:30:00,36.7575,-17.9555,40.9086028422,36.7575,-17.9555,40.9086028422,0.0,0.0,0.0,92.4,38.0075,24.1345,45.0227070099,36.7575,-17.9555,40.9086028422,1.25,42.09,42.1085573251,132.39
2020-09-11 11:00:00,33.745,-20.0945,39.2748514351,38.495,-17.9645,42.4804459163,-4.75,-2.13,5.2057084052,92.4,33.145,19.7055,38.5603132151,38.495,-17.9645,42.4804459163,-5.35,37.67,38.0480144029,132.22
2020-09-11 11:30:00,34.7145,-19.974,40.0506827189,38.0845,-17.994,42.1214099509,-3.37,-1.98,3.9086186818,92.4,34.3445,19.666,39.5764606332,38.0845,-17.994,42.1214099509,-3.74,37.66,37.8452533351,132.27
2020-09-11 12:00:00,51.165,-19.2865,54.679304195,38.605,-18.1065,42.6402552437,12.56,-1.18,12.6153081611,92.4,51.505,20.3735,55.3881262298,38.605,-18.1065,42.6402552437,12.9,38.48,40.584731119,132.07
2020-09-11 12:30:00,51.5045,-18.9025,54.8636311822,41.2045,-18.6625,45.2338338691,10.3,-0.24,10.3027957371,92.4,51.7445,20.8975,55.8050068229,41.2045,-18.6625,45.2338338691,10.54,39.56,40.9400195408,132.29
2020-09-11 13:00:00,51.0705,-19.58,54.695268262,40.9905,-18.45,44.9513469236,10.08,-1.13,10.1431405393,92.4,51.3005,20.33,55.1819735081,40.9905,-18.45,44.9513469236,10.31,38.78,40.1271043062,132.62
2020-09-11 13:30:00,50.5575,-19.7905,54.2929525491,42.4975,-19.2505,46.6542522874,8.06,-0.54,8.0780690762,92.4,50.7075,20.4695,54.6831874208,42.4975,-19.2505,46.6542522874,8.21,39.72,40.5596166155,133.12
2020-09-11 14:00:00,50.553,-19.663,54.2424130916,42.603,-19.253,46.7514023105,7.95,-0.41000000000000003,7.9605653066,92.4,50.673,20.807,54.7785010565,42.603,-19.253,46.7514023105,8.07,40.06,40.8647586558,133.45
2020-09-11 14:30:00,50.7625,-19.3625,54.3298979614,42.8825,-19.5525,47.1297046723,7.88,0.19,7.8822902763,92.4,50.8825,21.1175,55.0906308958,42.8825,-19.5525,47.1297046723,8.0,40.67,41.4493534328,133.41
2020-09-11 15:00:00,50.141,-20.588,54.2031883287,39.511,-18.348,43.5633816984,10.63,-2.24,10.8634478873,92.4,50.411,19.832,54.1717375114,39.511,-18.348,43.5633816984,10.9,38.18,39.7054454704,133.41
2020-09-11 15:30:00,49.7685,-20.285,53.7436956047,42.8885,-19.445,47.0906727203,6.88,-0.84,6.9310893805,92.4,49.8585,19.765,53.6332475919,42.8885,-19.445,47.0906727203,6.97,39.21,39.8246782787,132.83
2020-09-11 16:00:00,50.0455,-19.868,53.845050787,43.5755,-19.478,47.7306681731,6.47,-0.39,6.4817435926,92.4,50.1155,19.992,53.9559394715,43.5755,-19.478,47.7306681731,6.54,39.47,40.0081554186,132.41
2020-09-11 16:30:00,50.3615,-20.3575,54.3204242297,41.2515,-18.6475,45.2704706017,9.11,-1.71,9.2690992011,92.4,50.5615,19.4925,54.1887704096,41.2515,-18.6475,45.2704706017,9.31,38.14,39.259848446,132.47
2020-09-11 17:00:00,50.5715,-20.5325,54.5807673865,41.5715,-18.7525,45.6053271943,9.0,-1.78,9.1743337633,92.4,50.7715,19.3475,54.3329639215,41.5715,-18.7525,45.6053271943,9.2,38.1,39.1950251945,132.53
2020-09-11 17:30:00,50.4965,-20.571,54.5257971354,40.5965,-18.271,44.5185944662,9.9,-2.3,10.1636607578,92.4,50.7365,19.099,54.2122147975,40.5965,-18.271,44.5185944662,10.14,37.37,38.7212667665,132.13
2020-09-11 18:00:00,51.6165,-20.6585,55.5970925004,42.4865,-17.7885,46.0601065403,9.13,-2.87,9.570464983499999,92.4,51.8265,18.9715,55.1897084111,42.4865,-17.7885,46.0601065403,9.34,36.76,37.9280002109,132.13
2020-09-11 18:30:00,51.769,-20.999,55.8657977836,42.029,-16.889,45.2954209827,9.74,-4.11,10.5716460402,92.4,52.019,18.771,55.3021410255,42.029,-16.889,45.2954209827,9.99,35.66,37.0329002375,132.44
2020-09-11 19:00:00,51.491,-21.06,55.6313462088,42.111,-16.91,45.3793391424,9.38,-4.15,10.2570414838,92.4,51.731,18.8,55.0412241961,42.111,-16.91,45.3793391424,9.62,35.71,36.9830839709,132.6
2020-09-11 19:30:00,51.2385,-21.674,55.6340377669,37.9385,-17.284,41.6901239894,13.3,-4.39,14.0057880892,92.4,51.6385,18.336,54.7972953552,37.9385,-17.284,41.6901239894,13.7,35.62,38.1637838795,132.86
2020-09-11 20:00:00,51.4265,-21.36,55.6860350739,37.8165,-17.68,41.7453000019,13.61,-3.68,14.0987410786,92.4,51.8465,18.56,55.0684407102,37.8165,-17.68,41.7453000019,14.03,36.24,38.8610151694,132.7
2020-09-11 20:30:00,50.943,-22.0545,55.5120727342,36.283,-17.3445,40.2155165235,14.66,-4.71,15.3980420833,92.4,51.413,17.9055,54.4417440871,36.283,-17.3445,40.2155165235,15.13,35.25,38.3598670488,132.84
2020-09-11 21:00:00,49.8055,-21.8935,54.4050840685,38.6555,-17.8835,42.5918683847,11.15,-4.01,11.8491603078,92.4,50.1255,18.1865,53.3227393567,38.6555,-17.8835,42.5918683847,11.47,36.07,37.8497793917,132.93
2020-09-11 21:30:00,49.61,-22.462,54.4581816075,38.02,-17.782,41.9728474612,11.59,-4.68,12.4992199757,92.4,49.94,17.868,53.0402585212,38.02,-17.782,41.9728474612,11.92,35.65,37.5900106411,133.34
2020-09-11 22:00:00,51.4155,-22.988,56.3205272015,36.9655,-17.028,40.6989063029,14.45,-5.96,15.6308700973,92.4,51.8855,17.742,54.8350588059,36.9655,-17.028,40.6989063029,14.92,34.77,37.8359524791,134.05
2020-09-11 22:30:00,50.8985,-22.674,55.7204412963,39.3685,-17.564,43.1088493032,11.53,-5.11,12.6116216245,92.4,51.2485,18.136,54.3628848411,39.3685,-17.564,43.1088493032,11.88,35.7,37.6247843848,134.22
2020-09-11 23:00:00,50.1195,-23.0525,55.1668563224,38.6895,-17.5025,42.4642781229,11.43,-5.55,12.7061953393,92.4,50.4595,18.0175,53.5797671374,38.6895,-17.5025,42.4642781229,11.77,35.52,37.4192904796,134.64
2020-09-11 23:30:00,49.3325,-8.412,50.0445531527,40.4725,-17.842,44.2307610182,8.86,9.43,12.9392619573,92.4,48.8825,3.778,49.0282784753,40.4725,-17.842,44.2307610182,8.41,21.62,23.1981141475,133.69
2020-09-12 00:00:00,48.397,-3.046,48.4927595111,39.667,-17.826,43.4883566601,8.73,14.78,17.1657012674,92.4,47.657,-2.516,47.723368542,39.667,-17.826,43.4883566601,7.99,15.31,17.2695164958,132.76
2020-09-12 00:30:00,47.7705,-3.287,47.8834526663,39.8005,-18.087,43.717495002,7.97,14.8,16.8095478821,92.4,47.0105,-2.757,47.0912747677,39.8005,-18.087,43.717495002,7.21,15.33,16.9408677464,132.69
2020-09-12 01:00:00,47.1415,-3.4565,47.2680485582,39.2415,-17.7365,43.0636593255,7.9,14.28,16.3195710728,92.4,46.3915,-2.9565,46.4856124462,39.2415,-17.7365,43.0636593255,7.15,14.78,16.4186144361,132.6
2020-09-12 01:30:00,46.844,-3.0745,46.9447855065,40.944,-18.1845,44.8005265176,5.9,15.11,16.2210388077,92.4,46.034,-2.5645,46.105377303,40.944,-18.1845,44.8005265176,5.09,15.62,16.4284052787,132.87
2020-09-12 02:00:00,46.542,-3.108,46.6456581902,41.092,-18.088,44.8968618948,5.45,14.98,15.9406053837,92.4,45.712,-2.598,45.7857679634,41.092,-18.088,44.8968618948,4.62,15.49,16.1642970772,132.38
2020-09-12 02:30:00,46.3205,-2.854,46.4083401583,42.7205,-18.134,46.4099458764,3.6,15.28,15.6983566019,92.4,45.4405,-2.364,45.501950906,42.7205,-18.134,46.4099458764,2.7199999999999998,15.77,16.0028528707,131.43
2020-09-12 03:00:00,46.079,-2.628,46.1538798477,43.279,-18.828,47.1970912769,2.8,16.2,16.440194646,92.4,45.199,-2.118,45.2485969396,43.279,-18.828,47.1970912769,1.92,16.71,16.8199435195,131.1
2020-09-12 03:30:00,45.6445,-3.009,45.7435728955,41.5445,-18.229,45.3678511862,4.1,15.22,15.7625632433,92.4,44.7845,-2.509,44.8547268551,41.5445,-18.229,45.3678511862,3.24,15.72,16.0504205552,131.47
2020-09-12 04:00:00,44.9095,-3.732,45.0642986659,37.2695,-16.952,40.9436922401,7.64,13.22,15.2688571936,92.4,44.1695,-3.262,44.2897886002,37.2695,-16.952,40.9436922401,6.9,13.69,15.3305609813,131.62
2020-09-12 04:30:00,44.745,-3.5115,44.8825763214,39.005,-17.5315,42.7638108364,5.74,14.02,15.1495214446,92.4,43.945,-3.0415,44.0501276644,39.005,-17.5315,42.7638108364,4.94,14.49,15.3089418315,131.79
2020-09-12 05:00:00,44.458,-3.4415,44.5910045441,40.878,-18.0015,44.6661492212,3.58,14.56,14.9936653291,92.4,43.588,-2.9715,43.6891697821,40.878,-18.0015,44.6661492212,2.71,15.03,15.2723606558,131.35
2020-09-12 05:30:00,44.1885,-3.6710000000000003,44.3407236437,39.5885,-17.731,43.3778479555,4.6,14.06,14.7933633769,92.4,43.3485,-3.211,43.4672632363,39.5885,-17.731,43.3778479555,3.76,14.52,14.9989332954,131.53
2020-09-12 06:00:00,43.958,-3.963,44.1362791023,37.738,-16.993,41.3874219178,6.22,13.03,14.438465985,92.4,43.188,-3.513,43.3306417331,37.738,-16.993,41.3874219178,5.45,13.48,14.5400447042,131.34
2020-09-12 06:30:00,44.978,-3.948,45.1509378419,35.498,-16.258,39.0439568691,9.48,12.31,15.5372616635,92.4,44.298,-3.468,44.4335439505,35.498,-16.258,39.0439568691,8.8,12.79,15.5249508856,131.1
2020-09-12 07:00:00,45.1525,-3.9225000000000003,45.3225579872,33.8725,-15.5925,37.2890374306,11.28,11.67,16.2304436169,92.4,44.5225,-3.4625,44.6569357715,33.8725,-15.5925,37.2890374306,10.65,12.13,16.141852434,130.78
2020-09-12 07:30:00,46.3955,-3.9475,46.5631310857,30.2755,-14.7175,33.6631951321,16.12,10.77,19.3867815792,92.4,45.9055,-3.4475,46.0347714939,30.2755,-14.7175,33.6631951321,15.63,11.27,19.2694006134,131.63
2020-09-12 08:00:00,47.3105,-3.915,47.4722090833,29.8905,-14.525,33.2327792285,17.42,10.61,20.3967767061,92.4,46.8505,-3.415,46.9747972348,29.8905,-14.525,33.2327792285,16.96,11.11,20.274952527700002,132.47
2020-09-12 08:30:00,49.1175,-3.577,49.2475759327,29.4175,-14.417,32.7603295962,19.7,10.84,22.4854530753,92.4,48.7075,-3.037,48.8020893533,29.4175,-14.417,32.7603295962,19.29,11.38,22.3966180483,132.6
2020-09-12 09:00:00,50.179,-3.4105,50.2947666388,28.589,-14.1105,31.8816111771,21.59,10.7,24.0960183433,92.4,49.829,-2.8505000000000003,49.9104657487,28.589,-14.1105,31.8816111771,21.24,11.26,24.0400748751,132.22
2020-09-12 09:30:00,51.179,-3.352,51.2886531798,30.759,-14.642,34.0661744991,20.42,11.29,23.3332488094,92.4,50.809,-2.792,50.8856536265,30.759,-14.642,34.0661744991,20.05,11.85,23.2900193216,132.16
2020-09-12 10:00:00,51.4825,-3.115,51.5766519973,32.2625,-14.915,35.5432993861,19.22,11.8,22.5532348012,92.4,51.0525,-2.555,51.1163944469,32.2625,-14.915,35.5432993861,18.79,12.36,22.4907469863,131.93
2020-09-12 10:30:00,51.901,-2.871,51.9803466899,33.361,-15.201,36.660970009,18.54,12.33,22.2656798684,92.4,51.441,-2.321,51.4933347337,33.361,-15.201,36.660970009,18.08,12.88,22.1986666266,132.01
2020-09-12 11:00:00,52.0965,-2.9415,52.1794761808,33.1565,-15.211500000000001,36.4793534002,18.94,12.27,22.5671553369,92.4,51.6665,-2.3615,51.7204399102,33.1565,-15.211500000000001,36.4793534002,18.51,12.85,22.5331444765,132.05
2020-09-12 11:30:00,51.8745,-2.7984999999999998,51.9499312078,33.6045,-15.1585,36.8651941877,18.27,12.36,22.0581617548,92.4,51.3945,-2.2385,51.443226109,33.6045,-15.1585,36.8651941877,17.79,12.92,21.9865981907,132.42
2020-09-12 12:00:00,51.7155,-3.0465,51.805155173,34.9555,-15.4765,38.2283799356,16.76,12.43,20.8663005825,92.4,51.2255,-2.4965,51.2862979996,34.9555,-15.4765,38.2283799356,16.27,12.98,20.813296231,132.07
2020-09-12 12:30:00,51.685,-3.2,51.783966872,36.565,-15.96,39.8963760886,15.12,12.76,19.7846405072,92.4,51.125,-2.65,51.1936336374,36.565,-15.96,39.8963760886,14.56,13.31,19.7268776039,132.27
2020-09-12 13:00:00,51.9555,-2.9785,52.040805552,34.5355,-15.5285,37.8660147428,17.42,12.55,21.4699534233,92.4,51.4655,-2.4185,51.522294519,34.5355,-15.5285,37.8660147428,16.93,13.11,21.4125430531,132.41
2020-09-12 13:30:00,51.631,-3.146,51.7267578435,38.141,-16.576,41.58725354,13.49,13.43,19.03536183,92.4,51.011,-2.596,51.0770137831,38.141,-16.576,41.58725354,12.87,13.98,19.0020341016,132.66
2020-09-12 14:00:00,50.7175,-3.116,50.8131308054,42.4475,-17.596,45.9500758677,8.27,14.48,16.6752301333,92.4,49.9475,-2.596,50.0149174972,42.4475,-17.596,45.9500758677,7.5,15.0,16.770509831200002,131.68
2020-09-12 14:30:00,50.535,-3.2285,50.638023631,41.535,-17.4085,45.0356758276,9.0,14.18,16.795011164,92.4,49.795,-2.7085,49.8686073322,41.535,-17.4085,45.0356758276,8.26,14.7,16.8617199597,131.86
2020-09-12 15:00:00,50.725,-3.2285,50.8276385173,39.915,-17.2185,43.4704953647,10.81,13.99,17.6798246598,92.4,50.025,-2.6885,50.0971921094,39.915,-17.2185,43.4704953647,10.11,14.53,17.7012146476,132.52
2020-09-12 15:30:00,50.356,-3.291,50.4634265285,40.966,-17.451,44.5280872821,9.39,14.16,16.9905179438,92.4,49.616,-2.761,49.692761817,40.966,-17.451,44.5280872821,8.65,14.69,17.0475394119,132.95
2020-09-12 16:00:00,50.501,-3.3895,50.6146195407,39.211,-16.8995,42.6977238416,11.29,13.51,17.6063681661,92.4,49.821,-2.8595,49.9029937103,39.211,-16.8995,42.6977238416,10.61,14.04,17.5981163765,132.73
2020-09-12 16:30:00,51.435,-3.351,51.544043555,36.145,-16.321,39.6589972894,15.29,12.97,20.050062344,92.4,50.865,-2.791,50.9415145633,36.145,-16.321,39.6589972894,14.72,13.53,19.9934814377,133.62
2020-09-12 17:00:00,51.497,-3.212,51.597073105,36.217,-15.992,39.5905942491,15.28,12.78,19.9200100402,92.4,50.957,-2.662,51.0264842312,36.217,-15.992,39.5905942491,14.74,13.33,19.873512523,132.65
2020-09-12 17:30:00,52.4355,-3.3055,52.539584986,38.1255,-15.1055,41.0089000157,14.31,11.8,18.5476710128,92.4,51.8855,-2.7955,51.9607537522,38.1255,-15.1055,41.0089000157,13.76,12.31,18.4627652317,131.86
2020-09-12 18:00:00,52.7745,-3.104,52.8657040646,38.1545,-15.064,41.0206041673,14.62,11.96,18.8887797382,92.4,52.2445,-2.584,52.3083629666,38.1545,-15.064,41.0206041673,14.09,12.48,18.8222873212,131.08
2020-09-12 18:30:00,53.064,-3.0145,53.1495560306,35.744,-15.4645,38.9459150136,17.32,12.45,21.3303750553,92.4,52.614,-2.4545,52.6712214236,35.744,-15.4645,38.9459150136,16.87,13.01,21.3039198271,130.64
2020-09-12 19:00:00,53.0925,-2.762,53.1642944113,34.6625,-15.872,38.1236054204,18.43,13.11,22.6171837327,92.4,52.6825,-2.172,52.7272547195,34.6625,-15.872,38.1236054204,18.02,13.7,22.6364838259,130.15
2020-09-12 19:30:00,53.0855,-2.9525,53.1675424155,37.8155,-15.6825,40.9384030771,15.27,12.73,19.8802867183,92.4,52.5855,-2.4025,52.640353499,37.8155,-15.6825,40.9384030771,14.77,13.28,19.8623085265,130.84
2020-09-12 20:00:00,53.236,-3.0055,53.320771996,37.226,-15.1355,40.1853012462,16.01,12.13,20.0862390706,92.4,52.766,-2.4755000000000003,52.8240367281,37.226,-15.1355,40.1853012462,15.54,12.66,20.0441313107,130.19
2020-09-12 20:30:00,53.712,-3.201,53.8072982503,36.772,-15.311,39.8322319862,16.94,12.11,20.8234411181,92.4,53.272,-2.651,53.3379207038,36.772,-15.311,39.8322319862,16.5,12.66,20.7972498182,130.81
2020-09-12 21:00:00,52.641,-3.327,52.7460312251,33.521,-15.597,36.9719332738,19.12,12.27,22.7184352454,92.4,52.241,-2.747,52.3131731976,33.521,-15.597,36.9719332738,18.72,12.85,22.7059661763,131.26
2020-09-12 21:30:00,51.5245,-3.539,51.6458964609,34.1445,-15.799,37.6225368795,17.38,12.26,21.2690385302,92.4,51.0845,-2.989,51.1718698237,34.1445,-15.799,37.6225368795,16.94,12.81,21.2381661167,130.98
2020-09-12 22:00:00,50.632,-3.7275,50.7690228412,33.002,-15.4975,36.4596284985,17.63,11.77,21.1978725348,92.4,50.192,-3.1775,50.2924782671,33.002,-15.4975,36.4596284985,17.19,12.32,21.1489597853,131.27
2020-09-12 22:30:00,49.5735,-3.895,49.7262800464,32.6335,-15.335,36.0570041358,16.94,11.44,20.4410665084,92.4,49.1235,-3.375,49.2393021605,32.6335,-15.335,36.0570041358,16.49,11.96,20.3706087292,131.39
2020-09-12 23:00:00,48.6935,-3.922,48.8511926799,33.4135,-15.692,36.9147781552,15.28,11.77,19.2875944586,92.4,48.1835,-3.412,48.304155269,33.4135,-15.692,36.9147781552,14.77,12.28,19.2081050601,132.05
2020-09-12 23:30:00,47.462,-3.879,47.6202486869,34.972,-16.059,38.4828827532,12.49,12.18,17.445701476300002,92.4,46.852,-3.379,46.9736899232,34.972,-16.059,38.4828827532,11.88,12.68,17.3757532211,132.14
2020-09-13 00:00:00,46.5945,-4.114,46.7757675111,34.5845,-16.024,38.1163510353,12.01,11.91,16.9141420119,92.4,45.9845,-3.634,46.1278678919,34.5845,-16.024,38.1163510353,11.4,12.39,16.8366297102,132.85
2020-09-13 00:30:00,45.7755,-3.7395,45.9279899462,37.2655,-16.4395,40.7305125244,8.51,12.7,15.2875799262,92.4,45.0655,-3.2595,45.1832228875,37.2655,-16.4395,40.7305125244,7.8,13.18,15.3151036562,130.04
2020-09-13 01:00:00,45.2125,-4.0295,45.3917065828,35.7525,-16.0395,39.1855434631,9.46,12.01,15.2882863657,92.4,44.5525,-3.5595,44.6944660612,35.7525,-16.0395,39.1855434631,8.8,12.48,15.2705730082,130.53
2020-09-13 01:30:00,45.104,-3.9515000000000002,45.2767619011,36.194,-16.0815,39.6058111677,8.91,12.13,15.0507474897,92.4,44.424,-3.4915000000000003,44.5609958175,36.194,-16.0815,39.6058111677,8.23,12.59,15.0413097834,130.42
2020-09-13 02:00:00,44.661,-4.1345,44.8519677523,34.531,-15.6945,37.9302951643,10.13,11.56,15.3704424139,92.4,44.001,-3.6745,44.1541611997,34.531,-15.6945,37.9302951643,9.47,12.02,15.302329888,130.9
2020-09-13 02:30:00,44.592,-4.408,44.8093397407,33.842,-15.708,37.3098140976,10.75,11.3,15.5965541066,92.4,43.952,-3.948,44.1289588366,33.842,-15.708,37.3098140976,10.11,11.76,15.5083751567,131.31
2020-09-13 03:00:00,44.0595,-4.448,44.2834533912,34.9895,-15.988,38.469224768,9.07,11.54,14.677755278,92.4,43.3795,-4.008,43.5642638438,34.9895,-15.988,38.469224768,8.39,11.98,14.6257478441,131.5
2020-09-13 03:30:00,43.8415,-4.5760000000000005,44.07966536,34.7915,-15.986,38.2883881647,9.05,11.41,14.563330663,92.4,43.1315,-4.146,43.3303081947,34.7915,-15.986,38.2883881647,8.34,11.84,14.482444545,132.05
2020-09-13 04:00:00,43.595,-4.811,43.8596596658,33.775,-15.681000000000001,37.2376742829,9.82,10.87,14.6488668504,92.4,42.925,-4.371,43.1469728486,33.775,-15.681000000000001,37.2376742829,9.15,11.31,14.547803958,132.34
2020-09-13 04:30:00,43.637,-4.567,43.8753376967,35.157,-16.117,38.6752160692,8.48,11.55,14.3287438389,92.4,42.917,-4.127,43.1149744057,35.157,-16.117,38.6752160692,7.76,11.99,14.2820761796,132.37
2020-09-13 05:00:00,43.7915,-4.644,44.0370549452,34.5415,-16.084,38.1026282328,9.25,11.44,14.7117673989,92.4,43.1015,-4.194,43.3050682744,34.5415,-16.084,38.1026282328,8.56,11.89,14.6507917875,132.44
2020-09-13 05:30:00,43.6535,-4.4875,43.8835472415,35.7635,-16.3175,39.3101607539,7.89,11.83,14.2197398007,92.4,42.9135,-4.0475,43.1039527016,35.7635,-16.3175,39.3101607539,7.15,12.27,14.2012464242,132.25
2020-09-13 06:00:00,43.8995,-4.3305,44.1125756503,35.7695,-16.2805,39.3002774863,8.13,11.95,14.4533525523,92.4,43.1695,-3.8905000000000003,43.3444543223,35.7695,-16.2805,39.3002774863,7.4,12.39,14.431635389,132.21
2020-09-13 06:30:00,44.487,-4.175,44.6824774828,35.417,-16.075,38.8943378141,9.07,11.9,14.9624496657,92.4,43.797,-3.715,43.9542766292,35.417,-16.075,38.8943378141,8.38,12.36,14.9329836269,131.26
2020-09-13 07:00:00,44.8365,-4.244,45.0369100655,33.1665,-15.394,36.5649006323,11.67,11.15,16.1403655473,92.4,44.2365,-3.794,44.3989005297,33.1665,-15.394,36.5649006323,11.07,11.6,16.0344909492,131.49
2020-09-13 07:30:00,45.683,-4.2875,45.8837568781,33.333,-15.6775,36.8357556628,12.35,11.39,16.8004345182,92.4,45.063,-3.8075,45.2235671442,33.333,-15.6775,36.8357556628,11.73,11.87,16.6880136625,132.54
2020-09-13 08:00:00,46.6185,-3.8285,46.7754417884,34.5585,-15.7585,37.9818409836,12.06,11.93,16.9637407431,92.4,46.0285,-3.3385,46.1494138045,34.5585,-15.7585,37.9818409836,11.47,12.42,16.9061320236,131.11
2020-09-13 08:30:00,48.269,-3.7039999999999997,48.4109076242,34.569,-15.594,37.9234570813,13.7,11.89,18.1400689084,92.4,47.679,-3.204,47.7865321717,34.569,-15.594,37.9234570813,13.11,12.39,18.0384090208,132.67
2020-09-13 09:00:00,49.3925,-3.858,49.5429431933,31.7725,-15.208,35.2246365524,17.62,11.35,20.9591722165,92.4,48.9425,-3.328,49.0555184485,31.7725,-15.208,35.2246365524,17.17,11.88,20.8792552549,132.28
2020-09-13 09:30:00,50.9615,-3.6189999999999998,51.0898389433,31.5015,-15.159,34.959115882,19.46,11.54,22.6243939145,92.4,50.5615,-3.059,50.6539511119,31.5015,-15.159,34.959115882,19.06,12.1,22.576394752,132.45
2020-09-13 10:00:00,51.738,-3.3475,51.8461801896,30.648,-14.8475,34.0550753963,21.09,11.5,24.0216173477,92.4,51.378,-2.7675,51.4524823527,30.648,-14.8475,34.0550753963,20.73,12.08,23.9929010334,132.36
2020-09-13 10:30:00,52.5055,-3.267,52.6070415368,30.5255,-14.767,33.9097395928,21.98,11.5,24.806660396,92.4,52.1855,-2.677,52.2541169598,30.5255,-14.767,33.9097395928,21.66,12.09,24.8057190986,131.92
2020-09-13 11:00:00,53.187,-3.335,53.2914551687,30.747,-14.895,34.1648801256,22.44,11.56,25.2425672228,92.4,52.877,-2.735,52.9476850674,30.747,-14.895,34.1648801256,22.13,12.16,25.2507920668,132.0
2020-09-13 11:30:00,53.6855,-3.242,53.7833010725,31.4355,-14.892,34.7845127068,22.25,11.65,25.1154335021,92.4,53.3755,-2.642,53.4408473384,31.4355,-14.892,34.7845127068,21.94,12.25,25.1281933294,131.13
2020-09-13 12:00:00,53.3655,-3.3015,53.4675274583,33.0555,-15.1715,36.3708742334,20.31,11.87,23.5243065785,92.4,52.9855,-2.7215,53.055346314,33.0555,-15.1715,36.3708742334,19.93,12.45,23.4990935995,131.2
2020-09-13 12:30:00,53.615,-3.173,53.7088089051,34.495,-15.483,37.810425996,19.12,12.31,22.7400637642,92.4,53.195,-2.583,53.2576746958,34.495,-15.483,37.810425996,18.7,12.9,22.7178344038,131.1
2020-09-13 13:00:00,53.282,-3.1635,53.3758302629,33.772,-15.2235,37.0446073842,19.51,12.06,22.9365145565,92.4,52.862,-2.5835,52.9250934458,33.772,-15.2235,37.0446073842,19.09,12.64,22.8953641596,131.3
2020-09-13 13:30:00,52.602,-3.3315,52.707393184,36.052,-15.9115,39.4071381383,16.55,12.58,20.7884318793,92.4,52.092,-2.7715,52.1656752688,36.052,-15.9115,39.4071381383,16.04,13.14,20.735023511,130.76
2020-09-13 14:00:00,51.762,-3.466,51.8779124484,35.882,-15.826,39.2170906621,15.88,12.36,20.1232204182,92.4,51.232,-2.926,51.3154879154,35.882,-15.826,39.2170906621,15.35,12.9,20.0507481157,131.12
2020-09-13 14:30:00,51.589,-3.456,51.7046309048,35.369,-15.776,38.7278754517,16.22,12.32,20.3683774513,92.4,51.059,-2.906,51.1416299799,35.369,-15.776,38.7278754517,15.69,12.87,20.293176193,131.57
2020-09-13 15:00:00,51.099,-3.423,51.2135209686,33.759,-15.173,37.012025208,17.34,11.75,20.9460760048,92.4,50.619,-2.873,50.7004663687,33.759,-15.173,37.012025208,16.86,12.3,20.8698251071,131.42
2020-09-13 15:30:00,51.1865,-3.6755,51.3182918899,32.8965,-15.0855,36.1904963008,18.29,11.41,21.5571844173,92.4,50.7265,-3.1255,50.8226972179,32.8965,-15.0855,36.1904963008,17.83,11.96,21.4697578002,131.69
2020-09-13 16:00:00,50.888,-3.8064999999999998,51.0301674135,31.748,-14.7465,35.0056390636,19.14,10.94,22.0459338655,92.4,50.458,-3.2565,50.5629761411,31.748,-14.7465,35.0056390636,18.71,11.49,21.9564159188,131.62
2020-09-13 16:30:00,51.385,-3.8205,51.5268322843,29.755,-14.2705,33.0001090188,21.63,10.45,24.0220606943,92.4,51.035,-3.2705,51.1396851305,29.755,-14.2705,33.0001090188,21.28,11.0,23.9549243372,131.98
2020-09-13 17:00:00,51.7485,-3.74,51.8834737874,28.0585,-13.68,31.2157303655,23.69,9.94,25.6908485652,92.4,51.4685,-3.17,51.5660294404,28.0585,-13.68,31.2157303655,23.41,10.51,25.6610249211,131.66
2020-09-13 17:30:00,52.32,-3.629,52.4457056488,28.51,-13.299,31.4592355438,23.81,9.67,25.6987353774,92.4,52.06,-3.069,52.150382175,28.51,-13.299,31.4592355438,23.55,10.23,25.6759693098,131.66
2020-09-13 18:00:00,52.619,-3.7255000000000003,52.7507204809,27.539,-12.7955,30.3664509163,25.08,9.07,26.6696700392,92.4,52.399,-3.1755,52.4951331197,27.539,-12.7955,30.3664509163,24.86,9.62,26.656406359400002,131.3
2020-09-13 18:30:00,52.7755,-3.411,52.8856154474,27.8255,-12.201,30.3829368437,24.95,8.79,26.4531018975,92.4,52.5555,-2.8609999999999998,52.6333155069,27.8255,-12.201,30.3829368437,24.73,9.34,26.4349862871,131.06
2020-09-13 19:00:00,52.759,-3.497,52.87476799,27.089,-12.147,29.6877673462,25.67,8.65,27.0882151498,92.4,52.579,-2.947,52.6615234303,27.089,-12.147,29.6877673462,25.49,9.2,27.0994483339,131.06
2020-09-13 19:30:00,52.629,-3.4795,52.743895962,28.139,-12.4395,30.7659630314,24.49,8.96,26.0776091696,92.4,52.409,-2.9395,52.4913701598,28.139,-12.4395,30.7659630314,24.27,9.5,26.0630562291,130.99
2020-09-13 20:00:00,53.189,-3.3935,53.297144044,29.189,-12.493500000000001,31.7503584744,24.0,9.1,25.6672943646,92.4,52.959,-2.8435,53.0352823435,29.189,-12.493500000000001,31.7503584744,23.77,9.65,25.6541497618,130.38
2020-09-13 20:30:00,53.671,-3.5875,53.7907649811,29.991,-12.8975,32.6466780431,23.68,9.31,25.4444198205,92.4,53.431,-3.0375,53.5172698038,29.991,-12.8975,32.6466780431,23.44,9.86,25.4293767128,130.94
2020-09-13 21:00:00,52.551,-3.974,52.701046261,29.151,-12.714,31.8029337798,23.4,8.74,24.9789431322,92.4,52.311,-3.454,52.4249066475,29.151,-12.714,31.8029337798,23.16,9.26,24.9425981004,131.32
2020-09-13 21:30:00,51.4175,-4.378,51.6035482331,28.2675,-12.248,30.8068995559,23.15,7.87,24.4511635715,92.4,51.1575,-3.878,51.3042755553,28.2675,-12.248,30.8068995559,22.89,8.37,24.3722998504,131.53
2020-09-13 22:00:00,50.232,-4.291,50.4149432708,23.762,-12.511,26.8543807413,26.47,8.22,27.7169496879,92.4,50.062,-3.741,50.2015828934,23.762,-12.511,26.8543807413,26.3,8.77,27.723688427,131.95
2020-09-13 22:30:00,49.323,-4.327,49.5124353875,23.153,-12.537,26.3294089945,26.17,8.21,27.4275955928,92.4,49.143,-3.787,49.2886986844,23.153,-12.537,26.3294089945,25.99,8.75,27.4233951217,132.16
2020-09-13 23:00:00,48.0415,-4.6415,48.2651970316,23.0115,-12.6015,26.2359854875,25.03,7.96,26.265233675,92.4,47.8215,-4.1215,47.998777323,23.0115,-12.6015,26.2359854875,24.81,8.48,26.2192009794,132.79
2020-09-13 23:30:00,46.9375,-4.9625,47.1991028781,22.1675,-13.0025,25.6994759188,24.77,8.04,26.0421677285,92.4,46.7075,-4.4425,46.9182945396,22.1675,-13.0025,25.6994759188,24.54,8.56,25.9900981145,132.76
2020-09-14 00:00:00,45.586,-4.9635,45.8554220158,23.606,-12.7135,26.8118689809,21.98,7.75,23.3062845602,92.4,45.276,-4.4735,45.4964655578,23.606,-12.7135,26.8118689809,21.67,8.24,23.1837550884,132.76
2020-09-14 00:30:00,44.689,-5.0425,44.9725863972,22.929,-12.5825,26.1545091189,21.76,7.54,23.029311757,92.4,44.359,-4.5625,44.5930183689,22.929,-12.5825,26.1545091189,21.43,8.02,22.8815493357,133.05
2020-09-14 01:00:00,44.1045,-5.1225,44.4009788912,23.1445,-12.7125,26.4059753938,20.96,7.59,22.2919200609,92.4,43.7345,-4.6525,43.9812715426,23.1445,-12.7125,26.4059753938,20.59,8.06,22.1113477653,133.7
2020-09-14 01:30:00,43.8725,-5.2335,44.1835464681,22.5525,-12.6535,25.8597432025,21.32,7.42,22.5742951163,92.4,43.5325,-4.7635000000000005,43.7923450902,22.5525,-12.6535,25.8597432025,20.98,7.89,22.4145600001,133.44
2020-09-14 02:00:00,43.72,-5.2495,44.0340283219,23.25,-12.8095,26.5451651012,20.47,7.5600000000000005,21.82142296,92.4,43.34,-4.7895,43.6038405447,23.25,-12.8095,26.5451651012,20.09,8.02,21.6316550453,133.66
2020-09-14 02:30:00,43.7195,-5.6225000000000005,44.0795551985,23.0595,-13.1825,26.5616047426,20.66,7.5600000000000005,21.9997545441,92.4,43.3495,-5.1525,43.6546378578,23.0595,-13.1825,26.5616047426,20.29,8.03,21.8212052829,133.98
2020-09-14 03:00:00,43.5075,-5.647,43.8724419796,22.9975,-13.217,26.524971164,20.51,7.57,21.8624106631,92.4,43.1275,-5.177,43.4371106918,22.9975,-13.217,26.524971164,20.13,8.04,21.6762196889,134.96
2020-09-14 03:30:00,43.6,-5.6865,43.9692652003,23.41,-13.4265,26.987015438,20.19,7.74,21.6227588434,92.4,43.19,-5.2165,43.5038845651,23.41,-13.4265,26.987015438,19.78,8.21,21.4161737946,135.3
2020-09-14 04:00:00,43.803,-5.6315,44.16352116,22.993,-13.2815,26.5532727032,20.81,7.65,22.1715718883,92.4,43.413,-5.1515,43.7175767998,22.993,-13.2815,26.5532727032,20.42,8.13,21.9789285453,134.79
2020-09-14 04:30:00,44.1435,-5.584,44.495276696,22.1735,-12.914,25.6599980173,21.97,7.33,23.1605224466,92.4,43.8135,-5.104,44.1097902766,22.1735,-12.914,25.6599980173,21.64,7.8100000000000005,23.0062100312,134.44
2020-09-14 05:00:00,44.384,-5.5905000000000005,44.7346973417,23.294,-13.3205,26.8336757872,21.09,7.73,22.4619901166,92.4,44.014,-5.1005,44.3085465373,23.294,-13.3205,26.8336757872,20.72,8.22,22.290957808,134.31
2020-09-14 05:30:00,44.9785,-5.2835,45.2877559005,25.1285,-13.5435,28.5458912017,19.85,8.26,21.5000023256,92.4,44.6085,-4.8135,44.8674498328,25.1285,-13.5435,28.5458912017,19.48,8.73,21.3467397979,132.43
2020-09-14 06:00:00,46.2775,-4.681,46.5136406579,27.7675,-14.091,31.1382455712,18.51,9.41,20.7645900513,92.4,45.8575,-4.181,46.047704256,27.7675,-14.091,31.1382455712,18.09,9.91,20.6265896357,132.36
2020-09-14 06:30:00,48.0235,-3.614,48.1592934775,30.5235,-14.734,33.8935806348,17.5,11.12,20.7341361045,92.4,47.5635,-3.074,47.6627318589,30.5235,-14.734,33.8935806348,17.04,11.66,20.6474502058,131.74
2020-09-14 07:00:00,49.526,-3.046,49.6195807318,29.846,-14.466,33.1669846685,19.68,11.42,22.7534349055,92.4,49.136,-2.476,49.1983441998,29.846,-14.466,33.1669846685,19.29,11.99,22.7126440557,131.69
2020-09-14 07:30:00,52.022,-2.4705,52.0806283972,28.772,-14.6605,32.2917674377,23.25,12.19,26.2518304124,92.4,51.752,-1.8505,51.7850736627,28.772,-14.6605,32.2917674377,22.98,12.81,26.3092474237,130.64
2020-09-14 08:00:00,52.017,-1.7145000000000001,52.0452476145,33.997,-14.3645,36.9071113642,18.02,12.65,22.016877617,92.4,51.577,-1.1245,51.589256917,33.997,-14.3645,36.9071113642,17.58,13.24,22.008043984,130.44
2020-09-14 08:30:00,50.667,-1.1375,50.6797671191,35.917,-15.4675,39.1059387466,14.75,14.33,20.5648097487,92.4,50.117,-0.5475,50.1199904754,35.917,-15.4675,39.1059387466,14.2,14.92,20.5972425339,130.65
2020-09-14 09:00:00,51.0295,-0.8455,51.0365039996,36.1695,-15.3455,39.2901654425,14.86,14.5,20.7622156814,92.4,50.4695,-0.23550000000000001,50.4700494402,36.1695,-15.3455,39.2901654425,14.3,15.11,20.8038962697,130.13
2020-09-14 09:30:00,51.2935,-0.8135,51.2999505312,34.2035,-15.9035,37.7200308126,17.09,15.09,22.7986008343,92.4,50.8035,-0.17350000000000002,50.8037962607,34.2035,-15.9035,37.7200308126,16.6,15.73,22.8690380209,130.04
2020-09-14 10:00:00,51.658,-0.7335,51.663207278,34.188,-16.1335,37.8035602325,17.47,15.4,23.288643155,92.4,51.148,-0.0835,51.1480681576,34.188,-16.1335,37.8035602325,16.96,16.05,23.3504625222,129.88
