Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-14 10:30:00,51.549,-0.6425000000000001,51.5530038625,35.309,-16.3825,38.9244368906,16.24,15.74,22.6160385567,92.4,50.999,0.007500000000000001,50.999000551500004,35.309,-16.3825,38.9244368906,15.69,16.39,22.6893851834,129.93
2020-09-14 11:00:00,51.76,-0.51,51.762512497,36.27,-16.31,39.7684422627,15.49,15.8,22.1264570142,92.4,51.2,0.13,51.2001650388,36.27,-16.31,39.7684422627,14.93,16.44,22.2076225652,130.36
2020-09-14 11:30:00,51.594,-0.5595,51.5970335993,36.674,-15.5295,39.8264691662,14.92,14.97,21.1354512609,92.4,51.004,0.0505,51.0040250005,36.674,-15.5295,39.8264691662,14.33,15.58,21.1680254157,130.23
2020-09-14 12:00:00,51.228,-0.6525000000000001,51.2321553348,37.238,-15.9325,40.5032492555,13.99,15.28,20.7171064582,92.4,50.598,-0.052500000000000005,50.5980272367,37.238,-15.9325,40.5032492555,13.36,15.88,20.752445639,130.14
2020-09-14 12:30:00,51.313,-0.3735,51.3143593086,37.553,-16.6535,41.0800057358,13.76,16.28,21.3160972038,92.4,50.693,0.2565,50.6936489242,37.553,-16.6535,41.0800057358,13.14,16.91,21.4151278306,129.76
2020-09-14 13:00:00,51.042,-0.5205000000000001,51.0446538263,38.852,-17.0305,42.4207005394,12.19,16.51,20.5225778108,92.4,50.362,0.0995,50.3620982908,38.852,-17.0305,42.4207005394,11.51,17.13,20.637756661,129.96
2020-09-14 13:30:00,50.5045,-1.11,50.5166964503,37.4145,-16.73,40.9846033316,13.09,15.62,20.379708045,92.4,49.8545,-0.5,49.8570072332,37.4145,-16.73,40.9846033316,12.44,16.23,20.4491197855,129.85
2020-09-14 14:00:00,50.264,-1.075,50.2754942392,36.284,-16.495,39.8574168882,13.98,15.42,20.8138607663,92.4,49.654,-0.455,49.6560846322,36.284,-16.495,39.8574168882,13.37,16.04,20.8815349053,130.04
2020-09-14 14:30:00,49.757,-1.126,49.7697390489,36.257,-16.276,39.7426499494,13.5,15.15,20.2921782961,92.4,49.117,-0.526,49.1198164186,36.257,-16.276,39.7426499494,12.86,15.75,20.333275683,129.86
2020-09-14 15:00:00,50.17,-1.082,50.1816662139,34.98,-16.172,38.5374361368,15.19,15.09,21.4113100954,92.4,49.59,-0.47200000000000003,49.5922462085,34.98,-16.172,38.5374361368,14.61,15.7,21.4462607463,130.26
2020-09-14 15:30:00,50.177,-1.1315,50.1897561386,38.277,-15.5515,41.3155888407,11.9,14.42,18.6961600335,92.4,49.487,-0.5715,49.4902998703,38.277,-15.5515,41.3155888407,11.21,14.98,18.7100106895,130.33
2020-09-14 16:00:00,50.608,-1.178,50.6217082683,36.388,-15.018,39.3653003037,14.22,13.84,19.8432356233,92.4,50.008,-0.618,50.0118184832,36.388,-15.018,39.3653003037,13.62,14.4,19.8208072489,130.4
2020-09-14 16:30:00,51.119,-1.3915,51.1379353636,34.859,-14.7415,37.847875809,16.26,13.35,21.0383007869,92.4,50.579,-0.8115,50.5855095185,34.859,-14.7415,37.847875809,15.72,13.93,21.0038877354,130.51
2020-09-14 17:00:00,51.427,-1.3915,51.4458219999,34.297,-14.5215,37.244572373,17.13,13.13,21.5831832685,92.4,50.907,-0.8215,50.9136279522,34.297,-14.5215,37.244572373,16.61,13.7,21.5309567832,130.42
2020-09-14 17:30:00,51.956,-1.5535,51.9792198696,31.676,-14.0435,34.64951469,20.28,12.49,23.817609032,92.4,51.556,-0.9635,51.5650023587,31.676,-14.0435,34.64951469,19.88,13.08,23.7970754506,130.42
2020-09-14 18:00:00,52.1065,-1.6575000000000002,52.1328557486,30.1865,-13.7275,33.1612580959,21.92,12.07,25.0234150347,92.4,51.7565,-1.0675,51.767507652,30.1865,-13.7275,33.1612580959,21.57,12.66,25.0108076639,130.2
2020-09-14 18:30:00,52.0645,-1.758,52.0941716918,29.3045,-13.738,32.3648940096,22.76,11.98,25.7203810236,92.4,51.7445,-1.158,51.7574559291,29.3045,-13.738,32.3648940096,22.44,12.58,25.7256681157,130.57
2020-09-14 19:00:00,51.6995,-1.8995000000000002,51.7343831557,30.0295,-13.9195,33.0986910693,21.67,12.02,24.7804217075,92.4,51.3495,-1.3094999999999999,51.3661945301,30.0295,-13.9195,33.0986910693,21.32,12.61,24.7700322971,130.5
2020-09-14 19:30:00,51.4755,-1.9835,51.5137008232,30.8255,-14.0835,33.8903588429,20.65,12.1,23.933919445,92.4,51.1155,-1.3935,51.1344911239,30.8255,-14.0835,33.8903588429,20.29,12.69,23.9315732872,130.66
2020-09-14 20:00:00,52.0115,-2.065,52.052476956,31.4315,-14.155,34.4717742109,20.58,12.09,23.8684834039,92.4,51.6515,-1.475,51.6725563259,31.4315,-14.155,34.4717742109,20.22,12.68,23.866939477,130.3
2020-09-14 20:30:00,51.8725,-2.223,51.9201115682,31.7125,-14.473,34.8590072327,20.16,12.25,23.59,92.4,51.5025,-1.623,51.5280664808,31.7125,-14.473,34.8590072327,19.79,12.85,23.5959021866,130.83
2020-09-14 21:00:00,50.7315,-2.614,50.798800067,31.4515,-14.354,34.572158860100004,19.28,11.74,22.5731256143,92.4,50.3315,-2.034,50.3725823067,31.4515,-14.354,34.572158860100004,18.88,12.32,22.5441078777,130.83
2020-09-14 21:30:00,49.393,-2.8529999999999998,49.4753277705,32.193,-14.473,35.2966992508,17.2,11.62,20.757273424,92.4,48.933,-2.303,48.987164625,32.193,-14.473,35.2966992508,16.74,12.17,20.6962919384,130.69
2020-09-14 22:00:00,48.307,-2.825,48.3895326904,33.067,-14.755,36.2096190811,15.24,11.93,19.3541339253,92.4,47.797,-2.295,47.8520661414,33.067,-14.755,36.2096190811,14.73,12.46,19.2931205356,130.86
2020-09-14 22:30:00,46.7295,-3.07,46.8302367093,33.0395,-14.78,36.1947090091,13.69,11.71,18.0149993061,92.4,46.1695,-2.56,46.2404187941,33.0395,-14.78,36.1947090091,13.13,12.22,17.9367025955,130.83
2020-09-14 23:00:00,45.185,-3.541,45.3235358947,24.705,-13.731,28.2644190812,20.48,10.19,22.8750191257,92.4,44.825,-2.991,44.9246781402,24.705,-13.731,28.2644190812,20.12,10.74,22.8070603104,131.64
2020-09-14 23:30:00,43.7715,-3.6390000000000002,43.9225059992,20.5715,-12.329,23.9831368518,23.2,8.69,24.7741013964,92.4,43.5015,-3.119,43.6131707544,20.5715,-12.329,23.9831368518,22.93,9.21,24.7105038395,132.12
2020-09-15 00:00:00,43.189,-3.8265000000000002,43.3581805805,15.029,-10.8265,18.5225252935,28.16,7.0,29.0169881276,92.4,43.089,-3.2965,43.2149144769,15.029,-10.8265,18.5225252935,28.06,7.53,29.0527881622,132.56
2020-09-15 00:30:00,43.1305,-4.0185,43.3172987674,7.6105,-8.4885,11.4006290397,35.52,4.47,35.8001578209,92.4,43.2805,-3.4785,43.4200603696,7.6105,-8.4885,11.4006290397,35.67,5.01,36.0201193779,132.87
2020-09-15 01:00:00,42.5055,-4.091,42.7019181214,7.8055,-8.481,11.5261958707,34.7,4.39,34.976593602,92.4,42.6555,-3.561,42.803883016,7.8055,-8.481,11.5261958707,34.85,4.92,35.1955806885,132.18
2020-09-15 01:30:00,42.083,-4.1595,42.2880636735,7.773,-8.3295,11.3929846507,34.31,4.17,34.5624796564,92.4,42.203,-3.6495,42.3605011685,7.773,-8.3295,11.3929846507,34.43,4.68,34.7466156625,132.08
2020-09-15 02:00:00,41.827,-4.2955,42.0469885872,6.377,-8.0155,10.242771561,35.45,3.7199999999999998,35.6446475645,92.4,41.997,-3.7755,42.166365853,6.377,-8.0155,10.242771561,35.62,4.24,35.8714649826,132.22
2020-09-15 02:30:00,41.432,-4.4605,41.671413274,4.782,-7.6705,9.0390317098,36.65,3.21,36.7903057883,92.4,41.632,-3.9405,41.8180698293,4.782,-7.6705,9.0390317098,36.85,3.73,37.0382963971,132.33
2020-09-15 03:00:00,40.9285,-4.454,41.1701375787,3.8285,-7.334,8.273147421000001,37.1,2.88,37.2116164658,92.4,41.1385,-3.944,41.3271256955,3.8285,-7.334,8.273147421000001,37.31,3.39,37.4636917562,132.33
2020-09-15 03:30:00,40.3485,-4.5765,40.6072137003,2.6985,-6.9165,7.4242760253,37.65,2.34,37.7226470439,92.4,40.5985,-4.0665,40.8016497767,2.6985,-6.9165,7.4242760253,37.9,2.85,38.0070059331,131.91
2020-09-15 04:00:00,40.1745,-4.6945,40.4478526068,2.0045,-6.7145,7.0073197801,38.17,2.02,38.2234129821,92.4,40.4145,-4.1945,40.6315842726,2.0045,-6.7145,7.0073197801,38.41,2.52,38.4925772065,132.04
2020-09-15 04:30:00,39.967,-4.7285,40.2457426475,1.957,-6.4185,6.7102154399,38.01,1.69,38.0475518266,92.4,40.217,-4.2285,40.4386857013,1.957,-6.4185,6.7102154399,38.26,2.19,38.3226264758,132.55
2020-09-15 05:00:00,40.0415,-4.811,40.3294860276,2.2215,-6.291,6.6717121678,37.82,1.48,37.8489471452,92.4,40.2715,-4.331,40.5037192521,2.2215,-6.291,6.6717121678,38.05,1.96,38.1004475039,132.82
2020-09-15 05:30:00,40.05,-4.7565,40.3314615685,3.13,-6.4765,7.1931879059,36.92,1.72,36.96004329,92.4,40.28,-4.2765,40.5063803894,3.13,-6.4765,7.1931879059,37.15,2.2,37.2150843073,132.5
2020-09-15 06:00:00,40.549,-4.2065,40.7666045097,3.009,-6.5065,7.1685858612,37.54,2.3,37.6103921809,92.4,40.769,-3.6965,40.9362366767,3.009,-6.5065,7.1685858612,37.76,2.81,37.8644120514,132.5
2020-09-15 06:30:00,41.962,-3.462,42.1045708683,2.7720000000000002,-6.252,6.8389683433,39.19,2.79,39.2891868076,92.4,42.242,-2.922,42.3429409465,2.7720000000000002,-6.252,6.8389683433,39.47,3.33,39.6102234278,132.38
2020-09-15 07:00:00,43.7265,-2.8345000000000002,43.8182746408,5.2165,-5.8645,7.8488363787,38.51,3.03,38.6290175904,92.4,43.9765,-2.3045,44.0368399468,5.2165,-5.8645,7.8488363787,38.76,3.56,38.9231447856,132.21
2020-09-15 07:30:00,45.6255,-2.434,45.6903776112,4.9755,-5.264,7.2432931909,40.65,2.83,40.7483913793,92.4,45.9455,-1.874,45.9837019633,4.9755,-5.264,7.2432931909,40.97,3.39,41.1100109462,132.32
2020-09-15 08:00:00,47.2485,-1.8925,47.2863860799,5.3085,-5.3825,7.5598596879,41.94,3.49,42.0849581204,92.4,47.6185,-1.3125,47.6365846645,5.3085,-5.3825,7.5598596879,42.31,4.07,42.5053055512,131.74
2020-09-15 08:30:00,47.674,-1.3835,47.6940703678,6.074,-5.4635,8.1696577805,41.6,4.08,41.7995980842,92.4,48.014,-0.7735000000000001,48.0202300937,6.074,-5.4635,8.1696577805,41.94,4.69,42.2014182226,131.95
2020-09-15 09:00:00,47.9125,-1.069,47.9244240158,7.6225000000000005,-5.899,9.6385012969,40.29,4.83,40.578479518099996,92.4,48.2125,-0.47900000000000004,48.2148794176,7.6225000000000005,-5.899,9.6385012969,40.59,5.42,40.9502686194,131.87
2020-09-15 09:30:00,48.582,-0.6805,48.5867657315,10.252,-6.4805,12.1284947232,38.33,5.8,38.7663372012,92.4,48.802,-0.07050000000000001,48.8020509226,10.252,-6.4805,12.1284947232,38.55,6.41,39.0792860733,131.57
2020-09-15 10:00:00,48.641,-0.5395,48.643991831,11.911,-6.7595,13.6953554627,36.73,6.22,37.252936797,92.4,48.791,0.0505,48.7910261344,11.911,-6.7595,13.6953554627,36.88,6.8100000000000005,37.5034731725,131.83
2020-09-15 10:30:00,47.758,-0.5925,47.7616752245,13.148,-6.5825,14.7037141651,34.61,5.99,35.1245241961,92.4,47.848,-0.022500000000000003,47.8480052902,13.148,-6.5825,14.7037141651,34.7,6.5600000000000005,35.314637192,131.98
2020-09-15 11:00:00,47.6345,-0.558,47.6377681493,13.0645,-6.328,14.5163612607,34.57,5.77,35.0482210676,92.4,47.7145,-0.008,47.7145006707,13.0645,-6.328,14.5163612607,34.65,6.32,35.221653851,131.83
2020-09-15 11:30:00,48.2585,-0.418,48.2603102585,9.8785,-5.508,11.3102973546,38.38,5.09,38.7160496435,92.4,48.4785,0.162,48.4787706759,9.8785,-5.508,11.3102973546,38.6,5.67,39.0142140764,132.02
2020-09-15 12:00:00,47.291,-0.7125,47.2963670619,16.121,-6.7125,17.4626543587,31.17,6.0,31.7422258199,92.4,47.271,-0.1925,47.2713919538,16.121,-6.7125,17.4626543587,31.15,6.52,31.8250357423,131.39
2020-09-15 12:30:00,48.1615,-0.3065,48.1624752738,13.0715,-6.4565,14.5791119243,35.09,6.15,35.624859298,92.4,48.2715,0.2635,48.2722191794,13.0715,-6.4565,14.5791119243,35.2,6.72,35.8357140294,131.56
2020-09-15 13:00:00,48.5375,0.08,48.5375659284,11.6175,-6.16,13.1495971896,36.92,6.24,37.443610937,92.4,48.7175,0.68,48.7222454968,11.6175,-6.16,13.1495971896,37.1,6.84,37.7252647439,131.64
2020-09-15 13:30:00,48.371,-0.6095,48.3748398576,11.921,-6.4095,13.5348413825,36.45,5.8,36.9085694656,92.4,48.541,-0.029500000000000002,48.5410089641,11.921,-6.4095,13.5348413825,36.62,6.38,37.1716128248,131.69
2020-09-15 14:00:00,48.205,-0.242,48.2056074435,10.155,-5.7219999999999995,11.6561275302,38.05,5.48,38.4425922643,92.4,48.445,0.34800000000000003,48.4462498961,10.155,-5.7219999999999995,11.6561275302,38.29,6.07,38.7681441392,131.56
2020-09-15 14:30:00,48.1305,-0.1885,48.1308691226,9.0105,-5.4585,10.53491018,39.12,5.27,39.4733745707,92.4,48.3905,0.41150000000000003,48.3922496119,9.0105,-5.4585,10.53491018,39.38,5.87,39.8150888483,131.61
2020-09-15 15:00:00,47.7775,-0.41500000000000004,47.7793023311,10.2575,-5.795,11.7812703581,37.52,5.38,37.9037570697,92.4,47.9875,0.185,47.987856602,10.2575,-5.795,11.7812703581,37.73,5.98,38.200959412,131.7
2020-09-15 15:30:00,46.482,-0.929,46.4912826775,13.252,-6.299,14.6728628768,33.23,5.37,33.6611021804,92.4,46.552,-0.399,46.5537098951,13.252,-6.299,14.6728628768,33.3,5.9,33.8186339168,132.06
2020-09-15 16:00:00,46.9035,-0.9555,46.9132315291,13.2535,-6.4255,14.7289616912,33.65,5.47,34.0916910698,92.4,46.9935,-0.4055,46.9952494674,13.2535,-6.4255,14.7289616912,33.74,6.02,34.2728463948,131.88
2020-09-15 16:30:00,47.6185,-1.01,47.6292099688,9.7685,-5.76,11.3402465692,37.85,4.75,38.14688716,92.4,47.8285,-0.44,47.8305238551,9.7685,-5.76,11.3402465692,38.06,5.32,38.4300143117,132.08
2020-09-15 17:00:00,47.615,-1.2365,47.6310524474,10.325,-5.4465,11.6734736583,37.29,4.21,37.5268996854,92.4,47.825,-0.6865,47.8299268999,10.325,-5.4465,11.6734736583,37.5,4.76,37.8008941693,132.11
2020-09-15 17:30:00,47.4715,-1.936,47.5109609275,10.2015,-5.566,11.6211427257,37.27,3.63,37.4463589685,92.4,47.6815,-1.396,47.7019313891,10.2015,-5.566,11.6211427257,37.48,4.17,37.7112622435,131.98
2020-09-15 18:00:00,47.3185,-2.0615,47.3633848505,9.5985,-5.4015,11.0139640684,37.72,3.34,37.8675850828,92.4,47.5485,-1.5415,47.5734807902,9.5985,-5.4015,11.0139640684,37.95,3.86,38.1458005552,132.08
2020-09-15 18:30:00,47.4575,-2.071,47.5026667383,8.4375,-5.251,9.9380283382,39.02,3.18,39.1493652567,92.4,47.7175,-1.521,47.741734858,8.4375,-5.251,9.9380283382,39.28,3.73,39.4567015854,132.05
2020-09-15 19:00:00,47.6865,-1.9545,47.7265371937,7.2865,-5.0145,8.8452412347,40.4,3.06,40.5157204058,92.4,47.9965,-1.4045,48.0170452288,7.2865,-5.0145,8.8452412347,40.71,3.61,40.8697467572,132.43
2020-09-15 19:30:00,47.9635,-1.9775,48.0042481297,6.6035,-4.5775,8.0349062533,41.36,2.6,41.4416408942,92.4,48.3135,-1.4275,48.3345842901,6.6035,-4.5775,8.0349062533,41.71,3.15,41.8287771755,132.24
2020-09-15 20:00:00,48.3215,-2.2215,48.3725379167,6.3315,-4.6515,7.8564842328,41.99,2.43,42.0602543977,92.4,48.6915,-1.6715,48.7201814908,6.3315,-4.6515,7.8564842328,42.36,2.98,42.4646912152,132.61
2020-09-15 20:30:00,47.434,-2.6125,47.5058892375,6.214,-4.6125,7.7387952712,41.22,2.0,41.2684916129,92.4,47.784,-2.0725,47.8289233859,6.214,-4.6125,7.7387952712,41.57,2.54,41.6475269374,132.15
2020-09-15 21:00:00,45.9655,-2.707,46.0451413208,6.8455,-4.707,8.3076301825,39.12,2.0,39.1710913813,92.4,46.2655,-2.207,46.3181102729,6.8455,-4.707,8.3076301825,39.42,2.5,39.4991949285,131.46
2020-09-15 21:30:00,44.66,-3.2915,44.7811296446,6.16,-4.7915,7.8041061147,38.5,1.5,38.5292096986,92.4,44.94,-2.8015,45.0272362271,6.16,-4.7915,7.8041061147,38.78,1.99,38.8310249672,131.79
2020-09-15 22:00:00,43.3945,-3.4225,43.5292560986,6.1745,-4.4525,7.6124376188,37.22,1.03,37.2342490189,92.4,43.6345,-2.9725,43.7356301715,6.1745,-4.4525,7.6124376188,37.46,1.48,37.4892251187,132.03
2020-09-15 22:30:00,42.173,-3.6305,42.3289789535,6.323,-4.4605,7.737983539,35.85,0.8300000000000001,35.859606802100004,92.4,42.373,-3.1805,42.4921958629,6.323,-4.4605,7.737983539,36.05,1.28,36.072716837,131.77
2020-09-15 23:00:00,40.88,-3.798,41.0560495421,1.75,-4.578,4.901079881,39.13,0.78,39.1377733143,92.4,41.17,-3.328,41.3042913509,1.75,-4.578,4.901079881,39.42,1.25,39.4398136405,131.77
2020-09-15 23:30:00,39.8285,-3.7915,40.0085601403,1.3885,-4.3715,4.5867139109,38.44,0.58,38.4443754014,92.4,40.1085,-3.3115,40.2449724127,1.3885,-4.3715,4.5867139109,38.72,1.06,38.7345065801,132.04
2020-09-16 00:00:00,38.7865,-4.0485,38.9972170097,1.5665,-4.2485,4.5280983315,37.22,0.2,37.2205373416,92.4,39.0165,-3.5385,39.1766289323,1.5665,-4.2485,4.5280983315,37.45,0.71,37.4567297024,132.53
2020-09-16 00:30:00,37.9625,-4.2995,38.2051973755,1.5425,-4.3295,4.5960718554,36.42,0.03,36.4200123558,92.4,38.1625,-3.8995,38.3612109624,1.5425,-4.3295,4.5960718554,36.62,0.43,36.6225244897,132.75
2020-09-16 01:00:00,37.242,-4.4295,37.5044935208,1.682,-4.5395,4.8410932908,35.56,0.11,35.5601701346,92.4,37.422,-3.9795,37.6329975454,1.682,-4.5395,4.8410932908,35.74,0.56,35.7443869719,132.89
2020-09-16 01:30:00,37.0375,-4.4645,37.3056050279,1.7775,-4.5645,4.8983840703,35.26,0.1,35.2601418035,92.4,37.2075,-3.9945,37.4213052485,1.7775,-4.5645,4.8983840703,35.43,0.5700000000000001,35.4345848007,132.56
2020-09-16 02:00:00,37.1255,-4.4215,37.3878645084,1.5155,-4.4215,4.6740135323,35.61,0.0,35.61,92.4,37.3055,-4.0215,37.5216309947,1.5155,-4.4215,4.6740135323,35.79,0.4,35.7922351914,132.94
2020-09-16 02:30:00,36.741,-4.6095,37.0290233634,1.091,-4.6095,4.7368524623,35.65,0.0,35.65,92.4,36.921,-4.1895,37.1579352393,1.091,-4.6095,4.7368524623,35.83,0.42,35.8324615398,133.26
2020-09-16 03:00:00,36.5455,-4.7695,36.8554161623,0.41550000000000004,-4.7695,4.787564151,36.13,0.0,36.13,92.4,36.7255,-4.3195,36.9786483055,0.41550000000000004,-4.7695,4.787564151,36.31,0.45,36.312788381,133.34
2020-09-16 03:30:00,36.249,-4.724,36.5555218401,0.729,-4.574,4.6317293747,35.52,-0.15,35.5203167216,92.4,36.419,-4.264,36.6677686395,0.729,-4.574,4.6317293747,35.69,0.31,35.6913462901,133.23
2020-09-16 04:00:00,36.073,-4.8315,36.3951194702,0.593,-4.3715,4.4115372887,35.48,-0.46,35.4829818364,92.4,36.233,-4.3715,36.4957573048,0.593,-4.3715,4.4115372887,35.64,0.0,35.64,133.31
2020-09-16 04:30:00,36.125,-4.6365,36.421322837700004,1.245,-4.4865,4.6560398677,34.88,-0.15,34.8803225329,92.4,36.285,-4.3465,36.5444015856,1.245,-4.4865,4.6560398677,35.04,0.14,35.0402796792,133.31
2020-09-16 05:00:00,36.2265,-4.7185,36.5324998392,1.2765,-4.3185,4.5032093556,34.95,-0.4,34.9522889093,92.4,36.3865,-4.3185,36.6418725572,1.2765,-4.3185,4.5032093556,35.11,0.0,35.11,133.31
2020-09-16 05:30:00,36.535,-4.7225,36.8389499206,1.345,-4.3625,4.5651321175,35.19,-0.36,35.191841384,92.4,36.675,-4.3825,36.9359165481,1.345,-4.3625,4.5651321175,35.33,-0.02,35.3300056609,134.04
2020-09-16 06:00:00,37.3905,-4.134,37.6183392277,2.8005,-4.314,5.1432865223,34.59,0.18,34.5904683403,92.4,37.5205,-3.724,37.7048550753,2.8005,-4.314,5.1432865223,34.72,0.59,34.725012599,134.25
2020-09-16 06:30:00,39.139,-3.6105,39.3051781735,1.639,-4.3605,4.6583560673,37.5,0.75,37.5074992501,92.4,39.359,-3.1505,39.4848899106,1.639,-4.3605,4.6583560673,37.72,1.21,37.739402486,133.56
2020-09-16 07:00:00,41.0015,-2.943,41.1069854313,6.0915,-4.083,7.3332981154,34.91,1.1400000000000001,34.9286086182,92.4,41.1615,-2.503,41.2375325553,6.0915,-4.083,7.3332981154,35.07,1.58,35.1055736315,132.52
2020-09-16 07:30:00,43.164,-2.147,43.2173634666,6.234,-4.247,7.5431932892999995,36.93,2.1,36.9896593658,92.4,43.364,-1.647,43.3952659284,6.234,-4.247,7.5431932892999995,37.13,2.6,37.2209201928,132.21
2020-09-16 08:00:00,44.7635,-1.7895,44.7992549324,6.9635,-4.6195,8.3564413778,37.8,2.83,37.9057897952,92.4,45.0035,-1.2695,45.0214020495,6.9635,-4.6195,8.3564413778,38.04,3.35,38.1872243034,132.02
2020-09-16 08:30:00,45.8145,-1.404,45.8360079659,7.4145,-4.774,8.8184968249,38.4,3.37,38.5475926615,92.4,46.0645,-0.854,46.0724155678,7.4145,-4.774,8.8184968249,38.65,3.92,38.8482805282,132.08
2020-09-16 09:00:00,46.257,-1.2555,46.274035152,7.807,-4.8255,9.1779463525,38.45,3.5700000000000003,38.6153777659,92.4,46.517,-0.7055,46.5223496746,7.807,-4.8255,9.1779463525,38.71,4.12,38.9286334207,131.72
2020-09-16 09:30:00,46.8735,-0.9045000000000001,46.882226083,9.3035,-5.2045,10.6602970174,37.57,4.3,37.8152733694,92.4,47.0835,-0.34450000000000003,47.0847602999,9.3035,-5.2045,10.6602970174,37.78,4.86,38.0913113452,131.83
2020-09-16 10:00:00,47.7465,-0.611,47.7504092469,9.4065,-5.651,10.9734244085,38.34,5.04,38.6698487196,92.4,47.9565,-0.031,47.9565100195,9.4065,-5.651,10.9734244085,38.55,5.62,38.9575012032,133.06
2020-09-16 10:30:00,47.461,-0.895,47.4694380207,9.381,-5.595,10.9227828872,38.08,4.7,38.368950989,92.4,47.671,-0.305,47.671975688,9.381,-5.595,10.9227828872,38.29,5.29,38.6536958129,133.24
2020-09-16 11:00:00,47.4025,-0.6575000000000001,47.4070597327,9.2525,-5.8875,10.9668323822,38.15,5.23,38.5068227721,92.4,47.6125,-0.0475,47.6125236939,9.2525,-5.8875,10.9668323822,38.36,5.84,38.8019999485,132.92
2020-09-16 11:30:00,47.0465,-0.654,47.0510454533,8.4665,-6.414,10.6217238832,38.58,5.76,39.0076146412,92.4,47.2465,-0.044,47.2465204883,8.4665,-6.414,10.6217238832,38.78,6.37,39.2996857494,132.92
2020-09-16 12:00:00,46.9735,-0.7495,46.9794790574,11.1635,-7.2195,13.2945444638,35.81,6.47,36.3897925248,92.4,47.0835,-0.1495,47.0837373463,11.1635,-7.2195,13.2945444638,35.92,7.07,36.6091696164,132.92
2020-09-16 12:30:00,46.8285,-0.722,46.8340655533,13.4785,-7.812,15.5787453362,33.35,7.09,34.0953163939,92.4,46.8685,-0.122,46.8686587844,13.4785,-7.812,15.5787453362,33.39,7.69,34.26409491,133.0
2020-09-16 13:00:00,46.8785,-0.8935000000000001,46.8870142417,13.7985,-7.9735,15.9366026649,33.08,7.08,33.8291708441,92.4,46.8885,-0.3035,46.8894822375,13.7985,-7.9735,15.9366026649,33.09,7.67,33.967293092,133.1
2020-09-16 13:30:00,46.3645,-1.0875,46.3772521448,13.6345,-7.8875,15.7515791748,32.73,6.8,33.4289231056,92.4,46.3545,-0.5275000000000001,46.357501297,13.6345,-7.8875,15.7515791748,32.72,7.36,33.5375610324,133.23
2020-09-16 14:00:00,46.041,-0.937,46.050533656,13.781,-7.867,15.8683852361,32.26,6.93,32.9959467208,92.4,46.031,-0.367,46.0324630017,13.781,-7.867,15.8683852361,32.25,7.5,33.110610082,133.31
2020-09-16 14:30:00,45.877,-1.03,45.888560982,13.337,-7.88,15.4909641082,32.54,6.85,33.2531818026,92.4,45.867,-0.45,45.8692074163,13.337,-7.88,15.4909641082,32.53,7.43,33.3677359136,133.37
2020-09-16 15:00:00,46.0985,-0.7415,46.1044631733,12.9785,-7.7615,15.122246675,33.12,7.02,33.8557941865,92.4,46.1085,-0.1615,46.1087828347,12.9785,-7.7615,15.122246675,33.13,7.6,33.9905413314,133.33
2020-09-16 15:30:00,45.9755,-0.8065,45.9825732479,12.3155,-7.6165,14.4804216962,33.66,6.8100000000000005,34.3419815969,92.4,46.0255,-0.2165,46.0260091959,12.3155,-7.6165,14.4804216962,33.71,7.4,34.512665791,133.45
2020-09-16 16:00:00,46.657,-0.6785,46.6619332138,11.757,-7.4385,13.9125242587,34.9,6.76,35.5486652351,92.4,46.737,-0.0685,46.7370501984,11.757,-7.4385,13.9125242587,34.98,7.37,35.7479691731,133.31
2020-09-16 16:30:00,47.041,-1.031,47.0522968834,9.691,-7.081,12.0023348562,37.35,6.05,37.836820691,92.4,47.201,-0.431,47.2029677245,9.691,-7.081,12.0023348562,37.51,6.65,38.0949156713,133.35
2020-09-16 17:00:00,47.2195,-1.053,47.2312395481,8.6595,-6.6530000000000005,10.9201350381,38.56,5.6,38.9645171919,92.4,47.4395,-0.433,47.4414760442,8.6595,-6.6530000000000005,10.9201350381,38.78,6.22,39.2756514905,133.13
2020-09-16 17:30:00,47.345,-1.4849999999999999,47.368283165,6.985,-6.395,9.4702824667,40.36,4.91,40.6575663315,92.4,47.615,-0.875,47.6230390672,6.985,-6.395,9.4702824667,40.63,5.52,41.0032596265,133.16
2020-09-16 18:00:00,47.307,-1.6035,47.3341680105,7.807,-6.6135,10.2316973787,39.5,5.01,39.8164551411,92.4,47.567,-1.0035,47.5775840207,7.807,-6.6135,10.2316973787,39.76,5.61,40.1538254716,132.83
2020-09-16 18:30:00,47.307,-1.556,47.3325826994,8.077,-6.736,10.5172061404,39.23,5.18,39.5705104845,92.4,47.557,-0.936,47.5662101181,8.077,-6.736,10.5172061404,39.48,5.8,39.9037642335,132.74
2020-09-16 19:00:00,47.2925,-1.317,47.3108343326,10.8425,-7.277,13.0581214288,36.45,5.96,36.934050685,92.4,47.4725,-0.727,47.4780663596,10.8425,-7.277,13.0581214288,36.63,6.55,37.211011811,132.74
2020-09-16 19:30:00,47.1055,-1.0965,47.1182601812,14.7555,-8.4765,17.016927822,32.35,7.38,33.1811226453,92.4,47.1555,-0.5165000000000001,47.1583285592,14.7555,-8.4765,17.016927822,32.4,7.96,33.363477037,131.79
2020-09-16 20:00:00,47.6875,-0.369,47.6889276169,19.5375,-9.729,21.8258412724,28.15,9.36,29.6653349888,92.4,47.6275,0.221,47.6280127367,19.5375,-9.729,21.8258412724,28.09,9.95,29.8001778518,130.67
2020-09-16 20:30:00,47.604,-0.426,47.6059060622,20.734,-10.136,23.0789352441,26.87,9.71,28.5706317746,92.4,47.504,0.154,47.5042496204,20.734,-10.136,23.0789352441,26.77,10.29,28.6795571793,130.78
2020-09-16 21:00:00,46.518,-0.8575,46.5259027881,21.498,-10.5975,23.9681248797,25.02,9.74,26.8489850832,92.4,46.358,-0.28750000000000003,46.3588914907,21.498,-10.5975,23.9681248797,24.86,10.31,26.9131139038,130.93
2020-09-16 21:30:00,45.3,-1.333,45.3196082176,21.31,-10.663,23.8288830834,23.99,9.33,25.7404156921,92.4,45.11,-0.793,45.1169696345,21.31,-10.663,23.8288830834,23.8,9.87,25.7654206253,131.18
2020-09-16 22:00:00,44.1335,-1.5095,44.1593072013,21.5035,-10.7995,24.0630362278,22.63,9.29,24.4626449919,92.4,43.9135,-0.9995,43.9248731643,21.5035,-10.7995,24.0630362278,22.41,9.8,24.459110777,130.72
2020-09-16 22:30:00,43.23,-1.7015,43.2634719163,21.76,-11.0715,24.4146618295,21.47,9.37,23.4255800355,92.4,42.96,-1.1815,42.9762439291,21.76,-11.0715,24.4146618295,21.2,9.89,23.393420015,131.41
2020-09-16 23:00:00,42.2975,-2.1895,42.3541310441,19.7575,-10.7495,22.4924555462,22.54,8.56,24.1106864274,92.4,42.0475,-1.6895,42.0814289978,19.7575,-10.7495,22.4924555462,22.29,9.06,24.0609164414,131.6
2020-09-16 23:30:00,41.3985,-2.2825,41.4613748988,18.9085,-10.5325,21.6440506491,22.49,8.25,23.9554294472,92.4,41.1685,-1.7925,41.2075047594,18.9085,-10.5325,21.6440506491,22.26,8.74,23.9143304318,131.76
2020-09-17 00:00:00,40.215,-2.9130000000000003,40.3203645073,18.255,-10.603,21.1108653068,21.96,7.69,23.2675245783,92.4,39.955,-2.433,40.0290084064,18.255,-10.603,21.1108653068,21.7,8.17,23.1870416397,132.37
2020-09-17 00:30:00,39.5155,-3.3975,39.6612877565,16.7655,-10.2075,19.6284244528,22.75,6.8100000000000005,23.7473914357,92.4,39.2655,-2.9475,39.3759729594,16.7655,-10.2075,19.6284244528,22.5,7.26,23.6422841536,133.05
2020-09-17 01:00:00,39.1935,-3.4255,39.3429090498,16.4235,-10.2455,19.357211124,22.77,6.82,23.7694194292,92.4,38.9535,-2.9755000000000003,39.0669779033,16.4235,-10.2455,19.357211124,22.53,7.27,23.6739054657,133.11
2020-09-17 01:30:00,38.964,-3.146,39.0907995825,17.764,-10.536,20.6534982993,21.2,7.39,22.4511046499,92.4,38.664,-2.686,38.7571863272,17.764,-10.536,20.6534982993,20.9,7.85,22.3256018956,133.3
2020-09-17 02:00:00,38.945,-2.824,39.0472534373,19.185,-10.784,22.008154875,19.76,7.96,21.303032648,92.4,38.595,-2.374,38.667944101,19.185,-10.784,22.008154875,19.41,8.41,21.1536332577,133.3
2020-09-17 02:30:00,38.7555,-2.596,38.8423479755,20.4955,-11.176,23.3445603139,18.26,8.58,20.1753314719,92.4,38.3655,-2.146,38.4254721018,20.4955,-11.176,23.3445603139,17.87,9.03,20.0219329736,133.3
2020-09-17 03:00:00,38.3875,-2.9675000000000002,38.5020286803,19.6975,-10.9075,22.5158846706,18.69,7.94,20.3066417706,92.4,38.0075,-2.5275,38.0914467105,19.6975,-10.9075,22.5158846706,18.31,8.38,20.1365463772,133.46
2020-09-17 03:30:00,38.3525,-2.933,38.464486806,20.4525,-11.273,23.3534855054,17.9,8.34,19.7475466831,92.4,37.9525,-2.493,38.0342911759,20.4525,-11.273,23.3534855054,17.5,8.78,19.579029598,133.62
2020-09-17 04:00:00,38.6125,-2.6775,38.7052213855,21.5025,-11.6475,24.4544834846,17.11,8.97,19.3187214898,92.4,38.1825,-2.2175,38.2468379412,21.5025,-11.6475,24.4544834846,16.68,9.43,19.1610881737,133.37
2020-09-17 04:30:00,38.558,-2.893,38.6663783279,19.748,-11.043,22.6259000484,18.81,8.15,20.4997219493,92.4,38.168,-2.453,38.2467440836,19.748,-11.043,22.6259000484,18.42,8.59,20.3244803132,133.4
2020-09-17 05:00:00,38.649,-3.185,38.7800132285,18.329,-10.795,21.2716775549,20.32,7.61,21.6982602989,92.4,38.329,-2.735,38.426455288,18.329,-10.795,21.2716775549,20.0,8.06,21.5630146315,133.4
2020-09-17 05:30:00,38.792,-3.5345,38.9526886652,17.922,-10.6545,20.8498550175,20.87,7.12,22.0511065482,92.4,38.502,-3.0845,38.6253562346,17.922,-10.6545,20.8498550175,20.58,7.57,21.9280938524,132.53
2020-09-17 06:00:00,39.6305,-3.2560000000000002,39.764029804,17.2005,-10.536,20.1708823865,22.43,7.28,23.5818425913,92.4,39.3805,-2.7960000000000003,39.4796326762,17.2005,-10.536,20.1708823865,22.18,7.74,23.4917006621,132.26
2020-09-17 06:30:00,41.6485,-1.9095,41.692250389,19.2785,-10.9895,22.1907564652,22.37,9.08,24.1425620016,92.4,41.3885,-1.3895,41.4118176672,19.2785,-10.9895,22.1907564652,22.11,9.6,24.1041925814,131.51
2020-09-17 07:00:00,43.611,-0.361,43.6124941043,23.621,-12.141,26.5585301175,19.99,11.78,23.2027692313,92.4,43.281,0.199,43.2814574847,23.621,-12.141,26.5585301175,19.66,12.34,23.2118762706,131.17
2020-09-17 07:30:00,45.8465,0.41200000000000003,45.8483511835,24.4965,-12.228,27.378869521,21.35,12.64,24.8111285515,92.4,45.5565,1.002,45.5675179953,24.4965,-12.228,27.378869521,21.06,13.23,24.8707961272,130.89
2020-09-17 08:00:00,47.439,0.9545,47.4486015732,27.939,-12.2055,30.4887184258,19.5,13.16,23.5252120075,92.4,47.089,1.5545,47.1146515561,27.939,-12.2055,30.4887184258,19.15,13.76,23.5809266145,130.41
2020-09-17 08:30:00,48.7765,1.5635,48.8015520706,27.4165,-12.9765,30.3323923306,21.36,14.54,25.8391408526,92.4,48.4865,2.2235,48.5374559953,27.4165,-12.9765,30.3323923306,21.07,15.2,25.9804715123,130.41
2020-09-17 09:00:00,48.805,1.3435000000000001,48.8234883765,27.465,-12.9465,30.3634333903,21.34,14.29,25.6826731475,92.4,48.505,1.9935,48.5459480003,27.465,-12.9465,30.3634333903,21.04,14.94,25.8047515005,130.28
2020-09-17 09:30:00,49.3105,0.936,49.3193826629,26.7305,-12.664,29.5786498382,22.58,13.6,26.3593702504,92.4,49.0305,1.576,49.0558223481,26.7305,-12.664,29.5786498382,22.3,14.24,26.4587905997,131.32
2020-09-17 10:00:00,49.047,1.02,49.0576050068,28.777,-13.23,31.672521671,20.27,14.25,24.7777198305,92.4,48.697,1.65,48.7249454489,28.777,-13.23,31.672521671,19.92,14.88,24.864046332,131.35
2020-09-17 10:30:00,48.5095,0.3055,48.5104619696,27.2995,-12.5845,30.0604780484,21.21,12.89,24.8196736481,92.4,48.1495,0.8955000000000001,48.1578266796,27.2995,-12.5845,30.0604780484,20.85,13.48,24.8280667794,131.92
2020-09-17 11:00:00,48.4075,0.41050000000000003,48.4092405074,28.3675,-12.8695,31.1502662348,20.04,13.28,24.0407986556,92.4,48.0275,1.0105,48.0381292985,28.3675,-12.8695,31.1502662348,19.66,13.88,24.0659510512,131.47
2020-09-17 11:30:00,47.9365,-0.29250000000000004,47.9373923832,25.1265,-11.6825,27.7095977686,22.81,11.39,25.4956506095,92.4,47.6365,0.2775,47.6373082625,25.1265,-11.6825,27.7095977686,22.51,11.96,25.4900313848,131.72
2020-09-17 12:00:00,47.705,-0.5825,47.708556164,22.515,-11.0125,25.0639258946,25.19,10.43,27.263913879,92.4,47.495,-0.0025,47.4950000658,22.515,-11.0125,25.0639258946,24.98,11.01,27.2987270766,131.58
2020-09-17 12:30:00,47.6885,-0.8355,47.6958183964,21.7685,-10.4455,24.1448972352,25.92,9.61,27.6441404279,92.4,47.5085,-0.2555,47.5091870326,21.7685,-10.4455,24.1448972352,25.74,10.19,27.6836359606,132.01
2020-09-17 13:00:00,47.824,-0.619,47.8280057811,24.164,-11.109,26.5952773439,23.66,10.49,25.8811842851,92.4,47.554,-0.039,47.5540159923,24.164,-11.109,26.5952773439,23.39,11.07,25.8773453043,132.34
2020-09-17 13:30:00,47.046,-1.0235,47.0571319595,25.686,-11.6135,28.1894302576,21.36,10.59,23.8410926763,92.4,46.716,-0.48350000000000004,46.7185019906,25.686,-11.6135,28.1894302576,21.03,11.13,23.7936504135,132.1
2020-09-17 14:00:00,46.6415,-0.86,46.6494278877,25.8915,-11.73,28.4246842067,20.75,10.87,23.4247604043,92.4,46.2915,-0.33,46.2926762269,25.8915,-11.73,28.4246842067,20.4,11.4,23.369210513,131.51
2020-09-17 14:30:00,46.7775,-0.4325,46.7794993827,25.8675,-11.8325,28.4453091476,20.91,11.4,23.8157112008,92.4,46.4275,0.1275,46.427675071,25.8675,-11.8325,28.4453091476,20.56,11.96,23.7856090946,131.73
2020-09-17 15:00:00,46.846,-0.424,46.8479187585,26.386,-12.174,29.0590308166,20.46,11.75,23.593942019099998,92.4,46.486,0.146,46.4862292728,26.386,-12.174,29.0590308166,20.1,12.32,23.5752497336,131.68
2020-09-17 15:30:00,46.7885,-0.0685,46.7885501432,26.9185,-12.1985,29.5534946242,19.87,12.13,23.2799012025,92.4,46.4085,0.5015000000000001,46.4112095781,26.9185,-12.1985,29.5534946242,19.49,12.7,23.262633127,132.17
2020-09-17 16:00:00,47.8195,-0.6815,47.8243559549,22.0995,-11.2915,24.8170480215,25.72,10.61,27.8224819166,92.4,47.6295,-0.0915,47.6295878893,22.0995,-11.2915,24.8170480215,25.53,11.2,27.8786818196,132.04
2020-09-17 16:30:00,47.583,-0.963,47.5927437536,20.453,-10.243,22.874532957,27.13,9.28,28.6732506005,92.4,47.423,-0.393,47.4246283907,20.453,-10.243,22.874532957,26.97,9.85,28.7124258815,132.84
2020-09-17 17:00:00,47.2295,-1.4165,47.2507369519,19.8695,-9.8165,22.1621457106,27.36,8.4,28.6204402482,92.4,47.0995,-0.8665,47.1074699225,19.8695,-9.8165,22.1621457106,27.23,8.95,28.6631366044,132.61
2020-09-17 17:30:00,47.3105,-1.5575,47.3361301386,17.4005,-9.1075,19.6398563258,29.91,7.55,30.8481863324,92.4,47.2805,-1.0075,47.2912331886,17.4005,-9.1075,19.6398563258,29.88,8.1,30.9584301928,132.7
2020-09-17 18:00:00,47.3565,-1.5015,47.3802975349,16.2865,-8.9215,18.5699554254,31.07,7.42,31.9437208227,92.4,47.3465,-0.9315,47.3556623278,16.2865,-8.9215,18.5699554254,31.06,7.99,32.071228539,132.63
2020-09-17 18:30:00,47.1055,-1.6099999999999999,47.1330057417,14.5555,-8.67,16.9420034308,32.55,7.06,33.3068476443,92.4,47.1555,-1.05,47.1671885981,14.5555,-8.67,16.9420034308,32.6,7.62,33.4787156265,132.56
2020-09-17 19:00:00,46.937,-1.4255,46.9586415822,14.207,-8.4155,16.5124041027,32.73,6.99,33.4680892792,92.4,46.987,-0.8655,46.994970574,14.207,-8.4155,16.5124041027,32.78,7.55,33.638235685,132.84
2020-09-17 19:30:00,46.893,-0.6045,46.896896158,19.083,-9.9845,21.5372033758,27.81,9.38,29.3492844887,92.4,46.813,-0.0345,46.8130127128,19.083,-9.9845,21.5372033758,27.73,9.95,29.4610828043,132.14
2020-09-17 20:00:00,47.7625,-0.149,47.7627324098,21.1425,-10.579,23.6415005287,26.62,10.43,28.5903707566,92.4,47.6225,0.441,47.6245418587,21.1425,-10.579,23.6415005287,26.48,11.02,28.6815411022,131.79
2020-09-17 20:30:00,47.29,-0.1115,47.2901314467,23.79,-11.4815,26.4156949984,23.5,11.37,26.1060701753,92.4,47.07,0.4685,47.0723314937,23.79,-11.4815,26.4156949984,23.28,11.95,26.1679364872,132.03
2020-09-17 21:00:00,46.049,-0.6115,46.0530599771,23.709,-11.3515,26.2863697237,22.34,10.74,24.7875613968,92.4,45.799,-0.061500000000000006,45.7990412918,23.709,-11.3515,26.2863697237,22.09,11.29,24.8079059979,131.13
2020-09-17 21:30:00,46.1785,-0.7655000000000001,46.1848444027,24.3885,-11.4255,26.9321551774,21.79,10.66,24.2577760728,92.4,45.9285,-0.2255,45.9290535772,24.3885,-11.4255,26.9321551774,21.54,11.2,24.2778005594,131.13
2020-09-17 22:00:00,47.6355,-0.4515,47.6376396613,25.8855,-11.1315,28.1774626697,21.75,10.68,24.2306603294,92.4,47.3955,0.0785,47.3955650088,25.8855,-11.1315,28.1774626697,21.51,11.21,24.255807552,130.72
2020-09-17 22:30:00,46.845,-0.3715,46.8464730503,27.205,-11.5015,29.5363594109,19.64,11.13,22.5744656637,92.4,46.525,0.1585,46.5252699858,27.205,-11.5015,29.5363594109,19.32,11.66,22.5658591682,130.62
2020-09-17 23:00:00,45.668,-0.7475,45.6741171808,27.298,-11.7275,29.7105210363,18.37,10.98,21.4013387432,92.4,45.318,-0.23750000000000002,45.318622334,27.298,-11.7275,29.7105210363,18.02,11.49,21.3714880156,130.7
2020-09-17 23:30:00,44.6415,-0.928,44.6511445122,27.3015,-11.868,29.7694697005,17.34,10.94,20.5026632416,92.4,44.2615,-0.428,44.2635692895,27.3015,-11.868,29.7694697005,16.96,11.44,20.4576440481,130.75
2020-09-18 00:00:00,44.4015,-0.9445,44.4115444733,27.3415,-12.3545,30.0031880389,17.06,11.41,20.523929935600002,92.4,43.9915,-0.4445,43.9937456066,27.3415,-12.3545,30.0031880389,16.65,11.91,20.4712139357,131.88
2020-09-18 00:30:00,44.575,-1.1735,44.5904443491,26.785,-12.663499999999999,29.6276974679,17.79,11.49,21.1779177447,92.4,44.185,-0.6435000000000001,44.1896856433,26.785,-12.663499999999999,29.6276974679,17.4,12.02,21.1480590126,132.26
2020-09-18 01:00:00,44.061,-2.008,44.1067317424,25.471,-12.388,28.3237424257,18.59,10.38,21.2916063274,92.4,43.691,-1.518,43.7173627407,25.471,-12.388,28.3237424257,18.22,10.87,21.2161565794,133.06
2020-09-18 01:30:00,44.2725,-2.2055,44.3274010799,25.0025,-12.6955,28.0410543044,19.27,10.49,21.9402142196,92.4,43.9225,-1.6855,43.9548281364,25.0025,-12.6955,28.0410543044,18.92,11.01,21.8903289148,132.87
2020-09-18 02:00:00,44.488,-1.9085,44.528917753,25.998,-13.1385,29.1293011631,18.49,11.23,21.6331458646,92.4,44.108,-1.3885,44.1298492661,25.998,-13.1385,29.1293011631,18.11,11.75,21.5878345371,132.8
2020-09-18 02:30:00,45.8865,-1.8495,45.9237578221,25.7265,-13.3795,28.997652017,20.16,11.53,23.2242653275,92.4,45.5565,-1.2995,45.575030362,25.7265,-13.3795,28.997652017,19.83,12.08,23.2197179139,133.3
2020-09-18 03:00:00,45.481,-1.9025,45.5207740186,24.991,-12.7325,28.0475780995,20.49,10.83,23.1760436658,92.4,45.171,-1.3625,45.1915439795,24.991,-12.7325,28.0475780995,20.18,11.37,23.1626703987,132.97
2020-09-18 03:30:00,45.082,-2.7025,45.1629298236,22.122,-11.4925,24.9291082923,22.96,8.79,24.5850706731,92.4,44.862,-2.1925,44.9155440828,22.122,-11.4925,24.9291082923,22.74,9.3,24.568223379,132.61
2020-09-18 04:00:00,45.0325,-2.3195,45.0921959601,23.0625,-11.8495,25.9285471344,21.97,9.53,23.9478976113,92.4,44.7725,-1.7995,44.8086482333,23.0625,-11.8495,25.9285471344,21.71,10.05,23.9233484278,132.37
2020-09-18 04:30:00,45.379,-2.1165,45.4283305136,24.449,-12.3665,27.398611703,20.93,10.25,23.3050938638,92.4,45.099,-1.5865,45.1268964505,24.449,-12.3665,27.398611703,20.65,10.78,23.2944392506,132.55
2020-09-18 05:00:00,45.699,-2.561,45.7707037525,24.049,-12.311,27.0169413887,21.65,9.75,23.744157176,92.4,45.429,-2.041,45.4748251453,24.049,-12.311,27.0169413887,21.38,10.27,23.7187120224,132.41
2020-09-18 05:30:00,46.3125,-2.452,46.3773647402,24.3025,-12.592,27.3709694795,22.01,10.14,24.2334417696,92.4,46.0725,-1.9220000000000002,46.1125724749,24.3025,-12.592,27.3709694795,21.77,10.67,24.2442116803,131.73
2020-09-18 06:00:00,47.327,-1.9540000000000002,47.367320433,24.427,-12.804,27.5793536001,22.9,10.85,25.3403334627,92.4,47.107,-1.3940000000000001,47.1276212534,24.427,-12.804,27.5793536001,22.68,11.41,25.3883930173,131.31
2020-09-18 06:30:00,49.1995,-0.719,49.2047534416,25.5895,-13.269,28.8251430395,23.61,12.55,26.7382609756,92.4,48.9795,-0.099,48.979600052,25.5895,-13.269,28.8251430395,23.39,13.17,26.8428947768,131.95
2020-09-18 07:00:00,50.857,0.065,50.857041538,25.467,-13.215,28.6915373237,25.39,13.28,28.6532807895,92.4,50.687,0.715,50.6920427089,25.467,-13.215,28.6915373237,25.22,13.93,28.8113397814,132.03
2020-09-18 07:30:00,52.8985,0.6055,52.901965299,26.1785,-13.4445,29.4290408016,26.72,14.05,30.1887545288,92.4,52.7785,1.2955,52.7943972643,26.1785,-13.4445,29.4290408016,26.6,14.74,30.4109782809,131.23
2020-09-18 08:00:00,54.988,1.3205,55.0038531764,29.018,-13.4995,32.0043875781,25.97,14.82,29.9010585097,92.4,54.828,2.0305,54.8655858827,29.018,-13.4995,32.0043875781,25.81,15.53,30.1220351238,131.78
2020-09-18 08:30:00,56.007,1.5859999999999999,56.0294515858,29.347,-13.534,32.3174189099,26.66,15.12,30.6491435443,92.4,55.857,2.316,55.9049935605,29.347,-13.534,32.3174189099,26.51,15.85,30.886932512,132.11
2020-09-18 09:00:00,56.484,1.3145,56.4992935022,27.954,-13.4955,31.0411764637,28.53,14.81,32.144937393,92.4,56.384,2.0645,56.4217831715,27.954,-13.4955,31.0411764637,28.43,15.56,32.4095433476,132.48
2020-09-18 09:30:00,56.6465,1.328,56.6620644369,30.3965,-14.092,33.5042038594,26.25,15.42,30.4440289712,92.4,56.4765,2.058,56.5139842539,30.3965,-14.092,33.5042038594,26.08,16.15,30.675542375,132.41
2020-09-18 10:00:00,56.9835,1.4655,57.0023417282,32.3235,-14.9445,35.6110478995,24.66,16.41,29.6210009959,92.4,56.7535,2.2155,56.7967270404,32.3235,-14.9445,35.6110478995,24.43,17.16,29.854488774700002,132.6
2020-09-18 10:30:00,56.2165,1.305,56.2316449808,34.0965,-15.105,37.2925238788,22.12,16.41,27.5423764407,92.4,55.8765,2.005,55.9124608406,34.0965,-15.105,37.2925238788,21.78,17.11,27.6969402642,133.03
2020-09-18 11:00:00,56.1065,1.4785,56.1259770917,35.4465,-15.2415,38.5844228219,20.66,16.72,26.5780736699,92.4,55.7165,2.1785,55.7590731137,35.4465,-15.2415,38.5844228219,20.27,17.42,26.7269395929,132.36
2020-09-18 11:30:00,55.966,1.403,55.9835829954,35.996,-15.287,39.1076000926,19.97,16.69,26.0260830706,92.4,55.576,2.093,55.6153973734,35.996,-15.287,39.1076000926,19.58,17.38,26.180924353400002,131.72
2020-09-18 12:00:00,55.607,1.149,55.6188695498,35.667,-14.891,38.6507020635,19.94,16.04,25.5907248823,92.4,55.247,1.839,55.2775988082,35.667,-14.891,38.6507020635,19.58,16.73,25.7540152209,131.68
2020-09-18 12:30:00,55.455,0.9235000000000001,55.4626890553,35.595,-14.8065,38.5517375387,19.86,15.73,25.3348080711,92.4,55.075,1.6035,55.098337881,35.595,-14.8065,38.5517375387,19.48,16.41,25.4707381126,131.36
2020-09-18 13:00:00,55.031,0.5375,55.0336248783,34.911,-14.5825,37.8342071048,20.12,15.12,25.1680114431,92.4,54.671,1.1975,54.6841132986,34.911,-14.5825,37.8342071048,19.76,15.78,25.2876649772,131.4
2020-09-18 13:30:00,54.653,-0.242,54.6535357777,32.713,-14.102,35.6231213259,21.94,13.86,25.9511695305,92.4,54.353,0.40800000000000003,54.3545313014,32.713,-14.102,35.6231213259,21.64,14.51,26.0543604796,132.13
2020-09-18 14:00:00,54.5415,-0.176,54.5417839665,32.4715,-14.206,35.4430352573,22.07,14.03,26.1519750688,92.4,54.2315,0.47400000000000003,54.2335714134,32.4715,-14.206,35.4430352573,21.76,14.68,26.2488094968,132.29
2020-09-18 14:30:00,54.132,0.223,54.1324593289,33.622,-14.787,36.7300184182,20.51,15.01,25.4157470872,92.4,53.752,0.883,53.7592521618,33.622,-14.787,36.7300184182,20.13,15.67,25.5101117206,133.3
2020-09-18 15:00:00,53.814,0.044,53.8140179879,33.264,-14.566,36.3133866776,20.55,14.61,25.2141745849,92.4,53.474,0.684,53.478374433,33.264,-14.566,36.3133866776,20.21,15.25,25.3181081442,131.26
2020-09-18 15:30:00,53.972,0.68,53.9762835327,35.052,-15.13,38.1779989523,18.92,15.81,24.6560844418,92.4,53.582,1.3599999999999999,53.5992567486,35.052,-15.13,38.1779989523,18.53,16.49,24.8048583951,130.88
2020-09-18 16:00:00,54.671,0.6275000000000001,54.6746010251,33.411,-14.8625,36.5675925821,21.26,15.49,26.3045186232,92.4,54.351,1.3175,54.3669661398,33.411,-14.8625,36.5675925821,20.94,16.18,26.4627285063,131.4
2020-09-18 16:30:00,55.057,0.501,55.0592794177,30.847,-14.309,34.0041893007,24.21,14.81,28.3806307189,92.4,54.837,1.191,54.8499320875,30.847,-14.309,34.0041893007,23.99,15.5,28.5616893758,132.01
2020-09-18 17:00:00,54.9015,0.0035,54.9015001116,30.1215,-13.8065,33.1349393315,24.78,13.81,28.3683714725,92.4,54.7015,0.6735,54.705646002,30.1215,-13.8065,33.1349393315,24.58,14.48,28.5280002804,131.81
2020-09-18 17:30:00,55.3175,0.505,55.3198050543,28.8375,-13.725,31.9370792536,26.48,14.23,30.0613256527,92.4,55.1775,1.205,55.1906561951,28.8375,-13.725,31.9370792536,26.34,14.93,30.2770622749,131.18
2020-09-18 18:00:00,55.4385,0.6125,55.4418834321,28.1385,-13.5375,31.2256159027,27.3,14.15,30.7491869811,92.4,55.3485,1.3225,55.3642976881,28.1385,-13.5375,31.2256159027,27.21,14.86,31.0032853098,130.8
2020-09-18 18:30:00,55.5305,0.843,55.5368983582,26.7305,-13.027,29.735876635,28.8,13.87,31.9658708625,92.4,55.4705,1.5630000000000002,55.4925160652,26.7305,-13.027,29.735876635,28.74,14.59,32.2312844919,131.11
2020-09-18 19:00:00,54.7875,0.836,54.793877872,26.4275,-12.344,29.1682548715,28.36,13.18,31.2730235187,92.4,54.7375,1.516,54.758489408,26.4275,-12.344,29.1682548715,28.31,13.86,31.5207185832,130.92
2020-09-18 19:30:00,55.488,0.5765,55.4909947311,25.868,-12.8735,28.8942974694,29.62,13.45,32.530707032,92.4,55.458,1.2865,55.4729199362,25.868,-12.8735,28.8942974694,29.59,14.16,32.8035623066,130.71
2020-09-18 20:00:00,56.168,0.364,56.1691794492,26.678,-13.146,29.7410995089,29.49,13.51,32.4373272635,92.4,56.158,1.074,56.1682689781,26.678,-13.146,29.7410995089,29.48,14.22,32.7303956591,130.32
2020-09-18 20:30:00,55.7315,0.23500000000000001,55.7319954537,27.0715,-13.425,30.2174905849,28.66,13.66,31.7488771455,92.4,55.6815,0.935,55.6893496752,27.0715,-13.425,30.2174905849,28.61,14.36,32.0115869647,131.01
2020-09-18 21:00:00,54.5605,0.0425,54.5605165527,27.5405,-13.4575,30.6526254422,27.02,13.5,30.2048075644,92.4,54.4605,0.7325,54.4654258819,27.5405,-13.4575,30.6526254422,26.92,14.19,30.4309464197,131.54
2020-09-18 21:30:00,53.8075,0.004,53.8075001487,28.0875,-13.626,31.2181923284,25.72,13.63,29.1083372936,92.4,53.6575,0.674,53.6617329412,28.0875,-13.626,31.2181923284,25.57,14.3,29.297011793,131.5
2020-09-18 22:00:00,53.0125,-0.17750000000000002,53.0127971579,28.6025,-13.7475,31.7347878912,24.41,13.57,27.9283547672,92.4,52.8425,0.48250000000000004,52.8447027856,28.6025,-13.7475,31.7347878912,24.24,14.23,28.1081927558,131.02
2020-09-18 22:30:00,51.6325,-0.65,51.6365912532,27.8525,-13.64,31.0130836301,23.78,12.99,27.0966510846,92.4,51.4225,-0.01,51.4225009723,27.8525,-13.64,31.0130836301,23.57,13.63,27.2272253452,131.85
2020-09-18 23:00:00,50.798,-0.5105000000000001,50.8005650977,28.568,-13.9205,31.7790960263,22.23,13.41,25.9615292308,92.4,50.528,0.0995,50.5280979679,28.568,-13.9205,31.7790960263,21.96,14.02,26.0538288933,133.04
2020-09-18 23:30:00,49.6125,-0.8385,49.619585231,28.2125,-13.9085,31.4545947121,21.4,13.07,25.075583742,92.4,49.3225,-0.2285,49.3230292916,28.2125,-13.9085,31.4545947121,21.11,13.68,25.1550094415,132.75
2020-09-19 00:00:00,48.629,-0.907,48.6374576844,28.249,-13.787,31.4338570653,20.38,12.88,24.1088946242,92.4,48.309,-0.317,48.3100400538,28.249,-13.787,31.4338570653,20.06,13.47,24.1628744151,132.72
2020-09-19 00:30:00,47.918,-0.871,47.9259153799,28.438,-13.651,31.5447245193,19.48,12.78,23.2980428363,92.4,47.578,-0.291,47.5788899093,28.438,-13.651,31.5447245193,19.14,13.36,23.3415766391,132.72
2020-09-19 01:00:00,47.438,-1.341,47.4569502286,27.448,-13.671,30.6641312448,19.99,12.33,23.4867835175,92.4,47.108,-0.771,47.1143089199,27.448,-13.671,30.6641312448,19.66,12.9,23.5143700745,133.31
2020-09-19 01:30:00,47.256,-1.4695,47.2788426915,27.246,-13.8595,30.5684519767,20.01,12.39,23.5353393857,92.4,46.916,-0.8995000000000001,46.9246220683,27.246,-13.8595,30.5684519767,19.67,12.96,23.555689334,133.61
2020-09-19 02:00:00,46.692,-1.32,46.710654716,27.472,-13.48,30.6009997222,19.22,12.16,22.7436584568,92.4,46.322,-0.77,46.3283993248,27.472,-13.48,30.6009997222,18.85,12.71,22.7347003499,133.44
2020-09-19 02:30:00,46.2875,-1.327,46.3065177405,27.3375,-13.227,30.3692679406,18.95,11.9,22.3766060876,92.4,45.9175,-0.787,45.9242438724,27.3375,-13.227,30.3692679406,18.58,12.44,22.3600089445,133.66
2020-09-19 03:00:00,45.8935,-1.4975,45.9179251328,27.1835,-13.3075,30.266024326,18.71,11.81,22.1255553603,92.4,45.5035,-0.9675,45.513784379,27.1835,-13.3075,30.266024326,18.32,12.34,22.0884132522,133.82
2020-09-19 03:30:00,45.5775,-1.574,45.6046706188,27.3075,-13.474,30.4507509308,18.27,11.9,21.8037359184,92.4,45.1875,-1.024,45.1991010115,27.3075,-13.474,30.4507509308,17.88,12.45,21.7875400172,134.13
2020-09-19 04:00:00,45.8425,-1.407,45.86408677,27.8025,-13.597,30.9492716433,18.04,12.19,21.772406849,92.4,45.4425,-0.877,45.4509618738,27.8025,-13.597,30.9492716433,17.64,12.72,21.7478274777,133.79
2020-09-19 04:30:00,45.8525,-1.667,45.8827924744,27.4125,-13.477,30.5462712168,18.44,11.81,21.8977099259,92.4,45.4525,-1.127,45.4664699009,27.4125,-13.477,30.5462712168,18.04,12.35,21.8623900798,134.1
2020-09-19 05:00:00,45.4925,-1.8425,45.529796425,27.4325,-13.4725,30.5622367064,18.06,11.63,21.4807006403,92.4,45.1025,-1.3225,45.1218850725,27.4325,-13.4725,30.5622367064,17.67,12.15,21.4441460543,133.65
2020-09-19 05:30:00,45.015,-2.0505,45.0616774571,27.235,-13.4405,30.3709114985,17.78,11.39,21.1154090654,92.4,44.615,-1.5405,44.641587844200004,27.235,-13.4405,30.3709114985,17.38,11.9,21.0635799426,133.61
2020-09-19 06:00:00,45.4455,-1.892,45.4848670906,27.5755,-13.472,30.6904379938,17.87,11.58,21.2939733258,92.4,45.0455,-1.3820000000000001,45.0666949559,27.5755,-13.472,30.6904379938,17.47,12.09,21.245446571,133.42
2020-09-19 06:30:00,46.6395,-1.678,46.6696758533,26.1695,-13.128,29.2777580127,20.47,11.45,23.4547095484,92.4,46.3295,-1.1280000000000001,46.3432298642,26.1695,-13.128,29.2777580127,20.16,12.0,23.4611508669,133.18
2020-09-19 07:00:00,47.3315,-1.2965,47.3492534735,27.6015,-13.5065,30.728949616,19.73,12.21,23.2025214147,92.4,47.0115,-0.7365,47.0172687903,27.6015,-13.5065,30.728949616,19.41,12.77,23.2340482912,132.22
2020-09-19 07:30:00,48.603,-1.1695,48.6170683942,27.363,-13.6995,30.6008181141,21.24,12.53,24.6604643103,92.4,48.303,-0.5895,48.3065970572,27.363,-13.6995,30.6008181141,20.94,13.11,24.705377957,132.88
