Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-19 08:00:00,49.656,-0.9005000000000001,49.6641645077,27.846,-13.8105,31.082625794,21.81,12.91,25.3445102537,92.4,49.376,-0.3005,49.3769144059,27.846,-13.8105,31.082625794,21.53,13.51,25.4177300324,133.08
2020-09-19 08:30:00,50.9365,-0.6685,50.9408865696,29.2865,-14.0885,32.4989986692,21.65,13.42,25.4719237593,92.4,50.6565,-0.0485,50.6565232176,29.2865,-14.0885,32.4989986692,21.37,14.04,25.5694837648,132.37
2020-09-19 09:00:00,52.2765,-0.2685,52.2771895237,31.4165,-14.2485,34.4966117829,20.86,13.98,25.1113520146,92.4,51.9865,0.36150000000000004,51.9877568712,31.4165,-14.2485,34.4966117829,20.57,14.61,25.2304776015,130.42
2020-09-19 09:30:00,53.276,-0.314,53.2769253242,30.896,-13.934,33.8927598758,22.38,13.62,26.1986411861,92.4,53.036,0.326,53.0370019138,30.896,-13.934,33.8927598758,22.14,14.26,26.3349045945,130.42
2020-09-19 10:00:00,53.801,0.209,53.8014059482,31.221,-14.171,34.2865583283,22.58,14.38,26.7701475528,92.4,53.571,0.869,53.5780477621,31.221,-14.171,34.2865583283,22.35,15.04,26.9392668794,130.12
2020-09-19 10:30:00,53.8415,0.28600000000000003,53.8422595946,35.1315,-15.294,38.3161679745,18.71,15.58,24.3474947377,92.4,53.4515,0.926,53.4595204641,35.1315,-15.294,38.3161679745,18.32,16.22,24.4685675919,130.34
2020-09-19 11:00:00,53.696,0.3185,53.6969445895,36.646,-15.5015,39.7897702714,17.05,15.82,23.2588671263,92.4,53.246,0.9485,53.2544474035,36.646,-15.5015,39.7897702714,16.6,16.45,23.3701198114,131.11
2020-09-19 11:30:00,53.7125,0.234,53.7130097113,36.9425,-15.816,40.1857457595,16.77,16.05,23.2128283499,92.4,53.2425,0.864,53.249509878,36.9425,-15.816,40.1857457595,16.3,16.68,23.3219295943,131.33
2020-09-19 12:00:00,53.784,0.027,53.7840067771,37.434,-16.003,40.711182309,16.35,16.03,22.897235641,92.4,53.294,0.677,53.2982998322,37.434,-16.003,40.711182309,15.86,16.68,23.0165592563,132.35
2020-09-19 12:30:00,53.5915,0.082,53.591562733800004,35.2415,-15.348,38.4385799198,18.35,15.43,23.9751412926,92.4,53.1815,0.732,53.1865374531,35.2415,-15.348,38.4385799198,17.94,16.08,24.0916998155,132.05
2020-09-19 13:00:00,53.506,-0.5625,53.5089566545,32.826,-14.3125,35.8105282319,20.68,13.75,24.8339465249,92.4,53.186,0.0575,53.1860310819,32.826,-14.3125,35.8105282319,20.36,14.37,24.9204032873,131.48
2020-09-19 13:30:00,53.109,-0.9525,53.1175407681,31.239,-14.1125,34.2788240354,21.87,13.16,25.524155226,92.4,52.809,-0.3325,52.8100467454,31.239,-14.1125,34.2788240354,21.57,13.78,25.5959625722,132.98
2020-09-19 14:00:00,52.8845,-1.294,52.900328697,28.6845,-13.504,31.70423562,24.2,12.21,27.1057945834,92.4,52.6445,-0.674,52.648814386,28.6845,-13.504,31.70423562,23.96,12.83,27.1788612712,134.05
2020-09-19 14:30:00,52.0425,-2.011,52.0813395301,28.4225,-13.181,31.3301335339,23.62,11.17,26.1280175291,92.4,51.7725,-1.441,51.7925500169,28.4225,-13.181,31.3301335339,23.35,11.74,26.1352271848,134.4
2020-09-19 15:00:00,51.5935,-2.201,51.6404264433,26.9535,-12.771,29.8259887221,24.64,10.57,26.8114621011,92.4,51.3935,-1.611,51.4187433068,26.9535,-12.771,29.8259887221,24.44,11.16,26.8674375406,133.41
2020-09-19 15:30:00,50.974,-1.7485,51.0039795335,30.614,-13.9785,33.6543527385,20.36,12.23,23.7508420903,92.4,50.644,-1.1685,50.6574785027,30.614,-13.9785,33.6543527385,20.03,12.81,23.7759752692,132.47
2020-09-19 16:00:00,51.574,-1.5310000000000001,51.5967192465,28.084,-14.021,31.3894806743,23.49,12.49,26.6041387758,92.4,51.344,-0.911,51.3520813308,28.084,-14.021,31.3894806743,23.26,13.11,26.7001816473,132.08
2020-09-19 16:30:00,52.504,-1.21,52.5179408964,26.734,-12.97,29.7140986066,25.77,11.76,28.3264981952,92.4,52.354,-0.6000000000000001,52.3574380198,26.734,-12.97,29.7140986066,25.62,12.37,28.4499789104,132.27
2020-09-19 17:00:00,51.9185,-1.424,51.9380247819,27.0885,-11.284,29.3447693508,24.83,9.86,26.7160719418,92.4,51.7585,-0.864,51.765710835,27.0885,-11.284,29.3447693508,24.67,10.42,26.7803155321,131.88
2020-09-19 17:30:00,51.853,-0.5705,51.8561382987,40.193,-11.4405,41.7894997487,11.66,10.87,15.9409064987,92.4,51.303,-0.1405,51.3031923885,40.193,-11.4405,41.7894997487,11.11,11.3,15.8468324911,131.4
2020-09-19 18:00:00,52.3795,-0.42850000000000005,52.3812526817,44.9095,-17.0185,48.0259568619,7.47,16.59,18.1942023733,92.4,51.6595,0.14150000000000001,51.6596937902,44.9095,-17.0185,48.0259568619,6.75,17.16,18.4398508671,130.0
2020-09-19 18:30:00,52.612,-0.5685,52.6150713793,44.792,-17.1585,47.9660024001,7.82,16.59,18.3406788315,92.4,51.892,0.0015,51.8920000217,44.792,-17.1585,47.9660024001,7.1,17.16,18.5708265836,129.95
2020-09-19 19:00:00,52.4855,-0.3185,52.4864663747,46.1855,-17.3985,49.3539077733,6.3,17.08,18.2048455088,92.4,51.7255,0.2515,51.7261114187,46.1855,-17.3985,49.3539077733,5.54,17.65,18.4990297043,129.75
2020-09-19 19:30:00,52.766,-0.623,52.7696777042,45.766,-17.323,48.9347839987,7.0,16.7,18.1077331546,92.4,52.026,-0.053,52.0260269961,45.766,-17.323,48.9347839987,6.26,17.27,18.3695536146,129.86
2020-09-19 20:00:00,53.2645,-0.6025,53.2679074725,48.3745,-18.3025,51.72111519,4.89,17.7,18.3630634699,92.4,52.4645,-0.0325,52.4645100663,48.3745,-18.3025,51.72111519,4.09,18.27,18.7222060666,129.58
2020-09-19 20:30:00,52.752,-1.07,52.7628506053,48.012,-18.42,51.4242019287,4.74,17.35,17.9858305341,92.4,51.942,-0.51,51.9445036938,48.012,-18.42,51.4242019287,3.93,17.91,18.3361119107,130.37
2020-09-19 21:00:00,51.4335,-1.3325,51.450757803,47.0835,-17.7925,50.3331801946,4.35,16.46,17.0251020555,92.4,50.6035,-0.8025,50.6098628579,47.0835,-17.7925,50.3331801946,3.52,16.99,17.3508068977,130.24
2020-09-19 21:30:00,50.843,-1.8860000000000001,50.8779681689,45.203,-17.436,48.4492033474,5.64,15.55,16.5412242594,92.4,50.073,-1.366,50.0916288915,45.203,-17.436,48.4492033474,4.87,16.07,16.7917181968,130.93
2020-09-19 22:00:00,49.84,-1.828,49.8735118475,42.82,-18.128,46.4992127245,7.02,16.3,17.747405444199998,92.4,49.08,-1.268,49.0963768928,42.82,-18.128,46.4992127245,6.26,16.86,17.984637889,130.75
2020-09-19 22:30:00,49.108,-2.2885,49.1612946966,41.408,-18.1185,45.1984790258,7.7,15.83,17.6033775168,92.4,48.358,-1.7385000000000002,48.3892399842,41.408,-18.1185,45.1984790258,6.95,16.38,17.7934510424,132.08
2020-09-19 23:00:00,48.0095,-2.5175,48.0754604398,41.1595,-18.1175,44.9705264201,6.85,15.6,17.0376788325,92.4,47.2395,-1.9775,47.2808720996,41.1595,-18.1175,44.9705264201,6.08,16.14,17.2472026717,132.25
2020-09-19 23:30:00,47.247,-2.3205,47.3039504614,43.947,-19.1205,47.9263218832,3.3,16.8,17.1210396881,92.4,46.347,-1.7905000000000002,46.3815728415,43.947,-19.1205,47.9263218832,2.4,17.33,17.4953965374,132.63
2020-09-20 00:00:00,46.4865,-2.408,46.5488254014,45.4765,-19.688,49.5553165286,1.01,17.28,17.3094916159,92.4,45.5265,-1.888,45.5656311956,45.4765,-19.688,49.5553165286,0.05,17.8,17.8000702246,132.67
2020-09-20 00:30:00,45.76,-2.508,45.8286773102,45.54,-19.778,49.6493794926,0.22,17.27,17.271401217,92.4,44.78,-1.998,44.824551353,45.54,-19.778,49.6493794926,-0.76,17.78,17.796235557,132.92
2020-09-20 01:00:00,45.253,-2.635,45.3296507156,45.433,-19.655,49.5022879673,-0.18,17.02,17.0209517948,92.4,44.243,-2.135,44.2944835617,45.433,-19.655,49.5022879673,-1.19,17.52,17.5603673082,132.77
2020-09-20 01:30:00,44.5645,-2.7945,44.6520312024,45.2545,-19.4845,49.2708383377,-0.6900000000000001,16.69,16.7042569425,92.4,43.5645,-2.2945,43.624882699,45.2545,-19.4845,49.2708383377,-1.69,17.19,17.2728746884,132.42
2020-09-20 02:00:00,44.429,-2.8425000000000002,44.5198365591,45.049,-19.3325,49.0220150264,-0.62,16.49,16.5016514325,92.4,43.419,-2.3625,43.4832262746,45.049,-19.3325,49.0220150264,-1.63,16.97,17.0481025337,132.18
2020-09-20 02:30:00,44.1385,-2.949,44.2369052178,44.5885,-19.379,48.6176919778,-0.45,16.43,16.4361613523,92.4,43.1285,-2.479,43.1996869578,44.5885,-19.379,48.6176919778,-1.46,16.9,16.962947857,132.61
2020-09-20 03:00:00,43.746,-3.0615,43.8529964569,44.496,-19.4015,48.5418604737,-0.75,16.34,16.3572033062,92.4,42.736,-2.5815,42.8138977232,44.496,-19.4015,48.5418604737,-1.76,16.82,16.9118301789,132.84
2020-09-20 03:30:00,43.4495,-2.8665000000000003,43.5439533403,45.3395,-19.4665,49.3418167734,-1.8900000000000001,16.6,16.7072469306,92.4,42.3895,-2.3865,42.4566260141,45.3395,-19.4665,49.3418167734,-2.95,17.08,17.3328849301,132.53
2020-09-20 04:00:00,43.489,-3.076,43.5976478379,43.849,-19.166,47.8546795726,-0.36,16.09,16.0940268423,92.4,42.479,-2.606,42.5588613217,43.849,-19.166,47.8546795726,-1.37,16.56,16.6165730522,132.95
2020-09-20 04:30:00,43.361,-2.513,43.4337597958,45.141,-19.223,49.063567033,-1.78,16.71,16.8045380776,92.4,42.321,-2.033,42.3698021001,45.141,-19.223,49.063567033,-2.8200000000000003,17.19,17.4197732477,132.76
2020-09-20 05:00:00,43.444,-2.706,43.528192841,44.054,-18.866,47.9236984382,-0.61,16.16,16.1715088968,92.4,42.444,-2.236,42.502856751,44.054,-18.866,47.9236984382,-1.6099999999999999,16.63,16.7077526915,132.63
2020-09-20 05:30:00,43.8625,-2.7235,43.9469721198,42.8025,-18.8335,46.7627493685,1.06,16.11,16.1448350874,92.4,42.9125,-2.2335,42.9705850379,42.8025,-18.8335,46.7627493685,0.11,16.6,16.6003644538,132.63
2020-09-20 06:00:00,44.2475,-2.6795,44.3285571218,41.6175,-18.3195,45.4710939664,2.63,15.64,15.859587006,92.4,43.3375,-2.1995,43.3932795085,41.6175,-18.3195,45.4710939664,1.72,16.12,16.2115020896,132.85
2020-09-20 06:30:00,44.9505,-2.377,45.0133044693,41.6005,-18.267,45.4344020457,3.35,15.89,16.2392918565,92.4,44.0605,-1.867,44.1000379733,41.6005,-18.267,45.4344020457,2.46,16.4,16.5834737012,132.53
2020-09-20 07:00:00,45.5235,-1.9645000000000001,45.5658678454,41.6835,-18.2545,45.5053946527,3.84,16.29,16.7364781241,92.4,44.6435,-1.4344999999999999,44.6665409731,41.6835,-18.2545,45.5053946527,2.96,16.82,17.0784659733,132.79
2020-09-20 07:30:00,46.182,-1.847,46.2189196434,41.542,-18.277,45.3848707501,4.64,16.43,17.0726242857,92.4,45.302,-1.307,45.3208500913,41.542,-18.277,45.3848707501,3.76,16.97,17.381556317,134.03
2020-09-20 08:00:00,46.9755,-1.8925,47.0136060785,42.6355,-18.4325,46.4493586231,4.34,16.54,17.0999181285,92.4,46.1055,-1.3625,46.1256277627,42.6355,-18.4325,46.4493586231,3.47,17.07,17.4191216771,132.59
2020-09-20 08:30:00,48.783,-1.7485,48.8143251643,43.663,-18.6585,47.4825988258,5.12,16.91,17.668121009300002,92.4,47.943,-1.1885,47.9577291086,43.663,-18.6585,47.4825988258,4.28,17.47,17.9866422659,131.72
2020-09-20 09:00:00,50.0175,-1.5985,50.0430365635,43.8375,-18.5885,47.6157404489,6.18,16.99,18.0790624757,92.4,49.2075,-1.0285,49.2182473124,43.8375,-18.5885,47.6157404489,5.37,17.56,18.3627476158,132.18
2020-09-20 09:30:00,51.0465,-1.4445000000000001,51.0669339446,45.4565,-18.8045,49.1925056538,5.59,17.36,18.2378096273,92.4,50.2265,-0.8645,50.2339393488,45.4565,-18.8045,49.1925056538,4.77,17.94,18.5633105884,131.03
2020-09-20 10:00:00,52.1735,-1.1835,52.186921489,47.3335,-19.4435,51.1713778835,4.84,18.26,18.8905584883,92.4,51.3135,-0.6035,51.3170487704,47.3335,-19.4435,51.1713778835,3.98,18.84,19.2558043197,130.43
2020-09-20 10:30:00,53.051,-1.4365,53.0704450071,47.441,-19.5065,51.2947562939,5.61,18.07,18.9208086508,92.4,52.211,-0.8565,52.2180247927,47.441,-19.5065,51.2947562939,4.77,18.65,19.250335062,130.27
2020-09-20 11:00:00,53.132,-1.8835000000000002,53.1653740347,46.452,-18.9635,50.1737245603,6.68,17.08,18.3398146119,92.4,52.312,-1.2935,52.3279895109,46.452,-18.9635,50.1737245603,5.86,17.67,18.6163503405,130.96
2020-09-20 11:30:00,52.9375,-2.1475,52.9810405947,45.1975,-18.4375,48.8134757265,7.74,16.29,18.0352904052,92.4,52.1475,-1.5875,52.1716581345,45.1975,-18.4375,48.8134757265,6.95,16.85,18.2270403522,131.74
2020-09-20 12:00:00,52.0505,-2.7945,52.1254619212,41.8605,-16.7945,45.1038434116,10.19,14.0,17.3157760438,92.4,51.3505,-2.2645,51.4004067153,41.8605,-16.7945,45.1038434116,9.49,14.53,17.3545671222,131.54
2020-09-20 12:30:00,51.9305,-2.909,52.0119131666,44.4705,-16.069,47.2846500595,7.46,13.16,15.1273659307,92.4,51.1505,-2.429,51.2081408689,44.4705,-16.069,47.2846500595,6.68,13.64,15.1878899127,131.54
2020-09-20 13:00:00,51.5335,-2.9585,51.6183527876,43.6435,-15.3185,46.253773192,7.89,12.36,14.6636182438,92.4,50.783500000000004,-2.5085,50.8454171435,43.6435,-15.3185,46.253773192,7.14,12.81,14.66545942,130.85
2020-09-20 13:30:00,50.9875,-3.3855,51.0997726658,36.6275,-14.9155,39.5480201338,14.36,11.53,18.416039205,92.4,50.4175,-2.8855,50.5000041238,36.6275,-14.9155,39.5480201338,13.79,12.03,18.2998633875,130.85
2020-09-20 14:00:00,50.493,-3.4355,50.6097392727,35.993,-14.8355,38.9305549569,14.5,11.4,18.4447824601,92.4,49.903,-2.9455,49.9898527628,35.993,-14.8355,38.9305549569,13.91,11.89,18.2991857742,130.85
2020-09-20 14:30:00,50.0925,-3.545,50.2177815246,34.7725,-14.615,37.7190267803,15.32,11.07,18.9009867467,92.4,49.5525,-3.055,49.6465837823,34.7725,-14.615,37.7190267803,14.78,11.56,18.7638482194,131.21
2020-09-20 15:00:00,49.6305,-3.702,49.7683768497,33.1705,-14.262,36.1066020867,16.46,10.56,19.556206176,92.4,49.1205,-3.202,49.224753166,33.1705,-14.262,36.1066020867,15.95,11.06,19.4094332735,131.38
2020-09-20 15:30:00,49.4985,-3.819,49.6456066863,31.6585,-13.989,34.6114539315,17.84,10.17,20.5352014843,92.4,49.0485,-3.319,49.1606663223,31.6585,-13.989,34.6114539315,17.39,10.67,20.40247534,131.42
2020-09-20 16:00:00,49.6445,-3.5465,49.7710160887,27.3945,-12.4965,30.1101501574,22.25,8.95,23.9825978576,92.4,49.3345,-3.0265,49.4272454472,27.3945,-12.4965,30.1101501574,21.94,9.47,23.8965374061,131.28
2020-09-20 16:30:00,50.212,-3.6675,50.3457595061,28.172,-12.9075,30.9881451567,22.04,9.24,23.8985187826,92.4,49.892,-3.1475,49.9911834252,28.172,-12.9075,30.9881451567,21.72,9.76,23.8120977656,131.34
2020-09-20 17:00:00,50.918,-3.552,51.0417420157,29.668,-12.652,32.2531134621,21.25,9.1,23.1164984373,92.4,50.598,-3.042,50.6893614874,29.668,-12.652,32.2531134621,20.93,9.61,23.030783747,131.34
2020-09-20 17:30:00,51.407,-3.4545,51.5229387676,30.857,-12.4045,33.2569702356,20.55,8.95,22.4143926976,92.4,51.057,-2.9545,51.1424121376,30.857,-12.4045,33.2569702356,20.2,9.45,22.301177099,130.76
2020-09-20 18:00:00,51.6355,-3.566,51.7584893158,32.9955,-13.146,35.5178875533,18.64,9.58,20.9577193416,92.4,51.2355,-3.066,51.3271547648,32.9955,-13.146,35.5178875533,18.24,10.08,20.8399616122,130.52
2020-09-20 18:30:00,51.6185,-3.496,51.7367524904,33.2385,-13.426,35.847668798,18.38,9.93,20.8908903592,92.4,51.2285,-2.996,51.3160328577,33.2385,-13.426,35.847668798,17.99,10.43,20.7948310885,130.59
2020-09-20 19:00:00,51.537,-3.444,51.6519458007,30.777,-12.274000000000001,33.1341938939,20.76,8.83,22.5598426413,92.4,51.207,-2.954,51.2921335587,30.777,-12.274000000000001,33.1341938939,20.43,9.32,22.4554514539,130.42
2020-09-20 19:30:00,52.102,-3.4875,52.2185892212,29.542,-11.9875,31.8814980867,22.56,8.5,24.1081645921,92.4,51.842,-2.9675000000000002,51.9268622223,29.542,-11.9875,31.8814980867,22.3,9.02,24.055153294,130.42
2020-09-20 20:00:00,52.7565,-3.38,52.8646639283,26.4465,-10.81,28.570499859999998,26.31,7.43,27.3390014448,92.4,52.6165,-2.88,52.6952604344,26.4465,-10.81,28.570499859999998,26.17,7.93,27.3450873102,130.37
2020-09-20 20:30:00,52.488,-3.5495,52.6078805337,30.598,-12.1995,32.9403309675,21.89,8.65,23.5370898796,92.4,52.208,-3.0395,52.2964035499,30.598,-12.1995,32.9403309675,21.61,9.16,23.4712100242,130.52
2020-09-20 21:00:00,51.538,-3.8155,51.6790429889,29.748,-11.8855,32.0344910097,21.79,8.07,23.2363723503,92.4,51.268,-3.3355,51.3763893656,29.748,-11.8855,32.0344910097,21.52,8.55,23.1562712888,130.34
2020-09-20 21:30:00,50.581,-3.998,50.7387580159,25.221,-12.388,28.0991349511,25.36,8.39,26.7118269686,92.4,50.421,-3.458,50.5394400939,25.221,-12.388,28.0991349511,25.2,8.93,26.7354614697,130.16
2020-09-20 22:00:00,49.962,-4.036,50.12475177,26.232,-12.916,29.2393720863,23.73,8.88,25.3370736274,92.4,49.742,-3.516,49.8661089318,26.232,-12.916,29.2393720863,23.51,9.4,25.3195596328,130.24
2020-09-20 22:30:00,49.089,-4.2785,49.2751000329,26.689,-13.2985,29.8186656853,22.4,9.02,24.1478860358,92.4,48.829,-3.7585,48.9734373232,26.689,-13.2985,29.8186656853,22.14,9.54,24.1079074164,130.29
2020-09-20 23:00:00,48.1275,-4.697,48.3561585039,25.1475,-13.247,28.4232258065,22.98,8.55,24.5190313838,92.4,47.8875,-4.177,48.0693247846,25.1475,-13.247,28.4232258065,22.74,9.07,24.482085287,130.66
2020-09-20 23:30:00,47.2845,-4.8505,47.5326339529,25.7445,-13.6405,29.1349021021,21.54,8.79,23.2644729147,92.4,46.9845,-4.3405000000000005,47.1845650663,25.7445,-13.6405,29.1349021021,21.24,9.3,23.1867979678,131.32
2020-09-21 00:00:00,46.18,-5.0875,46.4593914752,23.65,-12.9775,26.9766196224,22.53,7.89,23.8715939979,92.4,45.9,-4.5975,46.1296759825,23.65,-12.9775,26.9766196224,22.25,8.38,23.7757628689,131.84
2020-09-21 00:30:00,45.481,-5.3135,45.7903335132,22.231,-12.7635,25.6344356921,23.25,7.45,24.414442447,92.4,45.211,-4.8235,45.4675782646,22.231,-12.7635,25.6344356921,22.98,7.94,24.3130417677,132.6
2020-09-21 01:00:00,45.091,-5.2255,45.3927762012,22.811,-12.8355,26.1742579885,22.28,7.61,23.5437996084,92.4,44.791,-4.7355,45.0406332243,22.811,-12.8355,26.1742579885,21.98,8.1,23.4249951974,132.56
2020-09-21 01:30:00,45.2445,-5.194,45.5416558356,24.4445,-13.344,27.8495227293,20.8,8.15,22.339706802,92.4,44.8945,-4.714,45.1413106395,24.4445,-13.344,27.8495227293,20.45,8.63,22.1963825882,132.44
2020-09-21 02:00:00,44.597,-5.334,44.9148523876,24.757,-13.284,28.095795148,19.84,7.95,21.3735373769,92.4,44.227,-4.864,44.493662751,24.757,-13.284,28.095795148,19.47,8.42,21.2126683847,132.22
2020-09-21 02:30:00,44.385,-5.504,44.7249621688,25.005,-13.364,28.3521872349,19.38,7.86,20.9132493888,92.4,43.985,-5.044,44.2732668887,25.005,-13.364,28.3521872349,18.98,8.32,20.723484263,132.55
2020-09-21 03:00:00,43.995,-5.4879999999999995,44.3359692462,24.995,-13.288,28.3076132692,19.0,7.8,20.5387438759,92.4,43.605,-5.028,43.8939267895,24.995,-13.288,28.3076132692,18.61,8.26,20.3607391811,132.2
2020-09-21 03:30:00,44.238,-5.579,44.5884052754,23.128,-12.719,26.3946461427,21.11,7.14,22.2847862902,92.4,43.898,-5.119,44.1954586468,23.128,-12.719,26.3946461427,20.77,7.6,22.1168013058,132.66
2020-09-21 04:00:00,44.128,-5.475,44.4663469266,23.278,-12.465,26.4053310716,20.85,6.99,21.9905115902,92.4,43.788,-5.025,44.0753850692,23.278,-12.465,26.4053310716,20.51,7.44,21.8177381962,132.25
2020-09-21 04:30:00,44.1085,-5.5515,44.4564834923,23.3785,-12.461500000000001,26.4923242563,20.73,6.91,21.8513386318,92.4,43.7685,-5.0915,44.0636467454,23.3785,-12.461500000000001,26.4923242563,20.39,7.37,21.6810746966,132.28
2020-09-21 05:00:00,44.116,-5.5445,44.4630513601,23.326,-12.4045,26.4191956019,20.79,6.86,21.8925489608,92.4,43.776,-5.1045,44.0726002892,23.326,-12.4045,26.4191956019,20.45,7.3,21.7138780507,131.82
2020-09-21 05:30:00,44.8925,-5.23,45.1961221373,23.0125,-12.38,26.1311989057,21.88,7.15,23.0186207232,92.4,44.5825,-4.76,44.8358885966,23.0125,-12.38,26.1311989057,21.57,7.62,22.8763917609,132.16
2020-09-21 06:00:00,46.0175,-4.8655,46.2740034631,23.4175,-12.6155,26.5994388381,22.6,7.75,23.8918919301,92.4,45.7075,-4.3655,45.9155000681,23.4175,-12.6155,26.5994388381,22.29,8.25,23.767763883,132.69
2020-09-21 06:30:00,47.8025,-3.8715,47.959019157,23.4125,-12.461500000000001,26.5223328254,24.39,8.59,25.8584647649,92.4,47.5525,-3.3415,47.669758532,23.4125,-12.461500000000001,26.5223328254,24.14,9.12,25.8053095312,132.78
2020-09-21 07:00:00,49.557,-3.2305,49.6621825865,23.687,-12.4005,26.7366110278,25.87,9.17,27.4471455711,92.4,49.357,-2.6605,49.4286527153,23.687,-12.4005,26.7366110278,25.67,9.74,27.4557188942,131.42
2020-09-21 07:30:00,51.5265,-2.431,51.583814935,23.3465,-11.831,26.1731087808,28.18,9.4,29.7064370129,92.4,51.4165,-1.8210000000000002,51.4487367508,23.3465,-11.831,26.1731087808,28.07,10.01,29.8014261404,130.34
2020-09-21 08:00:00,53.1445,-1.841,53.17637785,23.3945,-11.911,26.2521342228,29.75,10.07,31.4080785786,92.4,53.0745,-1.201,53.0880867168,23.3945,-11.911,26.2521342228,29.68,10.71,31.5532327979,130.51
2020-09-21 08:30:00,54.417,-1.5165000000000002,54.438126908,25.427,-12.0865,28.153433383,28.99,10.57,30.8568468901,92.4,54.317,-0.8665,54.3239110452,25.427,-12.0865,28.153433383,28.89,11.22,30.9922651641,130.46
2020-09-21 09:00:00,54.6375,-1.239,54.6515464305,30.8475,-12.679,33.3515411525,23.79,11.44,26.3976836105,92.4,54.3675,-0.619,54.3710236914,30.8475,-12.679,33.3515411525,23.52,12.06,26.4316855308,130.63
2020-09-21 09:30:00,55.3525,-0.8915000000000001,55.3596787247,27.1725,-12.7415,30.0115074346,28.18,11.85,30.5701635586,92.4,55.2225,-0.2215,55.2229442216,27.1725,-12.7415,30.0115074346,28.05,12.52,30.717306197,130.13
2020-09-21 10:00:00,55.3995,-0.6960000000000001,55.403871852500004,28.5695,-13.216,31.4782303545,26.83,12.52,29.6074196782,92.4,55.1995,-0.016,55.1995023189,28.5695,-13.216,31.4782303545,26.63,13.2,29.7219935401,130.75
2020-09-21 10:30:00,55.223,-0.8225,55.2291248822,29.393,-13.3925,32.300270978,25.83,12.57,28.7261866596,92.4,54.983,-0.1625,54.9832401305,29.393,-13.3925,32.300270978,25.59,13.23,28.8076552326,131.37
2020-09-21 11:00:00,54.8855,-0.8905000000000001,54.8927235661,30.1455,-13.3605,32.9735368212,24.74,12.47,27.7050266197,92.4,54.6155,-0.2305,54.6159864005,30.1455,-13.3605,32.9735368212,24.47,13.13,27.7700882246,131.43
2020-09-21 11:30:00,54.5295,-1.046,54.5395314084,31.2595,-13.656,34.1122071442,23.27,12.61,26.467054993,92.4,54.2095,-0.41600000000000004,54.2110961543,31.2595,-13.656,34.1122071442,22.95,13.24,26.4952844861,131.31
2020-09-21 12:00:00,54.831,-0.9115000000000001,54.838575777,31.701,-13.7815,34.5670817867,23.13,12.87,26.4694880948,92.4,54.491,-0.2615,54.4916274601,31.701,-13.7815,34.5670817867,22.79,13.52,26.4985754334,131.7
2020-09-21 12:30:00,54.8405,-0.8220000000000001,54.8466601011,32.7105,-13.912,35.5460342971,22.13,13.09,25.7115732696,92.4,54.4705,-0.182,54.4708040536,32.7105,-13.912,35.5460342971,21.76,13.73,25.7295647068,131.82
2020-09-21 13:00:00,54.1805,-1.268,54.1953356319,32.8805,-13.868,35.6854130458,21.3,12.6,24.7477271684,92.4,53.7905,-0.658,53.7945243891,32.8805,-13.868,35.6854130458,20.91,13.21,24.7332205748,131.29
2020-09-21 13:30:00,53.3585,-1.6415000000000002,53.3837432605,32.658500000000004,-13.4815,35.3316920696,20.7,11.84,23.8469201366,92.4,52.9485,-1.0615,52.9591392915,32.658500000000004,-13.4815,35.3316920696,20.29,12.42,23.7895039881,130.84
2020-09-21 14:00:00,50.032,-1.4105,50.0518784288,32.232,-14.6205,35.3929490753,17.8,13.21,22.1662829541,92.4,49.542,-0.8205,49.5487939737,32.232,-14.6205,35.3929490753,17.31,13.8,22.1376624782,130.56
2020-09-21 14:30:00,47.862,-1.3865,47.882078341,32.392,-15.2565,35.8050618803,15.47,13.87,20.7773386169,92.4,47.262,-0.7965,47.2687111761,32.392,-15.2565,35.8050618803,14.87,14.46,20.7414681255,130.56
2020-09-21 15:00:00,47.688,-1.2605,47.7046560018,31.548000000000002,-14.8805,34.8813070892,16.14,13.62,21.1188067845,92.4,47.148,-0.6705,47.1527674082,31.548000000000002,-14.8805,34.8813070892,15.6,14.21,21.1017558511,130.73
2020-09-21 15:30:00,47.392,-1.326,47.4105467169,30.752,-14.446,33.9760565693,16.64,13.12,21.1901864079,92.4,46.862,-0.736,46.8677793372,30.752,-14.446,33.9760565693,16.11,13.71,21.1541059844,130.89
2020-09-21 16:00:00,47.673,-1.2565,47.6895556831,29.833,-13.9265,32.9234762935,17.84,12.67,21.8813733573,92.4,47.173,-0.6765,47.1778505366,29.833,-13.9265,32.9234762935,17.34,13.25,21.8228801949,131.54
2020-09-21 16:30:00,47.983,-1.5185,48.0070216869,28.093,-13.6485,31.2329665778,19.89,12.13,23.2969740524,92.4,47.553,-0.9285,47.5620638876,28.093,-13.6485,31.2329665778,19.46,12.72,23.2484408079,132.26
2020-09-21 17:00:00,47.585,-1.5985,47.6118412504,27.095,-13.1685,30.1255442648,20.49,11.57,23.5309370829,92.4,47.165,-1.0085,47.1757808335,27.095,-13.1685,30.1255442648,20.07,12.16,23.466369553,132.26
2020-09-21 17:30:00,46.655,-1.812,46.6901742233,25.275,-12.072,28.0099769546,21.38,10.26,23.7143838208,92.4,46.285,-1.272,46.302475193,25.275,-12.072,28.0099769546,21.01,10.8,23.6232957057,131.53
2020-09-21 18:00:00,46.6715,-1.9825,46.7135870866,23.0115,-12.1125,26.0046493631,23.66,10.13,25.7373755461,92.4,46.4015,-1.4025,46.4226906642,23.0115,-12.1125,26.0046493631,23.39,10.71,25.7253998997,131.05
2020-09-21 18:30:00,46.27,-2.0235,46.3142251609,23.26,-11.6935,26.0339305955,23.01,9.67,24.9593469466,92.4,45.98,-1.4735,46.0036042311,23.26,-11.6935,26.0339305955,22.72,10.22,24.9127838669,131.15
2020-09-21 19:00:00,46.1635,-2.167,46.2143335043,22.7835,-11.127,25.3554333674,23.38,8.96,25.0380909815,92.4,45.8735,-1.627,45.9023434178,22.7835,-11.127,25.3554333674,23.09,9.5,24.967941445,131.26
2020-09-21 19:30:00,46.614,-2.2475,46.6681502981,25.754,-10.7175,27.8950411767,20.86,8.47,22.5140067514,92.4,46.274,-1.7675,46.3077437612,25.754,-10.7175,27.8950411767,20.52,8.95,22.3868912536,130.87
2020-09-21 20:00:00,47.3005,-2.4235,47.3625448271,26.0005,-11.1235,28.2799973921,21.3,8.7,23.0082593866,92.4,46.9605,-1.9235000000000002,46.9998767286,26.0005,-11.1235,28.2799973921,20.96,9.2,22.8902075133,131.61
2020-09-21 20:30:00,46.546,-2.648,46.6212614587,24.706,-11.498,27.2505126557,21.84,8.85,23.5649761298,92.4,46.196,-2.138,46.2454479922,24.706,-11.498,27.2505126557,21.49,9.36,23.4399168087,132.34
2020-09-21 21:00:00,45.998,-2.939,46.0917967213,21.188,-11.859,24.2810054363,24.81,8.92,26.3647966046,92.4,45.758,-2.3890000000000002,45.820321747,21.188,-11.859,24.2810054363,24.57,9.47,26.331840042,132.51
2020-09-21 21:30:00,45.49,-3.279,45.6080249627,21.49,-12.129,24.6765625848,24.0,8.85,25.5797283019,92.4,45.22,-2.739,45.3028754165,21.49,-12.129,24.6765625848,23.73,9.39,25.5202860486,132.71
2020-09-21 22:00:00,44.328,-3.471,44.463686588,21.928,-12.281,25.132849918,22.4,8.81,24.0702326536,92.4,44.018,-2.951,44.1168077381,21.928,-12.281,25.132849918,22.09,9.33,23.9795120884,131.57
2020-09-21 22:30:00,43.3055,-3.5695,43.4523608162,21.7855,-12.2395,24.9882646556,21.52,8.67,23.2008469673,92.4,42.9855,-3.0695,43.0949537707,21.7855,-12.2395,24.9882646556,21.2,9.17,23.098244522,130.65
2020-09-21 23:00:00,42.245,-3.797,42.4152948121,22.255,-12.497,25.5237151293,19.99,8.7,21.8011490523,92.4,41.895,-3.297,42.0245313359,22.255,-12.497,25.5237151293,19.64,9.2,21.6880059019,130.53
2020-09-21 23:30:00,40.9685,-3.8395,41.1480224616,23.1485,-12.8995,26.5000028774,17.82,9.06,19.9908979288,92.4,40.5185,-3.3695,40.6583616554,23.1485,-12.8995,26.5000028774,17.37,9.53,19.8125667191,130.85
2020-09-22 00:00:00,40.152,-4.094,40.3601776507,22.722,-13.174,26.2648731198,17.43,9.08,19.6532770804,92.4,39.692,-3.624,39.8570977368,22.722,-13.174,26.2648731198,16.97,9.55,19.4726320768,131.03
2020-09-22 00:30:00,39.5265,-4.25,39.7543293523,22.8465,-13.22,26.3956618074,16.68,8.97,18.9389360842,92.4,39.0465,-3.7800000000000002,39.2290397824,22.8465,-13.22,26.3956618074,16.2,9.44,18.7497626652,132.09
2020-09-22 01:00:00,39.736,-4.385,39.9772175245,22.746,-13.235,26.3162638116,16.99,8.85,19.156789919,92.4,39.246,-3.915,39.4407877837,22.746,-13.235,26.3162638116,16.5,9.32,18.9502612119,131.95
2020-09-22 01:30:00,39.913,-4.5055,40.1664922448,22.483,-12.6455,25.7952313277,17.43,8.14,19.2370605863,92.4,39.463,-4.0555,39.6708387767,22.483,-12.6455,25.7952313277,16.98,8.59,19.0291486935,131.66
2020-09-22 02:00:00,39.8825,-4.5825,40.1449014509,22.2625,-12.5325,25.5476508216,17.62,7.95,19.3304655919,92.4,39.4225,-4.1325,39.6385047965,22.2625,-12.5325,25.5476508216,17.16,8.4,19.1056431454,131.88
2020-09-22 02:30:00,39.833,-4.693,40.1085045595,21.913,-12.663,25.3087166407,17.92,7.97,19.6124271828,92.4,39.383,-4.253,39.611976699,21.913,-12.663,25.3087166407,17.47,8.41,19.3888885705,132.14
2020-09-22 03:00:00,40.005,-4.7615,40.2873665961,21.705,-12.8015,25.1989171841,18.3,8.04,19.9882865699,92.4,39.585,-4.3015,39.8180251551,21.705,-12.8015,25.1989171841,17.88,8.5,19.7975857114,132.04
2020-09-22 03:30:00,40.0855,-4.768,40.3680707274,21.5955,-12.868,25.1386364835,18.49,8.1,20.1863840249,92.4,39.6455,-4.298,39.8777942501,21.5955,-12.868,25.1386364835,18.05,8.57,19.9811761416,132.32
2020-09-22 04:00:00,40.0195,-4.8475,40.3120160312,21.1895,-12.6675,24.6872531178,18.83,7.82,20.3892447138,92.4,39.5995,-4.3875,39.8418191916,21.1895,-12.6675,24.6872531178,18.41,8.28,20.1862948557,132.39
2020-09-22 04:30:00,40.1335,-4.802,40.4197603438,21.3935,-12.752,24.9057291853,18.74,7.95,20.3565738768,92.4,39.7235,-4.362,39.9622759143,21.3935,-12.752,24.9057291853,18.33,8.39,20.1588938189,131.63
2020-09-22 05:00:00,40.307,-5.0435,40.6213138789,21.197,-13.0135,24.8729570267,19.11,7.97,20.7053857728,92.4,39.907,-4.5735,40.1682156842,21.197,-13.0135,24.8729570267,18.71,8.44,20.5255377518,131.63
2020-09-22 05:30:00,40.5965,-5.1425,40.9209129725,21.4265,-13.1325,25.1308069608,19.17,7.99,20.7684616667,92.4,40.1965,-4.6725,40.4671579,21.4265,-13.1325,25.1308069608,18.77,8.46,20.588455503,131.42
2020-09-22 06:00:00,41.196,-4.8,41.4746960929,21.866,-13.25,25.5672535874,19.33,8.45,21.0962413714,92.4,40.796,-4.32,41.0240906785,21.866,-13.25,25.5672535874,18.93,8.93,20.9305948315,131.28
2020-09-22 06:30:00,42.916,-3.9655,43.0988195459,21.956,-13.1855,25.611000493,20.96,9.22,22.8982532085,92.4,42.556,-3.4555,42.6960608985,21.956,-13.1855,25.611000493,20.6,9.73,22.7822935632,131.82
2020-09-22 07:00:00,44.7965,-3.597,44.9406811391,26.2865,-13.367,29.4899435613,18.51,9.77,20.9301935013,92.4,44.3665,-3.077,44.4730733281,26.2865,-13.367,29.4899435613,18.08,10.29,20.8031367827,132.08
2020-09-22 07:30:00,46.944,-2.9185,47.0346338165,27.604,-13.4285,30.6969937983,19.34,10.51,22.011263026,92.4,46.524,-2.3885,46.5852713661,27.604,-13.4285,30.6969937983,18.92,11.04,21.905433116,131.8
2020-09-22 08:00:00,48.7165,-2.203,48.7662852927,27.2565,-13.103,30.242443705,21.46,10.9,24.0695159901,92.4,48.3665,-1.633,48.394059669,27.2565,-13.103,30.242443705,21.11,11.47,24.0248413106,131.28
2020-09-22 08:30:00,50.0915,-1.7185000000000001,50.1209698081,27.2515,-13.0685,30.2230035652,22.84,11.35,25.5046682002,92.4,49.7715,-1.1185,49.7840662712,27.2515,-13.0685,30.2230035652,22.52,11.95,25.4941738442,131.16
2020-09-22 09:00:00,50.5145,-1.435,50.5348784034,26.8945,-12.935,29.8433971801,23.62,11.5,26.2707898625,92.4,50.2145,-0.8150000000000001,50.221113441,26.8945,-12.935,29.8433971801,23.32,12.12,26.2814915863,131.71
2020-09-22 09:30:00,51.067,-1.058,51.0779585829,27.857,-12.848,30.6770851451,23.21,11.79,26.0328292738,92.4,50.757,-0.448,50.7589770681,27.857,-12.848,30.6770851451,22.9,12.4,26.0416973333,131.63
2020-09-22 10:00:00,51.147,-0.965,51.1561026076,28.937,-13.045,31.7414869532,22.21,12.08,25.2826126023,92.4,50.807,-0.355,50.8082402175,28.937,-13.045,31.7414869532,21.87,12.69,25.2850350998,131.29
2020-09-22 10:30:00,51.4655,-0.8235,51.4720879944,24.2955,-13.2635,27.6801689392,27.17,12.44,29.8824781436,92.4,51.2655,-0.1335,51.2656738227,24.2955,-13.2635,27.6801689392,26.97,13.13,29.9962964381,131.8
2020-09-22 11:00:00,51.4295,-0.889,51.4371829638,25.3495,-13.729,28.8285031046,26.08,12.84,29.069434119,92.4,51.1995,-0.209,51.1999265747,25.3495,-13.729,28.8285031046,25.85,13.52,29.1721253939,131.46
2020-09-22 11:30:00,51.225,-0.811,51.2314195197,26.525,-13.901,29.9468433395,24.7,13.09,27.9542143513,92.4,50.955,-0.14100000000000001,50.9551950835,26.525,-13.901,29.9468433395,24.43,13.76,28.0385894795,131.22
2020-09-22 12:00:00,51.365,-0.728,51.3701587403,26.485,-13.748,29.8406221282,24.88,13.02,28.0808618101,92.4,51.095,-0.048,51.0950225462,26.485,-13.748,29.8406221282,24.61,13.7,28.1663291893,131.31
2020-09-22 12:30:00,52.3185,-0.3135,52.3194392602,25.2385,-13.5535,28.6474997949,27.08,13.24,30.143390652,92.4,52.1285,0.3965,52.1300079081,25.2385,-13.5535,28.6474997949,26.89,13.95,30.293144439,131.31
2020-09-22 13:00:00,52.354,-0.232,52.3545140365,25.514,-13.412,28.8243983458,26.84,13.18,29.9014715357,92.4,52.144,0.47800000000000004,52.1461908484,25.514,-13.412,28.8243983458,26.63,13.89,30.0347964867,131.08
2020-09-22 13:30:00,51.896,-0.5705,51.8991356985,24.576,-13.1805,27.8873691167,27.32,12.61,30.0897740105,92.4,51.696,0.0995,51.6960957544,24.576,-13.1805,27.8873691167,27.12,13.28,30.1969005032,131.72
2020-09-22 14:00:00,51.186,-0.7215,51.1910847536,26.096,-13.3215,29.2995491134,25.09,12.6,28.0761126227,92.4,50.936,-0.061500000000000006,50.9360371275,26.096,-13.3215,29.2995491134,24.84,13.26,28.1576490496,131.49
2020-09-22 14:30:00,50.683,-0.9145000000000001,50.6912497306,28.303,-13.8945,31.5296200302,22.38,12.98,25.8716988232,92.4,50.313,-0.2745,50.3137488093,28.303,-13.8945,31.5296200302,22.01,13.62,25.8832861129,132.22
2020-09-22 15:00:00,50.6735,-0.9375,50.6821715054,27.3035,-13.8475,30.6142837333,23.37,12.91,26.6987827438,92.4,50.3335,-0.2775,50.3342649544,27.3035,-13.8475,30.6142837333,23.03,13.57,26.7306154063,132.69
2020-09-22 15:30:00,50.6745,-1.149,50.6875246116,26.0345,-13.719,29.4279824529,24.64,12.57,27.6610646939,92.4,50.3745,-0.499,50.3769714379,26.0345,-13.719,29.4279824529,24.34,13.22,27.6984476099,133.38
2020-09-22 16:00:00,51.4795,-1.167,51.4927257897,28.2595,-14.067,31.5670687466,23.22,12.9,26.5627257637,92.4,51.1395,-0.517,51.1421132654,28.2595,-14.067,31.5670687466,22.88,13.55,26.591293688,133.11
2020-09-22 16:30:00,52.9425,-1.256,52.9573964829,31.5425,-13.996,34.5082210821,21.4,12.74,24.9051721536,92.4,52.5725,-0.636,52.5763468895,31.5425,-13.996,34.5082210821,21.03,13.36,24.9148650408,132.98
2020-09-22 17:00:00,53.171,-1.2045,53.1846412158,34.861,-14.7145,37.8392102355,18.31,13.51,22.7546962186,92.4,52.691,-0.5945,52.6943536942,34.861,-14.7145,37.8392102355,17.83,14.12,22.7438629085,132.83
2020-09-22 17:30:00,53.0965,-1.617,53.1211163404,36.2865,-15.047,39.2825952713,16.81,13.43,21.5160637664,92.4,52.5865,-1.027,52.5965275589,36.2865,-15.047,39.2825952713,16.3,14.02,21.5000093023,132.6
2020-09-22 18:00:00,53.079,-1.9100000000000001,53.1133536975,34.499,-14.61,37.4650917655,18.58,12.7,22.5056970565,92.4,52.619,-1.33,52.6358058834,34.499,-14.61,37.4650917655,18.12,13.28,22.4653689042,132.51
2020-09-22 18:30:00,52.416,-2.32,52.4673179799,30.756,-13.36,33.5323893572,21.66,11.04,24.311256652,92.4,52.086,-1.75,52.1153902029,30.756,-13.36,33.5323893572,21.33,11.61,24.2849953675,131.53
2020-09-22 19:00:00,52.1315,-2.3045,52.1824109495,30.3615,-13.6245,33.2783365344,21.77,11.32,24.5372227442,92.4,51.8015,-1.7245,51.830196821,30.3615,-13.6245,33.2783365344,21.44,11.9,24.5210848047,131.25
2020-09-22 19:30:00,51.4325,-2.664,51.501446118,26.9825,-13.854,30.331314219,24.45,11.19,26.889005188,92.4,51.1925,-2.054,51.2336898169,26.9825,-13.854,30.331314219,24.21,11.8,26.9325843543,130.76
2020-09-22 20:00:00,51.1885,-2.7835,51.2641239514,28.1785,-14.2635,31.5828322748,23.01,11.48,25.7147914633,92.4,50.8885,-2.1835,50.9353227584,28.1785,-14.2635,31.5828322748,22.71,12.08,25.722956673,131.52
2020-09-22 20:30:00,50.005,-2.8529999999999998,50.0863218254,29.385,-14.563,32.7957191414,20.62,11.71,23.7130449331,92.4,49.635,-2.273,49.6870179624,29.385,-14.563,32.7957191414,20.25,12.29,23.6876887855,131.29
2020-09-22 21:00:00,48.92,-2.9699999999999998,49.0100734543,30.52,-14.87,33.9497761406,18.4,11.9,21.9127816582,92.4,48.49,-2.41,48.5498527289,30.52,-14.87,33.9497761406,17.97,12.46,21.8671557364,130.82
2020-09-22 21:30:00,47.7605,-3.388,47.8805169589,28.5005,-14.468,31.9625018459,19.26,11.08,22.2196759652,92.4,47.3605,-2.838,47.4454550431,28.5005,-14.468,31.9625018459,18.86,11.63,22.1575382207,131.04
2020-09-22 22:00:00,46.3485,-3.75,46.4999564758,26.5585,-13.8,29.929816609,19.79,10.05,22.1956437167,92.4,45.9585,-3.22,46.0711636737,26.5585,-13.8,29.929816609,19.4,10.58,22.0974297148,131.83
2020-09-22 22:30:00,45.1465,-3.6965,45.2975780202,28.0565,-14.1965,31.4437244057,17.09,10.5,20.0578687801,92.4,44.6565,-3.1865,44.7700432711,28.0565,-14.1965,31.4437244057,16.6,11.01,19.9193398485,131.79
2020-09-22 23:00:00,43.8705,-3.782,44.0332180774,29.5505,-14.542,32.9348115867,14.32,10.76,17.912007146,92.4,43.3205,-3.302,43.4461612142,29.5505,-14.542,32.9348115867,13.77,11.24,17.7749964838,131.15
2020-09-22 23:30:00,42.79,-3.7955,42.9580018186,29.65,-14.775500000000001,33.1276002791,13.14,10.98,17.1236678314,92.4,42.2,-3.3055,42.3292609226,29.65,-14.775500000000001,33.1276002791,12.55,11.47,17.0018646036,131.71
2020-09-23 00:00:00,41.8875,-3.965,42.0747416065,29.0975,-14.455,32.490175919,12.79,10.49,16.5415900082,92.4,41.2775,-3.505,41.4260429108,29.0975,-14.455,32.490175919,12.18,10.95,16.3784889413,131.71
2020-09-23 00:30:00,40.993,-4.161,41.2036402518,29.243,-14.421,32.6054947823,11.75,10.26,15.5990416372,92.4,40.363,-3.721,40.5341536238,29.243,-14.421,32.6054947823,11.12,10.7,15.4319279418,131.54
2020-09-23 01:00:00,40.3795,-4.008,40.5779260713,31.7395,-15.218,35.1991957898,8.64,11.21,14.153222248,92.4,39.6495,-3.568,39.8097158273,31.7395,-15.218,35.1991957898,7.91,11.65,14.0815695148,131.81
2020-09-23 01:30:00,40.1745,-4.042,40.3773230199,29.7545,-14.742,33.2062770309,10.42,10.7,14.935407594,92.4,39.4845,-3.602,39.6484570223,29.7545,-14.742,33.2062770309,9.73,11.14,14.790960077,132.36
2020-09-23 02:00:00,40.1225,-4.2235,40.3441812223,30.6125,-14.9635,34.0739121396,9.51,10.74,14.345302367,92.4,39.4025,-3.7835,39.5837324983,30.6125,-14.9635,34.0739121396,8.79,11.18,14.2216911793,132.86
2020-09-23 02:30:00,39.804,-4.381,40.0443701037,29.994,-15.001,33.5361005038,9.81,10.62,14.4575412847,92.4,39.084,-3.941,39.2821910921,29.994,-15.001,33.5361005038,9.09,11.06,14.3161342547,133.34
2020-09-23 03:00:00,39.291,-3.9735,39.4914089803,32.461,-15.6335,36.0294718703,6.83,11.66,13.5131232511,92.4,38.491,-3.5335,38.6528485787,32.461,-15.6335,36.0294718703,6.03,12.1,13.5192788269,133.63
2020-09-23 03:30:00,39.119,-4.251,39.3492968425,31.319,-15.401,34.9008676396,7.8,11.15,13.6074428163,92.4,38.319,-3.811,38.5080443804,31.319,-15.401,34.9008676396,7.0,11.59,13.5398707527,133.83
2020-09-23 04:00:00,38.956,-4.2125,39.1830970222,31.846,-15.3825,35.3664957587,7.11,11.17,13.2408836563,92.4,38.156,-3.7825,38.3430259923,31.846,-15.3825,35.3664957587,6.31,11.6,13.2051542967,133.92
2020-09-23 04:30:00,38.8505,-4.171,39.0737583456,31.5105,-15.301,35.0290195588,7.34,11.13,13.332385383,92.4,38.0505,-3.741,38.2339591365,31.5105,-15.301,35.0290195588,6.54,11.56,13.2817619313,133.96
2020-09-23 05:00:00,38.762,-4.494,39.0216437378,30.192,-15.024,33.7235442977,8.57,10.53,13.5766638023,92.4,37.992,-4.084,38.2108769855,30.192,-15.024,33.7235442977,7.8,10.94,13.435907114900001,134.32
2020-09-23 05:30:00,38.5075,-4.619,38.783536678,31.1275,-14.999,34.5527315454,7.38,10.38,12.7361218587,92.4,37.7275,-4.209,37.9615586778,31.1275,-14.999,34.5527315454,6.6,10.79,12.6484821224,133.35
2020-09-23 06:00:00,39.3205,-4.103,39.5339895438,32.3205,-15.413,35.8074753264,7.0,11.31,13.3009811668,92.4,38.5205,-3.673,38.695217395,32.3205,-15.413,35.8074753264,6.2,11.74,13.2765808852,133.03
2020-09-23 06:30:00,41.2115,-3.4755000000000003,41.3577904693,29.7415,-14.4555,33.0683882658,11.47,10.98,15.8783279976,92.4,40.5615,-3.0055,40.6726973841,29.7415,-14.4555,33.0683882658,10.82,11.45,15.7535678499,131.84
2020-09-23 07:00:00,43.384,-2.9745,43.4858494944,30.334,-14.6745,33.6970696983,13.05,11.7,17.5269078847,92.4,42.784,-2.4845,42.8560777049,30.334,-14.6745,33.6970696983,12.45,12.19,17.4240810375,131.4
2020-09-23 07:30:00,45.988,-2.035,46.0330030413,32.278,-15.195,35.6757243655,13.71,13.16,19.0039390654,92.4,45.418,-1.4849999999999999,45.4422705089,32.278,-15.195,35.6757243655,13.14,13.71,18.9900947865,130.52
2020-09-23 08:00:00,48.0905,-1.7415,48.1220221157,35.2805,-14.7715,38.2480181513,12.81,13.03,18.2723014423,92.4,47.4905,-1.2015,47.5056964216,35.2805,-14.7715,38.2480181513,12.21,13.57,18.2545610739,130.06
2020-09-23 08:30:00,49.0715,-1.2665,49.0878410047,33.0215,-14.0865,35.9005423984,16.05,12.82,20.541540838,92.4,48.5915,-0.7065,48.5966358352,33.0215,-14.0865,35.9005423984,15.57,13.38,20.5292303801,130.21
2020-09-23 09:00:00,49.5565,-1.1395,49.5695990754,18.8665,-11.1095,21.8944242331,30.69,9.97,32.2688239637,92.4,49.5065,-0.4995,49.5090198095,18.8665,-11.1095,21.8944242331,30.64,10.61,32.4250165767,130.37
2020-09-23 09:30:00,50.5,-0.9235000000000001,50.5084433758,19.78,-10.9835,22.6248905467,30.72,10.06,32.3252532859,92.4,50.47,-0.2735,50.4707410511,19.78,-10.9835,22.6248905467,30.69,10.71,32.505079603,130.07
2020-09-23 10:00:00,51.2135,-0.917,51.2217089841,25.6835,-11.527,28.1516234212,25.53,10.61,27.6469347306,92.4,51.0235,-0.307,51.0244235759,25.6835,-11.527,28.1516234212,25.34,11.22,27.7128850898,130.14
2020-09-23 10:30:00,51.48,-1.093,51.4916017327,26.51,-12.073,29.1296657894,24.97,10.98,27.2774870543,92.4,51.27,-0.47300000000000003,51.2721818241,26.51,-12.073,29.1296657894,24.76,11.6,27.3425968043,130.24
2020-09-23 11:00:00,50.871,-1.242,50.8861592675,32.301,-13.562,35.0325911831,18.57,12.32,22.285136302,92.4,50.451,-0.662,50.4553430768,32.301,-13.562,35.0325911831,18.15,12.9,22.2672966478,129.91
2020-09-23 11:30:00,51.0355,-1.0015,51.0453255695,31.8455,-13.2715,34.5002693105,19.19,12.27,22.7773791293,92.4,50.6455,-0.41150000000000003,50.6471717127,31.8455,-13.2715,34.5002693105,18.8,12.86,22.7776118151,129.81
2020-09-23 12:00:00,50.804,-1.133,50.816632169,35.674,-14.433,38.4830581555,15.13,13.3,20.1446494137,92.4,50.254,-0.5630000000000001,50.2571535704,35.674,-14.433,38.4830581555,14.58,13.87,20.1234514932,129.72
2020-09-23 12:30:00,51.4725,-0.683,51.4770312397,35.9625,-14.423,38.7469267846,15.51,13.74,20.7207070343,92.4,50.9625,-0.093,50.9625848564,35.9625,-14.423,38.7469267846,15.0,14.33,20.7448523735,129.37
2020-09-23 13:00:00,51.2105,-0.781,51.2164550828,37.2705,-14.801,40.1018674285,13.94,14.02,19.7707865296,92.4,50.6405,-0.201,50.6408988985,37.2705,-14.801,40.1018674285,13.37,14.6,19.7968911701,129.66
2020-09-23 13:30:00,49.9755,-1.3355000000000001,49.9933411616,37.5955,-14.5155,40.3003890862,12.38,13.18,18.0824998272,92.4,49.3555,-0.7955,49.3619104219,37.5955,-14.5155,40.3003890862,11.76,13.72,18.0703071363,130.11
2020-09-23 14:00:00,49.121,-1.367,49.1400176028,36.461,-14.947,39.4058032528,12.66,13.58,18.5658826884,92.4,48.511,-0.807,48.5177119205,36.461,-14.947,39.4058032528,12.05,14.14,18.5780004306,130.44
2020-09-23 14:30:00,48.9305,-1.1385,48.9437433438,33.9705,-15.0685,37.1625424655,14.96,13.93,20.4412939904,92.4,48.3805,-0.5385,48.383496799,33.9705,-15.0685,37.1625424655,14.41,14.53,20.4638461683,130.29
2020-09-23 15:00:00,48.4785,-1.3575,48.4975027037,34.2185,-15.2775,37.4740943653,14.26,13.92,19.9277193878,92.4,47.8785,-0.7775000000000001,47.8848125035,34.2185,-15.2775,37.4740943653,13.66,14.5,19.9209839114,131.92
2020-09-23 15:30:00,48.4335,-1.4595,48.4554853706,28.7935,-13.8695,31.9597977544,19.64,12.41,23.2322555943,92.4,47.9935,-0.8595,48.0011956362,28.7935,-13.8695,31.9597977544,19.2,13.01,23.1926734121,133.08
2020-09-23 16:00:00,48.961,-1.5554999999999999,48.985703029,29.101,-13.6855,32.1583754448,19.86,12.13,23.2713665263,92.4,48.531,-0.9655,48.54060312,29.101,-13.6855,32.1583754448,19.43,12.72,23.2233352471,133.12
2020-09-23 16:30:00,49.298,-1.65,49.3256049532,32.058,-13.28,34.6997660511,17.24,11.63,20.7960212541,92.4,48.818,-1.11,48.8306176901,32.058,-13.28,34.6997660511,16.76,12.17,20.7124720881,132.83
2020-09-23 17:00:00,49.9885,-1.937,50.0260142451,32.9485,-13.477,35.5982187932,17.04,11.54,20.5799222545,92.4,49.4985,-1.397,49.5182098955,32.9485,-13.477,35.5982187932,16.55,12.08,20.4897266941,132.68
2020-09-23 17:30:00,49.4035,-2.339,49.4588387778,31.1635,-13.179,33.8356287551,18.24,10.84,21.217992365,92.4,48.9535,-1.7890000000000001,48.986178492,31.1635,-13.179,33.8356287551,17.79,11.39,21.1238301451,132.85
2020-09-23 18:00:00,49.5565,-2.417,49.6154066924,30.3665,-12.807,32.9566923591,19.19,10.39,21.8221951233,92.4,49.1365,-1.897,49.1731048567,30.3665,-12.807,32.9566923591,18.77,10.91,21.7103892181,132.67
2020-09-23 18:30:00,49.1325,-2.276,49.1851881388,34.3825,-13.236,36.8422040906,14.75,10.96,18.3761829551,92.4,48.5825,-1.776,48.6149512213,34.3825,-13.236,36.8422040906,14.2,11.46,18.2475094191,132.72
2020-09-23 19:00:00,48.485,-1.9815,48.5254733851,34.845,-13.5915,37.4019103423,13.64,11.61,17.9120546002,92.4,47.905,-1.4815,47.9279028046,34.845,-13.5915,37.4019103423,13.06,12.11,17.8105502442,132.67
2020-09-23 19:30:00,48.1225,-2.808,48.2043553037,28.6325,-11.718,30.9375432161,19.49,8.91,21.4300769947,92.4,47.7125,-2.318,47.7687741129,28.6325,-11.718,30.9375432161,19.08,9.4,21.2698472021,133.18
2020-09-23 20:00:00,47.017,-3.003,47.1128039709,23.987,-11.443,26.5766517455,23.03,8.44,24.5278311312,92.4,46.707,-2.483,46.7729530605,23.987,-11.443,26.5766517455,22.72,8.96,24.422940036,133.23
2020-09-23 20:30:00,45.9105,-3.3195,46.0303496674,22.3705,-11.3195,25.071305321,23.54,8.0,24.8622525126,92.4,45.6105,-2.8195,45.6975632884,22.3705,-11.3195,25.071305321,23.24,8.5,24.745658205,133.92
2020-09-23 21:00:00,44.925,-3.6755,45.0751031641,22.155,-11.3955,24.9138805739,22.77,7.72,24.0431133591,92.4,44.615,-3.1755,44.7278663168,22.155,-11.3955,24.9138805739,22.46,8.22,23.9169396036,134.28
2020-09-23 21:30:00,43.6555,-4.0345,43.841531343,23.7255,-11.6445,26.429031963,19.93,7.61,21.3334713537,92.4,43.2455,-3.5845000000000002,43.3938003694,23.7255,-11.6445,26.429031963,19.52,8.06,21.1185700273,133.79
2020-09-23 22:00:00,42.839,-4.1695,43.041429475,24.669,-11.8695,27.3759856672,18.17,7.7,19.7342063433,92.4,42.399,-3.7195,42.5618359713,24.669,-11.8695,27.3759856672,17.73,8.15,19.5134671445,133.74
2020-09-23 22:30:00,41.5065,-4.4865,41.7482721139,23.6765,-11.5565,26.3463345553,17.83,7.07,19.1805578647,92.4,41.0465,-4.0765,41.2484304489,23.6765,-11.5565,26.3463345553,17.37,7.48,18.9120940141,133.41
2020-09-23 23:00:00,40.2485,-4.41,40.4893794994,25.0185,-11.85,27.6829883186,15.23,7.44,16.9501179937,92.4,39.7085,-4.01,39.9104631926,25.0185,-11.85,27.6829883186,14.69,7.84,16.6511771356,133.47
2020-09-23 23:30:00,39.1585,-4.5760000000000005,39.4249654185,24.3685,-11.866,27.1039803027,14.79,7.29,16.4890327187,92.4,38.5985,-4.196,38.8259013836,24.3685,-11.866,27.1039803027,14.23,7.67,16.1654508134,134.12
2020-09-24 00:00:00,38.2315,-4.6565,38.5140310082,25.5915,-12.2565,28.3751064227,12.64,7.6,14.7488847036,92.4,37.6115,-4.2665,37.8527139648,25.5915,-12.2565,28.3751064227,12.02,7.99,14.4333121632,134.62
2020-09-24 00:30:00,37.3535,-4.894,37.6727381305,26.2735,-12.454,29.0757445004,11.08,7.5600000000000005,13.4134261097,92.4,36.6935,-4.554,36.9750166768,26.2735,-12.454,29.0757445004,10.42,7.9,13.0761768113,134.54
2020-09-24 01:00:00,36.7115,-4.899,37.0369333672,26.4115,-12.429,29.1898505178,10.3,7.53,12.7589537189,92.4,36.0215,-4.559,36.3088548876,26.4115,-12.429,29.1898505178,9.61,7.87,12.42131233,134.78
2020-09-24 01:30:00,36.284,-5.084,36.6384458186,27.524,-12.904,30.3987465531,8.76,7.82,11.7426572802,92.4,35.534,-4.734,35.8479554787,27.524,-12.904,30.3987465531,8.01,8.17,11.441547098200001,135.0
2020-09-24 02:00:00,36.039,-4.837,36.362151889,30.989,-13.687,33.8770141837,5.05,8.85,10.1894553338,92.4,35.179,-4.507,35.4665347899,30.989,-13.687,33.8770141837,4.19,9.18,10.0910108512,134.84
2020-09-24 02:30:00,35.6535,-4.8275,35.9788384818,31.3035,-13.9175,34.2579321983,4.35,9.09,10.0772317627,92.4,34.7935,-4.4575,35.0778697828,31.3035,-13.9175,34.2579321983,3.49,9.46,10.083238567,135.22
2020-09-24 03:00:00,35.298,-4.8435,35.6287565914,32.118,-14.1735,35.1063245904,3.18,9.33,9.8570431672,92.4,34.368,-4.5235,34.6644122444,32.118,-14.1735,35.1063245904,2.25,9.65,9.9088344421,135.37
2020-09-24 03:30:00,34.8795,-4.388,35.1544316445,34.6495,-14.608,37.6029455528,0.23,10.22,10.222587735,92.4,33.8495,-4.058,34.0918760741,34.6495,-14.608,37.6029455528,-0.8,10.55,10.5802882758,135.15
2020-09-24 04:00:00,34.8075,-4.485,35.0952600966,35.6075,-15.145,38.6945097042,-0.8,10.66,10.6899766136,92.4,33.7875,-4.165,34.0432428134,35.6075,-15.145,38.6945097042,-1.82,10.98,11.1298158116,135.15
2020-09-24 04:30:00,35.193,-4.066,35.4271026899,38.053,-16.076,41.3094248931,-2.86,12.01,12.3458373552,92.4,34.063,-3.726,34.2661793172,38.053,-16.076,41.3094248931,-3.99,12.35,12.978543832,135.11
