Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-24 05:00:00,35.287,-3.9779999999999998,35.5105174983,39.037,-16.228,42.2757064163,-3.75,12.25,12.8111279753,92.4,34.137,-3.618,34.3281909369,39.037,-16.228,42.2757064163,-4.9,12.61,13.5285660733,134.95
2020-09-24 05:30:00,35.38,-3.173,35.5219978183,44.06,-17.573,47.4351549908,-8.68,14.4,16.8137562728,92.4,34.13,-2.843,34.2482050479,44.06,-17.573,47.4351549908,-9.93,14.73,17.7645095626,134.06
2020-09-24 06:00:00,35.8865,-3.521,36.058817552,41.1765,-16.841,44.4873401458,-5.29,13.32,14.3320096288,92.4,34.7565,-3.171,34.9008529015,41.1765,-16.841,44.4873401458,-6.42,13.67,15.1024931717,133.9
2020-09-24 06:30:00,37.834,-3.1925,37.9684554894,37.684,-15.5625,40.7710100715,0.15,12.37,12.3709094249,92.4,36.854,-2.8125,36.9611616734,37.684,-15.5625,40.7710100715,-0.8300000000000001,12.75,12.7769871253,132.8
2020-09-24 07:00:00,40.1185,-2.2955,40.184118287,39.8285,-15.775500000000001,42.8389520472,0.29,13.48,13.4831190753,92.4,39.1085,-1.8655,39.1529674801,39.8285,-15.775500000000001,42.8389520472,-0.72,13.91,13.9286216116,132.58
2020-09-24 07:30:00,42.3755,-1.458,42.4005750462,43.5455,-15.798,46.3226442925,-1.17,14.34,14.3876509549,92.4,41.3455,-1.038,41.3585277089,43.5455,-15.798,46.3226442925,-2.2,14.76,14.9230559873,132.81
2020-09-24 08:00:00,43.667,-1.1355,43.6817610594,44.937,-15.8255,47.6422125772,-1.27,14.69,14.744795692,92.4,42.627,-0.6955,42.632673494,44.937,-15.8255,47.6422125772,-2.31,15.13,15.3053258704,132.61
2020-09-24 08:30:00,45.261,0.3185,45.2621206225,48.431,-16.8315,51.272420981,-3.17,17.15,17.4405103136,92.4,44.151,0.8085,44.1584020686,48.431,-16.8315,51.272420981,-4.28,17.64,18.151804318,131.67
2020-09-24 09:00:00,45.792,-0.6925,45.7972359455,43.812,-15.5725,46.4972483084,1.98,14.88,15.0111558516,92.4,44.862,-0.2325,44.8626024685,43.812,-15.5725,46.4972483084,1.05,15.34,15.37589347,132.82
2020-09-24 09:30:00,47.265,-0.29350000000000004,47.2659112601,43.775,-15.4835,46.4326328916,3.49,15.19,15.585769150099999,92.4,46.365,0.1965,46.3654163925,43.775,-15.4835,46.4326328916,2.59,15.68,15.8924667689,132.82
2020-09-24 10:00:00,48.3425,-0.6675,48.347108109,34.5625,-14.1175,37.3345712778,13.78,13.45,19.2559315537,92.4,47.8025,-0.11750000000000001,47.8026444091,34.5625,-14.1175,37.3345712778,13.24,14.0,19.2690840467,133.02
2020-09-24 10:30:00,48.9755,-0.452,48.9775857332,36.0755,-15.352,39.2061934425,12.9,14.9,19.7083738548,92.4,48.3255,0.138,48.3256970384,36.0755,-15.352,39.2061934425,12.25,15.49,19.7484834861,131.48
2020-09-24 11:00:00,48.5885,-0.758,48.5944121916,39.1785,-16.018,42.3264832729,9.41,15.26,17.9280701694,92.4,47.8685,-0.198,47.8689094951,39.1785,-16.018,42.3264832729,8.69,15.82,18.0496121842,131.28
2020-09-24 11:30:00,50.3955,0.3115,50.3964626983,39.0955,-16.2685,42.3452737918,11.3,16.58,20.0645558137,92.4,49.6955,0.9415,49.7044177363,39.0955,-16.2685,42.3452737918,10.6,17.21,20.2124738713,131.02
2020-09-24 12:00:00,50.986,-0.2785,50.9867606173,36.856,-16.2085,40.2626403537,14.13,15.93,21.2937032946,92.4,50.426,0.3415,50.427156357,36.856,-16.2085,40.2626403537,13.57,16.55,21.4020419587,130.96
2020-09-24 12:30:00,51.6575,-0.5705,51.660650175,33.5575,-14.650500000000001,36.6161570417,18.1,14.08,22.9315590399,92.4,51.1875,0.0495,51.1875239341,33.5575,-14.650500000000001,36.6161570417,17.63,14.7,22.9544527271,131.83
2020-09-24 13:00:00,51.772,-0.468,51.7741152315,45.702,-17.038,48.7746475948,6.07,16.57,17.6468070766,92.4,50.862,0.10200000000000001,50.8621022766,45.702,-17.038,48.7746475948,5.16,17.14,17.899865921299998,132.11
2020-09-24 13:30:00,50.021,-1.3860000000000001,50.040198211,46.001,-17.186,49.1065229577,4.02,15.8,16.3033861513,92.4,49.141,-0.856,49.1484548791,46.001,-17.186,49.1065229577,3.14,16.33,16.6291460995,132.59
2020-09-24 14:00:00,50.2735,-0.848,50.2806514104,47.2735,-17.818,50.5199458259,3.0,16.97,17.2331337835,92.4,49.3035,-0.298,49.3044005769,47.2735,-17.818,50.5199458259,2.03,17.52,17.6372134987,132.8
2020-09-24 14:30:00,50.2905,-0.5725,50.2937585243,49.0605,-18.2625,52.3493225028,1.23,17.69,17.7327098888,92.4,49.2505,-0.0125,49.2505015863,49.0605,-18.2625,52.3493225028,0.19,18.25,18.2509890143,132.84
2020-09-24 15:00:00,48.8155,-0.47700000000000004,48.8178304439,53.9955,-19.197,57.3065339141,-5.18,18.72,19.4234600419,92.4,47.6455,0.033,47.6455114282,53.9955,-19.197,57.3065339141,-6.35,19.23,20.2513061307,131.93
2020-09-24 15:30:00,48.9035,-0.7315,48.9089705933,49.0035,-17.9415,52.1846762422,-0.1,17.21,17.2102905263,92.4,47.9035,-0.21150000000000002,47.9039668973,49.0035,-17.9415,52.1846762422,-1.1,17.73,17.7640901822,132.3
2020-09-24 16:00:00,49.1475,-1.296,49.1645845325,43.7075,-16.416,46.688656141,5.44,15.12,16.0688518569,92.4,48.3275,-0.776,48.3337297573,43.7075,-16.416,46.688656141,4.62,15.64,16.3080961488,132.47
2020-09-24 16:30:00,50.425,-1.4475,50.4457716885,36.995,-14.8475,39.8632447406,13.43,13.4,18.971686799,92.4,49.835,-0.9075000000000001,49.8432621449,36.995,-14.8475,39.8632447406,12.84,13.94,18.9522874609,132.64
2020-09-24 17:00:00,50.7495,-1.8655,50.7837753667,32.2995,-13.6255,35.055840462,18.45,11.76,21.8792161651,92.4,50.3095,-1.3155000000000001,50.3266960022,32.2995,-13.6255,35.055840462,18.01,12.31,21.815045267,132.84
2020-09-24 17:30:00,50.727,-2.481,50.7876352078,29.447,-12.681000000000001,32.0614031196,21.28,10.2,23.598271123099998,92.4,50.397,-1.941,50.4343641776,29.447,-12.681000000000001,32.0614031196,20.95,10.74,23.5425168578,132.9
2020-09-24 18:00:00,50.6425,-2.645,50.7115256253,28.7825,-12.375,31.3300643352,21.86,9.73,23.9276513682,92.4,50.2825,-2.115,50.3269612757,28.7825,-12.375,31.3300643352,21.5,10.26,23.8226278987,132.87
2020-09-24 18:30:00,49.6255,-2.6189999999999998,49.6945611838,29.6555,-11.849,31.9350509824,19.97,9.23,21.9998590905,92.4,49.2355,-2.129,49.2815087152,29.6555,-11.849,31.9350509824,19.58,9.72,21.8598902102,132.68
2020-09-24 19:00:00,49.2005,-2.7015000000000002,49.2746111349,28.8105,-11.4215,30.9918630047,20.39,8.72,22.1763500153,92.4,48.8405,-2.2215,48.8909961291,28.8105,-11.4215,30.9918630047,20.03,9.2,22.0417989284,132.5
2020-09-24 19:30:00,49.2195,-2.9725,49.3091770008,28.6295,-11.4825,30.8463300329,20.59,8.51,22.2793222518,92.4,48.8495,-2.4825,48.9125388474,28.6295,-11.4825,30.8463300329,20.22,9.0,22.132519061300002,132.3
2020-09-24 20:00:00,48.7345,-3.1805,48.8381722682,28.5845,-11.6205,30.8562742485,20.15,8.44,21.8461918878,92.4,48.3645,-2.7105,48.4403929639,28.5845,-11.6205,30.8562742485,19.78,8.91,21.6941581998,132.56
2020-09-24 20:30:00,47.6435,-3.4695,47.7696611093,29.6135,-12.0595,31.9748482795,18.03,8.59,19.9717049848,92.4,47.1835,-3.0095,47.279379887,29.6135,-12.0595,31.9748482795,17.57,9.05,19.7637901223,133.05
2020-09-24 21:00:00,46.2975,-3.4105,46.4229470898,31.7175,-12.9205,34.2481988796,14.58,9.51,17.4073691292,92.4,45.7375,-2.9605,45.8332135738,31.7175,-12.9205,34.2481988796,14.02,9.96,17.1977324087,132.41
2020-09-24 21:30:00,45.104,-3.3525,45.2284210674,32.794,-13.9725,35.6465593326,12.31,10.62,16.2579365234,92.4,44.504,-2.9025,44.5985484321,32.794,-13.9725,35.6465593326,11.71,11.07,16.1142483536,131.17
2020-09-24 22:00:00,43.528,-3.7015000000000002,43.6850991329,32.698,-14.1015,35.609149193,10.83,10.4,15.0149558774,92.4,42.888,-3.2715,43.0125941586,32.698,-14.1015,35.609149193,10.19,10.83,14.870272358,131.53
2020-09-24 22:30:00,42.1635,-3.9735,42.3503179976,32.5435,-14.3535,35.568277362,9.62,10.38,14.1523425623,92.4,41.4735,-3.5535,41.6254557272,32.5435,-14.3535,35.568277362,8.93,10.8,14.0137396865,132.01
2020-09-24 23:00:00,40.8625,-4.2735,41.0853588094,30.8725,-13.8535,33.8383025357,9.99,9.58,13.8411162845,92.4,40.1925,-3.8835,40.3796808866,30.8725,-13.8535,33.8383025357,9.32,9.97,13.6478313296,131.95
2020-09-24 23:30:00,39.631,-4.0095,39.8333058037,32.111,-13.9195,34.998125682,7.52,9.91,12.4401969438,92.4,38.891,-3.6495,39.0618577547,32.111,-13.9195,34.998125682,6.78,10.27,12.3061488696,132.16
2020-09-25 00:00:00,38.709,-4.016,38.9167693546,33.929,-14.656,36.9591041152,4.78,10.64,11.6643902541,92.4,37.849,-3.626,38.0222918431,33.929,-14.656,36.9591041152,3.92,11.03,11.7058660508,132.6
2020-09-25 00:30:00,38.019,-4.1045,38.2399173803,34.769,-15.2345,37.9601547843,3.25,11.13,11.5948005589,92.4,37.119,-3.7345,37.3063888798,34.769,-15.2345,37.9601547843,2.35,11.5,11.7376530874,133.55
2020-09-25 01:00:00,37.56,-4.0025,37.7726568598,35.1,-15.7825,38.4850270397,2.46,11.78,12.0341181646,92.4,36.64,-3.6225,36.8186380282,35.1,-15.7825,38.4850270397,1.54,12.16,12.2571285381,134.07
2020-09-25 01:30:00,37.137,-4.552,37.414936496,32.177,-14.542,35.3104671875,4.96,9.99,11.1535510041,92.4,36.287,-4.212,36.5306352669,32.177,-14.542,35.3104671875,4.11,10.33,11.1175986616,134.4
2020-09-25 02:00:00,37.0005,-3.8455,37.1997966459,36.8605,-15.2055,39.8735964079,0.14,11.36,11.3608626433,92.4,36.0105,-3.4955,36.1797544284,36.8605,-15.2055,39.8735964079,-0.85,11.71,11.7408091714,133.3
2020-09-25 02:30:00,36.79,-4.0185,37.0088157369,36.01,-15.7285,39.2951118111,0.78,11.71,11.7359490456,92.4,35.85,-3.6685,36.0372084414,36.01,-15.7285,39.2951118111,-0.16,12.06,12.0610613132,133.62
2020-09-25 03:00:00,36.3665,-4.2415,36.6130119561,36.1965,-15.7915,39.4912406047,0.17,11.55,11.5512510145,92.4,35.3765,-3.8915,35.5898935725,36.1965,-15.7915,39.4912406047,-0.8200000000000001,11.9,11.9282186432,133.81
2020-09-25 03:30:00,36.147,-4.8805,36.4749899143,32.987,-14.5305,36.0454934666,3.16,9.65,10.1542158732,92.4,35.257,-4.5605,35.5507272675,32.987,-14.5305,36.0454934666,2.27,9.97,10.2251552555,133.95
2020-09-25 04:00:00,36.1675,-4.6505,36.4652602692,34.2075,-14.8805,37.303918514,1.96,10.23,10.4160693162,92.4,35.2375,-4.3105,35.5001664292,34.2075,-14.8805,37.303918514,1.03,10.57,10.6200659132,134.06
2020-09-25 04:30:00,36.236,-4.259,36.4854323943,35.726,-15.509,38.9470943332,0.51,11.25,11.2615540668,92.4,35.256,-3.919,35.473146139,35.726,-15.509,38.9470943332,-0.47000000000000003,11.59,11.5995258524,134.06
2020-09-25 05:00:00,36.1655,-4.1295,36.4004967068,35.8455,-15.2995,38.9740243047,0.32,11.17,11.1745827663,92.4,35.1955,-3.7895000000000003,35.3989199058,35.8455,-15.2995,38.9740243047,-0.65,11.51,11.5283389957,134.01
2020-09-25 05:30:00,36.296,-4.4445,36.5671053852,34.596,-14.7045,37.5912960172,1.7000000000000002,10.26,10.3998846147,92.4,35.386,-4.1245,35.6255595921,34.596,-14.7045,37.5912960172,0.79,10.58,10.6094533318,133.32
2020-09-25 06:00:00,37.0055,-4.6245,37.2933376155,33.8255,-14.4145,36.7687674596,3.18,9.79,10.2935173775,92.4,36.1155,-4.2945,36.3699336059,33.8255,-14.4145,36.7687674596,2.29,10.12,10.37586141,133.81
2020-09-25 06:30:00,39.1485,-3.629,39.3163413004,41.0385,-15.039,43.7073220782,-1.8900000000000001,11.41,11.5654744823,92.4,38.0885,-3.289,38.2302413444,41.0385,-15.039,43.7073220782,-2.95,11.75,12.11466054,133.33
2020-09-25 07:00:00,40.9375,-2.573,41.0182792819,43.1575,-15.353,45.8070345608,-2.22,12.78,12.9713838892,92.4,39.8975,-2.213,39.9588272507,43.1575,-15.353,45.8070345608,-3.26,13.14,13.5383603143,132.68
2020-09-25 07:30:00,43.0645,-1.429,43.0882025762,44.6845,-15.909,47.4320653277,-1.62,14.48,14.5703397352,92.4,42.0345,-0.999,42.0463695371,44.6845,-15.909,47.4320653277,-2.65,14.91,15.1436653423,131.16
2020-09-25 08:00:00,44.691,-0.28200000000000003,44.6918897005,47.331,-16.962,50.278554126,-2.64,16.68,16.887628607899998,92.4,43.641,0.188,43.6414049384,47.331,-16.962,50.278554126,-3.69,17.15,17.5424798703,130.89
2020-09-25 08:30:00,45.7315,0.17450000000000002,45.731832923,48.8815,-17.2655,51.8410892295,-3.15,17.44,17.7221923023,92.4,44.6415,0.6545000000000001,44.6462976349,48.8815,-17.2655,51.8410892295,-4.24,17.92,18.4147766753,130.78
2020-09-25 09:00:00,46.261,0.6325000000000001,46.265323702,51.141,-17.8475,54.1658115166,-4.88,18.48,19.1134716888,92.4,45.101,1.1525,45.1157229494,51.141,-17.8475,54.1658115166,-6.04,19.0,19.9369405878,131.22
2020-09-25 09:30:00,46.074,0.525,46.076991015,49.834,-17.765,52.9057915639,-3.76,18.29,18.6724851051,92.4,44.954,1.025,44.9656840379,49.834,-17.765,52.9057915639,-4.88,18.79,19.4133588026,131.94
2020-09-25 10:00:00,45.8595,0.6125,45.8635900961,50.8395,-18.9275,54.2485485198,-4.98,19.54,20.1646224859,92.4,44.6695,1.1525,44.6843651236,50.8395,-18.9275,54.2485485198,-6.17,20.08,21.0065537393,132.37
2020-09-25 10:30:00,45.769,0.486,45.7715802327,52.539,-19.614,56.0807945468,-6.77,20.1,21.2095002298,92.4,44.519,0.996,44.5301400963,52.539,-19.614,56.0807945468,-8.02,20.61,22.1154357859,132.47
2020-09-25 11:00:00,45.5385,0.251,45.5391917281,53.4185,-19.729,56.9453209952,-7.88,19.98,21.4777745588,92.4,44.2285,0.771,44.2352196021,53.4185,-19.729,56.9453209952,-9.19,20.5,22.4656649134,132.63
2020-09-25 11:30:00,45.529,1.2610000000000001,45.5464593794,60.839,-20.299,64.136053215,-15.31,21.56,26.4429518019,92.4,44.009,1.751,44.0438200205,60.839,-20.299,64.136053215,-16.83,22.05,27.7389870039,131.85
2020-09-25 12:00:00,45.3235,1.1265,45.3374972236,62.4535,-20.2935,65.6678445245,-17.13,21.42,27.427236463,92.4,43.7635,1.5865,43.7922471963,62.4535,-20.2935,65.6678445245,-18.69,21.88,28.7758666247,131.98
2020-09-25 12:30:00,45.5425,0.79,45.5493513263,61.3725,-19.76,64.4751219948,-15.83,20.55,25.9401503465,92.4,44.0325,1.25,44.0502390033,61.3725,-19.76,64.4751219948,-17.34,21.01,27.2414335159,132.15
2020-09-25 13:00:00,45.3745,0.4625,45.3768570584,60.0545,-19.6075,63.1743383543,-14.68,20.07,24.8657857306,92.4,43.8845,0.9225000000000001,43.8941949066,60.0545,-19.6075,63.1743383543,-16.17,20.53,26.1333082483,132.32
2020-09-25 13:30:00,45.172,0.34550000000000003,45.1733212665,57.612,-18.9345,60.6436957503,-12.44,19.28,22.944977664,92.4,43.812,0.7755000000000001,43.8188628818,57.612,-18.9345,60.6436957503,-13.8,19.71,24.0608416312,132.82
2020-09-25 14:00:00,45.187,-0.302,45.1880091728,53.987,-18.272,56.9952818486,-8.8,17.97,20.0090204658,92.4,43.887,0.148,43.8872495493,53.987,-18.272,56.9952818486,-10.1,18.42,21.0072939714,133.71
2020-09-25 14:30:00,44.905,-0.421,44.9069734674,50.115,-18.231,53.3280656503,-5.21,17.81,18.556405902,92.4,43.725,0.049,43.7250274557,50.115,-18.231,53.3280656503,-6.39,18.28,19.3646714405,133.04
2020-09-25 15:00:00,44.6835,-0.34700000000000003,44.6848473339,50.3535,-19.067,53.842598853,-5.67,18.72,19.5598389564,92.4,43.4635,0.163,43.4638056462,50.3535,-19.067,53.842598853,-6.89,19.23,20.4270653791,132.36
2020-09-25 15:30:00,44.44,-0.0955,44.440102613,50.04,-18.9755,53.5170178565,-5.6,18.88,19.6930038338,92.4,43.29,0.3945,43.2917974939,50.04,-18.9755,53.5170178565,-6.75,19.37,20.5124206275,131.99
2020-09-25 16:00:00,44.573,-0.126,44.5731780895,52.233,-19.216,55.6555562815,-7.66,19.09,20.56948468,92.4,43.303,0.364,43.3045298439,52.233,-19.216,55.6555562815,-8.93,19.58,21.5202532513,131.42
2020-09-25 16:30:00,44.949,0.145,44.9492338756,54.809,-18.745,57.9258276246,-9.86,18.89,21.3084889187,92.4,43.649,0.605,43.6531926209,54.809,-18.745,57.9258276246,-11.16,19.35,22.3375938722,130.84
2020-09-25 17:00:00,44.8395,-0.4965,44.8422487449,55.6295,-18.3565,58.5798801851,-10.79,17.86,20.866329337,92.4,43.5395,-0.0765,43.5395672062,55.6295,-18.3565,58.5798801851,-12.09,18.28,21.9163523425,130.6
2020-09-25 17:30:00,44.6725,-0.8565,44.6807100268,46.7625,-17.3165,49.8657455424,-2.09,16.46,16.5921577861,92.4,43.6425,-0.3965,43.6443010999,46.7625,-17.3165,49.8657455424,-3.12,16.92,17.2052550112,130.82
2020-09-25 18:00:00,44.4925,-1.026,44.5043282418,48.2925,-16.476,51.0257203011,-3.8,15.45,15.9104525391,92.4,43.4125,-0.616,43.4168701342,48.2925,-16.476,51.0257203011,-4.88,15.86,16.5937940207,130.32
2020-09-25 18:30:00,45.321,-0.7825000000000001,45.3277547122,48.751,-16.5725,51.4908511995,-3.43,15.79,16.1582486675,92.4,44.241,-0.3325,44.2422494597,48.751,-16.5725,51.4908511995,-4.51,16.24,16.8546047121,130.19
2020-09-25 19:00:00,45.1345,-1.012,45.1458440418,48.7545,-16.542,51.4843571801,-3.62,15.53,15.9463255956,92.4,44.0845,-0.592,44.0884747326,48.7545,-16.542,51.4843571801,-4.67,15.95,16.6196089003,130.01
2020-09-25 19:30:00,45.582,-0.9625,45.5921608421,47.462,-16.2825,50.1772981561,-1.88,15.32,15.4349214446,92.4,44.562,-0.5225000000000001,44.5650631128,47.462,-16.2825,50.1772981561,-2.9,15.76,16.0245935986,130.07
2020-09-25 20:00:00,45.7655,-1.2605,45.782855421,46.6955,-16.2505,49.4423752514,-0.93,14.99,15.018821525,92.4,44.7855,-0.8305,44.7931997127,46.6955,-16.2505,49.4423752514,-1.9100000000000001,15.42,15.5378409054,129.99
2020-09-25 20:30:00,44.6135,-0.9575,44.6237738039,47.8635,-16.3675,50.5846783967,-3.25,15.41,15.748987269,92.4,43.5735,-0.5475,43.5769395265,47.8635,-16.3675,50.5846783967,-4.29,15.82,16.3913544285,129.47
2020-09-25 21:00:00,43.8255,-1.046,43.8379808642,47.9855,-16.526,50.751521024,-4.16,15.48,16.0292233124,92.4,42.7555,-0.636,42.7602300771,47.9855,-16.526,50.751521024,-5.23,15.89,16.7285683787,129.13
2020-09-25 21:30:00,46.945,-0.9985,46.9556176325,49.795,-17.2085,52.6846704199,-2.85,16.21,16.4586329931,92.4,45.925,-0.5585,45.9283958706,49.795,-17.2085,52.6846704199,-3.87,16.65,17.0938409961,129.53
2020-09-25 22:00:00,44.6605,-1.6045,44.689312822,48.9305,-17.3745,51.9236659,-4.27,15.77,16.3378639975,92.4,43.5705,-1.1844999999999999,43.5865978312,48.9305,-17.3745,51.9236659,-5.36,16.19,17.0541988965,130.47
2020-09-25 22:30:00,42.3375,-2.167,42.3929215229,46.9675,-17.367,50.0755304041,-4.63,15.2,15.8895217046,92.4,41.2375,-1.767,41.275340038,46.9675,-17.367,50.0755304041,-5.73,15.6,16.6190523196,131.19
2020-09-25 23:00:00,42.3055,-2.398,42.3734083388,41.6155,-17.508,45.1484208389,0.6900000000000001,15.11,15.1257462626,92.4,41.3855,-1.948,41.4313204502,41.6155,-17.508,45.1484208389,-0.23,15.56,15.5616997786,131.53
2020-09-25 23:30:00,40.641,-2.6029999999999998,40.7242739653,42.041,-17.893,45.6903176833,-1.4,15.29,15.3539604011,92.4,39.611,-2.153,39.6694684865,42.041,-17.893,45.6903176833,-2.43,15.74,15.9264716745,131.95
2020-09-26 00:00:00,39.458,-3.0055,39.572298319,41.588,-17.7955,45.23540167,-2.13,14.79,14.9425901369,92.4,38.408,-2.5955,38.4955982451,41.588,-17.7955,45.23540167,-3.18,15.2,15.529082394,132.82
2020-09-26 00:30:00,38.4295,-4.3145,38.6709371557,37.5995,-16.5645,41.0865557147,0.8300000000000001,12.25,12.2780861701,92.4,37.4895,-3.9545,37.6974890477,37.5995,-16.5645,41.0865557147,-0.11,12.61,12.6104797688,133.38
2020-09-26 01:00:00,38.8435,-5.476,39.2275931998,29.7835,-14.816,33.265157872,9.06,9.34,13.0122711315,92.4,38.1535,-5.096,38.4923210297,29.7835,-14.816,33.265157872,8.37,9.72,12.827131401799999,133.41
2020-09-26 01:30:00,37.04,-5.4855,37.4439889735,30.26,-14.2755,33.4582949394,6.78,8.79,11.1010134672,92.4,36.26,-5.1355,36.6218645108,30.26,-14.2755,33.4582949394,6.0,9.14,10.9334166663,132.91
2020-09-26 02:00:00,36.8115,-5.7405,37.2564071335,28.8315,-14.0505,32.0729160274,7.98,8.31,11.5211327568,92.4,36.0815,-5.4105,36.4849030765,28.8315,-14.0505,32.0729160274,7.25,8.64,11.2788341596,132.98
2020-09-26 02:30:00,38.443,-5.8565000000000005,38.8865380466,29.073,-13.9465,32.245064603,9.37,8.09,12.3792164534,92.4,37.753,-5.4965,38.1510225453,29.073,-13.9465,32.245064603,8.68,8.45,12.1138309382,132.95
2020-09-26 03:00:00,39.3705,-5.6725,39.7770477348,31.2605,-14.3725,34.4062147947,8.11,8.7,11.8937840909,92.4,38.6505,-5.3225,39.015255433,31.2605,-14.3725,34.4062147947,7.39,9.05,11.6839462512,133.3
2020-09-26 03:30:00,39.599,-5.491,39.9778924157,32.649,-14.591,35.7610749559,6.95,9.1,11.4504366729,92.4,38.819,-5.131,39.1566331801,32.649,-14.591,35.7610749559,6.17,9.46,11.2942684579,133.4
2020-09-26 04:00:00,40.3565,-5.2225,40.6930165815,34.3365,-14.9525,37.4509344142,6.02,9.73,11.4417350083,92.4,39.5765,-4.8625,39.8740925727,34.3365,-14.9525,37.4509344142,5.24,10.09,11.3695074651,133.48
2020-09-26 04:30:00,40.5015,-5.6615,40.8952819345,31.0715,-14.0915,34.1175685608,9.43,8.43,12.6487074438,92.4,39.8415,-5.3115,40.1939940103,31.0715,-14.0915,34.1175685608,8.77,8.78,12.4097260244,133.21
2020-09-26 05:00:00,40.4325,-5.927,40.8646104258,29.3425,-13.697,32.3819411903,11.09,7.77,13.5410856286,92.4,39.8025,-5.567,40.1899302718,29.3425,-13.697,32.3819411903,10.46,8.13,13.2479621074,133.35
2020-09-26 05:30:00,40.271,-5.785,40.684390938,31.171,-13.835,34.1033497768,9.1,8.05,12.1495884704,92.4,39.591,-5.435,39.9623135717,31.171,-13.835,34.1033497768,8.42,8.4,11.8935444675,132.5
2020-09-26 06:00:00,40.625,-5.23,40.9602676383,34.345,-14.61,37.3233321798,6.28,9.38,11.2881707996,92.4,39.875,-4.88,40.1725033449,34.345,-14.61,37.3233321798,5.53,9.73,11.191684413,131.98
2020-09-26 06:30:00,41.8765,-4.829,42.1540092192,35.2465,-14.859,38.2505639599,6.63,10.03,12.0232192029,92.4,41.1265,-4.459,41.3675196652,35.2465,-14.859,38.2505639599,5.88,10.4,11.9471502878,131.78
2020-09-26 07:00:00,42.6595,-4.5120000000000005,42.8974484585,36.1195,-15.322,39.2349584459,6.54,10.81,12.6343856202,92.4,41.9095,-4.102,42.1097683946,36.1195,-15.322,39.2349584459,5.79,11.22,12.6258663069,131.94
2020-09-26 07:30:00,43.6325,-3.981,43.8137354861,36.8025,-15.711,40.0157409934,6.83,11.73,13.5735699063,92.4,42.8725,-3.561,43.0201345564,36.8025,-15.711,40.0157409934,6.07,12.15,13.5818776316,132.27
2020-09-26 08:00:00,44.975,-4.372,45.1870004426,33.525,-14.832,36.6594305602,11.45,10.46,15.5085170149,92.4,44.385,-3.952,44.5605939031,33.525,-14.832,36.6594305602,10.86,10.88,15.3725079281,131.81
2020-09-26 08:30:00,46.693,-4.398,46.899665809,31.653,-14.458,34.7986518848,15.04,10.06,18.094341657,92.4,46.183,-3.928,46.3497429658,31.653,-14.458,34.7986518848,14.53,10.53,17.9444085999,131.54
2020-09-26 09:00:00,47.737,-3.997,47.9040413535,34.597,-15.177,37.7795412624,13.14,11.18,17.2525940079,92.4,47.167,-3.517,47.297940526,34.597,-15.177,37.7795412624,12.57,11.66,17.1452763174,131.48
2020-09-26 09:30:00,48.893,-3.6470000000000002,49.0288288459,36.613,-15.337,39.6955329729,12.28,11.69,16.9544831829,92.4,48.303,-3.157,48.4060580713,36.613,-15.337,39.6955329729,11.69,12.18,16.8821947625,131.27
2020-09-26 10:00:00,49.2935,-3.2565,49.4009507449,39.2235,-15.9265,42.3336314825,10.07,12.67,16.1843690022,92.4,48.5835,-2.7465,48.6610700098,39.2235,-15.9265,42.3336314825,9.36,13.18,16.1654569994,131.56
2020-09-26 10:30:00,49.587,-2.7315,49.6621753576,43.657,-16.9915,46.8470353518,5.93,14.26,15.4438499086,92.4,48.767,-2.2515,48.8189465397,43.657,-16.9915,46.8470353518,5.11,14.74,15.6006313975,131.69
2020-09-26 11:00:00,49.317,-1.8815,49.352877639,49.397,-18.4615,52.7341501425,-0.08,16.58,16.5801930025,92.4,48.287,-1.3915,48.3070454618,49.397,-18.4615,52.7341501425,-1.11,17.07,17.1060515608,131.19
2020-09-26 11:30:00,48.2375,-1.702,48.2675171337,51.6275,-18.442,54.8224964795,-3.39,16.74,17.079803863,92.4,47.1675,-1.242,47.1838491462,51.6275,-18.442,54.8224964795,-4.46,17.2,17.7688378911,131.23
2020-09-26 12:00:00,48.1975,-2.3025,48.2524663877,49.8575,-17.4625,52.8271635856,-1.6600000000000001,15.16,15.2506131024,92.4,47.1775,-1.8725,47.2146456356,49.8575,-17.4625,52.8271635856,-2.68,15.59,15.8186756715,131.53
2020-09-26 12:30:00,47.982,-3.1655,48.0863048513,46.262,-16.0655,48.9721648924,1.72,12.9,13.0141615174,92.4,47.052,-2.7555,47.1326159284,46.262,-16.0655,48.9721648924,0.79,13.31,13.3334241664,131.68
2020-09-26 13:00:00,47.286,-3.242,47.3970079224,43.806,-15.502,46.4680281484,3.48,12.26,12.7443320735,92.4,46.406,-2.842,46.4929435506,43.806,-15.502,46.4680281484,2.6,12.66,12.9242253153,131.86
2020-09-26 13:30:00,46.523,-3.6205,46.6636641216,45.893,-16.6705,48.8269702035,0.63,13.05,13.0651980467,92.4,45.543,-3.2105,45.6560199673,45.893,-16.6705,48.8269702035,-0.35000000000000003,13.46,13.4645497511,132.15
2020-09-26 14:00:00,45.843,-3.8845,46.0072819155,46.453,-17.3145,49.574924299,-0.61,13.43,13.4438461759,92.4,44.833,-3.4745,44.9674330961,46.453,-17.3145,49.574924299,-1.62,13.84,13.9344895852,132.54
2020-09-26 14:30:00,45.378,-3.4345,45.5077869628,49.848,-17.924500000000002,52.972736424,-4.47,14.49,15.1638055909,92.4,44.248,-3.0445,44.3526153034,49.848,-17.924500000000002,52.972736424,-5.6,14.88,15.8988804637,133.16
2020-09-26 15:00:00,44.972,-3.6385,45.1189479737,47.122,-17.1085,50.1316632105,-2.15,13.47,13.6405058557,92.4,43.902,-3.2485,44.0220212649,47.122,-17.1085,50.1316632105,-3.22,13.86,14.2291250609,133.41
2020-09-26 15:30:00,44.8735,-3.219,44.9888093113,48.7335,-17.509,51.783386363299996,-3.86,14.29,14.8021518706,92.4,43.7435,-2.829,43.8348837486,48.7335,-17.509,51.783386363299996,-4.99,14.68,15.5049185744,133.38
2020-09-26 16:00:00,44.926,-2.9530000000000003,45.0229462052,48.546,-17.313,51.5408001975,-3.62,14.36,14.8092538637,92.4,43.826,-2.563,43.9008797748,48.546,-17.313,51.5408001975,-4.72,14.75,15.4867976031,133.38
2020-09-26 16:30:00,45.324,-2.645,45.4011123322,47.934,-17.275,50.9518790723,-2.61,14.63,14.8609891999,92.4,44.264,-2.225,44.3198862927,47.934,-17.275,50.9518790723,-3.67,15.05,15.4910102963,133.19
2020-09-26 17:00:00,46.429,-2.909,46.5200421539,44.209,-16.189,47.0799256796,2.22,13.28,13.4642786662,92.4,45.549,-2.499,45.6175010495,44.209,-16.189,47.0799256796,1.34,13.69,13.7554243846,132.77
2020-09-26 17:30:00,48.5705,-3.4065,48.6898111775,38.6705,-15.3265,41.5969851371,9.9,11.92,15.4950443691,92.4,47.9305,-2.9465,48.0209817944,38.6705,-15.3265,41.5969851371,9.26,12.38,15.4600129366,131.9
2020-09-26 18:00:00,50.149,-3.485,50.269945554,37.609,-14.935,40.4659252458,12.54,11.45,16.9809923149,92.4,49.559,-3.005,49.6500202014,37.609,-14.935,40.4659252458,11.95,11.93,16.8857158569,131.31
2020-09-26 18:30:00,51.2595,-2.399,51.3156071897,43.7695,-16.429,46.751269194,7.49,14.03,15.9041189633,92.4,50.5195,-1.889,50.5548039384,43.7695,-16.429,46.751269194,6.75,14.54,16.0304117227,130.46
2020-09-26 19:00:00,52.081,-2.1755,52.126417115,43.671,-16.4755,46.6754575902,8.41,14.3,16.5896986109,92.4,51.401,-1.6655,51.4279757647,43.671,-16.4755,46.6754575902,7.73,14.81,16.7059570214,130.29
2020-09-26 19:30:00,52.7345,-2.115,52.7768956576,42.7345,-15.975,45.6227806611,10.0,13.86,17.0909215667,92.4,52.0845,-1.595,52.1089163699,42.7345,-15.975,45.6227806611,9.35,14.38,17.1524604649,130.15
2020-09-26 20:00:00,53.093,-1.4005,53.1114681519,45.713,-17.0805,48.7998140288,7.38,15.68,17.3299394113,92.4,52.353,-0.8505,52.3599079378,45.713,-17.0805,48.7998140288,6.64,16.23,17.5357491998,129.94
2020-09-26 20:30:00,51.9395,-2.241,51.9878230093,43.1595,-16.331,46.1458990729,8.78,14.09,16.60170172,92.4,51.2695,-1.751,51.2993921138,43.1595,-16.331,46.1458990729,8.11,14.58,16.6837795478,130.61
2020-09-26 21:00:00,50.638,-3.2515,50.7422831202,37.198,-15.9815,40.4857943759,13.44,12.73,18.5117935382,92.4,50.118,-2.7315,50.1923800616,37.198,-15.9815,40.4857943759,12.92,13.25,18.5064556304,130.43
2020-09-26 21:30:00,49.358,-3.76,49.5010077069,35.698,-15.39,38.8741469874,13.66,11.63,17.9402480473,92.4,48.838,-3.26,48.9466836875,35.698,-15.39,38.8741469874,13.14,12.13,17.8828549175,130.81
2020-09-26 22:00:00,48.213,-4.4845,48.4211122265,32.123,-14.4545,35.2252707477,16.09,9.97,18.9285234501,92.4,47.723,-4.0245,47.8923932295,32.123,-14.4545,35.2252707477,15.6,10.43,18.7655242399,132.07
2020-09-26 22:30:00,46.842,-4.6225000000000005,47.0695280436,32.732,-14.6825,35.8742195769,14.11,10.06,17.329042097,92.4,46.292,-4.1625,46.4787657996,32.732,-14.6825,35.8742195769,13.56,10.52,17.1622842303,132.59
2020-09-26 23:00:00,45.8045,-4.7085,46.045870526,33.4145,-14.6985,36.5044478454,12.39,9.99,15.9157846178,92.4,45.2145,-4.2785,45.4164790852,33.4145,-14.6985,36.5044478454,11.8,10.42,15.7421853629,132.4
2020-09-26 23:30:00,44.9975,-4.2075,45.1937834497,36.6575,-15.7775,39.908668388,8.34,11.57,14.2625558719,92.4,44.2775,-3.7675,44.4374961322,36.6575,-15.7775,39.908668388,7.62,12.01,14.2233786422,133.12
2020-09-27 00:00:00,43.4845,-5.3935,43.8177085492,29.7245,-13.9435,32.832409179,13.76,8.55,16.2000030864,92.4,42.9445,-5.0035,43.2349984677,29.7245,-13.9435,32.832409179,13.22,8.94,15.9590726548,134.33
2020-09-27 00:30:00,42.6005,-6.312,43.0655772543,22.2305,-12.602,25.5539729641,20.37,6.29,21.3190290586,92.4,42.2305,-5.892,42.6395449583,22.2305,-12.602,25.5539729641,20.0,6.71,21.0955943268,135.52
2020-09-27 01:00:00,41.7845,-6.2105,42.24351726,23.1845,-12.2305,26.2127100945,18.6,6.02,19.5499462915,92.4,41.3245,-5.8205,41.7323917419,23.1845,-12.2305,26.2127100945,18.14,6.41,19.2392229573,136.06
2020-09-27 01:30:00,40.3565,-6.288,40.8434332084,24.8565,-12.048,27.6224527559,15.5,5.76,16.5356463436,92.4,39.8165,-5.928,40.2553705268,24.8565,-12.048,27.6224527559,14.96,6.12,16.1634154806,135.37
2020-09-27 02:00:00,39.767,-6.1825,40.244721334,26.237,-12.0325,28.8645323061,13.53,5.85,14.7405359468,92.4,39.197,-5.8625,39.6329877154,26.237,-12.0325,28.8645323061,12.96,6.17,14.3537625729,134.34
2020-09-27 02:30:00,39.627,-5.9405,40.0697974695,29.017,-12.9705,31.7839607231,10.61,7.03,12.7276470724,92.4,38.957,-5.6005,39.3575081687,29.017,-12.9705,31.7839607231,9.94,7.37,12.374186842,133.73
2020-09-27 03:00:00,39.1875,-5.499,39.5714437094,33.2875,-14.239,36.2050656297,5.9,8.74,10.5450272641,92.4,38.3975,-5.179,38.74519386,33.2875,-14.239,36.2050656297,5.11,9.06,10.4017162046,133.77
2020-09-27 03:30:00,39.0825,-5.377,39.4506518989,34.4725,-14.307,37.3234980307,4.61,8.93,10.0497263644,92.4,38.2525,-5.057,38.5853211111,34.4725,-14.307,37.3234980307,3.7800000000000002,9.25,9.9925422191,133.93
2020-09-27 04:00:00,39.13,-4.9555,39.4425389681,35.66,-14.2455,38.4001285187,3.47,9.29,9.916904759,92.4,38.28,-4.6455,38.5608489306,35.66,-14.2455,38.4001285187,2.62,9.6,9.9511004417,133.86
2020-09-27 04:30:00,39.1965,-5.06,39.5217561888,35.5365,-13.8,38.1219468581,3.66,8.74,9.4753997277,92.4,38.3465,-4.76,38.6408030746,35.5365,-13.8,38.1219468581,2.81,9.04,9.4666625587,133.95
2020-09-27 05:00:00,38.8595,-5.5485,39.2536188459,32.5195,-13.3085,35.1373597827,6.34,7.76,10.0206387022,92.4,38.1095,-5.2385,38.4678550546,32.5195,-13.3085,35.1373597827,5.59,8.07,9.8169750942,134.16
2020-09-27 05:30:00,39.654,-5.7785,40.0728184465,31.944,-13.9185,34.8445659788,7.71,8.14,11.211766141,92.4,38.924,-5.4485,39.3034849377,31.944,-13.9185,34.8445659788,6.98,8.47,10.9754863218,134.24
2020-09-27 06:00:00,40.827,-5.798,41.236643086,31.347,-13.948,34.3100730544,9.48,8.15,12.5017158822,92.4,40.157,-5.448,40.5248732632,31.347,-13.948,34.3100730544,8.81,8.5,12.2419810488,134.02
2020-09-27 06:30:00,41.8095,-5.606,42.1836642108,30.9495,-14.056,33.9918032215,10.86,8.45,13.7601635165,92.4,41.1595,-5.236,41.491205529,30.9495,-14.056,33.9918032215,10.21,8.82,13.4920902754,133.45
2020-09-27 07:00:00,42.896,-4.599,43.1418314053,34.286,-15.749,37.7301046513,8.61,11.15,14.0873915258,92.4,42.186,-4.159,42.3905163568,34.286,-15.749,37.7301046513,7.9,11.59,14.0263359435,133.07
2020-09-27 07:30:00,44.102,-4.131,44.2950512473,34.462,-16.091,38.0335342165,9.64,11.96,15.361354107,92.4,43.402,-3.6710000000000003,43.556972404,34.462,-16.091,38.0335342165,8.94,12.42,15.3029408938,133.62
2020-09-27 08:00:00,45.383,-3.7205,45.5352479871,36.993,-16.5805,40.5388089274,8.39,12.86,15.3548591657,92.4,44.653,-3.2505,44.7711532044,36.993,-16.5805,40.5388089274,7.66,13.33,15.374150383,132.96
2020-09-27 08:30:00,46.9425,-3.5869999999999997,47.079346589,37.8825,-16.787,41.4353372769,9.06,13.2,16.0101093063,92.4,46.2525,-3.107,46.3567385096,37.8825,-16.787,41.4353372769,8.37,13.68,16.0374343335,132.25
2020-09-27 09:00:00,48.5865,-3.553,48.7162374496,39.0365,-18.173,43.0593341942,9.55,14.62,17.4627288818,92.4,47.8765,-3.003,47.9705874599,39.0365,-18.173,43.0593341942,8.84,15.17,17.5577475776,132.02
2020-09-27 09:30:00,50.244,-3.3695,50.3568571919,41.874,-18.2495,45.6779610562,8.37,14.88,17.0725305681,92.4,49.504,-2.8395,49.5853685703,41.874,-18.2495,45.6779610562,7.63,15.41,17.1954935957,131.5
2020-09-27 10:00:00,51.2935,-3.4345,51.4083546955,41.0435,-17.2345,44.5151309388,10.25,13.8,17.1901861537,92.4,50.6335,-2.9145000000000003,50.7173109747,41.0435,-17.2345,44.5151309388,9.59,14.32,17.2345728116,131.5
2020-09-27 10:30:00,51.6975,-3.941,51.8474974059,38.1675,-16.041,41.4013494617,13.53,12.1,18.1513332844,92.4,51.1175,-3.431,51.2325147465,38.1675,-16.041,41.4013494617,12.95,12.61,18.0752482694,131.56
2020-09-27 11:00:00,52.3525,-3.4875,52.4685325934,41.6225,-16.8975,44.9216875518,10.73,13.41,17.1744286659,92.4,51.6925,-2.9875,51.778757348,41.6225,-16.8975,44.9216875518,10.07,13.91,17.1724488644,131.17
2020-09-27 11:30:00,52.6345,-3.8335,52.7739169714,40.4745,-16.5735,43.7363241768,12.16,12.74,17.6117347243,92.4,52.0145,-3.3135,52.1199337346,40.4745,-16.5735,43.7363241768,11.54,13.26,17.578373076,131.25
2020-09-27 12:00:00,52.7305,-3.8195,52.8686505455,40.0005,-16.4295,43.2431320616,12.73,12.61,17.9182867485,92.4,52.1405,-3.2895,52.2441628366,40.0005,-16.4295,43.2431320616,12.14,13.14,17.8896394598,131.11
2020-09-27 12:30:00,52.642,-3.9135,52.7872678423,39.722,-16.5135,43.0178214959,12.92,12.6,18.046783647,92.4,52.052,-3.3935,52.162501342,39.722,-16.5135,43.0178214959,12.33,13.12,18.0045355397,131.21
2020-09-27 13:00:00,52.592,-4.166,52.7567438343,38.922,-16.256,42.1803226635,13.67,12.09,18.2493013565,92.4,52.002,-3.646,52.1296587367,38.922,-16.256,42.1803226635,13.08,12.61,18.1686130456,131.52
2020-09-27 13:30:00,51.7385,-4.304,51.9172110022,37.3685,-15.724,40.5419408545,14.37,11.42,18.3551981738,92.4,51.1885,-3.794,51.3289096733,37.3685,-15.724,40.5419408545,13.82,11.93,18.2569794873,131.62
2020-09-27 14:00:00,50.8415,-4.495,51.0398192321,35.9315,-15.385,39.0867102383,14.91,10.89,18.4634828784,92.4,50.2915,-4.005,50.4507185008,35.9315,-15.385,39.0867102383,14.36,11.38,18.3224998294,132.02
2020-09-27 14:30:00,50.5255,-4.866,50.7592760611,33.9855,-14.975999999999999,37.1388581711,16.54,10.11,19.3851412169,92.4,50.0255,-4.376,50.216531404,33.9855,-14.975999999999999,37.1388581711,16.04,10.6,19.2260656402,132.43
2020-09-27 15:00:00,50.1555,-4.9745,50.4015855951,34.9255,-15.1045,38.0517604126,15.23,10.13,18.2912492739,92.4,49.6155,-4.4845,49.8177536677,34.9255,-15.1045,38.0517604126,14.69,10.62,18.1267895668,132.62
2020-09-27 15:30:00,49.9415,-4.924,50.183654692,34.5315,-14.934,37.6224513854,15.41,10.01,18.3757503248,92.4,49.4115,-4.444,49.6109410136,34.5315,-14.934,37.6224513854,14.88,10.49,18.2058919034,132.5
2020-09-27 16:00:00,50.0715,-4.9675,50.3173048613,33.9215,-14.8075,37.0125683856,16.15,9.84,18.9115863956,92.4,49.5615,-4.4975,49.7651463225,33.9215,-14.8075,37.0125683856,15.64,10.31,18.7324771453,133.0
2020-09-27 16:30:00,50.5915,-4.9015,50.828383551900004,33.4415,-14.6415,36.5062658252,17.15,9.74,19.7228319468,92.4,50.1115,-4.4015,50.3044295714,33.4415,-14.6415,36.5062658252,16.67,10.24,19.5639080963,132.77
2020-09-27 17:00:00,51.092,-4.564,51.2954438523,33.362,-14.484,36.3704454193,17.73,9.92,20.3164785334,92.4,50.662,-4.064,50.824741416,33.362,-14.484,36.3704454193,17.3,10.42,20.1957025132,132.14
2020-09-27 17:30:00,51.6195,-4.438,51.8099278541,32.5895,-14.238,35.5639727006,19.03,9.8,21.4051605927,92.4,51.2295,-3.938,51.380633649800004,32.5895,-14.238,35.5639727006,18.64,10.3,21.2964691909,131.08
2020-09-27 18:00:00,52.2005,-4.4385,52.3888583813,34.4405,-13.6785,37.0573798656,17.76,9.24,20.0198701294,92.4,51.7705,-3.9485,51.9208563344,34.4405,-13.6785,37.0573798656,17.33,9.73,19.8746521982,131.08
2020-09-27 18:30:00,52.402,-4.4045,52.5867780364,32.672,-13.2945,35.2732662827,19.73,8.89,21.6403558196,92.4,52.062,-3.9245,52.2097073756,32.672,-13.2945,35.2732662827,19.39,9.37,21.5352966081,131.03
2020-09-27 19:00:00,52.536,-4.3415,52.7150824551,30.006,-12.3915,32.4639693853,22.53,8.05,23.9249535005,92.4,52.296,-3.8515,52.4376359903,30.006,-12.3915,32.4639693853,22.29,8.54,23.8699748638,130.46
2020-09-27 19:30:00,52.9345,-4.3325,53.1115038998,28.4645,-11.7425,30.7914609348,24.47,7.41,25.5673424509,92.4,52.7445,-3.8325,52.8835544995,28.4645,-11.7425,30.7914609348,24.28,7.91,25.5359844142,130.21
2020-09-27 20:00:00,53.0165,-4.5435,53.2108322102,29.1465,-11.8435,31.4608797477,23.87,7.3,24.9613080587,92.4,52.7965,-4.0735,52.9534117362,29.1465,-11.8435,31.4608797477,23.65,7.77,24.8936819294,130.53
2020-09-27 20:30:00,52.0985,-4.6505,52.3056483805,26.8385,-12.5305,29.6195630032,25.26,7.88,26.4605744458,92.4,51.9285,-4.1205,52.0917232629,26.8385,-12.5305,29.6195630032,25.09,8.41,26.461976494600002,130.56
2020-09-27 21:00:00,50.9015,-4.8785,51.1347481122,25.5015,-12.2485,28.2904976008,25.4,7.37,26.4476256023,92.4,50.7315,-4.3885,50.9209585976,25.5015,-12.2485,28.2904976008,25.23,7.86,26.4259815333,131.09
2020-09-27 21:30:00,49.8225,-5.2235,50.0955732426,25.4625,-12.4235,28.3316476489,24.36,7.2,25.4017637183,92.4,49.6125,-4.7335,49.8377986924,25.4625,-12.4235,28.3316476489,24.15,7.69,25.3447943373,131.73
2020-09-27 22:00:00,48.3955,-5.5155,48.7087790906,24.7255,-12.2155,27.5784116747,23.67,6.7,24.5999776423,92.4,48.1755,-5.0455,48.4389912209,24.7255,-12.2155,27.5784116747,23.45,7.17,24.5216516573,132.15
2020-09-27 22:30:00,47.2465,-5.7625,47.596619297,22.6665,-11.7025,25.5091890992,24.58,5.94,25.287546342,92.4,47.0165,-5.3125,47.3156837476,22.6665,-11.7025,25.5091890992,24.35,6.39,25.1744831129,132.9
2020-09-27 23:00:00,45.767,-5.9075,46.1466883454,22.537,-11.4475,25.2776902673,23.23,5.54,23.8814677103,92.4,45.507,-5.4675,45.8342732598,22.537,-11.4475,25.2776902673,22.97,5.98,23.7356546149,133.04
2020-09-27 23:30:00,44.477,-6.0085,44.8810160452,22.347,-11.3685,25.0725188453,22.13,5.36,22.7698594638,92.4,44.177,-5.5985,44.5303327099,22.347,-11.3685,25.0725188453,21.83,5.77,22.5796767027,133.29
2020-09-28 00:00:00,43.653,-5.998,44.0631412067,22.253,-11.398,25.0022081625,21.4,5.4,22.0707951828,92.4,43.333,-5.578,43.6905364238,22.253,-11.398,25.0022081625,21.08,5.82,21.868671656,133.57
2020-09-28 00:30:00,42.976,-6.033,43.3973923756,22.606,-11.313,25.278750068,20.37,5.28,21.0431770415,92.4,42.636,-5.643,43.0078126042,22.606,-11.313,25.278750068,20.03,5.67,20.8170555074,132.2
2020-09-28 01:00:00,42.809,-5.9765,43.2241718631,23.059,-11.4465,25.743734058,19.75,5.47,20.4934965294,92.4,42.449,-5.5865,42.81502754,23.059,-11.4465,25.743734058,19.39,5.86,20.2561521519,132.2
2020-09-28 01:30:00,42.812,-6.013,43.2322045818,22.812,-11.623,25.6023724096,20.0,5.61,20.7719065086,92.4,42.482,-5.6129999999999995,42.8512087694,22.812,-11.623,25.6023724096,19.67,6.01,20.5676688032,132.11
2020-09-28 02:00:00,43.0885,-6.16,43.52659454,22.4885,-11.75,25.3731182997,20.6,5.59,21.3449783322,92.4,42.7585,-5.76,43.1447206765,22.4885,-11.75,25.3731182997,20.27,5.99,21.1365323551,132.2
2020-09-28 02:30:00,43.0105,-6.3835,43.481630403,22.610500000000002,-11.9535,25.5757868403,20.4,5.57,21.1467467947,92.4,42.5705,-5.9935,42.990342084,22.610500000000002,-11.9535,25.5757868403,19.96,5.96,20.830823315499998,133.32
2020-09-28 03:00:00,42.935,-6.4445,43.4159625627,22.935,-12.3645,26.0556152345,20.0,5.92,20.8577659398,92.4,42.555,-6.0345,42.9807307436,22.935,-12.3645,26.0556152345,19.62,6.33,20.6158506979,134.05
2020-09-28 03:30:00,42.716,-6.5055,43.2085429776,21.946,-12.0655,25.0440253604,20.77,5.5600000000000005,21.5013139133,92.4,42.366,-6.1055,42.8036807559,21.946,-12.0655,25.0440253604,20.42,5.96,21.2720003761,134.5
2020-09-28 04:00:00,42.389,-6.4575,42.87804365,22.439,-12.0775,25.48283201,19.95,5.62,20.7264782344,92.4,41.999,-6.0775,42.436446685,22.439,-12.0775,25.48283201,19.56,6.0,20.4595601126,134.64
2020-09-28 04:30:00,42.0955,-6.374,42.5753331901,22.7255,-11.844,25.6267182107,19.37,5.47,20.1275383492,92.4,41.7055,-5.984,42.1326119087,22.7255,-11.844,25.6267182107,18.98,5.86,19.8640378574,134.5
2020-09-28 05:00:00,41.9295,-6.375,42.4113616293,23.0895,-11.715,25.8914316956,18.84,5.34,19.5821653552,92.4,41.5195,-6.005,41.9515065909,23.0895,-11.715,25.8914316956,18.43,5.71,19.2942737619,134.62
2020-09-28 05:30:00,42.0335,-6.283,42.500484835500004,24.5235,-12.073,27.3342163094,17.51,5.79,18.4424564524,92.4,41.5835,-5.913,42.0017980716,24.5235,-12.073,27.3342163094,17.06,6.16,18.1380594331,134.62
2020-09-28 06:00:00,42.4185,-6.072,42.8508847779,21.1285,-10.842,23.7478941435,21.29,4.77,21.8178138227,92.4,42.0785,-5.682,42.4603966803,21.1285,-10.842,23.7478941435,20.95,5.16,21.5761002037,134.28
2020-09-28 06:30:00,44.5085,-5.441,44.8398377924,24.2785,-10.671,26.520101871,20.23,5.23,20.8951142615,92.4,44.1585,-5.061,44.4475740986,24.2785,-10.671,26.520101871,19.88,5.61,20.6563912628,134.17
2020-09-28 07:00:00,46.694,-4.8100000000000005,46.9410879294,28.054,-11.23,30.218203388,18.64,6.42,19.7146138689,92.4,46.274,-4.4,46.4827180358,28.054,-11.23,30.218203388,18.22,6.83,19.4580908622,133.96
2020-09-28 07:30:00,48.9055,-4.054,49.0732396144,28.7755,-11.304,30.916174023499998,20.13,7.25,21.3957799577,92.4,48.5555,-3.614,48.6898097783,28.7755,-11.304,30.916174023499998,19.78,7.69,21.2222642524,132.21
2020-09-28 08:00:00,50.7385,-3.3905,50.8516555532,28.4285,-11.3505,30.6106756296,22.31,7.96,23.6875009235,92.4,50.4485,-2.9005,50.531812282,28.4285,-11.3505,30.6106756296,22.02,8.45,23.5856502984,132.13
2020-09-28 08:30:00,51.825,-2.8855,51.9052669317,29.485,-11.4955,31.6466703659,22.34,8.61,23.941756410099998,92.4,51.535,-2.3855,51.590181578,29.485,-11.4955,31.6466703659,22.05,9.11,23.8577995632,131.83
2020-09-28 09:00:00,52.425,-2.6029999999999998,52.4895821473,29.635,-11.683,31.8547596758,22.79,9.08,24.5322338975,92.4,52.155,-2.083,52.1965795239,29.635,-11.683,31.8547596758,22.52,9.6,24.4808169798,131.56
2020-09-28 09:30:00,49.703,-2.1465,49.7493283497,30.463,-13.1365,33.1747193093,19.24,10.99,22.1575652995,92.4,49.303,-1.5965,49.3288416776,30.463,-13.1365,33.1747193093,18.84,11.54,22.0933745725,131.2
2020-09-28 10:00:00,48.749,-2.114,48.7948152676,31.319,-13.824,34.2342334075,17.43,11.71,20.9983094558,92.4,48.299,-1.564,48.3243157944,31.319,-13.824,34.2342334075,16.98,12.26,20.9434476627,131.62
2020-09-28 10:30:00,48.8405,-2.0745,48.8845373354,30.7905,-13.8845,33.7762376605,18.05,11.81,21.5703175684,92.4,48.3805,-1.5245000000000002,48.4045130179,30.7905,-13.8845,33.7762376605,17.59,12.36,21.4983185389,131.92
2020-09-28 11:00:00,49.159,-1.937,49.1971467669,31.139,-14.167,34.2102500722,18.02,12.23,21.778275873,92.4,48.699,-1.367,48.7181823347,31.139,-14.167,34.2102500722,17.56,12.8,21.7300161068,132.14
2020-09-28 11:30:00,49.5745,-1.6955,49.6034854673,30.4545,-14.0155,33.5247790522,19.12,12.32,22.7454786716,92.4,49.1445,-1.1155,49.1571583851,30.4545,-14.0155,33.5247790522,18.69,12.9,22.7096036954,132.14
2020-09-28 12:00:00,49.83,-1.744,49.8605097848,30.07,-13.964,33.1541580499,19.76,12.22,23.2332950741,92.4,49.41,-1.154,49.4234743417,30.07,-13.964,33.1541580499,19.34,12.81,23.1976658309,132.58
2020-09-28 12:30:00,50.558,-1.581,50.5827136975,29.138,-13.651,32.1772100251,21.42,12.07,24.5866081435,92.4,50.188,-0.981,50.1975866452,29.138,-13.651,32.1772100251,21.05,12.67,24.5689112498,132.17
2020-09-28 13:00:00,50.4115,-1.763,50.4423185555,27.6615,-13.413,30.7419444936,22.75,11.65,25.559440526,92.4,50.0915,-1.163,50.1049991643,27.6615,-13.413,30.7419444936,22.43,12.25,25.5571399026,132.17
2020-09-28 13:30:00,49.5225,-2.306,49.5761600192,27.6925,-13.536,30.8236573471,21.83,11.23,24.5491710654,92.4,49.1725,-1.736,49.2031345775,27.6925,-13.536,30.8236573471,21.48,11.8,24.5077620357,132.23
2020-09-28 14:00:00,49.4985,-2.3555,49.5545142495,28.1085,-13.3655,31.1243371415,21.39,11.01,24.0572691717,92.4,49.1485,-1.7855,49.1809217329,28.1085,-13.3655,31.1243371415,21.04,11.58,24.0162028639,132.56
2020-09-28 14:30:00,48.739,-2.3665,48.7964183445,29.109,-13.3465,32.0228503299,19.63,10.98,22.4921608566,92.4,48.329,-1.8065,48.3627509893,29.109,-13.3465,32.0228503299,19.22,11.54,22.4182960994,132.71
2020-09-28 15:00:00,48.7515,-2.291,48.8053012822,30.1715,-13.631,33.1077569952,18.58,11.34,21.7672230659,92.4,48.2915,-1.751,48.3232343004,30.1715,-13.631,33.1077569952,18.12,11.88,21.6672287107,132.82
2020-09-28 15:30:00,48.1665,-2.4125,48.2268792117,30.4165,-13.4125,33.2424221214,17.75,11.0,20.8821095678,92.4,47.6965,-1.8825,47.7336350858,30.4165,-13.4125,33.2424221214,17.28,11.53,20.773524015,133.14
2020-09-28 16:00:00,48.97,-2.2745,49.0227931706,32.14,-13.4445,34.8386879812,16.83,11.17,20.1994504876,92.4,48.47,-1.7545000000000002,48.5017439918,32.14,-13.4445,34.8386879812,16.33,11.69,20.0829529701,132.89
2020-09-28 16:30:00,49.3065,-2.3265000000000002,49.3613567935,34.1265,-13.8165,36.817301293,15.18,11.49,19.0381853127,92.4,48.7765,-1.8165,48.8103126859,34.1265,-13.8165,36.817301293,14.65,12.0,18.9373308573,132.32
2020-09-28 17:00:00,48.9585,-2.3175,49.013319909,35.908500000000004,-13.8675,38.4932192535,13.05,11.55,17.4271340157,92.4,48.3685,-1.8275000000000001,48.403011771,35.908500000000004,-13.8675,38.4932192535,12.46,12.04,17.3266615365,131.93
2020-09-28 17:30:00,48.7025,-2.5949999999999998,48.7715852854,35.7625,-13.705,38.2986087378,12.94,11.11,17.0550784226,92.4,48.1225,-2.115,48.1689550567,35.7625,-13.705,38.2986087378,12.36,11.59,16.9439576251,131.84
2020-09-28 18:00:00,48.348,-2.8835,48.433910396,33.828,-13.1335,36.2880477051,14.52,10.25,17.7733761565,92.4,47.798,-2.4235,47.8593998735,33.828,-13.1335,36.2880477051,13.97,10.71,17.6029827018,132.23
2020-09-28 18:30:00,47.745,-3.072,47.8437269556,31.895,-12.392,34.2177247782,15.85,9.32,18.3870851415,92.4,47.255,-2.622,47.3276864953,31.895,-12.392,34.2177247782,15.36,9.77,18.2039144142,132.09
2020-09-28 19:00:00,46.9005,-3.1365,47.0052606896,31.1205,-12.1265,33.3996635088,15.78,8.99,18.161181129,92.4,46.4005,-2.6965,46.4787856177,31.1205,-12.1265,33.3996635088,15.28,9.43,17.9555924436,132.09
2020-09-28 19:30:00,46.6685,-3.576,46.8053059839,28.4885,-11.556000000000001,30.7430604893,18.18,7.98,19.8542892091,92.4,46.2385,-3.126,46.3440477111,28.4885,-11.556000000000001,30.7430604893,17.75,8.43,19.6501246815,132.22
2020-09-28 20:00:00,46.2145,-3.743,46.3658285729,28.1045,-11.593,30.4016540545,18.11,7.85,19.7381508759,92.4,45.7845,-3.313,45.9042090581,28.1045,-11.593,30.4016540545,17.68,8.28,19.522827664,132.86
2020-09-28 20:30:00,44.8425,-3.7675,45.0004873585,31.2825,-12.4475,33.6680124525,13.56,8.68,16.1001863343,92.4,44.2725,-3.3575,44.3996290807,31.2825,-12.4475,33.6680124525,12.99,9.09,15.8545955483,132.66
2020-09-28 21:00:00,43.6125,-3.6115,43.7617765693,29.8425,-13.4515,32.7340443346,13.77,9.84,16.924494084,92.4,43.0725,-3.1715,43.1891035853,29.8425,-13.4515,32.7340443346,13.23,10.28,16.7544412023,131.1
2020-09-28 21:30:00,42.463,-4.3335,42.6835517647,28.883,-12.3735,31.4218266695,13.58,8.04,15.781571531400001,92.4,41.903,-3.9435000000000002,42.0881527422,28.883,-12.3735,31.4218266695,13.02,8.43,15.5108123578,132.16
2020-09-28 22:00:00,41.1525,-4.5105,41.3989476497,28.6625,-12.3205,31.1982952499,12.49,7.8100000000000005,14.7307908817,92.4,40.5625,-4.1305,40.772263078,28.6625,-12.3205,31.1982952499,11.9,8.19,14.4459717569,132.65
2020-09-28 22:30:00,39.667,-4.5915,39.9318514628,26.977,-12.8215,29.8688699359,12.69,8.23,15.1251115698,92.4,39.067,-4.2115,39.293348308,26.977,-12.8215,29.8688699359,12.09,8.61,14.8425132643,132.75
2020-09-28 23:00:00,38.2115,-4.9845,38.535230277,25.8515,-12.4245,28.6821939973,12.36,7.44,14.4264756611,92.4,37.6015,-4.6245,37.8848096537,25.8515,-12.4245,28.6821939973,11.75,7.8,14.1032797604,133.28
2020-09-28 23:30:00,37.0865,-5.063,37.4305016163,27.1965,-12.863,30.0849859772,9.89,7.8,12.5957175262,92.4,36.4065,-4.723,36.7115781634,27.1965,-12.863,30.0849859772,9.21,8.14,12.2916109603,133.52
2020-09-29 00:00:00,36.146,-5.0895,36.5025523251,27.586,-12.9495,30.4742013226,8.56,7.86,11.6212391766,92.4,35.416,-4.7495,35.7330492157,27.586,-12.9495,30.4742013226,7.83,8.2,11.3379407301,133.97
2020-09-29 00:30:00,35.601,-5.236,35.9839811166,27.101,-13.016,30.0646047205,8.5,7.78,11.5229510109,92.4,34.861,-4.906,35.2045189855,27.101,-13.016,30.0646047205,7.76,8.11,11.2245133525,134.34
2020-09-29 01:00:00,35.257,-5.3135,35.6551445271,27.247,-13.1335,30.2471127754,8.01,7.82,11.1943065886,92.4,34.497,-4.9935,34.8565352732,27.247,-13.1335,30.2471127754,7.25,8.14,10.9005550317,134.34
2020-09-29 01:30:00,35.052,-5.4345,35.4707836712,25.722,-12.6245,28.6530850739,9.33,7.19,11.7790067493,92.4,34.342,-5.1145,34.7207585495,25.722,-12.6245,28.6530850739,8.62,7.51,11.4326068768,134.42
