Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-29 02:00:00,35.2995,-5.562,35.7350044669,24.4495,-12.272,27.3565354943,10.85,6.71,12.757217565,92.4,34.6195,-5.232,35.0126206424,24.4495,-12.272,27.3565354943,10.17,7.04,12.3689328562,134.56
2020-09-29 02:30:00,35.361,-5.6595,35.8110354674,23.741,-12.1395,26.6646309041,11.62,6.48,13.3046909021,92.4,34.721,-5.3295,35.1276445446,23.741,-12.1395,26.6646309041,10.98,6.8100000000000005,12.920390861,134.63
2020-09-29 03:00:00,35.577,-5.7965,36.0461140936,23.137,-12.1965,26.1548347586,12.44,6.4,13.9897676893,92.4,34.947,-5.4565,35.3704142081,23.137,-12.1965,26.1548347586,11.81,6.74,13.5979299895,134.63
2020-09-29 03:30:00,35.49,-5.7905,35.9592823934,22.69,-12.0105,25.6727133402,12.8,6.22,14.2312473101,92.4,34.88,-5.4605,35.3048362162,22.69,-12.0105,25.6727133402,12.19,6.55,13.838301918900001,134.47
2020-09-29 04:00:00,35.6355,-5.862,36.1144279236,22.1455,-11.862,25.1223051142,13.49,6.0,14.7641491458,92.4,35.0355,-5.522,35.4679960563,22.1455,-11.862,25.1223051142,12.89,6.34,14.364807691,134.6
2020-09-29 04:30:00,35.777,-5.798,36.2437654363,21.967,-11.748,24.9111339164,13.81,5.95,15.0372404383,92.4,35.197,-5.468,35.6192059569,21.967,-11.748,24.9111339164,13.23,6.28,14.6448386813,134.6
2020-09-29 05:00:00,35.8355,-5.9005,36.3180252836,22.1955,-11.8805,25.1751166929,13.64,5.98,14.8932870784,92.4,35.2555,-5.5605,35.6913076323,22.1955,-11.8805,25.1751166929,13.06,6.32,14.5088249007,134.6
2020-09-29 05:30:00,36.151,-5.973,36.6411180233,23.351,-12.213,26.3519746888,12.8,6.24,14.24,92.4,35.541,-5.643,35.9861936025,23.351,-12.213,26.3519746888,12.19,6.57,13.8477796054,134.68
2020-09-29 06:00:00,37.282,-5.6475,37.7073173303,22.482,-11.9975,25.4829419465,14.8,6.35,16.1047353285,92.4,36.732,-5.2975,37.1120375384,22.482,-11.9975,25.4829419465,14.25,6.7,15.7465075493,134.56
2020-09-29 06:30:00,39.564,-4.9879999999999995,39.8771894697,26.114,-11.528,28.5453285145,13.45,6.54,14.9557380293,92.4,38.974,-4.638,39.2489964203,26.114,-11.528,28.5453285145,12.86,6.89,14.5894379604,134.43
2020-09-29 07:00:00,41.7465,-4.244,41.9616705846,26.6565,-11.404,28.9934511269,15.09,7.16,16.7025058,92.4,41.1965,-3.854,41.3763812851,26.6565,-11.404,28.9934511269,14.54,7.55,16.3833482536,133.78
2020-09-29 07:30:00,43.9855,-3.537,44.1274809982,26.7755,-11.447,29.1197735096,17.21,7.91,18.9407550008,92.4,43.5255,-3.107,43.6362532678,26.7755,-11.447,29.1197735096,16.75,8.34,18.7114430229,132.77
2020-09-29 08:00:00,45.801,-3.115,45.9068058789,27.051,-11.725,29.4827445466,18.75,8.61,20.6323677749,92.4,45.381,-2.645,45.4580156408,27.051,-11.725,29.4827445466,18.33,9.08,20.4556911396,132.83
2020-09-29 08:30:00,47.0315,-2.7855,47.1139151685,27.4815,-11.9255,29.9574764041,19.55,9.14,21.5810588248,92.4,46.6215,-2.2955,46.6779774894,27.4815,-11.9255,29.9574764041,19.14,9.63,21.4260705684,132.89
2020-09-29 09:00:00,47.4785,-2.476,47.5430177655,29.2985,-12.236,31.750933817,18.18,9.76,20.6341949201,92.4,47.0185,-1.976,47.0600033813,29.2985,-12.236,31.750933817,17.72,10.26,20.4759859347,132.77
2020-09-29 09:30:00,48.0605,-2.327,48.1168015276,31.7205,-12.607,34.1339503903,16.34,10.28,19.3047662509,92.4,47.5505,-1.837,47.5859708239,31.7205,-12.607,34.1339503903,15.83,10.77,19.1463260183,132.7
2020-09-29 10:00:00,47.802,-2.4905,47.8668339694,33.192,-12.8205,35.5819348019,14.61,10.33,17.8930433409,92.4,47.222,-2.0205,47.2652060638,33.192,-12.8205,35.5819348019,14.03,10.8,17.7053918341,132.85
2020-09-29 10:30:00,47.675,-2.4875,47.7398500338,34.295,-12.7175,36.5770670127,13.38,10.23,16.842722464,92.4,47.055,-2.0375,47.0990916181,34.295,-12.7175,36.5770670127,12.76,10.68,16.639711536,132.85
2020-09-29 11:00:00,47.588,-2.356,47.6462850598,35.458,-12.826,37.7064456028,12.13,10.47,16.0236637508,92.4,46.928,-1.9060000000000001,46.966690537,35.458,-12.826,37.7064456028,11.47,10.92,15.836896792,132.6
2020-09-29 11:30:00,47.6555,-2.38,47.7148936942,36.4455,-13.67,38.9248425848,11.21,11.29,15.9100031427,92.4,46.9755,-1.9100000000000001,47.0143137805,36.4455,-13.67,38.9248425848,10.53,11.76,15.7853888137,132.77
2020-09-29 12:00:00,47.752,-2.2845,47.8066150679,36.922,-13.8545,39.4357864667,10.83,11.57,15.8478326594,92.4,47.052,-1.8145,47.0869739339,36.922,-13.8545,39.4357864667,10.13,12.04,15.7346274185,132.99
2020-09-29 12:30:00,47.7325,-2.366,47.7911028566,37.7225,-14.396,40.3761293619,10.01,12.03,15.6499520766,92.4,46.9925,-1.8860000000000001,47.0303311943,37.7225,-14.396,40.3761293619,9.27,12.51,15.5702601134,133.22
2020-09-29 13:00:00,47.202,-2.4005,47.2630003729,34.252,-14.6105,37.2379673754,12.95,12.21,17.7984999368,92.4,46.552,-1.8905,46.5903712611,34.252,-14.6105,37.2379673754,12.3,12.72,17.6943041683,132.93
2020-09-29 13:30:00,46.5615,-2.8165,46.646607106,34.1615,-14.7865,37.2243020687,12.4,11.97,17.2348745281,92.4,45.9015,-2.3064999999999998,45.959413013,34.1615,-14.7865,37.2243020687,11.74,12.48,17.1341180106,133.18
2020-09-29 14:00:00,45.909,-2.7285,45.9900097113,35.579,-15.0285,38.6228048341,10.33,12.3,16.0623441627,92.4,45.179,-2.2385,45.2344218848,35.579,-15.0285,38.6228048341,9.6,12.79,15.9920011256,133.21
2020-09-29 14:30:00,45.935,-2.6215,46.0097433947,35.515,-15.1615,38.6158815418,10.42,12.54,16.3042325793,92.4,45.195,-2.1315,45.2452352989,35.515,-15.1615,38.6158815418,9.68,13.03,16.2321686783,133.35
2020-09-29 15:00:00,46.2345,-2.592,46.3070993936,34.8845,-15.052,37.9933026236,11.35,12.46,16.854497916,92.4,45.5445,-2.082,45.5920629523,34.8845,-15.052,37.9933026236,10.66,12.97,16.7885824297,133.56
2020-09-29 15:30:00,46.3085,-2.659,46.3847760936,33.6085,-14.759,36.7063939015,12.7,12.1,17.5413796493,92.4,45.6485,-2.149,45.6990563715,33.6085,-14.759,36.7063939015,12.04,12.61,17.4348415536,133.56
2020-09-29 16:00:00,46.2485,-2.892,46.3388327027,32.4385,-14.362,35.4756723157,13.81,11.47,17.952075089,92.4,45.6285,-2.392,45.6911553394,32.4385,-14.362,35.4756723157,13.19,11.97,17.8117096316,133.73
2020-09-29 16:30:00,46.84,-3.0305,46.9379327437,30.83,-14.1505,33.9223458837,16.01,11.12,19.4929346174,92.4,46.29,-2.5105,46.3580274629,30.83,-14.1505,33.9223458837,15.46,11.64,19.3520334849,133.93
2020-09-29 17:00:00,47.422,-3.039,47.5192761414,28.052,-13.259,31.0276616102,19.37,10.22,21.9008059212,92.4,46.972,-2.529,47.0400321535,28.052,-13.259,31.0276616102,18.92,10.73,21.7508459606,133.89
2020-09-29 17:30:00,47.4415,-3.4755000000000003,47.5686348606,27.7015,-13.0655,30.6280980882,19.74,9.59,21.9462001267,92.4,47.0215,-2.9555,47.1142912766,27.7015,-13.0655,30.6280980882,19.32,10.11,21.8053777771,133.46
2020-09-29 18:00:00,47.89,-3.3795,48.0090941411,25.85,-12.6595,28.783423011300002,22.04,9.28,23.9140126286,92.4,47.55,-2.8495,47.6353036124,25.85,-12.6595,28.783423011300002,21.7,9.81,23.8144095035,133.26
2020-09-29 18:30:00,48.268,-3.3545,48.3844240872,25.448,-12.5045,28.3542452597,22.82,9.15,24.58607126,92.4,47.968,-2.8245,48.0510855679,25.448,-12.5045,28.3542452597,22.52,9.68,24.5122989538,133.03
2020-09-29 19:00:00,48.585,-3.377,48.702221243,28.485,-11.797,30.8312249838,20.1,8.42,21.7923472806,92.4,48.215,-2.8970000000000002,48.3019547638,28.485,-11.797,30.8312249838,19.73,8.9,21.6444658054,132.4
2020-09-29 19:30:00,49.6055,-3.4065,49.722327706,28.7155,-11.9065,31.0860850301,20.89,8.5,22.5530951313,92.4,49.2555,-2.9165,49.3417698558,28.7155,-11.9065,31.0860850301,20.54,8.99,22.4212332399,132.37
2020-09-29 20:00:00,48.9985,-3.4939999999999998,49.122917648,29.0385,-11.904,31.3837489515,19.96,8.41,21.6594021155,92.4,48.6485,-3.004,48.7411588727,29.0385,-11.904,31.3837489515,19.61,8.9,21.5351364054,130.71
2020-09-29 20:30:00,47.867,-3.8205,48.0192243716,26.907,-11.9705,29.4496098319,20.96,8.15,22.4887549678,92.4,47.537,-3.3405,47.6542265623,26.907,-11.9705,29.4496098319,20.63,8.63,22.3623299323,131.15
2020-09-29 21:00:00,46.4285,-4.254,46.6229785433,22.7785,-12.064,25.7759608599,23.65,7.8100000000000005,24.9061960163,92.4,46.1785,-3.7439999999999998,46.3300269615,22.7785,-12.064,25.7759608599,23.4,8.32,24.8351041874,131.87
2020-09-29 21:30:00,44.908,-4.651,45.1482033419,23.068,-12.031,26.0168711608,21.84,7.38,23.0531993441,92.4,44.598,-4.171,44.7926204302,23.068,-12.031,26.0168711608,21.53,7.86,22.9198712911,131.87
2020-09-29 22:00:00,44.0015,-4.7575,44.2579462752,25.6315,-12.8775,28.6845567946,18.37,8.12,20.084603556,92.4,43.6015,-4.3075,43.8137576396,25.6315,-12.8775,28.6845567946,17.97,8.57,19.9089376914,131.98
2020-09-29 22:30:00,43.9145,-4.7735,44.1731775232,27.4745,-14.0335,30.8510497795,16.44,9.26,18.8685240546,92.4,43.4345,-4.3035,43.647175195,27.4745,-14.0335,30.8510497795,15.96,9.73,18.6920972606,132.08
2020-09-29 23:00:00,42.555,-4.9565,42.8426763549,28.955,-14.586500000000001,32.4215670079,13.6,9.63,16.6642401567,92.4,41.985,-4.5065,42.2261621184,28.955,-14.586500000000001,32.4215670079,13.03,10.08,16.473836833,132.61
2020-09-29 23:30:00,41.525,-5.256,41.8563156644,28.635,-14.986,32.3193969777,12.89,9.73,16.1500773992,92.4,40.915,-4.816,41.1974644972,28.635,-14.986,32.3193969777,12.28,10.17,15.9445068911,134.05
2020-09-30 00:00:00,41.0265,-5.47,41.3895470167,27.9865,-15.12,31.8097246491,13.04,9.65,16.222333371,92.4,40.4165,-5.02,40.7270655983,27.9865,-15.12,31.8097246491,12.43,10.1,16.0160825422,133.93
2020-09-30 00:30:00,41.4865,-5.4445,41.842230611,28.6865,-15.4045,32.560926008,12.8,9.96,16.2185572725,92.4,40.8565,-4.9945,41.1606440972,28.6865,-15.4045,32.560926008,12.17,10.41,16.0148993128,134.21
2020-09-30 01:00:00,40.7695,-5.586,41.1504012891,28.8695,-15.256,32.6526195925,11.9,9.67,15.3335873167,92.4,40.1295,-5.166,40.4606515797,28.8695,-15.256,32.6526195925,11.26,10.09,15.1193816011,134.35
2020-09-30 01:30:00,40.3925,-5.3935,40.7509987424,31.2125,-15.8235,34.9943325197,9.18,10.43,13.8945061085,92.4,39.6625,-4.9735,39.9731110686,31.2125,-15.8235,34.9943325197,8.45,10.85,13.7522725395,134.04
2020-09-30 02:00:00,40.403,-5.279,40.7464139526,31.803,-15.879,35.546778335,8.6,10.6,13.6499084246,92.4,39.673,-4.849,39.9682340115,31.803,-15.879,35.546778335,7.87,11.03,13.5498265672,133.86
2020-09-30 02:30:00,40.245,-5.2545,40.5865716124,31.935,-15.9745,35.7075464748,8.31,10.72,13.5637199912,92.4,39.495,-4.8345,39.7897903394,31.935,-15.9745,35.7075464748,7.5600000000000005,11.14,13.4630308623,133.71
2020-09-30 03:00:00,40.124,-5.2705,40.4686736409,32.414,-16.1905,36.2325776926,7.71,10.92,13.3675165981,92.4,39.354,-4.8505,39.6517927243,32.414,-16.1905,36.2325776926,6.94,11.34,13.2950817974,133.9
2020-09-30 03:30:00,39.881,-4.7145,40.1586935949,35.641,-16.3145,39.1974972575,4.24,11.6,12.3506113209,92.4,39.031,-4.3145,39.2687391095,35.641,-16.3145,39.1974972575,3.39,12.0,12.4696471482,132.8
2020-09-30 04:00:00,39.9415,-4.2575,40.1677697725,36.6915,-17.0375,40.4542034713,3.25,12.78,13.186769885,92.4,39.0515,-3.8375,39.239598093,36.6915,-17.0375,40.4542034713,2.36,13.2,13.4093101985,132.62
2020-09-30 04:30:00,39.822,-4.3185,40.0554756088,36.702,-17.0285,40.4599384113,3.12,12.71,13.087341212,92.4,38.922,-3.8985000000000003,39.1167532683,36.702,-17.0285,40.4599384113,2.22,13.13,13.3163546063,132.44
2020-09-30 05:00:00,39.34,-4.517,39.5984707912,35.63,-16.677,39.3397919288,3.71,12.16,12.7133669813,92.4,38.48,-4.117,38.699613551,35.63,-16.677,39.3397919288,2.85,12.56,12.8792895767,132.53
2020-09-30 05:30:00,39.662,-4.6685,39.935812703,35.332,-16.6985,39.0792800119,4.33,12.03,12.7855308846,92.4,38.802,-4.2485,39.0338949664,35.332,-16.6985,39.0792800119,3.47,12.45,12.9245270707,132.21
2020-09-30 06:00:00,40.4225,-4.907,40.7192479701,32.0825,-15.757,35.7431091995,8.34,10.85,13.6849588965,92.4,39.6925,-4.477,39.9441871272,32.0825,-15.757,35.7431091995,7.61,11.28,13.607001874,132.61
2020-09-30 06:30:00,42.403,-4.003,42.591529885599996,34.253,-16.583,38.0560625656,8.15,12.58,14.9892928452,92.4,41.653,-3.533,41.8025656868,34.253,-16.583,38.0560625656,7.4,13.05,15.0020831887,132.1
2020-09-30 07:00:00,44.386,-3.5060000000000002,44.5242521779,32.956,-15.966,36.6198182956,11.43,12.46,16.9084742067,92.4,43.756,-3.016,43.8598197899,32.956,-15.966,36.6198182956,10.8,12.95,16.8624583024,131.45
2020-09-30 07:30:00,46.9125,-2.816,46.9969415202,32.9025,-15.916,36.5498777324,14.01,13.1,19.1804614126,92.4,46.3525,-2.266,46.4078550706,32.9025,-15.916,36.5498777324,13.45,13.65,19.1631156131,131.23
2020-09-30 08:00:00,49.2545,-1.838,49.2887818296,38.3945,-16.138,41.6482013327,10.86,14.3,17.956324791,92.4,48.5945,-1.278,48.6113023303,38.3945,-16.138,41.6482013327,10.2,14.86,18.0238619613,131.34
2020-09-30 08:30:00,50.919,-0.9105000000000001,50.9271398299,41.649,-16.7605,44.8949168754,9.27,15.85,18.3617918516,92.4,50.209,-0.3405,50.2101545631,41.649,-16.7605,44.8949168754,8.56,16.42,18.5172892185,131.09
2020-09-30 09:00:00,51.538,-0.2215,51.5384759791,43.098,-17.1615,46.3891656128,8.44,16.94,18.9260983829,92.4,50.798,0.3785,50.7994100975,43.098,-17.1615,46.3891656128,7.7,17.54,19.1557197724,130.94
2020-09-30 09:30:00,52.3245,0.4535,52.3264652208,44.8145,-17.6965,48.1820041354,7.51,18.15,19.6423674744,92.4,51.5545,1.0735000000000001,51.5656753325,44.8145,-17.6965,48.1820041354,6.74,18.77,19.943432503,131.34
2020-09-30 10:00:00,52.765,0.3145,52.7659372631,44.665,-17.8255,48.0906506012,8.1,18.14,19.8662930614,92.4,52.005,0.9545,52.013758711,44.665,-17.8255,48.0906506012,7.34,18.78,20.1634322475,131.44
2020-09-30 10:30:00,52.678,0.21050000000000002,52.6784205747,43.378,-17.3295,46.7114809683,9.3,17.54,19.8529997733,92.4,51.938,0.8305,51.9446395141,43.378,-17.3295,46.7114809683,8.56,18.16,20.0763343268,131.63
2020-09-30 11:00:00,52.951,0.1005,52.9510953735,44.281,-17.5195,47.6207921107,8.67,17.62,19.6375482176,92.4,52.221,0.7305,52.2261090955,44.281,-17.5195,47.6207921107,7.94,18.25,19.9024144264,130.96
2020-09-30 11:30:00,53.418,0.171,53.4182736992,43.518,-17.299,46.8302437,9.9,17.47,20.0801120515,92.4,52.708,0.801,52.7140860207,43.518,-17.299,46.8302437,9.19,18.1,20.2994113215,131.05
2020-09-30 12:00:00,53.7165,0.272,53.717188648,43.3365,-17.098,46.5874858331,10.38,17.37,20.2351501106,92.4,53.0265,0.902,53.0341711187,43.3365,-17.098,46.5874858331,9.69,18.0,20.4425071848,130.95
2020-09-30 12:30:00,54.259,0.067,54.2590413664,41.349,-16.553,44.5392142948,12.91,16.62,21.0450112853,92.4,53.649,0.707,53.6536583096,41.349,-16.553,44.5392142948,12.3,17.26,21.1942822478,130.9
2020-09-30 13:00:00,54.2705,0.5665,54.2734566109,45.1405,-17.7335,48.4988841366,9.13,18.3,20.4510855458,92.4,53.5505,1.2165,53.5643157569,45.1405,-17.7335,48.4988841366,8.41,18.95,20.7323563543,130.82
2020-09-30 13:30:00,53.8695,0.6105,53.8729592699,45.2695,-17.7095,48.6102254726,8.6,18.32,20.2381422072,92.4,53.1195,1.2505,53.1342171345,45.2695,-17.7095,48.6102254726,7.85,18.96,20.5208211337,131.05
2020-09-30 14:00:00,53.507,0.928,53.5150467906,47.017,-18.272,50.4426830472,6.49,19.2,20.2672173719,92.4,52.697,1.5779999999999998,52.7206211363,47.017,-18.272,50.4426830472,5.68,19.85,20.6466680121,131.0
2020-09-30 14:30:00,52.9835,0.687,52.9879537371,47.8935,-18.693,51.4122124718,5.09,19.38,20.0372777592,92.4,52.1335,1.317,52.1501324183,47.8935,-18.693,51.4122124718,4.24,20.01,20.45428317,131.12
2020-09-30 15:00:00,52.9875,0.751,52.9928217521,48.8975,-19.119,52.5023967762,4.09,19.87,20.2865719135,92.4,52.0975,1.401,52.1163343612,48.8975,-19.119,52.5023967762,3.2,20.52,20.7680138675,131.15
2020-09-30 15:30:00,52.2555,0.231,52.2560105753,46.0755,-18.399,49.6132532823,6.18,18.63,19.6282780702,92.4,51.4355,0.861,51.4427058119,46.0755,-18.399,49.6132532823,5.36,19.26,19.9919283712,131.45
2020-09-30 16:00:00,52.7485,-1.0955,52.7598746445,36.8785,-15.8555,40.1425041882,15.87,14.76,21.6728978219,92.4,52.1985,-0.47550000000000003,52.2006657285,36.8785,-15.8555,40.1425041882,15.32,15.38,21.7082196414,131.88
2020-09-30 16:30:00,53.129,-2.059,53.1688830238,30.419,-14.519,33.7063335591,22.71,12.46,25.903584694,92.4,52.809,-1.419,52.8280611229,30.419,-14.519,33.7063335591,22.39,13.1,25.9407420865,131.97
2020-09-30 17:00:00,52.505,-2.0745,52.5459663081,36.175,-15.3345,39.2909342629,16.33,13.26,21.0356007758,92.4,52.015,-1.5045000000000002,52.0367537924,36.175,-15.3345,39.2909342629,15.84,13.83,21.0279456914,131.79
2020-09-30 17:30:00,51.822,-2.4965,51.8820989962,40.552,-16.6965,43.8547353914,11.27,14.2,18.128786501,92.4,51.172,-1.9465,51.2090074718,40.552,-16.6965,43.8547353914,10.62,14.75,18.1754477249,131.57
2020-09-30 18:00:00,51.575,-2.835,51.652859069,38.265,-16.245,41.5705454619,13.31,13.41,18.8940255107,92.4,50.975,-2.275,51.0257410529,38.265,-16.245,41.5705454619,12.71,13.97,18.8866354865,131.89
2020-09-30 18:30:00,51.7635,-2.7735000000000003,51.8377491265,34.0735,-15.3535,37.3728961214,17.69,12.58,21.7069689271,92.4,51.2935,-2.1935000000000002,51.3403796684,34.0735,-15.3535,37.3728961214,17.22,13.16,21.6728862868,131.89
2020-09-30 19:00:00,51.8275,-2.7385,51.8997990218,29.7875,-15.0785,33.386469093,22.04,12.34,25.2593982509,92.4,51.4975,-2.1285,51.5414689207,29.7875,-15.0785,33.386469093,21.71,12.95,25.2789754539,131.66
2020-09-30 19:30:00,52.576,-2.7875,52.6498426612,35.366,-15.6875,38.6891666006,17.21,12.9,21.5080008369,92.4,52.116,-2.2075,52.1627310659,35.366,-15.6875,38.6891666006,16.75,13.48,21.5005325515,131.84
2020-09-30 20:00:00,52.1575,-3.0495,52.2465717201,35.3575,-15.4895,38.6015209092,16.8,12.44,20.904391883,92.4,51.6775,-2.4895,51.7374295506,35.3575,-15.4895,38.6015209092,16.32,13.0,20.8648604117,132.25
2020-09-30 20:30:00,51.1325,-3.5475,51.2554125191,33.9125,-15.0875,37.1172508748,17.22,11.54,20.7292064489,92.4,50.6625,-2.9975,50.7510976482,33.9125,-15.0875,37.1172508748,16.75,12.09,20.6574587014,132.3
2020-09-30 21:00:00,49.8115,-3.9985,49.9717273516,26.4615,-14.5985,30.2213034878,23.35,10.6,25.6433714632,92.4,49.5315,-3.4085,49.6486391002,26.4615,-14.5985,30.2213034878,23.07,11.19,25.6406123172,132.06
2020-09-30 21:30:00,48.608,-4.3765,48.8046249473,24.038,-13.9665,27.80087348,24.57,9.59,26.3752345961,92.4,48.358,-3.8165,48.5083687239,24.038,-13.9665,27.80087348,24.32,10.15,26.3530814138,132.53
2020-09-30 22:00:00,47.157,-4.663,47.3869836347,24.307,-14.103,28.1020436623,22.85,9.44,24.7231895192,92.4,46.857,-4.123,47.0380439432,24.307,-14.103,28.1020436623,22.55,9.98,24.6597424966,132.49
2020-09-30 22:30:00,45.6105,-4.9315,45.876327256,23.4305,-13.7715,27.1779789996,22.18,8.84,23.8767250686,92.4,45.3005,-4.4015,45.5138275967,23.4305,-13.7715,27.1779789996,21.87,9.37,23.7927257791,132.41
2020-09-30 23:00:00,44.276,-5.1545,44.5750271593,23.666,-13.9645,27.4788430661,20.61,8.81,22.4140179352,92.4,43.896,-4.6445,44.1410262256,23.666,-13.9645,27.4788430661,20.23,9.32,22.2736458623,133.27
2020-09-30 23:30:00,43.122,-5.347,43.4522415187,24.432,-14.237,28.2774608655,18.69,8.89,20.6965745958,92.4,42.702,-4.867,42.9784654566,24.432,-14.237,28.2774608655,18.27,9.37,20.532652045,133.48
2020-10-01 00:00:00,41.9815,-5.388,42.3258418257,25.8015,-14.328,29.5128613701,16.18,8.94,18.4855619336,92.4,41.4715,-4.928,41.7632673081,25.8015,-14.328,29.5128613701,15.67,9.4,18.2731743274,132.8
2020-10-01 00:30:00,40.977,-5.451,41.3379720112,26.497,-14.371,30.1432687345,14.48,8.92,17.0069632798,92.4,40.437,-5.001,40.7450729537,26.497,-14.371,30.1432687345,13.94,9.37,16.7964430758,132.45
2020-10-01 01:00:00,40.4215,-5.0115,40.7309807702,30.9815,-15.6715,34.7195802754,9.44,10.66,14.2390027741,92.4,39.7215,-4.5915,39.9859904779,30.9815,-15.6715,34.7195802754,8.74,11.08,14.1121933093,132.34
2020-10-01 01:30:00,40.1395,-5.128,40.4657366701,30.9095,-15.618,34.6311870176,9.23,10.49,13.9725802914,92.4,39.4295,-4.698,39.7083955134,30.9095,-15.618,34.6311870176,8.52,10.92,13.8505162359,132.57
2020-10-01 02:00:00,40.138,-5.0665,40.4565009146,31.938,-15.7465,35.6088206242,8.2,10.68,13.4648579643,92.4,39.408,-4.6465,39.6809831815,31.938,-15.7465,35.6088206242,7.47,11.1,13.3794955062,132.51
2020-10-01 02:30:00,39.8965,-5.4095,40.2615623455,30.1465,-15.3695,33.8383361367,9.75,9.96,13.9378656903,92.4,39.1865,-4.9895,39.5028719526,30.1465,-15.3695,33.8383361367,9.04,10.38,13.7646649069,132.87
2020-10-01 03:00:00,39.563,-5.5355,39.9483758024,27.513,-14.6155,31.1541010021,12.05,9.08,15.0880383085,92.4,38.943,-5.1155,39.2775456113,27.513,-14.6155,31.1541010021,11.43,9.5,14.8625334314,133.18
2020-10-01 03:30:00,39.4125,-5.5965,39.8078631491,26.6425,-14.336500000000001,30.2548845395,12.77,8.74,15.4745113008,92.4,38.8025,-5.1865,39.1475898173,26.6425,-14.336500000000001,30.2548845395,12.16,9.15,15.2180189249,133.18
2020-10-01 04:00:00,39.4095,-5.674,39.8158632488,26.0095,-14.204,29.6352443258,13.4,8.53,15.8846120507,92.4,38.8095,-5.254,39.1635264787,26.0095,-14.204,29.6352443258,12.8,8.95,15.6186587132,133.58
2020-10-01 04:30:00,39.42,-5.739,39.8355685412,25.31,-14.019,28.9331723287,14.11,8.28,16.3600275061,92.4,38.84,-5.319,39.2025172789,25.31,-14.019,28.9331723287,13.53,8.7,16.0857359173,133.85
2020-10-01 05:00:00,39.4875,-5.723,39.9000674843,24.5775,-13.783,28.1784420302,14.91,8.06,16.9490914211,92.4,38.9575,-5.303,39.3167726963,24.5775,-13.783,28.1784420302,14.38,8.48,16.6941546656,133.24
2020-10-01 05:30:00,39.504,-5.895,39.9414201175,25.684,-14.205,29.3504664529,13.82,8.31,16.1260193476,92.4,38.914,-5.485,39.2986592774,25.684,-14.205,29.3504664529,13.23,8.72,15.845229566,133.44
2020-10-01 06:00:00,40.103,-5.668,40.5015658092,25.313,-13.958,28.9062922735,14.79,8.29,16.954887201,92.4,39.573,-5.238,39.9181534267,25.313,-13.958,28.9062922735,14.26,8.72,16.7148437025,132.82
2020-10-01 06:30:00,41.876,-4.9345,42.1657285749,25.386,-13.9045,28.9445006219,16.49,8.97,18.7718139773,92.4,41.396,-4.4745,41.637122454,25.386,-13.9045,28.9445006219,16.01,9.43,18.5807696288,131.71
2020-10-01 07:00:00,44.1235,-4.457,44.3480337924,25.2935,-14.077,28.946900892,18.83,9.62,21.1450537952,92.4,43.7035,-3.957,43.8822716054,25.2935,-14.077,28.946900892,18.41,10.12,21.0081531792,132.71
2020-10-01 07:30:00,46.5,-3.5869999999999997,46.6381449996,24.6,-13.737,28.1756130191,21.9,10.15,24.1377815882,92.4,46.15,-3.027,46.2491646303,24.6,-13.737,28.1756130191,21.55,10.71,24.0646338015,132.94
2020-10-01 08:00:00,48.552,-2.9295,48.6402988709,25.722,-14.0795,29.3232604642,22.83,11.15,25.4073099717,92.4,48.242,-2.3495,48.2991792296,25.722,-14.0795,29.3232604642,22.52,11.73,25.3917959192,132.34
2020-10-01 08:30:00,49.916,-2.56,49.9816031756,30.206,-13.74,33.1841835217,19.71,11.18,22.6600198588,92.4,49.506,-1.99,49.5459800186,30.206,-13.74,33.1841835217,19.3,11.75,22.5954088257,132.14
2020-10-01 09:00:00,50.11,-2.3105,50.163238634,26.62,-13.8005,29.984632735,23.49,11.49,26.1495736103,92.4,49.82,-1.7005,49.8490130319,26.62,-13.8005,29.984632735,23.2,12.1,26.165817396,131.85
2020-10-01 09:30:00,50.759,-2.087,50.801886283900004,26.969,-14.177,30.4682505241,23.79,12.09,26.6858052155,92.4,50.469,-1.447,50.4897392546,26.969,-14.177,30.4682505241,23.5,12.73,26.7264457046,131.69
2020-10-01 10:00:00,50.637,-2.2385,50.6864543172,27.537,-14.3385,31.0463999725,23.1,12.1,26.0771931005,92.4,50.327,-1.6185,50.3530184919,27.537,-14.3385,31.0463999725,22.79,12.72,26.0994731748,131.75
2020-10-01 10:30:00,50.9185,-2.2195,50.9668502313,28.1385,-14.6595,31.7281597717,22.78,12.44,25.9553847978,92.4,50.5785,-1.5895000000000001,50.603469965,28.1385,-14.6595,31.7281597717,22.44,13.07,25.968798586,131.82
2020-10-01 11:00:00,51.6955,-1.951,51.7323024932,26.0055,-13.981,29.5254871467,25.69,12.03,28.3671817423,92.4,51.4655,-1.301,51.4819414091,26.0055,-13.981,29.5254871467,25.46,12.68,28.4428198321,131.97
2020-10-01 11:30:00,50.922,-2.5,50.9833314329,29.752,-14.25,32.9885435265,21.17,11.75,24.212215925,92.4,50.542,-1.8900000000000001,50.5773255916,29.752,-14.25,32.9885435265,20.79,12.36,24.1866430081,132.1
2020-10-01 12:00:00,52.2035,-1.7455,52.2326735148,26.3235,-13.4355,29.5540067081,25.88,11.69,28.3977199789,92.4,51.9735,-1.1055,51.9852559145,26.3235,-13.4355,29.5540067081,25.65,12.33,28.4596451137,131.93
2020-10-01 12:30:00,53.7365,-1.42,53.7552586474,24.3665,-13.56,27.8854786986,29.37,12.14,31.7801274384,92.4,53.6165,-0.72,53.6213341148,24.3665,-13.56,27.8854786986,29.25,12.84,31.9441403077,131.93
2020-10-01 13:00:00,53.765,-1.6065,53.7889957821,24.295,-13.6565,27.8701815073,29.47,12.05,31.8383950601,92.4,53.655,-0.9065000000000001,53.662657102,24.295,-13.6565,27.8701815073,29.36,12.75,32.0089378143,132.14
2020-10-01 13:30:00,51.7555,-2.2915,51.8062038032,27.7455,-14.5115,31.3112823516,24.01,12.22,26.9408333204,92.4,51.4655,-1.6515,51.491991052,27.7455,-14.5115,31.3112823516,23.72,12.86,26.9818086866,132.49
2020-10-01 14:00:00,51.227,-2.2005,51.2742404064,27.797,-14.4705,31.3379734388,23.43,12.27,26.4483988173,92.4,50.897,-1.5605,50.9209168147,27.797,-14.4705,31.3379734388,23.1,12.91,26.4627681848,132.59
2020-10-01 14:30:00,50.7865,-2.2015000000000002,50.8341930643,30.4865,-14.9815,33.9686918279,20.3,12.78,23.9878802732,92.4,50.3765,-1.5915,50.4016331531,30.4865,-14.9815,33.9686918279,19.89,13.39,23.9771599653,132.51
2020-10-01 15:00:00,50.7355,-2.2535,50.7855217803,27.485500000000002,-14.4235,31.0401363157,23.25,12.17,26.2425494188,92.4,50.4255,-1.6135000000000002,50.45130754,27.485500000000002,-14.4235,31.0401363157,22.94,12.81,26.2743163565,132.59
2020-10-01 15:30:00,50.675,-2.242,50.7245718464,26.465,-14.162,30.0159702325,24.21,11.92,26.9853756691,92.4,50.375,-1.6219999999999999,50.4011062279,26.465,-14.162,30.0159702325,23.91,12.54,26.9988833102,132.53
2020-10-01 16:00:00,51.0375,-2.3265000000000002,51.0904982213,25.5875,-13.8465,29.0937401944,25.45,11.52,27.9358712053,92.4,50.8075,-1.6965,50.8358158044,25.5875,-13.8465,29.0937401944,25.22,12.15,27.9941225974,132.28
2020-10-01 16:30:00,51.766,-2.4130000000000003,51.8222088009,24.746,-13.643,28.2576709054,27.02,11.23,29.2607809192,92.4,51.576,-1.763,51.6061231348,24.746,-13.643,28.2576709054,26.83,11.88,29.3425169336,132.13
2020-10-01 17:00:00,51.964,-2.6734999999999998,52.0327291063,26.234,-13.8435,29.6625226211,25.73,11.17,28.0499875223,92.4,51.754,-2.0435,51.7943279544,26.234,-13.8435,29.6625226211,25.52,11.8,28.1160167876,131.83
2020-10-01 17:30:00,52.538,-3.0075,52.6240106819,31.518,-14.1775,34.5598875902,21.02,11.17,23.803556457,92.4,52.198,-2.4375,52.2548812098,31.518,-14.1775,34.5598875902,20.68,11.74,23.7800336417,131.96
2020-10-01 18:00:00,52.87,-2.9125,52.9501610597,30.95,-13.9225,33.9372731116,21.92,11.01,24.5297064801,92.4,52.55,-2.3225,52.6012975719,30.95,-13.9225,33.9372731116,21.6,11.6,24.5177486732,131.71
2020-10-01 18:30:00,53.579,-2.836,53.6540039233,29.109,-13.956,32.2816328119,24.47,11.12,26.8781565588,92.4,53.329,-2.226,53.375437394,29.109,-13.956,32.2816328119,24.22,11.73,26.910988462,131.3
2020-10-01 19:00:00,53.1465,-2.819,53.2212102761,27.8565,-14.269,31.298385793,25.29,11.45,27.7612427676,92.4,52.9365,-2.189,52.9817398096,27.8565,-14.269,31.298385793,25.08,12.08,27.8376148404,131.26
2020-10-01 19:30:00,53.073,-3.1205,53.1646578965,29.763,-13.6905,32.7607380755,23.31,10.57,25.5945502012,92.4,52.803,-2.5305,52.8636003243,29.763,-13.6905,32.7607380755,23.04,11.16,25.6005312445,131.69
2020-10-01 20:00:00,52.0925,-3.439,52.2058931276,29.1125,-13.529,32.1025154349,22.98,10.09,25.0975795646,92.4,51.8025,-2.879,51.8824406447,29.1125,-13.529,32.1025154349,22.69,10.65,25.0650872729,131.98
2020-10-01 20:30:00,50.797,-3.6145,50.9254339132,27.077,-14.3145,30.6279094822,23.72,10.7,26.021690952,92.4,50.527,-3.0245,50.6174409591,27.077,-14.3145,30.6279094822,23.45,11.29,26.0262675004,132.45
2020-10-01 21:00:00,49.426,-3.8665000000000003,49.577003724,28.556,-14.7965,32.1618026275,20.87,10.93,23.5589006535,92.4,49.066,-3.3064999999999998,49.1772843725,28.556,-14.7965,32.1618026275,20.51,11.49,23.5091514096,132.33
2020-10-01 21:30:00,48.1615,-3.991,48.3265782282,30.1715,-15.221,33.7934646529,17.99,11.23,21.2073807907,92.4,47.7315,-3.451,47.8560914958,30.1715,-15.221,33.7934646529,17.56,11.77,21.1396901586,132.26
2020-10-01 22:00:00,46.7975,-4.1875,46.984477889,32.2575,-15.8675,35.9489062768,14.54,11.68,18.6503083084,92.4,46.2575,-3.6675,46.40266008,32.2575,-15.8675,35.9489062768,14.0,12.2,18.5698680663,132.63
2020-10-01 22:30:00,45.3735,-4.31,45.5777423997,32.4235,-15.69,36.0202644667,12.95,11.38,17.2396896724,92.4,44.7735,-3.83,44.937013722,32.4235,-15.69,36.0202644667,12.35,11.86,17.1225611402,132.76
2020-10-01 23:00:00,43.8845,-4.5925,44.1241475442,32.1845,-15.6825,35.8019950073,11.7,11.09,16.1207350949,92.4,43.2545,-4.1225,43.4505095079,32.1845,-15.6825,35.8019950073,11.07,11.56,16.005577153,133.19
2020-10-01 23:30:00,42.677,-4.678,42.9326217811,33.747,-16.008,37.3512526296,8.93,11.33,14.4261498675,92.4,41.947,-4.228,42.1595397627,33.747,-16.008,37.3512526296,8.2,11.78,14.3529927193,133.86
2020-10-02 00:00:00,41.372,-4.736,41.6421911047,33.202,-15.516,36.6485887859,8.17,10.78,13.526170929,92.4,40.642,-4.326,40.8715847503,33.202,-15.516,36.6485887859,7.44,11.19,13.4376225576,132.75
2020-10-02 00:30:00,40.358,-4.6805,40.6285028551,33.218,-15.4105,36.6185613351,7.14,10.73,12.888463834,92.4,39.588,-4.2705,39.8176708793,33.218,-15.4105,36.6185613351,6.37,11.14,12.8326341801,132.86
2020-10-02 01:00:00,39.8885,-4.969,40.196808247,31.8485,-15.059,35.2292553604,8.04,10.09,12.9015386679,92.4,39.1585,-4.569,39.4241535515,31.8485,-15.059,35.2292553604,7.31,10.49,12.785781165,133.22
2020-10-02 01:30:00,39.915,-4.6685,40.1870889372,33.945,-15.7985,37.4413625186,5.97,11.13,12.6300356294,92.4,39.105,-4.2685,39.3372738919,33.945,-15.7985,37.4413625186,5.16,11.53,12.6319634262,133.27
2020-10-02 02:00:00,40.056,-4.692,40.3298648646,34.426,-16.142,38.0225412091,5.63,11.45,12.7592868139,92.4,39.226,-4.282,39.4590243164,34.426,-16.142,38.0225412091,4.8,11.86,12.7945144496,133.39
2020-10-02 02:30:00,39.24,-4.487,39.4957057033,36.07,-16.727,39.7597463397,3.17,12.24,12.6438324886,92.4,38.35,-4.077,38.5661046646,36.07,-16.727,39.7597463397,2.2800000000000002,12.65,12.8538282235,133.03
2020-10-02 03:00:00,38.129,-4.6175,38.4075766907,35.709,-16.3575,39.2772260636,2.42,11.74,11.986826102,92.4,37.219,-4.2275,37.4583197334,35.709,-16.3575,39.2772260636,1.51,12.13,12.223624667,133.08
2020-10-02 03:30:00,37.814,-4.677,38.1021380634,36.114,-16.377,39.6538412389,1.7000000000000002,11.7,11.8228592143,92.4,36.884,-4.297,37.1334574878,36.114,-16.377,39.6538412389,0.77,12.08,12.1045156863,133.2
2020-10-02 04:00:00,37.0415,-4.436,37.3061766769,37.7415,-16.366,41.1371702752,-0.7000000000000001,11.93,11.9505188172,92.4,36.0315,-4.086,36.2624377042,37.7415,-16.366,41.1371702752,-1.71,12.28,12.398487811,133.57
2020-10-02 04:30:00,36.777,-4.1385,37.0091192985,39.267,-16.3985,42.553590815,-2.49,12.26,12.5103037533,92.4,35.727,-3.7885,35.9273052322,39.267,-16.3985,42.553590815,-3.54,12.61,13.0974692212,132.98
2020-10-02 05:00:00,36.6135,-4.152,36.8481680176,40.3135,-16.612,43.6020277768,-3.7,12.46,12.9977536521,92.4,35.5335,-3.8120000000000003,35.737388912,40.3135,-16.612,43.6020277768,-4.78,12.8,13.6633963567,132.93
2020-10-02 05:30:00,36.75,-3.8120000000000003,36.9471764009,42.18,-17.032,45.4889153971,-5.43,13.22,14.2917213799,92.4,35.61,-3.462,35.7778918328,42.18,-17.032,45.4889153971,-6.57,13.57,15.076796742,131.73
2020-10-02 06:00:00,37.49,-3.544,37.6571379157,42.47,-17.184,45.8147438714,-4.98,13.64,14.5206749154,92.4,36.37,-3.184,36.5091051109,42.47,-17.184,45.8147438714,-6.1,14.0,15.2712147519,132.24
2020-10-02 06:30:00,39.6855,-2.622,39.7720227578,43.7355,-17.882,47.2499723201,-4.05,15.26,15.7882899644,92.4,38.5855,-2.222,38.6494255358,43.7355,-17.882,47.2499723201,-5.15,15.66,16.4850872003,131.75
2020-10-02 07:00:00,42.0,-1.784,42.0378716873,44.57,-18.224,48.1518335684,-2.5700000000000003,16.44,16.639666463,92.4,40.94,-1.334,40.9617279421,44.57,-18.224,48.1518335684,-3.63,16.89,17.2756765425,131.58
2020-10-02 07:30:00,44.59,-0.49150000000000005,44.5927087342,46.03,-18.6315,49.6577656792,-1.44,18.14,18.1970656975,92.4,43.56,0.018500000000000003,43.5600039285,46.03,-18.6315,49.6577656792,-2.47,18.65,18.8128519901,130.6
2020-10-02 08:00:00,46.333,-0.0155,46.3330025926,45.313,-18.1755,48.8222978694,1.02,18.16,18.1886228176,92.4,45.373,0.5245000000000001,45.3760314401,45.313,-18.1755,48.8222978694,0.06,18.7,18.7000962564,130.25
2020-10-02 08:30:00,47.794,0.812,47.8008972719,47.414,-18.738,50.9823502793,0.38,19.55,19.5536927459,92.4,46.814,1.392,46.8346907751,47.414,-18.738,50.9823502793,-0.6000000000000001,20.13,20.1389398927,130.18
2020-10-02 09:00:00,48.355,1.0725,48.3668924084,47.315,-18.6775,50.8680472522,1.04,19.75,19.7773633227,92.4,47.395,1.6625,47.4241492412,47.315,-18.6775,50.8680472522,0.08,20.34,20.3401573249,130.73
2020-10-02 09:30:00,49.1395,1.293,49.1565083102,46.9095,-18.527,50.4356116177,2.23,19.82,19.9450570318,92.4,48.1995,1.893,48.2366587695,46.9095,-18.527,50.4356116177,1.29,20.42,20.4607062439,130.25
2020-10-02 10:00:00,49.2665,0.9380000000000001,49.2754286257,46.2865,-18.122,49.7076147713,2.98,19.06,19.2915525555,92.4,48.3565,1.518,48.3803205472,46.2865,-18.122,49.7076147713,2.07,19.64,19.7487847727,130.67
2020-10-02 10:30:00,49.5835,1.3975,49.6031902049,52.4735,-18.1125,55.5115380664,-2.89,19.51,19.7228851845,92.4,48.5135,1.9475,48.5525739637,52.4735,-18.1125,55.5115380664,-3.96,20.06,20.4471318282,130.16
2020-10-02 11:00:00,49.839,1.8585,49.8736397634,53.599,-18.2515,56.6212862204,-3.76,20.11,20.4584872364,92.4,48.749,2.4085,48.8084610826,53.599,-18.2515,56.6212862204,-4.85,20.66,21.221642255,129.22
2020-10-02 11:30:00,50.338,1.855,50.3721676028,53.648,-18.215,56.6559275716,-3.31,20.07,20.3411159969,92.4,49.278,2.415,49.3371412731,53.648,-18.215,56.6559275716,-4.37,20.63,21.0877642248,129.08
2020-10-02 12:00:00,50.4245,1.6960000000000002,50.4530139461,49.8445,-18.554,53.1857602771,0.58,20.25,20.25830447,92.4,49.4345,2.286,49.4873275319,49.8445,-18.554,53.1857602771,-0.41000000000000003,20.84,20.8440327192,129.15
2020-10-02 12:30:00,50.645,1.5665,50.6692209063,48.315,-18.7335,51.8197187106,2.33,20.3,20.4332792278,92.4,49.735,2.1765,49.7826011499,48.315,-18.7335,51.8197187106,1.42,20.91,20.9581607017,129.12
2020-10-02 13:00:00,51.0325,1.6360000000000001,51.0587167117,47.2925,-18.584,50.8128488893,3.74,20.22,20.5629764382,92.4,50.1525,2.266,50.2036653268,47.2925,-18.584,50.8128488893,2.86,20.85,21.0452393667,129.68
2020-10-02 13:30:00,50.462,1.3425,50.4798548953,47.152,-18.4975,50.650455183,3.31,19.84,20.1142163655,92.4,49.572,1.9525000000000001,49.6104368077,47.152,-18.4975,50.650455183,2.42,20.45,20.5926904507,129.61
2020-10-02 14:00:00,50.219,0.984,50.2286394102,45.659,-18.116,49.1216218889,4.5600000000000005,19.1,19.6367919987,92.4,49.369,1.5939999999999999,49.3947264088,45.659,-18.116,49.1216218889,3.71,19.71,20.0561262461,129.99
2020-10-02 14:30:00,49.66,0.493,49.6624470702,43.79,-17.367,47.1081393073,5.87,17.86,18.7999069147,92.4,48.85,1.073,48.8617829085,43.79,-17.367,47.1081393073,5.06,18.44,19.1216421889,130.07
2020-10-02 15:00:00,49.3835,0.036500000000000005,49.3835134888,42.3435,-17.1235,45.674787843,7.04,17.16,18.5479702394,92.4,48.6135,0.6165,48.6174089653,42.3435,-17.1235,45.674787843,6.27,17.74,18.8154324957,130.5
2020-10-02 15:30:00,48.982,-0.3435,48.9832044302,41.302,-16.4735,44.4660702812,7.68,16.13,17.8650300867,92.4,48.222,0.2165,48.2224860024,41.302,-16.4735,44.4660702812,6.92,16.69,18.067719834,131.19
2020-10-02 16:00:00,49.226,-0.38,49.2274666827,41.586,-16.25,44.6481566921,7.64,15.87,17.613247855,92.4,48.476,0.16,48.4762640475,41.586,-16.25,44.6481566921,6.89,16.41,17.7977582858,131.05
2020-10-02 16:30:00,49.567,0.060500000000000005,49.5670369222,44.597,-17.4895,47.9038100703,4.97,17.55,18.2401589905,92.4,48.737,0.6305000000000001,48.7410781503,44.597,-17.4895,47.9038100703,4.14,18.12,18.5869308924,130.47
2020-10-02 17:00:00,49.4055,-0.36150000000000004,49.4068225299,45.4955,-17.6415,48.7961375777,3.91,17.28,17.7168422694,92.4,48.5555,0.17850000000000002,48.5558281002,45.4955,-17.6415,48.7961375777,3.06,17.82,18.0808185655,130.03
2020-10-02 17:30:00,49.322,-0.6535000000000001,49.3263291382,48.722,-16.9735,51.5939239276,0.6000000000000001,16.32,16.3310256873,92.4,48.372,-0.1635,48.3722763187,48.722,-16.9735,51.5939239276,-0.35000000000000003,16.81,16.813643269700002,129.46
2020-10-02 18:00:00,49.501,-1.0155,49.511415262,48.001,-16.3655,50.7141557285,1.5,15.35,15.4231157682,92.4,48.601,-0.5455,48.6040612629,48.001,-16.3655,50.7141557285,0.6000000000000001,15.82,15.8313739138,129.46
2020-10-02 18:30:00,49.4975,-0.659,49.5018867039,49.1775,-16.729,51.9450281283,0.32,16.07,16.0731857452,92.4,48.5675,-0.189,48.5678677445,49.1775,-16.729,51.9450281283,-0.61,16.54,16.5512446662,129.34
2020-10-02 19:00:00,49.5155,-0.6585000000000001,49.519878458,48.6755,-16.4585,51.3827453772,0.84,15.8,15.822313358,92.4,48.5855,-0.1885,48.5858656658,48.6755,-16.4585,51.3827453772,-0.09,16.27,16.2702489225,129.27
2020-10-02 19:30:00,49.311,-0.432,49.3128922798,46.751,-17.712,49.993709054199996,2.56,17.28,17.4686004019,92.4,48.431,0.088,48.4310799487,46.751,-17.712,49.993709054199996,1.6800000000000002,17.8,17.879105123,129.45
2020-10-02 20:00:00,48.2525,-0.745,48.2582509137,46.4225,-17.955,49.7737936192,1.83,17.21,17.3070216964,92.4,47.3325,-0.215,47.3329882983,46.4225,-17.955,49.7737936192,0.91,17.74,17.7633245762,130.17
2020-10-02 20:30:00,48.903,-0.9285,48.9118137187,46.153,-17.5385,49.3730532907,2.75,16.61,16.836110002,92.4,48.013,-0.42850000000000005,48.0149120717,46.153,-17.5385,49.3730532907,1.8599999999999999,17.11,17.2108018407,130.59
2020-10-02 21:00:00,49.679,-1.5775000000000001,49.7040395466,45.189,-16.6475,48.1579170776,4.49,15.07,15.7246621585,92.4,48.849,-1.0775,48.8608821784,45.189,-16.6475,48.1579170776,3.66,15.57,15.9943896414,131.0
2020-10-02 21:30:00,48.4895,-1.689,48.5189069462,45.5095,-16.769,48.5006592868,2.98,15.08,15.3716232064,92.4,47.6295,-1.219,47.6450966129,45.5095,-16.769,48.5006592868,2.12,15.55,15.6938491136,130.77
2020-10-02 22:00:00,47.352,-1.843,47.387852378,45.592,-16.903,48.6244986915,1.76,15.06,15.1624931987,92.4,46.462,-1.393,46.4828774174,45.592,-16.903,48.6244986915,0.87,15.51,15.5343812236,130.7
2020-10-02 22:30:00,45.8255,-2.181,45.877371451,45.1455,-16.791,48.1669373248,0.68,14.61,14.6258162165,92.4,44.8955,-1.751,44.9296329971,45.1455,-16.791,48.1669373248,-0.25,15.04,15.042077649,131.43
2020-10-02 23:00:00,44.681,-3.057,44.7854553399,43.371,-16.547,46.4203279825,1.31,13.49,13.5534571236,92.4,43.761,-2.6470000000000002,43.8409823111,43.371,-16.547,46.4203279825,0.39,13.9,13.9054701467,132.54
2020-10-02 23:30:00,43.418,-3.286,43.5421694453,42.618,-16.306,45.6309057548,0.8,13.02,13.0445544194,92.4,42.478,-2.886,42.5759260616,42.618,-16.306,45.6309057548,-0.14,13.42,13.4207302335,132.9
2020-10-03 00:00:00,42.403,-4.0975,42.6005154341,38.883,-15.2175,41.7547601508,3.52,11.12,11.6638244157,92.4,41.533,-3.7375,41.700827273,38.883,-15.2175,41.7547601508,2.65,11.48,11.7818886432,133.98
2020-10-03 00:30:00,41.6325,-3.489,41.7784415369,41.1625,-16.209,44.238931805,0.47000000000000003,12.72,12.7286802144,92.4,40.6725,-3.099,40.7903917271,41.1625,-16.209,44.238931805,-0.49,13.11,13.1191539361,133.69
2020-10-03 01:00:00,41.067,-3.2885,41.198455326,42.527,-16.6785,45.6806095762,-1.46,13.39,13.469361529,92.4,40.057,-2.9085,40.1624528789,42.527,-16.6785,45.6806095762,-2.47,13.77,13.9897748374,133.23
2020-10-03 01:30:00,40.41,-3.1965,40.5362271586,42.65,-16.5565,45.7508490877,-2.24,13.36,13.5464829384,92.4,39.38,-2.8365,39.4820228997,42.65,-16.5565,45.7508490877,-3.27,13.72,14.1043007625,132.47
2020-10-03 02:00:00,40.3205,-2.9415,40.4276531906,43.1905,-16.5215,46.2426129506,-2.87,13.58,13.8799603746,92.4,39.2805,-2.5715,39.3645817011,43.1905,-16.5215,46.2426129506,-3.91,13.95,14.4876015958,131.79
2020-10-03 02:30:00,39.9705,-3.259,40.1031414137,42.2005,-16.199,45.2027632037,-2.23,12.94,13.1307463611,92.4,38.9605,-2.909,39.0689498355,42.2005,-16.199,45.2027632037,-3.24,13.29,13.6792434001,132.06
2020-10-03 03:00:00,39.527,-3.5380000000000003,39.6850245433,43.397,-16.528,46.4378551723,-3.87,12.99,13.5542244337,92.4,38.457,-3.188,38.5889128248,43.397,-16.528,46.4378551723,-4.94,13.34,14.2253014028,132.41
2020-10-03 03:30:00,39.258,-3.212,39.3891800879,44.668,-17.032,47.8050127915,-5.41,13.82,14.841175829400001,92.4,38.138,-2.862,38.2452361478,44.668,-17.032,47.8050127915,-6.53,14.17,15.6022370191,132.34
2020-10-03 04:00:00,39.1705,-3.1535,39.2972344129,44.7405,-17.1035,47.8982468625,-5.57,13.95,15.0208987747,92.4,38.0505,-2.8035,38.1536389156,44.7405,-17.1035,47.8982468625,-6.69,14.3,15.7875298891,132.58
2020-10-03 04:30:00,39.0185,-3.1375,39.1444408377,45.4685,-17.3675,48.6725235477,-6.45,14.23,15.623552733,92.4,37.8585,-2.7875,37.9609823174,45.4685,-17.3675,48.6725235477,-7.61,14.58,16.4465345894,132.49
2020-10-03 05:00:00,38.8855,-3.182,39.0154742923,46.1455,-17.512,49.3566339437,-7.26,14.33,16.0641370761,92.4,37.7055,-2.832,37.8117039321,46.1455,-17.512,49.3566339437,-8.44,14.68,16.9332808398,132.64
2020-10-03 05:30:00,38.527,-3.512,38.6867402736,45.327,-17.442,48.5670700475,-6.8,13.93,15.5011257656,92.4,37.357,-3.172,37.4914261265,45.327,-17.442,48.5670700475,-7.97,14.27,16.3448401644,132.67
2020-10-03 06:00:00,38.571,-3.346,38.715859244,45.521,-17.376,48.7246017634,-6.95,14.03,15.6570559174,92.4,37.401,-3.006,37.5216049364,45.521,-17.376,48.7246017634,-8.12,14.37,16.5054930251,132.39
2020-10-03 06:30:00,39.2305,-3.2215,39.3625480946,45.3105,-17.2915,48.4978080175,-6.08,14.07,15.327468806,92.4,38.0905,-2.8715,38.1985824672,45.3105,-17.2915,48.4978080175,-7.22,14.42,16.1265247341,132.5
2020-10-03 07:00:00,40.221,-2.645,40.3078759798,45.741,-17.225,48.8767808474,-5.52,14.58,15.5899583066,92.4,39.091,-2.265,39.1565640219,45.741,-17.225,48.8767808474,-6.65,14.96,16.3714415981,132.59
2020-10-03 07:30:00,41.19,-2.363,41.2577249615,44.38,-16.793,47.4509141008,-3.19,14.43,14.7783963947,92.4,40.12,-1.963,40.1679943363,44.38,-16.793,47.4509141008,-4.26,14.83,15.4297278006,131.96
2020-10-03 08:00:00,42.407,-1.827,42.4463376276,44.777,-16.637,47.7678709804,-2.37,14.81,14.9984332515,92.4,41.387,-1.427,41.4115937631,44.777,-16.637,47.7678709804,-3.39,15.21,15.583202495,131.14
2020-10-03 08:30:00,43.8735,-1.28,43.8921678919,43.1035,-15.98,45.9703394837,0.77,14.7,14.7201528525,92.4,42.9535,-0.84,42.9617127481,43.1035,-15.98,45.9703394837,-0.15,15.14,15.1407430465,130.27
2020-10-03 09:00:00,45.44,-1.02,45.4514466216,45.33,-15.76,47.9915252935,0.11,14.74,14.740410442,92.4,44.5,-0.59,44.5039110641,45.33,-15.76,47.9915252935,-0.8300000000000001,15.17,15.1926890312,130.47
2020-10-03 09:30:00,47.2495,-0.6880000000000001,47.2545087187,48.1595,-16.178,50.8041841215,-0.91,15.49,15.5167071249,92.4,46.2695,-0.248,46.2701646231,48.1595,-16.178,50.8041841215,-1.8900000000000001,15.93,16.0417268397,130.47
2020-10-03 10:00:00,48.244,-0.48050000000000004,48.2463927797,48.284,-16.0405,50.8787017941,-0.04,15.56,15.5600514138,92.4,47.304,-0.0205,47.304004442,48.284,-16.0405,50.8787017941,-0.98,16.02,16.0499470404,130.54
2020-10-03 10:30:00,48.9065,-0.9185000000000001,48.915124292,46.8765,-16.2785,49.6225333342,2.03,15.36,15.4935631796,92.4,48.0065,-0.4485,48.0085950065,46.8765,-16.2785,49.6225333342,1.13,15.83,15.8702804008,130.39
2020-10-03 11:00:00,49.237,-0.624,49.2409539408,46.387,-15.414,48.8809284384,2.85,14.79,15.0620914882,92.4,48.387,-0.164,48.3872779251,46.387,-15.414,48.8809284384,2.0,15.25,15.3805884153,130.36
2020-10-03 11:30:00,49.948,-0.6145,49.9517798907,47.248,-15.7245,49.795917546,2.7,15.11,15.3493354905,92.4,49.088,-0.14450000000000002,49.0882126814,47.248,-15.7245,49.795917546,1.8399999999999999,15.58,15.6882758772,130.24
2020-10-03 12:00:00,50.374,-0.593,50.377490261,47.144,-15.713,49.6936123159,3.23,15.12,15.4611545494,92.4,49.514,-0.123,49.5141527747,47.144,-15.713,49.6936123159,2.37,15.59,15.7691153842,130.24
2020-10-03 12:30:00,50.847,-0.242,50.8475758813,47.607,-15.832,50.170496041,3.24,15.59,15.9231184132,92.4,50.007,0.23800000000000002,50.0075663575,47.607,-15.832,50.170496041,2.4,16.07,16.2482275956,130.24
2020-10-03 13:00:00,50.966,-0.363,50.9672926984,48.676,-16.253,51.3177648091,2.29,15.89,16.0541645687,92.4,50.086,0.117,50.0861366548,48.676,-16.253,51.3177648091,1.4100000000000001,16.37,16.4306116746,130.33
2020-10-03 13:30:00,50.8815,-0.3835,50.8829452223,48.4815,-16.3535,51.1653476926,2.4,15.97,16.1493312555,92.4,49.9915,0.10650000000000001,49.9916134417,48.4815,-16.3535,51.1653476926,1.51,16.46,16.5291167338,130.7
2020-10-03 14:00:00,50.4015,-0.501,50.4039899537,48.9915,-16.711,51.7631586483,1.4100000000000001,16.21,16.2712076995,92.4,49.4915,-0.021,49.4915044553,48.9915,-16.711,51.7631586483,0.5,16.69,16.697487835,131.04
2020-10-03 14:30:00,50.073,-0.5355,50.07586334,49.973,-16.9755,52.7775362181,0.1,16.44,16.4403041334,92.4,49.113,-0.0555,49.1130313588,49.973,-16.9755,52.7775362181,-0.86,16.92,16.9418416945,131.04
2020-10-03 15:00:00,49.8765,-0.717,49.8816533532,49.3065,-16.737,52.0697427615,0.5700000000000001,16.02,16.0301372421,92.4,48.9365,-0.247,48.9371233447,49.3065,-16.737,52.0697427615,-0.37,16.49,16.4941504783,130.89
2020-10-03 15:30:00,49.939,-0.741,49.9444972144,48.599,-16.681,51.3820840566,1.34,15.94,15.9962245546,92.4,49.039,-0.261,49.0396945545,48.599,-16.681,51.3820840566,0.44,16.42,16.4258941918,131.19
2020-10-03 16:00:00,50.2095,-0.643,50.21361707,49.5995,-17.083,52.4589295473,0.61,16.44,16.4513130175,92.4,49.2595,-0.153,49.2597376084,49.5995,-17.083,52.4589295473,-0.34,16.93,16.9334137137,130.89
2020-10-03 16:30:00,51.361,-0.5730000000000001,51.3641961876,50.841,-18.033,53.9443821913,0.52,17.46,17.4677416972,92.4,50.431,-0.063,50.4310393508,50.841,-18.033,53.9443821913,-0.41000000000000003,17.97,17.9746766313,130.5
2020-10-03 17:00:00,51.93,-0.778,51.9358275567,48.59,-17.368,51.6007318165,3.34,16.59,16.9228750512,92.4,51.07,-0.268,51.0707031869,48.59,-17.368,51.6007318165,2.48,17.1,17.278900428,130.2
2020-10-03 17:30:00,53.357,-0.589,53.3602508427,49.507,-17.879,52.6365052981,3.85,17.29,17.7134581604,92.4,52.517,-0.039,52.517014481,49.507,-17.879,52.6365052981,3.01,17.84,18.0921447043,130.2
2020-10-03 18:00:00,53.8595,-0.48950000000000005,53.8617243551,49.8395,-17.8795,52.9495257816,4.02,17.39,17.8485993848,92.4,53.0295,0.060500000000000005,53.0295345114,49.8395,-17.8795,52.9495257816,3.19,17.94,18.2214077393,129.91
2020-10-03 18:30:00,54.123,-0.40650000000000003,54.1245265222,49.763,-17.8265,52.8596279901,4.36,17.42,17.9573383328,92.4,53.303,0.14350000000000002,53.3031931619,49.763,-17.8265,52.8596279901,3.54,17.97,18.3153624043,129.94
2020-10-03 19:00:00,54.1155,-0.667,54.1196103945,48.0555,-17.397,51.1075991341,6.06,16.73,17.7937208026,92.4,53.3455,-0.127,53.3456511747,48.0555,-17.397,51.1075991341,5.29,17.27,18.0620320009,129.79
2020-10-03 19:30:00,54.061,-0.721,54.0658076977,47.741,-17.251,50.7621914618,6.32,16.53,17.696985619,92.4,53.311,-0.181,53.3113072622,47.741,-17.251,50.7621914618,5.57,17.07,17.9557734448,129.21
2020-10-03 20:00:00,53.098,-1.1205,53.109821354,42.958,-17.610500000000002,46.4275723493,10.14,16.49,19.3581946472,92.4,52.458,-0.5405,52.4607844418,42.958,-17.610500000000002,46.4275723493,9.5,17.07,19.5354779824,129.95
2020-10-03 20:30:00,51.846,-1.416,51.8653330463,43.906,-17.936,47.4282292733,7.94,16.52,18.329047984,92.4,51.136,-0.856,51.1431640789,43.906,-17.936,47.4282292733,7.23,17.08,18.5472181202,129.95
2020-10-03 21:00:00,50.7435,-2.0155,50.7835114235,43.2335,-17.5455,46.6581192559,7.51,15.53,17.2505362235,92.4,50.0135,-1.4755,50.035260392,43.2335,-17.5455,46.6581192559,6.78,16.07,17.4417114986,130.33
2020-10-03 21:30:00,49.845,-2.441,49.9047343045,43.715,-17.961,47.260964294,6.13,15.52,16.6867402449,92.4,49.075,-1.931,49.1129757396,43.715,-17.961,47.260964294,5.36,16.03,16.902381489,130.97
2020-10-03 22:00:00,48.563,-2.963,48.6533075751,41.653,-17.373,45.1308490724,6.91,14.41,15.981120110900001,92.4,47.803,-2.473,47.8669253034,41.653,-17.373,45.1308490724,6.15,14.9,16.1193207053,132.08
2020-10-03 22:30:00,47.4885,-3.154,47.5931229092,42.3185,-16.954,45.5883050601,5.17,13.8,14.7366515871,92.4,46.6785,-2.684,46.7556009292,42.3185,-16.954,45.5883050601,4.36,14.27,14.9212097365,132.56
