Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-03 23:00:00,46.2205,-4.204,46.4112942747,37.6305,-16.144,40.9473230657,8.59,11.94,14.7088986671,92.4,45.5005,-3.7640000000000002,45.6559218092,37.6305,-16.144,40.9473230657,7.87,12.38,14.6697409657,133.05
2020-10-03 23:30:00,44.9805,-4.5495,45.2099914897,38.0805,-16.2395,41.3986212391,6.9,11.69,13.5744649987,92.4,44.2205,-4.1295,44.4128966686,38.0805,-16.2395,41.3986212391,6.14,12.11,13.5776176113,132.91
2020-10-04 00:00:00,44.1915,-3.6189999999999998,44.3394388017,42.4715,-17.669,46.0002377521,1.72,14.05,14.1548896145,92.4,43.2815,-3.179,43.3980907789,42.4715,-17.669,46.0002377521,0.81,14.49,14.5126220925,132.58
2020-10-04 00:30:00,43.4255,-2.8655,43.5199395737,45.3955,-18.6055,49.0603307215,-1.97,15.74,15.8628024006,92.4,42.3955,-2.4255,42.4648262742,45.3955,-18.6055,49.0603307215,-3.0,16.18,16.4557710242,132.4
2020-10-04 01:00:00,43.01,-3.016,43.1156161501,45.57,-18.796,49.2941631027,-2.56,15.78,15.9863066404,92.4,41.96,-2.576,42.0389982754,45.57,-18.796,49.2941631027,-3.61,16.22,16.6168739539,132.74
2020-10-04 01:30:00,42.733,-2.787,42.8237861241,46.273,-18.877,49.9753104843,-3.54,16.09,16.4748201811,92.4,41.643,-2.357,41.7096499386,46.273,-18.877,49.9753104843,-4.63,16.52,17.156552684,132.31
2020-10-04 02:00:00,42.723,-3.143,42.8384544306,45.923,-18.743,49.6006247743,-3.2,15.6,15.9248233899,92.4,41.653,-2.713,41.7412598995,45.923,-18.743,49.6006247743,-4.27,16.03,16.5889662125,132.58
2020-10-04 02:30:00,42.3355,-2.9745,42.4398658162,46.6255,-18.8745,50.3009343899,-4.29,15.9,16.4685791737,92.4,41.2255,-2.5445,41.3039505435,46.6255,-18.8745,50.3009343899,-5.4,16.33,17.1996773226,132.58
2020-10-04 03:00:00,42.0165,-3.193,42.1376496883,45.8965,-18.803,49.5988056434,-3.88,15.61,16.0849774635,92.4,40.9165,-2.773,41.0103584628,45.8965,-18.803,49.5988056434,-4.98,16.03,16.7857469301,133.11
2020-10-04 03:30:00,41.643,-3.284,41.7722887211,45.253,-18.724,48.9736887012,-3.61,15.44,15.856408799,92.4,40.553,-2.874,40.6547129494,45.253,-18.724,48.9736887012,-4.7,15.85,16.5321656174,133.22
2020-10-04 04:00:00,41.3815,-3.2505,41.5089664109,45.8415,-18.8005,49.5469668345,-4.46,15.55,16.1769620139,92.4,40.2715,-2.8205,40.3701490275,45.8415,-18.8005,49.5469668345,-5.57,15.98,16.9229223245,133.15
2020-10-04 04:30:00,41.255,-3.2775,41.3849855775,45.925,-18.7175,49.5928465734,-4.67,15.44,16.1307935329,92.4,40.135,-2.8775,40.2380197233,45.925,-18.7175,49.5928465734,-5.79,15.84,16.8650437296,133.15
2020-10-04 05:00:00,41.267,-3.1835,41.3896117552,45.947,-18.7635,49.6305927957,-4.68,15.58,16.2677226433,92.4,40.137,-2.7635,40.2320233303,45.947,-18.7635,49.6305927957,-5.8100000000000005,16.0,17.022223709,133.46
2020-10-04 05:30:00,41.3955,-3.1085,41.512048763,46.3555,-18.8585,50.0447340137,-4.96,15.75,16.5125437168,92.4,40.2455,-2.6985,40.3358670726,46.3555,-18.8585,50.0447340137,-6.11,16.16,17.2765071701,133.57
2020-10-04 06:00:00,40.4245,-3.009,40.536332854,46.3745,-18.079,49.7739338535,-5.95,15.07,16.2020801134,92.4,39.2745,-2.629,39.3623931088,46.3745,-18.079,49.7739338535,-7.1,15.45,17.0033085016,133.21
2020-10-04 06:30:00,41.246,-2.923,41.3494431039,45.826,-17.833,49.1735514784,-4.58,14.91,15.5975799405,92.4,40.136,-2.533,40.2158499226,45.826,-17.833,49.1735514784,-5.69,15.3,16.3237893885,132.98
2020-10-04 07:00:00,41.713,-2.8055,41.8072385987,46.043,-17.5055,49.2585056538,-4.33,14.7,15.3244543133,92.4,40.613,-2.4155,40.6847687624,46.043,-17.5055,49.2585056538,-5.43,15.09,16.0372379168,132.34
2020-10-04 07:30:00,42.557,-2.5025,42.6305143676,45.437,-17.3625,48.6413134614,-2.88,14.86,15.1365121478,92.4,41.527,-2.1025,41.5801904186,45.437,-17.3625,48.6413134614,-3.91,15.26,15.7529584523,131.3
2020-10-04 08:00:00,43.5845,-2.2915,43.6446974156,46.0945,-17.4615,49.2910429236,-2.51,15.17,15.3762479168,92.4,42.5545,-1.8915000000000002,42.5965167883,46.0945,-17.4615,49.2910429236,-3.54,15.57,15.9673573267,131.3
2020-10-04 08:30:00,45.0845,-1.74,45.1180644559,46.2545,-17.42,49.4260576038,-1.17,15.68,15.7235905569,92.4,44.0845,-1.3,44.1036635695,46.2545,-17.42,49.4260576038,-2.17,16.12,16.2654019317,130.89
2020-10-04 09:00:00,46.702,-1.3175,46.7205801575,46.342,-17.3775,49.4930143581,0.36,16.06,16.0640343625,92.4,45.762,-0.8475,45.7698470639,46.342,-17.3775,49.4930143581,-0.58,16.53,16.5401723087,130.48
2020-10-04 09:30:00,48.557,-1.3125,48.5747352566,45.447,-17.1925,48.5902445482,3.11,15.88,16.1816717307,92.4,47.717,-0.8225,47.7240882076,45.447,-17.1925,48.5902445482,2.27,16.37,16.5266391018,129.62
2020-10-04 10:00:00,49.869,-0.907,49.877247418,45.859,-17.167,48.9668640001,4.01,16.26,16.7471699102,92.4,49.049,-0.397,49.0506066221,45.859,-17.167,48.9668640001,3.19,16.77,17.0707059022,129.77
2020-10-04 10:30:00,51.552,-0.267,51.5526914234,48.292,-17.057,51.2158033521,3.26,16.79,17.1035581094,92.4,50.702,0.253,50.7026312236,48.292,-17.057,51.2158033521,2.41,17.31,17.4769619786,130.18
2020-10-04 11:00:00,52.579,-0.077,52.5790563818,49.909,-16.757,52.6469878531,2.67,16.68,16.8923444199,92.4,51.719,0.433,51.720812542,49.909,-16.757,52.6469878531,1.81,17.19,17.2850282036,130.09
2020-10-04 11:30:00,53.883,-0.154,53.883220069000004,48.033,-16.994,50.9506145694,5.85,16.84,17.8271730793,92.4,53.093,0.386,53.094403142,48.033,-16.994,50.9506145694,5.06,17.38,18.101602139,130.05
2020-10-04 12:00:00,54.3795,0.0455,54.3795190352,48.6995,-16.1145,51.2963781421,5.68,16.16,17.1291564299,92.4,53.5995,0.5755,53.6025894944,48.6995,-16.1145,51.2963781421,4.9,16.69,17.3944272685,129.56
2020-10-04 12:30:00,55.663,0.0835,55.6630626291,49.053,-15.8665,51.5552386402,6.61,15.95,17.2654162996,92.4,54.923,0.6135,54.926426347,49.053,-15.8665,51.5552386402,5.87,16.48,17.4942076128,130.29
2020-10-04 13:00:00,55.521,-0.4345,55.5227001437,47.251,-16.0145,49.8910935063,8.27,15.58,17.6388576728,92.4,54.791,0.10550000000000001,54.79110157,47.251,-16.0145,49.8910935063,7.54,16.12,17.796235557,130.96
2020-10-04 13:30:00,54.662,-1.5535,54.6840708639,44.262,-15.7135,46.9684865229,10.4,14.16,17.5688815808,92.4,54.002,-1.0335,54.0118887491,44.262,-15.7135,46.9684865229,9.74,14.68,17.6173210222,131.43
2020-10-04 14:00:00,53.953,-3.034,54.03823984,38.633,-13.674,40.9815441998,15.32,10.64,18.6523993095,92.4,53.433,-2.5540000000000003,53.494003449,38.633,-13.674,40.9815441998,14.8,11.12,18.5120069144,132.33
2020-10-04 14:30:00,53.1675,-3.779,53.3016312813,34.9675,-12.619,37.1747927667,18.2,8.84,20.2332795167,92.4,52.7475,-3.319,52.8518165937,34.9675,-12.619,37.1747927667,17.78,9.3,20.0653532239,132.93
2020-10-04 15:00:00,52.673,-4.003,52.8248893799,34.053,-12.593,36.3068927065,18.62,8.59,20.5059137812,92.4,52.253,-3.553,52.3736557632,34.053,-12.593,36.3068927065,18.2,9.04,20.3214566407,133.22
2020-10-04 15:30:00,51.957,-4.2135,52.1275688216,33.757,-12.6335,36.0435898774,18.2,8.42,20.0533388741,92.4,51.527,-3.7535,51.6635315406,33.757,-12.6335,36.0435898774,17.77,8.88,19.8652284155,133.78
2020-10-04 16:00:00,52.1665,-3.816,52.3058847382,34.4565,-12.886,36.7872177291,17.71,9.07,19.8974621497,92.4,51.7165,-3.366,51.8259233227,34.4565,-12.886,36.7872177291,17.26,9.52,19.7113672788,134.17
2020-10-04 16:30:00,52.0545,-3.89,52.1996462656,35.4645,-13.25,37.8588597326,16.59,9.36,19.0482991367,92.4,51.5645,-3.45,51.6797848317,35.4645,-13.25,37.8588597326,16.1,9.8,18.848076825,134.3
2020-10-04 17:00:00,52.373,-3.964,52.5227990972,32.273,-12.264,34.5246611135,20.1,8.3,21.746264047,92.4,51.993,-3.504,52.1109399743,32.273,-12.264,34.5246611135,19.72,8.76,21.5781370836,134.15
2020-10-04 17:30:00,52.3535,-4.238,52.5247523197,27.3935,-10.778,29.4375461995,24.96,6.54,25.8025812662,92.4,52.1235,-3.778,52.2602385782,27.3935,-10.778,29.4375461995,24.73,7.0,25.7016127899,133.93
2020-10-04 18:00:00,52.077,-4.3925,52.2619171601,26.547,-10.5425,28.5637447694,25.53,6.15,26.2603008361,92.4,51.887,-3.9325,52.0358081061,26.547,-10.5425,28.5637447694,25.34,6.61,26.1879304261,133.98
2020-10-04 18:30:00,52.0685,-4.2575,52.2422721414,28.4985,-11.1375,30.5975229144,23.57,6.88,24.5536005506,92.4,51.7985,-3.8175,51.9389825516,28.4985,-11.1375,30.5975229144,23.3,7.32,24.422784444,134.05
2020-10-04 19:00:00,52.7735,-3.821,52.9116465747,31.6035,-12.001,33.8054021312,21.17,8.18,22.6954026182,92.4,52.4535,-3.351,52.5604305847,31.6035,-12.001,33.8054021312,20.85,8.65,22.5731034641,133.04
2020-10-04 19:30:00,52.9645,-4.0025,53.1155181327,30.2645,-11.3925,32.3377336327,22.7,7.39,23.8726223947,92.4,52.6945,-3.5324999999999998,52.8127720017,30.2645,-11.3925,32.3377336327,22.43,7.86,23.7672989631,132.13
2020-10-04 20:00:00,51.849,-4.205,52.0192351539,31.969,-11.745,34.0582146625,19.88,7.54,21.2618437582,92.4,51.519,-3.775,51.6571194125,31.969,-11.745,34.0582146625,19.55,7.97,21.1121623715,132.0
2020-10-04 20:30:00,50.72,-4.159,50.8902316855,33.94,-12.059,36.0186490724,16.78,7.9,18.5466546849,92.4,50.31,-3.739,50.4487484582,33.94,-12.059,36.0186490724,16.37,8.32,18.3629872298,131.08
2020-10-04 21:00:00,49.224,-4.383,49.418750136,29.354,-12.043,31.7283968237,19.87,7.66,21.2953633451,92.4,48.884,-3.943,49.0427640432,29.354,-12.043,31.7283968237,19.53,8.1,21.1431052592,130.55
2020-10-04 21:30:00,48.318,-4.4185,48.519607029,29.238,-12.3085,31.7231747505,19.08,7.89,20.6469973604,92.4,47.958,-3.9785,48.1227412587,29.238,-12.3085,31.7231747505,18.72,8.33,20.4896876501,131.14
2020-10-04 22:00:00,46.91,-4.5385,47.1290365088,29.72,-12.5785,32.2722336111,17.19,8.04,18.9772943277,92.4,46.49,-4.1185,46.6720702589,29.72,-12.5785,32.2722336111,16.77,8.46,18.7830908,131.69
2020-10-04 22:30:00,45.313,-5.2195,45.6126205041,26.613,-11.7995,29.1115092232,18.7,6.58,19.823884584,92.4,44.933,-4.8195,45.1907299039,26.613,-11.7995,29.1115092232,18.32,6.98,19.6046627107,132.69
2020-10-04 23:00:00,44.143,-5.3625,44.4675258503,27.773,-12.3925,30.4123919686,16.37,7.03,17.8156616492,92.4,43.673,-4.9825,43.9562991532,27.773,-12.3925,30.4123919686,15.9,7.41,17.5418955646,133.63
2020-10-04 23:30:00,42.7365,-5.594,43.1010587834,27.5565,-12.264,30.1623339324,15.18,6.67,16.5807508877,92.4,42.2465,-5.224,42.5682621004,27.5565,-12.264,30.1623339324,14.69,7.04,16.2898035593,133.47
2020-10-05 00:00:00,41.7925,-5.7575,42.187223925,27.6925,-12.3775,30.3327720873,14.1,6.62,15.5767262286,92.4,41.2525,-5.4075,41.605406049,27.6925,-12.3775,30.3327720873,13.56,6.97,15.2464586052,133.72
2020-10-05 00:30:00,41.167,-5.8365,41.5786798883,27.537,-12.4265,30.2109958666,13.63,6.59,15.1395178259,92.4,40.597,-5.4865,40.9660602359,27.537,-12.4265,30.2109958666,13.06,6.94,14.789428657,134.24
2020-10-05 01:00:00,40.573,-5.771,40.9813710117,27.673000000000002,-12.371,30.3123171335,12.9,6.6,14.4903416109,92.4,39.993,-5.431,40.3600769325,27.673000000000002,-12.371,30.3123171335,12.32,6.94,14.1402263065,134.24
2020-10-05 01:30:00,40.5495,-5.852,40.969596706,26.8695,-12.282,29.5434858175,13.68,6.43,15.1157963733,92.4,39.9895,-5.502,40.3662249195,26.8695,-12.282,29.5434858175,13.12,6.78,14.7683038972,134.13
2020-10-05 02:00:00,40.7195,-6.1370000000000005,41.1793692187,26.0295,-12.327,28.8008645573,14.69,6.19,15.9408970889,92.4,40.1895,-5.787,40.6040057045,26.0295,-12.327,28.8008645573,14.16,6.54,15.5973459281,134.18
2020-10-05 02:30:00,40.8545,-6.1505,41.3148740831,28.1945,-13.2205,31.1401902772,12.66,7.07,14.5003620644,92.4,40.2645,-5.8004999999999995,40.6801642143,28.1945,-13.2205,31.1401902772,12.07,7.42,14.1683202956,134.28
2020-10-05 03:00:00,41.2935,-5.964,41.7219658963,29.8035,-14.354,33.0799928696,11.49,8.39,14.2271641587,92.4,40.6535,-5.584,41.035205839,29.8035,-14.354,33.0799928696,10.85,8.77,13.9511791616,134.32
2020-10-05 03:30:00,41.594,-6.0475,42.0313346475,28.184,-14.1975,31.5579920504,13.41,8.15,15.6923739441,92.4,41.024,-5.6675,41.4136346177,28.184,-14.1975,31.5579920504,12.84,8.53,15.415138663,134.47
2020-10-05 04:00:00,42.0835,-6.012,42.5107647102,27.7035,-14.152,31.108889666,14.38,8.14,16.5240430888,92.4,41.5235,-5.612,41.9010214225,27.7035,-14.152,31.108889666,13.82,8.54,16.2457379026,134.43
2020-10-05 04:30:00,42.092,-5.7245,42.4794816853,29.782,-14.8945,33.2988536477,12.31,9.17,15.350081433,92.4,41.482,-5.3145,41.8210501333,29.782,-14.8945,33.2988536477,11.7,9.58,15.1217194789,134.1
2020-10-05 05:00:00,42.132,-5.9025,42.5434475595,29.292,-14.8925,32.8604293984,12.84,8.99,15.6743644209,92.4,41.532,-5.5025,41.8949224877,29.292,-14.8925,32.8604293984,12.24,9.39,15.426914792,134.17
2020-10-05 05:30:00,42.509,-6.1405,42.9502132853,25.819,-13.6805,29.2194599753,16.69,7.54,18.3141393464,92.4,42.019,-5.7305,42.4079590555,25.819,-13.6805,29.2194599753,16.2,7.95,18.0455673228,134.47
2020-10-05 06:00:00,43.5605,-5.77,43.9409838334,24.9305,-13.41,28.3082661117,18.63,7.64,20.1357021233,92.4,43.1305,-5.34,43.4598162703,24.9305,-13.41,28.3082661117,18.2,8.07,19.9089150885,134.66
2020-10-05 06:30:00,45.9885,-5.114,46.2719691417,23.4885,-13.144,26.9160615293,22.5,8.03,23.8899748849,92.4,45.6785,-4.604,45.9099355069,23.4885,-13.144,26.9160615293,22.19,8.54,23.7766208701,134.11
2020-10-05 07:00:00,48.0835,-4.54,48.297355748,22.8735,-12.72,26.172416821,25.21,8.18,26.50389594,92.4,47.8535,-4.02,48.0220559977,22.8735,-12.72,26.172416821,24.98,8.7,26.4516615735,133.44
2020-10-05 07:30:00,50.5385,-3.69,50.6730311137,23.1485,-12.6,26.3555127488,27.39,8.91,28.8027811157,92.4,50.3985,-3.12,50.4949819512,23.1485,-12.6,26.3555127488,27.25,9.48,28.8519132814,132.3
2020-10-05 08:00:00,52.7435,-2.848,52.8203360104,22.7035,-12.458,25.8969240693,30.04,9.61,31.539716232099998,92.4,52.6835,-2.218,52.7301687485,22.7035,-12.458,25.8969240693,29.98,10.24,31.6805618637,131.3
2020-10-05 08:30:00,54.2315,-2.2215,54.2769808897,22.1915,-12.2415,25.3439735342,32.04,10.02,33.5702546907,92.4,54.2215,-1.5715,54.2442685866,22.1915,-12.2415,25.3439735342,32.03,10.67,33.7604768924,131.68
2020-10-05 09:00:00,54.8495,-1.8665,54.8812488242,27.7195,-12.5765,30.4391036744,27.13,10.71,29.167464751,92.4,54.6995,-1.2365,54.7134739575,27.7195,-12.5765,30.4391036744,26.98,11.34,29.2662946066,132.02
2020-10-05 09:30:00,55.5245,-1.5545,55.546256134000004,28.9845,-12.4645,31.5509904837,26.54,10.91,28.694942063,92.4,55.3545,-0.9345,55.3623875975,28.9845,-12.4645,31.5509904837,26.37,11.53,28.7805107668,131.74
2020-10-05 10:00:00,56.3025,-1.422,56.3204544571,28.1925,-12.082,30.6723292277,28.11,10.66,30.0633946852,92.4,56.1725,-0.782,56.1779430048,28.1925,-12.082,30.6723292277,27.98,11.3,30.1756590649,131.92
2020-10-05 10:30:00,56.007,-1.4715,56.0263273939,28.787,-11.7615,31.0970135423,27.22,10.29,29.1000429553,92.4,55.857,-0.8615,55.863643197100004,28.787,-11.7615,31.0970135423,27.07,10.9,29.1820989649,131.98
2020-10-05 11:00:00,55.7105,-1.1005,55.7213685268,27.6205,-12.2505,30.2153399865,28.09,11.15,30.2220217722,92.4,55.5905,-0.4505,55.5923253741,27.6205,-12.2505,30.2153399865,27.97,11.8,30.3572215461,131.86
2020-10-05 11:30:00,56.035,-0.252,56.035566643,33.585,-14.112,36.4293942991,22.45,13.86,26.3837468908,92.4,55.745,0.398,55.746420773,33.585,-14.112,36.4293942991,22.16,14.51,26.4878406066,131.53
2020-10-05 12:00:00,56.4245,0.65,56.4282438168,41.3945,-16.5,44.5618068558,15.03,17.15,22.8040215752,92.4,55.8945,1.32,55.9100843341,41.3945,-16.5,44.5618068558,14.5,17.82,22.9739504657,131.12
2020-10-05 12:30:00,56.7475,0.8205,56.7534314073,42.3975,-16.7895,45.6008258313,14.35,17.61,22.7163949605,92.4,56.1975,1.5005000000000002,56.2175284631,42.3975,-16.7895,45.6008258313,13.8,18.29,22.9120950592,130.86
2020-10-05 13:00:00,56.3845,1.1295,56.3958119943,43.9445,-17.2105,47.1944953411,12.44,18.34,22.1609837327,92.4,55.7745,1.7995,55.8035218467,43.9445,-17.2105,47.1944953411,11.83,19.01,22.3903773974,130.62
2020-10-05 13:30:00,56.2265,0.7505000000000001,56.2315085384,44.1165,-17.4395,47.4383993459,12.11,18.19,21.8524186304,92.4,55.6065,1.4105,55.6243863112,44.1165,-17.4395,47.4383993459,11.49,18.85,22.07583747,130.72
2020-10-05 14:00:00,55.5765,0.515,55.5788860742,43.6565,-17.275,46.9501396936,11.92,17.79,21.4142592681,92.4,54.9565,1.165,54.9688467884,43.6565,-17.275,46.9501396936,11.3,18.44,21.626918412,131.17
2020-10-05 14:30:00,54.87,0.448,54.8718288742,43.58,-17.252,46.8705440975,11.29,17.7,20.9941444217,92.4,54.22,1.088,54.2309150209,43.58,-17.252,46.8705440975,10.64,18.34,21.2029526246,131.27
2020-10-05 15:00:00,50.505,-0.295,50.505861541,41.825,-17.535,45.3520324793,8.68,17.24,19.3018133863,92.4,49.765,0.305,49.765934634,41.825,-17.535,45.3520324793,7.94,17.84,19.5271400876,131.56
2020-10-05 15:30:00,50.6175,0.21050000000000002,50.6179376951,43.3075,-17.9295,46.8722362012,7.31,18.14,19.557497283700002,92.4,49.8375,0.8305,49.8444193115,43.3075,-17.9295,46.8722362012,6.53,18.76,19.8640001007,131.3
2020-10-05 16:00:00,51.618,0.7010000000000001,51.6227597577,47.448,-18.309,50.8579608813,4.17,19.01,19.4619885932,92.4,50.738,1.311,50.7549343907,47.448,-18.309,50.8579608813,3.29,19.62,19.8939312354,131.01
2020-10-05 16:30:00,52.75,0.41100000000000003,52.7516011226,48.9,-18.729,52.3639708292,3.85,19.14,19.5233731717,92.4,51.88,1.011,51.8898498842,48.9,-18.729,52.3639708292,2.98,19.74,19.9636669978,130.83
2020-10-05 17:00:00,53.092,-0.051500000000000004,53.0920249779,43.092,-18.9115,47.0591680361,10.0,18.86,21.3471215858,92.4,52.392,0.5985,52.3954183708,43.092,-18.9115,47.0591680361,9.3,19.51,21.6131927304,130.5
2020-10-05 17:30:00,52.8895,-0.0915,52.8895791484,43.6995,-18.9415,47.6280035536,9.19,18.85,20.9708988839,92.4,52.1695,0.5585,52.1724894221,43.6995,-18.9415,47.6280035536,8.47,19.5,21.2600776104,130.18
2020-10-05 18:00:00,52.5455,-0.664,52.5496952061,42.8355,-18.954,46.8415859707,9.71,18.29,20.7076845639,92.4,51.8355,-0.024,51.835505556,42.8355,-18.954,46.8415859707,9.0,18.93,20.9605558132,130.18
2020-10-05 18:30:00,51.843,-0.8625,51.8501741101,41.813,-18.6125,45.7684621246,10.03,17.75,20.3878247981,92.4,51.163,-0.24250000000000002,51.1635746919,41.813,-18.6125,45.7684621246,9.35,18.37,20.6126029409,130.06
2020-10-05 19:00:00,51.7175,-1.4275,51.7371970878,38.8675,-17.5875,42.6614898064,12.85,16.16,20.6462611627,92.4,51.1075,-0.8175,51.1140378223,38.8675,-17.5875,42.6614898064,12.24,16.77,20.7617557061,130.14
2020-10-05 19:30:00,52.0495,-2.128,52.0929825816,36.2995,-16.788,39.9936325463,15.75,14.66,21.5169258957,92.4,51.5395,-1.518,51.5618500856,36.2995,-16.788,39.9936325463,15.24,15.27,21.5738383233,130.46
2020-10-05 20:00:00,50.758,-2.86,50.8385106391,34.858,-16.04,38.3713664599,15.9,13.18,20.6524187445,92.4,50.238,-2.3,50.2906218295,34.858,-16.04,38.3713664599,15.38,13.74,20.6235787389,130.91
2020-10-05 20:30:00,49.2875,-3.2055,49.3916276964,35.7175,-15.2355,38.8311764759,13.57,12.03,18.1346574271,92.4,48.7375,-2.6955,48.811982407,35.7175,-15.2355,38.8311764759,13.02,12.54,18.0768360063,130.63
2020-10-05 21:00:00,47.9775,-3.3775,48.096236989,37.8175,-15.7475,40.9651933048,10.16,12.37,16.0075763312,92.4,47.3175,-2.9075,47.4067438504,37.8175,-15.7475,40.9651933048,9.5,12.84,15.9723385889,129.89
2020-10-05 21:30:00,46.9035,-3.7565,47.0536885324,37.6835,-15.6665,40.8103589117,9.22,11.91,15.0617562057,92.4,46.2135,-3.3064999999999998,46.3316363244,37.6835,-15.6665,40.8103589117,8.53,12.36,15.0176729223,130.66
2020-10-05 22:00:00,45.4815,-4.408,45.6946091596,32.4715,-14.458,35.5447897202,13.01,10.05,16.4396654467,92.4,44.8915,-3.958,45.0656469636,32.4715,-14.458,35.5447897202,12.42,10.5,16.2636527262,131.6
2020-10-05 22:30:00,43.829,-4.8145,44.0926371546,28.669,-13.1545,31.5428665668,15.16,8.34,17.3026356374,92.4,43.299,-4.4045,43.5224427307,28.669,-13.1545,31.5428665668,14.63,8.75,17.0469762715,132.35
2020-10-05 23:00:00,43.273,-5.097,43.5721463552,25.103,-11.937,27.7966288963,18.17,6.84,19.4148010549,92.4,42.833,-4.687,43.0886743588,25.103,-11.937,27.7966288963,17.73,7.25,19.1550358914,132.92
2020-10-05 23:30:00,41.718,-5.213,42.042441568,21.198,-11.743,24.2333087506,20.52,6.53,21.5339569053,92.4,41.348,-4.803,41.6260244679,21.198,-11.743,24.2333087506,20.15,6.94,21.3116423581,133.11
2020-10-06 00:00:00,41.0955,-5.434,41.4532082745,20.9155,-11.884,24.0559264268,20.18,6.45,21.1857239669,92.4,40.7255,-5.024,41.0342165302,20.9155,-11.884,24.0559264268,19.81,6.86,20.9641527375,132.79
2020-10-06 00:30:00,40.6845,-5.433,41.0456578611,23.7045,-12.823,26.9505593495,16.98,7.39,18.5184367591,92.4,40.2045,-5.023,40.517062446,23.7045,-12.823,26.9505593495,16.5,7.8,18.2507534091,133.18
2020-10-06 01:00:00,40.555,-5.402,40.9131962697,26.795,-13.722,30.1042407146,13.76,8.32,16.0798009938,92.4,39.975,-5.012,40.2879730068,26.795,-13.722,30.1042407146,13.18,8.71,15.7979903785,133.34
2020-10-06 01:30:00,40.972,-4.4195,41.2096683346,35.692,-16.6895,39.4012471154,5.28,12.27,13.3578179356,92.4,40.152,-3.9995000000000003,40.3507014096,35.692,-16.6895,39.4012471154,4.46,12.69,13.4509367704,133.04
2020-10-06 02:00:00,41.5105,-1.9805000000000001,41.5577187836,45.7805,-19.7605,49.8631280657,-4.27,17.78,18.285548939,92.4,40.3805,-1.5105,40.408741511,45.7805,-19.7605,49.8631280657,-5.4,18.25,19.0321438624,132.14
2020-10-06 02:30:00,41.256,-2.3295,41.3217147061,44.446,-19.5095,48.5393397797,-3.19,17.18,17.4736515932,92.4,40.156,-1.8695,40.1994946019,44.446,-19.5095,48.5393397797,-4.29,17.64,18.1541648114,132.27
2020-10-06 03:00:00,40.947,-2.041,40.9978351868,45.427,-19.741,49.5309944378,-4.48,17.7,18.2581598197,92.4,39.817,-1.5710000000000002,39.8479802499,45.427,-19.741,49.5309944378,-5.61,18.17,19.0163350833,132.05
2020-10-06 03:30:00,40.753,-1.8075,40.7930639356,45.793,-19.8175,49.8972159068,-5.04,18.01,18.701917014,92.4,39.583,-1.3375,39.6055904545,45.793,-19.8175,49.8972159068,-6.21,18.48,19.4954994806,132.14
2020-10-06 04:00:00,40.5085,-1.8385,40.5501991919,45.7285,-19.7985,49.8304757603,-5.22,17.96,18.7032082809,92.4,39.3585,-1.3685,39.3822842722,45.7285,-19.7985,49.8304757603,-6.37,18.43,19.4997897425,132.34
2020-10-06 04:30:00,40.522,-2.027,40.5726658355,45.452,-19.907,49.6202877158,-4.93,17.88,18.5472181202,92.4,39.362,-1.557,39.392782245,45.452,-19.907,49.6202877158,-6.09,18.35,19.3341821653,132.62
2020-10-06 05:00:00,40.3325,-1.9805000000000001,40.3810962766,46.2525,-19.9705,50.3797045099,-5.92,17.99,18.939020566,92.4,39.1425,-1.5205000000000002,39.1720209652,46.2525,-19.9705,50.3797045099,-7.11,18.45,19.7725719116,132.53
2020-10-06 05:30:00,40.7875,-2.224,40.8480884773,45.7275,-19.894,49.8675795708,-4.94,17.67,18.34754752,92.4,39.6475,-1.764,39.6867226192,45.7275,-19.894,49.8675795708,-6.08,18.13,19.1223246495,132.09
2020-10-06 06:00:00,41.628,-2.2315,41.6877677053,45.128,-19.8515,49.3013025817,-3.5,17.62,17.9642533939,92.4,40.508,-1.7415,40.545417574,45.128,-19.8515,49.3013025817,-4.62,18.11,18.6900107009,132.02
2020-10-06 06:30:00,43.6105,-1.5230000000000001,43.6370855953,45.0605,-19.893,49.2562697456,-1.45,18.37,18.4271375965,92.4,42.5705,-1.013,42.5825508777,45.0605,-19.893,49.2562697456,-2.49,18.88,19.0434897012,132.08
2020-10-06 07:00:00,45.4615,-1.1065,45.4749637108,44.4515,-19.4465,48.5190912374,1.01,18.34,18.3677897418,92.4,44.4815,-0.5665,44.4851072214,44.4515,-19.4465,48.5190912374,0.03,18.88,18.8800238347,131.18
2020-10-06 07:30:00,48.2655,-0.12,48.2656491746,44.5755,-19.51,48.6581473163,3.69,19.39,19.7379887527,92.4,47.3755,0.48,47.3779315742,44.5755,-19.51,48.6581473163,2.8,19.99,20.1851455283,130.62
2020-10-06 08:00:00,50.7035,0.7495,50.7090392583,49.8535,-19.5705,53.5572211051,0.85,20.32,20.3377702809,92.4,49.7435,1.3595000000000002,49.7620742383,49.8535,-19.5705,53.5572211051,-0.11,20.93,20.9302890568,129.69
2020-10-06 08:30:00,52.2305,1.2035,52.2443637391,50.9005,-19.9665,54.6765216752,1.33,21.17,21.2117373169,92.4,51.2505,1.8235000000000001,51.2829299329,50.9005,-19.9665,54.6765216752,0.35000000000000003,21.79,21.7928107412,130.46
2020-10-06 09:00:00,52.387,1.6865,52.4141398026,52.537,-20.0135,56.2198946215,-0.15,21.7,21.700518427,92.4,51.397,2.3265000000000002,51.449627902,52.537,-20.0135,56.2198946215,-1.1400000000000001,22.34,22.3690679287,130.03
2020-10-06 09:30:00,53.202,1.9855,53.2390365639,52.072,-19.7545,55.6932083314,1.13,21.74,21.7693477165,92.4,52.232,2.6255,52.2979452202,52.072,-19.7545,55.6932083314,0.16,22.38,22.3805719319,130.13
2020-10-06 10:00:00,53.2705,1.9765000000000001,53.3071545151,48.4805,-19.9735,52.4337637644,4.79,21.95,22.4665662708,92.4,52.4005,2.6765,52.4688102829,48.4805,-19.9735,52.4337637644,3.92,22.65,22.9867113785,130.38
2020-10-06 10:30:00,53.2665,1.9215,53.3011461837,48.4365,-20.2185,52.4869724265,4.83,22.14,22.6607259372,92.4,52.3965,2.6115,52.4615396696,48.4365,-20.2185,52.4869724265,3.96,22.83,23.1708976952,130.56
2020-10-06 11:00:00,53.36,2.066,53.3999808614,47.94,-19.894,51.9039000076,5.42,21.96,22.6189743357,92.4,52.51,2.7560000000000002,52.5822749223,47.94,-19.894,51.9039000076,4.57,22.65,23.1064363328,130.75
2020-10-06 11:30:00,53.4095,1.9075000000000002,53.4435519637,50.0895,-20.4725,54.1117479527,3.32,22.38,22.6249154695,92.4,52.4895,2.5975,52.5537307572,50.0895,-20.4725,54.1117479527,2.4,23.07,23.1945015036,130.75
2020-10-06 12:00:00,53.096,1.8215,53.1272348071,49.236,-20.1385,53.1953275979,3.86,21.96,22.2966634275,92.4,52.196,2.5015,52.2559079746,49.236,-20.1385,53.1953275979,2.96,22.64,22.8326783361,130.89
2020-10-06 12:30:00,53.2815,1.6935,53.3084063211,48.8115,-20.0865,52.7828572029,4.47,21.78,22.2339672573,92.4,52.3915,2.3835,52.4456894749,48.8115,-20.0865,52.7828572029,3.58,22.47,22.7534019434,130.82
2020-10-06 13:00:00,53.135,1.5895000000000001,53.1587691284,49.445,-20.4305,53.4996575246,3.69,22.02,22.3270351816,92.4,52.225,2.2695,52.2742886633,49.445,-20.4305,53.4996575246,2.7800000000000002,22.7,22.8695955364,130.78
2020-10-06 13:30:00,52.025,1.24,52.0397754127,51.385,-20.83,55.4464347366,0.64,22.07,22.079277615,92.4,51.025,1.8900000000000001,51.0599914316,51.385,-20.83,55.4464347366,-0.36,22.72,22.7228519337,131.16
2020-10-06 14:00:00,51.5485,1.516,51.5707873534,51.0085,-20.594,55.0089075355,0.54,22.11,22.1165933181,92.4,50.5485,2.166,50.5948851985,51.0085,-20.594,55.0089075355,-0.46,22.76,22.7646480315,131.03
2020-10-06 14:30:00,52.3645,1.5145,52.3863968078,46.9945,-19.8655,51.0207910611,5.37,21.38,22.0440763018,92.4,51.4945,2.1945,51.5412394156,46.9945,-19.8655,51.0207910611,4.5,22.06,22.5142976795,131.84
2020-10-06 15:00:00,52.411,1.4425,52.4308470964,47.081,-19.8775,51.105142278,5.33,21.32,21.9761529845,92.4,51.541,2.1225,51.5846846191,47.081,-19.8775,51.105142278,4.46,22.0,22.4475299309,131.97
2020-10-06 15:30:00,52.2165,1.3675,52.2344036867,48.6865,-20.3225,52.757741503,3.5300000000000002,21.69,21.9753725793,92.4,51.3165,2.0475,51.3573308156,48.6865,-20.3225,52.757741503,2.63,22.37,22.524071568,131.2
2020-10-06 16:00:00,52.747,1.222,52.7611532569,47.397,-19.898,51.4043384648,5.35,21.12,21.7870810344,92.4,51.887,1.892,51.9214833475,47.397,-19.898,51.4043384648,4.49,21.79,22.2477909016,130.96
2020-10-06 16:30:00,53.2985,1.1565,53.3110457082,50.4485,-19.7635,54.1816120515,2.85,20.92,21.1132399219,92.4,52.3785,1.7865000000000002,52.4089576742,50.4485,-19.7635,54.1816120515,1.9300000000000002,21.55,21.636251986,131.64
2020-10-06 17:00:00,54.0605,1.297,54.0760563397,51.9405,-20.263,55.7530690568,2.12,21.56,21.6639793205,92.4,53.1205,1.957,53.1565364678,51.9405,-20.263,55.7530690568,1.18,22.22,22.2513100738,131.22
2020-10-06 17:30:00,53.832,0.8230000000000001,53.8382907697,51.892,-20.497,55.7934285826,1.94,21.32,21.4080825858,92.4,52.872,1.463,52.8922371714,51.892,-20.497,55.7934285826,0.98,21.96,21.9818561546,130.67
2020-10-06 18:00:00,54.2795,0.546,54.2822460502,50.4195,-19.534,54.0712782931,3.86,20.08,20.4476404507,92.4,53.4095,1.176,53.4224453414,50.4195,-19.534,54.0712782931,2.99,20.71,20.9247269994,130.12
2020-10-06 18:30:00,54.449,-0.508,54.4513697257,46.719,-18.558,50.2699147105,7.73,18.05,19.6355646723,92.4,53.709,0.112,53.7091167773,46.719,-18.558,50.2699147105,6.99,18.67,19.9356213848,130.25
2020-10-06 19:00:00,54.199,-0.636,54.2027314533,44.459,-17.876,47.9182017296,9.74,17.24,19.8011413812,92.4,53.519,-0.036000000000000004,53.5190121078,44.459,-17.876,47.9182017296,9.06,17.84,20.0087280955,129.96
2020-10-06 19:30:00,53.998,-1.135,54.0099271338,42.458,-17.535,45.9364559909,11.54,16.4,20.0532191929,92.4,53.378,-0.535,53.3806810466,42.458,-17.535,45.9364559909,10.92,17.0,20.205108265,130.03
2020-10-06 20:00:00,52.944,-1.851,52.9763469579,41.134,-17.091,44.5433298823,11.81,15.24,19.2803967801,92.4,52.344,-1.2810000000000001,52.3596724302,41.134,-17.091,44.5433298823,11.21,15.81,19.3809236106,130.03
2020-10-06 20:30:00,51.7585,-2.8345000000000002,51.8360561048,38.8585,-16.2545,42.1211561154,12.9,13.42,18.6146823771,92.4,51.1685,-2.2945,51.2199191965,38.8585,-16.2545,42.1211561154,12.31,13.96,18.6122996967,131.22
2020-10-06 21:00:00,50.0985,-3.142,50.1969308449,36.0085,-16.582,39.6430926676,14.09,13.44,19.4720748766,92.4,49.5485,-2.612,49.6172993647,36.0085,-16.582,39.6430926676,13.54,13.97,19.4548837056,131.77
2020-10-06 21:30:00,50.1935,-2.4314999999999998,50.2523594919,40.0635,-18.3115,44.0499156015,10.13,15.88,18.8359045442,92.4,49.5235,-1.8715000000000002,49.5588495074,40.0635,-18.3115,44.0499156015,9.46,16.44,18.9674774285,130.98
2020-10-06 22:00:00,48.146,-3.0875,48.2448958155,38.756,-18.2475,42.8368858841,9.39,15.16,17.8324900112,92.4,47.466,-2.5275,47.5332453368,38.756,-18.2475,42.8368858841,8.71,15.72,17.971713886,130.59
2020-10-06 22:30:00,45.9615,-2.73,46.0425062551,40.1015,-18.52,44.1714919631,5.86,15.79,16.842318724000002,92.4,45.1815,-2.22,45.2360071431,40.1015,-18.52,44.1714919631,5.08,16.3,17.0732656513,130.8
2020-10-06 23:00:00,44.6455,-2.462,44.7133326229,42.1355,-19.042,46.2384918034,2.51,16.58,16.7689146936,92.4,43.7455,-1.962,43.7894760673,42.1355,-19.042,46.2384918034,1.6099999999999999,17.08,17.155713334,131.26
2020-10-06 23:30:00,43.309,-2.7395,43.3955566994,40.989,-18.8995,45.1363403617,2.32,16.16,16.3256852842,92.4,42.379,-2.2395,42.4381314533,40.989,-18.8995,45.1363403617,1.3900000000000001,16.66,16.7178856319,132.08
2020-10-07 00:00:00,42.4255,-2.661,42.5088693245,42.3555,-19.281,46.5375691377,0.07,16.62,16.6201474121,92.4,41.4555,-2.181,41.512832248,42.3555,-19.281,46.5375691377,-0.9,17.1,17.1236678314,130.94
2020-10-07 00:30:00,41.9095,-2.4314999999999998,41.9799759707,43.8495,-19.8515,48.1337792252,-1.94,17.42,17.5276923752,92.4,40.8695,-1.9515,40.9160650906,43.8495,-19.8515,48.1337792252,-2.98,17.9,18.1463605166,131.25
2020-10-07 01:00:00,41.3565,-2.6335,41.440263205,43.6765,-19.6335,47.886438315,-2.32,17.0,17.1575755863,92.4,40.2965,-2.1635,40.3545368515,43.6765,-19.6335,47.886438315,-3.38,17.47,17.7939680791,131.25
2020-10-07 01:30:00,41.2145,-3.0955,41.3305834764,42.5845,-19.485500000000002,46.8308055718,-1.37,16.39,16.4471578092,92.4,40.1845,-2.6355,40.2708318824,42.5845,-19.485500000000002,46.8308055718,-2.4,16.85,17.020061692,131.07
2020-10-07 02:00:00,41.076,-3.7165,41.2437892082,40.766,-18.8965,44.9326659375,0.31,15.18,15.1831650192,92.4,40.106,-3.2765,40.2396159058,40.766,-18.8965,44.9326659375,-0.66,15.62,15.6339374439,131.4
2020-10-07 02:30:00,40.974,-4.317,41.2007908298,38.144,-18.177,42.2536159991,2.83,13.86,14.1459711579,92.4,40.074,-3.887,40.2620695568,38.144,-18.177,42.2536159991,1.9300000000000002,14.29,14.4197434096,132.14
2020-10-07 03:00:00,40.4755,-4.4705,40.721633937,37.2755,-17.8705,41.3378479181,3.2,13.4,13.7767920794,92.4,39.5655,-4.0405,39.7712764505,37.2755,-17.8705,41.3378479181,2.29,13.83,14.0183094559,132.94
2020-10-07 03:30:00,40.43,-4.2015,40.6477244412,37.83,-18.1415,41.955010693,2.6,13.94,14.1803949169,92.4,39.52,-3.7615,39.6986055454,37.83,-18.1415,41.955010693,1.69,14.38,14.4789675046,132.5
2020-10-07 04:00:00,40.2765,-4.309,40.506344358,38.6365,-17.819,42.5475721193,1.6400000000000001,13.51,13.6091770508,92.4,39.3365,-3.899,39.5292604693,38.6365,-17.819,42.5475721193,0.7000000000000001,13.92,13.9375894616,132.75
2020-10-07 04:30:00,40.5105,-3.8905000000000003,40.696886865,39.3805,-18.3405,43.441889007,1.13,14.45,14.4941160476,92.4,39.5505,-3.4505,39.7007304782,39.3805,-18.3405,43.441889007,0.17,14.89,14.8909704183,132.24
2020-10-07 05:00:00,40.658500000000004,-3.9855,40.8533699038,38.0685,-18.1155,42.1590089127,2.59,14.13,14.3654098445,92.4,39.7585,-3.5455,39.9162735297,38.0685,-18.1155,42.1590089127,1.69,14.57,14.6676855707,132.34
2020-10-07 05:30:00,41.048,-4.6555,41.311160529,35.028,-17.4055,39.1140922718,6.02,12.75,14.0997482247,92.4,40.218,-4.2155,40.4383229654,35.028,-17.4055,39.1140922718,5.19,13.19,14.1743500733,132.75
2020-10-07 06:00:00,41.71,-4.2415,41.9251049164,35.41,-17.2815,39.4020093682,6.3,13.04,14.4821131055,92.4,40.91,-3.8015,41.0862446842,35.41,-17.2815,39.4020093682,5.5,13.48,14.5588598455,132.66
2020-10-07 06:30:00,43.315,-3.926,43.4925591452,32.895,-16.556,36.8263786028,10.42,12.63,16.3735548981,92.4,42.625,-3.436,42.7632636851,32.895,-16.556,36.8263786028,9.73,13.12,16.3342370498,133.31
2020-10-07 07:00:00,45.045,-3.456,45.1773832908,32.285,-15.896,35.9861645775,12.76,12.44,17.8205274894,92.4,44.435,-2.956,44.5332141328,32.285,-15.896,35.9861645775,12.15,12.94,17.7501014082,132.04
2020-10-07 07:30:00,47.8225,-2.84,47.9067542863,30.1925,-15.5,33.9387250239,17.63,12.66,21.7046653971,92.4,47.3625,-2.2800000000000002,47.4173471026,30.1925,-15.5,33.9387250239,17.17,13.22,21.6697323472,131.66
2020-10-07 08:00:00,49.684,-2.3975,49.7418120121,27.984,-14.5675,31.548634079,21.7,12.17,24.8796885029,92.4,49.334,-1.8075,49.3671005048,27.984,-14.5675,31.548634079,21.35,12.76,24.8724767564,132.01
2020-10-07 08:30:00,51.0975,-1.888,51.1323679312,28.3975,-14.848,32.0449857271,22.7,12.96,26.1390818507,92.4,50.7775,-1.258,50.7930809289,28.3975,-14.848,32.0449857271,22.38,13.59,26.1830574991,132.46
2020-10-07 09:00:00,51.4085,-1.798,51.4399327007,26.9885,-14.508,30.6408419638,24.42,12.71,27.5296294926,92.4,51.1485,-1.158,51.1616068576,26.9885,-14.508,30.6408419638,24.16,13.35,27.6030451219,132.22
2020-10-07 09:30:00,52.04,-1.556,52.0632570629,28.21,-14.725999999999999,31.8223062646,23.83,13.17,27.2271518892,92.4,51.74,-0.906,51.7479317075,28.21,-14.725999999999999,31.8223062646,23.53,13.82,27.2883363362,132.11
2020-10-07 10:00:00,52.198,-1.814,52.2295108152,27.968,-14.784,31.6350388019,24.23,12.97,27.4829729105,92.4,51.908,-1.164,51.921049296,27.968,-14.784,31.6350388019,23.94,13.62,27.5432024282,133.17
2020-10-07 10:30:00,51.828,-1.923,51.8636627418,26.458,-14.143,30.0008368717,25.37,12.22,28.1596395574,92.4,51.578,-1.2730000000000001,51.5937071066,26.458,-14.143,30.0008368717,25.12,12.87,28.2250119575,132.65
2020-10-07 11:00:00,51.968,-1.9175,52.0033636436,26.788,-14.2375,30.3365019449,25.18,12.32,28.0323884106,92.4,51.708,-1.2775,51.7237785767,26.788,-14.2375,30.3365019449,24.92,12.96,28.0885741895,132.88
2020-10-07 11:30:00,51.8055,-1.859,51.8388436527,29.0955,-14.859,32.6701392903,22.71,13.0,26.1676154817,92.4,51.4655,-1.219,51.4799344527,29.0955,-14.859,32.6701392903,22.37,13.64,26.2005057203,133.35
2020-10-07 12:00:00,50.749,-2.275,50.7999667913,30.769,-15.205,34.3208884792,19.98,12.93,23.7988508126,92.4,50.319,-1.675,50.3468706674,30.769,-15.205,34.3208884792,19.55,13.53,23.775268663,133.21
2020-10-07 12:30:00,51.7265,-1.9465,51.7631110396,29.4065,-14.8765,32.955310566,22.32,12.93,25.7947145749,92.4,51.3765,-1.3065,51.3931094068,29.4065,-14.8765,32.955310566,21.97,13.57,25.8229703946,132.74
2020-10-07 13:00:00,51.181,-2.418,51.2380862738,31.471,-15.618,35.1332572501,19.71,13.2,23.7218064236,92.4,50.731,-1.798,50.762852215,31.471,-15.618,35.1332572501,19.26,13.82,23.7052736749,133.08
2020-10-07 13:30:00,51.852,-2.3225,51.9039874215,25.752,-13.9825,29.3031706518,26.1,11.66,28.5861085145,92.4,51.622,-1.6925,51.6497380463,25.752,-13.9825,29.3031706518,25.87,12.29,28.6408973323,133.17
2020-10-07 14:00:00,51.501,-2.2785,51.5513778987,26.101,-13.9085,29.5754724941,25.4,11.63,27.9359427978,92.4,51.261,-1.6485,51.2875001657,26.101,-13.9085,29.5754724941,25.16,12.26,27.9880903243,132.97
2020-10-07 14:30:00,51.229,-2.182,51.2754479746,27.829,-14.602,31.4272436749,23.4,12.42,26.4918176047,92.4,50.899,-1.552,50.9226561071,27.829,-14.602,31.4272436749,23.07,13.05,26.5052334455,133.01
2020-10-07 15:00:00,51.868,-2.2145,51.915252424,23.658,-14.2445,27.6153353094,28.21,12.03,30.6679800443,92.4,51.688,-1.5445,51.711070616,23.658,-14.2445,27.6153353094,28.03,12.7,30.7728922918,133.33
2020-10-07 15:30:00,51.898,-2.169,51.9433052953,23.358,-13.549,27.0031769427,28.54,11.38,30.725168836,92.4,51.748,-1.509,51.7699969577,23.358,-13.549,27.0031769427,28.39,12.04,30.8375371909,133.22
2020-10-07 16:00:00,52.383,-2.0705,52.4239035102,22.473,-13.2605,26.0936120392,29.91,11.19,31.934686471,92.4,52.283,-1.4105,52.3020228983,22.473,-13.2605,26.0936120392,29.81,11.85,32.0789432494,132.31
2020-10-07 16:30:00,53.5385,-1.8855,53.5716911484,25.6085,-13.4855,28.9422525471,27.93,11.6,30.243096733,92.4,53.4085,-1.2155,53.422329718,25.6085,-13.4855,28.9422525471,27.8,12.27,30.3873806045,131.69
2020-10-07 17:00:00,53.9635,-1.8655,53.9957352251,31.2335,-14.2755,34.3412495769,22.73,12.41,25.8971233924,92.4,53.6735,-1.2555,53.6881819631,31.2335,-14.2755,34.3412495769,22.44,13.02,25.9436697481,131.49
2020-10-07 17:30:00,54.182,-1.8054999999999999,54.2120738789,34.142,-14.9655,37.277907053,20.04,13.16,23.9747200192,92.4,53.812,-1.1955,53.8252781159,34.142,-14.9655,37.277907053,19.67,13.77,24.0108683725,130.85
2020-10-07 18:00:00,54.8025,-2.241,54.8483006779,32.4725,-14.631,35.6164206125,22.33,12.39,25.5370515134,92.4,54.5025,-1.631,54.5268985662,32.4725,-14.631,35.6164206125,22.03,13.0,25.5796970271,131.06
2020-10-07 18:30:00,54.947,-2.481,55.0029832827,31.527,-14.481,34.693675072,23.42,12.0,26.3153263328,92.4,54.677,-1.871,54.7090026412,31.527,-14.481,34.693675072,23.15,12.61,26.361612242,131.46
2020-10-07 19:00:00,54.7945,-2.509,54.8519125578,31.6245,-14.559,34.8148457019,23.17,12.05,26.1161137997,92.4,54.5145,-1.889,54.547218364,31.6245,-14.559,34.8148457019,22.89,12.67,26.1625877925,131.95
2020-10-07 19:30:00,54.3785,-2.79,54.4500262833,31.1685,-14.28,34.2840165711,23.21,11.49,25.8983435764,92.4,54.0985,-2.2,54.1432147388,31.1685,-14.28,34.2840165711,22.93,12.08,25.9173937733,132.35
2020-10-07 20:00:00,53.4315,-3.229,53.528979378,29.4715,-13.919,32.593064803,23.96,10.69,26.2365718035,92.4,53.1815,-2.6390000000000002,53.246936656,29.4715,-13.919,32.593064803,23.71,11.28,26.2564753918,131.82
2020-10-07 20:30:00,52.1315,-3.5535,52.2524703196,25.0115,-14.1235,28.7236554864,27.12,10.57,29.1070317965,92.4,51.9615,-2.9435000000000002,52.0448044909,25.0115,-14.1235,28.7236554864,26.95,11.18,29.1769583747,131.88
2020-10-07 21:00:00,50.608,-3.6654999999999998,50.7405710871,27.568,-14.8355,31.3063361678,23.04,11.17,25.6048921107,92.4,50.318,-3.0755,50.4119016131,27.568,-14.8355,31.3063361678,22.75,11.76,25.609765715400002,131.95
2020-10-07 21:30:00,49.449,-3.7995,49.5947557838,30.149,-15.6395,33.9640421807,19.3,11.84,22.6423408684,92.4,49.059,-3.2395,49.1658401866,30.149,-15.6395,33.9640421807,18.91,12.4,22.6130073188,131.34
2020-10-07 22:00:00,48.564,-3.914,48.7214684918,30.794,-16.104,34.7506726841,17.77,12.19,21.5492227238,92.4,48.114,-3.354,48.2307610556,30.794,-16.104,34.7506726841,17.32,12.75,21.5068570461,131.86
2020-10-07 22:30:00,47.034,-3.9575,47.2002008709,31.284,-16.1775,35.2193151871,15.75,12.22,19.934665786,92.4,46.524,-3.4175,46.6493502875,31.284,-16.1775,35.2193151871,15.24,12.76,19.8764986856,131.93
2020-10-07 23:00:00,45.9395,-4.0575,46.1183365539,33.7895,-17.1575,37.8960435468,12.15,13.1,17.8670786644,92.4,45.2995,-3.5375,45.4374141705,33.7895,-17.1575,37.8960435468,11.51,13.62,17.832119896400002,132.23
2020-10-07 23:30:00,45.2215,-3.447,45.3526831759,38.7315,-18.697,43.0082189965,6.49,15.25,16.5735512187,92.4,44.4115,-2.9370000000000003,44.5085081894,38.7315,-18.697,43.0082189965,5.68,15.76,16.7523132731,133.37
2020-10-08 00:00:00,44.3115,-1.792,44.347720305,46.2815,-20.752,50.7210286395,-1.97,18.96,19.0620696673,92.4,43.2315,-1.242,43.2493370614,46.2815,-20.752,50.7210286395,-3.05,19.51,19.7469643237,133.24
2020-10-08 00:30:00,43.4905,-1.5225,43.51714141,47.5805,-21.2025,52.0907860039,-4.09,19.68,20.1005099438,92.4,42.3205,-0.9825,42.331903176,47.5805,-21.2025,52.0907860039,-5.26,20.22,20.8929653233,133.99
2020-10-08 01:00:00,42.4795,-1.5474999999999999,42.5076778535,47.6595,-20.9275,52.0517837975,-5.18,19.38,20.0603290103,92.4,41.2895,-1.0475,41.3027852148,47.6595,-20.9275,52.0517837975,-6.37,19.88,20.875614961,133.8
2020-10-08 01:30:00,41.7275,-1.343,41.7491066401,48.2775,-20.963,52.6323510329,-6.55,19.62,20.6844603507,92.4,40.4975,-0.833,40.5060661537,48.2775,-20.963,52.6323510329,-7.78,20.13,21.581132963800002,132.73
2020-10-08 02:00:00,41.6185,-1.3975,41.6419565883,48.4185,-21.0975,52.8152974857,-6.8,19.7,20.8405854044,92.4,40.3985,-0.8975000000000001,40.4084682771,48.4185,-21.0975,52.8152974857,-8.02,20.2,21.733853777,132.22
2020-10-08 02:30:00,41.3275,-1.8435000000000001,41.368596163,46.9975,-20.9135,51.4406404363,-5.67,19.07,19.895069741,92.4,40.1175,-1.3435000000000001,40.1399900162,46.9975,-20.9135,51.4406404363,-6.88,19.57,20.7441389313,132.86
2020-10-08 03:00:00,40.999,-1.9809999999999999,41.0468313272,46.439,-20.581,50.7952584598,-5.44,18.6,19.3792053501,92.4,39.819,-1.4809999999999999,39.8465321201,46.439,-20.581,50.7952584598,-6.62,19.1,20.2147075171,132.73
2020-10-08 03:30:00,40.742,-1.9340000000000002,40.7878771205,47.042,-20.684,51.3884969619,-6.3,18.75,19.7801036398,92.4,39.532,-1.454,39.5587302627,47.042,-20.684,51.3884969619,-7.51,19.23,20.6444423514,132.51
2020-10-08 04:00:00,40.9675,-1.7795,41.006129743,47.0375,-20.8395,51.447168692700004,-6.07,19.06,20.003212242,92.4,39.7675,-1.2895,39.7884011554,47.0375,-20.8395,51.447168692700004,-7.27,19.55,20.8579816857,133.01
2020-10-08 04:30:00,41.0115,-1.5670000000000002,41.0414256727,49.1315,-20.807,53.3557451569,-8.12,19.24,20.8832947592,92.4,39.7415,-1.087,39.7563629027,49.1315,-20.807,53.3557451569,-9.39,19.72,21.8414857553,132.73
2020-10-08 05:00:00,41.1365,-2.2745,41.1993323065,45.8465,-20.2945,50.1374938793,-4.71,18.02,18.6253724795,92.4,39.9865,-1.7845,40.0262991357,45.8465,-20.2945,50.1374938793,-5.86,18.51,19.4154500334,132.96
2020-10-08 05:30:00,41.383,-2.0215,41.4323442645,46.873,-20.4215,51.1284244941,-5.49,18.4,19.2015650404,92.4,40.223,-1.5514999999999999,40.252911463,46.873,-20.4215,51.1284244941,-6.65,18.87,20.0074835999,131.51
2020-10-08 06:00:00,42.1625,-1.343,42.1838838332,47.9225,-20.773,52.2310591052,-5.76,19.43,20.2657963081,92.4,40.9625,-0.833,40.9709689323,47.9225,-20.773,52.2310591052,-6.96,19.94,21.1197821958,132.01
2020-10-08 06:30:00,44.272,-0.888,44.2809047785,46.572,-20.548000000000002,50.9035508388,-2.3,19.66,19.794079923,92.4,43.202,-0.338,43.2033221871,46.572,-20.548000000000002,50.9035508388,-3.37,20.21,20.4890458538,130.91
2020-10-08 07:00:00,46.471,-0.40700000000000003,46.4727822494,46.621,-20.587,50.9641266971,-0.15,20.18,20.180557475,92.4,45.441,0.183,45.4413684873,46.621,-20.587,50.9641266971,-1.18,20.77,20.8034924953,131.39
2020-10-08 07:30:00,48.9715,-1.7375,49.0023133995,46.5115,-20.4275,50.7996298067,2.46,18.69,18.851198900900002,92.4,48.1415,3.5225,48.2701981403,46.5115,-20.4275,50.7996298067,1.63,23.95,24.0054035584,129.98
2020-10-08 08:00:00,50.586,-8.569,51.3066385276,46.346,-20.439,50.6527831121,4.24,11.87,12.6045428319,92.4,50.146,11.421,51.4301522164,46.346,-20.439,50.6527831121,3.8,31.86,32.085816181,130.68
2020-10-08 08:30:00,51.6265,-8.4735,52.3172601012,45.7065,-20.2435,49.988833098,5.92,11.77,13.1749497153,92.4,51.2265,11.6865,52.5426358732,45.7065,-20.2435,49.988833098,5.52,31.93,32.4036309694,131.21
2020-10-08 09:00:00,52.048,-8.3355,52.7112403976,45.708,-20.3755,50.0438034551,6.34,12.04,13.6072480686,92.4,51.658,11.9445,53.0209396772,45.708,-20.3755,50.0438034551,5.95,32.32,32.8631237103,131.64
2020-10-08 09:30:00,52.535,-9.3675,53.363623202,43.215,-19.3475,47.3483049459,9.32,9.98,13.6551382271,92.4,52.255,11.0925,53.4193652269,43.215,-19.3475,47.3483049459,9.04,30.44,31.7539792782,132.36
2020-10-08 10:00:00,52.752,-9.653,53.6279210207,37.562,-17.443,41.4145154867,15.19,7.79,17.0710339464,92.4,52.702,10.857,53.8086912404,37.562,-17.443,41.4145154867,15.14,28.3,32.0953205312,132.53
2020-10-08 10:30:00,53.1515,-9.9805,54.0804246701,38.8515,-17.0805,42.4403408622,14.3,7.1,15.9655879942,92.4,53.0915,10.5895,54.1372781224,38.8515,-17.0805,42.4403408622,14.24,27.67,31.1192303889,132.87
2020-10-08 11:00:00,55.879,-10.8915,56.9305490334,39.979,-16.1915,43.1333410861,15.9,5.3,16.7600715989,92.4,55.869,10.0985,56.7743327856,39.979,-16.1915,43.1333410861,15.89,26.29,30.7189876135,134.45
2020-10-08 11:30:00,56.989,-11.1425,58.0680758012,34.379,-16.1325,37.9759555146,22.61,4.99,23.1540968297,92.4,57.229,9.8075,58.0632887223,34.379,-16.1325,37.9759555146,22.85,25.94,34.5688602647,134.12
2020-10-08 12:00:00,56.911,-11.348,58.0313624258,32.031,-15.418,35.5485539087,24.88,4.07,25.210698126,92.4,57.261,9.502,58.0440360847,32.031,-15.418,35.5485539087,25.23,24.92,35.4620825672,133.84
2020-10-08 12:30:00,57.68,-11.1725,58.752082144,31.88,-15.4125,35.4101617654,25.8,4.24,26.1460819244,92.4,58.06,9.9775,58.9110694713,31.88,-15.4125,35.4101617654,26.18,25.39,36.469775157,134.64
2020-10-08 13:00:00,57.76,-11.218,58.8392821506,30.6,-15.128,34.135265987,27.16,3.91,27.4400018222,92.4,58.17,10.042,59.030421513,30.6,-15.128,34.135265987,27.57,25.17,37.3314050097,135.0
2020-10-08 13:30:00,57.2605,-11.873,58.4784831305,29.3405,-14.773,32.8497559999,27.92,2.9,28.0702048443,92.4,57.7305,9.517,58.5096908149,29.3405,-14.773,32.8497559999,28.39,24.29,37.3630325322,135.47
2020-10-08 14:00:00,56.7715,-11.872,57.9995482418,32.1115,-15.412,35.6185088999,24.66,3.54,24.9127918949,92.4,57.0915,9.558,57.886049582300004,32.1115,-15.412,35.6185088999,24.98,24.97,35.3199844281,135.65
2020-10-08 14:30:00,56.046,-12.0465,57.3260174637,33.106,-15.6965,36.6386046166,22.94,3.65,23.2285621595,92.4,56.326,9.3735,57.1006197712,33.106,-15.6965,36.6386046166,23.22,25.07,34.1712349791,135.61
2020-10-08 15:00:00,55.745,-12.1905,57.0623633865,34.965,-15.0805,38.07850713,20.78,2.89,20.9800023832,92.4,55.905,9.1795,56.6536163475,34.965,-15.0805,38.07850713,20.94,24.26,32.0473275017,135.61
2020-10-08 15:30:00,56.076,-12.31,57.4112695906,34.696,-14.93,37.7719117335,21.38,2.62,21.5399350045,92.4,56.286,9.09,57.015277742,34.696,-14.93,37.7719117335,21.59,24.02,32.2968806543,135.71
2020-10-08 16:00:00,54.783500000000004,-12.1565,56.1160615555,34.5335,-14.9665,37.637198946,20.25,2.81,20.4440358051,92.4,54.9435,9.0635,55.6860415589,34.5335,-14.9665,37.637198946,20.41,24.03,31.5279082719,135.15
2020-10-08 16:30:00,52.297,-12.4515,53.7588696054,33.777,-15.3415,37.0978079036,18.52,2.89,18.7441324152,92.4,52.397,8.5485,53.0897585345,33.777,-15.3415,37.0978079036,18.62,23.89,30.2892142519,134.58
2020-10-08 17:00:00,52.623,-12.4965,54.0864367587,31.143,-14.4665,34.338987627,21.48,1.97,21.5701483537,92.4,52.833,8.2835,53.4784279991,31.143,-14.4665,34.338987627,21.69,22.75,31.432763162,133.8
2020-10-08 17:30:00,52.1635,-12.9705,53.7518799904,32.3035,-14.5805,35.441601156,19.86,1.6099999999999999,19.9251524461,92.4,52.3235,7.8495,52.9090096534,32.3035,-14.5805,35.441601156,20.02,22.43,30.0650178779,134.03
2020-10-08 18:00:00,52.312,-13.118,53.9316907578,29.942,-14.058,33.0779492714,22.37,0.9400000000000001,22.3897409543,92.4,52.582,7.682,53.1401905153,29.942,-14.058,33.0779492714,22.64,21.74,31.387851153,133.9
2020-10-08 18:30:00,52.53,-13.025,54.1207125323,27.08,-13.125,30.0930560927,25.45,0.1,25.4501964629,92.4,52.92,7.635,53.467930809,27.08,-13.125,30.0930560927,25.84,20.76,33.1463904521,133.31
2020-10-08 19:00:00,53.335,-12.795,54.8482839294,26.475,-13.095,29.5364969148,26.86,0.30000000000000004,26.8616753014,92.4,53.765,7.875,54.3386680919,26.475,-13.095,29.5364969148,27.29,20.97,34.4163478597,133.26
2020-10-08 19:30:00,53.939,-13.01,55.4858163948,26.709,-13.23,29.8060997281,27.23,0.22,27.2308887112,92.4,54.399,7.61,54.9287110808,26.709,-13.23,29.8060997281,27.69,20.84,34.6560485341,133.18
