Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-08 20:00:00,52.666,-13.134,54.2789969694,28.546,-13.624,31.6304835878,24.12,0.49,24.1249766839,92.4,53.016,7.276,53.5129557397,28.546,-13.624,31.6304835878,24.47,20.9,32.1805981921,132.64
2020-10-08 20:30:00,51.35,-13.426,53.076171452,29.32,-13.816,32.4121004565,22.03,0.39,22.0334518403,92.4,51.6,6.974,52.0691528258,29.32,-13.816,32.4121004565,22.28,20.79,30.4733079924,132.64
2020-10-08 21:00:00,50.2065,-13.8625,52.085137501,29.7265,-14.0225,32.867846119,20.48,0.16,20.4806249905,92.4,50.4165,6.6975,50.8594138631,29.7265,-14.0225,32.867846119,20.69,20.72,29.281299493,133.25
2020-10-08 21:30:00,48.849,-14.0845,50.8389411893,28.429,-13.6345,31.5294724226,20.42,-0.45,20.4249577723,92.4,49.049,6.3955,49.4641973679,28.429,-13.6345,31.5294724226,20.62,20.03,28.7469180957,133.4
2020-10-08 22:00:00,47.111,-14.6075,49.3236796808,27.991,-13.2975,30.9890236576,19.12,-1.31,19.1648245492,92.4,47.251,6.1625,47.6511637555,27.991,-13.2975,30.9890236576,19.26,19.46,27.3795398062,134.25
2020-10-08 22:30:00,45.5065,-14.7805,47.8466793257,23.0565,-13.3105,26.6227647419,22.45,-1.47,22.4980754732,92.4,45.7665,5.8995,46.145169005,23.0565,-13.3105,26.6227647419,22.71,19.21,29.7450533703,133.78
2020-10-08 23:00:00,43.8345,-15.1625,46.3828071218,22.7545,-13.3925,26.4031499352,21.08,-1.77,21.1541792561,92.4,44.0445,5.5675,44.394988867,22.7545,-13.3925,26.4031499352,21.29,18.96,28.5086951648,134.08
2020-10-08 23:30:00,42.533,-15.4375,45.2479004513,21.963,-13.1675,25.6077415101,20.57,-2.27,20.6948737614,92.4,42.723,5.3925,43.0619760955,21.963,-13.1675,25.6077415101,20.76,18.56,27.8469244262,134.48
2020-10-09 00:00:00,41.4355,-15.4625,44.22657082,22.0755,-13.1125,25.6761631966,19.36,-2.35,19.5021050146,92.4,41.5955,5.1875,41.9177262802,22.0755,-13.1125,25.6761631966,19.52,18.3,26.7566888833,133.88
2020-10-09 00:30:00,40.768,-15.674,43.6772721218,23.208,-13.494,26.8458432537,17.56,-2.18,17.6948014965,92.4,40.838,5.256,41.1748440191,23.208,-13.494,26.8458432537,17.63,18.75,25.7367325043,134.76
2020-10-09 01:00:00,40.4105,-15.766,43.3771283772,23.9605,-13.725999999999999,27.6135589204,16.45,-2.04,16.5760097732,92.4,40.4405,5.214,40.7752355757,23.9605,-13.725999999999999,27.6135589204,16.48,18.94,25.1060550465,134.98
2020-10-09 01:30:00,40.2085,-15.7595,43.1866334935,24.6485,-13.9095,28.3023451767,15.56,-1.85,15.6695915709,92.4,40.1985,5.2905,40.5451451163,24.6485,-13.9095,28.3023451767,15.55,19.2,24.7071345971,135.21
2020-10-09 02:00:00,40.1545,-15.699,43.1142954396,25.4045,-13.949,28.9821189917,14.75,-1.75,14.8534507775,92.4,40.1245,5.281,40.4705381883,25.4045,-13.949,28.9821189917,14.72,19.23,24.2171695291,134.92
2020-10-09 02:30:00,39.8035,-15.7825,42.8182895326,26.5335,-14.3925,30.1856038286,13.27,-1.3900000000000001,13.3426009458,92.4,39.7135,5.2475,40.0586861804,26.5335,-14.3925,30.1856038286,13.18,19.64,23.6525262921,135.13
2020-10-09 03:00:00,39.444,-15.985,42.5599501997,25.944,-14.325,29.6360719563,13.5,-1.6600000000000001,13.6016763673,92.4,39.354,5.035,39.6747847001,25.944,-14.325,29.6360719563,13.41,19.36,23.5507473342,135.18
2020-10-09 03:30:00,39.16,-15.8595,42.2496075751,28.05,-14.8695,31.7475121899,11.11,-0.99,11.1540216962,92.4,38.98,5.2405,39.3306908184,28.05,-14.8695,31.7475121899,10.93,20.11,22.8883594869,135.34
2020-10-09 04:00:00,38.956,-15.7735,42.02824334,29.246,-15.0735,32.9019591856,9.71,-0.7000000000000001,9.7351990221,92.4,38.726,5.2965,39.086519265,29.246,-15.0735,32.9019591856,9.48,20.37,22.4679171264,135.29
2020-10-09 04:30:00,39.0395,-15.37,41.9561611715,32.3895,-16.16,36.1970345505,6.65,0.79,6.6967604108,92.4,38.6895,5.71,39.1085861449,32.3895,-16.16,36.1970345505,6.3,21.87,22.7593255612,135.11
2020-10-09 05:00:00,39.116,-15.9495,42.2427272587,29.486,-15.9795,33.5375702198,9.63,0.03,9.6300467289,92.4,38.876,5.2405,39.2276205785,29.486,-15.9795,33.5375702198,9.39,21.22,23.2047516686,135.49
2020-10-09 05:30:00,39.259,-15.7215,42.2898881915,31.139,-15.6215,34.8377465294,8.12,-0.1,8.1206157402,92.4,38.979,5.0385,39.3032940509,31.139,-15.6215,34.8377465294,7.84,20.66,22.0975383244,134.34
2020-10-09 06:00:00,40.197,-15.215,42.9801702416,31.517,-15.755,35.2355121149,8.68,0.54,8.6967810137,92.4,39.927,5.515,40.3060858184,31.517,-15.755,35.2355121149,8.41,21.27,22.8722757941,133.97
2020-10-09 06:30:00,42.176,-14.3285,44.5434718926,31.476,-15.7085,35.1780549242,10.7,1.38,10.7886236379,92.4,41.986,6.1115,42.4284648349,31.476,-15.7085,35.1780549242,10.51,21.82,24.2192588656,133.07
2020-10-09 07:00:00,44.4475,-13.846,46.5541831874,31.6175,-15.926,35.4020307645,12.83,2.08,12.9975113002,92.4,44.3275,6.804,44.846646165,31.6175,-15.926,35.4020307645,12.71,22.73,26.0422157275,133.56
2020-10-09 07:30:00,46.773,-13.2765,48.6207669751,29.843,-15.4265,33.5943678501,16.93,2.15,17.0659719911,92.4,46.803,7.2235,47.3571511099,29.843,-15.4265,33.5943678501,16.96,22.65,28.2960085524,132.97
2020-10-09 08:00:00,49.067,-11.8825,50.485287909,34.347,-16.5725,38.136126773,14.72,4.69,15.4490938246,92.4,49.027,8.4675,49.7528419816,34.347,-16.5725,38.136126773,14.68,25.04,29.0259194514,132.27
2020-10-09 08:30:00,50.819,-10.809,51.9558008503,37.269,-17.499,41.1727259481,13.55,6.69,15.1115386377,92.4,50.729,9.631,51.6351392174,37.269,-17.499,41.1727259481,13.46,27.13,30.2854503021,132.52
2020-10-09 09:00:00,51.482,-10.134,52.4699369163,41.782,-17.324,45.2311452431,9.7,7.19,12.0741914843,92.4,51.252,10.216,52.2602541134,41.782,-17.324,45.2311452431,9.47,27.54,29.1227145026,132.27
2020-10-09 09:30:00,52.12,-10.0625,53.0824670324,44.24,-17.3125,47.5068443095,7.88,7.25,10.7077962252,92.4,51.81,10.6675,52.8968019473,44.24,-17.3125,47.5068443095,7.57,27.98,28.9859500448,133.61
2020-10-09 10:00:00,52.722,-9.8705,53.6380094173,43.792,-17.0605,46.9978714864,8.93,7.19,11.4647721303,92.4,52.452,10.7495,53.5421708026,43.792,-17.0605,46.9978714864,8.66,27.81,29.1271642973,133.33
2020-10-09 10:30:00,52.992,-9.481,53.8334600876,40.742,-18.201,44.6227180369,12.25,8.72,15.036651888,92.4,52.802,11.199,53.976557921,40.742,-18.201,44.6227180369,12.06,29.4,31.7774070685,133.03
2020-10-09 11:00:00,51.7675,-11.0575,52.9352657734,33.8775,-16.3375,37.6111540969,17.89,5.28,18.6528952176,92.4,51.8275,9.6225,52.7132076666,33.8775,-16.3375,37.6111540969,17.95,25.96,31.5614337444,133.35
2020-10-09 11:30:00,51.5745,-11.0745,52.7501052179,36.4145,-16.7645,40.0882061272,15.16,5.69,16.1926433914,92.4,51.5345,9.7955,52.4571874055,36.4145,-16.7645,40.0882061272,15.12,26.56,30.5621988738,133.99
2020-10-09 12:00:00,50.676,-10.96,51.8476477383,39.556,-17.42,43.2219103696,11.12,6.46,12.8602488312,92.4,50.466,9.73,51.395428357,39.556,-17.42,43.2219103696,10.91,27.15,29.2600512645,133.39
2020-10-09 12:30:00,49.039,-11.2765,50.3188133132,41.429,-17.1365,44.833265253,7.61,5.86,9.6047748542,92.4,48.709,9.2735,49.5839135532,41.429,-17.1365,44.833265253,7.28,26.41,27.3950086695,133.1
2020-10-09 13:00:00,47.8055,-11.469,49.1620157362,41.8555,-17.029,45.1870525842,5.95,5.5600000000000005,8.1434697765,92.4,47.3955,9.171,48.2746378676,41.8555,-17.029,45.1870525842,5.54,26.2,26.7793129113,133.51
2020-10-09 13:30:00,46.791,-11.1995,48.1126436735,44.701,-17.8695,48.1404033142,2.09,6.67,6.9897782511,92.4,46.231,9.5005,47.1970853046,44.701,-17.8695,48.1404033142,1.53,27.37,27.4127306192,133.61
2020-10-09 14:00:00,46.564,-12.0005,48.0855289692,38.544,-16.1305,41.783166063,8.02,4.13,9.0209367585,92.4,46.244,8.8495,47.083130591,38.544,-16.1305,41.783166063,7.7,24.98,26.1398240239,134.27
2020-10-09 14:30:00,46.441,-11.912,47.9443659359,37.391,-15.792,40.5890889895,9.05,3.88,9.8466694877,92.4,46.161,9.218,47.0723851637,37.391,-15.792,40.5890889895,8.77,25.01,26.5030752933,135.08
2020-10-09 15:00:00,45.526,-12.2795,47.152972295,39.466,-16.4095,42.741511979,6.06,4.13,7.333518937,92.4,45.136,8.6405,45.955595266,39.466,-16.4095,42.741511979,5.67,25.05,25.6836796429,134.69
2020-10-09 15:30:00,44.883,-11.7785,46.4027666336,46.653,-18.5685,50.2124646004,-1.77,6.79,7.016908151,92.4,44.173,9.3615,45.1540874257,46.653,-18.5685,50.2124646004,-2.48,27.93,28.0398876603,135.12
2020-10-09 16:00:00,45.0725,-11.866,46.6082848027,43.4825,-17.416,46.8406325987,1.5899999999999999,5.55,5.7732659734,92.4,44.5125,9.194,45.4520878756,43.4825,-17.416,46.8406325987,1.03,26.61,26.6299267742,134.87
2020-10-09 16:30:00,44.562,-12.6815,46.331331583,41.302,-16.8215,44.5961664972,3.26,4.14,5.2694591753,92.4,44.032,8.5285,44.8503326214,41.302,-16.8215,44.5961664972,2.73,25.35,25.4965762407,135.53
2020-10-09 17:00:00,45.2215,-11.618500000000001,46.6901874541,45.1415,-17.0785,48.2641708154,0.08,5.46,5.4605860491,92.4,44.6015,9.2915,45.5590361454,45.1415,-17.0785,48.2641708154,-0.54,26.37,26.3755284307,134.51
2020-10-09 17:30:00,45.7525,-12.53,47.4372443998,38.4625,-15.86,41.604128476,7.29,3.33,8.0145492699,92.4,45.4025,8.32,46.1585247408,38.4625,-15.86,41.604128476,6.94,24.18,25.1562318323,134.28
2020-10-09 18:00:00,46.291,-12.155,47.8602204968,37.041,-15.855,40.2916456105,9.25,3.7,9.9625548932,92.4,46.011,8.655,46.8179575163,37.041,-15.855,40.2916456105,8.97,24.51,26.0998275856,134.01
2020-10-09 18:30:00,46.591,-12.1205,48.1417469692,37.081,-15.6205,40.2368063003,9.51,3.5,10.1336123865,92.4,46.351,8.6495,47.1511299043,37.081,-15.6205,40.2368063003,9.27,24.27,25.9801039259,133.93
2020-10-09 19:00:00,47.1715,-11.881,48.644717835,40.9315,-15.001,43.5937804423,6.24,3.12,6.9765320898,92.4,46.8015,8.739,47.6104035191,40.9315,-15.001,43.5937804423,5.87,23.74,24.4549483745,133.53
2020-10-09 19:30:00,47.314,-12.744,49.0002462443,37.944,-14.274000000000001,40.5400322151,9.37,1.53,9.4940929003,92.4,47.064,7.836,47.7118747483,37.944,-14.274000000000001,40.5400322151,9.12,22.11,23.9170754901,133.57
2020-10-09 20:00:00,46.5525,-13.1315,48.3691177147,36.7025,-13.9815,39.2753847658,9.85,0.85,9.8866071025,92.4,46.3425,7.2785,46.9105944164,36.7025,-13.9815,39.2753847658,9.64,21.26,23.3434616113,133.15
2020-10-09 20:30:00,45.243,-13.619,47.2483461086,30.743,-13.089,33.4133801044,14.5,-0.53,14.5096829738,92.4,45.193,6.641,45.6783332664,30.743,-13.089,33.4133801044,14.45,19.73,24.4555801403,132.79
2020-10-09 21:00:00,44.198,-13.562,46.2319267174,32.228,-13.742,35.0355041065,11.97,0.18,11.971353307,92.4,44.058,7.008,44.6118754145,32.228,-13.742,35.0355041065,11.83,20.75,23.8853804659,133.53
2020-10-09 21:30:00,43.2275,-13.769,45.3674125034,32.8375,-14.179,35.7679388175,10.39,0.41000000000000003,10.3980863624,92.4,43.0375,6.7010000000000005,43.5560536235,32.8375,-14.179,35.7679388175,10.2,20.88,23.2382099138,133.17
2020-10-09 22:00:00,42.716,-14.209,45.0172448846,32.826,-14.489,35.8814352695,9.89,0.28,9.8939628057,92.4,42.496,6.371,42.9709164087,32.826,-14.489,35.8814352695,9.67,20.86,22.9923574259,133.58
2020-10-09 22:30:00,42.551,-14.707,45.0209223584,32.191,-15.177,35.5893496709,10.36,0.47000000000000003,10.370655717,92.4,42.351,6.073,42.784208886,32.191,-15.177,35.5893496709,10.16,21.25,23.5539402224,134.16
2020-10-09 23:00:00,41.594,-14.94,44.1957513343,32.064,-15.53,35.6269700648,9.53,0.59,9.5482459122,92.4,41.364,5.98,41.7940294301,32.064,-15.53,35.6269700648,9.3,21.51,23.4343785921,134.69
2020-10-09 23:30:00,40.806,-14.2835,43.2336444017,36.976,-17.4335,40.8797198896,3.83,3.15,4.9589716676,92.4,40.346,6.6965,40.8979562845,36.976,-17.4335,40.8797198896,3.37,24.13,24.3641909367,134.76
2020-10-10 00:00:00,40.2175,-14.61,42.7890103444,35.6875,-17.27,39.6465705484,4.53,2.66,5.2532370972999995,92.4,39.7775,6.29,40.2717469977,35.6875,-17.27,39.6465705484,4.09,23.56,23.9123754571,134.61
2020-10-10 00:30:00,39.655,-14.341,42.1685108345,34.905,-17.161,38.8954874761,4.75,2.8200000000000003,5.5240293265,92.4,39.245,5.979,39.6978395634,34.905,-17.161,38.8954874761,4.34,23.14,23.5434746798,132.78
2020-10-10 01:00:00,39.2475,-14.3105,41.7750723099,35.7375,-17.8205,39.934184936,3.51,3.51,4.9638896039,92.4,38.7875,6.1295,39.2688289423,35.7375,-17.8205,39.934184936,3.05,23.95,24.1434256062,133.01
2020-10-10 01:30:00,39.0535,-14.2465,41.5708867418,35.9835,-17.7765,40.1349750779,3.07,3.5300000000000002,4.6782261596,92.4,38.5835,6.0635,39.0570416762,35.9835,-17.7765,40.1349750779,2.6,23.84,23.9813594277,132.58
2020-10-10 02:00:00,39.1365,-14.549,41.7533116441,34.8065,-17.389,38.9084793233,4.33,2.84,5.1782719125,92.4,38.7065,5.841,39.1447368525,34.8065,-17.389,38.9084793233,3.9,23.23,23.555103481,132.91
2020-10-10 02:30:00,38.932,-14.713,41.6193824197,35.052,-17.383,39.1255848902,3.88,2.67,4.7099150735,92.4,38.492,5.5969999999999995,38.8967925799,35.052,-17.383,39.1255848902,3.44,22.98,23.2360495782,132.56
2020-10-10 03:00:00,38.9185,-14.8935,41.6709249297,34.4085,-17.3335,38.5278482983,4.51,2.44,5.1277382929,92.4,38.4985,5.6165,38.9060351938,34.4085,-17.3335,38.5278482983,4.09,22.95,23.3115979718,133.29
2020-10-10 03:30:00,38.741,-15.109,41.5830129019,33.471,-16.939,37.5131651824,5.27,1.83,5.5786916029,92.4,38.341,5.481,38.7307841645,33.471,-16.939,37.5131651824,4.87,22.42,22.9428267657,133.62
2020-10-10 04:00:00,38.6505,-15.271,41.55796664,33.5405,-17.001,37.6031799353,5.11,1.73,5.3949050038,92.4,38.2405,5.489,38.6324340581,33.5405,-17.001,37.6031799353,4.7,22.49,22.9758590699,134.19
2020-10-10 04:30:00,38.552,-15.297,41.4759558419,33.052,-16.847,37.0979259932,5.5,1.55,5.7142366069,92.4,38.162,5.303,38.5286912962,33.052,-16.847,37.0979259932,5.11,22.15,22.7317971133,133.69
2020-10-10 05:00:00,38.452,-15.7235,41.5425655954,31.022,-16.1835,34.9895721073,7.43,0.46,7.4442259504,92.4,38.132,4.9065,38.4463673999,31.022,-16.1835,34.9895721073,7.11,21.09,22.2562395746,133.76
2020-10-10 05:30:00,38.3675,-15.9455,41.5490556632,30.4875,-15.9255,34.3963545525,7.88,-0.02,7.8800253807,92.4,38.0775,4.7045,38.3670213399,30.4875,-15.9255,34.3963545525,7.59,20.63,21.9819243926,133.84
2020-10-10 06:00:00,38.4995,-15.7305,41.5891828544,30.0695,-15.6305,33.8893399242,8.43,-0.1,8.4305930989,92.4,38.2295,4.7695,38.5258718331,30.0695,-15.6305,33.8893399242,8.16,20.4,21.9714724131,133.46
2020-10-10 06:30:00,39.816,-14.943,42.527721606,31.506,-15.963,35.3191931533,8.31,1.02,8.3723652572,92.4,39.536,5.547,39.9232326472,31.506,-15.963,35.3191931533,8.03,21.51,22.9599869338,133.17
2020-10-10 07:00:00,41.1155,-14.3285,43.5406735421,32.3355,-16.4285,36.2695488323,8.78,2.1,9.0276464264,92.4,40.8555,6.0315,41.2983156134,32.3355,-16.4285,36.2695488323,8.52,22.46,24.0216985245,132.7
2020-10-10 07:30:00,43.2525,-13.9285,45.439870912,34.2125,-17.1885,38.2875918347,9.04,3.26,9.6098491143,92.4,42.9725,6.7515,43.4996380272,34.2125,-17.1885,38.2875918347,8.76,23.94,25.4923753307,133.56
2020-10-10 08:00:00,44.747,-13.46,46.7275679765,35.087,-17.35,39.1423053613,9.66,3.89,10.4138225451,92.4,44.507,6.99,45.0525598496,35.087,-17.35,39.1423053613,9.42,24.34,26.0992720205,132.85
2020-10-10 08:30:00,46.6235,-12.346,48.2304309358,39.3435,-18.466,43.4615249186,7.28,6.12,9.5106676948,92.4,46.2835,8.024,46.9738964559,39.3435,-18.466,43.4615249186,6.94,26.49,27.3840044552,132.44
2020-10-10 09:00:00,47.9725,-11.226,49.2684872129,43.1025,-18.866,47.0505203186,4.87,7.64,9.0601600427,92.4,47.5625,9.074,48.4203354207,43.1025,-18.866,47.0505203186,4.46,27.94,28.2937307544,132.11
2020-10-10 09:30:00,48.894,-10.714,50.0541010508,47.484,-19.704,51.4099005251,1.4100000000000001,8.99,9.0999010984,92.4,48.324,9.516,49.2520378462,47.484,-19.704,51.4099005251,0.84,29.22,29.2320714285,131.76
2020-10-10 10:00:00,49.675,-10.806000000000001,50.8367510862,53.415,-19.926,57.0105928841,-3.74,9.12,9.8570786747,92.4,48.925,9.554,49.849117755500004,53.415,-19.926,57.0105928841,-4.49,29.48,29.8199681422,132.38
2020-10-10 10:30:00,49.2685,-10.696,50.4161631647,54.9885,-20.086,58.5421431812,-5.72,9.39,10.9950216007,92.4,48.4485,9.314,49.3356640601,54.9885,-20.086,58.5421431812,-6.54,29.4,30.1186254666,131.38
2020-10-10 11:00:00,49.345,-10.4785,50.4452969785,56.555,-20.8485,60.2754342767,-7.21,10.37,12.6301623109,92.4,48.455,9.6015,49.3971236739,56.555,-20.8485,60.2754342767,-8.1,30.45,31.5089273064,131.6
2020-10-10 11:30:00,48.9135,-10.1375,49.9529717685,58.2435,-21.2375,61.9946505636,-9.33,11.1,14.5003068933,92.4,47.9535,9.9625,48.9774393828,58.2435,-21.2375,61.9946505636,-10.29,31.2,32.8530683499,131.53
2020-10-10 12:00:00,48.9505,-10.0015,49.9617999325,54.5405,-21.6515,58.6809474404,-5.59,11.65,12.9217104131,92.4,48.1105,9.9685,49.1323844577,54.5405,-21.6515,58.6809474404,-6.43,31.62,32.2671551272,130.85
2020-10-10 12:30:00,48.8165,-10.2605,49.8831487829,49.0365,-20.4405,53.1261929043,-0.22,10.18,10.1823769327,92.4,48.2065,9.8495,49.2024317743,49.0365,-20.4405,53.1261929043,-0.8300000000000001,30.29,30.301369606,131.29
2020-10-10 13:00:00,47.966,-11.1935,49.2547621885,51.476,-21.0835,55.6263655855,-3.51,9.89,10.494388977,92.4,47.226,8.8665,48.0511175546,51.476,-21.0835,55.6263655855,-4.25,29.95,30.2500413223,131.33
2020-10-10 13:30:00,47.417,-12.073,48.9298397504,51.287,-21.123,55.4665439522,-3.87,9.05,9.8427333602,92.4,46.637,8.147,47.3432506066,51.287,-21.123,55.4665439522,-4.65,29.27,29.6370612578,131.94
2020-10-10 14:00:00,47.09,-12.7735,48.791704236,46.67,-19.8335,50.7095318678,0.42,7.06,7.072481884,92.4,46.48,7.6465,47.1047700583,46.67,-19.8335,50.7095318678,-0.19,27.48,27.4806568335,132.6
2020-10-10 14:30:00,47.3865,-13.0965,49.1629809359,40.8765,-18.1065,44.707198464,6.51,5.01,8.2146332846,92.4,47.0065,7.4035,47.5859522811,40.8765,-18.1065,44.707198464,6.13,25.51,26.236177313,132.95
2020-10-10 15:00:00,47.6875,-13.1895,49.4778795675,39.1175,-17.7195,42.9436780737,8.57,4.53,9.693595824,92.4,47.3975,7.4805,47.9841732918,39.1175,-17.7195,42.9436780737,8.28,25.2,26.5254293085,133.47
2020-10-10 15:30:00,47.7355,-13.472,49.6001284701,38.4855,-17.392,42.2328707792,9.25,3.92,10.0463376412,92.4,47.4855,7.148,48.0204811955,38.4855,-17.392,42.2328707792,9.0,24.54,26.1383167017,133.37
2020-10-10 16:00:00,48.371,-13.0845,50.109458002,39.311,-17.5245,43.0402465287,9.06,4.44,10.0894598468,92.4,48.101,7.6055,48.698560874500004,39.311,-17.5245,43.0402465287,8.79,25.13,26.622941235,133.6
2020-10-10 16:30:00,49.2125,-13.1785,50.9464720908,37.4025,-17.2385,41.1838911287,11.81,4.06,12.4883826014,92.4,49.0525,7.4715,49.6182533802,37.4025,-17.2385,41.1838911287,11.65,24.71,27.3186127027,133.44
2020-10-10 17:00:00,49.9125,-12.677,51.4972230829,37.6625,-17.107,41.3656059456,12.25,4.43,13.0264116318,92.4,49.7725,7.783,50.3773445633,37.6625,-17.107,41.3656059456,12.11,24.89,27.6796712408,132.72
2020-10-10 17:30:00,50.585,-12.6565,52.1443114563,34.575,-16.3265,38.2359154101,16.01,3.67,16.4252549447,92.4,50.605,7.5735,51.1685834009,34.575,-16.3265,38.2359154101,16.03,23.9,28.7779585794,131.89
2020-10-10 18:00:00,51.2795,-12.946,52.8884300793,36.8095,-15.466,39.9266383039,14.47,2.52,14.6877942524,92.4,51.2395,7.234,51.7476290882,36.8095,-15.466,39.9266383039,14.43,22.7,26.8982322839,132.02
2020-10-10 18:30:00,51.4695,-12.471,52.9588073058,39.0295,-16.061,42.2049474736,12.44,3.59,12.9476522968,92.4,51.3595,7.619,51.9215504511,39.0295,-16.061,42.2049474736,12.33,23.68,26.697777061,131.62
2020-10-10 19:00:00,51.882,-12.293,53.3184749688,37.892,-15.633,40.9901738591,13.99,3.34,14.3831741977,92.4,51.822,7.717,52.3934325369,37.892,-15.633,40.9901738591,13.93,23.35,27.1894722273,131.21
2020-10-10 19:30:00,51.9995,-13.1085,53.6263067207,34.7295,-15.3185,37.957800417,17.27,2.21,17.410829963,92.4,52.0595,7.0515,52.5348949985,34.7295,-15.3185,37.957800417,17.33,22.37,28.2974521821,131.86
2020-10-10 20:00:00,50.7255,-13.4285,52.4728592941,34.7755,-15.0885,37.9077595289,15.95,1.6600000000000001,16.0361497873,92.4,50.7555,6.8415,51.2145184738,34.7755,-15.0885,37.9077595289,15.98,21.93,27.1345775718,132.4
2020-10-10 20:30:00,49.4845,-13.2045,51.2159600174,38.1745,-16.3445,41.5263185281,11.31,3.14,11.7377894001,92.4,49.3245,7.0455,49.8251479727,38.1745,-16.3445,41.5263185281,11.15,23.39,25.9116691859,132.14
2020-10-10 21:00:00,48.1655,-13.6845,50.0717578132,31.8055,-15.8345,35.5291601435,16.36,2.15,16.5006696834,92.4,48.1955,6.5055,48.632579106,31.8055,-15.8345,35.5291601435,16.39,22.34,27.7075386853,131.96
2020-10-10 21:30:00,47.6995,-14.6815,49.9078024211,27.7295,-15.1015,31.5749975851,19.97,0.42,19.9744161366,92.4,47.8795,5.6785,48.2150586695,27.7295,-15.1015,31.5749975851,20.15,20.78,28.9453087736,132.49
2020-10-10 22:00:00,45.8435,-14.663,48.1313833299,30.4835,-15.623,34.2537866702,15.36,0.96,15.3899707602,92.4,45.8435,5.727,46.199837892,30.4835,-15.623,34.2537866702,15.36,21.35,26.3011805819,132.85
2020-10-10 22:30:00,44.854,-14.992,47.2931430548,29.834,-15.202,33.4838522276,15.02,0.21,15.0214679709,92.4,44.834,5.448,45.1637936848,29.834,-15.202,33.4838522276,15.0,20.65,25.5229798417,133.06
2020-10-10 23:00:00,43.419,-15.274000000000001,46.0272162639,28.539,-15.174,32.3222028488,14.88,-0.1,14.8803360177,92.4,43.389,5.336,43.7158806042,28.539,-15.174,32.3222028488,14.85,20.51,25.3215836788,133.55
2020-10-10 23:30:00,41.7735,-15.534,44.5682673912,29.0935,-15.754,33.0850458402,12.68,0.22,12.6819083737,92.4,41.6635,5.206,41.9874941887,29.0935,-15.754,33.0850458402,12.57,20.96,24.4402639102,133.96
2020-10-11 00:00:00,40.6405,-15.836500000000001,43.6170261767,28.5805,-15.3065,32.4211955748,12.06,-0.53,12.0716403194,92.4,40.4905,5.0735,40.807119385,28.5805,-15.3065,32.4211955748,11.91,20.38,23.6049253335,134.76
2020-10-11 00:30:00,39.7485,-15.687,42.732016349,27.4985,-14.767,31.2126863831,12.25,-0.92,12.2844983618,92.4,39.6285,4.883,39.9282068374,27.4985,-14.767,31.2126863831,12.13,19.65,23.0924100085,133.48
2020-10-11 01:00:00,39.1825,-15.7685,42.2364048955,28.0425,-15.0585,31.8298637839,11.14,-0.71,11.1626027431,92.4,39.0325,4.7415,39.3194338527,28.0425,-15.0585,31.8298637839,10.99,19.8,22.6455315681,133.48
2020-10-11 01:30:00,38.8165,-15.4545,41.7799263104,29.7665,-15.2745,33.4567612375,9.05,-0.18,9.0517898783,92.4,38.5765,4.9155,38.8884107736,29.7665,-15.2745,33.4567612375,8.81,20.19,22.0284407074,132.93
2020-10-11 02:00:00,38.8285,-15.333,41.7462968567,30.4985,-15.703,34.3036836397,8.33,0.37,8.3382132379,92.4,38.5485,4.987,38.869744291,30.4985,-15.703,34.3036836397,8.05,20.69,22.2008693523,132.79
2020-10-11 02:30:00,38.651,-15.621,41.6883130146,28.511,-15.301,32.3573441741,10.14,-0.32,10.1450480531,92.4,38.441,4.819,38.7418796911,28.511,-15.301,32.3573441741,9.93,20.12,22.4370073762,133.24
2020-10-11 03:00:00,38.244,-16.183,41.5270156043,27.384,-15.243,31.3405887788,10.86,-0.9400000000000001,10.9006054878,92.4,38.074,4.567,38.3469290165,27.384,-15.243,31.3405887788,10.69,19.81,22.5102687678,134.35
2020-10-11 03:30:00,37.867,-16.0785,41.1391279836,28.477,-15.1285,32.2461011791,9.39,-0.9500000000000001,9.437934096,92.4,37.637,4.6015,37.9172463564,28.477,-15.1285,32.2461011791,9.16,19.73,21.7526665032,133.95
2020-10-11 04:00:00,37.801,-16.0315,41.0600120951,30.331,-15.8015,34.2002479998,7.47,-0.23,7.4735399912,92.4,37.491,4.7585,37.7917769263,30.331,-15.8015,34.2002479998,7.16,20.56,21.771063364,134.36
2020-10-11 04:30:00,37.5485,-15.9595,40.7994545613,30.0985,-15.8095,33.9979410038,7.45,-0.15,7.4515099141,92.4,37.2385,4.7405,37.5390226631,30.0985,-15.8095,33.9979410038,7.14,20.55,21.7550476901,134.18
2020-10-11 05:00:00,37.539,-16.4715,40.9937413912,27.949,-15.3415,31.882726095,9.59,-1.13,9.6563450643,92.4,37.309,4.3785,37.5650468288,27.949,-15.3415,31.882726095,9.36,19.72,21.828605086,134.64
2020-10-11 05:30:00,37.76,-16.2755,41.1182380489,29.04,-15.6755,33.0006499974,8.72,-0.6000000000000001,8.7406178271,92.4,37.49,4.5145,37.7608369909,29.04,-15.6755,33.0006499974,8.45,20.19,21.88695045,134.46
2020-10-11 06:00:00,37.883,-16.238,41.2164328029,28.823,-15.478,32.7159565503,9.06,-0.76,9.0918204998,92.4,37.633,4.442,37.8942482839,28.823,-15.478,32.7159565503,8.81,19.92,21.7812419297,134.05
2020-10-11 06:30:00,38.6515,-15.8045,41.7578815614,26.9115,-14.8345,30.7293218685,11.74,-0.97,11.7800042445,92.4,38.5115,4.6754999999999995,38.7942770586,26.9115,-14.8345,30.7293218685,11.6,19.51,22.6980197374,133.26
2020-10-11 07:00:00,39.5485,-15.6335,42.5263468276,29.8085,-15.7735,33.7246197088,9.74,0.14,9.7410061082,92.4,39.3185,5.2765,39.6709704255,29.8085,-15.7735,33.7246197088,9.51,21.05,23.0985410795,134.51
2020-10-11 07:30:00,40.323,-15.9185,43.3513894962,28.683,-16.1785,32.9311152446,11.64,0.26,11.642903418,92.4,40.143,4.9615,40.4484478225,28.683,-16.1785,32.9311152446,11.46,21.14,24.0464384057,134.51
2020-10-11 08:00:00,40.9245,-15.276,43.6826152634,28.2645,-15.136,32.0621343059,12.66,-0.14,12.660774068,92.4,40.8145,5.064,41.12745441,28.2645,-15.136,32.0621343059,12.55,20.2,23.7811374833,132.95
2020-10-11 08:30:00,42.7945,-15.035,45.3587968894,28.3845,-15.285,32.2383477438,14.41,0.25,14.4121684697,92.4,42.7345,5.395,43.0736986484,28.3845,-15.285,32.2383477438,14.35,20.68,25.1711124109,132.79
2020-10-11 09:00:00,43.692,-14.5565,46.0530406841,30.762,-15.9465,34.6495527569,12.93,1.3900000000000001,13.0044992214,92.4,43.592,5.6335,43.9545081448,30.762,-15.9465,34.6495527569,12.83,21.58,25.105881781,132.19
2020-10-11 09:30:00,45.064,-14.345,47.2921042141,29.624,-15.745,33.5482697169,15.44,1.4,15.5033415753,92.4,45.034,6.035,45.4365753661,29.624,-15.745,33.5482697169,15.41,21.78,26.6802642416,132.79
2020-10-11 10:00:00,46.0915,-14.213,48.2331394505,29.7115,-15.293,33.4162996343,16.38,1.08,16.4155657837,92.4,46.1115,6.207,46.5273820588,29.7115,-15.293,33.4162996343,16.4,21.5,27.0408949556,132.83
2020-10-11 10:30:00,46.8615,-13.96,48.8966438751,30.1815,-15.51,33.9335091355,16.68,1.55,16.751862583,92.4,46.8615,6.59,47.3225980082,30.1815,-15.51,33.9335091355,16.68,22.1,27.6881274195,133.3
2020-10-11 11:00:00,47.686,-13.879,49.6646880288,30.426,-15.329,34.0693369029,17.26,1.45,17.3207996351,92.4,47.746,6.621,48.2028853597,30.426,-15.329,34.0693369029,17.32,21.95,27.9604166636,133.15
2020-10-11 11:30:00,47.552,-13.8725,49.5342200933,32.932,-16.0725,36.6448070025,14.62,2.2,14.784600096,92.4,47.482,6.4675,47.9204432393,32.932,-16.0725,36.6448070025,14.55,22.54,26.8282332627,132.66
2020-10-11 12:00:00,48.177,-13.645,50.07204164,34.047,-16.155,37.6853052794,14.13,2.51,14.3512020402,92.4,48.097,6.675,48.5579760081,34.047,-16.155,37.6853052794,14.05,22.83,26.806928209,132.4
2020-10-11 12:30:00,48.45,-13.679,50.3439921043,33.22,-16.109,36.9197546173,15.23,2.43,15.4226392035,92.4,48.41,6.571,48.8539265669,33.22,-16.109,36.9197546173,15.19,22.68,27.2968587936,132.24
2020-10-11 13:00:00,49.346,-13.8445,51.251320922,34.436,-16.6145,38.2345355176,14.91,2.77,15.1651244637,92.4,49.286,6.5955,49.7253498354,34.436,-16.6145,38.2345355176,14.85,23.21,27.5540668505,132.76
2020-10-11 13:30:00,48.4985,-14.0795,50.5008596214,33.4985,-15.9695,37.1103008948,15.0,1.8900000000000001,15.1186011258,92.4,48.4485,6.3305,48.8603354727,33.4985,-15.9695,37.1103008948,14.95,22.3,26.8475790342,132.86
2020-10-11 14:00:00,47.481,-14.295,49.586211652,38.441,-15.755,41.5443197802,9.04,1.46,9.1571392913,92.4,47.211,6.315,47.63147852,38.441,-15.755,41.5443197802,8.77,22.07,23.7486378557,133.66
2020-10-11 14:30:00,47.577,-14.3695,49.6996323855,31.857,-15.3295,35.353387663,15.72,0.96,15.7492856981,92.4,47.547,6.2805,47.9600030155,31.857,-15.3295,35.353387663,15.69,21.61,26.7052092297,133.62
2020-10-11 15:00:00,47.099,-14.8595,49.3874532776,31.709,-15.7095,35.3871314357,15.39,0.85,15.413455161,92.4,47.069,6.0305,47.4537426474,31.709,-15.7095,35.3871314357,15.36,21.74,26.6187377612,134.36
2020-10-11 15:30:00,46.6935,-15.004,49.0449075669,28.1235,-14.944,31.8473607737,18.57,-0.06,18.5700969303,92.4,46.783500000000004,5.836,47.1461002443,28.1235,-14.944,31.8473607737,18.66,20.78,27.9285516989,134.3
2020-10-11 16:00:00,46.971,-15.077,49.3314379478,29.011,-15.307,32.8015604812,17.96,0.23,17.9614726568,92.4,47.031,6.033,47.416369009,29.011,-15.307,32.8015604812,18.02,21.34,27.9305567435,134.87
2020-10-11 16:30:00,47.562,-14.991,49.8685665024,28.232,-14.981,31.9605410624,19.33,-0.01,19.3300025867,92.4,47.672,5.959,48.0429939221,28.232,-14.981,31.9605410624,19.44,20.94,28.5726652589,134.55
2020-10-11 17:00:00,47.8215,-14.6125,50.0042100078,26.3515,-14.2825,29.9731773174,21.47,-0.33,21.4725359471,92.4,48.0215,6.1175,48.4095886008,26.3515,-14.2825,29.9731773174,21.67,20.4,29.7615338986,133.89
2020-10-11 17:30:00,48.352,-14.411,50.4538682858,26.772,-14.471,30.4327097873,21.58,0.06,21.5800834104,92.4,48.572,6.169,48.9621868895,26.772,-14.471,30.4327097873,21.8,20.64,30.0208194425,133.18
2020-10-11 18:00:00,49.1065,-14.049,51.0766359821,29.8065,-13.779,32.8373001821,19.3,-0.27,19.3018885086,92.4,49.2565,6.231,49.6490498726,29.8065,-13.779,32.8373001821,19.45,20.01,27.9052432349,132.68
2020-10-11 18:30:00,49.834,-14.193,51.8157196708,27.784,-13.873,31.0549639349,22.05,-0.32,22.0523218732,92.4,50.084,6.077,50.4513328367,27.784,-13.873,31.0549639349,22.3,19.95,29.9214388023,132.53
2020-10-11 19:00:00,50.464,-13.7095,52.2930749359,29.034,-13.5195,32.0273326434,21.43,-0.19,21.4308422606,92.4,50.704,6.3805,51.1038784854,29.034,-13.5195,32.0273326434,21.67,19.9,29.4210621834,132.0
2020-10-11 19:30:00,50.7365,-13.909,52.608485183,28.5765,-13.589,31.6429656203,22.16,-0.32,22.1623103489,92.4,50.9965,6.191,51.3709206969,28.5765,-13.589,31.6429656203,22.42,19.78,29.8982407509,132.08
2020-10-11 20:00:00,49.667,-14.1035,51.6306072136,28.227,-13.5735,31.3209743024,21.44,-0.53,21.4465498391,92.4,49.907,5.9865,50.2647672953,28.227,-13.5735,31.3209743024,21.68,19.56,29.1995890382,131.99
2020-10-11 20:30:00,48.417,-14.0075,50.4025390754,23.747,-13.5075,27.3198200076,24.67,-0.5,24.6750663626,92.4,48.777,5.8025,49.1209195277,23.747,-13.5075,27.3198200076,25.03,19.31,31.6129245721,130.94
2020-10-11 21:00:00,47.4365,-14.4875,49.5994877847,23.2965,-13.7675,27.0605056956,24.14,-0.72,24.1507349785,92.4,47.7765,5.6325,48.1073695862,23.2965,-13.7675,27.0605056956,24.48,19.4,31.2350828397,132.01
2020-10-11 21:30:00,46.275,-14.941,48.6272465394,23.365,-13.711,27.0908609313,22.91,-1.23,22.942994573500002,92.4,46.575,5.529,46.9020305104,23.365,-13.711,27.0908609313,23.21,19.24,30.1476649179,133.12
2020-10-11 22:00:00,44.786,-15.2025,47.2958962517,22.196,-13.2325,25.8410810968,22.59,-1.97,22.6757359307,92.4,45.066,5.0675,45.3500155706,22.196,-13.2325,25.8410810968,22.87,18.3,29.2903892087,132.56
2020-10-11 22:30:00,43.9595,-15.527,46.6210828837,21.5095,-13.007,25.136440465,22.45,-2.52,22.5909915674,92.4,44.2295,4.983,44.5093131743,21.5095,-13.007,25.136440465,22.72,17.99,28.9799672188,133.45
2020-10-11 23:00:00,42.7215,-15.733,45.5264082841,21.4115,-12.953,25.0246386837,21.31,-2.7800000000000002,21.4905676984,92.4,42.9515,4.8469999999999995,43.2241224463,21.4115,-12.953,25.0246386837,21.54,17.8,27.9430062806,133.76
2020-10-11 23:30:00,41.278,-16.044,44.2863773637,21.528,-12.684,24.986769299,19.75,-3.36,20.033773983,92.4,41.448,4.786,41.7234047029,21.528,-12.684,24.986769299,19.92,17.47,26.495420359,134.63
2020-10-12 00:00:00,40.2495,-16.0875,43.3454715801,21.9595,-12.6275,25.3312730928,18.29,-3.46,18.6143949673,92.4,40.3595,4.5925,40.6199494891,21.9595,-12.6275,25.3312730928,18.4,17.22,25.2009602992,134.18
2020-10-12 00:30:00,39.5425,-16.4845,42.8409622499,22.1625,-12.8745,25.6306292646,17.38,-3.61,17.7509577206,92.4,39.6125,4.5455,39.872443197,22.1625,-12.8745,25.6306292646,17.45,17.42,24.6568225852,135.29
2020-10-12 01:00:00,39.127,-16.62,42.5105460915,22.067,-12.84,25.5307283288,17.06,-3.7800000000000002,17.4737517437,92.4,39.177,4.53,39.4380302373,22.067,-12.84,25.5307283288,17.11,17.37,24.381734967,135.67
2020-10-12 01:30:00,38.9905,-16.7605,42.4402338648,21.8905,-13.2905,25.6092049955,17.1,-3.47,17.4485214273,92.4,39.0505,4.2395,39.2799555817,21.8905,-13.2905,25.6092049955,17.16,17.53,24.5309294565,135.23
2020-10-12 02:00:00,39.139,-16.4875,42.4699773634,22.389,-13.3075,26.0452851251,16.75,-3.18,17.0491905966,92.4,39.179,4.3525,39.4200240646,22.389,-13.3075,26.0452851251,16.79,17.66,24.3675952855,134.66
2020-10-12 02:30:00,39.071,-16.516,42.4184075255,22.201,-13.416,25.9398044904,16.87,-3.1,17.1524604649,92.4,39.111,4.454,39.3637960187,22.201,-13.416,25.9398044904,16.91,17.87,24.6025405192,135.08
2020-10-12 03:00:00,38.766,-16.55,42.150981673,21.416,-13.18,25.1467185931,17.35,-3.37,17.6742581174,92.4,38.826,4.41,39.0756493996,21.416,-13.18,25.1467185931,17.41,17.59,24.7490646288,135.05
2020-10-12 03:30:00,38.9225,-16.928,42.4442951438,20.8225,-13.718,24.9351164074,18.1,-3.21,18.3824399904,92.4,39.0125,4.112,39.2286081865,20.8225,-13.718,24.9351164074,18.19,17.83,25.4712583121,135.31
2020-10-12 04:00:00,38.5525,-16.663,41.999414582200004,21.4825,-13.173,25.1997169677,17.07,-3.49,17.4231168279,92.4,38.6025,4.437,38.8566593424,21.4825,-13.173,25.1997169677,17.12,17.61,24.5602626207,135.52
2020-10-12 04:30:00,38.512,-16.6565,41.9596608214,20.872,-13.0165,24.5981636764,17.64,-3.64,18.0116406804,92.4,38.592,4.4435,38.8469710048,20.872,-13.0165,24.5981636764,17.72,17.46,24.8766959221,135.46
2020-10-12 05:00:00,38.6,-16.7175,42.0646503165,22.18,-13.5275,25.9797162465,16.42,-3.19,16.7269991331,92.4,38.63,4.3625,38.8755489511,22.18,-13.5275,25.9797162465,16.45,17.89,24.3033865953,135.54
2020-10-12 05:30:00,38.8955,-16.4875,42.245681158,23.0355,-13.5875,26.7442408099,15.86,-2.9,16.1229525832,92.4,38.8955,4.3325,39.1360508547,23.0355,-13.5875,26.7442408099,15.86,17.92,23.9304408651,134.52
2020-10-12 06:00:00,39.8295,-16.021,42.9308922718,23.7595,-13.850999999999999,27.5020733991,16.07,-2.17,16.2158502706,92.4,39.8495,4.739,40.1302974229,23.7595,-13.850999999999999,27.5020733991,16.09,18.59,24.5860976977,134.31
2020-10-12 06:30:00,42.153,-15.157,44.7952012832,23.223,-13.697,26.9613712188,18.93,-1.46,18.9862186862,92.4,42.263,5.423,42.6095071316,23.223,-13.697,26.9613712188,19.04,19.12,26.9832540662,133.55
2020-10-12 07:00:00,44.2605,-14.459,46.5623725904,24.1805,-13.499,27.6933129338,20.08,-0.96,20.1029351091,92.4,44.4405,5.921,44.8332051191,24.1805,-13.499,27.6933129338,20.26,19.42,28.0642833509,132.83
2020-10-12 07:30:00,46.9105,-13.685,48.8658800724,27.4505,-13.605,30.637003366000002,19.46,-0.08,19.4601644392,92.4,47.0605,6.465,47.5024934635,27.4505,-13.605,30.637003366000002,19.61,20.07,28.0598823946,132.15
2020-10-12 08:00:00,49.104,-12.7475,50.7316624235,25.604,-14.2275,29.2914078229,23.5,1.48,23.5465581349,92.4,49.394,7.4725,49.9560355938,25.604,-14.2275,29.2914078229,23.79,21.7,32.2002189434,131.99
2020-10-12 08:30:00,50.8455,-11.7465,52.1847212554,26.4655,-14.4665,30.1612717321,24.38,2.7199999999999998,24.5312616879,92.4,51.1755,8.3435,51.8511889208,26.4655,-14.4665,30.1612717321,24.71,22.81,33.6285622648,131.4
2020-10-12 09:00:00,51.6245,-11.5635,52.9037194581,26.7845,-14.6435,30.5260795468,24.84,3.08,25.0302217329,92.4,51.9445,8.7965,52.6840534934,26.7845,-14.6435,30.5260795468,25.16,23.44,34.3869044841,132.27
2020-10-12 09:30:00,52.666,-11.1735,53.8382267376,31.226,-15.0735,34.6738154556,21.44,3.9,21.7918241549,92.4,52.896,8.9765,53.6522540836,31.226,-15.0735,34.6738154556,21.67,24.05,32.3726952848,131.62
2020-10-12 10:00:00,53.0075,-11.1835,54.1744010442,31.6975,-14.4435,34.8331192761,21.31,3.26,21.5579150198,92.4,53.2175,9.0265,53.9775880204,31.6975,-14.4435,34.8331192761,21.52,23.47,31.8426019665,131.99
2020-10-12 10:30:00,53.2735,-11.1585,54.4295684762,31.5135,-14.4685,34.6761903112,21.76,3.31,22.0103089483,92.4,53.4835,9.0215,54.2390287017,31.5135,-14.4685,34.6761903112,21.97,23.49,32.1630377919,131.73
2020-10-12 11:00:00,53.626,-10.863,54.7151957412,25.716,-14.033,29.2956949909,27.91,3.17,28.0894464168,92.4,54.076,9.347,54.8778660755,25.716,-14.033,29.2956949909,28.36,23.38,36.7547820018,131.59
2020-10-12 11:30:00,53.9885,-11.0945,55.116658666,27.4385,-13.8945,30.7559492212,26.55,2.8,26.6972376848,92.4,54.3985,9.1155,55.1569500834,27.4385,-13.8945,30.7559492212,26.96,23.01,35.4443465168,131.84
2020-10-12 12:00:00,53.8885,-11.0605,55.0118631979,29.3685,-13.5205,32.3312961772,24.52,2.46,24.6430923384,92.4,54.2185,9.0295,54.9652400386,29.3685,-13.5205,32.3312961772,24.85,22.55,33.5562959815,131.57
2020-10-12 12:30:00,53.4615,-11.157,54.6132825533,27.8915,-13.097,30.8134253411,25.57,1.94,25.6434884522,92.4,53.8315,8.983,54.5758617087,27.8915,-13.097,30.8134253411,25.94,22.08,34.0647912073,131.72
2020-10-12 13:00:00,53.141,-11.4325,54.3568573158,22.761,-13.2725,26.3481000691,30.38,1.8399999999999999,30.4356698628,92.4,53.691,8.6575,54.3845179003,22.761,-13.2725,26.3481000691,30.93,21.93,37.9155614491,131.32
2020-10-12 13:30:00,53.337,-11.7695,54.6201125891,22.847,-13.2895,26.4309708344,30.49,1.52,30.527864321,92.4,53.897,8.5605,54.5726009024,22.847,-13.2895,26.4309708344,31.05,21.85,37.9674202442,132.15
2020-10-12 14:00:00,52.628,-11.912,53.9592635976,22.478,-13.122,26.0278191172,30.15,1.21,30.1742704966,92.4,53.178,8.608,53.8701897899,22.478,-13.122,26.0278191172,30.7,21.73,37.6122706042,132.86
2020-10-12 14:30:00,52.422,-12.0555,53.7903445262,21.792,-12.8355,25.2911313359,30.63,0.78,30.6399298302,92.4,52.972,8.6145,53.667889787600004,21.792,-12.8355,25.2911313359,31.18,21.45,37.8456721436,133.24
2020-10-12 15:00:00,51.9875,-12.2715,53.4161948149,22.0675,-12.5915,25.4070940585,29.92,0.32,29.921711181,92.4,52.5275,8.4985,53.2105511952,22.0675,-12.5915,25.4070940585,30.46,21.09,37.0486126596,133.61
2020-10-12 15:30:00,51.591,-12.3945,53.058975784,22.641,-12.8145,26.0158853636,28.95,0.42,28.9530464718,92.4,52.091,8.3355,52.7536997873,22.641,-12.8145,26.0158853636,29.45,21.15,36.2577577906,133.52
2020-10-12 16:00:00,51.4345,-12.078,52.8335676843,29.5445,-14.498,32.9100210308,21.89,2.42,22.0233625952,92.4,51.6745,8.502,52.3692462639,29.5445,-14.498,32.9100210308,22.13,23.0,31.9176581221,133.07
2020-10-12 16:30:00,52.7275,-10.3095,53.7259252736,38.6875,-17.3695,42.4078080841,14.04,7.06,15.715126471,92.4,52.6675,10.1405,53.6348328654,38.6875,-17.3695,42.4078080841,13.98,27.51,30.8583943199,132.48
2020-10-12 17:00:00,52.233,-10.599,53.2975148576,40.443,-17.929,44.2389567011,11.79,7.33,13.8828311234,92.4,52.063,9.781,52.9738041866,40.443,-17.929,44.2389567011,11.62,27.71,30.0477703,132.27
2020-10-12 17:30:00,52.0,-10.675,53.0844197953,40.38,-17.615,44.0548819656,11.62,6.94,13.5346961547,92.4,51.84,9.515,52.7059847171,40.38,-17.615,44.0548819656,11.46,27.13,29.451120522,131.69
2020-10-12 18:00:00,52.1045,-10.4395,53.1400233393,40.0545,-17.7495,43.8110456449,12.05,7.31,14.0939206752,92.4,51.9445,9.9705,52.8927400548,40.0545,-17.7495,43.8110456449,11.89,27.72,30.1624020927,132.31
2020-10-12 18:30:00,52.289,-10.858,53.4044537937,38.039,-16.668,41.5305639861,14.25,5.8100000000000005,15.3889115924,92.4,52.219,9.522,53.0800569423,38.039,-16.668,41.5305639861,14.18,26.19,29.7823521569,132.27
2020-10-12 19:00:00,52.8625,-10.9845,53.9916951623,36.4425,-16.5845,40.0387493124,16.42,5.6,17.3486714189,92.4,52.8725,9.4455,53.7095776049,36.4425,-16.5845,40.0387493124,16.43,26.03,30.7815821556,132.43
2020-10-12 19:30:00,52.5855,-11.195,53.7639547955,35.3955,-16.345,38.9871830894,17.19,5.15,17.9448767062,92.4,52.6355,9.185,53.4308907398,35.3955,-16.345,38.9871830894,17.24,25.53,30.8058192555,132.29
2020-10-12 20:00:00,51.444,-11.69,52.7554853641,35.004,-16.23,38.5835835039,16.44,4.54,17.0553569297,92.4,51.474,8.67,52.1990572329,35.004,-16.23,38.5835835039,16.47,24.9,29.8541605141,132.29
2020-10-12 20:30:00,52.396,-12.532,53.873851171,33.896,-15.232,37.1611711333,18.5,2.7,18.6959888746,92.4,52.506,7.888,53.0952029848,33.896,-15.232,37.1611711333,18.61,23.12,29.6793952095,132.56
2020-10-12 21:00:00,52.382,-13.565,54.1099172888,28.942,-13.425,31.9040748024,23.44,-0.14,23.440418085,92.4,52.702,6.815,53.1408038046,28.942,-13.425,31.9040748024,23.76,20.24,31.2121002177,132.56
2020-10-12 21:30:00,51.703,-13.7845,53.5089959656,28.633,-13.4545,31.636565225200002,23.07,-0.33,23.0723600873,92.4,52.013,6.4855,52.4157789148,28.633,-13.4545,31.636565225200002,23.38,19.94,30.7282931514,132.3
2020-10-12 22:00:00,50.243,-14.341,52.2496251661,25.943,-12.811,28.9337341178,24.3,-1.53,24.3481190239,92.4,50.593,6.089,50.9580962164,25.943,-12.811,28.9337341178,24.65,18.9,31.0617530091,132.82
2020-10-12 22:30:00,48.738,-14.7065,50.908484423,24.118,-12.2065,27.0310296927,24.62,-2.5,24.7466038074,92.4,49.108,5.6635,49.433499737,24.118,-12.2065,27.0310296927,24.99,17.87,30.7219302779,132.76
2020-10-12 23:00:00,47.5105,-15.0215,49.8286370725,25.4805,-12.7415,28.4886240893,22.03,-2.2800000000000002,22.1476703064,92.4,47.7905,5.5085,48.1069169923,25.4805,-12.7415,28.4886240893,22.31,18.25,28.8235771548,133.26
2020-10-12 23:30:00,46.5075,-15.406,48.9927789807,25.9875,-13.336,29.2095712439,20.52,-2.07,20.6241436186,92.4,46.7175,5.464,47.0359447896,25.9875,-13.336,29.2095712439,20.73,18.8,27.9852264597,134.45
2020-10-13 00:00:00,45.647,-15.351,48.1591300794,26.747,-13.611,30.0110201426,18.9,-1.74,18.979926238,92.4,45.807,5.249,46.1067592659,26.747,-13.611,30.0110201426,19.06,18.86,26.8138620866,133.71
2020-10-13 00:30:00,45.1855,-15.079,47.6351304318,29.0155,-14.299,32.3474982224,16.17,-0.78,16.1888016851,92.4,45.2355,5.441,45.5615511287,29.0155,-14.299,32.3474982224,16.22,19.74,25.5490900034,133.41
2020-10-13 01:00:00,45.08,-15.067,47.5312622281,30.52,-14.977,33.996778215,14.56,-0.09,14.5602781567,92.4,45.06,5.533,45.3984326712,30.52,-14.977,33.996778215,14.54,20.51,25.1410361759,133.51
2020-10-13 01:30:00,45.029,-15.489,47.6184834072,27.249,-14.089,30.675852425,17.78,-1.4,17.8350329408,92.4,45.119,5.011,45.3964126556,27.249,-14.089,30.675852425,17.87,19.1,26.1562019414,133.35
2020-10-13 02:00:00,45.194,-15.3895,47.7423747446,27.834,-14.2095,31.2512631145,17.36,-1.18,17.4000574712,92.4,45.294,5.0005,45.569193939,27.834,-14.2095,31.2512631145,17.46,19.21,25.9591159326,132.91
2020-10-13 02:30:00,44.986,-15.3305,47.5264602748,27.956,-14.0505,31.288248373,17.03,-1.28,17.0780356013,92.4,45.056,5.0595,45.3391847771,27.956,-14.0505,31.288248373,17.1,19.11,25.6437536254,132.91
2020-10-13 03:00:00,44.684,-15.5525,47.3132128718,27.014,-13.6625,30.2724313898,17.67,-1.8900000000000001,17.7707906408,92.4,44.784,4.9075,45.0520833286,27.014,-13.6625,30.2724313898,17.77,18.57,25.7024862611,133.22
2020-10-13 03:30:00,44.5455,-15.484,47.1598963766,28.8055,-14.244,32.1348466038,15.74,-1.24,15.7887681597,92.4,44.5755,5.026,44.8579522075,28.8055,-14.244,32.1348466038,15.77,19.27,24.9003172671,133.5
2020-10-13 04:00:00,44.378,-15.262,46.9290478062,31.538,-14.812,34.8430880951,12.84,-0.45,12.8478830941,92.4,44.298,5.378,44.6232639774,31.538,-14.812,34.8430880951,12.76,20.19,23.8841725835,133.91
2020-10-13 04:30:00,44.363,-15.125,46.8704746509,32.543,-15.245,35.9368456323,11.82,0.12,11.8206091214,92.4,44.243,5.485,44.5817033546,32.543,-15.245,35.9368456323,11.7,20.73,23.8038421269,133.73
2020-10-13 05:00:00,44.4165,-14.9305,46.8587804205,32.9965,-15.2305,36.3419474231,11.42,0.30000000000000004,11.4239397758,92.4,44.2665,5.6395,44.6242869131,32.9965,-15.2305,36.3419474231,11.27,20.87,23.7185539188,133.61
2020-10-13 05:30:00,44.801,-15.4005,47.3740963106,29.601,-14.4405,32.9355012297,15.2,-0.96,15.2302856178,92.4,44.801,5.0795,45.0880352339,29.601,-14.4405,32.9355012297,15.2,19.52,24.7400565885,133.36
2020-10-13 06:00:00,45.225,-15.092,47.6767143268,29.235,-14.272,32.5326790935,15.99,-0.8200000000000001,16.0110118356,92.4,45.255,5.438,45.5805536276,29.235,-14.272,32.5326790935,16.02,19.71,25.3993011715,133.49
2020-10-13 06:30:00,47.4775,-14.25,49.5699052475,30.1175,-14.59,33.4653837009,17.36,0.34,17.3633291739,92.4,47.5575,6.14,47.9522200346,30.1175,-14.59,33.4653837009,17.44,20.73,27.0903396066,132.82
2020-10-13 07:00:00,49.3195,-13.4835,51.1294225715,34.1395,-14.6935,37.1672490575,15.18,1.21,15.2281482788,92.4,49.3295,7.0065,49.824598468,34.1395,-14.6935,37.1672490575,15.19,21.7,26.4882256861,133.08
2020-10-13 07:30:00,52.329,-12.098,53.7092714994,36.149,-14.888,39.0947917887,16.18,2.79,16.4187849733,92.4,52.349,8.242,52.9938521434,36.149,-14.888,39.0947917887,16.2,23.13,28.2389252628,132.39
2020-10-13 08:00:00,54.343,-11.8645,55.6230888144,34.863,-14.4945,37.7560498364,19.48,2.63,19.6567367587,92.4,54.483,8.6455,55.1646803603,34.863,-14.4945,37.7560498364,19.62,23.14,30.338160788,132.9
2020-10-13 08:30:00,55.6285,-11.321,56.7687859061,34.5285,-14.201,37.3347788697,21.1,2.88,21.2956427468,92.4,55.8285,9.069,56.5603056326,34.5285,-14.201,37.3347788697,21.3,23.27,31.5465196179,132.46
2020-10-13 09:00:00,56.3265,-11.4685,57.4821806693,31.7465,-13.4985,34.4970979142,24.58,2.03,24.6636838287,92.4,56.6565,8.9915,57.3655477138,31.7465,-13.4985,34.4970979142,24.91,22.49,33.5605154907,132.66
2020-10-13 09:30:00,57.119,-11.6275,58.2904702095,30.819,-13.6575,33.7096138698,26.3,2.03,26.3782277646,92.4,57.529,8.8125,58.2000515227,30.819,-13.6575,33.7096138698,26.71,22.47,34.9045126022,132.66
2020-10-13 10:00:00,57.287,-11.522,58.4342096122,33.977,-14.622,36.9897203693,23.31,3.1,23.5152312342,92.4,57.587,8.978,58.282647958,33.977,-14.622,36.9897203693,23.61,23.6,33.3825118887,132.78
2020-10-13 10:30:00,57.199,-11.538499999999999,58.3512003583,37.419,-15.5185,40.5093248925,19.78,3.98,20.1764417081,92.4,57.319,8.8915,58.0045389021,37.419,-15.5185,40.5093248925,19.9,24.41,31.4937787507,132.58
2020-10-13 11:00:00,56.5465,-11.8415,57.7730714477,37.0565,-15.4215,40.1373498689,19.49,3.58,19.8160667137,92.4,56.6765,8.6685,57.335578348,37.0565,-15.4215,40.1373498689,19.62,24.09,31.0688348671,132.9
2020-10-13 11:30:00,56.4485,-11.732,57.6547740976,39.4085,-15.752,42.4400209266,17.04,4.02,17.5077697038,92.4,56.4685,8.768,57.1451600422,39.4085,-15.752,42.4400209266,17.06,24.52,29.8709557932,132.84
2020-10-13 12:00:00,56.692,-11.7865,57.904269672,37.172,-15.1265,40.1318898913,19.52,3.34,19.8036865255,92.4,56.812,8.6835,57.4717888729,37.172,-15.1265,40.1318898913,19.64,23.81,30.864959096,132.72
2020-10-13 12:30:00,56.7245,-11.8295,57.9448528387,38.6745,-15.8395,41.7924240802,18.05,4.01,18.490067604,92.4,56.7645,8.6405,57.4183481171,38.6745,-15.8395,41.7924240802,18.09,24.48,30.4387664008,132.68
2020-10-13 13:00:00,56.558,-11.6705,57.7495275673,31.678,-15.1105,35.0973345747,24.88,3.44,25.1166876797,92.4,56.888,8.8495,57.5721998386,31.678,-15.1105,35.0973345747,25.21,23.96,34.7796736615,132.68
2020-10-13 13:30:00,55.3925,-12.4735,56.7795496504,33.3125,-15.5535,36.7645755925,22.08,3.08,22.293783887,92.4,55.6125,8.1865,56.2118220528,33.3125,-15.5535,36.7645755925,22.3,23.74,32.5711160386,133.23
2020-10-13 14:00:00,54.976,-12.425,56.3625868906,34.766,-15.985,38.2648008096,20.21,3.56,20.5211525017,92.4,55.106,8.235,55.7179186707,34.766,-15.985,38.2648008096,20.34,24.22,31.6278990766,133.23
2020-10-13 14:30:00,55.112,-12.3195,56.4721402485,30.992,-14.9695,34.4178731802,24.12,2.65,24.2651375434,92.4,55.412,8.4905,56.0587043576,30.992,-14.9695,34.4178731802,24.42,23.46,33.8630772376,133.67
2020-10-13 15:00:00,54.4435,-12.4165,55.841419793,31.3635,-14.9065,34.7256803317,23.08,2.49,23.2139290082,92.4,54.6935,8.3335,55.3247337499,31.3635,-14.9065,34.7256803317,23.33,23.24,32.9300242939,133.57
2020-10-13 15:30:00,54.413,-12.6435,55.8626231147,31.043,-14.8535,34.4135774259,23.37,2.21,23.4742625017,92.4,54.693,8.0165,55.2773780244,31.043,-14.8535,34.4135774259,23.65,22.87,32.8992309941,133.3
2020-10-13 16:00:00,54.901,-12.503,56.3067030646,31.411,-14.863,34.7499595683,23.49,2.36,23.6082549122,92.4,55.171,8.127,55.7663641454,31.411,-14.863,34.7499595683,23.76,22.99,33.0617256053,133.1
2020-10-13 16:30:00,57.17,-11.949,58.405372193,27.51,-14.169,30.9444770678,29.66,2.22,29.7429655549,92.4,57.7,8.571,58.333112732000004,27.51,-14.169,30.9444770678,30.19,22.74,37.7960804846,132.7
2020-10-13 17:00:00,58.0495,-11.6525,59.2074759342,30.5195,-14.8325,33.9329181843,27.53,3.18,27.7130528813,92.4,58.4995,8.7675,59.1528575514,30.5195,-14.8325,33.9329181843,27.98,23.6,36.6038304007,132.16
2020-10-13 17:30:00,58.2315,-12.2335,59.5026563651,32.2015,-14.3235,35.2434285293,26.03,2.09,26.1137703138,92.4,58.6415,8.1465,59.2046534024,32.2015,-14.3235,35.2434285293,26.44,22.47,34.698335695,132.38
