Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-13 18:00:00,58.3585,-12.2645,59.6333168833,33.8185,-14.0345,36.6149987369,24.54,1.77,24.6037497142,92.4,58.7285,8.0855,59.2824765213,33.8185,-14.0345,36.6149987369,24.91,22.12,33.3136983837,132.18
2020-10-13 18:30:00,58.54,-12.2385,59.805622497,35.72,-14.6085,38.5917954007,22.82,2.37,22.9427395923,92.4,58.83,8.1215,59.3879420611,35.72,-14.6085,38.5917954007,23.11,22.73,32.4148885545,132.34
2020-10-13 19:00:00,58.6035,-11.678,59.7557185234,38.5735,-15.448,41.551842393,20.03,3.77,20.3817025785,92.4,58.783500000000004,8.412,59.3823342102,38.5735,-15.448,41.551842393,20.21,23.86,31.2688934886,131.35
2020-10-13 19:30:00,58.0485,-11.9985,59.275562878,35.3185,-15.1485,38.43011182,22.73,3.15,22.9472307697,92.4,58.3185,8.1015,58.8785338175,35.3185,-15.1485,38.43011182,23.0,23.25,32.7041664012,131.35
2020-10-13 20:00:00,56.7435,-12.281,58.0572799333,33.7135,-15.511,37.1105268522,23.03,3.23,23.2554036731,92.4,57.0435,7.889,57.5864325449,33.7135,-15.511,37.1105268522,23.33,23.4,33.0431369576,131.6
2020-10-13 20:30:00,55.2905,-12.811,56.7552738629,33.5405,-15.661,37.016645732,21.75,2.85,21.935929431,92.4,55.5405,7.619,56.0606484198,33.5405,-15.661,37.016645732,22.0,23.28,32.0305853833,132.53
2020-10-13 21:00:00,53.7895,-13.6615,55.4972692346,30.0295,-14.6715,33.4219057281,23.76,1.01,23.7814570622,92.4,54.1095,6.8385,54.5399218234,30.0295,-14.6715,33.4219057281,24.08,21.51,32.2881789514,132.83
2020-10-13 21:30:00,52.747,-13.547,54.4588580306,31.767,-14.927,35.0992538097,20.98,1.38,21.025337096,92.4,52.977,6.693,53.3981158656,31.767,-14.927,35.0992538097,21.21,21.62,30.2867710395,132.03
2020-10-13 22:00:00,51.5805,-13.5915,53.341136588,32.0605,-15.1015,35.4391162771,19.52,1.51,19.578317088,92.4,51.7505,6.7685,52.1912525477,32.0605,-15.1015,35.4391162771,19.69,21.87,29.427759004,132.51
2020-10-13 22:30:00,50.0545,-13.885,51.9446454916,33.3845,-15.465,36.7925408915,16.67,1.58,16.7447096123,92.4,50.1145,6.615,50.5491971771,33.3845,-15.465,36.7925408915,16.73,22.08,27.7023338367,132.96
2020-10-13 23:00:00,48.6835,-13.6495,50.560775533,36.9135,-16.4795,40.424997248,11.77,2.83,12.1054450558,92.4,48.5435,6.9305,49.0357341385,36.9135,-16.4795,40.424997248,11.63,23.41,26.139720733,133.2
2020-10-13 23:30:00,47.612,-13.812,49.5749320524,37.712,-16.832,41.2978349069,9.9,3.02,10.3503816355,92.4,47.412,6.608,47.8702768741,37.712,-16.832,41.2978349069,9.7,23.44,25.3677669494,132.71
2020-10-14 00:00:00,46.57,-13.988,48.6253950524,36.5,-16.498,40.0553867039,10.07,2.51,10.3781019459,92.4,46.38,6.342,46.811594333,36.5,-16.498,40.0553867039,9.88,22.84,24.8853370481,132.51
2020-10-14 00:30:00,25.3295,-7.911,26.5361544171,14.2995,-9.461,17.1460263983,11.03,1.55,11.1383751059,92.4,25.1695,12.659,28.173640362,14.2995,-9.461,17.1460263983,10.87,22.12,24.6465271387,133.18
2020-10-14 01:00:00,24.9925,-7.872,26.2029280854,15.2025,-9.802,18.0885380905,9.79,1.9300000000000002,9.9784267297,92.4,24.7925,12.558,27.7915710288,15.2025,-9.802,18.0885380905,9.59,22.36,24.3297698304,132.89
2020-10-14 01:30:00,25.1275,-8.1225,26.4076932446,14.7475,-9.6025,17.5982033884,10.38,1.48,10.4849797329,92.4,24.9475,12.4475,27.8804234634,14.7475,-9.6025,17.5982033884,10.2,22.05,24.2949068737,133.34
2020-10-14 02:00:00,25.3795,-7.8465,26.5647620449,15.4895,-9.7365,18.2954650802,9.89,1.8900000000000001,10.0689721422,92.4,25.1795,12.7035,28.2025908828,15.4895,-9.7365,18.2954650802,9.69,22.44,24.4427842113,133.18
2020-10-14 02:30:00,24.7235,-7.6805,25.889023398,16.9835,-10.650500000000001,20.0467559096,7.74,2.9699999999999998,8.2902653757,92.4,24.4335,13.0295,27.6905000406,16.9835,-10.650500000000001,20.0467559096,7.45,23.68,24.8242804528,133.71
2020-10-14 03:00:00,24.799,-7.752,25.9823768158,17.079,-10.752,20.1816189886,7.72,3.0,8.2824151067,92.4,24.499,13.098,27.7805436412,17.079,-10.752,20.1816189886,7.42,23.85,24.9775679361,134.17
2020-10-14 03:30:00,24.6405,-7.859,25.8634514566,16.2105,-10.469,19.2971570769,8.43,2.61,8.8247946152,92.4,24.3705,13.011,27.6262084125,16.2105,-10.469,19.2971570769,8.16,23.48,24.8575139545,134.23
2020-10-14 04:00:00,24.601,-8.517,26.0336030929,13.641,-9.587,16.6729556468,10.96,1.07,11.0121069737,92.4,24.421,12.443,27.4082741157,13.641,-9.587,16.6729556468,10.78,22.03,24.5260942671,134.65
2020-10-14 04:30:00,24.361,-8.398,25.7679010593,14.391,-9.748,17.3817256048,9.97,1.35,10.0609840473,92.4,24.171,12.332,27.1351334067,14.391,-9.748,17.3817256048,9.78,22.08,24.1490124022,133.92
2020-10-14 05:00:00,24.5015,-8.3065,25.8712474477,15.5315,-10.2365,18.601436087,8.97,1.9300000000000002,9.175282012,92.4,24.2615,12.3735,27.2346082127,15.5315,-10.2365,18.601436087,8.73,22.61,24.2368521058,133.69
2020-10-14 05:30:00,24.8185,-7.9875,26.0721709587,17.9685,-10.9975,21.0668459552,6.85,3.01,7.4821520968,92.4,24.4985,12.6025,27.5499457078,17.9685,-10.9975,21.0668459552,6.53,23.6,24.486749478,133.5
2020-10-14 06:00:00,25.6655,-7.454,26.7260174035,19.6055,-11.184,22.571164929,6.06,3.73,7.1159328271,92.4,25.3055,13.236,28.5580115948,19.6055,-11.184,22.571164929,5.7,24.42,25.0764112265,133.65
2020-10-14 06:30:00,27.1,-6.304,27.8235586509,19.86,-11.344,22.8715092637,7.24,5.04,8.8215191435,92.4,26.77,14.356,30.3764322461,19.86,-11.344,22.8715092637,6.91,25.7,26.6127431882,133.42
2020-10-14 07:00:00,29.497,-5.821,30.0658785004,18.687,-11.051,21.7101029477,10.81,5.23,12.0087051758,92.4,29.307,14.629,32.7552727053,18.687,-11.051,21.7101029477,10.62,25.68,27.7893288872,132.61
2020-10-14 07:30:00,32.4395,-5.26,32.8631824425,18.2095,-10.63,21.0851319714,14.23,5.37,15.2095299073,92.4,32.3595,15.32,35.8027881631,18.2095,-10.63,21.0851319714,14.15,25.95,29.5571480356,132.91
2020-10-14 08:00:00,32.447,-4.952,32.8227072771,18.027,-10.512,20.8680347182,14.42,5.5600000000000005,15.4547727256,92.4,32.387,15.628,35.9604248167,18.027,-10.512,20.8680347182,14.36,26.14,29.8246408193,132.81
2020-10-14 08:30:00,30.713,-3.762,30.9425437384,20.413,-11.412,23.3864129999,10.3,7.65,12.8301402954,92.4,30.503,16.628,34.7408029988,20.413,-11.412,23.3864129999,10.09,28.04,29.8001627512,132.3
2020-10-14 09:00:00,30.0945,-3.4895,30.2961307843,19.6745,-11.0295,22.5551728102,10.42,7.54,12.8618816664,92.4,29.8745,17.0305,34.3878420448,19.6745,-11.0295,22.5551728102,10.2,28.06,29.8563829022,132.8
2020-10-14 09:30:00,33.96,-3.154,34.1061477743,20.96,-11.024,23.6822755663,13.0,7.87,15.1966081742,92.4,33.82,17.576,38.1144090339,20.96,-11.024,23.6822755663,12.86,28.6,31.3582461244,133.22
2020-10-14 10:00:00,33.6755,-2.93,33.8027247459,21.1055,-11.21,23.8978289861,12.57,8.28,15.052019798,92.4,33.4855,17.84,37.9413272073,21.1055,-11.21,23.8978289861,12.38,29.05,31.5779495851,133.49
2020-10-14 10:30:00,32.628,-4.0115,32.8736751254,12.768,-9.1115,15.6857022874,19.86,5.1,20.5043800199,92.4,32.738,16.9885,36.883407872,12.768,-9.1115,15.6857022874,19.97,26.1,32.8635192881,134.28
2020-10-14 11:00:00,32.3125,-4.263,32.5924964562,13.3025,-9.453,16.319182432,19.01,5.19,19.7057402804,92.4,32.3825,16.757,36.4612582785,13.3025,-9.453,16.319182432,19.08,26.21,32.4192920959,134.49
2020-10-14 11:30:00,32.676,-4.168,32.9407528754,14.106,-9.618,17.0729364785,18.57,5.45,19.3532271211,92.4,32.746,16.852,36.8278484302,14.106,-9.618,17.0729364785,18.64,26.47,32.3745347457,134.39
2020-10-14 12:00:00,30.797,-3.88,31.0404511726,13.267,-8.94,15.9980276597,17.53,5.06,18.2456707194,92.4,30.807,17.21,35.2881757675,13.267,-8.94,15.9980276597,17.54,26.15,31.4876817184,134.51
2020-10-14 12:30:00,26.855,-3.7485,27.1153513208,13.595,-9.0985,16.3586896557,13.26,5.35,14.298604827,92.4,26.725,17.3815,31.8801218199,13.595,-9.0985,16.3586896557,13.13,26.48,29.5565102812,134.75
2020-10-14 13:00:00,24.6715,-2.552,24.803137226,21.9415,-11.352,24.7041965312,2.73,8.8,9.2137343135,92.4,24.1615,18.508,30.4355736967,21.9415,-11.352,24.7041965312,2.22,29.86,29.9424113925,134.55
2020-10-14 13:30:00,24.4595,-2.7665,24.6154557646,23.8895,-11.8065,26.6477325959,0.5700000000000001,9.04,9.0579523072,92.4,23.8395,18.3235,30.0677969346,23.8895,-11.8065,26.6477325959,-0.05,30.13,30.1300414869,134.72
2020-10-14 14:00:00,23.554,-3.355,23.791741025,20.574,-10.725,23.2016184996,2.98,7.37,7.9496729492,92.4,23.024,17.755,29.0748104207,20.574,-10.725,23.2016184996,2.45,28.48,28.5851867232,134.85
2020-10-14 14:30:00,27.674,-4.607,28.0548520759,16.344,-9.937,19.1277365362,11.33,5.33,12.5210942014,92.4,27.444,16.623,32.0857797942,16.344,-9.937,19.1277365362,11.1,26.56,28.7861702906,135.19
2020-10-14 15:00:00,25.6025,-4.7165,26.0333128606,14.9425,-9.4365,17.672742812,10.66,4.72,11.658215987,92.4,25.4025,16.5435,30.3145905217,14.9425,-9.4365,17.672742812,10.46,25.98,28.0066420693,135.42
2020-10-14 15:30:00,26.9545,-4.7945,27.3775875581,14.1745,-9.3445,16.9775183846,12.78,4.55,13.5657989075,92.4,26.7845,16.4955,31.4564931373,14.1745,-9.3445,16.9775183846,12.61,25.84,28.7526990037,135.49
2020-10-14 16:00:00,27.34,-5.1355,27.8181408482,10.94,-8.3455,13.7597590913,16.4,3.21,16.7111968452,92.4,27.33,16.1745,31.7575715421,10.94,-8.3455,13.7597590913,16.39,24.52,29.4934314721,135.49
2020-10-14 16:30:00,27.0295,-5.6345,27.6105316954,11.1195,-8.5145,14.0049987683,15.91,2.88,16.1685651806,92.4,27.0295,15.6255,31.2209884613,11.1195,-8.5145,14.0049987683,15.91,24.14,28.9113766535,135.44
2020-10-14 17:00:00,24.73,-6.028,25.4540700871,10.36,-9.118,13.8009972103,14.37,3.09,14.6984693081,92.4,24.63,15.002,28.8391557435,10.36,-9.118,13.8009972103,14.27,24.12,28.0251190898,134.65
2020-10-14 17:30:00,26.336,-6.744,27.185776281,7.166,-8.514,11.1283310519,19.17,1.77,19.2515401981,92.4,26.436,14.196,30.0064745013,7.166,-8.514,11.1283310519,19.27,22.71,29.7838378991,134.44
2020-10-14 18:00:00,27.263,-6.8845,28.1188105945,6.923,-8.5645,11.0126558672,20.34,1.6800000000000002,20.409262603,92.4,27.423,14.0455,30.8106637262,6.923,-8.5645,11.0126558672,20.5,22.61,30.5198640233,134.39
2020-10-14 18:30:00,27.696,-6.557,28.4615998321,7.866,-8.617,11.6673323858,19.83,2.06,19.9367123669,92.4,27.856,14.123,31.2316484515,7.866,-8.617,11.6673323858,19.99,22.74,30.2771811766,133.46
2020-10-14 19:00:00,28.8905,-5.5600000000000005,29.4206490454,12.3205,-9.73,15.6992872529,16.57,4.17,17.0866556119,92.4,28.9305,14.71,32.4554761211,12.3205,-9.73,15.6992872529,16.61,24.44,29.5500541455,132.14
2020-10-14 19:30:00,33.3525,-5.634,33.8250086807,12.0025,-9.624,15.3844526146,21.35,3.99,21.7196362769,92.4,33.5525,14.786,36.6660067672,12.0025,-9.624,15.3844526146,21.55,24.41,32.5614895237,132.4
2020-10-14 20:00:00,33.0245,-6.4375,33.6460845642,10.3145,-9.3375,13.9132245184,22.71,2.9,22.894411982,92.4,33.2845,14.2325,36.199751332,10.3145,-9.3375,13.9132245184,22.97,23.57,32.9114843178,133.45
2020-10-14 20:30:00,31.5985,-6.452,32.2504807135,10.8985,-9.282,14.315475062,20.7,2.83,20.8925560906,92.4,31.7985,14.068,34.7714426829,10.8985,-9.282,14.315475062,20.9,23.35,31.337397786,133.05
2020-10-14 21:00:00,30.605,-6.565,31.3012020536,13.275,-10.005,16.6230457498,17.33,3.44,17.668121009300002,92.4,30.675,13.725,33.6055240995,13.275,-10.005,16.6230457498,17.4,23.73,29.425718343,132.32
2020-10-14 21:30:00,29.2915,-6.4635,29.9961464942,14.8215,-10.4435,18.1312866201,14.47,3.98,15.0073748537,92.4,29.2515,13.9365,32.4017944642,14.8215,-10.4435,18.1312866201,14.43,24.38,28.3303600401,132.68
2020-10-14 22:00:00,28.0715,-6.7095,28.8621985043,16.3515,-11.1195,19.7740949856,11.72,4.41,12.5222402149,92.4,27.9315,13.7205,31.1194603504,16.3515,-11.1195,19.7740949856,11.58,24.84,27.4066050433,132.79
2020-10-14 22:30:00,26.8505,-7.2635,27.8156032201,16.2605,-11.0935,19.6842475726,10.59,3.83,11.2613054305,92.4,26.6505,13.2765,29.774395082,16.2605,-11.0935,19.6842475726,10.39,24.37,26.4924328819,133.22
2020-10-14 23:00:00,25.5635,-7.6365,26.6797425868,16.6635,-11.0965,20.0201035087,8.9,3.46,9.5489056965,92.4,25.3235,13.1135,28.5174251029,16.6635,-11.0965,20.0201035087,8.66,24.21,25.7122480542,133.99
2020-10-14 23:30:00,23.8755,-7.373,24.988009709700002,17.2755,-11.393,20.6940413948,6.6,4.02,7.7278975148,92.4,23.5155,13.447,27.0887531874,17.2755,-11.393,20.6940413948,6.24,24.84,25.6117785404,134.15
2020-10-15 00:00:00,22.219,-7.7095,23.5185108213,15.649000000000001,-10.8395,19.0364377248,6.57,3.13,7.2774858296,92.4,21.869,13.1905,25.5390377902,15.649000000000001,-10.8395,19.0364377248,6.22,24.03,24.821951978,134.48
2020-10-15 00:30:00,8.34,2.06,8.5906460758,0.0,0.0,0.0,8.34,2.06,8.5906460758,92.4,8.05,23.2,24.5569236673,0.0,0.0,0.0,8.05,23.2,24.5569236673,135.41
2020-10-15 01:00:00,10.45,0.75,10.4768793064,0.0,0.0,0.0,10.45,0.75,10.4768793064,92.4,10.25,21.67,23.9718877021,0.0,0.0,0.0,10.25,21.67,23.9718877021,134.63
2020-10-15 01:30:00,9.88,1.04,9.9345860508,0.0,0.0,0.0,9.88,1.04,9.9345860508,92.4,9.65,22.02,24.0416908723,0.0,0.0,0.0,9.65,22.02,24.0416908723,134.87
2020-10-15 02:00:00,9.06,1.3900000000000001,9.1660078551,0.0,0.0,0.0,9.06,1.3900000000000001,9.1660078551,92.4,8.81,22.17,23.8563408762,0.0,0.0,0.0,8.81,22.17,23.8563408762,134.17
2020-10-15 02:30:00,6.99,2.29,7.3555557234,0.0,0.0,0.0,6.99,2.29,7.3555557234,92.4,6.66,23.21,24.1466291643,0.0,0.0,0.0,6.66,23.21,24.1466291643,134.64
2020-10-15 03:00:00,5.7,2.55,6.2443974889,0.0,0.0,0.0,5.7,2.55,6.2443974889,92.4,5.33,23.42,24.0188530117,0.0,0.0,0.0,5.33,23.42,24.0188530117,134.55
2020-10-15 03:30:00,-0.16,6.02,6.0221258705,0.0,0.0,0.0,-0.16,6.02,6.0221258705,92.4,-0.75,26.81,26.820488437,0.0,0.0,0.0,-0.75,26.81,26.820488437,134.03
2020-10-15 04:00:00,1.03,5.44,5.5366506121,0.0,0.0,0.0,1.03,5.44,5.5366506121,92.4,0.44,26.28,26.2836831513,0.0,0.0,0.0,0.44,26.28,26.2836831513,134.29
2020-10-15 04:30:00,4.05,3.44,5.3137651435,0.0,0.0,0.0,4.05,3.44,5.3137651435,92.4,3.6,24.4,24.6641440151,0.0,0.0,0.0,3.6,24.4,24.6641440151,134.68
2020-10-15 05:00:00,6.88,1.73,7.0941736658,0.0,0.0,0.0,6.88,1.73,7.0941736658,92.4,6.54,22.69,23.6137184704,0.0,0.0,0.0,6.54,22.69,23.6137184704,134.91
2020-10-15 05:30:00,6.96,1.72,7.1693793316,0.0,0.0,0.0,6.96,1.72,7.1693793316,92.4,6.62,22.7,23.6456000135,0.0,0.0,0.0,6.62,22.7,23.6456000135,134.87
2020-10-15 06:00:00,9.98,1.12,10.0426490529,0.0,0.0,0.0,9.98,1.12,10.0426490529,92.4,9.76,22.03,24.0951966168,0.0,0.0,0.0,9.76,22.03,24.0951966168,134.68
2020-10-15 06:30:00,14.17,1.33,14.2322802108,0.0,0.0,0.0,14.17,1.33,14.2322802108,92.4,14.1,22.09,26.2064514958,0.0,0.0,0.0,14.1,22.09,26.2064514958,134.02
2020-10-15 07:00:00,16.9,2.31,17.0571421991,0.0,0.0,0.0,16.9,2.31,17.0571421991,92.4,16.93,22.82,28.4143854412,0.0,0.0,0.0,16.93,22.82,28.4143854412,133.14
2020-10-15 07:30:00,16.85,4.29,17.3875415168,0.0,0.0,0.0,16.85,4.29,17.3875415168,92.4,16.88,24.45,29.7108885764,0.0,0.0,0.0,16.88,24.45,29.7108885764,131.73
2020-10-15 08:00:00,18.15,5.01,18.8287705387,0.0,0.0,0.0,18.15,5.01,18.8287705387,92.4,18.23,25.31,31.1918098225,0.0,0.0,0.0,18.23,25.31,31.1918098225,132.08
2020-10-15 08:30:00,14.89,7.53,16.6857124511,0.0,0.0,0.0,14.89,7.53,16.6857124511,92.4,14.84,27.71,31.4335759976,0.0,0.0,0.0,14.84,27.71,31.4335759976,131.72
2020-10-15 09:00:00,12.03,8.87,14.9464979176,0.0,0.0,0.0,12.03,8.87,14.9464979176,92.4,11.87,29.09,31.4185454787,0.0,0.0,0.0,11.87,29.09,31.4185454787,131.63
2020-10-15 09:30:00,12.19,9.05,15.1821803441,0.0,0.0,0.0,12.19,9.05,15.1821803441,92.4,12.02,29.16,31.5402282807,0.0,0.0,0.0,12.02,29.16,31.5402282807,131.34
2020-10-15 10:00:00,14.44,7.32,16.1893792345,0.0,0.0,0.0,14.44,7.32,16.1893792345,92.4,14.37,27.55,31.0724862217,0.0,0.0,0.0,14.37,27.55,31.0724862217,131.92
2020-10-15 10:30:00,12.19,7.61,14.3703931749,0.0,0.0,0.0,12.19,7.61,14.3703931749,92.4,12.02,27.99,30.4617875378,0.0,0.0,0.0,12.02,27.99,30.4617875378,132.36
2020-10-15 11:00:00,10.51,8.29,13.3859702674,0.0,0.0,0.0,10.51,8.29,13.3859702674,92.4,10.27,28.66,30.4445151054,0.0,0.0,0.0,10.27,28.66,30.4445151054,132.24
2020-10-15 11:30:00,8.57,9.28,12.6318367627,0.0,0.0,0.0,8.57,9.28,12.6318367627,92.4,8.26,29.7,30.8272217366,0.0,0.0,0.0,8.26,29.7,30.8272217366,132.47
2020-10-15 12:00:00,7.09,9.47,11.8300042265,0.0,0.0,0.0,7.09,9.47,11.8300042265,92.4,6.72,29.8,30.5482961882,0.0,0.0,0.0,6.72,29.8,30.5482961882,132.14
2020-10-15 12:30:00,10.42,8.38,13.3716416344,0.0,0.0,0.0,10.42,8.38,13.3716416344,92.4,10.16,28.79,30.5301441202,0.0,0.0,0.0,10.16,28.79,30.5301441202,132.42
2020-10-15 13:00:00,12.47,7.15,14.3744008571,0.0,0.0,0.0,12.47,7.15,14.3744008571,92.4,12.3,27.6,30.2167172274,0.0,0.0,0.0,12.3,27.6,30.2167172274,132.6
2020-10-15 13:30:00,15.18,6.45,16.4934805302,0.0,0.0,0.0,15.18,6.45,16.4934805302,92.4,15.08,27.09,31.0044271032,0.0,0.0,0.0,15.08,27.09,31.0044271032,133.18
2020-10-15 14:00:00,17.45,5.27,18.228422861,0.0,0.0,0.0,17.45,5.27,18.228422861,92.4,17.47,25.95,31.2826373568,0.0,0.0,0.0,17.47,25.95,31.2826373568,133.46
2020-10-15 14:30:00,20.17,4.29,20.6211784338,0.0,0.0,0.0,20.17,4.29,20.6211784338,92.4,20.29,25.14,32.30640339,0.0,0.0,0.0,20.29,25.14,32.30640339,133.97
2020-10-15 15:00:00,24.37,3.04,24.5588782317,0.0,0.0,0.0,24.37,3.04,24.5588782317,133.34,24.66,23.81,34.2787353909,0.0,0.0,0.0,24.66,23.81,34.2787353909,133.66
2020-10-15 15:30:00,25.39,2.92,25.5573570621,0.0,0.0,0.0,25.39,2.92,25.5573570621,133.94,25.72,23.88,35.09662092,0.0,0.0,0.0,25.72,23.88,35.09662092,134.27
2020-10-15 16:00:00,24.61,3.26,24.8249813696,0.0,0.0,0.0,24.61,3.26,24.8249813696,133.83,24.91,24.2,34.7296429581,0.0,0.0,0.0,24.91,24.2,34.7296429581,134.17
2020-10-15 16:30:00,24.42,2.66,24.5644458517,0.0,0.0,0.0,24.42,2.66,24.5644458517,133.47,24.72,23.44,34.0662883214,0.0,0.0,0.0,24.72,23.44,34.0662883214,133.82
2020-10-15 17:00:00,26.0,1.82,26.0636221581,0.0,0.0,0.0,26.0,1.82,26.0636221581,132.7,26.36,22.39,34.5855706907,0.0,0.0,0.0,26.36,22.39,34.5855706907,133.04
2020-10-15 17:30:00,27.1,1.32,27.1321285564,0.0,0.0,0.0,27.1,1.32,27.1321285564,132.44,27.54,21.81,35.1301537144,0.0,0.0,0.0,27.54,21.81,35.1301537144,132.78
2020-10-15 18:00:00,24.97,0.8300000000000001,24.9837907452,0.0,0.0,0.0,24.97,0.8300000000000001,24.9837907452,132.27,25.32,21.23,33.0426285274,0.0,0.0,0.0,25.32,21.23,33.0426285274,132.62
2020-10-15 18:30:00,24.79,0.87,24.8052615386,0.0,0.0,0.0,24.79,0.87,24.8052615386,132.84,25.13,21.46,33.046157114,0.0,0.0,0.0,25.13,21.46,33.046157114,133.19
2020-10-15 19:00:00,25.44,0.87,25.4548718323,0.0,0.0,0.0,25.44,0.87,25.4548718323,132.45,25.82,21.32,33.484545689,0.0,0.0,0.0,25.82,21.32,33.484545689,132.81
2020-10-15 19:30:00,24.14,1.29,24.1744431166,0.0,0.0,0.0,24.14,1.29,24.1744431166,131.7,24.48,21.52,32.5941835302,0.0,0.0,0.0,24.48,21.52,32.5941835302,132.06
2020-10-15 20:00:00,22.76,0.9500000000000001,22.7798178219,0.0,0.0,0.0,22.76,0.9500000000000001,22.7798178219,131.76,23.04,21.15,31.2756151019,0.0,0.0,0.0,23.04,21.15,31.2756151019,132.13
2020-10-15 20:30:00,24.23,1.03,24.2518824012,0.0,0.0,0.0,24.23,1.03,24.2518824012,131.52,24.56,21.19,32.4377819834,0.0,0.0,0.0,24.56,21.19,32.4377819834,131.87
2020-10-15 21:00:00,22.04,0.96,22.0608975339,0.0,0.0,0.0,22.04,0.96,22.0608975339,131.69,22.3,21.16,30.7414313265,0.0,0.0,0.0,22.3,21.16,30.7414313265,132.04
2020-10-15 21:30:00,19.47,1.04,19.4977562812,0.0,0.0,0.0,19.47,1.04,19.4977562812,132.09,19.63,21.31,28.9733153091,0.0,0.0,0.0,19.63,21.31,28.9733153091,132.45
2020-10-15 22:00:00,16.66,1.31,16.7114242361,0.0,0.0,0.0,16.66,1.31,16.7114242361,132.39,16.71,21.66,27.3565293851,0.0,0.0,0.0,16.71,21.66,27.3565293851,132.75
2020-10-15 22:30:00,15.15,1.12,15.1913429294,0.0,0.0,0.0,15.15,1.12,15.1913429294,132.91,15.14,21.63,26.4022063472,0.0,0.0,0.0,15.14,21.63,26.4022063472,133.27
2020-10-15 23:00:00,13.77,0.91,13.8000362318,0.0,0.0,0.0,13.77,0.91,13.8000362318,133.23,13.69,21.5,25.488548409,0.0,0.0,0.0,13.69,21.5,25.488548409,133.6
2020-10-15 23:30:00,12.23,0.8300000000000001,12.2581319947,0.0,0.0,0.0,12.23,0.8300000000000001,12.2581319947,134.9,12.11,21.89,25.0164785691,0.0,0.0,0.0,12.11,21.89,25.0164785691,135.3
2020-10-16 00:00:00,7.85,2.07,8.1183372682,0.0,0.0,0.0,7.85,2.07,8.1183372682,134.26,7.54,22.96,24.1663650556,0.0,0.0,0.0,7.54,22.96,24.1663650556,134.63
2020-10-16 00:30:00,10.7675,1.3105,10.8469565547,1.8875000000000002,-0.0995,1.8901207633000001,8.88,1.4100000000000001,8.9912457424,134.31,10.4975,22.2005,24.5572740038,1.8875000000000002,-0.0995,1.8901207633000001,8.61,22.3,23.9044368267,134.68
2020-10-16 01:00:00,11.117,0.7765000000000001,11.1440854829,1.577,-0.0635,1.5782779381,9.54,0.84,9.5769097312,134.21,10.887,21.6265,24.212233917,1.577,-0.0635,1.5782779381,9.31,21.69,23.6036480231,134.59
2020-10-16 01:30:00,9.8025,1.46,9.9106309713,1.9325,-0.12,1.9362221593000002,7.87,1.58,8.0270355674,134.16,9.5025,22.29,24.2310050607,1.9325,-0.12,1.9362221593000002,7.57,22.41,23.6540271413,134.53
2020-10-16 02:00:00,10.227,1.4515,10.3294908514,2.197,-0.1085,2.1996775332,8.03,1.56,8.1801283609,134.1,9.937,22.2915,24.4060431297,2.197,-0.1085,2.1996775332,7.74,22.4,23.6995274214,134.47
2020-10-16 02:30:00,11.789,1.046,11.8353131349,1.899,-0.134,1.9037218809,9.89,1.18,9.9601455813,134.26,11.549,21.906,24.7639301606,1.899,-0.134,1.9037218809,9.65,22.04,24.0600103907,134.63
2020-10-16 03:00:00,11.955,0.8855000000000001,11.9877493822,1.875,-0.1545,1.8813546316,10.08,1.04,10.1335087704,134.64,11.745,21.8555,24.8114470608,1.875,-0.1545,1.8813546316,9.87,22.01,24.1217122112,135.02
2020-10-16 03:30:00,12.0805,0.47200000000000003,12.089717294,1.7105000000000001,-0.11800000000000001,1.7145653239,10.37,0.59,10.3867704317,134.82,11.8605,21.502,24.556210299,1.7105000000000001,-0.11800000000000001,1.7145653239,10.15,21.62,23.8840302294,135.2
2020-10-16 04:00:00,13.2035,0.1115,13.2039707853,1.6735,-0.1285,1.6784261973999999,11.53,0.24,11.5324975612,134.98,13.0335,21.2215,24.9043005222,1.6735,-0.1285,1.6784261973999999,11.36,21.35,24.1841290933,135.36
2020-10-16 04:30:00,10.9075,1.031,10.9561178001,1.6775,-0.179,1.6870231919,9.23,1.21,9.3089741648,134.63,10.6575,21.991,24.4373973092,1.6775,-0.179,1.6870231919,8.98,22.17,23.9196425559,135.0
2020-10-16 05:00:00,11.2295,0.8065,11.2584240682,1.8295,-0.0835,1.8314045157,9.4,0.89,9.4420389747,134.71,10.9795,21.8165,24.4235356265,1.8295,-0.0835,1.8314045157,9.15,21.9,23.7346266033,135.09
2020-10-16 05:30:00,13.74,-0.002,13.7400001456,1.81,-0.112,1.8134618827,11.93,0.11,11.9305071141,134.59,13.59,20.968,24.9868990473,1.81,-0.112,1.8134618827,11.78,21.08,24.1481841967,134.97
2020-10-16 06:00:00,13.03,0.838,13.0569193916,1.49,-0.092,1.4928375665,11.54,0.93,11.5774133553,134.47,12.86,21.768,25.2829077442,1.49,-0.092,1.4928375665,11.37,21.86,24.6401400158,134.85
2020-10-16 06:30:00,15.755,1.5875,15.8347775876,1.275,-0.10250000000000001,1.2791134625,14.48,1.69,14.5782886513,132.52,15.695,21.9475,26.9819528806,1.275,-0.10250000000000001,1.2791134625,14.42,22.05,26.3465158987,132.87
2020-10-16 07:00:00,19.1505,2.5045,19.3135747727,1.5905,-0.0755,1.5922909596,17.56,2.58,17.7485210651,132.74,19.2005,23.0445,29.9951359473,1.5905,-0.0755,1.5922909596,17.61,23.12,29.0628026866,133.1
2020-10-16 07:30:00,23.81,2.774,23.9710487046,1.42,-0.106,1.4239508418,22.39,2.88,22.5744656637,132.27,24.07,23.204,33.4333742838,1.42,-0.106,1.4239508418,22.65,23.31,32.5019784013,132.63
2020-10-16 08:00:00,24.0205,3.8135,24.3213322517,1.7905000000000002,-0.1665,1.7982248191,22.23,3.98,22.5834740463,131.65,24.2505,24.1135,34.1986495713,1.7905000000000002,-0.1665,1.7982248191,22.46,24.28,33.0752173084,131.99
2020-10-16 08:30:00,24.329,4.678,24.7746629644,2.089,-0.242,2.1029705181,22.24,4.92,22.777708401,131.33,24.559,24.888,34.96508294,2.089,-0.242,2.1029705181,22.47,25.13,33.7107964901,131.67
2020-10-16 09:00:00,26.327,4.257,26.6689515729,2.477,-0.333,2.4992834973,23.85,4.59,24.2876635352,131.95,26.617,24.687,36.3030667851,2.477,-0.333,2.4992834973,24.14,25.02,34.7669383179,132.3
2020-10-16 09:30:00,30.008,3.6465,30.2287450327,2.608,-0.41350000000000003,2.6405768783,27.4,4.06,27.6991624422,131.09,30.428,23.8065,38.634345164,2.608,-0.41350000000000003,2.6405768783,27.82,24.22,36.8857804581,131.42
2020-10-16 10:00:00,30.8545,3.2555,31.0257707479,5.2645,-0.29450000000000004,5.2727308389,25.59,3.55,25.8350653183,131.84,31.2145,23.5755,39.1171217052,5.2645,-0.29450000000000004,5.2727308389,25.95,23.87,35.2587492688,132.18
2020-10-16 10:30:00,31.7885,2.8835,31.9190116467,6.6185,-0.20650000000000002,6.6217206601,25.17,3.09,25.3589629125,132.98,32.1285,23.5635,39.8431806524,6.6185,-0.20650000000000002,6.6217206601,25.51,23.77,34.8679365607,133.33
2020-10-16 11:00:00,31.5145,3.1525,31.6717850223,5.9645,-0.5175000000000001,5.9869079248,25.55,3.67,25.8122335337,132.94,31.8445,23.8325,39.7751208232,5.9645,-0.5175000000000001,5.9869079248,25.88,24.35,35.534446668,133.29
2020-10-16 11:30:00,30.581,2.936,30.7216154686,4.661,-1.1440000000000001,4.7993392254,25.92,4.08,26.2391463276,133.02,30.931,23.666,38.946197722,4.661,-1.1440000000000001,4.7993392254,26.27,24.81,36.1337653726,133.36
2020-10-16 12:00:00,29.507,3.0925,29.6686131332,4.967,-1.1675,5.1023666323,24.54,4.26,24.9070110611,132.39,29.817,23.6225,38.0404520905,4.967,-1.1675,5.1023666323,24.85,24.79,35.1008062585,132.72
2020-10-16 12:30:00,29.2385,3.3675,29.431784494,4.2185,-1.0425,4.3454054471,25.02,4.41,25.4056784991,132.17,29.5685,23.8175,37.9680062487,4.2185,-1.0425,4.3454054471,25.35,24.86,35.5055221057,132.5
2020-10-16 13:00:00,28.7725,3.4715,28.9811674799,4.4025,-1.0485,4.5256334916,24.37,4.52,24.7856268833,132.5,29.0525,24.0415,37.7099652413,4.4025,-1.0485,4.5256334916,24.65,25.09,35.1728673838,132.84
2020-10-16 13:30:00,28.6745,2.635,28.7953151615,4.1145,-1.105,4.2602975542,24.56,3.74,24.8431318477,132.87,28.9845,23.265,37.1666714309,4.1145,-1.105,4.2602975542,24.87,24.37,34.8197329111,133.22
2020-10-16 14:00:00,27.7795,2.49,27.8908716294,4.1895,-1.03,4.3142566277,23.59,3.52,23.8511739753,133.96,28.0395,23.48,36.5721746721,4.1895,-1.03,4.3142566277,23.85,24.51,34.1988684023,134.32
2020-10-16 14:30:00,27.9915,2.1595,28.0746774247,3.9115,-0.8805000000000001,4.009378069,24.08,3.04,24.2711351197,134.56,28.2615,23.3295,36.646663593,3.9115,-0.8805000000000001,4.009378069,24.35,24.21,34.3372479969,134.92
2020-10-16 15:00:00,28.064,1.7265000000000001,28.1170570695,3.524,-0.8635,3.6282514039000002,24.54,2.59,24.6762983448,134.97,28.364,23.0065,36.5214394329,3.524,-0.8635,3.6282514039000002,24.84,23.87,34.45,135.33
2020-10-16 15:30:00,26.3855,1.504,26.4283299936,5.6855,-1.366,5.8472956356,20.7,2.87,20.8980118672,134.78,26.5455,22.734,34.9499402896,5.6855,-1.366,5.8472956356,20.86,24.1,31.8739642969,135.14
2020-10-16 16:00:00,27.435,1.48,27.4748908096,4.625,-1.01,4.7339967258,22.81,2.49,22.9455050064,133.91,27.655,22.44,35.6139386336,4.625,-1.01,4.7339967258,23.03,23.45,32.8676649612,134.25
2020-10-16 16:30:00,30.0945,1.4615,30.1299670179,1.4145,-0.6385000000000001,1.5519318605999999,28.68,2.1,28.7567800701,134.05,30.5545,22.4915,37.9400190103,1.4145,-0.6385000000000001,1.5519318605999999,29.14,23.13,37.2039850016,134.4
2020-10-16 17:00:00,30.875,1.4315,30.9081674845,5.795,0.2015,5.7985021557,25.08,1.23,25.1101433688,133.66,31.225,22.3015,38.3713112527,5.795,0.2015,5.7985021557,25.43,22.1,33.6911694662,134.01
2020-10-16 17:30:00,30.835,0.899,30.84810247,5.565,0.299,5.5730266463,25.27,0.6000000000000001,25.2771220672,133.66,31.195,21.759,38.0339599043,5.565,0.299,5.5730266463,25.63,21.46,33.427959854,134.01
2020-10-16 18:00:00,30.266,1.129,30.2870499884,2.856,0.019,2.8560631996,27.41,1.11,27.4324661669,133.08,30.696,21.849,37.6778876398,2.856,0.019,2.8560631996,27.84,21.83,35.3781641694,133.43
2020-10-16 18:30:00,30.8135,1.238,30.8383596556,3.1435,0.078,3.1444675622,27.67,1.16,27.6943044686,132.93,31.2635,21.928,38.1869561009,3.1435,0.078,3.1444675622,28.12,21.85,35.6111906569,133.29
2020-10-16 19:00:00,31.536,1.6175000000000002,31.5774540179,5.216,0.3375,5.2269075226,26.32,1.28,26.3511062386,132.6,31.946,22.1575,38.878036502,5.216,0.3375,5.2269075226,26.73,21.82,34.5051488911,132.95
2020-10-16 19:30:00,30.913,1.6475,30.9568704046,5.183,0.2675,5.1898983853,25.73,1.38,25.7669808088,132.11,31.303,22.0275,38.2764753504,5.183,0.2675,5.1898983853,26.12,21.76,33.9963527456,132.47
2020-10-16 20:00:00,28.4155,1.9905,28.4851317445,2.5455,-0.1495,2.54988637,25.87,2.14,25.9583608882,130.22,28.8255,21.8105,36.1470242275,2.5455,-0.1495,2.54988637,26.28,21.96,34.2473356628,130.55
2020-10-16 20:30:00,25.399,1.9085,25.4706021376,2.309,-0.2515,2.3226565071,23.09,2.16,23.1908106801,130.52,25.689,21.8085,33.6977060532,2.309,-0.2515,2.3226565071,23.38,22.06,32.1444863079,130.85
2020-10-16 21:00:00,23.7785,1.5445,23.8286076492,2.5285,-0.3155,2.5481076312,21.25,1.8599999999999999,21.3312470334,130.8,24.0085,21.4945,32.2245496865,2.5285,-0.3155,2.5481076312,21.48,21.81,30.6115419409,131.14
2020-10-16 21:30:00,24.1395,0.4995,24.1446673305,2.2895,-0.29050000000000004,2.3078562564,21.85,0.79,21.8642768003,131.08,24.3795,20.5095,31.8590585313,2.2895,-0.29050000000000004,2.3078562564,22.09,20.8,30.341524352,131.41
2020-10-16 22:00:00,22.9355,-0.0795,22.9356377827,2.0755,-0.2695,2.0929239117,20.86,0.19,20.8608652745,132.19,23.1455,20.2605,30.7603971122,2.0755,-0.2695,2.0929239117,21.07,20.53,29.4181202663,132.54
2020-10-16 22:30:00,21.2245,-0.309,21.2267491918,1.7145000000000001,-0.179,1.7238187985,19.51,-0.13,19.5104331064,132.11,21.3745,19.881,29.191152962,1.7145000000000001,-0.179,1.7238187985,19.66,20.06,28.0877054955,132.46
2020-10-16 23:00:00,20.2135,-0.5615,20.2212973001,2.0935,-0.14150000000000001,2.0982765547,18.12,-0.42,18.1248668961,132.69,20.3135,19.8185,28.3797678726,2.0935,-0.14150000000000001,2.0982765547,18.22,19.96,27.025358462,133.03
2020-10-16 23:30:00,20.697,-1.4855,20.7502414263,1.687,-0.1655,1.695098596,19.01,-1.32,19.0557734034,133.11,20.827,19.0145,28.2013322247,1.687,-0.1655,1.695098596,19.14,19.18,27.0963466172,133.46
2020-10-17 00:00:00,18.727,-1.424,18.7810624034,1.5670000000000002,-0.10400000000000001,1.5704473884999999,17.16,-1.32,17.2106943497,133.79,18.787,19.266,26.9096660143,1.5670000000000002,-0.10400000000000001,1.5704473884999999,17.22,19.37,25.9176638608,134.15
2020-10-17 00:30:00,40.83,-15.771,43.7700050377,25.71,-14.741,29.6361465275,15.12,-1.03,15.1550420653,133.97,40.81,4.979,41.112608054,25.71,-14.741,29.6361465275,15.1,19.72,24.8372381717,134.34
2020-10-17 01:00:00,40.223,-15.833,43.2270010294,27.373,-15.243,31.3309779292,12.85,-0.59,12.8635376161,134.05,40.113,4.917,40.4132361733,27.373,-15.243,31.3309779292,12.74,20.16,23.8481278091,134.42
2020-10-17 01:30:00,39.923,-15.858,42.9572123514,28.053,-15.508,32.0541553157,11.87,-0.35000000000000003,11.875158946300001,134.09,39.773,4.872,40.0702871589,28.053,-15.508,32.0541553157,11.72,20.38,23.5096320686,134.46
2020-10-17 02:00:00,39.9445,-15.8435,42.9718462775,27.9045,-15.3635,31.8543286305,12.04,-0.48,12.0495643075,133.94,39.7945,4.8665,40.0909597353,27.9045,-15.3635,31.8543286305,11.89,20.23,23.4654000605,134.3
2020-10-17 02:30:00,39.803,-15.951,42.8802193325,26.833,-15.091,30.785518836,12.97,-0.86,12.9984806804,134.08,39.693,4.839,39.9868749717,26.833,-15.091,30.785518836,12.86,19.93,23.7188638008,134.44
2020-10-17 03:00:00,39.423,-16.042,42.5619394882,26.683,-15.012,30.6160518846,12.74,-1.03,12.7815687613,134.15,39.293,4.768,39.581228796,26.683,-15.012,30.6160518846,12.61,19.78,23.4576320203,134.52
2020-10-17 03:30:00,39.268,-16.21,42.4822306853,27.398,-15.31,31.3854505145,11.87,-0.9,11.9040707323,134.69,39.118,4.75,39.4053349688,27.398,-15.31,31.3854505145,11.72,20.06,23.2327785682,135.06
2020-10-17 04:00:00,39.2565,-16.2345,42.4809578811,28.1465,-15.6145,32.1875453009,11.11,-0.62,11.1272862819,134.78,39.0665,4.7155000000000005,39.3500617852,28.1465,-15.6145,32.1875453009,10.92,20.33,23.0771597039,135.15
2020-10-17 04:30:00,38.818,-16.5255,42.1892080306,26.398,-15.1755,30.4491412728,12.42,-1.35,12.4931541254,134.91,38.678,4.4545,38.9336647935,26.398,-15.1755,30.4491412728,12.28,19.63,23.1545956562,135.28
2020-10-17 05:00:00,38.954,-16.8045,42.4241126749,25.854,-15.1145,29.9479118846,13.1,-1.69,13.208561617400001,135.19,38.844,4.2555,39.0764074123,25.854,-15.1145,29.9479118846,12.99,19.37,23.3224569889,135.57
2020-10-17 05:30:00,38.9095,-16.88,42.4132478154,25.4395,-14.99,29.5274154008,13.47,-1.8900000000000001,13.6019483898,134.91,38.8095,4.1,39.0254697633,25.4395,-14.99,29.5274154008,13.37,19.09,23.3063296124,135.28
2020-10-17 06:00:00,39.2455,-16.811,42.6944843188,26.4955,-15.221,30.5563473152,12.75,-1.5899999999999999,12.8487586949,135.11,39.1255,4.239,39.3544644386,26.4955,-15.221,30.5563473152,12.63,19.46,23.1993211108,135.47
2020-10-17 06:30:00,40.485,-16.188,43.6014514552,28.845,-15.858,32.916715951,11.64,-0.33,11.6446768955,134.41,40.335,4.672,40.6046771813,28.845,-15.858,32.916715951,11.49,20.53,23.5266019646,134.77
2020-10-17 07:00:00,41.5075,-15.918,44.4550928494,30.7775,-16.478,34.9110153139,10.73,0.56,10.7446032965,133.9,41.3175,4.842,41.6002496417,30.7775,-16.478,34.9110153139,10.54,21.32,23.7830611991,134.27
2020-10-17 07:30:00,42.716,-15.3285,45.3830317217,31.586,-16.4785,35.626062907,11.13,1.15,11.1892537732,133.62,42.516,5.3715,42.8539761078,31.586,-16.4785,35.626062907,10.93,21.85,24.4312791315,133.97
2020-10-17 08:00:00,43.8315,-14.9655,46.3159430704,31.5315,-16.3555,35.5209497691,12.3,1.3900000000000001,12.3782914815,133.27,43.6815,5.6245,44.0421212307,31.5315,-16.3555,35.5209497691,12.15,21.98,25.1145953581,133.63
2020-10-17 08:30:00,45.672,-14.334,47.8685193003,31.062,-16.004,34.942464996,14.61,1.67,14.705135157499999,132.55,45.622,6.086,46.0261477858,31.062,-16.004,34.942464996,14.56,22.09,26.4567892988,132.89
2020-10-17 09:00:00,47.4555,-13.7605,49.4102807167,33.9055,-15.7105,37.3684725471,13.55,1.9500000000000002,13.6895945886,132.46,47.3755,6.6495,47.8398771999,33.9055,-15.7105,37.3684725471,13.47,22.36,26.1038407136,132.79
2020-10-17 09:30:00,48.837,-13.4795,50.6630979042,34.047,-15.4295,37.3800438637,14.79,1.9500000000000002,14.9179958439,132.09,48.797,6.8004999999999995,49.2685904938,34.047,-15.4295,37.3800438637,14.75,22.23,26.6783695154,132.43
2020-10-17 10:00:00,49.431,-13.433,51.2237176511,33.101,-15.083,36.3754462516,16.33,1.65,16.4131471693,132.55,49.451,6.967,49.9393681378,33.101,-15.083,36.3754462516,16.35,22.05,27.450409833,132.89
2020-10-17 10:30:00,49.957,-13.5035,51.7498440698,32.537,-15.0035,35.8296159797,17.42,1.5,17.4844616732,133.08,50.007,7.0765,50.5052165746,32.537,-15.0035,35.8296159797,17.47,22.08,28.1554133339,133.42
2020-10-17 11:00:00,49.981,-13.535,51.7812377797,29.721,-15.205,33.3845752706,20.26,1.67,20.3287112233,0.003,50.131,7.155,50.6390282885,29.721,-15.205,33.3845752706,20.41,22.36,30.2743736517,0.003
2020-10-17 11:30:00,49.9025,-13.722,51.7547368871,28.2025,-15.392,32.1293428232,21.7,1.67,21.764165502,132.95,50.1025,6.858,50.5696813343,28.2025,-15.392,32.1293428232,21.9,22.25,31.2197453545,133.29
2020-10-17 12:00:00,49.8485,-13.964,51.7674245858,27.7885,-15.284,31.7143719511,22.06,1.32,22.0994570069,133.74,50.0785,6.846,50.5442764143,27.7885,-15.284,31.7143719511,22.29,22.13,31.4098869785,134.09
2020-10-17 12:30:00,50.0725,-13.9265,51.9730955255,28.5325,-15.5365,32.4882500067,21.54,1.6099999999999999,21.600085648,133.29,50.2625,6.7635000000000005,50.7155187147,28.5325,-15.5365,32.4882500067,21.73,22.3,31.1365203579,133.63
2020-10-17 13:00:00,49.9375,-14.19,51.914448916,27.7075,-15.48,31.7385563038,22.23,1.29,22.2673976926,133.87,50.1675,6.66,50.6076442472,27.7075,-15.48,31.7385563038,22.46,22.14,31.5377741764,134.22
2020-10-17 13:30:00,48.094,-14.5885,50.2579065247,30.984,-16.1285,34.9304561701,17.11,1.54,17.1791647061,133.99,48.114,6.2915,48.5236021772,30.984,-16.1285,34.9304561701,17.13,22.42,28.2151253763,134.33
2020-10-17 14:00:00,47.2115,-15.017,49.5422649992,31.4515,-16.287,35.4184022967,15.76,1.27,15.8110878816,134.73,47.1715,6.053,47.5582718489,31.4515,-16.287,35.4184022967,15.72,22.34,27.316551759,135.09
2020-10-17 14:30:00,47.338,-15.058,49.6752413985,31.878,-16.408,35.8528847933,15.46,1.35,15.5188304972,134.95,47.268,6.102,47.6602373893,31.878,-16.408,35.8528847933,15.39,22.51,27.2681535862,135.31
2020-10-17 15:00:00,47.7945,-14.6995,50.0038951533,30.1345,-14.6095,33.4891860233,17.66,-0.09,17.660229330299998,134.76,47.8645,6.3505,48.2839436097,30.1345,-14.6095,33.4891860233,17.73,20.96,27.4531327903,135.1
2020-10-17 15:30:00,47.1075,-14.845,49.3911994312,33.0275,-15.095,36.3135619466,14.08,0.25,14.0822192853,133.86,47.0475,5.895,47.4153802183,33.0275,-15.095,36.3135619466,14.02,20.99,25.2416421811,134.21
2020-10-17 16:00:00,46.025,-15.049,48.422856442,31.685,-16.039,35.5132193134,14.34,0.99,14.3741330173,133.9,45.925,5.761,46.2849300097,31.685,-16.039,35.5132193134,14.24,21.8,26.0387710924,134.25
2020-10-17 16:30:00,46.2795,-14.9455,48.632911598,29.7695,-15.5655,33.5932719529,16.51,0.62,16.5216373281,133.44,46.2795,5.7645,46.6371266321,29.7695,-15.5655,33.5932719529,16.51,21.33,26.9731162456,133.78
2020-10-17 17:00:00,47.1075,-14.7035,49.3488547841,27.2275,-14.9035,31.0395081871,19.88,0.2,19.8810060108,132.82,47.2475,5.9065,47.6152601432,27.2275,-14.9035,31.0395081871,20.02,20.81,28.8765735502,133.16
2020-10-17 17:30:00,48.3135,-14.339,50.3964403827,27.5035,-14.119,30.9158320808,20.81,-0.22,20.81116287,132.15,48.5135,5.961,48.8783510693,27.5035,-14.119,30.9158320808,21.01,20.08,29.0624586021,132.48
2020-10-17 18:00:00,49.581,-13.985,51.5155877963,27.481,-13.705,30.7088323777,22.1,-0.28,22.1017736845,131.78,49.831,6.145,50.2084612989,27.481,-13.705,30.7088323777,22.35,19.85,29.8922230689,132.11
2020-10-17 18:30:00,50.5535,-13.894,52.4280420982,28.0335,-13.734,31.2169806075,22.52,-0.16,22.5205683765,131.96,50.8235,6.346,51.2181595555,28.0335,-13.734,31.2169806075,22.79,20.08,30.3741748859,132.31
2020-10-17 19:00:00,51.725,-13.7685,53.5261358333,28.295,-13.8785,31.515389689,23.43,0.11,23.4302582145,131.34,52.035,6.3915,52.4260669634,28.295,-13.8785,31.515389689,23.74,20.27,31.2163498827,131.68
2020-10-17 19:30:00,51.4855,-14.132,53.3897942893,27.9955,-14.032,31.3152525816,23.49,-0.1,23.4902128556,132.19,51.7955,6.178,52.1626447206,27.9955,-14.032,31.3152525816,23.8,20.21,31.2231340515,132.54
2020-10-17 20:00:00,50.3725,-14.3625,52.3800550067,26.6625,-14.3625,30.284819836,23.71,0.0,23.71,131.79,50.6925,5.7675,51.0195414768,26.6625,-14.3625,30.284819836,24.03,20.13,31.3473730957,132.14
2020-10-17 20:30:00,49.0315,-14.6705,51.1792102567,25.4715,-14.8705,29.4945602188,23.56,0.2,23.5608488811,131.71,49.3415,5.5795,49.6559607953,25.4715,-14.8705,29.4945602188,23.87,20.45,31.4321396026,132.06
2020-10-17 21:00:00,48.204,-14.8065,50.4267593471,24.624,-14.6665,28.6609071428,23.58,-0.14,23.5804156028,131.75,48.524,5.3135,48.814053901,24.624,-14.6665,28.6609071428,23.9,19.98,31.151410883,132.09
2020-10-17 21:30:00,47.923,-15.3205,50.312340924,24.023,-14.5305,28.0756114671,23.9,-0.79,23.9130529209,132.33,48.243,5.0095,48.5023931291,24.023,-14.5305,28.0756114671,24.22,19.54,31.1194472959,132.69
2020-10-17 22:00:00,46.843,-15.633,49.3827635719,24.393,-14.603,28.4300203658,22.45,-1.03,22.4736156415,132.82,47.113,4.837,47.3606517903,24.393,-14.603,28.4300203658,22.72,19.44,29.901705637,133.17
2020-10-17 22:30:00,48.8615,-15.867,51.3732213439,25.2715,-14.137,28.956924582,23.59,-1.73,23.653350714,133.0,49.1815,4.663,49.4020597875,25.2715,-14.137,28.956924582,23.91,18.8,30.4159185296,133.35
2020-10-17 23:00:00,48.3085,-16.2335,50.9631013038,24.5685,-13.9135,28.2346714962,23.74,-2.32,23.8530920428,133.79,48.6385,4.5265,48.8486733136,24.5685,-13.9135,28.2346714962,24.07,18.44,30.3215847211,134.15
2020-10-17 23:30:00,47.2915,-16.565,50.1087337422,24.3015,-13.935,28.013338381,22.99,-2.63,23.1399438202,134.54,47.5815,4.405,47.7849680051,24.3015,-13.935,28.013338381,23.28,18.34,29.6363627998,134.9
2020-10-18 00:00:00,46.244,-16.8945,49.2334405283,24.404,-13.9645,28.1169428681,21.84,-2.93,22.0356642741,135.29,46.494,4.2955,46.6920052712,24.404,-13.9645,28.1169428681,22.09,18.26,28.6600017446,135.67
2020-10-18 00:30:00,45.359,-16.9115,48.4090664365,24.229,-13.961500000000001,27.9636893712,21.13,-2.95,21.3349337941,135.2,45.569,4.2485,45.7666200768,24.229,-13.961500000000001,27.9636893712,21.34,18.21,28.0535149313,135.57
2020-10-18 01:00:00,44.8795,-16.762,47.9075585294,23.6295,-13.642,27.2847472821,21.25,-3.12,21.4778234465,134.41,45.1095,4.168,45.3016469265,23.6295,-13.642,27.2847472821,21.48,17.81,27.9031629032,134.77
2020-10-18 01:30:00,44.6515,-16.881,47.735988659,23.0115,-13.481,26.6695799226,21.64,-3.4,21.9054696366,134.53,44.8915,4.069,45.075531425,23.0115,-13.481,26.6695799226,21.88,17.55,28.0488306352,134.89
2020-10-18 02:00:00,44.4575,-16.7825,47.5196971003,22.9575,-13.4125,26.5883802158,21.5,-3.37,21.762511344099998,134.09,44.6975,4.0375,44.8794820881,22.9575,-13.4125,26.5883802158,21.74,17.45,27.8770532876,134.45
2020-10-18 02:30:00,44.758,-17.1475,47.9303173393,21.188,-13.7875,25.2789734809,23.57,-3.36,23.8082863726,134.74,45.058,3.8625,45.2232492226,21.188,-13.7875,25.2789734809,23.87,17.65,29.686687252,135.11
2020-10-18 03:00:00,44.1755,-17.053,47.352714909,22.5055,-13.503,26.2455432264,21.67,-3.55,21.958856983,134.93,44.4255,3.997,44.6049443364,22.5055,-13.503,26.2455432264,21.92,17.5,28.0488217221,135.29
2020-10-18 03:30:00,43.9645,-13.2455,45.9164516323,22.6845,-13.4555,26.3749316682,21.28,0.21,21.281036159,135.38,43.9545,0.14450000000000002,43.9547375205,22.6845,-13.4555,26.3749316682,21.27,13.6,25.2462452654,135.74
2020-10-18 04:00:00,43.7995,-6.78,44.3211529662,22.2695,-13.32,25.9490468081,21.53,6.54,22.501388846,134.06,43.4495,-6.34,43.9096191085,22.2695,-13.32,25.9490468081,21.18,6.98,22.3005112049,134.41
2020-10-18 04:30:00,43.653,-6.7555,44.1726294129,22.243,-13.2055,25.8676686087,21.41,6.45,22.3604695836,134.23,43.293,-6.3155,43.7512215744,22.243,-13.2055,25.8676686087,21.05,6.89,22.1489187095,134.57
2020-10-18 05:00:00,43.654,-6.8395,44.1865418001,22.264,-13.3095,25.9389376469,21.39,6.47,22.3471027205,134.18,43.304,-6.4095,43.7757707671,22.264,-13.3095,25.9389376469,21.04,6.9,22.1425292142,134.54
2020-10-18 05:30:00,43.5205,-6.748,44.0405429604,23.0705,-13.468,26.7139475602,20.45,6.72,21.5258193805,134.37,43.1205,-6.318,43.580897699,23.0705,-13.468,26.7139475602,20.05,7.15,21.2867329574,134.72
2020-10-18 06:00:00,43.7105,-6.666,44.2158723339,23.3505,-13.586,27.0152780154,20.36,6.92,21.5038601186,133.97,43.3305,-6.226,43.7755103483,23.3505,-13.586,27.0152780154,19.98,7.36,21.2924869379,134.32
2020-10-18 06:30:00,44.6265,-6.5205,45.1003483634,22.7465,-13.6005,26.502393524,21.88,7.08,22.9969737139,133.77,44.2765,-6.0605,44.6893512204,22.7465,-13.6005,26.502393524,21.53,7.54,22.8121130104,134.13
2020-10-18 07:00:00,45.2505,-6.228,45.677081061,22.5105,-13.328,26.1602407147,22.74,7.1,23.8226278987,133.38,44.9405,-5.768,45.3091421708,22.5105,-13.328,26.1602407147,22.43,7.5600000000000005,23.6697803116,133.72
2020-10-18 07:30:00,46.3525,-5.9765,46.7362044725,22.0825,-13.0665,25.6587261667,24.27,7.09,25.2844023066,133.55,46.0825,-5.4965,46.4091404628,22.0825,-13.0665,25.6587261667,24.0,7.57,25.1655498648,133.89
2020-10-18 08:00:00,47.1935,-5.8155,47.5504624846,22.0435,-12.9955,25.5890389132,25.15,7.18,26.1548255586,132.83,46.9635,-5.3155,47.2633565513,22.0435,-12.9955,25.5890389132,24.92,7.68,26.0765948697,133.17
2020-10-18 08:30:00,48.568,-5.383,48.8653999574,22.498,-12.943,25.9553704077,26.07,7.5600000000000005,27.1440324933,132.29,48.368,-4.873,48.6128537837,22.498,-12.943,25.9553704077,25.87,8.07,27.0994796998,132.62
2020-10-18 09:00:00,50.0815,-5.103,50.3408109912,25.1415,-12.473,28.065472582,24.94,7.37,26.0061627312,131.77,49.8615,-4.593,50.0725956113,25.1415,-12.473,28.065472582,24.72,7.88,25.9455738036,132.1
2020-10-18 09:30:00,51.678,-4.954,51.9149092265,24.388,-12.864,27.5727590205,27.29,7.91,28.4132398716,131.91,51.518,-4.424,51.7076019556,24.388,-12.864,27.5727590205,27.13,8.44,28.4125060493,132.24
2020-10-18 10:00:00,53.0075,-4.547,53.2021641031,23.1075,-13.127,26.5758289664,29.9,8.58,31.1066938134,131.71,52.9175,-3.967,53.0659862365,23.1075,-13.127,26.5758289664,29.81,9.16,31.185600844,132.04
2020-10-18 10:30:00,54.188,-4.231,54.3529272901,22.658,-12.891,26.0684262087,31.53,8.66,32.697652821,131.55,54.158,-3.621,54.278914921,22.658,-12.891,26.0684262087,31.5,9.27,32.8356955157,131.88
2020-10-18 11:00:00,55.088,-4.0105,55.2337926839,25.878,-12.8005,28.8708102458,29.21,8.79,30.5039046681,132.53,54.988,-3.4305,55.0949042494,25.878,-12.8005,28.8708102458,29.11,9.37,30.5808600271,132.85
2020-10-18 11:30:00,55.6155,-3.981,55.7577994656,26.3255,-12.531,29.1557526271,29.29,8.55,30.5124007577,133.0,55.5055,-3.411,55.6102099551,26.3255,-12.531,29.1557526271,29.18,9.12,30.5719937197,133.34
2020-10-18 12:00:00,56.071,-3.9415,56.2093627721,26.371,-12.6015,29.2271696072,29.7,8.66,30.9368000931,132.97,55.971,-3.3515,56.071252824,26.371,-12.6015,29.2271696072,29.6,9.25,31.0116510363,133.3
2020-10-18 12:30:00,56.3485,-3.9935,56.4898353202,25.7485,-12.7735,28.7427826506,30.6,8.78,31.8347043335,132.97,56.2785,-3.3935,56.3807183752,25.7485,-12.7735,28.7427826506,30.53,9.38,31.9384611401,133.3
2020-10-18 13:00:00,56.64,-4.023,56.7826921606,26.08,-12.733,29.0223308678,30.56,8.71,31.7769995437,132.92,56.57,-3.423,56.6734667106,26.08,-12.733,29.0223308678,30.49,9.31,31.8797145533,133.25
2020-10-18 13:30:00,56.2455,-4.232,56.4044864727,26.2855,-12.982,29.316545401,29.96,8.75,31.2116020095,133.55,56.1455,-3.652,56.2641473254,26.2855,-12.982,29.316545401,29.86,9.33,31.2836778528,133.89
2020-10-18 14:00:00,55.716,-4.38,55.8878972229,26.166,-12.7,29.0852119813,29.55,8.32,30.6989397211,133.12,55.616,-3.79,55.7449868239,26.166,-12.7,29.0852119813,29.45,8.91,30.7683376217,133.46
2020-10-18 14:30:00,55.382,-4.2605,55.5456369506,26.182,-12.5105,29.0174039888,29.2,8.25,30.343079936,133.39,55.262,-3.6905,55.3850921661,26.182,-12.5105,29.0174039888,29.08,8.82,30.3881358428,133.72
2020-10-18 15:00:00,55.0955,-4.4415,55.2742348884,26.3055,-12.5415,29.1422125533,28.79,8.1,29.9077598626,133.05,54.9755,-3.8715,55.1116513316,26.3055,-12.5415,29.1422125533,28.67,8.67,29.9522586794,133.38
2020-10-18 15:30:00,55.137,-4.5965,55.328262048,26.657,-12.7565,29.552054772,28.48,8.16,29.6259345844,133.47,55.007,-4.0365,55.1549035105,26.657,-12.7565,29.552054772,28.35,8.72,29.6607636449,133.81
2020-10-18 16:00:00,54.88,-4.5575,55.0689132474,26.97,-12.6575,29.7925025174,27.91,8.1,29.0616259008,133.36,54.71,-4.0075,54.8565780582,26.97,-12.6575,29.7925025174,27.74,8.65,29.0573587926,133.69
2020-10-18 16:30:00,55.0095,-4.4735,55.1910979461,27.5895,-12.8935,30.4536180527,27.42,8.42,28.6836678268,133.29,54.8295,-3.9135,54.9689871882,27.5895,-12.8935,30.4536180527,27.24,8.98,28.6820152709,133.63
2020-10-18 17:00:00,55.6615,-4.185,55.8186062819,25.4015,-12.215,28.1858550917,30.26,8.03,31.3073234244,132.53,55.5915,-3.605,55.7082659688,25.4015,-12.215,28.1858550917,30.19,8.61,31.3937605266,132.86
2020-10-18 17:30:00,56.29,-4.0705,56.4369831781,25.07,-12.0805,27.8288228326,31.22,8.01,32.231172799,131.94,56.25,-3.4805,56.3575760679,25.07,-12.0805,27.8288228326,31.18,8.6,32.3442792469,132.27
2020-10-18 18:00:00,56.5845,-4.146,56.7361873609,23.8745,-12.056,26.7458199771,32.71,7.91,33.6528186041,131.72,56.5945,-3.5460000000000003,56.7054807426,23.8745,-12.056,26.7458199771,32.72,8.51,33.8085566092,132.05
2020-10-18 18:30:00,57.7805,-3.9905,57.9181342111,23.6205,-12.0505,26.516835605,34.16,8.06,35.0979942447,131.82,57.8405,-3.3805,57.9392027948,23.6205,-12.0505,26.516835605,34.22,8.67,35.3012365223,132.16
2020-10-18 19:00:00,58.063,-3.8295,58.1891488102,24.023,-11.9395,26.8264084299,34.04,8.11,34.9927663954,131.47,58.123,-3.2095000000000002,58.211545412,24.023,-11.9395,26.8264084299,34.1,8.73,35.1997571014,131.8
2020-10-18 19:30:00,57.2545,-3.9915000000000003,57.393465155,23.0545,-12.0915,26.0329472496,34.2,8.1,35.1461235416,132.1,57.3045,-3.3815,57.4041833188,23.0545,-12.0915,26.0329472496,34.25,8.71,35.340155630699996,132.45
2020-10-18 20:00:00,55.658500000000004,-4.3535,55.8285015427,21.5985,-12.6235,25.0169533417,34.06,8.27,35.0496290993,132.1,55.6985,-3.7235,55.8228210905,21.5985,-12.6235,25.0169533417,34.1,8.9,35.2423041244,132.45
