Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-18 20:30:00,54.845,-4.6495,55.0417284908,21.525,-12.7995,25.0430194915,33.32,8.15,34.3022579432,132.67,54.875,-4.0395,55.023478491,21.525,-12.7995,25.0430194915,33.35,8.76,34.4813007295,133.02
2020-10-18 21:00:00,53.396,-4.9735,53.6271248367,22.066,-12.7735,25.4964832526,31.33,7.8,32.2863578002,131.68,53.376,-4.3935,53.5565142466,22.066,-12.7735,25.4964832526,31.31,8.38,32.4120425151,132.02
2020-10-18 21:30:00,52.456,-4.991,52.6929029092,23.446,-12.971,26.7948083964,29.01,7.98,30.087547258,130.73,52.376,-4.441,52.5639406533,23.446,-12.971,26.7948083964,28.93,8.53,30.1613295463,131.06
2020-10-18 22:00:00,51.3605,-5.3175,51.6350342936,24.8705,-13.6075,28.3497059332,26.49,8.29,27.7568766254,131.75,51.1905,-4.7775,51.4129535866,24.8705,-13.6075,28.3497059332,26.32,8.83,27.7616876288,132.1
2020-10-18 22:30:00,50.064,-5.508,50.3660814438,25.074,-13.518,28.4858175238,24.99,8.01,26.2423360241,132.21,49.844,-4.998,50.0939551243,25.074,-13.518,28.4858175238,24.77,8.52,26.1943371743,132.56
2020-10-18 23:00:00,48.868,-5.85,49.2169068918,25.068,-13.66,28.5482087704,23.8,7.8100000000000005,25.0486746156,133.16,48.598,-5.35,48.8915954332,25.068,-13.66,28.5482087704,23.53,8.31,24.954298227,133.52
2020-10-18 23:30:00,47.448,-5.852,47.8075162291,25.908,-13.852,29.3786039151,21.54,8.0,22.9776326022,133.73,47.108,-5.362,47.4121788995,25.908,-13.852,29.3786039151,21.2,8.49,22.8368145765,134.08
2020-10-19 00:00:00,46.514,-5.931,46.8906062767,26.224,-13.911,29.6852504958,20.29,7.98,21.8028553176,133.65,46.144,-5.471,46.4671989365,26.224,-13.911,29.6852504958,19.92,8.44,21.6342321334,134.01
2020-10-19 00:30:00,45.652,-6.001,46.0447293944,26.822,-14.141,30.3214044035,18.83,8.14,20.5141049037,133.4,45.232,-5.551,45.5713443405,26.822,-14.141,30.3214044035,18.41,8.59,20.3154177904,133.76
2020-10-19 01:00:00,45.046,-6.123,45.4602380658,27.716,-14.303,31.1889798647,17.33,8.18,19.1635409045,134.17,44.566,-5.683,44.9268833217,27.716,-14.303,31.1889798647,16.85,8.62,18.9268829975,134.53
2020-10-19 01:30:00,44.7335,-6.1365,45.1524379685,28.5235,-14.3765,31.9417251334,16.21,8.24,18.184105697,133.34,44.2335,-5.7165,44.6013552989,28.5235,-14.3765,31.9417251334,15.71,8.66,17.9387764354,133.68
2020-10-19 02:00:00,44.875,-6.1,45.2876983849,28.845,-14.49,32.2799337825,16.03,8.39,18.0928991596,133.79,44.365,-5.67,44.7258552182,28.845,-14.49,32.2799337825,15.52,8.82,17.8511288158,134.14
2020-10-19 02:30:00,44.868,-6.031,45.2715184746,30.348,-14.971,33.8397982411,14.52,8.94,17.051510197,133.33,44.328,-5.611,44.6817066035,30.348,-14.971,33.8397982411,13.98,9.36,16.8240898714,133.68
2020-10-19 03:00:00,44.474,-6.0905,44.8890951819,29.434,-14.6305,32.8696195027,15.04,8.54,17.2954676144,133.62,43.934,-5.6705,44.298430291,29.434,-14.6305,32.8696195027,14.5,8.96,17.044987533,133.96
2020-10-19 03:30:00,44.2105,-6.3485,44.6639873108,26.8705,-14.1385,30.3631512281,17.34,7.79,19.0094634327,133.54,43.7305,-5.9285,44.1305307299,26.8705,-14.1385,30.3631512281,16.86,8.21,18.7526984725,133.89
2020-10-19 04:00:00,44.415,-6.4275,44.8776668428,25.715,-13.9875,29.2730487181,18.7,7.5600000000000005,20.1703643993,134.34,43.985,-5.9875,44.3906564634,25.715,-13.9875,29.2730487181,18.27,8.0,19.9447461754,134.7
2020-10-19 04:30:00,43.252,-6.499,43.7375411403,25.112,-13.949,28.7260708243,18.14,7.45,19.6102549703,133.76,42.812,-6.089,43.2428406213,25.112,-13.949,28.7260708243,17.7,7.86,19.3667137119,134.12
2020-10-19 05:00:00,39.929,-6.362,40.432661117,26.879,-14.922,30.7432386876,13.05,8.56,15.6069247451,134.13,39.309,-5.952,39.7570595618,26.879,-14.922,30.7432386876,12.43,8.97,15.3285941952,134.49
2020-10-19 05:30:00,40.2995,-6.272,40.7846501058,27.1495,-14.922,30.9800166922,13.15,8.65,15.7399174077,133.59,39.6795,-5.862,40.1101703343,27.1495,-14.922,30.9800166922,12.53,9.06,15.4623575175,133.94
2020-10-19 06:00:00,41.1475,-5.876,41.5649387375,27.4175,-15.036,31.2698033612,13.73,9.16,16.5051052708,132.98,40.5675,-5.466,40.9340837475,27.4175,-15.036,31.2698033612,13.15,9.57,16.2636834696,133.32
2020-10-19 06:30:00,44.059,-4.59,44.2974444071,28.509,-15.2,32.3079414541,15.55,10.61,18.8248399728,133.07,43.519,-4.1,43.7117073677,28.509,-15.2,32.3079414541,15.01,11.1,18.6684252148,133.41
2020-10-19 07:00:00,46.243,-3.8585000000000003,46.4036967412,31.073,-15.7385,34.8314758695,15.17,11.88,19.2681939994,132.04,45.693,-3.3485,45.8155290404,31.073,-15.7385,34.8314758695,14.62,12.39,19.1639374869,132.37
2020-10-19 07:30:00,49.496,-2.8810000000000002,49.5797758869,35.286,-15.571,38.5688713472,14.21,12.69,19.0515143755,131.14,48.926,-2.3609999999999998,48.9829337321,35.286,-15.571,38.5688713472,13.64,13.21,18.9882516309,131.47
2020-10-19 08:00:00,51.891,-1.5215,51.913301217,39.681,-16.8815,43.1226947587,12.21,15.36,19.6217659756,131.14,51.251,-0.9515,51.2598317716,39.681,-16.8815,43.1226947587,11.57,15.93,19.6883163323,131.47
2020-10-19 08:30:00,53.2435,-1.078,53.2544118008,35.7735,-17.068,39.6365983183,17.47,15.99,23.6829263395,132.15,52.7135,-0.418,52.7151572724,35.7735,-17.068,39.6365983183,16.94,16.65,23.7526019627,132.47
2020-10-19 09:00:00,53.4985,-0.9615,53.5071395657,36.7085,-16.6715,40.316905691,16.79,15.71,22.9936556467,132.05,52.9985,-0.3315,52.9995367385,36.7085,-16.6715,40.316905691,16.29,16.34,23.0729213582,132.38
2020-10-19 09:30:00,54.6135,-0.2335,54.6139991623,41.0335,-17.3335,44.5443413297,13.58,17.1,21.8363550072,132.34,53.9735,0.41650000000000004,53.9751069892,41.0335,-17.3335,44.5443413297,12.94,17.75,21.9660214877,132.67
2020-10-19 10:00:00,54.56,0.217,54.5604315324,36.54,-17.083,40.3360941218,18.02,17.3,24.9802001593,131.78,54.05,0.907,54.0576095383,36.54,-17.083,40.3360941218,17.51,17.99,25.1045852386,132.1
2020-10-19 10:30:00,54.3285,-0.138,54.3286752668,37.2385,-17.688,41.2258562828,17.09,17.55,24.4963385019,132.42,53.7985,0.562,53.8014353549,37.2385,-17.688,41.2258562828,16.56,18.25,24.643378421,132.76
2020-10-19 11:00:00,54.129,0.11900000000000001,54.1291308077,41.819,-17.421,45.3025385823,12.31,17.54,21.4286653807,131.74,53.479,0.769,53.4845286228,41.819,-17.421,45.3025385823,11.66,18.19,21.6062884365,132.06
2020-10-19 11:30:00,54.5225,0.4015,54.5239782894,42.7225,-18.1685,46.4252775813,11.8,18.57,22.0019294608,131.18,53.8225,1.0815,53.8333646403,42.7225,-18.1685,46.4252775813,11.1,19.25,22.2209923271,131.48
2020-10-19 12:00:00,53.553,0.07150000000000001,53.5530477307,37.953,-17.4985,41.7926753301,15.6,17.57,23.4960613721,131.93,52.973,0.7515000000000001,52.9783302988,37.953,-17.4985,41.7926753301,15.02,18.25,23.6360508546,132.24
2020-10-19 12:30:00,53.8355,0.21250000000000002,53.8359193894,43.3655,-19.1875,47.4207417329,10.47,19.4,22.044974484,131.23,53.1155,0.8925000000000001,53.1229978117,43.3655,-19.1875,47.4207417329,9.75,20.08,22.3219376399,131.55
2020-10-19 13:00:00,54.2455,0.3075,54.2463715515,42.7955,-19.0025,46.8246711307,11.45,19.31,22.4494676997,131.49,53.5455,0.9975,53.554790416,42.7955,-19.0025,46.8246711307,10.75,20.0,22.7060014093,131.8
2020-10-19 13:30:00,53.6205,-0.339,53.6215716037,41.6605,-18.759,45.6891381102,11.96,18.42,21.9621947901,131.88,52.9305,0.331,52.9315349414,41.6605,-18.759,45.6891381102,11.27,19.09,22.1684685984,132.21
2020-10-19 14:00:00,53.612,-0.516,53.6144831179,38.382,-17.906,42.3533087255,15.23,17.39,23.1163362149,132.37,53.012,0.164,53.0122536778,38.382,-17.906,42.3533087255,14.63,18.07,23.2499849462,132.7
2020-10-19 14:30:00,53.4585,-0.426,53.4601973271,39.2385,-17.916,43.1351705485,14.22,17.49,22.5412621652,131.95,52.8585,0.234,52.8590179463,39.2385,-17.916,43.1351705485,13.62,18.15,22.692000793200002,132.27
2020-10-19 15:00:00,52.95,-0.737,52.9551288262,39.1,-17.807,42.9639296271,13.85,17.07,21.9819789828,131.73,52.34,-0.08700000000000001,52.340072306,39.1,-17.807,42.9639296271,13.24,17.72,22.1200361663,132.05
2020-10-19 15:30:00,53.166,-0.9335,53.1741946648,38.676,-17.7535,42.5560775712,14.49,16.82,22.2007319699,132.42,52.556,-0.29350000000000004,52.5568195218,38.676,-17.7535,42.5560775712,13.88,17.46,22.3048425235,132.75
2020-10-19 16:00:00,53.565,-0.6765,53.5692717633,41.125,-18.4265,45.0644153102,12.44,17.75,21.6752416365,131.93,52.905,-0.0165,52.905002573,41.125,-18.4265,45.0644153102,11.78,18.41,21.8562691235,132.25
2020-10-19 16:30:00,54.164,-0.833,54.1704050659,39.894,-18.163,43.8340712802,14.27,17.33,22.4490935229,131.76,53.564,-0.17300000000000001,53.5642793753,39.894,-18.163,43.8340712802,13.67,17.99,22.5944462203,132.09
2020-10-19 17:00:00,54.4865,-0.4035,54.48799404,43.1565,-19.3135,47.2810191779,11.33,18.91,22.0444324037,131.11,53.8065,0.2565,53.8071113748,43.1565,-19.3135,47.2810191779,10.65,19.57,22.2802019739,131.44
2020-10-19 17:30:00,55.5935,-0.07050000000000001,55.5935447017,46.5835,-19.5705,50.5274869997,9.01,19.5,21.4809240956,130.88,54.8635,0.6095,54.866885482,46.5835,-19.5705,50.5274869997,8.28,20.18,21.8126293692,131.2
2020-10-19 18:00:00,55.378,0.12350000000000001,55.3781377102,49.318,-19.3965,52.9951821985,6.06,19.52,20.4390312882,130.42,54.538,0.7535000000000001,54.5432049503,49.318,-19.3965,52.9951821985,5.22,20.15,20.8151603405,130.74
2020-10-19 18:30:00,55.6675,0.17200000000000001,55.6677657199,50.5775,-19.668,54.2670593477,5.09,19.84,20.4825218174,130.01,54.8075,0.812,54.8135147591,50.5775,-19.668,54.2670593477,4.23,20.48,20.9122762989,130.33
2020-10-19 19:00:00,55.9635,0.209,55.9638902619,50.5435,-19.951,54.338639965,5.42,20.16,20.8758712393,130.01,55.1235,0.849,55.1300376678,50.5435,-19.951,54.338639965,4.58,20.8,21.2982722304,130.33
2020-10-19 19:30:00,54.948,0.1965,54.9483513515,46.348,-19.9835,50.4725408143,8.6,20.18,21.9360981034,130.52,54.188,0.8765000000000001,54.1950883037,46.348,-19.9835,50.4725408143,7.84,20.86,22.2846404503,130.85
2020-10-19 20:00:00,53.774,-0.014,53.7740018224,46.504,-20.364,50.7672582675,7.27,20.35,21.6096136014,130.25,52.984,0.646,52.9879379859,46.504,-20.364,50.7672582675,6.48,21.01,21.9865981907,130.58
2020-10-19 20:30:00,52.348,-0.3155,52.3489507464,46.158,-20.0555,50.3267726389,6.19,19.74,20.6877669167,130.49,51.518,0.3145,51.5189599492,46.158,-20.0555,50.3267726389,5.36,20.37,21.0633924143,130.81
2020-10-19 21:00:00,51.006,-0.404,51.0075999435,47.186,-20.394,51.4046090541,3.8200000000000003,19.99,20.351719829,130.19,50.116,0.226,50.1165095752,47.186,-20.394,51.4046090541,2.93,20.62,20.8271289428,130.5
2020-10-19 21:30:00,49.847,-0.7235,49.8522503128,47.367,-20.5835,51.646037227,2.48,19.86,20.0142449271,130.32,48.907,-0.12350000000000001,48.9071559309,47.367,-20.5835,51.646037227,1.54,20.46,20.5178751336,130.65
2020-10-19 22:00:00,48.1815,-1.498,48.204781363,45.6615,-19.928,49.8206560199,2.52,18.43,18.601486499700002,131.24,47.2315,-0.928,47.240615748,45.6615,-19.928,49.8206560199,1.57,19.0,19.0647554403,131.57
2020-10-19 22:30:00,46.579,-1.4849999999999999,46.602665868,45.739,-19.865,49.8665654121,0.84,18.38,18.3991847645,130.21,45.629,-0.9450000000000001,45.6387846683,45.739,-19.865,49.8665654121,-0.11,18.92,18.9203197647,130.52
2020-10-19 23:00:00,44.9765,-2.2485,45.0326693024,44.1565,-19.4785,48.2618737152,0.8200000000000001,17.23,17.2495014421,131.53,43.9965,-1.7385000000000002,44.0308345878,44.1565,-19.4785,48.2618737152,-0.16,17.74,17.7407215186,131.85
2020-10-19 23:30:00,43.5975,-2.473,43.6675822006,44.5375,-19.673000000000002,48.6889703655,-0.9400000000000001,17.2,17.2256668957,132.78,42.5575,-1.983,42.603674668400004,44.5375,-19.673000000000002,48.6889703655,-1.98,17.69,17.8004634771,133.12
2020-10-20 00:00:00,42.8845,-2.426,42.9530652719,43.7245,-19.616,47.9230566247,-0.84,17.19,17.210511323,133.09,41.8245,-1.9260000000000002,41.8688222458,43.7245,-19.616,47.9230566247,-1.9,17.69,17.7917424667,133.43
2020-10-20 00:30:00,42.0405,-2.6029999999999998,42.1210072203,42.3905,-18.983,46.4468382051,-0.35000000000000003,16.38,16.383738889500002,132.98,41.0005,-2.123,41.0554275249,42.3905,-18.983,46.4468382051,-1.3900000000000001,16.86,16.9172013052,133.33
2020-10-20 01:00:00,41.8565,-3.1625,41.9758025355,40.4965,-18.6125,44.568954088,1.3599999999999999,15.45,15.5097420997,133.49,40.8765,-2.6925,40.9650803551,40.4965,-18.6125,44.568954088,0.38,15.92,15.9245345301,133.85
2020-10-20 01:30:00,41.6995,-2.9625,41.8046014991,41.4095,-18.5425,45.3714777862,0.29,15.58,15.5826987393,133.66,40.6795,-2.5025,40.7564010494,41.4095,-18.5425,45.3714777862,-0.73,16.04,16.0566030031,133.99
2020-10-20 02:00:00,41.564,-2.749,41.65480881,41.624,-18.309,45.4728144829,-0.06,15.56,15.5601156808,133.06,40.544,-2.299,40.6091287397,41.624,-18.309,45.4728144829,-1.08,16.01,16.0463858859,133.4
2020-10-20 02:30:00,41.4115,-2.6315,41.4950252982,41.6815,-18.4015,45.5627330666,-0.27,15.77,15.7723111813,132.32,40.3915,-2.1715,40.4498292271,41.6815,-18.4015,45.5627330666,-1.29,16.23,16.2811854605,132.65
2020-10-20 03:00:00,41.129,-2.981,41.2368888497,41.529,-18.411,45.4271148324,-0.4,15.43,15.4351838343,132.37,40.119,-2.531,40.1987577171,41.529,-18.411,45.4271148324,-1.4100000000000001,15.88,15.9424747138,132.7
2020-10-20 03:30:00,41.0095,-3.008,41.1196687031,41.0895,-18.288,44.9755261698,-0.08,15.28,15.2802094226,133.13,39.9795,-2.558,40.061250408,41.0895,-18.288,44.9755261698,-1.11,15.73,15.7691153842,133.47
2020-10-20 04:00:00,40.554,-3.6245000000000003,40.715647069,38.234,-17.2845,41.9594172535,2.32,13.66,13.8556125812,133.66,39.604,-3.1845,39.731824225,38.234,-17.2845,41.9594172535,1.37,14.1,14.1664003897,134.0
2020-10-20 04:30:00,40.5785,-3.787,40.7548283182,37.2585,-17.117,41.0022866588,3.32,13.33,13.7372231546,133.55,39.658500000000004,-3.357,39.8003275269,37.2585,-17.117,41.0022866588,2.4,13.76,13.9677342472,133.88
2020-10-20 05:00:00,40.3565,-3.8810000000000002,40.542684337,37.7565,-17.231,41.5025379134,2.6,13.35,13.6008271807,133.69,39.4265,-3.471,39.5789937119,37.7565,-17.231,41.5025379134,1.67,13.76,13.8609703845,134.04
2020-10-20 05:30:00,40.2155,-4.231,40.437455425,36.9655,-16.761,40.5879207554,3.25,12.53,12.9446282295,134.04,39.2755,-3.821,39.4609293004,36.9655,-16.761,40.5879207554,2.31,12.94,13.1445692208,134.39
2020-10-20 06:00:00,40.5645,-4.288,40.790508752,33.7345,-15.608,37.1702320984,6.83,11.32,13.2208660836,133.37,39.7645,-3.888,39.9541237452,33.7345,-15.608,37.1702320984,6.03,11.72,13.1802617576,133.71
2020-10-20 06:30:00,42.598,-3.002,42.7036486497,38.118,-17.032,41.7501011735,4.48,14.03,14.7279088808,132.12,41.728,-2.542,41.8053554942,38.118,-17.032,41.7501011735,3.61,14.49,14.9329233575,132.46
2020-10-20 07:00:00,44.5165,-2.473,44.5851376722,36.5065,-16.363,40.005903455,8.01,13.89,16.034094923,131.7,43.7365,-1.983,43.781431238,36.5065,-16.363,40.005903455,7.23,14.38,16.0952570654,132.03
2020-10-20 07:30:00,46.827,-1.7385000000000002,46.8592606776,36.857,-16.0885,40.2153985589,9.97,14.35,17.4735056586,130.24,46.147,-1.2085,46.1628214178,36.857,-16.0885,40.2153985589,9.29,14.88,17.5419069659,130.56
2020-10-20 08:00:00,48.694,-1.0005,48.7042773917,37.634,-16.1005,40.9334100247,11.06,15.1,18.7172006454,130.3,48.034,-0.4405,48.0360197794,37.634,-16.1005,40.9334100247,10.4,15.66,18.7988191118,130.62
2020-10-20 08:30:00,50.131,-0.291,50.13184459,41.461,-15.541,44.2779539048,8.67,15.25,17.542274653,129.8,49.421,0.249,49.4216272699,41.461,-15.541,44.2779539048,7.96,15.79,17.6829211388,130.11
2020-10-20 09:00:00,50.5885,0.5845,50.5918765465,46.4485,-17.2355,49.543169181,4.14,17.82,18.2945893641,130.82,49.7185,1.1545,49.7319023616,46.4485,-17.2355,49.543169181,3.27,18.39,18.6784635342,131.14
2020-10-20 09:30:00,50.876,0.614,50.8797049127,42.426,-16.096,45.376719714000004,8.45,16.71,18.7250260347,131.24,50.106,1.194,50.1202241815,42.426,-16.096,45.376719714000004,7.68,17.29,18.9189455309,131.56
2020-10-20 10:00:00,50.369,0.599,50.3725615986,37.019,-14.321,39.6925358474,13.35,14.92,20.0207117756,131.92,49.759,1.189,49.7732036542,37.019,-14.321,39.6925358474,12.74,15.51,20.0715644632,132.24
2020-10-20 10:30:00,49.7465,0.2335,49.7470479978,34.3365,-12.8065,36.64698725,15.41,13.04,20.1868694948,132.48,49.2365,0.7835000000000001,49.2427335198,34.3365,-12.8065,36.64698725,14.9,13.59,20.1667573001,132.81
2020-10-20 11:00:00,49.982,0.7355,49.9874112577,41.352,-15.2145,44.0621029259,8.63,15.95,18.1350323959,131.92,49.242,1.2855,49.2587766215,41.352,-15.2145,44.0621029259,7.89,16.5,18.2893985686,132.24
2020-10-20 11:30:00,50.013,0.342,50.0141693223,40.483,-15.258,43.2629154473,9.53,15.6,18.2806154163,131.26,49.293,0.912,49.3014360136,40.483,-15.258,43.2629154473,8.81,16.17,18.414260778,131.58
2020-10-20 12:00:00,49.4405,-0.316,49.44150985,42.8105,-15.896,45.6664179266,6.63,15.58,16.932019962200002,131.33,48.6305,0.214,48.6309708545,42.8105,-15.896,45.6664179266,5.82,16.11,17.1290542646,131.65
2020-10-20 12:30:00,49.861,0.34850000000000003,49.8622178934,45.181,-16.1615,47.9845479634,4.68,16.51,17.1604924172,130.98,48.991,0.8785000000000001,48.9988759386,45.181,-16.1615,47.9845479634,3.81,17.04,17.4607474067,131.3
2020-10-20 13:00:00,49.6145,0.5525,49.6175761853,49.0445,-16.9175,51.8802928529,0.5700000000000001,17.47,17.4792963245,131.55,48.6145,1.0725,48.6263289433,49.0445,-16.9175,51.8802928529,-0.43,17.99,17.9951382323,131.87
2020-10-20 13:30:00,49.0995,0.34800000000000003,49.1007332354,49.3195,-17.112,52.2037702111,-0.22,17.46,17.4613859702,132.21,48.0695,0.868,48.0773361809,49.3195,-17.112,52.2037702111,-1.25,17.98,18.0233986806,132.55
2020-10-20 14:00:00,48.483,0.073,48.4830549574,40.373,-15.867,43.3790366191,8.11,15.94,17.8845100576,131.3,47.703,0.623,47.7070680088,40.373,-15.867,43.3790366191,7.33,16.49,18.0457474215,131.63
2020-10-20 14:30:00,48.166,-0.0475,48.1660234216,40.376,-16.2575,43.5261723823,7.79,16.21,17.9846656905,131.55,47.376,0.5125000000000001,47.378771958,40.376,-16.2575,43.5261723823,7.0,16.77,18.1723113555,131.88
2020-10-20 15:00:00,47.9025,-0.02,47.9025041751,39.5925,-15.97,42.6920010804,8.31,15.95,17.9849548234,131.55,47.1325,0.52,47.1353684217,39.5925,-15.97,42.6920010804,7.54,16.49,18.1320627619,131.88
2020-10-20 15:30:00,48.143,0.24150000000000002,48.1436057151,39.683,-16.0785,42.8165698212,8.46,16.32,18.3824372704,131.33,47.383,0.8115,47.3899485255,39.683,-16.0785,42.8165698212,7.7,16.89,18.5623840064,131.65
2020-10-20 16:00:00,49.1095,-0.0625,49.1095397708,38.0195,-15.6325,41.1078756019,11.09,15.57,19.1157788227,131.07,48.4095,0.5175000000000001,48.4122659715,38.0195,-15.6325,41.1078756019,10.39,16.15,19.2035048884,131.39
2020-10-20 16:30:00,49.929,-0.9305,49.937669862,32.989,-14.3705,35.9831264796,16.94,13.44,21.6239959304,131.18,49.439,-0.35050000000000003,49.4402424271,32.989,-14.3705,35.9831264796,16.45,14.02,21.6139515129,131.51
2020-10-20 17:00:00,50.046,-1.6015000000000001,50.0716178913,36.996,-13.7415,39.46559056,13.05,12.14,17.823638798,131.73,49.436,-1.1015,49.4482699217,36.996,-13.7415,39.46559056,12.44,12.64,17.7348019442,132.06
2020-10-20 17:30:00,50.132,-2.09,50.1755470723,36.982,-13.73,39.4484628851,13.15,11.64,17.5616656385,132.13,49.532,-1.6099999999999999,49.5581590054,36.982,-13.73,39.4484628851,12.55,12.12,17.4469739497,132.46
2020-10-20 18:00:00,50.2545,-2.174,50.3015014314,35.9745,-13.364,38.3765702773,14.28,11.19,18.1420643809,131.78,49.6745,-1.6840000000000002,49.7030361874,35.9745,-13.364,38.3765702773,13.7,11.68,18.0031219515,132.11
2020-10-20 18:30:00,50.531,-2.0715,50.573442371,37.341,-14.0815,39.9078804655,13.19,12.01,17.8386154171,131.2,49.941,-1.5815000000000001,49.9660346961,37.341,-14.0815,39.9078804655,12.6,12.5,17.7485210651,131.53
2020-10-20 19:00:00,50.164,-1.9889999999999999,50.2034163877,38.264,-14.139,40.79270789,11.9,12.15,17.0068368605,130.91,49.534,-1.499,49.5566762102,38.264,-14.139,40.79270789,11.27,12.64,16.9346538199,131.24
2020-10-20 19:30:00,49.059,-2.266,49.1113045744,38.849,-14.506,41.46888999,10.21,12.24,15.9393130341,132.02,48.369,-1.806,48.4027044389,38.849,-14.506,41.46888999,9.52,12.7,15.872000504,132.36
2020-10-20 20:00:00,48.1235,-2.65,48.1964080845,35.5235,-13.56,38.0235802135,12.6,10.91,16.6669763305,132.26,47.4835,-2.19,47.5339759777,35.5235,-13.56,38.0235802135,11.96,11.37,16.502075627,132.61
2020-10-20 20:30:00,46.305,-3.339,46.4252296279,28.965,-13.229,31.843015969,17.34,9.89,19.9621566971,132.11,45.835,-2.859,45.9240798057,28.965,-13.229,31.843015969,16.87,10.37,19.8023685452,132.45
2020-10-20 21:00:00,45.245,-3.0295,45.3463107127,33.635,-14.4195,36.5955626443,11.61,11.39,16.2641999496,131.7,44.605,-2.5795,44.6795237805,33.635,-14.4195,36.5955626443,10.97,11.84,16.1408333118,132.02
2020-10-20 21:30:00,43.866,-3.112,43.9762492716,34.256,-14.392,37.1564691541,9.61,11.28,14.8185863023,131.24,43.166,-2.682,43.2492390685,34.256,-14.392,37.1564691541,8.91,11.71,14.714353536600001,131.56
2020-10-20 22:00:00,42.6155,-3.2665,42.740506109500004,35.6255,-14.7065,38.5416319387,6.99,11.44,13.4064797766,131.74,41.8555,-2.8565,41.952860123,35.6255,-14.7065,38.5416319387,6.23,11.85,13.3878825809,132.06
2020-10-20 22:30:00,41.626,-3.659,41.7865068772,33.726,-15.009,36.9149449004,7.9,11.35,13.8286839576,132.32,40.856,-3.259,40.9857757887,33.726,-15.009,36.9149449004,7.13,11.75,13.7440678112,132.66
2020-10-20 23:00:00,39.8525,-4.409,40.0956486074,29.1525,-13.129,31.9724709281,10.7,8.72,13.803202527,132.54,39.1725,-4.029,39.3791518097,29.1525,-13.129,31.9724709281,10.02,9.1,13.5355236323,132.87
2020-10-20 23:30:00,38.6555,-4.1965,38.8826219859,31.5555,-13.8065,34.4437080248,7.1,9.61,11.9483095039,131.73,37.9155,-3.8565,38.1111234746,31.5555,-13.8065,34.4437080248,6.36,9.95,11.8089838682,132.05
2020-10-21 00:00:00,37.697,-3.8565,37.8937514803,35.107,-14.6765,38.051295658,2.59,10.82,11.1256685192,132.34,36.787,-3.5065,36.9537401524,35.107,-14.6765,38.051295658,1.6800000000000002,11.17,11.2956318991,132.66
2020-10-21 00:30:00,36.861,-4.0345,37.0811341689,34.291,-14.4545,37.2129715456,2.5700000000000003,10.42,10.7322551218,133.05,35.951,-3.7045,36.1413574904,34.291,-14.4545,37.2129715456,1.6600000000000001,10.75,10.8774123761,133.37
2020-10-21 01:00:00,36.1255,-4.4605,36.3998325614,32.5555,-13.8805,35.3910844776,3.5700000000000003,9.42,10.0737927316,132.8,35.2355,-4.1505,35.4791080849,32.5555,-13.8805,35.3910844776,2.68,9.73,10.0923386784,133.12
2020-10-21 01:30:00,36.107,-4.8795,36.4352160588,30.597,-13.5495,33.462895261,5.51,8.67,10.272730893,133.07,35.277,-4.5595,35.5704339199,30.597,-13.5495,33.462895261,4.68,8.99,10.1352109006,133.4
2020-10-21 02:00:00,36.1875,-4.8205,36.5071551412,30.1675,-13.2905,32.96536738,6.02,8.47,10.3914051023,133.4,35.3675,-4.5005,35.6526935378,30.1675,-13.2905,32.96536738,5.2,8.79,10.2129378731,133.73
2020-10-21 02:30:00,36.061,-5.097,36.4194334113,29.091,-13.397,32.0275801459,6.97,8.3,10.8383993283,133.8,35.271,-4.777,35.5930213666,29.091,-13.397,32.0275801459,6.18,8.62,10.6064508673,134.15
2020-10-21 03:00:00,35.5355,-5.082,35.8970539773,28.6955,-13.142,31.5617471673,6.84,8.06,10.571149417200001,134.14,34.7355,-4.7620000000000005,35.0603993738,28.6955,-13.142,31.5617471673,6.04,8.38,10.3298596312,134.49
2020-10-21 03:30:00,35.107,-5.223,35.493396259,28.127,-12.993,30.9829982087,6.98,7.77,10.4447738128,134.33,34.297,-4.933,34.649945137,28.127,-12.993,30.9829982087,6.17,8.06,10.1504925989,134.68
2020-10-21 04:00:00,34.674,-5.4605,35.101329551,27.114,-12.7705,29.9708969877,7.5600000000000005,7.31,10.5161637492,134.67,33.884,-5.1605,34.2747168661,27.114,-12.7705,29.9708969877,6.77,7.61,10.1855289504,135.02
2020-10-21 04:30:00,34.3165,-5.556,34.7633615787,25.2965,-12.206,28.0873521046,9.02,6.65,11.2063776485,134.67,33.5865,-5.256,33.9952719985,25.2965,-12.206,28.0873521046,8.29,6.95,10.8178833419,135.02
2020-10-21 05:00:00,34.314,-5.7495,34.7923460872,23.974,-11.9295,26.778081452,10.34,6.18,12.0460782,134.67,33.604,-5.4495000000000005,34.0430002534,23.974,-11.9295,26.778081452,9.63,6.48,11.6072089668,135.02
2020-10-21 05:30:00,34.4055,-5.7915,34.8895385825,23.7655,-11.8715,26.5656075123,10.64,6.08,12.2546317774,134.35,33.7155,-5.4915,34.1597938006,23.7655,-11.8715,26.5656075123,9.95,6.38,11.8197673412,134.7
2020-10-21 06:00:00,35.1755,-5.4895,35.6012697877,24.0455,-11.8895,26.8243598339,11.13,6.4,12.8388823501,134.23,34.4955,-5.1795,34.8821837117,24.0455,-11.8895,26.8243598339,10.45,6.71,12.4188002641,134.58
2020-10-21 06:30:00,37.282,-4.884,37.6005449429,23.542,-11.634,26.2597737995,13.74,6.75,15.3084976402,133.33,36.682,-4.534,36.961145545,23.542,-11.634,26.2597737995,13.14,7.1,14.9355147216,133.66
2020-10-21 07:00:00,39.458,-4.4685,39.7102160187,22.388,-11.5285,25.1819152618,17.07,7.06,18.4723712609,133.1,38.958,-4.0785,39.1709066304,22.388,-11.5285,25.1819152618,16.57,7.45,18.1677571538,133.43
2020-10-21 07:30:00,42.0675,-3.4105,42.2055217537,22.3675,-11.2205,25.0240819312,19.7,7.8100000000000005,21.1916516581,131.82,41.6575,-2.9605,41.7625653726,22.3675,-11.2205,25.0240819312,19.29,8.26,20.9840820624,132.14
2020-10-21 08:00:00,44.118,-2.629,44.1962618894,22.208,-11.199,24.8719292577,21.91,8.57,23.5264319437,131.59,43.758,-2.129,43.8097615264,22.208,-11.199,24.8719292577,21.55,9.07,23.3809195713,131.91
2020-10-21 08:30:00,45.5545,-2.162,45.6057750099,21.8345,-10.642,24.289865258,23.72,8.48,25.1902520829,132.77,45.2545,-1.642,45.2842791071,21.8345,-10.642,24.289865258,23.42,9.0,25.0897668383,133.1
2020-10-21 09:00:00,46.317,-1.8985,46.3558927349,23.497,-10.6685,25.8055401271,22.82,8.77,24.447194113,132.77,45.987,-1.3885,46.0079569341,23.497,-10.6685,25.8055401271,22.49,9.28,24.3293752489,133.13
2020-10-21 09:30:00,47.3725,-1.449,47.3946553659,22.7025,-9.949,24.7868131725,24.67,8.5,26.0932730795,132.72,47.1025,-0.919,47.1114642868,22.7025,-9.949,24.7868131725,24.4,9.03,26.0173192316,133.06
2020-10-21 10:00:00,47.855,-1.407,47.8756793581,23.065,-9.847,25.0790277722,24.79,8.44,26.1873576368,132.72,47.585,-0.877,47.5930809467,23.065,-9.847,25.0790277722,24.52,8.97,26.1092186785,133.06
2020-10-21 10:30:00,48.0175,-1.534,48.0419968595,22.7475,-10.104,24.8905518671,25.27,8.57,26.6836616678,132.89,47.7675,-0.994,47.777841017,22.7475,-10.104,24.8905518671,25.02,9.11,26.6269130768,133.23
2020-10-21 11:00:00,48.068,-1.4355,48.0894300678,24.258,-10.3155,26.3601992453,23.81,8.88,25.4120148749,133.03,47.768,-0.8955000000000001,47.7763931691,24.258,-10.3155,26.3601992453,23.51,9.42,25.3269915308,133.36
2020-10-21 11:30:00,48.5275,-1.3900000000000001,48.5474031875,25.0175,-10.68,27.2017960115,23.51,9.29,25.2789279836,133.03,48.2275,-0.86,48.2351672149,25.0175,-10.68,27.2017960115,23.21,9.82,25.2019146098,133.36
2020-10-21 12:00:00,48.537,-1.2585,48.5533128762,25.737,-11.1785,28.0597938562,22.8,9.92,24.8645611262,132.82,48.187,-0.7085,48.1922083044,25.737,-11.1785,28.0597938562,22.45,10.47,24.7714230516,133.15
2020-10-21 12:30:00,48.661,-1.316,48.6787918605,25.931,-11.346,28.304566363,22.73,10.03,24.8445929731,132.71,48.331,-0.756,48.3369123652,25.931,-11.346,28.304566363,22.4,10.59,24.7771689263,133.05
2020-10-21 13:00:00,48.905,-1.341,48.9233819968,28.785,-12.051,31.2058139775,20.12,10.71,22.792948471,132.81,48.495,-0.801,48.5016146742,28.785,-12.051,31.2058139775,19.71,11.25,22.6946381333,133.15
2020-10-21 13:30:00,48.338,-1.1455,48.3515709595,33.638,-13.3255,36.1812657912,14.7,12.18,19.090374538,133.09,47.768,-0.6155,47.7719652542,33.638,-13.3255,36.1812657912,14.13,12.71,19.0052887376,133.44
2020-10-21 14:00:00,47.819,-0.9945,47.8293402761,34.539,-13.6445,37.1364363025,13.28,12.65,18.3406897362,133.57,47.189,-0.48450000000000004,47.1914871693,34.539,-13.6445,37.1364363025,12.65,13.16,18.2539886052,133.91
2020-10-21 14:30:00,47.345,-1.033,47.3562679484,37.875,-14.493,40.5532079372,9.47,13.46,16.4575970299,133.8,46.585,-0.523,46.587935713,37.875,-14.493,40.5532079372,8.71,13.97,16.4628369366,134.15
2020-10-21 15:00:00,46.861,-1.3115,46.879348899600004,32.411,-13.6815,35.1803405789,14.45,12.37,19.0215509357,133.4,46.241,-0.7815000000000001,46.2476034325,32.411,-13.6815,35.1803405789,13.83,12.9,18.9124006937,133.74
2020-10-21 15:30:00,46.4935,-1.6405,46.5224331103,29.5735,-13.2705,32.4144731949,16.92,11.63,20.531519671,132.86,45.9835,-1.1005,45.9966669716,29.5735,-13.2705,32.4144731949,16.41,12.17,20.430296131,133.19
2020-10-21 16:00:00,47.475,-1.3975,47.4955643324,31.695,-13.5175,34.4571593613,15.78,12.12,19.8973063504,132.52,46.935,-0.8675,46.9430163203,31.695,-13.5175,34.4571593613,15.24,12.65,19.8060622033,132.85
2020-10-21 16:30:00,48.4865,-1.329,48.5047103202,35.0365,-13.609,37.5867159147,13.45,12.28,18.2126576863,132.52,47.8865,-0.8190000000000001,47.8935031424,35.0365,-13.609,37.5867159147,12.85,12.79,18.1302675104,132.88
2020-10-21 17:00:00,48.7035,-1.169,48.7175273721,38.0535,-14.009,40.550227413,10.65,12.84,16.6819693082,131.51,48.0235,-0.679,48.0282999205,38.0535,-14.009,40.550227413,9.97,13.33,16.646014538,131.85
2020-10-21 17:30:00,49.3915,-1.2015,49.406111712,37.4615,-14.0015,39.992574117,11.93,12.8,17.4975684025,130.65,48.7515,-0.7015,48.756546786,37.4615,-14.0015,39.992574117,11.29,13.3,17.4457473328,130.97
2020-10-21 18:00:00,50.135,-1.23,50.150085992,37.265,-13.95,39.7904853577,12.87,12.72,18.0951733896,130.86,49.525,-0.73,49.5303798189,37.265,-13.95,39.7904853577,12.26,13.22,18.0298641149,131.18
2020-10-21 18:30:00,50.4705,-1.896,50.5061004855,34.6305,-13.336,37.1095732426,15.84,11.44,19.5391709138,130.66,49.9505,-1.3860000000000001,49.9697252969,34.6305,-13.336,37.1095732426,15.32,11.95,19.4294853251,130.99
2020-10-21 19:00:00,50.5345,-2.167,50.5809408696,33.9145,-13.497,36.5015385874,16.62,11.33,20.1145047167,131.08,50.0445,-1.657,50.0719245611,33.9145,-13.497,36.5015385874,16.13,11.84,20.0090604477,131.4
2020-10-21 19:30:00,49.573,-2.276,49.6252204529,28.003,-13.196,30.9564601497,21.57,10.92,24.176668505,131.72,49.203,-1.726,49.2332640092,28.003,-13.196,30.9564601497,21.2,11.47,24.1039602555,132.06
2020-10-21 20:00:00,48.1885,-2.9715,48.280030494,26.7985,-13.0415,29.8033609598,21.39,10.07,23.6418484895,131.82,47.8385,-2.4314999999999998,47.9002533866,26.7985,-13.0415,29.8033609598,21.04,10.61,23.5638218462,132.16
2020-10-21 20:30:00,47.2605,-3.2984999999999998,47.3754679396,26.3405,-12.8585,29.311481752,20.92,9.56,23.0008695488,131.87,46.8905,-2.7984999999999998,46.973935246,26.3405,-12.8585,29.311481752,20.55,10.06,22.8802556804,132.21
2020-10-21 21:00:00,46.108,-3.676,46.254304016,24.958,-12.546,27.9339198825,21.15,8.87,22.9346768017,132.26,45.748,-3.186,45.8588061336,24.958,-12.546,27.9339198825,20.79,9.36,22.7998618417,132.6
2020-10-21 21:30:00,45.0535,-4.032,45.2335592923,24.1035,-12.392,27.1024053591,20.95,8.36,22.556420372,132.35,44.6835,-3.5620000000000003,44.8252497623,24.1035,-12.392,27.1024053591,20.58,8.83,22.3943140105,132.69
2020-10-21 22:00:00,44.2215,-4.022,44.4040262392,27.8015,-13.092,30.7298530138,16.42,9.07,18.7584994069,132.07,43.7215,-3.582,43.8679870321,27.8015,-13.092,30.7298530138,15.92,9.51,18.5441769836,132.4
2020-10-21 22:30:00,43.622,-4.467,43.8501194183,25.352,-13.457,28.7021733149,18.27,8.99,20.3620480306,132.76,43.172,-3.997,43.3566326299,25.352,-13.457,28.7021733149,17.82,9.46,20.1753314719,133.1
2020-10-21 23:00:00,42.413,-4.746,42.677711806,25.883,-13.806000000000001,29.3348823928,16.53,9.06,18.8500530503,132.37,41.923,-4.296,42.1425384262,25.883,-13.806000000000001,29.3348823928,16.04,9.51,18.6472973913,132.71
2020-10-21 23:30:00,41.265,-5.0565,41.5736505163,24.815,-13.8865,28.4362287804,16.45,8.83,18.6700669522,132.21,40.765,-4.6165,41.025568823,24.815,-13.8865,28.4362287804,15.95,9.27,18.4481814822,132.55
2020-10-22 00:00:00,41.493,-4.8870000000000005,41.7798015553,26.523,-14.087,30.0318680405,14.97,9.2,17.5710244437,131.84,40.963,-4.447,41.2036791804,26.523,-14.087,30.0318680405,14.44,9.64,17.3621196863,132.18
2020-10-22 00:30:00,40.786,-4.901,41.0794059962,26.756,-13.861,30.1332184972,14.03,8.96,16.6469967261,131.89,40.206,-4.491,40.4560442579,26.756,-13.861,30.1332184972,13.45,9.37,16.3920529526,132.22
2020-10-22 01:00:00,40.264,-5.0295,40.5769092742,25.364,-13.4395,28.7045755281,14.9,8.41,17.1095908776,132.27,39.714,-4.6195,39.9817655469,25.364,-13.4395,28.7045755281,14.35,8.82,16.8438386361,132.6
2020-10-22 01:30:00,39.952,-5.2575,40.2964466206,24.382,-13.2175,27.7341708052,15.57,7.96,17.4867521284,131.79,39.442,-4.8475,39.7387672211,24.382,-13.2175,27.7341708052,15.06,8.37,17.2296401587,132.12
2020-10-22 02:00:00,40.133,-5.121,40.4584024648,23.923000000000002,-13.021,27.2370404046,16.21,7.9,18.032584396,131.79,39.633,-4.711,39.9120058378,23.923000000000002,-13.021,27.2370404046,15.71,8.31,17.7724562174,132.12
2020-10-22 02:30:00,40.4205,-5.1915,40.752527437,23.9505,-13.4115,27.4498594259,16.47,8.22,18.4073164801,132.15,39.9205,-4.7715,40.2046456582,23.9505,-13.4115,27.4498594259,15.97,8.64,18.1573814191,132.48
2020-10-22 03:00:00,40.332,-5.33,40.6826636788,23.402,-13.54,27.0367380429,16.93,8.21,18.8156583727,132.71,39.842,-4.9,40.1421843451,23.402,-13.54,27.0367380429,16.44,8.64,18.5721081194,133.05
2020-10-22 03:30:00,40.0995,-5.2535,40.4421705958,23.8895,-13.5135,27.4467282659,16.21,8.26,18.1931772926,132.71,39.5895,-4.8235,39.8822599974,23.8895,-13.5135,27.4467282659,15.7,8.69,17.944528414,133.05
2020-10-22 04:00:00,39.662,-5.343,40.0202685273,24.242,-13.563,27.7782204794,15.42,8.22,17.4741180035,133.02,39.122,-4.923,39.4305314826,24.242,-13.563,27.7782204794,14.88,8.64,17.2065103958,133.36
2020-10-22 04:30:00,39.4175,-5.441,39.7912526474,24.7175,-13.741,28.2802030978,14.7,8.3,16.8813506569,133.15,38.8675,-5.031,39.1917531791,24.7175,-13.741,28.2802030978,14.15,8.71,16.6158538751,133.5
2020-10-22 05:00:00,39.048,-5.476,39.4301011919,27.428,-14.326,30.9439729188,11.62,8.85,14.6063992825,132.57,38.398,-5.086,38.7333680436,27.428,-14.326,30.9439729188,10.97,9.24,14.3428902248,132.91
2020-10-22 05:30:00,39.2065,-5.443,39.5825200215,27.8565,-14.313,31.3184699698,11.35,8.87,14.4048394646,132.36,38.5665,-5.053,38.8961146035,27.8565,-14.313,31.3184699698,10.71,9.26,14.1580966235,132.7
2020-10-22 06:00:00,39.6475,-5.056,39.968580063,29.1375,-14.366,32.4865489434,10.51,9.31,14.0405199334,131.82,38.9675,-4.656,39.2446734252,29.1375,-14.366,32.4865489434,9.83,9.71,13.817127053,132.15
2020-10-22 06:30:00,41.6315,-4.6370000000000005,41.8889431861,28.4715,-14.457,31.9316639286,13.16,9.82,16.420048721,131.92,41.0315,-4.207,41.2466100577,28.4715,-14.457,31.9316639286,12.56,10.25,16.2116038688,132.26
2020-10-22 07:00:00,43.9275,-3.949,44.1046466628,29.2375,-14.719,32.7334747201,14.69,10.77,18.2150761733,131.33,43.3775,-3.469,43.5159909372,29.2375,-14.719,32.7334747201,14.14,11.25,18.0693691091,131.67
2020-10-22 07:30:00,46.736,-3.2045,46.8457310355,27.786,-14.1645,31.1880563077,18.95,10.96,21.8911877247,130.12,46.316,-2.6745,46.3931547348,27.786,-14.1645,31.1880563077,18.53,11.49,21.8032337051,130.44
2020-10-22 08:00:00,48.56,-2.5725,48.6280922539,26.96,-13.8725,30.3197601615,21.6,11.3,24.3772434865,131.12,48.21,-2.0125,48.2519870705,26.96,-13.8725,30.3197601615,21.25,11.86,24.3356138201,131.46
2020-10-22 08:30:00,49.828,-2.25,49.8787738823,26.998,-14.1,30.4582009318,22.83,11.85,25.7221966403,131.89,49.508,-1.65,49.535487925300004,26.998,-14.1,30.4582009318,22.51,12.45,25.723580621700002,132.23
2020-10-22 09:00:00,50.032,-1.8815,50.0673652817,29.032,-14.4215,32.4166112703,21.0,12.54,24.4591823248,130.84,49.662,-1.2915,49.6787904065,29.032,-14.4215,32.4166112703,20.63,13.13,24.4539117525,131.17
2020-10-22 09:30:00,50.6785,-1.88,50.7133588145,28.4685,-14.23,31.826850178,22.21,12.35,25.4127251589,131.07,50.3285,-1.27,50.3445211741,28.4685,-14.23,31.826850178,21.86,12.96,25.4130124149,131.4
2020-10-22 10:00:00,50.8005,-1.988,50.839383791,28.8105,-14.398,32.2078765871,21.99,12.41,25.250112871,131.54,50.4405,-1.3780000000000001,50.4593194985,28.8105,-14.398,32.2078765871,21.63,13.02,25.2463324069,131.88
2020-10-22 10:30:00,50.9225,-1.9465,50.9596886617,27.3725,-13.8965,30.6979880204,23.55,11.95,26.4084266854,131.9,50.6025,-1.3265,50.6198835291,27.3725,-13.8965,30.6979880204,23.23,12.57,26.4128340017,132.23
2020-10-22 11:00:00,50.6825,-1.9915,50.7216115527,30.2525,-14.7615,33.6617830559,20.43,12.77,24.092691838,131.84,50.2625,-1.3915,50.2817579098,30.2525,-14.7615,33.6617830559,20.01,13.37,24.0656809586,132.16
2020-10-22 11:30:00,50.5505,-1.8399999999999999,50.5839762202,30.4305,-15.07,33.9576240372,20.12,13.23,24.0800186877,132.27,50.1105,-1.22,50.1253489788,30.4305,-15.07,33.9576240372,19.68,13.85,24.0650140245,132.6
2020-10-22 12:00:00,50.855,-1.7325,50.8845023681,33.785,-16.0425,37.4003747475,17.07,14.31,22.2746717148,131.75,50.335,-1.1325,50.3477385912,33.785,-16.0425,37.4003747475,16.55,14.91,22.2757850591,132.07
2020-10-22 12:30:00,51.05,-1.6755,51.0774881944,35.21,-16.5555,38.9079513757,15.84,14.88,21.7329243315,132.56,50.47,-1.0455,50.4808277493,35.21,-16.5555,38.9079513757,15.26,15.51,21.7583937826,132.89
2020-10-22 13:00:00,50.4565,-1.9445000000000001,50.4939548114,36.1765,-16.5845,39.7967937465,14.28,14.64,20.4511124392,131.84,49.8365,-1.3445,49.8546328088,36.1765,-16.5845,39.7967937465,13.66,15.24,20.4659033517,132.15
2020-10-22 13:30:00,49.469,-2.41,49.5276696504,35.309,-16.41,38.9360190698,14.16,14.0,19.9124483678,132.8,48.839,-1.8399999999999999,48.8736485337,35.309,-16.41,38.9360190698,13.53,14.57,19.8833045543,133.12
2020-10-22 14:00:00,49.4165,-2.3535,49.4725119081,33.9465,-16.0835,37.5638634129,15.47,13.73,20.6841436854,132.99,48.8165,-1.7835,48.8490690239,33.9465,-16.0835,37.5638634129,14.87,14.3,20.6302423641,133.31
2020-10-22 14:30:00,49.915,-2.259,49.9660915622,32.365,-15.739,35.9890170191,17.55,13.48,22.129457743,133.08,49.395,-1.659,49.4228520626,32.365,-15.739,35.9890170191,17.03,14.08,22.0967712574,133.4
2020-10-22 15:00:00,49.987,-2.2215,50.0363391072,28.777,-15.0015,32.4524379862,21.21,12.78,24.762724002,133.36,49.557,-1.6115,49.5831945446,28.777,-15.0015,32.4524379862,20.78,13.39,24.7204470024,133.71
2020-10-22 15:30:00,50.388,-2.0325,50.4289758001,27.888,-14.5025,31.4334702228,22.5,12.47,25.7245194319,133.9,50.018,-1.4125,50.0379404078,27.888,-14.5025,31.4334702228,22.13,13.09,25.7115732696,134.24
2020-10-22 16:00:00,50.7995,-2.265,50.8499697665,27.6995,-14.305,31.175235769,23.1,12.04,26.049406903,132.11,50.4695,-1.645,50.4963014017,27.6995,-14.305,31.175235769,22.77,12.66,26.0528021526,132.44
2020-10-22 16:30:00,51.3215,-2.194,51.3683754683,28.1115,-14.354,31.5641212178,23.21,12.16,26.2024750739,131.74,51.0015,-1.584,51.0260919359,28.1115,-14.354,31.5641212178,22.89,12.77,26.2111617446,132.06
2020-10-22 17:00:00,51.74,-2.205,51.7869638519,25.7,-13.805,29.1730702018,26.04,11.6,28.5068693476,130.99,51.52,-1.5750000000000002,51.5440687664,25.7,-13.805,29.1730702018,25.82,12.23,28.5700070003,131.31
2020-10-22 17:30:00,51.9645,-2.512,52.0251804826,24.3945,-13.312,27.7903036013,27.57,10.8,29.6098784192,130.89,51.8045,-1.8820000000000001,51.8386742139,24.3945,-13.312,27.7903036013,27.41,11.43,29.6976935131,131.21
2020-10-22 18:00:00,52.152,-2.6895,52.2213032607,28.492,-12.7695,31.2226551441,23.66,10.08,25.71773707,130.23,51.882,-2.1395,51.9260954073,28.492,-12.7695,31.2226551441,23.39,10.63,25.6921972591,130.55
2020-10-22 18:30:00,52.8735,-2.6525,52.9399920523,27.9035,-12.5825,30.6092244021,24.97,9.93,26.8720263471,130.1,52.6535,-2.0725,52.6942721603,27.9035,-12.5825,30.6092244021,24.75,10.51,26.8890795677,130.42
2020-10-22 19:00:00,53.1725,-2.7720000000000002,53.2447062181,26.6525,-12.232,29.3253743412,26.52,9.46,28.1567398681,129.88,53.0025,-2.192,53.0478074029,26.6525,-12.232,29.3253743412,26.35,10.04,28.1979449606,130.2
2020-10-22 19:30:00,52.2705,-2.9505,52.3537068458,26.0905,-12.2005,28.8021941959,26.18,9.25,27.7660746235,130.77,52.0805,-2.3805,52.134875664,26.0905,-12.2005,28.8021941959,25.99,9.82,27.7833133373,131.1
2020-10-22 20:00:00,50.6955,-3.1685,50.7944200922,22.9555,-12.4685,26.1231405558,27.74,9.3,29.2574366615,130.77,50.5455,-2.5785,50.6112263485,22.9555,-12.4685,26.1231405558,27.59,9.89,29.309046385,131.1
2020-10-22 20:30:00,49.4115,-3.532,49.5375751955,23.6415,-12.612,26.7952060311,25.77,9.08,27.3228713718,131.1,49.2215,-2.982,49.3117469398,23.6415,-12.612,26.7952060311,25.58,9.63,27.332641657899998,131.43
2020-10-22 21:00:00,48.192,-3.838,48.3445871634,22.782,-12.188,25.8373154178,25.41,8.35,26.7467867229,131.27,47.972,-3.308,48.0859194359,22.782,-12.188,25.8373154178,25.19,8.88,26.7093710147,131.6
2020-10-22 21:30:00,47.2815,-4.1465,47.4629719308,22.2015,-12.0865,25.2782531932,25.08,7.94,26.3068432162,131.7,47.0615,-3.6365,47.2017893146,22.2015,-12.0865,25.2782531932,24.86,8.45,26.2568486304,132.04
2020-10-22 22:00:00,45.549,-4.4205,45.7630005709,22.159,-12.2205,25.305372972,23.39,7.8,24.6562791191,131.5,45.269,-3.9305,45.4393132788,22.159,-12.2205,25.305372972,23.11,8.29,24.5519082761,131.83
2020-10-22 22:30:00,43.535,-4.7735,43.7959190707,21.715,-12.0735,24.8457366011,21.82,7.3,23.0087461631,131.78,43.205,-4.3035,43.4187993529,21.715,-12.0735,24.8457366011,21.49,7.77,22.8515426175,132.11
2020-10-22 23:00:00,41.2295,-5.0185,41.5338056588,21.6195,-11.5185,24.4965022503,19.61,6.5,20.6591892387,132.02,40.8495,-4.6085,41.1086356195,21.6195,-11.5185,24.4965022503,19.23,6.91,20.4338200051,132.36
2020-10-22 23:30:00,39.9835,-5.0275,40.2983377883,22.3535,-11.4875,25.1324813439,17.63,6.46,18.7762749234,132.47,39.5135,-4.6375,39.7847092298,22.3535,-11.4875,25.1324813439,17.16,6.85,18.476690721,132.8
2020-10-23 00:00:00,39.2615,-5.331,39.6217736005,22.4015,-11.861,25.3477912894,16.86,6.53,18.0803899294,133.95,38.7615,-4.9510000000000005,39.0764159468,22.4015,-11.861,25.3477912894,16.36,6.91,17.7594397434,134.3
2020-10-23 00:30:00,38.936,-5.467,39.3179371916,21.646,-12.047,24.7725558835,17.29,6.58,18.4997432415,131.92,38.476,-5.077,38.8095156502,21.646,-12.047,24.7725558835,16.83,6.97,18.2161960903,132.25
2020-10-23 01:00:00,38.612,-5.5245,39.0052130394,22.242,-12.3045,25.4186404878,16.37,6.78,17.7185016297,132.53,38.112,-5.1445,38.4576445489,22.242,-12.3045,25.4186404878,15.87,7.16,17.4104135505,132.87
2020-10-23 01:30:00,38.5965,-5.7155000000000005,39.0173903856,22.1465,-12.4555,25.4087965575,16.45,6.74,17.7772354431,132.34,38.1165,-5.3355,38.48811677,22.1465,-12.4555,25.4087965575,15.97,7.12,17.4852881017,132.68
2020-10-23 02:00:00,38.9355,-5.5935,39.3352310594,22.4255,-12.7035,25.7736680063,16.51,7.11,17.9758782817,132.39,38.4255,-5.2035,38.7762229014,22.4255,-12.7035,25.7736680063,16.0,7.5,17.6705970471,132.73
2020-10-23 02:30:00,39.4875,-5.623,39.8858469291,21.4175,-12.713,24.9064183545,18.07,7.09,19.4111565858,132.2,39.0375,-5.203,39.3827070584,21.4175,-12.713,24.9064183545,17.62,7.51,19.153707213,132.54
2020-10-23 03:00:00,39.6745,-5.6635,40.0766912619,20.6345,-11.9435,23.8417655072,19.04,6.28,20.0489401216,133.51,39.2545,-5.2735,39.6071404232,20.6345,-11.9435,23.8417655072,18.62,6.67,19.7786071299,133.86
2020-10-23 03:30:00,39.1525,-5.623,39.5542208272,21.2425,-12.123,24.4583510329,17.91,6.5,19.0530338791,133.18,38.6925,-5.233,39.0447671942,21.2425,-12.123,24.4583510329,17.45,6.89,18.7609861148,133.52
2020-10-23 04:00:00,39.0855,-5.555,39.4782767513,22.2555,-12.555,25.5525987964,16.83,7.0,18.2276959597,133.3,38.5955,-5.155,38.9382414247,22.2555,-12.555,25.5525987964,16.34,7.4,17.9375472125,133.65
2020-10-23 04:30:00,39.2955,-5.588,39.6908309846,23.6355,-13.258,27.1000262777,15.66,7.67,17.4374453404,133.12,38.7755,-5.198,39.122354278,23.6355,-13.258,27.1000262777,15.14,8.06,17.151769588,133.46
2020-10-23 05:00:00,39.207,-5.603,39.6053337065,24.137,-13.533,27.6719507444,15.07,7.93,17.029086881,133.2,38.657,-5.203,39.0055747041,24.137,-13.533,27.6719507444,14.52,8.33,16.739752089,133.54
2020-10-23 05:30:00,39.7525,-5.6945,40.1582941184,26.1125,-14.2145,29.7307024219,13.64,8.52,16.0822883944,132.33,39.1825,-5.2945,39.5385892073,26.1125,-14.2145,29.7307024219,13.07,8.92,15.823757455199999,132.66
2020-10-23 06:00:00,40.6105,-5.5235,40.9844087733,25.4205,-14.0635,29.0514001814,15.19,8.54,17.4260638126,132.03,40.0705,-5.1035,40.3941911975,25.4205,-14.0635,29.0514001814,14.65,8.96,17.1727720535,132.36
2020-10-23 06:30:00,42.398,-4.872,42.6770053776,26.868,-14.382,30.4750938965,15.53,9.51,18.2104640248,131.1,41.878,-4.422,42.1108177076,26.868,-14.382,30.4750938965,15.01,9.96,18.0139307204,131.42
2020-10-23 07:00:00,44.5935,-4.264,44.7968965248,31.5235,-14.914,34.8734633819,13.07,10.65,16.859638193,132.07,44.0135,-3.8040000000000003,44.177580267,31.5235,-14.914,34.8734633819,12.49,11.11,16.7162256505,132.4
2020-10-23 07:30:00,47.126,-3.342,47.2443524667,33.936,-15.212,37.1894748551,13.19,11.87,17.7446611689,131.02,46.526,-2.842,46.6127197233,33.936,-15.212,37.1894748551,12.59,12.37,17.6500708214,131.33
2020-10-23 08:00:00,49.21,-2.3715,49.2671098427,34.74,-15.3215,37.9686181241,14.47,12.95,19.4186353794,131.13,48.66,-1.8315000000000001,48.694455457,34.74,-15.3215,37.9686181241,13.92,13.49,19.3841816954,131.45
2020-10-23 08:30:00,50.4015,-1.553,50.4254202883,32.7215,-15.873,36.3682373954,17.68,14.32,22.7518087193,130.83,49.9215,-0.9530000000000001,49.9305955427,32.7215,-15.873,36.3682373954,17.2,14.92,22.7694180865,131.15
2020-10-23 09:00:00,50.783500000000004,-1.084,50.795067952,33.8635,-16.184,37.5320994383,16.92,15.1,22.6781039772,130.61,50.2835,-0.454,50.2855494973,33.8635,-16.184,37.5320994383,16.42,15.73,22.7387180817,130.93
2020-10-23 09:30:00,51.468,-1.02,51.4781062589,33.198,-15.77,36.7532325653,18.27,14.75,23.4809582428,130.97,50.998,-0.39,50.9994912131,33.198,-15.77,36.7532325653,17.8,15.38,23.5241237881,131.3
2020-10-23 10:00:00,51.0275,-1.268,51.043252054,32.4075,-15.338,35.8538742711,18.62,14.07,23.3381511693,130.67,50.5875,-0.648,50.591650104,32.4075,-15.338,35.8538742711,18.18,14.69,23.3732432495,130.98
2020-10-23 10:30:00,51.5795,-1.121,51.5916801553,32.1495,-15.301,35.6049287494,19.43,14.18,24.0540495551,130.85,51.1595,-0.501,51.1619530633,32.1495,-15.301,35.6049287494,19.01,14.8,24.0919094303,131.17
2020-10-23 11:00:00,51.4355,-0.587,51.4388494161,34.8855,-16.437,38.5638830935,16.55,15.85,22.9156060361,131.12,50.9355,0.063,50.935538961,34.8855,-16.437,38.5638830935,16.05,16.5,23.0185251482,131.45
2020-10-23 11:30:00,51.1835,-0.484,51.1857883426,42.0135,-16.814,45.2531189892,9.17,16.33,18.7285290399,130.57,50.4535,0.106,50.4536113499,42.0135,-16.814,45.2531189892,8.44,16.92,18.9081992797,130.89
2020-10-23 12:00:00,51.2655,-0.448,51.2674574584,42.3855,-16.798000000000002,45.5928000264,8.88,16.35,18.6058297316,130.57,50.5255,0.132,50.5256724275,42.3855,-16.798000000000002,45.5928000264,8.14,16.93,18.7852202542,130.89
2020-10-23 12:30:00,50.896,-0.9785,50.9054051968,40.736,-16.3485,43.8941356932,10.16,15.37,18.4245081345,131.43,50.186,-0.41850000000000004,50.187744901,40.736,-16.3485,43.8941356932,9.45,15.93,18.522078717,131.76
2020-10-23 13:00:00,50.117,-1.133,50.1298052859,42.647,-16.413,45.6963147092,7.47,15.28,17.0082127221,131.67,49.347,-0.593,49.3505628945,42.647,-16.413,45.6963147092,6.7,15.82,17.1802910336,132.0
2020-10-23 13:30:00,48.4385,-0.9955,48.4487285953,48.0585,-17.7055,51.2162489109,0.38,16.71,16.7143202075,132.2,47.4485,-0.5055000000000001,47.4511926352,48.0585,-17.7055,51.2162489109,-0.61,17.2,17.2108134613,132.52
2020-10-23 14:00:00,47.3075,-0.9995,47.3180574041,45.7575,-18.3095,49.284750141399996,1.55,17.31,17.3792577517,132.54,46.2975,-0.46950000000000003,46.2998805236,45.7575,-18.3095,49.284750141399996,0.54,17.84,17.8481707746,132.86
2020-10-23 14:30:00,46.895,-1.389,46.9155661375,46.115,-18.859,49.8222350562,0.78,17.47,17.4874040383,132.48,45.855,-0.859,45.8630451017,46.115,-18.859,49.8222350562,-0.26,18.0,18.0018776798,132.8
2020-10-23 15:00:00,46.805,-2.195,46.8564408593,42.815,-17.925,46.4158361984,3.99,15.73,16.228154547,133.44,45.855,-1.685,45.8859482849,42.815,-17.925,46.4158361984,3.04,16.24,16.5220821932,133.78
2020-10-23 15:30:00,46.3275,-2.3345000000000002,46.3862818784,40.9375,-16.9745,44.3171812788,5.39,14.64,15.6006954973,132.7,45.4675,-1.8445,45.5048979397,40.9375,-16.9745,44.3171812788,4.53,15.13,15.7935999696,133.03
