Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-23 16:00:00,47.0415,-1.8215,47.0767520598,41.0115,-17.0215,44.4035425895,6.03,15.2,16.3523973778,131.55,46.1915,-1.3115,46.2101147423,41.0115,-17.0215,44.4035425895,5.18,15.71,16.5419617942,131.87
2020-10-23 16:30:00,47.342,-2.2835,47.3970393195,38.522,-16.3235,41.8377955472,8.82,14.04,16.5805307515,131.45,46.592,-1.7735,46.6257414552,38.522,-16.3235,41.8377955472,8.07,14.55,16.6381309046,131.77
2020-10-23 17:00:00,47.994,-2.363,48.0521363209,33.994,-15.053,37.1777466369,14.0,12.69,18.8953989108,131.07,47.404,-1.843,47.4398130793,33.994,-15.053,37.1777466369,13.41,13.21,18.8237137675,131.39
2020-10-23 17:30:00,48.2205,-2.673,48.2945291855,32.9105,-14.723,36.0536785814,15.31,12.05,19.4832902765,130.9,47.6805,-2.163,47.729536445,32.9105,-14.723,36.0536785814,14.77,12.56,19.3883083326,131.21
2020-10-23 18:00:00,49.1195,-3.0975,49.2170680405,29.9895,-13.4375,32.8623875654,19.13,10.34,21.7456317452,130.74,48.7095,-2.5775,48.7776475089,29.9895,-13.4375,32.8623875654,18.72,10.86,21.6420424175,131.06
2020-10-23 18:30:00,50.683,-3.043,50.7742684635,32.633,-13.223,35.2102317232,18.05,10.18,20.7228111027,130.7,50.253,-2.553,50.3178081597,32.633,-13.223,35.2102317232,17.62,10.67,20.5988664737,131.02
2020-10-23 19:00:00,51.0505,-2.7765,51.1259474484,32.9805,-12.9065,35.415972703,18.07,10.13,20.7157379786,129.88,50.6405,-2.2965,50.6925453346,32.9805,-12.9065,35.415972703,17.66,10.61,20.6021285308,130.2
2020-10-23 19:30:00,50.347,-3.033,50.4382741378,26.887,-12.753,29.7581884193,23.46,9.72,25.3938969046,130.76,50.067,-2.483,50.1285325738,26.887,-12.753,29.7581884193,23.18,10.27,25.353210842,131.08
2020-10-23 20:00:00,49.016,-3.518,49.1420856293,27.186,-12.918,30.099058457,21.83,9.4,23.7678122679,130.76,48.716,-3.018,48.8093943826,27.186,-12.918,30.099058457,21.53,9.9,23.6970652191,131.08
2020-10-23 20:30:00,47.497,-3.838,47.6518126937,29.237,-13.428,32.1731775397,18.26,9.59,20.6251230299,131.3,47.077,-3.358,47.196611033,29.237,-13.428,32.1731775397,17.84,10.07,20.4858609778,131.63
2020-10-23 21:00:00,46.449,-3.8875,46.6113962165,29.339,-13.4475,32.2740170609,17.11,9.56,19.5996352007,130.4,46.019,-3.4275,46.1464637567,29.339,-13.4475,32.2740170609,16.68,10.02,19.458232191,130.72
2020-10-23 21:30:00,45.206,-4.269,45.4071227562,29.656,-13.789,32.7049668552,15.55,9.52,18.2327425255,131.4,44.696,-3.819,44.8588584005,29.656,-13.789,32.7049668552,15.04,9.97,18.0444589833,131.73
2020-10-23 22:00:00,43.67,-4.4675,43.8979208648,30.47,-13.9275,33.5021813655,13.2,9.46,16.2398152699,131.76,43.08,-4.0475,43.2697198541,30.47,-13.9275,33.5021813655,12.61,9.88,16.0195661614,132.09
2020-10-23 22:30:00,42.264,-4.5305,42.5061304549,32.734,-14.7205,35.8916128956,9.53,10.19,13.9519532683,132.52,41.574,-4.1305,41.7786848315,32.734,-14.7205,35.8916128956,8.84,10.59,13.7946982569,132.86
2020-10-23 23:00:00,40.835,-4.4465,41.07637505,34.895,-15.3965,38.1407031562,5.94,10.95,12.4573713118,131.81,40.045,-4.0665,40.250943433,34.895,-15.3965,38.1407031562,5.15,11.33,12.4455373528,132.14
2020-10-23 23:30:00,39.449,-4.2525,39.6775422279,36.429,-15.8425,39.7247636525,3.02,11.59,11.9769987893,131.33,38.559,-3.8825000000000003,38.7539712449,36.429,-15.8425,39.7247636525,2.13,11.96,12.1481891655,131.66
2020-10-24 00:00:00,38.3015,-4.0905,38.519308048,37.5515,-15.8805,40.7713800662,0.75,11.79,11.813830877400001,131.13,37.3815,-3.7505,37.5691734338,37.5515,-15.8805,40.7713800662,-0.17,12.13,12.1311912028,131.46
2020-10-24 00:30:00,37.662,-3.7800000000000002,37.8512172063,38.922,-16.73,42.3652568032,-1.26,12.95,13.0111529082,131.61,36.642,-3.41,36.8003296724,38.922,-16.73,42.3652568032,-2.2800000000000002,13.32,13.5137263551,131.94
2020-10-24 01:00:00,37.0485,-3.948,37.2582615838,39.3685,-16.658,42.7477222346,-2.32,12.71,12.92000387,132.05,35.9885,-3.608,36.168906484,39.3685,-16.658,42.7477222346,-3.38,13.05,13.4806120039,132.39
2020-10-24 01:30:00,36.9145,-3.654,37.0949056644,41.2745,-17.274,44.7434400359,-4.36,13.62,14.3008391362,131.59,35.8045,-3.294,35.955704085,41.2745,-17.274,44.7434400359,-5.47,13.98,15.0120385025,131.93
2020-10-24 02:00:00,36.591,-3.4665,36.7548351003,43.001,-17.6565,46.4848146522,-6.41,14.19,15.5706197693,131.2,35.421,-3.1365,35.5595960783,43.001,-17.6565,46.4848146522,-7.58,14.52,16.3794627507,131.53
2020-10-24 02:30:00,36.3025,-3.5,36.4708308961,43.4925,-17.77,46.98266123,-7.19,14.27,15.9790174917,130.88,35.0825,-3.09,35.2183177658,43.4925,-17.77,46.98266123,-8.41,14.68,16.9183480281,131.2
2020-10-24 03:00:00,36.254,-3.5225,36.4247240518,43.774,-18.0325,47.3427305111,-7.52,14.51,16.3429036588,131.95,35.034,-3.1725,35.1773494205,43.774,-18.0325,47.3427305111,-8.74,14.86,17.2396983732,132.28
2020-10-24 03:30:00,36.105,-3.5825,36.2823005231,43.085,-17.8525,46.637205976,-6.98,14.27,15.8856318729,132.1,34.905,-3.2425,35.0552825014,43.085,-17.8525,46.637205976,-8.18,14.61,16.7440885091,132.43
2020-10-24 04:00:00,35.9115,-4.0525,36.1394325979,41.3615,-17.0125,44.7235825768,-5.45,12.96,14.0593065263,132.25,34.7515,-3.7225,34.950304126,41.3615,-17.0125,44.7235825768,-6.61,13.29,14.8430522468,132.57
2020-10-24 04:30:00,35.5775,-4.3715,35.8450626795,40.9875,-16.7215,44.2671855724,-5.41,12.35,13.4829744493,131.64,34.4475,-4.0715,34.6872796353,40.9875,-16.7215,44.2671855724,-6.54,12.65,14.2405793421,131.95
2020-10-24 05:00:00,35.5005,-4.2565,35.754766011,41.6305,-16.7165,44.861340846,-6.13,12.46,13.8862701976,131.95,34.3305,-3.9465,34.5565926055,41.6305,-16.7165,44.861340846,-7.3,12.77,14.7092793841,132.28
2020-10-24 05:30:00,35.627,-3.69,35.8175826795,44.077,-17.49,47.4202702333,-8.45,13.8,16.1815481336,131.5,34.387,-3.38,34.5527157977,44.077,-17.49,47.4202702333,-9.69,14.11,17.1168980835,131.82
2020-10-24 06:00:00,35.8985,-3.019,36.0252225982,45.3085,-17.989,48.7489927409,-9.41,14.97,17.6818833838,131.31,34.6185,-2.669,34.7212341839,45.3085,-17.989,48.7489927409,-10.69,15.32,18.6809662491,131.63
2020-10-24 06:30:00,37.0765,-2.017,37.1313229127,47.8365,-19.067,51.4964194993,-10.76,17.05,20.1613516412,131.37,35.7565,-1.637,35.7939528587,47.8365,-19.067,51.4964194993,-12.08,17.43,21.2068691702,131.68
2020-10-24 07:00:00,38.023,-1.734,38.0625181117,47.823,-19.054,51.4790660852,-9.8,17.32,19.900311555400002,131.18,36.733,-1.334,36.75721487,47.823,-19.054,51.4790660852,-11.09,17.72,20.9042220616,131.5
2020-10-24 07:30:00,39.4325,-1.254,39.4524343007,47.9925,-19.134,51.6661399008,-8.56,17.88,19.8234204919,131.3,38.1825,-0.8240000000000001,38.1913901586,47.9925,-19.134,51.6661399008,-9.81,18.31,20.7723903295,131.62
2020-10-24 08:00:00,40.4405,-1.083,40.4549988166,46.8505,-18.613,50.4124302058,-6.41,17.53,18.6651814885,129.93,39.2605,-0.633,39.2656026218,46.8505,-18.613,50.4124302058,-7.59,17.98,19.5163649279,130.23
2020-10-24 08:30:00,41.6555,-0.715,41.6616358926,47.2555,-18.835,50.8708119185,-5.6,18.12,18.9656109841,130.27,40.5055,-0.245,40.506240942,47.2555,-18.835,50.8708119185,-6.75,18.59,19.7775276514,130.59
2020-10-24 09:00:00,42.828,-0.6855,42.8334856654,46.538,-18.4355,50.056499121,-3.71,17.75,18.1335765915,129.2,41.738,-0.2155,41.7385563269,46.538,-18.4355,50.056499121,-4.8,18.22,18.841666593,129.49
2020-10-24 09:30:00,44.1875,-6.8885000000000005,44.7212096046,46.9375,-18.6785,50.5174748825,-2.75,11.79,12.1064693449,129.98,43.3675,6.6215,43.8700845509,46.9375,-18.6785,50.5174748825,-3.5700000000000003,25.3,25.550634043,130.28
2020-10-24 10:00:00,46.3175,-9.885,47.3605746508,46.1375,-18.445,49.6878952186,0.18,8.56,8.5618923142,129.83,45.7375,9.855,46.7871769959,46.1375,-18.445,49.6878952186,-0.4,28.3,28.302826714,130.12
2020-10-24 10:30:00,46.451,-10.0865,47.5334922265,44.211,-18.6965,48.0017878131,2.24,8.61,8.8966117146,130.24,45.961,9.7635,46.9865880146,44.211,-18.6965,48.0017878131,1.75,28.46,28.5137528221,130.54
2020-10-24 11:00:00,46.813,-10.05,47.8796352221,44.083,-17.91,47.5823390451,2.73,7.86,8.320606949,130.27,46.313,9.81,47.3405752922,44.083,-17.91,47.5823390451,2.23,27.72,27.8095541136,130.59
2020-10-24 11:30:00,47.885,-10.6225,49.0490645298,41.305,-17.2625,44.7671412003,6.58,6.64,9.3480479246,130.96,47.555,9.4275,48.4804680387,41.305,-17.2625,44.7671412003,6.25,26.69,27.4120156136,131.26
2020-10-24 12:00:00,50.5955,-10.7605,51.7271010255,43.0555,-16.1905,45.9990040164,7.54,5.43,9.2917436469,130.92,50.3055,9.2595,51.1505783985,43.0555,-16.1905,45.9990040164,7.25,25.45,26.462520666,131.23
2020-10-24 12:30:00,51.1475,-11.993,52.5347390329,40.5575,-15.023,43.2504489601,10.59,3.03,11.0149443939,131.65,50.9675,8.167,51.6176902355,40.5575,-15.023,43.2504489601,10.41,23.19,25.4193666326,131.97
2020-10-24 13:00:00,51.7235,-12.421,53.1940005381,40.0335,-14.591,42.6096045892,11.69,2.17,11.889701426,131.77,51.6035,7.789,52.1880228908,40.0335,-14.591,42.6096045892,11.57,22.38,25.1938345632,132.09
2020-10-24 13:30:00,51.4855,-12.644,53.0153510434,39.7955,-14.464,42.3425213733,11.69,1.82,11.8308283734,131.87,51.3655,7.566,51.9197356142,39.7955,-14.464,42.3425213733,11.57,22.03,24.8834442954,132.2
2020-10-24 14:00:00,50.9805,-12.889,52.584576648,39.8905,-14.539,42.4574435317,11.09,1.65,11.2120738492,132.95,50.8205,7.651,51.393200146,39.8905,-14.539,42.4574435317,10.93,22.19,24.7358242232,133.28
2020-10-24 14:30:00,50.59,-12.8105,52.1867512904,35.19,-14.5105,38.0642970545,15.4,1.7000000000000002,15.4935470439,132.4,50.6,7.5995,51.1674935897,35.19,-14.5105,38.0642970545,15.41,22.11,26.9503283839,132.73
2020-10-24 15:00:00,50.9015,-12.671,52.4549039009,38.8215,-16.521,42.1906660679,12.08,3.85,12.6786789533,132.99,50.7515,7.959,51.3717863545,38.8215,-16.521,42.1906660679,11.93,24.48,27.2322474284,133.32
2020-10-24 15:30:00,50.7035,-11.108,51.9059974979,46.5935,-18.088,49.9812963642,4.11,6.98,8.1001543195,132.32,50.2635,9.352,51.1261120784,46.5935,-18.088,49.9812963642,3.67,27.44,27.6843367267,132.63
2020-10-24 16:00:00,50.6125,-11.139,51.8237636346,48.2425,-18.499,51.6677056511,2.37,7.36,7.7321730451,132.57,50.1025,9.391,50.9750074767,48.2425,-18.499,51.6677056511,1.8599999999999999,27.89,27.9519534201,132.89
2020-10-24 16:30:00,51.012,-10.927,52.1691812568,51.572,-18.087,54.6517223242,-0.56,7.16,7.1818660528,132.05,50.402,9.373,51.2661168122,51.572,-18.087,54.6517223242,-1.17,27.46,27.4849140439,132.38
2020-10-24 17:00:00,52.164,-10.315,53.1740737672,51.534,-18.045,54.6019704864,0.63,7.73,7.7556302129,131.11,51.634,9.765,52.5492643241,51.534,-18.045,54.6019704864,0.1,27.81,27.8101797909,131.42
2020-10-24 17:30:00,53.4925,-10.586500000000001,54.5300058546,49.1325,-17.5565,52.1750251413,4.36,6.97,8.2213441723,130.91,53.0925,9.4235,53.9223136419,49.1325,-17.5565,52.1750251413,3.96,26.98,27.269066724,131.22
2020-10-24 18:00:00,53.9785,-11.7475,55.2420330772,42.2085,-15.4575,44.9498807396,11.77,3.71,12.3408670684,131.03,53.8685,8.2625,54.4984788641,42.2085,-15.4575,44.9498807396,11.66,23.72,26.4309288524,131.34
2020-10-24 18:30:00,54.324,-12.6595,55.7795654003,36.914,-13.9195,39.4511834582,17.41,1.26,17.4555349388,131.74,54.424,7.5705,54.9480140337,36.914,-13.9195,39.4511834582,17.51,21.49,27.7203932151,132.05
2020-10-24 19:00:00,53.5985,-13.416,55.2520430233,34.5185,-13.246,36.972738041,19.08,-0.17,19.0807573225,132.95,53.7485,7.074,54.2120164562,34.5185,-13.246,36.972738041,19.23,20.32,27.9766920847,133.27
2020-10-24 19:30:00,52.3545,-13.9585,54.183331316,32.8545,-12.8185,35.266586346,19.5,-1.1400000000000001,19.533294653,132.36,52.5345,6.3415,52.9158606894,32.8545,-12.8185,35.266586346,19.68,19.16,27.4664886726,132.69
2020-10-24 20:00:00,51.079,-13.903,52.9372992322,36.039,-13.573,38.5102044918,15.04,-0.33,15.0436199101,132.07,51.089,6.357,51.4829813628,36.039,-13.573,38.5102044918,15.05,19.93,24.9741346196,132.4
2020-10-24 20:30:00,50.1025,-14.022,52.0276560134,38.7225,-14.572,41.3736049946,11.38,0.55,11.3932831089,132.0,49.9725,6.138,50.3480466379,38.7225,-14.572,41.3736049946,11.25,20.71,23.5683389317,132.33
2020-10-24 21:00:00,49.171,-14.3255,51.2153023153,35.591,-14.9455,38.6016482971,13.58,0.62,13.5941457988,132.46,49.111,6.0845,49.4864775595,35.591,-14.9455,38.6016482971,13.52,21.03,25.0010259789,132.79
2020-10-24 21:30:00,48.3985,-14.0995,50.4104225582,37.0685,-15.6695,40.2443402543,11.33,1.57,11.4382603572,132.02,48.2485,6.1705,48.6414722485,37.0685,-15.6695,40.2443402543,11.18,21.84,24.5352399621,132.35
2020-10-24 22:00:00,47.4635,-14.11,49.5164208344,36.9335,-15.93,40.2224852819,10.53,1.82,10.6861265199,131.55,47.3035,6.02,47.6850239829,36.9335,-15.93,40.2224852819,10.37,21.95,24.2763135587,131.88
2020-10-24 22:30:00,46.52,-14.367,48.6879973813,36.31,-15.297,39.4006891945,10.21,0.93,10.2522680418,131.6,46.34,5.753,46.6957450845,36.31,-15.297,39.4006891945,10.03,21.05,23.3174484024,131.93
2020-10-24 23:00:00,45.946,-14.113,48.0646614989,37.396,-15.663,40.5436848967,8.55,1.55,8.6893613114,132.35,45.696,6.237,46.119676766,37.396,-15.663,40.5436848967,8.3,21.9,23.4200768573,132.68
2020-10-24 23:30:00,44.788,-14.9105,47.2047450396,35.088,-14.900500000000001,38.1207639516,9.7,-0.01,9.7000051546,132.59,44.588,5.4595,44.9209960291,35.088,-14.900500000000001,38.1207639516,9.5,20.36,22.4673006834,132.92
2020-10-25 00:00:00,43.699,-15.1235,46.2420031276,37.099,-15.6135,40.2506792893,6.6,0.49,6.6181643981,133.5,43.379,5.5065,43.7270989576,37.099,-15.6135,40.2506792893,6.28,21.12,22.0339011525,133.85
2020-10-25 00:30:00,42.9505,-14.681000000000001,45.3902766157,38.1405,-16.131,41.4114344264,4.8100000000000005,1.45,5.0238033401,133.19,42.5605,5.879,42.9646226709,38.1405,-16.131,41.4114344264,4.42,22.01,22.4494209279,133.54
2020-10-25 01:00:00,42.177,-15.512,44.9390862502,35.207,-14.922,38.2387098762,6.97,-0.59,6.994926733,133.89,41.867,5.228,42.1921517939,35.207,-14.922,38.2387098762,6.66,20.15,21.2221134669,134.24
2020-10-25 01:30:00,41.846,-15.0835,44.4814533064,37.276,-15.6735,40.4370965606,4.57,0.59,4.6079279508,132.75,41.436,5.4165,41.7885219678,37.276,-15.6735,40.4370965606,4.16,21.09,21.496364809,133.09
2020-10-25 02:00:00,41.957,-14.6175,44.4304080023,39.247,-16.2475,42.4771499191,2.71,1.63,3.1624357701,132.75,41.507,5.8825,41.9217706598,39.247,-16.2475,42.4771499191,2.26,22.13,22.2451005842,133.09
2020-10-25 02:30:00,41.524,-14.7035,44.0503744394,39.314,-16.4635,42.6220298467,2.21,1.76,2.8251902591,133.57,41.034,5.7365,41.4330374007,39.314,-16.4635,42.6220298467,1.72,22.2,22.2665309377,133.92
2020-10-25 03:00:00,41.3615,-14.636,43.8746644232,41.4615,-17.316,44.9321693027,-0.1,2.68,2.6818650227000003,134.04,40.7715,6.144,41.2318317353,41.4615,-17.316,44.9321693027,-0.6900000000000001,23.46,23.4701448653,134.4
2020-10-25 03:30:00,41.004,-14.4755,43.4841133778,41.634,-16.9655,44.9579597652,-0.63,2.49,2.5684625752,132.57,40.424,6.1145,40.8838218156,41.634,-16.9655,44.9579597652,-1.21,23.08,23.1116961732,132.92
2020-10-25 04:00:00,40.7415,-14.969,43.4043866821,41.2915,-16.999,44.6537117522,-0.55,2.03,2.1031880563,133.33,40.1515,5.831,40.5726941828,41.2915,-16.999,44.6537117522,-1.1400000000000001,22.83,22.858444829,133.67
2020-10-25 04:30:00,40.508,-14.5475,43.0410016176,41.828,-16.9775,45.1421874775,-1.32,2.43,2.7653752006000003,132.76,39.888,5.8125,40.3092756106,41.828,-16.9775,45.1421874775,-1.94,22.79,22.8724222591,133.09
2020-10-25 05:00:00,40.522,-14.7785,43.1327780957,41.132,-17.0685,44.5328543465,-0.61,2.29,2.3698523161000002,134.32,39.922,5.8315,40.3456624218,41.132,-17.0685,44.5328543465,-1.21,22.9,22.9319449677,134.66
2020-10-25 05:30:00,40.189,-14.5285,42.7344478524,41.299,-17.0685,44.6871468462,-1.11,2.54,2.771948773,133.32,39.599,5.9015,40.0363397834,41.299,-17.0685,44.6871468462,-1.7000000000000002,22.97,23.0328222326,133.66
2020-10-25 06:00:00,40.444,-15.2845,43.2357846725,39.024,-16.6845,42.4410781702,1.42,1.4,1.9940912717,134.1,39.924,5.6355,40.3197797148,39.024,-16.6845,42.4410781702,0.9,22.32,22.3381377917,134.45
2020-10-25 06:30:00,41.8795,-15.0385,44.4977415438,39.4895,-17.6585,43.257869024,2.39,2.62,3.5463361375,134.44,41.3795,5.6715,41.7663612552,39.4895,-17.6585,43.257869024,1.8900000000000001,23.33,23.4064307403,134.82
2020-10-25 07:00:00,39.3015,-15.136,42.1153938394,40.0315,-18.316,44.0226856092,-0.73,3.18,3.2627135945,135.01,38.6815,5.754,39.1071215797,40.0315,-18.316,44.0226856092,-1.35,24.07,24.107828604,135.39
2020-10-25 07:30:00,37.973,-14.432,40.6230396819,42.143,-18.842,46.1633340759,-4.17,4.41,6.0693492238,135.69,37.213,6.598,37.7933985373,42.143,-18.842,46.1633340759,-4.93,25.44,25.913288097,136.05
2020-10-25 08:00:00,38.5095,-15.8,41.6247713537,31.8695,-15.66,35.509162623899996,6.64,-0.14,6.6414757396,134.79,38.1695,5.3,38.535707211,31.8695,-15.66,35.509162623899996,6.3,20.96,21.8863336354,135.14
2020-10-25 08:30:00,39.3855,-15.876,42.4648676702,29.4355,-14.956,33.0171258024,9.95,-0.92,9.9924421439,133.92,39.1455,5.444,39.522238123,29.4355,-14.956,33.0171258024,9.71,20.4,22.593009981,134.26
2020-10-25 09:00:00,40.8305,-15.3265,43.6122841926,30.3105,-15.1065,33.8663956231,10.52,-0.22,10.5223001288,134.11,40.6205,5.7135,41.0203498583,30.3105,-15.1065,33.8663956231,10.31,20.82,23.2329184564,134.46
2020-10-25 09:30:00,42.169,-15.134,44.8024833798,29.219,-14.784,32.7462458459,12.95,-0.35000000000000003,12.9547288663,133.07,42.059,5.616,42.4322864927,29.219,-14.784,32.7462458459,12.84,20.4,24.104472614,133.39
2020-10-25 10:00:00,43.9555,-14.7515,46.3647790084,30.8855,-15.2815,34.4592273927,13.07,0.53,13.0807415692,132.17,43.8355,6.1485,44.2646033813,30.8855,-15.2815,34.4592273927,12.95,21.43,25.0389177082,132.49
2020-10-25 10:30:00,46.459,-14.127,48.5593534759,30.519,-15.657,34.3008893471,15.94,1.53,16.0132601303,132.53,46.459,6.523,46.9146907695,30.519,-15.657,34.3008893471,15.94,22.18,27.3136595864,132.86
2020-10-25 11:00:00,47.27,-13.595,49.1861456612,33.74,-16.515,37.5650479169,13.53,2.92,13.8415064209,131.86,47.18,6.775,47.6639593928,33.74,-16.515,37.5650479169,13.44,23.29,26.8897322411,132.2
2020-10-25 11:30:00,47.358,-14.239,49.4522930206,29.018,-14.979,32.6560065685,18.34,0.74,18.3549230453,131.8,47.438,6.211,47.8428716216,29.018,-14.979,32.6560065685,18.42,21.19,28.0769033193,132.15
2020-10-25 12:00:00,48.777,-13.493,50.6088606669,30.157,-15.453,33.8856880998,18.62,1.96,18.7228737111,132.27,48.877,6.817,49.3501025126,30.157,-15.453,33.8856880998,18.72,22.27,29.0928049524,132.6
2020-10-25 12:30:00,50.203,-12.536,51.7444925089,34.133,-16.796,38.041652238,16.07,4.26,16.6250563909,131.95,50.203,7.804,50.8059408436,34.133,-16.796,38.041652238,16.07,24.6,29.3837523131,132.27
2020-10-25 13:00:00,50.9335,-12.899000000000001,52.5414657509,30.5435,-15.549,34.2735582228,20.39,2.65,20.5614834095,132.14,51.1135,7.561,51.6697068237,30.5435,-15.549,34.2735582228,20.57,23.11,30.9386004855,132.51
2020-10-25 13:30:00,51.8555,-12.7545,53.4010313618,31.1555,-15.8545,34.9575506937,20.7,3.1,20.9308384925,131.92,52.0355,7.6255,52.5912683865,31.1555,-15.8545,34.9575506937,20.88,23.48,31.4210884598,132.24
2020-10-25 14:00:00,52.678,-12.1245,54.055297467,36.498,-17.5945,40.5175324304,16.18,5.47,17.0796165062,132.35,52.678,8.3555,53.3365359229,36.498,-17.5945,40.5175324304,16.18,25.95,30.5809564926,132.67
2020-10-25 14:30:00,50.231,-13.42,51.992785663,35.901,-16.95,39.7011876523,14.33,3.5300000000000002,14.75838067,132.24,50.151,6.92,50.6261711074,35.901,-16.95,39.7011876523,14.25,23.87,27.7999892086,132.57
2020-10-25 15:00:00,48.7085,-13.342,50.5027418686,36.5185,-16.942,40.2570764742,12.19,3.6,12.7104720605,133.3,48.5385,7.118,49.0576386127,36.5185,-16.942,40.2570764742,12.02,24.06,26.8954271206,133.65
2020-10-25 15:30:00,48.365,-13.112,50.1108548021,37.985,-18.532,42.2645862277,10.38,5.42,11.7098590939,132.34,48.165,7.328,48.7192652757,37.985,-18.532,42.2645862277,10.18,25.86,27.7915814591,132.67
2020-10-25 16:00:00,49.3425,-13.766,51.2268002343,31.7425,-16.306,35.6857386395,17.6,2.54,17.7823395536,132.37,49.3925,6.964,49.8810219648,31.7425,-16.306,35.6857386395,17.65,23.27,29.2064273748,132.67
2020-10-25 16:30:00,49.509,-13.348,51.2767996759,34.009,-16.668,37.8739264534,15.5,3.32,15.8515740543,131.67,49.479,7.112,49.9875182921,34.009,-16.668,37.8739264534,15.47,23.78,28.3691610732,131.99
2020-10-25 17:00:00,48.9535,-12.658,50.5635256509,42.4135,-19.138,46.5313660475,6.54,6.48,9.2066280472,131.43,48.5935,7.842,49.222202371,42.4135,-19.138,46.5313660475,6.18,26.98,27.678742746,131.74
2020-10-25 17:30:00,49.3045,-12.693,50.9121397041,39.0945,-18.403,43.2093779086,10.21,5.71,11.6982135388,131.61,49.0945,7.5969999999999995,49.6788117737,39.0945,-18.403,43.2093779086,10.0,26.0,27.8567765544,131.94
2020-10-25 18:00:00,50.6645,-12.7395,52.2416157914,37.9245,-16.8395,41.4950172973,12.74,4.1,13.383482357,131.76,50.5545,7.4405,51.0991047916,37.9245,-16.8395,41.4950172973,12.63,24.28,27.3685092762,132.09
2020-10-25 18:30:00,52.2225,-13.203,53.8656543193,35.3825,-15.263,38.5341468733,16.84,2.06,16.9655297589,131.67,52.2725,6.977,52.7360672145,35.3825,-15.263,38.5341468733,16.89,22.24,27.926505331,132.01
2020-10-25 19:00:00,52.845,-12.962,54.4114644997,37.555,-16.232,40.9127834423,15.29,3.27,15.6357602949,133.06,52.825,7.298,53.3267421563,37.555,-16.232,40.9127834423,15.27,23.53,28.0505579267,133.4
2020-10-25 19:30:00,52.3955,-12.6975,53.9121037106,39.1355,-17.0675,42.6952797918,13.26,4.37,13.9615364484,131.4,52.3055,7.5525,52.8479477984,39.1355,-17.0675,42.6952797918,13.17,24.62,27.9211980402,131.73
2020-10-25 20:00:00,51.244,-13.7205,53.0490306815,35.494,-16.0305,38.9461290278,15.75,2.31,15.9184986729,131.58,51.234,6.9295,51.7004905804,35.494,-16.0305,38.9461290278,15.74,22.96,27.8371909502,131.91
2020-10-25 20:30:00,49.6765,-13.809,51.560092448,35.9965,-15.849,39.3311430453,13.68,2.04,13.8312689223,131.47,49.6065,6.281,50.0025579671,35.9965,-15.849,39.3311430453,13.61,22.13,25.9801655114,131.78
2020-10-25 21:00:00,48.287,-14.2695,50.3512959044,31.227,-15.5695,34.893192161900004,17.06,1.3,17.1094593719,131.39,48.357,5.9005,48.7156581527,31.227,-15.5695,34.893192161900004,17.13,21.47,27.4663029911,131.71
2020-10-25 21:30:00,47.298,-14.57,49.4912689674,27.608,-14.93,31.3864073127,19.69,0.36,19.6932907357,131.21,47.458,5.6,47.7872552466,27.608,-14.93,31.3864073127,19.85,20.53,28.5570201527,131.53
2020-10-25 22:00:00,46.328,-14.38,48.5084320918,31.738,-15.88,35.4890834483,14.59,1.5,14.6669049223,131.43,46.288,5.72,46.6400830188,31.738,-15.88,35.4890834483,14.55,21.6,26.0434732707,131.76
2020-10-25 22:30:00,45.1675,-14.572,47.459943534,31.5675,-15.632,35.2259347676,13.6,1.06,13.6412462774,131.88,45.1075,5.468,45.4377109926,31.5675,-15.632,35.2259347676,13.54,21.1,25.0707319399,132.21
2020-10-25 23:00:00,44.2515,-14.706,46.6311236006,31.6315,-15.916,35.4100388061,12.62,1.21,12.6778744275,133.14,44.1315,5.384,44.4587083511,31.6315,-15.916,35.4100388061,12.5,21.3,24.6969633761,133.48
2020-10-25 23:30:00,43.2495,-14.7005,45.679579141,35.6695,-17.1005,39.5567987898,7.58,2.4,7.9508741658,132.78,42.9395,5.5195,43.2927885508,35.6695,-17.1005,39.5567987898,7.27,22.62,23.7595728076,133.1
2020-10-26 00:00:00,41.9205,-15.13,44.5673111176,34.2905,-16.75,38.1628207848,7.63,1.62,7.8000833329,133.05,41.6405,5.42,41.9917568131,34.2905,-16.75,38.1628207848,7.35,22.17,23.3566136244,133.37
2020-10-26 00:30:00,39.4515,-15.085,42.237164645,36.2615,-17.325,40.1877096542,3.19,2.24,3.8979096962,132.61,38.9815,5.355,39.347596715,36.2615,-17.325,40.1877096542,2.7199999999999998,22.68,22.8425217522,132.97
2020-10-26 01:00:00,39.414,-14.949,42.1537186616,36.984,-17.569,40.9449144217,2.43,2.62,3.5734157329,132.76,38.914,5.531,39.3051059915,36.984,-17.569,40.9449144217,1.9300000000000002,23.1,23.1804853271,133.09
2020-10-26 01:30:00,39.07,-15.048,41.8677346414,38.44,-18.308,42.5771824338,0.63,3.26,3.32031625,132.88,38.49,5.442,38.8728113725,38.44,-18.308,42.5771824338,0.05,23.75,23.7500526315,133.21
2020-10-26 02:00:00,38.843,-15.009,41.6419107391,39.243,-18.119,43.2239656903,-0.4,3.11,3.1356179614,133.13,38.243,5.541,38.6423308044,39.243,-18.119,43.2239656903,-1.0,23.66,23.6811232842,133.46
2020-10-26 02:30:00,38.3665,-14.652,41.0690811469,40.3265,-18.522,44.3766953056,-1.96,3.87,4.3380295066,132.68,37.7065,5.788,38.1481465638,40.3265,-18.522,44.3766953056,-2.62,24.31,24.4507770838,133.02
2020-10-26 03:00:00,38.2545,-14.652,40.9644708772,39.4845,-18.432,43.5748134161,-1.23,3.7800000000000002,3.9750849048,132.89,37.6245,5.848,38.0762669422,39.4845,-18.432,43.5748134161,-1.8599999999999999,24.28,24.3511396037,133.23
2020-10-26 03:30:00,38.255,-14.5595,40.9319443131,38.375,-18.0195,42.3950823239,-0.12,3.46,3.4620802995,132.89,37.655,5.9505,38.1222700695,38.375,-18.0195,42.3950823239,-0.72,23.97,23.9808110789,133.23
2020-10-26 04:00:00,38.479,-14.321,41.0575752085,41.579,-18.991,45.7107353036,-3.1,4.67,5.6052564616,133.51,37.769,6.389,38.3055698561,41.579,-18.991,45.7107353036,-3.81,25.38,25.6643819329,133.84
2020-10-26 04:30:00,38.2285,-14.5375,40.8993535218,41.0685,-18.7775,45.1576815005,-2.84,4.24,5.103253864,133.76,37.5385,6.2325,38.0523723111,41.0685,-18.7775,45.1576815005,-3.5300000000000002,25.01,25.2578898564,134.1
2020-10-26 05:00:00,38.1485,-15.0075,40.9943058058,39.0485,-18.1375,43.0552465851,-0.9,3.13,3.2568236059,133.69,37.5185,5.7325,37.9539115046,39.0485,-18.1375,43.0552465851,-1.53,23.87,23.9189840921,134.03
2020-10-26 05:30:00,38.677,-14.8955,41.4461849782,39.897,-18.7255,44.0728369776,-1.22,3.83,4.0196144094,133.69,38.057,5.8745,38.5077264877,39.897,-18.7255,44.0728369776,-1.8399999999999999,24.6,24.6687170319,134.06
2020-10-26 06:00:00,39.3725,-14.2195,41.8615328972,40.5825,-18.7595,44.7085914171,-1.21,4.54,4.6984784771,133.04,38.7025,6.3405000000000005,39.218432484,40.5825,-18.7595,44.7085914171,-1.88,25.1,25.1703079044,133.36
2020-10-26 06:30:00,41.818,-12.4305,43.6263963014,44.358,-19.6505,48.5157120349,-2.54,7.22,7.6537572473,133.04,41.118,8.2095,41.9295339141,44.358,-19.6505,48.5157120349,-3.24,27.86,28.0477663995,133.36
2020-10-26 07:00:00,43.2775,-11.3345,44.7371534242,44.7775,-19.6045,48.8810896615,-1.5,8.27,8.4049330753,131.51,42.6275,8.8455,43.535578858,44.7775,-19.6045,48.8810896615,-2.15,28.45,28.5311233568,131.83
2020-10-26 07:30:00,45.4165,-10.431,46.5989724484,45.6665,-19.771,49.7626532979,-0.25,9.34,9.3433452253,132.14,44.7965,10.019,45.9032327102,45.6665,-19.771,49.7626532979,-0.87,29.79,29.8027012199,132.45
2020-10-26 08:00:00,47.0945,-9.8245,48.1083436682,45.6145,-19.6145,49.6529074728,1.48,9.79,9.9012372964,131.81,46.5345,10.5555,47.7166456334,45.6145,-19.6145,49.6529074728,0.92,30.17,30.1840239199,132.11
2020-10-26 08:30:00,48.5765,-9.082,49.418205919,46.8565,-19.812,50.8728506794,1.72,10.73,10.8669821018,130.18,48.0165,10.848,49.2266531084,46.8565,-19.812,50.8728506794,1.16,30.66,30.6819360536,130.47
2020-10-26 09:00:00,49.547,-9.4445,50.439109719,49.187,-20.0545,53.1182072293,0.36,10.61,10.616105689,130.24,48.937,10.4355,50.0372823927,49.187,-20.0545,53.1182072293,-0.25,30.49,30.491024909,130.54
2020-10-26 09:30:00,49.298,-9.413,50.1886179626,49.738,-19.053,53.2624206453,-0.44,9.64,9.6500362694,130.75,48.678,10.607,49.8202381869,49.738,-19.053,53.2624206453,-1.06,29.66,29.6789352909,131.05
2020-10-26 10:00:00,49.2915,-9.938,50.2833552605,45.3415,-18.478,48.9621088828,3.95,8.54,9.4092560811,130.63,48.8215,10.012,49.8375260848,45.3415,-18.478,48.9621088828,3.48,28.49,28.7017508177,130.93
2020-10-26 10:30:00,48.9225,-10.365,50.0084415999,44.1825,-18.115,47.7519269899,4.74,7.75,9.0846078617,131.1,48.4825,9.715,49.4462741898,44.1825,-18.115,47.7519269899,4.3,27.83,28.1602361496,131.4
2020-10-26 11:00:00,48.4765,-10.751,49.6543558336,45.0465,-18.451,48.6788102078,3.43,7.7,8.4294068593,131.04,47.9865,9.289,48.8772923069,45.0465,-18.451,48.6788102078,2.94,27.74,27.8953616216,131.35
2020-10-26 11:30:00,48.179,-11.0655,49.4334029908,41.159,-16.9955,44.529880993,7.02,5.93,9.189412386,131.04,47.819,8.9745,48.6538632716,41.159,-16.9955,44.529880993,6.66,25.97,26.8103804524,131.35
2020-10-26 12:00:00,48.3335,-10.966,49.5618843291,44.8235,-18.136,48.3534967531,3.51,7.17,7.983044532,131.04,47.8335,9.074,48.686560756,44.8235,-18.136,48.3534967531,3.01,27.21,27.3759785213,131.35
2020-10-26 12:30:00,49.62,-10.015,50.6205948701,45.78,-18.875,49.5184210673,3.84,8.86,9.6563554201,131.27,49.15,10.165,50.190135734,45.78,-18.875,49.5184210673,3.37,29.04,29.2348849835,131.58
2020-10-26 13:00:00,49.647,-10.9705,50.8446307809,47.467,-19.1305,51.1770663408,2.18,8.16,8.4461825697,133.16,49.087,9.7795,50.0516951686,47.467,-19.1305,51.1770663408,1.62,28.91,28.9553535637,133.5
2020-10-26 13:30:00,48.176,-11.9545,49.6370531584,48.436,-18.7145,51.9257027516,-0.26,6.76,6.7649981523000005,133.25,47.546,8.7255,48.34000896,48.436,-18.7145,51.9257027516,-0.89,27.44,27.4544295151,133.59
2020-10-26 14:00:00,48.004,-12.029,49.4881890657,42.874,-17.679,46.3759303626,5.13,5.65,7.6314743006,133.67,47.564,8.811,48.3732138378,42.874,-17.679,46.3759303626,4.69,26.49,26.9019739053,134.0
2020-10-26 14:30:00,47.8195,-11.4575,49.1729487269,44.0595,-18.1975,47.6695767393,3.76,6.74,7.7178494414,133.19,47.3295,9.2725,48.2292528089,44.0595,-18.1975,47.6695767393,3.27,27.47,27.6639440427,133.52
2020-10-26 15:00:00,47.757,-11.577,49.140186996,42.977,-18.007,46.5969374316,4.78,6.43,8.0120721415,133.56,47.317,9.243,48.2113216786,42.977,-18.007,46.5969374316,4.34,27.25,27.5934430617,133.89
2020-10-26 15:30:00,48.3055,-11.5815,49.6744649946,40.1555,-17.2515,43.7044440818,8.15,5.67,9.9283130491,132.91,47.9955,9.0585,48.8428545695,40.1555,-17.2515,43.7044440818,7.84,26.31,27.4532639225,133.25
2020-10-26 16:00:00,49.1775,-11.7375,50.5588312019,37.1675,-16.5475,40.6846754012,12.01,4.8100000000000005,12.9373954102,132.57,49.0275,8.8225,49.8149803021,37.1675,-16.5475,40.6846754012,11.86,25.37,28.0052941424,132.91
2020-10-26 16:30:00,50.1535,-12.344,51.6502458682,32.5535,-15.264,35.9544163942,17.6,2.92,17.8405829501,132.32,50.2135,8.136,50.8683602866,32.5535,-15.264,35.9544163942,17.66,23.4,29.3161320777,132.66
2020-10-26 17:00:00,51.4905,-12.333,52.9469024519,37.8105,-15.473,40.8539794787,13.68,3.14,14.0357400945,131.97,51.4105,7.997,52.0287566568,37.8105,-15.473,40.8539794787,13.6,23.47,27.1256502226,132.31
2020-10-26 17:30:00,54.2375,-11.8775,55.5228008344,38.4375,-16.0875,41.6683220504,15.8,4.21,16.3512721218,131.45,54.2375,8.3525,54.8768681914,38.4375,-16.0875,41.6683220504,15.8,24.44,29.1024672494,131.78
2020-10-26 18:00:00,55.935,-12.164,57.242354258,38.295,-16.124,41.5510577603,17.64,3.96,18.0790265225,131.89,55.995,8.206,56.5930955241,38.295,-16.124,41.5510577603,17.7,24.33,30.0871883033,132.22
2020-10-26 18:30:00,55.2995,-12.1565,56.6199186903,39.9695,-16.5965,43.2782248076,15.33,4.44,15.9600281955,132.52,55.2695,8.4035,55.9047085897,39.9695,-16.5965,43.2782248076,15.3,25.0,29.3102371195,132.86
2020-10-26 19:00:00,53.6195,-11.9915,54.9440338208,43.7395,-17.9915,47.2952210324,9.88,6.0,11.5591695203,133.14,53.3595,8.7685,54.0751591075,43.7395,-17.9915,47.2952210324,9.62,26.76,28.4366313054,133.48
2020-10-26 19:30:00,52.1875,-12.2645,53.609263346,43.7575,-17.7945,47.2373055593,8.43,5.53,10.0819541757,132.79,51.9075,8.3455,52.5740993884,43.7575,-17.7945,47.2373055593,8.15,26.14,27.3810536685,133.13
2020-10-26 20:00:00,50.669,-12.3045,52.141617555,41.609,-17.8245,45.2661206782,9.06,5.52,10.6091469968,131.13,50.419,7.8155,51.0211485685,41.609,-17.8245,45.2661206782,8.81,25.64,27.1113573987,131.45
2020-10-26 20:30:00,49.566,-12.915,51.2209486538,37.946,-17.985,41.9923700331,11.62,5.07,12.6779059785,131.6,49.406,7.335,49.9475230717,37.946,-17.985,41.9923700331,11.46,25.32,27.7926968825,131.93
2020-10-26 21:00:00,48.1525,-13.5925,50.0341814413,35.7325,-17.2325,39.6707778157,12.42,3.64,12.9424109037,132.11,48.0325,6.7675,48.5069078843,35.7325,-17.2325,39.6707778157,12.3,24.0,26.9683147416,132.44
2020-10-26 21:30:00,47.156,-13.925,49.1690345746,34.206,-16.725,38.0759249527,12.95,2.8,13.2492452615,131.58,47.046,6.275,47.4626352092,34.206,-16.725,38.0759249527,12.84,23.0,26.341328744,131.91
2020-10-26 22:00:00,46.0605,-14.144,48.1832169562,33.8005,-16.544,37.6321370141,12.26,2.4,12.4927018695,132.04,45.9305,6.166,46.3425332308,33.8005,-16.544,37.6321370141,12.13,22.71,25.7464754869,132.36
2020-10-26 22:30:00,45.048,-14.216,47.2378763282,35.938,-17.056,39.7799821518,9.11,2.84,9.5424158367,132.33,44.798,6.194,45.2241798157,35.938,-17.056,39.7799821518,8.86,23.25,24.8809585828,132.66
2020-10-26 23:00:00,43.6055,-14.282,45.8848030861,34.7455,-16.622,38.5167580963,8.86,2.34,9.1637983391,131.65,43.3655,5.888,43.7633994823,34.7455,-16.622,38.5167580963,8.62,22.51,24.1040349319,131.96
2020-10-26 23:30:00,42.5455,-15.128,45.1550213625,29.7955,-15.488,33.5804997618,12.75,0.36,12.7550813404,132.64,42.4355,5.322,42.7679242453,29.7955,-15.488,33.5804997618,12.64,20.81,24.3480122392,132.97
2020-10-27 00:00:00,41.706,-15.3035,44.4250779206,27.436,-14.8735,31.2082536879,14.27,-0.43,14.2764771565,132.21,41.656,4.9465,41.9486614596,27.436,-14.8735,31.2082536879,14.22,19.82,24.3934581394,132.53
2020-10-27 00:30:00,41.537,-15.74,44.4192522337,27.347,-15.64,31.5034602703,14.19,-0.1,14.1903523564,132.66,41.487,4.69,41.7512546997,27.347,-15.64,31.5034602703,14.14,20.33,24.763854708,132.99
2020-10-27 01:00:00,41.2755,-15.4095,44.0581387544,28.7555,-15.2595,32.5535116462,12.52,-0.15,12.5208985301,131.89,41.1755,4.7405,41.4474865402,28.7555,-15.2595,32.5535116462,12.42,20.0,23.5426506579,132.2
2020-10-27 01:30:00,41.4585,-15.476,44.2528394371,30.2785,-15.986,34.2394473999,11.18,0.51,11.191626334,133.09,41.2885,5.104,41.6027769296,30.2785,-15.986,34.2394473999,11.01,21.09,23.790926842,133.42
2020-10-27 02:00:00,41.229,-15.5175,44.0525055729,32.079,-16.4875,36.0679899253,9.15,0.97,9.2012716512,133.43,40.969,5.1625,41.2929820581,32.079,-16.4875,36.0679899253,8.89,21.65,23.4041577503,133.76
2020-10-27 02:30:00,41.013,-15.2465,43.7552503278,34.873,-17.2765,38.9179082332,6.14,2.03,6.4668771443,133.31,40.663,5.3935,41.0191346965,34.873,-17.2765,38.9179082332,5.79,22.67,23.3977135635,133.63
2020-10-27 03:00:00,40.6365,-15.426,43.4659246796,33.8265,-16.986,37.8517674389,6.8100000000000005,1.56,6.9863939196,134.17,40.2965,5.454,40.6639155548,33.8265,-16.986,37.8517674389,6.47,22.44,23.3541109871,134.5
2020-10-27 03:30:00,40.227,-15.796,43.2171857598,30.377,-15.936,34.3033267337,9.85,0.14,9.8509948736,133.94,40.007,5.094,40.329999814,30.377,-15.936,34.3033267337,9.63,21.03,23.1300194552,134.27
2020-10-27 04:00:00,40.2215,-15.484,43.0989943995,34.0715,-16.944,38.0521516901,6.15,1.46,6.3209255651,133.94,39.8515,5.316,40.2045010944,34.0715,-16.944,38.0521516901,5.78,22.26,22.9981738405,134.27
2020-10-27 04:30:00,40.4555,-14.8805,43.1054145149,37.6855,-18.0905,41.8026685811,2.77,3.21,4.2399292447,134.0,39.9455,5.9795,40.3905606609,37.6855,-18.0905,41.8026685811,2.26,24.07,24.1758660651,134.32
2020-10-27 05:00:00,40.3315,-14.24,42.7715734133,38.8515,-18.2,42.9031356925,1.48,3.96,4.227528829,133.01,39.8015,6.32,40.3001464296,38.8515,-18.2,42.9031356925,0.9500000000000001,24.52,24.5383964431,133.31
2020-10-27 05:30:00,40.38,-15.3915,43.2139175758,32.86,-16.4015,36.7258601295,7.52,1.01,7.5875226524,133.28,40.08,5.1985,40.4157246904,32.86,-16.4015,36.7258601295,7.22,21.6,22.774731612,133.61
2020-10-27 06:00:00,40.995,-15.0225,43.6608008544,31.865,-15.9425,35.6306263101,9.13,0.92,9.1762356116,132.61,40.765,5.3975,41.1207761509,31.865,-15.9425,35.6306263101,8.9,21.34,23.1215397411,132.92
2020-10-27 06:30:00,43.23,-14.522,45.6039623717,30.47,-15.952,34.3931272786,12.76,1.43,12.8398792829,132.8,43.11,5.948,43.5183961561,30.47,-15.952,34.3931272786,12.64,21.9,25.2859565767,133.13
2020-10-27 07:00:00,44.828,-13.862,46.9223254752,30.358,-15.852,34.2475410504,14.47,1.99,14.6061973148,132.43,44.788,6.5280000000000005,45.2612386927,30.358,-15.852,34.2475410504,14.43,22.38,26.6287307245,132.76
2020-10-27 07:30:00,46.922,-12.929,48.6706597962,31.292,-15.779,35.045200884,15.63,2.85,15.887712233,132.43,46.912,7.551,47.5158220491,31.292,-15.779,35.045200884,15.62,23.33,28.0762052279,132.76
2020-10-27 08:00:00,48.387,-12.2685,49.9181115553,33.197,-16.2685,36.9689721422,15.19,4.0,15.7078356243,132.15,48.357,8.1615,49.0408965176,33.197,-16.2685,36.9689721422,15.16,24.43,28.7515303941,132.42
2020-10-27 08:30:00,50.408,-11.3515,51.6703301349,39.838,-16.8815,43.2672079784,10.57,5.53,11.9291994702,132.68,50.178,9.2385,51.0213834216,39.838,-16.8815,43.2672079784,10.34,26.12,28.0921697275,132.96
2020-10-27 09:00:00,51.732,-10.7655,52.8402859024,41.172,-16.985500000000002,44.5380825165,10.56,6.22,12.2556925549,131.91,51.532,9.5845,52.4157387075,41.172,-16.985500000000002,44.5380825165,10.36,26.57,28.5183186741,132.2
2020-10-27 09:30:00,52.6475,-10.824,53.7486579577,39.8775,-16.654,43.2153991333,12.77,5.83,14.0378702088,132.44,52.5075,9.716,53.3988596531,39.8775,-16.654,43.2153991333,12.63,26.37,29.2385669963,132.73
2020-10-27 10:00:00,53.094,-11.082,54.2382112537,38.424,-16.252,41.7196749748,14.67,5.17,15.5543498739,132.48,53.044,9.478,53.8841202953,38.424,-16.252,41.7196749748,14.62,25.73,29.5935347669,132.78
2020-10-27 10:30:00,53.324,-11.3625,54.5211461935,38.274,-16.3725,41.6288101229,15.05,5.01,15.8619860043,132.64,53.284,9.2475,54.080503994,38.274,-16.3725,41.6288101229,15.01,25.62,29.6931726159,132.97
2020-10-27 11:00:00,53.583,-11.472,54.7973053443,36.643,-16.082,40.016748656,16.94,4.61,17.5560730233,132.73,53.593,9.128,54.3647867006,36.643,-16.082,40.016748656,16.95,25.21,30.3783903458,133.08
2020-10-27 11:30:00,54.3835,-9.8985,55.2769877481,44.2435,-19.3085,48.2732375597,10.14,9.41,13.8335714839,132.49,54.1035,10.7715,55.1653326329,44.2435,-19.3085,48.2732375597,9.86,30.08,31.6547942656,132.89
2020-10-27 12:00:00,54.2695,-8.6615,54.9563482457,48.3395,-20.7415,52.6014931585,5.93,12.08,13.4570167571,131.97,53.8595,11.8785,55.1538258192,48.3395,-20.7415,52.6014931585,5.52,32.62,33.0837543214,132.34
2020-10-27 12:30:00,54.499,-8.1585,55.1062802523,49.439,-21.1085,53.7567064956,5.06,12.95,13.9034564048,131.42,54.049,12.2415,55.4179458592,49.439,-21.1085,53.7567064956,4.61,33.35,33.6671145185,131.76
2020-10-27 13:00:00,54.304,-8.572,54.9763912966,48.364,-21.092,52.7631401643,5.94,12.52,13.8576332756,131.77,53.894,11.898,55.1917171322,48.364,-21.092,52.7631401643,5.53,32.99,33.450276531,132.11
2020-10-27 13:30:00,53.637,-9.054,54.3957965747,53.807,-21.564,57.9672264732,-0.17,12.51,12.5111550226,132.83,52.967,11.706,54.2451244353,53.807,-21.564,57.9672264732,-0.84,33.27,33.2806024585,133.18
2020-10-27 14:00:00,53.0025,-9.9815,53.9341760714,50.8225,-20.9115,54.95650406,2.18,10.93,11.1452815128,134.13,52.4425,11.1285,53.610253856,50.8225,-20.9115,54.95650406,1.62,32.04,32.0809289142,134.48
2020-10-27 14:30:00,51.8275,-10.244,52.8301929984,49.5475,-20.834,53.7495145304,2.2800000000000002,10.59,10.8326589534,134.13,51.2675,10.886,52.4105099408,49.5475,-20.834,53.7495145304,1.72,31.72,31.7665988107,134.48
2020-10-27 15:00:00,51.936,-9.9685,52.8840154324,50.086,-21.3285,54.43815122,1.85,11.36,11.5096524709,134.73,51.336,11.3915,52.5847046987,50.086,-21.3285,54.43815122,1.25,32.72,32.7438681282,135.09
2020-10-27 15:30:00,52.163,-10.0145,53.1156170938,49.723,-21.4945,54.1700125461,2.44,11.48,11.7364389829,135.24,51.603,11.4855,52.8657386144,49.723,-21.4945,54.1700125461,1.88,32.98,33.0335405308,135.61
2020-10-27 16:00:00,52.5355,-10.519,53.578242984,44.4755,-20.439,48.9471431368,8.06,9.92,12.7816274394,135.75,52.1955,11.141,53.3712666259,44.4755,-20.439,48.9471431368,7.72,31.58,32.5099184865,136.13
2020-10-27 16:30:00,53.036,-10.544,54.0739607575,43.606,-19.654,47.8305650395,9.43,9.11,13.1117123214,134.2,52.746,10.636,53.8076668515,43.606,-19.654,47.8305650395,9.14,30.29,31.6389585796,134.56
2020-10-27 17:00:00,54.03,-10.3485,55.0121109598,44.86,-19.9185,49.0832582685,9.17,9.57,13.254199334599999,133.26,53.74,10.5615,54.7679914024,44.86,-19.9185,49.0832582685,8.88,30.48,31.7472014515,133.61
2020-10-27 17:30:00,56.2025,-9.538499999999999,57.0061750032,46.4825,-20.3585,50.7453577039,9.72,10.82,14.5447860074,132.41,55.9325,11.1215,57.0274698588,46.4825,-20.3585,50.7453577039,9.45,31.48,32.8678094798,132.76
2020-10-27 18:00:00,57.2655,-9.334,58.0212120371,51.9055,-20.424,55.7792139264,5.36,11.09,12.3173739084,132.26,56.8355,11.266,57.9413221824,51.9055,-20.424,55.7792139264,4.93,31.69,32.0711864452,132.61
2020-10-27 18:30:00,56.8095,-9.6115,57.6168397476,51.4595,-20.3415,55.3340470461,5.35,10.73,11.9898040017,132.69,56.3895,11.0985,57.4713181726,51.4595,-20.3415,55.3340470461,4.93,31.44,31.8241810578,133.04
2020-10-27 19:00:00,55.2535,-9.831,56.121277812,47.0235,-20.671,51.3663293729,8.23,10.84,13.6102351192,132.41,54.9335,10.849,55.9945553,47.0235,-20.671,51.3663293729,7.91,31.52,32.4973614314,132.76
2020-10-27 19:30:00,54.0075,-10.053,54.9351696571,45.4075,-20.323,49.7480189078,8.6,10.27,13.3952566231,131.13,53.7175,10.187,54.6749007795,45.4075,-20.323,49.7480189078,8.31,30.51,31.6214515796,131.47
2020-10-27 20:00:00,52.4645,-10.1005,53.4279314638,45.2245,-20.1005,49.4902566219,7.24,10.0,12.345752306,129.75,52.1345,9.7095,53.0309388989,45.2245,-20.1005,49.4902566219,6.91,29.81,30.6003954223,130.07
2020-10-27 20:30:00,51.394,-10.8,52.5165044153,45.284,-20.27,49.6136428415,6.11,9.47,11.2700044366,130.8,51.024,9.3,51.8646177659,45.284,-20.27,49.6136428415,5.74,29.57,30.1219604276,131.14
2020-10-27 21:00:00,50.102,-11.489,51.4024077743,45.002,-20.409,49.4136346063,5.1,8.92,10.2750377128,131.81,49.682,8.901,50.473051473,45.002,-20.409,49.4136346063,4.68,29.31,29.6812819804,132.16
2020-10-27 21:30:00,49.383,-11.811,50.775785666,44.873,-20.211,49.2145369784,4.51,8.4,9.5341543935,131.81,48.953,8.519,49.6887267899,44.873,-20.211,49.2145369784,4.08,28.73,29.0182580456,132.16
2020-10-27 22:00:00,47.5795,-11.9305,49.0524785357,45.0395,-20.2205,49.370286413,2.54,8.29,8.670392148,132.55,47.0695,8.6395,47.8558125049,45.0395,-20.2205,49.370286413,2.03,28.86,28.9313065726,132.89
2020-10-27 22:30:00,46.3225,-12.274000000000001,47.9210296451,44.4325,-20.194,48.8061952241,1.8900000000000001,7.92,8.1423890843,132.33,45.7725,8.216,46.5040257639,44.4325,-20.194,48.8061952241,1.34,28.41,28.4415839925,132.67
2020-10-27 23:00:00,48.1465,-12.13,49.651005652,44.7065,-19.77,48.8827581285,3.44,7.64,8.3787349881,131.1,47.6865,8.0,48.3528932149,44.7065,-19.77,48.8827581285,2.98,27.77,27.929434294300002,131.44
2020-10-27 23:30:00,48.324,-12.5905,49.937257296,43.274,-19.0405,47.277687298000004,5.05,6.45,8.1917641568,131.36,47.944,7.5895,48.5409893415,43.274,-19.0405,47.277687298000004,4.67,26.63,27.0363791954,131.69
2020-10-28 00:00:00,47.3625,-14.1175,49.4217584926,38.3525,-17.8475,42.3018618089,9.01,3.73,9.7515639771,132.58,47.1225,6.3825,47.5527739727,38.3525,-17.8475,42.3018618089,8.77,24.23,25.768309995,132.94
2020-10-28 00:30:00,47.206,-13.747,49.1669242988,40.426,-18.247,44.3532917042,6.78,4.5,8.1374688939,132.46,46.886,6.733,47.3669746237,40.426,-18.247,44.3532917042,6.46,24.98,25.8017828841,132.8
2020-10-28 01:00:00,47.0125,-12.9825,48.7721279267,43.0725,-18.7025,46.9576805486,3.94,5.72,6.9456461183,132.08,46.5725,7.4575,47.1657933518,43.0725,-18.7025,46.9576805486,3.5,26.16,26.3930975825,132.46
2020-10-28 01:30:00,46.7245,-13.822,48.7260359998,40.3945,-17.892,44.1796253294,6.33,4.07,7.5255431698,132.9,46.3745,6.798,46.8701083234,40.3945,-17.892,44.1796253294,5.98,24.69,25.4038678157,133.24
2020-10-28 02:00:00,46.615,-12.778,48.3346201909,44.355,-19.318,48.379242956,2.26,6.54,6.9194797492,132.24,46.095,7.682,46.7307409421,44.355,-19.318,48.379242956,1.74,27.0,27.0560085748,132.57
2020-10-28 02:30:00,46.3535,-12.586,48.0318056942,46.3635,-20.136,50.5473305749,-0.01,7.55,7.5500066225,133.12,45.7635,8.134,46.480747501,46.3635,-20.136,50.5473305749,-0.6000000000000001,28.27,28.2763664568,133.45
2020-10-28 03:00:00,46.261,-13.1085,48.0823553214,44.681,-19.8485,48.8912539546,1.58,6.74,6.9227162299,133.73,45.721,7.7815,46.3784603372,44.681,-19.8485,48.8912539546,1.04,27.63,27.6495660002,134.06
2020-10-28 03:30:00,46.091,-13.36,47.9882264832,44.101,-19.86,48.3664946115,1.99,6.5,6.7978011151,134.05,45.571,7.62,46.2036842795,44.101,-19.86,48.3664946115,1.47,27.48,27.5192895984,134.41
2020-10-28 04:00:00,45.7825,-13.709,47.7909404307,43.7525,-19.809,48.0278849966,2.03,6.1,6.4289112609,134.38,45.2525,7.351,45.8456754476,43.7525,-19.809,48.0278849966,1.5,27.16,27.2013896704,134.74
2020-10-28 04:30:00,45.5505,-13.1045,47.3980587208,46.2705,-20.0445,50.4256001501,-0.72,6.94,6.9772487414,133.84,44.9105,7.8255,45.5871852663,46.2705,-20.0445,50.4256001501,-1.3599999999999999,27.87,27.9031629032,134.18
2020-10-28 05:00:00,45.687,-12.874,47.4662179344,46.377,-20.194,50.5828406181,-0.6900000000000001,7.32,7.3524485717,133.6,45.077,7.976,45.7772050807,46.377,-20.194,50.5828406181,-1.3,28.17,28.1999804964,133.94
2020-10-28 05:30:00,46.196,-13.8155,48.2176156218,42.626,-19.3155,46.7981240676,3.5700000000000003,5.5,6.5570496414,133.73,45.746,7.0445,46.285218982399996,42.626,-19.3155,46.7981240676,3.12,26.36,26.5440012055,134.08
2020-10-28 06:00:00,46.748,-13.3505,48.6169862728,42.408,-18.6605,46.3319838152,4.34,5.31,6.8579661708,132.52,46.318,7.1795,46.8711248452,42.408,-18.6605,46.3319838152,3.91,25.84,26.1341481591,132.86
2020-10-28 06:30:00,48.7285,-11.676,50.1078405866,45.6485,-19.706,49.7203377729,3.08,8.03,8.6004244081,131.41,48.2485,8.574,49.0044000907,45.6485,-19.706,49.7203377729,2.6,28.28,28.3992675962,131.75
2020-10-28 07:00:00,50.415,-11.547,51.7204546964,45.245,-19.677,49.3385686254,5.17,8.13,9.6346146783,132.37,50.015,8.983,50.8152980312,45.245,-19.677,49.3385686254,4.77,28.66,29.0542337707,132.7
2020-10-28 07:30:00,52.0235,-10.544,53.0812630619,45.7035,-19.614,49.7344840955,6.32,9.07,11.0547410644,131.88,51.6635,9.896,52.60273803,45.7035,-19.614,49.7344840955,5.96,29.51,30.1058416258,132.2
2020-10-28 08:00:00,53.4815,-9.9185,54.3934507501,45.6715,-19.6885,49.7345246735,7.8100000000000005,9.77,12.5079574671,131.17,53.1715,10.2915,54.1583177776,45.6715,-19.6885,49.7345246735,7.5,29.98,30.9038897228,131.49
2020-10-28 08:30:00,55.3875,-9.1185,56.1330757976,48.1675,-19.6885,52.0359980062,7.22,10.57,12.8005195207,131.22,55.0375,11.1615,56.1578622145,48.1675,-19.6885,52.0359980062,6.87,30.85,31.6056861973,131.54
2020-10-28 09:00:00,56.56,-9.073,57.2830946179,51.15,-19.453,54.7242332884,5.41,10.38,11.705233872099999,131.22,56.17,11.167,57.2692831193,51.15,-19.453,54.7242332884,5.02,30.62,31.0287737431,131.54
2020-10-28 09:30:00,57.5145,-9.336,58.2673030631,48.8545,-18.486,52.2349917799,8.66,9.15,12.5983371919,131.22,57.2345,10.874,58.2583201461,48.8545,-18.486,52.2349917799,8.38,29.36,30.5325072668,131.54
2020-10-28 10:00:00,58.4275,-9.327,59.1672686986,47.4975,-18.607,51.0120863644,10.93,9.28,14.3381763136,131.38,58.2275,10.963,59.2505622357,47.4975,-18.607,51.0120863644,10.73,29.57,31.4566018508,131.68
2020-10-28 10:30:00,57.9895,-10.5315,58.9380573356,42.0095,-17.0715,45.3457186788,15.98,6.54,17.2664993557,132.11,58.0095,9.9485,58.8563908382,42.0095,-17.0715,45.3457186788,16.0,27.02,31.4019171389,132.44
2020-10-28 11:00:00,57.779,-10.6035,58.7439107759,33.889,-15.7735,37.3800431146,23.89,5.17,24.4430153623,131.88,58.099,9.8465,58.9274754529,33.889,-15.7735,37.3800431146,24.21,25.62,35.2492340342,132.2
2020-10-28 11:30:00,58.9215,-9.696,59.7139479372,36.8915,-16.486,40.4075607807,22.03,6.79,23.0526571137,131.26,59.1415,10.644,60.0916945863,36.8915,-16.486,40.4075607807,22.25,27.13,35.0870260923,131.6
2020-10-28 12:00:00,58.79,-9.5115,59.5544518256,41.92,-18.2515,45.7209323204,16.87,8.74,18.9995921009,131.04,58.81,10.7185,59.7787783603,41.92,-18.2515,45.7209323204,16.89,28.97,33.5340573149,131.38
2020-10-28 12:30:00,60.1,-8.9975,60.7697704969,47.44,-18.4175,50.8896640414,12.66,9.42,15.780114068,130.92,59.98,11.2225,61.0208563218,47.44,-18.4175,50.8896640414,12.54,29.64,32.1835548068,131.26
2020-10-28 13:00:00,59.2205,-10.389,60.1248612576,45.3205,-17.429,48.5563359537,13.9,7.04,15.5811296125,131.27,59.1405,9.841,59.9536822993,45.3205,-17.429,48.5563359537,13.82,27.27,30.5719691875,131.59
