Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-28 13:30:00,57.901,-10.766,58.8933999443,46.211,-17.376,49.3698480553,11.69,6.61,13.4293782432,131.63,57.741,9.544,58.5244480282,46.211,-17.376,49.3698480553,11.53,26.92,29.2852744566,131.95
2020-10-28 14:00:00,58.45,-9.1745,59.1656483971,48.15,-18.2645,51.4977131555,10.3,9.09,13.7374706551,131.93,58.23,11.3155,59.3192501659,48.15,-18.2645,51.4977131555,10.08,29.58,31.2503247983,132.24
2020-10-28 14:30:00,58.0855,-9.4255,58.845266254,48.3655,-18.6455,51.8350871563,9.72,9.22,13.3972683783,132.01,57.8355,11.0545,58.8824849212,48.3655,-18.6455,51.8350871563,9.47,29.7,31.1732401267,132.32
2020-10-28 15:00:00,57.7,-9.281,58.4416543315,50.68,-19.141,54.1741661772,7.02,9.86,12.1037184369,131.95,57.34,11.199,58.4233960071,50.68,-19.141,54.1741661772,6.66,30.34,31.0623759555,132.26
2020-10-28 15:30:00,57.346,-9.3045,58.095933044,45.416,-19.4545,49.4073944491,11.93,10.15,15.6635691973,131.61,57.186,11.1355,58.2600888795,45.416,-19.4545,49.4073944491,11.77,30.59,32.7762261403,131.92
2020-10-28 16:00:00,57.59,-9.5355,58.3740855196,44.0,-19.0755,47.9570088751,13.59,9.54,16.6042072982,131.61,57.49,10.9045,58.5150255939,44.0,-19.0755,47.9570088751,13.49,29.98,32.875226235,131.92
2020-10-28 16:30:00,58.686,-8.945,59.3637904871,43.976,-18.895,47.8634474417,14.71,9.95,17.7591272308,131.68,58.626,11.515,59.7461555332,43.976,-18.895,47.8634474417,14.65,30.41,33.7548603908,131.99
2020-10-28 17:00:00,59.735,-8.4985,60.3365123889,50.005,-19.2985,53.5997399924,9.73,10.8,14.5366055185,130.96,59.485,11.711500000000001,60.6269284827,50.005,-19.2985,53.5997399924,9.48,31.01,32.4266942503,131.27
2020-10-28 17:30:00,60.9105,-8.6855,61.526635862,52.0605,-19.8255,55.7076844834,8.85,11.14,14.2275120805,131.09,60.6405,11.5945,61.738988253,52.0605,-19.8255,55.7076844834,8.58,31.42,32.5704283054,131.4
2020-10-28 18:00:00,61.272,-8.677,61.8833443909,52.452,-19.817,56.0707213526,8.82,11.14,14.2088704688,131.02,61.002,11.573,62.0900824045,52.452,-19.817,56.0707213526,8.55,31.39,32.5335918706,131.33
2020-10-28 18:30:00,61.1695,-9.711,61.9355410992,49.6595,-19.881,53.4913086515,11.51,10.17,15.3593294124,131.3,60.9895,10.599,61.9036179173,49.6595,-19.881,53.4913086515,11.33,30.48,32.5176767313,131.62
2020-10-28 19:00:00,59.64,-10.0615,60.4827527668,48.52,-19.2215,52.1886622002,11.12,9.16,14.4069427708,131.3,59.47,10.2185,60.3415167381,48.52,-19.2215,52.1886622002,10.95,29.44,31.4104457148,131.62
2020-10-28 19:30:00,58.263,-10.6405,59.2266613043,43.603,-18.9105,47.5271356096,14.66,8.27,16.8317705545,131.06,58.223,9.5995,59.0090512485,43.603,-18.9105,47.5271356096,14.62,28.51,32.0400452559,131.38
2020-10-28 20:00:00,57.0005,-11.707,58.1902985836,39.9805,-17.837,43.7789783943,17.02,6.13,18.0902542823,131.6,57.0405,8.643,57.6915946152,39.9805,-17.837,43.7789783943,17.06,26.48,31.4997460307,131.92
2020-10-28 20:30:00,55.905,-11.015,56.9798144083,44.815,-19.405,48.8358295721,11.09,8.39,13.9061209545,131.35,55.715,9.285,56.4833820694,44.815,-19.405,48.8358295721,10.9,28.69,30.6908145868,131.67
2020-10-28 21:00:00,54.9185,-10.605,55.9330641683,47.0385,-20.035,51.1275044105,7.88,9.43,12.2889910082,130.64,54.6285,9.455,55.4406893649,47.0385,-20.035,51.1275044105,7.59,29.49,30.4510787986,130.94
2020-10-28 21:30:00,53.766,-10.6375,54.8082034211,47.916,-20.2375,52.014415908,5.85,9.6,11.2419971535,130.76,53.386,9.4525,54.2163697812,47.916,-20.2375,52.014415908,5.47,29.69,30.1896836684,131.07
2020-10-28 22:00:00,52.521,-11.5945,53.7855730773,45.681,-19.7245,49.7575085917,6.84,8.13,10.6246176402,131.96,52.181,8.8055,52.9187451783,45.681,-19.7245,49.7575085917,6.5,28.53,29.2610816615,132.28
2020-10-28 22:30:00,51.254,-12.0465,52.6506474628,44.764,-19.6165,48.873538528,6.49,7.57,9.9712085526,131.96,50.904,8.3335,51.5816288833,44.764,-19.6165,48.873538528,6.14,27.95,28.61646554,132.28
2020-10-28 23:00:00,49.848,-12.4505,51.379354358,43.498,-19.0505,47.4868145305,6.35,6.6,9.1587389962,132.22,49.508,8.0195,50.1533094048,43.498,-19.0505,47.4868145305,6.01,27.07,27.729136301,132.54
2020-10-28 23:30:00,48.605,-12.337,50.1462620142,44.445,-19.347,48.4733373516,4.16,7.01,8.1514231886,131.56,48.175,7.933,48.8237965955,44.445,-19.347,48.4733373516,3.73,27.28,27.5338210207,131.88
2020-10-29 00:00:00,47.8885,-11.7895,49.3183611092,46.7785,-20.1895,50.9494256346,1.11,8.4,8.473021893,131.33,47.3685,8.3705,48.1023914426,46.7785,-20.1895,50.9494256346,0.59,28.56,28.5660935376,131.64
2020-10-29 00:30:00,47.3315,-11.6885,48.7533785957,46.6315,-20.0785,50.7704929511,0.7000000000000001,8.39,8.4191507885,131.0,46.7915,8.4015,47.5397693989,46.6315,-20.0785,50.7704929511,0.16,28.48,28.4804494347,131.31
2020-10-29 01:00:00,47.178,-11.3925,48.5340369251,47.738,-20.2325,51.8485361438,-0.56,8.84,8.8577197969,130.67,46.568,8.6175,47.3586310006,47.738,-20.2325,51.8485361438,-1.17,28.85,28.87371469,130.98
2020-10-29 01:30:00,46.87,-11.4925,48.2584133209,47.82,-20.4525,52.0101639706,-0.9500000000000001,8.96,9.0102219728,130.89,46.25,8.5475,47.0332037634,47.82,-20.4525,52.0101639706,-1.57,29.0,29.0424671817,131.21
2020-10-29 02:00:00,46.2925,-11.844,47.7836362393,47.9225,-20.444,52.1010858068,-1.63,8.6,8.7531080194,131.83,45.6425,8.486,46.42467019,47.9225,-20.444,52.1010858068,-2.2800000000000002,28.93,29.0197053741,132.15
2020-10-29 02:30:00,45.95,-12.1695,47.5341901188,47.55,-20.5995,51.8202846408,-1.6,8.43,8.5804953237,132.24,45.29,8.2605,46.0371584728,47.55,-20.5995,51.8202846408,-2.26,28.86,28.9483540119,132.56
2020-10-29 03:00:00,45.6195,-12.062,47.1871870771,47.7495,-20.352,51.9058633899,-2.13,8.29,8.559263987,132.29,44.9595,8.398,45.7371079568,47.7495,-20.352,51.9058633899,-2.79,28.75,28.8850584213,132.6
2020-10-29 03:30:00,45.3755,-12.043,46.9464572598,47.7755,-20.323,51.918423794,-2.4,8.28,8.6208120267,132.85,44.6955,8.617,45.5185721354,47.7755,-20.323,51.918423794,-3.08,28.94,29.1034362232,133.17
2020-10-29 04:00:00,45.231,-12.1015,46.8218929909,47.731,-20.3015,51.8690588236,-2.5,8.2,8.5726308681,132.46,44.551,8.3985,45.3357078168,47.731,-20.3015,51.8690588236,-3.18,28.7,28.8756367895,132.78
2020-10-29 04:30:00,45.354,-12.1115,46.9433035507,47.584,-20.2415,51.7103024382,-2.23,8.13,8.4302906237,132.6,44.684,8.4785,45.4812578789,47.584,-20.2415,51.7103024382,-2.9,28.72,28.8660423335,132.92
2020-10-29 05:00:00,45.519,-12.5015,47.2045216399,45.609,-20.4015,49.9640078782,-0.09,7.9,7.9005126416,132.32,44.939,7.9785,45.6417592042,45.609,-20.4015,49.9640078782,-0.67,28.38,28.3879076369,132.64
2020-10-29 05:30:00,45.94,-12.241,47.5428825483,47.04,-20.111,51.1587130507,-1.1,7.87,7.9465023753,132.12,45.31,8.179,46.0422864441,47.04,-20.111,51.1587130507,-1.73,28.29,28.3428474222,132.43
2020-10-29 06:00:00,46.6315,-11.8155,48.1051227262,46.6915,-19.9155,50.761435288,-0.06,8.1,8.1002222192,131.37,46.0415,8.3945,46.8005059,46.6915,-19.9155,50.761435288,-0.65,28.31,28.3174610444,131.67
2020-10-29 06:30:00,48.8785,-11.3785,50.1854363785,49.6885,-20.1185,53.6069125627,-0.81,8.74,8.7774540728,132.39,48.2585,9.1215,49.1129777605,49.6885,-20.1185,53.6069125627,-1.43,29.24,29.2749466268,132.7
2020-10-29 07:00:00,50.5035,-11.06,51.700358918,49.6635,-19.45,53.3363453215,0.84,8.39,8.4319452086,131.94,49.9435,9.32,50.8056649622,49.6635,-19.45,53.3363453215,0.28,28.77,28.7713624982,132.26
2020-10-29 07:30:00,52.0865,-10.422,53.1189379247,49.4965,-19.292,53.1232978668,2.59,8.87,9.2404004242,131.39,51.5965,9.808,52.5204310364,49.4965,-19.292,53.1232978668,2.1,29.1,29.1756747994,131.71
2020-10-29 08:00:00,54.035,-9.3555,54.8389150627,47.105,-19.8355,51.1109389979,6.93,10.48,12.5640479146,131.2,53.705,10.9045,54.8008681067,47.105,-19.8355,51.1109389979,6.6,30.74,31.4405407078,131.49
2020-10-29 08:30:00,55.8655,-8.743,56.5455050313,46.6555,-20.043,50.7785144451,9.21,11.3,14.5778633551,130.89,55.6155,11.487,56.7893916964,46.6555,-20.043,50.7785144451,8.96,31.53,32.778384646,131.17
2020-10-29 09:00:00,57.032,-8.3265,57.6366170611,47.212,-20.1065,51.3151467527,9.82,11.78,15.3362576921,131.25,56.782,12.0335,58.0430930107,47.212,-20.1065,51.3151467527,9.57,32.14,33.5345269834,131.54
2020-10-29 09:30:00,58.39,-7.915,58.924013144,51.56,-20.285,55.4068120812,6.83,12.37,14.1303149293,130.48,58.04,12.195,59.3073319666,51.56,-20.285,55.4068120812,6.48,32.48,33.1200966182,130.82
2020-10-29 10:00:00,58.658500000000004,-7.9845,59.1994245116,51.9485,-19.9545,55.6491574285,6.71,11.97,13.7224268991,131.1,58.2985,12.2955,59.5809904458,51.9485,-19.9545,55.6491574285,6.35,32.25,32.8692105168,131.37
2020-10-29 10:30:00,58.709,-8.041,59.2571038948,51.899,-19.971,55.6088755686,6.8100000000000005,11.93,13.7368482557,131.06,58.369,12.199,59.6301581584,51.899,-19.971,55.6088755686,6.47,32.17,32.8141707194,131.34
2020-10-29 11:00:00,59.141,-7.6835,59.6380252293,52.851,-19.9935,56.5063557775,6.29,12.31,13.8238995945,131.49,58.761,12.7065,60.1191339197,52.851,-19.9935,56.5063557775,5.91,32.7,33.2297773089,131.78
2020-10-29 11:30:00,59.075,-7.3815,59.5343780286,52.535,-20.0715,56.2386996405,6.54,12.69,14.2761234234,130.99,58.715,12.8385,60.102232132,52.535,-20.0715,56.2386996405,6.18,32.91,33.4852280864,131.28
2020-10-29 12:00:00,59.232,-7.418,59.6946944711,52.822,-20.168,56.541240771700004,6.41,12.75,14.2706201687,131.12,58.852,12.872,60.2432260756,52.822,-20.168,56.541240771700004,6.03,33.04,33.5857484657,131.41
2020-10-29 12:30:00,59.658500000000004,-7.1645,60.0871590483,52.8285,-20.0345,56.49983719,6.83,12.87,14.5700308853,130.79,59.3085,13.0455,60.7262977836,52.8285,-20.0345,56.49983719,6.48,33.08,33.7087051071,131.08
2020-10-29 13:00:00,57.5525,-7.8175,58.0810086216,51.6125,-20.4575,55.5190009141,5.94,12.64,13.9661447794,131.49,57.1625,12.5625,58.5266419035,51.6125,-20.4575,55.5190009141,5.55,33.02,33.483173386,131.79
2020-10-29 13:30:00,57.5705,-7.8305,58.1005955262,52.0105,-20.5305,55.9159506805,5.5600000000000005,12.7,13.8637512961,131.49,57.1605,12.5495,58.5218994095,52.0105,-20.5305,55.9159506805,5.15,33.08,33.4784841353,131.79
2020-10-29 14:00:00,58.747,-8.106,59.3036022936,51.967,-20.156,55.7389758159,6.78,12.05,13.8264565236,132.28,58.387,12.504,59.7109017266,51.967,-20.156,55.7389758159,6.42,32.66,33.2850116419,132.58
2020-10-29 14:30:00,58.3095,-7.985,58.8537000982,52.6995,-20.515,56.5517685422,5.61,12.53,13.7285469005,131.8,57.9095,12.485,59.2400659626,52.6995,-20.515,56.5517685422,5.21,33.0,33.4087428677,132.09
2020-10-29 15:00:00,57.8445,-8.343,58.4430648516,52.1645,-20.633,56.0968425961,5.68,12.29,13.539073085,132.76,57.4345,12.437,58.7656426771,52.1645,-20.633,56.0968425961,5.27,33.07,33.4872781814,133.08
2020-10-29 15:30:00,54.8985,-8.458,55.5462245904,47.5385,-21.128,52.0221238153,7.36,12.67,14.6525936271,132.63,54.5385,12.322,55.9131439489,47.5385,-21.128,52.0221238153,7.0,33.45,34.1745885125,132.92
2020-10-29 16:00:00,54.919,-8.592,55.5870400813,46.409,-20.892,50.8947044888,8.51,12.3,14.9569415323,132.42,54.599,12.138,55.9319393996,46.409,-20.892,50.8947044888,8.19,33.03,34.0302365552,132.73
2020-10-29 16:30:00,55.3665,-8.499,56.0150187294,46.0865,-20.779,50.5542512876,9.28,12.28,15.3921018708,131.85,55.0965,12.051,56.3990329106,46.0865,-20.779,50.5542512876,9.01,32.83,34.0439275055,132.18
2020-10-29 17:00:00,56.2315,-8.8605,56.9253023927,45.0815,-20.3805,49.4743006267,11.15,11.52,16.0322456319,131.46,56.0215,11.5595,57.2016652074,45.0815,-20.3805,49.4743006267,10.94,31.94,33.7616231837,131.76
2020-10-29 17:30:00,57.2935,-9.031,58.0008974349,49.2535,-20.041,53.1747020984,8.04,11.01,13.6331104301,130.76,56.9835,11.139,58.0620064522,49.2535,-20.041,53.1747020984,7.73,31.18,32.1239054288,131.07
2020-10-29 18:00:00,56.9655,-9.334,57.7251396382,46.8955,-20.354,51.1221403723,10.07,11.02,14.9280038853,131.12,56.7355,10.975999999999999,57.7874513735,46.8955,-20.354,51.1221403723,9.84,31.33,32.8389174608,131.44
2020-10-29 18:30:00,56.51,-9.5665,57.3140298902,45.68,-20.6565,50.133356084,10.83,11.09,15.5008709433,131.44,56.3,10.8335,57.3328415679,45.68,-20.6565,50.133356084,10.62,31.49,33.2325819039,131.75
2020-10-29 19:00:00,55.538,-9.6015,56.3618509832,46.728,-21.0115,51.2346476152,8.81,11.41,14.41541536,131.18,55.248,10.6985,56.2743227969,46.728,-21.0115,51.2346476152,8.52,31.71,32.8346539498,131.48
2020-10-29 19:30:00,54.1885,-9.7795,55.0638915488,47.0685,-20.9395,51.5160785823,7.12,11.16,13.2378245947,131.49,53.8285,10.6105,54.8642882256,47.0685,-20.9395,51.5160785823,6.76,31.55,32.2660828115,131.8
2020-10-29 20:00:00,52.754,-10.054,53.7035141494,47.454,-20.894,51.8501817933,5.3,10.84,12.0663001786,131.45,52.344,10.316,53.350859337,47.454,-20.894,51.8501817933,4.89,31.21,31.5907613077,131.76
2020-10-29 20:30:00,51.2775,-10.5635,52.3542695346,47.2675,-20.8835,51.6753048225,4.01,10.32,11.0716981534,131.74,50.8075,9.8565,51.7547355176,47.2675,-20.8835,51.6753048225,3.54,30.74,30.9431607952,132.05
2020-10-29 21:00:00,50.1045,-10.7055,51.2354237857,46.8445,-20.8755,51.2854139157,3.26,10.17,10.6797237792,131.6,49.6245,9.6245,50.5492037573,46.8445,-20.8755,51.2854139157,2.7800000000000002,30.5,30.6264330277,131.91
2020-10-29 21:30:00,48.906,-11.098,50.1494011928,47.176,-20.908,51.6015449381,1.73,9.81,9.961375407,132.11,48.346,9.402,49.2517341827,47.176,-20.908,51.6015449381,1.17,30.31,30.3325732506,132.41
2020-10-29 22:00:00,47.647,-11.547,49.0262156198,46.887,-20.847,51.312651247,0.76,9.3,9.3310020898,132.11,47.077,8.923,47.9151735675,46.887,-20.847,51.312651247,0.19,29.77,29.7706063089,132.41
2020-10-29 22:30:00,46.648,-11.7795,48.1122907816,46.078,-20.6795,50.5056809107,0.5700000000000001,8.9,8.9182341301,131.59,46.098,8.5105,46.8770115755,46.078,-20.6795,50.5056809107,0.02,29.19,29.1900068517,131.89
2020-10-29 23:00:00,45.4355,-11.3135,46.8228570519,47.1355,-20.6135,51.4458136538,-1.7000000000000002,9.3,9.4540996398,130.63,44.7755,8.7265,45.6179482496,47.1355,-20.6135,51.4458136538,-2.36,29.34,29.4347617622,130.92
2020-10-29 23:30:00,44.4435,-11.571,45.9250773897,47.3035,-20.771,51.6629030664,-2.86,9.2,9.6342929165,130.29,43.7435,8.339,44.5312554646,47.3035,-20.771,51.6629030664,-3.56,29.11,29.3268767515,130.58
2020-10-30 00:00:00,43.592,-11.63,45.1167304223,47.792,-20.87,52.1500926557,-4.2,9.24,10.1497586178,131.06,42.842,8.52,43.6809725624,47.792,-20.87,52.1500926557,-4.95,29.39,29.8039359817,131.33
2020-10-30 00:30:00,42.9985,-11.6865,44.5583357465,47.6985,-20.8665,52.0630168594,-4.7,9.18,10.3132148237,130.71,42.2385,8.3335,43.0527363184,47.6985,-20.8665,52.0630168594,-5.46,29.2,29.7060869183,130.98
2020-10-30 01:00:00,42.7865,-11.531,44.3130741796,48.2465,-20.951,52.5991365257,-5.46,9.42,10.8879750183,130.41,41.9865,8.409,42.8202926572,48.2465,-20.951,52.5991365257,-6.26,29.36,30.0199467022,130.69
2020-10-30 01:30:00,42.3665,-11.7955,43.977882424,47.7565,-20.8855,52.1237700335,-5.39,9.09,10.5678853135,130.96,41.5765,8.2945,42.3958026519,47.7565,-20.8855,52.1237700335,-6.18,29.18,29.8272492865,131.27
2020-10-30 02:00:00,41.8715,-12.048,43.5703662625,45.9915,-20.388,50.307937905,-4.12,8.34,9.302150289,131.06,41.1315,8.082,41.918003486,45.9915,-20.388,50.307937905,-4.86,28.47,28.8818368529,131.45
2020-10-30 02:30:00,41.6965,-12.3075,43.4749659977,46.2365,-20.6275,50.6291189781,-4.54,8.32,9.4780799743,131.99,40.9365,8.0725,41.7248401854,46.2365,-20.6275,50.6291189781,-5.3,28.7,29.1852702574,132.32
2020-10-30 03:00:00,41.443,-12.6145,43.32029385,45.593,-20.5445,50.0079806556,-4.15,7.93,8.9502737388,132.1,40.693,7.7855,41.4310784225,45.593,-20.5445,50.0079806556,-4.9,28.33,28.7506330365,132.46
2020-10-30 03:30:00,41.3355,-12.559,43.2012967543,46.2055,-20.639,50.6054992195,-4.87,8.08,9.4341560301,132.57,40.5555,8.031,41.3430228848,46.2055,-20.639,50.6054992195,-5.65,28.67,29.2214202256,132.91
2020-10-30 04:00:00,41.0555,-12.5585,42.9333204225,46.4955,-20.7285,50.9067994722,-5.44,8.17,9.8154215396,132.3,40.2555,7.9015,41.0236393132,46.4955,-20.7285,50.9067994722,-6.24,28.63,29.3021244964,132.53
2020-10-30 04:30:00,41.084,-12.6795,42.9961018727,45.994,-20.5895,50.3922171198,-4.91,7.91,9.3100053706,132.3,40.304,7.7905,41.0500220006,45.994,-20.5895,50.3922171198,-5.69,28.38,28.9447836406,132.56
2020-10-30 05:00:00,40.928,-12.734,42.8632236305,45.748,-20.574,50.1614292061,-4.82,7.84,9.2031516341,132.05,40.158,7.666,40.8831569231,45.748,-20.574,50.1614292061,-5.59,28.24,28.787943657,132.36
2020-10-30 05:30:00,41.5875,-13.0195,43.577833086300004,44.5875,-20.8795,49.2341210595,-3.0,7.86,8.413061274,132.26,40.8775,7.4705,41.5545229367,44.5875,-20.8795,49.2341210595,-3.71,28.35,28.5917225784,132.62
2020-10-30 06:00:00,41.9325,-12.4515,43.7421353903,44.8325,-20.4615,49.2810920993,-2.9,8.01,8.5188086021,131.38,41.2425,7.7985,41.9733297285,44.8325,-20.4615,49.2810920993,-3.59,28.26,28.487114631,131.76
2020-10-30 06:30:00,43.79,-11.949,45.3909980172,46.7,-20.529,51.0130359908,-2.91,8.58,9.0600496687,131.73,43.06,8.401,43.871863432,46.7,-20.529,51.0130359908,-3.64,28.93,29.1580949309,132.14
2020-10-30 07:00:00,45.1955,-11.2565,46.576195771,50.1255,-20.1965,54.0413208804,-4.93,8.94,10.2092360145,132.76,44.4055,9.4035,45.3902439132,50.1255,-20.1965,54.0413208804,-5.72,29.6,30.1476101872,133.14
2020-10-30 07:30:00,46.8295,-10.67,48.0296884255,46.9295,-20.61,51.2557320721,-0.1,9.94,9.9405030054,132.08,46.2095,9.77,47.2310363029,46.9295,-20.61,51.2557320721,-0.72,30.38,30.3885307312,132.31
2020-10-30 08:00:00,48.1395,-10.222,49.2128107737,46.1395,-20.742,50.5873899727,2.0,10.52,10.7084265884,131.8,47.5895,10.218,48.6741002408,46.1395,-20.742,50.5873899727,1.45,30.96,30.9939365038,132.09
2020-10-30 08:30:00,49.9815,-9.2955,50.838535212,47.7715,-21.0955,52.2219908899,2.21,11.8,12.0051697197,131.8,49.4415,11.2245,50.6996185637,47.7715,-21.0955,52.2219908899,1.67,32.32,32.3631163518,132.19
2020-10-30 09:00:00,51.315,-8.6285,52.0353748641,46.195,-20.4285,50.5104111768,5.12,11.8,12.8629079138,131.16,50.875,11.7015,52.2033593483,46.195,-20.4285,50.5104111768,4.68,32.13,32.4690514182,131.52
2020-10-30 09:30:00,52.2635,-8.6785,52.9791449016,45.9035,-20.5085,50.2765341337,6.36,11.83,13.4312508725,131.16,51.8835,11.6715,53.1800854127,45.9035,-20.5085,50.2765341337,5.98,32.18,32.7309150498,131.56
2020-10-30 10:00:00,52.8395,-8.697,53.550448824,45.1095,-20.217,49.4327227578,7.73,11.52,13.8731142863,130.88,52.5095,11.563,53.7675604733,45.1095,-20.217,49.4327227578,7.4,31.78,32.6301762177,131.26
2020-10-30 10:30:00,53.3195,-8.458,53.9861727135,45.7495,-20.448,50.1112507752,7.57,11.99,14.1797390667,131.1,52.9795,11.822,54.2824751117,45.7495,-20.448,50.1112507752,7.23,32.27,33.0700136075,131.32
2020-10-30 11:00:00,53.3705,-8.195,53.9960025858,46.5805,-20.635,50.9465033663,6.79,12.44,14.1724274562,130.91,53.0005,12.025,54.347526395,46.5805,-20.635,50.9465033663,6.42,32.66,33.2850116419,131.1
2020-10-30 11:30:00,53.8935,-8.2665,54.5237963141,45.9035,-20.5765,50.3043105956,7.99,12.31,14.6757010054,131.3,53.5735,12.0535,54.9127195147,45.9035,-20.5765,50.3043105956,7.67,32.63,33.5193347189,131.5
2020-10-30 12:00:00,54.0355,-9.2935,54.8288646837,42.5455,-19.7635,46.9117842605,11.49,10.47,15.5448062066,131.4,53.8455,11.0165,54.960905583,42.5455,-19.7635,46.9117842605,11.3,30.78,32.7886931731,131.61
2020-10-30 12:30:00,54.453,-10.4245,55.441856113,36.493,-17.8345,40.6178340049,17.96,7.41,19.4285794643,131.91,54.513,10.0355,55.4290395844,36.493,-17.8345,40.6178340049,18.02,27.87,33.1882102561,132.13
2020-10-30 13:00:00,54.0975,-11.1075,55.2260451463,31.2575,-16.3275,35.2649764285,22.84,5.22,23.4289137606,131.53,54.3675,9.2125,55.1424991499,31.2575,-16.3275,35.2649764285,23.11,25.54,34.443630761,131.8
2020-10-30 13:30:00,53.203,-11.872,54.51149964,28.933,-15.552,32.8478795815,24.27,3.68,24.5474092319,132.46,53.513,8.728,54.2200991607,28.933,-15.552,32.8478795815,24.58,24.28,34.5498885671,132.77
2020-10-30 14:00:00,52.625,-12.136,54.0062322422,26.795,-14.886,30.6523248874,25.83,2.75,25.9759773637,132.65,53.005,8.484,53.6796821991,26.795,-14.886,30.6523248874,26.21,23.37,35.1158226445,132.98
2020-10-30 14:30:00,52.4315,-12.0975,53.8090298974,26.6515,-14.9275,30.547220962,25.78,2.83,25.9348664928,132.82,52.8215,8.6025,53.5174164969,26.6515,-14.9275,30.547220962,26.17,23.53,35.1927520947,133.13
2020-10-30 15:00:00,52.1125,-12.361,53.5584444999,24.4925,-14.181,28.3016486666,27.62,1.82,27.6798988437,132.99,52.5525,8.359,53.2131387653,24.4925,-14.181,28.3016486666,28.06,22.54,35.9918768613,133.31
2020-10-30 15:30:00,51.8385,-12.4685,53.3169164009,24.8685,-14.3385,28.7060076378,26.97,1.87,27.0347517096,133.56,52.2485,8.4115,52.921253618,24.8685,-14.3385,28.7060076378,27.38,22.75,35.5981305689,133.89
2020-10-30 16:00:00,51.72,-12.6125,53.2356417849,22.36,-13.5425,26.1413256406,29.36,0.93,29.3747255306,133.63,52.24,8.2975,52.8948589775,22.36,-13.5425,26.1413256406,29.88,21.84,37.0108092319,133.95
2020-10-30 16:30:00,52.6575,-12.884,54.2107900906,21.7775,-13.464,25.6034919933,30.88,0.58,30.8854464109,134.34,53.2275,8.226,53.859389453,21.7775,-13.464,25.6034919933,31.45,21.69,38.2041699295,134.69
2020-10-30 17:00:00,53.739,-12.785,55.2389024692,26.819,-13.555,30.049904925,26.92,0.77,26.9310100071,134.12,54.169,8.225,54.7898821499,26.819,-13.555,30.049904925,27.35,21.78,34.962707275,134.47
2020-10-30 17:30:00,55.0155,-12.628,56.4461834339,26.2955,-13.088,29.3725903565,28.72,0.46,28.7236836078,132.48,55.5255,7.882,56.0821457707,26.2955,-13.088,29.3725903565,29.23,20.97,35.974071218,132.8
2020-10-30 18:00:00,55.102,-12.8405,56.5783425371,25.762,-12.9105,28.8159964993,29.34,0.07,29.3400835036,132.16,55.642,7.5595,56.1531673572,25.762,-12.9105,28.8159964993,29.88,20.47,36.2192669722,132.47
2020-10-30 18:30:00,54.9195,-12.888,56.4114529528,26.6095,-13.188,29.6982968241,28.31,0.30000000000000004,28.3115894997,132.29,55.4095,7.612,55.9299135906,26.6095,-13.188,29.6982968241,28.8,20.8,35.5257652979,132.61
2020-10-30 19:00:00,54.0305,-13.003,55.5731314508,27.5405,-13.553,30.6946729784,26.49,0.55,26.4957090866,131.98,54.4605,7.367,54.9565168952,27.5405,-13.553,30.6946729784,26.92,20.92,34.0930022145,132.27
2020-10-30 19:30:00,52.8845,-13.4265,54.5622694039,27.5645,-13.4565,30.6737518491,25.32,0.03,25.3200177725,132.11,53.2645,6.9335,53.7138751395,27.5645,-13.4565,30.6737518491,25.7,20.39,32.8061290005,132.4
2020-10-30 20:00:00,51.607,-13.7045,53.3956530932,29.007,-13.7645,32.1071255214,22.6,0.06,22.6000796459,132.08,51.887,6.6754999999999995,52.3146544407,29.007,-13.7645,32.1071255214,22.88,20.44,30.6804172071,132.4
2020-10-30 20:30:00,50.2545,-14.1365,52.2049365721,28.9945,-13.8965,32.1526630701,21.26,-0.24,21.2613546135,132.84,50.4945,6.3935,50.8976558645,28.9945,-13.8965,32.1526630701,21.5,20.29,29.5623764268,133.16
2020-10-30 21:00:00,48.951,-14.489,51.0502842499,29.391,-14.009,32.5589152461,19.56,-0.48,19.5658886841,132.98,49.101,6.021,49.4687845212,29.391,-14.009,32.5589152461,19.71,20.03,28.1013344879,133.3
2020-10-30 21:30:00,48.132,-14.7355,50.3371074283,31.792,-14.8055,35.0704162258,16.34,0.07,16.3401499381,133.77,48.162,6.0445,48.5398210158,31.792,-14.8055,35.0704162258,16.37,20.85,26.5084778892,134.09
2020-10-30 22:00:00,46.781,-14.8205,49.0724890468,29.591,-15.3305,33.3264386224,17.19,0.51,17.197563781,133.73,46.851,6.0295,47.2373906059,29.591,-15.3305,33.3264386224,17.26,21.36,27.4619227295,134.06
2020-10-30 22:30:00,45.771,-14.8025,48.1050771463,30.651,-15.7125,34.4436707865,15.12,0.91,15.1473595059,133.17,45.751,5.8275,46.1206435043,30.651,-15.7125,34.4436707865,15.1,21.54,26.3055431421,133.49
2020-10-30 23:00:00,44.808,-15.149,47.2995672813,29.738,-15.639,33.5995084041,15.07,0.49,15.0779640535,134.02,44.788,5.761,45.1569935337,29.738,-15.639,33.5995084041,15.05,21.4,26.1622342318,134.36
2020-10-30 23:30:00,43.7565,-15.0445,46.270598359,32.4565,-16.3345,36.3351108778,11.3,1.29,11.3733943922,134.67,43.5765,6.0555,43.9952319292,32.4565,-16.3345,36.3351108778,11.12,22.39,24.999329991,135.02
2020-10-31 00:00:00,42.7885,-15.047,45.3571156628,32.908500000000004,-16.447,36.7895797917,9.88,1.4,9.9786973098,134.51,42.5685,5.983,42.986898949,32.908500000000004,-16.447,36.7895797917,9.66,22.43,24.4217218885,134.86
2020-10-31 00:30:00,41.947,-15.142,44.596311204,30.607,-15.602,34.3541970216,11.34,0.46,11.3493259712,132.88,41.797,5.378,42.1415720281,30.607,-15.602,34.3541970216,11.19,20.98,23.7776470661,133.21
2020-10-31 01:00:00,41.359,-15.0785,44.0219041302,31.329,-15.7185,35.0510696449,10.03,0.64,10.0503980021,133.21,41.159,5.5615,41.5330418252,31.329,-15.7185,35.0510696449,9.83,21.28,23.4407188456,133.54
2020-10-31 01:30:00,41.1165,-15.0195,43.7738729438,32.6165,-16.2395,36.4356615488,8.5,1.22,8.587106614,133.18,40.8465,5.5504999999999995,41.2218948194,32.6165,-16.2395,36.4356615488,8.23,21.79,23.2924236609,133.54
2020-10-31 02:00:00,40.5955,-15.027,43.2874733526,33.6955,-16.627,37.5745106322,6.9,1.6,7.0830784268,134.08,40.2755,5.843,40.6971319536,33.6955,-16.627,37.5745106322,6.58,22.47,23.4136135613,134.41
2020-10-31 02:30:00,40.2775,-15.314,43.0905511945,35.4075,-17.164,39.3483665766,4.87,1.85,5.2095489248,134.38,39.8675,5.646,40.2653060618,35.4075,-17.164,39.3483665766,4.46,22.81,23.2419383873,134.72
2020-10-31 03:00:00,40.2385,-14.947,42.9249308823,38.6885,-18.267,42.7841480136,1.55,3.32,3.6640005459,134.93,39.6885,6.193,40.1687724638,38.6885,-18.267,42.7841480136,1.0,24.46,24.4804330027,135.29
2020-10-31 03:30:00,39.8485,-14.4675,42.3935314464,39.5385,-17.9775,43.4336676842,0.31,3.51,3.523662867,134.17,39.2785,6.4325,39.8017288381,39.5385,-17.9775,43.4336676842,-0.26,24.41,24.4113846391,134.51
2020-10-31 04:00:00,39.5375,-14.5,42.1125148412,38.9175,-17.69,42.7493614718,0.62,3.19,3.2496922931,134.49,38.9775,6.52,39.5190575071,38.9175,-17.69,42.7493614718,0.06,24.21,24.2100743493,134.85
2020-10-31 04:30:00,39.507,-13.51,41.753121428200004,43.177,-18.47,46.9616250677,-3.67,4.96,6.1701296583,133.46,38.787,7.22,39.4532605623,43.177,-18.47,46.9616250677,-4.39,25.69,26.0623905273,133.79
2020-10-31 05:00:00,39.604,-14.068,42.0283885011,42.474,-19.068,46.557806005,-2.87,5.0,5.7651452714,133.95,38.894,6.812,39.4860301879,42.474,-19.068,46.557806005,-3.58,25.88,26.1264387164,134.3
2020-10-31 05:30:00,39.4275,-14.0355,41.8512008967,42.6075,-18.9955,46.6500597695,-3.18,4.96,5.8918587899,133.24,38.7375,6.6245,39.2998461384,42.6075,-18.9955,46.6500597695,-3.87,25.62,25.9106406714,133.57
2020-10-31 06:00:00,39.8135,-13.4815,42.0341007338,44.6535,-19.5315,48.7382247779,-4.84,6.05,7.7477803273,133.01,39.0435,7.1285,39.688920425,44.6535,-19.5315,48.7382247779,-5.61,26.66,27.2438561881,133.34
2020-10-31 06:30:00,40.9525,-12.6155,42.8515821937,45.9925,-19.9255,50.1232042721,-5.04,7.31,8.8790596349,132.4,40.1825,7.8545,40.9429661419,45.9925,-19.9255,50.1232042721,-5.8100000000000005,27.78,28.3810588245,132.72
2020-10-31 07:00:00,41.6755,-12.165,43.4146809875,46.5355,-20.155,50.7126886021,-4.86,7.99,9.3519890932,132.52,40.8955,8.365,41.7422465285,46.5355,-20.155,50.7126886021,-5.64,28.52,29.0723236085,132.84
2020-10-31 07:30:00,42.723,-11.7545,44.3105292143,47.363,-20.4445,51.5871238707,-4.64,8.69,9.8511775946,132.64,41.943,8.8355,42.8635195621,47.363,-20.4445,51.5871238707,-5.42,29.28,29.7774209763,132.97
2020-10-31 08:00:00,43.971,-11.3885,45.4218754924,47.541,-20.4485,51.7521770871,-3.5700000000000003,9.06,9.7379926063,132.32,43.241,9.1115,44.1905364671,47.541,-20.4485,51.7521770871,-4.3,29.56,29.871116484,132.63
2020-10-31 08:30:00,45.5765,-11.1965,46.9316414,47.2265,-20.4865,51.4785293545,-1.65,9.29,9.4353908239,133.21,44.9065,9.6035,45.9219005976,47.2265,-20.4865,51.4785293545,-2.32,30.09,30.1793058237,133.56
2020-10-31 09:00:00,46.8115,-10.5995,47.9965200041,47.2515,-20.1795,51.3801174823,-0.44,9.58,9.590099061,131.78,46.2015,9.8005,47.2295289252,47.2515,-20.1795,51.3801174823,-1.05,29.98,29.998381623,132.11
2020-10-31 09:30:00,48.068,-10.291,49.1572711305,47.238,-20.231,51.387955836,0.8300000000000001,9.94,9.9745927235,131.72,47.488,10.089,48.5478945475,47.238,-20.231,51.387955836,0.25,30.32,30.3210306553,132.02
2020-10-31 10:00:00,48.9445,-10.473,50.0524505819,46.2945,-19.983,50.4232190489,2.65,9.51,9.8723148248,131.94,48.4445,9.957,49.4571676226,46.2945,-19.983,50.4232190489,2.15,29.94,30.017096795,132.25
2020-10-31 10:30:00,49.3755,-10.114,50.4007241639,46.8555,-20.004,50.9470106704,2.52,9.89,10.2060031354,131.14,48.8655,10.116,49.9016086539,46.8555,-20.004,50.9470106704,2.01,30.12,30.1869922318,131.42
2020-10-31 11:00:00,49.579,-10.7005,50.7205869569,47.089,-20.0605,51.1839582413,2.49,9.36,9.6855407696,131.7,49.079,9.6595,50.0205375946,47.089,-20.0605,51.1839582413,1.99,29.72,29.7865489777,132.01
2020-10-31 11:30:00,50.073,-10.2665,51.1146393047,49.393,-20.7765,53.5848056939,0.68,10.51,10.5319751234,131.16,49.483,9.9635,50.4761193165,49.393,-20.7765,53.5848056939,0.09,30.74,30.7401317499,131.45
2020-10-31 12:00:00,49.553,-10.1245,50.5767269527,55.393,-22.4845,59.7824153849,-5.84,12.36,13.6702304297,131.46,48.713,10.1855,49.7664623944,55.393,-22.4845,59.7824153849,-6.68,32.67,33.3459337851,131.76
2020-10-31 12:30:00,50.223,-10.1805,51.2444368615,53.253,-22.1105,57.6606990874,-3.03,11.93,12.3087692317,132.5,49.483,10.4695,50.5784313641,53.253,-22.1105,57.6606990874,-3.77,32.58,32.7973977626,132.82
2020-10-31 13:00:00,50.0115,-10.8185,51.1682526035,54.7015,-22.6985,59.2239478969,-4.69,11.88,12.7722550867,133.46,49.2115,10.0715,50.2315323726,54.7015,-22.6985,59.2239478969,-5.49,32.77,33.2266910781,133.79
2020-10-31 13:30:00,49.8885,-10.358,50.952434645,52.8385,-22.118,57.281000395,-2.95,11.76,12.1243597769,132.18,49.1485,10.162,50.1880592995,52.8385,-22.118,57.281000395,-3.69,32.28,32.4902216059,132.52
2020-10-31 14:00:00,49.1615,-10.6895,50.3102225447,52.0715,-21.7295,56.4235082435,-2.91,11.04,11.4170793113,131.95,48.4415,9.7405,49.4110945285,52.0715,-21.7295,56.4235082435,-3.63,31.47,31.6786647446,132.27
2020-10-31 14:30:00,49.662,-10.62,50.7848269073,48.722,-21.04,53.0708477792,0.9400000000000001,10.42,10.4623133197,132.38,49.082,9.99,50.0883501825,48.722,-21.04,53.0708477792,0.36,31.03,31.0320882314,132.71
2020-10-31 15:00:00,49.4075,-10.8485,50.5844937555,48.2875,-21.1085,52.6996340452,1.12,10.26,10.3209495687,132.52,48.8375,9.8215,49.8152915127,48.2875,-21.1085,52.6996340452,0.55,30.93,30.9348896879,132.86
2020-10-31 15:30:00,49.3925,-10.6035,50.5178509885,49.5325,-21.4435,53.9749224038,-0.14,10.84,10.8409040213,131.78,48.7725,9.8265,49.7525563012,49.5325,-21.4435,53.9749224038,-0.76,31.27,31.2792343257,132.11
2020-10-31 16:00:00,49.4855,-10.293,50.5446392731,48.4355,-21.053,52.8131278117,1.05,10.76,10.8111100263,130.79,48.9055,9.867,49.8909372457,48.4355,-21.053,52.8131278117,0.47000000000000003,30.92,30.9235719153,131.12
2020-10-31 16:30:00,50.2415,-10.189,51.2642569755,48.7415,-21.079,53.1042188837,1.5,10.89,10.9928203842,130.68,49.6915,9.941,50.6761152147,48.7415,-21.079,53.1042188837,0.9500000000000001,31.02,31.034543657,130.99
2020-10-31 17:00:00,51.611,-10.345,52.6375754191,46.531,-20.485,50.8406253502,5.08,10.14,11.3413403088,130.41,51.211,9.695,52.1206249579,46.531,-20.485,50.8406253502,4.68,30.18,30.540707261,130.73
2020-10-31 17:30:00,53.1495,-10.0765,54.0962586738,47.1295,-20.6065,51.4375117254,6.02,10.53,12.1293569492,130.35,52.7795,9.9635,53.7117021933,47.1295,-20.6065,51.4375117254,5.65,30.57,31.0877371322,130.66
2020-10-31 18:00:00,53.5585,-10.912,54.658802276,49.8985,-20.292,53.8667389606,3.66,9.38,10.0687635785,130.86,53.0985,9.208,53.890982235,49.8985,-20.292,53.8667389606,3.2,29.5,29.6730517473,131.18
2020-10-31 18:30:00,52.9125,-11.319,54.1096333128,48.6625,-19.779,52.5285422152,4.25,8.46,9.4675287166,131.44,52.4725,8.971,53.2338435326,48.6625,-19.779,52.5285422152,3.81,28.75,29.0013551408,131.76
2020-10-31 19:00:00,51.918,-11.7375,53.2282596959,44.228,-19.8875,48.4935938063,7.69,8.15,11.205293392,131.53,51.618,8.5625,52.3233631397,44.228,-19.8875,48.4935938063,7.39,28.45,29.3941252634,131.85
2020-10-31 19:30:00,50.56,-12.353,52.0471921337,42.34,-19.693,46.6957155315,8.22,7.34,11.0201633382,131.59,50.27,7.957,50.8958421583,42.34,-19.693,46.6957155315,7.93,27.65,28.76469016,131.91
2020-10-31 20:00:00,49.7825,-12.7585,51.3914061736,40.6725,-19.7585,45.217812624,9.11,7.0,11.4887814846,130.98,49.5325,7.3715,50.0780148219,40.6725,-19.7585,45.217812624,8.86,27.13,28.540085844300002,131.31
2020-10-31 20:30:00,48.5745,-13.139,50.3201288875,41.8945,-19.369,46.1552520441,6.68,6.23,9.1342925287,131.86,48.2245,7.181,48.7562217696,41.8945,-19.369,46.1552520441,6.33,26.55,27.2941642114,132.19
2020-10-31 21:00:00,47.8185,-13.421,49.6662076592,40.7285,-19.221,45.0361804914,7.09,5.8,9.1601364619,131.93,47.4885,6.899,47.9870173406,40.7285,-19.221,45.0361804914,6.76,26.12,26.9805856126,132.27
2020-10-31 21:30:00,47.0305,-13.8955,49.0403186215,40.3705,-19.1055,44.6631548427,6.66,5.21,8.4557495233,132.69,46.6805,6.6645,47.1538401458,40.3705,-19.1055,44.6631548427,6.31,25.77,26.5312834217,133.03
2020-10-31 22:00:00,46.1515,-13.179,47.9963227055,43.9915,-20.109,48.3696594287,2.16,6.93,7.2588222185,132.36,45.6415,7.271,46.2170310951,43.9915,-20.109,48.3696594287,1.65,27.38,27.4296718901,132.69
2020-10-31 22:30:00,45.602,-13.0525,47.433217899,44.682,-20.2825,49.0699595501,0.92,7.23,7.2882988413,132.88,45.042,7.5575,45.6716276286,44.682,-20.2825,49.0699595501,0.36,27.84,27.8423274889,133.21
2020-10-31 23:00:00,44.6995,-13.0545,46.5667829091,45.7695,-20.7045,50.2346837404,-1.07,7.65,7.7244676192,133.46,44.0495,7.7255,44.7218268914,45.7695,-20.7045,50.2346837404,-1.72,28.43,28.4819820237,133.81
2020-10-31 23:30:00,43.441,-13.32,45.4372411244,43.991,-20.09,48.3613087189,-0.55,6.77,6.792304469,133.69,42.831,7.53,43.4878771728,43.991,-20.09,48.3613087189,-1.16,27.62,27.6443484278,134.04
2020-11-01 00:00:00,42.6355,-11.044,44.0426588236,40.6155,-19.074,44.8713306717,2.02,8.03,8.2801751189,134.38,41.9655,3.246,42.090850624,40.6155,-19.074,44.8713306717,1.35,22.32,22.3607893421,134.74
2020-11-01 00:30:00,42.0525,-4.117,42.2535494988,39.6225,-18.387,43.6809372066,2.43,14.27,14.4754205466,132.54,41.1225,-3.667,41.2856742133,39.6225,-18.387,43.6809372066,1.5,14.72,14.7962292494,132.87
2020-11-01 01:00:00,41.734,-3.9925,41.9245371143,40.184,-18.5225,44.2474503474,1.55,14.53,14.6124399058,132.67,40.774,-3.5425,40.927599273,40.184,-18.5225,44.2474503474,0.59,14.98,14.9916143227,133.0
2020-11-01 01:30:00,41.55,-3.5435,41.700826038,43.33,-19.6635,47.5830025561,-1.78,16.12,16.2179776791,132.82,40.47,-3.0835,40.5872993959,43.33,-19.6635,47.5830025561,-2.86,16.58,16.8248625552,133.16
2020-11-01 02:00:00,40.9235,-3.32,41.0579499275,45.2135,-20.17,49.5084788925,-4.29,16.85,17.3875415168,133.59,39.7735,-2.86,39.8761946812,45.2135,-20.17,49.5084788925,-5.44,17.31,18.1446879279,133.93
2020-11-01 02:30:00,40.7195,-3.4025,40.8614082785,44.5895,-20.1025,48.911491661,-3.87,16.7,17.1425464853,133.51,39.5795,-2.9525,39.6894705999,44.5895,-20.1025,48.911491661,-5.01,17.15,17.8668016164,133.85
2020-11-01 03:00:00,40.38,-3.5915,40.5394039454,44.72,-19.9515,48.9687732361,-4.34,16.36,16.925873685,133.37,39.23,-3.1415,39.3555831141,44.72,-19.9515,48.9687732361,-5.49,16.81,17.6837835318,133.7
2020-11-01 03:30:00,40.0065,-3.665,40.1740247828,44.5665,-19.735,48.7405698289,-4.5600000000000005,16.07,16.7044455161,132.99,38.8665,-3.245,39.0017287726,44.5665,-19.735,48.7405698289,-5.7,16.49,17.4473522347,133.39
2020-11-01 04:00:00,39.6505,-3.7765,39.8299397752,42.3405,-18.8765,46.3577414517,-2.69,15.1,15.3377345133,132.99,38.5605,-3.3565,38.7063076578,42.3405,-18.8765,46.3577414517,-3.7800000000000002,15.52,15.9736908697,133.32
2020-11-01 04:30:00,39.7125,-3.5789999999999997,39.8734485247,42.2425,-18.819,46.2448220588,-2.5300000000000002,15.24,15.4485759862,132.81,38.6225,-3.149,38.7506607331,42.2425,-18.819,46.2448220588,-3.62,15.67,16.0827018874,133.14
2020-11-01 05:00:00,39.485,-3.5815,39.6470978415,43.335,-19.1615,47.3823311715,-3.85,15.58,16.0486416871,132.92,38.355,-3.1615,38.4850764226,43.335,-19.1615,47.3823311715,-4.98,16.0,16.7570999878,133.25
2020-11-01 05:30:00,39.553,-3.0805,39.6727776851,45.763,-20.0505,49.9627333044,-6.21,16.97,18.0705561619,132.07,38.363,-2.6405000000000003,38.4537645654,45.763,-20.0505,49.9627333044,-7.4,17.41,18.9174020415,132.4
2020-11-01 06:00:00,39.7105,-3.3365,39.8504208573,44.6105,-19.7465,48.7854586173,-4.9,16.41,17.1259481489,132.34,38.5605,-2.9065000000000003,38.6698836629,44.6105,-19.7465,48.7854586173,-6.05,16.84,17.8938006024,132.68
2020-11-01 06:30:00,40.5105,-2.614,40.5947485058,46.8905,-20.614,51.2216359193,-6.38,18.0,19.097235402,132.04,39.3105,-2.154,39.3694694687,46.8905,-20.614,51.2216359193,-7.58,18.46,19.9556508288,132.39
2020-11-01 07:00:00,41.1055,-1.952,41.151821761,46.8255,-20.412,51.0810845054,-5.72,18.46,19.3258893715,131.6,39.9255,-1.472,39.9526261246,46.8255,-20.412,51.0810845054,-6.9,18.94,20.1577181248,131.92
2020-11-01 07:30:00,41.715,-1.936,41.7599008739,47.285,-20.526,51.5479184934,-5.57,18.59,19.4065195231,131.85,40.545,-1.456,40.5711345787,47.285,-20.526,51.5479184934,-6.74,19.07,20.2260352022,132.17
2020-11-01 08:00:00,42.6055,-1.528,42.6328912256,49.2655,-21.008,53.5576843623,-6.66,19.48,20.5870347549,132.0,41.3755,-1.028,41.3882686791,49.2655,-21.008,53.5576843623,-7.89,19.98,21.4814454821,132.31
2020-11-01 08:30:00,43.6605,-1.658,43.6919697914,48.6805,-20.838,52.9529349918,-5.02,19.18,19.8260636537,131.64,42.5005,-1.138,42.5157329027,48.6805,-20.838,52.9529349918,-6.18,19.7,20.6466074695,131.95
2020-11-01 09:00:00,44.809,-1.167,44.8241940251,49.689,-20.887,53.9004961944,-4.88,19.72,20.314841864999998,130.84,43.649,-0.647,43.6537949095,49.689,-20.887,53.9004961944,-6.04,20.24,21.1220074804,131.12
2020-11-01 09:30:00,46.392,-0.851,46.3998045793,48.882,-20.771,53.1119983149,-2.49,19.92,20.0750217933,130.64,45.312,-0.301,45.3129997352,48.882,-20.771,53.1119983149,-3.5700000000000003,20.47,20.7789749507,130.91
2020-11-01 10:00:00,47.6365,-0.993,47.6468485973,47.1065,-20.233,51.2678908407,0.53,19.24,19.2472985117,130.7,46.6565,-0.433,46.6585092052,47.1065,-20.233,51.2678908407,-0.45,19.8,19.8051129762,130.98
2020-11-01 10:30:00,48.5505,-0.8475,48.5578964382,48.4805,-20.6875,52.7098808242,0.07,19.84,19.8401234875,130.55,47.5605,-0.2675,47.5612522596,48.4805,-20.6875,52.7098808242,-0.92,20.42,20.4407142732,130.82
2020-11-01 11:00:00,49.6275,-0.9390000000000001,49.6363825963,48.6875,-20.789,52.940109343,0.9400000000000001,19.85,19.8722444631,130.21,48.6475,-0.339,48.648681146,48.6875,-20.789,52.940109343,-0.04,20.45,20.4500391198,130.48
2020-11-01 11:30:00,50.0965,-0.663,50.1008870306,51.7165,-21.543,56.0240771566,-1.62,20.88,20.9427505357,129.85,49.0365,-0.073,49.036554337,51.7165,-21.543,56.0240771566,-2.68,21.47,21.6366194217,130.11
2020-11-01 12:00:00,51.3505,0.029500000000000002,51.3505084736,47.5205,-20.3305,51.6868179568,3.83,20.36,20.7171064582,129.41,50.4705,0.6595000000000001,50.4748086722,47.5205,-20.3305,51.6868179568,2.95,20.99,21.1962874108,129.66
2020-11-01 12:30:00,52.7105,0.008,52.7105006071,45.0805,-19.822,49.2459456631,7.63,19.83,21.2472539402,129.71,51.9405,0.658,51.9446677172,45.0805,-19.822,49.2459456631,6.86,20.48,21.5983795688,129.96
2020-11-01 13:00:00,53.2605,0.0105,53.260501035,42.9805,-19.1995,47.0738162942,10.28,19.21,21.7876685306,130.44,52.5805,0.6805,52.5849033516,42.9805,-19.1995,47.0738162942,9.6,19.88,22.0765577027,130.73
2020-11-01 13:30:00,53.19,0.0195,53.1900035744,43.86,-19.3905,47.9550945182,9.33,19.41,21.5359466938,131.04,52.45,0.6795,52.454401343,43.86,-19.3905,47.9550945182,8.59,20.07,21.8310100545,131.4
2020-11-01 14:00:00,52.854,-0.521,52.8565677754,42.224,-19.171,46.372334608,10.63,18.65,21.4667044513,132.3,52.154,0.11900000000000001,52.1541357612,42.224,-19.171,46.372334608,9.93,19.29,21.6958290922,132.61
2020-11-01 14:30:00,52.1165,-1.6059999999999999,52.1412390364,38.4265,-17.806,42.3514998347,13.69,16.2,21.2098114089,132.92,51.5065,-0.986,51.5159367405,38.4265,-17.806,42.3514998347,13.08,16.82,21.3072475932,133.22
2020-11-01 15:00:00,51.888,-1.423,51.9075088306,41.268,-18.723,45.3166476364,10.62,17.3,20.2996157599,132.63,51.168,-0.803,51.1743005131,41.268,-18.723,45.3166476364,9.9,17.92,20.4728210074,132.93
2020-11-01 15:30:00,52.0715,-0.6145,52.075125756,45.8515,-20.1845,50.0976455784,6.22,19.57,20.534685291,132.21,51.2315,0.0155,51.2315023447,45.8515,-20.1845,50.0976455784,5.38,20.2,20.9041718324,132.53
2020-11-01 16:00:00,52.052,-0.3235,52.0530052567,47.252,-20.3535,51.4491639023,4.8,20.03,20.5971090204,131.49,51.172,0.3065,51.1729178985,47.252,-20.3535,51.4491639023,3.92,20.66,21.028599573,131.79
2020-11-01 16:30:00,52.8365,-0.17500000000000002,52.8367898083,46.6865,-20.375,50.9388840401,6.15,20.2,21.1154564241,130.97,52.0065,0.465,52.0085787851,46.6865,-20.375,50.9388840401,5.32,20.84,21.50832397,131.27
2020-11-01 17:00:00,53.713,-0.3755,53.7143125177,46.193,-20.3555,50.4791009156,7.52,19.98,21.3483207771,130.33,52.923,0.28450000000000003,52.9237646927,46.193,-20.3555,50.4791009156,6.73,20.64,21.7095025277,130.62
2020-11-01 17:30:00,54.7345,-0.24250000000000002,54.7350371928,50.7545,-20.1825,54.6200748489,3.98,19.94,20.3333224044,129.97,53.8545,0.3775,53.855823051,50.7545,-20.1825,54.6200748489,3.1,20.56,20.7923928397,130.27
2020-11-01 18:00:00,54.281,-0.562,54.2839092642,48.871,-19.952,52.7869012635,5.41,19.39,20.1305787299,130.13,53.441,0.058,53.441031474,48.871,-19.952,52.7869012635,4.57,20.01,20.5252283788,130.43
2020-11-01 18:30:00,53.1785,-1.2255,53.1926189664,44.9685,-19.9655,49.2014957344,8.21,18.74,20.4595136795,129.52,52.4385,-0.5955,52.4418811877,44.9685,-19.9655,49.2014957344,7.47,19.37,20.7604865068,129.82
2020-11-01 19:00:00,51.9925,-1.5915,52.0168523509,44.6625,-19.7415,48.8309914757,7.33,18.15,19.5742534979,129.73,51.2225,-0.9915,51.2320951992,44.6625,-19.7415,48.8309914757,6.5600000000000005,18.75,19.8644431082,130.02
2020-11-01 19:30:00,50.729,-1.8945,50.7643632015,44.379,-19.9045,48.6383054932,6.35,18.01,19.0966646302,130.25,49.919,-1.3045,49.9360419061,44.379,-19.9045,48.6383054932,5.54,18.6,19.4075140088,130.55
2020-11-01 20:00:00,49.773,-1.9475,49.8110859674,45.183,-19.9975,49.410560564,4.59,18.05,18.6244624083,130.42,48.903,-1.3575,48.9218378155,45.183,-19.9975,49.410560564,3.7199999999999998,18.64,19.0075774364,130.72
2020-11-01 20:30:00,48.867,-2.388,48.9253128043,44.027,-19.548000000000002,48.1715791001,4.84,17.16,17.8295036386,130.6,48.017,-1.8479999999999999,48.0525482467,44.027,-19.548000000000002,48.1715791001,3.99,17.7,18.1441478169,130.9
2020-11-01 21:00:00,48.043,-2.628,48.1148234227,43.223,-19.428,47.3885525523,4.82,16.8,17.4777687363,131.16,47.193,-2.088,47.2391679965,43.223,-19.428,47.3885525523,3.9699999999999998,17.34,17.7886621195,131.45
2020-11-01 21:30:00,46.803,-3.2035,46.9125060218,42.383,-19.2735,46.5594941043,4.42,16.07,16.666772333,131.73,45.933,-2.6835,46.0113210118,42.383,-19.2735,46.5594941043,3.55,16.59,16.965571019,132.02
2020-11-01 22:00:00,45.674,-3.9370000000000003,45.8433664231,40.254,-18.507,44.3045546756,5.42,14.57,15.5454591441,132.34,44.824,-3.457,44.9571109503,40.254,-18.507,44.3045546756,4.57,15.05,15.7285536525,132.66
2020-11-01 22:30:00,44.5315,-4.2945,44.7380958748,38.6915,-18.0645,42.7008001389,5.84,13.77,14.9572223357,132.95,43.7115,-3.8345000000000002,43.8793644268,38.6915,-18.0645,42.7008001389,5.02,14.23,15.089509601,133.26
2020-11-01 23:00:00,43.227,-4.6815,43.4797650781,37.217,-17.5715,41.1565632828,6.01,12.89,14.2222431423,133.52,42.387,-4.2215,42.5966997695,37.217,-17.5715,41.1565632828,5.17,13.35,14.3161237771,133.81
2020-11-01 23:30:00,42.057,-4.968,42.349406997,37.327,-17.688,41.3058140339,4.73,12.72,13.5709726991,133.79,41.177,-4.538,41.4263053264,37.327,-17.688,41.3058140339,3.85,13.15,13.7020071522,134.08
2020-11-02 00:00:00,41.0195,-4.8365,41.3036452689,38.7395,-18.1465,42.7790173157,2.2800000000000002,13.31,13.5038698157,134.31,40.0695,-4.4065,40.3110663776,38.7395,-18.1465,42.7790173157,1.33,13.74,13.8042203691,134.6
2020-11-02 00:30:00,40.822,-4.3575,41.0539095611,40.842,-18.9975,45.0441335831,-0.02,14.64,14.6400136612,133.89,39.792,-3.9175,39.9843728255,40.842,-18.9975,45.0441335831,-1.05,15.08,15.1165108408,134.18
2020-11-02 01:00:00,40.549,-4.744,40.8255671975,37.569,-17.814,41.5784602529,2.98,13.07,13.4054205454,133.71,39.619,-4.324,39.8542612151,37.569,-17.814,41.5784602529,2.05,13.49,13.6448744956,133.95
2020-11-02 01:30:00,40.158,-4.976,40.4651150993,36.518,-17.566,40.5231869428,3.64,12.59,13.1056361921,134.05,39.248,-4.556,39.5115507162,36.518,-17.566,40.5231869428,2.73,13.01,13.2933441993,134.29
2020-11-02 02:00:00,40.018,-4.8525,40.3111284914,37.948,-18.2625,42.1137698413,2.07,13.41,13.5688245622,134.49,39.058,-4.4325,39.3087066723,37.948,-18.2625,42.1137698413,1.11,13.83,13.874472963,134.73
2020-11-02 02:30:00,39.523,-4.806,39.8141327295,38.113,-18.156,42.2165975062,1.4100000000000001,13.35,13.4242541692,134.49,38.523,-4.386,38.7718780174,38.113,-18.156,42.2165975062,0.41000000000000003,13.77,13.7761024967,134.77
2020-11-02 03:00:00,39.434,-4.646,39.7067459256,39.004,-18.656,43.2360769728,0.43,14.01,14.0165973046,134.8,38.424,-4.216,38.6546042794,39.004,-18.656,43.2360769728,-0.58,14.44,14.4516435052,135.08
2020-11-02 03:30:00,39.3565,-4.9225,39.663145343,38.3065,-18.4625,42.5235446371,1.05,13.54,13.580651678,135.17,38.3465,-4.5025,38.6099283669,38.3065,-18.4625,42.5235446371,0.04,13.96,13.9600573065,135.39
2020-11-02 04:00:00,39.1115,-4.921,39.4198639426,38.5715,-18.571,42.8093757634,0.54,13.65,13.660677142800001,135.13,38.1015,-4.511,38.3676090374,38.5715,-18.571,42.8093757634,-0.47000000000000003,14.06,14.0678534255,135.27
2020-11-02 04:30:00,38.9975,-4.927,39.307509909,38.5275,-18.677,42.8158683814,0.47000000000000003,13.75,13.7580303823,134.97,37.9875,-4.507,38.2539305856,38.5275,-18.677,42.8158683814,-0.54,14.17,14.1802856107,135.14
2020-11-02 05:00:00,38.928,-5.3605,39.295345071,36.728,-17.7505,40.7924776675,2.2,12.39,12.5838030817,134.56,37.988,-4.9605,38.3105038371,36.728,-17.7505,40.7924776675,1.26,12.79,12.8519142543,134.83
2020-11-02 05:30:00,39.7045,-4.983,40.0159669288,38.7245,-18.483,42.9093018966,0.98,13.5,13.5355236323,134.56,38.6845,-4.563,38.9526829532,38.7245,-18.483,42.9093018966,-0.04,13.92,13.9200574711,134.95
2020-11-02 06:00:00,40.4875,-4.649,40.7535379722,39.2175,-18.329,43.2893121596,1.27,13.68,13.7388245494,134.35,39.5075,-4.219,39.732134567,39.2175,-18.329,43.2893121596,0.29,14.11,14.1129798413,134.68
2020-11-02 06:30:00,42.513,-4.115,42.7116891963,39.313,-18.475,43.4377438871,3.2,14.36,14.7122262082,133.33,41.593,-3.665,41.7541599604,39.313,-18.475,43.4377438871,2.2800000000000002,14.81,14.9844752995,133.66
2020-11-02 07:00:00,44.734,-2.518,44.8048109024,42.754,-19.748,47.094458485,1.98,17.23,17.3433935549,132.49,43.754,-1.978,43.7986871949,42.754,-19.748,47.094458485,1.0,17.77,17.7981150687,132.81
2020-11-02 07:30:00,46.9405,-1.6595,46.9698252126,43.4705,-20.2495,47.9554649701,3.47,18.59,18.9110814075,131.76,46.0305,-1.0795,46.0431563916,43.4705,-20.2495,47.9554649701,2.56,19.17,19.3401783859,132.08
2020-11-02 08:00:00,48.5195,-1.2725,48.5361837859,43.9095,-20.1725,48.3215681296,4.61,18.9,19.4541023951,131.09,47.6395,-0.6725,47.6442464155,43.9095,-20.1725,48.3215681296,3.73,19.5,19.8535362089,131.4
2020-11-02 08:30:00,50.2405,-0.2625,50.2411857593,45.2505,-20.3325,49.6086515287,4.99,20.07,20.681029955,131.55,49.3505,0.3775,49.3519437966,45.2505,-20.3325,49.6086515287,4.1,20.71,21.1119421181,131.87
2020-11-02 09:00:00,50.952,-0.035,50.9520120211,45.962,-20.425,50.295984621,4.99,20.39,20.9917174143,131.25,50.082,0.615,50.0857759149,45.962,-20.425,50.295984621,4.12,21.04,21.4395895483,131.56
2020-11-02 09:30:00,51.715,0.749,51.7204236835,49.275,-21.531,53.7736886033,2.44,22.28,22.4132103903,131.04,50.745,1.419,50.7648361171,49.275,-21.531,53.7736886033,1.47,22.95,22.9970302431,131.36
2020-11-02 10:00:00,52.041,0.7905000000000001,52.04700348,48.991,-21.2795,53.4128748641,3.05,22.07,22.2797531405,131.4,51.091,1.4605000000000001,51.1118708447,48.991,-21.2795,53.4128748641,2.1,22.74,22.8367598402,131.75
