Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-02 10:30:00,52.5985,1.7215,52.6266640069,51.9985,-22.0885,56.4955381822,0.6000000000000001,23.81,23.817558649,131.5,51.5685,2.4215,51.6253218343,51.9985,-22.0885,56.4955381822,-0.43,24.51,24.5137716396,131.85
2020-11-02 11:00:00,53.476,1.7295,53.5039600988,50.726,-21.8805,55.2438535608,2.75,23.61,23.7696150579,131.38,52.516,2.4495,52.5730948894,50.726,-21.8805,55.2438535608,1.79,24.33,24.395757828,131.73
2020-11-02 11:30:00,53.6575,1.5135,53.678841162,51.8675,-22.0265,56.3507254479,1.79,23.54,23.6079584039,131.3,52.6475,2.2135,52.6940114102,51.8675,-22.0265,56.3507254479,0.78,24.24,24.2525462581,131.65
2020-11-02 12:00:00,52.8445,1.3345,52.8613476039,55.1845,-22.8055,59.7111369051,-2.34,24.14,24.2531482492,131.1,51.7245,2.0145,51.7637142263,55.1845,-22.8055,59.7111369051,-3.46,24.82,25.0600079808,131.43
2020-11-02 12:30:00,53.02,1.6425,53.0454353008,51.18,-21.4675,55.4999635698,1.8399999999999999,23.11,23.1831339555,130.76,52.05,2.3225,52.1017898565,51.18,-21.4675,55.4999635698,0.87,23.79,23.8059026294,131.08
2020-11-02 13:00:00,52.326,1.0335,52.3362054246,55.016,-22.3465,59.3811949884,-2.69,23.38,23.5342410118,130.7,51.196,1.7035,51.2243333607,55.016,-22.3465,59.3811949884,-3.8200000000000003,24.05,24.3514866076,131.02
2020-11-02 13:30:00,52.6085,0.764,52.6140472521,53.2985,-22.256,57.7586325864,-0.6900000000000001,23.02,23.0303386862,130.55,51.5585,1.434,51.5784381137,53.2985,-22.256,57.7586325864,-1.74,23.69,23.7538144305,130.87
2020-11-02 14:00:00,52.564,0.7165,52.5688830797,48.914,-21.3135,53.3558307802,3.65,22.03,22.330324673,130.8,51.634,1.3965,51.6528815097,48.914,-21.3135,53.3558307802,2.7199999999999998,22.71,22.8723085848,131.12
2020-11-02 14:30:00,52.178,0.787,52.1839348171,49.358,-21.343,53.7748622778,2.8200000000000003,22.13,22.3089511183,131.13,51.228,1.477,51.2492879268,49.358,-21.343,53.7748622778,1.87,22.82,22.8964909975,131.47
2020-11-02 15:00:00,51.5865,0.527,51.5891918065,52.5465,-22.013,56.9711052311,-0.96,22.54,22.560434393,130.99,50.5265,1.177,50.5402070757,52.5465,-22.013,56.9711052311,-2.02,23.19,23.2778113232,131.33
2020-11-02 15:30:00,52.2375,0.706,52.242270646,49.0175,-21.384,53.4788814603,3.22,22.09,22.323451794,130.61,51.3075,1.396,51.3264880179,49.0175,-21.384,53.4788814603,2.29,22.78,22.8948138232,130.93
2020-11-02 16:00:00,53.1915,0.8365,53.1980770752,51.0815,-21.2435,55.3227433747,2.11,22.08,22.1805883601,130.2,52.2315,1.4965,52.252933932,51.0815,-21.2435,55.3227433747,1.15,22.74,22.7690601475,130.53
2020-11-02 16:30:00,54.3555,0.7675000000000001,54.3609182823,52.3455,-21.2425,56.4915496026,2.01,22.01,22.1015881782,130.48,53.3955,1.4375,53.4148464989,52.3455,-21.2425,56.4915496026,1.05,22.68,22.7042925457,130.81
2020-11-02 17:00:00,55.655,0.9155000000000001,55.6625292746,51.815,-20.6645,55.7836515948,3.84,21.58,21.9189872029,130.34,54.755,1.5855000000000001,54.7779502651,51.815,-20.6645,55.7836515948,2.94,22.25,22.4433976929,130.67
2020-11-02 17:30:00,57.334,0.806,57.3396650845,52.324,-20.674,56.2602457513,5.01,21.48,22.0565296454,130.03,56.494,1.486,56.5135402536,52.324,-20.674,56.2602457513,4.17,22.16,22.5489356733,130.36
2020-11-02 18:00:00,57.528,0.516,57.5303140961,52.918,-20.944,56.9119131641,4.61,21.46,21.9495717498,130.16,56.648,1.186,56.6604138707,52.918,-20.944,56.9119131641,3.73,22.13,22.4421433914,130.5
2020-11-02 18:30:00,56.405,-3.002,56.4848300785,52.425,-20.842,56.4160401748,3.98,17.84,18.2785666834,129.73,55.665,4.038,55.8112682977,52.425,-20.842,56.4160401748,3.24,24.88,25.0900777201,130.07
2020-11-02 19:00:00,54.88,-10.63,55.9000116279,48.38,-19.77,52.2635370024,6.5,9.14,11.2155962837,130.6,54.54,9.37,55.339032337,48.38,-19.77,52.2635370024,6.16,29.14,29.7839755573,130.93
2020-11-02 19:30:00,53.4795,-11.8875,54.7847567896,45.3995,-18.7375,49.1142393456,8.08,6.85,10.5928702437,130.6,53.1995,8.0225,53.8009972631,45.3995,-18.7375,49.1142393456,7.8,26.76,27.8736004133,130.93
2020-11-02 20:00:00,52.004,-13.091,53.626395525,38.444,-17.481,42.2318185377,13.56,4.39,14.2529189993,131.81,51.944,7.189,52.4391157153,38.444,-17.481,42.2318185377,13.5,24.67,28.1222136398,132.16
2020-11-02 20:30:00,50.4675,-14.096,52.3991008725,31.4975,-16.326,35.477186786,18.97,2.23,19.1006230265,132.96,50.5775,6.524,50.9965301001,31.4975,-16.326,35.477186786,19.08,22.85,29.7685891503,133.31
2020-11-02 21:00:00,49.598,-14.2415,51.6021504034,32.758,-16.7115,36.7744584766,16.84,2.47,17.0201792,132.09,49.648,6.0885,50.0199333891,32.758,-16.7115,36.7744584766,16.89,22.8,28.3744973524,132.43
2020-11-02 21:30:00,48.052,-14.89,50.3061308789,27.822,-15.2,31.7033702309,20.23,0.31,20.232375046,132.52,48.242,5.59,48.5647883142,27.822,-15.2,31.7033702309,20.42,20.79,29.1410449367,132.86
2020-11-02 22:00:00,46.8335,-15.341,49.2820758821,28.4835,-15.471,32.4139107985,18.35,0.13,18.3504604847,133.28,46.9335,5.349,47.2373287057,28.4835,-15.471,32.4139107985,18.45,20.82,27.8186070823,133.63
2020-11-02 22:30:00,45.5975,-15.3285,48.1050404687,30.3975,-15.9985,34.3505459709,15.2,0.67,15.2147592817,132.31,45.5975,5.0415,45.8753607997,30.3975,-15.9985,34.3505459709,15.2,21.04,25.956147634,132.65
2020-11-02 23:00:00,44.6345,-15.468,47.2387300237,28.4145,-15.318,32.2804109988,16.22,-0.15,16.2206935733,132.31,44.6745,4.872,44.939373986,28.4145,-15.318,32.2804109988,16.26,20.19,25.923419913300002,132.65
2020-11-02 23:30:00,42.9495,-15.552,45.6784878718,26.4795,-14.742,30.3066079304,16.47,-0.81,16.4899060034,131.59,43.0095,4.5280000000000005,43.2471949871,26.4795,-14.742,30.3066079304,16.53,19.27,25.3884580075,131.92
2020-11-03 00:00:00,43.909,-15.923,46.7069824544,24.959,-14.273,28.7518731564,18.95,-1.65,19.0216981366,132.6,44.049,4.507,44.2789730007,24.959,-14.273,28.7518731564,19.09,18.78,26.7790309757,132.94
2020-11-03 00:30:00,41.8985,-15.96,44.8353198076,23.2985,-13.8,27.0787758632,18.6,-2.16,18.7249993324,132.35,42.0185,4.37,42.245132764,23.2985,-13.8,27.0787758632,18.72,18.17,26.0880681539,132.68
2020-11-03 01:00:00,41.551,-15.9225,44.4973213492,22.841,-13.6125,26.5896866708,18.71,-2.31,18.8520608953,132.35,41.691,4.4075,41.923329272,22.841,-13.6125,26.5896866708,18.85,18.02,26.0776321778,132.68
2020-11-03 01:30:00,41.3015,-16.157,44.3493241352,22.4115,-13.577,26.203249059,18.89,-2.58,19.0653743735,133.32,41.4315,4.503,41.6754868148,22.4115,-13.577,26.203249059,19.02,18.08,26.2420807102,133.67
2020-11-03 02:00:00,41.011,-16.171,44.0840488386,22.171,-13.201,25.8034811992,18.84,-2.9699999999999998,19.0726636839,133.39,41.151,4.439,41.3897272521,22.171,-13.201,25.8034811992,18.98,17.64,25.9115804227,133.67
2020-11-03 02:30:00,40.8055,-16.319,43.9476801578,22.8255,-13.469,26.5031585146,17.98,-2.85,18.2044747246,133.72,40.8955,4.431,41.1348475292,22.8255,-13.469,26.5031585146,18.07,17.9,25.4349149792,134.08
2020-11-03 03:00:00,40.5465,-16.264,43.6867984436,22.4565,-13.194,26.0456527707,18.09,-3.07,18.3486511766,133.52,40.6565,4.436,40.8977883051,22.4565,-13.194,26.0456527707,18.2,17.63,25.3388417257,133.88
2020-11-03 03:30:00,40.4125,-16.4475,43.6313008344,22.1325,-13.1075,25.7226381326,18.28,-3.34,18.5826262945,134.15,40.5225,4.4625,40.7674737076,22.1325,-13.1075,25.7226381326,18.39,17.57,25.4341699294,134.52
2020-11-03 04:00:00,40.2155,-16.369,43.4192422924,23.2055,-13.809,27.0034018459,17.01,-2.56,17.2015609757,134.19,40.2755,4.501,40.5262248581,23.2055,-13.809,27.0034018459,17.07,18.31,25.0327984852,134.49
2020-11-03 04:30:00,43.085,-16.3755,46.0920191058,25.085,-14.2155,28.8329267548,18.0,-2.16,18.1291367693,134.67,43.175,4.6545000000000005,43.4251654602,25.085,-14.2155,28.8329267548,18.09,18.87,26.1404858409,134.98
2020-11-03 05:00:00,44.535,-16.034,47.3334488602,27.805,-14.334,31.2822886151,16.73,-1.7000000000000002,16.8161499755,134.19,44.605,4.856,44.8685497983,27.805,-14.334,31.2822886151,16.8,19.19,25.5048250337,134.52
2020-11-03 05:30:00,45.501,-15.478,48.0615177143,30.911,-15.558,34.6055094602,14.59,0.08,14.5902193267,133.74,45.471,5.272,45.7756029452,30.911,-15.558,34.6055094602,14.56,20.83,25.4142184613,134.05
2020-11-03 06:00:00,46.672,-15.263,49.1043251965,31.082,-16.503,35.1914724472,15.59,1.24,15.6392359148,133.85,46.682,5.5969999999999995,47.0163326196,31.082,-16.503,35.1914724472,15.6,22.1,27.0512476607,134.13
2020-11-03 06:30:00,48.417,-14.5765,50.5636256735,31.597,-16.0165,35.4245491326,16.82,1.44,16.8815283668,133.37,48.477,6.1135,48.8609702242,31.597,-16.0165,35.4245491326,16.88,22.13,27.8329175618,133.64
2020-11-03 07:00:00,50.287,-13.997,52.1986434498,32.207,-16.187,36.0459403817,18.08,2.19,18.2121525362,133.53,50.397,6.793,50.8527527082,32.207,-16.187,36.0459403817,18.19,22.98,29.3079596697,133.81
2020-11-03 07:30:00,52.338,-13.3285,54.0084730042,31.508,-15.4385,35.0870538269,20.83,2.11,20.9365947566,132.4,52.538,7.1215,53.0184609947,31.508,-15.4385,35.0870538269,21.03,22.56,30.8417655137,132.66
2020-11-03 08:00:00,54.517,-12.332,55.8943781878,35.037,-17.012,38.9486779365,19.48,4.68,20.0342906039,131.79,54.667,7.948,55.2417558827,35.037,-17.012,38.9486779365,19.63,24.96,31.7543461592,132.03
2020-11-03 08:30:00,56.152,-10.6855,57.1596624749,41.082,-18.9055,45.2233198057,15.07,8.22,17.166050798,131.18,56.132,9.5045,56.9309840443,41.082,-18.9055,45.2233198057,15.05,28.41,32.1501259718,131.4
2020-11-03 09:00:00,56.7205,-10.06,57.6057177739,45.1805,-19.79,49.324655906,11.54,9.73,15.0945188728,131.44,56.5405,10.23,57.4585158201,45.1805,-19.79,49.324655906,11.36,30.02,32.0975076914,131.66
2020-11-03 09:30:00,57.297,-9.7205,58.1156977868,49.647,-21.0605,53.9292988018,7.65,11.34,13.6791118133,131.04,56.977,10.4295,57.9236825422,49.647,-21.0605,53.9292988018,7.33,31.49,32.3318573546,131.28
2020-11-03 10:00:00,57.471,-9.8485,58.3087368518,51.191,-21.2685,55.433451753,6.28,11.42,13.0328354551,130.75,57.091,10.2215,57.9988046709,51.191,-21.2685,55.433451753,5.9,31.49,32.0379478119,131.01
2020-11-03 10:30:00,61.1095,-9.431,61.8329584546,52.9895,-20.871,56.9516088557,8.12,11.44,14.0288274635,130.95,60.8095,10.719,61.7470019616,52.9895,-20.871,56.9516088557,7.82,31.59,32.5435170195,131.22
2020-11-03 11:00:00,61.1435,-9.1665,61.8267928531,53.7535,-21.3865,57.8517168673,7.39,12.22,14.2807737886,130.12,60.8135,10.7635,61.7586812885,53.7535,-21.3865,57.8517168673,7.06,32.15,32.9160462389,130.4
2020-11-03 11:30:00,61.399,-8.9165,62.0430590256,54.899,-22.3365,59.2690427901,6.5,13.42,14.9112843176,130.12,61.029,11.0535,62.0219211509,54.899,-22.3365,59.2690427901,6.13,33.39,33.9480338164,130.4
2020-11-03 12:00:00,61.5975,-8.9285,62.241225233,53.0275,-21.9985,57.4094918851,8.57,13.07,15.6291330534,129.79,61.3175,10.9515,62.2878090681,53.0275,-21.9985,57.4094918851,8.29,32.95,33.9768538861,130.1
2020-11-03 12:30:00,61.869,-9.061,62.5289923316,52.489,-21.801,56.8364207353,9.38,12.74,15.8206194569,129.83,61.619,10.839,62.5650468073,52.489,-21.801,56.8364207353,9.13,32.64,33.8928679813,130.14
2020-11-03 13:00:00,62.525,-9.3175,63.2154366532,49.495,-21.1875,53.8392531639,13.03,11.87,17.6260545784,130.63,62.415,10.8125,63.3446318266,49.495,-21.1875,53.8392531639,12.92,32.0,34.5098015062,130.95
2020-11-03 13:30:00,61.8885,-9.797,62.6591385294,48.9185,-20.957,53.2185634084,12.97,11.16,17.1104208014,131.84,61.7585,10.703,62.6790757051,48.9185,-20.957,53.2185634084,12.84,31.66,34.1646191256,132.18
2020-11-03 14:00:00,57.401,-11.4635,58.5344909711,45.641,-20.2135,49.9167954024,11.76,8.75,14.6581069719,132.21,57.221,9.0265,57.928581402,45.641,-20.2135,49.9167954024,11.58,29.24,31.4495468966,132.55
2020-11-03 14:30:00,56.0165,-11.2555,57.1361055069,42.2965,-19.4355,46.5481747494,13.72,8.18,15.973440456,132.59,55.9265,9.3945,56.7100523056,42.2965,-19.4355,46.5481747494,13.63,28.83,31.8895876424,132.93
2020-11-03 15:00:00,56.1215,-11.8935,57.3679187743,36.7315,-17.8935,40.8580522602,19.39,6.0,20.2970958514,132.64,56.2515,8.7465,56.9274320034,36.7315,-17.8935,40.8580522602,19.52,26.64,33.0260503239,132.98
2020-11-03 15:30:00,56.409,-12.4105,57.7580798785,33.289,-17.0005,37.3787977502,23.12,4.59,23.5712218606,132.88,56.679,8.2895,57.2819766702,33.289,-17.0005,37.3787977502,23.39,25.29,34.4481668598,133.23
2020-11-03 16:00:00,57.321,-12.092,58.5825358362,32.871,-17.122,37.0629940102,24.45,5.03,24.9620391795,132.33,57.641,8.468,58.2596936569,32.871,-17.122,37.0629940102,24.77,25.59,35.6146177854,132.68
2020-11-03 16:30:00,58.334,-12.1635,59.5886422756,30.074,-16.3035,34.208910948,28.26,4.14,28.5616386085,132.11,58.824,8.3265,59.4103827479,30.074,-16.3035,34.208910948,28.75,24.63,37.8576201048,132.46
2020-11-03 17:00:00,59.984,-12.3015,61.2324028456,33.934,-16.0915,37.5559945714,26.05,3.79,26.324258774,132.98,60.374,8.4185,60.9581087162,33.934,-16.0915,37.5559945714,26.44,24.51,36.0529291459,133.34
2020-11-03 17:30:00,61.806,-12.008,62.9616843803,36.596,-16.358,40.0855507633,25.21,4.35,25.5825448304,132.71,62.166,8.672,62.7679467563,36.596,-16.358,40.0855507633,25.57,25.03,35.7816405437,133.06
2020-11-03 18:00:00,62.447,-11.953,63.5806733057,35.887,-16.743,39.6005658798,26.56,4.79,26.9884734655,133.19,62.857,8.867,63.4793363072,35.887,-16.743,39.6005658798,26.97,25.61,37.1921093782,133.55
2020-11-03 18:30:00,61.497,-12.39,62.7327116344,35.577,-16.65,39.280344054,25.92,4.26,26.2677368648,132.98,61.877,8.33,62.4351826217,35.577,-16.65,39.280344054,26.3,24.98,36.2724468433,133.34
2020-11-03 19:00:00,60.425,-12.276,61.6593934531,32.755,-16.906,36.8605868239,27.67,4.63,28.054693012,131.68,60.905,8.114,61.4431120712,32.755,-16.906,36.8605868239,28.15,25.02,37.6619556051,132.03
2020-11-03 19:30:00,59.1505,-12.827,60.5253135411,29.5405,-16.277,33.7280575968,29.61,3.45,29.8103102969,131.37,59.7005,7.443,60.1626790398,29.5405,-16.277,33.7280575968,30.16,23.72,38.3700925201,131.69
2020-11-03 20:00:00,57.6865,-13.4855,59.2418010572,25.8665,-15.3655,30.0861166072,31.82,1.88,31.8754890159,131.56,58.3265,6.7845,58.7197585358,25.8665,-15.3655,30.0861166072,32.46,22.15,39.2972530847,131.89
2020-11-03 20:30:00,56.423,-14.0385,58.1432232616,23.183,-14.5885,27.3911631964,33.24,0.55,33.2445499293,131.82,57.113,6.3515,57.4650878469,23.183,-14.5885,27.3911631964,33.93,20.94,39.871399524,132.14
2020-11-03 21:00:00,55.255,-14.3345,57.0840863573,22.035,-14.1045,26.1625332346,33.22,-0.23,33.2207961976,132.51,55.935,6.1255,56.2694053216,22.035,-14.1045,26.1625332346,33.9,20.23,39.4773719997,132.83
2020-11-03 21:30:00,53.824,-14.7995,55.8215744695,23.654,-14.6695,27.8335399518,30.17,-0.13,30.1702800782,132.78,54.394,5.7405,54.6960745964,23.654,-14.6695,27.8335399518,30.74,20.41,36.8987222001,133.1
2020-11-03 22:00:00,52.5935,-15.0855,54.7142445118,22.3435,-14.3455,26.5523136939,30.25,-0.74,30.2590498859,132.44,53.1835,5.3245000000000005,53.4493683078,22.3435,-14.3455,26.5523136939,30.84,19.67,36.5788805187,132.76
2020-11-03 22:30:00,50.9845,-15.113,53.1772696671,23.1845,-14.273,27.2257152202,27.8,-0.84,27.8126877522,131.92,51.4745,5.187,51.7351826057,23.1845,-14.273,27.2257152202,28.29,19.46,34.3367980452,132.22
2020-11-03 23:00:00,49.825,-15.085,52.0585041084,25.185,-14.835,29.2294620204,24.64,-0.25,24.6412682303,131.43,50.205,4.9350000000000005,50.4469647253,25.185,-14.835,29.2294620204,25.02,19.77,31.8881372927,131.73
2020-11-03 23:30:00,48.696,-15.538499999999999,51.1150212584,25.436,-14.9885,29.5236384656,23.26,-0.55,23.2665016709,132.7,49.006,4.8915,49.2495158174,25.436,-14.9885,29.5236384656,23.57,19.88,30.8343850271,133.02
2020-11-04 00:00:00,47.7435,-15.592,50.2250162394,25.6735,-14.962,29.7151484306,22.07,-0.63,22.0789900131,132.73,47.9935,4.878,48.240760009,25.6735,-14.962,29.7151484306,22.32,19.84,29.8631545554,133.05
2020-11-04 00:30:00,47.246,-15.68,49.7799850944,24.696,-14.81,28.7963281687,22.55,-0.87,22.5667764645,132.35,47.536,4.67,47.7648426774,24.696,-14.81,28.7963281687,22.84,19.48,30.0189273626,132.66
2020-11-04 01:00:00,47.1455,-15.586500000000001,49.6551825342,25.8555,-15.0565,29.9199778158,21.29,-0.53,21.2965959721,132.35,47.3755,4.7135,47.6094011987,25.8555,-15.0565,29.9199778158,21.52,19.77,29.2226504616,132.66
2020-11-04 01:30:00,47.6205,-15.76,50.1606381563,25.610500000000002,-15.29,29.8275344313,22.01,-0.47000000000000003,22.0150176016,132.94,47.8805,4.78,48.1185066295,25.610500000000002,-15.29,29.8275344313,22.27,20.07,29.9792895179,133.25
2020-11-04 02:00:00,47.0485,-15.663,49.5872052172,28.3985,-15.833,32.51397686,18.65,0.17,18.6507747828,132.99,47.1785,4.927,47.4350734294,28.3985,-15.833,32.51397686,18.78,20.76,27.9940350789,133.31
2020-11-04 02:30:00,49.677,-15.826,52.1369984272,28.327,-15.626,32.3510557015,21.35,-0.2,21.3509367476,134.06,49.907,5.104,50.1673147079,28.327,-15.626,32.3510557015,21.58,20.73,29.9237247013,134.37
2020-11-04 03:00:00,50.5475,-16.1455,53.0634236221,26.0175,-14.525500000000001,29.7976585741,24.53,-1.62,24.58343548,134.38,50.9075,4.8245000000000005,51.1355977427,26.0175,-14.525500000000001,29.7976585741,24.89,19.35,31.5267283428,134.7
2020-11-04 03:30:00,50.504,-16.0775,53.0013209482,26.954,-14.6475,30.676821417,23.55,-1.43,23.5933761891,134.38,50.834,4.9225,51.0717785303,26.954,-14.6475,30.676821417,23.88,19.57,30.8745736813,134.7
2020-11-04 04:00:00,50.1265,-16.4295,52.750303056,26.2565,-14.5795,30.0327423407,23.87,-1.85,23.9415830721,134.91,50.4565,4.6905,50.6740484124,26.2565,-14.5795,30.0327423407,24.2,19.27,30.9349785841,135.23
2020-11-04 04:30:00,50.2235,-16.475,52.8566512111,26.6535,-14.755,30.465046976,23.57,-1.72,23.6326744149,134.99,50.5435,4.665,50.7583255954,26.6535,-14.755,30.465046976,23.89,19.42,30.7874731019,135.32
2020-11-04 05:00:00,50.632,-16.438,53.2335163971,26.432,-15.148,30.4649393238,24.2,-1.29,24.2343578417,134.7,50.982,4.602,51.1892833316,26.432,-15.148,30.4649393238,24.55,19.75,31.5081735427,135.03
2020-11-04 05:30:00,50.123,-16.1925,52.6736384281,26.193,-14.9525,30.1604128826,23.93,-1.24,23.9621055001,133.9,50.463,4.6475,50.6765589326,26.193,-14.9525,30.1604128826,24.27,19.6,31.1960398128,134.21
2020-11-04 06:00:00,50.7685,-15.7645,53.1597597107,27.3885,-15.1445,31.2967380489,23.38,-0.62,23.3882192567,133.36,51.0785,4.9355,51.3163942858,27.3885,-15.1445,31.2967380489,23.69,20.08,31.0551525515,133.66
2020-11-04 06:30:00,52.865,-15.3065,55.036325888,25.915,-14.9665,29.9262985892,26.95,-0.34,26.9521446271,133.77,53.315,5.5235,53.6003570627,25.915,-14.9665,29.9262985892,27.4,20.49,34.2140336704,134.08
2020-11-04 07:00:00,54.797,-14.7025,56.735127701,26.247,-14.9625,30.2122725933,28.55,0.26,28.5511838634,133.17,55.307,6.0075,55.632313499,26.247,-14.9625,30.2122725933,29.06,20.97,35.8360781894,133.47
2020-11-04 07:30:00,56.755,-13.5745,58.3557801357,26.555,-14.7945,30.3981126922,30.2,1.22,30.2246323385,131.79,57.335,6.7855,57.7351299925,26.555,-14.7945,30.3981126922,30.78,21.58,37.5912862243,132.07
2020-11-04 08:00:00,58.7595,-12.985,60.1771473672,26.4295,-14.755,30.2692665132,32.33,1.77,32.3784156499,131.4,59.4195,7.255,59.8607718397,26.4295,-14.755,30.2692665132,32.99,22.01,39.6582929537,131.69
2020-11-04 08:30:00,60.136,-12.3065,61.3823137251,28.256,-15.1865,32.0785180183,31.88,2.88,32.0098234922,131.06,60.776,7.8635,61.2825979235,28.256,-15.1865,32.0785180183,32.52,23.05,39.8604177098,131.35
2020-11-04 09:00:00,60.696,-11.942,61.8596458121,30.596,-15.692,34.3853759613,30.1,3.75,30.3326968798,130.97,61.256,8.208,61.8034691583,30.596,-15.692,34.3853759613,30.66,23.9,38.8747424429,131.25
2020-11-04 09:30:00,61.1735,-11.901,62.3203891455,29.6735,-15.391,33.427525832,31.5,3.49,31.6927452266,131.0,61.783500000000004,8.259,62.3330727082,29.6735,-15.391,33.427525832,32.11,23.65,39.8795009999,131.25
2020-11-04 10:00:00,60.987,-12.1555,62.1865769218,29.617,-15.3655,33.3656302091,31.37,3.21,31.5338072551,131.41,61.587,8.1145,62.1192697901,29.617,-15.3655,33.3656302091,31.97,23.48,39.6659967731,131.69
2020-11-04 10:30:00,60.892,-12.419,62.145532623,29.212,-15.289,32.9711156166,31.68,2.87,31.809735931,131.75,61.502,7.921,62.0099850427,29.212,-15.289,32.9711156166,32.29,23.21,39.7661690385,132.05
2020-11-04 11:00:00,60.592,-12.348,61.8373961936,30.142,-15.448,33.8700585769,30.45,3.1,30.6073928978,131.82,61.152,8.022,61.6759238926,30.142,-15.448,33.8700585769,31.01,23.47,38.890371559,132.12
2020-11-04 11:30:00,60.6185,-12.416,61.8769714696,30.9185,-15.736,34.692583332,29.7,3.32,29.8849861971,131.89,61.1385,7.974,61.6563123958,30.9185,-15.736,34.692583332,30.22,23.71,38.4110986565,132.2
2020-11-04 12:00:00,60.5555,-12.437,61.8194754851,31.4755,-15.827,35.2306830653,29.08,3.39,29.276927776,131.89,61.0655,7.973,61.5837967265,31.4755,-15.827,35.2306830653,29.59,23.8,37.9737817448,132.2
2020-11-04 12:30:00,60.644,-12.462,61.911195918,30.814,-15.742,34.602213224,29.83,3.2800000000000002,30.009786737,132.19,61.164,8.068,61.6938207603,30.814,-15.742,34.602213224,30.35,23.81,38.5751033699,132.51
2020-11-04 13:00:00,60.2365,-12.6555,61.5515849715,31.1265,-15.8255,34.9185545591,29.11,3.17,29.2820935044,132.31,60.7265,7.8945,61.2374961319,31.1265,-15.8255,34.9185545591,29.6,23.72,37.9314961477,132.63
2020-11-04 13:30:00,58.2765,-13.124,59.736001107,29.6965,-15.864,33.6682136183,28.58,2.74,28.7110431716,132.7,58.7565,7.516,59.2352643976,29.6965,-15.864,33.6682136183,29.06,23.38,37.2975602419,133.02
2020-11-04 14:00:00,55.1955,-12.839,56.6690668818,28.1855,-15.619,32.2238354522,27.01,2.7800000000000002,27.152688633,132.7,55.5955,7.791,56.1387504425,28.1855,-15.619,32.2238354522,27.41,23.41,36.0463063295,133.02
2020-11-04 14:30:00,54.8305,-12.6945,56.2808498559,27.9605,-15.6045,32.0201496015,26.87,2.91,27.0271160134,132.63,55.2405,7.9555,55.8104185659,27.9605,-15.6045,32.0201496015,27.28,23.56,36.0454157973,132.95
2020-11-04 15:00:00,54.9935,-12.565,56.4106751178,25.6435,-15.005,29.7109258902,29.35,2.44,29.451249549,132.63,55.4935,8.075,56.077929413,25.6435,-15.005,29.7109258902,29.85,23.08,37.7320672638,132.95
2020-11-04 15:30:00,55.3615,-12.6825,56.795611525,24.6115,-14.7625,28.6994309787,30.75,2.08,30.8202676822,132.63,55.9315,7.9775,56.4975503761,24.6115,-14.7625,28.6994309787,31.32,22.74,38.7046508833,132.95
2020-11-04 16:00:00,56.3525,-12.7675,57.7807347868,23.0625,-14.6275,27.310120148,33.29,1.8599999999999999,33.3419210604,132.78,57.0125,7.9425,57.5630824618,23.0625,-14.6275,27.310120148,33.95,22.57,40.7677249794,133.12
2020-11-04 16:30:00,57.467,-12.65,58.8428295462,22.097,-14.36,26.353121428,35.37,1.71,35.411311752,132.42,58.217,7.94,58.7559587531,22.097,-14.36,26.353121428,36.12,22.3,42.44931566,132.77
2020-11-04 17:00:00,58.489,-12.467,59.8029197448,21.709,-13.937,25.7976869118,36.78,1.47,36.8093642977,131.54,59.299,7.883,59.8206744362,21.709,-13.937,25.7976869118,37.59,21.82,43.4640138505,131.88
2020-11-04 17:30:00,60.4075,-12.5675,61.7009571441,21.2175,-13.9075,25.3692897516,39.19,1.34,39.2129022134,131.78,61.3175,7.8425,61.8169929105,21.2175,-13.9075,25.3692897516,40.1,21.75,45.6187735477,132.13
2020-11-04 18:00:00,60.3085,-12.6045,61.6115946271,21.7985,-13.8445,25.8233379426,38.51,1.24,38.5299584739,131.92,61.1785,7.8555,61.6807728753,21.7985,-13.8445,25.8233379426,39.38,21.7,44.9630337055,132.28
2020-11-04 18:30:00,59.72,-12.8225,61.0810519413,21.83,-13.5825,25.710566043,37.89,0.76,37.8976212974,132.37,60.59,7.7775,61.0871312655,21.83,-13.5825,25.710566043,38.76,21.36,44.2559284164,132.72
2020-11-04 19:00:00,58.308,-12.9435,59.7273560126,22.048,-13.2935,25.7455131285,36.26,0.35000000000000003,36.2616891498,132.03,59.108,7.5265,59.585265513,22.048,-13.2935,25.7455131285,37.06,20.82,42.507834572,132.37
2020-11-04 19:30:00,56.9685,-13.3505,58.5119290615,21.8885,-13.3605,25.6438958136,35.08,0.01,35.0800014253,131.99,57.7285,7.0395,58.1561198198,21.8885,-13.3605,25.6438958136,35.84,20.4,41.2391270519,132.33
2020-11-04 20:00:00,55.5465,-13.71,57.2134403987,22.0365,-13.31,25.7441922043,33.51,-0.4,33.512387262,132.38,56.2465,6.77,56.6524638674,22.0365,-13.31,25.7441922043,34.21,20.08,39.6677513857,132.71
2020-11-04 20:30:00,54.3175,-13.876,56.0618781549,22.0075,-13.176,25.6502832782,32.31,-0.7000000000000001,32.3175819021,131.69,54.9775,6.364,55.3446113208,22.0075,-13.176,25.6502832782,32.97,19.54,38.3253506181,132.01
2020-11-04 21:00:00,53.004,-14.112,54.8504563336,21.864,-13.072,25.4737449151,31.14,-1.04,31.1573618909,131.14,53.624,5.908,53.9484739358,21.864,-13.072,25.4737449151,31.76,18.98,36.9991621527,131.45
2020-11-04 21:30:00,51.769,-14.548,53.7742844211,22.509,-13.288,26.1385926362,29.26,-1.26,29.2871166215,131.74,52.319,5.662,52.6244810426,22.509,-13.288,26.1385926362,29.81,18.95,35.3233435564,132.05
2020-11-04 22:00:00,50.5445,-15.0585,52.7399744264,23.1045,-13.5485,26.7839461712,27.44,-1.51,27.4815156059,133.14,51.0245,5.5315,51.3234555783,23.1045,-13.5485,26.7839461712,27.92,19.08,33.8167532445,133.46
2020-11-04 22:30:00,49.089,-15.294,51.4163043888,23.849,-13.774000000000001,27.5408401651,25.24,-1.52,25.2857271994,132.83,49.469,5.176,49.7390484127,23.849,-13.774000000000001,27.5408401651,25.62,18.95,31.8667051952,133.14
2020-11-04 23:00:00,47.8405,-15.5485,50.3037701619,23.8205,-13.8985,27.5786968963,24.02,-1.65,24.0766048271,133.24,48.1705,5.0315,48.4325620064,23.8205,-13.8985,27.5786968963,24.35,18.93,30.842623105,133.57
2020-11-04 23:30:00,49.288,-15.8865,51.7850154606,24.008,-14.1765,27.881126524,25.28,-1.71,25.3377682522,134.37,49.678,5.0535,49.9343723927,24.008,-14.1765,27.881126524,25.67,19.23,32.0740050508,134.7
2020-11-05 00:00:00,46.0465,-15.7245,48.6573741842,25.2265,-14.0445,28.8725524071,20.82,-1.6800000000000002,20.8876710047,134.08,46.2465,5.0655,46.5230916051,25.2265,-14.0445,28.8725524071,21.02,19.11,28.408317444,134.41
2020-11-05 00:30:00,45.5115,-15.875,48.2007495507,23.2515,-14.055,27.1693812453,22.26,-1.82,22.334278587,134.08,45.7815,4.975,46.0510191771,23.2515,-14.055,27.1693812453,22.53,19.03,29.4913851828,134.38
2020-11-05 01:00:00,45.3575,-16.0155,48.1019651002,18.2275,-12.4555,22.0767125383,27.13,-3.56,27.3625748057,134.08,45.8175,4.7945,46.0676734435,18.2275,-12.4555,22.0767125383,27.59,17.25,32.5387553542,134.38
2020-11-05 01:30:00,44.99,-16.102,47.7846680851,20.31,-13.122,24.1802188576,24.68,-2.98,24.8592598442,134.44,45.34,4.848,45.5984506754,20.31,-13.122,24.1802188576,25.03,17.97,30.8126889447,134.76
2020-11-05 02:00:00,44.6965,-16.47,47.6344204567,20.5265,-13.31,24.4641227566,24.17,-3.16,24.3756948619,135.08,45.0265,4.66,45.2670001464,20.5265,-13.31,24.4641227566,24.5,17.97,30.3837275528,135.41
2020-11-05 02:30:00,45.1985,-16.464,48.1037181333,20.9485,-13.054,24.6829205778,24.25,-3.41,24.4885810124,134.64,45.5385,4.526,45.7628633091,20.9485,-13.054,24.6829205778,24.59,17.58,30.2278762072,134.97
2020-11-05 03:00:00,43.94,-16.421,46.9081319283,21.53,-12.891,25.0941981542,22.41,-3.5300000000000002,22.6863174623,134.15,44.22,4.399,44.4382673042,21.53,-12.891,25.0941981542,22.69,17.29,28.5268329823,134.47
2020-11-05 03:30:00,43.7925,-16.6865,46.8638702894,21.5425,-13.1065,25.2162576228,22.25,-3.58,22.5361687072,135.14,44.0625,4.4335,44.2849842328,21.5425,-13.1065,25.2162576228,22.52,17.54,28.5447368178,135.47
2020-11-05 04:00:00,43.7405,-16.608,46.7873594494,21.6905,-13.008,25.2920116687,22.05,-3.6,22.3419448572,134.93,43.9905,4.442,44.2141996903,21.6905,-13.008,25.2920116687,22.3,17.45,28.3159407402,135.27
2020-11-05 04:30:00,43.795,-16.322,46.7376690583,21.885,-12.892,25.3999387598,21.91,-3.43,22.1768573067,133.91,44.045,4.438,44.2680230979,21.885,-12.892,25.3999387598,22.16,17.33,28.1317347492,134.23
2020-11-05 05:00:00,43.9125,-16.1465,46.7869332026,22.0925,-12.7965,25.5309413947,21.82,-3.35,22.0756630704,133.77,44.1625,4.5935,44.4007505398,22.0925,-12.7965,25.5309413947,22.07,17.39,28.0979892519,134.08
2020-11-05 05:30:00,44.848,-15.935,47.5948246031,21.638,-12.975,25.2300152398,23.21,-2.96,23.397984956,133.37,45.158,4.6850000000000005,45.4003765293,21.638,-12.975,25.2300152398,23.52,17.66,29.412004352,133.68
2020-11-05 06:00:00,46.685,-15.868,49.3080383812,21.615,-13.398,25.4305845194,25.07,-2.47,25.1913834475,133.92,47.055,4.942,47.3138075936,21.615,-13.398,25.4305845194,25.44,18.34,31.36158797,134.23
2020-11-05 06:30:00,48.5755,-15.111,50.8716180326,22.1255,-13.571,25.955920158,26.45,-1.54,26.4947938282,133.66,48.9955,5.689,49.3246767982,22.1255,-13.571,25.955920158,26.87,19.26,33.05971113,133.97
2020-11-05 07:00:00,50.928,-14.6065,52.981232774,21.468,-13.5365,25.3793588621,29.46,-1.07,29.4794250283,133.77,51.458,6.2335,51.834180675,21.468,-13.5365,25.3793588621,29.99,19.77,35.9200918707,134.08
2020-11-05 07:30:00,52.9595,-13.591,54.675624562,21.4195,-13.441,25.2874565991,31.54,-0.15,31.5403566879,132.08,53.5695,6.819,54.0017600755,21.4195,-13.441,25.2874565991,32.15,20.26,38.0011855078,132.37
2020-11-05 08:00:00,54.8065,-13.062,56.341532516,22.2165,-13.632,26.0653850202,32.59,0.5700000000000001,32.5949842767,132.51,55.4665,7.518,55.9736808353,22.2165,-13.632,26.0653850202,33.25,21.15,39.4066618733,132.8
2020-11-05 08:30:00,56.3105,-12.7775,57.741985734,23.5505,-14.2375,27.5196739897,32.76,1.46,32.7925174392,133.04,56.9405,7.9625,57.4945384058,23.5505,-14.2375,27.5196739897,33.39,22.2,40.096534763,133.33
2020-11-05 09:00:00,56.725,-12.5575,58.0983341521,25.035,-15.0675,29.2195273961,31.69,2.51,31.7892466095,133.04,57.285,8.2325,57.873528329,25.035,-15.0675,29.2195273961,32.25,23.3,39.786335594,133.33
2020-11-05 09:30:00,56.9865,-12.5395,58.3498092756,26.6965,-15.5995,30.92001799,30.29,3.06,30.4441734984,132.9,57.4765,8.1405,58.0501144917,26.6965,-15.5995,30.92001799,30.78,23.74,38.8715319997,133.19
2020-11-05 10:00:00,57.0955,-12.42,58.4307497834,26.8155,-15.56,31.0029779255,30.28,3.14,30.4423717867,132.69,57.5855,8.21,58.1678081953,26.8155,-15.56,31.0029779255,30.77,23.77,38.8819469677,132.97
2020-11-05 10:30:00,57.2975,-12.334,58.609991147,25.0375,-14.984,29.178702203,32.26,2.65,32.3686592246,132.8,57.8775,8.336,58.4747287488,25.0375,-14.984,29.178702203,32.84,23.32,40.2776364748,133.1
2020-11-05 11:00:00,57.7925,-12.3,59.08691104,27.4825,-15.56,31.5816624998,30.31,3.26,30.484810972,132.85,58.2825,8.4,58.8847162365,27.4825,-15.56,31.5816624998,30.8,23.96,39.0220655527,133.15
2020-11-05 11:30:00,56.9845,-12.615,58.3641282403,30.8145,-16.545,34.9752832047,26.17,3.93,26.4634427088,132.96,57.3045,8.115,57.8762381747,30.8145,-16.545,34.9752832047,26.49,24.66,36.1916523524,133.28
2020-11-05 12:00:00,56.944,-12.6165,58.3249107007,30.084,-16.3365,34.2334381599,26.86,3.7199999999999998,27.1163788143,132.84,57.294,8.0635,57.8586421224,30.084,-16.3365,34.2334381599,27.21,24.4,36.5478330411,133.16
2020-11-05 12:30:00,57.0075,-12.498,58.3614175655,29.7675,-16.358,33.9659862252,27.24,3.86,27.5121282347,132.36,57.3775,8.062,57.9411196841,29.7675,-16.358,33.9659862252,27.61,24.42,36.85984943,132.68
2020-11-05 13:00:00,58.4995,-12.452,59.810064406,30.1295,-16.302,34.256998909,28.37,3.85,28.6300436605,132.27,58.9195,8.108,59.4747605649,30.1295,-16.302,34.256998909,28.79,24.41,37.7453599797,132.59
2020-11-05 13:30:00,58.51,-12.877,59.9102431058,26.97,-15.517,31.1152404619,31.54,2.64,31.6502954173,132.94,59.06,7.853,59.579805379,26.97,-15.517,31.1152404619,32.09,23.37,39.69792186,133.28
2020-11-05 14:00:00,58.1755,-12.6685,59.538892268,24.8455,-14.9085,28.9752004739,33.33,2.24,33.405186723,133.5,58.7955,8.2415,59.3703052249,24.8455,-14.9085,28.9752004739,33.95,23.15,41.0916658217,133.85
2020-11-05 14:30:00,58.1205,-12.916,59.5383538255,26.8005,-15.756,31.0888780153,31.32,2.84,31.4484975794,133.79,58.6405,8.074,59.1937303796,26.8005,-15.756,31.0888780153,31.84,23.83,39.7700201157,134.14
2020-11-05 15:00:00,58.8685,-12.4915,60.1792145554,24.3485,-14.8415,28.5152516121,34.52,2.35,34.5998973987,133.56,59.5385,8.4885,60.1405654654,24.3485,-14.8415,28.5152516121,35.19,23.33,42.2211439921,133.9
2020-11-05 15:30:00,59.751,-12.4385,61.0319447769,23.061,-14.5185,27.2506250066,36.69,2.08,36.7489115485,133.05,60.511,8.3715,61.0873402044,23.061,-14.5185,27.2506250066,37.45,22.89,43.8913955121,133.4
2020-11-05 16:00:00,61.407,-12.409,62.6482476211,22.427,-14.029,26.4534150914,38.98,1.62,39.0136488937,132.5,62.267,8.251,62.8112911028,22.427,-14.029,26.4534150914,39.84,22.28,45.6467304415,132.85
2020-11-05 16:30:00,61.9565,-12.51,63.2068666543,21.5265,-13.52,25.4200826562,40.43,1.01,40.4426136643,132.74,62.8765,8.22,63.4115340632,21.5265,-13.52,25.4200826562,41.35,21.74,46.71670044,133.09
2020-11-05 17:00:00,63.23,-12.584,64.4700702342,24.8,-13.254,28.1195397544,38.43,0.67,38.4358400455,133.97,64.07,8.516,64.633483242,24.8,-13.254,28.1195397544,39.27,21.77,44.9006213765,134.33
2020-11-05 17:30:00,64.6935,-12.951,65.9770971114,26.3235,-13.101,29.4034496828,38.37,0.15,38.3702931967,134.03,65.5335,8.169,66.0406858175,26.3235,-13.101,29.4034496828,39.21,21.27,44.6075890404,134.4
2020-11-05 18:00:00,64.5305,-13.0685,65.840497587,26.4405,-13.4385,29.6596244497,38.09,0.37,38.0917970172,134.27,65.3505,8.0815,65.8482990859,26.4405,-13.4385,29.6596244497,38.91,21.52,44.4645757879,134.64
2020-11-05 18:30:00,63.0565,-13.4725,64.4796902016,24.8365,-13.2725,28.1604507865,38.22,-0.2,38.2205232827,134.56,63.8965,7.6975,64.3584821022,24.8365,-13.2725,28.1604507865,39.06,20.97,44.333108395400004,134.92
2020-11-05 19:00:00,61.604,-13.7515,63.1201756038,22.314,-13.8915,26.2847554345,39.29,0.14,39.2902494265,134.56,62.474,7.5485,62.9283761768,22.314,-13.8915,26.2847554345,40.16,21.44,45.5247097739,134.92
2020-11-05 19:30:00,60.558,-14.1745,62.1947571283,24.988,-14.0845,28.6840248963,35.57,-0.09,35.5701138598,134.95,61.288,7.1155,61.6996700498,24.988,-14.0845,28.6840248963,36.3,21.2,42.0372453902,135.29
2020-11-05 20:00:00,59.208,-13.6535,60.7618739528,29.078,-14.0835,32.309055329,30.13,0.43,30.1330682142,131.26,59.748,6.4865,60.0990697619,29.078,-14.0835,32.309055329,30.67,20.57,36.9293081441,131.56
2020-11-05 20:30:00,58.0105,-13.6035,59.5841700664,26.3705,-14.5635,30.1247207871,31.64,0.96,31.6545604929,130.39,58.6305,6.2865,58.9665635127,26.3705,-14.5635,30.1247207871,32.26,20.85,38.4113277563,130.68
2020-11-05 21:00:00,56.8935,-13.963,58.5818718654,27.0935,-14.633,30.7925710399,29.8,0.67,29.8075309276,130.95,57.4235,6.107,57.7473272217,27.0935,-14.633,30.7925710399,30.33,20.74,36.7431150013,131.24
2020-11-05 21:30:00,55.664,-14.369,57.4886863391,28.774,-15.179,32.5322166014,26.89,0.81,26.9021969363,131.44,56.094,5.801,56.3931594877,28.774,-15.179,32.5322166014,27.32,20.98,34.446230563,131.74
2020-11-05 22:00:00,54.3365,-14.4555,56.2264769704,31.0665,-15.6555,34.7882466143,23.27,1.2,23.3009205827,131.8,54.6265,5.8145,54.9350790707,31.0665,-15.6555,34.7882466143,23.56,21.47,31.8752960771,132.09
2020-11-05 22:30:00,53.202,-14.783,55.2176592496,31.982,-16.083,35.7982012537,21.22,1.3,21.2597836301,132.45,53.392,5.657,53.6908494345,31.982,-16.083,35.7982012537,21.41,21.74,30.5125498771,132.75
2020-11-05 23:00:00,51.6715,-14.964,53.794657804,31.5815,-15.804,35.3151179844,20.09,0.84,20.1075533072,132.18,51.8315,5.356,52.1074958931,31.5815,-15.804,35.3151179844,20.25,21.16,29.2883611696,132.47
2020-11-05 23:30:00,50.538,-15.041,52.7287504593,32.638,-16.231,36.4511235081,17.9,1.19,17.9395122565,132.75,50.598,5.439,50.8894913022,32.638,-16.231,36.4511235081,17.96,21.67,28.1451683242,133.05
2020-11-06 00:00:00,49.3415,-15.0645,51.5899484638,33.0515,-16.3045,36.8542856734,16.29,1.24,16.3371264303,132.44,49.3515,5.3155,49.6369327467,33.0515,-16.3045,36.8542856734,16.3,21.62,27.0760853891,132.73
2020-11-06 00:30:00,49.0555,-14.8555,51.2555163909,34.4555,-16.9655,38.4058546383,14.6,2.11,14.7516812601,132.21,48.9955,5.4445,49.297074969,34.4555,-16.9655,38.4058546383,14.54,22.41,26.713661299,132.5
2020-11-06 01:00:00,48.8735,-14.396,50.9496203936,35.6235,-17.226,39.5697969195,13.25,2.83,13.5488523499,131.66,48.7635,5.764,49.1029798307,35.6235,-17.226,39.5697969195,13.14,22.99,26.4801756036,131.94
2020-11-06 01:30:00,48.8735,-14.4215,50.9568313821,36.8735,-17.8715,40.9761578787,12.0,3.45,12.486092263,132.09,48.7135,5.8385,49.0621357515,36.8735,-17.8715,40.9761578787,11.84,23.71,26.5018810653,132.38
2020-11-06 02:00:00,48.4115,-14.535,50.5464099343,37.2515,-17.995,41.3702100218,11.16,3.46,11.6840575144,131.85,48.2215,5.635,48.5496270557,37.2515,-17.995,41.3702100218,10.97,23.63,26.0522129578,132.14
2020-11-06 02:30:00,48.148,-14.907,50.4028625477,37.358,-18.167,41.541064659,10.79,3.26,11.2717212528,132.54,47.928,5.473,48.2394746344,37.358,-18.167,41.541064659,10.57,23.64,25.8954532689,132.84
2020-11-06 03:00:00,47.665,-14.739,49.8917863581,38.385,-18.329,42.5365779771,9.28,3.59,9.950201003,132.2,47.405,5.511,47.7242616077,38.385,-18.329,42.5365779771,9.02,23.84,25.4893311015,132.49
2020-11-06 03:30:00,47.529,-14.5535,49.7072449775,40.149,-18.6835,44.2833532295,7.38,4.13,8.4570266643,132.59,47.189,5.8465,47.5497979307,40.149,-18.6835,44.2833532295,7.04,24.53,25.5202370679,132.87
2020-11-06 04:00:00,47.532,-14.485,49.6901021231,39.662,-18.615,43.8131540636,7.87,4.13,8.8878456332,132.59,47.202,5.925,47.5724124782,39.662,-18.615,43.8131540636,7.54,24.54,25.6722262377,132.87
2020-11-06 04:30:00,47.767,-14.298,49.8609977136,40.427,-18.928,44.6386773214,7.34,4.63,8.6782774789,133.51,47.427,6.392,47.8558041725,40.427,-18.928,44.6386773214,7.0,25.32,26.2698001515,133.81
2020-11-06 05:00:00,47.533,-14.4115,49.6696831201,41.153,-18.8415,45.2611481433,6.38,4.43,7.7671938305,133.43,47.143,6.2185,47.551363716,41.153,-18.8415,45.2611481433,5.99,25.06,25.765940697,133.73
2020-11-06 05:30:00,48.517,-13.9975,50.4958344346,41.797,-19.3675,46.0661401167,6.72,5.37,8.6020520808,133.05,48.147,6.5625,48.5921805978,41.797,-19.3675,46.0661401167,6.35,25.93,26.6962057229,133.34
2020-11-06 06:00:00,49.502,-13.5425,51.3210221084,42.812,-19.8425,47.1867794011,6.69,6.3,9.1894559143,132.57,49.122,6.9075,49.6052864144,42.812,-19.8425,47.1867794011,6.31,26.75,27.484151797,132.86
2020-11-06 06:30:00,51.748,-13.037,53.3649592242,42.918,-20.177,47.4243192149,8.83,7.14,11.3555493042,132.1,51.458,7.323,51.9764571032,42.918,-20.177,47.4243192149,8.54,27.5,28.7955135394,132.39
2020-11-06 07:00:00,53.9715,-11.616,55.2073751255,45.2015,-21.066,49.8693488854,8.77,9.45,12.892455158,131.29,53.6715,8.574,54.3520320526,45.2015,-21.066,49.8693488854,8.47,29.64,30.826457792,131.57
2020-11-06 07:30:00,56.3045,-10.479,57.2713380431,46.5745,-21.619,51.347494693,9.73,11.14,14.790960077,131.47,56.0245,9.821,56.8787890276,46.5745,-21.619,51.347494693,9.45,31.44,32.8295004531,131.76
2020-11-06 08:00:00,57.933,-9.7685,58.7507964308,47.793,-21.7785,52.5211758365,10.14,12.01,15.7181328408,131.03,57.663,10.4515,58.6025206049,47.793,-21.7785,52.5211758365,9.87,32.23,33.7074146146,131.31
2020-11-06 08:30:00,59.027,-9.2295,59.7442080812,49.637,-22.1795,54.3669199905,9.39,12.95,15.99608077,130.42,58.717,10.8605,59.712951269,49.637,-22.1795,54.3669199905,9.08,33.04,34.2649675325,130.69
2020-11-06 09:00:00,59.636,-9.114,60.3284136374,50.276,-22.104,54.9205152197,9.36,12.99,16.0109243955,130.93,59.336,11.096,60.3645766323,50.276,-22.104,54.9205152197,9.06,33.2,34.4140029639,131.21
2020-11-06 09:30:00,59.7615,-8.836,60.4111891809,51.3815,-22.146,55.9509057858,8.38,13.31,15.7283343047,130.58,59.4215,11.254,60.4778238551,51.3815,-22.146,55.9509057858,8.04,33.4,34.3540623508,130.86
2020-11-06 10:00:00,59.343,-9.6085,60.1158458416,50.443,-21.2685,54.7434502132,8.9,11.66,14.6685241248,130.97,59.013,10.5515,59.9488809007,50.443,-21.2685,54.7434502132,8.57,31.82,32.9538662375,131.27
2020-11-06 10:30:00,58.894,-9.8275,59.7083159388,51.254,-21.0975,55.4263206631,7.64,11.27,13.6155242279,131.0,58.534,10.3525,59.4424378054,51.254,-21.0975,55.4263206631,7.28,31.45,32.2815876313,131.31
2020-11-06 11:00:00,59.027,-9.6215,59.8060196907,52.597,-20.7015,56.5243001836,6.43,11.08,12.8105932728,131.52,58.647,10.6885,59.6130408657,52.597,-20.7015,56.5243001836,6.05,31.39,31.9677118355,131.85
2020-11-06 11:30:00,58.8405,-9.2775,59.5674109434,53.9505,-20.9675,57.8817113301,4.89,11.69,12.6715508127,131.0,58.4005,10.8825,59.4057842849,53.9505,-20.9675,57.8817113301,4.45,31.85,32.1593687749,131.32
2020-11-06 12:00:00,58.669,-9.3265,59.4056829205,54.639,-20.9865,58.5307910697,4.03,11.66,12.3367945594,131.66,58.199,11.0335,59.2356457148,54.639,-20.9865,58.5307910697,3.56,32.02,32.2172934928,131.98
2020-11-06 12:30:00,58.5855,-9.7095,59.3846377483,54.5155,-21.1795,58.4851345258,4.07,11.47,12.1706943105,131.78,58.1155,10.6905,59.0905925719,54.5155,-21.1795,58.4851345258,3.6,31.87,32.0726815218,132.1
2020-11-06 13:00:00,58.471,-9.985,59.3174347557,54.731,-21.225,58.7024955688,3.74,11.24,11.845893803300001,132.5,57.991,10.655,58.9617257719,54.731,-21.225,58.7024955688,3.26,31.88,32.0462478303,132.82
2020-11-06 13:30:00,57.856,-10.158,58.7409712211,53.276,-20.978,57.2573895668,4.58,10.82,11.7494170068,131.98,57.396,10.292,58.3114575362,53.276,-20.978,57.2573895668,4.12,31.27,31.5402488893,132.3
2020-11-06 14:00:00,57.1875,-10.4965,58.1428126986,50.1375,-20.0965,54.01516656,7.05,9.6,11.9106045187,132.16,56.8375,9.9735,57.7059105162,50.1375,-20.0965,54.01516656,6.7,30.07,30.8073838552,132.5
2020-11-06 14:30:00,57.0415,-10.463,57.9931641769,49.4015,-20.023,53.3050535245,7.64,9.56,12.237777576,131.93,56.7215,9.947,57.5870764256,49.4015,-20.023,53.3050535245,7.32,29.97,30.8509853976,132.27
2020-11-06 15:00:00,57.477,-10.5645,58.4398339256,47.587,-19.9045,51.5820869028,9.89,9.34,13.6032238826,132.82,57.237,10.1255,58.1257251073,47.587,-19.9045,51.5820869028,9.65,30.03,31.5424063762,133.17
2020-11-06 15:30:00,57.8165,-10.4345,58.7505443592,48.2865,-20.4545,52.4401816597,9.53,10.02,13.8282789963,132.3,57.5665,10.1355,58.4519484919,48.2865,-20.4545,52.4401816597,9.28,30.59,31.9666466806,132.64
2020-11-06 16:00:00,58.793,-10.4385,59.7124704836,45.223,-19.8185,49.3750207215,13.57,9.38,16.4963420188,131.73,58.713,9.9415,59.5487177969,45.223,-19.8185,49.3750207215,13.49,29.76,32.6747257066,132.08
2020-11-06 16:30:00,60.3085,-10.1335,61.1539286923,46.4785,-19.6235,50.4512905137,13.83,9.49,16.7728649908,131.54,60.2385,10.2165,61.0987213819,46.4785,-19.6235,50.4512905137,13.76,29.84,32.8597504555,131.89
2020-11-06 17:00:00,62.2035,-9.6605,62.9491911981,45.3135,-19.2605,49.236979421,16.89,9.6,19.4276117935,130.59,62.2435,10.4495,63.1145414504,45.3135,-19.2605,49.236979421,16.93,29.71,34.1951604763,130.92
2020-11-06 17:30:00,64.361,-9.4335,65.0486682665,49.381,-19.3335,53.0308154119,14.98,9.9,17.9557901525,130.66,64.341,10.6765,65.2207937183,49.381,-19.3335,53.0308154119,14.96,30.01,33.5320995466,131.0
2020-11-06 18:00:00,64.508,-9.5465,65.2105645295,50.698,-19.3765,54.2746345566,13.81,9.83,16.951253641,130.62,64.448,10.5235,65.3015218525,50.698,-19.3765,54.2746345566,13.75,29.9,32.9100668489,130.96
2020-11-06 18:30:00,64.0105,-9.711,64.742934991,48.9805,-19.531,52.7309144739,15.03,9.82,17.9536430843,131.1,64.0005,10.529,64.8608035816,48.9805,-19.531,52.7309144739,15.02,30.06,33.6036307562,131.45
2020-11-06 19:00:00,62.677,-10.213,63.5036353133,45.037,-19.343,49.0151305007,17.64,9.13,19.862691157,131.1,62.747,10.007,63.5399563897,45.037,-19.343,49.0151305007,17.71,29.35,34.2792444491,131.45
2020-11-06 19:30:00,61.4445,-9.9605,62.2465913966,47.3045,-19.8105,51.2851989418,14.14,9.85,17.232588314,130.78,61.3945,10.1795,62.2326831376,47.3045,-19.8105,51.2851989418,14.09,29.99,33.1349996228,131.11
2020-11-06 20:00:00,59.9165,-10.365,60.8064157573,47.6665,-19.345,51.4424362492,12.25,8.98,15.1889071365,130.41,59.7965,9.655,60.5709537423,47.6665,-19.345,51.4424362492,12.13,29.0,31.4346449002,130.73
2020-11-06 20:30:00,59.1885,-11.1055,60.2213472325,45.8685,-19.4755,49.8318612185,13.32,8.37,15.7314748196,130.77,59.1085,8.9745,59.7859216079,45.8685,-19.4755,49.8318612185,13.24,28.45,31.3799314849,131.12
2020-11-06 21:00:00,57.783,-10.7245,58.7698050809,47.593,-19.7045,51.5107849799,10.19,8.98,13.5822126327,130.31,57.593,9.2255,58.3272106246,47.593,-19.7045,51.5107849799,10.0,28.93,30.6095556975,130.63
2020-11-06 21:30:00,56.695,-11.129,57.7769648389,47.355,-19.729,51.3003846574,9.34,8.6,12.6962829206,130.2,56.465,8.771,57.1421618947,47.355,-19.729,51.3003846574,9.11,28.5,29.920596585,130.52
2020-11-06 22:00:00,55.4085,-12.0575,56.7052482448,44.5285,-18.9175,48.3803588091,10.88,6.86,12.862114911599999,131.05,55.2485,8.0625,55.8336874879,44.5285,-18.9175,48.3803588091,10.72,26.98,29.0316861377,131.38
2020-11-06 22:30:00,53.6225,-12.8295,55.1359100451,43.4725,-18.1895,47.1244752385,10.15,5.36,11.4783317603,131.52,53.4325,7.3505,53.9357201352,43.4725,-18.1895,47.1244752385,9.96,25.54,27.413376297,131.85
2020-11-06 23:00:00,52.0505,-13.4765,53.7668169274,42.2705,-17.7365,45.8407962682,9.78,4.26,10.6675207991,132.34,51.8505,6.9235,52.3106987384,42.2705,-17.7365,45.8407962682,9.58,24.66,26.4554720238,132.68
2020-11-06 23:30:00,50.9035,-13.457,52.6522284547,43.2735,-17.947,46.8475251347,7.63,4.49,8.8530785606,132.38,50.6135,6.953,51.0888499699,43.2735,-17.947,46.8475251347,7.34,24.9,25.9593066163,132.68
2020-11-07 00:00:00,49.666,-14.28,51.6781380857,40.476,-17.04,43.9166047868,9.19,2.76,9.5955041556,133.03,49.456,6.26,49.8506121928,40.476,-17.04,43.9166047868,8.98,23.3,24.9705907019,133.34
2020-11-07 00:30:00,48.978,-14.912,51.1977756157,37.018,-16.082,40.3604143685,11.96,1.17,12.0170919943,133.41,48.848,5.748,49.1850242249,37.018,-16.082,40.3604143685,11.83,21.83,24.8293737335,133.73
2020-11-07 01:00:00,48.734,-15.1165,51.0246149251,37.284,-16.2265,40.6619718933,11.45,1.11,11.5036776728,133.61,48.594,5.5635,48.911444144,37.284,-16.2265,40.6619718933,11.31,21.79,24.5503604862,133.92
2020-11-07 01:30:00,48.0905,-15.295,50.4641775446,37.6605,-16.555,41.1385620221,10.43,1.26,10.5058317139,133.77,47.9105,5.455,48.2200480635,37.6605,-16.555,41.1385620221,10.25,22.01,24.2796746271,134.09
2020-11-07 02:00:00,44.375,-15.9125,47.141789118,35.445,-16.5725,39.1279411834,8.93,0.66,8.9543564816,134.7,44.115,5.1075,44.4096811658,35.445,-16.5725,39.1279411834,8.67,21.68,23.3493318962,135.02
2020-11-07 02:30:00,42.768,-16.1925,45.7307214053,34.728,-16.7525,38.5574926603,8.04,0.56,8.0594788913,135.69,42.468,5.1075,42.774029273,34.728,-16.7525,38.5574926603,7.74,21.86,23.1898081061,136.02
2020-11-07 03:00:00,42.342,-15.9015,45.2294446821,34.712,-16.3715,38.379017135,7.63,0.47000000000000003,7.6444620478,134.34,42.022,5.0285,42.3217945774,34.712,-16.3715,38.379017135,7.31,21.4,22.6140686299,134.64
2020-11-07 03:30:00,42.1685,-15.966,45.0898608143,34.8385,-16.496,38.5465834835,7.33,0.53,7.3491360036,134.74,41.8485,5.064,42.1537785762,34.8385,-16.496,38.5465834835,7.01,21.56,22.6709880685,135.05
2020-11-07 04:00:00,41.869,-16.003,44.8230874662,33.619,-16.083,37.2679493667,8.25,0.08,8.2503878697,134.53,41.589,4.957,41.8833710439,33.619,-16.083,37.2679493667,7.97,21.04,22.4989444197,134.84
2020-11-07 04:30:00,43.4225,-15.94,46.255779166,33.5925,-15.7,37.080265051,9.83,-0.24,9.8329293702,134.36,43.2125,4.94,43.4939508007,33.5925,-15.7,37.080265051,9.62,20.64,22.7717807824,134.66
2020-11-07 05:00:00,44.135,-16.1085,46.9827840517,33.125,-15.4985,36.5714250098,11.01,-0.61,11.0268853263,134.4,43.965,4.7915,44.2253286845,33.125,-15.4985,36.5714250098,10.84,20.29,23.0041235434,134.7
2020-11-07 05:30:00,45.7855,-16.0215,48.5077362129,35.0555,-15.9415,38.5099922423,10.73,-0.08,10.7302982251,134.23,45.6155,4.8585,45.8735093763,35.0555,-15.9415,38.5099922423,10.56,20.8,23.3271001198,134.53
2020-11-07 06:00:00,46.748,-15.8575,49.364317176,35.338,-15.9775,38.782144735,11.41,0.12,11.410631008,133.96,46.598,4.9725,46.8625581915,35.338,-15.9775,38.782144735,11.26,20.95,23.7842405807,134.25
2020-11-07 06:30:00,48.159,-15.385,50.5567750752,35.239,-16.075,38.7323217223,12.92,0.6900000000000001,12.9384118036,133.18,48.079,5.175,48.3567044576,35.239,-16.075,38.7323217223,12.84,21.25,24.8279701144,133.47
2020-11-07 07:00:00,49.102,-15.011,51.3452677956,34.302,-15.721,37.7329702647,14.8,0.71,14.8170206182,132.49,49.082,5.369,49.3747798476,34.302,-15.721,37.7329702647,14.78,21.09,25.7533784192,132.78
2020-11-07 07:30:00,50.3625,-14.04,52.2829131385,38.3625,-17.16,42.0255518256,12.0,3.12,12.398967699,132.66,50.2325,6.43,50.642363257,38.3625,-17.16,42.0255518256,11.87,23.59,26.4080480157,132.95
