Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-07 08:00:00,51.5945,-13.579,53.3514917434,39.7345,-17.589,43.4534625922,11.86,4.01,12.5195726764,132.7,51.4645,6.911,51.9264545415,39.7345,-17.589,43.4534625922,11.73,24.5,27.1632637951,132.99
2020-11-07 08:30:00,52.98,-13.1295,54.5826361607,40.31,-17.5595,43.9685357983,12.67,4.43,13.4221384287,131.95,52.88,7.1905,53.3666346161,40.31,-17.5595,43.9685357983,12.57,24.75,27.7590958066,132.22
2020-11-07 09:00:00,54.3955,-12.736,55.8665921303,41.1655,-17.646,44.7881648011,13.23,4.91,14.1117327072,131.03,54.3255,7.314,54.8156414379,41.1655,-17.646,44.7881648011,13.16,24.96,28.2167893283,131.29
2020-11-07 09:30:00,55.9795,-11.931000000000001,57.2368166589,43.5195,-18.701,47.3674390404,12.46,6.77,14.1804266508,131.31,55.8595,8.269,56.4682220479,43.5195,-18.701,47.3674390404,12.34,26.97,29.659003692,131.57
2020-11-07 10:00:00,56.4545,-11.5355,57.6209886283,44.3445,-19.1055,48.2851406801,12.11,7.57,14.2813514767,130.4,56.3345,8.4045,56.9579802179,44.3445,-19.1055,48.2851406801,11.99,27.51,30.0093352142,130.65
2020-11-07 10:30:00,56.6555,-11.9185,57.8955639276,47.6355,-19.9685,51.6515425956,9.02,8.05,12.0897849443,131.52,56.3855,8.3515,57.0006330009,47.6355,-19.9685,51.6515425956,8.75,28.32,29.6409328463,131.79
2020-11-07 11:00:00,56.953,-11.97,58.197294688,46.463,-19.9,50.5452309224,10.49,7.93,13.1500950567,131.46,56.763,8.28,57.363721715,46.463,-19.9,50.5452309224,10.3,28.18,30.0033731437,131.76
2020-11-07 11:30:00,57.312,-11.5245,58.4592117998,51.202,-19.2945,54.7167482061,6.11,7.77,9.8845839568,131.76,56.952,8.775500000000001,57.6241243252,51.202,-19.2945,54.7167482061,5.75,28.07,28.6528776914,132.05
2020-11-07 12:00:00,57.363,-12.107,58.6267278466,48.143,-17.957,51.3828988867,9.22,5.85,10.91929027,131.87,57.133,8.173,57.71462222,48.143,-17.957,51.3828988867,8.99,26.13,27.6332589464,132.16
2020-11-07 12:30:00,57.636,-12.5095,58.977928806,44.426,-16.6895,47.4574428962,13.21,4.18,13.8555584514,132.25,57.546,7.9005,58.0857987485,44.426,-16.6895,47.4574428962,13.12,24.59,27.8711768679,132.54
2020-11-07 13:00:00,57.42,-12.561,58.7778454947,44.44,-16.791,47.5063288521,12.98,4.23,13.651860679,132.15,57.34,7.789,57.8666062682,44.44,-16.791,47.5063288521,12.9,24.58,27.7594380347,132.45
2020-11-07 13:30:00,56.926,-12.8,58.3473176419,43.526,-17.05,46.7462851572,13.4,4.25,14.0578270014,132.46,56.846,7.67,57.361107172,43.526,-17.05,46.7462851572,13.32,24.72,28.0802564091,132.75
2020-11-07 14:00:00,56.6135,-13.0255,58.0926159895,38.6235,-16.9955,42.1974142869,17.99,3.9699999999999998,18.4228390863,132.59,56.7235,7.5045,57.217767979,38.6235,-16.9955,42.1974142869,18.1,24.5,30.4607944742,132.88
2020-11-07 14:30:00,56.4485,-13.2885,57.9915285581,37.0285,-16.6485,40.5990438865,19.42,3.36,19.7085260738,132.67,56.5985,7.2515,57.061146628,37.0285,-16.6485,40.5990438865,19.57,23.9,30.8900453221,132.97
2020-11-07 15:00:00,56.2925,-13.0615,57.7879601517,38.7525,-16.9215,42.2858536452,17.54,3.86,17.9597104654,132.71,56.3725,7.5185,56.8716678013,38.7525,-16.9215,42.2858536452,17.62,24.44,30.1293544571,132.97
2020-11-07 15:30:00,56.302,-12.691,57.7146141371,40.202,-17.361,43.7904684264,16.1,4.67,16.7636183445,132.55,56.342,7.849,56.8860946541,40.202,-17.361,43.7904684264,16.14,25.21,29.9339890426,132.85
2020-11-07 16:00:00,56.9555,-12.4825,58.3073047439,39.8255,-17.2725,43.4097881416,17.13,4.79,17.7871020686,132.38,57.0255,8.0075,57.5849607667,39.8255,-17.2725,43.4097881416,17.2,25.28,30.5764353711,132.67
2020-11-07 16:30:00,58.0505,-12.3355,59.3466520581,41.3705,-17.0455,44.7444671496,16.68,4.71,17.3322387475,131.99,58.1005,8.0245,58.6520306596,41.3705,-17.0455,44.7444671496,16.73,25.07,30.1396383522,132.28
2020-11-07 17:00:00,59.623,-12.263,60.871038253,44.503,-17.103,47.6763003808,15.12,4.84,15.875767698,132.25,59.623,8.177,60.18110549,44.503,-17.103,47.6763003808,15.12,25.28,29.4566257402,132.54
2020-11-07 17:30:00,61.1915,-11.7145,62.3027221115,45.9015,-17.2745,49.0444293728,15.29,5.5600000000000005,16.2695328759,131.42,61.2015,8.5155,61.7910781788,45.9015,-17.2745,49.0444293728,15.3,25.79,29.986898806,131.69
2020-11-07 18:00:00,61.014,-11.900500000000001,62.1637361832,44.314,-16.9805,47.4559582798,16.7,5.08,17.4555549897,131.56,61.084,8.3695,61.6547126037,44.314,-16.9805,47.4559582798,16.77,25.35,30.3949897187,131.84
2020-11-07 18:30:00,60.451,-11.934,61.6177227508,43.761,-16.874,46.901567106,16.69,4.94,17.4057375598,131.4,60.511,8.256,61.0716190796,43.761,-16.874,46.901567106,16.75,25.13,30.2006523108,131.68
2020-11-07 19:00:00,59.605,-12.6305,60.9285282544,40.425,-16.4405,43.6402413519,19.18,3.81,19.5547564546,132.1,59.765,7.7695,60.267904852,40.425,-16.4405,43.6402413519,19.34,24.21,30.9864438102,132.38
2020-11-07 19:30:00,57.9335,-13.281,59.4363136748,39.8435,-15.321,42.6876742544,18.09,2.04,18.2046614909,131.74,58.0735,6.939,58.4865892598,39.8435,-15.321,42.6876742544,18.23,22.26,28.7722175023,132.03
2020-11-07 20:00:00,56.7325,-13.5235,58.3220507913,40.0225,-15.3535,42.866425889,16.71,1.83,16.8099077927,131.15,56.8125,6.5065,57.1838674671,40.0225,-15.3535,42.866425889,16.79,21.86,27.56381142,131.43
2020-11-07 20:30:00,55.754,-13.82,57.4412823325,40.124,-15.62,43.0571686947,15.63,1.8,15.7333054378,131.11,55.794,6.15,56.1319243925,40.124,-15.62,43.0571686947,15.67,21.77,26.8231579051,131.39
2020-11-07 21:00:00,55.6065,-13.8755,57.3115376037,41.1865,-16.3055,44.2966941487,14.42,2.43,14.623313578,131.64,55.5965,6.2945,55.9516893623,41.1865,-16.3055,44.2966941487,14.41,22.6,26.8031360105,131.92
2020-11-07 21:30:00,55.163,-14.1085,56.9386190669,37.043,-17.1485,40.819785659,18.12,3.04,18.3732414124,131.07,55.303,5.9615,55.6233879879,37.043,-17.1485,40.819785659,18.26,23.11,29.4533478572,131.34
2020-11-07 22:00:00,54.6535,-14.785,56.6180297012,36.0835,-17.245,39.9926117833,18.57,2.46,18.7322315809,132.16,54.783500000000004,5.585,55.0674504335,36.0835,-17.245,39.9926117833,18.7,22.83,29.5109962556,132.45
2020-11-07 22:30:00,53.7145,-15.1185,55.8015819892,35.2745,-17.2185,39.2526061874,18.44,2.1,18.5591917927,132.81,53.8445,5.4415,54.1187592476,35.2745,-17.2185,39.2526061874,18.57,22.66,29.2971073657,133.1
2020-11-07 23:00:00,53.0165,-15.433,55.2170875839,33.9265,-17.113,37.9981864205,19.09,1.6800000000000002,19.1637809422,132.81,53.1765,5.1370000000000005,53.4240481548,33.9265,-17.113,37.9981864205,19.25,22.25,29.4215057398,133.1
2020-11-07 23:30:00,52.152,-15.2845,54.345625806,34.912,-17.3045,38.9652853737,17.24,2.02,17.3579376655,132.41,52.242,5.1755,52.4977367536,34.912,-17.3045,38.9652853737,17.33,22.48,28.3844904834,132.69
2020-11-08 00:00:00,51.373,-16.0545,53.8231557905,30.933,-16.4445,35.0324430957,20.44,0.39,20.4437203072,132.89,51.583,4.5655,51.7846471384,30.933,-16.4445,35.0324430957,20.65,21.01,29.4591683521,133.17
2020-11-08 00:30:00,51.243,-16.007,53.6849056812,32.383,-17.027,36.5865742862,18.86,1.02,18.8875620449,132.76,51.383,4.523,51.5816849085,32.383,-17.027,36.5865742862,19.0,21.55,28.729819004,133.05
2020-11-08 01:00:00,50.9675,-15.943,53.4028585869,32.4775,-17.053,36.682322926,18.49,1.11,18.5232880451,132.68,51.0975,4.5969999999999995,51.3038684238,32.4775,-17.053,36.682322926,18.62,21.65,28.5556806958,132.97
2020-11-08 01:30:00,50.4945,-16.132,53.0088290217,30.9945,-16.792,35.2509616075,19.5,0.66,19.5111660338,132.59,50.6745,4.358,50.8615484846,30.9945,-16.792,35.2509616075,19.68,21.15,28.8898753891,132.88
2020-11-08 02:00:00,49.991,-15.998,52.4884376315,31.991,-17.018,36.2358442016,18.0,1.02,18.0288768369,133.32,50.091,4.7219999999999995,50.3130754874,31.991,-17.018,36.2358442016,18.1,21.74,28.2884711499,133.61
2020-11-08 02:30:00,49.579,-16.3365,52.2011347889,30.059,-16.6665,34.3702735405,19.52,0.33,19.5227892474,133.62,49.759,4.5135000000000005,49.963284152,30.059,-16.6665,34.3702735405,19.7,21.18,28.9254628312,133.91
2020-11-08 03:00:00,49.3455,-16.558,52.049454697,30.0855,-16.708,34.4135812471,19.26,0.15,19.2605841033,134.21,49.4955,4.452,49.6953199431,30.0855,-16.708,34.4135812471,19.41,21.16,28.7139983283,134.51
2020-11-08 03:30:00,49.2145,-16.4505,51.8910971218,30.3045,-16.7105,34.6064088068,18.91,0.26,18.9117873296,133.97,49.3545,4.4895,49.5582715649,30.3045,-16.7105,34.6064088068,19.05,21.2,28.5016227608,134.26
2020-11-08 04:00:00,48.935,-16.491,51.6390095374,29.305,-16.451,33.6068211231,19.63,-0.04,19.6300407539,134.63,49.095,4.569,49.3071474129,29.305,-16.451,33.6068211231,19.79,21.02,28.8701316242,134.92
2020-11-08 04:30:00,48.7725,-16.6065,51.5221563844,29.3825,-16.6465,33.7703607991,19.39,0.04,19.3900412583,134.71,48.9325,4.5235,49.1411396744,29.3825,-16.6465,33.7703607991,19.55,21.17,28.816165602,135.0
2020-11-08 05:00:00,48.634,-16.728,51.4304573186,28.764,-16.508,33.1644653206,19.87,-0.22,19.8712178791,135.2,48.794,4.492,49.0003316315,28.764,-16.508,33.1644653206,20.03,21.0,29.0206977862,135.49
2020-11-08 05:30:00,48.866,-16.5455,51.5910799097,28.086,-16.3355,32.4911058022,20.78,-0.21,20.7810610894,134.55,49.076,4.4245,49.2750441527,28.086,-16.3355,32.4911058022,20.99,20.76,29.5221560866,134.85
2020-11-08 06:00:00,48.848,-16.722,51.6309247254,26.798000000000002,-15.962,31.191637469,22.05,-0.76,22.0630936181,134.55,49.108,4.348,49.3001092088,26.798000000000002,-15.962,31.191637469,22.31,20.31,30.17005469,134.85
2020-11-08 06:30:00,49.61,-16.299,52.2188615445,26.86,-15.949,31.2382810186,22.75,-0.35000000000000003,22.7526921484,133.82,49.9,4.521,50.1043854468,26.86,-15.949,31.2382810186,23.04,20.47,30.8198393896,134.11
2020-11-08 07:00:00,50.1515,-16.38,52.7586708727,24.7615,-15.42,29.1703322273,25.39,-0.96,25.4081423957,134.64,50.5415,4.74,50.763282225,24.7615,-15.42,29.1703322273,25.78,20.16,32.7266558023,134.94
2020-11-08 07:30:00,50.9855,-16.252,53.5130704992,24.8655,-15.512,29.3072556588,26.12,-0.74,26.1304802864,135.19,51.3755,5.038,51.6219279401,24.8655,-15.512,29.3072556588,26.51,20.55,33.542250968,135.49
2020-11-08 08:00:00,51.6525,-16.0795,54.0974220874,24.2925,-15.1995,28.6557211827,27.36,-0.88,27.3741483886,134.58,52.1225,5.0605,52.3675822098,24.2925,-15.1995,28.6557211827,27.83,20.26,34.4234876211,134.89
2020-11-08 08:30:00,52.993,-15.751,55.2842839331,23.413,-14.821,27.709756585,29.58,-0.93,29.5946160644,134.42,53.523,5.369,53.7916135657,23.413,-14.821,27.709756585,30.11,20.19,36.2525612888,134.73
2020-11-08 09:00:00,54.128,-15.268,56.2401298718,23.988,-14.608,28.0859005197,30.14,-0.66,30.1472254113,133.0,54.708,5.422,54.976025211,23.988,-14.608,28.0859005197,30.72,20.03,36.673141398,133.28
2020-11-08 09:30:00,55.269,-14.7705,57.2086534648,24.409,-14.5705,28.4270777825,30.86,-0.2,30.8606480813,132.11,55.879,5.6095,56.1598533763,24.409,-14.5705,28.4270777825,31.47,20.18,37.3843991526,132.39
2020-11-08 10:00:00,56.6175,-14.6135,58.4730338575,24.5975,-14.6135,28.6110361312,32.02,0.0,32.02,131.82,57.2675,5.7765,57.558096811,24.5975,-14.6135,28.6110361312,32.67,20.39,38.5107906956,132.1
2020-11-08 10:30:00,57.679,-14.2945,59.4238989906,23.849,-14.1745,27.7433100269,33.83,-0.12,33.8302128282,131.89,58.399,6.0955,58.7162526159,23.849,-14.1745,27.7433100269,34.55,20.27,40.0571516711,132.17
2020-11-08 11:00:00,58.3335,-14.0455,60.0006107677,28.6135,-13.7955,31.7655190812,29.72,-0.25,29.7210514619,132.05,58.9035,6.3045,59.2399276882,28.6135,-13.7955,31.7655190812,30.29,20.1,36.3523603085,132.33
2020-11-08 11:30:00,57.21,-14.123,58.9274403737,28.67,-14.193,31.9907822505,28.54,0.07,28.540085844300002,132.09,57.72,6.317,58.064644053,28.67,-14.193,31.9907822505,29.05,20.51,35.5606889697,132.37
2020-11-08 12:00:00,55.5015,-13.9665,57.2318060566,29.0815,-14.4365,32.467617321,26.42,0.47000000000000003,26.4241802143,132.04,55.9315,6.4835,56.3060251172,29.0815,-14.4365,32.467617321,26.85,20.92,34.0377569766,132.32
2020-11-08 12:30:00,56.275,-13.728,57.9252415532,28.265,-14.188,31.6260900049,28.01,0.46,28.0137769678,131.69,56.775,6.632,57.1610361085,28.265,-14.188,31.6260900049,28.51,20.82,35.3028681554,131.96
2020-11-08 13:00:00,58.16,-13.5965,59.7281375254,27.01,-13.7465,30.3068698854,31.15,0.15,31.1503611536,131.56,58.78,6.6535,59.1553671466,27.01,-13.7465,30.3068698854,31.77,20.4,37.7557002319,131.83
2020-11-08 13:30:00,58.2855,-14.137,59.9754473035,26.0655,-14.177,29.671495062600002,32.22,0.04,32.2200248293,131.72,58.9455,6.243,59.2751804658,26.0655,-14.177,29.671495062600002,32.88,20.42,38.7049195839,131.99
2020-11-08 14:00:00,58.965,-14.055,60.6169468878,27.575,-13.905,30.8825136606,31.39,-0.15,31.3903583923,132.8,59.585,6.515,59.9401155321,27.575,-13.905,30.8825136606,32.01,20.42,37.9686252056,133.08
2020-11-08 14:30:00,59.6335,-14.1375,61.2864032922,27.1535,-13.8475,30.4805810066,32.48,-0.29,32.4812946171,132.95,60.3135,6.4825,60.6608695,27.1535,-13.8475,30.4805810066,33.16,20.33,38.8959445187,133.23
2020-11-08 15:00:00,58.9895,-14.554,60.7583741245,26.2395,-13.594,29.5517883765,32.75,-0.96,32.7640672078,133.89,59.6695,6.416,60.0134508777,26.2395,-13.594,29.5517883765,33.43,20.01,38.9610703138,134.18
2020-11-08 15:30:00,58.5225,-14.5475,60.3035053915,25.9925,-13.5075,29.29270579,32.53,-1.04,32.5466204083,133.08,59.2025,6.1425,59.5203016835,25.9925,-13.5075,29.29270579,33.21,19.65,38.5879074323,133.37
2020-11-08 16:00:00,58.9225,-14.5095,60.6826713033,27.1725,-13.7995,30.4757437399,31.75,-0.71,31.7579375905,133.31,59.5625,6.2905,59.8937542361,27.1725,-13.7995,30.4757437399,32.39,20.09,38.1145667692,133.59
2020-11-08 16:30:00,59.726,-14.2055,61.3921111076,27.066,-13.7055,30.3382446139,32.66,-0.5,32.6638270875,132.87,60.426,6.4445,60.7686848323,27.066,-13.7055,30.3382446139,33.36,20.15,38.9732228588,133.16
2020-11-08 17:00:00,61.2555,-13.8285,62.7970038497,28.2655,-13.6785,31.4012715109,32.99,-0.15,32.9903410107,132.02,61.9555,6.6215,62.3083320472,28.2655,-13.6785,31.4012715109,33.69,20.3,39.3332696327,132.3
2020-11-08 17:30:00,63.041,-13.4475,64.4593122617,31.051,-14.3975,34.226489847,31.99,0.9500000000000001,32.004102862,131.6,63.711,6.8925,64.0827439897,31.051,-14.3975,34.226489847,32.66,21.29,38.986404040400004,131.86
2020-11-08 18:00:00,63.3085,-13.8165,64.7986253288,29.3685,-14.2765,32.6546665042,33.94,0.46,33.9431171226,132.21,64.0485,6.7335,64.4014780459,29.3685,-14.2765,32.6546665042,34.68,21.01,40.547780457100004,132.5
2020-11-08 18:30:00,62.6455,-13.989,64.1884007532,29.485500000000002,-14.399000000000001,32.8135019657,33.16,0.41000000000000003,33.1625345835,132.53,63.3555,6.631,63.7015662386,29.485500000000002,-14.399000000000001,32.8135019657,33.87,21.03,39.8677538871,132.82
2020-11-08 19:00:00,61.5545,-14.1305,63.155581705,30.2545,-14.5105,33.554275144900004,31.3,0.38,31.3023066243,132.31,62.2045,6.4195,62.5348686774,30.2545,-14.5105,33.554275144900004,31.95,20.93,38.1951227253,132.6
2020-11-08 19:30:00,60.384,-14.2745,62.0482780281,28.204,-13.8345,31.4143121244,32.18,-0.44,32.183007939,131.69,61.074,5.9655000000000005,61.3646532317,28.204,-13.8345,31.4143121244,32.87,19.8,38.3728667159,131.98
2020-11-08 20:00:00,59.641,-14.67,61.4187087214,24.431,-14.67,28.4970640768,35.21,0.0,35.21,131.77,60.441,5.76,60.7148423452,24.431,-14.67,28.4970640768,36.01,20.43,41.4017511707,132.06
2020-11-08 20:30:00,59.2115,-14.863,61.0484275084,24.6815,-15.023,28.894064637,34.53,0.16,34.5303706902,132.14,59.9615,5.627,60.2249500726,24.6815,-15.023,28.894064637,35.28,20.65,40.8791010175,132.43
2020-11-08 21:00:00,58.3865,-15.205,60.3338661719,24.4665,-15.045,28.7221455892,33.92,-0.16,33.9203773564,132.48,59.1365,5.205,59.3651215551,24.4665,-15.045,28.7221455892,34.67,20.25,40.1506089618,132.78
2020-11-08 21:30:00,57.222,-15.575,59.3037765155,25.282,-15.305,29.5537230988,31.94,-0.27,31.9411411819,133.04,57.882,5.075,58.1040579392,25.282,-15.305,29.5537230988,32.6,20.38,38.4461233416,133.33
2020-11-08 22:00:00,56.1275,-15.806000000000001,58.3105984556,26.2275,-15.426,30.4276721464,29.9,-0.38,29.9024146182,132.72,56.7175,4.714,56.9130617895,26.2275,-15.426,30.4276721464,30.49,20.14,36.5412055083,133.01
2020-11-08 22:30:00,55.2255,-15.822,57.4472935329,27.5655,-15.782,31.7636319436,27.66,-0.04,27.6600289226,132.72,55.7255,4.728,55.9257126396,27.5655,-15.782,31.7636319436,28.16,20.51,34.8374181018,133.01
2020-11-08 23:00:00,54.433,-16.0235,56.7424359827,27.273,-16.0935,31.6672902417,27.16,0.07,27.160090206,132.83,54.913,4.5765,55.1033748626,27.273,-16.0935,31.6672902417,27.64,20.67,34.5140333777,133.12
2020-11-08 23:30:00,53.294,-16.2265,55.7095120985,27.504,-16.2365,31.9389096284,25.79,0.01,25.7900019387,133.12,53.714,4.4135,53.8950162654,27.504,-16.2365,31.9389096284,26.21,20.65,33.3674482093,133.41
2020-11-09 00:00:00,52.4875,-16.205,54.9321370534,27.5775,-16.115,31.9407534546,24.91,-0.09,24.9101625848,133.39,52.8775,4.455,53.0648379933,27.5775,-16.115,31.9407534546,25.3,20.57,32.6069762474,133.68
2020-11-09 00:30:00,52.0815,-16.0925,54.5110190558,29.5015,-16.5825,33.8425443562,22.58,0.49,22.5853160261,132.72,52.3915,4.4875,52.5833331817,29.5015,-16.5825,33.8425443562,22.89,21.07,31.1110430555,133.0
2020-11-09 01:00:00,51.853,-16.199,54.3244071298,28.573,-16.419,32.9545124376,23.28,0.22,23.2810394957,132.58,52.173,4.381,52.3566145773,28.573,-16.419,32.9545124376,23.6,20.8,31.4579083857,132.86
2020-11-09 01:30:00,51.573,-16.2645,54.0768738857,28.493,-16.5545,32.9530350537,23.08,0.29,23.0818218518,132.75,51.893,4.3355,52.0737938819,28.493,-16.5545,32.9530350537,23.4,20.89,31.3680107753,133.03
2020-11-09 02:00:00,51.26,-16.182,53.7535554545,29.16,-16.672,33.5895993427,22.1,0.49,22.1054314593,133.02,51.53,4.458,51.7224773575,29.16,-16.672,33.5895993427,22.37,21.13,30.7716395403,133.31
2020-11-09 02:30:00,50.9635,-16.298,53.5061037289,28.8535,-16.668,33.3218649876,22.11,0.37,22.1130956675,133.25,51.2435,4.432,51.4348025781,28.8535,-16.668,33.3218649876,22.39,21.1,30.7655992953,133.55
2020-11-09 03:00:00,50.766,-16.491,53.3773344876,28.796,-16.741,33.308718033,21.97,0.25,21.9714223481,133.36,51.036,4.299,51.2167423505,28.796,-16.741,33.308718033,22.24,21.04,30.6153425589,133.65
2020-11-09 03:30:00,50.764,-16.3825,53.342009732,28.934,-16.7625,33.4388660431,21.83,0.38,21.8333071247,133.69,51.024,4.4775,51.2200798735,28.934,-16.7625,33.4388660431,22.09,21.24,30.6448315381,133.98
2020-11-09 04:00:00,50.669,-16.2335,53.2059590953,29.889,-17.1235,34.446575639,20.78,0.89,20.799050459100002,133.1,50.899,4.3765,51.0868080159,29.889,-17.1235,34.446575639,21.01,21.5,30.0611061007,133.4
2020-11-09 04:30:00,50.576,-16.308,53.1402167854,30.276,-16.998,34.7212928907,20.3,0.6900000000000001,20.3117232159,133.58,50.776,4.5120000000000005,50.9760759573,30.276,-16.998,34.7212928907,20.5,21.51,29.7141397318,133.89
2020-11-09 05:00:00,50.276,-16.1735,52.8134289575,31.186,-16.7535,35.4012197283,19.09,0.58,19.0988088634,133.46,50.446,4.5565,50.6513633405,31.186,-16.7535,35.4012197283,19.26,21.31,28.723922086,133.77
2020-11-09 05:30:00,50.3155,-15.815,52.7424285111,31.8555,-16.285,35.776725748,18.46,0.47000000000000003,18.4659822376,132.85,50.4655,4.765,50.6899587221,31.8555,-16.285,35.776725748,18.61,21.05,28.0968788302,133.15
2020-11-09 06:00:00,51.244,-15.5265,53.5445584373,30.564,-16.3765,34.6748878621,20.68,0.85,20.697461197,132.46,51.464,4.9335,51.6999295768,30.564,-16.3765,34.6748878621,20.9,21.31,29.848385216,132.76
2020-11-09 06:30:00,52.307,-14.5435,54.291211455,31.687,-15.9335,35.4674835765,20.62,1.3900000000000001,20.6667970426,132.46,52.537,5.8865,52.8657474292,31.687,-15.9335,35.4674835765,20.85,21.82,30.1800414181,132.76
2020-11-09 07:00:00,53.463,-13.9505,55.253134022,32.963,-15.7305,36.5240742422,20.5,1.78,20.5771329393,133.25,53.673,6.7595,54.096966359,32.963,-15.7305,36.5240742422,20.71,22.49,30.572932473,133.55
2020-11-09 07:30:00,55.557,-13.285,57.1233006224,32.117,-15.365,35.6031587644,23.44,2.08,23.5321057281,132.16,55.887,7.135,56.3406158468,32.117,-15.365,35.6031587644,23.77,22.5,32.7301527647,132.45
2020-11-09 08:00:00,53.168,-12.4825,54.6136341059,33.768,-16.2725,37.4842911131,19.4,3.79,19.766742270800002,131.66,53.328,7.8075,53.8964993321,33.768,-16.2725,37.4842911131,19.56,24.08,31.0232171123,131.95
2020-11-09 08:30:00,54.38,-11.755,55.6359993619,34.65,-16.615,38.4276036854,19.73,4.86,20.3197563962,131.23,54.55,8.445,55.1998235957,34.65,-16.615,38.4276036854,19.9,25.06,32.0002124993,131.51
2020-11-09 09:00:00,55.3405,-11.1905,56.4605900651,34.5105,-16.6805,38.3303233811,20.83,5.49,21.5413323636,130.87,55.5405,8.9395,56.2553268633,34.5105,-16.6805,38.3303233811,21.03,25.62,33.1458187408,131.15
2020-11-09 09:30:00,56.2565,-10.7305,57.2707379252,34.2065,-16.5805,38.0131243454,22.05,5.85,22.8128253401,130.96,56.5065,9.4295,57.287869680200004,34.2065,-16.5805,38.0131243454,22.3,26.01,34.2609121303,131.24
2020-11-09 10:00:00,56.7,-10.7295,57.7062576351,33.22,-16.0995,36.9156105225,23.48,5.37,24.0862471132,131.01,57.01,9.4505,57.787992267,33.22,-16.0995,36.9156105225,23.79,25.55,34.9108378588,131.29
2020-11-09 10:30:00,57.498,-10.461500000000001,58.4419625462,33.628,-16.1615,37.3100049082,23.87,5.7,24.541126706,131.22,57.828,9.7885,58.6505951909,33.628,-16.1615,37.3100049082,24.2,25.95,35.482988882,131.5
2020-11-09 11:00:00,57.625,-10.409,58.557560622,32.725,-15.919,36.3914850755,24.9,5.51,25.5023547932,131.01,57.985,9.781,58.804151095,32.725,-15.919,36.3914850755,25.26,25.7,36.0355047141,131.29
2020-11-09 11:30:00,56.535,-11.199,57.6335303968,34.825,-16.469,38.5228320091,21.71,5.27,22.3404789564,131.23,56.755,9.031,57.4690263185,34.825,-16.469,38.5228320091,21.93,25.5,33.6329436713,131.51
2020-11-09 12:00:00,56.522,-10.978,57.5782334567,35.222,-16.488,38.8901456413,21.3,5.51,22.0011386069,130.37,56.752,9.022,57.4646498989,35.222,-16.488,38.8901456413,21.53,25.51,33.3811473739,130.65
2020-11-09 12:30:00,57.6185,-10.301,58.532060815,36.3485,-16.871,40.0729845813,21.27,6.57,22.2615767636,130.41,57.8185,9.759,58.6363114738,36.3485,-16.871,40.0729845813,21.47,26.63,34.2069846669,130.68
2020-11-09 13:00:00,57.535,-10.9365,58.5652051755,32.685,-16.2065,36.482322668,24.85,5.27,25.4026652145,130.49,57.895,9.1235,58.6094640587,32.685,-16.2065,36.482322668,25.21,25.33,35.7372774565,130.76
2020-11-09 13:30:00,57.849,-11.516,58.9841085124,30.589,-16.516,34.762985732,27.26,5.0,27.7147541934,131.37,58.279,8.844,58.9462312366,30.589,-16.516,34.762985732,27.69,25.36,37.5481783846,131.65
2020-11-09 14:00:00,57.8135,-11.777,59.0008348352,28.1235,-15.817,32.2662167173,29.69,4.04,29.9636062583,132.14,58.3435,8.793,59.0023799626,28.1235,-15.817,32.2662167173,30.22,24.61,38.9730740384,132.44
2020-11-09 14:30:00,58.193,-11.8085,59.3790023598,27.653,-16.2885,32.0936698003,30.54,4.48,30.8668430521,131.82,58.753,8.6915,59.3924000294,27.653,-16.2885,32.0936698003,31.1,24.98,39.8899786914,132.12
2020-11-09 15:00:00,58.199,-11.6495,59.353470423,29.219,-16.9195,33.7641739311,28.98,5.27,29.4552762676,131.89,58.689,8.8605,59.3540831051,29.219,-16.9195,33.7641739311,29.47,25.78,39.1546842664,132.2
2020-11-09 15:30:00,58.101,-11.5245,59.2329325734,31.961,-17.6145,36.4935080699,26.14,6.09,26.8400391207,131.76,58.481,8.9455,59.1612147547,31.961,-17.6145,36.4935080699,26.52,26.56,37.5332386026,132.06
2020-11-09 16:00:00,59.558,-11.184,60.5989869552,32.828,-17.374,37.1420712939,26.73,6.19,27.4373650338,131.54,59.978,9.276,60.6910591438,32.828,-17.374,37.1420712939,27.15,26.65,38.0439876985,131.84
2020-11-09 16:30:00,61.212,-10.3615,62.0827643251,36.572,-18.7215,41.0853470991,24.64,8.36,26.0195926179,130.39,61.542,9.7985,62.3171594848,36.572,-18.7215,41.0853470991,24.97,28.52,37.9063490724,130.7
2020-11-09 17:00:00,62.447,-10.073,63.2541946277,40.027,-19.943,44.7200623658,22.42,9.87,24.4963936121,130.01,62.697,10.007,63.4905808605,40.027,-19.943,44.7200623658,22.67,29.95,37.5623668051,130.31
2020-11-09 17:30:00,62.237,-10.3475,63.0913221073,42.377,-19.0875,46.4773362538,19.86,8.74,21.698092082,130.48,62.387,9.7725,63.1477594634,42.377,-19.0875,46.4773362538,20.01,28.86,35.1183669894,130.72
2020-11-09 18:00:00,61.398,-11.853,62.531656087100004,36.068,-16.953,39.8535422892,25.33,5.1,25.838322314,130.93,61.778,8.327,62.336668286,36.068,-16.953,39.8535422892,25.71,25.28,36.0566568056,131.2
2020-11-09 18:30:00,60.751,-12.374,61.9983860838,35.811,-16.694,39.5109776771,24.94,4.32,25.3113808395,131.5,61.111,7.956,61.6267170714,35.811,-16.694,39.5109776771,25.3,24.65,35.3229741103,131.79
2020-11-09 19:00:00,59.4385,-12.489,60.7364009738,36.0485,-16.419,39.6115881183,23.39,3.93,23.7178624669,131.43,59.7485,7.821,60.2582051944,36.0485,-16.419,39.6115881183,23.7,24.24,33.9008495469,131.75
2020-11-09 19:30:00,58.0295,-13.063,59.4816344702,32.0695,-15.553,35.6419505534,25.96,2.49,26.0791430074,131.21,58.4295,7.117,58.8613469031,32.0695,-15.553,35.6419505534,26.36,22.67,34.7674920004,131.46
2020-11-09 20:00:00,56.34,-13.688,57.9789353472,29.37,-14.818,32.8963527462,26.97,1.13,26.9936622191,131.17,56.8,6.462,57.166401356,29.37,-14.818,32.8963527462,27.43,21.28,34.7166141782,131.42
2020-11-09 20:30:00,54.9505,-13.8815,56.6767456061,25.3005,-14.8415,29.3323272602,29.65,0.96,29.6655372444,131.34,55.5105,6.3685,55.8746221687,25.3005,-14.8415,29.3323272602,30.21,21.21,36.9121687252,131.59
2020-11-09 21:00:00,53.7165,-14.238,55.5714226581,23.7565,-14.648,27.9094105321,29.96,0.41000000000000003,29.9628052759,130.79,54.2865,5.872,54.6031543617,23.7565,-14.648,27.9094105321,30.53,20.52,36.7852049063,131.04
2020-11-09 21:30:00,52.8215,-14.553,54.7896036785,24.8415,-15.143,29.0931361536,27.98,0.59,27.9862198233,131.68,53.3115,5.777,53.6235933265,24.8415,-15.143,29.0931361536,28.47,20.92,35.3296943095,131.95
2020-11-09 22:00:00,51.564,-15.0005,53.7015930513,24.294,-15.0205,28.562455361,27.27,0.02,27.2700073341,132.24,52.024,5.4495000000000005,52.3086381609,24.294,-15.0205,28.562455361,27.73,20.47,34.4669958076,132.52
2020-11-09 22:30:00,49.896,-15.0715,52.1225568084,24.216,-14.8715,28.4178846547,25.68,-0.2,25.6807788044,132.07,50.286,5.2585,50.5601979649,24.216,-14.8715,28.4178846547,26.07,20.13,32.9372403216,132.33
2020-11-09 23:00:00,48.5955,-15.2335,50.9272239819,25.1555,-15.1635,29.3722813636,23.44,-0.07,23.440104522,132.22,48.9055,5.1165,49.1724160734,25.1555,-15.1635,29.3722813636,23.75,20.28,31.2304482837,132.49
2020-11-09 23:30:00,47.413,-15.5925,49.9111072333,25.613,-15.4425,29.908135603,21.8,-0.15,21.8005160489,133.05,47.653,4.9975000000000005,47.9143341313,25.613,-15.4425,29.908135603,22.04,20.44,30.0591949327,133.33
2020-11-10 00:00:00,46.162,-15.8325,48.8016219018,24.502,-14.9525,28.704098318,21.66,-0.88,21.6778688989,133.31,46.402,4.8575,46.6555560491,24.502,-14.9525,28.704098318,21.9,19.81,29.5304266816,133.59
2020-11-10 00:30:00,45.835,-15.7645,48.4702659911,24.935,-15.2345,29.2206128486,20.9,-0.53,20.9067190157,133.08,46.035,4.8155,46.2861779071,24.935,-15.2345,29.2206128486,21.1,20.05,29.106914986,133.36
2020-11-10 01:00:00,45.9795,-15.7835,48.6130979521,25.1995,-15.4535,29.5605389413,20.78,-0.33,20.7826201428,133.2,46.1795,4.8365,46.4320789164,25.1995,-15.4535,29.5605389413,20.98,20.29,29.186375246,133.47
2020-11-10 01:30:00,46.043,-15.9635,48.7318292418,24.303,-15.5635,28.8592851826,21.74,-0.4,21.7436795414,133.46,46.283,4.6965,46.520674987,24.303,-15.5635,28.8592851826,21.98,20.26,29.8929423109,133.74
2020-11-10 02:00:00,45.8665,-16.304,48.6780878656,23.8565,-15.464,28.4300525545,22.01,-0.84,22.0260232452,134.38,46.0965,4.666,46.3320501192,23.8565,-15.464,28.4300525545,22.24,20.13,29.9972415398,134.67
2020-11-10 02:30:00,45.3415,-16.281,48.1759544093,23.3215,-15.161,27.8163312327,22.02,-1.12,22.0484647992,133.88,45.5915,4.569,45.8198715979,23.3215,-15.161,27.8163312327,22.27,19.73,29.7527444112,134.17
2020-11-10 03:00:00,45.199,-16.2895,48.0447438462,23.139,-15.1095,27.6353091398,22.06,-1.18,22.0915368411,133.92,45.449,4.5504999999999995,45.6762372711,23.139,-15.1095,27.6353091398,22.31,19.66,29.7363699869,134.21
2020-11-10 03:30:00,44.7795,-16.404,47.6895673733,22.0195,-14.884,26.5780329643,22.76,-1.52,22.810699244,134.15,45.0495,4.506,45.2742916703,22.0195,-14.884,26.5780329643,23.03,19.39,30.1056971353,134.43
2020-11-10 04:00:00,44.6965,-16.45,47.6275089864,22.5165,-14.98,27.0442816923,22.18,-1.47,22.2286594288,134.18,44.9365,4.48,45.1592674016,22.5165,-14.98,27.0442816923,22.42,19.46,29.6875057895,134.48
2020-11-10 04:30:00,44.6045,-16.194,47.4532091249,24.0745,-15.274000000000001,28.5109913235,20.53,-0.92,20.5506033975,134.06,44.7945,4.7059999999999995,45.0410220382,24.0745,-15.274000000000001,28.5109913235,20.72,19.98,28.7840025014,134.35
2020-11-10 05:00:00,44.7895,-16.165,47.6172923973,25.0395,-15.595,29.4988234554,19.75,-0.5700000000000001,19.7582236044,133.8,44.9495,4.635,45.1878387982,25.0395,-15.595,29.4988234554,19.91,20.23,28.3841681224,134.1
2020-11-10 05:30:00,45.263,-15.958,47.993717641,25.263,-15.708,29.7482845388,20.0,-0.25,20.001562439,133.31,45.433,4.7219999999999995,45.6777273187,25.263,-15.708,29.7482845388,20.17,20.43,28.7091239852,133.6
2020-11-10 06:00:00,45.995,-15.891,48.6627568681,23.935,-15.311,28.4132178044,22.06,-0.58,22.0676233428,133.05,46.245,4.709,46.4841339169,23.935,-15.311,28.4132178044,22.31,20.02,29.9755984094,133.34
2020-11-10 06:30:00,48.216,-15.0245,50.5026559326,25.896,-15.9845,30.4320071019,22.32,0.96,22.3406356221,132.15,48.476,5.3555,48.7709335183,25.896,-15.9845,30.4320071019,22.58,21.34,31.0685049528,132.44
2020-11-10 07:00:00,49.8655,-14.345,51.8878320539,25.7255,-15.495,30.0315896224,24.14,1.15,24.1673767712,131.16,50.2055,5.765,50.5354079359,25.7255,-15.495,30.0315896224,24.48,21.26,32.4231090428,131.44
2020-11-10 07:30:00,52.017,-13.4775,53.7346377605,26.977,-15.6875,31.2066689227,25.04,2.21,25.1373367722,130.56,52.397,6.4925,52.7977098485,26.977,-15.6875,31.2066689227,25.42,22.18,33.7361645716,130.84
2020-11-10 08:00:00,53.5985,-13.133,55.18400938,26.5085,-15.573,30.7444125208,27.09,2.44,27.1996636009,131.62,54.0385,7.177,54.5130150629,26.5085,-15.573,30.7444125208,27.53,22.75,35.7136304511,131.9
2020-11-10 08:30:00,54.455,-12.7525,55.9282869508,27.095,-15.5325,31.2313557383,27.36,2.7800000000000002,27.5008727134,132.07,54.905,7.7175,55.4447367317,27.095,-15.5325,31.2313557383,27.81,23.25,36.2485668682,132.35
2020-11-10 09:00:00,54.3535,-12.321,55.7324860674,28.1135,-15.431,32.069995997,26.24,3.11,26.4236579602,131.3,54.7435,7.9190000000000005,55.313301775,28.1135,-15.431,32.069995997,26.63,23.35,35.4172189761,131.57
2020-11-10 09:30:00,54.767,-12.336,56.1391234791,28.057,-15.366,31.9892045071,26.71,3.03,26.881313212,131.75,55.177,8.014,55.7559460955,28.057,-15.366,31.9892045071,27.12,23.38,35.8066865264,132.02
2020-11-10 10:00:00,54.9905,-12.2725,56.3433167865,28.2105,-15.2525,32.0697843226,26.78,2.98,26.9452927243,131.55,55.4105,8.0075,55.9861015476,28.2105,-15.2525,32.0697843226,27.2,23.26,35.7892106647,131.83
2020-11-10 10:30:00,55.099,-12.316,56.4586898272,29.279,-15.596,33.1737103291,25.82,3.2800000000000002,26.0275008405,131.69,55.489,8.024,56.0661546479,29.279,-15.596,33.1737103291,26.21,23.62,35.2826940581,131.97
2020-11-10 11:00:00,55.13,-12.027,56.4266393559,28.64,-15.227,32.4362625621,26.49,3.2,26.6825804599,131.5,55.54,8.263,56.1513024693,28.64,-15.227,32.4362625621,26.9,23.49,35.7126042176,131.78
2020-11-10 11:30:00,54.5855,-12.456,55.9886483696,32.6455,-16.356,36.513660543,21.94,3.9,22.2839314305,131.5,54.7855,7.824,55.3413587315,32.6455,-16.356,36.513660543,22.14,24.18,32.784935565,131.78
2020-11-10 12:00:00,54.8295,-12.1825,56.1666037472,28.6595,-15.0125,32.3533938946,26.17,2.83,26.3225720628,131.59,55.2295,8.1175,55.8228580109,28.6595,-15.0125,32.3533938946,26.57,23.13,35.2272877185,131.88
2020-11-10 12:30:00,54.4765,-11.932,55.7679269495,30.3865,-14.552,33.6912464336,24.09,2.62,24.2320552162,131.37,54.7965,8.308,55.4227324863,30.3865,-14.552,33.6912464336,24.41,22.86,33.442902087,131.65
2020-11-10 13:00:00,55.458,-11.8695,56.7139735361,28.318,-14.4295,31.7823786751,27.14,2.56,27.2604695484,131.57,55.888,8.4505,56.5232650707,28.318,-14.4295,31.7823786751,27.57,22.88,35.8273540748,131.85
2020-11-10 13:30:00,54.6745,-12.4945,56.0839859541,29.0045,-14.6545,32.4963904226,25.67,2.16,25.7607162168,132.07,55.0645,7.9455,55.6347924459,29.0045,-14.6545,32.4963904226,26.06,22.6,34.4946894463,132.36
2020-11-10 14:00:00,54.4505,-12.3995,55.8444675013,28.0905,-14.3995,31.5661494405,26.36,2.0,26.4357636546,132.0,54.8605,8.0205,55.4436910793,28.0905,-14.3995,31.5661494405,26.77,22.42,34.9183232702,132.29
2020-11-10 14:30:00,54.139,-12.386,55.5377737851,26.939,-14.186,30.4458916276,27.2,1.8,27.2594937591,131.89,54.569,8.024,55.1557824439,26.939,-14.186,30.4458916276,27.63,22.21,35.4499788434,132.19
2020-11-10 15:00:00,53.7315,-12.7395,55.2210915548,24.4515,-13.3595,27.8630955298,29.28,0.62,29.286563472,132.0,54.2615,7.7405,54.8108175683,24.4515,-13.3595,27.8630955298,29.81,21.1,36.5218578388,132.3
2020-11-10 15:30:00,54.127,-12.8335,55.6276087141,22.487,-12.9535,25.9510757243,31.64,0.12,31.6402275592,132.2,54.747,7.6765,55.2825710441,22.487,-12.9535,25.9510757243,32.26,20.63,38.292355634,132.51
2020-11-10 16:00:00,55.229,-12.2645,56.5743793713,22.769,-12.7345,26.0882128796,32.46,0.47000000000000003,32.4634024711,130.62,55.889,7.8355,56.4355861248,22.769,-12.7345,26.0882128796,33.12,20.57,38.9879378783,130.91
2020-11-10 16:30:00,56.704,-12.1335,57.9876317696,23.274,-12.8135,26.568117326,33.43,0.68,33.4369152285,130.69,57.404,7.9665,57.9541572128,23.274,-12.8135,26.568117326,34.13,20.78,39.9582945081,130.98
2020-11-10 17:00:00,58.2255,-12.305,59.5115272468,28.4555,-12.805,31.2039020837,29.77,0.5,29.7741985618,131.77,58.7755,8.105,59.3316983176,28.4555,-12.805,31.2039020837,30.32,20.91,36.8311077759,132.07
2020-11-10 17:30:00,58.6595,-12.5505,59.9870985338,28.7695,-12.7105,31.4522008848,29.89,0.16,29.8904282338,131.63,59.2195,7.8595,59.7387723384,28.7695,-12.7105,31.4522008848,30.45,20.57,36.7468012213,131.92
2020-11-10 18:00:00,58.4265,-12.841,59.8209593976,23.8365,-12.861,27.0847568431,34.59,0.02,34.590005782,132.16,59.1665,7.699,59.6653108871,23.8365,-12.861,27.0847568431,35.33,20.56,40.8769189152,132.47
2020-11-10 18:30:00,57.4735,-13.1575,58.9603511565,23.7035,-13.1575,27.1104356014,33.77,0.0,33.77,132.31,58.1835,7.4025,58.652507862,23.7035,-13.1575,27.1104356014,34.48,20.56,40.1445388565,132.62
2020-11-10 19:00:00,56.5205,-13.2225,58.0465453451,23.3705,-12.9725,26.729497311,33.15,-0.25,33.1509426714,132.18,57.2005,7.2175,57.654050217700004,23.3705,-12.9725,26.729497311,33.83,20.19,39.3967638265,132.48
2020-11-10 19:30:00,55.453,-13.2645,57.0173847984,23.473,-12.9045,26.7863369883,31.98,-0.36,31.9820262022,131.61,56.093,6.9655000000000005,56.5238254124,23.473,-12.9045,26.7863369883,32.62,19.87,38.1953046853,131.91
2020-11-10 20:00:00,54.124,-13.628,55.8133475076,24.244,-13.078,27.5464266285,29.88,-0.55,29.8850614856,131.43,54.694,6.592,55.0898184786,24.244,-13.078,27.5464266285,30.45,19.67,36.2506744765,131.73
2020-11-10 20:30:00,53.094,-14.0,54.908768298,24.434,-13.32,27.8288116167,28.66,-0.68,28.6680658573,131.76,53.604,6.27,53.9694516926,24.434,-13.32,27.8288116167,29.17,19.59,35.1376863211,132.07
2020-11-10 21:00:00,51.644,-14.2575,53.5759184919,24.184,-13.0075,27.4601695597,27.46,-1.25,27.4884357503,131.56,52.114,5.9525,52.4528478946,24.184,-13.0075,27.4601695597,27.93,18.96,33.7574658409,131.85
2020-11-10 21:30:00,50.236,-14.5195,52.2921750958,25.746,-13.3895,29.0195662657,24.49,-1.13,24.5160559634,131.34,50.606,5.6005,50.9149569012,25.746,-13.3895,29.0195662657,24.86,18.99,31.2832175455,131.63
2020-11-10 22:00:00,48.958,-14.697,51.1164119731,27.198,-13.897,30.5427211132,21.76,-0.8,21.7747009164,131.63,49.218,5.463,49.5202574004,27.198,-13.897,30.5427211132,22.02,19.36,29.3204706647,131.93
2020-11-10 22:30:00,47.54,-14.5995,49.7312477246,29.98,-14.5695,33.3327276149,17.56,-0.03,17.5600256264,131.03,47.64,5.4005,47.9451248851,29.98,-14.5695,33.3327276149,17.66,19.97,26.6585164628,131.33
2020-11-10 23:00:00,46.0265,-14.903,48.3791082106,30.0565,-14.643,33.4336752579,15.97,-0.26,15.9721163282,132.24,46.0565,5.427,46.3751390429,30.0565,-14.643,33.4336752579,16.0,20.07,25.6671950162,132.53
2020-11-10 23:30:00,45.02,-15.1335,47.4955073902,30.16,-14.8235,33.6059779243,14.86,-0.31,14.8632331611,133.22,45.01,5.4465,45.338333254,30.16,-14.8235,33.6059779243,14.85,20.27,25.1275824543,133.53
2020-11-11 00:00:00,43.961,-15.556000000000001,46.6321633318,29.021,-14.566,32.4713226863,14.94,-0.99,14.9727652757,133.66,43.941,5.154,44.2422331828,29.021,-14.566,32.4713226863,14.92,19.72,24.7282186985,133.98
2020-11-11 00:30:00,43.1965,-15.5965,45.9259014555,30.0565,-14.8965,33.5454751718,13.14,-0.7000000000000001,13.1586321478,133.77,43.1165,5.1535,43.4233938621,30.0565,-14.8965,33.5454751718,13.06,20.05,23.9283534745,134.08
2020-11-11 01:00:00,42.8005,-15.6385,45.5680313652,29.860500000000002,-14.6785,33.2732298177,12.94,-0.96,12.9755616449,132.89,42.7205,4.8415,42.9939675129,29.860500000000002,-14.6785,33.2732298177,12.86,19.52,23.3754144348,133.2
2020-11-11 01:30:00,42.244,-15.7225,45.0749658042,29.794,-14.8225,33.2774539629,12.45,-0.9,12.4824877328,133.39,42.134,4.8775,42.415374126,29.794,-14.8225,33.2774539629,12.34,19.7,23.2457652057,133.71
2020-11-11 02:00:00,41.646,-15.616,44.4775086083,29.876,-14.796,33.3391210442,11.77,-0.8200000000000001,11.7985295694,133.51,41.526,5.024,41.8288088762,29.876,-14.796,33.3391210442,11.65,19.82,22.9903218768,133.83
2020-11-11 02:30:00,41.2015,-15.6775,44.0834164794,31.5715,-15.3575,35.1085804113,9.63,-0.32,9.6353152517,134.72,40.9715,5.3625,41.3209416459,31.5715,-15.3575,35.1085804113,9.4,20.72,22.7525471102,135.04
2020-11-11 03:00:00,41.109,-15.835,44.0533438685,31.939,-15.545,35.5210746741,9.17,-0.29,9.1745844593,135.47,40.859,5.365,41.2097210134,31.939,-15.545,35.5210746741,8.92,20.91,22.7331146128,135.8
2020-11-11 03:30:00,40.882,-15.689,43.7890699262,32.232,-15.419,35.7302027002,8.65,-0.27,8.6542128469,134.94,40.622,5.401,40.9794788278,32.232,-15.419,35.7302027002,8.39,20.82,22.4469262929,135.26
2020-11-11 04:00:00,40.68,-15.6345,43.5809590332,32.28,-15.4545,35.7888246559,8.4,-0.18,8.4019283501,134.89,40.41,5.4155,40.771261205,32.28,-15.4545,35.7888246559,8.13,20.87,22.3976293388,135.21
2020-11-11 04:30:00,40.5805,-15.599,43.4753468215,33.2205,-15.599,36.7005506941,7.36,0.0,7.36,134.75,40.2705,5.481,40.6417830717,33.2205,-15.599,36.7005506941,7.05,21.08,22.2276606956,135.06
2020-11-11 05:00:00,40.6355,-15.7685,43.5877213502,32.2355,-15.3585,35.7072959281,8.4,-0.41000000000000003,8.41,134.67,40.3555,5.2515,40.6957569348,32.2355,-15.3585,35.7072959281,8.12,20.61,22.1518960814,134.99
2020-11-11 05:30:00,41.399,-15.4575,44.1906269162,33.479,-15.6475,36.9552120444,7.92,0.19,7.9222787126,134.06,41.119,5.4225,41.4750005093,33.479,-15.6475,36.9552120444,7.64,21.07,22.4123738145,134.37
2020-11-11 06:00:00,42.9165,-15.081,45.4891474228,33.6565,-15.831,37.1938241278,9.26,0.75,9.2903229223,133.49,42.6765,5.619,43.0448233037,33.6565,-15.831,37.1938241278,9.02,21.45,23.2693553843,133.8
2020-11-11 06:30:00,45.811,-14.029,47.9109649454,33.881,-16.049,37.4898994664,11.93,2.02,12.0998057836,133.02,45.681,6.5809999999999995,46.1526090487,33.881,-16.049,37.4898994664,11.8,22.63,25.5216946929,133.32
2020-11-11 07:00:00,48.1335,-13.2895,49.9344032957,34.0935,-15.9295,37.6313129255,14.04,2.64,14.2860491389,131.98,48.0735,7.0305,48.58486732,34.0935,-15.9295,37.6313129255,13.98,22.96,26.8812574111,132.27
2020-11-11 07:30:00,50.9375,-11.8715,52.3025947588,35.5375,-16.3115,39.1021602792,15.4,4.44,16.0272767493,131.04,50.9275,8.2385,51.5895642403,35.5375,-16.3115,39.1021602792,15.39,24.55,28.9750685935,131.33
2020-11-11 08:00:00,53.147,-11.232,54.3209115627,35.757,-16.612,39.4274218406,17.39,5.38,18.2032002681,131.66,53.207,9.068,53.9741926572,35.757,-16.612,39.4274218406,17.45,25.68,31.0477841399,131.95
2020-11-11 08:30:00,54.641,-10.849,55.7076267848,36.301,-16.849,40.0206372013,18.34,6.0,19.2965178206,131.48,54.721,9.461,55.5328583993,36.301,-16.849,40.0206372013,18.42,26.31,32.1171683061,131.78
2020-11-11 09:00:00,55.263,-10.674,56.2843978825,35.953,-16.554,39.5809692276,19.31,5.88,20.1854031419,131.25,55.393,9.556000000000001,56.2112229452,35.953,-16.554,39.5809692276,19.44,26.11,32.5521996185,131.54
2020-11-11 09:30:00,55.774,-10.0585,56.6737372885,37.674,-16.6985,41.2088604338,18.1,6.64,19.279512442,130.96,55.864,10.1515,56.7788644502,37.674,-16.6985,41.2088604338,18.19,26.85,32.4314446178,131.24
2020-11-11 10:00:00,56.6055,-9.789,57.445688709,38.3155,-17.159,41.9822441188,18.29,7.37,19.7190517013,131.07,56.6855,10.431,57.637242051,38.3155,-17.159,41.9822441188,18.37,27.59,33.1461159112,131.36
2020-11-11 10:30:00,57.0515,-10.1085,57.9401020408,35.7315,-16.4485,39.3356485201,21.32,6.34,22.2427066698,130.87,57.2615,10.0815,58.1422051912,35.7315,-16.4485,39.3356485201,21.53,26.53,34.1669694296,131.16
2020-11-11 11:00:00,57.8205,-9.932,58.6673234795,36.6905,-17.042,40.4551919319,21.13,7.11,22.294147214,130.87,58.0105,10.278,58.9139660373,36.6905,-17.042,40.4551919319,21.32,27.32,34.6543619188,131.13
2020-11-11 11:30:00,58.415,-9.693,59.213735518,37.865,-17.803,41.8414272462,20.55,8.11,22.0924104615,130.91,58.595,10.557,59.5384268687,37.865,-17.803,41.8414272462,20.73,28.36,35.1286563933,131.2
2020-11-11 12:00:00,58.702,-9.496,59.4651059025,37.862,-17.716,41.8017667091,20.84,8.22,22.4025444983,130.54,58.882,10.664,59.8398765039,37.862,-17.716,41.8017667091,21.02,28.38,35.3166363064,130.82
2020-11-11 12:30:00,59.013,-9.318,59.7441151328,37.593,-17.698,41.5506059282,21.42,8.38,23.0008869394,130.33,59.233,10.772,60.2045203702,37.593,-17.698,41.5506059282,21.64,28.47,35.7607396456,130.6
2020-11-11 13:00:00,58.719,-10.2235,59.6023566082,34.919,-16.7035,38.7084418861,23.8,6.48,24.6663819803,131.08,59.019,10.0465,59.8679757738,34.919,-16.7035,38.7084418861,24.1,26.75,36.0051732394,131.37
2020-11-11 13:30:00,57.98,-10.6375,58.9477464052,37.09,-17.1575,40.8662196227,20.89,6.52,21.8838410705,131.6,58.18,9.7625,58.9933793425,37.09,-17.1575,40.8662196227,21.09,26.92,34.1975803238,131.9
2020-11-11 14:00:00,57.4905,-10.09,58.369218688,40.6405,-18.46,44.6365527371,16.85,8.37,18.8143402754,131.96,57.5005,10.45,58.4423647729,40.6405,-18.46,44.6365527371,16.86,28.91,33.4671137088,132.26
2020-11-11 14:30:00,57.0995,-10.4765,58.0526481093,41.2195,-18.9065,45.3486815961,15.88,8.43,17.9788570271,132.85,57.0895,10.3135,58.013612993,41.2195,-18.9065,45.3486815961,15.87,29.22,33.2515458287,133.16
2020-11-11 15:00:00,57.2395,-10.2965,58.1582175836,40.8795,-19.5065,45.295000414,16.36,9.21,18.7742829424,132.89,57.2295,10.5635,58.1962473232,40.8795,-19.5065,45.295000414,16.35,30.07,34.2275824446,133.2
2020-11-11 15:30:00,57.0865,-10.0475,57.9639606868,41.9365,-19.3475,46.1843673606,15.15,9.3,17.7767404211,132.17,57.0365,10.5425,58.0026433751,41.9365,-19.3475,46.1843673606,15.1,29.89,33.4876410038,132.48
2020-11-11 16:00:00,57.9845,-9.877,58.81970222,42.2845,-18.927,46.3272087358,15.7,9.05,18.12160313,130.77,57.9945,10.333,58.9078341076,42.2845,-18.927,46.3272087358,15.71,29.26,33.2107166439,131.06
2020-11-11 16:30:00,59.3015,-9.1825,60.0082178414,44.2915,-19.6225,48.4435700429,15.01,10.44,18.283700391300002,130.47,59.2715,10.9575,60.2758452326,44.2915,-19.6225,48.4435700429,14.98,30.58,34.0519720427,130.76
2020-11-11 17:00:00,60.668,-8.767,61.2981770773,46.018,-19.897,50.1352863062,14.65,11.13,18.3983531872,130.34,60.618,11.383,61.6775049187,46.018,-19.897,50.1352863062,14.6,31.28,34.5195364975,130.63
2020-11-11 17:30:00,61.4305,-8.9135,62.0738013376,51.5305,-20.1535,55.3313292132,9.9,11.24,14.9782375465,130.3,61.2005,11.1565,62.2090724292,51.5305,-20.1535,55.3313292132,9.67,31.31,32.7692691405,130.6
2020-11-11 18:00:00,60.731,-9.065,61.4038157283,52.501,-20.255,56.2727289724,8.23,11.19,13.890608338,130.15,60.451,10.955,61.4356201727,52.501,-20.255,56.2727289724,7.95,31.21,32.2066235424,130.44
2020-11-11 18:30:00,59.783500000000004,-8.979,60.4540264437,48.2635,-20.379,52.3895893594,11.52,11.4,16.2071095511,129.3,59.6135,10.850999999999999,60.593015961,48.2635,-20.379,52.3895893594,11.35,31.23,33.2285329198,129.57
2020-11-11 19:00:00,58.743,-9.116,59.4461227079,48.253,-20.606,52.468650116,10.49,11.49,15.5582839671,129.86,58.553,10.864,59.55233249,48.253,-20.606,52.468650116,10.3,31.47,33.1126999805,130.14
2020-11-11 19:30:00,57.7145,-9.753,58.5327644935,47.2345,-20.453,51.4725480159,10.48,10.7,14.977329535,130.86,57.5045,10.477,58.4511338577,47.2345,-20.453,51.4725480159,10.27,30.93,32.5904556581,131.14
2020-11-11 20:00:00,56.5295,-9.9195,57.3932125822,47.5595,-20.3595,51.7340823877,8.97,10.44,13.7642471643,130.07,56.2795,10.0605,57.1716344047,47.5595,-20.3595,51.7340823877,8.72,30.42,31.6451386472,130.39
2020-11-11 20:30:00,55.293,-10.0095,56.1916892365,47.433,-20.3295,51.6059885987,7.86,10.32,12.972355221800001,129.12,55.003,9.6605,55.8449216066,47.433,-20.3295,51.6059885987,7.57,29.99,30.9306482312,129.43
2020-11-11 21:00:00,54.1045,-10.5475,55.1230140368,47.2245,-20.3375,51.4175777969,6.88,9.79,11.9657218754,129.69,53.7845,9.2625,54.5762434261,47.2245,-20.3375,51.4175777969,6.5600000000000005,29.6,30.3182057517,130.0
2020-11-11 21:30:00,52.7145,-10.575,53.7647573718,47.4245,-20.325,51.5964032201,5.29,9.75,11.0926371977,128.97,52.3445,8.995,53.1117379235,47.4245,-20.325,51.5964032201,4.92,29.32,29.729931046,129.28
2020-11-11 22:00:00,51.5465,-10.939,52.6944340823,48.2365,-20.499,52.4115343531,3.31,9.56,10.1168028547,130.0,51.0865,8.941,51.8630115135,48.2365,-20.499,52.4115343531,2.85,29.44,29.5776283701,130.32
2020-11-11 22:30:00,49.863,-11.247,51.1156901352,48.013,-20.457,52.189433969,1.85,9.21,9.3939661485,130.12,49.363,8.663,50.1173955628,48.013,-20.457,52.189433969,1.35,29.12,29.1512761299,130.44
2020-11-11 23:00:00,48.6255,-11.891,50.0583173034,47.8255,-20.561,52.0579789394,0.8,8.67,8.7068306519,131.76,48.0555,8.479,48.797792176,47.8255,-20.561,52.0579789394,0.23,29.04,29.0409107984,132.09
2020-11-11 23:30:00,47.3005,-12.0785,48.8183107297,47.3005,-20.5685,51.579070295,0.0,8.49,8.49,132.58,46.7205,8.5015,47.4876891678,47.3005,-20.5685,51.579070295,-0.58,29.07,29.075785458,132.92
2020-11-12 00:00:00,46.313,-12.261,47.9085179274,46.773,-20.471,51.0565898783,-0.46,8.21,8.2228766256,132.32,45.713,8.219,46.4459936916,46.773,-20.471,51.0565898783,-1.06,28.69,28.7095750578,132.65
2020-11-12 00:30:00,46.0335,-12.64,47.7373304894,45.9835,-20.37,50.29333129,0.05,7.73,7.7301617059000005,132.02,45.4535,7.76,46.1111511703,45.9835,-20.37,50.29333129,-0.53,28.13,28.1349924471,132.33
2020-11-12 01:00:00,46.8735,-12.2055,48.4365485197,46.8435,-21.1755,51.4073466783,0.03,8.97,8.9700501671,131.14,46.2835,7.9745,46.9654662758,46.8435,-21.1755,51.4073466783,-0.56,29.15,29.1553785775,131.44
2020-11-12 01:30:00,46.8605,-12.339,48.457789686,47.2605,-21.699,52.0038600611,-0.4,9.36,9.3685431098,132.04,46.2605,8.131,46.9696393562,47.2605,-21.699,52.0038600611,-1.0,29.83,29.8467569428,132.37
2020-11-12 02:00:00,46.6545,-12.816,48.3827678647,46.4045,-21.786,51.2640948057,0.25,8.97,8.9734831587,132.24,46.0545,7.674,46.6894768256,46.4045,-21.786,51.2640948057,-0.35000000000000003,29.46,29.4620790169,132.56
2020-11-12 02:30:00,46.4245,-12.3595,48.0415595136,47.9945,-22.1395,52.8547962866,-1.57,9.78,9.9052157978,132.75,45.7745,8.3405,46.5281505166,47.9945,-22.1395,52.8547962866,-2.22,30.48,30.5607395198,133.06
2020-11-12 03:00:00,46.209,-12.735,47.9317421549,46.859,-21.925,51.7346257936,-0.65,9.19,9.2129582654,132.53,45.589,7.855,46.2607603267,46.859,-21.925,51.7346257936,-1.27,29.78,29.8070679538,132.86
2020-11-12 03:30:00,45.9885,-12.9575,47.7790638094,46.5385,-21.9975,51.4754503477,-0.55,9.04,9.0567157403,132.89,45.3785,7.7125,46.029239821,46.5385,-21.9975,51.4754503477,-1.16,29.71,29.73263695,133.23
2020-11-12 04:00:00,45.74,-13.0325,47.5604211109,46.25,-21.6925,51.0845089655,-0.51,8.66,8.6750043228,132.32,45.12,7.4675,45.7337726002,46.25,-21.6925,51.0845089655,-1.13,29.16,29.1818865052,132.66
