Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-12 04:30:00,45.5475,-13.5575,47.5224216818,43.2175,-20.8475,47.9830236907,2.33,7.29,7.6532999419,132.26,45.0575,6.9225,45.5861745763,43.2175,-20.8475,47.9830236907,1.8399999999999999,27.77,27.8308911104,132.6
2020-11-12 05:00:00,45.2755,-14.6215,47.5779272615,38.8155,-19.1115,43.2653726726,6.46,4.49,7.8671278113,132.81,44.9155,5.9885,45.3129592115,38.8155,-19.1115,43.2653726726,6.1,25.1,25.8306020061,133.15
2020-11-12 05:30:00,45.1385,-14.6855,47.467337112,36.0885,-17.9955,40.3263915135,9.05,3.31,9.6363167237,131.03,44.908500000000004,5.3845,45.2301471643,36.0885,-17.9955,40.3263915135,8.82,23.38,24.9883332778,131.36
2020-11-12 06:00:00,45.859,-14.525,48.1042982071,32.179,-16.315,36.0786261656,13.68,1.79,13.7966119029,130.96,45.809,5.535,46.1421792507,32.179,-16.315,36.0786261656,13.63,21.85,25.7526581152,131.28
2020-11-12 06:30:00,47.4675,-14.029,49.4972362587,30.1775,-15.539,33.9432176915,17.29,1.51,17.3558117067,131.43,47.5575,6.171,47.9561992578,30.1775,-15.539,33.9432176915,17.38,21.71,27.8098633582,131.76
2020-11-12 07:00:00,49.536,-13.7765,51.4160213187,29.916,-15.6565,33.7652639298,19.62,1.88,19.70986555,131.8,49.696,6.5935,50.1314936766,29.916,-15.6565,33.7652639298,19.78,22.25,29.7709741191,132.14
2020-11-12 07:30:00,52.11,-13.0915,53.7293166926,30.87,-15.961500000000001,34.752357938,21.24,2.87,21.4330235851,131.48,52.32,7.1685,52.8088041168,30.87,-15.961500000000001,34.752357938,21.45,23.13,31.5451961477,131.82
2020-11-12 08:00:00,53.841,-11.7135,55.1004479406,35.821,-17.2235,39.7466098334,18.02,5.51,18.8435798085,130.48,53.931,8.3265,54.5699859195,35.821,-17.2235,39.7466098334,18.11,25.55,31.3173210859,130.79
2020-11-12 08:30:00,55.447,-11.4625,56.619419948,35.077,-17.2325,39.0813892441,20.37,5.77,21.1714383073,131.79,55.607,8.9575,56.323842689,35.077,-17.2325,39.0813892441,20.53,26.19,33.2775750318,132.13
2020-11-12 09:00:00,55.8255,-10.889,56.8775594699,37.6455,-17.809,41.6454577505,18.18,6.92,19.4524754209,131.55,55.9055,9.481,56.703741422,37.6455,-17.809,41.6454577505,18.26,27.29,32.8355249692,131.89
2020-11-12 09:30:00,56.658,-10.324,57.5909189022,38.708,-17.944,42.6649317356,17.95,7.62,19.5004333285,131.55,56.718,10.066,57.6043043531,38.708,-17.944,42.6649317356,18.01,28.01,33.3004534504,131.85
2020-11-12 10:00:00,56.339,-11.1865,57.4388431573,37.339,-17.8565,41.3890748054,19.0,6.67,20.1367549521,132.47,56.439,9.4435,57.2236001423,37.339,-17.8565,41.3890748054,19.1,27.3,33.3181632147,132.81
2020-11-12 10:30:00,56.153,-11.3995,57.2984119261,38.883,-17.9895,42.8428500365,17.27,6.59,18.4846152246,132.99,56.183,9.3705,56.9590709128,38.883,-17.9895,42.8428500365,17.3,27.36,32.3706595546,133.33
2020-11-12 11:00:00,56.3575,-10.725,57.3689239157,38.7075,-17.845,42.6229349207,17.65,7.12,19.0319967423,132.45,56.4175,9.925,57.2838540188,38.7075,-17.845,42.6229349207,17.71,27.77,32.9365602333,132.78
2020-11-12 11:30:00,55.4165,-11.255,56.547886762,40.7365,-18.445,44.7177868107,14.68,7.19,16.3462075112,132.49,55.3465,9.355,56.1315516198,40.7365,-18.445,44.7177868107,14.61,27.8,31.4052877713,132.81
2020-11-12 12:00:00,55.282,-11.2775,56.4205771882,41.882,-18.5875,45.8213605238,13.4,7.31,15.2642097732,132.63,55.172,9.3825,55.9641035866,41.882,-18.5875,45.8213605238,13.29,27.97,30.9668371004,132.96
2020-11-12 12:30:00,54.9765,-10.9135,56.0492643529,45.8865,-19.6935,49.9340046912,9.09,8.78,12.6378993508,132.24,54.6865,9.6465,55.5307864567,45.8865,-19.6935,49.9340046912,8.8,29.34,30.6312846613,132.56
2020-11-12 13:00:00,54.644,-10.8625,55.7131998924,46.044,-19.6825,50.0744519915,8.6,8.82,12.3187824074,132.08,54.344,9.6475,55.1937006573,46.044,-19.6825,50.0744519915,8.3,29.33,30.4817798037,132.4
2020-11-12 13:30:00,54.081,-11.0915,55.2066656596,43.631,-19.0315,47.6010730262,10.45,7.94,13.1242561694,132.11,53.851,9.4485,54.6736166103,43.631,-19.0315,47.6010730262,10.22,28.48,30.2582021938,132.44
2020-11-12 14:00:00,54.311,-11.2315,55.4601777247,41.561,-18.6215,45.5420353437,12.75,7.39,14.7368449812,132.4,54.171,9.3585,54.9734368877,41.561,-18.6215,45.5420353437,12.61,27.98,30.6902671868,132.74
2020-11-12 14:30:00,54.8665,-10.91,55.9406911134,37.2565,-17.39,41.1151905292,17.61,6.48,18.7643944746,132.11,54.9265,9.68,55.7729576251,37.2565,-17.39,41.1151905292,17.67,27.07,32.3266731972,132.44
2020-11-12 15:00:00,55.0495,-10.9815,56.1341321524,35.8795,-17.0115,39.7080552596,19.17,6.03,20.0960145302,131.94,55.1795,9.5285,55.9961564083,35.8795,-17.0115,39.7080552596,19.3,26.54,32.8155694755,132.28
2020-11-12 15:30:00,55.047,-11.0905,56.153106764,34.617,-16.7505,38.4566761337,20.43,5.66,21.1995400894,131.32,55.227,9.2295,55.992903115,34.617,-16.7505,38.4566761337,20.61,25.98,33.1622149441,131.66
2020-11-12 16:00:00,56.616,-10.981,57.6710830226,34.576,-17.401,38.7078102842,22.04,6.42,22.956001394,130.83,56.856,9.239,57.6017695648,34.576,-17.401,38.7078102842,22.28,26.64,34.7287776923,131.16
2020-11-12 16:30:00,57.1885,-9.876,58.0349886556,40.1185,-18.026,43.9821636377,17.07,8.15,18.9157976306,130.34,57.2385,10.214,58.1426837895,40.1185,-18.026,43.9821636377,17.12,28.24,33.0241124029,130.67
2020-11-12 17:00:00,58.719,-9.8945,59.5468058862,40.439,-18.3645,44.413596806,18.28,8.47,20.146942696099998,129.98,58.829,10.0955,59.6889467259,40.439,-18.3645,44.413596806,18.39,28.46,33.8845643325,130.3
2020-11-12 17:30:00,59.157,-10.691,60.1152903179,37.877,-17.151,41.5791285382,21.28,6.46,22.2389298304,130.27,59.387,9.369,60.1214930786,37.877,-17.151,41.5791285382,21.51,26.52,34.1466030521,130.6
2020-11-12 18:00:00,58.6225,-11.11,59.6659836611,35.8925,-16.42,39.4700893874,22.73,5.31,23.3420007711,129.86,58.9025,8.81,59.5577082018,35.8925,-16.42,39.4700893874,23.01,25.23,34.1469325123,130.18
2020-11-12 18:30:00,58.551,-11.673,59.7032539314,39.311,-16.953,42.8107338176,19.24,5.28,19.9513408071,131.44,58.701,8.667,59.3373768379,39.311,-16.953,42.8107338176,19.39,25.62,32.1303050094,131.77
2020-11-12 19:00:00,57.338,-12.2715,58.6364729179,36.908,-16.5315,40.4412036944,20.43,4.26,20.8694154207,132.21,57.518,8.2685,58.1092799495,36.908,-16.5315,40.4412036944,20.61,24.8,32.2461175958,132.56
2020-11-12 19:30:00,56.297,-12.63,57.696352649,36.417,-17.11,40.2361776142,19.88,4.48,20.3785377297,132.21,56.467,7.92,57.0197201764,36.417,-17.11,40.2361776142,20.05,25.03,32.0702884303,132.56
2020-11-12 20:00:00,55.6835,-12.4745,57.063695310599996,37.4935,-17.3145,41.2983589565,18.19,4.84,18.8229036017,131.2,55.783500000000004,7.7555,56.320037753,37.4935,-17.3145,41.2983589565,18.29,25.07,31.0327085508,131.53
2020-11-12 20:30:00,54.7925,-12.5635,56.2144073036,38.6225,-17.8835,42.5619205218,16.17,5.32,17.0226701783,130.65,54.8325,7.5065,55.3439300963,38.6225,-17.8835,42.5619205218,16.21,25.39,30.1233497473,130.97
2020-11-12 21:00:00,54.0605,-12.2385,55.4284993708,40.3005,-18.7385,44.4439161472,13.76,6.5,15.218002497,130.04,53.9905,7.6515,54.5299875527,40.3005,-18.7385,44.4439161472,13.69,26.39,29.7295845918,130.35
2020-11-12 21:30:00,54.2105,-12.8085,55.7031056809,39.6905,-19.4085,44.1817344895,14.52,6.6,15.9496206851,131.04,54.1805,7.4315,54.6877844907,39.6905,-19.4085,44.1817344895,14.49,26.84,30.5015688121,131.36
2020-11-12 22:00:00,52.3285,-12.8215,53.8763656393,38.9485,-18.7215,43.2143519505,13.38,5.9,14.6230776514,130.46,52.2685,7.1885,52.7605025042,38.9485,-18.7215,43.2143519505,13.32,25.91,29.1333228452,130.77
2020-11-12 22:30:00,51.222,-21.153,55.4178914521,43.402,-20.753,48.1084255926,7.82,-0.4,7.8302234962,131.58,51.352,16.927,54.0698736174,43.402,-20.753,48.1084255926,7.95,37.68,38.5095429731,131.92
2020-11-12 23:00:00,49.881,-23.348,55.0748877893,39.361,-19.668,44.0013470817,10.52,-3.68,11.1450796318,133.21,50.171,17.202,53.0380810833,39.361,-19.668,44.0013470817,10.81,36.87,38.422037947,133.56
2020-11-12 23:30:00,48.386,-23.4835,53.783638481,39.166,-19.1435,43.5941412147,9.22,-4.34,10.1903876276,132.4,48.626,16.6165,51.386729301,39.166,-19.1435,43.5941412147,9.46,35.76,36.990123006,132.73
2020-11-13 00:00:00,47.5295,-23.826,53.1670165258,41.0095,-19.956,45.6072475189,6.52,-3.87,7.5820379846,133.33,47.6495,16.784,50.519080615600004,41.0095,-19.956,45.6072475189,6.64,36.74,37.3352005485,133.68
2020-11-13 00:30:00,47.0275,-23.1015,52.3952770629,40.5375,-19.7515,45.0933549262,6.49,-3.35,7.3036018511,132.14,47.1475,16.8285,50.0608147007,40.5375,-19.7515,45.0933549262,6.61,36.58,37.1724158483,132.47
2020-11-13 01:00:00,46.8805,-23.7555,52.5557328985,39.2305,-19.2155,43.6837220312,7.65,-4.54,8.8957349331,132.31,47.0505,16.2345,49.7725681525,39.2305,-19.2155,43.6837220312,7.82,35.45,36.3022712788,132.65
2020-11-13 01:30:00,46.5045,-23.8405,52.2593337166,39.4845,-19.360500000000002,43.9756148394,7.02,-4.48,8.3277127712,132.55,46.6545,16.2995,49.4197943187,39.4845,-19.360500000000002,43.9756148394,7.17,35.66,36.3736786702,132.9
2020-11-13 02:00:00,46.091,-23.458,51.7170962545,40.371,-19.508,44.8372580005,5.72,-3.95,6.951323615,132.06,46.171,16.432,49.0078755406,40.371,-19.508,44.8372580005,5.8,35.94,36.4049941629,132.39
2020-11-13 02:30:00,45.619,-24.248,51.6629331823,39.719,-19.448,44.224695194,5.9,-4.8,7.6059187479,133.19,45.709,16.312,48.5324018054,39.719,-19.448,44.224695194,5.99,35.76,36.2582087257,133.53
2020-11-13 03:00:00,45.1675,-24.1345,51.2111037423,38.9875,-18.9545,43.3508734226,6.18,-5.18,8.0637956323,132.2,45.2775,15.8255,47.9635117198,38.9875,-18.9545,43.3508734226,6.29,34.78,35.3442003729,132.53
2020-11-13 03:30:00,45.156,-24.0095,51.1421589909,41.336,-19.7995,45.8332313529,3.8200000000000003,-4.21,5.6847603292,133.17,45.146,16.5505,48.0840968123,41.336,-19.7995,45.8332313529,3.81,36.35,36.5491258445,133.51
2020-11-13 04:00:00,44.852,-23.8215,50.7854877524,42.482,-20.0915,46.9934963186,2.37,-3.73,4.4192533306,132.76,44.792,16.5185,47.7408012736,42.482,-20.0915,46.9934963186,2.31,36.61,36.6828052362,133.1
2020-11-13 04:30:00,44.9775,-24.1675,51.0592162347,41.0975,-20.0175,45.713289233,3.88,-4.15,5.6812762651,132.45,44.9775,15.9525,47.7227174677,41.0975,-20.0175,45.713289233,3.88,35.97,36.1786580735,132.82
2020-11-13 05:00:00,45.573,-23.4535,51.2539265935,42.673,-21.3135,47.6995829253,2.9,-2.14,3.6041087664,132.23,45.513,16.5665,48.4343069657,42.673,-21.3135,47.6995829253,2.84,37.88,37.9863133247,132.57
2020-11-13 05:30:00,45.4505,-24.083,51.4367460018,38.0405,-19.153,42.5901050627,7.41,-4.93,8.9001685377,132.15,45.6205,15.907,48.314207737,38.0405,-19.153,42.5901050627,7.58,35.06,35.8700432116,132.48
2020-11-13 06:00:00,46.4195,-24.5605,52.516551110099996,32.3795,-17.5705,36.8395777731,14.04,-6.99,15.6838037478,132.9,46.8795,15.8495,49.4863028575,32.3795,-17.5705,36.8395777731,14.5,33.42,36.4300205874,133.23
2020-11-13 06:30:00,48.6125,-24.1725,54.2907442618,28.4525,-16.5025,32.891902689,20.16,-7.67,21.5697589231,132.16,49.3425,15.6975,51.7792797603,28.4525,-16.5025,32.891902689,20.89,32.2,38.382705741,132.49
2020-11-13 07:00:00,50.5175,-23.822,55.8525334273,28.9275,-16.362,33.2342489046,21.59,-7.46,22.8424976743,132.66,51.3175,16.398,53.8737432359,28.9275,-16.362,33.2342489046,22.39,32.76,39.6803440005,132.99
2020-11-13 07:30:00,52.9295,-22.6405,57.568430676,36.4695,-17.0105,40.2415399867,16.46,-5.63,17.396220854,131.91,53.4895,17.2095,56.1897989007,36.4695,-17.0105,40.2415399867,17.02,34.22,38.2189586462,132.25
2020-11-13 08:00:00,53.988,-22.201,58.3745539169,38.328,-16.721,41.8165926995,15.66,-5.48,16.591142215,132.13,54.498,17.729,57.3092439751,38.328,-16.721,41.8165926995,16.17,34.45,38.0561611306,132.48
2020-11-13 08:30:00,54.439,-21.7865,58.6366464189,33.949,-16.4065,37.7055412804,20.49,-5.38,21.1845344532,131.86,55.179,18.0135,58.0448811115,33.949,-16.4065,37.7055412804,21.23,34.42,40.4406886687,132.2
2020-11-13 09:00:00,55.6495,-21.5745,59.6852234686,35.3895,-17.2945,39.3892934755,20.26,-4.28,20.7071485241,131.82,56.3695,18.1855,59.2303380076,35.3895,-17.2945,39.3892934755,20.98,35.48,41.2188160917,132.15
2020-11-13 09:30:00,55.853,-21.4765,59.8397665541,34.683,-16.8865,38.5754374084,21.17,-4.59,21.6618789582,132.11,56.593,18.4335,59.5194217987,34.683,-16.8865,38.5754374084,21.91,35.32,41.5638123853,132.44
2020-11-13 10:00:00,54.8745,-21.2095,58.8307202106,36.5745,-16.8395,40.2649079286,18.3,-4.37,18.8145395904,131.6,55.4945,18.3105,58.4372649985,36.5745,-16.8395,40.2649079286,18.92,35.15,39.9185282795,131.92
2020-11-13 10:30:00,54.6575,-20.3765,58.3321871568,40.5275,-17.8065,44.2668013132,14.13,-2.5700000000000003,14.3618174337,131.11,55.0875,18.9135,58.2439107418,40.5275,-17.8065,44.2668013132,14.56,36.72,39.5012911181,131.44
2020-11-13 11:00:00,54.9755,-20.0095,58.5037237319,41.7255,-18.2095,45.5258524412,13.25,-1.8,13.3717052017,130.82,55.3555,19.1405,58.5712397043,41.7255,-18.2095,45.5258524412,13.63,37.35,39.7592681019,131.13
2020-11-13 11:30:00,55.4775,-19.5235,58.8125841848,44.5875,-18.8235,48.3980300064,10.89,-0.7000000000000001,10.9124745131,130.23,55.7575,19.1965,58.9695210978,44.5875,-18.8235,48.3980300064,11.17,38.02,39.6268759808,130.55
2020-11-13 12:00:00,55.1395,-19.7085,58.5558659103,46.6495,-19.4585,50.5451191758,8.49,-0.25,8.4936800034,131.17,55.3195,19.6115,58.6929127962,46.6495,-19.4585,50.5451191758,8.67,39.07,40.0204172892,131.49
2020-11-13 12:30:00,55.9395,-19.459,59.227361424,44.4795,-19.129,48.4184320404,11.46,-0.33,11.4647503244,131.27,56.2295,19.981,59.6740901166,44.4795,-19.129,48.4184320404,11.75,39.11,40.8369269167,131.59
2020-11-13 13:00:00,55.691,-19.523,59.0138543903,43.201,-18.793,47.1116041968,12.49,-0.73,12.5113148789,130.92,56.051,19.717,59.4177977545,43.201,-18.793,47.1116041968,12.85,38.51,40.5973225718,131.24
2020-11-13 13:30:00,55.138,-20.771,58.9205692861,37.468,-17.151,41.2068905039,17.67,-3.62,18.0369980873,131.75,55.728,18.939,58.8582679409,37.468,-17.151,41.2068905039,18.26,36.09,40.4464547272,132.07
2020-11-13 14:00:00,54.7985,-21.257,58.7769993386,33.3985,-15.647,36.8820879459,21.4,-5.61,22.1231123489,131.42,55.5685,18.213,58.4771028801,33.3985,-15.647,36.8820879459,22.17,33.86,40.4723176999,131.75
2020-11-13 14:30:00,54.6545,-21.516,58.737148605,33.5045,-15.816,37.0499308535,21.15,-5.7,21.9046227998,132.19,55.4245,18.444,58.4128096932,33.5045,-15.816,37.0499308535,21.92,34.26,40.6722755695,132.52
2020-11-13 15:00:00,54.4635,-21.7415,58.6426948093,36.2935,-16.7515,39.9728769855,18.17,-4.99,18.8427439615,132.66,55.0835,18.4885,58.1034990728,36.2935,-16.7515,39.9728769855,18.79,35.24,39.9364708005,133.0
2020-11-13 15:30:00,54.1755,-21.8565,58.4182453733,34.9855,-16.5465,38.7010577698,19.19,-5.31,19.9111074529,132.18,54.8455,18.0635,57.7435615675,34.9855,-16.5465,38.7010577698,19.86,34.61,39.9032793139,132.52
2020-11-13 16:00:00,55.1925,-21.625,59.2777587401,36.4225,-16.995,40.1923939477,18.77,-4.63,19.3326097566,132.82,55.8425,18.745,58.904667313,36.4225,-16.995,40.1923939477,19.42,35.74,40.6753488,133.16
2020-11-13 16:30:00,56.252,-21.513,60.2253822985,35.082,-16.533,38.7825581028,21.17,-4.98,21.7478573657,132.12,57.012,18.397,59.9067421331,35.082,-16.533,38.7825581028,21.93,34.93,41.2435425249,132.46
2020-11-13 17:00:00,57.4685,-21.285,61.2836007203,34.7985,-16.195,38.3824651013,22.67,-5.09,23.234392611,131.53,58.2985,18.315,61.1077272303,34.7985,-16.195,38.3824651013,23.5,34.51,41.7515281157,131.86
2020-11-13 17:30:00,57.9635,-21.495,61.8207275697,33.5135,-15.585,36.9600717971,24.45,-5.91,25.1541368367,131.53,58.8735,18.125,61.6003622331,33.5135,-15.585,36.9600717971,25.36,33.71,42.1840455623,131.86
2020-11-13 18:00:00,57.517,-21.9525,61.5639305539,30.727,-14.7425,34.0806372483,26.79,-7.21,27.7432550361,130.77,58.557,17.1375,61.0132457361,30.727,-14.7425,34.0806372483,27.83,31.88,42.3183565371,131.11
2020-11-13 18:30:00,57.1245,-22.2985,61.3223580964,29.8345,-14.5485,33.1927136959,27.29,-7.75,28.3691134863,131.31,58.1645,17.0915,60.6236623151,29.8345,-14.5485,33.1927136959,28.33,31.64,42.4697362836,131.65
2020-11-13 19:00:00,55.9655,-22.688,60.3894240265,30.4155,-14.718,33.7893794594,25.55,-7.97,26.764218651,131.88,56.9555,17.032,59.4476072206,30.4155,-14.718,33.7893794594,26.54,31.75,41.3815671525,132.21
2020-11-13 19:30:00,54.627,-22.716,59.1618608987,31.397,-14.876,34.7428695562,23.23,-7.84,24.5173102114,131.13,55.497,16.524,57.90474579,31.397,-14.876,34.7428695562,24.1,31.4,39.5824456041,131.46
2020-11-13 20:00:00,53.806,-23.1915,58.5912221092,30.536,-14.8115,33.9385890728,23.27,-8.38,24.7329193586,131.72,54.686,16.3685,57.0831532788,30.536,-14.8115,33.9385890728,24.15,31.18,39.4387487124,132.05
2020-11-13 20:30:00,52.426,-23.7255,57.5446333401,29.206,-14.3255,32.5301458074,23.22,-9.4,25.0505169607,131.76,53.296,15.8145,55.5928235139,29.206,-14.3255,32.5301458074,24.09,30.14,38.5842934366,132.09
2020-11-13 21:00:00,51.2515,-23.5595,56.4071475303,29.2915,-14.1995,32.5517706508,21.96,-9.36,23.8715562961,130.23,52.0815,15.0805,54.220882716,29.2915,-14.1995,32.5517706508,22.79,29.28,37.1039418391,130.55
2020-11-13 21:30:00,49.9505,-23.9905,55.4129636502,29.4505,-14.3705,32.7695471513,20.5,-9.62,22.6449641201,130.73,50.7105,14.8695,52.8455943339,29.4505,-14.3705,32.7695471513,21.26,29.24,36.1519736667,131.05
2020-11-13 22:00:00,48.746,-24.618,54.6096918138,29.606,-14.338,32.8951893139,19.14,-10.28,21.725975237,132.11,49.456,15.102,51.71040843,29.606,-14.338,32.8951893139,19.85,29.44,35.5068458188,132.44
2020-11-13 22:30:00,47.5745,-24.9695,53.7290329384,30.7045,-14.8095,34.089406133,16.87,-10.16,19.6932094896,132.77,48.1845,15.1305,50.5042381439,30.7045,-14.8095,34.089406133,17.48,29.94,34.6692082402,133.11
2020-11-13 23:00:00,46.1535,-25.568,52.7623747215,30.4435,-14.738,33.8232957627,15.71,-10.83,19.0812211349,133.92,46.6935,15.202,49.1058422823,30.4435,-14.738,33.8232957627,16.25,29.94,34.0656146282,134.27
2020-11-13 23:30:00,44.8605,-25.732,51.7165378216,29.8805,-14.532,33.2268461376,14.98,-11.2,18.7040209581,133.56,45.3905,14.798,47.7417877153,29.8805,-14.532,33.2268461376,15.51,29.33,33.1784417958,133.9
2020-11-14 00:00:00,43.9955,-26.1715,51.1913218476,28.3055,-14.3415,31.73137174,15.69,-11.83,19.6500636131,134.21,44.5555,14.7185,46.9236275505,28.3055,-14.3415,31.73137174,16.25,29.06,33.2948359359,134.56
2020-11-14 00:30:00,43.371,-26.0345,50.584966455,28.171,-14.2245,31.5585430787,15.2,-11.81,19.2487947675,133.54,43.891,14.4455,46.2070595391,28.171,-14.2245,31.5585430787,15.72,28.67,32.6969004647,133.89
2020-11-14 01:00:00,43.2705,-25.998,50.4800175738,29.1705,-14.408,32.5347281263,14.1,-11.59,18.2520711154,133.67,43.7705,14.522,46.1166472573,29.1705,-14.408,32.5347281263,14.6,28.93,32.4053220938,134.02
2020-11-14 01:30:00,42.801,-25.9255,50.0405550654,30.041,-14.5755,33.3902213417,12.76,-11.35,17.0774734665,133.48,43.221,14.5545,45.6057925186,30.041,-14.5755,33.3902213417,13.18,29.13,31.9729463766,133.81
2020-11-14 02:00:00,42.2615,-26.2025,49.7252992801,28.9615,-14.3725,32.3316754669,13.3,-11.83,17.7999691011,133.95,42.7115,14.4975,45.1048748862,28.9615,-14.3725,32.3316754669,13.75,28.87,31.9771699811,134.29
2020-11-14 02:30:00,42.1085,-26.438,49.7201530192,30.6985,-14.888,34.1181835133,11.41,-11.55,16.2354735071,134.87,42.4785,14.842,44.9967546191,30.6985,-14.888,34.1181835133,11.78,29.73,31.9787632656,135.21
2020-11-14 03:00:00,41.7885,-26.3575,49.4064422773,31.3685,-15.1875,34.8517280562,10.42,-11.17,15.2756440126,134.73,42.0985,14.7525,44.6085189005,31.3685,-15.1875,34.8517280562,10.73,29.94,31.804661608,135.07
2020-11-14 03:30:00,41.724,-26.134,49.2328968475,33.734,-16.054,37.3592514914,7.99,-10.08,12.8626008256,134.8,41.924,15.096,44.5590730604,33.734,-16.054,37.3592514914,8.19,31.15,32.2086727451,135.14
2020-11-14 04:00:00,41.6615,-26.316,49.2768955825,34.5415,-16.346,38.2139626086,7.12,-9.97,12.2513387024,135.83,41.8215,15.534,44.6132605651,34.5415,-16.346,38.2139626086,7.28,31.88,32.7006544277,136.18
2020-11-14 04:30:00,41.2575,-25.8545,48.6891823355,33.4775,-15.7245,36.9865233092,7.78,-10.13,12.7728344544,134.33,41.4675,15.0955,44.1296688918,33.4775,-15.7245,36.9865233092,7.99,30.82,31.8388520522,134.66
2020-11-14 05:00:00,41.2545,-26.175,48.8575930153,33.0845,-15.715,36.627112434,8.17,-10.46,13.2725468543,134.74,41.4745,14.995,44.1019747319,33.0845,-15.715,36.627112434,8.39,30.71,31.8354550776,135.08
2020-11-14 05:30:00,41.4125,-25.692,48.7347311499,34.5525,-16.062,38.1033213808,6.86,-9.63,11.8235569944,133.91,41.5525,14.948,44.1594039843,34.5525,-16.062,38.1033213808,7.0,31.01,31.7902516505,134.23
2020-11-14 06:00:00,42.036,-25.454,49.1419516503,35.166,-16.184,38.7113602448,6.87,-9.27,11.538188766,134.04,42.196,15.336,44.8964955425,35.166,-16.184,38.7113602448,7.03,31.52,32.2944468911,134.35
2020-11-14 06:30:00,43.146,-24.922,49.8265330923,35.546,-16.262,39.0892665575,7.6,-8.66,11.5219616385,133.85,43.336,15.788,46.122335587,35.546,-16.262,39.0892665575,7.79,32.05,32.9831259889,134.16
2020-11-14 07:00:00,43.972,-24.4835,50.3287050921,34.892,-16.0735,38.4162604407,9.08,-8.41,12.3763686112,133.01,44.222,15.7165,46.9317979226,34.892,-16.0735,38.4162604407,9.33,31.79,33.1308466538,133.31
2020-11-14 07:30:00,45.556,-23.8405,51.4171039271,35.966,-16.3705,39.5164070514,9.59,-7.47,12.1560273116,133.01,45.826,16.4195,48.6787659688,35.966,-16.3705,39.5164070514,9.86,32.79,34.2403811311,133.31
2020-11-14 08:00:00,46.7995,-23.8175,52.5115844981,38.0995,-17.3375,41.8588199368,8.7,-6.48,10.8480597343,135.04,47.0095,17.7425,50.2462873902,38.0995,-17.3375,41.8588199368,8.91,35.08,36.193846162,135.35
2020-11-14 08:30:00,48.65,-22.375,53.5486986303,40.56,-18.025,44.3848422888,8.09,-4.35,9.1853470267,133.38,48.84,18.185,52.1156389676,40.56,-18.025,44.3848422888,8.28,36.21,37.1446160298,133.69
2020-11-14 09:00:00,49.92,-21.573,54.3819890129,42.41,-18.323,46.1989223792,7.51,-3.25,8.1830678844,132.81,50.08,18.717,53.4633752114,42.41,-18.323,46.1989223792,7.67,37.04,37.8257914656,133.11
2020-11-14 09:30:00,51.431,-20.8085,55.4810006511,43.661,-18.8585,47.5597092427,7.77,-1.9500000000000002,8.0109549992,132.09,51.581,19.1315,55.0146694369,43.661,-18.8585,47.5597092427,7.92,37.99,38.8067842007,132.39
2020-11-14 10:00:00,53.122,-20.3665,56.8923650963,42.452,-18.8065,46.4312044454,10.67,-1.56,10.7834363725,131.2,53.412,19.0835,56.7187950881,42.452,-18.8065,46.4312044454,10.96,37.89,39.443297276,131.49
2020-11-14 10:30:00,54.5125,-20.2055,58.1366913962,42.0425,-19.1455,46.196558059,12.47,-1.06,12.5149710347,131.05,54.8825,19.1945,58.1422190538,42.0425,-19.1455,46.196558059,12.84,38.34,40.4329222293,131.34
2020-11-14 11:00:00,54.462,-20.7615,58.2850694968,40.772,-18.8315,44.9108158048,13.69,-1.9300000000000002,13.8253752209,131.37,54.882,18.7885,58.0089791002,40.772,-18.8315,44.9108158048,14.11,37.62,40.1790554891,131.67
2020-11-14 11:30:00,54.3035,-20.6155,58.0850148704,41.4135,-18.9455,45.541299416,12.89,-1.67,12.9977305711,130.59,54.6835,18.5345,57.739179614,41.4135,-18.9455,45.541299416,13.27,37.48,39.7598201706,130.89
2020-11-14 12:00:00,54.044,-21.4815,58.156760383,39.384,-18.2815,43.420187681,14.66,-3.2,15.0051857703,131.9,54.524,18.3885,57.5413200079,39.384,-18.2815,43.420187681,15.14,36.67,39.6725156752,132.22
2020-11-14 12:30:00,54.124,-21.182,58.1212912795,38.954,-18.132,42.9672379843,15.17,-3.05,15.4735710164,130.76,54.624,18.038,57.5252189913,38.954,-18.132,42.9672379843,15.67,36.17,39.4184956588,131.06
2020-11-14 13:00:00,54.421,-21.6745,58.5784020886,38.241,-18.0545,42.2887579772,16.18,-3.62,16.5800120627,131.03,54.951,17.6155,57.7054437748,38.241,-18.0545,42.2887579772,16.71,35.67,39.3900114242,131.34
2020-11-14 13:30:00,54.446,-20.6175,58.2189678906,44.486,-20.1775,48.8480880102,9.96,-0.44,9.9697141383,131.24,54.706,18.9125,57.8828911877,44.486,-20.1775,48.8480880102,10.22,39.09,40.4039168893,131.55
2020-11-14 14:00:00,54.036,-21.032,57.9847766228,41.266,-19.382,45.5910592112,12.77,-1.65,12.8761562588,132.62,54.426,19.258,57.7326600808,41.266,-19.382,45.5910592112,13.16,38.64,40.8195443385,132.95
2020-11-14 14:30:00,53.872,-21.347,57.9472759757,37.182,-17.697,41.1786951347,16.69,-3.65,17.0844549225,132.74,54.442,19.053,57.6797033019,37.182,-17.697,41.1786951347,17.26,36.75,40.6013558887,133.05
2020-11-14 15:00:00,54.164,-20.834,58.0327015742,37.334,-18.024,41.4571119592,16.83,-2.81,17.0629716052,132.94,54.754,19.756,58.2091062635,37.334,-18.024,41.4571119592,17.42,37.78,41.6027018353,133.28
2020-11-14 15:30:00,54.0905,-20.9425,58.0031938474,36.7305,-18.0425,40.9226274389,17.36,-2.9,17.6005568094,132.13,54.7105,19.0975,57.9478499731,36.7305,-18.0425,40.9226274389,17.98,37.14,41.2633008859,132.45
2020-11-14 16:00:00,53.093,-21.2485,57.1871086981,35.793,-17.9485,40.0410726786,17.3,-3.3,17.6119277764,132.01,53.703,18.7115,56.869433277,35.793,-17.9485,40.0410726786,17.91,36.66,40.8010257224,132.34
2020-11-14 16:30:00,53.8765,-20.3415,57.5886609889,41.1065,-17.6815,44.7479584395,12.77,-2.66,13.0440982824,131.28,54.2865,19.1385,57.5613261183,41.1065,-17.6815,44.7479584395,13.18,36.82,39.1078611023,131.6
2020-11-14 17:00:00,55.5115,-19.667,58.8924232924,42.2815,-17.987,45.9484212052,13.23,-1.6800000000000002,13.3362400998,130.61,55.9515,19.473,59.243295665,42.2815,-17.987,45.9484212052,13.67,37.46,39.8763150253,130.92
2020-11-14 17:30:00,56.9375,-19.4325,60.1622885411,42.8675,-17.9125,46.4594469672,14.07,-1.52,14.1518656014,130.31,57.4175,19.5575,60.6569461191,42.8675,-17.9125,46.4594469672,14.55,37.47,40.1958132148,130.62
2020-11-14 18:00:00,57.5445,-19.7705,60.8460528753,42.0145,-17.6905,45.5869718286,15.53,-2.08,15.6686725666,130.48,58.0845,19.3095,61.2100149526,42.0145,-17.6905,45.5869718286,16.07,37.0,40.339123689,130.79
2020-11-14 18:30:00,57.1725,-19.7745,60.4956660142,45.2325,-18.6745,48.9358356064,11.94,-1.1,11.9905629559,130.07,57.5325,19.0655,60.6092554524,45.2325,-18.6745,48.9358356064,12.3,37.74,39.6937980042,130.39
2020-11-14 19:00:00,56.27,-20.452,59.871505777,43.71,-19.672,47.9327829778,12.56,-0.78,12.5841964384,130.84,56.64,18.908,59.7126625097,43.71,-19.672,47.9327829778,12.93,38.58,40.6890808449,131.16
2020-11-14 19:30:00,55.0545,-20.3935,58.7102445277,44.8145,-20.1735,49.1457985234,10.24,-0.22,10.2423630086,131.26,55.3245,19.1865,58.556998578299996,44.8145,-20.1735,49.1457985234,10.51,39.36,40.7390439259,131.58
2020-11-14 20:00:00,53.686,-21.054,57.6667799691,42.026,-19.464,46.3144898709,11.66,-1.5899999999999999,11.7679097549,130.71,54.036,18.106,56.9887403967,42.026,-19.464,46.3144898709,12.01,37.57,39.4429334609,131.03
2020-11-14 20:30:00,52.585,-21.2895,56.7311645857,43.245,-19.8195,47.5703963117,9.34,-1.47,9.4549722369,131.39,52.825,18.2805,55.8986341984,43.245,-19.8195,47.5703963117,9.58,38.1,39.2859567785,131.72
2020-11-14 21:00:00,51.5015,-21.8525,55.9458332541,43.4115,-20.0525,47.8190452487,8.09,-1.8,8.2878284249,132.24,51.6715,18.1975,54.7822317773,43.4115,-20.0525,47.8190452487,8.26,38.25,39.1317019819,132.57
2020-11-14 21:30:00,50.57,-22.2845,55.262318448,43.53,-20.0945,47.944236674,7.04,-2.19,7.3727674587,131.85,50.71,17.5255,53.653026478,43.53,-20.0945,47.944236674,7.18,37.62,38.2990443745,132.18
2020-11-14 22:00:00,49.615,-22.4175,54.4443985296,44.725,-20.4575,49.1816523843,4.89,-1.96,5.2681780532,132.11,49.655,17.5125,52.6526987081,44.725,-20.4575,49.1816523843,4.93,37.97,38.2887163535,132.45
2020-11-14 22:30:00,48.3675,-23.055,53.5812288143,43.6675,-20.105,48.0735018617,4.7,-2.95,5.549099026,132.73,48.3975,17.265,51.3848054511,43.6675,-20.105,48.0735018617,4.73,37.37,37.668153658,133.06
2020-11-14 23:00:00,47.278,-23.6955,52.8837026337,41.898,-19.6855,46.2921301546,5.38,-4.01,6.7100298062,133.66,47.348,17.0545,50.3258290965,41.898,-19.6855,46.2921301546,5.45,36.74,37.1420260621,134.01
2020-11-14 23:30:00,46.11,-23.709,51.8483247656,43.01,-19.879,47.3817975704,3.1,-3.83,4.9273623776,133.66,46.08,17.091,49.1474178467,43.01,-19.879,47.3817975704,3.07,36.97,37.0972478764,134.01
2020-11-15 00:00:00,45.193,-24.396,51.3572980695,42.693,-19.866,47.0887481783,2.5,-4.53,5.1740603012,133.93,45.123,16.454,48.0293581573,42.693,-19.866,47.0887481783,2.43,36.32,36.4011991561,134.29
2020-11-15 00:30:00,44.6305,-24.4785,50.9026373826,41.2205,-19.3585,45.5398851832,3.41,-5.12,6.1516258014,133.68,44.6205,16.2615,47.4913192331,41.2205,-19.3585,45.5398851832,3.4,35.62,35.7819004526,134.03
2020-11-15 01:00:00,44.269,-24.6845,50.6859832819,39.649,-18.7745,43.8694090597,4.62,-5.91,7.50149985,133.53,44.309,15.9755,47.1009987288,39.649,-18.7745,43.8694090597,4.66,34.75,35.0610624482,133.87
2020-11-15 01:30:00,43.632,-24.8,50.1875624433,37.792,-18.15,41.924429203,5.84,-6.65,8.8503163785,133.14,43.722,15.54,46.4015612237,37.792,-18.15,41.924429203,5.93,33.69,34.2079084423,133.47
2020-11-15 02:00:00,43.2585,-25.505,50.21755517,35.6185,-17.715,39.7806330675,7.64,-7.79,10.9111731725,133.9,43.4385,15.285,46.0492617449,35.6185,-17.715,39.7806330675,7.82,33.0,33.9138968566,134.24
2020-11-15 02:30:00,42.93,-25.2055,49.7825484507,36.45,-17.7655,40.5489271159,6.48,-7.44,9.8663062997,133.76,43.06,15.5645,45.7866493669,36.45,-17.7655,40.5489271159,6.61,33.33,33.9791259452,134.1
2020-11-15 03:00:00,42.594,-25.7425,49.7687165019,35.464,-17.4825,39.5390073503,7.13,-8.26,10.9116680668,134.7,42.764,15.5375,45.4991604565,35.464,-17.4825,39.5390073503,7.3,33.02,33.8173091774,135.05
2020-11-15 03:30:00,42.309,-25.391,49.3432301537,37.339,-17.841,41.3823899986,4.97,-7.55,9.0389933068,133.8,42.369,15.379,45.0737817584,37.339,-17.841,41.3823899986,5.03,33.22,33.5986502705,134.14
2020-11-15 04:00:00,42.076,-25.7795,49.3454394676,35.816,-17.5395,39.8800691605,6.26,-8.24,10.3481979107,134.19,42.196,15.2205,44.8571737434,35.816,-17.5395,39.8800691605,6.38,32.76,33.3754700341,134.54
2020-11-15 04:30:00,41.834,-25.0065,48.7381636733,38.424,-18.0165,42.4381673526,3.41,-6.99,7.7774160233,133.5,41.824,15.5835,44.6328628731,38.424,-18.0165,42.4381673526,3.4,33.6,33.7715856897,133.84
2020-11-15 05:00:00,42.152,-25.3655,49.1955251446,36.732,-18.485500000000002,41.1212054085,5.42,-6.88,8.7584701861,134.1,42.232,15.6245,45.0296216312,36.732,-18.485500000000002,41.1212054085,5.5,34.11,34.5505730777,134.44
2020-11-15 05:30:00,42.568,-24.219,48.9754487984,43.488,-20.219,47.9584622877,-0.92,-4.0,4.1044366239,133.57,42.358,16.401,45.4223839643,43.488,-20.219,47.9584622877,-1.13,36.62,36.6374303138,133.91
2020-11-15 06:00:00,42.602,-24.52,49.1544586381,43.862,-19.85,48.1445484349,-1.26,-4.67,4.8369928675,134.38,42.382,16.61,45.5206109801,43.862,-19.85,48.1445484349,-1.48,36.46,36.4900260345,134.73
2020-11-15 06:30:00,43.571,-23.59,49.547150685,45.281,-20.52,49.7135732069,-1.71,-3.07,3.5141143977000002,133.99,43.331,17.32,46.6643114275,45.281,-20.52,49.7135732069,-1.9500000000000002,37.84,37.8902111369,134.35
2020-11-15 07:00:00,44.514,-23.085,50.14392706,46.564,-21.205,51.165008756,-2.05,-1.88,2.7815283569,134.08,44.254,17.935,47.7501910049,46.564,-21.205,51.165008756,-2.31,39.14,39.2081075799,134.44
2020-11-15 07:30:00,45.168,-23.133,50.7472552263,46.308,-21.093,50.8856120431,-1.1400000000000001,-2.04,2.3369210513,133.93,44.938,17.797,48.3338085919,46.308,-21.093,50.8856120431,-1.37,38.89,38.9141234001,134.28
2020-11-15 08:00:00,45.9805,-22.4805,51.1818254901,47.3105,-21.1005,51.8026496475,-1.33,-1.38,1.9165855055,133.17,45.7505,18.0695,49.1895830486,47.3105,-21.1005,51.8026496475,-1.56,39.17,39.2010522818,133.52
2020-11-15 08:30:00,47.58,-21.8245,52.3465872837,48.31,-21.3345,52.8111445649,-0.73,-0.49,0.8792041856,132.4,47.36,18.2855,50.7674020435,48.31,-21.3345,52.8111445649,-0.9500000000000001,39.62,39.6313878132,132.74
2020-11-15 09:00:00,48.9965,-21.6415,53.5631546354,46.3065,-20.4715,50.6297763623,2.69,-1.17,2.9334280288,131.04,48.9365,17.6385,52.0182440544,46.3065,-20.4715,50.6297763623,2.63,38.11,38.2006413559,131.36
2020-11-15 09:30:00,50.216,-22.0455,54.842052535,46.586,-20.9555,51.0821727832,3.63,-1.09,3.7901187316,132.45,50.186,18.0645,53.3381735369,46.586,-20.9555,51.0821727832,3.6,39.02,39.1857167856,132.8
2020-11-15 10:00:00,51.8455,-21.71,56.2074725481,45.7755,-20.82,50.2878593723,6.07,-0.89,6.1349001622,131.83,51.9255,18.02,54.9634237493,45.7755,-20.82,50.2878593723,6.15,38.84,39.3238871425,132.18
2020-11-15 10:30:00,53.8505,-21.1295,57.8474901832,45.1205,-20.5395,49.5755038351,8.73,-0.59,8.749914285300001,131.66,54.0505,18.5205,57.1355009648,45.1205,-20.5395,49.5755038351,8.93,39.06,40.0677987915,132.01
2020-11-15 11:00:00,53.3455,-21.423,57.4864096918,43.3455,-19.383,47.4819234999,10.0,-2.04,10.2059590436,131.45,53.5955,18.077,56.561962035,43.3455,-19.383,47.4819234999,10.25,37.46,38.8370197106,131.79
2020-11-15 11:30:00,53.424,-22.0995,57.8144590587,42.444,-18.7895,46.4170060026,10.98,-3.31,11.4680643528,132.18,53.724,17.8305,56.6056084346,42.444,-18.7895,46.4170060026,11.28,36.62,38.3179174799,132.51
2020-11-15 12:00:00,54.9395,-21.9085,59.1466907992,43.9595,-19.9485,48.2740125999,10.98,-1.96,11.1535644527,131.91,55.2295,17.8915,58.0551758459,43.9595,-19.9485,48.2740125999,11.27,37.84,39.4826354237,132.25
2020-11-15 12:30:00,57.0245,-19.804,60.3654869628,46.5845,-20.634,50.9497556054,10.44,0.8300000000000001,10.4729413251,131.01,57.3045,19.706,60.5981200719,46.5845,-20.634,50.9497556054,10.72,40.34,41.740076665,131.39
2020-11-15 13:00:00,56.9805,-21.859,61.029445854,38.6005,-18.599,42.8476533926,18.38,-3.26,18.6668690465,132.01,57.6205,18.161,60.4147659207,38.6005,-18.599,42.8476533926,19.02,36.76,41.3891048466,132.38
2020-11-15 13:30:00,56.406,-22.557,60.7491159195,36.216,-17.477,40.2124879235,20.19,-5.08,20.8192819281,132.05,57.126,17.403,59.7180398623,36.216,-17.477,40.2124879235,20.91,34.88,40.6674624239,132.38
2020-11-15 14:00:00,55.24,-22.928,59.8092867705,37.83,-17.918,41.8588535916,17.41,-5.01,18.1165173254,132.54,55.83,17.242,58.4318018206,37.83,-17.918,41.8588535916,18.0,35.16,39.499691138,132.86
2020-11-15 14:30:00,55.272,-22.25,59.5823504404,39.382,-18.56,43.5363701289,15.89,-3.69,16.3128231769,132.21,55.802,17.77,58.5630950685,39.382,-18.56,43.5363701289,16.42,36.33,39.8683496022,132.53
2020-11-15 15:00:00,55.229,-21.442,59.2452682077,43.789,-19.912,48.1036824474,11.44,-1.53,11.5418586025,132.02,55.539,18.498,58.5385046358,43.789,-19.912,48.1036824474,11.75,38.41,40.1670337466,132.33
2020-11-15 15:30:00,55.309,-20.7655,59.0786888078,46.259,-20.6155,50.6447817771,9.05,-0.15,9.0512430086,131.63,55.509,18.9745,58.6624303217,46.259,-20.6155,50.6447817771,9.25,39.59,40.6562492121,131.94
2020-11-15 16:00:00,55.6285,-20.8425,59.4048804266,44.8885,-20.3925,49.3034632506,10.74,-0.45,10.7494232403,131.56,55.9185,18.8175,58.999804648,44.8885,-20.3925,49.3034632506,11.03,39.21,40.7318671313,131.87
2020-11-15 16:30:00,56.525,-19.957,59.9446200589,46.415,-20.307,50.6628707635,10.11,0.35000000000000003,10.1160565439,130.49,56.775,19.143,59.915399306,46.415,-20.307,50.6628707635,10.36,39.45,40.7876464141,130.79
2020-11-15 17:00:00,58.4905,-19.219,61.5671060815,52.1205,-20.759,56.1024295485,6.37,1.54,6.5535105096,130.27,58.5705,19.751,61.8110465148,52.1205,-20.759,56.1024295485,6.45,40.51,41.0202705988,130.58
2020-11-15 17:30:00,59.674,-19.052,62.6415595272,53.674,-21.382,57.7761905979,6.0,2.33,6.4365285675,130.77,59.744,20.188,63.0626742218,53.674,-21.382,57.7761905979,6.07,41.57,42.0108295562,131.1
2020-11-15 18:00:00,59.28,-19.3245,62.3502582212,52.22,-21.0145,56.2897647024,7.06,1.69,7.2594559025,130.77,59.39,19.8455,62.6180163391,52.22,-21.0145,56.2897647024,7.17,40.86,41.4843163135,131.06
2020-11-15 18:30:00,58.42,-19.609,61.623122941,49.74,-20.769,53.9019383789,8.68,1.16,8.7571684922,131.35,58.61,20.021,61.9352285941,49.74,-20.769,53.9019383789,8.87,40.79,41.7432749075,131.67
2020-11-15 19:00:00,57.1095,-19.5265,60.3554404549,47.6995,-21.0265,52.1282649097,9.41,1.5,9.5288037025,130.16,57.3395,19.3935,60.5303733881,47.6995,-21.0265,52.1282649097,9.64,40.42,41.5536520657,130.48
2020-11-15 19:30:00,56.66,-20.16,60.1396807441,48.16,-21.45,52.7208507139,8.5,1.29,8.5973309812,131.53,56.83,19.56,60.1019342451,48.16,-21.45,52.7208507139,8.67,41.01,41.9164526171,131.85
2020-11-15 20:00:00,55.1575,-20.8985,58.9838715964,47.5775,-21.4685,52.196886866,7.58,0.5700000000000001,7.6014011866,132.03,55.2975,19.0615,58.4906341947,47.5775,-21.4685,52.196886866,7.72,40.53,41.25868757,132.37
2020-11-15 20:30:00,54.048,-20.831,57.9233706288,48.538,-21.531,53.0991657656,5.51,0.7000000000000001,5.5542866329,131.84,54.088,19.039,57.3410434593,48.538,-21.531,53.0991657656,5.55,40.57,40.947861971,132.16
2020-11-15 21:00:00,53.1135,-21.056,57.1349194298,48.0435,-21.466,52.6209753639,5.07,0.41000000000000003,5.0865508943,131.84,53.1435,18.794,56.36883916,48.0435,-21.466,52.6209753639,5.1,40.26,40.581739736,132.16
2020-11-15 21:30:00,51.871,-21.0995,55.9981208725,48.331,-21.6095,52.9420064906,3.54,0.51,3.5765486156,131.55,51.841,18.5505,55.0600611265,48.331,-21.6095,52.9420064906,3.51,40.16,40.3130958871,131.87
2020-11-15 22:00:00,50.3855,-21.346,54.7206572169,48.7155,-21.466,53.2352242059,1.67,0.12,1.6743058263,131.55,50.2855,18.354,53.5303729321,48.7155,-21.466,53.2352242059,1.57,39.82,39.8509385084,131.87
2020-11-15 22:30:00,49.331,-21.552,53.833412162,47.921,-21.392,52.4789472551,1.4100000000000001,-0.16,1.4190489773000001,131.04,49.201,17.778,52.3143927137,47.921,-21.392,52.4789472551,1.28,39.17,39.1909083845,131.36
2020-11-15 23:00:00,48.2505,-21.731,52.9183060127,48.5205,-21.541,53.0872263473,-0.27,-0.19,0.33015148040000003,131.88,48.0605,18.039,51.3343664736,48.5205,-21.541,53.0872263473,-0.46,39.58,39.5826729769,132.2
2020-11-15 23:30:00,46.9135,-21.976,51.8056083668,48.1035,-21.636,52.7452671645,-1.19,-0.34,1.2376186812,132.12,46.6835,17.874,49.9882891111,48.1035,-21.636,52.7452671645,-1.42,39.51,39.5355093555,132.46
2020-11-16 00:00:00,46.082,-22.487,51.2758802265,47.282,-21.507,51.9436095492,-1.2,-0.98,1.5493224325,132.58,45.842,17.613,49.1091308516,47.282,-21.507,51.9436095492,-1.44,39.12,39.1464940959,132.9
2020-11-16 00:30:00,45.099,-22.088,50.2175222905,46.629,-21.068,51.1676095299,-1.53,-1.02,1.8388311505,131.4,44.869,17.332,48.100159927,46.629,-21.068,51.1676095299,-1.76,38.4,38.4403121736,131.71
2020-11-16 01:00:00,45.0925,-22.289,50.3004282015,46.6625,-21.179,51.2439161974,-1.57,-1.11,1.9227584352,131.91,44.8425,17.431,48.111220804,46.6625,-21.179,51.2439161974,-1.82,38.61,38.6528718209,132.22
2020-11-16 01:30:00,44.794,-22.2555,50.0180938886,47.314,-21.3655,51.914344706,-2.52,-0.89,2.672545603,131.75,44.514,17.3945,47.7918908001,47.314,-21.3655,51.914344706,-2.8,38.76,38.8610035897,132.06
2020-11-16 02:00:00,44.534,-22.667,49.9706918603,47.264,-21.617,51.9728812459,-2.73,-1.05,2.9249615382,132.29,44.234,17.233,47.4723397886,47.264,-21.617,51.9728812459,-3.03,38.85,38.9679791624,132.6
2020-11-16 02:30:00,44.137,-22.308,49.4542377658,47.657,-21.458,52.2650496317,-3.52,-0.85,3.6211738428,131.7,43.827,17.302,47.1186283013,47.657,-21.458,52.2650496317,-3.83,38.76,38.9487676313,132.0
2020-11-16 03:00:00,43.8945,-22.794,49.4600198772,47.3945,-21.464,52.0282800624,-3.5,-1.33,3.7441821537,132.47,43.5645,17.236,46.8502439295,47.3945,-21.464,52.0282800624,-3.83,38.7,38.8890588726,132.79
2020-11-16 03:30:00,43.6035,-22.364,49.0042213309,48.1635,-21.514,52.7501178032,-4.5600000000000005,-0.85,4.6385450304999996,131.88,43.2135,17.376,46.5760878375,48.1635,-21.514,52.7501178032,-4.95,38.89,39.203757473,132.19
2020-11-16 04:00:00,43.644,-22.8015,49.2413153586,48.074,-21.6515,52.7247278632,-4.43,-1.15,4.5768329661,132.75,43.284,17.4385,46.6648254925,48.074,-21.6515,52.7247278632,-4.79,39.09,39.3823843869,133.06
2020-11-16 04:30:00,43.459,-22.57,48.9702928417,48.049,-21.52,52.648046507,-4.59,-1.05,4.7085666609,131.95,43.089,17.21,46.3987717618,48.049,-21.52,52.648046507,-4.96,38.73,39.0463122458,132.26
2020-11-16 05:00:00,43.5995,-22.9905,49.2897503595,47.4895,-21.4905,52.1257537164,-3.89,-1.5,4.1691845726,132.68,43.2495,17.2395,46.5587758699,47.4895,-21.4905,52.1257537164,-4.24,38.73,38.9613975622,132.99
2020-11-16 05:30:00,44.359,-23.431,50.1670473718,46.069,-21.421,50.805629629,-1.71,-2.01,2.6389770745,133.53,44.109,17.199,47.3435262945,46.069,-21.421,50.805629629,-1.96,38.62,38.6697039037,133.86
2020-11-16 06:00:00,45.208,-22.9085,50.6809889036,46.438,-21.2985,51.089274278,-1.23,-1.6099999999999999,2.0260799589,133.67,44.978,17.8615,48.3947689968,46.438,-21.2985,51.089274278,-1.46,39.16,39.1872070962,134.0
2020-11-16 06:30:00,47.9435,-20.943,52.3181463858,47.0435,-21.363,51.6669010223,0.9,0.42,0.9931767214,131.18,47.7935,18.397,51.2119932364,47.0435,-21.363,51.6669010223,0.75,39.76,39.767073063,131.5
2020-11-16 07:00:00,49.9785,-21.0755,54.2404568795,44.6785,-20.6455,49.2179340536,5.3,-0.43,5.3174147854000005,131.27,50.0285,18.3145,53.2754326355,44.6785,-20.6455,49.2179340536,5.35,38.96,39.3256163334,131.59
2020-11-16 07:30:00,52.7595,-20.708,56.6779154896,42.0795,-19.748,46.4829842442,10.68,-0.96,10.723059265,131.08,53.0295,18.592,56.1942197584,42.0795,-19.748,46.4829842442,10.95,38.34,39.873024716,131.39
2020-11-16 08:00:00,54.608,-20.551,58.347041613100004,41.988,-19.761,46.4057029362,12.62,-0.79,12.6447024481,131.8,54.948,19.229,58.2154373427,41.988,-19.761,46.4057029362,12.96,38.99,41.0874883632,132.11
2020-11-16 08:30:00,55.576,-20.5305,59.2468835151,38.716,-18.6705,42.9827433542,16.86,-1.8599999999999999,16.962287581600002,131.15,56.126,18.8795,59.2162426725,38.716,-18.6705,42.9827433542,17.41,37.55,41.3897402746,131.46
2020-11-16 09:00:00,56.5435,-20.3945,60.1090926774,37.3035,-18.1945,41.5041075377,19.24,-2.2,19.3653711558,131.44,57.1935,19.1955,60.3287962958,37.3035,-18.1945,41.5041075377,19.89,37.39,42.3512006914,131.75
2020-11-16 09:30:00,57.4205,-20.7685,61.0609892853,36.4905,-17.9885,40.6834453126,20.93,-2.7800000000000002,21.1138177505,131.48,58.1505,18.8215,61.1206144644,36.4905,-17.9885,40.6834453126,21.66,36.81,42.7098548347,131.79
2020-11-16 10:00:00,58.039,-20.5995,61.586239707,39.409,-18.3295,43.463086076,18.63,-2.27,18.7677862307,132.92,58.659,19.8505,61.9267359971,39.409,-18.3295,43.463086076,19.25,38.18,42.7583313519,133.24
2020-11-16 10:30:00,58.086,-21.157,61.8191074426,40.046,-18.137,43.9617206783,18.04,-3.02,18.2910360559,133.65,58.686,19.753,61.9211402108,40.046,-18.137,43.9617206783,18.64,37.89,42.2267888905,133.97
2020-11-16 11:00:00,58.206,-20.1595,61.5982457238,45.466,-20.0195,49.6783407155,12.74,-0.14,12.7407692075,132.9,58.546,20.2905,61.9623959047,45.466,-20.0195,49.6783407155,13.08,40.31,42.3790337313,133.22
2020-11-16 11:30:00,58.4325,-19.2875,61.5334438537,50.4425,-21.5475,54.8519877716,7.99,2.26,8.3034751761,133.08,58.5525,21.3325,62.3175000501,50.4425,-21.5475,54.8519877716,8.11,42.88,43.6401936293,133.38
2020-11-16 12:00:00,58.4905,-19.1025,61.5308385812,50.3005,-21.4925,54.699797591,8.19,2.39,8.5316000844,133.13,58.6205,21.5675,62.4621491505,50.3005,-21.4925,54.699797591,8.32,43.06,43.8564248429,133.43
2020-11-16 12:30:00,59.1315,-18.518,61.9633005597,49.6515,-20.848,53.8508176006,9.48,2.33,9.7621360367,131.53,59.3215,21.182,62.989820497,49.6515,-20.848,53.8508176006,9.67,42.03,43.1280627898,131.81
2020-11-16 13:00:00,59.2875,-18.9045,62.2285125686,48.7075,-20.6245,52.8941448225,10.58,1.72,10.7188991972,131.98,59.5475,21.0855,63.1704287345,48.7075,-20.6245,52.8941448225,10.84,41.71,43.0955879412,132.28
2020-11-16 13:30:00,58.932,-18.632,61.8072167955,50.632,-21.142,54.8687851879,8.3,2.51,8.6712225205,131.84,59.082,21.268,62.7933957355,50.632,-21.142,54.8687851879,8.45,42.41,43.2436191825,132.13
2020-11-16 14:00:00,58.89,-19.117,61.9151983684,49.08,-20.847,53.3239515509,9.81,1.73,9.961375407,132.5,59.11,21.163,62.7842708726,49.08,-20.847,53.3239515509,10.03,42.01,43.1907513248,132.79
2020-11-16 14:30:00,58.49,-19.1615,61.5487057723,47.94,-20.2215,52.0303052293,10.55,1.06,10.6031174661,131.85,58.74,20.7785,62.3067705972,47.94,-20.2215,52.0303052293,10.8,41.0,42.398584882,132.12
2020-11-16 15:00:00,59.4115,-20.159,62.7384380842,46.2315,-20.539,50.5885571375,13.18,0.38,13.185476859,133.37,59.7815,20.741,63.2773010111,46.2315,-20.539,50.5885571375,13.55,41.28,43.446989539,133.69
2020-11-16 15:30:00,58.1435,-19.6575,61.3765745093,46.8635,-20.1375,51.0069263777,11.28,0.48,11.2902081469,132.56,58.4335,20.7625,62.0125417033,46.8635,-20.1375,51.0069263777,11.57,40.9,42.5049985296,132.91
2020-11-16 16:00:00,60.4185,-19.005,63.3370757712,48.5785,-20.785,52.8383088985,11.84,1.78,11.9730530776,132.22,60.7285,21.185,64.3176098534,48.5785,-20.785,52.8383088985,12.15,41.97,43.693287814,132.61
2020-11-16 16:30:00,61.185,-18.5735,63.9419981487,49.895,-20.7735,54.0467328083,11.29,2.2,11.5023519334,131.58,61.475,21.2865,65.0560581902,49.895,-20.7735,54.0467328083,11.58,42.06,43.6249928367,131.96
2020-11-16 17:00:00,62.4545,-18.027,65.0041329398,51.3645,-21.107,55.5321286216,11.09,3.08,11.5097567307,130.95,62.7345,21.473,66.307670893,51.3645,-21.107,55.5321286216,11.37,42.58,44.0719105554,131.3
2020-11-16 17:30:00,62.6535,-18.1745,65.2362898432,50.9535,-21.1045,55.1512382681,11.7,2.93,12.0612976085,130.78,62.9635,21.0655,66.39395772579999,50.9535,-21.1045,55.1512382681,12.01,42.17,43.846881303,130.92
2020-11-16 18:00:00,62.263,-18.099,64.8402264802,51.873,-21.209,56.0413223434,10.39,3.11,10.8454691,131.13,62.523,21.421,66.0907313471,51.873,-21.209,56.0413223434,10.65,42.63,43.9401797903,131.31
2020-11-16 18:30:00,61.233,-18.351,63.923700534299996,47.823,-21.231,52.3239399319,13.41,2.88,13.7157755887,130.63,61.613,20.949,65.0770494875,47.823,-21.231,52.3239399319,13.79,42.18,44.3769816459,130.87
2020-11-16 19:00:00,59.9295,-18.9095,62.8419776941,46.9095,-21.3595,51.5434712694,13.02,2.45,13.2485055761,130.78,60.3095,20.4105,63.6696497595,46.9095,-21.3595,51.5434712694,13.4,41.77,43.8667630445,131.05
2020-11-16 19:30:00,58.491,-19.112,61.5342638292,46.931,-21.382,51.5723635778,11.56,2.27,11.7807682262,130.19,58.791,19.858,62.0541847501,46.931,-21.382,51.5723635778,11.86,41.24,42.911504285,130.44
2020-11-16 20:00:00,57.163,-19.8985,60.527339866,47.113,-21.5485,51.8070711511,10.05,1.65,10.1845471181,131.6,57.423,19.7915,60.7379980017,47.113,-21.5485,51.8070711511,10.31,41.34,42.6062401533,131.84
2020-11-16 20:30:00,55.847,-19.964,59.3080829651,47.797,-21.534,52.4239102414,8.05,1.57,8.2016705615,131.41,56.007,19.616,59.3428302746,47.797,-21.534,52.4239102414,8.21,41.15,41.961012857200004,131.61
2020-11-16 21:00:00,54.4545,-20.51,58.1889394151,47.9045,-21.56,52.5326062579,6.55,1.05,6.6336264592,132.0,54.5645,19.43,57.9207178844,47.9045,-21.56,52.5326062579,6.66,40.99,41.5275294233,132.24
2020-11-16 21:30:00,53.0645,-21.0965,57.1043209617,47.4945,-21.6165,52.1823782756,5.57,0.52,5.5942202316,132.0,53.1245,18.8535,56.3707988457,47.4945,-21.6165,52.1823782756,5.63,40.47,40.8597332346,132.24
2020-11-16 22:00:00,51.793,-21.521,56.086257586,47.043,-21.561,51.7486286775,4.75,0.04,4.7501684181,132.42,51.813,18.609,55.0534453963,47.043,-21.561,51.7486286775,4.77,40.17,40.4522162557,132.64
2020-11-16 22:30:00,50.1755,-21.601,54.6276853001,47.5155,-21.521,52.1620185695,2.66,-0.08,2.6612027356,132.2,50.1055,18.419,53.3837118534,47.5155,-21.521,52.1620185695,2.59,39.94,40.0238891164,132.43
2020-11-16 23:00:00,48.9295,-21.958,53.6306790396,46.9895,-21.488,51.669597001,1.94,-0.47000000000000003,1.9961212388,132.8,48.8495,18.302,52.1654756927,46.9895,-21.488,51.669597001,1.8599999999999999,39.79,39.8334495117,133.05
2020-11-16 23:30:00,47.782,-21.9635,52.5881627008,47.512,-21.6135,52.1970643451,0.27,-0.35000000000000003,0.4420407221,132.51,47.592,18.1465,50.9342117466,47.512,-21.6135,52.1970643451,0.08,39.76,39.7600804828,132.76
2020-11-17 00:00:00,46.8055,-22.3065,51.8491540191,47.0155,-21.7365,51.7970334334,-0.21,-0.5700000000000001,0.6074537019,133.11,46.6355,18.1235,50.0333000361,47.0155,-21.7365,51.7970334334,-0.38,39.86,39.8618112985,133.38
2020-11-17 00:30:00,46.386,-22.3875,51.5059331752,46.786,-21.6775,51.5639777582,-0.4,-0.71,0.8149233093,133.17,46.186,18.0725,49.5959862514,46.786,-21.6775,51.5639777582,-0.6000000000000001,39.75,39.754528044,133.38
