Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-17 01:00:00,46.491,-22.3585,51.5879404827,46.661,-21.5085,51.3796116495,-0.17,-0.85,0.8668333173,133.41,46.291,18.2615,49.7628281275,46.661,-21.5085,51.3796116495,-0.37,39.77,39.7717211094,133.52
2020-11-17 01:30:00,46.266,-22.73,51.5479937146,46.066,-21.6,50.8786434174,0.2,-1.13,1.1475626345,133.3,46.096,17.81,49.4169739664,46.066,-21.6,50.8786434174,0.03,39.41,39.4100114184,133.52
2020-11-17 02:00:00,45.9865,-22.9085,51.3766245923,46.4265,-21.6785,51.2384354221,-0.44,-1.23,1.3063307391,133.82,45.7965,18.0615,49.2294342289,46.4265,-21.6785,51.2384354221,-0.63,39.74,39.7449933954,134.18
2020-11-17 02:30:00,45.4375,-22.878,50.8720875358,46.8575,-21.678,51.6290711736,-1.42,-1.2,1.8591395859,133.64,45.2075,17.972,48.6488524042,46.8575,-21.678,51.6290711736,-1.65,39.65,39.6843168015,134.0
2020-11-17 03:00:00,44.902,-23.163,50.5243918618,46.622,-21.503,51.3418921837,-1.72,-1.6600000000000001,2.3903974565,133.99,44.642,17.927,48.1070212443,46.622,-21.503,51.3418921837,-1.98,39.43,39.4796821162,134.34
2020-11-17 03:30:00,44.5215,-23.044,50.1317254665,46.3015,-21.354,50.9884518126,-1.78,-1.69,2.4544856895000002,133.66,44.2815,17.846,47.7423392624,46.3015,-21.354,50.9884518126,-2.02,39.2,39.2520114134,134.0
2020-11-17 04:00:00,44.4215,-23.493,50.2512757176,45.8215,-21.393,50.5694602626,-1.4,-2.1,2.5238858928,134.47,44.1815,17.827,47.6424901873,45.8215,-21.393,50.5694602626,-1.6400000000000001,39.22,39.2542736527,134.83
2020-11-17 04:30:00,44.2135,-23.271,49.963717068,45.1335,-21.051,49.8013797324,-0.92,-2.22,2.4030813553,133.44,44.0035,17.489,47.3515906095,45.1335,-21.051,49.8013797324,-1.13,38.54,38.5565623468,133.82
2020-11-17 05:00:00,44.407,-23.238,50.1197196022,46.167,-21.348,50.8638279429,-1.76,-1.8900000000000001,2.5825762331,133.63,44.147,17.662,47.5489626911,46.167,-21.348,50.8638279429,-2.02,39.01,39.0622643993,134.02
2020-11-17 05:30:00,44.854,-23.2195,50.5076874966,46.704,-21.5495,51.4358295962,-1.85,-1.67,2.4922680434,134.02,44.594,17.8905,48.0488795525,46.704,-21.5495,51.4358295962,-2.11,39.44,39.4964011019,134.37
2020-11-17 06:00:00,45.637,-22.592,50.9228262472,47.117,-21.572,51.8204870008,-1.48,-1.02,1.7974426277000002,133.32,45.387,18.088,48.8585254894,47.117,-21.572,51.8204870008,-1.73,39.66,39.69771404,133.64
2020-11-17 06:30:00,47.68,-21.925,52.4794057226,45.19,-21.025,49.8416163963,2.49,-0.9,2.6476593436,132.42,47.62,18.235,50.9919564735,45.19,-21.025,49.8416163963,2.43,39.26,39.3351306087,132.74
2020-11-17 07:00:00,49.812,-21.8085,54.3768886224,43.662,-20.6285,48.2898048893,6.15,-1.18,6.2621801316,132.77,49.902,18.5615,53.2422659759,43.662,-20.6285,48.2898048893,6.24,39.19,39.6836704452,133.1
2020-11-17 07:30:00,52.2045,-21.1235,56.3161794913,42.9245,-20.4035,47.5269977223,9.28,-0.72,9.307889127,132.27,52.4145,18.9965,55.7507562505,42.9245,-20.4035,47.5269977223,9.49,39.4,40.5267825024,132.59
2020-11-17 08:00:00,54.267,-20.836,58.1295637778,42.387,-20.216,46.961094802,11.88,-0.62,11.8961674501,133.19,54.607,19.874,58.111103285,42.387,-20.216,46.961094802,12.22,40.09,41.9110546276,133.52
2020-11-17 08:30:00,55.4085,-20.413,59.0490680811,42.5785,-20.233,47.141308332,12.83,-0.18,12.8312626035,132.81,55.7685,20.127,59.2893052856,42.5785,-20.233,47.141308332,13.19,40.36,42.4606370654,133.14
2020-11-17 09:00:00,56.2775,-20.4445,59.8759934072,41.9475,-20.1145,46.5208111118,14.33,-0.33,14.3337992172,133.19,56.7275,20.2655,60.2386897807,41.9475,-20.1145,46.5208111118,14.78,40.38,42.999916279,133.55
2020-11-17 09:30:00,57.1975,-20.2615,60.680164704,41.7475,-19.9215,46.257106681,15.45,-0.34,15.4537406475,133.06,57.6675,20.3785,61.1622744713,41.7475,-19.9215,46.257106681,15.92,40.3,43.3305481156,133.4
2020-11-17 10:00:00,57.475,-20.244,60.935992328,40.245,-19.514,44.726459965000004,17.23,-0.73,17.2454573729,132.9,58.045,20.266,61.4811579348,40.245,-19.514,44.726459965000004,17.8,39.78,43.5808260592,133.24
2020-11-17 10:30:00,58.135,-20.0715,61.5023848095,43.395,-19.9415,47.7576114065,14.74,-0.13,14.7405732589,133.78,58.585,20.9685,62.2244342461,43.395,-19.9415,47.7576114065,15.19,40.91,43.6390215289,134.11
2020-11-17 11:00:00,58.1145,-19.691,61.3598451045,45.7845,-20.131,50.0147738298,12.33,0.44,12.3378482727,133.59,58.4645,21.279,62.2165058586,45.7845,-20.131,50.0147738298,12.68,41.41,43.3078572548,133.94
2020-11-17 11:30:00,57.9395,-19.314,61.0738590254,42.6795,-19.604,46.9665469909,15.26,0.29,15.2627553214,133.0,58.4195,21.316,62.1868944091,42.6795,-19.604,46.9665469909,15.74,40.92,43.8428329377,133.35
2020-11-17 12:00:00,57.5615,-19.2415,60.6923521088,38.8115,-18.4115,42.9571398547,18.75,-0.8300000000000001,18.768361676,132.86,58.2115,21.2085,61.9546544216,38.8115,-18.4115,42.9571398547,19.4,39.62,44.1146732959,133.19
2020-11-17 12:30:00,54.2345,-19.435,57.6116326383,32.5145,-16.055,36.2623183932,21.72,-3.38,21.9814194264,132.72,55.0645,20.875,58.8885794127,32.5145,-16.055,36.2623183932,22.55,36.93,43.2703986577,133.02
2020-11-17 13:00:00,57.8795,-19.1145,60.9540862494,33.1295,-15.4945,36.5738062074,24.75,-3.62,25.0133344439,132.72,58.8395,21.1555,62.5271296359,33.1295,-15.4945,36.5738062074,25.71,36.65,44.768589435,132.98
2020-11-17 13:30:00,64.5635,-19.6875,67.4984680456,39.9035,-17.3575,43.5151941108,24.66,-2.33,24.7698304395,130.95,65.5235,19.6725,68.412983479,39.9035,-17.3575,43.5151941108,25.62,37.03,45.0289384729,131.25
2020-11-17 14:00:00,65.616,-20.018,68.6016018763,42.976,-18.528,46.7998222219,22.64,-1.49,22.688977500100002,130.91,66.466,19.292,69.2091787265,42.976,-18.528,46.7998222219,23.49,37.82,44.5211466609,131.21
2020-11-17 14:30:00,64.8165,-19.805,67.7747497026,44.8065,-18.915,48.635374649,20.01,-0.89,20.0297828246,131.0,65.5265,19.615,68.3993452253,44.8065,-18.915,48.635374649,20.72,38.53,43.7479062356,131.29
2020-11-17 15:00:00,60.8685,-20.8365,64.3361020307,43.5185,-19.4965,47.6861966873,17.35,-1.34,17.4016694601,131.32,61.4685,18.7035,64.2510498319,43.5185,-19.4965,47.6861966873,17.95,38.2,42.2071380219,131.63
2020-11-17 15:30:00,59.1185,-21.1145,62.775944059,44.2685,-19.8545,48.5170203382,14.85,-1.26,14.9033586819,131.46,59.5885,18.4555,62.3810452982,44.2685,-19.8545,48.5170203382,15.32,38.31,41.2596473567,131.77
2020-11-17 16:00:00,64.215,-20.513,67.4117897255,41.415,-18.543,45.3767018854,22.8,-1.97,22.8849492025,131.52,65.075,19.187,67.844650445,41.415,-18.543,45.3767018854,23.66,37.73,44.5348009988,131.82
2020-11-17 16:30:00,67.141,-21.5965,70.5288784347,41.421,-17.4565,44.9491783379,25.72,-4.14,26.0510652373,131.11,68.141,17.7735,70.420829186,41.421,-17.4565,44.9491783379,26.72,35.23,44.2166405327,131.4
2020-11-17 17:00:00,66.123,-23.935,70.3216563656,38.923,-16.645,42.3326818664,27.2,-7.29,28.1599733665,131.79,67.213,15.795,69.0439671079,38.923,-16.645,42.3326818664,28.29,32.44,43.04274271,132.08
2020-11-17 17:30:00,69.0545,-24.610500000000002,73.3089399766,38.1945,-16.2305,41.4999874759,30.86,-8.38,31.9775546282,131.59,70.3245,14.9595,71.8979967767,38.1945,-16.2305,41.4999874759,32.13,31.19,44.7789347796,131.88
2020-11-17 18:00:00,67.6805,-24.7145,72.0517632713,41.5105,-17.1345,44.9078244908,26.17,-7.58,27.2456473588,131.74,68.7305,14.9355,70.3345632708,41.5105,-17.1345,44.9078244908,27.22,32.07,42.0643946824,132.01
2020-11-17 18:30:00,63.9095,-25.193,68.695789094,42.1395,-17.263,45.5384302458,21.77,-7.93,23.1693288638,131.69,64.7495,14.337,66.3177752888,42.1395,-17.263,45.5384302458,22.61,31.6,38.8557859269,131.97
2020-11-17 19:00:00,63.1055,-26.444,68.4221401759,42.9055,-17.204,46.2261781489,20.2,-9.24,22.2130051997,132.0,63.8955,13.206,65.2459451326,42.9055,-17.204,46.2261781489,20.99,30.41,36.9506183981,132.3
2020-11-17 19:30:00,63.1505,-27.1785,68.7506837239,42.3805,-16.3885,45.4388568573,20.77,-10.79,23.4054908088,131.52,63.9805,12.1515,65.1242146402,42.3805,-16.3885,45.4388568573,21.6,28.54,35.7923399626,131.82
2020-11-17 20:00:00,58.987,-27.564,65.1094483543,35.277,-16.444,38.9213548711,23.71,-11.12,26.1881366271,132.71,59.937,12.546,61.235986846,35.277,-16.444,38.9213548711,24.66,28.99,38.0596334717,133.01
2020-11-17 20:30:00,57.958,-28.16,64.4369099507,32.918,-15.87,36.5438315451,25.04,-12.29,27.8934705621,132.52,58.968,11.8,60.1370520062,32.918,-15.87,36.5438315451,26.05,27.67,38.0030446149,132.82
2020-11-17 21:00:00,59.2085,-28.125,65.5489290321,34.1485,-16.415,37.8889466368,25.06,-11.71,27.6609417772,132.71,60.2285,11.975,61.4074330782,34.1485,-16.415,37.8889466368,26.08,28.39,38.5507263226,133.02
2020-11-17 21:30:00,58.509,-27.847,64.7978278185,32.399,-15.627,35.9707982953,26.11,-12.22,28.8281199526,133.1,59.579,12.473,60.870624853,32.399,-15.627,35.9707982953,27.18,28.1,39.0942757958,133.4
2020-11-17 22:00:00,56.768,-27.7675,63.1952520388,33.958,-16.1375,37.5974024402,22.81,-11.63,25.6037692538,133.93,57.688,13.0325,59.1417906412,33.958,-16.1375,37.5974024402,23.73,29.17,37.6032152881,134.24
2020-11-17 22:30:00,55.01,-28.1215,61.7812177142,33.87,-16.0015,37.4596436482,21.14,-12.12,24.3678887062,133.63,55.84,12.4885,57.2194742395,33.87,-16.0015,37.4596436482,21.97,28.49,35.9772289094,133.94
2020-11-17 23:00:00,54.7815,-27.794,61.4289766987,33.9415,-16.034,37.5381749456,20.84,-11.76,23.9291286929,133.86,55.6115,12.966,57.1030304647,33.9415,-16.034,37.5381749456,21.67,29.0,36.2020565714,134.18
2020-11-17 23:30:00,56.2225,-27.5265,62.5993427162,35.8825,-16.3865,39.4470681864,20.34,-11.14,23.1908430205,133.17,57.0425,12.8635,58.4749214493,35.8825,-16.3865,39.4470681864,21.16,29.25,36.1013587002,133.48
2020-11-18 00:00:00,48.4575,-28.6645,56.3008247409,36.0775,-16.5345,39.6859634695,12.38,-12.13,17.3320887374,133.57,48.8975,11.8155,50.3047865168,36.0775,-16.5345,39.6859634695,12.82,28.35,31.1139020375,133.89
2020-11-18 00:30:00,48.1205,-29.413,56.3977578389,31.2405,-15.133,34.7127718463,16.88,-14.28,22.1100158299,133.51,48.7805,11.037,50.0135236636,31.2405,-15.133,34.7127718463,17.54,26.17,31.5042933582,133.83
2020-11-18 01:00:00,50.0925,-29.737,58.2541648747,29.8325,-14.647,33.2342092617,20.26,-15.09,25.262139656,133.01,50.9125,10.443,51.9724821925,29.8325,-14.647,33.2342092617,21.08,25.09,32.7700244126,133.31
2020-11-18 01:30:00,55.295,-29.128,62.497819234,27.975,-14.308,31.4216404569,27.32,-14.82,31.080778626,133.76,56.445,11.522,57.6089794129,27.975,-14.308,31.4216404569,28.47,25.83,38.4412512804,134.07
2020-11-18 02:00:00,56.5825,-29.2675,63.703735075,26.4425,-13.9775,29.9094686095,30.14,-15.29,33.7965042571,133.66,57.8525,11.3225,58.9500700805,26.4425,-13.9775,29.9094686095,31.41,25.3,40.3320976395,133.98
2020-11-18 02:30:00,54.4835,-29.603,62.006365651,27.1335,-14.223,30.6352827839,27.35,-15.38,31.3778090376,135.21,55.6235,11.897,56.8815643355,27.1335,-14.223,30.6352827839,28.49,26.12,38.6514488732,135.54
2020-11-18 03:00:00,51.324,-24.378,56.8193616648,26.804,-14.018,30.2482849101,24.52,-10.36,26.6187903557,135.36,51.954,4.582,52.1556597121,26.804,-14.018,30.2482849101,25.15,18.6,31.2807049153,135.68
2020-11-18 03:30:00,50.7585,-12.582,52.2946655621,29.0785,-14.502,32.4941097162,21.68,1.92,21.7648524001,134.07,50.4885,-12.292,51.9632744951,29.0785,-14.502,32.4941097162,21.41,2.21,21.5237589654,134.37
2020-11-18 04:00:00,51.168,-11.6315,52.4733838841,31.028,-14.8515,34.399183656700004,20.14,3.22,20.395783878,134.21,50.848,-11.3215,52.093142219,31.028,-14.8515,34.399183656700004,19.82,3.5300000000000002,20.1318975757,134.51
2020-11-18 04:30:00,49.535,-11.371,50.8233791281,31.485,-15.081,34.9104824659,18.05,3.71,18.4273329595,134.07,49.145,-11.081,50.3787612591,31.485,-15.081,34.9104824659,17.66,4.0,18.1073355301,134.37
2020-11-18 05:00:00,47.975,-11.923,49.434386352,29.555,-14.713,33.0146996655,18.42,2.79,18.6300966181,134.29,47.605,-11.643,49.0081164094,29.555,-14.713,33.0146996655,18.05,3.07,18.3092162585,134.59
2020-11-18 05:30:00,46.8725,-12.672,48.5552349418,28.6425,-14.492,32.1000135553,18.23,1.82,18.3206249893,134.29,46.4925,-12.432,48.125951214,28.6425,-14.492,32.1000135553,17.85,2.06,17.9684751718,134.59
2020-11-18 06:00:00,52.367,-11.8415,53.6891405337,33.177,-15.5615,36.6452399535,19.19,3.7199999999999998,19.5472376565,133.34,52.027,-11.5315,53.2896258314,33.177,-15.5615,36.6452399535,18.85,4.03,19.2759798713,133.63
2020-11-18 06:30:00,53.3545,-11.146,54.5062930885,36.8145,-17.206,40.6368533015,16.54,6.06,17.6151979836,132.44,52.9345,-10.806000000000001,54.0262059213,36.8145,-17.206,40.6368533015,16.12,6.4,17.344001845,132.72
2020-11-18 07:00:00,51.852,-10.979,53.0015881366,37.922,-16.919,41.5250604455,13.93,5.94,15.1435960062,132.75,51.352,-10.679,52.4506334089,37.922,-16.919,41.5250604455,13.43,6.24,14.8088655879,133.02
2020-11-18 07:30:00,55.797,-9.284,56.5641040325,39.487,-17.274,43.1000492459,16.31,7.99,18.1619437286,131.8,55.367,-8.894,56.0768038051,39.487,-17.274,43.1000492459,15.88,8.38,17.955467134,132.06
2020-11-18 08:00:00,55.2345,-9.591,56.0610138265,40.5545,-17.791,44.2852927195,14.68,8.2,16.8149457329,131.08,54.7645,-9.211,55.5337103141,40.5545,-17.791,44.2852927195,14.21,8.58,16.5994126402,131.34
2020-11-18 08:30:00,58.711,-8.3965,59.3083698414,39.261,-17.0765,42.8139343351,19.45,8.68,21.298941288199998,131.32,58.371,-7.9665,58.9121274718,39.261,-17.0765,42.8139343351,19.11,9.11,21.1703613573,131.58
2020-11-18 09:00:00,59.5415,-8.616,60.1616628614,40.4015,-17.646,44.0869880832,19.14,9.03,21.1631873781,131.09,59.2015,-8.166,59.7620377686,40.4015,-17.646,44.0869880832,18.8,9.48,21.0549376632,131.39
2020-11-18 09:30:00,61.672,-7.811,62.1646789182,43.512,-18.471,47.2702018718,18.16,10.66,21.0575687106,130.37,61.282,-7.331,61.7189361947,43.512,-18.471,47.2702018718,17.77,11.14,20.9731375812,130.68
2020-11-18 10:00:00,60.2135,-7.614,60.6929862361,43.2635,-18.484,47.0466650067,16.95,10.87,20.1360224473,130.26,59.7935,-7.134,60.2175771536,43.2635,-18.484,47.0466650067,16.53,11.35,20.0515186457,130.56
2020-11-18 10:30:00,60.201,-7.606,60.6795817141,43.451,-18.576,47.2552343873,16.75,10.97,20.0225722623,130.29,59.791,-7.136,60.2153317437,43.451,-18.576,47.2552343873,16.34,11.44,19.9466588681,130.59
2020-11-18 11:00:00,60.887,-7.6065000000000005,61.3602934417,44.717,-17.9465,48.1838868425,16.17,10.34,19.1933452009,130.19,60.467,-7.1465,60.887852247,44.717,-17.9465,48.1838868425,15.75,10.8,19.0971856565,130.48
2020-11-18 11:30:00,61.925,-7.2935,62.353033344400004,49.125,-18.7535,52.5828811235,12.8,11.46,17.1805587802,130.33,61.385,-6.8435,61.7652954113,49.125,-18.7535,52.5828811235,12.26,11.91,17.0925627101,130.62
2020-11-18 12:00:00,59.057,-7.001,59.4705242116,49.177,-19.001,52.720160565,9.88,12.0,15.5439505918,130.63,58.417,-6.571,58.7854057569,49.177,-19.001,52.720160565,9.24,12.43,15.4881406244,130.92
2020-11-18 12:30:00,58.6295,-7.205,59.0705535377,49.8095,-18.895,53.2729510657,8.82,11.69,14.6440602293,130.51,57.9695,-6.795,58.3663854907,49.8095,-18.895,53.2729510657,8.16,12.1,14.594368777,130.79
2020-11-18 13:00:00,55.993,-7.022,56.4315916221,51.893,-19.262,55.3525798224,4.1,12.24,12.9084313532,130.51,55.193,-6.652,55.5924127287,51.893,-19.262,55.3525798224,3.3,12.61,13.0346499761,130.79
2020-11-18 13:30:00,55.856,-7.991,56.4247181384,50.916,-19.131,54.3914902995,4.94,11.14,12.1861889038,131.37,55.056,-7.631,55.5823289994,50.916,-19.131,54.3914902995,4.14,11.5,12.2225038351,131.66
2020-11-18 14:00:00,53.8635,-7.9605,54.4485646505,51.5835,-19.9105,55.2927254031,2.2800000000000002,11.95,12.1655620503,131.74,52.9935,-7.6105,53.537190368,51.5835,-19.9105,55.2927254031,1.4100000000000001,12.3,12.3805532994,132.05
2020-11-18 14:30:00,51.1895,-7.2620000000000005,51.7020459387,49.1595,-20.382,53.2173126365,2.03,13.12,13.2761176554,131.61,50.2595,-6.882,50.7284857279,49.1595,-20.382,53.2173126365,1.1,13.5,13.5447406767,131.92
2020-11-18 15:00:00,53.045,-7.311,53.5464540936,49.475,-20.331,53.4894866866,3.5700000000000003,13.02,13.5005666548,132.37,52.185,-6.921,52.6419458797,49.475,-20.331,53.4894866866,2.71,13.41,13.6810891379,132.7
2020-11-18 15:30:00,55.5615,-6.525,55.9433276383,48.8415,-20.135,52.8290672571,6.72,13.61,15.1786198319,131.92,54.8115,-6.075,55.1471319041,48.8415,-20.135,52.8290672571,5.97,14.06,15.2749631751,132.24
2020-11-18 16:00:00,53.546,-6.407,53.9279497571,46.876,-19.687,50.842279109,6.67,13.28,14.8609320031,131.92,52.776,-5.977,53.1133759518,46.876,-19.687,50.842279109,5.9,13.71,14.9256189151,132.27
2020-11-18 16:30:00,58.1255,-6.511,58.4890320594,46.6355,-19.421,50.5177701532,11.49,12.91,17.2825981843,131.86,57.5155,-6.041,57.831880665,46.6355,-19.421,50.5177701532,10.88,13.38,17.2452544197,132.2
2020-11-18 17:00:00,59.5795,-7.3085,60.0260859335,46.6595,-19.1185,50.4244581776,12.92,11.81,17.5043566006,130.68,59.0195,-6.8485,59.4155142408,46.6595,-19.1185,50.4244581776,12.36,12.27,17.4161562924,131.01
2020-11-18 17:30:00,58.158,-7.234,58.60617476,47.818,-19.424,51.6125265803,10.34,12.19,15.9847333415,129.95,57.538,-6.804,57.9388976423,47.818,-19.424,51.6125265803,9.72,12.62,15.9293063251,130.27
2020-11-18 18:00:00,58.0905,-8.462,58.7035913233,46.4305,-18.862,50.1155302701,11.66,10.4,15.6241991795,129.81,57.5305,-8.062,58.0926352841,46.4305,-18.862,50.1155302701,11.1,10.8,15.487091399,130.13
2020-11-18 18:30:00,56.5025,-7.968,57.0615591292,50.0925,-19.148,53.6274599459,6.41,11.18,12.8872223539,130.07,55.7725,-7.608,56.2890168705,50.0925,-19.148,53.6274599459,5.68,11.54,12.862114911599999,130.39
2020-11-18 19:00:00,56.2245,-7.593,56.7348926962,52.2445,-19.103,55.6274427711,3.98,11.51,12.1786904058,129.88,55.4345,-7.253,55.9069745135,52.2445,-19.103,55.6274427711,3.19,11.85,12.2718621244,130.2
2020-11-18 19:30:00,56.316,-7.14,56.766816504,48.976,-19.44,52.6930941965,7.34,12.3,14.3236028987,129.72,55.606,-6.72,56.0105850353,48.976,-19.44,52.6930941965,6.63,12.72,14.344173033,130.05
2020-11-18 20:00:00,54.357,-7.122,54.821586378,47.967,-19.662,51.8404025158,6.39,12.54,14.0742211152,129.41,53.637,-6.732,54.0578171313,47.967,-19.662,51.8404025158,5.67,12.93,14.1185622497,129.73
2020-11-18 20:30:00,52.6105,-7.7365,53.1762930496,48.5605,-19.9365,52.4936776431,4.05,12.2,12.8546684127,128.51,51.8405,-7.3765,52.3626793862,48.5605,-19.9365,52.4936776431,3.2800000000000002,12.56,12.9812172002,128.82
2020-11-18 21:00:00,52.6985,-6.6225000000000005,53.1129871924,48.8885,-20.2025,52.8982649857,3.81,13.58,14.1043433027,128.13,51.8885,-6.2025,52.2578935521,48.8885,-20.2025,52.8982649857,3.0,14.0,14.3178210633,128.43
2020-11-18 21:30:00,51.4495,-6.1385,51.8144017866,48.4395,-20.3385,52.5360803877,3.01,14.2,14.5155123919,129.72,50.6295,-5.7185,50.9514230665,48.4395,-20.3385,52.5360803877,2.19,14.62,14.7831153686,130.05
2020-11-18 22:00:00,49.2595,-6.365,49.6690201761,48.4095,-20.185,52.4491555247,0.85,13.82,13.8461149786,129.29,48.3595,-5.975,48.7272189361,48.4095,-20.185,52.4491555247,-0.05,14.21,14.2100879659,129.61
2020-11-18 22:30:00,48.283,-6.922,48.7766560252,48.073,-20.152,52.1259669742,0.21,13.23,13.231666561699999,129.34,47.393,-6.552,47.8437577224,48.073,-20.152,52.1259669742,-0.68,13.6,13.6169893883,129.66
2020-11-18 23:00:00,45.982,-6.9385,46.5025494597,48.282,-20.1185,52.3058846235,-2.3,13.18,13.3791778522,129.18,45.002,-6.5985,45.483185973,48.282,-20.1185,52.3058846235,-3.2800000000000002,13.52,13.9121817124,129.49
2020-11-18 23:30:00,46.457,-9.7815,47.4755788933,48.027,-20.0915,52.060168087,-1.57,10.31,10.4288542036,129.47,45.607,-2.8315,45.694811973,48.027,-20.0915,52.060168087,-2.42,17.26,17.428826696,129.78
2020-11-19 00:00:00,47.1345,-15.0795,49.4879016579,47.5645,-19.9195,51.5671226704,-0.43,4.84,4.8590636958,130.83,46.5745,4.8405000000000005,46.8253616163,47.5645,-19.9195,51.5671226704,-0.99,24.76,24.7797840991,131.17
2020-11-19 00:30:00,46.247,-16.0635,48.9573389927,46.867,-19.7935,50.8753214363,-0.62,3.73,3.7811770654,130.61,45.697,3.7365,45.849506445,46.867,-19.7935,50.8753214363,-1.17,23.53,23.5590704401,130.95
2020-11-19 01:00:00,42.8095,-16.5515,45.8977716507,46.9395,-19.9115,50.9880818672,-4.13,3.36,5.3241431235,130.52,42.1195,3.1885,42.2400143525,46.9395,-19.9115,50.9880818672,-4.82,23.1,23.597508343,130.85
2020-11-19 01:30:00,40.7395,-16.554,43.9743308789,48.4695,-20.304,52.5504029123,-7.73,3.75,8.5915889101,130.84,39.9095,3.2560000000000002,40.0420994236,48.4695,-20.304,52.5504029123,-8.56,23.56,25.0668546092,131.17
2020-11-19 02:00:00,43.3225,-16.5955,46.3923444816,48.6925,-20.4555,52.814647935,-5.37,3.86,6.6133576948,131.31,42.5825,3.3545,42.7144235183,48.6925,-20.4555,52.814647935,-6.11,23.81,24.5814604936,131.64
2020-11-19 02:30:00,46.502,-15.862,49.1328713592,48.652,-20.462,52.7798308826,-2.15,4.6,5.0776470929,131.91,45.872,4.348,46.077602889,48.652,-20.462,52.7798308826,-2.7800000000000002,24.81,24.9652658708,132.25
2020-11-19 03:00:00,45.5515,-16.239,48.3595313589,47.9215,-20.299,52.0434391951,-2.37,4.06,4.7011168886,131.6,44.9215,3.841,45.0854127546,47.9215,-20.299,52.0434391951,-3.0,24.14,24.3256983456,131.93
2020-11-19 03:30:00,44.3475,-15.592,47.0086292105,48.2075,-20.242,52.28481252,-3.86,4.65,6.043351719,131.88,43.6575,4.608,43.9000110507,48.2075,-20.242,52.28481252,-4.55,24.85,25.2631154057,132.21
2020-11-19 04:00:00,44.6365,-15.6485,47.3000283774,48.3165,-20.4085,52.449890795900004,-3.68,4.76,6.0166435826,131.84,43.9465,4.5115,44.1774659131,48.3165,-20.4085,52.449890795900004,-4.37,24.92,25.3002628445,132.17
2020-11-19 04:30:00,45.654,-15.558,48.2321374189,47.844,-20.068,51.8822991009,-2.19,4.51,5.0136014999,132.69,45.024,4.892,45.2889858575,47.844,-20.068,51.8822991009,-2.8200000000000003,24.96,25.1187977419,133.03
2020-11-19 05:00:00,46.508,-16.015,49.1881519169,47.418,-19.825,51.3954993068,-0.91,3.81,3.9171673439,131.91,45.928,4.195,46.1191848258,47.418,-19.825,51.3954993068,-1.49,24.02,24.0661692008,132.25
2020-11-19 05:30:00,46.5425,-16.265,49.3026827997,46.2325,-19.595,50.2136244584,0.31,3.33,3.3443983016,132.25,46.0025,4.025,46.1782484645,46.2325,-19.595,50.2136244584,-0.23,23.62,23.6211197872,132.6
2020-11-19 06:00:00,46.285,-16.179,49.0312274576,47.025,-19.799,51.0230440683,-0.74,3.62,3.6948612964,131.69,45.725,3.9210000000000003,45.8928084344,47.025,-19.799,51.0230440683,-1.3,23.72,23.7555972352,132.03
2020-11-19 06:30:00,48.0345,-15.472,50.4647993581,47.5945,-20.062,51.6499784535,0.44,4.59,4.6110410972,132.1,47.5045,4.828,47.7492105092,47.5945,-20.062,51.6499784535,-0.09,24.89,24.8901627154,132.43
2020-11-19 07:00:00,50.808,-14.8545,52.9349509705,51.048,-20.4845,55.0046638409,-0.24,5.63,5.6351131311,131.35,50.238,5.2355,50.5100693352,51.048,-20.4845,55.0046638409,-0.81,25.72,25.7327515046,131.69
2020-11-19 07:30:00,52.8925,-14.341,54.8021973761,53.9025,-20.401,57.6340203981,-1.01,6.06,6.1435901556,130.76,52.3025,5.579,52.5992086181,53.9025,-20.401,57.6340203981,-1.6,25.98,26.0292220399,131.09
2020-11-19 08:00:00,55.0195,-14.151,56.8101767402,53.1495,-20.071,56.8129773137,1.87,5.92,6.2083250559,129.95,54.5495,5.509,54.8269735737,53.1495,-20.071,56.8129773137,1.4,25.58,25.6182825342,130.26
2020-11-19 08:30:00,57.441,-13.6195,59.0335435261,49.921,-20.3595,53.913036283,7.52,6.74,10.0984157173,130.32,57.161,6.2705,57.5039050087,49.921,-20.3595,53.913036283,7.24,26.63,27.5966392881,130.63
2020-11-19 09:00:00,56.813,-14.8465,58.7208270654,49.133,-20.2165,53.1296391974,7.68,5.37,9.3711952279,130.32,56.543,4.9935,56.7630680218,49.133,-20.2165,53.1296391974,7.41,25.21,26.2764571432,130.63
2020-11-19 09:30:00,54.5795,-15.284,56.6791185204,50.1695,-20.014,54.0142474376,4.41,4.73,6.4669158028,130.69,54.1795,4.616,54.3757820748,50.1695,-20.014,54.0142474376,4.01,24.63,24.954298227,131.0
2020-11-19 10:00:00,60.8195,-14.9345,62.6262793921,52.7995,-19.8145,56.3950495212,8.02,4.88,9.3880136344,131.38,60.5695,5.1755,60.7902141014,52.7995,-19.8145,56.3950495212,7.77,24.99,26.1700783339,131.71
2020-11-19 10:30:00,60.829,-15.4625,62.7634937464,51.099,-19.2525,54.6055542711,9.73,3.79,10.4420783372,132.67,60.629,5.0275,60.8370889939,51.099,-19.2525,54.6055542711,9.53,24.28,26.08331459,133.02
2020-11-19 11:00:00,64.5325,-15.364,66.3362348362,48.3725,-18.434,51.7659261701,16.16,3.07,16.4490273269,132.72,64.5725,5.206,64.7820205941,48.3725,-18.434,51.7659261701,16.2,23.64,28.6581506731,133.06
2020-11-19 11:30:00,63.773,-16.471,65.8656919041,46.433,-19.211,50.2502339298,17.34,2.74,17.5551473933,131.85,63.883,3.779,63.9946757942,46.433,-19.211,50.2502339298,17.45,22.99,28.8624773711,132.19
2020-11-19 12:00:00,61.997,-16.868,64.250738774,45.207,-19.158,49.098898287,16.79,2.29,16.9454477663,132.18,62.067,3.482,62.1645945294,45.207,-19.158,49.098898287,16.86,22.64,28.2281632417,132.53
2020-11-19 12:30:00,63.078,-17.0485,65.3412996217,45.968,-19.1985,49.8160559082,17.11,2.15,17.2445527631,131.36,63.168,3.0915,63.2436051807,45.968,-19.1985,49.8160559082,17.2,22.29,28.154646153,131.68
2020-11-19 13:00:00,64.2195,-17.3865,66.5314554365,37.1595,-16.7465,40.7587254769,27.06,-0.64,27.0675673085,131.81,64.7095,2.8935,64.7741594504,37.1595,-16.7465,40.7587254769,27.55,19.64,33.8338898148,132.14
2020-11-19 13:30:00,61.0725,-18.596,63.8409075143,35.6225,-16.456,39.239806858,25.45,-2.14,25.5398140166,132.36,61.4825,1.754,61.507514356,35.6225,-16.456,39.239806858,25.86,18.21,31.628210509,132.71
2020-11-19 14:00:00,58.071,-18.723,61.0146848718,33.911,-15.543,37.3033613767,24.16,-3.18,24.3683811526,132.63,58.441,1.697,58.4656334097,33.911,-15.543,37.3033613767,24.53,17.24,29.9823031137,132.98
2020-11-19 14:30:00,59.2355,-18.1425,61.9515517683,35.8255,-16.2225,39.3272927685,23.41,-1.92,23.4886036196,132.69,59.5755,2.3475,59.6217322501,35.8255,-16.2225,39.3272927685,23.75,18.57,30.1480911502,133.03
2020-11-19 15:00:00,66.861,-17.485,69.1094678463,37.311,-16.815,40.9249917043,29.55,-0.67,29.5575946247,131.94,67.451,2.8449999999999998,67.5109726341,37.311,-16.815,40.9249917043,30.14,19.66,35.9852080722,132.28
2020-11-19 15:30:00,62.2895,-17.6245,64.7348809414,33.3795,-15.6845,36.880815616,28.91,-1.94,28.9750185505,132.34,62.8495,2.7855,62.9111966227,33.3795,-15.6845,36.880815616,29.47,18.47,34.7796175942,132.69
2020-11-19 16:00:00,62.7315,-17.7065,65.1825224619,31.6115,-15.1965,35.074499918,31.12,-2.51,31.2210585983,131.06,63.4015,2.3435,63.4447964336,31.6115,-15.1965,35.074499918,31.79,17.54,36.3077911749,131.39
2020-11-19 16:30:00,64.448,-17.3875,66.7523022843,27.268,-14.0275,30.6645492426,37.18,-3.36,37.3315148367,131.27,65.358,2.7425,65.4155139875,27.268,-14.0275,30.6645492426,38.09,16.77,41.6182772349,131.61
2020-11-19 17:00:00,61.408,-18.459,64.1223607254,25.968,-13.489,29.2624357325,35.44,-4.97,35.7867922564,131.49,62.238,1.641,62.259629978,25.968,-13.489,29.2624357325,36.27,15.13,39.2992340892,131.84
2020-11-19 17:30:00,67.691,-18.2475,70.1073657846,28.381,-12.8175,31.1411218046,39.31,-5.43,39.6832584348,131.28,68.691,1.8125,68.714908406,28.381,-12.8175,31.1411218046,40.31,14.63,42.8827820926,131.63
2020-11-19 18:00:00,65.2905,-18.619,67.8934205299,28.4805,-12.809,31.2283422751,36.81,-5.8100000000000005,37.2656973637,131.44,66.2005,1.471,66.2168410697,28.4805,-12.809,31.2283422751,37.72,14.28,40.3325774034,131.79
2020-11-19 18:30:00,63.347,-19.073,66.1560408277,27.247,-12.633,30.0331766219,36.1,-6.44,36.6699277338,131.62,64.227,1.027,64.2352104223,27.247,-12.633,30.0331766219,36.98,13.66,39.4222779656,131.97
2020-11-19 19:00:00,59.6905,-19.556,62.8123628456,22.9405,-12.776,26.2581933166,36.75,-6.78,37.3701873156,131.92,60.5805,0.634,60.5838174453,22.9405,-12.776,26.2581933166,37.64,13.41,39.9574486172,132.27
2020-11-19 19:30:00,58.5235,-20.091,61.8760723806,21.9435,-12.361,25.1855417502,36.58,-7.73,37.3878228839,131.54,59.4235,-0.07100000000000001,59.4235424159,21.9435,-12.361,25.1855417502,37.48,12.29,39.4435609447,131.88
2020-11-19 20:00:00,56.816,-20.2665,60.3223746072,22.366,-12.5265,25.6349596889,34.45,-7.74,35.3087821937,132.0,57.626,-0.1165,57.6261177614,22.366,-12.5265,25.6349596889,35.26,12.41,37.38015115,132.34
2020-11-19 20:30:00,57.8435,-20.9075,61.5060488773,24.2335,-12.8775,27.4425313792,33.61,-8.03,34.555940155100004,129.87,58.6635,-1.4175,58.6806231945,24.2335,-12.8775,27.4425313792,34.43,11.46,36.2871395952,130.18
2020-11-19 21:00:00,59.6275,-20.3515,63.0049387628,24.8375,-13.0515,28.0578519937,34.79,-7.3,35.547631426,130.36,60.4775,-0.6615,60.4811176195,24.8375,-13.0515,28.0578519937,35.64,12.39,37.7322368804,130.67
2020-11-19 21:30:00,58.1315,-20.752,61.7245234591,24.3415,-13.072,27.6294373133,33.79,-7.68,34.6517892756,131.09,58.9315,-0.902,58.938402559400004,24.3415,-13.072,27.6294373133,34.59,12.17,36.6684741979,131.41
2020-11-19 22:00:00,56.8935,-20.3655,60.4286681344,22.5535,-12.6155,25.8420433112,34.34,-7.75,35.2036660023,132.68,57.7035,-0.0055000000000000005,57.7035002621,22.5535,-12.6155,25.8420433112,35.15,12.61,37.3434679696,133.02
2020-11-19 22:30:00,54.5175,-20.672,58.3051403416,22.1775,-12.612,25.5128212915,32.34,-8.06,33.3292544171,133.08,55.2475,-0.212,55.2479067499,22.1775,-12.612,25.5128212915,33.07,12.4,35.3183365973,133.41
2020-11-19 23:00:00,55.31,-21.0855,59.1928577638,23.29,-12.7155,26.5350342048,32.02,-8.37,33.0958804083,131.59,56.05,-1.0955,56.0607047784,23.29,-12.7155,26.5350342048,32.76,11.62,34.7597756034,131.91
2020-11-19 23:30:00,55.455,-20.7285,59.2024301634,24.415,-13.0485,27.683128025,31.04,-7.68,31.9759909932,132.01,56.155,-0.5785,56.1579797291,24.415,-13.0485,27.683128025,31.74,12.47,34.1017374924,132.34
2020-11-20 00:00:00,52.5625,-20.454,56.4019726805,25.1725,-13.234,28.4392952137,27.39,-7.22,28.3256156156,133.2,53.0925,0.026000000000000002,53.0925063662,25.1725,-13.234,28.4392952137,27.92,13.26,30.9088013355,133.53
2020-11-20 00:30:00,53.964,-20.7385,57.8117520773,24.644,-12.9285,27.8293522787,29.32,-7.8100000000000005,30.3423548855,132.42,54.584,-0.48850000000000005,54.5861858738,24.644,-12.9285,27.8293522787,29.94,12.44,32.4215545587,132.74
2020-11-20 01:00:00,58.1785,-20.545,61.6995533797,24.5585,-12.955,27.7660214516,33.62,-7.59,34.4661065396,132.42,58.9685,-0.255,58.9690513511,24.5585,-12.955,27.7660214516,34.41,12.7,36.6788508544,132.74
2020-11-20 01:30:00,55.9235,-21.1385,59.7852325788,24.5335,-13.0285,27.7783087048,31.39,-8.11,32.4207371909,132.53,56.6335,-0.8685,56.6401590261,24.5335,-13.0285,27.7783087048,32.1,12.16,34.3260192857,132.85
2020-11-20 02:00:00,59.0195,-20.495,62.4767669238,24.1395,-12.985,27.4103207798,34.88,-7.51,35.6793287493,133.23,59.8495,0.035,59.849510234,24.1395,-12.985,27.4103207798,35.71,13.02,38.0095316993,133.56
2020-11-20 02:30:00,57.232,-20.7745,60.8858084799,23.792,-13.0145,27.1189320264,33.44,-7.76,34.3285770168,133.84,58.012,-0.0645,58.0120358568,23.792,-13.0145,27.1189320264,34.22,12.95,36.5883984345,134.18
2020-11-20 03:00:00,56.547,-20.889,60.2819502836,24.537,-13.109,27.8192424412,32.01,-7.78,32.9418958167,133.24,57.257,-0.389,57.258321404,24.537,-13.109,27.8192424412,32.72,12.72,35.1055095391,133.57
2020-11-20 03:30:00,54.3565,-20.762,58.1866800587,25.6865,-13.402,28.9725712744,28.67,-7.36,29.5996368221,133.41,54.9465,-0.212,54.9469089781,25.6865,-13.402,28.9725712744,29.26,13.19,32.0955401886,133.73
2020-11-20 04:00:00,56.875,-20.423,60.4306590565,24.475,-13.133,27.7759124783,32.4,-7.29,33.21,133.32,57.605,0.127,57.6051399964,24.475,-13.133,27.7759124783,33.13,13.26,35.6850739105,133.65
2020-11-20 04:30:00,56.759,-20.5535,60.3658052481,26.679,-13.7535,30.0154594043,30.08,-6.8,30.8390401926,133.14,57.409,-0.043500000000000004,57.4090164804,26.679,-13.7535,30.0154594043,30.73,13.71,33.6496210974,133.45
2020-11-20 05:00:00,55.3925,-20.49,59.0607243119,28.5325,-14.28,31.9064563412,26.86,-6.21,27.5685273455,133.01,55.9025,-0.03,55.9025080497,28.5325,-14.28,31.9064563412,27.37,14.25,30.8574042978,133.32
2020-11-20 05:30:00,52.464,-21.345,56.6399180879,27.904,-14.115,31.2708560964,24.56,-7.23,25.6020799936,132.83,52.904,-1.015,52.9137358443,27.904,-14.115,31.2708560964,25.0,13.1,28.2242803274,133.15
2020-11-20 06:00:00,55.515,-21.182,59.4187878453,28.115,-14.042,31.4265968409,27.4,-7.14,28.3150066219,132.51,56.045,-0.902,56.0522580187,28.115,-14.042,31.4265968409,27.93,13.14,30.866559575,132.85
2020-11-20 06:30:00,56.9755,-20.494,60.5492496754,30.485500000000002,-14.734,33.8593630515,26.49,-5.76,27.1089966616,131.99,57.4955,-0.324,57.496412899,30.485500000000002,-14.734,33.8593630515,27.01,14.41,30.6135296887,132.32
2020-11-20 07:00:00,59.0825,-19.033,62.0725132023,35.1625,-15.343,38.364163685,23.92,-3.69,24.2029440358,132.09,59.4825,1.207,59.49474477,35.1625,-15.343,38.364163685,24.32,16.55,29.4170851717,132.45
2020-11-20 07:30:00,61.3705,-17.7925,63.8976629189,41.1305,-16.4425,44.295302646,20.24,-1.35,20.2849722701,131.63,61.6005,2.3975,61.6471378614,41.1305,-16.4425,44.295302646,20.47,18.84,27.8202534137,131.98
2020-11-20 08:00:00,62.7345,-16.963,64.9873900018,41.5345,-16.403,44.6561652994,21.2,-0.56,21.2073949367,131.31,63.0245,3.107,63.1010384166,41.5345,-16.403,44.6561652994,21.49,19.51,29.0251649435,131.54
2020-11-20 08:30:00,63.6575,-16.3385,65.7208025552,39.1475,-17.0285,42.690708222,24.51,0.6900000000000001,24.5197104387,130.7,64.0575,3.6315,64.1603545696,39.1475,-17.0285,42.690708222,24.91,20.66,32.3626899376,130.84
2020-11-20 09:00:00,64.6275,-16.015,66.5822347271,39.6375,-17.545,43.3469541173,24.99,1.53,25.0367929256,131.4,65.0275,4.235,65.1652590055,39.6375,-17.545,43.3469541173,25.39,21.78,33.4517637801,131.65
2020-11-20 09:30:00,66.1395,-16.3015,68.1188106363,39.6495,-16.1215,42.8017010468,26.49,-0.18,26.4906115445,131.59,66.6195,3.9085,66.7340554178,39.6495,-16.1215,42.8017010468,26.97,20.03,33.5943715524,131.91
2020-11-20 10:00:00,66.553,-15.96,68.4399255479,36.103,-15.6,39.3292080902,30.45,-0.36,30.4521280045,131.92,67.173,4.46,67.3208996449,36.103,-15.6,39.3292080902,31.07,20.06,36.9830839709,132.26
2020-11-20 10:30:00,62.8065,-16.1765,64.8562687371,35.3565,-16.2165,38.898032913,27.45,0.04,27.4500291439,131.49,63.3065,4.0935,63.4387080929,35.3565,-16.2165,38.898032913,27.95,20.31,34.54994356,131.84
2020-11-20 11:00:00,60.0165,-15.8295,62.0689402399,35.1965,-16.5695,38.9016958821,24.82,0.74,24.8310289759,132.78,60.4165,4.7805,60.6053351818,35.1965,-16.5695,38.9016958821,25.22,21.35,33.0434698541,133.15
2020-11-20 11:30:00,60.7575,-14.956,62.5712053764,40.2475,-18.056,44.1121342972,20.51,3.1,20.7429530202,132.84,60.9775,5.704,61.2437027151,40.2475,-18.056,44.1121342972,20.73,23.76,31.5320551186,133.21
2020-11-20 12:00:00,64.5835,-14.889,66.2775285693,39.8535,-18.039,43.7459367627,24.73,3.15,24.9298094658,132.67,64.9735,5.781,65.2301744843,39.8535,-18.039,43.7459367627,25.12,23.82,34.6180126524,133.05
2020-11-20 12:30:00,61.934,-15.2035,63.7727745064,42.334,-18.2335,46.0936880522,19.6,3.03,19.832823803,132.17,62.124,5.2765,62.3476770076,42.334,-18.2335,46.0936880522,19.79,23.51,30.7305092701,132.58
2020-11-20 13:00:00,60.4975,-14.8465,62.2925843781,41.2675,-18.4565,45.2067356541,19.23,3.61,19.5659142388,132.64,60.6575,5.7735,60.9316470194,41.2675,-18.4565,45.2067356541,19.39,24.23,31.0332885786,133.05
2020-11-20 13:30:00,61.668,-14.8605,63.4332458909,44.998,-19.6905,49.1175711355,16.67,4.83,17.3556273295,132.31,61.738,5.6695,61.9977731394,44.998,-19.6905,49.1175711355,16.74,25.36,30.3867931839,132.7
2020-11-20 14:00:00,63.2955,-15.101,65.0719641724,42.9255,-19.231,47.0364742647,20.37,4.13,20.7844605415,132.9,63.5055,5.649,63.7562524875,42.9255,-19.231,47.0364742647,20.58,24.88,32.288555248,133.3
2020-11-20 14:30:00,60.158,-15.418,62.1023323878,42.498,-18.988,46.5470100866,17.66,3.5700000000000003,18.0172278667,133.22,60.258,5.392,60.4987622022,42.498,-18.988,46.5470100866,17.76,24.38,30.1629242614,133.64
2020-11-20 15:00:00,60.87,-15.3385,62.7728164276,43.31,-19.2085,47.3785032715,17.56,3.87,17.9813931607,133.64,60.97,5.6215,61.2286057513,43.31,-19.2085,47.3785032715,17.66,24.83,30.4697308816,134.02
2020-11-20 15:30:00,57.883,-13.6125,59.4621042787,41.753,-18.8625,45.8160115598,16.13,5.25,16.9628830097,134.11,57.893,7.4675,58.3726220522,41.753,-18.8625,45.8160115598,16.14,26.33,30.883142651,134.31
2020-11-20 16:00:00,57.4395,-10.232,58.3437227493,45.2795,-19.792,49.4161550938,12.16,9.56,15.4680056892,133.45,57.2895,10.768,58.2926807948,45.2795,-19.792,49.4161550938,12.01,30.56,32.8352508746,133.62
2020-11-20 16:30:00,58.2085,-9.818,59.0306919852,45.1685,-19.638,49.2528622138,13.04,9.82,16.3240313648,132.61,58.0885,10.962,59.113782456,45.1685,-19.638,49.2528622138,12.92,30.6,33.2157552977,132.87
2020-11-20 17:00:00,59.2785,-9.995,60.1152275821,45.1185,-19.455,49.134265714,14.16,9.46,17.0293041549,132.02,59.2085,10.575,60.1454661404,45.1185,-19.455,49.134265714,14.09,30.03,33.1712073944,132.29
2020-11-20 17:30:00,59.625,-10.386,60.522802488,43.505,-19.026,47.4834044799,16.12,8.64,18.2894505112,132.61,59.625,10.344,60.5156092343,43.505,-19.026,47.4834044799,16.12,29.37,33.5030043429,132.88
2020-11-20 18:00:00,59.33,-10.29,60.2157205387,43.78,-19.14,47.7810422657,15.55,8.85,17.8920373351,132.11,59.32,10.27,60.2024526078,43.78,-19.14,47.7810422657,15.54,29.41,33.2631883619,132.38
2020-11-20 18:30:00,58.919,-10.2695,59.8072837642,43.559,-18.8395,47.4585423422,15.36,8.57,17.589044886,132.15,58.899,10.3205,59.7963621072,43.559,-18.8395,47.4585423422,15.34,29.16,32.9487662895,132.41
2020-11-20 19:00:00,59.212,-9.9605,60.0439214596,45.872,-19.7605,49.9471495108,13.34,9.8,16.5528124499,130.99,59.112,10.3195,60.0060049016,45.872,-19.7605,49.9471495108,13.24,30.08,32.8649357218,131.24
2020-11-20 19:30:00,57.3945,-10.1685,58.288309484,46.6045,-19.6385,50.5732152676,10.79,9.47,14.3563574767,130.66,57.2145,9.961500000000001,58.0752140978,46.6045,-19.6385,50.5732152676,10.61,29.6,31.4441107364,130.86
2020-11-20 20:00:00,55.734,-10.6885,56.7496501157,45.124,-19.1985,49.0383296845,10.61,8.51,13.601183772,130.39,55.564,9.3415,56.3437815402,45.124,-19.1985,49.0383296845,10.44,28.54,30.389557417,130.63
2020-11-20 20:30:00,54.4995,-10.7125,55.5423546179,46.7695,-19.5925,50.707516075,7.73,8.88,11.7731601535,130.89,54.1995,9.4675,55.0201722689,46.7695,-19.5925,50.707516075,7.43,29.06,29.994807884,131.19
2020-11-20 21:00:00,53.422,-11.1775,54.5788108175,46.692,-19.5275,50.6109288618,6.73,8.35,10.7245232994,131.55,53.092,9.1825,53.8802261526,46.692,-19.5275,50.6109288618,6.4,28.71,29.4146919073,131.87
2020-11-20 21:30:00,51.927,-11.033,53.0861603245,47.517,-19.803,51.4783847649,4.41,8.77,9.8163638889,130.88,51.507,9.117,52.3076546788,47.517,-19.803,51.4783847649,3.99,28.92,29.1939462903,131.21
2020-11-20 22:00:00,50.589,-11.669,51.9173620478,46.919,-19.689,50.8827012058,3.67,8.02,8.8198242613,131.85,50.139,8.741,50.8952296586,46.919,-19.689,50.8827012058,3.22,28.43,28.6117685577,132.19
2020-11-20 22:30:00,49.4225,-11.7385,50.7974004108,47.3225,-19.8085,51.3010299945,2.1,8.07,8.3387589005,131.81,48.9125,8.6315,49.6682539305,47.3225,-19.8085,51.3010299945,1.5899999999999999,28.44,28.4844115263,132.15
2020-11-20 23:00:00,48.3565,-11.9185,49.8036317401,47.9165,-19.9985,51.922355248,0.44,8.08,8.0919713297,132.1,47.7765,8.5415,48.5340207947,47.9165,-19.9985,51.922355248,-0.14,28.54,28.5403433756,132.44
2020-11-20 23:30:00,46.9565,-12.114,48.4939366133,47.6365,-19.884,51.6198565307,-0.68,7.77,7.7996987121,131.81,46.3465,8.246,47.0743515967,47.6365,-19.884,51.6198565307,-1.29,28.13,28.1595632068,132.16
2020-11-21 00:00:00,45.966,-12.5185,47.6401721056,46.696,-19.9085,50.7628288046,-0.73,7.39,7.4259679504000005,131.93,45.356,7.8415,46.0288589718,46.696,-19.9085,50.7628288046,-1.34,27.75,27.7823343152,132.29
2020-11-21 00:30:00,45.6295,-12.214,47.2359298231,46.5395,-19.884,50.6092730263,-0.91,7.67,7.7237944042999995,130.27,45.0395,7.636,45.6822181625,46.5395,-19.884,50.6092730263,-1.5,27.52,27.5608490435,130.62
2020-11-21 01:00:00,45.6155,-12.2175,47.2233114733,46.7855,-20.0075,50.8840158252,-1.17,7.79,7.8773726584,129.7,44.9955,7.4825,45.6134062146,46.7855,-20.0075,50.8840158252,-1.79,27.49,27.5482159132,130.02
2020-11-21 01:30:00,46.1335,-12.1265,47.7006480512,47.4635,-20.6865,51.7756227823,-1.33,8.56,8.662707429,130.47,45.5135,7.8235,46.1810116227,47.4635,-20.6865,51.7756227823,-1.9500000000000002,28.51,28.576609316,130.81
2020-11-21 02:00:00,45.8745,-12.103,47.4442025884,47.6545,-20.833,52.0092805108,-1.78,8.73,8.9096183981,130.86,45.2245,7.977,45.9226298164,47.6545,-20.833,52.0092805108,-2.43,28.81,28.9122984213,131.18
2020-11-21 02:30:00,45.691,-12.0805,47.2610406281,47.791,-21.1405,52.25801777,-2.1,9.06,9.3001935464,131.0,45.031,8.0495,45.7447856181,47.791,-21.1405,52.25801777,-2.76,29.19,29.3201927006,131.29
2020-11-21 03:00:00,45.58,-12.3495,47.2233686881,47.45,-21.4595,52.0769876265,-1.87,9.11,9.2999462364,131.41,44.93,7.8805,45.6158654445,47.45,-21.4595,52.0769876265,-2.52,29.34,29.4480220049,131.73
2020-11-21 03:30:00,45.509,-12.3225,47.1477792399,47.689,-21.6725,52.3826114016,-2.18,9.35,9.6007760103,131.48,44.829,7.9575,45.5297819811,47.689,-21.6725,52.3826114016,-2.86,29.63,29.767709015,131.79
2020-11-21 04:00:00,45.595,-12.661,47.3202382285,47.125,-21.831,51.9360971387,-1.53,9.17,9.2967628775,131.99,44.945,7.769,45.6115159362,47.125,-21.831,51.9360971387,-2.18,29.6,29.6801684631,132.3
2020-11-21 04:30:00,45.311,-12.7575,47.0727153163,47.471,-21.8175,52.2446087865,-2.16,9.06,9.3139250587,132.33,44.631,7.7525,45.2993092359,47.471,-21.8175,52.2446087865,-2.84,29.57,29.7060684036,132.63
2020-11-21 05:00:00,44.2485,-12.573,46.0001095787,48.1485,-21.463,52.7156373503,-3.9,8.89,9.7078370402,131.95,43.5185,7.827,44.216758941,48.1485,-21.463,52.7156373503,-4.63,29.29,29.6536844254,132.26
2020-11-21 05:30:00,44.2125,-12.735,46.0100573924,47.8225,-21.385,52.3861597299,-3.61,8.65,9.3730784697,132.15,43.4925,7.705,44.1697247133,47.8225,-21.385,52.3861597299,-4.33,29.09,29.4104913254,132.48
2020-11-21 06:00:00,44.515,-12.6125,46.2672711671,48.065,-21.4025,52.6147434779,-3.55,8.79,9.4797995759,132.08,43.795,7.8275,44.4890074204,48.065,-21.4025,52.6147434779,-4.27,29.23,29.5402403511,132.39
2020-11-21 06:30:00,41.425,-12.0555,43.1435476665,47.975,-20.9155,52.3360178582,-6.55,8.86,11.0182621134,130.95,40.585,7.9945,41.3648915779,47.975,-20.9155,52.3360178582,-7.39,28.91,29.8395743937,131.28
2020-11-21 07:00:00,34.4735,-11.7155,36.4098220608,47.6635,-19.7155,51.580133506,-13.19,8.0,15.4264739976,130.53,33.3835,8.1245,34.3579040761,47.6635,-19.7155,51.580133506,-14.28,27.84,31.2887200122,130.83
2020-11-21 07:30:00,36.192,-11.4345,37.9553507987,47.402,-19.8045,51.3728315771,-11.21,8.37,13.9900321658,130.21,35.182,8.3255,36.1536592097,47.402,-19.8045,51.3728315771,-12.22,28.13,30.6696152568,130.52
2020-11-21 08:00:00,37.6355,-11.484,39.348610093,46.8955,-19.954,50.964203479,-9.26,8.47,12.5494422187,130.83,36.7055,8.476,37.6714255935,46.8955,-19.954,50.964203479,-10.19,28.43,30.2010099169,131.15
2020-11-21 08:30:00,39.2415,-11.058,40.7697766274,47.7015,-20.128,51.7742164233,-8.46,9.07,12.4030842938,131.47,38.3115,9.152,39.3894673263,47.7015,-20.128,51.7742164233,-9.39,29.28,30.748829246,131.8
2020-11-21 09:00:00,40.942,-10.628,42.2989568193,47.432,-20.078,51.5065113165,-6.49,9.45,11.4639696441,131.08,40.092,9.472,41.1957188067,47.432,-20.078,51.5065113165,-7.34,29.55,30.4479572385,131.41
2020-11-21 09:30:00,42.6725,-10.0235,43.8339230334,48.7225,-20.7335,52.9505432314,-6.05,10.71,12.3006747782,131.08,41.8325,10.1065,43.0360244272,48.7225,-20.7335,52.9505432314,-6.89,30.84,31.6002800621,131.41
2020-11-21 10:00:00,43.549,-9.9625,44.6740059459,48.669,-20.6125,52.8540132559,-5.12,10.65,11.816805829,131.47,42.739,10.3175,43.9667252277,48.669,-20.6125,52.8540132559,-5.93,30.93,31.4933294524,131.77
2020-11-21 10:30:00,45.014,-10.029,46.1176868132,48.884,-21.039,53.2192162381,-3.87,11.01,11.6703470385,131.94,44.244,10.391,45.4478208168,48.884,-21.039,53.2192162381,-4.64,31.43,31.770654699,132.24
2020-11-21 11:00:00,46.4615,-10.0705,47.5403612996,49.3315,-21.5005,53.8132733858,-2.87,11.43,11.7848122599,132.11,45.7215,10.4495,46.9004009844,49.3315,-21.5005,53.8132733858,-3.61,31.95,32.1532984311,132.38
2020-11-21 11:30:00,46.529,-10.2295,47.640219471099996,50.929,-21.5395,55.2965921305,-4.4,11.31,12.1357364836,132.11,45.739,10.2805,46.8801109347,50.929,-21.5395,55.2965921305,-5.19,31.82,32.2404792148,132.42
2020-11-21 12:00:00,46.4705,-10.497,47.6413095879,49.0005,-20.837,53.2468737979,-2.5300000000000002,10.34,10.6450223109,132.03,45.7605,9.943,46.8282672032,49.0005,-20.837,53.2468737979,-3.24,30.78,30.9500565428,132.32
2020-11-21 12:30:00,46.298,-10.32,47.4342408393,48.958,-20.49,53.0728354622,-2.66,10.17,10.5121120618,131.38,45.588,9.93,46.6569463639,48.958,-20.49,53.0728354622,-3.37,30.42,30.6060990654,131.66
2020-11-21 13:00:00,46.956,-10.523,48.1206760655,48.316,-20.913,52.6477865157,-1.3599999999999999,10.39,10.4786306357,131.31,46.276,9.747,47.291354231,48.316,-20.913,52.6477865157,-2.04,30.66,30.7277919806,131.61
2020-11-21 13:30:00,46.9485,-10.4535,48.0982048989,48.3485,-21.2735,52.8217687559,-1.4,10.82,10.9101970651,131.31,46.2885,9.8165,47.3179554134,48.3485,-21.2735,52.8217687559,-2.06,31.09,31.1581722827,131.61
2020-11-21 14:00:00,46.7925,-10.508,47.9578577529,48.0225,-21.308,52.5375234499,-1.23,10.8,10.8698160058,130.77,46.1325,9.602,47.1211837739,48.0225,-21.308,52.5375234499,-1.8900000000000001,30.91,30.9677283636,131.06
2020-11-21 14:30:00,46.942,-10.6675,48.1388296519,47.602,-21.2875,52.1450674585,-0.66,10.62,10.6404887106,130.84,46.322,9.4825,47.2826129804,47.602,-21.2875,52.1450674585,-1.28,30.77,30.7966118266,131.11
2020-11-21 15:00:00,46.9545,-10.7405,48.1672441655,47.3845,-21.1905,51.9069179445,-0.43,10.45,10.4588431483,131.15,46.3245,9.5095,47.2904841432,47.3845,-21.1905,51.9069179445,-1.06,30.7,30.7182942235,131.42
2020-11-21 15:30:00,47.1125,-10.8935,48.3555167328,46.9625,-21.3135,51.5726835495,0.15,10.42,10.4210795986,132.09,46.4925,9.6465,47.4827075734,46.9625,-21.3135,51.5726835495,-0.47000000000000003,30.96,30.9635673009,132.42
2020-11-21 16:00:00,47.616,-10.8455,48.8355232003,47.246,-21.5055,51.9102210191,0.37,10.66,10.666419268,132.95,47.016,9.9745,48.0624063718,47.246,-21.5055,51.9102210191,-0.23,31.48,31.4808402048,133.3
2020-11-21 16:30:00,48.5835,-10.592,49.7247115251,47.0635,-21.392,51.6971052986,1.52,10.8,10.9064384654,131.92,48.0235,9.888,49.0308994028,47.0635,-21.392,51.6971052986,0.96,31.28,31.2947279905,132.15
2020-11-21 17:00:00,50.194,-10.032,51.1867039376,51.224,-21.232,55.4499413886,-1.03,11.2,11.247261889,131.24,49.534,10.218,50.576918451,51.224,-21.232,55.4499413886,-1.69,31.45,31.4953742635,131.47
2020-11-21 17:30:00,51.3515,-9.624,52.2455541482,53.1915,-21.644,57.4264608717,-1.8399999999999999,12.02,12.1600164474,130.9,50.6715,10.566,51.7613878122,53.1915,-21.644,57.4264608717,-2.52,32.21,32.3084276931,131.22
2020-11-21 18:00:00,51.098,-9.972,52.0619476009,52.098,-21.332,56.2961439887,-1.0,11.36,11.4039291474,130.97,50.438,10.208,51.4606170581,52.098,-21.332,56.2961439887,-1.6600000000000001,31.54,31.5836540001,131.31
2020-11-21 18:30:00,50.554,-9.8975,51.513759543,49.044,-21.5575,53.5727518637,1.51,11.66,11.7573679027,130.6,50.004,10.2525,51.0442334868,49.044,-21.5575,53.5727518637,0.96,31.81,31.8244827138,130.94
2020-11-21 19:00:00,49.555,-10.5065,50.6565352867,48.205,-21.9165,52.9533284813,1.35,11.41,11.4895865896,131.7,48.975,9.9535,49.9762222187,48.205,-21.9165,52.9533284813,0.77,31.87,31.8793004942,132.04
2020-11-21 19:30:00,48.7615,-10.6775,49.916859762,48.8915,-22.2275,53.7069877064,-0.13,11.55,11.5507315786,132.38,48.1315,9.9825,49.155789064,48.8915,-22.2275,53.7069877064,-0.76,32.21,32.218964912,132.73
2020-11-21 20:00:00,47.4085,-11.236,48.7217976705,47.8185,-21.946,52.6140272005,-0.41000000000000003,10.71,10.7178449326,132.84,46.7685,9.524000000000001,47.7283895418,47.8185,-21.946,52.6140272005,-1.05,31.47,31.4875118102,133.21
2020-11-21 20:30:00,46.119,-11.635,47.5640135607,47.999,-21.925,52.7694004703,-1.88,10.29,10.4603298227,132.69,45.429,9.065,46.324596771,47.999,-21.925,52.7694004703,-2.5700000000000003,30.99,31.0963824263,133.06
2020-11-21 21:00:00,45.082,-11.7905,46.5983112811,47.072,-21.6605,51.8165074494,-1.99,9.87,10.0686146018,131.75,44.402,8.5995,45.2270826414,47.072,-21.6605,51.8165074494,-2.67,30.26,30.3775657353,132.11
