Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-21 21:30:00,44.044,-12.243,45.7139473793,46.954,-21.673000000000002,51.7145728494,-2.91,9.43,9.8687891861,132.35,43.314,8.327,44.1071595662,46.954,-21.673000000000002,51.7145728494,-3.64,30.0,30.2200198544,132.72
2020-11-21 22:00:00,42.809,-13.586500000000001,44.9132882703,43.029,-20.6865,47.7433359041,-0.22,7.1,7.103407633,133.29,42.189,7.2335,42.8046170787,43.029,-20.6865,47.7433359041,-0.84,27.92,27.932633245,133.64
2020-11-21 22:30:00,41.317,-14.8375,43.9004088278,37.907,-18.6275,42.2365292756,3.41,3.79,5.0982546033,133.35,40.847,5.9025,41.2712601607,37.907,-18.6275,42.2365292756,2.94,24.53,24.7055560553,133.67
2020-11-21 23:00:00,44.9975,-14.2655,47.2046554537,39.1275,-19.5055,43.7198557466,5.87,5.24,7.8685767455,132.86,44.6275,6.3745,45.0804614717,39.1275,-19.5055,43.7198557466,5.5,25.88,26.4579742233,133.03
2020-11-21 23:30:00,45.35,-15.69,47.9874837848,31.89,-17.94,36.5898305544,13.46,2.25,13.6467615206,133.53,45.27,5.1,45.5563705754,31.89,-17.94,36.5898305544,13.38,23.04,26.6433106051,133.76
2020-11-22 00:00:00,44.5595,-15.769,47.2674348918,31.8795,-17.369,36.3040587435,12.68,1.6,12.7805477191,133.45,44.4495,4.961,44.7254912913,31.8795,-17.369,36.3040587435,12.57,22.33,25.6248668289,133.76
2020-11-22 00:30:00,43.8825,-16.058,46.728290898,29.1025,-16.658,33.5327372913,14.78,0.6000000000000001,14.7921736063,132.56,43.8625,4.472,44.0898819487,29.1025,-16.658,33.5327372913,14.76,21.13,25.774687195,132.92
2020-11-22 01:00:00,43.53,-16.244,46.4621182901,28.06,-16.304,32.4527967362,15.47,0.06,15.4701163538,132.93,43.53,4.366,43.7484040395,28.06,-16.304,32.4527967362,15.47,20.67,25.8180130916,133.3
2020-11-22 01:30:00,43.156,-16.3305,46.1424486373,28.476,-16.4505,32.8861905098,14.68,0.12,14.680490455,132.93,43.136,4.2695,43.3467775763,28.476,-16.4505,32.8861905098,14.66,20.72,25.381765108,133.3
2020-11-22 02:00:00,43.8125,-16.468,46.8052366755,27.1225,-16.258,31.6220266626,16.69,-0.21,16.6913210981,133.35,43.8625,4.212,44.0642695418,27.1225,-16.258,31.6220266626,16.74,20.47,26.4433072818,133.73
2020-11-22 02:30:00,43.792,-16.6015,46.8332047403,26.372,-16.1215,30.9093051726,17.42,-0.48,17.4266118336,133.59,43.872,4.1585,44.0686453871,26.372,-16.1215,30.9093051726,17.5,20.28,26.7867205906,133.98
2020-11-22 03:00:00,43.88,-16.676,46.9419149162,26.53,-16.126,31.0465581989,17.35,-0.55,17.3587153903,134.34,43.94,4.334,44.1532236196,26.53,-16.126,31.0465581989,17.41,20.46,26.8648413358,134.74
2020-11-22 03:30:00,43.9045,-17.004,47.0822804912,24.7245,-15.784,29.3331818296,19.18,-1.22,19.2187616667,134.86,44.0445,4.166,44.2410842572,24.7245,-15.784,29.3331818296,19.32,19.95,27.7716564144,135.25
2020-11-22 04:00:00,44.1525,-17.138,47.3619499203,24.1625,-15.688,28.8086749131,19.99,-1.45,20.0425198017,135.18,44.3225,4.142,44.5156171501,24.1625,-15.688,28.8086749131,20.16,19.83,28.2781629531,135.58
2020-11-22 04:30:00,44.177,-17.059,47.3562752969,24.427,-15.669,29.0206114684,19.75,-1.3900000000000001,19.7988535022,134.9,44.327,4.141,44.5200046047,24.427,-15.669,29.0206114684,19.9,19.81,28.0792823982,135.26
2020-11-22 05:00:00,44.498,-17.044,47.6504977938,23.538,-15.504,28.1853057461,20.96,-1.54,21.0164982811,134.53,44.698,4.046,44.8807455375,23.538,-15.504,28.1853057461,21.16,19.55,28.80881983,134.88
2020-11-22 05:30:00,44.283,-16.9495,47.4159217906,23.723,-15.4695,28.3211256706,20.56,-1.48,20.6131996546,134.02,44.483,3.9505,44.658075857,23.723,-15.4695,28.3211256706,20.76,19.42,28.4273459894,134.36
2020-11-22 06:00:00,44.7165,-16.8725,47.7937927821,24.0465,-15.4825,28.5996847622,20.67,-1.3900000000000001,20.7166840976,134.21,44.9165,4.1075,45.1039192144,24.0465,-15.4825,28.5996847622,20.87,19.59,28.6238536888,134.55
2020-11-22 06:30:00,45.6825,-16.467,48.5597868122,24.0925,-15.487,28.6408052479,21.59,-0.98,21.6122303338,133.27,45.9225,4.243,46.1180989987,24.0925,-15.487,28.6408052479,21.83,19.73,29.4248500421,133.6
2020-11-22 07:00:00,46.473,-16.448,49.2978339585,23.743,-15.438,28.3206972548,22.73,-1.01,22.7524284418,134.37,46.743,4.602,46.9689945922,23.743,-15.438,28.3206972548,23.0,20.04,30.5057633899,134.71
2020-11-22 07:30:00,47.5315,-16.058,50.1707370511,23.1715,-15.148,27.6835748459,24.36,-0.91,24.3769912007,133.63,47.8815,4.792,48.1206951971,23.1715,-15.148,27.6835748459,24.71,19.94,31.7519715923,133.97
2020-11-22 08:00:00,48.536,-15.609,50.984156137,23.836,-15.309,28.3287906025,24.7,-0.30000000000000004,24.7018217952,133.37,48.906,5.191,49.180720989,23.836,-15.309,28.3287906025,25.07,20.5,32.384485483,133.7
2020-11-22 08:30:00,50.0845,-15.562,52.4464773293,22.7245,-15.642,27.5875889532,27.36,0.08,27.3601169588,133.15,50.5445,5.258,50.8172514433,22.7245,-15.642,27.5875889532,27.82,20.9,34.7960112657,133.48
2020-11-22 09:00:00,51.138,-15.3165,53.3824897907,24.098,-15.4165,28.6073780038,27.04,0.1,27.0401849106,133.92,51.578,5.7235,51.8945906261,24.098,-15.4165,28.6073780038,27.48,21.14,34.6705927264,134.26
2020-11-22 09:30:00,52.6965,-14.7175,54.7131238233,24.0665,-15.3175,28.5275696213,28.63,0.6000000000000001,28.6362864213,132.69,53.1965,5.9225,53.5251680847,24.0665,-15.3175,28.5275696213,29.13,21.24,36.051275983,133.02
2020-11-22 10:00:00,53.3825,-14.604,55.3440884129,25.9625,-15.574,30.2754171276,27.42,0.97,27.4371518201,131.85,53.8625,5.746,54.1681218269,25.9625,-15.574,30.2754171276,27.9,21.32,35.1134219352,132.18
2020-11-22 10:30:00,54.5385,-14.0895,56.3290510527,26.5485,-15.7595,30.8736893244,27.99,1.67,28.0397753201,131.62,55.0185,6.2605,55.3735424413,26.5485,-15.7595,30.8736893244,28.47,22.02,35.9919616026,131.93
2020-11-22 11:00:00,55.843,-13.797,57.5221510203,24.463,-15.387,28.8997947744,31.38,1.5899999999999999,31.4202562052,132.07,56.443,6.703,56.8396204949,24.463,-15.387,28.8997947744,31.98,22.09,38.8675764616,132.38
2020-11-22 11:30:00,56.246,-13.862,57.9289872171,25.156,-15.522,29.559377869,31.09,1.6600000000000001,31.1342849605,131.83,56.856,6.538,57.2306751664,25.156,-15.522,29.559377869,31.7,22.06,38.6203780406,132.15
2020-11-22 12:00:00,56.531,-14.041,58.2486363961,27.741,-16.201,32.1253090569,28.79,2.16,28.8709144296,132.16,57.031,6.469,57.3967152544,27.741,-16.201,32.1253090569,29.29,22.67,37.0382639982,132.48
2020-11-22 12:30:00,56.8005,-14.3005,58.5730407312,27.8405,-16.3105,32.2664818426,28.96,2.01,29.0296693057,132.93,57.3105,6.4295,57.670025841,27.8405,-16.3105,32.2664818426,29.47,22.74,37.2234939252,133.26
2020-11-22 13:00:00,56.2325,-14.3645,58.0382022163,25.2025,-15.2445,29.4543848433,31.03,0.88,31.0424757389,132.33,56.8325,6.1955,57.1691986694,25.2025,-15.2445,29.4543848433,31.63,21.44,38.2116539815,132.66
2020-11-22 13:30:00,55.479,-14.526,57.3491422517,23.059,-14.416,27.1944578361,32.42,-0.11,32.4201866127,132.91,56.159,6.204,56.5006451025,23.059,-14.416,27.1944578361,33.1,20.62,38.9973640135,133.24
2020-11-22 14:00:00,55.077,-14.7655,57.0218898253,22.567,-14.4655,26.8052267151,32.51,-0.30000000000000004,32.51138416,133.53,55.737,6.0945,56.0692081204,22.567,-14.4655,26.8052267151,33.17,20.56,39.0251521458,133.87
2020-11-22 14:30:00,55.1975,-14.576,57.0896118593,22.8475,-14.616,27.1226051892,32.35,0.04,32.3500247295,133.28,55.8675,6.304,56.2220416941,22.8475,-14.616,27.1226051892,33.02,20.92,39.0892159041,133.63
2020-11-22 15:00:00,55.6505,-14.415,57.487132258,22.6905,-14.905,27.1480720356,32.96,0.49,32.9636420925,133.15,56.3305,6.415,56.6945981135,22.6905,-14.905,27.1480720356,33.64,21.32,39.8270259999,133.51
2020-11-22 15:30:00,56.2605,-13.9345,57.9604533324,23.8705,-15.2545,28.3284404883,32.39,1.32,32.4168860318,131.66,56.9205,6.4655000000000005,57.2865255579,23.8705,-15.2545,28.3284404883,33.05,21.72,39.5482098204,132.0
2020-11-22 16:00:00,56.8825,-13.8055,58.5338418054,23.1925,-15.1455,27.6997874811,33.69,1.34,33.7166383259,131.72,57.6025,6.5945,57.9787498701,23.1925,-15.1455,27.6997874811,34.41,21.74,40.7022812628,132.06
2020-11-22 16:30:00,57.9395,-13.616,59.5179058456,23.1495,-15.016,27.5931079484,34.79,1.4,34.8181576193,132.41,58.6795,7.064,59.1031624894,23.1495,-15.016,27.5931079484,35.53,22.08,41.8318933351,132.75
2020-11-22 17:00:00,60.091,-13.287,61.5424459215,27.181,-14.827,30.9620201214,32.91,1.54,32.9460118983,131.86,60.791,7.163,61.2115532396,27.181,-14.827,30.9620201214,33.61,21.99,40.1645639837,132.2
2020-11-22 17:30:00,61.0085,-13.3265,62.447038957,27.9685,-14.9065,31.6929130012,33.04,1.58,33.0777568768,132.22,61.6985,7.2335,62.1210787455,27.9685,-14.9065,31.6929130012,33.73,22.14,40.3471498374,132.57
2020-11-22 18:00:00,60.802,-13.567,62.2972446662,28.402,-15.207,32.2168659711,32.4,1.6400000000000001,32.441479621,132.33,61.472,7.013,61.8707439183,28.402,-15.207,32.2168659711,33.07,22.22,39.8416026284,132.68
2020-11-22 18:30:00,59.918,-13.782,61.4826011811,27.888,-15.082,31.7050038322,32.03,1.3,32.0563706617,132.29,60.558,6.768,60.9350243128,27.888,-15.082,31.7050038322,32.67,21.85,39.303325559,132.68
2020-11-22 19:00:00,59.0245,-13.9565,60.6520856401,25.1345,-15.0065,29.2735056408,33.89,1.05,33.9062619585,132.34,59.7545,6.6235,60.1204709105,25.1345,-15.0065,29.2735056408,34.62,21.63,40.8215788524,132.68
2020-11-22 19:30:00,57.647,-14.1905,59.3678945159,21.907,-14.9905,26.5449004377,35.74,0.8,35.7489524322,132.5,58.437,6.4795,58.7951264073,21.907,-14.9905,26.5449004377,36.53,21.47,42.3721819122,132.85
2020-11-22 20:00:00,56.6465,-14.861,58.5634295721,21.1465,-15.041,25.9500701974,35.5,0.18,35.5004563351,133.66,57.4265,6.069,57.7463043255,21.1465,-15.041,25.9500701974,36.28,21.11,41.9746411539,134.03
2020-11-22 20:30:00,55.016,-14.712,56.9491281759,21.776,-14.802,26.3304648649,33.24,0.09,33.2401218409,131.33,55.726,5.598,56.0064699834,21.776,-14.802,26.3304648649,33.95,20.4,39.6076065927,131.66
2020-11-22 21:00:00,53.732,-14.7635,55.72332327,21.492,-14.5635,25.9615407141,32.24,-0.2,32.2406203414,131.09,54.422,5.3365,54.6830167077,21.492,-14.5635,25.9615407141,32.93,19.9,38.4759002494,131.43
2020-11-22 21:30:00,52.9855,-15.276,55.1436250735,20.3655,-14.496,24.9977520239,32.62,-0.78,32.6293242345,131.8,53.6655,5.054,53.9029573052,20.3655,-14.496,24.9977520239,33.3,19.55,38.6146669026,132.15
2020-11-22 22:00:00,51.6015,-15.6215,53.9142473239,20.7115,-14.5215,25.2950626506,30.89,-1.1,30.9095794213,132.21,52.2215,4.8285,52.4442511101,20.7115,-14.5215,25.2950626506,31.51,19.35,36.9770550477,132.56
2020-11-22 22:30:00,50.27,-15.6665,52.6546495786,21.72,-14.7865,26.2754444729,28.55,-0.88,28.5635589519,131.63,50.81,4.6135,51.0190207888,21.72,-14.7865,26.2754444729,29.09,19.4,34.9655273091,131.98
2020-11-22 23:00:00,48.92,-15.8135,51.4123835496,21.65,-14.6935,26.1652716831,27.27,-1.12,27.2929899425,131.72,49.4,4.4865,49.6033132185,21.65,-14.6935,26.1652716831,27.75,19.18,33.7332906785,132.06
2020-11-22 23:30:00,47.741,-16.2045,50.4161571448,21.481,-14.7045,26.031820552,26.26,-1.5,26.302805934,132.91,48.161,4.4355,48.3648175976,21.481,-14.7045,26.031820552,26.68,19.14,32.8353772629,133.27
2020-11-23 00:00:00,46.6025,-16.2205,49.3446818462,21.2025,-14.5005,25.686776880300002,25.4,-1.72,25.4581696121,131.97,47.0225,4.1195,47.2026035987,21.2025,-14.5005,25.686776880300002,25.82,18.62,31.8335797547,132.31
2020-11-23 00:30:00,46.1195,-16.251,48.8989087941,20.9995,-14.371,25.4461124978,25.12,-1.88,25.1902520829,131.61,46.5195,3.969,46.6885086638,20.9995,-14.371,25.4461124978,25.52,18.34,31.4265174654,131.95
2020-11-23 01:00:00,45.9175,-16.142,48.672178606,21.7375,-14.522,26.1420617062,24.18,-1.62,24.2342072286,131.06,46.2775,3.908,46.4422164657,21.7375,-14.522,26.1420617062,24.54,18.43,30.6900065168,131.4
2020-11-23 01:30:00,45.849,-16.4505,48.7108791878,20.359,-15.0205,25.300282631800002,25.49,-1.43,25.5300802976,131.3,46.259,3.6795,46.4051053361,20.359,-15.0205,25.300282631800002,25.9,18.7,31.9452656899,131.63
2020-11-23 02:00:00,45.4555,-16.394,48.3214829682,20.8355,-14.464,25.3638592539,24.62,-1.9300000000000002,24.6955319846,131.85,45.8255,3.866,45.9882855328,20.8355,-14.464,25.3638592539,24.99,18.33,30.9917569686,132.2
2020-11-23 02:30:00,45.122,-16.4935,48.0419652622,21.022,-14.4835,25.5283422151,24.1,-2.01,24.1836742452,132.36,45.482,3.9365,45.65203562,21.022,-14.4835,25.5283422151,24.46,18.42,30.6200587851,132.7
2020-11-23 03:00:00,44.9235,-16.5915,47.8894427249,20.8835,-14.5415,25.4475105757,24.04,-2.05,24.1272480818,132.57,45.2635,3.8785,45.4293648921,20.8835,-14.5415,25.4475105757,24.38,18.42,30.5561908621,132.92
2020-11-23 03:30:00,44.82,-16.707,47.8325856399,21.14,-14.567,25.6728862616,23.68,-2.14,23.7765010041,132.92,45.16,3.863,45.3249199558,21.14,-14.567,25.6728862616,24.02,18.43,30.2758203853,133.27
2020-11-23 04:00:00,44.5875,-16.6505,47.5950029572,20.7075,-14.3205,25.1769195197,23.88,-2.33,23.9934011762,133.18,44.9275,4.0095,45.1060566499,20.7075,-14.3205,25.1769195197,24.22,18.33,30.3742868229,133.52
2020-11-23 04:30:00,44.5615,-16.6865,47.5832592883,20.8215,-14.586500000000001,25.4224476497,23.74,-2.1,23.8327002247,132.95,44.8915,3.8735,45.058304168,20.8215,-14.586500000000001,25.4224476497,24.07,18.46,30.3337518286,133.3
2020-11-23 05:00:00,44.861,-16.6825,47.8624605223,21.301,-14.7825,25.9278789578,23.56,-1.9,23.6364887409,133.05,45.181,3.9075,45.3496561977,21.301,-14.7825,25.9278789578,23.88,18.69,30.3244208518,133.4
2020-11-23 05:30:00,45.3865,-16.4945,48.2908160264,21.2165,-14.7445,25.8367984181,24.17,-1.75,24.233270518,132.48,45.7465,3.9455,45.9163286043,21.2165,-14.7445,25.8367984181,24.53,18.69,30.838887788,132.82
2020-11-23 06:00:00,46.468,-16.1015,49.1785860538,21.498,-14.9115,26.1632726594,24.97,-1.19,24.9983399449,132.57,46.838,4.3585,47.0403525311,21.498,-14.9115,26.1632726594,25.34,19.27,31.8347059041,132.92
2020-11-23 06:30:00,48.6145,-14.9765,50.8690983063,21.9545,-14.7765,26.4640326198,26.66,-0.2,26.660750177,131.5,49.0545,5.2035,49.3297109509,21.9545,-14.7765,26.4640326198,27.1,19.98,33.6691312629,131.83
2020-11-23 07:00:00,51.2375,-14.327,53.2028602168,23.3275,-15.357,27.9286538388,27.91,1.03,27.928999266,131.5,51.7275,5.943,52.0677779942,23.3275,-15.357,27.9286538388,28.4,21.3,35.5,131.83
2020-11-23 07:30:00,54.28,-13.304,55.886624661,25.58,-15.934,30.1368338748,28.7,2.63,28.8202515603,131.33,54.78,6.996,55.2249256767,25.58,-15.934,30.1368338748,29.2,22.93,37.1271450559,131.66
2020-11-23 08:00:00,56.479,-12.8005,57.9113999248,25.859,-16.3805,30.6105972051,30.62,3.58,30.8285711638,131.6,57.049,7.5895,57.5516195363,25.859,-16.3805,30.6105972051,31.19,23.97,39.3367131316,131.95
2020-11-23 08:30:00,57.8895,-12.183,59.1575836157,25.3395,-16.653,30.3218183698,32.55,4.47,32.8554926915,131.06,58.5195,8.127,59.0811307377,25.3395,-16.653,30.3218183698,33.18,24.78,41.4120851926,131.39
2020-11-23 09:00:00,58.747,-11.8185,59.9240098062,26.927,-17.5585,32.1459834388,31.82,5.74,32.3335738823,131.74,59.317,8.7015,59.9518355953,26.927,-17.5585,32.1459834388,32.39,26.26,41.697718163,132.09
2020-11-23 09:30:00,59.604,-11.4815,60.699766542,27.754,-17.9415,33.04817602,31.85,6.46,32.4985245819,131.29,60.164,8.8985,60.8185021046,27.754,-17.9415,33.04817602,32.41,26.84,42.0807996597,131.63
2020-11-23 10:00:00,60.1945,-11.272,61.2408018746,28.1945,-17.972,33.4353497701,32.0,6.7,32.693883220000004,131.32,60.7645,9.118,61.4447913517,28.1945,-17.972,33.4353497701,32.57,27.09,42.3635810573,131.66
2020-11-23 10:30:00,60.1445,-11.467,61.2278773864,30.9545,-18.527,36.0753489138,29.19,7.06,30.0316449766,131.29,60.6145,8.923,61.2677528497,30.9545,-18.527,36.0753489138,29.66,27.45,40.4130931754,131.63
2020-11-23 11:00:00,60.666,-11.384,61.7248654272,30.626,-18.644,35.8545758865,30.04,7.26,30.9048410447,132.18,61.146,9.246,61.8411014779,30.626,-18.644,35.8545758865,30.52,27.89,41.3439536087,132.53
2020-11-23 11:30:00,60.323,-11.3915,61.3891733227,32.223,-18.8815,37.3474600375,28.1,7.49,29.0810952338,131.96,60.733,9.1785,61.4226517764,32.223,-18.8815,37.3474600375,28.51,28.06,40.0022961841,132.31
2020-11-23 12:00:00,60.608,-11.2905,61.6506695361,31.068,-18.7205,36.2722723888,29.54,7.43,30.4600804332,132.03,61.068,9.2995,61.7720108484,31.068,-18.7205,36.2722723888,30.0,28.02,41.0502180262,132.38
2020-11-23 12:30:00,60.4595,-11.193,61.4868635503,33.2895,-19.003,38.3315120919,27.17,7.8100000000000005,28.270214007,132.24,60.8295,9.497,61.5663956981,33.2895,-19.003,38.3315120919,27.54,28.5,39.6320779168,132.59
2020-11-23 13:00:00,60.1525,-11.438,61.2303119398,31.8725,-18.448,36.8264166089,28.28,7.01,29.1358627811,132.51,60.5625,9.332,61.2772603031,31.8725,-18.448,36.8264166089,28.69,27.78,39.9355042537,132.86
2020-11-23 13:30:00,59.634,-11.8845,60.8067043693,31.794,-18.5245,36.7969500944,27.84,6.64,28.6208874775,132.55,60.044,8.8655,60.6949670586,31.794,-18.5245,36.7969500944,28.25,27.39,39.3481206667,132.9
2020-11-23 14:00:00,59.364,-11.6265,60.491817614,29.204,-17.8365,34.2200869118,30.16,6.21,30.7926890674,131.37,59.864,8.8035,60.5078516248,29.204,-17.8365,34.2200869118,30.66,26.64,40.6168093282,131.7
2020-11-23 14:30:00,59.5945,-11.893,60.7696295797,22.5745,-16.153,27.7583763799,37.02,4.26,37.2642992689,131.72,60.3845,8.597,60.9934115233,22.5745,-16.153,27.7583763799,37.81,24.75,45.1902489482,132.07
2020-11-23 15:00:00,59.463,-11.7385,60.6105663334,24.683,-16.6085,29.7505085881,34.78,4.87,35.1193009612,131.67,60.163,8.7915,60.8019493211,24.683,-16.6085,29.7505085881,35.48,25.4,43.6347384546,132.01
2020-11-23 15:30:00,59.383,-12.241,60.6315328027,26.333,-17.311,31.513451255,33.05,5.07,33.4366176519,132.44,60.003,8.509,60.6033257338,26.333,-17.311,31.513451255,33.67,25.82,42.4304289396,132.79
2020-11-23 16:00:00,59.963,-12.0345,61.1587324856,26.673000000000002,-17.3845,31.8381809978,33.29,5.35,33.7171558706,131.17,60.593,8.3255,61.1622890289,26.673000000000002,-17.3845,31.8381809978,33.92,25.71,42.562548091,131.5
2020-11-23 16:30:00,61.1915,-11.981,62.3533802873,26.8015,-16.971,31.7227874445,34.39,4.99,34.7501395681,131.17,61.8915,8.389,62.4574502622,26.8015,-16.971,31.7227874445,35.09,25.36,43.2947768212,131.5
2020-11-23 17:00:00,62.8925,-11.807,63.9911853715,33.4925,-17.567,37.8199292074,29.4,5.76,29.9589318902,131.34,63.3825,8.583,63.9609974535,33.4925,-17.567,37.8199292074,29.89,26.15,39.7144130008,131.68
2020-11-23 17:30:00,63.5245,-11.8805,64.6259110613,35.7045,-18.1105,40.0350038154,27.82,6.23,28.5090389175,132.19,63.9745,8.7495,64.5700425933,35.7045,-18.1105,40.0350038154,28.27,26.86,38.9955446173,132.53
2020-11-23 18:00:00,63.029,-12.014,64.1637829075,37.799,-18.874,42.2491689504,25.23,6.86,26.1459843953,132.82,63.349,8.796,63.9567464541,37.799,-18.874,42.2491689504,25.55,27.67,37.6620684509,133.17
2020-11-23 18:30:00,62.007,-12.088,63.1742652747,37.807,-19.338,42.4656036458,24.2,7.25,25.2626700885,132.44,62.297,8.622,62.8908188291,37.807,-19.338,42.4656036458,24.49,27.96,37.1688269925,132.79
2020-11-23 19:00:00,60.776,-11.7465,61.9007466696,36.236,-19.6465,41.2193238451,24.54,7.9,25.7802560111,131.5,61.086,8.7335,61.7071585657,36.236,-19.6465,41.2193238451,24.85,28.38,37.7219684004,131.84
2020-11-23 19:30:00,59.7635,-12.123,60.9806777697,35.4135,-19.403,40.3805942409,24.35,7.28,25.4149739327,131.98,60.0635,8.467,60.6573501008,35.4135,-19.403,40.3805942409,24.65,27.87,37.2069805279,132.33
2020-11-23 20:00:00,58.2645,-12.650500000000001,59.6220354441,34.5845,-18.9105,39.4169335502,23.68,6.26,24.4934685171,131.78,58.5445,7.8395,59.0670486862,34.5845,-18.9105,39.4169335502,23.96,26.75,35.9116151127,132.12
2020-11-23 20:30:00,56.9995,-12.879,58.4363897007,34.6495,-19.179,39.6033065697,22.35,6.3,23.220949593,131.64,57.2295,7.521,57.7215827161,34.6495,-19.179,39.6033065697,22.58,26.7,34.9677908939,131.98
2020-11-23 21:00:00,55.827,-12.8205,57.280181121,36.307,-19.6805,41.2979458236,19.52,6.86,20.6903359083,131.25,55.957,7.4495000000000005,56.4506944089,36.307,-19.6805,41.2979458236,19.65,27.13,33.4986477339,131.58
2020-11-23 21:30:00,54.427,-12.597,55.8657563987,39.177,-20.367,44.1548640356,15.25,7.77,17.1153556785,130.8,54.397,7.513,54.9133752195,39.177,-20.367,44.1548640356,15.22,27.88,31.7638599669,131.13
2020-11-23 22:00:00,52.9695,-12.5915,54.4455122347,40.4195,-20.8215,45.4672502193,12.55,8.23,15.0078446154,130.8,52.8195,7.5385,53.354742643,40.4195,-20.8215,45.4672502193,12.4,28.36,30.9523763223,131.13
2020-11-23 22:30:00,51.6205,-12.3125,53.0685752258,40.8305,-20.8125,45.8289197614,10.79,8.5,13.7358691025,130.11,51.4105,7.5875,51.9673904146,40.8305,-20.8125,45.8289197614,10.58,28.4,30.3067055286,130.43
2020-11-23 23:00:00,49.976,-13.0265,51.6458156897,39.426,-20.3265,44.3573678012,10.55,7.3,12.829360857,130.77,49.776,7.0735,50.2760835612,39.426,-20.3265,44.3573678012,10.35,27.4,29.2896312712,131.1
2020-11-23 23:30:00,48.682,-13.883,50.6228684786,37.012,-19.713,41.9343595754,11.67,5.83,13.0452213473,131.19,48.512,6.307,48.9202656677,37.012,-19.713,41.9343595754,11.5,26.02,28.4480298088,131.52
2020-11-24 00:00:00,47.8345,-14.448,49.9688312276,36.7045,-19.808,41.7082388054,11.13,5.36,12.3534003416,132.19,47.6345,6.012,48.0123914656,36.7045,-19.808,41.7082388054,10.93,25.82,28.0381400952,132.53
2020-11-24 00:30:00,47.256,-13.5985,49.1736589878,38.346,-20.6085,43.533044785,8.91,7.01,11.3370278292,130.31,46.986,6.3315,47.4106748344,38.346,-20.6085,43.533044785,8.64,26.94,28.2915747176,130.64
2020-11-24 01:00:00,46.948,-14.071,49.0113022169,36.858,-19.991,41.9303260779,10.09,5.92,11.6984828076,130.55,46.718,5.909,47.0902092265,36.858,-19.991,41.9303260779,9.86,25.9,27.713346965,130.87
2020-11-24 01:30:00,46.717,-14.4295,48.8946680043,35.657,-19.4095,40.5974178889,11.06,4.98,12.1294682489,131.12,46.537,5.7305,46.8884953827,35.657,-19.4095,40.5974178889,10.88,25.14,27.3933203537,131.45
2020-11-24 02:00:00,46.4215,-14.861,48.7422299782,33.6915,-18.751,38.5579715915,12.73,3.89,13.3110856056,131.58,46.2915,5.409,46.6064400405,33.6915,-18.751,38.5579715915,12.6,24.16,27.2482219603,131.91
2020-11-24 02:30:00,46.17,-15.238,48.6196004097,31.94,-18.228,36.7753121537,14.23,2.99,14.5407358823,132.33,46.09,5.252,46.3882701122,31.94,-18.228,36.7753121537,14.15,23.48,27.4141003865,132.66
2020-11-24 03:00:00,45.8895,-15.4605,48.4238915258,31.3595,-18.1705,36.2434174782,14.53,2.71,14.780561559,132.71,45.8295,5.1295,46.1156680587,31.3595,-18.1705,36.2434174782,14.47,23.3,27.4275573101,133.05
2020-11-24 03:30:00,45.583,-15.81,48.2469272493,29.113,-17.47,33.952432446,16.47,1.6600000000000001,16.5534437505,133.54,45.583,5.05,45.8618838361,29.113,-17.47,33.952432446,16.47,22.52,27.9000232975,133.89
2020-11-24 04:00:00,45.3555,-15.91,48.0650546681,28.5355,-17.32,33.3804907131,16.82,1.4100000000000001,16.8789958232,133.54,45.3855,4.92,45.651396586,28.5355,-17.32,33.3804907131,16.85,22.24,27.9023314438,133.89
2020-11-24 04:30:00,45.547,-15.551,48.1286069817,30.627,-18.061,35.5557709803,14.92,2.51,15.1296563081,132.7,45.497,5.039,45.7751955758,30.627,-18.061,35.5557709803,14.87,23.1,27.4722933153,133.04
2020-11-24 05:00:00,45.64,-15.414,48.1726166613,31.69,-18.484,36.6867054394,13.95,3.07,14.2838160167,132.7,45.55,5.136,45.8386408612,31.69,-18.484,36.6867054394,13.86,23.62,27.3862009048,133.04
2020-11-24 05:30:00,45.8555,-15.3995,48.3722180647,29.1755,-17.5695,34.0572625221,16.68,2.17,16.8205618218,132.25,45.8755,5.0505,46.152671109,29.1755,-17.5695,34.0572625221,16.7,22.62,28.1167992488,132.6
2020-11-24 06:00:00,46.8085,-15.417,49.2820409607,26.1985,-16.827,31.1369447963,20.61,1.4100000000000001,20.6581751372,132.37,46.9785,5.063,47.250538952,26.1985,-16.827,31.1369447963,20.78,21.89,30.1824535119,132.72
2020-11-24 06:30:00,48.7305,-14.837,50.9391617447,24.8205,-16.527,29.819439117,23.91,1.69,23.9696516454,132.76,49.0205,5.833,49.3663175581,24.8205,-16.527,29.819439117,24.2,22.36,32.9485902582,133.11
2020-11-24 07:00:00,51.077,-14.1685,53.0057197032,25.767,-16.8485,30.7865269436,25.31,2.68,25.45149308,132.44,51.427,6.4115,51.8251257717,25.767,-16.8485,30.7865269436,25.66,23.26,34.6332672441,132.79
2020-11-24 07:30:00,53.759,-13.2615,55.3705468932,27.609,-17.4015,32.6353961712,26.15,4.14,26.4756888485,131.71,54.129,7.1285,54.5963749094,27.609,-17.4015,32.6353961712,26.52,24.53,36.1252169544,132.05
2020-11-24 08:00:00,55.663,-12.4335,57.0347393371,28.363,-17.7035,33.4346180066,27.3,5.27,27.8040087038,131.02,56.073,7.7765,56.6096748025,28.363,-17.7035,33.4346180066,27.71,25.48,37.6440499947,131.37
2020-11-24 08:30:00,57.2265,-11.9835,58.4677396048,30.1065,-18.2835,35.2233972595,27.12,6.3,27.8421335389,132.21,57.6265,8.6265,58.2686022185,30.1065,-18.2835,35.2233972595,27.52,26.91,38.4902390224,132.57
2020-11-24 09:00:00,57.2265,-11.5205,58.3746025468,31.4065,-18.4505,36.4251176045,25.82,6.93,26.733823146,131.84,57.5665,8.9995,58.2657096627,31.4065,-18.4505,36.4251176045,26.16,27.45,37.9189675492,132.18
2020-11-24 09:30:00,57.862,-11.303,58.9556515781,31.172,-18.223,36.1077735813,26.69,6.92,27.5724953532,132.15,58.242,9.337,58.9856773548,31.172,-18.223,36.1077735813,27.07,27.56,38.6307972996,132.5
2020-11-24 10:00:00,58.611,-11.305,59.6913087978,33.101,-18.495,37.9175582811,25.51,7.19,26.5038902805,132.62,58.941,9.465,59.6961280654,33.101,-18.495,37.9175582811,25.84,27.96,38.0718688798,132.97
2020-11-24 10:30:00,58.853,-11.501,59.9662289126,30.813,-17.831,35.6003585656,28.04,6.33,28.7456170572,133.41,59.283,9.499,60.0391962804,30.813,-17.831,35.6003585656,28.47,27.33,39.4647919037,133.77
2020-11-24 11:00:00,59.0605,-11.1655,60.1066639442,31.1605,-18.0955,36.0336492809,27.9,6.93,28.7477807839,133.17,59.4705,9.7745,60.2684098056,31.1605,-18.0955,36.0336492809,28.31,27.87,39.7264773168,133.52
2020-11-24 11:30:00,59.2835,-11.3975,60.3691674491,29.3935,-17.7375,34.3306968834,29.89,6.34,30.5549946817,134.05,59.783500000000004,9.8325,60.5866728621,29.3935,-17.7375,34.3306968834,30.39,27.57,41.0323896453,134.41
2020-11-24 12:00:00,59.39,-11.3445,60.4637890001,30.63,-18.1645,35.6110370566,28.76,6.82,29.5575709421,134.28,59.83,9.9555,60.6526246773,30.63,-18.1645,35.6110370566,29.2,28.12,40.5385544883,134.64
2020-11-24 12:30:00,59.4145,-11.551,60.5269230281,30.4845,-17.951,35.377155641,28.93,6.4,29.6294600018,134.16,59.8545,9.729,60.6400413197,30.4845,-17.951,35.377155641,29.37,27.68,40.358137965,134.52
2020-11-24 13:00:00,58.8965,-11.604,60.0287475153,33.3765,-18.364,38.09497668,25.52,6.76,26.4001515147,134.11,59.2165,9.596,59.9889747224,33.3765,-18.364,38.09497668,25.84,27.96,38.0718688798,134.46
2020-11-24 13:30:00,58.127,-11.7105,59.2948896554,34.907,-18.5805,39.5440719862,23.22,6.87,24.2149809003,133.46,58.367,9.2795,59.1000491476,34.907,-18.5805,39.5440719862,23.46,27.86,36.4218505845,133.82
2020-11-24 14:00:00,58.1,-11.391,59.2061219892,34.09,-18.191,38.6398832943,24.01,6.8,24.9543603404,133.79,58.37,9.699,59.1703261864,34.09,-18.191,38.6398832943,24.28,27.89,36.9779731732,134.15
2020-11-24 14:30:00,57.646,-11.1845,58.7209873576,34.546,-17.8945,38.9055169128,23.1,6.71,24.0548144869,133.88,57.896,9.9555,58.7457130032,34.546,-17.8945,38.9055169128,23.35,27.85,36.3434313185,134.23
2020-11-24 15:00:00,57.0275,-11.523,58.1800247959,34.4275,-17.633,38.6804271596,22.6,6.11,23.4113668973,133.88,57.2375,9.557,58.02988588,34.4275,-17.633,38.6804271596,22.81,27.19,35.490734002,134.23
2020-11-24 15:30:00,56.942,-11.3575,58.0636217459,35.952,-17.8975,40.1605130725,20.99,6.54,21.9852609718,133.29,57.112,9.5225,57.900419258,35.952,-17.8975,40.1605130725,21.16,27.42,34.6352710398,133.64
2020-11-24 16:00:00,57.9745,-11.3595,59.0769065752,34.4045,-17.5395,38.6174012655,23.57,6.18,24.3667252621,132.51,58.2445,9.3005,58.9823794069,34.4045,-17.5395,38.6174012655,23.84,26.84,35.8989024902,132.86
2020-11-24 16:30:00,59.2735,-10.8355,60.2557537709,35.1635,-17.6255,39.3335732231,24.11,6.79,25.0478781536,130.96,59.5835,9.3945,60.3195664979,35.1635,-17.6255,39.3335732231,24.42,27.02,36.4200054915,131.29
2020-11-24 17:00:00,60.389,-10.9975,61.3822150729,35.119,-17.3675,39.1787470097,25.27,6.37,26.0605026813,131.45,60.729,9.3825,61.4495138081,35.119,-17.3675,39.1787470097,25.61,26.75,37.0328853858,131.79
2020-11-24 17:30:00,60.506,-11.2525,61.543438255,39.746,-17.0725,43.2575400624,20.76,5.82,21.5603803306,131.42,60.686,9.0475,61.3567262185,39.746,-17.0725,43.2575400624,20.94,26.12,33.4774252295,131.76
2020-11-24 18:00:00,60.098,-11.063,61.1077701524,42.018,-17.323,45.4488575544,18.08,6.26,19.1330603929,132.01,60.168,9.407,60.8989316245,42.018,-17.323,45.4488575544,18.15,26.73,32.3096796642,132.35
2020-11-24 18:30:00,59.5425,-11.4005,60.6240934489,39.9825,-16.5605,43.2764423965,19.56,5.16,20.2291670614,131.75,59.6825,8.9795,60.3542229384,39.9825,-16.5605,43.2764423965,19.7,25.54,32.2549469074,132.08
2020-11-24 19:00:00,58.5495,-12.0605,59.7787555115,39.0795,-16.7305,42.5101981941,19.47,4.67,20.0222326427,132.38,58.6795,8.4695,59.2875716361,39.0795,-16.7305,42.5101981941,19.6,25.2,31.9249119028,132.73
2020-11-24 19:30:00,57.283,-12.6255,58.6578668147,36.983,-16.1055,40.3376922896,20.3,3.48,20.5961258493,131.9,57.453,7.7245,57.9699500539,36.983,-16.1055,40.3376922896,20.47,23.83,31.4148022435,132.25
2020-11-24 20:00:00,55.8365,-12.7145,57.2658121614,32.1365,-16.2345,36.0043556046,23.7,3.52,23.9599749583,131.05,56.1365,7.4355,56.6267895302,32.1365,-16.2345,36.0043556046,24.0,23.67,33.7085879265,131.39
2020-11-24 20:30:00,54.358,-13.1635,55.9291506841,30.948,-15.9735,34.8271647748,23.41,2.81,23.5780448723,131.22,54.658,7.0065,55.1052448162,30.948,-15.9735,34.8271647748,23.71,22.98,33.0188506765,131.55
2020-11-24 21:00:00,52.9015,-13.661,54.636907153,29.7115,-15.461,33.4935180781,23.19,1.8,23.2597527932,131.47,53.1915,6.549,53.5931439015,29.7115,-15.461,33.4935180781,23.48,22.01,32.1830778516,131.8
2020-11-24 21:30:00,51.441,-14.084,53.3341873192,29.841,-15.434,33.5960360311,21.6,1.35,21.6421463815,131.75,51.671,6.186,52.039973453100004,29.841,-15.434,33.5960360311,21.83,21.62,30.7241484829,132.08
2020-11-24 22:00:00,49.961,-14.4455,52.0074416911,30.651,-15.6855,34.4313623206,19.31,1.24,19.3497726085,132.05,50.101,5.8545,50.441900948,30.651,-15.6855,34.4313623206,19.45,21.54,29.0219589277,132.4
2020-11-24 22:30:00,48.4515,-14.4065,50.5479484697,31.7315,-15.7765,35.4370716129,16.72,1.37,16.7760335002,132.65,48.4915,6.1035,48.8741064829,31.7315,-15.7765,35.4370716129,16.76,21.88,27.5614223145,133.0
2020-11-24 23:00:00,47.064,-14.561,49.2650263067,31.704,-15.711,35.3833172131,15.36,1.15,15.4029899695,131.21,47.074,5.469,47.3906260457,31.704,-15.711,35.3833172131,15.37,21.18,26.1692433975,131.54
2020-11-24 23:30:00,45.939,-14.9375,48.3065277913,30.699,-15.7075,34.4841145638,15.24,0.77,15.2594397014,131.78,45.929,5.2625,46.2295029959,30.699,-15.7075,34.4841145638,15.23,20.97,25.91705616,132.16
2020-11-25 00:00:00,45.1165,-15.141,47.5893733227,29.0565,-15.611,32.98459509,16.06,0.47000000000000003,16.0668758631,131.5,45.1465,5.009,45.4235241175,29.0565,-15.611,32.98459509,16.09,20.62,26.1547796779,131.87
2020-11-25 00:30:00,44.865,-15.2625,47.3900003297,28.895,-15.6525,32.8621633684,15.97,0.39,15.9747613441,131.56,44.885,4.8975,45.1513978881,28.895,-15.6525,32.8621633684,15.99,20.55,26.038099009,131.9
2020-11-25 01:00:00,44.528,-15.5065,47.150761672,27.698,-15.2965,31.6411459377,16.83,-0.21,16.8313101094,131.93,44.578,4.7335,44.8286081231,27.698,-15.2965,31.6411459377,16.88,20.03,26.1941844691,132.27
2020-11-25 01:30:00,44.1385,-15.713,46.8519535479,23.7385,-14.233,27.678415259,20.4,-1.48,20.4536158173,131.25,44.4285,4.397,44.6455509682,23.7385,-14.233,27.678415259,20.69,18.63,27.8415696397,131.59
2020-11-25 02:00:00,43.792,-15.899000000000001,46.5888126593,22.062,-13.799,26.0219954077,21.73,-2.1,21.831236795,131.79,44.032,4.291,44.2405888862,22.062,-13.799,26.0219954077,21.97,18.09,28.4592515713,132.13
2020-11-25 02:30:00,43.729,-16.1015,46.5991817873,21.869,-13.8615,25.891974495,21.86,-2.24,21.9744670015,132.84,43.979,4.4085,44.199403992,21.869,-13.8615,25.891974495,22.11,18.27,28.6817886472,133.19
2020-11-25 03:00:00,43.4945,-16.357,46.4685160001,21.6645,-13.697,25.631199138,21.83,-2.66,21.9914642532,133.42,43.7245,4.313,43.9367029857,21.6645,-13.697,25.631199138,22.06,18.01,28.478126694,133.78
2020-11-25 03:30:00,43.414,-16.413,46.4129504018,22.374,-13.933,26.3576244188,21.04,-2.48,21.1856555244,133.68,43.624,4.327,43.8380691295,22.374,-13.933,26.3576244188,21.25,18.26,28.0176747786,134.05
2020-11-25 04:00:00,43.4345,-16.5095,46.4663252313,21.3345,-13.7995,25.4084059024,22.1,-2.71,22.2655361489,133.87,43.6645,4.2705,43.8728359067,21.3345,-13.7995,25.4084059024,22.33,18.07,28.7254904223,134.24
2020-11-25 04:30:00,43.2995,-16.3435,46.2812779912,22.6595,-14.0335,26.6531810953,20.64,-2.31,20.7688637147,133.76,43.4895,4.4365,43.7152049349,22.6595,-14.0335,26.6531810953,20.83,18.47,27.8393570328,134.13
2020-11-25 05:00:00,43.6525,-16.242,46.5762098098,24.3025,-14.642,28.3725161071,19.35,-1.6,19.4160371858,133.58,43.7825,4.498,44.0129448032,24.3025,-14.642,28.3725161071,19.48,19.14,27.3095221489,133.95
2020-11-25 05:30:00,44.504,-15.948,47.2752019562,26.064,-15.318,30.2319900106,18.44,-0.63,18.450758792,133.04,44.594,4.642,44.8349528828,26.064,-15.318,30.2319900106,18.53,19.96,27.2353171452,133.4
2020-11-25 06:00:00,45.8075,-15.7695,48.4458892632,26.5375,-15.7995,30.8846742981,19.27,0.03,19.2700233523,133.83,45.9275,5.1105,46.2109561306,26.5375,-15.7995,30.8846742981,19.39,20.91,28.5166653029,134.2
2020-11-25 06:30:00,48.392,-14.847,50.6183669531,26.952,-16.217,31.4547515171,21.44,1.37,21.4837263993,133.63,48.602,6.013,48.9725491781,26.952,-16.217,31.4547515171,21.65,22.23,31.0305559087,134.0
2020-11-25 07:00:00,50.742,-14.26,52.7076670324,25.932,-16.0,30.4707831209,24.81,1.74,24.8709408748,133.33,51.092,6.55,51.5101442825,25.932,-16.0,30.4707831209,25.16,22.55,33.7865076621,133.7
2020-11-25 07:30:00,53.512,-13.325,55.146076642,25.382,-15.665,29.8268025273,28.13,2.34,28.2271589077,131.57,53.982,7.015,54.4358939396,25.382,-15.665,29.8268025273,28.6,22.68,36.5012657315,131.93
2020-11-25 08:00:00,55.962,-12.5465,57.3511996932,27.052,-16.2665,31.5659583452,28.91,3.7199999999999998,29.1483532983,131.72,56.442,7.8735,56.9885196004,27.052,-16.2665,31.5659583452,29.39,24.14,38.0330343254,132.08
2020-11-25 08:30:00,57.464,-12.0375,58.711265548,27.014,-16.2775,31.5390742136,30.45,4.24,30.743781485,131.43,58.004,8.3225,58.5980206342,27.014,-16.2775,31.5390742136,30.99,24.6,39.5669066266,131.79
2020-11-25 09:00:00,57.867,-11.684,59.0347825015,29.207,-17.164,33.8770090917,28.66,5.48,29.1792049241,131.65,58.327,8.756,58.9805600601,29.207,-17.164,33.8770090917,29.12,25.92,38.98487912,132.01
2020-11-25 09:30:00,58.326,-11.007,59.3555079584,33.406,-19.067,38.4644163481,24.92,8.06,26.1910289985,131.16,58.636,9.333,59.3741137618,33.406,-19.067,38.4644163481,25.23,28.4,37.9883258383,131.51
2020-11-25 10:00:00,58.1215,-11.3305,59.2156144315,31.8015,-18.3105,36.6961825331,26.32,6.98,27.2298145422,131.44,58.4915,9.0395,59.185877813,31.8015,-18.3105,36.6961825331,26.69,27.35,38.2149002354,131.79
2020-11-25 10:30:00,57.898,-11.7155,59.0714088561,32.058,-18.0855,36.8076170683,25.84,6.37,26.6135773619,131.63,58.238,8.6945,58.8834354827,32.058,-18.0855,36.8076170683,26.18,26.78,37.4507783631,131.98
2020-11-25 11:00:00,57.879,-11.8625,59.0821254463,30.979,-17.5025,35.5813988939,26.9,5.64,27.4848976713,131.78,58.279,8.5675,58.9053808854,30.979,-17.5025,35.5813988939,27.3,26.07,37.7483098959,132.12
2020-11-25 11:30:00,57.89,-12.087,59.1383772943,33.27,-17.267,37.4838923939,24.62,5.18,25.159030188,132.06,58.18,8.373,58.7794141601,33.27,-17.267,37.4838923939,24.91,25.64,35.7479747678,132.41
2020-11-25 12:00:00,58.0115,-12.0165,59.2429776809,33.7715,-16.7265,37.6867352592,24.24,4.71,24.6933533567,132.14,58.2915,8.4735,58.9041524385,33.7715,-16.7265,37.6867352592,24.52,25.2,35.1606370818,132.49
2020-11-25 12:30:00,58.513,-11.9965,59.7301195483,33.793,-16.7665,37.7237640122,24.72,4.77,25.1760064347,132.07,58.813,8.4735,59.4202757588,33.793,-16.7665,37.7237640122,25.02,25.24,35.53952729,132.41
2020-11-25 13:00:00,57.791,-12.3045,59.0863808441,29.051,-16.8045,33.5611653738,28.74,4.5,29.0901632859,131.92,58.281,8.1455,58.8474649518,29.051,-16.8045,33.5611653738,29.23,24.95,38.4303968233,132.25
2020-11-25 13:30:00,57.403,-12.553,58.7595287422,25.823,-16.103,30.4324487677,31.58,3.55,31.7789065262,132.19,57.973,7.987,58.520602338,25.823,-16.103,30.4324487677,32.15,24.09,40.1740040325,132.52
2020-11-25 14:00:00,57.1345,-12.7905,58.5486804335,25.1145,-16.1505,29.8592826521,32.02,3.36,32.1958071804,132.52,57.7345,7.8495,58.2656600452,25.1145,-16.1505,29.8592826521,32.62,24.0,40.4977085772,132.86
2020-11-25 14:30:00,57.1695,-12.7335,58.5704170422,23.2595,-15.7535,28.0922961415,33.91,3.02,34.044213899,132.56,57.8495,7.9265,58.3900167195,23.2595,-15.7535,28.0922961415,34.59,23.68,41.9190946944,132.91
2020-11-25 15:00:00,56.89,-12.823,58.3172481261,23.67,-15.673,28.3885862452,33.22,2.85,33.3420290324,132.56,57.52,7.827,58.0500846597,23.67,-15.673,28.3885862452,33.85,23.5,41.207675256,132.94
2020-11-25 15:30:00,57.0765,-12.8945,58.5149124796,22.8865,-15.5045,27.6438311835,34.19,2.61,34.2894765198,132.83,57.7765,7.8455,58.3067390831,22.8865,-15.5045,27.6438311835,34.89,23.35,41.9825511373,133.18
2020-11-25 16:00:00,58.041,-12.661,59.4058801972,23.481,-15.111,27.9231030152,34.56,2.45,34.6467328907,132.7,58.741,8.049,59.2898935907,23.481,-15.111,27.9231030152,35.26,23.16,42.1859360451,133.06
2020-11-25 16:30:00,59.4735,-12.5005,60.7730178821,21.8835,-14.5105,26.2572310517,37.59,2.01,37.6437006682,132.33,60.3335,8.0995,60.8747330384,21.8835,-14.5105,26.2572310517,38.45,22.61,44.6050961214,132.69
2020-11-25 17:00:00,61.8115,-12.297,63.0228350779,28.9015,-14.917,32.5240463542,32.91,2.62,33.0141257646,131.8,62.4715,8.123,62.9973923369,28.9015,-14.917,32.5240463542,33.57,23.04,40.7159244031,132.16
2020-11-25 17:30:00,62.3775,-12.329,63.5842492073,29.5875,-15.029,33.1857047123,32.79,2.7,32.9009741497,131.73,63.0575,8.071,63.571922633,29.5875,-15.029,33.1857047123,33.47,23.1,40.6675657004,132.08
2020-11-25 18:00:00,62.1155,-12.3545,63.3322114765,30.1555,-15.0545,33.704482647,31.96,2.7,32.0738460432,131.82,62.7455,8.0955,63.2655900984,30.1555,-15.0545,33.704482647,32.59,23.15,39.9753749201,132.17
2020-11-25 18:30:00,61.804,-12.484,63.0522376447,30.794,-15.394,34.4273971133,31.01,2.91,31.1462389383,131.98,62.394,7.976,62.9017313911,30.794,-15.394,34.4273971133,31.6,23.37,39.3028866624,132.33
2020-11-25 19:00:00,60.9155,-12.631,62.2112554226,31.5755,-15.591,35.2149326458,29.34,2.96,29.4889335175,131.45,61.4655,7.6690000000000005,61.9420798105,31.5755,-15.591,35.2149326458,29.89,23.26,37.8739976765,131.81
2020-11-25 19:30:00,59.664,-13.0625,61.0771790626,30.134,-15.0325,33.6754214859,29.53,1.97,29.5956381921,132.05,60.244,7.3875,60.6952608714,30.134,-15.0325,33.6754214859,30.11,22.42,37.5402250926,132.4
2020-11-25 20:00:00,58.519,-13.5715,60.0721147726,24.149,-14.7215,28.2824462034,34.37,1.15,34.3892337804,132.46,59.249,7.0185,59.6632495197,24.149,-14.7215,28.2824462034,35.1,21.74,41.287257114,132.82
2020-11-25 20:30:00,56.8415,-13.853,58.5052282386,24.4515,-14.543,28.4495114413,32.39,0.6900000000000001,32.397348657,132.24,57.5015,6.647,57.8844116429,24.4515,-14.543,28.4495114413,33.05,21.19,39.2596306656,132.6
2020-11-25 21:00:00,55.356,-13.9065,57.0760674736,26.446,-14.9665,30.3872841539,28.91,1.06,28.9294261955,132.1,55.876,6.5035,56.2532033599,26.446,-14.9665,30.3872841539,29.43,21.47,36.4291888463,132.46
2020-11-25 21:30:00,53.7585,-14.107,55.5786269284,26.0785,-14.507,29.8419371229,27.68,0.4,27.6828900225,131.71,54.2385,6.163,54.5875210213,26.0785,-14.507,29.8419371229,28.16,20.67,34.9318550896,132.05
2020-11-25 22:00:00,51.659,-14.644,53.694497083,23.169,-13.334,26.731968072,28.49,-1.31,28.5201016828,131.33,52.189,5.446,52.4723797535,23.169,-13.334,26.731968072,29.02,18.78,34.5665850208,131.68
2020-11-25 22:30:00,49.8935,-15.006,52.1012608125,21.8335,-12.846,25.3322213446,28.06,-2.16,28.1430133426,131.83,50.4035,5.214,50.6724640041,21.8335,-12.846,25.3322213446,28.57,18.06,33.7995340205,132.17
2020-11-25 23:00:00,48.53,-15.177,50.847834064,22.53,-13.127,26.0752570265,26.0,-2.05,26.080692092,131.91,48.95,5.073,49.2121715534,22.53,-13.127,26.0752570265,26.42,18.2,32.0820261206,132.25
2020-11-25 23:30:00,47.0745,-15.5955,49.5906056678,22.0545,-13.1055,25.6545337221,25.02,-2.49,25.1435975946,132.41,47.4545,4.7445,47.6910877471,22.0545,-13.1055,25.6545337221,25.4,17.85,31.0448465933,132.76
2020-11-26 00:00:00,45.224,-15.8515,47.9216050258,21.914,-12.7315,25.3439240894,23.31,-3.12,23.5178761796,133.27,45.534,4.7285,45.7788583109,21.914,-12.7315,25.3439240894,23.62,17.46,29.3727084213,133.63
2020-11-26 00:30:00,44.4555,-15.9415,47.2273533294,22.0855,-12.5915,25.422729643,22.37,-3.35,22.6194473849,133.35,44.7455,4.6585,44.9873470267,22.0855,-12.5915,25.422729643,22.66,17.25,28.4787306599,133.7
2020-11-26 01:00:00,43.0955,-15.99,45.9663161483,22.8555,-12.96,26.2742360545,20.24,-3.03,20.4655442146,132.91,43.2655,4.45,43.4937465649,22.8555,-12.96,26.2742360545,20.41,17.41,26.8267813947,133.26
2020-11-26 01:30:00,42.3395,-16.181,45.326129564,22.3395,-12.641,25.6680373471,20.0,-3.54,20.310873934900002,132.8,42.5395,4.169,42.7432991386,22.3395,-12.641,25.6680373471,20.2,16.81,26.2795757196,133.15
2020-11-26 02:00:00,41.9755,-16.1085,44.960275494,22.9255,-12.6985,26.2074503243,19.05,-3.41,19.3527930801,132.66,42.1255,4.1915,42.3335141761,22.9255,-12.6985,26.2074503243,19.2,16.89,25.5717050663,133.0
2020-11-26 02:30:00,41.9485,-16.2435,44.9836408542,24.6585,-13.3735,28.0515975392,17.29,-2.87,17.5265798147,133.56,42.0285,4.3565000000000005,42.2536850996,24.6585,-13.3735,28.0515975392,17.37,17.73,24.8207534132,133.91
2020-11-26 03:00:00,41.5605,-16.241,44.6211299863,23.6905,-12.931000000000001,26.9898231052,17.87,-3.31,18.1739648949,133.59,41.6705,4.369,41.8989108599,23.6905,-12.931000000000001,26.9898231052,17.98,17.3,24.9513606843,133.94
2020-11-26 03:30:00,41.277,-16.5475,44.4703326415,21.697,-12.4275,25.0040509768,19.58,-4.12,20.008768078,134.17,41.447,4.2325,41.6625475127,21.697,-12.4275,25.0040509768,19.75,16.66,25.8383068331,134.52
2020-11-26 04:00:00,41.0825,-16.5415,44.2876171012,22.0925,-12.4315,25.3499654536,18.99,-4.11,19.429673183,134.35,41.2225,4.3085,41.4470466801,22.0925,-12.4315,25.3499654536,19.13,16.74,25.4201593229,134.7
2020-11-26 04:30:00,41.1875,-16.462,44.3554686623,22.3275,-12.572,25.6236695313,18.86,-3.89,19.2569909384,134.35,41.3175,4.398,41.550911064,22.3275,-12.572,25.6236695313,18.99,16.97,25.4676461417,134.7
2020-11-26 05:00:00,41.425,-16.4535,44.5729546614,22.175,-12.2735,25.3450079355,19.25,-4.18,19.6986014732,134.27,41.575,4.3465,41.8015871379,22.175,-12.2735,25.3450079355,19.4,16.62,25.5457315417,134.62
2020-11-26 05:30:00,41.892,-16.2115,44.9193988857,21.832,-12.0215,24.9229349445,20.06,-4.19,20.492918289,133.44,42.082,4.3585,42.3071063327,21.832,-12.0215,24.9229349445,20.25,16.38,26.0454775345,133.79
2020-11-26 06:00:00,42.8495,-15.8645,45.6920344316,21.3995,-12.2245,24.645019791,21.45,-3.64,21.7566564527,133.14,43.0995,4.6155,43.345931072,21.3995,-12.2245,24.645019791,21.7,16.84,27.4677192355,133.49
2020-11-26 06:30:00,45.1025,-14.8695,47.4903941498,21.6325,-12.1595,24.8156905304,23.47,-2.71,23.6259391348,132.55,45.4325,5.5205,45.7666688377,21.6325,-12.1595,24.8156905304,23.8,17.68,29.648311925,132.89
2020-11-26 07:00:00,47.4995,-14.39,49.6313872489,21.4595,-12.31,24.7395683117,26.04,-2.08,26.1229401102,133.17,47.9195,6.22,48.3214950126,21.4595,-12.31,24.7395683117,26.46,18.53,32.3031345228,133.51
2020-11-26 07:30:00,50.4195,-13.6165,52.2258082992,21.4595,-12.2965,24.7328537072,28.96,-1.32,28.9900672645,133.08,50.9295,7.0435,51.4142476605,21.4595,-12.2965,24.7328537072,29.47,19.34,35.2493475117,133.43
2020-11-26 08:00:00,52.191,-12.9215,53.7667708092,21.841,-12.2715,25.0523251067,30.35,-0.65,30.3569596633,132.6,52.761,7.5685,53.3010817268,21.841,-12.2715,25.0523251067,30.92,19.84,36.737882356,132.94
2020-11-26 08:30:00,53.806,-12.296,55.1930906183,26.116,-12.026,28.7518717999,27.69,-0.27,27.6913163284,132.42,54.246,8.074,54.8435774909,26.116,-12.026,28.7518717999,28.13,20.1,34.5732107274,132.76
2020-11-26 09:00:00,54.431,-12.156,55.7718755019,27.171,-12.076,29.7337017036,27.26,-0.08,27.2601173879,132.72,54.881,8.374,55.5161961683,27.171,-12.076,29.7337017036,27.71,20.45,34.4390272801,133.05
2020-11-26 09:30:00,55.285,-11.916,56.5545955781,28.755,-12.166,31.2227734354,26.53,0.25,26.531177885600002,132.49,55.695,8.654,56.3633279802,28.755,-12.166,31.2227734354,26.94,20.82,34.0475549783,132.82
2020-11-26 10:00:00,55.4975,-11.9695,56.7735980584,29.4875,-12.2295,31.9229279124,26.01,0.26,26.0112994677,132.76,55.8775,8.6205,56.5385534525,29.4875,-12.2295,31.9229279124,26.39,20.85,33.6326418826,133.11
2020-11-26 10:30:00,55.2375,-12.1745,56.563237677000004,30.8475,-12.1945,33.1703796557,24.39,0.02,24.3900082001,133.08,55.5675,8.4855,56.211660414,30.8475,-12.1945,33.1703796557,24.72,20.68,32.2295020129,133.43
2020-11-26 11:00:00,55.052,-12.1725,56.3816677675,31.352,-12.1825,33.6357133156,23.7,0.01,23.7000021097,133.25,55.352,8.4875,55.9989424922,31.352,-12.1825,33.6357133156,24.0,20.67,31.6741045651,133.6
2020-11-26 11:30:00,54.7525,-12.0505,56.0629182838,31.9525,-12.0405,34.1458034976,22.8,-0.01,22.800002193,132.23,55.0225,8.2895,55.6434301288,31.9525,-12.0405,34.1458034976,23.07,20.33,30.7495333298,132.57
2020-11-26 12:00:00,54.555,-12.1635,55.894532445,32.945,-12.3135,35.1709440768,21.61,0.15,21.610520586,131.96,54.775,8.1465,55.3774871879,32.945,-12.3135,35.1709440768,21.83,20.46,29.9192329447,132.28
2020-11-26 12:30:00,54.5035,-12.116,55.8339410059,33.1735,-12.416,35.4208717884,21.33,0.30000000000000004,21.3321096003,132.13,54.7135,8.234,55.329610863,33.1735,-12.416,35.4208717884,21.54,20.65,29.8394721803,132.45
2020-11-26 13:00:00,54.4835,-12.339,55.8632499345,32.8735,-12.599,35.2051388756,21.61,0.26,21.6115640341,132.06,54.7135,8.071,55.3055885354,32.8735,-12.599,35.2051388756,21.84,20.67,30.0704921809,132.38
2020-11-26 13:30:00,53.869,-12.691,55.3437498007,32.509,-12.681000000000001,34.8947394603,21.36,-0.01,21.3600023408,132.5,54.089,7.749,54.6412565924,32.509,-12.681000000000001,34.8947394603,21.58,20.43,29.7166838661,132.82
2020-11-26 14:00:00,53.343,-12.667,54.8263489392,31.023,-12.087,33.2944754877,22.32,-0.58,22.3275345706,132.39,53.603,7.673,54.1493909292,31.023,-12.087,33.2944754877,22.58,19.76,30.0052328769,132.73
2020-11-26 14:30:00,53.191,-12.7375,54.6948479041,29.961,-12.0175,32.2812922178,23.23,-0.72,23.2411553069,132.75,53.491,7.7325,54.0470039618,29.961,-12.0175,32.2812922178,23.53,19.75,30.7200813801,133.1
2020-11-26 15:00:00,53.155,-12.477,54.5997211898,28.875,-11.867,31.2184450926,24.28,-0.61,24.2876614766,132.31,53.505,7.873,54.0811349178,28.875,-11.867,31.2184450926,24.63,19.74,31.5642915333,132.65
2020-11-26 15:30:00,53.8725,-12.3235,55.26404716,27.0025,-11.4835,29.3428999675,26.87,-0.84,26.883126678300002,132.31,54.3125,8.0465,54.9053168509,27.0025,-11.4835,29.3428999675,27.31,19.53,33.5746481739,132.65
2020-11-26 16:00:00,54.707,-12.27,56.0661105214,26.207,-11.22,28.5078103158,28.5,-1.05,28.5193355463,131.85,55.237,7.98,55.8104521483,26.207,-11.22,28.5078103158,29.03,19.2,34.8048976439,132.2
2020-11-26 16:30:00,56.268,-12.169,57.5688490852,26.188,-11.309,28.5255118271,30.08,-0.86,30.0922913717,132.08,56.828,8.191,57.4152772788,26.188,-11.309,28.5255118271,30.64,19.5,36.3188601143,132.43
2020-11-26 17:00:00,58.65,-12.166,59.8985313342,26.43,-11.876,28.9755806844,32.22,-0.29,32.2213050636,132.28,59.31,8.254,59.8815882889,26.43,-11.876,28.9755806844,32.88,20.13,38.552708076100004,132.65
2020-11-26 17:30:00,58.6245,-12.353,59.9118403093,26.0545,-11.753,28.5826867045,32.57,-0.6000000000000001,32.5755260894,132.82,59.2945,8.237,59.8638947885,26.0545,-11.753,28.5826867045,33.24,19.99,38.787855058,133.19
2020-11-26 18:00:00,58.916,-12.3785,60.2023447903,26.136,-11.9185,28.7252700292,32.78,-0.46,32.7832274189,132.92,59.576,8.2615,60.1460901327,26.136,-11.9185,28.7252700292,33.44,20.18,39.0572144424,133.29
