Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-26 18:30:00,59.3325,-12.583,60.6521017381,25.1425,-12.523,28.0886246593,34.19,-0.06,34.1900526469,133.06,60.0625,8.117,60.608494415,25.1425,-12.523,28.0886246593,34.92,20.64,40.5637276394,133.42
2020-11-26 19:00:00,58.119,-12.5785,59.4645846134,22.179,-12.5785,25.4975823021,35.94,0.0,35.94,132.75,58.909,8.1015,59.4634726807,22.179,-12.5785,25.4975823021,36.73,20.68,42.1515752968,133.1
2020-11-26 19:30:00,56.9165,-12.7015,58.3165163097,21.6865,-12.2415,24.9029838473,35.23,-0.46,35.2330029944,131.6,57.6765,7.5785,58.1722641342,21.6865,-12.2415,24.9029838473,35.99,19.82,41.0866462491,131.94
2020-11-26 20:00:00,55.935,-13.205,57.4725695441,21.125,-12.145,24.3673275104,34.81,-1.06,34.8261353009,131.74,56.695,7.085,57.1359803451,21.125,-12.145,24.3673275104,35.57,19.23,40.4353533433,132.09
2020-11-26 20:30:00,54.456,-13.6005,56.1286872842,21.466,-12.1105,24.6465690564,32.99,-1.49,33.023630933,131.53,55.136,6.5995,55.5295587615,21.466,-12.1105,24.6465690564,33.67,18.71,38.5192549253,131.86
2020-11-26 21:00:00,53.1505,-13.9325,54.9462483387,21.3905,-12.0725,24.5621405114,31.76,-1.8599999999999999,31.8144181151,131.66,53.8105,6.2975,54.1777483521,21.3905,-12.0725,24.5621405114,32.42,18.37,37.2627602306,132.0
2020-11-26 21:30:00,51.8025,-14.4565,53.781868678,21.0425,-12.1065,24.27661732,30.76,-2.35,30.8496369509,132.18,52.4025,5.8735,52.730636337,21.0425,-12.1065,24.27661732,31.36,17.98,36.1487205859,132.53
2020-11-26 22:00:00,50.1715,-14.6835,52.2760421656,21.2715,-11.993500000000001,24.419679656,28.9,-2.69,29.0249220499,132.04,50.7115,5.5965,51.0193791074,21.2715,-11.993500000000001,24.419679656,29.44,17.59,34.2946307751,132.38
2020-11-26 22:30:00,48.721,-15.191,51.0343249392,19.701,-11.611,22.867984651,29.02,-3.58,29.2399863201,132.98,49.281,5.329,49.5682882698,19.701,-11.611,22.867984651,29.58,16.94,34.0872410148,133.33
2020-11-26 23:00:00,46.925,-15.3535,49.3729236247,15.095,-9.9335,18.0702365023,31.83,-5.42,32.2881603688,132.67,47.605,5.0465,47.8717368313,15.095,-9.9335,18.0702365023,32.51,14.98,35.7952580658,133.01
2020-11-26 23:30:00,45.718,-15.626,48.3146706498,14.798,-10.016,17.8689971739,30.92,-5.61,31.4248070798,133.29,46.348,4.924,46.6088283483,14.798,-10.016,17.8689971739,31.55,14.94,34.90853907,133.64
2020-11-27 00:00:00,44.097,-15.8195,46.8487138484,8.597,-7.8495,11.6414371643,35.5,-7.97,36.3836625424,132.83,44.967,4.5605,45.1976686263,8.597,-7.8495,11.6414371643,36.37,12.41,38.4289604335,133.18
2020-11-27 00:30:00,43.682,-16.116,46.5600964346,4.802,-6.896,8.403214861,38.88,-9.22,39.9582632255,133.23,44.702,4.354,44.9135404973,4.802,-6.896,8.403214861,39.9,11.25,41.4556690936,133.59
2020-11-27 01:00:00,44.114,-15.9335,46.9033199065,1.544,-5.7435,5.9474135765,42.57,-10.19,43.7726055884,132.86,45.264,4.4465,45.4818761514,1.544,-5.7435,5.9474135765,43.72,10.19,44.8918088297,133.21
2020-11-27 01:30:00,43.863,-16.118,46.7306397666,1.193,-5.758,5.8802902139,42.67,-10.36,43.9096629456,133.34,45.013,4.382,45.2257901313,1.193,-5.758,5.8802902139,43.82,10.14,44.9779056871,133.69
2020-11-27 02:00:00,43.317,-16.11,46.2157396241,1.437,-5.77,5.946248313,41.88,-10.34,43.1375706316,133.22,44.437,4.37,44.6513590947,1.437,-5.77,5.946248313,43.0,10.14,44.1794024405,133.57
2020-11-27 02:30:00,42.7745,-16.3375,45.7883364679,1.4745,-5.9775,6.156675767,41.3,-10.36,42.57956787,133.74,43.8845,4.2825,44.0929602828,1.4745,-5.9775,6.156675767,42.41,10.26,43.633424115,134.1
2020-11-27 03:00:00,42.645,-16.445,45.7059520194,1.875,-6.295,6.5683064788,40.77,-10.15,42.0144665562,134.0,43.725,4.255,43.9315450445,1.875,-6.295,6.5683064788,41.85,10.55,43.1592979554,134.35
2020-11-27 03:30:00,43.4755,-16.6295,46.5473884391,1.6555,-7.0295,7.2218107494,41.82,-9.6,42.9077195852,134.46,44.5855,4.2705,44.7895521355,1.6555,-7.0295,7.2218107494,42.93,11.3,44.3922842395,134.81
2020-11-27 04:00:00,39.639,-16.6695,43.0014249909,1.889,-6.5595,6.8260794934,37.75,-10.11,39.0803607967,134.89,40.549,4.3105,40.7774669548,1.889,-6.5595,6.8260794934,38.66,10.87,40.1590898801,135.24
2020-11-27 04:30:00,37.7975,-16.6965,41.3209888374,2.0575,-6.4065,6.7287850686,35.74,-10.29,37.191823026,134.99,38.6675,4.2735,38.9029350885,2.0575,-6.4065,6.7287850686,36.61,10.68,38.1360000524,135.35
2020-11-27 05:00:00,39.461,-16.458,42.7555409859,3.001,-6.928,7.5500453641,36.46,-9.53,37.6849107734,134.19,40.371,4.332,40.6027568645,3.001,-6.928,7.5500453641,37.37,11.26,39.0295336892,134.55
2020-11-27 05:30:00,43.7395,-16.4155,46.7184385495,4.4695,-6.9955,8.3014125605,39.27,-9.42,40.3840228308,134.34,44.7495,4.4445,44.9696712296,4.4695,-6.9955,8.3014125605,40.28,11.44,41.8730462231,134.7
2020-11-27 06:00:00,43.783500000000004,-16.0875,46.6454984806,4.8835,-6.2575,7.9375612439,38.9,-9.83,40.1227977589,134.02,44.7935,4.6225000000000005,45.031379598,4.8835,-6.2575,7.9375612439,39.91,10.88,41.3664417131,134.37
2020-11-27 06:30:00,46.1285,-15.12,48.5433096549,5.3885,-6.31,8.2977124709,40.74,-8.81,41.6816950231,133.28,47.2185,5.44,47.530835699,5.3885,-6.31,8.2977124709,41.83,11.75,43.4489516559,133.63
2020-11-27 07:00:00,48.748,-14.584,50.8828120292,5.9879999999999995,-6.774,9.0411957174,42.76,-7.8100000000000005,43.4673866249,133.64,49.908,6.116,50.2813476351,5.9879999999999995,-6.774,9.0411957174,43.92,12.89,45.77246443,134.0
2020-11-27 07:30:00,51.558,-13.8525,53.3865069119,6.138,-6.8125,9.1697982666,45.42,-7.04,45.9623541608,133.37,52.788,6.8475,53.2302658292,6.138,-6.8125,9.1697982666,46.65,13.66,48.6088273876,133.72
2020-11-27 08:00:00,53.751,-13.241,55.3578728096,11.811,-7.271,13.8696489501,41.94,-5.97,42.3627725722,132.83,54.871,7.249,55.3477609484,11.811,-7.271,13.8696489501,43.06,14.52,45.4422050521,133.18
2020-11-27 08:30:00,55.9365,-12.216,57.2548922648,10.6965,-8.406,13.6042621354,45.24,-3.81,45.4001508808,132.29,57.1865,8.274000000000001,57.7819596263,10.6965,-8.406,13.6042621354,46.49,16.68,49.3917250154,132.63
2020-11-27 09:00:00,56.907,-11.663499999999999,58.0899636878,12.127,-9.0335,15.1217806904,44.78,-2.63,44.8571655368,132.01,58.097,8.7565,58.7531931154,12.127,-9.0335,15.1217806904,45.97,17.79,49.2922407687,132.37
2020-11-27 09:30:00,57.612,-11.2815,58.7061733232,14.092,-9.5315,17.0127586314,43.52,-1.75,43.5551707608,131.96,58.762,9.1385,59.4683514674,14.092,-9.5315,17.0127586314,44.67,18.67,48.4146444787,132.31
2020-11-27 10:00:00,58.1595,-11.2035,59.2287586608,16.3995,-10.3135,19.3729678289,41.76,-0.89,41.7694828793,132.2,59.2295,9.2665,59.9499932652,16.3995,-10.3135,19.3729678289,42.83,19.58,47.0933678983,132.55
2020-11-27 10:30:00,58.5445,-11.357,59.6358946378,18.8145,-11.387,21.9920253558,39.73,0.03,39.7300113265,132.6,59.5345,9.303,60.2569705449,18.8145,-11.387,21.9920253558,40.72,20.69,45.6748782155,132.95
2020-11-27 11:00:00,58.5885,-11.3645,59.6805176963,19.6485,-11.8145,22.9269701989,38.94,0.45,38.9426000673,132.54,59.5385,9.2855,60.2582234429,19.6485,-11.8145,22.9269701989,39.89,21.1,45.1267337617,132.89
2020-11-27 11:30:00,58.3145,-11.719,59.4803822386,18.4745,-11.519,21.7714150034,39.84,-0.2,39.8405020049,133.03,59.3045,8.981,59.9806809002,18.4745,-11.519,21.7714150034,40.83,20.5,45.6874041723,133.38
2020-11-27 12:00:00,58.3665,-11.7935,59.5460742997,18.6365,-11.1635,21.7242460053,39.73,-0.63,39.7349946521,132.82,59.3365,8.8665,59.9952919361,18.6365,-11.1635,21.7242460053,40.7,20.03,45.3617779634,133.15
2020-11-27 12:30:00,58.6255,-11.9445,59.8299283845,22.3855,-10.9945,24.9397201368,36.24,-0.9500000000000001,36.2524495724,133.17,59.4755,8.7855,60.1208791561,22.3855,-10.9945,24.9397201368,37.09,19.78,42.0347058988,133.51
2020-11-27 13:00:00,58.433,-12.2265,59.6984320669,22.053,-11.0265,24.6560035539,36.38,-1.2,36.3997857137,133.17,59.283,8.4735,59.8855098605,22.053,-11.0265,24.6560035539,37.23,19.5,42.0276444736,133.51
2020-11-27 13:30:00,57.718,-12.399000000000001,59.0347586173,17.868,-10.939,20.9505881779,39.85,-1.46,39.8767363258,133.38,58.738,8.421,59.3385699609,17.868,-10.939,20.9505881779,40.87,19.36,45.2235171122,133.72
2020-11-27 14:00:00,57.1765,-12.5505,58.5377416929,15.8665,-10.8205,19.2049223508,41.31,-1.73,41.3462090161,133.38,58.2365,8.2895,58.8235135171,15.8665,-10.8205,19.2049223508,42.37,19.11,46.4802000856,133.76
2020-11-27 14:30:00,56.829,-12.8985,58.274407275,14.659,-10.2085,17.8633634361,42.17,-2.69,42.2557096734,134.18,57.889,8.1315,58.4573144547,14.659,-10.2085,17.8633634361,43.23,18.34,46.9594346218,134.55
2020-11-27 15:00:00,56.944,-12.808,58.3666343042,19.364,-10.668,22.1081595797,37.58,-2.14,37.64088203,134.38,57.864,8.272,58.4522752337,19.364,-10.668,22.1081595797,38.5,18.94,42.9065682617,134.75
2020-11-27 15:30:00,58.0715,-12.8405,59.4741755092,18.1015,-10.7005,21.0277198597,39.97,-2.14,40.02724697,134.58,59.0915,8.3295,59.6756729539,18.1015,-10.7005,21.0277198597,40.99,19.03,45.1920457603,134.95
2020-11-27 16:00:00,59.326,-12.231,60.5736876622,20.446,-11.251,23.3371788569,38.88,-0.98,38.892348862,134.18,60.266,8.849,60.9121954702,20.446,-11.251,23.3371788569,39.82,20.1,44.6054077439,134.55
2020-11-27 16:30:00,60.783,-11.3425,61.8322358908,23.373,-12.0425,26.2929445907,37.41,0.7000000000000001,37.4165484779,133.49,61.703,9.5875,62.4434173092,23.373,-12.0425,26.2929445907,38.33,21.63,44.0118824864,133.86
2020-11-27 17:00:00,62.554,-11.1535,63.5405656117,24.024,-12.3335,27.0049587715,38.53,1.18,38.5480648023,133.16,63.514,9.6565,64.243880551,24.024,-12.3335,27.0049587715,39.49,21.99,45.1997809729,133.53
2020-11-27 17:30:00,62.94,-11.1945,63.9277751079,22.37,-12.0245,25.3969584842,40.57,0.8300000000000001,40.5784893755,132.47,63.99,9.4655,64.6862874978,22.37,-12.0245,25.3969584842,41.62,21.49,46.8406287319,132.83
2020-11-27 18:00:00,62.479,-11.676,63.5606357504,20.779,-11.676,23.8347606869,41.7,0.0,41.7,132.52,63.559,8.924,64.1824295037,20.779,-11.676,23.8347606869,42.78,20.6,47.4814532212,132.89
2020-11-27 18:30:00,62.013,-11.3635,63.0455494167,22.873,-11.3735,25.5446791182,39.14,0.01,39.1400012775,131.59,62.993,8.9765,63.629361157,22.873,-11.3735,25.5446791182,40.12,20.35,44.9859633664,131.94
2020-11-27 19:00:00,61.145,-11.522,62.2211178701,22.265,-11.382,25.0056023523,38.88,-0.14,38.8802520568,131.86,62.155,8.888,62.7872643854,22.265,-11.382,25.0056023523,39.89,20.27,44.7446644864,132.21
2020-11-27 19:30:00,60.059,-12.008,61.2476574654,21.779,-11.588,24.6699530806,38.28,-0.42,38.2823040059,131.57,61.009,8.232,61.561870545,21.779,-11.588,24.6699530806,39.23,19.82,43.9525346254,131.92
2020-11-27 20:00:00,59.187,-12.022,60.3956078949,24.187,-12.512,27.2316197278,35.0,0.49,35.0034298319,131.38,60.017,8.178,60.571610289,24.187,-12.512,27.2316197278,35.83,20.69,41.3746903312,131.73
2020-11-27 20:30:00,57.703,-12.4305,59.0267188589,20.103,-12.6605,23.7575013259,37.6,0.23,37.6007034509,131.63,58.643,7.8595,59.167332112,20.103,-12.6605,23.7575013259,38.54,20.52,43.6623636557,131.98
2020-11-27 21:00:00,56.3865,-13.028,57.8719808392,17.9665,-12.158,21.6935955123,38.42,-0.87,38.4298490759,131.56,57.3865,7.232,57.840402888,17.9665,-12.158,21.6935955123,39.42,19.39,43.9307238729,131.91
2020-11-27 21:30:00,54.694,-14.518,56.5880372517,12.624,-10.668,16.5279036783,42.07,-3.85,42.2457974241,132.39,55.824,5.912,56.1361801337,12.624,-10.668,16.5279036783,43.2,16.58,46.2724151088,132.74
2020-11-27 22:00:00,53.0885,-14.9675,55.1580899642,11.1985,-10.0475,15.0452204537,41.89,-4.92,42.1779385461,132.45,54.1885,5.4725,54.4641330464,11.1985,-10.0475,15.0452204537,42.99,15.52,45.7056943936,132.81
2020-11-27 22:30:00,51.644,-15.0625,53.795740001,12.814,-10.3425,16.4671157842,38.83,-4.72,39.1158190506,132.71,52.624,5.4475,52.9052042076,12.814,-10.3425,16.4671157842,39.81,15.79,42.8270965628,133.07
2020-11-27 23:00:00,50.239,-15.0805,52.4535852087,15.039,-10.9705,18.6151387653,35.2,-4.11,35.4391323257,132.88,51.079,5.4395,51.3678148382,15.039,-10.9705,18.6151387653,36.04,16.41,39.6001224746,133.24
2020-11-27 23:30:00,49.031,-14.7525,51.2022969919,18.561,-11.6425,21.9102379551,30.47,-3.11,30.6283039034,133.54,49.691,5.9675,50.0480422919,18.561,-11.6425,21.9102379551,31.13,17.61,35.7657517746,133.92
2020-11-28 00:00:00,47.813,-15.3125,50.205135447,16.933,-11.1025,20.2482590671,30.88,-4.21,31.1656621942,134.31,48.503,5.5775,48.8226332273,16.933,-11.1025,20.2482590671,31.57,16.68,35.7055639922,134.69
2020-11-28 00:30:00,46.872,-15.794,49.4614478154,13.912,-10.194,17.2470687365,32.96,-5.6,33.4323436211,133.47,47.652,4.816,47.8947487727,13.912,-10.194,17.2470687365,33.74,15.01,36.9281423849,133.84
2020-11-28 01:00:00,46.66,-15.935,49.3059816351,13.26,-9.855,16.5211568905,33.4,-6.08,33.9488792157,133.62,47.44,4.745,47.6767094607,13.26,-9.855,16.5211568905,34.18,14.6,37.1676256976,133.98
2020-11-28 01:30:00,46.1265,-15.7695,48.7476269422,14.7465,-10.2695,17.9700276154,31.38,-5.5,31.8583489842,133.09,46.8265,4.7305,47.0648354135,14.7465,-10.2695,17.9700276154,32.08,15.0,35.413647087,133.46
2020-11-28 02:00:00,45.6825,-15.4275,48.2172019356,17.6925,-11.0375,20.8530804079,27.99,-4.39,28.3321760548,133.86,46.2525,5.3325,46.5588800606,17.6925,-11.0375,20.8530804079,28.56,16.37,32.9188471852,134.22
2020-11-28 02:30:00,45.1975,-15.5475,47.7968488763,17.9375,-11.1375,21.1139246115,27.26,-4.41,27.6144110928,134.11,45.7375,5.2725,46.0403970715,17.9375,-11.1375,21.1139246115,27.8,16.41,32.2820089214,134.48
2020-11-28 03:00:00,45.128,-15.949,47.8634201139,16.448,-11.279,19.9437344798,28.68,-4.67,29.057723586,134.47,45.718,4.9510000000000005,45.9853011842,16.448,-11.279,19.9437344798,29.27,16.23,33.4685792946,134.85
2020-11-28 03:30:00,44.0205,-16.072,46.8627101676,15.2305,-11.012,18.794474567,28.79,-5.06,29.2312794794,134.33,44.6105,4.818,44.8699212641,15.2305,-11.012,18.794474567,29.38,15.83,33.3732422758,134.69
2020-11-28 04:00:00,43.0715,-16.315,46.0579345743,14.5315,-10.295,17.8087483347,28.54,-6.02,29.1679961602,135.14,43.6415,4.785,43.9030380185,14.5315,-10.295,17.8087483347,29.11,15.08,32.7841196313,135.51
2020-11-28 04:30:00,42.872,-16.0625,45.7822267944,16.562,-10.8125,19.779029305,26.31,-5.25,26.8286898674,135.47,43.362,5.1575,43.6676407681,16.562,-10.8125,19.779029305,26.8,15.97,31.1974502163,135.86
2020-11-28 05:00:00,42.4875,-16.485,45.5734887983,13.8575,-10.065,17.1270117432,28.63,-6.42,29.3409832828,135.6,43.0775,4.765,43.3402380156,13.8575,-10.065,17.1270117432,29.22,14.83,32.7679309692,135.97
2020-11-28 05:30:00,42.3975,-16.471,45.4845231617,14.3575,-10.391,17.7231680929,28.04,-6.08,28.6916015586,135.6,42.9375,4.799,43.2048528206,14.3575,-10.391,17.7231680929,28.58,15.19,32.3659157139,135.94
2020-11-28 06:00:00,43.119,-15.956,45.9765385496,15.279,-10.576,18.5822392892,27.84,-5.38,28.3550700934,134.84,43.669,5.074,43.962791506,15.279,-10.576,18.5822392892,28.39,15.65,32.4178130046,135.18
2020-11-28 06:30:00,44.4165,-15.484,47.0380667997,15.0265,-10.414,18.28242594,29.39,-5.07,29.8241009923,134.58,45.0365,5.456,45.3657830115,15.0265,-10.414,18.28242594,30.01,15.87,33.9478570752,134.93
2020-11-28 07:00:00,45.627,-15.1765,48.084813416,15.767,-10.5665,18.9802321179,29.86,-4.61,30.2137667298,134.28,46.247,5.7235,46.5998225453,15.767,-10.5665,18.9802321179,30.48,16.29,34.5600130208,134.62
2020-11-28 07:30:00,47.6675,-13.883,49.6480437203,19.4675,-11.553,22.6374770072,28.2,-2.33,28.2960933699,133.43,48.2375,6.777,48.7112321262,19.4675,-11.553,22.6374770072,28.77,18.33,34.1130737401,133.76
2020-11-28 08:00:00,48.9645,-13.9155,50.9034713993,15.0345,-10.3155,18.2330943753,33.93,-3.6,34.120446949,132.81,49.7945,6.5945,50.2292709533,15.0345,-10.3155,18.2330943753,34.76,16.91,38.6549569913,133.12
2020-11-28 08:30:00,51.1475,-13.6205,52.9299988334,16.1575,-11.0005,19.5467594885,34.99,-2.62,35.0879537733,132.71,51.9475,6.8995,52.4036817075,16.1575,-11.0005,19.5467594885,35.79,17.9,40.0166727752,133.01
2020-11-28 09:00:00,52.6845,-12.8015,54.2174782012,18.0945,-11.4115,21.3923645841,34.59,-1.3900000000000001,34.6179173261,131.89,53.5245,7.5285,54.0513682759,18.0945,-11.4115,21.3923645841,35.43,18.94,40.1747246412,132.18
2020-11-28 09:30:00,54.432,-12.569,55.8643212167,16.022,-10.669,19.2492089448,38.41,-1.9,38.4569642588,130.79,55.432,7.431,55.9278676958,16.022,-10.669,19.2492089448,39.41,18.1,43.3677080326,131.08
2020-11-28 10:00:00,55.2505,-12.7185,56.6954847629,14.6705,-10.2185,17.8785153886,40.58,-2.5,40.6569354477,131.12,56.3105,7.3915,56.7935443735,14.6705,-10.2185,17.8785153886,41.64,17.61,45.2106370227,131.41
2020-11-28 10:30:00,55.92,-12.6115,57.3244828346,13.68,-10.5115,17.252073274,42.24,-2.1,42.292169488,130.92,57.05,7.4485,57.5341868131,13.68,-10.5115,17.252073274,43.37,17.96,46.9416499497,131.2
2020-11-28 11:00:00,56.3185,-12.5665,57.7034692588,14.0185,-9.9965,17.2176756416,42.3,-2.5700000000000003,42.3780001888,131.61,57.4485,7.7035,57.9626954558,14.0185,-9.9965,17.2176756416,43.43,17.7,46.8983464527,131.91
2020-11-28 11:30:00,56.5535,-12.52,57.9227827564,13.2035,-9.71,16.3895244669,43.35,-2.81,43.4409783499,131.82,57.7235,7.8100000000000005,58.2494510897,13.2035,-9.71,16.3895244669,44.52,17.52,47.843294201,132.11
2020-11-28 12:00:00,56.893,-12.5845,58.2681996397,15.723,-9.4545,18.3466699771,41.17,-3.13,41.288809622,131.66,57.963,7.6754999999999995,58.4689889535,15.723,-9.4545,18.3466699771,42.24,17.13,45.5812955059,131.96
2020-11-28 12:30:00,56.876,-12.8625,58.312291005,17.416,-9.5925,19.8829854964,39.46,-3.27,39.5952585545,131.48,57.896,7.2875,58.3528445943,17.416,-9.5925,19.8829854964,40.48,16.88,43.8584632654,131.79
2020-11-28 13:00:00,56.614,-13.104,58.1107547017,18.254,-9.964,20.7963893982,38.36,-3.14,38.4882995208,131.78,57.594,7.116,58.0319419975,18.254,-9.964,20.7963893982,39.34,17.08,42.8877838084,132.1
2020-11-28 13:30:00,56.2385,-13.0765,57.7387541821,18.7085,-9.6465,21.0490601809,37.53,-3.43,37.6864139976,131.67,57.1985,7.1335,57.6416101831,18.7085,-9.6465,21.0490601809,38.49,16.78,41.9886710911,131.98
2020-11-28 14:00:00,56.2825,-13.2005,57.8098002635,17.6325,-9.650500000000001,20.1006767672,38.65,-3.55,38.8126912234,131.98,57.2725,7.0695,57.7071666823,17.6325,-9.650500000000001,20.1006767672,39.64,16.72,43.0219478871,132.3
2020-11-28 14:30:00,56.1445,-13.343,57.7082362341,17.5245,-9.673,20.0168686175,38.62,-3.67,38.7939853586,132.11,57.1445,6.967,57.5676382115,17.5245,-9.673,20.0168686175,39.62,16.64,42.9724795654,132.43
2020-11-28 15:00:00,55.811,-13.2795,57.3690930837,18.431,-9.7195,20.8367569754,37.38,-3.56,37.5491411353,132.31,56.751,7.1105,57.1947131407,18.431,-9.7195,20.8367569754,38.32,16.83,41.8529724153,132.63
2020-11-28 15:30:00,55.5065,-13.464,57.1161171496,18.5465,-9.804,20.9783478437,36.96,-3.66,37.1407754362,132.07,56.4465,6.816,56.8565318873,18.5465,-9.804,20.9783478437,37.9,16.62,41.3839872414,132.39
2020-11-28 16:00:00,55.6875,-13.3905,57.2748037666,18.7575,-9.7405,21.1357788241,36.93,-3.65,37.1099366747,131.94,56.6275,6.8995,57.0462694354,18.7575,-9.7405,21.1357788241,37.87,16.64,41.3645560837,132.25
2020-11-28 16:30:00,56.3335,-13.272,57.8758084717,18.5035,-9.592,20.8419283237,37.83,-3.68,38.0085687707,131.5,57.3035,6.848,57.7112312834,18.5035,-9.592,20.8419283237,38.8,16.44,42.1392168888,131.82
2020-11-28 17:00:00,57.5575,-13.104,59.0303364572,17.6775,-9.324,19.9857694936,39.88,-3.7800000000000002,40.0587418674,131.22,58.6075,6.976,59.0212134088,17.6775,-9.324,19.9857694936,40.93,16.3,44.0562697014,131.53
2020-11-28 17:30:00,58.055,-12.962,59.48442207,17.055,-9.292,19.4220052775,41.0,-3.67,41.1639271693,130.85,59.165,7.038,59.582133807,17.055,-9.292,19.4220052775,42.11,16.33,45.1654846094,131.15
2020-11-28 18:00:00,57.942,-13.1405,59.413366377,17.092,-9.3205,19.4681325311,40.85,-3.8200000000000003,41.0282207755,130.9,59.032,6.8595,59.4291995929,17.092,-9.3205,19.4681325311,41.94,16.18,44.9528197113,131.22
2020-11-28 18:30:00,58.208,-13.2645,59.7002363835,17.078,-9.5145,19.5495215862,41.13,-3.75,41.3005980586,131.29,59.298,6.8355,59.690676527,17.078,-9.5145,19.5495215862,42.22,16.35,45.2752791267,131.6
2020-11-28 19:00:00,57.0945,-13.6285,58.6985344153,16.1045,-8.8385,18.3704654949,40.99,-4.79,41.2689253555,131.6,58.1845,6.5415,58.5510654258,16.1045,-8.8385,18.3704654949,42.08,15.38,44.8025758188,131.92
2020-11-28 19:30:00,55.8005,-13.8715,57.4988200966,16.7305,-9.1615,19.0746615304,39.07,-4.71,39.3528779125,131.84,56.8205,6.3685,57.1762801562,16.7305,-9.1615,19.0746615304,40.09,15.53,42.9928947618,132.15
2020-11-28 20:00:00,54.973,-14.343,56.8133116268,12.023,-9.753,15.4813932836,42.95,-4.59,43.194566788,132.09,56.153,6.027,56.475518041,12.023,-9.753,15.4813932836,44.13,15.78,46.8664624225,132.42
2020-11-28 20:30:00,54.471,-14.6245,56.4000517841,10.881,-10.0945,14.8423411647,43.59,-4.53,43.8247532794,132.41,55.651,5.8755,55.9603011183,10.881,-10.0945,14.8423411647,44.77,15.97,47.533081112,132.73
2020-11-28 21:00:00,53.5245,-14.878,55.5538206089,10.0245,-10.118,14.2430517885,43.5,-4.76,43.7596572199,132.1,54.7045,5.482,54.9784925607,10.0245,-10.118,14.2430517885,44.68,15.6,47.3250715794,132.43
2020-11-28 21:30:00,52.506,-15.1025,54.6348381736,10.036,-10.0025,14.1693790354,42.47,-5.1,42.775120105,131.97,53.646,5.1975,53.8971921555,10.036,-10.0025,14.1693790354,43.61,15.2,46.183028268,132.29
2020-11-28 22:00:00,51.442,-15.344,53.6816327993,9.472,-9.824,13.6466025076,41.97,-5.52,42.3314457584,132.06,52.552,4.976,52.7870559891,9.472,-9.824,13.6466025076,43.08,14.8,45.5513600236,132.38
2020-11-28 22:30:00,50.681,-15.7855,53.0824431545,8.861,-9.9155,13.2979119132,41.82,-5.87,42.2299573763,132.89,51.801,4.7745,52.0205675791,8.861,-9.9155,13.2979119132,42.94,14.69,45.3832535193,133.21
2020-11-28 23:00:00,49.603,-16.15,52.1658902828,7.9030000000000005,-9.73,12.5351629028,41.7,-6.42,42.1913071615,133.08,50.713,4.43,50.9061221171,7.9030000000000005,-9.73,12.5351629028,42.81,14.16,45.0910379122,133.42
2020-11-28 23:30:00,48.3805,-16.2005,51.0208680885,8.4305,-9.7405,12.8821842286,39.95,-6.46,40.4689275865,132.98,49.4205,4.3495,49.6115306204,8.4305,-9.7405,12.8821842286,40.99,14.09,43.3440676448,133.31
2020-11-29 00:00:00,47.021,-16.5045,49.8334522309,8.981,-9.7745,13.2740050945,38.04,-6.73,38.6307455274,134.03,47.971,4.3155,48.1647213347,8.981,-9.7745,13.2740050945,38.99,14.09,41.4577881706,134.38
2020-11-29 00:30:00,45.5355,-16.6,48.4669140781,13.9755,-7.55,15.8844924455,31.56,-9.05,32.8319371954,134.19,46.2255,4.12,46.4087410974,13.9755,-7.55,15.8844924455,32.25,11.67,34.2965216895,134.54
2020-11-29 01:00:00,45.203,-16.707,48.1916492559,17.453,-6.307,18.557625333,27.75,-10.4,29.6348190479,134.52,45.783,4.023,45.9594127247,17.453,-6.307,18.557625333,28.33,10.33,30.1545651602,134.87
2020-11-29 01:30:00,44.757,-16.867,47.8297474173,18.307,-10.437,21.0731397281,26.45,-6.43,27.2203490058,134.14,45.237,3.893,45.4042026469,18.307,-10.437,21.0731397281,26.93,14.33,30.5053077349,134.48
2020-11-29 02:00:00,44.325,-16.9295,47.4480093919,20.475,-13.6995,24.6353795435,23.85,-3.23,24.0677252768,134.08,44.665,3.8805,44.833252227,20.475,-13.6995,24.6353795435,24.19,17.58,29.9033860959,134.42
2020-11-29 02:30:00,43.8875,-16.934,47.0411842139,22.2675,-14.284,26.4551358388,21.62,-2.65,21.7818020375,134.08,44.1475,3.866,44.3164496801,22.2675,-14.284,26.4551358388,21.88,18.15,28.4281005345,134.42
2020-11-29 03:00:00,43.562,-16.977,46.7532498657,22.722,-14.397,26.899124391,20.84,-2.58,20.9990952186,134.18,43.772,3.873,43.9430098309,22.722,-14.397,26.899124391,21.05,18.27,27.8728434143,134.52
2020-11-29 03:30:00,43.3235,-16.9955,46.537862784,23.4835,-14.6655,27.6866694006,19.84,-2.33,19.9763485152,134.13,43.5035,3.8445,43.6730430872,23.4835,-14.6655,27.6866694006,20.02,18.51,27.2657385743,134.47
2020-11-29 04:00:00,43.226,-17.194,46.5201108339,24.556,-15.194,28.8765436297,18.67,-2.0,18.7768181543,134.72,43.346,3.806,43.5127722858,24.556,-15.194,28.8765436297,18.79,19.0,26.721977846,135.09
2020-11-29 04:30:00,43.1105,-17.1285,46.3885839674,24.4905,-15.1285,28.7863874514,18.62,-2.0,18.7271033532,134.82,43.2305,3.9015,43.4061957847,24.4905,-15.1285,28.7863874514,18.74,19.03,26.7082103481,135.2
2020-11-29 05:00:00,43.1045,-17.11,46.3761794486,24.5245,-15.09,28.7951245917,18.58,-2.02,18.689483674,134.72,43.2245,3.89,43.3991877833,24.5245,-15.09,28.7951245917,18.7,18.98,26.6445191362,135.09
2020-11-29 05:30:00,43.184,-17.046,46.42654383,23.524,-14.776,27.779646362,19.66,-2.27,19.7906164634,134.57,43.334,3.904,43.5095020886,23.524,-14.776,27.779646362,19.81,18.68,27.2282665625,134.93
2020-11-29 06:00:00,43.485,-16.8875,46.6490394462,23.915,-14.8375,28.1438915442,19.57,-2.05,19.6770780351,134.32,43.655,4.0025,43.838100224,23.915,-14.8375,28.1438915442,19.74,18.84,27.2876015802,134.68
2020-11-29 06:30:00,44.354,-16.614,47.3635124542,24.244,-14.954,28.484972389,20.11,-1.6600000000000001,20.178396864,134.37,44.534,4.316,44.7426531623,24.244,-14.954,28.484972389,20.29,19.27,27.9824409228,134.72
2020-11-29 07:00:00,45.032,-16.476,47.9514295929,23.362,-14.656,27.578639923,21.67,-1.82,21.7462939371,134.37,45.272,4.464,45.4915517432,23.362,-14.656,27.578639923,21.91,19.12,29.0795890617,134.75
2020-11-29 07:30:00,46.136,-16.2845,48.9256112507,22.336,-14.3345,26.5400600272,23.8,-1.9500000000000002,23.8797508362,134.37,46.456,4.6754999999999995,46.6906868256,22.336,-14.3345,26.5400600272,24.12,19.01,30.7108205687,134.75
2020-11-29 08:00:00,47.2565,-15.847,49.842794878,22.9165,-14.437,27.0849209201,24.34,-1.4100000000000001,24.3808059752,134.37,47.5865,5.153,47.8646883543,22.9165,-14.437,27.0849209201,24.67,19.59,31.5020158085,134.72
2020-11-29 08:30:00,48.925,-15.4525,51.3072644101,22.475,-14.2225,26.597088774,26.45,-1.23,26.478583799,133.95,49.355,5.4575,49.6558187049,22.475,-14.2225,26.597088774,26.88,19.68,33.314213183,134.31
2020-11-29 09:00:00,50.825,-14.8715,52.9560396674,22.365,-14.1115,26.4448039745,28.46,-0.76,28.4701457671,133.18,51.325,5.8185,51.6537565647,22.365,-14.1115,26.4448039745,28.96,19.93,35.155177428100004,133.53
2020-11-29 09:30:00,52.632,-14.1485,54.5005273025,22.272,-13.3585,25.9709743031,30.36,-0.79,30.3702765875,132.21,53.212,6.2715,53.5803010093,22.272,-13.3585,25.9709743031,30.94,19.63,36.6417862556,132.53
2020-11-29 10:00:00,53.8685,-13.91,55.6354508587,23.0785,-13.6,26.7876307696,30.79,-0.31,30.7915605321,131.76,54.4685,6.34,54.8362388594,23.0785,-13.6,26.7876307696,31.39,19.94,37.1878434438,132.08
2020-11-29 10:30:00,54.933,-13.9605,56.6791853263,24.393,-14.2905,28.270777125,30.54,0.33,30.5417828556,132.01,55.513,6.4695,55.8887072605,24.393,-14.2905,28.270777125,31.12,20.76,37.4089828784,132.34
2020-11-29 11:00:00,55.2935,-13.708,56.9673626408,25.6735,-14.038,29.2607936709,29.62,0.33,29.6218382279,131.89,55.8235,6.662,56.2196175392,25.6735,-14.038,29.2607936709,30.15,20.7,36.5720179919,132.21
2020-11-29 11:30:00,55.6505,-13.5355,57.2729247594,27.0905,-14.3455,30.6543399945,28.56,0.81,28.5714840357,131.45,56.1505,6.7145,56.5505363414,27.0905,-14.3455,30.6543399945,29.06,21.06,35.8888171998,131.77
2020-11-29 12:00:00,56.016,-13.6475,57.6545445932,32.156,-14.5675,35.3018468674,23.86,0.92,23.8777302104,131.69,56.316,6.5725,56.6982328847,32.156,-14.5675,35.3018468674,24.16,21.14,32.1030403545,132.02
2020-11-29 12:30:00,55.5945,-13.583,57.2297677721,31.8245,-13.743,34.6650955465,23.77,0.16,23.7705384878,130.98,55.9245,6.437,56.2937356129,31.8245,-13.743,34.6650955465,24.1,20.18,31.4331417456,131.29
2020-11-29 13:00:00,54.7345,-13.5365,56.3835288227,31.2045,-12.9865,33.7989645182,23.53,-0.55,23.5364270865,130.98,55.0645,6.4135,55.4367400061,31.2045,-12.9865,33.7989645182,23.86,19.4,30.7515788213,131.29
2020-11-29 13:30:00,54.057,-13.7965,55.7898078617,30.527,-12.7365,33.0774267628,23.53,-1.06,23.5538638019,131.73,54.377,6.3835,54.7504082291,30.527,-12.7365,33.0774267628,23.85,19.12,30.5679063725,132.06
2020-11-29 14:00:00,53.7395,-14.172,55.5767887184,29.2995,-12.642,31.9105133812,24.44,-1.53,24.4878439231,132.71,54.0995,6.268,54.4613966425,29.2995,-12.642,31.9105133812,24.8,18.91,31.1869860679,133.05
2020-11-29 14:30:00,53.514,-14.214,55.3695402907,28.654,-12.664,31.3277610435,24.86,-1.55,24.9082737258,132.66,53.894,6.246,54.254730227,28.654,-12.664,31.3277610435,25.24,18.91,31.5380040586,133.01
2020-11-29 15:00:00,53.585,-14.227,55.4414984826,27.435,-12.757,30.2559130419,26.15,-1.47,26.19128481,132.84,54.015,6.303,54.3815045213,27.435,-12.757,30.2559130419,26.58,19.06,32.7074914966,133.19
2020-11-29 15:30:00,53.777,-14.178,55.6145791407,26.937,-12.888,29.8613883301,26.84,-1.29,26.8709824904,132.26,54.237,6.182,54.5881790592,26.937,-12.888,29.8613883301,27.3,19.07,33.3009744602,132.6
2020-11-29 16:00:00,54.7685,-13.762,56.4710654783,26.1685,-12.592,29.0404692843,28.6,-1.17,28.6239218138,131.92,55.2885,6.548,55.6749004153,26.1685,-12.592,29.0404692843,29.12,19.14,34.8470084799,132.27
2020-11-29 16:30:00,56.237,-13.345,57.7986954351,25.997,-12.535,28.8612237093,30.24,-0.81,30.2508462692,131.33,56.837,6.815,57.2441158024,25.997,-12.535,28.8612237093,30.84,19.35,36.4078027351,131.67
2020-11-29 17:00:00,58.4885,-13.0265,59.9215681913,24.6785,-12.336500000000001,27.5901720636,33.81,-0.6900000000000001,33.8170400834,131.2,59.2385,7.1035,59.6628828879,24.6785,-12.336500000000001,27.5901720636,34.56,19.44,39.6523290615,131.54
2020-11-29 17:30:00,58.9155,-12.97,60.3262549828,20.0255,-10.74,22.7237375942,38.89,-2.23,38.95388299,130.65,59.8855,7.0,60.2932260727,20.0255,-10.74,22.7237375942,39.86,17.74,43.6294304341,131.0
2020-11-29 18:00:00,59.006,-13.096,60.4418170806,21.126,-11.216,23.9187485459,37.88,-1.88,37.926623894,130.98,59.906,6.994,60.3128914246,21.126,-11.216,23.9187485459,38.78,18.21,42.842648144099996,131.34
2020-11-29 18:30:00,58.213,-13.281,59.7087793377,24.003,-12.111,26.8853181123,34.21,-1.17,34.2300014607,130.98,58.953,6.819,59.3460611161,24.003,-12.111,26.8853181123,34.95,18.93,39.7472942475,131.31
2020-11-29 19:00:00,57.6545,-13.7845,59.2794552143,24.7145,-12.6545,27.7658581805,32.94,-1.13,32.9593765111,131.79,58.3545,6.5055,58.7160046367,24.7145,-12.6545,27.7658581805,33.64,19.16,38.7137598277,132.15
2020-11-29 19:30:00,56.9975,-13.5995,58.5974522185,20.7475,-13.0995,24.5368224614,36.25,-0.5,36.2534481119,131.28,57.8375,6.5405,58.2061383919,20.7475,-13.0995,24.5368224614,37.09,19.64,41.9690088041,131.62
2020-11-29 20:00:00,55.735,-13.914,57.4455361277,20.775,-13.144,24.583843495300002,34.96,-0.77,34.9684786629,131.15,56.505,6.226,56.8469709043,20.775,-13.144,24.583843495300002,35.73,19.37,40.6427090633,131.49
2020-11-29 20:30:00,54.7895,-14.207,56.6014854862,21.3895,-13.287,25.1804503385,33.4,-0.92,33.4126682562,131.32,55.4995,5.983,55.8210604454,21.3895,-13.287,25.1804503385,34.11,19.27,39.1768426497,131.66
2020-11-29 21:00:00,53.823,-14.4365,55.7254686948,21.303,-13.3065,25.1173396531,32.52,-1.13,32.5396266113,131.16,54.493,5.6735,54.7875501483,21.303,-13.3065,25.1173396531,33.19,18.98,38.233708949,131.49
2020-11-29 21:30:00,52.519,-14.9845,54.6148386544,21.309,-13.5745,25.265401862,31.21,-1.4100000000000001,31.2418341331,132.21,53.139,5.4155,53.4142393117,21.309,-13.5745,25.265401862,31.83,18.99,37.0643899181,132.55
2020-11-29 22:00:00,51.075,-15.26,53.305939866,21.765,-13.51,25.6170904866,29.31,-1.75,29.3621967843,132.54,51.625,5.23,51.889242864,21.765,-13.51,25.6170904866,29.86,18.74,35.2534707511,132.88
2020-11-29 22:30:00,49.9345,-15.6025,52.3153160795,22.0145,-13.7525,25.9570696825,27.92,-1.85,27.9812240619,132.73,50.4245,4.9175,50.6637148904,22.0145,-13.7525,25.9570696825,28.41,18.67,33.9955438256,133.07
2020-11-29 23:00:00,49.806,-15.768,52.2423914077,21.966,-14.378,26.2532291347,27.84,-1.3900000000000001,27.8746784735,132.68,50.296,4.782,50.5228180133,21.966,-14.378,26.2532291347,28.33,19.16,34.2007967743,133.02
2020-11-29 23:30:00,48.3005,-16.0485,50.8968825421,21.7005,-13.6385,25.6304581016,26.6,-2.41,26.7089516829,133.84,48.7405,4.8015,48.9764304794,21.7005,-13.6385,25.6304581016,27.04,18.44,32.7291185338,134.19
2020-11-30 00:00:00,47.1055,-16.2165,49.8187013329,21.2255,-13.7165,25.2718068705,25.88,-2.5,26.0004692265,134.12,47.5055,4.6635,47.7338534219,21.2255,-13.7165,25.2718068705,26.28,18.38,32.0696554394,134.49
2020-11-30 00:30:00,45.542,-16.4065,48.4070966517,21.632,-13.7965,25.6571010882,23.91,-2.61,24.0520310993,134.58,45.862,4.6235,46.0944660046,21.632,-13.7965,25.6571010882,24.23,18.42,30.4366440331,134.94
2020-11-30 01:00:00,45.3675,-16.3305,48.2171679643,22.1375,-13.7405,26.0551385815,23.23,-2.59,23.3739384786,134.15,45.6675,4.5495,45.8935562634,22.1375,-13.7405,26.0551385815,23.53,18.29,29.8024327866,134.5
2020-11-30 01:30:00,44.7315,-16.3825,47.6371010715,22.3815,-13.5325,26.1545425978,22.35,-2.85,22.5309786738,134.0,45.0015,4.4275,45.2187766144,22.3815,-13.5325,26.1545425978,22.62,17.96,28.8829707613,134.35
2020-11-30 02:00:00,44.2005,-16.749,47.2674645105,22.6205,-13.529,26.3575579531,21.58,-3.22,21.8189092303,134.73,44.4305,4.261,44.6343528154,22.6205,-13.529,26.3575579531,21.81,17.79,28.1453406446,135.08
2020-11-30 02:30:00,43.5995,-16.8045,46.7258774182,23.0995,-13.4945,26.7523537376,20.5,-3.31,20.7655026426,134.43,43.7995,4.0855,43.989629579,23.0995,-13.4945,26.7523537376,20.7,17.58,27.1578055078,134.79
2020-11-30 03:00:00,43.263,-17.0345,46.4958208794,22.893,-13.4145,26.5337192879,20.37,-3.62,20.6891589969,135.17,43.463,4.0855,43.6545951676,22.893,-13.4145,26.5337192879,20.57,17.5,27.0069417002,135.54
2020-11-30 03:30:00,42.808,-16.9025,46.0241172675,22.398,-12.9425,25.8684887508,20.41,-3.96,20.7906156715,134.64,42.998,4.0575,43.1890183988,22.398,-12.9425,25.8684887508,20.6,17.0,26.7088000479,134.99
2020-11-30 04:00:00,42.621,-16.903,45.8504203907,23.501,-13.083,26.8972468851,19.12,-3.8200000000000003,19.49786655,135.17,42.771,4.257,42.9823276475,23.501,-13.083,26.8972468851,19.27,17.34,25.9231267404,135.51
2020-11-30 04:30:00,42.567,-16.7435,45.7416033961,23.807,-13.0535,27.1508215576,18.76,-3.69,19.1194586743,133.8,42.707,3.9265,42.8871222076,23.807,-13.0535,27.1508215576,18.9,16.98,25.4072902924,134.16
2020-11-30 05:00:00,42.5315,-16.578,45.6482045238,24.7115,-13.178,28.0056765005,17.82,-3.4,18.1414552889,133.77,42.6215,4.122,42.8203590159,24.7115,-13.178,28.0056765005,17.91,17.3,24.9009658447,134.12
2020-11-30 05:30:00,43.19,-15.9815,46.0519754435,26.19,-13.4915,29.4607649638,17.0,-2.49,17.1813881861,132.71,43.28,4.4085,43.5039454791,26.19,-13.4915,29.4607649638,17.09,17.9,24.7482948908,133.05
2020-11-30 06:00:00,44.3185,-15.704,47.0185607845,26.7785,-13.874,30.1591766839,17.54,-1.83,17.6352062647,132.94,44.4085,4.796,44.6667268585,26.7785,-13.874,30.1591766839,17.63,18.67,25.6785085237,133.29
2020-11-30 06:30:00,46.794,-14.7185,49.0541810476,29.124,-14.6685,32.6093892652,17.67,-0.05,17.6700707412,133.58,46.874,6.0215,47.2591825813,29.124,-14.6685,32.6093892652,17.75,20.69,27.2605685927,133.93
2020-11-30 07:00:00,49.1025,-13.9185,51.0370468239,30.4125,-15.0385,33.9275203706,18.69,1.12,18.7235279795,133.39,49.2425,6.8415,49.7154898246,30.4125,-15.0385,33.9275203706,18.83,21.88,28.8669932622,133.74
2020-11-30 07:30:00,52.317,-12.487,53.7865564802,31.387,-15.077,34.8203919852,20.93,2.59,21.0896420074,132.14,52.527,7.953,53.1256617653,31.387,-15.077,34.8203919852,21.14,23.03,31.2614858892,132.47
2020-11-30 08:00:00,54.452,-11.8405,55.7244806548,32.372,-15.4205,35.8571918065,22.08,3.58,22.3683437027,132.23,54.702,8.6695,55.3847364736,32.372,-15.4205,35.8571918065,22.33,24.09,32.8474808775,132.56
2020-11-30 08:30:00,55.889,-11.1325,56.9869535705,32.859,-15.6125,36.3794452576,23.03,4.48,23.4616985745,132.18,56.149,9.3875,56.9283352756,32.859,-15.6125,36.3794452576,23.29,25.0,34.1675884429,132.51
2020-11-30 09:00:00,56.9975,-10.145,57.8933159462,35.5375,-16.395,39.137065951,21.46,6.25,22.3516017323,131.45,57.2075,10.195,58.1088296324,35.5375,-16.395,39.137065951,21.67,26.59,34.301851262,131.78
2020-11-30 09:30:00,58.127,-9.678,58.927173808,36.127,-16.718,39.8076833413,22.0,7.04,23.0989523572,131.53,58.367,10.712,59.3418371219,36.127,-16.718,39.8076833413,22.24,27.43,35.3132057452,131.85
2020-11-30 10:00:00,58.911,-9.267,59.6354190897,38.751,-17.687,42.596595756,20.16,8.42,21.8477001078,131.24,59.051,11.053,60.0765296102,38.751,-17.687,42.596595756,20.3,28.74,35.1863268899,131.56
2020-11-30 10:30:00,59.838,-9.0305,60.5155862093,41.478,-18.7405,45.5151713635,18.36,9.71,20.7695377898,131.69,59.908,11.4695,60.9960481855,41.478,-18.7405,45.5151713635,18.43,30.21,35.3879781847,132.02
2020-11-30 11:00:00,60.7345,-8.6595,61.3487280267,42.6045,-19.1795,46.7225495933,18.13,10.52,20.9610901434,131.58,60.7945,11.8205,61.9329916159,42.6045,-19.1795,46.7225495933,18.19,31.0,35.9426779748,131.91
2020-11-30 11:30:00,60.6455,-7.9865,61.1691168197,43.8855,-19.5165,48.029479307,16.76,11.53,20.3430209163,131.25,60.6655,12.3935,61.9185088039,43.8855,-19.5165,48.029479307,16.78,31.91,36.0529679777,131.57
2020-11-30 12:00:00,60.778,-7.3595,61.2219529601,41.088,-18.5095,45.0646794535,19.69,11.15,22.6278280001,130.8,60.938,12.9405,62.296840885,41.088,-18.5095,45.0646794535,19.85,31.45,37.1903885433,131.11
2020-11-30 12:30:00,61.4105,-7.333,61.8467654712,42.2705,-19.133,46.3989963173,19.14,11.8,22.4850972869,131.24,61.5205,13.117,62.9033195408,42.2705,-19.133,46.3989963173,19.25,32.25,37.5582880334,131.57
2020-11-30 13:00:00,61.3445,-7.76,61.833367046,45.7445,-20.47,50.1156680116,15.6,12.71,20.1222290018,131.31,61.2845,12.68,62.58252424,45.7445,-20.47,50.1156680116,15.54,33.15,36.6116661735,131.64
2020-11-30 13:30:00,60.392,-8.913,61.0461729595,44.272,-19.963,48.5647130435,16.12,11.05,19.5437176607,131.45,60.392,11.527,61.4822364021,44.272,-19.963,48.5647130435,16.12,31.49,35.3761854925,131.77
2020-11-30 14:00:00,60.0575,-8.9915,60.7268505564,43.4175,-19.7015,47.6783851289,16.64,10.71,19.7887265886,131.58,60.0675,11.4685,61.1525228302,43.4175,-19.7015,47.6783851289,16.65,31.17,35.3382427407,131.91
2020-11-30 14:30:00,59.495,-8.811,60.1439003225,43.915,-19.771,48.160353674,15.58,10.96,19.0488319852,132.1,59.455,11.819,60.6183617891,43.915,-19.771,48.160353674,15.54,31.59,35.2053930528,132.43
2020-11-30 15:00:00,59.138,-8.6685,59.7699417454,45.168,-20.2485,49.4989896488,13.97,11.58,18.1454484651,131.93,59.038,11.9415,60.2335858658,45.168,-20.2485,49.4989896488,13.87,32.19,35.0510056917,132.25
2020-11-30 15:30:00,58.993,-8.600999999999999,59.616702777,45.363,-20.151,49.6373304077,13.63,11.55,17.8655926294,131.15,58.893,11.729,60.049603579,45.363,-20.151,49.6373304077,13.53,31.88,34.6322869588,131.47
2020-11-30 16:00:00,60.161,-8.3955,60.7439737032,44.121,-19.5055,48.2403065004,16.04,11.11,19.511886121,129.87,60.191,11.5745,61.2937642118,44.121,-19.5055,48.2403065004,16.07,31.08,34.988731043,130.18
2020-11-30 16:30:00,61.7875,-9.4125,62.5003224992,43.9975,-18.4025,47.6910055723,17.79,8.99,19.9324910636,131.36,61.8575,10.9175,62.8135503892,43.9975,-18.4025,47.6910055723,17.86,29.32,34.3313559301,131.68
2020-11-30 17:00:00,62.317,-9.315,63.0093462432,46.177,-18.435,49.7208663842,16.14,9.12,18.5384465369,130.43,62.337,10.745,63.2562771114,46.177,-18.435,49.7208663842,16.16,29.18,33.3559290082,130.73
2020-11-30 17:30:00,62.6715,-9.077,63.3254201822,44.9315,-18.867,48.7319544165,17.74,9.79,20.262075412,130.08,62.7615,10.943,63.7083599793,44.9315,-18.867,48.7319544165,17.83,29.81,34.7353566269,130.38
2020-11-30 18:00:00,61.9545,-9.5695,62.6891968404,43.1945,-19.1195,47.2368511916,18.76,9.55,21.0508930927,129.65,62.0845,10.3005,62.9331823484,43.1945,-19.1195,47.2368511916,18.89,29.42,34.9623869322,129.96
2020-11-30 18:30:00,61.1825,-9.6265,61.9351903888,43.0325,-18.7965,46.9585398889,18.15,9.17,20.3349797148,130.04,61.2525,10.3635,62.1230302585,43.0325,-18.7965,46.9585398889,18.22,29.16,34.3842114931,130.35
2020-11-30 19:00:00,60.4665,-10.449,61.3626859195,45.5765,-18.029,49.0128778307,14.89,7.58,16.7083362427,130.75,60.4665,9.631,61.2287006497,45.5765,-18.029,49.0128778307,14.89,27.66,31.4131771714,131.08
2020-11-30 19:30:00,58.9895,-11.0855,60.0220744435,43.6795,-17.0955,46.9058081745,15.31,6.01,16.4473766905,131.15,58.9995,9.0745,59.6932789391,43.6795,-17.0955,46.9058081745,15.32,26.17,30.3244340425,131.46
2020-11-30 20:00:00,57.3805,-11.907,58.6028875504,40.7905,-15.847,43.760624987,16.59,3.94,17.0514427542,131.43,57.4405,8.283,58.0346373233,40.7905,-15.847,43.760624987,16.65,24.13,29.3168790972,131.74
2020-11-30 20:30:00,55.88,-12.711,57.3074508332,37.5,-15.331,40.5128320536,18.38,2.62,18.5657965086,131.31,56.02,7.409,56.5078196447,37.5,-15.331,40.5128320536,18.52,22.74,29.3274274358,131.63
2020-11-30 21:00:00,54.791,-12.3595,56.1677035426,37.171,-16.6395,40.7253753973,17.62,4.28,18.1323688469,131.21,54.881,7.8105,55.4339974316,37.171,-16.6395,40.7253753973,17.71,24.45,30.1901738981,131.52
2020-11-30 21:30:00,53.5015,-11.985,54.8274632575,39.8815,-17.865,43.7000259411,13.62,5.88,14.8350530838,130.97,53.4315,8.115,54.0442264932,39.8815,-17.865,43.7000259411,13.55,25.98,29.3012440009,131.29
2020-11-30 22:00:00,51.7575,-12.7455,53.3037201,39.0375,-18.2355,43.0866553181,12.72,5.49,13.8541870927,131.67,51.6475,7.5344999999999995,52.1941849874,39.0375,-18.2355,43.0866553181,12.61,25.77,28.6898065522,132.01
2020-11-30 22:30:00,50.719,-12.781,52.3045975226,39.099,-18.641,43.315340031,11.62,5.86,13.0139924696,131.53,50.569,7.479,51.1190688687,39.099,-18.641,43.315340031,11.47,26.12,28.5274481859,131.87
2020-11-30 23:00:00,49.557,-13.104,51.2602288817,38.627,-18.824,42.9696183949,10.93,5.72,12.3362595628,132.66,49.387,7.496,49.952635416,38.627,-18.824,42.9696183949,10.76,26.32,28.434486104,133.02
2020-11-30 23:30:00,48.3155,-13.8325,50.256597542,36.3355,-17.8525,40.4843218604,11.98,4.02,12.6364868536,132.57,48.1955,6.6975,48.6586346551,36.3355,-17.8525,40.4843218604,11.86,24.55,27.2646676121,132.93
2020-12-01 00:00:00,47.1155,-14.1925,49.2066804052,32.9055,-16.5325,36.8252017849,14.21,2.34,14.4013784062,131.16,47.0755,5.8875,47.4422317825,32.9055,-16.5325,36.8252017849,14.17,22.42,26.5225432416,131.5
2020-12-01 00:30:00,46.732,-13.185,48.5564007006,36.092,-17.335,40.0391644393,10.64,4.15,11.4206873699,129.38,46.592,6.375,47.0261107152,36.092,-17.335,40.0391644393,10.5,23.71,25.9309486907,129.7
2020-12-01 01:00:00,46.2625,-14.401,48.4521176756,30.1325,-15.261,33.7767031732,16.13,0.86,16.1529099546,129.58,46.3525,5.199,46.6431544522,30.1325,-15.261,33.7767031732,16.22,20.46,26.1093852858,129.9
2020-12-01 01:30:00,46.066,-14.963,48.4351909772,28.436,-15.063,32.1791868294,17.63,0.1,17.6302836052,130.84,46.096,4.957,46.3617629626,28.436,-15.063,32.1791868294,17.66,20.02,26.6959922086,131.19
2020-12-01 02:00:00,45.527,-15.5175,48.0988620993,24.927,-14.7075,28.9424581757,20.6,-0.81,20.6159186067,131.83,45.747,4.6725,45.9850004376,24.927,-14.7075,28.9424581757,20.82,19.38,28.44392378,132.19
2020-12-01 02:30:00,45.0085,-15.467,47.5919442894,27.2285,-14.607,30.8991207197,17.78,-0.86,17.8007864995,132.17,45.1185,4.793,45.3723692488,27.2285,-14.607,30.8991207197,17.89,19.4,26.3896210659,132.54
2020-12-01 03:00:00,44.595,-15.281,47.1404601802,30.555,-15.461,34.2439855449,14.04,0.18,14.0411537987,132.23,44.575,5.039,44.8589137853,30.555,-15.461,34.2439855449,14.02,20.5,24.8356678992,132.58
2020-12-01 03:30:00,44.4965,-15.357,47.0720295,30.7465,-15.817,34.5763611626,13.75,0.46,13.7576923937,132.48,44.4565,5.073,44.7450077802,30.7465,-15.817,34.5763611626,13.71,20.89,24.9871206825,132.84
2020-12-01 04:00:00,44.414,-15.6655,47.0957671798,29.994,-15.8655,33.9316095441,14.42,0.2,14.4213868959,133.24,44.384,4.9545,44.6596744978,29.994,-15.8655,33.9316095441,14.39,20.82,25.3089806195,133.61
2020-12-01 04:30:00,44.2495,-15.6,46.9188474949,30.4195,-15.87,34.3103902667,13.83,0.27,13.8326353238,132.95,44.1995,5.0,44.4814096028,30.4195,-15.87,34.3103902667,13.78,20.87,25.0089044142,133.31
2020-12-01 05:00:00,44.13,-15.6625,46.8270307221,30.02,-15.6125,33.8371180252,14.11,-0.05,14.1100885894,133.56,44.08,5.0575,44.3691864502,30.02,-15.6125,33.8371180252,14.06,20.67,24.9986499635,133.93
2020-12-01 05:30:00,44.367,-15.5495,47.0129518245,29.817,-15.4495,33.5818483596,14.55,-0.1,14.5503436386,132.96,44.347,4.9505,44.6224591349,29.817,-15.4495,33.5818483596,14.53,20.4,25.0455764557,133.32
2020-12-01 06:00:00,45.2775,-15.2205,47.7673070886,30.8175,-15.7505,34.6091975709,14.46,0.53,14.469709741399999,133.11,45.2575,5.4195,45.5808324463,30.8175,-15.7505,34.6091975709,14.44,21.17,25.6258170601,133.48
2020-12-01 06:30:00,47.7335,-14.148,49.7860716089,31.6635,-15.958,35.45750973,16.07,1.81,16.1716109278,133.4,47.7435,6.612,48.1991736055,31.6635,-15.958,35.45750973,16.08,22.57,27.7122951052,133.77
2020-12-01 07:00:00,48.7015,-13.13,50.4403905838,33.2015,-15.66,36.7093339935,15.5,2.5300000000000002,15.7051233679,133.01,48.7015,7.49,49.2740926071,33.2015,-15.66,36.7093339935,15.5,23.15,27.8598725769,133.36
2020-12-01 07:30:00,51.5405,-11.7335,52.8592296813,35.2005,-16.1035,38.7091450758,16.34,4.37,16.914269124,132.51,51.5705,8.8165,52.3187073856,35.2005,-16.1035,38.7091450758,16.37,24.92,29.8158229804,132.86
2020-12-01 08:00:00,53.972,-11.6095,55.2064966671,33.422,-15.6295,36.8959530877,20.55,4.02,20.9395057248,132.92,54.142,9.0905,54.8998483992,33.422,-15.6295,36.8959530877,20.72,24.72,32.2551825293,133.27
2020-12-01 08:30:00,56.153,-10.8475,57.1911502354,34.083,-16.1875,37.731764406799996,22.07,5.34,22.7068381771,132.73,56.393,9.8525,57.2472025976,34.083,-16.1875,37.731764406799996,22.31,26.04,34.290198308,133.08
2020-12-01 09:00:00,57.0445,-10.5435,58.0106918809,33.0945,-15.8535,36.6957680462,23.95,5.31,24.5315837238,132.85,57.3345,10.2065,58.2358783955,33.0945,-15.8535,36.6957680462,24.24,26.06,35.5907459882,133.2
2020-12-01 09:30:00,58.047,-10.43,58.9765979775,31.227,-15.15,34.7080398323,26.82,4.72,27.2321648056,132.39,58.467,10.17,59.3449154435,31.227,-15.15,34.7080398323,27.24,25.32,37.1903213215,132.74
2020-12-01 10:00:00,57.9165,-10.7735,58.9100099686,30.3265,-14.8635,33.7730696636,27.59,4.09,27.8915076681,132.65,58.3565,9.8865,59.1880391169,30.3265,-14.8635,33.7730696636,28.03,24.75,37.3930929451,132.99
2020-12-01 10:30:00,58.1775,-11.0545,59.218438653,28.8575,-14.4245,32.2617653965,29.32,3.37,29.5130361027,133.08,58.6875,9.7155,59.4862471207,28.8575,-14.4245,32.2617653965,29.83,24.14,38.3740602491,133.42
2020-12-01 11:00:00,57.696,-11.1845,58.7700727943,28.696,-13.9945,31.9265789938,29.0,2.81,29.1358215947,133.2,58.206,9.5855,58.9900012396,28.696,-13.9945,31.9265789938,29.51,23.58,37.7737541158,133.54
2020-12-01 11:30:00,57.314,-11.3135,58.4199441822,28.254,-13.9335,31.5028719048,29.06,2.62,29.1778683252,133.28,57.804,9.4965,58.5788863692,28.254,-13.9335,31.5028719048,29.55,23.43,37.7116348094,133.63
2020-12-01 12:00:00,57.343,-11.1495,58.4168725562,24.443,-12.7795,27.5821657824,32.9,1.63,32.9403536714,132.96,58.003,9.5905,58.7905238899,24.443,-12.7795,27.5821657824,33.56,22.37,40.3322513629,133.3
2020-12-01 12:30:00,57.433,-11.0715,58.4904060616,23.653,-12.7015,26.8475792438,33.78,1.63,33.8193036593,132.82,58.123,9.6485,58.918390009,23.653,-12.7015,26.8475792438,34.47,22.35,41.0816674443,133.15
2020-12-01 13:00:00,57.2725,-11.2555,58.3680180964,22.7025,-12.6555,25.9916368569,34.57,1.4,34.5983366652,132.61,57.9825,9.3745,58.7354369738,22.7025,-12.6555,25.9916368569,35.28,22.03,41.5932602713,132.95
2020-12-01 13:30:00,57.4275,-11.5295,58.573433624,22.2975,-12.7695,25.6951091942,35.13,1.24,35.151877617,133.05,58.1775,9.2305,58.905208908,22.2975,-12.7695,25.6951091942,35.88,22.0,42.0876989155,133.4
2020-12-01 14:00:00,57.319,-11.253,58.4131643553,22.169,-12.623,25.510873956,35.15,1.37,35.1766883035,132.95,58.059,9.507,58.8322235684,22.169,-12.623,25.510873956,35.89,22.13,42.164309552,133.31
2020-12-01 14:30:00,56.924,-11.4735,58.0687779986,21.784,-12.4635,25.0974398744,35.14,0.99,35.1539428799,132.84,57.664,9.2665,58.4038091074,21.784,-12.4635,25.0974398744,35.88,21.73,41.947196569,133.19
2020-12-01 15:00:00,56.738,-11.6235,57.9163741635,26.598,-12.4735,29.3775731852,30.14,0.85,30.151983351,132.75,57.308,9.0465,58.0176354762,26.598,-12.4735,29.3775731852,30.71,21.52,37.4995266637,133.1
