Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-01 15:30:00,56.4895,-12.007,57.7514645637,27.2695,-12.757,30.1059243215,29.22,0.75,29.2296236719,132.82,57.0195,8.663,57.6738324481,27.2695,-12.757,30.1059243215,29.75,21.42,36.6589538858,133.18
2020-12-01 16:00:00,56.726,-11.6315,57.9062247798,29.256,-13.0215,32.0230073268,27.47,1.3900000000000001,27.5051449733,132.27,57.186,8.8385,57.8649952756,29.256,-13.0215,32.0230073268,27.93,21.86,35.4675133044,132.63
2020-12-01 16:30:00,57.588,-11.576,58.7399482465,29.888,-13.156,32.655365256,27.7,1.58,27.7450247792,132.78,58.058,9.054,58.7597334916,29.888,-13.156,32.655365256,28.17,22.21,35.8724546135,133.14
2020-12-01 17:00:00,58.296,-11.8065,59.4795515976,29.396,-12.9365,32.1166288432,28.9,1.13,28.9220832583,132.89,58.806,8.8735,59.4717129251,29.396,-12.9365,32.1166288432,29.41,21.81,36.6145353651,133.25
2020-12-01 17:30:00,59.0195,-12.244,60.2761720438,26.8595,-12.974,29.8288017904,32.16,0.73,32.1682840699,132.98,59.6595,8.446,60.2543845396,26.8595,-12.974,29.8288017904,32.8,21.42,39.1746908092,133.34
2020-12-01 18:00:00,58.7145,-12.406,60.0108435722,25.8445,-12.336,28.6376513745,32.87,-0.07,32.870074536,133.05,59.4045,8.254,59.9751876717,25.8445,-12.336,28.6376513745,33.56,20.59,39.3728548622,133.41
2020-12-01 18:30:00,57.971,-12.533,59.3103104865,24.461,-12.793,27.6043722986,33.51,0.26,33.511008639,132.86,58.661,8.147,59.2240367587,24.461,-12.793,27.6043722986,34.2,20.94,40.1014164338,133.22
2020-12-01 19:00:00,57.306,-12.6445,58.6844188542,23.506,-13.1345,26.9266991339,33.8,0.49,33.8035515886,132.4,58.016,7.9555,58.5589125262,23.506,-13.1345,26.9266991339,34.51,21.09,40.4441367815,132.76
2020-12-01 19:30:00,57.8135,-13.061,59.2704859374,25.7735,-12.861,28.8041424668,32.04,-0.2,32.0406242136,132.3,58.4535,7.409,58.9211756778,25.7735,-12.861,28.8041424668,32.68,20.27,38.4558877157,132.65
2020-12-01 20:00:00,56.801,-13.6015,58.4068010017,25.351,-12.6615,28.3370214252,31.45,-0.9400000000000001,31.4640445588,132.62,57.451,6.9285,57.8672749769,25.351,-12.6615,28.3370214252,32.1,19.59,37.6055594294,132.98
2020-12-01 20:30:00,56.002,-13.9485,57.7129505072,26.552,-13.2285,29.6648262468,29.45,-0.72,29.4588000435,132.54,56.552,6.5515,56.9302279659,26.552,-13.2285,29.6648262468,30.0,19.78,35.9339449546,132.91
2020-12-01 21:00:00,54.7945,-14.1855,56.6009332123,26.4345,-13.1255,29.5137517185,28.36,-1.06,28.3798026773,132.05,55.3245,6.1645,55.6668784871,26.4345,-13.1255,29.5137517185,28.89,19.29,34.7381087568,132.4
2020-12-01 21:30:00,53.4365,-14.507,55.3706834096,24.6165,-13.557,28.1027457956,28.82,-0.9500000000000001,28.8356532785,132.13,53.9565,5.853,54.2730273824,24.6165,-13.557,28.1027457956,29.34,19.41,35.1793078386,132.48
2020-12-01 22:00:00,51.8625,-14.8435,53.9448644312,23.8825,-13.9035,27.6347809563,27.98,-0.9400000000000001,27.9957853971,132.06,52.3725,5.5065,52.6611839831,23.8825,-13.9035,27.6347809563,28.49,19.41,34.4735869906,132.42
2020-12-01 22:30:00,50.5735,-15.2195,52.8139383354,22.4335,-13.6395,26.2544830934,28.14,-1.58,28.1843218829,132.56,51.0735,5.2605,51.343697398,22.4335,-13.6395,26.2544830934,28.64,18.9,34.3141311998,132.92
2020-12-01 23:00:00,48.971,-15.566,51.3853986751,21.531,-13.376,25.3476100846,27.44,-2.19,27.5272537679,133.27,49.431,5.114,49.6948363213,21.531,-13.376,25.3476100846,27.9,18.49,33.4707349785,133.63
2020-12-01 23:30:00,47.7215,-15.8935,50.2985576781,21.5615,-13.5135,25.4462760439,26.16,-2.38,26.2680414192,133.98,48.1515,4.9765,48.4079797606,21.5615,-13.5135,25.4462760439,26.59,18.49,32.3868522706,134.35
2020-12-02 00:00:00,46.705,-16.1005,49.4022583011,21.995,-13.5905,25.8550133485,24.71,-2.51,24.8371536211,134.2,47.065,4.8095,47.3100995058,21.995,-13.5905,25.8550133485,25.07,18.4,31.0976671151,134.58
2020-12-02 00:30:00,46.2965,-16.0975,49.0152569972,21.8665,-13.6575,25.781216583,24.43,-2.44,24.5515478127,134.01,46.6465,4.7325,46.8859522512,21.8665,-13.6575,25.781216583,24.78,18.39,30.8583943199,134.38
2020-12-02 01:00:00,46.321,-16.106,49.0411895961,22.171,-13.836,26.1340417272,24.15,-2.27,24.2564506884,133.83,46.661,4.664,46.8935157245,22.171,-13.836,26.1340417272,24.49,18.5,30.692183043900002,134.21
2020-12-02 01:30:00,46.027,-16.2215,48.8018625797,22.097,-13.7815,26.0424106267,23.93,-2.44,24.0540744989,134.04,46.357,4.6085,46.5855097777,22.097,-13.7815,26.0424106267,24.26,18.39,30.4423997083,134.41
2020-12-02 02:00:00,45.935,-16.27,48.7312746088,21.795,-13.9,25.8501842353,24.14,-2.37,24.2560610982,133.99,46.265,4.55,46.4881998468,21.795,-13.9,25.8501842353,24.47,18.45,30.6460992624,134.37
2020-12-02 02:30:00,45.6425,-16.413,48.5038593851,21.8025,-13.993,25.9066218417,23.84,-2.42,23.9625123891,134.2,45.9625,4.487,46.1809979889,21.8025,-13.993,25.9066218417,24.16,18.48,30.4173634623,134.57
2020-12-02 03:00:00,45.3475,-16.5455,48.2716203012,21.3875,-13.8155,25.4616023946,23.96,-2.73,24.1150264358,134.5,45.6775,4.4345,45.8922520313,21.3875,-13.8155,25.4616023946,24.29,18.25,30.382011125,134.87
2020-12-02 03:30:00,45.0095,-16.556,47.9578588581,20.7695,-13.696,24.8787569273,24.24,-2.86,24.4081379872,134.5,45.3295,4.434,45.5458442259,20.7695,-13.696,24.8787569273,24.56,18.13,30.5268815964,134.87
2020-12-02 04:00:00,45.0235,-16.5865,47.9815332654,21.0835,-13.8665,25.2347735179,23.94,-2.7199999999999998,24.0940241554,134.91,45.3535,4.5435,45.580515075,21.0835,-13.8665,25.2347735179,24.27,18.41,30.4624522979,135.29
2020-12-02 04:30:00,45.0085,-16.359,47.8892676207,22.7485,-14.289,26.8639120988,22.26,-2.07,22.3560394525,134.34,45.2585,4.611,45.4927812213,22.7485,-14.289,26.8639120988,22.51,18.9,29.3923476436,134.71
2020-12-02 05:00:00,45.3955,-16.396,48.2657252743,23.3555,-14.666,27.5784505774,22.04,-1.73,22.1077927437,134.55,45.6355,4.614,45.8681573235,23.3555,-14.666,27.5784505774,22.28,19.28,29.4638218838,134.92
2020-12-02 05:30:00,45.7465,-15.9815,48.4577197617,23.0165,-14.3415,27.1189582119,22.73,-1.6400000000000001,22.7890873007,133.59,46.0365,4.7985,46.285904274399996,23.0165,-14.3415,27.1189582119,23.02,19.14,29.9376017744,133.95
2020-12-02 06:00:00,46.655,-15.817,49.263236942,23.425,-14.537,27.5690949072,23.23,-1.28,23.2652380173,133.77,46.945,5.003,47.2108359807,23.425,-14.537,27.5690949072,23.52,19.54,30.577802406300002,134.13
2020-12-02 06:30:00,48.632,-15.073,50.9143079399,22.752,-14.313,26.879647933,25.88,-0.76,25.8911567915,133.12,49.032,5.5969999999999995,49.3504147196,22.752,-14.313,26.879647933,26.28,19.91,32.9703882294,133.47
2020-12-02 07:00:00,50.8835,-14.2445,52.839723244,22.2035,-14.0745,26.2885329089,28.68,-0.17,28.680503831,132.88,51.3835,6.3855,51.7787474018,22.2035,-14.0745,26.2885329089,29.18,20.46,35.6382378913,133.23
2020-12-02 07:30:00,53.714,-13.4275,55.3668813665,21.414,-13.4375,25.2809375271,32.3,0.01,32.300001548,132.68,54.364,7.2525,54.8456311136,21.414,-13.4375,25.2809375271,32.95,20.69,38.9073077969,133.03
2020-12-02 08:00:00,55.7035,-12.594,57.1094453506,25.9735,-13.334,29.1962028053,29.73,0.74,29.7392081266,132.3,56.2435,7.916,56.7978375315,25.9735,-13.334,29.1962028053,30.27,21.25,36.9842588137,132.65
2020-12-02 08:30:00,57.336,-11.787,58.5350345093,29.686,-14.277,32.9407244152,27.65,2.49,27.761891146,131.73,57.806,8.603,58.4426663064,29.686,-14.277,32.9407244152,28.12,22.88,36.2522937205,132.08
2020-12-02 09:00:00,58.136,-11.631,59.2880650469,27.326,-13.871,30.644981922,30.81,2.24,30.8913207876,132.05,58.716,8.849,59.3790658145,27.326,-13.871,30.644981922,31.39,22.72,38.7495870946,132.4
2020-12-02 09:30:00,58.742,-11.4605,59.8495248456,25.872,-13.4705,29.1687290476,32.87,2.01,32.9313983912,131.95,59.422,9.0295,60.1041259337,25.872,-13.4705,29.1687290476,33.55,22.5,40.3961941277,132.3
2020-12-02 10:00:00,59.214,-11.2995,60.2824725459,25.164,-13.1995,28.4157297328,34.05,1.9,34.102969079,132.17,59.914,9.2605,60.625442318,25.164,-13.1995,28.4157297328,34.75,22.46,41.3764921181,132.51
2020-12-02 10:30:00,59.9285,-11.329,60.9899282935,26.1285,-13.599,29.4555820389,33.8,2.27,33.8761405712,132.97,60.6185,9.471,61.3539109043,26.1285,-13.599,29.4555820389,34.49,23.07,41.4943972122,133.33
2020-12-02 11:00:00,59.8415,-11.1545,60.8722267746,27.8915,-13.9245,31.1741475024,31.95,2.77,32.0698518862,133.23,60.4615,9.7355,61.2402885566,27.8915,-13.9245,31.1741475024,32.57,23.66,40.2566826751,133.58
2020-12-02 11:30:00,60.219,-11.4395,61.29592255,29.209,-15.0895,32.8764154258,31.01,3.65,31.2240708429,133.01,60.789,9.3705,61.5069816464,29.209,-15.0895,32.8764154258,31.58,24.46,39.9448119285,133.35
2020-12-02 12:00:00,61.656,-11.094,62.6461425149,26.066,-15.774000000000001,30.4672846181,35.59,4.68,35.8963856119,131.98,62.406,9.506,63.1258494755,26.066,-15.774000000000001,30.4672846181,36.34,25.28,44.2682052945,132.31
2020-12-02 12:30:00,62.837,-10.5425,63.7152483731,32.727,-17.4725,37.0991210846,30.11,6.93,30.8972005204,131.65,63.377,9.9575,64.1544693318,32.727,-17.4725,37.0991210846,30.65,27.43,41.1318295241,131.98
2020-12-02 13:00:00,62.592,-10.288,63.4318642955,37.792,-18.848,42.2312960729,24.8,8.56,26.2357313601,131.82,62.922,10.282,63.7565495302,37.792,-18.848,42.2312960729,25.13,29.13,38.4717272812,132.17
2020-12-02 13:30:00,61.6935,-11.02,62.6699955501,34.0035,-17.72,38.3436619567,27.69,6.7,28.4890522833,132.11,62.1435,9.6,62.8806376578,34.0035,-17.72,38.3436619567,28.14,27.32,39.2204283505,132.46
2020-12-02 14:00:00,61.182,-11.4795,62.2496268603,29.662,-16.5795,33.9810839181,31.52,5.1,31.9299295333,132.11,61.762,9.1105,62.4303280005,29.662,-16.5795,33.9810839181,32.1,25.69,41.1143052963,132.46
2020-12-02 14:30:00,61.5345,-11.2755,62.5590248525,31.0945,-17.1855,35.5275856272,30.44,5.91,31.0084133744,132.3,62.0845,9.4245,62.7957509749,31.0945,-17.1855,35.5275856272,30.99,26.61,40.8469362376,132.65
2020-12-02 15:00:00,61.8545,-11.587,62.9304198242,28.5945,-16.667,33.0973461058,33.26,5.08,33.6457129513,133.64,62.5045,9.543,63.2288017382,28.5945,-16.667,33.0973461058,33.91,26.21,42.85851374,134.0
2020-12-02 15:30:00,62.1155,-11.636,63.1959795893,30.4355,-17.286,35.0017921863,31.68,5.65,32.1798834678,134.12,62.7055,9.604,63.4367129212,30.4355,-17.286,35.0017921863,32.27,26.89,42.0050592191,134.5
2020-12-02 16:00:00,62.8655,-11.5955,63.9259470833,31.3255,-17.5555,35.9093654984,31.54,5.96,32.0981806338,133.79,63.4555,9.5845,64.1752531783,31.3255,-17.5555,35.9093654984,32.13,27.14,42.0584890361,134.16
2020-12-02 16:30:00,64.026,-11.4325,65.0386864278,29.456,-16.9625,33.9909155842,34.57,5.53,35.0095101365,133.18,64.726,9.5775,65.4307541012,29.456,-16.9625,33.9909155842,35.27,26.54,44.1400555052,133.55
2020-12-02 17:00:00,64.371,-11.334,65.3611902967,31.221,-15.814,34.9976204477,33.15,4.48,33.4513512433,132.17,65.031,9.326,65.6963106803,31.221,-15.814,34.9976204477,33.81,25.14,42.1323592978,132.53
2020-12-02 17:30:00,64.0595,-11.998,65.1733959852,30.5495,-15.158,34.1033270261,33.51,3.16,33.6586645606,132.58,64.7495,8.752,65.3383138308,30.5495,-15.158,34.1033270261,34.2,23.91,41.7292235729,132.94
2020-12-02 18:00:00,63.758,-12.413,64.9551009005,29.308,-15.003,32.9248974638,34.45,2.59,34.5472227538,132.93,64.478,8.397,65.0224737533,29.308,-15.003,32.9248974638,35.17,23.4,42.2432112889,133.31
2020-12-02 18:30:00,62.963,-12.325,64.1579690607,31.353,-15.305,34.8891621281,31.61,2.98,31.7501574799,132.31,63.593,8.295,64.1317134809,31.353,-15.305,34.8891621281,32.24,23.6,39.9546943425,132.67
2020-12-02 19:00:00,62.2895,-12.191,63.4712713852,33.4295,-15.331,36.7773168033,28.86,3.14,29.0303151895,132.31,62.7995,8.409,63.3599911715,33.4295,-15.331,36.7773168033,29.37,23.74,37.7648580032,132.67
2020-12-02 19:30:00,61.0125,-12.782,62.3370249551,32.9625,-15.712,36.5156589732,28.05,2.93,28.2026133541,132.05,61.4925,7.728,61.9762014022,32.9625,-15.712,36.5156589732,28.53,23.44,36.9241722995,132.4
2020-12-02 20:00:00,59.965,-13.0735,61.3735906335,33.275,-15.7235,36.8029085433,26.69,2.65,26.8212341252,131.74,60.405,7.3065,60.8452871408,33.275,-15.7235,36.8029085433,27.13,23.03,35.5867643935,132.1
2020-12-02 20:30:00,59.146,-13.2715,60.6166811055,32.246,-15.8515,35.9315261052,26.9,2.58,27.0234416757,132.04,59.596,7.2285,60.0327779488,32.246,-15.8515,35.9315261052,27.35,23.08,35.7869934473,132.39
2020-12-02 21:00:00,57.737,-13.715,59.3435960656,28.537,-16.045,32.7383932715,29.2,2.33,29.2928131118,132.53,58.267,6.905,58.6747161391,28.537,-16.045,32.7383932715,29.73,22.95,37.5576277206,132.9
2020-12-02 21:30:00,56.505,-14.045,58.2243681803,28.565,-16.165,32.8217374616,27.94,2.12,28.0203140596,132.75,56.985,6.665,57.3734472557,28.565,-16.165,32.8217374616,28.42,22.83,36.4541533985,133.11
2020-12-02 22:00:00,54.3955,-14.241,56.2287871223,27.6555,-15.381,31.6449338955,26.74,1.1400000000000001,26.7642896412,131.67,54.8555,6.089,55.1924070978,27.6555,-15.381,31.6449338955,27.2,21.47,34.652574219,132.02
2020-12-02 22:30:00,52.6925,-14.62,54.6831231391,27.2225,-15.34,31.2470815637,25.47,0.72,25.4801746462,131.52,53.0825,5.62,53.3791739,27.2225,-15.34,31.2470815637,25.86,20.96,33.2875532294,131.88
2020-12-02 23:00:00,50.9705,-14.7595,53.0644392272,28.3405,-15.5195,32.3115895694,22.63,0.76,22.6427582242,132.42,51.2705,5.7905,51.5964539528,28.3405,-15.5195,32.3115895694,22.93,21.31,31.3033704256,132.77
2020-12-02 23:30:00,49.341,-15.3205,51.6648042796,30.221,-16.2405,34.3083471075,19.12,0.92,19.1421210946,134.49,49.461,5.8095,49.8010121509,30.221,-16.2405,34.3083471075,19.24,22.05,29.263972731,134.86
2020-12-03 00:00:00,47.8405,-15.597,50.3187822711,28.7005,-15.717,32.7222063628,19.14,0.12,19.1403761719,134.49,47.9805,5.533,48.2984727424,28.7005,-15.717,32.7222063628,19.28,21.25,28.6928719371,134.86
2020-12-03 00:30:00,47.515,-9.7355,48.5021152657,33.055,-17.0155,37.1774160647,14.46,7.28,16.1891939268,133.94,47.175,-0.20550000000000002,47.1754475893,33.055,-17.0155,37.1774160647,14.12,16.81,21.9533710395,134.29
2020-12-03 01:00:00,47.378,-5.3475,47.678828008400004,29.908,-15.7775,33.8144639208,17.47,10.43,20.3466410004,132.53,46.918,-4.8375,47.1667269402,29.908,-15.7775,33.8144639208,17.01,10.94,20.2243343525,132.87
2020-12-03 01:30:00,46.9435,-5.321,47.2441026293,30.8535,-15.751,34.6414847149,16.09,10.43,19.1748011724,132.73,46.4335,-4.841,46.685171128,30.8535,-15.751,34.6414847149,15.58,10.91,19.020107781,133.07
2020-12-03 02:00:00,46.5485,-5.2435,46.8428985493,33.8985,-16.9235,37.8881664178,12.65,11.68,17.2175753229,132.73,45.9385,-4.7535,46.1837801019,33.8985,-16.9235,37.8881664178,12.04,12.17,17.1193019718,133.07
2020-12-03 02:30:00,46.24,-4.886,46.4974256922,35.87,-17.256,39.8048544276,10.37,12.37,16.1416789709,132.73,45.56,-4.416,45.7735147875,35.87,-17.256,39.8048544276,9.69,12.84,16.0860716149,133.03
2020-12-03 03:00:00,46.2695,-4.5205,46.4898004997,37.1595,-17.9805,41.2810709708,9.11,13.46,16.2531135479,132.93,45.5295,-4.0305,45.7075518979,37.1595,-17.9805,41.2810709708,8.37,13.95,16.2683557866,133.27
2020-12-03 03:30:00,45.956,-5.828,46.3240706329,29.516,-16.048,33.5966153057,16.44,10.22,19.3577374711,133.78,45.436,-5.338,45.7484900297,29.516,-16.048,33.5966153057,15.92,10.71,19.1872483697,134.13
2020-12-03 04:00:00,45.761,-5.909,46.1409297912,26.191,-15.039,30.2016556169,19.57,9.13,21.5949484834,134.08,45.341,-5.419,45.6636818708,26.191,-15.039,30.2016556169,19.15,9.62,21.430513293,134.41
2020-12-03 04:30:00,45.8785,-5.977,46.2662003114,26.5085,-15.247,30.5805752276,19.37,9.27,21.4739330352,134.15,45.4485,-5.487,45.7785246731,26.5085,-15.247,30.5805752276,18.94,9.76,21.3068345842,134.49
2020-12-03 05:00:00,45.8485,-5.8765,46.2235676306,27.5485,-15.4265,31.5736718565,18.3,9.55,20.6420081387,134.05,45.3885,-5.3865,45.7070050922,27.5485,-15.4265,31.5736718565,17.84,10.04,20.4711308921,134.39
2020-12-03 05:30:00,46.066,-5.765,46.4253333968,27.686,-15.345,31.654124865500002,18.38,9.58,20.7268135515,133.09,45.626,-5.285,45.9310690165,27.686,-15.345,31.654124865500002,17.94,10.06,20.5681112405,133.41
2020-12-03 06:00:00,47.111,-5.5295,47.4343935478,16.721,-11.8895,20.5171160559,30.39,6.36,31.0483767692,134.36,47.051,-4.9995,47.3158705008,16.721,-11.8895,20.5171160559,30.33,6.89,31.1027490746,134.71
2020-12-03 06:30:00,49.4905,-4.819,49.7245648674,10.3405,-9.979,14.3703298936,39.15,5.16,39.488581894,133.86,49.7305,-4.229,49.9099896939,10.3405,-9.979,14.3703298936,39.39,5.75,39.8074691484,134.18
2020-12-03 07:00:00,52.1175,-4.181,52.2849363321,10.9075,-10.101,14.8661951168,41.21,5.92,41.633045769,133.4,52.4375,-3.551,52.557597046,10.9075,-10.101,14.8661951168,41.53,6.55,42.0433514363,133.72
2020-12-03 07:30:00,55.1035,-3.409,55.2088488673,8.8735,-9.529,13.0207850474,46.23,6.12,46.6333282106,131.6,55.5935,-2.719,55.6599515204,8.8735,-9.529,13.0207850474,46.72,6.8100000000000005,47.2137109323,131.89
2020-12-03 08:00:00,57.826,-2.3085,57.8720610334,10.556000000000001,-10.2985,14.7474824377,47.27,7.99,47.9405152246,131.06,58.326,-1.5485,58.3465519825,10.556000000000001,-10.2985,14.7474824377,47.77,8.75,48.5647547096,131.4
2020-12-03 08:30:00,59.79,-1.866,59.8191111268,10.62,-9.516,14.2596863921,49.17,7.65,49.761545394,131.39,60.36,-1.086,60.3697688914,10.62,-9.516,14.2596863921,49.74,8.43,50.449306239,131.74
2020-12-03 09:00:00,60.9995,-1.2925,61.0131916597,13.6895,-9.7825,16.8255673456,47.31,8.49,48.0657487199,132.01,61.4895,-0.5125000000000001,61.4916357442,13.6895,-9.7825,16.8255673456,47.8,9.27,48.6905832785,132.32
2020-12-03 09:30:00,62.11,-1.0345,62.1186146839,14.02,-9.7545,17.079539521,48.09,8.72,48.8741905304,131.79,62.64,-0.23450000000000001,62.6404389372,14.02,-9.7545,17.079539521,48.62,9.52,49.5432619031,132.14
2020-12-03 10:00:00,62.434,-0.991,62.4418644581,12.254,-9.001,15.2045557975,50.18,8.01,50.8152782143,131.66,63.034,-0.181,63.0342598672,12.254,-9.001,15.2045557975,50.78,8.82,51.5402832743,131.99
2020-12-03 10:30:00,62.4045,-1.093,62.4140710838,11.0745,-8.513,13.968382843,51.33,7.42,51.8635257189,131.97,63.0245,-0.303,63.0252283554,11.0745,-8.513,13.968382843,51.95,8.21,52.5947392807,132.33
2020-12-03 11:00:00,62.393,-0.7755000000000001,62.3978192668,9.703,-7.9655000000000005,12.5537802773,52.69,7.19,53.1783057271,132.23,63.053,0.0245,63.0530047599,9.703,-7.9655000000000005,12.5537802773,53.35,7.99,53.9449960608,132.6
2020-12-03 11:30:00,62.6685,-0.463,62.6702103176,9.0485,-8.513,12.4236275399,53.62,8.05,54.2209083288,131.97,63.3585,0.377,63.3596216154,9.0485,-8.513,12.4236275399,54.31,8.89,55.0327920426,132.28
2020-12-03 12:00:00,62.464,-0.532,62.4662654558,4.194,-7.392,8.4988999288,58.27,6.86,58.6724168584,132.03,63.294,0.338,63.2949024804,4.194,-7.392,8.4988999288,59.1,7.73,59.6033799377,132.33
2020-12-03 12:30:00,62.5655,-0.6455000000000001,62.5688297837,6.5855,-6.4855,9.2428632198,55.98,5.84,56.2837987346,132.07,63.3555,0.1545,63.3556883831,6.5855,-6.4855,9.2428632198,56.77,6.64,57.1569986966,132.4
2020-12-03 13:00:00,62.577,-0.8055,62.5821840403,6.737,-6.7255,9.5194285149,55.84,5.92,56.1529340284,132.15,63.357,0.0045000000000000005,63.3570001598,6.737,-6.7255,9.5194285149,56.62,6.73,57.0185697821,132.5
2020-12-03 13:30:00,61.795,-1.1955,61.8065631244,6.6850000000000005,-6.7455,9.4968939791,55.11,5.55,55.3887587873,132.4,62.535,-0.4055,62.5363146919,6.6850000000000005,-6.7455,9.4968939791,55.85,6.34,56.2087012837,132.76
2020-12-03 14:00:00,61.322,-0.966,61.329608184,2.682,-6.986,7.4831357064,58.64,6.02,58.9481975976,132.18,62.182,-0.136,62.1821487245,2.682,-6.986,7.4831357064,59.5,6.85,59.893008774,132.53
2020-12-03 14:30:00,61.461,-1.2025000000000001,61.4727624827,3.701,-7.6225000000000005,8.4734825928,57.76,6.42,58.1156949541,132.25,62.291,-0.35250000000000004,62.2919973773,3.701,-7.6225000000000005,8.4734825928,58.59,7.27,59.039317408,132.61
2020-12-03 15:00:00,60.519,-1.425,60.5357744313,6.639,-7.415,9.9528159834,53.88,5.99,54.2119405666,132.39,61.229,-0.645,61.232397193,6.639,-7.415,9.9528159834,54.59,6.77,55.0081902993,132.75
2020-12-03 15:30:00,60.681,-1.1865,60.6925987518,6.961,-7.2065,10.0194392682,53.72,6.02,54.0562558822,133.35,61.381,-0.3965,61.382280613,6.961,-7.2065,10.0194392682,54.42,6.8100000000000005,54.8444390982,133.71
2020-12-03 16:00:00,60.796,-1.169,60.8072378669,8.466,-7.029,11.0036356265,52.33,5.86,52.6570840438,133.28,61.456,-0.399,61.4572952301,8.466,-7.029,11.0036356265,52.99,6.63,53.4031553375,133.64
2020-12-03 16:30:00,61.5265,-1.0765,61.5359167844,10.6365,-7.3365,12.921275653,50.89,6.26,51.2735770158,133.51,62.1365,-0.3165,62.1373060609,10.6365,-7.3365,12.921275653,51.5,7.02,51.9762484218,133.88
2020-12-03 17:00:00,62.859,-0.8945000000000001,62.8653641622,14.099,-8.5345,16.4808825992,48.76,7.64,49.3549105966,133.38,63.399,-0.1245,63.3991222435,14.099,-8.5345,16.4808825992,49.3,8.41,50.0121795166,133.75
2020-12-03 17:30:00,63.6855,-1.6,63.7055955961,13.5355,-8.77,16.128318581,50.15,7.17,50.6599585472,133.41,64.2855,-0.81,64.2906028145,13.5355,-8.77,16.128318581,50.75,7.96,51.3704594101,133.78
2020-12-03 18:00:00,62.4885,-1.98,62.5198611023,7.7085,-8.46,11.4451986549,54.78,6.48,55.161932526,133.54,63.2185,-1.17,63.2293258089,7.7085,-8.46,11.4451986549,55.51,7.29,55.9866430499,133.91
2020-12-03 18:30:00,63.106,-1.6095000000000002,63.126521575699996,12.206,-9.9695,15.7599925841,50.9,8.36,51.5819697181,133.32,63.716,-0.7895000000000001,63.7208911288,12.206,-9.9695,15.7599925841,51.51,9.18,52.3216255481,133.68
2020-12-03 19:00:00,62.6245,-1.2135,62.6362561341,15.2945,-10.4435,18.5199466117,47.33,9.23,48.2215906001,131.7,63.1645,-0.41350000000000003,63.1658534534,15.2945,-10.4435,18.5199466117,47.87,10.03,48.9094857875,132.06
2020-12-03 19:30:00,61.5635,-2.2745,61.6055020473,10.4435,-8.9645,13.7633190946,51.12,6.69,51.5558968499,132.16,62.2135,-1.5045000000000002,62.2316888932,10.4435,-8.9645,13.7633190946,51.77,7.46,52.3047273198,132.52
2020-12-03 20:00:00,60.515,-2.641,60.5726019418,10.155,-9.151,13.6698509868,50.36,6.51,50.7790281514,131.95,61.135,-1.881,61.1639304329,10.155,-9.151,13.6698509868,50.98,7.27,51.4957600196,132.3
2020-12-03 20:30:00,58.8705,-3.0005,58.9469148514,11.1105,-9.2705,14.4701548195,47.76,6.27,48.1698090094,131.81,59.4205,-2.2905,59.4646299114,11.1105,-9.2705,14.4701548195,48.31,6.98,48.8116430783,132.16
2020-12-03 21:00:00,57.6195,-3.115,57.7036394454,11.3895,-9.265,14.6819935721,46.23,6.15,46.6372747917,131.54,58.1395,-2.4050000000000002,58.1892213838,11.3895,-9.265,14.6819935721,46.75,6.86,47.2506306836,131.89
2020-12-03 21:30:00,56.527,-3.459,56.6327326729,12.167,-9.719,15.572246145,44.36,6.26,44.7995223189,132.06,56.977,-2.779,57.044731308,12.167,-9.719,15.572246145,44.81,6.94,45.3442355763,132.42
2020-12-03 22:00:00,55.461,-4.3115,55.6283340866,8.961,-8.8015,12.5604905657,46.5,4.49,46.7162723256,132.57,55.971,-3.6515,56.0899838942,8.961,-8.8015,12.5604905657,47.01,5.15,47.291252891,132.93
2020-12-03 22:30:00,53.82,-4.6135,54.0173748182,9.37,-8.8335,12.8774074351,44.45,4.22,44.6498701006,132.62,54.28,-3.9935,54.4267070679,9.37,-8.8335,12.8774074351,44.91,4.84,45.1700531326,132.98
2020-12-03 23:00:00,52.168,-4.729,52.381902075,9.938,-8.919,13.3533668039,42.23,4.19,42.4373538289,133.57,52.538,-4.119,52.699218258,9.938,-8.919,13.3533668039,42.6,4.8,42.869569627,133.93
2020-12-03 23:30:00,50.182,-5.2565,50.4565547402,7.232,-8.0265,10.8040051023,42.95,2.77,43.0392309411,133.0,50.582,-4.6965,50.7995653156,7.232,-8.0265,10.8040051023,43.35,3.33,43.4777115313,133.36
2020-12-04 00:00:00,48.952,-5.518,49.2620201372,7.682,-8.508,11.4629484863,41.27,2.99,41.3781705734,133.3,49.302,-4.968,49.5516723028,7.682,-8.508,11.4629484863,41.62,3.54,41.7702765133,133.67
2020-12-04 00:30:00,48.1365,-5.678,48.4702209222,7.3665,-8.258,11.0661595077,40.77,2.58,40.8515519901,132.99,48.4765,-5.148,48.7490815939,7.3665,-8.258,11.0661595077,41.11,3.11,41.2274689982,133.35
2020-12-04 01:00:00,47.911,-5.1375,48.1856599752,11.071,-9.2975,14.4571970745,36.84,4.16,37.0741311429,132.47,48.141,-4.6075,48.3609856935,11.071,-9.2975,14.4571970745,37.07,4.69,37.365505483,132.82
2020-12-04 01:30:00,47.7695,-4.8035,48.0104024405,13.0895,-9.8635,16.38974199,34.68,5.06,35.0471967495,132.52,47.9195,-4.2735,48.1096797173,13.0895,-9.8635,16.38974199,34.83,5.59,35.2757281994,132.88
2020-12-04 02:00:00,47.8305,-4.585,48.0497549968,15.1505,-10.655,18.5220591525,32.68,6.07,33.2389425223,133.93,47.8905,-4.045,48.0610238681,15.1505,-10.655,18.5220591525,32.74,6.61,33.4005943061,134.31
2020-12-04 02:30:00,47.4035,-4.067,47.5776449738,17.7635,-11.427,21.1215118126,29.64,7.36,30.5401244267,133.73,47.3735,-3.527,47.5046127366,17.7635,-11.427,21.1215118126,29.61,7.9,30.6457517447,134.09
2020-12-04 03:00:00,47.0725,-4.509,47.287961864,16.2225,-11.139,19.6785880401,30.85,6.63,31.5543879674,134.16,47.0825,-3.989,47.2511791096,16.2225,-11.139,19.6785880401,30.86,7.15,31.6774699116,134.53
2020-12-04 03:30:00,46.832,-5.165,47.1159574773,13.332,-10.235,16.8076604261,33.5,5.07,33.8814831435,134.82,46.912,-4.655,47.1423882403,13.332,-10.235,16.8076604261,33.58,5.58,34.0404582813,135.21
2020-12-04 04:00:00,46.79,-4.6885,47.0243142667,17.01,-10.9385,20.223522993,29.78,6.25,30.4287840704,134.73,46.76,-4.1685,46.9454363304,17.01,-10.9385,20.223522993,29.75,6.77,30.5105784934,135.11
2020-12-04 04:30:00,46.7705,-5.062,47.0436341522,14.7905,-10.482,18.1281883885,31.98,5.42,32.4360416821,134.79,46.8005,-4.552,47.0213515783,14.7905,-10.482,18.1281883885,32.01,5.93,32.5546463658,135.18
2020-12-04 05:00:00,46.6095,-4.4615,46.8225423541,17.1095,-10.7715,20.2178189353,29.5,6.31,30.1673018349,134.12,46.5695,-3.9615,46.7376915615,17.1095,-10.7715,20.2178189353,29.46,6.8100000000000005,30.236859956,134.49
2020-12-04 05:30:00,47.006,-4.173,47.1908673898,20.356,-11.493,23.3763937552,26.65,7.32,27.6370204617,133.58,46.886,-3.673,47.0296494246,20.356,-11.493,23.3763937552,26.53,7.82,27.6585122521,133.93
2020-12-04 06:00:00,48.519,-3.3165,48.63221703,22.019,-12.1565,25.1518757402,26.5,8.84,27.9355615659,132.41,48.409,-2.7865,48.489131393,22.019,-12.1565,25.1518757402,26.39,9.37,28.0040889871,132.77
2020-12-04 06:30:00,50.991,-1.7815,51.0221111211,23.661,-12.7415,26.8735696038,27.33,10.96,29.4457212511,132.24,50.891,-1.1715,50.9044820546,23.661,-12.7415,26.8735696038,27.23,11.57,29.5861082267,132.58
2020-12-04 07:00:00,53.3405,-0.898,53.3480584862,22.7605,-12.658,26.0435274925,30.58,11.76,32.7633026418,131.55,53.3405,-0.23800000000000002,53.3410309635,22.7605,-12.658,26.0435274925,30.58,12.42,33.0059509786,131.89
2020-12-04 07:30:00,56.445,0.498,56.4471968215,23.805,-12.732,26.9959598644,32.64,13.23,35.2193483756,130.25,56.515,1.228,56.5283398748,23.805,-12.732,26.9959598644,32.71,13.96,35.564388087,130.58
2020-12-04 08:00:00,58.5865,0.8150000000000001,58.5921684805,24.0865,-12.755,27.2552656793,34.5,13.57,37.0728323709,129.79,58.7165,1.585,58.737888941,24.0865,-12.755,27.2552656793,34.63,14.34,37.4816288333,130.11
2020-12-04 08:30:00,60.254,0.783,60.259087323,22.724,-12.277,25.8283740293,37.53,13.06,39.737444558,129.92,60.474,1.573,60.4944543326,22.724,-12.277,25.8283740293,37.75,13.85,40.2105085767,130.24
2020-12-04 09:00:00,61.78,1.4565000000000001,61.797166539,25.09,-12.7035,28.1227134582,36.69,14.16,39.3276200653,129.84,61.98,2.2665,62.021427122,25.09,-12.7035,28.1227134582,36.89,14.97,39.8117193801,130.16
2020-12-04 09:30:00,63.28,2.183,63.3176427941,27.74,-12.447,30.4045294159,35.54,14.63,38.4334294593,130.58,63.43,3.003,63.5010465189,27.74,-12.447,30.4045294159,35.69,15.45,38.8905978355,130.91
2020-12-04 10:00:00,62.798,1.1425,62.8083920368,25.258,-11.2475,27.6491016174,37.54,12.39,39.5318061819,130.52,63.008,1.9125,63.0370186498,25.258,-11.2475,27.6491016174,37.75,13.16,39.9780952523,130.85
2020-12-04 10:30:00,61.4955,0.7875000000000001,61.500542083,25.8755,-12.1925,28.6041702641,35.62,12.98,37.9112753676,130.38,61.6555,1.5575,61.675169124199996,25.8755,-12.1925,28.6041702641,35.78,13.75,38.3310696433,130.71
2020-12-04 11:00:00,61.4235,0.259,61.4240460508,25.5135,-12.081,28.2292267561,35.91,12.34,37.9710903188,130.38,61.5835,1.029,61.5920961914,25.5135,-12.081,28.2292267561,36.07,13.11,38.3786008083,130.71
2020-12-04 11:30:00,62.414,1.02,62.4223341121,22.914,-11.74,25.746436569,39.5,12.76,41.5098494336,131.19,62.674,1.83,62.7007111283,22.914,-11.74,25.746436569,39.76,13.57,42.0119328287,131.53
2020-12-04 12:00:00,61.846,-0.077,61.8460479336,23.536,-11.657,26.264594895,38.31,11.58,40.0219002547,130.87,62.076,0.7030000000000001,62.0799805493,23.536,-11.657,26.264594895,38.54,12.36,40.4734629109,131.2
2020-12-04 12:30:00,61.08,0.442,61.081599226,32.46,-14.208,35.4333016243,28.62,14.65,32.1516235982,130.87,60.99,1.182,61.0014526384,32.46,-14.208,35.4333016243,28.53,15.39,32.416245927,131.2
2020-12-04 13:00:00,61.272,1.3145,61.2860987031,34.322,-14.9155,37.4228783534,26.95,16.23,31.4597425291,131.12,61.142,2.0845,61.1775228679,34.322,-14.9155,37.4228783534,26.82,17.0,31.7539351892,131.46
2020-12-04 13:30:00,61.0785,1.408,61.0947266648,27.5085,-14.532,31.1110365666,33.57,15.94,37.1621918083,131.47,61.1285,2.238,61.1694544381,27.5085,-14.532,31.1110365666,33.62,16.77,37.5704311926,131.8
2020-12-04 14:00:00,60.6105,0.852,60.6164879736,25.2805,-14.268,29.0289425272,35.33,15.12,38.4294587524,131.2,60.7305,1.682,60.7537879827,25.2805,-14.268,29.0289425272,35.45,15.95,38.8729340287,131.54
2020-12-04 14:30:00,60.0195,0.47000000000000003,60.021340207,25.6895,-14.48,29.4893338387,34.33,14.95,37.4439768187,130.83,60.1095,1.29,60.1233406445,25.6895,-14.48,29.4893338387,34.42,15.77,37.8606563599,131.17
2020-12-04 15:00:00,59.546,0.291,59.5467110511,27.246,-15.049,31.125823957,32.3,15.34,35.7575949974,130.91,59.576,1.091,59.5859887641,27.246,-15.049,31.125823957,32.33,16.14,36.1348654349,131.24
2020-12-04 15:30:00,60.7765,-0.29150000000000004,60.7771990511,23.6565,-14.4015,27.6953641337,37.12,14.11,39.7112893268,131.19,60.9365,0.5285000000000001,60.9387917873,23.6565,-14.4015,27.6953641337,37.28,14.93,40.1584773118,131.53
2020-12-04 16:00:00,61.294,0.5675,61.2966270871,25.044,-14.1925,28.7859165609,36.25,14.76,39.1397508934,130.35,61.454,1.3975,61.469887931,25.044,-14.1925,28.7859165609,36.41,15.59,39.6072745843,130.68
2020-12-04 16:30:00,62.612,1.0,62.6199851805,25.312,-14.64,29.2408437635,37.3,15.64,40.4462556981,130.26,62.802,1.87,62.8298345056,25.312,-14.64,29.2408437635,37.49,16.51,40.9643772075,130.6
2020-12-04 17:00:00,64.0375,1.31,64.0508977786,26.4475,-14.87,30.3411792165,37.59,16.18,40.9243265064,130.05,64.2375,2.2,64.2751616587,26.4475,-14.87,30.3411792165,37.79,17.07,41.466480439,130.37
2020-12-04 17:30:00,64.0765,0.8705,64.0824127394,26.7065,-14.9495,30.6059584477,37.37,15.82,40.5806517937,129.55,64.2865,1.7405,64.3100569312,26.7065,-14.9495,30.6059584477,37.58,16.69,41.1194905124,129.89
2020-12-04 18:00:00,63.9235,-0.3795,63.9246264948,22.0535,-13.6395,25.9305384152,41.87,13.26,43.9195229938,130.16,64.2535,0.4605,64.2551501632,22.0535,-13.6395,25.9305384152,42.2,14.1,44.4932579162,130.5
2020-12-04 18:30:00,63.03,-1.8014999999999999,63.0557396456,18.66,-11.3415,21.8363280395,44.37,9.54,45.3840115018,130.99,63.46,-1.0315,63.4683826188,18.66,-11.3415,21.8363280395,44.8,10.31,45.9710354462,131.34
2020-12-04 19:00:00,61.767,-2.295,61.8096215326,18.477,-10.705,21.354075817000002,43.29,8.41,44.0993446663,131.64,62.177,-1.565,62.1966924683,18.477,-10.705,21.354075817000002,43.7,9.14,44.6456000072,131.99
2020-12-04 19:30:00,60.55,-2.088,60.5859904929,18.58,-12.228,22.2427602604,41.97,10.14,43.177546248,130.93,60.91,-1.328,60.924475246,18.58,-12.228,22.2427602604,42.33,10.9,43.7108556311,131.27
2020-12-04 20:00:00,59.495,-2.778,59.559821264,14.955,-11.548,18.8946640351,44.54,8.77,45.3952034911,131.41,59.915,-2.028,59.9493119977,14.955,-11.548,18.8946640351,44.96,9.52,45.9568493263,131.76
2020-12-04 20:30:00,59.578,-3.427,59.6764812384,11.168,-9.997,14.988803588,48.41,6.57,48.8537920739,131.56,60.138,-2.707,60.19889445,11.168,-9.997,14.988803588,48.97,7.29,49.5096455249,131.91
2020-12-04 21:00:00,58.553,-4.2505,58.707074184,5.943,-8.5605,10.4211999909,52.61,4.31,52.7862501036,131.6,59.253,-3.5404999999999998,59.3586821725,5.943,-8.5605,10.4211999909,53.31,5.02,53.5458355057,131.96
2020-12-04 21:30:00,56.723,-4.704,56.9177155638,3.343,-7.554,8.2606637143,53.38,2.85,53.4560277237,131.87,57.443,-4.014,57.5830742927,3.343,-7.554,8.2606637143,54.1,3.54,54.2156951445,132.22
2020-12-04 22:00:00,54.948,-5.0135,55.1762438578,2.418,-6.9735,7.3808147416,52.53,1.96,52.5665530542,131.87,55.658,-4.3735,55.8295662373,2.418,-6.9735,7.3808147416,53.24,2.6,53.3034482937,132.22
2020-12-04 22:30:00,51.144,-5.3615,51.4242590442,2.254,-6.9015,7.2602491865,48.89,1.54,48.9142484354,131.81,51.754,-4.7715,51.9734906298,2.254,-6.9015,7.2602491865,49.5,2.13,49.5458060788,132.16
2020-12-04 23:00:00,49.377,-5.428,49.6744533236,4.347,-7.208,8.4173435833,45.03,1.78,45.0651672581,132.25,49.837,-4.878,50.0751580427,4.347,-7.208,8.4173435833,45.49,2.33,45.5496322707,132.6
2020-12-04 23:30:00,47.766,-5.611,48.0944287522,5.596,-7.561,9.4065900836,42.17,1.9500000000000002,42.2150612933,131.82,48.156,-5.081,48.4233094387,5.596,-7.561,9.4065900836,42.56,2.48,42.6321944075,132.17
2020-12-05 00:00:00,46.9245,-6.17,47.3284016237,1.8845,-7.26,7.500595993,45.04,1.09,45.0531874566,131.99,47.4045,-5.63,47.737653066,1.8845,-7.26,7.500595993,45.52,1.63,45.549174526,132.35
2020-12-05 00:30:00,46.4875,-6.0265,46.8765011333,2.4775,-6.6665,7.1119778191,44.01,0.64,44.0146532418,132.29,46.9375,-5.5165,47.2605615551,2.4775,-6.6665,7.1119778191,44.46,1.15,44.4748704326,132.64
2020-12-05 01:00:00,45.605,-6.015,45.9999592391,2.965,-6.795,7.4137203886,42.64,0.78,42.6471335496,132.44,46.015,-5.505,46.3431251644,2.965,-6.795,7.4137203886,43.05,1.29,43.0693231895,132.79
2020-12-05 01:30:00,45.115,-6.2035,45.5395063352,3.665,-6.9635,7.8690887179,41.45,0.76,41.4569668452,132.6,45.485,-5.7135,45.8424400229,3.665,-6.9635,7.8690887179,41.82,1.25,41.8386770823,132.96
2020-12-05 02:00:00,44.6765,-6.1775,45.101564923,5.3165,-7.3075,9.036853905,39.36,1.13,39.3762174415,132.69,44.9765,-5.6975,45.3359356196,5.3165,-7.3075,9.036853905,39.66,1.6099999999999999,39.6926655693,133.05
2020-12-05 02:30:00,44.048,-6.109,44.469609679,6.218,-7.479,9.726199926,37.83,1.37,37.8547989032,132.45,44.308,-5.659,44.6679207598,6.218,-7.479,9.726199926,38.09,1.82,38.1334564392,132.79
2020-12-05 03:00:00,43.9965,-6.139,44.4227344189,7.0965,-7.909,10.6260337497,36.9,1.77,36.9424268288,133.06,44.2165,-5.6690000000000005,44.5784301344,7.0965,-7.909,10.6260337497,37.12,2.24,37.1875247899,133.43
2020-12-05 03:30:00,43.77,-5.7645,44.1479598651,10.57,-9.0545,13.9179334044,33.2,3.29,33.3626153052,133.66,43.85,-5.2945,44.1684755255,10.57,-9.0545,13.9179334044,33.28,3.76,33.4917303226,134.03
2020-12-05 04:00:00,43.815,-6.155,44.245205955,9.225,-9.345,13.1312470847,34.59,3.19,34.7367845374,134.36,43.945,-5.6850000000000005,44.3111977947,9.225,-9.345,13.1312470847,34.72,3.66,34.9123760291,134.73
2020-12-05 04:30:00,43.593,-5.8515,43.9839709582,10.623,-9.1515,14.0213437748,32.97,3.3,33.1347385685,134.58,43.673,-5.3915,44.004536144,10.623,-9.1515,14.0213437748,33.05,3.76,33.2631943746,134.95
2020-12-05 05:00:00,43.649,-5.6665,44.0152748855,12.029,-9.4965,15.3258067732,31.62,3.83,31.8511114406,134.63,43.669,-5.2065,43.9782810402,12.029,-9.4965,15.3258067732,31.64,4.29,31.9295114275,135.0
2020-12-05 05:30:00,44.061,-5.654,44.4222853644,12.421,-9.684,15.7499554603,31.64,4.03,31.8956188214,134.36,44.101,-5.184,44.4046400391,12.421,-9.684,15.7499554603,31.68,4.5,31.9980061879,134.73
2020-12-05 06:00:00,44.679,-5.5855,45.026779268,11.649000000000001,-9.3255,14.9219352381,33.03,3.74,33.2410664691,133.95,44.759,-5.1155,45.0503764829,11.649000000000001,-9.3255,14.9219352381,33.11,4.21,33.3765816105,134.31
2020-12-05 06:30:00,46.077,-5.041,46.3519321064,13.387,-9.611,16.4797782145,32.69,4.57,33.0078929955,133.23,46.157,-4.531,46.3788595159,13.387,-9.611,16.4797782145,32.77,5.08,33.1614128167,133.59
2020-12-05 07:00:00,46.498,-3.709,46.6456931024,20.088,-10.479,22.6569456238,26.41,6.77,27.263913879,133.44,46.378,-3.239,46.4909669183,20.088,-10.479,22.6569456238,26.29,7.24,27.2686945049,133.79
2020-12-05 07:30:00,47.8245,-2.6615,47.8985008377,29.2845,-10.6415,31.158040094,18.54,7.98,20.1844494599,132.57,47.4545,-2.2315,47.5069380459,29.2845,-10.6415,31.158040094,18.17,8.41,20.0219129955,132.92
2020-12-05 08:00:00,48.96,-3.41,49.078607356,25.39,-13.3,28.662555713,23.57,9.89,25.5608489687,132.27,48.71,-2.87,48.7944771465,25.39,-13.3,28.662555713,23.32,10.43,25.5461797535,132.63
2020-12-05 08:30:00,50.588,-2.2595,50.6384348519,28.238,-14.4895,31.738466476,22.35,12.23,25.4773507257,131.9,50.308,-1.6695,50.3356940376,28.238,-14.4895,31.738466476,22.07,12.82,25.5232697749,132.24
2020-12-05 09:00:00,52.624,-2.202,52.6700501234,27.714,-14.022,31.0593348287,24.91,11.82,27.572096402,131.46,52.424,-1.5819999999999999,52.4478645895,27.714,-14.022,31.0593348287,24.71,12.44,27.6647374829,131.8
2020-12-05 09:30:00,54.568,-1.0935,54.5789553422,35.108,-16.0535,38.6042293829,19.46,14.96,24.5457369007,130.08,54.188,-0.4535,54.1898976402,35.108,-16.0535,38.6042293829,19.08,15.6,24.6456162431,130.4
2020-12-05 10:00:00,55.9455,-0.2245,55.9459504388,37.4555,-17.3745,41.2890751955,18.49,17.15,25.2190919741,129.83,55.5355,0.47550000000000003,55.5375355998,37.4555,-17.3745,41.2890751955,18.08,17.85,25.4068671819,130.16
2020-12-05 10:30:00,56.4645,-1.3815,56.4813978448,39.5145,-16.4415,42.7985821319,16.95,15.06,22.673907912,130.13,56.0045,-0.7515000000000001,56.0095417987,39.5145,-16.4415,42.7985821319,16.49,15.69,22.761726648,130.46
2020-12-05 11:00:00,57.105,-0.6285000000000001,57.1084585438,44.835,-17.3985,48.0924633103,12.27,16.77,20.7794562008,130.29,56.505,-0.0085,56.5050006393,44.835,-17.3985,48.0924633103,11.67,17.39,20.9428030598,130.62
2020-12-05 11:30:00,56.7475,-0.806,56.7532236287,45.7675,-18.666,49.4275592382,10.98,17.86,20.9652092763,130.29,56.0875,-0.156,56.0877169463,45.7675,-18.666,49.4275592382,10.32,18.51,21.1925104695,130.59
2020-12-05 12:00:00,57.063,-1.222,57.0760830208,43.723,-18.502,47.4765703584,13.34,17.28,21.8301168114,130.48,56.473,-0.562,56.4757963468,43.723,-18.502,47.4765703584,12.75,17.94,22.0092276103,130.81
2020-12-05 12:30:00,57.414,-1.484,57.4331755347,43.044,-18.114,46.700138458,14.37,16.63,21.9784849341,131.02,56.854,-0.844,56.8602642625,43.044,-18.114,46.700138458,13.81,17.27,22.1126434422,131.35
2020-12-05 13:00:00,57.253,-1.496,57.2725416321,42.873,-18.086,46.5316830235,14.38,16.59,21.954783078,131.33,56.683,-0.846,56.6893129699,42.873,-18.086,46.5316830235,13.81,17.24,22.0892213534,131.67
2020-12-05 13:30:00,56.5855,-1.667,56.6100494546,42.2955,-17.737,45.8640435336,14.29,16.07,21.504627409,131.56,56.0155,-1.037,56.0250980298,42.2955,-17.737,45.8640435336,13.72,16.7,21.6131534025,131.89
2020-12-05 14:00:00,55.919,-1.8275000000000001,55.9488544767,42.209,-17.6075,45.7342731138,13.71,15.78,20.9038871983,131.83,55.329,-1.2075,55.3421746704,42.209,-17.6075,45.7342731138,13.12,16.4,21.0022474988,132.17
2020-12-05 14:30:00,55.587,-1.306,55.6023399238,44.897,-18.306,48.4855673887,10.69,17.0,20.0817354828,131.21,54.917,-0.6960000000000001,54.9214102605,44.897,-18.306,48.4855673887,10.02,17.61,20.2611080645,131.54
2020-12-05 15:00:00,56.154,-1.7485,56.1812154394,45.034,-17.3985,48.278038053,11.12,15.65,19.1983567005,131.24,55.514,-1.1785,55.526507708,45.034,-17.3985,48.278038053,10.48,16.22,19.3111056131,131.58
2020-12-05 15:30:00,55.4695,-2.477,55.5247778856,41.0195,-16.727,44.2988928671,14.45,14.25,20.2944573714,131.45,54.9195,-1.897,54.9522528132,41.0195,-16.727,44.2988928671,13.9,14.83,20.3258185567,131.79
2020-12-05 16:00:00,55.7585,-2.8835,55.8330090045,39.2085,-15.7835,42.2661252601,16.55,12.9,20.9836245677,131.22,55.2885,-2.3235,55.3373010229,39.2085,-15.7835,42.2661252601,16.08,13.46,20.9699308535,131.56
2020-12-05 16:30:00,56.907,-2.7265,56.9722779187,38.567,-15.5165,41.5713273934,18.34,12.79,22.3593313854,131.22,56.477,-2.1665,56.5185390049,38.567,-15.5165,41.5713273934,17.91,13.35,22.3380975018,131.56
2020-12-05 17:00:00,58.979,-2.493,59.0316651468,37.129,-15.263,40.1437642729,21.85,12.77,25.3080105895,130.67,58.669,-1.883,58.6992099606,37.129,-15.263,40.1437642729,21.54,13.38,25.3573657938,131.02
2020-12-05 17:30:00,59.576,-2.071,59.6119855147,38.676,-15.751,41.7603517346,20.9,13.68,24.9790392129,130.92,59.226,-1.451,59.2437716304,38.676,-15.751,41.7603517346,20.55,14.3,25.0358243323,131.26
2020-12-05 18:00:00,59.802,-2.2185,59.8431361666,37.732,-15.2685,40.7041879449,22.07,13.05,25.639567079,130.95,59.492,-1.5985,59.5134713006,37.732,-15.2685,40.7041879449,21.76,13.67,25.6975971639,131.3
2020-12-05 18:30:00,59.2275,-2.3675,59.274799135,38.4875,-15.5275,41.5016977062,20.74,13.16,24.5628418551,130.91,58.8775,-1.7575,58.9037249459,38.4875,-15.5275,41.5016977062,20.39,13.77,24.6041663139,131.25
2020-12-05 19:00:00,58.528,-2.5555,58.5837636573,39.258,-15.6955,42.2793008959,19.27,13.14,23.3236467989,130.4,58.148,-1.9555,58.180872151,39.258,-15.6955,42.2793008959,18.89,13.74,23.3585038048,130.73
2020-12-05 19:30:00,57.6875,-2.9665,57.7637237243,38.0375,-15.6065,41.1146476149,19.65,12.64,23.3643339302,130.74,57.3175,-2.3765,57.3667461035,38.0375,-15.6065,41.1146476149,19.28,13.23,23.3827137005,131.08
2020-12-05 20:00:00,56.294,-3.62,56.4102724333,35.184,-14.71,38.1352586985,21.11,11.09,23.8457585327,130.56,55.974,-3.07,56.0581267614,35.184,-14.71,38.1352586985,20.79,11.64,23.826743378,130.9
2020-12-05 20:30:00,55.117,-4.215,55.2779333369,32.897,-14.355,35.8925985964,22.22,10.14,24.4243321301,130.78,54.837,-3.675,54.9600054039,32.897,-14.355,35.8925985964,21.94,10.68,24.4013524215,131.13
2020-12-05 21:00:00,54.2065,-4.7595,54.4150483093,30.7565,-13.7195,33.6776925056,23.45,8.96,25.1034678879,131.03,53.9565,-4.2395,54.1227978998,30.7565,-13.7195,33.6776925056,23.2,9.48,25.0621307953,131.37
2020-12-05 21:30:00,53.29,-5.2305,53.5460757689,29.99,-13.9805,33.0885853468,23.3,8.75,24.8888027032,131.54,53.03,-4.7105,53.2387989182,29.99,-13.9805,33.0885853468,23.04,9.27,24.8349451378,131.89
2020-12-05 22:00:00,52.086,-5.4265,52.367912869,26.686,-14.2565,30.2554191551,25.4,8.83,26.891056134,131.0,51.906,-4.8965,52.1364416531,26.686,-14.2565,30.2554191551,25.22,9.36,26.9008921785,131.35
2020-12-05 22:30:00,50.992,-5.697,51.3092571862,26.662,-14.437,30.3197825355,24.33,8.74,25.852204935,131.08,50.762,-5.167,51.0242935571,26.662,-14.437,30.3197825355,24.1,9.27,25.8213651847,131.43
2020-12-05 23:00:00,49.5045,-5.65,49.8258770144,28.1245,-14.71,31.7391178241,21.38,9.06,23.2204220461,131.08,49.1945,-5.15,49.4633331898,28.1245,-14.71,31.7391178241,21.07,9.56,23.137383171,131.43
2020-12-05 23:30:00,48.204,-5.5725,48.5250283076,30.074,-15.4025,33.7887922579,18.13,9.83,20.623428425,130.71,47.804,-5.0825,48.0734253226,30.074,-15.4025,33.7887922579,17.73,10.32,20.5147581024,131.04
2020-12-06 00:00:00,47.4775,-5.2665,47.7687034417,31.7975,-15.8465,35.5273495845,15.68,10.58,18.915570306,130.84,46.9875,-4.7965,47.2316797129,31.7975,-15.8465,35.5273495845,15.19,11.05,18.7839985094,131.17
2020-12-06 00:30:00,47.266,-5.383,47.5715402841,31.236,-15.933,35.0649138741,16.03,10.55,19.1901902023,130.59,46.796,-4.893,47.0511111984,31.236,-15.933,35.0649138741,15.56,11.04,19.0786582337,130.93
2020-12-06 01:00:00,47.0825,-5.6005,47.4144219252,29.9025,-15.2405,33.5623650314,17.18,9.64,19.6997969533,130.56,46.6525,-5.1405,46.9348537496,29.9025,-15.2405,33.5623650314,16.75,10.1,19.5594606265,130.89
2020-12-06 01:30:00,46.644,-5.75,46.9970768878,29.684,-15.53,33.5010560431,16.96,9.78,19.5777935427,130.48,46.204,-5.28,46.504709611,29.684,-15.53,33.5010560431,16.52,10.25,19.441525145900002,130.81
2020-12-06 02:00:00,46.2,-5.269,46.4994877499,33.24,-16.579,37.1451321306,12.96,11.31,17.2010958953,131.03,45.64,-4.799,45.8916114448,33.24,-16.579,37.1451321306,12.4,11.78,17.1034616379,131.37
2020-12-06 02:30:00,45.734,-5.1,46.0174831559,35.494,-17.28,39.4768595002,10.24,12.18,15.9125736448,130.77,45.084,-4.63,45.3211204186,35.494,-17.28,39.4768595002,9.59,12.65,15.8742117915,131.11
2020-12-06 03:00:00,45.4215,-5.2105,45.7193828972,34.3915,-17.2605,38.4798665863,11.03,12.05,16.3359542115,131.1,44.7915,-4.7405,45.0416564138,34.3915,-17.2605,38.4798665863,10.4,12.52,16.2760683213,131.44
2020-12-06 03:30:00,45.0755,-5.142,45.3678395369,33.4255,-16.652,37.3437163958,11.65,11.51,16.3768922571,131.1,44.4755,-4.692,44.7223094691,33.4255,-16.652,37.3437163958,11.05,11.96,16.2832459909,131.44
2020-12-06 04:00:00,44.825,-5.319,45.139477024,33.325,-16.459,37.1679203884,11.5,11.14,16.0109212727,131.45,44.205,-4.869,44.4723418093,33.325,-16.459,37.1679203884,10.88,11.59,15.8966191374,131.79
2020-12-06 04:30:00,44.7415,-5.565,45.0862622896,32.1715,-16.165,36.0043419222,12.57,10.6,16.4427765295,131.45,44.1615,-5.125,44.4578868959,32.1715,-16.165,36.0043419222,11.99,11.04,16.2985183376,131.79
2020-12-06 05:00:00,44.7765,-5.3095,45.0901956361,33.5965,-16.6795,37.5090726692,11.18,11.37,15.9458239047,131.73,44.1565,-4.8595,44.4230934594,33.5965,-16.6795,37.5090726692,10.56,11.82,15.850110409700001,132.07
2020-12-06 05:30:00,44.846,-5.7055,45.2074821932,32.236,-16.0055,35.9907727932,12.61,10.3,16.2819562707,131.99,44.256,-5.2655,44.5681391383,32.236,-16.0055,35.9907727932,12.02,10.74,16.1191811206,132.33
2020-12-06 06:00:00,45.041,-6.068,45.4479075976,28.941,-14.878,32.5413024478,16.1,8.81,18.3528226712,132.65,44.561,-5.638,44.9162527934,28.941,-14.878,32.5413024478,15.62,9.24,18.1483332568,132.99
2020-12-06 06:30:00,45.9695,-6.189,46.3842500344,24.0895,-13.729,27.7270526968,21.88,7.54,23.1427310402,132.7,45.6395,-5.719,45.996422918,24.0895,-13.729,27.7270526968,21.55,8.01,22.990489338,133.05
2020-12-06 07:00:00,46.7515,-5.9405,47.1274048988,23.5215,-13.6905,27.2156343395,23.23,7.75,24.488679017,133.34,46.4615,-5.4605,46.7812787608,23.5215,-13.6905,27.2156343395,22.94,8.23,24.3716331008,133.69
2020-12-06 07:30:00,48.1,-5.6095,48.4259898221,23.75,-14.2995,27.7225215348,24.35,8.69,25.8541795461,132.5,47.84,-5.0895,48.1099637315,23.75,-14.2995,27.7225215348,24.09,9.21,25.790544779,132.84
2020-12-06 08:00:00,49.065,-5.1595,49.3355314682,24.885,-13.7695,28.440505537900002,24.18,8.61,25.6671872242,132.38,48.815,-4.6395,49.0349792011,24.885,-13.7695,28.440505537900002,23.93,9.13,25.6125320888,132.73
2020-12-06 08:30:00,50.5925,-4.8225,50.8218217157,23.4325,-13.2025,26.8958744513,27.16,8.38,28.423405848,131.77,50.4425,-4.2725,50.6231178662,23.4325,-13.2025,26.8958744513,27.01,8.93,28.4479348987,132.1
2020-12-06 09:00:00,50.951,-4.559,51.1545587607,23.921,-12.689,27.0781270032,27.03,8.13,28.2261899661,131.77,50.781,-4.029,50.9405810921,23.921,-12.689,27.0781270032,26.86,8.66,28.2215378745,132.1
2020-12-06 09:30:00,51.6855,-4.3215,51.8658488073,24.8955,-12.6015,27.9031131328,26.79,8.28,28.0403726794,131.66,51.5255,-3.7915,51.6648102919,24.8955,-12.6015,27.9031131328,26.63,8.81,28.0494741484,131.99
2020-12-06 10:00:00,54.219,-3.9785,54.3647718955,25.049,-12.0285,27.7873570757,29.17,8.05,30.2603932559,131.9,54.119,-3.4285,54.2274909363,25.049,-12.0285,27.7873570757,29.07,8.6,30.3154234673,132.23
2020-12-06 10:30:00,53.5575,-3.9825,53.7053639081,25.2775,-12.4725,28.1871471153,28.28,8.49,29.5269114538,131.72,53.4375,-3.4125,53.5463496655,25.2775,-12.4725,28.1871471153,28.16,9.06,29.5815685859,132.05
2020-12-06 11:00:00,54.4255,-3.8945,54.564660546,24.4355,-12.8545,27.6103573048,29.99,8.96,31.2998674119,131.43,54.3455,-3.3145,54.4464808826,24.4355,-12.8545,27.6103573048,29.91,9.54,31.3945807425,131.75
2020-12-06 11:30:00,54.703,-3.67,54.8259711177,26.683,-12.55,29.487030861,28.02,8.88,29.3934482496,131.5,54.563,-3.09,54.6504260642,26.683,-12.55,29.487030861,27.88,9.46,29.4412295939,131.82
2020-12-06 12:00:00,56.918,-3.5935,57.0313244301,26.458,-13.1535,29.5472558159,30.46,9.56,31.9249933438,131.06,56.858,-2.9735,56.9356994007,26.458,-13.1535,29.5472558159,30.4,10.18,32.0592014872,131.37
2020-12-06 12:30:00,60.007,-3.51,60.1095678657,26.277,-12.95,29.2947645323,33.73,9.44,35.0260831381,131.06,60.057,-2.87,60.1255365797,26.277,-12.95,29.2947645323,33.78,10.08,35.2518765458,131.37
