Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-06 13:00:00,60.1845,-3.7365,60.3003770511,27.4745,-13.5065,30.6149259757,32.71,9.77,34.1379114768,131.06,60.1945,-3.0765,60.273067638,27.4745,-13.5065,30.6149259757,32.72,10.43,34.342150486,131.37
2020-12-06 13:30:00,59.3695,-3.9015,59.4975565255,27.9395,-13.6815,31.1094696596,31.43,9.78,32.9164594086,131.06,59.3395,-3.2815,59.4301649207,27.9395,-13.6815,31.1094696596,31.4,10.4,33.0774847895,131.37
2020-12-06 14:00:00,59.128,-4.085,59.2689430393,26.008,-13.385,29.2502015207,33.12,9.3,34.4009360338,131.84,59.138,-3.445,59.2382568025,26.008,-13.385,29.2502015207,33.13,9.94,34.5890228252,132.17
2020-12-06 14:30:00,58.672,-4.245,58.8253653537,25.582,-13.325,28.844312247,33.09,9.08,34.3131825979,131.84,58.692,-3.605,58.8026095424,25.582,-13.325,28.844312247,33.11,9.72,34.5072528608,132.17
2020-12-06 15:00:00,58.9275,-4.412,59.0924360663,27.2475,-12.752,30.0838787434,31.68,8.34,32.7593955988,131.74,58.9175,-3.822,59.0413371313,27.2475,-12.752,30.0838787434,31.67,8.93,32.9049206047,132.08
2020-12-06 15:30:00,59.9995,-4.1045,60.1397283042,26.7295,-12.2645,29.4089124331,33.27,8.16,34.2560724544,131.74,60.0395,-3.5045,60.1416916997,26.7295,-12.2645,29.4089124331,33.31,8.76,34.442614593,132.08
2020-12-06 16:00:00,60.675,-3.7555,60.7911128805,26.115,-12.0555,28.7633152688,34.56,8.3,35.5427010791,131.34,60.755,-3.1255,60.8353414986,26.115,-12.0555,28.7633152688,34.64,8.93,35.77253835,131.67
2020-12-06 16:30:00,62.265,-3.402,62.3578690223,26.105,-12.002,28.7318469472,36.16,8.6,37.1686104126,130.85,62.405,-2.752,62.4656507931,26.105,-12.002,28.7318469472,36.3,9.25,37.4600120128,131.19
2020-12-06 17:00:00,64.9395,-3.046,65.0108973654,26.2795,-12.186,28.9674078276,38.66,9.14,39.7257498356,131.47,65.1395,-2.346,65.1817319212,26.2795,-12.186,28.9674078276,38.86,9.84,40.0864715334,131.82
2020-12-06 17:30:00,65.5765,-3.1275,65.6510366141,26.5165,-12.4675,29.3012513129,39.06,9.34,40.1611653217,131.81,65.7865,-2.4175,65.8309037497,26.5165,-12.4675,29.3012513129,39.27,10.05,40.53560657,132.16
2020-12-06 18:00:00,65.0895,-3.4345,65.1800490986,26.0595,-12.2145,28.7800547341,39.03,8.78,40.0053658901,132.17,65.3095,-2.7345,65.3667215064,26.0595,-12.2145,28.7800547341,39.25,9.48,40.3786193424,132.53
2020-12-06 18:30:00,63.844,-3.7560000000000002,63.9543889972,25.504,-11.796,28.0998155154,38.34,8.04,39.1739352121,132.17,64.044,-3.086,64.1183073077,25.504,-11.796,28.0998155154,38.54,8.71,39.5119690727,132.53
2020-12-06 19:00:00,62.8905,-3.926,63.0129230099,25.6905,-11.736,28.244211553,37.2,7.8100000000000005,38.0109997238,131.47,63.0505,-3.286,63.1360700887,25.6905,-11.736,28.244211553,37.36,8.45,38.3036825906,131.81
2020-12-06 19:30:00,62.033,-4.259,62.1790332025,25.673000000000002,-11.729,28.2253852055,36.36,7.47,37.1194086699,130.95,62.203,-3.6189999999999998,62.3081886272,25.673000000000002,-11.729,28.2253852055,36.53,8.11,37.4194200917,131.29
2020-12-06 20:00:00,60.587,-4.274,60.7375637065,24.957,-11.684,27.5566272428,35.63,7.41,36.3923755751,130.26,60.737,-3.654,60.8468149125,24.957,-11.684,27.5566272428,35.78,8.03,36.670005454,130.59
2020-12-06 20:30:00,59.107,-4.5545,59.2822141898,22.097,-11.9645,25.1282046563,37.01,7.41,37.7445121839,130.26,59.287,-3.9245,59.4167490633,22.097,-11.9645,25.1282046563,37.19,8.04,38.0491484793,130.59
2020-12-06 21:00:00,57.6555,-4.8805,57.8616968339,22.6155,-11.8905,25.5508283721,35.04,7.01,35.7343210373,130.56,57.7855,-4.2705,57.9430857005,22.6155,-11.8905,25.5508283721,35.17,7.62,35.9860153393,130.9
2020-12-06 21:30:00,56.264,-5.2595,56.5092915922,22.444,-11.9095,25.4080563257,33.82,6.65,34.467592025,130.79,56.354,-4.6895,56.5487818282,22.444,-11.9095,25.4080563257,33.91,7.22,34.6701096047,131.12
2020-12-06 22:00:00,54.7425,-5.599,55.0280847136,21.8425,-11.839,24.8446518843,32.9,6.24,33.4865286347,131.34,54.7925,-5.039,55.0237183154,21.8425,-11.839,24.8446518843,32.95,6.8,33.6443531666,131.67
2020-12-06 22:30:00,53.436,-5.7645,53.7460282835,21.536,-11.5745,24.4493015493,31.9,5.8100000000000005,32.4247760208,130.38,53.476,-5.2345,53.731578855,21.536,-11.5745,24.4493015493,31.94,6.34,32.5631570951,130.71
2020-12-06 23:00:00,51.8065,-5.836,52.1341762978,21.7565,-11.266,24.5003683289,30.05,5.43,30.5366566605,131.01,51.7765,-5.346,52.0517595116,21.7565,-11.266,24.5003683289,30.02,5.92,30.5981502709,131.34
2020-12-06 23:30:00,50.176,-5.993,50.532633268,21.346,-11.013,24.0195313235,28.83,5.02,29.2637882032,131.5,50.126,-5.513,50.4282564144,21.346,-11.013,24.0195313235,28.78,5.5,29.3008259269,131.83
2020-12-07 00:00:00,49.045,-6.1055,49.4235688235,21.665,-10.9855,24.2910155253,27.38,4.88,27.8114868355,131.77,48.925,-5.6655,49.2519392029,21.665,-10.9855,24.2910155253,27.26,5.32,27.7742686672,132.11
2020-12-07 00:30:00,48.5325,-6.277,48.9367375828,21.8825,-11.237,24.5990645198,26.65,4.96,27.1076391447,131.45,48.3925,-5.837,48.7432520996,21.8825,-11.237,24.5990645198,26.51,5.4,27.0543915104,131.79
2020-12-07 01:00:00,48.3025,-6.215,48.7006953877,22.9325,-11.725,25.756070765,25.37,5.51,25.9614521936,131.28,48.1325,-5.765,48.4765178334,22.9325,-11.725,25.756070765,25.2,5.96,25.8952041892,131.62
2020-12-07 01:30:00,47.979,-6.3455,48.3967954647,22.169,-11.7155,25.0742397941,25.81,5.37,26.36271989,131.37,47.819,-5.9055,48.182275696,22.169,-11.7155,25.0742397941,25.65,5.8100000000000005,26.2997832691,131.71
2020-12-07 02:00:00,47.469,-6.4655000000000005,47.9072922555,22.479,-11.6455,25.3164592953,24.99,5.18,25.5212166638,130.82,47.299,-6.0455,47.6837862512,22.479,-11.6455,25.3164592953,24.82,5.6,25.4439069327,131.16
2020-12-07 02:30:00,47.2,-6.5565,47.6532023294,23.21,-12.0065,26.1315927997,23.99,5.45,24.6012723248,130.94,46.99,-6.1265,47.3876999046,23.21,-12.0065,26.1315927997,23.78,5.88,24.4961792939,131.27
2020-12-07 03:00:00,46.957,-6.602,47.4188385876,23.647,-12.102,26.5638666801,23.31,5.5,23.9500751565,131.05,46.717,-6.182,47.1242529172,23.647,-12.102,26.5638666801,23.07,5.92,23.8174578828,131.38
2020-12-07 03:30:00,46.724,-6.632,47.1923256473,23.014,-12.012,25.9602068559,23.71,5.38,24.3127230067,131.27,46.504,-6.212,46.9170646993,23.014,-12.012,25.9602068559,23.49,5.8,24.195456185,131.61
2020-12-07 04:00:00,46.7455,-6.69,47.2217944412,22.7455,-12.0,25.7168771481,24.0,5.31,24.580400729,131.34,46.5355,-6.27,46.9559970637,22.7455,-12.0,25.7168771481,23.79,5.73,24.470328972,131.68
2020-12-07 04:30:00,46.9355,-6.5705,47.3931707158,23.4055,-12.2805,26.4315741207,23.53,5.71,24.2129097797,131.54,46.6955,-6.1405,47.0975101306,23.4055,-12.2805,26.4315741207,23.29,6.14,24.0857572021,131.89
2020-12-07 05:00:00,46.9785,-6.6105,47.4413129298,22.7785,-12.0705,25.7790037143,24.2,5.46,24.8082969992,131.11,46.7685,-6.1905,47.1764229515,22.7785,-12.0705,25.7790037143,23.99,5.88,24.7000910929,131.45
2020-12-07 05:30:00,47.7915,-6.455,48.2254548683,22.5915,-12.135,25.6443774978,25.2,5.68,25.8321969643,131.8,47.6015,-6.005,47.9787747577,22.5915,-12.135,25.6443774978,25.01,6.13,25.7502815519,132.15
2020-12-07 06:00:00,48.8865,-6.0065,49.2541158128,22.1565,-11.8565,25.1294067678,26.73,5.85,27.362664344,131.65,48.7365,-5.5465,49.0510967716,22.1565,-11.8565,25.1294067678,26.58,6.31,27.3187206875,131.99
2020-12-07 06:30:00,51.3405,-5.1370000000000005,51.5968575521,23.4505,-11.817,26.2596161291,27.89,6.68,28.6788162238,131.08,51.2405,-4.627,51.4489841421,23.4505,-11.817,26.2596161291,27.79,7.19,28.7050553039,131.42
2020-12-07 07:00:00,53.963,-4.42,54.1437140303,26.053,-11.74,28.5759760813,27.91,7.32,28.8539512026,131.19,53.853,-3.91,53.9947563102,26.053,-11.74,28.5759760813,27.8,7.83,28.881636034,131.54
2020-12-07 07:30:00,57.2325,-3.3635,57.331249668,27.2425,-11.9435,29.7456046921,29.99,8.58,31.1932124027,131.82,57.1725,-2.7735000000000003,57.2397332148,27.2425,-11.9435,29.7456046921,29.93,9.17,31.3032554218,132.16
2020-12-07 08:00:00,59.7225,-2.7395,59.7852980799,28.8225,-12.1995,31.2979920522,30.9,9.46,32.3156556486,131.64,59.6825,-2.1195,59.7201229612,28.8225,-12.1995,31.2979920522,30.86,10.08,32.4645344954,132.0
2020-12-07 08:30:00,61.486,-1.9235000000000002,61.516079591,27.646,-11.7235,30.0290154392,33.84,9.8,35.23046409,131.44,61.546,-1.2735,61.5591741193,27.646,-11.7235,30.0290154392,33.9,10.45,35.4741102778,131.78
2020-12-07 09:00:00,62.611,-1.583,62.6310083744,27.411,-11.723,29.8126089097,35.2,10.14,36.6314018296,130.97,62.701,-0.883,62.7072172082,27.411,-11.723,29.8126089097,35.29,10.84,36.9173360361,131.31
2020-12-07 09:30:00,63.5075,-1.1320000000000001,63.51758796,26.2875,-11.462,28.6776934263,37.22,10.33,38.6268986588,130.83,63.6575,-0.41200000000000003,63.6588332461,26.2875,-11.462,28.6776934263,37.37,11.05,38.9694675355,131.16
2020-12-07 10:00:00,61.9405,-1.0565,61.949509542,26.6405,-10.9365,28.7979734096,35.3,9.88,36.6565737624,130.66,62.0405,-0.3765,62.0416424065,26.6405,-10.9365,28.7979734096,35.4,10.56,36.9414888709,130.99
2020-12-07 10:30:00,59.068,-1.046,59.0772607693,27.388,-10.896,29.475843669,31.68,9.85,33.1759687123,130.7,59.058,-0.406,59.0593955269,27.388,-10.896,29.475843669,31.67,10.49,33.3620892631,131.04
2020-12-07 11:00:00,59.36,-0.858,59.3662005185,27.18,-10.628,29.1840158991,32.18,9.77,33.6304222394,130.34,59.36,-0.20800000000000002,59.3603644194,27.18,-10.628,29.1840158991,32.18,10.42,33.8249730229,130.66
2020-12-07 11:30:00,59.6655,-0.766,59.6704168433,26.7455,-10.836,28.8572463387,32.92,10.07,34.4257360125,130.89,59.6855,-0.116,59.6856127241,26.7455,-10.836,28.8572463387,32.94,10.72,34.6404676643,131.23
2020-12-07 12:00:00,59.5605,-0.8005,59.565879163299996,26.3105,-10.5405,28.3433334402,33.25,9.74,34.647223554,130.73,59.6005,-0.1405,59.6006656045,26.3105,-10.5405,28.3433334402,33.29,10.4,34.8766985249,131.06
2020-12-07 12:30:00,59.4315,-0.8365,59.4373865887,28.1415,-10.7765,30.1343155638,31.29,9.94,32.8308955102,130.76,59.4015,-0.1965,59.4018250098,28.1415,-10.7765,30.1343155638,31.26,10.58,33.0018787344,131.06
2020-12-07 13:00:00,59.2775,-0.9355,59.2848814328,27.3075,-10.4855,29.2514147778,31.97,9.55,33.3659017561,130.45,59.2775,-0.3055,59.2782872264,27.3075,-10.4855,29.2514147778,31.97,10.18,33.5516512261,130.78
2020-12-07 13:30:00,58.4445,-1.627,58.4671421334,26.2545,-10.587,28.3087148993,32.19,8.96,33.4137351998,131.14,58.4545,-1.007,58.4631731883,26.2545,-10.587,28.3087148993,32.2,9.58,33.5948865157,131.48
2020-12-07 14:00:00,58.1025,-1.459,58.1208154386,26.0225,-10.279,27.9790698067,32.08,8.82,33.2703892373,131.01,58.1025,-0.839,58.1085572635,26.0225,-10.279,27.9790698067,32.08,9.44,33.4400956936,131.35
2020-12-07 14:30:00,57.6955,-1.5594999999999999,57.7165726676,25.6655,-10.2995,27.6549740644,32.03,8.74,33.2010316105,131.18,57.6955,-0.9395,57.7031487919,25.6655,-10.2995,27.6549740644,32.03,9.36,33.3696044328,131.52
2020-12-07 15:00:00,57.267,-1.2965,57.2816742183,26.427,-9.7365,28.1635537752,30.84,8.44,31.9740394695,130.85,57.237,-0.7065,57.241360145,26.427,-9.7365,28.1635537752,30.81,9.03,32.1060274715,131.18
2020-12-07 15:30:00,57.1575,-1.6565,57.181498743,25.8075,-10.2365,27.7635190223,31.35,8.58,32.5029060239,131.46,57.1275,-1.0565,57.1372684725,25.8075,-10.2365,27.7635190223,31.32,9.18,32.6376285903,131.81
2020-12-07 16:00:00,57.571,-1.858,57.6009739935,25.331,-10.018,27.240041942,32.24,8.16,33.2566264074,131.23,57.581,-1.268,57.5949597187,25.331,-10.018,27.240041942,32.25,8.75,33.4159393105,131.58
2020-12-07 16:30:00,57.6505,-1.6985000000000001,57.6755151906,26.1405,-10.1185,28.0305152022,31.51,8.42,32.6155867646,131.52,57.6305,-1.0985,57.6409683515,26.1405,-10.1185,28.0305152022,31.49,9.02,32.7563810577,131.86
2020-12-07 17:00:00,56.245,-1.9165,56.2776420726,25.815,-10.4665,27.856091744,30.43,8.55,31.6083438351,131.73,56.185,-1.3265,56.2006568222,25.815,-10.4665,27.856091744,30.37,9.14,31.71555612,132.08
2020-12-07 17:30:00,53.7975,-2.1755,53.8414692082,27.1775,-11.2455,29.4122045502,26.62,9.07,28.1227541326,131.64,53.6275,-1.6055000000000001,53.6515273455,27.1775,-11.2455,29.4122045502,26.45,9.64,28.1519466467,131.99
2020-12-07 18:00:00,53.5295,-2.202,53.5747718077,26.9295,-11.302,29.2050196756,26.6,9.1,28.1135198792,131.64,53.3395,-1.642,53.3647676304,26.9295,-11.302,29.2050196756,26.41,9.66,28.1212321921,132.02
2020-12-07 18:30:00,53.0435,-2.197,53.0889790941,28.0935,-11.407,30.3210222659,24.95,9.21,26.5956124201,131.5,52.8135,-1.657,52.8394874242,28.0935,-11.407,30.3210222659,24.72,9.75,26.5733117996,131.84
2020-12-07 19:00:00,53.141,-2.4285,53.196461285,27.491,-11.2885,29.7184338963,25.65,8.86,27.1370982236,131.9,52.921,-1.8885,52.9546850925,27.491,-11.2885,29.7184338963,25.43,9.4,27.1117114915,132.25
2020-12-07 19:30:00,51.7635,-2.803,51.8393358489,23.6735,-11.573,26.3508810337,28.09,8.77,29.4272152947,132.14,51.6235,-2.233,51.6717721899,23.6735,-11.573,26.3508810337,27.95,9.34,29.4692738289,132.49
2020-12-07 20:00:00,52.194,-3.1755,52.2905100018,23.864,-11.3655,26.4322735732,28.33,8.19,29.4900830789,131.68,52.074,-2.6255,52.140145054,23.864,-11.3655,26.4322735732,28.21,8.74,29.5328918327,132.03
2020-12-07 20:30:00,52.391,-3.5380000000000003,52.5103258893,23.721,-10.808,26.0671959558,28.67,7.27,29.5773866324,131.33,52.291,-2.998,52.3768716611,23.721,-10.808,26.0671959558,28.57,7.8100000000000005,29.6182545063,131.66
2020-12-07 21:00:00,51.311,-3.709,51.4448773154,25.511,-10.949,27.7613350183,25.8,7.24,26.7965967988,131.79,51.131,-3.219,51.2322273769,25.511,-10.949,27.7613350183,25.62,7.73,26.7607417685,132.13
2020-12-07 21:30:00,49.7285,-4.271,49.9115733398,22.7485,-10.561,25.0804500209,26.98,6.29,27.7035106079,130.67,49.5885,-3.781,49.7324370331,22.7485,-10.561,25.0804500209,26.84,6.78,27.6830995374,131.01
2020-12-07 22:00:00,44.5695,-4.684,44.8149549397,21.9395,-11.094,24.584924166,22.63,6.41,23.5203103721,130.67,44.2995,-4.254,44.5032832075,21.9395,-11.094,24.584924166,22.36,6.84,23.3827970953,131.01
2020-12-07 22:30:00,42.912,-4.9585,43.1975284739,22.142,-11.2985,24.8580825135,20.77,6.34,21.716088506,130.57,42.562,-4.5485,42.8043537067,22.142,-11.2985,24.8580825135,20.42,6.75,21.5067175552,130.9
2020-12-07 23:00:00,41.59,-5.1985,41.913631461,22.86,-11.4285,25.5575861976,18.73,6.23,19.7389412077,132.4,41.18,-4.8085,41.459788618,22.86,-11.4285,25.5575861976,18.32,6.62,19.4793942411,132.74
2020-12-07 23:30:00,40.234,-5.508,40.609270124,23.264,-11.718,26.0485166564,16.97,6.21,18.0705561619,132.5,39.764,-5.128,40.0932922071,23.264,-11.718,26.0485166564,16.5,6.59,17.7673323828,132.85
2020-12-08 00:00:00,39.415,-5.5775,39.8076717637,23.685,-11.7875,26.456084012,15.73,6.21,16.9114458282,132.01,38.915,-5.2275,39.2645384698,23.685,-11.7875,26.456084012,15.23,6.5600000000000005,16.5827169065,132.35
2020-12-08 00:30:00,38.8425,-5.6925,39.2574115614,23.6625,-11.7725,26.4292576986,15.18,6.08,16.3523331669,131.73,38.3325,-5.3425,38.7030084425,23.6625,-11.7725,26.4292576986,14.67,6.43,16.0172969005,132.07
2020-12-08 01:00:00,38.8785,-5.602,39.2800224828,24.3485,-11.832,27.0711225525,14.53,6.23,15.8092947344,131.4,38.3485,-5.2620000000000005,38.7078299088,24.3485,-11.832,27.0711225525,14.0,6.57,15.4649571613,131.73
2020-12-08 01:30:00,38.5675,-5.7305,38.9909051767,24.4075,-12.0505,27.2202242184,14.16,6.32,15.5063857813,131.78,38.0275,-5.4005,38.4090634681,24.4075,-12.0505,27.2202242184,13.62,6.65,15.1567443734,132.13
2020-12-08 02:00:00,38.1055,-5.7305,38.5339818926,25.6955,-12.2505,28.4663568182,12.41,6.52,14.0185056265,131.78,37.5055,-5.4105,37.8937467203,25.6955,-12.2505,28.4663568182,11.81,6.84,13.6477727121,132.13
2020-12-08 02:30:00,38.0915,-5.759,38.5243877726,26.2115,-12.489,29.0347697296,11.88,6.73,13.6538382882,132.25,37.4715,-5.429,37.8627436044,26.2115,-12.489,29.0347697296,11.26,7.06,13.2902671154,132.6
2020-12-08 03:00:00,37.8935,-5.586,38.3030121302,27.5935,-12.666,30.3616336558,10.3,7.08,12.4986559277,132.01,37.2335,-5.266,37.6040460356,27.5935,-12.666,30.3616336558,9.64,7.4,12.1527610032,132.34
2020-12-08 03:30:00,37.693,-5.5145,38.094251,29.803,-13.4745,32.7075061607,7.89,7.96,11.2077517817,132.44,36.953,-5.1945,37.3163106329,29.803,-13.4745,32.7075061607,7.15,8.28,10.9398765989,132.78
2020-12-08 04:00:00,37.4755,-5.6845,37.9041770851,28.5155,-13.2145,31.428597654,8.96,7.53,11.7039523239,132.44,36.7755,-5.3645,37.164704499,28.5155,-13.2145,31.428597654,8.26,7.85,11.3951788051,132.78
2020-12-08 04:30:00,37.332,-5.7725,37.7756532736,26.112,-12.5425,28.9681005634,11.22,6.77,13.104247403,133.21,36.682,-5.4525,37.085022317,26.112,-12.5425,28.9681005634,10.57,7.09,12.7276470724,133.56
2020-12-08 05:00:00,37.189,-5.873,37.649885126,26.559,-12.653,29.4190225874,10.63,6.78,12.6081441933,133.05,36.519,-5.563,36.9402805891,26.559,-12.653,29.4190225874,9.96,7.09,12.2257801387,133.42
2020-12-08 05:30:00,37.292,-5.6865,37.7230638502,27.952,-12.9565,30.8088493172,9.34,7.27,11.8358987829,133.14,36.592,-5.3665,36.9834258317,27.952,-12.9565,30.8088493172,8.64,7.59,11.500334777700001,133.5
2020-12-08 06:00:00,38.232,-5.4175,38.6139240463,28.392,-13.1975,31.3094182356,9.84,7.78,12.5440822701,134.1,37.522,-5.0975,37.8666738736,28.392,-13.1975,31.3094182356,9.13,8.1,12.2051997116,134.47
2020-12-08 06:30:00,40.1615,-4.662,40.4311801244,26.9715,-12.522,29.7365481563,13.19,7.86,15.3543381492,132.91,39.5615,-4.282,39.7925596846,26.9715,-12.522,29.7365481563,12.59,8.24,15.0467837095,133.25
2020-12-08 07:00:00,42.5125,-3.9365,42.694363662,27.5725,-12.7065,30.3594779023,14.94,8.77,17.3238708146,132.13,41.9725,-3.5265,42.1203864951,27.5725,-12.7065,30.3594779023,14.4,9.18,17.0772480219,132.47
2020-12-08 07:30:00,45.2955,-3.0035,45.3949703436,25.9255,-12.2135,28.6583518804,19.37,9.21,21.448100149,130.94,44.8955,-2.5235000000000003,44.966364902,25.9255,-12.2135,28.6583518804,18.97,9.69,21.3015727119,131.27
2020-12-08 08:00:00,48.0675,-2.0055,48.1093191232,28.2475,-12.8655,31.0393676885,19.82,10.86,22.6002654852,131.66,47.6575,-1.4755,47.6803356375,28.2475,-12.8655,31.0393676885,19.41,11.39,22.5051149742,131.99
2020-12-08 08:30:00,51.8755,-1.4485000000000001,51.895719019,29.3655,-12.7885,32.0293353428,22.51,11.34,25.2050729021,132.31,51.5555,-0.8785000000000001,51.562984228,29.3655,-12.7885,32.0293353428,22.19,11.91,25.1842053677,132.66
2020-12-08 09:00:00,54.984,-1.0505,54.9940342787,33.024,-12.8905,35.4506638337,21.96,11.84,24.9484909363,132.53,54.634,-0.47050000000000003,54.636025901,33.024,-12.8905,35.4506638337,21.61,12.42,24.9248570708,132.88
2020-12-08 09:30:00,55.7425,-0.485,55.7446098852,31.5025,-13.185,34.1504279805,24.24,12.7,27.3654453645,132.08,55.4725,0.145,55.472689508,31.5025,-13.185,34.1504279805,23.97,13.33,27.4271726578,132.43
2020-12-08 10:00:00,55.7205,-0.8365,55.7267785943,28.7005,-12.3165,31.2316325622,27.02,11.48,29.3576361446,132.5,55.5105,-0.20650000000000002,55.5108840904,28.7005,-12.3165,31.2316325622,26.81,12.11,29.4181610574,132.85
2020-12-08 10:30:00,54.508,-1.1275,54.5196599425,30.088,-11.1275,32.0797288057,24.42,10.0,26.3881867509,133.33,54.238,-0.5775,54.2410743833,30.088,-11.1275,32.0797288057,24.15,10.55,26.3538422246,133.67
2020-12-08 11:00:00,54.5345,-1.244,54.5486867509,31.4645,-10.834,33.2774746075,23.07,9.59,24.9838547866,133.52,54.2245,-0.714,54.2292005865,31.4645,-10.834,33.2774746075,22.76,10.12,24.908472454200002,133.86
2020-12-08 11:30:00,54.418,-1.096,54.4290358173,33.598,-11.066,35.3734640656,20.82,9.97,23.084048605,132.57,54.048,-0.5760000000000001,54.0510691846,33.598,-11.066,35.3734640656,20.45,10.49,22.9835288848,132.89
2020-12-08 12:00:00,54.6805,-0.9265,54.6883486906,29.2405,-11.1465,31.292991268,25.44,10.22,27.4160901662,131.96,54.4405,-0.35650000000000004,54.4416672458,29.2405,-11.1465,31.292991268,25.2,10.79,27.4128455291,132.28
2020-12-08 12:30:00,55.193,-0.7815000000000001,55.1985325099,28.433,-11.2715,30.5856535201,26.76,10.49,28.7426112245,132.03,55.003,-0.18150000000000002,55.0032994579,28.433,-11.2715,30.5856535201,26.57,11.09,28.7915438975,132.35
2020-12-08 13:00:00,55.214,-0.807,55.2198971839,26.114,-10.307,28.074458944,29.1,9.5,30.6114357716,132.14,55.104,-0.217,55.1044272722,26.114,-10.307,28.074458944,28.99,10.09,30.6957358602,132.48
2020-12-08 13:30:00,54.178,-1.212,54.1915549509,28.958,-10.872,30.9316366848,25.22,9.66,27.0067398995,132.23,53.948,-0.662,53.9520615732,28.958,-10.872,30.9316366848,24.99,10.21,26.9952625473,132.57
2020-12-08 14:00:00,53.569,-1.185,53.5821050912,29.789,-10.995,31.7533391315,23.78,9.81,25.7240062976,132.15,53.299,-0.635,53.3027825352,29.789,-10.995,31.7533391315,23.51,10.36,25.6914324241,132.49
2020-12-08 14:30:00,53.746,-1.216,53.7597542033,30.886,-10.676,32.6790754459,22.86,9.46,24.7400727566,132.65,53.446,-0.706,53.4506627835,30.886,-10.676,32.6790754459,22.56,9.97,24.6648434011,132.99
2020-12-08 15:00:00,53.391,-1.195,53.4043716001,34.931,-11.075,36.6446501689,18.46,9.88,20.9376694023,132.58,52.961,-0.705,52.9656921601,34.931,-11.075,36.6446501689,18.03,10.37,20.7994663393,132.92
2020-12-08 15:30:00,53.5065,-1.153,53.5189214321,33.3065,-10.683,34.9778420039,20.2,9.53,22.3351942011,132.44,53.1365,-0.663,53.1406360637,33.3065,-10.683,34.9778420039,19.83,10.02,22.2177699151,132.78
2020-12-08 16:00:00,54.9535,-0.808,54.9594398284,32.7235,-10.318,34.3116390785,22.23,9.51,24.178771681,131.7,54.6435,-0.298,54.64431257,32.7235,-10.318,34.3116390785,21.92,10.02,24.1015933083,132.05
2020-12-08 16:30:00,56.584,-0.677,56.5880498427,34.134,-10.587,35.7381382419,22.45,9.91,24.5399796251,132.06,56.284,-0.137,56.2841667345,34.134,-10.587,35.7381382419,22.15,10.45,24.4913249948,132.4
2020-12-08 17:00:00,57.1715,-0.839,57.1776558915,33.8915,-10.419,35.4568658126,23.28,9.58,25.1740898545,131.99,56.9015,-0.319,56.9023941785,33.8915,-10.419,35.4568658126,23.01,10.1,25.1290688248,132.34
2020-12-08 17:30:00,56.5665,-1.4155,56.5842077129,33.9465,-10.4055,35.5054825696,22.62,8.99,24.3410044986,131.99,56.2665,-0.9055000000000001,56.2737856599,33.9465,-10.4055,35.5054825696,22.32,9.5,24.2576256052,132.34
2020-12-08 18:00:00,56.0855,-1.5645,56.1073165505,34.3655,-10.3945,35.903108786,21.72,8.83,23.4462640947,132.02,55.7655,-1.0745,55.775850872,34.3655,-10.3945,35.903108786,21.4,9.32,23.3414309758,132.37
2020-12-08 18:30:00,55.439,-1.6435,55.4633555895,36.469,-10.993500000000001,38.0899593495,18.97,9.35,21.1490756299,131.91,55.049,-1.1735,55.0615065472,36.469,-10.993500000000001,38.0899593495,18.58,9.82,21.0154419416,132.26
2020-12-08 19:00:00,54.5225,-1.6445,54.5472949513,37.6525,-11.1145,39.2586661325,16.87,9.47,19.3462606206,131.35,54.0725,-1.1945000000000001,54.0856920682,37.6525,-11.1145,39.2586661325,16.42,9.92,19.1839203501,131.71
2020-12-08 19:30:00,53.63,-1.7455,53.6583979471,39.5,-12.0555,41.2987297656,14.13,10.31,17.4915122274,130.98,53.1,-1.3054999999999999,53.116045883,39.5,-12.0555,41.2987297656,13.6,10.75,17.3355847897,131.32
2020-12-08 20:00:00,52.228,-2.0775,52.2693025614,38.968,-12.2775,40.8563585045,13.26,10.2,16.7292438562,131.17,51.668,-1.6375000000000002,51.6939419105,38.968,-12.2775,40.8563585045,12.7,10.64,16.5680294543,131.51
2020-12-08 20:30:00,52.0285,-1.928,52.06421032,37.0185,-13.088,39.2640431725,15.01,11.16,18.7041626383,130.4,51.5385,-1.458,51.5591189437,37.0185,-13.088,39.2640431725,14.52,11.63,18.6034217283,130.73
2020-12-08 21:00:00,51.625,-2.793,51.7004978119,34.025,-13.123,36.4679825875,17.6,10.33,20.407569674,131.46,51.185,-2.313,51.2372344492,34.025,-13.123,36.4679825875,17.16,10.81,20.2810675261,131.81
2020-12-08 21:30:00,50.262,-3.786,50.4043890946,31.092,-12.466,33.4979644158,19.17,8.68,21.0435572088,131.91,49.882,-3.336,49.9934277681,31.092,-12.466,33.4979644158,18.79,9.13,20.8906917071,132.26
2020-12-08 22:00:00,48.771,-4.0615,48.9398224685,31.481,-12.5715,33.8983181478,17.29,8.51,19.2708121261,131.82,48.331,-3.6215,48.466491757200004,31.481,-12.5715,33.8983181478,16.85,8.95,19.0794391951,132.17
2020-12-08 22:30:00,46.955,-4.2305,47.1451922814,32.645,-12.8305,35.0758856659,14.31,8.6,16.6953915797,130.95,46.445,-3.8305,46.6026904293,32.645,-12.8305,35.0758856659,13.8,9.0,16.4754362613,131.3
2020-12-08 23:00:00,45.1915,-4.748,45.4402374141,29.5915,-12.358,32.0683182635,15.6,7.61,17.3571915931,131.58,44.7015,-4.368,44.9144022141,29.5915,-12.358,32.0683182635,15.11,7.99,17.0924603261,131.94
2020-12-08 23:30:00,43.819,-4.8935,44.0913948889,31.019,-12.663499999999999,33.5043667788,12.8,7.77,14.9737403477,131.35,43.249,-4.5335,43.4859589207,31.019,-12.663499999999999,33.5043667788,12.23,8.13,14.6857005281,131.7
2020-12-09 00:00:00,42.747,-5.1335,43.0541383754,30.567,-12.7135,33.1055066605,12.18,7.58,14.3460377805,132.69,42.147,-4.7835,42.4175845759,30.567,-12.7135,33.1055066605,11.58,7.93,14.0350026719,133.05
2020-12-09 00:30:00,41.988,-5.569,42.3557068764,26.878,-11.679,29.3057319479,15.11,6.11,16.2985950315,132.69,41.478,-5.229,41.8063024555,26.878,-11.679,29.3057319479,14.6,6.45,15.9612812769,133.05
2020-12-09 01:00:00,41.7465,-5.624,42.1236232802,25.0965,-11.204,27.4838848828,16.65,5.58,17.5601509105,132.91,41.2765,-5.274,41.6120719053,25.0965,-11.204,27.4838848828,16.18,5.93,17.2324490424,133.26
2020-12-09 01:30:00,41.521,-5.5755,41.8936706586,26.961,-11.8355,29.4444320925,14.56,6.26,15.8486971073,132.74,40.991,-5.2455,41.3252628697,26.961,-11.8355,29.4444320925,14.03,6.59,15.5006128911,133.1
2020-12-09 02:00:00,41.2225,-5.4585,41.5823247126,29.7825,-12.6685,32.3649223466,11.44,7.21,13.5224886763,133.32,40.5925,-5.1185,40.9139352605,29.7825,-12.6685,32.3649223466,10.81,7.55,13.1855451158,133.69
2020-12-09 02:30:00,41.076,-5.479,41.4398023282,30.476,-12.899000000000001,33.0933645464,10.6,7.42,12.9389489527,133.14,40.426,-5.159,40.7538557317,30.476,-12.899000000000001,33.0933645464,9.95,7.74,12.605954942,133.5
2020-12-09 03:00:00,40.861,-5.431,41.2203479122,31.451,-13.301,34.1479428663,9.41,7.87,12.2672327768,133.44,40.161,-5.101,40.4836525279,31.451,-13.301,34.1479428663,8.71,8.2,11.962612590900001,133.8
2020-12-09 03:30:00,40.746,-5.6335,41.1335974387,30.246,-12.9635,32.9070334161,10.5,7.33,12.8054246318,133.47,40.086,-5.3035,40.4353126394,30.246,-12.9635,32.9070334161,9.84,7.66,12.4700120289,133.84
2020-12-09 04:00:00,40.5275,-5.5545,40.9063653543,30.1375,-12.8345,32.7565763855,10.39,7.28,12.6866268172,133.78,39.8575,-5.2345,40.1997549308,30.1375,-12.8345,32.7565763855,9.72,7.6,12.3384926146,134.15
2020-12-09 04:30:00,40.774,-5.923,41.2019538978,27.034,-12.583,29.8189376907,13.74,6.66,15.2690274739,133.81,40.194,-5.583,40.579890648,27.034,-12.583,29.8189376907,13.16,7.0,14.9058914527,134.18
2020-12-09 05:00:00,40.591,-5.811,41.004841202,28.941,-12.401,31.4859696055,11.65,6.59,13.3847151632,134.12,39.961,-5.501,40.3378547025,28.941,-12.401,31.4859696055,11.02,6.9,13.001938317,134.5
2020-12-09 05:30:00,40.8885,-5.575,41.2668154484,32.1485,-13.385,34.8236166595,8.74,7.8100000000000005,11.7210793018,133.75,40.1785,-5.255,40.5206970232,32.1485,-13.385,34.8236166595,8.03,8.13,11.4270643649,134.11
2020-12-09 06:00:00,41.859,-5.389,42.2044689814,31.659,-13.279,34.3310955549,10.2,7.89,12.8954294229,133.78,41.179,-5.059,41.4885950835,31.659,-13.279,34.3310955549,9.52,8.22,12.5777104435,134.15
2020-12-09 06:30:00,44.227,-4.476,44.4529200953,29.477,-12.636,32.0712024252,14.75,8.16,16.8566930327,133.14,43.687,-4.076,43.876733527,29.477,-12.636,32.0712024252,14.21,8.56,16.5890837601,133.5
2020-12-09 07:00:00,46.8435,-3.7720000000000002,46.9951218346,28.0735,-12.162,30.5946996431,18.77,8.39,20.559790855,132.71,46.4235,-3.322,46.542207041,28.0735,-12.162,30.5946996431,18.35,8.84,20.368311172,133.07
2020-12-09 07:30:00,49.972,-2.9045,50.0563373036,27.962,-12.0645,30.453663232,22.01,9.16,23.8400020973,132.19,49.642,-2.4045,49.7001990363,27.962,-12.0645,30.453663232,21.68,9.66,23.7347424675,132.54
2020-12-09 08:00:00,52.1395,-2.512,52.1999770522,30.4395,-11.082,32.3940408756,21.7,8.57,23.3309858343,132.05,51.8195,-2.022,51.8589342761,30.4395,-11.082,32.3940408756,21.38,9.06,23.2204220461,132.4
2020-12-09 08:30:00,54.012,-1.818,54.0425875398,30.962,-11.228,32.9349879004,23.05,9.41,24.896798991,131.8,53.732,-1.298,53.747675559,30.962,-11.228,32.9349879004,22.77,9.93,24.8410507024,132.15
2020-12-09 09:00:00,54.5465,-1.337,54.5628832747,31.0465,-11.107,32.9734834564,23.5,9.77,25.4500078585,131.3,54.2665,-0.797,54.2723523652,31.0465,-11.107,32.9734834564,23.22,10.31,25.4059933874,131.64
2020-12-09 09:30:00,56.317,-0.9545,56.3250881868,29.167,-10.8045,31.103876113,27.15,9.85,28.881568517,131.08,56.157,-0.3645,56.1581829233,29.167,-10.8045,31.103876113,26.99,10.44,28.9387923038,131.42
2020-12-09 10:00:00,56.7695,-0.886,56.7764134677,29.4595,-10.906,31.4134203208,27.31,10.02,29.0901443792,130.85,56.6195,-0.296,56.6202737211,29.4595,-10.906,31.4134203208,27.16,10.61,29.158835710600002,131.18
2020-12-09 10:30:00,56.886,-0.928,56.8935688808,29.366,-10.818,31.2952245558,27.52,9.89,29.2431615938,130.72,56.756,-0.328,56.7569477685,29.366,-10.818,31.2952245558,27.39,10.49,29.3300562563,131.04
2020-12-09 11:00:00,57.4675,-0.468,57.469405602,31.0175,-11.438,33.0592369883,26.45,10.97,28.6346538306,130.95,57.2875,0.14200000000000002,57.2876759893,31.0175,-11.438,33.0592369883,26.27,11.58,28.7090456128,131.28
2020-12-09 11:30:00,57.814,-0.5485,57.8166018394,28.604,-11.0685,30.6708413359,29.21,10.52,31.0466503829,131.57,57.704,0.07150000000000001,57.7040442972,28.604,-11.0685,30.6708413359,29.1,11.14,31.159422331,131.91
2020-12-09 12:00:00,58.359,-0.613,58.3622193718,26.919,-10.993,29.0771148844,31.44,10.38,33.1091830162,131.53,58.319,0.037,58.3190117372,26.919,-10.993,29.0771148844,31.4,11.03,33.2809389892,131.86
2020-12-09 12:30:00,58.333,-0.42,58.334511989,27.203,-10.38,29.1161056634,31.13,9.96,32.6845299798,131.45,58.293,0.22,58.2934151427,27.203,-10.38,29.1161056634,31.09,10.6,32.8473454026,131.79
2020-12-09 13:00:00,58.2915,-0.739,58.2961842083,28.4215,-10.759,30.3897637906,29.87,10.02,31.505829619300002,131.41,58.2115,-0.11900000000000001,58.2116216339,28.4215,-10.759,30.3897637906,29.79,10.64,31.6331108176,131.79
2020-12-09 13:30:00,57.622,-1.0415,57.6314116281,30.432,-11.4915,32.5293897307,27.19,10.45,29.1289992962,131.62,57.452,-0.4415,57.4536963672,30.432,-11.4915,32.5293897307,27.02,11.05,29.1921718959,131.97
2020-12-09 14:00:00,56.9935,-0.969,57.0017368442,31.5735,-11.679,33.6642977537,25.42,10.71,27.5840624274,131.47,56.783500000000004,-0.379,56.7847647988,31.5735,-11.679,33.6642977537,25.21,11.3,27.6266918034,131.82
2020-12-09 14:30:00,56.6605,-1.027,56.6698066809,31.3405,-11.687,33.4486607991,25.32,10.66,27.4724953362,131.53,56.4405,-0.437,56.4421917474,31.3405,-11.687,33.4486607991,25.1,11.25,27.5058630114,131.86
2020-12-09 15:00:00,56.6335,-1.0645,56.6435034448,30.3135,-11.7545,32.5127137056,26.32,10.69,28.4080710362,132.03,56.4335,-0.4645,56.4354116003,30.3135,-11.7545,32.5127137056,26.12,11.29,28.4555530609,132.37
2020-12-09 15:30:00,56.6865,-1.0995,56.6971620322,30.2565,-11.4495,32.3503762343,26.43,10.35,28.3842808611,132.14,56.5065,-0.5095000000000001,56.5087969479,30.2565,-11.4495,32.3503762343,26.25,10.94,28.4384616321,132.49
2020-12-09 16:00:00,57.7595,-0.8735,57.7661046159,29.9495,-11.0035,31.9068889505,27.81,10.13,29.597516787700002,131.73,57.6195,-0.2735,57.6201491017,29.9495,-11.0035,31.9068889505,27.67,10.73,29.6776313071,132.07
2020-12-09 16:30:00,58.507,-1.0675,58.5167378213,29.457,-11.0075,31.4464609336,29.05,9.94,30.7035193423,131.88,58.407,-0.4675,58.4088709465,29.457,-11.0075,31.4464609336,28.95,10.54,30.8089938167,132.22
2020-12-09 17:00:00,58.1895,-1.437,58.2072407803,31.7495,-11.447,33.7500305074,26.44,10.01,28.2714290406,131.68,58.0195,-0.847,58.0256821524,31.7495,-11.447,33.7500305074,26.27,10.6,28.3279526263,132.02
2020-12-09 17:30:00,57.2465,-1.3175,57.2616587998,35.1765,-11.6475,37.054694824,22.07,10.33,24.3678846025,131.8,56.9365,-0.7875000000000001,56.9419457737,35.1765,-11.6475,37.054694824,21.76,10.86,24.3194819024,132.14
2020-12-09 18:00:00,55.7685,-0.9975,55.7774201492,38.5985,-11.9475,40.4052837943,17.17,10.95,20.3644641471,131.8,55.3285,-0.4975,55.3307366524,38.5985,-11.9475,40.4052837943,16.73,11.45,20.2730214818,132.14
2020-12-09 18:30:00,56.2005,-0.8815000000000001,56.2074127006,40.4705,-12.9915,42.504593193,15.73,12.11,19.8515742449,131.61,55.7005,-0.36150000000000004,55.7016730673,40.4705,-12.9915,42.504593193,15.23,12.63,19.7855957707,131.94
2020-12-09 19:00:00,56.131,-1.221,56.144278444,37.161,-14.031,39.7216424887,18.97,12.81,22.8901070334,131.38,55.731,-0.651,55.734802072,37.161,-14.031,39.7216424887,18.57,13.38,22.8881912785,131.71
2020-12-09 19:30:00,55.1195,-1.1855,55.1322472832,38.7095,-14.9255,41.4872985443,16.41,13.74,21.4027031003,131.59,54.6295,-0.6155,54.6329672496,38.7095,-14.9255,41.4872985443,15.92,14.31,21.4061322989,131.92
2020-12-09 20:00:00,54.135,-1.263,54.1497312459,40.075,-15.273,42.886713024,14.06,14.01,19.8485188364,131.43,53.575,-0.723,53.5798782567,40.075,-15.273,42.886713024,13.5,14.55,19.8482366975,131.75
2020-12-09 20:30:00,53.132,-1.625,53.1568438585,40.822,-15.485,43.660289841,12.31,13.86,18.5374135197,131.2,52.532,-1.095,52.5434110903,40.822,-15.485,43.660289841,11.71,14.39,18.5525254346,131.51
2020-12-09 21:00:00,52.081,-1.5765,52.1048549873,43.061,-16.3065,46.0451046611,9.02,14.73,17.2723275791,131.26,51.381,-1.0565,51.3918607685,43.061,-16.3065,46.0451046611,8.32,15.25,17.3719572875,131.56
2020-12-09 21:30:00,50.7785,-1.7349999999999999,50.8081320976,43.6185,-16.545,46.6509439052,7.16,14.81,16.4499756839,131.16,50.0185,-1.235,50.0337442857,43.6185,-16.545,46.6509439052,6.4,15.31,16.5938572972,131.5
2020-12-09 22:00:00,49.1485,-2.0895,49.1928964638,44.4385,-16.7195,47.4797005309,4.71,14.63,15.3694827499,131.08,48.3185,-1.6195,48.3456329207,44.4385,-16.7195,47.4797005309,3.88,15.1,15.590522762199999,131.44
2020-12-09 22:30:00,47.4655,-2.723,47.5435423507,41.6555,-15.933,44.5986677968,5.8100000000000005,13.21,14.4312230944,131.64,46.6655,-2.283,46.7213118314,41.6555,-15.933,44.5986677968,5.01,13.65,14.5403782619,132.02
2020-12-09 23:00:00,45.7615,-3.075,45.8646978323,41.9015,-16.105,44.8899401565,3.86,13.03,13.5897203798,133.27,44.8915,-2.6550000000000002,44.9699432649,41.9015,-16.105,44.8899401565,2.99,13.45,13.778338071,133.63
2020-12-09 23:30:00,44.2635,-3.344,44.3896358202,41.8535,-16.314,44.9206195221,2.41,12.97,13.1920051546,133.73,43.3335,-2.934,43.4327132269,41.8535,-16.314,44.9206195221,1.48,13.38,13.4616046592,134.08
2020-12-10 00:00:00,42.9935,-3.567,43.141216154,41.5135,-15.857,44.438892102,1.48,12.29,12.3787923482,132.65,42.0635,-3.197,42.1848176629,41.5135,-15.857,44.438892102,0.55,12.66,12.6719414456,132.98
2020-12-10 00:30:00,42.44,-3.394,42.5754957223,43.27,-16.594,46.3427851558,-0.8300000000000001,13.2,13.2260689549,132.39,41.44,-3.024,41.5501886398,43.27,-16.594,46.3427851558,-1.83,13.57,13.6928375438,132.73
2020-12-10 01:00:00,42.2175,-3.6675,42.3765013008,41.7175,-16.0975,44.7155377078,0.5,12.43,12.4400522507,132.09,41.2675,-3.2875,41.398239244,41.7175,-16.0975,44.7155377078,-0.45,12.81,12.8179015443,132.43
2020-12-10 01:30:00,41.938,-3.6415,42.0957998647,40.778,-15.9315,43.7796525369,1.16,12.29,12.3446223109,132.5,40.988,-3.2815,41.1191486567,40.778,-15.9315,43.7796525369,0.21,12.65,12.6517429629,132.85
2020-12-10 02:00:00,41.5735,-4.145,41.7796233498,38.9235,-15.405,41.8611141425,2.65,11.26,11.567631564,133.11,40.6835,-3.785,40.8591898751,38.9235,-15.405,41.8611141425,1.76,11.62,11.7525316422,133.45
2020-12-10 02:30:00,41.167,-4.3975,41.4012064468,36.637,-14.8175,39.5199705877,4.53,10.42,11.3620992779,133.44,40.317,-4.0475,40.5196587504,36.637,-14.8175,39.5199705877,3.68,10.77,11.381357564,133.78
2020-12-10 03:00:00,40.849,-4.6405,41.1117384849,36.189,-14.7305,39.0721301089,4.66,10.09,11.1141216477,133.67,40.009,-4.2905,40.2383954855,36.189,-14.7305,39.0721301089,3.8200000000000003,10.44,11.116924035,134.02
2020-12-10 03:30:00,40.502,-4.7625,40.7810422899,36.312,-14.7525,39.1943567398,4.19,9.99,10.8331066643,133.81,39.632,-4.4225,39.8779880417,36.312,-14.7525,39.1943567398,3.32,10.33,10.8504055224,134.16
2020-12-10 04:00:00,40.3375,-5.1165,40.6606994345,33.3275,-13.9265,36.1202112189,7.01,8.81,11.2586055975,134.23,39.5575,-4.7865,39.8460335353,33.3275,-13.9265,36.1202112189,6.23,9.14,11.0613064328,134.58
2020-12-10 04:30:00,40.271,-5.3025,40.6185911529,32.871,-13.8125,35.6551230155,7.4,8.51,11.2774154841,134.37,39.501,-4.9725,39.8127461656,32.871,-13.8125,35.6551230155,6.63,8.84,11.05,134.73
2020-12-10 05:00:00,40.1865,-5.38,40.5450266031,32.7565,-13.63,35.4790810514,7.43,8.25,11.1025852845,133.81,39.4265,-5.05,39.7486025195,32.7565,-13.63,35.4790810514,6.67,8.58,10.8676262358,134.17
2020-12-10 05:30:00,40.5205,-5.4465,40.8849028677,30.3005,-12.7865,32.8879139275,10.22,7.34,12.5826865176,132.78,39.8605,-5.1265,40.1888101653,30.3005,-12.7865,32.8879139275,9.56,7.66,12.2502734663,133.12
2020-12-10 06:00:00,41.707,-5.2355,42.0343229903,29.747,-12.8755,32.4139246197,11.96,7.64,14.1919413753,133.69,41.077,-4.8855,41.3665086664,29.747,-12.8755,32.4139246197,11.33,7.99,13.8639460472,134.04
2020-12-10 06:30:00,43.859,-4.4925,44.0884841795,28.189,-12.3125,30.7606465675,15.67,7.82,17.5128895389,132.59,43.359,-4.0925,43.5517099234,28.189,-12.3125,30.7606465675,15.17,8.22,17.253906804,132.93
2020-12-10 07:00:00,46.1045,-3.852,46.2651361637,28.9545,-12.412,31.5027112206,17.15,8.56,19.1675793986,132.35,45.6345,-3.412,45.7618764284,28.9545,-12.412,31.5027112206,16.68,9.0,18.9531633244,132.69
2020-12-10 07:30:00,48.979,-2.808,49.0594262604,30.259,-12.768,32.8424862792,18.72,9.96,21.2047164565,131.83,48.549,-2.328,48.6047835609,30.259,-12.768,32.8424862792,18.29,10.44,21.0598599236,132.16
2020-12-10 08:00:00,51.11,-1.9180000000000001,51.1459756384,32.7,-13.388,35.3345234013,18.41,11.47,21.6907584008,131.66,50.68,-1.388,50.6990033827,32.7,-13.388,35.3345234013,17.98,12.0,21.6166694937,131.98
2020-12-10 08:30:00,53.239,-1.2355,53.2533339919,32.519,-13.6255,35.2581850249,20.72,12.39,24.1418826938,131.98,52.869,-0.6655,52.8731883969,32.519,-13.6255,35.2581850249,20.35,12.96,24.1264191292,132.33
2020-12-10 09:00:00,54.0965,-0.8825000000000001,54.1036978265,33.2065,-13.5725,35.8731710126,20.89,12.69,24.442344404700002,131.98,53.7265,-0.29250000000000004,53.7272962143,33.2065,-13.5725,35.8731710126,20.52,13.28,24.4423566785,132.33
2020-12-10 09:30:00,55.3885,-0.309,55.3893619141,32.2585,-13.079,34.8090658198,23.13,12.77,26.4210105787,131.82,55.0985,0.311,55.0993777029,32.2585,-13.079,34.8090658198,22.84,13.39,26.4756057532,132.15
2020-12-10 10:00:00,56.0855,-0.3885,56.0868455389,30.3155,-12.7585,32.8908629029,25.77,12.37,28.5851324993,132.38,55.8455,0.2515,55.8460663118,30.3155,-12.7585,32.8908629029,25.53,13.01,28.6538130098,132.72
2020-12-10 10:30:00,56.38,-0.531,56.3825004855,28.81,-12.371,31.3537516256,27.57,11.84,30.004841276,132.9,56.21,0.109,56.2101056839,28.81,-12.371,31.3537516256,27.4,12.48,30.1083111449,133.25
2020-12-10 11:00:00,56.6145,-0.527,56.6169527549,27.5845,-12.037,30.0964118999,29.03,11.51,31.2285286237,132.79,56.4845,0.133,56.4846565826,27.5845,-12.037,30.0964118999,28.9,12.17,31.357916066,133.15
2020-12-10 11:30:00,57.001,-0.41600000000000004,57.0025179882,26.301,-11.816,28.8333219904,30.7,11.4,32.7482823977,132.64,56.911,0.254,56.911566812,26.301,-11.816,28.8333219904,30.61,12.07,32.9037535853,132.99
2020-12-10 12:00:00,56.9095,-0.6835,56.913604371,27.2595,-12.0835,29.8176342539,29.65,11.4,31.7660589309,132.5,56.7995,-0.0335,56.799509879,27.2595,-12.0835,29.8176342539,29.54,12.05,31.9031988992,132.85
2020-12-10 12:30:00,56.7255,-0.7985,56.7311197889,27.8655,-12.1285,30.3905676568,28.86,11.33,31.0043303427,132.02,56.5955,-0.14850000000000002,56.595694823,27.8655,-12.1285,30.3905676568,28.73,11.98,31.1276934578,132.36
2020-12-10 13:00:00,56.6105,-0.9460000000000001,56.6184036003,28.0005,-12.326,30.5934351822,28.61,11.38,30.7902013634,131.73,56.4805,-0.306,56.4813289172,28.0005,-12.326,30.5934351822,28.48,12.02,30.9126317223,132.08
2020-12-10 13:30:00,56.464,-0.9865,56.4726170657,28.604,-12.5765,31.2467145193,27.86,11.59,30.1746201302,132.06,56.304,-0.3365,56.3050055346,28.604,-12.5765,31.2467145193,27.7,12.24,30.2837844399,132.4
2020-12-10 14:00:00,56.1575,-0.9520000000000001,56.1655687254,27.7975,-12.182,30.3496644174,28.36,11.23,30.5024998975,131.78,56.0175,-0.322,56.0184254531,27.7975,-12.182,30.3496644174,28.22,11.86,30.6109130867,132.11
2020-12-10 14:30:00,56.279,-0.8635,56.2856240371,27.849,-12.3535,30.4659771425,28.43,11.49,30.6640669188,132.24,56.139,-0.2235,56.1394448962,27.849,-12.3535,30.4659771425,28.29,12.13,30.7808544391,132.59
2020-12-10 15:00:00,56.078,-0.9115000000000001,56.0854073378,27.618,-12.1915,30.1891801189,28.46,11.28,30.6138857383,131.79,55.948,-0.2615,55.9486111199,27.618,-12.1915,30.1891801189,28.33,11.93,30.7394502228,132.14
2020-12-10 15:30:00,56.3075,-1.0215,56.3167649861,27.6475,-12.2915,30.2566559372,28.66,11.27,30.7962416538,131.85,56.1775,-0.3915,56.1788641617,27.6475,-12.2915,30.2566559372,28.53,11.9,30.9123098458,132.2
2020-12-10 16:00:00,57.302,-0.643,57.3056075179,30.502,-13.093,33.1933525423,26.8,12.45,29.5506768112,131.48,57.122,0.017,57.1220025297,30.502,-13.093,33.1933525423,26.62,13.11,29.6731612741,131.81
2020-12-10 16:30:00,58.1035,-0.797,58.1089659282,31.7635,-13.697,34.5908621062,26.34,12.9,29.3292618386,132.53,57.8835,-0.137,57.8836621271,31.7635,-13.697,34.5908621062,26.12,13.56,29.4300526673,132.88
2020-12-10 17:00:00,59.5235,-0.6685,59.5272537961,31.2635,-13.3685,34.0018120767,28.26,12.7,30.9825370168,131.38,59.3935,0.0115,59.3935011133,31.2635,-13.3685,34.0018120767,28.13,13.38,31.1499807384,131.73
2020-12-10 17:30:00,59.7425,-1.629,59.7647048621,29.4525,-13.049,32.2137572669,30.29,11.42,32.3712912934,131.9,59.6725,-0.9590000000000001,59.6802055731,29.4525,-13.049,32.2137572669,30.22,12.09,32.5486789286,132.25
2020-12-10 18:00:00,59.5005,-1.816,59.528206392,30.8805,-13.446,33.6808580094,28.62,11.63,30.892738629,132.03,59.3805,-1.156,59.3917512475,30.8805,-13.446,33.6808580094,28.5,12.29,31.0369795567,132.38
2020-12-10 18:30:00,59.2835,-1.7125,59.3082290117,32.6535,-13.9425,35.5055540514,26.63,12.23,29.3040918644,132.92,59.0835,-1.0625,59.0930527093,32.6535,-13.9425,35.5055540514,26.43,12.88,29.4013486085,133.28
2020-12-10 19:00:00,58.246,-1.885,58.2764938976,33.656,-13.865,36.400062651,24.59,11.98,27.3530345666,132.0,57.996,-1.275,58.0100132822,33.656,-13.865,36.400062651,24.34,12.59,27.4033519847,132.34
2020-12-10 19:30:00,57.7045,-1.6495000000000002,57.7280709058,34.2645,-13.8695,36.9651050384,23.44,12.22,26.4341067562,130.35,57.4445,-1.0295,57.4537244267,34.2645,-13.8695,36.9651050384,23.18,12.84,26.4986414746,130.7
2020-12-10 20:00:00,56.7715,-2.0825,56.8096824362,33.7015,-13.8525,36.4373827065,23.07,11.77,25.8989922584,131.57,56.5015,-1.4925000000000002,56.5212089264,33.7015,-13.8525,36.4373827065,22.8,12.36,25.9347180436,131.92
2020-12-10 20:30:00,55.0125,-2.8245,55.0849612553,34.6225,-14.3945,37.4955882272,20.39,11.57,23.4439117896,132.6,54.6425,-2.2745,54.6898176675,34.6225,-14.3945,37.4955882272,20.02,12.12,23.4028801646,132.95
2020-12-10 21:00:00,53.55,-3.269,53.6496864949,32.75,-13.639,35.4765390223,20.8,10.37,23.2417060475,132.52,53.19,-2.739,53.2604752232,32.75,-13.639,35.4765390223,20.44,10.9,23.1647059122,132.85
2020-12-10 21:30:00,52.0475,-3.88,52.1919213696,31.1775,-13.28,33.8879758358,20.87,9.4,22.8892310924,132.24,51.7075,-3.37,51.8172023198,31.1775,-13.28,33.8879758358,20.53,9.91,22.796688356,132.57
2020-12-10 22:00:00,50.6225,-4.3875,50.8122786588,29.7625,-13.0475,32.4968254219,20.86,8.66,22.5861727612,132.68,50.2725,-3.9075,50.4241292686,29.7625,-13.0475,32.4968254219,20.51,9.14,22.4543915527,133.01
2020-12-10 22:30:00,48.943,-4.8895,49.1866288665,27.243,-12.4095,29.9362111706,21.7,7.52,22.966070626,132.95,48.623,-4.4295,48.82434433,27.243,-12.4095,29.9362111706,21.38,7.98,22.8207098926,133.28
2020-12-10 23:00:00,47.27,-5.2655,47.5623631693,28.63,-12.9555,31.4248608629,18.64,7.69,20.1639703432,133.54,46.84,-4.8355,47.0889335221,28.63,-12.9555,31.4248608629,18.21,8.12,19.938367536,133.89
2020-12-10 23:30:00,45.8535,-5.196,46.1469595775,27.6335,-12.506,30.3316725264,18.22,7.31,19.6317217788,133.18,45.4135,-4.776,45.6639481238,27.6335,-12.506,30.3316725264,17.78,7.73,19.3876584455,133.56
2020-12-11 00:00:00,44.872,-4.681,45.1154978361,32.792,-13.791,35.5739644262,12.08,9.11,15.130052875,132.09,44.262,-4.291,44.4695100603,32.792,-13.791,35.5739644262,11.47,9.5,14.8933172933,132.42
2020-12-11 00:30:00,44.4045,-4.866,44.6703209777,31.9745,-14.186,34.9801550347,12.43,9.32,15.5360001287,131.58,43.8245,-4.466,44.0514693994,31.9745,-14.186,34.9801550347,11.85,9.72,15.3264770903,131.89
2020-12-11 01:00:00,43.7865,-4.784,44.047068441,31.5865,-13.214,34.2391118204,12.2,8.43,14.8291908073,130.76,43.2065,-4.394,43.4293550292,31.5865,-13.214,34.2391118204,11.62,8.82,14.5882418406,131.06
2020-12-11 01:30:00,43.2415,-4.7395,43.5004618654,33.7615,-13.9295,36.5221830194,9.48,9.19,13.2032761086,132.45,42.5415,-4.3795,42.7663330495,33.7615,-13.9295,36.5221830194,8.78,9.55,12.972698254400001,132.78
2020-12-11 02:00:00,42.8285,-4.522,43.0665635528,35.7085,-14.682,38.6090416386,7.12,10.16,12.4064499354,132.37,42.0685,-4.142,42.2719156917,35.7085,-14.682,38.6090416386,6.36,10.54,12.3102071469,132.71
2020-12-11 02:30:00,42.363,-5.1735,42.6777327332,32.223,-13.7235,35.0236517406,10.14,8.55,13.2635628698,132.84,41.683,-4.8135,41.9600079987,32.223,-13.7235,35.0236517406,9.46,8.91,12.9953722532,133.18
2020-12-11 03:00:00,42.21,-4.928,42.4966973305,33.41,-14.048,36.2432670161,8.8,9.12,12.6733736629,133.0,41.5,-4.568,41.7506481866,33.41,-14.048,36.2432670161,8.09,9.48,12.4626843015,133.34
2020-12-11 03:30:00,41.6075,-5.1745,41.9280276963,32.5375,-13.7645,35.3291716079,9.07,8.59,12.4921175147,133.52,40.8875,-4.8245000000000005,41.1711483505,32.5375,-13.7645,35.3291716079,8.35,8.94,12.232992275,133.85
2020-12-11 04:00:00,41.7255,-5.265,42.0563618879,32.2355,-14.365,35.2913684242,9.49,9.1,13.1480074536,133.25,41.0355,-4.895,41.326423572,32.2355,-14.365,35.2913684242,8.8,9.47,12.9275248984,133.59
2020-12-11 04:30:00,41.572,-5.046,41.8771214388,32.192,-13.526,34.9181548768,9.38,8.48,12.6449515618,133.25,40.872,-4.676,41.1386115468,32.192,-13.526,34.9181548768,8.68,8.85,12.3961647295,133.56
2020-12-11 05:00:00,41.7185,-5.355,42.0607806305,32.5285,-13.735,35.309397293800004,9.19,8.38,12.4370615501,133.47,41.0085,-5.005,41.3127958053,32.5285,-13.735,35.309397293800004,8.48,8.73,12.1705916044,133.82
2020-12-11 05:30:00,42.4685,-4.856,42.7452246251,34.6185,-14.696,37.6086819531,7.85,9.84,12.5876169309,133.35,41.7285,-4.486,41.9689398037,34.6185,-14.696,37.6086819531,7.11,10.21,12.4417121008,133.69
2020-12-11 06:00:00,43.4535,-4.1105,43.6474841486,38.0735,-15.5205,41.115414658,5.38,11.41,12.6147730856,133.19,42.6235,-3.7105,42.7847000983,38.0735,-15.5205,41.115414658,4.55,11.81,12.6561684565,133.53
2020-12-11 06:30:00,45.978,-3.4895,46.1102276534,35.118,-14.6795,38.0626016485,10.86,11.19,15.5934505482,132.18,45.328,-3.0595,45.431136066,35.118,-14.6795,38.0626016485,10.21,11.62,15.4683063068,132.51
2020-12-11 07:00:00,48.334,-3.4925,48.4600156031,30.604,-13.6325,33.5029830351,17.73,10.14,20.4248011006,133.27,47.874,-2.9925,47.9674361651,30.604,-13.6325,33.5029830351,17.27,10.64,20.2845384468,133.63
2020-12-11 07:30:00,50.693,-2.9525,50.7789080746,28.713,-12.8525,31.4582759421,21.98,9.9,24.1066463864,132.15,50.363,-2.4225,50.4212284187,28.713,-12.8525,31.4582759421,21.65,10.43,24.0313836472,132.49
2020-12-11 08:00:00,52.2135,-2.5380000000000003,52.2751473097,26.2435,-11.868,28.8022692899,25.97,9.33,27.5951046383,131.95,52.0135,-1.978,52.0510966863,26.2435,-11.868,28.8022692899,25.77,9.89,27.6026266866,132.3
2020-12-11 08:30:00,53.6555,-1.987,53.6922792331,25.3055,-11.397,27.753557236,28.35,9.41,29.8708988817,132.09,53.5155,-1.407,53.5339928387,25.3055,-11.397,27.753557236,28.21,9.99,29.9266469889,132.45
2020-12-11 09:00:00,55.044,-1.2195,55.0575073559,29.864,-12.7795,32.4834437252,25.18,11.56,27.7067861723,132.02,54.814,-0.5995,54.8172782638,29.864,-12.7795,32.4834437252,24.95,12.18,27.7642738065,132.37
