Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-11 09:30:00,56.1545,-1.241,56.1682112164,26.1845,-12.121,28.8538850287,29.97,10.88,31.883778007,132.19,56.0645,-0.591,56.067614906,26.1845,-12.121,28.8538850287,29.88,11.53,32.0274148192,132.53
2020-12-11 10:00:00,56.626,-1.2415,56.639608034,26.786,-12.0915,29.3886741492,29.84,10.85,31.7513480029,132.1,56.536,-0.5915,56.5390941584,26.786,-12.0915,29.3886741492,29.75,11.5,31.8953366497,132.45
2020-12-11 10:30:00,56.086,-1.117,56.0971218959,28.616,-12.097,31.0678751285,27.47,10.98,29.5831252575,131.92,55.916,-0.487,55.9181207213,28.616,-12.097,31.0678751285,27.3,11.61,29.6661777113,132.27
2020-12-11 11:00:00,56.2255,-1.0195,56.2347422018,28.4355,-12.2595,30.9656745526,27.79,11.24,29.9770195316,131.86,56.0655,-0.3895,56.066852957,28.4355,-12.2595,30.9656745526,27.63,11.87,30.0718107203,132.22
2020-12-11 11:30:00,56.7755,-0.9405,56.7832892716,29.3155,-13.1705,32.1381488344,27.46,12.23,30.060347636,131.82,56.6055,-0.2805,56.6061949834,29.3155,-13.1705,32.1381488344,27.29,12.89,30.1810569729,132.17
2020-12-11 12:00:00,55.9395,-1.0065,55.9485540698,28.5295,-12.2865,31.0626858546,27.41,11.28,29.6402850863,132.03,55.7695,-0.3665,55.7707042496,28.5295,-12.2865,31.0626858546,27.24,11.92,29.7338863925,132.36
2020-12-11 12:30:00,56.377,-0.927,56.3846207578,28.877,-11.317,31.0154093637,27.5,10.39,29.3973145032,132.24,56.217,-0.317,56.2178937528,28.877,-11.317,31.0154093637,27.34,11.0,29.4699100779,132.58
2020-12-11 13:00:00,56.0355,-1.3085,56.0507754853,28.8255,-11.2585,30.9461350172,27.21,9.95,28.9721694044,132.4,55.8555,-0.7085,55.8599933092,28.8255,-11.2585,30.9461350172,27.03,10.55,29.0159163219,132.75
2020-12-11 13:30:00,55.9435,-1.585,55.96594873,27.6735,-11.435,29.942976259,28.27,9.85,29.9368568824,132.49,55.8035,-0.985,55.8121925501,27.6735,-11.435,29.942976259,28.13,10.45,30.008322179,132.83
2020-12-11 14:00:00,55.672,-1.9729999999999999,55.7069503114,31.032,-12.633,33.5048908818,24.64,10.66,26.8470706037,132.7,55.402,-1.383,55.4192592246,31.032,-12.633,33.5048908818,24.37,11.25,26.8413747785,133.05
2020-12-11 14:30:00,55.568,-1.976,55.6031222145,28.088,-12.996,30.9488571679,27.48,11.02,29.6072761327,132.4,55.408,-1.336,55.4241045034,28.088,-12.996,30.9488571679,27.32,11.66,29.7041747908,132.73
2020-12-11 15:00:00,55.8225,-2.004,55.8584597196,25.7725,-13.004,28.8673824974,30.05,11.0,32.0000390625,132.53,55.7225,-1.334,55.7384657328,25.7725,-13.004,28.8673824974,29.95,11.67,32.1432947907,132.86
2020-12-11 15:30:00,56.2985,-2.1035,56.3377831877,24.2385,-12.8735,27.4450703133,32.06,10.77,33.8206519748,132.86,56.2685,-1.4235,56.2865032179,24.2385,-12.8735,27.4450703133,32.03,11.45,34.0150466706,133.2
2020-12-11 16:00:00,58.2925,-2.0375,58.3280975388,23.4925,-12.3075,26.5211634832,34.8,10.27,36.2837828789,132.53,58.3425,-1.3475000000000001,58.358059105,23.4925,-12.3075,26.5211634832,34.85,10.96,36.5327811698,132.87
2020-12-11 16:30:00,59.647,-1.8895,59.6769203231,25.307,-12.0895,28.0463947639,34.34,10.2,35.822836292,132.11,59.697,-1.1995,59.7090496428,25.307,-12.0895,28.0463947639,34.39,10.89,36.0730397943,132.45
2020-12-11 17:00:00,61.2775,-1.9885000000000002,61.3097556552,24.5375,-12.0185,27.322760631,36.74,10.03,38.0844915943,131.23,61.4075,-1.2785,61.4208076998,24.5375,-12.0185,27.322760631,36.87,10.74,38.4024022686,131.56
2020-12-11 17:30:00,60.842,-2.4130000000000003,60.8898311132,26.062,-11.553,28.5078875577,34.78,9.14,35.9609232362,131.08,60.932,-1.7530000000000001,60.957211493,26.062,-11.553,28.5078875577,34.87,9.8,36.2209455978,131.41
2020-12-11 18:00:00,59.653,-2.5460000000000003,59.7073071324,26.263,-11.366,28.6169726736,33.39,8.82,34.5352645856,131.43,59.693,-1.916,59.7237415523,26.263,-11.366,28.6169726736,33.43,9.45,34.7399971215,131.78
2020-12-11 18:30:00,57.7075,-2.717,57.7714258544,25.8775,-10.547,27.9443055961,31.83,7.83,32.7789231062,131.58,57.7075,-2.137,57.747054689,25.8775,-10.547,27.9443055961,31.83,8.41,32.9222872838,131.92
2020-12-11 19:00:00,56.727,-3.075,56.8102821151,26.777,-10.525,28.7712244091,29.95,7.45,30.8626797281,131.77,56.667,-2.525,56.7232272883,26.777,-10.525,28.7712244091,29.89,8.0,30.9420765302,132.11
2020-12-11 19:30:00,55.8355,-3.2845,55.9320212445,27.6455,-10.7645,29.6672905824,28.19,7.48,29.1655018815,131.83,55.7255,-2.7445,55.7930428503,27.6455,-10.7645,29.6672905824,28.08,8.02,29.2028560247,132.18
2020-12-11 20:00:00,54.371,-3.5295,54.4854385249,27.381,-10.6495,29.3790913959,26.99,7.12,27.9133391052,131.73,54.241,-3.0195,54.3249800851,27.381,-10.6495,29.3790913959,26.86,7.63,27.9226879079,132.08
2020-12-11 20:30:00,52.978,-3.9065000000000003,53.1218337998,29.138,-11.0365,31.1581028988,23.84,7.13,24.8833779861,131.53,52.738,-3.4265,52.8491962687,29.138,-11.0365,31.1581028988,23.6,7.61,24.7966146883,131.87
2020-12-11 21:00:00,51.7855,-4.2215,51.957281227,30.1455,-11.2715,32.1838139831,21.64,7.05,22.7594397998,131.66,51.4955,-3.7715,51.6334265036,30.1455,-11.2715,32.1838139831,21.35,7.5,22.6290189801,132.01
2020-12-11 21:30:00,50.7285,-4.598,50.936453707,30.8485,-11.808,33.0311794559,19.88,7.21,21.1470683547,131.69,50.3785,-4.168,50.5506230056,30.8485,-11.808,33.0311794559,19.53,7.64,20.9711826085,132.04
2020-12-11 22:00:00,49.398,-4.772,49.6279597405,27.108,-12.312,29.772957663,22.29,7.54,23.5307394699,131.44,49.118,-4.302,49.3060354115,27.108,-12.312,29.772957663,22.01,8.01,23.422215949799998,131.79
2020-12-11 22:30:00,47.7955,-4.9235,48.0484200833,26.6055,-12.0235,29.1961843826,21.19,7.1,22.3478432964,132.2,47.4655,-4.4735,47.6758418122,26.6055,-12.0235,29.1961843826,20.86,7.55,22.1842759629,132.55
2020-12-11 23:00:00,46.507,-5.1085,46.7867269773,27.017,-12.2485,29.6638507488,19.49,7.14,20.7566784433,133.04,46.117,-4.6885,46.3547162784,27.017,-12.2485,29.6638507488,19.1,7.5600000000000005,20.5417526029,133.4
2020-12-11 23:30:00,45.024,-5.4415,45.3516317044,29.374,-13.0615,32.1470785337,15.65,7.62,17.4065188938,133.61,44.514,-5.0415,44.7985816544,29.374,-13.0615,32.1470785337,15.14,8.02,17.133009076,133.97
2020-12-12 00:00:00,43.928,-5.856,44.3166099787,28.798000000000002,-12.996,31.594632772,15.13,7.14,16.7301075908,134.06,43.398,-5.486,43.7433720694,28.798000000000002,-12.996,31.594632772,14.6,7.51,16.4182855378,134.43
2020-12-12 00:30:00,43.02,-5.5895,43.3815964465,32.2,-13.6895,34.9891756155,10.82,8.1,13.516005327,133.68,42.36,-5.2295,42.6815799877,32.2,-13.6895,34.9891756155,10.16,8.46,13.2210892138,134.04
2020-12-12 01:00:00,42.8255,-4.8605,43.1004397947,37.4955,-14.9505,40.3661983657,5.33,10.09,11.4112663627,133.14,42.0055,-4.5105,42.2469719684,37.4955,-14.9505,40.3661983657,4.51,10.44,11.3724975269,133.49
2020-12-12 01:30:00,42.6675,-4.9085,42.9489106789,37.6675,-15.3585,40.6782998477,5.0,10.45,11.5845802686,133.44,41.8375,-4.5385,42.0829465283,37.6675,-15.3585,40.6782998477,4.17,10.82,11.5957449092,133.81
2020-12-12 02:00:00,42.277,-4.4030000000000005,42.5056600702,39.557,-15.833,42.6079820926,2.7199999999999998,11.43,11.7491829503,133.73,41.367,-4.043,41.5641015541,39.557,-15.833,42.6079820926,1.81,11.79,11.9281264245,134.09
2020-12-12 02:30:00,41.9965,-3.7495000000000003,42.1635477931,42.1865,-16.6295,45.3457942096,-0.19,12.88,12.8814013213,133.79,41.0165,-3.3795,41.1554892147,42.1865,-16.6295,45.3457942096,-1.17,13.25,13.3015562999,134.15
2020-12-12 03:00:00,41.3825,-4.1075,41.585849306,41.3325,-16.1775,44.3856628034,0.05,12.07,12.0701035621,133.63,40.4025,-3.7575000000000003,40.5768506972,41.3325,-16.1775,44.3856628034,-0.93,12.42,12.4547701705,134.0
2020-12-12 03:30:00,41.1835,-3.7115,41.3504039218,43.0535,-17.0815,46.3182631853,-1.87,13.37,13.500140739999999,133.38,40.1235,-3.3415,40.2624002576,43.0535,-17.0815,46.3182631853,-2.93,13.74,14.0489323438,133.75
2020-12-12 04:00:00,40.941,-4.111,41.1468808295,42.361,-16.881,45.6006851045,-1.42,12.77,12.8487081063,133.62,39.911,-3.761,40.087816628,42.361,-16.881,45.6006851045,-2.45,13.12,13.3467936224,133.98
2020-12-12 04:30:00,40.706,-4.3845,40.9414493667,41.746,-16.6745,44.9529472476,-1.04,12.29,12.3339247606,133.67,39.686,-4.0445,39.8915602133,41.746,-16.6745,44.9529472476,-2.06,12.63,12.7968941544,134.03
2020-12-12 05:00:00,40.544,-4.9205000000000005,40.841489398,40.294,-16.4005,43.5038255358,0.25,11.48,11.4827218028,133.25,39.564,-4.5705,39.8271209887,40.294,-16.4005,43.5038255358,-0.73,11.83,11.8525018456,133.61
2020-12-12 05:30:00,40.543,-4.4825,40.7900435799,41.603,-16.3425,44.6977283008,-1.06,11.86,11.9072750871,132.94,39.523,-4.1525,39.7405433437,41.603,-16.3425,44.6977283008,-2.08,12.19,12.3661837282,133.3
2020-12-12 06:00:00,41.136,-4.124,41.3422044889,42.586,-16.554,45.6902868452,-1.45,12.43,12.5142878343,132.25,40.126,-3.7640000000000002,40.3021534412,42.586,-16.554,45.6902868452,-2.46,12.79,13.0244270507,132.6
2020-12-12 06:30:00,42.392,-3.1605,42.5096509542,44.742,-16.9805,47.8558663515,-2.35,13.82,14.0183772242,131.79,41.342,-2.7805,41.4353972377,44.742,-16.9805,47.8558663515,-3.4,14.2,14.6013697988,132.14
2020-12-12 07:00:00,43.284,-3.275,43.4077214445,43.624,-16.795,46.7453249106,-0.34,13.52,13.5242744722,132.13,42.304,-2.875,42.4015806427,43.624,-16.795,46.7453249106,-1.32,13.92,13.9824461379,132.48
2020-12-12 07:30:00,44.9735,-2.415,45.0382940091,43.9235,-17.045,47.1148158996,1.05,14.63,14.6676310289,132.22,44.0235,-1.9849999999999999,44.0682286602,43.9235,-17.045,47.1148158996,0.1,15.06,15.0603320017,132.58
2020-12-12 08:00:00,46.2565,-2.2439999999999998,46.3108985904,42.5865,-16.524,45.6798922749,3.67,14.28,14.7440598208,131.71,45.3865,-1.794,45.4219420352,42.5865,-16.524,45.6798922749,2.8,14.73,14.9937620363,132.06
2020-12-12 08:30:00,48.108,-2.3035,48.163116347,40.118,-15.7735,43.1075077713,7.99,13.47,15.6614494859,131.14,47.378,-1.8235000000000001,47.4130787468,40.118,-15.7735,43.1075077713,7.26,13.95,15.7260961462,131.5
2020-12-12 09:00:00,49.7885,-2.5435,49.8534264068,37.3785,-15.0835,40.3071238679,12.41,12.54,17.64255367,131.14,49.1985,-2.0535,49.2413369487,37.3785,-15.0835,40.3071238679,11.82,13.03,17.5924216639,131.5
2020-12-12 09:30:00,51.243,-2.483,51.3031221077,36.483,-14.773,39.3605235992,14.76,12.29,19.2068138951,131.37,50.723,-1.963,50.7609702232,36.483,-14.773,39.3605235992,14.24,12.81,19.1539473738,131.72
2020-12-12 10:00:00,51.7725,-2.3015,51.8236303099,37.8525,-14.9115,40.6837140451,13.92,12.61,18.7823986754,131.16,51.2125,-1.7815,51.2434766434,37.8525,-14.9115,40.6837140451,13.36,13.13,18.7319646594,131.51
2020-12-12 10:30:00,52.539,-1.4715,52.559602674,42.539,-16.4215,45.598598479,10.0,14.95,17.9861752466,131.12,51.859,-0.9315,51.8673652044,42.539,-16.4215,45.598598479,9.32,15.49,18.0776796077,131.46
2020-12-12 11:00:00,52.5535,-2.418,52.6090969914,39.1335,-15.238,41.9955648402,13.42,12.82,18.5593318845,131.25,51.9835,-1.8980000000000001,52.0181379545,39.1335,-15.238,41.9955648402,12.85,13.34,18.5223675593,131.58
2020-12-12 11:30:00,52.863,-2.6455,52.9291549078,37.833,-14.8155,40.630467992,15.03,12.17,19.3393329771,131.33,52.333,-2.1255,52.3761457082,37.833,-14.8155,40.630467992,14.5,12.69,19.268785639,131.66
2020-12-12 12:00:00,52.7315,-2.644,52.7977445375,40.0015,-15.304,42.8291071381,12.73,12.66,17.9535094062,131.33,52.1515,-2.134,52.1951425733,40.0015,-15.304,42.8291071381,12.15,13.17,17.9184653361,131.66
2020-12-12 12:30:00,53.1985,-3.039,53.2852317556,38.1985,-14.849,40.9831453557,15.0,11.81,19.0912571613,131.43,52.6685,-2.529,52.7291829374,38.1985,-14.849,40.9831453557,14.47,12.32,19.0042968825,131.75
2020-12-12 13:00:00,53.2515,-3.3175,53.3547379199,38.1815,-14.7075,40.9162253697,15.07,11.39,18.8901296978,131.71,52.7215,-2.8275,52.7972662029,38.1815,-14.7075,40.9162253697,14.54,11.88,18.7762083499,132.03
2020-12-12 13:30:00,52.51,-3.086,52.6006035707,41.63,-15.876,44.5545090423,10.88,12.79,16.7916199338,131.41,51.87,-2.596,51.9349219312,41.63,-15.876,44.5545090423,10.24,13.28,16.7694961165,131.74
2020-12-12 14:00:00,52.427,-4.106,52.5875419182,31.117,-12.946,33.7026201504,21.31,8.84,23.0707975588,132.16,52.097,-3.626,52.2230340463,31.117,-12.946,33.7026201504,20.98,9.32,22.9569771529,132.49
2020-12-12 14:30:00,51.996,-3.983,52.148329839,32.836,-13.323,35.4359312704,19.16,9.34,21.3152809036,131.85,51.616,-3.493,51.734055563,32.836,-13.323,35.4359312704,18.78,9.83,21.1971059345,132.18
2020-12-12 15:00:00,51.946,-4.068,52.105043326,33.256,-13.618,35.9362137683,18.69,9.55,20.9885349655,132.08,51.536,-3.588,51.6607495106,33.256,-13.618,35.9362137683,18.28,10.03,20.8508824753,132.43
2020-12-12 15:30:00,52.2555,-3.793,52.392977862,34.2155,-14.183,37.0386005304,18.04,10.39,20.8181099046,131.43,51.8355,-3.313,51.9412651872,34.2155,-14.183,37.0386005304,17.62,10.87,20.7031712547,131.77
2020-12-12 16:00:00,52.9045,-3.7015000000000002,53.0338309242,29.8945,-13.0115,32.6033780842,23.01,9.31,24.8220909675,131.23,52.6445,-3.1815,52.7405472336,29.8945,-13.0115,32.6033780842,22.75,9.83,24.7828852235,131.57
2020-12-12 16:30:00,54.48,-3.6345,54.6010988008,26.91,-12.0445,29.4825046468,27.57,8.41,28.8241738824,131.12,54.36,-3.0845,54.4474401625,26.91,-12.0445,29.4825046468,27.45,8.96,28.8753199116,131.45
2020-12-12 17:00:00,56.4125,-3.4775,56.5195821154,26.2625,-11.8675,28.8193765113,30.15,8.39,31.2956003298,131.19,56.3625,-2.9075,56.4374429125,26.2625,-11.8675,28.8193765113,30.1,8.96,31.4052798109,131.54
2020-12-12 17:30:00,57.052,-3.3415,57.1497710079,24.222,-11.2215,26.6950809373,32.83,7.88,33.7624539985,131.51,57.082,-2.7415000000000003,57.1477956377,24.222,-11.2215,26.6950809373,32.86,8.48,33.9365584584,131.86
2020-12-12 18:00:00,56.689,-3.3609999999999998,56.7885467502,24.329,-11.181,26.7752684767,32.36,7.82,33.2914703791,131.67,56.699,-2.771,56.7666719299,24.329,-11.181,26.7752684767,32.37,8.41,33.4446557764,132.02
2020-12-12 18:30:00,55.98,-3.705,56.1024725391,27.25,-10.825,29.3213765877,28.73,7.12,29.5991097839,131.95,55.88,-3.195,55.9712642791,27.25,-10.825,29.3213765877,28.63,7.63,29.6292726877,132.31
2020-12-12 19:00:00,55.184,-3.9859999999999998,55.3277692664,28.924,-10.956,30.9294634936,26.26,6.97,27.1692565228,131.95,55.034,-3.496,55.1449287968,28.924,-10.956,30.9294634936,26.11,7.46,27.154809887,132.31
2020-12-12 19:30:00,53.5905,-4.257,53.7593130467,28.0005,-10.497,29.9034280518,25.59,6.24,26.3398120722,131.46,53.4205,-3.777,53.5538565301,28.0005,-10.497,29.9034280518,25.42,6.72,26.2932462811,131.82
2020-12-12 20:00:00,52.309,-4.5905000000000005,52.5100387664,27.869,-10.5905,29.8134173024,24.44,6.0,25.1657227196,131.63,52.099,-4.1505,52.2640646262,27.869,-10.5905,29.8134173024,24.23,6.44,25.0712285299,131.99
2020-12-12 20:30:00,50.9745,-4.9030000000000005,51.2097555086,28.4945,-10.803,30.4736171015,22.48,5.9,23.2413510795,131.85,50.7045,-4.483,50.9022947346,28.4945,-10.803,30.4736171015,22.21,6.32,23.0916976422,132.21
2020-12-12 21:00:00,49.8445,-4.923,50.0870253584,25.4045,-11.263,27.7892747162,24.44,6.34,25.2489445324,131.39,49.6345,-4.463,49.834746505300004,25.4045,-11.263,27.7892747162,24.23,6.8,25.1661061748,131.74
2020-12-12 21:30:00,48.5385,-5.311,48.8281957812,24.5485,-11.251,27.003959955,23.99,5.94,24.7144431457,131.64,48.3185,-4.871,48.5634027149,24.5485,-11.251,27.003959955,23.77,6.38,24.6113246291,132.0
2020-12-12 22:00:00,47.2935,-5.5205,47.614609759,23.5135,-10.7605,25.8587130867,23.78,5.24,24.3504825414,131.55,47.0635,-5.1005,47.3390761686,23.5135,-10.7605,25.8587130867,23.55,5.66,24.2206131219,131.89
2020-12-12 22:30:00,46.1125,-5.811,46.4772027692,22.4225,-10.691,24.8408129346,23.69,4.88,24.1874037466,132.57,45.8825,-5.421,46.2016346816,22.4225,-10.691,24.8408129346,23.46,5.27,24.0446355764,132.93
2020-12-12 23:00:00,44.758,-6.08,45.1690708782,22.438,-10.76,24.884562363,22.32,4.68,22.8053677892,133.22,44.448,-5.69,44.8107219759,22.438,-10.76,24.884562363,22.01,5.07,22.5863897071,133.58
2020-12-12 23:30:00,43.6065,-6.2205,44.0479450429,23.4865,-11.1605,26.0033159905,20.12,4.94,20.7175770784,133.44,43.2365,-5.8505,43.6305315404,23.4865,-11.1605,26.0033159905,19.75,5.31,20.4513715921,133.8
2020-12-13 00:00:00,42.568,-6.3885,43.0447157762,24.348,-11.4685,26.913780787,18.22,5.08,18.9149358973,134.12,42.148,-6.0385,42.5783675855,24.348,-11.4685,26.913780787,17.8,5.43,18.6098065546,134.49
2020-12-13 00:30:00,41.8405,-6.5275,42.3466137548,24.6605,-11.5475,27.2302224835,17.18,5.02,17.8984021633,133.16,41.3905,-6.1975,41.8519115035,24.6605,-11.5475,27.2302224835,16.73,5.35,17.564606457300002,133.52
2020-12-13 01:00:00,41.298,-6.3975,41.7905827939,25.688,-11.5275,28.1559336597,15.61,5.13,16.4313420024,131.88,40.828,-6.0775,41.2778583535,25.688,-11.5275,28.1559336597,15.14,5.45,16.0910565222,132.23
2020-12-13 01:30:00,40.685,-6.039,41.1307518288,28.805,-11.819,31.1354586605,11.88,5.78,13.2114647182,131.6,40.085,-5.739,40.4937445292,28.805,-11.819,31.1354586605,11.28,6.08,12.8142420767,131.93
2020-12-13 02:00:00,40.3965,-6.1235,40.8579792024,29.1065,-12.5435,31.6942855181,11.29,6.42,12.987705725,132.28,39.7865,-5.8135,40.2089836293,29.1065,-12.5435,31.6942855181,10.68,6.73,12.6236009126,132.63
2020-12-13 02:30:00,39.8945,-6.215,40.3757025357,29.0145,-12.525,31.602481473,10.88,6.31,12.5773804904,132.51,39.2645,-5.915,39.7075331046,29.0145,-12.525,31.602481473,10.25,6.61,12.1964994978,132.86
2020-12-13 03:00:00,39.716,-6.108,40.1829356817,30.126,-12.798,32.7317075632,9.59,6.69,11.6929123831,132.57,39.056,-5.808,39.4854910062,30.126,-12.798,32.7317075632,8.93,6.99,11.3404144545,132.92
2020-12-13 03:30:00,39.7165,-5.481,40.0929137536,33.8965,-13.751,36.579539544,5.82,8.27,10.1126307161,132.48,38.9265,-5.171,39.2684560844,33.8965,-13.751,36.579539544,5.03,8.58,9.9457176714,132.82
2020-12-13 04:00:00,39.762,-5.1215,40.0904777503,36.812,-14.711500000000001,39.6427998034,2.95,9.59,10.0334739747,132.79,38.902,-4.8115,39.1984200734,36.812,-14.711500000000001,39.6427998034,2.09,9.9,10.1182063628,133.14
2020-12-13 04:30:00,39.885,-4.631,40.1529499041,39.025,-15.281,41.9101370315,0.86,10.65,10.6846665835,132.31,38.945,-4.301,39.1817767081,39.025,-15.281,41.9101370315,-0.08,10.98,10.9802914351,132.66
2020-12-13 05:00:00,40.178,-4.5395,40.4336338245,40.008,-15.8995,43.0515291744,0.17,11.36,11.3612719358,132.99,39.228,-4.1995000000000005,39.4521454962,40.008,-15.8995,43.0515291744,-0.78,11.7,11.7259711751,133.34
2020-12-13 05:30:00,40.2915,-4.0375,40.4932880673,42.3815,-16.2675,45.3962894794,-2.09,12.23,12.4072962405,132.18,39.2615,-3.7075,39.4361628268,42.3815,-16.2675,45.3962894794,-3.12,12.56,12.9417154968,132.5
2020-12-13 06:00:00,40.9435,-3.5715,41.0989757111,43.5535,-16.4915,46.5712028458,-2.61,12.92,13.1809900994,131.96,39.9135,-3.2115,40.042492611,43.5535,-16.4915,46.5712028458,-3.64,13.28,13.7698220758,132.28
2020-12-13 06:30:00,41.9165,-3.416,42.0554637146,43.5565,-16.486,46.5720612412,-1.6400000000000001,13.07,13.1724902733,131.09,40.9065,-3.046,41.0197496122,43.5565,-16.486,46.5720612412,-2.65,13.44,13.6987627179,131.4
2020-12-13 07:00:00,42.608,-4.042,42.7992923773,40.088,-15.352,42.9270503063,2.52,11.31,11.5873422319,131.43,41.728,-3.692,41.8910115419,40.088,-15.352,42.9270503063,1.6400000000000001,11.66,11.7747696368,131.74
2020-12-13 07:30:00,44.1795,-3.1390000000000002,44.2908742435,41.6295,-15.559,44.4420718605,2.55,12.42,12.67907331,130.06,43.3195,-2.739,43.4060042074,41.6295,-15.559,44.4420718605,1.69,12.82,12.9309125741,130.35
2020-12-13 08:00:00,45.677,-2.598,45.7508243969,43.047,-16.098,45.9585662635,2.63,13.5,13.7537958397,131.33,44.797,-2.188,44.8504019269,43.047,-16.098,45.9585662635,1.75,13.91,14.0196504949,131.64
2020-12-13 08:30:00,47.152,-2.2895,47.2075514537,44.592,-16.7495,47.6339397305,2.56,14.46,14.6848629548,131.05,46.252,-1.8395000000000001,46.2885651565,44.592,-16.7495,47.6339397305,1.6600000000000001,14.91,15.0021231831,131.39
2020-12-13 09:00:00,48.8535,-2.3895,48.9119021558,41.783500000000004,-15.8995,44.7063191562,7.07,13.51,15.2481146376,131.18,48.1135,-1.9295,48.1521739125,41.783500000000004,-15.8995,44.7063191562,6.33,13.97,15.3372031349,131.54
2020-12-13 09:30:00,50.581,-1.7275,50.6104911777,42.761,-16.1875,45.7224045436,7.82,14.46,16.439099732,131.49,49.841,-1.2175,49.8558681325,42.761,-16.1875,45.7224045436,7.08,14.97,16.5598097815,131.87
2020-12-13 10:00:00,52.139,-1.6925,52.1664631468,41.839,-15.8825,44.7521589116,10.3,14.19,17.5341409827,131.7,51.469,-1.1825,51.4825821735,41.839,-15.8825,44.7521589116,9.63,14.7,17.573471484,132.08
2020-12-13 10:30:00,53.8815,-0.8655,53.8884508267,44.2015,-16.9655,47.3455467019,9.68,16.1,18.7859628446,131.26,53.1915,-0.29550000000000004,53.1923208039,44.2015,-16.9655,47.3455467019,8.99,16.67,18.9396145684,131.61
2020-12-13 11:00:00,55.7925,-0.3285,55.7934670772,43.4625,-17.1385,46.719557879999996,12.33,16.81,20.8471820638,130.63,55.1825,0.28150000000000003,55.183217997,43.4625,-17.1385,46.719557879999996,11.72,17.42,20.9955900131,130.94
2020-12-13 11:30:00,56.95,-0.097,56.9500826075,42.1,-16.837,45.3419735896,14.85,16.74,22.377446235,130.21,56.43,0.543,56.4326124595,42.1,-16.837,45.3419735896,14.33,17.38,22.5258362775,130.51
2020-12-13 12:00:00,57.513,-0.384,57.514281922,42.613,-16.964,45.8655106262,14.9,16.58,22.2913974439,130.6,56.983,0.256,56.9835750458,42.613,-16.964,45.8655106262,14.37,17.22,22.4282255205,130.91
2020-12-13 12:30:00,58.4895,-0.0315,58.4895084823,46.7995,-17.1215,49.833111106,11.69,17.09,20.7056562321,130.07,57.8695,0.5885,57.8724922783,46.7995,-17.1215,49.833111106,11.07,17.71,20.8851382567,130.38
2020-12-13 13:00:00,59.445,-0.148,59.4451842372,49.135,-18.078,52.355155515,10.31,17.93,20.6828673061,130.25,58.785,0.482,58.7869760151,49.135,-18.078,52.355155515,9.65,18.56,20.9187977666,130.57
2020-12-13 13:30:00,59.0495,-0.422,59.0510079021,48.5495,-17.882,51.7379925611,10.5,17.46,20.3740423088,130.47,58.3995,0.198,58.3998356526,48.5495,-17.882,51.7379925611,9.85,18.08,20.5890480596,130.82
2020-12-13 14:00:00,58.521,-1.391,58.5375291757,44.751,-16.821,47.8079286521,13.77,15.43,20.6808558817,131.73,57.951,-0.791,57.956398111,44.751,-16.821,47.8079286521,13.2,16.03,20.7653774346,132.06
2020-12-13 14:30:00,58.4045,-1.738,58.4303539631,42.3045,-16.028,45.2390042358,16.1,14.29,21.5270550703,132.25,57.9145,-1.148,57.9258768967,42.3045,-16.028,45.2390042358,15.61,14.88,21.5658642303,132.59
2020-12-13 15:00:00,58.5245,-2.0595,58.5607260927,41.8745,-16.3695,44.9603634383,16.65,14.31,21.954466516,132.48,58.0345,-1.4595,58.0528494606,41.8745,-16.3695,44.9603634383,16.16,14.91,21.9875805854,132.85
2020-12-13 15:30:00,58.4895,-0.9500000000000001,58.4972145512,48.5295,-18.45,51.9183481079,9.96,17.5,20.1358287637,131.97,57.7895,-0.33,57.790442205,48.5295,-18.45,51.9183481079,9.26,18.12,20.3490048897,132.33
2020-12-13 16:00:00,58.225,-0.3715,58.2261851511,49.605,-18.5115,52.9464980641,8.62,18.14,20.0839239194,131.29,57.505,0.2485,57.5055369269,49.605,-18.5115,52.9464980641,7.9,18.76,20.3555299612,131.6
2020-12-13 16:30:00,58.94,0.0105,58.9400009353,48.57,-18.3395,51.9170700276,10.37,18.35,21.0774618965,130.53,58.28,0.6505000000000001,58.2836302082,48.57,-18.3395,51.9170700276,9.71,18.99,21.3284833029,130.84
2020-12-13 17:00:00,60.8445,-0.2595,60.8450533774,47.6945,-18.2495,51.0667169544,13.15,17.99,22.2836846145,130.5,60.2645,0.41050000000000003,60.2658980726,47.6945,-18.2495,51.0667169544,12.57,18.66,22.4988999731,130.84
2020-12-13 17:30:00,61.2565,-0.3225,61.2573489346,46.6865,-18.0025,50.0371790622,14.57,17.68,22.9099825404,130.56,60.7065,0.34750000000000003,60.7074945826,46.6865,-18.0025,50.0371790622,14.02,18.35,23.0929188281,130.89
2020-12-13 18:00:00,60.5525,-0.606,60.5555323009,45.4225,-17.656,48.7333339948,15.13,17.05,22.7951617674,130.81,60.0325,0.044,60.0325161246,45.4225,-17.656,48.7333339948,14.61,17.7,22.9508627289,131.14
2020-12-13 18:30:00,59.364,-0.7285,59.3684698156,47.514,-18.0885,50.840672972,11.85,17.36,21.0188510628,130.4,58.744,-0.08850000000000001,58.7440666642,47.514,-18.0885,50.840672972,11.23,18.0,21.2158643472,130.72
2020-12-13 19:00:00,58.2345,-1.2565,58.2480538945,46.3145,-17.6865,49.5766597554,11.92,16.43,20.2985541357,130.63,57.6245,-0.6465000000000001,57.6281264879,46.3145,-17.6865,49.5766597554,11.31,17.04,20.4518385482,130.96
2020-12-13 19:30:00,57.1595,-1.135,57.1707675762,44.3695,-18.665,48.1355872017,12.79,17.53,21.6998847923,130.8,56.5595,-0.495,56.5616660403,44.3695,-18.665,48.1355872017,12.19,18.17,21.880242229,131.12
2020-12-13 20:00:00,55.904,-1.4555,55.9229442738,44.224,-18.7255,48.0250614393,11.68,17.27,20.8488680748,130.89,55.264,-0.8255,55.2701650644,44.224,-18.7255,48.0250614393,11.04,17.9,21.030729897,131.22
2020-12-13 20:30:00,54.9275,-1.5265,54.9487075235,44.7775,-18.7365,48.5394781441,10.15,17.21,19.9801551546,130.38,54.2675,-0.9165000000000001,54.2752386314,44.7775,-18.7365,48.5394781441,9.49,17.82,20.1894155438,130.7
2020-12-13 21:00:00,54.1025,-2.5255,54.1614129847,42.2825,-18.2155,46.039268527,11.82,15.69,19.6440448992,131.11,53.4725,-1.9355,53.5075173831,42.2825,-18.2155,46.039268527,11.19,16.28,19.7548601615,131.44
2020-12-13 21:30:00,52.8285,-3.082,52.9183251459,42.1185,-17.772,45.7144618939,10.71,14.69,18.1796644634,130.83,52.1885,-2.532,52.2498857056,42.1185,-17.772,45.7144618939,10.07,15.24,18.2664309595,131.16
2020-12-13 22:00:00,51.715,-2.8685,51.794493117,43.905,-18.6685,47.7091387184,7.8100000000000005,15.8,17.6248716307,131.19,50.965,-2.3285,51.0181647774,43.905,-18.6685,47.7091387184,7.06,16.34,17.7999775281,131.53
2020-12-13 22:30:00,50.368,-3.5055,50.4898401092,42.368,-18.0355,46.0470051605,8.0,14.53,16.5867688234,131.24,49.648,-2.9955,49.7382842914,42.368,-18.0355,46.0470051605,7.28,15.04,16.7092788594,131.57
2020-12-13 23:00:00,49.038,-4.5355,49.2472964156,38.118,-16.8655,41.6824545133,10.92,12.33,16.4704371527,131.24,48.408,-4.0555,48.5775827337,38.118,-16.8655,41.6824545133,10.29,12.81,16.4310742193,131.57
2020-12-13 23:30:00,47.489,-4.8475,47.7357662267,37.769,-16.9975,41.417536953,9.72,12.15,15.559591897,132.82,46.799,-4.3775,47.0032861325,37.769,-16.9975,41.417536953,9.03,12.62,15.5179025645,133.18
2020-12-14 00:00:00,46.6355,-4.066,46.8124151935,41.9855,-18.206,45.7628741039,4.65,14.14,14.8849622102,132.91,45.7855,-3.606,45.9272821561,41.9855,-18.206,45.7628741039,3.8,14.6,15.0864177325,133.26
2020-12-14 00:30:00,46.2225,-4.0915,46.4032313368,41.7725,-17.9815,45.4783036018,4.45,13.89,14.5854242311,132.17,45.3825,-3.6315,45.5275641617,41.7725,-17.9815,45.4783036018,3.61,14.35,14.797114583599999,132.52
2020-12-14 01:00:00,46.0025,-4.1435,46.1887280459,42.4325,-18.1635,46.1565790381,3.5700000000000003,14.02,14.4673874628,131.45,45.1325,-3.6935000000000002,45.2833799368,42.4325,-18.1635,46.1565790381,2.7,14.47,14.7197452424,131.79
2020-12-14 01:30:00,45.742,-3.9995000000000003,45.9165173358,43.282,-18.6395,47.1249666764,2.46,14.64,14.8452416619,131.45,44.852,-3.5495,44.9922310433,43.282,-18.6395,47.1249666764,1.57,15.09,15.1714534571,131.79
2020-12-14 02:00:00,45.4395,-3.5165,45.5753654127,45.5595,-19.4965,49.5558427685,-0.12,15.98,15.9804505569,131.53,44.4495,-3.0465,44.5537788801,45.5595,-19.4965,49.5558427685,-1.11,16.45,16.4874073159,131.88
2020-12-14 02:30:00,45.176,-3.0685000000000002,45.2800913013,46.796,-19.8085,50.8157681065,-1.62,16.74,16.8182044226,131.4,44.146,-2.5985,44.2224096839,46.796,-19.8085,50.8157681065,-2.65,17.21,17.4128286042,131.75
2020-12-14 03:00:00,44.7255,-3.6795,44.8765982501,45.1355,-19.3195,49.0963994657,-0.41000000000000003,15.64,15.645373118,131.78,43.7355,-3.2195,43.8538383782,45.1355,-19.3195,49.0963994657,-1.4,16.1,16.1607549329,132.13
2020-12-14 03:30:00,44.6375,-3.737,44.7936555245,44.8775,-19.277,48.8425299841,-0.24,15.54,15.5418531714,132.15,43.6375,-3.287,43.7611217321,44.8775,-19.277,48.8425299841,-1.24,15.99,16.038007981,132.5
2020-12-14 04:00:00,44.561,-3.578,44.7044159452,45.661,-19.478,49.6419117783,-1.1,15.9,15.938004894,132.34,43.561,-3.118,43.6724472064,45.661,-19.478,49.6419117783,-2.1,16.36,16.4942292939,132.69
2020-12-14 04:30:00,44.6325,-3.716,44.7869256843,45.2925,-19.666,49.3777491614,-0.66,15.95,15.9636493322,132.5,43.6225,-3.2560000000000002,43.7438457643,45.2925,-19.666,49.3777491614,-1.67,16.41,16.4947567427,132.86
2020-12-14 05:00:00,44.596,-3.453,44.7294804911,45.876,-19.473,49.8377879224,-1.28,16.02,16.0710547258,131.45,43.576,-2.993,43.6786655588,45.876,-19.473,49.8377879224,-2.3,16.48,16.6397235554,131.8
2020-12-14 05:30:00,45.34,-3.153,45.4494995462,46.09,-19.673000000000002,50.113022549,-0.75,16.52,16.5370160549,131.08,44.34,-2.683,44.4210995924,46.09,-19.673000000000002,50.113022549,-1.75,16.99,17.0798887584,131.43
2020-12-14 06:00:00,46.4335,-3.006,46.5306990948,45.7935,-19.496,49.7708615382,0.64,16.49,16.5024149748,131.33,45.4535,-2.516,45.5230811595,45.7935,-19.496,49.7708615382,-0.34,16.98,16.9834036636,131.67
2020-12-14 06:30:00,48.8085,-2.1105,48.8541081435,46.5285,-19.7405,50.5429387007,2.2800000000000002,17.63,17.776819175500002,130.8,47.8985,-1.5705,47.9242399262,46.5285,-19.7405,50.5429387007,1.37,18.17,18.221575124,131.14
2020-12-14 07:00:00,51.22,-1.405,51.239266437,46.22,-19.755,50.2647831488,5.0,18.35,19.0190036542,131.14,50.38,-0.8150000000000001,50.3865917184,46.22,-19.755,50.2647831488,4.16,18.94,19.3914723526,131.49
2020-12-14 07:30:00,53.5865,-0.6345000000000001,53.5902563205,45.5765,-19.1245,49.426347756,8.01,18.49,20.1504392012,130.17,52.8465,-0.0045000000000000005,52.8465001916,45.5765,-19.1245,49.426347756,7.27,19.12,20.4554955941,130.5
2020-12-14 08:00:00,55.6455,0.227,55.6459630095,46.2955,-19.253,50.1393191941,9.35,19.48,21.607704644400002,130.11,54.9355,0.897,54.9428227274,46.2955,-19.253,50.1393191941,8.64,20.15,21.9242354485,130.45
2020-12-14 08:30:00,57.9185,0.873,57.925078949,45.9785,-19.147,49.8059240578,11.94,20.02,23.3101694546,129.92,57.2785,1.593,57.300647564,45.9785,-19.147,49.8059240578,11.3,20.74,23.6185859018,130.26
2020-12-14 09:00:00,58.5595,1.133,58.5704595274,46.3095,-19.347,50.1884070204,12.25,20.48,23.8640503687,130.06,57.9295,1.853,57.9591285239,46.3095,-19.347,50.1884070204,11.62,21.2,24.1756985421,130.4
2020-12-14 09:30:00,59.4845,1.633,59.5069107688,46.0145,-19.247,49.8776625279,13.47,20.88,24.8478429647,129.85,58.8945,2.393,58.9430961118,46.0145,-19.247,49.8776625279,12.88,21.64,25.1830101457,130.18
2020-12-14 10:00:00,59.8985,1.342,59.9135315789,47.4585,-19.278,51.2245107956,12.44,20.62,24.0819019182,130.46,59.2485,2.072,59.2847192475,47.4585,-19.278,51.2245107956,11.79,21.35,24.3890672228,130.79
2020-12-14 10:30:00,59.8025,1.548,59.822531794,52.8425,-19.542,56.3402127281,6.96,21.09,22.2087752927,130.46,59.0125,2.238,59.0549218969,52.8425,-19.542,56.3402127281,6.17,21.78,22.637077991600002,130.79
2020-12-14 11:00:00,59.702,1.2530000000000001,59.715147266,53.522,-19.227,56.870748307,6.18,20.48,21.3921200445,131.0,58.882,1.933,58.9137200744,53.522,-19.227,56.870748307,5.36,21.16,21.8283118908,131.33
2020-12-14 11:30:00,59.6945,1.0485,59.7037074435,47.8845,-19.4515,51.6844869618,11.81,20.5,23.6585312308,130.57,59.0345,1.7785000000000002,59.0612838711,47.8845,-19.4515,51.6844869618,11.15,21.23,23.9798957462,130.89
2020-12-14 12:00:00,60.3035,0.9085000000000001,60.3103430972,44.4235,-18.6415,48.1762687897,15.88,19.55,25.1868398177,131.16,59.7635,1.6385,59.7859566663,44.4235,-18.6415,48.1762687897,15.34,20.28,25.428212678,131.49
2020-12-14 12:30:00,60.11,1.022,60.1186874774,49.12,-18.648,52.5406728545,10.99,19.67,22.531955086099998,130.95,59.44,1.732,59.4652286971,49.12,-18.648,52.5406728545,10.32,20.38,22.8439663806,131.27
2020-12-14 13:00:00,60.1645,1.0795,60.1741836712,51.5645,-19.0605,54.9745424765,8.6,20.14,21.8993059251,131.0,59.4045,1.7695,59.4308484753,51.5645,-19.0605,54.9745424765,7.84,20.83,22.2565608305,131.33
2020-12-14 13:30:00,59.7005,0.372,59.701658974,46.5305,-18.598,50.1096101985,13.17,18.97,23.0935012504,131.13,59.0905,1.072,59.100223132,46.5305,-18.598,50.1096101985,12.56,19.67,23.3380054846,131.46
2020-12-14 14:00:00,59.3095,-0.1915,59.3098091592,42.1095,-18.2015,45.8748797546,17.2,18.01,24.9038169765,131.35,58.8095,0.5185000000000001,58.8117856598,42.1095,-18.2015,45.8748797546,16.7,18.72,25.0864186364,131.69
2020-12-14 14:30:00,59.112,-0.7145,59.1163180032,40.732,-16.8645,44.0852263718,18.38,16.15,24.4672618002,131.23,58.682,-0.0345,58.6820101415,40.732,-16.8645,44.0852263718,17.95,16.83,24.6059220514,131.56
2020-12-14 15:00:00,59.0865,-1.1440000000000001,59.0975737087,40.9565,-16.074,43.9978223126,18.13,14.93,23.4862044613,131.35,58.6365,-0.504,58.6386659829,40.9565,-16.074,43.9978223126,17.68,15.57,23.5585929121,131.7
2020-12-14 15:30:00,58.6045,-1.6175000000000002,58.6268174686,38.6945,-15.4975,41.6825723354,19.91,13.88,24.2706097987,130.94,58.2245,-0.9875,58.2328735037,38.6945,-15.4975,41.6825723354,19.53,14.51,24.3302486629,131.28
2020-12-14 16:00:00,58.94,-1.5310000000000001,58.9598809446,33.44,-15.251,36.7535930352,25.5,13.72,28.9566641725,130.94,58.73,-0.851,58.7361651881,33.44,-15.251,36.7535930352,25.29,14.4,29.1023040325,131.28
2020-12-14 16:30:00,60.5535,-1.1455,60.5643338319,32.9535,-15.3355,36.3470868503,27.6,14.19,31.0341118771,130.89,60.4135,-0.42550000000000004,60.4149984069,32.9535,-15.3355,36.3470868503,27.46,14.91,31.2467550315,131.23
2020-12-14 17:00:00,62.779,-1.2505,62.7914531704,34.529,-14.6205,37.4968113478,28.25,13.37,31.2541101297,131.01,62.649,-0.5405,62.6513315202,34.529,-14.6205,37.4968113478,28.12,14.08,31.4480651233,131.35
2020-12-14 17:30:00,63.352,-1.235,63.3640365586,37.562,-15.235,40.5340482681,25.79,14.0,29.3449160844,130.91,63.152,-0.545,63.1543516236,37.562,-15.235,40.5340482681,25.59,14.69,29.5066805995,131.27
2020-12-14 18:00:00,63.2425,-1.213,63.2541316852,38.8325,-15.613,41.8536596399,24.41,14.4,28.3409262375,130.76,63.0125,-0.523,63.0146703971,38.8325,-15.613,41.8536596399,24.18,15.09,28.5022893817,131.11
2020-12-14 18:30:00,62.5165,-1.508,62.5346850656,38.7765,-15.718,41.8410381832,23.74,14.21,27.6678821018,131.2,62.2665,-0.8280000000000001,62.2720049962,38.7765,-15.718,41.8410381832,23.49,14.89,27.8117277421,131.55
2020-12-14 19:00:00,61.736,-1.5465,61.75536704,39.996,-16.0965,43.1135399643,21.74,14.55,26.1597037445,131.58,61.406,-0.8665,61.412113286,39.996,-16.0965,43.1135399643,21.41,15.23,26.2743410954,131.94
2020-12-14 19:30:00,60.4475,-2.2275,60.4885279413,33.1575,-15.6575,36.6684757319,27.29,13.43,30.4156045477,131.93,60.2875,-1.5375,60.3071020901,33.1575,-15.6575,36.6684757319,27.13,14.12,30.5844944375,132.28
2020-12-14 20:00:00,58.906,-2.5755,58.9622763829,32.426,-15.2955,35.8524447737,26.48,12.72,29.3766710163,131.75,58.716,-1.9255,58.7475634069,32.426,-15.2955,35.8524447737,26.29,13.37,29.4944232017,132.1
2020-12-14 20:30:00,57.393,-3.104,57.4768759154,32.943,-15.454,36.3877364644,24.45,12.35,27.3920608936,131.08,57.153,-2.464,57.2060897545,32.943,-15.454,36.3877364644,24.21,12.99,27.4747920829,131.42
2020-12-14 21:00:00,56.1705,-2.434,56.223210743,39.7105,-17.204,43.2770311626,16.46,14.77,22.115254916,130.12,55.7005,-1.804,55.729705869,39.7105,-17.204,43.2770311626,15.99,15.4,22.2000022523,130.46
2020-12-14 21:30:00,55.0635,-2.9095,55.14031395,37.5535,-16.9795,41.2136965401,17.51,14.07,22.4625243461,130.2,54.6235,-2.3095,54.6723014195,37.5535,-16.9795,41.2136965401,17.07,14.67,22.5076387033,130.54
2020-12-14 22:00:00,53.8715,-3.807,54.0058493244,34.3515,-15.857,37.8347723827,19.52,12.05,22.9397667817,130.62,53.5015,-3.237,53.5993346157,34.3515,-15.857,37.8347723827,19.15,12.62,22.934404287,130.97
2020-12-14 22:30:00,52.63,-3.419,52.7409372404,37.53,-16.849,41.1386643074,15.1,13.43,20.2082879037,131.33,52.12,-2.859,52.1983551561,37.53,-16.849,41.1386643074,14.59,13.99,20.2135647524,131.67
2020-12-14 23:00:00,50.9385,-4.1445,51.1068259873,34.7585,-16.2045,38.3502169811,16.18,12.06,20.180089197,131.95,50.4485,-3.6145,50.5778188784,34.7585,-16.2045,38.3502169811,15.69,12.59,20.1167641533,132.31
2020-12-14 23:30:00,49.6135,-4.9365,49.8584838769,32.0435,-15.8965,35.7698840437,17.57,10.96,20.7081264242,133.27,49.1435,-4.4165,49.3415551488,32.0435,-15.8965,35.7698840437,17.1,11.48,20.5961258493,133.64
2020-12-15 00:00:00,48.5635,-4.861,48.8061763842,33.6835,-16.241,37.3944949592,14.88,11.38,18.7328268022,132.18,48.0335,-4.361,48.2310630533,33.6835,-16.241,37.3944949592,14.35,11.88,18.6294632236,132.55
2020-12-15 00:30:00,48.2905,-4.6455,48.5134317535,35.9205,-16.7755,39.6446682481,12.37,12.13,17.3249473304,131.77,47.7005,-4.1555,47.8811641515,35.9205,-16.7755,39.6446682481,11.78,12.62,17.263626502,132.13
2020-12-15 01:00:00,48.0415,-4.9205000000000005,48.2928259941,33.8015,-16.0905,37.435886426,14.24,11.17,18.0982457713,131.55,47.4915,-4.4405,47.6986437176,33.8015,-16.0905,37.435886426,13.69,11.65,17.9760562972,131.9
2020-12-15 01:30:00,47.796,-4.942,48.0508166424,33.336,-16.222,37.0734700291,14.46,11.28,18.3393020587,132.57,47.256,-4.452,47.4652487616,33.336,-16.222,37.0734700291,13.92,11.77,18.2290784188,132.93
2020-12-15 02:00:00,47.189,-4.898,47.4425138984,33.619,-16.188,37.3133823849,13.57,11.29,17.6524502549,132.37,46.619,-4.418,46.8278750853,33.619,-16.188,37.3133823849,13.0,11.77,17.5366159791,132.73
2020-12-15 02:30:00,46.8285,-4.876,47.0816714683,34.9585,-16.606,38.702144104,11.87,11.73,16.6880136625,132.6,46.1985,-4.396,46.4071785207,34.9585,-16.606,38.702144104,11.24,12.21,16.5958338145,132.97
2020-12-15 03:00:00,46.4665,-4.832,46.7170616183,35.6865,-16.732,39.4142880977,10.78,11.9,16.056724448,132.42,45.8065,-4.372,46.0146696853,35.6865,-16.732,39.4142880977,10.12,12.36,15.9744796472,132.78
2020-12-15 03:30:00,46.079,-4.9005,46.3388513156,35.529,-16.7905,39.296701277,10.55,11.89,15.8957415681,132.78,45.419,-4.4405,45.6355519442,35.529,-16.7905,39.296701277,9.89,12.35,15.8219657439,133.14
2020-12-15 04:00:00,46.1205,-4.9335,46.3836171778,35.2605,-16.7735,39.0468073279,10.86,11.84,16.0662752373,132.94,45.4605,-4.4635,45.679096888,35.2605,-16.7735,39.0468073279,10.2,12.31,15.9867476367,133.31
2020-12-15 04:30:00,46.0245,-5.1725,46.3142457188,33.7445,-16.2625,37.458779832,12.28,11.09,16.5464950971,132.99,45.4045,-4.7025,45.6473671366,33.7445,-16.2625,37.458779832,11.66,11.56,16.4191717209,133.35
2020-12-15 05:00:00,45.924,-4.957,46.1907525918,35.234,-16.477,38.8963531067,10.69,11.52,15.7158041474,132.76,45.254,-4.497,45.4768900102,35.234,-16.477,38.8963531067,10.02,11.98,15.6179640158,133.11
2020-12-15 05:30:00,46.447,-5.35,46.7541047289,33.377,-16.22,37.109466838,13.07,10.87,16.9994646975,132.23,45.867,-4.89,46.1269312766,33.377,-16.22,37.109466838,12.49,11.33,16.8632440533,132.59
2020-12-15 06:00:00,47.4955,-5.0595,47.7642236459,34.4055,-16.4795,38.1485563357,13.09,11.42,17.3713701244,132.88,46.9055,-4.5795,47.1285237462,34.4055,-16.4795,38.1485563357,12.5,11.9,17.2586210341,133.25
2020-12-15 06:30:00,49.6045,-4.1495,49.7777537711,33.7845,-16.1295,37.4373237625,15.82,11.98,19.8442132623,132.48,49.0845,-3.6095,49.2170359784,33.7845,-16.1295,37.4373237625,15.3,12.52,19.7696838619,132.84
2020-12-15 07:00:00,51.6225,-3.508,51.7415555453,33.7025,-16.378,37.4712875446,17.92,12.87,22.0627128885,132.82,51.1725,-2.938,51.2567712624,33.7025,-16.378,37.4712875446,17.47,13.44,22.0416537492,133.18
2020-12-15 07:30:00,54.0585,-2.5235000000000003,54.1173675866,34.0785,-16.1835,37.7259835458,19.98,13.66,24.2032229259,132.21,53.658500000000004,-1.9035000000000002,53.69225209,34.0785,-16.1835,37.7259835458,19.58,14.28,24.2341659646,132.56
2020-12-15 08:00:00,56.1505,-1.69,56.1759267859,34.1305,-15.94,37.6692796619,22.02,14.25,26.2286656161,132.32,55.8005,-1.04,55.8101908279,34.1305,-15.94,37.6692796619,21.67,14.9,26.2982680038,132.68
2020-12-15 08:30:00,58.153,-1.213,58.1656494677,36.933,-15.743,40.1483316963,21.22,14.53,25.717878995,132.8,57.783,-0.543,57.785551291,36.933,-15.743,40.1483316963,20.85,15.2,25.8023739218,133.16
2020-12-15 09:00:00,59.262,-0.9420000000000001,59.2694863146,37.992,-15.892,41.1818859209,21.27,14.95,25.998373026,133.09,58.892,-0.28200000000000003,58.8926751642,37.992,-15.892,41.1818859209,20.9,15.61,26.0860518285,133.45
2020-12-15 09:30:00,60.179,-1.107,60.1891808384,36.419,-15.377,39.5322107907,23.76,14.27,27.7158889448,133.09,59.869,-0.417,59.8704522281,36.419,-15.377,39.5322107907,23.45,14.96,27.8155370252,133.45
2020-12-15 10:00:00,60.6295,-0.9165000000000001,60.6364266963,36.5795,-15.6965,39.8050239606,24.05,14.78,28.228547607,133.63,60.3395,-0.20650000000000002,60.3398533517,36.5795,-15.6965,39.8050239606,23.76,15.49,28.3633160967,134.0
2020-12-15 10:30:00,59.8615,-0.9265,59.8686694733,34.1315,-15.7365,37.5845277275,25.73,14.81,29.6878594715,132.38,59.6215,-0.20650000000000002,59.6218576069,34.1315,-15.7365,37.5845277275,25.49,15.53,29.8482997841,132.73
2020-12-15 11:00:00,59.859,-0.9575,59.8666575587,35.479,-16.1475,38.980779844,24.38,15.19,28.7249107919,132.06,59.569,-0.23750000000000002,59.5694734512,35.479,-16.1475,38.980779844,24.09,15.91,28.8696414941,132.41
2020-12-15 11:30:00,60.1645,-0.7385,60.169032255,34.1845,-15.9685,37.730266796,25.98,15.23,30.1150012452,133.02,59.9145,0.0015,59.9145000188,34.1845,-15.9685,37.730266796,25.73,15.97,30.2832263803,133.37
2020-12-15 12:00:00,59.84,-0.903,59.8468128558,34.54,-15.703,37.9420058642,25.3,14.8,29.310919467,132.52,59.58,-0.183,59.5802810416,34.54,-15.703,37.9420058642,25.04,15.52,29.4596673437,132.86
2020-12-15 12:30:00,60.3305,-0.43,60.3320323729,40.5405,-17.65,44.2159998219,19.79,17.22,26.2330421415,132.62,59.8905,0.30000000000000004,59.8912513665,40.5405,-17.65,44.2159998219,19.35,17.95,26.3936545404,132.97
2020-12-15 13:00:00,60.18,-0.40750000000000003,60.1813796473,41.28,-17.8675,44.9809510376,18.9,17.46,25.7305577087,132.34,59.73,0.3225,59.7308706303,41.28,-17.8675,44.9809510376,18.45,18.19,25.9090447527,132.69
2020-12-15 13:30:00,59.8345,-0.6715,59.8382678768,41.5145,-17.3615,44.9986154509,18.32,16.69,24.7826249619,132.49,59.3645,0.0285,59.3645068412,41.5145,-17.3615,44.9986154509,17.85,17.39,24.9205658042,132.84
2020-12-15 14:00:00,59.9065,-0.6815,59.9103762674,40.6665,-16.3415,43.8270332614,19.24,15.66,24.8075230525,132.68,59.4665,-0.0115,59.466501112,40.6665,-16.3415,43.8270332614,18.8,16.33,24.9019858646,133.04
2020-12-15 14:30:00,59.4615,-1.131,59.4722552393,37.5015,-15.451,40.5597818442,21.96,14.32,26.2164833645,132.79,59.1115,-0.451,59.1132204608,37.5015,-15.451,40.5597818442,21.61,15.0,26.305742719,133.15
2020-12-15 15:00:00,59.096,-1.321,59.1107626156,34.156,-14.561,37.130244505,24.94,13.24,28.2365224488,132.92,58.826,-0.651,58.8296020469,34.156,-14.561,37.130244505,24.67,13.91,28.3213170598,133.27
2020-12-15 15:30:00,57.538,-1.6225,57.5608716947,32.758,-14.3425,35.7602274916,24.78,12.72,27.8540266389,132.92,57.278,-0.9725,57.2862552472,32.758,-14.3425,35.7602274916,24.52,13.37,27.9282527201,133.27
2020-12-15 16:00:00,55.352,-1.5314999999999999,55.3731830063,31.912,-14.2615,34.9537712736,23.44,12.73,26.6737042797,132.32,55.062,-0.8815000000000001,55.0690556143,31.912,-14.2615,34.9537712736,23.15,13.38,26.7384909821,132.69
2020-12-15 16:30:00,56.9415,-1.034,56.9508874228,33.6615,-14.454,36.6335187806,23.28,13.42,26.8710773882,131.86,56.6315,-0.384,56.6328018753,33.6615,-14.454,36.6335187806,22.97,14.07,26.9366998721,132.21
2020-12-15 17:00:00,58.788,-1.0395,58.7971895948,35.758,-15.1195,38.8231096674,23.03,14.08,26.9930972658,131.24,58.488,-0.3695,58.489167153,35.758,-15.1195,38.8231096674,22.73,14.75,27.0964093562,131.59
2020-12-15 17:30:00,58.885,-1.4344999999999999,58.9024703663,32.205,-15.1045,35.5711673304,26.68,13.67,29.9781803984,131.13,58.695,-0.7445,58.6997215091,32.205,-15.1045,35.5711673304,26.49,14.36,30.1318718303,131.48
2020-12-15 18:00:00,58.16,-1.4385,58.1777868456,33.15,-15.4585,36.5771475412,25.01,14.02,28.6715974442,131.3,57.92,-0.7485,57.9248362298,33.15,-15.4585,36.5771475412,24.77,14.71,28.8086271801,131.66
2020-12-15 18:30:00,56.9635,-1.608,56.9861912769,32.9435,-15.038,36.2134731316,24.02,13.43,27.5195439642,131.8,56.6935,-0.9480000000000001,56.701425434,32.9435,-15.038,36.2134731316,23.75,14.09,27.615043002,132.16
2020-12-15 19:00:00,56.052,-1.9535,56.0860309369,32.032,-14.8435,35.3040863959,24.02,12.89,27.2600898751,131.75,55.782,-1.3035,55.7972278545,32.032,-14.8435,35.3040863959,23.75,13.54,27.3385094692,132.11
2020-12-15 19:30:00,55.643,-1.654,55.6675773229,35.163,-15.394,38.3850466328,20.48,13.74,24.6620761494,129.92,55.303,-1.024,55.3124794689,35.163,-15.394,38.3850466328,20.14,14.37,24.7409882584,130.25
2020-12-15 20:00:00,56.1715,-1.823,56.2010742001,35.8615,-14.953,38.8540781804,20.31,13.13,24.184561191,129.47,55.8315,-1.223,55.8448934214,35.8615,-14.953,38.8540781804,19.97,13.73,24.23455797,129.79
2020-12-15 20:30:00,55.309,-2.0995,55.3488336033,36.729,-14.9995,39.673724822,18.58,12.9,22.6191600198,129.47,54.919,-1.5195,54.9400167569,36.729,-14.9995,39.673724822,18.19,13.48,22.6403732301,129.79
2020-12-15 21:00:00,55.5115,-2.0635,55.5498394642,38.4015,-15.5135,41.4167102086,17.11,13.45,21.7636072378,130.38,55.0715,-1.4735,55.0912090492,38.4015,-15.5135,41.4167102086,16.67,14.04,21.7947356029,130.72
2020-12-15 21:30:00,54.06,-1.7635,54.0887560612,40.92,-16.3135,44.0519770527,13.14,14.55,19.6051549344,130.03,53.5,-1.1935,53.5133108885,40.92,-16.3135,44.0519770527,12.58,15.12,19.6690314962,130.37
2020-12-15 22:00:00,52.873,-1.748,52.9018868567,43.483,-16.498,46.5075831774,9.39,14.75,17.4852680849,130.91,52.193,-1.228,52.2074442297,43.483,-16.498,46.5075831774,8.71,15.27,17.579448228,131.25
2020-12-15 22:30:00,51.121,-2.3015,51.1727812733,42.081,-16.7115,45.2778620658,9.04,14.41,17.0108700542,130.68,50.441,-1.7815,50.4724501411,42.081,-16.7115,45.2778620658,8.36,14.93,17.1112389966,131.02
2020-12-15 23:00:00,49.3875,-2.432,49.4473435105,41.5375,-16.572,44.7213046573,7.85,14.14,16.1728816233,130.87,48.6575,-1.932,48.6958409954,41.5375,-16.572,44.7213046573,7.12,14.64,16.2795577336,131.21
2020-12-15 23:30:00,47.8645,-2.4555,47.9274435006,43.2145,-16.985500000000002,46.4327494394,4.65,14.53,15.2559299946,131.73,47.0345,-1.9855,47.0763889917,43.2145,-16.985500000000002,46.4327494394,3.8200000000000003,15.0,15.4787725612,132.08
2020-12-16 00:00:00,46.8225,-2.251,46.8765773841,45.4025,-17.701,48.7310209954,1.42,15.45,15.5151184333,131.73,45.8925,-1.791,45.9274344728,45.4025,-17.701,48.7310209954,0.49,15.91,15.9175437804,132.08
2020-12-16 00:30:00,46.4635,-2.0415,46.5083277973,47.2635,-18.6115,50.7959286213,-0.8,16.57,16.5893007689,131.44,45.4635,-1.5815000000000001,45.4909988294,47.2635,-18.6115,50.7959286213,-1.8,17.03,17.1248620432,131.79
2020-12-16 01:00:00,46.1285,-2.682,46.2064025461,45.3885,-17.882,48.7840328002,0.74,15.2,15.218002497,130.96,45.1885,-2.232,45.2435891177,45.3885,-17.882,48.7840328002,-0.2,15.65,15.6512779031,131.31
2020-12-16 01:30:00,45.5485,-2.775,45.6329538519,44.3485,-17.445,47.6562427941,1.2,14.67,14.7189979278,131.04,44.6285,-2.355,44.6905922678,44.3485,-17.445,47.6562427941,0.28,15.09,15.0925975233,131.39
2020-12-16 02:00:00,44.8295,-2.378,44.8925267082,45.8695,-17.608,49.1330102299,-1.04,15.23,15.2654675657,130.23,43.8395,-1.948,43.8827581659,45.8695,-17.608,49.1330102299,-2.03,15.66,15.7910259325,130.56
2020-12-16 02:30:00,44.57,-2.267,44.6276168869,46.64,-17.807,49.9237303194,-2.07,15.54,15.6772606025,130.36,43.57,-1.837,43.6087086372,46.64,-17.807,49.9237303194,-3.07,15.97,16.2624044963,130.69
2020-12-16 03:00:00,44.153,-2.434,44.2200380484,46.403,-17.784,49.6941552398,-2.25,15.35,15.5140259121,130.53,43.133,-2.024,43.1804616117,46.403,-17.784,49.6941552398,-3.27,15.76,16.0956671188,130.86
2020-12-16 03:30:00,43.738,-2.4195,43.8048698691,46.708,-17.8795,50.0131361169,-2.9699999999999998,15.46,15.7426967194,130.4,42.688,-2.0095,42.7352715476,46.708,-17.8795,50.0131361169,-4.02,15.87,16.3712339181,130.73
2020-12-16 04:00:00,43.3975,-2.1855,43.4524960906,48.6475,-17.6855,51.7624976841,-5.25,15.5,16.3649778491,130.89,42.2875,-1.7855,42.3251776901,48.6475,-17.6855,51.7624976841,-6.36,15.9,17.1248240867,131.23
2020-12-16 04:30:00,43.079,-2.451,43.1486690641,46.779,-17.481,49.9385642765,-3.7,15.03,15.4787241076,129.67,42.019,-2.061,42.0695148772,46.779,-17.481,49.9385642765,-4.76,15.42,16.137967654,129.99
