Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-16 05:00:00,43.0775,-2.526,43.1514968715,47.1375,-17.676,50.3426745639,-4.06,15.15,15.6845816011,130.16,42.0075,-2.126,42.0612640353,47.1375,-17.676,50.3426745639,-5.13,15.55,16.3743518956,130.47
2020-12-16 05:30:00,43.4575,-2.775,43.5460093608,45.6775,-17.405,48.8811623353,-2.22,14.63,14.7974761362,129.93,42.4575,-2.385,42.52443452,45.6775,-17.405,48.8811623353,-3.22,15.02,15.3612759887,130.24
2020-12-16 06:00:00,44.229,-2.2745,44.2874450748,46.149,-17.4145,49.3253992508,-1.92,15.14,15.2612581395,129.64,43.229,-1.8545,43.2687602232,46.149,-17.4145,49.3253992508,-2.92,15.56,15.8316139417,129.95
2020-12-16 06:30:00,46.678,-1.5070000000000001,46.7023204242,45.658,-17.507,48.899366182,1.02,16.0,16.0324795337,130.89,45.738,-1.037,45.7497542398,45.658,-17.507,48.899366182,0.08,16.47,16.4701942915,131.22
2020-12-16 07:00:00,48.5195,-1.029,48.5304102728,45.8795,-17.729,49.1858308993,2.64,16.7,16.9073830027,133.36,47.5795,-0.509,47.5822225337,45.8795,-17.729,49.1858308993,1.7000000000000002,17.22,17.3037105847,133.71
2020-12-16 07:30:00,51.236,0.1105,51.2361191568,46.656,-17.8695,49.9609984513,4.58,17.98,18.5541585635,131.8,50.376,0.6705,50.3804619495,46.656,-17.8695,49.9609984513,3.7199999999999998,18.54,18.9095214112,132.15
2020-12-16 08:00:00,53.248,0.6055,53.2514425556,46.718,-17.7145,49.9637371926,6.53,18.32,19.4489922618,130.88,52.458,1.1855,52.4713938661,46.718,-17.7145,49.9637371926,5.74,18.9,19.7524074482,131.21
2020-12-16 08:30:00,55.078,0.884,55.0850936279,43.498,-16.676,46.5850295696,11.58,17.56,21.0344954777,130.71,54.438,1.504,54.4587721125,43.498,-16.676,46.5850295696,10.94,18.18,21.217822697,131.04
2020-12-16 09:00:00,56.0835,-0.6900000000000001,56.0877444033,30.6735,-12.81,33.2409341362,25.41,12.12,28.1524865687,130.86,55.8735,-0.06,55.8735322156,30.6735,-12.81,33.2409341362,25.2,12.75,28.2418572335,131.18
2020-12-16 09:30:00,57.059,-0.6775,57.0630220655,26.369,-11.3475,28.706966354,30.69,10.67,32.491922073,130.9,57.009,-0.0275,57.0090066327,26.369,-11.3475,28.706966354,30.64,11.32,32.6642312017,131.24
2020-12-16 10:00:00,57.697,-0.41650000000000004,57.6985032843,27.797,-11.6565,30.1421167347,29.9,11.24,31.9428802709,130.87,57.617,0.2335,57.6174731418,27.797,-11.6565,30.1421167347,29.82,11.89,32.1030294521,131.24
2020-12-16 10:30:00,58.4645,-0.4665,58.466361119,28.1245,-12.2065,30.6591934418,30.34,11.74,32.5321871383,130.71,58.4045,0.21350000000000002,58.4048902276,28.1245,-12.2065,30.6591934418,30.28,12.42,32.7281957951,131.07
2020-12-16 11:00:00,58.451,0.035,58.4510104789,27.891,-13.345,30.9191996339,30.56,13.38,33.3607254118,130.35,58.391,0.765,58.3960110453,27.891,-13.345,30.9191996339,30.5,14.11,33.6056855309,130.69
2020-12-16 11:30:00,58.708,-0.3225,58.7088857861,24.398,-11.7625,27.0853984695,34.31,11.44,36.1669697376,130.66,58.768,0.3975,58.7693443068,24.398,-11.7625,27.0853984695,34.37,12.16,36.4576809465,131.01
2020-12-16 12:00:00,58.612,-0.222,58.6124204243,24.792,-11.452,27.3091846821,33.82,11.23,35.6357306646,130.39,58.652,0.47800000000000004,58.6539477614,24.792,-11.452,27.3091846821,33.86,11.93,35.9002019493,130.73
2020-12-16 12:30:00,58.9235,-0.224,58.9239257709,25.0135,-11.534,27.5446607939,33.91,11.31,35.74638723,131.41,58.9635,0.496,58.965586135,25.0135,-11.534,27.5446607939,33.95,12.03,36.0183758657,131.76
2020-12-16 13:00:00,58.3005,-0.3845,58.301767902,25.7005,-11.5545,28.1783990053,32.6,11.17,34.460541202900004,131.67,58.3005,0.3055,58.3013004186,25.7005,-11.5545,28.1783990053,32.6,11.86,34.6903387127,132.02
2020-12-16 13:30:00,57.6155,-0.7465,57.6203358416,27.3055,-12.0165,29.8326432369,30.31,11.27,32.3374241398,131.88,57.5255,-0.0765,57.5255508665,27.3055,-12.0165,29.8326432369,30.22,11.94,32.4932608397,132.23
2020-12-16 14:00:00,57.2145,-0.7555000000000001,57.219487856,26.8545,-12.0055,29.4159174683,30.36,11.25,32.3773392977,132.21,57.1345,-0.0855,57.134563974,26.8545,-12.0055,29.4159174683,30.28,11.92,32.5417393512,132.56
2020-12-16 14:30:00,57.132,-0.848,57.1382930092,25.982,-11.868,28.5642039623,31.15,11.02,33.0418356028,132.28,57.082,-0.188,57.0823095889,25.982,-11.868,28.5642039623,31.1,11.68,33.2209632612,132.63
2020-12-16 15:00:00,56.8685,-0.8485,56.8748296217,26.2585,-11.8585,28.8120260395,30.61,11.01,32.529866276999996,132.33,56.7885,-0.1985,56.78884692,26.2585,-11.8585,28.8120260395,30.53,11.66,32.6808277129,132.68
2020-12-16 15:30:00,56.3245,-1.0565,56.3344077141,27.6145,-11.9965,30.1077502065,28.71,10.94,30.7237318697,132.16,56.2045,-0.41650000000000004,56.2060432027,27.6145,-11.9965,30.1077502065,28.59,11.58,30.8461423844,132.51
2020-12-16 16:00:00,53.872,-1.0165,53.8815892142,29.822,-12.836500000000001,32.4673284434,24.05,11.82,26.7976659431,132.0,53.592,-0.41650000000000004,53.5936184284,29.822,-12.836500000000001,32.4673284434,23.77,12.42,26.8191964831,132.35
2020-12-16 16:30:00,52.809,-0.9525,52.817589279,33.339,-12.9025,35.7486143403,19.47,11.95,22.8447674534,131.59,52.389,-0.3925,52.3904702904,33.339,-12.9025,35.7486143403,19.05,12.51,22.7904058762,131.94
2020-12-16 17:00:00,54.481,-0.8300000000000001,54.4873220208,35.871,-14.22,38.5867469606,18.61,13.39,22.9264955892,131.1,54.051,-0.24,54.0515328275,35.871,-14.22,38.5867469606,18.18,13.98,22.9336608504,131.44
2020-12-16 17:30:00,54.053,-1.441,54.0722044122,35.243,-13.701,37.8125171074,18.81,12.26,22.4526991696,131.29,53.633,-0.881,53.6402353649,35.243,-13.701,37.8125171074,18.39,12.82,22.4175043214,131.64
2020-12-16 18:00:00,53.195,-1.607,53.219267883,35.115,-13.347,37.5660170101,18.08,11.74,21.5572261666,131.22,52.755,-1.057,52.7655879717,35.115,-13.347,37.5660170101,17.64,12.29,21.4991557974,131.56
2020-12-16 18:30:00,52.5745,-1.915,52.6093649007,34.5145,-13.585,37.0918176321,18.06,11.67,21.5023835888,131.81,52.1245,-1.385,52.1428971697,34.5145,-13.585,37.0918176321,17.61,12.2,21.4231673662,132.17
2020-12-16 19:00:00,51.4665,-2.2185,51.5142928176,35.8665,-13.7785,38.4220364439,15.6,11.56,19.4163230299,132.0,50.9365,-1.7085,50.9651449964,35.8665,-13.7785,38.4220364439,15.07,12.07,19.3077652772,132.36
2020-12-16 19:30:00,50.33,-2.518,50.3929481575,30.84,-13.478,33.656531075,19.49,10.96,22.3602705708,131.87,49.94,-1.978,49.9791564955,30.84,-13.478,33.656531075,19.1,11.5,22.2948424529,132.23
2020-12-16 20:00:00,50.615,-3.0285,50.705522749,29.745,-12.8885,32.4172555478,20.87,9.86,23.0819518239,131.71,50.255,-2.5185,50.3180670063,29.745,-12.8885,32.4172555478,20.51,10.37,22.9825368487,132.05
2020-12-16 20:30:00,50.955,-3.5195,51.0764026264,29.085,-12.5395,31.6729582649,21.87,9.02,23.6570771652,131.78,50.645,-3.0095,50.7343386204,29.085,-12.5395,31.6729582649,21.56,9.53,23.5723248747,132.13
2020-12-16 21:00:00,49.541,-3.684,49.6777871588,29.781,-12.584,32.3305585631,19.76,8.9,21.6718157984,131.27,49.171,-3.214,49.275927561,29.781,-12.584,32.3305585631,19.39,9.37,21.5352966081,131.62
2020-12-16 21:30:00,47.771,-3.9695,47.9356377996,29.751,-12.6995,32.3480957902,18.02,8.73,20.0233189057,131.09,47.351,-3.5095,47.4808781643,29.751,-12.6995,32.3480957902,17.6,9.19,19.8548759754,131.43
2020-12-16 22:00:00,47.5835,-4.3355,47.780603099,28.9035,-12.2555,31.3944197669,18.68,7.92,20.2896229635,131.38,47.1935,-3.9055,47.3548241735,28.9035,-12.2555,31.3944197669,18.29,8.35,20.1058847107,131.73
2020-12-16 22:30:00,43.7325,-4.6115,43.9749643377,28.8025,-12.8615,31.5436552812,14.93,8.25,17.0577665595,131.88,43.2125,-4.2115,43.4172418343,28.8025,-12.8615,31.5436552812,14.41,8.65,16.806861694,132.22
2020-12-16 23:00:00,40.8235,-4.5615,41.0775539011,30.8135,-13.5015,33.6416748171,10.01,8.94,13.4210171001,131.68,40.1435,-4.1815,40.3606929388,30.8135,-13.5015,33.6416748171,9.33,9.32,13.1875433649,132.03
2020-12-16 23:30:00,39.471,-4.9625,39.7817325823,29.661,-13.3025,32.5074057293,9.81,8.34,12.8760125815,131.26,38.811,-4.6125,39.0841256426,29.661,-13.3025,32.5074057293,9.15,8.69,12.618977771600001,131.6
2020-12-17 00:00:00,38.2535,-4.8895,38.5647179751,30.8435,-13.5495,33.6884318795,7.41,8.66,11.3975304343,131.95,37.4935,-4.5595,37.7697177975,30.8435,-13.5495,33.6884318795,6.65,8.99,11.1822448551,132.3
2020-12-17 00:30:00,37.6355,-4.721,37.9304455715,33.1955,-14.191,36.1016024748,4.44,9.47,10.4591825684,131.66,36.7855,-4.401,37.0478313974,33.1955,-14.191,36.1016024748,3.59,9.79,10.4274733277,132.0
2020-12-17 01:00:00,37.653,-5.2705,38.0200812631,31.953,-14.6405,35.1473818264,5.7,9.37,10.9675384659,131.66,36.863,-4.9305,37.191270471,31.953,-14.6405,35.1473818264,4.91,9.71,10.880817984,132.0
2020-12-17 01:30:00,37.0885,-5.111,37.4390057727,32.5285,-14.321,35.5414455706,4.5600000000000005,9.21,10.2770472413,132.09,36.2485,-4.801,36.5650564508,32.5285,-14.321,35.5414455706,3.7199999999999998,9.52,10.2209979943,132.44
2020-12-17 02:00:00,36.783500000000004,-4.9465,37.1146027124,33.8635,-14.7665,36.9430122554,2.92,9.82,10.2449402146,132.48,35.8835,-4.6265,36.1805206499,33.8635,-14.7665,36.9430122554,2.02,10.14,10.3392456205,132.83
2020-12-17 02:30:00,36.43,-4.6745,36.7286788525,36.1,-15.1745,39.1596150422,0.33,10.5,10.5051844344,132.15,35.47,-4.3645,35.7375119482,36.1,-15.1745,39.1596150422,-0.63,10.81,10.8283424401,132.5
2020-12-17 03:00:00,36.125,-4.779,36.4397374579,35.585,-15.199,38.694984507,0.54,10.42,10.4339829404,132.67,35.145,-4.469,35.4279972056,35.585,-15.199,38.694984507,-0.44,10.73,10.7390176459,133.03
2020-12-17 03:30:00,35.8875,-4.6295,36.1848715142,35.8075,-15.1395,38.8764905373,0.08,10.51,10.5103044675,132.67,34.9175,-4.3195,35.1836593677,35.8075,-15.1395,38.8764905373,-0.89,10.82,10.8565418067,132.99
2020-12-17 04:00:00,35.756,-4.92,36.092907004,34.766,-15.03,37.8757924802,0.99,10.11,10.1583561662,132.94,34.806,-4.6,35.1086547165,34.766,-15.03,37.8757924802,0.04,10.43,10.430076701499999,133.3
2020-12-17 04:30:00,35.6905,-4.7045,35.9992237486,34.3605,-14.8545,37.4339435606,1.33,10.15,10.2367670678,132.69,34.7405,-4.3945,35.0173381413,34.3605,-14.8545,37.4339435606,0.38,10.46,10.4669002097,133.04
2020-12-17 05:00:00,35.66,-5.018,36.0113304947,33.18,-14.778,36.3221927202,2.48,9.76,10.0701539214,132.76,34.74,-4.708,35.0575650039,33.18,-14.778,36.3221927202,1.56,10.07,10.1901177618,133.12
2020-12-17 05:30:00,36.1695,-4.9885,36.5118865919,34.6995,-15.0285,37.8141655005,1.47,10.04,10.1470439045,132.11,35.2495,-4.6785,35.5586221963,34.6995,-15.0285,37.8141655005,0.55,10.35,10.3646032244,132.48
2020-12-17 06:00:00,37.069,-4.86,37.3862322386,33.649,-14.49,36.6362566456,3.42,9.63,10.2192612257,132.38,36.189,-4.53,36.4714219767,33.649,-14.49,36.6362566456,2.54,9.96,10.278774246,132.74
2020-12-17 06:30:00,39.24,-4.261,39.4706691228,32.07,-14.291,35.1100780546,7.17,10.03,12.329225442,132.61,38.47,-3.8810000000000002,38.6652694417,32.07,-14.291,35.1100780546,6.4,10.41,12.219987725,132.96
2020-12-17 07:00:00,41.268,-3.5300000000000002,41.4187001727,33.188,-14.61,36.2614870627,8.08,11.08,13.7132344835,132.47,40.508,-3.11,40.6272096507,33.188,-14.61,36.2614870627,7.32,11.5,13.6320357981,132.83
2020-12-17 07:30:00,43.491,-2.7345,43.5768811556,32.891,-14.6645,36.0120180114,10.6,11.93,15.9588502092,131.53,42.811,-2.2745,42.871378229,32.891,-14.6645,36.0120180114,9.92,12.39,15.8719406501,131.88
2020-12-17 08:00:00,45.609,-2.2715,45.6655295956,33.399,-14.4415,36.3874995465,12.21,12.17,17.2392865282,131.22,44.989,-1.7815,45.0242586086,33.399,-14.4415,36.3874995465,11.59,12.66,17.1640234211,131.56
2020-12-17 08:30:00,47.7885,-1.032,47.7996418004,41.4285,-15.412,44.2023795315,6.36,14.38,15.7236764149,131.87,46.9685,-0.552,46.9717435939,41.4285,-15.412,44.2023795315,5.54,14.86,15.8591046406,132.21
2020-12-17 09:00:00,49.4375,-0.5085000000000001,49.4401150737,41.1775,-15.5985,44.0329389037,8.26,15.09,17.2027817518,131.93,48.6775,0.021500000000000002,48.6775047481,41.1775,-15.5985,44.0329389037,7.5,15.62,17.3272732996,132.28
2020-12-17 09:30:00,50.451,-0.7975,50.4573028139,36.131,-14.1075,38.7875072317,14.32,13.31,19.5504092029,132.9,49.861,-0.24750000000000003,49.8616142664,36.131,-14.1075,38.7875072317,13.73,13.86,19.5092926576,133.26
2020-12-17 10:00:00,50.6245,-0.849,50.631618592,35.9145,-13.899000000000001,38.5101741265,14.71,13.05,19.6643484509,132.67,50.0345,-0.319,50.035516898,35.9145,-13.899000000000001,38.5101741265,14.12,13.58,19.5905793687,133.02
2020-12-17 10:30:00,51.2945,-0.7715000000000001,51.3003015829,36.7745,-14.4415,39.5084898788,14.52,13.67,19.9423995547,133.07,50.7145,-0.2015,50.7149003006,36.7745,-14.4415,39.5084898788,13.94,14.24,19.9273982246,133.43
2020-12-17 11:00:00,51.059,-0.5795,51.0622884451,36.149,-14.8895,39.0953630403,14.91,14.31,20.6660155811,133.23,50.469,-0.0095,50.4690008941,36.149,-14.8895,39.0953630403,14.32,14.88,20.6513147281,133.59
2020-12-17 11:30:00,50.645,-0.65,50.6491710199,33.885,-14.73,36.9481545547,16.76,14.08,21.889358145,132.87,50.125,-0.05,50.1250249376,33.885,-14.73,36.9481545547,16.24,14.68,21.8915508816,133.23
2020-12-17 12:00:00,51.1195,-0.4525,51.1215026823,36.0495,-15.4225,39.2099471627,15.07,14.97,21.2416054007,132.63,50.5495,0.14750000000000002,50.549715197,36.0495,-15.4225,39.2099471627,14.5,15.57,21.2761580178,132.98
2020-12-17 12:30:00,51.358,-0.24450000000000002,51.3585819922,38.548,-15.9745,41.726885269,12.81,15.73,20.2861775601,132.67,50.708,0.35550000000000004,50.7092461416,38.548,-15.9745,41.726885269,12.16,16.33,20.3601203336,133.02
2020-12-17 13:00:00,51.2365,-0.027,51.2365071141,40.0665,-16.337,43.2691806168,11.17,16.31,19.7682826771,132.37,50.5565,0.5730000000000001,50.559747045,40.0665,-16.337,43.2691806168,10.49,16.91,19.8994522538,132.73
2020-12-17 13:30:00,50.414,-0.709,50.4189852833,39.324,-16.019,42.4615748295,11.09,15.31,18.9046079039,132.43,49.714,-0.139,49.7141943211,39.324,-16.019,42.4615748295,10.39,15.88,18.9769992359,132.77
2020-12-17 14:00:00,50.204,-0.6155,50.2077728669,42.694,-15.3755,45.3782286592,7.51,14.76,16.560727641,132.56,49.414,-0.10550000000000001,49.4141126223,42.694,-15.3755,45.3782286592,6.72,15.27,16.6832640691,132.92
2020-12-17 14:30:00,49.855,-0.759,49.8607772302,42.355,-15.279,45.0265906549,7.5,14.52,16.3425946532,132.76,49.075,-0.249,49.0756316923,42.355,-15.279,45.0265906549,6.72,15.03,16.4638786439,133.1
2020-12-17 15:00:00,49.8685,-0.903,49.8766749218,39.9685,-14.783,42.6147636536,9.9,13.88,17.0488826613,132.76,49.1585,-0.383,49.1599919777,39.9685,-14.783,42.6147636536,9.19,14.4,17.0826256764,133.1
2020-12-17 15:30:00,49.915,-1.1175,49.9275077613,39.005,-15.0275,41.799710301,10.91,13.91,17.6781277289,132.67,49.215,-0.5975,49.2186268729,39.005,-15.0275,41.799710301,10.21,14.43,17.6767926955,133.03
2020-12-17 16:00:00,49.957,-0.457,49.9590902439,37.327,-15.417,40.3855025721,12.63,14.96,19.5785213946,131.5,49.337,0.10300000000000001,49.3371075155,37.327,-15.417,40.3855025721,12.01,15.52,19.6242324691,131.84
2020-12-17 16:30:00,51.7565,-0.509,51.7590028232,38.6965,-14.679,41.3871012907,13.06,14.17,19.2705085558,131.31,51.1565,0.041,51.15651643,38.6965,-14.679,41.3871012907,12.46,14.72,19.2854867711,131.64
2020-12-17 17:00:00,52.9435,-0.628,52.9472244433,41.3135,-15.068,43.975560329,11.63,14.44,18.5410490534,130.8,52.3035,-0.078,52.3035581605,41.3135,-15.068,43.975560329,10.99,14.99,18.5870976755,131.14
2020-12-17 17:30:00,52.997,-0.79,53.0028877421,44.197,-15.88,46.9632751094,8.8,15.09,17.4684887726,130.8,52.267,-0.25,52.2675978882,44.197,-15.88,46.9632751094,8.07,15.63,17.5903894215,131.17
2020-12-17 18:00:00,52.7815,-0.757,52.7869282233,44.6615,-15.977,47.433259547,8.12,15.22,17.2505883958,130.8,52.0515,-0.227,52.0519949786,44.6615,-15.977,47.433259547,7.39,15.75,17.3975458039,131.11
2020-12-17 18:30:00,51.8615,-0.613,51.8651226862,43.0515,-16.373,46.0598174253,8.81,15.76,18.0552956221,130.34,51.1415,-0.073,51.1415521005,43.0515,-16.373,46.0598174253,8.09,16.3,18.1972003341,130.67
2020-12-17 19:00:00,50.9125,-0.845,50.9195117931,40.9425,-16.265,44.0549489984,9.97,15.42,18.3623881889,130.34,50.2225,-0.28500000000000003,50.223308645,40.9425,-16.265,44.0549489984,9.28,15.98,18.4791450019,130.67
2020-12-17 19:30:00,50.337,-1.313,50.3541213606,44.377,-16.133,47.2185537474,5.96,14.82,15.9735406219,130.87,49.527,-0.8130000000000001,49.5336723654,44.377,-16.133,47.2185537474,5.15,15.32,16.1624534029,131.21
2020-12-17 20:00:00,51.595,-1.3765,51.6133585155,45.815,-16.2065,48.59696356,5.78,14.83,15.9165731236,131.73,50.775,-0.8865000000000001,50.7827382803,45.815,-16.2065,48.59696356,4.96,15.32,16.10291899,132.08
2020-12-17 20:30:00,51.7575,-1.2885,51.7735360826,43.7575,-16.7685,46.8604459913,8.0,15.48,17.4249935438,130.69,51.0375,-0.7585000000000001,51.0431359587,43.7575,-16.7685,46.8604459913,7.28,16.01,17.5874529139,131.05
2020-12-17 21:00:00,50.872,-1.6455000000000002,50.8986056219,42.192,-16.4755,45.2946681658,8.68,14.83,17.1834600707,130.77,50.152,-1.1155,50.1644041552,42.192,-16.4755,45.2946681658,7.96,15.36,17.300034682,131.1
2020-12-17 21:30:00,50.0745,-1.8815,50.1098352871,43.3645,-17.2915,46.6848565651,6.71,15.41,16.8075042764,131.11,49.2945,-1.3615,49.313298536,43.3645,-17.2915,46.6848565651,5.93,15.93,16.9979351687,131.47
2020-12-17 22:00:00,46.5435,-2.0035,46.5866011263,44.9735,-18.4235,48.6008338869,1.57,16.42,16.4948870866,131.37,45.5935,-1.5035,45.6182831165,44.9735,-18.4235,48.6008338869,0.62,16.92,16.9313555275,131.72
2020-12-17 22:30:00,44.564,-1.5455,44.5907912719,48.264,-19.1655,51.930049935,-3.7,17.62,18.0042883781,131.27,43.454,-1.0655000000000001,43.4670611642,48.264,-19.1655,51.930049935,-4.8100000000000005,18.1,18.7282166797,131.61
2020-12-17 23:00:00,42.79,-2.053,42.8392216199,45.73,-18.683,49.3992650654,-2.94,16.63,16.8878802696,131.02,41.72,-1.603,41.7507845316,45.73,-18.683,49.3992650654,-4.01,17.08,17.5444150658,131.34
2020-12-17 23:30:00,41.3235,-2.1795,41.3809360999,46.4435,-18.7895,50.1003393452,-5.12,16.61,17.3812111201,131.63,40.1835,-1.7495,40.2215666341,46.4435,-18.7895,50.1003393452,-6.26,17.04,18.1534900226,131.97
2020-12-18 00:00:00,40.0,-2.7905,40.0972179864,44.9,-18.1405,48.4261059786,-4.9,15.35,16.1131157757,132.67,38.84,-2.3905,38.9134949632,44.9,-18.1405,48.4261059786,-6.06,15.75,16.8756066558,133.02
2020-12-18 00:30:00,39.325,-2.5945,39.4104942274,45.535,-18.1345,49.0132259217,-6.21,15.54,16.7348648038,132.06,38.145,-2.1945,38.2080731685,45.535,-18.1345,49.0132259217,-7.39,15.94,17.5697381881,132.4
2020-12-18 01:00:00,39.2635,-2.7465,39.3594422534,45.2435,-18.0265,48.7024536805,-5.98,15.28,16.4084977984,132.28,38.0935,-2.3665,38.1669367974,45.2435,-18.0265,48.7024536805,-7.15,15.66,17.2150544582,132.61
2020-12-18 01:30:00,39.091,-2.964,39.203208759,44.371,-17.814,47.8134315543,-5.28,14.85,15.7607391959,132.85,37.931,-2.584,38.0189139377,44.371,-17.814,47.8134315543,-6.44,15.23,16.5356130821,133.24
2020-12-18 02:00:00,38.6715,-3.4425,38.8244216763,42.5515,-17.5625,46.0333743984,-3.88,14.12,14.6433875862,133.77,37.5515,-3.0625,37.6761736181,42.5515,-17.5625,46.0333743984,-5.0,14.5,15.3378616502,134.15
2020-12-18 02:30:00,38.155,-3.7039999999999997,38.334366318,40.915,-16.944,44.284719272,-2.76,13.24,13.5246145971,134.05,37.055,-3.354,37.2064825131,40.915,-16.944,44.284719272,-3.86,13.59,14.1275510971,134.39
2020-12-18 03:00:00,37.799,-4.4245,38.0570703188,37.279,-16.0545,40.5890479224,0.52,11.63,11.6416193032,133.8,36.829,-4.0745,37.0537014514,37.279,-16.0545,40.5890479224,-0.45,11.98,11.9884486069,134.17
2020-12-18 03:30:00,37.755,-4.024,37.9688372353,39.225,-16.724,42.6414446402,-1.47,12.7,12.7847917464,133.8,36.695,-3.664,36.8774717273,39.225,-16.724,42.6414446402,-2.5300000000000002,13.06,13.302800457,134.21
2020-12-18 04:00:00,37.6905,-3.706,37.8722619637,40.0505,-16.896,43.4685790687,-2.36,13.19,13.3994664073,134.24,36.6205,-3.346,36.7730436087,40.0505,-16.896,43.4685790687,-3.43,13.55,13.9773888835,134.6
2020-12-18 04:30:00,37.427,-3.17,37.5610067623,42.927,-17.49,46.3532893008,-5.5,14.32,15.3398956972,132.77,36.257,-2.8,36.3649563316,42.927,-17.49,46.3532893008,-6.67,14.69,16.133350551,133.11
2020-12-18 05:00:00,37.467,-2.9455,37.5826031463,44.647,-17.9655,48.1260199814,-7.18,15.02,16.6479067753,132.39,36.267,-2.5855,36.3590442566,44.647,-17.9655,48.1260199814,-8.38,15.38,17.5148165848,132.72
2020-12-18 05:30:00,37.776,-2.693,37.8718685174,44.926,-17.893,48.3580905847,-7.15,15.2,16.797693294,132.02,36.556,-2.313,36.6291018863,44.926,-17.893,48.3580905847,-8.37,15.58,17.6859633608,132.34
2020-12-18 06:00:00,38.712,-2.571,38.7972806392,43.722,-17.571,47.1206252611,-5.01,15.0,15.814553424,132.49,37.572,-2.181,37.6352487038,43.722,-17.571,47.1206252611,-6.15,15.39,16.5733098686,132.81
2020-12-18 06:30:00,40.3625,-2.024,40.4132154406,42.4325,-17.244,45.8025391463,-2.07,15.22,15.3601204422,133.04,39.2925,-1.604,39.3252256478,42.4325,-17.244,45.8025391463,-3.14,15.64,15.9520907721,133.37
2020-12-18 07:00:00,42.304,-1.807,42.342575087,42.194,-17.417,45.6474043621,0.11,15.61,15.6103875673,133.57,41.284,-1.347,41.3059688786,42.194,-17.417,45.6474043621,-0.91,16.07,16.0957447793,133.92
2020-12-18 07:30:00,44.589,-0.6425000000000001,44.5936287742,43.539,-17.7425,47.0153254509,1.05,17.1,17.1322065129,131.73,43.619,-0.1325,43.619201245,43.539,-17.7425,47.0153254509,0.08,17.61,17.610181714,132.07
2020-12-18 08:00:00,46.0615,-0.7645000000000001,46.0678439098,41.0015,-16.7645,44.2964046227,5.06,16.0,16.781048834899998,130.91,45.2215,-0.23450000000000001,45.2221080059,41.0015,-16.7645,44.2964046227,4.22,16.53,17.0601670566,131.24
2020-12-18 08:30:00,48.025,0.451,48.0271176108,43.555,-17.439,46.9164869316,4.47,17.89,18.439983731,130.23,47.165,1.021,47.1760497075,43.555,-17.439,46.9164869316,3.61,18.46,18.8096703852,130.55
2020-12-18 09:00:00,49.515,1.1435,49.5282022412,45.275,-17.9565,48.7058673801,4.24,19.1,19.5649584717,130.51,48.635,1.7435,48.6662410429,45.275,-17.9565,48.7058673801,3.36,19.7,19.9844839813,130.84
2020-12-18 09:30:00,50.2335,-0.096,50.2335917315,39.7635,-15.836,42.8008741529,10.47,15.74,18.9041926567,131.37,49.5435,0.484,49.5458640882,39.7635,-15.836,42.8008741529,9.78,16.32,19.0260558183,131.7
2020-12-18 10:00:00,50.373,-0.3865,50.3744827393,38.053,-15.1265,40.9492589829,12.32,14.74,19.2106741162,131.37,49.743,0.17350000000000002,49.7433025768,38.053,-15.1265,40.9492589829,11.69,15.3,19.2547682406,131.7
2020-12-18 10:30:00,50.405,-0.6475000000000001,50.409158704,35.995,-14.7575,38.9027483766,14.41,14.11,20.16780107,132.24,49.825,-0.0675,49.8250457225,35.995,-14.7575,38.9027483766,13.83,14.69,20.1758519027,132.58
2020-12-18 11:00:00,51.785,-0.4335,51.786814415,35.865,-14.5435,38.7015712504,15.92,14.11,21.2729523104,131.59,51.265,0.1565,51.2652388783,35.865,-14.5435,38.7015712504,15.4,14.7,21.289668856,131.94
2020-12-18 11:30:00,55.26,-0.1975,55.2603529327,33.4,-13.0075,35.8434799685,21.86,12.81,25.3368447128,131.59,54.94,0.41250000000000003,54.9415485425,33.4,-13.0075,35.8434799685,21.54,13.42,25.3784948332,131.94
2020-12-18 12:00:00,55.9445,0.41200000000000003,55.9460170544,38.8745,-14.308,41.423973907,17.07,14.72,22.5402595371,131.44,55.4545,1.022,55.4639166869,38.8745,-14.308,41.423973907,16.58,15.33,22.581082790700002,131.8
2020-12-18 12:30:00,56.4725,1.0265,56.481828569,48.1525,-16.3335,50.8472858519,8.32,17.36,19.2507662185,130.78,55.7225,1.6265,55.7462331328,48.1525,-16.3335,50.8472858519,7.57,17.96,19.4901641861,131.15
2020-12-18 13:00:00,56.509,0.968,56.517290319,47.989,-16.252,50.6662769996,8.52,17.22,19.2124647039,130.95,55.779,1.558,55.80075452,47.989,-16.252,50.6662769996,7.79,17.81,19.4391409275,131.29
2020-12-18 13:30:00,55.6935,0.6035,55.6967696954,47.9535,-16.3165,50.6533941064,7.74,16.92,18.6062892593,131.27,54.9435,1.1735,54.9560305563,47.9535,-16.3165,50.6533941064,6.99,17.49,18.8350789751,131.6
2020-12-18 14:00:00,54.921,0.6475000000000001,54.9248167703,43.101,-16.4725,46.14151555,11.82,17.12,20.804009229000002,131.27,54.281,1.2775,54.2960308609,43.101,-16.4725,46.14151555,11.18,17.75,20.97748555,131.6
2020-12-18 14:30:00,54.3765,0.025500000000000002,54.3765059791,41.6465,-16.1645,44.6735047036,12.73,16.19,20.5953635559,131.88,53.7565,0.6255000000000001,53.760138974,41.6465,-16.1645,44.6735047036,12.11,16.79,20.7015989721,132.22
2020-12-18 15:00:00,54.282,-0.6385000000000001,54.2857550951,39.412,-15.4985,42.349843521,14.87,14.86,21.0222857939,132.16,53.732,-0.0485,53.7320218887,39.412,-15.4985,42.349843521,14.32,15.45,21.0657280909,132.5
2020-12-18 15:30:00,54.77,-0.096,54.7700841336,39.9,-15.336,42.7457938983,14.87,15.24,21.2925926087,132.16,54.22,0.514,54.2224362787,39.9,-15.336,42.7457938983,14.32,15.85,21.3608262949,132.5
2020-12-18 16:00:00,55.0575,-0.735,55.0624057888,36.7675,-14.475,39.5142339069,18.29,13.74,22.8760070817,131.85,54.6275,-0.155,54.627719898,36.7675,-14.475,39.5142339069,17.86,14.32,22.8919636554,132.24
2020-12-18 16:30:00,55.8885,-0.9585,55.896718638,35.3585,-13.9085,37.9956562583,20.53,12.95,24.2731003376,132.0,55.5185,-0.34850000000000003,55.519593789,35.3585,-13.9085,37.9956562583,20.16,13.56,24.2960737569,132.39
2020-12-18 17:00:00,57.1295,1.0625,57.139379385,43.2095,-16.0275,46.0862414013,13.92,17.09,22.0416537492,130.93,56.5595,1.7025000000000001,56.5851177122,43.2095,-16.0275,46.0862414013,13.35,17.73,22.1940397404,131.26
2020-12-18 17:30:00,54.6635,1.014,54.6729039676,50.2835,-17.226,53.1522854471,4.38,18.24,18.7585180651,130.67,53.8035,1.584,53.8268117972,50.2835,-17.226,53.1522854471,3.52,18.81,19.1365226726,131.0
2020-12-18 18:00:00,52.002,0.834,52.0086873512,49.982,-17.206,52.8606352591,2.02,18.04,18.1527408399,130.1,51.092,1.384,51.1107417281,49.982,-17.206,52.8606352591,1.11,18.59,18.6231093,130.41
2020-12-18 18:30:00,51.469,0.354,51.4702173786,48.339,-16.696,51.1411315577,3.13,17.05,17.3349185173,130.16,50.579,0.874,50.5865507522,48.339,-16.696,51.1411315577,2.24,17.57,17.7122133004,130.48
2020-12-18 19:00:00,50.683,-0.024,50.6830056824,49.883,-17.224,52.7729084379,0.8,17.2,17.2185946,129.91,49.723,0.47600000000000003,49.72527833,49.883,-17.224,52.7729084379,-0.16,17.7,17.7007231491,130.23
2020-12-18 19:30:00,49.5065,-0.185,49.5068456605,45.9165,-17.455,49.1223166926,3.59,17.27,17.6391893238,130.38,48.6365,0.355,48.6377955632,45.9165,-17.455,49.1223166926,2.7199999999999998,17.81,18.0165063206,130.71
2020-12-18 20:00:00,48.199,-0.91,48.2075896618,44.939,-17.61,48.2661974989,3.26,16.7,17.0152167192,130.08,47.319,-0.4,47.3206906226,44.939,-17.61,48.2661974989,2.38,17.21,17.3737877275,130.4
2020-12-18 20:30:00,46.967,-1.4225,46.9885368494,42.987,-16.9025,46.1906557136,3.98,15.48,15.9834539446,130.22,46.117,-0.9325,46.1264267557,42.987,-16.9025,46.1906557136,3.13,15.97,16.2738379001,130.54
2020-12-18 21:00:00,46.009,-1.1440000000000001,46.023220411,43.839,-17.154,47.0756586465,2.17,16.01,16.1563919239,130.06,45.089,-0.654,45.0937427699,43.839,-17.154,47.0756586465,1.25,16.5,16.5472807434,130.38
2020-12-18 21:30:00,44.8095,-1.432,44.8323757373,44.9295,-17.232,48.1207002677,-0.12,15.8,15.8004556896,129.73,43.8295,-0.972,43.8402766215,44.9295,-17.232,48.1207002677,-1.1,16.26,16.2971653977,130.05
2020-12-18 22:00:00,43.7405,-1.548,43.7678837077,45.4205,-17.598,48.7104857731,-1.6800000000000002,16.05,16.1376857077,130.99,42.7105,-1.098,42.7246113411,45.4205,-17.598,48.7104857731,-2.71,16.5,16.7210675497,131.32
2020-12-18 22:30:00,42.657,-1.6395,42.6884950455,45.237,-17.7795,48.6055222094,-2.58,16.14,16.3449074638,131.79,41.577,-1.2095,41.5945888217,45.237,-17.7795,48.6055222094,-3.66,16.57,16.9693989287,132.13
2020-12-18 23:00:00,41.2935,-2.1115,41.3474494316,44.1035,-17.4015,47.4123498099,-2.81,15.29,15.5460670267,131.12,40.2235,-1.6815,40.2586313044,44.1035,-17.4015,47.4123498099,-3.88,15.72,16.1917509862,131.48
2020-12-18 23:30:00,39.726,-2.4605,39.8021247705,43.606,-17.4305,46.9606810667,-3.88,14.97,15.464646779,131.9,38.626,-2.0605,38.6809195373,43.606,-17.4305,46.9606810667,-4.98,15.37,16.1566487862,132.29
2020-12-19 00:00:00,38.5215,-3.7505,38.7036459846,38.6115,-15.8305,41.7307160554,-0.09,12.08,12.0803352602,132.8,37.5215,-3.4105,37.6761791123,38.6115,-15.8305,41.7307160554,-1.09,12.42,12.4677383675,133.2
2020-12-19 00:30:00,37.7245,-4.6715,38.0126401674,26.5145,-11.9915,29.1000821734,11.21,7.32,13.3882971285,132.49,37.1145,-4.3315,37.3664020545,26.5145,-11.9915,29.1000821734,10.6,7.66,13.0780579598,132.84
2020-12-19 01:00:00,37.4795,-5.073,37.8212671555,21.9495,-10.543,24.3502648702,15.53,5.47,16.4651692976,132.42,37.0095,-4.753,37.3134573479,21.9495,-10.543,24.3502648702,15.06,5.79,16.1346738424,132.77
2020-12-19 01:30:00,36.8485,-5.338,37.2331330437,20.6085,-10.108,22.9539089536,16.24,4.77,16.9260302493,132.21,36.3985,-5.018,36.7427697139,20.6085,-10.108,22.9539089536,15.79,5.09,16.590123568,132.56
2020-12-19 02:00:00,36.1,-5.2885,36.485315296,23.88,-10.8785,26.241115872800002,12.22,5.59,13.4378755761,133.34,35.5,-4.9885,35.8487814612,23.88,-10.8785,26.241115872800002,11.62,5.89,13.0275285454,133.7
2020-12-19 02:30:00,35.3085,-5.252,35.696970127,28.1785,-12.292,30.7428223534,7.13,7.04,10.0199051892,133.16,34.5585,-4.962,34.9129111684,28.1785,-12.292,30.7428223534,6.38,7.33,9.7176797642,133.51
2020-12-19 03:00:00,34.822,-5.253,35.2159863272,30.842,-13.233,33.5610079259,3.98,7.98,8.9174435799,133.7,33.952,-4.973,34.3142686502,30.842,-13.233,33.5610079259,3.11,8.26,8.8260806704,134.06
2020-12-19 03:30:00,34.51,-5.207,34.9006153098,33.32,-13.747,36.0444504605,1.19,8.54,8.6225112351,132.52,33.58,-4.937,33.9409836186,33.32,-13.747,36.0444504605,0.26,8.81,8.8138357144,132.87
2020-12-19 04:00:00,34.445,-4.9295,34.7959479717,35.865,-14.6295,38.733970817,-1.42,9.7,9.8033871697,133.12,33.415,-4.6595,33.7383041253,35.865,-14.6295,38.733970817,-2.45,9.97,10.2666158007,133.48
2020-12-19 04:30:00,34.5485,-4.338,34.8197802441,39.3685,-15.608,42.3495980648,-4.82,11.27,12.2574589536,132.34,33.4285,-4.048,33.6727028355,39.3685,-15.608,42.3495980648,-5.94,11.56,12.9968149945,132.69
2020-12-19 05:00:00,34.3905,-4.2615,34.6535261193,39.8205,-15.9315,42.8892167392,-5.43,11.67,12.8714334866,132.77,33.2405,-3.9815,33.4781000432,39.8205,-15.9315,42.8892167392,-6.58,11.95,13.641807065,133.11
2020-12-19 05:30:00,34.3585,-5.399,34.7801052795,32.6785,-13.669,35.4221106549,1.6800000000000002,8.27,8.4389158071,132.46,33.4485,-5.119,33.8379419181,32.6785,-13.669,35.4221106549,0.77,8.55,8.5846024952,132.8
2020-12-19 06:00:00,34.847,-5.291,35.2463911628,32.567,-13.600999999999999,35.2930119145,2.2800000000000002,8.31,8.6171050823,132.18,33.947,-5.021,34.3163117191,32.567,-13.600999999999999,35.2930119145,1.38,8.58,8.6902704216,132.53
2020-12-19 06:30:00,36.216,-4.227,36.4618456061,37.736,-15.187,40.6773974708,-1.52,10.96,11.0648994573,131.51,35.196,-3.927,35.4144002491,37.736,-15.187,40.6773974708,-2.54,11.26,11.542928571200001,131.85
2020-12-19 07:00:00,37.3445,-3.9495,37.5527659501,37.3745,-15.0995,40.3094052362,-0.03,11.15,11.1500403587,132.18,36.3545,-3.6195,36.5342366897,37.3745,-15.0995,40.3094052362,-1.02,11.48,11.5252245097,132.53
2020-12-19 07:30:00,39.224,-3.5380000000000003,39.3832403441,36.994,-15.418,40.0783078485,2.23,11.88,12.0874852637,133.45,38.284,-3.158,38.4140289478,36.994,-15.418,40.0783078485,1.29,12.26,12.327680236,133.81
2020-12-19 08:00:00,40.483,-2.795,40.5793705471,38.563,-15.875,41.7027648244,1.92,13.08,13.2201664135,132.81,39.543,-2.395,39.615462562,38.563,-15.875,41.7027648244,0.98,13.48,13.5155761993,133.18
2020-12-19 08:30:00,42.0975,-1.5605,42.1264129318,42.2775,-16.9705,45.5563922683,-0.18,15.41,15.4110512296,132.38,41.0875,-1.1105,41.1025043823,42.2775,-16.9705,45.5563922683,-1.19,15.86,15.9045811011,132.73
2020-12-19 09:00:00,43.8375,-0.41450000000000004,43.8394595827,46.4375,-18.3545,49.9332462043,-2.6,17.94,18.1274267341,131.91,42.7475,0.0855,42.7475855049,46.4375,-18.3545,49.9332462043,-3.69,18.44,18.8055763007,132.26
2020-12-19 09:30:00,45.1215,-0.6145,45.1256841776,44.2715,-17.5545,47.6248483725,0.85,16.94,16.9613118596,131.91,44.1415,-0.1145,44.1416485023,44.2715,-17.5545,47.6248483725,-0.13,17.44,17.4404845116,132.26
2020-12-19 10:00:00,46.286,-0.4355,46.288048741,44.476,-17.6155,47.8374373922,1.81,17.18,17.2750832125,131.27,45.336,0.0845,45.3360787481,44.476,-17.6155,47.8374373922,0.86,17.7,17.7208803393,131.61
2020-12-19 10:30:00,46.7985,-0.459,46.8007508834,47.1485,-18.399,50.6113055873,-0.35000000000000003,17.94,17.9434138335,131.27,45.7885,0.061,45.7885406325,47.1485,-18.399,50.6113055873,-1.3599999999999999,18.46,18.5100297136,131.61
2020-12-19 11:00:00,47.347,-0.6545000000000001,47.3515235156,46.677,-17.9345,50.0038860415,0.67,17.28,17.2929841265,131.04,46.357,-0.14450000000000002,46.3572252109,46.677,-17.9345,50.0038860415,-0.32,17.79,17.7928777886,131.37
2020-12-19 11:30:00,47.4355,-1.2915,47.4530782194,45.7755,-17.6715,49.0680987251,1.6600000000000001,16.38,16.4638999025,132.02,46.4855,-0.7915000000000001,46.4922378736,45.7755,-17.6715,49.0680987251,0.71,16.88,16.8949252736,132.37
2020-12-19 12:00:00,47.3365,-1.5385,47.3614950619,44.9665,-17.1985,48.1432708122,2.37,15.66,15.8383237749,132.07,46.3765,-1.0485,46.3883509569,44.9665,-17.1985,48.1432708122,1.4100000000000001,16.15,16.2114342364,132.41
2020-12-19 12:30:00,47.134,-1.469,47.1568862098,45.914,-17.559,49.1570328336,1.22,16.09,16.1361860426,131.89,46.184,-0.979,46.1943751662,45.914,-17.559,49.1570328336,0.27,16.58,16.5821982861,132.22
2020-12-19 13:00:00,46.8695,-1.9875,46.9116210176,43.8995,-16.8275,47.0141559161,2.9699999999999998,14.84,15.1342822757,132.18,45.9595,-1.5275,45.9848768238,43.8995,-16.8275,47.0141559161,2.06,15.3,15.4380568725,132.52
2020-12-19 13:30:00,46.73,-1.8090000000000002,46.7650016679,44.2,-17.129,47.4029813514,2.5300000000000002,15.32,15.5275014088,132.37,45.8,-1.329,45.8192780497,44.2,-17.129,47.4029813514,1.6,15.8,15.8808060249,132.71
2020-12-19 14:00:00,46.01,-2.567,46.0815536739,41.67,-16.097,44.6710455329,4.34,13.53,14.2090288197,133.05,45.14,-2.117,45.1896148357,41.67,-16.097,44.6710455329,3.47,13.98,14.4042111898,133.4
2020-12-19 14:30:00,46.0025,-1.9485000000000001,46.0437472248,42.1225,-16.6685,45.3005949023,3.88,14.72,15.222772415,132.89,45.1025,-1.4785,45.1267267647,42.1225,-16.6685,45.3005949023,2.98,15.19,15.4795510271,133.24
2020-12-19 15:00:00,47.104,-1.0395,47.1154685454,44.174,-18.2595,47.7990754748,2.93,17.22,17.4674926649,131.71,46.194,-0.5095000000000001,46.1968096977,44.174,-18.2595,47.7990754748,2.02,17.75,17.8645710836,132.06
2020-12-19 15:30:00,47.2265,-0.47850000000000004,47.2289240244,46.4265,-18.1985,49.8658731449,0.8,17.72,17.7380494982,131.16,46.2565,0.0415,46.2565186163,46.4265,-18.1985,49.8658731449,-0.17,18.24,18.2407921977,131.51
2020-12-19 16:00:00,47.38,-1.158,47.3941490482,42.41,-16.768,45.6045384145,4.97,15.61,16.3820938833,130.98,46.55,-0.658,46.554650294,42.41,-16.768,45.6045384145,4.14,16.11,16.6334512354,131.32
2020-12-19 16:30:00,48.6395,-0.64,48.6437103874,43.7195,-17.25,46.9995444685,4.92,16.61,17.3233512924,130.56,47.7995,-0.11,47.7996265702,43.7195,-17.25,46.9995444685,4.08,17.14,17.6189102955,130.9
2020-12-19 17:00:00,50.0795,-0.17950000000000002,50.07982169,49.3295,-17.2395,52.2551426225,0.75,17.06,17.0764779741,129.77,49.1495,0.3305,49.1506111915,49.3295,-17.2395,52.2551426225,-0.18,17.57,17.570922002,130.09
2020-12-19 17:30:00,50.864,-0.0245,50.8640059005,49.224,-17.1445,52.124236745,1.6400000000000001,17.12,17.198372016,129.69,49.934,0.47550000000000003,49.9362639396,49.224,-17.1445,52.124236745,0.71,17.62,17.6342989654,130.02
2020-12-19 18:00:00,50.1515,-0.867,50.1589936228,46.5715,-16.247,49.3241281854,3.58,15.38,15.7911620852,129.81,49.3115,-0.397,49.3130980699,46.5715,-16.247,49.3241281854,2.74,15.85,16.0850893687,130.14
2020-12-19 18:30:00,49.666,-0.5275000000000001,49.668801196,47.766,-16.9475,50.6834145678,1.9,16.42,16.5295613977,130.12,48.756,-0.0275,48.7560077555,47.766,-16.9475,50.6834145678,0.99,16.92,16.9489380198,130.45
2020-12-19 19:00:00,48.6275,-0.58,48.6309588251,44.9775,-17.05,48.1007069205,3.65,16.47,16.8695998767,130.02,47.7775,-0.07,47.7775512793,44.9775,-17.05,48.1007069205,2.8,16.98,17.2093114331,130.35
2020-12-19 19:30:00,47.603,-0.9185000000000001,47.6118604053,43.933,-17.2985,47.2159569558,3.67,16.38,16.7861043724,130.65,46.733,-0.41850000000000004,46.734873823,43.933,-17.2985,47.2159569558,2.8,16.88,17.1106516533,130.98
2020-12-19 20:00:00,46.33,-1.6335000000000002,46.3587879722,42.11,-16.4735,45.2175663017,4.22,14.84,15.4283505275,130.91,45.49,-1.1635,45.5048770161,42.11,-16.4735,45.2175663017,3.38,15.31,15.678663846100001,131.24
2020-12-19 20:30:00,45.1225,-1.6815,45.1538198661,42.3725,-16.4815,45.4650261025,2.75,14.8,15.0533218925,131.19,44.2125,-1.2215,44.2293705415,42.3725,-16.4815,45.4650261025,1.8399999999999999,15.26,15.3705302446,131.53
2020-12-19 21:00:00,44.3735,-2.015,44.4192269997,41.8935,-16.575,45.0532570105,2.48,14.56,14.7696987105,131.67,43.4635,-1.5750000000000002,43.4920275137,41.8935,-16.575,45.0532570105,1.57,15.0,15.0819395304,132.02
2020-12-19 21:30:00,43.4125,-2.4225,43.4800375172,42.0025,-16.5425,45.1427105134,1.4100000000000001,14.12,14.1902255091,131.6,42.4825,-2.0125,42.5301418114,42.0025,-16.5425,45.1427105134,0.48,14.53,14.537926262,131.94
2020-12-19 22:00:00,42.3365,-3.4605,42.477691704,38.1965,-15.1905,41.1062513798,4.14,11.73,12.4391519004,131.54,41.4965,-3.0805,41.6106836341,38.1965,-15.1905,41.1062513798,3.3,12.11,12.5515775901,131.87
2020-12-19 22:30:00,41.3315,-3.967,41.521440019,37.6915,-15.187,40.6361186785,3.64,11.22,11.7956771743,132.51,40.4615,-3.607,40.6219575015,37.6915,-15.187,40.6361186785,2.77,11.58,11.906691396,132.86
2020-12-19 23:00:00,40.2475,-4.026,40.4483613049,38.2175,-15.106,41.0946291168,2.03,11.08,11.2644263059,132.85,39.3175,-3.686,39.4899025353,38.2175,-15.106,41.0946291168,1.1,11.42,11.4728549193,133.2
2020-12-19 23:30:00,38.912,-4.7805,39.2045523409,35.352,-13.9205,37.9940024774,3.56,9.14,9.808832754200001,133.11,38.062,-4.4705,38.3236378003,35.352,-13.9205,37.9940024774,2.71,9.45,9.830900264,133.47
2020-12-20 00:00:00,37.8925,-4.8665,38.2037220503,35.4625,-13.8665,38.0771418111,2.43,9.0,9.3222797641,132.97,36.9925,-4.5765,37.2745141954,35.4625,-13.8665,38.0771418111,1.53,9.29,9.4151473701,133.32
2020-12-20 00:30:00,37.345,-4.596,37.6267490092,36.525,-14.246,39.2048994515,0.8200000000000001,9.65,9.684776714,131.64,36.415,-4.296,36.667531155,36.525,-14.246,39.2048994515,-0.11,9.95,9.9506080216,131.98
2020-12-20 01:00:00,37.1615,-4.1595,37.393562581,38.7115,-14.9195,41.4870065502,-1.55,10.76,10.8710671049,131.37,36.1515,-3.8695,36.357997504,38.7115,-14.9195,41.4870065502,-2.56,11.05,11.3426672348,131.71
2020-12-20 01:30:00,36.611,-4.457,36.8812983774,38.331,-14.767,41.0771207608,-1.72,10.31,10.4524877422,131.45,35.611,-4.167,35.8539706309,38.331,-14.767,41.0771207608,-2.7199999999999998,10.6,10.9434181132,131.79
2020-12-20 02:00:00,36.184,-4.168,36.4232628961,41.884,-16.108,44.8746823944,-5.7,11.94,13.2307822898,132.34,35.044,-3.878,35.2579185432,41.884,-16.108,44.8746823944,-6.84,12.23,14.0127977221,132.69
2020-12-20 02:30:00,35.5405,-4.878,35.8736954362,38.2905,-15.178,41.1890042882,-2.75,10.3,10.6607926535,132.89,34.4805,-4.598,34.7857224196,38.2905,-15.178,41.1890042882,-3.81,10.58,11.2451100484,133.25
2020-12-20 03:00:00,35.089,-4.4505,35.3701126836,40.859,-15.8905,43.8402311952,-5.77,11.44,12.8127475586,133.05,33.929,-4.1805,34.1855762164,40.859,-15.8905,43.8402311952,-6.93,11.71,13.6069467552,133.4
2020-12-20 03:30:00,34.507,-4.63,34.8162311142,40.837,-15.71,43.7545959757,-6.33,11.08,12.7606935548,132.95,33.337,-4.36,33.6209037505,40.837,-15.71,43.7545959757,-7.5,11.35,13.6041354007,133.3
2020-12-20 04:00:00,34.0405,-5.6215,34.5015492768,33.0005,-13.3815,35.6103572363,1.04,7.76,7.829380563,134.75,33.0705,-5.3715,33.5038950348,33.0005,-13.3815,35.6103572363,0.07,8.01,8.0103058618,135.12
2020-12-20 04:30:00,33.834,-5.6370000000000005,34.3003691671,32.884,-13.197,35.4332931718,0.9500000000000001,7.5600000000000005,7.6194553611,133.9,32.884,-5.407,33.3255623358,32.884,-13.197,35.4332931718,0.0,7.79,7.79,134.28
2020-12-20 05:00:00,34.052,-5.295,34.4612206545,34.942,-14.085,37.6740041541,-0.89,8.79,8.8349419919,133.64,33.052,-5.035,33.4333056846,34.942,-14.085,37.6740041541,-1.8900000000000001,9.05,9.2452474277,134.04
2020-12-20 05:30:00,34.167,-6.093,34.7060302829,30.317,-13.003,32.987853795,3.85,6.91,7.9101580262,134.69,33.277,-5.843,33.7860826081,30.317,-13.003,32.987853795,2.96,7.16,7.7477222459,135.1
2020-12-20 06:00:00,34.3665,-5.7705,34.8475966531,31.9365,-13.1805,34.5494661681,2.43,7.41,7.7982690387,134.05,33.4465,-5.5205,33.8990307015,31.9365,-13.1805,34.5494661681,1.51,7.66,7.8074131439,134.43
2020-12-20 06:30:00,35.2385,-5.563,35.6749050629,30.3485,-12.743,32.9152776268,4.89,7.18,8.6870305629,132.85,34.4085,-5.303,34.8147480423,30.3485,-12.743,32.9152776268,4.06,7.44,8.4756828633,133.21
2020-12-20 07:00:00,36.0445,-4.994,36.3888171867,32.2745,-13.144,34.8483584441,3.77,8.15,8.9797215992,132.91,35.1845,-4.694,35.4962346771,32.2745,-13.144,34.8483584441,2.91,8.45,8.9370353026,133.28
2020-12-20 07:30:00,36.879,-5.0845,37.2278495383,31.009,-12.7545,33.5296190144,5.87,7.67,9.6584574338,132.8,36.089,-4.8045,36.4074050332,31.009,-12.7545,33.5296190144,5.08,7.95,9.4344528193,133.18
2020-12-20 08:00:00,37.767,-4.789,38.0694209307,31.967,-13.149,34.5656663468,5.8,8.36,10.1749496313,132.83,36.967,-4.479,37.2373539608,31.967,-13.149,34.5656663468,5.0,8.67,10.0084414371,133.18
2020-12-20 08:30:00,38.922,-4.056,39.132764022,35.672,-14.036,38.3340694422,3.25,9.98,10.4958515615,132.36,38.042,-3.726,38.2240348472,35.672,-14.036,38.3340694422,2.37,10.31,10.5788940821,132.73
2020-12-20 09:00:00,40.471,-3.5975,40.6305777371,36.751,-14.4575,39.4924715262,3.7199999999999998,10.86,11.4794599176,133.02,39.601,-3.2475,39.7339333222,36.751,-14.4575,39.4924715262,2.85,11.21,11.566615754,133.38
2020-12-20 09:30:00,42.111,-3.852,42.2868091135,36.491,-14.492,39.2633562626,5.62,10.64,12.0330378542,133.52,41.281,-3.462,41.425914655,36.491,-14.492,39.2633562626,4.79,11.03,12.0251819113,133.89
2020-12-20 10:00:00,42.962,-3.924,43.1408300801,35.072,-14.034,37.7756315632,7.89,10.11,12.8243596331,132.01,42.222,-3.544,42.3704758057,35.072,-14.034,37.7756315632,7.15,10.49,12.694983261099999,132.36
2020-12-20 10:30:00,44.144,-3.088,44.2518754405,38.824,-14.918,41.5914618642,5.32,11.83,12.9711718823,131.77,43.314,-2.688,43.3973264153,38.824,-14.918,41.5914618642,4.49,12.23,13.0281618043,132.13
2020-12-20 11:00:00,45.1145,-2.2565,45.1708966316,42.3045,-15.8965,45.1925816092,2.81,13.64,13.9264388844,131.24,44.2145,-1.8265,44.2522102555,42.3045,-15.8965,45.1925816092,1.9100000000000001,14.07,14.1990492639,131.58
2020-12-20 11:30:00,45.565,-2.083,45.612587232,43.795,-16.663,46.85784453,1.77,14.58,14.6870453121,131.47,44.625,-1.623,44.6545042969,43.795,-16.663,46.85784453,0.8300000000000001,15.04,15.0628848499,131.82
2020-12-20 12:00:00,46.405,-1.7575,46.438269038,42.615,-16.5275,45.7077289006,3.79,14.77,15.2485081237,131.25,45.535,-1.2875,45.5531983647,42.615,-16.5275,45.7077289006,2.92,15.24,15.5172162452,131.58
2020-12-20 12:30:00,47.9875,-1.895,48.0249016787,39.3775,-15.665,42.3790010648,8.61,13.77,16.2402278309,131.46,47.2675,-1.415,47.2886749788,39.3775,-15.665,42.3790010648,7.89,14.25,16.2884805921,131.81
2020-12-20 13:00:00,48.086,-2.7039999999999997,48.1619664466,33.246,-13.974,36.0634051637,14.84,11.27,18.634336586,131.31,47.556,-2.214,47.6075091976,33.246,-13.974,36.0634051637,14.31,11.76,18.5222487836,131.66
2020-12-20 13:30:00,48.0125,-1.574,48.0382933944,40.6525,-16.124,43.7333869286,7.36,14.55,16.3055849328,130.99,47.2525,-1.074,47.2647038735,40.6525,-16.124,43.7333869286,6.6,15.05,16.4335784295,131.34
2020-12-20 14:00:00,47.2515,-2.325,47.3086659847,37.8515,-15.065,40.7392964747,9.4,12.74,15.8324855913,130.99,46.5415,-1.865,46.5788519314,37.8515,-15.065,40.7392964747,8.69,13.2,15.8036736236,131.34
2020-12-20 14:30:00,47.9555,-1.921,47.993960258,38.9855,-15.611,41.994910778,8.97,13.69,16.3669484022,131.14,47.2455,-1.431,47.2671665244,38.9855,-15.611,41.994910778,8.26,14.18,16.4103625798,131.47
2020-12-20 15:00:00,47.6555,-2.429,47.7173628908,36.3755,-14.779,39.2631613762,11.28,12.35,16.7260545258,131.79,47.0155,-1.949,47.0558799859,36.3755,-14.779,39.2631613762,10.64,12.83,16.6678882886,132.15
2020-12-20 15:30:00,47.5515,-3.2125,47.659892032,31.1515,-13.4225,33.9201924891,16.4,10.21,19.3184911419,131.89,47.0715,-2.7425,47.1513246739,31.1515,-13.4225,33.9201924891,15.92,10.68,19.1705190331,132.24
2020-12-20 16:00:00,48.052,-2.89,48.1388284444,32.532,-13.88,35.3692723137,15.52,10.99,19.0171107164,131.35,47.542,-2.42,47.6035520103,32.532,-13.88,35.3692723137,15.01,11.46,18.8846948612,131.69
2020-12-20 16:30:00,49.371,-2.295,49.424312499,37.541,-14.455,40.2277728193,11.83,12.16,16.965096522,131.31,48.751,-1.815,48.784774530600004,37.541,-14.455,40.2277728193,11.21,12.64,16.8947832185,131.65
2020-12-20 17:00:00,51.484,-2.318,51.536156046,38.224,-14.168,40.7652597195,13.26,11.85,17.7834220554,131.06,50.914,-1.838,50.9471651812,38.224,-14.168,40.7652597195,12.69,12.33,17.6936429262,131.4
2020-12-20 17:30:00,52.4075,-2.223,52.4546259662,37.6175,-13.923,40.1114227528,14.79,11.7,18.8582634407,131.48,51.8675,-1.7229999999999999,51.8961105021,37.6175,-13.923,40.1114227528,14.25,12.2,18.7590644756,131.83
2020-12-20 18:00:00,52.3085,-2.6035,52.3732506581,34.9585,-13.2535,37.3865214282,17.35,10.65,20.3579222908,131.88,51.8485,-2.1135,51.8915584127,34.9585,-13.2535,37.3865214282,16.89,11.14,20.2329360203,132.24
2020-12-20 18:30:00,51.648,-2.9185,51.7303928677,34.388,-13.2685,36.8590238103,17.26,10.35,20.1253596241,131.88,51.198,-2.4385,51.2560385345,34.388,-13.2685,36.8590238103,16.81,10.83,19.9966247152,132.24
2020-12-20 19:00:00,50.791,-3.12,50.8867377713,34.571,-13.28,37.0339363422,16.22,10.16,19.1393312318,130.97,50.311,-2.66,50.3812695453,34.571,-13.28,37.0339363422,15.74,10.62,18.9876802164,131.31
2020-12-20 19:30:00,49.783500000000004,-3.4735,49.904529599,33.8635,-13.0135,36.2779246168,15.92,9.54,18.5595797366,131.61,49.2935,-3.0235,49.3861386879,33.8635,-13.0135,36.2779246168,15.43,9.99,18.3816484571,131.96
2020-12-20 20:00:00,48.556,-3.954,48.7167245615,32.196,-12.464,34.5243929997,16.36,8.51,18.4409788243,131.7,48.086,-3.544,48.2164218083,32.196,-12.464,34.5243929997,15.89,8.92,18.2224723899,132.06
2020-12-20 20:30:00,47.722,-4.0565,47.8940964655,27.002,-12.6265,29.8083294777,20.72,8.57,22.4223839054,131.04,47.382,-3.5765000000000002,47.5167894144,27.002,-12.6265,29.8083294777,20.38,9.05,22.2990336113,131.38
2020-12-20 21:00:00,46.6315,-4.579,46.8557790806,25.2615,-12.309,28.1007982671,21.37,7.73,22.725091859,132.14,46.3015,-4.139,46.486129364,25.2615,-12.309,28.1007982671,21.04,8.17,22.5705671174,132.51
2020-12-20 21:30:00,45.715,-4.7355,45.9596147204,25.375,-12.1255,28.1232710624,20.34,7.39,21.6408802963,131.8,45.345,-4.2955,45.5480004528,25.375,-12.1255,28.1232710624,19.97,7.83,21.4501701625,132.15
2020-12-20 22:00:00,45.0145,-4.9685,45.2878703683,24.924500000000002,-12.0485,27.6838771219,20.09,7.08,21.3010445753,131.93,44.6545,-4.5485,44.8855569476,24.924500000000002,-12.0485,27.6838771219,19.73,7.5,21.1074133896,132.28
2020-12-20 22:30:00,43.8225,-5.223,44.1326549762,23.5825,-11.643,26.3000713925,20.24,6.42,21.2337938202,132.01,43.4625,-4.813,43.7281817053,23.5825,-11.643,26.3000713925,19.88,6.83,21.0205447123,132.36
2020-12-20 23:00:00,42.0705,-5.4405,42.4208204836,24.6305,-11.8005,27.3114139235,17.44,6.36,18.563491051,132.84,41.6205,-5.0605,41.9270161173,24.6305,-11.8005,27.3114139235,16.99,6.74,18.2780660903,133.19
2020-12-20 23:30:00,40.757,-5.525,41.1297784336,25.687,-12.255,28.4606218133,15.07,6.73,16.5044781802,133.84,40.207,-5.175,40.5386664063,25.687,-12.255,28.4606218133,14.52,7.08,16.1541573596,134.2
2020-12-21 00:00:00,39.1785,-5.7995,39.6054170853,24.7585,-11.9595,27.4956898895,14.42,6.16,15.6806249875,133.1,38.6285,-5.4595,39.0123974206,24.7585,-11.9595,27.4956898895,13.87,6.5,15.3175357026,133.46
